Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
26/03/2020 06:00,17.57556,-6.12056,18.6107916,0.20556,0.01944,0.206477183,17.37,-6.14,18.42325975,16.82556,-13.30056,21.44771236,0.20556,0.01944,0.206477183,16.62,-13.32,21.29898589
26/03/2020 06:30,18.75548,-5.05908,19.42581583,0.28548,-0.01908,0.286116894,18.47,-5.04,19.14529968,17.97548,-12.24908,21.75219166,0.28548,-0.01908,0.286116894,17.69,-12.23,21.50602241
26/03/2020 07:00,19.99188,-4.62552,20.52000734,0.64188,-0.06552,0.645215317,19.35,-4.56,19.88004276,19.19188,-11.73552,22.4955704,0.64188,-0.06552,0.645215317,18.55,-11.67,21.91555156
26/03/2020 07:30,20.8868,-4.06632,21.278942,1.2168,-0.16632,1.228114238,19.67,-3.9,20.05290253,20.0668,-11.16632,22.96438905,1.2168,-0.16632,1.228114238,18.85,-11,21.82481386
26/03/2020 08:00,21.85532,-3.51636,22.13639085,1.61532,-0.21636,1.629745487,20.24,-3.3,20.50725725,21.02532,-10.63636,23.56260247,1.61532,-0.21636,1.629745487,19.41,-10.42,22.03008171
26/03/2020 08:30,23.929,-3.034,24.12057622,2.529,-0.324,2.549669979,21.4,-2.71,21.57090865,23.089,-10.114,25.20704102,2.529,-0.324,2.549669979,20.56,-9.79,22.77186202
26/03/2020 09:00,24.60276,-3.62624,24.86856281,3.81276,-0.42624,3.836511352,20.79,-3.2,21.03483064,24.04276,-6.69624,24.95784323,3.81276,-0.42624,3.836511352,20.23,-6.27,21.17937204
26/03/2020 09:30,24.68592,-4.57864,25.10694307,4.61592,-0.45864,4.638649383,20.07,-4.12,20.4885163,24.44592,-3.46864,24.69077698,4.61592,-0.45864,4.638649383,19.83,-3.01,20.05714337
26/03/2020 10:00,24.77948,-4.43976,25.17407591,5.19948,-0.59976,5.233956852,19.58,-3.84,19.95299476,24.53948,-3.32976,24.76435705,5.19948,-0.59976,5.233956852,19.34,-2.73,19.53173059
26/03/2020 10:30,23.59504,-4.18216,23.96281233,6.66504,-0.72216,6.70404902,16.93,-3.46,17.27994502,23.34504,-3.05216,23.54371622,6.66504,-0.72216,6.70404902,16.68,-2.33,16.8419506
26/03/2020 11:00,25.862,1.10452,25.8855753,7.182,-0.82548,7.22928359,18.68,1.93,18.77943822,25.652,2.17452,25.74400204,7.182,-0.82548,7.22928359,18.47,3,18.71205227
26/03/2020 11:30,25.96352,1.3056,25.99632594,6.92352,-0.8244,6.972428885,19.04,2.13,19.15877084,25.74352,2.3756,25.85289727,6.92352,-0.8244,6.972428885,18.82,3.2,19.09011262
26/03/2020 12:00,27.3588,0.92292,27.37436244,6.2388,-0.75708,6.284568049,21.12,1.68,21.18671282,27.1188,1.99292,27.19192975,6.2388,-0.75708,6.284568049,20.88,2.75,21.06031576
26/03/2020 12:30,28.45984,0.41872,28.46292008,5.64984,-0.70128,5.693196436,22.81,1.12,22.83748016,28.20984,1.48872,28.24909485,5.64984,-0.70128,5.693196436,22.56,2.19,22.6660473
26/03/2020 13:00,25.82488,-2.06652,25.90743005,5.56488,-0.68652,5.607066891,20.26,-1.38,20.30694462,25.58488,-0.95652,25.60275405,5.56488,-0.68652,5.607066891,20.02,-0.27,20.0218206
26/03/2020 13:30,25.3918,-2.29424,25.49523572,5.1318,-0.62424,5.169627338,20.26,-1.67,20.32871122,25.1518,-1.18424,25.17966377,5.1318,-0.62424,5.169627338,20.02,-0.56,20.02783064
26/03/2020 14:00,25.10668,-2.54496,25.23533638,4.93668,-0.62496,4.976081232,20.17,-1.92,20.26117716,24.86668,-1.40496,24.90633829,4.93668,-0.62496,4.976081232,19.93,-0.78,19.94525758
26/03/2020 14:30,24.95628,-2.83656,25.11696606,4.16628,-0.55656,4.203290148,20.79,-2.28,20.91464798,24.71628,-1.70656,24.77512551,4.16628,-0.55656,4.203290148,20.55,-1.15,20.58215246
26/03/2020 15:00,24.72896,-2.93724,24.90278783,3.73896,-0.50724,3.773210079,20.99,-2.43,21.13019167,24.47896,-1.80724,24.54558207,3.73896,-0.50724,3.773210079,20.74,-1.3,20.78070259
26/03/2020 15:30,24.96468,-3.26504,25.17728607,3.24468,-0.45504,3.276432466,21.72,-2.81,21.90101596,24.71468,-2.11504,24.80501566,3.24468,-0.45504,3.276432466,21.47,-1.66,21.53407764
26/03/2020 16:00,25.4198,-3.476,25.65635999,2.8998,-0.396,2.926714205,22.52,-3.08,22.72964584,25.1698,-2.326,25.27704706,2.8998,-0.396,2.926714205,22.27,-1.93,22.353474
26/03/2020 16:30,25.98916,-3.6712,26.24717408,2.72916,-0.3312,2.749183105,23.26,-3.34,23.49857868,25.71916,-2.5212,25.84243875,2.72916,-0.3312,2.749183105,22.99,-2.19,23.09407283
26/03/2020 17:00,27.53348,-3.75604,27.78849326,2.10348,-0.26604,2.120237107,25.43,-3.49,25.66836574,27.24348,-2.62604,27.36975134,2.10348,-0.26604,2.120237107,25.14,-2.36,25.25052871
26/03/2020 17:30,27.6042,-3.36168,27.80814179,1.7442,-0.21168,1.756998026,25.86,-3.15,26.05114393,27.3142,-2.24168,27.40603311,1.7442,-0.21168,1.756998026,25.57,-2.03,25.65045419
26/03/2020 18:00,29.3518,-3.54092,29.56461192,1.4418,-0.16092,1.450752386,27.91,-3.38,28.11392004,29.0518,-2.45092,29.15500115,1.4418,-0.16092,1.450752386,27.61,-2.29,27.70480464
26/03/2020 18:30,29.88424,-4.05004,30.15743067,1.16424,-0.05004,1.165314884,28.72,-4,28.99721366,29.58424,-2.96004,29.73195408,1.16424,-0.05004,1.165314884,28.42,-2.91,28.56859289
26/03/2020 19:00,31.05976,-4.22448,31.34573213,0.95976,-0.02448,0.960072147,30.1,-4.2,30.39161068,30.75976,-3.15448,30.92108632,0.95976,-0.02448,0.960072147,29.8,-3.13,29.96392665
26/03/2020 19:30,31.24756,-4.80568,31.61494214,4.05756,-0.08568,4.058464515,27.19,-4.72,27.59663929,30.93756,-3.71568,31.15989244,4.05756,-0.08568,4.058464515,26.88,-3.63,27.1239986
26/03/2020 20:00,28.88692,-5.03528,29.32248611,4.42692,-0.12528,4.428692331,24.46,-4.91,24.94793979,28.60692,-3.94528,28.87769219,4.42692,-0.12528,4.428692331,24.18,-3.82,24.47988562
26/03/2020 20:30,28.79672,-6.28304,29.47418658,1.56672,-0.11304,1.570792666,27.23,-6.17,27.92027579,28.49672,-5.17304,28.96244799,1.56672,-0.11304,1.570792666,26.93,-5.06,27.40124997
26/03/2020 21:00,27.08788,-6.75076,27.91641101,2.02788,-0.14076,2.032759374,25.06,-6.61,25.91709282,26.78788,-5.61076,27.36916408,2.02788,-0.14076,2.032759374,24.76,-5.47,25.35702072
26/03/2020 21:30,24.96732,-7.19632,25.9837274,2.13732,-0.16632,2.143781501,22.83,-7.03,23.88785884,24.68732,-6.05632,25.41933872,2.13732,-0.16632,2.143781501,22.55,-5.89,23.30653556
26/03/2020 22:00,22.18012,-7.2716,23.3416771,2.85012,-0.2016,2.857241077,19.33,-7.07,20.58236624,21.92012,-6.0916,22.75080771,2.85012,-0.2016,2.857241077,19.07,-5.89,19.95888273
26/03/2020 22:30,19.88188,-7.44032,21.22846,3.34188,-0.22032,3.34913464,16.54,-7.22,18.04716044,19.64188,-6.28032,20.62149047,3.34188,-0.22032,3.34913464,16.3,-6.06,17.39004313
26/03/2020 23:00,18.48404,-7.84824,20.08120031,3.79404,-0.31824,3.807363421,14.69,-7.53,16.50748315,18.25404,-6.67824,19.43730603,3.79404,-0.31824,3.807363421,14.46,-6.36,15.79687311
26/03/2020 23:30,15.4794,-7.68924,17.28398785,5.2794,-0.57924,5.311081183,10.2,-7.11,12.43350715,15.2894,-6.47924,16.6056106,5.2794,-0.57924,5.311081183,10.01,-5.9,11.61938467
27/03/2020 00:00,15.17112,-5.83172,16.25336397,4.01112,-0.44172,4.035368659,11.16,-5.39,12.39345392,14.77112,-8.86172,17.22544825,4.01112,-0.44172,4.035368659,10.76,-8.42,13.66286939
27/03/2020 00:30,15.78368,-4.8668,16.51696996,1.99368,-0.1368,1.99836788,13.79,-4.73,14.57864877,15.10368,-12.0468,19.31958953,1.99368,-0.1368,1.99836788,13.11,-11.91,17.71214837
27/03/2020 01:00,15.73704,-4.97384,16.50434828,1.24704,-0.12384,1.253174013,14.49,-4.85,15.28013743,15.05704,-12.13384,19.33764532,1.24704,-0.12384,1.253174013,13.81,-12.01,18.30180865
27/03/2020 01:30,14.56052,-4.76548,15.32052683,1.19052,-0.10548,1.195183626,13.37,-4.66,14.15883117,13.91052,-11.93548,18.32916391,1.19052,-0.10548,1.195183626,12.72,-11.83,17.37087505
27/03/2020 02:00,13.43684,-4.63772,14.21467959,1.71684,-0.11772,1.72087117,11.72,-4.52,12.5614012,12.80684,-11.89772,17.48058615,1.71684,-0.11772,1.72087117,11.09,-11.78,16.17889057
27/03/2020 02:30,13.4438,-4.87912,14.30180305,2.7738,-0.24912,2.784964491,10.67,-4.63,11.63124241,12.8638,-12.04912,17.62551115,2.7738,-0.24912,2.784964491,10.09,-11.8,15.52572382
27/03/2020 03:00,12.4384,-4.53256,13.23850047,2.7684,-0.23256,2.778150952,9.67,-4.3,10.58295327,11.8684,-11.74256,16.69570705,2.7684,-0.23256,2.778150952,9.1,-11.51,14.67276729
27/03/2020 03:30,12.47408,-4.60256,13.29609831,2.58408,-0.23256,2.594523771,9.89,-4.37,10.81244653,11.90408,-11.80256,16.76327961,2.58408,-0.23256,2.594523771,9.32,-11.57,14.85689402
27/03/2020 04:00,12.23976,-4.80288,13.1483604,3.29976,-0.27288,3.311023943,8.94,-4.53,10.02220036,11.68976,-12.03288,16.77619414,3.29976,-0.27288,3.311023943,8.39,-11.76,14.44609636
27/03/2020 04:30,11.68144,-4.49924,12.51795515,4.05144,-0.39924,4.071063577,7.63,-4.1,8.661806971,11.16144,-11.71924,16.18389104,4.05144,-0.39924,4.071063577,7.11,-11.32,13.36766621
27/03/2020 05:00,12.40756,-4.41904,13.1710083,3.42756,-0.41904,3.453080085,8.98,-4,9.830584927,11.86756,-11.64904,16.62946521,3.42756,-0.41904,3.453080085,8.44,-11.23,14.04800698
27/03/2020 05:30,12.43272,-4.19752,13.12218354,3.85272,-0.40752,3.874212688,8.58,-3.79,9.379792109,11.89272,-11.38752,16.46549121,3.85272,-0.40752,3.874212688,8.04,-10.98,13.60889415
27/03/2020 06:00,12.45216,-3.84364,13.0318785,4.59216,-0.41364,4.61075173,7.86,-3.43,8.575809,11.94216,-11.00364,16.23869695,4.59216,-0.41364,4.61075173,7.35,-10.59,12.89071759
27/03/2020 06:30,14.3174,-3.29064,14.69068597,5.0274,-0.53064,5.055326851,9.29,-2.76,9.691320859,13.7774,-10.42064,17.27444612,5.0274,-0.53064,5.055326851,8.75,-9.89,13.2050975
27/03/2020 07:00,15.8074,-2.837,16.05996463,5.5674,-0.657,5.60603173,10.24,-2.18,10.46947945,15.2474,-9.987,18.2269958,5.5674,-0.657,5.60603173,9.68,-9.33,13.44437801
27/03/2020 07:30,18.26068,-2.52012,18.43375813,5.53068,-0.60012,5.563143471,12.73,-1.92,12.87397763,17.63068,-9.65012,20.09889781,5.53068,-0.60012,5.563143471,12.1,-9.05,15.11001324
27/03/2020 08:00,19.62684,-2.66364,19.80676214,4.86684,-0.50364,4.892829941,14.76,-2.16,14.91721154,18.94684,-9.78364,21.32375102,4.86684,-0.50364,4.892829941,14.08,-9.28,16.86311952
27/03/2020 08:30,21.24556,-2.41508,21.382386,4.79556,-0.50508,4.822084769,16.45,-1.91,16.56051328,20.51556,-9.53508,22.62312871,4.79556,-0.50508,4.822084769,15.72,-9.03,18.12896302
27/03/2020 09:00,22.18592,-2.14712,22.28957538,5.78592,-0.62712,5.819806676,16.4,-1.52,16.4702884,21.44592,-9.24712,23.35458655,5.78592,-0.62712,5.819806676,15.66,-8.62,17.87568181
27/03/2020 09:30,22.46024,-1.95336,22.54502154,5.88024,-0.60336,5.911113748,16.58,-1.35,16.63487,21.72024,-9.07336,23.53921595,5.88024,-0.60336,5.911113748,15.84,-8.47,17.96236343
27/03/2020 10:00,23.26044,-2.24364,23.36839724,5.68044,-0.59364,5.711375232,17.58,-1.65,17.65726196,22.51044,-9.35364,24.37643309,5.68044,-0.59364,5.711375232,16.83,-8.76,18.9733102
27/03/2020 10:30,23.12696,-2.22704,23.23394039,5.82696,-0.61704,5.859539334,17.3,-1.61,17.37475467,22.35696,-9.35704,24.23608586,5.82696,-0.61704,5.859539334,16.53,-8.74,18.69835554
27/03/2020 11:00,22.69572,-1.8654,22.77225117,5.98572,-0.6354,6.019350221,16.71,-1.23,16.75520815,21.95572,-9.0454,23.74600813,5.98572,-0.6354,6.019350221,15.97,-8.41,18.049072
27/03/2020 11:30,22.72116,-2.04144,22.81268483,6.40116,-0.72144,6.441686504,16.32,-1.32,16.37329533,21.97116,-9.23144,23.83173003,6.40116,-0.72144,6.441686504,15.57,-8.51,17.74387218
27/03/2020 12:00,22.27156,-2.07456,22.36797228,7.26156,-0.84456,7.310508548,15.01,-1.23,15.06031208,21.57156,-9.23456,23.46506551,7.26156,-0.84456,7.310508548,14.31,-8.39,16.5881946
27/03/2020 12:30,22.87752,-2.02412,22.96688884,6.61752,-0.74412,6.659225595,16.26,-1.28,16.31030349,22.14752,-9.14412,23.96095934,6.61752,-0.74412,6.659225595,15.53,-8.4,17.65618588
27/03/2020 13:00,22.82924,-2.2566,22.94049787,6.51924,-0.6966,6.556351252,16.31,-1.56,16.38443469,22.08924,-9.4766,24.03623247,6.51924,-0.6966,6.556351252,15.57,-8.78,17.87493496
27/03/2020 13:30,22.69064,-2.52212,22.8303796,6.11064,-0.67212,6.147492701,16.58,-1.85,16.68289244,21.94064,-9.76212,24.01438466,6.11064,-0.67212,6.147492701,15.83,-9.09,18.25423239
27/03/2020 14:00,22.79984,-3.0862,23.00776683,5.73984,-0.6462,5.776100559,17.06,-2.44,17.2336067,22.03984,-10.4162,24.37727978,5.73984,-0.6462,5.776100559,16.3,-9.77,19.00376015
27/03/2020 14:30,22.32376,-3.28436,22.56407058,5.42376,-0.59436,5.456229133,16.9,-2.69,17.11274671,21.54376,-10.65436,24.03432924,5.42376,-0.59436,5.456229133,16.12,-10.06,19.00152625
27/03/2020 15:00,21.62644,-1.7534,21.6974035,5.26644,-0.5634,5.296490332,16.36,-1.19,16.40322224,20.87644,-9.0834,22.76694759,5.26644,-0.5634,5.296490332,15.61,-8.52,17.78377069
27/03/2020 15:30,21.64532,-1.8912,21.72778211,4.94532,-0.5112,4.971671283,16.7,-1.38,16.75692096,20.88532,-9.2712,22.85063984,4.94532,-0.5112,4.971671283,15.94,-8.76,18.18849087
27/03/2020 16:00,22.2846,-1.86308,22.36234478,5.2146,-0.52308,5.240769585,17.07,-1.34,17.12251442,21.5146,-9.26308,23.42397627,5.2146,-0.52308,5.240769585,16.3,-8.74,18.49533995
27/03/2020 16:30,22.50804,-1.64192,22.56784806,5.01804,-0.51192,5.044084409,17.49,-1.13,17.5264657,21.71804,-9.04192,23.52508403,5.01804,-0.51192,5.044084409,16.7,-8.53,18.75235719
27/03/2020 17:00,23.50608,-1.40696,23.54814926,5.08608,-0.51696,5.11228495,18.42,-0.89,18.44148855,22.69608,-8.73696,24.31967346,5.08608,-0.51696,5.11228495,17.61,-8.22,19.4340037
27/03/2020 17:30,23.67476,-1.4564,23.71951437,4.60476,-0.4464,4.626347114,19.07,-1.01,19.09672747,22.86476,-8.6864,24.45916587,4.60476,-0.4464,4.626347114,18.26,-8.24,20.03310261
27/03/2020 18:00,26.15924,-1.66032,26.21187708,7.50924,-0.40032,7.519903023,18.65,-1.26,18.69251454,25.33924,-8.82032,26.83048879,7.50924,-0.40032,7.519903023,17.83,-8.42,19.71814646
27/03/2020 18:30,27.80788,-1.39568,27.84288262,7.60788,-0.26568,7.612517583,20.2,-1.13,20.23158175,26.96788,-8.47568,28.26842237,7.60788,-0.26568,7.612517583,19.36,-8.21,21.02887776
27/03/2020 19:00,29.03832,-1.50992,29.07754953,6.89832,-0.16992,6.900412425,22.14,-1.34,22.18051397,28.16832,-8.58992,29.44895545,6.89832,-0.16992,6.900412425,21.27,-8.42,22.87595462
27/03/2020 19:30,28.85292,-1.31396,28.88282333,7.34292,-0.18396,7.345223986,21.51,-1.13,21.53966109,27.97292,-8.38396,29.20231221,7.34292,-0.18396,7.345223986,20.63,-8.2,22.19993018
27/03/2020 20:00,27.74724,-2.24656,27.838038,5.18724,-0.19656,5.190962787,22.56,-2.05,22.65294904,26.85724,-9.32656,28.43054804,5.18724,-0.19656,5.190962787,21.67,-9.13,23.5147996
27/03/2020 20:30,25.14476,-2.88144,25.30931947,3.25476,-0.27144,3.266059144,21.89,-2.61,22.04504933,24.23476,-10.02144,26.22504246,3.25476,-0.27144,3.266059144,20.98,-9.75,23.13488491
27/03/2020 21:00,22.68524,-3.23,22.9140353,4.03524,-0.36,4.051266698,18.65,-2.87,18.8695363,21.86524,-10.38,24.20398976,4.03524,-0.36,4.051266698,17.83,-10.02,20.45261108
27/03/2020 21:30,21.54204,-3.94552,21.90037934,3.72204,-0.33552,3.737131979,17.82,-3.61,18.18198284,20.75204,-11.18552,23.57462665,3.72204,-0.33552,3.737131979,17.03,-10.85,20.19265708
27/03/2020 22:00,20.14084,-4.44684,20.62590172,3.57084,-0.27684,3.581555345,16.57,-4.17,17.08665561,19.38084,-11.61684,22.59575028,3.57084,-0.27684,3.581555345,15.81,-11.34,19.45640512
27/03/2020 22:30,18.63256,-4.52024,19.17302433,4.01256,-0.30024,4.023777058,14.62,-4.22,15.21685907,17.93256,-11.56024,21.33578817,4.01256,-0.30024,4.023777058,13.92,-11.26,17.90402189
27/03/2020 23:00,15.98876,-4.455,16.59781526,5.46876,-0.675,5.510259607,10.52,-3.78,11.17849722,15.37876,-11.465,19.18208759,5.46876,-0.675,5.510259607,9.91,-10.79,14.65033105
27/03/2020 23:30,13.58612,-4.35148,14.26597472,6.21612,-0.77148,6.26381108,7.37,-3.58,8.193491319,13.05612,-11.47148,17.37979064,6.21612,-0.77148,6.26381108,6.84,-10.7,12.69943306
28/03/2020 00:00,12.41432,-4.70752,13.27690045,5.67432,-0.49752,5.696089326,6.74,-4.21,7.946804389,11.90432,-11.86752,16.80924941,5.67432,-0.49752,5.696089326,6.23,-11.37,12.96494504
28/03/2020 00:30,11.42584,-4.7458,12.37224464,5.59584,-0.5058,5.61865277,5.83,-4.24,7.20877937,10.93584,-11.9358,16.18814128,5.59584,-0.5058,5.61865277,5.34,-11.43,12.61588285
28/03/2020 01:00,10.47332,-4.60632,11.44153031,5.95332,-0.61632,5.985137372,4.52,-3.99,6.029137583,10.03332,-11.75632,15.45569701,5.95332,-0.61632,5.985137372,4.08,-11.14,11.86364194
28/03/2020 01:30,9.53244,-4.55248,10.5637345,6.02244,-0.58248,6.050542662,3.51,-3.97,5.299150875,9.12244,-11.71248,14.84591187,6.02244,-0.58248,6.050542662,3.1,-11.13,11.5536531
28/03/2020 02:00,9.66956,-4.81428,10.80174442,5.74956,-0.67428,5.788963095,3.92,-4.14,5.701403336,9.24956,-12.05428,15.19407867,5.74956,-0.67428,5.788963095,3.5,-11.38,11.90606568
28/03/2020 02:30,9.19212,-4.88,10.40718358,5.89212,-0.54,5.91681317,3.3,-4.34,5.452118854,8.76212,-12.1,14.93936903,5.89212,-0.54,5.91681317,2.87,-11.56,11.91094035
28/03/2020 03:00,8.47564,-4.77008,9.72574607,6.69564,-0.82008,6.74567463,1.78,-3.95,4.332539671,8.11564,-12.07008,14.54477376,6.69564,-0.82008,6.74567463,1.42,-11.25,11.33926364
28/03/2020 03:30,7.8004,-4.37228,8.942207365,7.3404,-0.87228,7.392046033,0.46,-3.5,3.530099149,7.4604,-11.67228,13.85278631,7.3404,-0.87228,7.392046033,0.12,-10.8,10.80066665
28/03/2020 04:00,8.09496,-3.45288,8.800611212,6.56496,-0.72288,6.604638922,1.53,-2.73,3.129504753,7.73496,-10.80288,13.28652786,6.56496,-0.72288,6.604638922,1.17,-10.08,10.14767461
28/03/2020 04:30,7.57688,-3.20448,8.226651968,7.61688,-1.01448,7.684141501,-0.04,-2.19,2.190365266,7.25688,-10.47448,12.74272493,7.61688,-1.01448,7.684141501,-0.36,-9.46,9.466847416
28/03/2020 05:00,7.6118,-3.22484,8.266746172,7.6518,-1.01484,7.718804536,-0.04,-2.21,2.210361961,7.2818,-10.50484,12.78187289,7.6518,-1.01484,7.718804536,-0.37,-9.49,9.497210117
28/03/2020 05:30,8.53304,-3.41488,9.190983465,7.40304,-1.06488,7.479235967,1.13,-2.35,2.607565915,8.19304,-10.68488,13.46449275,7.40304,-1.06488,7.479235967,0.79,-9.62,9.652383125
28/03/2020 06:00,9.15588,-3.50928,9.805365097,6.99588,-0.89928,7.053441819,2.16,-2.61,3.38787544,8.77588,-10.76928,13.89220866,6.99588,-0.89928,7.053441819,1.78,-9.87,10.0292223
28/03/2020 06:30,9.70188,-3.27,10.2381334,7.39188,-0.99,7.457881062,2.31,-2.28,3.245689449,9.32188,-10.51,14.04840015,7.39188,-0.99,7.457881062,1.93,-9.52,9.713665631
28/03/2020 07:00,9.71664,-2.8334,10.12132642,8.48664,-1.2834,8.583133114,1.23,-1.55,1.978736971,9.37664,-10.0534,13.74744446,8.48664,-1.2834,8.583133114,0.89,-8.77,8.815043959
28/03/2020 07:30,10.47484,-2.5818,10.78832537,8.66484,-1.2618,8.756231579,1.81,-1.32,2.240200884,10.10484,-9.8018,14.07775105,8.66484,-1.2618,8.756231579,1.44,-8.54,8.660554255
28/03/2020 08:00,11.43976,-2.16024,11.64193909,9.50976,-1.47024,9.622740821,1.93,-0.69,2.049634114,11.06976,-9.38024,14.50959989,9.50976,-1.47024,9.622740821,1.56,-7.91,8.062363177
28/03/2020 08:30,13.00544,-1.68252,13.1138226,10.13544,-1.53252,10.25064688,2.87,-0.15,2.873917187,12.60544,-8.88252,15.42064458,10.13544,-1.53252,10.25064688,2.47,-7.35,7.753928037
28/03/2020 09:00,14.10764,-1.85768,14.22942309,10.00764,-1.59768,10.13436923,4.1,-0.26,4.108235631,13.67764,-9.00768,16.37730549,10.00764,-1.59768,10.13436923,3.67,-7.41,8.269038638
28/03/2020 09:30,15.95464,-2.47496,16.14546266,9.67464,-1.52496,9.794088121,6.28,-0.95,6.351448654,15.45464,-9.64496,18.21733106,9.67464,-1.52496,9.794088121,5.78,-8.12,9.967085833
28/03/2020 10:00,16.91356,-2.12588,17.04663831,9.67356,-1.50588,9.790068317,7.24,-0.62,7.266498469,16.40356,-9.35588,18.88410102,9.67356,-1.50588,9.790068317,6.73,-7.85,10.33999033
28/03/2020 10:30,16.61148,-2.02072,16.7339349,10.76148,-1.62072,10.88283902,5.85,-0.4,5.863659267,16.13148,-9.19072,18.56593604,10.76148,-1.62072,10.88283902,5.37,-7.57,9.28126069
28/03/2020 11:00,16.41784,-1.82432,16.51888658,11.06784,-1.71432,11.19982033,5.35,-0.11,5.351130722,15.95784,-8.95432,18.29842901,11.06784,-1.71432,11.19982033,4.89,-7.24,8.736687015
28/03/2020 11:30,17.27488,-1.60276,17.34907256,10.15488,-1.56276,10.27442488,7.12,-0.04,7.120112359,16.76488,-8.74276,18.90759249,10.15488,-1.56276,10.27442488,6.61,-7.18,9.75932887
28/03/2020 12:00,18.50284,-1.24176,18.5444616,9.49284,-1.39176,9.59432161,9.01,0.15,9.011248526,17.93284,-8.54176,19.8632428,9.49284,-1.39176,9.59432161,8.44,-7.15,11.06146916
28/03/2020 12:30,19.84104,-0.16768,19.84174853,9.49104,-1.23768,9.571399692,10.35,1.07,10.40516218,19.18104,-8.42768,20.95084928,9.49104,-1.23768,9.571399692,9.69,-7.19,12.06615929
28/03/2020 13:00,19.66284,-0.2576,19.66452732,10.03284,-1.3176,10.11898949,9.63,1.06,9.688162881,19.04284,-8.5576,20.87731479,10.03284,-1.3176,10.11898949,9.01,-7.24,11.55844713
28/03/2020 13:30,19.7172,-0.23504,19.71860085,9.8172,-1.44504,9.922981228,9.9,1.21,9.973670337,19.0772,-8.54504,20.90352287,9.8172,-1.44504,9.922981228,9.26,-7.1,11.66865888
28/03/2020 14:00,19.39456,-2.13052,19.51122941,9.30456,-1.28052,9.392261084,10.09,-0.85,10.12573948,18.85456,-8.02052,20.48958696,9.30456,-1.28052,9.392261084,9.55,-6.74,11.68888789
28/03/2020 14:30,18.19532,-7.17032,19.55717666,9.80532,-1.39032,9.903397902,8.39,-5.78,10.18825304,18.03532,-5.57032,18.87594322,9.80532,-1.39032,9.903397902,8.23,-4.18,9.230671698
28/03/2020 15:00,17.93972,-7.3124,19.37278368,9.18972,-1.2024,9.268048308,8.75,-6.11,10.6721413,17.76972,-5.7224,18.66839068,9.18972,-1.2024,9.268048308,8.58,-4.52,9.69777294
28/03/2020 15:30,18.84396,-6.54108,19.94694353,8.28396,-1.08108,8.354204166,10.56,-5.46,11.88802759,18.68396,-4.94108,19.32626795,8.28396,-1.08108,8.354204166,10.4,-3.86,11.09322316
28/03/2020 16:00,19.19,-5.35708,19.92371467,8.46,-1.11708,8.533432353,10.73,-4.24,11.53735238,19.02,-3.77708,19.39140875,8.46,-1.11708,8.533432353,10.56,-2.66,10.88986685
28/03/2020 16:30,19.5222,-5.007,20.15406514,8.8722,-1.287,8.965060058,10.65,-3.72,11.2809973,19.3622,-3.417,19.66140071,8.8722,-1.287,8.965060058,10.49,-2.13,10.70406465
28/03/2020 17:00,20.0484,-4.88028,20.63384296,8.9784,-1.25028,9.065035391,11.07,-3.63,11.64996996,19.8684,-3.31028,20.14227575,8.9784,-1.25028,9.065035391,10.89,-2.06,11.08312682
28/03/2020 17:30,21.24596,-5.44932,21.93367057,8.26596,-1.21932,8.355407589,12.98,-4.23,13.65186068,21.06596,-3.89932,21.42380375,8.26596,-1.21932,8.355407589,12.8,-2.68,13.07755329
28/03/2020 18:00,22.33524,-5.70236,23.05167793,7.99524,-1.06236,8.065511232,14.34,-4.64,15.07200053,22.14524,-4.17236,22.53486726,7.99524,-1.06236,8.065511232,14.15,-3.11,14.48773964
28/03/2020 18:30,22.17944,-7.25188,23.33489495,7.93944,-1.09188,8.014169292,14.24,-6.16,15.51525701,21.98944,-5.70188,22.71666584,7.93944,-1.09188,8.014169292,14.05,-4.61,14.786974
28/03/2020 19:00,23.3168,-7.12816,24.38203903,7.8768,-1.02816,7.943619529,15.44,-6.1,16.6013132,23.1168,-5.59816,23.78499186,7.8768,-1.02816,7.943619529,15.24,-4.57,15.91045254
28/03/2020 19:30,22.78576,-7.15504,23.8827439,8.46576,-1.17504,8.546918239,14.32,-5.98,15.51846642,22.58576,-5.60504,23.27086221,8.46576,-1.17504,8.546918239,14.12,-4.43,14.79862494
28/03/2020 20:00,22.0594,-7.7092,23.36768908,7.7094,-0.9792,7.771337144,14.35,-6.73,15.84977602,21.8694,-6.1692,22.72288901,7.7094,-0.9792,7.771337144,14.16,-5.19,15.08117038
28/03/2020 20:30,20.76528,-8.1978,22.32489145,6.96528,-0.7578,7.006381828,13.8,-7.44,15.67780597,20.57528,-6.6378,21.61949435,6.96528,-0.7578,7.006381828,13.61,-5.88,14.82587266
28/03/2020 21:00,19.25144,-8.53068,21.0568384,7.20144,-0.85068,7.251509811,12.05,-7.68,14.28932819,19.08144,-6.96068,20.31138643,7.20144,-0.85068,7.251509811,11.88,-6.11,13.35913545
28/03/2020 21:30,17.41772,-8.66964,19.45609487,8.30772,-1.16964,8.389652515,9.11,-7.5,11.80008898,17.23772,-7.07964,18.63492134,8.30772,-1.16964,8.389652515,8.93,-5.91,10.70854799
28/03/2020 22:00,16.1028,-8.89048,18.39404258,8.2728,-1.14048,8.351042718,7.83,-7.75,11.01686888,15.9528,-7.31048,17.54807527,8.2728,-1.14048,8.351042718,7.68,-6.17,9.85146182
28/03/2020 22:30,14.1852,-9.08648,16.84589024,10.0152,-1.89648,10.19317749,4.17,-7.19,8.311738687,14.0652,-7.47648,15.92882934,10.0152,-1.89648,10.19317749,4.05,-5.58,6.894845901
28/03/2020 23:00,13.01488,-7.61344,15.07818192,9.79488,-1.78344,9.955919468,3.22,-5.83,6.660127626,12.87488,-5.99344,14.20154421,9.79488,-1.78344,9.955919468,3.08,-4.21,5.216368469
28/03/2020 23:30,12.02428,-6.93764,13.88215251,8.14428,-1.09764,8.217913986,3.88,-5.84,7.011419257,11.89428,-5.27764,13.01258547,8.14428,-1.09764,8.217913986,3.75,-4.18,5.615594359
29/03/2020 00:00,10.58772,-6.84636,12.60842814,8.21772,-1.11636,8.293200929,2.37,-5.73,6.200790272,10.45772,-5.20636,11.68204143,8.21772,-1.11636,8.293200929,2.24,-4.09,4.663228495
29/03/2020 00:30,10.05844,-7.02204,12.26708038,7.67844,-0.93204,7.73480054,2.38,-6.09,6.538539592,9.93844,-5.38204,11.30216546,7.67844,-0.93204,7.73480054,2.26,-4.45,4.991001903
29/03/2020 01:00,9.40904,-6.79716,11.60738635,8.24904,-1.12716,8.325692199,1.16,-5.67,5.787443304,9.29904,-5.17716,10.643079,8.24904,-1.12716,8.325692199,1.05,-4.05,4.183897704
29/03/2020 01:30,8.74816,-6.88528,11.13271683,8.22816,-1.11528,8.303400897,0.52,-5.77,5.793384158,8.63816,-5.26528,10.11637196,8.22816,-1.11528,8.303400897,0.41,-4.15,4.170203832
29/03/2020 02:00,8.20108,-6.99212,10.77717288,7.92108,-1.03212,7.988039813,0.28,-5.96,5.966573556,8.09108,-5.36212,9.706590877,7.92108,-1.03212,7.988039813,0.17,-4.33,4.333335897
29/03/2020 02:30,7.76036,-7.02068,10.46485236,7.83036,-1.03068,7.897900923,-0.07,-5.99,5.990409001,7.65036,-5.38068,9.353059681,7.83036,-1.03068,7.897900923,-0.18,-4.35,4.353722545
29/03/2020 03:00,7.41048,-6.9882,10.18578191,8.34048,-1.1682,8.42189396,-0.93,-5.82,5.893835763,7.31048,-5.3582,9.063852662,8.34048,-1.1682,8.42189396,-1.03,-4.19,4.314742171
29/03/2020 03:30,7.20164,-6.87676,9.957582377,8.80164,-1.34676,8.904079357,-1.6,-5.53,5.756813355,7.10164,-5.23676,8.823658311,8.80164,-1.34676,8.904079357,-1.7,-3.89,4.245244398
29/03/2020 04:00,7.18684,-6.88952,9.955709669,8.82684,-1.37952,8.93399014,-1.64,-5.51,5.748886849,7.08684,-5.23952,8.813391573,8.82684,-1.37952,8.93399014,-1.74,-3.86,4.234052432
29/03/2020 04:30,7.21964,-6.97696,10.03997871,8.63964,-1.32696,8.740949729,-1.42,-5.65,5.825710257,7.11964,-5.32696,8.891893869,8.63964,-1.32696,8.740949729,-1.52,-4,4.279065319
29/03/2020 05:00,7.24932,-6.93464,10.03204228,8.59932,-1.30464,8.697723265,-1.35,-5.63,5.789594114,7.13932,-5.27464,8.876469861,8.59932,-1.30464,8.697723265,-1.46,-3.97,4.229952718
29/03/2020 05:30,7.47872,-6.63028,9.994591823,10.18872,-1.88028,10.36076581,-2.71,-4.75,5.468692714,7.39872,-5.00028,8.929941641,10.18872,-1.88028,10.36076581,-2.79,-3.12,4.185510722
29/03/2020 06:00,8.22972,-6.93728,10.76355634,7.65972,-0.91728,7.714448333,0.57,-6.02,6.046924838,8.09972,-5.27728,9.667220297,7.65972,-0.91728,7.714448333,0.44,-4.36,4.382145593
29/03/2020 06:30,8.83944,-6.82412,11.16710855,7.48944,-1.01412,7.557787433,1.35,-5.81,5.964779962,8.73944,-5.19412,10.16644943,7.48944,-1.01412,7.557787433,1.25,-4.18,4.362900411
29/03/2020 07:00,9.50752,-6.6364,11.59459967,8.23752,-1.1664,8.319688979,1.27,-5.47,5.615496416,9.39752,-5.0064,10.6478835,8.23752,-1.1664,8.319688979,1.16,-3.84,4.011383801
29/03/2020 07:30,10.92296,-6.62048,12.77269786,8.20296,-1.14048,8.281862556,2.72,-5.48,6.117908139,10.79296,-5.00048,11.89507401,8.20296,-1.14048,8.281862556,2.59,-3.86,4.64840833
29/03/2020 08:00,11.42288,-6.1138,12.95610813,9.36288,-1.2438,9.445134215,2.06,-4.87,5.287768906,11.29288,-4.4938,12.15415061,9.36288,-1.2438,9.445134215,1.93,-3.25,3.779867723
29/03/2020 08:30,12.71388,-5.59148,13.8891106,10.52388,-1.58148,10.64204535,2.19,-4.01,4.569048041,12.59388,-3.99148,13.21127269,10.52388,-1.58148,10.64204535,2.07,-2.41,3.176948221
29/03/2020 09:00,14.3928,-6.33824,15.72660097,10.3428,-1.57824,10.46252137,4.05,-4.76,6.249807997,14.2528,-4.76824,15.02925216,10.3428,-1.57824,10.46252137,3.91,-3.19,5.046206496
29/03/2020 09:30,15.84556,-5.98436,16.93795549,10.28556,-1.58436,10.4068699,5.56,-4.4,7.09038786,15.70556,-4.41436,16.31414077,10.28556,-1.58436,10.4068699,5.42,-2.83,6.114351969
29/03/2020 10:00,17.6514,-6.00372,18.64447843,9.8514,-1.59372,9.979480217,7.8,-4.41,8.960362716,17.4814,-4.45372,18.03981618,9.8514,-1.59372,9.979480217,7.63,-2.86,8.148404752
29/03/2020 10:30,18.40228,-7.80912,19.99065443,10.23228,-1.59912,10.35648293,8.17,-6.21,10.26221224,18.24228,-6.22912,19.27648089,10.23228,-1.59912,10.35648293,8.01,-4.63,9.251864677
29/03/2020 11:00,19.06964,-7.61312,20.53316259,10.88964,-1.74312,11.02826943,8.18,-5.87,10.06823222,18.90964,-6.02312,19.8457164,10.88964,-1.74312,11.02826943,8.02,-4.28,9.09058854
29/03/2020 11:30,19.61196,-7.41572,20.9671619,12.17196,-1.93572,12.32491875,7.44,-5.48,9.240346314,19.44196,-5.83572,20.29890235,12.17196,-1.93572,12.32491875,7.27,-3.9,8.250024242
29/03/2020 12:00,19.22396,-7.24632,20.54433722,12.42396,-1.96632,12.57860073,6.8,-5.28,8.609204377,19.07396,-5.66632,19.89781728,12.42396,-1.96632,12.57860073,6.65,-3.7,7.610026281
29/03/2020 12:30,18.46992,-7.3316,19.871847,12.49992,-2.0016,12.65916279,5.97,-5.33,8.003111895,18.30992,-5.7416,19.189037,12.49992,-2.0016,12.65916279,5.81,-3.74,6.909681614
29/03/2020 13:00,17.9122,-7.51564,19.42502905,12.1122,-1.83564,12.25050869,5.8,-5.68,8.118029318,17.7522,-5.91564,18.71190534,12.1122,-1.83564,12.25050869,5.64,-4.08,6.961034406
29/03/2020 13:30,17.31444,-7.62092,18.91740612,12.03444,-1.87092,12.17900192,5.28,-5.75,7.806465269,17.15444,-6.03092,18.18369621,12.03444,-1.87092,12.17900192,5.12,-4.16,6.596969001
29/03/2020 14:00,16.69784,-6.74696,18.00942336,11.96784,-1.86696,12.11258576,4.73,-4.88,6.796123895,16.54784,-5.13696,17.32683949,11.96784,-1.86696,12.11258576,4.58,-3.27,5.627548312
29/03/2020 14:30,15.96004,-6.90524,17.38980208,11.57004,-1.87524,11.72102174,4.39,-5.03,6.676301371,15.79004,-5.28524,16.65109982,11.57004,-1.87524,11.72102174,4.22,-3.41,5.425541448
29/03/2020 15:00,15.82464,-7.12292,17.35382438,11.02464,-1.58292,11.13769827,4.8,-5.54,7.330184172,15.67464,-5.51292,16.61585466,11.02464,-1.58292,11.13769827,4.65,-3.93,6.088300255
29/03/2020 15:30,16.27276,-7.40144,17.87691338,10.29276,-1.44144,10.39320248,5.98,-5.96,8.442866812,16.11276,-5.77144,17.11521412,10.29276,-1.44144,10.39320248,5.82,-4.33,7.254054039
29/03/2020 16:00,16.90876,-7.1802,18.37012348,10.05876,-1.5102,10.17149727,6.85,-5.67,8.892210074,16.74876,-5.5902,17.65704668,10.05876,-1.5102,10.17149727,6.69,-4.08,7.835974732
29/03/2020 16:30,17.47976,-6.91004,18.79602784,13.10976,-2.93004,13.43320296,4.37,-3.98,5.910778291,17.31976,-5.33004,18.1213524,13.10976,-2.93004,13.43320296,4.21,-2.4,4.84603962
29/03/2020 17:00,18.84112,-7.04208,20.11414163,9.14112,-1.43208,9.252617358,9.7,-5.61,11.20544957,18.66112,-5.47208,19.44687788,9.14112,-1.43208,9.252617358,9.52,-4.04,10.34176
29/03/2020 17:30,19.26248,-6.65636,20.38014387,8.86248,-1.38636,8.970258959,10.4,-5.27,11.65902655,19.09248,-5.11636,19.76613094,8.86248,-1.38636,8.970258959,10.23,-3.73,10.8887924
29/03/2020 18:00,19.86388,-7.10788,21.09729098,7.10388,-0.94788,7.166839439,12.76,-6.16,14.16909313,19.66388,-5.54788,20.43152342,7.10388,-0.94788,7.166839439,12.56,-4.6,13.37585885
29/03/2020 18:30,19.67988,-6.94216,20.8684274,7.76988,-0.99216,7.832969851,11.91,-5.95,13.31354949,19.49988,-5.40216,20.2343434,7.76988,-0.99216,7.832969851,11.73,-4.41,12.53160006
29/03/2020 19:00,20.89124,-6.7822,21.96456568,6.50124,-0.6822,6.536934938,14.39,-6.1,15.62952654,20.66124,-5.9622,21.50429416,6.50124,-0.6822,6.536934938,14.16,-5.28,15.11237903
29/03/2020 19:30,23.17788,-1.21092,23.20949048,5.44788,-0.52092,5.472728217,17.73,-0.69,17.74342132,22.31788,-9.38092,24.20928392,5.44788,-0.52092,5.472728217,16.87,-8.86,19.05509118
29/03/2020 20:00,22.35624,-1.7434,22.42411449,5.55624,-0.5634,5.584731193,16.8,-1.18,16.84138949,21.52624,-9.9734,23.72441182,5.55624,-0.5634,5.584731193,15.97,-9.41,18.53615386
29/03/2020 20:30,21.16376,-2.03692,21.2615564,6.05376,-0.64692,6.088227626,15.11,-1.39,15.17379979,20.37376,-10.29692,22.82797972,6.05376,-0.64692,6.088227626,14.32,-9.65,17.26803116
29/03/2020 21:00,19.296,-2.2756,19.42971877,6.246,-0.7956,6.296466895,13.05,-1.48,13.13365524,18.546,-10.5656,21.34446109,6.246,-0.7956,6.296466895,12.3,-9.77,15.70805208
29/03/2020 21:30,19.2576,-4.07084,19.68316276,4.1076,-0.33084,4.120901948,15.15,-3.74,15.60481016,18.5576,-10.87084,21.50720066,4.1076,-0.33084,4.120901948,14.45,-10.54,17.88558358
29/03/2020 22:00,16.46324,-9.53272,19.02395915,5.13324,-0.70272,5.181116511,11.33,-8.83,14.36446309,16.30324,-7.93272,18.13073857,5.13324,-0.70272,5.181116511,11.17,-7.23,13.30570554
29/03/2020 22:30,15.14152,-7.7826,17.02452615,4.15152,-0.3726,4.168206937,10.99,-7.41,13.25474255,14.97152,-6.1926,16.20168836,4.15152,-0.3726,4.168206937,10.82,-5.82,12.28595947
29/03/2020 23:00,15.29084,-7.44352,17.00634522,2.76084,-0.17352,2.76628753,12.53,-7.27,14.48633149,15.12084,-5.82352,16.20349306,2.76084,-0.17352,2.76628753,12.36,-5.65,13.59014717
29/03/2020 23:30,2.76084,-0.17352,2.76628753,2.76084,-0.17352,2.76628753,0,0,0,2.76084,-0.17352,2.76628753,2.76084,-0.17352,2.76628753,0,0,0
30/03/2020 00:00,2.76084,-0.17352,2.76628753,2.76084,-0.17352,2.76628753,0,0,0,2.76084,-0.17352,2.76628753,2.76084,-0.17352,2.76628753,0,0,0
30/03/2020 00:30,15.52124,-7.93092,17.43009992,2.45124,-0.16092,2.456516392,13.07,-7.77,15.2051899,15.35124,-6.32092,16.60164447,2.45124,-0.16092,2.456516392,12.9,-6.16,14.29529993
30/03/2020 01:00,14.81272,-8.10664,16.88591975,2.86272,-0.20664,2.870168268,11.95,-7.9,14.32523996,14.66272,-6.48664,16.03346052,2.86272,-0.20664,2.870168268,11.8,-6.28,13.367064
30/03/2020 01:30,13.64708,-8.00916,15.82369857,3.72708,-0.29916,3.739067,9.92,-7.71,12.56385689,13.50708,-6.36916,14.9334326,3.72708,-0.29916,3.739067,9.78,-6.07,11.5105734
30/03/2020 02:00,13.8568,-7.9372,15.9690341,2.6568,-0.1872,2.663386956,11.2,-7.75,13.61993025,13.6968,-6.3472,15.09600206,2.6568,-0.1872,2.663386956,11.04,-6.16,12.64227828
30/03/2020 02:30,15.2426,-8.53216,17.46810262,1.9026,-0.09216,1.90483076,13.34,-8.44,15.78572773,15.0926,-6.93216,16.60847425,1.9026,-0.09216,1.90483076,13.19,-6.84,14.85805169
30/03/2020 03:00,14.906,-8.48168,17.15015252,1.836,-0.12168,1.840027723,13.07,-8.36,15.51497664,14.756,-6.88168,16.28180136,1.836,-0.12168,1.840027723,12.92,-6.76,14.58163228
30/03/2020 03:30,14.50084,-8.50148,16.80920947,2.04084,-0.23148,2.053925728,12.46,-8.27,14.95474841,14.36084,-6.88148,15.92446208,2.04084,-0.23148,2.053925728,12.32,-6.65,14.000175
30/03/2020 04:00,14.03396,-7.70772,16.01127668,10.17396,-2.27772,10.42580791,3.86,-5.43,6.662169316,13.94396,-6.09772,15.21894246,10.17396,-2.27772,10.42580791,3.77,-3.82,5.367056922
30/03/2020 04:30,14.57984,-7.67672,16.47737128,8.61984,-1.11672,8.691875815,5.96,-6.56,8.863137142,14.44984,-6.04672,15.6639937,8.61984,-1.11672,8.691875815,5.83,-4.93,7.635037655
30/03/2020 05:00,13.95964,-7.909,16.04443299,3.77964,-0.729,3.849301174,10.18,-7.18,12.45731913,13.83964,-6.299,15.20569092,3.77964,-0.729,3.849301174,10.06,-5.57,11.49906518
30/03/2020 05:30,14.62996,-7.93612,16.64384962,3.81996,-0.90612,3.925958209,10.81,-7.03,12.89484393,14.46996,-6.29612,15.7803951,3.81996,-0.90612,3.925958209,10.65,-5.39,11.93627245
30/03/2020 06:00,15.92208,-7.97568,17.80797863,1.16208,0.00432,1.16208803,14.76,-7.98,16.77909414,15.76208,-6.36568,16.99897196,1.16208,0.00432,1.16208803,14.6,-6.37,15.92912113
30/03/2020 06:30,16.867,-7.26208,18.36391829,5.067,-1.25208,5.219405457,11.8,-6.01,13.24236006,16.727,-5.66208,17.65932272,5.067,-1.25208,5.219405457,11.66,-4.41,12.46610204
30/03/2020 07:00,18.9954,-7.1972,20.31317083,1.3554,0.0828,1.357926729,17.64,-7.28,19.08318632,18.8254,-5.5872,19.63701833,1.3554,0.0828,1.357926729,17.47,-5.67,18.36708469
30/03/2020 07:30,20.437,-6.59824,21.47574772,1.827,-0.13824,1.832222502,18.61,-6.46,19.69933248,20.267,-5.00824,20.87663184,1.827,-0.13824,1.832222502,18.44,-4.87,19.07224423
30/03/2020 08:00,21.95492,-5.97136,22.75248673,2.10492,-0.17136,2.111883627,19.85,-5.8,20.68000242,21.77492,-4.41136,22.21727342,2.10492,-0.17136,2.111883627,19.67,-4.24,20.12179167
30/03/2020 08:30,23.21476,-5.17652,23.78489944,2.62476,-0.23652,2.635394993,20.59,-4.94,21.17431699,23.03476,-3.62652,23.31848656,2.62476,-0.23652,2.635394993,20.41,-3.39,20.68961575
30/03/2020 09:00,25.24636,-5.50232,25.83900576,2.28636,-0.20232,2.295294193,22.96,-5.3,23.56377729,25.04636,-3.97232,25.35940605,2.28636,-0.20232,2.295294193,22.76,-3.77,23.07012137
30/03/2020 09:30,25.64976,-6.17116,26.3816869,2.48976,-0.28116,2.505584922,23.16,-5.89,23.89723206,26.06976,-4.77116,26.50276126,2.48976,-0.28116,2.505584922,23.58,-4.49,24.0036768
30/03/2020 10:00,23.34432,-4.78884,23.83044827,4.05432,-0.34884,4.069299695,19.29,-4.44,19.79438557,24.12432,-3.27884,24.34612099,4.05432,-0.34884,4.069299695,20.07,-2.93,20.28274636
30/03/2020 10:30,5.40504,-0.55108,5.433060516,5.40504,-0.54108,5.432055317,0,-0.01,0.01,30.37504,2.34892,30.46572632,5.40504,-0.54108,5.432055317,24.97,2.89,25.13668634
30/03/2020 11:00,7.12404,-0.83808,7.173166944,7.12404,-0.83808,7.173166944,0,0,0,28.10404,3.21192,28.28698454,7.12404,-0.83808,7.173166944,20.98,4.05,21.36733254
30/03/2020 11:30,6.88644,-0.79092,6.93171049,6.88644,-0.79092,6.93171049,0,0,0,30.14644,2.72908,30.26971626,6.88644,-0.79092,6.93171049,23.26,3.52,23.52483794
30/03/2020 12:00,7.68852,-0.92124,7.743514895,7.68852,-0.92124,7.743514895,0,0,0,27.84852,3.37876,28.05273757,7.68852,-0.92124,7.743514895,20.16,4.3,20.61348103
30/03/2020 12:30,8.07084,-0.94608,8.126101505,8.07084,-0.94608,8.126101505,0,0,0,27.11084,3.64392,27.35463029,8.07084,-0.94608,8.126101505,19.04,4.59,19.58544613
30/03/2020 13:00,7.21872,-0.87408,7.271446506,7.21872,-0.87408,7.271446506,0,0,0,27.98872,3.39592,28.19398375,7.21872,-0.87408,7.271446506,20.77,4.27,21.20438162
30/03/2020 13:30,7.8336,-0.98388,7.895144635,7.8336,-0.98388,7.895144635,0,0,0,27.2136,3.39612,27.42469063,7.8336,-0.98388,7.895144635,19.38,4.38,19.8687896
30/03/2020 14:00,7.61364,-0.82044,7.657717404,7.61364,-0.82044,7.657717404,0,0,0,30.38364,2.26956,30.4682865,7.61364,-0.82044,7.657717404,22.77,3.09,22.97870754
30/03/2020 14:30,6.66468,-0.7128,6.702689262,6.66468,-0.7128,6.702689262,0,0,0,29.95468,1.9272,30.0166113,6.66468,-0.7128,6.702689262,23.29,2.64,23.43914888
30/03/2020 15:00,6.27732,-0.6732,6.313314868,6.27732,-0.6732,6.313314868,0,0,0,28.94732,2.0768,29.02172347,6.27732,-0.6732,6.313314868,22.67,2.75,22.8361862
30/03/2020 15:30,5.54616,-0.62748,5.581542967,5.54616,-0.62748,5.581542967,0,0,0,30.00616,1.72252,30.05556044,5.54616,-0.62748,5.581542967,24.46,2.35,24.57262908
30/03/2020 16:00,4.95324,-0.54288,4.982901283,4.95324,-0.54288,4.982901283,0,0,0,31.27324,1.26712,31.29889987,4.95324,-0.54288,4.982901283,26.32,1.81,26.38216253
30/03/2020 16:30,5.1246,-0.52416,5.15133661,5.1246,-0.52416,5.15133661,0,0,0,32.2046,0.37584,32.20679302,5.1246,-0.52416,5.15133661,27.08,0.9,27.09495156
30/03/2020 17:00,3.9474,-0.35244,3.96310241,3.9474,-0.35244,3.96310241,0,0,0,33.8674,-0.14244,33.86769954,3.9474,-0.35244,3.96310241,29.92,0.21,29.92073696
30/03/2020 17:30,4.90104,-0.50256,4.92673925,4.90104,-0.50256,4.92673925,0,0,0,31.87104,1.50744,31.90666962,4.90104,-0.50256,4.92673925,26.97,2.01,27.04479617
30/03/2020 18:00,5.31792,-0.58356,5.349842558,5.31792,-0.58356,5.349842558,0,0,0,30.99792,2.42644,31.09274281,5.31792,-0.58356,5.349842558,25.68,3.01,25.85580206
30/03/2020 18:30,4.22676,-0.49572,4.255730069,4.22676,-0.49572,4.255730069,0,0,0,34.30676,1.67428,34.34759082,4.22676,-0.49572,4.255730069,30.08,2.17,30.15817136
30/03/2020 19:00,4.29768,-0.459,4.322121514,4.29768,-0.459,4.322121514,0,0,0,32.93768,1.331,32.96456165,4.29768,-0.459,4.322121514,28.64,1.79,28.69588298
30/03/2020 19:30,4.58712,-0.49608,4.613866628,4.58712,-0.49608,4.613866628,0,0,0,30.65712,1.70392,30.70443535,4.58712,-0.49608,4.613866628,26.07,2.2,26.16266233
30/03/2020 20:00,3.79764,-0.3564,3.814327009,3.79764,-0.3564,3.814327009,0,0,0,32.96764,0.9036,32.98002092,3.79764,-0.3564,3.814327009,29.17,1.26,29.19720021
30/03/2020 20:30,3.83508,-0.37728,3.853592973,3.83508,-0.37728,3.853592973,0,0,0,33.02508,0.44272,33.02804732,3.83508,-0.37728,3.853592973,29.19,0.82,29.20151537
30/03/2020 21:00,3.77712,-0.30744,3.789611438,3.77712,-0.30744,3.789611438,0,0,0,31.72712,-0.35744,31.72913341,3.77712,-0.30744,3.789611438,27.95,-0.05,27.95004472
30/03/2020 21:30,3.68424,-0.27324,3.694358466,3.68424,-0.27324,3.694358466,0,0,0,29.93424,-1.34324,29.96436247,3.68424,-0.27324,3.694358466,26.25,-1.07,26.27179857
30/03/2020 22:00,3.3192,-0.21996,3.326480278,3.3192,-0.21996,3.326480278,0,0,0,28.2192,-2.42996,28.3236289,3.3192,-0.21996,3.326480278,24.9,-2.21,24.99788191
30/03/2020 22:30,3.1194,-0.20268,3.125977534,3.1194,-0.20268,3.125977534,0,0,0,26.1494,-3.25268,26.35092119,3.1194,-0.20268,3.125977534,23.03,-3.05,23.23108693
30/03/2020 23:00,2.58696,-0.20772,2.595286042,2.58696,-0.20772,2.595286042,0,0,0,25.74696,-4.05772,26.06474709,2.58696,-0.20772,2.595286042,23.16,-3.85,23.47782145
30/03/2020 23:30,2.8242,-0.2466,2.834945714,2.8242,-0.2466,2.834945714,0,0,0,20.1542,-3.5966,20.47259898,2.8242,-0.2466,2.834945714,17.33,-3.35,17.65081868
31/03/2020 00:00,3.18852,-0.29376,3.202023536,3.18852,-0.29376,3.202023536,0,0,0,17.53852,-3.94376,17.97645479,3.18852,-0.29376,3.202023536,14.35,-3.65,14.80692406
31/03/2020 00:30,2.91024,-0.21312,2.918033069,2.91024,-0.21312,2.918033069,0,0,0,16.58024,-4.27312,17.12203005,2.91024,-0.21312,2.918033069,13.67,-4.06,14.26017181
31/03/2020 01:00,2.89872,-0.18252,2.904460568,2.89872,-0.18252,2.904460568,0,0,0,13.49872,-3.74252,14.00792267,2.89872,-0.18252,2.904460568,10.6,-3.56,11.18184242
31/03/2020 01:30,3.56292,-0.25488,3.57202502,3.56292,-0.25488,3.57202502,0,0,0,10.97292,-3.39488,11.48608652,3.56292,-0.25488,3.57202502,7.41,-3.14,8.047838219
31/03/2020 02:00,2.62188,-0.20988,2.630266973,2.62188,-0.20988,2.630266973,0,0,0,14.53188,-4.26988,15.14620123,2.62188,-0.20988,2.630266973,11.91,-4.06,12.58299249
31/03/2020 02:30,3.68532,-0.32004,3.699190331,3.68532,-0.32004,3.699190331,0,0,0,9.44532,-3.08004,9.934823416,3.68532,-0.32004,3.699190331,5.76,-2.76,6.387112023
31/03/2020 03:00,4.39992,-0.40788,4.418785139,4.39992,-0.40788,4.418785139,0,0,0,6.66992,-2.33788,7.067780111,4.39992,-0.40788,4.418785139,2.27,-1.93,2.979563726
31/03/2020 03:30,4.75128,-0.50004,4.777520449,4.75128,-0.50004,4.777520449,0,0,0,5.24128,-1.85004,5.558206909,4.75128,-0.50004,4.777520449,0.49,-1.35,1.436175477
31/03/2020 04:00,4.48272,-0.43416,4.503695539,4.48272,-0.43416,4.503695539,0,0,0,5.53272,-1.87416,5.841529449,4.48272,-0.43416,4.503695539,1.05,-1.44,1.782161609
31/03/2020 04:30,5.21748,-0.52632,5.24395941,5.21748,-0.52632,5.24395941,0,0,0,4.78748,-1.77632,5.106395744,5.21748,-0.52632,5.24395941,-0.43,-1.25,1.321892583
31/03/2020 05:00,4.41684,-0.45144,4.439850635,4.41684,-0.45144,4.439850635,0,0,0,11.31684,-3.42144,11.82273738,4.41684,-0.45144,4.439850635,6.9,-2.97,7.512050319
31/03/2020 05:30,3.48984,-0.29808,3.502546918,3.48984,-0.29808,3.502546918,0,0,0,14.71984,-3.89808,15.22723604,3.48984,-0.29808,3.502546918,11.23,-3.6,11.79291737
31/03/2020 06:00,4.13352,-0.34128,4.147584795,4.13352,-0.34128,4.147584795,0,0,0,12.67352,-3.05128,13.03565951,4.13352,-0.34128,4.147584795,8.54,-2.71,8.959670753
31/03/2020 06:30,3.54024,-0.29628,3.552616092,3.54024,-0.29628,3.552616092,0,0,0,17.97024,-2.80628,18.18803819,3.54024,-0.29628,3.552616092,14.43,-2.51,14.64667198
31/03/2020 07:00,5.5854,-0.64584,5.622615269,5.5854,-0.64584,5.622615269,0,0,0,12.2554,-0.00584,12.25540139,5.5854,-0.64584,5.622615269,6.67,0.64,6.700634298
31/03/2020 07:30,6.36012,-0.84852,6.416471975,6.36012,-0.84852,6.416471975,0,0,0,11.08012,2.11148,11.27951271,6.36012,-0.84852,6.416471975,4.72,2.96,5.571355311
31/03/2020 08:00,6.63912,-0.74736,6.681052413,6.63912,-0.74736,6.681052413,0,0,0,14.68912,1.94264,14.8170205,6.63912,-0.74736,6.681052413,8.05,2.69,8.487555596
31/03/2020 08:30,6.76656,-0.74232,6.80715603,6.76656,-0.74232,6.80715603,0,0,0,20.03656,1.62768,20.10256399,6.76656,-0.74232,6.80715603,13.27,2.37,13.47997774
31/03/2020 09:00,7.90776,-0.94068,7.963513488,7.90776,-0.94068,7.963513488,0,0,0,18.57776,3.40932,18.88800226,7.90776,-0.94068,7.963513488,10.67,4.35,11.52264727
31/03/2020 09:30,8.87004,-1.25424,8.958277043,8.87004,-1.25424,8.958277043,0,0,0,16.92004,4.64576,17.54624859,8.87004,-1.25424,8.958277043,8.05,5.9,9.980606194
31/03/2020 10:00,8.91684,-1.2564,9.004919575,8.91684,-1.2564,9.004919575,0,0,0,17.75684,5.1936,18.50077965,8.91684,-1.2564,9.004919575,8.84,6.45,10.9429475
31/03/2020 10:30,7.99452,-1.0692,8.065701375,7.99452,-1.0692,8.065701375,0,0,0,20.36452,4.6208,20.88218062,7.99452,-1.0692,8.065701375,12.37,5.69,13.61590981
31/03/2020 11:00,8.1036,-1.0638,8.173126905,8.1036,-1.0638,8.173126905,0,0,0,20.4036,5.0562,21.02075287,8.1036,-1.0638,8.173126905,12.3,6.12,13.73842786
31/03/2020 11:30,8.44848,-1.1232,8.522815999,8.44848,-1.1232,8.522815999,0,0,0,19.78848,4.9868,20.40715842,8.44848,-1.1232,8.522815999,11.34,6.11,12.88129264
31/03/2020 12:00,7.88832,-0.95832,7.946317993,7.88832,-0.95832,7.946317993,0,0,0,24.27832,4.02168,24.60915952,7.88832,-0.95832,7.946317993,16.39,4.98,17.12987157
31/03/2020 12:30,6.03792,-0.69732,6.078053398,6.03792,-0.69732,6.078053398,0,0,0,32.59792,2.17268,32.67024528,6.03792,-0.69732,6.078053398,26.56,2.87,26.71461211
31/03/2020 13:00,13.74696,0.02988,13.74699247,13.74696,0.02988,13.74699247,0,0,0,40.92696,1.98988,40.9753057,13.74696,0.02988,13.74699247,27.18,1.96,27.25057798
31/03/2020 13:30,10.22508,-0.03312,10.22513364,10.22508,-0.03312,10.22513364,0,0,0,36.19508,1.70688,36.23530399,10.22508,-0.03312,10.22513364,25.97,1.74,26.02822506
31/03/2020 14:00,6.09804,-0.73044,6.141631252,6.09804,-0.73044,6.141631252,0,0,0,32.91804,0.68956,32.92526158,6.09804,-0.73044,6.141631252,26.82,1.42,26.85756504
31/03/2020 14:30,6.10128,-0.72252,6.143911847,6.10128,-0.72252,6.143911847,0,0,0,32.34128,0.72748,32.34946088,6.10128,-0.72252,6.143911847,26.24,1.45,26.28003234
31/03/2020 15:00,6.50988,-0.756,6.553630567,6.50988,-0.756,6.553630567,0,0,0,30.82988,0.084,30.82999443,6.50988,-0.756,6.553630567,24.32,0.84,24.33450226
31/03/2020 15:30,6.15888,-0.7092,6.199578009,6.15888,-0.7092,6.199578009,0,0,0,30.34888,-0.7292,30.35763907,6.15888,-0.7092,6.199578009,24.19,-0.02,24.19000827
31/03/2020 16:00,5.4234,-0.6066,5.457218258,5.4234,-0.6066,5.457218258,0,0,0,28.3734,-0.4566,28.37707369,5.4234,-0.6066,5.457218258,22.95,0.15,22.95049019
31/03/2020 16:30,5.37192,-0.58248,5.403407021,5.37192,-0.58248,5.403407021,0,0,0,30.86192,-1.02248,30.87885314,5.37192,-0.58248,5.403407021,25.49,-0.44,25.49379728
31/03/2020 17:00,4.3884,-0.46584,4.413055797,4.3884,-0.46584,4.413055797,0,0,0,33.6784,-1.21584,33.70033966,4.3884,-0.46584,4.413055797,29.29,-0.75,29.29960068
31/03/2020 17:30,3.66372,-0.3906,3.684482677,3.66372,-0.3906,3.684482677,0,0,0,36.46372,-1.5306,36.49583007,3.66372,-0.3906,3.684482677,32.8,-1.14,32.819805
31/03/2020 18:00,4.21596,-0.22716,4.222075365,4.21596,-0.22716,4.222075365,0,0,0,37.01596,-0.91716,37.02732069,4.21596,-0.22716,4.222075365,32.8,-0.69,32.80725682
31/03/2020 18:30,5.9706,-0.25056,5.975855142,5.9706,-0.25056,5.975855142,0,0,0,41.9706,-1.48056,41.99670609,5.9706,-0.25056,5.975855142,36,-1.23,36.02100637
31/03/2020 19:00,5.73156,-0.21096,5.73544106,5.73156,-0.21096,5.73544106,0,0,0,41.89156,-1.59096,41.9217599,5.73156,-0.21096,5.73544106,36.16,-1.38,36.18632338
31/03/2020 19:30,5.41404,-0.09324,5.414842825,5.41404,-0.09324,5.414842825,0,0,0,42.79404,-1.56324,42.82258258,5.41404,-0.09324,5.414842825,37.38,-1.47,37.40889333
31/03/2020 20:00,1.88424,-0.08064,1.885964789,1.88424,-0.08064,1.885964789,0,0,0,38.53424,-1.03064,38.54802033,1.88424,-0.08064,1.885964789,36.65,-0.95,36.66231035
31/03/2020 20:30,0.84132,-0.11196,0.848736935,0.84132,-0.11196,0.848736935,0,0,0,41.14132,-1.83196,41.18208699,0.84132,-0.11196,0.848736935,40.3,-1.72,40.33668801
31/03/2020 21:00,0.97524,-0.11772,0.982319223,0.97524,-0.11772,0.982319223,0,0,0,39.50524,-2.58772,39.58990127,0.97524,-0.11772,0.982319223,38.53,-2.47,38.6090896
31/03/2020 21:30,0.76896,-0.07164,0.772289953,0.76896,-0.07164,0.772289953,0,0,0,37.83896,-3.34164,37.98622713,0.76896,-0.07164,0.772289953,37.07,-3.27,37.21394631
31/03/2020 22:00,0.63612,-0.08136,0.641301882,0.63612,-0.08136,0.641301882,0,0,0,35.66612,-3.84136,35.87238719,0.63612,-0.08136,0.641301882,35.03,-3.76,35.23121485
