Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
31/03/2020 22:30,0.79956,-0.1098,0.807063959,0.79956,-0.1098,0.807063959,0,0,0,32.48956,-3.9898,32.73362206,0.79956,-0.1098,0.807063959,31.69,-3.88,31.92664248
31/03/2020 23:00,0.93636,-0.1278,0.945041211,0.93636,-0.1278,0.945041211,0,0,0,29.43636,-4.4278,29.76751086,0.93636,-0.1278,0.945041211,28.5,-4.3,28.82256061
31/03/2020 23:30,1.1016,-0.16164,1.113395729,1.1016,-0.16164,1.113395729,0,0,0,26.1216,-4.49164,26.50495834,1.1016,-0.16164,1.113395729,25.02,-4.33,25.39191407
01/04/2020 00:00,1.01016,-0.15588,1.022116334,1.01016,-0.15588,1.022116334,0,0,0,23.60016,-4.69588,24.06281033,1.01016,-0.15588,1.022116334,22.59,-4.54,23.04169482
01/04/2020 00:30,1.32696,-0.32904,1.367146723,1.32696,-0.32904,1.367146723,0,0,0,24.54696,-5.68904,25.19758761,1.32696,-0.32904,1.367146723,23.22,-5.36,23.83061057
01/04/2020 01:00,0.90756,-0.2142,0.93249493,0.90756,-0.2142,0.93249493,0,0,0,23.90756,-6.1142,24.6770109,0.90756,-0.2142,0.93249493,23,-5.9,23.74468362
01/04/2020 01:30,1.1448,-0.2376,1.169196647,1.1448,-0.2376,1.169196647,0,0,0,23.0948,-6.2076,23.91451619,1.1448,-0.2376,1.169196647,21.95,-5.97,22.74738227
01/04/2020 02:00,1.46844,-0.32796,1.504617491,1.46844,-0.32796,1.504617491,0,0,0,22.19844,-6.17796,23.04209036,1.46844,-0.32796,1.504617491,20.73,-5.85,21.53962395
01/04/2020 02:30,0.86292,-0.2124,0.888675805,0.86292,-0.2124,0.888675805,0,0,0,22.99292,-6.5224,23.90012703,0.86292,-0.2124,0.888675805,22.13,-6.31,23.0120186
01/04/2020 03:00,0.46008,0.01332,0.460272777,0.46008,0.01332,0.460272777,0,0,0,23.19008,-6.69668,24.13763314,0.46008,0.01332,0.460272777,22.73,-6.71,23.69972574
01/04/2020 03:30,0.6228,-0.13644,0.637570164,0.6228,-0.13644,0.637570164,0,0,0,22.9728,-6.26644,23.81213577,0.6228,-0.13644,0.637570164,22.35,-6.13,23.17540507
01/04/2020 04:00,0.58068,-0.08136,0.586352038,0.58068,-0.08136,0.586352038,0,0,0,22.93068,-6.26136,23.77016437,0.58068,-0.08136,0.586352038,22.35,-6.18,23.18868043
01/04/2020 04:30,0.42192,0.0756,0.42863953,0.42192,0.0756,0.42863953,0,0,0,23.32192,-6.5944,24.23629641,0.42192,0.0756,0.42863953,22.9,-6.67,23.85160162
01/04/2020 05:00,0.3672,0.22068,0.428410437,0.3672,0.22068,0.428410437,0,0,0,23.8472,-6.54932,24.73019491,0.3672,0.22068,0.428410437,23.48,-6.77,24.43651571
01/04/2020 05:30,0.31428,0.3564,0.475176681,0.31428,0.3564,0.475176681,0,0,0,24.69428,-6.4936,25.53378753,0.31428,0.3564,0.475176681,24.38,-6.85,25.32403799
01/04/2020 06:00,0.29808,0.24912,0.38847453,0.29808,0.24912,0.38847453,0,0,0,25.84808,-6.09088,26.55601738,0.29808,0.24912,0.38847453,25.55,-6.34,26.32485707
01/04/2020 06:30,0.08712,0.46908,0.477101604,0.08712,0.46908,0.477101604,0,0,0,28.68712,-5.69092,29.2461523,0.08712,0.46908,0.477101604,28.6,-6.16,29.25586437
01/04/2020 07:00,0.08676,0.54684,0.553679766,0.08676,0.54684,0.553679766,0,0,0,29.93676,-5.31316,30.40459288,0.08676,0.54684,0.553679766,29.85,-5.86,30.41976496
01/04/2020 07:30,0.10188,0.5544,0.563683328,0.10188,0.5544,0.563683328,0,0,0,32.37188,-4.9056,32.74146494,0.10188,0.5544,0.563683328,32.27,-5.46,32.72864953
01/04/2020 08:00,0.21924,0.52128,0.565507751,0.21924,0.52128,0.565507751,0,0,0,34.48924,-4.51872,34.78399785,0.21924,0.52128,0.565507751,34.27,-5.04,34.63862728
01/04/2020 08:30,0.29268,0.5148,0.59218293,0.29268,0.5148,0.59218293,0,0,0,37.16268,-3.6152,37.33810997,0.29268,0.5148,0.59218293,36.87,-4.13,37.10059029
01/04/2020 09:00,0.4158,0.45324,0.615074091,0.4158,0.45324,0.615074091,0,0,0,39.7258,-2.70676,39.81790722,0.4158,0.45324,0.615074091,39.31,-3.16,39.43680641
01/04/2020 09:30,0.64188,0.35964,0.735765495,0.64188,0.35964,0.735765495,0,0,0,41.05188,-2.22036,41.1118821,0.64188,0.35964,0.735765495,40.41,-2.58,40.49227704
01/04/2020 10:00,1.10844,-0.01188,1.108503662,1.10844,-0.01188,1.108503662,0,0,0,41.09844,-1.43188,41.12337597,1.10844,-0.01188,1.108503662,39.99,-1.42,40.01520336
01/04/2020 10:30,1.4778,-0.21816,1.493816128,1.4778,-0.21816,1.493816128,0,0,0,41.8478,-0.67816,41.85329456,1.4778,-0.21816,1.493816128,40.37,-0.46,40.37262067
01/04/2020 11:00,2.08944,-0.28404,2.108657923,2.08944,-0.28404,2.108657923,0,0,0,42.80944,-0.44404,42.81174284,2.08944,-0.28404,2.108657923,40.72,-0.16,40.72031434
01/04/2020 11:30,2.43504,0.20952,2.444037322,2.43504,0.20952,2.444037322,0,0,0,43.52504,-1.52048,43.55158971,2.43504,0.20952,2.444037322,41.09,-1.73,41.12640271
01/04/2020 12:00,2.55492,0.0684,2.555835434,2.55492,0.0684,2.555835434,0,0,0,42.14492,-1.1216,42.15984189,2.55492,0.0684,2.555835434,39.59,-1.19,39.60788053
01/04/2020 12:30,2.64492,-0.22644,2.654595427,2.64492,-0.22644,2.654595427,0,0,0,41.89492,-0.29644,41.89596876,2.64492,-0.22644,2.654595427,39.25,-0.07,39.25006242
01/04/2020 13:00,2.77596,-0.41652,2.807034526,2.77596,-0.41652,2.807034526,0,0,0,42.17596,-0.26652,42.17680209,2.77596,-0.41652,2.807034526,39.4,0.15,39.40028553
01/04/2020 13:30,1.90692,-0.20088,1.917471424,1.90692,-0.20088,1.917471424,0,0,0,43.58692,-0.56088,43.59052858,1.90692,-0.20088,1.917471424,41.68,-0.36,41.68155467
01/04/2020 14:00,1.70496,-0.13176,1.710043654,1.70496,-0.13176,1.710043654,0,0,0,43.56496,-0.57176,43.56871182,1.70496,-0.13176,1.710043654,41.86,-0.44,41.86231241
01/04/2020 14:30,2.07684,-0.33948,2.104402779,2.07684,-0.33948,2.104402779,0,0,0,42.43684,-0.13948,42.43706922,2.07684,-0.33948,2.104402779,40.36,0.2,40.36049554
01/04/2020 15:00,1.54944,-0.20052,1.562361221,1.54944,-0.20052,1.562361221,0,0,0,42.73944,-0.75052,42.74602919,1.54944,-0.20052,1.562361221,41.19,-0.55,41.19367184
01/04/2020 15:30,1.06164,0.33768,1.114049941,1.06164,0.33768,1.114049941,0,0,0,43.98164,-1.68232,44.01380304,1.06164,0.33768,1.114049941,42.92,-2.02,42.96750865
01/04/2020 16:00,1.23516,0.05436,1.236355627,1.23516,0.05436,1.236355627,0,0,0,43.54516,-1.67564,43.57738782,1.23516,0.05436,1.236355627,42.31,-1.73,42.34535394
01/04/2020 16:30,0.97668,0.22068,1.001300896,0.97668,0.22068,1.001300896,0,0,0,44.13668,-2.14932,44.18898163,0.97668,0.22068,1.001300896,43.16,-2.37,43.22502169
01/04/2020 17:00,1.25748,-0.08532,1.260371157,1.25748,-0.08532,1.260371157,0,0,0,44.20748,-1.59532,44.23625588,1.25748,-0.08532,1.260371157,42.95,-1.51,42.97653546
01/04/2020 17:30,1.47348,-0.2124,1.488709868,1.47348,-0.2124,1.488709868,0,0,0,45.54348,-1.2224,45.55988183,1.47348,-0.2124,1.488709868,44.07,-1.01,44.08157211
01/04/2020 18:00,4.19976,-0.10404,4.201048486,4.19976,-0.10404,4.201048486,0,0,0,50.02976,-1.38404,50.04890061,4.19976,-0.10404,4.201048486,45.83,-1.28,45.84787127
01/04/2020 18:30,5.42664,-0.15408,5.428826976,5.42664,-0.15408,5.428826976,0,0,0,50.90664,-1.60408,50.9319062,5.42664,-0.15408,5.428826976,45.48,-1.45,45.50310869
01/04/2020 19:00,5.91372,-0.30708,5.921687459,5.91372,-0.30708,5.921687459,0,0,0,48.57372,-1.75708,48.60548945,5.91372,-0.30708,5.921687459,42.66,-1.45,42.68463541
01/04/2020 19:30,7.02324,-0.07812,7.023674454,7.02324,-0.07812,7.023674454,0,0,0,48.55324,-1.67812,48.58223133,7.02324,-0.07812,7.023674454,41.53,-1.6,41.56080966
01/04/2020 20:00,6.28776,-0.19944,6.2909222,6.28776,-0.19944,6.2909222,0,0,0,46.71776,-1.95944,46.75883344,6.28776,-0.19944,6.2909222,40.43,-1.76,40.46829006
01/04/2020 20:30,6.34968,-0.31932,6.357704095,6.34968,-0.31932,6.357704095,0,0,0,45.59968,-2.13932,45.64983577,6.34968,-0.31932,6.357704095,39.25,-1.82,39.29217352
01/04/2020 21:00,5.67936,-0.21312,5.683357295,5.67936,-0.21312,5.683357295,0,0,0,44.54936,-2.95312,44.64713198,5.67936,-0.21312,5.683357295,38.87,-2.74,38.96645352
01/04/2020 21:30,2.79216,-0.80208,2.905079998,2.79216,-0.80208,2.905079998,0,0,0,36.14216,-2.49208,36.22797527,2.79216,-0.80208,2.905079998,33.35,-1.69,33.39279264
01/04/2020 22:00,0.66384,-0.01188,0.663946293,0.66384,-0.01188,0.663946293,0,0,0,36.91384,-4.46188,37.18252219,0.66384,-0.01188,0.663946293,36.25,-4.45,36.52211659
01/04/2020 22:30,0.29844,0.29952,0.422822261,0.29844,0.29952,0.422822261,0,0,0,35.06844,-5.59048,35.51125104,0.29844,0.29952,0.422822261,34.77,-5.89,35.26535127
01/04/2020 23:00,0.22716,0.5832,0.625878507,0.22716,0.5832,0.625878507,0,0,0,33.01716,-6.5568,33.66191439,0.22716,0.5832,0.625878507,32.79,-7.14,33.55836259
01/04/2020 23:30,0.34524,0.41076,0.536576588,0.34524,0.41076,0.536576588,0,0,0,30.26524,-6.46924,30.94892273,0.34524,0.41076,0.536576588,29.92,-6.88,30.70082735
02/04/2020 00:00,0.26964,0.61272,0.669426268,0.26964,0.61272,0.669426268,0,0,0,28.25964,-7.37728,29.20670322,0.26964,0.61272,0.669426268,27.99,-7.99,29.10807792
02/04/2020 00:30,0.24516,0.5346,0.588133136,0.24516,0.5346,0.588133136,0,0,0,26.69516,-7.3154,27.67935412,0.24516,0.5346,0.588133136,26.45,-7.85,27.59030627
02/04/2020 01:00,0.27396,0.64332,0.699224359,0.27396,0.64332,0.699224359,0,0,0,25.48396,-7.69668,26.62087715,0.27396,0.64332,0.699224359,25.21,-8.34,26.55371349
02/04/2020 01:30,0.3024,0.51372,0.596115759,0.3024,0.51372,0.596115759,0,0,0,24.7224,-7.56628,25.85431598,0.3024,0.51372,0.596115759,24.42,-8.08,25.72202947
02/04/2020 02:00,0.41976,0.30384,0.518186456,0.41976,0.30384,0.518186456,0,0,0,24.06976,-7.22616,25.1310711,0.41976,0.30384,0.518186456,23.65,-7.53,24.81981869
02/04/2020 02:30,0.49176,0.20124,0.531343049,0.49176,0.20124,0.531343049,0,0,0,23.52176,-7.15876,24.58700954,0.49176,0.20124,0.531343049,23.03,-7.36,24.17747919
02/04/2020 03:00,0.73044,-0.06264,0.733120974,0.73044,-0.06264,0.733120974,0,0,0,22.65044,-6.63264,23.60157507,0.73044,-0.06264,0.733120974,21.92,-6.57,22.8834285
02/04/2020 03:30,0.6444,0.20592,0.676501594,0.6444,0.20592,0.676501594,0,0,0,22.8844,-6.91408,23.90607173,0.6444,0.20592,0.676501594,22.24,-7.12,23.35191641
02/04/2020 04:00,0.75312,-0.03492,0.753929135,0.75312,-0.03492,0.753929135,0,0,0,22.53312,-6.49492,23.45049003,0.75312,-0.03492,0.753929135,21.78,-6.46,22.7178344
02/04/2020 04:30,0.7344,-0.1044,0.741783472,0.7344,-0.1044,0.741783472,0,0,0,22.4644,-6.3144,23.33497192,0.7344,-0.1044,0.741783472,21.73,-6.21,22.59993363
02/04/2020 05:00,1.08684,-0.15876,1.098374218,1.08684,-0.15876,1.098374218,0,0,0,22.99684,-5.62876,23.67567505,1.08684,-0.15876,1.098374218,21.91,-5.47,22.58249322
02/04/2020 05:30,0.73476,0.07596,0.738675964,0.73476,0.07596,0.738675964,0,0,0,23.83476,-5.80404,24.53125893,0.73476,0.07596,0.738675964,23.1,-5.88,23.83661889
02/04/2020 06:00,0.36612,0.2538,0.445486582,0.36612,0.2538,0.445486582,0,0,0,25.15612,-6.1762,25.90320096,0.36612,0.2538,0.445486582,24.79,-6.43,25.61032995
02/04/2020 06:30,0.63828,0.04608,0.639941189,0.63828,0.04608,0.639941189,0,0,0,26.55828,-5.06392,27.03674393,0.63828,0.04608,0.639941189,25.92,-5.11,26.41890422
02/04/2020 07:00,0.69624,-0.06624,0.699383925,0.69624,-0.06624,0.699383925,0,0,0,28.24624,-3.98624,28.52613159,0.69624,-0.06624,0.699383925,27.55,-3.92,27.82748462
02/04/2020 07:30,0.52092,0.16992,0.547932891,0.52092,0.16992,0.547932891,0,0,0,31.01092,-3.93008,31.25896172,0.52092,0.16992,0.547932891,30.49,-4.1,30.76442913
02/04/2020 08:00,0.6156,0.15264,0.634241539,0.6156,0.15264,0.634241539,0,0,0,33.2156,-3.58736,33.40875986,0.6156,0.15264,0.634241539,32.6,-3.74,32.81383245
02/04/2020 08:30,1.54944,-0.04428,1.550072589,1.54944,-0.04428,1.550072589,0,0,0,34.64944,-2.21428,34.72011993,1.54944,-0.04428,1.550072589,33.1,-2.17,33.17105515
02/04/2020 09:00,1.95156,-0.32976,1.979224113,1.95156,-0.32976,1.979224113,0,0,0,36.90156,-1.12976,36.91885004,1.95156,-0.32976,1.979224113,34.95,-0.8,34.95915474
02/04/2020 09:30,1.76184,-0.1296,1.766600222,1.76184,-0.1296,1.766600222,0,0,0,39.41184,-0.9896,39.42426208,1.76184,-0.1296,1.766600222,37.65,-0.86,37.65982076
02/04/2020 10:00,2.26908,-0.25632,2.283511329,2.26908,-0.25632,2.283511329,0,0,0,39.79908,-0.75632,39.8062657,2.26908,-0.25632,2.283511329,37.53,-0.5,37.53333052
02/04/2020 10:30,2.53404,-0.42876,2.57005717,2.53404,-0.42876,2.57005717,0,0,0,39.47404,-0.13876,39.47428389,2.53404,-0.42876,2.57005717,36.94,0.29,36.94113831
02/04/2020 11:00,2.63592,-0.35928,2.660292534,2.63592,-0.35928,2.660292534,0,0,0,42.09592,-0.08928,42.09601468,2.63592,-0.35928,2.660292534,39.46,0.27,39.46092371
02/04/2020 11:30,2.4822,-0.38484,2.511855622,2.4822,-0.38484,2.511855622,0,0,0,41.0122,0.16516,41.01253256,2.4822,-0.38484,2.511855622,38.53,0.55,38.53392531
02/04/2020 12:00,2.82528,-0.43812,2.859048131,2.82528,-0.43812,2.859048131,0,0,0,40.61528,0.39188,40.6171705,2.82528,-0.43812,2.859048131,37.79,0.83,37.79911375
02/04/2020 12:30,3.2994,-0.5472,3.344468299,3.2994,-0.5472,3.344468299,0,0,0,41.7994,0.9528,41.81025793,3.2994,-0.5472,3.344468299,38.5,1.5,38.5292097
02/04/2020 13:00,2.1492,-0.37296,2.181320655,2.1492,-0.37296,2.181320655,0,0,0,44.2292,0.66704,44.23422968,2.1492,-0.37296,2.181320655,42.08,1.04,42.09284975
02/04/2020 13:30,1.73196,-0.2556,1.750718938,1.73196,-0.2556,1.750718938,0,0,0,45.31196,0.1144,45.31210441,1.73196,-0.2556,1.750718938,43.58,0.37,43.58157065
02/04/2020 14:00,2.77344,-0.24264,2.784033693,2.77344,-0.24264,2.784033693,0,0,0,43.45344,-0.16264,43.45374437,2.77344,-0.24264,2.784033693,40.68,0.08,40.68007866
02/04/2020 14:30,3.05928,-0.40644,3.086160656,3.05928,-0.40644,3.086160656,0,0,0,40.81928,-0.16644,40.81961933,3.05928,-0.40644,3.086160656,37.76,0.24,37.7607627
02/04/2020 15:00,2.44224,-0.41652,2.47750381,2.44224,-0.41652,2.47750381,0,0,0,39.98224,-0.57652,39.98639632,2.44224,-0.41652,2.47750381,37.54,-0.16,37.54034097
02/04/2020 15:30,3.80664,-0.6696,3.865083731,3.80664,-0.6696,3.865083731,0,0,0,37.16664,-0.1896,37.1671236,3.80664,-0.6696,3.865083731,33.36,0.48,33.36345306
02/04/2020 16:00,4.38264,-0.89964,4.474023413,4.38264,-0.89964,4.474023413,0,0,0,37.07264,0.03036,37.07265243,4.38264,-0.89964,4.474023413,32.69,0.93,32.70322614
02/04/2020 16:30,3.7476,-0.62316,3.799057007,3.7476,-0.62316,3.799057007,0,0,0,39.8276,-0.98316,39.839733,3.7476,-0.62316,3.799057007,36.08,-0.36,36.08179596
02/04/2020 17:00,3.49596,-0.50004,3.53154022,3.49596,-0.50004,3.53154022,0,0,0,40.23596,-1.23004,40.25475718,3.49596,-0.50004,3.53154022,36.74,-0.73,36.7472516
02/04/2020 17:30,5.68584,-1.2204,5.815337709,5.68584,-1.2204,5.815337709,0,0,0,37.21584,-0.0004,37.21584,5.68584,-1.2204,5.815337709,31.53,1.22,31.55359409
02/04/2020 18:00,5.0688,-1.14228,5.195915419,5.0688,-1.14228,5.195915419,0,0,0,37.4988,0.14772,37.49909096,5.0688,-1.14228,5.195915419,32.43,1.29,32.45564666
02/04/2020 18:30,5.88852,-0.42984,5.904187515,5.88852,-0.42984,5.904187515,0,0,0,45.37852,-0.95984,45.38867006,5.88852,-0.42984,5.904187515,39.49,-0.53,39.49355644
02/04/2020 19:00,9.37944,-1.79424,9.549512652,9.37944,-1.79424,9.549512652,0,0,0,39.05944,1.02576,39.07290668,9.37944,-1.79424,9.549512652,29.68,2.82,29.81366801
02/04/2020 19:30,10.8342,-2.2986,11.07535334,10.8342,-2.2986,11.07535334,0,0,0,36.3642,1.8314,36.41028794,10.8342,-2.2986,11.07535334,25.53,4.13,25.86189862
02/04/2020 20:00,11.31516,0.06804,11.31536457,11.31516,0.06804,11.31536457,0,0,0,46.42516,0.48804,46.42772517,11.31516,0.06804,11.31536457,35.11,0.42,35.11251201
02/04/2020 20:30,13.11228,-0.56736,13.12454891,13.11228,-0.56736,13.12454891,0,0,0,43.64228,1.40264,43.66481424,13.11228,-0.56736,13.12454891,30.53,1.97,30.59349277
02/04/2020 21:00,8.48052,-0.21204,8.483170423,8.48052,-0.21204,8.483170423,0,0,0,41.69052,-1.26204,41.70961763,8.48052,-0.21204,8.483170423,33.21,-1.05,33.22659477
02/04/2020 21:30,6.2388,-1.86336,6.511124014,6.2388,-1.86336,6.511124014,0,0,0,29.7188,-0.40336,29.72153719,6.2388,-1.86336,6.511124014,23.48,1.46,23.52534803
02/04/2020 22:00,5.42556,-1.9224,5.756068369,5.42556,-1.9224,5.756068369,0,0,0,28.10556,-1.2324,28.13256676,5.42556,-1.9224,5.756068369,22.68,0.69,22.6904936
02/04/2020 22:30,0.64476,-0.01764,0.645001261,0.64476,-0.01764,0.645001261,0,0,0,34.65476,-4.80764,34.98665164,0.64476,-0.01764,0.645001261,34.01,-4.79,34.34565766
02/04/2020 23:00,0.63036,-0.0162,0.630568132,0.63036,-0.0162,0.630568132,0,0,0,32.20036,-5.1962,32.61692319,0.63036,-0.0162,0.630568132,31.57,-5.18,31.99214435
02/04/2020 23:30,2.5722,-0.84492,2.707416231,2.5722,-0.84492,2.707416231,0,0,0,26.1722,-4.19492,26.50625222,2.5722,-0.84492,2.707416231,23.6,-3.35,23.83657903
03/04/2020 00:00,0.51948,0.05436,0.522316456,0.51948,0.05436,0.522316456,0,0,0,27.62948,-5.86564,28.24524558,0.51948,0.05436,0.522316456,27.11,-5.92,27.74884682
03/04/2020 00:30,0.52416,0.11448,0.536515961,0.52416,0.11448,0.536515961,0,0,0,25.64416,-6.46552,26.44666124,0.52416,0.11448,0.536515961,25.12,-6.58,25.96749507
03/04/2020 01:00,0.49824,0.14184,0.518036372,0.49824,0.14184,0.518036372,0,0,0,24.41824,-6.80816,25.34958554,0.49824,0.14184,0.518036372,23.92,-6.95,24.90921315
03/04/2020 01:30,0.42264,0.24192,0.486980345,0.42264,0.24192,0.486980345,0,0,0,23.95264,-6.90808,24.92890957,0.42264,0.24192,0.486980345,23.53,-7.15,24.59234434
03/04/2020 02:00,0.25344,0.34416,0.427408399,0.25344,0.34416,0.427408399,0,0,0,23.75344,-7.17584,24.81367751,0.25344,0.34416,0.427408399,23.5,-7.52,24.67388093
03/04/2020 02:30,0.30996,0.42516,0.526152285,0.30996,0.42516,0.526152285,0,0,0,23.42996,-7.42484,24.57826834,0.30996,0.42516,0.526152285,23.12,-7.85,24.41632446
03/04/2020 03:00,0.2718,0.60588,0.664052569,0.2718,0.60588,0.664052569,0,0,0,23.1918,-7.47412,24.36641248,0.2718,0.60588,0.664052569,22.92,-8.08,24.30252662
03/04/2020 03:30,0.31752,0.65304,0.726140614,0.31752,0.65304,0.726140614,0,0,0,22.92752,-7.59696,24.15336363,0.31752,0.65304,0.726140614,22.61,-8.25,24.06812415
03/04/2020 04:00,0.27972,0.37872,0.470820684,0.27972,0.37872,0.470820684,0,0,0,22.57972,-7.18128,23.69418785,0.27972,0.37872,0.470820684,22.3,-7.56,23.54662609
03/04/2020 04:30,0.5454,0.2448,0.597819538,0.5454,0.2448,0.597819538,0,0,0,22.6754,-6.9752,23.72397901,0.5454,0.2448,0.597819538,22.13,-7.22,23.27800034
03/04/2020 05:00,0.42048,0.37332,0.562291075,0.42048,0.37332,0.562291075,0,0,0,23.02048,-6.89668,24.03136897,0.42048,0.37332,0.562291075,22.6,-7.27,23.74053285
03/04/2020 05:30,0.414,0.61488,0.74126474,0.414,0.61488,0.74126474,0,0,0,23.744,-7.18512,24.80732725,0.414,0.61488,0.74126474,23.33,-7.8,24.59936788
03/04/2020 06:00,0.38952,0.56952,0.689984682,0.38952,0.56952,0.689984682,0,0,0,24.78952,-6.89048,25.72934155,0.38952,0.56952,0.689984682,24.4,-7.46,25.51492896
03/04/2020 06:30,0.33192,0.5904,0.677305726,0.33192,0.5904,0.677305726,0,0,0,26.91192,-6.3596,27.65313635,0.33192,0.5904,0.677305726,26.58,-6.95,27.4736037
03/04/2020 07:00,0.26568,0.62352,0.677763272,0.26568,0.62352,0.677763272,0,0,0,28.90568,-5.64648,29.45201305,0.26568,0.62352,0.677763272,28.64,-6.27,29.31829634
03/04/2020 07:30,2.97612,-0.4248,3.0062843,2.97612,-0.4248,3.0062843,0,0,0,26.06612,-3.3948,26.28625646,2.97612,-0.4248,3.0062843,23.09,-2.97,23.28022766
03/04/2020 08:00,1.09944,0.31428,1.143477255,1.09944,0.31428,1.143477255,0,0,0,32.32944,-4.17572,32.59799577,1.09944,0.31428,1.143477255,31.23,-4.49,31.55111725
03/04/2020 08:30,3.20868,-0.47916,3.2442598,3.20868,-0.47916,3.2442598,0,0,0,31.51868,-2.06916,31.5865258,3.20868,-0.47916,3.2442598,28.31,-1.59,28.35461514
03/04/2020 09:00,8.13672,-1.30536,8.240763137,8.13672,-1.30536,8.240763137,0,0,0,34.03672,-0.13536,34.03698915,8.13672,-1.30536,8.240763137,25.9,1.17,25.92641317
03/04/2020 09:30,6.3432,-0.78768,6.391918806,6.3432,-0.78768,6.391918806,0,0,0,39.9132,-0.11768,39.91337348,6.3432,-0.78768,6.391918806,33.57,0.67,33.57668536
03/04/2020 10:00,3.23388,-0.37944,3.256064276,3.23388,-0.37944,3.256064276,0,0,0,38.53388,-0.54944,38.53779693,3.23388,-0.37944,3.256064276,35.3,-0.17,35.30040935
03/04/2020 10:30,2.89008,-0.40068,2.917722891,2.89008,-0.40068,2.917722891,0,0,0,39.43008,-0.60068,39.43465513,2.89008,-0.40068,2.917722891,36.54,-0.2,36.54054734
03/04/2020 11:00,3.58884,-0.3924,3.610228567,3.58884,-0.3924,3.610228567,0,0,0,38.64884,-0.6224,38.65385123,3.58884,-0.3924,3.610228567,35.06,-0.23,35.06075441
03/04/2020 11:30,4.49568,-0.63396,4.540159022,4.49568,-0.63396,4.540159022,0,0,0,37.81568,-0.56396,37.81988504,4.49568,-0.63396,4.540159022,33.32,0.07,33.32007353
03/04/2020 12:00,3.8412,-0.48744,3.872004028,3.8412,-0.48744,3.872004028,0,0,0,38.2012,-0.86744,38.21104727,3.8412,-0.48744,3.872004028,34.36,-0.38,34.36210122
03/04/2020 12:30,14.86552,-3.91568,15.37258061,4.20552,-0.44568,4.229069535,10.66,-3.47,11.21055306,29.02552,2.31432,29.11763878,4.20552,-0.44568,4.229069535,24.82,2.76,24.9729854
03/04/2020 13:00,21.53604,-6.30212,22.43920086,3.68604,-0.49212,3.718746156,17.85,-5.81,18.77175005,21.87604,4.38788,22.31175961,3.68604,-0.49212,3.718746156,18.19,4.88,18.83322861
03/04/2020 13:30,23.39076,-6.993,24.41371955,3.83076,-0.423,3.854043484,19.56,-6.57,20.63391625,23.74076,3.527,24.0013211,3.83076,-0.423,3.854043484,19.91,3.95,20.29804424
03/04/2020 14:00,24.16752,-4.82952,24.6453502,4.90752,-0.74952,4.964426732,19.26,-4.08,19.68740714,23.92752,-3.30952,24.15531279,4.90752,-0.74952,4.964426732,19.02,-2.56,19.19150854
03/04/2020 14:30,23.88064,-5.09124,24.4173236,5.84064,-1.01124,5.927535909,18.04,-4.08,18.4956211,23.64064,-3.55124,23.90588139,5.84064,-1.01124,5.927535909,17.8,-2.54,17.98031145
03/04/2020 15:00,24.509,-5.04368,25.02258558,5.859,-1.00368,5.944346435,18.65,-4.04,19.0825601,24.269,-3.50368,24.52060632,5.859,-1.00368,5.944346435,18.41,-2.5,18.57896929
03/04/2020 15:30,24.80612,-5.364,25.37944218,3.96612,-0.504,3.998014989,20.84,-4.86,21.3991869,24.56612,-3.814,24.86042735,3.96612,-0.504,3.998014989,20.6,-3.31,20.86423016
03/04/2020 16:00,25.03912,-5.52784,25.64204644,3.84912,-0.53784,3.886514716,21.19,-4.99,21.76961644,24.77912,-3.99784,25.09955204,3.84912,-0.53784,3.886514716,20.93,-3.46,21.21406373
03/04/2020 16:30,26.00544,-5.68196,26.61893272,3.11544,-0.38196,3.138767248,22.89,-5.3,23.49557618,25.75544,-4.15196,26.08795625,3.11544,-0.38196,3.138767248,22.64,-3.77,22.95174285
03/04/2020 17:00,26.84224,-5.37488,27.37508326,3.34224,-0.52488,3.383203694,23.5,-4.85,23.99525995,26.58224,-3.86488,26.86173451,3.34224,-0.52488,3.383203694,23.24,-3.34,23.47878191
03/04/2020 17:30,27.24204,-5.12632,27.72017136,3.27204,-0.52632,3.314099954,23.97,-4.6,24.40739437,26.97204,-3.61632,27.21339215,3.27204,-0.52632,3.314099954,23.7,-3.09,23.90058786
03/04/2020 18:00,28.208,-6.1298,28.8663422,2.628,-0.3798,2.655302627,25.58,-5.75,26.21829323,27.938,-4.6298,28.31901997,2.628,-0.3798,2.655302627,25.31,-4.25,25.66434492
03/04/2020 18:30,31.6802,-5.20668,32.10521124,11.0502,0.73332,11.07450578,20.63,-5.94,21.46812754,31.4402,-3.67668,31.65444916,11.0502,0.73332,11.07450578,20.39,-4.41,20.86145249
03/04/2020 19:00,31.36268,-5.40104,31.82434492,11.09268,0.85896,11.12588701,20.27,-6.26,21.21462939,31.11268,-3.87104,31.35257258,11.09268,0.85896,11.12588701,20.02,-4.73,20.57117644
03/04/2020 19:30,31.79864,-5.59524,32.2871525,10.44864,1.00476,10.4968386,21.35,-6.6,22.34686779,31.53864,-4.06524,31.79955958,10.44864,1.00476,10.4968386,21.09,-5.07,21.69085061
03/04/2020 20:00,31.46376,-5.68912,31.97396253,10.37376,1.01088,10.42289667,21.09,-6.7,22.12867145,31.21376,-4.16912,31.49095703,10.37376,1.01088,10.42289667,20.84,-5.18,21.47412396
03/04/2020 20:30,30.35836,-7.84396,31.35534612,5.32836,0.08604,5.329054623,25.03,-7.93,26.25615737,30.07836,-6.31396,30.73391988,5.32836,0.08604,5.329054623,24.75,-6.4,25.56408614
03/04/2020 21:00,28.44544,-8.80992,29.77847792,2.39544,0.28008,2.411758197,26.05,-9.09,27.59040775,28.14544,-7.30992,29.07921462,2.39544,0.28008,2.411758197,25.75,-7.59,26.84530871
03/04/2020 21:30,26.67088,-9.69844,28.37949222,0.20088,0.33156,0.387665846,26.47,-10.03,28.30656814,26.38088,-8.15844,27.61360123,0.20088,0.33156,0.387665846,26.18,-8.49,27.5222183
03/04/2020 22:00,25.0674,-10.14672,27.04312241,0.1674,0.50328,0.530389968,24.9,-10.65,27.08195894,24.7874,-8.62672,26.24567577,0.1674,0.50328,0.530389968,24.62,-9.13,26.25835677
03/04/2020 22:30,23.76428,-10.68624,26.05641436,0.04428,0.56376,0.565496292,23.72,-11.25,26.25263606,23.48428,-9.12624,25.19523097,0.04428,0.56376,0.565496292,23.44,-9.69,25.36394488
03/04/2020 23:00,22.98908,-4.62292,23.44928972,0.01908,0.66708,0.66735281,22.97,-5.29,23.57127489,21.98908,-12.00292,25.05174101,0.01908,0.66708,0.66735281,21.97,-12.67,25.36158118
03/04/2020 23:30,21.06728,-7.06612,22.22071868,0.01728,0.71388,0.714089107,21.05,-7.78,22.4417223,20.35728,-10.86612,23.07577546,0.01728,0.71388,0.714089107,20.34,-11.58,23.405384
04/04/2020 00:00,19.3942,-9.22388,21.47591572,0.0342,0.63612,0.637038691,19.36,-9.86,21.72623299,19.0942,-8.08388,20.73493645,0.0342,0.63612,0.637038691,19.06,-8.72,20.96000954
04/04/2020 00:30,18.25744,-9.16556,20.42894039,0.03744,0.60444,0.605598437,18.22,-9.77,20.67416987,17.94744,-7.99556,19.64789002,0.03744,0.60444,0.605598437,17.91,-8.6,19.86776535
04/04/2020 01:00,17.33148,-9.23728,19.6394384,0.05148,0.61272,0.614878841,17.28,-9.85,19.89022122,17.03148,-8.04728,18.83693251,0.05148,0.61272,0.614878841,16.98,-8.66,19.06084993
04/04/2020 01:30,16.88436,-9.25772,19.25583008,0.05436,0.69228,0.694410979,16.83,-9.95,19.5512506,16.59436,-8.06772,18.45158231,0.05436,0.69228,0.694410979,16.54,-8.76,18.71654883
04/04/2020 02:00,16.63384,-9.28988,19.05220469,0.03384,0.78012,0.78085361,16.6,-10.07,19.41558395,16.32384,-8.11988,18.23184586,0.03384,0.78012,0.78085361,16.29,-8.9,18.56270724
04/04/2020 02:30,16.33412,-9.31896,18.805491,0.02412,0.76104,0.761422127,16.31,-10.08,19.17348429,16.03412,-8.13896,17.98153703,0.02412,0.76104,0.761422127,16.01,-8.9,18.31748072
04/04/2020 03:00,15.94908,-9.39472,18.51037322,0.01908,0.75528,0.755520963,15.93,-10.15,18.8888168,15.64908,-8.26472,17.69743771,0.01908,0.75528,0.755520963,15.63,-9.02,18.04597739
04/04/2020 03:30,15.51448,-9.84208,18.37295916,0.02448,0.72792,0.728331516,15.49,-10.57,18.75273313,15.25448,-8.31208,17.3720993,0.02448,0.72792,0.728331516,15.23,-9.04,17.71085825
04/04/2020 04:00,15.02764,-10.58068,18.37881262,0.01764,0.76932,0.76952221,15.01,-11.35,18.8181455,14.79764,-9.04068,17.34082018,0.01764,0.76932,0.76952221,14.78,-9.81,17.73934892
04/04/2020 04:30,15.13908,-10.5532,18.45431585,0.01908,0.7668,0.767037344,15.12,-11.32,18.88800678,14.89908,-8.9932,17.40287997,0.01908,0.7668,0.767037344,14.88,-9.76,17.79528027
04/04/2020 05:00,15.08772,-9.60972,17.88815287,0.02772,0.71028,0.710820707,15.06,-10.32,18.25667001,14.84772,-8.05972,16.89419651,0.02772,0.71028,0.710820707,14.82,-8.77,17.2204907
04/04/2020 05:30,15.20428,-9.35688,17.85276824,0.04428,0.66312,0.66459676,15.16,-10.02,18.17212151,14.97428,-7.81688,16.89179311,0.04428,0.66312,0.66459676,14.93,-8.48,17.17018637
04/04/2020 06:00,15.32528,-9.32452,17.93908806,0.03528,0.64548,0.64644343,15.29,-9.97,18.25335586,15.08528,-7.77452,16.97082302,0.03528,0.64548,0.64644343,15.05,-8.42,17.24525732
04/04/2020 06:30,16.07068,-9.16284,18.49930789,0.04068,0.58716,0.588567522,16.03,-9.75,18.76228664,15.84068,-7.63284,17.58372513,0.04068,0.58716,0.588567522,15.8,-8.22,17.81034531
04/04/2020 07:00,16.414,-8.90972,18.67625515,0.054,0.62028,0.622626114,16.36,-9.53,18.93331719,16.174,-7.39972,17.78634679,0.054,0.62028,0.622626114,16.12,-8.02,18.0048549
04/04/2020 07:30,17.42324,-8.73956,19.49228568,0.09324,0.64044,0.647191696,17.33,-9.38,19.7056667,17.18324,-7.22956,18.6421639,0.09324,0.64044,0.647191696,17.09,-7.87,18.8150206
04/04/2020 08:00,18.63792,-8.45256,20.46503927,0.54792,0.48744,0.733358084,18.09,-8.94,20.17849598,18.40792,-6.96256,19.68066972,0.54792,0.48744,0.733358084,17.86,-7.45,19.35153999
04/04/2020 08:30,20.25808,-7.55992,21.62272406,4.52808,0.10008,4.529185853,15.73,-7.66,17.49595668,20.03808,-6.06992,20.93725338,4.52808,0.10008,4.529185853,15.51,-6.17,16.6921838
04/04/2020 09:00,21.28472,-7.3498,22.51796762,5.45472,-0.1998,5.458377993,15.83,-7.15,17.36984168,21.06472,-5.8598,21.86457602,5.45472,-0.1998,5.458377993,15.61,-5.66,16.6044482
04/04/2020 09:30,21.64912,-8.97372,23.43527357,5.82912,-0.24372,5.834212836,15.82,-8.73,18.06890423,21.41912,-7.48372,22.68886878,5.82912,-0.24372,5.834212836,15.59,-7.24,17.18911574
04/04/2020 10:00,22.80812,-9.42068,24.67710578,5.92812,-0.31068,5.936255452,16.88,-9.11,19.18141027,22.58812,-7.95068,23.94653373,5.92812,-0.31068,5.936255452,16.66,-7.64,18.32826233
04/04/2020 10:30,24.77328,-9.46936,26.521391,6.98328,-0.45936,6.998372037,17.79,-9.01,19.9415195,24.53328,-7.99936,25.80448775,6.98328,-0.45936,6.998372037,17.55,-7.54,19.10115442
04/04/2020 11:00,25.055,-8.6958,26.52112295,7.605,-0.5058,7.621801535,17.45,-8.19,19.27637414,24.835,-7.1258,25.83707125,7.605,-0.5058,7.621801535,17.23,-6.62,18.45798743
04/04/2020 11:30,22.90004,-8.25112,24.34117526,6.26004,-0.95112,6.331882031,16.64,-7.3,18.17084478,22.66004,-6.71112,23.63295463,6.26004,-0.95112,6.331882031,16.4,-5.76,17.38210574
04/04/2020 12:00,22.21484,-8.09932,23.64525535,8.21484,-1.30932,8.318528421,14,-6.79,15.55969473,21.99484,-6.54932,22.9492174,8.21484,-1.30932,8.318528421,13.78,-5.24,14.74265919
04/04/2020 12:30,22.1168,-7.82932,23.46169418,9.7668,-1.48932,9.879699201,12.35,-6.34,13.88229448,21.8968,-6.26932,22.77661572,9.7668,-1.48932,9.879699201,12.13,-4.78,13.03784108
04/04/2020 13:00,21.4482,-7.78136,22.81610937,11.5182,-1.79136,11.6566677,9.93,-5.99,11.59676679,21.2582,-6.23136,22.15267286,11.5182,-1.79136,11.6566677,9.74,-4.44,10.70426083
04/04/2020 13:30,21.8918,-7.93556,23.28570419,9.9018,-1.46556,10.00967079,11.99,-6.47,13.6242798,21.6718,-6.37556,22.59014565,9.9018,-1.46556,10.00967079,11.77,-4.91,12.75307806
04/04/2020 14:00,21.96144,-8.15984,23.42835538,9.45144,-1.50984,9.571276555,12.51,-6.65,14.16766036,21.74144,-6.57984,22.71529238,9.45144,-1.50984,9.571276555,12.29,-5.07,13.29469819
04/04/2020 14:30,21.09188,-8.27216,22.65603745,11.35188,-1.89216,11.50849465,9.74,-6.38,11.64353898,20.87188,-6.68216,21.91544289,11.35188,-1.89216,11.50849465,9.52,-4.79,10.65713376
04/04/2020 15:00,20.40788,-8.46792,22.0949595,11.65788,-1.98792,11.82615711,8.75,-6.48,10.88820003,20.21788,-6.85792,21.34932642,11.65788,-1.98792,11.82615711,8.56,-4.87,9.848375501
04/04/2020 15:30,20.24908,-7.92632,21.74515554,10.72908,-1.78632,10.87676867,9.52,-6.14,11.32828319,20.02908,-6.32632,21.00443692,10.72908,-1.78632,10.87676867,9.3,-4.54,10.34899029
04/04/2020 16:00,20.20624,-7.53256,21.56459123,11.40624,-1.85256,11.55570376,8.8,-5.68,10.47389135,20.01624,-5.93256,20.87690427,11.40624,-1.85256,11.55570376,8.61,-4.08,9.527775186
04/04/2020 16:30,20.80064,-7.57368,22.1365592,10.52064,-1.63368,10.64672609,10.28,-5.94,11.87274189,20.58064,-5.96368,21.42727752,10.52064,-1.63368,10.64672609,10.06,-4.33,10.95228287
04/04/2020 17:00,22.01292,-7.52068,23.26218551,9.95292,-1.57068,10.0760931,12.06,-5.95,13.44790318,21.79292,-5.94068,22.58811725,9.95292,-1.57068,10.0760931,11.84,-4.37,12.6207171
04/04/2020 17:30,22.75608,-7.48392,23.95512963,8.14608,-1.21392,8.23603188,14.61,-6.27,15.89858484,22.51608,-5.88392,23.27218024,8.14608,-1.21392,8.23603188,14.37,-4.67,15.10979153
04/04/2020 18:00,24.1632,-7.41064,25.27405427,6.0732,-0.89064,6.138159158,18.09,-6.52,19.22910554,23.9132,-5.83064,24.61376641,6.0732,-0.89064,6.138159158,17.84,-4.94,18.51132626
04/04/2020 18:30,24.58552,-7.11652,25.5947778,5.91552,-0.86652,5.978648157,18.67,-6.25,19.68835697,24.34552,-5.57652,24.97602689,5.91552,-0.86652,5.978648157,18.43,-4.71,19.02232898
04/04/2020 19:00,25.21268,-7.01348,26.16998537,4.43268,-0.66348,4.482059537,20.78,-6.35,21.72857335,24.95268,-5.48348,25.54808784,4.43268,-0.66348,4.482059537,20.52,-4.82,21.07849141
04/04/2020 19:30,25.64752,-7.00116,26.58592717,3.19752,-0.55116,3.244674328,22.45,-6.45,23.35818914,25.38752,-5.49116,25.97458392,3.19752,-0.55116,3.244674328,22.19,-4.94,22.73322898
04/04/2020 20:00,25.30528,-7.26096,26.32638859,3.00528,-0.48096,3.043522696,22.3,-6.78,23.30790424,25.03528,-5.73096,25.68285707,3.00528,-0.48096,3.043522696,22.03,-5.25,22.64692915
04/04/2020 20:30,26.1352,-9.34316,27.75505932,3.0852,-0.53316,3.130929355,23.05,-8.81,24.67627606,26.0552,-5.28316,26.5854326,3.0852,-0.53316,3.130929355,22.97,-4.75,23.45598857
04/04/2020 21:00,25.6894,-12.941,28.76481798,3.1194,-0.621,3.180612733,22.57,-12.32,25.71356257,26.0794,-2.491,26.19809507,3.1194,-0.621,3.180612733,22.96,-1.87,23.03602613
04/04/2020 21:30,24.96236,-12.85696,28.07883255,3.67236,-0.69696,3.737911343,21.29,-12.16,24.51794649,25.32236,-2.28696,25.42542236,3.67236,-0.69696,3.737911343,21.65,-1.59,21.70830717
04/04/2020 22:00,23.344,-12.64152,26.54713476,4.914,-0.91152,4.997825998,18.43,-11.73,21.8462308,23.684,-2.13152,23.77972316,4.914,-0.91152,4.997825998,18.77,-1.22,18.80960659
04/04/2020 22:30,21.65236,-12.87716,25.1921802,5.92236,-1.12716,6.028667982,15.73,-11.75,19.63403677,21.93236,-2.25716,22.04820143,5.92236,-1.12716,6.028667982,16.01,-1.13,16.04982866
04/04/2020 23:00,20.4802,-13.2234,24.37820542,2.8602,-0.4734,2.899112209,17.62,-12.75,21.74918159,20.8002,-2.5734,20.95878593,2.8602,-0.4734,2.899112209,17.94,-2.1,18.06249152
04/04/2020 23:30,19.06196,-10.07864,21.56240486,2.72196,-0.45864,2.760329127,16.34,-9.62,18.96154002,18.91196,-6.87864,20.12406319,2.72196,-0.45864,2.760329127,16.19,-6.42,17.41644338
05/04/2020 00:00,17.72116,-9.50204,20.10791575,2.98116,-0.48204,3.01988038,14.74,-9.02,17.28085646,17.49116,-7.93204,19.2056746,2.98116,-0.48204,3.01988038,14.51,-7.45,16.31081236
05/04/2020 00:30,16.31144,-9.54972,18.90132871,4.50144,-0.72972,4.560203214,11.81,-8.82,14.74003053,16.08144,-7.95972,17.94351847,4.50144,-0.72972,4.560203214,11.58,-7.23,13.65171418
05/04/2020 01:00,15.46124,-9.63856,18.21954394,3.80124,-0.62856,3.852857798,11.66,-9.01,14.7355251,15.24124,-8.02856,17.22652526,3.80124,-0.62856,3.852857798,11.44,-7.4,13.6247422
05/04/2020 01:30,15.21116,-9.67552,18.0276198,2.98116,-0.42552,3.011375469,12.23,-9.25,15.33412534,14.98116,-8.07552,17.01908277,2.98116,-0.42552,3.011375469,12,-7.65,14.23104002
05/04/2020 02:00,14.80616,-9.63876,17.66714658,3.56616,-0.51876,3.603693811,11.24,-9.12,14.47452935,14.57616,-8.04876,16.65073506,3.56616,-0.51876,3.603693811,11.01,-7.53,13.33870309
05/04/2020 02:30,14.64468,-9.73136,17.58311746,3.42468,-0.53136,3.465656727,11.22,-9.2,14.50959682,14.41468,-8.13136,16.54998535,3.42468,-0.53136,3.465656727,10.99,-7.6,13.36188984
05/04/2020 03:00,14.43412,-9.91564,17.51181706,2.72412,-0.48564,2.767069928,11.71,-9.43,15.03492601,14.19412,-8.28564,16.43547604,2.72412,-0.48564,2.767069928,11.47,-7.8,13.87086515
05/04/2020 03:30,13.90264,-9.87724,17.05412762,3.03264,-0.50724,3.074767924,10.87,-9.37,14.35109055,13.67264,-8.23724,15.96224318,3.03264,-0.50724,3.074767924,10.64,-7.73,13.15152082
05/04/2020 04:00,14.0214,-8.14572,16.21580748,2.6514,-0.49572,2.697343189,11.37,-7.65,13.70399212,13.8014,-6.52572,15.26642275,2.6514,-0.49572,2.697343189,11.15,-6.03,12.67609561
05/04/2020 04:30,13.95164,-8.07492,16.11994391,2.77164,-0.57492,2.830639733,11.18,-7.5,13.46262976,13.72164,-6.44492,15.15982843,2.77164,-0.57492,2.830639733,10.95,-5.87,12.42414585
05/04/2020 05:00,13.93776,-8.1192,16.13017552,2.14776,-0.4392,2.192206573,11.79,-7.68,14.07076757,13.70776,-6.4992,15.17044116,2.14776,-0.4392,2.192206573,11.56,-6.06,13.05209562
05/04/2020 05:30,13.77796,-8.10004,15.98257895,3.20796,-0.59004,3.261771691,10.57,-7.51,12.96630248,13.56796,-6.50004,15.04460231,3.20796,-0.59004,3.261771691,10.36,-5.91,11.92718324
05/04/2020 06:00,13.63228,-7.99976,15.80617658,5.46228,-1.04976,5.562238655,8.17,-6.95,10.72620156,13.41228,-6.38976,14.85659071,5.46228,-1.04976,5.562238655,7.95,-5.34,9.576956719
05/04/2020 06:30,14.06104,-7.9124,16.13440174,5.26104,-0.9324,5.343024578,8.8,-6.98,11.23211467,13.85104,-6.3024,15.21747531,5.26104,-0.9324,5.343024578,8.59,-5.37,10.13039979
05/04/2020 07:00,14.16544,-7.8074,16.17452272,4.73544,-0.7974,4.802107741,9.43,-7.01,11.75010638,13.94544,-6.2074,15.26457047,4.73544,-0.7974,4.802107741,9.21,-5.41,10.68139504
05/04/2020 07:30,15.1338,-8.03412,17.1341468,4.3938,-0.74412,4.456365449,10.74,-7.29,12.98043528,14.9038,-6.44412,16.23730079,4.3938,-0.74412,4.456365449,10.51,-5.7,11.95617414
05/04/2020 08:00,16.18308,-8.65788,18.35350006,3.94308,-0.67788,4.000925041,12.24,-7.98,14.61157076,15.94308,-7.04788,17.43142026,3.94308,-0.67788,4.000925041,12,-6.37,13.58590814
05/04/2020 08:30,17.58732,-8.4654,19.51862756,3.48732,-0.5454,3.529711311,14.1,-7.92,16.17208706,17.35732,-6.8554,18.66207563,3.48732,-0.5454,3.529711311,13.87,-6.31,15.23788043
05/04/2020 09:00,19.34096,-8.03372,20.94309888,3.81096,-0.60372,3.858483376,15.53,-7.43,17.21585897,19.09096,-6.45372,20.1523015,3.81096,-0.60372,3.858483376,15.28,-5.85,16.36156777
05/04/2020 09:30,21.21296,-7.552,22.51715737,4.06296,-0.702,4.123159949,17.15,-6.85,18.46740372,20.97296,-5.992,21.81213229,4.06296,-0.702,4.123159949,16.91,-5.29,17.71813196
05/04/2020 10:00,22.35448,-7.23384,23.4957702,4.70448,-0.75384,4.764494392,17.65,-6.48,18.80193873,22.11448,-5.67384,22.83073994,4.70448,-0.75384,4.764494392,17.41,-4.92,18.09183518
05/04/2020 10:30,22.50692,-7.61296,23.75960033,6.13692,-0.82296,6.191853539,16.37,-6.79,17.72233055,22.28692,-6.08296,23.1021472,6.13692,-0.82296,6.191853539,16.15,-5.26,16.98499632
05/04/2020 11:00,23.0234,-7.49808,24.21359435,8.8434,-1.19808,8.924187316,14.18,-6.3,15.51652023,22.8034,-5.94808,23.56638936,8.8434,-1.19808,8.924187316,13.96,-4.75,14.74598589
05/04/2020 11:30,23.63336,-7.23332,24.71551381,9.96336,-1.63332,10.09634967,13.67,-5.6,14.77257256,23.41336,-5.69332,24.09562863,9.96336,-1.63332,10.09634967,13.45,-4.06,14.04941636
05/04/2020 12:00,24.4358,-7.09216,25.44419492,9.7758,-1.53216,9.895139206,14.66,-5.56,15.67894129,24.1958,-5.55216,24.82464941,9.7758,-1.53216,9.895139206,14.42,-4.02,14.96986306
05/04/2020 12:30,24.02768,-6.9282,25.00658636,11.76768,-1.7982,11.90427721,12.26,-5.13,13.29001505,23.82768,-5.3682,24.42490339,11.76768,-1.7982,11.90427721,12.06,-3.57,12.57730098
05/04/2020 13:00,23.52384,-6.72056,24.46501533,13.80384,-2.32056,13.99753541,9.72,-4.4,10.66950795,23.31384,-5.16056,23.87815979,13.80384,-2.32056,13.99753541,9.51,-2.84,9.925003778
05/04/2020 13:30,23.14176,-6.84392,24.13255678,13.63176,-2.29392,13.82342033,9.51,-4.55,10.54241908,22.93176,-5.27392,23.53040265,13.63176,-2.29392,13.82342033,9.3,-2.98,9.765776979
05/04/2020 14:00,22.91524,-7.15008,24.0048301,11.14524,-1.81008,11.29126938,11.77,-5.34,12.92472437,22.69524,-5.58008,23.37116196,11.14524,-1.81008,11.29126938,11.55,-3.77,12.14970782
05/04/2020 14:30,22.54832,-7.33668,23.71188749,10.49832,-1.60668,10.62055288,12.05,-5.73,13.34299067,22.33832,-5.75668,23.06815782,10.49832,-1.60668,10.62055288,11.84,-4.15,12.54623848
05/04/2020 15:00,22.18912,-7.54552,23.43697759,10.59912,-1.68552,10.73230276,11.59,-5.86,12.98721294,21.97912,-5.96552,22.77430888,10.59912,-1.68552,10.73230276,11.38,-4.28,12.15824
05/04/2020 15:30,21.10528,-7.67204,22.45646993,10.02528,-1.56204,10.14624108,11.08,-6.11,12.6530036,20.89528,-6.08204,21.76244326,10.02528,-1.56204,10.14624108,10.87,-4.52,11.77231073
05/04/2020 16:00,21.4722,-7.80524,22.84681913,9.7722,-1.51524,9.888975938,11.7,-6.29,13.28360267,21.2522,-6.23524,22.14800719,9.7722,-1.51524,9.888975938,11.48,-4.72,12.41244537
05/04/2020 16:30,20.83736,-7.47352,22.13705204,14.60736,-3.68352,15.06463693,6.23,-3.79,7.292256167,20.68736,-5.92352,21.51871169,14.60736,-3.68352,15.06463693,6.08,-2.24,6.479506154
05/04/2020 17:00,20.91492,-7.7112,22.29117503,10.29492,-1.7712,10.44617285,10.62,-5.94,12.16831952,20.69492,-6.1412,21.58689536,10.29492,-1.7712,10.44617285,10.4,-4.37,11.28082001
05/04/2020 17:30,22.3764,-7.80688,23.69916987,10.3464,-1.40688,10.44161407,12.03,-6.4,13.6264779,22.1664,-6.22688,23.02440713,10.3464,-1.40688,10.44161407,11.82,-4.82,12.76498335
05/04/2020 18:00,23.64584,-7.58908,24.83384554,11.80584,-1.27908,11.87492753,11.84,-6.31,13.41647122,23.43584,-6.02908,24.19893391,11.80584,-1.27908,11.87492753,11.63,-4.75,12.56261915
05/04/2020 18:30,24.5354,-8.29736,25.9004254,11.1654,-1.10736,11.2201784,13.37,-7.19,15.18067851,24.3154,-6.76736,25.23956891,11.1654,-1.10736,11.2201784,13.15,-5.66,14.31635778
05/04/2020 19:00,25.20436,-9.302,26.86609326,9.86436,-0.882,9.903712547,15.34,-8.42,17.49891425,24.97436,-7.772,26.15573821,9.86436,-0.882,9.903712547,15.11,-6.89,16.60675164
05/04/2020 19:30,25.91668,-9.41208,27.57284084,8.98668,-0.62208,9.008185219,16.93,-8.79,19.07587482,25.67668,-7.89208,26.86218201,8.98668,-0.62208,9.008185219,16.69,-7.27,18.20464227
05/04/2020 20:00,24.86792,-9.21008,26.51865417,10.89792,-1.00008,10.94371145,13.97,-8.21,16.20385757,24.65792,-7.81008,25.86523474,10.89792,-1.00008,10.94371145,13.76,-6.81,15.3529704
05/04/2020 20:30,23.88328,-8.24556,25.26658511,10.04328,-1.64556,10.1771971,13.84,-6.6,15.33315362,23.60328,-7.11556,24.65250537,10.04328,-1.64556,10.1771971,13.56,-5.47,14.62171331
05/04/2020 21:00,22.81944,-8.4986,24.35062718,9.91944,-1.7586,10.07412348,12.9,-6.74,14.55464187,22.56944,-7.3486,23.73565975,9.91944,-1.7586,10.07412348,12.65,-5.59,13.83006146
05/04/2020 21:30,22.16476,-7.7764,23.48933764,8.29476,-1.4364,8.418211711,13.87,-6.34,15.25032787,21.88476,-6.6464,22.87175886,8.29476,-1.4364,8.418211711,13.59,-5.21,14.55445636
05/04/2020 22:00,21.64524,-8.29672,23.18085368,5.92524,-0.84672,5.985432634,15.72,-7.45,17.39600241,21.36524,-7.15672,22.53202435,5.92524,-0.84672,5.985432634,15.44,-6.31,16.6796193
05/04/2020 22:30,19.9434,-8.4408,21.65609171,8.0334,-1.2708,8.13329258,11.91,-7.17,13.90169054,19.7034,-7.2908,21.00903939,8.0334,-1.2708,8.13329258,11.67,-6.02,13.13123376
05/04/2020 23:00,18.2254,-8.58196,20.14485648,9.0954,-1.55196,9.226856507,9.13,-7.03,11.52292498,17.9954,-7.41196,19.46205468,9.0954,-1.55196,9.226856507,8.9,-5.86,10.65596547
05/04/2020 23:30,16.91368,-8.71708,19.02787573,8.74368,-1.47708,8.867564788,8.17,-7.24,10.91634096,16.67368,-7.53708,18.29806492,8.74368,-1.47708,8.867564788,7.93,-6.06,9.980405803
06/04/2020 00:00,15.86392,-9.10704,18.29213315,6.61392,-1.06704,6.69944118,9.25,-8.04,12.25577823,15.65392,-7.51704,17.3652268,6.61392,-1.06704,6.69944118,9.04,-6.45,11.10513845
06/04/2020 00:30,14.90308,-8.97516,17.39699085,6.10308,-0.96516,6.178925417,8.8,-8.01,11.89958403,14.69308,-7.40516,16.45366204,6.10308,-0.96516,6.178925417,8.59,-6.44,10.73600019
06/04/2020 01:00,14.52876,-9.07112,17.12804966,4.65876,-0.68112,4.708287289,9.87,-8.39,12.95411132,14.32876,-7.50112,16.17344009,4.65876,-0.68112,4.708287289,9.67,-6.82,11.83305962
06/04/2020 01:30,14.163,-9.01884,16.79077258,5.103,-0.79884,5.165148047,9.06,-8.22,12.23323342,13.953,-7.44884,15.81680835,5.103,-0.79884,5.165148047,8.85,-6.65,11.07000452
06/04/2020 02:00,13.80508,-8.90516,16.42808901,5.54508,-0.96516,5.628449701,8.26,-7.94,11.45736444,13.61508,-7.35516,15.4747789,5.54508,-0.96516,5.628449701,8.07,-6.39,10.29354166
06/04/2020 02:30,13.07388,-8.75708,15.73571696,8.36388,-1.56708,8.509419979,4.71,-7.19,8.595359213,12.87388,-7.18708,14.74418208,8.36388,-1.56708,8.509419979,4.51,-5.62,7.205865666
06/04/2020 03:00,12.86792,-8.83608,15.60960201,7.02792,-1.21608,7.13235656,5.84,-7.62,9.600520819,12.66792,-7.25608,14.59886619,7.02792,-1.21608,7.13235656,5.64,-6.04,8.263848982
06/04/2020 03:30,13.0826,-9.01936,15.89035171,5.5926,-0.90936,5.666048921,7.49,-8.11,11.03957427,12.8726,-7.42936,14.86267879,5.5926,-0.90936,5.666048921,7.28,-6.52,9.77286038
06/04/2020 04:00,12.90236,-9.0386,15.75332294,5.74236,-0.9486,5.820183874,7.16,-8.09,10.8034115,12.70236,-7.4386,14.72014672,5.74236,-0.9486,5.820183874,6.96,-6.49,9.516391123
06/04/2020 04:30,12.84472,-8.98884,15.67756602,6.62472,-1.15884,6.725312277,6.22,-7.83,9.999864999,12.63472,-7.40884,14.64674229,6.62472,-1.15884,6.725312277,6.01,-6.25,8.670790045
06/04/2020 05:00,13.20068,-8.86844,15.9030557,6.34068,-1.19844,6.452943615,6.86,-7.67,10.2902138,13.00068,-7.28844,14.90432951,6.34068,-1.19844,6.452943615,6.66,-6.09,9.024616335
06/04/2020 05:30,13.72772,-8.69352,16.2489257,6.41772,-1.25352,6.538993989,7.31,-7.44,10.4302301,13.51772,-7.10352,15.270519,6.41772,-1.25352,6.538993989,7.1,-5.85,9.199592382
06/04/2020 06:00,14.4706,-8.4924,16.77853158,5.7006,-1.1124,5.808121393,8.77,-7.38,11.46199372,14.2606,-6.9224,15.85195048,5.7006,-1.1124,5.808121393,8.56,-5.81,10.34551594
06/04/2020 06:30,16.4634,-7.86044,18.24363057,4.7934,-0.91044,4.879096694,11.67,-6.95,13.58276113,16.2334,-6.30044,17.41317948,4.7934,-0.91044,4.879096694,11.44,-5.39,12.64617333
06/04/2020 07:00,17.67244,-7.55904,19.22119198,3.68244,-0.68904,3.746350287,13.99,-6.87,15.58579481,17.43244,-6.02904,18.44557637,3.68244,-0.68904,3.746350287,13.75,-5.34,14.7505288
06/04/2020 07:30,19.48956,-8.316,21.1895919,2.32956,-0.396,2.362978162,17.16,-7.92,18.8995238,19.23956,-6.786,20.40123685,2.32956,-0.396,2.362978162,16.91,-6.39,18.07706281
06/04/2020 08:00,20.78616,-8.08828,22.30436551,3.02616,-0.45828,3.060664128,17.76,-7.63,19.32962752,20.54616,-6.55828,21.56746919,3.02616,-0.45828,3.060664128,17.52,-6.1,18.55156058
06/04/2020 08:30,22.20728,-7.4492,23.42336154,4.06728,-0.6192,4.114143318,18.14,-6.83,19.38320149,21.95728,-5.9392,22.74634568,4.06728,-0.6192,4.114143318,17.89,-5.32,18.66425728
06/04/2020 09:00,22.99896,-7.1604,24.08782865,4.81896,-0.7704,4.88015283,18.18,-6.39,19.27030098,22.75896,-5.6504,23.44988871,4.81896,-0.7704,4.88015283,17.94,-4.88,18.59187995
06/04/2020 09:30,24.49792,-2.10364,24.58807405,5.04792,-0.86364,5.121266482,19.45,-1.24,19.48948691,23.72792,-7.77364,24.96885393,5.04792,-0.86364,5.121266482,18.68,-6.91,19.91709065
06/04/2020 10:00,25.23136,-0.30972,25.23326087,5.21136,-0.90972,5.290166682,20.02,0.6,20.02898899,24.27136,-8.59972,25.7498369,5.21136,-0.90972,5.290166682,19.06,-7.69,20.55285138
06/04/2020 10:30,26.21888,-0.0836,26.21901328,5.70888,-0.9936,5.794700321,20.51,0.91,20.53017779,25.24888,-8.4136,26.61380481,5.70888,-0.9936,5.794700321,19.54,-7.42,20.90138751
06/04/2020 11:00,26.393,0.0524,26.39305202,6.723,-1.1376,6.818567501,19.67,1.19,19.70596356,25.433,-8.3376,26.76477279,6.723,-1.1376,6.818567501,18.71,-7.2,20.04754598
06/04/2020 11:30,25.94,0.1204,25.94027942,7.29,-1.2996,7.404934852,18.65,1.42,18.70398086,25.01,-8.2896,26.34800881,7.29,-1.2996,7.404934852,17.72,-6.99,19.04884511
06/04/2020 12:00,25.78328,0.31572,25.78521295,7.52328,-1.30428,7.635501835,18.26,1.62,18.33172114,24.87328,-8.05428,26.14481754,7.52328,-1.30428,7.635501835,17.35,-6.75,18.61679349
06/04/2020 12:30,26.47884,0.35644,26.48123897,8.44884,-1.30356,8.548810796,18.03,1.66,18.10625582,25.55884,-8.00356,26.78266743,8.44884,-1.30356,8.548810796,17.11,-6.7,18.37504014
06/04/2020 13:00,28.1342,0.44444,28.13771022,11.1042,-1.10556,11.15910035,17.03,1.55,17.10039181,27.2642,-7.98556,28.409607,11.1042,-1.10556,11.15910035,16.16,-6.88,17.56359872
06/04/2020 13:30,26.22848,-3.55956,26.4689182,11.05848,-1.24956,11.12885349,15.17,-2.31,15.34486885,25.75848,-6.23956,26.50342244,11.05848,-1.24956,11.12885349,14.7,-4.99,15.52385584
06/04/2020 14:00,24.30048,-6.52184,25.16043969,9.06048,-1.40184,9.168285184,15.24,-5.12,16.07706441,24.07048,-4.95184,24.57455446,9.06048,-1.40184,9.168285184,15.01,-3.55,15.42409155
06/04/2020 14:30,23.20632,-6.80752,24.1842018,9.61632,-1.57752,9.744854011,13.59,-5.23,14.56162766,22.97632,-5.22752,23.56349393,9.61632,-1.57752,9.744854011,13.36,-3.65,13.84962454
06/04/2020 15:00,22.73628,-7.02988,23.79826971,9.20628,-1.46988,9.322882529,13.53,-5.56,14.62786724,22.52628,-5.44988,23.17616195,9.20628,-1.46988,9.322882529,13.32,-3.98,13.90189915
06/04/2020 15:30,22.29896,-7.3228,23.47055638,9.04896,-1.4328,9.161691597,13.25,-5.89,14.50015862,22.06896,-5.7328,22.80140328,9.04896,-1.4328,9.161691597,13.02,-4.3,13.71168844
06/04/2020 16:00,22.5576,-7.53728,23.78352177,7.8876,-1.18728,7.976457081,14.67,-6.35,15.98534954,22.3376,-5.94728,23.1157633,7.8876,-1.18728,7.976457081,14.45,-4.76,15.2138128
06/04/2020 16:30,23.43772,-7.18952,24.51562597,7.67772,-1.19952,7.770857908,15.76,-5.99,16.85994365,23.20772,-5.59952,23.87368618,7.67772,-1.19952,7.770857908,15.53,-4.4,16.14127938
06/04/2020 17:00,24.35168,-6.52424,25.2105142,7.32168,-1.16424,7.413666623,17.03,-5.36,17.85358507,24.11168,-4.98424,24.6214492,7.32168,-1.16424,7.413666623,16.79,-3.82,17.21907373
06/04/2020 17:30,25.03316,-6.33008,25.82109627,7.37316,-1.18008,7.466999209,17.66,-5.15,18.39560002,24.80316,-4.81008,25.265265,7.37316,-1.18008,7.466999209,17.43,-3.63,17.8039827
