Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/04/2020 18:00,26.44764,-7.11768,27.38866609,6.22764,-1.05768,6.316817787,20.22,-6.06,21.10857646,26.19764,-5.60768,26.79108838,6.22764,-1.05768,6.316817787,19.97,-4.55,20.48178215
06/04/2020 18:30,28.05648,-7.15416,28.95424106,4.77648,-0.61416,4.815802498,23.28,-6.54,24.18119104,27.78648,-5.65416,28.35591642,4.77648,-0.61416,4.815802498,23.01,-5.04,23.55550254
06/04/2020 19:00,28.40916,-7.14028,29.29272897,5.15916,-0.35028,5.171037419,23.25,-6.79,24.22120146,28.15916,-5.65028,28.72044491,5.15916,-0.35028,5.171037419,23,-5.3,23.60275408
06/04/2020 19:30,28.12324,-7.31156,29.05814064,4.32324,-0.24156,4.329983295,23.8,-7.07,24.82790567,27.85324,-5.81156,28.45307028,4.32324,-0.24156,4.329983295,23.53,-5.57,24.18027709
06/04/2020 20:00,28.18324,-7.35124,29.12620378,4.32324,-0.11124,4.324670905,23.86,-7.24,24.93425756,27.92324,-5.84124,28.52766056,4.32324,-0.11124,4.324670905,23.6,-5.73,24.28565214
06/04/2020 20:30,30.17992,-6.6662,30.90737442,9.34992,0.9738,9.40049416,20.83,-7.64,22.18689929,29.91992,-5.1562,30.36096196,9.34992,0.9738,9.40049416,20.57,-6.13,21.46396515
06/04/2020 21:00,29.6738,-6.8554,30.45539223,9.2538,1.1646,9.326795141,20.42,-8.02,21.93847761,29.4238,-5.3254,29.9018376,9.2538,1.1646,9.326795141,20.17,-6.49,21.18841665
06/04/2020 21:30,26.57376,-8.12688,27.78868293,4.34376,0.12312,4.345504513,22.23,-8.25,23.71150354,26.30376,-6.58688,27.11595062,4.34376,0.12312,4.345504513,21.96,-6.71,22.96226687
06/04/2020 22:00,24.65572,-8.77552,26.17086701,3.64572,0.02448,3.645802187,21.01,-8.8,22.77850083,24.39572,-7.22552,25.44325635,3.64572,0.02448,3.645802187,20.75,-7.25,21.98010464
06/04/2020 22:30,23.62356,-9.60036,25.4997941,0.94356,-0.00036,0.943560069,22.68,-9.6,24.62808153,23.34356,-8.04036,24.68945488,0.94356,-0.00036,0.943560069,22.4,-8.04,23.79919326
06/04/2020 23:00,21.80448,-9.9618,23.97233421,0.20448,0.3582,0.412455222,21.6,-10.32,23.93872177,21.53448,-8.3818,23.10818903,0.20448,0.3582,0.412455222,21.33,-8.74,23.05117134
06/04/2020 23:30,20.2846,-9.1666,22.25963955,0.0846,0.4734,0.480899906,20.2,-9.64,22.38235019,20.0246,-7.5766,21.41003206,0.0846,0.4734,0.480899906,19.94,-8.05,21.50362993
07/04/2020 00:00,18.8008,-9.335,20.99076715,0.1008,0.585,0.593620788,18.7,-9.92,21.1682876,18.5508,-7.755,20.10652147,0.1008,0.585,0.593620788,18.45,-8.34,20.24742206
07/04/2020 00:30,17.6474,-9.38784,19.98905367,0.0774,0.63216,0.6368807,17.57,-10.02,20.22635162,17.3974,-7.80784,19.06913454,0.0774,0.63216,0.6368807,17.32,-8.44,19.26696655
07/04/2020 01:00,16.853,-9.46636,19.32965547,0.063,0.50364,0.50756502,16.79,-9.97,19.52703254,16.603,-7.89636,18.38510566,0.063,0.50364,0.50756502,16.54,-8.4,18.55078435
07/04/2020 01:30,16.52056,-9.49736,19.05593739,0.07056,0.60264,0.606756692,16.45,-10.1,19.30317331,16.28056,-7.91736,18.10362459,0.07056,0.60264,0.606756692,16.21,-8.52,18.31268686
07/04/2020 02:00,16.3876,-9.52092,18.95260804,0.0576,0.73908,0.741321122,16.33,-10.26,19.28565529,16.1276,-7.93092,17.97217221,0.0576,0.73908,0.741321122,16.07,-8.67,18.25962212
07/04/2020 02:30,16.12204,-9.56816,18.74752943,0.03204,0.77184,0.772504723,16.09,-10.34,19.1259954,15.87204,-7.98816,17.76885911,0.03204,0.77184,0.772504723,15.84,-8.76,18.1009171
07/04/2020 03:00,15.79872,-9.59916,18.48630375,0.01872,0.78084,0.781064366,15.78,-10.38,18.88790089,15.54872,-8.01916,17.49484555,0.01872,0.78084,0.781064366,15.53,-8.8,17.84995518
07/04/2020 03:30,15.70836,-9.47492,18.34466361,0.01836,0.77508,0.775297424,15.69,-10.25,18.74136068,15.44836,-7.88492,17.34427254,0.01836,0.77508,0.775297424,15.43,-8.66,17.69408093
07/04/2020 04:00,15.56764,-9.50896,18.24203211,0.01764,0.76104,0.76124441,15.55,-10.27,18.63532667,15.31764,-7.91896,17.24355018,0.01764,0.76104,0.76124441,15.3,-8.68,17.59069072
07/04/2020 04:30,15.66728,-9.47004,18.30697463,0.01728,0.75996,0.760156431,15.65,-10.23,18.69693558,15.41728,-7.87004,17.30982531,0.01728,0.75996,0.760156431,15.4,-8.63,17.6532405
07/04/2020 05:00,15.81692,-9.46528,18.43275573,0.01692,0.77472,0.774904746,15.8,-10.24,18.82810665,15.56692,-7.85528,17.43658287,0.01692,0.77472,0.774904746,15.55,-8.63,17.78424584
07/04/2020 05:30,16.29592,-9.25228,18.73930879,0.02592,0.65772,0.658230541,16.27,-9.91,19.05048556,16.03592,-7.65228,17.76817716,0.02592,0.65772,0.658230541,16.01,-8.31,18.03818727
07/04/2020 06:00,17.00232,-8.35632,18.94484018,0.11232,0.46368,0.477090059,16.89,-8.82,19.05425149,16.75232,-6.77632,18.07093628,0.11232,0.46368,0.477090059,16.64,-7.24,18.14682341
07/04/2020 06:30,18.6692,-6.78916,19.86533972,0.2592,0.24084,0.353819934,18.41,-7.03,19.70657251,18.3992,-5.20916,19.12239286,0.2592,0.24084,0.353819934,18.14,-5.45,18.94101634
07/04/2020 07:00,19.17008,-6.08164,20.11164619,1.18008,0.01836,1.180222816,17.99,-6.1,18.99605485,18.93008,-4.51164,19.46028839,1.18008,0.01836,1.180222816,17.75,-4.53,18.31893556
07/04/2020 07:30,20.79772,-5.11764,21.41810908,4.61772,-0.10764,4.618974385,16.18,-5.01,16.93790129,20.54772,-3.56764,20.85513971,4.61772,-0.10764,4.618974385,15.93,-3.46,16.30142632
07/04/2020 08:00,21.67096,-4.63052,22.16014943,5.07096,0.06948,5.071435969,16.6,-4.7,17.25253605,21.44096,-3.10052,21.66397909,5.07096,0.06948,5.071435969,16.37,-3.17,16.67410567
07/04/2020 08:30,24.42528,-3.33256,24.65157722,10.38528,1.20744,10.45523563,14.04,-4.54,14.75578531,24.19528,-1.77256,24.26012249,10.38528,1.20744,10.45523563,13.81,-2.98,14.12786254
07/04/2020 09:00,25.53432,-3.001,25.7100661,10.62432,1.269,10.69983815,14.91,-4.27,15.50938426,25.31432,-1.471,25.35702345,10.62432,1.269,10.69983815,14.69,-2.74,14.94334969
07/04/2020 09:30,25.15228,-5.85844,25.82553985,6.18228,0.06156,6.182586484,18.97,-5.92,19.87227466,24.89228,-4.30844,25.26238823,6.18228,0.06156,6.182586484,18.71,-4.37,19.21356292
07/04/2020 10:00,24.97036,-6.53968,25.81252202,6.12036,-0.31968,6.128703112,18.85,-6.22,19.84970781,24.73036,-5.00968,25.23266929,6.12036,-0.31968,6.128703112,18.61,-4.69,19.19187849
07/04/2020 10:30,25.07624,-6.37084,25.87287025,6.18624,-0.15084,6.188078704,18.89,-6.22,19.8876972,24.82624,-4.82084,25.28997214,6.18624,-0.15084,6.188078704,18.64,-4.67,19.21610002
07/04/2020 11:00,24.36316,-5.96248,25.08215965,6.74316,-0.40248,6.755160763,17.62,-5.56,18.4764174,24.12316,-4.47248,24.53426024,6.74316,-0.40248,6.755160763,17.38,-4.07,17.85019048
07/04/2020 11:30,23.02876,-6.07964,23.81776248,3.93876,-0.53964,3.975555517,19.09,-5.54,19.87761807,22.78876,-4.57964,23.24436889,3.93876,-0.53964,3.975555517,18.85,-4.04,19.27807304
07/04/2020 12:00,23.3718,-6.00984,24.13211992,4.4118,-0.69984,4.466962644,18.96,-5.31,19.68953275,23.1318,-4.51984,23.56924108,4.4118,-0.69984,4.466962644,18.72,-3.82,19.10577923
07/04/2020 12:30,23.56204,-4.89108,24.06433861,5.70204,-0.90108,5.772798743,17.86,-3.99,18.30026503,23.29204,-3.69108,23.58268854,5.70204,-0.90108,5.772798743,17.59,-2.79,17.80989051
07/04/2020 13:00,23.52992,-4.96616,24.04828227,6.10992,-0.95616,6.184283657,17.42,-4.01,17.87558391,23.24992,-3.85616,23.56753593,6.10992,-0.95616,6.184283657,17.14,-2.9,17.38360147
07/04/2020 13:30,23.6068,-5.16616,24.16547569,5.3568,-0.77616,5.412737809,18.25,-4.39,18.77057804,23.3168,-4.03616,23.66355319,5.3568,-0.77616,5.412737809,17.96,-3.26,18.2534709
07/04/2020 14:00,23.04952,-5.30544,23.65223173,4.61952,-0.68544,4.670095612,18.43,-4.62,19.00024474,22.76952,-4.18544,23.1510032,4.61952,-0.68544,4.670095612,18.15,-3.5,18.4843853
07/04/2020 14:30,22.24124,-5.5506,22.92339236,4.70124,-0.7506,4.760783328,17.54,-4.8,18.18492782,21.96124,-4.4106,22.39976461,4.70124,-0.7506,4.760783328,17.26,-3.66,17.64378644
07/04/2020 15:00,22.19276,-5.76128,22.92838729,4.26276,-0.61128,4.30636576,17.93,-5.15,18.65495645,21.90276,-4.62128,22.38497542,4.26276,-0.61128,4.30636576,17.64,-4.01,18.09004422
07/04/2020 15:30,22.20164,-5.90844,22.97438752,3.94164,-0.29844,3.952921998,18.26,-5.61,19.10234802,21.92164,-4.75844,22.43214327,3.94164,-0.29844,3.952921998,17.98,-4.46,18.52490216
07/04/2020 16:00,21.78156,-6.10288,22.62037799,3.03156,-0.00288,3.031561368,18.75,-6.1,19.71731473,21.49156,-4.95288,22.05488997,3.03156,-0.00288,3.031561368,18.46,-4.95,19.11214535
07/04/2020 16:30,24.17532,-6.635,25.06929042,2.42532,0.045,2.425737435,21.75,-6.68,22.75268995,23.86532,-5.495,24.48976365,2.42532,0.045,2.425737435,21.44,-5.54,22.14419111
07/04/2020 17:00,26.01216,-6.72528,26.86748702,2.07216,0.14472,2.077207487,23.94,-6.87,24.90623416,25.69216,-5.61528,26.29863979,2.07216,0.14472,2.077207487,23.62,-5.76,24.31217802
07/04/2020 17:30,27.07196,-6.45092,27.82993689,1.19196,0.28908,1.226513713,25.88,-6.74,26.74326083,26.74196,-5.36092,27.27401488,1.19196,0.28908,1.226513713,25.55,-5.65,26.16725052
07/04/2020 18:00,27.73072,-6.27536,28.43190065,1.53072,0.49464,1.608655478,26.2,-6.77,27.06054138,27.40072,-5.18536,27.88704744,1.53072,0.49464,1.608655478,25.87,-5.68,26.48620962
07/04/2020 18:30,29.15364,-5.94972,29.75456088,4.01364,0.44028,4.037716252,25.14,-6.39,25.93938511,28.81364,-4.86972,29.22225219,4.01364,0.44028,4.037716252,24.8,-5.31,25.36209968
07/04/2020 19:00,29.4164,-6.05212,30.03252812,3.8664,0.40788,3.887854814,25.55,-6.46,26.35401487,29.0864,-4.96212,29.50663146,3.8664,0.40788,3.887854814,25.22,-5.37,25.78536988
07/04/2020 19:30,29.4526,-6.30848,30.12063357,1.4526,0.55152,1.55377639,28,-6.86,28.82810434,29.1126,-5.23848,29.58014793,1.4526,0.55152,1.55377639,27.66,-5.79,28.25950637
07/04/2020 20:00,28.6584,-6.56044,29.39971537,0.5184,0.16956,0.545425663,28.14,-6.73,28.93358775,28.3184,-5.48044,28.84383818,0.5184,0.16956,0.545425663,27.8,-5.65,28.36833622
07/04/2020 20:30,29.32312,-6.29616,29.99144874,3.72312,0.21384,3.729255969,25.6,-6.51,26.41477049,28.99312,-5.19616,29.45506894,3.72312,0.21384,3.729255969,25.27,-5.41,25.84261984
07/04/2020 21:00,28.88544,-6.96008,29.71214159,3.56544,0.43992,3.59247714,25.32,-7.4,26.37920393,28.54544,-5.85008,29.13872991,3.56544,0.43992,3.59247714,24.98,-6.29,25.75974573
07/04/2020 21:30,26.73316,-7.53048,27.77354807,0.26316,0.56952,0.62738044,26.47,-8.1,27.68159858,26.39316,-6.41048,27.16050715,0.26316,0.56952,0.62738044,26.13,-6.98,27.04620676
07/04/2020 22:00,24.94392,-7.98376,26.19044804,0.04392,0.69624,0.697623899,24.9,-8.68,26.36953545,24.60392,-6.87376,25.54606537,0.04392,0.69624,0.697623899,24.56,-7.57,25.70016537
07/04/2020 22:30,23.45148,-8.42268,24.91813501,0.05148,0.69732,0.699217686,23.4,-9.12,25.11442613,23.13148,-7.27268,24.24782962,0.05148,0.69732,0.699217686,23.08,-7.97,24.41735653
07/04/2020 23:00,21.72088,-8.74356,23.41466356,0.02088,0.76644,0.766724362,21.7,-9.51,23.69240596,21.40088,-7.58356,22.70480229,0.02088,0.76644,0.766724362,21.38,-8.35,22.95271008
07/04/2020 23:30,19.99332,-5.36564,20.70079557,0.01332,0.68436,0.684489614,19.98,-6.05,20.8758928,19.14332,-12.15564,22.67655804,0.01332,0.68436,0.684489614,19.13,-12.84,23.0395855
08/04/2020 00:00,18.71944,-4.55872,19.26653477,0.01944,0.70128,0.701549394,18.7,-5.26,19.42569432,17.84944,-11.91872,21.46295401,0.01944,0.70128,0.701549394,17.83,-12.62,21.84429674
08/04/2020 00:30,17.7042,-3.69716,18.0861187,0.0342,0.67284,0.673708621,17.67,-4.37,18.20235699,16.8842,-11.03716,20.17164124,0.0342,0.67284,0.673708621,16.85,-11.71,20.51942007
08/04/2020 01:00,16.91944,-3.80332,17.3416462,0.01944,0.70668,0.706947336,16.9,-4.51,17.49142933,16.09944,-11.16332,19.59111231,0.01944,0.70668,0.706947336,16.08,-11.87,19.986578
08/04/2020 01:30,16.48944,-3.85008,16.93294858,0.01944,0.70992,0.710186116,16.47,-4.56,17.0896021,15.68944,-11.18008,19.26532419,0.01944,0.70992,0.710186116,15.67,-11.89,19.67030757
08/04/2020 02:00,16.35512,-3.8854,16.81030289,0.01512,0.7146,0.714759942,16.34,-4.6,16.97514654,15.53512,-11.2554,19.18395117,0.01512,0.7146,0.714759942,15.52,-11.97,19.59977806
08/04/2020 02:30,16.20332,-3.90656,16.66759701,0.01332,0.70344,0.703566099,16.19,-4.61,16.83354389,15.40332,-11.28656,19.09577712,0.01332,0.70344,0.703566099,15.39,-11.99,19.50928497
08/04/2020 03:00,15.88152,-3.81024,16.33219539,0.01152,0.68976,0.689856194,15.87,-4.5,16.49566307,15.07152,-11.29024,18.83136305,0.01152,0.68976,0.689856194,15.06,-11.98,19.2438042
08/04/2020 03:30,15.80116,-3.73476,16.23653564,0.01116,0.61524,0.615341209,15.79,-4.35,16.37823556,14.99116,-11.24476,18.73978403,0.01116,0.61524,0.615341209,14.98,-11.86,19.10654338
08/04/2020 04:00,15.66116,-3.72004,16.09691368,0.01116,0.57996,0.580067364,15.65,-4.3,16.22998768,14.86116,-11.27004,18.65121653,0.01116,0.57996,0.580067364,14.85,-11.85,18.99855258
08/04/2020 04:30,15.62152,-3.742,16.06345078,0.01152,0.558,0.558118903,15.61,-4.3,16.19142057,14.83152,-11.322,18.6590908,0.01152,0.558,0.558118903,14.82,-11.88,18.99386217
08/04/2020 05:00,15.26116,-7.72412,17.10453257,0.01116,0.60588,0.605982772,15.25,-8.33,17.37674883,14.84116,-9.19412,17.45828951,0.01116,0.60588,0.605982772,14.83,-9.8,17.77551406
08/04/2020 05:30,15.44296,-9.69208,18.23242793,0.01296,0.54792,0.548073251,15.43,-10.24,18.51870676,15.24296,-7.76208,17.10548788,0.01296,0.54792,0.548073251,15.23,-8.31,17.34961095
08/04/2020 06:00,16.06204,-9.53492,18.67896754,0.03204,0.50508,0.506095216,16.03,-10.04,18.91461075,15.88204,-7.63492,17.62189541,0.03204,0.50508,0.506095216,15.85,-8.14,17.81802739
08/04/2020 06:30,17.34308,-9.03908,19.55728486,0.07308,0.43092,0.437072915,17.27,-9.47,19.69603513,17.13308,-7.14908,18.56479936,0.07308,0.43092,0.437072915,17.06,-7.58,18.6681547
08/04/2020 07:00,18.42496,-8.5836,20.32627216,0.17496,0.2664,0.318716114,18.25,-8.85,20.28262803,18.22496,-6.7236,19.42565221,0.17496,0.2664,0.318716114,18.05,-6.99,19.35620314
08/04/2020 07:30,20.16448,-8.01292,21.69822897,0.29448,0.12708,0.3207301,19.87,-8.14,21.47269196,19.95448,-6.17292,20.88746546,0.29448,0.12708,0.3207301,19.66,-6.3,20.64474752
08/04/2020 08:00,21.6866,-9.80972,23.80208449,0.6066,0.08028,0.611889237,21.08,-9.89,23.28472675,22.0066,-1.08972,22.03356379,0.6066,0.08028,0.611889237,21.4,-1.17,21.43195978
08/04/2020 08:30,23.079,-9.78872,25.06909014,0.819,0.07128,0.822096003,22.26,-9.86,24.3459894,23.549,0.50128,23.55433469,0.819,0.07128,0.822096003,22.73,0.43,22.73406695
08/04/2020 09:00,24.06204,-9.70652,25.9460652,1.47204,-0.05652,1.473124663,22.59,-9.65,24.56482444,24.54204,0.56348,24.54850784,1.47204,-0.05652,1.473124663,23.07,0.62,23.07832966
08/04/2020 09:30,24.54344,-10.21632,26.58483856,1.69344,0.10368,1.696610909,22.85,-10.32,25.07239318,25.01344,0.00368,25.01344027,1.69344,0.10368,1.696610909,23.32,-0.1,23.32021441
08/04/2020 10:00,24.8774,-10.08676,26.84451076,2.1474,0.00324,2.147402444,22.73,-10.09,24.86887613,25.3574,0.17324,25.35799177,2.1474,0.00324,2.147402444,23.21,0.17,23.21062257
08/04/2020 10:30,24.56288,-10.00004,26.52048027,3.06288,-0.41004,3.09020496,21.5,-9.59,23.54183723,25.03288,0.28996,25.03455927,3.06288,-0.41004,3.09020496,21.97,0.7,21.98114874
08/04/2020 11:00,24.9836,-9.8014,26.83743115,3.0636,-0.4914,3.102759888,21.92,-9.31,23.81517373,25.4436,0.4886,25.44829092,3.0636,-0.4914,3.102759888,22.38,0.98,22.40144638
08/04/2020 11:30,25.27576,-9.8242,27.1178714,2.61576,-0.3042,2.633389074,22.66,-9.52,24.5785679,25.75576,0.4658,25.75997172,2.61576,-0.3042,2.633389074,23.14,0.77,23.15280761
08/04/2020 12:00,25.99888,-9.75652,27.76925357,2.10888,0.03348,2.109145743,23.89,-9.79,25.81813704,26.49888,0.53348,26.50424951,2.10888,0.03348,2.109145743,24.39,0.5,24.39512451
08/04/2020 12:30,26.06788,-9.78076,27.8423712,2.29788,-0.05076,2.298440574,23.77,-9.73,25.68434932,26.57788,0.50924,26.58275815,2.29788,-0.05076,2.298440574,24.28,0.56,24.28645713
08/04/2020 13:00,25.50136,-9.87492,27.34654287,2.51136,-0.12492,2.514464964,22.99,-9.75,24.97203636,25.99136,0.40508,25.99451643,2.51136,-0.12492,2.514464964,23.48,0.53,23.48598092
08/04/2020 13:30,25.48028,-9.91624,27.34184494,2.60028,-0.06624,2.601123568,22.88,-9.85,24.91017664,25.97028,0.48376,25.97478522,2.60028,-0.06624,2.601123568,23.37,0.55,23.37647108
08/04/2020 14:00,24.6906,-9.9494,26.61984765,3.1806,-0.1494,3.184106895,21.51,-9.8,23.63726084,25.1506,0.5106,25.15578249,3.1806,-0.1494,3.184106895,21.97,0.66,21.97991128
08/04/2020 14:30,23.55904,-10.28964,25.70807377,3.47904,-0.17964,3.483674763,20.08,-10.11,22.48151463,23.99904,0.25036,24.00034585,3.47904,-0.17964,3.483674763,20.52,0.43,20.52450487
08/04/2020 15:00,23.04532,-10.66876,25.39506278,2.87532,0.20124,2.882353663,20.17,-10.87,22.9125686,23.48532,-0.05876,23.48539351,2.87532,0.20124,2.882353663,20.61,-0.26,20.61163992
08/04/2020 15:30,22.9744,-10.8778,25.41947262,3.0744,0.1422,3.077686826,19.9,-11.02,22.74753613,23.4144,-0.2978,23.41629373,3.0744,0.1422,3.077686826,20.34,-0.44,20.34475854
08/04/2020 16:00,22.67564,-10.91604,25.16633821,3.18564,-0.08604,3.186801703,19.49,-10.83,22.29683834,23.09564,-0.48604,23.10075371,3.18564,-0.08604,3.186801703,19.91,-0.4,19.91401768
08/04/2020 16:30,23.08892,-11.1084,25.62215403,2.96892,-0.1584,2.973142534,20.12,-10.95,22.90669989,23.52892,-0.7884,23.54212503,2.96892,-0.1584,2.973142534,20.56,-0.63,20.56964997
08/04/2020 17:00,24.13072,-11.1482,26.58145991,2.70072,0.1818,2.706832052,21.43,-11.33,24.24074669,24.59072,-0.8882,24.60675536,2.70072,0.1818,2.706832052,21.89,-1.07,21.91613561
08/04/2020 17:30,24.39,-12.0664,27.21158042,1.98,0.3636,2.013108283,22.41,-12.43,25.62641216,24.85,-1.8864,24.92149684,1.98,0.3636,2.013108283,22.87,-2.25,22.9804134
08/04/2020 18:00,25.66712,-12.49144,28.54535203,1.25712,0.44856,1.334749702,24.41,-12.94,27.62773425,26.16712,-2.34144,26.27166745,1.25712,0.44856,1.334749702,24.91,-2.79,25.06575752
08/04/2020 18:30,26.31076,-12.57904,29.16313322,0.77076,0.57096,0.959200865,25.54,-13.15,28.72653999,26.84076,-2.44904,26.95225768,0.77076,0.57096,0.959200865,26.07,-3.02,26.24433844
08/04/2020 19:00,25.86592,-12.57244,28.75955606,0.38592,0.63756,0.745263041,25.48,-13.21,28.70077525,26.38592,-2.51244,26.50526606,0.38592,0.63756,0.745263041,26,-3.15,26.19012218
08/04/2020 19:30,27.08324,-12.15588,29.68614673,5.13324,1.10412,5.250641282,21.95,-13.26,25.64429956,27.55324,-2.09588,27.63283821,5.13324,1.10412,5.250641282,22.42,-3.2,22.64721616
08/04/2020 20:00,28.08592,-11.58304,30.38068001,8.75592,1.95696,8.971946694,19.33,-13.54,23.60043432,28.50592,-1.53304,28.54711346,8.75592,1.95696,8.971946694,19.75,-3.49,20.05598664
08/04/2020 20:30,29.2872,-11.71432,31.54307177,8.7372,1.97568,8.957788527,20.55,-13.69,24.69248064,29.7172,-1.69432,29.76546146,8.7372,1.97568,8.957788527,20.98,-3.67,21.29857507
08/04/2020 21:00,28.20828,-11.81688,30.5834222,8.73828,1.92312,8.947397828,19.47,-13.74,23.82999161,28.61828,-1.78688,28.67401071,8.73828,1.92312,8.947397828,19.88,-3.71,20.22321686
08/04/2020 21:30,25.55588,-13.22992,28.77731373,1.05588,1.00008,1.454318597,24.5,-14.23,28.33271784,26.04588,-3.18992,26.24049265,1.05588,1.00008,1.454318597,24.99,-4.19,25.33882791
08/04/2020 22:00,23.67256,-13.75452,27.37840239,0.05256,0.64548,0.647616386,23.62,-14.4,27.66341266,24.15256,-3.71452,24.43652621,0.05256,0.64548,0.647616386,24.1,-4.36,24.49121475
08/04/2020 22:30,22.24472,-14.15832,26.36826868,0.05472,0.48168,0.484778198,22.19,-14.64,26.58431304,22.69472,-4.06832,23.05648593,0.05472,0.48168,0.484778198,22.64,-4.55,23.09268499
08/04/2020 23:00,20.46296,-14.57144,25.12089958,0.01296,0.53856,0.538715913,20.45,-15.11,25.42665137,20.89296,-4.41144,21.35360814,0.01296,0.53856,0.538715913,20.88,-4.95,21.4587255
08/04/2020 23:30,18.91756,-14.7488,23.98752129,0.00756,0.6012,0.601247531,18.91,-15.35,24.35591509,19.31756,-4.5588,19.84819341,0.00756,0.6012,0.601247531,19.31,-5.16,19.98753862
09/04/2020 00:00,17.42896,-14.86416,22.90659074,0.04896,0.46584,0.468405793,17.38,-15.33,23.17484196,17.80896,-4.68416,18.41467923,0.04896,0.46584,0.468405793,17.76,-5.15,18.49162243
09/04/2020 00:30,16.38908,-15.09628,22.28227127,0.01908,0.51372,0.514074202,16.37,-15.61,22.61965959,16.73908,-4.81628,17.41819027,0.01908,0.51372,0.514074202,16.72,-5.33,17.54899712
09/04/2020 01:00,15.55828,-15.19388,21.74658746,0.00828,0.54612,0.546182765,15.55,-15.74,22.12577908,15.89828,-4.98388,16.66116343,0.00828,0.54612,0.546182765,15.89,-5.53,16.8247734
09/04/2020 01:30,15.07884,-15.17832,21.39515865,0.07884,0.39168,0.399535941,15,-15.57,21.62001156,15.40884,-5.06832,16.22098079,0.07884,0.39168,0.399535941,15.33,-5.46,16.27330636
09/04/2020 02:00,14.78008,-15.127,21.14892181,0.19008,0.243,0.308511598,14.59,-15.37,21.19209758,15.09008,-5.017,15.90222637,0.19008,0.243,0.308511598,14.9,-5.26,15.80118983
09/04/2020 02:30,14.51316,-15.10212,20.94530596,0.26316,0.22788,0.34811274,14.25,-15.33,20.93015528,14.80316,-4.98212,15.61906097,0.26316,0.22788,0.34811274,14.54,-5.21,15.44524846
09/04/2020 03:00,14.17272,-15.2668,20.83125475,0.43272,0.0432,0.43487106,13.74,-15.31,20.57142922,14.47272,-4.9268,15.28832831,0.43272,0.0432,0.43487106,14.04,-4.97,14.89370672
09/04/2020 03:30,13.94876,-15.23572,20.65659869,0.78876,-0.22572,0.820421755,13.16,-15.01,19.9621066,14.24876,-4.86572,15.05663949,0.78876,-0.22572,0.820421755,13.46,-4.64,14.23731716
09/04/2020 04:00,13.76992,-15.30528,20.58791618,0.79992,-0.21528,0.828382451,12.97,-15.09,19.89796472,14.03992,-4.90528,14.87215941,0.79992,-0.21528,0.828382451,13.24,-4.69,14.04612758
09/04/2020 04:30,13.73956,-15.42768,20.65886781,0.97956,-0.24768,1.010387637,12.76,-15.18,19.83053202,14.01956,-5.00768,14.8870723,0.97956,-0.24768,1.010387637,13.04,-4.76,13.88161374
09/04/2020 05:00,14.13712,-15.30568,20.8355946,0.89712,-0.17568,0.91415959,13.24,-15.13,20.10508642,14.42712,-4.87568,15.2287244,0.89712,-0.17568,0.91415959,13.53,-4.7,14.32308975
09/04/2020 05:30,14.431,-15.09172,20.88094283,0.891,-0.17172,0.907396693,13.54,-14.92,20.14790312,14.721,-4.72172,15.45970507,0.891,-0.17172,0.907396693,13.83,-4.55,14.55923762
09/04/2020 06:00,15.07372,-14.94336,21.22548098,0.96372,-0.24336,0.993971996,14.11,-14.7,20.37601777,15.37372,-4.61336,16.0509924,0.96372,-0.24336,0.993971996,14.41,-4.37,15.05805432
09/04/2020 06:30,16.3478,-13.9738,21.50622355,0.7578,-0.1638,0.775300767,15.59,-13.81,20.82700651,16.6678,-3.5938,17.05083445,0.7578,-0.1638,0.775300767,15.91,-3.43,16.27553379
09/04/2020 07:00,17.50144,-13.02772,21.8179259,0.99144,-0.20772,1.012966373,16.51,-12.82,20.90293042,17.85144,-2.64772,18.04672633,0.99144,-0.20772,1.012966373,16.86,-2.44,17.03564498
09/04/2020 07:30,18.9566,-12.72984,22.83421796,1.4166,-0.24984,1.438462925,17.54,-12.48,21.52677403,19.3266,-2.38984,19.47379785,1.4166,-0.24984,1.438462925,17.91,-2.14,18.03739726
09/04/2020 08:00,21.29096,-12.1648,24.521161,4.80096,-0.2448,4.8071971,16.49,-11.92,20.34714968,21.65096,-1.8648,21.73111934,4.80096,-0.2448,4.8071971,16.85,-1.62,16.92769624
09/04/2020 08:30,21.52068,-11.34312,24.32706392,5.08068,-0.30312,5.089714235,16.44,-11.04,19.80290888,21.88068,-1.03312,21.90505636,5.08068,-0.30312,5.089714235,16.8,-0.73,16.81585264
09/04/2020 09:00,22.32088,-11.36736,25.04872367,5.24088,0.33264,5.251425763,17.08,-11.7,20.70305291,22.70088,-1.07736,22.72643081,5.24088,0.33264,5.251425763,17.46,-1.41,17.51684047
09/04/2020 09:30,24.16756,-11.178,26.62740394,5.22756,0.342,5.238735301,18.94,-11.52,22.16831072,24.57756,-0.848,24.59218493,5.22756,0.342,5.238735301,19.35,-1.19,19.3865572
09/04/2020 10:00,25.02528,-9.93056,26.92360787,5.34528,0.19944,5.348999401,19.68,-10.13,22.13412072,25.44528,0.35944,25.4478186,5.34528,0.19944,5.348999401,20.1,0.16,20.10063681
09/04/2020 10:30,23.05788,-10.16912,25.20073078,3.46788,0.02088,3.467942858,19.59,-10.19,22.08176171,23.49788,0.11088,23.4981416,3.46788,0.02088,3.467942858,20.03,0.09,20.0302022
09/04/2020 11:00,22.93524,-10.70196,25.30923116,3.49524,-0.02196,3.495308985,19.44,-10.68,22.180532,23.35524,-0.45196,23.35961265,3.49524,-0.02196,3.495308985,19.86,-0.43,19.86465454
09/04/2020 11:30,23.0606,-10.6452,25.39904635,3.5406,-0.0252,3.540689679,19.52,-10.62,22.22194411,23.4906,-0.4052,23.49409448,3.5406,-0.0252,3.540689679,19.95,-0.38,19.95361872
09/04/2020 12:00,22.6162,-10.6396,24.99387106,3.8862,-0.0396,3.886401755,18.73,-10.6,21.52145209,23.0262,-0.3996,23.0296671,3.8862,-0.0396,3.886401755,19.14,-0.36,19.14338528
09/04/2020 12:30,22.90544,-10.53948,25.2138815,4.01544,-0.06948,4.016041069,18.89,-10.47,21.59752301,23.31544,-0.33948,23.31791134,4.01544,-0.06948,4.016041069,19.3,-0.27,19.30188851
09/04/2020 13:00,22.70152,-10.56188,25.03821718,4.15152,-0.28188,4.161078543,18.55,-10.28,21.20803857,23.11152,-0.36188,23.11435298,4.15152,-0.28188,4.161078543,18.96,-0.08,18.96016878
09/04/2020 13:30,22.42532,-10.583,24.79707374,4.31532,-0.603,4.357246344,18.11,-9.98,20.67782629,22.82532,-0.363,22.82820628,4.31532,-0.603,4.357246344,18.51,0.24,18.51155585
09/04/2020 14:00,21.9526,-10.77048,24.45240042,4.3326,-0.60048,4.374014059,17.62,-10.17,20.34436777,22.3526,-0.49048,22.35798062,4.3326,-0.60048,4.374014059,18.02,0.11,18.02033573
09/04/2020 14:30,21.72436,-10.80256,24.26196859,4.01436,-0.50256,4.045695585,17.71,-10.3,20.48741321,22.12436,-0.41256,22.12820623,4.01436,-0.50256,4.045695585,18.11,0.09,18.11022363
09/04/2020 15:00,21.107,-11.10884,23.85187152,3.717,-0.34884,3.733333409,17.39,-10.76,20.44968704,21.497,-0.74884,21.51003883,3.717,-0.34884,3.733333409,17.78,-0.4,17.78449887
09/04/2020 15:30,21.18776,-11.32844,24.02612592,3.40776,-0.20844,3.414128798,17.78,-11.12,20.97099902,21.57776,-0.93844,21.59815724,3.40776,-0.20844,3.414128798,18.17,-0.73,18.18465837
09/04/2020 16:00,21.41224,-11.53572,24.3219419,3.07224,-0.13572,3.075236338,18.34,-11.4,21.59434185,21.82224,-1.17572,21.85388927,3.07224,-0.13572,3.075236338,18.75,-1.04,18.77882052
09/04/2020 16:30,22.19284,-11.70336,25.08965489,2.83284,-0.15336,2.836988149,19.36,-11.55,22.54356006,22.62284,-1.32336,22.661513,2.83284,-0.15336,2.836988149,19.79,-1.17,19.82455548
09/04/2020 17:00,23.08568,-11.75056,25.90413638,2.33568,0.01944,2.335760899,20.75,-11.77,23.85572049,23.52568,-1.42056,23.56853008,2.33568,0.01944,2.335760899,21.19,-1.44,21.23887238
09/04/2020 17:30,24.32764,-11.74292,27.01351954,1.72764,0.21708,1.741224769,22.6,-11.96,25.56954438,24.80764,-1.49292,24.85252125,1.72764,0.21708,1.741224769,23.08,-1.71,23.14326036
09/04/2020 18:00,24.90628,-11.44708,27.41091797,1.64628,0.32292,1.677651682,23.26,-11.77,26.06838123,25.40628,-1.30708,25.43988053,1.64628,0.32292,1.677651682,23.76,-1.63,23.81584557
09/04/2020 18:30,25.97284,-10.85988,28.15182785,4.90284,0.33012,4.913941318,21.07,-11.19,23.85709538,26.42284,-0.87988,26.43748593,4.90284,0.33012,4.913941318,21.52,-1.21,21.55399035
09/04/2020 19:00,26.86028,-10.98048,29.01802169,4.04028,0.38952,4.059013219,22.82,-11.37,25.49567218,27.35028,-1.01048,27.36894017,4.04028,0.38952,4.059013219,23.31,-1.4,23.3520042
09/04/2020 19:30,26.2488,-10.983,28.45392399,3.6288,0.477,3.66001618,22.62,-11.46,25.35736579,26.7288,-0.983,26.74686969,3.6288,0.477,3.66001618,23.1,-1.46,23.14609254
09/04/2020 20:00,25.77744,-11.08716,28.06067586,3.72744,0.22284,3.734095154,22.05,-11.31,24.78141642,26.25744,-1.07716,26.2795249,3.72744,0.22284,3.734095154,22.53,-1.3,22.56747438
09/04/2020 20:30,26.75048,-11.34964,29.05860472,4.11048,-0.08964,4.111457304,22.64,-11.26,25.28551364,27.22048,-1.36964,27.25491598,4.11048,-0.08964,4.111457304,23.11,-1.28,23.14542071
09/04/2020 21:00,26.38072,-11.66448,28.84445322,4.50072,-0.29448,4.510343556,21.88,-11.37,24.65788515,26.85072,-1.55448,26.89567944,4.50072,-0.29448,4.510343556,22.35,-1.26,22.3854886
09/04/2020 21:30,24.38284,-12.28532,27.3029664,1.39284,-0.26532,1.417885033,22.99,-12.02,25.94263865,24.86284,-2.14532,24.95522412,1.39284,-0.26532,1.417885033,23.47,-1.88,23.54517573
09/04/2020 22:00,23.26356,-12.71448,26.51134145,0.85356,-0.20448,0.877711082,22.41,-12.51,25.66531122,23.72356,-2.59448,23.86500839,0.85356,-0.20448,0.877711082,22.87,-2.39,22.99454283
09/04/2020 22:30,21.94068,-13.00936,25.50758488,0.67068,-0.09936,0.678000053,21.27,-12.91,24.88133839,22.38068,-2.84936,22.56133174,0.67068,-0.09936,0.678000053,21.71,-2.75,21.88347779
09/04/2020 23:00,20.28064,-13.46268,24.34231114,0.35064,0.15732,0.384314965,19.93,-13.62,24.1393724,20.71064,-3.15268,20.94922434,0.35064,0.15732,0.384314965,20.36,-3.31,20.62730472
09/04/2020 23:30,18.83236,-13.22916,23.0145271,0.25236,0.24084,0.348840186,18.58,-13.47,22.94901523,19.24236,-2.74916,19.43775448,0.25236,0.24084,0.348840186,18.99,-2.99,19.22394861
10/04/2020 00:00,17.36784,-13.06368,21.73250104,0.62784,-0.01368,0.627989019,16.74,-13.05,21.22569433,17.74784,-2.48368,17.92078377,0.62784,-0.01368,0.627989019,17.12,-2.47,17.29726279
10/04/2020 00:30,16.16,-13.2718,20.91139104,1.26,-0.2718,1.28898225,14.9,-13,19.77397279,16.5,-2.5918,16.70231802,1.26,-0.2718,1.28898225,15.24,-2.32,15.41557654
10/04/2020 01:00,15.22888,-13.41464,20.29461388,1.29888,-0.31464,1.336445878,13.93,-13.1,19.12210501,15.53888,-2.83464,15.79531499,1.29888,-0.31464,1.336445878,14.24,-2.52,14.46125859
10/04/2020 01:30,14.79528,-13.3896,19.95449068,1.20528,-0.3096,1.244408309,13.59,-13.08,18.86198558,15.11528,-2.8596,15.3834002,1.20528,-0.3096,1.244408309,13.91,-2.55,14.14180328
10/04/2020 02:00,14.27788,-13.307,19.5175333,1.84788,-0.387,1.887969675,12.43,-12.92,17.92850524,14.55788,-2.897,14.84333113,1.84788,-0.387,1.887969675,12.71,-2.51,12.95546989
10/04/2020 02:30,14.1756,-13.29612,19.43539149,1.2456,-0.27612,1.275837613,12.93,-13.02,18.34953133,14.4556,-2.90612,14.74482637,1.2456,-0.27612,1.275837613,13.21,-2.63,13.4692613
10/04/2020 03:00,13.88748,-13.28064,19.21555358,1.07748,-0.26064,1.10855598,12.81,-13.02,18.26517178,14.17748,-2.87064,14.46518279,1.07748,-0.26064,1.10855598,13.1,-2.61,13.35747356
10/04/2020 03:30,13.57888,-13.23308,18.96049547,1.38888,-0.34308,1.430626276,12.19,-12.89,17.74114427,13.83888,-2.81308,14.12189855,1.38888,-0.34308,1.430626276,12.45,-2.47,12.69265142
10/04/2020 04:00,13.59704,-13.2352,18.97498395,0.79704,-0.2052,0.823030863,12.8,-13.03,18.26529222,13.88704,-2.8052,14.16753426,0.79704,-0.2052,0.823030863,13.09,-2.6,13.34571467
10/04/2020 04:30,13.77792,-13.1792,19.06626319,0.90792,-0.2592,0.94419456,12.87,-12.92,18.23631816,14.06792,-2.7392,14.33211742,0.90792,-0.2592,0.94419456,13.16,-2.48,13.39163918
10/04/2020 05:00,13.62888,-13.1178,18.91621122,1.11888,-0.3078,1.1604453,12.51,-12.81,17.90520036,13.89888,-2.6978,14.15828344,1.11888,-0.3078,1.1604453,12.78,-2.39,13.0015576
10/04/2020 05:30,13.69556,-12.97388,18.86504508,1.73556,-0.35388,1.771270608,11.96,-12.62,17.38694913,13.96556,-2.56388,14.19895583,1.73556,-0.35388,1.771270608,12.23,-2.21,12.42807306
10/04/2020 06:00,14.00376,-12.89208,19.03446928,1.82376,-0.35208,1.857433946,12.18,-12.54,17.48153311,14.27376,-2.50208,14.49139844,1.82376,-0.35208,1.857433946,12.45,-2.15,12.63427877
10/04/2020 06:30,14.86724,-12.90892,19.68946522,1.76724,-0.35892,1.803319379,13.1,-12.55,18.14145805,15.15724,-2.44892,15.35379867,1.76724,-0.35892,1.803319379,13.39,-2.09,13.55212898
10/04/2020 07:00,15.54196,-12.74212,20.09761535,2.00196,-0.40212,2.041946213,13.54,-12.34,18.31958515,15.82196,-2.26212,15.98285347,2.00196,-0.40212,2.041946213,13.82,-1.86,13.94460469
10/04/2020 07:30,16.44056,-12.54944,20.68285419,1.87056,-0.37944,1.908656446,14.57,-12.17,18.98404067,16.76056,-2.14944,16.89782423,1.87056,-0.37944,1.908656446,14.89,-1.77,14.99483244
10/04/2020 08:00,17.61404,-12.31828,21.49405563,2.44404,-0.36828,2.47163138,15.17,-11.95,19.31143185,17.93404,-1.95828,18.04063888,2.44404,-0.36828,2.47163138,15.49,-1.59,15.57139043
10/04/2020 08:30,19.95356,-11.65732,23.10925499,4.99356,-0.24732,4.999680855,14.96,-11.41,18.814614,20.28356,-1.36732,20.32959346,4.99356,-0.24732,4.999680855,15.29,-1.12,15.3309654
10/04/2020 09:00,20.95188,-11.25404,23.78307574,5.23188,-0.10404,5.232914356,15.72,-11.15,19.27280208,21.30188,-1.00404,21.32552902,5.23188,-0.10404,5.232914356,16.07,-0.9,16.09518251
10/04/2020 09:30,21.68736,-10.93108,24.28641789,5.96736,-0.36108,5.978274344,15.72,-10.57,18.94315972,22.03736,-0.66108,22.04727336,5.96736,-0.36108,5.978274344,16.07,-0.3,16.0728
10/04/2020 10:00,21.97112,-11.12608,24.6276221,6.71112,-0.40608,6.723394427,15.26,-10.72,18.64902142,22.32112,-1.04608,22.34561884,6.71112,-0.40608,6.723394427,15.61,-0.64,15.62311429
10/04/2020 10:30,22.29104,-10.72008,24.73480502,6.70104,-0.46008,6.716815517,15.59,-10.26,18.66321784,22.54104,-2.08008,22.63681111,6.70104,-0.46008,6.716815517,15.84,-1.62,15.92262541
10/04/2020 11:00,22.75676,-6.99676,23.80808216,6.83676,-0.44676,6.851341605,15.92,-6.55,17.21478725,22.48676,-5.86676,23.23947607,6.83676,-0.44676,6.851341605,15.65,-5.42,16.5619715
10/04/2020 11:30,22.5268,-7.01936,23.59508705,7.0668,-0.36936,7.076446075,15.46,-6.65,16.8295603,22.2668,-5.87936,23.02992089,7.0668,-0.36936,7.076446075,15.2,-5.51,16.16787246
10/04/2020 12:00,22.69912,-6.80712,23.69782546,7.71912,-0.35712,7.727376545,14.98,-6.45,16.30959534,22.43912,-5.67712,23.14614002,7.71912,-0.35712,7.727376545,14.72,-5.32,15.65186251
10/04/2020 12:30,22.88,-6.85496,23.88482524,7.65,-0.35496,7.658230644,15.23,-6.5,16.55907304,22.62,-5.73496,23.3356844,7.65,-0.35496,7.658230644,14.97,-5.38,15.90739765
10/04/2020 13:00,22.572,-7.13772,23.67366112,7.182,-0.38772,7.192457911,15.39,-6.75,16.80519563,22.302,-5.98772,23.09181662,7.182,-0.38772,7.192457911,15.12,-5.6,16.12372165
10/04/2020 13:30,21.09636,-7.34584,22.33870566,3.99636,-0.46584,4.023418963,17.1,-6.88,18.43215668,20.81636,-6.21584,21.72458309,3.99636,-0.46584,4.023418963,16.82,-5.75,17.77568283
10/04/2020 14:00,20.32484,-7.37196,21.62047445,4.25484,-0.65196,4.304499421,16.07,-6.72,17.41847582,20.05484,-6.22196,20.9978426,4.25484,-0.65196,4.304499421,15.8,-5.57,16.75305644
10/04/2020 14:30,19.58624,-7.42096,20.94496227,4.56624,-0.75096,4.627579136,15.02,-6.67,16.43439381,19.32624,-6.27096,20.31818131,4.56624,-0.75096,4.627579136,14.76,-5.52,15.75842632
10/04/2020 15:00,19.45844,-6.51956,20.52158741,4.61844,-0.70956,4.672629177,14.84,-5.81,15.93680332,19.18844,-5.36956,19.92557162,4.61844,-0.70956,4.672629177,14.57,-4.66,15.29707488
10/04/2020 15:30,19.60816,-6.63828,20.70136952,4.26816,-0.63828,4.315621756,15.34,-6,16.47166051,19.34816,-5.48828,20.111502,4.26816,-0.63828,4.315621756,15.08,-4.85,15.84073546
10/04/2020 16:00,19.94504,-6.7114,21.04394237,3.78504,-0.4914,3.816805177,16.16,-6.22,17.31571541,19.67504,-5.5814,20.45138687,3.78504,-0.4914,3.816805177,15.89,-5.09,16.68532888
10/04/2020 16:30,20.99592,-6.59852,22.00838756,4.43592,-0.66852,4.486012175,16.56,-5.93,17.58972712,20.72592,-5.46852,21.43521567,4.43592,-0.66852,4.486012175,16.29,-4.8,16.98246449
10/04/2020 17:00,23.47104,-6.29572,24.3007368,7.78104,-0.58572,7.803053979,15.69,-5.71,16.69671225,23.20104,-5.16572,23.76915901,7.78104,-0.58572,7.803053979,15.42,-4.58,16.08579498
10/04/2020 17:30,24.44144,-5.9172,25.14750972,6.66144,-0.4572,6.677111255,17.78,-5.46,18.59946236,24.17144,-4.8072,24.64483077,6.66144,-0.4572,6.677111255,17.51,-4.35,18.04224487
10/04/2020 18:00,25.76984,-5.7014,26.39300316,5.55984,-0.2214,5.564246471,20.21,-5.48,20.93978271,25.46984,-4.5914,25.88037294,5.55984,-0.2214,5.564246471,19.91,-4.37,20.38393976
10/04/2020 18:30,26.23712,-5.8352,26.87817004,4.85712,-0.2052,4.861452636,21.38,-5.63,22.10885117,25.92712,-4.7152,26.35239387,4.85712,-0.2052,4.861452636,21.07,-4.51,21.54727361
10/04/2020 19:00,26.74236,-5.88828,27.38294469,4.66236,0.08172,4.663076123,22.08,-5.97,22.87285072,26.44236,-4.77828,26.87062266,4.66236,0.08172,4.663076123,21.78,-4.86,22.31564474
10/04/2020 19:30,26.29824,-6.06732,26.98906814,4.45824,0.02268,4.458297689,21.84,-6.09,22.67319342,25.98824,-4.95732,26.45682596,4.45824,0.02268,4.458297689,21.53,-4.98,22.09844565
10/04/2020 20:00,26.18044,-6.15364,26.89391611,4.42044,-0.05364,4.420765436,21.76,-6.1,22.59884068,25.88044,-5.04364,26.36731839,4.42044,-0.05364,4.420765436,21.46,-4.99,22.03251461
10/04/2020 20:30,26.7174,-6.27956,27.44544291,4.7574,-0.16956,4.760420712,21.96,-6.11,22.79415934,26.4074,-5.16956,26.90864406,4.7574,-0.16956,4.760420712,21.65,-5,22.21986724
10/04/2020 21:00,26.48588,-6.51084,27.27439966,4.56588,-0.15084,4.568370922,21.92,-6.36,22.82402243,26.17588,-5.40084,26.72724764,4.56588,-0.15084,4.568370922,21.61,-5.25,22.23858359
10/04/2020 21:30,24.48588,-7.24296,25.53465858,0.87588,-0.10296,0.88191073,23.61,-7.14,24.66600292,24.15588,-6.14296,24.92473663,0.87588,-0.10296,0.88191073,23.28,-6.04,24.05077961
10/04/2020 22:00,23.1074,-7.5622,24.3133462,0.6174,0.0378,0.618556061,22.49,-7.6,23.7394208,22.7874,-6.4522,23.68325323,0.6174,0.0378,0.618556061,22.17,-6.49,23.10041125
10/04/2020 22:30,21.8314,-7.92152,23.22413626,0.5814,-0.01152,0.581514119,21.25,-7.91,22.67444817,21.5314,-6.81152,22.58313509,0.5814,-0.01152,0.581514119,20.95,-6.8,22.0259506
10/04/2020 23:00,20.36868,-8.28684,21.98988045,0.41868,0.08316,0.426858909,19.95,-8.37,21.63468049,20.06868,-7.13684,21.29991554,0.41868,0.08316,0.426858909,19.65,-7.22,20.93444291
10/04/2020 23:30,18.94644,-8.40408,20.72670136,0.31644,0.20592,0.37754115,18.63,-8.61,20.52337692,18.65644,-7.24408,20.01348167,0.31644,0.20592,0.37754115,18.34,-7.45,19.79540603
11/04/2020 00:00,17.72576,-5.2774,18.49468892,0.09576,0.5526,0.560835749,17.63,-5.83,18.5689472,16.94576,-11.6274,20.55128251,0.09576,0.5526,0.560835749,16.85,-12.18,20.79122171
11/04/2020 00:30,16.60964,-5.0934,17.37304995,0.08964,0.5166,0.524319454,16.52,-5.61,17.44656127,15.80964,-12.3334,20.05137084,0.08964,0.5166,0.524319454,15.72,-12.85,20.30371641
11/04/2020 01:00,15.79948,-5.13016,16.61150535,0.15948,0.42984,0.458471696,15.64,-5.56,16.59889153,15.00948,-12.43016,19.48828796,0.15948,0.42984,0.458471696,14.85,-12.86,19.64439106
11/04/2020 01:30,15.1186,-5.15752,15.9741065,0.5886,0.04248,0.590130926,14.53,-5.2,15.43246254,14.3786,-12.39752,18.98532697,0.5886,0.04248,0.590130926,13.79,-12.44,18.57196005
11/04/2020 02:00,14.76156,-5.1778,15.64331379,0.42156,0.1422,0.444897374,14.34,-5.32,15.29503187,13.99156,-12.4578,18.73394064,0.42156,0.1422,0.444897374,13.57,-12.6,18.51769154
11/04/2020 02:30,14.45764,-5.22952,15.37436938,0.37764,0.24048,0.447708164,14.08,-5.47,15.10520771,13.70764,-12.46952,18.53073996,0.37764,0.24048,0.447708164,13.33,-12.71,18.41827896
11/04/2020 03:00,14.14924,-5.32264,15.11725799,0.21924,0.38736,0.445099929,13.93,-5.71,15.05486632,13.39924,-12.65264,18.42902416,0.21924,0.38736,0.445099929,13.18,-13.04,18.54060409
11/04/2020 03:30,14.00852,-5.29472,14.97573679,0.12852,0.48528,0.502010029,13.88,-5.78,15.03538493,13.24852,-12.62472,18.30046003,0.12852,0.48528,0.502010029,13.12,-13.11,18.54741222
11/04/2020 04:00,14.10192,-4.19828,14.71358905,0.06192,0.53172,0.535313221,14.04,-4.73,14.81534677,13.35192,-11.58828,17.6794231,0.06192,0.53172,0.535313221,13.29,-12.12,17.98662003
11/04/2020 04:30,14.46784,-3.48056,14.88061464,0.08784,0.46944,0.477587457,14.38,-3.95,14.91264229,13.70784,-10.85056,17.48254929,0.08784,0.46944,0.477587457,13.62,-11.32,17.71007623
11/04/2020 05:00,14.24844,-3.53244,14.67978797,0.02844,0.54756,0.548298082,14.22,-4.08,14.79374192,13.48844,-10.91244,17.34990952,0.02844,0.54756,0.548298082,13.46,-11.46,17.67776004
11/04/2020 05:30,14.26788,-3.47496,14.68494967,0.04788,0.45504,0.457552069,14.22,-3.93,14.75307765,13.51788,-10.81496,17.31174282,0.04788,0.45504,0.457552069,13.47,-11.27,17.56285284
11/04/2020 06:00,14.48312,-3.4746,14.8940797,0.12312,0.2754,0.301668186,14.36,-3.75,14.84156663,13.73312,-10.8146,17.4801075,0.12312,0.2754,0.301668186,13.61,-11.09,17.55620118
11/04/2020 06:30,15.05288,-3.41808,15.43607681,0.00288,0.60192,0.60192689,15.05,-4.02,15.57764103,14.28288,-10.68808,17.8391624,0.00288,0.60192,0.60192689,14.28,-11.29,18.20391441
11/04/2020 07:00,15.42292,-3.30352,15.772752,0.05292,0.54648,0.549036353,15.37,-3.85,15.84485405,14.64292,-10.56352,18.05555485,0.05292,0.54648,0.549036353,14.59,-11.11,18.33848958
11/04/2020 07:30,16.3088,-4.34124,16.87670946,0.1188,0.51876,0.532189231,16.19,-4.86,16.90371853,15.5088,-11.56124,19.3438659,0.1188,0.51876,0.532189231,15.39,-12.08,19.56472591
11/04/2020 08:00,16.91232,-4.70344,17.55417089,0.29232,0.46656,0.550571717,16.62,-5.17,17.40555371,16.10232,-11.89344,20.01845709,0.29232,0.46656,0.550571717,15.81,-12.36,20.06802681
11/04/2020 08:30,17.74552,-4.42536,18.28899372,0.60552,0.40464,0.72827742,17.14,-4.83,17.80754054,16.93552,-11.65536,20.55867832,0.60552,0.40464,0.72827742,16.33,-12.06,20.30055418
11/04/2020 09:00,18.95976,-4.05868,19.38931104,0.95976,0.39132,1.03647026,18,-4.45,18.54191198,18.12976,-11.23868,21.33063819,0.95976,0.39132,1.03647026,17.17,-11.63,20.73802787
11/04/2020 09:30,20.56872,-3.74832,20.90746626,0.73872,0.57168,0.934090606,19.83,-4.32,20.29510532,19.68872,-10.93832,22.52315563,0.73872,0.57168,0.934090606,18.95,-11.51,22.17166209
11/04/2020 10:00,20.7338,-3.4746,21.02292338,1.2438,0.4554,1.324548074,19.49,-3.93,19.88227854,19.8738,-10.5846,22.51669788,1.2438,0.4554,1.324548074,18.63,-11.04,21.65544966
11/04/2020 10:30,20.96568,-4.11752,21.36618143,1.43568,0.49248,1.517798937,19.53,-4.61,20.06671373,20.10568,-11.21752,23.02327351,1.43568,0.49248,1.517798937,18.67,-11.71,22.03844368
11/04/2020 11:00,21.0294,-6.15704,21.91220678,1.6794,0.46296,1.74204372,19.35,-6.62,20.45108555,20.6194,-6.72704,21.68900006,1.6794,0.46296,1.74204372,18.94,-7.19,20.25881783
11/04/2020 11:30,21.05752,-6.76056,22.11615518,1.75752,0.46944,1.819134537,19.3,-7.23,20.60977681,20.78752,-5.61056,21.53135786,1.75752,0.46944,1.819134537,19.03,-6.08,19.97767003
11/04/2020 12:00,21.5282,-6.56456,22.50681771,2.9682,0.41544,2.997132235,18.56,-6.98,19.82912,21.2382,-5.42456,21.92001347,2.9682,0.41544,2.997132235,18.27,-5.84,19.18068038
11/04/2020 12:30,21.41584,-6.56796,22.40036387,3.16584,0.39204,3.190021672,18.25,-6.96,19.53212994,21.14584,-5.42796,21.83138335,3.16584,0.39204,3.190021672,17.98,-5.82,18.89848671
11/04/2020 13:00,21.38436,-6.57576,22.3725607,3.38436,0.35424,3.402848599,18,-6.93,19.28794701,21.10436,-5.42576,21.79066044,3.38436,0.35424,3.402848599,17.72,-5.78,18.6388519
11/04/2020 13:30,21.5126,-6.63716,22.51319283,3.5226,0.22284,3.529641402,17.99,-6.86,19.25356331,21.2326,-5.47716,21.9276671,3.5226,0.22284,3.529641402,17.71,-5.7,18.60467952
11/04/2020 14:00,20.59528,-6.87732,21.71320079,3.63528,-0.06732,3.63590328,16.96,-6.81,18.27615113,20.32528,-5.68732,21.10598531,3.63528,-0.06732,3.63590328,16.69,-5.62,17.61080634
11/04/2020 14:30,19.92976,-7.0074,21.12578965,3.65976,-0.3474,3.676211367,16.27,-6.66,17.58034414,19.65976,-5.8374,20.50808138,3.65976,-0.3474,3.676211367,16,-5.49,16.91567616
11/04/2020 15:00,19.0752,-4.5838,19.618218,3.8952,-0.5238,3.930260739,15.18,-4.06,15.71356102,18.3452,-11.3038,21.54813814,3.8952,-0.5238,3.930260739,14.45,-10.78,18.02805869
11/04/2020 15:30,18.93392,-4.41412,19.4416507,3.64392,-0.47412,3.674635049,15.29,-3.94,15.78948068,18.17392,-11.68412,21.60578692,3.64392,-0.47412,3.674635049,14.53,-11.21,18.35170292
11/04/2020 16:00,19.06248,-4.50776,19.58821186,3.37248,-0.34776,3.390362572,15.69,-4.16,16.23211939,18.28248,-11.77776,21.74775174,3.37248,-0.34776,3.390362572,14.91,-11.43,18.78704341
11/04/2020 16:30,19.74968,-4.46716,20.24858955,3.37968,-0.40716,3.404117531,16.37,-4.06,16.86595684,18.93968,-11.73716,22.2816607,3.37968,-0.40716,3.404117531,15.56,-11.33,19.24792197
11/04/2020 17:00,20.9956,-4.40828,21.45339488,3.0456,-0.45828,3.079886348,17.95,-3.95,18.37947224,20.1556,-11.69828,23.30446237,3.0456,-0.45828,3.079886348,17.11,-11.24,20.47168044
11/04/2020 17:30,22.61848,-4.35496,23.0339166,2.41848,-0.26496,2.432950742,20.2,-4.09,20.60990296,21.71848,-11.68496,24.66233289,2.41848,-0.26496,2.432950742,19.3,-11.42,22.42557469
11/04/2020 18:00,24.7194,-4.1146,25.05950258,4.8294,-0.1746,4.832555175,19.89,-3.94,20.27648145,23.8394,-11.4146,26.43123314,4.8294,-0.1746,4.832555175,19.01,-11.24,22.08433155
11/04/2020 18:30,25.72688,-4.11144,26.05333555,4.82688,0.08856,4.827692348,20.9,-4.2,21.31783291,24.81688,-11.30144,27.2690315,4.82688,0.08856,4.827692348,19.99,-11.39,23.00722061
11/04/2020 19:00,25.95788,-4.139,26.28579189,3.91788,0.261,3.926563981,22.04,-4.4,22.47491046,25.00788,-11.299,27.44196537,3.91788,0.261,3.926563981,21.09,-11.56,24.05039917
11/04/2020 19:30,25.79988,-4.31144,26.15764368,3.44988,0.17856,3.454497892,22.35,-4.49,22.79654798,24.85988,-11.46144,27.3747738,3.44988,0.17856,3.454497892,21.41,-11.64,24.36960607
11/04/2020 20:00,25.5532,-4.34336,25.91969919,3.7332,0.02664,3.73329505,21.82,-4.37,22.25329863,24.6132,-11.39336,27.12228358,3.7332,0.02664,3.73329505,20.88,-11.42,23.79896636
11/04/2020 20:30,26.11252,-4.38552,26.47822665,3.96252,0.02448,3.962595617,22.15,-4.41,22.58474264,25.17252,-11.43552,27.64827085,3.96252,0.02448,3.962595617,21.21,-11.46,24.10800075
11/04/2020 21:00,26.08008,-4.58584,26.48019073,3.88008,0.25416,3.888395313,22.2,-4.84,22.72147883,25.15008,-11.61584,27.70296488,3.88008,0.25416,3.888395313,21.27,-11.87,24.35795147
11/04/2020 21:30,24.07704,-5.13444,24.61841443,0.34704,0.65556,0.741751761,23.73,-5.79,24.42615402,23.08704,-12.18444,26.10501856,0.34704,0.65556,0.741751761,22.74,-12.84,26.1146166
11/04/2020 22:00,22.97988,-5.72644,23.68263076,0.20988,0.58356,0.620154729,22.77,-6.31,23.62814,22.09988,-11.75644,25.03235062,0.20988,0.58356,0.620154729,21.89,-12.34,25.12862312
11/04/2020 22:30,21.96708,-8.27952,23.47558423,0.12708,0.60048,0.61377973,21.84,-8.88,23.57625925,21.64708,-7.14952,22.79718642,0.12708,0.60048,0.61377973,21.52,-7.75,22.87297313
11/04/2020 23:00,20.57268,-8.50092,22.25984733,0.02268,0.73908,0.739427906,20.55,-9.24,22.53175759,20.27268,-7.35092,21.56426626,0.02268,0.73908,0.739427906,20.25,-8.09,21.80620554
11/04/2020 23:30,19.04576,-8.75688,20.96244073,0.00576,0.75312,0.753142026,19.04,-9.51,21.28289689,18.73576,-7.59688,20.21735117,0.00576,0.75312,0.753142026,18.73,-8.35,20.50695979
12/04/2020 00:00,17.80116,-8.90916,19.90614049,0.01116,0.78084,0.780919747,17.79,-9.69,20.25784293,17.52116,-7.71916,19.14618706,0.01116,0.78084,0.780919747,17.51,-8.5,19.46407203
12/04/2020 00:30,16.65908,-9.12204,18.99306611,0.01908,0.77796,0.77819394,16.64,-9.9,19.36232424,16.35908,-7.93204,18.18066987,0.01908,0.77796,0.77819394,16.34,-8.71,18.51647105
12/04/2020 01:00,15.78032,-9.16412,18.24827649,0.04032,0.69588,0.697047112,15.74,-9.86,18.57329265,15.51032,-7.97412,17.44008648,0.04032,0.69588,0.697047112,15.47,-8.67,17.73386027
12/04/2020 01:30,15.18732,-9.09984,17.70485179,0.15732,0.38016,0.411425823,15.03,-9.48,17.76995498,14.90732,-7.90984,16.87583356,0.15732,0.38016,0.411425823,14.75,-8.29,16.92000591
12/04/2020 02:00,14.84648,-9.21256,17.47252787,0.09648,0.39744,0.408982816,14.75,-9.61,17.6043915,14.55648,-8.01256,16.61602322,0.09648,0.39744,0.408982816,14.46,-8.41,16.72781217
12/04/2020 02:30,13.87684,-14.51672,20.08237655,0.00684,0.59328,0.593319428,13.87,-15.11,20.51070452,14.08684,-5.51672,15.12855779,0.00684,0.59328,0.593319428,14.08,-6.11,15.34856671
12/04/2020 03:00,13.3118,-15.423,20.37333915,0.0018,0.657,0.657002466,13.31,-16.08,20.87396704,13.6018,-5.123,14.53458263,0.0018,0.657,0.657002466,13.6,-5.78,14.77729339
12/04/2020 03:30,13.06972,-15.49364,20.26993985,0.00972,0.75636,0.756422453,13.06,-16.25,20.84768812,13.33972,-5.13364,14.29343868,0.00972,0.75636,0.756422453,13.33,-5.89,14.5732975
12/04/2020 04:00,12.8444,-15.58208,20.19355908,0.0144,0.72792,0.728062419,12.83,-16.31,20.75150597,13.1344,-5.17208,14.11605026,0.0144,0.72792,0.728062419,13.12,-5.9,14.38556221
12/04/2020 04:30,12.82716,-15.53472,20.14605567,0.04716,0.48528,0.487566143,12.78,-16.02,20.49314032,13.08716,-5.10472,14.04748814,0.04716,0.48528,0.487566143,13.04,-5.59,14.18766013
12/04/2020 05:00,12.77376,-15.60064,20.16305812,0.02376,0.63936,0.639801334,12.75,-16.24,20.64703611,13.05376,-5.13064,14.02583748,0.02376,0.63936,0.639801334,13.03,-5.77,14.25039649
12/04/2020 05:30,12.81412,-15.486,20.1001957,0.02412,0.594,0.594489507,12.79,-16.08,20.54630137,13.09412,-5.006,14.01841698,0.02412,0.594,0.594489507,13.07,-5.6,14.21917368
12/04/2020 06:00,13.18068,-14.46336,19.56831898,0.04068,0.56664,0.568098365,13.14,-15.03,19.96398006,13.46068,-3.88336,14.00965349,0.04068,0.56664,0.568098365,13.42,-4.45,14.13856075
