Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
12/04/2020 06:30,13.5802,-13.2268,18.95705859,0.0702,0.4932,0.498170935,13.51,-13.72,19.25509024,13.8802,-2.7068,14.14166604,0.0702,0.4932,0.498170935,13.81,-3.2,14.17589856
12/04/2020 07:00,13.98832,-13.1034,19.16695563,0.14832,0.4266,0.451648516,13.84,-13.53,19.35475394,14.28832,-2.5834,14.51998774,0.14832,0.4266,0.451648516,14.14,-3.01,14.45682192
12/04/2020 07:30,14.8966,-12.91576,19.71612406,0.3366,0.53424,0.631436408,14.56,-13.45,19.8216069,15.2166,-2.47576,15.41668911,0.3366,0.53424,0.631436408,14.88,-3.01,15.18138663
12/04/2020 08:00,15.8228,-12.84296,20.37897498,0.5328,0.52704,0.749431119,15.29,-13.37,20.31110534,16.1528,-2.39296,16.32909077,0.5328,0.52704,0.749431119,15.62,-2.92,15.89058841
12/04/2020 08:30,17.06516,-12.4992,21.15300656,0.96516,0.4608,1.069518801,16.1,-12.96,20.66813006,17.40516,-2.1092,17.53249324,0.96516,0.4608,1.069518801,16.44,-2.57,16.63966646
12/04/2020 09:00,18.57096,-12.17076,22.20378243,1.56096,0.48924,1.635833702,17.01,-12.66,21.20414346,18.95096,-1.80076,19.03632374,1.56096,0.48924,1.635833702,17.39,-2.29,17.54013113
12/04/2020 09:30,20.20696,-12.25912,23.63487372,4.92696,0.47088,4.94941035,15.28,-12.73,19.88796872,20.55696,-2.02912,20.65686163,4.92696,0.47088,4.94941035,15.63,-2.5,15.82867335
12/04/2020 10:00,21.68608,-13.27068,25.424339,5.26608,0.40932,5.281963785,16.42,-13.68,21.37191615,22.04608,-3.09068,22.26166989,5.26608,0.40932,5.281963785,16.78,-3.5,17.14113182
12/04/2020 10:30,22.62396,-12.86012,26.02357109,5.58396,0.20988,5.587902907,17.04,-13.07,21.4752532,22.99396,-2.80012,23.16382672,5.58396,0.20988,5.587902907,17.41,-3.01,17.66828232
12/04/2020 11:00,23.88616,-9.99472,25.89291539,5.36616,0.21528,5.370476573,18.52,-10.21,21.14791952,23.93616,-4.47472,24.35082903,5.36616,0.21528,5.370476573,18.57,-4.69,19.15309374
12/04/2020 11:30,26.19556,-2.35124,26.30086868,6.59556,0.42876,6.609481587,19.6,-2.78,19.79617135,25.30556,-9.72124,27.10855721,6.59556,0.42876,6.609481587,18.71,-10.15,21.28583097
12/04/2020 12:00,27.53892,-2.23352,27.62934538,5.75892,0.36648,5.77056905,21.78,-2.6,21.93463927,26.58892,-9.61352,28.27349348,5.75892,0.36648,5.77056905,20.83,-9.98,23.0973873
12/04/2020 12:30,27.35092,-3.06492,27.52211037,6.37092,0.32508,6.379208309,20.98,-3.39,21.25211754,26.43092,-10.43492,28.4162117,6.37092,0.32508,6.379208309,20.06,-10.76,22.76359374
12/04/2020 13:00,27.51744,-3.15208,27.69738458,6.24744,0.45792,6.264199652,21.27,-3.61,21.57417438,26.57744,-10.55208,28.5955715,6.24744,0.45792,6.264199652,20.33,-11.01,23.11988322
12/04/2020 13:30,27.9752,-3.64284,28.21138242,5.6052,0.58716,5.635869401,22.37,-4.23,22.76641825,27.0052,-11.07284,29.18713094,5.6052,0.58716,5.635869401,21.4,-11.66,24.37038367
12/04/2020 14:00,26.39688,-4.10452,26.71408539,1.67688,0.64548,1.796822463,24.72,-4.75,25.17222477,25.35688,-11.61452,27.8902929,1.67688,0.64548,1.796822463,23.68,-12.26,26.66552081
12/04/2020 14:30,25.18888,-4.30752,25.55453784,1.74888,0.58248,1.843329652,23.44,-4.89,23.94463823,24.19888,-11.83752,26.93905479,1.74888,0.58248,1.843329652,22.45,-12.42,25.65655667
12/04/2020 15:00,24.17152,-3.30768,24.39678516,1.72152,0.56232,1.811031444,22.45,-3.87,22.78111938,23.19152,-10.85768,25.60733908,1.72152,0.56232,1.811031444,21.47,-11.42,24.31825035
12/04/2020 15:30,22.9544,-3.46576,23.21456379,2.0844,0.35424,2.114286957,20.87,-3.82,21.21672218,22.0244,-11.02576,24.63009498,2.0844,0.35424,2.114286957,19.94,-11.38,22.95883272
12/04/2020 16:00,22.61824,-3.11332,22.83150328,2.38824,0.16668,2.394049398,20.23,-3.28,20.49417722,21.71824,-10.68332,24.20362111,2.38824,0.16668,2.394049398,19.33,-10.85,22.16689875
12/04/2020 16:30,24.03448,-2.22512,24.1372614,5.87448,0.16488,5.876793402,18.16,-2.39,18.3165963,23.18448,-9.71512,25.1376942,5.87448,0.16488,5.876793402,17.31,-9.88,19.93114397
12/04/2020 17:00,24.26328,-2.1048,24.35440288,5.36328,0.0252,5.363339202,18.9,-2.13,19.01964511,23.39328,-9.5348,25.26178854,5.36328,0.0252,5.363339202,18.03,-9.56,20.40770688
12/04/2020 17:30,24.17624,-1.77008,24.2409522,5.64624,-0.19008,5.649438604,18.53,-1.58,18.59723904,23.31624,-9.15008,25.04737535,5.64624,-0.19008,5.649438604,17.67,-8.96,19.81187775
12/04/2020 18:00,24.718,-1.88612,24.78985625,4.608,-0.00612,4.608004064,20.11,-1.88,20.19768551,23.828,-9.20612,25.54459296,4.608,-0.00612,4.608004064,19.22,-9.2,21.30841148
12/04/2020 18:30,25.65832,-2.26372,25.75798543,3.92832,0.11628,3.930040593,21.73,-2.38,21.85994739,24.71832,-9.61372,26.5220466,3.92832,0.11628,3.930040593,20.79,-9.73,22.95423708
12/04/2020 19:00,24.651,-3.39224,24.88330953,1.251,-0.10224,1.255170912,23.4,-3.29,23.63015235,23.661,-10.78224,26.00191571,1.251,-0.10224,1.255170912,22.41,-10.68,24.82479607
12/04/2020 19:30,24.47408,-3.79788,24.76700394,0.69408,-0.13788,0.707642523,23.78,-3.66,24.06000831,23.47408,-11.22788,26.02110146,0.69408,-0.13788,0.707642523,22.78,-11.09,25.33607112
12/04/2020 20:00,24.19728,-3.9296,24.51428391,0.46728,-0.0396,0.468954964,23.73,-3.89,24.04672535,23.19728,-11.2996,25.80299904,0.46728,-0.0396,0.468954964,22.73,-11.26,25.36612899
12/04/2020 20:30,24.57596,-5.60524,25.20707292,0.43596,0.10476,0.448370136,24.14,-5.71,24.80612223,23.56596,-12.87524,26.85379444,0.43596,0.10476,0.448370136,23.13,-12.98,26.5231465
12/04/2020 21:00,24.29672,-5.80716,24.98106703,1.11672,-0.22716,1.139589937,23.18,-5.58,23.84216433,23.28672,-13.19716,26.76632886,1.11672,-0.22716,1.139589937,22.17,-12.97,25.68520586
12/04/2020 21:30,22.96484,-6.02948,23.74317808,2.00484,-0.33948,2.033378985,20.96,-5.69,21.71860263,22.03484,-13.42948,25.8047497,2.00484,-0.33948,2.033378985,20.03,-13.09,23.92799616
12/04/2020 22:00,21.4718,-5.39324,22.13877216,2.7018,-0.45324,2.739552835,18.77,-4.94,19.40918597,20.5918,-12.87324,24.2846152,2.7018,-0.45324,2.739552835,17.89,-12.42,21.77862484
12/04/2020 22:30,20.06032,-4.63692,20.58925607,4.18032,-0.64692,4.230080471,15.88,-3.99,16.37359154,19.26032,-12.15692,22.77609779,4.18032,-0.64692,4.230080471,15.08,-11.51,18.97067474
12/04/2020 23:00,17.7434,-3.74184,18.13365959,9.1134,-1.67184,9.265479402,8.63,-2.07,8.874784504,17.1334,-11.33184,20.54176218,9.1134,-1.67184,9.265479402,8.02,-9.66,12.5553176
12/04/2020 23:30,15.807,-3.63132,16.21874637,10.737,-2.10132,10.94069078,5.07,-1.53,5.295828547,15.277,-11.17132,18.92577923,10.737,-2.10132,10.94069078,4.54,-9.07,10.14280533
13/04/2020 00:00,14.7636,-3.86252,15.2605028,9.4536,-1.80252,9.623909357,5.31,-2.06,5.69558601,14.2336,-11.48252,18.28780016,9.4536,-1.80252,9.623909357,4.78,-9.68,10.79586958
13/04/2020 00:30,13.55596,-3.89788,14.10523024,10.15596,-1.93788,10.33919254,3.4,-1.96,3.924487228,13.06596,-11.54788,17.43768457,10.15596,-1.93788,10.33919254,2.91,-9.61,10.04092625
13/04/2020 01:00,12.69312,-3.86444,13.26835302,10.65312,-1.95444,10.83091877,2.04,-1.91,2.794584048,12.25312,-11.48444,16.79378789,10.65312,-1.95444,10.83091877,1.6,-9.53,9.663379326
13/04/2020 01:30,12.0242,-3.81636,12.61530774,11.5542,-2.28636,11.77824179,0.47,-1.53,1.600562401,11.6342,-11.29636,16.21611417,11.5542,-2.28636,11.77824179,0.08,-9.01,9.010355154
13/04/2020 02:00,11.62996,-3.7078,12.20670924,11.91996,-2.3778,12.15480889,-0.29,-1.33,1.361249426,11.23996,-10.9978,15.72540319,11.91996,-2.3778,12.15480889,-0.68,-8.62,8.646779747
13/04/2020 02:30,11.38372,-3.795,11.99962941,11.76372,-2.295,11.98549679,-0.38,-1.5,1.547384891,11.00372,-11.075,15.61209399,11.76372,-2.295,11.98549679,-0.76,-8.78,8.812831554
13/04/2020 03:00,11.10004,-3.78408,11.72732491,11.57004,-2.22408,11.78186562,-0.47,-1.56,1.629263637,10.72004,-11.10408,15.43437236,11.57004,-2.22408,11.78186562,-0.85,-8.88,8.920588546
13/04/2020 03:30,10.80612,-3.71108,11.42560039,11.70612,-2.25108,11.9205959,-0.9,-1.46,1.715109326,10.44612,-11.02108,15.18504618,11.70612,-2.25108,11.9205959,-1.26,-8.77,8.86005079
13/04/2020 04:00,10.57688,-3.7028,11.20629816,11.84688,-2.3328,12.07437458,-1.27,-1.37,1.86810064,10.21688,-11.0528,15.05154559,11.84688,-2.3328,12.07437458,-1.63,-8.72,8.871037143
13/04/2020 04:30,10.75348,-3.82756,11.41435709,11.19348,-2.16756,11.40141706,-0.44,-1.66,1.717323499,10.37348,-11.24756,15.3008723,11.19348,-2.16756,11.40141706,-0.82,-9.08,9.116951245
13/04/2020 05:00,10.63696,-3.72152,11.26918937,11.85696,-2.35152,12.08789257,-1.22,-1.37,1.834475402,10.27696,-11.14152,15.15748577,11.85696,-2.35152,12.08789257,-1.58,-8.79,8.930873418
13/04/2020 05:30,10.68652,-3.6032,11.27762209,12.56652,-2.5632,12.82526488,-1.88,-1.04,2.14848784,10.34652,-11.0232,15.11824773,12.56652,-2.5632,12.82526488,-2.22,-8.46,8.746427842
13/04/2020 06:00,10.91192,-3.48332,11.45441034,13.02192,-2.71332,13.30159787,-2.11,-0.77,2.246107745,10.56192,-10.91332,15.18732062,13.02192,-2.71332,13.30159787,-2.46,-8.2,8.561051337
13/04/2020 06:30,11.60816,-3.1628,12.03132089,13.26816,-2.7828,13.55684497,-1.66,-0.38,1.702938637,11.25816,-10.5528,15.43074057,13.26816,-2.7828,13.55684497,-2.01,-7.77,8.025770991
13/04/2020 07:00,11.98324,-3.25896,12.41848868,13.05324,-2.74896,13.3395598,-1.07,-0.51,1.185326959,11.62324,-10.65896,15.7706416,13.05324,-2.74896,13.3395598,-1.43,-7.91,8.038221196
13/04/2020 07:30,12.89536,-3.24928,13.29842585,13.00536,-2.78928,13.30110791,-0.11,-0.46,0.472969344,12.49536,-10.60928,16.39179196,13.00536,-2.78928,13.30110791,-0.51,-7.82,7.836612789
13/04/2020 08:00,13.98684,-3.09648,14.3254976,12.78684,-2.79648,13.08906328,1.2,-0.3,1.236931688,13.54684,-10.53648,17.16200119,12.78684,-2.79648,13.08906328,0.76,-7.74,7.777223155
13/04/2020 08:30,15.2642,-2.8692,15.5315199,12.8142,-2.7792,13.11211937,2.45,-0.09,2.451652504,14.8242,-10.2792,18.03936968,12.8142,-2.7792,13.11211937,2.01,-7.5,7.764669987
13/04/2020 09:00,16.32856,-2.65064,16.54230226,13.13856,-2.78064,13.42958367,3.19,0.13,3.192647804,15.85856,-10.00064,18.74851263,13.13856,-2.78064,13.42958367,2.72,-7.22,7.715361301
13/04/2020 09:30,17.77448,-2.17348,17.90687451,14.15448,-2.55348,14.3829609,3.62,0.38,3.639890108,17.30448,-9.46348,19.72314584,14.15448,-2.55348,14.3829609,3.15,-6.91,7.594116143
13/04/2020 10:00,18.6862,-1.97968,18.79077442,14.2362,-2.74968,14.49931483,4.45,0.77,4.516126659,18.2062,-9.23968,20.41659631,14.2362,-2.74968,14.49931483,3.97,-6.49,7.607956362
13/04/2020 10:30,18.54444,-1.6584,18.61844638,14.91444,-3.0384,15.22078825,3.63,1.38,3.883464948,18.07444,-8.9284,20.15940743,14.91444,-3.0384,15.22078825,3.16,-5.89,6.68413794
13/04/2020 11:00,18.50576,-1.44708,18.56225185,15.30576,-3.00708,15.59835951,3.2,1.56,3.56,18.05576,-8.72708,20.05423632,15.30576,-3.00708,15.59835951,2.75,-5.72,6.346723564
13/04/2020 11:30,18.95456,-1.2256,18.99414226,15.42456,-2.8656,15.68848987,3.53,1.64,3.89236432,18.48456,-8.4956,20.34340625,15.42456,-2.8656,15.68848987,3.06,-5.63,6.407846752
13/04/2020 12:00,18.81204,-1.13468,18.846229,15.78204,-3.06468,16.07684826,3.03,1.93,3.592464335,18.37204,-8.40468,20.20322993,15.78204,-3.06468,16.07684826,2.59,-5.34,5.934955771
13/04/2020 12:30,19.21616,-3.1494,19.47253259,16.34616,-3.1194,16.64114188,2.87,-0.03,2.87015679,18.91616,-5.8194,19.79107186,16.34616,-3.1194,16.64114188,2.57,-2.7,3.72758635
13/04/2020 13:00,19.42156,-4.81924,20.01054889,16.26156,-3.18924,16.57134833,3.16,-1.63,3.55562934,19.23156,-3.64924,19.57472484,16.26156,-3.18924,16.57134833,2.97,-0.46,3.005411785
13/04/2020 13:30,19.26428,-4.923,19.88337026,16.24428,-3.123,16.54175812,3.02,-1.8,3.515736054,19.06428,-3.753,19.43017707,16.24428,-3.123,16.54175812,2.82,-0.63,2.88951553
13/04/2020 14:00,18.82896,-5.23116,19.54212807,14.98896,-2.80116,15.24845629,3.84,-2.43,4.544282122,18.63896,-4.06116,19.07626406,14.98896,-2.80116,15.24845629,3.65,-1.26,3.861359864
13/04/2020 14:30,18.48872,-5.57324,19.31045756,14.50872,-2.70324,14.75840312,3.98,-2.87,4.906862541,18.28872,-4.37324,18.80432151,14.50872,-2.70324,14.75840312,3.78,-1.67,4.132468996
13/04/2020 15:00,18.21724,-3.9116,18.63245684,12.74724,-2.2716,12.94806141,5.47,-1.64,5.710560393,17.75724,-9.3916,20.08785013,12.74724,-2.2716,12.94806141,5.01,-7.12,8.706003676
13/04/2020 15:30,18.19328,-3.46764,18.52079816,12.29328,-2.17764,12.48466456,5.9,-1.29,6.039379107,17.67328,-10.78764,20.70550658,12.29328,-2.17764,12.48466456,5.38,-8.61,10.15265975
13/04/2020 16:00,18.49744,-3.5054,18.82665971,11.82744,-2.0754,12.00814816,6.67,-1.43,6.821568735,17.94744,-10.8654,20.98016968,11.82744,-2.0754,12.00814816,6.12,-8.79,10.71067225
13/04/2020 16:30,19.33408,-3.48548,19.64574306,11.94408,-2.08548,12.12477933,7.39,-1.4,7.521442681,18.76408,-10.86548,21.68292771,11.94408,-2.08548,12.12477933,6.82,-8.78,11.11758967
13/04/2020 17:00,20.82748,-3.4268,21.1075077,11.24748,-2.0268,11.42863616,9.58,-1.4,9.681756039,20.19748,-10.7768,22.89274157,11.24748,-2.0268,11.42863616,8.95,-8.75,12.51658899
13/04/2020 17:30,22.71444,-3.25776,22.94686873,13.29444,-2.05776,13.45275106,9.42,-1.2,9.496125526,22.10444,-10.53776,24.48776538,13.29444,-2.05776,13.45275106,8.81,-8.48,12.22810288
13/04/2020 18:00,24.00148,-2.61468,24.14347932,15.44148,-2.16468,15.59247075,8.56,-0.45,8.57182011,23.41148,-9.80468,25.38166948,15.44148,-2.16468,15.59247075,7.97,-7.64,11.04040307
13/04/2020 18:30,25.20092,-2.62076,25.336826,12.94092,-1.67076,13.04832746,12.26,-0.95,12.2967516,24.51092,-9.81076,26.40144335,12.94092,-1.67076,13.04832746,11.57,-8.14,14.14653668
13/04/2020 19:00,25.75864,-2.93388,25.92518441,11.70864,-1.43388,11.79611218,14.05,-1.5,14.1298443,25.01864,-10.10388,26.98185943,11.70864,-1.43388,11.79611218,13.31,-8.67,15.88474111
13/04/2020 19:30,25.50348,-2.98616,25.67770713,11.64348,-1.40616,11.72808222,13.86,-1.58,13.94976702,24.78348,-10.13616,26.77615769,11.64348,-1.40616,11.72808222,13.14,-8.73,15.77569333
13/04/2020 20:00,25.09572,-3.1572,25.29353819,9.76572,-1.1772,9.836416368,15.33,-1.98,15.45733806,24.31572,-10.3272,26.41789732,9.76572,-1.1772,9.836416368,14.55,-9.15,17.18793181
13/04/2020 20:30,24.34436,-3.436,24.5856454,6.08436,-1.116,6.185862317,18.26,-2.32,18.40679222,23.49436,-10.606,25.77735805,6.08436,-1.116,6.185862317,17.41,-9.49,19.82846943
13/04/2020 21:00,25.19968,-3.92356,25.50329773,4.72968,-0.94356,4.822880713,20.47,-2.98,20.68577531,24.27968,-11.08356,26.68985131,4.72968,-0.94356,4.822880713,19.55,-10.14,22.02321729
13/04/2020 21:30,23.82232,-4.32784,24.21225164,4.88232,-0.98784,4.981252498,18.94,-3.34,19.23224376,22.96232,-11.53784,25.69805229,4.88232,-0.98784,4.981252498,18.08,-10.55,20.93296205
13/04/2020 22:00,22.03616,-4.65436,22.52233146,5.09616,-1.04436,5.202070218,16.94,-3.61,17.32038394,21.22616,-11.79436,24.28284984,5.09616,-1.04436,5.202070218,16.13,-10.75,19.38399856
13/04/2020 22:30,21.02632,-4.90368,21.59055836,4.12632,-0.91368,4.226266424,16.9,-3.99,17.36462208,20.20632,-12.03368,23.51818068,4.12632,-0.91368,4.226266424,16.08,-11.12,19.55046803
13/04/2020 23:00,19.04028,-5.05784,19.70060933,5.75028,-1.16784,5.867671629,13.29,-3.89,13.84760629,18.33028,-12.24784,22.04560613,5.75028,-1.16784,5.867671629,12.58,-11.08,16.76373467
13/04/2020 23:30,16.95172,-5.12964,17.71084463,7.73172,-1.61964,7.899539726,9.22,-3.51,9.865520767,16.33172,-12.37964,20.49342735,7.73172,-1.61964,7.899539726,8.6,-10.76,13.77452722
14/04/2020 00:00,15.3276,-5.17092,16.17633257,9.7776,-2.23092,10.02888158,5.55,-2.94,6.280613027,14.7876,-12.52092,19.37644321,9.7776,-2.23092,10.02888158,5.01,-10.29,11.4448329
14/04/2020 00:30,15.36428,-4.52476,16.01669607,4.90428,-1.00476,5.006146719,10.46,-3.52,11.03639434,14.69428,-11.92476,18.92410542,4.90428,-1.00476,5.006146719,9.79,-10.92,14.665964
14/04/2020 01:00,15.20272,-4.42156,15.8326526,2.77272,-0.51156,2.819515886,12.43,-3.91,13.0304643,14.50272,-11.88156,18.74834274,2.77272,-0.51156,2.819515886,11.73,-11.37,16.3361501
14/04/2020 01:30,14.75632,-3.46436,15.1575318,3.40632,-0.68436,3.474386932,11.35,-2.78,11.68549956,14.08632,-10.91436,17.81986715,3.40632,-0.68436,3.474386932,10.68,-10.23,14.78902634
14/04/2020 02:00,14.2176,-3.35856,14.60890396,4.3776,-0.98856,4.487831618,9.84,-2.37,10.12138824,13.5676,-10.73856,17.30307605,4.3776,-0.98856,4.487831618,9.19,-9.75,13.39845513
14/04/2020 02:30,14.14452,-3.33152,14.5315681,4.21452,-0.91152,4.311965624,9.93,-2.42,10.2206311,13.48452,-10.78152,17.26480388,4.21452,-0.91152,4.311965624,9.27,-9.87,13.54067207
14/04/2020 03:00,14.28028,-3.48352,14.69902407,2.33028,-0.53352,2.390574924,11.95,-2.95,12.30873673,13.58028,-10.90352,17.41581905,2.33028,-0.53352,2.390574924,11.25,-10.37,15.30030719
14/04/2020 03:30,14.20048,-3.43448,14.60990367,2.22048,-0.47448,2.270608443,11.98,-2.96,12.34025932,13.50048,-10.93448,17.37313481,2.22048,-0.47448,2.270608443,11.28,-10.46,15.38343265
14/04/2020 04:00,14.04616,-3.44676,14.46287541,2.66616,-0.53676,2.719654471,11.38,-2.91,11.74616959,13.36616,-10.95676,17.28307909,2.66616,-0.53676,2.719654471,10.7,-10.42,14.93540759
14/04/2020 04:30,13.98876,-3.47252,14.41332028,3.12876,-0.63252,3.192055872,10.86,-2.84,11.22520378,13.30876,-10.94252,17.22967895,3.12876,-0.63252,3.192055872,10.18,-10.31,14.48890955
14/04/2020 05:00,14.1866,-3.34072,14.57463652,2.7666,-0.63072,2.837584057,11.42,-2.71,11.7371419,13.4966,-10.88072,17.33632831,2.7666,-0.63072,2.837584057,10.73,-10.25,14.83898244
14/04/2020 05:30,14.75328,-3.22552,15.10176314,1.94328,-0.42552,1.989322606,12.81,-2.8,13.11244066,14.02328,-10.69552,17.63651128,1.94328,-0.42552,1.989322606,12.08,-10.27,15.85557631
14/04/2020 06:00,15.38236,-3.15812,15.70320735,2.05236,-0.43812,2.098602083,13.33,-2.72,13.60467934,14.64236,-10.61812,18.08709979,2.05236,-0.43812,2.098602083,12.59,-10.18,16.19075353
14/04/2020 06:30,16.4336,-2.82832,16.67520923,1.8936,-0.41832,1.939255677,14.54,-2.41,14.73837508,15.6736,-10.19832,18.69939752,1.8936,-0.41832,1.939255677,13.78,-9.78,16.89783418
14/04/2020 07:00,17.8288,-2.94924,18.07108536,1.3788,-0.30924,1.413053013,16.45,-2.64,16.66049519,17.0188,-10.24924,19.86671775,1.3788,-0.30924,1.413053013,15.64,-9.94,18.53141117
14/04/2020 07:30,19.16224,-4.03116,19.58166726,1.27224,-0.28116,1.302937283,17.89,-3.75,18.27880193,18.31224,-11.30116,21.51869771,1.27224,-0.28116,1.302937283,17.04,-11.02,20.29290516
14/04/2020 08:00,20.26252,-3.95824,20.6455172,1.98252,-0.40824,2.024115967,18.28,-3.55,18.62151712,19.41252,-11.15824,22.39089665,1.98252,-0.40824,2.024115967,17.43,-10.75,20.47846186
14/04/2020 08:30,21.71588,-3.4498,21.98819147,2.58588,-0.4698,2.628209926,19.13,-2.98,19.36071538,20.84588,-10.7098,23.43609458,2.58588,-0.4698,2.628209926,18.26,-10.24,20.93526212
14/04/2020 09:00,22.57064,-3.13084,22.78674942,3.23064,-0.51084,3.270778549,19.34,-2.62,19.51665955,21.70064,-10.42084,24.07304889,3.23064,-0.51084,3.270778549,18.47,-9.91,20.96065362
14/04/2020 09:30,23.307,-2.78416,23.47270321,3.447,-0.52416,3.48662483,19.86,-2.26,19.98817651,22.427,-10.06416,24.58165262,3.447,-0.52416,3.48662483,18.98,-9.54,21.24269286
14/04/2020 10:00,23.56304,-2.64524,23.71105541,3.89304,-0.52524,3.928312297,19.67,-2.12,19.78391518,22.69304,-9.89524,24.75661203,3.89304,-0.52524,3.928312297,18.8,-9.37,21.00563972
14/04/2020 10:30,23.54376,-2.41788,23.6675892,3.80376,-0.58788,3.848921022,19.74,-1.83,19.82464375,22.67376,-9.56788,24.60982975,3.80376,-0.58788,3.848921022,18.87,-8.98,20.89778218
14/04/2020 11:00,23.63924,-2.25856,23.7468895,4.17924,-0.62856,4.226243563,19.46,-1.63,19.52814635,22.78924,-9.42856,24.66266821,4.17924,-0.62856,4.226243563,18.61,-8.8,20.58572564
14/04/2020 11:30,23.67864,-2.22452,23.78290313,4.23864,-0.61452,4.282955041,19.44,-1.61,19.50655531,22.81864,-9.37452,24.66925124,4.23864,-0.61452,4.282955041,18.58,-8.76,20.54151893
14/04/2020 12:00,23.78132,-2.1796,23.88099322,4.44132,-0.6696,4.49151283,19.34,-1.51,19.39885821,22.92132,-9.3596,24.75861512,4.44132,-0.6696,4.49151283,18.48,-8.69,20.4212267
14/04/2020 12:30,24.33,-2.17404,24.42693902,4.14,-0.46404,4.165925242,20.19,-1.71,20.26228516,23.45,-9.37404,25.25421006,4.14,-0.46404,4.165925242,19.31,-8.91,21.26650418
14/04/2020 13:00,24.31356,-2.29996,24.42210097,4.00356,-0.30996,4.015540795,20.31,-1.99,20.40725851,23.43356,-9.45996,25.27098291,4.00356,-0.30996,4.015540795,19.43,-9.15,21.47667106
14/04/2020 13:30,23.80384,-2.40104,23.92462731,3.99384,-0.31104,4.005933577,19.81,-2.09,19.91994478,22.94384,-9.54104,24.84856612,3.99384,-0.31104,4.005933577,18.95,-9.23,21.07831587
14/04/2020 14:00,23.39812,-2.50428,23.53175382,3.85812,-0.22428,3.864633418,19.54,-2.28,19.67256974,22.52812,-9.71428,24.53331259,3.85812,-0.22428,3.864633418,18.67,-9.49,20.94347154
14/04/2020 14:30,22.67824,-2.73436,22.84248879,3.82824,-0.23436,3.835406902,18.85,-2.5,19.01505982,21.84824,-9.94436,24.00491381,3.82824,-0.23436,3.835406902,18.02,-9.71,20.46959941
14/04/2020 15:00,22.0382,-3.11828,22.25771618,3.7782,-0.09828,3.779478033,18.26,-3.02,18.5080523,21.1982,-10.38828,23.60677963,3.7782,-0.09828,3.779478033,17.42,-10.29,20.23216499
14/04/2020 15:30,21.82456,-3.20444,22.05855514,3.54456,-0.15444,3.547922957,18.28,-3.05,18.53269813,20.99456,-10.44444,23.44904852,3.54456,-0.15444,3.547922957,17.45,-10.29,20.25800089
14/04/2020 16:00,22.14892,-3.3052,22.39417344,3.41892,-0.2952,3.431640571,18.73,-3.01,18.97031892,21.29892,-10.6152,23.79761467,3.41892,-0.2952,3.431640571,17.88,-10.32,20.64453439
14/04/2020 16:30,22.91752,-3.56008,23.19238868,2.92752,-0.10008,2.929230165,19.99,-3.46,20.28722997,22.02752,-10.89008,24.57245368,2.92752,-0.10008,2.929230165,19.1,-10.79,21.93704857
14/04/2020 17:00,24.07172,-3.6494,24.34678262,2.42172,0.1206,2.424721039,21.65,-3.77,21.97579123,23.15172,-10.9494,25.61037874,2.42172,0.1206,2.424721039,20.73,-11.07,23.50059148
14/04/2020 17:30,25.52192,-3.88672,25.81617696,1.95192,0.14328,1.957171644,23.57,-4.03,23.91204299,24.54192,-10.96672,26.8807512,1.95192,0.14328,1.957171644,22.59,-11.11,25.17419711
14/04/2020 18:00,26.44576,-5.99728,27.1172563,1.44576,0.25272,1.467681633,25,-6.25,25.76941016,25.91576,-7.43728,26.96182023,1.44576,0.25272,1.467681633,24.47,-7.69,25.64989279
14/04/2020 18:30,28.0112,-6.5006,28.75561034,4.6512,0.2394,4.657356954,23.36,-6.74,24.31290192,27.7012,-5.3906,28.22082653,4.6512,0.2394,4.657356954,23.05,-5.63,23.72760839
14/04/2020 19:00,28.26076,-6.45776,28.98919143,5.00076,0.19224,5.004453696,23.26,-6.65,24.19194287,27.95076,-5.34776,28.45774976,5.00076,0.19224,5.004453696,22.95,-5.54,23.60919524
14/04/2020 19:30,28.36092,-6.5288,29.10269769,4.66092,0.3312,4.672672542,23.7,-6.86,24.67285148,28.04092,-5.4388,28.56350363,4.66092,0.3312,4.672672542,23.38,-5.77,24.08147213
14/04/2020 20:00,27.28028,-6.94076,28.14938412,0.26028,0.48924,0.554167354,27.02,-7.43,28.02294239,26.92028,-5.85076,27.54873623,0.26028,0.48924,0.554167354,26.66,-6.34,27.40348883
14/04/2020 20:30,26.92584,-7.10332,27.84704679,0.01584,0.52668,0.526918142,26.91,-7.63,27.97078833,26.57584,-6.01332,27.24766576,0.01584,0.52668,0.526918142,26.56,-6.54,27.35333983
14/04/2020 21:00,27.00296,-7.3762,27.99228778,0.01296,0.5238,0.523960305,26.99,-7.9,28.12241277,26.65296,-6.2662,27.37965557,0.01296,0.5238,0.523960305,26.64,-6.79,27.49170238
14/04/2020 21:30,26.19352,-8.03148,27.39717432,0.08352,0.39852,0.407177825,26.11,-8.43,27.43714635,25.85352,-6.90148,26.75882887,0.08352,0.39852,0.407177825,25.77,-7.3,26.78400455
14/04/2020 22:00,24.48508,-8.47188,25.90930129,0.14508,0.34812,0.377141539,24.34,-8.82,25.88876204,24.14508,-7.33188,25.23373442,0.14508,0.34812,0.377141539,24,-7.68,25.19885712
14/04/2020 22:30,22.93668,-8.68396,24.5255469,0.34668,0.08604,0.35719729,22.59,-8.77,24.23264327,22.61668,-7.55396,23.84484275,0.34668,0.08604,0.35719729,22.27,-7.64,23.54405445
14/04/2020 23:00,21.09044,-8.92568,22.90140657,0.64044,-0.08568,0.646145847,20.45,-8.84,22.27887116,20.78044,-7.75568,22.18056038,0.64044,-0.08568,0.646145847,20.14,-7.67,21.55106726
14/04/2020 23:30,18.86104,-12.86492,22.83079054,0.49104,-0.03492,0.492280091,18.37,-12.83,22.40682485,19.09104,-4.69492,19.65985967,0.49104,-0.03492,0.492280091,18.6,-4.66,19.17486897
15/04/2020 00:00,17.36304,-14.15788,22.40358731,0.47304,-0.04788,0.475456976,16.89,-14.11,22.00827572,17.72304,-3.76788,18.11913537,0.47304,-0.04788,0.475456976,17.25,-3.72,17.6465549
15/04/2020 00:30,16.52096,-12.74892,20.86808761,0.48096,0.00108,0.480961213,16.04,-12.75,20.49009761,16.87096,-2.35892,17.03507543,0.48096,0.00108,0.480961213,16.39,-2.36,16.55903681
15/04/2020 01:00,15.77072,-12.8,20.31146497,0.63072,-0.09,0.637108875,15.14,-12.71,19.76774393,16.10072,-2.33,16.26843829,0.63072,-0.09,0.637108875,15.47,-2.24,15.63133072
15/04/2020 01:30,15.31276,-12.7694,19.93835989,0.39276,0.0306,0.393950222,14.92,-12.8,19.65824,15.64276,-2.3494,15.81820536,0.39276,0.0306,0.393950222,15.25,-2.38,15.43460074
15/04/2020 02:00,15.1628,-12.90052,19.90813703,0.0828,0.42948,0.437388741,15.08,-13.33,20.12697941,15.4928,-2.46052,15.68696945,0.0828,0.42948,0.437388741,15.41,-2.89,15.67865428
15/04/2020 02:30,15.06232,-12.98272,19.88528356,0.02232,0.55728,0.557726798,15.04,-13.54,20.23692664,15.38232,-2.47272,15.57979823,0.02232,0.55728,0.557726798,15.36,-3.03,15.65600524
15/04/2020 03:00,14.80404,-12.98348,19.69086979,0.01404,0.59652,0.596685203,14.79,-13.58,20.07885704,15.12404,-2.43348,15.31856425,0.01404,0.59652,0.596685203,15.11,-3.03,15.4108079
15/04/2020 03:30,14.66304,-13.00896,19.60198414,0.02304,0.58104,0.581496624,14.64,-13.59,19.9754274,14.97304,-2.42896,15.16877627,0.02304,0.58104,0.581496624,14.95,-3.01,15.25000328
15/04/2020 04:00,14.50764,-13.02348,19.49570849,0.01764,0.59652,0.596780764,14.49,-13.62,19.88628925,14.81764,-2.42348,15.01451666,0.01764,0.59652,0.596780764,14.8,-3.02,15.10497931
15/04/2020 04:30,14.57548,-13.08788,19.58921183,0.01548,0.58212,0.582325789,14.56,-13.67,19.97154225,14.89548,-2.43788,15.09366037,0.01548,0.58212,0.582325789,14.88,-3.02,15.18337248
15/04/2020 05:00,14.7226,-13.09572,19.70413239,0.0126,0.58428,0.584415844,14.71,-13.68,20.08796904,15.0226,-2.43572,15.21877928,0.0126,0.58428,0.584415844,15.01,-3.02,15.31079684
15/04/2020 05:30,15.14908,-12.81576,19.84284075,0.01908,0.53424,0.534580606,15.13,-13.35,20.17769561,15.47908,-2.17576,15.63124593,0.01908,0.53424,0.534580606,15.46,-2.71,15.69572235
15/04/2020 06:00,15.82656,-12.69536,20.28921307,0.01656,0.58464,0.584874485,15.81,-13.28,20.64738482,16.15656,-2.10536,16.29315721,0.01656,0.58464,0.584874485,16.14,-2.69,16.36263121
15/04/2020 06:30,17.04924,-12.17748,20.95155373,0.03924,0.54252,0.543937246,17.01,-12.72,21.24002119,17.39924,-1.65748,17.47800883,0.03924,0.54252,0.543937246,17.36,-2.2,17.49884568
15/04/2020 07:00,18.02272,-11.88996,21.59142388,0.16272,0.41004,0.441146914,17.86,-12.3,21.68570036,18.39272,-1.41996,18.44745065,0.16272,0.41004,0.441146914,18.23,-1.83,18.32162111
15/04/2020 07:30,19.18336,-11.24808,22.23781924,0.51336,0.15192,0.535367328,18.67,-11.4,21.87530343,19.57336,-0.82808,19.59086874,0.51336,0.15192,0.535367328,19.06,-0.98,19.08517749
15/04/2020 08:00,20.92644,-10.88884,23.58988613,1.03644,-0.07884,1.039434278,19.89,-10.81,22.63776049,21.33644,-0.54884,21.34349777,1.03644,-0.07884,1.039434278,20.3,-0.47,20.30544016
15/04/2020 08:30,22.11724,-10.60772,24.52949304,1.67724,-0.20772,1.690053732,20.44,-10.4,22.93367829,22.53724,-0.37772,22.54040504,1.67724,-0.20772,1.690053732,20.86,-0.17,20.8606927
15/04/2020 09:00,22.63484,-11.20576,25.25678204,2.09484,-0.09576,2.097027564,20.54,-11.11,23.35216692,23.06484,-1.03576,23.08808444,2.09484,-0.09576,2.097027564,20.97,-0.94,20.99105762
15/04/2020 09:30,23.122,-10.89748,25.5613371,3.042,-0.44748,3.074736143,20.08,-10.45,22.63645069,23.542,-0.67748,23.55174607,3.042,-0.44748,3.074736143,20.5,-0.23,20.5012902
15/04/2020 10:00,23.13084,-10.71876,25.49367716,4.02084,-0.60876,4.066662396,19.11,-10.11,21.61953283,23.55084,-0.48876,23.55591117,4.02084,-0.60876,4.066662396,19.53,0.12,19.53036866
15/04/2020 10:30,23.18752,-10.54456,25.47251125,4.63752,-0.66456,4.684893995,18.55,-9.88,21.01706212,23.58752,-0.35456,23.59018467,4.63752,-0.66456,4.684893995,18.95,0.31,18.95253545
15/04/2020 11:00,22.96464,-11.89424,25.86208877,4.63464,-0.71424,4.689352483,18.33,-11.18,21.47047508,23.35464,-1.64424,23.41244829,4.63464,-0.71424,4.689352483,18.72,-0.93,18.74308673
15/04/2020 11:30,23.1022,-11.86976,25.97311778,4.1922,-0.59976,4.234885228,18.91,-11.27,22.01365485,23.5122,-1.64976,23.57000757,4.1922,-0.59976,4.234885228,19.32,-1.05,19.34851157
15/04/2020 12:00,23.27748,-11.832,26.11201446,4.67748,-0.702,4.729865025,18.6,-11.13,21.67572144,23.66748,-1.602,23.72163598,4.67748,-0.702,4.729865025,18.99,-0.9,19.01131505
15/04/2020 12:30,24.68192,-11.56356,27.25643217,7.62192,-0.67356,7.651623851,17.06,-10.89,20.23945898,25.06192,-1.30356,25.09579851,7.62192,-0.67356,7.651623851,17.44,-0.63,17.4513753
15/04/2020 13:00,23.41472,-12.0876,26.35069613,4.19472,-0.5976,4.237074656,19.22,-11.49,22.39259922,23.82472,-1.7476,23.88872933,4.19472,-0.5976,4.237074656,19.63,-1.15,19.66365683
15/04/2020 13:30,22.83672,-12.26748,25.92309484,4.08672,-0.44748,4.111145669,18.75,-11.82,22.16472197,23.23672,-1.88748,23.31325239,4.08672,-0.44748,4.111145669,19.15,-1.44,19.20406467
15/04/2020 14:00,22.67164,-12.35888,25.82140924,3.85164,-0.30888,3.864005376,18.82,-12.05,22.34714523,23.08164,-1.96888,23.16546122,3.85164,-0.30888,3.864005376,19.23,-1.66,19.30151548
15/04/2020 14:30,21.90564,-12.44148,25.19221087,4.17564,-0.59148,4.217323559,17.73,-11.85,21.32546365,22.29564,-2.01148,22.3861925,4.17564,-0.59148,4.217323559,18.12,-1.42,18.17555501
15/04/2020 15:00,21.0014,-12.81804,24.60408404,4.3614,-0.60804,4.403580657,16.64,-12.21,20.63913031,21.3614,-2.33804,21.48897022,4.3614,-0.60804,4.403580657,17,-1.73,17.08779974
15/04/2020 15:30,20.98364,-12.98816,24.67803574,4.10364,-0.57816,4.14416822,16.88,-12.41,20.95095463,21.35364,-2.49816,21.49927312,4.10364,-0.57816,4.14416822,17.25,-1.92,17.35652327
15/04/2020 16:00,21.26508,-12.66452,24.75063018,4.01508,-0.61452,4.061834836,17.25,-12.05,21.04198185,21.64508,-2.15452,21.75204461,4.01508,-0.61452,4.061834836,17.63,-1.54,17.69713254
15/04/2020 16:30,22.23112,-10.8562,24.74024606,4.19112,-0.6462,4.240643972,18.04,-10.21,20.72886152,22.62112,-0.3862,22.62441647,4.19112,-0.6462,4.240643972,18.43,0.26,18.43183388
15/04/2020 17:00,23.52964,-10.85764,25.91394036,3.50964,-0.55764,3.553665052,20.02,-10.3,22.51422661,23.95964,-0.41764,23.96327966,3.50964,-0.55764,3.553665052,20.45,0.14,20.45047921
15/04/2020 17:30,24.22336,-10.58504,26.43509488,3.30336,-0.54504,3.348022684,20.92,-10.04,23.20448233,24.67336,-0.32504,24.6755009,3.30336,-0.54504,3.348022684,21.37,0.22,21.3711324
15/04/2020 18:00,25.2018,-11.17864,27.56977903,2.7918,-0.45864,2.829222135,22.41,-10.72,24.84203092,25.6718,-1.04864,25.69320846,2.7918,-0.45864,2.829222135,22.88,-0.59,22.88760582
15/04/2020 18:30,25.87748,-11.41512,28.28336854,2.42748,-0.46512,2.471638275,23.45,-10.95,25.88059118,26.35748,-1.34512,26.39178091,2.42748,-0.46512,2.471638275,23.93,-0.88,23.94617506
15/04/2020 19:00,25.88524,-12.8584,28.90301196,2.05524,-0.3384,2.082912868,23.83,-12.52,26.91875369,26.38524,-2.8084,26.53427972,2.05524,-0.3384,2.082912868,24.33,-2.47,24.45505674
15/04/2020 19:30,26.39816,-12.96328,29.40934341,5.79816,-0.32328,5.807165345,20.6,-12.64,24.16877324,26.82816,-2.90328,26.98479579,5.79816,-0.32328,5.807165345,21.03,-2.58,21.18766858
15/04/2020 20:00,26.83904,-13.04704,29.84224055,5.54904,-0.25704,5.554990052,21.29,-12.79,24.83642889,27.27904,-2.97704,27.44100564,5.54904,-0.25704,5.554990052,21.73,-2.72,21.89957306
15/04/2020 20:30,25.8702,-13.65308,29.25190321,1.3302,-0.25308,1.354061124,24.54,-13.4,27.96017883,26.3602,-3.64308,26.61075301,1.3302,-0.25308,1.354061124,25.03,-3.39,25.25852331
15/04/2020 21:00,25.71312,-13.71788,29.14352024,1.74312,-0.40788,1.790204857,23.97,-13.31,27.41745794,26.19312,-3.76788,26.4627371,1.74312,-0.40788,1.790204857,24.45,-3.36,24.67979133
15/04/2020 21:30,24.41696,-13.97908,28.13543341,1.32696,-0.28908,1.35808324,23.09,-13.69,26.84332692,24.88696,-3.90908,25.19209567,1.32696,-0.28908,1.35808324,23.56,-3.62,23.83648464
15/04/2020 22:00,23.3474,-12.85864,26.65418746,1.1574,-0.27864,1.190468399,22.19,-12.58,25.50789094,23.8074,-2.70864,23.96098966,1.1574,-0.27864,1.190468399,22.65,-2.43,22.77997805
15/04/2020 22:30,21.6536,-14.74152,26.19524394,1.0836,-0.28152,1.11957245,20.57,-14.46,25.14391577,22.0736,-4.63152,22.55426333,1.0836,-0.28152,1.11957245,20.99,-4.35,21.43601176
15/04/2020 23:00,19.73692,-15.52008,25.10814398,1.99692,-0.46008,2.049234758,17.74,-15.06,23.27039321,20.11692,-5.21008,20.78064975,1.99692,-0.46008,2.049234758,18.12,-4.75,18.73224226
15/04/2020 23:30,18.32052,-15.00508,23.68108694,1.64052,-0.32508,1.672418272,16.68,-14.68,22.21991899,18.68052,-4.57508,19.23260732,1.64052,-0.32508,1.672418272,17.04,-4.25,17.56200729
16/04/2020 00:00,17.09328,-14.5478,22.44590622,1.13328,-0.2178,1.154019237,15.96,-14.33,21.44925407,17.44328,-4.0178,17.9000205,1.13328,-0.2178,1.154019237,16.31,-3.8,16.74682358
16/04/2020 00:30,16.1074,-14.00768,21.34627447,0.5274,0.11232,0.539227728,15.58,-14.12,21.02643099,16.4474,-3.40768,16.79670354,0.5274,0.11232,0.539227728,15.92,-3.52,16.30450245
16/04/2020 01:00,15.41428,-14.073,20.87221495,0.49428,0.027,0.495016887,14.92,-14.1,20.52842907,15.75428,-3.473,16.13254683,0.49428,0.027,0.495016887,15.26,-3.5,15.65623199
16/04/2020 01:30,14.92168,-14.15208,20.5654541,0.39168,0.09792,0.403734503,14.53,-14.25,20.35149626,15.24168,-3.53208,15.64558718,0.39168,0.09792,0.403734503,14.85,-3.63,15.28722996
16/04/2020 02:00,14.73416,-14.20332,20.46533093,0.34416,0.16668,0.382398128,14.39,-14.37,20.33639594,15.05416,-3.60332,15.47939431,0.34416,0.16668,0.382398128,14.71,-3.77,15.18542064
16/04/2020 02:30,14.68952,-13.36448,19.85928809,0.47952,0.06552,0.483975517,14.21,-13.43,19.55221215,14.98952,-2.73448,15.23689899,0.47952,0.06552,0.483975517,14.51,-2.8,14.77768926
16/04/2020 03:00,14.38988,-13.13152,19.48089998,0.56988,-0.01152,0.569996425,13.82,-13.12,19.05588623,14.69988,-2.47152,14.90620284,0.56988,-0.01152,0.569996425,14.13,-2.46,14.34254162
16/04/2020 03:30,14.23724,-13.0898,19.34016202,0.68724,-0.1098,0.695956074,13.55,-12.98,18.7638722,14.53724,-2.3898,14.73236203,0.68724,-0.1098,0.695956074,13.85,-2.28,14.03641336
16/04/2020 04:00,14.1406,-13.06212,19.25033889,0.6606,-0.13212,0.673682458,13.48,-12.93,18.67873925,14.4306,-2.38212,14.62589184,0.6606,-0.13212,0.673682458,13.77,-2.25,13.95261266
16/04/2020 04:30,14.13544,-13.00636,19.20874968,0.86544,-0.21636,0.892075133,13.27,-12.79,18.43032827,14.43544,-2.31636,14.62010436,0.86544,-0.21636,0.892075133,13.57,-2.1,13.73152941
16/04/2020 05:00,14.5462,-12.80236,19.37762514,1.3662,-0.34236,1.4084434,13.18,-12.46,18.13736475,14.8362,-2.12236,14.98723598,1.3662,-0.34236,1.4084434,13.47,-1.78,13.5871005
16/04/2020 05:30,14.6602,-12.73312,19.41787344,1.4202,-0.30312,1.452187927,13.24,-12.43,18.1604653,14.9502,-2.09312,15.09601376,1.4202,-0.30312,1.452187927,13.53,-1.79,13.64789361
16/04/2020 06:00,15.1866,-12.61564,19.74302895,1.6866,-0.30564,1.714069826,13.5,-12.31,18.2698139,15.4766,-2.03564,15.60989999,1.6866,-0.30564,1.714069826,13.79,-1.73,13.89809339
16/04/2020 06:30,16.0478,-12.08828,20.09125178,1.6578,-0.27828,1.680993932,14.39,-11.81,18.61580511,16.3578,-1.63828,16.43963449,1.6578,-0.27828,1.680993932,14.7,-1.36,14.76277752
16/04/2020 07:00,17.32628,-11.90216,21.02049931,1.46628,-0.27216,1.491324279,15.86,-11.63,19.66714265,17.65628,-1.42216,17.71346275,1.46628,-0.27216,1.491324279,16.19,-1.15,16.23079172
16/04/2020 07:30,19.09036,-11.17312,22.1196848,1.71036,-0.30312,1.737012684,17.38,-10.87,20.49929999,19.45036,-0.81312,19.46734877,1.71036,-0.30312,1.737012684,17.74,-0.51,17.74732938
16/04/2020 08:00,20.26044,-10.85684,22.98600452,2.44044,-0.36684,2.467857163,17.82,-10.49,20.67830989,20.64044,-0.47684,20.6459473,2.44044,-0.36684,2.467857163,18.2,-0.11,18.20033241
16/04/2020 08:30,21.52924,-10.32104,23.8753438,2.91924,-0.40104,2.946658321,18.61,-9.92,21.08882405,21.92924,-0.05104,21.9292994,2.91924,-0.40104,2.946658321,19.01,0.35,19.01322172
16/04/2020 09:00,21.40652,-10.0712,23.65730686,2.84652,-0.4212,2.877513779,18.56,-9.65,20.91879777,21.80652,0.1888,21.8073373,2.84652,-0.4212,2.877513779,18.96,0.61,18.96981023
16/04/2020 09:30,22.71664,-11.77372,25.58644593,3.17664,-0.42372,3.204774614,19.54,-11.35,22.59721443,23.11664,-1.56372,23.16946838,3.17664,-0.42372,3.204774614,19.94,-1.14,19.97256118
16/04/2020 10:00,22.65808,-11.79556,25.5445459,3.98808,-0.56556,4.02798215,18.67,-11.23,21.78719349,23.06808,-1.60556,23.12388674,3.98808,-0.56556,4.02798215,19.08,-1.04,19.10832279
16/04/2020 10:30,23.11756,-11.61224,25.87017005,4.05756,-0.64224,4.108073194,19.06,-10.97,21.99146425,23.50756,-1.45224,23.55237521,4.05756,-0.64224,4.108073194,19.45,-0.81,19.46685902
16/04/2020 11:00,23.05164,-11.37348,25.70474964,4.39164,-0.66348,4.441475836,18.66,-10.71,21.515104,23.46164,-1.24348,23.49456946,4.39164,-0.66348,4.441475836,19.07,-0.58,19.0788181
16/04/2020 11:30,23.5036,-11.32268,26.08873886,4.3236,-0.65268,4.372585979,19.18,-10.67,21.94815026,23.9136,-1.19268,23.94332372,4.3236,-0.65268,4.372585979,19.59,-0.54,19.59744116
16/04/2020 12:00,23.42144,-11.15892,25.94388844,4.68144,-0.71892,4.736319926,18.74,-10.44,21.45183442,23.83144,-0.90892,23.84876659,4.68144,-0.71892,4.736319926,19.15,-0.19,19.15094254
16/04/2020 12:30,23.40904,-11.15248,25.9299241,5.45904,-0.85248,5.525200437,17.95,-10.3,20.69522892,23.79904,-0.97248,23.81890053,5.45904,-0.85248,5.525200437,18.34,-0.12,18.34039258
16/04/2020 13:00,23.49104,-11.21544,26.03104022,5.26104,-0.77544,5.31788013,18.23,-10.44,21.00777237,23.88104,-1.00544,23.90219616,5.26104,-0.77544,5.31788013,18.62,-0.23,18.62142046
16/04/2020 13:30,23.22424,-11.3944,25.86885531,5.12424,-0.7344,5.176599167,18.1,-10.66,21.00584681,23.61424,-1.2344,23.64648122,5.12424,-0.7344,5.176599167,18.49,-0.5,18.49675918
16/04/2020 14:00,22.3276,-11.51252,25.12090441,5.5476,-0.81252,5.606786469,16.78,-10.7,19.90121604,22.7076,-1.30252,22.74492594,5.5476,-0.81252,5.606786469,17.16,-0.49,17.1669945
16/04/2020 14:30,21.20048,-11.7548,24.24119789,5.73048,-0.8748,5.796867781,15.47,-10.88,18.91283427,21.54048,-1.4948,21.59228348,5.73048,-0.8748,5.796867781,15.81,-0.62,15.82215219
16/04/2020 15:00,20.88432,-11.91656,24.04494176,5.31432,-0.82656,5.378215178,15.57,-11.09,19.11577882,21.23432,-1.63656,21.29729266,5.31432,-0.82656,5.378215178,15.92,-0.81,15.94059284
16/04/2020 15:30,21.45588,-11.95852,24.56340748,4.47588,-0.66852,4.525529888,16.98,-11.29,20.39079449,21.82588,-1.68852,21.89109722,4.47588,-0.66852,4.525529888,17.35,-1.02,17.37995685
16/04/2020 16:00,21.6782,-12.04516,24.79980312,4.1382,-0.69516,4.196182392,17.54,-11.35,20.89196257,22.0582,-1.71516,22.1247816,4.1382,-0.69516,4.196182392,17.92,-1.02,17.94900554
16/04/2020 16:30,22.53704,-12.35512,25.70150117,3.94704,-0.64512,3.999413029,18.59,-11.71,21.97071232,22.94704,-1.99512,23.03360911,3.94704,-0.64512,3.999413029,19,-1.35,19.04790015
16/04/2020 17:00,23.54944,-12.30768,26.57169756,3.61944,-0.60768,3.670098213,19.93,-11.7,23.11049329,23.96944,-1.97768,24.05088922,3.61944,-0.60768,3.670098213,20.35,-1.37,20.39606335
16/04/2020 17:30,24.36792,-12.00428,27.16428286,3.24792,-0.49428,3.285315365,21.12,-11.51,24.05274413,24.83792,-1.81428,24.90409368,3.24792,-0.49428,3.285315365,21.59,-1.32,21.63031438
16/04/2020 18:00,26.78844,-11.40224,29.11411332,6.59844,-0.37224,6.608931309,20.19,-11.03,23.00645562,27.21844,-1.32224,27.25053751,6.59844,-0.37224,6.608931309,20.62,-0.95,20.64187249
16/04/2020 18:30,26.58732,-11.40032,28.92840958,5.64732,-0.31032,5.655839609,20.94,-11.09,23.69539407,27.03732,-1.38032,27.07253139,5.64732,-0.31032,5.655839609,21.39,-1.07,21.41674578
16/04/2020 19:00,25.6418,-11.79948,28.22639962,1.2618,-0.24948,1.28622685,24.38,-11.55,26.97752583,26.1518,-1.82948,26.21571361,1.2618,-0.24948,1.28622685,24.89,-1.58,24.94009824
16/04/2020 19:30,25.28616,-12.09212,28.02872194,0.68616,-0.13212,0.69876408,24.6,-11.96,27.35327403,25.78616,-2.07212,25.86928157,0.68616,-0.13212,0.69876408,25.1,-1.94,25.17486048
16/04/2020 20:00,24.192,-12.24908,27.11628339,0.432,0.07092,0.437782647,23.76,-12.32,26.76415513,24.702,-2.17908,24.7979272,0.432,0.07092,0.437782647,24.27,-2.25,24.37407229
16/04/2020 20:30,24.19664,-12.24908,27.12042308,0.74664,-0.10908,0.754565926,23.45,-12.14,26.40609967,24.67664,-2.24908,24.77892093,0.74664,-0.10908,0.754565926,23.93,-2.14,24.02549687
16/04/2020 21:00,24.7168,-12.48472,27.69094501,0.4068,0.21528,0.460251799,24.31,-12.7,27.42746981,25.2268,-2.50472,25.35083944,0.4068,0.21528,0.460251799,24.82,-2.72,24.96859628
16/04/2020 21:30,24.60732,-13.21324,27.9304477,0.15732,0.53676,0.559339682,24.45,-13.75,28.05111406,25.11732,-3.13324,25.31199235,0.15732,0.53676,0.559339682,24.96,-3.67,25.22836697
16/04/2020 22:00,23.03456,-13.65912,26.7798901,0.21456,0.38088,0.437156228,22.82,-14.04,26.79317077,23.51456,-3.60912,23.7899197,0.21456,0.38088,0.437156228,23.3,-3.99,23.63916454
16/04/2020 22:30,21.46252,-13.82012,25.52715185,0.36252,0.02988,0.363749316,21.1,-13.85,25.23950277,21.91252,-3.79012,22.23788529,0.36252,0.02988,0.363749316,21.55,-3.82,21.88595212
16/04/2020 23:00,19.91072,-14.16212,24.43363284,0.36072,0.04788,0.36388379,19.55,-14.21,24.16871118,20.33072,-4.00212,20.72088657,0.36072,0.04788,0.36388379,19.97,-4.05,20.37654043
16/04/2020 23:30,18.24676,-14.46856,23.28698089,0.53676,-0.08856,0.544016701,17.71,-14.38,22.81290205,18.62676,-4.19856,19.09408532,0.53676,-0.08856,0.544016701,18.09,-4.11,18.55101614
17/04/2020 00:00,16.7072,-14.77236,22.30141591,0.3672,0.01764,0.367623462,16.34,-14.79,22.03950317,17.0672,-4.58236,17.67165354,0.3672,0.01764,0.367623462,16.7,-4.6,17.32195139
17/04/2020 00:30,15.79776,-15.00284,21.78656533,0.16776,0.40716,0.440366533,15.63,-15.41,21.94914577,16.14776,-4.71284,16.82144506,0.16776,0.40716,0.440366533,15.98,-5.12,16.7801907
17/04/2020 01:00,15.05012,-14.92308,21.19444334,0.15012,0.28692,0.32381955,14.9,-15.21,21.29211356,15.38012,-4.52308,16.0314174,0.15012,0.28692,0.32381955,15.23,-4.81,15.97150588
17/04/2020 01:30,14.7722,-14.08808,20.41303238,0.4122,0.06192,0.416824815,14.36,-14.15,20.16016121,15.0922,-3.56808,15.50824606,0.4122,0.06192,0.416824815,14.68,-3.63,15.12214601
17/04/2020 02:00,14.48412,-14.0964,20.21133902,0.29412,0.1836,0.346721119,14.19,-14.28,20.13143065,14.80412,-3.5764,15.22999035,0.29412,0.1836,0.346721119,14.51,-3.76,14.98925282
17/04/2020 02:30,14.06328,-14.072,19.89464823,0.77328,-0.162,0.790067059,13.29,-13.91,19.23830034,14.36328,-3.522,14.78878955,0.77328,-0.162,0.790067059,13.59,-3.36,13.99920355
17/04/2020 03:00,13.5828,-13.69364,19.28751493,1.7028,-0.41364,1.752320145,11.88,-13.28,17.81832764,13.8628,-3.05364,14.19513794,1.7028,-0.41364,1.752320145,12.16,-2.64,12.44327931
17/04/2020 03:30,13.31276,-12.88588,18.527695,2.55276,-0.51588,2.604364758,10.76,-12.37,16.39495349,13.56276,-2.19588,13.73937218,2.55276,-0.51588,2.604364758,11.01,-1.68,11.13743687
17/04/2020 04:00,12.9806,-12.82644,18.24865857,3.5406,-0.67644,3.6046386,9.44,-12.15,15.38623086,13.2206,-2.10644,13.38735799,3.5406,-0.67644,3.6046386,9.68,-1.43,9.785054931
17/04/2020 04:30,13.40728,-12.8368,18.56175076,2.80728,-0.4968,2.850900075,10.6,-12.34,16.26762429,13.65728,-2.1268,13.82188754,2.80728,-0.4968,2.850900075,10.85,-1.63,10.97175465
17/04/2020 05:00,13.48028,-12.9204,18.67229726,1.97028,-0.3204,1.996161175,11.51,-12.6,17.06575811,13.74028,-2.2204,13.91852976,1.97028,-0.3204,1.996161175,11.77,-1.9,11.92236973
17/04/2020 05:30,13.7584,-12.69624,18.72132689,2.3184,-0.42624,2.357256689,11.44,-12.27,16.77577122,14.0284,-2.02624,14.1739781,2.3184,-0.42624,2.357256689,11.71,-1.6,11.81880282
17/04/2020 06:00,14.08556,-12.45148,18.80006263,3.44556,-0.68148,3.51230675,10.64,-11.77,15.86639531,14.32556,-1.83148,14.4421601,3.44556,-0.68148,3.51230675,10.88,-1.15,10.94060784
17/04/2020 06:30,14.83816,-11.86684,18.99981273,3.18816,-0.63684,3.251142779,11.65,-11.23,16.18132875,15.10816,-1.46684,15.17920018,3.18816,-0.63684,3.251142779,11.92,-0.83,11.94886187
17/04/2020 07:00,15.72764,-11.33692,19.38773878,4.69764,-0.91692,4.786289153,11.03,-10.42,15.17357242,15.98764,-0.98692,16.01807241,4.69764,-0.91692,4.786289153,11.29,-0.07,11.290217
17/04/2020 07:30,16.60316,-12.64332,20.8690791,5.66316,-1.18332,5.785466914,10.94,-11.46,15.84345922,16.85316,-2.38332,17.02084652,5.66316,-1.18332,5.785466914,11.19,-1.2,11.25415923
17/04/2020 08:00,18.0782,-13.66412,22.66118908,5.9382,-1.28412,6.075457465,12.14,-12.38,17.33908879,18.3382,-3.30412,18.63348567,5.9382,-1.28412,6.075457465,12.4,-2.02,12.56345494
17/04/2020 08:30,19.54816,-13.17084,23.57120247,6.24816,-1.32084,6.386244725,13.3,-11.85,17.81326753,19.83816,-2.97084,20.05937393,6.24816,-1.32084,6.386244725,13.59,-1.65,13.68979912
17/04/2020 09:00,20.98824,-12.83084,24.59952588,6.16824,-1.23084,6.289845133,14.82,-11.6,18.82,21.29824,-2.71084,21.47006476,6.16824,-1.23084,6.289845133,15.13,-1.48,15.20221365
17/04/2020 09:30,22.57208,-10.77776,25.01317465,4.22208,-0.70776,4.280990977,18.35,-10.07,20.93149302,22.74208,-3.39776,22.99449881,4.22208,-0.70776,4.280990977,18.52,-2.69,18.71433942
17/04/2020 10:00,23.43588,-6.14736,24.22871244,8.07588,-1.64736,8.242186163,15.36,-4.5,16.00561152,23.17588,-5.02736,23.71488483,8.07588,-1.64736,8.242186163,15.1,-3.38,15.47366796
17/04/2020 10:30,24.35176,-5.9798,25.07521133,8.86176,-1.7298,9.029008713,15.49,-4.25,16.06245934,24.08176,-4.8598,24.56723063,8.86176,-1.7298,9.029008713,15.22,-3.13,15.53851022
17/04/2020 11:00,25.88824,-6.11348,26.60029338,6.97824,-1.20348,7.081256782,18.91,-4.91,19.53704686,25.58824,-5.00348,26.07283718,6.97824,-1.20348,7.081256782,18.61,-3.8,18.99400168
17/04/2020 11:30,26.84008,-6.07616,27.51925898,6.40008,-1.13616,6.500144887,20.44,-4.94,21.02848544,26.53008,-4.98616,26.99457235,6.40008,-1.13616,6.500144887,20.13,-3.85,20.49486277
17/04/2020 12:00,27.51132,-5.92188,28.14145325,7.32132,-1.36188,7.44690833,20.19,-4.56,20.69854343,27.21132,-4.83188,27.6369861,7.32132,-1.36188,7.44690833,19.89,-3.47,20.19041852
17/04/2020 12:30,28.1674,-5.86548,28.7716228,7.7274,-1.36548,7.847117075,20.44,-4.5,20.92949115,27.8674,-4.77548,28.273613,7.7274,-1.36548,7.847117075,20.14,-3.41,20.42664192
17/04/2020 13:00,28.29168,-6.03188,28.92754282,7.23168,-1.18188,7.327621439,21.06,-4.85,21.61124939,27.98168,-4.94188,28.41472494,7.23168,-1.18188,7.327621439,20.75,-3.76,21.0879136
17/04/2020 13:30,28.23004,-6.0834,28.87806978,6.80004,-1.1034,6.888979283,21.43,-4.98,22.00102952,27.92004,-4.9834,28.36129245,6.80004,-1.1034,6.888979283,21.12,-3.88,21.47344406
17/04/2020 14:00,28.10876,-6.21536,28.78772462,5.37876,-0.85536,5.446347388,22.73,-5.36,23.35342587,27.78876,-5.11536,28.2556559,5.37876,-0.85536,5.446347388,22.41,-4.26,22.81130641
17/04/2020 14:30,27.64868,-6.48456,28.39892646,5.72868,-0.93456,5.804410128,21.92,-5.55,22.6116983,27.33868,-5.36456,27.86004178,5.72868,-0.93456,5.804410128,21.61,-4.43,22.05939709
17/04/2020 15:00,26.70332,-6.74296,27.54151064,6.67332,-1.09296,6.762230504,20.03,-5.65,20.81161695,26.40332,-5.61296,26.99334412,6.67332,-1.09296,6.762230504,19.73,-4.52,20.24112892
17/04/2020 15:30,25.55868,-6.54892,26.38436045,6.53868,-1.07892,6.627096235,19.02,-5.47,19.79093985,25.25868,-5.39892,25.82923252,6.53868,-1.07892,6.627096235,18.72,-4.32,19.21199625
17/04/2020 16:00,24.55656,-6.7218,25.45991426,7.39656,-1.1718,7.488805985,17.16,-5.55,18.0351906,24.27656,-5.5718,24.90775624,7.39656,-1.1718,7.488805985,16.88,-4.4,17.44403623
17/04/2020 16:30,24.60924,-6.96248,25.57519934,7.95924,-1.30248,8.065107286,16.65,-5.66,17.5857357,24.32924,-5.80248,25.01161117,7.95924,-1.30248,8.065107286,16.37,-4.5,16.97724654
17/04/2020 17:00,25.93408,-6.96052,26.85191509,6.54408,-1.10052,6.635972221,19.39,-5.86,20.25615215,25.63408,-5.81052,26.28437178,6.54408,-1.10052,6.635972221,19.09,-4.71,19.66245661
17/04/2020 17:30,26.3464,-6.6108,27.16312702,7.1964,-1.2708,7.307742853,19.15,-5.34,19.88059607,26.0364,-5.4808,26.60701587,7.1964,-1.2708,7.307742853,18.84,-4.21,19.30465488
