Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/04/2020 18:00,27.61536,-5.96192,28.25159461,10.39536,-1.32192,10.47907353,17.22,-4.64,17.83418067,27.34536,-4.84192,27.77072024,10.39536,-1.32192,10.47907353,16.95,-3.52,17.31164059
17/04/2020 18:30,28.39532,-5.87884,28.99749916,10.97532,-1.15884,11.03632907,17.42,-4.72,18.04812456,28.10532,-4.75884,28.50536038,10.97532,-1.15884,11.03632907,17.13,-3.6,17.50419664
17/04/2020 19:00,28.17328,-6.062,28.81807679,9.95328,-0.972,10.00062832,18.22,-5.09,18.91762406,27.87328,-4.942,28.3080042,9.95328,-0.972,10.00062832,17.92,-3.97,18.35448991
17/04/2020 19:30,27.80828,-6.27104,28.50660238,9.81828,-0.94104,9.863274225,17.99,-5.33,18.76296885,27.52828,-5.13104,28.00238867,9.81828,-0.94104,9.863274225,17.71,-4.19,18.19890656
17/04/2020 20:00,26.99832,-6.54016,27.77918242,10.94832,-1.19016,11.01281942,16.05,-5.35,16.91818548,26.72832,-5.40016,27.26838495,10.94832,-1.19016,11.01281942,15.78,-4.21,16.33194722
17/04/2020 20:30,25.06552,-6.00368,25.77449255,6.63552,-1.09368,6.725047332,18.43,-4.91,19.07283408,24.75552,-4.87368,25.23070604,6.63552,-1.09368,6.725047332,18.12,-3.78,18.51007293
17/04/2020 21:00,24.50896,-6.37256,25.32387493,6.79896,-1.13256,6.892644575,17.71,-5.24,18.46893879,24.21896,-5.24256,24.77988012,6.79896,-1.13256,6.892644575,17.42,-4.11,17.89828204
17/04/2020 21:30,23.2664,-6.72668,24.21928143,6.3864,-1.06668,6.474867658,16.88,-5.66,17.80365131,22.9864,-5.60668,23.66029259,6.3864,-1.06668,6.474867658,16.6,-4.54,17.20963684
17/04/2020 22:00,22.32568,-7.21672,23.46309943,6.02568,-1.11672,6.128285488,16.3,-6.1,17.40402252,22.03568,-6.05672,22.85290026,6.02568,-1.11672,6.128285488,16.01,-4.94,16.75481125
17/04/2020 22:30,21.18768,-7.54828,22.49209449,5.19768,-0.99828,5.292677993,15.99,-6.55,17.27954282,20.90768,-6.38828,21.86186644,5.19768,-0.99828,5.292677993,15.71,-5.39,16.60891929
17/04/2020 23:00,19.52968,-7.7798,21.02221893,5.26968,-1.0098,5.365558996,14.26,-6.77,15.78545216,19.26968,-6.5998,20.36855241,5.26968,-1.0098,5.365558996,14,-5.59,15.07475041
17/04/2020 23:30,17.84248,-6.18044,18.88258275,5.62248,-1.00044,5.710793425,12.22,-5.18,13.27255816,17.31248,-10.28044,20.13478111,5.62248,-1.00044,5.710793425,11.69,-9.28,14.92563231
18/04/2020 00:00,16.64024,-3.55772,17.01631449,6.24024,-1.19772,6.354142622,10.4,-2.36,10.66440809,16.00024,-10.85772,19.33643617,6.24024,-1.19772,6.354142622,9.76,-9.66,13.73219575
18/04/2020 00:30,15.58072,-3.5186,15.97308304,5.94072,-1.1286,6.046973795,9.64,-2.39,9.931852798,14.96072,-10.7886,18.44497311,5.94072,-1.1286,6.046973795,9.02,-9.66,13.21650483
18/04/2020 01:00,14.75988,-3.6788,15.2114308,5.24988,-1.0188,5.347821375,9.51,-2.66,9.875003797,14.13988,-10.9488,17.88330025,5.24988,-1.0188,5.347821375,8.89,-9.93,13.32805312
18/04/2020 01:30,14.5004,-3.70548,14.96636837,4.5504,-0.91548,4.641577726,9.95,-2.79,10.33376021,13.8704,-11.01548,17.71239102,4.5504,-0.91548,4.641577726,9.32,-10.1,13.74308553
18/04/2020 02:00,13.508,-3.49076,13.95175506,6.948,-1.49076,7.106129001,6.56,-2,6.858104694,12.958,-10.76076,16.84350675,6.948,-1.49076,7.106129001,6.01,-9.27,11.04775995
18/04/2020 02:30,13.69836,-3.72944,14.19696409,5.32836,-1.00944,5.423134647,8.37,-2.72,8.800869275,13.09836,-11.01944,17.11709942,5.32836,-1.00944,5.423134647,7.77,-10.01,12.67174021
18/04/2020 03:00,13.50892,-3.85104,14.0471146,4.40892,-0.85104,4.49030563,9.1,-3,9.581753493,12.88892,-11.17104,17.05627138,4.40892,-0.85104,4.49030563,8.48,-10.32,13.35712544
18/04/2020 03:30,13.1192,-3.84556,13.67120113,5.5692,-1.10556,5.677873859,7.55,-2.74,8.031817976,12.5292,-11.20556,16.80908765,5.5692,-1.10556,5.677873859,6.96,-10.1,12.26587135
18/04/2020 04:00,12.96116,-3.94416,13.54799124,4.24116,-0.79416,4.314872913,8.72,-3.15,9.271510125,12.39116,-11.30416,16.77274216,4.24116,-0.79416,4.314872913,8.15,-10.51,13.2997218
18/04/2020 04:30,13.33148,-4.0382,13.92965966,3.56148,-0.6282,3.616458908,9.77,-3.41,10.34799497,12.69148,-11.3882,17.05182582,3.56148,-0.6282,3.616458908,9.13,-10.76,14.1115024
18/04/2020 05:00,13.38868,-4.06984,13.99358245,2.39868,-0.42984,2.436889035,10.99,-3.64,11.57711968,12.72868,-11.39984,17.08729489,2.39868,-0.42984,2.436889035,10.33,-10.97,15.06817175
18/04/2020 05:30,13.55456,-4.06368,14.15060394,2.55456,-0.46368,2.596300433,11,-3.6,11.57410904,12.89456,-11.38368,17.20051883,2.55456,-0.46368,2.596300433,10.34,-10.92,15.03868345
18/04/2020 06:00,13.80516,-3.96248,14.36257952,2.67516,-0.49248,2.720113523,11.13,-3.47,11.65837896,13.13516,-11.29248,17.3220245,2.67516,-0.49248,2.720113523,10.46,-10.8,15.03501247
18/04/2020 06:30,14.19104,-3.77272,14.68397196,3.37104,-0.61272,3.426271513,10.82,-3.16,11.27200071,13.52104,-11.18272,17.54627451,3.37104,-0.61272,3.426271513,10.15,-10.57,14.65426218
18/04/2020 07:00,14.83752,-3.72764,15.2986045,3.01752,-0.55764,3.068613583,11.82,-3.17,12.23769995,14.14752,-11.09764,17.98082133,3.01752,-0.55764,3.068613583,11.13,-10.54,15.32868227
18/04/2020 07:30,15.99296,-3.69484,16.41421982,2.44296,-0.47484,2.488679688,13.55,-3.22,13.92734361,15.26296,-10.99484,18.8107537,2.44296,-0.47484,2.488679688,12.82,-10.52,16.58381138
18/04/2020 08:00,17.06544,-3.56336,17.43349583,2.30544,-0.51336,2.361904334,14.76,-3.05,15.07183134,16.30544,-10.89336,19.60950447,2.30544,-0.51336,2.361904334,14,-10.38,17.4282644
18/04/2020 08:30,18.4576,-3.33328,18.75616574,2.3976,-0.50328,2.449852346,16.06,-2.83,16.30743695,17.6676,-10.65328,20.63095889,2.3976,-0.50328,2.449852346,15.27,-10.15,18.33563198
18/04/2020 09:00,19.80704,-3.05712,20.04157719,3.40704,-0.62712,3.464274968,16.4,-2.43,16.57905003,19.00704,-10.37712,21.65530395,3.40704,-0.62712,3.464274968,15.6,-9.75,18.39626321
18/04/2020 09:30,21.37828,-2.83928,21.56600025,3.15828,-0.53928,3.203990555,18.22,-2.3,18.36459637,20.53828,-10.15928,22.91357492,3.15828,-0.53928,3.203990555,17.38,-9.62,19.86476277
18/04/2020 10:00,22.60708,-2.58384,22.75425884,2.37708,-0.39384,2.409485271,20.23,-2.19,20.34819402,21.72708,-9.87384,23.86542943,2.37708,-0.39384,2.409485271,19.35,-9.48,21.54745693
18/04/2020 10:30,23.67536,-2.59188,23.81681156,2.20536,-0.37188,2.236494459,21.47,-2.22,21.58446895,22.74536,-9.87188,24.79527004,2.20536,-0.37188,2.236494459,20.54,-9.5,22.63054573
18/04/2020 11:00,23.64292,-3.13264,23.84955135,4.73292,-0.60264,4.771132643,18.91,-2.53,19.07849575,22.77292,-10.38264,25.0280862,4.73292,-0.60264,4.771132643,18.04,-9.78,20.52047758
18/04/2020 11:30,25.33236,-2.63216,25.46874024,8.08236,-0.63216,8.107044433,17.25,-2,17.36555499,24.52236,-9.88216,26.43866915,8.08236,-0.63216,8.107044433,16.44,-9.25,18.86361842
18/04/2020 12:00,25.915,-2.48788,26.03414627,7.425,-0.49788,7.441673837,18.49,-1.99,18.59677929,25.075,-9.72788,26.8958598,7.425,-0.49788,7.441673837,17.65,-9.23,19.91771573
18/04/2020 12:30,26.36688,-2.45356,26.48079148,7.16688,-0.49356,7.183854843,19.2,-1.96,19.29978238,25.50688,-9.67356,27.27963875,7.16688,-0.49356,7.183854843,18.34,-9.18,20.50921744
18/04/2020 13:00,27.11892,-2.4768,27.23178952,6.83892,-0.4068,6.851008174,20.28,-2.07,20.38536975,26.22892,-9.6968,27.96397995,6.83892,-0.4068,6.851008174,19.39,-9.29,21.50060929
18/04/2020 13:30,27.58628,-2.50704,27.69996559,5.87628,-0.25704,5.88189903,21.71,-2.25,21.82628232,26.66628,-9.74704,28.39181709,5.87628,-0.25704,5.88189903,20.79,-9.49,22.85353802
18/04/2020 14:00,27.03412,-2.57292,27.15628033,5.87412,-0.23292,5.878736046,21.16,-2.34,21.28899246,26.12412,-9.84292,27.91688951,5.87412,-0.23292,5.878736046,20.25,-9.61,22.41460684
18/04/2020 14:30,26.7416,-2.68484,26.87604019,5.6016,-0.02484,5.601655076,21.14,-2.66,21.30669378,25.8316,-9.98484,27.69419774,5.6016,-0.02484,5.601655076,20.23,-9.96,22.54893567
18/04/2020 15:00,26.3034,-2.88888,26.46156608,5.6934,-0.03888,5.693532753,20.61,-2.85,20.80611929,25.3934,-10.21888,27.37243636,5.6934,-0.03888,5.693532753,19.7,-10.18,22.17481454
18/04/2020 15:30,25.85488,-2.99552,26.02783049,5.92488,-0.15552,5.926920742,19.93,-2.84,20.1313313,24.98488,-10.34552,27.04207856,5.92488,-0.15552,5.926920742,19.06,-10.19,21.61295214
18/04/2020 16:00,25.8696,-3.13916,26.05936549,6.6996,-0.38916,6.71089306,19.17,-2.75,19.36624383,24.9996,-10.45916,27.0993363,6.6996,-0.38916,6.71089306,18.3,-10.07,20.8876734
18/04/2020 16:30,25.33468,-3.47904,25.57244083,2.43468,-0.32904,2.456813795,22.9,-3.15,23.11563324,24.37468,-10.78904,26.65573877,2.43468,-0.32904,2.456813795,21.94,-10.46,24.3058676
18/04/2020 17:00,25.624,-3.38288,25.84633926,1.314,-0.27288,1.342035579,24.31,-3.11,24.50812518,24.634,-10.61288,26.82288534,1.314,-0.27288,1.342035579,23.32,-10.34,25.50956683
18/04/2020 17:30,28.05448,-2.856,28.19947844,3.53448,-0.036,3.534663332,24.52,-2.82,24.6816288,27.04448,-10.056,28.85354457,3.53448,-0.036,3.534663332,23.51,-10.02,25.55622233
18/04/2020 18:00,28.72808,-3.99448,29.00445571,4.97808,-0.02448,4.978140191,23.75,-3.97,24.07952242,27.75808,-11.15448,29.91543798,4.97808,-0.02448,4.978140191,22.78,-11.13,25.35360527
18/04/2020 18:30,29.09536,-4.15008,29.38984752,5.17536,-0.19008,5.178849441,23.92,-3.96,24.24557692,28.10536,-11.29008,30.2882348,5.17536,-0.19008,5.178849441,22.93,-11.1,25.47537831
18/04/2020 19:00,29.06292,-4.13128,29.35508122,5.72292,-0.34128,5.733086897,23.34,-3.79,23.64571208,28.09292,-11.28128,30.27341131,5.72292,-0.34128,5.733086897,22.37,-10.94,24.9018172
18/04/2020 19:30,28.54644,-4.33052,28.87304349,5.62644,-0.29052,5.633935476,22.92,-4.04,23.27333238,27.57644,-11.47052,29.86691936,5.62644,-0.29052,5.633935476,21.95,-11.18,24.63320726
18/04/2020 20:00,27.85236,-4.51496,28.21593205,4.93236,-0.08496,4.933091665,22.92,-4.43,23.344192,26.89236,-11.66496,29.31331299,4.93236,-0.08496,4.933091665,21.96,-11.58,24.82615556
18/04/2020 20:30,27.15868,-4.70836,27.56379062,5.00868,-0.01836,5.00871365,22.15,-4.69,22.64108213,26.21868,-11.78836,28.74690614,5.00868,-0.01836,5.00871365,21.21,-11.77,24.25689593
18/04/2020 21:00,26.46248,-4.93148,26.91806722,4.99248,-0.05148,4.992745411,21.47,-4.88,22.0176134,25.53248,-12.04148,28.22950186,4.99248,-0.05148,4.992745411,20.54,-11.99,23.78343331
18/04/2020 21:30,24.48428,-5.8874,25.18216523,0.58428,-0.0774,0.589384321,23.9,-5.81,24.59605863,23.50428,-12.9574,26.83925098,0.58428,-0.0774,0.589384321,22.92,-12.88,26.29107833
18/04/2020 22:00,23.73756,-6.25928,24.54893767,0.54756,-0.08928,0.554790836,23.19,-6.17,23.99677062,22.75756,-13.35928,26.38895411,0.54756,-0.08928,0.554790836,22.21,-13.27,25.87232112
18/04/2020 22:30,22.40212,-6.45796,23.31437814,0.58212,-0.05796,0.584998338,21.82,-6.4,22.73922602,21.45212,-13.55796,25.37738623,0.58212,-0.05796,0.584998338,20.87,-13.5,24.85572168
18/04/2020 23:00,20.75548,-6.72764,21.81859505,0.64548,-0.10764,0.65439346,20.11,-6.62,21.17159654,19.86548,-13.76764,24.1699236,0.64548,-0.10764,0.65439346,19.22,-13.66,23.57973706
18/04/2020 23:30,19.4292,-6.81976,20.59133165,0.4392,0.03024,0.440239818,18.99,-6.85,20.18768436,18.5492,-13.91976,23.19121685,0.4392,0.03024,0.440239818,18.11,-13.95,22.85989064
19/04/2020 00:00,17.92028,-6.99104,19.23567195,0.35028,0.04896,0.353685114,17.57,-7.04,18.9279291,17.08028,-14.10104,22.14893438,0.35028,0.04896,0.353685114,16.73,-14.15,21.91153577
19/04/2020 00:30,16.76172,-7.14292,18.22022402,0.80172,-0.23292,0.834869262,15.96,-6.91,17.39165605,15.97172,-14.37292,21.48666259,0.80172,-0.23292,0.834869262,15.17,-14.14,20.73809297
19/04/2020 01:00,16.23428,-5.70932,17.20895645,0.58428,0.04068,0.585694443,15.65,-5.75,16.67288217,15.44428,-12.96932,20.16752454,0.58428,0.04068,0.585694443,14.86,-13.01,19.75043544
19/04/2020 01:30,15.8728,-4.8938,16.61008905,0.3528,0.1962,0.403685868,15.52,-5.09,16.33335544,15.0928,-12.1438,19.37174464,0.3528,0.1962,0.403685868,14.74,-12.34,19.22350644
19/04/2020 02:00,15.36832,-4.89176,16.12806794,0.50832,0.04824,0.510603878,14.86,-4.94,15.65960408,14.60832,-12.07176,18.95073621,0.50832,0.04824,0.510603878,14.1,-12.12,18.59312776
19/04/2020 02:30,15.00432,-4.90468,15.78561068,0.54432,-0.00468,0.544340119,14.46,-4.9,15.26766518,14.24432,-12.09468,18.68641048,0.54432,-0.00468,0.544340119,13.7,-12.09,18.27178426
19/04/2020 03:00,14.49392,-4.9374,15.3118136,0.67392,-0.1674,0.694399688,13.82,-4.77,14.62003078,13.75392,-12.1374,18.34357637,0.67392,-0.1674,0.694399688,13.08,-11.97,17.73040609
19/04/2020 03:30,14.18528,-4.90376,15.00896501,0.75528,-0.20376,0.782282568,13.43,-4.7,14.22866473,13.45528,-12.11376,18.10490931,0.75528,-0.20376,0.782282568,12.7,-11.91,17.41086155
19/04/2020 04:00,13.89724,-4.99428,14.76740032,0.77724,-0.13428,0.788754167,13.12,-4.86,13.99121153,13.17724,-12.20428,17.9606265,0.77724,-0.13428,0.788754167,12.4,-12.07,17.3044763
19/04/2020 04:30,13.87932,-4.9072,14.72128172,0.40932,-0.0072,0.40938332,13.47,-4.9,14.33355853,13.14932,-12.1272,17.8878058,0.40932,-0.0072,0.40938332,12.74,-12.12,17.58414058
19/04/2020 05:00,13.82156,-4.85356,14.64897831,0.42156,-0.04356,0.423804563,13.4,-4.81,14.23713806,13.09156,-12.05356,17.79542784,0.42156,-0.04356,0.423804563,12.67,-12.01,17.45763443
19/04/2020 05:30,13.88884,-4.86204,14.7152747,0.34884,-0.03204,0.350308303,13.54,-4.83,14.37569129,13.15884,-12.09204,17.8709961,0.34884,-0.03204,0.350308303,12.81,-12.06,17.59374036
19/04/2020 06:00,14.09312,-4.8734,14.9119435,0.21312,0.1566,0.264468702,13.88,-5.03,14.76330925,13.35312,-12.0734,18.00202214,0.21312,0.1566,0.264468702,13.14,-12.23,17.95083564
19/04/2020 06:30,14.24384,-4.72304,15.0064681,0.66384,-0.11304,0.673395565,13.58,-4.61,14.34114709,13.50384,-11.93304,18.02085288,0.66384,-0.11304,0.673395565,12.84,-11.82,17.45216319
19/04/2020 07:00,14.69464,-4.582,15.39243869,0.85464,-0.072,0.857667494,13.84,-4.51,14.55629417,13.96464,-11.822,18.29674436,0.85464,-0.072,0.857667494,13.11,-11.75,17.60495953
19/04/2020 07:30,15.7392,-4.51512,16.37402593,0.7992,-0.10512,0.806083652,14.94,-4.41,15.57728153,14.9692,-11.73512,19.02077785,0.7992,-0.10512,0.806083652,14.17,-11.63,18.33155203
19/04/2020 08:00,16.72664,-4.41868,17.30043984,1.01664,-0.23868,1.044282065,15.71,-4.18,16.25658328,15.94664,-11.62868,19.7362997,1.01664,-0.23868,1.044282065,14.93,-11.39,18.77863147
19/04/2020 08:30,18.1068,-4.08392,18.56164348,1.4868,-0.31392,1.519578891,16.62,-3.77,17.0422211,17.3068,-11.25392,20.64403162,1.4868,-0.31392,1.519578891,15.82,-10.94,19.2342403
19/04/2020 09:00,19.594,-4.07364,20.01298026,1.584,-0.32364,1.616724729,18.01,-3.75,18.39626593,18.754,-11.24364,21.86622867,1.584,-0.32364,1.616724729,17.17,-10.92,20.34834883
19/04/2020 09:30,21.08124,-4.61396,21.58025271,2.09124,-0.36396,2.12267558,18.99,-4.25,19.45976876,20.23124,-11.77396,23.40788769,2.09124,-0.36396,2.12267558,18.14,-11.41,21.43006533
19/04/2020 10:00,22.4458,-4.29988,22.85394727,3.0258,-0.47988,3.063617217,19.42,-3.82,19.79213985,21.5658,-11.44988,24.41686879,3.0258,-0.47988,3.063617217,18.54,-10.97,21.54234203
19/04/2020 10:30,23.12372,-3.87664,23.44642327,4.11372,-0.65664,4.165797442,19.01,-3.22,19.28078059,22.26372,-10.96664,24.81814701,4.11372,-0.65664,4.165797442,18.15,-10.31,20.87387362
19/04/2020 11:00,23.31324,-3.55512,23.58274873,5.67324,-0.91512,5.746572606,17.64,-2.64,17.83645705,22.49324,-10.63512,24.88074804,5.67324,-0.91512,5.746572606,16.82,-9.72,19.42654884
19/04/2020 11:30,24.30776,-5.61808,24.94854743,6.01776,-0.92808,6.088905312,18.29,-4.69,18.8817425,23.99776,-4.76808,24.4668566,6.01776,-0.92808,6.088905312,17.98,-3.84,18.3854834
19/04/2020 12:00,24.7068,-6.44456,25.5334745,5.6268,-0.84456,5.689829508,19.08,-5.6,19.88482839,24.4268,-5.34456,25.00465716,5.6268,-0.84456,5.689829508,18.8,-4.5,19.33106309
19/04/2020 12:30,24.97384,-6.47812,25.80036285,6.15384,-0.88812,6.21759631,18.82,-5.59,19.63263864,24.68384,-5.35812,25.25868973,6.15384,-0.88812,6.21759631,18.53,-4.47,19.0615267
19/04/2020 13:00,24.63704,-6.53332,25.48858588,6.55704,-1.00332,6.633356962,18.08,-5.53,18.90680565,24.35704,-5.41332,24.95134127,6.55704,-1.00332,6.633356962,17.8,-4.41,18.33815967
19/04/2020 13:30,23.78816,-6.70244,24.71435328,6.51816,-0.98244,6.591782622,17.27,-5.72,18.19261663,23.50816,-5.59244,24.16420849,6.51816,-0.98244,6.591782622,16.99,-4.61,17.60432333
19/04/2020 14:00,22.8172,-7.01548,23.87135471,6.2172,-0.91548,6.284240564,16.6,-6.1,17.68530463,22.5472,-5.87548,23.30016079,6.2172,-0.91548,6.284240564,16.33,-4.96,17.06664876
19/04/2020 14:30,21.9708,-7.24408,23.13423324,5.8608,-0.87408,5.925621696,16.11,-6.37,17.32365435,21.6908,-6.10408,22.53332193,5.8608,-0.87408,5.925621696,15.83,-5.23,16.67158661
19/04/2020 15:00,20.98808,-7.46804,22.27714352,5.69808,-0.87804,5.765333462,15.29,-6.59,16.64969069,20.72808,-6.30804,21.66667185,5.69808,-0.87804,5.765333462,15.03,-5.43,15.98079472
19/04/2020 15:30,20.60352,-7.65968,21.9812587,5.57352,-0.85968,5.63943037,15.03,-6.8,16.49669361,20.33352,-6.49968,21.3470812,5.57352,-0.85968,5.63943037,14.76,-5.64,15.80086074
19/04/2020 16:00,20.42036,-7.84184,21.87431272,5.58036,-0.86184,5.646519806,14.84,-6.98,16.39957317,20.16036,-6.67184,21.23566727,5.58036,-0.86184,5.646519806,14.58,-5.81,15.69498327
19/04/2020 16:30,20.27248,-7.85924,21.74261021,5.62248,-0.84924,5.686254473,14.65,-7.01,16.24076969,20.01248,-6.68924,21.10083618,5.62248,-0.84924,5.686254473,14.39,-5.84,15.52989697
19/04/2020 17:00,20.7986,-7.67524,22.1695979,5.3586,-0.79524,5.417287201,15.44,-6.88,16.90349076,20.5386,-6.53524,21.5532701,5.3586,-0.79524,5.417287201,15.18,-5.74,16.22898641
19/04/2020 17:30,21.9696,-7.75128,23.29690249,4.8096,-0.70128,4.860457365,17.16,-7.05,18.55176811,21.6996,-6.60128,22.68148006,4.8096,-0.70128,4.860457365,16.89,-5.9,17.89083844
19/04/2020 18:00,22.92756,-7.6492,24.1698835,5.85756,-0.7992,5.911829649,17.07,-6.85,18.39313459,22.64756,-6.5092,23.56441509,5.85756,-0.7992,5.911829649,16.79,-5.71,17.73437904
19/04/2020 18:30,24.93536,-7.11688,25.93110409,9.13536,-0.77688,9.168333811,15.8,-6.34,17.02455873,24.66536,-5.98688,25.38154282,9.13536,-0.77688,9.168333811,15.53,-5.21,16.3806288
19/04/2020 19:00,25.09732,-7.24052,26.12088438,9.24732,-0.83052,9.284540412,15.85,-6.41,17.09709332,24.84732,-6.11052,25.5876487,9.24732,-0.83052,9.284540412,15.6,-5.28,16.46931693
19/04/2020 19:30,25.113,-7.38088,26.17518211,8.163,-0.74088,8.196552457,16.95,-6.64,18.20417809,24.833,-6.26088,25.61008605,8.163,-0.74088,8.196552457,16.67,-5.52,17.5601623
19/04/2020 20:00,24.89212,-7.43232,25.97801029,8.14212,-0.65232,8.168209074,16.75,-6.78,18.07016602,24.62212,-6.30232,25.41590114,8.14212,-0.65232,8.168209074,16.48,-5.65,17.42162162
19/04/2020 20:30,25.13228,-7.39032,26.19634188,8.25228,-0.76032,8.287231848,16.88,-6.63,18.13536049,24.86228,-6.27032,25.64078547,8.25228,-0.76032,8.287231848,16.61,-5.51,17.50006286
19/04/2020 21:00,25.19912,-7.4822,26.28647876,8.61912,-0.9522,8.671557785,16.58,-6.53,17.81957631,24.91912,-6.3622,25.71847838,8.61912,-0.9522,8.671557785,16.3,-5.41,17.17434424
19/04/2020 21:30,23.28072,-8.20092,24.68292958,5.67072,-1.15092,5.786335815,17.61,-7.05,18.96877961,22.99072,-7.06092,24.05056751,5.67072,-1.15092,5.786335815,17.32,-5.91,18.3005601
19/04/2020 22:00,21.46376,-8.58488,23.11694526,5.87376,-1.15488,5.986217867,15.59,-7.43,17.2700029,21.17376,-7.40488,22.43123626,5.87376,-1.15488,5.986217867,15.3,-6.25,16.52732586
19/04/2020 22:30,20.1296,-10.83256,22.85924654,7.0596,-1.40256,7.197577837,13.07,-9.43,16.11675526,20.0796,-5.91256,20.93200186,7.0596,-1.40256,7.197577837,13.02,-4.51,13.77898763
19/04/2020 23:00,18.38904,-13.87852,23.0384485,6.08904,-1.11852,6.190920377,12.3,-12.76,17.723081,18.66904,-3.47852,18.99034375,6.08904,-1.11852,6.190920377,12.58,-2.36,12.79945311
19/04/2020 23:30,17.09184,-13.1056,21.53805344,5.45184,-0.9756,5.53844335,11.64,-12.13,16.81149904,17.35184,-2.5556,17.53902628,5.45184,-0.9756,5.53844335,11.9,-1.58,12.00443251
20/04/2020 00:00,15.70168,-13.20368,20.51535816,5.79168,-1.00368,5.878003978,9.91,-12.2,15.71776384,15.94168,-2.70368,16.16932425,5.79168,-1.00368,5.878003978,10.15,-1.7,10.29137989
20/04/2020 00:30,14.61184,-13.22852,19.71039344,6.53184,-1.11852,6.626916385,8.08,-12.11,14.55810771,14.80184,-2.81852,15.06779753,6.53184,-1.11852,6.626916385,8.27,-1.7,8.442920111
20/04/2020 01:00,13.97232,-13.19936,19.22105176,5.87232,-1.08936,5.97250763,8.1,-12.11,14.56921755,14.18232,-2.83936,14.46375352,5.87232,-1.08936,5.97250763,8.31,-1.75,8.492267071
20/04/2020 01:30,13.61848,-13.17472,18.94825176,5.83848,-1.13472,5.947725463,7.78,-12.04,14.33492239,13.80848,-2.83472,14.09644485,5.83848,-1.13472,5.947725463,7.97,-1.7,8.149288312
20/04/2020 02:00,13.33952,-13.2006,18.76695591,5.87952,-1.1106,5.983492942,7.46,-12.09,14.20632606,13.51952,-2.8906,13.82508551,5.87952,-1.1106,5.983492942,7.64,-1.78,7.844615988
20/04/2020 02:30,13.21976,-13.2954,18.74912573,5.72976,-1.0854,5.831658668,7.49,-12.21,14.32425216,13.39976,-2.9654,13.72396317,5.72976,-1.0854,5.831658668,7.67,-1.88,7.897043751
20/04/2020 03:00,12.82288,-13.22352,18.41976473,6.30288,-1.34352,6.444481537,6.52,-11.88,13.5515608,12.98288,-2.85352,13.29277057,6.30288,-1.34352,6.444481537,6.68,-1.51,6.84853999
20/04/2020 03:30,12.6534,-13.12272,18.22949017,5.9634,-1.24272,6.091509875,6.69,-11.88,13.63416664,12.8134,-2.73272,13.10156396,5.9634,-1.24272,6.091509875,6.85,-1.49,7.010178314
20/04/2020 04:00,12.55256,-13.29844,18.28702461,5.81256,-1.19844,5.934822001,6.74,-12.1,13.85054512,12.71256,-2.80844,13.0190828,5.81256,-1.19844,5.934822001,6.9,-1.61,7.085344028
20/04/2020 04:30,12.49672,-12.93656,17.98673387,6.78672,-1.36656,6.922936847,5.71,-11.57,12.90228662,12.64672,-2.51656,12.89467336,6.78672,-1.36656,6.922936847,5.86,-1.15,5.97177528
20/04/2020 05:00,12.77444,-12.91404,18.16476662,5.91444,-1.18404,6.031795026,6.86,-11.73,13.58869015,12.93444,-2.50404,13.17459504,5.91444,-1.18404,6.031795026,7.02,-1.32,7.143024569
20/04/2020 05:30,13.19668,-12.79808,18.38323189,5.20668,-1.01808,5.305280719,7.99,-11.78,14.23406126,13.38668,-2.41808,13.6033199,5.20668,-1.01808,5.305280719,8.18,-1.4,8.298939691
20/04/2020 06:00,13.95472,-12.71716,18.88015807,4.91472,-0.85716,4.98890729,9.04,-11.86,14.91245117,14.16472,-2.38716,14.36446398,4.91472,-0.85716,4.98890729,9.25,-1.53,9.375681309
20/04/2020 06:30,15.11492,-12.4386,19.57497322,4.62492,-0.7686,4.688350559,10.49,-11.67,15.6916857,15.35492,-2.0386,15.48965649,4.62492,-0.7686,4.688350559,10.73,-1.27,10.80489704
20/04/2020 07:00,16.09288,-12.0696,20.116064,5.40288,-0.9396,5.483973054,10.69,-11.13,15.43220658,16.33288,-1.7696,16.42846473,5.40288,-0.9396,5.483973054,10.93,-0.83,10.96146888
20/04/2020 07:30,17.603,-12.525,21.60419482,5.553,-0.945,5.632835343,12.05,-11.58,16.71223803,17.863,-2.285,18.00855336,5.553,-0.945,5.632835343,12.31,-1.34,12.3827178
20/04/2020 08:00,18.85,-12.69784,22.72790445,6.3,-1.07784,6.391536518,12.55,-11.62,17.10341779,19.12,-2.47784,19.27988825,6.3,-1.07784,6.391536518,12.82,-1.4,12.8962165
20/04/2020 08:30,20.0226,-11.99232,23.3392427,7.3926,-1.28232,7.50299136,12.63,-10.71,16.55961956,20.3126,-1.84232,20.39597661,7.3926,-1.28232,7.50299136,12.92,-0.56,12.93213053
20/04/2020 09:00,21.25388,-11.4256,24.13030771,6.38388,-0.9756,6.457996533,14.87,-10.45,18.17469119,21.57388,-1.3556,21.61642777,6.38388,-0.9756,6.457996533,15.19,-0.38,15.19475238
20/04/2020 09:30,21.62812,-11.05768,24.2909008,9.16812,-1.50768,9.291260588,12.46,-9.55,15.69885665,21.89812,-0.90768,21.91692366,9.16812,-1.50768,9.291260588,12.73,0.6,12.74413198
20/04/2020 10:00,21.4748,-10.70804,23.99644048,10.9548,-1.77804,11.09815612,10.52,-8.93,13.79910504,21.7248,-0.57804,21.7324887,10.9548,-1.77804,11.09815612,10.77,1.2,10.83664616
20/04/2020 10:30,21.29448,-5.9886,22.12053816,12.80448,-2.2986,13.009161,8.49,-3.69,9.257224206,21.17448,-3.4486,21.45347164,12.80448,-2.2986,13.009161,8.37,-1.15,8.448633026
20/04/2020 11:00,21.15984,-0.16292,21.16046719,14.91984,-2.84292,15.18827903,6.24,2.68,6.791170739,20.61984,-7.67292,22.00117049,14.91984,-2.84292,15.18827903,5.7,-4.83,7.471204722
20/04/2020 11:30,21.29564,-0.12452,21.29600404,13.62564,-2.50452,13.85390508,7.67,2.38,8.030772067,20.72564,-7.65452,22.09397723,13.62564,-2.50452,13.85390508,7.1,-5.15,8.771117375
20/04/2020 12:00,21.60664,-0.15036,21.60716317,13.43664,-2.43036,13.65466749,8.17,2.28,8.482175429,21.01664,-7.67036,22.37260779,13.43664,-2.43036,13.65466749,7.58,-5.24,9.214879272
20/04/2020 12:30,21.77424,-0.084,21.77440203,14.48424,-2.664,14.72718929,7.29,2.58,7.7330783,21.20424,-7.604,22.52644246,14.48424,-2.664,14.72718929,6.72,-4.94,8.340383684
20/04/2020 13:00,21.38408,-0.17656,21.38480888,15.09408,-2.80656,15.35278574,6.29,2.63,6.817697559,20.83408,-7.67656,22.20334351,15.09408,-2.80656,15.35278574,5.74,-4.87,7.527582613
20/04/2020 13:30,21.22504,-0.79072,21.23976368,14.67504,-2.61072,14.90545732,6.55,1.82,6.798154161,20.68504,-8.31072,22.29212746,14.67504,-2.61072,14.90545732,6.01,-5.7,8.283121392
20/04/2020 14:00,20.3008,-1.22008,20.33743041,14.3208,-2.62008,14.5585072,5.98,1.4,6.141693578,19.7608,-8.74008,21.60736483,14.3208,-2.62008,14.5585072,5.44,-6.12,8.188284314
20/04/2020 14:30,19.51608,-1.2462,19.5558276,15.07608,-2.8962,15.35174787,4.44,1.65,4.73667605,19.01608,-8.7662,20.93937824,15.07608,-2.8962,15.35174787,3.94,-5.87,7.069688819
20/04/2020 15:00,19.23296,-1.48856,19.29047851,14.86296,-2.78856,15.12228974,4.37,1.3,4.559265292,18.73296,-9.03856,20.79950377,14.86296,-2.78856,15.12228974,3.87,-6.25,7.35114957
20/04/2020 15:30,19.15584,-1.72904,19.23371481,14.86584,-2.84904,15.13638754,4.29,1.12,4.433790703,18.65584,-9.35904,20.87179906,14.86584,-2.84904,15.13638754,3.79,-6.51,7.532874617
20/04/2020 16:00,19.12164,-1.9902,19.22493205,14.83164,-2.7702,15.08812623,4.29,0.78,4.360332556,18.62164,-9.6502,20.97359855,14.83164,-2.7702,15.08812623,3.79,-6.88,7.854839273
20/04/2020 16:30,20.00932,-2.18244,20.12798875,14.35932,-2.69244,14.60956207,5.65,0.51,5.672971003,19.47932,-9.84244,21.82470006,14.35932,-2.69244,14.60956207,5.12,-7.15,8.794140094
20/04/2020 17:00,21.32668,-2.38672,21.45981622,12.58668,-2.28672,12.79271675,8.74,-0.1,8.740572064,20.70668,-9.95672,22.97613696,12.58668,-2.28672,12.79271675,8.12,-7.67,11.16974933
20/04/2020 17:30,22.08876,-2.24436,22.20248793,12.66876,-2.39436,12.89303842,9.42,0.15,9.421194192,21.45876,-9.71436,23.55519414,12.66876,-2.39436,12.89303842,8.79,-7.32,11.4388155
20/04/2020 18:00,23.31828,-2.06528,23.40956137,12.06828,-2.28528,12.28274753,11.25,0.22,11.25215091,22.64828,-9.45528,24.54275671,12.06828,-2.28528,12.28274753,10.58,-7.17,12.78066117
20/04/2020 18:30,23.72884,-3.54916,23.9927986,12.22884,-2.36916,12.45622121,11.5,-1.18,11.56038062,23.05884,-10.85916,25.48786884,12.22884,-2.36916,12.45622121,10.83,-8.49,13.76114094
20/04/2020 19:00,23.66308,-3.68556,23.94837589,12.58308,-2.54556,12.83798185,11.08,-1.14,11.13849182,22.99308,-10.97556,25.47831716,12.58308,-2.54556,12.83798185,10.41,-8.43,13.39526036
20/04/2020 19:30,23.53648,-3.80676,23.84234285,12.24648,-2.51676,12.5024139,11.29,-1.29,11.36345898,22.85648,-11.10676,25.4121781,12.24648,-2.51676,12.5024139,10.61,-8.59,13.65138088
20/04/2020 20:00,23.36388,-3.88996,23.68549509,12.14388,-2.55996,12.41077019,11.22,-1.33,11.298553,22.67388,-11.29996,25.33365213,12.14388,-2.55996,12.41077019,10.53,-8.74,13.68460814
20/04/2020 20:30,22.88364,-4.0314,23.23603162,12.29364,-2.5614,12.55764128,10.59,-1.47,10.69153871,22.21364,-11.4414,24.98702535,12.29364,-2.5614,12.55764128,9.92,-8.88,13.31393255
20/04/2020 21:00,22.96336,-4.091,23.32492623,11.85336,-2.421,12.09807358,11.11,-1.67,11.23481197,22.29336,-11.431,25.05317667,11.85336,-2.421,12.09807358,10.44,-9.01,13.79034807
20/04/2020 21:30,23.04608,-4.4332,23.46859744,11.56608,-2.3832,11.80905791,11.48,-2.05,11.66159938,22.35608,-11.7632,25.26197117,11.56608,-2.3832,11.80905791,10.79,-9.38,14.29715007
20/04/2020 22:00,22.1044,-4.17,22.49429704,10.9944,-2.25,11.22226944,11.11,-1.92,11.27468403,21.4144,-11.64,24.3734718,10.9944,-2.25,11.22226944,10.42,-9.39,14.02670667
20/04/2020 22:30,20.49052,-4.41248,20.96023353,11.27052,-2.38248,11.51958472,9.22,-2.03,9.440831531,19.84052,-11.92248,23.14717614,11.27052,-2.38248,11.51958472,8.57,-9.54,12.82405942
20/04/2020 23:00,19.06796,-2.58268,19.24207199,11.57796,-2.45268,11.83489742,7.49,-0.13,7.491128086,18.47796,-10.18268,21.09791406,11.57796,-2.45268,11.83489742,6.9,-7.73,10.36160702
20/04/2020 23:30,17.7422,-2.70184,17.94674344,9.7722,-1.94184,9.963264296,7.97,-0.76,8.006153883,17.1422,-10.32184,20.0098826,9.7722,-1.94184,9.963264296,7.37,-8.38,11.15980735
21/04/2020 00:00,16.52336,-3.0624,16.80475288,7.80336,-1.4724,7.941057175,8.72,-1.59,8.863774591,15.89336,-10.6824,19.14974052,7.80336,-1.4724,7.941057175,8.09,-9.21,12.2585562
21/04/2020 00:30,15.15656,-3.0354,15.45752128,8.02656,-1.4454,8.155663467,7.13,-1.59,7.30513518,14.57656,-10.6054,18.02638651,8.02656,-1.4454,8.155663467,6.55,-9.16,11.26091027
21/04/2020 01:00,14.08856,-3.02092,14.40879872,8.72856,-1.69092,8.8908363,5.36,-1.33,5.522544703,13.55856,-10.61092,17.21703147,8.72856,-1.69092,8.8908363,4.83,-8.92,10.14373205
21/04/2020 01:30,13.56084,-2.87332,13.8619028,9.42084,-1.99332,9.629410726,4.14,-0.88,4.232493355,13.06084,-10.46332,16.73519067,9.42084,-1.99332,9.629410726,3.64,-8.47,9.219029233
21/04/2020 02:00,13.91172,-3.11364,14.25590079,7.10172,-1.40364,7.239104379,6.81,-1.71,7.021410115,13.33172,-10.71364,17.1031237,7.10172,-1.40364,7.239104379,6.23,-9.31,11.20218729
21/04/2020 02:30,13.4704,-3.23236,13.85279132,8.0604,-1.51236,8.201053648,5.41,-1.72,5.676838909,12.9304,-10.85236,16.88102372,8.0604,-1.51236,8.201053648,4.87,-9.34,10.53339926
21/04/2020 03:00,13.221,-3.40276,13.65187228,7.461,-1.38276,7.588052861,5.76,-2.02,6.103933158,12.671,-10.92276,16.72904441,7.461,-1.38276,7.588052861,5.21,-9.54,10.8699448
21/04/2020 03:30,12.92932,-4.40944,13.66054453,7.24932,-1.27944,7.361359058,5.68,-3.13,6.485314179,12.39932,-11.66944,17.02700697,7.24932,-1.27944,7.361359058,5.15,-10.39,11.59631838
21/04/2020 04:00,12.93812,-4.45636,13.68408176,6.73812,-1.20636,6.845258621,6.2,-3.25,7.000178569,12.38812,-11.74636,17.07168681,6.73812,-1.20636,6.845258621,5.65,-10.54,11.95885028
21/04/2020 04:30,12.99948,-4.48736,13.75219546,7.17948,-1.28736,7.293985799,5.82,-3.2,6.641716646,12.44948,-11.81736,17.16506771,7.17948,-1.28736,7.293985799,5.27,-10.53,11.77513482
21/04/2020 05:00,12.87904,-4.35364,13.59499366,7.88904,-1.49364,8.029191278,4.99,-2.86,5.751495458,12.35904,-11.63364,16.97313905,7.88904,-1.49364,8.029191278,4.47,-10.14,11.0815387
21/04/2020 05:30,13.52536,-4.13088,14.1421191,7.78536,-1.46088,7.921237322,5.74,-2.67,6.330600287,12.98536,-11.38088,17.26684696,7.78536,-1.46088,7.921237322,5.2,-9.92,11.20028571
21/04/2020 06:00,14.07048,-4.07096,14.64756371,7.62048,-1.38096,7.744595919,6.45,-2.69,6.988461919,13.52048,-11.32096,17.63427103,7.62048,-1.38096,7.744595919,5.9,-9.94,11.55913492
21/04/2020 06:30,15.25444,-3.69384,15.69529846,6.99444,-1.20384,7.097282695,8.26,-2.49,8.627149008,14.67444,-10.88384,18.27011665,6.99444,-1.20384,7.097282695,7.68,-9.68,12.3565691
21/04/2020 07:00,16.16608,-3.34668,16.50885852,6.61608,-1.15668,6.716429348,9.55,-2.19,9.797887527,15.54608,-10.51668,18.76915453,6.61608,-1.15668,6.716429348,8.93,-9.36,12.93655673
21/04/2020 07:30,18.1278,-3.93096,18.54911263,6.0678,-1.02096,6.153093219,12.06,-2.91,12.40611543,17.4478,-11.01096,20.63169806,6.0678,-1.02096,6.153093219,11.38,-9.99,15.14280357
21/04/2020 08:00,18.7096,-3.79572,19.09074704,6.2496,-1.03572,6.334841441,12.46,-2.76,12.76202178,18.0096,-10.90572,21.05422572,6.2496,-1.03572,6.334841441,11.76,-9.87,15.35299645
21/04/2020 08:30,20.12224,-5.4192,20.83920035,7.03224,-1.2492,7.142331556,13.09,-4.17,13.73815854,19.82224,-4.8992,20.41870121,7.03224,-1.2492,7.142331556,12.79,-3.65,13.30062405
21/04/2020 09:00,21.4228,-5.03884,22.00741394,9.8928,-1.24884,9.971313514,11.53,-3.79,12.13692712,21.1928,-3.87884,21.54484095,9.8928,-1.24884,9.971313514,11.3,-2.63,11.60202138
21/04/2020 09:30,22.37648,-4.7232,22.8695316,12.51648,-1.4832,12.60405307,9.86,-3.24,10.37868971,22.13648,-3.5732,22.42301284,12.51648,-1.4832,12.60405307,9.62,-2.09,9.84441466
21/04/2020 10:00,22.57992,-4.97512,23.12151825,12.76992,-1.63512,12.87417858,9.81,-3.34,10.36299667,22.33992,-3.80512,22.66166287,12.76992,-1.63512,12.87417858,9.57,-2.17,9.812940436
21/04/2020 10:30,22.55908,-4.75648,23.05506869,14.05908,-1.80648,14.17466403,8.5,-2.95,8.997360724,22.33908,-3.60648,22.62832723,14.05908,-1.80648,14.17466403,8.28,-1.8,8.473393653
21/04/2020 11:00,22.51608,-4.24436,22.91262644,13.81608,-2.21436,13.99240711,8.7,-2.03,8.933694644,22.29608,-3.09436,22.50978114,13.81608,-2.21436,13.99240711,8.48,-0.88,8.525538106
21/04/2020 11:30,22.2156,-4.09376,22.58963821,13.6656,-2.45376,13.88414785,8.55,-1.64,8.705865839,21.9856,-2.95376,22.1831311,13.6656,-2.45376,13.88414785,8.32,-0.5,8.335010498
21/04/2020 12:00,22.41504,-4.10364,22.78758169,13.68504,-2.48364,13.90858682,8.73,-1.62,8.87903711,22.19504,-2.96364,22.392029,13.68504,-2.48364,13.90858682,8.51,-0.48,8.523526266
21/04/2020 12:30,22.866,-4.03032,23.21847186,14.436,-2.65032,14.67727128,8.43,-1.38,8.542206975,22.646,-2.89032,22.82970139,14.436,-2.65032,14.67727128,8.21,-0.24,8.213507168
21/04/2020 13:00,22.61156,-4.31556,23.01970251,13.92156,-2.54556,14.15237466,8.69,-1.77,8.868427144,22.38156,-3.17556,22.6057163,13.92156,-2.54556,14.15237466,8.46,-0.63,8.483425016
21/04/2020 13:30,21.96192,-4.55264,22.42883102,13.74192,-2.49264,13.9661598,8.22,-2.06,8.474196127,21.74192,-3.40264,22.00656821,13.74192,-2.49264,13.9661598,8,-0.91,8.051589905
21/04/2020 14:00,20.8764,-4.48068,21.35182826,13.8564,-2.47068,14.07494514,7.02,-2.01,7.302088742,20.6564,-3.34068,20.924794,13.8564,-2.47068,14.07494514,6.8,-0.87,6.855428506
21/04/2020 14:30,20.02972,-4.86664,20.61246875,12.33972,-2.18664,12.5319625,7.69,-2.68,8.143617132,19.82972,-3.71664,20.17501445,12.33972,-2.18664,12.5319625,7.49,-1.53,7.644671347
21/04/2020 15:00,19.72892,-5.11752,20.38183739,12.32892,-2.20752,12.52499153,7.4,-2.91,7.9516099,19.49892,-3.95752,19.89647822,12.32892,-2.20752,12.52499153,7.17,-1.75,7.38047424
21/04/2020 15:30,19.87948,-5.13656,20.53236406,11.76948,-2.08656,11.95300766,8.11,-3.05,8.66456,19.65948,-3.98656,20.05960654,11.76948,-2.08656,11.95300766,7.89,-1.9,8.115546808
21/04/2020 16:00,19.82572,-5.44584,20.5600668,11.38572,-1.90584,11.54412604,8.44,-3.54,9.152333036,19.60572,-4.28584,20.06869904,11.38572,-1.90584,11.54412604,8.22,-2.38,8.557616491
21/04/2020 16:30,20.66064,-5.689,21.4295769,11.33064,-1.899,11.48867285,9.33,-3.79,10.07040218,20.44064,-4.499,20.92990121,11.33064,-1.899,11.48867285,9.11,-2.6,9.473758494
21/04/2020 17:00,21.89812,-5.7128,22.63103496,10.51812,-1.7928,10.66981631,11.38,-3.92,12.03622865,21.65812,-4.5628,22.13353351,10.51812,-1.7928,10.66981631,11.14,-2.77,11.47922036
21/04/2020 17:30,22.88132,-5.63464,23.56488856,9.39132,-1.57464,9.52241474,13.49,-4.06,14.08771451,22.64132,-4.51464,23.08703848,9.39132,-1.57464,9.52241474,13.25,-2.94,13.57225479
21/04/2020 18:00,24.17372,-6.43152,25.01465946,7.53372,-1.27152,7.64026833,16.64,-5.16,17.42168763,23.90372,-5.31152,24.48673262,7.53372,-1.27152,7.64026833,16.37,-4.04,16.86115358
21/04/2020 18:30,25.5912,-6.71676,26.45797389,12.1212,-1.43676,12.20605459,13.47,-5.28,14.4678713,25.3412,-5.59676,25.95188124,12.1212,-1.43676,12.20605459,13.22,-4.16,13.85907645
21/04/2020 19:00,26.17176,-6.96164,27.08182883,11.65176,-1.24164,11.71772934,14.52,-5.72,15.60605011,25.91176,-5.83164,26.55988199,11.65176,-1.24164,11.71772934,14.26,-4.59,14.98051067
21/04/2020 19:30,25.78504,-7.30748,26.80051402,10.35504,-1.16748,10.42064599,15.43,-6.14,16.60676067,25.52504,-6.17748,26.26192922,10.35504,-1.16748,10.42064599,15.17,-5.01,15.97588808
21/04/2020 20:00,25.348,-7.44084,26.41755484,10.188,-1.23084,10.26208123,15.16,-6.21,16.38260358,25.088,-6.30084,25.86712834,10.188,-1.23084,10.26208123,14.9,-5.07,15.73896121
21/04/2020 20:30,24.7608,-6.2736,25.54320406,10.0908,-1.1736,10.15881792,14.67,-5.1,15.53122339,24.4908,-5.1336,25.02305204,10.0908,-1.1736,10.15881792,14.4,-3.96,14.93457733
21/04/2020 21:00,25.06592,-6.12516,25.80344803,11.27592,-1.32516,11.3535202,13.79,-4.8,14.6015102,24.80592,-5.00516,25.30583517,11.27592,-1.32516,11.3535202,13.53,-3.68,14.02152987
21/04/2020 21:30,24.04152,-6.4728,24.89762687,12.16152,-1.4328,12.24563124,11.88,-5.04,12.9048828,23.79152,-5.3328,24.3818617,12.16152,-1.4328,12.24563124,11.63,-3.9,12.26649502
21/04/2020 22:00,21.61892,-7.07548,22.74731015,8.18892,-1.54548,8.333481817,13.43,-5.53,14.52397329,21.36892,-5.92548,22.17525773,8.18892,-1.54548,8.333481817,13.18,-4.38,13.88872924
21/04/2020 22:30,20.61356,-6.24356,21.53835874,7.69356,-1.48356,7.835292959,12.92,-4.76,13.76895058,20.30356,-6.04356,21.18393651,7.69356,-1.48356,7.835292959,12.61,-4.56,13.40916478
21/04/2020 23:00,19.09708,-4.29712,19.57456781,7.68708,-1.43712,7.820262964,11.41,-2.86,11.76298006,18.41708,-11.58712,21.75891049,7.68708,-1.43712,7.820262964,10.73,-10.15,14.77008463
21/04/2020 23:30,17.46268,-4.82216,18.1162474,7.31268,-1.35216,7.436640737,10.15,-3.47,10.72676093,16.82268,-12.04216,20.6885519,7.31268,-1.35216,7.436640737,9.51,-10.69,14.3079069
22/04/2020 00:00,15.99968,-5.92284,17.06076768,6.97968,-1.39284,7.117298376,9.02,-4.53,10.0936267,15.37968,-13.12284,20.21740554,6.97968,-1.39284,7.117298376,8.4,-11.73,14.42750498
22/04/2020 00:30,15.11424,-6.14948,16.31736361,6.11424,-1.14948,6.221353152,9,-5,10.29563014,14.50424,-13.37948,19.7328017,6.11424,-1.14948,6.221353152,8.39,-12.23,14.83121708
22/04/2020 01:00,14.52108,-6.35316,15.85006014,5.85108,-0.98316,5.93310549,8.67,-5.37,10.19832339,13.91108,-13.60316,19.456724,5.85108,-0.98316,5.93310549,8.06,-12.62,14.97424456
22/04/2020 01:30,14.46968,-5.24808,15.39201036,5.53968,-0.92808,5.6168841,8.93,-4.32,9.920045363,13.85968,-12.47808,18.64921473,5.53968,-0.92808,5.6168841,8.32,-11.55,14.23463733
22/04/2020 02:00,14.04984,-5.11456,14.95181354,6.36984,-1.20456,6.482732944,7.68,-3.91,8.618033418,13.45984,-12.38456,18.29056093,6.36984,-1.20456,6.482732944,7.09,-11.18,13.23859887
22/04/2020 02:30,14.11224,-5.2414,15.0541553,4.24224,-0.7614,4.310026703,9.87,-4.48,10.83915587,13.47224,-12.5514,18.41300879,4.24224,-0.7614,4.310026703,9.23,-11.79,14.97320941
22/04/2020 03:00,13.81912,-5.06544,14.71824582,4.65912,-0.86544,4.738816895,9.16,-4.2,10.07698368,13.17912,-12.39544,18.09243314,4.65912,-0.86544,4.738816895,8.52,-11.53,14.33636286
22/04/2020 03:30,14.031,-4.03772,14.60041588,4.221,-0.74772,4.286715082,9.81,-3.29,10.3469899,13.391,-11.38772,17.57836875,4.221,-0.74772,4.286715082,9.17,-10.64,14.04629844
22/04/2020 04:00,13.91512,-4.0658,14.49694086,4.06512,-0.6858,4.122562583,9.85,-3.38,10.41378413,13.27512,-11.4558,17.5346561,4.06512,-0.6858,4.122562583,9.21,-10.77,14.1709915
22/04/2020 04:30,13.88016,-4.09268,14.47096649,3.98016,-0.65268,4.033319329,9.9,-3.44,10.48062975,13.24016,-11.47268,17.51925293,3.98016,-0.65268,4.033319329,9.26,-10.82,14.24148869
22/04/2020 05:00,13.89108,-4.00032,14.45561011,4.59108,-0.85032,4.669160489,9.3,-3.15,9.818986709,13.25108,-11.37032,17.46067863,4.59108,-0.85032,4.669160489,8.66,-10.52,13.62593116
22/04/2020 05:30,14.57104,-3.8756,15.07764843,4.27104,-0.7956,4.344509413,10.3,-3.08,10.75064649,13.92104,-11.2256,17.88321699,4.27104,-0.7956,4.344509413,9.65,-10.43,14.20941237
22/04/2020 06:00,15.0268,-3.87104,15.51739891,4.0068,-0.67104,4.062602728,11.02,-3.2,11.47520806,14.3568,-11.24104,18.23399809,4.0068,-0.67104,4.062602728,10.35,-10.57,14.79349181
22/04/2020 06:30,15.96672,-3.31496,16.30721029,4.80672,-0.80496,4.873655482,11.16,-2.51,11.43878053,15.29672,-10.59496,18.60760114,4.80672,-0.80496,4.873655482,10.49,-9.79,14.34866544
22/04/2020 07:00,16.91844,-2.86928,17.16002272,6.50844,-0.89928,6.570273644,10.41,-1.97,10.59476286,16.27844,-10.08928,19.15153205,6.50844,-0.89928,6.570273644,9.77,-9.19,13.41301607
22/04/2020 07:30,19.13712,-2.16128,19.25877704,9.98712,-0.88128,10.02592741,9.15,-1.28,9.239096276,18.52712,-9.29128,20.72636146,9.98712,-0.88128,10.02592741,8.54,-8.41,11.98581245
22/04/2020 08:00,20.06744,-4.01576,20.46529933,9.75744,-0.81576,9.791480977,10.31,-3.2,10.79518874,19.43744,-11.15576,22.41127071,9.75744,-0.81576,9.791480977,9.68,-10.34,14.16396837
22/04/2020 08:30,21.48884,-3.62976,21.79324212,9.34884,-0.68976,9.374250808,12.14,-2.94,12.49092471,20.80884,-10.78976,23.43985373,9.34884,-0.68976,9.374250808,11.46,-10.1,15.2755229
22/04/2020 09:00,22.14416,-3.24328,22.38040856,10.78416,-0.95328,10.82621123,11.36,-2.29,11.58851587,21.47416,-10.47328,23.89203092,10.78416,-0.95328,10.82621123,10.69,-9.52,14.31455553
22/04/2020 09:30,22.39524,-2.92912,22.58598058,11.68524,-1.05912,11.73313978,10.71,-1.87,10.87202833,21.75524,-10.15912,24.01037664,11.68524,-1.05912,11.73313978,10.07,-9.1,13.57257897
22/04/2020 10:00,22.4386,-2.85904,22.6200106,11.6586,-1.04904,11.70570113,10.78,-1.81,10.93089658,21.7886,-10.03904,23.99011076,11.6586,-1.04904,11.70570113,10.13,-8.99,13.54389161
22/04/2020 10:30,21.99168,-2.7064,22.15758539,12.36168,-1.1664,12.41658654,9.63,-1.54,9.752358689,21.38168,-9.8864,23.5566794,12.36168,-1.1664,12.41658654,9.02,-8.72,12.54586785
22/04/2020 11:00,22.23544,-2.64552,22.39226581,11.57544,-1.05552,11.62346479,10.66,-1.59,10.77792652,21.59544,-9.82552,23.72559529,11.57544,-1.05552,11.62346479,10.02,-8.77,13.31590402
22/04/2020 11:30,22.264,-2.69104,22.42604272,10.764,-0.94104,10.80505679,11.5,-1.75,11.63239012,21.604,-9.87104,23.75226824,10.764,-0.94104,10.80505679,10.84,-8.93,14.04458971
22/04/2020 12:00,22.69168,-2.82304,22.86661094,9.93168,-0.92304,9.974480962,12.76,-1.9,12.90068215,22.00168,-9.98304,24.16060865,9.93168,-0.92304,9.974480962,12.07,-9.06,15.09200119
22/04/2020 12:30,22.2174,-3.07532,22.42923217,7.9974,-0.98532,8.057869586,14.22,-2.09,14.37276939,21.4874,-10.21532,23.79203904,7.9974,-0.98532,8.057869586,13.49,-9.23,16.3454275
22/04/2020 13:00,21.50096,-3.27196,21.74849427,7.95096,-1.10196,8.026959621,13.55,-2.17,13.72266009,20.79096,-10.42196,23.25685421,7.95096,-1.10196,8.026959621,12.84,-9.32,15.86593836
22/04/2020 13:30,20.99272,-3.12524,21.22407638,7.27272,-1.06524,7.350319208,13.72,-2.06,13.87378824,20.27272,-10.26524,22.72351928,7.27272,-1.06524,7.350319208,13,-9.2,15.92607924
22/04/2020 14:00,20.18392,-3.17408,20.4319703,6.70392,-0.96408,6.772886653,13.48,-2.21,13.65995974,19.46392,-10.34408,22.04187317,6.70392,-0.96408,6.772886653,12.76,-9.38,15.83672946
22/04/2020 14:30,20.30608,-3.48116,20.60231443,6.25608,-0.91116,6.32208427,14.05,-2.57,14.28311591,19.57608,-10.65116,22.28609696,6.25608,-0.91116,6.32208427,13.32,-9.74,16.50121208
22/04/2020 15:00,19.38424,-3.7,19.73420281,5.93424,-0.81,5.989265763,13.45,-2.89,13.75698368,18.66424,-10.87,21.59886003,5.93424,-0.81,5.989265763,12.73,-10.06,16.22518105
22/04/2020 15:30,19.18996,-3.61636,19.52773987,5.97996,-0.84636,6.039556842,13.21,-2.77,13.49729603,18.48996,-10.79636,21.41121225,5.97996,-0.84636,6.039556842,12.51,-9.95,15.98444869
22/04/2020 16:00,19.62084,-3.75332,19.97660565,5.37084,-0.73332,5.420671594,14.25,-3.02,14.56649924,18.89084,-10.95332,21.83664477,5.37084,-0.73332,5.420671594,13.52,-10.22,16.94812084
22/04/2020 16:30,22.072,-3.937,22.42037361,7.902,-0.657,7.929265603,14.17,-3.28,14.54466569,21.332,-11.147,24.06885608,7.902,-0.657,7.929265603,13.43,-10.49,17.04127343
22/04/2020 17:00,24.33252,-4.05996,24.6689036,8.10252,-0.57996,8.123249593,16.23,-3.48,16.59889454,23.55252,-11.24996,26.10139457,8.10252,-0.57996,8.123249593,15.45,-10.67,18.77635215
22/04/2020 17:30,24.8988,-3.87996,25.19929227,6.9588,-0.48996,6.976027397,17.94,-3.39,18.2574834,24.0788,-10.99996,26.47239561,6.9588,-0.48996,6.976027397,17.12,-10.51,20.08866596
22/04/2020 18:00,26.6736,-3.65852,26.92333013,7.1136,-0.48852,7.130354602,19.56,-3.17,19.81520881,25.8136,-10.74852,27.96198539,7.1136,-0.48852,7.130354602,18.7,-10.26,21.32973511
22/04/2020 18:30,27.53856,-3.783,27.79718288,6.38856,-0.423,6.402548545,21.15,-3.36,21.41523056,26.62856,-10.853,28.75530936,6.38856,-0.423,6.402548545,20.24,-10.43,22.76933245
22/04/2020 19:00,26.41112,-3.86644,26.69263228,6.71112,-0.49644,6.729456466,19.7,-3.37,19.98616772,25.55112,-10.97644,27.80902674,6.71112,-0.49644,6.729456466,18.84,-10.48,21.55866415
22/04/2020 19:30,26.69064,-4.13348,27.00881191,6.02064,-0.39348,6.033484277,20.67,-3.74,21.0056302,25.79064,-11.24348,28.13490633,6.02064,-0.39348,6.033484277,19.77,-10.85,22.55161635
22/04/2020 20:00,26.85716,-4.41056,27.21690803,5.89716,-0.43056,5.912857006,20.96,-3.98,21.33452601,25.94716,-11.57056,28.41008572,5.89716,-0.43056,5.912857006,20.05,-11.14,22.93691566
22/04/2020 20:30,26.10536,-4.49308,26.48919758,6.07536,-0.43308,6.090776421,20.03,-4.06,20.43733104,25.21536,-11.65308,27.77784465,6.07536,-0.43308,6.090776421,19.14,-11.22,22.18621193
22/04/2020 21:00,25.99668,-4.5854,26.39797841,6.01668,-0.3654,6.027765372,19.98,-4.22,20.42079332,25.11668,-11.7354,27.72304506,6.01668,-0.3654,6.027765372,19.1,-11.37,22.22806559
22/04/2020 21:30,25.97996,-4.98232,26.45338984,6.15996,-0.38232,6.171813006,19.82,-4.6,20.34680319,25.08996,-12.14232,27.87367984,6.15996,-0.38232,6.171813006,18.93,-11.76,22.28547733
22/04/2020 22:00,22.78252,-5.63416,23.4688512,2.97252,-0.52416,3.018380171,19.81,-5.11,20.45845058,21.89252,-12.69416,25.3066025,2.97252,-0.52416,3.018380171,18.92,-12.17,22.49611744
22/04/2020 22:30,21.66192,-6.1426,22.51600126,3.03192,-0.5526,3.081867234,18.63,-5.59,19.4505784,20.80192,-13.2726,24.67553011,3.03192,-0.5526,3.081867234,17.77,-12.72,21.85340477
22/04/2020 23:00,19.75784,-6.33892,20.74979875,3.50784,-0.62892,3.563773538,16.25,-5.71,17.22401231,18.94784,-13.48892,23.25879626,3.50784,-0.62892,3.563773538,15.44,-12.86,20.09410859
22/04/2020 23:30,18.1594,-6.46028,19.27431,3.3894,-0.62028,3.445690009,14.77,-5.84,15.88264776,17.3994,-13.67028,22.12726092,3.3894,-0.62028,3.445690009,14.01,-13.05,19.14634691
23/04/2020 00:00,16.9184,-6.47012,18.11338487,2.6784,-0.51012,2.726545245,14.24,-5.96,15.4369427,16.1584,-13.67012,21.16520898,2.6784,-0.51012,2.726545245,13.48,-13.16,18.83868361
23/04/2020 00:30,16.60412,-3.71836,17.01537546,2.27412,-0.46836,2.321849018,14.33,-3.25,14.69392391,15.86412,-11.07836,19.34942799,2.27412,-0.46836,2.321849018,13.59,-10.61,17.24123545
23/04/2020 01:00,15.82684,-3.82616,16.28276281,1.98684,-0.41616,2.029956239,13.84,-3.41,14.25390122,15.08684,-11.15616,18.76359899,1.98684,-0.41616,2.029956239,13.1,-10.74,16.9398229
23/04/2020 01:30,15.29572,-3.85724,15.77457926,2.29572,-0.50724,2.351089691,13,-3.35,13.42469739,14.56572,-11.17724,18.36003522,2.29572,-0.50724,2.351089691,12.27,-10.67,16.26043665
23/04/2020 02:00,14.92804,-3.73032,15.38706163,2.49804,-0.49032,2.545705706,12.43,-3.24,12.84532989,14.23804,-11.00032,17.99246573,2.49804,-0.49032,2.545705706,11.74,-10.51,15.75714758
23/04/2020 02:30,14.65072,-3.59032,15.08422998,2.70072,-0.49032,2.744868343,11.95,-3.1,12.34554576,13.95072,-10.85032,17.67348388,2.70072,-0.49032,2.744868343,11.25,-10.36,15.29353131
23/04/2020 03:00,14.3334,-3.61844,14.78308031,2.4534,-0.47844,2.499615249,11.88,-3.14,12.28796159,13.6534,-10.88844,17.46348926,2.4534,-0.47844,2.499615249,11.2,-10.41,15.29078481
23/04/2020 03:30,14.5002,-3.61448,14.94390396,1.7802,-0.38448,1.821245977,12.72,-3.23,13.12369232,13.7802,-11.06448,17.67248227,1.7802,-0.38448,1.821245977,12,-10.68,16.06432071
23/04/2020 04:00,14.35952,-3.62756,14.81063828,1.55952,-0.27756,1.584027204,12.8,-3.35,13.23111862,13.63952,-11.15756,17.62179477,1.55952,-0.27756,1.584027204,12.08,-10.88,16.25733065
23/04/2020 04:30,14.57084,-3.57612,15.00326673,1.14084,-0.18612,1.155922385,13.43,-3.39,13.85124543,13.84084,-11.10612,17.74583763,1.14084,-0.18612,1.155922385,12.7,-10.92,16.74922088
23/04/2020 05:00,15.09128,-3.4372,15.47776069,0.88128,-0.1872,0.900942994,14.21,-3.25,14.57692011,14.34128,-11.0072,18.07846132,0.88128,-0.1872,0.900942994,13.46,-10.82,17.26974233
23/04/2020 05:30,15.28168,-3.3664,15.64807952,1.20168,-0.2664,1.230854899,14.08,-3.1,14.41722581,14.52168,-10.8964,18.15518447,1.20168,-0.2664,1.230854899,13.32,-10.63,17.04169299
