Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
23/04/2020 06:00,15.5458,-3.2748,15.88698249,1.2258,-0.2448,1.250005072,14.32,-3.03,14.6370523,14.7958,-10.7948,18.31511411,1.2258,-0.2448,1.250005072,13.57,-10.55,17.18858342
23/04/2020 06:30,15.3902,-2.5518,15.60031856,1.3302,-0.2718,1.357684529,14.06,-2.28,14.24366526,14.6402,-10.0018,17.73052338,1.3302,-0.2718,1.357684529,13.31,-9.73,16.48723749
23/04/2020 07:00,17.28712,-2.3658,17.44825285,1.34712,-0.2358,1.367601526,15.94,-2.13,16.08168213,16.50712,-9.7058,19.14908782,1.34712,-0.2358,1.367601526,15.16,-9.47,17.87474475
23/04/2020 07:30,19.30852,-2.02368,19.4142789,1.56852,-0.28368,1.593966541,17.74,-1.74,17.82512833,18.47852,-9.29368,20.68400806,1.56852,-0.28368,1.593966541,16.91,-9.01,19.16058976
23/04/2020 08:00,20.00096,-1.5972,20.06463179,2.28096,-0.2772,2.297742014,17.72,-1.32,17.76909677,19.18096,-8.8272,21.11465572,2.28096,-0.2772,2.297742014,16.9,-8.55,18.93970697
23/04/2020 08:30,21.5846,-1.33508,21.62585017,7.1046,-0.41508,7.116715012,14.48,-0.92,14.50919708,20.8546,-8.49508,22.518453,7.1046,-0.41508,7.116715012,13.75,-8.08,15.94831966
23/04/2020 09:00,22.61744,-1.0294,22.64085371,7.14744,-0.5094,7.165569546,15.47,-0.52,15.47873703,21.88744,-7.8794,23.26252295,7.14744,-0.5094,7.165569546,14.74,-7.37,16.47982099
23/04/2020 09:30,23.62324,-3.22512,23.84237545,7.20324,-0.37512,7.213000867,16.42,-2.85,16.66550029,23.36324,-2.11512,23.45878761,7.20324,-0.37512,7.213000867,16.16,-1.74,16.2534058
23/04/2020 10:00,24.1154,-3.12892,24.31753806,7.2954,-0.08892,7.295941881,16.82,-3.04,17.09251298,23.8654,-2.02892,23.95148917,7.2954,-0.08892,7.295941881,16.57,-1.94,16.68318015
23/04/2020 10:30,24.25752,-3.8258,24.55736187,3.01752,0.2142,3.025112988,21.24,-4.04,21.6208048,23.97752,-2.7258,24.13195912,3.01752,0.2142,3.025112988,20.96,-2.94,21.1651884
23/04/2020 11:00,24.42092,-3.57556,24.68128771,2.59092,0.33444,2.612415847,21.83,-3.91,22.1773984,24.13092,-2.50556,24.26064985,2.59092,0.33444,2.612415847,21.54,-2.84,21.7264171
23/04/2020 11:30,23.69916,-3.51244,23.95803455,2.72916,0.27756,2.743237842,20.97,-3.79,21.30973956,23.40916,-2.43244,23.53519782,2.72916,0.27756,2.743237842,20.68,-2.71,20.85680944
23/04/2020 12:00,23.37548,-4.65016,23.83352792,2.80548,-0.11016,2.807641939,20.57,-4.54,21.065054,23.07548,-3.56016,23.34850137,2.80548,-0.11016,2.807641939,20.27,-3.45,20.56150286
23/04/2020 12:30,23.6514,-6.393,24.50018716,4.0914,-0.603,4.13559705,19.56,-5.79,20.39896321,23.3714,-5.293,23.96326745,4.0914,-0.603,4.13559705,19.28,-4.69,19.8422403
23/04/2020 13:00,23.33336,-6.53816,24.23207018,4.56336,-0.66816,4.612016075,18.77,-5.87,19.66646384,23.04336,-5.42816,23.67406516,4.56336,-0.66816,4.612016075,18.48,-4.76,19.08318632
23/04/2020 13:30,22.90608,-6.59392,23.83628079,5.17608,-0.76392,5.232148501,17.73,-5.83,18.66391706,22.62608,-5.47392,23.27881647,5.17608,-0.76392,5.232148501,17.45,-4.71,18.07447371
23/04/2020 14:00,22.41744,-6.77228,23.41805698,4.44744,-0.60228,4.488035623,17.97,-6.17,18.99973158,22.14744,-5.64228,22.85485555,4.44744,-0.60228,4.488035623,17.7,-5.04,18.40357574
23/04/2020 14:30,21.75252,-6.8666,22.81057478,4.05252,-0.6066,4.097667862,17.7,-6.26,18.77438681,21.47252,-5.7466,22.22819216,4.05252,-0.6066,4.097667862,17.42,-5.14,18.16248882
23/04/2020 15:00,21.1158,-7.36376,22.3629598,4.0158,-0.47376,4.043649117,17.1,-6.89,18.43589162,20.8358,-6.21376,21.74261656,4.0158,-0.47376,4.043649117,16.82,-5.74,17.77245059
23/04/2020 15:30,21.27624,-6.31136,22.19260358,3.66624,-0.35136,3.683038092,17.61,-5.96,18.59122643,21.00624,-5.16136,21.63103687,3.66624,-0.35136,3.683038092,17.34,-4.81,17.99476868
23/04/2020 16:00,21.91876,-4.87148,22.45358228,3.30876,-0.23148,3.316847257,18.61,-4.64,19.17972106,21.64876,-3.73148,21.96799382,3.30876,-0.23148,3.316847257,18.34,-3.5,18.67098283
23/04/2020 16:30,22.88212,-4.87532,23.39572954,2.83212,-0.17532,2.83754133,20.05,-4.7,20.59350626,22.59212,-3.74532,22.90046524,2.83212,-0.17532,2.83754133,19.76,-3.57,20.07990289
23/04/2020 17:00,24.12172,-4.99048,24.63254486,3.05172,0.11952,3.054059592,21.07,-5.11,21.68079796,23.83172,-3.87048,24.14397427,3.05172,0.11952,3.054059592,20.78,-3.99,21.15959593
23/04/2020 17:30,25.21444,-4.37,25.59032795,6.00444,0.27,6.010507442,19.21,-4.64,19.76243153,24.94444,-3.26,25.1565635,6.00444,0.27,6.010507442,18.94,-3.53,19.26614907
23/04/2020 18:00,26.47412,-4.27104,26.81642803,5.60412,0.40896,5.619022091,20.87,-4.68,21.3882982,26.17412,-3.16104,26.36430791,5.60412,0.40896,5.619022091,20.57,-3.57,20.87749506
23/04/2020 18:30,27.34376,-4.26908,27.67501138,5.06376,0.52092,5.090483571,22.28,-4.79,22.7890873,27.04376,-3.17908,27.22997438,5.06376,0.52092,5.090483571,21.98,-3.7,22.28924404
23/04/2020 19:00,28.05128,-4.3556,28.38741906,4.75128,0.6444,4.794779765,23.3,-5,23.83044272,27.75128,-3.2556,27.94159038,4.75128,0.6444,4.794779765,23,-3.9,23.32830898
23/04/2020 19:30,27.703,-4.46012,28.05973769,4.653,0.38988,4.669305667,23.05,-4.85,23.55472352,27.393,-3.36012,27.59831255,4.653,0.38988,4.669305667,22.74,-3.75,23.0471278
23/04/2020 20:00,26.343,-4.8412,26.78415327,2.943,0.1188,2.945396822,23.4,-4.96,23.91989967,26.033,-3.7412,26.30044993,2.943,0.1188,2.945396822,23.09,-3.86,23.41041862
23/04/2020 20:30,25.85608,-5.45416,26.42507775,0.49608,0.01584,0.496332824,25.36,-5.47,25.94321684,25.52608,-4.36416,25.89646023,0.49608,0.01584,0.496332824,25.03,-4.38,25.41033845
23/04/2020 21:00,25.07152,-5.25508,25.61634207,0.55152,-0.14508,0.570282839,24.52,-5.11,25.04680618,24.74152,-4.15508,25.08799517,0.55152,-0.14508,0.570282839,24.19,-4.01,24.52011827
23/04/2020 21:30,24.2664,-5.605,24.90530453,0.7164,-0.225,0.750902097,23.55,-5.38,24.15671542,23.9464,-4.515,24.36832571,0.7164,-0.225,0.750902097,23.23,-4.29,23.62280678
23/04/2020 22:00,22.9926,-5.97992,23.75750614,0.6426,-0.16992,0.664686066,22.35,-5.81,23.09282573,22.6826,-4.86992,23.19949274,0.6426,-0.16992,0.664686066,22.04,-4.7,22.53556301
23/04/2020 22:30,22.87216,-6.5496,23.79144727,0.54216,-0.1296,0.557434862,22.33,-6.42,23.23457122,22.54216,-5.4296,23.18683966,0.54216,-0.1296,0.557434862,22,-5.3,22.62940565
23/04/2020 23:00,21.23296,-6.86108,22.31396444,0.64296,-0.18108,0.6679727,20.59,-6.68,21.64648932,20.93296,-5.71108,21.69804713,0.64296,-0.18108,0.6679727,20.29,-5.53,21.03009748
23/04/2020 23:30,19.55844,-5.754,20.38727768,0.56844,-0.054,0.570999154,18.99,-5.7,19.82700431,18.96844,-9.024,21.00557764,0.56844,-0.054,0.570999154,18.4,-8.97,20.47
24/04/2020 00:00,17.93,-4.7516,18.54892457,0.63,-0.1116,0.639808221,17.3,-4.64,17.91143769,17.1,-11.9916,20.88560439,0.63,-0.1116,0.639808221,16.47,-11.88,20.30751831
24/04/2020 00:30,16.87208,-4.79768,17.54094686,0.80208,-0.15768,0.817432143,16.07,-4.64,16.72646107,16.07208,-12.01768,20.0682931,0.80208,-0.15768,0.817432143,15.27,-11.86,19.33474851
24/04/2020 01:00,15.9848,-4.86196,16.70785702,0.6948,-0.11196,0.703762802,15.29,-4.75,16.01082759,15.2148,-12.09196,19.43465039,0.6948,-0.11196,0.703762802,14.52,-11.98,18.82420782
24/04/2020 01:30,15.53836,-4.85924,16.28044363,0.73836,-0.12924,0.74958553,14.8,-4.73,15.53746762,14.77836,-11.98924,19.03002365,0.73836,-0.12924,0.74958553,14.04,-11.86,18.37882477
24/04/2020 02:00,15.01952,-4.83812,15.77952427,1.37952,-0.25812,1.403460496,13.64,-4.58,14.3883981,14.28952,-11.94812,18.62653895,1.37952,-0.25812,1.403460496,12.91,-11.69,17.4162051
24/04/2020 02:30,14.93132,-4.84136,15.69659465,1.29132,-0.26136,1.317503849,13.64,-4.58,14.3883981,14.19132,-12.09136,18.64388774,1.29132,-0.26136,1.317503849,12.9,-11.83,17.50311115
24/04/2020 03:00,14.6704,-4.86624,15.45642028,1.1304,-0.24624,1.156908941,13.54,-4.62,14.30650202,13.9404,-12.18624,18.51591741,1.1304,-0.24624,1.156908941,12.81,-11.94,17.5117018
24/04/2020 03:30,14.53272,-4.84724,15.31978088,0.97272,-0.23724,1.001232748,13.56,-4.61,14.32221002,13.79272,-12.20724,18.41889881,0.97272,-0.23724,1.001232748,12.82,-11.97,17.53947833
24/04/2020 04:00,14.49808,-4.80556,15.27375954,0.74808,-0.20556,0.775808353,13.75,-4.6,14.49905169,13.75808,-12.16556,18.36533733,0.74808,-0.20556,0.775808353,13.01,-11.96,17.67205987
24/04/2020 04:30,14.81432,-4.69212,15.53962893,0.72432,-0.22212,0.757612537,14.09,-4.47,14.78204993,14.06432,-12.07212,18.53486386,0.72432,-0.22212,0.757612537,13.34,-11.85,17.84315275
24/04/2020 05:00,14.6148,-4.7494,15.3671461,0.8748,-0.2394,0.906966041,13.74,-4.51,14.46124822,13.8748,-12.1394,18.43570198,0.8748,-0.2394,0.906966041,13,-11.9,17.62413118
24/04/2020 05:30,14.99128,-4.64548,15.69455194,0.70128,-0.19548,0.728015157,14.29,-4.45,14.96685004,14.23128,-12.02548,18.63173367,0.70128,-0.19548,0.728015157,13.53,-11.83,17.9724734
24/04/2020 06:00,15.43292,-4.59348,16.10202094,0.59292,-0.03348,0.593864494,14.84,-4.56,15.52479307,14.66292,-11.95348,18.91789912,0.59292,-0.03348,0.593864494,14.07,-11.92,18.44047993
24/04/2020 06:30,16.37896,-4.25716,16.92317175,0.94896,-0.13716,0.958821124,15.43,-4.12,15.97057607,15.59896,-11.57716,19.42570943,0.94896,-0.13716,0.958821124,14.65,-11.44,18.58752539
24/04/2020 07:00,17.6856,-3.851,18.10001791,1.1556,-0.261,1.184707711,16.53,-3.59,16.91534806,16.8756,-11.191,20.24905816,1.1556,-0.261,1.184707711,15.72,-10.93,19.14636519
24/04/2020 07:30,19.13824,-3.41568,19.44065586,1.12824,-0.26568,1.159099375,18.01,-3.15,18.28339684,18.29824,-10.76568,21.23029564,1.12824,-0.26568,1.159099375,17.17,-10.5,20.12607513
24/04/2020 08:00,20.2148,-3.03704,20.44166703,1.6848,-0.34704,1.720170864,18.53,-2.69,18.72423563,19.3548,-10.28704,21.91874711,1.6848,-0.34704,1.720170864,17.67,-9.94,20.27393647
24/04/2020 08:30,21.68888,-2.46608,21.82862951,2.19888,-0.40608,2.236062213,19.49,-2.06,19.59856372,20.82888,-9.65608,22.95826916,2.19888,-0.40608,2.236062213,18.63,-9.25,20.79998558
24/04/2020 09:00,22.60596,-2.04664,22.69841763,3.13596,-0.47664,3.171975853,19.47,-1.57,19.53319738,21.72596,-9.31664,23.63931299,3.13596,-0.47664,3.171975853,18.59,-8.84,20.58479293
24/04/2020 09:30,23.23348,-1.8174,23.30445313,2.73348,-0.2574,2.745572376,20.5,-1.56,20.55927042,22.35348,-9.0174,24.10376674,2.73348,-0.2574,2.745572376,19.62,-8.76,21.48678664
24/04/2020 10:00,23.39284,-1.73448,23.45705404,2.56284,0.06552,2.563677385,20.83,-1.8,20.90762779,22.49284,-8.93448,24.20233014,2.56284,0.06552,2.563677385,19.93,-9,21.86789656
24/04/2020 10:30,23.29032,-1.48192,23.33741829,3.01032,-0.15192,3.01415099,20.28,-1.33,20.32356514,22.41032,-8.72192,24.04775106,3.01032,-0.15192,3.01415099,19.4,-8.57,21.20860439
24/04/2020 11:00,23.06376,-1.27332,23.09888242,3.44376,-0.37332,3.463935733,19.62,-0.9,19.64063135,22.20376,-8.47332,23.76560771,3.44376,-0.37332,3.463935733,18.76,-8.1,20.4339815
24/04/2020 11:30,22.91968,-1.16292,22.94916369,3.73968,-0.41292,3.762407398,19.18,-0.75,19.19465811,22.06968,-8.34292,23.59396299,3.73968,-0.41292,3.762407398,18.33,-7.93,19.97182515
24/04/2020 12:00,22.85236,-1.08764,22.87822804,4.12236,-0.46764,4.148799723,18.73,-0.62,18.7402588,22.01236,-8.28764,23.52081992,4.12236,-0.46764,4.148799723,17.89,-7.82,19.52445902
24/04/2020 12:30,23.1204,-1.22468,23.15281273,3.9204,-0.27468,3.930010848,19.2,-0.95,19.22348824,22.2804,-8.41468,23.81644524,3.9204,-0.27468,3.930010848,18.36,-8.14,20.08355546
24/04/2020 13:00,22.746,-2.40516,22.87280723,3.996,-0.33516,4.010030951,18.75,-2.07,18.86391794,21.906,-9.54516,23.8952488,3.996,-0.33516,4.010030951,17.91,-9.21,20.13931975
24/04/2020 13:30,22.46408,-2.62528,22.61696234,4.02408,-0.30528,4.035643161,18.44,-2.32,18.58537059,21.62408,-9.81528,23.74743265,4.02408,-0.30528,4.035643161,17.6,-9.51,20.00500187
24/04/2020 14:00,21.67616,-2.84324,21.86183721,4.10616,-0.45324,4.131098697,17.57,-2.39,17.73180758,20.85616,-10.04324,23.14834939,4.10616,-0.45324,4.131098697,16.75,-9.59,19.30105178
24/04/2020 14:30,21.00968,-2.994,21.22193888,4.09968,-0.504,4.130543802,16.91,-2.49,17.09234332,20.21968,-10.194,22.6440521,4.09968,-0.504,4.130543802,16.12,-9.69,18.80825617
24/04/2020 15:00,20.5256,-3.27036,20.78450168,3.8556,-0.45036,3.881813428,16.67,-2.82,16.90684181,19.7256,-10.47036,22.33221292,3.8556,-0.45036,3.881813428,15.87,-10.02,18.76851885
24/04/2020 15:30,20.78316,-3.3636,21.05358745,3.59316,-0.3636,3.611509898,17.19,-3,17.44981662,19.98316,-10.6436,22.64095635,3.59316,-0.3636,3.611509898,16.39,-10.28,19.34710573
24/04/2020 16:00,21.17008,-3.48444,21.4549204,3.16008,-0.15444,3.163851659,18.01,-3.33,18.31526686,20.33008,-10.83444,23.03686704,3.16008,-0.15444,3.163851659,17.17,-10.68,20.22056626
24/04/2020 16:30,21.89572,-3.6186,22.19271998,2.56572,0.0414,2.56605399,19.33,-3.66,19.67344657,21.03572,-10.9686,23.72365279,2.56572,0.0414,2.56605399,18.47,-11.01,21.50258124
24/04/2020 17:00,23.26688,-3.53552,23.53396708,2.03688,0.11448,2.040094558,21.23,-3.65,21.54148091,22.34688,-10.83552,24.83528819,2.03688,0.11448,2.040094558,20.31,-10.95,23.07376432
24/04/2020 17:30,24.23676,-3.3204,24.46314762,1.43676,0.3096,1.469738568,22.8,-3.63,23.08715877,23.27676,-10.5904,25.57272235,1.43676,0.3096,1.469738568,21.84,-10.9,24.4089246
24/04/2020 18:00,25.08348,-3.28952,25.29825905,0.93348,0.42048,1.023810696,24.15,-3.71,24.43330923,24.10348,-10.53952,26.30701864,0.93348,0.42048,1.023810696,23.17,-10.96,25.63143578
24/04/2020 18:30,25.58752,-3.3998,25.81239663,0.67752,0.3402,0.75813547,24.91,-3.74,25.18919808,24.56752,-10.6298,26.76855781,0.67752,0.3402,0.75813547,23.89,-10.97,26.28826734
24/04/2020 19:00,26.15584,-3.21916,26.35319634,3.34584,0.51084,3.384612653,22.81,-3.73,23.11296173,25.19584,-10.40916,27.26134562,3.34584,0.51084,3.384612653,21.85,-10.92,24.426807
24/04/2020 19:30,26.30228,-3.30924,26.5096398,4.56228,0.59076,4.600369135,21.74,-3.9,22.08704598,25.37228,-10.46924,27.44736014,4.56228,0.59076,4.600369135,20.81,-11.06,23.56649528
24/04/2020 20:00,26.55384,-3.7862,26.82241095,4.44384,0.7038,4.499227532,22.11,-4.49,22.56129872,25.60384,-10.9762,27.85737944,4.44384,0.7038,4.499227532,21.16,-11.68,24.16956764
24/04/2020 20:30,26.5532,-3.99764,26.85244041,4.3632,0.70236,4.419369164,22.19,-4.7,22.68228604,25.6132,-11.16764,27.94194334,4.3632,0.70236,4.419369164,21.25,-11.87,24.3404889
24/04/2020 21:00,24.98716,-4.30276,25.35491882,1.03716,0.77724,1.296072098,23.95,-5.08,24.48282868,23.99716,-11.49276,26.60727758,1.03716,0.77724,1.296072098,22.96,-12.27,26.03295027
24/04/2020 21:30,23.92764,-4.57716,24.36149317,0.01764,0.76284,0.763043927,23.91,-5.34,24.49905508,22.93764,-11.76716,25.77986391,0.01764,0.76284,0.763043927,22.92,-12.53,26.12139545
24/04/2020 22:00,23.13944,-4.97528,23.6682719,0.01944,0.77472,0.774963865,23.12,-5.75,23.82429222,22.14944,-12.21528,25.29448078,0.01944,0.77472,0.774963865,22.13,-12.99,25.66080669
24/04/2020 22:30,22.31368,-5.28028,22.92992961,0.01368,0.72972,0.729848218,22.3,-6.01,23.09567275,21.35368,-12.47028,24.72827396,0.01368,0.72972,0.729848218,21.34,-13.2,25.09254072
24/04/2020 23:00,20.84548,-5.60044,21.58469283,0.01548,0.70956,0.709728838,20.83,-6.31,21.7647651,19.92548,-12.81044,23.68822759,0.01548,0.70956,0.709728838,19.91,-13.52,24.06654317
24/04/2020 23:30,19.37756,-5.75372,20.21373606,0.00756,0.56628,0.566330462,19.37,-6.32,20.37496748,18.47756,-13.07372,22.63498129,0.00756,0.56628,0.566330462,18.47,-13.64,22.96062935
25/04/2020 00:00,18.26756,-4.29092,18.76474734,0.09756,0.37908,0.391432753,18.17,-4.67,18.76053837,17.41756,-11.70092,20.98291984,0.09756,0.37908,0.391432753,17.32,-12.08,21.11655275
25/04/2020 00:30,17.1592,-3.74116,17.56230118,0.0792,0.34884,0.357717746,17.08,-4.09,17.56287277,16.3292,-11.10116,19.74534188,0.0792,0.34884,0.357717746,16.25,-11.45,19.87875751
25/04/2020 01:00,16.18672,-3.76116,16.617949,0.21672,0.25884,0.337588069,15.97,-4.02,16.46819055,15.39672,-10.99116,18.91730913,0.21672,0.25884,0.337588069,15.18,-11.25,18.89430867
25/04/2020 01:30,15.59436,-3.71488,16.0307329,0.50436,-0.07488,0.509888247,15.09,-3.64,15.52281225,14.83436,-10.91488,18.41718877,0.50436,-0.07488,0.509888247,14.33,-10.84,17.96815238
25/04/2020 02:00,15.13592,-3.70852,15.58361944,0.92592,-0.21852,0.951356314,14.21,-3.49,14.63229989,14.38592,-10.93852,18.07224153,0.92592,-0.21852,0.951356314,13.46,-10.72,17.20726591
25/04/2020 02:30,14.80052,-3.70556,15.2573447,1.19052,-0.29556,1.226659522,13.61,-3.41,14.03068779,14.07052,-11.03556,17.88192153,1.19052,-0.29556,1.226659522,12.88,-10.74,16.77027132
25/04/2020 03:00,14.34144,-3.84008,14.84665335,1.17144,-0.28008,1.204456923,13.17,-3.56,13.64267203,13.62144,-11.17008,17.61574054,1.17144,-0.28008,1.204456923,12.45,-10.89,16.54069527
25/04/2020 03:30,14.1442,-3.8752,14.66545494,1.1142,-0.2952,1.152642477,13.03,-3.58,13.51285684,13.4442,-11.2352,17.52073722,1.1142,-0.2952,1.152642477,12.33,-10.94,16.48370407
25/04/2020 04:00,13.93368,-3.94964,14.48264805,1.09368,-0.26964,1.126428725,12.84,-3.68,13.35694576,13.21368,-11.29964,17.38629355,1.09368,-0.26964,1.126428725,12.12,-11.03,16.38765694
25/04/2020 04:30,13.99664,-3.89572,14.52868079,1.82664,-0.40572,1.871155367,12.17,-3.49,12.66052921,13.29664,-11.27572,17.43394668,1.82664,-0.40572,1.871155367,11.47,-10.87,15.80246183
25/04/2020 05:00,13.67464,-3.96544,14.23799472,1.84464,-0.32544,1.873127845,11.83,-3.64,12.37733816,12.99464,-11.33544,17.24392266,1.84464,-0.32544,1.873127845,11.15,-11.01,15.66979898
25/04/2020 05:30,13.8802,-3.9656,14.4355788,1.2402,-0.2556,1.266265138,12.64,-3.71,13.17321904,13.1802,-11.3656,17.40386553,1.2402,-0.2556,1.266265138,11.94,-11.11,16.3093746
25/04/2020 06:00,13.94612,-4.04816,14.52177201,0.99612,-0.21816,1.019729788,12.95,-3.83,13.50449555,13.22612,-11.39816,17.45990554,0.99612,-0.21816,1.019729788,12.23,-11.18,16.57001207
25/04/2020 06:30,14.54476,-3.89976,15.05849167,0.82476,-0.14976,0.838246453,13.72,-3.75,14.22325209,13.81476,-11.24976,17.81585513,0.82476,-0.14976,0.838246453,12.99,-11.1,17.08654734
25/04/2020 07:00,15.1502,-3.86276,15.63488007,0.7002,-0.03276,0.700965946,14.45,-3.83,14.94895983,14.4002,-11.23276,18.2630955,0.7002,-0.03276,0.700965946,13.7,-11.2,17.69547965
25/04/2020 07:30,16.142,-3.60356,16.53934124,0.972,-0.13356,0.981133158,15.17,-3.47,15.56180581,15.372,-10.99356,18.8985911,0.972,-0.13356,0.981133158,14.4,-10.86,18.03606387
25/04/2020 08:00,16.92064,-3.41268,17.26135692,1.34064,-0.20268,1.35587418,15.58,-3.21,15.90724678,16.15064,-10.80268,19.43041604,1.34064,-0.20268,1.35587418,14.81,-10.6,18.21252591
25/04/2020 08:30,17.81684,-3.09084,18.08294997,1.71684,-0.15084,1.723453594,16.1,-2.94,16.36623353,17.02684,-10.41084,19.95742643,1.71684,-0.15084,1.723453594,15.31,-10.26,18.42996744
25/04/2020 09:00,18.00544,-2.46736,18.17370999,1.76544,-0.02736,1.765651994,16.24,-2.44,16.42227755,17.22544,-9.80736,19.82170763,1.76544,-0.02736,1.765651994,15.46,-9.78,18.29371477
25/04/2020 09:30,18.89884,-2.05292,19.01001404,1.96884,-0.05292,1.969551084,16.93,-2,17.04772419,18.09884,-9.33292,20.36348215,1.96884,-0.05292,1.969551084,16.13,-9.28,18.60901126
25/04/2020 10:00,20.15972,-2.40916,20.30316139,5.76972,-0.29916,5.777470518,14.39,-2.11,14.54387156,19.41972,-9.67916,21.69819493,5.76972,-0.29916,5.777470518,13.65,-9.38,16.56221302
25/04/2020 10:30,21.38972,-2.4818,21.53321743,7.74972,-0.4518,7.762878546,13.64,-2.03,13.79023205,20.67972,-9.7818,22.8765039,7.74972,-0.4518,7.762878546,12.93,-9.33,15.94471072
25/04/2020 11:00,21.3088,-2.63556,21.47116983,6.6888,-0.29556,6.695326815,14.62,-2.34,14.80607983,20.5788,-9.90556,22.83871994,6.6888,-0.29556,6.695326815,13.89,-9.61,16.8903582
25/04/2020 11:30,20.74628,-2.9132,20.94981785,3.62628,-0.2232,3.633142562,17.12,-2.69,17.33004616,19.95628,-10.1732,22.39971227,3.62628,-0.2232,3.633142562,16.33,-9.95,19.12253644
25/04/2020 12:00,20.5564,-2.86152,20.754611,3.9564,-0.37152,3.973805238,16.6,-2.49,16.78571119,19.7564,-10.11152,22.19365174,3.9564,-0.37152,3.973805238,15.8,-9.74,18.56091593
25/04/2020 12:30,20.6142,-2.88888,20.81564002,4.1742,-0.39888,4.193214864,16.44,-2.49,16.62749831,19.8242,-10.16888,22.2801487,4.1742,-0.39888,4.193214864,15.65,-9.77,18.44926557
25/04/2020 13:00,20.44848,-2.93304,20.65776024,4.21848,-0.47304,4.244919358,16.23,-2.46,16.41537389,19.66848,-10.19304,22.15281404,4.21848,-0.47304,4.244919358,15.45,-9.72,18.25324355
25/04/2020 13:30,20.20364,-2.98836,20.42345134,4.28364,-0.46836,4.309168451,15.92,-2.52,16.1182133,19.43364,-10.27836,21.98433642,4.28364,-0.46836,4.309168451,15.15,-9.81,18.04878389
25/04/2020 14:00,19.61868,-3.11728,19.86479397,4.28868,-0.46728,4.314061513,15.33,-2.65,15.55735839,18.84868,-10.45728,21.55521846,4.28868,-0.46728,4.314061513,14.56,-9.99,17.65768105
25/04/2020 14:30,19.111,-3.24184,19.3840101,4.401,-0.59184,4.440616577,14.71,-2.65,14.9467923,18.371,-10.54184,21.18074672,4.401,-0.59184,4.440616577,13.97,-9.95,17.15119238
25/04/2020 15:00,18.86768,-3.45852,19.18204132,3.48768,-0.30852,3.501299241,15.38,-3.15,15.69926431,18.10768,-10.78852,21.07795623,3.48768,-0.30852,3.501299241,14.62,-10.48,17.98818501
25/04/2020 15:30,19.11264,-3.61128,19.45081877,3.39264,-0.16128,3.396471317,15.72,-3.45,16.09412626,18.34264,-10.92128,21.34775864,3.39264,-0.16128,3.396471317,14.95,-10.76,18.41955754
25/04/2020 16:00,19.08932,-3.62344,19.43016869,3.19932,-0.07344,3.200162792,15.89,-3.55,16.28172595,18.30932,-10.89344,21.30488756,3.19932,-0.07344,3.200162792,15.11,-10.82,18.58452313
25/04/2020 16:30,19.68256,-3.64832,20.01782723,2.93256,-0.14832,2.936308393,16.75,-3.5,17.11176496,18.88256,-10.88832,21.7969398,2.93256,-0.14832,2.936308393,15.95,-10.74,19.22888712
25/04/2020 17:00,21.03324,-3.53876,21.32885387,2.52324,0.02124,2.523329395,18.51,-3.56,18.84923606,20.19324,-10.83876,22.91823859,2.52324,0.02124,2.523329395,17.67,-10.86,20.74050385
25/04/2020 17:30,22.55616,-3.49068,22.82466212,1.94616,0.22932,1.959624048,20.61,-3.72,20.94302987,21.66616,-10.78068,24.20011468,1.94616,0.22932,1.959624048,19.72,-11.01,22.5853603
25/04/2020 18:00,23.25848,-3.82148,23.57033308,1.96848,0.30852,1.992510502,21.29,-4.13,21.68688544,22.32848,-11.03148,24.90491056,1.96848,0.30852,1.992510502,20.36,-11.34,23.30504666
25/04/2020 18:30,23.89008,-4.59828,24.32858609,4.24008,0.35172,4.254642801,19.65,-4.95,20.26388413,23.03008,-11.66828,25.81730704,4.24008,0.35172,4.254642801,18.79,-12.02,22.30570555
25/04/2020 19:00,24.2402,-4.54256,24.66216023,3.7602,0.48744,3.791662141,20.48,-5.03,21.08865335,23.3302,-11.58256,26.04714818,3.7602,0.48744,3.791662141,19.57,-12.07,22.99282062
25/04/2020 19:30,24.35648,-4.65812,24.79790717,3.60648,0.55188,3.648461254,20.75,-5.21,21.39407862,23.45648,-11.73812,26.22956186,3.60648,0.55188,3.648461254,19.85,-12.29,23.34666143
25/04/2020 20:00,24.00252,-4.83892,24.48542655,3.69252,0.63108,3.746060052,20.31,-5.47,21.03371104,23.10252,-11.90892,25.99132174,3.69252,0.63108,3.746060052,19.41,-12.54,23.10843353
25/04/2020 20:30,24.04544,-4.91676,24.54297687,4.10544,0.72324,4.1686585,19.94,-5.64,20.72228752,23.16544,-12.02676,26.10135181,4.10544,0.72324,4.1686585,19.06,-12.75,22.93133446
25/04/2020 21:00,24.21768,-4.99904,24.72825157,4.20768,0.66096,4.259276829,20.01,-5.66,20.79508836,23.32768,-12.05904,26.26025704,4.20768,0.66096,4.259276829,19.12,-12.72,22.96459884
25/04/2020 21:30,22.81848,-5.44652,23.45948869,0.16848,0.66348,0.684537231,22.65,-6.11,23.45963768,21.85848,-12.54652,25.2033393,0.16848,0.66348,0.684537231,21.69,-13.21,25.39606662
25/04/2020 22:00,21.81072,-5.70232,22.54382311,0.00072,0.60768,0.607680427,21.81,-6.31,22.70445331,20.86072,-12.83232,24.49159193,0.00072,0.60768,0.607680427,20.86,-13.44,24.81477786
25/04/2020 22:30,21.61648,-6.31556,22.52017997,0.00648,0.60444,0.604474734,21.61,-6.92,22.69093431,20.66648,-13.39556,24.62812261,0.00648,0.60444,0.604474734,20.66,-14,24.95667446
25/04/2020 23:00,20.19432,-6.5406,21.22710552,0.00432,0.5994,0.599415567,20.19,-7.14,21.41531461,19.29432,-13.6106,23.61184484,0.00432,0.5994,0.599415567,19.29,-14.21,23.95888562
25/04/2020 23:30,18.94756,-6.7016,20.0977977,0.00756,0.6084,0.608446969,18.94,-7.31,20.30171668,18.06756,-13.8716,22.77845497,0.00756,0.6084,0.608446969,18.06,-14.48,23.14808847
26/04/2020 00:00,17.82088,-5.39888,18.62073224,0.02088,0.59112,0.591488655,17.8,-5.99,18.78084396,16.98088,-12.69888,21.20405242,0.02088,0.59112,0.591488655,16.96,-13.29,21.54682575
26/04/2020 00:30,17.01124,-4.01264,17.47808817,0.02124,0.56736,0.567757437,16.99,-4.58,17.59649113,16.20124,-11.39264,19.80586842,0.02124,0.56736,0.567757437,16.18,-11.96,20.12048707
26/04/2020 01:00,16.05044,-4.16676,16.58247608,0.01044,0.63324,0.633326054,16.04,-4.8,16.74280741,15.25044,-11.47676,19.08643341,0.01044,0.63324,0.633326054,15.24,-12.11,19.465603
26/04/2020 01:30,15.52224,-4.21084,16.08325552,0.01224,0.74916,0.749259984,15.51,-4.96,16.28378641,14.75224,-11.54084,18.73017813,0.01224,0.74916,0.749259984,14.74,-12.29,19.19144862
26/04/2020 02:00,15.128,-4.2578,15.71576421,0.018,0.7722,0.772409762,15.11,-5.03,15.92523155,14.348,-11.5678,18.43038526,0.018,0.7722,0.772409762,14.33,-12.34,18.91096243
26/04/2020 02:30,14.78484,-4.21616,15.37424792,0.02484,0.75384,0.754249144,14.76,-4.97,15.57428971,14.02484,-11.56616,18.1788942,0.02484,0.75384,0.754249144,14,-12.32,18.6489249
26/04/2020 03:00,14.32484,-4.2136,14.93169334,0.02484,0.6264,0.626892324,14.3,-4.84,15.09687385,13.57484,-11.5636,17.83236176,0.02484,0.6264,0.626892324,13.55,-12.19,18.22631614
26/04/2020 03:30,14.13764,-4.18292,14.74346243,0.01764,0.57708,0.577349544,14.12,-4.76,14.90073824,13.39764,-11.56292,17.69739745,0.01764,0.57708,0.577349544,13.38,-12.14,18.06665437
26/04/2020 04:00,13.95008,-4.2698,14.58889729,0.01008,0.6102,0.610283251,13.94,-4.88,14.76949559,13.20008,-11.6598,17.6122982,0.01008,0.6102,0.610283251,13.19,-12.27,18.01468845
26/04/2020 04:30,13.82088,-4.23752,14.45590882,0.02088,0.49248,0.492922433,13.8,-4.73,14.58810817,13.08088,-11.64752,17.51496913,0.02088,0.49248,0.492922433,13.06,-12.14,17.83096184
26/04/2020 05:00,13.78296,-4.22988,14.41741555,0.01296,0.51012,0.510284603,13.77,-4.74,14.5629839,13.05296,-11.65988,17.50235888,0.01296,0.51012,0.510284603,13.04,-12.17,17.83677381
26/04/2020 05:30,13.90828,-4.2584,14.54559119,0.00828,0.5616,0.561661035,13.9,-4.82,14.71198151,13.16828,-11.6684,17.59417963,0.00828,0.5616,0.561661035,13.16,-12.23,17.96548079
26/04/2020 06:00,13.90036,-4.30748,14.55247031,0.00036,0.72252,0.72252009,13.9,-5.03,14.78211419,13.15036,-11.74748,17.6333563,0.00036,0.72252,0.72252009,13.15,-12.47,18.12245568
26/04/2020 06:30,14.255,-4.22424,14.86772439,0.045,0.72576,0.727153751,14.21,-4.95,15.04747819,13.505,-11.63424,17.82527883,0.045,0.72576,0.727153751,13.46,-12.36,18.27405812
26/04/2020 07:00,14.83992,-4.22876,15.43067195,0.16992,0.74124,0.760466662,14.67,-4.97,15.48902192,14.06992,-11.66876,18.279021,0.16992,0.74124,0.760466662,13.9,-12.41,18.6337892
26/04/2020 07:30,15.52096,-4.08936,16.05064063,0.39096,0.71064,0.811085033,15.13,-4.8,15.87315029,14.75096,-11.46936,18.68520912,0.39096,0.71064,0.811085033,14.36,-12.18,18.82981678
26/04/2020 08:00,16.22764,-3.9424,16.6996652,0.73764,0.6876,1.008417835,15.49,-4.63,16.16715807,15.45764,-11.4024,19.20815869,0.73764,0.6876,1.008417835,14.72,-12.09,19.04853013
26/04/2020 08:30,17.59964,-3.55488,17.95506892,1.16964,0.64512,1.335753549,16.43,-4.2,16.95832834,16.78964,-11.00488,20.07484483,1.16964,0.64512,1.335753549,15.62,-11.65,19.48606938
26/04/2020 09:00,18.87748,-3.19924,19.14665474,1.61748,0.59076,1.721986913,17.26,-3.79,17.67121105,18.06748,-10.58924,20.94196355,1.61748,0.59076,1.721986913,16.45,-11.18,19.88956762
26/04/2020 09:30,20.32152,-2.81512,20.51558129,2.08152,0.52488,2.146677555,18.24,-3.34,18.54327911,19.48152,-10.24512,22.01118137,2.08152,0.52488,2.146677555,17.4,-10.77,20.46345279
26/04/2020 10:00,21.33164,-2.47184,21.47437678,2.50164,0.48816,2.548823822,18.83,-2.96,19.06123029,20.48164,-9.88184,22.74089574,2.50164,0.48816,2.548823822,17.98,-10.37,20.75613885
26/04/2020 10:30,22.1512,-2.06692,22.24742277,2.8512,0.43308,2.883903557,19.3,-2.5,19.46124354,21.2912,-9.45692,23.29696404,2.8512,0.43308,2.883903557,18.44,-9.89,20.92476284
26/04/2020 11:00,22.63612,-1.87736,22.7138374,3.15612,0.33264,3.173600924,19.48,-2.21,19.60496111,21.76612,-9.18736,23.62565478,3.15612,0.33264,3.173600924,18.61,-9.52,20.90364801
26/04/2020 11:30,23.15956,-1.5372,23.21051924,3.40956,0.2628,3.419672972,19.75,-1.8,19.83185569,22.28956,-8.8672,23.9885748,3.40956,0.2628,3.419672972,18.88,-9.13,20.97167852
26/04/2020 12:00,23.67848,-1.32644,23.71560369,3.58848,0.13356,3.590964631,20.09,-1.46,20.14298141,22.80848,-8.65644,24.39591592,3.58848,0.13356,3.590964631,19.22,-8.79,21.13462798
26/04/2020 12:30,24.1236,-1.25344,24.15614184,3.7836,0.01656,3.78363624,20.34,-1.27,20.37960991,23.2336,-8.59344,24.77190707,3.7836,0.01656,3.78363624,19.45,-8.61,21.2705101
26/04/2020 13:00,23.39872,-1.18816,23.42886728,3.79872,-0.12816,3.800881296,19.6,-1.06,19.62864234,22.52872,-8.52816,24.0888509,3.79872,-0.12816,3.800881296,18.73,-8.4,20.52736953
26/04/2020 13:30,22.6446,-1.27712,22.68058519,4.1346,-0.26712,4.143219793,18.51,-1.01,18.5375349,21.7946,-8.62712,23.43996136,4.1346,-0.26712,4.143219793,17.66,-8.36,19.53881266
26/04/2020 14:00,22.14264,-1.50748,22.1938956,3.75264,-0.26748,3.762160619,18.39,-1.24,18.43175792,21.30264,-8.87748,23.0783908,3.75264,-0.26748,3.762160619,17.55,-8.61,19.54826335
26/04/2020 14:30,21.19276,-1.71688,21.2621907,3.54276,-0.59688,3.592688986,17.65,-1.12,17.68549971,20.37276,-9.09688,22.31148977,3.54276,-0.59688,3.592688986,16.83,-8.5,18.85467846
26/04/2020 15:00,20.95196,-1.91664,21.03944241,3.62196,-0.56664,3.666016248,17.33,-1.35,17.3825027,20.14196,-9.31664,22.19230348,3.62196,-0.56664,3.666016248,16.52,-8.75,18.69419429
26/04/2020 15:30,20.76048,-2.07472,20.86389208,3.57048,-0.32472,3.585215546,17.19,-1.75,17.27884834,19.95048,-9.46472,22.08172495,3.57048,-0.32472,3.585215546,16.38,-9.14,18.75750516
26/04/2020 16:00,20.77916,-2.29092,20.90506649,2.81916,0.01908,2.819224566,17.96,-2.31,18.10794577,19.93916,-9.69092,22.16943914,2.81916,0.01908,2.819224566,17.12,-9.71,19.68193334
26/04/2020 16:30,20.99372,-2.27848,21.11700146,2.58372,-0.16848,2.589207321,18.41,-2.11,18.53052077,20.15372,-9.64848,22.34425197,2.58372,-0.16848,2.589207321,17.57,-9.48,19.96435073
26/04/2020 17:00,21.86428,-2.19832,21.97451594,2.11428,0.03168,2.11451733,19.75,-2.23,19.87549748,20.98428,-9.52832,23.04623373,2.11428,0.03168,2.11451733,18.87,-9.56,21.15349853
26/04/2020 17:30,23.29048,-4.68488,23.75698969,4.47048,0.37512,4.486190638,18.82,-5.06,19.4883555,22.44048,-11.75488,25.33283139,4.47048,0.37512,4.486190638,17.97,-12.13,21.68081641
26/04/2020 18:00,24.61332,-4.65976,25.05052663,5.41332,0.21024,5.417401063,19.2,-4.87,19.80800091,23.75332,-11.68976,26.47396268,5.41332,0.21024,5.417401063,18.34,-11.9,21.86242439
26/04/2020 18:30,25.12988,-4.4346,25.5181611,5.06988,0.0954,5.070777492,20.06,-4.53,20.56512825,24.24988,-11.4846,26.83193465,5.06988,0.0954,5.070777492,19.18,-11.58,22.40466023
26/04/2020 19:00,25.83936,-5.17636,26.35274612,4.77936,0.23364,4.785067362,21.06,-5.41,21.74377382,25.06936,-10.21636,27.07114372,4.77936,0.23364,4.785067362,20.29,-10.45,22.82294021
26/04/2020 19:30,24.9268,-7.26692,25.9644658,4.7268,0.25308,4.733570294,20.2,-7.52,21.55435919,24.6368,-6.14692,25.39205663,4.7268,0.25308,4.733570294,19.91,-6.4,20.91334741
26/04/2020 20:00,23.98368,-7.53248,25.13871837,4.51368,0.40752,4.532039242,19.47,-7.94,21.02675676,23.68368,-6.38248,24.52861083,4.51368,0.40752,4.532039242,19.17,-6.79,20.33698601
26/04/2020 20:30,24.20828,-7.53268,25.35314751,4.41828,0.33732,4.431137883,19.79,-7.87,21.29744116,23.91828,-6.41268,24.76300836,4.41828,0.33732,4.431137883,19.5,-6.75,20.63522474
26/04/2020 21:00,24.34828,-7.62872,25.51540922,4.41828,0.16128,4.421222613,19.93,-7.79,21.39834106,24.03828,-6.48872,24.89864238,4.41828,0.16128,4.421222613,19.62,-6.65,20.71634379
26/04/2020 21:30,22.50096,-8.0206,23.88772122,0.84096,-0.1206,0.849563465,21.66,-7.9,23.05570645,22.19096,-6.9106,23.24209754,0.84096,-0.1206,0.849563465,21.35,-6.79,22.40371844
26/04/2020 22:00,21.64304,-8.42904,23.22649125,0.56304,-0.05904,0.566126985,21.08,-8.37,22.68090166,21.33304,-7.29904,22.54716347,0.56304,-0.05904,0.566126985,20.77,-7.24,21.99569276
26/04/2020 22:30,21.14696,-8.90996,22.94735942,0.60696,-0.03996,0.608273987,20.54,-8.87,22.37338821,20.82696,-7.76996,22.22913721,0.60696,-0.03996,0.608273987,20.22,-7.73,21.64720074
26/04/2020 23:00,19.6442,-8.42056,21.37288994,0.4842,0.10944,0.496413893,19.16,-8.53,20.97299454,19.3142,-7.64056,20.77056761,0.4842,0.10944,0.496413893,18.83,-7.75,20.36249985
26/04/2020 23:30,18.20248,-5.53288,19.02480064,0.31248,0.17712,0.359186922,17.89,-5.71,18.77914269,17.36248,-12.78288,21.56055966,0.31248,0.17712,0.359186922,17.05,-12.96,21.41644462
27/04/2020 00:00,16.93624,-5.69932,17.86948443,0.33624,0.04068,0.338691895,16.6,-5.74,17.56438442,16.12624,-12.93932,20.67562861,0.33624,0.04068,0.338691895,15.79,-12.98,20.44026663
27/04/2020 00:30,15.86336,-5.64568,16.83804897,0.51336,-0.08568,0.520460903,15.35,-5.56,16.32593336,15.08336,-12.89568,19.8445537,0.51336,-0.08568,0.520460903,14.57,-12.81,19.40054123
27/04/2020 01:00,15.09544,-5.73176,16.14699296,0.59544,-0.13176,0.609843825,14.5,-5.6,15.54380906,14.34544,-12.92176,19.30708498,0.59544,-0.13176,0.609843825,13.75,-12.79,18.77888708
27/04/2020 01:30,14.74716,-5.74684,15.82734653,0.40716,-0.00684,0.40721745,14.34,-5.74,15.44613868,13.99716,-12.92684,19.05318032,0.40716,-0.00684,0.40721745,13.59,-12.92,18.75138662
27/04/2020 02:00,14.49988,-5.82024,15.62439483,0.29988,0.32976,0.445723762,14.2,-6.15,15.47457592,13.75988,-13.02024,18.9436255,0.29988,0.32976,0.445723762,13.46,-13.35,18.95769237
27/04/2020 02:30,14.19696,-5.88144,15.36701044,0.33696,0.26856,0.430890375,13.86,-6.15,15.16318238,13.44696,-13.09144,18.7671664,0.33696,0.26856,0.430890375,13.11,-13.36,18.71795128
27/04/2020 03:00,13.80572,-5.82816,14.98550479,0.49572,0.05184,0.498423218,13.31,-5.88,14.55096217,13.07572,-13.05816,18.47944794,0.49572,0.05184,0.498423218,12.58,-13.11,18.16943863
27/04/2020 03:30,13.65992,-5.78316,14.83368983,0.52992,0.00684,0.529964142,13.13,-5.79,14.34994774,12.93992,-13.02316,18.35876428,0.52992,0.00684,0.529964142,12.41,-13.03,17.99413793
27/04/2020 04:00,13.90644,-4.35176,14.57144085,0.31644,0.22824,0.390163775,13.59,-4.58,14.34100764,13.17644,-11.68176,17.60914784,0.31644,0.22824,0.390163775,12.86,-11.91,17.52791203
27/04/2020 04:30,14.10728,-3.88236,14.63174864,0.19728,0.37764,0.426064981,13.91,-4.26,14.54770429,13.36728,-11.30236,17.50507116,0.19728,0.37764,0.426064981,13.17,-11.68,17.60316165
27/04/2020 05:00,14.46436,-3.7368,14.93925649,0.23436,0.3132,0.391176239,14.23,-4.05,14.79511406,13.71436,-11.2268,17.72356365,0.23436,0.3132,0.391176239,13.48,-11.54,17.74491476
27/04/2020 05:30,14.8274,-3.665,15.27363793,0.0774,0.405,0.412329674,14.75,-4.07,15.30122217,14.0774,-11.135,17.94885556,0.0774,0.405,0.412329674,14,-11.54,18.14308684
27/04/2020 06:00,15.40996,-3.604,15.82579171,0.03996,0.666,0.667197723,15.37,-4.27,15.95210958,14.61996,-11.104,18.35870492,0.03996,0.666,0.667197723,14.58,-11.77,18.73791077
27/04/2020 06:30,16.65076,-3.19304,16.95415327,0.05076,0.69696,0.698805995,16.6,-3.89,17.04969501,15.85076,-10.66304,19.10358643,0.05076,0.69696,0.698805995,15.8,-11.36,19.45994861
27/04/2020 07:00,18.11044,-2.8302,18.33025011,0.10044,0.7398,0.746587057,18.01,-3.57,18.36041939,17.27044,-10.2802,20.09852258,0.10044,0.7398,0.746587057,17.17,-11.02,20.40218861
27/04/2020 07:30,19.59892,-2.4902,19.75648656,0.17892,0.7398,0.761128377,19.42,-3.23,19.68677983,18.72892,-9.7802,21.12876609,0.17892,0.7398,0.761128377,18.55,-10.52,21.32540504
27/04/2020 08:00,21.08992,-2.04496,21.18883166,0.25992,0.72504,0.770221662,20.83,-2.77,21.01337193,20.17992,-9.30496,22.22186877,0.25992,0.72504,0.770221662,19.92,-10.03,22.30262989
27/04/2020 08:30,22.60436,-2.39792,22.73119248,0.41436,0.71208,0.823864149,22.19,-3.11,22.40687841,21.66436,-9.65792,23.7196103,0.41436,0.71208,0.823864149,21.25,-10.37,23.64528283
27/04/2020 09:00,23.5664,-3.49744,23.82451039,0.6264,0.68256,0.926425989,22.94,-4.18,23.31771858,22.6164,-10.66744,25.0059158,0.6264,0.68256,0.926425989,21.99,-11.35,24.74636539
27/04/2020 09:30,24.45892,-3.2374,24.67224202,0.98892,0.6426,1.179363187,23.47,-3.88,23.78855397,23.47892,-10.4074,25.68216617,0.98892,0.6426,1.179363187,22.49,-11.05,25.05798476
27/04/2020 10:00,25.30816,-2.82128,25.4649285,0.75816,0.64872,0.997819735,24.55,-3.47,24.79401944,24.30816,-10.03128,26.29663897,0.75816,0.64872,0.997819735,23.55,-10.68,25.85855564
27/04/2020 10:30,25.815,-2.74456,25.96048602,0.675,0.68544,0.962004674,25.14,-3.43,25.37290878,24.805,-9.96456,26.7316382,0.675,0.68544,0.962004674,24.13,-10.65,26.37573506
27/04/2020 11:00,26.40896,-2.5768,26.53437519,0.67896,0.6732,0.95613018,25.73,-3.25,25.93444428,25.36896,-9.8068,27.19848264,0.67896,0.6732,0.95613018,24.69,-10.48,26.82212706
27/04/2020 11:30,26.86792,-2.48132,26.9822548,0.72792,0.50868,0.888044407,26.14,-2.99,26.31044849,25.82792,-9.69132,27.58628527,0.72792,0.50868,0.888044407,25.1,-10.2,27.09335712
27/04/2020 12:00,26.96308,-2.417,27.07119451,0.97308,0.333,1.028481252,25.99,-2.75,26.1350837,25.93308,-9.627,27.66231674,0.97308,0.333,1.028481252,24.96,-9.96,26.87383858
27/04/2020 12:30,27.44868,-2.25444,27.54110625,1.22868,0.47556,1.317502128,26.22,-2.73,26.36173932,26.40868,-9.43444,28.04330646,1.22868,0.47556,1.317502128,25.18,-9.91,27.05994272
27/04/2020 13:00,27.65688,-2.37744,27.75887664,1.31688,0.50256,1.409517466,26.34,-2.88,26.49698096,26.61688,-9.59744,28.2943308,1.31688,0.50256,1.409517466,25.3,-10.1,27.24151244
27/04/2020 13:30,27.30328,-2.57368,27.42431271,1.22328,0.52632,1.33170068,26.08,-3.1,26.26359458,26.25328,-9.78368,28.01705026,1.22328,0.52632,1.33170068,25.03,-10.31,27.07022349
27/04/2020 14:00,26.81284,-2.63216,26.94172703,1.21284,0.53784,1.326745164,25.6,-3.17,25.79552093,25.78284,-9.87216,27.60823032,1.21284,0.53784,1.326745164,24.57,-10.41,26.68432124
27/04/2020 14:30,26.60424,-2.65912,26.73680058,1.16424,0.56088,1.29230072,25.44,-3.22,25.64297175,25.57424,-9.90912,27.42685565,1.16424,0.56088,1.29230072,24.41,-10.47,26.56066641
27/04/2020 15:00,26.08548,-2.9372,26.25032211,1.09548,0.5328,1.218175796,24.99,-3.47,25.22976417,25.08548,-10.1672,27.06756847,1.09548,0.5328,1.218175796,23.99,-10.7,26.26804332
27/04/2020 15:30,26.06052,-3.04864,26.23823372,1.01052,0.53136,1.14170667,25.05,-3.58,25.30452331,25.04052,-10.29864,27.07562793,1.01052,0.53136,1.14170667,24.03,-10.83,26.35772752
27/04/2020 16:00,26.55252,-3.13156,26.73654776,0.81252,0.65844,1.04581642,25.74,-3.79,26.01752678,25.51252,-10.42156,27.55898383,0.81252,0.65844,1.04581642,24.7,-11.08,27.07132062
27/04/2020 16:30,27.25136,-3.30408,27.45093016,0.62136,0.65592,0.903503899,26.63,-3.96,26.92282489,26.20136,-10.58408,28.25834417,0.62136,0.65592,0.903503899,25.58,-11.24,27.94054402
27/04/2020 17:00,27.53644,-3.37644,27.74267246,0.58644,0.67356,0.893081714,26.95,-4.05,27.25261455,26.46644,-10.64644,28.52751533,0.58644,0.67356,0.893081714,25.88,-11.32,28.24742112
27/04/2020 17:30,28.4126,-3.15212,28.58691483,0.9126,0.67788,1.13682015,27.5,-3.83,27.76542634,27.3226,-10.29212,29.19678415,0.9126,0.67788,1.13682015,26.41,-10.97,28.5977097
27/04/2020 18:00,30.59676,-5.03664,31.00853858,4.67676,0.69336,4.727878191,25.92,-5.73,26.54579628,30.03676,-6.78664,30.79391878,4.67676,0.69336,4.727878191,25.36,-7.48,26.44012103
27/04/2020 18:30,30.868,-6.94324,31.63924787,4.608,0.71676,4.663411723,26.26,-7.66,27.35440001,30.528,-5.84324,31.08218521,4.608,0.71676,4.663411723,25.92,-6.56,26.73723995
27/04/2020 19:00,30.42808,-7.13524,31.25347504,4.52808,0.73476,4.58730648,25.9,-7.87,27.06929811,30.08808,-6.03524,30.68740263,4.52808,0.73476,4.58730648,25.56,-6.77,26.44137856
27/04/2020 19:30,29.55952,-7.36212,30.46253492,4.43952,0.76788,4.505438661,25.12,-8.13,26.40286537,29.21952,-6.24212,29.87882881,4.43952,0.76788,4.505438661,24.78,-7.01,25.75244649
27/04/2020 20:00,27.8606,-8.01472,28.99049446,0.3906,0.57528,0.695352744,27.47,-8.59,28.78174769,27.5106,-6.91472,28.366291,0.3906,0.57528,0.695352744,27.12,-7.49,28.13528923
27/04/2020 20:30,26.98008,-8.3918,28.25503538,0.01008,0.5382,0.538294386,26.97,-8.93,28.40995952,26.63008,-7.2818,27.60771218,0.01008,0.5382,0.538294386,26.62,-7.82,27.74485177
27/04/2020 21:00,26.69752,-8.54236,28.03086671,0.04752,0.46764,0.47004821,26.65,-9.01,28.13187871,26.33752,-7.42236,27.36341331,0.04752,0.46764,0.47004821,26.29,-7.89,27.44842801
27/04/2020 21:30,24.9866,-8.68984,26.45455535,0.1566,0.38016,0.41115105,24.83,-9.07,26.43470825,24.6466,-7.55984,25.77995486,0.1566,0.38016,0.41115105,24.49,-7.94,25.74497427
27/04/2020 22:00,23.67748,-9.13044,25.37691852,0.17748,0.34956,0.392034876,23.5,-9.48,25.34009471,23.33748,-7.99044,24.66749084,0.17748,0.34956,0.392034876,23.16,-8.34,24.61587293
27/04/2020 22:30,22.3394,-9.08588,24.1164261,0.3294,0.11412,0.348608282,22.01,-9.2,23.85539981,22.0194,-7.92588,23.40242616,0.3294,0.11412,0.348608282,21.69,-8.04,23.13217889
27/04/2020 23:00,20.53512,-8.49684,22.22357855,0.64512,-0.09684,0.652347913,19.89,-8.4,21.59101897,20.22512,-7.34684,21.5181676,0.64512,-0.09684,0.652347913,19.58,-7.25,20.87914989
27/04/2020 23:30,19.0062,-7.8428,20.56076726,1.6362,-0.3528,1.673803537,17.37,-7.49,18.91605139,18.7162,-6.6828,19.87349889,1.6362,-0.3528,1.673803537,17.08,-6.33,18.21524911
28/04/2020 00:00,17.64872,-3.99956,18.09623712,1.72872,-0.34956,1.763707751,15.92,-3.65,16.33306156,16.86872,-11.27956,20.29241701,1.72872,-0.34956,1.763707751,15.14,-10.93,18.67309562
28/04/2020 00:30,16.9688,-2.74444,17.18930261,1.3788,-0.24444,1.400300094,15.59,-2.5,15.78917667,16.1888,-10.17444,19.12057726,1.3788,-0.24444,1.400300094,14.81,-9.93,17.83090015
28/04/2020 01:00,16.20804,-2.8662,16.45951588,1.41804,-0.1962,1.43154877,14.79,-2.67,15.02907183,15.45804,-10.3462,18.60093694,1.41804,-0.1962,1.43154877,14.04,-10.15,17.32466738
28/04/2020 01:30,15.8274,-2.91996,16.09449462,1.0674,-0.21996,1.089828042,14.76,-2.7,15.00491919,15.0674,-10.42996,18.32513597,1.0674,-0.21996,1.089828042,14,-10.21,17.3275532
28/04/2020 02:00,15.48276,-2.94328,15.76003662,1.38276,-0.32328,1.420047596,14.1,-2.62,14.3413528,14.72276,-10.41328,18.03319335,1.38276,-0.32328,1.420047596,13.34,-10.09,16.72613823
28/04/2020 02:30,15.19324,-2.99096,15.48484367,1.44324,-0.30096,1.4742858,13.75,-2.69,14.01066023,14.46324,-10.50096,17.87331733,1.44324,-0.30096,1.4742858,13.02,-10.2,16.53966142
28/04/2020 03:00,14.742,-2.95516,15.03527634,1.782,-0.33516,1.813244668,12.96,-2.62,13.22217834,14.032,-10.42516,17.48087484,1.782,-0.33516,1.813244668,12.25,-10.09,15.87043163
28/04/2020 03:30,14.55288,-2.89872,14.83876322,2.07288,-0.37872,2.107192524,12.48,-2.52,12.73188124,13.85288,-10.35872,17.29755371,2.07288,-0.37872,2.107192524,11.78,-9.98,15.43919687
28/04/2020 04:00,14.52348,-2.74324,14.78028542,2.01348,-0.36324,2.045982651,12.51,-2.38,12.73438259,13.82348,-10.22324,17.19311593,2.01348,-0.36324,2.045982651,11.81,-9.86,15.38491794
28/04/2020 04:30,14.66464,-2.78448,14.92665385,1.57464,-0.29448,1.601939325,13.09,-2.49,13.32472139,13.95464,-10.24448,17.31130694,1.57464,-0.29448,1.601939325,12.38,-9.95,15.8829122
28/04/2020 05:00,14.91772,-2.7728,15.17322609,1.01772,-0.1728,1.032285735,13.9,-2.6,14.14107492,14.17772,-10.2728,17.50823133,1.01772,-0.1728,1.032285735,13.16,-10.1,16.58902047
28/04/2020 05:30,15.45304,-2.53304,15.65927,1.01304,-0.20304,1.033186955,14.44,-2.33,14.6267734,14.71304,-9.98304,17.7801753,1.01304,-0.20304,1.033186955,13.7,-9.78,16.83265873
28/04/2020 06:00,15.89832,-2.48124,16.09077782,1.49832,-0.29124,1.526362853,14.4,-2.19,14.56557929,15.13832,-9.93124,18.10519982,1.49832,-0.29124,1.526362853,13.64,-9.64,16.70267045
28/04/2020 06:30,16.99476,-1.79428,17.08921614,2.89476,-0.49428,2.936655951,14.1,-1.3,14.15980226,16.27476,-9.15428,18.67267135,2.89476,-0.49428,2.936655951,13.38,-8.66,15.93800489
28/04/2020 07:00,18.11144,-2.31296,18.25853343,3.33144,-0.64296,3.392917629,14.78,-1.67,14.87404787,17.35144,-9.65296,19.85578271,3.33144,-0.64296,3.392917629,14.02,-9.01,16.6655483
28/04/2020 07:30,19.42272,-4.2278,19.87753368,3.22272,-0.5778,3.27410706,16.2,-3.65,16.60609828,18.63272,-11.4778,21.88419858,3.22272,-0.5778,3.27410706,15.41,-10.9,18.87533046
28/04/2020 08:00,20.40728,-3.7632,20.75135541,3.61728,-0.6732,3.679390281,16.79,-3.09,17.07197118,19.60728,-10.9732,22.46901305,3.61728,-0.6732,3.679390281,15.99,-10.3,19.02025499
28/04/2020 08:30,21.79808,-3.54464,22.08440093,3.08808,-0.58464,3.142935255,18.71,-2.96,18.94269516,20.93808,-10.76464,23.54316607,3.08808,-0.58464,3.142935255,17.85,-10.18,20.54884182
28/04/2020 09:00,23.02188,-3.22772,23.24704573,2.98188,-0.56772,3.035443021,20.04,-2.66,20.21576612,22.13188,-10.42772,24.46543392,2.98188,-0.56772,3.035443021,19.15,-9.86,21.53931522
28/04/2020 09:30,24.05084,-2.96268,24.23263043,3.66084,-0.65268,3.718567021,20.39,-2.31,20.52043372,23.15084,-10.14268,25.27519239,3.66084,-0.65268,3.718567021,19.49,-9.49,21.67764286
28/04/2020 10:00,24.44932,-2.71464,24.59956339,5.35932,-1.03464,5.458277273,19.09,-1.68,19.16378094,23.57932,-9.89464,25.57123838,5.35932,-1.03464,5.458277273,18.22,-8.86,20.26000987
28/04/2020 10:30,25.15928,-2.62816,25.29617748,5.39928,-1.02816,5.496302166,19.76,-1.6,19.8246715,24.25928,-9.83816,26.17827455,5.39928,-1.02816,5.496302166,18.86,-8.81,20.81623645
28/04/2020 11:00,26.35544,-2.4454,26.46864558,4.46544,-0.7254,4.523976078,21.89,-1.72,21.95747026,25.41544,-9.6854,27.19837428,4.46544,-0.7254,4.523976078,20.95,-8.96,22.78561169
28/04/2020 11:30,27.39052,-2.40296,27.49572335,5.42052,-0.73296,5.469850769,21.97,-1.67,22.03337922,26.44052,-9.63296,28.14062928,5.42052,-0.73296,5.469850769,21.02,-8.9,22.82652843
28/04/2020 12:00,28.39988,-2.31168,28.49380719,3.35988,-0.48168,3.394231759,25.04,-1.83,25.10678195,27.37988,-9.53168,28.99156347,3.35988,-0.48168,3.394231759,24.02,-9.05,25.66832484
28/04/2020 12:30,28.9262,-2.05192,28.99888657,3.0762,-0.33192,3.094055159,25.85,-1.72,25.90715924,27.8762,-9.28192,29.38088776,3.0762,-0.33192,3.094055159,24.8,-8.95,26.36555518
28/04/2020 13:00,30.02448,-1.71304,30.07330885,7.49448,-0.47304,7.509393938,22.53,-1.24,22.56409759,29.05448,-8.92304,30.39380613,7.49448,-0.47304,7.509393938,21.56,-8.45,23.15677223
28/04/2020 13:30,29.75296,-1.71348,29.80225902,7.03296,-0.39348,7.043958608,22.72,-1.32,22.75831277,28.79296,-8.93348,30.14700002,7.03296,-0.39348,7.043958608,21.76,-8.54,23.37582512
28/04/2020 14:00,29.87772,-1.82208,29.93322782,5.96772,-0.26208,5.973472016,23.91,-1.56,23.9608368,28.88772,-9.07208,30.27875497,5.96772,-0.26208,5.973472016,22.92,-8.81,24.5548875
28/04/2020 14:30,29.34896,-1.82544,29.40567436,5.89896,-0.23544,5.903656585,23.45,-1.59,23.50384224,28.37896,-9.10544,29.80393277,5.89896,-0.23544,5.903656585,22.48,-8.87,24.16665678
28/04/2020 15:00,29.09416,-2.13852,29.17264839,6.28416,-0.30852,6.291728816,22.81,-1.83,22.88329085,28.12416,-9.44852,29.66888784,6.28416,-0.30852,6.291728816,21.84,-9.14,23.67541341
28/04/2020 15:30,29.65372,-2.34412,29.74622679,6.09372,-0.29412,6.100813881,23.56,-2.05,23.64901901,28.68372,-9.64412,30.26160676,6.09372,-0.29412,6.100813881,22.59,-9.35,24.44852961
28/04/2020 16:00,28.99932,-2.32792,29.09260683,6.34932,-0.36792,6.35997088,22.65,-1.96,22.73464537,28.02932,-9.64792,29.6432984,6.34932,-0.36792,6.35997088,21.68,-9.28,23.58263768
28/04/2020 16:30,29.35536,-2.40592,29.45378773,5.80536,-0.29592,5.812897159,23.55,-2.11,23.64433547,28.38536,-9.68592,29.99242752,5.80536,-0.29592,5.812897159,22.58,-9.39,24.45462124
28/04/2020 17:00,30.1218,-2.50412,30.22570847,5.8518,-0.29412,5.859186788,24.27,-2.21,24.37041239,29.1218,-9.79412,30.72464844,5.8518,-0.29412,5.859186788,23.27,-9.5,25.13449622
28/04/2020 17:30,31.04692,-2.59868,31.15548714,5.05692,0.12132,5.058375078,25.99,-2.72,26.13194405,30.01692,-9.86868,31.59756844,5.05692,0.12132,5.058375078,24.96,-9.99,26.88497164
28/04/2020 18:00,31.67212,-2.70072,31.78705828,4.63212,0.44928,4.653857348,27.04,-3.15,27.22285988,30.59212,-9.93072,32.16359753,4.63212,0.44928,4.653857348,25.96,-10.38,27.95829036
