Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/04/2020 18:30,31.34704,-2.89924,31.48082765,4.66704,0.41076,4.685081231,26.68,-3.31,26.88454017,30.28704,-10.11924,31.93280148,4.66704,0.41076,4.685081231,25.62,-10.53,27.69955415
28/04/2020 19:00,30.76364,-3.07888,30.91732602,4.55364,0.50112,4.581130701,26.21,-3.58,26.45336463,29.70364,-10.33888,31.45152888,4.55364,0.50112,4.581130701,25.15,-10.84,27.3866409
28/04/2020 19:30,29.5982,-3.04872,29.75480023,4.4982,0.52128,4.528303885,25.1,-3.57,25.35261131,28.5782,-10.22872,30.35358674,4.4982,0.52128,4.528303885,24.08,-10.75,26.37060674
28/04/2020 20:00,29.64748,-1.95424,29.71181792,4.40748,0.54576,4.441141061,25.24,-2.5,25.36350922,28.59748,-9.49424,30.1323158,4.40748,0.54576,4.441141061,24.19,-10.04,26.19079418
28/04/2020 20:30,29.004,-2.62696,29.12272197,2.574,0.65304,2.655548388,26.43,-3.28,26.63274864,27.924,-10.09696,29.69340629,2.574,0.65304,2.655548388,25.35,-10.75,27.53515934
28/04/2020 21:00,27.91432,-3.042,28.07958378,0.00432,0.648,0.6480144,27.91,-3.69,28.15287197,26.78432,-10.482,28.7623386,0.00432,0.648,0.6480144,26.78,-11.13,29.00078102
28/04/2020 21:30,27.2,-3.29812,27.39922618,0,0.73188,0.73188,27.2,-4.03,27.49692528,26.09,-10.77812,28.22863742,0,0.73188,0.73188,26.09,-11.51,28.51610422
28/04/2020 22:00,25.48072,-3.78348,25.76008177,0.00072,0.68652,0.686520378,25.48,-4.47,25.86911866,24.41072,-11.26348,26.88399585,0.00072,0.68652,0.686520378,24.41,-11.95,27.17812723
28/04/2020 22:30,24.07,-4.09528,24.41590093,0,0.77472,0.77472,24.07,-4.87,24.55772384,23.04,-11.63528,25.81126383,0,0.77472,0.77472,23.04,-12.41,26.16963317
28/04/2020 23:00,22.16108,-4.46904,22.60720649,0.00108,0.75096,0.750960777,22.16,-5.22,22.76651049,21.17108,-12.07904,24.37453252,0.00108,0.75096,0.750960777,21.17,-12.83,24.75434911
28/04/2020 23:30,20.29,-5.1462,20.93245027,0,0.7038,0.7038,20.29,-5.85,21.11650066,19.36,-12.5362,23.06438619,0,0.7038,0.7038,19.36,-13.24,23.4543642
29/04/2020 00:00,18.93,-4.31752,19.4161242,0,0.76248,0.76248,18.93,-5.08,19.59977806,18.11,-10.97752,21.17730024,0,0.76248,0.76248,18.11,-11.74,21.58239329
29/04/2020 00:30,17.8,-4.50912,18.36224831,0,0.74088,0.74088,17.8,-5.25,18.55808449,17.02,-11.17912,20.36303327,0,0.74088,0.74088,17.02,-11.92,20.77899901
29/04/2020 01:00,17.05,-4.48936,17.63113307,0,0.71064,0.71064,17.05,-5.2,17.8253331,16.27,-11.19936,19.75192559,0,0.71064,0.71064,16.27,-11.91,20.16335786
29/04/2020 01:30,16.57072,-4.55736,17.18599114,0.00072,0.78264,0.782640331,16.57,-5.34,17.40920733,15.81072,-11.24736,19.4031434,0.00072,0.78264,0.782640331,15.81,-12.03,19.86647931
29/04/2020 02:00,16.43,-4.47024,17.02727065,0,0.77976,0.77976,16.43,-5.25,17.24840282,15.66,-11.21024,19.25889615,0,0.77976,0.77976,15.66,-11.99,19.72297391
29/04/2020 02:30,16.19108,-4.52408,16.81125728,0.00108,0.65592,0.655920889,16.19,-5.18,16.99848523,15.43108,-11.28408,19.11671236,0.00108,0.65592,0.655920889,15.43,-11.94,19.51021527
29/04/2020 03:00,15.73432,-4.50256,16.36587524,0.00432,0.57744,0.577456159,15.73,-5.08,16.5299516,14.98432,-11.24256,18.73299232,0.00432,0.57744,0.577456159,14.98,-11.82,19.08173996
29/04/2020 03:30,15.62888,-4.45584,16.25165838,0.03888,0.61416,0.615389438,15.59,-5.07,16.39368781,14.88888,-11.18584,18.62261432,0.03888,0.61416,0.615389438,14.85,-11.8,18.96740625
29/04/2020 04:00,15.4042,-4.4578,16.03625138,0.0342,0.5922,0.593186716,15.37,-5.05,16.17836209,14.6642,-11.1978,18.45073133,0.0342,0.5922,0.593186716,14.63,-11.79,18.7893853
29/04/2020 04:30,15.5008,-4.474,16.13355127,0.0108,0.666,0.666087562,15.49,-5.14,16.32053002,14.7608,-11.214,18.53739498,0.0108,0.666,0.666087562,14.75,-11.88,18.93929513
29/04/2020 05:00,15.59044,-4.3286,16.18019151,0.01044,0.5814,0.581493726,15.58,-4.91,16.33537572,14.85044,-11.0586,18.51562049,0.01044,0.5814,0.581493726,14.84,-11.64,18.86041357
29/04/2020 05:30,16.01392,-4.13976,16.54035207,0.04392,0.57024,0.571928863,15.97,-4.71,16.65007507,15.27392,-10.85976,18.74105172,0.04392,0.57024,0.571928863,15.23,-11.43,19.04200095
29/04/2020 06:00,16.17904,-4.11476,16.69408833,0.05904,0.52524,0.528547802,16.12,-4.64,16.77450446,15.41904,-10.84476,18.85087833,0.05904,0.52524,0.528547802,15.36,-11.37,19.11037676
29/04/2020 06:30,17.50052,-3.67604,17.88243469,0.29052,0.36396,0.465691692,17.21,-4.04,17.67783075,16.72052,-10.33604,19.65730175,0.29052,0.36396,0.465691692,16.43,-10.7,19.6070115
29/04/2020 07:00,18.52228,-3.25752,18.8065492,0.69228,-0.04752,0.693909035,17.83,-3.21,18.1166498,17.75228,-9.87752,20.31523681,0.69228,-0.04752,0.693909035,17.06,-9.83,19.6894007
29/04/2020 07:30,20.06772,-3.10564,20.30660941,1.46772,-0.30564,1.499205726,18.6,-2.8,18.80957203,19.25772,-9.67564,21.55174677,1.46772,-0.30564,1.499205726,17.79,-9.37,20.10674016
29/04/2020 08:00,21.11328,-4.729,21.63640528,2.12328,-0.369,2.155105324,18.99,-4.36,19.48408838,20.29328,-11.219,23.18799634,2.12328,-0.369,2.155105324,18.17,-10.85,21.16297238
29/04/2020 08:30,22.39864,-5.432,23.04790007,3.15864,-0.522,3.201482571,19.24,-4.91,19.85662862,21.76864,-9.362,23.69642866,3.15864,-0.522,3.201482571,18.61,-8.84,20.6028566
29/04/2020 09:00,24.12352,-6.73388,25.04574529,2.87352,-0.44388,2.907601528,21.25,-6.29,22.16137631,23.87352,-5.20388,24.43410167,2.87352,-0.44388,2.907601528,21,-4.76,21.53271
29/04/2020 09:30,24.8834,-6.13416,25.62833421,2.2734,-0.34416,2.299302865,22.61,-5.79,23.3395844,24.6234,-4.61416,25.05199194,2.2734,-0.34416,2.299302865,22.35,-4.27,22.75423917
29/04/2020 10:00,26.78032,-5.76676,27.39417931,2.83032,-0.44676,2.865363118,23.95,-5.32,24.53375022,26.52032,-4.27676,26.86294937,2.83032,-0.44676,2.865363118,23.69,-3.83,23.99760405
29/04/2020 10:30,27.40372,-5.80788,28.01241403,3.84372,-0.49788,3.875831257,23.56,-5.31,24.15097721,27.13372,-4.30788,27.47356168,3.84372,-0.49788,3.875831257,23.29,-3.81,23.5995805
29/04/2020 11:00,27.59028,-5.51376,28.13583302,5.12028,-0.83376,5.187718479,22.47,-4.68,22.95219597,27.32028,-4.03376,27.61646102,5.12028,-0.83376,5.187718479,22.2,-3.2,22.42944493
29/04/2020 11:30,27.67932,-5.15124,28.15457386,7.06932,-1.19124,7.168984447,20.61,-3.96,20.98698883,27.42932,-3.67124,27.67391549,7.06932,-1.19124,7.168984447,20.36,-2.48,20.51048512
29/04/2020 12:00,28.8568,-5.98532,29.47098508,6.9768,-1.25532,7.088833934,21.88,-4.73,22.38542606,28.5868,-4.51532,28.94120331,6.9768,-1.25532,7.088833934,21.61,-3.26,21.85451212
29/04/2020 12:30,29.38392,0.24276,29.38492278,10.48392,-2.12724,10.69755713,18.9,2.37,19.04801564,28.49392,-7.44724,29.45105873,10.48392,-2.12724,10.69755713,18.01,-5.32,18.77931042
29/04/2020 13:00,27.16012,0.53884,27.1654646,13.47012,-3.07116,13.81579374,13.69,3.61,14.15797302,26.36012,-7.74116,27.47328674,13.47012,-3.07116,13.81579374,12.89,-4.67,13.70988694
29/04/2020 13:30,25.60072,0.60516,25.60787151,14.22072,-3.17484,14.57080939,11.38,3.78,11.99136356,24.87072,-7.74484,26.04870937,14.22072,-3.17484,14.57080939,10.65,-4.57,11.58910695
29/04/2020 14:00,24.73836,0.27604,24.73990003,13.42836,-2.88396,13.73455779,11.31,3.16,11.74315545,24.01836,-8.15396,25.3647133,13.42836,-2.88396,13.73455779,10.59,-5.27,11.82882074
29/04/2020 14:30,24.59704,0.11024,24.59728704,10.33704,-2.03976,10.5363664,14.26,2.15,14.42116847,23.79704,-8.37976,25.22933789,10.33704,-2.03976,10.5363664,13.46,-6.34,14.87841389
29/04/2020 15:00,24.14704,0.5374,24.15301926,10.42704,-1.9926,10.61572503,13.72,2.53,13.95131893,23.34704,-7.9926,24.67723509,10.42704,-1.9926,10.61572503,12.92,-6,14.24522376
29/04/2020 15:30,23.94728,-4.08596,24.29335894,9.37728,-1.69596,9.529410292,14.57,-2.39,14.76472147,23.52728,-5.96596,24.27190934,9.37728,-1.69596,9.529410292,14.15,-4.27,14.7802368
29/04/2020 16:00,23.8412,-5.8064,24.53807446,8.7912,-1.5264,8.922729089,15.05,-4.28,15.64675366,23.6212,-4.2264,23.9963236,8.7912,-1.5264,8.922729089,14.83,-2.7,15.07378187
29/04/2020 16:30,24.91296,-5.69344,25.55525063,6.85296,-1.15344,6.949351379,18.06,-4.54,18.62190108,24.67296,-4.13344,25.01679998,6.85296,-1.15344,6.949351379,17.82,-2.98,18.0674514
29/04/2020 17:00,26.9358,-5.72904,27.53832277,4.0158,-0.59904,4.060233806,22.92,-5.13,23.48708794,26.6958,-4.17904,27.02091991,4.0158,-0.59904,4.060233806,22.68,-3.58,22.96081009
29/04/2020 17:30,26.46696,-5.60464,27.05387146,2.94696,-0.40464,2.974610356,23.52,-5.2,24.0879721,26.21696,-4.07464,26.53171089,2.94696,-0.40464,2.974610356,23.27,-3.67,23.55762721
29/04/2020 18:00,27.88368,-5.47496,28.41610102,1.99368,-0.26496,2.011209523,25.89,-5.21,26.4090174,27.62368,-3.98496,27.9096328,1.99368,-0.26496,2.011209523,25.63,-3.72,25.89855787
29/04/2020 18:30,28.48172,-5.38976,28.98720212,2.42172,-0.32976,2.44406821,26.06,-5.06,26.54669848,28.21172,-3.88976,28.47861265,2.42172,-0.32976,2.44406821,25.79,-3.56,26.0345482
29/04/2020 19:00,27.7908,-6.0276,28.43695705,4.4208,-0.6876,4.473954224,23.37,-5.34,23.9723278,27.5308,-4.5176,27.89899028,4.4208,-0.6876,4.473954224,23.11,-3.83,23.42522145
29/04/2020 19:30,26.83492,-6.60204,27.63512011,6.87492,-1.11204,6.964277275,19.96,-5.49,20.70124875,26.58492,-5.10204,27.07007173,6.87492,-1.11204,6.964277275,19.71,-3.99,20.10980358
29/04/2020 20:00,26.14864,-6.68304,26.98915333,6.21864,-1.01304,6.300613739,19.93,-5.67,20.72085423,25.88864,-5.16304,26.39845948,6.21864,-1.01304,6.300613739,19.67,-4.15,20.10301967
29/04/2020 20:30,25.3346,-6.90412,26.25850015,8.5446,-1.55412,8.684784288,16.79,-5.35,17.62176495,25.0846,-5.36412,25.65172393,8.5446,-1.55412,8.684784288,16.54,-3.81,16.97314644
29/04/2020 21:00,23.92664,-6.77564,24.86751695,12.62664,-2.46564,12.86512411,11.3,-4.31,12.09405226,23.70664,-5.23564,24.27790572,12.62664,-2.46564,12.86512411,11.08,-2.77,11.42100258
29/04/2020 21:30,24.10488,-7.57452,25.26694665,6.73488,-1.06452,6.818490408,17.37,-6.51,18.54985175,23.86488,-6.03452,24.61600961,6.73488,-1.06452,6.818490408,17.13,-4.97,17.8364178
29/04/2020 22:00,23.43144,-8.2594,24.84451788,4.77144,-0.6894,4.820986624,18.66,-7.57,20.13704298,23.18144,-6.6994,24.13008746,4.77144,-0.6894,4.820986624,18.41,-6.01,19.36616121
29/04/2020 22:30,21.45248,-8.503,23.07617618,8.23248,-1.503,8.368556384,13.22,-7,14.95889033,21.20248,-6.913,22.30100283,8.23248,-1.503,8.368556384,12.97,-5.41,14.05307795
29/04/2020 23:00,18.7682,-8.50428,20.60505058,11.6982,-2.29428,11.92105717,7.07,-6.21,9.410047821,18.5482,-6.88428,19.78456556,11.6982,-2.29428,11.92105717,6.85,-4.59,8.245641273
29/04/2020 23:30,17.148,-8.90772,19.32359645,10.458,-2.00772,10.64897665,6.69,-6.9,9.61072838,16.948,-7.28772,18.44845703,10.458,-2.00772,10.64897665,6.49,-5.28,8.366510623
30/04/2020 00:00,15.5228,-8.85204,17.86941331,11.6028,-2.28204,11.82508666,3.92,-6.57,7.650575142,15.3228,-7.21204,16.93522131,11.6028,-2.28204,11.82508666,3.72,-4.93,6.176026231
30/04/2020 00:30,14.5238,-8.17676,16.66733844,11.6838,-2.24676,11.8978617,2.84,-5.93,6.574990494,14.3338,-6.51676,15.74566554,11.6838,-2.24676,11.8978617,2.65,-4.27,5.025475102
30/04/2020 01:00,14.08516,-6.6638,15.58197557,8.88516,-1.6038,9.028745354,5.2,-5.06,7.255590948,13.68516,-10.1638,17.04659598,8.88516,-1.6038,9.028745354,4.8,-8.56,9.813949256
30/04/2020 01:30,13.25372,-5.49508,14.34771752,10.68372,-2.03508,10.8758183,2.57,-3.46,4.310046403,12.83372,-12.09508,17.63505966,10.68372,-2.03508,10.8758183,2.15,-10.06,10.28718134
30/04/2020 02:00,12.95888,-5.42344,14.04799887,11.19888,-2.32344,11.43736362,1.76,-3.1,3.564772082,12.54888,-12.01344,17.37230928,11.19888,-2.32344,11.43736362,1.35,-9.69,9.783588299
30/04/2020 02:30,13.18464,-5.70736,14.36693043,9.31464,-1.64736,9.459192,3.87,-4.06,5.608966037,12.72464,-12.31736,17.70970978,9.31464,-1.64736,9.459192,3.41,-10.67,11.20165166
30/04/2020 03:00,12.94996,-5.74796,14.16829235,7.50996,-1.22796,7.609690202,5.44,-4.52,7.072764665,12.45996,-12.36796,17.55611112,7.50996,-1.22796,7.609690202,4.95,-11.14,12.1902461
30/04/2020 03:30,12.52556,-5.60036,13.72055704,9.02556,-1.62036,9.169858224,3.5,-3.98,5.300037736,12.06556,-12.22036,17.17308757,9.02556,-1.62036,9.169858224,3.04,-10.6,11.02731155
30/04/2020 04:00,12.77652,-5.62488,13.9598975,8.24652,-1.42488,8.368714066,4.53,-4.2,6.177450931,12.29652,-12.26488,17.36754691,8.24652,-1.42488,8.368714066,4.05,-10.84,11.57186675
30/04/2020 04:30,12.55484,-5.5864,13.74161098,8.93484,-1.7064,9.096327104,3.62,-3.88,5.306486597,12.09484,-12.2264,17.19796533,8.93484,-1.7064,9.096327104,3.16,-10.52,10.98435251
30/04/2020 05:00,12.9748,-5.40732,14.05647696,9.6048,-1.77732,9.767857975,3.37,-3.63,4.953160607,12.5248,-12.04732,17.37839274,9.6048,-1.77732,9.767857975,2.92,-10.27,10.67704547
30/04/2020 05:30,13.61776,-4.24008,14.26259674,7.99776,-1.36008,8.112581748,5.62,-2.88,6.31496635,13.12776,-10.88008,17.05034379,7.99776,-1.36008,8.112581748,5.13,-9.52,10.81421749
30/04/2020 06:00,13.77332,-4.2296,14.40811785,7.03332,-1.1196,7.121874359,6.74,-3.11,7.422917216,13.25332,-10.8696,17.14055703,7.03332,-1.1196,7.121874359,6.22,-9.75,11.56507242
30/04/2020 06:30,15.11324,-3.62548,15.54201173,8.91324,-1.63548,9.062044037,6.2,-1.99,6.511535917,14.59324,-10.19548,17.80197928,8.91324,-1.63548,9.062044037,5.68,-8.56,10.2730716
30/04/2020 07:00,16.881,-3.4384,17.22761607,7.101,-1.1484,7.193262373,9.78,-2.29,10.04452587,16.311,-10.0184,19.14202339,7.101,-1.1484,7.193262373,9.21,-8.87,12.78675096
30/04/2020 07:30,19.33656,-4.64464,19.88655911,3.52656,-0.49464,3.561080477,15.81,-4.15,16.3455988,18.72656,-9.32464,20.91967879,3.52656,-0.49464,3.561080477,15.2,-8.83,17.57864898
30/04/2020 08:00,21.24756,-7.59592,22.56450324,3.42756,-0.56592,3.473965026,17.82,-7.03,19.15654718,21.00756,-6.04592,21.86025448,3.42756,-0.56592,3.473965026,17.58,-5.48,18.41430965
30/04/2020 08:30,22.90212,-7.57528,24.12243702,2.47212,-0.30528,2.490898066,20.43,-7.27,21.68496714,22.65212,-6.04528,23.44491311,2.47212,-0.30528,2.490898066,20.18,-5.74,20.98046711
30/04/2020 09:00,24.48468,-7.21652,25.52602036,2.34468,-0.50652,2.39876777,22.14,-6.71,23.13446995,24.23468,-5.70652,24.89747146,2.34468,-0.50652,2.39876777,21.89,-5.2,22.49915776
30/04/2020 09:30,25.66892,-6.8862,26.57655366,2.78892,-0.4662,2.827616878,22.88,-6.42,23.7636445,25.40892,-5.3962,25.9756076,2.78892,-0.4662,2.827616878,22.62,-4.93,23.15101078
30/04/2020 10:00,26.8784,-6.61692,27.68089624,2.4084,-0.28692,2.425430611,24.47,-6.33,25.27547823,26.6184,-5.13692,27.10954012,2.4084,-0.28692,2.425430611,24.21,-4.85,24.69102266
30/04/2020 10:30,27.75536,-6.50528,28.50751965,1.39536,0.05472,1.396432529,26.36,-6.56,27.1640056,27.48536,-5.02528,27.94098161,1.39536,0.05472,1.396432529,26.09,-5.08,26.57996426
30/04/2020 11:00,28.44584,-6.29792,29.13468053,1.09584,0.08208,1.098909656,27.35,-6.38,28.08428208,28.16584,-4.80792,28.57325039,1.09584,0.08208,1.098909656,27.07,-4.89,27.50812607
30/04/2020 11:30,28.68188,-6.33248,29.37261553,1.90188,-0.22248,1.914848528,26.78,-6.11,27.46817249,28.39188,-4.82248,28.7985271,1.90188,-0.22248,1.914848528,26.49,-4.6,26.88642966
30/04/2020 12:00,28.41712,-6.18876,29.08321611,3.32712,-0.51876,3.367319324,25.09,-5.67,25.72269426,28.14712,-4.69876,28.5366205,3.32712,-0.51876,3.367319324,24.82,-4.18,25.16952125
30/04/2020 12:30,28.1596,-6.00072,28.79186886,4.9896,-0.81072,5.055034627,23.17,-5.19,23.74415718,27.8896,-4.50072,28.25042068,4.9896,-0.81072,5.055034627,22.9,-3.69,23.19538963
30/04/2020 13:00,28.66732,-2.51816,28.77770605,7.08732,-1.29816,7.205228946,21.58,-1.22,21.61445812,28.02732,-5.95816,28.65362694,7.08732,-1.29816,7.205228946,20.94,-4.66,21.45225396
30/04/2020 13:30,28.16512,0.39784,28.16792966,7.39512,-1.26216,7.50205623,20.77,1.66,20.83623047,27.16512,-7.94216,28.30232588,7.39512,-1.26216,7.50205623,19.77,-6.68,20.86804495
30/04/2020 14:00,25.99788,0.56804,26.00408495,11.92788,-2.36196,12.15948915,14.07,2.93,14.37184052,25.18788,-7.82196,26.37446411,11.92788,-2.36196,12.15948915,13.26,-5.46,14.34012552
30/04/2020 14:30,26.261,0.6364,26.26871002,12.501,-2.6136,12.77129226,13.76,3.25,14.13860318,25.471,-7.8136,26.64252589,12.501,-2.6136,12.77129226,12.97,-5.2,13.97357864
30/04/2020 15:00,24.93328,0.1226,24.93358142,11.75328,-2.2374,11.96434493,13.18,2.36,13.38962285,24.13328,-8.3674,25.54268166,11.75328,-2.2374,11.96434493,12.38,-6.13,13.8145322
30/04/2020 15:30,24.77976,-0.0796,24.77988785,11.66976,-2.1996,11.87524899,13.11,2.12,13.28030497,24.00976,-8.5296,25.47984795,11.66976,-2.1996,11.87524899,12.34,-6.33,13.86883196
30/04/2020 16:00,24.07104,-1.9128,24.14692052,11.74104,-2.2428,11.9533331,12.33,0.33,12.33441527,23.41104,-7.9728,24.7314038,11.74104,-2.2428,11.9533331,11.67,-5.73,13.00083843
30/04/2020 16:30,23.46468,-7.03712,24.49718893,13.23468,-2.69712,13.50670985,10.23,-4.34,11.11253796,23.25468,-5.46712,23.88869069,13.23468,-2.69712,13.50670985,10.02,-2.77,10.3958309
30/04/2020 17:00,24.45164,-6.9554,25.42164998,13.48164,-2.8854,13.7869558,10.97,-4.07,11.70067519,24.23164,-5.3954,24.82504216,13.48164,-2.8854,13.7869558,10.75,-2.51,11.03913946
30/04/2020 17:30,24.98344,-6.6276,25.84757931,15.37344,-2.8476,15.6349443,9.61,-3.78,10.32668872,24.76344,-5.0876,25.28065732,15.37344,-2.8476,15.6349443,9.39,-2.24,9.653481237
30/04/2020 18:00,26.9076,-6.2648,27.62728102,18.2376,-2.8548,18.45968409,8.67,-3.41,9.316490756,26.6976,-4.7348,27.11420618,18.2376,-2.8548,18.45968409,8.46,-1.88,8.66637179
30/04/2020 18:30,27.30948,-6.4742,28.06640275,17.34948,-2.6442,17.54982193,9.96,-3.83,10.67101214,27.09948,-4.9442,27.54681343,17.34948,-2.6442,17.54982193,9.75,-2.3,10.0176095
30/04/2020 19:00,25.66028,-7.01568,26.60206262,12.77028,-2.51568,13.01570963,12.89,-4.5,13.65291544,25.43028,-5.48568,26.01522297,12.77028,-2.51568,13.01570963,12.66,-2.97,13.00371101
30/04/2020 19:30,25.32848,-7.36356,26.37714759,10.33848,-2.11356,10.55231276,14.99,-5.25,15.88277684,25.08848,-5.82356,25.75549805,10.33848,-2.11356,10.55231276,14.75,-3.71,15.20942471
30/04/2020 20:00,24.95384,-7.90036,26.17460255,9.75384,-1.98036,9.952849867,15.2,-5.92,16.31215498,24.71384,-6.36036,25.51917058,9.75384,-1.98036,9.952849867,14.96,-4.38,15.58800821
30/04/2020 20:30,25.115,-8.00652,26.36034119,9.315,-1.85652,9.498204647,15.8,-6.15,16.95471911,24.865,-6.46652,25.69210201,9.315,-1.85652,9.498204647,15.55,-4.61,16.21895804
30/04/2020 21:00,24.79876,-8.11976,26.09423308,8.70876,-1.67976,8.869278121,16.09,-6.44,17.33094631,24.54876,-6.59976,25.4204337,8.70876,-1.67976,8.869278121,15.84,-4.92,16.58650054
30/04/2020 21:30,24.40072,-8.34556,25.78843749,9.09072,-1.82556,9.272208983,15.31,-6.52,16.6405078,24.15072,-6.80556,25.09129178,9.09072,-1.82556,9.272208983,15.06,-4.98,15.86203013
30/04/2020 22:00,23.0624,-8.83196,24.69570431,8.1324,-1.64196,8.296503022,14.93,-7.19,16.57108928,22.8124,-7.28196,23.94645141,8.1324,-1.64196,8.296503022,14.68,-5.64,15.72615656
30/04/2020 22:30,21.40132,-8.93004,23.18969841,9.93132,-2.21004,10.17425151,11.47,-6.72,13.29358116,21.16132,-7.35004,22.40144085,9.93132,-2.21004,10.17425151,11.23,-5.14,12.35040485
30/04/2020 23:00,19.65352,-9.34864,21.76368347,8.99352,-1.89864,9.191748247,10.66,-7.45,13.00531045,19.42352,-7.74864,20.91206712,8.99352,-1.89864,9.191748247,10.43,-5.85,11.95857015
30/04/2020 23:30,18.07848,-9.5462,20.44410364,8.89848,-1.9062,9.100359595,9.18,-7.64,11.94328263,17.84848,-7.9362,19.53334351,8.89848,-1.9062,9.100359595,8.95,-6.03,10.79182098
01/05/2020 00:00,17.2814,-7.81024,18.96435168,8.7714,-1.83024,8.960314527,8.51,-5.98,10.40098553,17.0714,-6.16024,18.14886373,8.7714,-1.83024,8.960314527,8.3,-4.33,9.36156504
01/05/2020 00:30,15.8288,-9.45248,18.43638488,8.8488,-1.84248,9.038583627,6.98,-7.61,10.32630137,15.7788,-4.30248,16.35487278,8.8488,-1.84248,9.038583627,6.93,-2.46,7.353672552
01/05/2020 01:00,14.79992,-12.84328,19.59559831,8.17992,-1.76328,8.367810201,6.62,-11.08,12.90700585,14.94992,-2.72328,15.19593242,8.17992,-1.76328,8.367810201,6.77,-0.96,6.83772623
01/05/2020 01:30,14.52332,-13.02956,19.51143915,6.49332,-1.33956,6.630054722,8.03,-11.69,14.18227767,14.72332,-2.90956,15.00805421,6.49332,-1.33956,6.630054722,8.23,-1.57,8.378412738
01/05/2020 02:00,14.71184,-13.1518,19.73342544,3.38184,-0.6318,3.440350713,11.33,-12.52,16.88547601,14.97184,-3.0618,15.28170842,3.38184,-0.6318,3.440350713,11.59,-2.43,11.84200152
01/05/2020 02:30,14.75348,-13.29236,19.85829818,1.83348,-0.34236,1.865170041,12.92,-12.95,18.29286473,15.04348,-3.21236,15.38263785,1.83348,-0.34236,1.865170041,13.21,-2.87,13.51817295
01/05/2020 03:00,14.58008,-13.28564,19.7252874,1.45008,-0.30564,1.481940558,13.13,-12.98,18.46286272,14.88008,-3.14564,15.20893921,1.45008,-0.30564,1.481940558,13.43,-2.84,13.72699894
01/05/2020 03:30,14.569,-13.31528,19.73708293,0.999,-0.21528,1.021932717,13.57,-13.1,18.86146601,14.879,-3.16528,15.21195709,0.999,-0.21528,1.021932717,13.88,-2.95,14.19002819
01/05/2020 04:00,14.2828,-13.35468,19.55366599,1.6128,-0.36468,1.653516054,12.67,-12.99,18.14577086,14.5628,-3.18468,14.90695578,1.6128,-0.36468,1.653516054,12.95,-2.82,13.25348633
01/05/2020 04:30,14.53688,-13.3688,19.74957452,1.22688,-0.2988,1.262741452,13.31,-13.07,18.65424885,14.83688,-3.2088,15.17990137,1.22688,-0.2988,1.262741452,13.61,-2.91,13.91762192
01/05/2020 05:00,14.59984,-13.32424,19.76589739,0.96984,-0.17424,0.985367547,13.63,-13.15,18.93936113,14.89984,-3.15424,15.23005128,0.96984,-0.17424,0.985367547,13.93,-2.98,14.24518515
01/05/2020 05:30,14.8896,-13.0906,19.82584163,0.7596,-0.1206,0.769114114,14.13,-12.97,19.18014077,15.2096,-2.9606,15.49506646,0.7596,-0.1206,0.769114114,14.45,-2.84,14.7264422
01/05/2020 06:00,15.23292,-13.07344,20.07378104,0.77292,-0.16344,0.790011367,14.46,-12.91,19.38452218,15.55292,-2.96344,15.83272867,0.77292,-0.16344,0.790011367,14.78,-2.8,15.04288536
01/05/2020 06:30,16.43144,-12.58372,20.69643036,0.99144,-0.24372,1.020956763,15.44,-12.34,19.76535353,16.78144,-2.58372,16.97917364,0.99144,-0.24372,1.020956763,15.79,-2.34,15.96244655
01/05/2020 07:00,17.78296,-12.06896,21.49170682,1.00296,-0.22896,1.028762093,16.78,-11.84,20.53665017,18.14296,-2.20896,18.27693907,1.00296,-0.22896,1.028762093,17.14,-1.98,17.25398505
01/05/2020 07:30,19.08596,-12.64628,22.89546389,1.33596,-0.29628,1.368419146,17.75,-12.35,21.62371383,19.47596,-2.86628,19.68574558,1.33596,-0.29628,1.368419146,18.14,-2.57,18.32114898
01/05/2020 08:00,21.26032,-7.26572,22.46757427,1.48032,-0.31572,1.513613696,19.78,-6.95,20.96546923,21.09032,-4.76572,21.62206477,1.48032,-0.31572,1.513613696,19.61,-4.45,20.10857031
01/05/2020 08:30,21.37852,-5.92932,22.18553477,2.01852,-0.31932,2.043621357,19.36,-5.61,20.15643074,21.12852,-4.37932,21.57759952,2.01852,-0.31932,2.043621357,19.11,-4.06,19.53652221
01/05/2020 09:00,21.95672,-6.40744,22.87253463,2.73672,-0.39744,2.765428522,19.22,-6.01,20.1377382,21.71672,-4.85744,22.25332898,2.73672,-0.39744,2.765428522,18.98,-4.46,19.49697412
01/05/2020 09:30,22.69992,-5.98776,23.47636339,2.86992,-0.43776,2.903114642,19.83,-5.55,20.59202273,22.44992,-4.44776,22.88627268,2.86992,-0.43776,2.903114642,19.58,-4.01,19.98640788
01/05/2020 10:00,23.1826,-5.67672,23.86751124,4.1526,-0.57672,4.192456645,19.03,-5.1,19.70154562,22.9426,-4.13672,23.31255771,4.1526,-0.57672,4.192456645,18.79,-3.56,19.12426992
01/05/2020 10:30,23.70128,-5.7024,24.37761349,5.74128,-0.8424,5.802752261,17.96,-4.86,18.60594529,23.47128,-4.1724,23.83925139,5.74128,-0.8424,5.802752261,17.73,-3.33,18.04000554
01/05/2020 11:00,23.75968,-5.65504,24.42338779,6.79968,-1.08504,6.885706928,16.96,-4.57,17.56492243,23.52968,-4.13504,23.89025736,6.79968,-1.08504,6.885706928,16.73,-3.05,17.00574609
01/05/2020 11:30,26.04264,-5.3424,26.58496447,10.05264,-0.9324,10.09578827,15.99,-4.41,16.58698888,25.81264,-3.8024,26.09119832,10.05264,-0.9324,10.09578827,15.76,-2.87,16.01919162
01/05/2020 12:00,25.78636,-5.11208,26.28820504,11.82636,-1.16208,11.88331691,13.96,-3.95,14.50807017,25.56636,-3.56208,25.81331396,11.82636,-1.16208,11.88331691,13.74,-2.4,13.94803212
01/05/2020 12:30,26.33772,-5.138,26.83420464,12.08772,-1.368,12.16488384,14.25,-3.77,14.74026458,26.11772,-3.598,26.364387,12.08772,-1.368,12.16488384,14.03,-2.23,14.2061184
01/05/2020 13:00,27.70252,-5.13292,28.17403915,14.40252,-1.94292,14.53298044,13.3,-3.19,13.67721097,27.49252,-3.60292,27.72759796,14.40252,-1.94292,14.53298044,13.09,-1.66,13.19483611
01/05/2020 13:30,28.06476,-5.80156,28.65813763,11.80476,-1.23156,11.86882887,16.26,-4.57,16.89001184,27.81476,-4.24156,28.13630582,11.80476,-1.23156,11.86882887,16.01,-3.01,16.29049416
01/05/2020 14:00,25.41004,-6.12836,26.13860993,15.89004,-2.17836,16.03866028,9.52,-3.95,10.30693456,25.20004,-4.52836,25.60367279,15.89004,-2.17836,16.03866028,9.31,-2.35,9.602010206
01/05/2020 14:30,22.85112,-6.75596,23.82890431,11.84112,-2.05596,12.01828167,11.01,-4.7,11.97121965,22.63112,-5.15596,23.21102143,11.84112,-2.05596,12.01828167,10.79,-3.1,11.22649099
01/05/2020 15:00,22.78572,-6.99384,23.83490788,10.57572,-2.10384,10.78294933,12.21,-4.89,13.15280198,22.55572,-5.38384,23.18935613,10.57572,-2.10384,10.78294933,11.98,-3.28,12.42090174
01/05/2020 15:30,23.57772,-5.54644,24.22131039,11.54772,-2.38644,11.79173156,12.03,-3.16,12.43810677,23.34772,-3.95644,23.68057108,11.54772,-2.38644,11.79173156,11.8,-1.57,11.90398673
01/05/2020 16:00,24.10856,-3.79616,24.40560378,11.60856,-2.48616,11.87180091,12.5,-1.31,12.56845655,23.88856,-2.24616,23.99392702,11.60856,-2.48616,11.87180091,12.28,0.24,12.28234505
01/05/2020 16:30,24.22024,-3.59376,24.4854066,12.18024,-2.54376,12.44302863,12.04,-1.05,12.08569816,23.99024,-2.03376,24.07629114,12.18024,-2.54376,12.44302863,11.81,0.51,11.82100673
01/05/2020 17:00,25.183,-5.1006,25.69434976,15.903,-2.5506,16.10624008,9.28,-2.55,9.62397527,24.963,-3.5306,25.211436,15.903,-2.5506,16.10624008,9.06,-0.98,9.112848073
01/05/2020 17:30,26.24508,-5.85236,26.8896698,14.72508,-2.32236,14.90709016,11.52,-3.53,12.04870532,26.04508,-4.28236,26.39478735,14.72508,-2.32236,14.90709016,11.32,-1.96,11.48842896
01/05/2020 18:00,25.9426,-5.9378,26.61345456,10.8126,-2.2878,11.05198388,15.13,-3.65,15.56404189,25.7126,-4.3778,26.08261742,10.8126,-2.2878,11.05198388,14.9,-2.09,15.04586654
01/05/2020 18:30,26.05244,-6.0132,26.73739337,10.61244,-2.2032,10.83872562,15.44,-3.81,15.90313491,25.81244,-4.4532,26.19375973,10.61244,-2.2032,10.83872562,15.2,-2.25,15.36562722
01/05/2020 19:00,26.14324,-6.03956,26.83179611,12.60324,-2.23956,12.80067527,13.54,-3.8,14.0631291,25.90324,-4.46956,26.28601927,12.60324,-2.23956,12.80067527,13.3,-2.23,13.48565534
01/05/2020 19:30,26.21052,-6.17264,26.92754804,13.34052,-1.86264,13.46992582,12.87,-4.31,13.57250898,25.99052,-4.60264,26.39491286,13.34052,-1.86264,13.46992582,12.65,-2.74,12.94334192
01/05/2020 20:00,25.478,-6.62224,26.32456166,11.088,-1.36224,11.17136705,14.39,-5.26,15.32121731,25.248,-5.02224,25.74265718,11.088,-1.36224,11.17136705,14.16,-3.66,14.62536153
01/05/2020 20:30,25.47048,-7.17436,26.46160979,11.22048,-1.40436,11.30802363,14.25,-5.77,15.37385443,25.23048,-5.62436,25.84976879,11.22048,-1.40436,11.30802363,14.01,-4.22,14.63176339
01/05/2020 21:00,25.09208,-8.11348,26.37121606,11.06208,-1.29348,11.13744605,14.03,-6.82,15.59978525,24.85208,-6.57348,25.70674074,11.06208,-1.29348,11.13744605,13.79,-5.28,14.76626222
01/05/2020 21:30,25.3328,-8.31944,26.66390515,10.6128,-1.18944,10.67924582,14.72,-7.13,16.35589496,25.1128,-6.78944,26.01440407,10.6128,-1.18944,10.67924582,14.5,-5.6,15.54380906
01/05/2020 22:00,24.682,-8.72416,26.17846618,8.802,-0.79416,8.837753906,15.88,-7.93,17.74990986,24.432,-7.17416,25.46352677,8.802,-0.79416,8.837753906,15.63,-6.38,16.88198152
01/05/2020 22:30,21.77592,-9.33208,23.69131505,5.87592,-1.07208,5.972921511,15.9,-8.26,17.91752215,21.53592,-7.78208,22.89883445,5.87592,-1.07208,5.972921511,15.66,-6.71,17.03700971
01/05/2020 23:00,20.38568,-9.91144,22.66743461,4.04568,-0.72144,4.10950147,16.34,-9.19,18.7470451,20.14568,-8.33144,21.80048887,4.04568,-0.72144,4.10950147,16.1,-7.61,17.80792239
01/05/2020 23:30,19.01596,-10.21536,21.58611393,3.22596,-0.58536,3.27863756,15.79,-9.63,18.49489119,18.76596,-8.60536,20.64493825,3.22596,-0.58536,3.27863756,15.54,-8.02,17.48748124
02/05/2020 00:00,17.98792,-9.42956,20.30964962,2.07792,-0.34956,2.107117396,15.91,-9.08,18.31869264,17.73792,-7.82956,19.38906433,2.07792,-0.34956,2.107117396,15.66,-7.48,17.35471118
02/05/2020 00:30,16.63692,-9.24352,19.03233483,2.53692,-0.44352,2.575397654,14.1,-8.8,16.62077014,16.40692,-7.65352,18.10423686,2.53692,-0.44352,2.575397654,13.87,-7.21,15.63205041
02/05/2020 01:00,15.74968,-8.50628,17.8999782,3.55968,-0.56628,3.604440975,12.19,-7.94,14.54784176,15.51968,-6.89628,16.98290744,3.55968,-0.56628,3.604440975,11.96,-6.33,13.53183284
02/05/2020 01:30,15.20168,-8.19388,17.26935854,3.36168,-0.53388,3.403809671,11.84,-7.66,14.10181549,14.99168,-6.58388,16.37369674,3.36168,-0.53388,3.403809671,11.63,-6.05,13.10951563
02/05/2020 02:00,14.72308,-8.2024,16.85373699,3.58308,-0.6624,3.643794183,11.14,-7.54,13.45181029,14.49308,-6.5824,15.91783144,3.58308,-0.6624,3.643794183,10.91,-5.92,12.41267497
02/05/2020 02:30,14.60548,-8.25096,16.77493329,2.98548,-0.57096,3.03958651,11.62,-7.68,13.92863238,14.38548,-6.64096,15.84438022,2.98548,-0.57096,3.03958651,11.4,-6.07,12.91529713
02/05/2020 03:00,14.4056,-8.38288,16.66715298,1.8756,-0.36288,1.910381442,12.53,-8.02,14.87687131,14.1756,-6.75288,15.70187962,1.8756,-0.36288,1.910381442,12.3,-6.39,13.86081166
02/05/2020 03:30,14.2498,-8.44772,16.5656504,1.4598,-0.29772,1.489850072,12.79,-8.15,15.16596848,14.0298,-6.80772,15.59424059,1.4598,-0.29772,1.489850072,12.57,-6.51,14.15574088
02/05/2020 04:00,13.74504,-6.2422,15.09606523,1.71504,-0.4122,1.763879543,12.03,-5.83,13.36823848,13.14504,-11.5122,17.47348922,1.71504,-0.4122,1.763879543,11.43,-11.1,15.93282461
02/05/2020 04:30,14.04656,-5.839,15.2118299,1.27656,-0.279,1.306692938,12.77,-5.56,13.92790365,13.37656,-12.439,18.26639205,1.27656,-0.279,1.306692938,12.1,-12.16,17.15446298
02/05/2020 05:00,13.9812,-5.99116,15.21078406,1.1412,-0.19116,1.157099644,12.84,-5.8,14.08920154,13.3012,-12.56116,18.29493542,1.1412,-0.19116,1.157099644,12.16,-12.37,17.34596495
02/05/2020 05:30,14.19784,-6.02036,15.42152376,0.62784,-0.09036,0.634309069,13.57,-5.93,14.80911206,13.49784,-12.62036,18.47877624,0.62784,-0.09036,0.634309069,12.87,-12.53,17.96212126
02/05/2020 06:00,14.33808,-6.00172,15.54352537,0.29808,0.36828,0.473795151,14.04,-6.37,15.41747385,13.63808,-12.60172,18.56880645,0.29808,0.36828,0.473795151,13.34,-12.97,18.60581898
02/05/2020 06:30,14.94352,-5.87212,16.05585822,0.53352,0.04788,0.535664153,14.41,-5.92,15.57865527,14.22352,-12.43212,18.89090069,0.53352,0.04788,0.535664153,13.69,-12.48,18.52475371
02/05/2020 07:00,15.50944,-5.81036,16.56209565,0.46944,0.08964,0.477921796,15.04,-5.9,16.15585343,14.78944,-12.32036,19.24886506,0.46944,0.08964,0.477921796,14.32,-12.41,18.94915565
02/05/2020 07:30,16.43904,-5.49708,17.33377987,0.77904,0.14292,0.792041317,15.66,-5.64,16.64467482,15.68904,-12.01708,19.76249447,0.77904,0.14292,0.792041317,14.91,-12.16,19.23989865
02/05/2020 08:00,17.14104,-5.21652,17.91723565,1.39104,0.03348,1.391442845,15.75,-5.25,16.60195772,16.40104,-11.74652,20.17361755,1.39104,0.03348,1.391442845,15.01,-11.78,19.08057913
02/05/2020 08:30,18.15764,-5.03632,18.84315285,1.72764,0.28368,1.750775346,16.43,-5.32,17.26983787,17.40764,-11.54632,20.8888352,1.72764,0.28368,1.750775346,15.68,-11.83,19.64207983
02/05/2020 09:00,19.18456,-4.5534,19.71752505,3.00456,-0.3834,3.028923299,16.18,-4.17,16.70871928,18.43456,-11.0134,21.4738907,3.00456,-0.3834,3.028923299,15.43,-10.63,18.73717695
02/05/2020 09:30,20.73528,-6.51112,21.73353446,3.09528,-0.41112,3.12246344,17.64,-6.1,18.66492968,20.47528,-5.42112,21.18078453,3.09528,-0.41112,3.12246344,17.38,-5.01,18.08768918
02/05/2020 10:00,21.4138,-6.3664,22.34014054,3.0438,-0.2664,3.055435714,18.37,-6.1,19.35631422,21.1738,-4.8164,21.71468433,3.0438,-0.2664,3.055435714,18.13,-4.55,18.69222833
02/05/2020 10:30,22.06288,-6.28656,22.94104423,2.43288,0.16344,2.43836374,19.63,-6.45,20.66251195,21.82288,-4.72656,22.32887057,2.43288,0.16344,2.43836374,19.39,-4.89,19.99710479
02/05/2020 11:00,22.1838,-6.06856,22.9988783,2.7738,0.18144,2.779727849,19.41,-6.25,20.39143448,21.9438,-4.51856,22.4041903,2.7738,0.18144,2.779727849,19.17,-4.7,19.73775316
02/05/2020 11:30,22.3292,-5.7736,23.06355631,3.0492,0.1764,3.054298217,19.28,-5.95,20.17723717,22.0892,-4.2336,22.49124553,3.0492,0.1764,3.054298217,19.04,-4.41,19.54404513
02/05/2020 12:00,23.11184,-5.39004,23.73203909,6.71184,0.21996,6.71544329,16.4,-5.61,17.33297724,22.89184,-3.84004,23.21168339,6.71184,0.21996,6.71544329,16.18,-4.06,16.68160664
02/05/2020 12:30,24.19848,-5.45988,24.80678786,7.27848,0.24012,7.282439751,16.92,-5.7,17.8543104,23.97848,-3.90988,24.29515723,7.27848,0.24012,7.282439751,16.7,-4.15,17.20791969
02/05/2020 13:00,24.45348,-5.48772,25.06167901,7.41348,0.15228,7.415043824,17.04,-5.64,17.94912811,24.22348,-3.93772,24.54144703,7.41348,0.15228,7.415043824,16.81,-4.09,17.3004104
02/05/2020 13:30,24.60816,-5.8236,25.28785985,7.23816,-0.0036,7.238160895,17.37,-5.82,18.31909659,24.37816,-4.2736,24.749916,7.23816,-0.0036,7.238160895,17.14,-4.27,17.66387557
02/05/2020 14:00,23.64776,-5.95636,24.38636458,7.90776,-0.48636,7.92270246,15.74,-5.47,16.66338801,23.42776,-4.40636,23.83853911,7.90776,-0.48636,7.92270246,15.52,-3.92,16.00739829
02/05/2020 14:30,21.49496,-6.35828,22.41564253,4.04496,-0.54828,4.081949578,17.45,-5.81,18.39180796,21.26496,-4.82828,21.80621039,4.04496,-0.54828,4.081949578,17.22,-4.28,17.7439229
02/05/2020 15:00,21.27592,-6.42716,22.22550691,4.88592,-0.76716,4.9457809,16.39,-5.66,17.3397722,21.04592,-4.88716,21.60590386,4.88592,-0.76716,4.9457809,16.16,-4.12,16.67693017
02/05/2020 15:30,21.43124,-6.56432,22.41402117,4.52124,-0.72432,4.578891853,16.91,-5.84,17.89004472,21.19124,-5.01432,21.77641058,4.52124,-0.72432,4.578891853,16.67,-4.29,17.21316357
02/05/2020 16:00,20.9766,-6.69092,22.01785998,5.3766,-0.88092,5.448288502,15.6,-5.81,16.6468045,20.7466,-5.13092,21.37165767,5.3766,-0.88092,5.448288502,15.37,-4.25,15.9467677
02/05/2020 16:30,21.2668,-6.74896,22.31199774,4.0968,-0.67896,4.152680691,17.17,-6.07,18.21136458,21.0468,-5.19896,21.67941363,4.0968,-0.67896,4.152680691,16.95,-4.52,17.54231741
02/05/2020 17:00,22.46224,-6.62632,23.41923019,3.34224,-0.52632,3.383427398,19.12,-6.1,20.06948928,22.22224,-5.08632,22.79689895,3.34224,-0.52632,3.383427398,18.88,-4.56,19.42287311
02/05/2020 17:30,24.13588,-6.43824,24.97982461,4.29588,-0.49824,4.324676644,19.84,-5.94,20.71012313,23.88588,-4.90824,24.38495609,4.29588,-0.49824,4.324676644,19.59,-4.41,20.08024402
02/05/2020 18:00,25.36396,-6.22488,26.11665365,6.30396,-0.43488,6.31894234,19.06,-5.79,19.92003263,25.12396,-4.68488,25.55702382,6.30396,-0.43488,6.31894234,18.82,-4.25,19.29390837
02/05/2020 18:30,25.72108,-7.08792,26.67981571,5.67108,-0.36792,5.683002155,20.05,-6.72,21.14617932,25.48108,-5.57792,26.08445187,5.67108,-0.36792,5.683002155,19.81,-5.21,20.4836569
02/05/2020 19:00,25.5454,-8.615,26.958963,4.8654,-0.225,4.870599774,20.68,-8.39,22.31713467,25.2954,-7.105,26.27428945,4.8654,-0.225,4.870599774,20.43,-6.88,21.55734909
02/05/2020 19:30,25.78352,-8.68396,27.20663641,4.22352,-0.00396,4.223521856,21.56,-8.68,23.24168669,25.53352,-7.18396,26.52489255,4.22352,-0.00396,4.223521856,21.31,-7.18,22.48707406
02/05/2020 20:00,25.668,-8.83924,27.14734587,4.158,0.32076,4.170353819,21.51,-9.16,23.37917235,25.418,-7.33924,26.45636346,4.158,0.32076,4.170353819,21.26,-7.66,22.59785831
02/05/2020 20:30,25.78948,-9.026,27.32335914,4.56948,0.594,4.607926157,21.22,-9.62,23.2987725,25.52948,-7.526,26.61569133,4.56948,0.594,4.607926157,20.96,-8.12,22.47790026
02/05/2020 21:00,25.2124,-9.12608,26.81325139,4.5324,0.67392,4.582228489,20.68,-9.8,22.884545,24.9624,-7.60608,26.09547598,4.5324,0.67392,4.582228489,20.43,-8.28,22.04412167
02/05/2020 21:30,25.80296,-9.27724,27.42006431,4.51296,0.75276,4.575309342,21.29,-10.03,23.53433662,25.53296,-7.77724,26.69115038,4.51296,0.75276,4.575309342,21.02,-8.53,22.68482532
02/05/2020 22:00,23.44728,-10.01348,25.49597461,0.28728,0.77652,0.82795719,23.16,-10.79,25.5501409,23.16728,-8.48348,24.67169016,0.28728,0.77652,0.82795719,22.88,-9.26,24.68282804
02/05/2020 22:30,22.47108,-10.68148,24.88058382,0.00108,0.75852,0.758520769,22.47,-11.44,25.2145692,22.19108,-9.11148,23.98881196,0.00108,0.75852,0.758520769,22.19,-9.87,24.28606596
02/05/2020 23:00,20.95036,-11.06028,23.69066014,0.00036,0.72972,0.729720089,20.95,-11.79,24.03968802,20.69036,-9.49028,22.76304926,0.00036,0.72972,0.729720089,20.69,-10.22,23.07649237
02/05/2020 23:30,19.44072,-11.23812,22.45522067,0.00072,0.73188,0.731880354,19.44,-11.97,22.82968462,19.17072,-9.65812,21.46615446,0.00072,0.73188,0.731880354,19.17,-10.39,21.8046096
03/05/2020 00:00,18.52,-8.7426,20.47983044,0,0.7974,0.7974,18.52,-9.54,20.83271466,18.27,-7.1426,19.61656532,0,0.7974,0.7974,18.27,-7.94,19.92075551
03/05/2020 00:30,17.38288,-8.67872,19.42896544,0.00288,0.79128,0.791285241,17.38,-9.47,19.79255668,17.14288,-7.07872,18.54687606,0.00288,0.79128,0.791285241,17.14,-7.87,18.86044803
03/05/2020 01:00,16.46008,-8.77176,18.65148807,0.01008,0.76824,0.768306126,16.45,-9.54,19.01615366,16.22008,-7.15176,17.72677823,0.01008,0.76824,0.768306126,16.21,-7.92,18.04135527
03/05/2020 01:30,15.8922,-8.78068,18.15660657,0.0522,0.76932,0.771088907,15.84,-9.55,18.49616447,15.6622,-7.17068,17.22565414,0.0522,0.76932,0.771088907,15.61,-7.94,17.51330066
03/05/2020 02:00,15.5072,-8.8122,17.83614646,0.0072,0.7578,0.757834204,15.5,-9.57,18.21633608,15.2672,-7.1922,16.87646695,0.0072,0.7578,0.757834204,15.26,-7.95,17.20668765
03/05/2020 02:30,15.1118,-8.81428,17.49451432,0.0018,0.76572,0.765722116,15.11,-9.58,17.8910173,14.8718,-7.19428,16.5205357,0.0018,0.76572,0.765722116,14.87,-7.96,16.86649045
03/05/2020 03:00,14.68108,-8.86996,17.15255959,0.00108,0.77004,0.770040757,14.68,-9.64,17.5622322,14.45108,-7.22996,16.15877578,0.00108,0.77004,0.770040757,14.45,-8,16.51673394
03/05/2020 03:30,14.4018,-8.8368,16.89677121,0.0018,0.6732,0.673202406,14.4,-9.51,17.25688558,14.1718,-7.2068,15.89898995,0.0018,0.6732,0.673202406,14.17,-7.88,16.21367633
03/05/2020 04:00,13.43268,-14.64452,19.87206225,0.02268,0.55548,0.555942814,13.41,-15.2,20.2698816,13.72268,-4.64452,14.48735699,0.02268,0.55548,0.555942814,13.7,-5.2,14.65366848
03/05/2020 04:30,13.12372,-14.6456,19.66534073,0.24372,0.1044,0.265139206,12.88,-14.75,19.58205556,13.41372,-4.5756,14.1726497,0.24372,0.1044,0.265139206,13.17,-4.68,13.97681294
03/05/2020 05:00,13.09904,-14.59128,19.60842423,0.05904,0.46872,0.472423708,13.04,-15.06,19.92097387,13.39904,-4.56128,14.15413537,0.05904,0.46872,0.472423708,13.34,-5.03,14.25680539
03/05/2020 05:30,13.13952,-14.64348,19.67431047,0.11952,0.41652,0.433328906,13.02,-15.06,19.90788788,13.42952,-4.55348,14.18048615,0.11952,0.41652,0.433328906,13.31,-4.97,14.20763879
03/05/2020 06:00,12.9908,-14.48076,19.45387609,0.2808,0.21924,0.35625106,12.71,-14.7,19.43280988,13.2908,-4.44076,14.01305513,0.2808,0.21924,0.35625106,13.01,-4.66,13.81939579
03/05/2020 06:30,13.48332,-14.43884,19.75550604,0.28332,0.19116,0.341778244,13.2,-14.63,19.70474308,13.77332,-4.36884,14.44960577,0.28332,0.19116,0.341778244,13.49,-4.56,14.23986306
03/05/2020 07:00,14.05004,-14.35504,20.08658252,0.32004,0.17496,0.364741831,13.73,-14.53,19.9908429,14.37004,-4.28504,14.99531985,0.32004,0.17496,0.364741831,14.05,-4.46,14.74089889
03/05/2020 07:30,14.86396,-14.31408,20.63565345,0.36396,0.29592,0.469079447,14.5,-14.61,20.58402536,15.18396,-4.24408,15.76593975,0.36396,0.29592,0.469079447,14.82,-4.54,15.49980645
03/05/2020 08:00,15.74872,-14.1662,21.18262033,0.37872,0.4338,0.575856995,15.37,-14.6,21.19898347,16.09872,-4.1362,16.62158043,0.37872,0.4338,0.575856995,15.72,-4.57,16.37080633
03/05/2020 08:30,17.12636,-13.77212,21.9768855,0.66636,0.22788,0.704247786,16.46,-14,21.60860014,17.48636,-3.80212,17.8949407,0.66636,0.22788,0.704247786,16.82,-4.03,17.29604868
03/05/2020 09:00,18.3864,-13.4668,22.79066491,0.8964,0.1332,0.906242352,17.49,-13.6,22.15536278,18.7664,-3.5168,19.09307862,0.8964,0.1332,0.906242352,17.87,-3.65,18.23895282
03/05/2020 09:30,19.99244,-13.00384,23.84947613,1.70244,-0.21384,1.715817443,18.29,-12.79,22.31833775,20.40244,-3.15384,20.64476361,1.70244,-0.21384,1.715817443,18.7,-2.94,18.92970153
03/05/2020 10:00,21.295,-12.57944,24.73296051,1.665,-0.28944,1.689970566,19.63,-12.29,23.15990069,21.715,-2.76944,21.89088904,1.665,-0.28944,1.689970566,20.05,-2.48,20.20279436
03/05/2020 10:30,23.92604,-11.93004,26.73539311,4.04604,-0.14004,4.04846278,19.88,-11.79,23.11316724,24.35604,-2.17004,24.45252049,4.04604,-0.14004,4.04846278,20.31,-2.03,20.41119791
03/05/2020 11:00,26.03732,-6.36432,26.80385423,5.73732,-0.36432,5.748875529,20.3,-6,21.16813643,25.84732,-4.19432,26.18542097,5.73732,-0.36432,5.748875529,20.11,-3.83,20.47146795
03/05/2020 11:30,27.50064,-5.69524,28.08417631,5.93064,-0.34524,5.940680219,21.57,-5.35,22.22357757,27.25064,-4.16524,27.56712906,5.93064,-0.34524,5.940680219,21.32,-3.82,21.65951985
03/05/2020 12:00,28.78064,-5.38924,29.28086656,5.57064,-0.12924,5.572138996,23.21,-5.26,23.79856508,28.54064,-3.87924,28.80306641,5.57064,-0.12924,5.572138996,22.97,-3.75,23.27409289
03/05/2020 12:30,29.49308,-4.99124,29.91244297,5.56308,-0.11124,5.564192073,23.93,-4.88,24.42251625,29.23308,-3.48124,29.43963312,5.56308,-0.11124,5.564192073,23.67,-3.37,23.90869716
03/05/2020 13:00,30.02796,-4.93536,30.43084225,5.18796,0.04464,5.18815205,24.84,-4.98,25.33428507,29.76796,-3.43536,29.96553255,5.18796,0.04464,5.18815205,24.58,-3.48,24.82512437
03/05/2020 13:30,29.75292,-4.98244,30.16721659,5.27292,-0.08244,5.273564419,24.48,-4.9,24.96558431,29.49292,-3.48244,29.69780663,5.27292,-0.08244,5.273564419,24.22,-3.4,24.45748147
03/05/2020 14:00,28.95656,-5.1986,29.41951408,5.23656,-0.0486,5.236785521,23.72,-5.15,24.27263686,28.70656,-3.6786,28.94129722,5.23656,-0.0486,5.236785521,23.47,-3.63,23.74905893
03/05/2020 14:30,29.18272,-5.6816,29.73065296,5.02272,0.1584,5.025217086,24.16,-5.84,24.85580817,28.91272,-4.1716,29.21211434,5.02272,0.1584,5.025217086,23.89,-4.33,24.27922981
03/05/2020 15:00,28.78492,-5.84992,29.37334137,4.98492,0.10008,4.985924529,23.8,-5.95,24.53247847,28.53492,-4.31992,28.86006528,4.98492,0.10008,4.985924529,23.55,-4.42,23.96119571
03/05/2020 15:30,28.26372,-5.88768,28.87044586,5.37372,-0.06768,5.374146185,22.89,-5.82,23.61830858,28.00372,-4.37768,28.34382501,5.37372,-0.06768,5.374146185,22.63,-4.31,23.03677495
03/05/2020 16:00,28.11212,-5.96804,28.73862892,5.08212,0.11196,5.0833531,23.03,-6.08,23.8190533,27.86212,-4.42804,28.21179309,5.08212,0.11196,5.0833531,22.78,-4.54,23.22800034
03/05/2020 16:30,27.6004,-5.76832,28.19673023,5.2704,0.48168,5.292365424,22.33,-6.25,23.18817371,27.3404,-4.24832,27.66849644,5.2704,0.48168,5.292365424,22.07,-4.73,22.57117188
03/05/2020 17:00,29.51264,-4.90324,29.91718039,9.87264,1.52676,9.989995829,19.64,-6.43,20.66578089,29.27264,-3.37324,29.4663571,9.87264,1.52676,9.989995829,19.4,-4.9,20.00924786
03/05/2020 17:30,29.95776,-4.9612,30.36578485,10.06776,1.5588,10.18772049,19.89,-6.52,20.93137597,29.71776,-3.4512,29.91748721,10.06776,1.5588,10.18772049,19.65,-5.01,20.27862421
03/05/2020 18:00,28.845,-6.41312,29.54931697,14.715,-0.30312,14.71812171,14.13,-6.11,15.39444705,28.625,-4.88312,29.03851728,14.715,-0.30312,14.71812171,13.91,-4.58,14.64460652
03/05/2020 18:30,28.66456,-9.11296,30.07828187,16.41456,-1.27296,16.46384545,12.25,-7.84,14.54400564,28.89456,0.86704,28.90756572,16.41456,-1.27296,16.46384545,12.48,2.14,12.66214832
03/05/2020 19:00,28.37968,-9.5738,29.95102475,15.61968,-0.8838,15.64466381,12.76,-8.69,15.43806011,28.65968,0.9262,28.67464218,15.61968,-0.8838,15.64466381,13.04,1.81,13.16501804
03/05/2020 19:30,27.72624,-9.61624,29.34648968,15.72624,-0.96624,15.75589554,12,-8.65,14.7926502,27.97624,0.89376,27.99051288,15.72624,-0.96624,15.75589554,12.25,1.86,12.39040354
03/05/2020 20:00,25.22364,-10.53524,27.33538543,11.48364,-2.41524,11.73487844,13.74,-8.12,15.96001253,25.50364,-0.05524,25.50369982,11.48364,-2.41524,11.73487844,14.02,2.36,14.21724305
03/05/2020 20:30,26.04708,-10.87308,28.22541842,6.51708,-0.79308,6.565158613,19.53,-10.08,21.97788206,26.42708,-0.37308,26.42971332,6.51708,-0.79308,6.565158613,19.91,0.42,19.91442944
03/05/2020 21:00,25.66836,-11.18524,27.99954105,4.24836,0.10476,4.249651438,21.42,-11.29,24.21322985,26.03836,-0.67524,26.04711386,4.24836,0.10476,4.249651438,21.79,-0.78,21.80395606
03/05/2020 21:30,25.7408,-11.37192,28.14088394,4.1508,0.38808,4.168902341,21.59,-11.76,24.58507067,26.1308,-0.85192,26.14468352,4.1508,0.38808,4.168902341,21.98,-1.24,22.01494947
03/05/2020 22:00,24.90336,-11.94956,27.62189935,4.20336,0.37044,4.219651773,20.7,-12.32,24.08884389,25.27336,-1.34956,25.3093666,4.20336,0.37044,4.219651773,21.07,-1.72,21.14008751
03/05/2020 22:30,22.2824,-12.54908,25.57312571,0.3024,0.52092,0.602331642,21.98,-13.07,25.57235421,22.6624,-1.93908,22.7452062,0.3024,0.52092,0.602331642,22.36,-2.46,22.49491498
03/05/2020 23:00,20.48204,-11.8074,23.64167205,0.12204,0.4626,0.478427133,20.36,-12.27,23.77146399,20.64204,-4.1174,21.04867687,0.12204,0.4626,0.478427133,20.52,-4.58,21.02490904
03/05/2020 23:30,18.96576,-9.35664,21.14820949,0.18576,0.33336,0.381622414,18.78,-9.69,21.13254599,18.71576,-7.77664,20.26711134,0.18576,0.33336,0.381622414,18.53,-8.11,20.22703636
04/05/2020 00:00,17.89384,-8.40312,19.76871103,0.21384,0.32688,0.390612442,17.68,-8.73,19.71789289,17.64384,-6.79312,18.90638964,0.21384,0.32688,0.390612442,17.43,-7.12,18.82815179
04/05/2020 00:30,16.75704,-8.4498,18.76692595,0.34704,0.0702,0.354068922,16.41,-8.52,18.48995673,16.52704,-6.8398,17.88647297,0.34704,0.0702,0.354068922,16.18,-6.91,17.5937631
04/05/2020 01:00,15.99444,-8.48816,18.10720771,0.51444,-0.03816,0.51585337,15.48,-8.45,17.63612486,15.75444,-6.87816,17.1904469,0.51444,-0.03816,0.51585337,15.24,-6.84,16.7045862
04/05/2020 01:30,15.47832,-8.55816,17.68673211,0.59832,-0.03816,0.59953566,14.88,-8.52,17.14656817,15.25832,-6.94816,16.76583599,0.59832,-0.03816,0.59953566,14.66,-6.91,16.20690285
04/05/2020 02:00,15.10604,-8.59604,17.38057387,0.62604,-0.08604,0.631924808,14.48,-8.51,16.79555001,14.86604,-6.99604,16.42996412,0.62604,-0.08604,0.631924808,14.24,-6.91,15.82800366
04/05/2020 02:30,14.85116,-8.6248,17.17393747,0.64116,-0.0648,0.644426245,14.21,-8.56,16.58908376,14.63116,-7.0148,16.22585166,0.64116,-0.0648,0.644426245,13.99,-6.95,15.62122274
04/05/2020 03:00,14.53592,-8.58512,16.88186174,0.47592,0.07488,0.481774699,14.06,-8.66,16.51300094,14.30592,-6.98512,15.92015228,0.47592,0.07488,0.481774699,13.83,-7.06,15.52779765
04/05/2020 03:30,14.31488,-8.54936,16.67355229,0.52488,-0.00936,0.52496345,13.79,-8.54,16.22022503,14.08488,-6.94936,15.70596858,0.52488,-0.00936,0.52496345,13.56,-6.94,15.23276731
04/05/2020 04:00,14.086,-8.60156,16.5046124,0.846,-0.15156,0.859468693,13.24,-8.45,15.70668966,13.866,-6.99156,15.52893645,0.846,-0.15156,0.859468693,13.02,-6.84,14.7073451
04/05/2020 04:30,14.15072,-8.669,16.59501243,0.99072,-0.189,1.008586694,13.16,-8.48,15.65554215,13.93072,-7.049,15.61260262,0.99072,-0.189,1.008586694,12.94,-6.86,14.64592776
04/05/2020 05:00,14.13388,-8.5168,16.5015892,1.43388,-0.2268,1.451705926,12.7,-8.29,15.16621574,13.90388,-6.9168,15.52932714,1.43388,-0.2268,1.451705926,12.47,-6.69,14.15121903
04/05/2020 05:30,14.6192,-8.23508,16.77908076,1.5192,-0.23508,1.537280471,13.1,-8,15.34959283,14.3992,-6.62508,15.85019387,1.5192,-0.23508,1.537280471,12.88,-6.39,14.37798665
04/05/2020 06:00,14.91084,-7.96652,16.90557868,1.95084,-0.23652,1.965125547,12.96,-7.73,15.09021206,14.68084,-6.36652,16.00186364,1.95084,-0.23652,1.965125547,12.73,-6.13,14.12904101
04/05/2020 06:30,16.33088,-7.5178,17.97818006,2.00088,-0.3078,2.024416364,14.33,-7.21,16.04160216,16.12088,-5.9478,17.18310498,2.00088,-0.3078,2.024416364,14.12,-5.64,15.2047361
04/05/2020 07:00,17.80808,-7.0512,19.15325389,2.36808,-0.4212,2.405246833,15.44,-6.63,16.80328837,17.57808,-5.5012,18.41879741,2.36808,-0.4212,2.405246833,15.21,-5.08,16.03591282
