Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
04/05/2020 07:30,19.23024,-7.14492,20.51467797,2.73024,-0.48492,2.772969142,16.5,-6.66,17.79341451,18.99024,-5.60492,19.80010968,2.73024,-0.48492,2.772969142,16.26,-5.12,17.04705253
04/05/2020 08:00,20.69064,-7.26208,21.92807309,2.51064,-0.44208,2.549264195,18.18,-6.82,19.41712646,20.45064,-5.71208,21.23338255,2.51064,-0.44208,2.549264195,17.94,-5.27,18.69803466
04/05/2020 08:30,21.67512,-6.46264,22.61805789,2.62512,-0.42264,2.658924516,19.05,-6.04,19.98459657,21.44512,-4.92264,22.00285337,2.62512,-0.42264,2.658924516,18.82,-4.5,19.35051421
04/05/2020 09:00,22.39976,-7.52692,23.63056861,3.11976,-0.46692,3.154507369,19.28,-7.06,20.53197506,22.14976,-5.99692,22.94722026,3.11976,-0.46692,3.154507369,19.03,-5.53,19.81720969
04/05/2020 09:30,22.52436,-7.4656,23.72934843,3.65436,-0.5256,3.691964568,18.87,-6.94,20.10573301,22.28436,-5.9256,23.05873882,3.65436,-0.5256,3.691964568,18.63,-5.4,19.39682706
04/05/2020 10:00,22.87472,-7.26668,24.00119691,4.55472,-0.61668,4.596277679,18.32,-6.65,19.48961005,22.63472,-5.73668,23.35037573,4.55472,-0.61668,4.596277679,18.08,-5.12,18.79097656
04/05/2020 10:30,23.20404,-6.72904,24.16003832,5.14404,-0.68904,5.18998301,18.06,-6.04,19.04324552,22.97404,-5.17904,23.55056197,5.14404,-0.68904,5.18998301,17.83,-4.49,18.38665277
04/05/2020 11:00,23.62744,-5.32,24.21896614,6.24744,-0.9,6.311933662,17.38,-4.42,17.93323172,23.39744,-3.77,23.69922148,6.24744,-0.9,6.311933662,17.15,-2.87,17.3884847
04/05/2020 11:30,23.5472,-5.2726,24.13029089,6.6672,-1.0026,6.742163051,16.88,-4.27,17.41170009,23.3072,-3.7326,23.60419189,6.6672,-1.0026,6.742163051,16.64,-2.73,16.8624583
04/05/2020 12:00,23.17152,-5.08648,23.7232295,6.58152,-0.99648,6.656528968,16.59,-4.09,17.08672584,22.95152,-3.56648,23.22696816,6.58152,-0.99648,6.656528968,16.37,-2.57,16.57050995
04/05/2020 12:30,23.58016,-5.03132,24.11095449,7.31016,-1.11132,7.394151159,16.27,-3.92,16.7355699,23.36016,-3.52132,23.62407183,7.31016,-1.11132,7.394151159,16.05,-2.41,16.22992914
04/05/2020 13:00,24.04476,-4.98512,24.5560971,6.58476,-1.18512,6.690558547,17.46,-3.8,17.86873247,23.81476,-3.47512,24.06697432,6.58476,-1.18512,6.690558547,17.23,-2.29,17.38151317
04/05/2020 13:30,24.38096,-5.44848,24.98233666,6.96096,-1.15848,7.056701781,17.42,-4.29,17.94047101,24.14096,-3.92848,24.45851395,6.96096,-1.15848,7.056701781,17.18,-2.77,17.40187634
04/05/2020 14:00,24.34856,-5.673,25.00070605,5.93856,-0.963,6.016133632,18.41,-4.71,19.0029524,24.11856,-4.133,24.47011699,5.93856,-0.963,6.016133632,18.18,-3.17,18.45430302
04/05/2020 14:30,23.64684,-5.86352,24.36296182,6.75684,-1.16352,6.856286573,16.89,-4.7,17.53174549,23.41684,-4.31352,23.81081373,6.75684,-1.16352,6.856286573,16.66,-3.15,16.95517915
04/05/2020 15:00,22.88532,-6.1058,23.68583258,8.00532,-1.3158,8.11273554,14.88,-4.79,15.63197045,22.66532,-4.5558,23.11865144,8.00532,-1.3158,8.11273554,14.66,-3.24,15.01376702
04/05/2020 15:30,22.80256,-6.2752,23.65026168,7.25256,-1.1952,7.350382956,15.55,-5.08,16.35875607,22.56256,-4.7152,23.04999403,7.25256,-1.1952,7.350382956,15.31,-3.52,15.70943984
04/05/2020 16:00,22.25396,-6.42468,23.16279881,8.37396,-1.44468,8.497664761,13.88,-4.98,14.7463487,22.04396,-4.84468,22.57004867,8.37396,-1.44468,8.497664761,13.67,-3.4,14.08647933
04/05/2020 16:30,23.2864,-6.46268,24.16656073,8.1864,-1.37268,8.300686438,15.1,-5.09,15.93480781,23.0564,-4.87268,23.56566552,8.1864,-1.37268,8.300686438,14.87,-3.5,15.276351
04/05/2020 17:00,24.15268,-6.2068,24.93744809,8.39268,-1.3968,8.508121286,15.76,-4.81,16.47767277,23.93268,-4.6468,24.37962104,8.39268,-1.3968,8.508121286,15.54,-3.25,15.87621176
04/05/2020 17:30,23.78336,-5.73088,24.46407976,10.23336,-1.91088,10.41024108,13.55,-3.82,14.07817105,23.55336,-4.19088,23.92329916,10.23336,-1.91088,10.41024108,13.32,-2.28,13.51372636
04/05/2020 18:00,23.88552,-6.09184,24.65012333,10.32552,-1.94184,10.50652682,13.56,-4.15,14.18083566,23.67552,-4.55184,24.10911642,10.32552,-1.94184,10.50652682,13.35,-2.61,13.60274237
04/05/2020 18:30,24.37784,-6.73352,25.29069739,9.44784,-1.79352,9.616568757,14.93,-4.94,15.72604528,24.15784,-5.20352,24.71189701,9.44784,-1.79352,9.616568757,14.71,-3.41,15.10007285
04/05/2020 19:00,24.41108,-6.94448,25.3796499,9.63108,-1.91448,9.819518096,14.78,-5.03,15.61247258,24.19108,-5.42448,24.79179975,9.63108,-1.91448,9.819518096,14.56,-3.51,14.97710586
04/05/2020 19:30,24.08576,-7.1662,25.12923113,9.45576,-1.9062,9.645983393,14.63,-5.26,15.54684856,23.84576,-5.6362,24.50279618,9.45576,-1.9062,9.645983393,14.39,-3.73,14.86556423
04/05/2020 20:00,24.00828,-7.55984,25.17039311,9.00828,-1.77984,9.18242555,15,-5.78,16.07508631,23.78828,-6.04984,24.54552565,9.00828,-1.77984,9.18242555,14.78,-4.27,15.38444994
04/05/2020 20:30,24.81284,-1.381,24.85124121,7.51284,-1.521,7.665259674,17.3,0.14,17.30056646,23.94284,-9.421,25.72964882,7.51284,-1.521,7.665259674,16.43,-7.9,18.23060339
04/05/2020 21:00,25.01636,-1.65924,25.07132515,5.70636,-1.02924,5.798437671,19.31,-0.63,19.32027433,24.07636,-9.88924,26.02821889,5.70636,-1.02924,5.798437671,18.37,-8.86,20.39501165
04/05/2020 21:30,23.6692,-1.59228,23.72269766,7.7292,-1.50228,7.873841365,15.94,-0.09,15.94025408,22.7992,-9.79228,24.81314708,7.7292,-1.50228,7.873841365,15.07,-8.29,17.19968023
04/05/2020 22:00,21.7564,-1.92948,21.841791,10.1664,-2.04948,10.37092364,11.59,0.12,11.59062121,21.0264,-10.21948,23.37835042,10.1664,-2.04948,10.37092364,10.86,-8.17,13.59001472
04/05/2020 22:30,20.6822,-2.26072,20.80538997,11.1222,-2.25072,11.34764616,9.56,-0.01,9.56000523,19.9822,-10.57072,22.60593812,11.1222,-2.25072,11.34764616,8.86,-8.32,12.15409396
04/05/2020 23:00,18.72344,-3.58368,19.06331471,11.32344,-2.26368,11.54749066,7.4,-1.32,7.516807833,18.15344,-10.36368,20.90342668,11.32344,-2.26368,11.54749066,6.83,-8.1,10.59523006
04/05/2020 23:30,16.54052,-9.17148,18.91308667,11.27052,-2.30148,11.50310529,5.27,-6.87,8.658510264,16.35052,-7.58148,18.02271742,11.27052,-2.30148,11.50310529,5.08,-5.28,7.326991197
05/05/2020 00:00,15.0066,-9.27896,17.64361477,11.4966,-2.38896,11.7421864,3.51,-6.89,7.732541626,14.8166,-7.66896,16.68366216,11.4966,-2.38896,11.7421864,3.32,-5.28,6.237050585
05/05/2020 00:30,13.92116,-9.36988,16.78074334,11.80116,-2.54988,12.07349433,2.12,-6.82,7.141904508,13.73116,-7.75988,15.77214293,11.80116,-2.54988,12.07349433,1.93,-5.21,5.555987761
05/05/2020 01:00,13.26736,-9.60336,16.3782589,10.55736,-2.13336,10.77075091,2.71,-7.47,7.946382825,13.08736,-7.98336,15.33013466,10.55736,-2.13336,10.77075091,2.53,-5.85,6.373648876
05/05/2020 01:30,12.8864,-9.6784,16.11616367,10.7964,-2.1384,11.00613499,2.09,-7.54,7.824301886,12.7064,-8.0484,15.0409223,10.7964,-2.1384,11.00613499,1.91,-5.91,6.210974159
05/05/2020 02:00,12.6468,-9.64168,15.90294135,10.3968,-2.10168,10.60709711,2.25,-7.54,7.868551328,12.4568,-8.02168,14.81618089,10.3968,-2.10168,10.60709711,2.06,-5.92,6.268173578
05/05/2020 02:30,12.28,-9.72808,15.66633143,10.98,-2.18808,11.19589631,1.3,-7.54,7.651248264,12.09,-8.08808,14.54596639,10.98,-2.18808,11.19589631,1.11,-5.9,6.003507308
05/05/2020 03:00,11.6384,-9.51588,15.03344028,11.8584,-2.49588,12.11821223,-0.22,-7.02,7.023446447,11.4584,-7.89588,13.91545369,11.8584,-2.49588,12.11821223,-0.4,-5.4,5.414794548
05/05/2020 03:30,11.6978,-9.5454,15.09811862,11.1078,-2.2554,11.33446293,0.59,-7.29,7.313836203,11.5178,-7.8954,13.9641347,11.1078,-2.2554,11.33446293,0.41,-5.64,5.654882846
05/05/2020 04:00,11.63476,-9.19928,14.83220795,11.17476,-2.24928,11.39888247,0.46,-6.95,6.965206386,11.45476,-7.55928,13.72422095,11.17476,-2.24928,11.39888247,0.28,-5.31,5.317377173
05/05/2020 04:30,11.75008,-8.34992,14.41476826,11.44008,-2.32992,11.67492859,0.31,-6.02,6.027976443,11.58008,-6.71992,13.38863614,11.44008,-2.32992,11.67492859,0.14,-4.39,4.392231779
05/05/2020 05:00,12.34536,-8.48356,14.97927581,10.03536,-1.93356,10.21993662,2.31,-6.55,6.945401356,12.16536,-6.85356,13.96306802,10.03536,-1.93356,10.21993662,2.13,-4.92,5.361277833
05/05/2020 05:30,12.76024,-8.3376,15.24268017,10.20024,-1.9476,10.38450971,2.56,-6.39,6.883727188,12.58024,-6.7176,14.2614371,10.20024,-1.9476,10.38450971,2.38,-4.77,5.330787934
05/05/2020 06:00,13.24244,-8.13612,15.54215769,9.98244,-1.89612,10.16092414,3.26,-6.24,7.040255677,13.06244,-6.52612,14.60197182,9.98244,-1.89612,10.16092414,3.08,-4.63,5.560872234
05/05/2020 06:30,14.90916,-7.74688,16.80170234,9.47916,-1.76688,9.64242393,5.43,-5.98,8.077456283,14.70916,-6.15688,15.94573796,9.47916,-1.76688,9.64242393,5.23,-4.39,6.828250142
05/05/2020 07:00,16.02712,-7.30912,17.61510178,10.34712,-1.95912,10.53095644,5.68,-5.35,7.802877674,15.83712,-5.72912,16.84153158,10.34712,-1.95912,10.53095644,5.49,-3.77,6.659804802
05/05/2020 07:30,17.53736,-6.6296,18.74861573,11.63736,-2.2896,11.86045597,5.9,-4.34,7.324315668,17.34736,-5.0596,18.0701536,11.63736,-2.2896,11.86045597,5.71,-2.77,6.346416312
05/05/2020 08:00,18.71,-6.2126,19.71447435,11.43,-2.2626,11.65179208,7.28,-3.95,8.282566028,18.51,-4.6626,19.08821466,11.43,-2.2626,11.65179208,7.08,-2.4,7.475720701
05/05/2020 08:30,20.47516,-5.56472,21.21787656,11.85516,-2.39472,12.09460634,8.62,-3.17,9.184405261,20.28516,-4.01472,20.67862889,11.85516,-2.39472,12.09460634,8.43,-1.62,8.584247201
05/05/2020 09:00,21.54872,-5.4362,22.22385214,11.98872,-2.4462,12.23573871,9.56,-2.99,10.0166711,21.34872,-3.9162,21.7049411,11.98872,-2.4462,12.23573871,9.36,-1.47,9.474729548
05/05/2020 09:30,21.97416,-6.88408,23.02725049,12.13416,-2.49408,12.38782765,9.84,-4.39,10.77486427,21.99416,-0.48408,21.99948653,12.13416,-2.49408,12.38782765,9.86,2.01,10.06278788
05/05/2020 10:00,22.83412,-7.77048,24.1200621,10.01412,-1.86048,10.18547913,12.82,-5.91,14.11667454,23.09412,2.91952,23.27792894,10.01412,-1.86048,10.18547913,13.08,4.78,13.92604754
05/05/2020 10:30,23.5082,-7.0428,24.54050731,9.9882,-1.8828,10.1641072,13.52,-5.16,14.4712128,23.7782,3.6772,24.06085192,9.9882,-1.8828,10.1641072,13.79,5.56,14.86868185
05/05/2020 11:00,23.18084,-6.87472,24.17877412,11.58084,-2.21472,11.79070989,11.6,-4.66,12.50102396,23.41084,3.84528,23.72453599,11.58084,-2.21472,11.79070989,11.83,6.06,13.29182079
05/05/2020 11:30,23.29668,-6.80676,24.27070829,12.22668,-2.42676,12.46518624,11.07,-4.38,11.90501155,23.53668,3.87324,23.85324493,12.22668,-2.42676,12.46518624,11.31,6.3,12.94627746
05/05/2020 12:00,23.20692,-6.95664,24.22717433,13.06692,-2.45664,13.2958444,10.14,-4.5,11.09367387,23.42692,3.84336,23.7400926,13.06692,-2.45664,13.2958444,10.36,6.3,12.12516392
05/05/2020 12:30,23.83588,-6.77272,24.77940499,13.20588,-2.50272,13.44094022,10.63,-4.27,11.4555576,24.06588,3.90728,24.38100525,13.20588,-2.50272,13.44094022,10.86,6.41,12.61061854
05/05/2020 13:00,23.8564,-6.87136,24.8262645,13.4064,-2.60136,13.6564503,10.45,-4.27,11.28872889,24.0764,3.91864,24.39321169,13.4064,-2.60136,13.6564503,10.67,6.52,12.50437124
05/05/2020 13:30,22.89948,-7.07212,23.96666572,13.92948,-2.65212,14.17970922,8.97,-4.42,9.999864999,23.08948,3.70788,23.38530438,13.92948,-2.65212,14.17970922,9.16,6.36,11.15146627
05/05/2020 14:00,21.85924,-7.33176,23.05604212,13.71924,-2.56176,13.95636631,8.14,-4.77,9.434643607,22.05924,3.51824,22.33804114,13.71924,-2.56176,13.95636631,8.34,6.08,10.32094957
05/05/2020 14:30,21.8116,-6.84584,22.86069596,13.3416,-2.26584,13.53263912,8.47,-4.58,9.628982293,21.8616,0.43416,21.86591067,13.3416,-2.26584,13.53263912,8.52,2.7,8.937583566
05/05/2020 15:00,21.44404,-5.36992,22.10617317,12.34404,-2.14992,12.52986351,9.1,-3.22,9.652895939,21.24404,-3.81992,21.58474054,12.34404,-2.14992,12.52986351,8.9,-1.67,9.055324401
05/05/2020 15:30,20.41244,-4.70224,20.94704676,12.14244,-2.08224,12.31968232,8.27,-2.62,8.675096541,20.23244,-3.15224,20.47652913,12.14244,-2.08224,12.31968232,8.09,-1.07,8.160453419
05/05/2020 16:00,21.02984,-5.42816,21.71909509,12.03984,-2.10816,12.2230146,8.99,-3.32,9.583449275,20.83984,-3.85816,21.19396918,12.03984,-2.10816,12.2230146,8.8,-1.75,8.972318541
05/05/2020 16:30,22.23812,-6.00816,23.03545024,10.06812,-1.74816,10.21876234,12.17,-4.26,12.89404901,22.03812,-4.44816,22.48254569,10.06812,-1.74816,10.21876234,11.97,-2.7,12.27073347
05/05/2020 17:00,23.75492,-6.06804,24.5176943,8.49492,-1.50804,8.627737273,15.26,-4.56,15.9267448,23.52492,-4.51804,23.9548439,8.49492,-1.50804,8.627737273,15.03,-3.01,15.32843762
05/05/2020 17:30,25.03204,-5.88792,25.71518284,6.42204,-0.90792,6.485901363,18.61,-4.98,19.26479951,24.81204,-4.36792,25.19357168,6.42204,-0.90792,6.485901363,18.39,-3.46,18.71266149
05/05/2020 18:00,27.20076,-5.3944,27.73050479,8.15076,-0.5544,8.169592887,19.05,-4.84,19.65523086,26.97076,-3.8944,27.25047241,8.15076,-0.5544,8.169592887,18.82,-3.34,19.11407858
05/05/2020 18:30,28.08468,-2.704,28.21455062,7.29468,-0.414,7.306418569,20.79,-2.29,20.91574048,27.47468,-6.114,28.14674115,7.29468,-0.414,7.306418569,20.18,-5.7,20.96955889
05/05/2020 19:00,28.22084,-0.96268,28.23725488,7.26084,-0.47268,7.276209445,20.96,-0.49,20.96572679,27.32084,-8.32268,28.56037991,7.26084,-0.47268,7.276209445,20.06,-7.85,21.54126505
05/05/2020 19:30,28.03104,-2.0918,28.10898132,6.52104,-0.3618,6.531068972,21.51,-1.73,21.57945782,27.09104,-9.4418,28.68923205,6.52104,-0.3618,6.531068972,20.57,-9.08,22.48491272
05/05/2020 20:00,27.6834,-2.154,27.76707315,6.1434,-0.324,6.15193787,21.54,-1.83,21.617597,26.7534,-9.534,28.40143601,6.1434,-0.324,6.15193787,20.61,-9.21,22.57423753
05/05/2020 20:30,27.87308,-2.47552,27.9827945,5.74308,-0.15552,5.74518532,22.13,-2.32,22.25127637,26.92308,-9.83552,28.66338588,5.74308,-0.15552,5.74518532,21.18,-9.68,23.28722397
05/05/2020 21:00,25.98084,-3.17224,26.17378753,1.59084,-0.19224,1.602413219,24.39,-2.98,24.57137562,24.97084,-10.49224,27.08560412,1.59084,-0.19224,1.602413219,23.38,-10.3,25.54827587
05/05/2020 21:30,25.41344,-3.37708,25.63684072,1.42344,-0.30708,1.45618665,23.99,-3.07,24.18563623,24.41344,-10.66708,26.64212169,1.42344,-0.30708,1.45618665,22.99,-10.36,25.21645693
05/05/2020 22:00,23.85384,-3.7084,24.14037931,1.47384,-0.3384,1.512190102,22.38,-3.37,22.63230656,22.88384,-11.1284,25.44624569,1.47384,-0.3384,1.512190102,21.41,-10.79,23.9752414
05/05/2020 22:30,22.8674,-4.11068,23.23393365,2.7774,-0.49068,2.820410896,20.09,-3.62,20.41353718,21.9474,-11.51068,24.78273836,2.7774,-0.49068,2.820410896,19.17,-11.02,22.11174575
05/05/2020 23:00,20.92232,-4.47128,21.39476149,3.17232,-0.61128,3.230677548,17.75,-3.86,18.16485893,20.05232,-11.91128,23.32325296,3.17232,-0.61128,3.230677548,16.88,-11.3,20.3131583
05/05/2020 23:30,19.06964,-4.7218,19.64552277,3.77964,-0.7218,3.847944096,15.29,-4,15.80455947,18.27964,-12.2118,21.98347784,3.77964,-0.7218,3.847944096,14.5,-11.49,18.50054324
06/05/2020 00:00,17.86008,-4.86076,18.50971219,3.16008,-0.59076,3.214825498,14.7,-4.27,15.30760922,17.07008,-12.40076,21.09896869,3.16008,-0.59076,3.214825498,13.91,-11.81,18.24730665
06/05/2020 00:30,16.63232,-5.04652,17.38106535,3.17232,-0.59652,3.227917331,13.46,-4.45,14.17653343,15.88232,-12.56652,20.25254338,3.17232,-0.59652,3.227917331,12.71,-11.97,17.45923824
06/05/2020 01:00,15.97244,-3.85236,16.43044482,3.32244,-0.61236,3.378400853,12.65,-3.24,13.0583345,15.24244,-11.46236,19.07138364,3.32244,-0.61236,3.378400853,11.92,-10.85,16.11858865
06/05/2020 01:30,15.36096,-3.85684,15.83774943,3.81096,-0.72684,3.879653658,11.55,-3.13,11.96659517,14.67096,-11.45684,18.61440974,3.81096,-0.72684,3.879653658,10.86,-10.73,15.26671215
06/05/2020 02:00,15.05352,-3.89352,15.54888943,4.22352,-0.80352,4.299275006,10.83,-3.09,11.26219339,14.36352,-11.50352,18.40221941,4.22352,-0.80352,4.299275006,10.14,-10.7,14.74142463
06/05/2020 02:30,14.75468,-3.9174,15.26586403,4.32468,-0.7974,4.397579318,10.43,-3.12,10.88665697,14.07468,-11.5574,18.21181243,4.32468,-0.7974,4.397579318,9.75,-10.76,14.52033402
06/05/2020 03:00,13.95748,-8.53212,16.35873833,3.86748,-0.67212,3.925448617,10.09,-7.86,12.79014073,13.62748,-9.45212,16.58465507,3.86748,-0.67212,3.925448617,9.76,-8.78,13.12806155
06/05/2020 03:30,14.20836,-8.44712,16.52971053,3.25836,-0.53712,3.302333688,10.95,-7.91,13.5081679,13.99836,-6.90712,15.60968896,3.25836,-0.53712,3.302333688,10.74,-6.37,12.48697321
06/05/2020 04:00,14.04708,-8.4332,16.38411788,3.00708,-0.4932,3.047257187,11.04,-7.94,13.59872053,13.84708,-6.8932,15.46796143,3.00708,-0.4932,3.047257187,10.84,-6.4,12.58831204
06/05/2020 04:30,14.26688,-8.4188,16.56562883,2.39688,-0.3888,2.428209047,11.87,-8.03,14.33100834,14.06688,-6.8788,15.65870373,2.39688,-0.3888,2.428209047,11.67,-6.49,13.35323931
06/05/2020 05:00,14.55076,-8.4106,16.80662991,2.03076,-0.3006,2.052887366,12.52,-8.11,14.91718807,14.34076,-6.8806,15.90597541,2.03076,-0.3006,2.052887366,12.31,-6.58,13.95824129
06/05/2020 05:30,14.99196,-8.25008,17.11206255,2.36196,-0.37008,2.390776913,12.63,-7.88,14.88661479,14.77196,-6.72008,16.22868687,2.36196,-0.37008,2.390776913,12.41,-6.35,13.94025107
06/05/2020 06:00,15.47936,-8.14732,17.49255296,2.16936,-0.33732,2.195428795,13.31,-7.81,15.43218066,15.26936,-6.61732,16.64158282,2.16936,-0.33732,2.195428795,13.1,-6.28,14.52750495
06/05/2020 06:30,16.23688,-7.24676,17.7806581,3.11688,-0.53676,3.162760224,13.12,-6.71,14.73629872,16.03688,-5.73676,17.03208547,3.11688,-0.53676,3.162760224,12.92,-5.2,13.92718206
06/05/2020 07:00,17.83868,-7.02176,19.1709055,2.30868,-0.40176,2.343376717,15.53,-6.62,16.88209999,17.61868,-5.54176,18.46967755,2.30868,-0.40176,2.343376717,15.31,-5.14,16.14978947
06/05/2020 07:30,19.69504,-7.7718,21.1729893,2.43504,-0.3618,2.461771525,17.26,-7.41,18.78338894,19.48504,-6.3118,20.48183593,2.43504,-0.3618,2.461771525,17.05,-5.95,18.05837756
06/05/2020 08:00,20.62808,-9.99392,22.92152092,3.08808,-0.49392,3.12733034,17.54,-9.5,19.94747102,20.62808,-4.99392,21.22397045,3.08808,-0.49392,3.12733034,17.54,-4.5,18.10805346
06/05/2020 08:30,22.0672,-11.106,24.70434277,4.5972,-0.756,4.658946645,17.47,-10.35,20.30574795,22.4072,-0.956,22.42758453,4.5972,-0.756,4.658946645,17.81,-0.2,17.81112293
06/05/2020 09:00,23.00672,-9.9984,25.0853975,5.07672,-0.7884,5.137573408,17.93,-9.21,20.15710793,23.34672,0.0516,23.34677702,5.07672,-0.7884,5.137573408,18.27,0.84,18.28930015
06/05/2020 09:30,23.49468,-8.80836,25.09157616,4.95468,-0.73836,5.009394114,18.54,-8.07,20.2202003,23.86468,1.14164,23.89197132,4.95468,-0.73836,5.009394114,18.91,1.88,19.00322341
06/05/2020 10:00,23.57552,-8.71292,25.13404301,4.83552,-0.68292,4.883506261,18.74,-8.03,20.38794987,23.94552,1.24708,23.9779719,4.83552,-0.68292,4.883506261,19.11,1.93,19.20721219
06/05/2020 10:30,23.57672,-8.60728,25.09874489,5.16672,-0.73728,5.219059049,18.41,-7.87,20.02161332,23.93672,1.36272,23.97547852,5.16672,-0.73728,5.219059049,18.77,2.1,18.88710936
06/05/2020 11:00,23.5294,-8.61104,25.05559168,4.8294,-0.67104,4.875797272,18.7,-7.94,20.31584603,23.8994,1.32896,23.93632083,4.8294,-0.67104,4.875797272,19.07,2,19.17458996
06/05/2020 11:30,23.57596,-8.50456,25.06298926,4.75596,-0.66456,4.802165711,18.82,-7.84,20.38769237,23.94596,1.42544,23.98834883,4.75596,-0.66456,4.802165711,19.19,2.09,19.30347637
06/05/2020 12:00,23.72644,-8.42456,25.1777117,4.81644,-0.66456,4.862070985,18.91,-7.76,20.44029599,24.09644,1.49544,24.14279937,4.81644,-0.66456,4.862070985,19.28,2.16,19.40061855
06/05/2020 12:30,23.99736,-9.29592,25.73494542,5.15736,-0.74592,5.211022819,18.84,-8.55,20.68932333,24.36736,0.59408,24.37460081,5.15736,-0.74592,5.211022819,19.21,1.34,19.25667936
06/05/2020 13:00,24.00612,-10.03992,26.02102594,5.31612,-0.79992,5.375965389,18.69,-9.24,20.84930934,24.36612,-0.10992,24.36636793,5.31612,-0.79992,5.375965389,19.05,0.69,19.06249197
06/05/2020 13:30,23.33396,-10.2546,25.48785025,5.31396,-0.8046,5.374528076,18.02,-9.45,20.34755268,23.68396,-0.2946,23.68579216,5.31396,-0.8046,5.374528076,18.37,0.51,18.37707811
06/05/2020 14:00,22.53612,-10.39464,24.81784127,5.13612,-0.76464,5.192725969,17.4,-9.63,19.88710386,22.88612,-0.39464,22.88952226,5.13612,-0.76464,5.192725969,17.75,0.37,17.75385592
06/05/2020 14:30,22.11244,-10.55472,24.502288,4.85244,-0.68472,4.900511752,17.26,-9.87,19.88276892,22.46244,-0.51472,22.46833655,4.85244,-0.68472,4.900511752,17.61,0.17,17.61082054
06/05/2020 15:00,21.63888,-10.6696,24.12636508,4.53888,-0.6696,4.588005647,17.1,-10,19.80934123,21.97888,-0.6396,21.98818442,4.53888,-0.6696,4.588005647,17.44,0.03,17.4400258
06/05/2020 15:30,21.55228,-10.94348,24.1714817,4.20228,-0.57348,4.241230542,17.35,-10.37,20.21285235,21.90228,-0.75348,21.91523674,4.20228,-0.57348,4.241230542,17.7,-0.18,17.70091523
06/05/2020 16:00,21.758,-11.43012,24.57759564,3.618,-0.33012,3.633029482,18.14,-11.1,21.26663114,22.118,-1.13012,22.14685294,3.618,-0.33012,3.633029482,18.5,-0.8,18.51728922
06/05/2020 16:30,22.4454,-11.71392,25.31821287,3.2454,-0.31392,3.260547029,19.2,-11.4,22.32935288,22.8154,-1.40392,22.85855351,3.2454,-0.31392,3.260547029,19.57,-1.09,19.60033163
06/05/2020 17:00,23.63156,-11.78524,26.40724351,2.76156,-0.16524,2.766499212,20.87,-11.62,23.88684366,24.03156,-1.51524,24.07928214,2.76156,-0.16524,2.766499212,21.27,-1.35,21.31279897
06/05/2020 17:30,24.47284,-11.52748,27.05185193,2.29284,0.00252,2.292841385,22.18,-11.53,24.99786591,24.90284,-1.32748,24.93819647,2.29284,0.00252,2.292841385,22.61,-1.33,22.64908387
06/05/2020 18:00,25.41124,-11.29672,27.80911723,1.82124,0.05328,1.822019181,23.59,-11.35,26.17843769,25.84124,-1.26672,25.87226825,1.82124,0.05328,1.822019181,24.02,-1.32,24.05624243
06/05/2020 18:30,25.4092,-11.17192,27.7567873,1.2492,0.20808,1.266411436,24.16,-11.38,26.70599184,25.8592,-1.22192,25.88805348,1.2492,0.20808,1.266411436,24.61,-1.43,24.65151111
06/05/2020 19:00,26.12088,-11.1404,28.39733938,3.08088,0.3996,3.106686617,23.04,-11.54,25.76845358,26.56088,-1.1604,26.58621587,3.08088,0.3996,3.106686617,23.48,-1.56,23.53176576
06/05/2020 19:30,26.53788,-11.3068,28.84619214,3.91788,0.4932,3.948801076,22.62,-11.8,25.51282815,26.95788,-1.3268,26.99051115,3.91788,0.4932,3.948801076,23.04,-1.82,23.11177189
06/05/2020 20:00,26.24868,-11.4632,28.64259339,3.65868,0.5868,3.705438379,22.59,-12.05,25.60294124,26.67868,-1.4732,26.71932418,3.65868,0.5868,3.705438379,23.02,-2.06,23.11198823
06/05/2020 20:30,24.76192,-11.77164,27.41758907,0.33192,0.55836,0.649566606,24.43,-12.33,27.36519322,25.21192,-1.76164,25.27339086,0.33192,0.55836,0.649566606,24.88,-2.32,24.98793309
06/05/2020 21:00,24.21512,-11.89328,26.97817907,0.10512,0.48672,0.497942339,24.11,-12.38,27.10270282,24.66512,-1.88328,24.73691347,0.10512,0.48672,0.497942339,24.56,-2.37,24.6740856
06/05/2020 21:30,25.02708,-12.23664,27.85839356,0.21708,0.33336,0.397809774,24.81,-12.57,27.81260506,25.48708,-2.23664,25.58503089,0.21708,0.33336,0.397809774,25.27,-2.57,25.40035039
06/05/2020 22:00,23.75384,-12.7144,26.9425478,0.30384,0.1656,0.346037723,23.45,-12.88,26.75438095,24.17384,-2.6444,24.31804663,0.30384,0.1656,0.346037723,23.87,-2.81,24.03482889
06/05/2020 22:30,22.82312,-12.98892,26.26036651,0.48312,0.00108,0.483121207,22.34,-12.99,25.84213033,23.23312,-2.96892,23.42204839,0.48312,0.00108,0.483121207,22.75,-2.97,22.94304688
06/05/2020 23:00,21.098,-13.28656,24.93307604,0.558,-0.01656,0.558245675,20.54,-13.27,24.4537216,21.468,-3.22656,21.70911591,0.558,-0.01656,0.558245675,20.91,-3.21,21.15495687
06/05/2020 23:30,19.47548,-13.69932,23.81104134,0.55548,-0.04932,0.557665216,18.92,-13.65,23.33,19.83548,-3.49932,20.14178511,0.55548,-0.04932,0.557665216,19.28,-3.45,19.58624262
07/05/2020 00:00,18.02384,-14.02492,22.83762661,0.30384,0.23508,0.384163184,17.72,-14.26,22.74524126,18.34384,-3.82492,18.73836916,0.30384,0.23508,0.384163184,18.04,-4.06,18.49121954
07/05/2020 00:30,17.04032,-14.3204,22.25862444,0.13032,0.5796,0.59407025,16.91,-14.9,22.53792581,17.37032,-4.0104,17.82726353,0.13032,0.5796,0.59407025,17.24,-4.59,17.84056333
07/05/2020 01:00,16.17328,-14.43572,21.67867611,0.05328,0.58428,0.58670425,16.12,-15.02,22.03303883,16.47328,-4.09572,16.97480121,0.05328,0.58428,0.58670425,16.42,-4.68,17.07392164
07/05/2020 01:30,15.65036,-14.43536,21.29115747,0.18036,0.40464,0.443016094,15.47,-14.84,21.43703571,15.94036,-4.09536,16.45803908,0.18036,0.40464,0.443016094,15.76,-4.5,16.38986272
07/05/2020 02:00,15.31572,-14.46008,21.06336138,0.13572,0.43992,0.460379762,15.18,-14.9,21.27069345,15.60572,-4.14008,16.1455492,0.13572,0.43992,0.460379762,15.47,-4.58,16.13373174
07/05/2020 02:30,15.05244,-14.48056,20.88689943,0.26244,0.28944,0.390704834,14.79,-14.77,20.90208124,15.33244,-4.12056,15.87648359,0.26244,0.28944,0.390704834,15.07,-4.41,15.70200624
07/05/2020 03:00,14.65148,-14.14612,20.36611345,0.68148,-0.09612,0.688225286,13.97,-14.05,19.81321276,14.92148,-3.76612,15.38941926,0.68148,-0.09612,0.688225286,14.24,-3.67,14.70532217
07/05/2020 03:30,14.68992,-13.20004,19.74929886,0.52992,0.12996,0.545623321,14.16,-13.33,19.44722345,14.95992,-2.79004,15.21786876,0.52992,0.12996,0.545623321,14.43,-2.92,14.72247601
07/05/2020 04:00,14.50124,-13.16616,19.58657016,0.74124,-0.05616,0.743364435,13.76,-13.11,19.00551762,14.77124,-2.73616,15.02251985,0.74124,-0.05616,0.743364435,14.03,-2.68,14.2836725
07/05/2020 04:30,14.49756,-13.1902,19.60001587,0.72756,-0.0702,0.730938844,13.77,-13.12,19.01965562,14.76756,-2.7502,15.02146559,0.72756,-0.0702,0.730938844,14.04,-2.68,14.29349502
07/05/2020 05:00,14.9096,-13.15152,19.88111291,0.4896,0.07848,0.495850048,14.42,-13.23,19.56960143,15.1896,-2.70152,15.42796676,0.4896,0.07848,0.495850048,14.7,-2.78,14.96056149
07/05/2020 05:30,15.13672,-12.92316,19.90297357,0.48672,0.09684,0.496260359,14.65,-13.02,19.59956377,15.41672,-2.51316,15.62021859,0.48672,0.09684,0.496260359,14.93,-2.61,15.15641778
07/05/2020 06:00,15.62848,-12.835,20.22341742,0.25848,0.315,0.40747627,15.37,-13.15,20.22768894,15.92848,-2.445,16.11503956,0.25848,0.315,0.40747627,15.67,-2.76,15.91120674
07/05/2020 06:30,16.9416,-12.56836,21.09458423,0.2916,0.25164,0.385166522,16.65,-12.82,21.01368364,17.2516,-2.24836,17.3974948,0.2916,0.25164,0.385166522,16.96,-2.5,17.1432669
07/05/2020 07:00,18.16372,-12.1066,21.82866207,0.51372,0.2934,0.591601047,17.65,-12.4,21.57040797,18.49372,-1.7766,18.5788586,0.51372,0.2934,0.591601047,17.98,-2.07,18.09876515
07/05/2020 07:30,20.04936,-11.5124,23.11951968,0.72936,0.2376,0.767085243,19.32,-11.75,22.61249433,20.40936,-1.2224,20.44593449,0.72936,0.2376,0.767085243,19.68,-1.46,19.73408219
07/05/2020 08:00,21.38324,-10.88092,23.99244408,0.99324,0.01908,0.993423245,20.39,-10.9,23.12059904,21.78324,-0.73092,21.79549928,0.99324,0.01908,0.993423245,20.79,-0.75,20.80352374
07/05/2020 08:30,22.13944,-9.71092,24.17554075,1.54944,-0.07092,1.551062204,20.59,-9.64,22.73494447,22.52944,0.27908,22.53116846,1.54944,-0.07092,1.551062204,20.98,0.35,20.98291924
07/05/2020 09:00,23.30736,-9.94816,25.34164394,1.55736,-0.12816,1.562624445,21.75,-9.82,23.86409227,23.70736,0.00184,23.70736007,1.55736,-0.12816,1.562624445,22.15,0.13,22.15038149
07/05/2020 09:30,24.24472,-10.30884,26.34537208,1.58472,0.10116,1.587945473,22.66,-10.41,24.9367941,24.67472,-0.40884,24.67810684,1.58472,0.10116,1.587945473,23.09,-0.51,23.09563162
07/05/2020 10:00,24.5672,-10.3076,26.64195814,1.4472,0.4824,1.525482743,23.12,-10.79,25.51388837,24.9972,-0.3576,24.99975771,1.4472,0.4824,1.525482743,23.55,-0.84,23.56497613
07/05/2020 10:30,25.57124,-10.52008,27.65068531,1.10124,0.61992,1.263736659,24.47,-11.14,26.8864371,26.02124,-0.52008,26.02643684,1.10124,0.61992,1.263736659,24.92,-1.14,24.94606181
07/05/2020 11:00,25.70496,-10.53888,27.78152192,1.34496,0.59112,1.469129081,24.36,-11.13,26.78220491,26.16496,-0.48888,26.16952685,1.34496,0.59112,1.469129081,24.82,-1.08,24.84348607
07/05/2020 11:30,26.3592,-10.45716,28.3577083,1.2492,0.49284,1.34290428,25.11,-10.95,27.39369636,26.8092,-0.43716,26.812764,1.2492,0.49284,1.34290428,25.56,-0.93,25.57691342
07/05/2020 12:00,25.86284,-10.3816,27.86869411,2.11284,-0.1116,2.115785298,23.75,-10.27,25.87538212,26.31284,-0.3716,26.31546381,2.11284,-0.1116,2.115785298,24.2,-0.26,24.20139665
07/05/2020 12:30,25.11464,-9.96308,27.01866217,3.46464,-0.43308,3.491602586,21.65,-9.53,23.65466973,25.51464,0.01692,25.51464561,3.46464,-0.43308,3.491602586,22.05,0.45,22.05459136
07/05/2020 13:00,25.59132,-10.18444,27.54339263,2.55132,-0.24444,2.563003054,23.04,-9.94,25.09273202,26.02132,-0.20444,26.02212309,2.55132,-0.24444,2.563003054,23.47,0.04,23.47003409
07/05/2020 13:30,24.26664,-10.49108,26.43733301,3.62664,-0.09108,3.627783518,20.64,-10.4,23.11210938,24.65664,-0.43108,24.66040807,3.62664,-0.09108,3.627783518,21.03,-0.34,21.03274828
07/05/2020 14:00,23.95568,-10.55744,26.17888736,2.87568,-0.03744,2.875923715,21.08,-10.52,23.559219,24.35568,-0.46744,24.3601652,2.87568,-0.03744,2.875923715,21.48,-0.43,21.48430357
07/05/2020 14:30,23.02952,-10.6654,25.3793134,2.99952,0.0846,3.000712814,20.03,-10.75,22.73243058,23.41952,-0.5254,23.42541274,2.99952,0.0846,3.000712814,20.42,-0.61,20.42910913
07/05/2020 15:00,22.03476,-9.94348,24.1744378,3.70476,0.05652,3.705191111,18.33,-10,20.88034722,22.38476,0.21652,22.38580714,3.70476,0.05652,3.705191111,18.68,0.16,18.68068521
07/05/2020 15:30,21.72964,-11.07984,24.39139416,3.41964,0.11016,3.421413882,18.31,-11.19,21.45861599,22.08964,-0.85984,22.10636832,3.41964,0.11016,3.421413882,18.67,-0.97,18.6951812
07/05/2020 16:00,21.63652,-11.56192,24.53195858,3.02652,0.29808,3.041163428,18.61,-11.86,22.06788844,22.00652,-1.31192,22.04559041,3.02652,0.29808,3.041163428,18.98,-1.61,19.04816264
07/05/2020 16:30,22.8034,-11.75592,25.6553446,2.0034,0.42408,2.047792813,20.8,-12.18,24.10378394,23.2034,-1.52592,23.25352024,2.0034,0.42408,2.047792813,21.2,-1.95,21.28949271
07/05/2020 17:00,24.70736,-11.80156,27.38120627,1.55736,0.47844,1.629194587,23.15,-12.28,26.20536014,25.14736,-1.62156,25.19958674,1.55736,0.47844,1.629194587,23.59,-2.1,23.68328736
07/05/2020 17:30,25.83524,-11.38176,28.2312608,0.97524,0.40824,1.057238363,24.86,-11.79,27.51406368,26.30524,-1.29176,26.33693785,0.97524,0.40824,1.057238363,25.33,-1.7,25.38698288
07/05/2020 18:00,26.60816,-11.3216,28.91665273,1.02816,0.6084,1.194681357,25.58,-11.93,28.2251891,27.08816,-1.2916,27.11893513,1.02816,0.6084,1.194681357,26.06,-1.9,26.12917144
07/05/2020 18:30,27.16012,-11.30796,29.4200965,2.85012,0.66204,2.92600085,24.31,-11.97,27.09717697,27.61012,-1.28796,27.64014413,2.85012,0.66204,2.92600085,24.76,-1.95,24.83666846
07/05/2020 19:00,27.9662,-11.12756,30.09868658,4.8762,0.71244,4.9279709,23.09,-11.84,25.94867434,28.3962,-1.10756,28.41779132,4.8762,0.71244,4.9279709,23.52,-1.82,23.59031157
07/05/2020 19:30,27.75148,-11.35468,29.98455269,4.73148,0.62532,4.772622769,23.02,-11.98,25.95073795,28.19148,-1.32468,28.22258531,4.73148,0.62532,4.772622769,23.46,-1.95,23.5409027
07/05/2020 20:00,26.12028,-11.59572,28.57848403,4.67028,0.58428,4.706686562,21.45,-12.18,24.6668786,26.53028,-1.47572,26.57129102,4.67028,0.58428,4.706686562,21.86,-2.06,21.95684859
07/05/2020 20:30,25.13628,-11.70908,27.72967953,4.61628,0.61092,4.65652921,20.52,-12.32,23.93434353,25.53628,-1.59908,25.58629815,4.61628,0.61092,4.65652921,20.92,-2.21,21.03640891
07/05/2020 21:00,25.44096,-12.20356,28.21647254,4.53096,0.58644,4.568753703,20.91,-12.79,24.51147078,25.85096,-2.07356,25.93398897,4.53096,0.58644,4.568753703,21.32,-2.66,21.4852973
07/05/2020 21:30,23.86488,-12.40372,26.89581319,0.16488,0.56628,0.589795263,23.7,-12.97,27.01686325,24.30488,-2.32372,24.41570942,0.16488,0.56628,0.589795263,24.14,-2.89,24.31237751
07/05/2020 22:00,23.3252,-12.82012,26.61616862,0.0252,0.56988,0.570436898,23.3,-13.39,26.873446,23.7552,-2.85012,23.92556606,0.0252,0.56988,0.570436898,23.73,-3.42,23.97518092
07/05/2020 22:30,22.54024,-13.3052,26.1742386,0.03024,0.6048,0.605555528,22.51,-13.91,26.46106952,22.96024,-3.2552,23.18984579,0.03024,0.6048,0.605555528,22.93,-3.86,23.25262351
07/05/2020 23:00,21.27564,-13.6588,25.28271494,0.03564,0.6012,0.602255469,21.24,-14.26,25.58290836,21.66564,-3.5388,21.95274612,0.03564,0.6012,0.602255469,21.63,-4.14,22.02263608
07/05/2020 23:30,19.59024,-13.92168,24.03311626,0.03024,0.59832,0.5990837,19.56,-14.52,24.36029556,19.96024,-3.76168,20.31160794,0.03024,0.59832,0.5990837,19.93,-4.36,20.40133574
08/05/2020 00:00,18.08988,-14.37632,23.10675951,0.02988,0.64368,0.64437315,18.06,-15.02,23.4896573,18.43988,-4.03632,18.87646825,0.02988,0.64368,0.64437315,18.41,-4.68,18.99553895
08/05/2020 00:30,17.10188,-13.30552,21.66820625,0.01188,0.65448,0.654587813,17.09,-13.96,22.06693681,17.42188,-2.90552,17.66250122,0.01188,0.65448,0.654587813,17.41,-3.56,17.77024761
08/05/2020 01:00,16.20332,-13.41712,21.03726903,0.01332,0.72288,0.723002709,16.19,-14.14,21.49548092,16.52332,-2.96712,16.78761165,0.01332,0.72288,0.723002709,16.51,-3.69,16.91733431
08/05/2020 01:30,15.67476,-13.53048,20.70681023,0.01476,0.74952,0.749665317,15.66,-14.28,21.19325364,15.99476,-3.06048,16.28492816,0.01476,0.74952,0.749665317,15.98,-3.81,16.42791831
08/05/2020 02:00,15.31396,-13.55812,20.45336131,0.00396,0.73188,0.731890713,15.31,-14.29,20.94278396,15.60396,-3.04812,15.89888685,0.00396,0.73188,0.731890713,15.6,-3.78,16.05142984
08/05/2020 02:30,14.91144,-12.992,19.77733822,0.00144,0.738,0.738001405,14.91,-13.73,20.26871974,15.09144,-4.322,15.69812872,0.00144,0.738,0.738001405,15.09,-5.06,15.91576891
08/05/2020 03:00,14.39144,-10.31672,17.70729389,0.00144,0.77328,0.773281341,14.39,-11.09,18.167559,14.18144,-8.78672,16.68291608,0.00144,0.77328,0.773281341,14.18,-9.56,17.10163735
08/05/2020 03:30,14.41144,-9.53916,17.28251071,0.00144,0.78084,0.780841328,14.41,-10.32,17.72429124,14.19144,-8.00916,16.29550899,0.00144,0.78084,0.780841328,14.19,-8.79,16.6919202
08/05/2020 04:00,14.13144,-9.64276,17.1079051,0.00144,0.77724,0.777241334,14.13,-10.42,17.55657427,13.91144,-8.09276,16.09412711,0.00144,0.77724,0.777241334,13.91,-8.87,16.49742404
08/05/2020 04:30,14.1218,-9.65852,17.10883526,0.0018,0.77148,0.7714821,14.12,-10.43,17.55446667,13.9118,-8.10852,16.10236864,0.0018,0.77148,0.7714821,13.91,-8.88,16.50280279
08/05/2020 05:00,13.94144,-9.66276,16.96268493,0.00144,0.77724,0.777241334,13.94,-10.44,17.41600413,13.71144,-8.11276,15.93174384,0.00144,0.77724,0.777241334,13.71,-8.89,16.34001836
08/05/2020 05:30,14.19144,-9.52412,17.09110386,0.00144,0.78588,0.785881319,14.19,-10.31,17.5400171,13.98144,-7.96412,16.0906144,0.00144,0.78588,0.785881319,13.98,-8.75,16.49251042
08/05/2020 06:00,14.23728,-9.40592,17.06374733,0.01728,0.78408,0.78427039,14.22,-10.19,17.49412759,14.01728,-7.85592,16.06859103,0.01728,0.78408,0.78427039,14,-8.64,16.45143155
08/05/2020 06:30,14.93252,-9.26688,17.57427718,0.09252,0.75312,0.758781711,14.84,-10.02,17.9060325,14.71252,-7.73688,16.62280232,0.09252,0.75312,0.758781711,14.62,-8.49,16.90634496
08/05/2020 07:00,15.4076,-9.17052,17.93021402,0.3276,0.69948,0.772394996,15.08,-9.87,18.02285493,15.1876,-7.63052,16.99670642,0.3276,0.69948,0.772394996,14.86,-8.33,17.03550704
08/05/2020 07:30,16.34808,-9.00036,18.66189165,0.56808,0.62964,0.848033853,15.78,-9.63,18.48635443,16.12808,-7.48036,17.77837873,0.56808,0.62964,0.848033853,15.56,-8.11,17.54667205
08/05/2020 08:00,17.22844,-8.70312,19.30190256,0.65844,0.59688,0.888711971,16.57,-9.3,19.00144468,17.01844,-7.19312,18.47615424,0.65844,0.59688,0.888711971,16.36,-7.79,18.11998068
08/05/2020 08:30,18.56164,-8.25112,20.31293826,0.79164,0.57888,0.980711958,17.77,-8.83,19.84292821,18.33164,-6.76112,19.53872485,0.79164,0.57888,0.980711958,17.54,-7.34,19.01386862
08/05/2020 09:00,19.60552,-7.92596,21.14703895,1.32552,0.46404,1.404398943,18.28,-8.39,20.11344078,19.39552,-6.46596,20.44492198,1.32552,0.46404,1.404398943,18.07,-6.93,19.35328913
08/05/2020 09:30,19.963,-5.8584,20.80486048,2.043,0.2916,2.063705299,17.92,-6.15,18.9459468,19.353,-9.7284,21.66057191,2.043,0.2916,2.063705299,17.31,-10.02,20.00091248
08/05/2020 10:00,20.49816,-3.82692,20.85233512,2.55816,0.25308,2.570648181,17.94,-4.08,18.39809773,19.64816,-11.24692,22.63942139,2.55816,0.25308,2.570648181,17.09,-11.5,20.59898298
08/05/2020 10:30,21.88792,-3.73,22.20346689,2.43792,0.27,2.452825702,19.45,-4,19.85705164,20.99792,-11.15,23.77467443,2.43792,0.27,2.452825702,18.56,-11.42,21.791971
08/05/2020 11:00,21.7584,-3.64024,22.06080955,2.5884,0.32976,2.609321026,19.17,-3.97,19.57676684,20.8784,-11.02024,23.60833065,2.5884,0.32976,2.609321026,18.29,-11.35,21.52548722
08/05/2020 11:30,21.07232,-3.3946,21.34399165,3.08232,0.2754,3.094598802,17.99,-3.67,18.36052831,20.22232,-10.7546,22.90422772,3.08232,0.2754,3.094598802,17.14,-11.03,20.38235757
08/05/2020 12:00,21.3558,-3.24332,21.60067865,3.0258,0.25668,3.036667625,18.33,-3.5,18.6611602,20.5058,-10.54332,23.05752437,3.0258,0.25668,3.036667625,17.48,-10.8,20.54727233
08/05/2020 12:30,22.47128,-3.57452,22.75380447,2.95128,0.10548,2.953164348,19.52,-3.68,19.86385662,21.57128,-10.99452,24.21155903,2.95128,0.10548,2.953164348,18.62,-11.1,21.67750908
08/05/2020 13:00,22.73712,-3.54392,23.01164911,2.60712,0.04608,2.607527193,20.13,-3.59,20.447616,21.82712,-10.88392,24.39022103,2.60712,0.04608,2.607527193,19.22,-10.93,22.11047942
08/05/2020 13:30,22.01324,-3.69256,22.32079153,3.06324,0.12744,3.065889798,18.95,-3.82,19.33118982,21.14324,-11.03256,23.84856343,3.06324,0.12744,3.065889798,18.08,-11.16,21.24692919
08/05/2020 14:00,21.13736,-3.7948,21.47529964,3.17736,-0.0648,3.178020706,17.96,-3.73,18.34324126,20.28736,-11.1248,23.13737562,3.17736,-0.0648,3.178020706,17.11,-11.06,20.37340669
08/05/2020 14:30,20.8014,-3.89696,21.16328281,2.7414,0.20304,2.748908729,18.06,-4.1,18.51954643,19.9414,-11.23696,22.88948894,2.7414,0.20304,2.748908729,17.2,-11.44,20.65704722
08/05/2020 15:00,20.39092,-4.04988,20.78920745,2.86092,0.15012,2.864855888,17.53,-4.2,18.02611716,19.55092,-11.44988,22.65696857,2.86092,0.15012,2.864855888,16.69,-11.6,20.32525769
08/05/2020 15:30,19.38796,-4.225,19.84297402,3.29796,0.225,3.305626289,16.09,-4.45,16.69402887,18.57796,-11.645,21.92593493,3.29796,0.225,3.305626289,15.28,-11.87,19.34878032
08/05/2020 16:00,19.31516,-3.27536,19.59090067,3.21516,0.31464,3.230518868,16.1,-3.59,16.49539633,18.51516,-10.77536,21.42240726,3.21516,0.31464,3.230518868,15.3,-11.09,18.89651026
08/05/2020 16:30,19.60732,-3.1122,19.8527778,2.67732,0.3078,2.694955143,16.93,-3.42,17.2719802,18.78732,-10.5922,21.56752405,2.67732,0.3078,2.694955143,16.11,-10.9,19.45101797
08/05/2020 17:00,20.137,-3.14984,20.38186108,2.277,0.47016,2.32503321,17.86,-3.62,18.22317206,19.277,-10.60984,22.00389588,2.277,0.47016,2.32503321,17,-11.08,20.29202799
08/05/2020 17:30,20.49868,-2.9556,20.71066037,1.85868,0.4644,1.915818024,18.64,-3.42,18.95114772,19.62868,-10.3956,22.21156406,1.85868,0.4644,1.915818024,17.77,-10.86,20.82576529
08/05/2020 18:00,21.35536,-2.93132,21.55560339,1.57536,0.41868,1.630046647,19.78,-3.35,20.0616774,20.45536,-10.33132,22.91632444,1.57536,0.41868,1.630046647,18.88,-10.75,21.72594992
08/05/2020 18:30,21.73868,-2.9836,21.94247199,0.95868,0.4464,1.0575161,20.78,-3.43,21.06117993,20.81868,-10.3436,23.24666638,0.95868,0.4464,1.0575161,19.86,-10.79,22.60185169
08/05/2020 19:00,22.1454,-3.00584,22.34846338,1.2654,0.61416,1.406566623,20.88,-3.62,21.19147942,21.2254,-10.31584,23.59945254,1.2654,0.61416,1.406566623,19.96,-10.93,22.75668034
08/05/2020 19:30,22.47712,-2.88744,22.66182326,4.04712,0.68256,4.104274412,18.43,-3.57,18.77258107,21.61712,-10.17744,23.89309863,4.04712,0.68256,4.104274412,17.57,-10.86,20.6553746
08/05/2020 20:00,22.39772,-2.95828,22.59223941,3.98772,0.71172,4.050735261,18.41,-3.67,18.77224014,21.53772,-10.26828,23.86023799,3.98772,0.71172,4.050735261,17.55,-10.98,20.70176079
08/05/2020 20:30,22.3628,-3.15704,22.58454616,3.8628,0.73296,3.931724075,18.5,-3.89,18.90455236,21.5028,-10.46704,23.9150441,3.8628,0.73296,3.931724075,17.64,-11.2,20.89520519
08/05/2020 21:00,22.3262,-3.1732,22.55057438,3.7962,0.7668,3.872869308,18.53,-3.94,18.94424715,21.4562,-10.5032,23.88902946,3.7962,0.7668,3.872869308,17.66,-11.27,20.94966587
08/05/2020 21:30,22.42188,-3.73836,22.73138883,0.46188,0.79164,0.916529882,21.96,-4.53,22.42236607,21.47188,-11.04836,24.14762699,0.46188,0.79164,0.916529882,21.01,-11.84,24.11650265
08/05/2020 22:00,22.00512,-5.04744,22.57657983,0.01512,0.77256,0.772707945,21.99,-5.82,22.74714268,21.16512,-10.50744,23.62982437,0.01512,0.77256,0.772707945,21.15,-11.28,23.97
08/05/2020 22:30,20.99088,-9.13536,22.89261552,0.02088,0.76464,0.764925032,20.97,-9.9,23.18945666,20.65088,-7.93536,22.12303738,0.02088,0.76464,0.764925032,20.63,-8.7,22.38943724
08/05/2020 23:00,19.84456,-7.98908,21.39233416,0.03456,0.52092,0.522065168,19.81,-8.51,21.56052411,19.43456,-8.14908,21.07390868,0.03456,0.52092,0.522065168,19.4,-8.67,21.2492094
08/05/2020 23:30,19.06928,-5.00696,19.71565592,0.17928,0.29304,0.343531309,18.89,-5.3,19.61943169,18.16928,-12.36696,21.97872688,0.17928,0.29304,0.343531309,17.99,-12.66,21.99808401
09/05/2020 00:00,18.041,-4.13332,18.50843092,0.261,0.16668,0.309682454,17.78,-4.3,18.29257773,17.191,-11.54332,20.70697268,0.261,0.16668,0.309682454,16.93,-11.71,20.58516456
09/05/2020 00:30,16.88976,-4.21052,17.40667893,0.23976,0.24948,0.346013191,16.65,-4.46,17.236998,16.04976,-11.56052,19.77979825,0.23976,0.24948,0.346013191,15.81,-11.81,19.73403659
09/05/2020 01:00,16.05976,-4.3096,16.62794465,0.23976,0.2304,0.332519199,15.82,-4.54,16.45855401,15.24976,-11.7296,19.23898896,0.23976,0.2304,0.332519199,15.01,-11.96,19.1922302
09/05/2020 01:30,15.44612,-4.14992,15.99388818,0.18612,0.28008,0.336281818,15.26,-4.43,15.89001259,14.65612,-11.58992,18.68496987,0.18612,0.28008,0.336281818,14.47,-11.87,18.71570998
09/05/2020 02:00,14.74524,-3.33224,15.11707399,0.25524,0.16776,0.30543555,14.49,-3.5,14.90671325,13.98524,-10.77224,17.65299103,0.25524,0.16776,0.30543555,13.73,-10.94,17.5555262
09/05/2020 02:30,14.39896,-3.37788,14.78986553,0.31896,0.13212,0.345240751,14.08,-3.51,14.51090969,13.62896,-10.87788,17.43779871,0.31896,0.13212,0.345240751,13.31,-11.01,17.27356941
09/05/2020 03:00,13.94932,-3.43656,14.36640084,0.31932,0.16344,0.358717014,13.63,-3.6,14.09740756,13.19932,-10.93656,17.14148165,0.31932,0.16344,0.358717014,12.88,-11.1,17.00307031
09/05/2020 03:30,13.90736,-4.08696,14.49544426,0.38736,0.02304,0.388044599,13.52,-4.11,14.13090584,13.14736,-11.60696,17.53780475,0.38736,0.02304,0.388044599,12.76,-11.63,17.2648342
09/05/2020 04:00,13.75464,-4.59192,14.50089138,0.58464,-0.06192,0.587909871,13.17,-4.53,13.92730412,13.01464,-12.11192,17.77862369,0.58464,-0.06192,0.587909871,12.43,-12.05,17.31205938
09/05/2020 04:30,13.91752,-4.53604,14.63806756,0.58752,-0.08604,0.593786689,13.33,-4.45,14.05316334,13.16752,-12.06604,17.85981255,0.58752,-0.08604,0.593786689,12.58,-11.98,17.37172415
09/05/2020 05:00,13.69776,-4.56984,14.43994691,0.52776,-0.06984,0.532361008,13.17,-4.5,13.91757522,12.95776,-12.07984,17.71513699,0.52776,-0.06984,0.532361008,12.43,-12.01,17.28424138
09/05/2020 05:30,13.50328,-4.64024,14.27831916,0.68328,-0.12024,0.693778939,12.82,-4.52,13.59348373,12.76328,-12.20024,17.65636351,0.68328,-0.12024,0.693778939,12.08,-12.08,17.08369983
09/05/2020 06:00,13.44732,-4.606,14.21427632,0.78732,-0.126,0.797338562,12.66,-4.48,13.42929633,12.70732,-12.146,17.57843274,0.78732,-0.126,0.797338562,11.92,-12.02,16.92828402
09/05/2020 06:30,13.9916,-4.58936,14.72504994,0.8316,-0.18936,0.852886727,13.16,-4.4,13.87608014,13.2416,-12.11936,17.95045563,0.8316,-0.18936,0.852886727,12.41,-11.93,17.21432543
09/05/2020 07:00,14.50676,-4.48576,15.18446998,0.89676,-0.18576,0.915797617,13.61,-4.3,14.2731251,13.76676,-11.99576,18.25984498,0.89676,-0.18576,0.915797617,12.87,-11.81,17.46748408
09/05/2020 07:30,15.27392,-4.39244,15.89295949,1.03392,-0.08244,1.037201485,14.24,-4.31,14.87796021,14.50392,-11.92244,18.77520362,1.03392,-0.08244,1.037201485,13.47,-11.84,17.93394825
09/05/2020 08:00,16.11196,-4.18376,16.64629397,1.64196,0.06624,1.643295585,14.47,-4.25,15.08122674,15.33196,-11.70376,19.28851979,1.64196,0.06624,1.643295585,13.69,-11.77,18.05405772
09/05/2020 08:30,17.5102,-3.28444,17.81557325,5.6502,0.02556,5.650257813,11.86,-3.31,12.31323272,16.8102,-10.80444,19.98296144,5.6502,0.02556,5.650257813,11.16,-10.83,15.5510289
09/05/2020 09:00,18.47424,-2.90516,18.70126996,6.02424,-0.15516,6.026237815,12.45,-2.75,12.75009804,17.77424,-10.37516,20.58075685,6.02424,-0.15516,6.026237815,11.75,-10.22,15.57276148
09/05/2020 09:30,18.2744,-2.65948,18.46690362,3.2544,-0.06948,3.255141599,15.02,-2.59,15.24166986,17.5044,-10.10948,20.21399528,3.2544,-0.06948,3.255141599,14.25,-10.04,17.43169814
09/05/2020 10:00,18.89908,-2.35708,19.04549949,2.44908,0.05292,2.449651684,16.45,-2.41,16.62560074,18.08908,-9.75708,20.55274739,2.44908,0.05292,2.449651684,15.64,-9.81,18.46200693
09/05/2020 10:30,19.11832,-2.07408,19.23049577,2.93832,0.02592,2.938434323,16.18,-2.1,16.31571022,18.31832,-9.45408,20.61408442,2.93832,0.02592,2.938434323,15.38,-9.48,18.06695326
09/05/2020 11:00,19.49288,-2.36692,19.63605564,3.42288,-0.10692,3.424549515,16.07,-2.26,16.22813914,18.69288,-9.69692,21.05834799,3.42288,-0.10692,3.424549515,15.27,-9.59,18.03166659
09/05/2020 11:30,19.18592,-2.76836,19.38461615,3.98592,-0.46836,4.013342664,15.2,-2.3,15.37302833,18.40592,-10.03836,20.96536579,3.98592,-0.46836,4.013342664,14.42,-9.57,17.30668368
09/05/2020 12:00,19.36068,-2.74728,19.55462803,4.09068,-0.55728,4.128465073,15.27,-2.19,15.42624387,18.59068,-9.99728,21.10826829,4.09068,-0.55728,4.128465073,14.5,-9.44,17.30212704
09/05/2020 12:30,20.25388,-3.53604,20.56023429,3.77388,-0.35604,3.790637774,16.48,-3.18,16.78400429,19.44388,-10.80604,22.24488638,3.77388,-0.35604,3.790637774,15.67,-10.45,18.83484537
09/05/2020 13:00,19.72968,-4.10784,20.152782,4.00968,-0.44784,4.034612047,15.72,-3.66,16.14044609,18.92968,-11.54784,22.1739801,4.00968,-0.44784,4.034612047,14.92,-11.1,18.59613938
09/05/2020 13:30,20.28388,-3.99436,20.6734298,4.31388,-0.50436,4.343263711,15.97,-3.49,16.34689573,19.47388,-11.45436,22.59279454,4.31388,-0.50436,4.343263711,15.16,-10.95,18.70101869
09/05/2020 14:00,19.79864,-4.00476,20.19961011,3.69864,-0.28476,3.709585706,16.1,-3.72,16.52417623,18.98864,-11.51476,22.20716431,3.69864,-0.28476,3.709585706,15.29,-11.23,18.97095148
09/05/2020 14:30,19.3738,-4.11452,19.80589309,3.1338,-0.25452,3.144118775,16.24,-3.86,16.69242942,18.5438,-11.60452,21.87549777,3.1338,-0.25452,3.144118775,15.41,-11.35,19.13871992
09/05/2020 15:00,19.60664,-3.3496,19.89070517,3.80664,-0.2196,3.812968955,15.8,-3.13,16.10704504,18.81664,-10.8796,21.73549257,3.80664,-0.2196,3.812968955,15.01,-10.66,18.41020641
09/05/2020 15:30,20.0964,-2.78964,20.28909521,2.4264,-0.08964,2.428055248,17.67,-2.7,17.87509161,19.2364,-10.31964,21.82965998,2.4264,-0.08964,2.428055248,16.81,-10.23,19.67813507
09/05/2020 16:00,20.71692,-2.97272,20.92911461,2.35692,0.19728,2.365162,18.36,-3.17,18.63165317,19.84692,-10.53272,22.46860975,2.35692,0.19728,2.365162,17.49,-10.73,20.51908867
09/05/2020 16:30,22.47728,-2.90548,22.66428755,4.60728,0.34452,4.620143183,17.87,-3.25,18.16313299,21.61728,-10.43548,24.00429206,4.60728,0.34452,4.620143183,17.01,-10.78,20.13823478
09/05/2020 17:00,23.3572,-2.85168,23.53063685,4.9572,0.32832,4.968060574,18.4,-3.18,18.67277162,22.4872,-10.35168,24.75543259,4.9572,0.32832,4.968060574,17.53,-10.68,20.5271357
09/05/2020 17:30,24.19356,-2.60828,24.33375166,4.90356,0.53172,4.932304414,19.29,-3.14,19.54389163,23.30356,-10.03828,25.37366694,4.90356,0.53172,4.932304414,18.4,-10.57,21.21991753
09/05/2020 18:00,24.71648,-2.5194,24.84455192,4.50648,0.6606,4.554640968,20.21,-3.18,20.45865343,23.80648,-9.9294,25.79421397,4.50648,0.6606,4.554640968,19.3,-10.59,22.0144975
09/05/2020 18:30,25.53108,-2.61084,25.66422669,4.32108,0.65916,4.37106672,21.21,-3.27,21.46059179,24.60108,-9.95084,26.53737654,4.32108,0.65916,4.37106672,20.28,-10.61,22.88778058
09/05/2020 19:00,25.63128,-2.75568,25.77898925,4.12128,0.54432,4.157070254,21.51,-3.3,21.76166584,24.69128,-10.06568,26.66415613,4.12128,0.54432,4.157070254,20.57,-10.61,23.14512908
09/05/2020 19:30,24.70568,-2.80732,24.8646671,4.04568,0.47268,4.073199362,20.66,-3.28,20.91874757,23.77568,-10.11732,25.83879106,4.04568,0.47268,4.073199362,19.73,-10.59,22.39243176
