Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/05/2020 20:00,23.57444,-2.85496,23.74668436,3.93444,0.45504,3.960666549,19.64,-3.31,19.91697015,22.68444,-10.17496,24.8618911,3.93444,0.45504,3.960666549,18.75,-10.63,21.55364006
09/05/2020 20:30,22.73304,-3.13052,22.94757641,3.80304,0.42948,3.82721391,18.93,-3.56,19.26184051,21.85304,-10.44052,24.21899699,3.80304,0.42948,3.82721391,18.05,-10.87,21.07034409
09/05/2020 21:00,22.43112,-3.25004,22.66534589,3.74112,0.48996,3.773067672,18.69,-3.74,19.06052727,21.57112,-10.55004,24.01284161,3.74112,0.48996,3.773067672,17.83,-11.04,20.97118261
09/05/2020 21:30,24.2532,-3.63012,24.52336603,4.1832,0.11988,4.184917377,20.07,-3.75,20.41733087,23.3432,-11.04012,25.82226241,4.1832,0.11988,4.184917377,19.16,-11.16,22.17320906
09/05/2020 22:00,23.24056,-3.66528,23.52781134,4.39056,-0.12528,4.392347003,18.85,-3.54,19.17952293,22.36056,-10.88528,24.86933783,4.39056,-0.12528,4.392347003,17.97,-10.76,20.9451307
09/05/2020 22:30,20.88976,-3.99324,21.26800504,1.49976,-0.09324,1.502655568,19.39,-3.9,19.77832399,19.99976,-11.37324,23.00741159,1.49976,-0.09324,1.502655568,18.5,-11.28,21.667681
09/05/2020 23:00,19.60292,-4.36708,20.08347232,0.95292,-0.21708,0.977333235,18.65,-4.15,19.10615084,18.72292,-11.79708,22.12959172,0.95292,-0.21708,0.977333235,17.77,-11.58,21.21012258
09/05/2020 23:30,18.87476,-4.16136,19.3280491,0.73476,-0.17136,0.754477639,18.14,-3.99,18.57362916,18.01476,-11.65136,21.45427155,0.73476,-0.17136,0.754477639,17.28,-11.48,20.74581404
10/05/2020 00:00,17.78968,-3.55924,18.14224087,0.67968,-0.12924,0.69185828,17.11,-3.43,17.45041547,16.94968,-11.09924,20.260424,0.67968,-0.12924,0.69185828,16.27,-10.97,19.62278777
10/05/2020 00:30,16.70372,-3.66664,17.10141838,0.60372,-0.11664,0.614884321,16.1,-3.55,16.48673709,15.88372,-11.28664,19.48539975,0.60372,-0.11664,0.614884321,15.28,-11.17,18.92742191
10/05/2020 01:00,15.911,-3.72372,16.34093056,0.621,-0.06372,0.624260553,15.29,-3.66,15.72194962,15.111,-11.31372,18.87703847,0.621,-0.06372,0.624260553,14.49,-11.25,18.34455232
10/05/2020 01:30,15.30608,-3.77836,15.76553485,0.76608,-0.10836,0.773705665,14.54,-3.67,14.99601614,14.53608,-11.40836,18.47831972,0.76608,-0.10836,0.773705665,13.77,-11.3,17.81299806
10/05/2020 02:00,14.91152,-3.76468,15.37940975,0.82152,-0.18468,0.842022454,14.09,-3.58,14.53769239,14.14152,-11.36468,18.14217571,0.82152,-0.18468,0.842022454,13.32,-11.18,17.39007763
10/05/2020 02:30,14.5712,-3.81548,15.06246185,0.7812,-0.19548,0.805286204,13.79,-3.62,14.25722624,13.8112,-11.43548,17.93096339,0.7812,-0.19548,0.805286204,13.03,-11.24,17.20809403
10/05/2020 03:00,13.776,-6.4396,15.20679533,0.936,-0.2196,0.961415706,12.84,-6.22,14.26723519,13.266,-10.1596,16.70940538,0.936,-0.2196,0.961415706,12.33,-9.94,15.83769238
10/05/2020 03:30,12.67972,-9.81212,16.03287242,2.88972,-0.94212,3.039419644,9.79,-8.87,13.21063965,12.48972,-8.31212,15.00281456,2.88972,-0.94212,3.039419644,9.6,-7.37,12.10276415
10/05/2020 04:00,12.84048,-9.94108,16.23893464,0.96048,-0.18108,0.97740053,11.88,-9.76,15.37504472,12.63048,-8.43108,15.18591897,0.96048,-0.18108,0.97740053,11.67,-8.25,14.29165491
10/05/2020 04:30,12.81652,-9.92836,16.21220273,0.77652,-0.10836,0.784044131,12.04,-9.82,15.5368594,12.60652,-8.41836,15.1589291,0.77652,-0.10836,0.784044131,11.83,-8.31,14.45700522
10/05/2020 05:00,12.49224,-9.9128,15.94740305,1.54224,-0.2628,1.564470536,10.95,-9.65,14.59537598,12.30224,-8.4028,14.89805883,1.54224,-0.2628,1.564470536,10.76,-8.14,13.49211622
10/05/2020 05:30,12.34656,-9.88328,15.81508038,1.81656,-0.23328,1.831477489,10.53,-9.65,14.28297588,12.14656,-8.37328,14.75299081,1.81656,-0.23328,1.831477489,10.33,-8.14,13.15174893
10/05/2020 06:00,12.32424,-9.89336,15.80396987,1.70424,-0.24336,1.721527829,10.62,-9.65,14.34945644,12.12424,-8.38336,14.74035008,1.70424,-0.24336,1.721527829,10.42,-8.14,13.22255649
10/05/2020 06:30,12.8166,-9.71304,16.08130535,1.3266,-0.20304,1.342047988,11.49,-9.51,14.91509973,12.6266,-8.23304,15.07361852,1.3266,-0.20304,1.342047988,11.3,-8.03,13.86257191
10/05/2020 07:00,13.24928,-9.6868,16.41272417,1.34928,-0.2268,1.368208595,11.9,-9.46,15.20202618,13.04928,-8.2068,15.41542328,1.34928,-0.2268,1.368208595,11.7,-7.98,14.16228795
10/05/2020 07:30,14.00928,-9.58896,16.97669226,1.61928,-0.22896,1.635386927,12.39,-9.36,15.52809389,13.80928,-8.10896,16.01410149,1.61928,-0.22896,1.635386927,12.19,-7.88,14.51518171
10/05/2020 08:00,14.72716,-9.45764,17.50246257,1.93716,-0.19764,1.947216073,12.79,-9.26,15.79024066,14.53716,-7.98764,16.58708575,1.93716,-0.19764,1.947216073,12.6,-7.79,14.81364574
10/05/2020 08:30,16.644,-3.316,16.97111051,3.024,-0.486,3.062804597,13.62,-2.83,13.91090579,15.924,-10.436,19.03900922,3.024,-0.486,3.062804597,12.9,-9.95,16.29148551
10/05/2020 09:00,17.90796,-2.88416,18.13872681,3.20796,-0.43416,3.237205935,14.7,-2.45,14.9027682,17.14796,-10.38416,20.04702749,3.20796,-0.43416,3.237205935,13.94,-9.95,17.1267656
10/05/2020 09:30,19.31916,-2.7416,19.51272184,3.71916,-0.4716,3.748940873,15.6,-2.27,15.76429193,18.53916,-10.1516,21.13658998,3.71916,-0.4716,3.748940873,14.82,-9.68,17.70126549
10/05/2020 10:00,20.52548,-0.88736,20.54465227,5.59548,-0.83736,5.657788278,14.93,-0.05,14.93008372,19.75548,-8.43736,21.48180704,5.59548,-0.83736,5.657788278,14.16,-7.6,16.07064404
10/05/2020 10:30,20.87104,-1.30016,20.91149748,7.51104,-1.37016,7.634989215,13.36,0.07,13.36018338,20.13104,-8.77016,21.95847167,7.51104,-1.37016,7.634989215,12.62,-7.4,14.62957279
10/05/2020 11:00,21.65664,-1.35276,21.69884826,9.38664,-1.65276,9.531034892,12.27,0.3,12.27366693,20.95664,-8.80276,22.73036172,9.38664,-1.65276,9.531034892,11.57,-7.15,13.60100732
10/05/2020 11:30,21.90292,-2.08256,22.00170359,10.76292,-1.94256,10.93681792,11.14,-0.14,11.14087968,21.23292,-9.47256,23.25008139,10.76292,-1.94256,10.93681792,10.47,-7.53,12.89658094
10/05/2020 12:00,23.18048,-1.92832,23.26054752,13.20048,-2.21832,13.38557492,9.98,0.29,9.984212538,22.53048,-9.31832,24.3814195,13.20048,-2.21832,13.38557492,9.33,-7.1,11.72428676
10/05/2020 12:30,25.04532,-3.05756,25.23126487,14.93532,-2.16756,15.09178915,10.11,-0.89,10.14909848,24.41532,-10.44756,26.55671969,14.93532,-2.16756,15.09178915,9.48,-8.28,12.58685028
10/05/2020 13:00,25.42116,-2.18844,25.5151846,15.04116,-2.18844,15.1995317,10.38,0,10.38,24.76116,-9.58844,26.55283838,15.04116,-2.18844,15.1995317,9.72,-7.4,12.21631696
10/05/2020 13:30,24.93388,-2.1922,25.03006418,15.83388,-2.3922,16.01356852,9.1,0.2,9.102197537,24.31388,-9.5022,26.10472305,15.83388,-2.3922,16.01356852,8.48,-7.11,11.0662776
10/05/2020 14:00,24.09504,-2.35208,24.20956904,15.75504,-2.33208,15.92670344,8.34,-0.02,8.340023981,23.48504,-9.77208,25.43699376,15.75504,-2.33208,15.92670344,7.73,-7.44,10.72876973
10/05/2020 14:30,22.35552,-2.68184,22.51580645,12.93552,-2.39184,13.1547929,9.42,-0.29,9.424462849,21.73552,-10.11184,23.97252882,12.93552,-2.39184,13.1547929,8.8,-7.72,11.70634016
10/05/2020 15:00,21.19344,-2.79384,21.37679679,12.94344,-2.55384,13.19298063,8.25,-0.24,8.253490171,20.58344,-10.23384,22.9871591,12.94344,-2.55384,13.19298063,7.64,-7.68,10.83291281
10/05/2020 15:30,21.22052,-2.57888,21.37664827,13.07052,-2.55888,13.31864708,8.15,-0.02,8.15002454,20.62052,-10.01888,22.92561453,13.07052,-2.55888,13.31864708,7.55,-7.46,10.61386358
10/05/2020 16:00,21.02948,-2.46756,21.17375454,12.84948,-2.52756,13.09571288,8.18,0.06,8.180220046,20.43948,-9.83756,22.68369303,12.84948,-2.52756,13.09571288,7.59,-7.31,10.53775118
10/05/2020 16:30,21.94352,-2.44792,22.07963728,13.04352,-2.52792,13.28622571,8.9,0.08,8.900359543,21.32352,-9.84792,23.4877422,13.04352,-2.52792,13.28622571,8.28,-7.32,11.0517329
10/05/2020 17:00,21.20912,-2.087,21.31155415,13.20912,-2.637,13.46976689,8,0.55,8.018883962,20.62912,-9.447,22.68934554,13.20912,-2.637,13.46976689,7.42,-6.81,10.07137031
10/05/2020 17:30,23.69972,-2.17692,23.79948967,16.47972,-2.62692,16.68777636,7.22,0.45,7.234009953,23.11972,-9.58692,25.02859341,16.47972,-2.62692,16.68777636,6.64,-6.96,9.619313905
10/05/2020 18:00,23.4216,-1.94648,23.50234309,16.7616,-2.61648,16.96458671,6.66,0.67,6.693616362,22.8716,-9.34648,24.70762585,16.7616,-2.61648,16.96458671,6.11,-6.73,9.089829481
10/05/2020 18:30,23.751,-2.432,23.87518848,14.391,-2.592,14.62256287,9.36,0.16,9.361367421,23.121,-9.852,25.13249978,14.391,-2.592,14.62256287,8.73,-7.26,11.35431636
10/05/2020 19:00,22.5878,-2.83512,22.76503051,12.9978,-2.53512,13.2427202,9.59,-0.3,9.59469124,21.9578,-10.34512,24.27275198,12.9978,-2.53512,13.2427202,8.96,-7.81,11.88602961
10/05/2020 19:30,21.23112,-3.34084,21.49236302,12.74112,-2.49084,12.98231192,8.49,-0.85,8.532443964,20.62112,-10.68084,23.22306899,12.74112,-2.49084,12.98231192,7.88,-8.19,11.36532006
10/05/2020 20:00,21.17404,-4.25576,21.59748743,12.34404,-2.43576,12.58206065,8.83,-1.82,9.015614233,20.55404,-11.53576,23.56994525,12.34404,-2.43576,12.58206065,8.21,-9.1,12.25618619
10/05/2020 20:30,20.9156,-4.34396,21.36193605,12.0456,-2.34396,12.27153731,8.87,-2,9.092683872,20.3056,-11.59396,23.38241433,12.0456,-2.34396,12.27153731,8.26,-9.25,12.40121365
10/05/2020 21:00,20.5792,-4.38748,21.04170747,12.1392,-2.42748,12.37953294,8.44,-1.96,8.664594624,19.9692,-11.63748,23.11276464,12.1392,-2.42748,12.37953294,7.83,-9.21,12.0885483
10/05/2020 21:30,20.69216,-4.53336,21.18293743,11.88216,-2.40336,12.12278291,8.81,-2.13,9.063829213,20.07216,-11.79336,23.28035539,11.88216,-2.40336,12.12278291,8.19,-9.39,12.45986356
10/05/2020 22:00,19.89872,-4.73688,20.45475714,12.34872,-2.48688,12.5966447,7.55,-2.25,7.878134297,19.30872,-12.02688,22.74802212,12.34872,-2.48688,12.5966447,6.96,-9.54,11.80903044
10/05/2020 22:30,17.47008,-4.35584,18.00491703,17.38008,-4.42584,17.93474952,0.09,0.07,0.114017543,17.06008,-11.68584,20.67861664,17.38008,-4.42584,17.93474952,-0.32,-7.26,7.26704892
10/05/2020 23:00,16.91888,-4.72232,17.5655574,13.26888,-2.81232,13.56363964,3.65,-1.91,4.119538809,16.43888,-12.22232,20.48467432,13.26888,-2.81232,13.56363964,3.17,-9.41,9.929602208
10/05/2020 23:30,15.48152,-4.06392,16.00602722,12.52152,-2.47392,12.76357095,2.96,-1.59,3.360014881,15.01152,-11.54392,18.9369433,12.52152,-2.47392,12.76357095,2.49,-9.07,9.405583448
11/05/2020 00:00,14.25344,-4.207,14.86133913,12.49344,-2.457,12.7327488,1.76,-1.75,2.481954875,13.80344,-11.697,18.09294793,12.49344,-2.457,12.7327488,1.31,-9.24,9.332400549
11/05/2020 00:30,12.83004,-3.99968,13.43902402,14.72004,-3.37968,15.10303991,-1.89,-0.62,1.989095272,12.48004,-11.47968,16.95684084,14.72004,-3.37968,15.10303991,-2.24,-8.1,8.404022846
11/05/2020 01:00,12.599,-4.37608,13.33734896,11.889,-2.29608,12.10868714,0.71,-2.08,2.197839849,12.179,-11.87608,17.0108588,11.889,-2.29608,12.10868714,0.29,-9.58,9.584388348
11/05/2020 01:30,12.09716,-4.41856,12.8788568,11.83716,-2.24856,12.04883309,0.26,-2.17,2.185520533,11.69716,-11.91856,16.69956959,11.83716,-2.24856,12.04883309,-0.14,-9.67,9.671013391
11/05/2020 02:00,11.7662,-4.40252,12.5628677,12.0762,-2.34252,12.301301,-0.31,-2.06,2.083194662,11.3562,-11.94252,16.47989874,12.0762,-2.34252,12.301301,-0.72,-9.6,9.626962138
11/05/2020 02:30,11.42484,-4.38192,12.23634716,12.35484,-2.40192,12.58615474,-0.93,-1.98,2.187532857,11.04484,-11.90192,16.23712383,12.35484,-2.40192,12.58615474,-1.31,-9.5,9.589895724
11/05/2020 03:00,11.08396,-4.3014,11.88933182,12.42396,-2.3814,12.65013233,-1.34,-1.92,2.341367122,10.72396,-11.9114,16.02762515,12.42396,-2.3814,12.65013233,-1.7,-9.53,9.68043904
11/05/2020 03:30,11.13368,-3.18136,11.57928676,12.25368,-2.33136,12.47348841,-1.12,-0.85,1.406022759,10.75368,-10.81136,15.24884057,12.25368,-2.33136,12.47348841,-1.5,-8.48,8.611643281
11/05/2020 04:00,10.93364,-3.2074,11.39438012,12.29364,-2.3274,12.51200924,-1.36,-0.88,1.619876539,10.57364,-10.7774,15.09815266,12.29364,-2.3274,12.51200924,-1.72,-8.45,8.623276639
11/05/2020 04:30,11.0822,-3.19968,11.53486493,12.2022,-2.29968,12.41701304,-1.12,-0.9,1.436802004,10.7122,-10.75968,15.18294907,12.2022,-2.29968,12.41701304,-1.49,-8.46,8.590209543
11/05/2020 05:00,11.1582,-3.11348,11.58443719,12.2382,-2.28348,12.44941043,-1.08,-0.83,1.362093976,10.7882,-10.65348,15.16185659,12.2382,-2.28348,12.44941043,-1.45,-8.37,8.494668916
11/05/2020 05:30,11.62888,-3.0352,12.01845619,11.37888,-2.0052,11.55420863,0.25,-1.03,1.059905656,11.21888,-10.6052,15.43805478,11.37888,-2.0052,11.55420863,-0.16,-8.6,8.601488243
11/05/2020 06:00,12.52792,-2.93512,12.86715621,10.89792,-1.90512,11.06318862,1.63,-1.03,1.928159744,12.07792,-10.48512,15.9941831,10.89792,-1.90512,11.06318862,1.18,-8.58,8.660762091
11/05/2020 06:30,13.96676,-2.6516,14.21623605,11.15676,-2.0016,11.33488845,2.81,-0.65,2.884198329,13.49676,-10.0916,16.85238621,11.15676,-2.0016,11.33488845,2.34,-8.09,8.421620984
11/05/2020 07:00,14.96556,-2.24868,15.13355701,11.54556,-2.12868,11.74015478,3.42,-0.12,3.422104616,14.48556,-9.66868,17.41593585,11.54556,-2.12868,11.74015478,2.94,-7.54,8.092910478
11/05/2020 07:30,16.61344,-1.82124,16.71296813,12.13344,-2.27124,12.34418476,4.48,0.45,4.502543725,16.10344,-9.20124,18.5467948,12.13344,-2.27124,12.34418476,3.97,-6.93,7.98660128
11/05/2020 08:00,17.7696,-3.41152,18.09411929,12.2796,-2.17152,12.47012732,5.49,-1.24,5.628294591,17.2396,-10.78152,20.33334654,12.2796,-2.17152,12.47012732,4.96,-8.61,9.936483281
11/05/2020 08:30,18.98868,-3.0712,19.23544222,12.83868,-2.3112,13.04505077,6.15,-0.76,6.196781423,18.42868,-10.4512,21.18593467,12.83868,-2.3112,13.04505077,5.59,-8.14,9.874598726
11/05/2020 09:00,19.87564,-2.62916,20.04877921,13.26564,-2.27916,13.4600065,6.61,-0.35,6.619259777,19.31564,-9.99916,21.75033676,13.26564,-2.27916,13.4600065,6.05,-7.72,9.808205748
11/05/2020 09:30,20.56476,-2.10408,20.67211906,14.23476,-2.58408,14.46740688,6.33,0.48,6.348172966,20.02476,-9.41408,22.12726633,14.23476,-2.58408,14.46740688,5.79,-6.83,8.953937681
11/05/2020 10:00,20.98288,-1.88228,21.06713628,13.95288,-2.49228,14.17371934,7.03,0.61,7.056415521,20.41288,-9.18228,22.38302785,13.95288,-2.49228,14.17371934,6.46,-6.69,9.299876343
11/05/2020 10:30,21.4488,-2.21216,21.56257576,13.8888,-2.61216,14.13230856,7.56,0.4,7.570574615,20.9388,-7.66216,22.29668229,13.8888,-2.61216,14.13230856,7.05,-5.05,8.672081642
11/05/2020 11:00,21.81744,-4.5422,22.28524779,13.98744,-2.4822,14.20597742,7.83,-2.06,8.096449839,21.57744,-3.3422,21.83474794,13.98744,-2.4822,14.20597742,7.59,-0.86,7.638566619
11/05/2020 11:30,21.9062,-4.7346,22.41200651,15.1362,-2.6946,15.37418029,6.77,-2.04,7.070678892,21.6662,-3.5346,21.95262216,15.1362,-2.6946,15.37418029,6.53,-0.84,6.58380589
11/05/2020 12:00,22.25844,-4.64176,22.73728408,15.05844,-2.65176,15.29014213,7.2,-1.99,7.469946452,22.01844,-3.44176,22.2858119,15.05844,-2.65176,15.29014213,6.96,-0.79,7.004691285
11/05/2020 12:30,22.73292,-4.376,23.15027058,15.17292,-2.646,15.40190954,7.56,-1.73,7.755417461,22.50292,-3.176,22.72594078,15.17292,-2.646,15.40190954,7.33,-0.53,7.349136004
11/05/2020 13:00,22.43436,-1.81352,22.50754015,15.17436,-2.69352,15.41156226,7.26,0.88,7.313138861,21.88436,-8.74352,23.56638187,15.17436,-2.69352,15.41156226,6.71,-6.05,9.034744047
11/05/2020 13:30,21.87796,-1.75856,21.94852312,15.35796,-2.69856,15.59324089,6.52,0.94,6.587412239,21.32796,-9.26856,23.25485072,15.35796,-2.69856,15.59324089,5.97,-6.57,8.877263092
11/05/2020 14:00,21.3876,-2.04832,21.48546133,14.6376,-2.48832,14.84759476,6.75,0.44,6.764325539,20.8076,-9.62832,22.92729299,14.6376,-2.48832,14.84759476,6.17,-7.14,9.436551277
11/05/2020 14:30,21.2624,-0.882,21.28068556,13.6224,-2.322,13.81888077,7.64,1.44,7.774522493,20.6824,-8.502,22.36170105,13.6224,-2.322,13.81888077,7.06,-6.18,9.38275013
11/05/2020 15:00,21.27612,-0.96488,21.2979876,12.87612,-2.14488,13.05354268,8.4,1.18,8.482476054,20.65612,-8.63488,22.38831048,12.87612,-2.14488,13.05354268,7.78,-6.49,10.1315596
11/05/2020 15:30,21.3802,-0.16836,21.38086287,13.4802,-2.26836,13.66972016,7.9,2.1,8.174350127,20.8002,-7.81836,22.22105023,13.4802,-2.26836,13.66972016,7.32,-5.55,9.186125407
11/05/2020 16:00,21.6662,-0.24524,21.66758789,12.9762,-2.14524,13.15233139,8.69,1.9,8.895285268,21.0462,-7.97524,22.50659875,12.9762,-2.14524,13.15233139,8.07,-5.83,9.955591394
11/05/2020 16:30,22.27292,-1.34432,22.31345248,11.39292,-1.89432,11.54933221,10.88,0.55,10.89389278,21.59292,-8.80432,23.31888172,11.39292,-1.89432,11.54933221,10.2,-6.91,12.32023133
11/05/2020 17:00,23.4858,-2.18308,23.5870439,10.9458,-1.78308,11.09008169,12.54,-0.4,12.54637796,22.7858,-9.52308,24.69578374,10.9458,-1.78308,11.09008169,11.84,-7.74,14.14543036
11/05/2020 17:30,23.83872,-2.7006,23.9912028,10.90872,-1.8306,11.06125076,12.93,-0.87,12.95923609,23.11872,-10.0306,25.20095535,10.90872,-1.8306,11.06125076,12.21,-8.2,14.70796043
11/05/2020 18:00,24.6212,-3.07172,24.81207273,10.4112,-1.79172,10.56424848,14.21,-1.28,14.26753307,23.8612,-10.45172,26.04986212,10.4112,-1.79172,10.56424848,13.45,-8.66,15.99681531
11/05/2020 18:30,26.02696,-3.23184,26.22684572,10.95696,-1.49184,11.05805403,15.07,-1.74,15.17011865,25.23696,-10.64184,27.38891945,10.95696,-1.49184,11.05805403,14.28,-9.15,16.95997936
11/05/2020 19:00,26.41056,-3.28076,26.61355041,10.96056,-1.40076,11.04970606,15.45,-1.88,15.56396158,25.62056,-10.69076,27.76158216,10.96056,-1.40076,11.04970606,14.66,-9.29,17.35568207
11/05/2020 19:30,26.3238,-3.4976,26.55514361,10.6938,-1.2276,10.76403085,15.63,-2.27,15.79397987,25.5238,-10.7876,27.70986612,10.6938,-1.2276,10.76403085,14.83,-9.56,17.64433337
11/05/2020 20:00,25.31216,-3.74064,25.58706375,7.38216,-0.98064,7.447008868,17.93,-2.76,18.14118243,24.46216,-11.08064,26.85475479,7.38216,-0.98064,7.447008868,17.08,-10.1,19.84279214
11/05/2020 20:30,24.51128,-4.0562,24.84462931,5.38128,-0.9162,5.458717512,19.13,-3.14,19.38598721,23.61128,-11.3562,26.20030194,5.38128,-0.9162,5.458717512,18.23,-10.44,21.00777237
11/05/2020 21:00,24.05736,-4.14936,24.41257378,4.88736,-0.81936,4.955566424,19.17,-3.33,19.45707583,23.16736,-11.40936,25.82440832,4.88736,-0.81936,4.955566424,18.28,-10.59,21.12596743
11/05/2020 21:30,23.95212,-4.35976,24.34566819,4.45212,-0.77976,4.519889175,19.5,-3.58,19.82590225,23.04212,-11.63976,25.8151759,4.45212,-0.77976,4.519889175,18.59,-10.86,21.52969345
11/05/2020 22:00,23.363,-4.51316,23.79492345,3.033,-0.53316,3.079504601,20.33,-3.98,20.715919,22.433,-11.78316,25.33934389,3.033,-0.53316,3.079504601,19.4,-11.25,22.42593365
11/05/2020 22:30,22.68924,-5.10292,23.25599717,2.37924,-0.41292,2.414805562,20.31,-4.69,20.84447649,21.77924,-12.41292,25.06822447,2.37924,-0.41292,2.414805562,19.4,-12,22.81140066
11/05/2020 23:00,20.3598,-5.182,21.00891668,1.9098,-0.342,1.940180414,18.45,-4.84,19.07427849,19.4798,-12.502,23.14654644,1.9098,-0.342,1.940180414,17.57,-12.16,21.36751038
11/05/2020 23:30,19.31592,-5.57056,20.1031317,1.37592,-0.25056,1.398547875,17.94,-5.32,18.71218854,18.44592,-12.91056,22.51520651,1.37592,-0.25056,1.398547875,17.07,-12.66,21.25230576
12/05/2020 00:00,18.04392,-5.78104,18.94738696,0.85392,-0.13104,0.863915996,17.19,-5.65,18.09471193,17.21392,-13.11104,21.6383551,0.85392,-0.13104,0.863915996,16.36,-12.98,20.88372572
12/05/2020 00:30,17.26124,-5.3046,18.05793974,0.56124,0.0054,0.561265978,16.7,-5.31,17.52387229,16.42124,-12.8246,20.83572625,0.56124,0.0054,0.561265978,15.86,-12.83,20.39971814
12/05/2020 01:00,16.71476,-4.94044,17.42960554,0.28476,0.25956,0.385304621,16.43,-5.2,17.23324984,15.87476,-12.48044,20.19330056,0.28476,0.25956,0.385304621,15.59,-12.74,20.1334473
12/05/2020 01:30,16.38464,-5.01664,17.13543419,0.22464,0.24336,0.331190609,16.16,-5.26,16.99450499,15.56464,-12.58664,20.01703087,0.22464,0.24336,0.331190609,15.34,-12.83,19.99811241
12/05/2020 02:00,16.10396,-5.03412,16.87245957,0.09396,0.42588,0.436121836,16.01,-5.46,16.91542787,15.27396,-12.55412,19.77118568,0.09396,0.42588,0.436121836,15.18,-12.98,19.97280151
12/05/2020 02:30,15.9572,-5.10744,16.75464638,0.0072,0.59256,0.592603741,15.95,-5.7,16.93790129,15.1372,-12.61744,19.70620755,0.0072,0.59256,0.592603741,15.13,-13.21,20.08534291
12/05/2020 03:00,15.69828,-5.11548,16.51072774,0.00828,0.61452,0.61457578,15.69,-5.73,16.70356249,14.88828,-12.62548,19.52085107,0.00828,0.61452,0.61457578,14.88,-13.24,19.91763038
12/05/2020 03:30,15.5254,-5.12468,16.34932385,0.0054,0.62532,0.625343316,15.52,-5.75,16.5509184,14.7054,-12.64468,19.39424454,0.0054,0.62532,0.625343316,14.7,-13.27,19.80360826
12/05/2020 04:00,15.48008,-5.06728,16.28834563,0.01008,0.61272,0.612802909,15.47,-5.68,16.47978459,14.68008,-12.60728,19.35066556,0.01008,0.61272,0.612802909,14.67,-13.22,19.74784292
12/05/2020 04:30,15.4996,-4.47052,16.13143358,0.0396,0.51948,0.520987169,15.46,-4.99,16.24535934,14.6796,-12.01052,18.96689871,0.0396,0.51948,0.520987169,14.64,-12.53,19.26993773
12/05/2020 05:00,15.77724,-3.72708,16.2114906,0.05724,0.50292,0.506166913,15.72,-4.23,16.27916767,14.96724,-11.26708,18.73406963,0.05724,0.50292,0.506166913,14.91,-11.77,18.99581533
12/05/2020 05:30,15.9792,-3.47308,16.35228172,0.0792,0.46692,0.473589407,15.9,-3.94,16.38089131,15.1592,-10.98308,18.71975937,0.0792,0.46692,0.473589407,15.08,-11.45,18.93433125
12/05/2020 06:00,16.66524,-3.36376,17.00132658,0.07524,0.60624,0.610891148,16.59,-3.97,17.05839969,15.83524,-10.89376,19.22053154,0.07524,0.60624,0.610891148,15.76,-11.5,19.50967965
12/05/2020 06:30,18.34192,-2.9804,18.58248674,0.15192,0.5796,0.599179311,18.19,-3.56,18.53509374,17.47192,-10.4304,20.3484946,0.15192,0.5796,0.599179311,17.32,-11.01,20.52321856
12/05/2020 07:00,19.72524,-2.5358,19.88756835,0.34524,0.5742,0.669997237,19.38,-3.11,19.62795201,18.81524,-10.0958,21.35271491,0.34524,0.5742,0.669997237,18.47,-10.67,21.33048991
12/05/2020 07:30,21.45168,-1.95308,21.54040613,0.66168,0.55692,0.864858548,20.79,-2.51,20.94096941,20.52168,-9.47308,22.60262362,0.66168,0.55692,0.864858548,19.86,-10.03,22.24905616
12/05/2020 08:00,22.76652,-1.51148,22.81663877,1.13652,0.57852,1.275289418,21.63,-2.09,21.7307386,21.79652,-9.01148,23.58590799,1.13652,0.57852,1.275289418,20.66,-9.59,22.77726279
12/05/2020 08:30,23.81872,-1.67668,23.87766065,1.63872,0.55332,1.729614483,22.18,-2.23,22.29182137,22.86872,-9.07668,24.60415563,1.63872,0.55332,1.729614483,21.23,-9.63,23.31200978
12/05/2020 09:00,24.75424,-1.77536,24.81782225,2.15424,0.49464,2.21029833,22.6,-2.27,22.71371612,23.78424,-9.20536,25.50350417,2.15424,0.49464,2.21029833,21.63,-9.7,23.70541921
12/05/2020 09:30,25.17464,-1.40788,25.21397678,2.56464,-0.04788,2.565086904,22.61,-1.36,22.65086533,24.20464,-8.79788,25.7539762,2.56464,-0.04788,2.565086904,21.64,-8.75,23.34206717
12/05/2020 10:00,25.11084,-1.67528,25.16666145,2.94084,-0.21528,2.948709105,22.17,-1.46,22.21802196,24.16084,-9.00528,25.78451585,2.94084,-0.21528,2.948709105,21.22,-8.79,22.96851105
12/05/2020 10:30,25.27984,-1.65452,25.33392482,3.30984,-0.25452,3.319611612,21.97,-1.4,22.01456109,24.33984,-9.01452,25.955527,3.30984,-0.25452,3.319611612,21.03,-8.76,22.78153858
12/05/2020 11:00,25.54348,-1.48816,25.58679329,3.54348,-0.30816,3.556854382,22,-1.18,22.03162273,24.58348,-8.78816,26.1070727,3.54348,-0.30816,3.556854382,21.04,-8.48,22.68462034
12/05/2020 11:30,25.79192,-3.5202,26.03103811,3.03192,-0.2502,3.042225982,22.76,-3.27,22.99370566,25.34192,-3.9702,25.65103112,3.03192,-0.2502,3.042225982,22.31,-3.72,22.61801273
12/05/2020 12:00,26.24812,-4.25012,26.5899854,3.04812,0.11988,3.050476479,23.2,-4.37,23.60798382,25.91812,-3.08012,26.10049968,3.04812,0.11988,3.050476479,22.87,-3.2,23.09278892
12/05/2020 12:30,26.0752,-4.26676,26.42198509,3.1752,0.27324,3.18693507,22.9,-4.54,23.34569768,25.7452,-3.08676,25.92958562,3.1752,0.27324,3.18693507,22.57,-3.36,22.81873134
12/05/2020 13:00,25.64784,-4.46552,26.03368137,4.04784,0.11448,4.049458524,21.6,-4.58,22.08022645,25.32784,-3.30552,25.54262989,4.04784,0.11448,4.049458524,21.28,-3.42,21.55306939
12/05/2020 13:30,24.69708,-8.68816,26.18071589,4.08708,0.05184,4.087408753,20.61,-8.74,22.38659644,24.80708,-1.91816,24.88112851,4.08708,0.05184,4.087408753,20.72,-1.97,20.81344037
12/05/2020 14:00,24.0392,-10.9106,26.3993244,4.7592,-0.0306,4.759298373,19.28,-10.88,22.13803966,24.4192,-0.8406,24.43366401,4.7592,-0.0306,4.759298373,19.66,-0.81,19.67667909
12/05/2020 14:30,23.31684,-11.10176,25.82487372,5.40684,-0.22176,5.411385801,17.91,-10.88,20.95572714,23.66684,-0.97176,23.68678182,5.40684,-0.22176,5.411385801,18.26,-0.75,18.27539603
12/05/2020 15:00,22.60208,-11.33628,25.28567311,5.93208,-0.83628,5.990737631,16.67,-10.5,19.70124108,22.92208,-1.16628,22.9517311,5.93208,-0.83628,5.990737631,16.99,-0.33,16.99320452
12/05/2020 15:30,22.48316,-11.49548,25.25150578,6.02316,-0.82548,6.079463267,16.46,-10.67,19.61582269,22.80316,-1.25548,22.83769551,6.02316,-0.82548,6.079463267,16.78,-0.43,16.78550863
12/05/2020 16:00,22.63848,-11.7352,25.49932736,6.10848,-0.8352,6.165313208,16.53,-10.9,19.80027525,22.97848,-1.4152,23.02201846,6.10848,-0.8352,6.165313208,16.87,-0.58,16.87996742
12/05/2020 16:30,23.12108,-11.94576,26.02470984,5.22108,-0.72576,5.271281053,17.9,-11.22,21.12577573,23.45108,-1.65576,23.50945968,5.22108,-0.72576,5.271281053,18.23,-0.93,18.25370647
12/05/2020 17:00,24.34752,-11.82128,27.06555728,4.45752,-0.61128,4.499238579,19.89,-11.21,22.83147389,24.71752,-1.62128,24.77063471,4.45752,-0.61128,4.499238579,20.26,-1.01,20.2851596
12/05/2020 17:30,26.01588,-11.52616,28.45484803,2.85588,-0.32616,2.874444454,23.16,-11.2,25.72597131,26.43588,-1.38616,26.47219656,2.85588,-0.32616,2.874444454,23.58,-1.06,23.60381325
12/05/2020 18:00,27.5148,-11.40412,29.78452907,1.6848,-0.02412,1.684972645,25.83,-11.38,28.22575597,27.9848,-1.30412,28.01517018,1.6848,-0.02412,1.684972645,26.3,-1.28,26.33112987
12/05/2020 18:30,27.84284,-11.79956,30.23992982,0.76284,0.37044,0.848027511,27.08,-12.17,29.68897607,28.33284,-1.66956,28.38198818,0.76284,0.37044,0.848027511,27.57,-2.04,27.64537032
12/05/2020 19:00,26.89516,-12.06948,29.47917874,1.23516,0.56052,1.356393341,25.66,-12.63,28.59986888,27.37516,-1.94948,27.44448683,1.23516,0.56052,1.356393341,26.14,-2.51,26.26023039
12/05/2020 19:30,26.24304,-12.31376,28.98837411,0.65304,0.60624,0.891060143,25.59,-12.92,28.6666095,26.71304,-2.28376,26.81048425,0.65304,0.60624,0.891060143,26.06,-2.89,26.21975782
12/05/2020 20:00,25.64084,-12.06952,28.33947757,0.78084,0.60048,0.985031642,24.86,-12.67,27.90248197,26.09084,-2.12952,26.17760087,0.78084,0.60048,0.985031642,25.31,-2.73,25.45680656
12/05/2020 20:30,25.00484,-12.47596,27.94443775,0.56484,0.55404,0.791204491,24.44,-13.03,27.69647089,25.44484,-2.50596,25.56794317,0.56484,0.55404,0.791204491,24.88,-3.06,25.06746896
12/05/2020 21:00,24.22928,-12.74024,27.37465478,1.16928,0.32976,1.214889862,23.06,-13.07,26.50638602,24.65928,-2.74024,24.81106619,1.16928,0.32976,1.214889862,23.49,-3.07,23.68976572
12/05/2020 21:30,24.08896,-12.74056,27.25068555,1.84896,0.10944,1.852196047,22.24,-12.85,25.68540636,24.48896,-2.73056,24.64072076,1.84896,0.10944,1.852196047,22.64,-2.84,22.81743193
12/05/2020 22:00,23.95004,-13.44216,27.46445123,1.58004,0.08784,1.582479784,22.37,-13.53,26.14340835,24.36004,-3.41216,24.59785325,1.58004,0.08784,1.582479784,22.78,-3.5,23.04730787
12/05/2020 22:30,22.5524,-13.7246,26.40029149,1.9224,0.0054,1.922407584,20.63,-13.73,24.78123887,22.9324,-3.6746,23.22493606,1.9224,0.0054,1.922407584,21.01,-3.68,21.32984998
12/05/2020 23:00,20.5746,-13.93492,24.84947003,2.2446,-0.12492,2.248073434,18.33,-13.81,22.95005447,20.9146,-3.92492,21.27969667,2.2446,-0.12492,2.248073434,18.67,-3.8,19.05279245
12/05/2020 23:30,18.93656,-14.20612,23.67292019,2.62656,-0.18612,2.633146044,16.31,-14.02,21.50759168,19.25656,-4.14612,19.69785303,2.62656,-0.18612,2.633146044,16.63,-3.96,17.09498464
13/05/2020 00:00,17.33768,-14.46624,22.5802402,3.48768,-0.24624,3.496361812,13.85,-14.22,19.85021159,17.59768,-4.38624,18.13608124,3.48768,-0.24624,3.496361812,14.11,-4.14,14.70481894
13/05/2020 00:30,16.32024,-14.29448,21.69521588,3.27024,-0.29448,3.283471962,13.05,-14,19.1390308,16.58024,-4.09448,17.07832325,3.27024,-0.29448,3.283471962,13.31,-3.8,13.8418243
13/05/2020 01:00,15.84188,-13.62796,20.89704419,2.26188,-0.14796,2.266714207,13.58,-13.48,19.13444015,16.10188,-3.42796,16.4627291,2.26188,-0.14796,2.266714207,13.84,-3.28,14.22336107
13/05/2020 01:30,15.46324,-13.8558,20.762827,1.80324,-0.0558,1.804103139,13.66,-13.8,19.41740456,15.73324,-3.5558,16.13005129,1.80324,-0.0558,1.804103139,13.93,-3.5,14.36296975
13/05/2020 02:00,15.259,-13.89356,20.63657167,1.269,0.04644,1.269849469,13.99,-13.94,19.74952404,15.529,-3.57356,15.93487283,1.269,0.04644,1.269849469,14.26,-3.62,14.71230777
13/05/2020 02:30,15.10768,-13.8346,20.48507145,0.96768,0.0954,0.972371196,14.14,-13.93,19.8490428,15.37768,-3.6046,15.79449852,0.96768,0.0954,0.972371196,14.41,-3.7,14.87743593
13/05/2020 03:00,14.81156,-13.45836,20.01274003,0.87156,0.16164,0.886422204,13.94,-13.62,19.48917648,15.09156,-3.09836,15.40633045,0.87156,0.16164,0.886422204,14.22,-3.26,14.58889989
13/05/2020 03:30,14.69928,-12.6914,19.4201047,1.07928,0.0486,1.080373675,13.62,-12.74,18.6497185,14.96928,-2.3314,15.14974487,1.07928,0.0486,1.080373675,13.89,-2.38,14.09242704
13/05/2020 04:00,14.52676,-12.63932,19.25562687,1.07676,0.04068,1.077528171,13.45,-12.68,18.48472072,14.79676,-2.23932,14.96524843,1.07676,0.04068,1.077528171,13.72,-2.28,13.90815588
13/05/2020 04:30,14.47484,-12.62412,19.20649366,1.73484,-0.02412,1.735007666,12.74,-12.6,17.9183593,14.72484,-2.19412,14.88741333,1.73484,-0.02412,1.735007666,12.99,-2.17,13.1700038
13/05/2020 05:00,14.56648,-12.59532,19.25680206,1.80648,-0.08532,1.808493708,12.76,-12.51,17.86946278,14.82648,-2.13532,14.97945595,1.80648,-0.08532,1.808493708,13.02,-2.05,13.18039832
13/05/2020 05:30,15.07952,-12.32384,19.47482877,1.37952,-0.03384,1.37993499,13.7,-12.29,18.40473037,15.33952,-1.85384,15.45113577,1.37952,-0.03384,1.37993499,13.96,-1.82,14.07813908
13/05/2020 06:00,15.57204,-12.2998,19.84372722,1.20204,-0.0198,1.202203062,14.37,-12.28,18.90225648,15.85204,-1.8598,15.96076528,1.20204,-0.0198,1.202203062,14.65,-1.84,14.76509736
13/05/2020 06:30,17.03536,-11.79016,20.7174169,1.03536,0.06984,1.037712848,16,-11.86,19.91631492,17.33536,-1.49016,17.39928973,1.03536,0.06984,1.037712848,16.3,-1.56,16.37448014
13/05/2020 07:00,18.64308,-11.46284,21.88518067,0.70308,0.22716,0.738866126,17.94,-11.69,21.4126061,18.98308,-1.13284,19.01685181,0.70308,0.22716,0.738866126,18.28,-1.36,18.330521
13/05/2020 07:30,20.89924,-10.72388,23.48999436,2.73924,0.18612,2.74555576,18.16,-10.91,21.18522362,21.25924,-0.44388,21.26387347,2.73924,0.18612,2.74555576,18.52,-0.63,18.53071234
13/05/2020 08:00,22.6368,-10.14816,24.80745585,5.5368,0.05184,5.537042679,17.1,-10.2,19.91105221,22.9668,0.02184,22.96681038,5.5368,0.05184,5.537042679,17.43,-0.03,17.43002582
13/05/2020 08:30,23.0154,-10.0522,25.11484346,3.8754,-0.3222,3.888770757,19.14,-9.73,21.47120164,23.3654,-0.0022,23.3654001,3.8754,-0.3222,3.888770757,19.49,0.32,19.49262681
13/05/2020 09:00,23.61068,-10.23192,25.73239975,3.55068,-0.33192,3.566160309,20.06,-9.9,22.36992624,23.98068,-0.26192,23.98211032,3.55068,-0.33192,3.566160309,20.43,0.07,20.43011992
13/05/2020 09:30,24.35236,-10.26524,26.42749685,3.67236,-0.34524,3.688552376,20.68,-9.92,22.93618974,24.73236,-0.32524,24.73449842,3.67236,-0.34524,3.688552376,21.06,0.02,21.0600095
13/05/2020 10:00,24.39016,-11.27156,26.86871731,3.26016,-0.15156,3.263680998,21.13,-11.12,23.87742239,24.78016,-1.40156,24.8197643,3.26016,-0.15156,3.263680998,21.52,-1.25,21.55627287
13/05/2020 10:30,25.20148,-11.03876,27.51306629,3.38148,-0.42876,3.408554258,21.82,-10.61,24.26282135,25.59148,-1.13876,25.61680353,3.38148,-0.42876,3.408554258,22.21,-0.71,22.22134559
13/05/2020 11:00,25.19688,-10.834,27.42732794,4.46688,-0.504,4.495223346,20.73,-10.33,23.16121327,25.58688,-0.944,25.604288,4.46688,-0.504,4.495223346,21.12,-0.44,21.12458284
13/05/2020 11:30,24.74124,-10.83364,27.00919681,5.33124,-0.68364,5.374893821,19.41,-10.15,21.90366636,25.11124,-0.93364,25.12859045,5.33124,-0.68364,5.374893821,19.78,-0.25,19.78157982
13/05/2020 12:00,24.29756,-10.59452,26.5068911,6.12756,-0.79452,6.178855362,18.17,-9.8,20.64434305,24.63756,-0.70452,24.64763094,6.12756,-0.79452,6.178855362,18.51,0.09,18.5102188
13/05/2020 12:30,24.51924,-10.42988,26.64536596,6.96924,-1.01988,7.043469414,17.55,-9.41,19.91357828,24.85924,-0.56988,24.86577118,6.96924,-1.01988,7.043469414,17.89,0.45,17.89565869
13/05/2020 13:00,24.69332,-10.76316,26.93706862,6.67332,-0.98316,6.745354209,18.02,-9.78,20.50289736,25.03332,-0.86316,25.04819665,6.67332,-0.98316,6.745354209,18.36,0.12,18.36039215
13/05/2020 13:30,24.91232,-11.0262,27.24336202,6.77232,-0.6462,6.803079643,18.14,-10.38,20.89985646,25.27232,-1.0462,25.29396554,6.77232,-0.6462,6.803079643,18.5,-0.4,18.50432382
13/05/2020 14:00,23.975,-11.34632,26.52432096,6.435,-0.97632,6.508642389,17.54,-10.37,20.37617481,24.305,-1.27632,24.3384884,6.435,-0.97632,6.508642389,17.87,-0.3,17.87251801
13/05/2020 14:30,23.69788,-11.51208,26.34610982,6.61788,-0.98208,6.690352518,17.08,-10.53,20.06507663,24.00788,-1.36208,24.04648756,6.61788,-0.98208,6.690352518,17.39,-0.38,17.39415132
13/05/2020 15:00,24.01536,-11.86272,26.78547445,5.17536,-0.70272,5.222850422,18.84,-11.16,21.8972875,24.37536,-1.67272,24.43268645,5.17536,-0.70272,5.222850422,19.2,-0.97,19.22448699
13/05/2020 15:30,24.25184,-11.99088,27.05425931,5.72184,-0.83088,5.781852174,18.53,-11.16,21.63114653,24.60184,-1.82088,24.66913325,5.72184,-0.83088,5.781852174,18.88,-0.99,18.90593822
13/05/2020 16:00,23.78888,-12.21696,26.74256763,7.05888,-1.05696,7.137573208,16.73,-11.16,20.11065638,24.10888,-2.01696,24.19310279,7.05888,-1.05696,7.137573208,17.05,-0.96,17.07700501
13/05/2020 16:30,24.66248,-12.42896,27.61733091,6.52248,-0.94896,6.591150919,18.14,-11.48,21.46741717,25.02248,-2.22896,25.12155982,6.52248,-0.94896,6.591150919,18.5,-1.28,18.54422821
13/05/2020 17:00,25.1904,-12.44708,28.09779445,6.5304,-0.84708,6.585109618,18.66,-11.6,21.97169998,25.5304,-2.28708,25.6326366,6.5304,-0.84708,6.585109618,19,-1.44,19.05449028
13/05/2020 17:30,25.49336,-12.17352,28.25076978,6.18336,-0.89352,6.247585044,19.31,-11.28,22.36323993,25.85336,-2.04352,25.93399694,6.18336,-0.89352,6.247585044,19.67,-1.15,19.70358851
13/05/2020 18:00,26.0398,-12.13624,28.72907074,6.0498,-0.96624,6.126475314,19.99,-11.17,22.89910479,26.4298,-2.04624,26.50889334,6.0498,-0.96624,6.126475314,20.38,-1.08,20.40859623
13/05/2020 18:30,26.3368,-12.27328,29.05616004,5.5368,-0.86328,5.603695798,20.8,-11.41,23.7239984,26.7268,-2.23328,26.81994366,5.5368,-0.86328,5.603695798,21.19,-1.37,21.23424122
13/05/2020 19:00,25.7864,-12.35176,28.59203386,5.2164,-0.85176,5.285482386,20.57,-11.5,23.56639344,26.1464,-2.38176,26.25465699,5.2164,-0.85176,5.285482386,20.93,-1.53,20.98584761
13/05/2020 19:30,24.9674,-12.47464,27.91035123,5.8374,-0.94464,5.913339453,19.13,-11.53,22.33602024,25.3274,-2.52464,25.45291728,5.8374,-0.94464,5.913339453,19.49,-1.58,19.55393822
13/05/2020 20:00,25.24756,-12.9434,28.37200891,5.04756,-0.8334,5.115898505,20.2,-12.11,23.55190226,25.62756,-2.9234,25.79376086,5.04756,-0.8334,5.115898505,20.58,-2.09,20.68585265
13/05/2020 20:30,24.7754,-13.05796,28.00590589,4.0554,-0.59796,4.099246921,20.72,-12.46,24.17788245,25.1454,-3.07796,25.33308072,4.0554,-0.59796,4.099246921,21.09,-2.48,21.23531257
13/05/2020 21:00,24.38616,-13.27324,27.76443228,3.11616,-0.45324,3.148948974,21.27,-12.82,24.83475991,24.77616,-3.33324,24.99937186,3.11616,-0.45324,3.148948974,21.66,-2.88,21.85062928
13/05/2020 21:30,24.68844,-13.41992,28.10005912,2.09844,-0.34992,2.127414967,22.59,-13.07,26.09852486,25.09844,-3.49992,25.34129299,2.09844,-0.34992,2.127414967,23,-3.15,23.21470439
13/05/2020 22:00,23.88048,-13.74892,27.55558249,2.40048,-0.44892,2.442096107,21.48,-13.3,25.26421184,24.27048,-3.78892,24.56444818,2.40048,-0.44892,2.442096107,21.87,-3.34,22.1235734
13/05/2020 22:30,22.41356,-14.16044,26.51199225,3.01356,-0.55044,3.06341771,19.4,-13.61,23.69793451,22.77356,-4.12044,23.14331568,3.01356,-0.55044,3.06341771,19.76,-3.57,20.07990289
13/05/2020 23:00,20.4808,-14.56508,25.13174733,3.1608,-0.59508,3.216329717,17.32,-13.97,22.25181566,20.8108,-4.41508,21.27398242,3.1608,-0.59508,3.216329717,17.65,-3.82,18.05865167
13/05/2020 23:30,19.2458,-12.63096,23.02046846,3.1158,-0.57096,3.167681323,16.13,-12.06,20.14002234,19.5558,-2.40096,19.70263745,3.1158,-0.57096,3.167681323,16.44,-1.83,16.54153862
14/05/2020 00:00,17.7636,-11.96428,21.41703716,3.3336,-0.58428,3.384416062,14.43,-11.38,18.37741277,18.0536,-1.89428,18.15270695,3.3336,-0.58428,3.384416062,14.72,-1.31,14.77817648
14/05/2020 00:30,16.73004,-12.1096,20.65276375,3.38004,-0.5796,3.429374077,13.35,-11.53,17.63982426,16.99004,-1.9396,17.10039495,3.38004,-0.5796,3.429374077,13.61,-1.36,13.67778125
14/05/2020 01:00,15.96532,-12.20312,20.09496406,3.05532,-0.57312,3.108608505,12.91,-11.63,17.37598918,16.22532,-1.99312,16.34727918,3.05532,-0.57312,3.108608505,13.17,-1.42,13.24633157
14/05/2020 01:30,15.50096,-12.24912,19.75653567,3.09096,-0.60912,3.150406465,12.41,-11.64,17.01463194,15.75096,-2.07912,15.88758889,3.09096,-0.60912,3.150406465,12.66,-1.47,12.74505787
14/05/2020 02:00,15.17496,-12.2694,19.5145481,3.14496,-0.5994,3.201570515,12.03,-11.67,16.76036396,15.41496,-2.1094,15.55861691,3.14496,-0.5994,3.201570515,12.27,-1.51,12.36256446
14/05/2020 02:30,15.043,-12.24824,19.39874305,3.123,-0.58824,3.177916817,11.92,-11.66,16.67459145,15.273,-2.05824,15.41106359,3.123,-0.58824,3.177916817,12.15,-1.47,12.23860286
14/05/2020 03:00,14.6982,-12.3726,19.21245206,2.9682,-0.5526,3.01920155,11.73,-11.82,16.6524863,14.9382,-2.1526,15.09249834,2.9682,-0.5526,3.01920155,11.97,-1.6,12.07646057
14/05/2020 03:30,14.7238,-12.34428,19.21383708,2.2338,-0.49428,2.287831978,12.49,-11.85,17.21692772,14.9738,-2.09428,15.11954679,2.2338,-0.49428,2.287831978,12.74,-1.6,12.84007788
14/05/2020 04:00,14.7732,-12.3574,19.26013429,1.7532,-0.4374,1.806939125,13.02,-11.92,17.65238794,15.0232,-2.0874,15.16752376,1.7532,-0.4374,1.806939125,13.27,-1.65,13.37218755
14/05/2020 04:30,14.8242,-12.45296,19.36060739,1.5642,-0.37296,1.608048756,13.26,-12.08,17.93750261,15.0742,-2.16296,15.2285883,1.5642,-0.37296,1.608048756,13.51,-1.79,13.62806663
14/05/2020 05:00,15.21112,-12.24888,19.52980371,1.76112,-0.39888,1.805726698,13.45,-11.85,17.92554044,15.48112,-1.97888,15.60708309,1.76112,-0.39888,1.805726698,13.72,-1.58,13.81067703
14/05/2020 05:30,15.1432,-12.04628,19.35017747,2.2932,-0.47628,2.342137673,12.85,-11.57,17.29125212,15.3932,-1.79628,15.49765234,2.2932,-0.47628,2.342137673,13.1,-1.32,13.16633586
14/05/2020 06:00,15.56132,-11.99968,19.65062341,2.37132,-0.49968,2.423394034,13.19,-11.5,17.49931713,15.81132,-1.78968,15.91228439,2.37132,-0.49968,2.423394034,13.44,-1.29,13.50176655
14/05/2020 06:30,17.06624,-11.4366,20.54391314,2.76624,-0.6066,2.831968802,14.3,-10.83,17.93819668,17.34624,-1.2566,17.39169588,2.76624,-0.6066,2.831968802,14.58,-0.65,14.59448183
14/05/2020 07:00,18.3932,-11.11916,21.49291803,3.2832,-0.65916,3.348715298,15.11,-10.46,18.37726041,18.6732,-0.89916,18.69483584,3.2832,-0.65916,3.348715298,15.39,-0.24,15.39187123
14/05/2020 07:30,19.958,-10.77264,22.67976051,3.438,-0.60264,3.490418165,16.52,-10.17,19.39946649,20.278,-0.55264,20.2855292,3.438,-0.60264,3.490418165,16.84,0.05,16.84007423
14/05/2020 08:00,21.07084,-10.27288,23.44168001,4.47084,-0.72288,4.528903377,16.6,-9.55,19.15104436,21.39084,-0.12288,21.39119294,4.47084,-0.72288,4.528903377,16.92,0.6,16.93063496
14/05/2020 08:30,21.80172,-9.53796,23.7967997,5.03172,-0.77796,5.091505467,16.77,-8.76,18.92010835,22.11172,0.47204,22.11675797,5.03172,-0.77796,5.091505467,17.08,1.25,17.12567955
14/05/2020 09:00,22.54756,-9.98724,24.66044251,5.85756,-0.86724,5.921411518,16.69,-9.12,19.01921397,22.86756,-0.04724,22.86760879,5.85756,-0.86724,5.921411518,17.01,0.82,17.02975337
14/05/2020 09:30,23.07908,-10.464,25.34046625,6.04908,-0.864,6.110471737,17.03,-9.6,19.54944756,23.39908,-0.554,23.40563737,6.04908,-0.864,6.110471737,17.35,0.31,17.35276923
14/05/2020 10:00,23.44384,-10.92492,25.86440626,5.43384,-0.57492,5.464169667,18.01,-10.35,20.77215925,23.78384,-0.99492,23.80464053,5.43384,-0.57492,5.464169667,18.35,-0.42,18.35480591
14/05/2020 10:30,23.21008,-10.8746,25.63132339,6.22008,-0.6246,6.251361481,16.99,-10.25,19.84244441,23.54008,-0.9346,23.55862567,6.22008,-0.6246,6.251361481,17.32,-0.31,17.32277403
14/05/2020 11:00,22.90156,-10.499,25.19346049,7.71156,-0.999,7.775998883,15.19,-9.5,17.91608495,23.21156,-0.599,23.21928764,7.71156,-0.999,7.775998883,15.5,0.4,15.50516043
14/05/2020 11:30,23.18644,-10.4882,25.44824825,7.24644,-0.8982,7.301893995,15.94,-9.59,18.60246489,23.48644,-0.6082,23.49431359,7.24644,-0.8982,7.301893995,16.24,0.29,16.24258908
14/05/2020 12:00,23.385,-10.513,25.63944996,6.885,-0.783,6.929380492,16.5,-9.73,19.15523166,23.705,-0.623,23.71318524,6.885,-0.783,6.929380492,16.82,0.16,16.82076098
14/05/2020 12:30,24.06732,-10.59196,26.29497117,6.18732,-0.65196,6.221573806,17.88,-9.94,20.45722366,24.39732,-0.68196,24.4068493,6.18732,-0.65196,6.221573806,18.21,-0.03,18.21002471
14/05/2020 13:00,24.06944,-10.89976,26.42239032,5.68944,-0.59976,5.720964916,18.38,-10.3,21.06927621,24.41944,-0.95976,24.4382935,5.68944,-0.59976,5.720964916,18.73,-0.36,18.73345937
14/05/2020 13:30,23.76808,-11.0256,26.20086797,5.51808,-0.6156,5.552312153,18.25,-10.41,21.01024988,24.12808,-1.0356,24.15029424,5.51808,-0.6156,5.552312153,18.61,-0.42,18.61473878
14/05/2020 14:00,23.39588,-11.08748,25.89014125,5.37588,-0.53748,5.40268179,18.02,-10.55,20.88116137,23.74588,-1.08748,23.77076839,5.37588,-0.53748,5.40268179,18.37,-0.55,18.37823169
14/05/2020 14:30,22.5572,-11.52556,25.33112325,5.2272,-0.56556,5.25770653,17.33,-10.96,20.50488966,22.8972,-1.39556,22.93968953,5.2272,-0.56556,5.25770653,17.67,-0.83,17.68948275
14/05/2020 15:00,21.89084,-11.94864,24.93950428,5.28084,-0.54864,5.309263316,16.61,-11.4,20.14577127,22.21084,-1.69864,22.27569957,5.28084,-0.54864,5.309263316,16.93,-1.15,16.96901294
14/05/2020 15:30,21.65388,-11.19792,24.37793944,5.21388,-0.45792,5.233950265,16.44,-10.74,19.63724013,21.97388,-0.91792,21.99304389,5.21388,-0.45792,5.233950265,16.76,-0.46,16.76631146
14/05/2020 16:00,22.68832,-9.3546,24.54115738,4.55832,-0.4446,4.579950915,18.13,-8.91,20.20111383,23.04832,0.9654,23.06852947,4.55832,-0.4446,4.579950915,18.49,1.41,18.54368356
14/05/2020 16:30,23.224,-9.5332,25.10450315,4.374,-0.4032,4.392544392,18.85,-9.13,20.94467474,23.604,0.8768,23.6202793,4.374,-0.4032,4.392544392,19.23,1.28,19.27255302
14/05/2020 17:00,24.13436,-9.5338,25.94919411,4.64436,-0.5238,4.673804259,19.49,-9.01,21.47184668,24.50436,0.8362,24.51862332,4.64436,-0.5238,4.673804259,19.86,1.36,19.9065115
14/05/2020 17:30,25.24616,-9.24364,26.88519063,4.37616,-0.50364,4.405045924,20.87,-8.74,22.62619058,25.64616,0.96636,25.66436,4.37616,-0.50364,4.405045924,21.27,1.47,21.32073639
14/05/2020 18:00,25.33428,-10.03608,27.24974578,4.09428,-0.58608,4.136014807,21.24,-9.45,23.24736759,25.73428,0.01392,25.73428376,4.09428,-0.58608,4.136014807,21.64,0.6,21.64831633
14/05/2020 18:30,25.30152,-10.46024,27.37852325,5.68152,-1.38024,5.846771072,19.62,-9.08,21.61922293,25.67152,-0.47024,25.67582647,5.68152,-1.38024,5.846771072,19.99,0.91,20.01070214
14/05/2020 19:00,25.91136,-10.33528,27.89653365,6.83136,-1.20528,6.936871004,19.08,-9.13,21.15191008,26.30136,-0.37528,26.3040372,6.83136,-1.20528,6.936871004,19.47,0.83,19.48768329
14/05/2020 19:30,27.46692,-10.23516,29.31194628,9.64692,-1.41516,9.750166322,17.82,-8.82,19.88327941,27.83692,-0.28516,27.83838054,9.64692,-1.41516,9.750166322,18.19,1.13,18.22506516
14/05/2020 20:00,25.44348,-10.67908,27.59372074,8.67348,-2.35908,8.988576848,16.77,-8.32,18.72045138,25.78348,-0.68908,25.79268641,8.67348,-2.35908,8.988576848,17.11,1.67,17.19130594
14/05/2020 20:30,24.90964,-11.03372,27.24395606,4.31964,-1.41372,4.545095595,20.59,-9.62,22.72647135,25.28964,-1.01372,25.30994902,4.31964,-1.41372,4.545095595,20.97,0.4,20.97381463
14/05/2020 21:00,24.7408,-11.37028,27.22848604,0.4608,0.18972,0.498327521,24.28,-11.56,26.89148564,25.1808,-1.29028,25.21383571,0.4608,0.18972,0.498327521,24.72,-1.48,24.76426458
14/05/2020 21:30,24.48108,-11.52016,27.05618902,0.36108,0.33984,0.495852793,24.12,-11.86,26.87813238,24.93108,-1.46016,24.97380262,0.36108,0.33984,0.495852793,24.57,-1.8,24.63584583
14/05/2020 22:00,23.41712,-11.72332,26.18774028,0.35712,0.25668,0.43979463,23.06,-11.98,25.98622712,23.83712,-1.81332,23.90599128,0.35712,0.25668,0.43979463,23.48,-2.07,23.57106913
14/05/2020 22:30,22.88276,-12.26604,25.96298216,0.57276,0.09396,0.580415799,22.31,-12.36,25.50501323,23.29276,-2.29604,23.40565035,0.57276,0.09396,0.580415799,22.72,-2.39,22.84536058
14/05/2020 23:00,21.26792,-12.66344,24.75251773,1.35792,-0.16344,1.367720498,19.91,-12.5,23.50868138,21.65792,-2.62344,21.81623103,1.35792,-0.16344,1.367720498,20.3,-2.46,20.44851095
14/05/2020 23:30,19.44884,-13.0346,23.41277802,2.23884,-0.2646,2.254421812,17.21,-12.77,21.43028231,19.77884,-2.8946,19.98952778,2.23884,-0.2646,2.254421812,17.54,-2.63,17.73607905
15/05/2020 00:00,17.70228,-13.0738,22.0067027,3.03228,-0.4338,3.063152696,14.67,-12.64,19.3643616,17.98228,-3.0538,18.23973926,3.03228,-0.4338,3.063152696,14.95,-2.62,15.1778424
15/05/2020 00:30,16.37732,-13.16536,21.01293207,3.39732,-0.49536,3.433244051,12.98,-12.67,18.13861351,16.63732,-3.13536,16.93017717,3.39732,-0.49536,3.433244051,13.24,-2.64,13.50063702
15/05/2020 01:00,15.76924,-13.34196,20.65615712,2.28924,-0.38196,2.3208863,13.48,-12.96,18.69951871,16.02924,-3.24196,16.35380199,2.28924,-0.38196,2.3208863,13.74,-2.86,14.03450035
15/05/2020 01:30,15.56628,-13.4016,20.54049551,1.64628,-0.2916,1.671905619,13.92,-13.11,19.12167618,15.82628,-3.3016,16.16699419,1.64628,-0.2916,1.671905619,14.18,-3.01,14.49594771
15/05/2020 02:00,15.08524,-13.3722,20.15887394,2.05524,-0.3222,2.080342351,13.03,-13.05,18.44135028,15.34524,-3.2922,15.69442485,2.05524,-0.3222,2.080342351,13.29,-2.97,13.61781921
15/05/2020 02:30,15.07412,-13.55532,20.27253793,1.19412,-0.17532,1.20692157,13.88,-13.38,19.278973,15.33412,-3.42532,15.7120353,1.19412,-0.17532,1.20692157,14.14,-3.25,14.5086905
15/05/2020 03:00,14.65008,-13.5128,19.93039407,1.27008,-0.1728,1.281781201,13.38,-13.34,18.89391436,14.91008,-3.4028,15.2934474,1.27008,-0.1728,1.281781201,13.64,-3.23,14.01722155
15/05/2020 03:30,14.59116,-13.47412,19.86086252,1.36116,-0.20412,1.37637986,13.23,-13.27,18.73835105,14.84116,-3.36412,15.21766518,1.36116,-0.20412,1.37637986,13.48,-3.16,13.84543246
15/05/2020 04:00,14.4326,-13.52088,19.77660584,1.3626,-0.20088,1.377327679,13.07,-13.32,18.66138526,14.6926,-3.34088,15.0676466,1.3626,-0.20088,1.377327679,13.33,-3.14,13.69483479
15/05/2020 04:30,14.38716,-13.44784,19.69352111,1.48716,-0.26784,1.511086738,12.9,-13.18,18.44240765,14.63716,-3.27784,14.99968959,1.48716,-0.26784,1.511086738,13.15,-3.01,13.49009266
15/05/2020 05:00,14.6058,-13.37988,19.80784144,1.2258,-0.20988,1.243637911,13.38,-13.17,18.77427229,14.8558,-3.18988,15.19441108,1.2258,-0.20988,1.243637911,13.63,-2.98,13.95196402
15/05/2020 05:30,14.64252,-13.33488,19.80460594,0.90252,-0.07488,0.905620983,13.74,-13.26,19.09489984,14.91252,-3.14488,15.2405224,0.90252,-0.07488,0.905620983,14.01,-3.07,14.3424196
15/05/2020 06:00,15.21152,-13.20524,20.14370135,0.91152,-0.07524,0.914620013,14.3,-13.13,19.41357515,15.48152,-3.03524,15.77625251,0.91152,-0.07524,0.914620013,14.57,-2.96,14.86763263
15/05/2020 06:30,16.668,-12.61732,20.90499911,1.008,-0.15732,1.020202716,15.66,-12.46,20.01217629,16.958,-2.53732,17.14677103,1.008,-0.15732,1.020202716,15.95,-2.38,16.12658984
15/05/2020 07:00,18.21684,-12.22252,21.93725723,1.08684,-0.09252,1.090770891,17.13,-12.13,20.98984993,18.53684,-2.03252,18.64793755,1.08684,-0.09252,1.090770891,17.45,-1.94,17.55750837
15/05/2020 07:30,19.94828,-11.76332,23.15835859,1.26828,-0.19332,1.282928985,18.68,-11.57,21.97287646,20.29828,-1.65332,20.36550117,1.26828,-0.19332,1.282928985,19.03,-1.46,19.08592413
