Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
15/05/2020 08:00,20.85664,-11.32044,23.73081949,2.09664,-0.28044,2.115312242,18.76,-11.04,21.76738845,21.20664,-1.31044,21.24708999,2.09664,-0.28044,2.115312242,19.11,-1.03,19.13773759
15/05/2020 08:30,21.26204,-10.52192,23.72309308,2.64204,-0.24192,2.653092657,18.62,-10.28,21.26929242,21.62204,-0.61192,21.63069717,2.64204,-0.24192,2.653092657,18.98,-0.37,18.98360609
15/05/2020 09:00,22.39756,-10.3408,24.66947179,3.06756,-0.2808,3.080385202,19.33,-10.06,21.79111057,22.75756,-0.4708,22.76242935,3.06756,-0.2808,3.080385202,19.69,-0.19,19.69091669
15/05/2020 09:30,23.26108,-11.0094,25.73489326,2.88108,-0.2394,2.891009223,20.38,-10.77,23.05075487,23.64108,-1.0694,23.6652547,2.88108,-0.2394,2.891009223,20.76,-0.83,20.77658538
15/05/2020 10:00,23.57264,-10.92232,25.98011607,2.58264,0.06768,2.58352665,20.99,-10.99,23.69304117,23.97264,-1.00232,23.99358485,2.58264,0.06768,2.58352665,21.39,-1.07,21.41674578
15/05/2020 10:30,23.768,-10.89444,26.14587246,2.358,0.29556,2.376451075,21.41,-11.19,24.1579014,24.168,-0.98444,24.18804139,2.358,0.29556,2.376451075,21.81,-1.28,21.84752846
15/05/2020 11:00,24.18376,-10.74716,26.46423428,2.54376,0.31284,2.562924853,21.64,-11.06,24.30253485,24.57376,-0.85716,24.5887048,2.54376,0.31284,2.562924853,22.03,-1.17,22.06104712
15/05/2020 11:30,24.29792,-10.74664,26.568387,3.06792,0.33336,3.085978292,21.23,-11.08,23.94742784,24.70792,-0.81664,24.72141201,3.06792,0.33336,3.085978292,21.64,-1.15,21.6705353
15/05/2020 12:00,24.01448,-10.79428,26.32891434,3.53448,0.31572,3.548552943,20.48,-11.11,23.29940986,24.40448,-0.86428,24.41977936,3.53448,0.31572,3.548552943,20.87,-1.18,20.90333227
15/05/2020 12:30,24.97844,-5.38332,25.55195881,3.62844,0.16668,3.63226638,21.35,-5.55,22.05957842,24.62844,-4.75332,25.08294456,3.62844,0.16668,3.63226638,21,-4.92,21.56864391
15/05/2020 13:00,24.78084,-1.7228,24.84065359,3.30084,0.1872,3.30614406,21.48,-1.91,21.56475133,23.85084,-9.2728,25.5899861,3.30084,0.1872,3.30614406,20.55,-9.46,22.62286675
15/05/2020 13:30,24.68964,-0.20824,24.69051816,3.41964,-0.04824,3.419980238,21.27,-0.16,21.27060178,23.75964,-7.81824,25.01290406,3.41964,-0.04824,3.419980238,20.34,-7.77,21.77357343
15/05/2020 14:00,24.00944,-0.27188,24.01097932,3.52944,0.07812,3.530304441,20.48,-0.35,20.4829905,23.09944,-7.92188,24.42008008,3.52944,0.07812,3.530304441,19.57,-8,21.14201741
15/05/2020 14:30,23.21644,-0.46524,23.22110106,3.91644,0.10476,3.917840851,19.3,-0.57,19.30841526,22.32644,-8.18524,23.77957268,3.91644,0.10476,3.917840851,18.41,-8.29,20.19039871
15/05/2020 15:00,22.55224,-0.85976,22.56862238,3.61224,0.30024,3.624696108,18.94,-1.16,18.97548945,21.67224,-8.59976,23.31612872,3.61224,0.30024,3.624696108,18.06,-8.9,20.13389182
15/05/2020 15:30,22.36348,-1.04172,22.38772919,3.18348,0.27828,3.195619606,19.18,-1.32,19.22536866,21.48348,-8.75172,23.19768342,3.18348,0.27828,3.195619606,18.3,-9.03,20.40663863
15/05/2020 16:00,21.79104,-2.15928,21.89776049,2.92104,0.09072,2.922448426,18.87,-2.25,19.00366807,20.94104,-9.46928,22.98248072,2.92104,0.09072,2.922448426,18.02,-9.56,20.39887252
15/05/2020 16:30,22.3868,-2.3682,22.51171218,3.1068,-0.0882,3.108051718,19.28,-2.28,19.41434521,21.5168,-9.7382,23.61790045,3.1068,-0.0882,3.108051718,18.41,-9.65,20.7858269
15/05/2020 17:00,23.12612,-2.2674,23.23700775,3.33612,-0.1674,3.340317263,19.79,-2.1,19.90110801,22.25612,-9.6174,24.24519046,3.33612,-0.1674,3.340317263,18.92,-9.45,21.14873282
15/05/2020 17:30,23.41896,-1.93328,23.49862249,3.64896,-0.41328,3.6722894,19.77,-1.52,19.82834587,22.53896,-9.19328,24.34175661,3.64896,-0.41328,3.6722894,18.89,-8.78,20.83075851
15/05/2020 18:00,24.30752,-2.4966,24.43539523,3.55752,-0.5166,3.594832974,20.75,-1.98,20.8442534,23.40752,-9.6466,25.31736329,3.55752,-0.5166,3.594832974,19.85,-9.13,21.84901371
15/05/2020 18:30,24.59156,-3.94664,24.90623999,3.03156,-0.38664,3.056116248,21.56,-3.56,21.85193813,23.68156,-11.03664,26.12706846,3.03156,-0.38664,3.056116248,20.65,-10.65,23.23456477
15/05/2020 19:00,23.82328,-4.69148,24.28082895,2.84328,-0.41148,2.872900442,20.98,-4.28,21.41211806,22.91328,-11.79148,25.76931122,2.84328,-0.41148,2.872900442,20.07,-11.38,23.07182914
15/05/2020 19:30,24.2088,-4.87472,24.69471386,2.5488,-0.32472,2.569401588,21.66,-4.55,22.13273819,23.2788,-11.94472,26.16445806,2.5488,-0.32472,2.569401588,20.73,-11.62,23.76462287
15/05/2020 20:00,23.91168,-5.0964,24.4487573,2.37168,-0.3564,2.398309192,21.54,-4.74,22.05536669,22.99168,-12.1364,25.9982606,2.37168,-0.3564,2.398309192,20.62,-11.78,23.74769041
15/05/2020 20:30,23.54816,-7.35796,24.67094272,1.65816,-0.23796,1.67514762,21.89,-7.12,23.01882925,23.11816,-7.82796,24.40750457,1.65816,-0.23796,1.67514762,21.46,-7.59,22.76268218
15/05/2020 21:00,23.146,-7.9506,24.47344186,1.386,-0.2106,1.401908827,21.76,-7.74,23.09556667,22.836,-6.8306,23.83568737,1.386,-0.2106,1.401908827,21.45,-6.62,22.4483162
15/05/2020 21:30,23.04772,-8.09384,24.42760003,1.28772,-0.12384,1.29366114,21.76,-7.97,23.17365962,22.73772,-6.99384,23.78902496,1.28772,-0.12384,1.29366114,21.45,-6.87,22.52330793
15/05/2020 22:00,22.5912,-8.42616,24.11145972,1.5912,-0.23616,1.608629536,21,-8.19,22.54054347,22.2812,-7.29616,23.44537959,1.5912,-0.23616,1.608629536,20.69,-7.06,21.86137461
15/05/2020 22:30,22.38652,-8.91612,24.09675234,1.40652,-0.18612,1.418780873,20.98,-8.73,22.72384871,22.07652,-7.77612,23.40599875,1.40652,-0.18612,1.418780873,20.67,-7.59,22.01946866
15/05/2020 23:00,20.87328,-9.31924,22.85917873,0.86328,-0.03924,0.864171358,20.01,-9.28,22.05716437,20.56328,-8.15924,22.12287689,0.86328,-0.03924,0.864171358,19.7,-8.12,21.30784832
15/05/2020 23:30,19.4962,-8.5858,21.30299923,0.8262,-0.0558,0.82808217,18.67,-8.53,20.52631969,19.2062,-7.4258,20.59176107,0.8262,-0.0558,0.82808217,18.38,-7.37,19.80255792
16/05/2020 00:00,17.78872,-11.20496,21.02355079,0.82872,0.09504,0.834151929,16.96,-11.3,20.37968596,17.82872,-5.39496,18.62709989,0.82872,0.09504,0.834151929,17,-5.49,17.86449272
16/05/2020 00:30,16.49512,-13.79956,21.50620469,0.46512,0.28044,0.543123566,16.03,-14.08,21.33558764,16.84512,-3.48956,17.20276422,0.46512,0.28044,0.543123566,16.38,-3.77,16.80825095
16/05/2020 01:00,15.71024,-13.65396,20.81447248,0.30024,0.53604,0.614396402,15.41,-14.19,20.94813118,16.04024,-3.49396,16.41636549,0.30024,0.53604,0.614396402,15.74,-4.03,16.24772292
16/05/2020 01:30,15.2134,-13.69172,20.46730896,0.2034,0.54828,0.584792714,15.01,-14.24,20.69003867,15.5534,-3.54172,15.95155266,0.2034,0.54828,0.584792714,15.35,-4.09,15.88554689
16/05/2020 02:00,14.96832,-13.7736,20.34115682,0.05832,0.7164,0.718769909,14.91,-14.49,20.79106058,15.29832,-3.5636,15.707891,0.05832,0.7164,0.718769909,15.24,-4.28,15.82959254
16/05/2020 02:30,14.60884,-13.77284,20.07758272,0.07884,0.58716,0.592429415,14.53,-14.36,20.42866858,14.91884,-3.57284,15.34069661,0.07884,0.58716,0.592429415,14.84,-4.16,15.41204724
16/05/2020 03:00,14.24004,-13.84412,19.86047325,0.05004,0.60588,0.607942905,14.19,-14.45,20.2523727,14.56004,-3.59412,14.99708183,0.05004,0.60588,0.607942905,14.51,-4.2,15.1056314
16/05/2020 03:30,14.03112,-13.99064,19.81439719,0.05112,0.72936,0.731149276,13.98,-14.72,20.30070935,14.34112,-3.71064,14.81339165,0.05112,0.72936,0.731149276,14.29,-4.44,14.96387984
16/05/2020 04:00,13.81544,-14.08916,19.73248114,0.05544,0.78084,0.782805659,13.76,-14.87,20.2596767,14.11544,-3.73916,14.6022931,0.05544,0.78084,0.782805659,14.06,-4.52,14.76868308
16/05/2020 04:30,13.73348,-14.00968,19.61834872,0.03348,0.76032,0.761056774,13.7,-14.77,20.14554293,14.03348,-3.69968,14.51296638,0.03348,0.76032,0.761056774,14,-4.46,14.69325015
16/05/2020 05:00,13.7344,-14.11744,19.69608731,0.0144,0.77256,0.772694192,13.72,-14.89,20.24723438,14.0344,-3.73744,14.52352716,0.0144,0.77256,0.772694192,14.02,-4.51,14.72754223
16/05/2020 05:30,13.61188,-14.09456,19.59438437,0.01188,0.77544,0.775530997,13.6,-14.87,20.15134983,13.92188,-3.73456,14.41407927,0.01188,0.77544,0.775530997,13.91,-4.51,14.62286566
16/05/2020 06:00,13.74484,-14.00704,19.62441837,0.02484,0.73296,0.733380793,13.72,-14.74,20.13717954,14.04484,-3.63704,14.50812154,0.02484,0.73296,0.733380793,14.02,-4.37,14.68527494
16/05/2020 06:30,14.34996,-13.78832,19.90073166,0.12996,0.57168,0.58626583,14.22,-14.36,20.20935427,14.66996,-3.51832,15.08596374,0.12996,0.57168,0.58626583,14.54,-4.09,15.10429409
16/05/2020 07:00,14.8346,-13.72156,20.20758684,0.4446,0.38844,0.590385292,14.39,-14.11,20.15351582,15.1446,-3.41156,15.52409903,0.4446,0.38844,0.590385292,14.7,-3.8,15.18321442
16/05/2020 07:30,15.63008,-13.49172,20.64766111,0.73008,0.18828,0.753966952,14.9,-13.68,20.22751591,15.95008,-3.24172,16.27617279,0.73008,0.18828,0.753966952,15.22,-3.43,15.60170824
16/05/2020 08:00,16.3534,-13.27032,21.06027266,0.8334,0.31968,0.89260902,15.52,-13.59,20.6290693,16.6934,-3.10032,16.97885708,0.8334,0.31968,0.89260902,15.86,-3.42,16.2245493
16/05/2020 08:30,17.47892,-13.04672,21.81122526,1.16892,0.32328,1.212800035,16.31,-13.37,21.08964201,17.82892,-2.90672,18.06431315,1.16892,0.32328,1.212800035,16.66,-3.23,16.97022392
16/05/2020 09:00,18.29832,-12.65344,22.24720339,1.85832,0.19656,1.868686452,16.44,-12.85,20.86614722,18.65832,-2.55344,18.83223197,1.85832,0.19656,1.868686452,16.8,-2.75,17.02358658
16/05/2020 09:30,19.65072,-12.55592,23.31956096,2.16072,0.06408,2.161669994,17.49,-12.62,21.56767257,20.01072,-2.52592,20.16951132,2.16072,0.06408,2.161669994,17.85,-2.59,18.03692324
16/05/2020 10:00,20.29772,-9.49256,22.40772484,2.63772,-0.14256,2.641569638,17.66,-9.35,19.9824448,20.18772,-6.29256,21.14569342,2.63772,-0.14256,2.641569638,17.55,-6.15,18.59637061
16/05/2020 10:30,21.37396,-3.90236,21.72727732,3.60396,-0.43236,3.62980204,17.77,-3.47,18.10562896,20.52396,-11.33236,23.44472899,3.60396,-0.43236,3.62980204,16.92,-10.9,20.12700673
16/05/2020 11:00,21.68052,-3.84132,22.01818991,3.17052,-0.39132,3.194577971,18.51,-3.45,18.82877054,20.81052,-11.32132,23.6907161,3.17052,-0.39132,3.194577971,17.64,-10.93,20.75173487
16/05/2020 11:30,21.91072,-3.71968,22.2242136,3.51072,-0.49968,3.546101383,18.4,-3.22,18.67962526,21.04072,-11.13968,23.80765357,3.51072,-0.49968,3.546101383,17.53,-10.64,20.50635267
16/05/2020 12:00,22.13264,-3.67808,22.43617672,3.75264,-0.56808,3.795394822,18.38,-3.11,18.641258,21.26264,-11.09808,23.9847293,3.75264,-0.56808,3.795394822,17.51,-10.53,20.4323518
16/05/2020 12:30,22.6778,-3.65608,22.97062328,3.9078,-0.58608,3.951504853,18.77,-3.07,19.01940588,21.8078,-11.04608,24.44577723,3.9078,-0.58608,3.951504853,17.9,-10.46,20.7321393
16/05/2020 13:00,22.88572,-3.66444,23.17723669,3.91572,-0.60444,3.962096772,18.97,-3.06,19.21521533,22.00572,-11.08444,24.63973463,3.91572,-0.60444,3.962096772,18.09,-10.48,20.90642246
16/05/2020 13:30,22.12812,-3.68964,22.43361625,4.48812,-0.71964,4.545448588,17.64,-2.97,17.88827828,21.27812,-11.11964,24.00843153,4.48812,-0.71964,4.545448588,16.79,-10.4,19.75004051
16/05/2020 14:00,21.73816,-3.90348,22.08584968,4.89816,-0.75348,4.955774762,16.84,-3.15,17.1320781,20.91816,-11.41348,23.82932948,4.89816,-0.75348,4.955774762,16.02,-10.66,19.242557
16/05/2020 14:30,20.86936,-3.78276,21.20941913,6.75936,-1.11276,6.850341774,14.11,-2.67,14.36039693,20.09936,-11.32276,23.06922553,6.75936,-1.11276,6.850341774,13.34,-10.21,16.79880055
16/05/2020 15:00,20.15408,-2.97928,20.37309623,7.71408,-1.25928,7.816189376,12.44,-1.72,12.55834384,19.43408,-10.59928,22.13658063,7.71408,-1.25928,7.816189376,11.72,-9.34,14.98646056
16/05/2020 15:30,19.82632,-2.78832,20.02143085,7.72632,-1.31832,7.837983693,12.1,-1.47,12.18896632,19.11632,-10.41832,21.77096879,7.72632,-1.31832,7.837983693,11.39,-9.1,14.57882368
16/05/2020 16:00,19.92048,-1.32528,19.96451578,7.80048,-1.29528,7.907290213,12.12,-0.03,12.12003713,19.22048,-8.94528,21.20011523,7.80048,-1.29528,7.907290213,11.42,-7.65,13.74550472
16/05/2020 16:30,21.20212,-1.24492,21.23863739,6.97212,-1.20492,7.075470974,14.23,-0.04,14.23005622,20.43212,-8.92492,22.29631639,6.97212,-1.20492,7.075470974,13.46,-7.72,15.51676513
16/05/2020 17:00,22.38932,-1.11348,22.41699105,7.42932,-1.29348,7.541079908,14.96,0.18,14.96108285,21.59932,-8.73348,23.29816082,7.42932,-1.29348,7.541079908,14.17,-7.44,16.00445251
16/05/2020 17:30,23.8488,-1.00524,23.86997631,6.5088,-1.15524,6.610526219,17.34,0.15,17.34064878,23.0088,-8.54524,24.54436807,6.5088,-1.15524,6.610526219,16.5,-7.39,18.07932797
16/05/2020 18:00,25.73268,-0.51076,25.73774846,10.91268,-1.13076,10.97110765,14.82,0.62,14.83296329,24.97268,-8.06076,26.24139093,10.91268,-1.13076,10.97110765,14.06,-6.93,15.67509171
16/05/2020 18:30,25.94212,-1.29572,25.97445823,8.59212,-0.67572,8.618649756,17.35,-0.62,17.36107428,25.10212,-8.78572,26.59521206,8.59212,-0.67572,8.618649756,16.51,-8.11,18.39435239
16/05/2020 19:00,26.62356,-1.50772,26.6662177,7.42356,-0.47772,7.438915208,19.2,-1.03,19.22760776,25.73356,-8.98772,27.25793868,7.42356,-0.47772,7.438915208,18.31,-8.51,20.19099304
16/05/2020 19:30,26.49312,-1.65724,26.54490256,6.42312,-0.32724,6.431450579,20.07,-1.33,20.11401999,25.59312,-9.12724,27.17193959,6.42312,-0.32724,6.431450579,19.17,-8.8,21.09333781
16/05/2020 20:00,24.36568,-2.18816,24.46373655,1.61568,-0.21816,1.630342187,22.75,-1.97,22.83513521,23.36568,-9.64816,25.27927992,1.61568,-0.21816,1.630342187,21.75,-9.43,23.70627343
16/05/2020 20:30,23.83604,-2.71988,23.990718,0.98604,-0.20988,1.008129206,22.85,-2.51,22.9874444,22.85604,-10.21988,25.03686306,0.98604,-0.20988,1.008129206,21.87,-10.01,24.05196458
16/05/2020 21:00,23.43392,-2.61608,23.57949281,0.58392,-0.04608,0.585735378,22.85,-2.57,22.99407315,22.45392,-10.01608,24.58658947,0.58392,-0.04608,0.585735378,21.87,-9.97,24.03534481
16/05/2020 21:30,22.3272,-5.84716,23.08014601,0.4572,0.13284,0.476107452,21.87,-5.98,22.67283176,21.3672,-13.09716,25.06178038,0.4572,0.13284,0.476107452,20.91,-13.23,24.74390834
16/05/2020 22:00,22.4948,-6.4454,23.39998308,0.1548,0.3546,0.38691627,22.34,-6.8,23.35199349,21.5148,-13.7254,25.52005533,0.1548,0.3546,0.38691627,21.36,-14.08,25.58311943
16/05/2020 22:30,21.42336,-6.70404,22.4478174,0.15336,0.34596,0.378427815,21.27,-7.05,22.40793163,20.46336,-13.95404,24.76821218,0.15336,0.34596,0.378427815,20.31,-14.3,24.8392049
16/05/2020 23:00,20.60324,-6.9854,21.75521344,0.27324,0.1746,0.324261095,20.33,-7.16,21.55399035,19.68324,-14.2654,24.30908419,0.27324,0.1746,0.324261095,19.41,-14.44,24.19218262
16/05/2020 23:30,19.42528,-5.36628,20.15287732,0.30528,0.06372,0.31185913,19.12,-5.43,19.87609871,18.53528,-12.71628,22.47799772,0.30528,0.06372,0.31185913,18.23,-12.78,22.26345211
17/05/2020 00:00,18.24332,-4.32056,18.74795891,0.46332,-0.07056,0.46866207,17.78,-4.25,18.28088893,17.39332,-11.67056,20.94587194,0.46332,-0.07056,0.46866207,16.93,-11.6,20.52278977
17/05/2020 00:30,17.15428,-4.322,17.69036479,0.31428,0.108,0.332319001,16.84,-4.43,17.41294059,16.32428,-11.722,20.09695006,0.31428,0.108,0.332319001,16.01,-11.83,19.90650647
17/05/2020 01:00,16.1558,-4.51444,16.77468456,0.5958,-0.15444,0.615491148,15.56,-4.36,16.15930692,15.3458,-11.97444,19.46486041,0.5958,-0.15444,0.615491148,14.75,-11.82,18.90171685
17/05/2020 01:30,14.86256,-4.28544,15.46805372,3.65256,-1.31544,3.882212893,11.21,-2.97,11.59676679,14.21256,-11.76544,18.45054038,3.65256,-1.31544,3.882212893,10.56,-10.45,14.85651709
17/05/2020 02:00,13.78828,-4.10936,14.38761638,6.93828,-2.52936,7.384943559,6.85,-1.58,7.029857751,13.23828,-11.55936,17.57472222,6.93828,-2.52936,7.384943559,6.3,-9.03,11.01049045
17/05/2020 02:30,14.89028,-4.68592,15.6101981,0.80028,0.06408,0.802841407,14.09,-4.75,14.86911564,14.10028,-12.21592,18.65600701,0.80028,0.06408,0.802841407,13.3,-12.28,18.10216562
17/05/2020 03:00,14.72472,-4.7906,15.48441886,0.05472,0.6894,0.691568246,14.67,-5.48,15.66011813,13.94472,-12.3606,18.6343674,0.05472,0.6894,0.691568246,13.89,-13.05,19.05871454
17/05/2020 03:30,12.87176,-4.36996,13.59333498,6.52176,-1.92996,6.801330686,6.35,-2.44,6.802653894,12.33176,-11.95996,17.17885176,6.52176,-1.92996,6.801330686,5.81,-10.03,11.5912467
17/05/2020 04:00,13.57428,-4.72136,14.37192812,2.92428,-0.62136,2.989565481,10.65,-4.1,11.4119455,12.88428,-12.29136,17.80680212,2.92428,-0.62136,2.989565481,9.96,-11.67,15.34244114
17/05/2020 04:30,14.05396,-4.7828,14.84550328,0.09396,0.5472,0.555208359,13.96,-5.33,14.94290802,13.29396,-12.3928,18.17445637,0.09396,0.5472,0.555208359,13.2,-12.94,18.48468555
17/05/2020 05:00,13.63264,-5.82972,14.82681721,0.15264,0.44028,0.465988678,13.48,-6.27,14.86685239,12.89264,-13.02972,18.33013283,0.15264,0.44028,0.465988678,12.74,-13.47,18.54045577
17/05/2020 05:30,13.4066,-5.951,14.66803752,0.1566,0.369,0.400854787,13.25,-6.32,14.68008515,12.6866,-13.251,18.34499443,0.1566,0.369,0.400854787,12.53,-13.62,18.50689871
17/05/2020 06:00,13.6094,-4.78092,14.42473447,0.3294,0.19908,0.384885965,13.28,-4.98,14.18304622,12.8794,-12.15092,17.70660332,0.3294,0.19908,0.384885965,12.55,-12.35,17.6075268
17/05/2020 06:30,14.00868,-4.76396,14.79656819,0.68868,-0.18396,0.712826363,13.32,-4.58,14.08541089,13.27868,-12.08396,17.95398095,0.68868,-0.18396,0.712826363,12.59,-11.9,17.32391699
17/05/2020 07:00,14.49544,-4.5934,15.20582469,0.77544,-0.1134,0.783687918,13.72,-4.48,14.43290685,13.76544,-11.8334,18.15259469,0.77544,-0.1134,0.783687918,12.99,-11.72,17.49567089
17/05/2020 07:30,15.39728,-4.42028,16.01921055,0.82728,0.09972,0.83326843,14.57,-4.52,15.25500901,14.63728,-11.66028,18.71395457,0.82728,0.09972,0.83326843,13.81,-11.76,18.1387348
17/05/2020 08:00,16.12208,-4.14996,16.64763141,1.07208,0.05004,1.073247189,15.05,-4.2,15.62506,15.36208,-11.35996,19.10607739,1.07208,0.05004,1.073247189,14.29,-11.41,18.28639385
17/05/2020 08:30,17.42544,-3.9186,17.86060988,1.40544,-0.1386,1.412257609,16.02,-3.78,16.45991495,16.63544,-11.1086,20.00347115,1.40544,-0.1386,1.412257609,15.23,-10.97,18.7694912
17/05/2020 09:00,18.94208,-4.34028,19.43297263,1.70208,-0.26028,1.72186585,17.24,-4.08,17.71620727,18.13208,-11.46028,21.45018282,1.70208,-0.26028,1.72186585,16.43,-11.2,19.88428777
17/05/2020 09:30,19.84392,-4.52728,20.35380616,2.29392,-0.37728,2.324738515,17.55,-4.15,18.03399567,19.02392,-11.59728,22.28018033,2.29392,-0.37728,2.324738515,16.73,-11.22,20.144014
17/05/2020 10:00,21.42992,-5.1572,22.0417373,2.59992,-0.4572,2.639813601,18.83,-4.7,19.40770208,20.56992,-12.2672,23.95006899,2.59992,-0.4572,2.639813601,17.97,-11.81,21.50341833
17/05/2020 10:30,22.49584,-4.84824,23.01234991,2.35584,-0.40824,2.390950021,20.14,-4.44,20.62360783,21.60584,-11.93824,24.68468951,2.35584,-0.40824,2.390950021,19.25,-11.53,22.43888143
17/05/2020 11:00,23.34772,-4.99172,23.87537011,2.90772,-0.44172,2.9410801,20.44,-4.55,20.94029847,22.54772,-10.66172,24.94137026,2.90772,-0.44172,2.9410801,19.64,-10.22,22.13996387
17/05/2020 11:30,24.59748,-6.97648,25.56770024,3.59748,-0.54648,3.638750162,21,-6.43,21.96235188,24.30748,-5.85648,25.00303865,3.59748,-0.54648,3.638750162,20.71,-5.31,21.37990178
17/05/2020 12:00,24.55212,-6.87284,25.49593156,5.53212,-0.85284,5.597471551,19.02,-6.02,19.94995739,24.25212,-5.74284,24.92279149,5.53212,-0.85284,5.597471551,18.72,-4.89,19.34813945
17/05/2020 12:30,24.89488,-6.67896,25.77525086,5.83488,-0.94896,5.911543766,19.06,-5.73,19.9026757,24.59488,-5.55896,25.21527629,5.83488,-0.94896,5.911543766,18.76,-4.61,19.31811844
17/05/2020 13:00,24.27452,-6.62092,25.16125797,7.00452,-1.15092,7.098444708,17.27,-5.47,18.11556789,23.99452,-5.48092,24.61254709,7.00452,-1.15092,7.098444708,16.99,-4.33,17.53308301
17/05/2020 13:30,23.48784,-6.80896,24.4548679,7.91784,-1.30896,8.025307879,15.57,-5.5,16.51287074,23.21784,-5.64896,23.8951636,7.91784,-1.30896,8.025307879,15.3,-4.34,15.9036348
17/05/2020 14:00,22.5504,-7.05196,23.62732909,8.0604,-1.28196,8.161707518,14.49,-5.77,15.59657014,22.2904,-5.89196,23.05595638,8.0604,-1.28196,8.161707518,14.23,-4.61,14.95810817
17/05/2020 14:30,21.74924,-6.26828,22.63450408,8.13924,-1.26828,8.237460891,13.61,-5,14.49938275,21.48924,-5.10828,22.08805017,8.13924,-1.26828,8.237460891,13.35,-3.84,13.89129584
17/05/2020 15:00,20.983,-6.23708,21.89035075,7.983,-1.29708,8.087688516,13,-4.94,13.90696229,20.723,-5.06708,21.33349546,7.983,-1.29708,8.087688516,12.74,-3.77,13.28610176
17/05/2020 15:30,21.00148,-6.4274,21.96300601,7.16148,-1.1574,7.254403528,13.84,-5.27,14.80940579,20.74148,-5.2574,21.39741216,7.16148,-1.1574,7.254403528,13.58,-4.1,14.18542914
17/05/2020 16:00,21.45456,-6.4938,22.4157887,6.87456,-1.1538,6.970712276,14.58,-5.34,15.52713753,21.18456,-5.3038,21.83840372,6.87456,-1.1538,6.970712276,14.31,-4.15,14.89961744
17/05/2020 16:30,22.51928,-6.43644,23.42105317,6.56928,-1.12644,6.665156172,15.95,-5.31,16.81066923,22.22928,-5.27644,22.84691901,6.56928,-1.12644,6.665156172,15.66,-4.15,16.20055863
17/05/2020 17:00,22.61136,-6.33256,23.48137384,7.55136,-1.40256,7.680508603,15.06,-4.93,15.84640338,22.34136,-5.17256,22.93232966,7.55136,-1.40256,7.680508603,14.79,-3.77,15.26292895
17/05/2020 17:30,23.13356,-6.11092,23.92707549,8.41356,-1.33092,8.51817703,14.72,-4.78,15.47665339,22.88356,-4.96092,23.41512429,8.41356,-1.33092,8.51817703,14.47,-3.63,14.91837122
17/05/2020 18:00,24.33284,-5.47796,24.9418353,11.65284,-1.31796,11.72713514,12.68,-4.16,13.3449616,24.07284,-4.31796,24.4570318,11.65284,-1.31796,11.72713514,12.42,-3,12.77718279
17/05/2020 18:30,24.5976,-5.61676,25.23073361,11.0376,-1.16676,11.09909648,13.56,-4.45,14.27151358,24.3276,-4.46676,24.73426907,11.0376,-1.16676,11.09909648,13.29,-3.3,13.69357879
17/05/2020 19:00,24.48104,-5.74224,25.14546957,10.21104,-1.00224,10.26010833,14.27,-4.74,15.03663859,24.22104,-4.59224,24.65253429,10.21104,-1.00224,10.26010833,14.01,-3.59,14.46264844
17/05/2020 19:30,24.51104,-5.83196,25.19529399,8.05104,-0.65196,8.077394191,16.46,-5.18,17.25583959,24.24104,-4.68196,24.68904149,8.05104,-0.65196,8.077394191,16.19,-4.03,16.68403428
17/05/2020 20:00,24.30712,-6.02272,25.04214925,7.37712,-0.52272,7.395615978,16.93,-5.5,17.80098031,24.02712,-4.87272,24.51623739,7.37712,-0.52272,7.395615978,16.65,-4.35,17.208864
17/05/2020 20:30,23.76888,-6.15372,24.55255437,7.86888,-0.60372,7.892005467,15.9,-5.55,16.84079867,23.49888,-5.02372,24.02987981,7.86888,-0.60372,7.892005467,15.63,-4.42,16.24294616
17/05/2020 21:00,23.48032,-6.18056,24.28013075,7.69032,-0.52056,7.707918293,15.79,-5.66,16.77378013,23.22032,-5.06056,23.76536405,7.69032,-0.52056,7.707918293,15.53,-4.54,16.18000309
17/05/2020 21:30,22.6372,-6.81012,23.63938574,3.7872,-0.60012,3.834452745,18.85,-6.21,19.84657653,22.3372,-5.70012,23.05302305,3.7872,-0.60012,3.834452745,18.55,-5.1,19.23830814
17/05/2020 22:00,21.38252,-7.05632,22.51674518,4.59252,-0.88632,4.677264488,16.79,-6.17,17.88778913,21.09252,-5.93632,21.91196694,4.59252,-0.88632,4.677264488,16.5,-5.05,17.25550637
17/05/2020 22:30,19.93156,-7.12808,21.16782012,5.46156,-1.01808,5.555638984,14.47,-6.11,15.70710031,19.67156,-6.00808,20.56859981,5.46156,-1.01808,5.555638984,14.21,-4.99,15.06068392
17/05/2020 23:00,18.98192,-7.43348,20.38553192,5.28192,-1.02348,5.380166373,13.7,-6.41,15.12541239,18.72192,-6.30348,19.75459816,5.28192,-1.02348,5.380166373,13.44,-5.28,14.4399446
17/05/2020 23:30,17.71688,-7.67304,19.30708108,4.64688,-0.83304,4.720958523,13.07,-6.84,14.75162703,17.46688,-6.53304,18.6486597,4.64688,-0.83304,4.720958523,12.82,-5.7,14.03005346
18/05/2020 00:00,16.15668,-7.67056,17.88507197,5.11668,-0.88056,5.191897547,11.04,-6.79,12.96092975,15.90668,-6.52056,17.19128184,5.11668,-0.88056,5.191897547,10.79,-5.64,12.17512628
18/05/2020 00:30,14.8436,-7.74984,16.74492404,6.2136,-1.14984,6.319094633,8.63,-6.6,10.86447882,14.6136,-6.59984,16.03481191,6.2136,-1.14984,6.319094633,8.4,-5.45,10.0131164
18/05/2020 01:00,13.71384,-7.79424,15.77401613,7.77384,-1.43424,7.905038439,5.94,-6.36,8.702482404,13.50384,-6.61424,15.03668399,7.77384,-1.43424,7.905038439,5.73,-5.18,7.724331686
18/05/2020 01:30,13.49572,-7.8556,15.61553424,6.97572,-1.2456,7.086055947,6.52,-6.61,9.284530144,13.27572,-6.6856,14.86411749,6.97572,-1.2456,7.086055947,6.3,-5.44,8.323677072
18/05/2020 02:00,13.10628,-7.68376,15.19258843,7.31628,-1.37376,7.44413659,5.79,-6.31,8.563889303,12.88628,-6.51376,14.43901941,7.31628,-1.37376,7.44413659,5.57,-5.14,7.579214999
18/05/2020 02:30,13.08932,-7.8722,15.27422112,6.43932,-1.1322,6.538097499,6.65,-6.74,9.468373672,12.86932,-6.6922,14.50534171,6.43932,-1.1322,6.538097499,6.43,-5.56,8.500499985
18/05/2020 03:00,12.7342,-7.75828,14.91143045,6.7842,-1.26828,6.901731942,5.95,-6.49,8.804691931,12.5342,-6.58828,14.16021197,6.7842,-1.26828,6.901731942,5.75,-5.32,7.833575174
18/05/2020 03:30,12.3376,-7.74332,14.56624105,7.7976,-1.45332,7.93187902,4.54,-6.29,7.757299788,12.1176,-6.55332,13.77614724,7.7976,-1.45332,7.93187902,4.32,-5.1,6.683741467
18/05/2020 04:00,12.36244,-7.75572,14.59387253,6.38244,-1.12572,6.48095563,5.98,-6.63,8.928454514,12.14244,-6.57572,13.80865463,6.38244,-1.12572,6.48095563,5.76,-5.45,7.929697346
18/05/2020 04:30,12.89296,-7.59664,14.96453664,4.78296,-0.83664,4.855581618,8.11,-6.76,10.5579212,12.65296,-6.41664,14.18698931,4.78296,-0.83664,4.855581618,7.87,-5.58,9.64745044
18/05/2020 05:00,12.99824,-7.6422,15.07837736,4.27824,-0.7722,4.347370508,8.72,-6.87,11.10113958,12.76824,-6.4722,14.31493365,4.27824,-0.7722,4.347370508,8.49,-5.7,10.22595228
18/05/2020 05:30,13.57736,-7.6334,15.57605535,3.62736,-0.6534,3.685739021,9.95,-6.98,12.15413098,13.33736,-6.4634,14.82095514,3.62736,-0.6534,3.685739021,9.71,-5.81,11.31548497
18/05/2020 06:00,14.29908,-7.46212,16.12907076,3.34908,-0.58212,3.399294124,10.95,-6.88,12.93201067,14.04908,-6.30212,15.39783639,3.34908,-0.58212,3.399294124,10.7,-5.72,12.13294688
18/05/2020 06:30,15.943,-7.29772,17.53385201,2.313,-0.38772,2.345270943,13.63,-6.91,15.28152479,15.683,-6.16772,16.85221822,2.313,-0.38772,2.345270943,13.37,-5.78,14.5658951
18/05/2020 07:00,17.13312,-6.79136,18.43003992,2.73312,-0.44136,2.768527331,14.4,-6.35,15.73793188,16.87312,-5.67136,17.80074444,2.73312,-0.44136,2.768527331,14.14,-5.23,15.076223
18/05/2020 07:30,18.76364,-6.173,19.75297737,4.82364,-0.783,4.886777246,13.94,-5.39,14.9457586,18.50364,-5.033,19.17591673,4.82364,-0.783,4.886777246,13.68,-4.25,14.32497469
18/05/2020 08:00,18.833,-5.50288,19.62048871,6.993,-1.17288,7.09067673,11.84,-4.33,12.6069227,18.593,-4.38288,19.10259894,6.993,-1.17288,7.09067673,11.6,-3.21,12.03595032
18/05/2020 08:30,19.3828,-6.54264,20.45724991,9.4428,-1.68264,9.591545715,9.94,-4.86,11.0645018,19.1528,-5.42264,19.90564675,9.4428,-1.68264,9.591545715,9.71,-3.74,10.40536881
18/05/2020 09:00,20.70068,-6.15228,21.59557134,9.31068,-1.59228,9.445851876,11.39,-4.56,12.26889156,20.45068,-5.01228,21.05595553,9.31068,-1.59228,9.445851876,11.14,-3.42,11.65315408
18/05/2020 09:30,22.46324,-6.17552,23.29665638,9.18324,-1.23552,9.265981144,13.28,-4.94,14.16905078,22.20324,-5.05552,22.77152057,9.18324,-1.23552,9.265981144,13.02,-3.82,13.56881719
18/05/2020 10:00,23.12,-6.01752,23.89026888,12.42,-1.48752,12.50876156,10.7,-4.53,11.61941909,22.89,-4.87752,23.403895,12.42,-1.48752,12.50876156,10.47,-3.39,11.00513517
18/05/2020 10:30,23.10812,-6.00884,23.87658619,13.39812,-1.60884,13.49436867,9.71,-4.4,10.66039868,22.87812,-4.84884,23.38631275,13.39812,-1.60884,13.49436867,9.48,-3.24,10.0183831
18/05/2020 11:00,23.67644,-5.87416,24.39425274,13.36644,-1.60416,13.46235669,10.31,-4.27,11.15925625,23.44644,-4.73416,23.91961161,13.36644,-1.60416,13.46235669,10.08,-3.13,10.55477617
18/05/2020 11:30,23.21888,-5.76788,23.92456537,11.19888,-1.66788,11.32239979,12.02,-4.1,12.70001575,22.95888,-4.62788,23.42066276,11.19888,-1.66788,11.32239979,11.76,-2.96,12.12679677
18/05/2020 12:00,22.81624,-5.52148,23.47482799,11.04624,-1.85148,11.20033019,11.77,-3.67,12.32890101,22.57624,-4.39148,22.99938497,11.04624,-1.85148,11.20033019,11.53,-2.54,11.8064601
18/05/2020 12:30,22.42392,-5.25972,23.03251707,12.28392,-2.43972,12.52385421,10.14,-2.82,10.52482779,22.20392,-4.11972,22.58287307,12.28392,-2.43972,12.52385421,9.92,-1.68,10.06125241
18/05/2020 13:00,22.22324,-5.38092,22.86540391,11.25324,-1.96092,11.42281129,10.97,-3.42,11.49074845,22.01324,-4.25092,22.41992543,11.25324,-1.96092,11.42281129,10.76,-2.29,11.00098632
18/05/2020 13:30,21.55368,-5.75444,22.30862392,13.87368,-3.03444,14.2016486,7.68,-2.72,8.147441316,21.32368,-4.59444,21.81302839,13.87368,-3.03444,14.2016486,7.45,-1.56,7.611576709
18/05/2020 14:00,22.32824,-4.70444,22.81845869,11.29824,-2.31444,11.53285999,11.03,-2.39,11.28596474,22.09824,-3.57444,22.38546029,11.29824,-2.31444,11.53285999,10.8,-1.26,10.87325158
18/05/2020 14:30,22.37276,-3.65584,22.66948513,9.03276,-1.54584,9.16408067,13.34,-2.11,13.50583948,22.11276,-2.51584,22.25541745,9.03276,-1.54584,9.16408067,13.08,-0.97,13.11591781
18/05/2020 15:00,21.92484,-3.7404,22.24160968,9.20484,-1.5804,9.339525876,12.72,-2.16,12.90209285,21.67484,-2.5904,21.82908292,9.20484,-1.5804,9.339525876,12.47,-1.01,12.5108353
18/05/2020 15:30,21.86456,-3.91612,22.21249603,9.57456,-1.80612,9.743421814,12.29,-2.11,12.46981155,21.62456,-2.77612,21.80202829,9.57456,-1.80612,9.743421814,12.05,-0.97,12.08897845
18/05/2020 16:00,21.70208,-4.06936,22.08030722,9.89208,-2.07936,10.10826319,11.81,-1.99,11.97648529,21.49208,-2.94936,21.69350657,9.89208,-2.07936,10.10826319,11.6,-0.87,11.63257925
18/05/2020 16:30,22.761,-4.35848,23.17454355,9.351,-2.23848,9.615195979,13.41,-2.12,13.57654227,22.521,-3.21848,22.74981438,9.351,-2.23848,9.615195979,13.17,-0.98,13.20641132
18/05/2020 17:00,24.2406,-4.4024,24.63712268,9.1206,-1.7424,9.28554264,15.12,-2.66,15.35219854,23.9606,-3.2724,24.18303029,9.1206,-1.7424,9.28554264,14.84,-1.53,14.91866281
18/05/2020 17:30,26.43096,-3.86288,26.71174813,10.83096,-0.99288,10.87637372,15.6,-2.87,15.86180633,26.17096,-2.73288,26.31326244,10.83096,-0.99288,10.87637372,15.34,-1.74,15.43836779
18/05/2020 18:00,26.72728,-3.74792,26.98878286,9.55728,-0.81792,9.592215288,17.17,-2.93,17.41820312,26.44728,-2.61792,26.57653334,9.55728,-0.81792,9.592215288,16.89,-1.8,16.98564394
18/05/2020 18:30,27.21464,-3.83944,27.48413961,9.13464,-0.82944,9.172219941,18.08,-3.01,18.32884339,26.93464,-2.70944,27.07057253,9.13464,-0.82944,9.172219941,17.8,-1.88,17.89900556
18/05/2020 19:00,27.71124,-4.2016,28.02795506,8.57124,-0.7416,8.603262503,19.14,-3.46,19.45022365,27.43124,-3.0716,27.60267477,8.57124,-0.7416,8.603262503,18.86,-2.33,19.00338128
18/05/2020 19:30,27.23824,-4.28928,27.5738942,7.96824,-0.62928,7.993049607,19.27,-3.66,19.61449719,26.95824,-3.15928,27.1427293,7.96824,-0.62928,7.993049607,18.99,-2.53,19.15779215
18/05/2020 20:00,25.9964,-4.31544,26.35215049,8.6364,-0.77544,8.671142494,17.36,-3.54,17.71725712,25.7164,-3.18544,25.91293609,8.6364,-0.77544,8.671142494,17.08,-2.41,17.24918839
18/05/2020 20:30,26.89524,-4.95784,27.34838409,8.44524,-0.71784,8.475693064,18.45,-4.24,18.93092972,26.61524,-3.81784,26.88767194,8.44524,-0.71784,8.475693064,18.17,-3.1,18.43255001
18/05/2020 21:00,26.85452,-4.60044,27.24572063,7.99452,-0.64044,8.020131759,18.86,-3.96,19.2712532,26.47452,-4.77044,26.9008793,7.99452,-0.64044,8.020131759,18.48,-4.13,18.93587336
18/05/2020 21:30,26.6448,-2.59652,26.77101573,7.1748,-0.41652,7.186879987,19.47,-2.18,19.59166404,25.7748,-9.88652,27.60586157,7.1748,-0.41652,7.186879987,18.6,-9.47,20.87201236
18/05/2020 22:00,24.18124,-3.2974,24.40502437,2.81124,-0.4374,2.845063988,21.37,-2.86,21.56053107,23.25124,-10.6174,25.56069921,2.81124,-0.4374,2.845063988,20.44,-10.18,22.83475421
18/05/2020 22:30,22.38576,-3.88388,22.7201843,2.16576,-0.35388,2.19448113,20.22,-3.53,20.52582032,21.48576,-11.10388,24.18540952,2.16576,-0.35388,2.19448113,19.32,-10.75,22.10938489
18/05/2020 23:00,20.53972,-3.94484,20.91511081,2.61972,-0.47484,2.662406037,17.92,-3.47,18.25287101,19.71972,-11.14484,22.65115484,2.61972,-0.47484,2.662406037,17.1,-10.67,20.15586515
18/05/2020 23:30,18.86332,-4.21912,19.32940286,2.53332,-0.42912,2.569407363,16.33,-3.79,16.76403889,18.07332,-11.32912,21.33058498,2.53332,-0.42912,2.569407363,15.54,-10.9,18.98161215
19/05/2020 00:00,17.34724,-5.43536,18.17883038,2.30724,-0.40536,2.342578312,15.04,-5.03,15.85883035,16.58724,-12.53536,20.7911467,2.30724,-0.40536,2.342578312,14.28,-12.13,18.73646978
19/05/2020 00:30,16.37152,-5.57296,17.29406113,1.99152,-0.37296,2.026141918,14.38,-5.2,15.2913178,15.62152,-12.67296,20.1155612,1.99152,-0.37296,2.026141918,13.63,-12.3,18.3593818
19/05/2020 01:00,15.54864,-5.53808,16.50546988,2.25864,-0.38808,2.291737493,13.29,-5.15,14.25295057,14.83864,-12.59808,19.4652731,2.25864,-0.38808,2.291737493,12.58,-12.21,17.53112946
19/05/2020 01:30,14.9506,-5.52804,15.93987662,2.7306,-0.42804,2.763945477,12.22,-5.1,13.2415407,14.2806,-12.54804,19.01022999,2.7306,-0.42804,2.763945477,11.55,-12.12,16.74206976
19/05/2020 02:00,14.70352,-5.46304,15.68560826,2.96352,-0.47304,3.001036093,11.74,-4.99,12.75647679,14.02352,-12.50304,18.7878983,2.96352,-0.47304,3.001036093,11.06,-12.03,16.34149626
19/05/2020 02:30,14.34292,-5.51024,15.36496336,3.02292,-0.48024,3.060829264,11.32,-5.03,12.38722326,13.68292,-12.54024,18.56017023,3.02292,-0.48024,3.060829264,10.66,-12.06,16.09593738
19/05/2020 03:00,13.93356,-5.43396,14.95566834,3.82356,-0.63396,3.8757601,10.11,-4.8,11.19160846,13.29356,-12.54396,18.27757287,3.82356,-0.63396,3.8757601,9.47,-11.91,15.21607702
19/05/2020 03:30,13.67064,-5.35896,14.68348904,4.13064,-0.76896,4.201605204,9.54,-4.59,10.58677005,13.05064,-12.49896,18.07050651,4.13064,-0.76896,4.201605204,8.92,-11.73,14.73632587
19/05/2020 04:00,13.86288,-5.36324,14.86417792,2.97288,-0.54324,3.022106085,10.89,-4.82,11.90900919,13.19288,-12.50324,18.17644336,2.97288,-0.54324,3.022106085,10.22,-11.96,15.7318149
19/05/2020 04:30,14.13208,-5.26628,15.08142534,2.15208,-0.38628,2.186472173,11.98,-4.88,12.9357953,13.45208,-12.42628,18.31313438,2.15208,-0.38628,2.186472173,11.3,-12.04,16.51216521
19/05/2020 05:00,14.21512,-5.2642,15.15854341,2.35512,-0.3942,2.387882714,11.86,-4.87,12.8209399,13.53512,-12.4342,18.3795757,2.35512,-0.3942,2.387882714,11.18,-12.04,16.43027693
19/05/2020 05:30,14.49584,-5.14976,15.38341332,1.81584,-0.32976,1.84553964,12.68,-4.82,13.56520549,13.78584,-12.32976,18.49519846,1.81584,-0.32976,1.84553964,11.97,-12,16.94936282
19/05/2020 06:00,14.72944,-4.95652,15.54102613,2.08944,-0.41652,2.130551202,12.64,-4.54,13.43060684,14.02944,-12.06652,18.50475862,2.08944,-0.41652,2.130551202,11.94,-11.65,16.68190936
19/05/2020 06:30,16.47808,-4.58216,17.10331286,1.64808,-0.36216,1.687402605,14.83,-4.22,15.41873211,15.71808,-11.67216,19.57798146,1.64808,-0.36216,1.687402605,14.07,-11.31,18.05217438
19/05/2020 07:00,17.7626,-4.4274,18.30605991,2.4426,-0.5274,2.498888857,15.32,-3.9,15.8086179,17.0026,-11.5074,20.53067611,2.4426,-0.5274,2.498888857,14.56,-10.98,18.23606317
19/05/2020 07:30,19.40576,-3.42704,19.70604284,4.59576,-0.88704,4.680582222,14.81,-2.54,15.02623373,18.65576,-10.60704,21.46035132,4.59576,-0.88704,4.680582222,14.06,-9.72,17.092747
19/05/2020 08:00,20.81384,-3.35392,21.08233182,5.16384,-1.03392,5.266330232,15.65,-2.32,15.82102715,20.13384,-8.96392,22.03913281,5.16384,-1.03392,5.266330232,14.97,-7.93,16.94065524
19/05/2020 08:30,21.52156,-5.39656,22.18784362,6.00156,-1.27656,6.135823324,15.52,-4.12,16.05754651,21.27156,-4.27656,21.69719406,6.00156,-1.27656,6.135823324,15.27,-3,15.56190541
19/05/2020 09:00,24.22252,-5.46248,24.83081076,8.28252,-0.67248,8.309775382,15.94,-4.79,16.64414912,23.94252,-4.32248,24.32957248,8.28252,-0.67248,8.309775382,15.66,-3.65,16.07974191
19/05/2020 09:30,24.94236,-5.09808,25.45803885,11.50236,-2.00808,11.67632951,13.44,-3.09,13.79063813,24.70236,-3.98808,25.02221756,11.50236,-2.00808,11.67632951,13.2,-1.98,13.34767395
19/05/2020 10:00,27.44576,-4.693,27.84410155,9.36576,-0.063,9.365971886,18.08,-4.63,18.66342144,27.17576,-3.573,27.4096381,9.36576,-0.063,9.365971886,17.81,-3.51,18.15258108
19/05/2020 10:30,27.48396,-3.19352,27.6688747,11.52396,0.45648,11.53299736,15.96,-3.65,16.37205241,27.22396,-2.05352,27.30129928,11.52396,0.45648,11.53299736,15.7,-2.51,15.8993742
19/05/2020 11:00,27.2936,-3.07656,27.46644903,12.2436,0.34344,12.2484159,15.05,-3.42,15.43369366,27.0436,-1.94656,27.11356481,12.2436,0.34344,12.2484159,14.8,-2.29,14.97611765
19/05/2020 11:30,26.57908,-3.43908,26.80064859,9.73908,-0.10908,9.739690842,16.84,-3.33,17.16608575,26.29908,-2.29908,26.39938215,9.73908,-0.10908,9.739690842,16.56,-2.19,16.70418211
19/05/2020 12:00,26.20148,-3.63152,26.45194684,8.60148,-0.73152,8.632530319,17.6,-2.9,17.83732043,25.94148,-2.52152,26.06373818,8.60148,-0.73152,8.632530319,17.34,-1.79,17.43214559
19/05/2020 12:30,26.4126,-3.5354,26.64816114,8.5626,-0.7254,8.593272015,17.85,-2.81,18.06982568,26.1426,-2.4254,26.25486812,8.5626,-0.7254,8.593272015,17.58,-1.7,17.66200442
19/05/2020 13:00,25.82188,-3.74844,26.09253321,8.29188,-0.65844,8.317981556,17.53,-3.09,17.80025281,25.54188,-2.64844,25.6788214,8.29188,-0.65844,8.317981556,17.25,-1.99,17.36440612
19/05/2020 13:30,24.23684,-4.45204,24.6423431,5.04684,-0.75204,5.10256388,19.19,-3.7,19.54344136,23.95684,-3.33204,24.18744867,5.04684,-0.75204,5.10256388,18.91,-2.58,19.08519059
19/05/2020 14:00,23.88976,-4.40492,24.292467,5.36976,-0.84492,5.435826732,18.52,-3.56,18.85905618,23.60976,-3.27492,23.83581063,5.36976,-0.84492,5.435826732,18.24,-2.43,18.40115486
19/05/2020 14:30,23.37244,-4.54044,23.80937939,4.94244,-0.73044,4.996124072,18.43,-3.81,18.81969713,23.10244,-3.41044,23.35281214,4.94244,-0.73044,4.996124072,18.16,-2.68,18.35668815
19/05/2020 15:00,22.6442,-4.77892,23.14298749,5.4342,-0.80892,5.49407692,17.21,-3.97,17.66196478,22.3742,-3.63892,22.66818397,5.4342,-0.80892,5.49407692,16.94,-2.83,17.17476346
19/05/2020 15:30,22.14104,-4.89228,22.6750977,6.07104,-0.96228,6.146829222,16.07,-3.93,16.54357277,21.87104,-3.74228,22.18889475,6.07104,-0.96228,6.146829222,15.8,-2.78,16.04270551
19/05/2020 16:00,21.87792,-5.1336,22.47214348,6.39792,-0.9936,6.474613601,15.48,-4.14,16.02404443,21.60792,-3.9836,21.9720567,6.39792,-0.9936,6.474613601,15.21,-2.99,15.50110319
19/05/2020 16:30,22.67208,-5.5176,23.33381926,5.12208,-0.7776,5.180768793,17.55,-4.74,18.1788366,22.39208,-4.3676,22.81405655,5.12208,-0.7776,5.180768793,17.27,-3.59,17.63918932
19/05/2020 17:00,23.6196,-5.62696,24.28061332,5.0796,-0.78696,5.140198654,18.54,-4.84,19.16134651,23.3396,-4.49696,23.76887834,5.0796,-0.78696,5.140198654,18.26,-3.71,18.6330808
19/05/2020 17:30,24.47,-5.42336,25.06379328,4.5,-0.69336,4.553103127,19.97,-4.73,20.52251934,24.17,-4.28336,24.54661021,4.5,-0.69336,4.553103127,19.67,-3.59,19.99492436
19/05/2020 18:00,25.79936,-5.15244,26.30883149,5.67936,-0.53244,5.704263525,20.12,-4.62,20.64361402,25.51936,-4.01244,25.83287459,5.67936,-0.53244,5.704263525,19.84,-3.48,20.14288956
19/05/2020 18:30,26.62756,-4.953,27.08429731,7.56756,-0.513,7.584928039,19.06,-4.44,19.57031425,26.33756,-3.813,26.61214076,7.56756,-0.513,7.584928039,18.77,-3.3,19.05788288
19/05/2020 19:00,27.07244,-5.04952,27.53932933,6.65244,-0.38952,6.663834015,20.42,-4.66,20.94497553,26.78244,-3.90952,27.06627863,6.65244,-0.38952,6.663834015,20.13,-3.52,20.43544225
19/05/2020 19:30,27.1268,-5.17452,27.61591815,5.7168,-0.16452,5.719166816,21.41,-5.01,21.98836511,26.8268,-4.04452,27.12997125,5.7168,-0.16452,5.719166816,21.11,-3.88,21.46360874
19/05/2020 20:00,26.70764,-5.37792,27.24371593,5.32764,-0.18792,5.330953188,21.38,-5.19,22.00092044,26.40764,-4.22792,26.74394806,5.32764,-0.18792,5.330953188,21.08,-4.04,21.46364368
19/05/2020 20:30,26.65024,-4.0726,26.95962468,4.98024,-0.0126,4.980255939,21.67,-4.06,22.04705196,26.35024,-2.9426,26.51403483,4.98024,-0.0126,4.980255939,21.37,-2.93,21.56992814
19/05/2020 21:00,25.98316,-3.32232,26.19470202,5.48316,-0.20232,5.486891376,20.5,-3.12,20.7360652,25.70316,-2.20232,25.79733799,5.48316,-0.20232,5.486891376,20.22,-2,20.31867122
19/05/2020 21:30,25.5672,-4.00688,25.87927362,1.2672,0.12312,1.273167065,24.3,-4.13,24.64846648,25.2472,-2.87688,25.41057942,1.2672,0.12312,1.273167065,23.98,-3,24.16692781
19/05/2020 22:00,24.97432,-4.7528,25.42254447,0.09432,0.5472,0.555269396,24.88,-5.3,25.43824679,24.65432,-3.6328,24.9205283,0.09432,0.5472,0.555269396,24.56,-4.18,24.91316921
19/05/2020 22:30,24.13732,-5.26436,24.70473038,0.24732,0.39564,0.466581388,23.89,-5.66,24.55132787,23.80732,-4.13436,24.16363835,0.24732,0.39564,0.466581388,23.56,-4.53,23.9915506
19/05/2020 23:00,22.41952,-5.64092,23.11827968,0.11952,0.64908,0.659992331,22.3,-6.29,23.17011221,22.11952,-4.50092,22.57280323,0.11952,0.64908,0.659992331,22,-5.15,22.59474496
19/05/2020 23:30,20.67896,-5.94988,21.51791018,0.04896,0.78012,0.781654845,20.63,-6.73,21.69999539,20.37896,-4.80988,20.93888622,0.04896,0.78012,0.781654845,20.33,-5.59,21.08452039
20/05/2020 00:00,19.09824,-6.1476,20.06329377,0.04824,0.6624,0.664154242,19.05,-6.81,20.23063519,18.80824,-5.0076,19.46345164,0.04824,0.6624,0.664154242,18.76,-5.67,19.59812491
20/05/2020 00:30,18.00392,-6.1924,19.03909013,0.04392,0.6876,0.689001253,17.96,-6.88,19.23268052,17.72392,-5.0424,18.42723902,0.04392,0.6876,0.689001253,17.68,-5.73,18.58535176
20/05/2020 01:00,17.12816,-7.23808,18.59472148,0.03816,0.78192,0.782850606,17.09,-8.02,18.87825469,16.94816,-4.66808,17.57928037,0.03816,0.78192,0.782850606,16.91,-5.45,17.76655847
20/05/2020 01:30,15.93052,-12.52068,20.2620062,0.02052,0.76932,0.769593615,15.91,-13.29,20.7304655,16.27052,-2.26068,16.42682243,0.02052,0.76932,0.769593615,16.25,-3.03,16.53007562
20/05/2020 02:00,15.34016,-14.00688,20.77289571,0.02016,0.75312,0.75338978,15.32,-14.76,21.27345764,15.66016,-3.97688,16.15723323,0.02016,0.75312,0.75338978,15.64,-4.73,16.33959914
20/05/2020 02:30,15.04224,-14.40752,20.82896101,0.01224,0.76248,0.762578237,15.03,-15.17,21.35485425,15.38224,-4.28752,15.96859841,0.01224,0.76248,0.762578237,15.37,-5.05,16.17836209
20/05/2020 03:00,14.67972,-14.48392,20.62227237,0.00972,0.76608,0.766141661,14.67,-15.25,21.16060963,14.98972,-4.33392,15.60367163,0.00972,0.76608,0.766141661,14.98,-5.1,15.82436097
20/05/2020 03:30,14.4998,-14.48248,20.49357038,0.0198,0.76752,0.767775352,14.48,-15.25,21.02933427,14.8098,-4.28248,15.41654342,0.0198,0.76752,0.767775352,14.79,-5.05,15.62839083
20/05/2020 04:00,14.38852,-14.44168,20.38606458,0.03852,0.77832,0.779272618,14.35,-15.22,20.91819543,14.70852,-4.29168,15.32184969,0.03852,0.77832,0.779272618,14.67,-5.07,15.52139813
20/05/2020 04:30,14.52572,-14.27744,20.3676664,0.04572,0.77256,0.773911669,14.48,-15.05,20.88475281,14.83572,-4.13744,15.40185046,0.04572,0.77256,0.773911669,14.79,-4.91,15.58371586
20/05/2020 05:00,14.57296,-14.30536,20.42093259,0.01296,0.76464,0.764749823,14.56,-15.07,20.95467728,14.88296,-4.14536,15.44948245,0.01296,0.76464,0.764749823,14.87,-4.91,15.65966155
20/05/2020 05:30,14.73008,-14.08644,20.38143883,0.01008,0.76356,0.763626532,14.72,-14.85,20.90934958,15.04008,-3.94644,15.5492249,0.01008,0.76356,0.763626532,15.03,-4.71,15.75071427
20/05/2020 06:00,15.24992,-14.00588,20.70566914,0.07992,0.74412,0.748399479,15.17,-14.75,21.15871924,15.58992,-3.90588,16.07176108,0.07992,0.74412,0.748399479,15.51,-4.65,16.19205361
20/05/2020 06:30,16.89612,-13.44188,21.59080844,0.18612,0.70812,0.732171147,16.71,-14.15,21.89626909,17.23612,-3.34188,17.55710667,0.18612,0.70812,0.732171147,17.05,-4.05,17.52441155
20/05/2020 07:00,17.43844,-13.1144,21.81941056,0.38844,0.7056,0.805454526,17.05,-13.82,21.94754884,17.80844,-2.8244,18.03102245,0.38844,0.7056,0.805454526,17.42,-3.53,17.77406256
20/05/2020 07:30,18.65924,-12.45652,22.4350647,0.48924,0.66348,0.824355195,18.17,-13.12,22.41167776,19.04924,-2.25652,19.18242495,0.48924,0.66348,0.824355195,18.56,-2.92,18.78829423
20/05/2020 08:00,19.13444,-11.57664,22.36393051,0.69444,0.60336,0.919940326,18.44,-12.18,22.09945701,19.53444,-1.51664,19.59322697,0.69444,0.60336,0.919940326,18.84,-2.12,18.95890292
20/05/2020 08:30,21.02592,-6.73076,22.07696632,1.01592,0.57924,1.169449624,20.01,-7.31,21.30343165,20.86592,-3.95076,21.23664573,1.01592,0.57924,1.169449624,19.85,-4.53,20.3603389
20/05/2020 09:00,21.425,-6.29144,22.32964044,1.305,0.53856,1.411761975,20.12,-6.83,21.24766575,21.125,-5.18144,21.75115964,1.305,0.53856,1.411761975,19.82,-5.72,20.62888266
20/05/2020 09:30,21.95888,-5.9732,22.75679083,1.56888,0.4968,1.645659349,20.39,-6.47,21.39189099,21.67888,-4.8732,22.2198541,1.56888,0.4968,1.645659349,20.11,-5.37,20.81463427
20/05/2020 10:00,21.8486,-5.8536,22.61915018,1.7586,0.4464,1.814372321,20.09,-6.3,21.05464557,21.5586,-4.7536,22.07645685,1.7586,0.4464,1.814372321,19.8,-5.2,20.47144353
20/05/2020 10:30,22.97608,-5.98784,23.74351448,1.93608,0.36216,1.969661299,21.04,-6.35,21.97735425,22.67608,-4.88784,23.19688738,1.93608,0.36216,1.969661299,20.74,-5.25,21.39416042
20/05/2020 11:00,22.97676,-5.95984,23.73712689,2.15676,0.29016,2.176190829,20.82,-6.25,21.73786788,22.67676,-4.85984,23.19166852,2.15676,0.29016,2.176190829,20.52,-5.15,21.15639147
20/05/2020 11:30,22.41716,-5.69836,23.13007499,2.29716,0.16164,2.302839889,20.12,-5.86,20.95600153,22.13716,-4.60836,22.61174108,2.29716,0.16164,2.302839889,19.84,-4.77,20.40535469
20/05/2020 12:00,23.12928,-5.54036,23.78359061,2.42928,0.08964,2.430933287,20.7,-5.63,21.45196728,22.83928,-4.45036,23.26882926,2.42928,0.08964,2.430933287,20.41,-4.54,20.90884263
20/05/2020 12:30,22.54752,-5.58488,23.22889457,2.56752,0.01512,2.56756452,19.98,-5.6,20.7499494,22.26752,-4.49488,22.71665453,2.56752,0.01512,2.56756452,19.7,-4.51,20.20965363
20/05/2020 13:00,22.01872,-5.709,22.74679563,2.53872,-0.009,2.538735953,19.48,-5.7,20.29680763,21.72872,-4.609,22.2121623,2.53872,-0.009,2.538735953,19.19,-4.6,19.73362866
20/05/2020 13:30,21.9998,-5.8756,22.77089975,2.5398,0.0144,2.539840822,19.46,-5.89,20.33183956,21.7098,-4.7656,22.22670375,2.5398,0.0144,2.539840822,19.17,-4.78,19.75695574
20/05/2020 14:00,21.91016,-5.88868,22.6876985,2.63016,-0.05868,2.630814507,19.28,-5.83,20.14217714,21.64016,-4.77868,22.16150508,2.63016,-0.05868,2.630814507,19.01,-4.72,19.58720245
20/05/2020 14:30,21.50736,-6.01416,22.33241265,2.63736,-0.07416,2.638402448,18.87,-5.94,19.78283347,21.21736,-4.90416,21.77675712,2.63736,-0.07416,2.638402448,18.58,-4.83,19.1975337
20/05/2020 15:00,21.16216,-6.01144,21.99941878,2.70216,-0.27144,2.715759256,18.46,-5.74,19.33181833,20.89216,-4.90144,21.45941433,2.70216,-0.27144,2.715759256,18.19,-4.63,18.77000266
20/05/2020 15:30,21.37172,-6.02264,22.20411242,2.69172,-0.24264,2.702634035,18.68,-5.78,19.55379247,21.08172,-4.91264,21.64654591,2.69172,-0.24264,2.702634035,18.39,-4.67,18.97369231
20/05/2020 16:00,21.1518,-6.34752,22.08369655,2.7018,-0.31752,2.720393756,18.45,-6.03,19.41039412,20.8718,-5.20752,21.51163173,2.7018,-0.31752,2.720393756,18.17,-4.89,18.81650871
20/05/2020 16:30,21.48316,-6.88672,22.55998839,2.87316,-0.48672,2.914094155,18.61,-6.4,19.67973831,21.19316,-5.74672,21.95847949,2.87316,-0.48672,2.914094155,18.32,-5.26,19.06016789
20/05/2020 17:00,22.84828,-7.03176,23.90584756,3.06828,-0.49176,3.10743786,19.78,-6.54,20.83314667,22.54828,-5.89176,23.30531628,3.06828,-0.49176,3.10743786,19.48,-5.4,20.21460858
20/05/2020 17:30,23.42112,-6.91716,24.42121955,3.11112,-0.49716,3.150592916,20.31,-6.42,21.30052816,23.12112,-5.78716,23.83437457,3.11112,-0.49716,3.150592916,20.01,-5.29,20.69744429
20/05/2020 18:00,24.4336,-6.8104,25.36498289,3.0636,-0.5004,3.104197983,21.37,-6.31,22.28212288,24.1236,-5.6904,24.78565571,3.0636,-0.5004,3.104197983,21.06,-5.19,21.69008299
20/05/2020 18:30,24.91848,-6.9106,25.8589837,2.50848,-0.3906,2.538708386,22.41,-6.52,23.33920521,24.60848,-5.8106,25.28518065,2.50848,-0.3906,2.538708386,22.1,-5.42,22.75492035
20/05/2020 19:00,25.81524,-6.70528,26.67184651,4.75524,-0.30528,4.765029206,21.06,-6.4,22.01098817,25.52524,-5.59528,26.13130374,4.75524,-0.30528,4.765029206,20.77,-5.29,21.43308191
20/05/2020 19:30,24.98164,-5.62308,25.60666643,5.56164,-0.07308,5.562120115,19.42,-5.55,20.19749737,24.70164,-4.48308,25.10515933,5.56164,-0.07308,5.562120115,19.14,-4.41,19.64147907
