Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/05/2020 20:00,24.39832,-5.2082,24.94801327,4.91832,0.3618,4.931609358,19.48,-5.57,20.2606836,24.10832,-4.0582,24.4474964,4.91832,0.3618,4.931609358,19.19,-4.42,19.69244779
20/05/2020 20:30,24.74204,-5.75344,25.40217737,4.62204,0.55656,4.655428315,20.12,-6.31,21.0862633,24.44204,-4.60344,24.87177073,4.62204,0.55656,4.655428315,19.82,-5.16,20.48067382
20/05/2020 21:00,24.2282,-6.81044,25.16719627,1.1682,0.61956,1.322325918,23.06,-7.43,24.2274328,23.8982,-5.69044,24.5663402,1.1682,0.61956,1.322325918,22.73,-6.31,23.58959516
20/05/2020 21:30,24.84256,-7.24876,25.87851056,0.05256,0.74124,0.743101131,24.79,-7.99,26.04580964,24.51256,-6.12876,25.26711889,0.05256,0.74124,0.743101131,24.46,-6.87,25.40646571
20/05/2020 22:00,24.43844,-7.6104,25.59600629,0.02844,0.7596,0.760132221,24.41,-8.37,25.80513515,24.10844,-6.4804,24.96422367,0.02844,0.7596,0.760132221,24.08,-7.24,25.14486031
20/05/2020 22:30,23.219,-7.95716,24.5446197,0.009,0.76284,0.762893089,23.21,-8.72,24.79400129,22.909,-6.81716,23.90179808,0.009,0.76284,0.762893089,22.9,-7.58,24.12190706
20/05/2020 23:00,21.68756,-8.16744,23.17449751,0.00756,0.77256,0.772596989,21.68,-8.94,23.45092749,21.37756,-7.01744,22.49987857,0.00756,0.77256,0.772596989,21.37,-7.79,22.745571
20/05/2020 23:30,20.1124,-7.33504,21.40820977,0.0324,0.62496,0.625799298,20.08,-7.96,21.60018518,19.8124,-6.18504,20.75538276,0.0324,0.62496,0.625799298,19.78,-6.81,20.91947657
21/05/2020 00:00,18.70444,-7.43732,20.12883018,0.06444,0.47268,0.477052299,18.64,-7.91,20.2488938,18.41444,-6.27732,19.45498257,0.06444,0.47268,0.477052299,18.35,-6.75,19.55210986
21/05/2020 00:30,17.4394,-7.5708,19.01183013,0.0594,0.5292,0.532523239,17.38,-8.1,19.17483768,17.1694,-6.4008,18.32371515,0.0594,0.5292,0.532523239,17.11,-6.93,18.46014626
21/05/2020 01:00,16.5664,-7.59012,18.22239091,0.1764,0.38988,0.42792917,16.39,-7.98,18.22944047,16.2864,-6.43012,17.50980492,0.1764,0.38988,0.42792917,16.11,-6.82,17.49412759
21/05/2020 01:30,16.152,-7.76916,17.92336328,0.072,0.69084,0.694581821,16.08,-8.46,18.16970005,15.872,-6.60916,17.19306197,0.072,0.69084,0.694581821,15.8,-7.3,17.40488437
21/05/2020 02:00,15.70648,-7.79628,17.53497921,0.09648,0.78372,0.789636264,15.61,-8.58,17.81259386,15.42648,-6.62628,16.7893976,0.09648,0.78372,0.789636264,15.33,-7.41,17.02694923
21/05/2020 02:30,15.53112,-7.84464,17.39982946,0.05112,0.76536,0.767065306,15.48,-8.61,17.71334243,15.26112,-6.67464,16.65690856,0.05112,0.76536,0.767065306,15.21,-7.44,16.93214989
21/05/2020 03:00,15.02364,-7.74056,16.90047419,0.50364,0.19944,0.541691391,14.52,-7.94,16.54913895,14.76364,-6.55056,16.15162228,0.50364,0.19944,0.541691391,14.26,-6.75,15.77688499
21/05/2020 03:30,14.78512,-7.59708,16.62273738,1.00512,-0.12708,1.013121681,13.78,-7.47,15.67447926,14.52512,-6.40708,15.87544598,1.00512,-0.12708,1.013121681,13.52,-6.28,14.90734047
21/05/2020 04:00,14.57052,-7.57332,16.42118232,1.19052,-0.19332,1.206113798,13.38,-7.38,15.28034031,14.31052,-6.38332,15.66964444,1.19052,-0.19332,1.206113798,13.12,-6.19,14.50691215
21/05/2020 04:30,14.45448,-7.39632,16.23691909,2.81448,-0.52632,2.863269183,11.64,-6.87,13.516157,14.22448,-6.21632,15.5234811,2.81448,-0.52632,2.863269183,11.41,-5.69,12.75006667
21/05/2020 05:00,14.25356,-5.33844,15.22047681,2.83356,-0.56844,2.890014932,11.42,-4.77,12.37615853,13.64356,-10.88844,17.45579718,2.83356,-0.56844,2.890014932,10.81,-10.32,14.94518317
21/05/2020 05:30,14.79616,-4.73808,15.53627217,1.31616,-0.29808,1.349492064,13.48,-4.44,14.19239233,14.06616,-12.01808,18.50111089,1.31616,-0.29808,1.349492064,12.75,-11.72,17.3182245
21/05/2020 06:00,15.3442,-4.64588,16.03211385,1.2042,-0.24588,1.229046221,14.14,-4.4,14.80876767,14.6042,-11.87588,18.82336801,1.2042,-0.24588,1.229046221,13.4,-11.63,17.74308034
21/05/2020 06:30,16.52968,-4.23276,17.06301785,1.39968,-0.30276,1.432050181,15.13,-3.93,15.632076,15.76968,-11.41276,19.46622455,1.39968,-0.30276,1.432050181,14.37,-11.11,18.16394781
21/05/2020 07:00,17.74824,-3.79424,18.14927768,1.12824,-0.26424,1.158770156,16.62,-3.53,16.9907416,16.93824,-10.94424,20.16631755,1.12824,-0.26424,1.158770156,15.81,-10.68,19.07926885
21/05/2020 07:30,19.31212,-3.34392,19.59948417,2.11212,-0.40392,2.150395838,17.2,-2.94,17.44945844,18.52212,-10.28392,21.1855597,2.11212,-0.40392,2.150395838,16.41,-9.88,19.15469916
21/05/2020 08:00,20.36092,-5.07052,20.98278428,3.04092,-0.56052,3.092147654,17.32,-4.51,17.8975557,20.09092,-3.96052,20.47756785,3.04092,-0.56052,3.092147654,17.05,-3.4,17.38569815
21/05/2020 08:30,20.80424,-4.43832,21.27240199,1.70424,-0.32832,1.735577137,19.1,-4.11,19.53719785,20.52424,-3.34832,20.79556862,1.70424,-0.32832,1.735577137,18.82,-3.02,19.06076599
21/05/2020 09:00,21.65488,-4.03416,22.02744367,1.78488,-0.25416,1.802884888,19.87,-3.78,20.22635162,21.37488,-2.95416,21.57805729,1.78488,-0.25416,1.802884888,19.59,-2.7,19.775189
21/05/2020 09:30,21.7316,-3.90976,22.08050411,1.4616,0.21024,1.476643294,20.27,-4.12,20.68447002,21.4516,-2.81976,21.63613156,1.4616,0.21024,1.476643294,19.99,-3.03,20.21833326
21/05/2020 10:00,21.60028,-3.73112,21.92015859,1.88028,-0.23112,1.894431137,19.72,-3.5,20.02819013,21.33028,-2.64112,21.49317007,1.88028,-0.23112,1.894431137,19.45,-2.41,19.59873976
21/05/2020 10:30,21.8846,-3.96048,22.24007911,2.4246,-0.24048,2.436496622,19.46,-3.72,19.81236987,21.6046,-2.87048,21.79445793,2.4246,-0.24048,2.436496622,19.18,-2.63,19.35947572
21/05/2020 11:00,22.32848,-3.63332,22.62215802,2.95848,-0.55332,3.009778552,19.37,-3.08,19.61334495,22.03848,-2.55332,22.18589741,2.95848,-0.55332,3.009778552,19.08,-2,19.18453544
21/05/2020 11:30,22.97312,-3.47112,23.23387433,3.72312,-0.68112,3.784910433,19.25,-2.79,19.45113364,22.70312,-2.40112,22.82974014,3.72312,-0.68112,3.784910433,18.98,-1.72,19.05777532
21/05/2020 12:00,23.05804,-3.19132,23.27783779,3.48804,-0.66132,3.550178472,19.57,-2.53,19.73286092,22.76804,-2.09132,22.8638856,3.48804,-0.66132,3.550178472,19.28,-1.43,19.3329589
21/05/2020 12:30,22.97348,-3.13108,23.18586736,2.64348,-0.36108,2.668026476,20.33,-2.77,20.51784102,22.70348,-2.04108,22.79504358,2.64348,-0.36108,2.668026476,20.06,-1.68,20.13022603
21/05/2020 13:00,22.2918,-3.26268,22.52930154,2.7918,-0.47268,2.831532027,19.5,-2.79,19.69858117,22.0118,-2.16268,22.1177875,2.7918,-0.47268,2.831532027,19.22,-1.69,19.29415715
21/05/2020 13:30,22.78312,-3.43616,23.04078455,2.91312,-0.50616,2.956766152,19.87,-2.93,20.08486495,22.50312,-2.32616,22.62302876,2.91312,-0.50616,2.956766152,19.59,-1.82,19.67436149
21/05/2020 14:00,22.25284,-3.43432,22.51629281,3.19284,-0.63432,3.255240257,19.06,-2.8,19.26456851,21.97284,-2.32432,22.09543304,3.19284,-0.63432,3.255240257,18.78,-1.69,18.85588767
21/05/2020 14:30,21.19132,-3.5354,21.48420575,3.27132,-0.6354,3.332456707,17.92,-2.9,18.15313747,20.93132,-2.4054,21.06907938,3.27132,-0.6354,3.332456707,17.66,-1.77,17.74847881
21/05/2020 15:00,20.9708,-3.63328,21.28321348,2.8008,-0.41328,2.83112716,18.17,-3.22,18.45311085,20.6908,-2.50328,20.84167976,2.8008,-0.41328,2.83112716,17.89,-2.09,18.01166844
21/05/2020 15:30,21.19776,-3.83524,21.54191484,2.14776,0.19476,2.15657239,19.05,-4.03,19.47160497,20.92776,-2.69524,21.10060324,2.14776,0.19476,2.15657239,18.78,-2.89,19.00106576
21/05/2020 16:00,21.34216,-4.19604,21.75073666,1.89216,0.45396,1.945854349,19.45,-4.65,19.99812491,21.05216,-3.04604,21.27138454,1.89216,0.45396,1.945854349,19.16,-3.5,19.47705317
21/05/2020 16:30,22.8058,-4.5938,23.26386709,1.6758,0.1062,1.679161719,21.13,-4.7,21.64640617,22.5158,-3.4638,22.78067515,1.6758,0.1062,1.679161719,20.84,-3.57,21.14356876
21/05/2020 17:00,23.44236,-4.69056,23.9070198,1.78236,0.01944,1.782466012,21.66,-4.71,22.1661837,23.13236,-3.55056,23.40325951,1.78236,0.01944,1.782466012,21.35,-3.57,21.64641772
21/05/2020 17:30,25.05228,-4.07476,25.38149724,4.02228,-0.01476,4.022307081,21.03,-4.06,21.4183216,24.76228,-2.94476,24.93676247,4.02228,-0.01476,4.022307081,20.74,-2.93,20.94594233
21/05/2020 18:00,26.85344,-3.56948,27.0896369,9.43344,-0.24948,9.43673834,17.42,-3.32,17.73355012,26.59344,-2.43948,26.70509528,9.43344,-0.24948,9.43673834,17.16,-2.19,17.29918206
21/05/2020 18:30,28.37792,-3.4844,28.59103683,9.54792,0.8856,9.588903153,18.83,-4.37,19.33043714,28.09792,-2.3444,28.19555496,9.54792,0.8856,9.588903153,18.55,-3.23,18.82911044
21/05/2020 19:00,27.84196,-3.74744,28.09302481,9.83196,0.77256,9.862265784,18.01,-4.52,18.56853521,27.57196,-2.60744,27.69497647,9.83196,0.77256,9.862265784,17.74,-3.38,18.05912512
21/05/2020 19:30,26.07504,-4.9038,26.53214966,2.16504,-0.1638,2.17122745,23.91,-4.74,24.37530923,25.75504,-3.7938,26.03295995,2.16504,-0.1638,2.17122745,23.59,-3.63,23.86765594
21/05/2020 20:00,25.74656,-5.5262,26.33294967,1.90656,-0.3762,1.943321248,23.84,-5.15,24.389918,25.43656,-4.4062,25.81536719,1.90656,-0.3762,1.943321248,23.53,-4.03,23.87261611
21/05/2020 20:30,25.20508,-5.68568,25.83840194,2.30508,-0.44568,2.347770106,22.9,-5.24,23.49186242,24.88508,-4.58568,25.30406425,2.30508,-0.44568,2.347770106,22.58,-4.14,22.95639344
21/05/2020 21:00,24.55528,-5.69116,25.20617143,2.55528,-0.46116,2.596560114,22,-5.23,22.61311345,24.24528,-4.59116,24.67614947,2.55528,-0.46116,2.596560114,21.69,-4.13,22.07969656
21/05/2020 21:30,24.38472,-5.76488,25.05690346,3.02472,-0.52488,3.069923467,21.36,-5.24,21.99334445,24.09472,-4.66488,24.54214003,3.02472,-0.52488,3.069923467,21.07,-4.14,21.47287824
21/05/2020 22:00,23.6716,-6.09952,24.44481112,1.8216,-0.29952,1.846060343,21.85,-5.8,22.60669149,23.3616,-4.99952,23.8905746,1.8216,-0.29952,1.846060343,21.54,-4.7,22.04680476
21/05/2020 22:30,22.28244,-6.36272,23.17307356,2.06244,-0.34272,2.090721347,20.22,-6.02,21.09712777,21.99244,-5.24272,22.60870474,2.06244,-0.34272,2.090721347,19.93,-4.9,20.52352065
21/05/2020 23:00,20.4882,-6.4366,21.47547808,3.0582,-0.5166,3.101525883,17.43,-5.92,18.40791406,20.2182,-5.3266,20.90809123,3.0582,-0.5166,3.101525883,17.16,-4.81,17.82138322
21/05/2020 23:30,18.7708,-6.66792,19.91994201,3.8808,-0.63792,3.932880696,14.89,-6.03,16.06465063,18.5108,-5.50792,19.31286875,3.8808,-0.63792,3.932880696,14.63,-4.87,15.41926717
22/05/2020 00:00,17.318,-6.78684,18.60038497,3.528,-0.63684,3.58501732,13.79,-6.15,15.09922515,17.068,-5.64684,17.97785933,3.528,-0.63684,3.58501732,13.54,-5.01,14.43716385
22/05/2020 00:30,15.79476,-6.82608,17.20667927,4.69476,-0.76608,4.756852954,11.1,-6.06,12.64648568,15.55476,-5.67608,16.55803258,4.69476,-0.76608,4.756852954,10.86,-4.91,11.91837657
22/05/2020 01:00,14.65824,-6.84088,16.17595868,5.89824,-0.92088,5.969694722,8.76,-5.92,10.57279528,14.43824,-5.67088,15.51198421,5.89824,-0.92088,5.969694722,8.54,-4.75,9.772108268
22/05/2020 01:30,14.14368,-6.8384,15.71010498,5.86368,-0.8784,5.929108677,8.28,-5.96,10.2019606,13.91368,-5.6784,15.02779817,5.86368,-0.8784,5.929108677,8.05,-4.8,9.372432982
22/05/2020 02:00,13.92656,-6.87912,15.53291233,5.14656,-0.69912,5.193827934,8.78,-6.18,10.73688968,13.71656,-5.70912,14.85725646,5.14656,-0.69912,5.193827934,8.57,-5.01,9.926983429
22/05/2020 02:30,13.19168,-6.69772,14.79458936,8.13168,-1.37772,8.247565218,5.06,-5.32,7.342070553,12.99168,-5.53772,14.12268006,8.13168,-1.37772,8.247565218,4.86,-4.16,6.397280672
22/05/2020 03:00,12.90696,-6.81736,14.59678094,7.35696,-1.19736,7.453759549,5.55,-5.62,7.898537839,12.69696,-5.65736,13.90030631,7.35696,-1.19736,7.453759549,5.34,-4.46,6.957528297
22/05/2020 03:30,12.67784,-6.6812,14.33059875,7.28784,-1.1412,7.376648921,5.39,-5.54,7.729404893,12.46784,-5.5212,13.6356402,7.28784,-1.1412,7.376648921,5.18,-4.38,6.783568382
22/05/2020 04:00,12.27812,-6.64528,13.96108796,8.71812,-1.47528,8.842062396,3.56,-5.17,6.277141069,12.08812,-5.47528,13.27031786,8.71812,-1.47528,8.842062396,3.37,-4,5.230382395
22/05/2020 04:30,12.24204,-6.58552,13.90095741,9.39204,-1.59552,9.526599573,2.85,-4.99,5.746529387,12.05204,-5.41552,13.21285454,9.39204,-1.59552,9.526599573,2.66,-3.82,4.654889902
22/05/2020 05:00,12.03256,-6.2688,13.56762152,11.39256,-2.0988,11.58427317,0.64,-4.17,4.218826851,11.86256,-5.1188,12.91984687,11.39256,-2.0988,11.58427317,0.47,-3.02,3.056354037
22/05/2020 05:30,11.9492,-5.9904,13.36668518,12.7692,-2.4804,13.00787657,-0.82,-3.51,3.604511063,11.7892,-4.8304,12.74040819,12.7692,-2.4804,13.00787657,-0.98,-2.35,2.546153962
22/05/2020 06:00,12.50772,-5.88936,13.82489135,12.53772,-2.43936,12.7728188,-0.03,-3.45,3.450130432,12.31772,-4.73936,13.19802103,12.53772,-2.43936,12.7728188,-0.22,-2.3,2.310497782
22/05/2020 06:30,13.98464,-5.62012,15.07169217,12.46464,-2.40012,12.6936136,1.52,-3.22,3.560730262,13.80464,-4.47012,14.51034315,12.46464,-2.40012,12.6936136,1.34,-2.07,2.465866987
22/05/2020 07:00,15.06124,-5.30692,15.96885563,12.62124,-2.44692,12.85624816,2.44,-2.86,3.759414848,14.87124,-4.14692,15.43861149,12.62124,-2.44692,12.85624816,2.25,-1.7,2.82001773
22/05/2020 07:30,16.27676,-4.7996,16.96965162,12.68676,-2.4696,12.92489085,3.59,-2.33,4.279836445,16.07676,-3.6696,16.49024488,12.68676,-2.4696,12.92489085,3.39,-1.2,3.596122912
22/05/2020 08:00,16.44188,-4.10532,16.94665366,16.48188,-4.04532,16.97106309,-0.04,-0.06,0.072111026,16.30188,-2.97532,16.57117439,16.48188,-4.04532,16.97106309,-0.18,1.07,1.085034562
22/05/2020 08:30,18.0468,-6.42164,19.15527213,15.7068,-3.58164,16.10998794,2.34,-2.84,3.679836953,17.8368,-5.27164,18.59950598,15.7068,-3.58164,16.10998794,2.13,-1.69,2.719007172
22/05/2020 09:00,19.4216,-6.52968,20.48988208,13.1616,-2.56968,13.410107,6.26,-3.96,7.407374704,19.2016,-5.38968,19.94367301,13.1616,-2.56968,13.410107,6.04,-2.82,6.665883287
22/05/2020 09:30,19.2652,-5.84596,20.13263965,18.4752,-4.48596,19.01201862,0.79,-1.36,1.572800051,19.1152,-4.69596,19.68356958,18.4752,-4.48596,19.01201862,0.64,-0.21,0.673572565
22/05/2020 10:00,20.53156,-4.14176,20.94514578,14.19156,-2.83176,14.47132475,6.34,-1.31,6.473924621,20.31156,-3.01176,20.53363504,14.19156,-2.83176,14.47132475,6.12,-0.18,6.122646487
22/05/2020 10:30,21.10248,-3.43612,21.38040184,14.08248,-2.79612,14.3573859,7.02,-0.64,7.049113419,20.89248,-2.31612,21.02046937,14.08248,-2.79612,14.3573859,6.81,0.48,6.826895341
22/05/2020 11:00,20.86676,-3.3022,21.12643363,14.48676,-2.8422,14.76293725,6.38,-0.46,6.396561576,20.65676,-2.1722,20.77065686,14.48676,-2.8422,14.76293725,6.17,0.67,6.206271022
22/05/2020 11:30,21.00376,-3.34744,21.26883374,14.42376,-2.82744,14.69827437,6.58,-0.52,6.600515131,20.79376,-2.21744,20.91165931,14.42376,-2.82744,14.69827437,6.37,0.61,6.399140567
22/05/2020 12:00,21.35372,-3.14476,21.5840421,14.55372,-2.80476,14.82151964,6.8,-0.34,6.808494694,21.13372,-2.02476,21.23049161,14.55372,-2.80476,14.82151964,6.58,0.78,6.626069725
22/05/2020 12:30,21.93676,-3.32432,22.18721575,14.57676,-2.79432,14.84217492,7.36,-0.53,7.379058205,21.72676,-2.20432,21.83829496,14.57676,-2.79432,14.84217492,7.15,0.59,7.17430136
22/05/2020 13:00,21.71884,-3.53904,22.00529062,14.02884,-2.48904,14.24793571,7.69,-1.05,7.761352975,21.49884,-2.40904,21.63339074,14.02884,-2.48904,14.24793571,7.47,0.08,7.470428368
22/05/2020 13:30,20.8524,-3.9234,21.21828582,14.0724,-2.4534,14.28466357,6.78,-1.47,6.937528378,20.6424,-2.7734,20.82787616,14.0724,-2.4534,14.28466357,6.57,-0.32,6.577788382
22/05/2020 14:00,20.31588,-4.1464,20.73469588,14.01588,-2.4264,14.22435619,6.3,-1.72,6.530574247,20.09588,-3.0064,20.31951855,14.01588,-2.4264,14.22435619,6.08,-0.58,6.107601821
22/05/2020 14:30,19.87924,-4.2298,20.32425622,14.07924,-2.4498,14.29078441,5.8,-1.78,6.066992665,19.66924,-3.0698,19.90735227,14.07924,-2.4498,14.29078441,5.59,-0.62,5.624277731
22/05/2020 15:00,19.69076,-4.42408,20.18163802,13.91076,-2.40408,14.11697009,5.78,-2.02,6.122809812,19.48076,-3.27408,19.75397707,13.91076,-2.40408,14.11697009,5.57,-0.87,5.637534922
22/05/2020 15:30,19.62484,-4.60212,20.15722832,13.79484,-2.38212,13.99900376,5.83,-2.22,6.238373185,19.41484,-3.44212,19.71761148,13.79484,-2.38212,13.99900376,5.62,-1.06,5.719090837
22/05/2020 16:00,19.84808,-4.83832,20.4292834,13.25808,-2.30832,13.45752676,6.59,-2.53,7.05896593,19.63808,-3.67832,19.97959519,13.25808,-2.30832,13.45752676,6.38,-1.37,6.525434851
22/05/2020 16:30,21.10472,-4.96884,21.68175678,13.28472,-2.23884,13.47205218,7.82,-2.73,8.282831641,20.87472,-3.79884,21.21756632,13.28472,-2.23884,13.47205218,7.59,-1.56,7.748657948
22/05/2020 17:00,22.12596,-4.85708,22.65279965,12.94596,-2.19708,13.13107158,9.18,-2.66,9.557614765,21.89596,-3.71708,22.20922664,12.94596,-2.19708,13.13107158,8.95,-1.52,9.078155099
22/05/2020 17:30,23.19764,-4.85052,23.69932585,12.79764,-2.18052,12.98207445,10.4,-2.67,10.73726688,22.95764,-3.71052,23.25556263,12.79764,-2.18052,12.98207445,10.16,-1.53,10.27455595
22/05/2020 18:00,23.05064,-5.46456,23.68952132,14.30064,-2.82456,14.57691475,8.75,-2.64,9.139589706,22.83064,-4.34456,23.2403383,14.30064,-2.82456,14.57691475,8.53,-1.52,8.664369567
22/05/2020 18:30,24.0904,-6.1104,24.85325653,12.3804,-2.2104,12.57617479,11.71,-3.9,12.34237011,23.8404,-4.9804,24.35506223,12.3804,-2.2104,12.57617479,11.46,-2.77,11.79001696
22/05/2020 19:00,23.44752,-6.16132,24.2435158,12.01752,-2.10132,12.1998497,11.43,-4.06,12.12965375,23.20752,-5.00132,23.74030721,12.01752,-2.10132,12.1998497,11.19,-2.9,11.5596756
22/05/2020 19:30,22.16164,-11.26636,24.86099666,11.77164,-2.10636,11.95860614,10.39,-9.16,13.8512707,22.39164,-1.09636,22.41846442,11.77164,-2.10636,11.95860614,10.62,1.01,10.6679192
22/05/2020 20:00,22.29248,-8.0102,23.68792875,12.01248,-2.0502,12.18618053,10.28,-5.96,11.88276062,22.27248,-2.9102,22.46180379,12.01248,-2.0502,12.18618053,10.26,-0.86,10.2959798
22/05/2020 20:30,23.48316,-5.44028,24.10509179,15.83316,-1.97028,15.95527997,7.65,-3.47,8.400202379,23.26316,-4.29028,23.65546693,15.83316,-1.97028,15.95527997,7.43,-2.32,7.783784427
22/05/2020 21:00,22.11676,-5.17796,22.71480448,15.65676,-1.94796,15.77747387,6.46,-3.23,7.222499567,21.90676,-4.02796,22.27398921,15.65676,-1.94796,15.77747387,6.25,-2.08,6.587025125
22/05/2020 21:30,22.24404,-4.75496,22.74658128,18.73404,-1.16496,18.77022606,3.51,-3.59,5.020776832,22.06404,-3.58496,22.35338452,18.73404,-1.16496,18.77022606,3.33,-2.42,4.116466932
22/05/2020 22:00,22.08028,-4.64292,22.56314409,21.77028,-1.76292,21.84154249,0.31,-2.88,2.89663598,21.92028,-3.47292,22.19368939,21.77028,-1.76292,21.84154249,0.15,-1.71,1.71656634
22/05/2020 22:30,20.67896,-4.89048,21.24938073,21.46896,-1.68048,21.53462924,-0.79,-3.21,3.305782812,20.49896,-3.74048,20.8374315,21.46896,-1.68048,21.53462924,-0.97,-2.06,2.276949714
22/05/2020 23:00,17.74256,-7.05688,19.09444921,12.65256,-1.67688,12.76319713,5.09,-5.38,7.406247363,17.53256,-5.88688,18.4944861,12.65256,-1.67688,12.76319713,4.88,-4.21,6.44503685
22/05/2020 23:30,16.37136,-8.24828,18.331818,10.43136,-1.80828,10.58693289,5.94,-6.44,8.76111865,16.15136,-7.06828,17.63028678,10.43136,-1.80828,10.58693289,5.72,-5.26,7.77084294
23/05/2020 00:00,15.27868,-8.45192,17.46061323,9.95868,-1.68192,10.099711,5.32,-6.77,8.610185828,15.06868,-7.27192,16.73158502,9.95868,-1.68192,10.099711,5.11,-5.59,7.573651695
23/05/2020 00:30,14.02928,-8.44352,16.37417868,10.52928,-1.79352,10.68093869,3.5,-6.65,7.514818694,13.83928,-7.26352,15.62959992,10.52928,-1.79352,10.68093869,3.31,-5.47,6.393512337
23/05/2020 01:00,12.98316,-8.40396,15.46573591,10.88316,-1.89396,11.04673056,2.1,-6.51,6.840328939,12.79316,-7.21396,14.68693847,10.88316,-1.89396,11.04673056,1.91,-5.32,5.652477333
23/05/2020 01:30,12.4184,-8.54092,15.07195983,10.9584,-1.87092,11.11696326,1.46,-6.67,6.827920621,12.2284,-7.34092,14.26263906,10.9584,-1.87092,11.11696326,1.27,-5.47,5.615496416
23/05/2020 02:00,11.90668,-8.50352,14.63143469,11.23668,-1.97352,11.40867033,0.67,-6.53,6.564282139,11.72668,-7.29352,13.80979572,11.23668,-1.97352,11.40867033,0.49,-5.32,5.342518133
23/05/2020 02:30,11.65416,-8.70428,14.54592505,11.23416,-1.93428,11.39946446,0.42,-6.77,6.783015554,11.47416,-7.49428,13.70476488,11.23416,-1.93428,11.39946446,0.24,-5.56,5.565177446
23/05/2020 03:00,11.13204,-8.7258,14.14432396,11.46204,-2.0358,11.64142786,-0.33,-6.69,6.698134069,10.94204,-7.5058,13.268959,11.46204,-2.0358,11.64142786,-0.52,-5.47,5.494661045
23/05/2020 03:30,10.9152,-7.91956,13.4855857,11.7252,-2.05956,11.90470925,-0.81,-5.86,5.915716356,10.7452,-6.71956,12.67327147,11.7252,-2.05956,11.90470925,-0.98,-4.66,4.761932381
23/05/2020 04:00,10.86668,-6.9312,12.88899793,11.68668,-2.0412,11.86359924,-0.82,-4.89,4.95827591,10.69668,-5.7312,12.13530455,11.68668,-2.0412,11.86359924,-0.99,-3.69,3.82049735
23/05/2020 04:30,10.7858,-6.9028,12.80555073,11.9358,-2.1528,12.12839105,-1.15,-4.75,4.887228253,10.6158,-5.7028,12.05060735,11.9358,-2.1528,12.12839105,-1.32,-3.55,3.787466171
23/05/2020 05:00,10.73616,-6.92684,12.77678535,11.66616,-2.07684,11.84958031,-0.93,-4.85,4.938360052,10.57616,-5.72684,12.02713003,11.66616,-2.07684,11.84958031,-1.09,-3.65,3.809278147
23/05/2020 05:30,10.92312,-6.97952,12.96257112,10.11312,-1.73952,10.26163369,0.81,-5.24,5.302235378,10.73312,-5.77952,12.19027138,10.11312,-1.73952,10.26163369,0.62,-4.04,4.087297396
23/05/2020 06:00,10.919,-7.03012,12.98642169,10.269,-1.77012,10.42044557,0.65,-5.26,5.300009434,10.739,-5.82012,12.21474182,10.269,-1.77012,10.42044557,0.47,-4.05,4.077180398
23/05/2020 06:30,11.44388,-6.82304,13.32352297,10.70388,-1.91304,10.87348928,0.74,-4.91,4.965450634,11.25388,-5.63304,12.58494953,10.70388,-1.91304,10.87348928,0.55,-3.72,3.760438804
23/05/2020 07:00,12.10084,-6.5614,13.76525694,11.58084,-2.1114,11.7717401,0.52,-4.45,4.480279009,11.92084,-5.3714,13.07510475,11.58084,-2.1114,11.7717401,0.34,-3.26,3.277682108
23/05/2020 07:30,12.97324,-6.48132,14.50215381,11.43324,-2.10132,11.62473753,1.54,-4.38,4.642843956,12.78324,-5.29132,13.83507471,11.43324,-2.10132,11.62473753,1.35,-3.19,3.463899537
23/05/2020 08:00,13.32104,-6.10936,14.65518292,11.83104,-2.07936,12.01237884,1.49,-4.03,4.296626584,13.14104,-4.92936,14.03515309,11.83104,-2.07936,12.01237884,1.31,-2.85,3.136654268
23/05/2020 08:30,14.854,-6.03276,16.03232701,12.654,-2.28276,12.85825452,2.2,-3.75,4.347700542,14.664,-4.87276,15.45240066,12.654,-2.28276,12.85825452,2.01,-2.59,3.278444753
23/05/2020 09:00,15.91768,-6.20308,17.08363949,12.93768,-2.32308,13.14459069,2.98,-3.88,4.892320513,15.71768,-5.03308,16.50385891,12.93768,-2.32308,13.14459069,2.78,-2.71,3.882331774
23/05/2020 09:30,16.41024,-6.49228,17.64782356,12.81024,-2.31228,13.01725346,3.6,-4.18,5.516556897,16.22024,-5.34228,17.07735756,12.81024,-2.31228,13.01725346,3.41,-3.03,4.561688284
23/05/2020 10:00,17.58464,-6.20804,18.64830621,13.09464,-2.31804,13.29822944,4.49,-3.89,5.940723862,17.38464,-5.06804,18.10830576,13.09464,-2.31804,13.29822944,4.29,-2.75,5.095743322
23/05/2020 10:30,17.48548,-6.03108,18.49637632,13.42548,-2.43108,13.6438141,4.06,-3.6,5.426195721,17.29548,-4.90108,17.97649058,13.42548,-2.43108,13.6438141,3.87,-2.47,4.591056523
23/05/2020 11:00,17.67468,-5.84128,18.61490975,13.95468,-2.59128,14.19323169,3.72,-3.25,4.939726713,17.46468,-4.71128,18.08898026,13.95468,-2.59128,14.19323169,3.51,-2.12,4.100548744
23/05/2020 11:30,19.222,-5.9512,20.12217845,13.302,-2.4012,13.51698803,5.92,-3.55,6.902818265,19.012,-4.8112,19.61131789,13.302,-2.4012,13.51698803,5.71,-2.41,6.197757659
23/05/2020 12:00,20.68636,-5.908,21.51348308,13.62636,-2.448,13.84450761,7.06,-3.46,7.862264305,20.45636,-4.778,21.00695,13.62636,-2.448,13.84450761,6.83,-2.33,7.216494994
23/05/2020 12:30,20.31376,-5.7686,21.11695033,13.43376,-2.3886,13.64446106,6.88,-3.38,7.665428886,20.10376,-4.6286,20.62971411,13.43376,-2.3886,13.64446106,6.67,-2.24,7.036085559
23/05/2020 13:00,19.32784,-5.38004,20.06265759,14.30784,-2.48004,14.52118741,5.02,-2.9,5.797447714,19.13784,-4.26004,19.60624545,14.30784,-2.48004,14.52118741,4.83,-1.78,5.147552817
23/05/2020 13:30,19.34988,-5.09624,20.00973558,19.46988,-2.67624,19.65295112,-0.12,-2.42,2.42297338,19.18988,-3.95624,19.59345119,19.46988,-2.67624,19.65295112,-0.28,-1.28,1.310267148
23/05/2020 14:00,18.12516,-5.63968,18.98229216,14.46516,-2.56968,14.69163398,3.66,-3.07,4.777080699,17.92516,-4.49968,18.48130085,14.46516,-2.56968,14.69163398,3.46,-1.93,3.961880866
23/05/2020 14:30,18.39856,-5.66652,19.25140148,17.36856,-4.19652,17.8683423,1.03,-1.47,1.794937325,18.21856,-4.52652,18.77246153,17.36856,-4.19652,17.8683423,0.85,-0.33,0.911811384
23/05/2020 15:00,18.06492,-5.98756,19.03134807,13.62492,-2.52756,13.85738087,4.44,-3.46,5.628960828,17.86492,-4.83756,18.50830498,13.62492,-2.52756,13.85738087,4.24,-2.31,4.828426245
23/05/2020 15:30,17.81856,-5.95468,18.78721093,13.67856,-2.52468,13.90960146,4.14,-3.43,5.376290543,17.61856,-4.81468,18.26457774,13.67856,-2.52468,13.90960146,3.94,-2.29,4.557159203
23/05/2020 16:00,19.0432,-6.12004,20.00245874,13.1832,-2.48004,13.41444597,5.86,-3.64,6.898492589,18.8232,-4.97004,19.4682859,13.1832,-2.48004,13.41444597,5.64,-2.49,6.165200727
23/05/2020 16:30,20.32264,-6.28544,21.2724341,12.66264,-2.39544,12.88722563,7.66,-3.89,8.591140786,20.10264,-5.14544,20.75070331,12.66264,-2.39544,12.88722563,7.44,-2.75,7.931966969
23/05/2020 17:00,20.109,-5.67768,20.89516526,17.739,-3.30768,18.04474627,2.37,-2.37,3.351686143,19.939,-4.54768,20.45104189,17.739,-3.30768,18.04474627,2.2,-1.24,2.525391059
23/05/2020 17:30,21.89188,-5.29084,22.52215349,17.02188,-2.40084,17.19035868,4.87,-2.89,5.662949761,21.68188,-4.17084,22.07939824,17.02188,-2.40084,17.19035868,4.66,-1.77,4.984826978
23/05/2020 18:00,22.66964,-5.3456,23.29137216,18.08964,-2.8656,18.31520512,4.58,-2.48,5.208339467,22.46964,-4.2156,22.86167109,18.08964,-2.8656,18.31520512,4.38,-1.35,4.583328485
23/05/2020 18:30,23.56644,-6.2298,24.37596157,13.36644,-2.8098,13.65857585,10.2,-3.42,10.75808533,23.30644,-5.0998,23.85787303,13.36644,-2.8098,13.65857585,9.94,-2.29,10.20037744
23/05/2020 19:00,23.10496,-6.5034,24.00277876,11.78496,-2.2734,12.00223437,11.32,-4.23,12.08450661,22.85496,-5.3534,23.47356147,11.78496,-2.2734,12.00223437,11.07,-3.08,11.49048737
23/05/2020 19:30,22.47852,-6.73112,23.46469343,11.19852,-2.12112,11.39763134,11.28,-4.61,12.18566781,22.22852,-5.58112,22.91846421,11.19852,-2.12112,11.39763134,11.03,-3.46,11.55995242
23/05/2020 20:00,21.97064,-6.78856,22.99551193,10.79064,-2.06856,10.9871221,11.18,-4.72,12.13551812,21.72064,-5.65856,22.44561212,10.79064,-2.06856,10.9871221,10.93,-3.59,11.50447739
23/05/2020 20:30,21.2672,-6.86144,22.34665869,10.1772,-1.89144,10.35147067,11.09,-4.97,12.15273632,21.0172,-5.73144,21.78467581,10.1772,-1.89144,10.35147067,10.84,-3.84,11.50005217
23/05/2020 21:00,20.99496,-7.1458,22.1777096,8.27496,-1.4958,8.409065385,12.72,-5.65,13.91836556,20.73496,-6.0258,21.59279583,8.27496,-1.4958,8.409065385,12.46,-4.53,13.25792216
23/05/2020 21:30,20.8658,-7.34908,22.12217409,7.4358,-1.36908,7.560787108,13.43,-5.98,14.70120063,20.5858,-6.20908,21.50181007,7.4358,-1.36908,7.560787108,13.15,-4.84,14.01242663
23/05/2020 22:00,21.06408,-7.51288,22.36378394,6.45408,-1.17288,6.559786288,14.61,-6.34,15.92632098,20.80408,-6.38288,21.76122473,6.45408,-1.17288,6.559786288,14.35,-5.21,15.26651892
23/05/2020 22:30,20.16776,-7.83336,21.63562045,5.83776,-1.05336,5.93203246,14.33,-6.78,15.85299025,19.89776,-6.69336,20.99337803,5.83776,-1.05336,5.93203246,14.06,-5.64,15.14903297
23/05/2020 23:00,18.79876,-8.03488,20.44389088,5.55876,-0.97488,5.643598475,13.24,-7.06,15.00470593,18.53876,-6.90488,19.7828964,5.55876,-0.97488,5.643598475,12.98,-5.93,14.27043447
23/05/2020 23:30,17.59584,-8.26256,19.43922537,5.32584,-0.95256,5.410355095,12.27,-7.31,14.28247177,17.33584,-7.10256,18.73439903,5.32584,-0.95256,5.410355095,12.01,-6.15,13.49305747
24/05/2020 00:00,16.2372,-8.37164,18.26830644,5.7672,-1.24164,5.899344517,10.47,-7.13,12.66719385,16.0172,-7.22164,17.56993967,5.7672,-1.24164,5.899344517,10.25,-5.98,11.86688249
24/05/2020 00:30,14.7974,-8.3916,17.01123151,8.1774,-1.9116,8.397861949,6.62,-6.48,9.263627799,14.5674,-7.2116,16.25473215,8.1774,-1.9116,8.397861949,6.39,-5.3,8.30193351
24/05/2020 01:00,14.35016,-8.61824,16.73921004,5.60016,-0.94824,5.679872457,8.75,-7.67,11.63578102,14.11016,-7.42824,15.94601407,5.60016,-0.94824,5.679872457,8.51,-6.48,10.6962844
24/05/2020 01:30,13.5532,-8.5312,16.01469961,5.8932,-1.0512,5.986219816,7.66,-7.48,10.70635325,13.3332,-7.3412,15.22062547,5.8932,-1.0512,5.986219816,7.44,-6.29,9.742571529
24/05/2020 02:00,13.07228,-8.55668,15.62374081,6.45228,-1.15668,6.555137361,6.62,-7.4,9.928967721,12.85228,-7.36668,14.81381367,6.45228,-1.15668,6.555137361,6.4,-6.21,8.917628609
24/05/2020 02:30,12.79572,-8.67796,15.46083569,5.44572,-0.95796,5.529335736,7.35,-7.72,10.65931048,12.55572,-7.48796,14.61901671,5.44572,-0.95796,5.529335736,7.11,-6.53,9.653652159
24/05/2020 03:00,12.53176,-8.70932,15.26097191,4.99176,-0.85932,5.065184968,7.54,-7.85,10.88458084,12.31176,-7.51932,14.42635115,4.99176,-0.85932,5.065184968,7.32,-6.66,9.896362968
24/05/2020 03:30,12.32332,-8.718,15.09528866,5.05332,-0.828,5.120705715,7.27,-7.89,10.72869983,12.12332,-7.538,14.27572526,5.05332,-0.828,5.120705715,7.07,-6.71,9.747256024
24/05/2020 04:00,12.27,-8.79716,15.09777878,3.78,-0.58716,3.825330949,8.49,-8.21,11.81034292,12.04,-7.58716,14.23118396,3.78,-0.58716,3.825330949,8.26,-7,10.82716953
24/05/2020 04:30,12.03108,-6.70052,13.77112393,3.60108,-0.56052,3.644442322,8.43,-6.14,10.42902201,11.52108,-12.16052,16.75152325,3.60108,-0.56052,3.644442322,7.92,-11.6,14.04586772
24/05/2020 05:00,11.8534,-5.62176,13.11896631,4.3434,-0.76176,4.409694078,7.51,-4.86,8.945373106,11.2834,-12.79176,17.05708766,4.3434,-0.76176,4.409694078,6.94,-12.03,13.88828643
24/05/2020 05:30,11.91436,-4.8812,12.87548398,4.01436,-0.6912,4.073431434,7.9,-4.19,8.942376642,11.33436,-12.0112,16.51474014,4.01436,-0.6912,4.073431434,7.32,-11.32,13.48053411
24/05/2020 06:00,12.04504,-4.89936,13.00333484,4.41504,-0.72936,4.47487924,7.63,-4.17,8.695159573,11.46504,-12.06936,16.64681931,4.41504,-0.72936,4.47487924,7.05,-11.34,13.35283116
24/05/2020 06:30,12.49128,-4.84936,13.39956598,4.12128,-0.72936,4.185321355,8.37,-4.12,9.329056758,11.91128,-12.00936,16.91458894,4.12128,-0.72936,4.185321355,7.79,-11.28,13.70848278
24/05/2020 07:00,12.99068,-4.82444,13.85759677,3.82068,-0.69444,3.883277298,9.17,-4.13,10.05712683,12.38068,-11.98444,17.23101968,3.82068,-0.69444,3.883277298,8.56,-11.29,14.16819325
24/05/2020 07:30,13.71396,-4.65608,14.48280981,3.78396,-0.67608,3.843883121,9.93,-3.98,10.69791101,13.08396,-11.83608,17.6432083,3.78396,-0.67608,3.843883121,9.3,-11.16,14.5270644
24/05/2020 08:00,14.78736,-4.552,15.47212719,4.25736,-0.702,4.314848569,10.53,-3.85,11.21175276,14.14736,-11.712,18.36623911,4.25736,-0.702,4.314848569,9.89,-11.01,14.79973648
24/05/2020 08:30,15.89448,-4.18468,16.43612002,4.79448,-0.81468,4.863202851,11.1,-3.37,11.60029741,15.23448,-11.34468,18.99450303,4.79448,-0.81468,4.863202851,10.44,-10.53,14.82816577
24/05/2020 09:00,17.14244,-3.82444,17.56387174,5.39244,-0.87444,5.462879686,11.75,-2.95,12.11466054,16.47244,-10.93444,19.77127355,5.39244,-0.87444,5.462879686,11.08,-10.06,14.96562728
24/05/2020 09:30,18.48692,-4.1738,18.95222461,7.03692,-1.1538,7.130883362,11.45,-3.02,11.84157506,17.81692,-11.2438,21.06811991,7.03692,-1.1538,7.130883362,10.78,-10.09,14.76538181
24/05/2020 10:00,19.04264,-4.03544,19.46553144,6.90264,-1.13544,6.995402988,12.14,-2.9,12.48157041,18.37264,-10.83544,21.32980686,6.90264,-1.13544,6.995402988,11.47,-9.7,15.021681
24/05/2020 10:30,20.52884,-6.80812,21.62830945,8.44884,-1.42812,8.568688586,12.08,-5.38,13.22387235,20.27884,-5.66812,21.05609024,8.44884,-1.42812,8.568688586,11.83,-4.24,12.56688108
24/05/2020 11:00,21.53676,-5.48696,22.2247331,8.81676,-1.50696,8.944617674,12.72,-3.98,13.32812065,21.28676,-4.34696,21.72607218,8.81676,-1.50696,8.944617674,12.47,-2.84,12.78931194
24/05/2020 11:30,22.43756,-5.37184,23.07164415,8.28756,-1.40184,8.405284418,14.15,-3.97,14.6963737,22.18756,-4.24184,22.58940073,8.28756,-1.40184,8.405284418,13.9,-2.84,14.18716321
24/05/2020 12:00,22.28328,-5.20784,22.8837533,9.77328,-1.97784,9.971401758,12.51,-3.23,12.92025542,22.03328,-4.06784,22.40564103,9.77328,-1.97784,9.971401758,12.26,-2.09,12.43686858
24/05/2020 12:30,23.11824,-5.18488,23.6925305,8.86824,-1.42488,8.981979944,14.25,-3.76,14.73771013,22.84824,-4.05488,23.20526067,8.86824,-1.42488,8.981979944,13.98,-2.63,14.22523462
24/05/2020 13:00,22.87136,-5.30872,23.47938705,9.26136,-1.45872,9.375534816,13.61,-3.85,14.14406589,22.61136,-4.16872,22.99242979,9.26136,-1.45872,9.375534816,13.35,-2.71,13.62228322
24/05/2020 13:30,21.50116,-5.27132,22.1379018,11.89116,-2.37132,12.12529772,9.61,-2.9,10.03803268,21.28116,-4.13132,21.6784588,11.89116,-2.37132,12.12529772,9.39,-1.76,9.553517677
24/05/2020 14:00,20.5226,-5.54556,21.25865345,10.5426,-2.00556,10.73166742,9.98,-3.54,10.58923982,20.2826,-4.38556,20.75131319,10.5426,-2.00556,10.73166742,9.74,-2.38,10.02656472
24/05/2020 14:30,19.91136,-5.90868,20.76956322,9.62136,-1.49868,9.737382091,10.29,-4.41,11.19518647,19.66136,-4.73868,20.22434585,9.62136,-1.49868,9.737382091,10.04,-3.24,10.5498436
24/05/2020 15:00,18.9304,-6.02244,19.86529204,10.4004,-1.70244,10.53881502,8.53,-4.32,9.561553221,18.7104,-4.86244,19.33190086,10.4004,-1.70244,10.53881502,8.31,-3.16,8.890539916
24/05/2020 15:30,18.72316,-6.18276,19.71758711,9.35316,-1.47276,9.468401344,9.37,-4.71,10.48718265,18.48316,-5.00276,19.14823259,9.35316,-1.47276,9.468401344,9.13,-3.53,9.7886567
24/05/2020 16:00,18.52392,-6.24472,19.54820043,9.40392,-1.49472,9.521969294,9.12,-4.75,10.28284494,18.29392,-5.07472,18.9847384,9.40392,-1.49472,9.521969294,8.89,-3.58,9.583762309
24/05/2020 16:30,19.23692,-6.28732,20.23831722,8.11692,-1.32732,8.224729094,11.12,-4.96,12.17604205,18.98692,-5.11732,19.66443732,8.11692,-1.32732,8.224729094,10.87,-3.79,11.51177658
24/05/2020 17:00,19.33116,-6.24808,20.31581282,8.47116,-1.73808,8.64762822,10.86,-4.51,11.75923892,19.11116,-5.09808,19.77945541,8.47116,-1.73808,8.64762822,10.64,-3.36,11.15792095
24/05/2020 17:30,21.97112,-5.88896,22.74664731,9.14112,-0.40896,9.150263556,12.83,-5.48,13.95131893,21.71112,-4.71896,22.21804031,9.14112,-0.40896,9.150263556,12.57,-4.31,13.28837838
24/05/2020 18:00,23.75264,-4.96488,24.26598319,13.47264,0.55512,13.4840716,10.28,-5.52,11.66828179,23.53264,-3.80488,23.83825197,13.47264,0.55512,13.4840716,10.06,-4.36,10.96417804
24/05/2020 18:30,24.44724,-5.23904,25.00230157,11.93724,0.48096,11.94692518,12.51,-5.72,13.75567156,24.21724,-4.08904,24.56002771,11.93724,0.48096,11.94692518,12.28,-4.57,13.10279741
24/05/2020 19:00,23.58868,-5.96264,24.33061651,11.30868,-1.77264,11.44676792,12.28,-4.19,12.97514932,23.34868,-4.85264,23.84761985,11.30868,-1.77264,11.44676792,12.04,-3.08,12.42771097
24/05/2020 19:30,24.8578,-5.11204,25.37800571,12.0078,0.41796,12.01507184,12.85,-5.53,13.98940313,24.6178,-3.97204,24.93618212,12.0078,0.41796,12.01507184,12.61,-4.39,13.35231066
24/05/2020 20:00,25.01956,-5.24436,25.56328802,10.78956,0.66564,10.81007315,14.23,-5.91,15.4084717,24.76956,-4.10436,25.10730718,10.78956,0.66564,10.81007315,13.98,-4.77,14.77136757
24/05/2020 20:30,24.76604,-5.44456,25.35744409,10.43604,0.77544,10.46480951,14.33,-6.22,15.62169325,24.51604,-4.30456,24.89107177,10.43604,0.77544,10.46480951,14.08,-5.08,14.96839337
24/05/2020 21:00,24.25396,-5.8456,24.94845917,9.63396,0.5544,9.649898686,14.62,-6.4,15.95946114,24.00396,-4.6956,24.45891974,9.63396,0.5544,9.649898686,14.37,-5.25,15.29899997
24/05/2020 21:30,23.16092,-6.55344,24.07022624,6.91092,-0.61344,6.938092236,16.25,-5.94,17.30162131,22.89092,-5.42344,23.52462369,6.91092,-0.61344,6.938092236,15.98,-4.81,16.6882144
24/05/2020 22:00,23.3808,-6.6902,24.31914029,4.6008,0.3798,4.616449792,18.78,-7.07,20.06672121,23.1008,-5.5602,23.76052997,4.6008,0.3798,4.616449792,18.5,-5.94,19.43022388
24/05/2020 22:30,23.62472,-7.19976,24.69744803,4.64472,0.48024,4.669481163,18.98,-7.68,20.47493101,23.33472,-6.07976,24.11374378,4.64472,0.48024,4.669481163,18.69,-6.56,19.80781916
24/05/2020 23:00,22.02956,-7.37252,23.23048783,5.29956,-0.00252,5.299560599,16.73,-7.37,18.28140585,21.73956,-6.22252,22.61256784,5.29956,-0.00252,5.299560599,16.44,-6.22,17.57731493
24/05/2020 23:30,20.21524,-7.449,21.54399056,6.73524,-0.279,6.741016159,13.48,-7.17,15.26824482,19.96524,-6.279,20.9293251,6.73524,-0.279,6.741016159,13.23,-6,14.52697147
25/05/2020 00:00,19.05436,-7.58316,20.50787533,5.45436,0.09684,5.45521961,13.6,-7.68,15.61865551,18.79436,-6.43316,19.86488146,5.45436,0.09684,5.45521961,13.34,-6.53,14.85249137
25/05/2020 00:30,16.75496,-8.24444,18.67349661,0.53496,0.29556,0.611177483,16.22,-8.54,18.33084832,16.47496,-7.07444,17.9296405,0.53496,0.29556,0.611177483,15.94,-7.37,17.56133537
25/05/2020 01:00,15.8946,-8.46548,18.00840528,0.1746,0.52452,0.552816778,15.72,-8.99,18.10907231,15.6146,-7.29548,17.2348415,0.1746,0.52452,0.552816778,15.44,-7.82,17.30739726
25/05/2020 01:30,15.26964,-8.43904,17.44646961,0.08964,0.57096,0.577953849,15.18,-9.01,17.65254939,14.98964,-7.27904,16.66354496,0.08964,0.57096,0.577953849,14.9,-7.85,16.84139246
25/05/2020 02:00,14.87776,-8.5218,17.14551889,0.07776,0.6282,0.632994358,14.8,-9.15,17.40007184,14.60776,-7.3518,16.35345882,0.07776,0.6282,0.632994358,14.53,-7.98,16.57713184
25/05/2020 02:30,14.54052,-8.5712,16.8787497,0.11052,0.7488,0.756912221,14.43,-9.32,17.17810525,14.27052,-7.4012,16.07561826,0.11052,0.7488,0.756912221,14.16,-8.15,16.33793439
25/05/2020 03:00,14.08188,-8.5944,16.49736511,0.10188,0.4356,0.447355445,13.98,-9.03,16.64275518,13.81188,-7.4044,15.67141246,0.10188,0.4356,0.447355445,13.71,-7.84,15.79334353
25/05/2020 03:30,13.75032,-6.56784,15.23836679,0.04032,0.54216,0.543657216,13.71,-7.11,15.4439697,13.13032,-11.71784,17.59866693,0.04032,0.54216,0.543657216,13.09,-12.26,17.93476233
25/05/2020 04:00,13.58392,-5.96736,14.83685506,0.04392,0.69264,0.694031077,13.54,-6.66,15.08930747,12.84392,-13.12736,18.36556184,0.04392,0.69264,0.694031077,12.8,-13.82,18.83699551
25/05/2020 04:30,13.46096,-5.96608,14.72384307,0.03096,0.67392,0.674630779,13.43,-6.64,14.98180563,12.73096,-13.07608,18.24996468,0.03096,0.67392,0.674630779,12.7,-13.75,18.71770552
25/05/2020 05:00,13.47224,-5.79876,14.66720383,0.01224,0.74124,0.741341052,13.46,-6.54,14.96473187,12.74224,-12.92876,18.15261731,0.01224,0.74124,0.741341052,12.73,-13.67,18.6794486
25/05/2020 05:30,13.21792,-5.63896,14.3705003,0.90792,0.40104,0.992548139,12.31,-6.04,13.71195464,12.50792,-12.77896,17.88155143,0.90792,0.40104,0.992548139,11.6,-13.18,17.55768777
25/05/2020 06:00,12.33076,-5.22732,13.39300252,6.35076,-1.77732,6.594772093,5.98,-3.45,6.903832269,11.81076,-12.37732,17.10824661,6.35076,-1.77732,6.594772093,5.46,-10.6,11.92357329
25/05/2020 06:30,13.74024,-4.88856,14.58397114,9.21024,-1.43856,9.321908374,4.53,-3.45,5.694154898,13.27024,-11.99856,17.89035248,9.21024,-1.43856,9.321908374,4.06,-10.56,11.31358475
25/05/2020 07:00,14.35936,-4.45916,15.03580153,11.52936,-1.28916,11.60121009,2.83,-3.17,4.249447023,13.91936,-11.65916,18.1572188,11.52936,-1.28916,11.60121009,2.39,-10.37,10.64185134
25/05/2020 07:30,16.10096,-3.23436,16.4226063,9.57096,-0.14436,9.572048638,6.53,-3.09,7.224195457,15.58096,-10.51436,18.79675719,9.57096,-0.14436,9.572048638,6.01,-10.37,11.98569981
25/05/2020 08:00,17.65192,-3.47676,17.99105722,5.28192,0.99324,5.374495752,12.37,-4.47,13.15286281,16.96192,-10.73676,20.07447995,5.28192,0.99324,5.374495752,11.68,-11.73,16.5534075
25/05/2020 08:30,18.496,-3.36556,18.79970771,4.356,0.60444,4.397736203,14.14,-3.97,14.68674573,17.766,-10.58556,20.68054246,4.356,0.60444,4.397736203,13.41,-11.19,17.46551459
25/05/2020 09:00,17.8318,-3.05464,18.09154269,2.1618,0.49536,2.21782794,15.67,-3.55,16.06709059,17.0518,-10.24464,19.89262506,2.1618,0.49536,2.21782794,14.89,-10.74,18.35918571
25/05/2020 09:30,19.38508,-3.56856,19.71080787,2.57508,0.45144,2.614351751,16.81,-4.02,17.28399549,18.59508,-10.69856,21.453116,2.57508,0.45144,2.614351751,16.02,-11.15,19.51827093
25/05/2020 10:00,20.13144,-3.48912,20.43156467,2.97144,0.38088,2.995751199,17.16,-3.87,17.5909778,19.31144,-10.61912,22.03854406,2.97144,0.38088,2.995751199,16.34,-11,19.69760392
25/05/2020 10:30,20.03452,-4.649,20.56684693,3.40452,0.171,3.408811733,16.63,-4.82,17.31442462,19.23452,-11.709,22.51815802,3.40452,0.171,3.408811733,15.83,-11.88,19.79200091
25/05/2020 11:00,20.00884,-4.66884,20.54633167,3.76884,0.01116,3.768856523,16.24,-4.68,16.90088755,19.22884,-11.72884,22.52363149,3.76884,0.01116,3.768856523,15.46,-11.74,19.41234659
25/05/2020 11:30,20.03344,-4.44968,20.52165613,4.12344,-0.31968,4.135813431,15.91,-4.13,16.43730513,19.25344,-11.46968,22.41090161,4.12344,-0.31968,4.135813431,15.13,-11.15,18.79466414
25/05/2020 12:00,19.93564,-5.79636,20.76120255,4.62564,-0.48636,4.651138727,15.31,-5.31,16.20469685,19.46564,-8.10636,21.08611422,4.62564,-0.48636,4.651138727,14.84,-7.62,16.68202626
25/05/2020 12:30,19.96252,-6.90612,21.12336853,5.58252,-0.72612,5.629545257,14.38,-6.18,15.65173473,19.70252,-5.79612,20.53738789,5.58252,-0.72612,5.629545257,14.12,-5.07,15.0026431
25/05/2020 13:00,19.59392,-6.90052,20.77351384,5.98392,-0.74052,6.02956619,13.61,-6.16,14.93913317,19.33392,-5.78052,20.17956575,5.98392,-0.74052,6.02956619,13.35,-5.04,14.26969166
25/05/2020 13:30,19.4756,-7.0754,20.72101061,6.0156,-0.8154,6.070611215,13.46,-6.26,14.84450067,19.2156,-5.9254,20.10844719,6.0156,-0.8154,6.070611215,13.2,-5.11,14.15457876
25/05/2020 14:00,18.75596,-7.2166,20.09640145,5.83596,-0.7866,5.888732349,12.92,-6.43,14.43160767,18.50596,-6.0766,19.47808058,5.83596,-0.7866,5.888732349,12.67,-5.29,13.73000364
25/05/2020 14:30,18.34364,-7.34636,19.7600135,5.54364,-0.75636,5.594999991,12.8,-6.59,14.39680867,18.09364,-6.20636,19.12847911,5.54364,-0.75636,5.594999991,12.55,-5.45,13.68228782
25/05/2020 15:00,17.79532,-7.44424,19.28963771,5.75532,-0.80424,5.811239995,12.04,-6.64,13.74958908,17.54532,-6.29424,18.64016392,5.75532,-0.80424,5.811239995,11.79,-5.49,13.00554497
25/05/2020 15:30,17.67228,-7.51552,19.2039715,6.09228,-0.87552,6.154868875,11.58,-6.64,13.34863289,17.42228,-6.36552,18.5487381,6.09228,-0.87552,6.154868875,11.33,-5.49,12.59003574
25/05/2020 16:00,17.78812,-7.50952,19.30829106,6.64812,-0.92952,6.712786826,11.14,-6.58,12.93816061,17.54812,-6.35952,18.66494067,6.64812,-0.92952,6.712786826,10.9,-5.43,12.17763934
25/05/2020 16:30,18.87356,-6.71664,20.03308563,6.79356,-1.01664,6.869207695,12.08,-5.7,13.3572602,18.61356,-5.54664,19.42240539,6.79356,-1.01664,6.869207695,11.82,-4.53,12.65832927
25/05/2020 17:00,19.95412,-6.4844,20.98128567,5.87412,-0.8244,5.931687882,14.08,-5.66,15.1750453,19.69412,-5.3544,20.40901668,5.87412,-0.8244,5.931687882,13.82,-4.53,14.54349683
25/05/2020 17:30,20.90564,-6.20424,21.80684245,4.98564,-0.71424,5.036540974,15.92,-5.49,16.84002672,20.63564,-5.06424,21.24796849,4.98564,-0.71424,5.036540974,15.65,-4.35,16.24330631
25/05/2020 18:00,21.91904,-6.04852,22.73826969,4.64904,-0.66852,4.696859793,17.27,-5.38,18.08859585,21.64904,-4.93852,22.20517761,4.64904,-0.66852,4.696859793,17,-4.27,17.52806036
25/05/2020 18:30,22.63236,-6.08716,23.43666435,3.85236,-0.58716,3.896849296,18.78,-5.5,19.56881192,22.33236,-4.99716,22.88462172,3.85236,-0.58716,3.896849296,18.48,-4.41,18.99890786
25/05/2020 19:00,23.23728,-6.19748,24.04953098,4.06728,-0.44748,4.091821715,19.17,-5.75,20.01378025,22.93728,-5.08748,23.4947072,4.06728,-0.44748,4.091821715,18.87,-4.64,19.43209973
25/05/2020 19:30,23.52576,-6.05156,24.29161917,6.12576,-0.42156,6.140248237,17.4,-5.63,18.28816284,23.26576,-4.94156,23.7847557,6.12576,-0.42156,6.140248237,17.14,-4.52,17.72596965
25/05/2020 20:00,23.69796,-6.24496,24.5069956,4.73796,-0.17496,4.741189298,18.96,-6.07,19.90795067,23.41796,-5.13496,23.97433346,4.73796,-0.17496,4.741189298,18.68,-4.96,19.32728641
25/05/2020 20:30,23.75048,-6.46968,24.61589039,4.02048,0.13032,4.022591544,19.73,-6.6,20.8046365,23.47048,-5.35968,24.07466721,4.02048,0.13032,4.022591544,19.45,-5.49,20.20996289
25/05/2020 21:00,23.091,-6.74632,24.05633211,3.861,0.19368,3.865854749,19.23,-6.94,20.44398445,22.801,-5.60632,23.4801283,3.861,0.19368,3.865854749,18.94,-5.8,19.80817003
25/05/2020 21:30,22.6062,-6.9992,23.66493353,3.7962,0.2808,3.80657104,18.81,-7.28,20.16964303,22.3162,-5.8692,23.07510111,3.7962,0.2808,3.80657104,18.52,-6.15,19.514428
25/05/2020 22:00,22.49944,-7.15204,23.60882201,4.06944,0.05796,4.069852734,18.43,-7.21,19.7901238,22.20944,-6.02204,23.01139263,4.06944,0.05796,4.069852734,18.14,-6.08,19.13180598
25/05/2020 22:30,20.64328,-7.6916,22.02965546,0.41328,0.4284,0.595253659,20.23,-8.12,21.79879125,20.35328,-6.5716,21.38789221,0.41328,0.4284,0.595253659,19.94,-7,21.13299789
25/05/2020 23:00,19.57988,-8.14384,21.20598573,0.38988,0.23616,0.455826678,19.19,-8.38,20.93992598,19.27988,-7.00384,20.51261923,0.38988,0.23616,0.455826678,18.89,-7.24,20.22992091
25/05/2020 23:30,18.2584,-8.30488,20.05841974,2.1384,-0.43488,2.182172123,16.12,-7.87,17.9385423,17.9884,-7.16488,19.36280042,2.1384,-0.43488,2.182172123,15.85,-6.73,17.21962253
26/05/2020 00:00,17.19,-8.804,19.31337661,0.63,0.126,0.642476459,16.56,-8.93,18.81431636,16.9,-7.624,18.54010183,0.63,0.126,0.642476459,16.27,-7.75,18.02152602
26/05/2020 00:30,15.99544,-8.14732,17.95084744,0.86544,0.11268,0.872744622,15.13,-8.26,17.2378798,15.63544,-8.65732,17.87221793,0.86544,0.11268,0.872744622,14.77,-8.77,17.17747944
26/05/2020 01:00,15.37772,-4.4722,16.01483204,1.01772,-0.0522,1.019057819,14.36,-4.42,15.02484609,14.62772,-11.5922,18.6641178,1.01772,-0.0522,1.019057819,13.61,-11.54,17.8438701
26/05/2020 01:30,14.81384,-4.47816,15.47590943,1.11384,-0.12816,1.121188892,13.7,-4.35,14.37402171,14.09384,-11.62816,18.2715744,1.11384,-0.12816,1.121188892,12.98,-11.5,17.34158009
26/05/2020 02:00,14.44484,-4.4696,15.1205399,1.10484,-0.1296,1.112415204,13.34,-4.34,14.02822868,13.73484,-11.6196,17.99057903,1.10484,-0.1296,1.112415204,12.63,-11.49,17.0744546
26/05/2020 02:30,14.26692,-4.86928,15.07497575,0.64692,0.18072,0.671688324,13.62,-5.05,14.52607655,13.53692,-12.02928,18.10943899,0.64692,0.18072,0.671688324,12.89,-12.21,17.75489228
26/05/2020 03:00,13.89776,-5.65184,15.00303397,0.34776,0.30816,0.464649979,13.55,-5.96,14.80284094,13.17776,-12.79184,18.36530776,0.34776,0.30816,0.464649979,12.83,-13.1,18.33627279
26/05/2020 03:30,13.84704,-5.69152,14.97110272,0.16704,0.52848,0.554250369,13.68,-6.22,15.02766782,13.12704,-12.84152,18.36365473,0.16704,0.52848,0.554250369,12.96,-13.37,18.62037862
26/05/2020 04:00,13.78344,-5.65944,14.9000832,0.25344,0.34056,0.424514955,13.53,-6,14.80070606,13.04344,-12.88944,18.33763863,0.25344,0.34056,0.424514955,12.79,-13.23,18.40154885
26/05/2020 04:30,13.78632,-5.78408,14.95052509,0.25632,0.20592,0.32879019,13.53,-5.99,14.79665503,13.05632,-13.11408,18.50531238,0.25632,0.20592,0.32879019,12.8,-13.32,18.47328882
26/05/2020 05:00,13.9424,-5.56988,15.01379635,0.3024,0.24012,0.386139061,13.64,-5.81,14.82584568,13.2024,-12.88988,18.4513515,0.3024,0.24012,0.386139061,12.9,-13.13,18.40670802
26/05/2020 05:30,14.04156,-5.33012,15.01917396,0.33156,0.20988,0.392404954,13.71,-5.54,14.78701119,13.32156,-12.65012,18.37088721,0.33156,0.20988,0.392404954,12.99,-12.86,18.27894144
26/05/2020 06:00,14.59264,-5.28216,15.51922538,0.24264,0.35784,0.432346661,14.35,-5.64,15.41856349,13.83264,-12.62216,18.72594063,0.24264,0.35784,0.432346661,13.59,-12.98,18.79277787
26/05/2020 06:30,14.92096,-4.52244,15.59126393,0.21096,0.54756,0.586793043,14.71,-5.07,15.55920949,14.17096,-11.80244,18.44217171,0.21096,0.54756,0.586793043,13.96,-12.35,18.63877947
26/05/2020 07:00,16.77036,-4.06564,17.25614103,0.45036,0.41436,0.611979035,16.32,-4.48,16.92373481,15.98036,-11.35564,19.60414409,0.45036,0.41436,0.611979035,15.53,-11.77,19.48624643
26/05/2020 07:30,19.26592,-3.67056,19.61246247,0.65592,0.46944,0.806600868,18.61,-4.14,19.06493378,18.42592,-10.87056,21.39354114,0.65592,0.46944,0.806600868,17.77,-11.34,21.08004981
26/05/2020 08:00,20.92176,-3.16036,21.15910955,0.94176,0.44964,1.043593804,19.98,-3.61,20.30350955,20.05176,-10.28036,22.53350574,0.94176,0.44964,1.043593804,19.11,-10.73,21.91631812
