Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
26/05/2020 08:30,21.86572,-3.991,22.22696093,1.57572,0.459,1.641211296,20.29,-4.45,20.77225553,20.97572,-11.061,23.71342553,1.57572,0.459,1.641211296,19.4,-11.52,22.5625885
26/05/2020 09:00,23.06092,-5.01508,23.59993768,1.78092,0.39492,1.82418142,21.28,-5.41,21.95692374,22.46092,-8.02508,23.85151644,1.78092,0.39492,1.82418142,20.68,-8.42,22.32843031
26/05/2020 09:30,23.78744,-6.02492,24.53858111,1.92744,0.32508,1.954661597,21.86,-6.35,22.76361351,23.47744,-4.91492,23.98638421,1.92744,0.32508,1.954661597,21.55,-5.24,22.1779192
26/05/2020 10:00,23.88376,-5.80136,24.57823772,2.63376,0.18864,2.640506919,21.25,-5.99,22.07810227,23.58376,-4.69136,24.0458436,2.63376,0.18864,2.640506919,20.95,-4.88,21.5108554
26/05/2020 10:30,23.85656,-5.66508,24.51996302,3.16656,0.12492,3.169023073,20.69,-5.79,21.48488306,23.55656,-4.55508,23.99292131,3.16656,0.12492,3.169023073,20.39,-4.68,20.92019359
26/05/2020 11:00,23.5838,-5.51636,24.22036024,2.9538,0.14364,2.957290464,20.63,-5.66,21.39234676,23.3038,-4.43636,23.72231828,2.9538,0.14364,2.957290464,20.35,-4.58,20.85902443
26/05/2020 11:30,23.60296,-5.44164,24.22212143,3.52296,-0.07164,3.523688331,20.08,-5.37,20.7856513,23.31296,-4.33164,23.71196342,3.52296,-0.07164,3.523688331,19.79,-4.26,20.24331248
26/05/2020 12:00,23.61924,-5.36876,24.22172748,3.54924,-0.15876,3.552788949,20.07,-5.21,20.7352116,23.33924,-4.26876,23.72640798,3.54924,-0.15876,3.552788949,19.79,-4.11,20.21227845
26/05/2020 12:30,24.09292,-5.211,24.65001653,4.10292,-0.441,4.126552257,19.99,-4.77,20.55122867,23.80292,-4.121,24.15702054,4.10292,-0.441,4.126552257,19.7,-3.68,20.04076845
26/05/2020 13:00,23.8896,-5.28796,24.46784643,3.9996,-0.50796,4.031727114,19.89,-4.78,20.4563071,23.6096,-4.19796,23.97990993,3.9996,-0.50796,4.031727114,19.61,-3.69,19.95415245
26/05/2020 13:30,22.9212,-5.3374,23.53442687,3.3912,-0.5274,3.431965647,19.53,-4.81,20.11360236,22.6312,-4.2274,23.02264373,3.3912,-0.5274,3.431965647,19.24,-3.7,19.5925394
26/05/2020 14:00,23.82008,-5.32968,24.40904955,3.34008,-0.49968,3.377249548,20.48,-4.83,21.0418464,23.54008,-4.20968,23.91352697,3.34008,-0.49968,3.377249548,20.2,-3.71,20.5378699
26/05/2020 14:30,23.94896,-5.44296,24.55969256,3.19896,-0.46296,3.232286659,20.75,-4.98,21.33923382,23.65896,-4.34296,24.05426552,3.19896,-0.46296,3.232286659,20.46,-3.88,20.82464886
26/05/2020 15:00,23.74352,-5.77348,24.43538036,2.60352,-0.30348,2.621147936,21.14,-5.47,21.83621991,23.44352,-4.66348,23.90285915,2.60352,-0.30348,2.621147936,20.84,-4.36,21.29120006
26/05/2020 15:30,23.48264,-6.0088,24.23922562,3.21264,-0.4788,3.248123337,20.27,-5.53,21.01080198,23.20264,-4.8788,23.71002304,3.21264,-0.4788,3.248123337,19.99,-4.4,20.46851485
26/05/2020 16:00,23.09524,-6.09172,23.88512431,3.40524,-0.44172,3.433769942,19.69,-5.65,20.48459421,22.79524,-4.96172,23.32898695,3.40524,-0.44172,3.433769942,19.39,-4.52,19.90985937
26/05/2020 16:30,22.56476,-5.59012,23.24688873,3.25476,-0.33012,3.271458676,19.31,-5.26,20.01358788,22.28476,-4.45012,22.72474634,3.25476,-0.33012,3.271458676,19.03,-4.12,19.47088339
26/05/2020 17:00,25.34148,-4.93196,25.81694866,7.52148,-0.47196,7.536272794,17.82,-4.46,18.36964888,25.07148,-3.79196,25.35661787,7.52148,-0.47196,7.536272794,17.55,-3.32,17.86126815
26/05/2020 17:30,26.09392,-4.90752,26.55139193,6.88392,-0.31752,6.891238896,19.21,-4.59,19.75075188,25.81392,-3.76752,26.08740448,6.88392,-0.31752,6.891238896,18.93,-3.45,19.24181384
26/05/2020 18:00,26.63528,-4.94068,27.08963749,6.15528,-0.13068,6.156667048,20.48,-4.81,21.03726456,26.34528,-3.83068,26.62231935,6.15528,-0.13068,6.156667048,20.19,-3.7,20.52622956
26/05/2020 18:30,26.89808,-5.03288,27.36487875,5.60808,0.08712,5.608756652,21.29,-5.12,21.89699751,26.61808,-3.93288,26.90705722,5.60808,0.08712,5.608756652,21.01,-4.02,21.39113134
26/05/2020 19:00,26.93884,-5.14392,27.42555402,5.29884,0.04608,5.299040358,21.64,-5.19,22.25366711,26.63884,-4.03392,26.94253713,5.29884,0.04608,5.299040358,21.34,-4.08,21.72652756
26/05/2020 19:30,26.34556,-5.28252,26.86993765,5.15556,-0.00252,5.155560616,21.19,-5.28,21.83791428,26.05556,-4.18252,26.38912049,5.15556,-0.00252,5.155560616,20.9,-4.18,21.31390157
26/05/2020 20:00,25.68512,-5.45068,26.25710003,4.78512,0.22932,4.790611764,20.9,-5.68,21.65807932,25.39512,-4.34068,25.76341636,4.78512,0.22932,4.790611764,20.61,-4.57,21.11058976
26/05/2020 20:30,24.8296,-5.74336,25.4851961,9.7596,-1.86336,9.935889625,15.07,-3.88,15.56146844,24.5996,-4.62336,25.0302972,9.7596,-1.86336,9.935889625,14.84,-2.76,15.09447581
26/05/2020 21:00,24.51516,-6.4654,25.35339163,0.24516,0.2646,0.360716766,24.27,-6.73,25.18582538,24.20516,-5.3654,24.79268618,0.24516,0.2646,0.360716766,23.96,-5.63,24.61256793
26/05/2020 21:30,24.07024,-6.63468,24.96788802,0.03024,0.53532,0.536173442,24.04,-7.17,25.08646049,23.76024,-5.52468,24.39407908,0.03024,0.53532,0.536173442,23.73,-6.06,24.49155977
26/05/2020 22:00,22.57972,-6.63344,23.53393893,4.95972,-1.15344,5.092076817,17.62,-5.48,18.45250119,22.29972,-5.54344,22.97840811,4.95972,-1.15344,5.092076817,17.34,-4.39,17.88708193
26/05/2020 22:30,21.9234,-7.00924,23.01662254,2.3634,-0.12924,2.366931038,19.56,-6.88,20.73470521,21.6534,-5.89924,22.44261046,2.3634,-0.12924,2.366931038,19.29,-5.77,20.13447293
26/05/2020 23:00,20.68988,-7.41308,21.97782722,0.02988,0.73692,0.737525526,20.66,-8.15,22.20941467,20.38988,-6.29308,21.33893302,0.02988,0.73692,0.737525526,20.36,-7.03,21.53951021
26/05/2020 23:30,19.27808,-7.75576,20.77970601,0.02808,0.71424,0.714791763,19.25,-8.47,21.03101044,18.98808,-6.61576,20.10759713,0.02808,0.71424,0.714791763,18.96,-7.33,20.32757979
27/05/2020 00:00,18.47404,-7.94908,20.11163909,0.01404,0.61092,0.61108131,18.46,-8.56,20.34810065,18.18404,-6.79908,19.41357256,0.01404,0.61092,0.61108131,18.17,-7.41,19.62286931
27/05/2020 00:30,17.33828,-7.991,19.09115068,0.00828,0.549,0.549062436,17.33,-8.54,19.31995083,17.04828,-6.841,18.36962525,0.00828,0.549,0.549062436,17.04,-7.39,18.57346764
27/05/2020 01:00,16.5562,-8.11744,18.43910493,0.1062,0.41256,0.426009617,16.45,-8.53,18.53006746,16.2862,-6.95744,17.7100616,0.1062,0.41256,0.426009617,16.18,-7.37,17.77946287
27/05/2020 01:30,15.884,-8.19636,17.87405307,0.324,0.23364,0.39945419,15.56,-8.43,17.69685,15.614,-7.02636,17.12211234,0.324,0.23364,0.39945419,15.29,-7.26,16.9260657
27/05/2020 02:00,15.45276,-8.20716,17.49700737,0.57276,0.04284,0.57435989,14.88,-8.25,17.01402069,15.18276,-7.04716,16.73853833,0.57276,0.04284,0.57435989,14.61,-7.09,16.23946428
27/05/2020 02:30,15.16232,-8.22996,17.25190394,0.74232,-0.12996,0.753610366,14.42,-8.1,16.53923819,14.90232,-7.03996,16.48151019,0.74232,-0.12996,0.753610366,14.16,-6.91,15.75606867
27/05/2020 03:00,14.74592,-8.27764,16.91039564,0.83592,-0.19764,0.858966714,13.91,-8.08,16.08646947,14.47592,-7.08764,16.11790621,0.83592,-0.19764,0.858966714,13.64,-6.89,15.28141682
27/05/2020 03:30,14.57812,-8.26572,16.75839222,0.88812,-0.22572,0.916355091,13.69,-8.04,15.87632514,14.31812,-7.06572,15.96662016,0.88812,-0.22572,0.916355091,13.43,-6.84,15.07151286
27/05/2020 04:00,14.52904,-8.2532,16.70952763,0.95904,-0.2232,0.984670484,13.57,-8.03,15.7678724,14.26904,-7.0532,15.91707048,0.95904,-0.2232,0.984670484,13.31,-6.83,14.96011364
27/05/2020 04:30,14.5692,-8.36984,16.80225611,0.7092,-0.15984,0.726989316,13.86,-8.21,16.10911854,14.2992,-7.16984,15.99605346,0.7092,-0.15984,0.726989316,13.59,-7.01,15.29144205
27/05/2020 05:00,14.60284,-8.21868,16.75677884,0.49284,-0.05868,0.496321073,14.11,-8.16,16.2996227,14.33284,-7.01868,15.95907802,0.49284,-0.05868,0.496321073,13.84,-6.96,15.49152026
27/05/2020 05:30,14.87172,-8.02768,16.90005035,0.53172,-0.06768,0.536010019,14.34,-7.96,16.40113411,14.60172,-6.83768,16.12340208,0.53172,-0.06768,0.536010019,14.07,-6.77,15.61402575
27/05/2020 06:00,15.49912,-7.95176,17.41990838,0.78912,-0.22176,0.819687667,14.71,-7.73,16.61737043,15.23912,-6.76176,16.67189781,0.78912,-0.22176,0.819687667,14.45,-6.54,15.8610876
27/05/2020 06:30,17.1466,-7.26552,18.62239706,0.9666,-0.24552,0.997294154,16.18,-7.02,17.63725602,16.8766,-6.10552,17.9470611,0.9666,-0.24552,0.997294154,15.91,-5.86,16.95487246
27/05/2020 07:00,18.581,-6.86156,19.80743715,0.891,-0.15156,0.903798337,17.69,-6.71,18.91983615,18.311,-5.72156,19.18408116,0.891,-0.15156,0.903798337,17.42,-5.57,18.28882992
27/05/2020 07:30,19.54756,-6.26844,20.52804038,1.17756,-0.11844,1.18350141,18.37,-6.15,19.37212946,19.26756,-5.13844,19.94097375,1.17756,-0.11844,1.18350141,18.09,-5.02,18.7736118
27/05/2020 08:00,20.8242,-5.70852,21.59246411,1.2942,0.05148,1.295223467,19.53,-5.76,20.36169197,20.5442,-4.57852,21.04820655,1.2942,0.05148,1.295223467,19.25,-4.63,19.79897472
27/05/2020 08:30,22.65184,-4.67812,23.12986516,3.92184,0.10188,3.923163076,18.73,-4.78,19.33032074,22.36184,-3.57812,22.64629839,3.92184,0.10188,3.923163076,18.44,-3.68,18.80361667
27/05/2020 09:00,23.58076,-3.8696,23.89615129,6.17076,0.2304,6.175059768,17.41,-4.1,17.8862545,23.32076,-2.7796,23.48582601,6.17076,0.2304,6.175059768,17.15,-3.01,17.41213944
27/05/2020 09:30,24.35672,-3.3946,24.59213529,6.42672,0.2754,6.432618061,17.93,-3.67,18.30174309,24.07672,-2.3146,24.18772042,6.42672,0.2754,6.432618061,17.65,-2.59,17.83901903
27/05/2020 10:00,24.51812,-3.08172,24.7110341,6.91812,0.27828,6.923714617,17.6,-3.36,17.91785701,24.25812,-2.00172,24.34056838,6.91812,0.27828,6.923714617,17.34,-2.28,17.48925384
27/05/2020 10:30,24.06524,-3.75724,24.35677788,3.22524,0.30276,3.239419188,20.84,-4.06,21.23179691,23.77524,-2.68724,23.92662316,3.22524,0.30276,3.239419188,20.55,-2.99,20.76638149
27/05/2020 11:00,24.50776,-3.92152,24.81952093,3.13776,0.34848,3.15705181,21.37,-4.27,21.79242529,24.20776,-2.85152,24.37512688,3.13776,0.34848,3.15705181,21.07,-3.2,21.3116142
27/05/2020 11:30,24.92096,-3.47904,25.16263036,2.64096,0.39096,2.669741456,22.28,-3.87,22.61360873,24.62096,-2.40904,24.73853563,2.64096,0.39096,2.669741456,21.98,-2.8,22.15762623
27/05/2020 12:00,24.4242,-3.62132,24.69120297,2.7342,0.32868,2.753884562,21.69,-3.95,22.04673672,24.1242,-2.56132,24.25978948,2.7342,0.32868,2.753884562,21.39,-2.89,21.58435081
27/05/2020 12:30,23.72032,-3.22752,23.93889025,3.19032,0.13248,3.193069472,20.53,-3.36,20.80313678,23.42032,-2.16752,23.52040671,3.19032,0.13248,3.193069472,20.23,-2.3,20.36032662
27/05/2020 13:00,23.65804,-3.27716,23.88394093,2.85804,0.22284,2.8667142,20.8,-3.5,21.0924157,23.36804,-2.21716,23.47298643,2.85804,0.22284,2.8667142,20.51,-2.44,20.65462902
27/05/2020 13:30,23.30564,-3.66748,23.59244085,3.00564,0.27252,3.017969344,20.3,-3.94,20.67882008,23.02564,-2.59748,23.1716853,3.00564,0.27252,3.017969344,20.02,-2.87,20.22467058
27/05/2020 14:00,23.44228,-3.7074,23.73363239,3.12228,0.3726,3.144433678,20.32,-4.08,20.7255591,23.14228,-2.6274,23.29095005,3.12228,0.3726,3.144433678,20.02,-3,20.24352736
27/05/2020 14:30,23.30752,-4.0582,23.65817989,3.01752,0.3618,3.039132473,20.29,-4.42,20.76584937,23.01752,-2.9782,23.20939254,3.01752,0.3618,3.039132473,20,-3.34,20.27697216
27/05/2020 15:00,22.59904,-4.26784,22.99850141,2.57904,0.36216,2.604343907,20.02,-4.63,20.54841356,22.30904,-3.18784,22.53565152,2.57904,0.36216,2.604343907,19.73,-3.55,20.04683017
27/05/2020 15:30,23.02016,-4.35568,23.42860889,2.81016,0.36432,2.83367752,20.21,-4.72,20.75385506,22.72016,-3.24568,22.95081936,2.81016,0.36432,2.83367752,19.91,-3.61,20.23462873
27/05/2020 16:00,23.47504,-4.47664,23.89807123,2.16504,0.15336,2.17046481,21.31,-4.63,21.80717772,23.17504,-3.37664,23.41973904,2.16504,0.15336,2.17046481,21.01,-3.53,21.3044831
27/05/2020 16:30,24.65644,-4.93144,25.14476355,1.93644,0.08856,1.938464018,22.72,-5.02,23.267978,24.35644,-3.83144,24.6559547,1.93644,0.08856,1.938464018,22.42,-3.92,22.76011424
27/05/2020 17:00,25.3376,-4.9714,25.82070471,1.3176,0.3186,1.355572101,24.02,-5.29,24.59561953,25.0076,-3.8714,25.30548944,1.3176,0.3186,1.355572101,23.69,-4.19,24.05768484
27/05/2020 17:30,26.41428,-5.1008,26.90227404,1.39428,0.4392,1.461818511,25.02,-5.54,25.62600242,26.08428,-3.9908,26.38780301,1.39428,0.4392,1.461818511,24.69,-4.43,25.08427794
27/05/2020 18:00,28.01204,-4.74076,28.41037118,5.16204,0.57924,5.194437019,22.85,-5.32,23.46113595,27.69204,-3.64076,27.93034573,5.16204,0.57924,5.194437019,22.53,-4.22,22.92180839
27/05/2020 18:30,28.48176,-5.07944,28.93114867,5.44176,0.61056,5.475904986,23.04,-5.69,23.73220807,28.18176,-3.94944,28.45715504,5.44176,0.61056,5.475904986,22.74,-4.56,23.19269713
27/05/2020 19:00,28.16768,-5.53344,28.70604736,5.19768,0.64656,5.237739705,22.97,-6.18,23.78683039,27.84768,-4.41344,28.19524311,5.19768,0.64656,5.237739705,22.65,-5.06,23.20831963
27/05/2020 19:30,26.69016,-5.69604,27.29119844,4.88016,0.63396,4.921165198,21.81,-6.33,22.71001982,26.39016,-4.59604,26.78738749,4.88016,0.63396,4.921165198,21.51,-5.23,22.136689
27/05/2020 20:00,26.02356,-5.65332,26.63054078,4.72356,0.61668,4.763644959,21.3,-6.27,22.20366862,25.72356,-4.55332,26.12344277,4.72356,0.61668,4.763644959,21,-5.17,21.62704094
27/05/2020 20:30,24.13632,-6.15484,24.90871331,0.70632,0.42516,0.824408253,23.43,-6.58,24.33641921,23.83632,-5.06484,24.36847872,0.70632,0.42516,0.824408253,23.13,-5.49,23.77261029
27/05/2020 21:00,24.07996,-6.4116,24.91893032,0.57996,0.0684,0.58397959,23.5,-6.48,24.37704658,23.75996,-5.3116,24.34643288,0.57996,0.0684,0.58397959,23.18,-5.38,23.79615095
27/05/2020 21:30,24.14232,-6.88164,25.10395555,0.65232,0.01836,0.652578326,23.49,-6.9,24.48244473,23.82232,-5.78164,24.51387956,0.65232,0.01836,0.652578326,23.17,-5.8,23.88490946
27/05/2020 22:00,23.88864,-7.19368,24.94826954,0.72864,0.07632,0.732626093,23.16,-7.27,24.27423531,23.57864,-6.09368,24.35334064,0.72864,0.07632,0.732626093,22.85,-6.17,23.66836285
27/05/2020 22:30,22.40996,-7.47788,23.62466924,0.84996,0.04212,0.851002994,21.56,-7.52,22.83383454,22.08996,-6.35788,22.98671292,0.84996,0.04212,0.851002994,21.24,-6.4,22.18327298
27/05/2020 23:00,21.66732,-7.757,23.0139915,0.51732,0.063,0.521141998,21.15,-7.82,22.54938802,21.35732,-6.617,22.35888652,0.51732,0.063,0.521141998,20.84,-6.68,21.88442368
27/05/2020 23:30,19.91788,-7.95512,21.44774762,0.40788,0.07488,0.414696406,19.51,-8.03,21.09789089,19.61788,-6.80512,20.76465444,0.40788,0.07488,0.414696406,19.21,-6.88,20.40486462
28/05/2020 00:00,18.53384,-8.00296,20.18788235,0.39384,0.07704,0.401304258,18.14,-8.08,19.85814694,18.24384,-6.82296,19.47794859,0.39384,0.07704,0.401304258,17.85,-6.9,19.13720199
28/05/2020 00:30,17.42016,-7.22864,18.86041385,0.65016,-0.09864,0.657600088,16.77,-7.13,18.22278244,17.13016,-6.05864,18.17001652,0.65016,-0.09864,0.657600088,16.48,-5.96,17.52461127
28/05/2020 01:00,16.41412,-7.32476,17.97429955,1.10412,-0.10476,1.109078731,15.31,-7.22,16.92703459,16.14412,-6.17476,17.28468315,1.10412,-0.10476,1.109078731,15.04,-6.07,16.21870833
28/05/2020 01:30,15.7078,-7.28588,17.31528308,1.2978,-0.15588,1.307127926,14.41,-7.13,16.07746871,15.4378,-6.12588,16.6087951,1.2978,-0.15588,1.307127926,14.14,-5.97,15.34863186
28/05/2020 02:00,15.334,-7.36768,17.01217989,1.404,-0.15768,1.412826593,13.93,-7.21,15.6853116,15.064,-6.19768,16.28911702,1.404,-0.15768,1.412826593,13.66,-6.04,14.93576915
28/05/2020 02:30,14.93816,-7.42184,16.68029775,1.92816,-0.32184,1.954835536,13.01,-7.1,14.82127188,14.67816,-6.24184,15.95020212,1.92816,-0.32184,1.954835536,12.75,-5.92,14.05734328
28/05/2020 03:00,14.70616,-7.50052,16.50845063,1.76616,-0.29052,1.789894694,12.94,-7.21,14.81309218,14.45616,-6.32052,15.77750091,1.76616,-0.29052,1.789894694,12.69,-6.03,14.04980427
28/05/2020 03:30,14.61788,-6.98784,16.20223205,1.66788,-0.26784,1.689248934,12.95,-6.72,14.58975325,14.26788,-7.29784,16.0259436,1.66788,-0.26784,1.689248934,12.6,-7.03,14.42847532
28/05/2020 04:00,14.22132,-4.905,15.04343603,1.47132,-0.225,1.488424517,12.75,-4.68,13.5817856,13.51132,-12.175,18.187534,1.47132,-0.225,1.488424517,12.04,-11.95,16.96361105
28/05/2020 04:30,14.22756,-4.79152,15.01273218,1.53756,-0.28152,1.563120041,12.69,-4.51,13.46759815,13.51756,-12.05152,18.10976429,1.53756,-0.28152,1.563120041,11.98,-11.77,16.79444253
28/05/2020 05:00,14.25012,-4.54596,14.95766266,1.86012,-0.34596,1.892018693,12.39,-4.2,13.08251123,13.55012,-11.78596,17.95869163,1.86012,-0.34596,1.892018693,11.69,-11.44,16.35633516
28/05/2020 05:30,14.44976,-4.4568,15.12146257,1.85976,-0.3168,1.886549628,12.59,-4.14,13.2532147,13.74976,-11.6868,18.04542031,1.85976,-0.3168,1.886549628,11.89,-11.37,16.45141331
28/05/2020 06:00,15.12892,-4.49944,15.78382655,1.07892,-0.19944,1.09719856,14.05,-4.3,14.69328078,14.38892,-11.69944,18.545024,1.07892,-0.19944,1.09719856,13.31,-11.5,17.58994315
28/05/2020 06:30,16.67656,-4.18908,17.19465163,1.00656,-0.19908,1.026058419,15.67,-3.99,16.17000309,15.90656,-11.33908,19.53441543,1.00656,-0.19908,1.026058419,14.9,-11.14,18.60402107
28/05/2020 07:00,18.27188,-3.62688,18.62836164,1.09188,-0.14688,1.101714876,17.18,-3.48,17.52891326,17.46188,-10.77688,20.51970749,1.09188,-0.14688,1.101714876,16.37,-10.63,19.51855015
28/05/2020 07:30,20.13284,-2.9158,20.34288908,1.21284,-0.1458,1.221572145,18.92,-2.77,19.1216971,19.28284,-10.1058,21.77051015,1.21284,-0.1458,1.221572145,18.07,-9.96,20.63314082
28/05/2020 08:00,20.98156,-2.35484,21.11329277,1.68156,-0.20484,1.693990395,19.3,-2.15,19.41938465,20.11156,-9.62484,22.29601737,1.68156,-0.20484,1.693990395,18.43,-9.42,20.69785738
28/05/2020 08:30,22.35572,-2.03356,22.44801958,1.93572,-0.13356,1.940322188,20.42,-1.9,20.50820324,21.47572,-9.24356,23.38054642,1.93572,-0.13356,1.940322188,19.54,-9.11,21.55930658
28/05/2020 09:00,23.2508,-1.60504,23.3061334,2.5308,-0.27504,2.545701405,20.72,-1.33,20.76264193,22.3508,-8.76504,24.00800256,2.5308,-0.27504,2.545701405,19.82,-8.49,21.5618297
28/05/2020 09:30,23.86036,-1.29368,23.89540515,2.88036,-0.28368,2.894295782,20.98,-1.01,21.00429718,22.96036,-8.42368,24.45682964,2.88036,-0.28368,2.894295782,20.08,-8.14,21.6671641
28/05/2020 10:00,24.03408,-1.35772,24.07239924,3.03408,-0.20772,3.041182179,21,-1.15,21.03146452,23.14408,-8.51772,24.66171107,3.03408,-0.20772,3.041182179,20.11,-8.31,21.75932444
28/05/2020 10:30,24.19672,-1.57304,24.24779812,3.27672,-0.20304,3.283004599,20.92,-1.37,20.96481099,23.28672,-8.75304,24.87744033,3.27672,-0.20304,3.283004599,20.01,-8.55,21.76011489
28/05/2020 11:00,23.87796,-1.27388,23.91191636,3.56796,-0.26388,3.577704741,20.31,-1.01,20.33509774,22.98796,-8.42388,24.48281151,3.56796,-0.26388,3.577704741,19.42,-8.16,21.06470982
28/05/2020 11:30,23.1146,-0.92576,23.13313132,3.7746,-0.36576,3.792279728,19.34,-0.56,19.34810585,22.2646,-8.08576,23.68737909,3.7746,-0.36576,3.792279728,18.49,-7.72,20.03692841
28/05/2020 12:00,23.3164,-0.82172,23.3308751,3.8664,-0.35172,3.882364733,19.45,-0.47,19.45567783,22.4564,-8.01172,23.84276742,3.8664,-0.35172,3.882364733,18.59,-7.66,20.10630995
28/05/2020 12:30,23.6794,-0.68312,23.68925151,4.1094,-0.48312,4.137701451,19.57,-0.2,19.57102195,22.8094,-7.86312,24.12669444,4.1094,-0.48312,4.137701451,18.7,-7.38,20.10359172
28/05/2020 13:00,23.42204,-0.87848,23.43850859,4.17204,-0.43848,4.195018769,19.25,-0.44,19.25502791,22.56204,-8.05848,23.95797881,4.17204,-0.43848,4.195018769,18.39,-7.62,19.9061925
28/05/2020 13:30,23.53204,-1.0492,23.55541821,4.08204,-0.4392,4.105599494,19.45,-0.61,19.4595632,22.67204,-8.2592,24.12956242,4.08204,-0.4392,4.105599494,18.59,-7.82,20.16780851
28/05/2020 14:00,23.56916,-1.086,23.59416663,4.16916,-0.486,4.197390988,19.4,-0.6,19.40927613,22.69916,-8.286,24.16422274,4.16916,-0.486,4.197390988,18.53,-7.8,20.1047482
28/05/2020 14:30,22.9418,-1.33848,22.98081191,4.0518,-0.43848,4.075456778,18.89,-0.9,18.91142776,22.1018,-8.47848,23.67222394,4.0518,-0.43848,4.075456778,18.05,-8.04,19.7596584
28/05/2020 15:00,21.72096,-1.42404,21.76759043,4.17096,-0.55404,4.207596421,17.55,-0.87,17.57155087,20.90096,-8.56404,22.58745028,4.17096,-0.55404,4.207596421,16.73,-8.01,18.54866572
28/05/2020 15:30,22.16488,-2.61604,22.31872691,4.48488,-0.53604,4.516800582,17.68,-2.08,17.80193248,21.63488,-5.46604,22.31469529,4.48488,-0.53604,4.516800582,17.15,-4.93,17.84453418
28/05/2020 16:00,22.56612,-4.1774,22.94951944,4.32612,-0.6174,4.369953892,18.24,-3.56,18.5841653,22.28612,-3.0574,22.49486251,4.32612,-0.6174,4.369953892,17.96,-2.44,18.12498828
28/05/2020 16:30,22.28264,-4.58264,22.74899195,4.02264,-0.51264,4.055173528,18.26,-4.07,18.70808649,22.00264,-3.45264,22.27188564,4.02264,-0.51264,4.055173528,17.98,-2.94,18.21878152
28/05/2020 17:00,23.39132,-4.88684,23.89633981,3.90132,-0.54684,3.939458304,19.49,-4.34,19.96736588,23.10132,-3.73684,23.40160163,3.90132,-0.54684,3.939458304,19.2,-3.19,19.46319861
28/05/2020 17:30,23.88712,-4.82088,24.36873788,3.41712,-0.47088,3.449411119,20.47,-4.35,20.92709727,23.57712,-3.70088,23.86581447,3.41712,-0.47088,3.449411119,20.16,-3.23,20.41711292
28/05/2020 18:00,25.45296,-4.24272,25.80414396,7.39296,-0.43272,7.405613017,18.06,-3.81,18.45751067,25.18296,-3.12272,25.3758321,7.39296,-0.43272,7.405613017,17.79,-2.69,17.9922261
28/05/2020 18:30,25.9754,-4.36464,26.33954228,7.0254,-0.40464,7.03704332,18.95,-3.96,19.35934141,25.6854,-3.24464,25.88952417,7.0254,-0.40464,7.03704332,18.66,-2.84,18.87488278
28/05/2020 19:00,26.044,-4.5294,26.43492766,6.624,-0.3294,6.632185187,19.42,-4.2,19.86898085,25.754,-3.3994,25.97738317,6.624,-0.3294,6.632185187,19.13,-3.07,19.37477226
28/05/2020 19:30,25.40032,-4.99652,25.88709076,3.28032,-0.41652,3.306658164,22.12,-4.58,22.5891744,25.10032,-3.88652,25.39943113,3.28032,-0.41652,3.306658164,21.82,-3.47,22.09419154
28/05/2020 20:00,24.61428,-5.18028,25.15349043,2.29428,-0.44028,2.336143659,22.32,-4.74,22.81775624,24.29428,-4.06028,24.63123859,2.29428,-0.44028,2.336143659,22,-3.62,22.29583818
28/05/2020 20:30,24.86932,-5.65444,25.50403437,2.20932,-0.42444,2.249720911,22.66,-5.23,23.25571973,24.55932,-4.52444,24.97260011,2.20932,-0.42444,2.249720911,22.35,-4.1,22.72295095
28/05/2020 21:00,24.11048,-6.32212,24.92557817,1.86048,-0.40212,1.903440654,22.25,-5.92,23.0240939,23.79048,-5.20212,24.35259722,1.86048,-0.40212,1.903440654,21.93,-4.8,22.44916257
28/05/2020 21:30,23.88572,-6.81208,24.83811695,1.39572,-0.26208,1.420112758,22.49,-6.55,23.42440181,23.57572,-5.70208,24.25547958,1.39572,-0.26208,1.420112758,22.18,-5.44,22.83738164
28/05/2020 22:00,23.8126,-7.10272,24.8493169,1.0926,-0.16272,1.104650424,22.72,-6.94,23.75630443,23.4926,-5.98272,24.24242548,1.0926,-0.16272,1.104650424,22.4,-5.82,23.14373349
28/05/2020 22:30,22.89764,-7.36592,24.05324708,1.45764,-0.20592,1.472113248,21.44,-7.16,22.60396425,22.58764,-6.22592,23.42997142,1.45764,-0.20592,1.472113248,21.13,-6.02,21.97082839
28/05/2020 23:00,21.00484,-7.70828,22.37455886,1.82484,-0.27828,1.845936289,19.18,-7.43,20.56884294,20.69484,-6.55828,21.70915565,1.82484,-0.27828,1.845936289,18.87,-6.28,19.88756647
28/05/2020 23:30,19.63656,-6.88204,20.80761791,1.90656,-0.21204,1.918314884,17.73,-6.67,18.94312012,19.34656,-5.72204,20.17501241,1.90656,-0.21204,1.918314884,17.44,-5.51,18.28971569
29/05/2020 00:00,18.16964,-6.48588,19.29254926,1.97964,-0.24588,1.994851249,16.19,-6.24,17.35089911,17.89964,-5.34588,18.68088716,1.97964,-0.24588,1.994851249,15.92,-5.1,16.71694948
29/05/2020 00:30,16.78404,-6.51676,18.00478158,2.98404,-0.44676,3.017298331,13.8,-6.07,15.07597095,16.52404,-5.34676,17.36754849,2.98404,-0.44676,3.017298331,13.54,-4.9,14.3993611
29/05/2020 01:00,16.21892,-6.70044,17.54848319,2.33892,-0.28044,2.355672592,13.88,-6.42,15.29283492,15.96892,-5.52044,16.89620264,2.33892,-0.28044,2.355672592,13.63,-5.24,14.60255115
29/05/2020 01:30,15.70592,-6.6944,17.073105,2.09592,-0.2844,2.115127421,13.61,-6.41,15.0439423,15.44592,-5.5244,16.40412875,2.09592,-0.2844,2.115127421,13.35,-5.24,14.34155152
29/05/2020 02:00,15.22532,-6.88256,16.70868042,2.06532,-0.23256,2.078372165,13.16,-6.65,14.74476517,14.96532,-5.70256,16.01499276,2.06532,-0.23256,2.078372165,12.9,-5.47,14.01181287
29/05/2020 02:30,14.874,-6.92752,16.40812023,2.124,-0.22752,2.13615106,12.75,-6.7,14.40321145,14.614,-5.73752,15.6999405,2.124,-0.22752,2.13615106,12.49,-5.51,13.65138088
29/05/2020 03:00,14.4954,-6.7766,16.00121648,2.3454,-0.3366,2.369430463,12.15,-6.44,13.75122176,14.2554,-5.5966,15.3146453,2.3454,-0.3366,2.369430463,11.91,-5.26,13.01981951
29/05/2020 03:30,14.18312,-6.74844,15.70676082,3.45312,-0.56844,3.499594515,10.73,-6.18,12.38245937,13.94312,-5.54844,15.00652464,3.45312,-0.56844,3.499594515,10.49,-4.98,11.61208422
29/05/2020 04:00,14.23584,-6.777,15.76663786,3.52584,-0.567,3.571139413,10.71,-6.21,12.38015347,13.98584,-5.577,15.05678085,3.52584,-0.567,3.571139413,10.46,-5.01,11.59791792
29/05/2020 04:30,14.33284,-6.48288,15.73079895,3.64284,-0.54288,3.683069638,10.69,-5.94,12.22946033,14.03284,-6.46288,15.44957658,3.64284,-0.54288,3.683069638,10.39,-5.92,11.95819802
29/05/2020 05:00,13.90576,-4.16944,14.51738238,4.05576,-0.55944,4.094161977,9.85,-3.61,10.49069111,13.28576,-11.40944,17.51247384,4.05576,-0.55944,4.094161977,9.23,-10.85,14.24483766
29/05/2020 05:30,14.1418,-4.00348,14.69756304,3.6918,-0.57348,3.736076358,10.45,-3.43,10.99851808,13.4918,-11.23348,17.55618809,3.6918,-0.57348,3.736076358,9.8,-10.66,14.48017956
29/05/2020 06:00,14.57736,-3.87244,15.08294454,3.53736,-0.62244,3.59170535,11.04,-3.25,11.50843604,13.91736,-11.06244,17.77837136,3.53736,-0.62244,3.59170535,10.38,-10.44,14.72202432
29/05/2020 06:30,16.17076,-3.44112,16.53283962,3.38076,-0.59112,3.432049101,12.79,-2.85,13.1036865,15.48076,-10.57112,18.74573307,3.38076,-0.59112,3.432049101,12.1,-9.98,15.68471868
29/05/2020 07:00,17.16716,-3.49036,17.51839021,4.63716,-1.26036,4.805388662,12.53,-2.23,12.72689279,16.48716,-10.63036,19.61710984,4.63716,-1.26036,4.805388662,11.85,-9.37,15.10693218
29/05/2020 07:30,18.46032,-3.67764,18.82308292,2.65032,-0.37764,2.677089478,15.81,-3.3,16.15073063,17.70032,-10.76764,20.71819006,2.65032,-0.37764,2.677089478,15.05,-10.39,18.28809996
29/05/2020 08:00,19.76136,-3.83376,20.12980538,2.60136,-0.38376,2.629514325,17.16,-3.45,17.50337396,19.12136,-8.46376,20.91080203,2.60136,-0.38376,2.629514325,16.52,-8.08,18.39012779
29/05/2020 08:30,21.88384,-5.36224,22.53122436,3.09384,-0.46224,3.128180264,18.79,-4.9,19.41839592,21.61384,-4.23224,22.02430328,3.09384,-0.46224,3.128180264,18.52,-3.77,18.89982275
29/05/2020 09:00,22.98952,-5.01508,23.53017334,3.26952,-0.41508,3.2957628,19.72,-4.6,20.24940493,22.70952,-3.89508,23.04113597,3.26952,-0.41508,3.2957628,19.44,-3.48,19.74902529
29/05/2020 09:30,23.35156,-4.79488,23.83875476,3.84156,-0.52488,3.877251894,19.51,-4.27,19.97180513,23.05156,-3.64488,23.33794268,3.84156,-0.52488,3.877251894,19.21,-3.12,19.46171883
29/05/2020 10:00,23.4836,-4.63836,23.93729,4.0536,-0.55836,4.091874735,19.43,-4.08,19.85374776,23.2036,-3.51836,23.46882848,4.0536,-0.55836,4.091874735,19.15,-2.96,19.37741211
29/05/2020 10:30,23.24676,-4.59712,23.69694839,4.40676,-0.62712,4.451158635,18.84,-3.97,19.2537399,22.95676,-3.46712,23.2171004,4.40676,-0.62712,4.451158635,18.55,-2.84,18.76614238
29/05/2020 11:00,23.00972,-4.5168,23.44885278,4.59972,-0.5868,4.636998848,18.41,-3.93,18.82479748,22.72972,-3.3968,22.98213266,4.59972,-0.5868,4.636998848,18.13,-2.81,18.34647105
29/05/2020 11:30,22.73952,-4.38876,23.15916631,5.24952,-0.60876,5.284699515,17.49,-3.78,17.89381178,22.46952,-3.26876,22.7060371,5.24952,-0.60876,5.284699515,17.22,-2.66,17.42423599
29/05/2020 12:00,22.81396,-4.35232,23.22540549,5.49396,-0.65232,5.532550756,17.32,-3.7,17.71079897,22.54396,-3.22232,22.77308672,5.49396,-0.65232,5.532550756,17.05,-2.57,17.24260421
29/05/2020 12:30,22.87016,-4.50404,23.30945291,5.60016,-0.73404,5.648062212,17.27,-3.77,17.67670218,22.60016,-3.39404,22.85359358,5.60016,-0.73404,5.648062212,17,-2.66,17.20684747
29/05/2020 13:00,22.47344,-4.88616,22.99847962,5.92344,-0.77616,5.974074471,16.55,-4.11,17.05270067,22.19344,-3.75616,22.50905411,5.92344,-0.77616,5.974074471,16.27,-2.98,16.54065597
29/05/2020 13:30,21.94068,-5.03596,22.51120459,5.71068,-0.79596,5.765884007,16.23,-4.24,16.77469821,21.68068,-3.89596,22.02794565,5.71068,-0.79596,5.765884007,15.97,-3.1,16.26809454
29/05/2020 14:00,21.1804,-5.27536,21.82747735,5.4504,-0.76536,5.503874643,15.73,-4.51,16.36377096,20.9104,-4.14536,21.31733655,5.4504,-0.76536,5.503874643,15.46,-3.38,15.82516983
29/05/2020 14:30,20.4738,-5.35284,21.16197965,5.3838,-0.76284,5.437575499,15.09,-4.59,15.77264087,20.2238,-4.22284,20.65997251,5.3838,-0.76284,5.437575499,14.84,-3.46,15.23801824
29/05/2020 15:00,20.35332,-5.29524,21.03086308,5.05332,-0.70524,5.102294237,15.3,-4.59,15.97366896,20.09332,-4.15524,20.51846798,5.05332,-0.70524,5.102294237,15.04,-3.45,15.43062215
29/05/2020 15:30,20.5892,-5.3226,21.26605811,5.0292,-0.7326,5.082278564,15.56,-4.59,16.22287582,20.3192,-4.1626,20.74119397,5.0292,-0.7326,5.082278564,15.29,-3.43,15.67000319
29/05/2020 16:00,20.69632,-5.39384,21.38764062,4.57632,-0.66384,4.624217587,16.12,-4.73,16.79962202,20.43632,-4.23384,20.87027974,4.57632,-0.66384,4.624217587,15.86,-3.57,16.25682933
29/05/2020 16:30,20.95208,-6.64588,21.98084114,3.95208,-0.51588,3.98560767,17,-6.13,18.07143879,20.72208,-5.24588,21.37577733,3.95208,-0.51588,3.98560767,16.77,-4.73,17.42428765
29/05/2020 17:00,21.69888,-6.94944,22.78455858,3.72888,-0.55944,3.770612572,17.97,-6.39,19.07230977,21.45888,-5.37944,22.12288195,3.72888,-0.55944,3.770612572,17.73,-4.82,18.3734945
29/05/2020 17:30,22.24464,-6.79272,23.25865546,3.19464,-0.43272,3.223813166,19.05,-6.36,20.08362766,22.01464,-5.24272,22.6303002,3.19464,-0.43272,3.223813166,18.82,-4.81,19.4249453
29/05/2020 18:00,23.03232,-6.80276,24.01593863,3.44232,-0.48276,3.476006933,19.59,-6.32,20.5842294,22.79232,-5.24276,23.38752624,3.44232,-0.48276,3.476006933,19.35,-4.76,19.9268688
29/05/2020 18:30,24.84936,-6.51336,25.68880205,6.66936,-0.33336,6.677686104,18.18,-6.18,19.20168743,24.60936,-4.97336,25.10686976,6.66936,-0.33336,6.677686104,17.94,-4.64,18.53033189
29/05/2020 19:00,24.75868,-6.53136,25.60568099,6.26868,-0.35136,6.278519156,18.49,-6.18,19.49544819,24.52868,-4.98136,25.02938453,6.26868,-0.35136,6.278519156,18.26,-4.63,18.83784754
29/05/2020 19:30,23.9174,-6.70704,24.84001627,5.5674,-0.16704,5.569905306,18.35,-6.54,19.48060831,23.6974,-5.14704,24.24992345,5.5674,-0.16704,5.569905306,18.13,-4.98,18.80152387
29/05/2020 20:00,23.54032,-6.95168,24.54531565,5.08032,-0.12168,5.081776985,18.46,-6.83,19.68300028,23.31032,-5.40168,23.92799961,5.08032,-0.12168,5.081776985,18.23,-5.28,18.97923339
29/05/2020 20:30,23.28076,-7.32772,24.40674633,7.07076,-0.92772,7.131361117,16.21,-6.4,17.427682,23.06076,-5.76772,23.77110106,7.07076,-0.92772,7.131361117,15.99,-4.84,16.70645684
29/05/2020 21:00,22.919,-8.77972,24.54310584,4.689,-0.00972,4.689010074,18.23,-8.77,20.22982452,22.679,-7.24972,23.80956701,4.689,-0.00972,4.689010074,17.99,-7.24,19.3922072
29/05/2020 21:30,22.31588,-9.36804,24.20245181,4.20588,-0.06804,4.206430318,18.11,-9.3,20.35834227,22.08588,-7.84804,23.43881028,4.20588,-0.06804,4.206430318,17.88,-7.78,19.49930255
29/05/2020 22:00,22.30916,-9.57444,24.27691334,4.34916,-0.15444,4.351901242,17.96,-9.42,20.28048323,22.07916,-8.05444,23.50241073,4.34916,-0.15444,4.351901242,17.73,-7.9,19.41038124
29/05/2020 22:30,20.5666,-10.03696,22.88505192,1.4166,-0.24696,1.437965508,19.15,-9.79,21.50736153,20.3166,-8.50696,22.02572596,1.4166,-0.24696,1.437965508,18.9,-8.26,20.62613876
29/05/2020 23:00,19.25804,-10.43752,21.9046554,1.32804,-0.31752,1.365470319,17.93,-10.12,20.58881492,19.02804,-8.91752,21.0140065,1.32804,-0.31752,1.365470319,17.7,-8.6,19.67866865
29/05/2020 23:30,18.45672,-10.7468,21.35753318,1.20672,-0.2268,1.22784828,17.25,-10.52,20.20477419,18.20672,-9.2068,20.40220134,1.20672,-0.2268,1.22784828,17,-8.98,19.22603443
30/05/2020 00:00,17.1572,-10.91704,20.33596012,0.6372,-0.07704,0.641840324,16.52,-10.84,19.75894734,16.9172,-9.36704,19.33734972,0.6372,-0.07704,0.641840324,16.28,-9.29,18.74413242
30/05/2020 00:30,16.10248,-11.02524,19.51527041,0.58248,0.01476,0.582666979,15.52,-11.04,19.04604946,15.87248,-9.46524,18.48043261,0.58248,0.01476,0.582666979,15.29,-9.48,17.99040022
30/05/2020 01:00,15.47828,-11.30236,19.16560704,0.45828,0.10764,0.47075145,15.02,-11.41,18.86235669,15.24828,-9.71236,18.07871621,0.45828,0.10764,0.47075145,14.79,-9.82,17.75321098
30/05/2020 01:30,14.77472,-11.26376,18.57860706,0.50472,0.15624,0.528349521,14.27,-11.42,18.27701562,14.54472,-9.68376,17.47352533,0.50472,0.15624,0.528349521,14.04,-9.84,17.14488845
30/05/2020 02:00,14.01556,-11.30152,18.00445157,1.28556,-0.28152,1.316023565,12.73,-11.02,16.83725928,13.77556,-9.72152,16.86042717,1.28556,-0.28152,1.316023565,12.49,-9.44,15.65610743
30/05/2020 02:30,13.7094,-10.63652,17.35174937,1.4094,-0.32652,1.44672861,12.3,-10.31,16.04948909,13.4894,-9.05652,16.2475988,1.4094,-0.32652,1.44672861,12.08,-8.73,14.90433829
30/05/2020 03:00,13.29784,-10.25828,16.79478661,1.70784,-0.36828,1.747096913,11.59,-9.89,15.23614781,13.08784,-8.68828,15.70916182,1.70784,-0.36828,1.747096913,11.38,-8.32,14.09704934
30/05/2020 03:30,13.09352,-10.20668,16.60170421,1.52352,-0.25668,1.544991202,11.57,-9.95,15.25999345,12.87352,-8.63668,15.50225011,1.52352,-0.25668,1.544991202,11.35,-8.38,14.10839821
30/05/2020 04:00,12.93644,-10.19884,16.4732455,1.57644,-0.25884,1.597548503,11.36,-9.94,15.09480705,12.71644,-8.62884,15.36765194,1.57644,-0.25884,1.597548503,11.14,-8.37,13.93400517
30/05/2020 04:30,12.91168,-10.2928,16.51221403,1.74168,-0.3528,1.777052915,11.17,-9.94,14.95234095,12.69168,-8.7128,15.39453231,1.74168,-0.3528,1.777052915,10.95,-8.36,13.77650536
30/05/2020 05:00,12.4808,-10.224,16.1338323,2.7108,-0.504,2.757254548,9.77,-9.72,13.78155652,12.2708,-8.634,15.0039491,2.7108,-0.504,2.757254548,9.56,-8.13,12.5495219
30/05/2020 05:30,12.26556,-10.09296,15.88432572,2.90556,-0.55296,2.957709194,9.36,-9.54,13.36492424,12.05556,-8.51296,14.75828631,2.90556,-0.55296,2.957709194,9.15,-7.96,12.12782338
30/05/2020 06:00,12.75244,-10.11212,16.27512509,2.24244,-0.49212,2.295804706,10.51,-9.62,14.24796477,12.54244,-8.53212,15.16937286,2.24244,-0.49212,2.295804706,10.3,-8.04,13.06643027
30/05/2020 06:30,13.7442,-9.2952,16.59228064,2.0142,-0.4752,2.069496721,11.73,-8.82,14.67601104,13.5242,-7.7152,15.57010908,2.0142,-0.4752,2.069496721,11.51,-7.24,13.59770937
30/05/2020 07:00,14.5552,-8.35588,16.78316352,1.9152,-0.42588,1.96197982,12.64,-7.93,14.92161184,14.3552,-6.76588,15.86974793,1.9152,-0.42588,1.96197982,12.44,-6.34,13.96242099
30/05/2020 07:30,15.54636,-8.17184,17.56326502,2.19636,-0.41184,2.234638547,13.35,-7.76,15.44150576,15.32636,-6.58184,16.67986597,2.19636,-0.41184,2.234638547,13.13,-6.17,14.50743947
30/05/2020 08:00,16.09568,-7.88868,17.92490409,2.69568,-0.41868,2.727999928,13.4,-7.47,15.34147646,15.87568,-6.30868,17.08322741,2.69568,-0.41868,2.727999928,13.18,-5.89,14.4362218
30/05/2020 08:30,17.17848,-7.62704,18.7955291,2.95848,-0.43704,2.990586543,14.22,-7.19,15.93438107,16.96848,-6.03704,18.01041825,2.95848,-0.43704,2.990586543,14.01,-5.6,15.08774668
30/05/2020 09:00,18.21756,-7.28348,19.61959666,3.42756,-0.48348,3.461491075,14.79,-6.8,16.27833222,17.99756,-5.72348,18.88571919,3.42756,-0.48348,3.461491075,14.57,-5.24,15.48362038
30/05/2020 09:30,18.96892,-6.86304,20.17228901,3.95892,-0.56304,3.998757508,15.01,-6.3,16.27851652,18.74892,-5.31304,19.48718541,3.95892,-0.56304,3.998757508,14.79,-4.75,15.53404648
30/05/2020 10:00,19.32508,-6.48176,20.38312856,4.73508,-0.67176,4.782493503,14.59,-5.81,15.7042733,19.11508,-4.95176,19.74604291,4.73508,-0.67176,4.782493503,14.38,-4.28,15.00342628
30/05/2020 10:30,19.60592,-6.36252,20.61246613,4.52592,-0.63252,4.569905185,15.08,-5.73,16.13193417,19.38592,-4.83252,19.97916775,4.52592,-0.63252,4.569905185,14.86,-4.2,15.44213716
30/05/2020 11:00,19.63296,-6.18808,20.58507839,4.69296,-0.65808,4.738875695,14.94,-5.53,15.93061518,19.42296,-4.66808,19.9760443,4.69296,-0.65808,4.738875695,14.73,-4.01,15.2660735
30/05/2020 11:30,19.549,-6.40448,20.57135788,5.229,-0.74448,5.281731863,14.32,-5.66,15.39798688,19.329,-4.87448,19.93416154,5.229,-0.74448,5.281731863,14.1,-4.13,14.6924096
30/05/2020 12:00,19.36404,-7.1656,20.6473211,4.96404,-0.7056,5.013937024,14.4,-6.46,15.78263603,19.15404,-5.6456,19.96872674,4.96404,-0.7056,5.013937024,14.19,-4.94,15.02530199
30/05/2020 12:30,19.4322,-7.16944,20.71258716,5.0922,-0.73944,5.145607093,14.34,-6.43,15.71561326,19.2122,-5.62944,20.01997062,5.0922,-0.73944,5.145607093,14.12,-4.89,14.94277417
30/05/2020 13:00,19.39716,-7.19668,20.68917638,5.44716,-0.79668,5.50511136,13.95,-6.4,15.34804548,19.17716,-5.66668,19.99686795,5.44716,-0.79668,5.50511136,13.73,-4.87,14.56810901
30/05/2020 13:30,18.99976,-7.288,20.34959027,4.82976,-0.648,4.873036595,14.17,-6.64,15.64859419,18.79976,-5.748,19.65885246,4.82976,-0.648,4.873036595,13.97,-5.1,14.87181563
30/05/2020 14:00,18.4342,-7.47356,19.89155169,4.5342,-0.58356,4.571598398,13.9,-6.89,15.51393245,18.2142,-5.92356,19.153215,4.5342,-0.58356,4.571598398,13.68,-5.34,14.68529877
30/05/2020 14:30,17.9234,-7.59772,19.46724471,4.1634,-0.47772,4.190717833,13.76,-7.12,15.49296615,17.7134,-6.05772,18.72059057,4.1634,-0.47772,4.190717833,13.55,-5.58,14.65397216
30/05/2020 15:00,17.63748,-7.70172,19.2457058,3.95748,-0.44172,3.982055312,13.68,-7.26,15.4870914,17.41748,-6.14172,18.46860401,3.95748,-0.44172,3.982055312,13.46,-5.7,14.61716799
30/05/2020 15:30,17.55968,-7.779,19.20560342,4.09968,-0.549,4.136275753,13.46,-7.23,15.27889067,17.34968,-6.229,18.43398593,4.09968,-0.549,4.136275753,13.25,-5.68,14.41613332
30/05/2020 16:00,17.76656,-7.81612,19.40985281,3.88656,-0.54612,3.92474148,13.88,-7.27,15.66867257,17.55656,-6.26612,18.641273,3.88656,-0.54612,3.92474148,13.67,-5.72,14.81847833
30/05/2020 16:30,18.4926,-7.88716,20.10431664,3.3426,-0.31716,3.357613025,15.15,-7.57,16.93597945,18.2726,-6.31716,19.33376376,3.3426,-0.31716,3.357613025,14.93,-6,16.09052205
30/05/2020 17:00,19.48532,-7.69896,20.95117373,2.87532,-0.22896,2.884421568,16.61,-7.47,18.2124408,19.26532,-6.15896,20.22585828,2.87532,-0.22896,2.884421568,16.39,-5.93,17.42977338
30/05/2020 17:30,20.54872,-7.64428,21.9245276,2.62872,-0.40428,2.659626131,17.92,-7.24,19.32728641,20.31872,-6.12428,21.22162077,2.62872,-0.40428,2.659626131,17.69,-5.72,18.59178582
30/05/2020 18:00,21.67672,-7.85512,23.05608597,2.19672,-0.28512,2.215146084,19.48,-7.57,20.89916984,21.43672,-6.34512,22.35606209,2.19672,-0.28512,2.215146084,19.24,-6.06,20.17179219
30/05/2020 18:30,22.64676,-8.34212,24.13434699,5.39676,-0.22212,5.401329076,17.25,-8.12,19.06559467,22.40676,-6.82212,23.42230166,5.39676,-0.22212,5.401329076,17.01,-6.6,18.24555014
30/05/2020 19:00,23.79816,-3.84068,24.1060831,5.88816,-0.22068,5.892293938,17.91,-3.62,18.2721783,23.10816,-8.97068,24.78830689,5.88816,-0.22068,5.892293938,17.22,-8.75,19.31556108
30/05/2020 19:30,23.78784,-2.0336,23.87460703,5.57784,-0.1836,5.580860868,18.21,-1.85,18.30373186,22.87784,-10.1736,25.03792523,5.57784,-0.1836,5.580860868,17.3,-9.99,19.97723955
30/05/2020 20:00,23.78252,-2.31552,23.89497626,5.40252,-0.15552,5.40475798,18.38,-2.16,18.50648535,22.86252,-10.46552,25.14402374,5.40252,-0.15552,5.40475798,17.46,-10.31,20.27677736
30/05/2020 20:30,22.90612,-2.43612,23.03529931,5.22612,-0.18612,5.229433135,17.68,-2.25,17.82259521,22.00612,-10.64612,24.44604648,5.22612,-0.18612,5.229433135,16.78,-10.46,19.77321421
30/05/2020 21:00,21.93428,-1.8104,22.00886611,2.02428,-0.2304,2.03734967,19.91,-1.58,19.97259372,20.98428,-9.9904,23.24108645,2.02428,-0.2304,2.03734967,18.96,-9.76,21.32461489
30/05/2020 21:30,22.01808,-2.11052,22.11899956,0.83808,-0.20052,0.861734505,21.18,-1.91,21.26594696,21.02808,-10.25052,23.39344585,0.83808,-0.20052,0.861734505,20.19,-10.05,22.55301754
30/05/2020 22:00,22.21288,-2.21188,22.32273395,1.26288,-0.28188,1.293956038,20.95,-1.93,21.03871194,21.21288,-10.31188,23.5864611,1.26288,-0.28188,1.293956038,19.95,-10.03,22.32942901
30/05/2020 22:30,21.75888,-2.33228,21.88351866,1.47888,-0.33228,1.515749337,20.28,-2,20.3783807,20.77888,-10.52228,23.291205,1.47888,-0.33228,1.515749337,19.3,-10.19,21.82489633
30/05/2020 23:00,20.61012,-2.54064,20.76612381,1.32012,-0.17064,1.33110286,19.29,-2.37,19.43504566,19.66012,-10.78064,22.42192046,1.32012,-0.17064,1.33110286,18.34,-10.61,21.18791401
30/05/2020 23:30,18.71024,-6.76016,19.89404042,1.65024,-0.29016,1.675555097,17.06,-6.47,18.24567072,18.21024,-8.96016,20.29525334,1.65024,-0.29016,1.675555097,16.56,-8.67,18.69231125
31/05/2020 00:00,16.97288,-9.42604,19.41465646,1.89288,-0.26604,1.911484234,15.08,-9.16,17.64403582,16.74288,-7.84604,18.49011559,1.89288,-0.26604,1.911484234,14.85,-7.58,16.67269924
31/05/2020 00:30,16.16228,-8.4498,18.23782922,1.68228,-0.2898,1.707058885,14.48,-8.16,16.62095063,15.93228,-6.8598,17.34630802,1.68228,-0.2898,1.707058885,14.25,-6.57,15.69163471
31/05/2020 01:00,15.4244,-7.9,17.32980425,1.5444,-0.27,1.567823766,13.88,-7.63,15.83891726,15.2144,-6.31,16.47100687,1.5444,-0.27,1.567823766,13.67,-6.04,14.94491552
31/05/2020 01:30,14.79216,-7.96168,16.79870072,1.62216,-0.30168,1.649973905,13.17,-7.66,15.23563258,14.57216,-6.36168,15.90027734,1.62216,-0.30168,1.649973905,12.95,-6.06,14.29776556
31/05/2020 02:00,14.1384,-7.91984,16.20549969,2.0484,-0.42984,2.093013374,12.09,-7.49,14.22210252,13.9284,-6.32984,15.29925492,2.0484,-0.42984,2.093013374,11.88,-5.9,13.26440349
31/05/2020 02:30,13.66032,-7.93104,15.79575063,2.74032,-0.49104,2.78396731,10.92,-7.44,13.21362933,13.45032,-6.34104,14.87010075,2.74032,-0.49104,2.78396731,10.71,-5.85,12.20354866
31/05/2020 03:00,13.28444,-8.02124,15.51826786,2.31444,-0.38124,2.345629223,10.97,-7.64,13.36826466,13.07444,-6.45124,14.5794197,2.31444,-0.38124,2.345629223,10.76,-6.07,12.35404792
31/05/2020 03:30,13.0694,-7.99864,15.3227758,2.4894,-0.36864,2.516546803,10.58,-7.63,13.04428227,12.8694,-6.41864,14.38125154,2.4894,-0.36864,2.516546803,10.38,-6.05,12.01444547
31/05/2020 04:00,12.84216,-8.06604,15.1651599,2.43216,-0.35604,2.458081924,10.41,-7.71,12.95423483,12.64216,-6.48604,14.208903,2.43216,-0.35604,2.458081924,10.21,-6.13,11.90886225
31/05/2020 04:30,12.884,-8.02276,15.1776854,2.304,-0.30276,2.323807139,10.58,-7.72,13.09712946,12.694,-6.44276,14.2354063,2.304,-0.30276,2.323807139,10.39,-6.14,12.06862461
31/05/2020 05:00,12.72024,-8.09612,15.07818506,1.83024,-0.27612,1.850951299,10.89,-7.82,13.40688256,12.51024,-6.50612,14.1009114,1.83024,-0.27612,1.850951299,10.68,-6.23,12.36427515
31/05/2020 05:30,12.49952,-8.11076,14.90041704,1.64952,-0.23076,1.665582903,10.85,-7.88,13.40958239,12.29952,-6.53076,13.92583995,1.64952,-0.23076,1.665582903,10.65,-6.3,12.37386358
31/05/2020 06:00,12.72308,-8.19544,15.13413365,1.96308,-0.32544,1.989872931,10.76,-7.87,13.33096021,12.51308,-6.59544,14.14485772,1.96308,-0.32544,1.989872931,10.55,-6.27,12.2725466
31/05/2020 06:30,13.2854,-8.11772,15.56917567,2.0754,-0.38772,2.111305747,11.21,-7.73,13.61679111,13.0854,-6.51772,14.61876763,2.0754,-0.38772,2.111305747,11.01,-6.13,12.60146817
31/05/2020 07:00,13.7892,-8.09728,15.99087177,2.1492,-0.37728,2.182063436,11.64,-7.72,13.96739059,13.5792,-6.48728,15.04923501,2.1492,-0.37728,2.182063436,11.43,-6.11,12.96059412
31/05/2020 07:30,13.95496,-7.75764,15.96627342,2.42496,-0.37764,2.454188862,11.53,-7.38,13.68960555,13.74496,-6.15764,15.06122358,2.42496,-0.37764,2.454188862,11.32,-5.78,12.71026357
31/05/2020 08:00,14.51276,-7.55388,16.36096898,3.45276,-0.53388,3.493791561,11.06,-7.02,13.09977099,14.31276,-5.95388,15.50173493,3.45276,-0.53388,3.493791561,10.86,-5.42,12.13738028
31/05/2020 08:30,16.15996,-7.22876,17.70308669,3.99996,-0.60876,4.046018875,12.16,-6.62,13.84521578,15.95996,-5.65876,16.9334547,3.99996,-0.60876,4.046018875,11.96,-5.05,12.98245354
31/05/2020 09:00,17.10864,-7.22752,18.57263062,4.86864,-0.76752,4.928766823,12.24,-6.46,13.84013006,16.89864,-5.66752,17.82371501,4.86864,-0.76752,4.928766823,12.03,-4.9,12.98964588
31/05/2020 09:30,18.16524,-7.81764,19.77603194,5.11524,-0.82764,5.181763042,13.05,-6.99,14.80414131,17.96524,-6.25764,19.02387728,5.11524,-0.82764,5.181763042,12.85,-5.43,13.95017563
31/05/2020 10:00,18.3976,-8.38972,20.22026428,5.8176,-0.90972,5.888298586,12.58,-7.48,14.63580541,18.1876,-6.84972,19.43469727,5.8176,-0.90972,5.888298586,12.37,-5.94,13.72226293
31/05/2020 10:30,18.72476,-8.05968,20.38565865,5.32476,-0.76968,5.380100033,13.4,-7.29,15.25464192,18.50476,-6.49968,19.61305644,5.32476,-0.76968,5.380100033,13.18,-5.73,14.37168397
31/05/2020 11:00,19.32148,-7.82,20.84399169,5.09148,-0.72,5.142136578,14.23,-7.1,15.90292112,19.11148,-6.26,20.11060088,5.09148,-0.72,5.142136578,14.02,-5.54,15.07487977
31/05/2020 11:30,19.69132,-7.5634,21.09391151,4.71132,-0.6534,4.756413323,14.98,-6.91,16.49692396,19.47132,-6.0134,20.37874584,4.71132,-0.6534,4.756413323,14.76,-5.36,15.70309524
31/05/2020 12:00,19.96764,-7.4084,21.29767682,5.32764,-0.7884,5.385658969,14.64,-6.62,16.0671715,19.74764,-5.8784,20.60400136,5.32764,-0.7884,5.385658969,14.42,-5.09,15.29197502
31/05/2020 12:30,20.104,-7.23484,21.36618183,6.714,-1.01484,6.790264813,13.39,-6.22,14.76416269,19.884,-5.70484,20.6861948,6.714,-1.01484,6.790264813,13.17,-4.69,13.98016452
31/05/2020 13:00,19.9382,-7.24288,21.21299437,6.6582,-0.99288,6.731822779,13.28,-6.25,14.67722385,19.7282,-5.71288,20.53871644,6.6582,-0.99288,6.731822779,13.07,-4.72,13.89616134
31/05/2020 13:30,19.36572,-7.45108,20.74969167,6.70572,-0.99108,6.778563291,12.66,-6.46,14.2129237,19.15572,-5.90108,20.04406031,6.70572,-0.99108,6.778563291,12.45,-4.91,13.38322084
31/05/2020 14:00,19.44508,-7.71944,20.9213023,6.71508,-1.00944,6.790527853,12.73,-6.71,14.39017026,19.21508,-6.15944,20.17815652,6.71508,-1.00944,6.790527853,12.5,-5.15,13.519338
31/05/2020 14:30,18.07888,-7.85976,19.71349105,6.87888,-1.04976,6.95851896,11.2,-6.81,13.10786405,17.87888,-6.29976,18.95630043,6.87888,-1.04976,6.95851896,11,-5.25,12.18862174
31/05/2020 15:00,18.07196,-8.11144,19.80886663,6.23196,-0.90144,6.296818206,11.84,-7.21,13.86252863,17.86196,-6.52144,19.01522534,6.23196,-0.90144,6.296818206,11.63,-5.62,12.91670624
31/05/2020 15:30,17.84176,-8.27616,19.66782205,6.88176,-1.04616,6.960824049,10.96,-7.23,13.12990861,17.63176,-6.70616,18.86402774,6.88176,-1.04616,6.960824049,10.75,-5.66,12.14899584
31/05/2020 16:00,18.0012,-8.35496,19.84561811,6.9012,-1.07496,6.984418404,11.1,-7.28,13.27435121,17.8012,-6.76496,19.04330342,6.9012,-1.07496,6.984418404,10.9,-5.69,12.2957757
31/05/2020 16:30,18.66796,-8.37384,20.46005686,5.36796,-0.84384,5.433880796,13.3,-7.53,15.28368084,18.45796,-6.81384,19.67548482,5.36796,-0.84384,5.433880796,13.09,-5.97,14.38711229
31/05/2020 17:00,19.40912,-8.33888,21.1246505,4.83912,-0.75888,4.898263083,14.57,-7.58,16.42380285,19.16912,-6.76888,20.32911454,4.83912,-0.75888,4.898263083,14.33,-6.01,15.53927283
31/05/2020 17:30,19.38544,-7.85548,20.9165927,4.73544,-0.64548,4.779229689,14.65,-7.21,16.32809236,19.17544,-6.30548,20.18555368,4.73544,-0.64548,4.779229689,14.44,-5.66,15.50964861
31/05/2020 18:00,21.47516,-7.40508,22.71602313,8.97516,-0.77508,9.008565148,12.5,-6.63,14.14944875,21.26516,-5.87508,22.06181304,8.97516,-0.77508,9.008565148,12.29,-5.1,13.30616774
31/05/2020 18:30,22.00448,-7.48024,23.24115166,7.85448,-0.57024,7.87515268,14.15,-6.91,15.74708227,21.79448,-5.96024,22.59477416,7.85448,-0.57024,7.87515268,13.94,-5.39,14.9457586
31/05/2020 19:00,22.61928,-5.65012,23.31428068,7.19928,-0.51012,7.21733018,15.42,-5.14,16.25410717,22.20928,-7.02012,23.29236362,7.19928,-0.51012,7.21733018,15.01,-6.51,16.36093518
31/05/2020 19:30,23.21388,-1.55664,23.26601282,7.10388,-0.56664,7.126443148,16.11,-0.99,16.14039033,22.36388,-9.69664,24.37556063,7.10388,-0.56664,7.126443148,15.26,-9.13,17.78270227
31/05/2020 20:00,22.62644,-2.5092,22.76514598,5.98644,-0.4392,6.00252951,16.64,-2.07,16.76825871,21.76644,-10.7092,24.25829497,5.98644,-0.4392,6.00252951,15.78,-10.27,18.82767378
31/05/2020 20:30,22.53496,-1.7168,22.6002616,5.57496,-0.4068,5.589782218,16.96,-1.31,17.01051733,21.64496,-9.9068,23.80438992,5.57496,-0.4068,5.589782218,16.07,-9.5,18.66801811
