Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
31/05/2020 21:00,21.9288,-1.94136,22.01456673,5.7888,-0.44136,5.805601096,16.14,-1.5,16.20955274,21.0788,-10.18136,23.40888508,5.7888,-0.44136,5.805601096,15.29,-9.74,18.1287534
31/05/2020 21:30,21.49804,-2.12824,21.60312777,5.91804,-0.49824,5.938976388,15.58,-1.63,15.66503431,20.64804,-10.34824,23.09605219,5.91804,-0.49824,5.938976388,14.73,-9.85,17.71991535
31/05/2020 22:00,21.71104,-2.27128,21.82952063,5.71104,-0.43128,5.727301312,16,-1.84,16.10545249,20.86104,-10.48128,23.34609647,5.71104,-0.43128,5.727301312,15.15,-10.05,18.18034653
31/05/2020 22:30,20.7768,-2.85992,20.9727099,2.1168,-0.43992,2.162029566,18.66,-2.42,18.81626956,19.8468,-11.07992,22.73015832,2.1168,-0.43992,2.162029566,17.73,-10.64,20.67758448
31/05/2020 23:00,20.13492,-3.1068,20.37319832,1.47492,-0.4068,1.529991911,18.66,-2.7,18.85432576,19.20492,-11.3368,22.30138979,1.47492,-0.4068,1.529991911,17.73,-10.93,20.82829326
31/05/2020 23:30,18.82188,-3.23708,19.09821598,0.91188,-0.21708,0.937362716,17.91,-3.02,18.16283293,17.90188,-11.48708,21.27040936,0.91188,-0.21708,0.937362716,16.99,-11.27,20.38806023
01/06/2020 00:00,17.26044,-4.58976,17.86025436,1.00044,-0.23976,1.028768706,16.26,-4.35,16.83181808,16.51044,-10.89976,19.78381654,1.00044,-0.23976,1.028768706,15.51,-10.66,18.82008767
01/06/2020 00:30,15.75884,-9.0116,18.15351131,1.60884,-0.3816,1.653476551,14.15,-8.63,16.57405804,15.53884,-7.4516,17.23316254,1.60884,-0.3816,1.653476551,13.93,-7.07,15.6214532
01/06/2020 01:00,14.94652,-8.89636,17.39378284,1.94652,-0.39636,1.986464538,13,-8.5,15.53222457,14.72652,-7.32636,16.44828083,1.94652,-0.39636,1.986464538,12.78,-6.93,14.53799505
01/06/2020 01:30,14.04616,-8.73056,16.5383581,2.84616,-0.52056,2.89337337,11.2,-8.21,13.88683189,13.83616,-7.16056,15.57924719,2.84616,-0.52056,2.89337337,10.99,-6.64,12.84015966
01/06/2020 02:00,13.57488,-8.83868,16.198754,2.59488,-0.41868,2.628439681,10.98,-8.42,13.83679154,13.37488,-7.25868,15.21761645,2.59488,-0.41868,2.628439681,10.78,-6.84,12.76691035
01/06/2020 02:30,13.49264,-8.92956,16.17987565,2.40264,-0.43956,2.442517546,11.09,-8.49,13.96668178,13.27264,-7.33956,15.1668096,2.40264,-0.43956,2.442517546,10.87,-6.9,12.87504951
01/06/2020 03:00,13.046,-8.79504,15.73374859,3.006,-0.54504,3.055013028,10.04,-8.25,12.99477203,12.846,-7.20504,14.72862239,3.006,-0.54504,3.055013028,9.84,-6.66,11.88196953
01/06/2020 03:30,12.9302,-8.7858,15.63266944,3.1302,-0.5958,3.186397602,9.8,-8.19,12.77169135,12.7302,-7.1958,14.62318466,3.1302,-0.5958,3.186397602,9.6,-6.6,11.6498927
01/06/2020 04:00,12.84176,-8.8008,15.56807247,2.74176,-0.5508,2.796538671,10.1,-8.25,13.04118476,12.63176,-7.2108,14.54499905,2.74176,-0.5508,2.796538671,9.89,-6.66,11.92340975
01/06/2020 04:30,12.97604,-8.85488,15.70944028,2.60604,-0.52488,2.65837234,10.37,-8.33,13.3013458,12.76604,-7.25488,14.68349622,2.60604,-0.52488,2.65837234,10.16,-6.73,12.18681665
01/06/2020 05:00,13.10752,-8.77824,15.77544225,2.38752,-0.49824,2.438953638,10.72,-8.28,13.54536083,12.90752,-7.15824,14.75955529,2.38752,-0.49824,2.438953638,10.52,-6.66,12.45094374
01/06/2020 05:30,13.40168,-8.72264,15.99029316,2.73168,-0.51264,2.779366005,10.67,-8.21,13.46302343,13.19168,-7.11264,14.98699666,2.73168,-0.51264,2.779366005,10.46,-6.6,12.36816882
01/06/2020 06:00,14.01492,-8.63468,16.46133899,2.46492,-0.36468,2.491750812,11.55,-8.27,14.20547078,13.80492,-7.03468,15.49395169,2.46492,-0.36468,2.491750812,11.34,-6.67,13.15615825
01/06/2020 06:30,15.27636,-7.99432,17.24170314,1.65636,-0.09432,1.659043312,13.62,-7.9,15.74529771,15.06636,-6.42432,16.37886111,1.65636,-0.09432,1.659043312,13.41,-6.33,14.82892444
01/06/2020 07:00,17.32792,-7.405,18.84385408,1.35792,-0.225,1.376434425,15.97,-7.18,17.50980582,17.11792,-5.835,18.08508806,1.35792,-0.225,1.376434425,15.76,-5.61,16.72870886
01/06/2020 07:30,18.666,-6.56036,19.78529452,2.286,-0.36036,2.314228884,16.38,-6.2,17.51412002,18.436,-5.03036,19.10996122,2.286,-0.36036,2.314228884,16.15,-4.67,16.81164477
01/06/2020 08:00,21.40156,-7.51776,22.683551,6.27156,-0.43776,6.286819438,15.13,-7.08,16.70458919,21.56156,0.19224,21.56241698,6.27156,-0.43776,6.286819438,15.29,0.63,15.30297357
01/06/2020 08:30,21.7094,-7.3972,22.93505213,9.7794,-1.4472,9.885901689,11.93,-5.95,13.33144403,21.9494,3.2628,22.19058413,9.7794,-1.4472,9.885901689,12.17,4.71,13.04963601
01/06/2020 09:00,22.27776,-6.90996,23.32479663,12.13776,-1.83996,12.27642744,10.14,-5.07,11.33686465,22.53776,3.73004,22.844339,12.13776,-1.83996,12.27642744,10.4,5.57,11.79766502
01/06/2020 09:30,23.20384,-6.59792,24.12365518,10.11384,-0.81792,10.14685925,13.09,-5.78,14.30931515,23.48384,3.98208,23.81906174,10.11384,-0.81792,10.14685925,13.37,4.8,14.20552357
01/06/2020 10:00,23.216,-6.4198,24.08726817,10.836,-0.9198,10.87496796,12.38,-5.5,13.54674869,23.486,4.1502,23.8498712,10.836,-0.9198,10.87496796,12.65,5.07,13.62818403
01/06/2020 10:30,23.21112,-6.2566,24.03957436,10.94112,-0.8766,10.97618032,12.27,-5.38,13.39766024,23.47112,4.2334,23.8498459,10.94112,-0.8766,10.97618032,12.53,5.11,13.53192521
01/06/2020 11:00,24.4254,-6.39604,25.24895033,11.3454,-0.98604,11.38816825,13.08,-5.41,14.15466354,24.7154,4.16396,25.06371002,11.3454,-0.98604,11.38816825,13.37,5.15,14.32757481
01/06/2020 11:30,24.65272,-6.38984,25.46736458,11.14272,-0.96984,11.18484683,13.51,-5.42,14.55666514,24.94272,4.15016,25.28563049,11.14272,-0.96984,11.18484683,13.8,5.12,14.71918476
01/06/2020 12:00,24.92648,-6.40172,25.73541187,10.71648,-0.89172,10.75351608,14.21,-5.51,15.24087268,25.21648,4.11828,25.55055956,10.71648,-0.89172,10.75351608,14.5,5.01,15.34112447
01/06/2020 12:30,25.54432,-6.451,26.34630307,10.17432,-0.801,10.20580171,15.37,-5.65,16.37557327,25.86432,4.089,26.18554888,10.17432,-0.801,10.20580171,15.69,4.89,16.43436035
01/06/2020 13:00,25.39708,-6.56964,26.2330296,9.57708,-0.71964,9.604079501,15.82,-5.85,16.86697661,25.72708,4.02036,26.03931527,9.57708,-0.71964,9.604079501,16.15,4.74,16.83122396
01/06/2020 13:30,24.70724,-7.33276,25.77240923,9.59724,-0.75276,9.626716119,15.11,-6.58,16.48054914,25.01724,3.23724,25.2258205,9.59724,-0.75276,9.626716119,15.42,3.99,15.92785296
01/06/2020 14:00,23.0688,-7.69452,24.31820658,5.3388,-0.70452,5.385084388,17.73,-6.99,19.05814786,23.4188,2.90548,23.59834756,5.3388,-0.70452,5.385084388,18.08,3.61,18.4368788
01/06/2020 14:30,22.5396,-7.997,23.91621996,4.3596,-0.567,4.396316772,18.18,-7.43,19.63968686,22.8996,2.623,23.04933425,4.3596,-0.567,4.396316772,18.54,3.19,18.81243472
01/06/2020 15:00,22.1726,-8.23076,23.65099577,4.0626,-0.41076,4.083312692,18.11,-7.82,19.72623887,22.5226,2.36924,22.64687195,4.0626,-0.41076,4.083312692,18.46,2.78,18.6681547
01/06/2020 15:30,22.18948,-8.49644,23.76052431,4.02948,-0.40644,4.049926239,18.16,-8.09,19.88048541,22.54948,2.12356,22.64925066,4.02948,-0.40644,4.049926239,18.52,2.53,18.69201166
01/06/2020 16:00,22.11508,-8.74116,23.77992097,3.65508,-0.28116,3.665877896,18.46,-8.46,20.3062355,22.47508,1.89884,22.55515051,3.65508,-0.28116,3.665877896,18.82,2.18,18.94583859
01/06/2020 16:30,22.54944,-9.16404,24.340437,3.52944,-0.37404,3.549204507,19.02,-8.79,20.95291149,22.91944,1.66596,22.97990759,3.52944,-0.37404,3.549204507,19.39,2.04,19.49701772
01/06/2020 17:00,23.32444,-9.43852,25.16177977,2.76444,-0.03852,2.764708358,20.56,-9.4,22.60693699,23.71444,1.43148,23.75760509,2.76444,-0.03852,2.764708358,20.95,1.47,21.00150947
01/06/2020 17:30,23.58048,-9.3884,25.38072283,2.58048,0.2016,2.58834302,21,-9.59,23.08610188,23.96048,1.4816,24.00624378,2.58048,0.2016,2.58834302,21.38,1.28,21.41828191
01/06/2020 18:00,25.27412,-9.15052,26.87960487,5.60412,-0.02052,5.604157568,19.67,-9.13,21.68561274,25.65412,1.70948,25.7110131,5.60412,-0.02052,5.604157568,20.05,1.73,20.12449751
01/06/2020 18:30,25.53044,-9.17316,27.12840266,4.96044,0.18684,4.963957512,20.57,-9.36,22.59943583,25.92044,1.64684,25.97270282,4.96044,0.18684,4.963957512,20.96,1.46,21.01078771
01/06/2020 19:00,25.4374,-9.26344,27.07162055,4.7574,0.01656,4.757428822,20.68,-9.28,22.66673333,25.8274,1.48656,25.87014595,4.7574,0.01656,4.757428822,21.07,1.47,21.12121682
01/06/2020 19:30,25.13404,-9.52108,26.87695911,4.33404,0.08892,4.334952074,20.8,-9.61,22.91270608,25.53404,1.27892,25.56604848,4.33404,0.08892,4.334952074,21.2,1.19,21.23337232
01/06/2020 20:00,25.1374,-9.4272,26.84699198,4.9374,0.0828,4.938094228,20.2,-9.51,22.32666791,25.5174,1.3228,25.5516634,4.9374,0.0828,4.938094228,20.58,1.24,20.61732281
01/06/2020 20:30,25.08212,-9.61924,26.86340488,4.81212,0.23076,4.817649746,20.27,-9.85,22.53653478,25.47212,0.98076,25.49099424,4.81212,0.23076,4.817649746,20.66,0.75,20.67360878
01/06/2020 21:00,24.9452,-9.78784,26.79673142,4.7952,0.18216,4.798658699,20.15,-9.97,22.48162361,25.3252,0.81216,25.33821933,4.7952,0.18216,4.798658699,20.53,0.63,20.53966407
01/06/2020 21:30,24.05068,-9.90316,26.00976329,4.90068,0.09684,4.901636711,19.15,-10,21.60376125,24.42068,0.65684,24.42951187,4.90068,0.09684,4.901636711,19.52,0.56,19.52803113
01/06/2020 22:00,23.73776,-10.06012,25.78152952,4.93776,0.02988,4.937850406,18.8,-10.09,21.33654377,24.09776,0.56988,24.10449751,4.93776,0.02988,4.937850406,19.16,0.54,19.16760809
01/06/2020 22:30,21.65848,-10.65684,24.13830969,0.79848,-0.00684,0.798509296,20.86,-10.65,23.42140261,22.05848,0.00316,22.05848023,0.79848,-0.00684,0.798509296,21.26,0.01,21.26000235
01/06/2020 23:00,19.99528,-11.1972,22.91699173,0.66528,-0.0972,0.672343155,19.33,-11.1,22.29033198,20.36528,-0.4172,20.3695529,0.66528,-0.0972,0.672343155,19.7,-0.32,19.70259881
01/06/2020 23:30,19.22332,-11.6798,22.49341592,0.64332,-0.1098,0.65262291,18.58,-11.57,21.8879259,19.57332,-0.8498,19.59175888,0.64332,-0.1098,0.65262291,18.93,-0.74,18.94445829
02/06/2020 00:00,18.16896,-11.55832,21.53383079,0.58896,-0.05832,0.591840438,17.58,-11.5,21.00729397,18.50896,-0.60832,18.5189539,0.58896,-0.05832,0.591840438,17.92,-0.55,17.9284383
02/06/2020 00:30,17.13188,-11.02056,20.37042108,0.64188,-0.07056,0.645746582,16.49,-10.95,19.79450934,17.44188,-0.04056,17.44192716,0.64188,-0.07056,0.645746582,16.8,0.03,16.80002679
02/06/2020 01:00,16.14988,-11.04112,19.56335745,1.28988,-0.23112,1.310422401,14.86,-10.81,18.3759544,16.44988,-0.05112,16.44995943,1.28988,-0.23112,1.310422401,15.16,0.18,15.16106856
02/06/2020 01:30,15.5164,-11.11364,19.08590221,1.3464,-0.32364,1.384751172,14.17,-10.79,17.81047445,15.7964,-0.17364,15.79735433,1.3464,-0.32364,1.384751172,14.45,0.15,14.45077853
02/06/2020 02:00,15.20084,-11.22688,18.89731122,1.41084,-0.32688,1.448212705,13.79,-10.9,17.57765912,15.49084,-0.18688,15.49196721,1.41084,-0.32688,1.448212705,14.08,0.14,14.08069601
02/06/2020 02:30,14.80688,-11.2202,18.57785196,1.49688,-0.3402,1.535052369,13.31,-10.88,17.19100055,15.08688,-0.1802,15.08795613,1.49688,-0.3402,1.535052369,13.59,0.16,13.59094184
02/06/2020 03:00,14.72776,-10.09316,17.85437743,1.33776,-0.26316,1.363398329,13.39,-9.83,16.61086994,14.99776,0.96684,15.02889166,1.33776,-0.26316,1.363398329,13.66,1.23,13.71526522
02/06/2020 03:30,14.5988,-9.771,17.56694061,1.1088,-0.171,1.121908392,13.49,-9.6,16.55717669,14.8588,0.659,14.87340642,1.1088,-0.171,1.121908392,13.75,0.83,13.77502813
02/06/2020 04:00,14.55912,-9.70096,17.49504502,1.05912,-0.12096,1.066004923,13.5,-9.58,16.55374278,14.84912,0.74904,14.86800006,1.05912,-0.12096,1.066004923,13.79,0.87,13.81741655
02/06/2020 04:30,14.6504,-9.82932,17.64227173,0.8604,-0.04932,0.861812406,13.79,-9.78,16.90599006,14.9404,0.64068,14.95413063,0.8604,-0.04932,0.861812406,14.08,0.69,14.09689682
02/06/2020 05:00,14.68152,-9.62472,17.55512075,0.82152,-0.05472,0.823340385,13.86,-9.57,16.8429362,14.97152,0.84528,14.99536293,0.82152,-0.05472,0.823340385,14.15,0.9,14.17859302
02/06/2020 05:30,14.84472,-9.41956,17.58106432,0.86472,-0.07956,0.868372312,13.98,-9.34,16.81297118,15.14472,1.05044,15.18110563,0.86472,-0.07956,0.868372312,14.28,1.13,14.32463961
02/06/2020 06:00,15.50872,-9.36104,18.11489624,0.82872,-0.13104,0.839016281,14.68,-9.23,17.34056804,15.81872,1.08896,15.85615768,0.82872,-0.13104,0.839016281,14.99,1.22,15.03956449
02/06/2020 06:30,16.7796,-8.81316,18.95327849,0.8496,-0.17316,0.867066633,15.93,-8.64,18.12221013,17.1096,1.54684,17.17938084,0.8496,-0.17316,0.867066633,16.26,1.72,16.35071864
02/06/2020 07:00,18.0512,-9.18028,20.25150272,0.7812,-0.08028,0.785314153,17.27,-9.1,19.52083246,18.4012,1.15972,18.43770897,0.7812,-0.08028,0.785314153,17.62,1.24,17.66357835
02/06/2020 07:30,20.1334,-8.57504,21.88344366,1.0134,-0.00504,1.013412533,19.12,-8.57,20.9527874,20.5334,1.62496,20.5975972,1.0134,-0.00504,1.013412533,19.52,1.63,19.58793761
02/06/2020 08:00,20.98712,-9.15096,22.89539855,1.16712,0.23904,1.191347647,19.82,-9.39,21.93181479,21.36712,0.87904,21.38519414,1.16712,0.23904,1.191347647,20.2,0.64,20.21013607
02/06/2020 08:30,22.81284,-9.26016,24.62064646,1.57284,0.42984,1.630517737,21.24,-9.69,23.34595682,23.15284,-0.06016,23.15291816,1.57284,0.42984,1.630517737,21.58,-0.49,21.5855623
02/06/2020 09:00,23.93908,-5.37132,24.53427459,1.99908,0.50868,2.062783602,21.94,-5.88,22.71426864,23.62908,-4.27132,24.01203024,1.99908,0.50868,2.062783602,21.63,-4.78,22.151869
02/06/2020 09:30,25.26996,-2.2914,25.37363577,2.37996,0.4986,2.431627348,22.89,-2.79,23.05940589,24.85996,-2.2814,24.96442263,2.37996,0.4986,2.431627348,22.48,-2.78,22.65124279
02/06/2020 10:00,25.1806,3.43828,25.41425556,2.7306,0.45828,2.768789793,22.45,2.98,22.64691811,24.1206,-5.26172,24.68783186,2.7306,0.45828,2.768789793,21.39,-5.72,22.14160112
02/06/2020 10:30,24.84372,3.54972,25.09603426,2.94372,0.36972,2.966846864,21.9,3.18,22.12967239,23.80372,-5.16028,24.35663309,2.94372,0.36972,2.966846864,20.86,-5.53,21.58055838
02/06/2020 11:00,25.56904,3.55812,25.81542222,3.02904,0.25812,3.04001797,22.54,3.3,22.78028973,24.51904,-5.12188,25.0482929,3.02904,0.25812,3.04001797,21.49,-5.38,22.15320519
02/06/2020 11:30,25.74684,3.55072,25.99052486,2.70684,0.36072,2.730769434,23.04,3.19,23.25978719,24.67684,-5.11928,25.20225109,2.70684,0.36072,2.730769434,21.97,-5.48,22.6431292
02/06/2020 12:00,26.2882,3.6906,26.54599758,2.8782,0.3006,2.893854799,23.41,3.39,23.65417933,25.2182,-4.9194,25.69354214,2.8782,0.3006,2.893854799,22.34,-5.22,22.94175233
02/06/2020 12:30,25.74932,3.93632,26.04845668,7.60932,-1.72368,7.802103794,18.14,5.66,19.0025051,24.81932,-4.72368,25.26483323,7.60932,-1.72368,7.802103794,17.21,-3,17.46951917
02/06/2020 13:00,26.40988,3.70344,26.66828134,3.98988,-0.19656,3.994718795,22.42,3.9,22.75667814,25.37988,-5.00656,25.86897663,3.98988,-0.19656,3.994718795,21.39,-4.81,21.92414651
02/06/2020 13:30,25.33276,3.61764,25.58976452,3.00276,0.10764,3.004688667,22.33,3.51,22.60418103,24.27276,-5.13236,24.80943363,3.00276,0.10764,3.004688667,21.27,-5.24,21.90594668
02/06/2020 14:00,24.18,3.55956,24.44059875,3.33,-0.10044,3.331514399,20.85,3.66,21.16880015,23.17,-5.17044,23.73988942,3.33,-0.10044,3.331514399,19.84,-5.07,20.47756089
02/06/2020 14:30,23.70408,3.49532,23.96039796,4.02408,-0.45468,4.049685636,19.68,3.95,20.07249113,22.72408,-5.21468,23.31473138,4.02408,-0.45468,4.049685636,18.7,-4.76,19.29631053
02/06/2020 15:00,23.31036,3.49228,23.57050918,4.59036,-0.65772,4.637240616,18.72,4.15,19.17448565,22.37036,-5.20772,22.96852965,4.59036,-0.65772,4.637240616,17.78,-4.55,18.35295344
02/06/2020 15:30,23.18712,3.31672,23.42313313,5.21712,-0.77328,5.274116329,17.97,4.09,18.42956863,22.24712,-5.41328,22.89624311,5.21712,-0.77328,5.274116329,17.03,-4.64,17.65079318
02/06/2020 16:00,23.65204,3.1272,23.8578787,5.07204,-0.8028,5.135180386,18.58,3.93,18.99108475,22.71204,-5.6228,23.39770589,5.07204,-0.8028,5.135180386,17.64,-4.82,18.28666181
02/06/2020 16:30,24.34844,1.70608,24.40813879,5.06844,-0.76392,5.125686081,19.28,2.47,19.43757444,23.48844,-5.42392,24.10654935,5.06844,-0.76392,5.125686081,18.42,-4.66,19.00031579
02/06/2020 17:00,24.97292,-3.81936,25.26329836,6.98292,-0.63936,7.012128987,17.99,-3.18,18.26889433,24.70292,-2.72936,24.8532425,6.98292,-0.63936,7.012128987,17.72,-2.09,17.84282769
02/06/2020 17:30,24.62424,-3.75656,24.90913364,6.74424,-0.55656,6.767165744,17.88,-3.2,18.16409645,24.35424,-2.65656,24.49870031,6.74424,-0.55656,6.767165744,17.61,-2.1,17.73477093
02/06/2020 18:00,25.59244,-3.61896,25.84704735,6.92244,-0.58896,6.947449132,18.67,-3.03,18.91427503,25.32244,-2.52896,25.44841068,6.92244,-0.58896,6.947449132,18.4,-1.94,18.50198908
02/06/2020 18:30,26.3738,-3.70968,26.63341984,6.7338,-0.40968,6.746250821,19.64,-3.3,19.91531069,26.0938,-2.61968,26.22497134,6.7338,-0.40968,6.746250821,19.36,-2.21,19.48573068
02/06/2020 19:00,25.82016,-3.93864,26.11883511,7.67016,-0.54864,7.689756841,18.15,-3.39,18.46387283,25.54016,-2.83864,25.69742497,7.67016,-0.54864,7.689756841,17.87,-2.29,18.01613166
02/06/2020 19:30,25.15352,-4.04772,25.47711926,7.91352,-0.65772,7.940805651,17.24,-3.39,17.5701366,24.89352,-2.94772,25.06743687,7.91352,-0.65772,7.940805651,16.98,-2.29,17.13372406
02/06/2020 20:00,24.66232,-4.29944,25.03428074,7.04232,-0.46944,7.057949057,17.62,-3.83,18.03145308,24.39232,-3.18944,24.59995534,7.04232,-0.46944,7.057949057,17.35,-2.72,17.56191618
02/06/2020 20:30,24.34876,-4.53976,24.76835752,6.45876,-0.41976,6.472385897,17.89,-4.12,18.35828151,24.08876,-3.42976,24.33169974,6.45876,-0.41976,6.472385897,17.63,-3.01,17.88510554
02/06/2020 21:00,24.2146,-4.6548,24.65794023,5.6646,-0.2448,5.669887142,18.55,-4.41,19.06700291,23.9446,-3.5348,24.20410461,5.6646,-0.2448,5.669887142,18.28,-3.29,18.57370453
02/06/2020 21:30,23.80932,-4.88468,24.30522202,5.80932,-0.27468,5.815810173,18,-4.61,18.58096069,23.52932,-3.76468,23.82859029,5.80932,-0.27468,5.815810173,17.72,-3.49,18.06041251
02/06/2020 22:00,22.60368,-5.63872,23.29638411,2.98368,-0.37872,3.007619521,19.62,-5.26,20.31285307,22.32368,-4.51872,22.77642464,2.98368,-0.37872,3.007619521,19.34,-4.14,19.77814956
02/06/2020 22:30,21.981,-6.0456,22.79722879,2.241,-0.3456,2.267492086,19.74,-5.7,20.54647415,21.701,-4.9156,22.25076458,2.241,-0.3456,2.267492086,19.46,-4.57,19.9894097
02/06/2020 23:00,21.44708,-4.83192,21.98464672,1.47708,-0.33192,1.513914203,19.97,-4.5,20.47073277,21.11708,-4.28192,21.54683055,1.47708,-0.33192,1.513914203,19.64,-3.95,20.03327482
02/06/2020 23:30,19.9854,-2.47308,20.13783349,0.9954,-0.07308,0.998079078,18.99,-2.4,19.14105796,19.1254,-9.76308,21.47320787,0.9954,-0.07308,0.998079078,18.13,-9.69,20.55706691
03/06/2020 00:00,18.62436,-2.56176,18.79971808,0.68436,-0.04176,0.685632925,17.94,-2.52,18.11612541,17.79436,-9.83176,20.32984881,0.68436,-0.04176,0.685632925,17.11,-9.79,19.71284353
03/06/2020 00:30,17.5758,-2.60636,17.76800096,0.5058,0.23364,0.557154637,17.07,-2.84,17.30463811,16.7558,-9.87636,19.44991826,0.5058,0.23364,0.557154637,16.25,-10.11,19.13830191
03/06/2020 01:00,16.83236,-2.69268,17.04637406,0.61236,0.06732,0.61604931,16.22,-2.76,16.4531456,16.05236,-9.95268,18.88740588,0.61236,0.06732,0.61604931,15.44,-10.02,18.4063576
03/06/2020 01:30,16.27792,-2.77468,16.51270809,0.45792,0.17532,0.490334405,15.82,-2.95,16.0926971,15.50792,-10.03468,18.47133957,0.45792,0.17532,0.490334405,15.05,-10.21,18.18644
03/06/2020 02:00,15.86004,-2.73352,16.09388084,0.50004,0.27648,0.571385327,15.36,-3.01,15.65214682,15.09004,-10.02352,18.1157462,0.50004,0.27648,0.571385327,14.59,-10.3,17.85939809
03/06/2020 02:30,15.6538,-2.78108,15.89892639,0.4338,0.26892,0.510392404,15.22,-3.05,15.52259321,14.8938,-10.16108,18.02977607,0.4338,0.26892,0.510392404,14.46,-10.43,17.8290914
03/06/2020 03:00,15.31752,-2.80568,15.57235561,0.31752,0.18432,0.367141407,15,-2.99,15.29510052,14.54752,-10.22568,17.78186913,0.31752,0.18432,0.367141407,14.23,-10.41,17.63125066
03/06/2020 03:30,15.17128,-2.72408,15.41390115,0.34128,0.20592,0.398591376,14.83,-2.93,15.11667291,14.42128,-10.13408,17.62591542,0.34128,0.20592,0.398591376,14.08,-10.34,17.46888663
03/06/2020 04:00,15.12072,-2.62984,15.34771096,0.54072,0.02016,0.541095688,14.58,-2.65,14.81886973,14.36072,-10.04984,17.52796517,0.54072,0.02016,0.541095688,13.82,-10.07,17.09962865
03/06/2020 04:30,15.17548,-2.57364,15.39216736,0.64548,-0.14364,0.661269143,14.53,-2.43,14.73179555,14.43548,-9.98364,17.55152844,0.64548,-0.14364,0.661269143,13.79,-9.84,16.94077035
03/06/2020 05:00,14.97864,-2.38608,15.16749927,0.90864,0.04392,0.909700839,14.07,-2.43,14.27829822,14.22864,-9.80608,17.28043406,0.90864,0.04392,0.909700839,13.32,-9.85,16.5663786
03/06/2020 05:30,15.09916,-2.28572,15.27118688,1.10916,0.31428,1.152826016,13.99,-2.6,14.22955024,14.36916,-9.66572,17.31758939,1.10916,0.31428,1.152826016,13.26,-9.98,16.59602362
03/06/2020 06:00,15.59496,-2.26636,15.75878057,1.61496,-0.12636,1.619895877,13.98,-2.14,14.14284271,14.87496,-9.60636,17.70724675,1.61496,-0.12636,1.619895877,13.26,-9.48,16.3002454
03/06/2020 06:30,17.59204,-1.86016,17.69011211,0.93204,0.06984,0.934652977,16.66,-1.93,16.77141914,16.79204,-9.17016,19.13281061,0.93204,0.06984,0.934652977,15.86,-9.24,18.35530441
03/06/2020 07:00,19.183,-1.663,19.25494892,0.243,0.387,0.456966082,18.94,-2.05,19.05061941,18.343,-8.953,20.41131691,0.243,0.387,0.456966082,18.1,-9.34,20.36775884
03/06/2020 07:30,20.17172,-1.90072,20.26107165,2.69172,-0.81072,2.811160521,17.48,-1.09,17.51395158,19.36172,-9.16072,21.41950028,2.69172,-0.81072,2.811160521,16.67,-8.35,18.64433962
03/06/2020 08:00,21.99084,-1.94196,22.07641847,0.69084,-0.11196,0.699853518,21.3,-1.83,21.37846814,21.08084,-9.22196,23.00970146,0.69084,-0.11196,0.699853518,20.39,-9.11,22.33258158
03/06/2020 08:30,23.47832,-1.4534,23.52326256,0.59832,-0.0234,0.598777406,22.88,-1.43,22.92464394,22.54832,-8.6534,24.1517715,0.59832,-0.0234,0.598777406,21.95,-8.63,23.5855761
03/06/2020 09:00,24.69736,-1.7734,24.76094785,0.29736,0.5166,0.596069232,24.4,-2.29,24.50722547,23.69736,-8.9534,25.33235565,0.29736,0.5166,0.596069232,23.4,-9.47,25.24363088
03/06/2020 09:30,25.47048,-2.0834,25.55554552,0.42048,0.5166,0.666092329,25.05,-2.6,25.18456869,24.47048,-9.2734,26.16869005,0.42048,0.5166,0.666092329,24.05,-9.79,25.96625888
03/06/2020 10:00,26.16532,-1.86868,26.23196401,0.62532,0.39132,0.737669604,25.54,-2.26,25.63979719,25.13532,-9.07868,26.72464672,0.62532,0.39132,0.737669604,24.51,-9.47,26.27586345
03/06/2020 10:30,26.38916,-1.85836,26.45451318,1.01916,0.07164,1.021674799,25.37,-1.93,25.4433056,25.36916,-9.05836,26.93785747,1.01916,0.07164,1.021674799,24.35,-9.13,26.00537252
03/06/2020 11:00,27.19076,-1.31168,27.22237928,0.86076,0.05832,0.862733447,26.33,-1.37,26.36561776,26.15076,-8.61168,27.53222259,0.86076,0.05832,0.862733447,25.29,-8.67,26.73486488
03/06/2020 11:30,28.15108,-0.29684,28.15264498,0.81108,0.17316,0.829358277,27.34,-0.47,27.34403957,26.98108,-8.53684,28.29940486,0.81108,0.17316,0.829358277,26.17,-8.71,27.58138865
03/06/2020 12:00,28.40732,-0.13584,28.40764478,0.96732,0.25416,1.000152632,27.44,-0.39,27.44277136,27.23732,-8.36584,28.49313741,0.96732,0.25416,1.000152632,26.27,-8.62,27.64809758
03/06/2020 12:30,28.59732,-0.1736,28.59784691,1.41732,0.1764,1.428255209,27.18,-0.35,27.1822534,27.43732,-8.3736,28.68664682,1.41732,0.1764,1.428255209,26.02,-8.55,27.38873674
03/06/2020 13:00,28.83336,-0.39948,28.83612722,0.96336,0.47052,1.072124788,27.87,-0.87,27.88357581,27.65336,-8.59948,28.95961629,0.96336,0.47052,1.072124788,26.69,-9.07,28.18902269
03/06/2020 13:30,28.69176,-0.50728,28.69624409,0.67176,0.34272,0.754134269,28.02,-0.85,28.03288961,27.50176,-8.73728,28.85631413,0.67176,0.34272,0.754134269,26.83,-9.08,28.32481774
03/06/2020 14:00,28.61204,-0.479,28.61604924,1.11204,-0.009,1.112076419,27.5,-0.47,27.50401607,27.43204,-8.769,28.799517,1.11204,-0.009,1.112076419,26.32,-8.76,27.73950252
03/06/2020 14:30,27.38,-0.60524,27.38668865,3.33,-0.52524,3.3711685,24.05,-0.08,24.05013306,26.29,-8.90524,27.75729453,3.33,-0.52524,3.3711685,22.96,-8.38,24.44148113
03/06/2020 15:00,27.0444,-0.79012,27.05593948,2.8044,-0.42012,2.835693949,24.24,-0.37,24.24282368,25.9544,-9.16012,27.52342053,2.8044,-0.42012,2.835693949,23.15,-8.74,24.74490048
03/06/2020 15:30,25.56456,-1.0284,25.58523665,4.08456,-0.6084,4.129622374,21.48,-0.42,21.48410575,24.54456,-9.3784,26.27526997,4.08456,-0.6084,4.129622374,20.46,-8.77,22.2603796
03/06/2020 16:00,25.10584,-1.18952,25.13400406,4.96584,-0.74952,5.022085935,20.14,-0.44,20.14480578,24.13584,-9.57952,25.96740218,4.96584,-0.74952,5.022085935,19.17,-8.83,21.10587122
03/06/2020 16:30,25.7644,-1.75028,25.82378337,4.6944,-0.62028,4.735202069,21.07,-1.13,21.10027962,24.7644,-10.08028,26.73738118,4.6944,-0.62028,4.735202069,20.07,-9.46,22.18775563
03/06/2020 17:00,26.44592,-1.9782,26.51980316,4.88592,-0.7182,4.938423381,21.56,-1.26,21.5967868,25.44592,-10.2382,27.42837188,4.88592,-0.7182,4.938423381,20.56,-9.52,22.65709602
03/06/2020 17:30,27.08668,-1.85624,27.15020921,4.75668,-0.60624,4.795157094,22.33,-1.25,22.3649592,26.03668,-10.10624,27.92928199,4.75668,-0.60624,4.795157094,21.28,-9.5,23.30425712
03/06/2020 18:00,28.47672,-1.5212,28.5173216,8.67672,-0.8712,8.720347436,19.8,-0.65,19.81066632,27.51672,-9.7612,29.19676189,8.67672,-0.8712,8.720347436,18.84,-8.89,20.83213143
03/06/2020 18:30,28.61776,-1.42108,28.65302176,11.32776,-1.17108,11.38813308,17.29,-0.25,17.29180731,27.72776,-9.65108,29.35936,11.32776,-1.17108,11.38813308,16.4,-8.48,18.46267586
03/06/2020 19:00,28.23996,-1.64368,28.28775397,11.46996,-1.18368,11.53087511,16.77,-0.46,16.7763077,27.33996,-9.88368,29.071645,11.46996,-1.18368,11.53087511,15.87,-8.7,18.09825682
03/06/2020 19:30,27.05688,-1.76744,27.1145459,11.84688,-1.29744,11.91771439,15.21,-0.47,15.21725994,26.21688,-10.05744,28.07983077,11.84688,-1.29744,11.91771439,14.37,-8.76,16.82957219
03/06/2020 20:00,25.018,-2.35068,25.12819175,6.768,-1.03068,6.846029891,18.25,-1.32,18.29767472,24.098,-10.65068,26.34673772,6.768,-1.03068,6.846029891,17.33,-9.62,19.82103176
03/06/2020 20:30,23.8172,-2.55216,23.95354956,7.3872,-1.17216,7.479617832,16.43,-1.38,16.4878531,22.9372,-10.87216,25.38343962,7.3872,-1.17216,7.479617832,15.55,-9.7,18.32737024
03/06/2020 21:00,22.96688,-2.78444,23.13505312,7.25688,-1.14444,7.346567242,15.71,-1.64,15.79536957,22.10688,-11.10444,24.73909317,7.25688,-1.14444,7.346567242,14.85,-9.96,17.88083052
03/06/2020 21:30,22.3876,-2.94212,22.5800953,8.6076,-1.48212,8.734269143,13.78,-1.46,13.85712813,21.5576,-11.24212,24.31286449,8.6076,-1.48212,8.734269143,12.95,-9.76,16.21604452
03/06/2020 22:00,21.29836,-3.0488,21.515467,10.00836,-1.8288,10.17407388,11.29,-1.22,11.35572543,20.55836,-11.3388,23.47795884,10.00836,-1.8288,10.17407388,10.55,-9.51,14.20361222
03/06/2020 22:30,20.26332,-2.7884,20.45427369,10.18332,-1.8684,10.35330502,10.08,-0.92,10.12189706,19.56332,-11.1684,22.52679844,10.18332,-1.8684,10.35330502,9.38,-9.3,13.2088758
03/06/2020 23:00,18.60724,-4.63152,19.17499304,9.77724,-1.81152,9.943642528,8.83,-2.82,9.269374305,18.13724,-8.14152,19.88073999,9.77724,-1.81152,9.943642528,8.36,-6.33,10.48610986
03/06/2020 23:30,16.47188,-7.76988,18.21246458,11.08188,-2.18988,11.29617806,5.39,-5.58,7.758124773,16.26188,-6.18988,17.40009642,11.08188,-2.18988,11.29617806,5.18,-4,6.544646667
04/06/2020 00:00,15.06124,-7.85988,16.98878053,11.36124,-2.27988,11.58773607,3.7,-5.58,6.695252049,14.87124,-6.25988,16.13505119,11.36124,-2.27988,11.58773607,3.51,-3.98,5.306646776
04/06/2020 00:30,14.15492,-8.01308,16.26564512,10.83492,-2.23308,11.06264605,3.32,-5.78,6.665643255,13.97492,-6.41308,15.37614985,10.83492,-2.23308,11.06264605,3.14,-4.18,5.22800153
04/06/2020 01:00,13.88828,-8.34212,16.20108908,8.19828,-1.57212,8.347655734,5.69,-6.77,8.843585246,13.70828,-6.75212,15.28097068,8.19828,-1.57212,8.347655734,5.51,-5.18,7.562572314
04/06/2020 01:30,14.1204,-8.71188,16.59164095,3.5604,-0.64188,3.617797409,10.56,-8.07,13.29054175,13.9204,-7.12188,15.63645455,3.5604,-0.64188,3.617797409,10.36,-6.48,12.2196563
04/06/2020 02:00,14.15724,-8.82444,16.6822716,2.21724,-0.24444,2.23067347,11.94,-8.58,14.70306091,13.93724,-7.22444,15.69838183,2.21724,-0.24444,2.23067347,11.72,-6.98,13.64107034
04/06/2020 02:30,13.8512,-8.78524,16.4023225,3.0312,-0.43524,3.062287919,10.82,-8.35,13.66729308,13.6312,-7.17524,15.40433973,3.0312,-0.43524,3.062287919,10.6,-6.74,12.56135343
04/06/2020 03:00,13.7856,-8.81244,16.3615973,1.6056,-0.26244,1.626906916,12.18,-8.55,14.88136082,13.5756,-7.22244,15.37727398,1.6056,-0.26244,1.626906916,11.97,-6.96,13.84638942
04/06/2020 03:30,13.87216,-8.81072,16.43367305,1.17216,-0.18072,1.186009605,12.7,-8.63,15.35470286,13.66216,-7.20072,15.44360659,1.17216,-0.18072,1.186009605,12.49,-7.02,14.3276132
04/06/2020 04:00,14.09864,-8.908,16.67705351,0.81864,-0.018,0.818837865,13.28,-8.89,15.98094177,13.85864,-7.308,15.66744289,0.81864,-0.018,0.818837865,13.04,-7.29,14.93940093
04/06/2020 04:30,13.97416,-8.93868,16.5884643,1.24416,-0.14868,1.25301231,12.73,-8.79,15.46987395,13.75416,-7.33868,15.58952024,1.24416,-0.14868,1.25301231,12.51,-7.19,14.42900551
04/06/2020 05:00,14.13864,-8.73412,16.61884452,1.08864,-0.11412,1.094605145,13.05,-8.62,15.63991368,13.91864,-7.13412,15.64046699,1.08864,-0.11412,1.094605145,12.83,-7.02,14.6249547
04/06/2020 05:30,14.39536,-8.63352,16.78582906,0.94536,0.09648,0.950270446,13.45,-8.73,16.03481837,14.17536,-7.04352,15.82883461,0.94536,0.09648,0.950270446,13.23,-7.14,15.03371212
04/06/2020 06:00,14.90972,-8.5192,17.17196899,1.26972,-0.1692,1.280943995,13.64,-8.35,15.99287654,14.68972,-6.9192,16.23770927,1.26972,-0.1692,1.280943995,13.42,-6.75,15.02194728
04/06/2020 06:30,16.67092,-7.96348,18.47529668,1.06092,-0.12348,1.068081718,15.61,-7.84,17.46819109,16.44092,-6.39348,17.64030717,1.06092,-0.12348,1.068081718,15.38,-6.27,16.60895241
04/06/2020 07:00,18.0696,-7.61116,19.60714667,0.9396,0.07884,0.942901854,17.13,-7.69,18.77692733,17.8396,-6.02116,18.82832164,0.9396,0.07884,0.942901854,16.9,-6.1,17.96719232
04/06/2020 07:30,19.77316,-6.93804,20.95505322,1.25316,-0.06804,1.255005748,18.52,-6.87,19.75315924,19.54316,-5.37804,20.26964275,1.25316,-0.06804,1.255005748,18.29,-5.31,19.04521462
04/06/2020 08:00,21.51944,-6.41136,22.45421642,0.91944,0.36864,0.990588392,20.6,-6.78,21.68705605,21.27944,-4.87136,21.82990414,0.91944,0.36864,0.990588392,20.36,-5.24,21.02349162
04/06/2020 08:30,22.85548,-5.62012,23.53632756,1.81548,0.02988,1.815725873,21.04,-5.65,21.78541026,22.61548,-4.11012,22.98593096,1.81548,0.02988,1.815725873,20.8,-4.14,21.20800792
04/06/2020 09:00,25.52584,-4.83604,25.97991129,5.32584,0.27396,5.332881565,20.2,-5.11,20.83631685,25.28584,-3.33604,25.5049577,5.32584,0.27396,5.332881565,19.96,-3.61,20.28382853
04/06/2020 09:30,25.48724,-4.34948,25.85570303,5.54724,0.29052,5.554842346,19.94,-4.64,20.47274285,25.25724,-2.84948,25.41746857,5.54724,0.29052,5.554842346,19.71,-3.14,19.95854955
04/06/2020 10:00,25.24068,-2.37684,25.35234299,7.78068,-0.36684,7.789323003,17.46,-2.01,17.57531508,24.86068,-3.45684,25.0998636,7.78068,-0.36684,7.789323003,17.08,-3.09,17.35726073
04/06/2020 10:30,26.1198,2.57908,26.24682087,6.8598,-0.34092,6.868266338,19.26,2.92,19.4800924,25.2098,-5.68092,25.84195945,6.8598,-0.34092,6.868266338,18.35,-5.34,19.11120352
04/06/2020 11:00,26.11028,2.7608,26.25583246,7.82028,-0.5292,7.838165086,18.29,3.29,18.58354649,25.21028,-5.4592,25.79459405,7.82028,-0.5292,7.838165086,17.39,-4.93,18.07531466
04/06/2020 11:30,26.0676,2.96892,26.23612501,8.5176,-0.63108,8.54094677,17.55,3.6,17.91542631,25.1976,-5.28108,25.74507432,8.5176,-0.63108,8.54094677,16.68,-4.65,17.31603015
04/06/2020 12:00,26.20264,3.27284,26.40624594,8.97264,-0.67716,8.998156158,17.23,3.95,17.67697372,25.34264,-5.00716,25.83255801,8.97264,-0.67716,8.998156158,16.37,-4.33,16.93297966
04/06/2020 12:30,26.4638,3.06292,26.64046151,9.2538,-0.75708,9.284717797,17.21,3.82,17.62885419,25.5838,-5.16708,26.10037429,9.2538,-0.75708,9.284717797,16.33,-4.41,16.91499335
04/06/2020 13:00,26.2958,2.21284,26.38874303,5.9958,-0.76716,6.044679653,20.3,2.98,20.51756321,25.3558,-6.03716,26.06461,5.9958,-0.76716,6.044679653,19.36,-5.27,20.06445863
04/06/2020 13:30,26.216,1.87628,26.28305695,4.716,-0.60372,4.754485654,21.5,2.48,21.64255992,25.226,-6.38372,26.02120207,4.716,-0.60372,4.754485654,20.51,-5.78,21.30888312
04/06/2020 14:00,26.37136,1.75968,26.43000382,5.30136,-0.94032,5.384108055,21.07,2.7,21.24229037,25.39136,-6.52032,26.21518139,5.30136,-0.94032,5.384108055,20.09,-5.58,20.85052757
04/06/2020 14:30,26.37968,1.82444,26.44269461,3.19968,-0.56556,3.249278415,23.18,2.39,23.30288609,25.34968,-6.47556,26.16369915,3.19968,-0.56556,3.249278415,22.15,-5.91,22.9248904
04/06/2020 15:00,25.363,1.57628,25.41193475,2.313,-0.33372,2.336950585,23.05,1.91,23.12899911,24.313,-6.71372,25.22292618,2.313,-0.33372,2.336950585,22,-6.38,22.90642705
04/06/2020 15:30,24.61324,1.5492,24.66194648,4.05324,-0.6408,4.103581258,20.56,2.19,20.6763077,23.64324,-6.7408,24.58538554,4.05324,-0.6408,4.103581258,19.59,-6.1,20.51775085
04/06/2020 16:00,24.96064,1.40004,24.99987322,2.96064,-0.48996,3.000908198,22,1.89,22.08103485,23.96064,-6.90996,24.93711724,2.96064,-0.48996,3.000908198,21,-6.42,21.95942622
04/06/2020 16:30,27.58924,1.00416,27.60750806,1.74924,-0.28584,1.772440431,25.84,1.29,25.87218004,26.46924,-7.32584,27.46431499,1.74924,-0.28584,1.772440431,24.72,-7.04,25.70291812
04/06/2020 17:00,27.56368,0.73008,27.57334713,2.71368,-0.43992,2.7491069,24.85,1.17,24.87752801,26.46368,-7.56992,27.52508034,2.71368,-0.43992,2.7491069,23.75,-7.13,24.79716516
04/06/2020 17:30,27.0084,0.87172,27.02246411,3.3984,-0.54828,3.442344189,23.61,1.42,23.6526637,25.9484,-7.40828,26.98521957,3.3984,-0.54828,3.442344189,22.55,-6.86,23.57036487
04/06/2020 18:00,28.8902,1.30484,28.91965186,7.2702,0.02484,7.270242435,21.62,1.28,21.6578577,27.8802,-6.95516,28.73464464,7.2702,0.02484,7.270242435,20.61,-6.98,21.75988281
04/06/2020 18:30,30.33924,1.57808,30.38025379,9.66924,0.65808,9.691608301,20.67,0.92,20.69046399,29.34924,-6.71192,30.10693871,9.66924,0.65808,9.691608301,19.68,-7.37,21.01474007
04/06/2020 19:00,29.6202,1.4244,29.65442907,9.3402,0.7344,9.369027666,20.28,0.69,20.29173477,28.6502,-6.8856,29.46600494,9.3402,0.7344,9.369027666,19.31,-7.62,20.75910644
04/06/2020 19:30,27.9188,0.83236,27.93120507,8.3988,0.07236,8.399111704,19.52,0.76,19.53478948,26.9788,-7.48764,27.99857857,8.3988,0.07236,8.399111704,18.58,-7.56,20.05916249
04/06/2020 20:00,26.70176,0.3252,26.70374023,7.24176,-1.0548,7.318175383,19.46,1.38,19.50886978,25.74176,-7.9948,26.95468484,7.24176,-1.0548,7.318175383,18.5,-6.94,19.75888661
04/06/2020 20:30,25.52292,-0.6998,25.53251193,8.51292,-2.2698,8.810323431,17.01,1.57,17.08230078,24.67292,-8.9498,26.24598829,8.51292,-2.2698,8.810323431,16.16,-6.68,17.48622315
04/06/2020 21:00,24.53336,-3.6352,24.80121836,3.66336,-1.1052,3.82644398,20.87,-2.53,21.02279239,23.56336,-11.7352,26.32388371,3.66336,-1.1052,3.82644398,19.9,-10.63,22.56118126
04/06/2020 21:30,23.76944,-3.68552,24.05346827,4.51944,-1.23552,4.685279883,19.25,-2.45,19.40528279,22.81944,-11.77552,25.67858472,4.51944,-1.23552,4.685279883,18.3,-10.54,21.11827644
04/06/2020 22:00,23.71212,-4.10896,24.06549786,1.21212,-0.22896,1.233554853,22.5,-3.88,22.83209145,22.66212,-12.21896,25.74635249,1.21212,-0.22896,1.233554853,21.45,-11.99,24.57361593
04/06/2020 22:30,22.08272,-4.43916,22.52449032,0.97272,-0.20916,0.994953317,21.11,-4.23,21.52963074,21.07272,-12.57916,24.54169502,0.97272,-0.20916,0.994953317,20.1,-12.37,23.60141733
04/06/2020 23:00,20.30148,-4.57136,20.8097915,1.58148,-0.35136,1.620040999,18.72,-4.22,19.18975768,19.36148,-12.74136,23.17777303,1.58148,-0.35136,1.620040999,17.78,-12.39,21.67119055
04/06/2020 23:30,19.42564,-3.74792,19.78389228,1.38564,-0.27792,1.413236617,18.04,-3.47,18.37069678,18.49564,-12.01792,22.05717797,1.38564,-0.27792,1.413236617,17.11,-11.74,20.75041445
05/06/2020 00:00,18.40556,-2.05716,18.52016593,0.83556,-0.13716,0.846742806,17.57,-1.92,17.67459476,17.49556,-10.43716,20.3722588,0.83556,-0.13716,0.846742806,16.66,-10.3,19.58687316
05/06/2020 00:30,16.85628,-4.65272,17.48662285,1.37628,-0.25272,1.399290548,15.48,-4.4,16.09317868,16.23628,-9.15272,18.63837631,1.37628,-0.25272,1.399290548,14.86,-8.9,17.32136253
05/06/2020 01:00,15.27704,-8.7748,17.61774861,2.14704,-0.3348,2.172986839,13.13,-8.44,15.60866746,15.04704,-7.1848,16.67437447,2.14704,-0.3348,2.172986839,12.9,-6.85,14.60590634
05/06/2020 01:30,14.86096,-8.68124,17.2108123,2.01096,-0.29124,2.031940171,12.85,-8.39,15.34648494,14.65096,-7.11124,16.28558759,2.01096,-0.29124,2.031940171,12.64,-6.82,14.36252067
05/06/2020 02:00,14.63148,-8.71704,17.03135324,2.03148,-0.34704,2.060909448,12.6,-8.37,15.12669495,14.41148,-7.14704,16.08635871,2.03148,-0.34704,2.060909448,12.38,-6.8,14.12460265
05/06/2020 02:30,13.79736,-8.6846,16.30304941,3.44736,-0.6246,3.503486282,10.35,-8.06,13.11815917,13.57736,-7.0946,15.31920539,3.44736,-0.6246,3.503486282,10.13,-6.47,12.01989185
05/06/2020 03:00,13.56164,-8.76952,16.15000187,2.77164,-0.47952,2.81281491,10.79,-8.29,13.60691736,13.35164,-7.17952,15.15954479,2.77164,-0.47952,2.81281491,10.58,-6.7,12.52303478
05/06/2020 03:30,13.39464,-8.62708,15.93244771,2.83464,-0.48708,2.876183384,10.56,-8.14,13.33316167,13.18464,-7.04708,14.9497849,2.83464,-0.48708,2.876183384,10.35,-6.56,12.25381981
05/06/2020 04:00,13.00952,-8.54892,15.56700497,4.34952,-0.80892,4.424101694,8.66,-7.74,11.61478368,12.78952,-6.94892,14.5553877,4.34952,-0.80892,4.424101694,8.44,-6.14,10.43710688
05/06/2020 04:30,13.1174,-8.61196,15.69178249,4.0374,-0.65196,4.089700552,9.08,-7.96,12.07509834,12.9174,-7.02196,14.70262375,4.0374,-0.65196,4.089700552,8.88,-6.37,10.92846284
05/06/2020 05:00,12.73784,-8.3648,15.23884664,5.39784,-0.9648,5.483385424,7.34,-7.4,10.4228403,12.52784,-6.7548,14.23285277,5.39784,-0.9648,5.483385424,7.13,-5.79,9.18482444
05/06/2020 05:30,12.97616,-8.22024,15.36076411,5.72616,-1.02024,5.816338883,7.25,-7.2,10.21775416,12.79616,-6.64024,14.41646621,5.72616,-1.02024,5.816338883,7.07,-5.62,9.031572399
05/06/2020 06:00,13.93268,-8.32104,16.228348,4.25268,-0.67104,4.305296954,9.68,-7.65,12.33794553,13.72268,-6.74104,15.28900149,4.25268,-0.67104,4.305296954,9.47,-6.07,11.24836877
05/06/2020 06:30,15.47592,-7.73716,17.30224681,3.89592,-0.49716,3.927513299,11.58,-7.24,13.65701285,15.28592,-6.18716,16.49061245,3.89592,-0.49716,3.927513299,11.39,-5.69,12.73217185
05/06/2020 07:00,16.46,-8.40072,18.47981863,5.22,-0.72072,5.269519648,11.24,-7.68,13.61322886,16.38,-4.36072,16.95052444,5.22,-0.72072,5.269519648,11.16,-3.64,11.73862002
05/06/2020 07:30,18.41116,-10.7688,21.32927251,4.33116,-0.4788,4.357544766,14.08,-10.29,17.43933772,18.70116,-0.2688,18.70309169,4.33116,-0.4788,4.357544766,14.37,0.21,14.37153436
05/06/2020 08:00,19.5444,-11.25208,22.55200381,4.6944,-0.53208,4.724457692,14.85,-10.72,18.31504573,19.8344,-0.72208,19.84753947,4.6944,-0.53208,4.724457692,15.14,-0.19,15.14119216
05/06/2020 08:30,21.58208,-10.37616,23.94683431,4.76208,-0.50616,4.788904245,16.82,-9.87,19.50203323,21.90208,0.07384,21.90220447,4.76208,-0.50616,4.788904245,17.14,0.58,17.14981049
05/06/2020 09:00,21.92888,-9.88868,24.05538963,6.51888,-0.95868,6.588995659,15.41,-8.93,17.81047445,22.23888,0.51132,22.2447574,6.51888,-0.95868,6.588995659,15.72,1.47,15.78858132
05/06/2020 09:30,23.26372,-9.43564,25.10442133,5.64372,-0.66564,5.68283838,17.62,-8.77,19.68190286,23.59372,1.10436,23.61955195,5.64372,-0.66564,5.68283838,17.95,1.77,18.0370563
05/06/2020 10:00,23.77192,-5.81564,24.47296159,7.26192,-0.93564,7.321946756,16.51,-4.88,17.21611164,23.72192,-1.24564,23.75460182,7.26192,-0.93564,7.321946756,16.46,-0.31,16.46291894
05/06/2020 10:30,22.81492,-4.76196,23.30658357,9.75492,-1.46196,9.863862897,13.06,-3.3,13.47047141,22.59492,-3.22196,22.82348431,9.75492,-1.46196,9.863862897,12.84,-1.76,12.96006173
05/06/2020 11:00,22.18484,-4.45668,22.62806051,12.08484,-2.05668,12.25860067,10.1,-2.4,10.38123307,21.99484,-2.89668,22.18476373,12.08484,-2.05668,12.25860067,9.91,-0.84,9.945536687
05/06/2020 11:30,22.55948,-4.37404,22.97960756,11.67948,-1.90404,11.83366475,10.88,-2.47,11.15684991,22.35948,-2.83404,22.53837014,11.67948,-1.90404,11.83366475,10.68,-0.93,10.7204151
05/06/2020 12:00,22.8232,-4.43448,23.25001228,9.3132,-1.37448,9.414079324,13.51,-3.06,13.85220921,22.6332,-2.89448,22.81753178,9.3132,-1.37448,9.414079324,13.32,-1.52,13.40644621
05/06/2020 12:30,23.2174,-4.63292,23.67512641,9.5274,-1.49292,9.643659103,13.69,-3.14,14.04548682,22.9974,-3.09292,23.20445132,9.5274,-1.49292,9.643659103,13.47,-1.6,13.56469314
05/06/2020 13:00,21.85404,-4.6554,22.3443911,13.33404,-2.8854,13.64265941,8.52,-1.77,8.701913583,21.68404,-3.1254,21.90811986,13.33404,-2.8854,13.64265941,8.35,-0.24,8.35344839
05/06/2020 13:30,22.02396,-5.04632,22.59469317,9.99396,-1.60632,10.12222804,12.03,-3.44,12.51217407,21.80396,-3.47632,22.07934493,9.99396,-1.60632,10.12222804,11.81,-1.87,11.95713176
05/06/2020 14:00,21.32592,-5.16056,21.94142756,11.00592,-1.87056,11.16374802,10.32,-3.29,10.83173578,21.13592,-3.58056,21.4370596,11.00592,-1.87056,11.16374802,10.13,-1.71,10.27331495
05/06/2020 14:30,20.17884,-5.28436,20.85929156,12.13884,-2.30436,12.35562672,8.04,-2.98,8.57449707,19.95884,-3.66436,20.29243279,12.13884,-2.30436,12.35562672,7.82,-1.36,7.93737992
05/06/2020 15:00,19.64612,-5.73128,20.46503363,11.52612,-2.23128,11.74010446,8.12,-3.5,8.842194298,19.48612,-4.14128,19.92132206,11.52612,-2.23128,11.74010446,7.96,-1.91,8.185945272
05/06/2020 15:30,18.55872,-5.67624,19.40736429,14.32872,-2.85624,14.61062366,4.23,-2.82,5.083827298,18.36872,-4.07624,18.81556821,14.32872,-2.85624,14.61062366,4.04,-1.22,4.220189569
05/06/2020 16:00,18.57908,-5.87812,19.48677778,13.60908,-3.13812,13.96620405,4.97,-2.74,5.675253298,18.41908,-4.26812,18.90712449,13.60908,-3.13812,13.96620405,4.81,-1.13,4.940951325
05/06/2020 16:30,18.65272,-5.86116,19.55190937,15.64272,-3.88116,16.1170125,3.01,-1.98,3.602846097,18.50272,-4.27116,18.98929844,15.64272,-3.88116,16.1170125,2.86,-0.39,2.88646843
05/06/2020 17:00,20.15932,-6.1102,21.06496444,12.82932,-3.1302,13.20566559,7.33,-2.98,7.91260387,19.98932,-4.5302,20.49623444,12.82932,-3.1302,13.20566559,7.16,-1.4,7.295587708
05/06/2020 17:30,22.55636,-6.37536,23.44002115,6.51636,-1.12536,6.612819579,16.04,-5.25,16.87732503,22.36636,-4.80536,22.8767468,6.51636,-1.12536,6.612819579,15.85,-3.68,16.27159795
05/06/2020 18:00,25.2678,-5.96956,25.96338505,8.0478,-0.52956,8.06520419,17.22,-5.44,18.05884825,25.0478,-4.41956,25.43471634,8.0478,-0.52956,8.06520419,17,-3.89,17.43938359
05/06/2020 18:30,25.0264,-5.81288,25.69261121,12.9564,-2.07288,13.12117115,12.07,-3.74,12.63615844,24.8064,-4.25288,25.16832273,12.9564,-2.07288,13.12117115,11.85,-2.18,12.04885472
05/06/2020 19:00,25.49632,-5.76004,26.1388675,12.94632,-1.94004,13.09087303,12.55,-3.82,13.11849458,25.32632,-4.21004,25.67385677,12.94632,-1.94004,13.09087303,12.38,-2.27,12.58639345
05/06/2020 19:30,26.49708,-6.34968,27.24726931,5.61708,-0.13968,5.618816444,20.88,-6.21,21.78390461,26.25708,-4.79968,26.69215574,5.61708,-0.13968,5.618816444,20.64,-4.66,21.15951795
05/06/2020 20:00,26.36344,-6.81412,27.22982189,4.84344,0.24588,4.849677103,21.52,-7.06,22.64848781,26.11344,-5.26412,26.63874449,4.84344,0.24588,4.849677103,21.27,-5.51,21.97209594
05/06/2020 20:30,23.909,-7.412,25.0315406,1.359,-0.072,1.360905948,22.55,-7.34,23.71451243,23.659,-5.872,24.37680588,1.359,-0.072,1.360905948,22.3,-5.8,23.04191832
05/06/2020 21:00,22.60308,-7.65652,23.86465009,1.51308,-0.23652,1.531454471,21.09,-7.42,22.35720242,22.34308,-6.09652,23.15989594,1.51308,-0.23652,1.531454471,20.83,-5.86,21.63858822
05/06/2020 21:30,21.23192,-7.73048,22.59545857,1.41192,-0.15048,1.419916306,19.82,-7.58,21.22000943,20.99192,-6.17048,21.88002579,1.41192,-0.15048,1.419916306,19.58,-6.02,20.48455028
05/06/2020 22:00,20.94484,-8.01068,22.4244803,1.46484,-0.22068,1.481369599,19.48,-7.79,20.97985939,20.69484,-6.46068,21.67987059,1.46484,-0.22068,1.481369599,19.23,-6.24,20.21708436
05/06/2020 22:30,20.25812,-9.79116,22.50018311,1.60812,-0.28116,1.632513669,18.65,-9.51,20.93472235,20.00812,-8.27116,21.6503338,1.60812,-0.28116,1.632513669,18.4,-7.99,20.05991276
05/06/2020 23:00,19.6792,-9.71092,21.94476885,1.4292,-0.16092,1.438230818,18.25,-9.55,20.59769405,19.4392,-8.15092,21.07889925,1.4292,-0.16092,1.438230818,18.01,-7.99,19.70279676
05/06/2020 23:30,18.38428,-8.74196,20.35690585,1.57428,-0.20196,1.587181578,16.81,-8.54,18.85491183,18.14428,-7.21196,19.52504197,1.57428,-0.20196,1.587181578,16.57,-7.01,17.99180369
06/06/2020 00:00,16.46428,-8.90388,18.71768135,3.55428,-0.44388,3.581889972,12.91,-8.46,15.43501539,16.22428,-7.33388,17.8048605,3.55428,-0.44388,3.581889972,12.67,-6.89,14.42223977
06/06/2020 00:30,14.52928,-8.77568,16.97387807,6.83928,-1.16568,6.937907522,7.69,-7.61,10.81888164,14.32928,-7.19568,16.03452762,6.83928,-1.16568,6.937907522,7.49,-6.03,9.615664304
06/06/2020 01:00,14.53656,-9.1404,17.17144399,3.34656,-0.5004,3.383764766,11.19,-8.64,14.1373866,14.33656,-7.5704,16.21258489,3.34656,-0.5004,3.383764766,10.99,-7.07,13.06770829
06/06/2020 01:30,14.04236,-9.22488,16.80137748,2.41236,-0.34488,2.436887971,11.63,-8.88,14.6325425,13.82236,-7.62488,15.78595676,2.41236,-0.34488,2.436887971,11.41,-7.28,13.53464074
06/06/2020 02:00,13.35008,-9.21268,16.22029928,3.16008,-0.47268,3.195235827,10.19,-8.74,13.42474208,13.14008,-7.61268,15.1860001,3.16008,-0.47268,3.195235827,9.98,-7.14,12.27110427
06/06/2020 02:30,12.81656,-9.15788,15.7521737,3.88656,-0.58788,3.930769839,8.93,-8.57,12.37698671,12.60656,-7.55788,14.69853411,3.88656,-0.58788,3.930769839,8.72,-6.97,11.16330148
06/06/2020 03:00,12.41196,-9.25884,15.48492393,3.71196,-0.52884,3.749442464,8.7,-8.73,12.32488945,12.21196,-7.65884,14.41491579,3.71196,-0.52884,3.749442464,8.5,-7.13,11.09445357
06/06/2020 03:30,12.19996,-9.21784,15.2907684,3.63996,-0.44784,3.667406368,8.56,-8.77,12.25506018,11.99996,-7.61784,14.21374427,3.63996,-0.44784,3.667406368,8.36,-7.17,11.01355982
06/06/2020 04:00,11.94656,-9.19604,15.07605544,4.51656,-0.71604,4.572967036,7.43,-8.48,11.27454212,11.74656,-7.58604,13.98319258,4.51656,-0.71604,4.572967036,7.23,-6.87,9.973454768
06/06/2020 04:30,11.88228,-9.21364,15.03594826,4.74228,-0.77364,4.804970182,7.14,-8.44,11.05500791,11.67228,-7.61364,13.93591168,4.74228,-0.77364,4.804970182,6.93,-6.84,9.737068347
06/06/2020 05:00,11.43272,-9.19036,14.66866741,4.84272,-0.72036,4.896004037,6.59,-8.47,10.73168207,11.24272,-7.57036,13.55393314,4.84272,-0.72036,4.896004037,6.4,-6.85,9.374566657
06/06/2020 05:30,11.30848,-9.14016,14.54043482,5.02848,-0.74016,5.082661501,6.28,-8.4,10.4880122,11.10848,-7.54016,13.42580876,5.02848,-0.74016,5.082661501,6.08,-6.8,9.121754217
06/06/2020 06:00,11.31196,-9.01428,14.46435906,6.23196,-1.12428,6.332561169,5.08,-7.89,9.383949062,11.12196,-7.39428,13.3556494,6.23196,-1.12428,6.332561169,4.89,-6.27,7.951414968
06/06/2020 06:30,12.05276,-8.76292,14.90160362,6.69276,-1.31292,6.820322232,5.36,-7.45,9.177804748,11.86276,-7.17292,13.86275067,6.69276,-1.31292,6.820322232,5.17,-5.86,7.814633709
06/06/2020 07:00,12.46444,-8.59256,15.13916615,8.43444,-1.67256,8.598676356,4.03,-6.92,8.007952298,12.26444,-7.00256,14.12275947,8.43444,-1.67256,8.598676356,3.83,-5.33,6.563368038
06/06/2020 07:30,13.3034,-8.32712,15.69462899,9.4734,-1.79712,9.64235178,3.83,-6.53,7.570323639,13.1334,-6.74712,14.76515573,9.4734,-1.79712,9.64235178,3.66,-4.95,6.156143273
06/06/2020 08:00,14.3024,-8.20616,16.48938167,9.3024,-1.76616,9.468577871,5,-6.44,8.153134367,14.1124,-6.62616,15.59056863,9.3024,-1.76616,9.468577871,4.81,-4.86,6.837813978
06/06/2020 08:30,15.35892,-7.80288,17.22734338,10.52892,-1.98288,10.7140081,4.83,-5.82,7.563154104,15.17892,-6.21288,16.40120393,10.52892,-1.98288,10.7140081,4.65,-4.23,6.286127584
06/06/2020 09:00,16.52624,-7.50728,18.15146996,11.22624,-2.17728,11.43542796,5.3,-5.33,7.516575018,16.33624,-5.93728,17.38171543,11.22624,-2.17728,11.43542796,5.11,-3.76,6.344265127
06/06/2020 09:30,17.78312,-7.46348,19.28582097,10.92312,-2.10348,11.12381134,6.86,-5.36,8.705699283,17.60312,-5.91348,18.56984328,10.92312,-2.10348,11.12381134,6.68,-3.81,7.690156045
