Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/06/2020 10:00,19.204,-8.30736,20.92381051,10.314,-2.09736,10.52508978,8.89,-6.21,10.84417816,18.994,-6.73736,20.15351224,10.314,-2.09736,10.52508978,8.68,-4.64,9.842357441
06/06/2020 10:30,20.30916,-7.74136,21.73454933,9.83916,-2.06136,10.05277447,10.47,-5.68,11.91147766,20.09916,-6.35136,21.07880468,9.83916,-2.06136,10.05277447,10.26,-4.29,11.12077785
06/06/2020 11:00,21.36796,-6.81376,22.42804137,8.06796,-1.55376,8.216212552,13.3,-5.26,14.30236344,21.10796,-5.68376,21.85980565,8.06796,-1.55376,8.216212552,13.04,-4.13,13.67839537
06/06/2020 11:30,21.76436,-6.81788,22.80725441,7.52436,-1.39788,7.65310799,14.24,-5.42,15.23660067,21.51436,-5.68788,22.25353152,7.52436,-1.39788,7.65310799,13.99,-4.29,14.63298329
06/06/2020 12:00,21.83668,-6.81684,22.87596776,7.90668,-1.35684,8.022256753,13.93,-5.46,14.96183478,21.56668,-5.67684,22.30130486,7.90668,-1.35684,8.022256753,13.66,-4.32,14.32682798
06/06/2020 12:30,21.6302,-6.79744,22.6731282,9.6102,-1.74744,9.767778181,12.02,-5.05,13.03774904,21.3802,-5.66744,22.11860819,9.6102,-1.74744,9.767778181,11.77,-3.92,12.40561566
06/06/2020 13:00,21.89272,-6.76732,22.91479454,10.24272,-1.86732,10.41154153,11.65,-4.9,12.63853235,21.64272,-5.61732,22.3598214,10.24272,-1.86732,10.41154153,11.4,-3.75,12.00093746
06/06/2020 13:30,21.86432,-6.78904,22.89409429,9.18432,-1.67904,9.336536252,12.68,-5.11,13.67093632,21.62432,-5.66904,22.35507168,9.18432,-1.67904,9.336536252,12.44,-3.99,13.06421448
06/06/2020 14:00,21.5672,-7.06432,22.69468512,8.9172,-1.53432,9.048237049,12.65,-5.53,13.80591902,21.3172,-5.89432,22.117098,8.9172,-1.53432,9.048237049,12.4,-4.36,13.14418503
06/06/2020 14:30,21.03876,-7.24156,22.25015985,8.07876,-1.41156,8.20115021,12.96,-5.83,14.21092889,20.78876,-6.08156,21.66005342,8.07876,-1.41156,8.20115021,12.71,-4.67,13.54079023
06/06/2020 15:00,21.22824,-7.45688,22.49984962,6.34824,-0.95688,6.419950968,14.88,-6.5,16.23774615,20.95824,-6.29688,21.88375017,6.34824,-0.95688,6.419950968,14.61,-5.34,15.55531099
06/06/2020 15:30,20.36668,-7.66188,21.76019438,8.17668,-1.27188,8.275009037,12.19,-6.39,13.76329176,20.10668,-6.48188,21.12565618,8.17668,-1.27188,8.275009037,11.93,-5.21,13.01802596
06/06/2020 16:00,20.0972,-7.58132,21.47961501,9.3672,-1.65132,9.5116399,10.73,-5.93,12.25960032,19.8572,-6.39132,20.86042577,9.3672,-1.65132,9.5116399,10.49,-4.74,11.51119889
06/06/2020 16:30,20.96276,-7.52208,22.27148388,7.50276,-1.43208,7.638210572,13.46,-6.09,14.77361499,20.71276,-6.35208,21.66488743,7.50276,-1.43208,7.638210572,13.21,-4.92,14.09647119
06/06/2020 17:00,21.97292,-7.1762,23.11508295,6.53292,-0.8262,6.584956353,15.44,-6.35,16.6947926,21.69292,-6.0062,22.50904744,6.53292,-0.8262,6.584956353,15.16,-5.18,16.0205493
06/06/2020 17:30,24.17096,-6.71456,25.08626364,7.05096,-0.30456,7.057534535,17.12,-6.41,18.28065918,23.92096,-5.57456,24.5619227,7.05096,-0.30456,7.057534535,16.87,-5.27,17.67398653
06/06/2020 18:00,24.31644,-6.87644,25.27003525,3.73644,-0.31644,3.749815748,20.58,-6.56,21.60023148,24.02644,-5.75644,24.70640444,3.73644,-0.31644,3.749815748,20.29,-5.44,21.00661086
06/06/2020 18:30,24.3204,-7.02248,25.31397009,2.4804,-0.31248,2.500005582,21.84,-6.71,22.8475316,24.0104,-5.92248,24.73004403,2.4804,-0.31248,2.500005582,21.53,-5.61,22.24888761
06/06/2020 19:00,24.03624,-7.21764,25.0965169,2.85624,-0.37764,2.881096824,21.18,-6.84,22.25708876,23.74624,-6.10764,24.51911867,2.85624,-0.37764,2.881096824,20.89,-5.73,21.66160197
06/06/2020 19:30,24.23644,-7.53344,25.38026285,3.19644,-0.52344,3.23901499,21.04,-7.01,22.17705346,23.92644,-6.42344,24.77367782,3.19644,-0.52344,3.23901499,20.73,-5.9,21.55325729
06/06/2020 20:00,22.8004,-7.57152,24.02469886,3.7404,-0.46152,3.768765431,19.06,-7.11,20.3429521,22.4804,-6.44152,23.38507139,3.7404,-0.46152,3.768765431,18.74,-5.98,19.67099387
06/06/2020 20:30,22.56528,-7.55748,23.7972134,8.31528,-0.80748,8.354394378,14.25,-6.75,15.76784703,22.30528,-6.42748,23.21288468,8.31528,-0.80748,8.354394378,13.99,-5.62,15.07662097
06/06/2020 21:00,21.70348,-8.16228,23.18757984,3.09348,-0.33228,3.111274419,18.61,-7.83,20.19012135,21.43348,-7.02228,22.55452241,3.09348,-0.33228,3.111274419,18.34,-6.69,19.52208237
06/06/2020 21:30,21.76904,-8.31684,23.30366774,2.30904,-0.27684,2.325576511,19.46,-8.04,21.0554791,21.46904,-7.18684,22.64001651,2.30904,-0.27684,2.325576511,19.16,-6.91,20.36795768
06/06/2020 22:00,22.08736,-8.453,23.64962327,1.19736,-0.153,1.207095675,20.89,-8.3,22.47848082,21.78736,-7.333,22.98830017,1.19736,-0.153,1.207095675,20.59,-7.18,21.80597395
06/06/2020 22:30,21.63728,-8.7346,23.33377644,0.73728,0.0054,0.737299775,20.9,-8.74,22.65386501,21.32728,-7.5946,22.63914357,0.73728,0.0054,0.737299775,20.59,-7.6,21.94784955
06/06/2020 23:00,20.3322,-8.96992,22.22291209,1.2222,-0.16992,1.233955285,19.11,-8.8,21.03882364,20.0322,-7.79992,21.49715769,1.2222,-0.16992,1.233955285,18.81,-7.63,20.29859601
06/06/2020 23:30,19.0748,-8.04772,20.70298993,1.1448,-0.20772,1.163492432,17.93,-7.84,19.56912108,18.7848,-6.89772,20.01117818,1.1448,-0.20772,1.163492432,17.64,-6.69,18.86599322
07/06/2020 00:00,17.57936,-6.91616,18.89092817,1.53936,-0.23616,1.55736982,16.04,-6.68,17.37538489,17.03936,-10.02616,19.77027247,1.53936,-0.23616,1.55736982,15.5,-9.79,18.33286939
07/06/2020 00:30,16.43624,-5.69836,17.39601368,0.69624,0.25164,0.740319409,15.74,-5.95,16.82706451,15.64624,-12.88836,20.27102981,0.69624,0.25164,0.740319409,14.95,-13.14,19.90382124
07/06/2020 01:00,15.479,-5.73484,16.50720542,0.729,0.06516,0.731906296,14.75,-5.8,15.84936907,14.709,-12.97484,19.61380009,0.729,0.06516,0.731906296,13.98,-13.04,19.11758353
07/06/2020 01:30,14.23276,-5.65456,15.31487858,3.99276,-0.93456,4.100674921,10.24,-4.72,11.27546008,13.60276,-12.87456,18.72937198,3.99276,-0.93456,4.100674921,9.61,-11.94,15.32695991
07/06/2020 02:00,14.29964,-5.8254,15.44069264,1.25964,-0.0954,1.263247438,13.04,-5.73,14.24340198,13.59964,-12.9754,18.79657451,1.25964,-0.0954,1.263247438,12.34,-12.88,17.83732043
07/06/2020 02:30,13.644,-5.09688,14.56492093,3.474,-0.95688,3.603372772,10.17,-4.14,10.98036885,13.004,-12.35688,17.93868722,3.474,-0.95688,3.603372772,9.53,-11.4,14.85869779
07/06/2020 03:00,14.1244,-4.206,14.73733732,0.3744,0.684,0.779763657,13.75,-4.89,14.5936493,13.3944,-11.506,17.65780245,0.3744,0.684,0.779763657,13.02,-12.19,17.8358207
07/06/2020 03:30,13.8878,-4.29828,14.53775085,0.3978,0.71172,0.815346674,13.49,-5.01,14.39028144,13.1078,-11.51828,17.44950415,0.3978,0.71172,0.815346674,12.71,-12.23,17.63850901
07/06/2020 04:00,13.74308,-4.30484,14.40152406,0.34308,0.69516,0.775210495,13.4,-5,14.30244734,13.02308,-11.58484,17.43012136,0.34308,0.69516,0.775210495,12.68,-12.28,17.65165148
07/06/2020 04:30,13.07324,-4.163,13.72006462,2.34324,0.027,2.343395549,10.73,-4.19,11.51907114,12.43324,-11.443,16.89756509,2.34324,0.027,2.343395549,10.09,-11.47,15.27641974
07/06/2020 05:00,12.85504,-4.08156,13.48744547,1.35504,0.20844,1.370977985,11.5,-4.29,12.27412319,12.19504,-11.37156,16.67427292,1.35504,0.20844,1.370977985,10.84,-11.58,15.86196709
07/06/2020 05:30,12.84164,-4.08492,13.47569253,2.41164,-0.21492,2.421197657,10.43,-3.87,11.12482809,12.19164,-11.38492,16.68090193,2.41164,-0.21492,2.421197657,9.78,-11.17,14.84645749
07/06/2020 06:00,12.77232,-4.08832,13.41068673,2.45232,-0.14832,2.456801214,10.32,-3.94,11.04653792,12.14232,-11.37832,16.64037563,2.45232,-0.14832,2.456801214,9.69,-11.23,14.83270036
07/06/2020 06:30,13.44484,-4.00012,14.02728351,2.00484,-0.24012,2.019168403,11.44,-3.76,12.04205962,12.78484,-11.29012,17.05634613,2.00484,-0.24012,2.019168403,10.78,-11.05,15.43732166
07/06/2020 07:00,14.00228,-3.91392,14.53900323,1.32228,-0.04392,1.323009208,12.68,-3.87,13.25742434,13.30228,-11.16392,17.36616719,1.32228,-0.04392,1.323009208,11.98,-11.12,16.34548256
07/06/2020 07:30,15.05364,-3.78652,15.52255813,1.04364,0.30348,1.086869155,14.01,-4.09,14.59480044,14.32364,-11.05652,18.09456541,1.04364,0.30348,1.086869155,13.28,-11.36,17.4759263
07/06/2020 08:00,15.746,-4.08872,16.26819434,1.386,0.43128,1.451550357,14.36,-4.52,15.05456741,15.016,-11.25872,18.76803218,1.386,0.43128,1.451550357,13.63,-11.69,17.95641946
07/06/2020 08:30,16.89852,-4.631,17.52159066,1.83852,0.549,1.918738333,15.06,-5.18,15.92595366,16.13852,-11.761,19.96930016,1.83852,0.549,1.918738333,14.3,-12.31,18.8686539
07/06/2020 09:00,18.172,-4.66916,18.76226636,2.142,0.51084,2.202072094,16.03,-5.18,16.84616574,17.402,-11.73916,20.99136683,2.142,0.51084,2.202072094,15.26,-12.25,19.56859985
07/06/2020 09:30,19.82212,-5.05572,20.45670418,2.11212,0.49428,2.169185011,17.71,-5.55,18.55927262,18.99212,-12.18572,22.5652918,2.11212,0.49428,2.169185011,16.88,-12.68,21.11200606
07/06/2020 10:00,20.94672,-4.57064,21.43958555,2.73672,0.18936,2.743263306,18.21,-4.76,18.82184104,20.11672,-11.66064,23.25194505,2.73672,0.18936,2.743263306,17.38,-11.85,21.03537259
07/06/2020 10:30,22.06448,-5.79028,22.8115896,2.90448,-0.08028,2.90558926,19.16,-5.71,19.99274118,21.60448,-7.26028,22.7917797,2.90448,-0.08028,2.90558926,18.7,-7.18,20.03103592
07/06/2020 11:00,22.75252,-8.13988,24.16474318,2.52252,0.06012,2.523236328,20.23,-8.2,21.82871732,22.44252,-7.00988,23.51180813,2.52252,0.06012,2.523236328,19.92,-7.07,21.13743835
07/06/2020 11:30,23.37724,-8.0494,24.72424297,3.20724,-0.1494,3.210717798,20.17,-7.9,21.66192281,23.08724,-6.9394,24.10759057,3.20724,-0.1494,3.210717798,19.88,-6.79,21.00758196
07/06/2020 12:00,24.6976,-5.83048,25.37648405,3.2076,-0.24048,3.216601994,21.49,-5.59,22.20513904,24.3876,-4.69048,24.83456536,3.2076,-0.24048,3.216601994,21.18,-4.45,21.64243286
07/06/2020 12:30,25.78792,-4.48868,26.17565789,6.93792,-0.41868,6.95054148,18.85,-4.07,19.28438228,25.51792,-3.38868,25.74193841,6.93792,-0.41868,6.95054148,18.58,-2.97,18.81587893
07/06/2020 13:00,24.68608,-4.4412,25.08240027,7.15608,-0.3312,7.163740253,17.53,-4.11,18.00536031,24.41608,-3.3112,24.63958214,7.15608,-0.3312,7.163740253,17.26,-2.98,17.51536468
07/06/2020 13:30,24.17712,-4.48468,24.58954018,6.74712,-0.09468,6.747784273,17.43,-4.39,17.97434283,23.91712,-3.36468,24.15263341,6.74712,-0.09468,6.747784273,17.17,-3.27,17.47860978
07/06/2020 14:00,23.14272,-4.75688,23.62654008,6.73272,-0.14688,6.734321965,16.41,-4.61,17.0452398,22.88272,-3.61688,23.16680158,6.73272,-0.14688,6.734321965,16.15,-3.47,16.51857742
07/06/2020 14:30,22.60524,-4.93268,23.13716075,6.64524,-0.11268,6.64619526,15.96,-4.82,16.6719525,22.35524,-3.78268,22.6730109,6.64524,-0.11268,6.64619526,15.71,-3.67,16.13297865
07/06/2020 15:00,22.26896,-5.1182,22.84956347,6.97896,-0.3582,6.988146387,15.29,-4.76,16.01379718,21.99896,-3.9582,22.35221663,6.97896,-0.3582,6.988146387,15.02,-3.6,15.44540061
07/06/2020 15:30,21.6062,-7.03504,22.72266855,5.9562,-0.09504,5.956958204,15.65,-6.94,17.11975759,21.5162,-3.31504,21.7700793,5.9562,-0.09504,5.956958204,15.56,-3.22,15.88968219
07/06/2020 16:00,21.20268,-11.6696,24.20192561,5.87268,-0.1296,5.874109851,15.33,-11.54,19.18803012,21.56268,-1.2796,21.60061446,5.87268,-0.1296,5.874109851,15.69,-1.15,15.73208823
07/06/2020 16:30,21.416,-11.596,24.35389644,6.336,-0.216,6.339680749,15.08,-11.38,18.892083,21.756,-1.236,21.79108148,6.336,-0.216,6.339680749,15.42,-1.02,15.45369859
07/06/2020 17:00,21.64604,-11.44768,24.48673978,5.75604,-0.15768,5.758199325,15.89,-11.29,19.49246521,22.01604,-1.18768,22.04805209,5.75604,-0.15768,5.758199325,16.26,-1.03,16.29259034
07/06/2020 17:30,22.18104,-11.31352,24.89968414,6.34104,-0.35352,6.35088692,15.84,-10.96,19.26206635,22.54104,-1.10352,22.56803582,6.34104,-0.35352,6.35088692,16.2,-0.75,16.21735182
07/06/2020 18:00,23.02512,-11.3676,25.67836601,6.31512,-0.4176,6.328912258,16.71,-10.95,19.97815307,23.40512,-1.1176,23.43178764,6.31512,-0.4176,6.328912258,17.09,-0.7,17.10432986
07/06/2020 18:30,23.32168,-11.41548,25.96563001,6.33168,-0.37548,6.342803548,16.99,-11.04,20.26182864,23.70168,-1.23548,23.73385863,6.33168,-0.37548,6.342803548,17.37,-0.86,17.39127655
07/06/2020 19:00,23.29648,-11.6422,26.04355585,5.31648,-0.2322,5.321548311,17.98,-11.41,21.29479983,23.68648,-1.3222,23.72335448,5.31648,-0.2322,5.321548311,18.37,-1.09,18.40230964
07/06/2020 19:30,22.81952,-11.77344,25.67770205,4.88952,0.10656,4.890681023,17.93,-11.88,21.50858666,23.22952,-1.46344,23.27557209,4.88952,0.10656,4.890681023,18.34,-1.57,18.40707744
07/06/2020 20:00,22.82012,-11.77288,25.67797851,4.74012,-0.00288,4.740120875,18.08,-11.77,21.57357875,23.22012,-1.58288,23.27400872,4.74012,-0.00288,4.740120875,18.48,-1.58,18.54742031
07/06/2020 20:30,22.30372,-12.67412,25.65325016,5.82372,-0.29412,5.831142359,16.48,-12.38,20.61200621,22.66372,-2.63412,22.81628349,5.82372,-0.29412,5.831142359,16.84,-2.34,17.0017999
07/06/2020 21:00,21.17976,-14.83676,25.85946018,3.65976,-0.44676,3.686927956,17.52,-14.39,22.67206431,21.55976,-4.80676,22.0890967,3.65976,-0.44676,3.686927956,17.9,-4.36,18.42334389
07/06/2020 21:30,21.99184,-9.35964,23.90070893,1.85184,-0.17964,1.860532697,20.14,-9.18,22.13350402,21.70184,-7.95964,23.11548676,1.85184,-0.17964,1.860532697,19.85,-7.78,21.32019934
07/06/2020 22:00,21.99432,-9.5006,23.95853736,0.99432,-0.0306,0.994790743,21,-9.47,23.03651232,21.68432,-8.3606,23.24025314,0.99432,-0.0306,0.994790743,20.69,-8.33,22.30392342
07/06/2020 22:30,21.42268,-9.8554,23.5809272,0.20268,0.3546,0.408436461,21.22,-10.21,23.54851375,21.12268,-8.7254,22.85388841,0.20268,0.3546,0.408436461,20.92,-9.08,22.80554319
07/06/2020 23:00,19.94652,-10.12412,22.36876094,0.32652,0.24588,0.408744767,19.62,-10.37,22.1919197,19.64652,-8.97412,21.59908743,0.32652,0.24588,0.408744767,19.32,-9.22,21.40726045
07/06/2020 23:30,18.43588,-10.0064,20.97640847,0.51588,0.0036,0.515892561,17.92,-10.01,20.5262393,18.14588,-8.8264,20.17865947,0.51588,0.0036,0.515892561,17.63,-8.83,19.71765199
08/06/2020 00:00,17.21608,-8.28264,19.10485634,0.76608,-0.06264,0.768636674,16.45,-8.22,18.38942359,16.95608,-7.02264,18.35282326,0.76608,-0.06264,0.768636674,16.19,-6.96,17.62264736
08/06/2020 00:30,16.00504,-8.65476,18.19522399,1.17504,-0.19476,1.191071139,14.83,-8.46,17.07338572,15.78504,-7.08476,17.30206092,1.17504,-0.19476,1.191071139,14.61,-6.89,16.1531483
08/06/2020 01:00,15.24256,-8.65208,17.5269542,1.40256,-0.17208,1.413076813,13.84,-8.48,16.23132773,15.02256,-7.07208,16.60396412,1.40256,-0.17208,1.413076813,13.62,-6.9,15.26808436
08/06/2020 01:30,14.71008,-8.70148,17.09099786,1.27008,-0.23148,1.291002013,13.44,-8.47,15.88629913,14.49008,-7.10148,16.13671084,1.27008,-0.23148,1.291002013,13.22,-6.87,14.89849992
08/06/2020 02:00,14.38924,-8.72972,16.83027745,1.02924,-0.18972,1.046579503,13.36,-8.54,15.8562669,14.16924,-7.13972,15.86640992,1.02924,-0.18972,1.046579503,13.14,-6.95,14.86479398
08/06/2020 02:30,14.00988,-8.86976,16.58159763,1.19988,-0.23976,1.223599964,12.81,-8.63,15.44580849,13.80988,-7.26976,15.6064793,1.19988,-0.23976,1.223599964,12.61,-7.03,14.43720887
08/06/2020 03:00,13.59856,-8.89136,16.24737261,1.52856,-0.26136,1.550743281,12.07,-8.63,14.83785025,13.37856,-7.28136,15.23167985,1.52856,-0.26136,1.550743281,11.85,-7.02,13.77326759
08/06/2020 03:30,13.5694,-8.90948,16.23291256,0.7794,-0.06948,0.782490786,12.79,-8.84,15.54765899,13.3594,-7.30948,15.22833104,0.7794,-0.06948,0.782490786,12.58,-7.24,14.51461333
08/06/2020 04:00,13.65712,-8.9554,16.33144561,0.17712,0.3546,0.396374387,13.48,-9.31,16.38250591,13.42712,-7.3554,15.30978317,0.17712,0.3546,0.396374387,13.25,-7.71,15.32992498
08/06/2020 04:30,13.7386,-8.95932,16.40178481,0.4086,0.13068,0.428988604,13.33,-9.09,16.13434225,13.5186,-7.33932,15.38239786,0.4086,0.13068,0.428988604,13.11,-7.47,15.08883693
08/06/2020 05:00,13.64472,-8.69388,16.17905848,0.86472,-0.08388,0.868778759,12.78,-8.61,15.4097534,13.43472,-7.09388,15.19259145,0.86472,-0.08388,0.868778759,12.57,-7.01,14.39253279
08/06/2020 05:30,13.84092,-8.4432,16.21291746,1.15092,-0.1332,1.158602212,12.69,-8.31,15.16879033,13.63092,-6.8532,15.25674704,1.15092,-0.1332,1.158602212,12.48,-6.72,14.17423014
08/06/2020 06:00,14.57052,-8.269,16.75340007,1.37052,-0.189,1.383490539,13.2,-8.08,15.47664046,14.35052,-6.679,15.82865962,1.37052,-0.189,1.383490539,12.98,-6.49,14.51208117
08/06/2020 06:30,15.86028,-7.62704,17.59886987,1.43028,-0.16704,1.440001125,14.43,-7.46,16.24427591,15.64028,-6.08704,16.78303949,1.43028,-0.16704,1.440001125,14.21,-5.92,15.39384617
08/06/2020 07:00,16.42832,-6.93956,17.83387762,1.67832,-0.25956,1.69827248,14.75,-6.68,16.19212463,16.20832,-5.39956,17.08405354,1.67832,-0.25956,1.69827248,14.53,-5.14,15.41234894
08/06/2020 07:30,19.20124,-7.42972,20.58854917,4.52124,-0.00972,4.521250448,14.68,-7.42,16.44867168,18.98124,-5.89972,19.87697583,4.52124,-0.00972,4.521250448,14.46,-5.89,15.61357422
08/06/2020 08:00,20.61668,-8.54596,22.31772673,4.84668,-0.07596,4.847275208,15.77,-8.47,17.90066479,20.38668,-6.99596,21.55365811,4.84668,-0.07596,4.847275208,15.54,-6.92,17.01111401
08/06/2020 08:30,23.00616,-5.26932,23.6018883,4.73616,0.13068,4.737962517,18.27,-5.4,19.05132279,22.64616,-5.60932,23.33051722,4.73616,0.13068,4.737962517,17.91,-5.74,18.80733102
08/06/2020 09:00,24.57776,1.30008,24.61212089,5.38776,0.10008,5.388689435,19.19,1.2,19.22748293,23.64776,-6.94992,24.64787904,5.38776,0.10008,5.388689435,18.26,-7.05,19.57370941
08/06/2020 09:30,25.61364,1.6336,25.66568143,5.45364,0.1836,5.456729626,20.16,1.45,20.21207807,24.65364,-6.5864,25.51828031,5.45364,0.1836,5.456729626,19.2,-6.77,20.35860752
08/06/2020 10:00,25.85616,1.78676,25.91782246,5.54616,0.17676,5.548976018,20.31,1.61,20.37371346,24.90616,-6.41324,25.71860131,5.54616,0.17676,5.548976018,19.36,-6.59,20.45086062
08/06/2020 10:30,25.99504,1.58492,26.04331154,5.49504,0.39492,5.509212866,20.5,1.19,20.53450998,25.02504,-6.61508,25.88458828,5.49504,0.39492,5.509212866,19.53,-7.01,20.74996386
08/06/2020 11:00,25.79224,0.93268,25.80909793,5.86224,0.47268,5.881265527,19.93,0.46,19.93530787,24.84224,-7.25732,25.88060242,5.86224,0.47268,5.881265527,18.98,-7.73,20.49373807
08/06/2020 11:30,26.18052,0.72776,26.1906331,5.60052,0.52776,5.625331536,20.58,0.2,20.58097179,25.20052,-7.48224,26.28783224,5.60052,0.52776,5.625331536,19.6,-8.01,21.17357079
08/06/2020 12:00,27.53752,0.82496,27.54987417,4.54752,0.62496,4.590262863,22.99,0.2,22.99086993,26.49752,-7.40504,27.51278218,4.54752,0.62496,4.590262863,21.95,-8.03,23.3727063
08/06/2020 12:30,29.10544,0.77388,29.11572647,4.10544,0.35388,4.120663617,25,0.42,25.00352775,27.99544,-7.50612,28.98424569,4.10544,0.35388,4.120663617,23.89,-7.86,25.14978529
08/06/2020 13:00,29.45364,0.59556,29.45966057,4.73364,0.29556,4.742858143,24.72,0.3,24.72182032,28.36364,-7.63444,29.3731297,4.73364,0.29556,4.742858143,23.63,-7.93,24.92512387
08/06/2020 13:30,28.52068,0.48656,28.52483003,4.90068,0.37656,4.915125827,23.62,0.11,23.62025614,27.46068,-7.76344,28.5369926,4.90068,0.37656,4.915125827,22.56,-8.14,23.98360273
08/06/2020 14:00,28.31188,0.3258,28.31375452,5.23188,0.4158,5.248376699,23.08,-0.09,23.08017548,27.25188,-7.9842,28.39740152,5.23188,0.4158,5.248376699,22.02,-8.4,23.56778309
08/06/2020 14:30,27.35728,0.28676,27.35878287,5.50728,0.35676,5.518823307,21.85,-0.07,21.85011213,26.34728,-8.08324,27.5593529,5.50728,0.35676,5.518823307,20.84,-8.44,22.4841989
08/06/2020 15:00,26.55712,0.03276,26.55714021,5.12712,0.21276,5.13153255,21.43,-0.18,21.43075594,25.56712,-8.27724,26.87359907,5.12712,0.21276,5.13153255,20.44,-8.49,22.13309061
08/06/2020 15:30,26.01664,-0.0704,26.01673525,5.60664,-0.1404,5.608397654,20.41,0.07,20.41012004,25.04664,-8.3304,26.39563864,5.60664,-0.1404,5.608397654,19.44,-8.19,21.09477897
08/06/2020 16:00,27.15516,0.10096,27.15534768,4.92516,-0.05904,4.925513856,22.23,0.16,22.23057579,26.13516,-8.17904,27.38509236,4.92516,-0.05904,4.925513856,21.21,-8.12,22.71119768
08/06/2020 16:30,27.89384,-0.22244,27.89472691,7.32384,-0.98244,7.38943981,20.57,0.76,20.58403508,26.92384,-8.57244,28.25561693,7.32384,-0.98244,7.38943981,19.6,-7.59,21.01828014
08/06/2020 17:00,29.299,-0.55756,29.3043047,4.779,-0.18756,4.78267914,24.52,-0.37,24.52279144,28.199,-8.95756,29.58752241,4.779,-0.18756,4.78267914,23.42,-8.77,25.00818466
08/06/2020 17:30,29.31324,-0.32864,29.31508219,4.86324,-0.18864,4.866897199,24.45,-0.14,24.45040081,28.22324,-8.68864,29.53038674,4.86324,-0.18864,4.866897199,23.36,-8.5,24.85839094
08/06/2020 18:00,28.60376,-0.37844,28.60626335,8.57376,-1.37844,8.683861893,20.03,1,20.05494702,27.64376,-8.74844,28.9950456,8.57376,-1.37844,8.683861893,19.07,-7.37,20.4446032
08/06/2020 18:30,27.93812,-0.39768,27.94095021,6.73812,-0.87768,6.795041083,21.2,0.48,21.20543327,26.95812,-8.75768,28.34496768,6.73812,-0.87768,6.795041083,20.22,-7.88,21.70121656
08/06/2020 19:00,26.36044,-0.5954,26.36716326,9.28044,-1.8954,9.47201709,17.08,1.3,17.12940162,25.49044,-8.9954,27.03108863,9.28044,-1.8954,9.47201709,16.21,-7.1,17.69672569
08/06/2020 19:30,26.6378,-0.8918,26.65272399,4.7178,-0.0918,4.718693048,21.92,-0.8,21.93459368,25.6178,-9.3018,27.25426866,4.7178,-0.0918,4.718693048,20.9,-9.21,22.83931041
08/06/2020 20:00,25.55308,-1.26008,25.58412983,4.57308,-0.19008,4.577028631,20.98,-1.07,21.00726779,24.61308,-8.87008,26.16260741,4.57308,-0.19008,4.577028631,20.04,-8.68,21.8390476
08/06/2020 20:30,25.46964,-0.35036,25.47204966,3.95964,-0.00036,3.959640016,21.51,-0.35,21.51284732,24.53964,-7.92036,25.78615973,3.95964,-0.00036,3.959640016,20.58,-7.92,22.0513673
08/06/2020 21:00,24.88996,-0.48976,24.89477804,3.72996,0.30024,3.742024273,21.16,-0.79,21.17474203,23.94996,-8.02976,25.26019853,3.72996,0.30024,3.742024273,20.22,-8.33,21.86863736
08/06/2020 21:30,25.13476,-0.73556,25.14552065,3.61476,0.51444,3.651183147,21.52,-1.25,21.55627287,24.19476,-8.18556,25.54192248,3.61476,0.51444,3.651183147,20.58,-8.7,22.34337486
08/06/2020 22:00,23.64844,-2.29972,23.75999635,1.82844,-0.18972,1.838256378,21.82,-2.11,21.92178141,22.70844,-9.73972,24.70901441,1.82844,-0.18972,1.838256378,20.88,-9.55,22.96033319
08/06/2020 22:30,22.64016,-2.6392,22.79346883,4.34016,-1.2492,4.516357987,18.3,-1.39,18.3527137,21.77016,-10.1092,24.00282881,4.34016,-1.2492,4.516357987,17.43,-8.86,19.55260852
08/06/2020 23:00,21.9006,-3.06492,22.11402304,0.3906,0.32508,0.508178479,21.51,-3.39,21.7754954,20.9406,-10.61492,23.47733492,0.3906,0.32508,0.508178479,20.55,-10.94,23.28059492
08/06/2020 23:30,20.05168,-3.34164,20.32821755,0.48168,0.28836,0.561397463,19.57,-3.63,19.9038137,19.15168,-10.78164,21.97795732,0.48168,0.28836,0.561397463,18.67,-11.07,21.70515607
09/06/2020 00:00,18.39084,-3.47888,18.71698699,0.69084,0.23112,0.728475367,17.7,-3.71,18.08463713,17.54084,-10.90888,20.65634844,0.69084,0.23112,0.728475367,16.85,-11.14,20.19955693
09/06/2020 00:30,17.09656,-3.65988,17.48390933,0.82656,0.15012,0.84008181,16.27,-3.81,16.71014662,16.27656,-11.10988,19.70674603,0.82656,0.15012,0.84008181,15.45,-11.26,19.11779537
09/06/2020 01:00,16.31448,-3.82224,16.75624589,0.65448,0.25776,0.703409047,15.66,-4.08,16.18276861,15.51448,-11.26224,19.17125816,0.65448,0.25776,0.703409047,14.86,-11.52,18.80239346
09/06/2020 01:30,15.91356,-3.849,16.37242172,0.40356,0.351,0.534847337,15.51,-4.2,16.06860604,15.12356,-11.309,18.88426721,0.40356,0.351,0.534847337,14.72,-11.66,18.77855159
09/06/2020 02:00,15.6584,-3.83744,16.12176902,0.2484,0.59256,0.642518415,15.41,-4.43,16.03411987,14.8584,-11.31744,18.67770057,0.2484,0.59256,0.642518415,14.61,-11.91,18.84940848
09/06/2020 02:30,15.391,-3.99128,15.90010054,0.171,0.73872,0.758253413,15.22,-4.73,15.93804568,14.591,-11.54128,18.60372073,0.171,0.73872,0.758253413,14.42,-12.28,18.94029567
09/06/2020 03:00,14.96852,-4.08652,15.51632162,0.21852,0.75348,0.78452731,14.75,-4.84,15.52379142,14.18852,-11.65652,18.36269475,0.21852,0.75348,0.78452731,13.97,-12.41,18.68606433
09/06/2020 03:30,14.85876,-4.13988,15.42469952,0.33876,0.69012,0.768780822,14.52,-4.83,15.30226454,14.07876,-11.67988,18.29292431,0.33876,0.69012,0.768780822,13.74,-12.37,18.48795554
09/06/2020 04:00,14.6792,-4.033,15.22314033,0.3492,0.477,0.591159572,14.33,-4.51,15.02294911,13.9092,-11.613,18.11981274,0.3492,0.477,0.591159572,13.56,-12.09,18.16704984
09/06/2020 04:30,14.71876,-4.0326,15.26118471,0.42876,0.5274,0.679695445,14.29,-4.56,14.99992333,13.94876,-11.5826,18.13076193,0.42876,0.5274,0.679695445,13.52,-12.11,18.15055096
09/06/2020 05:00,14.79396,-3.71736,15.25385256,0.54396,0.33264,0.637606345,14.25,-4.05,14.81435115,14.02396,-11.29736,18.0083813,0.54396,0.33264,0.637606345,13.48,-11.63,17.80357548
09/06/2020 05:30,15.10104,-3.63628,15.53267335,0.58104,0.42372,0.719128723,14.52,-4.06,15.07693603,14.33104,-11.19628,18.1861319,0.58104,0.42372,0.719128723,13.75,-11.62,18.00241373
09/06/2020 06:00,15.80784,-3.53404,16.19806298,0.62784,0.25596,0.678010757,15.18,-3.79,15.64597392,15.00784,-11.07404,18.65126332,0.62784,0.25596,0.678010757,14.38,-11.33,18.30719258
09/06/2020 06:30,16.92196,-2.9712,17.18082535,0.56196,0.2088,0.599496857,16.36,-3.18,16.66619333,16.11196,-10.4312,19.19388414,0.56196,0.2088,0.599496857,15.55,-10.64,18.84176478
09/06/2020 07:00,18.05904,-2.66612,18.25478353,0.50904,0.44388,0.675389648,17.55,-3.11,17.8234284,17.21904,-10.06612,19.94547844,0.50904,0.44388,0.675389648,16.71,-10.51,19.74042046
09/06/2020 07:30,19.35748,-3.22068,19.62357795,5.03748,-1.12068,5.160632559,14.32,-2.1,14.47316137,18.60748,-10.59068,21.41029693,5.03748,-1.12068,5.160632559,13.57,-9.47,16.54768262
09/06/2020 08:00,20.05516,-1.38832,20.10315585,6.63516,-1.49832,6.802228388,13.42,0.11,13.42045081,19.34516,-8.81832,21.26024419,6.63516,-1.49832,6.802228388,12.71,-7.32,14.66719128
09/06/2020 08:30,21.78384,-0.38028,21.78715902,9.66384,-1.43028,9.769109705,12.12,1.05,12.16539765,21.10384,-7.81028,22.50272287,9.66384,-1.43028,9.769109705,11.44,-6.38,13.09877857
09/06/2020 09:00,22.67652,0.34668,22.67916988,10.85652,-1.36332,10.94178541,11.82,1.71,11.94305237,22.01652,-7.05332,23.11874728,10.85652,-1.36332,10.94178541,11.16,-5.69,12.52683919
09/06/2020 09:30,24.87496,-0.24612,24.87617756,11.24496,-1.53612,11.34939602,13.63,1.29,13.69090939,24.16496,-7.66612,25.35181823,11.24496,-1.53612,11.34939602,12.92,-6.13,14.30046503
09/06/2020 10:00,25.241,-0.499,25.24593199,11.601,-1.629,11.71481293,13.64,1.13,13.68672715,24.511,-8.009,25.78629873,11.601,-1.629,11.71481293,12.91,-6.38,14.40043402
09/06/2020 10:30,26.52908,-0.49524,26.53370212,9.82908,-1.33524,9.919358825,16.7,0.84,16.7211124,25.71908,-7.98524,26.93019001,9.82908,-1.33524,9.919358825,15.89,-6.65,17.22540566
09/06/2020 11:00,26.94016,-0.44936,26.94390739,4.52016,-0.18936,4.524124626,22.42,-0.26,22.42150753,25.97016,-7.97936,27.16835285,4.52016,-0.18936,4.524124626,21.45,-7.79,22.82074933
09/06/2020 11:30,26.7378,-0.75896,26.74856948,3.0078,-0.40896,3.035475106,23.73,-0.35,23.73258098,25.7378,-8.15896,27.00005513,3.0078,-0.40896,3.035475106,22.73,-7.75,24.01489954
09/06/2020 12:00,26.48944,-0.56076,26.49537475,3.25944,-0.50076,3.297682473,23.23,-0.06,23.23007749,25.49944,-7.95076,26.71022323,3.25944,-0.50076,3.297682473,22.24,-7.45,23.4546392
09/06/2020 12:30,27.04232,-0.69124,27.05115309,3.17232,-0.47124,3.207129764,23.87,-0.22,23.8710138,26.04232,-8.10124,27.27329317,3.17232,-0.47124,3.207129764,22.87,-7.63,24.10920571
09/06/2020 13:00,26.23892,-0.49568,26.24360153,2.87892,-0.44568,2.913213179,23.36,-0.05,23.36005351,25.25892,-7.96568,26.48518638,2.87892,-0.44568,2.913213179,22.38,-7.52,23.60963363
09/06/2020 13:30,25.79256,-0.849,25.80652926,3.65256,-0.549,3.693588439,22.14,-0.3,22.14203243,24.82256,-8.399,26.20501261,3.65256,-0.549,3.693588439,21.17,-7.85,22.57856063
09/06/2020 14:00,25.83636,-0.8968,25.85191962,4.17636,-0.6768,4.230844016,21.66,-0.22,21.66111724,24.88636,-8.4968,26.29689191,4.17636,-0.6768,4.230844016,20.71,-7.82,22.13721979
09/06/2020 14:30,25.77264,-1.03052,25.79323446,3.57264,-0.56052,3.616343352,22.2,-0.47,22.20497467,24.80264,-8.65052,26.26789766,3.57264,-0.56052,3.616343352,21.23,-8.09,22.71917692
09/06/2020 15:00,25.58328,-1.12592,25.60804388,4.46328,-0.65592,4.511219281,21.12,-0.47,21.12522899,24.63328,-8.78592,26.15321919,4.46328,-0.65592,4.511219281,20.17,-8.13,21.74685724
09/06/2020 15:30,24.10496,-1.3306,24.1416568,4.13496,-0.6606,4.187396155,19.97,-0.67,19.9812362,23.19496,-8.9206,24.85122278,4.13496,-0.6606,4.187396155,19.06,-8.26,20.77284766
09/06/2020 16:00,25.1288,-1.61716,25.18078227,4.6188,-0.76716,4.682077307,20.51,-0.85,20.5276058,24.2088,-9.23716,25.91121615,4.6188,-0.76716,4.682077307,19.59,-8.47,21.34265682
09/06/2020 16:30,26.72196,-2.05256,26.80067441,3.44196,-0.59256,3.49259445,23.28,-1.46,23.32573686,25.71196,-9.68256,27.47465842,3.44196,-0.59256,3.49259445,22.27,-9.09,24.05371073
09/06/2020 17:00,28.06576,-2.12968,28.14644598,5.22576,-0.58968,5.258924803,22.84,-1.54,22.89185881,27.07576,-9.75968,28.78103774,5.22576,-0.58968,5.258924803,21.85,-9.17,23.69623177
09/06/2020 17:30,28.46488,-1.9274,28.53005896,6.46488,-0.6174,6.494294124,22,-1.31,22.03896776,27.49488,-9.5374,29.10206908,6.46488,-0.6174,6.494294124,21.03,-8.92,22.84353957
09/06/2020 18:00,28.2808,-2.21244,28.36720888,3.2508,-0.53244,3.294114903,25.03,-1.68,25.08631699,27.2408,-9.85244,28.96777103,3.2508,-0.53244,3.294114903,23.99,-9.32,25.73679273
09/06/2020 18:30,28.86896,-2.37152,28.96620373,2.11896,-0.37152,2.151283011,26.75,-2,26.82466216,27.76896,-9.99152,29.51178767,2.11896,-0.37152,2.151283011,25.65,-9.62,27.39465094
09/06/2020 19:00,28.52168,-2.56712,28.63697496,1.92168,-0.35712,1.954581468,26.6,-2.21,26.69164851,27.44168,-10.16712,29.26458833,1.92168,-0.35712,1.954581468,25.52,-9.81,27.3405651
09/06/2020 19:30,27.63116,-2.77072,27.76972978,3.07116,-0.36072,3.092271441,24.56,-2.41,24.6779598,26.60116,-10.22072,28.49710215,3.07116,-0.36072,3.092271441,23.53,-9.86,25.51235975
09/06/2020 20:00,27.31612,-2.73824,27.45302115,6.21612,-0.49824,6.236055721,21.1,-2.24,21.21856734,26.37612,-10.25824,28.3007278,6.21612,-0.49824,6.236055721,20.16,-9.76,22.39828565
09/06/2020 20:30,25.38072,-2.96568,25.5533991,3.15072,-0.44568,3.182085351,22.23,-2.52,22.37237806,24.40072,-10.47568,26.55437832,3.15072,-0.44568,3.182085351,21.25,-10.03,23.49815737
09/06/2020 21:00,25.38184,-3.184,25.58076734,1.76184,-0.324,1.791383874,23.62,-2.86,23.79251983,24.36184,-10.694,26.60565512,1.76184,-0.324,1.791383874,22.6,-10.37,24.86557661
09/06/2020 21:30,24.42316,-3.3376,24.65015858,1.52316,-0.3276,1.557991703,22.9,-3.01,23.09697166,23.43316,-10.8276,25.81375427,1.52316,-0.3276,1.557991703,21.91,-10.5,24.29605112
09/06/2020 22:00,24.62072,-3.72976,24.90162571,1.08072,-0.23976,1.106996195,23.54,-3.49,23.79730447,23.62072,-11.24976,26.16286516,1.08072,-0.23976,1.106996195,22.54,-11.01,25.08528852
09/06/2020 22:30,24.56548,-4.2968,24.93843014,0.91548,-0.2268,0.943155274,23.65,-4.07,23.99765405,23.54548,-11.8168,26.34438063,0.91548,-0.2268,0.943155274,22.63,-11.59,25.42528269
09/06/2020 23:00,22.76924,-4.8438,23.27876046,0.48924,0.0162,0.489508138,22.28,-4.86,22.80390317,21.78924,-12.3338,25.0378434,0.48924,0.0162,0.489508138,21.3,-12.35,24.62138298
09/06/2020 23:30,21.15032,-4.98316,21.7294252,0.22032,0.27684,0.353809678,20.93,-5.26,21.58083641,20.21032,-12.50316,23.76522763,0.22032,0.27684,0.353809678,19.99,-12.78,23.7261143
10/06/2020 00:00,19.38428,-4.9724,20.0118733,0.31428,0.0576,0.319514755,19.07,-5.03,19.7222159,18.48428,-12.4524,22.28745999,0.31428,0.0576,0.319514755,18.17,-12.51,22.06012239
10/06/2020 00:30,18.18736,-5.20732,18.91814593,0.20736,0.20268,0.289960949,17.98,-5.41,18.77627492,17.32736,-12.73732,21.50527204,0.20736,0.20268,0.289960949,17.12,-12.94,21.46014911
10/06/2020 01:00,17.57864,-5.16076,18.32053569,0.09864,0.39924,0.411244972,17.48,-5.56,18.34295505,16.72864,-12.68076,20.99164287,0.09864,0.39924,0.411244972,16.63,-13.08,21.15758257
10/06/2020 01:30,17.2342,-3.98552,17.6890367,0.1242,0.38448,0.404042709,17.11,-4.37,17.65924687,16.3842,-11.62552,20.08966712,0.1242,0.38448,0.404042709,16.26,-12.01,20.2145418
10/06/2020 02:00,16.8074,-3.9802,17.27225193,0.2574,0.2898,0.387606501,16.55,-4.27,17.09196887,15.9774,-11.5902,19.73854217,0.2574,0.2898,0.387606501,15.72,-11.88,19.70413155
10/06/2020 02:30,16.467,-4.02292,16.95128238,0.297,0.21708,0.367875966,16.17,-4.24,16.71665337,15.647,-11.63292,19.49752386,0.297,0.21708,0.367875966,15.35,-11.85,19.39187974
10/06/2020 03:00,16.1224,-4.16352,16.65132669,0.1224,0.45648,0.47260528,16,-4.62,16.65366026,15.3124,-11.78352,19.32151488,0.1224,0.45648,0.47260528,15.19,-12.24,19.50778563
10/06/2020 03:30,16.0904,-4.08624,16.60115446,0.0504,0.47376,0.476433309,16.04,-4.56,16.67558695,15.2704,-11.74624,19.26549429,0.0504,0.47376,0.476433309,15.22,-12.22,19.518627
10/06/2020 04:00,15.89572,-3.88036,16.36249089,0.22572,0.26964,0.351646482,15.67,-4.15,16.21022517,15.09572,-11.57036,19.01983157,0.22572,0.26964,0.351646482,14.87,-11.84,19.00795886
10/06/2020 04:30,15.89632,-3.91648,16.37167692,0.25632,0.35352,0.436665012,15.64,-4.27,16.21241808,15.08632,-11.56648,19.0100108,0.25632,0.35352,0.436665012,14.83,-11.92,19.02669966
10/06/2020 05:00,15.91808,-3.76028,16.35619077,0.11808,0.54972,0.562258806,15.8,-4.31,16.37730442,15.11808,-11.35028,18.90463433,0.11808,0.54972,0.562258806,15,-11.9,19.14706244
10/06/2020 05:30,16.33612,-3.57436,16.72258551,0.09612,0.48564,0.495060869,16.24,-4.06,16.73980884,15.51612,-11.20436,19.13864318,0.09612,0.48564,0.495060869,15.42,-11.69,19.3502584
10/06/2020 06:00,17.01052,-3.47544,17.36192598,0.11052,0.48456,0.497004089,16.9,-3.96,17.35775331,16.17052,-11.15544,19.64508994,0.11052,0.48456,0.497004089,16.06,-11.64,19.83464646
10/06/2020 06:30,17.98584,-3.13108,18.25634417,2.44584,-0.45108,2.48708795,15.54,-2.68,15.76940075,17.18584,-10.61108,20.1977255,2.44584,-0.45108,2.48708795,14.74,-10.16,17.90232387
10/06/2020 07:00,19.42704,-2.778,19.62465712,2.50704,-0.198,2.514846628,16.92,-2.58,17.11557186,18.58704,-10.318,21.25886121,2.50704,-0.198,2.514846628,16.08,-10.12,18.99949473
10/06/2020 07:30,21.30364,-2.29896,21.42732588,2.48364,-0.13896,2.487524378,18.82,-2.16,18.94354771,20.43364,-9.75896,22.64444621,2.48364,-0.13896,2.487524378,17.95,-9.62,20.36533574
10/06/2020 08:00,22.88776,-3.18632,23.10848747,0.43776,0.55368,0.705829554,22.45,-3.74,22.75939586,21.90776,-10.55632,24.31842594,0.43776,0.55368,0.705829554,21.47,-11.11,24.17422181
10/06/2020 08:30,24.59544,-2.97308,24.77448029,2.66544,-0.07308,2.666441651,21.93,-2.9,22.12091544,23.63544,-10.45308,25.84377885,2.66544,-0.07308,2.666441651,20.97,-10.38,23.39840379
10/06/2020 09:00,26.37312,-1.80692,26.43494692,4.17312,0.34308,4.187198875,22.2,-2.15,22.30386738,25.40312,-9.27692,27.04403355,4.17312,0.34308,4.187198875,21.23,-9.62,23.30788064
10/06/2020 09:30,26.91464,-0.8534,26.92816626,3.82464,0.6066,3.87244557,23.09,-1.46,23.13611247,25.91464,-8.3134,27.21545858,3.82464,0.6066,3.87244557,22.09,-8.92,23.8229826
10/06/2020 10:00,28.19744,-0.47732,28.20147969,4.44744,0.47268,4.472488003,23.75,-0.95,23.76899241,27.17744,-7.91732,28.30719345,4.44744,0.47268,4.472488003,22.73,-8.39,24.22901154
10/06/2020 10:30,28.63532,-0.41052,28.63826249,4.04532,0.33948,4.059539453,24.59,-0.75,24.60143492,27.60532,-7.88052,28.70812233,4.04532,0.33948,4.059539453,23.56,-8.22,24.95279543
10/06/2020 11:00,29.27264,-0.08372,29.27275972,3.66264,0.20628,3.668444249,25.61,-0.29,25.61164188,28.21264,-7.60372,29.2193363,3.66264,0.20628,3.668444249,24.55,-7.81,25.7623485
10/06/2020 11:30,28.40216,-0.03124,28.40217718,3.33216,0.42876,3.359631736,25.07,-0.46,25.07421983,27.36216,-7.50124,28.37175358,3.33216,0.42876,3.359631736,24.03,-7.93,25.30465965
10/06/2020 12:00,28.64372,0.05936,28.64378151,4.11372,0.36936,4.130268641,24.53,-0.31,24.53195875,27.61372,-7.45064,28.60121621,4.11372,0.36936,4.130268641,23.5,-7.82,24.76696186
10/06/2020 12:30,29.76564,-0.01948,29.76564637,4.71564,0.29052,4.724580667,25.05,-0.31,25.05191809,28.71564,-7.57948,29.69909927,4.71564,0.29052,4.724580667,24,-7.87,25.25741277
10/06/2020 13:00,29.8572,-0.30364,29.85874393,4.9572,0.12636,4.958810209,24.9,-0.43,24.90371257,28.8072,-7.80364,29.84546145,4.9572,0.12636,4.958810209,23.85,-7.93,25.13379
10/06/2020 13:30,29.2922,-0.312,29.29386156,5.0922,-0.252,5.098431606,24.2,-0.06,24.20007438,28.2822,-7.812,29.34127095,5.0922,-0.252,5.098431606,23.19,-7.56,24.39118078
10/06/2020 14:00,30.43932,-0.638,30.44600542,5.08932,-0.198,5.093170139,25.35,-0.44,25.35381825,29.38932,-8.148,30.49790213,5.08932,-0.198,5.093170139,24.3,-7.95,25.5674109
10/06/2020 14:30,29.5394,-0.7962,29.55012837,5.6394,-0.1062,5.640399879,23.9,-0.69,23.90995818,28.5294,-8.3362,29.72236355,5.6394,-0.1062,5.640399879,22.89,-8.23,24.32457605
10/06/2020 15:00,28.28724,-0.89848,28.30150549,4.73724,-0.34848,4.750040119,23.55,-0.55,23.55642163,27.26724,-8.48848,28.55795283,4.73724,-0.34848,4.750040119,22.53,-8.14,23.95538562
10/06/2020 15:30,27.19336,-1.26952,27.22297759,2.13336,-0.29952,2.154283435,25.06,-0.97,25.07876592,26.16336,-8.82952,27.61307353,2.13336,-0.29952,2.154283435,24.03,-8.53,25.49905488
10/06/2020 16:00,27.63452,-1.38344,27.66912723,1.33452,0.01656,1.334622742,26.3,-1.4,26.337236,26.54452,-8.93344,28.00746137,1.33452,0.01656,1.334622742,25.21,-8.95,26.75157192
10/06/2020 16:30,28.64044,-1.76108,28.69453269,1.00044,0.44892,1.096544281,27.64,-2.21,27.72821127,27.53044,-9.30108,29.0591675,1.00044,0.44892,1.096544281,26.53,-9.75,28.26487927
10/06/2020 17:00,29.62444,-1.83968,29.68150717,0.87444,0.49032,1.002526317,28.75,-2.33,28.84426113,28.47444,-9.39968,29.98579193,0.87444,0.49032,1.002526317,27.6,-9.89,29.31846006
10/06/2020 17:30,30.50668,-1.71516,30.5548572,1.69668,0.02484,1.696861823,28.81,-1.74,28.86249643,29.36668,-9.27516,30.79659863,1.69668,0.02484,1.696861823,27.67,-9.3,29.19107569
10/06/2020 18:00,30.50352,-1.61248,30.5461098,5.21352,-1.30248,5.373755199,25.29,-0.31,25.29189989,29.44352,-9.15248,30.83324116,5.21352,-1.30248,5.373755199,24.23,-7.85,25.46989203
10/06/2020 18:30,32.26968,-1.46868,32.3030845,3.64968,0.48132,3.681281441,28.62,-1.95,28.6863539,31.12968,-9.00868,32.4069945,3.64968,0.48132,3.681281441,27.48,-9.49,29.07250419
10/06/2020 19:00,31.43512,-1.74632,31.48358942,3.97512,0.19368,3.979835544,27.46,-1.94,27.52844347,30.33512,-9.30632,31.73053888,3.97512,0.19368,3.979835544,26.36,-9.5,28.01962883
10/06/2020 19:30,31.34272,-1.65332,31.3862958,4.03272,0.07668,4.033448949,27.31,-1.73,27.36474009,30.23272,-9.18332,31.59668851,4.03272,0.07668,4.033448949,26.2,-9.26,27.78826371
10/06/2020 20:00,29.90868,-1.80256,29.96294982,4.37868,-0.05256,4.378995444,25.53,-1.75,25.58990817,28.84868,-9.21256,30.28394954,4.37868,-0.05256,4.378995444,24.47,-9.16,26.12827013
10/06/2020 20:30,28.486,-3.4494,28.69408574,1.656,-0.2394,1.673214977,26.83,-3.21,27.02134342,27.406,-10.7494,29.43872342,1.656,-0.2394,1.673214977,25.75,-10.51,27.81227427
10/06/2020 21:00,27.05728,-3.68928,27.30763974,1.45728,-0.17928,1.468266432,25.6,-3.51,25.83950657,26.00728,-10.97928,28.22982824,1.45728,-0.17928,1.468266432,24.55,-10.8,26.82056114
10/06/2020 21:30,26.67732,-3.91636,26.96325793,1.86732,-0.30636,1.892284448,24.81,-3.61,25.07126243,25.64732,-11.23636,28.00072873,1.86732,-0.30636,1.892284448,23.78,-10.93,26.17161248
10/06/2020 22:00,25.46488,-4.18844,25.8070367,2.41488,-0.38844,2.445921309,23.05,-3.8,23.36113225,24.47488,-11.49844,27.04133638,2.41488,-0.38844,2.445921309,22.06,-11.11,24.69971052
10/06/2020 22:30,24.05436,-4.42384,24.45777168,1.76436,-0.30384,1.790330962,22.29,-4.12,22.66756493,23.08436,-11.79384,25.92262214,1.76436,-0.30384,1.790330962,21.32,-11.49,24.21905242
10/06/2020 23:00,22.57448,-4.7552,23.06987374,1.01448,-0.1152,1.020999858,21.56,-4.64,22.05364369,21.61448,-12.2152,24.82734091,1.01448,-0.1152,1.020999858,20.6,-12.1,23.89079321
10/06/2020 23:30,20.402,-4.97772,21.00045953,3.852,-0.65772,3.907748661,16.55,-4.32,17.10452864,19.562,-12.52772,23.2296279,3.852,-0.65772,3.907748661,15.71,-11.87,19.69012443
11/06/2020 00:00,18.72972,-5.11452,19.41547646,3.24972,-0.52452,3.291777834,15.48,-4.59,16.14616053,17.93972,-12.60452,21.92504226,3.24972,-0.52452,3.291777834,14.69,-12.08,19.01900365
11/06/2020 00:30,17.47792,-5.14848,18.22044275,3.78792,-0.61848,3.838079655,13.69,-4.53,14.4200208,16.71792,-12.62848,20.95154782,3.78792,-0.61848,3.838079655,12.93,-12.01,17.64723774
11/06/2020 01:00,16.85252,-5.29288,17.66414473,3.60252,-0.63288,3.657688812,13.25,-4.66,14.04557226,16.11252,-12.82288,20.59222067,3.60252,-0.63288,3.657688812,12.51,-12.19,17.46700318
11/06/2020 01:30,15.78784,-5.267,16.64323228,5.48784,-0.927,5.565583246,10.3,-4.34,11.17701212,15.11784,-12.807,19.81333731,5.48784,-0.927,5.565583246,9.63,-11.88,15.29285127
11/06/2020 02:00,15.7298,-5.00084,16.50560537,3.3498,-0.51084,3.388527342,12.38,-4.49,13.16907362,14.9998,-12.57084,19.57089723,3.3498,-0.51084,3.388527342,11.65,-12.06,16.76800823
11/06/2020 02:30,15.94436,-4.2244,16.49448912,2.39436,-0.3744,2.423455213,13.55,-3.85,14.0863409,15.19436,-11.7844,19.22864164,2.39436,-0.3744,2.423455213,12.8,-11.41,17.14724759
11/06/2020 03:00,15.16924,-4.2304,15.74808326,3.54924,-0.5004,3.584341604,11.62,-3.73,12.20398705,14.47924,-11.8204,18.6914485,3.54924,-0.5004,3.584341604,10.93,-11.32,15.73554257
11/06/2020 03:30,14.95612,-4.09112,15.50557281,3.96612,-0.59112,4.009929015,10.99,-3.5,11.53386752,14.26612,-11.66112,18.42563159,3.96612,-0.59112,4.009929015,10.3,-11.07,15.12067789
11/06/2020 04:00,14.94812,-4.01164,15.47706519,3.58812,-0.52164,3.625839685,11.36,-3.49,11.88401027,14.24812,-11.61164,18.38040008,3.58812,-0.52164,3.625839685,10.66,-11.09,15.38257781
11/06/2020 04:30,14.29964,-3.84436,14.80739031,5.66964,-0.86436,5.735149165,8.63,-2.98,9.130021906,13.68964,-11.39436,17.81116737,5.66964,-0.86436,5.735149165,8.02,-10.53,13.23636279
11/06/2020 05:00,14.3448,-3.58564,14.78614558,6.4548,-1.11564,6.550503465,7.89,-2.47,8.267587314,13.7448,-11.12564,17.6833083,6.4548,-1.11564,6.550503465,7.29,-10.01,12.38322252
11/06/2020 05:30,14.15772,-3.39972,14.56018996,8.12772,-1.44972,8.25599906,6.03,-1.95,6.337460059,13.60772,-10.96972,17.47869562,8.12772,-1.44972,8.25599906,5.48,-9.52,10.984571
11/06/2020 06:00,14.792,-3.38036,15.17333509,8.082,-1.44036,8.20934595,6.71,-1.94,6.984819253,14.222,-10.92036,17.93096613,8.082,-1.44036,8.20934595,6.14,-9.48,11.29468902
11/06/2020 06:30,15.95476,-3.0196,16.23799097,9.10476,-1.6596,9.254778594,6.85,-1.36,6.983702456,15.38476,-10.4996,18.62612253,9.10476,-1.6596,9.254778594,6.28,-8.84,10.84361563
11/06/2020 07:00,16.49456,-2.488,16.68114665,9.66456,-1.728,9.817825828,6.83,-0.76,6.872153956,15.92456,-9.938,18.77113356,9.66456,-1.728,9.817825828,6.26,-8.21,10.32432564
11/06/2020 07:30,18.148,-1.9834,18.25606145,11.988,-2.1834,12.18521151,6.16,0.2,6.163245898,17.608,-9.4034,19.96160303,11.988,-2.1834,12.18521151,5.62,-7.22,9.14946993
11/06/2020 08:00,19.49904,-0.87596,19.51870556,15.17904,-2.14596,15.32998368,4.32,1.27,4.502810234,19.00904,-8.25596,20.72448979,15.17904,-2.14596,15.32998368,3.83,-6.11,7.211171888
11/06/2020 08:30,21.50304,-0.4376,21.50749225,16.31304,-2.4876,16.50161894,5.19,2.05,5.580197129,20.98304,-7.8276,22.3955194,16.31304,-2.4876,16.50161894,4.67,-5.34,7.093976318
11/06/2020 09:00,22.9118,-0.09848,22.91201164,16.5618,-2.50848,16.75069226,6.35,2.41,6.791951119,22.3718,-7.46848,23.58549615,16.5618,-2.50848,16.75069226,5.81,-4.96,7.639221164
11/06/2020 09:30,23.81248,-0.2554,23.8138496,15.97248,-2.4354,16.15708174,7.84,2.18,8.137444316,23.23248,-7.6154,24.44877183,15.97248,-2.4354,16.15708174,7.26,-5.18,8.918520057
11/06/2020 10:00,24.03452,-0.78524,24.047344,15.46452,-2.32524,15.63835413,8.57,1.54,8.70726708,23.42452,-8.12524,24.79370207,15.46452,-2.32524,15.63835413,7.96,-5.8,9.848939029
11/06/2020 10:30,25.12932,-0.86824,25.14431475,15.25932,-2.29824,15.431421,9.87,1.43,9.973053695,24.48932,-8.20824,25.82831775,15.25932,-2.29824,15.431421,9.23,-5.91,10.95997263
11/06/2020 11:00,24.8724,-0.4578,24.87661276,15.6924,-2.3778,15.87152641,9.18,1.92,9.378635295,24.2524,-7.7878,25.47211681,15.6924,-2.3778,15.87152641,8.56,-5.41,10.12628757
11/06/2020 11:30,24.03472,-1.72496,24.09654026,16.43472,-2.51496,16.62603516,7.6,0.79,7.640948894,23.46472,-9.01496,25.13687706,16.43472,-2.51496,16.62603516,7.03,-6.5,9.574492154
11/06/2020 12:00,24.45608,-1.81864,24.523607,16.69608,-2.52864,16.88647706,7.76,0.71,7.792412977,23.86608,-9.12864,25.55233537,16.69608,-2.52864,16.88647706,7.17,-6.6,9.745198818
11/06/2020 12:30,24.95268,-1.66928,25.00845327,17.39268,-2.69928,17.60089288,7.56,1.03,7.629842724,24.37268,-8.96928,25.97066642,17.39268,-2.69928,17.60089288,6.98,-6.27,9.382606248
11/06/2020 13:00,25.01484,-1.98396,25.09339191,17.39484,-2.70396,17.60374558,7.62,0.72,7.653940162,24.43484,-9.29396,26.14266816,17.39484,-2.70396,17.60374558,7.04,-6.59,9.643116716
11/06/2020 13:30,25.0478,-2.23592,25.14739794,17.4978,-2.72592,17.7088578,7.55,0.49,7.565883954,24.4678,-9.58592,26.2785673,17.4978,-2.72592,17.7088578,6.97,-6.86,9.779596106
11/06/2020 14:00,25.77828,-2.45836,25.89523612,13.77828,-2.62836,14.02673433,12,0.17,12.00120411,25.06828,-9.79836,26.91517269,13.77828,-2.62836,14.02673433,11.29,-7.17,13.37434111
11/06/2020 14:30,25.98556,-2.50276,26.10580656,12.35556,-2.55276,12.61651483,13.63,0.05,13.63009171,25.23556,-9.87276,27.09806042,12.35556,-2.55276,12.61651483,12.88,-7.32,14.81474941
11/06/2020 15:00,24.20592,-2.54772,24.33962695,13.43592,-2.72772,13.71001104,10.77,0.18,10.77150407,23.53592,-9.94772,25.55184266,13.43592,-2.72772,13.71001104,10.1,-7.22,12.41524869
11/06/2020 15:30,24.9606,-2.6836,25.10444704,13.5306,-2.7936,13.81598123,11.43,0.11,11.4305293,24.2606,-10.1136,26.28424656,13.5306,-2.7936,13.81598123,10.73,-7.32,12.98904538
11/06/2020 16:00,25.146,-3.04644,25.32986602,12.816,-2.56644,13.07044262,12.33,-0.48,12.33933953,24.436,-10.45644,26.5792256,12.816,-2.56644,13.07044262,11.62,-7.89,14.0455153
11/06/2020 16:30,26.13784,-3.32944,26.34903889,15.56784,-2.44944,15.75935908,10.57,-0.88,10.60656872,25.46784,-10.72944,27.63569715,15.56784,-2.44944,15.75935908,9.9,-8.28,12.90613807
11/06/2020 17:00,25.4278,-3.51276,25.66929091,15.8778,-2.55276,16.08170129,9.55,-0.96,9.598130026,24.7878,-10.89276,27.07558401,15.8778,-2.55276,16.08170129,8.91,-8.34,12.20424926
11/06/2020 17:30,25.70456,-3.30356,25.91597796,15.78456,-2.65356,16.00605245,9.92,-0.65,9.941272554,25.05456,-10.68356,27.23728017,15.78456,-2.65356,16.00605245,9.27,-8.03,12.26433039
11/06/2020 18:00,26.45396,-3.43496,26.676037,15.03396,-2.42496,15.22827581,11.42,-1.01,11.46457588,25.76396,-10.81496,27.94181445,15.03396,-2.42496,15.22827581,10.73,-8.39,13.62075622
11/06/2020 18:30,25.85612,-3.52988,26.09595743,15.39612,-2.45988,15.59139252,10.46,-1.07,10.51458511,25.19612,-10.91988,27.46066719,15.39612,-2.45988,15.59139252,9.8,-8.46,12.94648987
11/06/2020 19:00,25.0808,-3.55416,25.33137545,15.8508,-2.59416,16.06167883,9.23,-0.96,9.279789868,24.4508,-10.92416,26.7801959,15.8508,-2.59416,16.06167883,8.6,-8.33,11.9728401
11/06/2020 19:30,24.93884,-3.6224,25.20054607,15.55884,-2.6424,15.78162792,9.38,-0.98,9.431055084,24.29884,-11.0024,26.67370299,15.55884,-2.6424,15.78162792,8.74,-8.36,12.09451115
11/06/2020 20:00,24.43632,-3.7596,24.72384127,15.19632,-2.5596,15.41037617,9.24,-1.2,9.317596257,23.80632,-11.1096,26.27097417,15.19632,-2.5596,15.41037617,8.61,-8.55,12.13402654
11/06/2020 20:30,23.85984,-4.1348,24.21546068,14.64984,-2.4048,14.84590432,9.21,-1.73,9.371072511,23.21984,-11.5048,25.91372981,14.64984,-2.4048,14.84590432,8.57,-9.1,12.500196
11/06/2020 21:00,22.76588,-4.20888,23.15167301,15.54588,-2.73888,15.78530483,7.22,-1.47,7.368127306,22.18588,-11.59888,25.03492138,15.54588,-2.73888,15.78530483,6.64,-8.86,11.07200072
11/06/2020 21:30,21.85896,-4.4662,22.31055971,15.43896,-2.6262,15.66072835,6.42,-1.84,6.678472879,21.29896,-11.8462,24.37166698,15.43896,-2.6262,15.66072835,5.86,-9.22,10.92465102
11/06/2020 22:00,22.12012,-2.60068,22.2724773,13.20012,-1.93068,13.3405657,8.92,-0.67,8.945127165,21.49012,-10.02068,23.71158547,13.20012,-1.93068,13.3405657,8.29,-8.09,11.58327242
