Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/06/2020 22:30,22.49676,-3.00628,22.69673831,8.54676,-1.46628,8.671625196,13.95,-1.54,14.03474617,21.74676,-10.37628,24.09540946,8.54676,-1.46628,8.671625196,13.2,-8.91,15.92570564
11/06/2020 23:00,21.05056,-3.42824,21.32789033,8.08056,-1.39824,8.200641744,12.97,-2.03,13.12790158,20.31056,-10.90824,23.05446914,8.08056,-1.39824,8.200641744,12.23,-9.51,15.49235295
11/06/2020 23:30,19.3314,-3.66596,19.67593171,7.9614,-1.33596,8.072712003,11.37,-2.33,11.60628278,18.6414,-11.22596,21.76060596,7.9614,-1.33596,8.072712003,10.68,-9.89,14.55590945
12/06/2020 00:00,17.32372,-3.801,17.73580772,9.78372,-1.881,9.962898074,7.54,-1.92,7.780616942,16.73372,-11.421,20.25972917,9.78372,-1.881,9.962898074,6.95,-9.54,11.80313941
12/06/2020 00:30,16.08648,-3.43904,16.44997978,10.35648,-2.03904,10.55530019,5.73,-1.4,5.898550669,15.53648,-11.07904,19.0821209,10.35648,-2.03904,10.55530019,5.18,-9.04,10.41892509
12/06/2020 01:00,15.77592,-2.20628,15.9294483,8.57592,-1.55628,8.715985962,7.2,-0.65,7.229280739,15.19592,-9.88628,18.1288311,8.57592,-1.55628,8.715985962,6.62,-8.33,10.64017387
12/06/2020 01:30,15.508,-2.406,15.69353051,6.678,-1.116,6.77060854,8.83,-1.29,8.923732403,14.878,-10.096,17.98010289,6.678,-1.116,6.77060854,8.2,-8.98,12.16060854
12/06/2020 02:00,15.18188,-2.46072,15.38000726,6.94188,-1.17072,7.03990648,8.24,-1.29,8.340365699,14.58188,-10.14072,17.76134641,6.94188,-1.17072,7.03990648,7.64,-8.97,11.78263553
12/06/2020 02:30,14.71064,-2.38776,14.903165,7.82064,-1.42776,7.949899913,6.89,-0.96,6.956558057,14.13064,-10.07776,17.35615837,7.82064,-1.42776,7.949899913,6.31,-8.65,10.70694167
12/06/2020 03:00,14.61196,-2.42856,14.81240287,7.49196,-1.34856,7.612363543,7.12,-1.08,7.2014443,14.04196,-10.13856,17.31955656,7.49196,-1.34856,7.612363543,6.55,-8.79,10.96205273
12/06/2020 03:30,14.31696,-2.30832,14.50185108,8.07696,-1.49832,8.214757797,6.24,-0.81,6.292352501,13.75696,-10.02832,17.02413435,8.07696,-1.49832,8.214757797,5.68,-8.53,10.24808763
12/06/2020 04:00,14.43212,-2.294,14.61329955,7.69212,-1.494,7.835862817,6.74,-0.8,6.787311692,13.85212,-10.024,17.09859072,7.69212,-1.494,7.835862817,6.16,-8.53,10.52171564
12/06/2020 04:30,14.40988,-2.40788,14.6096724,7.22988,-1.39788,7.363778467,7.18,-1.01,7.250689622,13.83988,-10.09788,17.13211776,7.22988,-1.39788,7.363778467,6.61,-8.7,10.9262116
12/06/2020 05:00,14.17292,-2.12816,14.3318082,7.70292,-1.47816,7.843464382,6.47,-0.65,6.502568723,13.60292,-9.81816,16.77604537,7.70292,-1.47816,7.843464382,5.9,-8.34,10.21594832
12/06/2020 05:30,14.71028,-2.11556,14.86162615,6.65028,-1.19556,6.756891874,8.06,-0.92,8.112336285,14.10028,-9.80556,17.17460052,6.65028,-1.19556,6.756891874,7.45,-8.61,11.38571913
12/06/2020 06:00,15.3996,-2.0608,15.53687796,6.4296,-1.0908,6.521472288,8.97,-0.97,9.022294608,14.7796,-9.6908,17.67337491,6.4296,-1.0908,6.521472288,8.35,-8.6,11.98676353
12/06/2020 06:30,16.4212,-1.39816,16.4806147,8.6112,-2.01816,8.844531374,7.81,0.62,7.834570824,15.8512,-9.00816,18.23204563,8.6112,-2.01816,8.844531374,7.24,-6.99,10.06368223
12/06/2020 07:00,17.10648,-0.85636,17.12790152,11.16648,-2.82636,11.51861912,5.94,1.97,6.25815468,16.57648,-8.40636,18.5861932,11.16648,-2.82636,11.51861912,5.41,-5.58,7.772033196
12/06/2020 07:30,19.55424,-0.65436,19.56518564,7.73424,-1.49436,7.877282538,11.82,0.84,11.84981013,18.86424,-8.19436,20.56713608,7.73424,-1.49436,7.877282538,11.13,-6.7,12.99103152
12/06/2020 08:00,19.41896,-2.33192,19.5584728,13.45896,-3.21192,13.83690841,5.96,0.88,6.02461617,18.89896,-9.74192,21.26207173,13.45896,-3.21192,13.83690841,5.44,-6.53,8.499088186
12/06/2020 08:30,21.10512,-2.2928,21.22929632,11.44512,-2.2428,11.66280085,9.66,-0.05,9.660129399,20.46512,-9.8528,22.71340583,11.44512,-2.2428,11.66280085,9.02,-7.61,11.80137704
12/06/2020 09:00,21.5174,-1.26912,21.55479456,14.2974,-2.04912,14.44349471,7.22,0.78,7.262010741,20.9574,-8.85912,22.75294754,14.2974,-2.04912,14.44349471,6.66,-6.81,9.525318892
12/06/2020 09:30,23.02332,-0.95676,23.04319104,13.60332,-1.88676,13.73354209,9.42,0.93,9.465796321,22.38332,-8.58676,23.97384953,13.60332,-1.88676,13.73354209,8.78,-6.7,11.04438319
12/06/2020 10:00,23.89028,-0.80668,23.90389531,16.10028,-2.32668,16.26752765,7.79,1.52,7.936907458,23.30028,-8.41668,24.77384811,16.10028,-2.32668,16.26752765,7.2,-6.09,9.43016967
12/06/2020 10:30,24.18436,-1.23572,24.21590949,14.18436,-2.38572,14.38359234,10,1.15,10.06590781,23.54436,-8.77572,25.12668202,14.18436,-2.38572,14.38359234,9.36,-6.39,11.33321225
12/06/2020 11:00,23.01804,-0.91032,23.03603369,14.01804,-2.65032,14.26638152,9,1.74,9.16665697,22.39804,-8.44032,23.93556345,14.01804,-2.65032,14.26638152,8.38,-5.79,10.18570076
12/06/2020 11:30,22.63632,-0.74772,22.64866593,14.83632,-2.72772,15.08498749,7.8,1.98,8.047384668,22.04632,-8.37772,23.58445289,14.83632,-2.72772,15.08498749,7.21,-5.65,9.160054585
12/06/2020 12:00,22.86972,-0.25656,22.87115904,17.82972,-3.43656,18.15788699,5.04,3.18,5.959362382,22.34972,-7.88656,23.70037579,17.82972,-3.43656,18.15788699,4.52,-4.45,6.342940958
12/06/2020 12:30,23.4324,-0.26604,23.4339102,19.4724,-3.14604,19.72490632,3.96,2.88,4.896529383,22.9624,-7.85604,24.26909925,19.4724,-3.14604,19.72490632,3.49,-4.71,5.8620986
12/06/2020 13:00,22.26204,-0.42404,22.26607812,21.90204,-4.15404,22.2924966,0.36,3.73,3.747332385,21.87204,-7.97404,23.28028023,21.90204,-4.15404,22.2924966,-0.03,-3.82,3.820117799
12/06/2020 13:30,22.42928,-0.79744,22.44345143,19.79928,-3.36744,20.08360378,2.63,2.57,3.677200022,21.96928,-8.36744,23.50879231,19.79928,-3.36744,20.08360378,2.17,-5,5.450587124
12/06/2020 14:00,21.879,-0.93248,21.89886207,18.369,-2.92248,18.60002824,3.51,1.99,4.034872984,21.409,-8.52248,23.04295872,18.369,-2.92248,18.60002824,3.04,-5.6,6.371938481
12/06/2020 14:30,21.83976,-0.52248,21.84600884,18.23976,-2.83248,18.45837988,3.6,2.31,4.277394066,21.35976,-8.17248,22.8698224,18.23976,-2.83248,18.45837988,3.12,-5.34,6.184658438
12/06/2020 15:00,21.29676,-0.26996,21.29847095,18.17676,-2.82996,18.39574075,3.12,2.56,4.035839442,20.82676,-7.86996,22.26410121,18.17676,-2.82996,18.39574075,2.65,-5.04,5.694216364
12/06/2020 15:30,21.91848,-0.5578,21.92557653,17.53848,-2.7378,17.7508825,4.38,2.18,4.892524911,21.41848,-8.1878,22.93014074,17.53848,-2.7378,17.7508825,3.88,-5.45,6.69005979
12/06/2020 16:00,22.80148,-0.86512,22.81788603,16.43148,-2.53512,16.62589451,6.37,1.67,6.585271445,22.25148,-8.42512,23.79308742,16.43148,-2.53512,16.62589451,5.82,-5.89,8.280368349
12/06/2020 16:30,24.06596,-1.00136,24.08678377,15.28596,-2.33136,15.46272332,8.78,1.33,8.880163287,23.44596,-8.51136,24.94306095,15.28596,-2.33136,15.46272332,8.16,-6.18,10.23611254
12/06/2020 17:00,25.78812,-0.96208,25.80605997,16.36812,-2.78208,16.60287088,9.42,1.82,9.594206585,25.15812,-8.47208,26.54632068,16.36812,-2.78208,16.60287088,8.79,-5.69,10.47092164
12/06/2020 17:30,28.00724,-1.0494,28.02689303,13.55724,-2.4894,13.7838989,14.45,1.44,14.52157361,27.25724,-8.5394,28.56358669,13.55724,-2.4894,13.7838989,13.7,-6.05,14.9763981
12/06/2020 18:00,29.51308,-1.29172,29.54133429,10.15308,-1.97172,10.34276139,19.36,0.68,19.37193847,28.64308,-8.76172,29.95319297,10.15308,-1.97172,10.34276139,18.49,-6.79,19.69731454
12/06/2020 18:30,28.75908,-1.41272,28.79375731,10.45908,-2.05272,10.65861219,18.3,0.64,18.31118784,27.91908,-8.86272,29.2920268,10.45908,-2.05272,10.65861219,17.46,-6.81,18.74106987
12/06/2020 19:00,27.23228,-1.48832,27.27292009,12.39228,-2.39832,12.62222415,14.84,0.91,14.86787476,26.47228,-8.87832,27.92142859,12.39228,-2.39832,12.62222415,14.08,-6.48,15.49957419
12/06/2020 19:30,26.17036,-1.60412,26.21947642,13.95036,-2.63412,14.19687051,12.22,1.03,12.26333152,25.49036,-8.98412,27.02726152,13.95036,-2.63412,14.19687051,11.54,-6.35,13.17171591
12/06/2020 20:00,24.54424,-1.79032,24.60944865,13.85424,-2.65032,14.10546568,10.69,0.86,10.72453729,23.90424,-9.16032,25.59929984,13.85424,-2.65032,14.10546568,10.05,-6.51,11.97424737
12/06/2020 20:30,23.84484,-2.02644,23.930793,12.89484,-2.47644,13.13048566,10.95,0.45,10.95924267,23.18484,-9.40644,25.0203501,12.89484,-2.47644,13.13048566,10.29,-6.93,12.40600661
12/06/2020 21:00,24.83748,-2.63856,24.97723787,7.64748,-0.71856,7.681163898,17.19,-1.92,17.29689278,23.99748,-10.07856,26.02799297,7.64748,-0.71856,7.681163898,16.35,-9.36,18.83964172
12/06/2020 21:30,24.52044,-2.97068,24.69973517,6.76044,-0.58068,6.785332583,17.76,-2.39,17.92009208,23.68044,-10.45068,25.88397093,6.76044,-0.58068,6.785332583,16.92,-9.87,19.58834603
12/06/2020 22:00,23.85572,-3.21436,24.07130007,6.52572,-0.50436,6.545181474,17.33,-2.71,17.54061002,23.01572,-10.64436,25.35795274,6.52572,-0.50436,6.545181474,16.49,-10.14,19.35819465
12/06/2020 22:30,23.28992,-3.51032,23.55297688,5.74992,-0.40032,5.763838661,17.54,-3.11,17.8135819,22.44992,-10.93032,24.96939734,5.74992,-0.40032,5.763838661,16.7,-10.53,19.74261634
12/06/2020 23:00,21.90556,-3.77444,22.22835928,5.42556,-0.42444,5.442136587,16.48,-3.35,16.81704195,21.09556,-11.24444,23.90523128,5.42556,-0.42444,5.442136587,15.67,-10.82,19.04261799
12/06/2020 23:30,20.83464,-4.12984,21.24000476,4.27464,-0.06984,4.275210493,16.56,-4.06,17.05043108,20.00464,-11.53984,23.09444801,4.27464,-0.06984,4.275210493,15.73,-11.47,19.4677631
13/06/2020 00:00,20.40592,-4.302,20.85446655,4.07592,0.018,4.075959745,16.33,-4.32,16.89175243,19.59592,-11.722,22.83430237,4.07592,0.018,4.075959745,15.52,-11.74,19.46016444
13/06/2020 00:30,17.5552,-4.5924,18.14594128,3.0852,-0.7524,3.17562038,14.47,-3.84,14.97085502,16.8052,-12.1024,20.70948654,3.0852,-0.7524,3.17562038,13.72,-11.35,17.80620398
13/06/2020 01:00,17.19328,-4.94084,17.88912455,0.32328,0.11916,0.344541817,16.87,-5.06,17.61250976,16.35328,-12.47084,20.56578754,0.32328,0.11916,0.344541817,16.03,-12.59,20.38305669
13/06/2020 01:30,16.58828,-5.02696,17.33324436,0.18828,0.20304,0.276901788,16.4,-5.23,17.2137416,15.76828,-12.46696,20.10133692,0.18828,0.20304,0.276901788,15.58,-12.67,20.08146658
13/06/2020 02:00,15.48388,-4.8648,16.23012073,2.69388,-0.7848,2.805868937,12.79,-4.08,13.42499534,14.77388,-12.3048,19.2269507,2.69388,-0.7848,2.805868937,12.08,-11.52,16.69241744
13/06/2020 02:30,15.12912,-4.99808,15.93333222,2.67912,-0.83808,2.807144824,12.45,-4.16,13.126618,14.41912,-12.47808,19.06865234,2.67912,-0.83808,2.807144824,11.74,-11.64,16.53230776
13/06/2020 03:00,14.64936,-5.02632,15.48766093,2.79936,-0.88632,2.936320751,11.85,-4.14,12.55237428,13.95936,-12.56632,18.78233558,2.79936,-0.88632,2.936320751,11.16,-11.68,16.15450402
13/06/2020 03:30,14.45416,-3.9124,14.97429848,3.40416,-1.0224,3.554378577,11.05,-2.89,11.42167238,13.76416,-11.4824,17.92477644,3.40416,-1.0224,3.554378577,10.36,-10.46,14.722133
13/06/2020 04:00,14.89876,-3.36936,15.27500037,0.96876,-0.18936,0.987093282,13.93,-3.18,14.2883624,14.13876,-10.99936,17.9134155,0.96876,-0.18936,0.987093282,13.17,-10.81,17.03833912
13/06/2020 04:30,14.82404,-3.3766,15.20373604,1.00404,-0.2466,1.033880013,13.82,-3.13,14.17001411,14.08404,-10.9866,17.8624064,1.00404,-0.2466,1.033880013,13.08,-10.74,16.92436114
13/06/2020 05:00,14.30524,-3.35444,14.69326918,1.42524,-0.33444,1.463953268,12.88,-3.02,13.22931593,13.57524,-10.96444,17.45010274,1.42524,-0.33444,1.463953268,12.15,-10.63,16.14371085
13/06/2020 05:30,14.1908,-3.2916,14.56754733,1.4508,-0.2916,1.479814583,12.74,-3,13.08845293,13.4608,-10.9016,17.32160556,1.4508,-0.2916,1.479814583,12.01,-10.61,16.02536115
13/06/2020 06:00,14.5786,-3.32416,14.9527796,1.4886,-0.34416,1.527866508,13.09,-2.98,13.42492086,13.8386,-10.94416,17.64317115,1.4886,-0.34416,1.527866508,12.35,-10.6,16.27521121
13/06/2020 06:30,15.07416,-3.09032,15.38766965,2.95416,-0.85032,3.074102374,12.12,-2.24,12.32525862,14.37416,-10.66032,17.89577878,2.95416,-0.85032,3.074102374,11.42,-9.81,15.05498256
13/06/2020 07:00,15.82232,-3.0224,16.10840501,1.82232,-0.3924,1.864089038,14,-2.63,14.24489031,15.08232,-10.5324,18.39586438,1.82232,-0.3924,1.864089038,13.26,-10.14,16.69272896
13/06/2020 07:30,17.0064,-2.5736,17.20003075,2.1564,-0.4536,2.203591142,14.85,-2.12,15.00056332,16.2264,-10.1036,19.11488399,2.1564,-0.4536,2.203591142,14.07,-9.65,17.06128366
13/06/2020 08:00,18.12916,-2.41628,18.28947379,2.99916,-0.56628,3.052152313,15.13,-1.85,15.24268349,17.34916,-9.92628,19.98810615,2.99916,-0.56628,3.052152313,14.35,-9.36,17.13277853
13/06/2020 08:30,18.23712,-2.79392,18.44989254,6.92712,-1.75392,7.14571388,11.31,-1.04,11.35771544,17.56712,-10.23392,20.33068675,6.92712,-1.75392,7.14571388,10.64,-8.48,13.60588108
13/06/2020 09:00,19.99096,-2.8262,20.1897471,3.72096,-0.6462,3.776654308,16.27,-2.18,16.41539826,19.18096,-10.2862,21.76499798,3.72096,-0.6462,3.776654308,15.46,-9.64,18.21925355
13/06/2020 09:30,20.41916,-2.4736,20.56844165,4.43916,-0.7236,4.497748155,15.98,-1.75,16.07553732,19.61916,-9.9636,22.00419878,4.43916,-0.7236,4.497748155,15.18,-9.24,17.77104386
13/06/2020 10:00,21.29032,-2.12796,21.39640015,4.00032,-0.68796,4.059045339,17.29,-1.44,17.34986167,20.46032,-9.57796,22.59119325,4.00032,-0.68796,4.059045339,16.46,-8.89,18.70731675
13/06/2020 10:30,22.26368,-1.95224,22.34910934,3.97368,-0.64224,4.02524595,18.29,-1.31,18.3368536,21.41368,-9.39224,23.38289681,3.97368,-0.64224,4.02524595,17.44,-8.75,19.51194762
13/06/2020 11:00,22.50092,-1.62344,22.55940953,8.17092,-0.88344,8.218540009,14.33,-0.74,14.34909405,21.74092,-9.07344,23.55833007,8.17092,-0.88344,8.218540009,13.57,-8.19,15.84995268
13/06/2020 11:30,22.93332,-1.41104,22.97668819,8.11332,-0.76104,8.148935102,14.82,-0.65,14.83424754,22.16332,-8.90104,23.88391229,8.11332,-0.76104,8.148935102,14.05,-8.14,16.23767533
13/06/2020 12:00,23.50036,-1.27192,23.53475516,7.56036,-0.69192,7.591956047,15.94,-0.58,15.95054858,22.71036,-8.78192,24.34918007,7.56036,-0.69192,7.591956047,15.15,-8.09,17.17470815
13/06/2020 12:30,24.57956,-1.34476,24.61631876,9.07956,-1.27476,9.168610737,15.5,-0.07,15.50015806,23.80956,-8.84476,25.39930957,9.07956,-1.27476,9.168610737,14.73,-7.57,16.56133449
13/06/2020 13:00,25.64352,-1.50508,25.68765041,6.47352,-0.50508,6.493193898,19.17,-1,19.1960647,24.76352,-9.04508,26.3637136,6.47352,-0.50508,6.493193898,18.29,-8.54,20.18553195
13/06/2020 13:30,23.73352,-1.65564,23.79119828,7.28352,-0.57564,7.306231929,16.45,-1.08,16.48541477,22.93352,-9.18564,24.70470242,7.28352,-0.57564,7.306231929,15.65,-8.61,17.86209954
13/06/2020 14:00,22.19216,-2.0254,22.28439388,3.96216,-0.6354,4.012785196,18.23,-1.39,18.28291552,21.32216,-9.5354,23.35719076,3.96216,-0.6354,4.012785196,17.36,-8.9,19.50844945
13/06/2020 14:30,21.8364,-2.08136,21.93536926,2.8764,-0.53136,2.925067591,18.96,-1.55,19.02325156,20.9564,-9.66136,23.07623405,2.8764,-0.53136,2.925067591,18.08,-9.13,20.25446371
13/06/2020 15:00,21.33588,-2.36056,21.46606668,4.11588,-0.70056,4.175075148,17.22,-1.66,17.29982659,20.50588,-9.93056,22.78392276,4.11588,-0.70056,4.175075148,16.39,-9.23,18.81023657
13/06/2020 15:30,20.98012,-2.38764,21.11554546,4.02012,-0.73764,4.087233488,16.96,-1.65,17.04007336,20.16012,-9.98764,22.49851976,4.02012,-0.73764,4.087233488,16.14,-9.25,18.60274442
13/06/2020 16:00,22.92388,-2.4586,23.0553462,3.41388,-0.5886,3.464249791,19.51,-1.87,19.59941326,22.01388,-10.0886,24.21550666,3.41388,-0.5886,3.464249791,18.6,-9.5,20.885641
13/06/2020 16:30,24.25956,-2.57788,24.39614143,2.23956,-0.40788,2.276399589,22.02,-2.17,22.12666491,23.29956,-10.23788,25.44963031,2.23956,-0.40788,2.276399589,21.06,-9.83,23.24118112
13/06/2020 17:00,23.70844,-2.34492,23.82412175,3.26844,-0.57492,3.318619147,20.44,-1.77,20.51649337,22.77844,-9.96492,24.86276251,3.26844,-0.57492,3.318619147,19.51,-9.39,21.65207149
13/06/2020 17:30,25.60088,-2.30904,25.7047996,2.18088,-0.23904,2.193941133,23.42,-2.07,23.51130154,24.59088,-9.92904,26.5197514,2.18088,-0.23904,2.193941133,22.41,-9.69,24.41524524
13/06/2020 18:00,28.19116,-1.97024,28.25992477,3.97116,0.32976,3.984827901,24.22,-2.3,24.32896216,27.17116,-9.59024,28.81396604,3.97116,0.32976,3.984827901,23.2,-9.92,25.23185288
13/06/2020 18:30,28.05,-2.0556,28.12521985,3.87,-0.0756,3.870738348,24.18,-1.98,24.26093156,27.02,-9.6456,28.6900331,3.87,-0.0756,3.870738348,23.15,-9.57,25.0500978
13/06/2020 19:00,27.64428,-2.1418,27.72712614,4.00428,0.2682,4.013251744,23.64,-2.41,23.76252722,26.64428,-9.6918,28.35222467,4.00428,0.2682,4.013251744,22.64,-9.96,24.73400898
13/06/2020 19:30,26.79808,-2.44204,26.90911836,3.80808,0.41796,3.830948166,22.99,-2.86,23.16721174,25.80808,-9.93204,27.65325319,3.80808,0.41796,3.830948166,22,-10.35,24.31301092
13/06/2020 20:00,25.72948,-2.64068,25.86463477,3.84948,0.04932,3.849795934,21.88,-2.69,22.0447386,24.76948,-10.12068,26.75734111,3.84948,0.04932,3.849795934,20.92,-10.17,23.26102534
13/06/2020 20:30,25.48412,-3.08856,25.67059748,3.80412,0.09144,3.805218817,21.68,-3.18,21.91197846,24.52412,-10.58856,26.7123579,3.80412,0.09144,3.805218817,20.72,-10.68,23.31052981
13/06/2020 21:00,25.28184,-3.26344,25.49159615,4.19184,0.01656,4.19187271,21.09,-3.28,21.34353532,24.34184,-10.74344,26.60726738,4.19184,0.01656,4.19187271,20.15,-10.76,22.84294421
13/06/2020 21:30,24.7454,-3.35384,24.9716452,4.5954,-0.21384,4.60037267,20.15,-3.14,20.39318759,23.8254,-10.69384,26.11528095,4.5954,-0.21384,4.60037267,19.23,-10.48,21.90030365
13/06/2020 22:00,23.47544,-3.63668,23.75545673,1.76544,-0.25668,1.784001966,21.71,-3.38,21.97153841,22.51544,-10.98668,25.05298736,1.76544,-0.25668,1.784001966,20.75,-10.73,23.36012414
13/06/2020 22:30,22.622,-3.84632,22.94665687,0.972,-0.25632,1.005228304,21.65,-3.59,21.94562827,21.672,-11.18632,24.38871336,0.972,-0.25632,1.005228304,20.7,-10.93,23.40843651
13/06/2020 23:00,21.35436,-4.01348,21.72824689,1.58436,-0.30348,1.613163575,19.77,-3.71,20.11509384,20.45436,-11.38348,23.40864071,1.58436,-0.30348,1.613163575,18.87,-11.08,21.88248843
13/06/2020 23:30,20.77616,-3.85304,21.13042218,5.00616,-0.38304,5.020792526,15.77,-3.47,16.14725364,19.96616,-11.33304,22.95833924,5.00616,-0.38304,5.020792526,14.96,-10.95,18.53925835
14/06/2020 00:00,19.24092,-4.04368,19.6612398,4.84092,-0.28368,4.849224762,14.4,-3.76,14.88279544,18.48092,-11.46368,21.7476519,4.84092,-0.28368,4.849224762,13.64,-11.18,17.63638285
14/06/2020 00:30,17.15052,-4.21312,17.66042798,1.91052,-0.39312,1.950546079,15.24,-3.82,15.71146079,16.36052,-11.64312,20.08055921,1.91052,-0.39312,1.950546079,14.45,-11.25,18.31297354
14/06/2020 01:00,16.35472,-4.2876,16.90740607,1.67472,-0.3276,1.70646091,14.68,-3.96,15.2047361,15.58472,-11.7176,19.49834986,1.67472,-0.3276,1.70646091,13.91,-11.39,17.97832584
14/06/2020 01:30,15.7066,-4.4142,16.31509869,1.6866,-0.3042,1.713813642,14.02,-4.11,14.61001369,14.9566,-11.8942,19.10947088,1.6866,-0.3042,1.713813642,13.27,-11.59,17.6187684
14/06/2020 02:00,15.19948,-4.43944,15.83454514,1.86948,-0.37944,1.907598014,13.33,-4.06,13.93457929,14.45948,-11.91944,18.73898641,1.86948,-0.37944,1.907598014,12.59,-11.54,17.07863285
14/06/2020 02:30,15.01456,-4.59884,15.7030679,1.20456,-0.25884,1.232056386,13.81,-4.34,14.47590066,14.25456,-12.11884,18.70985739,1.20456,-0.25884,1.232056386,13.05,-11.86,17.6341175
14/06/2020 03:00,14.81536,-4.72976,15.55202629,0.40536,0.21024,0.45663726,14.41,-4.94,15.23324325,14.04536,-12.27976,18.65649065,0.40536,0.21024,0.45663726,13.64,-12.49,18.49458569
14/06/2020 03:30,14.5914,-4.78428,15.35572496,0.4014,0.04572,0.403995394,14.19,-4.83,14.98949632,13.8314,-12.36428,18.55217092,0.4014,0.04572,0.403995394,13.43,-12.41,18.28586886
14/06/2020 04:00,14.35628,-4.82536,15.14552325,0.47628,-0.04536,0.478435124,13.88,-4.78,14.68001362,13.59628,-12.37536,18.38500381,0.47628,-0.04536,0.478435124,13.12,-12.33,18.00453554
14/06/2020 04:30,14.34824,-4.8066,15.13193295,0.40824,0.0234,0.408910085,13.94,-4.83,14.75305053,13.57824,-12.3966,18.38598088,0.40824,0.0234,0.408910085,13.17,-12.42,18.10263241
14/06/2020 05:00,14.09984,-4.80676,14.89665834,0.33984,0.00324,0.339855445,13.76,-4.81,14.57647763,13.34984,-12.42676,18.23849205,0.33984,0.00324,0.339855445,13.01,-12.43,17.99347104
14/06/2020 05:30,13.95736,-4.81424,14.76430848,0.29736,0.18576,0.350613387,13.66,-5,14.546326,13.19736,-12.40424,18.1117498,0.29736,0.18576,0.350613387,12.9,-12.59,18.02548474
14/06/2020 06:00,14.1606,-4.87864,14.97744039,0.3006,0.08136,0.311415815,13.86,-4.96,14.72077444,13.4006,-12.44864,18.29056364,0.3006,0.08136,0.311415815,13.1,-12.53,18.12762809
14/06/2020 06:30,14.68356,-4.81684,15.4534424,0.13356,0.26316,0.295112621,14.55,-5.08,15.41132376,13.91356,-12.33684,18.595289,0.13356,0.26316,0.295112621,13.78,-12.6,18.67212896
14/06/2020 07:00,14.5794,-4.47648,15.2511566,3.2994,-0.99648,3.44659437,11.28,-3.48,11.80460927,13.8994,-11.97648,18.34746286,3.2994,-0.99648,3.44659437,10.6,-10.98,15.26172992
14/06/2020 07:30,15.69252,-4.31592,16.27520659,3.15252,-1.01592,3.312170859,12.54,-3.3,12.96694258,14.97252,-11.83592,19.08573701,3.15252,-1.01592,3.312170859,11.82,-10.82,16.02450623
14/06/2020 08:00,17.436,-4.36632,17.97439419,0.306,0.19368,0.362143538,17.13,-4.56,17.72654789,16.596,-11.92632,20.43683744,0.306,0.19368,0.362143538,16.29,-12.12,20.30414982
14/06/2020 08:30,18.30028,-4.03888,18.74067234,1.79028,-0.12888,1.79491296,16.51,-3.91,16.96667911,17.48028,-11.53888,20.94530832,1.79028,-0.12888,1.79491296,15.69,-11.41,19.40010825
14/06/2020 09:00,20.45764,-3.82592,20.81232083,1.36764,0.15408,1.376292053,19.09,-3.98,19.50047435,19.56764,-11.38592,22.63916318,1.36764,0.15408,1.376292053,18.2,-11.54,21.55021114
14/06/2020 09:30,21.61004,-3.20684,21.84668514,2.30004,0.08316,2.301542871,19.31,-3.29,19.5882669,20.72004,-10.72684,23.33206279,2.30004,0.08316,2.301542871,18.42,-10.81,21.35772694
14/06/2020 10:00,22.75512,-2.95248,22.9458629,4.96512,-0.76248,5.023324832,17.79,-2.19,17.92429078,21.91512,-10.50248,24.30174008,4.96512,-0.76248,5.023324832,16.95,-9.74,19.54917134
14/06/2020 10:30,25.38976,-2.54976,25.51746831,3.83976,0.66024,3.896110075,21.55,-3.21,21.78776262,24.42976,-10.05976,26.41991569,3.83976,0.66024,3.896110075,20.59,-10.72,23.21349823
14/06/2020 11:00,26.48776,-2.22812,26.58130826,4.12776,0.55188,4.164489663,22.36,-2.78,22.5321548,25.51776,-9.73812,27.31276362,4.12776,0.55188,4.164489663,21.39,-10.29,23.73638978
14/06/2020 11:30,27.44052,-1.95156,27.50982959,4.79052,0.47844,4.814352158,22.65,-2.43,22.77997805,26.47052,-9.46156,28.11066607,4.79052,0.47844,4.814352158,21.68,-9.94,23.85007338
14/06/2020 12:00,28.1808,-1.6598,28.22963735,4.5108,0.3402,4.52361058,23.67,-2,23.75434487,27.1708,-9.1798,28.67962867,4.5108,0.3402,4.52361058,22.66,-9.52,24.5785679
14/06/2020 12:30,28.76528,-1.48124,28.80339226,4.98528,0.15876,4.987807275,23.78,-1.64,23.83648464,27.76528,-9.01124,29.1909784,4.98528,0.15876,4.987807275,22.78,-9.17,24.55641057
14/06/2020 13:00,28.04656,-1.51648,28.08752818,5.41656,0.35352,5.42808425,22.63,-1.87,22.70713104,27.06656,-9.11648,28.5606176,5.41656,0.35352,5.42808425,21.65,-9.47,23.63056072
14/06/2020 13:30,26.6882,-1.77644,26.74725702,3.0582,0.31356,3.074232768,23.63,-2.09,23.72224694,25.6782,-9.44644,27.36065028,3.0582,0.31356,3.074232768,22.62,-9.76,24.63578698
14/06/2020 14:00,25.28316,-2.00544,25.36257024,2.96316,0.21456,2.970917902,22.32,-2.22,22.43013152,24.31316,-9.69544,26.17501301,2.96316,0.21456,2.970917902,21.35,-9.91,23.53785462
14/06/2020 14:30,24.5074,-2.18448,24.60456477,2.9574,0.24552,2.967573896,21.55,-2.43,21.68657188,23.5374,-9.91448,25.54028411,2.9574,0.24552,2.967573896,20.58,-10.16,22.95129626
14/06/2020 15:00,23.90932,-2.36996,24.02649149,2.83932,0.41004,2.86877515,21.07,-2.78,21.2526069,22.96932,-10.05996,25.07573442,2.83932,0.41004,2.86877515,20.13,-10.47,22.69003746
14/06/2020 15:30,23.735,-2.40708,23.85674452,2.475,0.05292,2.475565698,21.26,-2.46,21.40185039,22.785,-10.13708,24.93825607,2.475,0.05292,2.475565698,20.31,-10.19,22.72294435
14/06/2020 16:00,23.34752,-1.33732,23.38578874,3.01752,-0.15732,3.021618198,20.33,-1.18,20.36421616,22.42752,-9.03732,24.17988433,3.01752,-0.15732,3.021618198,19.41,-8.88,21.34484715
14/06/2020 16:30,23.57112,-1.33244,23.60875038,3.02112,-0.17244,3.026037278,20.55,-1.16,20.58271362,22.65112,-8.99244,24.37082712,3.02112,-0.17244,3.026037278,19.63,-8.82,21.52043912
14/06/2020 17:00,23.7204,-1.29356,23.75564509,3.2904,-0.40356,3.31505548,20.43,-0.89,20.44937652,22.8004,-8.89356,24.47352957,3.2904,-0.40356,3.31505548,19.51,-8.49,21.27722256
14/06/2020 17:30,23.20596,-1.2058,23.23726604,5.11596,-1.0458,5.221756827,18.09,-0.16,18.09070756,22.35596,-8.7558,24.00943525,5.11596,-1.0458,5.221756827,17.24,-7.71,18.88548914
14/06/2020 18:00,24.62484,-1.11732,24.65017544,6.50484,-0.42732,6.518860775,18.12,-0.69,18.13313266,23.77484,-8.68732,25.31230029,6.50484,-0.42732,6.518860775,17.27,-8.26,19.14368042
14/06/2020 18:30,25.8654,-1.2286,25.89456266,5.3154,0.0414,5.315561223,20.55,-1.27,20.58920591,24.9454,-8.7886,26.44829808,5.3154,0.0414,5.315561223,19.63,-8.83,21.52453948
14/06/2020 19:00,26.10808,-1.36564,26.14377199,4.43808,0.14436,4.44042722,21.67,-1.51,21.72254589,25.15808,-8.92564,26.69449454,4.43808,0.14436,4.44042722,20.72,-9.07,22.61820727
14/06/2020 19:30,25.38684,-1.41728,25.42637072,4.32684,-0.01728,4.326874505,21.06,-1.4,21.10648242,24.46684,-8.98728,26.06525391,4.32684,-0.01728,4.326874505,20.14,-8.97,22.04723339
14/06/2020 20:00,25.5712,-1.46984,25.61340858,3.7512,0.29016,3.762405383,21.82,-1.76,21.89086567,24.6012,-9.08984,26.22678464,3.7512,0.29016,3.762405383,20.85,-9.38,22.86278417
14/06/2020 20:30,25.74492,-1.61276,25.79538526,3.63492,0.23724,3.642653734,22.11,-1.85,22.18726211,24.78492,-9.23276,26.44874509,3.63492,0.23724,3.642653734,21.15,-9.47,23.17333381
14/06/2020 21:00,25.10884,-1.90592,25.1810718,3.67884,0.24408,3.686928097,21.43,-2.15,21.53758111,24.15884,-9.38592,25.91804476,3.67884,0.24408,3.686928097,20.48,-9.63,22.63111354
14/06/2020 21:30,24.61364,-1.97152,24.69247183,3.38364,0.52848,3.424662138,21.23,-2.5,21.37669058,23.68364,-9.43152,25.49251602,3.38364,0.52848,3.424662138,20.3,-9.96,22.611758
14/06/2020 22:00,24.35208,-2.14976,24.44678442,3.05208,0.66024,3.122676606,21.3,-2.81,21.48455492,23.41208,-9.59976,25.30377209,3.05208,0.66024,3.122676606,20.36,-10.26,22.79906138
14/06/2020 22:30,23.38576,-4.46024,23.80729955,0.45576,0.23976,0.514977704,22.93,-4.7,23.40672767,22.38576,-11.90024,25.35227727,0.45576,0.23976,0.514977704,21.93,-12.14,25.06600287
14/06/2020 23:00,21.76328,-5.2296,22.38278518,0.50328,-0.0396,0.504835536,21.26,-5.19,21.88432544,20.80328,-12.7196,24.38369707,0.50328,-0.0396,0.504835536,20.3,-12.68,23.93475298
14/06/2020 23:30,20.07976,-5.52888,20.82703233,0.59976,-0.12888,0.613450986,19.48,-5.4,20.21460858,19.17976,-13.04888,23.19776849,0.59976,-0.12888,0.613450986,18.58,-12.92,22.63057224
15/06/2020 00:00,18.79324,-5.20752,19.50138801,0.36324,0.04248,0.365715529,18.43,-5.25,19.16317823,17.91324,-12.62752,21.91662448,0.36324,0.04248,0.365715529,17.55,-12.67,21.64558616
15/06/2020 00:30,17.73304,-3.822,18.14024233,0.47304,0.018,0.473382342,17.26,-3.84,17.68200215,16.91304,-11.032,20.19296774,0.47304,0.018,0.473382342,16.44,-11.05,19.80848556
15/06/2020 01:00,16.88372,-4.01088,17.35359212,0.42372,0.06912,0.429320641,16.46,-4.08,16.9581249,16.09372,-11.26088,19.64218017,0.42372,0.06912,0.429320641,15.67,-11.33,19.33695426
15/06/2020 01:30,16.4176,-4.0354,16.9062723,0.0576,0.5346,0.537694077,16.36,-4.57,16.98630331,15.6276,-11.3054,19.28818164,0.0576,0.5346,0.537694077,15.57,-11.84,19.560432
15/06/2020 02:00,15.9778,-4.0492,16.48290367,0.0378,0.5508,0.552095535,15.94,-4.6,16.59046714,15.1878,-11.3492,18.95978928,0.0378,0.5508,0.552095535,15.15,-11.9,19.26479951
15/06/2020 02:30,15.53064,-4.06496,16.05380574,0.26064,0.18504,0.319645133,15.27,-4.25,15.85040693,14.77064,-11.36496,18.63690215,0.26064,0.18504,0.319645133,14.51,-11.55,18.54568953
15/06/2020 03:00,15.03828,-4.01748,15.5656677,0.63828,-0.17748,0.662495667,14.4,-3.84,14.90320771,14.28828,-11.31748,18.22746002,0.63828,-0.17748,0.662495667,13.65,-11.14,17.61879962
15/06/2020 03:30,14.91708,-3.96808,15.43583281,0.57708,-0.11808,0.589036682,14.34,-3.85,14.84783149,14.16708,-11.28808,18.11427354,0.57708,-0.11808,0.589036682,13.59,-11.17,17.59138994
15/06/2020 04:00,14.36548,-3.8734,14.87851616,2.35548,-0.8334,2.498567908,12.01,-3.04,12.38877314,13.68548,-11.2434,17.71175899,2.35548,-0.8334,2.498567908,11.33,-10.41,15.3862601
15/06/2020 04:30,14.99964,-3.83744,15.48273703,0.44964,0.05256,0.452701539,14.55,-3.89,15.06102918,14.23964,-11.27744,18.16447082,0.44964,0.05256,0.452701539,13.79,-11.33,17.84749282
15/06/2020 05:00,14.8474,-3.75996,15.31608912,0.6174,-0.03996,0.618691815,14.23,-3.72,14.70820519,14.1074,-11.16996,17.99407517,0.6174,-0.03996,0.618691815,13.49,-11.13,17.48876782
15/06/2020 05:30,14.66472,-3.57668,15.09459017,3.56472,-0.52668,3.603417892,11.1,-3.05,11.51140739,14.00472,-10.93668,17.76916294,3.56472,-0.52668,3.603417892,10.44,-10.41,14.74319165
15/06/2020 06:00,16.1486,-3.55252,16.53474162,0.4986,0.62748,0.801456867,15.65,-4.18,16.19860796,15.3686,-10.96252,18.87778352,0.4986,0.62748,0.801456867,14.87,-11.59,18.85324906
15/06/2020 06:30,18.22424,-2.9782,18.46598491,1.25424,0.7218,1.447105116,16.97,-3.7,17.36867583,17.40424,-10.2982,20.22277165,1.25424,0.7218,1.447105116,16.15,-11.02,19.5515447
15/06/2020 07:00,19.50188,-2.13356,19.61824156,5.32188,0.22644,5.326695205,14.18,-2.36,14.37504783,18.77188,-9.42356,21.004451,5.32188,0.22644,5.326695205,13.45,-9.65,16.55370049
15/06/2020 07:30,20.8158,-3.78612,21.15732106,6.8058,-0.27612,6.811398967,14.01,-3.51,14.4429983,20.0958,-10.92612,22.8740306,6.8058,-0.27612,6.811398967,13.29,-10.65,17.03075453
15/06/2020 08:00,22.75488,-4.48848,23.19333992,5.92488,-0.16848,5.927274966,16.83,-4.32,17.37559495,22.12488,-8.49848,23.70093832,5.92488,-0.16848,5.927274966,16.2,-8.33,18.21617139
15/06/2020 08:30,25.22012,-5.50616,25.81418701,5.64012,0.21384,5.644172318,19.58,-5.72,20.3984019,24.93012,-4.37616,25.3112951,5.64012,0.21384,5.644172318,19.29,-4.59,19.8285703
15/06/2020 09:00,25.9288,-4.84836,26.37819676,5.1588,0.52164,5.185106144,20.77,-5.37,21.45296716,25.6388,-3.75836,25.91280254,5.1588,0.52164,5.185106144,20.48,-4.28,20.92244728
15/06/2020 09:30,26.32556,-4.23744,26.66441462,5.87556,0.23256,5.880160667,20.45,-4.47,20.93283067,26.02556,-3.14744,26.21518933,5.87556,0.23256,5.880160667,20.15,-3.38,20.43151732
15/06/2020 10:00,26.50696,-4.12324,26.82573459,5.55696,0.35676,5.568400321,20.95,-4.48,21.42365282,26.20696,-3.02324,26.38076444,5.55696,0.35676,5.568400321,20.65,-3.38,20.92479152
15/06/2020 10:30,27.3456,-4.36568,27.69189414,5.5656,0.36432,5.577511311,21.78,-4.73,22.28769391,27.0556,-3.25568,27.25077877,5.5656,0.36432,5.577511311,21.49,-3.62,21.79276256
15/06/2020 11:00,27.1108,-4.10656,27.42005309,5.7708,0.25344,5.776362564,21.34,-4.36,21.7808448,26.8208,-3.01656,26.98990454,5.7708,0.25344,5.776362564,21.05,-3.27,21.30247403
15/06/2020 11:30,27.16624,-3.96676,27.45432171,6.36624,0.00324,6.366240824,20.8,-3.97,21.17547874,26.86624,-2.88676,27.02088516,6.36624,0.00324,6.366240824,20.5,-2.89,20.70270755
15/06/2020 12:00,26.93516,-3.948,27.22295995,6.45516,0.162,6.457192472,20.48,-4.11,20.88833406,26.65516,-2.858,26.80794134,6.45516,0.162,6.457192472,20.2,-3.02,20.42450489
15/06/2020 12:30,27.69992,-4.02732,27.99115707,6.28992,0.29268,6.296725751,21.41,-4.32,21.84148576,27.39992,-2.94732,27.5579809,6.28992,0.29268,6.296725751,21.11,-3.24,21.35719317
15/06/2020 13:00,27.18824,-4.46612,27.55261552,3.46824,0.17388,3.472595996,23.72,-4.64,24.16956764,26.86824,-3.38612,27.08077047,3.46824,0.17388,3.472595996,23.4,-3.56,23.66925432
15/06/2020 13:30,25.89448,-4.68468,26.31483082,3.08448,0.17532,3.089458524,22.81,-4.86,23.32200034,25.60448,-3.60468,25.85697418,3.08448,0.17532,3.089458524,22.52,-3.78,22.83503449
15/06/2020 14:00,25.27316,-4.57112,25.68321932,3.68316,0.12888,3.685414175,21.59,-4.7,22.09565794,24.97316,-3.48112,25.21461713,3.68316,0.12888,3.685414175,21.29,-3.61,21.59389266
15/06/2020 14:30,23.69856,-4.34796,24.09411759,3.50856,0.03204,3.508706291,20.19,-4.38,20.65963456,23.40856,-3.25796,23.63419101,3.50856,0.03204,3.508706291,19.9,-3.29,20.1701289
15/06/2020 15:00,23.97824,-4.6106,24.41748607,2.92824,0.1494,2.932048747,21.05,-4.76,21.58147585,23.67824,-3.5006,23.93560632,2.92824,0.1494,2.932048747,20.75,-3.65,21.0685785
15/06/2020 15:30,23.03204,-4.84632,23.53639063,6.69204,-1.15632,6.791205733,16.34,-3.69,16.75146859,22.78204,-3.72632,23.08477436,6.69204,-1.15632,6.791205733,16.09,-2.57,16.29395593
15/06/2020 16:00,23.07272,-5.0548,23.61993673,4.39272,-0.2448,4.399535889,18.68,-4.81,19.28933643,22.80272,-3.9448,23.1414236,4.39272,-0.2448,4.399535889,18.41,-3.7,18.77812823
15/06/2020 16:30,25.55424,-5.5774,26.15581336,5.21424,0.4626,5.234720388,20.34,-6.04,21.21785098,25.24424,-4.4374,25.63127332,5.21424,0.4626,5.234720388,20.03,-4.9,20.62064257
15/06/2020 17:00,27.85284,-3.99728,28.13821145,11.02284,1.60272,11.13874827,16.83,-5.6,17.73721793,27.59284,-2.84728,27.73935512,11.02284,1.60272,11.13874827,16.57,-4.45,17.15713846
15/06/2020 17:30,27.2128,-4.61692,27.60167448,6.1128,0.79308,6.164032749,21.1,-5.41,21.78251822,26.9128,-3.49692,27.1390356,6.1128,0.79308,6.164032749,20.8,-4.29,21.23779885
15/06/2020 18:00,29.68492,-3.8712,29.93627674,10.38492,1.5588,10.50125806,19.3,-5.43,20.04931171,29.40492,-2.7412,29.53241436,10.38492,1.5588,10.50125806,19.02,-4.3,19.50001026
15/06/2020 18:30,30.23896,-4.02864,30.50614106,10.39896,1.43136,10.49700722,19.84,-5.46,20.57758975,29.93896,-2.90864,30.07991876,10.39896,1.43136,10.49700722,19.54,-4.34,20.01617346
15/06/2020 19:00,29.50936,-4.1884,29.80511738,10.17936,1.2816,10.25972069,19.33,-5.47,20.08904677,29.23936,-3.0584,29.39887725,10.17936,1.2816,10.25972069,19.06,-4.34,19.54786945
15/06/2020 19:30,28.91896,-4.21384,29.22435106,9.67896,1.49616,9.79391451,19.24,-5.71,20.06942201,28.62896,-3.09384,28.79564545,9.67896,1.49616,9.79391451,18.95,-4.59,19.497964
15/06/2020 20:00,28.53928,-4.09204,28.83115146,9.35928,1.49796,9.47839682,19.18,-5.59,19.9780004,28.26928,-2.98204,28.42612802,9.35928,1.49796,9.47839682,18.91,-4.48,19.43343768
15/06/2020 20:30,27.02312,-5.30012,27.53797898,4.17312,0.65988,4.224970077,22.85,-5.96,23.6144892,26.70312,-4.20012,27.03141923,4.17312,0.65988,4.224970077,22.53,-4.86,23.04822119
15/06/2020 21:00,25.79352,-5.60812,26.39614904,1.88352,0.73188,2.020716686,23.91,-6.34,24.73628307,25.48352,-4.50812,25.87919894,1.88352,0.73188,2.020716686,23.6,-5.24,24.17473061
15/06/2020 21:30,26.59476,-5.25112,27.10821869,5.59476,1.83888,5.889212096,21,-7.09,22.16456857,26.29476,-4.13112,26.61729806,5.59476,1.83888,5.889212096,20.7,-5.97,21.54369745
15/06/2020 22:00,24.47912,-6.2436,25.2628157,0.60912,0.9864,1.159315373,23.87,-7.23,24.94092621,24.15912,-5.1336,24.69852077,0.60912,0.9864,1.159315373,23.55,-6.12,24.33221938
15/06/2020 22:30,24.22972,-6.62132,25.11814503,0.00972,0.77868,0.778740663,24.22,-7.4,25.32525222,23.91972,-5.52132,24.5486859,0.00972,0.77868,0.778740663,23.91,-6.3,24.72606115
15/06/2020 23:00,23.1216,-6.88964,24.12624144,0.0216,0.72036,0.720683765,23.1,-7.61,24.32122735,22.8116,-5.76964,23.52993498,0.0216,0.72036,0.720683765,22.79,-6.49,23.69607984
15/06/2020 23:30,21.42772,-7.132,22.58345873,0.02772,0.738,0.738520412,21.4,-7.87,22.80124777,21.12772,-5.992,21.9609794,0.02772,0.738,0.738520412,21.1,-6.73,22.14730006
16/06/2020 00:00,19.65308,-7.55556,21.05540407,0.07308,0.78444,0.787836785,19.58,-8.34,21.28219913,19.35308,-6.39556,20.38246534,0.07308,0.78444,0.787836785,19.28,-7.18,20.57354612
16/06/2020 00:30,18.04704,-5.656,18.9125881,0.07704,0.774,0.777824634,17.97,-6.43,19.08574861,17.32704,-11.306,20.6894164,0.07704,0.774,0.777824634,17.25,-12.08,21.05917615
16/06/2020 01:00,17.29924,-5.22184,18.07017757,0.03924,0.75816,0.759174791,17.26,-5.98,18.26658151,16.47924,-12.34184,20.58850081,0.03924,0.75816,0.759174791,16.44,-13.1,21.02102757
16/06/2020 01:30,16.67212,-5.27284,17.48606379,0.04212,0.76716,0.768315404,16.63,-6.04,17.69289405,15.88212,-12.40284,20.15123261,0.04212,0.76716,0.768315404,15.84,-13.17,20.5998665
16/06/2020 02:00,16.39736,-5.24672,17.21631452,0.02736,0.77328,0.773763871,16.37,-6.02,17.44182617,15.59736,-12.41672,19.93621264,0.02736,0.77328,0.773763871,15.57,-13.19,20.40590601
16/06/2020 02:30,16.07664,-5.29768,16.92701294,0.02664,0.65232,0.652863747,16.05,-5.95,17.11738882,15.28664,-12.44768,19.7136019,0.02664,0.65232,0.652863747,15.26,-13.1,20.11162848
16/06/2020 03:00,15.71908,-5.31024,16.59180897,0.01908,0.68976,0.690023843,15.7,-6,16.80743883,14.94908,-12.50024,19.48668758,0.01908,0.68976,0.690023843,14.93,-13.19,19.9218724
16/06/2020 03:30,15.66432,-5.17276,16.49631374,0.00432,0.68724,0.687253578,15.66,-5.86,16.72050238,14.88432,-12.37276,19.35531379,0.00432,0.68724,0.687253578,14.88,-13.06,19.79843428
16/06/2020 04:00,15.58612,-5.20276,16.43155039,0.00612,0.77724,0.777264094,15.58,-5.98,16.68822339,14.80612,-12.44276,19.34020336,0.00612,0.77724,0.777264094,14.8,-13.22,19.84460632
16/06/2020 04:30,15.9126,-4.957,16.66681397,0.0126,0.693,0.693114536,15.9,-5.65,16.87401849,15.1226,-12.207,19.43460521,0.0126,0.693,0.693114536,15.11,-12.9,19.86761435
16/06/2020 05:00,15.85592,-4.90444,16.59710007,0.02592,0.74556,0.746010429,15.83,-5.65,16.80807544,15.08592,-12.12444,19.35425089,0.02592,0.74556,0.746010429,15.06,-12.87,19.81011105
16/06/2020 05:30,15.41944,-4.62016,16.09673906,2.80944,-0.47016,2.848509003,12.61,-4.15,13.27533804,14.72944,-11.81016,18.87952017,2.80944,-0.47016,2.848509003,11.92,-11.34,16.45241624
16/06/2020 06:00,16.72732,-4.5404,17.33258395,0.15732,0.3996,0.429452841,16.57,-4.94,17.2907056,15.91732,-11.8104,19.82035883,0.15732,0.3996,0.429452841,15.76,-12.21,19.93644151
16/06/2020 06:30,18.2626,-3.91696,18.67793175,2.0826,-0.42696,2.125915709,16.18,-3.49,16.55211467,17.4726,-11.11696,20.70938315,2.0826,-0.42696,2.125915709,15.39,-10.69,18.73841509
16/06/2020 07:00,19.8944,-3.68536,20.23287003,0.2844,0.49464,0.570571722,19.61,-4.18,20.05054862,19.0144,-10.81536,21.87508673,0.2844,0.49464,0.570571722,18.73,-11.31,21.8798766
16/06/2020 07:30,21.66012,-3.09156,21.8796376,0.33012,0.56844,0.657345608,21.33,-3.66,21.64173052,20.74012,-10.19156,23.10888299,0.33012,0.56844,0.657345608,20.41,-10.76,23.07261797
16/06/2020 08:00,22.90164,-3.03056,23.10128586,0.61164,0.55944,0.82890084,22.29,-3.59,22.57724961,22.10164,-8.32056,23.61597361,0.61164,0.55944,0.82890084,21.49,-8.88,23.25240848
16/06/2020 08:30,24.67172,-4.479,25.0749917,2.96172,0.711,3.045867095,21.71,-5.19,22.32174276,24.37172,-3.369,24.60347327,2.96172,0.711,3.045867095,21.41,-4.08,21.79528619
16/06/2020 09:00,25.98712,-4.08584,26.30635844,4.40712,0.61416,4.449707766,21.58,-4.7,22.0858869,25.67712,-2.99584,25.85129685,4.40712,0.61416,4.449707766,21.27,-3.61,21.57417438
16/06/2020 09:30,26.4832,-3.31712,26.6901324,4.9932,0.54288,5.022625303,21.49,-3.86,21.8339117,26.1832,-2.22712,26.27774773,4.9932,0.54288,5.022625303,21.19,-2.77,21.37028311
16/06/2020 10:00,27.35088,-3.37196,27.55795259,5.24088,0.51804,5.266420854,22.11,-3.89,22.44959242,27.05088,-2.30196,27.14864874,5.24088,0.51804,5.266420854,21.81,-2.82,21.9915552
16/06/2020 10:30,27.2738,-3.09752,27.44913107,4.8438,0.58248,4.87869669,22.43,-3.68,22.72987681,26.9638,-2.00752,27.03842908,4.8438,0.58248,4.87869669,22.12,-2.59,22.27111358
16/06/2020 11:00,27.18008,-2.90084,27.33444021,5.32008,0.47916,5.341614504,21.86,-3.38,22.11976492,26.88008,-1.83084,26.9423584,5.32008,0.47916,5.341614504,21.56,-2.31,21.68339687
16/06/2020 11:30,27.50576,-2.87568,27.65567516,5.49576,0.45432,5.514506745,22.01,-3.33,22.26048068,27.20576,-1.79568,27.26495633,5.49576,0.45432,5.514506745,21.71,-2.25,21.82628232
16/06/2020 12:00,27.36292,-2.65064,27.49100368,5.90292,0.27936,5.909526761,21.46,-2.93,21.6590974,27.06292,-1.57064,27.10845899,5.90292,0.27936,5.909526761,21.16,-1.85,21.24071797
16/06/2020 12:30,28.58872,-2.57164,28.70415028,5.77872,0.28836,5.785910156,22.81,-2.86,22.98859935,28.27872,-1.48164,28.31750805,5.77872,0.28836,5.785910156,22.5,-1.77,22.56951262
16/06/2020 13:00,28.51556,-2.75816,28.64864061,5.87556,0.32184,5.884367961,22.64,-3.08,22.84854481,28.19556,-1.66816,28.24486434,5.87556,0.32184,5.884367961,22.32,-1.99,22.40853632
16/06/2020 13:30,27.1664,-3.12756,27.34583918,5.1264,0.53244,5.153976068,22.04,-3.66,22.34182625,26.8764,-2.02756,26.95277122,5.1264,0.53244,5.153976068,21.75,-2.56,21.90013927
16/06/2020 14:00,26.87996,-3.20464,27.07031524,3.18996,0.40536,3.215612155,23.69,-3.61,23.96347638,26.55996,-2.10464,26.64321649,3.18996,0.40536,3.215612155,23.37,-2.51,23.50440384
16/06/2020 14:30,26.73064,-3.23568,26.9257635,2.42064,0.09432,2.422476888,24.31,-3.33,24.53701286,26.41064,-2.15568,26.49846904,2.42064,0.09432,2.422476888,23.99,-2.25,24.0952817
16/06/2020 15:00,26.443,-3.4206,26.66332225,2.673,-0.3906,2.701388043,23.77,-3.03,23.96234129,26.113,-2.3206,26.21591031,2.673,-0.3906,2.701388043,23.44,-1.93,23.51932184
16/06/2020 15:30,26.40084,-3.78632,26.67096871,2.58084,-0.34632,2.603972475,23.82,-3.44,24.06711449,26.08084,-2.68632,26.21882015,2.58084,-0.34632,2.603972475,23.5,-2.34,23.61621477
16/06/2020 16:00,26.1218,-3.91192,26.41309435,1.8918,-0.33192,1.920697302,24.23,-3.58,24.49304595,25.8018,-2.81192,25.95457141,1.8918,-0.33192,1.920697302,23.91,-2.48,24.03827157
16/06/2020 16:30,26.95572,-4.46092,27.32234704,1.48572,-0.07092,1.4874117,25.47,-4.39,25.84556055,26.63572,-3.35092,26.8456746,1.48572,-0.07092,1.4874117,25.15,-3.28,25.36298287
16/06/2020 17:00,28.05368,-4.66632,28.43911925,1.00368,0.28368,1.042999465,27.05,-4.95,27.49918181,27.71368,-3.53632,27.93838969,1.00368,0.28368,1.042999465,26.71,-3.82,26.98178089
16/06/2020 17:30,26.8708,-4.19596,27.19643309,0.6408,0.37404,0.741977467,26.23,-4.57,26.62513474,26.5408,-3.08596,26.71960355,0.6408,0.37404,0.741977467,25.9,-3.46,26.13008993
16/06/2020 18:00,28.94844,-4.01444,29.22546675,3.98844,0.56556,4.028338584,24.96,-4.58,25.37672162,28.62844,-2.89444,28.77438722,3.98844,0.56556,4.028338584,24.64,-3.46,24.88174431
16/06/2020 18:30,28.1594,-4.195,28.47015689,3.9294,0.675,3.986954898,24.23,-4.87,24.71456655,27.8494,-3.085,28.01974849,3.9294,0.675,3.986954898,23.92,-3.76,24.21371512
16/06/2020 19:00,25.89372,-4.4562,26.27436876,0.42372,0.7038,0.821506591,25.47,-5.16,25.98742965,25.56372,-3.3462,25.7817927,0.42372,0.7038,0.821506591,25.14,-4.05,25.4641336
16/06/2020 19:30,25.17544,-4.546,25.58258969,0.23544,0.594,0.638958523,24.94,-5.14,25.4641552,24.85544,-3.446,25.09318261,0.23544,0.594,0.638958523,24.62,-4.04,24.94926853
16/06/2020 20:00,24.86284,-4.79196,25.32042048,0.13284,0.69804,0.710567595,24.73,-5.49,25.33205479,24.55284,-3.69196,24.82886467,0.13284,0.69804,0.710567595,24.42,-4.39,24.81145905
16/06/2020 20:30,23.69036,-4.79864,24.17147291,0.09036,0.71136,0.717075993,23.6,-5.51,24.23468795,23.38036,-3.70864,23.67266872,0.09036,0.71136,0.717075993,23.29,-4.42,23.70570606
16/06/2020 21:00,23.28268,-5.05936,23.82604272,0.11268,0.71064,0.719517889,23.17,-5.77,23.87764226,22.97268,-3.96936,23.31308313,0.11268,0.71064,0.719517889,22.86,-4.68,23.33413808
16/06/2020 21:30,21.96312,-5.0266,22.53098639,0.03312,0.7434,0.744137416,21.93,-5.77,22.67637096,21.66312,-3.9166,22.01432542,0.03312,0.7434,0.744137416,21.63,-4.66,22.12628527
16/06/2020 22:00,20.9508,-5.125,21.56853369,2.3508,-0.225,2.361543063,18.6,-4.9,19.23460423,20.6808,-4.015,21.06693413,2.3508,-0.225,2.361543063,18.33,-3.79,18.71771888
16/06/2020 22:30,21.24264,-5.50348,21.94397517,3.39264,-0.66348,3.45690785,17.85,-4.84,18.49454244,20.96264,-4.39348,21.41809847,3.39264,-0.66348,3.45690785,17.57,-3.73,17.96156452
16/06/2020 23:00,20.68008,-5.92416,21.51188928,0.01008,0.73584,0.735909038,20.67,-6.66,21.71645689,20.39008,-4.81416,20.95069209,0.01008,0.73584,0.735909038,20.38,-5.55,21.12218975
16/06/2020 23:30,19.26936,-6.06264,20.20059006,0.00936,0.74736,0.74741861,19.26,-6.81,20.42850215,18.97936,-4.94264,19.61238884,0.00936,0.74736,0.74741861,18.97,-5.69,19.80497412
17/06/2020 00:00,17.87972,-6.30264,18.95804996,0.00972,0.74736,0.747423205,17.87,-7.05,19.21039823,17.59972,-5.17264,18.34410937,0.00972,0.74736,0.747423205,17.59,-5.92,18.55948545
17/06/2020 00:30,16.66936,-6.50292,17.89289052,0.00936,0.75708,0.757137858,16.66,-7.26,18.17314502,16.39936,-5.35292,17.25087711,0.00936,0.75708,0.757137858,16.39,-6.11,17.49183238
17/06/2020 01:00,15.92864,-6.5786,17.23367489,0.00864,0.7614,0.76144902,15.92,-7.34,17.53060182,15.66864,-5.4186,16.57912861,0.00864,0.7614,0.76144902,15.66,-6.18,16.83532001
17/06/2020 01:30,15.36828,-6.5286,16.69750425,0.00828,0.7614,0.76144502,15.36,-7.29,17.00216751,15.08828,-5.3786,16.0182874,0.00828,0.7614,0.76144502,15.08,-6.14,16.28207603
17/06/2020 02:00,15.03828,-6.56544,16.40898741,0.00828,0.75456,0.754605428,15.03,-7.32,16.71775404,14.78828,-5.39544,15.74179145,0.00828,0.75456,0.754605428,14.78,-6.15,16.00846339
17/06/2020 02:30,14.63792,-6.7022,16.09932256,0.00792,0.7578,0.757841386,14.63,-7.46,16.42219535,14.37792,-5.5422,15.40910654,0.00792,0.7578,0.757841386,14.37,-6.3,15.69034416
17/06/2020 03:00,14.33756,-6.67292,15.81434438,0.00756,0.75708,0.757117745,14.33,-7.43,16.14167897,14.06756,-5.50292,15.10557423,0.00756,0.75708,0.757117745,14.06,-6.26,15.39062052
17/06/2020 03:30,14.2372,-6.7204,15.7436222,0.0072,0.7596,0.759634122,14.23,-7.48,16.07617181,13.9772,-5.5504,15.03891818,0.0072,0.7596,0.759634122,13.97,-6.31,15.32895952
17/06/2020 04:00,14.1272,-6.72176,15.64480225,0.0072,0.76824,0.768273739,14.12,-7.49,15.98356969,13.8772,-5.55176,14.94652866,0.0072,0.76824,0.768273739,13.87,-6.32,15.24202414
17/06/2020 04:30,14.38684,-6.58356,15.82164427,0.00684,0.76644,0.766470521,14.38,-7.35,16.14951702,14.11684,-5.41356,15.11925274,0.00684,0.76644,0.766470521,14.11,-6.18,15.40404168
17/06/2020 05:00,14.19756,-6.50896,15.61849129,0.00756,0.67104,0.671082584,14.19,-7.18,15.90309718,13.94756,-5.32896,14.93091573,0.00756,0.67104,0.671082584,13.94,-6,15.17641591
17/06/2020 05:30,14.39684,-6.3658,15.74142343,0.00684,0.5742,0.574240738,14.39,-6.94,15.97609777,14.13684,-5.1958,15.06142699,0.00684,0.5742,0.574240738,14.13,-5.77,15.26269308
17/06/2020 06:00,15.16816,-5.5984,16.16833821,0.03816,0.5616,0.562894969,15.13,-6.16,16.33592666,14.89816,-4.4284,15.54239035,0.03816,0.5616,0.562894969,14.86,-4.99,15.67544896
17/06/2020 06:30,16.61912,-4.78748,17.29494476,0.06912,0.63252,0.636285411,16.55,-5.42,17.41490454,16.35912,-3.63748,16.75864159,0.06912,0.63252,0.636285411,16.29,-4.27,16.84033848
17/06/2020 07:00,18.11932,-4.39724,18.64525347,0.13932,0.66276,0.677245066,17.98,-5.06,18.67843677,17.83932,-3.24724,18.13245449,0.13932,0.66276,0.677245066,17.7,-3.91,18.12672337
17/06/2020 07:30,19.76332,-4.74744,20.32552592,0.28332,0.59256,0.65680863,19.48,-5.34,20.19866332,19.52332,-3.11744,19.77064632,0.28332,0.59256,0.65680863,19.24,-3.71,19.59443033
17/06/2020 08:00,20.35416,-4.11464,20.76588769,3.13416,-0.40464,3.160172849,17.22,-3.71,17.61512135,20.15416,-2.59464,20.3204902,3.13416,-0.40464,3.160172849,17.02,-2.19,17.1603176
17/06/2020 08:30,21.97384,-3.60564,22.26769598,0.84384,0.50436,0.983079323,21.13,-4.11,21.52600753,21.71384,-2.09564,21.81473251,0.84384,0.50436,0.983079323,20.87,-2.6,21.03133139
17/06/2020 09:00,21.97884,-2.88556,22.16745056,3.40884,-0.56556,3.455437492,18.57,-2.32,18.7143608,21.76884,-1.37556,21.81225711,3.40884,-0.56556,3.455437492,18.36,-0.81,18.37785896
17/06/2020 09:30,22.57536,-3.34708,22.82213451,6.16536,-1.38708,6.319466343,16.41,-1.96,16.52663608,22.36536,-1.85708,22.44232773,6.16536,-1.38708,6.319466343,16.2,-0.47,16.20681647
17/06/2020 10:00,24.77024,-3.50444,25.01691207,1.38024,0.47556,1.459869779,23.39,-3.98,23.7261986,24.52024,-2.00444,24.60203141,1.38024,0.47556,1.459869779,23.14,-2.48,23.27251598
17/06/2020 10:30,24.13788,-3.45092,24.38331601,1.30788,0.28908,1.339446655,22.83,-3.74,23.13431434,23.88788,-1.96092,23.96822935,1.30788,0.28908,1.339446655,22.58,-2.25,22.69182452
