Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/06/2020 11:00,24.37192,-3.34372,24.60022252,1.68192,0.38628,1.725707717,22.69,-3.73,22.99454283,24.13192,-1.85372,24.20301305,1.68192,0.38628,1.725707717,22.45,-2.24,22.5614738
17/06/2020 11:30,25.01212,-3.37488,25.23877893,1.57212,0.55512,1.667249084,23.44,-3.93,23.76717274,24.76212,-1.89488,24.83451544,1.57212,0.55512,1.667249084,23.19,-2.45,23.31906087
17/06/2020 12:00,25.37864,-3.28672,25.59058219,1.71864,0.23328,1.734399899,23.66,-3.52,23.9204097,25.11864,-1.79672,25.18281712,1.71864,0.23328,1.734399899,23.4,-2.03,23.48788837
17/06/2020 12:30,25.91076,-3.31472,26.12192283,1.85076,0.12528,1.854995325,24.06,-3.44,24.30467445,25.67076,-1.83472,25.7362413,1.85076,0.12528,1.854995325,23.82,-1.96,23.90050209
17/06/2020 13:00,25.73468,-3.2644,25.94089555,2.70468,0.1656,2.70974487,23.03,-3.43,23.28402457,25.48468,-1.7844,25.54707416,2.70468,0.1656,2.70974487,22.78,-1.95,22.86330903
17/06/2020 13:30,24.80164,-3.22356,25.01025161,4.03164,-0.13356,4.033851678,20.77,-3.09,20.99859519,24.57164,-1.73356,24.63271651,4.03164,-0.13356,4.033851678,20.54,-1.6,20.60222318
17/06/2020 14:00,24.05108,-3.4978,24.30409542,3.24108,-0.1278,3.243598681,20.81,-3.37,21.08110528,23.81108,-2.0078,23.89558101,3.24108,-0.1278,3.243598681,20.57,-1.88,20.65573286
17/06/2020 14:30,24.10808,-3.85824,24.41486304,1.91808,0.49176,1.980115851,22.19,-4.35,22.61235503,23.86808,-2.35824,23.98429775,1.91808,0.49176,1.980115851,21.95,-2.85,22.13424948
17/06/2020 15:00,24.10572,-4.0274,24.43983812,1.84572,0.5526,1.926667869,22.26,-4.58,22.72628434,23.85572,-2.5074,23.98713054,1.84572,0.5526,1.926667869,22.01,-3.06,22.22169435
17/06/2020 15:30,23.30564,-4.05032,23.65497723,2.37564,0.49968,2.427621369,20.93,-4.55,21.41885618,23.06564,-2.54032,23.20510664,2.37564,0.49968,2.427621369,20.69,-3.04,20.91214241
17/06/2020 16:00,23.55388,-4.255,23.93512666,2.15388,0.405,2.191625893,21.4,-4.66,21.90149767,23.31388,-2.745,23.47492334,2.15388,0.405,2.191625893,21.16,-3.15,21.39317882
17/06/2020 16:30,23.99228,-4.5972,24.42874838,2.22228,-0.1872,2.230150721,21.77,-4.41,22.21218134,23.74228,-3.0872,23.94215244,2.22228,-0.1872,2.230150721,21.52,-2.9,21.71452049
17/06/2020 17:00,24.11216,-4.63164,24.55297027,2.52216,-0.16164,2.527334278,21.59,-4.47,22.04787972,23.88216,-3.13164,24.08660905,2.52216,-0.16164,2.527334278,21.36,-2.97,21.56549327
17/06/2020 17:30,24.79576,-4.57516,25.21431742,2.07576,0.11484,2.078934295,22.72,-4.69,23.19901938,24.55576,-3.06516,24.74632407,2.07576,0.11484,2.078934295,22.48,-3.18,22.70380585
17/06/2020 18:00,27.39252,-4.22324,27.71616691,4.68252,0.08676,4.683323697,22.71,-4.31,23.11536718,27.15252,-2.72324,27.28874087,4.68252,0.08676,4.683323697,22.47,-2.81,22.64502153
17/06/2020 18:30,27.74476,-4.56548,28.11788248,4.24476,-0.01548,4.244788227,23.5,-4.55,23.93642622,27.49476,-3.08548,27.66734563,4.24476,-0.01548,4.244788227,23.25,-3.07,23.45181016
17/06/2020 19:00,28.20632,-4.85772,28.6215641,4.21632,0.24228,4.223275262,23.99,-5.1,24.52611058,27.96632,-3.35772,28.16716773,4.21632,0.24228,4.223275262,23.75,-3.6,24.02129264
17/06/2020 19:30,26.49044,-5.2174,26.99934581,0.37044,0.6426,0.741728086,26.12,-5.86,26.76927343,26.22044,-3.7274,26.48405151,0.37044,0.6426,0.741728086,25.85,-4.37,26.21677707
17/06/2020 20:00,25.93696,-6.02132,26.62671945,0.06696,0.68868,0.691927586,25.87,-6.71,26.72603599,25.66696,-4.51132,26.06040759,0.06696,0.68868,0.691927586,25.6,-5.2,26.12278699
17/06/2020 20:30,25.0422,-6.55296,25.88538324,0.1422,0.34704,0.375043466,24.9,-6.9,25.8383436,24.8022,-5.03296,25.30770261,0.1422,0.34704,0.375043466,24.66,-5.38,25.24004754
17/06/2020 21:00,25.07312,-6.9758,26.02543241,0.21312,0.3042,0.371426674,24.86,-7.28,25.90401513,24.79312,-5.4358,25.3820157,0.21312,0.3042,0.371426674,24.58,-5.74,25.24131534
17/06/2020 21:30,24.82416,-7.1876,25.84377127,0.16416,0.3924,0.425354282,24.66,-7.58,25.79868214,24.56416,-5.6776,25.21176508,0.16416,0.3924,0.425354282,24.4,-6.07,25.14368509
17/06/2020 22:00,23.97932,-7.44712,25.10910958,0.13932,0.45288,0.473825239,23.84,-7.9,25.1148482,23.71932,-5.94712,24.45351463,0.13932,0.45288,0.473825239,23.58,-6.4,24.4331005
17/06/2020 22:30,22.87612,-7.96868,24.22430034,0.09612,0.57132,0.579349287,22.78,-8.54,24.32817297,22.61612,-6.45868,23.52027702,0.09612,0.57132,0.579349287,22.52,-7.03,23.59176339
17/06/2020 23:00,21.3172,-8.96932,23.12729377,0.0072,0.76068,0.760714074,21.31,-9.73,23.42624596,21.0672,-7.44932,22.34545333,0.0072,0.76068,0.760714074,21.06,-8.21,22.60370987
17/06/2020 23:30,19.60468,-9.3086,21.70238493,0.00468,0.7614,0.761414383,19.6,-10.07,22.03553721,19.36468,-7.7586,20.86112906,0.00468,0.7614,0.761414383,19.36,-8.52,21.15183207
18/06/2020 00:00,18.12504,-9.53024,20.4778551,0.00504,0.77976,0.779776288,18.12,-10.31,20.84779365,17.88504,-7.97024,19.58058685,0.00504,0.77976,0.779776288,17.88,-8.75,19.90620255
18/06/2020 00:30,17.05,-9.67204,19.60231766,0,0.77796,0.77796,17.05,-10.45,19.99762486,16.81,-8.07204,18.64762531,0,0.77796,0.77796,16.81,-8.85,18.99733139
18/06/2020 01:00,16.34,-9.8152,19.06131556,0,0.7848,0.7848,16.34,-10.6,19.47705317,16.1,-8.2252,18.07937817,0,0.7848,0.7848,16.1,-9.01,18.44966395
18/06/2020 01:30,15.61396,-9.95088,18.51528449,0.00396,0.69912,0.699131215,15.61,-10.65,18.89694684,15.39396,-8.34088,17.50840609,0.00396,0.69912,0.699131215,15.39,-9.04,17.848633
18/06/2020 02:00,15.23196,-9.95668,18.19747461,0.02196,0.55332,0.5537556,15.21,-10.51,18.48794743,14.99196,-8.35668,17.16371071,0.02196,0.55332,0.5537556,14.97,-8.91,17.42093568
18/06/2020 02:30,14.98092,-10.09004,18.06202844,0.07092,0.48996,0.495066105,14.91,-10.58,18.28235488,14.76092,-8.47004,17.0184117,0.07092,0.48996,0.495066105,14.69,-8.96,17.2069085
18/06/2020 03:00,14.54252,-10.1068,17.70966669,0.09252,0.4932,0.50180294,14.45,-10.6,17.92100723,14.30252,-8.5068,16.64114553,0.09252,0.4932,0.50180294,14.21,-9,16.8203478
18/06/2020 03:30,14.4346,-10.00192,17.56120955,0.1746,0.38808,0.425548172,14.26,-10.39,17.64368726,14.2146,-8.40192,16.51202934,0.1746,0.38808,0.425548172,14.04,-8.79,16.56459175
18/06/2020 04:00,14.46276,-10.00636,17.58688907,0.12276,0.41364,0.431471977,14.34,-10.42,17.72602606,14.23276,-8.39636,16.52483944,0.12276,0.41364,0.431471977,14.11,-8.81,16.63454839
18/06/2020 04:30,14.80268,-9.81868,17.76304625,0.02268,0.57132,0.571769993,14.78,-10.39,18.0665575,14.57268,-8.21868,16.73050218,0.02268,0.57132,0.571769993,14.55,-8.79,16.99901762
18/06/2020 05:00,14.83188,-9.68,17.71121295,0.01188,0.54,0.540130664,14.82,-10.22,18.0022443,14.60188,-8.08,16.6883582,0.01188,0.54,0.540130664,14.59,-8.62,16.94616476
18/06/2020 05:30,15.04288,-9.58772,17.83851489,0.00288,0.60228,0.602286886,15.04,-10.19,18.16693975,14.81288,-7.98772,16.82929246,0.00288,0.60228,0.602286886,14.81,-8.59,17.1208703
18/06/2020 06:00,15.86036,-8.66092,18.07104188,0.00036,0.64908,0.6490801,15.86,-9.31,18.39064164,15.64036,-7.06092,17.16034534,0.00036,0.64908,0.6490801,15.64,-7.71,17.43713566
18/06/2020 06:30,17.64088,-8.05768,19.39399016,0.02088,0.65232,0.652654087,17.62,-8.71,19.65524103,17.40088,-6.46768,18.5639842,0.02088,0.65232,0.652654087,17.38,-7.12,18.78187424
18/06/2020 07:00,19.1476,-7.68792,20.63333952,0.0576,0.71208,0.714405828,19.09,-8.4,20.85636833,18.9076,-6.11792,19.87275227,0.0576,0.71208,0.714405828,18.85,-6.83,20.04922442
18/06/2020 07:30,21.21668,-7.13628,22.38468232,0.07668,0.78372,0.787462292,21.14,-7.92,22.57489756,20.95668,-5.58628,21.68845225,0.07668,0.78372,0.787462292,20.88,-6.37,21.83005497
18/06/2020 08:00,22.67308,-6.54564,23.59902455,1.06308,0.23436,1.088606309,21.61,-6.78,22.64863131,22.43308,-5.01564,22.98694679,1.06308,0.23436,1.088606309,21.37,-5.25,22.00544024
18/06/2020 08:30,23.2458,-5.84412,23.96916678,5.8158,-1.64412,6.043728999,17.43,-4.2,17.92888452,23.0358,-4.33412,23.43998033,5.8158,-1.64412,6.043728999,17.22,-2.69,17.42884104
18/06/2020 09:00,24.41268,-5.58208,25.04273471,5.24268,-1.43208,5.434753601,19.17,-4.15,19.61406128,24.18268,-4.06208,24.5214703,5.24268,-1.43208,5.434753601,18.94,-2.63,19.12172848
18/06/2020 09:30,24.88236,-5.18052,25.41593254,4.21236,-0.83052,4.293453184,20.67,-4.35,21.1227697,24.64236,-3.69052,24.9171797,4.21236,-0.83052,4.293453184,20.43,-2.86,20.62921472
18/06/2020 10:00,26.25524,-5.0804,26.74225293,1.33524,0.3096,1.370663349,24.92,-5.39,25.49624482,25.99524,-3.5904,26.24201735,1.33524,0.3096,1.370663349,24.66,-3.9,24.96648954
18/06/2020 10:30,27.13208,-5.006,27.59003083,0.53208,0.324,0.622964787,26.6,-5.33,27.12874675,26.86208,-3.516,27.09120887,0.53208,0.324,0.622964787,26.33,-3.84,26.60854186
18/06/2020 11:00,27.42036,-4.77436,27.83290599,1.17036,-0.14436,1.179229553,26.25,-4.63,26.65519462,27.16036,-3.29436,27.35942183,1.17036,-0.14436,1.179229553,25.99,-3.15,26.1801948
18/06/2020 11:30,28.54944,-4.60812,28.91894352,4.42944,0.28188,4.438400055,24.12,-4.89,24.61069889,28.29944,-3.11812,28.47070383,4.42944,0.28188,4.438400055,23.87,-3.4,24.11092906
18/06/2020 12:00,28.83004,-4.47568,29.17538205,4.64004,0.45432,4.662228852,24.19,-4.93,24.68726392,28.56004,-2.98568,28.71567812,4.64004,0.45432,4.662228852,23.92,-3.44,24.16609195
18/06/2020 12:30,29.13704,-4.08524,29.42203742,6.01704,0.01476,6.017058103,23.12,-4.1,23.48072401,28.89704,-2.60524,29.01424127,6.01704,0.01476,6.017058103,22.88,-2.62,23.02952019
18/06/2020 13:00,29.71644,-4.41484,30.04259673,6.25644,-0.02484,6.256489311,23.46,-4.39,23.86720972,29.46644,-2.92484,29.61124407,6.25644,-0.02484,6.256489311,23.21,-2.9,23.39047028
18/06/2020 13:30,29.49392,-4.60496,29.85124744,4.54392,0.45504,4.566647607,24.95,-5.06,25.45792804,29.24392,-3.11496,29.40934941,4.54392,0.45504,4.566647607,24.7,-3.57,24.95666043
18/06/2020 14:00,29.2716,-4.75668,29.6555656,2.8116,0.46332,2.849519255,26.46,-5.22,26.96998331,28.9916,-3.26668,29.17505902,2.8116,0.46332,2.849519255,26.18,-3.73,26.44438126
18/06/2020 14:30,28.32996,-4.99112,28.76626344,0.84996,0.57888,1.028364749,27.48,-5.57,28.03881774,28.05996,-3.50112,28.27753873,0.84996,0.57888,1.028364749,27.21,-4.08,27.51418725
18/06/2020 15:00,27.873,-5.21296,28.35628821,0.783,0.61704,0.996908903,27.09,-5.83,27.71023277,27.603,-3.70296,27.85026969,0.783,0.61704,0.996908903,26.82,-4.32,27.1656916
18/06/2020 15:30,27.46312,-5.47336,28.00322535,1.02312,0.29664,1.065255755,26.44,-5.77,27.06227078,27.17312,-3.95336,27.45919711,1.02312,0.29664,1.065255755,26.15,-4.25,26.49311231
18/06/2020 16:00,27.60244,-5.7136,28.18758448,0.62244,0.5364,0.821679082,26.98,-6.25,27.69445612,27.33244,-4.1936,27.65227942,0.62244,0.5364,0.821679082,26.71,-4.73,27.12557833
18/06/2020 16:30,28.015,-6.03004,28.65661542,0.495,0.66996,0.832989437,27.52,-6.7,28.32384861,27.745,-4.49004,28.10596884,0.495,0.66996,0.832989437,27.25,-5.16,27.73424057
18/06/2020 17:00,29.12504,-6.0036,29.73736989,0.99504,0.6264,1.175789761,28.13,-6.63,28.90075778,28.84504,-4.4636,29.18835483,0.99504,0.6264,1.175789761,27.85,-5.09,28.31131576
18/06/2020 17:30,30.00716,-5.7998,30.56251513,4.00716,0.7002,4.067875527,26,-6.5,26.80018657,29.73716,-4.2598,30.04071539,4.00716,0.7002,4.067875527,25.73,-4.96,26.20371157
18/06/2020 18:00,30.3494,-5.79532,30.8977639,3.8394,0.72468,3.907192529,26.51,-6.52,27.30000916,30.0894,-4.26532,30.39021137,3.8394,0.72468,3.907192529,26.25,-4.99,26.72007859
18/06/2020 18:30,30.14896,-5.87668,30.71636627,3.82896,0.73332,3.898550103,26.32,-6.61,27.13732669,29.87896,-4.34668,30.19347409,3.82896,0.73332,3.898550103,26.05,-5.08,26.5407027
18/06/2020 19:00,29.3486,-6.12224,29.98036265,3.9186,0.70776,3.982003287,25.43,-6.83,26.33123241,29.0886,-4.57224,29.44574721,3.9186,0.70776,3.982003287,25.17,-5.28,25.71784011
18/06/2020 19:30,28.65252,-6.19844,29.31531274,3.87252,0.69156,3.933785249,24.78,-6.89,25.72004082,28.38252,-4.64844,28.76065778,3.87252,0.69156,3.933785249,24.51,-5.34,25.0849696
18/06/2020 20:00,27.65064,-6.04036,28.30271791,3.77064,0.71964,3.838698704,23.88,-6.76,24.81838029,27.39064,-4.50036,27.75788896,3.77064,0.71964,3.838698704,23.62,-5.22,24.18993179
18/06/2020 20:30,26.88208,-6.743,27.7148746,3.68208,0.747,3.757089582,23.2,-7.49,24.37909145,26.62208,-5.193,27.1238344,3.68208,0.747,3.757089582,22.94,-5.94,23.69656515
18/06/2020 21:00,25.63104,-6.97116,26.56214003,1.75104,0.79884,1.924652287,23.88,-7.77,25.1122938,25.37104,-5.44116,25.94794583,1.75104,0.79884,1.924652287,23.62,-6.24,24.43034998
18/06/2020 21:30,24.573,-7.18952,25.60315463,0.063,0.78048,0.783018538,24.51,-7.97,25.77326134,24.313,-5.66952,24.96528442,0.063,0.78048,0.783018538,24.25,-6.45,25.09312655
18/06/2020 22:00,24.44444,-7.47032,25.56044459,0.06444,0.76968,0.772372848,24.38,-8.24,25.7348402,24.17444,-5.96032,24.89837271,0.06444,0.76968,0.772372848,24.11,-6.73,25.03167993
18/06/2020 22:30,23.51048,-7.80256,24.77140715,0.06048,0.75744,0.759850764,23.45,-8.56,24.96349535,23.25048,-6.28256,24.0843389,0.06048,0.75744,0.759850764,23.19,-7.04,24.23505106
18/06/2020 23:00,22.0412,-7.9866,23.44355513,0.0612,0.7434,0.745914874,21.98,-8.73,23.65022833,21.7912,-6.4466,22.7247673,0.0612,0.7434,0.745914874,21.73,-7.19,22.88862163
18/06/2020 23:30,20.44936,-8.06056,21.98064949,0.18936,0.55944,0.590618594,20.26,-8.62,22.01753846,20.19936,-6.52056,21.22573549,0.18936,0.55944,0.590618594,20.01,-7.08,21.22560953
19/06/2020 00:00,18.74032,-8.19876,20.45529905,0.94032,-0.15876,0.953628041,17.8,-8.04,19.53155396,18.51032,-6.64876,19.66819656,0.94032,-0.15876,0.953628041,17.57,-6.49,18.73032301
19/06/2020 00:30,17.32128,-8.30352,19.2087268,1.96128,-0.35352,1.992886256,15.36,-7.95,17.29543581,17.10128,-6.72352,18.37551357,1.96128,-0.35352,1.992886256,15.14,-6.37,16.42548325
19/06/2020 01:00,16.05508,-8.42404,18.13091403,3.56508,-0.64404,3.622786625,12.49,-7.78,14.71490741,15.83508,-6.84404,17.25081569,3.56508,-0.64404,3.622786625,12.27,-6.2,13.74746886
19/06/2020 01:30,15.36592,-8.39172,17.50806848,3.53592,-0.62172,3.590162393,11.83,-7.77,14.1535084,15.15592,-6.81172,16.61630044,3.53592,-0.62172,3.590162393,11.62,-6.19,13.16588394
19/06/2020 02:00,14.94696,-8.41232,17.1516396,3.57696,-0.65232,3.635954376,11.37,-7.76,13.76570013,14.73696,-6.83232,16.24372453,3.57696,-0.65232,3.635954376,11.16,-6.18,12.7568805
19/06/2020 02:30,14.62552,-8.453,16.89257364,3.66552,-0.693,3.730453842,10.96,-7.76,13.42904315,14.41552,-6.873,15.97013919,3.66552,-0.693,3.730453842,10.75,-6.18,12.39979435
19/06/2020 03:00,14.10172,-8.4274,16.42801198,4.13172,-0.7974,4.207963512,9.97,-7.63,12.55459279,13.89172,-6.8274,15.47880084,4.13172,-0.7974,4.207963512,9.76,-6.03,11.47251062
19/06/2020 03:30,13.94312,-8.48512,16.32200529,4.35312,-0.91512,4.448269141,9.59,-7.57,12.21773301,13.74312,-6.88512,15.37134427,4.35312,-0.91512,4.448269141,9.39,-5.97,11.12712901
19/06/2020 04:00,13.64476,-8.35256,15.99827284,5.68476,-1.22256,5.814735524,7.96,-7.13,10.68636982,13.44476,-6.75256,15.04521977,5.68476,-1.22256,5.814735524,7.76,-5.53,9.528824691
19/06/2020 04:30,13.70188,-8.21644,15.97658918,6.22188,-1.30644,6.357560555,7.48,-6.91,10.18324604,13.50188,-6.62644,15.0402949,6.22188,-1.30644,6.357560555,7.28,-5.32,9.016695625
19/06/2020 05:00,13.87568,-8.24976,16.14289427,4.40568,-0.86976,4.490712496,9.47,-7.38,12.00605264,13.67568,-6.65976,15.21106922,4.40568,-0.86976,4.490712496,9.27,-5.79,10.9296386
19/06/2020 05:30,14.64192,-8.24188,16.80221435,2.13192,-0.37188,2.164111277,12.51,-7.87,14.77961434,14.42192,-6.66188,15.88623371,2.13192,-0.37188,2.164111277,12.29,-6.29,13.80609286
19/06/2020 06:00,15.05044,-8.09352,17.08861639,4.15044,-0.89352,4.245530613,10.9,-7.2,13.06330739,14.84044,-6.50352,16.2029143,4.15044,-0.89352,4.245530613,10.69,-5.61,12.07262192
19/06/2020 06:30,16.10472,-7.39068,17.71959811,8.24472,-1.75068,8.428540107,7.86,-5.64,9.674151126,15.91472,-5.81068,16.94232318,8.24472,-1.75068,8.428540107,7.67,-4.06,8.678277479
19/06/2020 07:00,16.63064,-7.0304,18.05560054,8.54064,-1.6704,8.702457571,8.09,-5.36,9.704519566,16.43064,-5.4504,17.31105979,8.54064,-1.6704,8.702457571,7.89,-3.78,8.748742767
19/06/2020 07:30,18.13704,-6.05144,19.11994106,9.52704,-1.89144,9.71298288,8.61,-4.16,9.562306207,17.92704,-4.78144,18.55373094,9.52704,-1.89144,9.71298288,8.4,-2.89,8.88324828
19/06/2020 08:00,19.3528,-5.44324,20.10372427,11.1528,-2.61324,11.4548667,8.2,-2.83,8.674612383,19.1328,-4.30324,19.61076007,11.1528,-2.61324,11.4548667,7.98,-1.69,8.156990867
19/06/2020 08:30,20.7968,-4.7016,21.32163063,13.0068,-2.9016,13.32651976,7.79,-1.8,7.995254843,20.5868,-3.5716,20.89432126,13.0068,-2.9016,13.32651976,7.58,-0.67,7.609553206
19/06/2020 09:00,22.79988,-4.38036,23.21684909,15.95988,-3.15036,16.26783753,6.84,-1.23,6.949712224,22.61988,-3.25036,22.85221677,15.95988,-3.15036,16.26783753,6.66,-0.1,6.660750708
19/06/2020 09:30,24.31604,-4.94632,24.81402593,13.31604,-2.14632,13.48790609,11,-2.8,11.3507709,24.07604,-3.84632,24.38134286,13.31604,-2.14632,13.48790609,10.76,-1.7,10.89346593
19/06/2020 10:00,25.99032,-4.21636,26.33010492,11.29032,-1.56636,11.39845645,14.7,-2.65,14.93695083,25.73032,-3.10636,25.91715339,11.29032,-1.56636,11.39845645,14.44,-1.54,14.52188693
19/06/2020 10:30,27.04096,-3.26504,27.23736411,9.66096,-1.17504,9.732156345,17.38,-2.09,17.50521351,26.80096,-2.16504,26.88826612,9.66096,-1.17504,9.732156345,17.14,-0.99,17.16856721
19/06/2020 11:00,27.34312,-3.12364,27.5209618,10.74312,-1.40364,10.83442812,16.6,-1.72,16.68887054,27.12312,-1.99364,27.1962909,10.74312,-1.40364,10.83442812,16.38,-0.59,16.39062232
19/06/2020 11:30,27.23704,-3.0246,27.40446228,12.04704,-1.6146,12.15475651,15.19,-1.41,15.25530072,27.02704,-1.8746,27.09197328,12.04704,-1.6146,12.15475651,14.98,-0.26,14.98225617
19/06/2020 12:00,27.1084,-3.02296,27.27643008,13.0284,-1.72296,13.14183388,14.08,-1.3,14.13988685,26.8884,-1.89296,26.95495042,13.0284,-1.72296,13.14183388,13.86,-0.17,13.86104253
19/06/2020 12:30,28.29032,-3.20636,28.47144096,11.29032,-1.47636,11.38643775,17,-1.73,17.08779974,28.05032,-2.07636,28.12706389,11.29032,-1.47636,11.38643775,16.76,-0.6,16.77073642
19/06/2020 13:00,27.1838,-3.75316,27.44166891,7.6338,-1.25316,7.735975208,19.55,-2.5,19.70919836,26.9338,-2.63316,27.06220823,7.6338,-1.25316,7.735975208,19.3,-1.38,19.34927389
19/06/2020 13:30,26.49272,-3.6988,26.74967915,8.80272,-1.5588,8.939672077,17.69,-2.14,17.81897023,26.25272,-2.5688,26.37809775,8.80272,-1.5588,8.939672077,17.45,-1.01,17.47920479
19/06/2020 14:00,25.47832,-3.84648,25.76703705,10.22832,-1.71648,10.37134676,15.25,-2.13,15.39803234,25.24832,-2.69648,25.39190161,10.22832,-1.71648,10.37134676,15.02,-0.98,15.05193675
19/06/2020 14:30,23.86104,-4.02676,24.19843024,10.39104,-1.70676,10.53027739,13.47,-2.32,13.66833201,23.66104,-2.87676,23.83527978,10.39104,-1.70676,10.53027739,13.27,-1.17,13.3214789
19/06/2020 15:00,23.79648,-4.2322,24.16989816,10.17648,-1.7622,10.32792787,13.62,-2.47,13.84215662,23.58648,-3.0722,23.78571949,10.17648,-1.7622,10.32792787,13.41,-1.31,13.4738339
19/06/2020 15:30,23.51252,-4.427,23.92565413,9.27252,-1.647,9.417655555,14.24,-2.78,14.5088249,23.29252,-3.267,23.52051821,9.27252,-1.647,9.417655555,14.02,-1.62,14.11328452
19/06/2020 16:00,23.2022,-4.48488,23.6316786,9.2322,-1.69488,9.386486832,13.97,-2.79,14.2458766,22.9822,-3.32488,23.221463,9.2322,-1.69488,9.386486832,13.75,-1.63,13.84627748
19/06/2020 16:30,23.49784,-4.57092,23.93829138,10.07784,-1.78092,10.23398921,13.42,-2.79,13.70695079,23.27784,-3.40092,23.52496742,10.07784,-1.78092,10.23398921,13.2,-1.62,13.29903756
19/06/2020 17:00,23.90784,-4.74652,24.37445929,8.63784,-1.40652,8.751604332,15.27,-3.34,15.63101084,23.68784,-3.58652,23.95781479,8.63784,-1.40652,8.751604332,15.05,-2.18,15.20706744
19/06/2020 17:30,24.77024,-4.88904,25.24811878,6.33024,-0.95904,6.402475785,18.44,-3.93,18.85413748,24.53024,-3.74904,24.81507557,6.33024,-0.95904,6.402475785,18.2,-2.79,18.41260709
19/06/2020 18:00,24.98696,-4.89824,25.46253964,5.10696,-0.76824,5.164419923,19.88,-4.13,20.30446503,24.74696,-3.75824,25.03070908,5.10696,-0.76824,5.164419923,19.64,-2.99,19.86629558
19/06/2020 18:30,24.9654,-4.89436,25.44063594,6.9354,-0.77436,6.978496011,18.03,-4.12,18.49473709,24.7354,-3.76436,25.02020023,6.9354,-0.77436,6.978496011,17.8,-2.99,18.04937949
19/06/2020 19:00,25.24684,-5.00692,25.73853488,8.82684,-0.91692,8.874336407,16.42,-4.09,16.92171682,25.01684,-3.84692,25.31088851,8.82684,-0.91692,8.874336407,16.19,-2.93,16.45299365
19/06/2020 19:30,24.908,-5.22192,25.44949729,6.948,-0.69192,6.982367599,17.96,-4.53,18.52248633,24.678,-4.08192,25.01331155,6.948,-0.69192,6.982367599,17.73,-3.39,18.05117725
19/06/2020 20:00,24.44096,-5.71724,25.10074419,2.73096,-0.41724,2.762649406,21.71,-5.3,22.34757481,24.18096,-4.57724,24.61036271,2.73096,-0.41724,2.762649406,21.45,-4.16,21.84967048
19/06/2020 20:30,23.86852,-6.17908,24.65537014,2.82852,-0.46908,2.867152147,21.04,-5.71,21.80104814,23.61852,-5.01908,24.14592411,2.82852,-0.46908,2.867152147,20.79,-4.55,21.28207227
19/06/2020 21:00,22.67912,-6.41404,23.56867398,3.03912,-0.46404,3.074342775,19.64,-5.95,20.52150336,22.42912,-5.24404,23.03400485,3.03912,-0.46404,3.074342775,19.39,-4.78,19.97049073
19/06/2020 21:30,22.03728,-6.52184,22.9820823,3.25728,-0.50184,3.295711817,18.78,-6.02,19.72127785,21.79728,-5.35184,22.44467881,3.25728,-0.50184,3.295711817,18.54,-4.85,19.16387487
19/06/2020 22:00,21.466,-7.66924,22.79487658,2.736,-0.39924,2.76497533,18.73,-7.27,20.09143599,21.266,-6.09924,22.12336965,2.736,-0.39924,2.76497533,18.53,-5.7,19.38687443
19/06/2020 22:30,21.68712,-8.13888,23.16403552,2.24712,-0.30888,2.268249358,19.44,-7.83,20.95763584,21.48712,-6.56888,22.46878969,2.24712,-0.30888,2.268249358,19.24,-6.26,20.23277539
19/06/2020 23:00,20.7944,-8.494,22.46230414,1.7244,-0.234,1.740204402,19.07,-8.26,20.78202348,20.6044,-6.904,21.73031328,1.7244,-0.234,1.740204402,18.88,-6.67,20.02356861
19/06/2020 23:30,19.4006,-8.67424,21.25148748,1.2906,-0.17424,1.302308695,18.11,-8.5,20.00555173,19.2006,-7.05424,20.45544774,1.2906,-0.17424,1.302308695,17.91,-6.88,19.1859975
20/06/2020 00:00,18.31656,-7.98004,19.97942463,1.18656,-0.14004,1.194795311,17.13,-7.84,18.83885612,18.11656,-6.34004,19.19390146,1.18656,-0.14004,1.194795311,16.93,-6.2,18.02955629
20/06/2020 00:30,16.24068,-13.4156,21.06508985,1.84068,-0.2556,1.858341794,14.4,-13.16,19.50757801,16.58068,-3.9856,17.05297501,1.84068,-0.2556,1.858341794,14.74,-3.73,15.20462101
20/06/2020 01:00,15.5358,-13.70724,20.71833753,0.9558,-0.14724,0.967074587,14.58,-13.56,19.91105221,15.9058,-3.84724,16.36446544,0.9558,-0.14724,0.967074587,14.95,-3.7,15.40105516
20/06/2020 01:30,14.63612,-13.68032,20.03414994,2.25612,-0.67032,2.353594348,12.38,-13.01,17.95896712,14.96612,-3.79032,15.43862926,2.25612,-0.67032,2.353594348,12.71,-3.12,13.08734121
20/06/2020 02:00,14.49912,-13.78252,20.00455794,0.51912,0.26748,0.583978702,13.98,-14.05,19.82026488,14.86912,-3.89252,15.37018027,0.51912,0.26748,0.583978702,14.35,-4.16,14.94081992
20/06/2020 02:30,14.0838,-13.95196,19.82449521,0.5238,0.06804,0.528200607,13.56,-14.02,19.50471738,14.4338,-4.01196,14.98100148,0.5238,0.06804,0.528200607,13.91,-4.08,14.49601669
20/06/2020 03:00,13.6142,-13.99576,19.52505415,0.4842,0.08424,0.491473313,13.13,-14.08,19.25209859,13.9642,-4.00576,14.52738775,0.4842,0.08424,0.491473313,13.48,-4.09,14.08682008
20/06/2020 03:30,12.79872,-13.78508,18.81052004,3.34872,-0.95508,3.482255511,9.45,-12.83,15.93459758,13.08872,-3.80508,13.63059885,3.34872,-0.95508,3.482255511,9.74,-2.85,10.14840382
20/06/2020 04:00,12.46096,-13.8298,18.61555511,4.35096,-1.0998,4.487807144,8.11,-12.73,15.09387293,12.72096,-3.8298,13.2849611,4.35096,-1.0998,4.487807144,8.37,-2.73,8.803965016
20/06/2020 04:30,12.2712,-13.72512,18.41090081,5.0112,-1.63512,5.271218346,7.26,-12.09,14.10232959,12.5212,-3.74512,13.06929123,5.0112,-1.63512,5.271218346,7.51,-2.11,7.800782012
20/06/2020 05:00,12.63948,-14.02232,18.87808022,2.04948,-0.56232,2.125222824,10.59,-13.46,17.12657876,12.93948,-3.97232,13.53548924,2.04948,-0.56232,2.125222824,10.89,-3.41,11.41140657
20/06/2020 05:30,12.85212,-13.99572,19.00150433,0.67212,-0.04572,0.673673224,12.18,-13.95,18.51904155,13.17212,-3.96572,13.75615064,0.67212,-0.04572,0.673673224,12.5,-3.92,13.10024427
20/06/2020 06:00,12.91476,-13.85252,18.93893704,0.91476,-0.09252,0.919426891,12,-13.76,18.25753543,13.25476,-3.81252,13.79217066,0.91476,-0.09252,0.919426891,12.34,-3.72,12.88852203
20/06/2020 06:30,13.87344,-13.62028,19.44181999,1.06344,-0.17028,1.076986496,12.81,-13.45,18.57413793,14.21344,-3.66028,14.67717706,1.06344,-0.17028,1.076986496,13.15,-3.49,13.60524164
20/06/2020 07:00,14.61284,-13.49764,19.89274688,1.21284,-0.19764,1.228837839,13.4,-13.3,18.87988347,14.95284,-3.50764,15.35874222,1.21284,-0.19764,1.228837839,13.74,-3.31,14.13307115
20/06/2020 07:30,15.59244,-13.25508,20.46512475,1.43244,-0.23508,1.451601516,14.16,-13.02,19.23605989,15.96244,-3.31508,16.30304408,1.43244,-0.23508,1.451601516,14.53,-3.08,14.85285494
20/06/2020 08:00,16.56988,-12.92272,21.01327236,1.64988,-0.25272,1.669122947,14.92,-12.67,19.57384224,16.93988,-3.00272,17.20394902,1.64988,-0.25272,1.669122947,15.29,-2.75,15.53533392
20/06/2020 08:30,17.858,-13.18068,22.19546101,1.908,-0.04068,1.908433615,15.95,-13.14,20.66548088,18.258,-3.47068,18.58494508,1.908,-0.04068,1.908433615,16.35,-3.43,16.70590913
20/06/2020 09:00,19.51456,-13.3132,23.62327975,5.97456,-0.3132,5.982763695,13.54,-13,18.77049813,19.85456,-3.7032,20.19696123,5.97456,-0.3132,5.982763695,13.88,-3.39,14.28798446
20/06/2020 09:30,19.47168,-17.45796,26.15199207,10.56168,-2.12796,10.77391749,8.91,-15.33,17.73124361,20.15168,0.59204,20.16037495,10.56168,-2.12796,10.77391749,9.59,2.72,9.968274675
20/06/2020 10:00,20.49904,-16.9804,26.61850156,10.04904,-1.5804,10.1725547,10.45,-15.4,18.61081675,21.23904,0.8896,21.25766234,10.04904,-1.5804,10.1725547,11.19,2.47,11.45936298
20/06/2020 10:30,22.10612,-8.22584,23.58696643,8.91612,-0.91584,8.9630329,13.19,-7.31,15.08019231,21.97612,-6.01584,22.78464793,8.91612,-0.91584,8.9630329,13.06,-5.1,14.02047075
20/06/2020 11:00,22.67948,-7.85124,24.0000163,6.54948,-0.02124,6.549514441,16.13,-7.83,17.9300251,22.48948,-6.30124,23.35556328,6.54948,-0.02124,6.549514441,15.94,-6.28,17.13248377
20/06/2020 11:30,22.81576,-7.82812,24.12132598,6.66576,-0.07812,6.666217752,16.15,-7.75,17.91326324,22.62576,-6.26812,23.47795442,6.66576,-0.07812,6.666217752,15.96,-6.19,17.11834396
20/06/2020 12:00,22.71268,-7.8382,24.02713491,6.32268,-0.2682,6.328365794,16.39,-7.57,18.05372538,22.54268,-6.2782,23.40060292,6.32268,-0.2682,6.328365794,16.22,-6.01,17.29764435
20/06/2020 12:30,22.41352,-7.92232,23.77244272,6.11352,-0.38232,6.12546287,16.3,-7.54,17.9594432,22.21352,-6.37232,23.10945549,6.11352,-0.38232,6.12546287,16.1,-5.99,17.17818675
20/06/2020 13:00,22.86488,-8.16704,24.27968863,6.19488,-0.52704,6.217258992,16.67,-7.64,18.33735259,22.68488,-6.61704,23.63025601,6.19488,-0.52704,6.217258992,16.49,-6.09,17.57862907
20/06/2020 13:30,22.28068,-8.3744,23.80250568,5.44068,-0.8244,5.502784225,16.84,-7.55,18.45502912,22.08068,-6.8144,23.10827723,5.44068,-0.8244,5.502784225,16.64,-5.99,17.68529615
20/06/2020 14:00,21.80824,-8.671,23.46882129,5.71824,-0.891,5.787240249,16.09,-7.78,17.87222706,21.61824,-7.101,22.75461495,5.71824,-0.891,5.787240249,15.9,-6.21,17.06968365
20/06/2020 14:30,21.5312,-8.90504,23.30004959,6.1812,-0.81504,6.234703172,15.35,-8.09,17.35138611,21.3412,-7.31504,22.5600671,6.1812,-0.81504,6.234703172,15.16,-6.5,16.4947143
20/06/2020 15:00,20.55528,-9.04116,22.45578122,4.35528,-0.55116,4.390016085,16.2,-8.49,18.28989065,20.35528,-7.45116,21.67618991,4.35528,-0.55116,4.390016085,16,-6.9,17.42440817
20/06/2020 15:30,20.03048,-9.1476,22.02041586,5.91048,-0.8676,5.973818175,14.12,-8.28,16.36865297,19.85048,-7.5476,21.23694474,5.91048,-0.8676,5.973818175,13.94,-6.68,15.45787825
20/06/2020 16:00,19.88836,-9.17996,21.90476042,5.68836,-0.75996,5.738900478,14.2,-8.42,16.50867651,19.70836,-7.57996,21.11575827,5.68836,-0.75996,5.738900478,14.02,-6.82,15.59079215
20/06/2020 16:30,20.84032,-8.19192,22.39255436,4.54032,-0.60192,4.58004513,16.3,-7.59,17.98049221,20.65032,-6.60192,21.67996918,4.54032,-0.60192,4.58004513,16.11,-6,17.19104709
20/06/2020 17:00,21.65544,-8.0166,23.09164258,3.29544,-0.4266,3.322937308,18.36,-7.59,19.86700028,21.45544,-6.4266,22.39725638,3.29544,-0.4266,3.322937308,18.16,-6,19.12552222
20/06/2020 17:30,22.76664,-7.95492,24.11639793,3.80664,-0.48492,3.837402181,18.96,-7.47,20.3784813,22.55664,-6.37492,23.44017093,3.80664,-0.48492,3.837402181,18.75,-5.89,19.65336104
20/06/2020 18:00,24.31184,-7.67736,25.4952431,6.53184,-0.47736,6.549259985,17.78,-7.2,19.18250244,24.12184,-6.11736,24.8854427,6.53184,-0.47736,6.549259985,17.59,-5.64,18.47207893
20/06/2020 18:30,24.83332,-7.55948,25.95841906,5.23332,-0.15948,5.23574943,19.6,-7.4,20.95041766,24.63332,-6.01948,25.35812678,5.23332,-0.15948,5.23574943,19.4,-5.86,20.26572476
20/06/2020 19:00,25.00364,-7.8484,26.20647622,4.82364,0.2016,4.827851014,20.18,-8.05,21.72636417,24.80364,-6.2884,25.58836712,4.82364,0.2016,4.827851014,19.98,-6.49,21.00762957
20/06/2020 19:30,24.06016,-7.84744,25.30758016,4.70016,0.05256,4.700453869,19.36,-7.9,20.90979675,23.86016,-6.28744,24.67466589,4.70016,0.05256,4.700453869,19.16,-6.34,20.18170459
20/06/2020 20:00,23.35624,-7.91512,24.6609625,4.74624,-0.10512,4.747403959,18.61,-7.81,20.1823735,23.14624,-6.36512,24.00548226,4.74624,-0.10512,4.747403959,18.4,-6.26,19.43572998
20/06/2020 20:30,22.77664,-8.07644,24.16617911,5.24664,-0.22644,5.251524194,17.53,-7.85,19.20737879,22.59664,-6.51644,23.51748561,5.24664,-0.22644,5.251524194,17.35,-6.29,18.45498849
20/06/2020 21:00,22.73424,-2.4934,22.87056431,6.56424,-0.3834,6.57542716,16.17,-2.11,16.30708435,21.98424,-9.5134,23.95436469,6.56424,-0.3834,6.57542716,15.42,-9.13,17.92019252
20/06/2020 21:30,21.8264,-1.83124,21.90308601,8.0064,-0.74124,8.040639135,13.82,-1.09,13.86291816,21.0764,-9.97124,23.31609453,8.0064,-0.74124,8.040639135,13.07,-9.23,16.00055624
20/06/2020 22:00,21.4502,-2.0442,21.54738577,9.3402,-1.0242,9.39618655,12.11,-1.02,12.15288032,20.7402,-10.1442,23.0881071,9.3402,-1.0242,9.39618655,11.4,-9.12,14.59912326
20/06/2020 22:30,21.83264,-2.27912,21.9512769,8.97264,-0.87912,9.015604281,12.86,-1.4,12.93598083,21.11264,-10.43912,23.55246896,8.97264,-0.87912,9.015604281,12.14,-9.56,15.45228786
20/06/2020 23:00,20.6048,-2.59852,20.76800639,6.3648,-0.57852,6.391037821,14.24,-2.02,14.38255888,19.8448,-10.88852,22.63572298,6.3648,-0.57852,6.391037821,13.48,-10.31,16.97075426
20/06/2020 23:30,18.42672,-6.31888,19.4800476,2.55672,-0.30888,2.575310469,15.87,-6.01,16.96988509,17.92672,-9.52888,20.30189262,2.55672,-0.30888,2.575310469,15.37,-9.22,17.92331722
21/06/2020 00:00,16.48684,-9.60388,19.08010493,3.51684,-0.44388,3.544741604,12.97,-9.16,15.87849174,16.30684,-8.01388,18.16962585,3.51684,-0.44388,3.544741604,12.79,-7.57,14.86233494
21/06/2020 00:30,15.1754,-9.64188,17.97939418,3.8754,-0.46188,3.902826962,11.3,-9.18,14.55892853,15.0054,-8.03188,17.01978629,3.8754,-0.46188,3.902826962,11.13,-7.57,13.4603789
21/06/2020 01:00,14.15904,-9.74088,17.18613269,4.55904,-0.65088,4.60526769,9.6,-9.09,13.22074506,13.99904,-8.13088,16.18901882,4.55904,-0.65088,4.60526769,9.44,-7.48,12.04425174
21/06/2020 01:30,13.23956,-9.59232,16.34926763,5.83956,-0.92232,5.911948509,7.4,-8.67,11.39863588,13.09956,-7.97232,15.33480872,5.83956,-0.92232,5.911948509,7.26,-7.05,10.11978755
21/06/2020 02:00,12.5722,-9.49504,15.75487218,7.4322,-1.17504,7.524514326,5.14,-8.32,9.779672796,12.4222,-7.88504,14.71342614,7.4322,-1.17504,7.524514326,4.99,-6.71,8.362069122
21/06/2020 02:30,11.91284,-9.35736,15.14846339,9.49284,-1.73736,9.650514548,2.42,-7.62,7.995048468,11.78284,-7.73736,14.09617176,9.49284,-1.73736,9.650514548,2.29,-6,6.422156959
21/06/2020 03:00,11.78736,-9.43456,15.09810512,8.57736,-1.56456,8.718884823,3.21,-7.87,8.499470572,11.64736,-7.79456,14.014855,8.57736,-1.56456,8.718884823,3.07,-6.23,6.945343764
21/06/2020 03:30,11.46964,-9.56608,14.93527798,8.54964,-1.48608,8.677832557,2.92,-8.08,8.591437598,11.32964,-7.94608,13.8383861,8.54964,-1.48608,8.677832557,2.78,-6.46,7.032780389
21/06/2020 04:00,11.436,-9.60276,14.93302031,7.596,-1.29276,7.705221893,3.84,-8.31,9.154326846,11.286,-7.97276,13.81805696,7.596,-1.29276,7.705221893,3.69,-6.68,7.631415334
21/06/2020 04:30,11.29052,-9.49888,14.75481491,7.31052,-1.20888,7.409797131,3.98,-8.29,9.195895824,11.16052,-7.86888,13.6556391,7.31052,-1.20888,7.409797131,3.85,-6.66,7.692730335
21/06/2020 05:00,11.08432,-9.49384,14.59435329,7.02432,-1.20384,7.126731523,4.06,-8.29,9.230801699,10.94432,-7.86384,13.47657671,7.02432,-1.20384,7.126731523,3.92,-6.66,7.728001035
21/06/2020 05:30,11.04428,-9.54996,14.60061152,7.24428,-1.29996,7.35999244,3.8,-8.25,9.083088682,10.90428,-7.91996,13.47698367,7.24428,-1.29996,7.35999244,3.66,-6.62,7.56439026
21/06/2020 06:00,11.51416,-9.86564,15.16267566,6.64416,-1.29564,6.769309057,4.87,-8.57,9.85706853,11.36416,-8.21564,14.02286965,6.64416,-1.29564,6.769309057,4.72,-6.92,8.376443159
21/06/2020 06:30,12.40424,-9.75564,15.78092779,5.21424,-1.02564,5.314154325,7.19,-8.73,11.30968611,12.23424,-8.13564,14.69235402,5.21424,-1.02564,5.314154325,7.02,-7.11,9.99162149
21/06/2020 07:00,12.9688,-9.5882,16.12834005,4.6188,-0.8082,4.688976507,8.35,-8.78,12.11655479,12.8188,-7.9782,15.09878501,4.6188,-0.8082,4.688976507,8.2,-7.17,10.89260758
21/06/2020 07:30,13.82724,-9.45448,16.75051516,4.91724,-0.83448,4.987545096,8.91,-8.62,12.39727793,13.65724,-7.84448,15.7497959,4.91724,-0.83448,4.987545096,8.74,-7.01,11.20391449
21/06/2020 08:00,14.32228,-9.1244,16.98182498,7.08228,-1.3644,7.212508396,7.24,-7.76,10.61297319,14.17228,-7.5244,16.04587535,7.08228,-1.3644,7.212508396,7.09,-6.16,9.392214861
21/06/2020 08:30,15.50368,-8.71188,17.78372702,8.74368,-1.72188,8.911611003,6.76,-6.99,9.724078362,15.34368,-7.10188,16.90754907,8.74368,-1.72188,8.911611003,6.6,-5.38,8.514951556
21/06/2020 09:00,17.01632,-7.57204,18.62500835,9.07632,-1.74204,9.241985074,7.94,-5.83,9.850507601,16.85632,-5.96204,17.87963772,9.07632,-1.74204,9.241985074,7.78,-4.22,8.850807873
21/06/2020 09:30,18.84932,-7.09472,20.14030577,9.13932,-1.67472,9.291493806,9.71,-5.42,11.12027428,18.68932,-5.51472,19.48596466,9.13932,-1.67472,9.291493806,9.55,-3.84,10.29310935
21/06/2020 10:00,20.17724,-7.66268,21.58327313,9.68724,-1.73268,9.8409755,10.49,-5.93,12.05010373,20.00724,-6.09268,20.91435875,9.68724,-1.73268,9.8409755,10.32,-4.36,11.20321382
21/06/2020 10:30,20.62692,-8.37552,22.26250579,10.81692,-1.95552,10.99226168,9.81,-6.42,11.72401382,20.45692,-6.81552,21.56239525,10.81692,-1.95552,10.99226168,9.64,-4.86,10.79579548
21/06/2020 11:00,20.9462,-8.92756,22.76937904,11.6262,-2.07756,11.81036756,9.32,-6.85,11.56654227,20.7762,-7.33756,22.03384381,11.6262,-2.07756,11.81036756,9.15,-5.26,10.55415084
21/06/2020 11:30,22.01772,-8.69904,23.67389471,11.45772,-2.12904,11.65384739,10.56,-6.57,12.43698114,21.83772,-7.12904,22.97192256,11.45772,-2.12904,11.65384739,10.38,-5,11.5214756
21/06/2020 12:00,22.50352,-8.60468,24.09250776,11.51352,-2.07468,11.69895038,10.99,-6.53,12.78362233,22.33352,-7.02468,23.41222426,11.51352,-2.07468,11.69895038,10.82,-4.95,11.89852512
21/06/2020 12:30,22.97348,-8.4444,24.47628801,12.00348,-2.1744,12.19883386,10.97,-6.27,12.63541847,22.79348,-6.8844,23.81045346,12.00348,-2.1744,12.19883386,10.79,-4.71,11.77319838
21/06/2020 13:00,23.32568,-8.57492,24.8518933,11.33568,-2.01492,11.5133637,11.99,-6.56,13.66724917,23.14568,-6.99492,24.17956593,11.33568,-2.01492,11.5133637,11.81,-4.98,12.81703944
21/06/2020 13:30,22.31764,-8.87368,24.01706168,11.89764,-2.08368,12.07872344,10.42,-6.79,12.43706155,22.14764,-7.27368,23.31146453,11.89764,-2.08368,12.07872344,10.25,-5.19,11.48906437
21/06/2020 14:00,22.02744,-6.39636,22.9373393,10.74744,-2.19636,10.9695699,11.28,-4.2,12.03654435,21.85744,-4.82636,22.38395484,10.74744,-2.19636,10.9695699,11.11,-2.63,11.41704866
21/06/2020 14:30,21.4908,-6.135,22.34933354,10.4508,-2.385,10.71948906,11.04,-3.75,11.65950685,21.3208,-4.555,21.80193885,10.4508,-2.385,10.71948906,10.87,-2.17,11.08448465
21/06/2020 15:00,20.51492,-6.19856,21.43091432,10.29492,-2.33856,10.55718905,10.22,-3.86,10.92465102,20.34492,-4.60856,20.86035942,10.29492,-2.33856,10.55718905,10.05,-2.27,10.30317427
21/06/2020 15:30,20.43108,-6.46976,21.43097815,10.08108,-2.30976,10.3422998,10.35,-4.16,11.15473442,20.27108,-4.87976,20.85014969,10.08108,-2.30976,10.3422998,10.19,-2.57,10.5090913
21/06/2020 16:00,20.46136,-6.54768,21.48346728,10.61136,-2.31768,10.86151931,9.85,-4.23,10.71986007,20.30136,-4.94768,20.89556784,10.61136,-2.31768,10.86151931,9.69,-2.63,10.04056771
21/06/2020 16:30,19.90696,-6.46236,20.92962382,11.49696,-2.59236,11.78560222,8.41,-3.87,9.257699498,19.75696,-4.87236,20.34889089,11.49696,-2.59236,11.78560222,8.26,-2.28,8.568897245
21/06/2020 17:00,20.08988,-6.55076,21.13091893,11.36988,-2.66076,11.67706363,8.72,-3.89,9.54832446,19.91988,-4.95076,20.52587742,11.36988,-2.66076,11.67706363,8.55,-2.29,8.851361477
21/06/2020 17:30,21.03636,-6.70328,22.07855079,10.38636,-2.21328,10.61956131,10.65,-4.49,11.55779391,20.86636,-5.09328,21.47897765,10.38636,-2.21328,10.61956131,10.48,-2.88,10.86852336
21/06/2020 18:00,21.26396,-6.71184,22.2980894,10.35396,-2.03184,10.55143883,10.91,-4.68,11.87141525,21.09396,-5.10184,21.70216394,10.35396,-2.03184,10.55143883,10.74,-3.07,11.17016114
21/06/2020 18:30,21.65872,-6.9152,22.73587788,9.28872,-1.7352,9.449404123,12.37,-5.18,13.41079043,21.47872,-5.3052,22.12420755,9.28872,-1.7352,9.449404123,12.19,-3.57,12.70200772
21/06/2020 19:00,22.35968,-7.05748,23.44703209,8.05968,-1.52748,8.203147984,14.3,-5.53,15.33202205,22.16968,-5.46748,22.8339232,8.05968,-1.52748,8.203147984,14.11,-3.94,14.64976792
21/06/2020 19:30,22.31512,-7.18256,23.44256276,6.76512,-1.22256,6.874700107,15.55,-5.96,16.65305077,22.12512,-5.60256,22.82344438,6.76512,-1.22256,6.874700107,15.36,-4.38,15.9722885
21/06/2020 20:00,22.299,-7.26344,23.45214194,6.579,-1.24344,6.695474892,15.72,-6.02,16.83326469,22.099,-5.68344,22.81813514,6.579,-1.24344,6.695474892,15.52,-4.44,16.14261441
21/06/2020 20:30,22.09072,-7.29672,23.26460902,5.58072,-1.02672,5.674380114,16.51,-6.27,17.66049263,21.89072,-5.74672,22.63246369,5.58072,-1.02672,5.674380114,16.31,-4.72,16.97923732
21/06/2020 21:00,21.4122,-8.59976,23.07462201,5.4522,-0.95976,5.536029633,15.96,-7.64,17.69438329,21.2222,-7.04976,22.36248843,5.4522,-0.95976,5.536029633,15.77,-6.09,16.90505841
21/06/2020 21:30,21.93156,-8.57956,23.54999307,8.88156,-0.97956,8.935415258,13.05,-7.6,15.10173831,21.75156,-7.00956,22.8531025,8.88156,-0.97956,8.935415258,12.87,-6.03,14.21259301
21/06/2020 22:00,21.76812,-8.75344,23.46217723,8.08812,-0.79344,8.126944824,13.68,-7.96,15.82731816,21.57812,-7.18344,22.74240693,8.08812,-0.79344,8.126944824,13.49,-6.39,14.92689519
21/06/2020 22:30,21.6984,-8.86348,23.43889588,8.3484,-1.11348,8.422328673,13.35,-7.75,15.43648276,21.5284,-7.27348,22.72389751,8.3484,-1.11348,8.422328673,13.18,-6.16,14.54847071
21/06/2020 23:00,20.29296,-9.01084,22.20359122,7.75296,-1.14084,7.836447197,12.54,-7.87,14.80501604,20.12296,-7.43084,21.45112823,7.75296,-1.14084,7.836447197,12.37,-6.29,13.87735566
21/06/2020 23:30,19.21264,-8.75792,21.11460865,5.91264,-0.36792,5.924076037,13.3,-8.39,15.72520588,19.03264,-7.12792,20.32359783,5.91264,-0.36792,5.924076037,13.12,-6.76,14.75913277
22/06/2020 00:00,17.62956,-8.45872,19.55380602,6.46956,-0.55872,6.493641092,11.16,-7.9,13.67317081,17.46956,-6.80872,18.74951185,6.46956,-0.55872,6.493641092,11,-6.25,12.65158093
22/06/2020 00:30,15.83984,-5.248,16.68658249,2.40984,-0.378,2.439305808,13.43,-4.87,14.28572014,15.23984,-10.988,18.78799796,2.40984,-0.378,2.439305808,12.83,-10.61,16.64875371
22/06/2020 01:00,14.93408,-5.57752,15.94162711,2.76408,-0.49752,2.808498602,12.17,-5.08,13.18769502,14.33408,-12.06752,18.73741947,2.76408,-0.49752,2.808498602,11.57,-11.57,16.36245092
22/06/2020 01:30,14.32156,-6.24084,15.62226503,2.40156,-0.42084,2.438154371,11.92,-5.82,13.26494629,13.72156,-12.74084,18.72458845,2.40156,-0.42084,2.438154371,11.32,-12.32,16.73095335
22/06/2020 02:00,13.9766,-6.92316,15.59729117,1.6866,-0.26316,1.707006955,12.29,-6.66,13.97854427,13.3666,-13.42316,18.94326318,1.6866,-0.26316,1.707006955,11.68,-13.16,17.59568129
22/06/2020 02:30,13.69368,-6.8564,15.31427742,1.63368,-0.2664,1.655258077,12.06,-6.59,13.74306007,13.08368,-13.3664,18.70409932,1.63368,-0.2664,1.655258077,11.45,-13.1,17.398635
22/06/2020 03:00,13.41676,-6.96084,15.11498404,1.61676,-0.33084,1.65026301,11.8,-6.63,13.53502494,12.81676,-13.48084,18.60113932,1.61676,-0.33084,1.65026301,11.2,-13.15,17.27317284
22/06/2020 03:30,13.51752,-7.04408,15.24278223,0.85752,-0.06408,0.859910924,12.66,-6.98,14.45669395,12.89752,-13.55408,18.70986656,0.85752,-0.06408,0.859910924,12.04,-13.49,18.08152925
22/06/2020 04:00,13.48284,-6.98868,15.18646182,0.49284,0.03132,0.493834191,12.99,-7.02,14.76551726,12.85284,-13.51868,18.65342341,0.49284,0.03132,0.493834191,12.36,-13.55,18.34044983
22/06/2020 04:30,13.5984,-6.98564,15.2877614,0.5184,0.05436,0.521242333,13.08,-7.04,14.85422499,12.9684,-13.51564,18.7310417,0.5184,0.05436,0.521242333,12.45,-13.57,18.41595504
22/06/2020 05:00,13.59228,-6.59132,15.10614362,0.69228,-0.03132,0.692988125,12.9,-6.56,14.47216639,12.97228,-13.13132,18.45837515,0.69228,-0.03132,0.692988125,12.28,-13.1,17.95573446
22/06/2020 05:30,13.9536,-6.5112,15.39800891,0.6336,0.0288,0.634254208,13.32,-6.54,14.83893527,13.3136,-13.0212,18.62266346,0.6336,0.0288,0.634254208,12.68,-13.05,18.19573851
22/06/2020 06:00,14.6248,-6.31236,15.92892538,1.0548,0.01764,1.054947491,13.57,-6.33,14.9737704,13.9848,-12.81236,18.96658113,1.0548,0.01764,1.054947491,12.93,-12.83,18.21520793
22/06/2020 06:30,17.3412,-6.79576,18.62524017,4.3812,-0.09576,4.382246389,12.96,-6.7,14.58943453,16.9812,-8.78576,19.11938106,4.3812,-0.09576,4.382246389,12.6,-8.69,15.30608049
22/06/2020 07:00,18.33756,-7.29128,19.73395223,4.41756,-0.25128,4.424700893,13.92,-7.04,15.59897433,18.16756,-5.72128,19.04713315,4.41756,-0.25128,4.424700893,13.75,-5.47,14.79808771
22/06/2020 07:30,20.5792,-7.76632,21.9958905,4.6692,-0.16632,4.672161275,15.91,-7.6,17.63201917,20.3892,-6.21632,21.31577141,4.6692,-0.16632,4.672161275,15.72,-6.05,16.84401674
22/06/2020 08:00,22.9208,-7.13088,24.00442714,4.7808,0.06912,4.781299637,18.14,-7.2,19.5166493,22.7408,-5.60088,23.42037236,4.7808,0.06912,4.781299637,17.96,-5.67,18.83375958
22/06/2020 08:30,23.59856,-6.33788,24.43482672,4.85856,-0.22788,4.863901168,18.74,-6.11,19.71090307,23.40856,-4.80788,23.89720468,4.85856,-0.22788,4.863901168,18.55,-4.58,19.10703797
22/06/2020 09:00,24.88848,-5.49968,25.4888783,5.92848,-0.40968,5.942618347,18.96,-5.09,19.63134483,24.69848,-3.96968,25.01546069,5.92848,-0.40968,5.942618347,18.77,-3.56,19.10461986
22/06/2020 09:30,25.01724,-5.18012,25.5479146,10.22724,-1.77012,10.37929491,14.79,-3.41,15.178017,24.86724,-3.64012,25.13225216,10.22724,-1.77012,10.37929491,14.64,-1.87,14.75894644
22/06/2020 10:00,25.89768,-5.41872,26.45850252,6.63768,-0.37872,6.648475361,19.26,-5.04,19.90852079,25.70768,-3.86872,25.99714995,6.63768,-0.37872,6.648475361,19.07,-3.49,19.38672226
22/06/2020 10:30,24.94932,-5.37868,25.5225149,3.91932,-0.23868,3.92658088,21.03,-5.14,21.64903,24.75932,-3.82868,25.0535969,3.91932,-0.23868,3.92658088,20.84,-3.59,21.14695486
22/06/2020 11:00,24.10544,-5.33108,24.68790496,4.55544,-0.54108,4.587461298,19.55,-4.79,20.12825377,23.91544,-3.80108,24.2156247,4.55544,-0.54108,4.587461298,19.36,-3.26,19.6325546
22/06/2020 11:30,24.40564,-5.14772,24.94261985,4.53564,-0.56772,4.571032291,19.87,-4.58,20.39101027,24.21564,-3.59772,24.48143807,4.53564,-0.56772,4.571032291,19.68,-3.03,19.91188841
22/06/2020 12:00,24.56972,-5.2558,25.1255761,5.13972,-0.6858,5.185271769,19.43,-4.57,19.96020541,24.36972,-3.7158,24.6513777,5.13972,-0.6858,5.185271769,19.23,-3.03,19.46724942
22/06/2020 12:30,25.31844,-5.36072,25.87973576,5.42844,-0.72072,5.476075068,19.89,-4.64,20.4240471,25.12844,-3.80072,25.41424737,5.42844,-0.72072,5.476075068,19.7,-3.08,19.93931794
22/06/2020 13:00,25.40748,-5.4104,25.97715281,6.29748,-1.0404,6.382843137,19.11,-4.37,19.60329054,25.22748,-3.8804,25.52416994,6.29748,-1.0404,6.382843137,18.93,-2.84,19.14185205
22/06/2020 13:30,23.60312,-5.3368,24.19894022,11.19312,-2.7468,11.52522649,12.41,-2.59,12.67738932,23.44312,-3.7668,23.74381304,11.19312,-2.7468,11.52522649,12.25,-1.02,12.29239196
22/06/2020 14:00,23.52964,-5.4738,24.15794786,9.44964,-2.0538,9.67025287,14.08,-3.42,14.48940302,23.36964,-3.9038,23.69345328,9.44964,-2.0538,9.67025287,13.92,-1.85,14.04239652
22/06/2020 14:30,23.721,-5.87064,24.43665802,5.931,-0.80064,5.984796188,17.79,-5.07,18.49835128,23.531,-4.30064,23.92077477,5.931,-0.80064,5.984796188,17.6,-3.5,17.94463708
22/06/2020 15:00,23.14596,-5.9858,23.90743119,6.19596,-0.8658,6.256159362,16.95,-5.12,17.70640844,22.96596,-4.4058,23.384747,6.19596,-0.8658,6.256159362,16.77,-3.54,17.1395595
22/06/2020 15:30,22.70008,-6.16876,23.52333378,6.67008,-0.87876,6.727717766,16.03,-5.29,16.88031398,22.51008,-4.58876,22.9730368,6.67008,-0.87876,6.727717766,15.84,-3.71,16.26867235
22/06/2020 16:00,22.8976,-6.15588,23.71065044,8.0676,-1.50588,8.206938792,14.83,-4.65,15.54192395,22.7276,-4.57588,23.18366838,8.0676,-1.50588,8.206938792,14.66,-3.07,14.97800053
22/06/2020 16:30,23.36292,-6.6426,24.28888976,6.71292,-0.8226,6.763132831,16.65,-5.82,17.63788253,23.18292,-5.0526,23.72712681,6.71292,-0.8226,6.763132831,16.47,-4.23,17.00452293
22/06/2020 17:00,24.62392,-6.70184,25.51964137,9.40392,-0.86184,9.443329897,15.22,-5.84,16.30196307,24.44392,-5.10184,24.97066271,9.40392,-0.86184,9.443329897,15.04,-4.24,15.62623435
22/06/2020 17:30,24.78976,-6.57488,25.64685649,9.59976,-0.88488,9.640456663,15.19,-5.69,16.22073365,24.59976,-4.98488,25.09974543,9.59976,-0.88488,9.640456663,15,-4.1,15.55024116
22/06/2020 18:00,25.451,-6.54436,26.27892785,10.881,-1.49436,10.98313584,14.57,-5.05,15.42035668,25.281,-4.96436,25.76380855,10.881,-1.49436,10.98313584,14.4,-3.47,14.81218755
22/06/2020 18:30,25.18296,-6.56284,26.02407238,10.18296,-1.21284,10.25493321,15,-5.35,15.92552982,25.00296,-4.99284,25.49659703,10.18296,-1.21284,10.25493321,14.82,-3.78,15.29446959
22/06/2020 19:00,23.85408,-6.47092,24.71618778,13.20408,-2.23092,13.39121849,10.65,-4.24,11.46298827,23.70408,-4.90092,24.20542141,13.20408,-2.23092,13.39121849,10.5,-2.67,10.83415433
22/06/2020 19:30,24.6782,-6.83328,25.60678173,8.0082,-0.77328,8.045447731,16.67,-6.06,17.73731941,24.4882,-5.27328,25.04953934,8.0082,-0.77328,8.045447731,16.48,-4.5,17.08333691
22/06/2020 20:00,24.50896,-7.1446,25.52908987,7.69896,-0.7146,7.732052654,16.81,-6.43,17.99780542,24.32896,-5.5746,24.95945632,7.69896,-0.7146,7.732052654,16.63,-4.86,17.32560244
22/06/2020 20:30,24.2282,-7.46448,25.35200459,12.1482,-2.09448,12.32743322,12.08,-5.37,13.21980711,24.0682,-5.88448,24.77711355,12.1482,-2.09448,12.32743322,11.92,-3.79,12.50801743
22/06/2020 21:00,24.54884,-7.57724,25.69163505,8.71884,-1.13724,8.792695023,15.83,-6.44,17.08983616,24.35884,-5.99724,25.08625069,8.71884,-1.13724,8.792695023,15.64,-4.86,16.37770436
22/06/2020 21:30,23.6034,-8.12956,24.96417908,3.1734,-0.43956,3.20369795,20.43,-7.69,21.82936096,23.4034,-6.58956,24.31340027,3.1734,-0.43956,3.20369795,20.23,-6.15,21.14415759
22/06/2020 22:00,23.00892,-8.5072,24.53126274,1.88892,-0.3672,1.924280283,21.12,-8.14,22.63435442,22.78892,-6.9672,23.83016472,1.88892,-0.3672,1.924280283,20.9,-6.6,21.91734473
22/06/2020 22:30,22.38156,-8.83136,24.06090496,1.86156,-0.35136,1.894428537,20.52,-8.48,22.20317094,22.18156,-7.28136,23.34608763,1.86156,-0.35136,1.894428537,20.32,-6.93,21.4692175
22/06/2020 23:00,20.89104,-9.04088,22.76341502,1.39104,-0.29088,1.42112753,19.5,-8.75,21.37317244,20.68104,-7.47088,21.989076,1.39104,-0.29088,1.42112753,19.29,-7.18,20.58291767
22/06/2020 23:30,19.31688,-9.22416,21.40623696,0.86688,-0.16416,0.882286484,18.45,-9.06,20.55446667,19.12688,-7.67416,20.60898518,0.86688,-0.16416,0.882286484,18.26,-7.51,19.7440548
