Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
23/06/2020 00:00,17.76776,-9.23276,20.02341511,0.70776,-0.12276,0.718327387,17.06,-9.11,19.34000259,17.57776,-7.69276,19.18739698,0.70776,-0.12276,0.718327387,16.87,-7.57,18.49058679
23/06/2020 00:30,16.41476,-9.45544,18.94332842,0.91476,-0.23544,0.944572841,15.5,-9.22,18.03492168,16.22476,-7.89544,18.04385795,0.91476,-0.23544,0.944572841,15.31,-7.66,17.11933702
23/06/2020 01:00,15.78796,-9.49172,18.42152083,1.04796,-0.26172,1.08014699,14.74,-9.23,17.39139155,15.60796,-7.92172,17.50320151,1.04796,-0.26172,1.08014699,14.56,-7.66,16.45202723
23/06/2020 01:30,15.29284,-9.63916,18.0771779,0.76284,-0.20916,0.790994798,14.53,-9.43,17.32183016,15.10284,-8.05916,17.1185816,0.76284,-0.20916,0.790994798,14.34,-7.85,16.34803046
23/06/2020 02:00,14.6264,-9.63808,17.51639698,2.0664,-0.65808,2.168658167,12.56,-8.98,15.44001295,14.4664,-8.05808,16.55926877,2.0664,-0.65808,2.168658167,12.4,-7.4,14.4402216
23/06/2020 02:30,14.68084,-9.91808,17.71709271,0.51084,-0.02808,0.511611173,14.17,-9.89,17.28007523,14.49084,-8.30808,16.70355163,0.51084,-0.02808,0.511611173,13.98,-8.28,16.24803988
23/06/2020 03:00,14.50768,-8.94332,17.04276244,0.78768,0.16668,0.805122354,13.72,-9.11,16.46907708,14.33768,-7.31332,16.09514577,0.78768,0.16668,0.805122354,13.55,-7.48,15.47749657
23/06/2020 03:30,13.72592,-8.79956,16.30439008,4.34592,-0.70956,4.403464095,9.38,-8.09,12.38678732,13.58592,-7.17956,15.36630418,4.34592,-0.70956,4.403464095,9.24,-6.47,11.28000443
23/06/2020 04:00,13.65384,-8.72284,16.20232343,4.35384,-0.67284,4.405523398,9.3,-8.05,12.30010163,13.50384,-7.09284,15.25326437,4.35384,-0.67284,4.405523398,9.15,-6.42,11.17760708
23/06/2020 04:30,14.2208,-8.72484,16.68394395,2.1708,0.06516,2.17177772,12.05,-8.79,14.91531428,14.0608,-7.08484,15.74487391,2.1708,0.06516,2.17177772,11.89,-7.15,13.87424232
23/06/2020 05:00,14.99044,-6.92124,16.51111306,0.46044,0.60876,0.763278279,14.53,-7.53,16.36526199,14.81044,-5.30124,15.73061596,0.46044,0.60876,0.763278279,14.35,-5.91,15.5193621
23/06/2020 05:30,14.57884,-6.609,16.00691903,4.12884,-0.639,4.177994824,10.45,-5.97,12.03509036,14.43884,-4.999,15.27972845,4.12884,-0.639,4.177994824,10.31,-4.36,11.19400286
23/06/2020 06:00,15.1586,-6.55536,16.51532315,4.3686,-0.67536,4.420495118,10.79,-5.88,12.28814469,15.0086,-4.94536,15.80236247,4.3686,-0.67536,4.420495118,10.64,-4.27,11.46483755
23/06/2020 06:30,16.555,-6.81644,17.90340413,4.635,-0.76644,4.6979416,11.92,-6.05,13.36745675,16.405,-5.23644,17.2204625,4.635,-0.76644,4.6979416,11.77,-4.47,12.59022637
23/06/2020 07:00,17.778,-6.5952,18.96190779,3.888,-0.4752,3.916932351,13.89,-6.12,15.17848807,17.618,-5.0152,18.31791896,3.888,-0.4752,3.916932351,13.73,-4.54,14.46113758
23/06/2020 07:30,20.73148,-5.87216,21.54707697,3.02148,0.53784,3.06897593,17.71,-6.41,18.83433567,20.55148,-4.33216,21.0031174,3.02148,0.53784,3.06897593,17.53,-4.87,18.19389458
23/06/2020 08:00,22.4238,-5.07072,22.98997625,3.4938,0.53928,3.53517487,18.93,-5.61,19.74378383,22.2438,-3.53072,22.52226947,3.4938,0.53928,3.53517487,18.75,-4.07,19.1866464
23/06/2020 08:30,24.64016,-4.41288,25.03219916,4.70016,0.35712,4.713707534,19.94,-4.77,20.5025974,24.45016,-2.89288,24.62070427,4.70016,0.35712,4.713707534,19.75,-3.25,20.0156189
23/06/2020 09:00,25.19008,-3.73836,25.46596682,5.32008,0.25164,5.326027966,19.87,-3.99,20.26664748,25.00008,-2.21836,25.09830913,5.32008,0.25164,5.326027966,19.68,-2.47,19.83439689
23/06/2020 09:30,26.21612,-3.2882,26.42152923,5.85612,0.0918,5.85683948,20.36,-3.38,20.63865306,26.03612,-1.7982,26.098143,5.85612,0.0918,5.85683948,20.18,-1.89,20.26831271
23/06/2020 10:00,26.65436,-3.79092,26.9225924,6.44436,-0.07092,6.444750224,20.21,-3.72,20.54951338,26.47436,-2.27092,26.57157908,6.44436,-0.07092,6.444750224,20.03,-2.2,20.15045657
23/06/2020 10:30,25.50212,-4.40344,25.87949784,3.91212,-0.16344,3.915532598,21.59,-4.24,22.00240214,25.31212,-2.86344,25.4735688,3.91212,-0.16344,3.915532598,21.4,-2.7,21.56965461
23/06/2020 11:00,25.32428,-4.29728,25.68629543,3.64428,-0.19728,3.649615886,21.68,-4.1,22.06427882,25.13428,-2.76728,25.28615965,3.64428,-0.19728,3.649615886,21.49,-2.57,21.64312824
23/06/2020 11:30,24.67684,-4.2834,25.04583694,3.96684,-0.3834,3.985324974,20.71,-3.9,21.0740148,24.48684,-2.7534,24.64115551,3.96684,-0.3834,3.985324974,20.52,-2.37,20.65641063
23/06/2020 12:00,24.2326,-4.10008,24.57701281,4.1526,-0.37008,4.169058163,20.08,-3.73,20.42349872,24.0526,-2.55008,24.18740322,4.1526,-0.37008,4.169058163,19.9,-2.18,20.01905093
23/06/2020 12:30,24.60816,-4.05172,24.93948623,4.44816,-0.53172,4.479827401,20.16,-3.52,20.4649945,24.42816,-2.52172,24.55797371,4.44816,-0.53172,4.479827401,19.98,-1.99,20.07885704
23/06/2020 13:00,24.26924,-4.11392,24.61544938,4.71924,-0.67392,4.767115936,19.55,-3.44,19.85034257,24.08924,-2.57392,24.2263606,4.71924,-0.67392,4.767115936,19.37,-1.9,19.46296226
23/06/2020 13:30,23.44452,-4.33012,23.84104564,4.84452,-0.69012,4.89342821,18.6,-3.64,18.95282565,23.26452,-2.78012,23.43004392,4.84452,-0.69012,4.89342821,18.42,-2.09,18.53819031
23/06/2020 14:00,22.71216,-4.3366,23.12246335,6.84216,-1.4166,6.987267637,15.87,-2.92,16.13639675,22.54216,-2.7766,22.71251824,6.84216,-1.4166,6.987267637,15.7,-1.36,15.75879437
23/06/2020 14:30,22.8244,-4.43332,23.25096905,5.5044,-0.82332,5.565633404,17.32,-3.61,17.6922158,22.6444,-2.87332,22.82596809,5.5044,-0.82332,5.565633404,17.14,-2.05,17.26215803
23/06/2020 15:00,22.43228,-4.6612,22.91143757,5.28228,-0.7812,5.339733649,17.15,-3.88,17.58342686,22.25228,-3.1112,22.46872339,5.28228,-0.7812,5.339733649,16.97,-2.33,17.12920897
23/06/2020 15:30,22.13504,-4.9728,22.68675243,5.49504,-0.8028,5.553373069,16.64,-4.17,17.1545475,21.95504,-3.4028,22.2171742,5.49504,-0.8028,5.553373069,16.46,-2.6,16.66408113
23/06/2020 16:00,23.00744,-5.26184,23.60146723,5.25744,-0.77184,5.313794533,17.75,-4.49,18.30908518,22.82744,-3.70184,23.12564888,5.25744,-0.77184,5.313794533,17.57,-2.93,17.81263035
23/06/2020 16:30,23.17096,-5.71896,23.86629194,4.71096,-0.67896,4.759635575,18.46,-5.04,19.13565259,22.99096,-4.13896,23.36054862,4.71096,-0.67896,4.759635575,18.28,-3.46,18.60456933
23/06/2020 17:00,23.76752,-6.07256,24.53102101,4.81752,-0.68256,4.865633269,18.95,-5.39,19.70163953,23.58752,-4.49256,24.01154296,4.81752,-0.68256,4.865633269,18.77,-3.81,19.15278048
23/06/2020 17:30,24.7404,-6.0788,25.47624779,4.9104,-0.6588,4.954396593,19.83,-5.42,20.55736608,24.5404,-4.5188,24.95297148,4.9104,-0.6588,4.954396593,19.63,-3.86,20.00591163
23/06/2020 18:00,25.9398,-5.64052,26.54597314,7.2198,-0.56052,7.241525717,18.72,-5.08,19.3970307,25.7498,-4.07052,26.069548,7.2198,-0.56052,7.241525717,18.53,-3.51,18.85950689
23/06/2020 18:30,26.94728,-3.574,27.18325542,6.85728,-0.504,6.875776683,20.09,-3.07,20.32321333,26.77728,-2.034,26.85442012,6.85728,-0.504,6.875776683,19.92,-1.53,19.97867113
23/06/2020 19:00,26.41384,-4.5772,26.80749342,7.14384,-0.2772,7.149216026,19.27,-4.3,19.74393325,26.22384,-3.0272,26.39798712,7.14384,-0.2772,7.149216026,19.08,-2.75,19.27716006
23/06/2020 19:30,27.5748,-4.25724,27.90149973,10.7748,0.84276,10.80770834,16.8,-5.1,17.55704987,27.4048,-2.72724,27.54016886,10.7748,0.84276,10.80770834,16.63,-3.57,17.00887415
23/06/2020 20:00,28.10232,1.20812,28.12827658,10.10232,0.88812,10.14128328,18,0.32,18.00284422,27.35232,-5.58188,27.91606695,10.10232,0.88812,10.14128328,17.25,-6.47,18.42344702
23/06/2020 20:30,28.0508,2.03032,28.12418141,9.5508,1.21032,9.627183136,18.5,0.82,18.51816406,27.1808,-6.19968,27.87887947,9.5508,1.21032,9.627183136,17.63,-7.41,19.12393788
23/06/2020 21:00,25.86188,1.01104,25.88163517,4.33188,0.31104,4.343032376,21.53,0.7,21.54137646,24.91188,-7.32896,25.96758402,4.33188,0.31104,4.343032376,20.58,-7.64,21.9523575
23/06/2020 21:30,25.14556,0.55704,25.15172919,3.89556,0.07704,3.896321711,21.25,0.48,21.25542049,24.19556,-7.75296,25.40735154,3.89556,0.07704,3.896321711,20.3,-7.83,21.75773196
23/06/2020 22:00,24.8642,0.39668,24.86736409,3.7242,0.34668,3.740301146,21.14,0.05,21.14005913,23.9242,-7.95332,25.21155776,3.7242,0.34668,3.740301146,20.2,-8.3,21.83872707
23/06/2020 22:30,24.92844,-0.1298,24.92877793,3.71844,0.3402,3.733970015,21.21,-0.47,21.21520681,23.97844,-8.4698,25.43035778,3.71844,0.3402,3.733970015,20.26,-8.81,22.09261641
23/06/2020 23:00,22.9456,-4.68992,23.41998952,3.7656,0.28008,3.776001611,19.18,-4.97,19.81346259,22.4956,-6.56992,23.43535509,3.7656,0.28008,3.776001611,18.73,-6.85,19.94330464
23/06/2020 23:30,20.44436,-7.18216,21.66922421,0.68436,-0.00216,0.684363409,19.76,-7.18,21.02403387,20.24436,-5.62216,21.01054009,0.68436,-0.00216,0.684363409,19.56,-5.62,20.35136359
24/06/2020 00:00,18.91524,-7.55072,20.36663145,0.61524,-0.09072,0.621892576,18.3,-7.46,19.76212539,18.73524,-5.99072,19.6697215,0.61524,-0.09072,0.621892576,18.12,-5.9,19.05634802
24/06/2020 00:30,17.64604,-7.73076,19.26518564,0.35604,0.21924,0.418127563,17.29,-7.95,19.03014976,17.46604,-6.17076,18.5240609,0.35604,0.21924,0.418127563,17.11,-6.39,18.26428756
24/06/2020 01:00,17.10668,-7.93968,18.85940135,0.16668,0.49032,0.517876361,16.94,-8.43,18.92164105,16.91668,-6.33968,18.06559173,0.16668,0.49032,0.517876361,16.75,-6.83,18.0889856
24/06/2020 01:30,16.385,-8.02496,18.24467616,0.405,0.09504,0.416001925,15.98,-8.12,17.92469804,16.215,-6.40496,17.43415434,0.405,0.09504,0.416001925,15.81,-6.5,17.09403697
24/06/2020 02:00,15.91516,-7.57928,17.62775661,0.15516,0.45072,0.476679288,15.76,-8.03,17.68780653,15.64516,-7.46928,17.33670024,0.15516,0.45072,0.476679288,15.49,-7.92,17.39731301
24/06/2020 02:30,15.32536,-5.50832,16.28521564,0.22536,0.39168,0.451885331,15.1,-5.9,16.21172415,14.64536,-12.12832,19.01532844,0.22536,0.39168,0.451885331,14.42,-12.52,19.0967746
24/06/2020 03:00,14.98316,-5.65928,16.01632085,0.26316,0.27072,0.377548015,14.72,-5.93,15.86957151,14.31316,-12.25928,18.84559618,0.26316,0.27072,0.377548015,14.05,-12.53,18.8256049
24/06/2020 03:30,14.928,-5.6374,15.9569879,0.108,0.4626,0.475039746,14.82,-6.1,16.02630338,14.248,-12.2474,18.78840895,0.108,0.4626,0.475039746,14.14,-12.71,19.01272469
24/06/2020 04:00,14.89324,-5.624,15.91973535,0.09324,0.486,0.494863312,14.8,-6.11,16.0116239,14.21324,-12.234,18.7533183,0.09324,0.486,0.494863312,14.12,-12.72,19.00454682
24/06/2020 04:30,14.94812,-5.5516,15.9457378,0.07812,0.5184,0.524253082,14.87,-6.07,16.06118925,14.27812,-12.1116,18.72312915,0.07812,0.5184,0.524253082,14.2,-12.63,19.0041285
24/06/2020 05:00,14.85816,-5.33088,15.78553769,0.21816,0.33912,0.403232142,14.64,-5.67,15.69963375,14.18816,-11.88088,18.50565302,0.21816,0.33912,0.403232142,13.97,-12.22,18.56042295
24/06/2020 05:30,15.17624,-5.11584,16.01530766,0.24624,0.25416,0.353880549,14.93,-5.37,15.86637325,14.50624,-11.65584,18.60885824,0.24624,0.25416,0.353880549,14.26,-11.91,18.57944294
24/06/2020 06:00,15.8348,-4.99692,16.60452048,0.3348,0.07308,0.342683128,15.5,-5.07,16.30812374,15.1548,-11.49692,19.0222799,0.3348,0.07308,0.342683128,14.82,-11.57,18.80152387
24/06/2020 06:30,17.77416,-6.1538,18.80930669,0.34416,0.1962,0.396157223,17.43,-6.35,18.55067115,17.47416,-6.3638,18.59688732,0.34416,0.1962,0.396157223,17.13,-6.56,18.34313223
24/06/2020 07:00,18.7004,-6.217,19.70675136,0.5004,0.153,0.523267771,18.2,-6.37,19.28255429,18.5204,-4.657,19.0969334,0.5004,0.153,0.523267771,18.02,-4.81,18.65091151
24/06/2020 07:30,21.04484,-5.94112,21.86737747,0.83484,0.12888,0.844729471,20.21,-6.07,21.10187195,20.83484,-4.39112,21.29254547,0.83484,0.12888,0.844729471,20,-4.52,20.50439953
24/06/2020 08:00,21.73912,-5.37156,22.39292288,2.58912,-0.33156,2.610263283,19.15,-5.04,19.80212362,21.55912,-3.85156,21.90046049,2.58912,-0.33156,2.610263283,18.97,-3.52,19.29381507
24/06/2020 08:30,22.90632,-4.7404,23.39168417,4.21632,-0.9504,4.322107646,18.69,-3.79,19.07040115,22.71632,-3.2404,22.94627173,4.21632,-0.9504,4.322107646,18.5,-2.29,18.64119363
24/06/2020 09:00,23.52296,-3.46772,23.77718926,5.41296,-1.37772,5.585539218,18.11,-2.09,18.23020022,23.35296,-1.96772,23.4357134,5.41296,-1.37772,5.585539218,17.94,-0.59,17.94969916
24/06/2020 09:30,24.75816,-3.143,24.95686149,2.37816,-0.063,2.378994322,22.38,-3.08,22.59094509,24.55816,-1.663,24.61440212,2.37816,-0.063,2.378994322,22.18,-1.6,22.23763477
24/06/2020 10:00,25.1004,-2.84996,25.26167754,2.6604,-0.12996,2.663572368,22.44,-2.72,22.60424739,24.9104,-1.35996,24.94749525,2.6604,-0.12996,2.663572368,22.25,-1.23,22.28397182
24/06/2020 10:30,24.98184,-2.71504,25.12894291,3.11184,-0.27504,3.123971061,21.87,-2.44,22.00569245,24.79184,-1.21504,24.8215965,3.11184,-0.27504,3.123971061,21.68,-0.94,21.70036866
24/06/2020 11:00,24.03664,-2.41344,24.15749894,7.04664,-1.78344,7.268823393,16.99,-0.63,17.00167639,23.87664,-0.95344,23.89566876,7.04664,-1.78344,7.268823393,16.83,0.83,16.850454
24/06/2020 11:30,25.18664,-2.49712,25.3101253,5.42664,-1.07712,5.532504784,19.76,-1.42,19.81095656,24.99664,-1.01712,25.01732488,5.42664,-1.07712,5.532504784,19.57,0.06,19.57009198
24/06/2020 12:00,25.5524,-2.65188,25.68964019,3.7224,-0.37188,3.740929897,21.83,-2.28,21.94874256,25.3624,-1.16188,25.38899956,3.7224,-0.37188,3.740929897,21.64,-0.79,21.65441525
24/06/2020 12:30,25.42848,-2.37116,25.53879392,4.12848,-0.55116,4.165107977,21.3,-1.82,21.37761446,25.22848,-0.85116,25.24283416,4.12848,-0.55116,4.165107977,21.1,-0.3,21.10213259
24/06/2020 13:00,25.31992,-2.65068,25.4582885,3.58992,-0.49068,3.623298562,21.73,-2.16,21.83709001,25.13992,-1.16068,25.16669934,3.58992,-0.49068,3.623298562,21.55,-0.67,21.5604128
24/06/2020 13:30,24.598,-4.25128,24.96267184,5.058,-1.15128,5.187370204,19.54,-3.1,19.78437768,24.408,-2.75128,24.56257327,5.058,-1.15128,5.187370204,19.35,-1.6,19.41603719
24/06/2020 14:00,24.34928,-4.54908,24.77057862,3.77928,-0.55908,3.820409371,20.57,-3.99,20.95340068,24.15928,-3.01908,24.34718986,3.77928,-0.55908,3.820409371,20.38,-2.46,20.52793219
24/06/2020 14:30,24.95764,-4.47236,25.35519273,5.77764,-0.25236,5.783148756,19.18,-4.22,19.6387576,24.76764,-2.95236,24.9429834,5.77764,-0.25236,5.783148756,18.99,-2.7,19.18098277
24/06/2020 15:00,24.36892,-4.58668,24.7968122,5.75892,-0.34668,5.769345421,18.61,-4.24,19.08689865,24.17892,-3.04668,24.37011349,5.75892,-0.34668,5.769345421,18.42,-2.7,18.61683109
24/06/2020 15:30,24.11808,-4.65776,24.56372348,5.96808,-0.34776,5.978203401,18.15,-4.31,18.65472058,23.93808,-3.12776,24.14155249,5.96808,-0.34776,5.978203401,17.97,-2.78,18.18376474
24/06/2020 16:00,23.8126,-4.69144,24.27034256,6.1326,-0.36144,6.143241948,17.68,-4.33,18.20250807,23.6326,-3.14144,23.84047877,6.1326,-0.36144,6.143241948,17.5,-2.78,17.71943566
24/06/2020 16:30,24.134,-5.04088,24.65482564,5.274,-0.20088,5.277824246,18.86,-4.84,19.47113761,23.954,-3.49088,24.20703119,5.274,-0.20088,5.277824246,18.68,-3.29,18.9675117
24/06/2020 17:00,25.01432,-5.23056,25.5553314,6.12432,-0.16056,6.126424322,18.89,-5.07,19.55855312,24.82432,-3.69056,25.09715316,6.12432,-0.16056,6.126424322,18.7,-3.53,19.03026274
24/06/2020 17:30,25.36976,-5.22656,25.90254142,5.81976,0.07344,5.820223354,19.55,-5.3,20.25567822,25.17976,-3.69656,25.44965362,5.81976,0.07344,5.820223354,19.36,-3.77,19.72365331
24/06/2020 18:00,27.72644,-4.36472,28.06788656,10.48644,1.11528,10.54558075,17.24,-5.48,18.08999724,27.53644,-2.80472,27.67890862,10.48644,1.11528,10.54558075,17.05,-3.92,17.49482495
24/06/2020 18:30,26.68756,-5.15508,27.18088866,4.41756,0.39492,4.435177354,22.27,-5.55,22.95115248,26.48756,-3.61508,26.73311875,4.41756,0.39492,4.435177354,22.07,-4.01,22.43133968
24/06/2020 19:00,26.70028,-5.51704,27.26431152,3.32028,0.37296,3.341161241,23.38,-5.89,24.11050601,26.49028,-3.97704,26.78715703,3.32028,0.37296,3.341161241,23.17,-4.35,23.57480435
24/06/2020 19:30,25.81292,-5.6336,26.42052777,2.84292,0.2664,2.855374421,22.97,-5.9,23.71562565,25.61292,-4.1136,25.94115217,2.84292,0.2664,2.855374421,22.77,-4.38,23.18743841
24/06/2020 20:00,25.32848,-5.91644,26.01030875,2.50848,0.76356,2.622116661,22.82,-6.68,23.77761132,25.10848,-4.37644,25.48703582,2.50848,0.76356,2.622116661,22.6,-5.14,23.17713528
24/06/2020 20:30,25.05336,-5.83876,25.72473451,2.40336,0.74124,2.515069786,22.65,-6.58,23.58641346,24.85336,-4.28876,25.22068527,2.40336,0.74124,2.515069786,22.45,-5.03,23.00659471
24/06/2020 21:00,24.83808,-6.16036,25.59062823,2.45808,0.53964,2.516618488,22.38,-6.7,23.36138695,24.62808,-4.65036,25.06328336,2.45808,0.53964,2.516618488,22.17,-5.19,22.76938734
24/06/2020 21:30,24.4978,-6.5744,25.36463956,2.4678,0.4356,2.50594976,22.03,-7.01,23.11841258,24.2978,-5.0444,24.81590329,2.4678,0.4356,2.50594976,21.83,-5.48,22.50731659
24/06/2020 22:00,24.17872,-6.81744,25.12146471,2.35872,0.59256,2.432013033,21.82,-7.41,23.04388205,23.96872,-5.28744,24.54499053,2.35872,0.59256,2.432013033,21.61,-5.88,22.39568039
24/06/2020 22:30,23.99796,-7.28128,25.07825996,0.77796,0.64872,1.012945902,23.22,-7.93,24.53677444,23.77796,-5.76128,24.46597084,0.77796,0.64872,1.012945902,23,-6.41,23.87651775
24/06/2020 23:00,22.96584,-7.5514,24.17547205,0.01584,0.6786,0.678784845,22.95,-8.23,24.38104592,22.74584,-5.9914,23.52169448,0.01584,0.6786,0.678784845,22.73,-6.67,23.68843178
24/06/2020 23:30,21.26368,-7.81264,22.65350814,0.01368,0.65736,0.657502329,21.25,-8.47,22.87582567,21.06368,-6.25264,21.97212147,0.01368,0.65736,0.657502329,21.05,-6.91,22.15514839
25/06/2020 00:00,19.55968,-8.21156,21.21345798,0.04968,0.56844,0.570606814,19.51,-8.78,21.39459044,19.34968,-6.62156,20.45128781,0.04968,0.56844,0.570606814,19.3,-7.19,20.59577869
25/06/2020 00:30,18.28032,-8.6508,20.22390763,0.04032,0.7092,0.710345228,18.24,-9.36,20.50139507,18.09032,-7.0408,19.41217511,0.04032,0.7092,0.710345228,18.05,-7.75,19.64344674
25/06/2020 01:00,17.42016,-8.76704,19.5018708,0.02016,0.73296,0.733237197,17.4,-9.5,19.82447982,17.22016,-7.16704,18.65208763,0.02016,0.73296,0.733237197,17.2,-7.9,18.92749323
25/06/2020 01:30,16.56036,-8.768,18.7382856,0.18036,0.342,0.38664419,16.38,-9.11,18.74290532,16.38036,-7.168,17.88005642,0.18036,0.342,0.38664419,16.2,-7.51,17.8560942
25/06/2020 02:00,16.06332,-8.74732,18.29059476,0.46332,0.02268,0.463874773,15.6,-8.77,17.89616998,15.87332,-7.13732,17.40412665,0.46332,0.02268,0.463874773,15.41,-7.16,16.99216584
25/06/2020 02:30,15.54784,-8.76252,17.84704697,0.80784,-0.18252,0.82820228,14.74,-8.58,17.05532175,15.36784,-7.16252,16.95500513,0.80784,-0.18252,0.82820228,14.56,-6.98,16.14664052
25/06/2020 03:00,15.0392,-8.86416,17.45711514,1.5192,-0.34416,1.557695331,13.52,-8.52,15.98063829,14.8592,-7.24416,16.53099146,1.5192,-0.34416,1.557695331,13.34,-6.9,15.0188415
25/06/2020 03:30,14.82892,-8.83164,17.25962727,1.52892,-0.34164,1.566625117,13.3,-8.49,15.77878639,14.64892,-7.21164,16.32784764,1.52892,-0.34164,1.566625117,13.12,-6.87,14.80983795
25/06/2020 04:00,14.90556,-8.71184,17.26475818,1.37556,-0.32184,1.412708852,13.53,-8.39,15.92020729,14.73556,-7.10184,16.35765447,1.37556,-0.32184,1.412708852,13.36,-6.78,14.98192244
25/06/2020 04:30,14.96864,-8.69796,17.31226997,1.35864,-0.32796,1.397662481,13.61,-8.37,15.9777658,14.78864,-7.08796,16.39948322,1.35864,-0.32796,1.397662481,13.43,-6.76,15.03537495
25/06/2020 05:00,14.87812,-8.51012,17.14002909,1.33812,-0.33012,1.378239583,13.54,-8.18,15.81910238,14.69812,-6.90012,16.23719149,1.33812,-0.33012,1.378239583,13.36,-6.57,14.88806569
25/06/2020 05:30,15.2224,-8.53692,17.45280679,1.1124,-0.28692,1.148806705,14.11,-8.25,16.34486464,15.0424,-6.93692,16.56486211,1.1124,-0.28692,1.148806705,13.93,-6.65,15.43591267
25/06/2020 06:00,15.80384,-8.41828,17.9061106,1.11384,-0.27828,1.148076349,14.69,-8.14,16.79451399,15.61384,-6.81828,17.0376331,1.11384,-0.27828,1.148076349,14.5,-6.54,15.9066527
25/06/2020 06:30,17.39776,-7.62928,18.99705152,3.04776,-0.26928,3.059632778,14.35,-7.36,16.12737114,17.21776,-6.05928,18.25283905,3.04776,-0.26928,3.059632778,14.17,-5.79,15.30728585
25/06/2020 07:00,18.73056,-6.99848,19.99531446,4.03056,-0.16848,4.034079749,14.7,-6.83,16.20922268,18.55056,-5.44848,19.33414623,4.03056,-0.16848,4.034079749,14.52,-5.28,15.45020388
25/06/2020 07:30,20.48968,-6.4328,21.4757515,4.09968,-0.1728,4.103320112,16.39,-6.26,17.54479125,20.30968,-4.8928,20.89072985,4.09968,-0.1728,4.103320112,16.21,-4.72,16.88320171
25/06/2020 08:00,21.68728,-5.395,22.34824688,4.51728,-0.315,4.528249507,17.17,-5.08,17.90573372,21.49728,-3.875,21.84373302,4.51728,-0.315,4.528249507,16.98,-3.56,17.34917865
25/06/2020 08:30,23.92748,-5.02664,24.44977319,5.66748,-0.47664,5.687487604,18.26,-4.55,18.81834477,23.73748,-3.50664,23.99509285,5.66748,-0.47664,5.687487604,18.07,-3.03,18.32227606
25/06/2020 09:00,24.58928,-4.54728,25.00620816,5.12928,-0.37728,5.143136545,19.46,-4.17,19.90177128,24.38928,-3.03728,24.57767379,5.12928,-0.37728,5.143136545,19.26,-2.66,19.44281873
25/06/2020 09:30,25.28224,-4.22092,25.63216388,4.87224,-0.16092,4.874896703,20.41,-4.06,20.80989428,25.08224,-2.72092,25.22939098,4.87224,-0.16092,4.874896703,20.21,-2.56,20.37149234
25/06/2020 10:00,25.31764,-3.96224,25.62581201,4.96764,-0.10224,4.968692,20.35,-3.86,20.71284867,25.12764,-2.47224,25.24896557,4.96764,-0.10224,4.968692,20.16,-2.37,20.29883002
25/06/2020 10:30,24.78676,-3.96276,25.10153258,5.57676,-0.39276,5.590573541,19.21,-3.57,19.5389099,24.59676,-2.47276,24.7207432,5.57676,-0.39276,5.590573541,19.02,-2.08,19.13339489
25/06/2020 11:00,23.86316,-5.27244,24.43867895,3.14316,-0.53244,3.187937756,20.72,-4.74,21.25525817,23.66316,-3.77244,23.96197915,3.14316,-0.53244,3.187937756,20.52,-3.24,20.77421479
25/06/2020 11:30,24.5836,-5.40048,25.16979486,2.8836,-0.51048,2.928436236,21.7,-4.89,22.24414754,24.3836,-3.90048,24.6935962,2.8836,-0.51048,2.928436236,21.5,-3.39,21.76561738
25/06/2020 12:00,24.59184,-5.28428,25.15317494,3.29184,-0.58428,3.343290849,21.3,-4.7,21.8123818,24.39184,-3.79428,24.68518623,3.29184,-0.58428,3.343290849,21.1,-3.21,21.3427763
25/06/2020 12:30,25.25548,-5.23232,25.79179022,4.60548,-0.65232,4.651447883,20.65,-4.58,21.15180607,25.06548,-3.73232,25.34183301,4.60548,-0.65232,4.651447883,20.46,-3.08,20.69052923
25/06/2020 13:00,24.1098,-5.37544,24.70177749,4.7898,-0.68544,4.838596081,19.32,-4.69,19.88110912,23.9098,-3.87544,24.22184079,4.7898,-0.68544,4.838596081,19.12,-3.19,19.38428487
25/06/2020 13:30,23.46556,-5.25656,24.04711894,5.06556,-0.73656,5.118829822,18.4,-4.52,18.94704199,23.28556,-3.74656,23.58503798,5.06556,-0.73656,5.118829822,18.22,-3.01,18.46695698
25/06/2020 14:00,23.88956,-5.41088,24.49466675,5.20956,-0.74088,5.261978579,18.68,-4.67,19.25490327,23.69956,-3.89088,24.01682934,5.20956,-0.74088,5.261978579,18.49,-3.15,18.75640157
25/06/2020 14:30,23.5478,-5.47768,24.1765147,5.5278,-0.78768,5.583637938,18.02,-4.69,18.62032492,23.3578,-3.95768,23.69071657,5.5278,-0.78768,5.583637938,17.83,-3.17,18.10960519
25/06/2020 15:00,23.52364,-5.6842,24.20065636,5.18364,-0.7542,5.238219286,18.34,-4.93,18.99106369,23.33364,-4.1442,23.69880059,5.18364,-0.7542,5.238219286,18.15,-3.39,18.46387283
25/06/2020 15:30,23.01944,-6.09168,23.81182864,5.32944,-0.75168,5.382188545,17.69,-5.34,18.47841173,22.83944,-4.55168,23.28857682,5.32944,-0.75168,5.382188545,17.51,-3.8,17.91759191
25/06/2020 16:00,22.90432,-6.14728,23.71490936,5.40432,-0.82728,5.467272342,17.5,-5.32,18.29077363,22.71432,-4.59728,23.17488547,5.40432,-0.82728,5.467272342,17.31,-3.77,17.71578392
25/06/2020 16:30,23.30352,-6.63568,24.22986367,5.21352,-0.71568,5.262412817,18.09,-5.92,19.03403531,23.11352,-5.07568,23.66426281,5.21352,-0.71568,5.262412817,17.9,-4.36,18.42334389
25/06/2020 17:00,24.8498,-6.64152,25.72202068,6.6798,-0.55152,6.702529549,18.17,-6.09,19.16342871,24.6598,-5.09152,25.17993868,6.6798,-0.55152,6.702529549,17.98,-4.54,18.54432528
25/06/2020 17:30,25.05556,-6.619,25.91509691,5.96556,-0.459,5.983192051,19.09,-6.16,20.05925472,24.86556,-5.059,25.37497892,5.96556,-0.459,5.983192051,18.9,-4.6,19.45173514
25/06/2020 18:00,25.69264,-6.78124,26.57248513,4.74264,-0.11124,4.743944404,20.95,-6.67,21.98616383,25.49264,-5.24124,26.02585812,4.74264,-0.11124,4.743944404,20.75,-5.13,21.37473743
25/06/2020 18:30,24.95856,-6.95648,25.90988868,4.31856,-0.18648,4.322584327,20.64,-6.77,21.72193592,24.75856,-5.40648,25.34198728,4.31856,-0.18648,4.322584327,20.44,-5.22,21.09601858
25/06/2020 19:00,24.94984,-6.89128,25.88405409,5.01984,-0.52128,5.046833311,19.93,-6.37,20.92323589,24.75984,-5.36128,25.33363377,5.01984,-0.52128,5.046833311,19.74,-4.84,20.32469434
25/06/2020 19:30,25.51768,-6.97724,26.45437337,3.66768,-0.14724,3.670634305,21.85,-6.83,22.89260579,25.30768,-5.43724,25.88517425,3.66768,-0.14724,3.670634305,21.64,-5.29,22.27720135
25/06/2020 20:00,24.98,-7.14652,25.98216981,2.79,0.21348,2.798155412,22.19,-7.36,23.37874462,24.77,-5.60652,25.39657391,2.79,0.21348,2.798155412,21.98,-5.82,22.73747567
25/06/2020 20:30,24.6138,-7.72868,25.79867526,3.4938,0.12132,3.495905746,21.12,-7.85,22.53168658,24.4138,-6.17868,25.18352074,3.4938,0.12132,3.495905746,20.92,-6.3,21.84802966
25/06/2020 21:00,24.3616,-7.90556,25.61221258,2.3616,0.42444,2.399438241,22,-8.33,23.52421943,24.1516,-6.35556,24.97384483,2.3616,0.42444,2.399438241,21.79,-6.78,22.8204404
25/06/2020 21:30,23.93312,-7.95172,25.21951792,2.37312,0.36828,2.401526326,21.56,-8.32,23.10965166,23.73312,-6.39172,24.5787524,2.37312,0.36828,2.401526326,21.36,-6.76,22.40417818
25/06/2020 22:00,23.80804,-8.24412,25.19500512,2.13804,0.78588,2.277898684,21.67,-9.03,23.47615386,23.58804,-6.68412,24.51679203,2.13804,0.78588,2.277898684,21.45,-7.47,22.71350699
25/06/2020 22:30,23.68188,-7.84232,24.94661146,0.10188,0.51768,0.527609815,23.58,-8.36,25.01811344,23.47188,-6.29232,24.30066752,0.10188,0.51768,0.527609815,23.37,-6.81,24.34200074
25/06/2020 23:00,22.79468,-8.12476,24.19936283,0.00468,0.70524,0.705255528,22.79,-8.83,24.44080604,22.57468,-6.55476,23.50704268,0.00468,0.70524,0.705255528,22.57,-7.26,23.70891183
25/06/2020 23:30,21.5696,-6.64504,22.56998451,0.0396,0.62496,0.626213352,21.53,-7.27,22.72429977,21.3696,-5.06504,21.96165828,0.0396,0.62496,0.626213352,21.33,-5.69,22.07589183
26/06/2020 00:00,19.85336,-6.65468,20.93897488,0.06336,0.53532,0.539056576,19.79,-7.19,21.05564532,19.65336,-5.08468,20.3004564,0.06336,0.53532,0.539056576,19.59,-5.62,20.38019872
26/06/2020 00:30,18.56536,-7.02972,19.85168898,0.04536,0.53028,0.532216505,18.52,-7.56,20.00359968,18.37536,-5.43972,19.16362202,0.04536,0.53028,0.532216505,18.33,-5.97,19.27770215
26/06/2020 01:00,17.51328,-7.33492,18.98725962,0.23328,0.32508,0.400120688,17.28,-7.66,18.90169305,17.33328,-5.73492,18.25737941,0.23328,0.32508,0.400120688,17.1,-6.06,18.14203958
26/06/2020 01:30,16.9964,-7.4106,18.54169909,0.1764,0.4194,0.454987165,16.82,-7.83,18.55320188,16.8064,-5.8106,17.78252382,0.1764,0.4194,0.454987165,16.63,-6.23,17.75865423
26/06/2020 02:00,16.41372,-7.40448,18.00656903,0.60372,-0.02448,0.604216111,15.81,-7.38,17.44765027,16.22372,-5.79448,17.22745161,0.60372,-0.02448,0.604216111,15.62,-5.77,16.65164556
26/06/2020 02:30,16.1264,-7.31296,17.70706528,0.5364,0.07704,0.541904163,15.59,-7.39,17.25283165,15.9464,-5.70296,16.93550784,0.5364,0.07704,0.541904163,15.41,-5.78,16.45832616
26/06/2020 03:00,15.8512,-7.4488,17.5141418,0.1512,0.3312,0.36408087,15.7,-7.78,17.52194053,15.6712,-5.8288,16.72009028,0.1512,0.3312,0.36408087,15.52,-6.16,16.69778428
26/06/2020 03:30,15.716,-7.54456,17.43310189,0.126,0.32544,0.348980219,15.59,-7.87,17.46381974,15.526,-5.92456,16.61797482,0.126,0.32544,0.348980219,15.4,-6.25,16.61994284
26/06/2020 04:00,15.5414,-7.62824,17.31257229,0.0414,0.49176,0.493499602,15.5,-8.12,17.49812561,15.3614,-5.99824,16.49095185,0.0414,0.49176,0.493499602,15.32,-6.49,16.63798365
26/06/2020 04:30,15.54152,-7.54268,17.27515168,0.10152,0.51732,0.527187152,15.44,-8.06,17.41715247,15.35152,-5.92268,16.45440077,0.10152,0.51732,0.527187152,15.25,-6.44,16.55403576
26/06/2020 05:00,15.46684,-7.4118,17.15103259,0.36684,0.1782,0.407831859,15.1,-7.59,16.90023964,15.28684,-5.7818,16.34370486,0.36684,0.1782,0.407831859,14.92,-5.96,16.06636238
26/06/2020 05:30,14.9776,-7.15256,16.59781963,2.7576,-0.77256,2.863774906,12.22,-6.38,13.78523848,14.8276,-5.55256,15.83315017,2.7576,-0.77256,2.863774906,12.07,-4.78,12.98203759
26/06/2020 06:00,15.96536,-7.29304,17.55224067,0.49536,0.24696,0.553507698,15.47,-7.54,17.20966298,15.77536,-5.69304,16.77118623,0.49536,0.24696,0.553507698,15.28,-5.94,16.3939623
26/06/2020 06:30,18.7858,-6.6492,19.92782332,2.8458,0.5508,2.898613165,15.94,-7.2,17.4906718,18.6058,-5.0692,19.28399809,2.8458,0.5508,2.898613165,15.76,-5.62,16.73206502
26/06/2020 07:00,20.33112,-5.98736,21.19440776,3.56112,0.33264,3.576622013,16.77,-6.32,17.92136435,20.15112,-4.42736,20.63175111,3.56112,0.33264,3.576622013,16.59,-4.76,17.25936557
26/06/2020 07:30,21.57644,-5.26968,22.21063462,5.26644,-0.40968,5.282350611,16.31,-4.86,17.01868679,21.40644,-3.73968,21.7306438,5.26644,-0.40968,5.282350611,16.14,-3.33,16.47994235
26/06/2020 08:00,21.57292,-5.5298,22.27037416,7.25292,-1.2798,7.364966841,14.32,-4.25,14.9373659,21.40292,-3.9998,21.77345596,7.25292,-1.2798,7.364966841,14.15,-2.72,14.40905618
26/06/2020 08:30,22.93708,-7.01416,23.98558066,6.24708,-0.61416,6.277196909,16.69,-6.4,17.87501329,22.75708,-5.46416,23.4038829,6.24708,-0.61416,6.277196909,16.51,-4.85,17.20763203
26/06/2020 09:00,23.71444,-6.48956,24.58635909,8.16444,-1.15956,8.24637253,15.55,-5.33,16.43810816,23.53444,-4.95956,24.05134303,8.16444,-1.15956,8.24637253,15.37,-3.8,15.83277929
26/06/2020 09:30,24.88492,-6.29828,25.66958462,6.60492,-0.72828,6.64494996,18.28,-5.57,19.10976975,24.68492,-4.76828,25.14123644,6.60492,-0.72828,6.64494996,18.08,-4.04,18.5258738
26/06/2020 10:00,25.25836,-6.14248,25.99451501,6.49836,-0.58248,6.524413049,18.76,-5.56,19.56658376,25.06836,-4.62248,25.49097869,6.49836,-0.58248,6.524413049,18.57,-4.04,19.00438107
26/06/2020 10:30,25.84368,-6.2088,26.57903297,7.75368,-0.6588,7.781617504,18.09,-5.55,18.92222503,25.64368,-4.6988,26.07061651,7.75368,-0.6588,7.781617504,17.89,-4.04,18.34049345
26/06/2020 11:00,25.75456,-6.30072,26.51407991,5.88456,-0.63072,5.918264451,19.87,-5.67,20.66315078,25.56456,-4.79072,26.00956989,5.88456,-0.63072,5.918264451,19.68,-4.16,20.11487012
26/06/2020 11:30,25.79376,-6.558,26.61438369,3.44376,-0.558,3.488674094,22.35,-6,23.14135908,25.57376,-5.058,26.06914967,3.44376,-0.558,3.488674094,22.13,-4.5,22.58288954
26/06/2020 12:00,25.97908,-6.5504,26.79216934,3.79908,-0.5904,3.844682172,22.18,-5.96,22.96680213,25.76908,-5.0504,26.25932262,3.79908,-0.5904,3.844682172,21.97,-4.46,22.41812882
26/06/2020 12:30,26.17548,-6.736,27.02830829,3.25548,-0.576,3.306043864,22.92,-6.16,23.73335206,25.95548,-5.236,26.47834281,3.25548,-0.576,3.306043864,22.7,-4.66,23.17338128
26/06/2020 13:00,26.01932,-6.99392,26.9429013,3.01932,-0.49392,3.059452603,23,-6.5,23.90083681,25.80932,-5.49392,26.38757579,3.01932,-0.49392,3.059452603,22.79,-5,23.3320402
26/06/2020 13:30,25.21256,-7.13348,26.20228461,3.65256,-0.84348,3.748686845,21.56,-6.29,22.45880006,25.01256,-5.62348,25.63692035,3.65256,-0.84348,3.748686845,21.36,-4.78,21.88830738
26/06/2020 14:00,24.51096,-7.30648,25.57678264,2.55096,-0.45648,2.591480448,21.96,-6.85,23.00356711,24.29096,-5.79648,24.97298376,2.55096,-0.45648,2.591480448,21.74,-5.34,22.38622791
26/06/2020 14:30,23.48032,-7.50808,24.65150487,3.91032,-0.83808,3.999122477,19.57,-6.67,20.67543954,23.28032,-5.97808,24.03561399,3.91032,-0.83808,3.999122477,19.37,-5.14,20.04037175
26/06/2020 15:00,22.69668,-7.64012,23.94808378,2.50668,-0.24012,2.51815453,20.19,-7.4,21.50339741,22.49668,-6.12012,23.31429776,2.50668,-0.24012,2.51815453,19.99,-5.88,20.83685437
26/06/2020 15:30,22.60016,-7.88112,23.93489679,2.27016,-0.32112,2.292759141,20.33,-7.56,21.69014753,22.40016,-6.34112,23.28039886,2.27016,-0.32112,2.292759141,20.13,-6.02,21.01088527
26/06/2020 16:00,22.28508,-7.95268,23.66157032,3.92508,-1.01268,4.053612437,18.36,-6.94,19.62786794,22.09508,-6.42268,23.00963665,3.92508,-1.01268,4.053612437,18.17,-5.41,18.95829634
26/06/2020 16:30,23.27208,-8.07992,24.6348293,4.94208,-0.34992,4.954452415,18.33,-7.73,19.89326017,23.08208,-6.53992,23.99068508,4.94208,-0.34992,4.954452415,18.14,-6.19,19.16704724
26/06/2020 17:00,23.77128,-7.89664,25.04856635,5.92128,-0.38664,5.93388973,17.85,-7.51,19.36550025,23.57128,-6.35664,24.41335931,5.92128,-0.38664,5.93388973,17.65,-5.97,18.63232138
26/06/2020 17:30,24.44352,-7.91412,25.69278041,4.94352,0.06588,4.943958957,19.5,-7.98,21.06965591,24.25352,-6.38412,25.07967744,4.94352,0.06588,4.943958957,19.31,-6.45,20.35874751
26/06/2020 18:00,24.87904,-8.07356,26.15624213,4.73904,0.58644,4.775187116,20.14,-8.66,21.92293776,24.66904,-6.52356,25.51702117,4.73904,0.58644,4.775187116,19.93,-7.11,21.16026937
26/06/2020 18:30,25.85184,-8.18556,27.11680335,4.37184,0.06444,4.37231489,21.48,-8.25,23.00984355,25.64184,-6.64556,26.48900576,4.37184,0.06444,4.37231489,21.27,-6.71,22.30329572
26/06/2020 19:00,25.80064,-8.39904,27.13331711,4.58064,0.21096,4.585495277,21.22,-8.61,22.90022926,25.59064,-6.85904,26.49391034,4.58064,0.21096,4.585495277,21.01,-7.07,22.16765662
26/06/2020 19:30,24.79848,-8.58128,26.24124572,4.03848,0.37872,4.056198904,20.76,-8.96,22.61104155,24.58848,-7.04128,25.57680537,4.03848,0.37872,4.056198904,20.55,-7.42,21.84854457
26/06/2020 20:00,23.31736,-8.86372,24.94523621,4.07736,0.47628,4.105083094,19.24,-9.34,21.38722048,23.11736,-7.30372,24.24369318,4.07736,0.47628,4.105083094,19.04,-7.78,20.56817931
26/06/2020 20:30,23.22384,-9.31632,25.02280086,3.90384,0.37368,3.921683757,19.32,-9.69,21.61384973,23.01384,-7.75632,24.28574338,3.90384,0.37368,3.921683757,19.11,-8.13,20.76749865
26/06/2020 21:00,22.98964,-8.99356,24.68618376,3.68964,0.67644,3.751135082,19.3,-9.67,21.58700767,22.77964,-7.40356,23.952551,3.68964,0.67644,3.751135082,19.09,-8.08,20.72955619
26/06/2020 21:30,23.06388,-8.73924,24.66408069,3.68388,0.50076,3.717759061,19.38,-9.24,21.47002562,22.86388,-7.17924,23.96452578,3.68388,0.50076,3.717759061,19.18,-7.68,20.66046466
26/06/2020 22:00,22.4538,-8.77,24.10572618,4.1238,-0.09,4.124781987,18.33,-8.68,20.2813042,22.2538,-7.21,23.39264231,4.1238,-0.09,4.124781987,18.13,-7.12,19.47796961
26/06/2020 22:30,22.11188,-8.87604,23.82686138,4.69188,-0.35604,4.70536953,17.42,-8.52,19.39192615,21.91188,-7.31604,23.10097241,4.69188,-0.35604,4.70536953,17.22,-6.96,18.57336803
26/06/2020 23:00,20.01852,-9.06968,21.9772664,2.10852,-0.40968,2.147951185,17.91,-8.66,19.8938106,19.81852,-7.52968,21.20070319,2.10852,-0.40968,2.147951185,17.71,-7.12,19.08765308
26/06/2020 23:30,18.95764,-9.32964,21.12899186,1.09764,0.00036,1.097640059,17.86,-9.33,20.15014888,18.76764,-7.76964,20.31235134,1.09764,0.00036,1.097640059,17.67,-7.77,19.30289616
27/06/2020 00:00,17.9012,-9.61292,20.31898601,0.5112,0.39708,0.647300522,17.39,-10.01,20.06519873,17.7012,-8.03292,19.43862869,0.5112,0.39708,0.647300522,17.19,-8.43,19.14578283
27/06/2020 00:30,16.56516,-9.65712,19.17457933,0.87516,0.00288,0.875164739,15.69,-9.66,18.42530054,16.37516,-8.09712,18.26770969,0.87516,0.00288,0.875164739,15.5,-8.1,17.48885359
27/06/2020 01:00,15.49228,-9.63472,18.24386387,1.86228,-0.32472,1.890378236,13.63,-9.31,16.50615037,15.31228,-8.05472,17.30157314,1.86228,-0.32472,1.890378236,13.45,-7.73,15.51307191
27/06/2020 01:30,15.16476,-8.3902,17.33105311,1.81476,-0.3402,1.846372091,13.35,-8.05,15.58925912,14.98476,-6.8002,16.45556904,1.81476,-0.3402,1.846372091,13.17,-6.46,14.66903201
27/06/2020 02:00,14.1808,-7.91256,16.23895607,3.7908,-0.68256,3.851759701,10.39,-7.23,12.65800142,14.0108,-6.34256,15.37955084,3.7908,-0.68256,3.851759701,10.22,-5.66,11.68263669
27/06/2020 02:30,13.59796,-7.92684,15.73973661,3.74796,-0.63684,3.801679806,9.85,-7.29,12.25424824,13.44796,-6.34684,14.87044068,3.74796,-0.63684,3.801679806,9.7,-5.71,11.25584737
27/06/2020 03:00,12.7948,-7.9064,15.04054746,5.3748,-0.8964,5.449037346,7.42,-7.01,10.20766869,12.6348,-6.3064,14.12121992,5.3748,-0.8964,5.449037346,7.26,-5.41,9.054043296
27/06/2020 03:30,12.6736,-8.02544,15.00092744,5.1336,-0.86544,5.206038355,7.54,-7.16,10.3979421,12.5236,-6.40544,14.06663494,5.1336,-0.86544,5.206038355,7.39,-5.54,9.236000217
27/06/2020 04:00,12.21376,-7.95364,14.57519546,5.87376,-1.22364,5.999862614,6.34,-6.73,9.245999135,12.07376,-6.34364,13.63882139,5.87376,-1.22364,5.999862614,6.2,-5.12,8.04079598
27/06/2020 04:30,12.54968,-7.9062,14.83248012,4.81968,-0.7362,4.875582605,7.73,-7.17,10.54332964,12.38968,-6.3062,13.90224187,4.81968,-0.7362,4.875582605,7.57,-5.57,9.39839348
27/06/2020 05:00,12.77484,-8.096,15.12421082,3.26484,-0.486,3.300814479,9.51,-7.61,12.17999179,12.61484,-6.476,14.18001284,3.26484,-0.486,3.300814479,9.35,-5.99,11.10417039
27/06/2020 05:30,12.66576,-8.05888,15.01222912,3.69576,-0.66888,3.75580117,8.97,-7.39,11.62209103,12.51576,-6.45888,14.08408248,3.69576,-0.66888,3.75580117,8.82,-5.79,10.55066349
27/06/2020 06:00,12.76116,-8.02336,15.07386846,4.06116,-0.69336,4.119923377,8.7,-7.33,11.37624279,12.60116,-6.40336,14.13478874,4.06116,-0.69336,4.119923377,8.54,-5.71,10.27305699
27/06/2020 06:30,13.15908,-7.82348,15.30908964,5.05908,-0.84348,5.128913039,8.1,-6.98,10.69253946,13.00908,-6.23348,14.42540937,5.05908,-0.84348,5.128913039,7.95,-5.39,9.60492582
27/06/2020 07:00,13.93192,-7.6886,15.9126668,4.92192,-0.7686,4.981570279,9.01,-6.92,11.36074381,13.77192,-6.0886,15.05778305,4.92192,-0.7686,4.981570279,8.85,-5.32,10.32593337
27/06/2020 07:30,14.9094,-7.60096,16.73513673,4.8294,-0.84096,4.902072835,10.08,-6.76,12.13688593,14.7394,-6.01096,15.9179632,4.8294,-0.84096,4.902072835,9.91,-5.17,11.17752209
27/06/2020 08:00,15.93516,-7.4808,17.60374088,3.75516,-0.6408,3.809442383,12.18,-6.84,13.96918036,15.76516,-5.9008,16.83329173,3.75516,-0.6408,3.809442383,12.01,-5.26,13.11135767
27/06/2020 08:30,16.79236,-7.24492,18.28858169,5.11236,-0.84492,5.181709619,11.68,-6.4,13.31849841,16.63236,-5.67492,17.57384751,5.11236,-0.84492,5.181709619,11.52,-4.83,12.49156916
27/06/2020 09:00,17.79232,-6.9784,19.11189989,6.32232,-1.3284,6.460369706,11.47,-5.65,12.78606272,17.62232,-5.4284,18.4394601,6.32232,-1.3284,6.460369706,11.3,-4.1,12.02081528
27/06/2020 09:30,18.52176,-7.55572,20.00361213,8.32176,-1.66572,8.486831718,10.2,-5.89,11.77845915,18.35176,-5.99572,19.30636562,8.32176,-1.66572,8.486831718,10.03,-4.33,10.92473341
27/06/2020 10:00,20.03284,-7.59696,21.42494993,5.80284,-0.96696,5.882853364,14.23,-6.63,15.69871969,19.85284,-6.03696,20.75042511,5.80284,-0.96696,5.882853364,14.05,-5.07,14.93678011
27/06/2020 10:30,20.41196,-7.49448,21.74431745,6.23196,-0.92448,6.300157832,14.18,-6.57,15.62809329,20.23196,-5.96448,21.09282407,6.23196,-0.92448,6.300157832,14,-5.04,14.87956989
27/06/2020 11:00,20.71268,-7.19188,21.92574402,7.04268,-1.09188,7.126818611,13.67,-6.1,14.96926518,20.54268,-5.64188,21.30334508,7.04268,-1.09188,7.126818611,13.5,-4.55,14.24613983
27/06/2020 11:30,21.77872,-6.919,22.85137208,8.11872,-1.539,8.263300517,13.66,-5.38,14.6812806,21.58872,-5.379,22.24874091,8.11872,-1.539,8.263300517,13.47,-3.84,14.00665913
27/06/2020 12:00,20.85716,-7.41804,22.13703776,11.92716,-2.49804,12.18594886,8.93,-4.92,10.19565103,20.69716,-5.87804,21.51566374,11.92716,-2.49804,12.18594886,8.77,-3.38,9.398792476
27/06/2020 12:30,21.24572,-8.24908,22.79096179,12.19572,-2.53908,12.45722736,9.05,-5.71,10.70077567,21.08572,-6.68908,22.12128792,12.19572,-2.53908,12.45722736,8.89,-4.15,9.81094287
27/06/2020 13:00,21.11636,-8.2958,22.68746256,12.45636,-2.3958,12.68466642,8.66,-5.9,10.47881673,20.93636,-6.7558,21.99936371,12.45636,-2.3958,12.68466642,8.48,-4.36,9.535197953
27/06/2020 13:30,20.62764,-8.36124,22.25780462,13.51764,-2.63124,13.77134761,7.11,-5.73,9.131538753,20.46764,-6.80124,21.56805862,13.51764,-2.63124,13.77134761,6.95,-4.17,8.105023134
27/06/2020 14:00,19.703,-8.49716,21.45716517,14.103,-2.83716,14.38555129,5.6,-5.66,7.962135392,19.553,-6.91716,20.74046556,14.103,-2.83716,14.38555129,5.45,-4.08,6.808002644
27/06/2020 14:30,18.93944,-8.56356,20.78549849,15.31944,-3.28356,15.66738677,3.62,-5.28,6.401781002,18.79944,-6.98356,20.05465169,15.31944,-3.28356,15.66738677,3.48,-3.7,5.079409414
27/06/2020 15:00,19.08328,-8.77888,21.00572088,13.73328,-2.73888,14.00372962,5.35,-6.04,8.068711173,18.93328,-7.20888,20.25924585,13.73328,-2.73888,14.00372962,5.2,-4.47,6.85717872
27/06/2020 15:30,19.19104,-8.84832,21.13264733,13.81104,-2.75832,14.08379051,5.38,-6.09,8.126038395,19.04104,-7.26832,20.38111086,13.81104,-2.75832,14.08379051,5.23,-4.51,6.906011874
27/06/2020 16:00,19.12304,-8.93072,21.10564897,14.15304,-2.88072,14.44323679,4.97,-6.05,7.829648779,18.96304,-7.34072,20.33428278,14.15304,-2.88072,14.44323679,4.81,-4.46,6.559550289
27/06/2020 16:30,18.99596,-8.85932,20.96029692,14.47596,-3.01932,14.78748495,4.52,-5.84,7.384849355,18.85596,-7.27932,20.21226675,14.47596,-3.01932,14.78748495,4.38,-4.26,6.109991817
27/06/2020 17:00,19.97616,-8.82812,21.83993295,14.00616,-2.95812,14.31513157,5.97,-5.87,8.372442893,19.80616,-7.25812,21.09417644,14.00616,-2.95812,14.31513157,5.8,-4.3,7.220110802
27/06/2020 17:30,20.59524,-8.68136,22.35016604,14.29524,-2.96136,14.59875131,6.3,-5.72,8.509312546,20.44524,-7.10136,21.64340899,14.29524,-2.96136,14.59875131,6.15,-4.14,7.413642829
27/06/2020 18:00,21.26964,-8.55656,22.92623617,16.28964,-2.80656,16.52964459,4.98,-5.75,7.606766724,21.11964,-6.97656,22.24211283,16.28964,-2.80656,16.52964459,4.83,-4.17,6.38105007
27/06/2020 18:30,21.80712,-8.66068,23.46396942,16.37712,-2.83068,16.61995213,5.43,-5.83,7.967044621,21.64712,-7.08068,22.77572905,16.37712,-2.83068,16.61995213,5.27,-4.25,6.770184636
27/06/2020 19:00,22.13812,-8.775,23.81379815,15.73812,-2.745,15.97571426,6.4,-6.03,8.793230351,21.97812,-7.195,23.12586828,15.73812,-2.745,15.97571426,6.24,-4.45,7.664209026
27/06/2020 19:30,21.23552,-9.25368,23.16415125,13.11552,-2.62368,13.37537146,8.12,-6.63,10.48290513,21.06552,-7.63368,22.40600819,13.11552,-2.62368,13.37537146,7.95,-5.01,9.396946312
27/06/2020 20:00,20.58832,-9.34528,22.61002385,11.84832,-2.46528,12.10207802,8.74,-6.88,11.12303915,20.41832,-7.76528,21.84507645,11.84832,-2.46528,12.10207802,8.57,-5.3,10.07645275
27/06/2020 20:30,20.19756,-9.61544,22.36958016,10.89756,-2.21544,11.12047608,9.3,-7.4,11.88486432,20.02756,-8.02544,21.57570038,10.89756,-2.21544,11.12047608,9.13,-5.81,10.82187599
27/06/2020 21:00,19.81088,-9.62056,22.02330904,11.63088,-2.41056,11.8780541,8.18,-7.21,10.90396717,19.64088,-8.02056,21.21540831,11.63088,-2.41056,11.8780541,8.01,-5.61,9.779171744
27/06/2020 21:30,19.134,-9.68268,21.44444562,11.754,-2.45268,12.00717099,7.38,-7.23,10.33137455,18.974,-8.10268,20.63167708,11.754,-2.45268,12.00717099,7.22,-5.65,9.167927792
27/06/2020 22:00,18.6822,-9.77792,21.08630637,11.4822,-2.34792,11.71979715,7.2,-7.43,10.34625053,18.5122,-8.19792,20.24617102,11.4822,-2.34792,11.71979715,7.03,-5.85,9.145676574
27/06/2020 22:30,18.0922,-9.9128,20.62986439,12.1122,-2.6028,12.38870278,5.98,-7.31,9.444389869,17.9322,-8.3228,19.76949156,12.1122,-2.6028,12.38870278,5.82,-5.72,8.160318621
27/06/2020 23:00,17.14804,-10.2138,19.95938341,11.31804,-2.4138,11.57257361,5.83,-7.8,9.738013144,16.98804,-8.6138,19.04707467,11.31804,-2.4138,11.57257361,5.67,-6.2,8.401720062
27/06/2020 23:30,16.40468,-10.65064,19.55887671,8.46468,-1.61064,8.61655202,7.94,-9.04,12.03184109,16.24468,-9.04064,18.59093327,8.46468,-1.61064,8.61655202,7.78,-7.43,10.75794125
28/06/2020 00:00,15.09556,-10.13356,18.18144576,9.38556,-2.02356,9.601225525,5.71,-8.11,9.918477706,14.94556,-8.51356,17.20030429,9.38556,-2.02356,9.601225525,5.56,-6.49,8.545975661
28/06/2020 00:30,13.82364,-9.39476,16.71390255,10.40364,-2.26476,10.6472937,3.42,-7.13,7.907799947,13.67364,-7.80476,15.74429133,10.40364,-2.26476,10.6472937,3.27,-5.54,6.433078579
28/06/2020 01:00,12.89008,-9.5186,16.02366713,10.72008,-2.2986,10.96374376,2.17,-7.22,7.539051664,12.75008,-7.8986,14.99841398,10.72008,-2.2986,10.96374376,2.03,-5.6,5.956584592
28/06/2020 01:30,11.98564,-9.44828,15.261899,10.92564,-2.34828,11.17515227,1.06,-7.1,7.178690688,11.84564,-7.83828,14.204148,10.92564,-2.34828,11.17515227,0.92,-5.49,5.566551895
28/06/2020 02:00,11.50324,-9.503,14.92084245,10.89324,-2.313,11.13609656,0.61,-7.19,7.215829821,11.37324,-7.893,13.8437725,10.89324,-2.313,11.13609656,0.48,-5.58,5.60060711
28/06/2020 02:30,11.33592,-9.63308,14.87613231,9.83592,-2.05308,10.04790823,1.5,-7.58,7.726991653,11.19592,-8.02308,13.77383161,9.83592,-2.05308,10.04790823,1.36,-5.97,6.122948636
28/06/2020 03:00,10.66124,-9.4986,14.2788459,11.00124,-2.3886,11.25756153,-0.34,-7.11,7.118124753,10.54124,-7.8786,13.16017016,11.00124,-2.3886,11.25756153,-0.46,-5.49,5.509237697
28/06/2020 03:30,10.54028,-9.60472,14.26001924,10.43028,-2.12472,10.6444904,0.11,-7.48,7.48080878,10.41028,-7.98472,13.11982024,10.43028,-2.12472,10.6444904,-0.02,-5.86,5.86003413
28/06/2020 04:00,10.3594,-9.58748,14.11513164,11.3994,-2.42748,11.65499805,-1.04,-7.16,7.235136488,10.2394,-7.96748,12.97405295,11.3994,-2.42748,11.65499805,-1.16,-5.54,5.660141341
28/06/2020 04:30,10.22664,-9.55348,13.99475422,11.36664,-2.46348,11.63053045,-1.14,-7.09,7.181065381,10.09664,-7.92348,12.83447212,11.36664,-2.46348,11.63053045,-1.27,-5.46,5.60575597
28/06/2020 05:00,10.00888,-9.61268,13.87736631,10.56888,-2.27268,10.81047172,-0.56,-7.34,7.361331401,9.86888,-8.00268,12.70581283,10.56888,-2.27268,10.81047172,-0.7,-5.73,5.772599068
28/06/2020 05:30,9.70512,-9.5146,13.59106204,11.62512,-2.5146,11.89397445,-1.92,-7,7.258539798,9.58512,-7.8846,12.4113433,11.62512,-2.5146,11.89397445,-2.04,-5.37,5.744432087
28/06/2020 06:00,9.79796,-9.13428,13.39533842,11.84796,-2.56428,12.12228065,-2.05,-6.57,6.882397838,9.67796,-7.50428,12.24651494,11.84796,-2.56428,12.12228065,-2.17,-4.94,5.395600059
28/06/2020 06:30,10.39536,-8.42724,13.38214794,11.74536,-2.48724,12.00582543,-1.35,-5.94,6.091477653,10.28536,-6.78724,12.32295651,11.74536,-2.48724,12.00582543,-1.46,-4.3,4.541101188
28/06/2020 07:00,10.9606,-8.44168,13.83462011,11.8206,-2.55168,12.09287622,-0.86,-5.89,5.952453276,10.8306,-6.80168,12.78924342,11.8206,-2.55168,12.09287622,-0.99,-4.25,4.363782763
28/06/2020 07:30,11.551,-8.27264,14.20782086,12.501,-2.67264,12.78350521,-0.95,-5.6,5.680008803,11.431,-6.62264,13.21087134,12.501,-2.67264,12.78350521,-1.07,-3.95,4.092358733
28/06/2020 08:00,12.44716,-8.22224,14.91767484,12.64716,-2.62224,12.91614488,-0.2,-5.6,5.60357029,12.30716,-6.59224,13.96151193,12.64716,-2.62224,12.91614488,-0.34,-3.97,3.984532595
28/06/2020 08:30,13.88836,-8.13148,16.09371028,12.07836,-2.39148,12.31283708,1.81,-5.74,6.018612797,13.75836,-6.51148,15.22142706,12.07836,-2.39148,12.31283708,1.68,-4.12,4.449359504
28/06/2020 09:00,15.2692,-7.81636,17.15354052,12.1392,-2.46636,12.38721552,3.13,-5.35,6.198338487,15.1292,-6.20636,16.35272445,12.1392,-2.46636,12.38721552,2.99,-3.74,4.788287794
28/06/2020 09:30,16.8162,-7.38952,18.3681678,13.3362,-2.72952,13.61265991,3.48,-4.66,5.81601238,16.6662,-5.78952,17.64315063,13.3362,-2.72952,13.61265991,3.33,-3.06,4.52244403
28/06/2020 10:00,18.16816,-7.00308,19.47113677,13.35816,-2.59308,13.6075164,4.81,-4.41,6.525657055,18.01816,-5.42308,18.81658541,13.35816,-2.59308,13.6075164,4.66,-2.83,5.452017975
28/06/2020 10:30,19.37372,-6.78896,20.52878478,13.20372,-2.56896,13.45131136,6.17,-4.22,7.475112039,19.21372,-5.21896,19.90991159,13.20372,-2.56896,13.45131136,6.01,-2.65,6.568302673
28/06/2020 11:00,19.93736,-6.4188,20.94515021,14.33736,-2.8188,14.61182826,5.6,-3.6,6.657326791,19.79736,-4.8488,20.38250045,14.33736,-2.8188,14.61182826,5.46,-2.03,5.825160942
28/06/2020 11:30,21.18444,-6.19948,22.07292573,14.46444,-2.85948,14.74437691,6.72,-3.34,7.504265454,21.02444,-4.62948,21.52810169,14.46444,-2.85948,14.74437691,6.56,-1.77,6.794593439
28/06/2020 12:00,22.0954,-5.867,22.86106713,14.2254,-2.817,14.50163764,7.87,-3.05,8.440343595,21.9354,-4.317,22.35616832,14.2254,-2.817,14.50163764,7.71,-1.5,7.854559186
28/06/2020 12:30,23.11876,-5.74988,23.82305992,13.83876,-2.81988,14.1231371,9.28,-2.93,9.731562053,22.94876,-4.19988,23.32990736,13.83876,-2.81988,14.1231371,9.11,-1.38,9.213929672
