Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/06/2020 13:00,22.76236,-5.75696,23.47908902,15.28236,-3.12696,15.59898734,7.48,-2.63,7.928890212,22.60236,-4.19696,22.9887179,15.28236,-3.12696,15.59898734,7.32,-1.07,7.397790211
28/06/2020 13:30,21.91608,-6.02272,22.72856614,15.25608,-3.13272,15.57439924,6.66,-2.89,7.260006887,21.76608,-4.44272,22.21485988,15.25608,-3.13272,15.57439924,6.51,-1.31,6.640496969
28/06/2020 14:00,21.43688,-6.2052,22.31690685,14.45688,-2.9952,14.76389523,6.98,-3.21,7.682740396,21.27688,-4.6152,21.77167181,14.45688,-2.9952,14.76389523,6.82,-1.62,7.009764618
28/06/2020 14:30,21.95528,-6.51176,22.9005969,12.81528,-2.56176,13.06881845,9.14,-3.95,9.957012604,21.78528,-4.93176,22.33653244,12.81528,-2.56176,13.06881845,8.97,-2.37,9.277812242
28/06/2020 15:00,20.12252,-6.572,21.16853786,14.76252,-2.952,15.05477668,5.36,-3.62,6.467920841,19.97252,-4.982,20.5845058,14.76252,-2.952,15.05477668,5.21,-2.03,5.591511424
28/06/2020 15:30,20.16384,-6.65372,21.23328598,14.79384,-3.03372,15.10169391,5.37,-3.62,6.476210312,20.01384,-5.05372,20.6420415,14.79384,-3.03372,15.10169391,5.22,-2.02,5.597213592
28/06/2020 16:00,19.9798,-6.75336,21.09028874,14.3298,-2.94336,14.62896224,5.65,-3.81,6.814587295,19.8298,-5.17336,20.49352634,14.3298,-2.94336,14.62896224,5.5,-2.23,5.934888373
28/06/2020 16:30,20.75156,-6.67476,21.79861609,14.10156,-2.89476,14.39561148,6.65,-3.78,7.649241792,20.60156,-5.09476,21.22217835,14.10156,-2.89476,14.39561148,6.5,-2.2,6.862215386
28/06/2020 17:00,20.64888,-6.52012,21.65382668,13.98888,-2.94012,14.29451186,6.66,-3.58,7.561216833,20.49888,-4.95012,21.08809544,13.98888,-2.94012,14.29451186,6.51,-2.01,6.813237116
28/06/2020 17:30,21.00852,-6.28836,21.92946383,16.14852,-3.88836,16.61005845,4.86,-2.4,5.420295195,20.86852,-4.71836,21.39528098,16.14852,-3.88836,16.61005845,4.72,-0.83,4.7924211
28/06/2020 18:00,22.58016,-6.616,23.52945137,13.52016,-2.916,13.83104416,9.06,-3.7,9.786398725,22.41016,-5.046,22.97122955,13.52016,-2.916,13.83104416,8.89,-2.13,9.141608174
28/06/2020 18:30,23.1026,-6.74516,24.06714171,12.8826,-2.76516,13.1760196,10.22,-3.98,10.96762508,22.9426,-5.16516,23.51684019,12.8826,-2.76516,13.1760196,10.06,-2.4,10.34232082
28/06/2020 19:00,22.89488,-6.73596,23.8652192,13.03488,-2.86596,13.34622881,9.86,-3.87,10.59228493,22.72488,-5.16596,23.30466292,13.03488,-2.86596,13.34622881,9.69,-2.3,9.959221857
28/06/2020 19:30,21.97648,-7.20592,23.12770971,14.49648,-3.44592,14.90041265,7.48,-3.76,8.371857619,21.82648,-5.64592,22.54488061,14.49648,-3.44592,14.90041265,7.33,-2.2,7.653032079
28/06/2020 20:00,21.53776,-8.188,23.04166769,12.94776,-2.898,13.26811565,8.59,-5.29,10.08822085,21.36776,-6.618,22.36915491,12.94776,-2.898,13.26811565,8.42,-3.72,9.205150732
28/06/2020 20:30,20.91376,-8.3722,22.52729656,12.53376,-2.7522,12.83237096,8.38,-5.62,10.09003469,20.75376,-6.8022,21.84006591,12.53376,-2.7522,12.83237096,8.22,-4.05,9.163563717
28/06/2020 21:00,20.45596,-8.72452,22.23878479,11.86596,-2.59452,12.14629741,8.59,-6.13,10.55296167,20.28596,-7.13452,21.50398914,11.86596,-2.59452,12.14629741,8.42,-4.54,9.565981392
28/06/2020 21:30,19.6346,-8.79124,21.51286633,12.0546,-2.63124,12.33842798,7.58,-6.16,9.76739474,19.4646,-7.20124,20.75399987,12.0546,-2.63124,12.33842798,7.41,-4.57,8.705917528
28/06/2020 22:00,18.95392,-8.93676,20.95511304,12.10392,-2.69676,12.40070135,6.85,-6.24,9.266072523,18.80392,-7.34676,20.18817203,12.10392,-2.69676,12.40070135,6.7,-4.65,8.155519603
28/06/2020 22:30,18.0342,-8.98316,20.147693,13.5342,-3.23316,13.91502401,4.5,-5.75,7.301540933,17.8842,-7.38316,19.34827282,13.5342,-3.23316,13.91502401,4.35,-4.15,6.012071191
28/06/2020 23:00,16.8168,-9.3214,19.22740909,12.0168,-2.6514,12.30582806,4.8,-6.67,8.217596972,16.6668,-7.7014,18.36011395,12.0168,-2.6514,12.30582806,4.65,-5.05,6.864765109
28/06/2020 23:30,15.43408,-9.50192,18.12449473,11.85408,-2.58192,12.1320041,3.58,-6.92,7.791200164,15.29408,-7.86192,17.19647258,11.85408,-2.58192,12.1320041,3.44,-5.28,6.30174579
29/06/2020 00:00,13.95208,-9.52548,16.8936469,12.50208,-2.80548,12.81299038,1.45,-6.72,6.874656355,13.81208,-7.87548,15.89958299,12.50208,-2.80548,12.81299038,1.31,-5.07,5.236506469
29/06/2020 00:30,13.0728,-8.43544,15.55810875,12.2328,-2.66544,12.51982293,0.84,-5.77,5.830823269,12.9428,-6.77544,14.6089924,12.2328,-2.66544,12.51982293,0.71,-4.11,4.170875208
29/06/2020 01:00,12.45616,-8.4234,15.03694083,12.02616,-2.6334,12.31110555,0.43,-5.79,5.805945229,12.32616,-6.7734,14.06460692,12.02616,-2.6334,12.31110555,0.3,-4.14,4.150855334
29/06/2020 01:30,12.10268,-8.55792,14.82271426,11.45268,-2.43792,11.70928406,0.65,-6.12,6.154421175,11.97268,-6.90792,13.82260558,11.45268,-2.43792,11.70928406,0.52,-4.47,4.500144442
29/06/2020 02:00,11.969,-7.34604,14.04354886,11.079,-2.33604,11.32260235,0.89,-5.01,5.088437874,11.839,-5.72604,13.15102487,11.079,-2.33604,11.32260235,0.76,-3.39,3.474147377
29/06/2020 02:30,11.82984,-7.41556,13.96193556,10.59984,-2.27556,10.84134592,1.23,-5.14,5.285120623,11.69984,-5.79556,13.05659878,10.59984,-2.27556,10.84134592,1.1,-3.52,3.687872015
29/06/2020 03:00,11.39248,-7.348,13.5566111,10.93248,-2.358,11.18388497,0.46,-4.99,5.011157551,11.28248,-5.728,12.65323433,10.93248,-2.358,11.18388497,0.35,-3.37,3.388126326
29/06/2020 03:30,11.08292,-7.2034,13.21817262,12.02292,-2.6334,12.30794056,-0.94,-4.57,4.665672513,10.96292,-5.5934,12.30738553,12.02292,-2.6334,12.30794056,-1.06,-2.96,3.14407379
29/06/2020 04:00,10.97992,-7.23888,13.1514268,12.04992,-2.64888,12.33763094,-1.07,-4.59,4.713066942,10.84992,-5.60888,12.21393871,12.04992,-2.64888,12.33763094,-1.2,-2.96,3.193994364
29/06/2020 04:30,10.94096,-7.16916,13.08057571,11.82096,-2.54916,12.09269664,-0.88,-4.62,4.703062832,10.83096,-5.53916,12.16519577,11.82096,-2.54916,12.09269664,-0.99,-2.99,3.149634899
29/06/2020 05:00,11.0546,-7.0084,13.08899735,11.9646,-2.5884,12.24138341,-0.91,-4.42,4.512704289,10.9446,-5.3884,12.19914438,11.9646,-2.5884,12.24138341,-1.02,-2.8,2.98
29/06/2020 05:30,11.63012,-6.85504,13.50004684,11.49012,-2.43504,11.74530874,0.14,-4.42,4.422216639,11.50012,-5.24504,12.63974702,11.49012,-2.43504,11.74530874,0.01,-2.81,2.810017794
29/06/2020 06:00,12.3594,-6.46816,13.94961871,12.2094,-2.64816,12.49328619,0.15,-3.82,3.822943892,12.2394,-4.85816,13.16831921,12.2094,-2.64816,12.49328619,0.03,-2.21,2.210203611
29/06/2020 06:30,14.45124,-6.02344,15.65631397,12.17124,-2.68344,12.46354417,2.28,-3.34,4.044007913,14.33124,-4.42344,14.99837529,12.17124,-2.68344,12.46354417,2.16,-1.74,2.77366184
29/06/2020 07:00,16.24916,-5.70232,17.22067519,11.81916,-2.54232,12.08949685,4.43,-3.16,5.441553087,16.10916,-4.11232,16.62576951,11.81916,-2.54232,12.08949685,4.29,-1.57,4.568260063
29/06/2020 07:30,17.90288,-6.72692,19.12497229,12.87288,-2.80692,13.17534969,5.03,-3.92,6.377091814,17.75288,-5.14692,18.48392636,12.87288,-2.80692,13.17534969,4.88,-2.34,5.412023651
29/06/2020 08:00,19.98476,-6.51508,21.01991674,16.03476,-2.75508,16.26972631,3.95,-3.76,5.45344845,19.84476,-4.94508,20.45160912,16.03476,-2.75508,16.26972631,3.81,-2.19,4.394564825
29/06/2020 08:30,22.292,-5.9196,23.06458168,15.552,-2.6496,15.77609217,6.74,-3.27,7.491361692,22.142,-4.3696,22.56904004,15.552,-2.6496,15.77609217,6.59,-1.72,6.81076354
29/06/2020 09:00,23.597,-0.5798,23.60412203,16.407,-2.8998,16.66128714,7.19,2.32,7.555031436,23.147,-5.9098,23.88952375,16.407,-2.8998,16.66128714,6.74,-3.01,7.381578422
29/06/2020 09:30,25.40932,1.62016,25.46092028,16.51932,-2.85984,16.76504155,8.89,4.48,9.955023857,24.80932,-6.69984,25.69805858,16.51932,-2.85984,16.76504155,8.29,-3.84,9.136175349
29/06/2020 10:00,26.0614,1.60368,26.11069435,16.5114,-2.86632,16.7583448,9.55,4.47,10.54435394,25.4414,-6.70632,26.31044587,16.5114,-2.86632,16.7583448,8.93,-3.84,9.720622408
29/06/2020 10:30,25.63532,1.77628,25.69678583,16.91532,-2.94372,17.16955265,8.72,4.72,9.915482843,25.02532,-6.57372,25.87432001,16.91532,-2.94372,17.16955265,8.11,-3.63,8.88532498
29/06/2020 11:00,25.37712,1.94376,25.45145227,16.91712,-2.94624,17.17175819,8.46,4.89,9.771576127,24.77712,-6.41624,25.59440977,16.91712,-2.94624,17.17175819,7.86,-3.47,8.591885707
29/06/2020 11:30,26.7044,2.03904,26.78213329,17.0244,-2.91096,17.27147601,9.68,4.95,10.87220769,26.0844,-6.31096,26.836992,17.0244,-2.91096,17.27147601,9.06,-3.4,9.676962333
29/06/2020 12:00,26.21524,2.04788,26.2951064,13.75524,-2.92212,14.06219801,12.46,4.97,13.41463753,25.49524,-6.36212,26.27705907,13.75524,-2.92212,14.06219801,11.74,-3.44,12.23360944
29/06/2020 12:30,26.3998,2.0622,26.48022109,14.3298,-3.0978,14.66081624,12.07,5.16,13.12670941,25.7098,-6.2878,26.4675319,14.3298,-3.0978,14.66081624,11.38,-3.19,11.81865052
29/06/2020 13:00,26.35424,1.86476,26.4201305,14.48424,-3.13524,14.81968077,11.87,5,12.88009705,25.65424,-6.46524,26.45636706,14.48424,-3.13524,14.81968077,11.17,-3.33,11.65580542
29/06/2020 13:30,25.4192,1.69092,25.47537908,14.5692,-3.16908,14.90988453,10.85,4.86,11.88873837,24.7492,-6.65908,25.629402,14.5692,-3.16908,14.90988453,10.18,-3.49,10.76162163
29/06/2020 14:00,24.3872,1.6338,24.44186626,14.7672,-3.1662,15.10281491,9.62,4.8,10.75101856,23.7572,-6.7462,24.69647275,14.7672,-3.1662,15.10281491,8.99,-3.58,9.676595476
29/06/2020 14:30,24.62648,1.6996,24.6850594,15.21648,-3.2004,15.54939947,9.41,4.9,10.60934022,24.00648,-6.7604,24.94021031,15.21648,-3.2004,15.54939947,8.79,-3.56,9.483548914
29/06/2020 15:00,24.17764,1.55928,24.22786887,14.77764,-3.15072,15.10978757,9.4,4.71,10.51399543,23.54764,-6.94072,24.54923509,14.77764,-3.15072,15.10978757,8.77,-3.79,9.553899727
29/06/2020 15:30,23.78428,1.13964,23.81156766,14.71428,-3.06036,15.02916629,9.07,4.2,9.995243869,23.16428,-7.37036,24.3085597,14.71428,-3.06036,15.02916629,8.45,-4.31,9.485705034
29/06/2020 16:00,24.55816,0.88492,24.57409827,14.43816,-3.02508,14.7516634,10.12,3.91,10.8490783,23.89816,-7.62508,25.08513298,14.43816,-3.02508,14.7516634,9.46,-4.6,10.51910643
29/06/2020 16:30,25.1096,0.097,25.10978736,14.0796,-2.943,14.38389325,11.03,3.04,11.44126304,24.4496,-7.883,25.68899821,14.0796,-2.943,14.38389325,10.37,-4.94,11.4865356
29/06/2020 17:00,25.78064,-6.30124,26.539537,16.10064,-2.72124,16.32898514,9.68,-3.58,10.32079454,25.61064,-4.72124,26.0421771,16.10064,-2.72124,16.32898514,9.51,-2,9.718029636
29/06/2020 17:30,26.06464,-6.2414,26.80150243,16.33464,-2.7414,16.56308359,9.73,-3.5,10.34035299,25.89464,-4.6714,26.31262736,16.33464,-2.7414,16.56308359,9.56,-1.93,9.752871372
29/06/2020 18:00,26.36548,-6.02392,27.04489134,16.21548,-2.74392,16.44599917,10.15,-3.28,10.66681302,26.20548,-4.46392,26.58296003,16.21548,-2.74392,16.44599917,9.99,-1.72,10.13698673
29/06/2020 18:30,27.39556,-6.07152,28.06029335,15.50556,-2.62152,15.72560835,11.89,-3.45,12.38041195,27.21556,-4.53152,27.59024066,15.50556,-2.62152,15.72560835,11.71,-1.91,11.8647461
29/06/2020 19:00,27.4044,-6.36868,28.13469787,14.2344,-2.30868,14.4204073,13.17,-4.06,13.78160005,27.2244,-4.80868,27.64581991,14.2344,-2.30868,14.4204073,12.99,-2.5,13.22838237
29/06/2020 19:30,25.86812,-6.764,26.7378258,10.33812,-2.124,10.55405615,15.53,-4.64,16.20834662,25.67812,-5.214,26.2021305,10.33812,-2.124,10.55405615,15.34,-3.09,15.64812129
29/06/2020 20:00,25.4336,-7.26716,26.45145787,9.1836,-1.93716,9.385685794,16.25,-5.33,17.10179523,25.2436,-5.72716,25.88512512,9.1836,-1.93716,9.385685794,16.06,-3.79,16.50114238
29/06/2020 20:30,24.57704,-7.3894,25.66386813,9.25704,-1.9494,9.460071349,15.32,-5.44,16.25718303,24.38704,-5.8394,25.07640948,9.25704,-1.9494,9.460071349,15.13,-3.89,15.62206772
29/06/2020 21:00,23.6948,-7.53104,24.86282588,9.6048,-2.02104,9.815130449,14.09,-5.51,15.12905152,23.5048,-5.98104,24.25383398,9.6048,-2.02104,9.815130449,13.9,-3.96,14.45308272
29/06/2020 21:30,22.31696,-7.88332,23.6684059,7.98696,-1.54332,8.134701388,14.33,-6.34,15.6698596,22.12696,-6.33332,23.01550132,7.98696,-1.54332,8.134701388,14.14,-4.79,14.92929
29/06/2020 22:00,21.95256,-8.14304,23.41418354,7.70256,-1.55304,7.857567295,14.25,-6.59,15.70001911,21.76256,-6.59304,22.73933144,7.70256,-1.55304,7.857567295,14.06,-5.04,14.93603696
29/06/2020 22:30,20.82704,-8.22324,22.39167862,9.52704,-1.98324,9.731275973,11.3,-6.24,12.90843135,20.64704,-6.68324,21.70175011,9.52704,-1.98324,9.731275973,11.12,-4.7,12.07246454
29/06/2020 23:00,19.17408,-8.68508,21.04936955,9.42408,-1.94508,9.622713757,9.75,-6.74,11.85285198,19.00408,-7.10508,20.28884468,9.42408,-1.94508,9.622713757,9.58,-5.16,10.88126831
29/06/2020 23:30,18.0636,-9.01172,20.1867467,8.6436,-1.70172,8.809521662,9.42,-7.31,11.92361103,17.8836,-7.41172,19.35863483,8.6436,-1.70172,8.809521662,9.24,-5.71,10.86193813
30/06/2020 00:00,16.8222,-9.25444,19.19976751,7.9722,-1.50444,8.112910239,8.85,-7.75,11.7637154,16.6422,-7.64444,18.31393687,7.9722,-1.50444,8.112910239,8.67,-6.14,10.62395877
30/06/2020 00:30,15.31308,-9.58444,18.06521268,6.64308,-1.32444,6.773821167,8.67,-8.26,11.97482776,15.15308,-7.94444,17.10935301,6.64308,-1.32444,6.773821167,8.51,-6.62,10.78167427
30/06/2020 01:00,14.78024,-9.72408,17.69217981,6.15024,-1.23408,6.272830741,8.63,-8.49,12.10607286,14.60024,-8.09408,16.69374551,6.15024,-1.23408,6.272830741,8.45,-6.86,10.88402958
30/06/2020 01:30,14.1844,-9.79236,17.2362269,6.3144,-1.33236,6.45343556,7.87,-8.46,11.55458783,14.0144,-8.17236,16.22315861,6.3144,-1.33236,6.45343556,7.7,-6.84,10.29930095
30/06/2020 02:00,14.09744,-9.86828,17.20815983,5.25744,-1.08828,5.368894552,8.84,-8.78,12.45929372,13.92744,-8.23828,16.18155871,5.25744,-1.08828,5.368894552,8.67,-7.15,11.23794465
30/06/2020 02:30,13.65012,-9.82276,16.81702679,5.91012,-1.29276,6.049855108,7.74,-8.53,11.51818128,13.50012,-8.19276,15.79159765,5.91012,-1.29276,6.049855108,7.59,-6.9,10.25758744
30/06/2020 03:00,13.48804,-9.81216,16.6794996,5.01804,-1.08216,5.133400014,8.47,-8.73,12.1636261,13.31804,-8.17216,15.62544043,5.01804,-1.08216,5.133400014,8.3,-7.09,10.91595621
30/06/2020 03:30,13.40844,-9.88228,16.65670199,4.70844,-0.96228,4.805766331,8.7,-8.92,12.46019261,13.24844,-8.25228,15.60837236,4.70844,-0.96228,4.805766331,8.54,-7.29,11.2283436
30/06/2020 04:00,13.66536,-9.97524,16.91884975,3.10536,-0.70524,3.184434673,10.56,-9.27,14.05156575,13.49536,-8.34524,15.86719169,3.10536,-0.70524,3.184434673,10.39,-7.64,12.89657707
30/06/2020 04:30,14.00716,-8.84136,16.56412322,2.29716,-0.53136,2.357814139,11.71,-8.31,14.35897629,13.83716,-7.21136,15.60354799,2.29716,-0.53136,2.357814139,11.54,-6.68,13.33394165
30/06/2020 05:00,14.00364,-8.59012,16.42839295,2.57364,-0.60012,2.642681756,11.43,-7.99,13.94578789,13.84364,-6.98012,15.50382029,2.57364,-0.60012,2.642681756,11.27,-6.38,12.95057142
30/06/2020 05:30,14.55852,-8.28232,16.74954713,2.55852,-0.56232,2.619585535,12,-7.72,14.26879112,14.38852,-6.66232,15.85610342,2.55852,-0.56232,2.619585535,11.83,-6.1,13.31010518
30/06/2020 06:00,15.03512,-8.2954,17.17173534,3.34512,-0.7254,3.422869114,11.69,-7.57,13.92698819,14.85512,-6.6854,16.29015541,3.34512,-0.7254,3.422869114,11.51,-5.96,12.96154698
30/06/2020 06:30,16.77596,-7.53552,18.39067415,2.59596,-0.60552,2.665644911,14.18,-6.93,15.78281661,16.60596,-5.95552,17.64160214,2.59596,-0.60552,2.665644911,14.01,-5.35,14.99675298
30/06/2020 07:00,18.24056,-7.1558,19.59396598,1.60056,-0.4158,1.653687381,16.64,-6.74,17.9531947,18.06056,-5.6158,18.91351467,1.60056,-0.4158,1.653687381,16.46,-5.2,17.2618539
30/06/2020 07:30,20.90624,-7.26096,22.13125417,2.13624,-0.48096,2.189713191,18.77,-6.78,19.95698625,20.70624,-5.75096,21.49004225,2.13624,-0.48096,2.189713191,18.57,-5.27,19.3033106
30/06/2020 08:00,22.51868,-7.20168,23.64223221,2.39868,-0.57168,2.465863696,20.12,-6.63,21.1842229,22.32868,-5.67168,23.03774956,2.39868,-0.57168,2.465863696,19.93,-5.1,20.57218754
30/06/2020 08:30,24.00988,-6.4764,24.86801348,1.46988,-0.4464,1.53617062,22.54,-6.03,23.3326488,23.79988,-4.9664,24.31253621,1.46988,-0.4464,1.53617062,22.33,-4.52,22.78287295
30/06/2020 09:00,25.09264,-5.7314,25.73887193,1.59264,-0.4914,1.666726171,23.5,-5.24,24.07711777,24.88264,-4.2114,25.23651448,1.59264,-0.4914,1.666726171,23.29,-3.72,23.58521783
30/06/2020 09:30,26.41728,-5.42428,26.96841664,1.45728,-0.40428,1.512318524,24.96,-5.02,25.45981147,26.19728,-3.94428,26.4925428,1.45728,-0.40428,1.512318524,24.74,-3.54,24.99198271
30/06/2020 10:00,27.6256,-5.26828,28.12345195,2.1456,-0.18828,2.153845101,25.48,-5.08,25.98147032,27.4156,-3.75828,27.67200376,2.1456,-0.18828,2.153845101,25.27,-3.57,25.52092867
30/06/2020 10:30,28.01428,-5.20408,28.49354896,2.02428,-0.06408,2.025293995,25.99,-5.14,26.49338974,27.77428,-3.67408,28.01623625,2.02428,-0.06408,2.025293995,25.75,-3.61,26.00181917
30/06/2020 11:00,28.00584,-5.11208,28.46858683,2.08584,-0.26208,2.102240336,25.92,-4.85,26.36984831,27.79584,-3.58208,28.02570282,2.08584,-0.26208,2.102240336,25.71,-3.32,25.92347392
30/06/2020 11:30,28.52816,-4.72004,28.91599368,1.92816,0.30996,1.952914793,26.6,-5.03,27.07140373,28.29816,-3.20004,28.47852025,1.92816,0.30996,1.952914793,26.37,-3.51,26.60257506
30/06/2020 12:00,29.09536,-4.48856,29.43955068,2.02536,0.45144,2.075061735,27.07,-4.94,27.51705835,28.86536,-2.97856,29.01862898,2.02536,0.45144,2.075061735,26.84,-3.43,27.05827969
30/06/2020 12:30,29.94328,-4.9202,30.34482469,1.94328,0.5598,2.022303933,28,-5.48,28.53121799,29.71328,-3.4102,29.9083345,1.94328,0.5598,2.022303933,27.77,-3.97,28.05234037
30/06/2020 13:00,30.23788,-4.98956,30.64677954,1.84788,0.55044,1.928119469,28.39,-5.54,28.9254853,30.00788,-3.45956,30.20664525,1.84788,0.55044,1.928119469,28.16,-4.01,28.44408023
30/06/2020 13:30,29.37244,-5.36476,29.85834693,2.06244,0.43524,2.107864467,27.31,-5.8,27.9190992,29.14244,-3.84476,29.39496536,2.06244,0.43524,2.107864467,27.08,-4.28,27.41614123
30/06/2020 14:00,28.2728,-5.50036,28.80286757,2.0628,0.44964,2.111236597,26.21,-5.95,26.87687854,28.0328,-3.96036,28.31116965,2.0628,0.44964,2.111236597,25.97,-4.41,26.34177291
30/06/2020 14:30,28.08612,-5.54412,28.62808766,2.16612,0.42588,2.207589099,25.92,-5.97,26.59863342,27.86612,-4.00412,28.15232887,2.16612,0.42588,2.207589099,25.7,-4.43,26.07901263
30/06/2020 15:00,27.10492,-5.60156,27.67768348,2.37492,-0.06156,2.375717711,24.73,-5.54,25.34293787,26.88492,-4.09156,27.19448081,2.37492,-0.06156,2.375717711,24.51,-4.03,24.83910224
30/06/2020 15:30,26.73408,-5.60168,27.31464538,4.47408,-0.57168,4.510455617,22.26,-5.03,22.82122915,26.52408,-4.10168,26.83934796,4.47408,-0.57168,4.510455617,22.05,-3.53,22.33077249
30/06/2020 16:00,27.10396,-5.96676,27.75296151,7.02396,-0.98676,7.092933764,20.08,-4.98,20.68832521,26.89396,-4.42676,27.2558487,7.02396,-0.98676,7.092933764,19.87,-3.44,20.16557711
30/06/2020 16:30,26.9288,-6.37392,27.67285901,7.1388,-1.03392,7.213283303,19.79,-5.34,20.49779744,26.7288,-4.84392,27.16417329,7.1388,-1.03392,7.213283303,19.59,-3.81,19.9570589
30/06/2020 17:00,27.322,-6.2938,28.03753917,7.812,-0.9738,7.872460253,19.51,-5.32,20.22232677,27.112,-4.7538,27.52560914,7.812,-0.9738,7.872460253,19.3,-3.78,19.66668249
30/06/2020 17:30,28.66216,-6.10556,29.3052432,10.62216,-0.47556,10.63280021,18.04,-5.63,18.89810837,28.46216,-4.56556,28.82601065,10.62216,-0.47556,10.63280021,17.84,-4.09,18.30283311
30/06/2020 18:00,30.08576,-5.74188,30.62877962,12.24576,0.25812,12.24848007,17.84,-6,18.82194464,29.89576,-4.20188,30.18960519,12.24576,0.25812,12.24848007,17.65,-4.46,18.20478234
30/06/2020 18:30,28.53528,-6.50872,29.2681677,8.49528,-0.73872,8.527337774,20.04,-5.77,20.85412429,28.32528,-4.94872,28.75432692,8.49528,-0.73872,8.527337774,19.83,-4.21,20.27197573
30/06/2020 19:00,27.8798,-6.92148,28.72612284,7.3098,-0.77148,7.350398454,20.57,-6.15,21.46968561,27.6698,-5.37148,28.18635538,7.3098,-0.77148,7.350398454,20.36,-4.6,20.87317896
30/06/2020 19:30,26.9598,-7.30544,27.93206526,6.7698,-0.68544,6.804411807,20.19,-6.62,21.24759986,26.7498,-5.73544,27.35776073,6.7698,-0.68544,6.804411807,19.98,-5.05,20.60832113
30/06/2020 20:00,26.45788,-7.4932,27.49849924,5.89788,-0.5832,5.926644138,20.56,-6.91,21.69012909,26.25788,-5.9332,26.91986486,5.89788,-0.5832,5.926644138,20.36,-5.35,21.05117811
30/06/2020 20:30,26.08868,-6.7412,26.94555625,4.55868,-0.3312,4.570695438,21.53,-6.41,22.4639489,25.86868,-5.1612,26.37852517,4.55868,-0.3312,4.570695438,21.31,-4.83,21.85051487
30/06/2020 21:00,25.54628,-6.84112,26.44642404,4.61628,-0.32112,4.627435477,20.93,-6.52,21.92202773,25.34628,-5.28112,25.89061873,4.61628,-0.32112,4.627435477,20.73,-4.96,21.31512374
30/06/2020 21:30,24.43064,-6.86152,25.37590644,4.22064,-0.28152,4.230018383,20.21,-6.58,21.25418782,24.23064,-5.32152,24.80811339,4.22064,-0.28152,4.230018383,20.01,-5.04,20.63496305
30/06/2020 22:00,23.95348,-7.0512,24.96975421,4.17348,-0.2412,4.180444085,19.78,-6.81,20.91947657,23.75348,-5.5212,24.38670666,4.17348,-0.2412,4.180444085,19.58,-5.28,20.27941814
30/06/2020 22:30,23.4054,-7.09692,24.45769864,5.4054,-0.01692,5.405426481,18,-7.08,19.34234732,23.2054,-5.55692,23.86147416,5.4054,-0.01692,5.405426481,17.8,-5.54,18.64219944
30/06/2020 23:00,21.84956,-7.46308,23.08897649,8.98956,-1.24308,9.075099828,12.86,-6.22,14.28523713,21.67956,-5.91308,22.47148942,8.98956,-1.24308,9.075099828,12.69,-4.67,13.52201908
30/06/2020 23:30,18.74,-7.72872,20.27117936,7.74,-1.54872,7.893423442,11,-6.18,12.61714706,18.57,-6.15872,19.56462962,7.74,-1.54872,7.893423442,10.83,-4.61,11.77034409
01/07/2020 00:00,17.3944,-7.91608,19.11097784,6.0444,-1.21608,6.165518788,11.35,-6.7,13.18000379,17.2244,-6.35608,18.35973062,6.0444,-1.21608,6.165518788,11.18,-5.14,12.30495835
01/07/2020 00:30,15.6604,-7.97204,17.57275021,7.2504,-1.47204,7.398324264,8.41,-6.5,10.62911567,15.5104,-6.38204,16.7720882,7.2504,-1.47204,7.398324264,8.26,-4.91,9.609146684
01/07/2020 01:00,15.51148,-8.259,17.57319245,4.55148,-0.909,4.641363075,10.96,-7.35,13.19636692,15.35148,-6.659,16.73350588,4.55148,-0.909,4.641363075,10.8,-5.75,12.2352973
01/07/2020 01:30,15.08996,-8.4288,17.28443121,4.17996,-0.8388,4.263291104,10.91,-7.59,13.29045522,14.91996,-6.8188,16.40430553,4.17996,-0.8388,4.263291104,10.74,-5.98,12.2925994
01/07/2020 02:00,14.70744,-8.42788,16.95104577,4.71744,-1.03788,4.83026242,9.99,-7.39,12.42627056,14.55744,-6.82788,16.07914813,4.71744,-1.03788,4.83026242,9.84,-5.79,11.41707931
01/07/2020 02:30,14.18404,-8.55148,16.56245154,6.13404,-1.22148,6.254475207,8.05,-7.33,10.88721268,14.02404,-6.91148,15.63464914,6.13404,-1.22148,6.254475207,7.89,-5.69,9.727702709
01/07/2020 03:00,13.8216,-8.4846,16.21804747,5.8716,-1.1646,5.985981934,7.95,-7.32,10.80670625,13.6716,-6.8446,15.28925099,5.8716,-1.1646,5.985981934,7.8,-5.68,9.648958493
01/07/2020 03:30,13.80392,-8.54996,16.23730345,4.99392,-1.02996,5.099024864,8.81,-7.52,11.58302637,13.64392,-6.90996,15.29392364,4.99392,-1.02996,5.099024864,8.65,-5.88,10.4592973
01/07/2020 04:00,14.0498,-8.6662,16.50757107,3.9798,-0.8262,4.064654288,10.07,-7.84,12.76207272,13.8398,-6.9862,15.50313047,3.9798,-0.8262,4.064654288,9.86,-6.16,11.62605694
01/07/2020 04:30,13.90728,-8.61544,16.35965291,5.32728,-1.13544,5.44693824,8.58,-7.48,11.38274132,13.75728,-6.96544,15.42012021,5.32728,-1.13544,5.44693824,8.43,-5.83,10.2495756
01/07/2020 05:00,13.89668,-8.31356,16.19360969,5.20668,-1.03356,5.308273062,8.69,-7.28,11.3364236,13.74668,-6.68356,15.28532582,5.20668,-1.03356,5.308273062,8.54,-5.65,10.2398291
01/07/2020 05:30,14.38176,-6.83784,15.92454321,5.17176,-0.98784,5.265256818,9.21,-5.85,10.91084781,14.22176,-5.25784,15.16256373,5.17176,-0.98784,5.265256818,9.05,-4.27,10.00676771
01/07/2020 06:00,14.63156,-6.60792,16.05450575,6.81156,-1.35792,6.945595465,7.82,-5.25,9.418858742,14.48156,-5.03792,15.33284768,6.81156,-1.35792,6.945595465,7.67,-3.68,8.507132302
01/07/2020 06:30,16.14036,-7.54192,17.81549265,7.74036,-1.50192,7.884728062,8.4,-6.04,10.34609105,15.98036,-5.96192,17.05627145,7.74036,-1.50192,7.884728062,8.24,-4.46,9.369589105
01/07/2020 07:00,16.5954,-7.45848,18.19440093,7.1154,-1.42848,7.257373648,9.48,-6.03,11.23527036,16.4154,-5.88848,17.4395973,7.1154,-1.42848,7.257373648,9.3,-4.46,10.31414563
01/07/2020 07:30,18.37352,-6.85464,19.61051572,5.39352,-1.03464,5.491861062,12.98,-5.82,14.22507645,18.16352,-5.31464,18.92508539,5.39352,-1.03464,5.491861062,12.77,-4.28,13.46815875
01/07/2020 08:00,20.08224,-6.472,21.09936367,4.69224,-0.882,4.77441517,15.39,-5.59,16.3737656,19.88224,-4.932,20.48482588,4.69224,-0.882,4.77441517,15.19,-4.05,15.72064248
01/07/2020 08:30,21.75312,-6.01544,22.56953141,4.08312,-0.77544,4.156101073,17.67,-5.24,18.43058599,21.53312,-4.48544,21.99532743,4.08312,-0.77544,4.156101073,17.45,-3.71,17.84002803
01/07/2020 09:00,23.35356,-5.40228,23.97026061,4.63356,-0.78228,4.699131864,18.72,-4.62,19.28167005,23.15356,-3.90228,23.48010072,4.63356,-0.78228,4.699131864,18.52,-3.12,18.78096909
01/07/2020 09:30,24.3888,-5.08016,24.91227792,6.9588,-0.83016,7.008142626,17.43,-4.25,17.94066331,24.1888,-3.57016,24.45085045,6.9588,-0.83016,7.008142626,17.23,-2.74,17.44650395
01/07/2020 10:00,23.74744,-4.82684,24.23302067,8.76744,-1.17684,8.846070118,14.98,-3.65,15.41826514,23.55744,-3.31684,23.78979628,8.76744,-1.17684,8.846070118,14.79,-2.14,14.94401887
01/07/2020 10:30,23.80272,-4.83176,24.28817375,7.54272,-1.30176,7.654227858,16.26,-3.53,16.63876498,23.60272,-3.33176,23.83671572,7.54272,-1.30176,7.654227858,16.06,-2.03,16.18778861
01/07/2020 11:00,24.45968,-5.74668,25.12568958,7.60968,-1.33668,7.726185548,16.85,-4.41,17.41753714,24.48968,-0.47668,24.49431874,7.60968,-1.33668,7.726185548,16.88,0.86,16.90189339
01/07/2020 11:30,23.88,-7.25544,24.95788071,8.01,-1.49544,8.148401119,15.87,-5.76,16.88296479,24.22,3.30456,24.44439643,8.01,-1.49544,8.148401119,16.21,4.8,16.90574163
01/07/2020 12:00,24.21732,-8.41768,25.63856323,7.44732,-1.32768,7.564741196,16.77,-7.09,18.20716892,24.56732,2.19232,24.66494433,7.44732,-1.32768,7.564741196,17.12,3.52,17.47812347
01/07/2020 12:30,24.55736,-8.82408,26.09460324,7.76736,-1.41408,7.895030311,16.79,-7.41,18.35244398,24.90736,1.77592,24.97059218,7.76736,-1.41408,7.895030311,17.14,3.19,17.43432534
01/07/2020 13:00,24.90908,-8.95444,26.46968572,8.29908,-1.50444,8.434338656,16.61,-7.45,18.20424676,25.26908,1.65556,25.32325577,8.29908,-1.50444,8.434338656,16.97,3.16,17.26170617
01/07/2020 13:30,24.42612,-9.16912,26.09038328,8.64612,-1.59912,8.79275701,15.78,-7.57,17.50180848,24.76612,1.47088,24.80975993,8.64612,-1.59912,8.79275701,16.12,3.07,16.40973187
01/07/2020 14:00,23.64732,-9.32808,25.42063767,9.06732,-1.55808,9.20021224,14.58,-7.77,16.52117732,23.96732,1.32192,24.00374763,9.06732,-1.55808,9.20021224,14.9,2.88,15.17578334
01/07/2020 14:30,22.74672,-9.35848,24.5966343,10.02672,-1.78848,10.18497789,12.72,-7.57,14.80213836,23.03672,1.33152,23.07516877,10.02672,-1.78848,10.18497789,13.01,3.12,13.37888261
01/07/2020 15:00,21.45488,-9.58784,23.49975642,10.60488,-1.88784,10.77160247,10.85,-7.7,13.30460447,21.71488,1.12216,21.7438556,10.60488,-1.88784,10.77160247,11.11,3.01,11.51052562
01/07/2020 15:30,21.77496,-9.71536,23.84401608,9.71496,-1.75536,9.872271093,12.06,-7.96,14.45009343,22.03496,1.02464,22.05877035,9.71496,-1.75536,9.872271093,12.32,2.78,12.62975851
01/07/2020 16:00,21.60916,-9.8974,23.76792634,9.29916,-1.6974,9.452806116,12.31,-8.2,14.79108177,21.88916,0.8426,21.90537149,9.29916,-1.6974,9.452806116,12.59,2.54,12.84366381
01/07/2020 16:30,22.6062,-9.81028,24.64308974,8.7462,-1.61028,8.893200555,13.86,-8.2,16.10402434,22.8962,0.95972,22.91630505,8.7462,-1.61028,8.893200555,14.15,2.57,14.38149505
01/07/2020 17:00,23.23052,-9.417,25.06665012,8.66052,-1.647,8.815736819,14.57,-7.77,16.51235295,23.55052,1.343,23.58878211,8.66052,-1.647,8.815736819,14.89,2.99,15.18723806
01/07/2020 17:30,24.07056,-9.53576,25.89058859,8.35056,-1.62576,8.507346701,15.72,-7.91,17.59791181,24.40056,1.20424,24.43025833,8.35056,-1.62576,8.507346701,16.05,2.83,16.29758878
01/07/2020 18:00,25.031,-9.50752,26.77580807,8.721,-1.75752,8.896331691,16.31,-7.75,18.05764658,25.361,1.19248,25.38901986,8.721,-1.75752,8.896331691,16.64,2.95,16.89947041
01/07/2020 18:30,24.35832,-9.66936,26.20733249,8.33832,-1.71936,8.513740613,16.02,-7.95,17.8841522,24.70832,1.03064,24.72980582,8.33832,-1.71936,8.513740613,16.37,2.75,16.59937951
01/07/2020 19:00,25.4118,-9.59476,27.16282384,11.3418,-1.63476,11.45900814,14.07,-7.96,16.16559618,25.7318,1.14524,25.75727287,11.3418,-1.63476,11.45900814,14.39,2.78,14.65607383
01/07/2020 19:30,27.157,-8.21184,28.37141105,15.327,-0.23184,15.32875333,11.83,-7.98,14.26987386,27.437,2.55816,27.55600028,15.327,-0.23184,15.32875333,12.11,2.79,12.42723622
01/07/2020 20:00,25.78588,-8.68196,27.20823472,8.25588,-0.74196,8.289153106,17.53,-7.94,19.24433683,26.10588,2.07804,26.18845587,8.25588,-0.74196,8.289153106,17.85,2.82,18.07138346
01/07/2020 20:30,25.99996,-9.48664,27.67660128,2.91996,-0.56664,2.974432264,23.08,-8.92,24.74374264,26.43996,1.25336,26.46965047,2.91996,-0.56664,2.974432264,23.52,1.82,23.59031157
01/07/2020 21:00,25.01024,-9.72536,26.8345809,1.92024,-0.49536,1.983104432,23.09,-9.23,24.86646336,25.46024,1.05464,25.48207382,1.92024,-0.49536,1.983104432,23.54,1.55,23.59097497
01/07/2020 21:30,24.12536,-9.7946,26.03780299,2.56536,-0.6246,2.640302462,21.56,-9.17,23.42909516,24.56536,0.9554,24.58393177,2.56536,-0.6246,2.640302462,22,1.58,22.05666339
01/07/2020 22:00,23.42632,-10.12884,25.52226221,2.68632,-0.61884,2.756678815,20.74,-9.51,22.81639104,23.84632,0.66116,23.85548386,2.68632,-0.61884,2.756678815,21.16,1.28,21.1986792
01/07/2020 22:30,23.40144,-7.61692,24.60985299,2.79144,-0.55692,2.846453435,20.61,-7.06,21.78567649,23.19144,-5.91692,23.93434418,2.79144,-0.55692,2.846453435,20.4,-5.36,21.09240622
01/07/2020 23:00,21.77544,-7.84372,23.14505845,1.67544,-0.42372,1.728189177,20.1,-7.42,21.42583487,21.56544,-6.27372,22.45946938,1.67544,-0.42372,1.728189177,19.89,-5.85,20.73245282
01/07/2020 23:30,20.21912,-7.25376,21.48091822,2.58912,-0.56376,2.649786352,17.63,-6.69,18.85664339,20.01912,-5.68376,20.81034102,2.58912,-0.56376,2.649786352,17.43,-5.12,18.16643333
02/07/2020 00:00,19.0748,-7.52688,20.50614341,2.4948,-0.59688,2.565208135,16.58,-6.93,17.97001113,18.8948,-5.92688,19.80255977,2.4948,-0.59688,2.565208135,16.4,-5.33,17.24438749
02/07/2020 00:30,17.94356,-7.51928,19.45535703,2.11356,-0.53928,2.18127458,15.83,-6.98,17.30055779,17.75356,-5.91928,18.71434659,2.11356,-0.53928,2.18127458,15.64,-5.38,16.53946795
02/07/2020 01:00,17.10404,-7.64764,18.73591689,1.45404,-0.37764,1.502279698,15.65,-7.27,17.25616991,16.92404,-6.05764,17.97548698,1.45404,-0.37764,1.502279698,15.47,-5.68,16.47978459
02/07/2020 01:30,16.30456,-7.65812,18.01348047,2.19456,-0.52812,2.257211627,14.11,-7.13,15.80914292,16.12456,-6.05812,17.22504726,2.19456,-0.52812,2.257211627,13.93,-5.53,14.98752148
02/07/2020 02:00,15.9022,-7.69284,17.66521305,1.8522,-0.49284,1.9166471,14.05,-7.2,15.78741587,15.7222,-6.09284,16.86150266,1.8522,-0.49284,1.9166471,13.87,-5.6,14.95783741
02/07/2020 02:30,15.75276,-7.7654,17.56276985,1.65276,-0.4554,1.714352583,14.1,-7.31,15.8822574,15.57276,-6.1554,16.74514267,1.65276,-0.4554,1.714352583,13.92,-5.7,15.0418217
02/07/2020 03:00,15.12024,-7.6238,16.93351659,3.00024,-0.7038,3.081683711,12.12,-6.92,13.95638922,14.95024,-6.0238,16.1181836,3.00024,-0.7038,3.081683711,11.95,-5.32,13.08070717
02/07/2020 03:30,14.93912,-7.58852,16.75598228,2.85912,-0.66852,2.936236735,12.08,-6.92,13.92166657,14.76912,-5.99852,15.94080135,2.85912,-0.66852,2.936236735,11.91,-5.33,13.04825659
02/07/2020 04:00,14.56352,-7.54812,16.40336034,4.31352,-0.97812,4.423027642,10.25,-6.57,12.17486756,14.40352,-5.94812,15.58337319,4.31352,-0.97812,4.423027642,10.09,-4.97,11.24762197
02/07/2020 04:30,14.56592,-7.33824,16.30999055,4.70592,-1.03824,4.81908968,9.86,-6.3,11.70083758,14.38592,-5.75824,15.49554846,4.70592,-1.03824,4.81908968,9.68,-4.72,10.76943824
02/07/2020 05:00,14.9,-7.40732,16.63966315,3.24,-0.69732,3.314189974,11.66,-6.71,13.45286958,14.73,-5.81732,15.83711186,3.24,-0.69732,3.314189974,11.49,-5.12,12.57912954
02/07/2020 05:30,15.06784,-7.17988,16.6910299,3.41784,-0.74988,3.499135648,11.65,-6.43,13.3066675,14.89784,-5.58988,15.91202046,3.41784,-0.74988,3.499135648,11.48,-4.84,12.45857135
02/07/2020 06:00,15.95732,-7.25076,17.52739519,1.95732,-0.50076,2.020361888,14,-6.75,15.54228104,15.76732,-5.68076,16.75945745,1.95732,-0.50076,2.020361888,13.81,-5.18,14.74952542
02/07/2020 06:30,17.05836,-6.72336,18.33551787,1.99836,-0.51336,2.063245303,15.06,-6.21,16.2901105,16.86836,-5.16336,17.64091425,1.99836,-0.51336,2.063245303,14.87,-4.65,15.58009628
02/07/2020 07:00,18.66816,-6.06096,19.62741536,1.47816,-0.39096,1.528988786,17.19,-5.67,18.10096683,18.45816,-4.51096,19.00137971,1.47816,-0.39096,1.528988786,16.98,-4.12,17.47268726
02/07/2020 07:30,21.44428,-5.46032,22.12853902,1.93428,-0.40032,1.975270923,19.51,-5.06,20.15548809,21.24428,-3.93032,21.60478762,1.93428,-0.40032,1.975270923,19.31,-3.53,19.63000255
02/07/2020 08:00,22.99344,-4.68508,23.46589563,6.55344,-0.59508,6.580402422,16.44,-4.09,16.94112452,22.80344,-3.14508,23.01930503,6.55344,-0.59508,6.580402422,16.25,-2.55,16.44886014
02/07/2020 08:30,24.19116,-4.06324,24.5300253,7.93116,-0.81324,7.972744712,16.26,-3.25,16.58161934,24.00116,-2.54324,24.13552881,7.93116,-0.81324,7.972744712,16.07,-1.73,16.16285247
02/07/2020 09:00,25.36844,-3.93192,25.67134089,8.75844,-1.05192,8.821383504,16.61,-2.88,16.85783201,25.16844,-2.42192,25.28470029,8.75844,-1.05192,8.821383504,16.41,-1.37,16.46708839
02/07/2020 09:30,24.82908,-3.76236,25.11251812,7.66908,-0.79236,7.709904177,17.16,-2.97,17.41512274,24.64908,-2.25236,24.75177308,7.66908,-0.79236,7.709904177,16.98,-1.46,17.04265238
02/07/2020 10:00,23.99984,-3.35348,24.23299709,7.44984,-0.75348,7.487846696,16.55,-2.6,16.75298481,23.80984,-1.84348,23.88109921,7.44984,-0.75348,7.487846696,16.36,-1.09,16.39627092
02/07/2020 10:30,24.33968,-3.32672,24.5659742,8.14968,-0.84672,8.193547392,16.19,-2.48,16.37884306,24.15968,-1.80672,24.22714129,8.14968,-0.84672,8.193547392,16.01,-0.96,16.03875619
02/07/2020 11:00,24.77596,-3.0386,24.96159618,7.45596,-0.7686,7.495470998,17.32,-2.27,17.46812239,24.58596,-1.5286,24.63343352,7.45596,-0.7686,7.495470998,17.13,-0.76,17.14685102
02/07/2020 11:30,23.9714,-3.09848,24.17082117,4.1814,-0.70848,4.24099633,19.79,-2.39,19.93379542,23.7714,-1.59848,23.82508334,4.1814,-0.70848,4.24099633,19.59,-0.89,19.61020653
02/07/2020 12:00,24.53728,-2.99776,24.71972239,4.87728,-0.70776,4.928365288,19.66,-2.29,19.79292045,24.34728,-1.49776,24.39330499,4.87728,-0.70776,4.928365288,19.47,-0.79,19.48602063
02/07/2020 12:30,27.38596,-3.49148,27.60763006,6.46596,-0.68148,6.501773121,20.92,-2.81,21.10787768,27.15596,-1.99148,27.22888459,6.46596,-0.68148,6.501773121,20.69,-1.31,20.73143024
02/07/2020 13:00,28.7848,-3.74048,29.02681349,5.3748,-0.42048,5.391222354,23.41,-3.32,23.64424877,28.5748,-2.24048,28.66250069,5.3748,-0.42048,5.391222354,23.2,-1.82,23.27127844
02/07/2020 13:30,27.62648,-4.22356,27.94746601,3.96648,-0.58356,4.009177704,23.66,-3.64,23.93836252,27.42648,-2.71356,27.56039211,3.96648,-0.58356,4.009177704,23.46,-2.13,23.55649592
02/07/2020 14:00,27.34204,-4.2274,27.66691277,4.35204,-0.7074,4.409157167,22.99,-3.52,23.25791263,27.13204,-2.7274,27.26877895,4.35204,-0.7074,4.409157167,22.78,-2.02,22.86938565
02/07/2020 14:30,26.22704,-4.26744,26.57195272,4.75704,-0.84744,4.831933786,21.47,-3.42,21.74068306,26.01704,-2.74744,26.16170478,4.75704,-0.84744,4.831933786,21.26,-1.9,21.34473237
02/07/2020 15:00,25.72324,-4.62784,26.13621968,4.41324,-0.80784,4.486568038,21.31,-3.82,21.64967667,25.52324,-3.10784,25.71175703,4.41324,-0.80784,4.486568038,21.11,-2.3,21.23492642
02/07/2020 15:30,25.46044,-4.66816,25.88485509,5.32044,-0.84816,5.387620735,20.14,-3.82,20.49907315,25.27044,-3.13816,25.46454763,5.32044,-0.84816,5.387620735,19.95,-2.29,20.08100097
02/07/2020 16:00,24.38004,-4.58696,24.80779217,5.18004,-0.78696,5.239477115,19.2,-3.8,19.57242959,24.17004,-3.04696,24.3613382,5.18004,-0.78696,5.239477115,18.99,-2.26,19.12400847
02/07/2020 16:30,24.10776,-5.17368,24.65666354,4.57776,-0.82368,4.651272445,19.53,-4.35,20.00858316,23.90776,-3.63368,24.18232037,4.57776,-0.82368,4.651272445,19.33,-2.81,19.5331769
02/07/2020 17:00,24.34816,-5.29024,24.91625041,4.35816,-0.75024,4.422263973,19.99,-4.54,20.49906583,24.12816,-3.74024,24.41633675,4.35816,-0.75024,4.422263973,19.77,-2.99,19.99482433
02/07/2020 17:30,26.05168,-5.57704,26.64194824,4.53168,-0.79704,4.601238571,21.52,-4.78,22.04447323,25.83168,-4.04704,26.1467823,4.53168,-0.79704,4.601238571,21.3,-3.25,21.54651944
02/07/2020 18:00,26.97204,-5.63408,27.55419749,4.62204,-0.78408,4.68807372,22.35,-4.85,22.87017709,26.76204,-4.09408,27.07338686,4.62204,-0.78408,4.68807372,22.14,-3.31,22.38606039
02/07/2020 18:30,27.41164,-5.55984,27.96980208,7.09164,-0.78984,7.135489129,20.32,-4.77,20.87235732,27.20164,-4.01984,27.49706043,7.09164,-0.78984,7.135489129,20.11,-3.23,20.36774411
02/07/2020 19:00,28.15012,-5.90824,28.76345869,6.45012,-0.67824,6.48568096,21.7,-5.23,22.32135525,27.93012,-4.35824,28.26810675,6.45012,-0.67824,6.48568096,21.48,-3.68,21.79295299
02/07/2020 19:30,28.40632,-6.04044,29.04145195,6.64632,-0.73044,6.686337722,21.76,-5.31,22.39852004,28.20632,-4.50044,28.56309591,6.64632,-0.73044,6.686337722,21.56,-3.77,21.88713092
02/07/2020 20:00,27.62604,-6.36504,28.34981164,7.10604,-0.81504,7.152628516,20.52,-5.55,21.25730227,27.41604,-4.81504,27.83565806,7.10604,-0.81504,7.152628516,20.31,-4,20.70014734
02/07/2020 20:30,27.19144,-6.7192,28.00932091,8.28144,-1.0692,8.350175873,18.91,-5.65,19.7360229,27.00144,-5.1392,27.48616268,8.28144,-1.0692,8.350175873,18.72,-4.07,19.15733019
02/07/2020 21:00,26.23248,-6.8402,27.10961717,9.04248,-1.2402,9.127132112,17.19,-5.6,18.07916204,26.02248,-5.2602,26.54880731,9.04248,-1.2402,9.127132112,16.98,-4.02,17.44937821
02/07/2020 21:30,25.1942,-6.96696,26.13974455,7.2342,-0.78696,7.276878155,17.96,-6.18,18.99352521,25.0042,-5.38696,25.57790757,7.2342,-0.78696,7.276878155,17.77,-4.6,18.35573207
02/07/2020 22:00,24.64492,-7.17208,25.66731021,6.69492,-0.62208,6.723759167,17.95,-6.55,19.10772095,24.44492,-5.62208,25.08309984,6.69492,-0.62208,6.723759167,17.75,-5,18.44078361
02/07/2020 22:30,24.51932,-7.51204,25.64425468,5.98932,-0.48204,6.008686764,18.53,-7.03,19.81872347,24.30932,-5.96204,25.02976148,5.98932,-0.48204,6.008686764,18.32,-5.48,19.1220501
02/07/2020 23:00,22.9758,-7.77404,24.25537226,5.9958,-0.55404,6.021343535,16.98,-7.22,18.4512547,22.7858,-6.19404,23.61268331,5.9958,-0.55404,6.021343535,16.79,-5.64,17.71196488
02/07/2020 23:30,20.87888,-8.35904,22.49002401,1.92888,-0.41904,1.973872482,18.95,-7.94,20.54619429,20.65888,-6.74904,21.73335832,1.92888,-0.41904,1.973872482,18.73,-6.33,19.77073089
03/07/2020 00:00,19.31964,-8.71424,21.19401964,1.52964,-0.44424,1.59284265,17.79,-8.27,19.61828229,19.12964,-7.10424,20.40620868,1.52964,-0.44424,1.59284265,17.6,-6.66,18.81795951
03/07/2020 00:30,17.59692,-8.77024,19.66135049,1.81692,-0.48024,1.879316031,15.78,-8.29,17.82505259,17.42692,-7.19024,18.85197846,1.81692,-0.48024,1.879316031,15.61,-6.71,16.99106236
03/07/2020 01:00,16.61068,-8.80512,18.80012841,2.20068,-0.55512,2.269614654,14.41,-8.25,16.60453552,16.43068,-7.20512,17.94104232,2.20068,-0.55512,2.269614654,14.23,-6.65,15.7071767
03/07/2020 01:30,15.92248,-8.88396,18.2332146,2.65248,-0.63396,2.727188192,13.27,-8.25,15.62547279,15.74248,-7.27396,17.34174647,2.65248,-0.63396,2.727188192,13.09,-6.64,14.67779616
03/07/2020 02:00,15.62488,-8.85452,17.95938193,3.04488,-0.70452,3.125322806,12.58,-8.15,14.98929285,15.45488,-7.24452,17.06857891,3.04488,-0.70452,3.125322806,12.41,-6.54,14.02781879
03/07/2020 02:30,14.87136,-8.80772,17.28390233,4.22136,-0.92772,4.322099565,10.65,-7.88,13.24827913,14.70136,-7.18772,16.36439136,4.22136,-0.92772,4.322099565,10.48,-6.26,12.2072929
03/07/2020 03:00,14.384,-8.6822,16.80119201,5.364,-1.1322,5.482186867,9.02,-7.55,11.76277603,14.234,-7.0622,15.88966409,5.364,-1.1322,5.482186867,8.87,-5.93,10.66966729
03/07/2020 03:30,13.62372,-8.47124,16.04268225,6.72372,-1.37124,6.862121376,6.9,-7.1,9.900505038,13.47372,-6.85124,15.11557542,6.72372,-1.37124,6.862121376,6.75,-5.48,8.694417749
03/07/2020 04:00,13.53988,-8.53652,16.00626515,7.04988,-1.40652,7.188818159,6.49,-7.13,9.641421057,13.37988,-6.90652,15.05726427,7.04988,-1.40652,7.188818159,6.33,-5.5,8.385636529
03/07/2020 04:30,13.37912,-8.40532,15.80032456,7.80912,-1.61532,7.974435019,5.57,-6.79,8.782311769,13.23912,-6.78532,14.87665506,7.80912,-1.61532,7.974435019,5.43,-5.17,7.497586278
03/07/2020 05:00,13.48696,-8.36248,15.86912606,7.62696,-1.57248,7.78737518,5.86,-6.79,8.969041197,13.32696,-6.74248,14.93549127,7.62696,-1.57248,7.78737518,5.7,-5.17,7.695381732
03/07/2020 05:30,13.8048,-8.2774,16.09620619,6.7248,-1.3374,6.856498655,7.08,-6.94,9.914131329,13.6548,-6.6774,15.20004059,6.7248,-1.3374,6.856498655,6.93,-5.34,8.748742767
03/07/2020 06:00,14.63824,-8.11524,16.73723963,6.34824,-1.24524,6.469217399,8.29,-6.87,10.76666151,14.47824,-6.49524,15.86844593,6.34824,-1.24524,6.469217399,8.13,-5.25,9.677778671
03/07/2020 06:30,16.38736,-7.63092,18.07696069,6.95736,-1.33092,7.083516515,9.43,-6.3,11.34085094,16.21736,-6.03092,17.30244958,6.95736,-1.33092,7.083516515,9.26,-4.7,10.38448843
03/07/2020 07:00,17.04856,-7.22956,18.51809752,10.16856,-2.05956,10.37503734,6.88,-5.17,8.606003718,16.92856,-5.65956,17.84955918,10.16856,-2.05956,10.37503734,6.76,-3.6,7.658824975
03/07/2020 07:30,18.63368,-7.14264,19.95573443,14.68368,-2.31264,14.8646817,3.95,-4.83,6.239503185,18.48368,-5.54264,19.29682058,14.68368,-2.31264,14.8646817,3.8,-3.23,4.987273804
03/07/2020 08:00,20.35708,-6.68912,21.42790313,13.53708,-2.04912,13.69129021,6.82,-4.64,8.248757482,20.19708,-5.11912,20.83572485,13.53708,-2.04912,13.69129021,6.66,-3.07,7.333518937
03/07/2020 08:30,22.48988,-5.96932,23.26859436,13.70988,-2.11932,13.8727188,8.78,-3.85,9.587017263,22.31988,-4.41932,22.75318511,13.70988,-2.11932,13.8727188,8.61,-2.3,8.911907764
03/07/2020 09:00,23.4572,-5.6828,24.13575041,14.1372,-2.1528,14.30017383,9.32,-3.53,9.966107565,23.2972,-4.1328,23.66092905,14.1372,-2.1528,14.30017383,9.16,-1.98,9.3715527
03/07/2020 09:30,23.54696,-5.41372,24.16128493,11.94696,-2.40372,12.18637448,11.6,-3.01,11.98416038,23.35696,-3.88372,23.67764476,11.94696,-2.40372,12.18637448,11.41,-1.48,11.5055856
03/07/2020 10:00,24.63844,-5.25452,25.1925129,12.26844,-2.59452,12.53978286,12.37,-2.66,12.6527665,24.46844,-3.72452,24.75028495,12.26844,-2.59452,12.53978286,12.2,-1.13,12.25222021
03/07/2020 10:30,25.40172,-5.2232,25.9331679,12.05172,-2.5632,12.32128034,13.35,-2.66,13.61242447,25.22172,-3.6932,25.49068234,12.05172,-2.5632,12.32128034,13.17,-1.13,13.21838871
03/07/2020 11:00,25.8738,-5.06648,26.36518056,12.3138,-2.61648,12.58871074,13.56,-2.45,13.77955369,25.7038,-3.53648,25.94594429,12.3138,-2.61648,12.58871074,13.39,-0.92,13.42156846
03/07/2020 11:30,25.90656,-5.41384,26.4661957,12.97656,-2.73384,13.26140983,12.93,-2.68,13.20482109,25.74656,-3.88384,26.0378487,12.97656,-2.73384,13.26140983,12.77,-1.15,12.82167696
03/07/2020 12:00,25.93732,-5.73472,26.56372681,13.65732,-2.93472,13.96907195,12.28,-2.8,12.59517368,25.76732,-4.20472,26.10812996,13.65732,-2.93472,13.96907195,12.11,-1.27,12.17641162
03/07/2020 12:30,26.2578,-5.65448,26.85973203,14.1678,-3.08448,14.49967495,12.09,-2.57,12.36013754,26.0878,-4.13448,26.41339118,14.1678,-3.08448,14.49967495,11.92,-1.05,11.96615644
03/07/2020 13:00,26.10724,-5.97204,26.78158401,14.09724,-3.00204,14.41334173,12.01,-2.97,12.37178241,25.93724,-4.43204,26.31317916,14.09724,-3.00204,14.41334173,11.84,-1.43,11.92604293
03/07/2020 13:30,25.48568,-6.20644,26.23051243,14.30568,-3.01644,14.62023907,11.18,-3.19,11.62619886,25.32568,-4.67644,25.75381833,14.30568,-3.01644,14.62023907,11.02,-1.66,11.14432591
03/07/2020 14:00,24.8166,-6.32328,25.60951982,14.6466,-3.20328,14.99279475,10.17,-3.12,10.63782403,24.6566,-4.77328,25.11438085,14.6466,-3.20328,14.99279475,10.01,-1.57,10.13237386
03/07/2020 14:30,24.49272,-6.58156,25.36159035,14.29272,-3.03156,14.6106879,10.2,-3.55,10.80011574,24.34272,-5.03156,24.85728491,14.29272,-3.03156,14.6106879,10.05,-2,10.24707275
03/07/2020 15:00,23.55636,-6.86172,24.53538868,14.34636,-2.96172,14.64888496,9.21,-3.9,10.00170485,23.39636,-5.30172,23.98953722,14.34636,-2.96172,14.64888496,9.05,-2.34,9.347625367
03/07/2020 15:30,23.6246,-7.03108,24.64868782,14.3046,-2.97108,14.6098904,9.32,-4.06,10.16592347,23.4546,-5.47108,24.0842475,14.3046,-2.97108,14.6098904,9.15,-2.5,9.485383493
03/07/2020 16:00,24.00344,-7.07896,25.0255231,14.02344,-2.83896,14.3079196,9.98,-4.24,10.84333897,23.84344,-5.51896,24.473834,14.02344,-2.83896,14.3079196,9.82,-2.68,10.17913552
03/07/2020 16:30,24.49,-7.36544,25.57361543,12.6,-2.48544,12.84279611,11.89,-4.88,12.85249003,24.3,-5.80544,24.98385746,12.6,-2.48544,12.84279611,11.7,-3.32,12.16192419
03/07/2020 17:00,24.87092,-7.36636,25.9388882,11.59092,-2.19636,11.79717863,13.28,-5.17,14.25087015,24.69092,-5.81636,25.3667415,11.59092,-2.19636,11.79717863,13.1,-3.62,13.59096759
03/07/2020 17:30,25.49356,-7.47592,26.56710337,10.39356,-1.91592,10.56867252,15.1,-5.56,16.09110313,25.29356,-5.91592,25.97618692,10.39356,-1.91592,10.56867252,14.9,-4,15.42757272
03/07/2020 18:00,25.56848,-7.4946,26.64425264,10.33848,-1.8846,10.50884798,15.23,-5.61,16.23037276,25.39848,-5.9546,26.0871625,10.33848,-1.8846,10.50884798,15.06,-4.07,15.60027243
03/07/2020 18:30,26.30512,-7.51768,27.35826842,14.32512,-2.04768,14.47073102,11.98,-5.47,13.16971146,26.13512,-5.92768,26.79891579,14.32512,-2.04768,14.47073102,11.81,-3.88,12.43102972
03/07/2020 19:00,25.66544,-7.5872,26.76341559,14.27544,-1.9872,14.41308957,11.39,-5.6,12.69220627,25.48544,-5.9872,26.17927073,14.27544,-1.9872,14.41308957,11.21,-4,11.90227289
03/07/2020 19:30,25.04984,-7.85964,26.25392209,13.02984,-1.88964,13.16614863,12.02,-5.97,13.42092769,24.85984,-6.24964,25.63336975,13.02984,-1.88964,13.16614863,11.83,-4.36,12.60787452
03/07/2020 20:00,24.58408,-8.04776,25.86780684,10.41408,-1.96776,10.59835561,14.17,-6.08,15.41931581,24.40408,-6.46776,25.24660453,10.41408,-1.96776,10.59835561,13.99,-4.5,14.6959212
03/07/2020 20:30,23.15776,-6.07248,23.94069468,11.14776,-2.11248,11.34615022,12.01,-3.96,12.64601518,22.98776,-4.49248,23.42262766,11.14776,-2.11248,11.34615022,11.84,-2.38,12.07683733
03/07/2020 21:00,21.55764,-6.19024,22.42879653,11.35764,-2.19024,11.56689836,10.2,-4,10.95627674,21.39764,-4.61024,21.88865712,11.35764,-2.19024,11.56689836,10.04,-2.42,10.32753601
03/07/2020 21:30,20.90272,-6.39404,21.85880717,11.23272,-2.17404,11.44117339,9.67,-4.22,10.5507014,20.73272,-4.80404,21.28202243,11.23272,-2.17404,11.44117339,9.5,-2.63,9.857327224
03/07/2020 22:00,20.47776,-6.78696,21.57316575,10.06776,-1.86696,10.23940091,10.41,-4.92,11.51410005,20.30776,-5.19696,20.96219238,10.06776,-1.86696,10.23940091,10.24,-3.33,10.76784565
03/07/2020 22:30,21.06972,-7.21708,22.27149175,8.82972,-1.56708,8.967702883,12.24,-5.65,13.48110159,20.89972,-5.63708,21.6465925,8.82972,-1.56708,8.967702883,12.07,-4.07,12.73773135
03/07/2020 23:00,18.99912,-8.1888,20.68871688,10.23912,-1.9188,10.41735916,8.76,-6.27,10.77267376,18.84912,-6.5988,19.97081586,10.23912,-1.9188,10.41735916,8.61,-4.68,9.799719384
03/07/2020 23:30,17.6836,-8.67308,19.69599009,10.4436,-1.96308,10.6264982,7.24,-6.71,9.871256252,17.5236,-7.04308,18.88601421,10.4436,-1.96308,10.6264982,7.08,-5.08,8.71394285
04/07/2020 00:00,16.7622,-8.10048,18.61690428,8.6922,-1.50048,8.820758531,8.07,-6.6,10.42520503,16.6122,-6.48048,17.83148367,8.6922,-1.50048,8.820758531,7.92,-4.98,9.355575878
04/07/2020 00:30,15.22236,-8.01036,17.20134039,10.24236,-1.89036,10.41534442,4.98,-6.12,7.890171101,15.09236,-6.39036,16.38950979,10.24236,-1.89036,10.41534442,4.85,-4.5,6.616078899
04/07/2020 01:00,14.0324,-8.07132,16.18809613,11.2824,-2.19132,11.49323423,2.75,-5.88,6.49129417,13.9024,-6.44132,15.32211895,11.2824,-2.19132,11.49323423,2.62,-4.25,4.992684649
