Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
04/07/2020 01:30,13.39724,-7.9884,15.59809521,11.57724,-2.3184,11.80709382,1.82,-5.67,5.954939126,13.27724,-6.3584,14.72122116,11.57724,-2.3184,11.80709382,1.7,-4.04,4.383103923
04/07/2020 02:00,12.75104,-7.97212,15.03807562,12.10104,-2.47212,12.3509735,0.65,-5.5,5.538275905,12.62104,-6.33212,14.12042472,12.10104,-2.47212,12.3509735,0.52,-3.86,3.894868419
04/07/2020 02:30,12.34356,-7.92608,14.66922689,12.37356,-2.56608,12.63684113,-0.03,-5.36,5.360083955,12.23356,-6.28608,13.75408274,12.37356,-2.56608,12.63684113,-0.14,-3.72,3.722633476
04/07/2020 03:00,11.74676,-7.97772,14.19966151,12.50676,-2.63772,12.78188611,-0.76,-5.34,5.393811268,11.61676,-6.33772,13.23313295,12.50676,-2.63772,12.78188611,-0.89,-3.7,3.805535442
04/07/2020 03:30,11.54792,-7.95052,14.02017206,12.42792,-2.63052,12.70326064,-0.88,-5.32,5.392290793,11.41792,-6.32052,13.05058888,12.42792,-2.63052,12.70326064,-1.01,-3.69,3.825728689
04/07/2020 04:00,11.5776,-7.91996,14.02735143,12.0276,-2.55996,12.29701415,-0.45,-5.36,5.378856756,11.4576,-6.27996,13.06577573,12.0276,-2.55996,12.29701415,-0.57,-3.72,3.763416001
04/07/2020 04:30,11.57568,-8.14644,14.15488792,11.33568,-2.38644,11.58415888,0.24,-5.76,5.764997832,11.44568,-6.48644,13.15589201,11.33568,-2.38644,11.58415888,0.11,-4.1,4.101475344
04/07/2020 05:00,11.53768,-8.20136,14.15557719,11.67768,-2.51136,11.94466991,-0.14,-5.69,5.691722059,11.41768,-6.54136,13.15875402,11.67768,-2.51136,11.94466991,-0.26,-4.03,4.038378387
04/07/2020 05:30,11.37128,-8.10996,13.96701328,11.95128,-2.55996,12.22237656,-0.58,-5.55,5.58022401,11.24128,-6.44996,12.9602608,11.95128,-2.55996,12.22237656,-0.71,-3.89,3.954263522
04/07/2020 06:00,11.39896,-8.12924,14.00074398,12.10896,-2.64924,12.39537756,-0.71,-5.48,5.525803109,11.27896,-6.45924,12.99756593,12.10896,-2.64924,12.39537756,-0.83,-3.81,3.899358922
04/07/2020 06:30,12.63128,-7.88956,14.89276306,11.86128,-2.59956,12.14280344,0.77,-5.29,5.345745972,12.49128,-6.23956,13.9629576,11.86128,-2.59956,12.14280344,0.63,-3.64,3.694116945
04/07/2020 07:00,13.28436,-7.77548,15.39260569,11.66436,-2.53548,11.93674801,1.62,-5.24,5.484706009,13.14436,-6.13548,14.50580279,11.66436,-2.53548,11.93674801,1.48,-3.6,3.892351474
04/07/2020 07:30,14.47104,-7.61972,16.35454468,10.93104,-2.34972,11.1807343,3.54,-5.27,6.348582519,14.34104,-5.97972,15.53777589,10.93104,-2.34972,11.1807343,3.41,-3.63,4.980461826
04/07/2020 08:00,15.4202,-7.36284,17.08783137,11.2302,-2.38284,11.48021422,4.19,-4.98,6.508187152,15.2702,-5.74284,16.31438688,11.2302,-2.38284,11.48021422,4.04,-3.36,5.254636048
04/07/2020 08:30,16.70984,-7.04284,18.13340421,12.03984,-2.65284,12.32863769,4.67,-4.39,6.409446154,16.55984,-5.41284,17.42203024,12.03984,-2.65284,12.32863769,4.52,-2.76,5.296036254
04/07/2020 09:00,18.58576,-6.73348,19.76790904,11.79576,-2.55348,12.06897734,6.79,-4.18,7.973487317,18.43576,-5.13348,19.13713311,11.79576,-2.55348,12.06897734,6.64,-2.58,7.123622674
04/07/2020 09:30,20.29428,-6.17832,21.2138973,12.37428,-2.75832,12.67797834,7.92,-3.42,8.626865016,20.13428,-4.61832,20.65715641,12.37428,-2.75832,12.67797834,7.76,-1.86,7.979799496
04/07/2020 10:00,20.92276,-7.43388,22.20415407,12.18276,-2.60388,12.45792247,8.74,-4.83,9.985814939,20.76276,-5.85388,21.57220698,12.18276,-2.60388,12.45792247,8.58,-3.25,9.174905994
04/07/2020 10:30,21.41028,-7.7968,22.7857451,16.46028,-2.7468,16.68789166,4.95,-5.05,7.071421356,21.27028,-6.2068,22.15737298,16.46028,-2.7468,16.68789166,4.81,-3.46,5.925175103
04/07/2020 11:00,21.86156,-7.65516,23.1631017,16.62156,-2.49516,16.8077982,5.24,-5.16,7.354128092,21.70156,-6.05516,22.53048311,16.62156,-2.49516,16.8077982,5.08,-3.56,6.203224968
04/07/2020 11:30,21.5088,-6.6418,22.51093034,16.4988,-2.4318,16.67705168,5.01,-4.21,6.544020171,21.3688,-5.0518,21.95782996,16.4988,-2.4318,16.67705168,4.87,-2.62,5.530036166
04/07/2020 12:00,21.90208,-6.72552,22.91143225,15.65208,-2.22552,15.80950814,6.25,-4.5,7.7014609,21.75208,-5.14552,22.35239049,15.65208,-2.22552,15.80950814,6.1,-2.92,6.762869214
04/07/2020 12:30,22.11648,-6.57264,23.07245726,16.11648,-2.40264,16.29458826,6,-4.17,7.306770833,21.96648,-4.98264,22.52449655,16.11648,-2.40264,16.29458826,5.85,-2.58,6.393660923
04/07/2020 13:00,22.51004,-6.63016,23.46616548,16.16004,-2.45016,16.34472933,6.35,-4.18,7.602295706,22.36004,-5.04016,22.92105149,16.16004,-2.45016,16.34472933,6.2,-2.59,6.719233587
04/07/2020 13:30,22.5038,-6.71444,23.4841376,16.4538,-2.58444,16.65553555,6.05,-4.13,7.325257675,22.3538,-5.12444,22.93364907,16.4538,-2.58444,16.65553555,5.9,-2.54,6.423519285
04/07/2020 14:00,21.81084,-6.77296,22.83825144,16.17084,-2.62296,16.382185,5.64,-4.15,7.002292482,21.65084,-5.17296,22.26024231,16.17084,-2.62296,16.382185,5.48,-2.55,6.044245197
04/07/2020 14:30,20.97984,-6.93832,22.09737475,15.90984,-2.57832,16.11740497,5.07,-4.36,6.686890159,20.83984,-5.33832,21.51270768,15.90984,-2.57832,16.11740497,4.93,-2.76,5.65
04/07/2020 15:00,21.13752,-7.06184,22.28596724,15.61752,-2.57184,15.82786441,5.52,-4.49,7.115511225,20.98752,-5.45184,21.68406224,15.61752,-2.57184,15.82786441,5.37,-2.88,6.093545766
04/07/2020 15:30,22.15468,-6.70624,23.14742968,14.67468,-2.40624,14.87064975,7.48,-4.3,8.627885025,21.99468,-5.09624,22.57736943,14.67468,-2.40624,14.87064975,7.32,-2.69,7.798621673
04/07/2020 16:00,23.327,-6.28856,24.15977889,15.237,-2.51856,15.44374674,8.09,-3.77,8.925301115,23.167,-4.68856,23.63667667,15.237,-2.51856,15.44374674,7.93,-2.17,8.221544867
04/07/2020 16:30,23.8758,-6.1836,24.66355073,15.6258,-2.6136,15.84287002,8.25,-3.57,8.989293632,23.7158,-4.5936,24.15657945,15.6258,-2.6136,15.84287002,8.09,-1.98,8.32877542
04/07/2020 17:00,23.69132,-6.11392,24.46750214,15.60132,-2.56392,15.81059365,8.09,-3.55,8.834625063,23.53132,-4.52392,23.96223848,15.60132,-2.56392,15.81059365,7.93,-1.96,8.168629016
04/07/2020 17:30,24.36788,-5.91112,25.07458704,15.70788,-2.66112,15.93169965,8.66,-3.25,9.249762159,24.20788,-4.33112,24.59227632,15.70788,-2.66112,15.93169965,8.5,-1.67,8.662499639
04/07/2020 18:00,24.9154,-5.76868,25.57449562,15.6654,-2.66868,15.89108587,9.25,-3.1,9.755639395,24.7454,-4.19868,25.09907837,15.6654,-2.66868,15.89108587,9.08,-1.53,9.208001955
04/07/2020 18:30,24.67176,-5.68156,25.31750117,15.43176,-2.67156,15.66130421,9.24,-3.01,9.717906153,24.51176,-4.12156,24.85585716,15.43176,-2.67156,15.66130421,9.08,-1.45,9.19504758
04/07/2020 19:00,24.25008,-6.40044,25.0805106,15.40008,-2.62044,15.62143303,8.85,-3.78,9.62345572,24.08008,-4.85044,24.56373386,15.40008,-2.62044,15.62143303,8.68,-2.23,8.961880383
04/07/2020 19:30,24.00232,-7.2136,25.06286876,15.77232,-2.7936,16.01781131,8.23,-4.42,9.341803894,23.84232,-5.6536,24.50345722,15.77232,-2.7936,16.01781131,8.07,-2.86,8.561804716
04/07/2020 20:00,22.81672,-7.67108,24.07172989,12.90672,-2.79108,13.20505769,9.91,-4.88,11.0463795,22.64672,-6.13108,23.46197069,12.90672,-2.79108,13.20505769,9.74,-3.34,10.29675677
04/07/2020 20:30,21.50072,-8.02148,22.94831371,12.51072,-2.75148,12.80971339,8.99,-5.27,10.42079651,21.33072,-6.47148,22.29079786,12.51072,-2.75148,12.80971339,8.82,-3.72,9.572397819
04/07/2020 21:00,20.63596,-8.15552,22.18908181,12.58596,-2.76552,12.88621318,8.05,-5.39,9.68785838,20.47596,-6.59552,21.51199252,12.58596,-2.76552,12.88621318,7.89,-3.83,8.770461789
04/07/2020 21:30,20.29284,-8.34768,21.94272355,12.10284,-2.58768,12.37638169,8.19,-5.76,10.01267696,20.13284,-6.78768,21.24626664,12.10284,-2.58768,12.37638169,8.03,-4.2,9.062058265
04/07/2020 22:00,19.91624,-8.72412,21.7432032,11.58624,-2.36412,11.82497445,8.33,-6.36,10.48038644,19.74624,-7.14412,20.9988677,11.58624,-2.36412,11.82497445,8.16,-4.78,9.456955113
04/07/2020 22:30,18.97448,-8.85616,20.93949525,11.45448,-2.30616,11.68432651,7.52,-6.55,9.972607482,18.82448,-7.28616,20.18537032,11.45448,-2.30616,11.68432651,7.37,-4.98,8.89479061
04/07/2020 23:00,17.9928,-9.1006,20.163377,10.9728,-2.1906,11.18932832,7.02,-6.91,9.850304564,17.8228,-7.5006,19.33678361,10.9728,-2.1906,11.18932832,6.85,-5.31,8.667098707
04/07/2020 23:30,17.00172,-8.38096,18.95518329,11.06172,-2.19096,11.27661097,5.94,-6.19,8.579026751,16.86172,-6.74096,18.15924401,11.06172,-2.19096,11.27661097,5.8,-4.55,7.371736566
05/07/2020 00:00,15.97088,-6.70704,17.32204935,10.46088,-2.05704,10.66121119,5.51,-4.65,7.209895977,15.82088,-5.05704,16.60945205,10.46088,-2.05704,10.66121119,5.36,-3,6.142442511
05/07/2020 00:30,14.23344,-6.36988,15.59378676,13.12344,-2.90988,13.44217538,1.11,-3.46,3.633689585,14.11344,-4.73988,14.88810435,13.12344,-2.90988,13.44217538,0.99,-1.83,2.080624906
05/07/2020 01:00,13.38888,-6.53004,14.89642675,12.99888,-2.84004,13.30551421,0.39,-3.69,3.71055252,13.27888,-4.88004,14.14720624,12.99888,-2.84004,13.30551421,0.28,-2.04,2.059126028
05/07/2020 01:30,12.69204,-6.48896,14.25463017,12.99204,-2.83896,13.29860133,-0.3,-3.65,3.662308015,12.56204,-4.85896,13.46901412,12.99204,-2.83896,13.29860133,-0.43,-2.02,2.065260274
05/07/2020 02:00,12.14824,-6.41524,13.73808718,12.91824,-2.86524,13.23217763,-0.77,-3.55,3.632547316,12.03824,-4.78524,12.95444882,12.91824,-2.86524,13.23217763,-0.88,-1.92,2.112060605
05/07/2020 02:30,11.8306,-6.45308,13.47610247,12.9906,-2.86308,13.30236503,-1.16,-3.59,3.772757612,11.7206,-4.82308,12.67416921,12.9906,-2.86308,13.30236503,-1.27,-1.96,2.335487101
05/07/2020 03:00,11.46544,-6.537,13.19805605,12.83544,-2.817,13.14092877,-1.37,-3.72,3.964252767,11.34544,-4.907,12.36113497,12.83544,-2.817,13.14092877,-1.49,-2.09,2.566748916
05/07/2020 03:30,11.29728,-6.50068,13.03408516,12.70728,-2.83068,13.01874473,-1.41,-3.67,3.931539139,11.18728,-4.86068,12.19759992,12.70728,-2.83068,13.01874473,-1.52,-2.03,2.536000789
05/07/2020 04:00,11.08092,-6.47788,12.83548664,12.58092,-2.83788,12.89701946,-1.5,-3.64,3.936953137,10.97092,-4.82788,11.98622171,12.58092,-2.83788,12.89701946,-1.61,-1.99,2.559726548
05/07/2020 04:30,11.01824,-6.46636,12.77557922,12.46824,-2.82636,12.7845735,-1.45,-3.64,3.918175596,10.90824,-4.82636,11.92826269,12.46824,-2.82636,12.7845735,-1.56,-2,2.536454218
05/07/2020 05:00,10.75188,-6.51336,12.57087038,12.43188,-2.76336,12.73529736,-1.68,-3.75,4.109123994,10.63188,-4.86336,11.69141321,12.43188,-2.76336,12.73529736,-1.8,-2.1,2.765863337
05/07/2020 05:30,10.73124,-6.56708,12.58117847,12.08124,-2.64708,12.36783702,-1.35,-3.92,4.145949831,10.62124,-4.92708,11.70840965,12.08124,-2.64708,12.36783702,-1.46,-2.28,2.707397274
05/07/2020 06:00,11.0172,-6.69772,12.89333739,11.7072,-2.54772,11.98121067,-0.69,-4.15,4.206970406,10.9072,-5.03772,12.01439281,11.7072,-2.54772,11.98121067,-0.8,-2.49,2.615358484
05/07/2020 06:30,12.22332,-6.75388,13.96511535,10.00332,-2.15388,10.23257593,2.22,-4.6,5.107680491,12.09332,-5.11388,13.13012404,10.00332,-2.15388,10.23257593,2.09,-2.96,3.62349279
05/07/2020 07:00,12.72096,-6.83016,14.43862559,9.39096,-2.00016,9.601602457,3.33,-4.83,5.866668561,12.59096,-5.19016,13.61873836,9.39096,-2.00016,9.601602457,3.2,-3.19,4.518417865
05/07/2020 07:30,13.76836,-6.53416,15.24017664,9.28836,-1.87416,9.475553134,4.48,-4.66,6.464209155,13.62836,-4.91416,14.48727596,9.28836,-1.87416,9.475553134,4.34,-3.04,5.298792315
05/07/2020 08:00,14.55168,-6.903,16.10598646,9.30168,-1.863,9.486412379,5.25,-5.04,7.277643849,14.41168,-5.303,15.35637748,9.30168,-1.863,9.486412379,5.11,-3.44,6.160008117
05/07/2020 08:30,15.56248,-7.02736,17.07555482,10.48248,-2.09736,10.69024349,5.08,-4.93,7.078933535,15.41248,-5.39736,16.33021845,10.48248,-2.09736,10.69024349,4.93,-3.3,5.932528972
05/07/2020 09:00,16.7512,-6.46216,17.95444829,11.4912,-2.34216,11.72746311,5.26,-4.12,6.681466905,16.6012,-4.86216,17.29856761,11.4912,-2.34216,11.72746311,5.11,-2.52,5.697587209
05/07/2020 09:30,19.20388,-5.80688,20.06262352,14.12388,-2.21688,14.29680185,5.08,-3.59,6.220490334,19.06388,-4.19688,19.52038223,14.12388,-2.21688,14.29680185,4.94,-1.98,5.322029688
05/07/2020 10:00,20.39724,-5.4704,21.11806515,14.27724,-2.3004,14.46137691,6.12,-3.17,6.892263779,20.24724,-3.8804,20.61572778,14.27724,-2.3004,14.46137691,5.97,-1.58,6.175540462
05/07/2020 10:30,21.54848,-5.28552,22.1872421,13.03848,-2.49552,13.27514899,8.51,-2.79,8.955679762,21.38848,-3.70552,21.70709458,13.03848,-2.49552,13.27514899,8.35,-1.21,8.43721518
05/07/2020 11:00,22.51716,-5.12932,23.09399095,13.00716,-2.56932,13.25849224,9.51,-2.56,9.848537963,22.35716,-3.53932,22.63557795,13.00716,-2.56932,13.25849224,9.35,-0.97,9.400180849
05/07/2020 11:30,23.2356,-5.61184,23.9036787,13.2156,-2.66184,13.48100425,10.02,-2.95,10.44523336,23.0756,-4.05184,23.42863041,13.2156,-2.66184,13.48100425,9.86,-1.39,9.957494665
05/07/2020 12:00,23.71704,-5.69152,24.39039537,13.84704,-2.80152,14.12759821,9.87,-2.89,10.28440567,23.55704,-4.13152,23.91659656,13.84704,-2.80152,14.12759821,9.71,-1.33,9.800663243
05/07/2020 12:30,23.74004,-5.5424,24.37842688,14.18004,-2.9124,14.47603565,9.56,-2.63,9.915165152,23.58004,-4.0024,23.91730529,14.18004,-2.9124,14.47603565,9.4,-1.09,9.462985787
05/07/2020 13:00,23.24596,-5.51792,23.89188351,14.20596,-2.97792,14.51472725,9.04,-2.54,9.390058573,23.07596,-3.95792,23.41292508,14.20596,-2.97792,14.51472725,8.87,-0.98,8.92397333
05/07/2020 13:30,23.67616,-5.7686,24.36877712,14.00616,-3.0186,14.32775153,9.67,-2.75,10.05342728,23.52616,-4.2186,23.90139725,14.00616,-3.0186,14.32775153,9.52,-1.2,9.595332199
05/07/2020 14:00,22.6486,-6.0582,23.44484739,14.1786,-3.0582,14.50466426,8.47,-3,8.985594026,22.4786,-4.4882,22.9222904,14.1786,-3.0582,14.50466426,8.3,-1.43,8.422285913
05/07/2020 14:30,21.18444,-6.23804,22.08378684,14.37444,-3.03804,14.69197782,6.81,-3.2,7.524367083,21.04444,-4.65804,21.55378833,14.37444,-3.03804,14.69197782,6.67,-1.62,6.863912878
05/07/2020 15:00,20.05304,-6.3252,21.02694862,14.42304,-3.0852,14.74932344,5.63,-3.24,6.495729366,19.90304,-4.7352,20.45857083,14.42304,-3.0852,14.74932344,5.48,-1.65,5.72301494
05/07/2020 15:30,20.7206,-6.33812,21.66829549,16.8606,-3.04812,17.13390988,3.86,-3.29,5.071853705,20.5806,-4.73812,21.11896961,16.8606,-3.04812,17.13390988,3.72,-1.69,4.085890356
05/07/2020 16:00,21.15188,-6.35552,22.08607394,17.29188,-2.94552,17.54095784,3.86,-3.41,5.15050483,21.02188,-4.76552,21.55526895,17.29188,-2.94552,17.54095784,3.73,-1.82,4.150337336
05/07/2020 16:30,21.63316,-6.51328,22.59239757,14.57316,-2.93328,14.86543386,7.06,-3.58,7.915806971,21.48316,-4.94328,22.04454991,14.57316,-2.93328,14.86543386,6.91,-2.01,7.196401879
05/07/2020 17:00,21.0446,-6.54604,22.03918848,13.8546,-2.96604,14.16853325,7.19,-3.58,8.03196738,20.8946,-4.98604,21.48126868,13.8546,-2.96604,14.16853325,7.04,-2.02,7.324069907
05/07/2020 17:30,21.6744,-7.28936,22.86732132,13.5144,-2.88936,13.81981941,8.16,-4.4,9.27068498,21.5244,-5.73936,22.27644605,13.5144,-2.88936,13.81981941,8.01,-2.85,8.501917431
05/07/2020 18:00,22.70296,-7.59548,23.9398352,15.22296,-2.80548,15.47931617,7.48,-4.79,8.882257596,22.54296,-6.02548,23.33434068,15.22296,-2.80548,15.47931617,7.32,-3.22,7.996924409
05/07/2020 18:30,22.96168,-7.46792,24.14557056,16.50168,-2.79792,16.73719807,6.46,-4.67,7.971229516,22.81168,-6.09792,23.61265281,16.50168,-2.79792,16.73719807,6.31,-3.3,7.120821582
05/07/2020 19:00,24.1826,-6.01976,24.92058694,16.1226,-2.66976,16.34214947,8.06,-3.35,8.728464928,23.9926,-4.83976,24.47586835,16.1226,-2.66976,16.34214947,7.87,-2.17,8.163687892
05/07/2020 19:30,24.00084,-6.72244,24.92451645,15.72084,-2.60244,15.93478912,8.28,-4.12,9.248394455,23.82084,-5.57244,24.46394297,15.72084,-2.60244,15.93478912,8.1,-2.97,8.627334467
05/07/2020 20:00,23.39964,-6.80908,24.37020153,15.38964,-2.53908,15.59769042,8.01,-4.27,9.077058995,23.20964,-5.62908,23.8825026,15.38964,-2.53908,15.59769042,7.82,-3.09,8.408358936
05/07/2020 20:30,22.5016,-7.0634,23.58418161,15.1416,-2.4534,15.33907501,7.36,-4.61,8.684566771,22.3216,-5.8834,23.08393862,15.1416,-2.4534,15.33907501,7.18,-3.43,7.95721685
05/07/2020 21:00,21.04996,-7.47984,22.33940067,11.82996,-2.40984,12.07291524,9.22,-5.07,10.52203878,20.85996,-6.28984,21.78761158,11.82996,-2.40984,12.07291524,9.03,-3.88,9.828290797
05/07/2020 21:30,20.66112,-7.5722,22.00500153,11.39112,-2.3922,11.63959775,9.27,-5.18,10.61910072,20.46112,-6.3922,21.43636286,11.39112,-2.3922,11.63959775,9.07,-4,9.912865378
05/07/2020 22:00,20.48788,-7.00696,21.65296089,11.38788,-2.40696,11.63947023,9.1,-4.6,10.19656805,20.29788,-5.83696,21.12046483,11.38788,-2.40696,11.63947023,8.91,-3.43,9.547408025
05/07/2020 22:30,20.2394,-6.91516,21.38814509,11.2194,-2.40516,11.47430743,9.02,-4.51,10.08466658,20.0594,-5.73516,20.86316344,11.2194,-2.40516,11.47430743,8.84,-3.33,9.446401431
05/07/2020 23:00,18.35064,-4.92156,18.99915107,11.06064,-2.31156,11.29960472,7.29,-2.61,7.743138898,17.88064,-10.76156,20.86931864,11.06064,-2.31156,11.29960472,6.82,-8.45,10.85886274
05/07/2020 23:30,16.53208,-4.5736,17.15306055,10.97208,-2.3436,11.21958112,5.56,-2.23,5.9905342,16.05208,-11.7936,19.91879196,10.97208,-2.3436,11.21958112,5.08,-9.45,10.72888158
06/07/2020 00:00,15.29636,-4.84648,16.04577819,10.29636,-2.16648,10.52181851,5,-2.68,5.672953375,14.82636,-12.11648,19.14758571,10.29636,-2.16648,10.52181851,4.53,-9.95,10.93267579
06/07/2020 00:30,14.5112,-4.65012,15.23806226,8.6112,-1.77012,8.791250779,5.9,-2.88,6.565394124,14.0212,-11.99012,18.44876763,8.6112,-1.77012,8.791250779,5.41,-10.22,11.56358508
06/07/2020 01:00,14.20304,-3.03872,14.52446779,7.67304,-1.54872,7.82777596,6.53,-1.49,6.697835471,13.70304,-10.40872,17.20798528,7.67304,-1.54872,7.82777596,6.03,-8.86,10.7172991
06/07/2020 01:30,14.06892,-3.20076,14.42842246,5.84892,-1.04076,5.94079511,8.22,-2.16,8.499058771,13.51892,-10.55076,17.14875315,5.84892,-1.04076,5.94079511,7.67,-9.51,12.21756932
06/07/2020 02:00,13.64632,-3.2458,14.02701918,5.47632,-0.9558,5.559103739,8.17,-2.29,8.484868885,13.10632,-10.7058,16.92305462,5.47632,-0.9558,5.559103739,7.63,-9.75,12.3806058
06/07/2020 02:30,13.04832,-3.30996,13.46159315,7.07832,-1.29996,7.196701329,5.97,-2.01,6.299285674,12.55832,-10.71996,16.51147915,7.07832,-1.29996,7.196701329,5.48,-9.42,10.89801817
06/07/2020 03:00,12.94784,-3.37088,13.37943918,6.11784,-1.10088,6.216100308,6.83,-2.27,7.197346733,12.43784,-10.71088,16.41410413,6.11784,-1.10088,6.216100308,6.32,-9.61,11.50193462
06/07/2020 03:30,12.87452,-3.28532,13.28708368,6.10452,-1.07532,6.198506073,6.77,-2.21,7.121586902,12.37452,-10.61532,16.303796,6.10452,-1.07532,6.198506073,6.27,-9.54,11.41597565
06/07/2020 04:00,12.8084,-3.18928,13.19949308,6.4584,-1.25928,6.580024064,6.35,-1.93,6.636821528,12.3184,-10.49928,16.18573011,6.4584,-1.25928,6.580024064,5.86,-9.24,10.94153554
06/07/2020 04:30,13.06168,-3.08336,13.42067783,5.52168,-1.05336,5.621255848,7.54,-2.03,7.80848897,12.53168,-10.39336,16.28081496,5.52168,-1.05336,5.621255848,7.01,-9.34,11.67800069
06/07/2020 05:00,13.23992,-2.97516,13.57007954,4.75992,-0.87516,4.839704891,8.48,-2.1,8.736154761,12.68992,-10.36516,16.38507282,4.75992,-0.87516,4.839704891,7.93,-9.49,12.36709343
06/07/2020 05:30,13.64896,-2.74072,13.92140996,4.63896,-0.81072,4.709269243,9.01,-1.93,9.214390919,13.09896,-10.00072,16.4802049,4.63896,-0.81072,4.709269243,8.46,-9.19,12.49110484
06/07/2020 06:00,14.58992,-3.10784,14.91725293,4.48992,-0.80784,4.562015681,10.1,-2.3,10.35857133,13.99992,-10.35784,17.41501104,4.48992,-0.80784,4.562015681,9.51,-9.55,13.47748493
06/07/2020 06:30,17.09772,-3.93916,17.54562654,4.70772,-0.83916,4.781926087,12.39,-3.1,12.77192624,16.45772,-11.07916,19.83946405,4.70772,-0.83916,4.781926087,11.75,-10.24,15.58589426
06/07/2020 07:00,18.235,-3.13116,18.50187525,4.185,-0.73116,4.248390277,14.05,-2.4,14.25350834,17.555,-10.28116,20.34404768,4.185,-0.73116,4.248390277,13.37,-9.55,16.43044126
06/07/2020 07:30,21.04288,-2.537,21.19526286,3.60288,-0.657,3.662293447,17.44,-1.88,17.5410376,20.27288,-9.717,22.48132008,3.60288,-0.657,3.662293447,16.67,-9.06,18.97294126
06/07/2020 08:00,22.89216,-1.90748,22.97149254,3.60216,-0.71748,3.672919032,19.29,-1.19,19.32667069,22.06216,-9.25748,23.92571503,3.60216,-0.71748,3.672919032,18.46,-8.54,20.33969518
06/07/2020 08:30,25.228,-1.16452,25.25486272,2.898,-0.52452,2.945084928,22.33,-0.64,22.33916964,24.348,-8.45452,25.77409576,2.898,-0.52452,2.945084928,21.45,-7.93,22.86891777
06/07/2020 09:00,26.3808,-0.44436,26.38454215,3.8808,-0.68436,3.940679795,22.5,0.24,22.50127996,25.4808,-7.72436,26.62586911,3.8808,-0.68436,3.940679795,21.6,-7.04,22.7183098
06/07/2020 09:30,27.84604,-1.00964,27.86433772,4.58604,-0.80964,4.656960362,23.26,-0.2,23.26085983,26.93604,-8.21964,28.16225724,4.58604,-0.80964,4.656960362,22.35,-7.41,23.54635004
06/07/2020 10:00,28.53368,-1.22612,28.56001164,3.43368,-0.54612,3.47683842,25.1,-0.68,25.10920947,27.56368,-8.43612,28.82576236,3.43368,-0.54612,3.47683842,24.13,-7.89,25.3871818
06/07/2020 10:30,28.32724,-1.34844,28.35931622,4.55724,-0.65844,4.604560745,23.77,-0.69,23.78001262,27.40724,-8.51844,28.70053352,4.55724,-0.65844,4.604560745,22.85,-7.86,24.1640663
06/07/2020 11:00,29.55772,-0.88128,29.57085501,5.06772,-0.61128,5.104453863,24.49,-0.27,24.49148832,28.61772,-8.13128,29.75048928,5.06772,-0.61128,5.104453863,23.55,-7.52,24.72150683
06/07/2020 11:30,29.86588,-0.71884,29.8745296,7.62588,-0.70884,7.658753157,22.24,-0.01,22.24000225,28.96588,-8.00884,30.05268245,7.62588,-0.70884,7.658753157,21.34,-7.3,22.5540595
06/07/2020 12:00,28.5932,-0.55608,28.59860681,8.5932,-0.85608,8.635737328,20,0.3,20.00224987,27.7632,-7.82608,28.84515215,8.5932,-0.85608,8.635737328,19.17,-6.97,20.3977891
06/07/2020 12:30,29.53088,-0.66312,29.53832429,7.94088,-0.66312,7.968519518,21.59,0,21.59,28.66088,-7.86312,29.71993773,7.94088,-0.66312,7.968519518,20.72,-7.2,21.93532311
06/07/2020 13:00,29.79696,-0.73864,29.80611371,7.71696,-0.63864,7.743341184,22.08,-0.1,22.08022645,28.91696,-8.01864,30.00815161,7.71696,-0.63864,7.743341184,21.2,-7.38,22.44781504
06/07/2020 13:30,29.18532,-0.97072,29.20145888,6.92532,-0.54072,6.946397284,22.26,-0.43,22.2641528,28.29532,-8.23072,29.46811642,6.92532,-0.54072,6.946397284,21.37,-7.69,22.7115169
06/07/2020 14:00,28.1524,-0.88044,28.1661641,7.4124,-0.64044,7.440015938,20.74,-0.24,20.74138857,27.3024,-8.22044,28.51309663,7.4124,-0.64044,7.440015938,19.89,-7.58,21.2854058
06/07/2020 14:30,27.80184,0.0196,27.80184691,7.61184,-0.6804,7.642188976,20.19,0.7,20.20213108,26.96184,-7.3104,27.93533183,7.61184,-0.6804,7.642188976,19.35,-6.63,20.45432473
06/07/2020 15:00,27.095,-0.24232,27.09608355,8.235,-0.74232,8.268389443,18.86,0.5,18.86662662,26.305,-7.57232,27.37321784,8.235,-0.74232,8.268389443,18.07,-6.83,19.3177069
06/07/2020 15:30,26.24416,-0.64064,26.25197809,8.35416,-0.71064,8.384330535,17.89,0.07,17.89013695,25.46416,-7.88064,26.6557298,8.35416,-0.71064,8.384330535,17.11,-7.17,18.55157675
06/07/2020 16:00,27.266,-0.86444,27.27969964,7.236,-0.69444,7.269246379,20.03,-0.17,20.0307214,26.436,-8.20444,27.6798651,7.236,-0.69444,7.269246379,19.2,-7.51,20.61650067
06/07/2020 16:30,26.29076,-1.50348,26.33371439,4.37076,-0.75348,4.43523112,21.92,-0.75,21.932827,25.40076,-8.80348,26.88307774,4.37076,-0.75348,4.43523112,21.03,-8.05,22.5180683
06/07/2020 17:00,26.31128,-1.83996,26.37553617,6.19128,-1.11996,6.291761156,20.12,-0.72,20.13287858,25.47128,-9.07996,27.04129765,6.19128,-1.11996,6.291761156,19.28,-7.96,20.85857138
06/07/2020 17:30,26.55376,-1.80408,26.61497463,5.06376,-0.87408,5.138645851,21.49,-0.93,21.5101139,25.68376,-9.02408,27.22295993,5.06376,-0.87408,5.138645851,20.62,-8.15,22.17221008
06/07/2020 18:00,27.25424,-1.85832,27.31752096,5.03424,-0.86832,5.108576318,22.22,-0.99,22.24204352,26.35424,-9.04832,27.8642793,5.03424,-0.86832,5.108576318,21.32,-8.18,22.83538482
06/07/2020 18:30,27.97356,-2.0142,28.04598119,3.91356,-0.7542,3.985570162,24.06,-1.26,24.09296993,27.03356,-9.2142,28.56072212,3.91356,-0.7542,3.985570162,23.12,-8.46,24.61922013
06/07/2020 19:00,28.25348,-2.38968,28.3543595,3.27348,-0.58968,3.326168037,24.98,-1.8,25.04476792,27.29348,-9.54968,28.91592016,3.27348,-0.58968,3.326168037,24.02,-8.96,25.63673146
06/07/2020 19:30,28.06408,-5.56044,28.60963263,2.58408,-0.55044,2.642054814,25.48,-5.01,25.96787438,27.45408,-8.39044,28.70759468,2.58408,-0.55044,2.642054814,24.87,-7.84,26.07647407
06/07/2020 20:00,28.9856,-7.7158,29.99497586,2.4156,-0.3258,2.437471846,26.57,-7.39,27.57856051,28.6856,-6.5858,29.43189442,2.4156,-0.3258,2.437471846,26.27,-6.26,27.00556424
06/07/2020 20:30,29.48016,-7.79424,30.49311415,4.34016,-0.08424,4.340977448,25.14,-7.71,26.29569737,29.20016,-6.66424,29.95098394,4.34016,-0.08424,4.340977448,24.86,-6.58,25.71606502
06/07/2020 21:00,28.45072,-7.0416,29.30917261,1.89072,0.1584,1.897343585,26.56,-7.2,27.51860462,28.16072,-5.9216,28.77657897,1.89072,0.1584,1.897343585,26.27,-6.08,26.96440802
06/07/2020 21:30,26.83632,-7.26188,27.80149227,0.16632,0.52812,0.553690416,26.67,-7.79,27.7844021,26.54632,-6.14188,27.24756495,0.16632,0.52812,0.553690416,26.38,-6.67,27.21016905
06/07/2020 22:00,27.06,-7.5848,28.10289649,0.18,0.3852,0.425181185,26.88,-7.97,28.03667776,26.77,-6.4548,27.53719926,0.18,0.3852,0.425181185,26.59,-6.84,27.4556679
06/07/2020 22:30,25.644,-7.83216,26.81338222,0.324,0.08784,0.335696091,25.32,-7.92,26.52977196,25.354,-6.68216,26.21977457,0.324,0.08784,0.335696091,25.03,-6.77,25.9294003
06/07/2020 23:00,24.44372,-7.32172,25.51672062,0.60372,-0.08172,0.609225736,23.84,-7.24,24.91511991,24.18372,-6.17172,24.95881489,0.60372,-0.08172,0.609225736,23.58,-6.09,24.35373688
06/07/2020 23:30,22.37364,-9.13012,24.16482688,0.23364,0.38988,0.454526197,22.14,-9.52,24.1,22.27364,-5.82012,23.02148639,0.23364,0.38988,0.454526197,22.04,-6.21,22.89815931
07/07/2020 00:00,19.92572,-13.93804,24.31672833,0.31572,0.29196,0.430022976,19.61,-14.23,24.22901154,20.39572,-3.70804,20.73004956,0.31572,0.29196,0.430022976,20.08,-4,20.47453052
07/07/2020 00:30,18.71436,-14.03196,23.3906642,0.41436,0.06804,0.419909099,18.3,-14.1,23.10194797,19.15436,-3.67196,19.50314839,0.41436,0.06804,0.419909099,18.74,-3.74,19.10955782
07/07/2020 01:00,17.74448,-14.28352,22.77905867,0.65448,-0.17352,0.677091767,17.09,-14.11,22.16213437,18.16448,-3.88352,18.57498483,0.65448,-0.17352,0.677091767,17.51,-3.71,17.89872062
07/07/2020 01:30,17.23316,-14.34336,22.42127962,0.80316,-0.24336,0.839219921,16.43,-14.1,21.65074825,17.64316,-3.87336,18.06333337,0.80316,-0.24336,0.839219921,16.84,-3.63,17.22679599
07/07/2020 02:00,16.79844,-14.3444,22.08957668,0.65844,-0.1944,0.686538122,16.14,-14.15,21.46443803,17.20844,-3.8744,17.63920017,0.65844,-0.1944,0.686538122,16.55,-3.68,16.95420007
07/07/2020 02:30,16.43016,-14.01664,21.59667462,0.74016,-0.20664,0.768463997,15.69,-13.81,20.90196641,16.82016,-3.51664,17.1838453,0.74016,-0.20664,0.768463997,16.08,-3.31,16.41714043
07/07/2020 03:00,16.35584,-12.37096,20.50741703,1.00584,-0.30096,1.049900484,15.35,-12.07,19.527094,16.75584,-1.84096,16.85666954,1.00584,-0.30096,1.049900484,15.75,-1.54,15.82510979
07/07/2020 03:30,16.07916,-12.22684,20.1998763,1.10916,-0.27684,1.143186901,14.97,-11.95,19.15472266,16.46916,-1.71684,16.55840484,1.10916,-0.27684,1.143186901,15.36,-1.44,15.42735233
07/07/2020 04:00,15.82568,-12.24608,20.01046283,1.25568,-0.31608,1.294850891,14.57,-11.93,18.831086,16.20568,-1.70608,16.29523775,1.25568,-0.31608,1.294850891,14.95,-1.39,15.01447968
07/07/2020 04:30,15.9836,-12.07516,20.03209819,1.3536,-0.33516,1.394476671,14.63,-11.74,18.7580516,16.3636,-1.57516,16.43923763,1.3536,-0.33516,1.394476671,15.01,-1.24,15.0611321
07/07/2020 05:00,16.2966,-12.05488,20.27065128,0.9666,-0.25488,0.999639622,15.33,-11.8,19.34551369,16.6966,-1.49488,16.76338623,0.9666,-0.25488,0.999639622,15.73,-1.24,15.77879907
07/07/2020 05:30,16.64592,-11.80472,20.40681423,0.92592,-0.23472,0.955207477,15.72,-11.57,19.51879351,17.04592,-1.37472,17.10126439,0.92592,-0.23472,0.955207477,16.12,-1.14,16.1602599
07/07/2020 06:00,17.21248,-11.66952,20.79536402,1.30248,-0.29952,1.336475357,15.91,-11.37,19.55517834,17.62248,-1.28952,17.66959714,1.30248,-0.29952,1.336475357,16.32,-0.99,16.35
07/07/2020 06:30,18.2972,-12.68956,22.26684667,1.6272,-0.34956,1.664323296,16.67,-12.34,20.74040742,18.6972,-2.55956,18.87158274,1.6272,-0.34956,1.664323296,17.07,-2.21,17.21246641
07/07/2020 07:00,20.39412,-12.21044,23.77004366,1.37412,-0.37044,1.423176577,19.02,-11.84,22.4041514,20.85412,-2.12044,20.96164561,1.37412,-0.37044,1.423176577,19.48,-1.75,19.5584483
07/07/2020 07:30,22.75004,-11.26144,25.38472672,2.03004,-0.45144,2.079629889,20.72,-10.81,23.37037655,23.24004,-1.16144,23.26904386,2.03004,-0.45144,2.079629889,21.21,-0.71,21.22188022
07/07/2020 08:00,24.03884,-7.75616,25.25913392,3.04884,-0.59616,3.10657884,20.99,-7.16,22.17759455,24.18884,-1.67616,24.24684501,3.04884,-0.59616,3.10657884,21.14,-1.08,21.16756953
07/07/2020 08:30,26.61016,-3.76896,26.8757451,3.44016,-0.67896,3.506520713,23.17,-3.09,23.37513636,26.35016,-2.66896,26.48498215,3.44016,-0.67896,3.506520713,22.91,-1.99,22.99626491
07/07/2020 09:00,27.586,-4.16116,27.89807607,4.356,-0.82116,4.432723739,23.23,-3.34,23.46888365,27.326,-3.07116,27.49804174,4.356,-0.82116,4.432723739,22.97,-2.25,23.07993501
07/07/2020 09:30,28.14428,-5.05284,28.59425972,4.63428,-0.85284,4.712100082,23.51,-4.2,23.88221305,27.88428,-3.92284,28.15886618,4.63428,-0.85284,4.712100082,23.25,-3.07,23.45181016
07/07/2020 10:00,28.51756,-4.793,28.91753927,5.13756,-1.053,5.244361901,23.38,-3.74,23.67724646,28.24756,-3.683,28.48664836,5.13756,-1.053,5.244361901,23.11,-2.63,23.25917023
07/07/2020 10:30,28.3032,-4.80428,28.70805177,5.9832,-1.21428,6.105174703,22.32,-3.59,22.60686843,28.0432,-3.68428,28.2841826,5.9832,-1.21428,6.105174703,22.06,-2.47,22.19784899
07/07/2020 11:00,28.43764,-4.56768,28.80213654,6.40764,-1.32768,6.543743925,22.03,-3.24,22.26698228,28.16764,-3.42768,28.37542834,6.40764,-1.32768,6.543743925,21.76,-2.1,21.86109787
07/07/2020 11:30,28.04636,-4.31228,28.37594171,9.03636,-1.41228,9.146055808,19.01,-2.9,19.2299272,27.81636,-3.17228,27.99666487,9.03636,-1.41228,9.146055808,18.78,-1.76,18.86229042
07/07/2020 12:00,28.35756,-4.16864,28.66232315,9.45756,-1.35864,9.554650376,18.9,-2.81,19.10774974,28.11756,-3.02864,28.28020227,9.45756,-1.35864,9.554650376,18.66,-1.67,18.73458033
07/07/2020 12:30,28.84016,-4.1666,29.13958449,9.29016,-1.3266,9.384398776,19.55,-2.84,19.75520438,28.60016,-3.0266,28.75985848,9.29016,-1.3266,9.384398776,19.31,-1.7,19.38468726
07/07/2020 13:00,28.41868,-4.139,28.71850786,9.41868,-1.269,9.503783138,19,-2.87,19.21553798,28.16868,-2.999,28.32787556,9.41868,-1.269,9.503783138,18.75,-1.73,18.82964153
07/07/2020 13:30,27.768,-2.6262,27.89191192,10.458,-1.4562,10.55889589,17.31,-1.17,17.34949567,27.538,-1.4662,27.57700467,10.458,-1.4562,10.55889589,17.08,-0.01,17.08000293
07/07/2020 14:00,27.70512,-2.51852,27.81935688,10.81512,-1.56852,10.92826956,16.89,-0.95,16.91669589,27.48512,-1.38852,27.52017095,10.81512,-1.56852,10.92826956,16.67,0.18,16.67097178
07/07/2020 14:30,27.06996,-2.81476,27.21590727,8.94996,-1.45476,9.067420287,18.12,-1.36,18.17096585,26.82996,-1.62476,26.87911082,8.94996,-1.45476,9.067420287,17.88,-0.17,17.88080815
07/07/2020 15:00,27.10744,-2.9622,27.26880878,8.94744,-1.6722,9.102358782,18.16,-1.29,18.20576008,26.86744,-1.7822,26.92648453,8.94744,-1.6722,9.102358782,17.92,-0.11,17.92033761
07/07/2020 15:30,27.34436,-2.92004,27.49983013,9.68436,-1.85004,9.85948663,17.66,-1.07,17.69238537,27.11436,-1.79004,27.17338333,9.68436,-1.85004,9.85948663,17.43,0.06,17.43010327
07/07/2020 16:00,27.01272,-2.99372,27.17810518,9.97272,-1.77372,10.12922637,17.04,-1.22,17.08361788,26.77272,-1.83372,26.8354442,9.97272,-1.77372,10.12922637,16.8,-0.06,16.80010714
07/07/2020 16:30,28.3282,-3.25444,28.51452779,12.2382,-1.59444,12.34162786,16.09,-1.66,16.17540417,28.0982,-2.08444,28.17541008,12.2382,-1.59444,12.34162786,15.86,-0.49,15.86756755
07/07/2020 17:00,28.68116,-3.55656,28.90083144,12.52116,-1.63656,12.62765918,16.16,-1.92,16.2736597,28.45116,-2.39656,28.55191771,12.52116,-1.63656,12.62765918,15.93,-0.76,15.94811901
07/07/2020 17:30,29.47772,-3.5856,29.69499122,12.53772,-1.6956,12.65185687,16.94,-1.89,17.0451078,29.23772,-2.4356,29.33899143,12.53772,-1.6956,12.65185687,16.7,-0.74,16.71638717
07/07/2020 18:00,29.90468,-3.70396,30.1331911,12.33468,-1.71396,12.45319194,17.57,-1.99,17.68233582,29.66468,-2.56396,29.77527717,12.33468,-1.71396,12.45319194,17.33,-0.85,17.35083283
07/07/2020 18:30,29.53044,-3.6762,29.75838257,12.70044,-1.8162,12.82964375,16.83,-1.86,16.93246881,29.29044,-2.5362,29.40003717,12.70044,-1.8162,12.82964375,16.59,-0.72,16.60561652
07/07/2020 19:00,29.21476,-4.0202,29.49006968,12.88476,-1.8702,13.01978065,16.33,-2.15,16.4709259,28.97476,-2.8902,29.11855033,12.88476,-1.8702,13.01978065,16.09,-1.02,16.12229822
07/07/2020 19:30,27.48364,-4.01056,27.77471979,12.29364,-1.78056,12.42191525,15.19,-2.23,15.35281733,27.24364,-2.90056,27.39761246,12.29364,-1.78056,12.42191525,14.95,-1.12,14.99189448
07/07/2020 20:00,26.2996,-4.37556,26.66110436,12.0996,-1.73556,12.22344013,14.2,-2.64,14.44332372,26.0796,-3.23556,26.27954308,12.0996,-1.73556,12.22344013,13.98,-1.5,14.06024182
07/07/2020 20:30,26.01892,-4.60376,26.42307333,11.24892,-1.64376,11.36838371,14.77,-2.96,15.06368149,25.78892,-3.47376,26.02182552,11.24892,-1.64376,11.36838371,14.54,-1.83,14.65470914
07/07/2020 21:00,24.33764,-4.71468,24.79009738,11.80764,-1.80468,11.94475752,12.53,-2.91,12.86347542,24.11764,-3.57468,24.38111762,11.80764,-1.80468,11.94475752,12.31,-1.77,12.43659921
07/07/2020 21:30,24.75492,-5.11228,25.27729161,11.28492,-1.68228,11.40962249,13.47,-3.43,13.89984892,24.54492,-3.97228,24.86427369,11.28492,-1.68228,11.40962249,13.26,-2.29,13.45628849
07/07/2020 22:00,23.89664,-5.65152,24.555836,8.30664,-1.45152,8.432507243,15.59,-4.2,16.14583847,23.65664,-4.51152,24.08299045,8.30664,-1.45152,8.432507243,15.35,-3.06,15.65203182
07/07/2020 22:30,22.39116,-6.14044,23.21786057,6.76116,-1.36044,6.896671773,15.63,-4.78,16.34458014,22.15116,-4.97044,22.70196386,6.76116,-1.36044,6.896671773,15.39,-3.61,15.80772596
07/07/2020 23:00,20.85332,-6.38108,21.80777698,6.40332,-1.35108,6.544304714,14.45,-5.03,15.3004379,20.62332,-5.20108,21.26905172,6.40332,-1.35108,6.544304714,14.22,-3.85,14.73196864
07/07/2020 23:30,19.1724,-4.69396,19.73864692,5.8824,-1.26396,6.016662251,13.29,-3.43,13.72548724,18.5924,-10.14396,21.17964264,5.8824,-1.26396,6.016662251,12.71,-8.88,15.50478958
08/07/2020 00:00,17.94408,-4.41992,18.48041395,5.37408,-1.15992,5.497831414,12.57,-3.26,12.98585769,17.27408,-11.61992,20.81865463,5.37408,-1.15992,5.497831414,11.9,-10.46,15.84366119
08/07/2020 00:30,17.265,-4.64416,17.87871492,4.995,-1.06416,5.107099128,12.27,-3.58,12.78160006,16.615,-11.73416,20.34081453,4.995,-1.06416,5.107099128,11.62,-10.67,15.77571868
08/07/2020 01:00,16.67472,-4.73488,17.33393711,4.73472,-0.97488,4.834042252,11.94,-3.76,12.51803499,16.04472,-11.79488,19.91361931,4.73472,-0.97488,4.834042252,11.31,-10.82,15.65210848
08/07/2020 01:30,16.37284,-4.8626,17.07965949,4.36284,-0.9126,4.457265039,12.01,-3.95,12.64288733,15.73284,-11.9426,19.75216315,4.36284,-0.9126,4.457265039,11.37,-11.03,15.84101638
08/07/2020 02:00,16.47228,-4.88464,17.18126062,3.93228,-0.85464,4.024081948,12.54,-4.03,13.17165517,15.82228,-11.99464,19.85487177,3.93228,-0.85464,4.024081948,11.89,-11.14,16.2933023
08/07/2020 02:30,15.55832,-5.04384,16.35547747,4.73832,-1.02384,4.847672098,10.82,-4.02,11.54265134,14.93832,-12.23384,19.30855369,4.73832,-1.02384,4.847672098,10.2,-11.21,15.15599221
08/07/2020 03:00,14.825,-5.03716,15.65738183,5.715,-1.21716,5.843175803,9.11,-3.82,9.878486726,14.245,-12.25716,18.7924984,5.715,-1.21716,5.843175803,8.53,-11.04,13.95143362
08/07/2020 03:30,14.48176,-4.92416,15.29603623,5.89176,-1.24416,6.021691623,8.59,-3.68,9.345078919,13.93176,-12.07416,18.43581505,5.89176,-1.24416,6.021691623,8.04,-10.83,13.48816148
08/07/2020 04:00,14.46168,-4.88128,15.26325925,5.61168,-1.15128,5.728559859,8.85,-3.73,9.60392628,13.88168,-12.03128,18.36988672,5.61168,-1.15128,5.728559859,8.27,-10.88,13.66628333
08/07/2020 04:30,14.687,-4.85532,15.46874595,5.337,-1.07532,5.444252208,9.35,-3.78,10.0851822,14.117,-11.97532,18.51210356,5.337,-1.07532,5.444252208,8.78,-10.9,13.99637096
08/07/2020 05:00,15.39736,-4.75124,16.11375116,3.80736,-0.74124,3.878843501,11.59,-4.01,12.26410209,14.76736,-11.87124,18.94732858,3.80736,-0.74124,3.878843501,10.96,-11.13,15.62045134
08/07/2020 05:30,15.91196,-4.70524,16.59306345,3.08196,-0.61524,3.142769113,12.83,-4.09,13.46614273,15.24196,-11.79524,19.27290926,3.08196,-0.61524,3.142769113,12.16,-11.18,16.51841397
08/07/2020 06:00,16.80484,-4.68992,17.44700539,3.08484,-0.61992,3.146512138,13.72,-4.07,14.31095035,16.12484,-11.81992,19.99302313,3.08484,-0.61992,3.146512138,13.04,-11.2,17.18957824
08/07/2020 06:30,19.14164,-4.177,19.59208286,2.68164,-0.567,2.740927232,16.46,-3.61,16.85122251,18.38164,-11.367,21.61234319,2.68164,-0.567,2.740927232,15.7,-10.8,19.05597019
08/07/2020 07:00,20.7206,-3.76736,21.0603007,2.3706,-0.47736,2.418184635,18.35,-3.29,18.64260175,19.9106,-10.99736,22.74585499,2.3706,-0.47736,2.418184635,17.54,-10.52,20.45292155
08/07/2020 07:30,22.57448,-3.15256,22.79354693,2.00448,-0.41256,2.046495987,20.57,-2.74,20.75168668,21.71448,-10.30256,24.03458725,2.00448,-0.41256,2.046495987,19.71,-9.89,22.05212461
08/07/2020 08:00,24.8218,-2.34576,24.9323955,1.9818,-0.36576,2.015269614,22.84,-1.98,22.92566248,23.8918,-9.51576,25.71707207,1.9818,-0.36576,2.015269614,21.91,-9.15,23.74385394
08/07/2020 08:30,26.857,-1.59536,26.90434208,5.427,-0.40536,5.442117761,21.43,-1.19,21.4630147,25.987,-8.76536,27.42545724,5.427,-0.40536,5.442117761,20.56,-8.36,22.19466603
08/07/2020 09:00,27.85692,-1.093,27.87835434,5.05692,-0.333,5.067872225,22.8,-0.76,22.81266315,26.93692,-8.283,28.18165623,5.05692,-0.333,5.067872225,21.88,-7.95,23.27953823
08/07/2020 09:30,28.79656,-0.7844,28.8072413,2.26656,-0.2844,2.284333074,26.53,-0.5,26.53471123,27.80656,-7.9644,28.92466848,2.26656,-0.2844,2.284333074,25.54,-7.68,26.66972066
08/07/2020 10:00,29.3848,-0.47172,29.38858606,3.2148,-0.26172,3.225435846,26.17,-0.21,26.17084255,28.3848,-7.65172,29.39805589,3.2148,-0.26172,3.225435846,25.17,-7.39,26.23244175
08/07/2020 10:30,28.59624,-0.09848,28.59640957,8.70624,-1.42848,8.822650965,19.89,1.33,19.93441747,27.76624,-7.26848,28.70182721,8.70624,-1.42848,8.822650965,19.06,-5.84,19.93462315
08/07/2020 11:00,29.81244,0.14708,29.81280281,7.91244,-1.13292,7.99313546,21.9,1.28,21.9373745,28.93244,-7.01292,29.77023902,7.91244,-1.13292,7.99313546,21.02,-5.88,21.82692832
08/07/2020 11:30,29.79872,-0.91324,29.81271073,3.16872,-0.54324,3.214948854,26.63,-0.37,26.63257029,28.78872,-8.08324,29.90199271,3.16872,-0.54324,3.214948854,25.62,-7.54,26.70647861
08/07/2020 12:00,29.27512,-1.16504,29.29829294,3.16512,-0.54504,3.211705655,26.11,-0.62,26.11736013,28.27512,-8.32504,29.47522183,3.16512,-0.54504,3.211705655,25.11,-7.78,26.28764919
08/07/2020 12:30,29.7504,-1.14048,29.77225209,3.7404,-0.60048,3.788293599,26.01,-0.54,26.01560493,28.7604,-8.30048,29.93423753,3.7404,-0.60048,3.788293599,25.02,-7.7,26.17805188
08/07/2020 13:00,29.76452,-1.05608,29.78324958,6.82452,-0.76608,6.867383184,22.94,-0.29,22.94183297,28.84452,-8.21608,29.9918373,6.82452,-0.76608,6.867383184,22.02,-7.45,23.24613731
08/07/2020 13:30,28.945,-1.18332,28.96917795,8.325,-0.82332,8.365612997,20.62,-0.36,20.62314234,28.085,-8.35332,29.30094162,8.325,-0.82332,8.365612997,19.76,-7.53,21.14612258
08/07/2020 14:00,28.72628,-1.11764,28.74801353,9.65628,-1.09764,9.718464745,19.07,-0.02,19.07001049,27.90628,-8.27764,29.10807083,9.65628,-1.09764,9.718464745,18.25,-7.18,19.61160116
08/07/2020 14:30,28.1854,-1.18776,28.21041558,10.2654,-1.24776,10.34095461,17.92,0.06,17.92010045,27.3854,-8.36776,28.63528489,10.2654,-1.24776,10.34095461,17.12,-7.12,18.54154255
08/07/2020 15:00,28.12948,-1.3458,28.16165518,10.50948,-1.4058,10.60308651,17.62,0.06,17.62010216,27.34948,-8.5458,28.65352952,10.50948,-1.4058,10.60308651,16.84,-7.14,18.29112353
08/07/2020 15:30,28.15936,-1.4782,28.19813169,10.89936,-1.6182,11.01883023,17.26,0.14,17.26056778,27.36936,-8.7082,28.72132682,10.89936,-1.6182,11.01883023,16.47,-7.09,17.93122974
08/07/2020 16:00,27.5892,-1.66276,27.63926062,8.0892,-1.56276,8.238772691,19.5,-0.1,19.50025641,26.7392,-8.91276,28.18549463,8.0892,-1.56276,8.238772691,18.65,-7.35,20.04607193
08/07/2020 16:30,28.262,-1.8532,28.32269398,11.412,-1.6632,11.53256165,16.85,-0.19,16.85107118,27.492,-9.0932,28.95680145,11.412,-1.6632,11.53256165,16.08,-7.43,17.71359083
08/07/2020 17:00,27.54632,-1.78528,27.60411147,14.38632,-3.00528,14.69686739,13.16,1.22,13.21642917,26.87632,-8.97528,28.33535297,14.38632,-3.00528,14.69686739,12.49,-5.97,13.8434461
08/07/2020 17:30,28.46604,-2.08748,28.54247722,14.12604,-2.87748,14.41613323,14.34,0.79,14.36174432,27.76604,-9.28748,29.27815332,14.12604,-2.87748,14.41613323,13.64,-6.41,15.07108822
08/07/2020 18:00,30.29616,-2.33148,30.38573859,11.12616,-1.58148,11.23799428,19.17,-0.75,19.18466575,29.46616,-9.50148,30.96017938,11.12616,-1.58148,11.23799428,18.34,-7.92,19.97703682
08/07/2020 18:30,30.81744,-1.69456,30.86399426,16.32744,-0.75456,16.3448664,14.49,-0.94,14.52045798,30.10744,-8.88456,31.39097561,16.32744,-0.75456,16.3448664,13.78,-8.13,15.99954062
08/07/2020 19:00,30.00196,-1.934,30.06423057,16.49196,-0.774,16.51011268,13.51,-1.16,13.5597087,29.30196,-9.124,30.6896112,16.49196,-0.774,16.51011268,12.81,-8.35,15.29112815
08/07/2020 19:30,27.23208,-2.81308,27.37699034,12.59208,-1.69308,12.7053925,14.64,-1.12,14.68277903,26.51208,-10.01308,28.33993926,12.59208,-1.69308,12.7053925,13.92,-8.32,16.21692943
08/07/2020 20:00,25.74096,-2.912,25.90514941,12.45096,-1.962,12.60459634,13.29,-0.95,13.32391084,25.05096,-10.132,27.0223615,12.45096,-1.962,12.60459634,12.6,-8.17,15.01695375
08/07/2020 20:30,26.21332,-3.17084,26.40440061,12.25332,-1.95084,12.40764392,13.96,-1.22,14.01320806,25.50332,-10.38084,27.5350898,12.25332,-1.95084,12.40764392,13.25,-8.43,15.70437519
08/07/2020 21:00,24.82844,-3.60452,25.08872251,9.11844,-1.96452,9.327662454,15.71,-1.64,15.79536957,24.07844,-10.82452,26.39964973,9.11844,-1.96452,9.327662454,14.96,-8.86,17.38681109
08/07/2020 21:30,24.40252,-3.93408,24.71760441,8.37252,-1.86408,8.577522101,16.03,-2.07,16.16309995,23.64252,-11.15408,26.14158091,8.37252,-1.86408,8.577522101,15.27,-9.29,17.87391955
08/07/2020 22:00,23.52096,-4.42052,23.93275071,7.59096,-1.64052,7.766207542,15.93,-2.78,16.17075447,22.76096,-11.66052,25.57399122,7.59096,-1.64052,7.766207542,15.17,-10.02,18.18046479
08/07/2020 22:30,21.7452,-4.65448,22.23775859,8.2152,-1.73448,8.396304658,13.53,-2.92,13.84150642,21.0452,-11.89448,24.17393426,8.2152,-1.73448,8.396304658,12.83,-10.16,16.36565
08/07/2020 23:00,19.7542,-4.8542,20.34187,8.1342,-1.5642,8.283231934,11.62,-3.29,12.07677523,19.1142,-12.1242,22.63512464,8.1342,-1.5642,8.283231934,10.98,-10.56,15.23397519
08/07/2020 23:30,18.03228,-4.03648,18.478536,7.26228,-1.35648,7.387878504,10.77,-2.68,11.09843683,17.40228,-11.41648,20.81286537,7.26228,-1.35648,7.387878504,10.14,-10.06,14.283669
09/07/2020 00:00,16.26876,-4.38368,16.84901191,7.71876,-1.45368,7.854453608,8.55,-2.93,9.038108209,15.70876,-11.73368,19.60725343,7.71876,-1.45368,7.854453608,7.99,-10.28,13.01992704
09/07/2020 00:30,15.14808,-4.5118,15.80571627,8.39808,-1.6218,8.553244,6.75,-2.89,7.342656195,14.62808,-11.8118,18.80157822,8.39808,-1.6218,8.553244,6.23,-10.19,11.94357568
09/07/2020 01:00,13.88284,-4.29368,14.53165285,10.57284,-2.17368,10.79397195,3.31,-2.12,3.930712404,13.45284,-11.59368,17.75928827,10.57284,-2.17368,10.79397195,2.88,-9.42,9.850421311
09/07/2020 01:30,13.67748,-4.56468,14.41907635,8.90748,-1.80468,9.088458057,4.77,-2.76,5.510943658,13.19748,-11.90468,17.77343198,8.90748,-1.80468,9.088458057,4.29,-10.1,10.97333586
09/07/2020 02:00,13.20664,-4.5102,13.95554528,8.66664,-1.7802,8.847585034,4.54,-2.73,5.297593793,12.74664,-11.8402,17.39733219,8.66664,-1.7802,8.847585034,4.08,-10.06,10.85587399
09/07/2020 02:30,12.39824,-3.33532,12.83903091,10.30824,-2.15532,10.53115455,2.09,-1.18,2.400104164,11.99824,-10.73532,16.09984033,10.30824,-2.15532,10.53115455,1.69,-8.58,8.744855631
09/07/2020 03:00,12.01632,-2.11536,12.20109398,11.14632,-2.38536,11.39870132,0.87,0.27,0.910933587,11.64632,-9.53536,15.05190552,11.14632,-2.38536,11.39870132,0.5,-7.15,7.167461196
09/07/2020 03:30,12.04412,-2.0846,12.22319041,11.18412,-2.3346,11.42518697,0.86,0.25,0.895600357,11.68412,-9.5046,15.06174231,11.18412,-2.3346,11.42518697,0.5,-7.17,7.187412608
09/07/2020 04:00,12.01864,-1.94464,12.17494691,11.16864,-2.38464,11.42037772,0.85,0.44,0.95713113,11.64864,-9.38464,14.95868583,11.16864,-2.38464,11.42037772,0.48,-7,7.016437843
09/07/2020 04:30,11.77408,-1.74796,11.90312245,11.85408,-2.57796,12.13116196,-0.08,0.83,0.833846509,11.44408,-9.16796,14.66350768,11.85408,-2.57796,12.13116196,-0.41,-6.59,6.602741855
09/07/2020 05:00,12.01036,-1.53432,12.10796784,11.97036,-2.61432,12.2525176,0.04,1.08,1.080740487,11.67036,-8.96432,14.71585321,11.97036,-2.61432,12.2525176,-0.3,-6.35,6.357082664
09/07/2020 05:30,12.3638,-1.46328,12.45008991,11.8638,-2.57328,12.13966723,0.5,1.11,1.217415295,12.0038,-8.87328,14.9273679,11.8638,-2.57328,12.13966723,0.14,-6.3,6.301555364
09/07/2020 06:00,13.00108,-1.49468,13.08671653,11.07108,-2.34468,11.31663981,1.93,0.85,2.108885962,12.61108,-8.88468,15.4264992,11.07108,-2.34468,11.31663981,1.54,-6.54,6.718868952
09/07/2020 06:30,15.715,-1.01448,15.74771078,10.215,-2.18448,10.44596467,5.5,1.17,5.623068557,15.235,-8.42448,17.40910935,10.215,-2.18448,10.44596467,5.02,-6.24,8.008620356
09/07/2020 07:00,18.06024,-0.47784,18.06656027,9.84024,-2.15784,10.07405562,8.22,1.68,8.389922526,17.51024,-7.91784,19.2171979,9.84024,-2.15784,10.07405562,7.67,-5.76,9.592001877
09/07/2020 07:30,20.57052,-0.1956,20.57144994,9.65052,-2.1456,9.88615879,10.92,1.95,11.09274087,19.95052,-7.5656,21.33685899,9.65052,-2.1456,9.88615879,10.3,-5.42,11.63900339
09/07/2020 08:00,23.018,0.3648,23.02089058,9.108,-2.0052,9.326118755,13.91,2.37,14.11045712,22.328,-6.9852,23.39514059,9.108,-2.0052,9.326118755,13.22,-4.98,14.12688218
09/07/2020 08:30,25.29312,0.40656,25.2963873,8.31312,-1.87344,8.521604401,16.98,2.28,17.13239038,24.52312,-6.91344,25.47899266,8.31312,-1.87344,8.521604401,16.21,-5.04,16.97544403
09/07/2020 09:00,26.7936,-0.73188,26.80359396,6.7536,-1.45188,6.907898993,20.04,0.72,20.05292996,25.9536,-8.00188,27.15915014,6.7536,-1.45188,6.907898993,19.2,-6.55,20.2865103
09/07/2020 09:30,27.56852,-0.3666,27.57095737,5.34852,-1.1466,5.470041842,22.22,0.78,22.23368615,26.66852,-7.6466,27.74311537,5.34852,-1.1466,5.470041842,21.32,-6.5,22.28884026
09/07/2020 10:00,28.2004,-0.28776,28.20186813,4.4604,-0.88776,4.547888079,23.74,0.6,23.74758093,27.2604,-7.56776,28.29134849,4.4604,-0.88776,4.547888079,22.8,-6.68,23.75841746
09/07/2020 10:30,28.8264,-0.27832,28.82774356,4.4064,-0.86832,4.491140232,24.42,0.59,24.42712631,27.8664,-7.56832,28.87586737,4.4064,-0.86832,4.491140232,23.46,-6.7,24.39798352
09/07/2020 11:00,27.93712,-0.07376,27.93721737,4.85712,-0.92376,4.944183171,23.08,0.85,23.09564678,27.01712,-7.34376,27.99742102,4.85712,-0.92376,4.944183171,22.16,-6.42,23.0712375
09/07/2020 11:30,28.3998,0.08624,28.39993094,5.7798,-1.01376,5.868031815,22.62,1.1,22.64673045,27.4898,-7.14376,28.4028592,5.7798,-1.01376,5.868031815,21.71,-6.13,22.55883419
09/07/2020 12:00,27.78292,0.312,27.78467181,6.17292,-1.098,6.269812224,21.61,1.41,21.65595068,26.90292,-6.938,27.78314144,6.17292,-1.098,6.269812224,20.73,-5.84,21.53691018
09/07/2020 12:30,29.3286,0.34812,29.33066596,6.3486,-0.91188,6.413754524,22.98,1.26,23.01451716,28.4186,-6.91188,29.24706671,6.3486,-0.91188,6.413754524,22.07,-6,22.87104939
09/07/2020 13:00,30.01732,0.28316,30.01865553,7.80732,-0.81684,7.849934596,22.21,1.1,22.2372233,29.10732,-6.97684,29.93179537,7.80732,-0.81684,7.849934596,21.3,-6.16,22.17285728
09/07/2020 13:30,29.78152,-0.07052,29.78160349,3.97152,-0.74052,4.039967943,25.81,0.67,25.81869478,28.79152,-7.34052,29.71253705,3.97152,-0.74052,4.039967943,24.82,-6.6,25.68253103
