Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/07/2020 14:00,28.97856,-0.27052,28.97982265,3.77856,-0.74052,3.850439656,25.2,0.47,25.20438256,28.00856,-7.56052,29.01104783,3.77856,-0.74052,3.850439656,24.23,-6.82,25.17151763
09/07/2020 14:30,29.56284,-0.29924,29.56435444,3.64284,-0.66924,3.703804185,25.92,0.37,25.92264068,28.56284,-7.57924,29.55132328,3.64284,-0.66924,3.703804185,24.92,-6.91,25.86028809
09/07/2020 15:00,29.37148,-0.57192,29.37704767,2.39148,-0.51192,2.445657105,26.98,-0.06,26.98006672,28.35148,-7.89192,29.429387,2.39148,-0.51192,2.445657105,25.96,-7.38,26.98862723
09/07/2020 15:30,29.31376,-0.8196,29.32521559,2.09376,-0.3996,2.131551336,27.22,-0.42,27.22324007,28.27376,-8.1396,29.42207662,2.09376,-0.3996,2.131551336,26.18,-7.74,27.30018315
09/07/2020 16:00,29.66752,-0.8474,29.67961977,1.75752,-0.2574,1.77626893,27.91,-0.59,27.91623542,28.61752,-8.1674,29.76018941,1.75752,-0.2574,1.77626893,26.86,-7.91,28.00049464
09/07/2020 16:30,29.77136,-1.12188,29.79249051,1.88136,-0.37188,1.917761764,27.89,-0.75,27.90008244,28.72136,-8.45188,29.93911815,1.88136,-0.37188,1.917761764,26.84,-8.08,28.02984124
09/07/2020 17:00,30.69444,-1.1584,30.71629108,3.84444,-0.0684,3.845048436,26.85,-1.09,26.87211566,29.66444,-8.4784,30.85226519,3.84444,-0.0684,3.845048436,25.82,-8.41,27.15511922
09/07/2020 17:30,31.32464,-1.27236,31.35047003,3.64464,0.01764,3.644682688,27.68,-1.29,27.71004331,30.27464,-8.55236,31.45944514,3.64464,0.01764,3.644682688,26.63,-8.57,27.975021
09/07/2020 18:00,31.53676,-1.36816,31.56642351,3.86676,0.05184,3.867107483,27.67,-1.42,27.70641262,30.47676,-8.64816,31.68001849,3.86676,0.05184,3.867107483,26.61,-8.7,27.99610866
09/07/2020 18:30,30.26692,-1.53308,30.30572191,3.97692,-0.07308,3.977591403,26.29,-1.46,26.33050892,29.25692,-8.77308,30.54397323,3.97692,-0.07308,3.977591403,25.28,-8.7,26.73515289
09/07/2020 19:00,29.40984,-1.66168,29.45674573,3.93984,-0.03168,3.939967366,25.47,-1.63,25.52210415,28.41984,-8.87168,29.77236994,3.93984,-0.03168,3.939967366,24.48,-8.84,26.02721652
09/07/2020 19:30,28.72384,-1.8498,28.78334144,3.72384,0.0702,3.724501629,25,-1.92,25.0736196,27.74384,-9.0498,29.1825211,3.72384,0.0702,3.724501629,24.02,-9.12,25.69308856
09/07/2020 20:00,29.09684,-1.94372,29.16168969,3.87684,-0.15372,3.879886367,25.22,-1.79,25.2834432,28.10684,-9.25372,29.59097478,3.87684,-0.15372,3.879886367,24.23,-9.1,25.88248249
09/07/2020 20:30,28.40156,-2.4566,28.50760414,3.93156,0.0234,3.931629636,24.47,-2.48,24.59535119,27.43156,-9.7666,29.11832687,3.93156,0.0234,3.931629636,23.5,-9.79,25.45769235
09/07/2020 21:00,27.24136,-2.82208,27.38714717,3.68136,0.00792,3.681368519,23.56,-2.83,23.72935945,26.30136,-10.10208,28.17469713,3.68136,0.00792,3.681368519,22.62,-10.11,24.77653123
09/07/2020 21:30,26.28188,-2.98104,26.45040294,3.61188,-0.04104,3.612113151,22.67,-2.94,22.85984471,25.36188,-10.28104,27.36648937,3.61188,-0.04104,3.612113151,21.75,-10.24,24.0399688
09/07/2020 22:00,25.21308,-3.43828,25.44643732,3.49308,0.26172,3.502871,21.72,-3.7,22.03289359,24.30308,-10.75828,26.57781567,3.49308,0.26172,3.502871,20.81,-11.02,23.54774936
09/07/2020 22:30,24.8278,-4.2504,25.18899667,1.1178,0.3096,1.159883184,23.71,-4.56,24.14451698,23.8778,-11.6304,26.55965996,1.1178,0.3096,1.159883184,22.76,-11.94,25.70177426
09/07/2020 23:00,22.64156,-4.34316,23.05435486,1.50156,-0.26316,1.524446004,21.14,-4.08,21.53011844,21.74156,-11.70316,24.69128156,1.50156,-0.26316,1.524446004,20.24,-11.44,23.24932687
09/07/2020 23:30,20.54932,-4.95212,21.1375979,2.11932,-0.40212,2.157131836,18.43,-4.55,18.98334533,19.72932,-12.22212,23.20832361,2.11932,-0.40212,2.157131836,17.61,-11.82,21.20906646
10/07/2020 00:00,19.0028,-5.02344,19.6555681,1.9728,-0.34344,2.002471192,17.03,-4.68,17.66135046,18.2228,-12.33344,22.00418556,1.9728,-0.34344,2.002471192,16.25,-11.99,20.19461809
10/07/2020 00:30,18.04812,-4.65732,18.63934723,1.33812,-0.06732,1.339812344,16.71,-4.59,17.32894111,17.26812,-12.04732,21.05530545,1.33812,-0.06732,1.339812344,15.93,-11.98,19.93201696
10/07/2020 01:00,17.24784,-4.26152,17.76650043,0.80784,-0.01152,0.807922135,16.44,-4.25,16.9804623,16.49784,-11.58152,20.15714092,0.80784,-0.01152,0.807922135,15.69,-11.57,19.49464029
10/07/2020 01:30,16.38372,-4.26152,16.92887574,1.86372,-0.37152,1.900389262,14.52,-3.89,15.0320491,15.67372,-11.55152,19.47057043,1.86372,-0.37152,1.900389262,13.81,-11.18,17.76818786
10/07/2020 02:00,15.822,-4.14956,16.35709425,2.322,-0.43956,2.363238666,13.5,-3.71,14.00050356,15.132,-11.46956,18.98758096,2.322,-0.43956,2.363238666,12.81,-11.03,16.90434855
10/07/2020 02:30,15.48364,-4.23644,16.05274218,2.75364,-0.49644,2.798032509,12.73,-3.74,13.26802547,14.81364,-11.55644,18.78816743,2.75364,-0.49644,2.798032509,12.06,-11.06,16.36359374
10/07/2020 03:00,15.25524,-4.25796,15.83832601,1.96524,-0.32796,1.99241713,13.29,-3.93,13.85889606,14.57524,-11.62796,18.64529632,1.96524,-0.32796,1.99241713,12.61,-11.3,16.93227982
10/07/2020 03:30,15.4286,-4.27492,16.00989191,1.3986,-0.12492,1.404167713,14.03,-4.15,14.63090565,14.7386,-11.65492,18.78998377,1.3986,-0.12492,1.404167713,13.34,-11.53,17.63225737
10/07/2020 04:00,15.69312,-4.16892,16.23742311,1.02312,0.00108,1.02312057,14.67,-4.17,15.25115733,14.96312,-11.57892,18.91999864,1.02312,0.00108,1.02312057,13.94,-11.58,18.12236188
10/07/2020 04:30,15.78412,-4.15424,16.3216468,1.01412,0.09576,1.018631117,14.77,-4.25,15.36930057,15.07412,-11.56424,18.99896683,1.01412,0.09576,1.018631117,14.06,-11.66,18.26579317
10/07/2020 05:00,15.58868,-4.16712,16.13604144,0.86868,0.36288,0.941428084,14.72,-4.53,15.40127592,14.86868,-11.56712,18.83815039,0.86868,0.36288,0.941428084,14,-11.93,18.3936103
10/07/2020 05:30,15.50048,-4.0314,16.01615017,0.96048,0.1386,0.970428663,14.54,-4.17,15.12615285,14.79048,-11.4014,18.6748553,0.96048,0.1386,0.970428663,13.83,-11.54,18.01223195
10/07/2020 06:00,16.2502,-3.99548,16.7341824,2.0502,-0.28548,2.069980403,14.2,-3.71,14.67665153,15.5502,-11.34548,19.24912041,2.0502,-0.28548,2.069980403,13.5,-11.06,17.45203713
10/07/2020 06:30,18.19724,-3.31292,18.49635052,1.22724,-0.14292,1.235533951,16.97,-3.17,17.26353961,17.43724,-10.53292,20.37154247,1.22724,-0.14292,1.235533951,16.21,-10.39,19.25399179
10/07/2020 07:00,19.59376,-2.48424,19.75061719,1.55376,-0.35424,1.593629855,18.04,-2.13,18.16531035,18.80376,-9.67424,21.1464491,1.55376,-0.35424,1.593629855,17.25,-9.32,19.60675649
10/07/2020 07:30,22.79232,-1.89548,22.87100119,2.90232,-0.55548,2.954999055,19.89,-1.34,19.93508716,21.95232,-9.07548,23.75434046,2.90232,-0.55548,2.954999055,19.05,-8.52,20.86846664
10/07/2020 08:00,24.1882,-4.04052,24.52335257,4.8582,-0.38052,4.873079387,19.33,-3.66,19.67344657,23.8582,-4.11052,24.20971049,4.8582,-0.38052,4.873079387,19,-3.73,19.36266769
10/07/2020 08:30,25.73748,-3.79692,26.01604271,6.11748,-0.55692,6.14277799,19.62,-3.24,19.88572352,25.50748,-2.66692,25.6465202,6.11748,-0.55692,6.14277799,19.39,-2.11,19.50446616
10/07/2020 09:00,26.65096,-3.36492,26.86254559,5.52096,-0.30492,5.529373882,21.13,-3.06,21.35042154,26.40096,-2.24492,26.49623284,5.52096,-0.30492,5.529373882,20.88,-1.94,20.96993085
10/07/2020 09:30,26.91728,-3.13896,27.09968694,4.69728,-0.49896,4.723706223,22.22,-2.64,22.37628209,26.65728,-2.02896,26.7343834,4.69728,-0.49896,4.723706223,21.96,-1.53,22.01323466
10/07/2020 10:00,27.40244,-3.15148,27.58306626,3.68244,-0.68148,3.744967202,23.72,-2.47,23.8482557,27.13244,-2.04148,27.20913341,3.68244,-0.68148,3.744967202,23.45,-1.36,23.48940399
10/07/2020 10:30,27.79972,-3.229,27.98661954,4.86972,-0.909,4.953832242,22.93,-2.32,23.04706706,27.53972,-2.119,27.62112124,4.86972,-0.909,4.953832242,22.67,-1.21,22.70226861
10/07/2020 11:00,27.96884,-2.9374,28.12266576,4.66884,-0.6174,4.709485079,23.3,-2.32,23.41521727,27.70884,-1.8274,27.7690332,4.66884,-0.6174,4.709485079,23.04,-1.21,23.07175113
10/07/2020 11:30,27.9462,-2.63268,28.06993228,7.1262,-0.74268,7.164795881,20.82,-1.89,20.9056093,27.7062,-1.53268,27.7485608,7.1262,-0.74268,7.164795881,20.58,-0.79,20.5951572
10/07/2020 12:00,28.1482,-2.44,28.25375662,6.4782,-0.63,6.508761421,21.67,-1.81,21.7454593,27.8882,-1.32,27.91942154,6.4782,-0.63,6.508761421,21.41,-0.69,21.42111575
10/07/2020 12:30,28.70096,2.19308,28.78462619,6.69096,-0.55692,6.714097527,22.01,2.75,22.18113162,28.48096,3.24308,28.66500742,6.69096,-0.55692,6.714097527,21.79,3.8,22.11886299
10/07/2020 13:00,28.14348,-1.77644,28.19948946,6.24348,-0.31644,6.251493964,21.9,-1.46,21.94861271,27.89348,-0.66644,27.90144026,6.24348,-0.31644,6.251493964,21.65,-0.35,21.65282891
10/07/2020 13:30,27.64976,-2.05836,27.72627047,4.28976,-0.73836,4.352840032,23.36,-1.32,23.3972648,27.39976,-0.94836,27.4161674,4.28976,-0.73836,4.352840032,23.11,-0.21,23.11095411
10/07/2020 14:00,27.11424,-3.2284,27.30576088,4.49424,-0.6984,4.548181586,22.62,-2.53,22.76104787,26.86424,-2.1084,26.9468503,4.49424,-0.6984,4.548181586,22.37,-1.41,22.4143927
10/07/2020 14:30,26.14328,-3.61884,26.39255751,4.73328,-0.88884,4.816012469,21.41,-2.73,21.58335006,25.89328,-2.49884,26.01357627,4.73328,-0.88884,4.816012469,21.16,-1.61,21.22116161
10/07/2020 15:00,25.37332,-3.90628,25.67224944,5.23332,-0.92628,5.314662065,20.14,-2.98,20.35927307,25.14332,-2.77628,25.29613155,5.23332,-0.92628,5.314662065,19.91,-1.85,19.99576455
10/07/2020 15:30,24.9228,-4.24352,25.28148377,4.3128,-0.71352,4.371424783,20.61,-3.53,20.91011717,24.6828,-3.10352,24.87714719,4.3128,-0.71352,4.371424783,20.37,-2.39,20.5097294
10/07/2020 16:00,24.90044,-4.71324,25.3425836,4.69044,-0.72324,4.745872258,20.21,-3.99,20.60010194,24.66044,-3.56324,24.9165403,4.69044,-0.72324,4.745872258,19.97,-2.84,20.17093206
10/07/2020 16:30,26.16912,-4.96056,26.63512713,8.07912,-0.79056,8.117706886,18.09,-4.17,18.56440142,25.93912,-3.81056,26.21751922,8.07912,-0.79056,8.117706886,17.86,-3.02,18.11353085
10/07/2020 17:00,25.49884,-6.7118,26.36738706,5.29884,-0.7218,5.347775293,20.2,-5.99,21.06941148,25.40884,-3.5418,25.65450248,5.29884,-0.7218,5.347775293,20.11,-2.82,20.30675996
10/07/2020 17:30,23.95616,-11.6908,26.65656404,4.37616,-0.7308,4.436760641,19.58,-10.96,22.43876111,24.42616,-1.3108,24.46130595,4.37616,-0.7308,4.436760641,20.05,-0.58,20.05838727
10/07/2020 18:00,24.18188,-11.63612,26.8358456,4.06188,-0.72612,4.126271851,20.12,-10.91,22.88760582,24.66188,-1.25612,24.69384868,4.06188,-0.72612,4.126271851,20.6,-0.53,20.60681683
10/07/2020 18:30,24.42036,-11.67148,27.06616759,3.69036,-0.59148,3.737459768,20.73,-11.08,23.50530366,24.90036,-1.29148,24.9338294,3.69036,-0.59148,3.737459768,21.21,-0.7,21.22154801
10/07/2020 19:00,24.56632,-11.87884,27.28755977,3.94632,-0.70884,4.009475737,20.62,-11.17,23.45108313,25.05632,-1.62884,25.10920731,3.94632,-0.70884,4.009475737,21.11,-0.92,21.13003786
10/07/2020 19:30,24.25268,-12.1872,27.14259256,2.90268,-0.5472,2.953807547,21.35,-11.64,24.31690975,24.74268,-2.0172,24.82477209,2.90268,-0.5472,2.953807547,21.84,-1.47,21.88941525
10/07/2020 20:00,24.262,-12.49712,27.29143918,1.782,-0.35712,1.817431895,22.48,-12.14,25.54858117,24.782,-2.31712,24.89008978,1.782,-0.35712,1.817431895,23,-1.96,23.08336197
10/07/2020 20:30,25.21708,-12.63728,28.20641717,4.98708,-0.37728,5.001330535,20.23,-12.26,23.65503118,25.68708,-2.45728,25.80434661,4.98708,-0.37728,5.001330535,20.7,-2.08,20.80423995
10/07/2020 21:00,24.59464,-13.10648,27.86890982,1.84464,-0.36648,1.880692511,22.75,-12.74,26.07431878,25.11464,-2.88648,25.27997051,1.84464,-0.36648,1.880692511,23.27,-2.52,23.40605264
10/07/2020 21:30,23.93188,-13.38012,27.41828754,1.27188,-0.33012,1.314023572,22.66,-13.05,26.14915104,24.46188,-3.11012,24.65880004,1.27188,-0.33012,1.314023572,23.19,-2.78,23.35603776
10/07/2020 22:00,23.64364,-13.48616,27.2194457,1.22364,-0.23616,1.246220845,22.42,-13.25,26.0426362,24.15364,-3.26616,24.37347178,1.22364,-0.23616,1.246220845,22.93,-3.03,23.1293277
10/07/2020 22:30,23.17304,-13.65188,26.89541988,1.82304,-0.46188,1.88064031,21.35,-13.19,25.09578849,23.65304,-3.46188,23.90503952,1.82304,-0.46188,1.88064031,21.83,-3,22.03517415
10/07/2020 23:00,21.83536,-13.82208,25.84246199,2.38536,-0.62208,2.465142157,19.45,-13.2,23.50622258,22.29536,-3.55208,22.57654424,2.38536,-0.62208,2.465142157,19.91,-2.93,20.12443788
10/07/2020 23:30,19.88336,-14.1222,24.38820489,3.03336,-0.6822,3.109126844,16.85,-13.44,21.55356351,20.29336,-3.8122,20.64832509,3.03336,-0.6822,3.109126844,17.26,-3.13,17.54150792
11/07/2020 00:00,18.5648,-14.31372,23.44214963,2.0448,-0.33372,2.071853296,16.52,-13.98,21.641414,18.9748,-3.97372,19.38642529,2.0448,-0.33372,2.071853296,16.93,-3.64,17.31688482
11/07/2020 00:30,17.33928,-14.63724,22.69139541,1.52928,-0.14724,1.536351827,15.81,-14.49,21.4456569,17.71928,-4.15724,18.20042659,1.52928,-0.14724,1.536351827,16.19,-4.01,16.67921461
11/07/2020 01:00,15.92376,-14.44072,21.49652359,2.27376,-0.54072,2.337169796,13.65,-13.9,19.48159388,16.28376,-4.10072,16.79216318,2.27376,-0.54072,2.337169796,14.01,-3.56,14.45523089
11/07/2020 01:30,15.38736,-14.74892,21.31434937,1.10736,-0.26892,1.139545583,14.28,-14.48,20.33688275,15.74736,-4.32892,16.33153071,1.10736,-0.26892,1.139545583,14.64,-4.06,15.19253764
11/07/2020 02:00,15.2232,-14.87884,21.28674935,0.8532,0.28116,0.898332447,14.37,-15.16,20.88833406,15.5832,-4.43884,16.20306831,0.8532,0.28116,0.898332447,14.73,-4.72,15.46775032
11/07/2020 02:30,14.88112,-15.01568,21.14044414,0.41112,0.63432,0.755897822,14.47,-15.65,21.3143942,15.25112,-4.60568,15.93138254,0.41112,0.63432,0.755897822,14.84,-5.24,15.73795412
11/07/2020 03:00,14.64564,-15.05196,21.00133974,0.30564,0.69804,0.762020768,14.34,-15.75,21.30019014,15.00564,-4.64196,15.70722841,0.30564,0.69804,0.762020768,14.7,-5.34,15.63987212
11/07/2020 03:30,14.49416,-15.038,20.8859311,0.25416,0.702,0.746593133,14.24,-15.74,21.22557891,14.86416,-4.608,15.56203446,0.25416,0.702,0.746593133,14.61,-5.31,15.54503779
11/07/2020 04:00,14.23764,-15.1314,20.7766614,0.28764,0.4986,0.5756203,13.95,-15.63,20.94992601,14.58764,-4.6014,15.29614732,0.28764,0.4986,0.5756203,14.3,-5.1,15.18222645
11/07/2020 04:30,14.12612,-15.09104,20.67091567,0.54612,0.13896,0.563521904,13.58,-15.23,20.40512926,14.48612,-4.54104,15.18119616,0.54612,0.13896,0.563521904,13.94,-4.68,14.70462512
11/07/2020 05:00,14.11528,-15.2204,20.75817202,0.30528,0.3996,0.502867814,13.81,-15.62,20.84947242,14.45528,-4.6604,15.1879705,0.30528,0.3996,0.502867814,14.15,-5.06,15.02751144
11/07/2020 05:30,14.00652,-15.24024,20.69897383,0.32652,0.41976,0.531802377,13.68,-15.66,20.79370097,14.36652,-4.68024,15.10965067,0.32652,0.41976,0.531802377,14.04,-5.1,14.93759017
11/07/2020 06:00,14.62516,-15.09372,21.01703329,0.24516,0.47628,0.535673468,14.38,-15.57,21.19455826,14.98516,-4.58372,15.67052996,0.24516,0.47628,0.535673468,14.74,-5.06,15.58432546
11/07/2020 06:30,15.55944,-14.96,21.58466523,0.37944,0.27,0.465698093,15.18,-15.23,21.50314628,15.93944,-4.53,16.57065622,0.37944,0.27,0.465698093,15.56,-4.8,16.2835377
11/07/2020 07:00,16.38364,-14.6802,21.99845294,0.41364,0.4698,0.625947354,15.97,-15.15,22.01280082,16.77364,-4.2902,17.31360202,0.41364,0.4698,0.625947354,16.36,-4.76,17.03840368
11/07/2020 07:30,17.40848,-14.48172,22.64454438,0.61848,0.54828,0.826515861,16.79,-15.03,22.53452906,17.80848,-4.04172,18.26136524,0.61848,0.54828,0.826515861,17.19,-4.59,17.79225112
11/07/2020 08:00,18.5278,-14.09684,23.28089927,1.0278,0.53316,1.157856824,17.5,-14.63,22.80979833,18.9478,-3.70684,19.30698805,1.0278,0.53316,1.157856824,17.92,-4.24,18.41477668
11/07/2020 08:30,19.79776,-13.80584,24.13612477,1.60776,0.52416,1.691045808,18.19,-14.33,23.15653256,20.22776,-3.47584,20.52422321,1.60776,0.52416,1.691045808,18.62,-4,19.04479982
11/07/2020 09:00,21.21308,-12.92424,24.84010352,1.87308,0.45576,1.927730755,19.34,-13.38,23.51722773,21.67308,-2.56424,21.82424623,1.87308,0.45576,1.927730755,19.8,-3.02,20.02898899
11/07/2020 09:30,22.04672,-12.53676,25.36194421,2.64672,0.45324,2.685247336,19.4,-12.99,23.34737887,22.49672,-2.14676,22.59891567,2.64672,0.45324,2.685247336,19.85,-2.6,20.01955294
11/07/2020 10:00,22.67972,-12.1252,25.71750716,2.88972,0.4248,2.920776732,19.79,-12.55,23.43387719,23.14972,-1.8352,23.22234904,2.88972,0.4248,2.920776732,20.26,-2.26,20.38566163
11/07/2020 10:30,23.23292,-12.02176,26.15896185,2.03292,0.49824,2.093085479,21.2,-12.52,24.62093418,23.72292,-1.70176,23.78387942,2.03292,0.49824,2.093085479,21.69,-2.2,21.80128666
11/07/2020 11:00,23.7722,-11.86504,26.56871595,2.4822,0.17496,2.488358463,21.29,-12.04,24.45865287,24.2722,-1.59504,24.32455232,2.4822,0.17496,2.488358463,21.79,-1.77,21.86177029
11/07/2020 11:30,23.14132,-11.91072,26.02663909,2.73132,-0.09072,2.732826204,20.41,-11.82,23.58559942,23.61132,-1.63072,23.66756599,2.73132,-0.09072,2.732826204,20.88,-1.54,20.93671416
11/07/2020 12:00,23.19064,-11.95224,26.08949644,5.12064,0.25776,5.127123387,18.07,-12.21,21.80846166,23.62064,-1.67224,23.67975972,5.12064,0.25776,5.127123387,18.5,-1.93,18.60040053
11/07/2020 12:30,22.85704,-12.08676,25.85602531,6.55704,0.27324,6.562730656,16.3,-12.36,20.4562851,23.26704,-1.75676,23.33326715,6.55704,0.27324,6.562730656,16.71,-2.03,16.83285478
11/07/2020 13:00,22.42036,-12.25692,25.55199856,4.50036,0.34308,4.513418219,17.92,-12.6,21.90630959,22.85036,-1.93692,22.93230497,4.50036,0.34308,4.513418219,18.35,-2.28,18.49110327
11/07/2020 13:30,21.56372,-12.4694,24.90943509,3.03372,0.3906,3.05876207,18.53,-12.86,22.55527654,22.01372,-2.1294,22.11646926,3.03372,0.3906,3.05876207,18.98,-2.52,19.14656105
11/07/2020 14:00,21.0024,-12.59988,24.49199424,3.5424,0.15012,3.545579469,17.46,-12.75,21.61976179,21.4324,-2.20988,21.54602839,3.5424,0.15012,3.545579469,17.89,-2.36,18.04499099
11/07/2020 14:30,20.43284,-12.62388,24.01797861,3.37284,0.00612,3.372845552,17.06,-12.63,21.22641044,20.84284,-2.20388,20.95903305,3.37284,0.00612,3.372845552,17.47,-2.21,17.60923053
11/07/2020 15:00,19.90444,-12.70924,23.61591652,3.39444,-0.03924,3.394666801,16.51,-12.67,20.81127098,20.31444,-2.26924,20.44079066,3.39444,-0.03924,3.394666801,16.92,-2.23,17.06632063
11/07/2020 15:30,20.03992,-12.6772,23.71307221,3.31992,-0.0972,3.321342597,16.72,-12.58,20.92402447,20.45992,-2.2572,20.58405398,3.31992,-0.0972,3.321342597,17.14,-2.16,17.27556656
11/07/2020 16:00,19.58408,-12.72656,23.35597394,4.47408,-0.73656,4.534303969,15.11,-11.99,19.28917313,19.96408,-2.28656,20.09459746,4.47408,-0.73656,4.534303969,15.49,-1.55,15.56735687
11/07/2020 16:30,19.80212,-12.73344,23.54282164,5.17212,-0.88344,5.247026923,14.63,-11.85,18.82709218,20.18212,-2.27344,20.30976359,5.17212,-0.88344,5.247026923,15.01,-1.39,15.07422303
11/07/2020 17:00,20.75388,-12.68204,24.32195867,3.95388,-0.66204,4.008923049,16.8,-12.02,20.65721182,21.16388,-2.25204,21.28336207,3.95388,-0.66204,4.008923049,17.21,-1.59,17.28329251
11/07/2020 17:30,21.28588,-12.70952,24.79154263,3.12588,-0.56952,3.177338321,18.16,-12.14,21.84411133,21.71588,-2.37952,21.8458591,3.12588,-0.56952,3.177338321,18.59,-1.81,18.67790673
11/07/2020 18:00,22.546,-12.65952,25.85702153,3.186,-0.56952,3.236502592,19.36,-12.09,22.82493593,23.006,-2.42952,23.13392754,3.186,-0.56952,3.236502592,19.82,-1.86,19.90708417
11/07/2020 18:30,22.9622,-12.62928,26.20613177,2.6622,-0.53928,2.716271665,20.3,-12.09,23.62748611,23.4422,-2.52928,23.57825265,2.6622,-0.53928,2.716271665,20.78,-1.99,20.87506886
11/07/2020 19:00,22.77592,-12.34916,25.90838252,3.98592,-0.38916,4.004872501,18.79,-11.96,22.27343036,23.22592,-2.22916,23.3326491,3.98592,-0.38916,4.004872501,19.24,-1.84,19.32778311
11/07/2020 19:30,23.74088,-12.61048,26.88221697,3.17088,-0.24048,3.179985944,20.57,-12.37,24.00295398,24.21088,-2.46048,24.33558448,3.17088,-0.24048,3.179985944,21.04,-2.22,21.1567956
11/07/2020 20:00,22.94164,-12.92016,26.32962932,1.33164,0.06984,1.333470178,21.61,-12.99,25.21373039,23.44164,-2.71016,23.59778492,1.33164,0.06984,1.333470178,22.11,-2.78,22.28408625
11/07/2020 20:30,23.92312,-12.96448,27.21017112,3.81312,0.15552,3.816290163,20.11,-13.12,24.01138272,24.40312,-2.72448,24.55473594,3.81312,0.15552,3.816290163,20.59,-2.88,20.79044252
11/07/2020 21:00,23.6518,-13.15488,27.06397072,4.2318,0.01512,4.231827011,19.42,-13.17,23.46455412,24.1018,-2.88488,24.27383974,4.2318,0.01512,4.231827011,19.87,-2.9,20.08051045
11/07/2020 21:30,23.43592,-13.21792,26.90642591,4.34592,-0.09792,4.347023001,19.09,-13.12,23.16381877,23.88592,-2.95792,24.06837063,4.34592,-0.09792,4.347023001,19.54,-2.86,19.74819485
11/07/2020 22:00,22.42008,-13.571,26.20748039,1.09008,-0.171,1.103410806,21.33,-13.4,25.18985709,22.92008,-3.341,23.16230447,1.09008,-0.171,1.103410806,21.83,-3.17,22.0589619
11/07/2020 22:30,22.24036,-13.79568,26.17163349,0.81036,-0.08568,0.814876918,21.43,-13.71,25.44030267,22.73036,-3.57568,23.00988382,0.81036,-0.08568,0.814876918,21.92,-3.49,22.196092
11/07/2020 23:00,21.20964,-14.11912,25.47937163,0.53964,0.02088,0.540043798,20.67,-14.14,25.04373175,21.68964,-3.78912,22.01812693,0.53964,0.02088,0.540043798,21.15,-3.81,21.49043043
11/07/2020 23:30,19.7762,-14.4276,24.47965948,0.4662,0.1224,0.482000207,19.31,-14.55,24.1780603,20.2362,-3.9876,20.62534228,0.4662,0.1224,0.482000207,19.77,-4.11,20.1926967
12/07/2020 00:00,18.51932,-14.71144,23.65146254,0.31932,0.26856,0.417240621,18.2,-14.98,23.57202579,18.94932,-4.17144,19.40303173,0.31932,0.26856,0.417240621,18.63,-4.44,19.15177537
12/07/2020 00:30,17.46684,-14.97672,23.0085341,0.18684,0.41328,0.45355214,17.28,-15.39,23.13980337,17.88684,-4.40672,18.42167816,0.18684,0.41328,0.45355214,17.7,-4.82,18.34454687
12/07/2020 01:00,16.71828,-14.36284,22.04069098,0.09828,0.49716,0.506781041,16.62,-14.86,22.29448362,17.12828,-3.82284,17.54970317,0.09828,0.49716,0.506781041,17.03,-4.32,17.56938531
12/07/2020 01:30,16.29704,-12.81664,20.73305992,0.07704,0.51336,0.519108516,16.22,-13.33,20.99469695,16.70704,-2.31664,16.86689084,0.07704,0.51336,0.519108516,16.63,-2.83,16.86907822
12/07/2020 02:00,15.672,-12.9492,20.32961792,0.162,0.3708,0.404643843,15.51,-13.32,20.44462032,16.062,-2.3292,16.23000359,0.162,0.3708,0.404643843,15.9,-2.7,16.12761607
12/07/2020 02:30,15.32896,-13.06196,20.13931016,0.13896,0.33804,0.365487241,15.19,-13.4,20.25576708,15.71896,-2.44196,15.90750993,0.13896,0.33804,0.365487241,15.58,-2.78,15.82607974
12/07/2020 03:00,14.9912,-13.10048,19.90875822,0.0612,0.47952,0.48340963,14.93,-13.58,20.18220256,15.3812,-2.48048,15.57992601,0.0612,0.47952,0.48340963,15.32,-2.96,15.60333298
12/07/2020 03:30,14.76768,-13.11304,19.74933393,0.06768,0.51696,0.521371484,14.7,-13.63,20.04661817,15.14768,-2.48304,15.34984355,0.06768,0.51696,0.521371484,15.08,-3,15.375513
12/07/2020 04:00,14.4874,-13.15428,19.56833772,0.0774,0.49572,0.501726099,14.41,-13.65,19.84869265,14.8674,-2.52428,15.08017149,0.0774,0.49572,0.501726099,14.79,-3.02,15.09518135
12/07/2020 04:30,14.3886,-13.19484,19.52269481,0.0486,0.51516,0.517447375,14.34,-13.71,19.83934727,14.7586,-2.58484,14.98324637,0.0486,0.51516,0.517447375,14.71,-3.1,15.03310015
12/07/2020 05:00,14.18328,-13.24784,19.40800598,0.05328,0.45216,0.455288287,14.13,-13.7,19.68113056,14.55328,-2.56784,14.77808381,0.05328,0.45216,0.455288287,14.5,-3.02,14.81115796
12/07/2020 05:30,13.6466,-13.98232,19.5380389,0.0666,0.42768,0.432834544,13.58,-14.41,19.80061868,13.9966,-3.83232,14.51177068,0.0666,0.42768,0.432834544,13.93,-4.26,14.56682876
12/07/2020 06:00,13.64472,-14.16064,19.66474279,0.14472,0.45936,0.481617574,13.5,-14.62,19.89960804,14.00472,-3.93064,14.5458624,0.14472,0.45936,0.481617574,13.86,-4.39,14.53862786
12/07/2020 06:30,14.32432,-13.91788,19.97231902,0.18432,0.49212,0.52550543,14.14,-14.41,20.18880135,14.69432,-3.74788,15.16475007,0.18432,0.49212,0.52550543,14.51,-4.24,15.11680191
12/07/2020 07:00,14.98496,-13.6024,20.23794238,0.26496,0.5076,0.572591968,14.72,-14.11,20.3904512,15.35496,-3.5924,15.76959525,0.26496,0.5076,0.572591968,15.09,-4.1,15.63707453
12/07/2020 07:30,15.83384,-13.29616,20.67603347,0.66384,0.48384,0.821452793,15.17,-13.78,20.4943236,16.23384,-3.36616,16.57916145,0.66384,0.48384,0.821452793,15.57,-3.85,16.03893388
12/07/2020 08:00,16.65288,-13.1248,21.20327303,1.08288,0.4752,1.182558301,15.57,-13.6,20.67328953,17.03288,-3.2048,17.33175537,1.08288,0.4752,1.182558301,15.95,-3.68,16.36902257
12/07/2020 08:30,17.87136,-12.56676,21.84740179,1.52136,0.45324,1.587439053,16.35,-13.02,20.90078707,18.28136,-2.73676,18.48507449,1.52136,0.45324,1.587439053,16.76,-3.19,17.06088216
12/07/2020 09:00,18.9418,-13.16964,23.07013665,2.0718,0.36036,2.10290622,16.87,-13.53,21.62539711,19.3518,-3.32964,19.6361571,2.0718,0.36036,2.10290622,17.28,-3.69,17.66959253
12/07/2020 09:30,21.34492,-12.6942,24.83441812,5.88492,0.2358,5.889642183,15.46,-12.93,20.15431716,21.73492,-2.8642,21.92282803,5.88492,0.2358,5.889642183,15.85,-3.1,16.15030959
12/07/2020 10:00,21.30244,-13.39436,25.16352181,3.68244,0.30564,3.695102186,17.62,-13.7,22.31937275,21.73244,-3.64436,22.03588682,3.68244,0.30564,3.695102186,18.05,-3.95,18.47714805
12/07/2020 10:30,22.45076,-9.37572,24.32983251,2.93076,0.40428,2.958512548,19.52,-9.78,21.83297506,22.45076,-5.28572,23.06459322,2.93076,0.40428,2.958512548,19.52,-5.69,20.33240025
12/07/2020 11:00,23.60972,-7.43296,24.75212663,2.79972,0.43704,2.833625953,20.81,-7.87,22.24843815,23.38972,-5.83296,24.10606613,2.79972,0.43704,2.833625953,20.59,-6.27,21.52349879
12/07/2020 11:30,23.08692,-7.27372,24.20563731,3.34692,0.38628,3.369137237,19.74,-7.66,21.17411627,22.88692,-5.67372,23.57969902,3.34692,0.38628,3.369137237,19.54,-6.06,20.45813286
12/07/2020 12:00,23.13888,-7.1318,24.21302003,4.80888,0.3582,4.822202204,18.33,-7.49,19.80123734,22.93888,-5.5318,23.59646217,4.80888,0.3582,4.822202204,18.13,-5.89,19.06276475
12/07/2020 12:30,24.17644,-6.88316,25.13718645,7.15644,0.27684,7.161792643,17.02,-7.16,18.46472312,23.99644,-5.28316,24.57113982,7.15644,0.27684,7.161792643,16.84,-5.56,17.7341253
12/07/2020 13:00,23.58752,-7.26648,24.68142685,3.91752,0.17352,3.921361006,19.67,-7.44,21.03003804,23.38752,-5.66648,24.06418682,3.91752,0.17352,3.921361006,19.47,-5.84,20.32698945
12/07/2020 13:30,22.42292,-7.32312,23.58845963,4.01292,-0.03312,4.013056673,18.41,-7.29,19.80081311,22.22292,-5.73312,22.95053024,4.01292,-0.03312,4.013056673,18.21,-5.7,19.08124996
12/07/2020 14:00,21.3048,-7.413,22.55763888,4.3848,-0.513,4.414707243,16.92,-6.9,18.27283229,21.1248,-5.803,21.90735,4.3848,-0.513,4.414707243,16.74,-5.29,17.5559591
12/07/2020 14:30,20.82424,-7.49516,22.13202194,5.03424,-0.78516,5.095100451,15.79,-6.71,17.15657891,20.63424,-5.86516,21.4516191,5.03424,-0.78516,5.095100451,15.6,-5.08,16.40629148
12/07/2020 15:00,20.1114,-3.60756,20.43239827,5.4414,-0.90756,5.51656588,14.67,-2.7,14.91639702,19.5814,-7.96756,21.14032257,5.4414,-0.90756,5.51656588,14.14,-7.06,15.804531
12/07/2020 15:30,19.97056,-1.7208,20.04456084,5.47056,-0.9108,5.545861822,14.5,-0.81,14.52260652,19.28056,-9.0808,21.31199011,5.47056,-0.9108,5.545861822,13.81,-8.17,16.04571594
12/07/2020 16:00,20.23428,-1.77212,20.31173297,4.99428,-0.85212,5.066452527,15.24,-0.92,15.26774378,19.51428,-9.13212,21.54536469,4.99428,-0.85212,5.066452527,14.52,-8.28,16.71492746
12/07/2020 16:30,20.86168,-1.71772,20.93227781,4.44168,-0.74772,4.504176553,16.42,-0.97,16.44862608,20.10168,-9.09772,22.0645881,4.44168,-0.74772,4.504176553,15.66,-8.35,17.74705891
12/07/2020 17:00,21.36528,-1.7516,21.43696089,4.35528,-0.7416,4.417967229,17.01,-1.01,17.03995892,20.60528,-9.1516,22.54616035,4.35528,-0.7416,4.417967229,16.25,-8.41,18.29728395
12/07/2020 17:30,22.1818,-1.90724,22.26364336,3.6018,-0.59724,3.650980534,18.58,-1.31,18.62612413,21.3718,-9.22724,23.27865531,3.6018,-0.59724,3.650980534,17.77,-8.63,19.7547412
12/07/2020 18:00,22.77816,-1.90712,22.85785816,3.09816,-0.53712,3.144374863,19.68,-1.37,19.72762784,21.94816,-9.21712,23.80497907,3.09816,-0.53712,3.144374863,18.85,-8.68,20.75246732
12/07/2020 18:30,23.56764,-2.77232,23.73013724,2.17764,-0.38232,2.210946529,21.39,-2.39,21.52310851,22.68764,-10.02232,24.80273991,2.17764,-0.38232,2.210946529,20.51,-9.64,22.66251751
12/07/2020 19:00,24.09832,-4.17312,24.45698177,1.49832,-0.21312,1.513401122,22.6,-3.96,22.9443152,23.18832,-11.39312,25.83604784,1.49832,-0.21312,1.513401122,21.69,-11.18,24.40181346
12/07/2020 19:30,24.5242,-4.23788,24.88766788,0.9342,-0.04788,0.935426178,23.59,-4.19,23.95921952,23.5842,-11.46788,26.22454502,0.9342,-0.04788,0.935426178,22.65,-11.42,25.36609745
12/07/2020 20:00,24.52992,-4.4034,24.92201651,0.79992,-0.1134,0.807918044,23.73,-4.29,24.11466359,23.57992,-11.6134,26.28466638,0.79992,-0.1134,0.807918044,22.78,-11.5,25.51819743
12/07/2020 20:30,25.04168,-4.5328,25.44861515,0.66168,-0.0828,0.666840507,24.38,-4.45,24.78279443,24.07168,-11.7128,26.77004785,0.66168,-0.0828,0.666840507,23.41,-11.63,26.13972073
12/07/2020 21:00,24.8798,-4.8122,25.34090995,0.3798,0.1278,0.400725442,24.5,-4.94,24.99307104,23.9098,-12.0322,26.76662797,0.3798,0.1278,0.400725442,23.53,-12.16,26.48634554
12/07/2020 21:30,24.36552,-4.84348,24.84225963,0.24552,0.32652,0.408528311,24.12,-5.17,24.66785966,23.41552,-12.08348,26.34951737,0.24552,0.32652,0.408528311,23.17,-12.41,26.28415873
12/07/2020 22:00,23.72084,-4.99996,24.24206778,0.33084,0.23004,0.402955962,23.39,-5.23,23.96758227,22.77084,-12.20996,25.83784584,0.33084,0.23004,0.402955962,22.44,-12.44,25.65749793
12/07/2020 22:30,23.20492,-5.11976,23.7630018,0.48492,0.03024,0.48586198,22.72,-5.15,23.29637096,22.28492,-12.36976,25.4878132,0.48492,0.03024,0.48586198,21.8,-12.4,25.07987241
12/07/2020 23:00,21.43628,-5.22228,22.06323432,0.56628,-0.06228,0.569694512,20.87,-5.16,21.49843018,20.55628,-12.48228,24.04928193,0.56628,-0.06228,0.569694512,19.99,-12.42,23.53415603
12/07/2020 23:30,19.78516,-5.38384,20.50459191,0.60516,-0.21384,0.641830329,19.18,-5.17,19.86457399,18.94516,-12.74384,22.83253261,0.60516,-0.21384,0.641830329,18.34,-12.53,22.21162984
13/07/2020 00:00,18.33848,-5.28716,19.08543711,0.97848,-0.31716,1.028597869,17.36,-4.97,18.0574223,17.54848,-12.62716,21.61930434,0.97848,-0.31716,1.028597869,16.57,-12.31,20.64221403
13/07/2020 00:30,17.34092,-4.09324,17.81746672,1.24092,-0.36324,1.292991007,16.1,-3.73,16.52643035,16.59092,-11.47324,20.17161031,1.24092,-0.36324,1.292991007,15.35,-11.11,18.94873611
13/07/2020 01:00,16.596,-3.63656,16.98975528,1.296,-0.37656,1.349597508,15.3,-3.26,15.6434523,15.866,-10.96656,19.28718212,1.296,-0.37656,1.349597508,14.57,-10.59,18.01202376
13/07/2020 01:30,15.84292,-3.68536,16.26591505,1.13292,-0.31536,1.175993051,14.71,-3.37,15.09109009,15.13292,-11.00536,18.71157974,1.13292,-0.31536,1.175993051,14,-10.69,17.61465583
13/07/2020 02:00,15.42548,-3.70532,15.86426265,1.36548,-0.35532,1.410952846,14.06,-3.35,14.45358433,14.73548,-10.98532,18.37965251,1.36548,-0.35532,1.410952846,13.37,-10.63,17.08080209
13/07/2020 02:30,15.08572,-3.6972,15.53216777,1.21572,-0.2772,1.246922194,13.87,-3.42,14.28542264,14.38572,-11.0372,18.13198069,1.21572,-0.2772,1.246922194,13.17,-10.76,17.00666046
13/07/2020 03:00,14.63792,-3.66452,15.08964575,1.26792,-0.34452,1.31389313,13.37,-3.32,13.7760408,13.96792,-10.96452,17.75735025,1.26792,-0.34452,1.31389313,12.7,-10.62,16.55519254
13/07/2020 03:30,14.49372,-3.81528,14.9874708,1.32372,-0.30528,1.358466237,13.17,-3.51,13.6297102,13.82372,-11.07528,17.71318892,1.32372,-0.30528,1.358466237,12.5,-10.77,16.49978485
13/07/2020 04:00,14.42856,-3.6552,14.88434851,1.34856,-0.3852,1.402495317,13.08,-3.27,13.4825554,13.75856,-10.9152,17.56244756,1.34856,-0.3852,1.402495317,12.41,-10.53,16.2754109
13/07/2020 04:30,14.92796,-3.50892,15.33481364,0.77796,-0.17892,0.798269458,14.15,-3.33,14.53655392,14.23796,-10.79892,17.8699798,0.77796,-0.17892,0.798269458,13.46,-10.62,17.14514509
13/07/2020 05:00,14.90052,-3.32764,15.26756969,1.64052,-0.28764,1.665545748,13.26,-3.04,13.60401411,14.22052,-10.62764,17.75302569,1.64052,-0.28764,1.665545748,12.58,-10.34,16.28410268
13/07/2020 05:30,14.84264,-3.10436,15.16380603,2.67264,-0.59436,2.737931405,12.17,-2.51,12.4261418,14.20264,-10.43436,17.62358793,2.67264,-0.59436,2.737931405,11.53,-9.84,15.15805067
13/07/2020 06:00,15.55156,-3.11792,15.86103539,2.67156,-0.63792,2.746666117,12.88,-2.48,13.11658492,14.88156,-10.39792,18.15427135,2.67156,-0.63792,2.746666117,12.21,-9.76,15.63143308
13/07/2020 06:30,17.51756,-2.51776,17.69757113,2.52756,-0.61776,2.601958295,14.99,-1.9,15.10993382,16.80756,-9.72776,19.41966498,2.52756,-0.61776,2.601958295,14.28,-9.11,16.93843263
13/07/2020 07:00,19.533,-1.89436,19.62464493,1.953,-0.50436,2.017074121,17.58,-1.39,17.63486603,18.753,-9.15436,20.86809325,1.953,-0.50436,2.017074121,16.8,-8.65,18.89609748
13/07/2020 07:30,22.2922,-3.15868,22.51487153,1.5822,-0.41868,1.636658114,20.71,-2.74,20.89046912,21.4322,-10.30868,23.78251627,1.5822,-0.41868,1.636658114,19.85,-9.89,22.1773443
13/07/2020 08:00,23.4746,-4.4768,23.897669,1.8846,-0.4068,1.928005031,21.59,-4.07,21.97027537,23.1346,-4.5168,23.57140639,1.8846,-0.4068,1.928005031,21.25,-4.11,21.64381205
13/07/2020 08:30,25.37472,-4.16344,25.71401656,2.48472,-0.52344,2.53925637,22.89,-3.64,23.17761204,25.10472,-3.05344,25.28973037,2.48472,-0.52344,2.53925637,22.62,-2.53,22.76104787
13/07/2020 09:00,26.85844,-3.77216,27.12203883,2.45844,-0.54216,2.517511609,24.4,-3.23,24.61286046,26.58844,-2.65216,26.72038724,2.45844,-0.54216,2.517511609,24.13,-2.11,24.22207671
13/07/2020 09:30,27.36364,-3.56916,27.59542892,3.38364,-0.65916,3.447246953,23.98,-2.91,24.1559206,27.10364,-2.44916,27.21407147,3.38364,-0.65916,3.447246953,23.72,-1.79,23.78744417
13/07/2020 10:00,27.66896,-3.29856,27.86488553,4.27896,-0.80856,4.354683451,23.39,-2.49,23.52216402,27.39896,-2.19856,27.4870274,4.27896,-0.80856,4.354683451,23.12,-1.39,23.16174648
13/07/2020 10:30,27.63976,-3.0728,27.81004194,4.28976,-0.8028,4.364232888,23.35,-2.27,23.46008099,27.38976,-1.9728,27.46071544,4.28976,-0.8028,4.364232888,23.1,-1.17,23.12961089
13/07/2020 11:00,26.99284,-2.64796,27.12240962,5.98284,-1.04796,6.073927447,21.01,-1.6,21.07083529,26.73284,-1.49796,26.77477579,5.98284,-1.04796,6.073927447,20.75,-0.45,20.75487894
13/07/2020 11:30,27.97524,-2.6258,28.09820063,4.75524,-0.8658,4.833416711,23.22,-1.76,23.28660559,27.72524,-1.5158,27.76664515,4.75524,-0.8658,4.833416711,22.97,-0.65,22.97919494
13/07/2020 12:00,29.3716,-2.72144,29.49740874,4.3416,-0.81144,4.416777721,25.03,-1.91,25.10276877,29.1016,-1.61144,29.14618091,4.3416,-0.81144,4.416777721,24.76,-0.8,24.7729207
13/07/2020 12:30,30.66148,-2.70432,30.78050848,3.83148,-0.72432,3.899343336,26.83,-1.98,26.9029608,30.38148,-1.61432,30.42433822,3.83148,-0.72432,3.899343336,26.55,-0.89,26.56491295
13/07/2020 13:00,30.91256,-2.71436,31.03150199,4.19256,-0.86436,4.280733297,26.72,-1.85,26.78396722,30.63256,-1.60436,30.67454487,4.19256,-0.86436,4.280733297,26.44,-0.74,26.45035349
13/07/2020 13:30,29.40168,-2.75368,29.53034948,5.16168,-1.09368,5.276274857,24.24,-1.66,24.29677345,29.13168,-1.65368,29.1785784,5.16168,-1.09368,5.276274857,23.97,-0.56,23.97654062
13/07/2020 14:00,29.58268,-2.83316,29.71803748,4.52268,-0.89316,4.610029194,25.06,-1.94,25.13497961,29.30268,-1.71316,29.35271661,4.52268,-0.89316,4.610029194,24.78,-0.82,24.79356368
13/07/2020 14:30,28.61868,-2.71012,28.74671451,6.44868,-1.32012,6.582415253,22.17,-1.39,22.21353191,28.35868,-1.52012,28.39939253,6.44868,-1.32012,6.582415253,21.91,-0.2,21.91091281
13/07/2020 15:00,28.30352,-3.0154,28.4636941,6.02352,-1.1754,6.137129488,22.28,-1.84,22.35584935,28.05352,-1.8654,28.11547086,6.02352,-1.1754,6.137129488,22.03,-0.69,22.04080307
13/07/2020 15:30,28.08152,-3.25356,28.26937244,5.59152,-0.94356,5.670573285,22.49,-2.31,22.60832148,27.82152,-2.13356,27.90320866,5.59152,-0.94356,5.670573285,22.23,-1.19,22.26182832
13/07/2020 16:00,27.94796,-3.43408,28.15814933,5.09796,-0.87408,5.172350724,22.85,-2.56,22.99295762,27.68796,-2.30408,27.78366271,5.09796,-0.87408,5.172350724,22.59,-1.43,22.63521593
13/07/2020 16:30,27.87432,-3.54404,28.09871768,5.40432,-0.91404,5.481071408,22.47,-2.63,22.62339055,27.57432,-3.09404,27.74736396,5.40432,-0.91404,5.481071408,22.17,-2.18,22.27692304
13/07/2020 17:00,28.844,-1.35708,28.87590695,9.774,-1.11708,9.837628969,19.07,-0.24,19.07151017,28.024,-8.66708,29.33364709,9.774,-1.11708,9.837628969,18.25,-7.55,19.75006329
13/07/2020 17:30,29.14336,-1.1928,29.16775967,10.86336,-1.4328,10.95744068,18.28,0.24,18.28157542,28.33336,-8.4328,29.5616543,10.86336,-1.4328,10.95744068,17.47,-7,18.82022582
13/07/2020 18:00,29.7498,-1.16356,29.77254561,10.0098,-1.30356,10.09432339,19.74,0.14,19.74049645,28.9198,-8.44356,30.12720594,10.0098,-1.30356,10.09432339,18.91,-7.14,20.21305766
13/07/2020 18:30,29.72416,-1.26284,29.75097398,10.60416,-1.48284,10.70733505,19.12,0.22,19.12126565,28.89416,-8.51284,30.12210031,10.60416,-1.48284,10.70733505,18.29,-7.03,19.59451454
13/07/2020 19:00,30.21156,-2.14672,30.2877329,10.32156,-1.47672,10.42666307,19.89,-0.67,19.90128137,29.37156,-9.26672,30.7987116,10.32156,-1.47672,10.42666307,19.05,-7.79,20.58121959
13/07/2020 19:30,28.74212,-2.97208,28.89537544,9.76212,-1.34208,9.853941629,18.98,-1.63,19.04986352,27.93212,-10.12208,29.70959157,9.76212,-1.34208,9.853941629,18.17,-8.78,20.18012141
13/07/2020 20:00,27.84628,-3.27012,28.03763533,8.75628,-1.14012,8.830193262,19.09,-2.13,19.20846168,27.01628,-10.41012,28.9525471,8.75628,-1.14012,8.830193262,18.26,-9.27,20.47829339
13/07/2020 20:30,28.10864,-3.85944,28.3723619,6.66864,-0.73944,6.709510486,21.44,-3.12,21.66582562,27.22864,-11.00944,29.37016523,6.66864,-0.73944,6.709510486,20.56,-10.27,22.98230841
13/07/2020 21:00,27.44808,-4.08096,27.74979874,5.33808,-0.48096,5.359703407,22.11,-3.6,22.40116292,26.54808,-11.21096,28.81815705,5.33808,-0.48096,5.359703407,21.21,-10.73,23.76966554
13/07/2020 21:30,26.8924,-4.25872,27.22752052,4.4424,-0.28872,4.451772344,22.45,-3.97,22.79832011,25.9824,-11.40872,28.37682156,4.4424,-0.28872,4.451772344,21.54,-11.12,24.24099833
13/07/2020 22:00,26.1646,-4.53036,26.553916,3.9546,-0.09036,3.955632198,22.21,-4.44,22.64945253,25.2646,-11.66036,27.82559988,3.9546,-0.09036,3.955632198,21.31,-11.57,24.24831953
13/07/2020 22:30,25.10576,-5.08096,25.61474848,3.96576,-0.03096,3.965880848,21.14,-5.05,21.73481309,24.23576,-12.16096,27.11569676,3.96576,-0.03096,3.965880848,20.27,-12.13,23.62223105
13/07/2020 23:00,24.2124,-5.37716,24.80230158,3.8124,0.31284,3.825214063,20.4,-5.69,21.17867087,23.3624,-12.38716,26.44321211,3.8124,0.31284,3.825214063,19.55,-12.7,23.3129256
13/07/2020 23:30,22.4014,-5.53244,23.07445805,3.6414,0.54756,3.682338376,18.76,-6.08,19.72064908,21.5914,-12.56244,24.9800611,3.6414,0.54756,3.682338376,17.95,-13.11,22.22778891
14/07/2020 00:00,20.03832,-5.89368,20.88707094,0.32832,0.43632,0.546048684,19.71,-6.33,20.70152168,19.19832,-12.89368,23.12622915,0.32832,0.43632,0.546048684,18.87,-13.33,23.10337205
14/07/2020 00:30,18.72728,-6.09696,19.69476929,0.10728,0.47304,0.48505241,18.62,-6.57,19.74510825,17.91728,-13.16696,22.23505697,0.10728,0.47304,0.48505241,17.81,-13.64,22.43313843
14/07/2020 01:00,18.01944,-6.24784,19.07185682,0.10944,0.54216,0.553095452,17.91,-6.79,19.15390822,17.22944,-13.31784,21.77655769,0.10944,0.54216,0.553095452,17.12,-13.86,22.02711965
14/07/2020 01:30,17.3806,-6.3596,18.50755977,0.1206,0.5004,0.514727617,17.26,-6.86,18.57329265,16.6006,-13.4796,21.38409541,0.1206,0.5004,0.514727617,16.48,-13.98,21.6108954
14/07/2020 02:00,17.17208,-6.45524,18.34531153,0.08208,0.64476,0.649963525,17.09,-7.1,18.50616384,16.39208,-13.55524,21.2707503,0.08208,0.64476,0.649963525,16.31,-14.2,21.6253578
14/07/2020 02:30,16.70632,-6.61524,17.96837578,0.07632,0.73476,0.73871307,16.63,-7.35,18.18184259,15.93632,-13.71524,21.02555834,0.07632,0.73476,0.73871307,15.86,-14.45,21.45558435
14/07/2020 03:00,16.40604,-6.51152,17.6510068,0.08604,0.70848,0.713685359,16.32,-7.22,17.84575019,15.64604,-13.60152,20.73161629,0.08604,0.70848,0.713685359,15.56,-14.31,21.13976585
14/07/2020 03:30,16.23216,-6.46784,17.47329312,0.09216,0.54216,0.549937207,16.14,-7.01,17.59658205,15.49216,-13.56784,20.59352577,0.09216,0.54216,0.549937207,15.4,-14.11,20.88664885
14/07/2020 04:00,16.22476,-6.37712,17.4330289,0.10476,0.54288,0.552895426,16.12,-6.92,17.54254258,15.46476,-13.47712,20.51320466,0.10476,0.54288,0.552895426,15.36,-14.02,20.79639392
14/07/2020 04:30,16.32308,-6.49792,17.56889026,0.07308,0.62208,0.626357895,16.25,-7.12,17.74138946,15.58308,-13.61792,20.69492999,0.07308,0.62208,0.626357895,15.51,-14.24,21.05558596
14/07/2020 05:00,16.56764,-6.27004,17.71440365,0.10764,0.66996,0.678551966,16.46,-6.94,17.86323599,15.80764,-13.39004,20.71653093,0.10764,0.66996,0.678551966,15.7,-14.06,21.07542645
14/07/2020 05:30,16.81132,-6.09596,17.88242736,0.12132,0.73404,0.743998161,16.69,-6.83,18.03344116,16.03132,-13.23596,20.78927267,0.12132,0.73404,0.743998161,15.91,-13.97,21.17283637
14/07/2020 06:00,17.44452,-6.10468,18.48183963,0.16452,0.71532,0.733995595,17.28,-6.82,18.57715802,16.66452,-13.17468,21.24331471,0.16452,0.71532,0.733995595,16.5,-13.89,21.56808058
14/07/2020 06:30,19.01132,-5.29044,19.73370324,0.30132,0.70956,0.770888537,18.71,-6,19.64851394,18.20132,-12.37044,22.00717691,0.30132,0.70956,0.770888537,17.9,-13.08,22.16971809
14/07/2020 07:00,20.15556,-4.71232,20.6990956,0.74556,0.69768,1.021086233,19.41,-5.41,20.14984367,19.32556,-11.87232,22.68103286,0.74556,0.69768,1.021086233,18.58,-12.57,22.43259459
14/07/2020 07:30,23.88164,-4.2488,24.2566492,4.21164,0.6912,4.267981833,19.67,-4.94,20.28084071,23.39164,-6.6388,24.31547835,4.21164,0.6912,4.267981833,19.18,-7.33,20.53293208
14/07/2020 08:00,25.6498,-0.24192,25.65094083,4.3398,0.65808,4.389411501,21.31,-0.9,21.32899669,24.7698,-7.65192,25.92479261,4.3398,0.65808,4.389411501,20.43,-8.31,22.0554075
14/07/2020 08:30,27.1196,0.52136,27.12461097,4.6296,0.62136,4.671111689,22.49,-0.1,22.49022232,26.2196,-6.89864,27.11196522,4.6296,0.62136,4.671111689,21.59,-7.52,22.86216306
14/07/2020 09:00,28.14284,0.23512,28.14382214,5.08284,0.19512,5.086583753,23.06,0.04,23.06003469,27.23284,-7.03488,28.12680414,5.08284,0.19512,5.086583753,22.15,-7.23,23.30011588
14/07/2020 09:30,28.51268,0.39088,28.51535916,5.60268,0.02088,5.602718908,22.91,0.37,22.91298758,27.61268,-6.90912,28.46394273,5.60268,0.02088,5.602718908,22.01,-6.93,23.07520314
14/07/2020 10:00,28.7474,0.58192,28.75328916,6.0174,-0.38808,6.02990123,22.73,0.97,22.7506879,27.8474,-6.60808,28.62069894,6.0174,-0.38808,6.02990123,21.83,-6.22,22.69883918
14/07/2020 10:30,28.55148,-1.13568,28.5740578,6.35148,-0.35568,6.361431164,22.2,-0.78,22.21369848,27.68148,-8.34568,28.91218964,6.35148,-0.35568,6.361431164,21.33,-7.99,22.77737913
14/07/2020 11:00,28.2538,-1.11184,28.27566803,6.6438,-0.14184,6.645313915,21.61,-0.97,21.63175906,27.3938,-8.30184,28.62413013,6.6438,-0.14184,6.645313915,20.75,-8.16,22.29681816
14/07/2020 11:30,28.20028,-1.13696,28.22319029,6.74028,-0.15696,6.742107306,21.46,-0.98,21.48236486,27.32028,-8.42696,28.59040668,6.74028,-0.15696,6.742107306,20.58,-8.27,22.17947925
14/07/2020 12:00,28.77308,-1.0066,28.79068211,7.00308,-0.3366,7.0111646,21.77,-0.67,21.78030762,27.90308,-8.2666,29.10186504,7.00308,-0.3366,7.0111646,20.9,-7.93,22.35385649
14/07/2020 12:30,29.07328,-1.29892,29.10228175,3.65328,-0.44892,3.680758607,25.42,-0.85,25.43420728,28.10328,-8.59892,29.38938196,3.65328,-0.44892,3.680758607,24.45,-8.15,25.77256293
14/07/2020 13:00,28.3752,-1.3956,28.40949972,4.5252,-0.7056,4.57988061,23.85,-0.69,23.85997904,27.4352,-8.6956,28.78026509,4.5252,-0.7056,4.57988061,22.91,-7.99,24.26330975
14/07/2020 13:30,27.43572,-1.5668,27.48042202,4.99572,-0.7668,5.05422601,22.44,-0.8,22.45425572,26.53572,-8.8668,27.9779302,4.99572,-0.7668,5.05422601,21.54,-8.1,23.01264001
14/07/2020 14:00,25.9594,-1.52988,26.00444157,5.4594,-0.83988,5.523626234,20.5,-0.69,20.51160891,25.1094,-8.83988,26.62001966,5.4594,-0.83988,5.523626234,19.65,-8,21.21609059
14/07/2020 14:30,27.11468,-1.5762,27.1604543,4.86468,-0.8262,4.93434068,22.25,-0.75,22.26263686,26.21468,-8.8862,27.67984823,4.86468,-0.8262,4.93434068,21.35,-8.06,22.82073838
14/07/2020 15:00,27.55664,-1.70768,27.60950161,5.15664,-0.69768,5.20362311,22.4,-1.01,22.42275853,26.64664,-9.02768,28.13436385,5.15664,-0.69768,5.20362311,21.49,-8.33,23.04797171
14/07/2020 15:30,26.83024,-1.91924,26.89879664,7.05024,-0.66924,7.08193238,19.78,-1.25,19.81945761,26.00024,-9.21924,27.5863529,7.05024,-0.66924,7.08193238,18.95,-8.55,20.78954064
14/07/2020 16:00,27.1384,-2.12652,27.22158779,7.1784,-0.68652,7.211153602,19.96,-1.44,20.01187647,26.2984,-9.43652,27.94018168,7.1784,-0.68652,7.211153602,19.12,-8.75,21.02705162
14/07/2020 16:30,27.04204,-2.59256,27.166032,7.14204,-0.68256,7.174581766,19.9,-1.91,19.99145067,26.18204,-9.88256,27.98507121,7.14204,-0.68256,7.174581766,19.04,-9.2,21.14619588
14/07/2020 17:00,27.74964,-2.8728,27.89794795,6.38964,-0.5328,6.411815279,21.36,-2.34,21.48779188,26.86964,-10.1228,28.71321357,6.38964,-0.5328,6.411815279,20.48,-9.59,22.61412169
14/07/2020 17:30,27.93292,-2.7258,28.06560182,6.17292,-0.5058,6.193607589,21.76,-2.22,21.87295133,27.02292,-10.0258,28.82281858,6.17292,-0.5058,6.193607589,20.85,-9.52,22.92057809
14/07/2020 18:00,28.1044,-3.06408,28.27093712,4.4244,-0.51408,4.454165871,23.68,-2.55,23.81690366,27.1544,-10.31408,29.04723198,4.4244,-0.51408,4.454165871,22.73,-9.8,24.7526342
14/07/2020 18:30,28.16204,-3.33568,28.35890086,2.46204,-0.44568,2.502053481,25.7,-2.89,25.86198175,27.16204,-10.51568,29.12655048,2.46204,-0.44568,2.502053481,24.7,-10.07,26.67386174
14/07/2020 19:00,28.92488,-3.56264,29.14345701,1.96488,-0.06264,1.965878222,26.96,-3.5,27.18623917,27.88488,-10.73264,29.87902431,1.96488,-0.06264,1.965878222,25.92,-10.67,28.03025687
14/07/2020 19:30,29.15664,-3.45956,29.36116843,4.16664,0.10044,4.167850415,24.99,-3.56,25.24229982,28.17664,-10.58956,30.10086083,4.16664,0.10044,4.167850415,24.01,-10.69,26.28224115
14/07/2020 20:00,27.56296,-3.66668,27.80577829,3.97296,0.28332,3.983049257,23.59,-3.95,23.9184155,26.61296,-10.81668,28.72716843,3.97296,0.28332,3.983049257,22.64,-11.1,25.21467033
14/07/2020 20:30,26.78688,-4.17924,27.11093851,4.10688,0.14076,4.10929151,22.68,-4.32,23.08776299,25.86688,-11.25924,28.21109651,4.10688,0.14076,4.10929151,21.76,-11.4,24.565374
14/07/2020 21:00,26.39136,-4.49108,26.7707617,4.13136,0.26892,4.140103068,22.26,-4.76,22.7632423,25.48136,-11.56108,27.98139164,4.13136,0.26892,4.140103068,21.35,-11.83,24.40842887
14/07/2020 21:30,24.52144,-4.7588,24.97893507,1.80144,-0.2988,1.82605244,22.72,-4.46,23.15361743,23.59144,-11.8288,26.39084218,1.80144,-0.2988,1.82605244,21.79,-11.53,24.65248466
14/07/2020 22:00,24.34984,-4.93288,24.84447651,4.65984,-0.36288,4.673948087,19.69,-4.57,20.21338665,23.50984,-12.00288,26.39662299,4.65984,-0.36288,4.673948087,18.85,-11.64,22.1542795
14/07/2020 22:30,22.24476,-5.36296,22.88210409,0.91476,-0.10296,0.92053605,21.33,-5.26,21.96898951,21.35476,-12.46296,24.7255161,0.91476,-0.10296,0.92053605,20.44,-12.36,23.88646479
14/07/2020 23:00,21.11244,-5.84556,21.90674998,0.62244,-0.11556,0.633076352,20.49,-5.73,21.27611337,20.23244,-12.96556,24.03034279,0.62244,-0.11556,0.633076352,19.61,-12.85,23.44514022
14/07/2020 23:30,19.64632,-5.9942,20.54040708,0.61632,-0.1242,0.628709776,19.03,-5.87,19.91476337,18.81632,-13.1042,22.92976136,0.61632,-0.1242,0.628709776,18.2,-12.98,22.35442685
15/07/2020 00:00,18.07632,-6.33876,19.15550112,0.97632,-0.24876,1.007512918,17.1,-6.09,18.15208253,17.28632,-13.47876,21.92016949,0.97632,-0.24876,1.007512918,16.31,-13.23,21.00116663
15/07/2020 00:30,17.79144,-6.0868,18.80384193,1.35144,-0.3168,1.388075039,16.44,-5.77,17.42315987,17.03144,-13.2568,21.58269433,1.35144,-0.3168,1.388075039,15.68,-12.94,20.32992868
15/07/2020 01:00,17.3056,-5.72136,18.22684151,1.4256,-0.35136,1.468260607,15.88,-5.37,16.76339166,16.5556,-12.98136,21.03814628,1.4256,-0.35136,1.468260607,15.13,-12.63,19.70872396
15/07/2020 01:30,16.66936,-5.89536,17.68114341,1.53936,-0.40536,1.591837284,15.13,-5.49,16.09524775,15.94936,-12.93536,20.5354723,1.53936,-0.40536,1.591837284,14.41,-12.53,19.09578488
