Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
15/07/2020 02:00,16.51624,-5.29648,17.34470767,0.78624,-0.27648,0.833435377,15.73,-5.02,16.51161107,15.78624,-12.42648,20.09036532,0.78624,-0.27648,0.833435377,15,-12.15,19.30343234
15/07/2020 02:30,16.31264,-5.33012,17.16136367,0.78264,-0.24012,0.818647045,15.53,-5.09,16.34285777,15.57264,-12.50012,19.96897886,0.78264,-0.24012,0.818647045,14.79,-12.26,19.21071836
15/07/2020 03:00,16.02752,-5.32808,16.88993291,0.67752,-0.20808,0.708752874,15.35,-5.12,16.1813751,15.30752,-12.49808,19.76163385,0.67752,-0.20808,0.708752874,14.63,-12.29,19.10709292
15/07/2020 03:30,15.96464,-5.28676,16.81724001,0.58464,-0.08676,0.591042492,15.38,-5.2,16.23528257,15.22464,-12.46676,19.6776464,0.58464,-0.08676,0.591042492,14.64,-12.38,19.17274107
15/07/2020 04:00,15.69632,-5.23656,16.54678283,0.70632,-0.10656,0.71431294,14.99,-5.13,15.84351602,14.98632,-12.41656,19.46177662,0.70632,-0.10656,0.71431294,14.28,-12.31,18.853501
15/07/2020 04:30,15.98324,-5.13852,16.78893531,0.45324,0.05148,0.456154237,15.53,-5.19,16.37427861,15.24324,-12.31852,19.59852802,0.45324,0.05148,0.456154237,14.79,-12.37,19.28110474
15/07/2020 05:00,16.1322,-5.08912,16.91588068,0.4122,0.02088,0.4127285,15.72,-5.11,16.52968542,15.3922,-12.27912,19.69001292,0.4122,0.02088,0.4127285,14.98,-12.3,19.38273459
15/07/2020 05:30,16.66288,-5.0058,17.39855177,0.36288,0.1242,0.383546,16.3,-5.13,17.08820939,15.91288,-12.1758,20.03671269,0.36288,0.1242,0.383546,15.55,-12.3,19.82656047
15/07/2020 06:00,17.28244,-4.87136,17.95585923,0.26244,0.18864,0.323202418,17.02,-5.06,17.75623834,16.51244,-12.09136,20.46611007,0.26244,0.18864,0.323202418,16.25,-12.28,20.36813443
15/07/2020 06:30,19.62228,-4.1652,20.05948064,0.24228,0.2448,0.34442218,19.38,-4.41,19.87542452,18.79228,-11.4552,22.00843917,0.24228,0.2448,0.34442218,18.55,-11.7,21.93154121
15/07/2020 07:00,20.96056,-3.77548,21.29787137,0.25056,0.16452,0.299745132,20.71,-3.94,21.08145393,20.09056,-11.03548,22.92187645,0.25056,0.16452,0.299745132,19.84,-11.2,22.78301121
15/07/2020 07:30,22.84952,-3.18904,23.07098915,0.29952,0.21096,0.366355499,22.55,-3.4,22.80487886,21.92952,-10.37904,24.26166356,0.29952,0.21096,0.366355499,21.63,-10.59,24.08329296
15/07/2020 08:00,24.976,-2.49016,25.09983014,0.576,0.33984,0.668780402,24.4,-2.83,24.56356855,24.016,-9.64016,25.87858073,0.576,0.33984,0.668780402,23.44,-9.98,25.47614571
15/07/2020 08:30,26.67608,-1.63908,26.72638822,3.91608,0.25092,3.924110525,22.76,-1.89,22.83833838,25.75608,-8.75908,27.20472642,3.91608,0.25092,3.924110525,21.84,-9.01,23.62553068
15/07/2020 09:00,26.77492,-2.3682,26.87944777,4.08492,0.0918,4.085951376,22.69,-2.46,22.82296431,26.26492,-4.5282,26.6524036,4.08492,0.0918,4.085951376,22.18,-4.62,22.65605438
15/07/2020 09:30,27.39716,-2.89936,27.55014818,4.45716,-0.09936,4.45826734,22.94,-2.8,23.11024881,27.12716,-1.80936,27.18743447,4.45716,-0.09936,4.45826734,22.67,-1.71,22.73440125
15/07/2020 10:00,27.07692,-2.77456,27.21870276,5.05692,-0.30456,5.066082972,22.02,-2.47,22.15809784,26.80692,-1.69456,26.86042616,5.05692,-0.30456,5.066082972,21.75,-1.39,21.79437083
15/07/2020 10:30,27.1158,-2.76468,27.2563766,5.1858,-0.36468,5.198606846,21.93,-2.4,22.06093606,26.8458,-1.68468,26.89860822,5.1858,-0.36468,5.198606846,21.66,-1.32,21.70018433
15/07/2020 11:00,27.40496,-2.55436,27.52374589,5.39496,-0.32436,5.404701917,22.01,-2.23,22.12268067,27.14496,-1.47436,27.18496994,5.39496,-0.32436,5.404701917,21.75,-1.15,21.78038108
15/07/2020 11:30,28.6346,-2.47852,28.74166625,5.4846,-0.39852,5.499059497,23.15,-2.08,23.24325494,28.3646,-1.39852,28.39905617,5.4846,-0.39852,5.499059497,22.88,-1,22.90184272
15/07/2020 12:00,29.27044,-2.48196,29.37547929,5.59044,-0.38196,5.603473283,23.68,-2.1,23.77293419,29.00044,-1.41196,29.03479208,5.59044,-0.38196,5.603473283,23.41,-1.03,23.43264816
15/07/2020 12:30,29.3968,-2.3554,29.4910115,5.8068,-0.3654,5.818285263,23.59,-1.99,23.67378719,29.1268,-1.2854,29.15514931,5.8068,-0.3654,5.818285263,23.32,-0.92,23.33814046
15/07/2020 13:00,29.81564,-2.2852,29.90308559,5.25564,-0.2952,5.263923902,24.56,-1.99,24.64048904,29.53564,-1.2152,29.56062823,5.25564,-0.2952,5.263923902,24.28,-0.92,24.29742373
15/07/2020 13:30,29.43184,-2.65604,29.55144251,5.27184,-0.35604,5.283849115,24.16,-2.3,24.26923155,29.15184,-1.57604,29.19441175,5.27184,-0.35604,5.283849115,23.88,-1.22,23.91114385
15/07/2020 14:00,29.27644,-2.60356,29.39197958,5.89644,-0.49356,5.9170606,23.38,-2.11,23.47501864,29.00644,-1.52356,29.04642485,5.89644,-0.49356,5.9170606,23.11,-1.03,23.13294188
15/07/2020 14:30,27.7358,-2.54064,27.8519201,6.0858,-0.53064,6.10889028,21.65,-2.01,21.74310465,27.4758,-1.46064,27.51459712,6.0858,-0.53064,6.10889028,21.39,-0.93,21.41020785
15/07/2020 15:00,27.04088,-2.77852,27.18325522,3.26088,-0.57852,3.311800683,23.78,-2.2,23.88154936,26.77088,-1.68852,26.82407717,3.26088,-0.57852,3.311800683,23.51,-1.11,23.53618916
15/07/2020 15:30,28.66668,-3.29704,28.85565828,3.04668,-0.61704,3.108536212,25.62,-2.68,25.75979037,28.37668,-2.21704,28.46315573,3.04668,-0.61704,3.108536212,25.33,-1.6,25.38048266
15/07/2020 16:00,29.00596,-3.66176,29.23617967,2.50596,-0.49176,2.553754769,26.5,-3.17,26.68892842,28.72596,-2.58176,28.84174514,2.50596,-0.49176,2.553754769,26.22,-2.09,26.30316521
15/07/2020 16:30,28.70844,-4.0378,28.99100474,3.26844,-0.5778,3.319119292,25.44,-3.46,25.67421274,28.41844,-2.9378,28.56988626,3.26844,-0.5778,3.319119292,25.15,-2.36,25.26048495
15/07/2020 17:00,30.16484,-3.8474,30.4092101,6.86484,-0.6174,6.892547496,23.3,-3.23,23.52281658,29.89484,-2.7474,30.02082053,6.86484,-0.6174,6.892547496,23.03,-2.13,23.12829004
15/07/2020 17:30,29.50212,-4.02324,29.77518337,6.34212,-0.54324,6.365343337,23.16,-3.48,23.41999146,29.23212,-2.91324,29.37692644,6.34212,-0.54324,6.365343337,22.89,-2.37,23.01236624
15/07/2020 18:00,29.21952,-4.13024,29.50998528,6.95952,-0.66024,6.990767875,22.26,-3.47,22.52883708,28.94952,-3.02024,29.10664113,6.95952,-0.66024,6.990767875,21.99,-2.36,22.11627681
15/07/2020 18:30,29.56188,-4.30136,29.8731727,5.68188,-0.44136,5.698996314,23.88,-3.86,24.18995659,29.29188,-3.20136,29.46630177,5.68188,-0.44136,5.698996314,23.61,-2.76,23.77077407
15/07/2020 19:00,29.36088,-4.5284,29.70804068,5.33088,-0.4284,5.348065831,24.03,-4.1,24.37726195,29.08088,-3.4284,29.28227293,5.33088,-0.4284,5.348065831,23.75,-3,23.93872386
15/07/2020 19:30,29.02556,-4.8272,29.4242246,5.51556,-0.5472,5.542637455,23.51,-4.28,23.89641186,28.75556,-3.7172,28.99482379,5.51556,-0.5472,5.542637455,23.24,-3.17,23.45520198
15/07/2020 20:00,28.35928,-4.89344,28.77836891,5.21928,-0.52344,5.245462149,23.14,-4.37,23.54902333,28.08928,-3.77344,28.3416037,5.21928,-0.52344,5.245462149,22.87,-3.25,23.09977056
15/07/2020 20:30,28.24568,-5.20876,28.72193621,4.04568,0.02124,4.045735755,24.2,-5.23,24.75869342,27.95568,-4.07876,28.25166061,4.04568,0.02124,4.045735755,23.91,-4.1,24.25897978
15/07/2020 21:00,27.66596,-5.58732,28.22451926,2.41596,0.38268,2.446079865,25.25,-5.97,25.94616349,27.37596,-4.47732,27.7396752,2.41596,0.38268,2.446079865,24.96,-4.86,25.42874751
15/07/2020 21:30,27.03048,-6.00092,27.68858772,0.60048,0.19908,0.6326208,26.43,-6.2,27.14746581,26.73048,-4.90092,27.17604787,0.60048,0.19908,0.6326208,26.13,-5.1,26.62305204
15/07/2020 22:00,25.90372,-6.21012,26.63772326,0.51372,0.11988,0.527521993,25.39,-6.33,26.16717409,25.61372,-5.10012,26.11654411,0.51372,0.11988,0.527521993,25.1,-5.22,25.63705131
15/07/2020 22:30,25.32172,-6.59336,26.16604479,0.44172,0.11664,0.456860425,24.88,-6.71,25.76894449,25.03172,-5.47336,25.62312775,0.44172,0.11664,0.456860425,24.59,-5.59,25.21737893
15/07/2020 23:00,23.68256,-6.82016,24.64504475,0.32256,0.15984,0.35999136,23.36,-6.98,24.38052501,23.40256,-5.69016,24.08438779,0.32256,0.15984,0.35999136,23.08,-5.85,23.8098488
15/07/2020 23:30,21.86204,-7.11892,22.9919076,0.57204,-0.08892,0.578909775,21.29,-7.03,22.42063781,21.60204,-5.95892,22.40885673,0.57204,-0.08892,0.578909775,21.03,-5.87,21.83386819
16/07/2020 00:00,20.094,-7.32644,21.38797697,0.954,-0.31644,1.00511207,19.14,-7.01,20.38331916,19.834,-6.15644,20.7675061,0.954,-0.31644,1.00511207,18.88,-5.84,19.76259092
16/07/2020 00:30,18.76144,-7.23876,20.10948227,0.99144,-0.15876,1.00407072,17.77,-7.08,19.12849445,18.47144,-6.84876,19.70024389,0.99144,-0.15876,1.00407072,17.48,-6.69,18.7164767
16/07/2020 01:00,17.82976,-5.00624,18.51925432,0.86976,0.02376,0.870084476,16.96,-5.03,17.69018089,17.05976,-12.22624,20.9884815,0.86976,0.02376,0.870084476,16.19,-12.25,20.30218215
16/07/2020 01:30,17.26308,-5.09452,17.9991129,0.70308,0.01548,0.703250394,16.56,-5.11,17.3304847,16.50308,-12.32452,20.5972193,0.70308,0.01548,0.703250394,15.8,-12.34,20.0478328
16/07/2020 02:00,16.78244,-5.00068,17.51162736,0.35244,0.13932,0.378977593,16.43,-5.14,17.21524034,16.02244,-12.26068,20.17530316,0.35244,0.13932,0.378977593,15.67,-12.4,19.98271503
16/07/2020 02:30,16.15768,-5.01364,16.91765968,0.60768,0.03636,0.608766812,15.55,-5.05,16.34946482,15.41768,-12.34364,19.75019759,0.60768,0.03636,0.608766812,14.81,-12.38,19.30286248
16/07/2020 03:00,15.87984,-5.0582,16.66597449,1.05984,-0.1782,1.074716737,14.82,-4.88,15.6027818,15.14984,-12.4082,19.58267293,1.05984,-0.1782,1.074716737,14.09,-12.23,18.65746499
16/07/2020 03:30,15.42968,-5.04116,16.23232328,0.94968,-0.19116,0.96872816,14.48,-4.85,15.27065486,14.70968,-12.41116,19.24607956,0.94968,-0.19116,0.96872816,13.76,-12.22,18.40288021
16/07/2020 04:00,15.57884,-5.03508,16.37230241,0.61884,0.12492,0.631322384,14.96,-5.16,15.82489178,14.85884,-12.41508,19.36283392,0.61884,0.12492,0.631322384,14.24,-12.54,18.97443543
16/07/2020 04:30,15.9692,-5.1468,16.77810773,0.4392,0.4032,0.596210433,15.53,-5.55,16.49191923,15.2292,-12.5068,19.70656182,0.4392,0.4032,0.596210433,14.79,-12.91,19.63191789
16/07/2020 05:00,16.46344,-4.18156,16.9861797,0.61344,0.11844,0.624769291,15.85,-4.3,16.42292605,15.71344,-11.60156,19.53223979,0.61344,0.11844,0.624769291,15.1,-11.72,19.11461221
16/07/2020 05:30,16.75032,-3.7666,17.16859038,0.76032,-0.0666,0.76323133,15.99,-3.7,16.41249829,16.00032,-11.1266,19.48875234,0.76032,-0.0666,0.76323133,15.24,-11.06,18.8303266
16/07/2020 06:00,17.2478,-3.6676,17.63343116,1.0278,-0.1476,1.038344163,16.22,-3.52,16.59755404,16.4878,-10.9776,19.80795927,1.0278,-0.1476,1.038344163,15.46,-10.83,18.87592382
16/07/2020 06:30,18.61596,-2.9674,18.85097954,1.51596,-0.3474,1.555256082,17.1,-2.62,17.29954913,17.85596,-10.2374,20.58250875,1.51596,-0.3474,1.555256082,16.34,-9.89,19.09993979
16/07/2020 07:00,19.41332,-2.2906,19.54798818,1.63332,-0.3906,1.679375653,17.78,-1.9,17.88123038,18.62332,-9.5306,20.92033423,1.63332,-0.3906,1.679375653,16.99,-9.14,19.29247781
16/07/2020 07:30,21.83372,-1.566,21.88980779,1.50372,-0.216,1.519154317,20.33,-1.35,20.37477362,20.98372,-8.776,22.74499244,1.50372,-0.216,1.519154317,19.48,-8.56,21.27778184
16/07/2020 08:00,24.40972,-1.2312,24.44075048,4.32972,-0.0612,4.330152505,20.08,-1.17,20.11405727,23.56972,-8.3812,25.01551947,4.32972,-0.0612,4.330152505,19.24,-8.32,20.96187015
16/07/2020 08:30,27.21912,-2.7878,27.3615117,8.07912,0.2322,8.082456113,19.14,-3.02,19.37679024,26.92912,-2.3778,27.03389422,8.07912,0.2322,8.082456113,18.85,-2.61,19.02983447
16/07/2020 09:00,29.10736,-2.25264,29.19439661,10.46736,1.10736,10.52577178,18.64,-3.36,18.94041182,28.85736,-1.13264,28.87957928,10.46736,1.10736,10.52577178,18.39,-2.24,18.52591968
16/07/2020 09:30,29.02888,-2.92204,29.17557526,6.24888,0.05796,6.249148791,22.78,-2.98,22.97408975,28.77888,-1.82204,28.83650055,6.24888,0.05796,6.249148791,22.53,-1.88,22.60830157
16/07/2020 10:00,29.20448,-2.7264,29.33146619,6.05448,-0.3564,6.064960761,23.15,-2.37,23.27099912,28.91448,-1.6464,28.96131535,6.05448,-0.3564,6.064960761,22.86,-1.29,22.89636871
16/07/2020 10:30,28.756,-2.651,28.87793859,6.066,-0.261,6.071612389,22.69,-2.39,22.81552542,28.486,-1.581,28.52983976,6.066,-0.261,6.071612389,22.42,-1.32,22.45882455
16/07/2020 11:00,28.47808,-2.46036,28.58416365,5.60808,0.08964,5.608796361,22.87,-2.55,23.0117231,28.20808,-1.38036,28.2418337,5.60808,0.08964,5.608796361,22.6,-1.47,22.64775706
16/07/2020 11:30,28.49132,-2.82944,28.63146951,5.61132,0.07056,5.611763614,22.88,-2.9,23.0630527,28.24132,-1.74944,28.29545362,5.61132,0.07056,5.611763614,22.63,-1.82,22.70306807
16/07/2020 12:00,28.6982,-3.19844,28.87588443,5.5782,0.15156,5.580258567,23.12,-3.35,23.36144045,28.4382,-2.11844,28.51699506,5.5782,0.15156,5.580258567,22.86,-2.27,22.97242913
16/07/2020 12:30,29.12292,-3.3554,29.31557911,6.08292,0.0846,6.083508271,23.04,-3.44,23.2953901,28.86292,-2.2654,28.95168714,6.08292,0.0846,6.083508271,22.78,-2.35,22.900893
16/07/2020 13:00,28.54052,-3.35976,28.73759331,5.60052,0.03024,5.60060164,22.94,-3.39,23.18912892,28.28052,-2.25976,28.37065961,5.60052,0.03024,5.60060164,22.68,-2.29,22.7953175
16/07/2020 13:30,27.51952,-3.39084,27.72763562,6.23952,-0.42084,6.253696198,21.28,-2.97,21.4862584,27.26952,-2.29084,27.36557452,6.23952,-0.42084,6.253696198,21.03,-1.87,21.11297705
16/07/2020 14:00,27.06984,-3.33884,27.27497186,6.81984,-0.52884,6.840313543,20.25,-2.81,20.44403581,26.81984,-2.23884,26.9131236,6.81984,-0.52884,6.840313543,20,-1.71,20.07296939
16/07/2020 14:30,26.71872,-3.30168,26.92194438,7.48872,-0.66168,7.517895162,19.23,-2.64,19.41037094,26.48872,-2.20168,26.58006174,7.48872,-0.66168,7.517895162,19,-1.54,19.06230836
16/07/2020 15:00,25.62388,-3.71728,25.89211071,5.48388,-0.82728,5.545929323,20.14,-2.89,20.3462945,25.37388,-2.61728,25.50850723,5.48388,-0.82728,5.545929323,19.89,-1.79,19.97038307
16/07/2020 15:30,25.77024,-3.8982,26.06340793,4.71024,-0.8082,4.779073979,21.06,-3.09,21.28548097,25.52024,-2.7982,25.67318782,4.71024,-0.8082,4.779073979,20.81,-1.99,20.90493243
16/07/2020 16:00,26.35368,-4.18152,26.68335734,4.06368,-0.73152,4.128997052,22.29,-3.45,22.55541177,26.09368,-3.08152,26.27500526,4.06368,-0.73152,4.128997052,22.03,-2.35,22.15498589
16/07/2020 16:30,26.72456,-4.55012,27.1091442,3.81456,-0.69012,3.876484697,22.91,-3.86,23.23290124,26.46456,-3.46012,26.68979892,3.81456,-0.69012,3.876484697,22.65,-2.77,22.81875106
16/07/2020 17:00,27.46504,-4.71096,27.86613655,4.95504,-0.66096,4.998928838,22.51,-4.05,22.87143633,27.19504,-3.60096,27.43240991,4.95504,-0.66096,4.998928838,22.24,-2.94,22.4334839
16/07/2020 17:30,28.06344,-4.77588,28.46692281,5.65344,-0.51588,5.676928396,22.41,-4.26,22.81130641,27.80344,-3.67588,28.04538054,5.65344,-0.51588,5.676928396,22.15,-3.16,22.37427317
16/07/2020 18:00,29.04956,-4.79608,29.4428144,5.65956,-0.49608,5.681259962,23.39,-4.3,23.78197006,28.76956,-3.69608,29.00600955,5.65956,-0.49608,5.681259962,23.11,-3.2,23.33049721
16/07/2020 18:30,29.7176,-4.822,30.10626901,4.9176,-0.342,4.929478041,24.8,-4.48,25.20139679,29.4376,-3.742,29.67448159,4.9176,-0.342,4.929478041,24.52,-3.4,24.75460361
16/07/2020 19:00,29.45192,-5.05716,29.88294596,4.56192,-0.13716,4.56398148,24.89,-4.92,25.37160815,29.17192,-3.96716,29.44043605,4.56192,-0.13716,4.56398148,24.61,-3.83,24.9062442
16/07/2020 19:30,29.80292,-5.36356,30.28170762,4.28292,0.04644,4.283171769,25.52,-5.41,26.08713284,29.52292,-4.26356,29.8291929,4.28292,0.04644,4.283171769,25.24,-4.31,25.60534515
16/07/2020 20:00,28.96696,-5.62476,29.50801072,3.93696,0.43524,3.960945329,25.03,-6.06,25.75314544,28.68696,-4.51476,29.04005392,3.93696,0.43524,3.960945329,24.75,-4.95,25.24014659
16/07/2020 20:30,27.9774,-6.17976,28.65177733,3.6774,0.48024,3.708625246,24.3,-6.66,25.19614256,27.6974,-5.07976,28.15936662,3.6774,0.48024,3.708625246,24.02,-5.56,24.65510089
16/07/2020 21:00,28.04572,-6.39244,28.76500825,2.20572,0.45756,2.252678821,25.84,-6.85,26.73252887,27.75572,-5.27244,28.25205508,2.20572,0.45756,2.252678821,25.55,-5.73,26.18464054
16/07/2020 21:30,26.6782,-6.82248,27.53674978,0.1782,0.22752,0.288999291,26.5,-7.05,27.42175231,26.3782,-5.70248,26.98754738,0.1782,0.22752,0.288999291,26.2,-5.93,26.86270463
16/07/2020 22:00,26.18068,-6.99868,27.09999127,0.31068,0.12132,0.333527517,25.87,-7.12,26.83190824,25.89068,-5.88868,26.55190884,0.31068,0.12132,0.333527517,25.58,-6.01,26.27653897
16/07/2020 22:30,25.26916,-7.35588,26.31804358,0.29916,0.20412,0.362162505,24.97,-7.56,26.08935607,24.96916,-6.22588,25.73364593,0.29916,0.20412,0.362162505,24.67,-6.43,25.4941915
16/07/2020 23:00,23.8024,-7.8108,25.05120441,0.3924,0.2592,0.470279066,23.41,-8.07,24.76192642,23.5324,-6.6808,24.46235758,0.3924,0.2592,0.470279066,23.14,-6.94,24.15829464
16/07/2020 23:30,22.01112,-8.04648,23.43576848,0.41112,0.17352,0.446238551,21.6,-8.22,23.11121806,21.75112,-6.88648,22.81523237,0.41112,0.17352,0.446238551,21.34,-7.06,22.47752655
17/07/2020 00:00,20.46008,-7.63232,21.8372888,0.73008,-0.11232,0.738669472,19.73,-7.52,21.11452817,20.20008,-6.45232,21.20555742,0.73008,-0.11232,0.738669472,19.47,-6.34,20.47624233
17/07/2020 00:30,19.34336,-7.68832,20.81527902,0.69336,-0.05832,0.695808387,18.65,-7.63,20.15041935,19.10336,-6.51832,20.18481753,0.69336,-0.05832,0.695808387,18.41,-6.46,19.5105023
17/07/2020 01:00,18.53164,-8.10208,20.2253648,0.43164,0.18792,0.470772786,18.1,-8.29,19.90814155,18.29164,-6.89208,19.54699109,0.43164,0.18792,0.470772786,17.86,-7.08,19.21213158
17/07/2020 01:30,17.58592,-9.18852,19.84171066,0.29592,0.32148,0.436941686,17.29,-9.51,19.73282038,17.38592,-7.57852,18.96586881,0.29592,0.32148,0.436941686,17.09,-7.9,18.8275888
17/07/2020 02:00,17.17184,-9.09832,19.43325798,0.32184,0.30168,0.441125615,16.85,-9.4,19.2946236,16.98184,-7.49832,18.56361206,0.32184,0.30168,0.441125615,16.66,-7.8,18.39553207
17/07/2020 02:30,16.74868,-9.14712,19.08371259,0.32868,0.27288,0.427193208,16.42,-9.42,18.93020866,16.56868,-7.52712,18.19831565,0.32868,0.27288,0.427193208,16.24,-7.8,18.0160373
17/07/2020 03:00,16.6046,-9.1136,18.94123666,0.5346,-0.0036,0.534612121,16.07,-9.11,18.47260133,16.4046,-7.4936,18.03510305,0.5346,-0.0036,0.534612121,15.87,-7.49,17.54870366
17/07/2020 03:30,16.27244,-9.22556,18.70570129,0.53244,-0.11556,0.544836184,15.74,-9.11,18.1862503,16.09244,-7.60556,17.7991901,0.53244,-0.11556,0.544836184,15.56,-7.49,17.26886505
17/07/2020 04:00,16.166,-9.1192,18.56069408,0.576,-0.1692,0.600337105,15.59,-8.95,17.97639007,15.976,-7.5092,17.65278054,0.576,-0.1692,0.600337105,15.4,-7.34,17.05976553
17/07/2020 04:30,16.20884,-9.11624,18.59656758,0.52884,-0.15624,0.551436926,15.68,-8.96,18.05945736,16.02884,-7.49624,17.69512153,0.52884,-0.15624,0.551436926,15.5,-7.34,17.15009038
17/07/2020 05:00,16.4332,-9.14924,18.80847295,0.2232,0.14076,0.263878035,16.21,-9.29,18.68336693,16.2432,-7.52924,17.9033796,0.2232,0.14076,0.263878035,16.02,-7.67,17.76145546
17/07/2020 05:30,16.85084,-9.01112,19.10892703,0.24084,0.12888,0.27315556,16.61,-9.14,18.95868403,16.66084,-7.40112,18.23074784,0.24084,0.12888,0.27315556,16.42,-7.53,18.06425476
17/07/2020 06:00,17.36164,-8.79704,19.46315638,0.43164,-0.07704,0.438461231,16.93,-8.72,19.04372075,17.17164,-7.18704,18.61501448,0.43164,-0.07704,0.438461231,16.74,-7.11,18.18735
17/07/2020 06:30,19.23872,-8.29128,20.94931195,0.91872,-0.34128,0.980060445,18.32,-7.95,19.97060089,19.04872,-6.72128,20.1997361,0.91872,-0.34128,0.980060445,18.13,-6.38,19.2198153
17/07/2020 07:00,20.55044,-7.89156,22.01357089,0.91044,-0.33156,0.968933964,19.64,-7.56,21.04479033,20.35044,-6.32156,21.30968158,0.91044,-0.33156,0.968933964,19.44,-5.99,20.34191977
17/07/2020 07:30,22.72176,-7.07432,23.7975709,1.12176,-0.36432,1.179438239,21.6,-6.71,22.61822495,22.51176,-5.50432,23.17491914,1.12176,-0.36432,1.179438239,21.39,-5.14,21.99890225
17/07/2020 08:00,24.22712,-6.43388,25.06687367,1.07712,-0.26388,1.108972564,23.15,-6.17,23.95811762,24.00712,-4.90388,24.50285391,1.07712,-0.26388,1.108972564,22.93,-4.64,23.39475369
17/07/2020 08:30,26.15404,-5.59848,26.7465285,1.54404,-0.34848,1.582876442,24.61,-5.25,25.16375568,25.92404,-4.09848,26.24601662,1.54404,-0.34848,1.582876442,24.38,-3.75,24.66671644
17/07/2020 09:00,27.43352,-5.11624,27.9065213,1.97352,-0.42624,2.019024945,25.46,-4.69,25.88836998,27.21352,-3.62624,27.45405776,1.97352,-0.42624,2.019024945,25.24,-3.2,25.44204394
17/07/2020 09:30,28.433,-4.83468,28.84110989,2.043,-0.45468,2.09298421,26.39,-4.38,26.75100933,28.213,-3.34468,28.41056587,2.043,-0.45468,2.09298421,26.17,-2.89,26.32909038
17/07/2020 10:00,28.65396,-5.75912,29.22698901,2.16396,-0.33912,2.190371032,26.49,-5.42,27.0387962,28.42396,-4.28912,28.74574842,2.16396,-0.33912,2.190371032,26.26,-3.95,26.55541564
17/07/2020 10:30,28.80948,-5.7366,29.37506966,2.04948,-0.4266,2.093407708,26.76,-5.31,27.28174664,28.57948,-4.2466,28.8932568,2.04948,-0.4266,2.093407708,26.53,-3.82,26.8036061
17/07/2020 11:00,28.17268,-5.67088,28.73775876,2.45268,-0.47088,2.497472153,25.72,-5.2,26.24039634,27.94268,-4.17088,28.25224957,2.45268,-0.47088,2.497472153,25.49,-3.7,25.75713688
17/07/2020 11:30,27.34012,-5.65468,27.9187673,3.12012,-0.54468,3.167305656,24.22,-5.11,24.75319171,27.13012,-4.16468,27.44791378,3.12012,-0.54468,3.167305656,24.01,-3.62,24.28136116
17/07/2020 12:00,26.87592,-5.55556,27.44411272,4.43592,-0.74556,4.498138055,22.44,-4.81,22.94972113,26.65592,-4.05556,26.96267119,4.43592,-0.74556,4.498138055,22.22,-3.31,22.46518417
17/07/2020 12:30,26.55168,-5.61976,27.13988602,4.89168,-0.86976,4.968401723,21.66,-4.75,22.17471759,26.35168,-4.12976,26.67331919,4.89168,-0.86976,4.968401723,21.46,-3.26,21.70620188
17/07/2020 13:00,26.54228,-5.76616,27.16139225,4.47228,-0.77616,4.539131276,22.07,-4.99,22.62708554,26.32228,-4.25616,26.66415801,4.47228,-0.77616,4.539131276,21.85,-3.48,22.12539039
17/07/2020 13:30,25.98276,-6.08592,26.68599332,4.17276,-0.74592,4.238905833,21.81,-5.34,22.45421341,25.77276,-4.56592,26.17408611,4.17276,-0.74592,4.238905833,21.6,-3.82,21.93518635
17/07/2020 14:00,24.99304,-6.30192,25.77530299,5.78304,-1.05192,5.877932232,19.21,-5.25,19.91448217,24.80304,-4.76192,25.25602256,5.78304,-1.05192,5.877932232,19.02,-3.71,19.37845453
17/07/2020 14:30,24.61384,-6.46592,25.44895363,5.25384,-0.92592,5.334806706,19.36,-5.54,20.13706036,24.40384,-4.91592,24.89404901,5.25384,-0.92592,5.334806706,19.15,-3.99,19.56125252
17/07/2020 15:00,24.00228,-6.5298,24.87464036,5.64228,-1.0098,5.731929835,18.36,-5.52,19.17185437,23.80228,-4.9698,24.3155803,5.64228,-1.0098,5.731929835,18.16,-3.96,18.58674797
17/07/2020 15:30,23.44588,-6.81772,24.41701446,6.09588,-1.10772,6.195707915,17.35,-5.71,18.26544826,23.25588,-5.23772,23.83840736,6.09588,-1.10772,6.195707915,17.16,-4.13,17.65
17/07/2020 16:00,23.57476,-6.91204,24.5671652,5.95476,-1.11204,6.057705805,17.62,-5.8,18.55005121,23.37476,-5.33204,23.97519668,5.95476,-1.11204,6.057705805,17.42,-4.22,17.92386119
17/07/2020 16:30,24.27064,-7.016,25.26436665,6.02064,-1.116,6.123198675,18.25,-5.9,19.18000261,24.07064,-5.436,24.67682731,6.02064,-1.116,6.123198675,18.05,-4.32,18.55976562
17/07/2020 17:00,25.52636,-7.11728,26.50001376,4.89636,-0.91728,4.981540309,20.63,-6.2,21.54151573,25.31636,-5.55728,25.91913279,4.89636,-0.91728,4.981540309,20.42,-4.64,20.94053485
17/07/2020 17:30,26.70796,-7.16944,27.65349883,3.83796,-0.73944,3.908543012,22.87,-6.43,23.75672115,26.48796,-5.61944,27.07748384,3.83796,-0.73944,3.908543012,22.65,-4.88,23.16974104
17/07/2020 18:00,26.88808,-7.30528,27.86280607,3.80808,-0.75528,3.882257225,23.08,-6.55,23.99143389,26.65808,-5.77528,27.27649333,3.80808,-0.75528,3.882257225,22.85,-5.02,23.39493321
17/07/2020 18:30,26.71296,-7.38472,27.71491154,3.43296,-0.68472,3.500579358,23.28,-6.7,24.22495408,26.49296,-5.85472,27.1321705,3.43296,-0.68472,3.500579358,23.06,-5.17,23.63244592
17/07/2020 19:00,26.36304,-7.56548,27.42711005,3.08304,-0.64548,3.149885724,23.28,-6.92,24.28672065,26.14304,-6.04548,26.83293441,3.08304,-0.64548,3.149885724,23.06,-5.4,23.6838257
17/07/2020 19:30,25.86856,-7.92696,27.05585133,3.05856,-0.69696,3.136963901,22.81,-7.23,23.92841407,25.64856,-6.39696,26.43425292,3.05856,-0.69696,3.136963901,22.59,-5.7,23.29802781
17/07/2020 20:00,25.57504,-8.1448,26.84064899,2.97504,-0.6948,3.05509575,22.6,-7.45,23.79627072,25.35504,-6.6048,26.20117242,2.97504,-0.6948,3.05509575,22.38,-5.91,23.14719205
17/07/2020 20:30,24.94044,-8.50648,26.35120015,2.71044,-0.63648,2.78416806,22.23,-7.87,23.58198041,24.72044,-6.96648,25.68330192,2.71044,-0.63648,2.78416806,22.01,-6.33,22.90216147
17/07/2020 21:00,24.07184,-8.7146,25.60073698,2.57184,-0.6246,2.646598977,21.5,-8.09,22.97168039,23.85184,-7.1746,24.90753212,2.57184,-0.6246,2.646598977,21.28,-6.55,22.26523972
17/07/2020 21:30,23.75048,-8.9392,25.37704862,2.49048,-0.6192,2.566300698,21.26,-8.32,22.83002409,23.53048,-7.3792,24.66041528,2.49048,-0.6192,2.566300698,21.04,-6.76,22.09930316
17/07/2020 22:00,23.57296,-9.16956,25.29358167,2.08296,-0.52956,2.149222221,21.49,-8.64,23.16181556,23.35296,-7.60956,24.56147683,2.08296,-0.52956,2.149222221,21.27,-7.08,22.41738834
17/07/2020 22:30,22.6724,-9.47208,24.57148797,1.5624,-0.44208,1.623739045,21.11,-9.03,22.96024826,22.4524,-7.90208,23.80237665,1.5624,-0.44208,1.623739045,20.89,-7.46,22.18205807
17/07/2020 23:00,20.96768,-9.55668,23.04286738,1.95768,-0.52668,2.027289522,19.01,-9.03,21.04568839,20.75768,-7.96668,22.23396656,1.95768,-0.52668,2.027289522,18.8,-7.44,20.21864486
17/07/2020 23:30,20.18452,-7.88668,21.67059226,1.69452,-0.43668,1.749882125,18.49,-7.45,19.9344576,19.98452,-6.25668,20.94103828,1.69452,-0.43668,1.749882125,18.29,-5.82,19.19365781
18/07/2020 00:00,18.91276,-4.75424,19.50116122,2.46276,-0.53424,2.520039523,16.45,-4.22,16.98266469,18.22276,-10.89424,21.23095493,2.46276,-0.53424,2.520039523,15.76,-10.36,18.86020148
18/07/2020 00:30,17.5558,-5.57236,18.41893888,2.7558,-0.61236,2.823015836,14.8,-4.96,15.60902303,16.8758,-12.11236,20.77262358,2.7558,-0.61236,2.823015836,14.12,-11.5,18.21055738
18/07/2020 01:00,16.84932,-5.6794,17.78075276,2.11932,-0.5094,2.179680165,14.73,-5.17,15.61095128,16.17932,-12.2494,20.29330422,2.11932,-0.5094,2.179680165,14.06,-11.74,18.31696481
18/07/2020 01:30,16.0734,-5.71448,17.05899966,2.2734,-0.56448,2.342431478,13.8,-5.15,14.72964697,15.4134,-12.28448,19.7099302,2.2734,-0.56448,2.342431478,13.14,-11.72,17.60732802
18/07/2020 02:00,15.31796,-5.58828,16.30548288,3.11796,-0.72828,3.201884807,12.2,-4.86,13.13238744,14.69796,-12.20828,19.10686078,3.11796,-0.72828,3.201884807,11.58,-11.48,16.30603569
18/07/2020 02:30,14.9638,-5.60848,15.98031158,3.1338,-0.70848,3.212887541,11.83,-4.9,12.80464369,14.3538,-12.18848,18.83057671,3.1338,-0.70848,3.212887541,11.22,-11.48,16.05237677
18/07/2020 03:00,14.21716,-5.64916,15.29838708,4.54716,-1.01916,4.659973302,9.67,-4.63,10.72127791,13.65716,-12.21916,18.32555293,4.54716,-1.01916,4.659973302,9.11,-11.2,14.4371777
18/07/2020 03:30,13.75968,-5.61384,14.86082075,5.62968,-1.20384,5.75695472,8.13,-4.41,9.249054006,13.24968,-12.12384,17.95944087,5.62968,-1.20384,5.75695472,7.62,-10.92,13.31581015
18/07/2020 04:00,13.4302,-5.61884,14.55821538,5.8302,-1.24884,5.962451961,7.6,-4.37,8.766806716,12.9202,-12.08884,17.69383001,5.8302,-1.24884,5.962451961,7.09,-10.84,12.95274874
18/07/2020 04:30,13.43812,-5.65156,14.57817545,4.93812,-0.96156,5.030867397,8.5,-4.69,9.708043057,12.92812,-12.10156,17.7083043,4.93812,-0.96156,5.030867397,7.99,-11.14,13.70911011
18/07/2020 05:00,13.26752,-5.67472,14.43016057,4.90752,-0.95472,4.99952426,8.36,-4.72,9.600416658,12.74752,-12.16472,17.62043356,4.90752,-0.95472,4.99952426,7.84,-11.21,13.67953581
18/07/2020 05:30,13.34588,-5.63856,14.48812865,4.56588,-0.89856,4.653457881,8.78,-4.74,9.977775303,12.82588,-12.09856,17.63174273,4.56588,-0.89856,4.653457881,8.26,-11.2,13.9164507
18/07/2020 06:00,13.39468,-5.5486,14.49842799,4.68468,-0.9486,4.77975613,8.71,-4.6,9.850081218,12.86468,-12.0186,17.60530424,4.68468,-0.9486,4.77975613,8.18,-11.07,13.76434888
18/07/2020 06:30,14.17028,-5.3638,15.1514747,5.75028,-1.1538,5.864893394,8.42,-4.21,9.413846185,13.65028,-11.8138,18.05259024,5.75028,-1.1538,5.864893394,7.9,-10.66,13.26821766
18/07/2020 07:00,15.06592,-5.2124,15.94211589,5.15592,-1.0224,5.256311711,9.91,-4.19,10.75937731,14.51592,-11.6624,18.62051308,5.15592,-1.0224,5.256311711,9.36,-10.64,14.17106912
18/07/2020 07:30,16.35008,-6.70068,17.66986781,5.41008,-1.12068,5.524933418,10.94,-5.58,12.28087945,15.96008,-9.42068,18.53303443,5.41008,-1.12068,5.524933418,10.55,-8.3,13.42358
18/07/2020 08:00,17.56044,-8.10916,19.34237651,5.50044,-1.10916,5.611156396,12.06,-7,13.9443035,17.38044,-6.50916,18.55933346,5.50044,-1.10916,5.611156396,11.88,-5.4,13.04968965
18/07/2020 08:30,18.91932,-7.75296,20.44624802,6.79932,-1.36296,6.934580912,12.12,-6.39,13.70133205,18.74932,-6.16296,19.73623765,6.79932,-1.36296,6.934580912,11.95,-4.8,12.87798509
18/07/2020 09:00,20.31828,-7.51292,21.66278997,5.94828,-1.13292,6.055207898,14.37,-6.38,15.72263655,20.13828,-5.94292,20.99687166,5.94828,-1.13292,6.055207898,14.19,-4.81,14.98306377
18/07/2020 09:30,21.79828,-7.04484,22.9083998,6.84828,-1.28484,6.967765265,14.95,-5.76,16.02123903,21.60828,-5.48484,22.29352449,6.84828,-1.28484,6.967765265,14.76,-4.2,15.34593106
18/07/2020 10:00,23.92,-6.66148,24.83025807,9,-1.04148,9.060059635,14.92,-5.62,15.94336226,23.75,-5.13148,24.29803669,9,-1.04148,9.060059635,14.75,-4.09,15.30655415
18/07/2020 10:30,24.82572,-6.55252,25.67590099,8.50572,-0.99252,8.563432061,16.32,-5.56,17.24111365,24.63572,-5.01252,25.1404864,8.50572,-0.99252,8.563432061,16.13,-4.02,16.62339616
18/07/2020 11:00,24.58576,-6.59248,25.45428033,6.30576,-1.03248,6.389728017,18.28,-5.56,19.10685741,24.38576,-5.07248,24.90773663,6.30576,-1.03248,6.389728017,18.08,-4.04,18.5258738
18/07/2020 11:30,24.367,-6.70816,25.27350588,6.057,-1.20816,6.17631764,18.31,-5.5,19.11821383,24.167,-5.16816,24.71343292,6.057,-1.20816,6.17631764,18.11,-3.96,18.53789902
18/07/2020 12:00,24.38164,-6.71828,25.29030754,6.19164,-1.17828,6.302757305,18.19,-5.54,19.0149336,24.18164,-5.16828,24.72777449,6.19164,-1.17828,6.302757305,17.99,-3.99,18.4271593
18/07/2020 12:30,24.16508,-6.69104,25.07431171,7.52508,-1.39104,7.652569587,16.64,-5.3,17.46366514,23.98508,-5.15104,24.53196437,7.52508,-1.39104,7.652569587,16.46,-3.76,16.88399242
18/07/2020 13:00,24.561,-6.82156,25.49071207,6.471,-1.23156,6.587152726,18.09,-5.59,18.93399588,24.351,-5.26156,24.91295275,6.471,-1.23156,6.587152726,17.88,-4.03,18.32853786
18/07/2020 13:30,23.9296,-6.8884,24.90132147,7.0596,-1.4184,7.200681268,16.87,-5.47,17.7346497,23.7396,-5.3384,24.33242945,7.0596,-1.4184,7.200681268,16.68,-3.92,17.13443317
18/07/2020 14:00,23.80484,-7.06204,24.83028023,4.79484,-0.93204,4.8845869,19.01,-6.13,19.97390798,23.60484,-5.49204,24.23532494,4.79484,-0.93204,4.8845869,18.81,-4.56,19.3548366
18/07/2020 14:30,23.93116,-7.04644,24.94699853,5.32116,-1.03644,5.421157775,18.61,-6.01,19.55638515,23.73116,-5.47644,24.35486296,5.32116,-1.03644,5.421157775,18.41,-4.44,18.93783779
18/07/2020 15:00,23.11656,-7.10572,24.18401544,5.68656,-1.12572,5.796913847,17.43,-5.98,18.42729769,22.91656,-5.53572,23.57568489,5.68656,-1.12572,5.796913847,17.23,-4.41,17.78541537
18/07/2020 15:30,22.50572,-7.09032,23.59618762,6.43572,-1.30032,6.565769111,16.07,-5.79,17.08124703,22.31572,-5.50032,22.98357847,6.43572,-1.30032,6.565769111,15.88,-4.2,16.42602813
18/07/2020 16:00,23.05632,-7.06672,24.11498338,6.64632,-1.20672,6.754979104,16.41,-5.86,17.42491607,22.86632,-5.47672,23.51304005,6.64632,-1.20672,6.754979104,16.22,-4.27,16.77263545
18/07/2020 16:30,24.07812,-7.0018,25.07550729,7.90812,-0.9918,7.970070839,16.17,-6.01,17.2507681,23.87812,-5.4118,24.48371283,7.90812,-0.9918,7.970070839,15.97,-4.42,16.57037417
18/07/2020 17:00,24.9582,-7.00308,25.92209244,6.9282,-0.79308,6.97344471,18.03,-6.21,19.06947823,24.7582,-5.42308,25.34518226,6.9282,-0.79308,6.97344471,17.83,-4.63,18.42134088
18/07/2020 17:30,25.85184,-7.06344,26.79943686,6.89184,-0.79344,6.937363016,18.96,-6.27,19.96983976,25.66184,-5.48344,26.24115368,6.89184,-0.79344,6.937363016,18.77,-4.69,19.34706696
18/07/2020 18:00,26.27892,-7.01528,27.1991873,7.19892,-0.84528,7.248375504,19.08,-6.17,20.05281277,26.06892,-5.45528,26.63360039,7.19892,-0.84528,7.248375504,18.87,-4.61,19.42495817
18/07/2020 18:30,25.93236,-7.22936,26.92119873,6.91236,-0.72936,6.950732823,19.02,-6.5,20.10000995,25.73236,-5.65936,26.34734724,6.91236,-0.72936,6.950732823,18.82,-4.93,19.45500707
18/07/2020 19:00,26.286,-7.27852,27.27509211,5.976,-0.57852,6.003937157,20.31,-6.7,21.38658692,26.076,-5.72852,26.69782233,5.976,-0.57852,6.003937157,20.1,-5.15,20.7492771
18/07/2020 19:30,25.97504,-7.40076,27.00877546,6.39504,-0.68076,6.431171805,19.58,-6.72,20.7010821,25.76504,-5.83076,26.41656769,6.39504,-0.68076,6.431171805,19.37,-5.15,20.04293891
18/07/2020 20:00,25.36884,-7.53056,26.46294347,5.92884,-0.61056,5.960195237,19.44,-6.92,20.63492186,25.16884,-5.95056,25.86270812,5.92884,-0.61056,5.960195237,19.24,-5.34,19.96730327
18/07/2020 20:30,24.68496,-7.65752,25.84540313,5.84496,-0.58752,5.874413771,18.84,-7.07,20.12288498,24.48496,-6.11752,25.23761711,5.84496,-0.58752,5.874413771,18.64,-5.53,19.44300645
18/07/2020 21:00,24.25368,-7.8938,25.5059419,5.05368,-0.4338,5.072264187,19.2,-7.46,20.59833974,24.04368,-6.3438,24.86649043,5.05368,-0.4338,5.072264187,18.99,-5.91,19.8883936
18/07/2020 21:30,23.81332,-8.13628,25.16492125,4.78332,-0.38628,4.798891795,19.03,-7.75,20.54758867,23.61332,-6.58628,24.51464798,4.78332,-0.38628,4.798891795,18.83,-6.2,19.82445207
18/07/2020 22:00,23.54212,-8.31828,24.96848406,4.54212,-0.36828,4.557025812,19,-7.95,20.59617683,23.34212,-6.75828,24.3008007,4.54212,-0.36828,4.557025812,18.8,-6.39,19.85628616
18/07/2020 22:30,22.55904,-8.48144,24.10072842,4.73904,-0.36144,4.752803278,17.82,-8.12,19.582819,22.36904,-6.92144,23.41538559,4.73904,-0.36144,4.752803278,17.63,-6.56,18.81091439
18/07/2020 23:00,21.4584,-8.627,23.12764708,4.1184,-0.297,4.129095247,17.34,-8.33,19.23706059,21.2584,-7.037,22.39283233,4.1184,-0.297,4.129095247,17.14,-6.74,18.41757856
18/07/2020 23:30,20.98724,-8.9484,22.81530419,4.19724,-0.3384,4.210859553,16.79,-8.61,18.86892154,20.78724,-7.3484,22.04786451,4.19724,-0.3384,4.210859553,16.59,-7.01,18.01022487
19/07/2020 00:00,20.10324,-9.1818,22.1008079,3.78324,-0.2718,3.792990922,16.32,-8.91,18.59382962,19.91324,-7.5618,21.30065601,3.78324,-0.2718,3.792990922,16.13,-7.29,17.70087568
19/07/2020 00:30,19.1564,-8.85944,21.10586028,3.4164,-0.19944,3.422216427,15.74,-8.66,17.96505497,18.9564,-7.23944,20.29173705,3.4164,-0.19944,3.422216427,15.54,-7.04,17.06028136
19/07/2020 01:00,18.10516,-8.2292,19.88759793,3.84516,-0.2592,3.853886359,14.26,-7.97,16.33611031,17.92516,-6.5992,19.10132984,3.84516,-0.2592,3.853886359,14.08,-6.34,15.44156728
19/07/2020 01:30,16.4784,-8.29416,18.44805563,0.6984,-0.07416,0.702326324,15.78,-8.22,17.79260521,16.2884,-6.69416,17.61033085,0.6984,-0.07416,0.702326324,15.59,-6.62,16.93731088
19/07/2020 02:00,15.9174,-8.36788,17.98290962,0.4374,0.40212,0.594154235,15.48,-8.77,17.79166378,15.7374,-6.74788,17.12307342,0.4374,0.40212,0.594154235,15.3,-7.15,16.88823555
19/07/2020 02:30,15.60332,-8.35056,17.69732882,0.91332,-0.07056,0.916041558,14.69,-8.28,16.86281412,15.42332,-6.72056,16.82393315,0.91332,-0.07056,0.916041558,14.51,-6.65,15.96128441
19/07/2020 03:00,15.54328,-8.46152,17.69719961,0.68328,-0.19152,0.709613605,14.86,-8.27,17.00624885,15.36328,-6.84152,16.81775158,0.68328,-0.19152,0.709613605,14.68,-6.65,16.11598275
19/07/2020 03:30,15.27408,-8.57288,17.51547291,0.78408,-0.18288,0.805125171,14.49,-8.39,16.74372121,15.09408,-6.93288,16.61011969,0.78408,-0.18288,0.805125171,14.31,-6.75,15.82209215
19/07/2020 04:00,14.95892,-8.57728,17.2435211,0.98892,-0.28728,1.029802197,13.97,-8.29,16.24453754,14.77892,-6.94728,16.33037586,0.98892,-0.28728,1.029802197,13.79,-6.66,15.31403605
19/07/2020 04:30,14.48172,-8.50208,16.79302172,1.61172,-0.35208,1.649727761,12.87,-8.15,15.23349599,14.31172,-6.85208,15.86746135,1.61172,-0.35208,1.649727761,12.7,-6.5,14.26674455
19/07/2020 05:00,14.13188,-7.59264,16.04238805,2.17188,-0.42264,2.212620009,11.96,-7.17,13.94455091,13.87188,-7.42264,15.73291579,2.17188,-0.42264,2.212620009,11.7,-7,13.6341483
19/07/2020 05:30,13.99108,-2.9878,14.30654635,1.98108,-0.3978,2.020624361,12.01,-2.59,12.28609783,13.20108,-13.0278,18.54702364,1.98108,-0.3978,2.020624361,11.22,-12.63,16.8939427
19/07/2020 06:00,13.7434,-4.85036,14.57419074,2.3634,-0.45036,2.405926784,11.38,-4.4,12.20099996,13.1634,-11.42036,17.42698259,2.3634,-0.45036,2.405926784,10.8,-10.97,15.39418397
19/07/2020 06:30,14.36,-4.82312,15.1483361,2.7,-0.57312,2.760156976,11.66,-4.25,12.41040289,13.76,-11.36312,17.84539426,2.7,-0.57312,2.760156976,11.06,-10.79,15.45146271
19/07/2020 07:00,14.8634,-4.70112,15.58913688,3.4434,-0.68112,3.510117949,11.42,-4.02,12.1068906,14.2734,-11.22112,18.15608663,3.4434,-0.68112,3.510117949,10.83,-10.54,15.11226323
19/07/2020 07:30,15.77092,-4.75208,16.47131391,3.31092,-0.62208,3.368853629,12.46,-4.13,13.12663323,15.15092,-11.25208,18.87219333,3.31092,-0.62208,3.368853629,11.84,-10.63,15.91170952
19/07/2020 08:00,16.39032,-5.33608,17.23706296,4.09032,-0.67608,4.145817395,12.3,-4.66,13.15315932,15.79032,-11.81608,19.72191553,4.09032,-0.67608,4.145817395,11.7,-11.14,16.15517255
19/07/2020 08:30,18.21272,-5.02572,18.89341238,3.94272,-0.67572,4.000204809,14.27,-4.35,14.91829079,17.55272,-11.46572,20.96570329,3.94272,-0.67572,4.000204809,13.61,-10.79,17.36825265
19/07/2020 09:00,19.60156,-7.61616,21.02919512,3.93156,-0.68616,3.990987294,15.67,-6.93,17.13399545,19.35156,-7.20616,20.64973647,3.93156,-0.68616,3.990987294,15.42,-6.52,16.74176813
19/07/2020 09:30,21.01232,-7.76528,22.40127597,3.53232,-0.57528,3.578858989,17.48,-7.19,18.90096558,20.82232,-6.19528,21.72442184,3.53232,-0.57528,3.578858989,17.29,-5.62,18.18044279
19/07/2020 10:00,22.5362,-7.36596,23.70944278,3.1662,-0.43596,3.196073147,19.37,-6.93,20.57235524,22.3362,-5.80596,23.0784532,3.1662,-0.43596,3.196073147,19.17,-5.37,19.90793309
19/07/2020 10:30,24.15216,-6.81436,25.09506595,5.67216,-0.05436,5.672420478,18.48,-6.76,19.67760148,23.96216,-5.27436,24.53576951,5.67216,-0.05436,5.672420478,18.29,-5.22,19.02031808
19/07/2020 11:00,24.602,-6.53192,25.45435882,5.112,-0.06192,5.112374995,19.49,-6.47,20.53584671,24.412,-5.00192,24.91916828,5.112,-0.06192,5.112374995,19.3,-4.94,19.92218863
19/07/2020 11:30,24.44648,-7.16684,25.47536025,3.06648,-0.00684,3.066487629,21.38,-7.16,22.54706189,24.24648,-5.63684,24.89308654,3.06648,-0.00684,3.066487629,21.18,-5.63,21.91550364
19/07/2020 12:00,24.53624,-7.15432,25.55800008,3.84624,-0.45432,3.872979318,20.69,-6.7,21.7477838,24.33624,-5.62432,24.97770111,3.84624,-0.45432,3.872979318,20.49,-5.17,21.13217925
19/07/2020 12:30,24.96872,-7.4302,26.05081286,2.89872,-0.1602,2.903143413,22.07,-7.27,23.23656171,24.75872,-5.8702,25.44510688,2.89872,-0.1602,2.903143413,21.86,-5.71,22.59344374
19/07/2020 13:00,25.25904,-7.25972,26.28160262,4.82904,-0.00972,4.829049782,20.43,-7.25,21.67827023,25.05904,-5.71972,25.70351499,4.82904,-0.00972,4.829049782,20.23,-5.71,21.02039486
19/07/2020 13:30,24.76728,-7.64956,25.92168835,5.77728,-0.07956,5.777827792,18.99,-7.57,20.44321403,24.55728,-6.05956,25.29383855,5.77728,-0.07956,5.777827792,18.78,-5.98,19.7091045
19/07/2020 14:00,23.40888,-7.2298,24.49991165,4.17888,0.0702,4.179469595,19.23,-7.3,20.56897907,23.21888,-5.6698,23.90110919,4.17888,0.0702,4.179469595,19.04,-5.74,19.88640742
19/07/2020 14:30,21.92068,-6.98104,23.00545872,3.64068,-0.22104,3.647383932,18.28,-6.76,19.48989482,21.73068,-5.39104,22.38941191,3.64068,-0.22104,3.647383932,18.09,-5.17,18.81427649
19/07/2020 15:00,20.86456,-7.1428,22.05333208,2.82456,0.1872,2.830756619,18.04,-7.33,19.47230084,20.67456,-5.5428,21.40467386,2.82456,0.1872,2.830756619,17.85,-5.73,18.74714378
19/07/2020 15:30,20.89148,-7.43024,22.17346168,2.93148,0.32976,2.949968923,17.96,-7.76,19.5647438,20.70148,-5.83024,21.50681224,2.93148,0.32976,2.949968923,17.77,-6.16,18.80740546
19/07/2020 16:00,20.9586,-7.42856,22.23615114,3.1986,0.09144,3.199906754,17.76,-7.52,19.28647194,20.7686,-5.81856,21.56827268,3.1986,0.09144,3.199906754,17.57,-5.91,18.53734069
19/07/2020 16:30,21.3768,-7.43084,22.63150374,3.0168,0.11916,3.019152422,18.36,-7.55,19.85175307,21.1768,-5.83084,21.96487089,3.0168,0.11916,3.019152422,18.16,-5.95,19.10989534
19/07/2020 17:00,22.16716,-7.30676,23.34034542,3.91716,0.27324,3.926678312,18.25,-7.58,19.76155105,21.97716,-5.71676,22.70852057,3.91716,0.27324,3.926678312,18.06,-5.99,19.02744597
19/07/2020 17:30,22.42084,-7.00372,23.48927756,5.91084,-0.06372,5.911183447,16.51,-6.94,17.9093188,22.24084,-5.42372,22.8926124,5.91084,-0.06372,5.911183447,16.33,-5.36,17.18716091
19/07/2020 18:00,22.2698,-6.91748,23.3194237,5.7798,-0.44748,5.797096376,16.49,-6.47,17.71386463,22.0798,-5.32748,22.71342359,5.7798,-0.44748,5.797096376,16.3,-4.88,17.01482883
19/07/2020 18:30,22.29108,-6.9096,23.33741245,6.12108,-0.4896,6.140629327,16.17,-6.42,17.39785332,22.10108,-5.3196,22.7322652,6.12108,-0.4896,6.140629327,15.98,-4.83,16.69398994
19/07/2020 19:00,22.25112,-7.00392,23.32739241,6.08112,-0.49392,6.101145583,16.17,-6.51,17.43126501,22.06112,-5.40392,22.71333016,6.08112,-0.49392,6.101145583,15.98,-4.91,16.71731139
19/07/2020 19:30,22.373,-7.04564,23.45617556,5.823,-0.48564,5.84321617,16.55,-6.56,17.80269923,22.183,-5.45564,22.84402541,5.823,-0.48564,5.84321617,16.36,-4.97,17.09826015
19/07/2020 20:00,22.18548,-6.8446,23.21732267,6.76548,-0.6246,6.794250863,15.42,-6.22,16.62723068,21.99548,-5.2746,22.61907482,6.76548,-0.6246,6.794250863,15.23,-4.65,15.92405099
19/07/2020 20:30,22.09896,-6.89016,23.14818217,7.33896,-0.74016,7.376189444,14.76,-6.15,15.99,21.90896,-5.30016,22.54094551,7.33896,-0.74016,7.376189444,14.57,-4.56,15.26690866
19/07/2020 21:00,21.99688,-7.14216,23.12732538,7.79688,-0.81216,7.839065097,14.2,-6.33,15.54699006,21.80688,-5.55216,22.50258865,7.79688,-0.81216,7.839065097,14.01,-4.74,14.7901217
19/07/2020 21:30,21.92324,-7.33488,23.11771867,7.02324,-0.70488,7.058523635,14.9,-6.63,16.30849165,21.73324,-5.74488,22.47971012,7.02324,-0.70488,7.058523635,14.71,-5.04,15.5494598
19/07/2020 22:00,22.08928,-7.42268,23.30305708,7.10928,-0.65268,7.139177355,14.98,-6.77,16.43877429,21.89928,-5.84268,22.66529007,7.10928,-0.65268,7.139177355,14.79,-5.19,15.67418897
19/07/2020 22:30,21.29832,-7.54408,22.59494585,7.61832,-0.78408,7.658562598,13.68,-6.76,15.25909565,21.10832,-5.94408,21.92927861,7.61832,-0.78408,7.658562598,13.49,-5.16,14.44318871
19/07/2020 23:00,19.84012,-7.81384,21.32337818,7.08012,-0.75384,7.120138619,12.76,-7.06,14.5829078,19.66012,-6.23384,20.62476859,7.08012,-0.75384,7.120138619,12.58,-5.48,13.72176374
19/07/2020 23:30,18.49468,-7.9002,20.11134874,8.46468,-1.1502,8.542468469,10.03,-6.75,12.08980562,18.33468,-6.3002,19.38692886,8.46468,-1.1502,8.542468469,9.87,-5.15,11.13280737
20/07/2020 00:00,17.72232,-8.16688,19.51354799,8.48232,-1.22688,8.570588493,9.24,-6.94,11.55600277,17.56232,-6.55688,18.74640657,8.48232,-1.22688,8.570588493,9.08,-5.33,10.52878436
20/07/2020 00:30,15.9858,-8.50496,18.10746107,5.0958,-1.07496,5.20794745,10.89,-7.43,13.18320902,15.8058,-6.89496,17.24423924,5.0958,-1.07496,5.20794745,10.71,-5.82,12.18919604
20/07/2020 01:00,15.21444,-8.55668,17.4555423,4.74444,-1.06668,4.862871285,10.47,-7.49,12.87326687,15.05444,-6.93668,16.57569586,4.74444,-1.06668,4.862871285,10.31,-5.87,11.86393695
20/07/2020 01:30,14.77456,-8.68892,17.14015618,3.81456,-0.89892,3.919046461,10.96,-7.79,13.44640101,14.61456,-7.05892,16.23002513,3.81456,-0.89892,3.919046461,10.8,-6.16,12.43324575
20/07/2020 02:00,14.74296,-8.78964,17.16428387,2.53296,-0.62964,2.610044615,12.21,-8.16,14.68569712,14.56296,-7.15964,16.22776167,2.53296,-0.62964,2.610044615,12.03,-6.53,13.68801666
20/07/2020 02:30,14.60032,-8.8886,17.09317273,1.03032,0.0414,1.031151426,13.57,-8.93,16.24468528,14.43032,-7.2586,16.15306192,1.03032,0.0414,1.031151426,13.4,-7.3,15.25942332
20/07/2020 03:00,14.3118,-7.46272,16.14062604,0.5418,0.28728,0.613251203,13.77,-7.75,15.80112021,13.8518,-10.89272,17.62168301,0.5418,0.28728,0.613251203,13.31,-11.18,17.38241928
20/07/2020 03:30,14.10928,-6.50412,15.53625949,0.44928,0.24588,0.512161589,13.66,-6.75,15.23673521,13.46928,-13.01412,18.72935725,0.44928,0.24588,0.512161589,13.02,-13.26,18.5835411
20/07/2020 04:00,14.3018,-6.53536,15.72426194,0.2718,0.31464,0.415780675,14.03,-6.85,15.61292413,13.6418,-13.07536,18.89613046,0.2718,0.31464,0.415780675,13.37,-13.39,18.92218275
20/07/2020 04:30,14.4242,-6.44464,15.79844709,0.3042,0.31536,0.438166144,14.12,-6.76,15.65477563,13.7742,-12.97464,18.92273418,0.3042,0.31536,0.438166144,13.47,-13.29,18.92260553
20/07/2020 05:00,14.61496,-6.23384,15.8889212,0.26496,0.32616,0.420219166,14.35,-6.56,15.77834275,13.94496,-12.79384,18.9246995,0.26496,0.32616,0.420219166,13.68,-13.12,18.95459839
20/07/2020 05:30,14.7422,-6.08736,15.94955838,0.2322,0.33264,0.40566761,14.51,-6.42,15.86683648,14.0722,-12.67736,18.94049285,0.2322,0.33264,0.40566761,13.84,-13.01,18.99488615
20/07/2020 06:00,15.66516,-5.90912,16.74260843,0.33516,0.29088,0.443783055,15.33,-6.2,16.53629039,14.97516,-12.43912,19.46759162,0.33516,0.29088,0.443783055,14.64,-12.73,19.40057989
20/07/2020 06:30,17.35756,-5.12532,18.09844729,0.27756,0.27468,0.390497959,17.08,-5.4,17.91330232,16.64756,-11.57532,20.27632331,0.27756,0.27468,0.390497959,16.37,-11.85,20.20889408
20/07/2020 07:00,19.67944,-6.61428,20.76123933,2.44944,0.40572,2.482813934,17.23,-7.02,18.60519551,19.40944,-6.13428,20.35573021,2.44944,0.40572,2.482813934,16.96,-6.54,18.17727152
20/07/2020 07:30,21.594,-6.47848,22.54487833,3.204,0.55152,3.251121393,18.39,-7.03,19.68788968,21.394,-4.93848,21.95658946,3.204,0.55152,3.251121393,18.19,-5.49,19.00042631
20/07/2020 08:00,23.07384,-5.65964,23.75781171,3.63384,0.54036,3.673796684,19.44,-6.2,20.40474455,22.87384,-4.11964,23.24185858,3.63384,0.54036,3.673796684,19.24,-4.66,19.79629258
20/07/2020 08:30,24.39708,-6.0128,25.12710243,1.74708,0.5472,1.830769337,22.65,-6.56,23.5808418,24.17708,-4.5228,24.5964818,1.74708,0.5472,1.830769337,22.43,-5.07,22.99586485
20/07/2020 09:00,25.51472,-5.79676,26.1649262,1.94472,0.45324,1.996838095,23.57,-6.25,24.38457299,25.29472,-4.31676,25.66042238,1.94472,0.45324,1.996838095,23.35,-4.77,23.83223447
20/07/2020 09:30,26.78832,-0.03884,26.78834816,2.48832,0.19116,2.495651932,24.3,-0.23,24.30108845,25.89832,-6.38884,26.67471191,2.48832,0.19116,2.495651932,23.41,-6.58,24.31716472
20/07/2020 10:00,26.84768,1.80072,26.90800093,2.94768,-0.26928,2.95995424,23.9,2.07,23.98947478,25.81768,-6.51928,26.62806062,2.94768,-0.26928,2.95995424,22.87,-6.25,23.70863556
20/07/2020 10:30,26.8352,2.01164,26.91049339,3.1752,-0.19836,3.181389905,23.66,2.21,23.76299013,25.8252,-6.34836,26.59403372,3.1752,-0.19836,3.181389905,22.65,-6.15,23.47008735
20/07/2020 11:00,26.71884,2.05016,26.79737985,3.58884,-0.15984,3.592397719,23.13,2.21,23.23533946,25.70884,-6.26984,26.46233829,3.58884,-0.15984,3.592397719,22.12,-6.11,22.94834417
20/07/2020 11:30,27.23656,2.22096,27.32696222,5.59656,0.03096,5.596645634,21.64,2.19,21.75053333,26.27656,-6.04904,26.96383671,5.59656,0.03096,5.596645634,20.68,-6.08,21.55524994
20/07/2020 12:00,27.1438,2.2546,27.23727409,5.4738,0.3546,5.485273703,21.67,1.9,21.75313541,26.1838,-6.0154,26.86589696,5.4738,0.3546,5.485273703,20.71,-6.37,21.66751024
20/07/2020 12:30,27.9484,2.3468,28.04675619,5.1084,0.1368,5.110231384,22.84,2.21,22.94667078,26.9584,-5.9332,27.60359022,5.1084,0.1368,5.110231384,21.85,-6.07,22.67746458
20/07/2020 13:00,27.63144,2.02532,27.70556618,3.24144,-0.18468,3.246696779,24.39,2.21,24.48992038,26.57144,-6.34468,27.3184258,3.24144,-0.18468,3.246696779,23.33,-6.16,24.12953584
20/07/2020 13:30,26.83648,1.89532,26.90332501,3.15648,-0.18468,3.161878033,23.68,2.08,23.77117582,25.80648,-6.57468,26.63082475,3.15648,-0.18468,3.161878033,22.65,-6.39,23.53411566
20/07/2020 14:00,26.14584,1.96812,26.21981018,3.34584,-0.10188,3.347390751,22.8,2.07,22.89377426,25.14584,-6.53188,25.98035269,3.34584,-0.10188,3.347390751,21.8,-6.43,22.72850413
