Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/07/2020 14:30,25.2692,1.75688,25.33020126,3.5892,-0.12312,3.591311066,21.68,1.88,21.76136025,24.2892,-6.73312,25.20516101,3.5892,-0.12312,3.591311066,20.7,-6.61,21.72975149
20/07/2020 15:00,25.2332,-1.9532,25.30868176,3.6432,-0.2232,3.650030751,21.59,-1.73,21.65920128,24.6432,-5.4432,25.23718947,3.6432,-0.2232,3.650030751,21,-5.22,21.63904804
20/07/2020 15:30,24.38944,-5.66428,25.03854731,3.61944,-0.31428,3.633059019,20.77,-5.35,21.4479696,24.18944,-4.10428,24.53516093,3.61944,-0.31428,3.633059019,20.57,-3.79,20.91623771
20/07/2020 16:00,24.07476,-5.88276,24.78307758,3.70476,-0.48276,3.736081353,20.37,-5.4,21.07360672,23.86476,-4.32276,24.25310339,3.70476,-0.48276,3.736081353,20.16,-3.84,20.52245599
20/07/2020 16:30,24.08504,-6.38804,24.91778896,3.06504,-0.06804,3.065795108,21.02,-6.32,21.94955125,23.87504,-4.80804,24.35435862,3.06504,-0.06804,3.065795108,20.81,-4.74,21.34300119
20/07/2020 17:00,24.59204,-6.62572,25.46897322,3.09204,-0.22572,3.100267872,21.5,-6.4,22.43234272,24.39204,-5.04572,24.90845049,3.09204,-0.22572,3.100267872,21.3,-4.82,21.83855307
20/07/2020 17:30,25.38556,-6.58352,26.22535781,2.54556,0.00648,2.545568248,22.84,-6.59,23.77169956,25.16556,-5.00352,25.65814924,2.54556,0.00648,2.545568248,22.62,-5.01,23.16817861
20/07/2020 18:00,25.92024,-6.45972,26.71304595,2.28024,-0.27972,2.297332744,23.64,-6.18,24.4344429,25.70024,-4.87972,26.15939608,2.28024,-0.27972,2.297332744,23.42,-4.6,23.86747578
20/07/2020 18:30,26.06276,-6.71928,26.91498063,2.10276,-0.26928,2.119931918,23.96,-6.45,24.81298249,25.84276,-5.14928,26.35077473,2.10276,-0.26928,2.119931918,23.74,-4.88,24.23637762
20/07/2020 19:00,26.10648,-6.79156,26.97542558,2.70648,-0.51156,2.7544015,23.4,-6.28,24.22804986,25.88648,-5.22156,26.40784989,2.70648,-0.51156,2.7544015,23.18,-4.71,23.65367836
20/07/2020 19:30,26.17136,-6.70668,27.01702502,5.12136,-0.43668,5.139943353,21.05,-6.27,21.96395684,25.96136,-5.16668,26.47048914,5.12136,-0.43668,5.139943353,20.84,-4.73,21.37003744
20/07/2020 20:00,25.79496,-6.82404,26.68234404,4.67496,-0.37404,4.689899458,21.12,-6.45,22.08295497,25.57496,-5.30404,26.11917723,4.67496,-0.37404,4.689899458,20.9,-4.93,21.4735861
20/07/2020 20:30,25.63344,-6.86508,26.53681536,4.39344,-0.23508,4.399724723,21.24,-6.63,22.25071909,25.44344,-5.36508,26.0029368,4.39344,-0.23508,4.399724723,21.05,-5.13,21.66608871
20/07/2020 21:00,25.8158,-7.07552,26.76786344,3.8358,0.02448,3.835878115,21.98,-7.1,23.09827699,25.5958,-5.55552,26.19176932,3.8358,0.02448,3.835878115,21.76,-5.58,22.46406019
20/07/2020 21:30,24.36728,-7.24572,25.42173859,4.33728,-0.13572,4.339402922,20.03,-7.11,21.25448188,24.16728,-5.72572,24.83628982,4.33728,-0.13572,4.339402922,19.83,-5.59,20.60283961
20/07/2020 22:00,24.23688,-7.48772,25.36715008,4.28688,-0.29772,4.297205759,19.95,-7.19,21.20609818,24.03688,-5.96772,24.76661628,4.28688,-0.29772,4.297205759,19.75,-5.67,20.54778334
20/07/2020 22:30,23.03908,-8.19008,24.45151565,1.63908,-0.37008,1.680339981,21.4,-7.82,22.78403827,22.82908,-6.68008,23.78634824,1.63908,-0.37008,1.680339981,21.19,-6.31,22.10954997
20/07/2020 23:00,21.39796,-8.47496,23.01516107,1.49796,-0.35496,1.539441705,19.9,-8.12,21.49289185,21.18796,-6.92496,22.29091115,1.49796,-0.35496,1.539441705,19.69,-6.57,20.75719152
20/07/2020 23:30,19.84772,-8.72844,21.68219671,1.10772,-0.20844,1.127160517,18.74,-8.52,20.58586894,19.63772,-7.18844,20.91204716,1.10772,-0.20844,1.127160517,18.53,-6.98,19.8010429
21/07/2020 00:00,18.27824,-9.09452,20.41578682,1.03824,-0.16452,1.051194144,17.24,-8.93,19.41552214,18.10824,-7.51452,19.60551878,1.03824,-0.16452,1.051194144,17.07,-7.35,18.58513922
21/07/2020 00:30,17.34312,-9.22596,19.64439231,1.02312,-0.25596,1.054651628,16.32,-8.97,18.62265556,17.14312,-7.64596,18.77091547,1.02312,-0.25596,1.054651628,16.12,-7.39,17.73320332
21/07/2020 01:00,16.62004,-9.40544,19.09680683,0.95004,-0.14544,0.961108108,15.67,-9.26,18.20155213,16.45004,-7.82544,18.21651249,0.95004,-0.14544,0.961108108,15.5,-7.68,17.29833518
21/07/2020 01:30,15.99528,-9.48452,18.59583561,0.57528,-0.07452,0.580086467,15.42,-9.41,18.06445405,15.80528,-7.90452,17.67168108,0.57528,-0.07452,0.580086467,15.23,-7.83,17.12488832
21/07/2020 02:00,15.83324,-9.50036,18.46478619,0.36324,0.08964,0.374137177,15.47,-9.59,18.2013461,15.65324,-7.91036,17.53846395,0.36324,0.08964,0.374137177,15.29,-8,17.25642199
21/07/2020 02:30,15.53528,-9.63164,18.27876948,0.12528,0.37836,0.398561624,15.41,-10.01,18.37575032,15.35528,-8.03164,17.32893144,0.12528,0.37836,0.398561624,15.23,-8.41,17.39772974
21/07/2020 03:00,15.345,-9.79572,18.20508597,0.135,0.67428,0.687661631,15.21,-10.47,18.46523761,15.155,-8.18572,17.22440237,0.135,0.67428,0.687661631,15.02,-8.86,17.43846324
21/07/2020 03:30,15.26576,-9.76876,18.12379928,0.09576,0.74124,0.74739997,15.17,-10.51,18.45505351,15.09576,-8.14876,17.15471537,0.09576,0.74124,0.74739997,15,-8.89,17.43651628
21/07/2020 04:00,15.13968,-9.9344,18.10807041,0.04968,0.7056,0.707346777,15.09,-10.64,18.46395678,14.94968,-8.3244,17.11106564,0.04968,0.7056,0.707346777,14.9,-9.03,17.42271219
21/07/2020 04:30,15.27468,-9.8624,18.18193562,0.00468,0.6876,0.687615927,15.27,-10.55,18.56004849,15.10468,-8.2524,17.2120151,0.00468,0.6876,0.687615927,15.1,-8.94,17.54803693
21/07/2020 05:00,15.58872,-9.71976,18.37068114,0.01872,0.66024,0.660505334,15.57,-10.38,18.71281112,15.39872,-8.10976,17.40370032,0.01872,0.66024,0.660505334,15.38,-8.77,17.70472536
21/07/2020 05:30,15.80016,-9.477,18.42440189,0.02016,0.603,0.603336909,15.78,-10.08,18.72471095,15.62016,-7.877,17.49389972,0.02016,0.603,0.603336909,15.6,-8.48,17.75585537
21/07/2020 06:00,16.584,-9.3284,19.02756166,0.144,0.6516,0.667321931,16.44,-9.98,19.23210857,16.394,-7.7284,18.12433178,0.144,0.6516,0.667321931,16.25,-8.38,18.28351443
21/07/2020 06:30,19.1444,-7.33588,20.50178496,2.7144,0.74412,2.814548265,16.43,-8.08,18.30932276,18.9644,-5.72588,19.80995127,2.7144,0.74412,2.814548265,16.25,-6.47,17.49066608
21/07/2020 07:00,19.90944,-6.89328,21.06900829,0.64944,0.75672,0.997194801,19.26,-7.65,20.72366039,19.70944,-5.29328,20.40786217,0.64944,0.75672,0.997194801,19.06,-6.05,19.9971523
21/07/2020 07:30,22.15736,-6.21848,23.01343294,2.54736,0.73152,2.650314034,19.61,-6.95,20.80515801,21.94736,-4.65848,22.4363109,2.54736,0.73152,2.650314034,19.4,-5.39,20.1348479
21/07/2020 08:00,24.03252,-5.3656,24.62420924,4.23252,0.6444,4.281293836,19.8,-6.01,20.69202987,23.83252,-3.8156,24.13602728,4.23252,0.6444,4.281293836,19.6,-4.46,20.1010348
21/07/2020 08:30,25.35204,-4.69268,25.78269144,2.46204,0.60732,2.535838825,22.89,-5.3,23.49557618,25.13204,-3.18268,25.33276311,2.46204,0.60732,2.535838825,22.67,-3.79,22.9846253
21/07/2020 09:00,25.53344,-4.63784,25.95122575,1.87344,0.54216,1.950311488,23.66,-5.18,24.22040462,25.31344,-3.12784,25.50595279,1.87344,0.54216,1.950311488,23.44,-3.67,23.72556638
21/07/2020 09:30,25.94296,-4.96752,26.41426563,2.26296,0.49248,2.315928434,23.68,-5.46,24.30131684,25.72296,-3.47752,25.95696085,2.26296,0.49248,2.315928434,23.46,-3.97,23.79353904
21/07/2020 10:00,26.10672,-4.86856,26.55680149,2.64672,0.45144,2.684944102,23.46,-5.32,24.05564383,25.88672,-3.34856,26.10239695,2.64672,0.45144,2.684944102,23.24,-3.8,23.54862204
21/07/2020 10:30,25.84956,-4.8432,26.29936004,2.95956,0.4068,2.987387091,22.89,-5.25,23.48434798,25.63956,-3.3332,25.85531395,2.95956,0.4068,2.987387091,22.68,-3.74,22.98630027
21/07/2020 11:00,25.69316,-4.69036,26.11777073,3.23316,0.35964,3.253100754,22.46,-5.05,23.02073196,25.48316,-3.19036,25.68209183,3.23316,0.35964,3.253100754,22.25,-3.55,22.5314225
21/07/2020 11:30,24.8228,-4.556,25.23744313,3.4128,0.324,3.428145248,21.41,-4.88,21.95910973,24.6228,-3.046,24.81048963,3.4128,0.324,3.428145248,21.21,-3.37,21.47605644
21/07/2020 12:00,25.25712,-4.44056,25.64450592,2.60712,0.28944,2.623137474,22.65,-4.73,23.13861275,25.03712,-2.95056,25.21037846,2.60712,0.28944,2.623137474,22.43,-3.24,22.66279992
21/07/2020 12:30,25.43824,-4.47576,25.8289853,2.92824,0.17424,2.933419349,22.51,-4.65,22.9852692,25.23824,-2.98576,25.41423855,2.92824,0.17424,2.933419349,22.31,-3.16,22.53268071
21/07/2020 13:00,24.80992,-4.52508,25.21920854,2.86992,0.03492,2.870132438,21.94,-4.56,22.40886432,24.58992,-3.02508,24.77529565,2.86992,0.03492,2.870132438,21.72,-3.06,21.93449338
21/07/2020 13:30,24.55192,-4.83964,25.02436595,2.94192,0.00036,2.941920022,21.61,-4.84,22.14537649,24.35192,-3.33964,24.5798536,2.94192,0.00036,2.941920022,21.41,-3.34,21.66895706
21/07/2020 14:00,25.41028,-4.7066,25.8424924,2.60028,-0.0666,2.601132761,22.81,-4.64,23.27714974,25.21028,-3.2266,25.41592346,2.60028,-0.0666,2.601132761,22.61,-3.16,22.82975471
21/07/2020 14:30,25.32872,-4.9124,25.80069244,2.80872,-0.2124,2.816739569,22.52,-4.7,23.00522549,25.11872,-3.4124,25.34944907,2.80872,-0.2124,2.816739569,22.31,-3.2,22.53832514
21/07/2020 15:00,24.65204,-5.11824,25.17775718,1.83204,-0.04824,1.832675001,22.82,-5.07,23.37642616,24.43204,-3.61824,24.69850682,1.83204,-0.04824,1.832675001,22.6,-3.57,22.88022946
21/07/2020 15:30,25.0016,-5.42152,25.5826676,1.7316,-0.19152,1.74215914,23.27,-5.23,23.85048846,24.7816,-3.91152,25.08839746,1.7316,-0.19152,1.74215914,23.05,-3.72,23.34825261
21/07/2020 16:00,25.03544,-5.65256,25.66563248,1.58544,0.03744,1.585882009,23.45,-5.69,24.13044964,24.82544,-4.15256,25.17034417,1.58544,0.03744,1.585882009,23.24,-4.19,23.61469246
21/07/2020 16:30,25.1556,-5.99724,25.86060902,2.5056,-0.05724,2.506253734,22.65,-5.94,23.41593688,24.9356,-4.46724,25.33259522,2.5056,-0.05724,2.506253734,22.43,-4.41,22.85941819
21/07/2020 17:00,27.12736,-5.96628,27.77571165,4.97736,0.06372,4.977767854,22.15,-6.03,22.95611901,26.91736,-4.43628,27.28048478,4.97736,0.06372,4.977767854,21.94,-4.5,22.3967319
21/07/2020 17:30,28.36124,-2.58092,28.47843188,4.88124,-0.07092,4.881755175,23.48,-2.51,23.61377776,27.71124,-6.18092,28.39219249,4.88124,-0.07092,4.881755175,22.83,-6.11,23.63347203
21/07/2020 18:00,29.11296,0.46472,29.11666885,5.05296,-0.12528,5.054512819,24.06,0.59,24.06723291,28.07296,-7.79528,29.13515872,5.05296,-0.12528,5.054512819,23.02,-7.67,24.26415669
21/07/2020 18:30,28.62696,0.13724,28.62728897,4.65696,-0.03276,4.657075226,23.97,0.17,23.97060283,27.58696,-8.10276,28.75230568,4.65696,-0.03276,4.657075226,22.93,-8.07,24.30863633
21/07/2020 19:00,28.3784,-0.12808,28.37868903,4.4784,0.06192,4.478828044,23.9,-0.19,23.90075522,27.3484,-8.39808,28.60878764,4.4784,0.06192,4.478828044,22.87,-8.46,24.38459555
21/07/2020 19:30,28.58804,-0.31976,28.58982822,4.11804,0.21024,4.123403242,24.47,-0.53,24.47573901,27.53804,-8.58976,28.8466224,4.11804,0.21024,4.123403242,23.42,-8.8,25.01872099
21/07/2020 20:00,28.0602,-0.60456,28.0667119,3.5802,0.50544,3.615702094,24.48,-1.11,24.50515252,27.0002,-8.87456,28.42127047,3.5802,0.50544,3.615702094,23.42,-9.38,25.2285711
21/07/2020 20:30,27.59872,-0.73668,27.60855018,3.43872,0.55332,3.482952521,24.16,-1.29,24.19441464,26.54872,-9.04668,28.04776199,3.43872,0.55332,3.482952521,23.11,-9.6,25.02462987
21/07/2020 21:00,27.63328,-0.85904,27.64662933,3.38328,0.57096,3.431119188,24.25,-1.43,24.2921263,26.59328,-9.15904,28.12633206,3.38328,0.57096,3.431119188,23.21,-9.73,25.16698234
21/07/2020 21:30,25.91008,-1.22788,25.93915833,0.37008,0.58212,0.689799174,25.54,-1.81,25.60405632,24.82008,-9.52788,26.58602769,0.37008,0.58212,0.689799174,24.45,-10.11,26.45778902
21/07/2020 22:00,25.30484,-1.65008,25.3585822,0.02484,0.70992,0.710354441,25.28,-2.36,25.38991926,24.21484,-9.95008,26.17943025,0.02484,0.70992,0.710354441,24.19,-10.66,26.43466852
21/07/2020 22:30,24.318,-2.0726,24.40616305,0.018,0.7974,0.797603134,24.3,-2.87,24.46889658,23.258,-10.4026,25.47839577,0.018,0.7974,0.797603134,23.24,-11.2,25.79801543
21/07/2020 23:00,23.14836,-2.8944,23.32861166,0.01836,0.7956,0.795811818,23.13,-3.69,23.42248919,22.17836,-10.4944,24.53593454,0.01836,0.7956,0.795811818,22.16,-11.29,24.87025734
21/07/2020 23:30,20.46972,-9.3106,22.48770129,0.00972,0.7794,0.779460607,20.46,-10.09,22.81270918,20.25972,-7.7306,21.68452054,0.00972,0.7794,0.779460607,20.25,-8.51,21.96548656
22/07/2020 00:00,18.9454,-9.48568,21.18740914,0.0054,0.72432,0.724340129,18.94,-10.21,21.51668422,18.7354,-7.90568,20.33506797,0.0054,0.72432,0.724340129,18.73,-8.63,20.62255561
22/07/2020 00:30,17.74432,-9.6882,20.2168769,0.00432,0.7218,0.721812928,17.74,-10.41,20.56880405,17.55432,-8.0782,19.32385743,0.00432,0.7218,0.721812928,17.55,-8.8,19.63268958
22/07/2020 01:00,17.01432,-9.72748,19.59874874,0.00432,0.72252,0.722532915,17.01,-10.45,19.96353175,16.81432,-8.12748,18.67558,0.00432,0.72252,0.722532915,16.81,-8.85,18.99733139
22/07/2020 01:30,16.32504,-9.93956,19.11286959,0.00504,0.73044,0.730457388,16.32,-10.67,19.49849481,16.13504,-8.31956,18.1536386,0.00504,0.73044,0.730457388,16.13,-9.05,18.49538861
22/07/2020 02:00,16.13116,-9.33128,18.63564084,0.01116,0.64872,0.648815986,16.12,-9.98,18.95929324,15.94116,-7.70128,17.70396271,0.01116,0.64872,0.648815986,15.93,-8.35,17.98575547
22/07/2020 02:30,15.8344,-8.69328,18.06381301,0.0144,0.57672,0.576899747,15.82,-9.27,18.33590194,15.6444,-7.07328,17.16911592,0.0144,0.57672,0.576899747,15.63,-7.65,17.40170681
22/07/2020 03:00,15.46664,-8.72584,17.7583005,0.02664,0.52416,0.524836541,15.44,-9.25,17.99878051,15.28664,-7.11584,16.86168857,0.02664,0.52416,0.524836541,15.26,-7.64,17.06567315
22/07/2020 03:30,15.34888,-8.64748,17.61723666,0.03888,0.54252,0.543911394,15.31,-9.19,17.85643301,15.16888,-7.03748,16.72187326,0.03888,0.54252,0.543911394,15.13,-7.58,16.92256777
22/07/2020 04:00,15.28368,-8.6218,17.5478292,0.01368,0.6282,0.628348934,15.27,-9.25,17.85316218,15.09368,-7.0218,16.64706734,0.01368,0.6282,0.628348934,15.08,-7.65,16.90943228
22/07/2020 04:30,15.40756,-8.53476,17.6134901,0.00756,0.70524,0.70528052,15.4,-9.24,17.95933184,15.22756,-6.92476,16.72814648,0.00756,0.70524,0.70528052,15.22,-7.63,17.02543098
22/07/2020 05:00,15.6426,-8.32524,17.72006083,0.0126,0.55476,0.55490307,15.63,-8.88,17.97640954,15.4626,-6.73524,16.86580732,0.0126,0.55476,0.55490307,15.45,-7.29,17.08351837
22/07/2020 05:30,16.0616,-8.16628,18.01841068,0.0216,0.60372,0.604106281,16.04,-8.77,18.28098739,15.8716,-6.58628,17.18391023,0.0216,0.60372,0.604106281,15.85,-7.19,17.40455687
22/07/2020 06:00,16.4546,-8.07456,18.3290038,0.0846,0.50544,0.512471222,16.37,-8.58,18.48224283,16.2646,-6.47456,17.5059173,0.0846,0.50544,0.512471222,16.18,-6.98,17.62137339
22/07/2020 06:30,19.46344,-7.19912,20.7521764,3.40344,0.47088,3.43585969,16.06,-7.67,17.79754197,19.29344,-5.62912,20.09785608,3.40344,0.47088,3.43585969,15.89,-6.1,17.02063747
22/07/2020 07:00,21.0162,-6.64396,22.04138986,3.6162,0.44604,3.643604551,17.4,-7.09,18.78904202,20.8262,-5.07396,21.43538375,3.6162,0.44604,3.643604551,17.21,-5.52,18.0735857
22/07/2020 07:30,23.05776,-5.9236,23.80649771,3.76776,0.4464,3.794112331,19.29,-6.37,20.31455143,22.85776,-4.3736,23.27242078,3.76776,0.4464,3.794112331,19.09,-4.82,19.68909597
22/07/2020 08:00,23.869,-5.18248,24.42513582,3.969,0.31752,3.981680543,19.9,-5.5,20.646065,23.669,-3.65248,23.94915805,3.969,0.31752,3.981680543,19.7,-3.97,20.0960419
22/07/2020 08:30,25.1564,-4.90256,25.62966163,1.1664,0.39744,1.232253023,23.99,-5.3,24.56847777,24.9564,-3.39256,25.18593584,1.1664,0.39744,1.232253023,23.79,-3.79,24.09000208
22/07/2020 09:00,26.09528,-4.832,26.53887455,1.74528,0.018,1.745372819,24.35,-4.85,24.82831045,25.87528,-3.342,26.09021041,1.74528,0.018,1.745372819,24.13,-3.36,24.36280977
22/07/2020 09:30,25.51072,-4.85248,25.96812271,2.52072,-0.22248,2.530519051,22.99,-4.63,23.45158843,25.29072,-3.36248,25.51326694,2.52072,-0.22248,2.530519051,22.77,-3.14,22.98548455
22/07/2020 10:00,26.41872,-4.70444,26.83431613,3.07872,-0.42444,3.107839467,23.34,-4.28,23.72918035,26.21872,-3.21444,26.41503176,3.07872,-0.42444,3.107839467,23.14,-2.79,23.30758889
22/07/2020 10:30,26.42576,-4.49836,26.80589551,2.88576,-0.46836,2.923520458,23.54,-4.03,23.88247265,26.21576,-3.00836,26.38780594,2.88576,-0.46836,2.923520458,23.33,-2.54,23.467861
22/07/2020 11:00,26.1802,-4.32316,26.53474297,3.4902,-0.53316,3.530687699,22.69,-3.79,23.00435176,25.9702,-2.84316,26.12536788,3.4902,-0.53316,3.530687699,22.48,-2.31,22.59837384
22/07/2020 11:30,25.2542,-4.24388,25.60830207,4.2642,-0.62388,4.309597185,20.99,-3.62,21.29987089,25.0642,-2.75388,25.21503474,4.2642,-0.62388,4.309597185,20.8,-2.13,20.90877567
22/07/2020 12:00,25.41284,2.36244,25.52241289,5.89284,-0.99756,5.976678778,19.52,3.36,19.80706945,24.54284,-5.61756,25.17752918,5.89284,-0.99756,5.976678778,18.65,-4.62,19.21371645
22/07/2020 12:30,25.61048,2.66072,25.7483226,6.00048,-0.98928,6.081482973,19.61,3.65,19.94679423,24.72048,-5.59928,25.34667765,6.00048,-0.98928,6.081482973,18.72,-4.61,19.27927644
22/07/2020 13:00,25.21636,2.4582,25.33589467,6.51636,-1.0818,6.605546071,18.7,3.54,19.03212022,24.33636,-5.7918,25.01606215,6.51636,-1.0818,6.605546071,17.82,-4.71,18.43194238
22/07/2020 13:30,24.41784,2.3508,24.53073931,6.83784,-1.1592,6.935401971,17.58,3.51,17.92697688,23.58784,-5.9492,24.3265118,6.83784,-1.1592,6.935401971,16.75,-4.79,17.42144081
22/07/2020 14:00,23.87248,2.3962,23.99243789,7.60248,-1.2438,7.703553764,16.27,3.64,16.67220741,23.06248,-5.9138,23.80863319,7.60248,-1.2438,7.703553764,15.46,-4.67,16.14993808
22/07/2020 14:30,23.39448,2.28228,23.50554182,8.39448,-1.37772,8.506785931,15,3.66,15.44006477,22.62448,-6.01772,23.41110953,8.39448,-1.37772,8.506785931,14.23,-4.64,14.9673812
22/07/2020 15:00,23.34424,2.14856,23.4429062,8.72424,-1.44144,8.842517337,14.62,3.59,15.05431832,22.58424,-6.15144,23.40700986,8.72424,-1.44144,8.842517337,13.86,-4.71,14.63843229
22/07/2020 15:30,22.64508,1.94836,22.72874292,8.96508,-1.60164,9.107025315,13.68,3.55,14.1331136,21.90508,-6.37164,22.81294207,8.96508,-1.60164,9.107025315,12.94,-4.77,13.79117471
22/07/2020 16:00,22.2776,1.77996,22.34859547,9.0576,-1.49004,9.179342948,13.22,3.27,13.61841768,21.5476,-6.55004,22.52114761,9.0576,-1.49004,9.179342948,12.49,-5.06,13.4760417
22/07/2020 16:30,22.93852,1.4562,22.9846953,11.46852,-1.4238,11.55656339,11.47,2.88,11.82604329,22.25852,-6.8938,23.30163494,11.46852,-1.4238,11.55656339,10.79,-5.47,12.09731375
22/07/2020 17:00,23.84624,1.044,23.86908247,11.13624,-1.386,11.22215832,12.71,2.43,12.94020865,23.13624,-7.296,24.2593738,11.13624,-1.386,11.22215832,12,-5.91,13.37640086
22/07/2020 17:30,25.1438,0.88924,25.15951959,11.3238,-1.40076,11.41010846,13.82,2.29,14.00844388,24.4038,-7.48076,25.52463956,11.3238,-1.40076,11.41010846,13.08,-6.08,14.4240355
22/07/2020 18:00,26.566,0.71888,26.57572472,10.206,-1.22112,10.27879225,16.36,1.94,16.47462291,25.746,-7.65112,26.85881891,10.206,-1.22112,10.27879225,15.54,-6.43,16.81774361
22/07/2020 18:30,26.9082,0.60808,26.91506991,8.4582,-0.96192,8.512722087,18.45,1.57,18.51667897,26.0282,-7.74192,27.15519325,8.4582,-0.96192,8.512722087,17.57,-6.78,18.83277197
22/07/2020 19:00,27.36988,0.23968,27.37092943,8.21988,-0.94032,8.273489525,19.15,1.18,19.18632065,26.46988,-8.11032,27.68450537,8.21988,-0.94032,8.273489525,18.25,-7.17,19.60794227
22/07/2020 19:30,27.19212,-0.00712,27.19212093,7.24212,-0.80712,7.286957169,19.95,0.8,19.96603366,26.27212,-8.34712,27.5662602,7.24212,-0.80712,7.286957169,19.03,-7.54,20.46930629
22/07/2020 20:00,27.16928,-0.20876,27.17008201,6.47928,-0.69876,6.516850072,20.69,0.49,20.69580151,26.21928,-8.57876,27.58705796,6.47928,-0.69876,6.516850072,19.74,-7.88,21.2546936
22/07/2020 20:30,27.17944,-0.45796,27.18329792,5.32944,-0.50796,5.353592633,21.85,0.05,21.85005721,26.19944,-8.82796,27.64676354,5.32944,-0.50796,5.353592633,20.87,-8.32,22.46729401
22/07/2020 21:00,26.42388,-0.77832,26.43534029,1.79388,-0.23832,1.809641367,24.63,-0.54,24.6359189,25.37388,-9.16832,26.97947142,1.79388,-0.23832,1.809641367,23.58,-8.93,25.21430745
22/07/2020 21:30,25.42096,-0.93596,25.43818446,1.20096,-0.34596,1.249797281,24.22,-0.59,24.22718514,24.36096,-9.33596,26.0886282,1.20096,-0.34596,1.249797281,23.16,-8.99,24.84362494
22/07/2020 22:00,25.31552,-1.34212,25.35107175,1.50552,-0.40212,1.558297457,23.81,-0.94,23.828548,24.27552,-9.71212,26.14624536,1.50552,-0.40212,1.558297457,22.77,-9.31,24.59977642
22/07/2020 22:30,23.93644,-1.54616,23.98632466,2.11644,-0.50616,2.176124128,21.82,-1.04,21.84477054,22.94644,-9.92616,25.00135518,2.11644,-0.50616,2.176124128,20.83,-9.42,22.86099954
22/07/2020 23:00,21.49296,-7.1318,22.64530637,1.90296,-0.4518,1.955857868,19.59,-6.68,20.69759648,21.12296,-7.7618,22.50388807,1.90296,-0.4518,1.955857868,19.22,-7.31,20.56318312
22/07/2020 23:30,19.66156,-8.65688,21.48298194,2.13156,-0.50688,2.190998715,17.53,-8.15,19.33192696,19.46156,-7.09688,20.71516409,2.13156,-0.50688,2.190998715,17.33,-6.59,18.54068499
23/07/2020 00:00,18.2792,-8.8064,20.28994415,2.5992,-0.6264,2.673615081,15.68,-8.18,17.68544034,18.0992,-7.2264,19.48850681,2.5992,-0.6264,2.673615081,15.5,-6.6,16.84666139
23/07/2020 00:30,17.22356,-9.00392,19.43506096,1.93356,-0.49392,1.995648075,15.29,-8.51,17.49869138,17.02356,-7.42392,18.57191921,1.93356,-0.49392,1.995648075,15.09,-6.93,16.60521003
23/07/2020 01:00,16.36672,-9.14096,18.7463776,2.28672,-0.57096,2.356922502,14.08,-8.57,16.483061,16.18672,-7.53096,17.85287828,2.28672,-0.57096,2.356922502,13.9,-6.96,15.54514715
23/07/2020 01:30,15.72676,-9.21652,18.22841795,1.88676,-0.50652,1.953567457,13.84,-8.71,16.35266645,15.54676,-7.60652,17.30782751,1.88676,-0.50652,1.953567457,13.66,-7.1,15.3949862
23/07/2020 02:00,15.58808,-9.29504,18.14899465,0.92808,-0.27504,0.967977008,14.66,-9.02,17.21266975,15.41808,-7.68504,17.22721773,0.92808,-0.27504,0.967977008,14.49,-7.41,16.27477189
23/07/2020 02:30,15.37184,-9.44488,18.04159702,0.59184,-0.07488,0.596558128,14.78,-9.37,17.49986571,15.18184,-7.80488,17.07057168,0.59184,-0.07488,0.596558128,14.59,-7.73,16.5112386
23/07/2020 03:00,15.16728,-9.53892,17.91751594,0.46728,0.00108,0.467281248,14.7,-9.54,17.52431454,14.98728,-7.90892,16.94607852,0.46728,0.00108,0.467281248,14.52,-7.91,16.5347664
23/07/2020 03:30,14.75612,-9.56536,17.58519802,0.81612,-0.22536,0.846663442,13.94,-9.34,16.77972586,14.56612,-7.94536,16.59218483,0.81612,-0.22536,0.846663442,13.75,-7.72,15.76898538
23/07/2020 04:00,14.58284,-9.48104,17.39394555,0.85284,-0.22104,0.881019153,13.73,-9.26,16.56081218,14.40284,-7.89104,16.42285944,0.85284,-0.22104,0.881019153,13.55,-7.67,15.57020873
23/07/2020 04:30,14.8016,-9.31888,17.49082294,0.5616,-0.12888,0.576198416,14.24,-9.19,16.94797038,14.6316,-7.72888,16.54748635,0.5616,-0.12888,0.576198416,14.07,-7.6,15.99140081
23/07/2020 05:00,15.04056,-9.1094,17.58407272,0.79056,-0.2394,0.826012998,14.25,-8.87,16.78509458,14.86056,-7.5294,16.65917489,0.79056,-0.2394,0.826012998,14.07,-7.29,15.84641915
23/07/2020 05:30,15.20908,-8.9544,17.64928876,1.36908,-0.3744,1.419350347,13.84,-8.58,16.28379563,15.02908,-7.3744,16.74081901,1.36908,-0.3744,1.419350347,13.66,-7,15.34912375
23/07/2020 06:00,15.46816,-8.82832,17.81019954,1.65816,-0.41832,1.710112923,13.81,-8.41,16.16923622,15.29816,-7.23832,16.92415362,1.65816,-0.41832,1.710112923,13.64,-6.82,15.24998361
23/07/2020 06:30,18.05888,-8.10432,19.79401802,4.17888,-0.54432,4.214181097,13.88,-7.56,15.80531556,17.87888,-6.52432,19.03210712,4.17888,-0.54432,4.214181097,13.7,-5.98,14.94825742
23/07/2020 07:00,19.71588,-7.51804,21.10063624,5.10588,-0.42804,5.123790473,14.61,-7.09,16.23946428,19.53588,-5.92804,20.41549082,5.10588,-0.42804,5.123790473,14.43,-5.5,15.44263255
23/07/2020 07:30,21.37652,-7.04596,22.50780219,5.45652,-0.43596,5.473908259,15.92,-6.61,17.23770576,21.19652,-5.45596,21.8874384,5.45652,-0.43596,5.473908259,15.74,-5.02,16.52113798
23/07/2020 08:00,22.808,-6.31036,23.66485807,5.328,-0.45036,5.346999919,17.48,-5.86,18.43610588,22.608,-4.74036,23.09962504,5.328,-0.45036,5.346999919,17.28,-4.29,17.80456402
23/07/2020 08:30,24.30768,-5.70896,24.96909152,5.91768,-0.49896,5.938678107,18.39,-5.21,19.11376991,24.12768,-4.14896,24.48180572,5.91768,-0.49896,5.938678107,18.21,-3.65,18.57219965
23/07/2020 09:00,25.21608,-5.33828,25.7749476,6.25608,-0.54828,6.280059548,18.96,-4.79,19.55570761,25.02608,-3.80828,25.31417936,6.25608,-0.54828,6.280059548,18.77,-3.26,19.05099735
23/07/2020 09:30,25.88888,-5.04736,26.3763142,4.53888,-0.65736,4.586235256,21.35,-4.39,21.79666488,25.66888,-3.52736,25.91010747,4.53888,-0.65736,4.586235256,21.13,-2.87,21.32401932
23/07/2020 10:00,25.68168,-4.89048,26.14317277,4.62168,-0.78048,4.68711799,21.06,-4.11,21.45729946,25.48168,-3.36048,25.70231199,4.62168,-0.78048,4.68711799,20.86,-2.58,21.01894384
23/07/2020 10:30,26.30716,-4.75768,26.73391453,4.45716,-0.78768,4.526225254,21.85,-3.97,22.20773289,26.10716,-3.23768,26.30715445,4.45716,-0.78768,4.526225254,21.65,-2.45,21.78818487
23/07/2020 11:00,26.00604,-4.6824,26.42421212,5.39604,-1.0224,5.492044195,20.61,-3.66,20.93245566,25.79604,-3.1524,25.98794539,5.39604,-1.0224,5.492044195,20.4,-2.13,20.5108971
23/07/2020 11:30,26.25852,-4.3718,26.61996446,6.60852,-1.2618,6.727902781,19.65,-3.11,19.8945872,26.05852,-2.8518,26.21410361,6.60852,-1.2618,6.727902781,19.45,-1.59,19.5148815
23/07/2020 12:00,26.95032,-4.22364,27.2792757,5.80032,-1.04364,5.893462187,21.15,-3.18,21.38772779,26.75032,-2.72364,26.88861906,5.80032,-1.04364,5.893462187,20.95,-1.68,21.01725244
23/07/2020 12:30,27.62036,-4.12104,27.92610351,7.20036,-0.76104,7.240467251,20.42,-3.36,20.69458866,27.43036,-2.61104,27.55434956,7.20036,-0.76104,7.240467251,20.23,-1.85,20.3144136
23/07/2020 13:00,27.65608,-4.07856,27.95520368,7.24608,-0.71856,7.281620962,20.41,-3.36,20.68472141,27.45608,-2.56856,27.57596471,7.24608,-0.71856,7.281620962,20.21,-1.85,20.29449679
23/07/2020 13:30,26.93328,-4.40588,27.29126875,5.36328,-0.69588,5.408236435,21.57,-3.71,21.88673114,26.73328,-2.90588,26.8907493,5.36328,-0.69588,5.408236435,21.37,-2.21,21.48397077
23/07/2020 14:00,26.89724,-4.36908,27.24977761,5.54724,-1.00908,5.638272259,21.35,-3.36,21.61277631,26.69724,-2.85908,26.84989687,5.54724,-1.00908,5.638272259,21.15,-1.85,21.23075599
23/07/2020 14:30,26.58576,-4.42148,26.95092058,5.40576,-0.95148,5.488857383,21.18,-3.47,21.46236939,26.38576,-2.92148,26.54700315,5.40576,-0.95148,5.488857383,20.98,-1.97,21.07228749
23/07/2020 15:00,26.89512,-4.63756,27.29202159,5.41512,-0.99756,5.506237424,21.48,-3.64,21.78623419,26.68512,-3.11756,26.86661143,5.41512,-0.99756,5.506237424,21.27,-2.12,21.37539005
23/07/2020 15:30,26.69304,-4.83096,27.12667615,6.50304,-1.29096,6.629940193,20.19,-3.54,20.49799258,26.49304,-3.31096,26.69913153,6.50304,-1.29096,6.629940193,19.99,-2.02,20.09180181
23/07/2020 16:00,26.87916,-5.00756,27.34163308,5.96916,-1.17756,6.084202385,20.91,-3.83,21.25786913,26.67916,-3.47756,26.9048509,5.96916,-1.17756,6.084202385,20.71,-2.3,20.83732468
23/07/2020 16:30,27.44196,-5.45404,27.9787012,7.76196,-1.27404,7.865824875,19.68,-4.18,20.11901588,27.24196,-3.92404,27.52312618,7.76196,-1.27404,7.865824875,19.48,-2.65,19.65942268
23/07/2020 17:00,27.55636,-5.57548,28.1147462,8.40636,-1.18548,8.489537754,19.15,-4.39,19.64674528,27.34636,-4.03548,27.64251262,8.40636,-1.18548,8.489537754,18.94,-2.85,19.15322688
23/07/2020 17:30,27.75772,-5.80196,28.35760497,7.40772,-0.92196,7.464872795,20.35,-4.88,20.92694196,27.55772,-4.25196,27.88381422,7.40772,-0.92196,7.464872795,20.15,-3.33,20.42330532
23/07/2020 18:00,27.44668,-5.95852,28.08601438,7.72668,-0.93852,7.783469895,19.72,-5.02,20.34892626,27.23668,-4.42852,27.59435679,7.72668,-0.93852,7.783469895,19.51,-3.49,19.81969223
23/07/2020 18:30,27.92804,-6.15148,28.59748458,6.90804,-0.77148,6.9509854,21.02,-5.38,21.6975759,27.72804,-4.62148,28.11053681,6.90804,-0.77148,6.9509854,20.82,-3.85,21.1729757
23/07/2020 19:00,27.78296,-6.25312,28.47796299,6.49296,-0.66312,6.526734076,21.29,-5.59,22.01163783,27.57296,-4.72312,27.97455962,6.49296,-0.66312,6.526734076,21.08,-4.06,21.46741717
23/07/2020 19:30,27.2182,-6.42448,27.9661287,6.2982,-0.65448,6.332113969,20.92,-5.77,21.70113591,26.9982,-4.90448,27.44005698,6.2982,-0.65448,6.332113969,20.7,-4.25,21.13178885
23/07/2020 20:00,26.49028,-6.4254,27.25840604,6.56028,-0.7254,6.600263543,19.93,-5.7,20.72908343,26.29028,-4.8954,26.74217201,6.56028,-0.7254,6.600263543,19.73,-4.17,20.16585728
23/07/2020 20:30,26.41356,-6.64632,27.23691835,5.89356,-0.61632,5.925698256,20.52,-6.03,21.38764363,26.20356,-5.12632,26.70029426,5.89356,-0.61632,5.925698256,20.31,-4.51,20.80471581
23/07/2020 21:00,25.73364,-6.98784,26.66552335,5.18364,-0.44784,5.202949578,20.55,-6.54,21.56557674,25.52364,-5.44784,26.09856623,5.18364,-0.44784,5.202949578,20.34,-5,20.9455389
23/07/2020 21:30,25.28828,-7.18936,26.29037852,5.40828,-0.54936,5.436109727,19.88,-6.64,20.95958015,25.08828,-5.66936,25.72087549,5.40828,-0.54936,5.436109727,19.68,-5.12,20.33511249
23/07/2020 22:00,25.06196,-7.57556,26.18188206,5.15196,-0.47556,5.173862112,19.91,-7.1,21.13807229,24.86196,-6.02556,25.58172059,5.15196,-0.47556,5.173862112,19.71,-5.55,20.47648896
23/07/2020 22:30,23.89532,-7.89216,25.16490627,4.85532,-0.45216,4.876328636,19.04,-7.44,20.44199599,23.68532,-6.33216,24.51714979,4.85532,-0.45216,4.876328636,18.83,-5.88,19.72671539
23/07/2020 23:00,21.87532,-8.3248,23.40580954,0.98532,-0.2448,1.015274614,20.89,-8.08,22.39818073,21.66532,-6.7748,22.69986797,0.98532,-0.2448,1.015274614,20.68,-6.53,21.68647735
23/07/2020 23:30,20.21044,-8.70764,22.00647358,1.00044,-0.37764,1.06934193,19.21,-8.33,20.93831416,20.00044,-7.12764,21.23254229,1.00044,-0.37764,1.06934193,19,-6.75,20.16339505
24/07/2020 00:00,18.67032,-8.90608,20.68572237,1.21032,-0.40608,1.276626597,17.46,-8.5,19.419104,18.49032,-7.33608,19.89246097,1.21032,-0.40608,1.276626597,17.28,-6.93,18.61782211
24/07/2020 00:30,17.59732,-8.98716,19.75942094,1.23732,-0.40716,1.302589747,16.36,-8.58,18.47338626,17.40732,-7.40716,18.91773794,1.23732,-0.40716,1.302589747,16.17,-7,17.6201277
24/07/2020 01:00,16.73496,-9.08424,19.04159401,1.07496,-0.35424,1.13182374,15.66,-8.73,17.92898491,16.55496,-7.50424,18.17636703,1.07496,-0.35424,1.13182374,15.48,-7.15,17.05147794
24/07/2020 01:30,15.9846,-9.20632,18.44623986,1.6146,-0.43632,1.672515561,14.37,-8.77,16.83477948,15.8146,-7.60632,17.54872295,1.6146,-0.43632,1.672515561,14.2,-7.17,15.9075108
24/07/2020 02:00,15.83188,-9.2108,18.31631134,0.91188,-0.2808,0.954135092,14.92,-8.93,17.38825178,15.64188,-7.6008,17.39081857,0.91188,-0.2808,0.954135092,14.73,-7.32,16.44856529
24/07/2020 02:30,15.5526,-9.41164,18.178623,0.5526,-0.07164,0.557224416,15,-9.34,17.67018959,15.3726,-7.81164,17.24350748,0.5526,-0.07164,0.557224416,14.82,-7.74,16.71944975
24/07/2020 03:00,15.41464,-9.44404,18.07763861,0.31464,0.07596,0.323679241,15.1,-9.52,17.85050139,15.24464,-7.83404,17.13975587,0.31464,0.07596,0.323679241,14.93,-7.91,16.89594626
24/07/2020 03:30,15.37376,-9.40384,18.02178413,0.11376,0.32616,0.345429708,15.26,-9.73,18.09808001,15.18376,-7.78384,17.06267074,0.11376,0.32616,0.345429708,15.07,-8.11,17.11364952
24/07/2020 04:00,15.30752,-9.33844,17.93116366,0.13752,0.24156,0.277962199,15.17,-9.58,17.94171954,15.12752,-7.71844,16.98282007,0.13752,0.24156,0.277962199,14.99,-7.96,16.9723805
24/07/2020 04:30,15.53596,-8.24352,17.58754318,0.07596,0.45648,0.462756861,15.46,-8.7,17.73983089,15.35596,-6.65352,16.73543653,0.07596,0.45648,0.462756861,15.28,-7.11,16.85320444
24/07/2020 05:00,15.72492,-8.29036,17.77647822,0.03492,0.53964,0.540768653,15.69,-8.83,18.00402733,15.54492,-6.68036,16.919567,0.03492,0.53964,0.540768653,15.51,-7.22,17.10814134
24/07/2020 05:30,16.02404,-8.13564,17.97104605,0.01404,0.59436,0.594525804,16.01,-8.73,18.23548738,15.85404,-6.55564,17.15596107,0.01404,0.59436,0.594525804,15.84,-7.15,17.37895566
24/07/2020 06:00,16.97448,-7.89204,18.71943553,1.10448,0.59796,1.25595869,15.87,-8.49,17.99824991,16.78448,-6.31204,17.93211136,1.10448,0.59796,1.25595869,15.68,-6.91,17.13506638
24/07/2020 06:30,19.12928,-7.08152,20.39797242,3.41928,0.34848,3.436992003,15.71,-7.43,17.37840614,18.95928,-5.51152,19.74414219,3.41928,0.34848,3.436992003,15.54,-5.86,16.60816667
24/07/2020 07:00,20.0496,-6.42456,21.05377475,3.7296,-0.03456,3.72976012,16.32,-6.39,17.52639438,19.8796,-4.85456,20.46375452,3.7296,-0.03456,3.72976012,16.15,-4.82,16.85392833
24/07/2020 07:30,21.8172,-5.84636,22.58694625,4.6872,-0.39636,4.703928687,17.13,-5.45,17.97607855,21.6372,-4.29636,22.05962677,4.6872,-0.39636,4.703928687,16.95,-3.9,17.39288648
24/07/2020 08:00,23.46148,-5.1522,24.02053723,4.28148,-0.2322,4.287771896,19.18,-4.92,19.80097977,23.28148,-3.6322,23.56311074,4.28148,-0.2322,4.287771896,19,-3.4,19.30181339
24/07/2020 08:30,24.98596,-2.4238,25.10324687,6.19596,-0.9738,6.272017758,18.79,-1.45,18.84586427,24.51596,-5.1738,25.05594742,6.19596,-0.9738,6.272017758,18.32,-4.2,18.795276
24/07/2020 09:00,26.59312,1.4406,26.63211144,8.76312,-1.9494,8.977328806,17.83,3.39,18.1494077,25.77312,-6.7994,26.65493491,8.76312,-1.9494,8.977328806,17.01,-4.85,17.68792243
24/07/2020 09:30,27.4566,1.61404,27.50399987,8.2566,-1.78596,8.447549744,19.2,3.4,19.49871791,26.5866,-6.57596,27.38778103,8.2566,-1.78596,8.447549744,18.33,-4.79,18.94552718
24/07/2020 10:00,28.70044,1.81512,28.75778011,5.77044,-0.52488,5.794262404,22.93,2.34,23.04908892,27.73044,-6.41488,28.46274737,5.77044,-0.52488,5.794262404,21.96,-5.89,22.73617602
24/07/2020 10:30,29.1326,1.88764,29.19369054,5.1426,-0.25236,5.148788239,23.99,2.14,24.08525898,28.1226,-6.29236,28.81795317,5.1426,-0.25236,5.148788239,22.98,-6.04,23.76051346
24/07/2020 11:00,30.15272,2.6964,30.2730424,10.60272,-0.2736,10.6062495,19.55,2.97,19.77431162,29.25272,-5.4636,29.75857107,10.60272,-0.2736,10.6062495,18.65,-5.19,19.35868281
24/07/2020 11:30,29.62384,3.04696,29.78012528,15.24384,-0.74304,15.26193849,14.38,3.79,14.8710625,28.89384,-5.11304,29.34275324,15.24384,-0.74304,15.26193849,13.65,-4.37,14.33245966
24/07/2020 12:00,29.32984,3.15104,29.49861976,15.72984,-0.76896,15.74862425,13.6,3.92,14.1536709,28.60984,-4.98896,29.04156791,15.72984,-0.76896,15.74862425,12.88,-4.22,13.5537006
24/07/2020 12:30,29.2466,3.11052,29.41154444,15.6366,-0.78948,15.65651744,13.61,3.9,14.15775759,28.5466,-5.08948,28.99674427,15.6366,-0.78948,15.65651744,12.91,-4.3,13.60728114
24/07/2020 13:00,28.15544,1.8424,28.21565593,7.70544,-0.5076,7.722141112,20.45,2.35,20.58458161,27.24544,-6.3076,27.9660476,7.70544,-0.5076,7.722141112,19.54,-5.8,20.38262986
24/07/2020 13:30,27.05524,1.61652,27.1034896,7.54524,-0.75348,7.582768542,19.51,2.37,19.65342209,26.16524,-6.56348,26.97589765,7.54524,-0.75348,7.582768542,18.62,-5.81,19.50539669
24/07/2020 14:00,27.27116,1.59248,27.3176163,7.48116,-0.76752,7.520428305,19.79,2.36,19.93022077,26.38116,-6.60752,27.1960461,7.48116,-0.76752,7.520428305,18.9,-5.84,19.78169861
24/07/2020 14:30,26.10304,1.45668,26.14365341,7.49304,-0.73332,7.528838334,18.61,2.19,18.73841509,25.24304,-6.76332,26.1333803,7.49304,-0.73332,7.528838334,17.75,-6.03,18.7462903
24/07/2020 15:00,25.19172,1.136,25.21732049,8.72172,-0.954,8.773740124,16.47,2.09,16.60207818,24.37172,-7.084,25.38038203,8.72172,-0.954,8.773740124,15.65,-6.13,16.80771847
24/07/2020 15:30,24.44136,0.8378,24.45571482,9.26136,-1.0422,9.319815979,15.18,1.88,15.29597333,23.66136,-7.4422,24.80415888,9.26136,-1.0422,9.319815979,14.4,-6.4,15.75817248
24/07/2020 16:00,23.47328,0.51276,23.4788798,6.80328,-1.13724,6.897675955,16.67,1.65,16.75145964,22.65328,-7.81724,23.96414689,6.80328,-1.13724,6.897675955,15.85,-6.68,17.20014244
24/07/2020 16:30,23.8704,0.30932,23.87240405,7.6104,-1.39068,7.736419005,16.26,1.7,16.34862685,23.0604,-7.99068,24.40559393,7.6104,-1.39068,7.736419005,15.45,-6.6,16.80066963
24/07/2020 17:00,25.10264,0.092,25.10280859,5.91264,-1.098,6.013727278,19.19,1.19,19.22686142,24.20264,-8.198,25.55337526,5.91264,-1.098,6.013727278,18.29,-7.1,19.61973751
24/07/2020 17:30,25.40904,0.2808,25.41059154,9.59904,-1.3392,9.692008335,15.81,1.62,15.89278138,24.59904,-7.9792,25.86078888,9.59904,-1.3392,9.692008335,15,-6.64,16.40395074
24/07/2020 18:00,26.21252,0.25204,26.21373169,10.08252,-1.31796,10.16829524,16.13,1.57,16.2062272,25.42252,-8.01796,26.65693541,10.08252,-1.31796,10.16829524,15.34,-6.7,16.73934288
24/07/2020 18:30,27.19096,0.04324,27.19099438,7.68096,-0.80676,7.723212299,19.51,0.85,19.52850737,26.29096,-8.22676,27.54803365,7.68096,-0.80676,7.723212299,18.61,-7.42,20.03468243
24/07/2020 19:00,26.93516,-0.25044,26.93632426,7.98516,-0.82044,8.027197644,18.95,0.57,18.95857062,26.03516,-8.55044,27.40327682,7.98516,-0.82044,8.027197644,18.05,-7.73,19.63556467
24/07/2020 19:30,26.49996,-0.4702,26.50413115,7.23996,-0.7002,7.273740499,19.26,0.23,19.26137326,25.60996,-8.7602,27.06679063,7.23996,-0.7002,7.273740499,18.37,-8.06,20.06042123
24/07/2020 20:00,25.6116,-0.5476,25.61745343,7.9416,-0.8676,7.988851001,17.67,0.32,17.67289733,24.7516,-8.8576,26.28875768,7.9416,-0.8676,7.988851001,16.81,-7.99,18.6122594
24/07/2020 20:30,24.49424,-0.64776,24.50280364,10.61424,-1.42776,10.7098361,13.88,0.78,13.90189915,23.73424,-8.96776,25.37193071,10.61424,-1.42776,10.7098361,13.12,-7.54,15.13228337
24/07/2020 21:00,22.89964,-0.9788,22.92054889,8.27964,-1.5588,8.425099167,14.62,0.58,14.63150026,22.12964,-9.3088,24.00780548,8.27964,-1.5588,8.425099167,13.85,-7.75,15.87088529
24/07/2020 21:30,22.36524,-1.20992,22.39794336,7.00524,-1.42992,7.14968941,15.36,0.22,15.36157544,21.57524,-9.48992,23.57009891,7.00524,-1.42992,7.14968941,14.57,-8.06,16.65078076
24/07/2020 22:00,21.57236,-1.4502,21.62104984,6.10236,-1.2402,6.227109571,15.47,-0.21,15.47142527,20.77236,-9.7802,22.95960043,6.10236,-1.2402,6.227109571,14.67,-8.54,16.97470176
24/07/2020 22:30,20.15096,-1.70164,20.22267954,6.51096,-1.33164,6.645740381,13.64,-0.37,13.64501741,19.39096,-10.07164,21.85056663,6.51096,-1.33164,6.645740381,12.88,-8.74,15.56541037
24/07/2020 23:00,18.6788,-1.98076,18.78352948,8.6688,-1.85076,8.864164147,10.01,-0.13,10.01084412,18.0488,-9.97076,20.6197778,8.6688,-1.85076,8.864164147,9.38,-8.12,12.40640157
24/07/2020 23:30,16.85132,-8.63044,18.93281491,7.86132,-1.54044,8.010824398,8.99,-7.09,11.44937553,16.69132,-7.02044,18.10764317,7.86132,-1.54044,8.010824398,8.83,-5.48,10.39227117
25/07/2020 00:00,15.91784,-8.9136,18.24362615,6.29784,-1.2636,6.423353768,9.62,-7.65,12.29092755,15.75784,-7.3036,17.36813445,6.29784,-1.2636,6.423353768,9.46,-6.04,11.22377833
25/07/2020 00:30,15.67196,-9.26984,18.20824714,4.07196,-0.78984,4.147855526,11.6,-8.48,14.36907791,15.51196,-7.64984,17.29569181,4.07196,-0.78984,4.147855526,11.44,-6.86,13.33916039
25/07/2020 01:00,14.50468,-9.39784,17.28308822,4.41468,-0.80784,4.487984511,10.09,-8.59,13.25127164,14.32468,-7.76784,16.29526911,4.41468,-0.80784,4.487984511,9.91,-6.96,12.10990091
25/07/2020 01:30,13.5334,-9.33704,16.44181351,4.0734,-0.70704,4.134306849,9.46,-8.63,12.80501855,13.3834,-7.68704,15.43392301,4.0734,-0.70704,4.134306849,9.31,-6.98,11.63600017
25/07/2020 02:00,13.28236,-9.3182,16.22497884,3.94236,-0.8082,4.024349588,9.34,-8.51,12.63549366,13.11236,-7.6882,15.20007908,3.94236,-0.8082,4.024349588,9.17,-6.88,11.46400017
25/07/2020 02:30,12.41564,-9.21196,15.45989404,5.61564,-1.10196,5.722737846,6.8,-8.11,10.5835769,12.26564,-7.58196,14.41984889,5.61564,-1.10196,5.722737846,6.65,-6.48,9.285090199
25/07/2020 03:00,12.26932,-9.31128,15.40247216,3.82932,-0.70128,3.893004662,8.44,-8.61,12.05676988,12.11932,-7.67128,14.34316751,3.82932,-0.70128,3.893004662,8.29,-6.97,10.83074328
25/07/2020 03:30,11.97708,-9.35132,15.19531609,4.08708,-0.75132,4.155563099,7.89,-8.6,11.67099396,11.82708,-7.71132,14.1189333,4.08708,-0.75132,4.155563099,7.74,-6.96,10.40909218
25/07/2020 04:00,11.9596,-8.9776,14.95424134,6.4296,-1.3176,6.56321765,5.53,-7.66,9.447565824,11.7996,-7.3176,13.88444561,6.4296,-1.3176,6.56321765,5.37,-6,8.052136362
25/07/2020 04:30,11.35144,-7.84048,13.79595291,8.01144,-1.59048,8.167790246,3.34,-6.25,7.08647303,11.23144,-6.21048,12.83414611,8.01144,-1.59048,8.167790246,3.22,-4.62,5.631411901
25/07/2020 05:00,11.86444,-8.04828,14.33665747,6.63444,-1.26828,6.754578319,5.23,-6.78,8.562785762,11.72444,-6.41828,13.36625645,6.63444,-1.26828,6.754578319,5.09,-5.15,7.240897734
25/07/2020 05:30,11.55664,-8.0084,14.06024177,8.48664,-1.6884,8.652962097,3.07,-6.32,7.026186733,11.41664,-6.3784,13.07760129,8.48664,-1.6884,8.652962097,2.93,-4.69,5.530009042
25/07/2020 06:00,11.58244,-7.7302,13.9251179,9.80244,-1.9602,9.996510091,1.78,-5.77,6.038319303,11.45244,-6.0802,12.96638785,9.80244,-1.9602,9.996510091,1.65,-4.12,4.438118971
25/07/2020 06:30,12.41672,-7.51008,14.5112452,10.11672,-1.99008,10.31059853,2.3,-5.52,5.98,12.29672,-5.89008,13.63460176,10.11672,-1.99008,10.31059853,2.18,-3.9,4.46793017
25/07/2020 07:00,12.94612,-7.28888,14.85697798,9.90612,-2.01888,10.10975222,3.04,-5.27,6.083954306,12.80612,-5.68888,14.01285357,9.90612,-2.01888,10.10975222,2.9,-3.67,4.677488642
25/07/2020 07:30,14.2922,-7.10264,15.95977681,10.1322,-2.13264,10.35420833,4.16,-4.97,6.481242165,14.1622,-5.52264,15.20090331,10.1322,-2.13264,10.35420833,4.03,-3.39,5.266213061
25/07/2020 08:00,15.54872,-7.34832,17.19768881,10.09872,-2.12832,10.32055675,5.45,-5.22,7.546582008,15.41872,-5.77832,16.46590139,10.09872,-2.12832,10.32055675,5.32,-3.65,6.4517362
25/07/2020 08:30,17.03436,-7.91684,18.78418953,9.68436,-1.98684,9.886069077,7.35,-5.93,9.443908089,16.88436,-6.34684,18.03784884,9.68436,-1.98684,9.886069077,7.2,-4.36,8.417220444
25/07/2020 09:00,17.9754,-7.39628,19.43759149,10.4454,-2.18628,10.67174781,7.53,-5.21,9.156691542,17.8254,-5.87628,18.76900508,10.4454,-2.18628,10.67174781,7.38,-3.69,8.251090837
25/07/2020 09:30,20.0608,-0.56452,20.06874135,9.7308,-2.05452,9.945326594,10.33,1.49,10.43690567,19.4208,-8.68452,21.2741242,9.7308,-2.05452,9.945326594,9.69,-6.63,11.74108172
25/07/2020 10:00,21.99376,-0.35488,21.99662289,10.64376,-1.60488,10.76407296,11.35,1.25,11.41862514,21.31376,-8.55488,22.96654822,10.64376,-1.60488,10.76407296,10.67,-6.95,12.73386823
25/07/2020 10:30,23.40588,-0.38216,23.40899965,8.88588,-1.08216,8.951532474,14.52,0.7,14.53686349,22.64588,-8.60216,24.224637,8.88588,-1.08216,8.951532474,13.76,-7.52,15.68081631
25/07/2020 11:00,23.70568,-0.2772,23.70730065,7.64568,-0.8172,7.689228733,16.06,0.54,16.06907589,22.90568,-8.5972,24.46593599,7.64568,-0.8172,7.689228733,15.26,-7.78,17.12880615
25/07/2020 11:30,23.72452,-0.1912,23.72529044,8.08452,-0.8712,8.131325419,15.64,0.68,15.65477563,22.92452,-8.5412,24.46396768,8.08452,-0.8712,8.131325419,14.84,-7.67,16.70492442
25/07/2020 12:00,24.56436,-0.03024,24.56437861,8.51436,-1.02024,8.575267685,16.05,0.99,16.08050372,23.75436,-8.42024,25.20258044,8.51436,-1.02024,8.575267685,15.24,-7.4,16.94159379
25/07/2020 12:30,25.16244,-0.06556,25.16252541,8.18244,-1.01556,8.245222039,16.98,0.95,17.00655462,24.33244,-8.44556,25.75645783,8.18244,-1.01556,8.245222039,16.15,-7.43,17.7771595
25/07/2020 13:00,25.47788,-0.08924,25.47803629,7.51788,-0.84924,7.56569417,17.96,0.76,17.97607299,24.61788,-8.45924,26.03072717,7.51788,-0.84924,7.56569417,17.1,-7.61,18.71689344
25/07/2020 13:30,25.82284,-0.25076,25.82405751,7.24284,-0.77076,7.283735459,18.58,0.52,18.58727522,24.94284,-8.63076,26.39384939,7.24284,-0.77076,7.283735459,17.7,-7.86,19.36671371
25/07/2020 14:00,25.88812,-0.3806,25.89091759,5.47812,-0.4806,5.499161308,20.41,0.1,20.41024498,24.95812,-8.7806,26.45763955,5.47812,-0.4806,5.499161308,19.48,-8.3,21.17452243
25/07/2020 14:30,25.88508,-1.58968,25.93384756,4.64508,-0.22968,4.650754897,21.24,-1.36,21.28349595,25.00508,-8.80968,26.51159157,4.64508,-0.22968,4.650754897,20.36,-8.58,22.09402634
25/07/2020 15:00,24.0904,-7.52388,25.23799006,5.9904,-0.44388,6.006822922,18.1,-7.08,19.43544185,23.9004,-5.94388,24.62841509,5.9904,-0.44388,6.006822922,17.91,-5.5,18.73547704
25/07/2020 15:30,23.64632,-7.57472,24.8299181,5.47632,-0.23472,5.481347847,18.17,-7.34,19.59654306,23.45632,-6.01472,24.2151978,5.47632,-0.23472,5.481347847,17.98,-5.78,18.88620661
25/07/2020 16:00,23.03696,-7.633,24.26858494,6.09696,-0.423,6.111616009,16.94,-7.21,18.41053231,22.85696,-6.053,23.64486053,6.09696,-0.423,6.111616009,16.76,-5.63,17.68034219
25/07/2020 16:30,23.87472,-7.48628,25.02092411,6.44472,-0.56628,6.469550905,17.43,-6.92,18.75343435,23.68472,-5.92628,24.414888,6.44472,-0.56628,6.469550905,17.24,-5.36,18.05400787
25/07/2020 17:00,24.02284,-7.36444,25.12631724,6.61284,-0.60444,6.640406658,17.41,-6.76,18.67634065,23.84284,-5.80444,24.5392042,6.61284,-0.60444,6.640406658,17.23,-5.2,17.99758039
25/07/2020 17:30,23.44432,-7.25044,24.53986594,10.35432,-1.36044,10.44331076,13.09,-5.89,14.35410046,23.26432,-5.70044,23.95252808,10.35432,-1.36044,10.44331076,12.91,-4.34,13.6199743
25/07/2020 18:00,23.36856,-7.05908,24.41147695,10.79856,-1.45908,10.89668814,12.57,-5.6,13.76099197,23.19856,-5.50908,23.84372346,10.79856,-1.45908,10.89668814,12.4,-4.05,13.04463491
25/07/2020 18:30,23.56992,-7.07288,24.6082661,9.97992,-1.26288,10.0595064,13.59,-5.81,14.77985792,23.41992,-5.52288,24.06231195,9.97992,-1.26288,10.0595064,13.44,-4.26,14.09897869
25/07/2020 19:00,24.2534,-7.36828,25.34795774,9.3834,-1.17828,9.457089368,14.87,-6.19,16.10692398,24.0634,-5.81828,24.7568092,9.3834,-1.17828,9.457089368,14.68,-4.64,15.39584359
25/07/2020 19:30,24.28572,-7.47712,25.41069695,8.77572,-1.16712,8.852989925,15.51,-6.31,16.74443788,24.11572,-5.94712,24.83820016,8.77572,-1.16712,8.852989925,15.34,-4.78,16.06748269
25/07/2020 20:00,24.21144,-7.77044,25.42781085,5.67144,-0.55044,5.698088791,18.54,-7.22,19.8962308,24.03144,-6.21044,24.82095231,5.67144,-0.55044,5.698088791,18.36,-5.66,19.21263126
25/07/2020 20:30,24.49408,-8.08216,25.79304684,5.10408,-0.45216,5.124068824,19.39,-7.63,20.83720231,24.29408,-6.53216,25.15693617,5.10408,-0.45216,5.124068824,19.19,-6.08,20.1301391
25/07/2020 21:00,23.68932,-8.22772,25.07746515,4.81932,-0.38772,4.834891112,18.87,-7.84,20.43385671,23.48932,-6.66772,24.4173431,4.81932,-0.38772,4.834891112,18.67,-6.28,19.6979009
25/07/2020 21:30,23.71628,-8.38848,25.15608343,5.24628,-0.43848,5.26457202,18.47,-7.95,20.10829182,23.52628,-6.84848,24.50280655,5.24628,-0.43848,5.26457202,18.28,-6.41,19.37128029
25/07/2020 22:00,23.60804,-8.55252,25.10946338,5.19804,-0.45252,5.217700086,18.41,-8.1,20.11313253,23.40804,-7.00252,24.43300274,5.19804,-0.45252,5.217700086,18.21,-6.55,19.352173
25/07/2020 22:30,22.55456,-8.75608,24.19456786,4.62456,-0.31608,4.635349152,17.93,-8.44,19.81712643,22.37456,-7.19608,23.50328706,4.62456,-0.31608,4.635349152,17.75,-6.88,19.03672503
25/07/2020 23:00,21.68188,-8.90384,23.43890542,4.33188,-0.30384,4.342522663,17.35,-8.6,19.36446488,21.49188,-7.32384,22.70549577,4.33188,-0.30384,4.342522663,17.16,-7.02,18.54038835
25/07/2020 23:30,20.6268,-9.11132,22.54952395,4.0068,-0.12132,4.008636275,16.62,-8.99,18.89562119,20.4468,-7.50132,21.77938089,4.0068,-0.12132,4.008636275,16.44,-7.38,18.02048834
26/07/2020 00:00,19.0974,-8.2816,20.8157533,4.3974,-0.2916,4.407057672,14.7,-7.99,16.73111174,18.9074,-6.6816,20.0532679,4.3974,-0.2916,4.407057672,14.51,-6.39,15.85472169
26/07/2020 00:30,18.0658,-8.28196,19.87370099,4.3758,-0.29196,4.385529191,13.69,-7.99,15.85106306,17.8958,-6.66196,19.09558506,4.3758,-0.29196,4.385529191,13.52,-6.37,14.94547758
26/07/2020 01:00,17.19916,-8.27996,19.08844788,4.16916,-0.21996,4.174958384,13.03,-8.06,15.32137396,17.03916,-6.65996,18.29448115,4.16916,-0.21996,4.174958384,12.87,-6.44,14.3913342
26/07/2020 01:30,15.67984,-8.60788,17.88722954,0.87984,-0.13788,0.890578082,14.8,-8.47,17.05229897,15.50984,-6.99788,17.01544773,0.87984,-0.13788,0.890578082,14.63,-6.86,16.15848075
26/07/2020 02:00,14.7826,-8.66844,17.13671832,1.3626,-0.38844,1.416885455,13.42,-8.28,15.76879196,14.6026,-7.05844,16.21904751,1.3626,-0.38844,1.416885455,13.24,-6.67,14.82519814
26/07/2020 02:30,14.44636,-8.70008,16.86382843,1.29636,-0.37008,1.348150012,13.15,-8.33,15.56635474,14.27636,-7.08008,15.93555734,1.29636,-0.37008,1.348150012,12.98,-6.71,14.61179318
26/07/2020 03:00,14.3844,-8.71232,16.81711875,0.6444,-0.20232,0.675414497,13.74,-8.51,16.1619213,14.2044,-7.08232,15.87212134,0.6444,-0.20232,0.675414497,13.56,-6.88,15.20552531
