Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
26/07/2020 03:30,14.1758,-8.77128,16.66999276,0.9558,-0.34128,1.014901807,13.22,-8.43,15.67907204,13.9458,-7.10128,15.64971295,0.9558,-0.34128,1.014901807,12.99,-6.76,14.64369147
26/07/2020 04:00,13.8178,-8.8456,16.40659124,1.0278,-0.3456,1.084348745,12.79,-8.5,15.35689096,13.6478,-7.2156,15.43785374,1.0278,-0.3456,1.084348745,12.62,-6.87,14.36876125
26/07/2020 04:30,13.74544,-8.73424,16.28570137,0.59544,-0.17424,0.620409841,13.15,-8.56,15.69063734,13.56544,-7.08424,15.30384327,0.59544,-0.17424,0.620409841,12.97,-6.91,14.69588378
26/07/2020 05:00,13.66624,-8.84976,16.28141173,0.69624,-0.23976,0.736366074,12.97,-8.61,15.5676909,13.49624,-7.22976,15.31071271,0.69624,-0.23976,0.736366074,12.8,-6.99,14.5842415
26/07/2020 05:30,13.59184,-8.80552,16.19491578,0.95184,-0.33552,1.009243804,12.64,-8.47,15.2154691,13.42184,-7.17552,15.21952287,0.95184,-0.33552,1.009243804,12.47,-6.84,14.22274587
26/07/2020 06:00,13.01648,-8.75736,15.68821551,2.34648,-0.56736,2.414097297,10.67,-8.19,13.45083641,12.85648,-7.10736,14.69025678,2.34648,-0.56736,2.414097297,10.51,-6.54,12.37867925
26/07/2020 06:30,13.33128,-8.7158,15.92759229,3.58128,-0.8658,3.68445058,9.75,-7.85,12.51738791,13.17128,-7.0858,14.95630899,3.58128,-0.8658,3.68445058,9.59,-6.22,11.43050743
26/07/2020 07:00,13.529,-8.54,15.99891999,4.509,-0.99,4.61640347,9.02,-7.55,11.76277603,13.369,-6.92,15.05378893,4.509,-0.99,4.61640347,8.86,-5.93,10.66135545
26/07/2020 07:30,14.5436,-8.47156,16.83103175,3.7836,-0.78156,3.863478354,10.76,-7.69,13.22549432,14.3736,-6.84156,15.91877257,3.7836,-0.78156,3.863478354,10.59,-6.06,12.20129911
26/07/2020 08:00,15.82564,-8.26688,17.85475249,3.54564,-0.77688,3.629752821,12.28,-7.49,14.38396677,15.64564,-6.66688,17.00686155,3.54564,-0.77688,3.629752821,12.1,-5.89,13.45741803
26/07/2020 08:30,16.64656,-7.92192,18.43542178,4.33656,-0.78192,4.406489705,12.31,-7.14,14.2308011,16.48656,-6.34192,17.66427496,4.33656,-0.78192,4.406489705,12.15,-5.56,13.36174016
26/07/2020 09:00,17.75132,-7.41808,19.23895196,4.35132,-0.65808,4.400801635,13.4,-6.76,15.00858421,17.57132,-5.84808,18.51894506,4.35132,-0.65808,4.400801635,13.22,-5.19,14.20227095
26/07/2020 09:30,19.09504,-7.61604,20.55783592,5.31504,-1.07604,5.422869377,13.78,-6.54,15.25319639,18.91504,-6.06604,19.86392659,5.31504,-1.07604,5.422869377,13.6,-4.99,14.48654893
26/07/2020 10:00,19.82776,-7.36176,21.15030914,7.72776,-1.66176,7.904411484,12.1,-5.7,13.37535046,19.66776,-5.83176,20.51414654,7.72776,-1.66176,7.904411484,11.94,-4.17,12.6472329
26/07/2020 10:30,21.37656,-7.22256,22.56374726,8.11656,-1.67256,8.287098599,13.26,-5.55,14.37463391,21.19656,-5.68256,21.94505967,8.11656,-1.67256,8.287098599,13.08,-4.01,13.68088082
26/07/2020 11:00,22.48628,-2.54452,22.62978944,8.57628,-1.78452,8.759970906,13.91,-0.76,13.93074657,21.90628,-7.54452,23.16905016,8.57628,-1.78452,8.759970906,13.33,-5.76,14.52124306
26/07/2020 11:30,23.77116,-0.19868,23.77199027,8.74116,-1.76868,8.918301805,15.03,1.57,15.11177686,23.00116,-8.41868,24.49341818,8.74116,-1.76868,8.918301805,14.26,-6.65,15.73436049
26/07/2020 12:00,24.2386,-0.08956,24.23876546,9.1386,-2.05956,9.367806432,15.1,1.97,15.22796441,23.4586,-8.28956,24.88016718,9.1386,-2.05956,9.367806432,14.32,-6.23,15.61650729
26/07/2020 12:30,25.99044,0.21764,25.99135123,11.98044,-1.87236,12.12586799,14.01,2.09,14.16503442,25.24044,-8.00236,26.47862491,11.98044,-1.87236,12.12586799,13.26,-6.13,14.60837089
26/07/2020 13:00,25.97856,0.35388,25.98097017,13.67856,-2.07612,13.83521875,12.3,2.43,12.53773903,25.28856,-7.97612,26.516594,13.67856,-2.07612,13.83521875,11.61,-5.9,13.0231371
26/07/2020 13:30,24.02468,0.06176,24.02475938,12.24468,-2.20824,12.44220689,11.78,2.27,11.99672039,23.32468,-8.22824,24.73347187,12.24468,-2.20824,12.44220689,11.08,-6.02,12.60978985
26/07/2020 14:00,22.3966,-0.178,22.39730733,11.2266,-2.178,11.43591848,11.17,2,11.34763852,21.7166,-8.458,23.30554611,11.2266,-2.178,11.43591848,10.49,-6.28,12.22614003
26/07/2020 14:30,22.77792,-0.25912,22.77939382,10.08792,-2.04912,10.29393135,12.69,1.79,12.81562328,22.05792,-8.58912,23.67118115,10.08792,-2.04912,10.29393135,11.97,-6.54,13.6401063
26/07/2020 15:00,21.99512,-0.45588,21.99984387,10.18512,-1.95588,10.37121671,11.81,1.5,11.90487715,21.30512,-8.76588,23.03798581,10.18512,-1.95588,10.37121671,11.12,-6.81,13.03957438
26/07/2020 15:30,22.15432,-0.59236,22.16223782,9.54432,-1.87236,9.726241629,12.61,1.28,12.67479783,21.42432,-8.92236,23.20797267,9.54432,-1.87236,9.726241629,11.88,-7.05,13.81437295
26/07/2020 16:00,22.93036,-0.65712,22.93977368,8.73036,-1.61712,8.878866078,14.2,0.96,14.23241371,22.18036,-8.99712,23.93567501,8.73036,-1.61712,8.878866078,13.45,-7.38,15.34167201
26/07/2020 16:30,23.86316,-0.3762,23.86612519,13.94316,-2.0862,14.09836662,9.92,1.71,10.06630518,23.22316,-8.6662,24.78746019,13.94316,-2.0862,14.09836662,9.28,-6.58,11.37606259
26/07/2020 17:00,23.37904,-0.2942,23.38089102,14.54904,-2.3742,14.74148536,8.83,2.08,9.0716757,22.77904,-8.5442,24.32874878,14.54904,-2.3742,14.74148536,8.23,-6.17,10.28600019
26/07/2020 17:30,23.5682,-0.42036,23.57194845,12.3282,-1.98036,12.48624607,11.24,1.56,11.34773986,22.8782,-8.61036,24.4448427,12.3282,-1.98036,12.48624607,10.55,-6.63,12.460313
26/07/2020 18:00,24.04036,-0.46976,24.04494923,12.69036,-2.03976,12.85324308,11.35,1.57,11.45807139,23.37036,-8.68976,24.93362499,12.69036,-2.03976,12.85324308,10.68,-6.65,12.5811327
26/07/2020 18:30,24.28772,-0.525,24.2933935,12.89772,-2.115,13.06998111,11.39,1.59,11.50044347,23.60772,-8.665,25.14769708,12.89772,-2.115,13.06998111,10.71,-6.55,12.55414673
26/07/2020 19:00,24.45176,-0.83376,24.46597071,10.75176,-1.82376,10.90534014,13.7,0.99,13.7357235,23.72176,-9.00376,25.37300912,10.75176,-1.82376,10.90534014,12.97,-7.18,14.82475295
26/07/2020 19:30,25.2902,-0.791,25.302567,13.3902,-2.151,13.56186776,11.9,1.36,11.97746217,24.5902,-8.951,26.1686518,13.3902,-2.151,13.56186776,11.2,-6.8,13.10267148
26/07/2020 20:00,23.78988,-0.95896,23.80919979,12.62988,-2.02896,12.79181565,11.16,1.07,11.21117746,23.12988,-9.13896,24.86990026,12.62988,-2.02896,12.79181565,10.5,-7.11,12.68077679
26/07/2020 20:30,23.12128,-1.06464,23.14577817,11.68128,-1.75464,11.81232678,11.44,0.69,11.46078968,22.45128,-9.26464,24.28772381,11.68128,-1.75464,11.81232678,10.77,-7.51,13.12985148
26/07/2020 21:00,23.48884,-1.45376,23.53378471,9.43884,-1.19376,9.514029824,14.05,-0.26,14.05240549,22.72884,-9.66376,24.69794374,9.43884,-1.19376,9.514029824,13.29,-8.47,15.75960025
26/07/2020 21:30,23.48404,-1.65048,23.54196719,8.56404,-1.05048,8.628226316,14.92,-0.6,14.93205947,22.70404,-9.84048,24.74486773,8.56404,-1.05048,8.628226316,14.14,-8.79,16.64943543
26/07/2020 22:00,22.96292,-1.94224,23.04491248,7.88292,-0.91224,7.935528309,15.08,-1.03,15.1151348,22.19292,-10.19224,24.4214548,7.88292,-0.91224,7.935528309,14.31,-9.28,17.05562957
26/07/2020 22:30,21.99344,-2.1528,22.09855088,7.90344,-0.9828,7.964311626,14.09,-1.17,14.13849355,21.23344,-10.4628,23.67127284,7.90344,-0.9828,7.964311626,13.33,-9.48,16.35723999
26/07/2020 23:00,18.81592,-5.6462,19.64480644,6.32592,-1.1862,6.436173886,12.49,-4.46,13.26241682,18.35592,-9.3162,20.58473661,6.32592,-1.1862,6.436173886,12.03,-8.13,14.51956611
26/07/2020 23:30,17.06476,-9.278,19.42388524,4.96476,-0.918,5.048917296,12.1,-8.36,14.70712752,16.89476,-7.668,18.55346705,4.96476,-0.918,5.048917296,11.93,-6.75,13.70720249
27/07/2020 00:00,14.6988,-9.1412,17.30942688,6.5988,-1.1412,6.696752861,8.1,-8,11.38463877,14.5588,-7.5112,16.38220934,6.5988,-1.1412,6.696752861,7.96,-6.37,10.1950233
27/07/2020 00:30,13.15048,-9.0644,15.97180239,6.54048,-1.0944,6.631409352,6.61,-7.97,10.35437106,13.00048,-7.4544,14.98601213,6.54048,-1.0944,6.631409352,6.46,-6.36,9.065384713
27/07/2020 01:00,12.694,-9.09076,15.61344143,6.174,-1.04076,6.261106721,6.52,-8.05,10.35919398,12.544,-7.46076,14.59502915,6.174,-1.04076,6.261106721,6.37,-6.42,9.043964838
27/07/2020 01:30,13.6014,-9.43316,16.55241945,3.6414,-0.71316,3.710578276,9.96,-8.72,13.23782459,13.4414,-7.81316,15.54724101,3.6414,-0.71316,3.710578276,9.8,-7.1,12.10165278
27/07/2020 02:00,13.42716,-9.46264,16.4265085,2.38716,-0.42264,2.424284933,11.04,-9.04,14.26895932,13.26716,-7.85264,15.41692218,2.38716,-0.42264,2.424284933,10.88,-7.43,13.17494972
27/07/2020 02:30,13.46228,-9.55092,16.50615205,1.59228,-0.25092,1.611929417,11.87,-9.3,15.07935343,13.30228,-7.94092,15.49221946,1.59228,-0.25092,1.611929417,11.71,-7.69,14.00928978
27/07/2020 03:00,13.53744,-9.6718,16.6374877,1.92744,-0.3618,1.9611028,11.61,-9.31,14.88180769,13.37744,-8.0418,15.60853767,1.92744,-0.3618,1.9611028,11.45,-7.68,13.78712805
27/07/2020 03:30,12.90156,-9.66724,16.12159358,2.67156,-0.50724,2.719287637,10.23,-9.16,13.7316605,12.73156,-8.04724,15.06156339,2.67156,-0.50724,2.719287637,10.06,-7.54,12.57200064
27/07/2020 04:00,12.23432,-9.56032,15.52669651,3.78432,-0.67032,3.84322869,8.45,-8.89,12.26517835,12.09432,-7.93032,14.46245317,3.78432,-0.67032,3.84322869,8.31,-7.26,11.03465903
27/07/2020 04:30,11.62664,-9.30004,14.8885695,4.43664,-0.77004,4.502969697,7.19,-8.53,11.15602976,11.48664,-7.67004,13.81203867,4.43664,-0.77004,4.502969697,7.05,-6.9,9.864709828
27/07/2020 05:00,12.01156,-9.20032,15.13021684,5.19156,-0.85032,5.260735627,6.82,-8.35,10.78122906,11.87156,-7.56032,14.07452931,5.19156,-0.85032,5.260735627,6.68,-6.71,9.468183564
27/07/2020 05:30,12.03196,-8.83256,14.92588951,5.96196,-0.95256,6.03757713,6.07,-7.88,9.946823614,11.89196,-7.21256,13.90826137,5.96196,-0.95256,6.03757713,5.93,-6.26,8.622789572
27/07/2020 06:00,12.37468,-8.5704,15.05272272,6.39468,-1.0404,6.478762572,5.98,-7.53,9.615679903,12.21468,-6.9504,14.05369943,6.39468,-1.0404,6.478762572,5.82,-5.91,8.294606681
27/07/2020 06:30,15.6786,-7.56648,17.40890914,6.8886,-0.54648,6.910242423,8.79,-7.02,11.24919997,15.5386,-5.97648,16.64831532,6.8886,-0.54648,6.910242423,8.65,-5.43,10.21309943
27/07/2020 07:00,16.35232,-7.1238,17.83667278,8.21232,-1.3338,8.31992922,8.14,-5.79,9.989179145,16.20232,-5.5438,17.12451143,8.21232,-1.3338,8.31992922,7.99,-4.21,9.031290052
27/07/2020 07:30,18.29856,-3.10816,18.56065615,8.81856,-1.56816,8.956903832,9.48,-1.54,9.604269884,17.89856,-6.50816,19.04506752,8.81856,-1.56816,8.956903832,9.08,-4.94,10.33682737
27/07/2020 08:00,21.1202,0.72116,21.1325086,10.6002,-1.42884,10.69606581,10.52,2.15,10.73745314,20.4702,-7.43884,21.77993179,10.6002,-1.42884,10.69606581,9.87,-6.01,11.55582104
27/07/2020 08:30,22.89504,1.26548,22.92998683,11.25504,-1.51452,11.35648256,11.64,2.78,11.96737231,22.21504,-7.03452,23.30219891,11.25504,-1.51452,11.35648256,10.96,-5.52,12.27159321
27/07/2020 09:00,24.51696,1.6728,24.57396157,11.31696,-1.5372,11.42088296,13.2,3.21,13.58470095,23.79696,-6.5772,24.68916493,11.31696,-1.5372,11.42088296,12.48,-5.04,13.4592719
27/07/2020 09:30,26.18696,1.92444,26.25757688,11.49696,-1.55556,11.60171781,14.69,3.48,15.09657246,25.42696,-6.31556,26.1995533,11.49696,-1.55556,11.60171781,13.93,-4.76,14.72081859
27/07/2020 10:00,26.77856,1.73916,26.8349763,9.80856,-1.14084,9.874683042,16.97,2.88,17.21264942,25.94856,-6.51084,26.7529214,9.80856,-1.14084,9.874683042,16.14,-5.37,17.00989418
27/07/2020 10:30,27.15024,2.01584,27.22497278,10.56024,-1.33416,10.64418394,16.59,3.35,16.92485155,26.35024,-6.23416,27.07766421,10.56024,-1.33416,10.64418394,15.79,-4.9,16.53281888
27/07/2020 11:00,27.55124,2.63828,27.67727131,12.17124,-1.79172,12.30241211,15.38,4.43,16.00528975,26.77124,-5.66172,27.36337634,12.17124,-1.79172,12.30241211,14.6,-3.87,15.1042014
27/07/2020 11:30,27.0058,2.8388,27.15459481,10.6758,-1.9512,10.85264424,16.33,4.79,17.01801986,26.1958,-5.5812,26.78375872,10.6758,-1.9512,10.85264424,15.52,-3.63,15.93886131
27/07/2020 12:00,27.83972,2.99664,28.00053323,10.71972,-2.04336,10.91273187,17.12,5.04,17.84645623,27.01972,-5.45336,27.56454977,10.71972,-2.04336,10.91273187,16.3,-3.41,16.65287062
27/07/2020 12:30,28.1174,3.38912,28.3209166,13.6674,-2.90088,13.97186199,14.45,6.29,15.75965101,27.3474,-5.05088,27.80992045,13.6674,-2.90088,13.97186199,13.68,-2.15,13.84792042
27/07/2020 13:00,27.13392,3.36916,27.34229057,13.99392,-2.85084,14.28135448,13.14,6.22,14.53781277,26.42392,-5.04084,26.90043896,13.99392,-2.85084,14.28135448,12.43,-2.19,12.62145
27/07/2020 13:30,27.03452,3.21144,27.22459584,13.75452,-2.78856,14.0343467,13.28,6,14.57252209,26.30452,-5.19856,26.81329518,13.75452,-2.78856,14.0343467,12.55,-2.41,12.77930358
27/07/2020 14:00,27.08168,3.20804,27.27102697,13.17168,-2.72196,13.4499896,13.91,5.93,15.1212764,26.35168,-5.21196,26.86215862,13.17168,-2.72196,13.4499896,13.18,-2.49,13.41314654
27/07/2020 14:30,26.26664,2.9714,26.43417475,13.16664,-2.6586,13.43236996,13.1,5.63,14.25857286,25.54664,-5.4586,26.12330625,13.16664,-2.6586,13.43236996,12.38,-2.8,12.69269081
27/07/2020 15:00,26.24976,2.77836,26.39638582,12.83976,-2.59164,13.09870355,13.41,5.37,14.44524143,25.50976,-5.71164,26.1413597,12.83976,-2.59164,13.09870355,12.67,-3.12,13.048498
27/07/2020 15:30,25.64712,2.35736,25.75523074,12.86712,-2.58264,13.12374971,12.78,4.94,13.70153276,24.93712,-6.15264,25.68491645,12.86712,-2.58264,13.12374971,12.07,-3.57,12.58689001
27/07/2020 16:00,26.22956,-2.247,26.32563061,11.50956,-2.367,11.75043235,14.72,0.12,14.72048912,25.81956,-4.557,26.21861796,11.50956,-2.367,11.75043235,14.31,-2.19,14.47660872
27/07/2020 16:30,26.54408,-5.13712,27.03660824,10.50408,-2.15712,10.72328603,16.04,-2.98,16.3144721,26.34408,-3.58712,26.587177,10.50408,-2.15712,10.72328603,15.84,-1.43,15.90441763
27/07/2020 17:00,27.79764,-5.35352,28.30846103,9.82764,-2.06352,10.04194318,17.97,-3.29,18.26868906,27.60764,-3.81352,27.86978151,9.82764,-2.06352,10.04194318,17.78,-1.75,17.86591447
27/07/2020 17:30,28.61536,-5.6236,29.16271086,8.77536,-1.4436,8.893307826,19.84,-4.18,20.27555178,28.41536,-4.0836,28.70728954,8.77536,-1.4436,8.893307826,19.64,-2.64,19.81663947
27/07/2020 18:00,28.61156,-5.3842,29.11375921,8.70156,-1.2042,8.784488834,19.91,-4.18,20.34405319,28.42156,-3.8442,28.6803582,8.70156,-1.2042,8.784488834,19.72,-2.64,19.89592923
27/07/2020 18:30,28.43832,-5.7736,29.01848551,6.26832,-0.9936,6.346579912,22.17,-4.78,22.67944664,28.20832,-4.3836,28.54689591,6.26832,-0.9936,6.346579912,21.94,-3.39,22.2003536
27/07/2020 19:00,28.7442,-5.03304,29.18150999,3.8142,-0.74304,3.88590145,24.93,-4.29,25.29642267,28.4742,-3.94304,28.74591502,3.8142,-0.74304,3.88590145,24.66,-3.2,24.86675693
27/07/2020 19:30,28.08684,-5.33024,28.58814509,3.69684,-0.66024,3.75533525,24.39,-4.67,24.83306264,27.81684,-4.23024,28.1366579,3.69684,-0.66024,3.75533525,24.12,-3.57,24.38276646
27/07/2020 20:00,27.43328,-5.56136,27.99131252,5.00328,-0.44136,5.022709369,22.43,-5.12,23.00694026,27.18328,-4.44136,27.5437178,5.00328,-0.44136,5.022709369,22.18,-4,22.53779936
27/07/2020 20:30,26.23508,-5.738,26.85524281,4.91508,-0.378,4.929593838,21.32,-5.36,21.98344832,25.99508,-4.598,26.39859444,4.91508,-0.378,4.929593838,21.08,-4.22,21.49825109
27/07/2020 21:00,25.82768,-5.88088,26.48874863,4.11768,-0.20088,4.122577029,21.71,-5.68,22.44073305,25.56768,-4.76088,26.00715746,4.11768,-0.20088,4.122577029,21.45,-4.56,21.92934336
27/07/2020 21:30,25.40704,-5.95524,26.09564264,3.85704,-0.25524,3.86547604,21.55,-5.7,22.29108566,25.15704,-4.82524,25.61561248,3.85704,-0.25524,3.86547604,21.3,-4.57,21.78474007
27/07/2020 22:00,24.9646,-6.28664,25.74399145,4.3146,-0.38664,4.331889155,20.65,-5.9,21.47632417,24.7146,-5.13664,25.2427519,4.3146,-0.38664,4.331889155,20.4,-4.75,20.94570362
27/07/2020 22:30,23.32952,-6.8474,24.31364617,1.82952,-0.4374,1.88108006,21.5,-6.41,22.43519779,23.07952,-5.6974,23.7723497,1.82952,-0.4374,1.88108006,21.25,-5.26,21.89132477
27/07/2020 23:00,21.53356,-6.61868,22.52778576,2.20356,-0.50868,2.261511003,19.33,-6.11,20.27266633,21.16356,-7.30868,22.39002178,2.20356,-0.50868,2.261511003,18.96,-6.8,20.14253211
27/07/2020 23:30,19.47364,-4.86892,20.07309236,2.03364,-0.44892,2.082599533,17.44,-4.42,17.99138683,18.70364,-12.02892,22.23782961,2.03364,-0.44892,2.082599533,16.67,-11.58,20.29742102
28/07/2020 00:00,18.14448,-5.132,18.8562875,2.00448,-0.432,2.05050337,16.14,-4.7,16.81040154,17.41448,-12.322,21.33297442,2.00448,-0.432,2.05050337,15.41,-11.89,19.46381771
28/07/2020 00:30,16.58024,-5.23596,17.38734125,2.37024,-0.52596,2.427894474,14.21,-4.71,14.97024382,15.89024,-12.35596,20.12882199,2.37024,-0.52596,2.427894474,13.52,-11.83,17.96494642
28/07/2020 01:00,15.76532,-5.2776,16.62523313,2.51532,-0.5076,2.56602659,13.25,-4.77,14.08245007,15.09532,-12.4376,19.55920703,2.51532,-0.5076,2.56602659,12.58,-11.93,17.33728064
28/07/2020 01:30,14.98028,-5.26868,15.87979149,3.14028,-0.59868,3.196838473,11.84,-4.67,12.727706,14.34028,-12.41868,18.9701672,3.14028,-0.59868,3.196838473,11.2,-11.82,16.28350085
28/07/2020 02:00,14.39972,-5.22524,15.31845518,2.97972,-0.61524,3.042573177,11.42,-4.61,12.31537657,13.77972,-12.42524,18.55444077,2.97972,-0.61524,3.042573177,10.8,-11.81,16.00362771
28/07/2020 02:30,13.88828,-5.30988,14.86873051,3.24828,-0.65988,3.314628874,10.64,-4.65,11.61172253,13.29828,-12.45988,18.22341517,3.24828,-0.65988,3.314628874,10.05,-11.8,15.49975806
28/07/2020 03:00,14.02496,-5.18756,14.95360431,2.51496,-0.54756,2.573877572,11.51,-4.64,12.41006446,13.38496,-12.39756,18.24435935,2.51496,-0.54756,2.573877572,10.87,-11.85,16.08040422
28/07/2020 03:30,14.45552,-5.38532,15.42607306,1.77552,-0.44532,1.830513909,12.68,-4.94,13.60830629,13.79552,-12.59532,18.68042981,1.77552,-0.44532,1.830513909,12.02,-12.15,17.09101811
28/07/2020 04:00,14.45476,-5.4636,15.45286419,1.27476,-0.3636,1.325601002,13.18,-5.1,14.13231757,13.78476,-12.6536,18.71184655,1.27476,-0.3636,1.325601002,12.51,-12.29,17.53693816
28/07/2020 04:30,14.29596,-5.37624,15.27345504,2.23596,-0.51624,2.294781223,12.06,-4.86,13.00243054,13.66596,-12.55624,18.55849201,2.23596,-0.51624,2.294781223,11.43,-12.04,16.60140054
28/07/2020 05:00,14.52728,-5.19288,15.42750359,2.35728,-0.54288,2.418984848,12.17,-4.65,13.0281004,13.87728,-12.35288,18.57881978,2.35728,-0.54288,2.418984848,11.52,-11.81,16.49807565
28/07/2020 05:30,15.2022,-5.06316,16.02318551,1.8522,-0.44316,1.904477783,13.35,-4.62,14.12681493,14.5322,-12.20316,18.97635241,1.8522,-0.44316,1.904477783,12.68,-11.76,17.29392957
28/07/2020 06:00,15.62488,-5.07476,16.42833114,1.51488,-0.37476,1.56054685,14.11,-4.7,14.87219217,14.93488,-12.16476,19.26219163,1.51488,-0.37476,1.56054685,13.42,-11.79,17.86338434
28/07/2020 06:30,17.43084,-4.3592,17.96766005,2.40084,-0.5292,2.458472157,15.03,-3.83,15.5103127,16.71084,-11.4992,20.28506283,2.40084,-0.5292,2.458472157,14.31,-10.97,18.03100108
28/07/2020 07:00,19.24616,-3.91704,19.64071987,2.57616,-0.52704,2.629519254,16.67,-3.39,17.01120219,18.49616,-11.08704,21.56456331,2.57616,-0.52704,2.629519254,15.92,-10.56,19.1039263
28/07/2020 07:30,20.67112,-3.42232,20.95250525,2.75112,-0.56232,2.808000185,17.92,-2.86,18.14679035,19.88112,-10.59232,22.52678795,2.75112,-0.56232,2.808000185,17.13,-10.03,19.85038539
28/07/2020 08:00,22.70708,-4.0142,23.05916919,3.00708,-0.5742,3.061410748,19.7,-3.44,19.99808991,22.20708,-6.6242,23.17400327,3.00708,-0.5742,3.061410748,19.2,-6.05,20.13063586
28/07/2020 08:30,24.72056,-4.4434,25.11672531,3.31056,-0.6534,3.374424258,21.41,-3.79,21.7428655,24.47056,-3.3434,24.69790741,3.31056,-0.6534,3.374424258,21.16,-2.69,21.33030004
28/07/2020 09:00,25.4038,-3.96304,25.71106261,3.8538,-0.65304,3.908738375,21.55,-3.31,21.80272001,25.1538,-2.88304,25.31848286,3.8538,-0.65304,3.908738375,21.3,-2.23,21.4164166
28/07/2020 09:30,26.11024,-3.52508,26.3471217,3.81024,-0.68508,3.871338717,22.3,-2.84,22.48011566,25.85024,-2.43508,25.96467837,3.81024,-0.68508,3.871338717,22.04,-1.75,22.10936679
28/07/2020 10:00,27.34556,-3.41908,27.55847891,3.44556,-0.64908,3.506164366,23.9,-2.77,24.05998545,27.08556,-2.34908,27.18723482,3.44556,-0.64908,3.506164366,23.64,-1.7,23.70104639
28/07/2020 10:30,27.40144,-3.45976,27.61899443,3.60144,-0.68976,3.666897726,23.8,-2.77,23.96065316,27.13144,-2.38976,27.23648269,3.60144,-0.68976,3.666897726,23.53,-1.7,23.59133103
28/07/2020 11:00,27.93052,-3.40592,28.13741705,3.53052,-0.56592,3.575589031,24.4,-2.84,24.56472267,27.67052,-2.34592,27.76978606,3.53052,-0.56592,3.575589031,24.14,-1.78,24.20553656
28/07/2020 11:30,27.85472,-3.23736,28.04221685,6.80472,-0.65736,6.836397915,21.05,-2.58,21.20751989,27.61472,-2.14736,27.69808505,6.80472,-0.65736,6.836397915,20.81,-1.49,20.86327395
28/07/2020 12:00,27.77096,-2.92156,27.92421408,8.94096,-1.05156,9.002585415,18.83,-1.87,18.92262667,27.54096,-1.85156,27.60312939,8.94096,-1.05156,9.002585415,18.6,-0.8,18.61719635
28/07/2020 12:30,26.82212,-2.82284,26.970253,8.59212,-1.21284,8.677298368,18.23,-1.61,18.30095626,26.61212,-1.73284,26.668477,8.59212,-1.21284,8.677298368,18.02,-0.52,18.02750121
28/07/2020 13:00,25.6746,-3.14552,25.8665688,8.1846,-1.41552,8.306104624,17.49,-1.73,17.57535206,25.4346,-2.04552,25.51672058,8.1846,-1.41552,8.306104624,17.25,-0.63,17.26150051
28/07/2020 13:30,24.9572,-3.61104,25.21708631,6.6672,-1.12104,6.760790377,18.29,-2.49,18.4587161,24.7372,-2.50104,24.86331162,6.6672,-1.12104,6.760790377,18.07,-1.38,18.12261846
28/07/2020 14:00,24.63572,-3.45044,24.87617808,7.87572,-1.36044,7.992356506,16.76,-2.09,16.88981054,24.40572,-2.35044,24.5186406,7.87572,-1.36044,7.992356506,16.53,-0.99,16.55961956
28/07/2020 14:30,24.30612,-3.7828,24.5987204,7.11612,-1.0728,7.196531365,17.19,-2.71,17.40230445,24.08612,-2.6828,24.23506948,7.11612,-1.0728,7.196531365,16.97,-1.61,17.04620192
28/07/2020 15:00,24.43288,-3.88452,24.73974779,6.39288,-0.97452,6.466730544,18.04,-2.91,18.27319622,24.20288,-2.76452,24.36025392,6.39288,-0.97452,6.466730544,17.81,-1.79,17.89972625
28/07/2020 15:30,23.91636,-4.16852,24.27691979,6.87636,-1.02852,6.952854107,17.04,-3.14,17.32689239,23.68636,-3.03852,23.88045757,6.87636,-1.02852,6.952854107,16.81,-2.01,16.92974306
28/07/2020 16:00,24.21612,-4.61208,24.65140462,5.58612,-0.89208,5.656902278,18.63,-3.72,18.99777092,23.98612,-3.48208,24.23755008,5.58612,-0.89208,5.656902278,18.4,-2.59,18.58139123
28/07/2020 16:30,24.32388,-4.96364,24.82516587,5.12388,-0.86364,5.196154376,19.2,-4.1,19.63288058,24.07388,-3.80364,24.3725127,5.12388,-0.86364,5.196154376,18.95,-2.94,19.17670723
28/07/2020 17:00,25.14748,-5.25248,25.69015953,5.03748,-0.85248,5.109102358,20.11,-4.4,20.58572564,24.89748,-4.11248,25.23483707,5.03748,-0.85248,5.109102358,19.86,-3.26,20.12578446
28/07/2020 17:30,25.90196,-5.40568,26.46002472,4.34196,-0.71568,4.400547069,21.56,-4.69,22.06421764,25.65196,-4.26568,26.00421269,4.34196,-0.71568,4.400547069,21.31,-3.55,21.60367098
28/07/2020 18:00,26.91364,-5.19096,27.40967135,6.35364,-0.57096,6.379242633,20.56,-4.62,21.07268374,26.66364,-4.06096,26.97111592,6.35364,-0.57096,6.379242633,20.31,-3.49,20.60767333
28/07/2020 18:30,27.37844,-5.34944,27.89615538,5.60844,-0.46944,5.62805234,21.77,-4.88,22.31025101,27.11844,-4.22944,27.4462739,5.60844,-0.46944,5.62805234,21.51,-3.76,21.8361558
28/07/2020 19:00,27.53656,-5.21356,28.02576216,4.42656,-0.22356,4.432201767,23.11,-4.99,23.64259292,27.27656,-4.11356,27.58499776,4.42656,-0.22356,4.432201767,22.85,-3.89,23.1787532
28/07/2020 19:30,26.91984,-5.50776,27.47750363,5.91984,-0.79776,5.973351374,21,-4.71,21.52171229,26.69984,-4.39776,27.05959625,5.91984,-0.79776,5.973351374,20.78,-3.6,21.08953295
28/07/2020 20:00,26.21428,-5.43564,26.77190053,7.69428,-1.56564,7.851953472,18.52,-3.87,18.92002378,25.99428,-4.32564,26.35173152,7.69428,-1.56564,7.851953472,18.3,-2.76,18.50696085
28/07/2020 20:30,27.59928,-5.01776,28.05170533,12.77928,-0.43776,12.78677563,14.82,-4.58,15.51156988,27.39928,-3.88776,27.67372802,12.77928,-0.43776,12.78677563,14.62,-3.45,15.02154786
28/07/2020 21:00,25.63804,-5.87872,26.30339225,7.53804,-1.00872,7.605232612,18.1,-4.87,18.74371628,25.41804,-4.75872,25.85966306,7.53804,-1.00872,7.605232612,17.88,-3.75,18.26901475
28/07/2020 21:30,26.93212,-5.31056,27.45070373,12.01212,-0.07056,12.01232724,14.92,-5.24,15.81341203,26.74212,-4.17056,27.06537553,12.01212,-0.07056,12.01232724,14.73,-4.1,15.28996076
28/07/2020 22:00,24.97152,-6.21304,25.73283267,7.66152,-1.19304,7.753852794,17.31,-5.02,18.02322113,24.75152,-5.09304,25.27007714,7.66152,-1.19304,7.753852794,17.09,-3.9,17.52934967
28/07/2020 22:30,23.15264,-6.69972,24.10250997,7.35264,-1.62972,7.531089048,15.8,-5.07,16.59351982,22.95264,-5.56972,23.61875238,7.35264,-1.62972,7.531089048,15.6,-3.94,16.08986016
28/07/2020 23:00,21.3792,-6.95416,22.48178227,7.0092,-1.51416,7.17088315,14.37,-5.44,15.36523674,21.1892,-5.80416,21.96976263,7.0092,-1.51416,7.17088315,14.18,-4.29,14.81473928
28/07/2020 23:30,21.20308,-7.3226,22.43192083,3.76308,-0.1926,3.768005553,17.44,-7.13,18.84119158,20.96308,-6.1726,21.85295664,3.76308,-0.1926,3.768005553,17.2,-5.98,18.20989841
29/07/2020 00:00,18.96132,-7.76236,20.48867709,1.11132,-0.16236,1.123117497,17.85,-7.6,19.40057989,18.73132,-6.60236,19.86085362,1.11132,-0.16236,1.123117497,17.62,-6.44,18.76001066
29/07/2020 00:30,17.64912,-7.27584,19.09003102,1.05912,-0.19584,1.077074036,16.59,-7.08,18.03758576,17.24912,-8.96584,19.44012417,1.05912,-0.19584,1.077074036,16.19,-8.77,18.41274015
29/07/2020 01:00,16.48968,-5.75624,17.46550444,1.03968,-0.15624,1.051354098,15.45,-5.6,16.43357843,15.76968,-12.80624,20.31459058,1.03968,-0.15624,1.051354098,14.73,-12.65,19.41636938
29/07/2020 01:30,16.03152,-5.73456,17.02629766,0.73152,-0.03456,0.732335923,15.3,-5.7,16.32727779,15.31152,-12.79456,19.95353127,0.73152,-0.03456,0.732335923,14.58,-12.76,19.3750871
29/07/2020 02:00,15.69832,-5.76696,16.72408678,0.41832,0.29304,0.510748533,15.28,-6.06,16.43782224,14.97832,-12.80696,19.70706205,0.41832,0.29304,0.510748533,14.56,-13.1,19.58580098
29/07/2020 02:30,15.49776,-5.9078,16.58561623,0.34776,0.4122,0.539301268,15.15,-6.32,16.41538608,14.78776,-12.9778,19.67488599,0.34776,0.4122,0.539301268,14.44,-13.39,19.69278294
29/07/2020 03:00,15.30872,-5.86352,16.39322344,0.28872,0.36648,0.466547778,15.02,-6.23,16.26079026,14.59872,-12.94352,19.51044171,0.28872,0.36648,0.466547778,14.31,-13.31,19.54308573
29/07/2020 03:30,15.1198,-5.93896,16.24437127,0.1998,0.58104,0.614432683,14.92,-6.52,16.28240768,14.4098,-13.03896,19.4333943,0.1998,0.58104,0.614432683,14.21,-13.62,19.6832035
29/07/2020 04:00,15.09916,-5.81608,16.18058773,0.20916,0.49392,0.536381275,14.89,-6.31,16.17183354,14.38916,-12.90608,19.32911862,0.20916,0.49392,0.536381275,14.18,-13.4,19.50980266
29/07/2020 04:30,15.22792,-5.76772,16.28361574,0.27792,0.33228,0.433185324,14.95,-6.1,16.14659407,14.51792,-12.84772,19.38643625,0.27792,0.33228,0.433185324,14.24,-13.18,19.40335023
29/07/2020 05:00,15.57444,-5.63228,16.56157478,0.15444,0.47772,0.502063853,15.42,-6.11,16.58639503,14.85444,-12.72228,19.55788322,0.15444,0.47772,0.502063853,14.7,-13.2,19.75677099
29/07/2020 05:30,15.95076,-5.55384,16.88999359,0.14076,0.50616,0.525367798,15.81,-6.06,16.93161835,15.22076,-12.66384,19.80011057,0.14076,0.50616,0.525367798,15.08,-13.17,20.02137108
29/07/2020 06:00,16.34736,-5.51044,17.25111961,0.47736,0.52956,0.712956074,15.87,-6.04,16.98053297,15.61736,-12.65044,20.09814831,0.47736,0.52956,0.712956074,15.14,-13.18,20.07316617
29/07/2020 06:30,19.44944,-4.7014,20.00959466,3.07944,0.5886,3.135187502,16.37,-5.29,17.20351708,18.69944,-11.7414,22.08007088,3.07944,0.5886,3.135187502,15.62,-12.33,19.90008291
29/07/2020 07:00,20.93312,-4.23088,21.35640088,3.18312,0.60912,3.240876441,17.75,-4.84,18.39804609,20.15312,-11.28088,23.0955948,3.18312,0.60912,3.240876441,16.97,-11.89,20.72083493
29/07/2020 07:30,22.56408,-3.96936,22.91055488,3.48408,0.53064,3.524257689,19.08,-4.5,19.60347928,21.86408,-9.42936,23.81072918,3.48408,0.53064,3.524257689,18.38,-9.96,20.90516683
29/07/2020 08:00,24.34044,-5.3832,24.92861532,2.62044,0.4968,2.667117552,21.72,-5.88,22.50183992,24.07044,-4.2632,24.44505995,2.62044,0.4968,2.667117552,21.45,-4.76,21.97180238
29/07/2020 08:30,25.2934,-4.77336,25.73987275,1.5534,0.38664,1.600794193,23.74,-5.16,24.29430386,25.0334,-3.68336,25.3029298,1.5534,0.38664,1.600794193,23.48,-4.07,23.83013428
29/07/2020 09:00,26.10424,-4.08888,26.42253367,1.97424,0.32112,2.000185399,24.13,-4.41,24.5296759,25.83424,-3.00888,26.00886993,1.97424,0.32112,2.000185399,23.86,-3.33,24.0912536
29/07/2020 09:30,26.75652,-3.68272,27.00877245,3.83652,0.19728,3.841588878,22.92,-3.88,23.24609214,26.49652,-2.60272,26.62404409,3.83652,0.19728,3.841588878,22.66,-2.8,22.83233672
29/07/2020 10:00,27.01848,-3.38588,27.22980802,5.02848,-0.15588,5.030895515,21.99,-3.23,22.2259533,26.76848,-2.30588,26.86761255,5.02848,-0.15588,5.030895515,21.74,-2.15,21.84605456
29/07/2020 10:30,27.17816,-3.5288,27.40629144,2.91816,-0.4788,2.95717893,24.26,-3.05,24.4509734,26.91816,-2.4588,27.03022448,2.91816,-0.4788,2.95717893,24,-1.98,24.0815365
29/07/2020 11:00,27.73456,-3.37252,27.93885663,3.27456,-0.27252,3.285880452,24.46,-3.1,24.65566061,27.46456,-2.30252,27.56090808,3.27456,-0.27252,3.285880452,24.19,-2.03,24.27502832
29/07/2020 11:30,26.304,-1.84084,26.36833533,5.634,-0.33084,5.643705441,20.67,-1.51,20.72508142,26.084,-0.78084,26.09568484,5.634,-0.33084,5.643705441,20.45,-0.45,20.4549505
29/07/2020 12:00,24.71664,0.16092,24.71716384,5.87664,-0.28908,5.883745825,18.84,0.45,18.84537344,24.51664,1.22092,24.54702187,5.87664,-0.28908,5.883745825,18.64,1.51,18.70106147
29/07/2020 12:30,24.9476,0.1664,24.94815494,6.4476,-0.3636,6.457844123,18.5,0.53,18.50759033,24.7276,1.2264,24.75799383,6.4476,-0.3636,6.457844123,18.28,1.59,18.34901905
29/07/2020 13:00,22.484,-0.00844,22.48400158,5.274,-0.38844,5.288285321,17.21,0.38,17.21419472,22.294,1.06156,22.31925952,5.274,-0.38844,5.288285321,17.02,1.45,17.0816539
29/07/2020 13:30,19.99436,-0.26192,19.99607546,3.02436,-0.33192,3.042519399,16.97,0.07,16.97014437,19.79436,0.82808,19.81167344,3.02436,-0.33192,3.042519399,16.77,1.16,16.81007139
29/07/2020 14:00,20.01408,-0.38088,20.01770386,3.48408,-0.38088,3.504837089,16.53,0,16.53,19.81408,0.70912,19.82676518,3.48408,-0.38088,3.504837089,16.33,1.09,16.3663374
29/07/2020 14:30,19.6294,-0.29844,19.63166857,3.2994,-0.29844,3.312869873,16.33,0,16.33,19.4294,0.75156,19.44393033,3.2994,-0.29844,3.312869873,16.13,1.05,16.16413932
29/07/2020 15:00,18.79176,-0.41404,18.79632073,4.45176,-0.55404,4.486103813,14.34,0.14,14.34068339,18.62176,0.69596,18.63476069,4.45176,-0.55404,4.486103813,14.17,1.25,14.22502724
29/07/2020 15:30,19.1316,-0.65304,19.14274222,3.0816,-0.20304,3.088281691,16.05,-0.45,16.05630717,18.9216,0.42696,18.9264165,3.0816,-0.20304,3.088281691,15.84,0.63,15.85252346
29/07/2020 16:00,19.23072,-0.81028,19.24778287,2.70072,-0.08028,2.701912914,16.53,-0.73,16.54611133,19.02072,0.27972,19.02277668,2.70072,-0.08028,2.701912914,16.32,0.36,16.32397011
29/07/2020 16:30,19.13588,-1.12536,19.16894203,2.49588,-0.13536,2.49954782,16.64,-0.99,16.66942411,18.93588,-0.01536,18.93588623,2.49588,-0.13536,2.49954782,16.44,0.12,16.44043795
29/07/2020 17:00,19.50624,-1.21292,19.54391399,2.85624,-0.32292,2.874436338,16.65,-0.89,16.67376982,19.30624,-0.11292,19.30657023,2.85624,-0.32292,2.874436338,16.45,0.21,16.45134037
29/07/2020 17:30,20.04032,-1.48072,20.09494855,2.20032,-0.27072,2.216911685,17.84,-1.21,17.88098711,19.83032,-0.38072,19.83397436,2.20032,-0.27072,2.216911685,17.63,-0.11,17.63034316
29/07/2020 18:00,21.41072,-1.45772,21.46028608,2.43072,-0.11772,2.433568926,18.98,-1.34,19.02724363,21.19072,-0.34772,21.19357269,2.43072,-0.11772,2.433568926,18.76,-0.23,18.76140986
29/07/2020 18:30,22.34904,-1.12028,22.37710026,7.70904,-1.34028,7.824681987,14.64,0.22,14.64165291,22.17904,-0.06028,22.17912192,7.70904,-1.34028,7.824681987,14.47,1.28,14.52650336
29/07/2020 19:00,22.10608,-1.1304,22.13496278,10.30608,-2.0304,10.50418055,11.8,0.9,11.83427226,21.95608,-0.0304,21.95610105,10.30608,-2.0304,10.50418055,11.65,2,11.82042723
29/07/2020 19:30,21.70732,-1.25072,21.74332178,10.05732,-1.98072,10.25050912,11.65,0.73,11.67284884,21.55732,-0.16072,21.55791911,10.05732,-1.98072,10.25050912,11.5,1.82,11.64312673
29/07/2020 20:00,21.25724,-1.25708,21.29437725,9.86724,-2.01708,10.07129768,11.39,0.76,11.41532742,21.08724,-0.15708,21.08782504,9.86724,-2.01708,10.07129768,11.22,1.86,11.37312622
29/07/2020 20:30,20.68096,-1.39384,20.72787728,9.93096,-2.01384,10.13309025,10.75,0.62,10.76786423,20.54096,-0.29384,20.54306159,9.93096,-2.01384,10.13309025,10.61,1.72,10.74851152
29/07/2020 21:00,20.41176,-1.64348,20.4778166,9.76176,-1.74348,9.916233197,10.65,0.1,10.65046947,20.26176,-0.53348,20.26878189,9.76176,-1.74348,9.916233197,10.5,1.21,10.56948911
29/07/2020 21:30,20.30032,-1.6546,20.36763838,9.67032,-1.6146,9.804183906,10.63,-0.04,10.63007526,20.15032,-0.5946,20.15909088,9.67032,-1.6146,9.804183906,10.48,1.02,10.52952041
29/07/2020 22:00,19.87244,-1.91032,19.96404754,9.71244,-1.57032,9.838566748,10.16,-0.34,10.16568738,19.73244,-0.81032,19.74907104,9.71244,-1.57032,9.838566748,10.02,0.76,10.04878102
29/07/2020 22:30,18.75644,-2.20748,18.88589446,9.67644,-1.61748,9.810694808,9.08,-0.59,9.099148312,18.60644,-1.10748,18.6393702,9.67644,-1.61748,9.810694808,8.93,0.51,8.944551414
29/07/2020 23:00,17.04764,-3.08608,17.32471989,3.07764,0.13392,3.08055231,13.97,-3.22,14.33629311,16.84764,-1.95608,16.96081432,3.07764,0.13392,3.08055231,13.77,-2.09,13.9277062
29/07/2020 23:30,15.08304,-3.35468,15.451601,0.02304,0.62532,0.625744312,15.06,-3.98,15.57703438,14.88304,-2.24468,15.051361,0.02304,0.62532,0.625744312,14.86,-2.87,15.13461265
30/07/2020 00:00,13.8942,-3.51572,14.33209966,0.0342,0.67428,0.675146768,13.86,-4.19,14.47949239,13.7142,-2.38572,13.92016313,0.0342,0.67428,0.675146768,13.68,-3.06,14.01805978
30/07/2020 00:30,12.98896,-3.72844,13.51348759,0.04896,0.69156,0.693290931,12.94,-4.42,13.67406304,12.80896,-2.59844,13.06986407,0.04896,0.69156,0.693290931,12.76,-3.29,13.17731763
30/07/2020 01:00,12.46816,-3.7796,13.02844542,0.03816,0.6804,0.681469255,12.43,-4.46,13.2059267,12.27816,-2.6396,12.55869026,0.03816,0.6804,0.681469255,12.24,-3.32,12.68227109
30/07/2020 01:30,12.07456,-3.82096,12.66470428,0.03456,0.59904,0.600036095,12.04,-4.42,12.82567737,11.89456,-2.67096,12.19075818,0.03456,0.59904,0.600036095,11.86,-3.27,12.30254039
30/07/2020 02:00,11.67596,-3.90488,12.3116258,0.07596,0.55512,0.560292902,11.6,-4.46,12.42785581,11.49596,-2.76488,11.82377511,0.07596,0.55512,0.560292902,11.42,-3.32,11.89280455
30/07/2020 02:30,11.41248,-3.93456,12.07168017,0.13248,0.50544,0.522513678,11.28,-4.44,12.122376,11.24248,-2.77456,11.57979014,0.13248,0.50544,0.522513678,11.11,-3.28,11.58406233
30/07/2020 03:00,11.16832,-3.91292,11.83394755,0.14832,0.48708,0.50916181,11.02,-4.4,11.86593443,10.98832,-2.76292,11.33035319,0.14832,0.48708,0.50916181,10.84,-3.25,11.31671772
30/07/2020 03:30,11.28088,-3.814,11.90818414,0.11088,0.576,0.586575123,11.17,-4.39,12.00170821,11.11088,-2.664,11.42578445,0.11088,0.576,0.586575123,11,-3.24,11.4672403
30/07/2020 04:00,11.33244,-3.81216,11.95645266,0.08244,0.62784,0.633229358,11.25,-4.44,12.09446568,11.14244,-2.65216,11.4537296,0.08244,0.62784,0.633229358,11.06,-3.28,11.5361172
30/07/2020 04:30,11.52788,-3.72116,12.11358944,0.04788,0.61884,0.620689488,11.48,-4.34,12.27297845,11.35788,-2.57116,11.6452695,0.04788,0.61884,0.620689488,11.31,-3.19,11.75126376
30/07/2020 05:00,11.79392,-3.54724,12.31582156,0.04392,0.66276,0.664213658,11.75,-4.21,12.48145024,11.61392,-2.40724,11.86077325,0.04392,0.66276,0.664213658,11.57,-3.07,11.97037176
30/07/2020 05:30,12.06572,-3.482,12.55810189,0.04572,0.648,0.649610898,12.02,-4.13,12.70973249,11.88572,-2.342,12.11426035,0.04572,0.648,0.649610898,11.84,-2.99,12.2117034
30/07/2020 06:00,12.37932,-3.4374,12.84769561,0.04932,0.6426,0.644489893,12.33,-4.08,12.98750553,12.18932,-2.2874,12.40208534,0.04932,0.6426,0.644489893,12.14,-2.93,12.48857478
30/07/2020 06:30,14.00924,-2.90388,14.30703758,0.12924,0.54612,0.561204091,13.88,-3.45,14.30233897,13.81924,-1.78388,13.9339019,0.12924,0.54612,0.561204091,13.69,-2.33,13.8868643
30/07/2020 07:00,16.10524,-3.16568,16.41341784,0.70524,0.45432,0.838910079,15.4,-3.62,15.81974715,15.90524,-2.04568,16.03625474,0.70524,0.45432,0.838910079,15.2,-2.5,15.4042202
30/07/2020 07:30,20.1058,-1.99556,20.20458991,4.6458,0.24444,4.652226193,15.46,-2.24,15.62143399,19.9158,-0.91556,19.93683374,4.6458,0.24444,4.652226193,15.27,-1.16,15.31399687
30/07/2020 08:00,18.98776,-0.7674,19.0032611,10.33776,-1.6974,10.47618483,8.65,0.93,8.699850573,18.84776,0.3226,18.85052062,10.33776,-1.6974,10.47618483,8.51,2.02,8.746456425
30/07/2020 08:30,20.03244,-0.36624,20.03578758,10.88244,-1.77624,11.02644679,9.15,1.41,9.258001944,19.89244,0.72376,19.90560217,10.88244,-1.77624,11.02644679,9.01,2.5,9.350406408
30/07/2020 09:00,21.2416,-0.0822,21.24175905,11.1816,-1.6722,11.30594673,10.06,1.59,10.18487604,21.0916,0.9878,21.11471855,11.1816,-1.6722,11.30594673,9.91,2.66,10.26078457
30/07/2020 09:30,21.70488,0.20884,21.70588469,11.68488,-1.81116,11.82441209,10.02,2.02,10.221585,21.56488,1.28884,21.60335988,11.68488,-1.81116,11.82441209,9.88,3.1,10.35492154
30/07/2020 10:00,22.09884,0.41836,22.1027997,11.95884,-1.87164,12.10441615,10.14,2.29,10.39536916,21.95884,1.46836,22.00787894,11.95884,-1.87164,12.10441615,10,3.34,10.54303562
30/07/2020 10:30,21.5554,0.58224,21.5632621,12.0654,-1.96776,12.22480906,9.49,2.55,9.826627092,21.4054,1.58224,21.46379819,12.0654,-1.96776,12.22480906,9.34,3.55,9.991901721
30/07/2020 11:00,23.32116,-0.05992,23.32123698,6.85116,-0.07992,6.851626125,16.47,0.02,16.47001214,23.08116,1.12008,23.10832158,6.85116,-0.07992,6.851626125,16.23,1.2,16.27430183
30/07/2020 11:30,23.64224,-0.10948,23.64249348,6.76224,0.02052,6.762271134,16.88,-0.13,16.88050058,23.42224,1.04052,23.44534087,6.76224,0.02052,6.762271134,16.66,1.02,16.69119528
30/07/2020 12:00,24.04268,0.01788,24.04268665,7.22268,-0.13212,7.223888293,16.82,0.15,16.82066883,23.82268,1.17788,23.85178156,7.22268,-0.13212,7.223888293,16.6,1.31,16.65160953
30/07/2020 12:30,23.96168,-0.02052,23.96168879,7.50168,-0.20052,7.504359473,16.46,0.18,16.46098417,23.74168,1.13948,23.7690089,7.50168,-0.20052,7.504359473,16.24,1.34,16.29518947
30/07/2020 13:00,23.64256,-0.08136,23.64269999,7.61256,-0.26136,7.61704528,16.03,0.18,16.03101057,23.43256,0.97864,23.45298711,7.61256,-0.26136,7.61704528,15.82,1.24,15.8685223
30/07/2020 13:30,23.11228,-0.18116,23.11298998,7.62228,-0.28116,7.627463756,15.49,0.1,15.49032279,22.92228,0.93884,22.94149823,7.62228,-0.28116,7.627463756,15.3,1.22,15.34856345
30/07/2020 14:00,19.7154,-0.2636,19.71716212,4.9554,-0.3636,4.968721578,14.76,0.1,14.76033875,19.5354,0.8664,19.55460309,4.9554,-0.3636,4.968721578,14.58,1.23,14.63179073
30/07/2020 14:30,18.96776,-0.29936,18.97012219,4.57776,-0.45936,4.600749746,14.39,0.16,14.39088948,18.77776,0.82064,18.79568356,4.57776,-0.45936,4.600749746,14.2,1.28,14.25757343
30/07/2020 15:00,18.57032,-0.52744,18.57780875,4.63032,-0.48744,4.65590604,13.94,-0.04,13.94005739,18.38032,0.58256,18.38954973,4.63032,-0.48744,4.65590604,13.75,1.07,13.79156989
30/07/2020 15:30,18.5074,-0.66292,18.51926882,4.3074,-0.41292,4.327146599,14.2,-0.25,14.20220053,18.3274,0.46708,18.33335088,4.3074,-0.41292,4.327146599,14.02,0.88,14.04759054
30/07/2020 16:00,18.55788,-0.7852,18.57448382,4.00788,-0.2952,4.018736759,14.55,-0.49,14.55824852,18.35788,0.3348,18.36093269,4.00788,-0.2952,4.018736759,14.35,0.63,14.36382261
30/07/2020 16:30,18.53196,-1.03104,18.5606192,3.80196,-0.31104,3.814661941,14.73,-0.72,14.74758624,18.34196,0.10896,18.34228363,3.80196,-0.31104,3.814661941,14.54,0.42,14.54606476
30/07/2020 17:00,19.63524,-1.18052,19.6706959,4.48524,-0.29052,4.494638999,15.15,-0.89,15.1761194,19.44524,-0.05052,19.44530563,4.48524,-0.29052,4.494638999,14.96,0.24,14.96192501
30/07/2020 17:30,25.20256,0.33384,25.20477097,15.98256,-0.77616,16.0013952,9.22,1.11,9.286576334,25.07256,1.45384,25.11467531,15.98256,-0.77616,16.0013952,9.09,2.23,9.359540587
30/07/2020 18:00,26.89132,-0.06136,26.89139,13.17132,0.27864,13.17426699,13.72,-0.34,13.72421218,26.69132,1.07864,26.71310591,13.17132,0.27864,13.17426699,13.52,0.8,13.54364796
30/07/2020 18:30,27.68688,-0.1362,27.687215,10.58688,1.0638,10.6401926,17.1,-1.2,17.14205355,27.48688,0.9938,27.50483977,10.58688,1.0638,10.6401926,16.9,-0.07,16.90014497
30/07/2020 19:00,26.42912,-0.00148,26.42912004,12.66912,0.21852,12.6710044,13.76,-0.22,13.76175861,26.25912,1.10852,26.28250749,12.66912,0.21852,12.6710044,13.59,0.89,13.61911157
30/07/2020 19:30,25.86528,-0.06328,25.86535741,13.35528,0.03672,13.35533048,12.51,-0.1,12.51039967,25.69528,1.05672,25.71699966,13.35528,0.03672,13.35533048,12.34,1.02,12.38208383
30/07/2020 20:00,26.02084,-0.13488,26.02118958,12.39084,0.37512,12.39651689,13.63,-0.51,13.63953812,25.85084,0.97512,25.86922472,12.39084,0.37512,12.39651689,13.46,0.6,13.47336632
30/07/2020 20:30,23.93332,-0.55504,23.93975513,11.08332,0.35496,11.08900261,12.85,-0.91,12.88218149,23.76332,0.52496,23.76911779,11.08332,0.35496,11.08900261,12.68,0.17,12.68113954
30/07/2020 21:00,19.31152,-1.59256,19.37707543,7.12152,-0.86256,7.173566537,12.19,-0.73,12.21183852,19.15152,-0.48256,19.15759856,7.12152,-0.86256,7.173566537,12.03,0.38,12.03600017
30/07/2020 21:30,19.31568,-1.68844,19.3893353,7.37568,-1.01844,7.445661522,11.94,-0.67,11.95878338,19.14568,-0.60844,19.15534552,7.37568,-1.01844,7.445661522,11.77,0.41,11.77713887
30/07/2020 22:00,18.93736,-1.91376,19.03381415,7.85736,-1.19376,7.947525974,11.08,-0.72,11.10336886,18.78736,-0.80376,18.80454535,7.85736,-1.19376,7.947525974,10.93,0.39,10.9369557
30/07/2020 22:30,17.65348,-2.17028,17.78638444,7.41348,-1.16028,7.503728099,10.24,-1.01,10.28968901,17.50348,-1.09028,17.53740353,7.41348,-1.16028,7.503728099,10.09,0.07,10.09024281
30/07/2020 23:00,15.45228,-2.26628,15.61758567,7.80228,-1.46628,7.938863284,7.65,-0.8,7.691716323,15.31228,-1.16628,15.3566314,7.80228,-1.46628,7.938863284,7.51,0.3,7.515989622
30/07/2020 23:30,14.41276,-2.77156,14.67682512,2.55276,-0.51156,2.603512483,11.86,-2.26,12.0734088,14.22276,-1.66156,14.31948615,2.55276,-0.51156,2.603512483,11.67,-1.15,11.72652549
31/07/2020 00:00,13.39844,-3.12372,13.75775494,1.46844,-0.24372,1.488527955,11.93,-2.88,12.27270549,13.22844,-2.00372,13.37933177,1.46844,-0.24372,1.488527955,11.76,-1.76,11.89097136
31/07/2020 00:30,12.42168,-3.35332,12.86634715,1.74168,-0.28332,1.764573446,10.68,-3.07,11.11248397,12.25168,-2.22332,12.45177958,1.74168,-0.28332,1.764573446,10.51,-1.94,10.68754883
31/07/2020 01:00,11.90436,-3.59504,12.43535683,1.13436,-0.00504,1.134371196,10.77,-3.59,11.3525768,11.73436,-2.45504,11.98842884,1.13436,-0.00504,1.134371196,10.6,-2.45,10.87945311
31/07/2020 01:30,11.71928,-3.70884,12.29215269,0.71928,0.10116,0.726358771,11,-3.81,11.64113826,11.54928,-2.56884,11.83151755,0.71928,0.10116,0.726358771,10.83,-2.67,11.15427272
31/07/2020 02:00,11.5034,-3.68252,12.07845872,0.6534,0.08748,0.659230089,10.85,-3.77,11.48631359,11.3434,-2.55252,11.62704098,0.6534,0.08748,0.659230089,10.69,-2.64,11.01116252
31/07/2020 02:30,11.22224,-3.71208,11.82024571,0.82224,0.00792,0.822278143,10.4,-3.72,11.04528859,11.04224,-2.55208,11.33332151,0.82224,0.00792,0.822278143,10.22,-2.56,10.53574867
31/07/2020 03:00,10.69164,-3.56472,11.27024377,1.60164,-0.23472,1.618747716,9.09,-3.33,9.680754103,10.54164,-2.40472,10.8124397,1.60164,-0.23472,1.618747716,8.94,-2.17,9.199592382
31/07/2020 03:30,10.62552,-3.5294,11.19635385,1.68552,-0.1494,1.692128255,8.94,-3.38,9.557614765,10.45552,-2.3694,10.7206322,1.68552,-0.1494,1.692128255,8.77,-2.22,9.046618153
31/07/2020 04:00,10.7678,-3.49968,11.32224699,1.2978,-0.13968,1.305295117,9.47,-3.36,10.04840783,10.6078,-2.33968,10.86275855,1.2978,-0.13968,1.305295117,9.31,-2.2,9.566404758
31/07/2020 04:30,10.80388,-3.4316,11.33577089,1.34388,-0.2016,1.358917221,9.46,-3.23,9.996224287,10.64388,-2.2816,10.88567315,1.34388,-0.2016,1.358917221,9.3,-2.08,9.529763901
31/07/2020 05:00,10.88576,-3.44904,11.41909137,1.26576,-0.05904,1.26713618,9.62,-3.39,10.19982843,10.71576,-2.29904,10.9596121,1.26576,-0.05904,1.26713618,9.45,-2.24,9.711853582
31/07/2020 05:30,11.19228,-3.3494,11.68270568,1.14228,-0.1494,1.152008662,10.05,-3.2,10.54715601,11.03228,-2.1994,11.24938053,1.14228,-0.1494,1.152008662,9.89,-2.05,10.10022772
31/07/2020 06:00,11.52788,-3.29144,11.98856099,1.39788,-0.18144,1.409605962,10.13,-3.11,10.59665041,11.35788,-2.15144,11.55985001,1.39788,-0.18144,1.409605962,9.96,-1.97,10.15295523
31/07/2020 06:30,12.97732,-2.8034,13.27666697,1.68732,-0.2934,1.712638999,11.29,-2.51,11.56564741,12.80732,-1.6934,12.91878667,1.68732,-0.2934,1.712638999,11.12,-1.4,11.20778301
31/07/2020 07:00,16.02284,-2.36376,16.19625769,3.28284,-0.29376,3.29595713,12.74,-2.07,12.90707171,15.83284,-1.24376,15.88161709,3.28284,-0.29376,3.29595713,12.55,-0.95,12.58590481
31/07/2020 07:30,18.38984,-1.85452,18.48311282,4.74984,-0.34452,4.762318139,13.64,-1.51,13.72332686,18.20984,-0.75452,18.22546497,4.74984,-0.34452,4.762318139,13.46,-0.41,13.46624298
31/07/2020 08:00,19.36284,-1.3074,19.40692834,4.90284,-0.3474,4.915132432,14.46,-0.96,14.49183218,19.17284,-0.2274,19.17418849,4.90284,-0.3474,4.915132432,14.27,0.12,14.27050455
31/07/2020 08:30,20.93744,-0.84164,20.95434923,4.89744,-0.25164,4.903900615,16.04,-0.59,16.05084733,20.73744,0.23836,20.73880983,4.89744,-0.25164,4.903900615,15.84,0.49,15.8475771
31/07/2020 09:00,22.01452,-0.43348,22.01878734,5.29452,-0.21348,5.298822109,16.72,-0.22,16.72144731,21.81452,0.62652,21.82351507,5.29452,-0.21348,5.298822109,16.52,0.84,16.54134215
31/07/2020 09:30,22.693,-0.1106,22.69326952,5.283,-0.2106,5.287195983,17.41,0.1,17.41028719,22.483,0.9694,22.50388912,5.283,-0.2106,5.287195983,17.2,1.18,17.24042923
31/07/2020 10:00,23.07832,0.1334,23.07870554,5.27832,0.0234,5.278371869,17.8,0.11,17.80033988,22.85832,1.1534,22.88740101,5.27832,0.0234,5.278371869,17.58,1.13,17.6162794
31/07/2020 10:30,23.34,0.06216,23.34008277,5.49,0.18216,5.493021233,17.85,-0.12,17.85040336,23.12,1.18216,23.15020307,5.49,0.18216,5.493021233,17.63,1,17.65833797
31/07/2020 11:00,23.09312,0.15992,23.09367372,5.61312,0.16992,5.615691315,17.48,-0.01,17.48000286,22.86312,1.30992,22.90061455,5.61312,0.16992,5.615691315,17.25,1.14,17.28762852
31/07/2020 11:30,23.0722,0.14028,23.07262645,5.7222,0.26028,5.72811649,17.35,-0.12,17.35041498,22.8522,1.27028,22.88747815,5.7222,0.26028,5.72811649,17.13,1.01,17.15974942
31/07/2020 12:00,22.81636,0.01208,22.8163632,4.80636,0.35208,4.819238195,18.01,-0.34,18.01320904,22.59636,1.15208,22.62571045,4.80636,0.35208,4.819238195,17.79,0.8,17.80797855
31/07/2020 12:30,20.7112,0.00708,20.71120121,3.3012,0.03708,3.30140824,17.41,-0.03,17.41002585,20.4912,1.15708,20.52384251,3.3012,0.03708,3.30140824,17.19,1.12,17.22644769
31/07/2020 13:00,20.06552,-0.17648,20.06629607,2.85552,-0.00648,2.855527352,17.21,-0.17,17.21083961,19.84552,1.00352,19.87087609,2.85552,-0.00648,2.855527352,16.99,1.01,17.01999412
31/07/2020 13:30,19.3172,-0.03772,19.31723683,4.6872,-0.65772,4.733121532,14.63,0.62,14.6431315,19.1172,1.15228,19.15189508,4.6872,-0.65772,4.733121532,14.43,1.81,14.54307395
31/07/2020 14:00,18.76628,-0.20208,18.76736799,4.16628,-0.62208,4.212466328,14.6,0.42,14.60603985,18.56628,0.83792,18.58517858,4.16628,-0.62208,4.212466328,14.4,1.46,14.47382465
31/07/2020 14:30,19.50688,-0.4576,19.51224654,2.57688,-0.3276,2.597620506,16.93,-0.13,16.93049911,19.30688,0.6624,19.3182398,2.57688,-0.3276,2.597620506,16.73,0.99,16.75926609
31/07/2020 15:00,19.16044,-0.81044,19.17757216,2.53044,-0.37044,2.557411267,16.63,-0.44,16.63581979,18.96044,0.30956,18.96296687,2.53044,-0.37044,2.557411267,16.43,0.68,16.4440658
31/07/2020 15:30,19.94972,-1.0428,19.97695572,6.12972,-0.6228,6.161278043,13.82,-0.42,13.82638058,19.76972,0.0872,19.76991231,6.12972,-0.6228,6.161278043,13.64,0.71,13.65846624
31/07/2020 16:00,20.08252,-0.72596,20.09563703,9.99252,-1.60596,10.12074916,10.09,0.88,10.12830193,19.95252,0.39404,19.95641055,9.99252,-1.60596,10.12074916,9.96,2,10.15881883
