Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
31/07/2020 16:30,25.1938,-2.08588,25.28000106,16.3638,-1.86588,16.46983481,8.83,-0.22,8.832740232,25.0338,-0.94588,25.05166325,16.3638,-1.86588,16.46983481,8.67,0.92,8.718675358
31/07/2020 17:00,26.037,-2.3096,26.13923528,17.397,-1.6596,17.47598012,8.64,-0.65,8.664415733,25.887,-1.1796,25.91386164,17.397,-1.6596,17.47598012,8.49,0.48,8.503558079
31/07/2020 17:30,26.5732,-2.35588,26.67742733,17.0532,-1.77588,17.14541863,9.52,-0.58,9.537651703,26.4132,-1.22588,26.44163225,17.0532,-1.77588,17.14541863,9.36,0.55,9.376145263
31/07/2020 18:00,26.9746,-2.3836,27.07970816,17.1846,-1.8036,17.27898869,9.79,-0.58,9.807165748,26.8046,-1.2636,26.83436726,17.1846,-1.8036,17.27898869,9.62,0.54,9.635144005
31/07/2020 18:30,26.78484,-1.9154,26.85323837,18.20484,-2.1654,18.33317094,8.58,0.25,8.583641418,26.64484,-0.7754,26.65612019,18.20484,-2.1654,18.33317094,8.44,1.39,8.553695108
31/07/2020 19:00,26.91044,-1.994,26.98421422,16.03044,-1.854,16.13729601,10.88,-0.14,10.8809007,26.75044,-0.874,26.76471401,16.03044,-1.854,16.13729601,10.72,0.98,10.76470158
31/07/2020 19:30,24.08936,-3.06892,24.28405928,12.42936,-2.60892,12.70021471,11.66,-0.46,11.66907023,23.91936,-1.96892,24.00025893,12.42936,-2.60892,12.70021471,11.49,0.64,11.50781039
31/07/2020 20:00,23.627,-3.96612,23.9575716,12.267,-2.97612,12.62285939,11.36,-0.99,11.40305661,23.447,-2.80612,23.6143202,12.267,-2.97612,12.62285939,11.18,0.17,11.18129241
31/07/2020 20:30,24.08592,-5.00628,24.6006988,5.42592,-1.01628,5.520274711,18.66,-3.99,19.08181595,23.83592,-3.86628,24.14744714,5.42592,-1.01628,5.520274711,18.41,-2.85,18.62929414
31/07/2020 21:00,22.48704,-5.4168,23.13025487,3.76704,-0.7668,3.84429091,18.72,-4.65,19.28888022,22.26704,-4.2668,22.67215589,3.76704,-0.7668,3.84429091,18.5,-3.5,18.82817038
31/07/2020 21:30,22.51336,-5.73808,23.23310011,3.21336,-0.65808,3.280053624,19.3,-5.08,19.95736456,22.27336,-4.59808,22.74301883,3.21336,-0.65808,3.280053624,19.06,-3.94,19.46296997
31/07/2020 22:00,22.72444,-6.11216,23.53207754,2.85444,-0.54216,2.905471593,19.87,-5.57,20.63593468,22.47444,-4.98216,23.02004282,2.85444,-0.54216,2.905471593,19.62,-4.44,20.11611294
31/07/2020 22:30,22.26172,-6.49568,23.19004174,2.15172,-0.44568,2.197391549,20.11,-6.05,21.00034762,22.02172,-5.34568,22.6612543,2.15172,-0.44568,2.197391549,19.87,-4.9,20.46526081
31/07/2020 23:00,20.99392,-6.5054,21.97873759,2.11392,-0.4554,2.162416918,18.88,-6.05,19.82566266,20.75392,-5.3654,21.43624763,2.11392,-0.4554,2.162416918,18.64,-4.91,19.27583202
31/07/2020 23:30,19.37824,-6.6242,20.47916529,2.38824,-0.4842,2.436829895,16.99,-6.14,18.06542831,19.15824,-5.4742,19.92498496,2.38824,-0.4842,2.436829895,16.77,-4.99,17.49665682
01/08/2020 00:00,18.23052,-6.82048,19.46460395,2.00052,-0.42048,2.044231812,16.23,-6.4,17.44628614,18.01052,-5.66048,18.87908537,2.00052,-0.42048,2.044231812,16.01,-5.24,16.84570272
01/08/2020 00:30,16.93632,-6.84308,18.26654535,2.86632,-0.61308,2.931152918,14.07,-6.23,15.38758591,16.74632,-5.68308,17.68436122,2.86632,-0.61308,2.931152918,13.88,-5.07,14.77698548
01/08/2020 01:00,16.08832,-6.90084,17.50587425,3.02832,-0.60084,3.087350114,13.06,-6.3,14.50012414,15.87832,-5.73084,16.88086411,3.02832,-0.60084,3.087350114,12.85,-5.13,13.83616276
01/08/2020 01:30,15.4686,-7.00352,16.98019076,3.1986,-0.62352,3.2588064,12.27,-6.38,13.82958062,15.2686,-5.79352,16.33079973,3.1986,-0.62352,3.2588064,12.07,-5.17,13.13064355
01/08/2020 02:00,14.73352,-6.98028,16.30340211,3.23352,-0.62028,3.2924761,11.5,-6.36,13.14152198,14.53352,-5.79028,15.6445053,3.23352,-0.62028,3.2924761,11.3,-5.17,12.42654015
01/08/2020 02:30,14.77672,-7.09572,16.39209249,2.91672,-0.58572,2.974949323,11.86,-6.51,13.52921653,14.58672,-5.89572,15.733147,2.91672,-0.58572,2.974949323,11.67,-5.31,12.82127139
01/08/2020 03:00,14.4936,-7.5782,16.35523024,2.5236,-0.5382,2.580351953,11.97,-7.04,13.88677428,14.2936,-6.3082,15.62371237,2.5236,-0.5382,2.580351953,11.77,-5.77,13.10823405
01/08/2020 03:30,14.19452,-8.52432,16.55742823,2.05452,-0.45432,2.104152821,12.14,-8.07,14.57753409,14.03452,-6.91432,15.64530513,2.05452,-0.45432,2.104152821,11.98,-6.46,13.61073106
01/08/2020 04:00,13.90352,-8.51748,16.3050708,2.06352,-0.44748,2.111481267,11.84,-8.07,14.32866009,13.74352,-6.90748,15.38173013,2.06352,-0.44748,2.111481267,11.68,-6.46,13.34743421
01/08/2020 04:30,13.26536,-8.36616,15.68318874,4.09536,-0.68616,4.152443747,9.17,-7.68,11.96124157,13.11536,-6.74616,14.74867257,4.09536,-0.68616,4.152443747,9.02,-6.06,10.86664622
01/08/2020 05:00,13.14708,-8.32444,15.56091301,4.08708,-0.69444,4.145656744,9.06,-7.63,11.8448512,12.98708,-6.70444,14.61553156,4.08708,-0.69444,4.145656744,8.9,-6.01,10.73918526
01/08/2020 05:30,13.66492,-8.365,16.02196192,3.27492,-0.585,3.326759085,10.39,-7.78,12.98000385,13.50492,-6.735,15.09115931,3.27492,-0.585,3.326759085,10.23,-6.15,11.93630596
01/08/2020 06:00,13.9656,-8.22528,16.20781338,2.9556,-0.57528,3.011065997,11.01,-7.65,13.4068117,13.7956,-6.60528,15.29536869,2.9556,-0.57528,3.011065997,10.84,-6.03,12.40429361
01/08/2020 06:30,14.883,-8.12296,16.95541707,2.313,-0.46296,2.358877055,12.57,-7.66,14.72007133,14.713,-6.53296,16.09819665,2.313,-0.46296,2.358877055,12.4,-6.07,13.80597334
01/08/2020 07:00,16.0398,-8.03632,17.94039083,1.2798,-0.25632,1.305215684,14.76,-7.78,16.68490336,15.8698,-6.45632,17.13285207,1.2798,-0.25632,1.305215684,14.59,-6.2,15.85270009
01/08/2020 07:30,17.20072,-7.77784,18.87748828,1.35072,-0.26784,1.377019529,15.85,-7.51,17.5391733,17.02072,-6.20784,18.11745531,1.35072,-0.26784,1.377019529,15.67,-5.94,16.75805776
01/08/2020 08:00,18.36636,-7.6056,19.87884129,1.29636,-0.2556,1.321317755,17.07,-7.35,18.58513922,18.17636,-6.0456,19.15539982,1.29636,-0.2556,1.321317755,16.88,-5.79,17.84540557
01/08/2020 08:30,19.2932,-7.20656,20.59519539,2.3832,-0.46656,2.428439926,16.91,-6.74,18.20372764,19.1032,-5.66656,19.9259166,2.3832,-0.46656,2.428439926,16.72,-5.2,17.50995146
01/08/2020 09:00,20.085,-7.3406,21.38437826,4.005,-0.7506,4.074730097,16.08,-6.59,17.37798895,19.915,-5.7906,20.73977515,4.005,-0.7506,4.074730097,15.91,-5.04,16.68920909
01/08/2020 09:30,21.73004,-3.86112,22.07040747,3.20004,-0.59112,3.254178676,18.53,-3.27,18.81631739,21.13004,-7.94112,22.57299221,3.20004,-0.59112,3.254178676,17.93,-7.35,19.37801331
01/08/2020 10:00,23.05412,-0.96692,23.07438804,2.45412,-0.37692,2.482896224,20.6,-0.59,20.6084473,22.12412,-9.15692,23.94422414,2.45412,-0.37692,2.482896224,19.67,-8.78,21.54059656
01/08/2020 10:30,23.27912,-0.99564,23.30040186,2.49912,-0.39564,2.530243424,20.78,-0.6,20.78866037,22.33912,-9.24564,24.17680999,2.49912,-0.39564,2.530243424,19.84,-8.85,21.7243665
01/08/2020 11:00,23.33596,-1.01308,23.35793998,3.58596,-0.61308,3.637990683,19.75,-0.4,19.75405022,22.41596,-9.26308,24.25448234,3.58596,-0.61308,3.637990683,18.83,-8.65,20.72176151
01/08/2020 11:30,24.221,-0.95692,24.23989556,3.861,-0.64692,3.914821386,20.36,-0.31,20.36235988,23.301,-9.23692,25.06506118,3.861,-0.64692,3.914821386,19.44,-8.59,21.25327504
01/08/2020 12:00,23.63636,-0.94764,23.65534899,4.71636,-0.73764,4.773695049,18.92,-0.21,18.9211654,22.74636,-9.22764,24.54681717,4.71636,-0.73764,4.773695049,18.03,-8.49,19.92889861
01/08/2020 12:30,23.71608,-0.87136,23.73208206,6.34608,-0.98136,6.421510633,17.37,0.11,17.3703483,22.87608,-9.18136,24.64979529,6.34608,-0.98136,6.421510633,16.53,-8.2,18.45212454
01/08/2020 13:00,24.02744,-0.88152,24.04360519,6.24744,-0.91152,6.313586561,17.78,0.03,17.78002531,23.15744,-9.17152,24.90750502,6.24744,-0.91152,6.313586561,16.91,-8.26,18.81955632
01/08/2020 13:30,23.30772,-0.7718,23.320495,4.97772,-0.7218,5.029780476,18.33,-0.05,18.33006819,22.43772,-9.0418,24.19101953,4.97772,-0.7218,5.029780476,17.46,-8.32,19.34099274
01/08/2020 14:00,22.4694,-0.77996,22.48293295,5.1894,-0.75996,5.244750858,17.28,-0.02,17.28001157,21.6294,-9.03996,23.44252165,5.1894,-0.75996,5.244750858,16.44,-8.28,18.40738982
01/08/2020 14:30,21.9386,-0.94636,21.95900196,4.2786,-0.57636,4.317245512,17.66,-0.37,17.66387557,21.0886,-9.25636,23.0306155,4.2786,-0.57636,4.317245512,16.81,-8.68,18.9187341
01/08/2020 15:00,21.21976,-1.03888,21.2451756,4.91976,-0.75888,4.977945089,16.3,-0.28,16.30240473,20.40976,-9.33888,22.44488768,4.91976,-0.75888,4.977945089,15.49,-8.58,17.70752665
01/08/2020 15:30,20.88912,-1.06004,20.91599912,5.64912,-0.86004,5.714212595,15.24,-0.2,15.24131228,20.08912,-9.39004,22.17533751,5.64912,-0.86004,5.714212595,14.44,-8.53,16.77124026
01/08/2020 16:00,20.69972,-1.07296,20.72750953,5.85972,-0.91296,5.930414357,14.84,-0.16,14.84086251,19.91972,-9.38296,22.01897326,5.85972,-0.91296,5.930414357,14.06,-8.47,16.41415548
01/08/2020 16:30,21.57388,-1.19532,21.60696851,6.47388,-0.98532,6.548433229,15.1,-0.21,15.10146019,20.79388,-9.51532,22.86759192,6.47388,-0.98532,6.548433229,14.32,-8.53,16.66803228
01/08/2020 17:00,22.33244,-1.20032,22.36467403,6.74244,-1.03032,6.820707915,15.59,-0.17,15.59092685,21.52244,-9.45032,23.50582846,6.74244,-1.03032,6.820707915,14.78,-8.42,17.01013815
01/08/2020 17:30,23.18636,-1.35696,23.22603346,5.97636,-0.87696,6.04035907,17.21,-0.48,17.21669248,22.34636,-9.57696,24.3120951,5.97636,-0.87696,6.04035907,16.37,-8.7,18.53825504
01/08/2020 18:00,24.18452,-1.24156,24.21636799,6.64452,-0.69156,6.680411759,17.54,-0.55,17.54862103,23.33452,-9.47156,25.18353177,6.64452,-0.69156,6.680411759,16.69,-8.78,18.85853918
01/08/2020 18:30,23.78496,-1.28932,23.81987969,6.56496,-0.58932,6.591357816,17.22,-0.7,17.23422177,22.94496,-9.48932,24.82978823,6.56496,-0.58932,6.591357816,16.38,-8.9,18.64173812
01/08/2020 19:00,24.90416,-1.364,24.94148515,6.19416,-0.504,6.214630649,18.71,-0.86,18.7297544,24.02416,-9.584,25.8652918,6.19416,-0.504,6.214630649,17.83,-9.08,20.00888053
01/08/2020 19:30,24.8472,-1.43828,24.8887926,5.2272,-0.36828,5.24015744,19.62,-1.07,19.6491552,23.9372,-9.64828,25.80850346,5.2272,-0.36828,5.24015744,18.71,-9.28,20.88498264
01/08/2020 20:00,24.55712,-1.63304,24.6113584,5.12712,-0.38304,5.141408283,19.43,-1.25,19.47016692,23.65712,-9.87304,25.63466882,5.12712,-0.38304,5.141408283,18.53,-9.49,20.81876557
01/08/2020 20:30,24.243,-1.80344,24.30998652,5.013,-0.34344,5.024750743,19.23,-1.46,19.28534418,23.343,-10.07344,25.42380464,5.013,-0.34344,5.024750743,18.33,-9.73,20.75239263
01/08/2020 21:00,23.01008,-2.03688,23.10005761,2.62008,-0.41688,2.653037531,20.39,-1.62,20.45425384,22.08008,-10.29688,24.36299798,2.62008,-0.41688,2.653037531,19.46,-9.88,21.82443585
01/08/2020 21:30,23.42668,-2.1844,23.52830081,1.60668,-0.2844,1.631656821,21.82,-1.9,21.90256606,22.45668,-10.4444,24.76667051,1.60668,-0.2844,1.631656821,20.85,-10.16,23.1937082
01/08/2020 22:00,23.33708,-2.44172,23.46446887,1.38708,-0.26172,1.411555272,21.95,-2.18,22.05798948,22.36708,-10.72172,24.80406312,1.38708,-0.26172,1.411555272,20.98,-10.46,23.44295203
01/08/2020 22:30,21.4924,-7.34604,22.71315833,2.0124,-0.35604,2.043653161,19.48,-6.99,20.69614698,21.0724,-8.69604,22.79620919,2.0124,-0.35604,2.043653161,19.06,-8.34,20.80478791
01/08/2020 23:00,19.92212,-9.45468,22.051799,1.84212,-0.27468,1.862486294,18.08,-9.18,20.27705107,19.74212,-7.88468,21.25839789,1.84212,-0.27468,1.862486294,17.9,-7.61,19.45050385
01/08/2020 23:30,18.7136,-9.56208,21.01504696,1.6236,-0.26208,1.644616334,17.09,-9.3,19.45656958,18.5236,-7.98208,20.17020967,1.6236,-0.26208,1.644616334,16.9,-7.72,18.57978471
02/08/2020 00:00,17.57632,-9.69328,20.07203781,1.60632,-0.32328,1.638527968,15.97,-9.37,18.51587967,17.40632,-8.07328,19.18743927,1.60632,-0.32328,1.638527968,15.8,-7.75,17.5983664
02/08/2020 00:30,16.6178,-9.74432,19.26403512,1.6578,-0.36432,1.697359686,14.96,-9.38,17.65746301,16.4378,-8.13432,18.3403498,1.6578,-0.36432,1.697359686,14.78,-7.77,16.69794299
02/08/2020 01:00,15.793,-9.9408,18.66114556,1.323,-0.2808,1.352470939,14.47,-9.66,17.39817519,15.603,-8.3108,17.67832022,1.323,-0.2808,1.352470939,14.28,-8.03,16.38289657
02/08/2020 01:30,15.10552,-10.0362,18.13565673,1.23552,-0.2862,1.268235038,13.87,-9.75,16.95403787,14.93552,-8.4062,17.13866845,1.23552,-0.2862,1.268235038,13.7,-8.12,15.92558947
02/08/2020 02:00,14.44988,-10.04404,17.59777746,1.55988,-0.37404,1.604098356,12.89,-9.67,16.11400012,14.27988,-8.40404,16.56933496,1.55988,-0.37404,1.604098356,12.72,-8.03,15.04258289
02/08/2020 02:30,14.09856,-9.9562,17.25964404,1.61856,-0.3762,1.661704821,12.48,-9.58,15.73298446,13.92856,-8.3362,16.23259111,1.61856,-0.3762,1.661704821,12.31,-7.96,14.65938948
02/08/2020 03:00,13.81568,-10.09452,17.11059169,1.16568,-0.25452,1.193143031,12.65,-9.84,16.02648121,13.64568,-8.46452,16.05779192,1.16568,-0.25452,1.193143031,12.48,-8.21,14.93835667
02/08/2020 03:30,13.44452,-8.896,16.1212262,2.05452,-0.396,2.09233564,11.39,-8.5,14.21204067,13.28452,-7.276,15.14657214,2.05452,-0.396,2.09233564,11.23,-6.88,13.16993926
02/08/2020 04:00,13.28888,-8.82912,15.95455081,1.65888,-0.33912,1.693187889,11.63,-8.49,14.39920137,13.12888,-7.19912,14.97313657,1.65888,-0.33912,1.693187889,11.47,-6.86,13.36489805
02/08/2020 04:30,13.336,-8.74908,15.94977419,1.476,-0.28908,1.504042302,11.86,-8.46,14.56815706,13.176,-7.12908,14.98101324,1.476,-0.28908,1.504042302,11.7,-6.84,13.55269715
02/08/2020 05:00,13.32352,-8.76192,15.9463923,1.61352,-0.33192,1.647306188,11.71,-8.43,14.42875601,13.15352,-7.14192,14.96736816,1.61352,-0.33192,1.647306188,11.54,-6.81,13.39954104
02/08/2020 05:30,13.19424,-8.81132,15.86591722,1.52424,-0.30132,1.553737854,11.67,-8.51,14.44330295,13.03424,-7.21132,14.89612529,1.52424,-0.30132,1.553737854,11.51,-6.91,13.42490968
02/08/2020 06:00,13.15044,-8.7638,15.80310927,1.45044,-0.2538,1.472477719,11.7,-8.51,14.46755335,12.99044,-7.1438,14.82516138,1.45044,-0.2538,1.472477719,11.54,-6.89,13.44037574
02/08/2020 06:30,13.79328,-8.69164,16.30334871,1.04328,-0.16164,1.055727544,12.75,-8.53,15.34025424,13.62328,-7.08164,15.35393705,1.04328,-0.16164,1.055727544,12.58,-6.92,14.35767391
02/08/2020 07:00,14.45844,-8.61292,16.82940516,1.01844,-0.14292,1.028419253,13.44,-8.47,15.88629913,14.28844,-7.01292,15.91667568,1.01844,-0.14292,1.028419253,13.27,-6.87,14.94288459
02/08/2020 07:30,15.45464,-8.37988,17.58033806,0.94464,-0.02988,0.94511245,14.51,-8.35,16.74104537,15.28464,-6.78988,16.72491227,0.94464,-0.02988,0.94511245,14.34,-6.76,15.85349173
02/08/2020 08:00,16.31472,-8.1312,18.22872739,1.40472,-0.0612,1.40605253,14.91,-8.07,16.95384912,16.13472,-6.5412,17.41024086,1.40472,-0.0612,1.40605253,14.73,-6.48,16.09233669
02/08/2020 08:30,17.42376,-7.77516,19.07984606,1.91376,-0.15516,1.920039573,15.51,-7.62,17.28075519,17.24376,-6.19516,18.32286185,1.91376,-0.15516,1.920039573,15.33,-6.04,16.47696877
02/08/2020 09:00,18.71648,-7.40324,20.12745851,2.16648,-0.18324,2.174215373,16.55,-7.22,18.05632576,18.53648,-5.85324,19.43866017,2.16648,-0.18324,2.174215373,16.37,-5.67,17.32413923
02/08/2020 09:30,19.57424,-7.17216,20.8468403,2.60424,-0.27216,2.618422625,16.97,-6.9,18.31914026,19.38424,-5.64216,20.18867826,2.60424,-0.27216,2.618422625,16.78,-5.37,17.61832285
02/08/2020 10:00,21.3438,-3.65664,21.65476425,2.5938,-0.29664,2.610707515,18.75,-3.36,19.04867712,20.7438,-7.92664,22.20668503,2.5938,-0.29664,2.610707515,18.15,-7.63,19.68856013
02/08/2020 10:30,23.36168,-0.8596,23.37748927,3.00168,-0.3996,3.028161651,20.36,-0.46,20.3651958,22.43168,-9.0396,24.18459501,3.00168,-0.3996,3.028161651,19.43,-8.64,21.26439512
02/08/2020 11:00,23.53556,-0.73448,23.54701776,3.53556,-0.38448,3.556403996,20,-0.35,20.00306227,22.62556,-8.98448,24.34413371,3.53556,-0.38448,3.556403996,19.09,-8.6,20.93771955
02/08/2020 11:30,23.03096,-0.49628,23.0363064,5.07096,-0.74628,5.125579885,17.96,0.25,17.96173989,22.19096,-8.65628,23.81952748,5.07096,-0.74628,5.125579885,17.12,-7.91,18.85901641
02/08/2020 12:00,22.81952,-0.37208,22.82255324,5.69952,-0.80208,5.755680721,17.12,0.43,17.12539927,21.98952,-8.54208,23.59038195,5.69952,-0.80208,5.755680721,16.29,-7.74,18.03529041
02/08/2020 12:30,23.29304,-0.44636,23.29731636,6.32304,-0.93636,6.391995376,16.97,0.49,16.97707277,22.46304,-8.56636,24.04102098,6.32304,-0.93636,6.391995376,16.14,-7.63,17.85263286
02/08/2020 13:00,23.70216,-0.38392,23.7052691,6.30216,-0.94392,6.372456797,17.4,0.56,17.40900916,22.87216,-8.52392,24.4088696,6.30216,-0.94392,6.372456797,16.57,-7.58,18.22145164
02/08/2020 13:30,22.74292,-0.51364,22.74871944,5.54292,-0.86364,5.60979823,17.2,0.35,17.20356068,21.91292,-8.67364,23.5670977,5.54292,-0.86364,5.60979823,16.37,-7.81,18.13761285
02/08/2020 14:00,21.5084,-0.52312,21.51476063,6.6384,-1.02312,6.716779667,14.87,0.5,14.87840381,20.7384,-8.73312,22.50219144,6.6384,-1.02312,6.716779667,14.1,-7.71,16.07028625
02/08/2020 14:30,20.8218,-0.7368,20.83483212,6.4818,-0.9468,6.55058482,14.34,0.21,14.34153757,20.0718,-8.9268,21.96736018,6.4818,-0.9468,6.55058482,13.59,-7.98,15.75971129
02/08/2020 15:00,20.06052,-0.73848,20.07410808,6.86052,-1.06848,6.943225776,13.2,0.33,13.20412436,19.33052,-9.06848,21.35196321,6.86052,-1.06848,6.943225776,12.47,-8,14.81556276
02/08/2020 15:30,20.86276,-0.87284,20.88101062,5.52276,-0.85284,5.588221012,15.34,-0.02,15.34001304,20.06276,-9.23284,22.08528182,5.52276,-0.85284,5.588221012,14.54,-8.38,16.78201418
02/08/2020 16:00,21.13996,-1.05092,21.1660658,4.98996,-0.79092,5.052252493,16.15,-0.26,16.15209274,20.32996,-9.37092,22.38574134,4.98996,-0.79092,5.052252493,15.34,-8.58,17.57646153
02/08/2020 16:30,21.88144,-1.18128,21.91330278,4.50144,-0.70128,4.555738767,17.38,-0.48,17.38662704,21.04144,-9.43128,23.05843099,4.50144,-0.70128,4.555738767,16.54,-8.73,18.70252657
02/08/2020 17:00,22.27864,-1.1844,22.31010093,4.14864,-0.6444,4.198388406,18.13,-0.54,18.13804014,21.41864,-9.4744,23.42055496,4.14864,-0.6444,4.198388406,17.27,-8.83,19.39643782
02/08/2020 17:30,21.91108,-1.17688,21.94266331,4.77108,-0.68688,4.820270584,17.14,-0.49,17.14700265,21.07108,-9.44688,23.09185904,4.77108,-0.68688,4.820270584,16.3,-8.76,18.50479938
02/08/2020 18:00,23.758,-1.11224,23.78402072,6.138,-0.55224,6.162792631,17.62,-0.56,17.62889673,22.908,-9.38224,24.75485592,6.138,-0.55224,6.162792631,16.77,-8.83,18.95261987
02/08/2020 18:30,24.39288,-1.24576,24.42467017,4.86288,-0.27576,4.870692504,19.53,-0.97,19.55407374,23.48288,-9.44576,25.31142104,4.86288,-0.27576,4.870692504,18.62,-9.17,20.7555607
02/08/2020 19:00,24.64536,-1.23044,24.67605625,4.36536,-0.19044,4.369512023,20.28,-1.04,20.30664916,23.72536,-9.50044,25.55682037,4.36536,-0.19044,4.369512023,19.36,-9.31,21.48221823
02/08/2020 19:30,24.86772,-1.31244,24.90232914,4.52772,-0.35244,4.541416338,20.34,-0.96,20.36264226,23.92772,-9.63244,25.79379159,4.52772,-0.35244,4.541416338,19.4,-9.28,21.50531097
02/08/2020 20:00,25.08032,-1.43828,25.12152664,4.18032,-0.27828,4.189572181,20.9,-1.16,20.93216663,24.13032,-9.78828,26.04002244,4.18032,-0.27828,4.189572181,19.95,-9.51,22.10073754
02/08/2020 20:30,25.47068,-1.73296,25.52956502,3.64068,-0.19296,3.645789959,21.83,-1.54,21.88425233,24.50068,-10.02296,26.47155167,3.64068,-0.19296,3.645789959,20.86,-9.83,23.06010624
02/08/2020 21:00,24.97912,-1.89112,25.0506042,3.75912,-0.14112,3.761767939,21.22,-1.75,21.29203842,24.03912,-10.17112,26.10231738,3.75912,-0.14112,3.761767939,20.28,-10.03,22.62474972
02/08/2020 21:30,25.23484,-2.06488,25.31918007,3.71484,-0.16488,3.718497229,21.52,-1.9,21.60371264,24.27484,-10.21488,26.33650756,3.71484,-0.16488,3.718497229,20.56,-10.05,22.88484433
02/08/2020 22:00,24.60884,-2.25328,24.71178417,3.58884,-0.14328,3.591699,21.02,-2.11,21.12563609,23.66884,-10.45328,25.87440917,3.58884,-0.14328,3.591699,20.08,-10.31,22.57216206
02/08/2020 22:30,22.61052,-2.63848,22.76394499,1.37052,-0.16848,1.380836913,21.24,-2.47,21.38313588,21.66052,-10.87848,24.23880058,1.37052,-0.16848,1.380836913,20.29,-10.71,22.94315148
02/08/2020 23:00,20.81176,-3.9408,21.18157829,0.85176,-0.0108,0.851828467,19.96,-3.93,20.34321754,20.00176,-10.6608,22.66545962,0.85176,-0.0108,0.851828467,19.15,-10.65,21.91221121
02/08/2020 23:30,18.46516,-9.45476,20.74499025,1.14516,-0.19476,1.161603583,17.32,-9.26,19.64001018,18.27516,-7.88476,19.90354022,1.14516,-0.19476,1.161603583,17.13,-7.69,18.77692733
03/08/2020 00:00,17.33948,-9.73528,19.88550335,0.96948,-0.12528,0.977541073,16.37,-9.61,18.98233389,17.15948,-8.15528,18.99885117,0.96948,-0.12528,0.977541073,16.19,-8.03,18.07199491
03/08/2020 00:30,16.49108,-9.81852,19.19268232,0.45108,0.14148,0.472747033,16.04,-9.96,18.8807627,16.31108,-8.21852,18.26459421,0.45108,0.14148,0.472747033,15.86,-8.36,17.92844667
03/08/2020 01:00,15.81712,-9.84232,18.62934642,0.35712,0.24768,0.434603356,15.46,-10.09,18.46130277,15.64712,-8.22232,17.67594157,0.35712,0.24768,0.434603356,15.29,-8.47,17.47927344
03/08/2020 01:30,15.25072,-10.00588,18.24012322,0.27072,0.38412,0.469933498,14.98,-10.39,18.23053757,15.07072,-8.38588,17.24672678,0.27072,0.38412,0.469933498,14.8,-8.77,17.20328166
03/08/2020 02:00,14.89396,-9.27516,17.54590087,0.72396,0.11484,0.733011806,14.17,-9.39,16.9988529,14.71396,-7.65516,16.5862019,0.72396,0.11484,0.733011806,13.99,-7.77,16.00290599
03/08/2020 02:30,14.46836,-8.85908,16.96516253,1.09836,-0.10908,1.10376317,13.37,-8.75,15.97871709,14.30836,-7.24908,16.03989797,1.09836,-0.10908,1.10376317,13.21,-7.14,15.01611468
03/08/2020 03:00,13.99844,-8.75932,16.513086,1.28844,-0.13932,1.295950499,12.71,-8.62,15.3573598,13.82844,-7.14932,15.56722613,1.28844,-0.13932,1.295950499,12.54,-7.01,14.36633913
03/08/2020 03:30,14.03644,-8.75812,16.5446763,0.58644,0.19188,0.617033069,13.45,-8.95,16.15564917,13.87644,-7.13812,15.6047539,0.58644,0.19188,0.617033069,13.29,-7.33,15.17738449
03/08/2020 04:00,14.22484,-8.84008,16.74792785,0.38484,0.52992,0.654917576,13.84,-9.37,16.71354241,14.04484,-7.22008,15.79199436,0.38484,0.52992,0.654917576,13.66,-7.75,15.70535259
03/08/2020 04:30,14.45892,-8.82692,16.94033306,0.44892,0.52308,0.689305341,14.01,-9.35,16.84347351,14.28892,-7.19692,15.99902785,0.44892,0.52308,0.689305341,13.84,-7.72,15.84752347
03/08/2020 05:00,14.87768,-8.54188,17.15543867,0.42768,0.52812,0.67957407,14.45,-9.07,17.06069752,14.69768,-6.93188,16.25031562,0.42768,0.52812,0.67957407,14.27,-7.46,16.1023135
03/08/2020 05:30,15.16344,-8.46508,17.36627456,0.43344,0.48492,0.650398063,14.73,-8.95,17.23587538,14.99344,-6.86508,16.490378,0.43344,0.48492,0.650398063,14.56,-7.35,16.31
03/08/2020 06:00,15.69872,-8.36704,17.78924304,0.46872,0.46296,0.658809836,15.23,-8.83,17.60459599,15.51872,-6.75704,16.92596408,0.46872,0.46296,0.658809836,15.05,-7.22,16.69224071
03/08/2020 06:30,17.21752,-7.709,18.86456138,0.40752,0.351,0.537841566,16.81,-8.06,18.64241669,17.03752,-6.149,18.11317997,0.40752,0.351,0.537841566,16.63,-6.5,17.85516452
03/08/2020 07:00,18.84616,-7.09312,20.1367847,0.50616,0.14688,0.527040492,18.34,-7.24,19.71733248,18.65616,-5.54312,19.46223228,0.50616,0.14688,0.527040492,18.15,-5.69,19.02100418
03/08/2020 07:30,21.3416,-6.63344,22.34874531,0.4716,0.46656,0.663388871,20.87,-7.1,22.04465695,21.1416,-5.11344,21.75119581,0.4716,0.46656,0.663388871,20.67,-5.58,21.40993461
03/08/2020 08:00,22.82636,-6.83536,23.82781688,0.84636,0.49464,0.980303004,21.98,-7.33,23.17000863,22.61636,-5.30536,23.23029454,0.84636,0.49464,0.980303004,21.77,-5.8,22.5293786
03/08/2020 08:30,24.53576,-6.34304,25.34240863,1.35576,0.51696,1.450976505,23.18,-6.86,24.17378746,24.32576,-4.81304,24.79733763,1.35576,0.51696,1.450976505,22.97,-5.33,23.58028414
03/08/2020 09:00,25.5168,-6.31028,26.28548489,2.2068,0.45972,2.25417584,23.31,-6.77,24.27321569,25.3068,-4.81028,25.75990916,2.2068,0.45972,2.25417584,23.1,-5.27,23.69352021
03/08/2020 09:30,26.88012,-4.10656,27.19199673,5.10012,0.07344,5.100648728,21.78,-4.18,22.17748408,26.44012,-5.69656,27.04682498,5.10012,0.07344,5.100648728,21.34,-5.77,22.10630001
03/08/2020 10:00,27.25712,0.46996,27.26117116,2.87712,0.03996,2.877397487,24.38,0.43,24.38379175,26.21712,-7.83004,27.36141275,2.87712,0.03996,2.877397487,23.34,-7.87,24.63112868
03/08/2020 10:30,27.6758,0.57692,27.68181248,3.5658,0.10692,3.56740263,24.11,0.47,24.11458065,26.6458,-7.70308,27.73690861,3.5658,0.10692,3.56740263,23.08,-7.81,24.36560075
03/08/2020 11:00,28.0736,0.84356,28.08627085,5.6736,-0.22644,5.678116944,22.4,1.07,22.42554124,27.1136,-7.36644,28.09647208,5.6736,-0.22644,5.678116944,21.44,-7.14,22.59763704
03/08/2020 11:30,27.61028,0.84848,27.62331407,5.12028,-0.01152,5.120292959,22.49,0.86,22.50643686,26.64028,-7.30152,27.62275715,5.12028,-0.01152,5.120292959,21.52,-7.29,22.72123456
03/08/2020 12:00,27.82984,0.93656,27.84559461,5.01984,0.01656,5.019867315,22.81,0.92,22.82854573,26.83984,-7.27344,27.80791148,5.01984,0.01656,5.019867315,21.82,-7.29,23.00557541
03/08/2020 12:30,29.86424,1.86876,29.92265187,9.62424,0.96876,9.672874005,20.24,0.9,20.26,28.96424,-6.38124,29.65885066,9.62424,0.96876,9.672874005,19.34,-7.35,20.689565
03/08/2020 13:00,28.42788,0.97356,28.44454571,5.62788,0.31356,5.636608304,22.8,0.66,22.80955063,27.42788,-7.32644,28.38952843,5.62788,0.31356,5.636608304,21.8,-7.64,23.09999134
03/08/2020 13:30,27.38768,0.45532,27.39146458,3.75768,-0.18468,3.762215529,23.63,0.64,23.63866536,26.36768,-7.84468,27.509881,3.75768,-0.18468,3.762215529,22.61,-7.66,23.87232079
03/08/2020 14:00,26.84108,0.59908,26.84776476,5.04108,-0.70092,5.089575268,21.8,1.3,21.83872707,25.88108,-7.71092,27.00534372,5.04108,-0.70092,5.089575268,20.84,-7.01,21.98739866
03/08/2020 14:30,25.9312,0.3986,25.93426335,3.9312,-0.5814,3.973960166,22,0.98,22.02181646,24.9712,-7.7614,26.14957283,3.9312,-0.5814,3.973960166,21.04,-7.18,22.23137423
03/08/2020 15:00,25.30832,0.3994,25.31147134,3.65832,-0.3906,3.679113152,21.65,0.79,21.6644086,24.36832,-7.7606,25.57424353,3.65832,-0.3906,3.679113152,20.71,-7.37,21.98228832
03/08/2020 15:30,25.51176,-0.01012,25.51176201,3.01176,-0.51012,3.05465558,22.5,0.5,22.50555487,24.53176,-8.16012,25.85333261,3.01176,-0.51012,3.05465558,21.52,-7.65,22.83928414
03/08/2020 16:00,25.09904,-0.12116,25.09933243,4.64904,-0.82116,4.721003778,20.45,0.7,20.46197693,24.17904,-8.28116,25.55784784,4.64904,-0.82116,4.721003778,19.53,-7.46,20.90627896
03/08/2020 16:30,24.9372,-0.55344,24.94334059,3.9672,-0.70344,4.029082237,20.97,0.15,20.97053647,23.9972,-8.77344,25.55071148,3.9672,-0.70344,4.029082237,20.03,-8.07,21.59457802
03/08/2020 17:00,24.89752,-0.65984,24.90626208,3.46752,-0.51984,3.506269895,21.43,-0.14,21.4304573,23.94752,-8.85984,25.53390842,3.46752,-0.51984,3.506269895,20.48,-8.34,22.11302783
03/08/2020 17:30,25.88028,-0.837,25.89381127,3.86028,-0.657,3.915789918,22.02,-0.18,22.02073568,24.91028,-9.047,26.50226893,3.86028,-0.657,3.915789918,21.05,-8.39,22.66041924
03/08/2020 18:00,26.87176,-1.0266,26.8913628,3.46176,-0.6066,3.514505066,23.41,-0.42,23.41376732,25.86176,-9.1966,27.44828013,3.46176,-0.6066,3.514505066,22.4,-8.59,23.99058357
03/08/2020 18:30,27.50912,-1.17256,27.5340985,2.58912,-0.41256,2.621783387,24.92,-0.76,24.93158639,26.45912,-9.32256,28.05343395,2.58912,-0.41256,2.621783387,23.87,-8.91,25.47871661
03/08/2020 19:00,28.0778,-1.18944,28.10298241,3.7278,-0.28944,3.739019705,24.35,-0.9,24.36662677,27.0478,-9.35944,28.62136618,3.7278,-0.28944,3.739019705,23.32,-9.07,25.02173655
03/08/2020 19:30,27.8978,-1.30768,27.92843125,4.8978,-0.33768,4.909426914,23,-0.97,23.02044526,26.8978,-9.50768,28.52871578,4.8978,-0.33768,4.909426914,22,-9.17,23.83461558
03/08/2020 20:00,28.0362,-1.49752,28.07616563,4.2462,-0.04752,4.246465894,23.79,-1.45,23.83414777,27.0162,-9.71752,28.71071677,4.2462,-0.04752,4.246465894,22.77,-9.67,24.73826591
03/08/2020 20:30,28.23608,-1.77824,28.29201922,4.09608,-0.04824,4.096364054,24.14,-1.73,24.20191108,27.19608,-10.01824,28.98261375,4.09608,-0.04824,4.096364054,23.1,-9.97,25.15970787
03/08/2020 21:00,27.70884,-1.93356,27.77622128,4.03884,-0.04356,4.039074896,23.67,-1.89,23.74533638,26.68884,-10.16356,28.55857371,4.03884,-0.04356,4.039074896,22.65,-10.12,24.80800073
03/08/2020 21:30,27.39496,-2.09228,27.47474238,3.68496,0.29772,3.696967325,23.71,-2.39,23.83015317,26.37496,-10.37228,28.34118394,3.68496,0.29772,3.696967325,22.69,-10.67,25.07359169
03/08/2020 22:00,26.68788,-2.39344,26.79499009,3.73788,0.28656,3.748848294,22.95,-2.68,23.10594945,25.68788,-10.71344,27.83244466,3.73788,0.28656,3.748848294,21.95,-11,24.55203658
03/08/2020 22:30,25.43944,-1.71712,25.49732552,3.70944,0.36288,3.727147302,21.73,-2.08,21.82932202,24.47944,-10.06712,26.46865859,3.70944,0.36288,3.727147302,20.77,-10.43,23.24172541
03/08/2020 23:00,23.41728,-1.95812,23.49900501,3.25728,0.19188,3.262926743,20.16,-2.15,20.2743212,22.48728,-10.31812,24.7414907,3.25728,0.19188,3.262926743,19.23,-10.51,21.91467545
03/08/2020 23:30,20.0288,-8.6144,21.80276856,0.4788,0.2556,0.542752982,19.55,-8.87,21.46810192,19.7788,-7.7544,21.24456751,0.4788,0.2556,0.542752982,19.3,-8.01,20.89617429
04/08/2020 00:00,18.45868,-9.34132,20.68775306,0.14868,0.41868,0.444295718,18.31,-9.76,20.74882406,18.26868,-7.76132,19.84899889,0.14868,0.41868,0.444295718,18.12,-8.18,19.88081487
04/08/2020 00:30,17.33676,-9.47404,19.75653515,0.08676,0.43596,0.444509189,17.25,-9.91,19.89398402,17.14676,-7.90404,18.88081637,0.08676,0.43596,0.444509189,17.06,-8.34,18.9894497
04/08/2020 01:00,16.44632,-9.56864,19.02735696,0.16632,0.35136,0.388736662,16.28,-9.92,19.06422828,16.27632,-7.97864,18.126701,0.16632,0.35136,0.388736662,16.11,-8.33,18.13617931
04/08/2020 01:30,15.9732,-9.65716,18.66557948,0.2232,0.31284,0.384300801,15.75,-9.97,18.64037017,15.7932,-8.06716,17.7342673,0.2232,0.31284,0.384300801,15.57,-8.38,17.68189187
04/08/2020 02:00,15.63352,-9.82332,18.46360104,0.08352,0.43668,0.444595336,15.55,-10.26,18.6298175,15.44352,-8.22332,17.49643683,0.08352,0.43668,0.444595336,15.36,-8.66,17.6330712
04/08/2020 02:30,15.35636,-9.95324,18.29985735,0.03636,0.53676,0.5379901,15.32,-10.49,18.56724266,15.18636,-8.34324,17.32729592,0.03636,0.53676,0.5379901,15.15,-8.88,17.56066343
04/08/2020 03:00,15.14996,-9.93928,18.11934256,0.03996,0.63072,0.631984588,15.11,-10.57,18.44009219,14.94996,-8.33928,17.11855411,0.03996,0.63072,0.631984588,14.91,-8.97,17.40025862
04/08/2020 03:30,15.23812,-8.93284,17.66340657,0.07812,0.76716,0.771127227,15.16,-9.7,17.9976554,15.06812,-7.32284,16.75327508,0.07812,0.76716,0.771127227,14.99,-8.09,17.03373711
04/08/2020 04:00,15.1474,-8.77148,17.50378782,0.0774,0.75852,0.762458753,15.07,-9.53,17.83047391,14.9674,-7.18148,16.60110592,0.0774,0.75852,0.762458753,14.89,-7.94,16.87470592
04/08/2020 04:30,15.26304,-8.63432,17.53601642,0.02304,0.71568,0.716050769,15.24,-9.35,17.87960011,15.09304,-7.06432,16.66446739,0.02304,0.71568,0.716050769,15.07,-7.78,16.9597553
04/08/2020 05:00,15.47292,-8.24608,17.53308554,0.05292,0.58392,0.586313135,15.42,-8.83,17.76922339,15.29292,-6.67608,16.68662477,0.05292,0.58392,0.586313135,15.24,-7.26,16.8809123
04/08/2020 05:30,16.00516,-8.11256,17.94376706,0.06516,0.48744,0.491775944,15.94,-8.6,18.11197394,15.83516,-6.56256,17.1411635,0.06516,0.48744,0.491775944,15.77,-7.05,17.27412516
04/08/2020 06:00,16.40012,-7.93512,18.21894798,0.06012,0.61488,0.617812131,16.34,-8.55,18.44174883,16.22012,-6.39512,17.43530478,0.06012,0.61488,0.617812131,16.16,-7.01,17.61492833
04/08/2020 06:30,17.3294,-9.91788,19.96678362,0.1494,0.58212,0.600985902,17.18,-10.5,20.13460702,17.1394,-8.36788,19.07302934,0.1494,0.58212,0.600985902,16.99,-8.95,19.20319244
04/08/2020 07:00,19.33748,-9.38628,21.49512468,2.78748,0.60372,2.852108446,16.55,-9.99,19.33138898,19.15748,-7.81628,20.69065666,2.78748,0.60372,2.852108446,16.37,-8.42,18.40851162
04/08/2020 07:30,21.81312,-7.81044,23.16927226,3.18312,0.43956,3.213326303,18.63,-8.25,20.37496994,21.63312,-6.27044,22.52354987,3.18312,0.43956,3.213326303,18.45,-6.71,19.63228464
04/08/2020 08:00,23.96836,-7.12876,25.00602928,3.88836,0.11124,3.889950877,20.08,-7.24,21.34535078,23.76836,-5.61876,24.42346005,3.88836,0.11124,3.889950877,19.88,-5.73,20.689304
04/08/2020 08:30,25.97676,-5.4864,26.54981441,4.13676,0.1836,4.140832315,21.84,-5.67,22.56400895,25.72676,-4.3964,26.09970331,4.13676,0.1836,4.140832315,21.59,-4.58,22.07044404
04/08/2020 09:00,26.85228,-4.82544,27.28240848,4.20228,0.12456,4.204125639,22.65,-4.95,23.1845854,26.61228,-3.72544,26.87177609,4.20228,0.12456,4.204125639,22.41,-3.85,22.73830689
04/08/2020 09:30,27.77888,-4.43276,28.13033123,4.44888,-0.03276,4.449000615,23.33,-4.4,23.74129103,27.51888,-3.33276,27.71995753,4.44888,-0.03276,4.449000615,23.07,-3.3,23.30482568
04/08/2020 10:00,27.93028,-4.2106,28.24587923,5.12028,-0.2106,5.124609218,22.81,-4,23.15806771,27.70028,-3.1306,27.87662405,5.12028,-0.2106,5.124609218,22.58,-2.92,22.76802143
04/08/2020 10:30,27.13912,-4.0868,27.44510464,5.82912,-0.4968,5.85025215,21.31,-3.59,21.61027996,26.90912,-2.9968,27.07547875,5.82912,-0.4968,5.85025215,21.08,-2.5,21.22772715
04/08/2020 11:00,26.44316,-3.83144,26.71929346,7.55316,-0.81144,7.596621674,18.89,-3.02,19.129885,26.21316,-2.75144,26.35716562,7.55316,-0.81144,7.596621674,18.66,-1.94,18.76057568
04/08/2020 11:30,26.6794,-3.72192,26.93776295,7.6194,-0.78192,7.659416117,19.06,-2.94,19.28541418,26.4494,-2.63192,26.58002564,7.6194,-0.78192,7.659416117,18.83,-1.85,18.92066066
04/08/2020 12:00,27.03296,-3.71148,27.28655365,8.29296,-0.86148,8.337585583,18.74,-2.85,18.95547678,26.82296,-2.61148,26.94978684,8.29296,-0.86148,8.337585583,18.53,-1.75,18.61245282
04/08/2020 12:30,27.32056,-3.96852,27.60728436,7.63056,-0.84852,7.677592859,19.69,-3.12,19.93565901,27.08056,-2.86852,27.23206083,7.63056,-0.84852,7.677592859,19.45,-2.02,19.55461327
04/08/2020 13:00,27.49616,-4.0846,27.7978915,6.71616,-0.7146,6.754069759,20.78,-3.37,21.05149163,27.26616,-2.9846,27.42902328,6.71616,-0.7146,6.754069759,20.55,-2.27,20.67499456
04/08/2020 13:30,25.84812,-4.2354,26.19282193,8.08812,-0.9054,8.138638356,17.76,-3.33,18.06949086,25.63812,-3.1354,25.82912949,8.08812,-0.9054,8.138638356,17.55,-2.23,17.69111076
04/08/2020 14:00,25.61256,-3.98956,25.92141622,7.88256,-0.88956,7.93259536,17.73,-3.1,17.99896941,25.40256,-2.87956,25.56524829,7.88256,-0.88956,7.93259536,17.52,-1.99,17.63265437
04/08/2020 14:30,26.94436,-4.17472,27.26585452,6.89436,-0.68472,6.928278378,20.05,-3.49,20.3514766,26.71436,-3.06472,26.88958049,6.89436,-0.68472,6.928278378,19.82,-2.38,19.96238463
04/08/2020 15:00,27.19068,-4.34624,27.5358472,4.27068,-0.60624,4.313494477,22.92,-3.74,23.22313502,26.93068,-3.23624,27.12443132,4.27068,-0.60624,4.313494477,22.66,-2.63,22.81211301
04/08/2020 15:30,26.8174,-4.6246,27.21322965,4.4874,-0.8946,4.57570409,22.33,-3.73,22.63938603,26.5674,-3.5446,26.80281575,4.4874,-0.8946,4.57570409,22.08,-2.65,22.23845543
04/08/2020 16:00,26.73544,-4.84196,27.17035754,3.38544,-0.65196,3.447644969,23.35,-4.19,23.72295513,26.48544,-3.73196,26.74707568,3.38544,-0.65196,3.447644969,23.1,-3.08,23.30442876
04/08/2020 16:30,26.25116,-5.02636,26.72803203,3.25116,-0.57636,3.301852843,23,-4.45,23.4265341,26.00116,-3.92636,26.29594311,3.25116,-0.57636,3.301852843,22.75,-3.35,22.99532561
04/08/2020 17:00,26.87028,-5.15288,27.35989985,3.77028,-0.54288,3.809163947,23.1,-4.61,23.55551103,26.62028,-4.06288,26.92854064,3.77028,-0.54288,3.809163947,22.85,-3.52,23.11953503
04/08/2020 17:30,28.19324,-4.90324,28.61643836,7.83324,-0.72324,7.866557379,20.36,-4.18,20.7846578,27.96324,-3.79324,28.21934551,7.83324,-0.72324,7.866557379,20.13,-3.07,20.36275522
04/08/2020 18:00,28.5284,-4.91552,28.94878138,8.6184,-0.87552,8.662756711,19.91,-4.04,20.31575005,28.2884,-3.78552,28.540563,8.6184,-0.87552,8.662756711,19.67,-2.91,19.88408912
04/08/2020 18:30,29.10556,-5.08552,29.54650803,7.85556,-0.69552,7.886290065,21.25,-4.39,21.69872346,28.86556,-3.95552,29.13531693,7.85556,-0.69552,7.886290065,21.01,-3.26,21.26141341
04/08/2020 19:00,28.0344,-5.25548,28.52275676,7.0344,-0.73548,7.07274446,21,-4.52,21.48093108,27.7944,-4.11548,28.09743488,7.0344,-0.73548,7.07274446,20.76,-3.38,21.03335446
04/08/2020 19:30,26.49192,-5.42944,27.04257096,4.47192,-0.82944,4.548190761,22.02,-4.6,22.49534174,26.25192,-4.30944,26.60328132,4.47192,-0.82944,4.548190761,21.78,-3.48,22.05626442
04/08/2020 20:00,26.13568,-5.64768,26.73892403,4.58568,-0.87768,4.66891671,21.55,-4.77,22.07159713,25.89568,-4.48768,26.28165738,4.58568,-0.87768,4.66891671,21.31,-3.61,21.61361145
04/08/2020 20:30,24.86708,-6.17772,25.62295635,6.33708,-1.19772,6.449272527,18.53,-4.98,19.1875298,24.62708,-5.05772,25.14107398,6.33708,-1.19772,6.449272527,18.29,-3.86,18.69287832
04/08/2020 21:00,24.43944,-6.42548,25.27000239,5.86944,-1.18548,5.987961986,18.57,-5.24,19.29514188,24.20944,-5.29548,24.78182991,5.86944,-1.18548,5.987961986,18.34,-4.11,18.79488494
04/08/2020 21:30,23.46756,-6.63664,24.38793478,5.76756,-1.10664,5.872767699,17.7,-5.53,18.54375636,23.23756,-5.49664,23.87880328,5.76756,-1.10664,5.872767699,17.47,-4.39,18.0131341
04/08/2020 22:00,22.10688,-6.0122,22.90983833,5.54688,-1.0422,5.643939987,16.56,-4.97,17.28972238,21.89688,-4.8522,22.42804491,5.54688,-1.0422,5.643939987,16.35,-3.81,16.78804932
04/08/2020 22:30,20.14828,-6.83292,21.27538443,5.49828,-0.95292,5.580245468,14.65,-5.88,15.78597162,19.94828,-5.68292,20.74197326,5.49828,-0.95292,5.580245468,14.45,-4.73,15.2044533
04/08/2020 23:00,18.16776,-7.32004,19.58699796,6.28776,-1.13004,6.388498745,11.88,-6.19,13.39591356,17.97776,-6.17004,19.00708416,6.28776,-1.13004,6.388498745,11.69,-5.04,12.73018853
04/08/2020 23:30,16.53648,-7.43624,18.13154257,6.93648,-1.32624,7.062129093,9.6,-6.11,11.37945957,16.34648,-6.26624,17.50637519,6.93648,-1.32624,7.062129093,9.41,-4.94,10.62787373
05/08/2020 00:00,15.14272,-7.67392,16.97618971,6.73272,-1.21392,6.841280609,8.41,-6.46,10.60470179,14.97272,-6.49392,16.3203352,6.73272,-1.21392,6.841280609,8.24,-5.28,9.786521343
05/08/2020 00:30,13.69528,-7.8018,15.76162357,7.77528,-1.4418,7.907829432,5.92,-6.36,8.688843421,13.53528,-6.6018,15.05946772,7.77528,-1.4418,7.907829432,5.76,-5.16,7.733252873
05/08/2020 01:00,13.19012,-7.88172,15.36557112,8.34012,-1.61172,8.494424228,4.85,-6.27,7.926878326,13.03012,-6.69172,14.64797405,8.34012,-1.61172,8.494424228,4.69,-5.08,6.913935204
05/08/2020 01:30,12.12828,-7.77308,14.40541386,9.63828,-1.96308,9.836164112,2.49,-5.81,6.321091678,11.98828,-6.56308,13.66721905,9.63828,-1.96308,9.836164112,2.35,-4.6,5.165510623
05/08/2020 02:00,11.6964,-7.7028,14.00495986,9.8064,-1.9728,10.00287063,1.89,-5.73,6.033655608,11.5564,-6.5128,13.26525329,9.8064,-1.9728,10.00287063,1.75,-4.54,4.865603765
05/08/2020 02:30,11.75728,-7.86968,14.14798559,8.11728,-1.48968,8.25284079,3.64,-6.38,7.345338658,11.59728,-6.65968,13.37341546,8.11728,-1.48968,8.25284079,3.48,-5.17,6.23211842
05/08/2020 03:00,11.48612,-7.85528,13.91532883,7.65612,-1.38528,7.780435343,3.83,-6.47,7.518630194,11.33612,-6.64528,13.14029539,7.65612,-1.38528,7.780435343,3.68,-5.26,6.419501538
05/08/2020 03:30,11.45644,-7.87516,13.90209202,6.61644,-1.14516,6.714809729,4.84,-6.73,8.289662237,11.29644,-6.66516,13.11616996,6.61644,-1.14516,6.714809729,4.68,-5.52,7.236905416
05/08/2020 04:00,11.5118,-7.96776,14.00024066,7.0218,-1.24776,7.131800632,4.49,-6.72,8.081986142,11.3618,-6.73776,13.20938716,7.0218,-1.24776,7.131800632,4.34,-5.49,6.99826407
05/08/2020 04:30,11.83068,-7.91132,14.23214578,6.70068,-1.20132,6.807516596,5.13,-6.71,8.446360163,11.66068,-6.69132,13.44415194,6.70068,-1.20132,6.807516596,4.96,-5.49,7.39876341
05/08/2020 05:00,12.38348,-7.87004,14.67269936,5.61348,-0.95004,5.693306044,6.77,-6.92,9.680872895,12.21348,-6.66004,13.91133446,5.61348,-0.95004,5.693306044,6.6,-5.71,8.727204593
05/08/2020 05:30,12.80816,-7.64548,14.91651189,6.33816,-1.18548,6.448072194,6.47,-6.46,9.142893415,12.62816,-6.43548,14.17341976,6.33816,-1.18548,6.448072194,6.29,-5.25,8.193082448
05/08/2020 06:00,13.9486,-7.57976,15.87501822,4.3686,-0.77976,4.437644828,9.58,-6.8,11.74803813,13.7586,-6.37976,15.16576446,4.3686,-0.77976,4.437644828,9.39,-5.6,10.93307368
05/08/2020 06:30,16.09956,-7.17652,17.62663529,3.13956,-0.50652,3.180157151,12.96,-6.67,14.5756818,15.88956,-5.99652,16.98341453,3.13956,-0.50652,3.180157151,12.75,-5.49,13.8817362
05/08/2020 07:00,18.98664,-4.986,19.6304023,2.00664,-0.396,2.045341069,16.98,-4.59,17.58944286,18.74664,-3.836,19.13508315,2.00664,-0.396,2.045341069,16.74,-3.44,17.08979813
05/08/2020 07:30,20.91024,-3.54528,21.20865736,3.99024,-0.48528,4.019640772,16.92,-3.06,17.19447586,20.70024,-2.40528,20.83951314,3.99024,-0.48528,4.019640772,16.71,-1.92,16.81994352
05/08/2020 08:00,22.6322,-2.77648,22.80187093,7.2522,-0.63648,7.280076348,15.38,-2.14,15.52816795,22.4222,-1.65648,22.48330445,7.2522,-0.63648,7.280076348,15.17,-1.02,15.20425269
05/08/2020 08:30,23.36,-3.76556,23.66155198,8.28,-0.92556,8.331570159,15.08,-2.84,15.34509694,23.17,-2.65556,23.32168302,8.28,-0.92556,8.331570159,14.89,-1.73,14.99016344
05/08/2020 09:00,24.65564,-4.21692,25.01365623,9.93564,-1.27692,10.01735828,14.72,-2.94,15.0107295,24.44564,-3.10692,24.64228615,9.93564,-1.27692,10.01735828,14.51,-1.83,14.62494444
05/08/2020 09:30,25.96548,-3.97896,26.2685796,8.47548,-0.85896,8.518895088,17.49,-3.12,17.76610537,25.74548,-2.87896,25.90594818,8.47548,-0.85896,8.518895088,17.27,-2.02,17.38773418
05/08/2020 10:00,26.90224,-3.88796,27.1817356,6.49224,-0.59796,6.519719041,20.41,-3.29,20.67346609,26.67224,-2.79796,26.81859368,6.49224,-0.59796,6.519719041,20.18,-2.2,20.2995665
05/08/2020 10:30,27.34428,-3.9118,27.62266873,7.33428,-0.8118,7.379070562,20.01,-3.1,20.24870613,27.11428,-2.8218,27.2607178,7.33428,-0.8118,7.379070562,19.78,-2.01,19.88186359
05/08/2020 11:00,26.8978,-3.74224,27.15687768,8.9478,-1.09224,9.014217274,17.95,-2.65,18.14455841,26.6778,-2.66224,26.8103065,8.9478,-1.09224,9.014217274,17.73,-1.57,17.79937639
05/08/2020 11:30,26.497,-3.3286,26.70525392,12.447,-1.8486,12.58352617,14.05,-1.48,14.12773513,26.307,-2.2286,26.40122927,12.447,-1.8486,12.58352617,13.86,-0.38,13.86520826
05/08/2020 12:00,26.30008,-2.97068,26.46732226,12.97008,-1.84068,13.10004115,13.33,-1.13,13.37780999,26.10008,-1.83068,26.16420389,12.97008,-1.84068,13.10004115,13.13,0.01,13.13000381
05/08/2020 12:30,25.91656,-2.75456,26.06253409,14.23656,-2.01456,14.37838978,11.68,-0.74,11.7034183,25.73656,-1.64456,25.78904997,14.23656,-2.01456,14.37838978,11.5,0.37,11.50595063
05/08/2020 13:00,27.05836,-3.0414,27.22875245,10.90836,-1.3914,10.99674096,16.15,-1.65,16.23406911,26.83836,-1.9014,26.90562933,10.90836,-1.3914,10.99674096,15.93,-0.51,15.93816175
05/08/2020 13:30,26.99812,-3.13404,27.17941667,10.24812,-1.27404,10.32701029,16.75,-1.86,16.85295523,26.78812,-2.01404,26.86372517,10.24812,-1.27404,10.32701029,16.54,-0.74,16.55654553
05/08/2020 14:00,28.12276,-3.04664,28.28730537,8.40276,-0.92664,8.453699622,19.72,-2.12,19.83362801,27.88276,-1.94664,27.95062991,8.40276,-0.92664,8.453699622,19.48,-1.02,19.50668603
05/08/2020 14:30,28.03116,-3.21256,28.21464997,6.94116,-0.68256,6.97463908,21.09,-2.53,21.24120995,27.78116,-2.10256,27.86061036,6.94116,-0.68256,6.97463908,20.84,-1.42,20.8883221
05/08/2020 15:00,27.70124,-3.30456,27.8976489,6.14124,-0.57456,6.168058684,21.56,-2.73,21.7321536,27.46124,-2.19456,27.54878937,6.14124,-0.57456,6.168058684,21.32,-1.62,21.38145926
05/08/2020 15:30,27.64148,-3.36612,27.84568513,7.34148,-0.72612,7.377301596,20.3,-2.64,20.47094526,27.41148,-2.25612,27.50416902,7.34148,-0.72612,7.377301596,20.07,-1.53,20.1282339
05/08/2020 16:00,27.80956,-3.51828,28.03123118,4.39956,-0.72828,4.459430452,23.41,-2.79,23.57566966,27.54956,-2.41828,27.65549375,4.39956,-0.72828,4.459430452,23.15,-1.69,23.21160486
05/08/2020 16:30,27.61016,-4.1292,27.91722099,5.69016,-0.9792,5.773798876,21.92,-3.15,22.1451778,27.36016,-3.0292,27.52733928,5.69016,-0.9792,5.773798876,21.67,-2.05,21.76674987
05/08/2020 17:00,28.04868,-4.4594,28.40096298,6.26868,-1.0494,6.355909793,21.78,-3.41,22.0453283,27.80868,-3.3494,28.00966197,6.26868,-1.0494,6.355909793,21.54,-2.3,21.66244677
05/08/2020 17:30,27.90496,-4.48164,28.26255278,6.92496,-1.24164,7.035392021,20.98,-3.24,21.22870698,27.65496,-3.37164,27.85973383,6.92496,-1.24164,7.035392021,20.73,-2.13,20.83914106
05/08/2020 18:00,27.77784,-4.41464,28.12645448,5.93784,-1.03464,6.027306512,21.84,-3.38,22.1,27.52784,-3.30464,27.72548684,5.93784,-1.03464,6.027306512,21.59,-2.27,21.70900735
05/08/2020 18:30,27.6812,-4.54732,28.05221832,7.3512,-1.32732,7.470068261,20.33,-3.22,20.58342294,27.4512,-3.42732,27.66432547,7.3512,-1.32732,7.470068261,20.1,-2.1,20.20940375
05/08/2020 19:00,28.46568,-4.58536,28.83262846,11.15568,-1.66536,11.27930052,17.31,-2.92,17.55455781,28.23568,-3.45536,28.44632029,11.15568,-1.66536,11.27930052,17.08,-1.79,17.17354069
05/08/2020 19:30,27.54176,-4.90596,27.97529245,7.78176,-1.51596,7.928046633,19.76,-3.39,20.04868325,27.30176,-3.77596,27.56163952,7.78176,-1.51596,7.928046633,19.52,-2.26,19.6503944
05/08/2020 20:00,26.83064,-5.31076,27.35118671,8.09064,-1.58076,8.243619217,18.74,-3.73,19.1076032,26.58064,-4.18076,26.90741862,8.09064,-1.58076,8.243619217,18.49,-2.6,18.6719067
05/08/2020 20:30,26.58412,-5.96428,27.24496416,5.60412,-1.12428,5.715782229,20.98,-4.84,21.53104735,26.34412,-4.86428,26.78943595,5.60412,-1.12428,5.715782229,20.74,-3.74,21.07451542
05/08/2020 21:00,25.13484,-5.86752,25.81061744,6.68484,-1.39752,6.829359265,18.45,-4.47,18.98376675,24.89484,-4.74752,25.34348052,6.68484,-1.39752,6.829359265,18.21,-3.35,18.51557723
05/08/2020 21:30,24.76096,-5.97352,25.4713188,7.41096,-1.25352,7.51622515,17.35,-4.72,17.98057007,24.53096,-4.83352,25.00261815,7.41096,-1.25352,7.51622515,17.12,-3.58,17.49030589
05/08/2020 22:00,24.74524,-6.45704,25.57381998,5.02524,-0.52704,5.052802017,19.72,-5.93,20.59231167,24.50524,-5.33704,25.07968866,5.02524,-0.52704,5.052802017,19.48,-4.81,20.06505669
05/08/2020 22:30,24.15712,-7.11156,25.18215107,3.86712,-0.33156,3.881307657,20.29,-6.78,21.39281421,23.91712,-5.97156,24.65133177,3.86712,-0.33156,3.881307657,20.05,-5.64,20.82815642
05/08/2020 23:00,22.39144,-7.25872,23.53859812,3.96144,-0.37872,3.979501943,18.43,-6.88,19.67229778,22.16144,-6.10872,22.98795082,3.96144,-0.37872,3.979501943,18.2,-5.73,19.08069443
05/08/2020 23:30,20.88812,-6.35816,21.83437097,1.60812,-0.39816,1.656677796,19.28,-5.96,20.1801883,20.64812,-5.20816,21.29483013,1.60812,-0.39816,1.656677796,19.04,-4.81,19.63816947
06/08/2020 00:00,19.29132,-6.33824,20.30586895,1.38132,-0.40824,1.440383574,17.91,-5.93,18.86618668,19.07132,-5.17824,19.76181712,1.38132,-0.40824,1.440383574,17.69,-4.77,18.3218176
06/08/2020 00:30,18.39356,-6.55048,19.5251591,0.40356,0.02952,0.404638238,17.99,-6.58,19.15558665,18.16356,-5.36048,18.93804789,0.40356,0.02952,0.404638238,17.76,-5.39,18.55989494
06/08/2020 01:00,17.309,-4.44024,17.86944913,0.549,-0.12024,0.56201304,16.76,-4.32,17.30780171,16.669,-9.92024,19.3975958,0.549,-0.12024,0.56201304,16.12,-9.8,18.86516366
06/08/2020 01:30,16.75436,-4.02472,17.23098808,0.59436,-0.05472,0.596873595,16.16,-3.97,16.6405078,16.01436,-11.25472,19.57366722,0.59436,-0.05472,0.596873595,15.42,-11.2,19.05823706
06/08/2020 02:00,16.37916,-4.06292,16.8755504,0.56916,-0.05292,0.571614933,15.81,-4.01,16.31061617,15.65916,-11.26292,19.28892581,0.56916,-0.05292,0.571614933,15.09,-11.21,18.79819672
06/08/2020 02:30,16.12528,-4.1586,16.65288591,0.39528,-0.0486,0.398256498,15.73,-4.11,16.25807492,15.39528,-11.3286,19.11417862,0.39528,-0.0486,0.398256498,15,-11.28,18.76801535
06/08/2020 03:00,16.03892,-4.18332,16.57549761,0.26892,0.07668,0.279638675,15.77,-4.26,16.33525329,15.31892,-11.41332,19.10322442,0.26892,0.07668,0.279638675,15.05,-11.49,18.93469303
06/08/2020 03:30,15.83192,-4.15096,16.36704493,0.42192,-0.03096,0.423054379,15.41,-4.12,15.95125387,15.11192,-11.34096,18.89411283,0.42192,-0.03096,0.423054379,14.69,-11.31,18.5394768
06/08/2020 04:00,15.80788,-4.17264,16.34931175,0.40788,-0.06264,0.412661925,15.4,-4.11,15.93901189,15.07788,-11.43264,18.922149,0.40788,-0.06264,0.412661925,14.67,-11.37,18.56032866
06/08/2020 04:30,16.13952,-4.14124,16.66235201,0.11952,0.33876,0.359226068,16.02,-4.48,16.63462654,15.39952,-11.35124,19.13101842,0.11952,0.33876,0.359226068,15.28,-11.69,19.23887991
