Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/08/2020 05:00,16.42792,-4.0316,16.91538809,0.09792,0.5184,0.52756695,16.33,-4.55,16.95203233,15.68792,-11.2716,19.31734455,0.09792,0.5184,0.52756695,15.59,-11.79,19.54615563
06/08/2020 05:30,16.87552,-3.942,17.32981648,0.06552,0.558,0.56183349,16.81,-4.5,17.40189932,16.11552,-11.162,19.60357694,0.06552,0.558,0.56183349,16.05,-11.72,19.87362322
06/08/2020 06:00,17.20744,-3.84216,17.63117083,0.03744,0.53784,0.539141558,17.17,-4.38,17.71985609,16.45744,-11.00216,19.79633441,0.03744,0.53784,0.539141558,16.42,-11.54,20.06957897
06/08/2020 06:30,18.84056,-3.29456,19.12644313,0.07056,0.50544,0.510341363,18.77,-3.8,19.15079372,18.03056,-10.49456,20.86233169,0.07056,0.50544,0.510341363,17.96,-11,21.06090216
06/08/2020 07:00,20.28716,-2.7864,20.47761914,0.13716,0.5436,0.560636982,20.15,-3.33,20.42330532,19.44716,-10.0264,21.87968759,0.13716,0.5436,0.560636982,19.31,-10.57,22.01365485
06/08/2020 07:30,23.01228,-2.14112,23.11167293,0.33228,0.57888,0.667466893,22.68,-2.72,22.84252175,22.10228,-9.36112,24.00294459,0.33228,0.57888,0.667466893,21.77,-9.94,23.93191384
06/08/2020 08:00,24.84992,-1.39516,24.88905373,2.14992,0.74484,2.275289571,22.7,-2.14,22.80064911,23.94992,-8.59516,25.44553877,2.14992,0.74484,2.275289571,21.8,-9.34,23.71656805
06/08/2020 08:30,26.86008,-0.67396,26.86853401,2.26008,0.71604,2.370796256,24.6,-1.39,24.63923903,25.90008,-7.86396,27.06761923,2.26008,0.71604,2.370796256,23.64,-8.58,25.14887671
06/08/2020 09:00,27.98344,-0.10312,27.98363,2.32344,0.77688,2.449880807,25.66,-0.88,25.6750852,26.99344,-7.24312,27.94831999,2.32344,0.77688,2.449880807,24.67,-8.02,25.94088086
06/08/2020 09:30,29.32624,-2.0662,29.39893765,2.31624,0.7938,2.448486508,27.01,-2.86,27.16099593,28.98624,-1.5262,29.02639137,2.31624,0.7938,2.448486508,26.67,-2.32,26.77071721
06/08/2020 10:00,29.77216,-2.0758,29.84443762,2.43216,0.6642,2.521222701,27.34,-2.74,27.47695762,29.48216,-1.0158,29.49965437,2.43216,0.6642,2.521222701,27.05,-1.68,27.10211984
06/08/2020 10:30,29.83092,-2.00168,29.89800179,2.77092,0.50832,2.817159362,27.06,-2.51,27.17616051,29.54092,-0.94168,29.55592522,2.77092,0.50832,2.817159362,26.77,-1.45,26.80924094
06/08/2020 11:00,30.4492,-1.72252,30.49788281,2.7792,0.44748,2.814993959,27.67,-2.17,27.75495992,30.1592,-0.65252,30.16625809,2.7792,0.44748,2.814993959,27.38,-1.1,27.40208751
06/08/2020 11:30,31.08412,-3.84984,31.32161848,2.99412,0.38016,3.018157749,28.09,-4.23,28.40670695,30.77412,-2.76984,30.89851898,2.99412,0.38016,3.018157749,27.78,-3.15,27.95802032
06/08/2020 12:00,30.85612,-4.52204,31.18571768,3.87612,0.23796,3.883417466,26.98,-4.76,27.39667863,30.55612,-3.42204,30.7471434,3.87612,0.23796,3.883417466,26.68,-3.66,26.92987189
06/08/2020 12:30,31.57152,-4.3956,31.8760439,3.79152,0.1944,3.796500398,27.78,-4.59,28.1566422,31.27152,-3.2956,31.44469657,3.79152,0.1944,3.796500398,27.48,-3.49,27.70073104
06/08/2020 13:00,32.01712,-4.35212,32.31156018,4.13712,0.22788,4.143391267,27.88,-4.58,28.25368649,31.70712,-3.27212,31.87551142,4.13712,0.22788,4.143391267,27.57,-3.5,27.79127381
06/08/2020 13:30,31.37308,-4.5534,31.70179175,4.21308,-0.0234,4.213144983,27.16,-4.53,27.53518658,31.07308,-3.4534,31.26439304,4.21308,-0.0234,4.213144983,26.86,-3.43,27.07811847
06/08/2020 14:00,31.56792,-4.466,31.88226355,4.14792,-0.126,4.149833289,27.42,-4.34,27.76134003,31.26792,-3.366,31.44857353,4.14792,-0.126,4.149833289,27.12,-3.24,27.31285412
06/08/2020 14:30,31.52328,-4.56224,31.85170664,4.82328,-0.19224,4.827109505,26.7,-4.37,27.05525642,31.23328,-3.46224,31.42459046,4.82328,-0.19224,4.827109505,26.41,-3.27,26.61167037
06/08/2020 15:00,29.48264,-5.08376,29.91773182,2.13264,-0.29376,2.152776883,27.35,-4.79,27.76628531,29.17264,-3.98376,29.44339091,2.13264,-0.29376,2.152776883,27.04,-3.69,27.2906156
06/08/2020 15:30,29.1626,-5.18364,29.6197124,1.9026,-0.32364,1.929929949,27.26,-4.86,27.68983929,28.8626,-4.08364,29.15005651,1.9026,-0.32364,1.929929949,26.96,-3.76,27.22093312
06/08/2020 16:00,28.8658,-5.28276,29.34522044,1.5858,-0.21276,1.600008893,27.28,-5.07,27.74713138,28.5658,-4.15276,28.86607603,1.5858,-0.21276,1.600008893,26.98,-3.94,27.26616951
06/08/2020 16:30,29.06564,-4.4422,29.40313877,1.92564,-0.3222,1.952409345,27.14,-4.12,27.45093805,28.78564,-3.3322,28.97786443,1.92564,-0.3222,1.952409345,26.86,-3.01,27.02812794
06/08/2020 17:00,31.42016,-3.0388,31.5667667,5.24016,-0.2988,5.248672048,26.18,-2.74,26.32299375,31.15016,-1.9388,31.21043757,5.24016,-0.2988,5.248672048,25.91,-1.64,25.96185086
06/08/2020 17:30,31.68016,-3.12048,31.8334719,5.06016,-0.24048,5.065871086,26.62,-2.88,26.7753394,31.41016,-2.04048,31.47636748,5.06016,-0.24048,5.065871086,26.35,-1.8,26.41140852
06/08/2020 18:00,31.90824,-3.19148,32.06744961,5.44824,-0.32148,5.457716417,26.46,-2.87,26.61519303,31.63824,-2.09148,31.70729441,5.44824,-0.32148,5.457716417,26.19,-1.77,26.24974286
06/08/2020 18:30,32.48572,-2.43376,32.57675846,10.30572,0.78624,10.33566824,22.18,-3.22,22.41251436,32.24572,-1.33376,32.27329196,10.30572,0.78624,10.33566824,21.94,-2.12,22.04218682
06/08/2020 19:00,32.54188,-2.3732,32.62830109,10.09188,0.9468,10.13619614,22.45,-3.32,22.69416004,32.30188,-1.2532,32.32618075,10.09188,0.9468,10.13619614,22.21,-2.2,22.31869396
06/08/2020 19:30,30.29984,-3.33148,30.4824386,5.10984,0.03852,5.109985187,25.19,-3.37,25.41442504,30.02984,-2.25148,30.11412381,5.10984,0.03852,5.109985187,24.92,-2.29,25.0249975
06/08/2020 20:00,29.59444,-3.65048,29.81873376,4.20444,0.02952,4.204543631,25.39,-3.68,25.6553016,29.33444,-2.56048,29.44597473,4.20444,0.02952,4.204543631,25.13,-2.59,25.26311541
06/08/2020 20:30,28.18564,-3.72284,28.43043862,9.48564,-1.93284,9.680559729,18.7,-1.79,18.78547577,27.99564,-2.61284,28.11730414,9.48564,-1.93284,9.680559729,18.51,-0.68,18.52248633
06/08/2020 21:00,27.53144,-3.91424,27.80829846,9.99144,-2.15424,10.22103827,17.54,-1.76,17.62807987,27.32144,-2.80424,27.46497489,9.99144,-2.15424,10.22103827,17.33,-0.65,17.34218556
06/08/2020 21:30,28.19952,-4.36128,28.53478038,4.70952,-0.25128,4.716218853,23.49,-4.11,23.84684885,27.93952,-3.25128,28.12805716,4.70952,-0.25128,4.716218853,23.23,-3,23.42291399
06/08/2020 22:00,26.94324,-4.9996,27.40317832,4.05324,0.0504,4.053553337,22.89,-5.05,23.44044795,26.68324,-3.8696,26.96236453,4.05324,0.0504,4.053553337,22.63,-3.92,22.96700459
06/08/2020 22:30,24.93012,-5.79424,25.59461077,0.69012,0.00576,0.690144037,24.24,-5.8,24.9242372,24.68012,-4.67424,25.11885433,0.69012,0.00576,0.690144037,23.99,-4.68,24.4422278
06/08/2020 23:00,23.11624,-6.07904,23.90220239,0.42624,0.03096,0.427362913,22.69,-6.11,23.49825951,22.85624,-4.96904,23.3901489,0.42624,0.03096,0.427362913,22.43,-5,22.98053307
06/08/2020 23:30,21.55228,-6.43008,22.49103604,0.15228,0.43992,0.46553067,21.4,-6.87,22.47569576,21.30228,-5.27008,21.94449536,0.15228,0.43992,0.46553067,21.15,-5.71,21.90722712
07/08/2020 00:00,19.84588,-6.73716,20.95825083,0.15588,0.31284,0.349524591,19.69,-7.05,20.9140766,19.60588,-5.56716,20.38096664,0.15588,0.31284,0.349524591,19.45,-5.88,20.31937253
07/08/2020 00:30,18.60656,-4.54056,19.15256537,0.10656,0.37944,0.394118951,18.5,-4.92,19.14305096,17.87656,-10.79056,20.88079459,0.10656,0.37944,0.394118951,17.77,-11.17,20.98908764
07/08/2020 01:00,17.77288,-4.077,18.23450555,0.09288,0.423,0.433077007,17.68,-4.5,18.2436948,17.00288,-11.167,20.34207013,0.09288,0.423,0.433077007,16.91,-11.59,20.50063901
07/08/2020 01:30,17.25364,-4.0452,17.72150491,0.05364,0.6948,0.696867484,17.2,-4.74,17.84117709,16.48364,-11.2052,19.93155525,0.05364,0.6948,0.696867484,16.43,-11.9,20.28681592
07/08/2020 02:00,17.09756,-4.18608,17.60255163,0.00756,0.76392,0.763957407,17.09,-4.95,17.79243097,16.32756,-11.36608,19.89414462,0.00756,0.76392,0.763957407,16.32,-12.13,20.33419042
07/08/2020 02:30,16.729,-4.14892,17.23580512,0.009,0.72108,0.721136164,16.72,-4.87,17.41480118,15.979,-11.35892,19.60493572,0.009,0.72108,0.721136164,15.97,-12.08,20.0241679
07/08/2020 03:00,16.23548,-4.08544,16.74161375,0.01548,0.57456,0.574768496,16.22,-4.66,16.876137,15.48548,-11.27544,19.15556415,0.01548,0.57456,0.574768496,15.47,-11.85,19.48700593
07/08/2020 03:30,16.14828,-4.17352,16.67888534,0.00828,0.63648,0.636533855,16.14,-4.81,16.84148746,15.40828,-11.39352,19.16317799,0.00828,0.63648,0.636533855,15.4,-12.03,19.54177321
07/08/2020 04:00,16.2518,-4.1298,16.76831093,0.0018,0.7002,0.700202314,16.25,-4.83,16.95262222,15.5118,-11.3598,19.22657003,0.0018,0.7002,0.700202314,15.51,-12.06,19.64697687
07/08/2020 04:30,16.24504,-4.3556,16.81881613,0.00504,0.7344,0.734417294,16.24,-5.09,17.01898058,15.49504,-11.5656,19.33544331,0.00504,0.7344,0.734417294,15.49,-12.3,19.77953741
07/08/2020 05:00,16.42684,-4.205,16.95650605,0.00684,0.765,0.765030578,16.42,-4.97,17.15567836,15.67684,-11.405,19.38652463,0.00684,0.765,0.765030578,15.67,-12.17,19.84081148
07/08/2020 05:30,16.83972,-4.1686,17.34800841,0.00972,0.7614,0.76146204,16.83,-4.93,17.53721187,16.08972,-11.2586,19.63759567,0.00972,0.7614,0.76146204,16.08,-12.02,20.0760255
07/08/2020 06:00,17.08648,-4.08852,17.5688302,0.00648,0.77148,0.771507214,17.08,-4.86,17.75798412,16.31648,-11.23852,19.8124166,0.00648,0.77148,0.771507214,16.31,-12.01,20.25478215
07/08/2020 06:30,18.69416,-3.59516,19.03672224,0.07416,0.74484,0.748522766,18.62,-4.34,19.1191004,17.89416,-10.72516,20.86216717,0.07416,0.74484,0.748522766,17.82,-11.47,21.19229341
07/08/2020 07:00,20.77752,-2.89416,20.97811954,2.47752,0.73584,2.584485608,18.3,-3.63,18.65655113,19.99752,-9.97416,22.34691643,2.47752,0.73584,2.584485608,17.52,-10.71,20.53422752
07/08/2020 07:30,23.8318,-4.45692,24.2449753,3.8718,0.70308,3.935118388,19.96,-5.16,20.61618781,23.5518,-3.84692,23.86390741,3.8718,0.70308,3.935118388,19.68,-4.55,20.19913117
07/08/2020 08:00,25.1414,-4.71924,25.58048514,4.0914,0.68076,4.147648507,21.05,-5.4,21.73160141,24.8914,-3.60924,25.15170784,4.0914,0.68076,4.147648507,20.8,-4.29,21.23779885
07/08/2020 08:30,26.4304,-4.431,26.79925009,4.6404,0.639,4.684189702,21.79,-5.07,22.37205847,26.1904,-3.351,26.40390602,4.6404,0.639,4.684189702,21.55,-3.99,21.91626337
07/08/2020 09:00,28.34596,-4.12084,28.64393078,4.30596,0.65916,4.356120226,24.04,-4.78,24.51060995,28.07596,-3.04084,28.24015294,4.30596,0.65916,4.356120226,23.77,-3.7,24.05624451
07/08/2020 09:30,29.53408,-3.86336,29.78569173,4.38408,0.65664,4.432982465,25.15,-4.52,25.55294308,29.26408,-2.78336,29.39614722,4.38408,0.65664,4.432982465,24.88,-3.44,25.11668768
07/08/2020 10:00,28.83824,-3.65852,29.06938002,4.63824,0.50148,4.665270891,24.2,-4.16,24.55495062,28.57824,-2.57852,28.69432987,4.63824,0.50148,4.665270891,23.94,-3.08,24.13731551
07/08/2020 10:30,28.32604,-3.54524,28.54703608,3.05604,0.46476,3.091178147,25.27,-4.01,25.58618768,28.06604,-2.47524,28.17497852,3.05604,0.46476,3.091178147,25.01,-2.94,25.18220999
07/08/2020 11:00,29.03508,-3.08688,29.19871057,6.44508,0.39312,6.457058118,22.59,-3.48,22.85647611,28.78508,-2.01688,28.85565171,6.44508,0.39312,6.457058118,22.34,-2.41,22.46961726
07/08/2020 11:30,28.08812,-2.98372,28.24615142,6.10812,0.38628,6.120322064,21.98,-3.37,22.23684555,27.84812,-1.90372,27.91311408,6.10812,0.38628,6.120322064,21.74,-2.29,21.86027676
07/08/2020 12:00,27.16312,-3.28232,27.36071477,3.27312,0.33768,3.290492716,23.89,-3.62,24.16270887,26.90312,-2.21232,26.99392942,3.27312,0.33768,3.290492716,23.63,-2.55,23.76719167
07/08/2020 12:30,27.25524,-3.34868,27.46018509,3.31524,0.30132,3.328905225,23.94,-3.65,24.21664923,27.00524,-2.28868,27.1020487,3.31524,0.30132,3.328905225,23.69,-2.59,23.83116027
07/08/2020 13:00,26.53492,-3.50832,26.76584183,4.26492,0.21168,4.270169906,22.27,-3.72,22.57855841,26.28492,-2.43832,26.39777308,4.26492,0.21168,4.270169906,22.02,-2.65,22.1788841
07/08/2020 13:30,26.08872,-3.44512,26.31520783,6.31872,0.34488,6.328124892,19.77,-3.79,20.13000248,25.86872,-2.35512,25.97570528,6.31872,0.34488,6.328124892,19.55,-2.7,19.73556434
07/08/2020 14:00,26.1306,-3.46948,26.35992314,6.5106,0.20052,6.513687176,19.62,-3.67,19.96029308,25.9106,-2.38948,26.02054586,6.5106,0.20052,6.513687176,19.4,-2.59,19.57212559
07/08/2020 14:30,25.81764,-3.73852,26.08691371,6.40764,0.05148,6.407846796,19.41,-3.79,19.77655683,25.58764,-2.63852,25.72331838,6.40764,0.05148,6.407846796,19.18,-2.69,19.36771799
07/08/2020 15:00,24.452,-4.08396,24.79070457,3.402,0.26604,3.41238645,21.05,-4.35,21.4947668,24.212,-2.99396,24.39640835,3.402,0.26604,3.41238645,20.81,-3.26,21.0638007
07/08/2020 15:30,23.70888,-4.41668,24.11675876,3.27888,0.37332,3.30006392,20.43,-4.79,20.98401773,23.48888,-3.31668,23.72188546,3.27888,0.37332,3.30006392,20.21,-3.69,20.54410378
07/08/2020 16:00,24.6476,-4.28612,25.01749409,5.4576,0.35388,5.469061054,19.19,-4.64,19.74299116,24.4176,-3.19612,24.62588826,5.4576,0.35388,5.469061054,18.96,-3.55,19.28948159
07/08/2020 16:30,25.59684,-4.3816,25.96914778,5.04684,0.3384,5.058172451,20.55,-4.72,21.08508715,25.34684,-3.2716,25.55710595,5.04684,0.3384,5.058172451,20.3,-3.61,20.61848928
07/08/2020 17:00,24.83144,-4.50168,25.23619494,4.32144,0.23832,4.328006481,20.51,-4.74,21.05059857,24.60144,-3.40168,24.83550436,4.32144,0.23832,4.328006481,20.28,-3.64,20.60407727
07/08/2020 17:30,25.52672,-4.72112,25.95963035,4.17672,0.03888,4.176900958,21.35,-4.76,21.87418798,25.27672,-3.61112,25.53336565,4.17672,0.03888,4.176900958,21.1,-3.65,21.41337199
07/08/2020 18:00,25.98248,-4.74116,26.41151009,4.27248,-0.01116,4.272494575,21.71,-4.73,22.21929342,25.72248,-3.64116,25.97891498,4.27248,-0.01116,4.272494575,21.45,-3.63,21.75498564
07/08/2020 18:30,25.84868,-4.969,26.32195317,3.83868,0.261,3.847542741,22.01,-5.23,22.62284244,25.59868,-3.869,25.88941055,3.83868,0.261,3.847542741,21.76,-4.13,22.14846496
07/08/2020 19:00,25.29656,-4.95148,25.77659989,2.26656,0.03852,2.266887298,23.03,-4.99,23.56440112,25.02656,-3.86148,25.32271181,2.26656,0.03852,2.266887298,22.76,-3.9,23.09172146
07/08/2020 19:30,24.7596,-5.21176,25.30217845,0.7596,-0.13176,0.770942837,24,-5.08,24.5317427,24.4896,-4.11176,24.83237964,0.7596,-0.13176,0.770942837,23.73,-3.98,24.06144842
07/08/2020 20:00,24.794,-5.56768,25.4114442,0.774,-0.15768,0.789898084,24.02,-5.41,24.6217079,24.524,-4.47768,24.92942426,0.774,-0.15768,0.789898084,23.75,-4.32,24.13969552
07/08/2020 20:30,24.85556,-5.74668,25.51123662,3.62556,0.19332,3.63071039,21.23,-5.94,22.0453283,24.60556,-4.62668,25.03676798,3.62556,0.19332,3.63071039,20.98,-4.82,21.52656034
07/08/2020 21:00,26.2102,-6.1078,26.91244703,3.4902,0.5022,3.526145329,22.72,-6.61,23.66200541,25.9502,-4.9878,26.42519686,3.4902,0.5022,3.526145329,22.46,-5.49,23.12123915
07/08/2020 21:30,26.84,-6.33864,27.57832404,3.42,0.62136,3.475987378,23.42,-6.96,24.43231467,26.57,-5.21864,27.07764952,3.42,0.62136,3.475987378,23.15,-5.84,23.87526126
07/08/2020 22:00,26.35912,-6.60676,27.17448224,3.39912,0.63324,3.457601723,22.96,-7.24,24.07445119,26.10912,-5.47676,26.67735083,3.39912,0.63324,3.457601723,22.71,-6.11,23.51757215
07/08/2020 22:30,24.76812,-6.94708,25.72395166,3.40812,0.68292,3.475868476,21.36,-7.63,22.68185398,24.50812,-5.79708,25.18440157,3.40812,0.68292,3.475868476,21.1,-6.48,22.07261652
07/08/2020 23:00,23.63792,-7.1646,24.69985334,3.42792,0.7254,3.503832286,20.21,-7.89,21.6955341,23.39792,-6.0146,24.15860247,3.42792,0.7254,3.503832286,19.97,-6.74,21.07672887
07/08/2020 23:30,21.10384,-7.61884,22.43699592,0.21384,0.73116,0.761789007,20.89,-8.35,22.49699091,20.84384,-6.44884,21.81864348,0.21384,0.73116,0.761789007,20.63,-7.18,21.84374739
08/08/2020 00:00,19.67868,-7.91604,21.2111795,0.05868,0.72396,0.726334237,19.62,-8.64,21.43814358,19.42868,-6.75604,20.56982457,0.05868,0.72396,0.726334237,19.37,-7.48,20.76408678
08/08/2020 00:30,18.6538,-8.09804,20.33574455,0.0738,0.74196,0.745621272,18.58,-8.84,20.57576244,18.4138,-6.90804,19.66695317,0.0738,0.74196,0.745621272,18.34,-7.65,19.87153995
08/08/2020 01:00,17.86504,-6.26748,18.93253707,0.09504,0.63252,0.639620319,17.77,-6.9,19.06260475,17.44504,-7.82748,19.12063973,0.09504,0.63252,0.639620319,17.35,-8.46,19.3026967
08/08/2020 01:30,17.11996,-3.91472,17.56183541,0.12996,0.48528,0.502380613,16.99,-4.4,17.55050142,16.34996,-11.08472,19.75328351,0.12996,0.48528,0.502380613,16.22,-11.57,19.92368691
08/08/2020 02:00,16.66476,-3.90456,17.1160689,0.19476,0.59544,0.626482443,16.47,-4.5,17.07369029,15.91476,-11.12456,19.41739996,0.19476,0.59544,0.626482443,15.72,-11.72,19.60807997
08/08/2020 02:30,16.31884,-4.0506,16.81403876,0.16884,0.6894,0.709774123,16.15,-4.74,16.83122396,15.57884,-11.2606,19.22241837,0.16884,0.6894,0.709774123,15.41,-11.95,19.5005282
08/08/2020 03:00,15.85804,-4.05768,16.36894009,0.15804,0.74232,0.758956932,15.7,-4.8,16.41736885,15.11804,-11.34768,18.90304142,0.15804,0.74232,0.758956932,14.96,-12.09,19.23459643
08/08/2020 03:30,15.7346,-4.07336,16.25330424,0.0846,0.74664,0.751417627,15.65,-4.82,16.37543587,14.9946,-11.36336,18.81393047,0.0846,0.74664,0.751417627,14.91,-12.11,19.20833673
08/08/2020 04:00,15.5594,-4.14604,16.10231586,0.0594,0.72396,0.72639276,15.5,-4.87,16.2470582,14.8294,-11.46604,18.74516411,0.0594,0.72396,0.72639276,14.77,-12.19,19.15069189
08/08/2020 04:30,15.47216,-4.2336,16.04091968,0.09216,0.7164,0.722303555,15.38,-4.95,16.15694587,14.75216,-11.3936,18.63975176,0.09216,0.7164,0.722303555,14.66,-12.11,19.0149336
08/08/2020 05:00,15.4374,-4.24068,16.00926874,0.0774,0.58932,0.594381041,15.36,-4.83,16.10150614,14.7174,-11.33068,18.57380338,0.0774,0.58932,0.594381041,14.64,-11.92,18.87898302
08/08/2020 05:30,15.59664,-4.21828,16.15701289,0.02664,0.62172,0.622290485,15.57,-4.84,16.30492257,14.87664,-11.32828,18.69877925,0.02664,0.62172,0.622290485,14.85,-11.95,19.06108601
08/08/2020 06:00,15.54728,-4.17168,16.09723049,0.01728,0.59832,0.598569479,15.53,-4.77,16.24603952,14.81728,-11.26168,18.61121229,0.01728,0.59832,0.598569479,14.8,-11.86,18.96574807
08/08/2020 06:30,16.3824,-5.67532,17.33759749,0.0324,0.63468,0.635506461,16.35,-6.31,17.52537018,15.6324,-12.72532,20.15702604,0.0324,0.63468,0.635506461,15.6,-13.36,20.53897758
08/08/2020 07:00,17.20044,-6.04932,18.23319524,0.10044,0.67068,0.678159167,17.1,-6.72,18.37303459,16.43044,-13.01932,20.96335021,0.10044,0.67068,0.678159167,16.33,-13.69,21.30927028
08/08/2020 07:30,18.78588,-7.81012,20.3447109,0.24588,0.56988,0.62066109,18.54,-8.38,20.34590868,18.47588,-7.60012,19.97798703,0.24588,0.56988,0.62066109,18.23,-8.17,19.97703181
08/08/2020 08:00,19.89752,-7.699,21.3350862,0.49752,0.441,0.664836183,19.4,-8.14,21.03852656,19.64752,-6.539,20.70708968,0.49752,0.441,0.664836183,19.15,-6.98,20.38241644
08/08/2020 08:30,21.28684,-7.14424,22.45372402,0.90684,0.36576,0.977823687,20.38,-7.51,21.71968002,21.03684,-6.01424,21.87966453,0.90684,0.36576,0.977823687,20.13,-6.38,21.11684872
08/08/2020 09:00,22.68348,-6.70208,23.65286751,1.74348,0.36792,1.781877559,20.94,-7.07,22.10132349,22.42348,-5.57208,23.10542211,1.74348,0.36792,1.781877559,20.68,-5.94,21.51617996
08/08/2020 09:30,24.2428,-6.09044,24.99613593,4.1328,0.25956,4.140942795,20.11,-6.35,21.08873159,24.0028,-4.98044,24.51406108,4.1328,0.25956,4.140942795,19.87,-5.24,20.54931872
08/08/2020 10:00,23.97336,-5.86108,24.67942966,3.93336,0.26892,3.942542182,20.04,-6.13,20.95658608,23.72336,-4.75108,24.19443264,3.93336,0.26892,3.942542182,19.79,-5.02,20.41677007
08/08/2020 10:30,23.30884,-6.72556,24.25974401,1.51884,0.24444,1.538384172,21.79,-6.97,22.87760914,23.04884,-5.60556,23.72069409,1.51884,0.24444,1.538384172,21.53,-5.85,22.31061182
08/08/2020 11:00,22.97008,-6.81628,23.960097,1.90008,0.15372,1.906287975,21.07,-6.97,22.1929223,22.71008,-5.69628,23.41357169,1.90008,0.15372,1.906287975,20.81,-5.85,21.61662786
08/08/2020 11:30,22.50196,-7.01716,23.57071781,2.09196,0.04284,2.092398601,20.41,-7.06,21.59656686,22.25196,-5.89716,23.02012641,2.09196,0.04284,2.092398601,20.16,-5.94,21.01687893
08/08/2020 12:00,22.36928,-7.23064,23.50886732,3.05928,-0.08064,3.060342616,19.31,-7.15,20.59122629,22.11928,-6.08064,22.93985027,3.05928,-0.08064,3.060342616,19.06,-6,19.98208197
08/08/2020 12:30,22.3078,-6.97148,23.3717666,3.3678,0.12852,3.37025136,18.94,-7.1,20.22705119,22.0778,-5.83148,22.8349603,3.3678,0.12852,3.37025136,18.71,-5.96,19.63633622
08/08/2020 13:00,22.4242,-6.26808,23.28376199,3.1842,0.24192,3.193376728,19.24,-6.51,20.31151644,22.1842,-5.12808,22.76918826,3.1842,0.24192,3.193376728,19,-5.37,19.74428778
08/08/2020 13:30,22.01996,-6.1926,22.87415426,3.18996,0.2574,3.20032804,18.83,-6.45,19.90405486,21.77996,-5.0626,22.36060322,3.18996,0.2574,3.20032804,18.59,-5.32,19.33624834
08/08/2020 14:00,21.81332,-4.7574,22.32607857,3.43332,0.1926,3.438717927,18.38,-4.95,19.03488639,21.57332,-3.6274,21.87615521,3.43332,0.1926,3.438717927,18.14,-3.82,18.53785317
08/08/2020 14:30,21.38236,-4.80408,21.91539422,3.31236,0.20592,3.318754558,18.07,-5.01,18.75166659,21.15236,-3.66408,21.4673663,3.31236,0.20592,3.318754558,17.84,-3.87,18.25493084
08/08/2020 15:00,21.05316,-4.86708,21.6084246,3.23316,0.32292,3.249246207,17.82,-5.19,18.5604014,20.83316,-3.72708,21.16392404,3.23316,0.32292,3.249246207,17.6,-4.05,18.05996955
08/08/2020 15:30,21.10548,-4.9608,21.68065549,2.98548,0.3492,3.005832908,18.12,-5.31,18.88201525,20.86548,-3.8308,21.21422363,2.98548,0.3492,3.005832908,17.88,-4.18,18.36210228
08/08/2020 16:00,20.69592,-4.8908,21.2659594,2.90592,0.1692,2.910841749,17.79,-5.06,18.49561299,20.47592,-3.7508,20.81662318,2.90592,0.1692,2.910841749,17.57,-3.92,18.00198045
08/08/2020 16:30,21.64388,-4.93568,22.19951528,2.60388,0.18432,2.610395548,19.04,-5.12,19.71638912,21.41388,-3.79568,21.74767673,2.60388,0.18432,2.610395548,18.81,-3.98,19.22645313
08/08/2020 17:00,22.53832,-4.71016,23.02523563,4.28832,0.33984,4.301764713,18.25,-5.05,18.93581263,22.30832,-3.58016,22.5937754,4.28832,0.33984,4.301764713,18.02,-3.92,18.44144246
08/08/2020 17:30,23.59312,-4.68784,24.05433755,4.44312,0.36216,4.457855449,19.15,-5.05,19.80467117,23.35312,-3.55784,23.62258325,4.44312,0.36216,4.457855449,18.91,-3.92,19.31202993
08/08/2020 18:00,24.1114,-4.74508,24.57387625,3.8214,0.48492,3.85204431,20.29,-5.23,20.95320978,23.8714,-3.62508,24.14508113,3.8214,0.48492,3.85204431,20.05,-4.11,20.46691477
08/08/2020 18:30,24.50544,-4.7922,24.96961695,3.47544,0.5778,3.52314292,21.03,-5.37,21.70478749,24.26544,-3.6822,24.54323074,3.47544,0.5778,3.52314292,20.79,-4.26,21.22196268
08/08/2020 19:00,24.9678,-4.73508,25.41283179,3.1878,0.66492,3.256407138,21.78,-5.4,22.4394385,24.7178,-3.62508,24.98221051,3.1878,0.66492,3.256407138,21.53,-4.29,21.95324577
08/08/2020 19:30,25.01588,-4.86724,25.48498141,2.94588,0.75276,3.040535577,22.07,-5.62,22.77431228,24.75588,-3.76724,25.04088041,2.94588,0.75276,3.040535577,21.81,-4.52,22.27344832
08/08/2020 20:00,25.27668,-5.18604,25.80320838,2.86668,0.81396,2.979997501,22.41,-6,23.19931249,25.02668,-4.06604,25.35482978,2.86668,0.81396,2.979997501,22.16,-4.88,22.69096737
08/08/2020 20:30,24.17024,-5.26928,24.73794279,3.00024,0.54072,3.048576418,21.17,-5.81,21.95279026,23.92024,-4.15928,24.27915756,3.00024,0.54072,3.048576418,20.92,-4.7,21.4414645
08/08/2020 21:00,23.9158,-5.23828,24.4827504,3.1158,0.26172,3.126772617,20.8,-5.5,21.51487857,23.6758,-4.12828,24.03302314,3.1158,0.26172,3.126772617,20.56,-4.39,21.02345595
08/08/2020 21:30,24.06576,-6.56512,24.94517198,2.43576,-0.19512,2.443562684,21.63,-6.37,22.54847667,23.81576,-5.44512,24.43030405,2.43576,-0.19512,2.443562684,21.38,-5.25,22.0151516
08/08/2020 22:00,23.1562,-7.28628,24.27549123,1.9962,-0.47628,2.052232218,21.16,-6.81,22.22884837,22.9062,-6.16628,23.72165693,1.9962,-0.47628,2.052232218,20.91,-5.69,21.67035302
08/08/2020 22:30,21.96464,-7.31992,23.15224912,2.38464,-0.52992,2.442810499,19.58,-6.79,20.72391131,21.72464,-6.19992,22.59201167,2.38464,-0.52992,2.442810499,19.34,-5.67,20.15401945
08/08/2020 23:00,20.66424,-7.37108,21.93954501,2.33424,-0.54108,2.396131036,18.33,-6.83,19.56112982,20.42424,-6.22108,21.35067718,2.33424,-0.54108,2.396131036,18.09,-5.68,18.96076212
08/08/2020 23:30,19.39372,-7.59228,20.82688385,3.03372,-0.69228,3.111705101,16.36,-6.9,17.75555124,19.17372,-6.45228,20.23026089,3.03372,-0.69228,3.111705101,16.14,-5.76,17.13701258
09/08/2020 00:00,17.85508,-7.75528,19.46659317,4.82508,-1.02528,4.932808134,13.03,-6.73,14.66539464,17.64508,-6.59528,18.83737154,4.82508,-1.02528,4.932808134,12.82,-5.57,13.97774302
09/08/2020 00:30,16.92512,-7.9346,18.6927142,3.79512,-0.8046,3.879473801,13.13,-7.13,14.94101068,16.71512,-6.7646,18.03205617,3.79512,-0.8046,3.879473801,12.92,-5.96,14.22842226
09/08/2020 01:00,16.51392,-8.09364,18.39066508,2.65392,-0.59364,2.719503597,13.86,-7.5,15.75911165,16.30392,-6.91364,17.70921301,2.65392,-0.59364,2.719503597,13.65,-6.32,15.04210424
09/08/2020 01:30,15.7932,-8.28432,17.83410004,2.9232,-0.63432,2.991230533,12.87,-7.65,14.97195378,15.5832,-7.08432,17.11793539,2.9232,-0.63432,2.991230533,12.66,-6.45,14.20838133
09/08/2020 02:00,15.32716,-8.28884,17.42488744,2.74716,-0.61884,2.815999114,12.58,-7.67,14.73381485,15.11716,-7.09884,16.70095973,2.74716,-0.61884,2.815999114,12.37,-6.48,13.96450142
09/08/2020 02:30,15.27544,-6.82344,16.73016439,2.66544,-0.61344,2.735119564,12.61,-6.21,14.05618014,15.07544,-5.63344,16.09361791,2.66544,-0.61344,2.735119564,12.41,-5.02,13.3868779
09/08/2020 03:00,14.78572,-6.93568,16.33160044,3.01572,-0.62568,3.079941977,11.77,-6.31,13.35473699,14.58572,-5.72568,15.66928969,3.01572,-0.62568,3.079941977,11.57,-5.1,12.64416466
09/08/2020 03:30,14.77776,-6.9352,16.32419032,2.05776,-0.4752,2.111916489,12.72,-6.46,14.26639408,14.61776,-5.7552,15.7099088,2.05776,-0.4752,2.111916489,12.56,-5.28,13.62468348
09/08/2020 04:00,14.66116,-6.99552,16.24459641,1.99116,-0.42552,2.036120187,12.67,-6.57,14.27213369,14.45116,-5.78552,15.56625411,1.99116,-0.42552,2.036120187,12.46,-5.36,13.56396697
09/08/2020 04:30,14.61296,-6.51276,15.99858252,1.90296,-0.39276,1.94306901,12.71,-6.12,14.10668281,14.32296,-7.06276,15.96965128,1.90296,-0.39276,1.94306901,12.42,-6.67,14.09770549
09/08/2020 05:00,14.28524,-4.41012,14.95049298,1.87524,-0.42012,1.921724713,12.41,-3.99,13.03565112,13.63524,-11.55012,17.86966821,1.87524,-0.42012,1.921724713,11.76,-11.13,16.19180348
09/08/2020 05:30,14.40372,-4.38116,15.05528853,1.50372,-0.37116,1.548849116,12.9,-4.01,13.50888967,13.75372,-11.45116,17.89675611,1.50372,-0.37116,1.548849116,12.25,-11.08,16.51753311
09/08/2020 06:00,14.31792,-4.31208,14.95315576,1.26792,-0.35208,1.315895685,13.05,-3.96,13.63759876,13.65792,-11.33208,17.74696638,1.26792,-0.35208,1.315895685,12.39,-10.98,16.55513515
09/08/2020 06:30,15.05848,-5.98356,16.20372828,1.33848,-0.40356,1.397994773,13.72,-5.58,14.81130649,14.72848,-7.10356,16.35202397,1.33848,-0.40356,1.397994773,13.39,-6.7,14.97271185
09/08/2020 07:00,15.50324,-6.75284,16.91009458,1.89324,-0.49284,1.956335596,13.61,-6.26,14.98064418,15.29324,-5.60284,16.28726514,1.89324,-0.49284,1.956335596,13.4,-5.11,14.34127261
09/08/2020 07:30,16.48764,-6.53264,17.7346457,2.08764,-0.51264,2.149660564,14.4,-6.02,15.60770323,16.27764,-5.35264,17.13511946,2.08764,-0.51264,2.149660564,14.19,-4.84,14.99272157
09/08/2020 08:00,17.23084,-6.3512,18.3640842,2.67084,-0.6012,2.737668305,14.56,-5.75,15.65426779,17.02084,-5.1612,17.78614572,2.67084,-0.6012,2.737668305,14.35,-4.56,15.05709467
09/08/2020 08:30,18.62852,-3.5762,18.96868377,3.09852,-0.5562,3.148044572,15.53,-3.02,15.82091337,17.90852,-10.5362,20.77803164,3.09852,-0.5562,3.148044572,14.81,-9.98,17.85879335
09/08/2020 09:00,21.01428,-3.0148,21.22943671,4.63428,-0.4248,4.653708861,16.38,-2.59,16.58350084,20.27428,-10.1548,22.67523743,4.63428,-0.4248,4.653708861,15.64,-9.73,18.41962269
09/08/2020 09:30,22.29816,-4.23724,22.69718357,4.08816,-0.23724,4.095037851,18.21,-4,18.64414385,21.86816,-6.12724,22.71033887,4.08816,-0.23724,4.095037851,17.78,-5.89,18.73020288
09/08/2020 10:00,23.60368,-4.7778,24.08238116,4.87368,-0.3078,4.883389968,18.73,-4.47,19.25600686,23.38368,-3.6478,23.66649394,4.87368,-0.3078,4.883389968,18.51,-3.34,18.80892607
09/08/2020 10:30,24.52364,-4.60984,24.95314697,4.64364,-0.15984,4.646390134,19.88,-4.45,20.37196358,24.29364,-3.50984,24.54587381,4.64364,-0.15984,4.646390134,19.65,-3.35,19.93351449
09/08/2020 11:00,25.19104,-4.53668,25.59628805,4.54104,0.01332,4.541059535,20.65,-4.55,21.14533045,24.94104,-3.42668,25.17533738,4.54104,0.01332,4.541059535,20.4,-3.44,20.68800619
09/08/2020 11:30,25.60736,-4.40652,25.98373154,4.97736,-0.14652,4.979516109,20.63,-4.26,21.06524389,25.36736,-3.30652,25.5819473,4.97736,-0.14652,4.979516109,20.39,-3.16,20.63341222
09/08/2020 12:00,25.8836,-5.29752,26.42015267,5.7636,-0.40752,5.777989054,20.12,-4.89,20.70571177,25.6336,-4.18752,25.97338585,5.7636,-0.40752,5.777989054,19.87,-3.78,20.22635162
09/08/2020 12:30,25.65612,-5.3778,26.21368395,5.94612,-0.3978,5.959411707,19.71,-4.98,20.32939989,25.41612,-4.2678,25.7719474,5.94612,-0.3978,5.959411707,19.47,-3.87,19.85088915
09/08/2020 13:00,25.09312,-5.35156,25.65743295,6.06312,-0.15156,6.065013979,19.03,-5.2,19.72766839,24.85312,-4.24156,25.21246527,6.06312,-0.15156,6.065013979,18.79,-4.09,19.2299818
09/08/2020 13:30,23.68496,-5.79108,24.3826565,3.41496,-0.00108,3.414960171,20.27,-5.79,21.08072579,23.45496,-4.68108,23.91751782,3.41496,-0.00108,3.414960171,20.04,-4.68,20.57921281
09/08/2020 14:00,22.72492,-5.84164,23.46373259,3.45492,0.10836,3.456618882,19.27,-5.95,20.16768207,22.47492,-4.71164,22.96348363,3.45492,0.10836,3.456618882,19.02,-4.82,19.6212334
09/08/2020 14:30,21.88712,-6.02588,22.70148127,3.41712,0.29412,3.429754462,18.47,-6.32,19.52135497,21.65712,-4.87588,22.19921288,3.41712,0.29412,3.429754462,18.24,-5.17,18.95854689
09/08/2020 15:00,21.70948,-6.15576,22.56534739,3.30948,0.35424,3.32838457,18.4,-6.51,19.51768685,21.47948,-5.01576,22.05733233,3.30948,0.35424,3.32838457,18.17,-5.37,18.94692059
09/08/2020 15:30,21.7616,-6.13972,22.61113434,3.1716,-0.00972,3.171614894,18.59,-6.13,19.57460089,21.5116,-4.98972,22.08271361,3.1716,-0.00972,3.171614894,18.34,-4.98,19.00410482
09/08/2020 16:00,21.67072,-6.22864,22.54808332,2.79072,-0.00864,2.790733375,18.88,-6.22,19.87819911,21.44072,-5.08864,22.03630484,2.79072,-0.00864,2.790733375,18.65,-5.08,19.32948266
09/08/2020 16:30,22.09064,-6.24572,22.95659805,2.06064,0.22428,2.072809381,20.03,-6.47,21.04903323,21.85064,-5.11572,22.44150306,2.06064,0.22428,2.072809381,19.79,-5.34,20.49779744
09/08/2020 17:00,23.56236,-5.97656,24.30851863,4.03236,0.43344,4.055588416,19.53,-6.41,20.55502372,23.32236,-4.83656,23.81858074,4.03236,0.43344,4.055588416,19.29,-5.27,19.99692476
09/08/2020 17:30,24.4618,-6.00316,25.18764755,4.3218,0.27684,4.330657644,20.14,-6.28,21.0963978,24.2218,-4.86316,24.70518003,4.3218,0.27684,4.330657644,19.9,-5.14,20.55309222
09/08/2020 18:00,24.96868,-6.02172,25.68454969,4.46868,0.27828,4.47733634,20.5,-6.3,21.44621179,24.71868,-4.90172,25.2,4.46868,0.27828,4.47733634,20.25,-5.18,20.902031
09/08/2020 18:30,25.32604,-6.12412,26.05596185,4.31604,0.42588,4.337000698,21.01,-6.55,22.0073306,25.07604,-5.00412,25.57047123,4.31604,0.42588,4.337000698,20.76,-5.43,21.45838997
09/08/2020 19:00,25.59992,-6.27864,26.35862713,3.94992,0.53136,3.985500151,21.65,-6.81,22.69578375,25.34992,-5.14864,25.86748805,3.94992,0.53136,3.985500151,21.4,-5.68,22.14096656
09/08/2020 19:30,25.6616,-6.38044,26.44291454,3.6216,0.61956,3.674212998,22.04,-7,23.12491297,25.4116,-5.27044,25.95239782,3.6216,0.61956,3.674212998,21.79,-5.89,22.57202251
09/08/2020 20:00,25.5584,-6.476,26.36608402,3.4884,0.774,3.573235307,22.07,-7.25,23.23031209,25.2984,-5.346,25.85708333,3.4884,0.774,3.573235307,21.81,-6.12,22.65238398
09/08/2020 20:30,25.41876,-6.61404,26.26516486,3.39876,0.79596,3.49071939,22.02,-7.41,23.23334888,25.16876,-5.48404,25.75929298,3.39876,0.79596,3.49071939,21.77,-6.28,22.65769847
09/08/2020 21:00,25.33276,-6.63208,26.18650825,3.27276,0.81792,3.373418317,22.06,-7.45,23.28403101,25.06276,-5.51208,25.66174126,3.27276,0.81792,3.373418317,21.79,-6.33,22.69081312
09/08/2020 21:30,26.41112,-6.75092,27.26026743,3.47112,0.55908,3.515856155,22.94,-7.31,24.07653837,26.15112,-5.63092,26.75048294,3.47112,0.55908,3.515856155,22.68,-6.19,23.50954062
09/08/2020 22:00,25.79716,-6.96552,26.72100172,3.37716,0.56448,3.424010417,22.42,-7.53,23.65073572,25.53716,-5.83552,26.19541629,3.37716,0.56448,3.424010417,22.16,-6.4,23.06568013
09/08/2020 22:30,24.43732,-7.2284,25.4839631,3.39732,0.4716,3.429896462,21.04,-7.7,22.40472272,24.18732,-6.0784,24.93939445,3.39732,0.4716,3.429896462,20.79,-6.55,21.79739893
09/08/2020 23:00,22.84908,-7.33888,23.99874198,3.52908,0.32112,3.543659648,19.32,-7.66,20.78311815,22.58908,-6.19888,23.42418939,3.52908,0.32112,3.543659648,19.06,-6.52,20.14432923
09/08/2020 23:30,20.31632,-7.71,21.73009338,0.34632,0.36,0.499537328,19.97,-8.07,21.53893684,20.06632,-6.54,21.10518416,0.34632,0.36,0.499537328,19.72,-6.9,20.8923048
10/08/2020 00:00,18.92052,-7.88804,20.49895734,0.02052,0.56196,0.56233452,18.9,-8.45,20.70295873,18.68052,-6.74804,19.86197048,0.02052,0.56196,0.56233452,18.66,-7.31,20.04075098
10/08/2020 00:30,17.90348,-7.96368,19.59476449,0.03348,0.61632,0.617228688,17.87,-8.58,19.82304971,17.66348,-6.81368,18.93210926,0.03348,0.61632,0.617228688,17.63,-7.43,19.13169621
10/08/2020 01:00,17.15312,-8.00316,18.92828824,0.03312,0.54684,0.547842058,17.12,-8.55,19.13627184,16.92312,-6.84316,18.25433727,0.03312,0.54684,0.547842058,16.89,-7.39,18.43594858
10/08/2020 01:30,16.55756,-8.0738,18.42115739,0.00756,0.5562,0.556251376,16.55,-8.63,18.66492432,16.32756,-6.9038,17.727145,0.00756,0.5562,0.556251376,16.32,-7.46,17.94419126
10/08/2020 02:00,16.06292,-8.06396,17.97344847,0.14292,0.35604,0.383654282,15.92,-8.42,18.0095197,15.84292,-6.87396,17.26989983,0.14292,0.35604,0.383654282,15.7,-7.23,17.28475918
10/08/2020 02:30,15.73768,-8.20248,17.74697861,0.42768,0.04752,0.430311902,15.31,-8.25,17.39133692,15.50768,-7.01248,17.01948926,0.42768,0.04752,0.430311902,15.08,-7.06,16.65082581
10/08/2020 03:00,15.49032,-8.09976,17.48016378,0.31032,0.12024,0.332800481,15.18,-8.22,17.26269967,15.27032,-6.90976,16.76089067,0.31032,0.12024,0.332800481,14.96,-7.03,16.52944343
10/08/2020 03:30,15.21576,-8.0364,17.2076459,0.54576,-0.0864,0.552556728,14.67,-7.95,16.68566451,14.99576,-6.8364,16.48056986,0.54576,-0.0864,0.552556728,14.45,-6.75,15.94882441
10/08/2020 04:00,15.1496,-8.05184,17.15641302,0.4896,-0.05184,0.492336821,14.66,-8,16.70076645,14.9296,-6.86184,16.43100132,0.4896,-0.05184,0.492336821,14.44,-6.81,15.96526542
10/08/2020 04:30,15.39976,-7.87844,17.29804685,0.59976,-0.11844,0.611342859,14.8,-7.76,16.71100236,15.17976,-6.68844,16.58795778,0.59976,-0.11844,0.611342859,14.58,-6.57,15.99191358
10/08/2020 05:00,15.75284,-7.78592,17.57192415,0.22284,0.24408,0.330503725,15.53,-8.03,17.48318621,15.53284,-6.59592,16.87528605,0.22284,0.24408,0.330503725,15.31,-6.84,16.7684734
10/08/2020 05:30,16.363,-7.8034,18.12845334,0.063,0.5166,0.520427286,16.3,-8.32,18.30061201,16.143,-6.6234,17.44895059,0.063,0.5166,0.520427286,16.08,-7.14,17.5939194
10/08/2020 06:00,17.10764,-7.74376,18.77863587,0.01764,0.69624,0.696463428,17.09,-8.44,19.06047481,16.87764,-6.55376,18.10542742,0.01764,0.69624,0.696463428,16.86,-7.25,18.3527137
10/08/2020 06:30,18.7034,-7.03084,19.98123827,0.2034,0.29916,0.361757191,18.5,-7.33,19.89921858,18.4634,-5.86084,19.37128248,0.2034,0.29916,0.361757191,18.26,-6.16,19.27104564
10/08/2020 07:00,20.1292,-6.4406,21.1344747,0.4392,0.3294,0.549,19.69,-6.77,20.82135923,19.8892,-5.2906,20.58083392,0.4392,0.3294,0.549,19.45,-5.62,20.24566373
10/08/2020 07:30,22.46356,-5.63704,23.16004637,0.67356,0.55296,0.871463043,21.79,-6.19,22.65215663,22.21356,-4.52704,22.67016407,0.67356,0.55296,0.871463043,21.54,-5.08,22.13092858
10/08/2020 08:00,24.57068,-4.66636,25.00986268,2.92068,0.59364,2.980399321,21.65,-5.26,22.27981373,24.33068,-3.57636,24.59211947,2.92068,0.59364,2.980399321,21.41,-4.17,21.81231304
10/08/2020 08:30,26.32244,-4.97496,26.78845039,4.22244,0.63504,4.269926856,22.1,-5.61,22.80092323,26.07244,-3.86496,26.35735274,4.22244,0.63504,4.269926856,21.85,-4.5,22.30857458
10/08/2020 09:00,27.6302,-3.2984,27.82637947,4.3902,0.5616,4.425974537,23.24,-3.86,23.55837855,27.3202,-2.9184,27.4756326,4.3902,0.5616,4.425974537,22.93,-3.48,23.19256993
10/08/2020 09:30,29.89288,5.82684,30.45548126,4.41288,0.27684,4.421555188,25.48,5.55,26.07744044,28.82288,-2.75316,28.95407228,4.41288,0.27684,4.421555188,24.41,-3.03,24.59733725
10/08/2020 10:00,29.75316,6.2448,30.40144827,5.48316,-0.2952,5.491100675,24.27,6.54,25.13572159,28.70316,-2.3852,28.80209321,5.48316,-0.2952,5.491100675,23.22,-2.09,23.31386926
10/08/2020 10:30,29.81812,6.0414,30.42398387,5.20812,0.3114,5.217421192,24.61,5.73,25.26826072,28.78812,-2.5586,28.90159662,5.20812,0.3114,5.217421192,23.58,-2.87,23.7540165
10/08/2020 11:00,27.46152,6.25272,28.16436735,1.90152,0.16272,1.908469572,25.56,6.09,26.27549619,26.39152,-2.34728,26.49569873,1.90152,0.16272,1.908469572,24.49,-2.51,24.61828995
10/08/2020 11:30,27.44124,6.57776,28.21858571,2.90124,-0.46224,2.937832425,24.54,7.04,25.5298492,26.40124,-2.07224,26.48244045,2.90124,-0.46224,2.937832425,23.5,-1.61,23.5550865
10/08/2020 12:00,27.6696,6.64016,28.45520144,3.2796,-0.06984,3.280343547,24.39,6.71,25.29616967,26.6096,-2.19984,26.70037656,3.2796,-0.06984,3.280343547,23.33,-2.13,23.4270314
10/08/2020 12:30,28.21044,6.82996,29.02545915,2.53044,-0.32004,2.550598399,25.68,7.15,26.65679838,27.12044,-1.98004,27.19262444,2.53044,-0.32004,2.550598399,24.59,-1.66,24.64596722
10/08/2020 13:00,27.564,6.81472,28.39391668,4.104,-0.84528,4.190144899,23.46,7.66,24.67888166,26.544,-1.99528,26.61888574,4.104,-0.84528,4.190144899,22.44,-1.15,22.46944815
10/08/2020 13:30,27.63088,6.69092,28.4294555,3.62088,-0.82908,3.714585525,24.01,7.52,25.16009738,26.60088,-2.12908,26.68594758,3.62088,-0.82908,3.714585525,22.98,-1.3,23.01674173
10/08/2020 14:00,28.01692,6.46196,28.75247352,1.99692,-0.42804,2.042280032,26.02,6.89,26.91676987,26.92692,-2.33804,27.02823434,1.99692,-0.42804,2.042280032,24.93,-1.91,25.00305981
10/08/2020 14:30,27.41944,6.11032,28.09202201,1.90944,-0.22968,1.923204101,25.51,6.34,26.28603622,26.32944,-2.60968,26.45845499,1.90944,-0.22968,1.923204101,24.42,-2.38,24.5357046
10/08/2020 15:00,25.5484,6.15492,26.27934137,5.2884,-0.86508,5.358688083,20.26,7.02,21.441735,24.5984,-2.58508,24.73386183,5.2884,-0.86508,5.358688083,19.31,-1.72,19.38645145
10/08/2020 15:30,24.99156,5.98948,25.69925956,6.90156,-1.19052,7.003489723,18.09,7.18,19.46279785,24.13156,-2.71052,24.28330922,6.90156,-1.19052,7.003489723,17.23,-1.52,17.29691591
10/08/2020 16:00,24.99288,5.88448,25.67627612,6.66288,-1.14552,6.760635027,18.33,7.03,19.63185676,24.11288,-2.89552,24.28610751,6.66288,-1.14552,6.760635027,17.45,-1.75,17.53753118
10/08/2020 16:30,24.76068,4.54636,25.17460354,6.34068,-1.13364,6.441223681,18.42,5.68,19.27586055,24.00068,-2.45364,24.12577439,6.34068,-1.13364,6.441223681,17.66,-1.32,17.70926311
10/08/2020 17:00,25.75924,0.08672,25.75938597,5.16924,-0.77328,5.226758473,20.59,0.86,20.60795235,25.54924,1.16672,25.57586558,5.16924,-0.77328,5.226758473,20.38,1.94,20.47212739
10/08/2020 17:30,30.28792,-0.09732,30.28807635,5.31792,-0.42732,5.335060966,24.97,0.33,24.97218052,30.04792,0.97268,30.06365917,5.31792,-0.42732,5.335060966,24.73,1.4,24.76959628
10/08/2020 18:00,30.85876,-0.18204,30.85929693,4.38876,-0.12204,4.39045648,26.47,-0.06,26.470068,30.59876,0.87796,30.61135292,4.38876,-0.12204,4.39045648,26.21,1,26.22906975
10/08/2020 18:30,30.21004,-0.29524,30.21148264,3.56004,0.19476,3.565363412,26.65,-0.49,26.65450431,29.95004,0.78476,29.9603195,3.56004,0.19476,3.565363412,26.39,0.59,26.39659448
10/08/2020 19:00,29.62224,-0.6794,29.63003015,3.07224,0.7506,3.162603196,26.55,-1.43,26.58848247,29.34224,0.3906,29.34483969,3.07224,0.7506,3.162603196,26.27,-0.36,26.27246658
10/08/2020 19:30,28.87636,-0.87468,28.88960422,2.91636,0.80532,3.025507553,25.96,-1.68,26.01430376,28.62636,0.21532,28.62716978,2.91636,0.80532,3.025507553,25.71,-0.59,25.71676885
10/08/2020 20:00,28.39424,-1.01056,28.41221738,2.78424,0.82944,2.905161457,25.61,-1.84,25.6760141,28.12424,0.07944,28.12435219,2.78424,0.82944,2.905161457,25.34,-0.75,25.35109662
10/08/2020 20:30,27.59464,-1.1482,27.6185177,2.74464,0.8118,2.862178885,24.85,-1.96,24.92717593,27.33464,-0.0782,27.33475186,2.74464,0.8118,2.862178885,24.59,-0.89,24.60610087
10/08/2020 21:00,27.33504,-1.26688,27.3643819,2.88504,0.84312,3.005712417,24.45,-2.11,24.5408761,27.08504,-0.18688,27.0856847,2.88504,0.84312,3.005712417,24.2,-1.03,24.2219095
10/08/2020 21:30,32.49492,-0.50476,32.49884011,7.68492,1.78524,7.889554947,24.81,-2.29,24.91546106,32.23492,0.57524,32.24005224,7.68492,1.78524,7.889554947,24.55,-1.21,24.57980065
10/08/2020 22:00,31.55252,-0.7334,31.56104235,7.74252,1.9566,7.985918827,23.81,-2.69,23.96147324,31.30252,0.3466,31.30443882,7.74252,1.9566,7.985918827,23.56,-1.61,23.61494654
10/08/2020 22:30,25.50048,-2.05104,25.58283107,3.21048,1.03896,3.374406572,22.29,-3.09,22.50315978,25.26048,-0.95104,25.27837667,3.21048,1.03896,3.374406572,22.05,-1.99,22.13961608
10/08/2020 23:00,23.29148,-2.46264,23.42130732,2.66148,0.83736,2.790098127,20.63,-3.3,20.89226891,23.05148,-1.37264,23.09231194,2.66148,0.83736,2.790098127,20.39,-2.21,20.50941735
10/08/2020 23:30,19.55872,-2.70952,19.74550649,0.19872,0.78048,0.805381071,19.36,-3.49,19.67205378,19.32872,-1.60952,19.39561733,0.19872,0.78048,0.805381071,19.13,-2.39,19.27871884
11/08/2020 00:00,18.09328,-2.93176,18.32926616,0.05328,0.76824,0.770085356,18.04,-3.7,18.41552606,17.87328,-1.80176,17.96386587,0.05328,0.76824,0.770085356,17.82,-2.57,18.00436891
11/08/2020 00:30,16.98364,-3.12952,17.26956638,0.05364,0.78048,0.782321085,16.93,-3.91,17.37564387,16.77364,-1.99952,16.89239708,0.05364,0.78048,0.782321085,16.72,-2.78,16.94953687
11/08/2020 01:00,16.46092,-3.17636,16.76458022,0.07092,0.77364,0.776883837,16.39,-3.95,16.85925858,16.25092,-2.04636,16.37925487,0.07092,0.77364,0.776883837,16.18,-2.82,16.4239094
11/08/2020 01:30,15.8788,-3.34852,16.22802747,0.0288,0.77148,0.772017377,15.85,-4.12,16.37671823,15.6688,-2.22852,15.82648397,0.0288,0.77148,0.772017377,15.64,-3,15.9251248
11/08/2020 02:00,15.46052,-3.35492,15.82034029,0.02052,0.77508,0.775351583,15.44,-4.13,15.9828189,15.27052,-2.20492,15.42888373,0.02052,0.77508,0.775351583,15.25,-2.98,15.538433
11/08/2020 02:30,15.17324,-3.50376,15.57252536,0.00324,0.78624,0.786246676,15.17,-4.29,15.76492943,14.96324,-2.33376,15.14414035,0.00324,0.78624,0.786246676,14.96,-3.12,15.2818847
11/08/2020 03:00,14.80288,-3.495,15.20987447,0.00288,0.765,0.765005421,14.8,-4.26,15.40089608,14.59288,-2.335,14.77851047,0.00288,0.765,0.765005421,14.59,-3.1,14.91569978
11/08/2020 03:30,14.7,-3.48696,15.1079082,0,0.74304,0.74304,14.7,-4.23,15.2964996,14.5,-2.30696,14.68237258,0,0.74304,0.74304,14.5,-3.05,14.81730407
11/08/2020 04:00,14.67108,-3.46024,15.07361434,0.00108,0.77976,0.779760748,14.67,-4.24,15.27044531,14.46108,-2.29024,14.64131258,0.00108,0.77976,0.779760748,14.46,-3.07,14.78230361
11/08/2020 04:30,14.9,-3.35284,15.27257464,0,0.76716,0.76716,14.9,-4.12,15.45912029,14.7,-2.20284,14.86413482,0,0.76716,0.76716,14.7,-2.97,14.99702971
11/08/2020 05:00,15.16,-3.16456,15.48676984,0,0.68544,0.68544,15.16,-3.85,15.64123077,14.96,-2.00456,15.09370269,0,0.68544,0.68544,14.96,-2.69,15.19992434
11/08/2020 05:30,15.44,-3.15348,15.75874475,0,0.68652,0.68652,15.44,-3.84,15.91034883,15.24,-2.00348,15.37112657,0,0.68652,0.68652,15.24,-2.69,15.475584
11/08/2020 06:00,15.87764,-3.04772,16.16749978,0.01764,0.69228,0.692504706,15.86,-3.74,16.29500537,15.67764,-1.90772,15.79328312,0.01764,0.69228,0.692504706,15.66,-2.6,15.87436928
11/08/2020 06:30,17.49536,-2.61084,17.68909571,0.04536,0.74916,0.750531968,17.45,-3.36,17.77054023,17.28536,-1.49084,17.34953239,0.04536,0.74916,0.750531968,17.24,-2.24,17.384913
11/08/2020 07:00,18.95512,-2.15036,19.07670366,0.19512,0.71964,0.745622923,18.76,-2.87,18.97826388,18.74512,-1.03036,18.77341646,0.19512,0.71964,0.745622923,18.55,-1.75,18.63236432
11/08/2020 07:30,21.06472,-1.18676,21.0981238,0.41472,0.63324,0.756958107,20.65,-1.82,20.73004824,20.82472,-0.21676,20.82584807,0.41472,0.63324,0.756958107,20.41,-0.85,20.42769199
11/08/2020 08:00,22.70416,-0.633,22.71298242,0.70416,0.477,0.85051179,22,-1.11,22.02798447,22.45416,0.477,22.45922595,0.70416,0.477,0.85051179,21.75,0,21.75
11/08/2020 08:30,24.39168,-0.05288,24.39173732,1.11168,0.44712,1.198227323,23.28,-0.5,23.2853688,24.13168,1.06712,24.15526288,1.11168,0.44712,1.198227323,23.02,0.62,23.02834775
11/08/2020 09:00,29.09464,0.53712,29.0995975,4.72464,0.53712,4.755073188,24.37,0,24.37,28.81464,1.66712,28.86282674,4.72464,0.53712,4.755073188,24.09,1.13,24.11648814
11/08/2020 09:30,29.8572,0.85916,29.86955888,5.1372,0.56916,5.168632986,24.72,0.29,24.72170099,29.5772,1.98916,29.64401318,5.1372,0.56916,5.168632986,24.44,1.42,24.48121729
11/08/2020 10:00,26.99712,1.09412,27.01928176,2.06712,0.56412,2.142712409,24.93,0.53,24.93563314,26.71712,2.20412,26.80788403,2.06712,0.56412,2.142712409,24.65,1.64,24.70449554
11/08/2020 10:30,26.69496,1.10588,26.71785658,2.06496,0.51588,2.128424764,24.63,0.59,24.63706557,26.41496,2.21588,26.50773917,2.06496,0.51588,2.128424764,24.35,1.7,24.40927078
11/08/2020 11:00,26.47128,1.19948,26.49844179,2.77128,0.42948,2.804361943,23.7,0.77,23.71250514,26.20128,2.29948,26.30199008,2.77128,0.42948,2.804361943,23.43,1.87,23.50450595
11/08/2020 11:30,26.52808,1.33472,26.56163598,2.81808,0.41472,2.848432475,23.71,0.92,23.7278423,26.25808,2.43472,26.37071533,2.81808,0.41472,2.848432475,23.44,2.02,23.52687825
11/08/2020 12:00,26.8646,1.48196,26.9054444,3.0546,0.38196,3.078388312,23.81,1.1,23.83539595,26.5946,2.58196,26.71964196,3.0546,0.38196,3.078388312,23.54,2.2,23.64258023
11/08/2020 12:30,27.10992,1.55008,27.15419876,3.22992,0.37008,3.251052508,23.88,1.18,23.90913633,26.83992,2.66008,26.97141693,3.22992,0.37008,3.251052508,23.61,2.29,23.72079678
11/08/2020 13:00,26.81612,1.42476,26.8539426,3.15612,0.37476,3.17829176,23.66,1.05,23.68328736,26.54612,2.54476,26.66781376,3.15612,0.37476,3.17829176,23.39,2.17,23.49044487
11/08/2020 13:30,26.64472,1.43036,26.68308516,3.29472,0.36036,3.314368599,23.35,1.07,23.3745032,26.37472,2.56036,26.49870371,3.29472,0.36036,3.314368599,23.08,2.2,23.18461559
11/08/2020 14:00,26.66844,1.52404,26.71195219,3.17844,0.37404,3.200372909,23.49,1.15,23.51813343,26.40844,2.64404,26.54047194,3.17844,0.37404,3.200372909,23.23,2.27,23.34064695
11/08/2020 14:30,27.25736,1.53384,27.3004824,2.54736,0.48384,2.592902643,24.71,1.05,24.73229872,26.98736,2.65384,27.11753061,2.54736,0.48384,2.592902643,24.44,2.17,24.5361468
11/08/2020 15:00,26.24728,1.64068,26.29850829,2.44728,0.31068,2.466921454,23.8,1.33,23.8371328,25.96728,2.77068,26.11467592,2.44728,0.31068,2.466921454,23.52,2.46,23.64829804
11/08/2020 15:30,25.98472,1.27096,26.01578392,2.48472,0.30096,2.502880421,23.5,0.97,23.52001063,25.70472,2.40096,25.81660782,2.48472,0.30096,2.502880421,23.22,2.1,23.31476785
11/08/2020 16:00,24.81196,0.70992,24.82211404,3.26196,0.34992,3.280674785,21.55,0.36,21.55300675,24.55196,1.86992,24.62306522,3.26196,0.34992,3.280674785,21.29,1.52,21.34419125
11/08/2020 16:30,25.77724,0.55976,25.78331696,4.01724,0.50976,4.049453355,21.76,0.05,21.76005744,25.51724,1.72976,25.5758012,4.01724,0.50976,4.049453355,21.5,1.22,21.53458613
11/08/2020 17:00,30.78264,1.45032,30.81678688,6.72264,1.48032,6.883693476,24.06,-0.03,24.0600187,30.51264,2.58032,30.6215488,6.72264,1.48032,6.883693476,23.79,1.1,23.81541728
11/08/2020 17:30,32.77188,1.741,32.81809257,7.84188,1.791,8.043802766,24.93,-0.05,24.93005014,32.45188,2.491,32.54734392,7.84188,1.791,8.043802766,24.61,0.7,24.61995329
11/08/2020 18:00,33.32548,5.93696,33.85018628,8.56548,1.68696,8.73002186,24.76,4.25,25.12210381,32.34548,-1.68304,32.38923741,8.56548,1.68696,8.73002186,23.78,-3.37,24.01760396
11/08/2020 18:30,33.07604,5.42512,33.51800037,8.45604,1.72512,8.630217349,24.62,3.7,24.89647365,32.10604,-2.16488,32.17894513,8.45604,1.72512,8.630217349,23.65,-3.89,23.96778254
