Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/08/2020 19:00,32.5682,5.13028,32.96979563,8.0982,1.79028,8.293729301,24.47,3.34,24.69689252,31.6082,-2.30972,31.69247724,8.0982,1.79028,8.293729301,23.51,-4.1,23.86482977
11/08/2020 19:30,32.46956,5.06184,32.86174905,7.90956,1.76184,8.103407899,24.56,3.3,24.78071024,31.50956,-2.37816,31.59917746,7.90956,1.76184,8.103407899,23.6,-4.14,23.96037562
11/08/2020 20:00,29.37384,4.68136,29.74453913,4.80384,1.34136,4.987597156,24.57,3.34,24.7959775,28.41384,-2.74864,28.54647658,4.80384,1.34136,4.987597156,23.61,-4.09,23.96164018
11/08/2020 20:30,26.61912,3.89716,26.90288843,2.58912,0.76716,2.700384573,24.03,3.13,24.23298991,25.65912,-3.54284,25.90255112,2.58912,0.76716,2.700384573,23.07,-4.31,23.46914996
11/08/2020 21:00,27.24572,3.77688,27.5062553,3.46572,0.86688,3.572491575,23.78,2.91,23.95738926,26.30572,-3.65312,26.55816617,3.46572,0.86688,3.572491575,22.84,-4.52,23.28295514
11/08/2020 21:30,31.49152,4.1322,31.76146893,7.57152,1.6722,7.753977557,23.92,2.46,24.04616394,30.59152,-2.6278,30.70417608,7.57152,1.6722,7.753977557,23.02,-4.3,23.41816389
11/08/2020 22:00,30.44112,0.00448,30.44112033,7.52112,1.64448,7.698802538,22.92,-1.64,22.97859874,30.16112,1.13448,30.18244862,7.52112,1.64448,7.698802538,22.64,-0.51,22.64574353
11/08/2020 22:30,28.75632,-0.28656,28.75774777,7.27632,1.78344,7.4916948,21.48,-2.07,21.57951112,28.48632,0.87344,28.49970745,7.27632,1.78344,7.4916948,21.21,-0.91,21.22951248
11/08/2020 23:00,21.97388,-1.66896,22.03716928,2.15388,0.76104,2.284377582,19.82,-2.43,19.96840755,21.72388,-0.48896,21.72938205,2.15388,0.76104,2.284377582,19.57,-1.25,19.60988016
11/08/2020 23:30,18.689,-2.1228,18.80917332,0.009,0.6372,0.637263556,18.68,-2.76,18.8827964,18.439,-0.9428,18.46308731,0.009,0.6372,0.637263556,18.43,-1.58,18.49760255
12/08/2020 00:00,18.37144,-2.66644,18.56393573,0.00144,0.76356,0.763561358,18.37,-3.43,18.68747709,18.13144,-1.47644,18.19145381,0.00144,0.76356,0.763561358,18.13,-2.24,18.26785428
12/08/2020 00:30,17.69008,-2.91124,17.92802969,0.01008,0.78876,0.788824406,17.68,-3.7,18.06301193,17.45008,-1.69124,17.53184488,0.01008,0.78876,0.788824406,17.44,-2.48,17.61544777
12/08/2020 01:00,16.94116,-2.9624,17.19821839,0.01116,0.7776,0.777680079,16.93,-3.74,17.33818041,16.72116,-1.9024,16.82903198,0.01116,0.7776,0.777680079,16.71,-2.68,16.92354868
12/08/2020 01:30,16.34468,-3.10592,16.63716633,0.00468,0.78408,0.784093967,16.34,-3.89,16.79665741,16.12468,-1.96592,16.24408035,0.00468,0.78408,0.784093967,16.12,-2.75,16.3528866
12/08/2020 02:00,15.95,-3.13348,16.25488225,0,0.77652,0.77652,15.95,-3.91,16.42225928,15.75,-1.98348,15.8744037,0,0.77652,0.77652,15.75,-2.76,15.99
12/08/2020 02:30,15.53108,-3.22304,15.86198073,0.00108,0.78696,0.786960741,15.53,-4.01,16.03935784,15.33108,-2.06304,15.46926462,0.00108,0.78696,0.786960741,15.33,-2.85,15.59267136
12/08/2020 03:00,15.25144,-3.24348,15.59251694,0.00144,0.77652,0.776521335,15.25,-4.02,15.77095114,15.04144,-2.07348,15.18368324,0.00144,0.77652,0.776521335,15.04,-2.85,15.30764842
12/08/2020 03:30,15.25576,-3.11608,15.57074718,0.00576,0.67392,0.673944615,15.25,-3.79,15.71389831,15.05576,-1.95608,15.18229753,0.00576,0.67392,0.673944615,15.05,-2.63,15.27806925
12/08/2020 04:00,15.0662,-2.97676,15.3574569,0.1062,0.36324,0.378446479,14.96,-3.34,15.32831367,14.8562,-1.81676,14.96687327,0.1062,0.36324,0.378446479,14.75,-2.18,14.91022803
12/08/2020 04:30,15.16568,-2.74468,15.41204458,0.35568,0.08532,0.365770098,14.81,-2.83,15.07796405,14.97568,-1.58468,15.05928956,0.35568,0.08532,0.365770098,14.62,-1.67,14.71507051
12/08/2020 05:00,15.30344,-2.61544,15.52532777,0.61344,-0.14544,0.63044542,14.69,-2.47,14.89620757,15.11344,-1.45544,15.18335846,0.61344,-0.14544,0.63044542,14.5,-1.31,14.5590556
12/08/2020 05:30,15.7464,-2.42784,15.93246748,0.4464,-0.08784,0.454960246,15.3,-2.34,15.47790684,15.5464,-1.28784,15.59965015,0.4464,-0.08784,0.454960246,15.1,-1.2,15.14760707
12/08/2020 06:00,16.14528,-2.44148,16.32883618,0.30528,0.12852,0.331229933,15.84,-2.57,16.0471337,15.93528,-1.30148,15.98833947,0.30528,0.12852,0.331229933,15.63,-1.43,15.69527955
12/08/2020 06:30,18.0014,-1.89744,18.10112374,0.3114,0.05256,0.31580455,17.69,-1.95,17.79715146,17.8014,-0.77744,17.81836847,0.3114,0.05256,0.31580455,17.49,-0.83,17.50968304
12/08/2020 07:00,19.60556,-1.4304,19.65767095,0.38556,0.0396,0.387588278,19.22,-1.47,19.27613291,19.37556,-0.3204,19.37820893,0.38556,0.0396,0.387588278,18.99,-0.36,18.99341202
12/08/2020 07:30,21.56452,-0.76484,21.57807923,0.43452,0.15516,0.461391651,21.13,-0.92,21.15001891,21.34452,0.31516,21.3468466,0.43452,0.15516,0.461391651,20.91,0.16,20.91061214
12/08/2020 08:00,22.60772,0.1972,22.60858004,0.92772,-0.0828,0.931407665,21.68,0.28,21.68180804,22.36772,1.2472,22.40246428,0.92772,-0.0828,0.931407665,21.44,1.33,21.48121272
12/08/2020 08:30,24.37692,0.94064,24.39506164,1.27692,-0.09936,1.280779878,23.1,1.04,23.1233994,24.13692,1.98064,24.21804785,1.27692,-0.09936,1.280779878,22.86,2.08,22.95443312
12/08/2020 09:00,25.7986,1.54168,25.84462302,1.4886,0.03168,1.488937065,24.31,1.51,24.35685119,25.5486,2.56168,25.67670474,1.4886,0.03168,1.488937065,24.06,2.53,24.19265384
12/08/2020 09:30,27.16372,2.24352,27.25621152,1.77372,0.08352,1.775685284,25.39,2.16,25.48171305,26.88372,3.19352,27.07273483,1.77372,0.08352,1.775685284,25.11,3.11,25.30186159
12/08/2020 10:00,27.42252,2.53216,27.53918004,2.07252,0.18216,2.080509893,25.35,2.35,25.45869203,27.13252,3.61216,27.37190789,2.07252,0.18216,2.080509893,25.06,3.43,25.29364545
12/08/2020 10:30,27.67644,2.66404,27.80436009,2.29644,0.01404,2.296482919,25.38,2.65,25.5179721,27.39644,3.72404,27.64838872,2.29644,0.01404,2.296482919,25.1,3.71,25.37270384
12/08/2020 11:00,27.5822,2.7004,27.71407435,2.4822,0.0504,2.482711622,25.1,2.65,25.23950277,27.3022,3.7604,27.55994799,2.4822,0.0504,2.482711622,24.82,3.71,25.09574665
12/08/2020 11:30,27.7284,2.87764,27.87732015,2.8584,0.19764,2.865224621,24.87,2.68,25.01398209,27.4384,3.94764,27.72092452,2.8584,0.19764,2.865224621,24.58,3.75,24.86441031
12/08/2020 12:00,27.90604,2.8856,28.0548348,3.14604,0.1656,3.150395379,24.76,2.72,24.90895421,27.63604,3.9556,27.91769113,3.14604,0.1656,3.150395379,24.49,3.79,24.78152941
12/08/2020 12:30,27.6406,3.2526,27.83131645,3.6306,-0.3474,3.647182902,24.01,3.6,24.27838751,27.3606,4.3326,27.70151359,3.6306,-0.3474,3.647182902,23.73,4.68,24.18708953
12/08/2020 13:00,27.43524,3.26848,27.62924819,3.85524,-0.55152,3.894489667,23.58,3.82,23.88741928,27.16524,4.34848,27.51108036,3.85524,-0.55152,3.894489667,23.31,4.9,23.81944794
12/08/2020 13:30,27.54192,2.6924,27.67320681,3.66192,-0.0576,3.66237298,23.88,2.75,24.03782228,27.26192,3.7924,27.52443605,3.66192,-0.0576,3.66237298,23.6,3.85,23.91197399
12/08/2020 14:00,26.88072,2.70212,27.01619071,3.42072,-0.31788,3.435458195,23.46,3.02,23.65358324,26.61072,3.80212,26.88096976,3.42072,-0.31788,3.435458195,23.19,4.12,23.55314204
12/08/2020 14:30,27.01696,2.71228,27.15276396,3.30696,-0.02772,3.307076177,23.71,2.74,23.8677963,26.75696,3.81228,27.02717868,3.30696,-0.02772,3.307076177,23.45,3.84,23.76232522
12/08/2020 15:00,26.9468,2.69576,27.08130632,3.1068,0.18576,3.112348473,23.84,2.51,23.97176881,26.6668,3.79576,26.93559014,3.1068,0.18576,3.112348473,23.56,3.61,23.83496801
12/08/2020 15:30,26.54296,2.365,26.64811345,2.71296,0.315,2.731185999,23.83,2.05,23.91801413,26.27296,3.485,26.5030876,2.71296,0.315,2.731185999,23.56,3.17,23.77230532
12/08/2020 16:00,26.6358,1.75388,26.69348116,2.3958,0.35388,2.421794519,24.24,1.4,24.28039538,26.3558,2.86388,26.51094118,2.3958,0.35388,2.421794519,23.96,2.51,24.09111247
12/08/2020 16:30,26.3718,0.92792,26.38811988,2.3418,0.45792,2.386151287,24.03,0.47,24.0345959,26.1018,2.07792,26.18437921,2.3418,0.45792,2.386151287,23.76,1.62,23.81516324
12/08/2020 17:00,27.03152,0.83784,27.04450128,1.99152,0.53784,2.062867852,25.04,0.3,25.04179706,26.74152,1.97784,26.81456214,1.99152,0.53784,2.062867852,24.75,1.44,24.79185552
12/08/2020 17:30,27.40468,0.68484,27.4132357,1.71468,0.56484,1.805317625,25.69,0.12,25.69028026,27.12468,1.84484,27.18734448,1.71468,0.56484,1.805317625,25.41,1.28,25.44221885
12/08/2020 18:00,27.43984,0.36516,27.4422696,1.32984,0.60516,1.46105888,26.11,-0.24,26.111103,27.15984,1.50516,27.20151495,1.32984,0.60516,1.46105888,25.83,0.9,25.84567469
12/08/2020 18:30,27.45048,0.11684,27.45072866,0.87048,0.63684,1.078564146,26.58,-0.52,26.58508604,27.15048,1.26684,27.18001928,0.87048,0.63684,1.078564146,26.28,0.63,26.28755029
12/08/2020 19:00,27.2278,0.26644,27.2291036,0.4878,0.67644,0.833978365,26.74,-0.41,26.74314305,26.9378,1.39644,26.97397104,0.4878,0.67644,0.833978365,26.45,0.72,26.45979781
12/08/2020 19:30,26.97944,0.09308,26.97960056,0.28944,0.70308,0.760326903,26.69,-0.61,26.69696987,26.67944,1.24308,26.70838383,0.28944,0.70308,0.760326903,26.39,0.54,26.39552424
12/08/2020 20:00,26.77984,-0.1176,26.78009821,0.06984,0.7524,0.755634426,26.71,-0.87,26.72416509,26.48984,1.0324,26.50995045,0.06984,0.7524,0.755634426,26.42,0.28,26.42148368
12/08/2020 20:30,27.81696,-0.48196,27.82113494,2.13696,0.78804,2.277631463,25.68,-1.27,25.71138464,27.52696,0.64804,27.53458703,2.13696,0.78804,2.277631463,25.39,-0.14,25.39038598
12/08/2020 21:00,27.65284,0.15948,27.65329987,9.58284,-0.74052,9.611409487,18.07,0.9,18.09239896,27.37284,1.32948,27.40510695,9.58284,-0.74052,9.611409487,17.79,2.07,17.91002513
12/08/2020 21:30,25.57708,0.09476,25.57725554,9.57708,-1.15524,9.646504071,16,1.25,16.04875385,25.38708,1.22476,25.41660615,9.57708,-1.15524,9.646504071,15.81,2.38,15.98813623
12/08/2020 22:00,23.70736,-0.87296,23.72342676,3.71736,-0.55296,3.758261584,19.99,-0.32,19.99256112,23.46736,0.25704,23.46876765,3.71736,-0.55296,3.758261584,19.75,0.81,19.76660315
12/08/2020 22:30,21.62308,-1.1578,21.65405481,3.85308,-0.8478,3.945249083,17.77,-0.31,17.77270379,21.38308,-0.0178,21.38308741,3.85308,-0.8478,3.945249083,17.53,0.83,17.54963817
12/08/2020 23:00,19.86664,-1.22728,19.90451208,5.06664,-1.00728,5.16579654,14.8,-0.22,14.80163504,19.64664,-0.05728,19.6467235,5.06664,-1.00728,5.16579654,14.58,0.95,14.61091715
12/08/2020 23:30,18.89572,-1.28644,18.93946045,4.45572,-0.94644,4.555127813,14.44,-0.34,14.44400222,18.68572,-0.11644,18.68608279,4.45572,-0.94644,4.555127813,14.23,0.83,14.25418535
13/08/2020 00:00,17.58984,-1.7342,17.67512152,3.75984,-0.8442,3.853449165,13.83,-0.89,13.85860743,17.37984,-0.5642,17.38899537,3.75984,-0.8442,3.853449165,13.62,0.28,13.62287782
13/08/2020 00:30,14.88484,-1.65976,14.97709134,8.30484,-1.67976,8.473013695,6.58,0.02,6.580030395,14.69484,-0.44976,14.70172121,8.30484,-1.67976,8.473013695,6.39,1.23,6.507303589
13/08/2020 01:00,13.11132,-1.1834,13.16461726,11.10132,-2.3634,11.3501086,2.01,1.18,2.330772404,12.99132,0.0166,12.99133061,11.10132,-2.3634,11.3501086,1.89,2.38,3.039161068
13/08/2020 01:30,13.5684,-1.69416,13.67375796,7.9884,-1.69416,8.166070822,5.58,0,5.58,13.4184,-0.46416,13.42642555,7.9884,-1.69416,8.166070822,5.43,1.23,5.567566793
13/08/2020 02:00,13.7692,-1.79404,13.88558419,6.1992,-1.36404,6.347494448,7.57,-0.43,7.582202846,13.6092,-0.67404,13.62588179,6.1992,-1.36404,6.347494448,7.41,0.69,7.442056167
13/08/2020 02:30,14.30764,-2.32592,14.49546364,3.97764,-0.92592,4.083986755,10.33,-1.4,10.42443763,14.13764,-1.17592,14.18646019,3.97764,-0.92592,4.083986755,10.16,-0.25,10.16307532
13/08/2020 03:00,14.03396,-2.35556,14.23027393,3.96396,-0.92556,4.070582292,10.07,-1.43,10.17102748,13.86396,-1.19556,13.91541414,3.96396,-0.92556,4.070582292,9.9,-0.27,9.903681134
13/08/2020 03:30,14.0446,-2.39056,14.24659841,3.4146,-0.79056,3.504922007,10.63,-1.6,10.74973953,13.8646,-1.23056,13.91910238,3.4146,-0.79056,3.504922007,10.45,-0.44,10.45925906
13/08/2020 04:00,14.5496,-2.52436,14.76696494,2.0196,-0.50436,2.081625127,12.53,-2.02,12.6917808,14.3696,-1.38436,14.43613026,2.0196,-0.50436,2.081625127,12.35,-0.88,12.38131253
13/08/2020 04:30,15.0456,-2.43392,15.24119569,1.3356,-0.40392,1.395341796,13.71,-2.03,13.85947329,14.8556,-1.29392,14.91184363,1.3356,-0.40392,1.395341796,13.52,-0.89,13.54926197
13/08/2020 05:00,14.7872,-2.08892,14.93401723,2.6172,-0.62892,2.691705074,12.17,-1.46,12.25726315,14.5972,-0.96892,14.62932171,2.6172,-0.62892,2.691705074,11.98,-0.34,11.98482374
13/08/2020 05:30,14.99844,-1.84636,15.11165933,3.44844,-0.75636,3.530413415,11.55,-1.09,11.60131889,14.81844,-0.71636,14.8357452,3.44844,-0.75636,3.530413415,11.37,0.04,11.37007036
13/08/2020 06:00,15.4248,-1.72756,15.52124088,3.6648,-0.81756,3.75488527,11.76,-0.91,11.79515579,15.2548,-0.62756,15.26770299,3.6648,-0.81756,3.75488527,11.59,0.19,11.59155727
13/08/2020 06:30,17.4922,-1.16124,17.53070276,2.5722,-0.56124,2.632717831,14.92,-0.6,14.93205947,17.3122,-0.07124,17.31234658,2.5722,-0.56124,2.632717831,14.74,0.49,14.74814226
13/08/2020 07:00,19.31828,-0.82576,19.3359205,2.07828,-0.45576,2.127666547,17.24,-0.37,17.24396996,19.11828,0.26424,19.12010599,2.07828,-0.45576,2.127666547,17.04,0.72,17.05520448
13/08/2020 07:30,21.36252,-0.43448,21.36693786,1.62252,-0.38448,1.667451955,19.74,-0.05,19.74006332,21.15252,0.60552,21.16118515,1.62252,-0.38448,1.667451955,19.53,0.99,19.55507607
13/08/2020 08:00,22.98348,0.18548,22.98422841,1.29348,-0.34452,1.338575564,21.69,0.53,21.69647437,22.75348,1.25548,22.7880908,1.29348,-0.34452,1.338575564,21.46,1.6,21.51956319
13/08/2020 08:30,25.14224,0.79616,25.15484254,1.45224,-0.30384,1.483684523,23.69,1.1,23.71552445,24.92224,1.84616,24.99052527,1.45224,-0.30384,1.483684523,23.47,2.15,23.56827104
13/08/2020 09:00,28.82364,1.54292,28.86490646,3.56364,-0.21708,3.570245618,25.26,1.76,25.3212401,28.56364,2.59292,28.68108722,3.56364,-0.21708,3.570245618,25,2.81,25.15742634
13/08/2020 09:30,29.28644,1.67844,29.33449725,3.19644,-0.06156,3.197032735,26.09,1.74,26.14795786,29.03644,2.73844,29.1652859,3.19644,-0.06156,3.197032735,25.84,2.8,25.99126007
13/08/2020 10:00,28.71456,1.0228,28.73277007,3.54456,-0.0972,3.545892473,25.17,1.12,25.19490623,28.46456,2.0828,28.54065927,3.54456,-0.0972,3.545892473,24.92,2.18,25.0151714
13/08/2020 10:30,29.09164,-0.42556,29.09475243,3.49164,-0.02556,3.491733553,25.6,-0.4,25.60312481,28.84164,0.61444,28.84818425,3.49164,-0.02556,3.491733553,25.35,0.64,25.35807761
13/08/2020 11:00,29.59988,-0.43296,29.6030463,3.35988,0.07704,3.360763124,26.24,-0.51,26.24495571,29.32988,0.58704,29.33575424,3.35988,0.07704,3.360763124,25.97,0.51,25.97500722
13/08/2020 11:30,29.20444,-0.58296,29.21025775,3.57444,-0.10296,3.575922549,25.63,-0.48,25.63449434,28.93444,0.41704,28.9374453,3.57444,-0.10296,3.575922549,25.36,0.52,25.36533067
13/08/2020 12:00,29.09036,-1.34364,29.12137382,3.78036,-0.05364,3.780740533,25.31,-1.29,25.34285304,28.84036,-0.29364,28.84185482,3.78036,-0.05364,3.780740533,25.06,-0.24,25.06114922
13/08/2020 12:30,28.99632,-2.02908,29.06722792,4.30632,0.07092,4.306903945,24.69,-2.1,24.77914647,28.72632,-0.93908,28.74166544,4.30632,0.07092,4.306903945,24.42,-1.01,24.44087764
13/08/2020 13:00,29.38952,-1.4326,29.42441552,3.98952,0.5274,4.024229192,25.4,-1.96,25.47550981,29.13952,-0.3526,29.14165322,3.98952,0.5274,4.024229192,25.15,-0.88,25.16539092
13/08/2020 13:30,29.41284,-1.50332,29.45123305,3.28284,0.43668,3.311756013,26.13,-1.94,26.20191787,29.14284,-0.43332,29.1460613,3.28284,0.43668,3.311756013,25.86,-0.87,25.87463043
13/08/2020 14:00,28.98708,-1.45984,29.02381677,3.63708,0.02016,3.637135872,25.35,-1.48,25.3931664,28.71708,-0.35984,28.7193344,3.63708,0.02016,3.637135872,25.08,-0.38,25.08287862
13/08/2020 14:30,29.17708,-1.93068,29.24088786,4.08708,-0.13068,4.089168643,25.09,-1.8,25.15448469,28.91708,-0.84068,28.92929758,4.08708,-0.13068,4.089168643,24.83,-0.71,24.84014895
13/08/2020 15:00,29.56552,-2.92396,29.70975454,5.82552,-0.54396,5.850861112,23.74,-2.38,23.85900249,29.29552,-1.82396,29.35224561,5.82552,-0.54396,5.850861112,23.47,-1.28,23.50487822
13/08/2020 15:30,29.79332,-3.0824,29.95234726,5.95332,-0.5724,5.980774263,23.84,-2.51,23.97176881,29.53332,-1.9924,29.60045013,5.95332,-0.5724,5.980774263,23.58,-1.42,23.62271788
13/08/2020 16:00,30.61704,-3.41876,30.8073215,3.67704,0.11124,3.678722264,26.94,-3.53,27.17028708,30.34704,-2.32876,30.43626061,3.67704,0.11124,3.678722264,26.67,-2.44,26.78138346
13/08/2020 16:30,29.68092,-3.73208,29.91463577,7.45092,-1.34208,7.570824762,22.23,-2.39,22.35810815,29.41092,-2.62208,29.52757218,7.45092,-1.34208,7.570824762,21.96,-1.28,21.99727256
13/08/2020 17:00,30.45112,-3.90804,30.70087109,6.62112,-1.05804,6.705123317,23.83,-2.85,23.99982083,30.22112,-2.80804,30.35129623,6.62112,-1.05804,6.705123317,23.6,-1.75,23.66479453
13/08/2020 17:30,30.84536,-4.07168,31.1129364,4.54536,-0.30168,4.555360398,26.3,-3.77,26.56883324,30.57536,-2.96168,30.71846656,4.54536,-0.30168,4.555360398,26.03,-2.66,26.16555942
13/08/2020 18:00,30.37608,-4.17832,30.66210355,5.26608,-0.41832,5.282668851,25.11,-3.76,25.38995274,30.09608,-3.08832,30.25411958,5.26608,-0.41832,5.282668851,24.83,-2.67,24.97314157
13/08/2020 18:30,30.18868,-4.30836,30.49456289,5.09868,-0.37836,5.11269929,25.09,-3.93,25.39592487,29.91868,-3.20836,30.09021414,5.09868,-0.37836,5.11269929,24.82,-2.83,24.98081864
13/08/2020 19:00,30.5422,-4.29576,30.84281983,4.5522,-0.27576,4.56054475,25.99,-4.02,26.29905892,30.2722,-3.20576,30.44146826,4.5522,-0.27576,4.56054475,25.72,-2.93,25.88635355
13/08/2020 19:30,29.451,-4.59352,29.80707679,1.431,-0.35352,1.474020824,28.02,-4.24,28.33898375,29.171,-3.49352,29.37944729,1.431,-0.35352,1.474020824,27.74,-3.14,27.91714885
13/08/2020 20:00,29.60812,-4.92172,30.01439817,3.58812,-0.35172,3.605317197,26.02,-4.57,26.41827587,29.31812,-3.83172,29.56745235,3.58812,-0.35172,3.605317197,25.73,-3.48,25.96426968
13/08/2020 20:30,29.07844,-5.30976,29.55924938,4.70844,-0.32976,4.719973399,24.37,-4.98,24.8736266,28.81844,-4.20976,29.12429507,4.70844,-0.32976,4.719973399,24.11,-3.88,24.4202068
13/08/2020 21:00,28.17584,-5.20608,28.65277,1.36584,-0.31608,1.40193633,26.81,-4.89,27.25230632,27.89584,-4.11608,28.19787233,1.36584,-0.31608,1.40193633,26.53,-3.8,26.80076305
13/08/2020 21:30,27.82328,-5.48212,28.35821838,1.22328,-0.31212,1.262470931,26.6,-5.17,27.09776559,27.52328,-4.40212,27.87309819,1.22328,-0.31212,1.262470931,26.3,-4.09,26.61612481
13/08/2020 22:00,26.31564,-6.08988,27.01110044,1.29564,-0.29988,1.329891358,25.02,-5.79,25.68120908,26.04564,-4.98988,26.51931872,1.29564,-0.29988,1.329891358,24.75,-4.69,25.1904466
13/08/2020 22:30,25.03488,-6.30292,25.81611933,1.69488,-0.41292,1.744454396,23.34,-5.89,24.07171992,24.76488,-5.18292,25.30142172,1.69488,-0.41292,1.744454396,23.07,-4.77,23.55796681
13/08/2020 23:00,23.2192,-6.59064,24.136441,2.3292,-0.53064,2.388880794,20.89,-6.06,21.75122295,22.9592,-5.46064,23.59964944,2.3292,-0.53064,2.388880794,20.63,-4.93,21.21088871
13/08/2020 23:30,21.92456,-6.8448,22.96818709,1.38456,-0.3348,1.424463911,20.54,-6.51,21.54696498,21.68456,-5.6948,22.41987711,1.38456,-0.3348,1.424463911,20.3,-5.36,20.99570432
14/08/2020 00:00,20.64,-6.4062,21.61131644,1.08,-0.2862,1.117278139,19.56,-6.12,20.49507258,20.39,-5.2762,21.06158556,1.08,-0.2862,1.117278139,19.31,-4.99,19.94432751
14/08/2020 00:30,19.36004,-6.79508,20.51790099,1.58004,-0.41508,1.633651679,17.78,-6.38,18.89001853,19.13004,-5.66508,19.95122958,1.58004,-0.41508,1.633651679,17.55,-5.25,18.31843334
14/08/2020 01:00,18.48568,-6.89856,19.73095272,1.61568,-0.44856,1.676790964,16.87,-6.45,18.06099111,18.25568,-5.72856,19.13338057,1.61568,-0.44856,1.676790964,16.64,-5.28,17.45760579
14/08/2020 01:30,18.11268,-7.03364,19.43042121,0.65268,-0.23364,0.693237933,17.46,-6.8,18.73743846,17.89268,-5.87364,18.83209081,0.65268,-0.23364,0.693237933,17.24,-5.64,18.13910692
14/08/2020 02:00,17.7992,-7.0572,19.14720848,0.2592,0.0828,0.272103804,17.54,-7.14,18.93756056,17.5692,-5.8972,18.5325054,0.2592,0.0828,0.272103804,17.31,-5.98,18.31383357
14/08/2020 02:30,17.40748,-7.063,18.78580126,0.62748,-0.153,0.645863879,16.78,-6.91,18.14707965,17.18748,-5.883,18.16642942,0.62748,-0.153,0.645863879,16.56,-5.73,17.52331304
14/08/2020 03:00,16.99636,-7.02292,18.39015113,1.29636,-0.41292,1.360533783,15.7,-6.61,17.03473217,16.76636,-5.85292,17.75858948,1.29636,-0.41292,1.360533783,15.47,-5.44,16.39861275
14/08/2020 03:30,16.40268,-7.0474,17.85255606,1.64268,-0.4374,1.699916569,14.76,-6.61,16.17249826,16.20268,-5.8774,17.23573816,1.64268,-0.4374,1.699916569,14.56,-5.44,15.54307563
14/08/2020 04:00,16.61312,-7.26584,18.13251739,0.39312,0.16416,0.426018591,16.22,-7.43,17.84077633,16.38312,-6.07584,17.47347855,0.39312,0.16416,0.426018591,15.99,-6.24,17.16443125
14/08/2020 04:30,16.7222,-7.14524,18.1847856,1.2222,-0.34524,1.270024999,15.5,-6.8,16.92601548,16.5122,-5.96524,17.556675,1.2222,-0.34524,1.270024999,15.29,-5.62,16.29013505
14/08/2020 05:00,17.07004,-7.16976,18.5146354,0.32004,0.03024,0.321465487,16.75,-7.2,18.23190884,16.84004,-5.99976,17.87691437,0.32004,0.03024,0.321465487,16.52,-6.03,17.586111
14/08/2020 05:30,17.5006,-7.13416,18.89886873,0.2106,0.28584,0.355044878,17.29,-7.42,18.81490101,17.2906,-5.96416,18.29032676,0.2106,0.28584,0.355044878,17.08,-6.25,18.18760292
14/08/2020 06:00,18.1236,-7.0346,19.44094839,0.0936,0.5454,0.5533734,18.03,-7.58,19.55856079,17.8836,-5.8746,18.82376355,0.0936,0.5454,0.5533734,17.79,-6.42,18.91297174
14/08/2020 06:30,20.0588,-6.4002,21.05511856,0.0288,0.5598,0.560540346,20.03,-6.96,21.20477541,19.8288,-5.2502,20.51209179,0.0288,0.5598,0.560540346,19.8,-5.81,20.63482736
14/08/2020 07:00,21.7068,-5.83764,22.47806057,0.0468,0.52236,0.524452295,21.66,-6.36,22.57443687,21.4568,-4.70764,21.9671605,0.0468,0.52236,0.524452295,21.41,-5.23,22.03953266
14/08/2020 07:30,23.84072,-5.0554,24.3708227,0.09072,0.5346,0.542242822,23.75,-5.59,24.39898768,23.59072,-3.9454,23.9183664,0.09072,0.5346,0.542242822,23.5,-4.48,23.92321885
14/08/2020 08:00,25.51636,-4.4854,25.90759427,0.21636,0.4446,0.494450007,25.3,-4.93,25.77585886,25.25636,-3.4154,25.48624487,0.21636,0.4446,0.494450007,25.04,-3.86,25.33576918
14/08/2020 08:30,27.22004,-3.94456,27.50436568,2.66004,0.23544,2.670439064,24.56,-4.18,24.91316921,26.93004,-2.85456,27.0809078,2.66004,0.23544,2.670439064,24.27,-3.09,24.46591507
14/08/2020 09:00,27.7526,-3.29008,27.9469396,6.1326,-1.09008,6.228728375,21.62,-2.2,21.73164513,27.5426,-2.29008,27.63764247,6.1326,-1.09008,6.228728375,21.41,-1.2,21.44360278
14/08/2020 09:30,28.95116,-0.14672,28.95153177,7.03116,-1.47672,7.184560731,21.92,1.33,21.96031193,28.38116,-3.26672,28.56854393,7.03116,-1.47672,7.184560731,21.35,-1.79,21.42490607
14/08/2020 10:00,29.66252,3.92844,29.92152626,7.11252,-1.41156,7.2512373,22.55,5.34,23.17365099,28.68252,-4.77156,29.07670439,7.11252,-1.41156,7.2512373,21.57,-3.36,21.83012826
14/08/2020 10:30,30.39784,3.88828,30.64551187,6.74784,-1.07172,6.832417466,23.65,4.96,24.16452151,29.36784,-4.82172,29.76103174,6.74784,-1.07172,6.832417466,22.62,-3.75,22.92873525
14/08/2020 11:00,30.25208,4.04864,30.52179271,8.45208,-1.34136,8.557856214,21.8,5.39,22.45644896,29.29208,-4.65136,29.65908125,8.45208,-1.34136,8.557856214,20.84,-3.31,21.10122508
14/08/2020 11:30,30.52576,4.08204,30.79748487,7.83576,-1.13796,7.917959822,22.69,5.22,23.28270818,29.53576,-4.63796,29.89768874,7.83576,-1.13796,7.917959822,21.7,-3.5,21.98044586
14/08/2020 12:00,31.3738,4.18316,31.6514479,7.5438,-1.08684,7.621688765,23.83,5.27,24.40577391,30.3738,-4.49684,30.70487415,7.5438,-1.08684,7.621688765,22.83,-3.41,23.08326233
14/08/2020 12:30,32.5138,3.92748,32.75014946,3.2238,0.53748,3.268297904,29.29,3.39,29.48552526,31.3138,-4.79252,31.67842039,3.2238,0.53748,3.268297904,28.09,-5.33,28.59120494
14/08/2020 13:00,32.04964,3.70016,32.26252638,3.41964,0.11016,3.421413882,28.63,3.59,28.85420247,30.86964,-4.97984,31.26873007,3.41964,0.11016,3.421413882,27.45,-5.09,27.91792614
14/08/2020 13:30,31.067,2.43312,31.16213346,2.187,0.12312,2.190462858,28.88,2.31,28.97223671,29.917,-5.91688,30.49649747,2.187,0.12312,2.190462858,27.73,-6.04,28.38017794
14/08/2020 14:00,29.97808,1.82044,30.03330289,0.56808,0.46044,0.731245431,29.41,1.36,29.44142829,28.79808,-6.52956,29.52904613,0.56808,0.46044,0.731245431,28.23,-6.99,29.08252052
14/08/2020 14:30,28.90004,1.59196,28.94385338,0.77004,0.65196,1.008966522,28.13,0.94,28.14570127,27.76004,-6.74804,28.56844176,0.77004,0.65196,1.008966522,26.99,-7.4,27.98606975
14/08/2020 15:00,29.1578,1.6222,29.20289084,3.9978,0.6822,4.055588944,25.16,0.94,25.1775535,28.0978,-6.8178,28.91312438,3.9978,0.6822,4.055588944,24.1,-7.5,25.24004754
14/08/2020 15:30,28.65728,1.03048,28.6758014,1.72728,0.69048,1.860177096,26.93,0.34,26.93214622,27.55728,-7.38952,28.53083747,1.72728,0.69048,1.860177096,25.83,-8.08,27.06428089
14/08/2020 16:00,28.5318,0.88596,28.54555195,0.3618,0.70596,0.793270926,28.17,0.18,28.17057507,27.3818,-7.51404,28.39407981,0.3618,0.70596,0.793270926,27.02,-8.22,28.24267693
14/08/2020 16:30,28.42904,-2.06172,28.5037016,0.77904,0.72828,1.066440378,27.65,-2.79,27.79040482,27.63904,-6.36172,28.36173502,0.77904,0.72828,1.066440378,26.86,-7.09,27.7799874
14/08/2020 17:00,28.77968,-5.81772,29.36180933,3.64968,0.69228,3.714756479,25.13,-6.51,25.95952619,28.57968,-4.27772,28.89804487,3.64968,0.69228,3.714756479,24.93,-4.97,25.42057828
14/08/2020 17:30,29.00392,-6.02004,29.62209069,3.10392,0.66996,3.175400096,25.9,-6.69,26.75006729,28.78392,-4.50004,29.13356158,3.10392,0.66996,3.175400096,25.68,-5.17,26.19525339
14/08/2020 18:00,29.1538,-6.02204,29.76926301,3.5838,0.68796,3.649234358,25.57,-6.71,26.43575231,28.9338,-4.49204,29.28042359,3.5838,0.68796,3.649234358,25.35,-5.18,25.87382654
14/08/2020 18:30,27.7078,-6.1138,28.37429702,7.9578,-1.0638,8.02858962,19.75,-5.05,20.38541145,27.5078,-4.5738,27.88545691,7.9578,-1.0638,8.02858962,19.55,-3.51,19.86259298
14/08/2020 19:00,27.23276,-4.79984,27.65251673,9.21276,-1.50984,9.335660857,18.02,-3.29,18.31787378,26.92276,-5.39984,27.45893804,9.21276,-1.50984,9.335660857,17.71,-3.89,18.13218685
14/08/2020 19:30,27.33792,0.27652,27.33931845,8.01792,-1.02348,8.082979181,19.32,1.3,19.36368767,26.46792,-7.89348,27.6198808,8.01792,-1.02348,8.082979181,18.45,-6.87,19.68754429
14/08/2020 20:00,27.48148,-0.0934,27.48163872,3.92148,0.6066,3.96811907,23.56,-0.7,23.57039669,26.45148,-8.3034,27.7241275,3.92148,0.6066,3.96811907,22.53,-8.91,24.22785587
14/08/2020 20:30,26.01164,-0.205,26.0124478,9.43164,-1.395,9.534246593,16.58,1.19,16.62265021,25.21164,-8.495,26.6043571,9.43164,-1.395,9.534246593,15.78,-7.1,17.30371058
14/08/2020 21:00,25.76124,-0.4672,25.76547617,9.11124,-1.2672,9.198939622,16.65,0.8,16.66920814,24.96124,-8.7072,26.43631658,9.11124,-1.2672,9.198939622,15.85,-7.44,17.50931466
14/08/2020 21:30,24.60552,-0.69868,24.6154376,8.79552,-1.22868,8.880924874,15.81,0.53,15.81888112,23.81552,-8.95868,25.44478218,8.79552,-1.22868,8.880924874,15.02,-7.73,16.89240362
14/08/2020 22:00,25.0478,-1.11132,25.07244138,4.0878,0.41868,4.109185051,20.96,-1.53,21.01576789,24.1278,-9.43132,25.90560808,4.0878,0.41868,4.109185051,20.04,-9.85,22.32989252
14/08/2020 22:30,23.7124,-1.68572,23.7722436,0.1224,0.76428,0.774019172,23.59,-2.45,23.71688428,22.6924,-9.99572,24.79635933,0.1224,0.76428,0.774019172,22.57,-10.76,25.00364973
14/08/2020 23:00,22.27412,-1.87816,22.35316324,0.02412,0.59184,0.592331292,22.25,-2.47,22.38667907,21.28412,-10.19816,23.60119132,0.02412,0.59184,0.592331292,21.26,-10.79,23.84138629
14/08/2020 23:30,20.18604,-5.77724,20.99649287,0.08604,0.66276,0.668321554,20.1,-6.44,21.10648242,19.64604,-8.55724,21.42879474,0.08604,0.66276,0.668321554,19.56,-9.22,21.62410692
15/08/2020 00:00,18.65024,-8.64784,20.55764064,0.12024,0.63216,0.64349353,18.53,-9.28,20.72388236,18.45024,-7.09784,19.76842656,0.12024,0.63216,0.64349353,18.33,-7.73,19.89326017
15/08/2020 00:30,17.54896,-8.78048,19.62301776,0.13896,0.56952,0.586227696,17.41,-9.35,19.76184708,17.35896,-7.23048,18.80460936,0.13896,0.56952,0.586227696,17.22,-7.8,18.90419001
15/08/2020 01:00,16.67244,-8.75936,18.83339171,0.44244,0.17064,0.474205824,16.23,-8.93,18.52451889,16.48244,-7.18936,17.98215019,0.44244,0.17064,0.474205824,16.04,-7.36,17.64798005
15/08/2020 01:30,15.92616,-8.87408,18.23161727,0.41616,0.11592,0.432003,15.51,-8.99,17.92708007,15.74616,-7.31408,17.36195038,0.41616,0.11592,0.432003,15.33,-7.43,17.03566259
15/08/2020 02:00,15.38944,-8.7952,17.72541696,0.55944,-0.1152,0.571177865,14.83,-8.68,17.18346007,15.20944,-7.2252,16.83836631,0.55944,-0.1152,0.571177865,14.65,-7.11,16.28418251
15/08/2020 02:30,15.00436,-8.83144,17.4104897,0.77436,-0.27144,0.820556569,14.23,-8.56,16.60621871,14.83436,-7.25144,16.51186297,0.77436,-0.27144,0.820556569,14.06,-6.98,15.69726091
15/08/2020 03:00,14.65312,-8.94004,17.16502959,0.84312,-0.32004,0.901818682,13.81,-8.62,16.27945024,14.47312,-7.38004,16.24611316,0.84312,-0.32004,0.901818682,13.63,-7.06,15.34993485
15/08/2020 03:30,14.56348,-9.0034,17.12180368,0.39348,-0.0234,0.394175177,14.17,-8.98,16.77585467,14.38348,-7.4134,16.18156347,0.39348,-0.0234,0.394175177,13.99,-7.39,15.8218899
15/08/2020 04:00,14.41416,-8.942,16.96252848,0.52416,-0.162,0.548623464,13.89,-8.78,16.43230051,14.24416,-7.372,16.03878044,0.52416,-0.162,0.548623464,13.72,-7.21,15.49911288
15/08/2020 04:30,14.32968,-9.00648,16.92502322,1.03968,-0.36648,1.102380194,13.29,-8.64,15.85161506,14.14968,-7.42648,15.98017676,1.03968,-0.36648,1.102380194,13.11,-7.06,14.89012089
15/08/2020 05:00,14.23588,-8.9506,16.81587107,1.41588,-0.3906,1.468769735,12.82,-8.56,15.41512245,14.07588,-7.3606,15.88423212,1.41588,-0.3906,1.468769735,12.66,-6.97,14.45186839
15/08/2020 05:30,14.40332,-9.00944,16.98898573,1.36332,-0.37944,1.415138204,13.04,-8.63,15.63708732,14.22332,-7.42944,16.04678817,1.36332,-0.37944,1.415138204,12.86,-7.05,14.66567762
15/08/2020 06:00,14.59736,-8.96132,17.12857773,1.55736,-0.39132,1.605771314,13.04,-8.57,15.60405396,14.42736,-7.36132,16.19684379,1.55736,-0.39132,1.605771314,12.87,-6.97,14.6361812
15/08/2020 06:30,15.78396,-8.6458,17.99675668,1.44396,-0.3258,1.480258802,14.34,-8.32,16.57884194,15.61396,-7.0658,17.13829853,1.44396,-0.3258,1.480258802,14.17,-6.74,15.69128739
15/08/2020 07:00,16.48076,-8.47448,18.53192547,1.31076,-0.29448,1.343432264,15.17,-8.18,17.23488613,16.30076,-6.92448,17.71053923,1.31076,-0.29448,1.343432264,14.99,-6.63,16.39075959
15/08/2020 07:30,17.72612,-8.2046,19.5328132,0.81612,-0.0846,0.820493153,16.91,-8.12,18.75853139,17.54612,-6.6646,18.76920937,0.81612,-0.0846,0.820493153,16.73,-6.58,17.97746645
15/08/2020 08:00,19.38124,-3.64172,19.72041045,0.83124,-0.26172,0.871468471,18.55,-3.38,18.85542097,18.74124,-8.49172,20.57531009,0.83124,-0.26172,0.871468471,17.91,-8.23,19.71042871
15/08/2020 08:30,21.3418,-0.95176,21.36301183,1.0818,-0.31176,1.125826602,20.26,-0.64,20.27010607,20.4318,-9.18176,22.40007071,1.0818,-0.31176,1.125826602,19.35,-8.87,21.28613164
15/08/2020 09:00,22.93048,-0.61236,22.9386551,1.86048,-0.43236,1.910057853,21.07,-0.18,21.07076885,21.98048,-8.88236,23.70733684,1.86048,-0.43236,1.910057853,20.12,-8.45,21.82239446
15/08/2020 09:30,24.6224,-0.25008,24.62366995,5.4324,-0.55008,5.46017928,19.19,0.3,19.19234483,23.7124,-8.51008,25.19324067,5.4324,-0.55008,5.46017928,18.28,-7.96,19.9379036
15/08/2020 10:00,25.49088,-0.0586,25.49094736,5.42088,-0.4986,5.443761745,20.07,0.44,20.07482254,24.58088,-8.3286,25.95352075,5.42088,-0.4986,5.443761745,19.16,-7.83,20.69817625
15/08/2020 10:30,26.3668,0.14,26.36717168,5.0868,-0.45,5.106665668,21.28,0.59,21.28817747,25.4268,-8.07,26.67671378,5.0868,-0.45,5.106665668,20.34,-7.62,21.72049723
15/08/2020 11:00,25.98796,0.32436,25.98998412,8.60796,-1.74564,8.783179058,17.38,2.07,17.50283691,25.12796,-7.89564,26.33923888,8.60796,-1.74564,8.783179058,16.52,-6.15,17.62761754
15/08/2020 11:30,25.40732,0.52896,25.41282566,11.85732,-2.83104,12.19060397,13.55,3.36,13.96037607,24.68732,-7.74104,25.87252344,11.85732,-2.83104,12.19060397,12.83,-4.91,13.73743062
15/08/2020 12:00,25.11632,-1.456,25.15848696,11.77632,-2.826,12.110656,13.34,1.37,13.41016406,24.67632,-4.936,25.16515179,11.77632,-2.826,12.110656,12.9,-2.11,13.07142303
15/08/2020 12:30,25.0982,-4.38776,25.47885557,12.1482,-2.77776,12.46172997,12.95,-1.61,13.04969731,24.9682,-2.80776,25.12557517,12.1482,-2.77776,12.46172997,12.82,-0.03,12.8200351
15/08/2020 13:00,26.5956,-4.7242,27.01192339,7.0956,-1.1142,7.182546972,19.5,-3.61,19.83134136,26.4356,-3.1742,26.62548578,7.0956,-1.1142,7.182546972,19.34,-2.06,19.44940102
15/08/2020 13:30,26.79276,-4.97852,27.25137886,5.34276,-0.48852,5.365047643,21.45,-4.49,21.91489448,26.58276,-3.42852,26.80294533,5.34276,-0.48852,5.365047643,21.24,-2.94,21.44250918
15/08/2020 14:00,26.31932,-5.23336,26.8345796,5.44932,-0.51336,5.473447447,20.87,-4.72,21.39708625,26.12932,-3.67336,26.38626418,5.44932,-0.51336,5.473447447,20.68,-3.16,20.92003824
15/08/2020 14:30,25.79416,-5.41764,26.35696328,5.11416,-0.46764,5.13549605,20.68,-4.95,21.26416939,25.59416,-3.87764,25.88623414,5.11416,-0.46764,5.13549605,20.48,-3.41,20.76194837
15/08/2020 15:00,26.1352,-5.59856,26.72812289,5.2452,-0.44856,5.264345079,20.89,-5.15,21.51545026,25.9252,-4.06856,26.24250704,5.2452,-0.44856,5.264345079,20.68,-3.62,20.99444688
15/08/2020 15:30,24.55624,-5.9006,25.25521735,1.68624,-0.3906,1.730888124,22.87,-5.51,23.5243916,24.36624,-4.3706,24.75511656,1.68624,-0.3906,1.730888124,22.68,-3.98,23.02656726
15/08/2020 16:00,24.6236,-5.908,25.32244342,1.5336,-0.378,1.579497692,23.09,-5.53,23.74297791,24.4036,-4.368,24.79143233,1.5336,-0.378,1.579497692,22.87,-3.99,23.21544744
15/08/2020 16:30,25.76344,-5.40756,26.32482755,4.30344,-0.27756,4.312381637,21.46,-5.13,22.06464366,25.56344,-3.87756,25.85584917,4.30344,-0.27756,4.312381637,21.26,-3.6,21.56264362
15/08/2020 17:00,26.28132,-5.48712,26.84802166,3.90132,0.00288,3.901321063,22.38,-5.49,23.04353489,26.08132,-3.97712,26.38281138,3.90132,0.00288,3.901321063,22.18,-3.98,22.53425836
15/08/2020 17:30,26.2696,-7.94528,27.44484211,3.9096,-0.03528,3.909759179,22.36,-7.91,23.71787722,26.0496,-6.41528,26.82792347,3.9096,-0.03528,3.909759179,22.14,-6.38,23.04092012
15/08/2020 18:00,26.438,-7.89604,27.59194251,4.158,-0.17604,4.161724893,22.28,-7.72,23.57958439,26.228,-6.35604,26.98716785,4.158,-0.17604,4.161724893,22.07,-6.18,22.91892886
15/08/2020 18:30,28.12196,-7.3458,29.0655365,9.11196,0.9342,9.159724051,19.01,-8.28,20.7349584,27.92196,-5.8058,28.51917187,9.11196,0.9342,9.159724051,18.81,-6.74,19.98108355
15/08/2020 19:00,28.29272,-6.90508,29.12315462,9.07272,1.56492,9.206694456,19.22,-8.47,21.00355446,28.09272,-5.34508,28.59669207,9.07272,1.56492,9.206694456,19.02,-6.91,20.23631636
15/08/2020 19:30,26.36568,-6.9536,27.26722639,3.95568,0.7164,4.020029008,22.41,-7.67,23.68621962,26.17568,-5.4036,26.72760963,3.95568,0.7164,4.020029008,22.22,-6.12,23.04740332
15/08/2020 20:00,25.32472,-7.1218,26.30706138,2.75472,0.5382,2.806802722,22.57,-7.66,23.83443937,25.10472,-5.6118,25.72429329,2.75472,0.5382,2.806802722,22.35,-6.15,23.18070318
15/08/2020 20:30,26.08716,-6.56724,26.90108842,7.60716,1.38276,7.731811462,18.48,-7.95,20.11747748,25.88716,-5.03724,26.37269117,7.60716,1.38276,7.731811462,18.28,-6.42,19.37459161
15/08/2020 21:00,24.82916,-7.47532,25.93005197,3.35916,0.27468,3.370371642,21.47,-7.75,22.825937,24.62916,-5.96532,25.34128183,3.35916,0.27468,3.370371642,21.27,-6.24,22.16642732
15/08/2020 21:30,23.782,-7.72764,25.00599816,3.132,-0.01764,3.132049675,20.65,-7.71,22.0423819,23.592,-6.18764,24.38994368,3.132,-0.01764,3.132049675,20.46,-6.17,21.37008423
15/08/2020 22:00,23.40448,-7.99884,24.73360316,3.17448,-0.07884,3.175458867,20.23,-7.92,21.72508458,23.19448,-6.46884,24.07965518,3.17448,-0.07884,3.175458867,20.02,-6.39,21.01505413
15/08/2020 22:30,22.28524,-8.22132,23.75335817,3.40524,-0.21132,3.411790674,18.88,-8.01,20.50888832,22.08524,-6.67132,23.0708547,3.40524,-0.21132,3.411790674,18.68,-6.46,19.76547495
15/08/2020 23:00,21.00756,-8.36724,22.61256912,3.42756,-0.23724,3.435760523,17.58,-8.13,19.36887452,20.80756,-6.80724,21.89276295,3.42756,-0.23724,3.435760523,17.38,-6.57,18.58034714
15/08/2020 23:30,18.9378,-8.5842,20.79251689,1.1178,-0.3042,1.158453486,17.82,-8.28,19.64970229,18.7478,-7.0242,20.02047428,1.1178,-0.3042,1.158453486,17.63,-6.72,18.8673077
16/08/2020 00:00,17.6756,-8.82216,19.7549321,1.0656,-0.36216,1.125461339,16.61,-8.46,18.64037822,17.4856,-7.26216,18.93370474,1.0656,-0.36216,1.125461339,16.42,-6.9,17.81085063
16/08/2020 00:30,16.7882,-8.87752,18.9908931,0.8082,-0.31752,0.868335298,15.98,-8.56,18.12826522,16.5982,-7.30752,18.13560288,0.8082,-0.31752,0.868335298,15.79,-6.99,17.26801089
16/08/2020 01:00,16.32684,-8.78848,18.54192776,0.36684,0.01152,0.367020839,15.96,-8.8,18.22530109,16.14684,-7.20848,17.68283422,0.36684,0.01152,0.367020839,15.78,-7.22,17.35329364
16/08/2020 01:30,15.9492,-7.53232,17.63839066,0.2592,0.15768,0.303393511,15.69,-7.69,17.47318517,15.7792,-5.93232,16.85750792,0.2592,0.15768,0.303393511,15.52,-6.09,16.67208745
16/08/2020 02:00,15.47444,-7.43104,17.16620659,0.24444,0.04896,0.249294996,15.23,-7.48,16.96771346,15.29444,-5.84104,16.37185522,0.24444,0.04896,0.249294996,15.05,-5.89,16.16151602
16/08/2020 02:30,15.02852,-7.42068,16.76075491,0.39852,-0.13068,0.419398918,14.63,-7.29,16.34567221,14.85852,-5.83068,15.96159284,0.39852,-0.13068,0.419398918,14.46,-5.7,15.54289548
16/08/2020 03:00,14.66124,-7.54564,16.4890461,0.38124,-0.12564,0.401409202,14.28,-7.42,16.09269399,14.48124,-5.93564,15.65049949,0.38124,-0.12564,0.401409202,14.1,-5.81,15.25011803
16/08/2020 03:30,14.50352,-7.50956,16.33234777,0.35352,-0.07956,0.362361952,14.15,-7.43,15.98209623,14.33352,-5.91956,15.5077718,0.35352,-0.07956,0.362361952,13.98,-5.84,15.15077556
16/08/2020 04:00,14.43956,-7.5702,16.30364441,0.07956,0.2898,0.300522601,14.36,-7.86,16.37037568,14.26956,-5.9702,15.46814891,0.07956,0.2898,0.300522601,14.19,-6.26,15.5094713
16/08/2020 04:30,14.47788,-7.65172,16.37552528,0.04788,0.36828,0.371379392,14.43,-8.02,16.50894606,14.30788,-6.02172,15.52341914,0.04788,0.36828,0.371379392,14.26,-6.39,15.62625035
16/08/2020 05:00,14.31712,-7.51244,16.1683852,0.17712,0.09756,0.202211394,14.14,-7.61,16.05776136,14.14712,-5.91244,15.33290419,0.17712,0.09756,0.202211394,13.97,-6.01,15.20792557
16/08/2020 05:30,14.33304,-7.55512,16.20234162,0.20304,0.16488,0.261554308,14.13,-7.72,16.10140677,14.15304,-5.95512,15.35486879,0.20304,0.16488,0.261554308,13.95,-6.12,15.23341393
16/08/2020 06:00,14.49424,-7.48688,16.31368644,0.44424,-0.14688,0.467891988,14.05,-7.34,15.85175385,14.32424,-5.88688,15.48674297,0.44424,-0.14688,0.467891988,13.88,-5.74,15.02005326
16/08/2020 06:30,14.94932,-7.37988,16.6716765,0.22932,0.06012,0.237069772,14.72,-7.44,16.49339262,14.78932,-5.77988,15.87863341,0.22932,0.06012,0.237069772,14.56,-5.84,15.6875492
16/08/2020 07:00,15.34792,-7.26276,16.97958572,0.36792,-0.03276,0.369375614,14.98,-7.23,16.63349933,15.17792,-5.68276,16.20688177,0.36792,-0.03276,0.369375614,14.81,-5.65,15.85113876
16/08/2020 07:30,16.24356,-7.12008,17.73552313,0.49356,-0.01008,0.493662921,15.75,-7.11,17.28046874,16.06356,-5.55008,16.99533312,0.49356,-0.01008,0.493662921,15.57,-5.54,16.52623672
16/08/2020 08:00,17.34448,-6.8728,18.65653683,0.74448,-0.1728,0.764271097,16.6,-6.7,17.90111728,17.16448,-5.3028,17.96493979,0.74448,-0.1728,0.764271097,16.42,-5.13,17.202712
16/08/2020 08:30,19.00776,-6.54028,20.10149752,0.61776,-0.08028,0.62295449,18.39,-6.46,19.49163154,18.82776,-4.98028,19.47531092,0.61776,-0.08028,0.62295449,18.21,-4.9,18.85773316
16/08/2020 09:00,20.58276,-6.36248,21.54370351,0.48276,0.13752,0.501965106,20.1,-6.5,21.12486686,20.39276,-4.81248,20.95291446,0.48276,0.13752,0.501965106,19.91,-4.95,20.51610587
16/08/2020 09:30,22.1654,-7.97124,23.55516131,0.4554,0.33876,0.567580389,21.71,-8.31,23.24607924,21.9654,-6.44124,22.89035539,0.4554,0.33876,0.567580389,21.51,-6.78,22.55323702
16/08/2020 10:00,23.2252,-7.9858,24.5597825,0.4752,0.3042,0.564227507,22.75,-8.29,24.21335582,23.0152,-6.4458,23.90079013,0.4752,0.3042,0.564227507,22.54,-6.75,23.5290055
16/08/2020 10:30,24.348,-7.5502,25.49177562,0.468,0.1998,0.508865444,23.88,-7.75,25.1061128,24.128,-6.0402,24.8725632,0.468,0.1998,0.508865444,23.66,-6.24,24.46902532
16/08/2020 11:00,25.32036,-7.30136,26.35204904,0.54036,0.18864,0.572340789,24.78,-7.49,25.88722658,25.10036,-5.79136,25.75981217,0.54036,0.18864,0.572340789,24.56,-5.98,25.27753944
16/08/2020 11:30,27.65588,-0.80768,27.66767149,0.51588,0.20232,0.554134963,27.14,-1.01,27.15878679,26.56588,-8.76768,27.97531399,0.51588,0.20232,0.554134963,26.05,-8.97,27.55110524
16/08/2020 12:00,28.18016,-0.47456,28.18415556,4.97016,0.32544,4.980803311,23.21,-0.8,23.22378307,27.13016,-8.76456,28.510754,4.97016,0.32544,4.980803311,22.16,-9.09,23.95190389
16/08/2020 12:30,26.7568,-0.183,26.7574258,10.6668,-1.953,10.84411505,16.09,1.77,16.18706274,25.9668,-8.423,27.2987478,10.6668,-1.953,10.84411505,15.3,-6.47,16.61176992
16/08/2020 13:00,27.447,-0.1002,27.4471829,8.037,-0.7902,8.075752909,19.41,0.69,19.42226042,26.577,-8.4002,27.87293112,8.037,-0.7902,8.075752909,18.54,-7.61,20.04105037
16/08/2020 13:30,27.27744,-0.38808,27.28020049,4.98744,0.42192,5.005254663,22.29,-0.81,22.30471251,26.29744,-8.65808,27.68605605,4.98744,0.42192,5.005254663,21.31,-9.08,23.16381877
16/08/2020 14:00,26.45632,-0.28416,26.457846,4.93632,0.46584,4.958251915,21.52,-0.75,21.53306527,25.48632,-8.62416,26.90592208,4.93632,0.46584,4.958251915,20.55,-9.09,22.47066087
16/08/2020 14:30,26.2544,0.4812,26.25880943,4.6944,0.6012,4.732740517,21.56,-0.12,21.56033395,25.2944,-7.9088,26.50199594,4.6944,0.6012,4.732740517,20.6,-8.51,22.28856433
16/08/2020 15:00,26.25836,0.40196,26.2614364,5.05836,0.56196,5.089479829,21.2,-0.16,21.20060376,25.29836,-8.02804,26.54159839,5.05836,0.56196,5.089479829,20.24,-8.59,21.98739866
16/08/2020 15:30,25.055,0.04692,25.05504393,1.395,0.64692,1.53770299,23.66,-0.6,23.66760655,24.035,-8.37308,25.45171298,1.395,0.64692,1.53770299,22.64,-9.02,24.3706791
16/08/2020 16:00,24.80436,0.01608,24.80436521,1.22436,0.49608,1.321042307,23.58,-0.48,23.58488499,23.78436,-8.38392,25.21876078,1.22436,0.49608,1.321042307,22.56,-8.88,24.24475201
16/08/2020 16:30,25.06172,-6.05076,25.78180572,2.51172,0.21924,2.521270223,22.55,-6.27,23.40545663,24.79172,-5.00076,25.29104547,2.51172,0.21924,2.521270223,22.28,-5.22,22.88333018
16/08/2020 17:00,28.16636,-5.17012,28.63693378,8.76636,1.10988,8.836339811,19.4,-6.28,20.39113533,27.98636,-3.63012,28.22081,8.76636,1.10988,8.836339811,19.22,-4.74,19.79585815
16/08/2020 17:30,27.02296,-5.93268,27.6665332,3.61296,0.69732,3.679637909,23.41,-6.63,24.33074187,26.82296,-4.41268,27.1835047,3.61296,0.69732,3.679637909,23.21,-5.11,23.76586207
16/08/2020 18:00,27.10344,-6.06,27.77264949,2.68344,0.72,2.778353871,24.42,-6.78,25.34373295,26.89344,-4.55,27.27562309,2.68344,0.72,2.778353871,24.21,-5.27,24.77694493
16/08/2020 18:30,26.98384,-6.22836,27.69332211,2.64384,0.79164,2.759815906,24.34,-7.02,25.33211401,26.77384,-4.70836,27.18468617,2.64384,0.79164,2.759815906,24.13,-5.5,24.74887674
16/08/2020 19:00,27.00284,-6.51352,27.77731648,2.56284,0.81648,2.689756208,24.44,-7.33,25.51553448,26.78284,-4.99352,27.24437117,2.56284,0.81648,2.689756208,24.22,-5.81,24.90711746
16/08/2020 19:30,25.44368,-6.54232,26.27133044,7.93368,-1.19232,8.022774166,17.51,-5.35,18.30908518,25.24368,-4.99232,25.73259876,7.93368,-1.19232,8.022774166,17.31,-3.8,17.7221923
16/08/2020 20:00,25.55196,-6.8338,26.45001857,3.98196,0.2862,3.992231942,21.57,-7.12,22.71473751,25.37196,-5.2938,25.91834626,3.98196,0.2862,3.992231942,21.39,-5.58,22.10584764
16/08/2020 20:30,25.45568,-6.82636,26.35509126,2.42568,0.86364,2.574839318,23.03,-7.69,24.27997117,25.24568,-5.26636,25.7891238,2.42568,0.86364,2.574839318,22.82,-6.13,23.62899278
16/08/2020 21:00,25.31604,-7.02268,26.27203676,2.42604,0.87732,2.579798532,22.89,-7.9,24.21491483,25.09604,-5.47268,25.68582197,2.42604,0.87732,2.579798532,22.67,-6.35,23.54254447
16/08/2020 21:30,24.50916,-7.30412,25.57438353,2.09916,0.87588,2.27456336,22.41,-8.18,23.85624656,24.29916,-5.74412,24.96886243,2.09916,0.87588,2.27456336,22.2,-6.62,23.16601822
16/08/2020 22:00,23.27616,-7.63772,24.49723232,1.58616,0.87228,1.810186715,21.69,-8.51,23.29970386,23.04616,-6.27772,23.88587991,1.58616,0.87228,1.810186715,21.46,-7.15,22.61977232
16/08/2020 22:30,22.50376,-7.76564,23.80597359,0.11376,0.77436,0.782671545,22.39,-8.54,23.96338248,22.24376,-6.63564,23.21242291,0.11376,0.77436,0.782671545,22.13,-7.41,23.33763056
16/08/2020 23:00,20.9416,-8.1024,22.45438702,0.0216,0.7776,0.777899942,20.92,-8.88,22.72665396,20.6716,-6.9624,21.81261241,0.0216,0.7776,0.777899942,20.65,-7.74,22.05289323
16/08/2020 23:30,19.40528,-8.37016,21.13349167,0.03528,0.78984,0.790627538,19.37,-9.16,21.4266773,19.15528,-7.20016,20.46379867,0.03528,0.78984,0.790627538,19.12,-7.99,20.72231889
17/08/2020 00:00,18.11888,-8.56176,20.03989887,0.03888,0.76824,0.769223213,18.08,-9.33,20.34539997,17.86888,-7.39176,19.3373987,0.03888,0.76824,0.769223213,17.83,-8.16,19.60853131
17/08/2020 00:30,17.19224,-8.18244,19.04010086,0.01224,0.72756,0.727662952,17.18,-8.91,19.35304886,16.96224,-6.99244,18.34698348,0.01224,0.72756,0.727662952,16.95,-7.72,18.62527584
17/08/2020 01:00,16.63612,-7.58612,18.28413808,0.00612,0.71388,0.713906232,16.63,-8.3,18.58620187,16.39612,-6.39612,17.59951994,0.00612,0.71388,0.713906232,16.39,-7.11,17.86572697
17/08/2020 01:30,15.90648,-6.054,17.01960699,0.00648,0.756,0.756027771,15.9,-6.81,17.29699685,15.37648,-9.954,18.31715734,0.00648,0.756,0.756027771,15.37,-10.71,18.73341934
17/08/2020 02:00,15.5236,-5.01076,16.31226142,0.0036,0.75924,0.759248535,15.52,-5.77,16.55787728,14.7936,-12.18076,19.16302469,0.0036,0.75924,0.759248535,14.79,-12.94,19.65165896
17/08/2020 02:30,15.3536,-4.95436,16.1331558,0.0036,0.75564,0.755648575,15.35,-5.71,16.37762498,14.6136,-12.21436,19.0459417,0.0036,0.75564,0.755648575,14.61,-12.97,19.53645311
17/08/2020 03:00,15.2136,-4.00364,15.73158473,0.0036,0.75636,0.756368567,15.21,-4.76,15.93743078,14.4936,-11.31364,18.38648664,0.0036,0.75636,0.756368567,14.49,-12.07,18.85855244
17/08/2020 03:30,15.1836,-3.744,15.6383901,0.0036,0.756,0.756008571,15.18,-4.5,15.83295298,14.4636,-11.034,18.19189053,0.0036,0.756,0.756008571,14.46,-11.79,18.65732296
17/08/2020 04:00,15.2236,-3.70716,15.66847256,0.0036,0.76284,0.762848495,15.22,-4.47,15.86282762,14.4436,-10.98716,18.1475967,0.0036,0.76284,0.762848495,14.44,-11.75,18.61655446
17/08/2020 04:30,15.2736,-3.62364,15.69756745,0.0036,0.75636,0.756368567,15.27,-4.38,15.88575777,14.5336,-10.94364,18.19309719,0.0036,0.75636,0.756368567,14.53,-11.7,18.65505025
17/08/2020 05:00,15.5936,-3.43436,15.96731629,0.0036,0.75564,0.755648575,15.59,-4.19,16.14324007,14.8636,-10.76436,18.3520585,0.0036,0.75564,0.755648575,14.86,-11.52,18.80239346
17/08/2020 05:30,16.1036,-3.2294,16.42421862,0.0036,0.7506,0.750608633,16.1,-3.98,16.5846435,15.3536,-10.5294,18.61723119,0.0036,0.7506,0.750608633,15.35,-11.28,19.04890811
17/08/2020 06:00,16.9236,-3.09724,17.20468345,0.0036,0.75276,0.752768608,16.92,-3.85,17.35248973,16.1636,-10.39724,19.21885961,0.0036,0.75276,0.752768608,16.16,-11.15,19.63334154
17/08/2020 06:30,18.87152,-2.35868,19.01835005,0.01152,0.75132,0.751408313,18.86,-3.11,19.11469853,18.05152,-9.61868,20.45425088,0.01152,0.75132,0.751408313,18.04,-10.37,20.80813543
17/08/2020 07:00,20.072,-1.78844,20.15151859,0.162,0.69156,0.710281095,19.91,-2.48,20.06386055,19.252,-8.99844,21.25115118,0.162,0.69156,0.710281095,19.09,-9.69,21.40850765
17/08/2020 07:30,21.7906,-3.99104,22.15307312,0.3906,0.67896,0.783297543,21.4,-4.67,21.90362755,20.9106,-11.08104,23.66522005,0.3906,0.67896,0.783297543,20.52,-11.76,23.65096193
17/08/2020 08:00,23.34824,-1.62668,23.40483708,1.93824,0.73332,2.07232539,21.41,-2.36,21.53967734,22.87824,-3.55668,23.15305246,1.93824,0.73332,2.07232539,20.94,-4.29,21.37493158
17/08/2020 08:30,26.27152,-0.35488,26.27391678,3.07152,0.73512,3.158264796,23.2,-1.09,23.22559149,26.02152,0.72512,26.0316212,3.07152,0.73512,3.158264796,22.95,-0.01,22.95000218
