Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/08/2020 09:00,24.80196,0.84536,24.81636261,9.11196,-1.48464,9.232116278,15.69,2.33,15.86206166,24.63196,1.90536,24.7055429,9.11196,-1.48464,9.232116278,15.52,3.39,15.88592144
17/08/2020 09:30,25.86276,1.29888,25.89535565,9.48276,-1.67112,9.628882556,16.38,2.97,16.64708083,25.68276,2.36888,25.79177686,9.48276,-1.67112,9.628882556,16.2,4.04,16.69615525
17/08/2020 10:00,31.839,2.48812,31.93607149,13.959,-0.73188,13.97817332,17.88,3.22,18.16763056,31.649,3.52812,31.84504407,13.959,-0.73188,13.97817332,17.69,4.26,18.19570554
17/08/2020 10:30,31.68348,2.45444,31.77840746,12.09348,-0.74556,12.11644,19.59,3.2,19.84963728,31.47348,3.49444,31.66687629,12.09348,-0.74556,12.11644,19.38,4.24,19.83839711
17/08/2020 11:00,30.41996,1.37672,30.45109726,3.63996,0.12672,3.64216512,26.78,1.25,26.80915702,30.15996,2.40672,30.25583396,3.63996,0.12672,3.64216512,26.52,2.28,26.61782861
17/08/2020 11:30,30.6552,2.50444,30.75733257,11.5452,-1.46556,11.63784813,19.11,3.97,19.51801732,30.4452,3.45444,30.64055089,11.5452,-1.46556,11.63784813,18.9,4.92,19.52988479
17/08/2020 12:00,33.65632,2.89952,33.78098714,12.58632,-0.33048,12.59065797,21.07,3.23,21.31613943,33.40632,3.99952,33.64488633,12.58632,-0.33048,12.59065797,20.82,4.33,21.26549553
17/08/2020 12:30,35.61296,2.56708,35.70536122,9.10296,1.20708,9.182642479,26.51,1.36,26.54486203,35.32296,3.66708,35.51280021,9.10296,1.20708,9.182642479,26.22,2.46,26.33514762
17/08/2020 13:00,31.44572,1.7762,31.49584406,5.35572,0.7362,5.406082422,26.09,1.04,26.11072002,31.17572,2.8762,31.30811467,5.35572,0.7362,5.406082422,25.82,2.14,25.90853141
17/08/2020 13:30,27.16452,1.155,27.18906346,2.05452,0.315,2.078527707,25.11,0.84,25.12404625,26.88452,2.285,26.98144994,2.05452,0.315,2.078527707,24.83,1.97,24.90802682
17/08/2020 14:00,27.11116,1.14372,27.13527394,2.89116,0.15372,2.895243683,24.22,0.99,24.24022483,26.85116,2.12372,26.93501401,2.89116,0.15372,2.895243683,23.96,1.97,24.04085065
17/08/2020 14:30,26.188,1.12408,26.21211361,2.898,-0.11592,2.900317473,23.29,1.24,23.32298652,25.938,2.19408,26.03063255,2.898,-0.11592,2.900317473,23.04,2.31,23.15551122
17/08/2020 15:00,25.87172,0.90704,25.88761513,2.24172,0.07704,2.243043406,23.63,0.83,23.64457232,25.63172,1.98704,25.70862498,2.24172,0.07704,2.243043406,23.39,1.91,23.46785461
17/08/2020 15:30,26.16628,0.87296,26.18083781,2.72628,-0.34704,2.748279353,23.44,1.22,23.47172767,25.92628,1.95296,25.99973168,2.72628,-0.34704,2.748279353,23.2,2.3,23.31372986
17/08/2020 16:00,25.92724,0.29436,25.92891093,4.19724,-0.75564,4.264717508,21.73,1.05,21.75535336,25.68724,1.39436,25.72505663,4.19724,-0.75564,4.264717508,21.49,2.15,21.59728224
17/08/2020 16:30,28.48264,-1.39384,28.51672441,4.56264,-0.84384,4.640016133,23.92,-0.55,23.92632233,28.22264,-0.27384,28.22396848,4.56264,-0.84384,4.640016133,23.66,0.57,23.66686502
17/08/2020 17:00,28.61064,-1.09364,28.63153453,7.91064,-0.23364,7.914089515,20.7,-0.86,20.71785703,28.38064,0.02636,28.38065224,7.91064,-0.23364,7.914089515,20.47,0.26,20.47165113
17/08/2020 17:30,29.6904,-1.18228,29.71393004,7.8804,0.11772,7.881279221,21.81,-1.3,21.84870934,29.4304,-0.04228,29.43043037,7.8804,0.11772,7.881279221,21.55,-0.16,21.55059396
17/08/2020 18:00,29.91064,-1.71104,29.9595401,5.21064,-0.49104,5.233726157,24.7,-1.22,24.7301112,29.66064,-0.59104,29.66652817,5.21064,-0.49104,5.233726157,24.45,-0.1,24.4502045
17/08/2020 18:30,30.04016,-1.01324,30.05724319,15.05016,-1.62324,15.13744444,14.99,0.61,15.00240647,29.86016,0.12676,29.86042905,15.05016,-1.62324,15.13744444,14.81,1.75,14.91303457
17/08/2020 19:00,30.67564,-1.66764,30.72093606,9.57564,0.79236,9.608366967,21.1,-2.46,21.24291882,30.43564,-0.54764,30.44056655,9.57564,0.79236,9.608366967,20.86,-1.34,20.902995
17/08/2020 19:30,30.24748,-1.7958,30.30074164,8.81748,0.7542,8.849676333,21.43,-2.55,21.58118162,30.00748,-0.7058,30.01577934,8.81748,0.7542,8.849676333,21.19,-1.46,21.24023776
17/08/2020 20:00,28.14852,-3.46028,28.36040754,3.90852,-0.08028,3.909344378,24.24,-3.38,24.47451736,27.88852,-2.38028,27.98991391,3.90852,-0.08028,3.909344378,23.98,-2.3,24.09004774
17/08/2020 20:30,27.71448,-5.70996,28.29657302,2.81448,-0.21996,2.82306218,24.9,-5.49,25.4980411,27.43448,-4.60996,27.81910178,2.81448,-0.21996,2.82306218,24.62,-4.39,25.00832861
17/08/2020 21:00,26.8892,-6.87156,27.75333157,4.0392,-0.42156,4.061138938,22.85,-6.45,23.74289367,26.6292,-5.78156,27.24960052,4.0392,-0.42156,4.061138938,22.59,-5.36,23.21718545
17/08/2020 21:30,26.44276,-7.20996,27.4080842,5.07276,-0.57996,5.105805286,21.37,-6.63,22.37484749,26.17276,-6.10996,26.87647628,5.07276,-0.57996,5.105805286,21.1,-5.53,21.81263166
17/08/2020 22:00,24.75488,-7.79844,25.9541856,3.31488,-0.65844,3.379640905,21.44,-7.14,22.59763704,24.50488,-6.67844,25.39863588,3.31488,-0.65844,3.379640905,21.19,-6.02,22.02853831
17/08/2020 22:30,23.3222,-8.2824,24.74920529,2.4822,-0.5724,2.54734344,20.84,-7.71,22.22047929,23.0722,-7.1524,24.15539771,2.4822,-0.5724,2.54734344,20.59,-6.58,21.6158391
17/08/2020 23:00,21.71892,-8.60284,23.360658,1.25892,-0.31284,1.297207937,20.46,-8.29,22.07568119,21.46892,-7.46284,22.72902345,1.25892,-0.31284,1.297207937,20.21,-7.15,21.43750452
17/08/2020 23:30,20.45932,-8.7766,22.26235572,0.31932,0.1134,0.338858115,20.14,-8.89,22.01480638,20.19932,-7.6366,21.59467962,0.31932,0.1134,0.338858115,19.88,-7.75,21.33721866
18/08/2020 00:00,18.93168,-8.20068,20.63152103,0.57168,0.04932,0.573803525,18.36,-8.25,20.1283904,18.70168,-7.04068,19.9830931,0.57168,0.04932,0.573803525,18.13,-7.09,19.4670234
18/08/2020 00:30,17.72372,-7.8702,19.39253203,1.05372,-0.2502,1.083017026,16.67,-7.62,18.32902889,17.50372,-6.7102,18.74585282,1.05372,-0.2502,1.083017026,16.45,-6.46,17.67297655
18/08/2020 01:00,16.9328,-7.66708,18.58773336,1.5228,-0.39708,1.573719278,15.41,-7.27,17.03880864,16.7228,-6.49708,17.94057102,1.5228,-0.39708,1.573719278,15.2,-6.1,16.37833935
18/08/2020 01:30,16.3392,-6.36088,17.53368903,2.2392,-0.56088,2.308376705,14.1,-5.8,15.24631103,16.1292,-5.18088,16.94085624,2.2392,-0.56088,2.308376705,13.89,-4.62,14.63818636
18/08/2020 02:00,15.75716,-6.04724,16.8777132,3.46716,-0.68724,3.534614163,12.29,-5.36,13.40797151,15.56716,-4.89724,16.31929625,3.46716,-0.68724,3.534614163,12.1,-4.21,12.81148313
18/08/2020 02:30,15.16688,-6.04928,16.3287488,4.73688,-0.80928,4.805514151,10.43,-5.24,11.67229626,14.99688,-4.87928,15.7706621,4.73688,-0.80928,4.805514151,10.26,-4.07,11.03777604
18/08/2020 03:00,14.81224,-5.97624,15.97241054,4.96224,-0.87624,5.039010057,9.85,-5.1,11.09200162,14.63224,-4.79624,15.39825852,4.96224,-0.87624,5.039010057,9.67,-3.92,10.43433275
18/08/2020 03:30,14.33792,-5.8712,15.49344827,6.39792,-1.1412,6.498901274,7.94,-4.73,9.242104739,14.16792,-4.6912,14.92438657,6.39792,-1.1412,6.498901274,7.77,-3.55,8.542564018
18/08/2020 04:00,14.59448,-5.85272,15.72428624,4.61448,-0.79272,4.682075466,9.98,-5.06,11.18945933,14.42448,-4.68272,15.16553625,4.61448,-0.79272,4.682075466,9.81,-3.89,10.55311328
18/08/2020 04:30,14.9884,-5.92192,16.11587016,3.5784,-0.69192,3.644681035,11.41,-5.23,12.55153377,14.7984,-4.74192,15.53957682,3.5784,-0.69192,3.644681035,11.22,-4.05,11.92857494
18/08/2020 05:00,15.38976,-5.75984,16.43229959,3.38976,-0.69984,3.461249613,12,-5.06,13.02319469,15.19976,-4.56984,15.87186636,3.38976,-0.69984,3.461249613,11.81,-3.87,12.42791213
18/08/2020 05:30,15.98704,-5.77608,16.99848664,3.04704,-0.67608,3.121143529,12.94,-5.1,13.90875983,15.78704,-4.60608,16.44526087,3.04704,-0.67608,3.121143529,12.74,-3.93,13.33238538
18/08/2020 06:00,16.71216,-5.72632,17.66598519,2.52216,-0.52632,2.576490599,14.19,-5.2,15.11277936,16.51216,-4.56632,17.13192068,2.52216,-0.52632,2.576490599,13.99,-4.04,14.56165169
18/08/2020 06:30,17.90512,-5.18048,18.63949289,1.81512,-0.42048,1.86318653,16.09,-4.76,16.77932359,17.69512,-4.03048,18.14833438,1.81512,-0.42048,1.86318653,15.88,-3.61,16.28516196
18/08/2020 07:00,19.41908,-4.62764,19.96285851,1.81908,-0.46764,1.878227679,17.6,-4.16,18.08495507,19.18908,-3.50764,19.50703282,1.81908,-0.46764,1.878227679,17.37,-3.04,17.63401542
18/08/2020 07:30,20.7298,-4.14896,21.1409195,2.9898,-0.49896,3.031149142,17.74,-3.65,18.11160125,20.5098,-3.02896,20.73225735,2.9898,-0.49896,3.031149142,17.52,-2.53,17.70173155
18/08/2020 08:00,22.11436,-3.83464,22.44436192,3.20436,-0.22464,3.212224485,18.91,-3.61,19.25149864,21.87436,-2.70464,22.04093244,3.20436,-0.22464,3.212224485,18.67,-2.48,18.8339932
18/08/2020 08:30,23.7768,-3.29828,24.00447602,2.4768,-0.18828,2.483945973,21.3,-3.11,21.52584725,23.5268,-2.20828,23.63020988,2.4768,-0.18828,2.483945973,21.05,-2.02,21.14669951
18/08/2020 09:00,24.79932,-4.18012,25.14914861,2.02932,-0.06012,2.030210353,22.77,-4.12,23.13973422,24.53932,-3.08012,24.73186943,2.02932,-0.06012,2.030210353,22.51,-3.02,22.71168202
18/08/2020 09:30,25.9452,-4.28448,26.29658099,2.4552,-0.38448,2.485122112,23.49,-3.9,23.81155392,25.6652,-3.18448,25.86200696,2.4552,-0.38448,2.485122112,23.21,-2.8,23.37828266
18/08/2020 10:00,25.94004,-3.98836,26.24486027,3.92004,-0.55836,3.959605977,22.02,-3.43,22.28554015,25.69004,-2.86836,25.84967397,3.92004,-0.55836,3.959605977,21.77,-2.31,21.89221323
18/08/2020 10:30,26.38096,-3.80352,26.65373923,6.06096,-0.89352,6.126468323,20.32,-2.91,20.52731108,26.13096,-2.69352,26.26941416,6.06096,-0.89352,6.126468323,20.07,-1.8,20.15055582
18/08/2020 11:00,26.0304,-3.43408,26.25594465,6.8004,-0.96408,6.86839795,19.23,-2.47,19.38798081,25.7804,-2.31408,25.88404896,6.8004,-0.96408,6.86839795,18.98,-1.35,19.02795049
18/08/2020 11:30,25.9452,-3.37092,26.16326632,6.1452,-0.97092,6.221428187,19.8,-2.4,19.94492417,25.6952,-2.25092,25.79360277,6.1452,-0.97092,6.221428187,19.55,-1.28,19.591858
18/08/2020 12:00,25.90064,-3.33512,26.11448215,5.57064,-0.91512,5.645305539,20.33,-2.42,20.47352681,25.65064,-2.22512,25.74697053,5.57064,-0.91512,5.645305539,20.08,-1.31,20.1226862
18/08/2020 12:30,25.83116,-3.33588,26.04566993,6.13116,-0.96588,6.206774293,19.7,-2.37,19.84204879,25.59116,-2.21588,25.68691485,6.13116,-0.96588,6.206774293,19.46,-1.25,19.50010513
18/08/2020 13:00,26.12948,-3.2652,26.33270317,6.36948,-1.1052,6.464653317,19.76,-2.16,19.87770611,25.87948,-2.1552,25.96906568,6.36948,-1.1052,6.464653317,19.51,-1.05,19.53823431
18/08/2020 13:30,25.33448,-3.32432,25.55165318,6.95448,-1.17432,7.052929855,18.38,-2.15,18.50532086,25.10448,-2.19432,25.20019755,6.95448,-1.17432,7.052929855,18.15,-1.02,18.17863856
18/08/2020 14:00,25.23312,-3.48748,25.47298298,4.98312,-0.08748,4.983887808,20.25,-3.4,20.53344832,24.97312,-2.35748,25.08414708,4.98312,-0.08748,4.983887808,19.99,-2.27,20.1184741
18/08/2020 14:30,24.623,-3.45648,24.86442002,5.013,-0.00648,5.013004188,19.61,-3.45,19.91116772,24.393,-2.31648,24.50274533,5.013,-0.00648,5.013004188,19.38,-2.31,19.51718474
18/08/2020 15:00,24.01056,-2.64168,24.15544379,4.30056,0.05832,4.300955421,19.71,-2.7,19.89407198,23.76056,-1.50168,23.80796619,4.30056,0.05832,4.300955421,19.46,-1.56,19.52242813
18/08/2020 15:30,24.18536,-2.70496,24.33615514,4.36536,-0.08496,4.366186681,19.82,-2.62,19.99241856,23.94536,-1.58496,23.99775747,4.36536,-0.08496,4.366186681,19.58,-1.5,19.63737253
18/08/2020 16:00,24.50272,-2.8844,24.67190813,4.39272,-0.1044,4.393960441,20.11,-2.78,20.3012438,24.26272,-1.7444,24.32534713,4.39272,-0.1044,4.393960441,19.87,-1.64,19.93756505
18/08/2020 16:30,25.98796,-3.30344,26.19707581,3.74796,-0.07344,3.748679447,22.24,-3.23,22.47332864,25.73796,-2.18344,25.83040834,3.74796,-0.07344,3.748679447,21.99,-2.11,22.09099817
18/08/2020 17:00,26.73168,-3.62816,26.97677261,3.63168,-0.21816,3.638226685,23.1,-3.41,23.35033404,26.47168,-2.48816,26.58835802,3.63168,-0.21816,3.638226685,22.84,-2.27,22.95252709
18/08/2020 17:30,26.68712,-3.65124,26.93573699,3.32712,-0.47124,3.360326566,23.36,-3.18,23.57545334,26.43712,-2.53124,26.5580212,3.32712,-0.47124,3.360326566,23.11,-2.06,23.20163141
18/08/2020 18:00,27.68248,-3.79452,27.94133284,2.02248,-0.16452,2.029160462,25.66,-3.63,25.91548765,27.40248,-2.66452,27.53171947,2.02248,-0.16452,2.029160462,25.38,-2.5,25.50283122
18/08/2020 18:30,28.904,-3.51216,29.11660152,4.914,0.71784,4.966154475,23.99,-4.23,24.36006979,28.644,-2.37216,28.74205767,4.914,0.71784,4.966154475,23.73,-3.09,23.9303364
18/08/2020 19:00,28.68352,-3.88972,28.94605744,1.34352,0.44028,1.413821937,27.34,-4.33,27.68076047,28.39352,-2.77972,28.52926254,1.34352,0.44028,1.413821937,27.05,-3.22,27.24097832
18/08/2020 19:30,28.33352,-3.8164,28.58939077,0.53352,0.2736,0.599583648,27.8,-4.09,28.09925444,28.05352,-2.7064,28.18376457,0.53352,0.2736,0.599583648,27.52,-2.98,27.68087426
18/08/2020 20:00,28.7942,-4.05088,29.07775064,0.2142,0.51912,0.561575653,28.58,-4.57,28.94306998,28.4942,-2.95088,28.64659014,0.2142,0.51912,0.561575653,28.28,-3.47,28.49209189
18/08/2020 20:30,28.00116,-4.04732,28.29215016,0.19116,0.56268,0.594265032,27.81,-4.61,28.18950514,27.72116,-2.94732,27.87739957,0.19116,0.56268,0.594265032,27.53,-3.51,27.75285571
18/08/2020 21:00,30.22052,-3.06892,30.37594606,7.58052,1.53108,7.733594859,22.64,-4.6,23.1025886,29.97052,-1.95892,30.03447081,7.58052,1.53108,7.733594859,22.39,-3.49,22.66036628
18/08/2020 21:30,27.86568,-3.99572,28.15069982,4.04568,0.22428,4.051891926,23.82,-4.22,24.19092392,27.56568,-3.32572,27.7655745,4.04568,0.22428,4.051891926,23.52,-3.55,23.78640158
18/08/2020 22:00,25.52836,0.8028,25.54097986,8.38836,-1.9872,8.620530571,17.14,2.79,17.36558954,24.69836,-7.6572,25.85810702,8.38836,-1.9872,8.620530571,16.31,-5.67,17.26745494
18/08/2020 22:30,23.88772,0.16656,23.88830067,4.70772,-1.33344,4.892922422,19.18,1.5,19.23856544,22.96772,-8.31344,24.4259994,4.70772,-1.33344,4.892922422,18.26,-6.98,19.54860609
18/08/2020 23:00,23.3934,-2.22856,23.49931155,0.1134,0.54144,0.553187883,23.28,-2.77,23.44421677,22.5534,-8.08856,23.95998027,0.1134,0.54144,0.553187883,22.44,-8.63,24.04226487
18/08/2020 23:30,21.13136,-7.18124,22.31825673,0.08136,0.60876,0.614172767,21.05,-7.79,22.44519102,20.87136,-6.07124,21.73645839,0.08136,0.60876,0.614172767,20.79,-6.68,21.83681524
19/08/2020 00:00,19.4966,-7.49164,20.88640901,0.0666,0.64836,0.651771624,19.43,-8.14,21.0661933,19.2466,-6.36164,20.27071965,0.0666,0.64836,0.651771624,19.18,-7.01,20.42088392
19/08/2020 00:30,18.46444,-7.70196,20.00639229,0.06444,0.69804,0.701008099,18.4,-8.4,20.22671501,18.22444,-6.57196,19.37319983,0.06444,0.69804,0.701008099,18.16,-7.27,19.56114772
19/08/2020 01:00,17.68328,-7.72892,19.29856461,0.05328,0.72108,0.723045728,17.63,-8.45,19.55043222,17.43328,-6.57892,18.63334216,0.05328,0.72108,0.723045728,17.38,-7.3,18.85084613
19/08/2020 01:30,16.9722,-7.88384,18.7139121,0.0522,0.59616,0.598440963,16.92,-8.48,18.92608782,16.7422,-6.73384,18.04566048,0.0522,0.59616,0.598440963,16.69,-7.33,18.22868618
19/08/2020 02:00,16.55664,-7.84348,18.32054875,0.20664,0.41652,0.464961289,16.35,-8.26,18.31802664,16.31664,-6.68348,17.63240329,0.20664,0.41652,0.464961289,16.11,-7.1,17.60517254
19/08/2020 02:30,16.19076,-7.89296,18.01220494,0.41076,0.25704,0.484554785,15.78,-8.15,17.76037443,15.96076,-6.73296,17.32277721,0.41076,0.25704,0.484554785,15.55,-6.99,17.04882987
19/08/2020 03:00,15.903,-7.48152,17.57494098,0.693,-0.01152,0.693095744,15.21,-7.47,16.94535335,15.683,-6.30152,16.90164617,0.693,-0.01152,0.693095744,14.99,-6.29,16.25620497
19/08/2020 03:30,15.99348,-6.08868,17.11325295,0.75348,-0.05868,0.755761505,15.24,-6.03,16.38958511,15.77348,-4.91868,16.52259315,0.75348,-0.05868,0.755761505,15.02,-4.86,15.78670327
19/08/2020 04:00,15.86696,-6.04632,16.97994126,0.78696,-0.07632,0.790652126,15.08,-5.97,16.218733,15.63696,-4.87632,16.37965246,0.78696,-0.07632,0.790652126,14.85,-4.8,15.60648904
19/08/2020 04:30,15.9288,-5.97776,17.01353238,1.2888,-0.25776,1.31432327,14.64,-5.72,15.71776065,15.7188,-4.80776,16.4376163,1.2888,-0.25776,1.31432327,14.43,-4.55,15.13034699
19/08/2020 05:00,16.09672,-5.72896,17.08582387,1.74672,-0.31896,1.775603064,14.35,-5.41,15.33592514,15.87672,-4.55896,16.51830361,1.74672,-0.31896,1.775603064,14.13,-4.24,14.75244048
19/08/2020 05:30,16.46232,-5.62148,17.39566087,2.09232,-0.23148,2.10508574,14.37,-5.39,15.34760568,16.24232,-4.46148,16.84392362,2.09232,-0.23148,2.10508574,14.15,-4.23,14.76873048
19/08/2020 06:00,16.9606,-5.53388,17.84056558,2.8206,-0.44388,2.85531326,14.14,-5.09,15.0282301,16.7406,-4.38388,17.30508862,2.8206,-0.44388,2.85531326,13.92,-3.94,14.46685868
19/08/2020 06:30,18.18436,-4.785,18.80338197,2.84436,-0.315,2.861749257,15.34,-4.47,15.9780005,17.96436,-3.645,18.33041885,2.84436,-0.315,2.861749257,15.12,-3.33,15.48235447
19/08/2020 07:00,19.50772,-4.48476,20.01659841,3.17772,-0.19476,3.183682751,16.33,-4.29,16.88410495,19.27772,-3.36476,19.56916192,3.17772,-0.19476,3.183682751,16.1,-3.17,16.40911027
19/08/2020 07:30,21.67776,-5.23628,22.30120864,3.67776,-0.29628,3.689674844,18,-4.94,18.66557259,21.43776,-4.12628,21.83125604,3.67776,-0.29628,3.689674844,17.76,-3.83,18.1682828
19/08/2020 08:00,23.14288,-4.60536,23.59665729,3.96288,-0.49536,3.993719998,19.18,-4.11,19.61541486,22.89288,-3.50536,23.15969567,3.96288,-0.49536,3.993719998,18.93,-3.01,19.16781156
19/08/2020 08:30,24.86208,-3.84764,25.15804753,4.49208,-0.73764,4.552240712,20.37,-3.11,20.6060428,24.62208,-2.74764,24.77491371,4.49208,-0.73764,4.552240712,20.13,-2.01,20.23010133
19/08/2020 09:00,26.23012,-3.2842,26.43492321,4.83012,-0.9342,4.919633,21.4,-2.35,21.52864371,25.97012,-2.2042,26.06349229,4.83012,-0.9342,4.919633,21.14,-1.27,21.1781137
19/08/2020 09:30,27.62312,-1.89988,27.68837847,15.69312,-2.00988,15.82130314,11.93,0.11,11.93050711,27.44312,-0.80988,27.45506767,15.69312,-2.00988,15.82130314,11.75,1.2,11.81111764
19/08/2020 10:00,28.02272,-1.61348,28.06913169,16.81272,-2.10348,16.94379479,11.21,0.49,11.22070408,27.85272,-0.53348,27.85782856,16.81272,-2.10348,16.94379479,11.04,1.57,11.15107618
19/08/2020 10:30,28.93692,-1.62856,28.98271117,15.04692,-1.16856,15.0922276,13.89,-0.46,13.8976149,28.72692,-0.46856,28.73074105,15.04692,-1.16856,15.0922276,13.68,0.7,13.69789765
19/08/2020 11:00,28.8782,-1.35276,28.90986674,17.1882,-1.65276,17.26747911,11.69,0.3,11.69384881,28.6882,-0.26276,28.68940331,17.1882,-1.65276,17.26747911,11.5,1.39,11.58369975
19/08/2020 11:30,29.86528,-1.29756,29.89345432,13.44528,-0.27756,13.44814462,16.42,-1.02,16.45165037,29.64528,-0.21756,29.6460783,13.44528,-0.27756,13.44814462,16.2,0.06,16.20011111
19/08/2020 12:00,29.51648,-2.04948,29.58754738,7.65648,-1.05948,7.729436193,21.86,-0.99,21.88240617,29.24648,-0.97948,29.26287705,7.65648,-1.05948,7.729436193,21.59,0.08,21.59014822
19/08/2020 12:30,30.00656,-1.99836,30.07302921,7.57656,-1.45836,7.715638361,22.43,-0.54,22.43649928,29.73656,-0.94836,29.75167873,7.57656,-1.45836,7.715638361,22.16,0.51,22.16586791
19/08/2020 13:00,29.81792,-2.13032,29.89392273,7.74792,-1.39032,7.871674157,22.07,-0.74,22.0824025,29.55792,-1.09032,29.57802279,7.74792,-1.39032,7.871674157,21.81,0.3,21.81206318
19/08/2020 13:30,29.2834,-2.47012,29.3873954,5.1534,-0.87012,5.226341012,24.13,-1.6,24.18298782,29.0034,-1.42012,29.0381465,5.1534,-0.87012,5.226341012,23.85,-0.55,23.85634088
19/08/2020 14:00,28.74652,-2.49132,28.8542733,4.10652,-0.66132,4.159429126,24.64,-1.83,24.70786312,28.47652,-1.43132,28.51246865,4.10652,-0.66132,4.159429126,24.37,-0.77,24.38216151
19/08/2020 14:30,28.68468,-2.57988,28.80046263,4.50468,-0.74988,4.56666858,24.18,-1.83,24.2491505,28.40468,-1.50988,28.44478131,4.50468,-0.74988,4.56666858,23.9,-0.76,23.91208063
19/08/2020 15:00,28.80416,-2.70308,28.93071508,5.02416,-0.79308,5.086369982,23.78,-1.91,23.8565819,28.53416,-1.64308,28.58142751,5.02416,-0.79308,5.086369982,23.51,-0.85,23.52536078
19/08/2020 15:30,28.0944,-2.8382,28.23739879,6.5844,-1.0782,6.672094019,21.51,-1.76,21.58188361,27.8344,-1.7582,27.88987434,6.5844,-1.0782,6.672094019,21.25,-0.68,21.26087722
19/08/2020 16:00,27.76168,-3.03916,27.92753784,6.33168,-1.01916,6.41317852,21.43,-2.02,21.52499245,27.50168,-1.95916,27.57137484,6.33168,-1.01916,6.41317852,21.17,-0.94,21.19085888
19/08/2020 16:30,27.41156,-3.35468,27.61607321,5.55156,-0.81468,5.611017906,21.86,-2.54,22.00707159,27.16156,-2.28468,27.25747795,5.55156,-0.81468,5.611017906,21.61,-1.47,21.65993998
19/08/2020 17:00,27.59068,-3.5706,27.82076216,5.62068,-1.1106,5.729352147,21.97,-2.46,22.10729518,27.32068,-2.4806,27.43306275,5.62068,-1.1106,5.729352147,21.7,-1.37,21.74320354
19/08/2020 17:30,27.07164,-3.41116,27.28570514,11.68164,-2.89116,12.03409819,15.39,-0.52,15.39878242,26.87164,-2.31116,26.97084531,11.68164,-2.89116,12.03409819,15.19,0.58,15.20106904
19/08/2020 18:00,27.4084,-3.57236,27.64022696,11.6784,-2.68236,11.98249063,15.73,-0.89,15.75515789,27.1984,-2.46236,27.30963528,11.6784,-2.68236,11.98249063,15.52,0.22,15.5215592
19/08/2020 18:30,28.36048,-3.83656,28.61880533,8.16048,-1.09656,8.233825215,20.2,-2.74,20.38498467,28.10048,-2.70656,28.23052326,8.16048,-1.09656,8.233825215,19.94,-1.61,20.0048919
19/08/2020 19:00,28.68708,-2.58216,28.80305729,6.78708,-0.72216,6.825391563,21.9,-1.86,21.97884437,28.15708,-5.09216,28.61382966,6.78708,-0.72216,6.825391563,21.37,-4.37,21.81223968
19/08/2020 19:30,27.95104,-0.56448,27.95673934,4.90104,-0.83448,4.971574193,23.05,0.27,23.05158129,26.91104,-9.05448,28.39344435,4.90104,-0.83448,4.971574193,22.01,-8.22,23.49486114
19/08/2020 20:00,27.878,0.05604,27.87805633,4.248,-0.72396,4.309248436,23.63,0.78,23.64286996,26.828,-8.52396,28.14959108,4.248,-0.72396,4.309248436,22.58,-7.8,23.88925281
19/08/2020 20:30,27.79504,0.37712,27.79759824,4.95504,-0.90288,5.036627214,22.84,1.28,22.87583878,26.76504,-8.19288,27.99090297,4.95504,-0.90288,5.036627214,21.81,-7.29,22.99609097
19/08/2020 21:00,27.60328,0.13208,27.603596,4.55328,-0.81792,4.626159518,23.05,0.95,23.0695687,26.56328,-8.41792,27.86519732,4.55328,-0.81792,4.626159518,22.01,-7.6,23.28519057
19/08/2020 21:30,26.73372,-0.04288,26.73375439,5.37372,-0.99288,5.46467541,21.36,0.95,21.3811155,25.74372,-8.56288,27.1304632,5.37372,-0.99288,5.46467541,20.37,-7.57,21.73112514
19/08/2020 22:00,24.33188,-0.115,24.33215176,9.19188,-1.755,9.357920866,15.14,1.64,15.22856526,23.52188,-8.675,25.07058962,9.19188,-1.755,9.357920866,14.33,-6.92,15.91336859
19/08/2020 22:30,22.31964,-2.77276,22.49121001,9.08964,-1.65276,9.238677987,13.23,-1.12,13.27732277,21.73964,-8.15276,23.21808439,9.08964,-1.65276,9.238677987,12.65,-6.5,14.22225369
19/08/2020 23:00,20.08324,-6.81076,21.20667302,9.99324,-1.85076,10.16317658,10.09,-4.96,11.24320684,19.87324,-5.65076,20.66099602,9.99324,-1.85076,10.16317658,9.88,-3.8,10.58557509
19/08/2020 23:30,18.88924,-5.90396,19.79040504,8.58924,-1.44396,8.709768324,10.3,-4.46,11.22415253,18.69924,-4.75396,19.2940849,8.58924,-1.44396,8.709768324,10.11,-3.31,10.63805433
20/08/2020 00:00,16.75224,-5.68376,17.69018578,12.43224,-2.63376,12.70815813,4.32,-3.05,5.288184944,16.59224,-4.54376,17.20314457,12.43224,-2.63376,12.70815813,4.16,-1.91,4.577521163
20/08/2020 00:30,15.2268,-5.84904,16.31155134,13.3668,-2.84904,13.66705422,1.86,-3,3.529815859,15.0868,-4.68904,15.79869078,13.3668,-2.84904,13.66705422,1.72,-1.84,2.518729839
20/08/2020 01:00,14.53804,-6.08568,15.76039683,12.39804,-2.51568,12.65069333,2.14,-3.57,4.162271015,14.38804,-4.90568,15.2013615,12.39804,-2.51568,12.65069333,1.99,-2.39,3.110016077
20/08/2020 01:30,13.83584,-6.25892,15.18566917,12.25584,-2.51892,12.51201711,1.58,-3.74,4.060049261,13.69584,-5.07892,14.60724004,12.25584,-2.51892,12.51201711,1.44,-2.56,2.93720956
20/08/2020 02:00,13.53744,-6.3448,14.9505441,11.55744,-2.3148,11.7869724,1.98,-4.03,4.490133628,13.39744,-5.1748,14.36210129,11.55744,-2.3148,11.7869724,1.84,-2.86,3.40076462
20/08/2020 02:30,13.17148,-6.35688,14.6252456,12.20148,-2.48688,12.45233658,0.97,-3.87,3.989711769,13.03148,-5.17688,14.0221096,12.20148,-2.48688,12.45233658,0.83,-2.69,2.815137652
20/08/2020 03:00,13.19496,-6.65544,14.77842519,10.61496,-2.03544,10.80834825,2.58,-4.62,5.291578214,13.04496,-5.45544,14.13975979,10.61496,-2.03544,10.80834825,2.43,-3.42,4.195390327
20/08/2020 03:30,13.79188,-6.85156,15.39999443,7.12188,-1.23156,7.227580146,6.67,-5.62,8.722000917,13.61188,-5.65156,14.73850086,7.12188,-1.23156,7.227580146,6.49,-4.42,7.852165306
20/08/2020 04:00,14.38896,-6.99244,15.99801197,4.99896,-0.89244,5.077996675,9.39,-6.1,11.19741488,14.20896,-5.82244,15.35562932,4.99896,-0.89244,5.077996675,9.21,-4.93,10.44648266
20/08/2020 04:30,14.21084,-6.85684,15.77860033,6.27084,-1.17684,6.380312429,7.94,-5.68,9.762479193,14.04084,-5.68684,15.14877345,6.27084,-1.17684,6.380312429,7.77,-4.51,8.984041407
20/08/2020 05:00,14.87708,-6.76236,16.34187939,4.53708,-0.79236,4.605749591,10.34,-5.97,11.93970268,14.68708,-5.60236,15.71931158,4.53708,-0.79236,4.605749591,10.15,-4.81,11.23203454
20/08/2020 05:30,15.70244,-6.72456,17.08175428,3.41244,-0.57456,3.460471926,12.29,-6.15,13.74287452,15.50244,-5.57456,16.47426372,3.41244,-0.57456,3.460471926,12.09,-5,13.08312272
20/08/2020 06:00,16.12196,-6.65228,17.44048232,3.80196,-0.60228,3.849368915,12.32,-6.05,13.72533788,15.93196,-5.50228,16.85533846,3.80196,-0.60228,3.849368915,12.13,-4.9,13.08231249
20/08/2020 06:30,17.51064,-6.26536,18.59777538,5.48064,-1.03536,5.577578788,12.03,-5.23,13.11769035,17.30064,-5.12536,18.04387596,5.48064,-1.03536,5.577578788,11.82,-4.09,12.50761768
20/08/2020 07:00,18.4448,-5.99108,19.39339286,6.3648,-1.26108,6.488528478,12.08,-4.73,12.97302201,18.2348,-4.83108,18.86391436,6.3648,-1.26108,6.488528478,11.87,-3.57,12.39523295
20/08/2020 07:30,20.10876,-5.29836,20.79506786,6.00876,-1.09836,6.10832149,14.1,-4.2,14.7122398,19.89876,-4.16836,20.33066341,6.00876,-1.09836,6.10832149,13.89,-3.07,14.22522408
20/08/2020 08:00,21.5308,-4.13272,21.92383915,7.3908,-1.33272,7.509997819,14.14,-2.8,14.41456208,21.3108,-3.01272,21.52270147,7.3908,-1.33272,7.509997819,13.92,-1.68,14.0210128
20/08/2020 08:30,22.8554,-3.18148,23.0757692,9.0954,-1.58148,9.231867642,13.76,-1.6,13.85271093,22.6454,-2.04148,22.73723338,9.0954,-1.58148,9.231867642,13.55,-0.46,13.55780587
20/08/2020 09:00,23.60168,-2.67448,23.75272915,9.30168,-1.64448,9.445928503,14.3,-1.03,14.33704642,23.38168,-1.59448,23.43598357,9.30168,-1.64448,9.445928503,14.08,0.05,14.08008878
20/08/2020 09:30,24.55796,-3.3688,24.78794491,7.97796,-1.2888,8.081389188,16.58,-2.08,16.7099611,24.32796,-2.2788,24.43445451,7.97796,-1.2888,8.081389188,16.35,-0.99,16.37994505
20/08/2020 10:00,24.22364,-3.161,24.42901258,9.50364,-1.521,9.624583848,14.72,-1.64,14.81107694,24.00364,-2.041,24.09025559,9.50364,-1.521,9.624583848,14.5,-0.52,14.50932114
20/08/2020 10:30,24.0448,-3.22648,24.26030874,9.3348,-1.44648,9.446205346,14.71,-1.78,14.81730407,23.8348,-2.10648,23.92770254,9.3348,-1.44648,9.446205346,14.5,-0.66,14.51501292
20/08/2020 11:00,24.47516,-2.5246,24.60502108,9.33516,-1.4346,9.444749302,15.14,-1.09,15.17918641,24.24516,-1.3846,24.2846639,9.33516,-1.4346,9.444749302,14.91,0.05,14.91008384
20/08/2020 11:30,24.77288,-1.90456,24.84598423,8.82288,-1.29456,8.917348097,15.95,-0.61,15.96166031,24.55288,-0.77456,24.56509433,8.82288,-1.29456,8.917348097,15.73,0.52,15.73859269
20/08/2020 12:00,25.22212,-1.879,25.29201412,10.12212,-1.629,10.25236335,15.1,-0.25,15.10206939,25.00212,-0.759,25.01363799,10.12212,-1.629,10.25236335,14.88,0.87,14.90541177
20/08/2020 12:30,25.47052,-2.04312,25.55233313,10.82052,-1.74312,10.96002374,14.65,-0.3,14.65307135,25.24052,-0.98312,25.25965904,10.82052,-1.74312,10.96002374,14.42,0.76,14.44001385
20/08/2020 13:00,25.86144,-2.16616,25.95200046,10.89144,-1.76616,11.03371136,14.97,-0.4,14.97534307,25.64144,-1.09616,25.66485948,10.89144,-1.76616,11.03371136,14.75,0.67,14.76520911
20/08/2020 13:30,25.78376,-2.50676,25.90533006,9.56376,-1.52676,9.684859392,16.22,-0.98,16.24957846,25.56376,-1.40676,25.60243737,9.56376,-1.52676,9.684859392,16,0.12,16.00044999
20/08/2020 14:00,25.96256,-2.51692,26.08427511,8.96256,-1.36692,9.066198323,17,-1.15,17.03885266,25.72256,-1.39692,25.76046347,8.96256,-1.36692,9.066198323,16.76,-0.03,16.76002685
20/08/2020 14:30,26.00192,-2.64096,26.13569424,8.97192,-1.47096,9.09170346,17.03,-1.17,17.07014353,25.77192,-1.53096,25.81735267,8.97192,-1.47096,9.09170346,16.8,-0.06,16.80010714
20/08/2020 15:00,25.7118,-2.72272,25.85555769,9.9018,-1.69272,10.04544395,15.81,-1.03,15.84351602,25.4818,-1.60272,25.53215311,9.9018,-1.69272,10.04544395,15.58,0.09,15.58025995
20/08/2020 15:30,24.90568,-2.8878,25.07254046,10.25568,-1.7478,10.40354637,14.65,-1.14,14.69428801,24.68568,-1.7378,24.74677243,10.25568,-1.7478,10.40354637,14.43,0.01,14.43000347
20/08/2020 16:00,24.4916,-3.05824,24.68180104,10.3716,-1.75824,10.51957672,14.12,-1.3,14.17971791,24.2716,-1.91824,24.34728345,10.3716,-1.75824,10.51957672,13.9,-0.16,13.90092083
20/08/2020 16:30,25.87992,-3.657,26.13702179,9.97992,-1.737,10.12995421,15.9,-1.92,16.01550499,25.64992,-2.527,25.77409795,9.97992,-1.737,10.12995421,15.67,-0.79,15.68990121
20/08/2020 17:00,26.56332,-4.12956,26.88239638,6.40332,-0.97956,6.477811731,20.16,-3.15,20.40460977,26.30332,-2.99956,26.47379843,6.40332,-0.97956,6.477811731,19.9,-2.02,20.00225987
20/08/2020 17:30,26.3728,-4.0752,26.68579837,8.1828,-1.4652,8.312943334,18.19,-2.61,18.37629451,26.1328,-2.9552,26.29936202,8.1828,-1.4652,8.312943334,17.95,-1.49,18.01173506
20/08/2020 18:00,26.94232,-4.02808,27.24177005,9.92232,-1.46808,10.03033863,17.02,-2.56,17.21144968,26.71232,-2.91808,26.87123426,9.92232,-1.46808,10.03033863,16.79,-1.45,16.85249536
20/08/2020 18:30,27.8716,-3.66008,28.11089241,13.7916,-0.73008,13.81091045,14.08,-2.93,14.38163064,27.6516,-2.50008,27.76439055,13.7916,-0.73008,13.81091045,13.86,-1.77,13.9725624
20/08/2020 19:00,27.222,-3.8024,27.48627894,14.472,-0.7524,14.49154546,12.75,-3.05,13.10972921,27.012,-2.6624,27.14289074,14.472,-0.7524,14.49154546,12.54,-1.91,12.68462455
20/08/2020 19:30,26.76468,-3.91864,27.05002468,12.78468,-0.36864,12.78999367,13.98,-3.55,14.42369232,26.55468,-2.78864,26.70070304,12.78468,-0.36864,12.78999367,13.77,-2.42,13.98103358
20/08/2020 20:00,26.95032,-4.01812,27.24821162,12.55032,-0.25812,12.55297407,14.4,-3.76,14.88279544,26.73032,-2.88812,26.88589304,12.55032,-0.25812,12.55297407,14.18,-2.63,14.42183414
20/08/2020 20:30,24.79468,-5.0122,25.29621128,8.91468,-1.3122,9.010737392,15.88,-3.7,16.30534882,24.57468,-3.9022,24.88256542,8.91468,-1.3122,9.010737392,15.66,-2.59,15.87273448
20/08/2020 21:00,24.41576,-5.6622,25.06371571,8.82576,-1.4922,8.951016725,15.59,-4.17,16.1380606,24.18576,-4.5422,24.60858727,8.82576,-1.4922,8.951016725,15.36,-3.05,15.65988825
20/08/2020 21:30,25.4038,-5.51012,25.99450859,11.2338,-0.06012,11.23396087,14.17,-5.45,15.18194322,25.1938,-4.37012,25.57001187,11.2338,-0.06012,11.23396087,13.96,-4.31,14.61019165
20/08/2020 22:00,22.74576,-6.415,23.63306631,6.03576,-0.675,6.073386516,16.71,-5.74,17.66838136,22.50576,-5.285,23.1179683,6.03576,-0.675,6.073386516,16.47,-4.61,17.10301143
20/08/2020 22:30,21.7708,-7.14152,22.91220287,5.0508,-0.82152,5.117174587,16.72,-6.32,17.87458531,21.5408,-5.99152,22.35854147,5.0508,-0.82152,5.117174587,16.49,-5.17,17.28146406
20/08/2020 23:00,20.17748,-7.29212,21.45473638,5.66748,-0.94212,5.745251922,14.51,-6.35,15.83864262,19.95748,-6.15212,20.8841947,5.66748,-0.94212,5.745251922,14.29,-5.21,15.21013478
20/08/2020 23:30,18.22904,-7.44508,19.69078758,7.97904,-1.40508,8.101810238,10.25,-6.04,11.89723077,18.03904,-6.27508,19.09930871,7.97904,-1.40508,8.101810238,10.06,-4.87,11.17678397
21/08/2020 00:00,16.66728,-7.72492,18.37042764,7.75728,-1.29492,7.864617652,8.91,-6.43,10.98785693,16.48728,-6.55492,17.7425302,7.75728,-1.29492,7.864617652,8.73,-5.26,10.19217837
21/08/2020 00:30,15.18556,-7.76724,17.05670688,9.47556,-1.76724,9.638950904,5.71,-6,8.282759202,15.00556,-6.57724,16.38373941,9.47556,-1.76724,9.638950904,5.53,-4.81,7.329188222
21/08/2020 01:00,14.4634,-7.9886,16.52294373,9.5634,-1.7586,9.723748944,4.9,-6.23,7.92608983,14.3034,-6.7886,15.83263533,9.5634,-1.7586,9.723748944,4.74,-5.03,6.911475964
21/08/2020 01:30,13.52544,-7.83212,15.62944756,11.30544,-2.20212,11.5179124,2.22,-5.63,6.051884004,13.37544,-6.62212,14.92497466,11.30544,-2.20212,11.5179124,2.07,-4.42,4.880706916
21/08/2020 02:00,12.93156,-7.84864,15.12700876,12.39156,-2.43864,12.62924084,0.54,-5.41,5.436883298,12.79156,-6.63864,14.41164627,12.39156,-2.43864,12.62924084,0.4,-4.2,4.219004622
21/08/2020 02:30,13.05884,-7.151,14.8885897,10.42884,-1.881,10.59711587,2.63,-5.27,5.889804751,12.90884,-5.941,14.21033536,10.42884,-1.881,10.59711587,2.48,-4.06,4.757520363
21/08/2020 03:00,12.48952,-6.79608,14.21881898,11.54952,-2.20608,11.75832476,0.94,-4.59,4.685264133,12.34952,-5.59608,13.55827259,11.54952,-2.20608,11.75832476,0.8,-3.39,3.483116421
21/08/2020 03:30,12.41948,-6.90716,14.21099373,11.85948,-2.29716,12.07990935,0.56,-4.61,4.643888457,12.27948,-5.68716,13.53253184,11.85948,-2.29716,12.07990935,0.42,-3.39,3.415918617
21/08/2020 04:00,12.15088,-6.69536,13.87341812,12.71088,-2.56536,12.96717172,-0.56,-4.13,4.167793181,12.02088,-5.47536,13.20913029,12.71088,-2.56536,12.96717172,-0.69,-2.91,2.99068554
21/08/2020 04:30,12.13352,-6.67124,13.84657903,12.86352,-2.63124,13.12987322,-0.73,-4.04,4.105423242,12.00352,-5.45124,13.18334214,12.86352,-2.63124,13.12987322,-0.86,-2.82,2.948219802
21/08/2020 05:00,12.23868,-6.59736,13.90361274,12.83868,-2.63736,13.10676817,-0.6,-3.96,4.005196624,12.09868,-5.37736,13.23986625,12.83868,-2.63736,13.10676817,-0.74,-2.74,2.838168423
21/08/2020 05:30,12.81488,-6.33712,14.2961617,12.94488,-2.69712,13.22287316,-0.13,-3.64,3.642320689,12.69488,-5.13712,13.69488883,12.94488,-2.69712,13.22287316,-0.25,-2.44,2.45277394
21/08/2020 06:00,13.47812,-6.124,14.80415802,12.49812,-2.664,12.77888491,0.98,-3.46,3.596109008,13.33812,-4.934,14.22145566,12.49812,-2.664,12.77888491,0.84,-2.27,2.420433845
21/08/2020 06:30,15.3224,-5.64404,16.32884348,12.0024,-2.62404,12.28589401,3.32,-3.02,4.488073083,15.1624,-4.45404,15.80306445,12.0024,-2.62404,12.28589401,3.16,-1.83,3.651643466
21/08/2020 07:00,16.3404,-5.09212,17.1154421,12.3804,-2.65212,12.66128132,3.96,-2.44,4.651365391,16.1904,-3.92212,16.65869375,12.3804,-2.65212,12.66128132,3.81,-1.27,4.016092628
21/08/2020 07:30,18.65652,-4.57308,19.20882087,12.47652,-2.68308,12.76175809,6.18,-1.89,6.462545938,18.48652,-3.42308,18.80076856,12.47652,-2.68308,12.76175809,6.01,-0.74,6.055386032
21/08/2020 08:00,19.91468,-4.18284,20.34921694,13.68468,-2.65284,13.93944141,6.23,-1.53,6.415122758,19.74468,-3.05284,19.97929479,13.68468,-2.65284,13.93944141,6.06,-0.4,6.073186972
21/08/2020 08:30,22.39752,-2.663,22.5552759,14.53752,-2.673,14.78121838,7.86,0.01,7.860006361,22.22752,-1.563,22.28240594,14.53752,-2.673,14.78121838,7.69,1.11,7.769697549
21/08/2020 09:00,23.32652,-1.57436,23.37958821,14.45652,-2.66436,14.69999268,8.87,1.09,8.936721994,23.14652,-0.45436,23.15097905,14.45652,-2.66436,14.69999268,8.69,2.21,8.966615861
21/08/2020 09:30,24.23968,-1.23796,24.27127173,14.71968,-2.66796,14.95951169,9.52,1.43,9.62680113,24.05968,-0.10796,24.05992222,14.71968,-2.66796,14.95951169,9.34,2.56,9.684482433
21/08/2020 10:00,24.63404,-1.13404,24.66012923,13.42404,-2.80404,13.7137701,11.21,1.67,11.33371078,24.43404,-0.03404,24.43406371,13.42404,-2.80404,13.7137701,11.01,2.77,11.3531053
21/08/2020 10:30,25.01296,-1.2378,25.04356837,13.06296,-2.8278,13.36552942,11.95,1.59,12.05531418,24.82296,-0.1178,24.82323951,13.06296,-2.8278,13.36552942,11.76,2.71,12.06821031
21/08/2020 11:00,25.09868,-1.13036,25.12412091,13.46868,-2.88036,13.77322819,11.63,1.75,11.76092683,24.89868,-0.02036,24.89868832,13.46868,-2.88036,13.77322819,11.43,2.86,11.78238091
21/08/2020 11:30,25.90096,-1.08184,25.92354348,13.26096,-2.84184,13.56204685,12.64,1.76,12.76194343,25.70096,0.01816,25.70096642,13.26096,-2.84184,13.56204685,12.44,2.86,12.76452898
21/08/2020 12:00,25.6934,-0.84736,25.70736903,14.0634,-2.81736,14.34282876,11.63,1.97,11.7956687,25.5034,0.27264,25.50485727,14.0634,-2.81736,14.34282876,11.44,3.09,11.84996624
21/08/2020 12:30,26.29584,-0.69848,26.30511501,15.40584,-2.86848,15.6706121,10.89,2.17,11.10409834,26.10584,0.41152,26.1090833,15.40584,-2.86848,15.6706121,10.7,3.28,11.19144316
21/08/2020 13:00,26.30252,-0.99076,26.3211733,15.30252,-2.84076,15.56396594,11,1.85,11.1544834,26.11252,0.13924,26.11289123,15.30252,-2.84076,15.56396594,10.81,2.98,11.21322879
21/08/2020 13:30,26.08284,-0.6244,26.09031272,15.16284,-2.8044,15.41999923,10.92,2.18,11.13547484,25.89284,0.5156,25.89797302,15.16284,-2.8044,15.41999923,10.73,3.32,11.23188764
21/08/2020 14:00,26.17256,0.0308,26.17257812,14.54256,-2.7792,14.80574226,11.63,2.81,11.96465628,25.97256,1.1408,25.99760177,14.54256,-2.7792,14.80574226,11.43,3.92,12.08351356
21/08/2020 14:30,25.44152,-0.45172,25.44552988,15.04152,-2.78172,15.29657772,10.4,2.33,10.65780934,25.26152,0.67828,25.27062438,15.04152,-2.78172,15.29657772,10.22,3.46,10.78981001
21/08/2020 15:00,24.69056,-1.5118,24.73680037,14.56056,-2.5218,14.77732664,10.13,1.01,10.18022593,24.51056,-0.3718,24.51337975,14.56056,-2.5218,14.77732664,9.95,2.15,10.17963654
21/08/2020 15:30,23.96152,-2.192,24.0615732,15.04152,-2.772,15.2948131,8.92,0.58,8.938836613,23.78152,-1.062,23.8052208,15.04152,-2.772,15.2948131,8.74,1.71,8.90571165
21/08/2020 16:00,24.14848,-2.3066,24.25839009,15.01848,-2.7666,15.27117602,9.13,0.46,9.141580826,23.96848,-1.1566,23.99636966,15.01848,-2.7666,15.27117602,8.95,1.61,9.09365713
21/08/2020 16:30,23.86436,-2.53224,23.99833156,15.08436,-2.80224,15.34244002,8.78,0.27,8.7841505,23.67436,-1.36224,23.71351976,15.08436,-2.80224,15.34244002,8.59,1.44,8.709862226
21/08/2020 17:00,22.88168,-3.50948,23.149249,19.02168,-4.38948,19.52157383,3.86,0.88,3.959040288,22.75168,-2.36948,22.87473231,19.02168,-4.38948,19.52157383,3.73,2.02,4.241851011
21/08/2020 17:30,22.4424,-4.00536,22.79702232,20.8224,-5.26536,21.47781082,1.62,1.26,2.052315765,22.2724,-4.16536,22.65855304,20.8224,-5.26536,21.47781082,1.45,1.1,1.820027472
21/08/2020 18:00,23.48084,1.39516,23.52225156,20.40084,-5.06484,21.02015407,3.08,6.46,7.156675206,23.04084,-7.02484,24.0879365,20.40084,-5.06484,21.02015407,2.64,-1.96,3.288038929
21/08/2020 18:30,23.29368,1.19328,23.32422443,20.35368,-5.16672,20.99922106,2.94,6.36,7.00665398,22.85368,-7.27672,23.98418945,20.35368,-5.16672,20.99922106,2.5,-2.11,3.271406425
21/08/2020 19:00,23.02056,0.97108,23.04103251,19.78056,-5.03892,20.4122823,3.24,6.01,6.827715577,22.57056,-7.42892,23.76171356,19.78056,-5.03892,20.4122823,2.79,-2.39,3.673717463
21/08/2020 19:30,22.79004,0.68884,22.80044788,19.40004,-4.87116,20.00224367,3.39,5.56,6.511965909,22.34004,-7.79116,23.65966106,19.40004,-4.87116,20.00224367,2.94,-2.92,4.143669871
21/08/2020 20:00,22.74152,0.57592,22.7488113,19.54152,-4.56408,20.06743208,3.2,5.14,6.054717169,22.29152,-7.93408,23.66139238,19.54152,-4.56408,20.06743208,2.75,-3.37,4.349643664
21/08/2020 20:30,22.81036,0.3902,22.81369719,19.89036,-4.6998,20.43806598,2.92,5.09,5.868091683,22.37036,-8.1198,23.79840664,19.89036,-4.6998,20.43806598,2.48,-3.42,4.224547313
21/08/2020 21:00,22.66052,0.41304,22.66428399,20.18052,-4.83696,20.75209795,2.48,5.25,5.806281082,22.24052,-8.18696,23.69951569,20.18052,-4.83696,20.75209795,2.06,-3.35,3.932696276
21/08/2020 21:30,21.53732,0.54944,21.54432726,20.58732,-4.93056,21.16951031,0.95,5.48,5.561735341,21.12732,-8.14056,22.64138617,20.58732,-4.93056,21.16951031,0.54,-3.21,3.255103685
21/08/2020 22:00,21.49628,0.45176,21.50102651,17.48628,-3.73824,17.8813989,4.01,4.19,5.799672405,21.01628,-8.11824,22.52975468,17.48628,-3.73824,17.8813989,3.53,-4.38,5.62541554
21/08/2020 22:30,20.33496,-0.38656,20.33863385,11.96496,-2.53656,12.23087914,8.37,2.15,8.641724365,19.71496,-8.84656,21.60882393,11.96496,-2.53656,12.23087914,7.75,-6.31,9.993928157
21/08/2020 23:00,18.09136,-7.1174,19.4410568,11.69136,-2.5074,11.95721345,6.4,-4.61,7.887464738,17.92136,-5.9474,18.88244452,11.69136,-2.5074,11.95721345,6.23,-3.44,7.116635441
21/08/2020 23:30,16.83344,-7.19328,18.30595475,12.04344,-2.57328,12.31528388,4.79,-4.62,6.654960556,16.66344,-6.00328,17.71184924,12.04344,-2.57328,12.31528388,4.62,-3.43,5.754068126
22/08/2020 00:00,15.72816,-6.6316,17.06906956,11.91816,-2.5416,12.18615068,3.81,-4.09,5.589651152,15.56816,-5.4316,16.48847732,11.91816,-2.5416,12.18615068,3.65,-2.89,4.65559878
22/08/2020 00:30,14.76224,-6.38012,16.08196695,11.89224,-2.49012,12.15014691,2.87,-3.89,4.834149356,14.62224,-5.18012,15.51268983,11.89224,-2.49012,12.15014691,2.73,-2.69,3.832623123
22/08/2020 01:00,13.98952,-6.45148,15.40546215,11.54952,-2.39148,11.7945152,2.44,-4.06,4.736792163,13.83952,-5.25148,14.8023767,11.54952,-2.39148,11.7945152,2.29,-2.86,3.663836787
22/08/2020 01:30,13.32648,-6.47176,14.81481511,11.43648,-2.47176,11.70054154,1.89,-4,4.424036618,13.17648,-5.27176,14.1919371,11.43648,-2.47176,11.70054154,1.74,-2.8,3.296604314
22/08/2020 02:00,12.85288,-6.46772,14.38846504,11.34288,-2.36772,11.58736487,1.51,-4.1,4.369221899,12.71288,-5.27772,13.76487001,11.34288,-2.36772,11.58736487,1.37,-2.91,3.216364407
22/08/2020 02:30,12.63384,-6.5946,14.25140913,11.46384,-2.4246,11.71743627,1.17,-4.17,4.331027592,12.50384,-5.3946,13.61791922,11.46384,-2.4246,11.71743627,1.04,-2.97,3.146823796
22/08/2020 03:00,12.29064,-6.59064,13.94619544,11.15064,-2.33064,11.39160459,1.14,-4.26,4.409897958,12.14064,-5.39064,13.28360415,11.15064,-2.33064,11.39160459,0.99,-3.06,3.216162309
22/08/2020 03:30,11.99148,-6.58444,13.68029396,11.57148,-2.49444,11.83728771,0.42,-4.09,4.111508239,11.86148,-5.39444,13.03052918,11.57148,-2.49444,11.83728771,0.29,-2.9,2.91446393
22/08/2020 04:00,12.00512,-6.59864,13.69908596,10.63512,-2.34864,10.89136756,1.37,-4.25,4.465355529,11.86512,-5.39864,13.03558155,10.63512,-2.34864,10.89136756,1.23,-3.05,3.288677546
22/08/2020 04:30,12.23648,-6.72552,13.9629532,10.17648,-2.13552,10.39813401,2.06,-4.59,5.031073444,12.08648,-5.52552,13.28963393,10.17648,-2.13552,10.39813401,1.91,-3.39,3.891040992
22/08/2020 05:00,12.30324,-6.80148,14.05808823,9.90324,-2.03148,10.10945466,2.4,-4.77,5.339747185,12.16324,-5.59148,13.38689867,9.90324,-2.03148,10.10945466,2.26,-3.56,4.21677602
22/08/2020 05:30,12.57056,-6.81892,14.30093174,9.52056,-1.97892,9.724051989,3.05,-4.84,5.720847839,12.42056,-5.60892,13.62829022,9.52056,-1.97892,9.724051989,2.9,-3.63,4.646170466
22/08/2020 06:00,12.76432,-6.7088,14.41998136,9.99432,-2.0988,10.21231579,2.77,-4.61,5.378196724,12.61432,-5.5188,13.76874077,9.99432,-2.0988,10.21231579,2.62,-3.42,4.308224692
22/08/2020 06:30,13.3602,-6.39232,14.81069543,10.8702,-2.27232,11.10516484,2.49,-4.12,4.813990029,13.2102,-5.20232,14.19765887,10.8702,-2.27232,11.10516484,2.34,-2.93,3.749733324
22/08/2020 07:00,14.02912,-6.26356,15.36386644,10.77912,-2.29356,11.02042855,3.25,-3.97,5.130633489,13.87912,-5.09356,14.78425938,10.77912,-2.29356,11.02042855,3.1,-2.8,4.177319715
22/08/2020 07:30,15.19384,-6.02452,16.34465097,10.65384,-2.32452,10.90448073,4.54,-3.7,5.856756782,15.03384,-4.85452,15.79818691,10.65384,-2.32452,10.90448073,4.38,-2.53,5.058191376
22/08/2020 08:00,16.43892,-5.9078,17.46826241,10.16892,-2.1978,10.4037137,6.27,-3.71,7.285396352,16.26892,-4.7478,16.9475474,10.16892,-2.1978,10.4037137,6.1,-2.55,6.611542936
22/08/2020 08:30,17.75652,-5.81068,18.68309408,10.94652,-2.29068,11.18362709,6.81,-3.52,7.665931124,17.57652,-4.67068,18.18651443,10.94652,-2.29068,11.18362709,6.63,-2.38,7.044238781
22/08/2020 09:00,18.75836,-8.10884,20.4359819,10.99836,-2.32884,11.2422159,7.76,-5.78,9.676052914,18.57836,-6.95884,19.83887382,10.99836,-2.32884,11.2422159,7.58,-4.63,8.882190045
22/08/2020 09:30,19.96568,-7.89372,21.46949448,12.32568,-2.58372,12.59356965,7.64,-5.31,9.304069002,19.77568,-6.72372,20.88745868,12.32568,-2.58372,12.59356965,7.45,-4.14,8.523033498
22/08/2020 10:00,20.38836,-7.67012,21.78338735,11.89836,-2.49012,12.15613706,8.49,-5.18,9.945476359,20.18836,-6.52012,21.21513244,11.89836,-2.49012,12.15613706,8.29,-4.03,9.21764612
22/08/2020 10:30,20.50044,-7.493,21.82688913,13.06044,-2.673,13.33116732,7.44,-4.82,8.864874506,20.32044,-6.333,21.28443494,13.06044,-2.673,13.33116732,7.26,-3.66,8.130387445
22/08/2020 11:00,20.97528,-7.3164,22.21468163,13.80528,-2.6064,14.04916641,7.17,-4.71,8.578636255,20.78528,-6.1564,21.67784873,13.80528,-2.6064,14.04916641,6.98,-3.55,7.830893946
22/08/2020 11:30,21.17252,-5.93164,21.98772285,14.58252,-2.50164,14.79554299,6.59,-3.43,7.429199149,21.00252,-4.79164,21.54218327,14.58252,-2.50164,14.79554299,6.42,-2.29,6.816193953
22/08/2020 12:00,21.76196,-5.19228,22.37281106,11.99196,-2.22228,12.19613189,9.77,-2.97,10.21145435,21.56196,-4.06228,21.94129071,11.99196,-2.22228,12.19613189,9.57,-1.84,9.745280909
22/08/2020 12:30,21.78892,-5.22504,22.40665253,12.05892,-2.34504,12.28481844,9.73,-2.88,10.14728042,21.58892,-4.08504,21.97200534,12.05892,-2.34504,12.28481844,9.53,-1.74,9.687543548
22/08/2020 13:00,21.62304,-5.28144,22.2586942,12.71304,-2.43144,12.94346501,8.91,-2.85,9.354710044,21.45304,-4.15144,21.85102696,12.71304,-2.43144,12.94346501,8.74,-1.72,8.907637173
22/08/2020 13:30,21.71928,-5.32776,22.36318739,12.23928,-2.41776,12.4757981,9.48,-2.91,9.91657703,21.51928,-4.18776,21.92297301,12.23928,-2.41776,12.4757981,9.28,-1.77,9.447290617
22/08/2020 14:00,20.79852,-5.32588,21.4695932,13.44852,-2.76588,13.72999572,7.35,-2.56,7.783064949,20.61852,-4.17588,21.03714193,13.44852,-2.76588,13.72999572,7.17,-1.41,7.307325092
22/08/2020 14:30,20.23924,-5.47344,20.96629155,13.89924,-2.77344,14.17324388,6.34,-2.7,6.890979611,20.05924,-4.30344,20.51566975,13.89924,-2.77344,14.17324388,6.16,-1.53,6.347164721
22/08/2020 15:00,19.42104,-5.46324,20.17483051,14.71104,-2.97324,15.00849273,4.71,-2.49,5.327682423,19.25104,-4.29324,19.72395627,14.71104,-2.97324,15.00849273,4.54,-1.32,4.728001692
22/08/2020 15:30,19.72936,-5.54832,20.49467006,13.95936,-2.84832,14.2469877,5.77,-2.7,6.37047094,19.55936,-4.37832,20.04340913,13.95936,-2.84832,14.2469877,5.6,-1.53,5.805247626
22/08/2020 16:00,19.8784,-5.27696,20.56689314,14.1084,-2.94696,14.41289436,5.77,-2.33,6.222684308,19.7184,-4.12696,20.14564711,14.1084,-2.94696,14.41289436,5.61,-1.18,5.732756754
22/08/2020 16:30,20.85956,-5.40636,21.54878121,12.76956,-2.64636,13.04089275,8.09,-2.76,8.547847682,20.66956,-4.25636,21.10325357,12.76956,-2.64636,13.04089275,7.9,-1.61,8.062387984
22/08/2020 17:00,21.2616,-5.38308,21.93246874,13.0716,-2.77308,13.36251096,8.19,-2.61,8.595824568,21.0816,-4.24308,21.50436203,13.0716,-2.77308,13.36251096,8.01,-1.47,8.143770625
22/08/2020 17:30,22.45688,-5.13412,23.03628979,14.27688,-2.81412,14.55158321,8.18,-2.32,8.502634886,22.26688,-4.01412,22.62580616,14.27688,-2.81412,14.55158321,7.99,-1.2,8.079610139
22/08/2020 18:00,22.64332,-5.03948,23.19733388,15.04332,-2.76948,15.29612683,7.6,-2.27,7.931765251,22.47332,-3.90948,22.81083395,15.04332,-2.76948,15.29612683,7.43,-1.14,7.516947519
22/08/2020 18:30,22.5506,-5.26184,23.15634947,18.3006,-4.01184,18.73517602,4.25,-1.25,4.430011287,22.4006,-4.15184,22.78211263,18.3006,-4.01184,18.73517602,4.1,-0.14,4.102389548
22/08/2020 19:00,22.5326,0.37168,22.53566526,21.3426,-5.36832,22.00739499,1.19,5.74,5.862055953,22.1626,-7.22832,23.31157328,21.3426,-5.36832,22.00739499,0.82,-1.86,2.032732152
22/08/2020 19:30,23.1588,0.16668,23.15939981,16.7688,-3.52332,17.13494783,6.39,3.69,7.378902357,22.6088,-8.38332,24.11302328,16.7688,-3.52332,17.13494783,5.84,-4.86,7.597710181
22/08/2020 20:00,23.07372,-0.42384,23.07761242,14.37372,-2.55384,14.59883301,8.7,2.13,8.956947025,22.45372,-8.96384,24.1768478,14.37372,-2.55384,14.59883301,8.08,-6.41,10.31380143
22/08/2020 20:30,22.55892,-0.49876,22.56443292,14.12892,-2.49876,14.34817695,8.43,2,8.664000231,21.92892,-9.05876,23.72632852,14.12892,-2.49876,14.34817695,7.8,-6.56,10.19183987
22/08/2020 21:00,22.42836,-0.51636,22.4343032,14.23836,-2.46636,14.45039194,8.19,1.95,8.418942927,21.81836,-9.01636,23.60795588,14.23836,-2.46636,14.45039194,7.58,-6.55,10.01792893
22/08/2020 21:30,21.80636,-0.7876,21.82057859,13.80636,-2.3976,14.01299619,8,1.61,8.160398275,21.19636,-9.3876,23.18216364,13.80636,-2.3976,14.01299619,7.39,-6.99,10.17212859
