Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/08/2020 22:00,20.38324,-7.04944,21.56782505,13.86324,-2.44944,14.07796788,6.52,-4.6,7.979373409,20.17324,-6.52944,21.20361287,13.86324,-2.44944,14.07796788,6.31,-4.08,7.514153312
22/08/2020 22:30,19.68116,-7.84592,21.18741418,13.51116,-2.36592,13.7167424,6.17,-5.48,8.252230002,19.51116,-6.65592,20.61520399,13.51116,-2.36592,13.7167424,6,-4.29,7.375913503
22/08/2020 23:00,18.44756,-7.99708,20.10636114,13.23756,-2.28708,13.43367893,5.21,-5.71,7.729695984,18.28756,-6.81708,19.51684991,13.23756,-2.28708,13.43367893,5.05,-4.53,6.784054835
22/08/2020 23:30,17.60344,-8.21624,19.42646905,12.49344,-2.13624,12.67476092,5.11,-6.08,7.942197429,17.43344,-7.02624,18.79608679,12.49344,-2.13624,12.67476092,4.94,-4.89,6.950949575
23/08/2020 00:00,16.55312,-7.8416,18.31656279,11.91312,-2.0016,12.08010061,4.64,-5.84,7.458900723,16.38312,-6.6416,17.67816369,11.91312,-2.0016,12.08010061,4.47,-4.64,6.44286427
23/08/2020 00:30,14.90776,-7.44216,16.66214433,8.44776,-1.80216,8.637848672,6.46,-5.64,8.575616596,14.72776,-6.25216,15.9998881,8.44776,-1.80216,8.637848672,6.28,-4.45,7.696811028
23/08/2020 01:00,14.7832,-7.79128,16.71068659,6.0732,-1.24128,6.198752639,8.71,-6.55,10.89800899,14.6032,-6.59128,16.02181083,6.0732,-1.24128,6.198752639,8.53,-5.35,10.06893242
23/08/2020 01:30,14.57408,-8.00184,16.62628194,4.02408,-0.86184,4.115335713,10.55,-7.14,12.73899918,14.37408,-6.80184,15.90217605,4.02408,-0.86184,4.115335713,10.35,-5.94,11.9334027
23/08/2020 02:00,13.85648,-7.93056,15.96545708,5.31648,-1.15056,5.439554017,8.54,-6.78,10.90412766,13.66648,-6.72056,15.2295306,5.31648,-1.15056,5.439554017,8.35,-5.57,10.03730043
23/08/2020 02:30,13.94016,-7.16036,15.67159265,4.25016,-0.90036,4.344480194,9.69,-6.26,11.53619088,13.74016,-5.96036,14.97724568,4.25016,-0.90036,4.344480194,9.49,-5.06,10.75470595
23/08/2020 03:00,13.9058,-6.43228,15.32140658,3.5658,-0.78228,3.650601545,10.34,-5.65,11.78295803,13.7158,-5.22228,14.67635439,3.5658,-0.78228,3.650601545,10.15,-4.44,11.07863259
23/08/2020 03:30,13.83404,-6.41896,15.2506954,2.89404,-0.67896,2.972617399,10.94,-5.74,12.35440003,13.63404,-5.22896,14.6023652,2.89404,-0.67896,2.972617399,10.74,-4.55,11.66405161
23/08/2020 04:00,13.39776,-6.4306,14.86110996,3.67776,-0.8406,3.772602149,9.72,-5.59,11.21278288,13.21776,-5.2306,14.21507495,3.67776,-0.8406,3.772602149,9.54,-4.39,10.50160464
23/08/2020 04:30,13.43848,-6.4312,14.89808975,2.95848,-0.6912,3.038150976,10.48,-5.74,11.94897485,13.23848,-5.2212,14.23089183,2.95848,-0.6912,3.038150976,10.28,-4.53,11.23384618
23/08/2020 05:00,13.245,-6.4006,14.71046245,3.645,-0.8406,3.740672849,9.6,-5.56,11.09385415,13.065,-5.2006,14.06202209,3.645,-0.8406,3.740672849,9.42,-4.36,10.38007707
23/08/2020 05:30,13.56864,-6.45408,15.02541647,2.97864,-0.69408,3.058438048,10.59,-5.76,12.05511095,13.36864,-5.25408,14.3640486,2.97864,-0.69408,3.058438048,10.39,-4.56,11.34661624
23/08/2020 06:00,13.75804,-6.4842,15.20948764,3.48804,-0.7542,3.568646898,10.27,-5.73,11.76034863,13.56804,-5.2842,14.56071698,3.48804,-0.7542,3.568646898,10.08,-4.53,11.05112211
23/08/2020 06:30,14.01096,-6.40716,15.40644993,3.54096,-0.76716,3.623110844,10.47,-5.64,11.89245559,13.82096,-5.21716,14.77287019,3.54096,-0.76716,3.623110844,10.28,-4.45,11.20182574
23/08/2020 07:00,14.81064,-6.29416,16.09259169,2.69064,-0.61416,2.759843495,12.12,-5.68,13.38494677,14.61064,-5.10416,15.47653871,2.69064,-0.61416,2.759843495,11.92,-4.49,12.73760182
23/08/2020 07:30,15.93164,-6.16692,17.08356097,1.96164,-0.46692,2.016443844,13.97,-5.7,15.08810459,15.72164,-4.99692,16.49664129,1.96164,-0.46692,2.016443844,13.76,-4.53,14.48649371
23/08/2020 08:00,17.13456,-6.4328,18.30229664,1.56456,-0.3528,1.60384408,15.57,-6.08,16.71500224,16.91456,-5.2828,17.72033622,1.56456,-0.3528,1.60384408,15.35,-4.93,16.12226411
23/08/2020 08:30,18.5758,-6.85696,19.80096579,1.7658,-0.42696,1.816685025,16.81,-6.43,17.99780542,18.3358,-5.70696,19.20340996,1.7658,-0.42696,1.816685025,16.57,-5.28,17.39089704
23/08/2020 09:00,20.13964,-6.47932,21.15624463,1.79964,-0.40932,1.845602068,18.34,-6.07,19.31839797,19.89964,-5.34932,20.60608882,1.79964,-0.40932,1.845602068,18.1,-4.94,18.76202548
23/08/2020 09:30,21.28628,-5.98332,22.11121513,2.81628,-0.46332,2.854137078,18.47,-5.52,19.27722231,21.04628,-4.86332,21.60087459,2.81628,-0.46332,2.854137078,18.23,-4.4,18.75347701
23/08/2020 10:00,23.40732,-5.60056,24.06800577,2.40732,-0.43056,2.4455207,21,-5.17,21.62704094,23.15732,-4.50056,23.59060215,2.40732,-0.43056,2.4455207,20.75,-4.07,21.1453872
23/08/2020 10:30,24.75984,-5.87392,25.44705509,4.47984,-0.40392,4.498012649,20.28,-5.47,21.0047447,24.49984,-4.76392,24.95870777,4.47984,-0.40392,4.498012649,20.02,-4.36,20.48926548
23/08/2020 11:00,25.17404,-6.41896,25.97951765,4.60404,-0.49896,4.630998316,20.57,-5.92,21.40493635,24.91404,-5.29896,25.47132439,4.60404,-0.49896,4.630998316,20.31,-4.8,20.86950167
23/08/2020 11:30,26.0442,-6.26764,26.78775214,4.9842,-0.73764,5.038488108,21.06,-5.53,21.77394085,25.7842,-5.15764,26.29498469,4.9842,-0.73764,5.038488108,20.8,-4.42,21.2644398
23/08/2020 12:00,26.16864,-6.03288,26.85504348,5.40864,-0.99288,5.499017853,20.76,-5.04,21.36303349,25.89864,-4.89288,26.35677956,5.40864,-0.99288,5.499017853,20.49,-3.9,20.85785464
23/08/2020 12:30,25.60836,-5.73156,26.24192984,8.20836,-1.68156,8.378831537,17.4,-4.05,17.86511965,25.36836,-4.61156,25.78410702,8.20836,-1.68156,8.378831537,17.16,-2.93,17.4083457
23/08/2020 13:00,25.19744,-5.56224,25.80405969,11.10744,-2.08224,11.30092681,14.09,-3.48,14.51339037,24.96744,-4.42224,25.3560499,11.10744,-2.08224,11.30092681,13.86,-2.34,14.05614456
23/08/2020 13:30,23.73692,-5.66632,24.40386349,10.81692,-1.96632,10.99418813,12.92,-3.7,13.4393601,23.52692,-4.51632,23.95648369,10.81692,-1.96632,10.99418813,12.71,-2.55,12.96327891
23/08/2020 14:00,22.54536,-5.69604,23.25377667,13.27536,-2.33604,13.47932736,9.27,-3.36,9.860147058,22.34536,-4.51604,22.79714304,13.27536,-2.33604,13.47932736,9.07,-2.18,9.328306384
23/08/2020 14:30,21.29672,-5.81476,22.07627044,14.43672,-2.53476,14.65755411,6.86,-3.28,7.603814832,21.12672,-4.63476,21.62913078,14.43672,-2.53476,14.65755411,6.69,-2.1,7.011854248
23/08/2020 15:00,20.53772,-5.8822,21.36347864,15.14772,-2.5722,15.36455772,5.39,-3.31,6.325203554,20.35772,-4.6922,20.89146966,15.14772,-2.5722,15.36455772,5.21,-2.12,5.624811108
23/08/2020 15:30,20.9978,-5.954,21.82562074,15.7878,-2.664,16.01098138,5.21,-3.29,6.161834143,20.8278,-4.764,21.36569561,15.7878,-2.664,16.01098138,5.04,-2.1,5.46
23/08/2020 16:00,21.14864,-6.1104,22.0136767,13.41864,-2.5704,13.66260794,7.73,-3.54,8.50202917,20.96864,-4.9204,21.53820326,13.41864,-2.5704,13.66260794,7.55,-2.35,7.907275131
23/08/2020 16:30,21.13716,-6.1024,22.00042769,13.99716,-2.6424,14.24439419,7.14,-3.46,7.934179227,20.95716,-4.9324,21.52977299,13.99716,-2.6424,14.24439419,6.96,-2.29,7.327052613
23/08/2020 17:00,21.63144,-6.12808,22.48271694,13.77144,-2.63808,14.02184103,7.86,-3.49,8.599982558,21.44144,-4.94808,22.00497319,13.77144,-2.63808,14.02184103,7.67,-2.31,8.010305862
23/08/2020 17:30,20.91796,-5.7928,21.7052432,17.24796,-4.1328,17.73618223,3.67,-1.66,4.027964747,20.76796,-4.6628,21.28496809,17.24796,-4.1328,17.73618223,3.52,-0.53,3.559676952
23/08/2020 18:00,21.63208,-5.73304,22.3788881,19.07208,-4.61304,19.62203796,2.56,-1.12,2.794279871,21.50208,-4.59304,21.98716582,19.07208,-4.61304,19.62203796,2.43,0.02,2.430082303
23/08/2020 18:30,22.73476,-6.08076,23.53391073,13.87476,-3.20076,14.23916534,8.86,-2.88,9.316329749,22.54476,-4.95076,23.08194593,13.87476,-3.20076,14.23916534,8.67,-1.75,8.84485161
23/08/2020 19:00,23.1806,-6.60436,24.10306593,10.6506,-2.30436,10.89703425,12.53,-4.3,13.24729784,22.9706,-5.45436,23.60928858,10.6506,-2.30436,10.89703425,12.32,-3.15,12.71632415
23/08/2020 19:30,23.38704,-6.86896,24.37491029,9.43704,-2.11896,9.672006795,13.95,-4.75,14.73651926,23.15704,-5.73896,23.85758084,9.43704,-2.11896,9.672006795,13.72,-3.62,14.18953135
23/08/2020 20:00,23.04108,-6.94304,24.06443791,8.46108,-1.82304,8.655249829,14.58,-5.12,15.45285734,22.82108,-5.83304,23.55474576,8.46108,-1.82304,8.655249829,14.36,-4.01,14.90938295
23/08/2020 20:30,24.49136,-6.09288,25.23786642,15.74136,-0.90288,15.76723206,8.75,-5.19,10.17342617,24.31136,-4.93288,24.8067638,15.74136,-0.90288,15.76723206,8.57,-4.03,9.470258708
23/08/2020 21:00,25.59124,-6.17004,26.32453149,16.31124,-0.59004,16.32190851,9.28,-5.58,10.82842555,25.39124,-5.03004,25.88467445,16.31124,-0.59004,16.32190851,9.08,-4.44,10.10742301
23/08/2020 21:30,23.32684,-7.45076,24.48786003,8.10684,-1.22076,8.198238211,15.22,-6.23,16.44570765,23.09684,-6.30076,23.94083529,8.10684,-1.22076,8.198238211,14.99,-5.08,15.82739713
23/08/2020 22:00,21.76392,-7.83548,23.13142798,6.25392,-1.27548,6.382661247,15.51,-6.56,16.8402405,21.52392,-6.68548,22.53829574,6.25392,-1.27548,6.382661247,15.27,-5.41,16.20003086
23/08/2020 22:30,21.21248,-7.86724,22.62438448,3.73248,-0.77724,3.812546258,17.48,-7.09,18.86315191,20.97248,-6.72724,22.02500114,3.73248,-0.77724,3.812546258,17.24,-5.95,18.23787542
23/08/2020 23:00,19.57784,-8.12672,21.19753281,3.05784,-0.66672,3.129680658,16.52,-7.46,18.12627927,19.34784,-6.95672,20.56051716,3.05784,-0.66672,3.129680658,16.29,-6.29,17.46219345
23/08/2020 23:30,18.34892,-8.38744,20.17503445,2.06892,-0.48744,2.125565271,16.28,-7.9,18.09553536,18.11892,-7.20744,19.49980649,2.06892,-0.48744,2.125565271,16.05,-6.72,17.40002586
24/08/2020 00:00,17.15976,-8.59852,19.19353822,2.21976,-0.57852,2.293909294,14.94,-8.02,16.95653266,16.92976,-7.40852,18.47979822,2.21976,-0.57852,2.293909294,14.71,-6.83,16.21829214
24/08/2020 00:30,16.4198,-8.73536,18.59882648,1.4598,-0.40536,1.515035567,14.96,-8.33,17.12280643,16.1898,-7.53536,17.85752711,1.4598,-0.40536,1.515035567,14.73,-7.13,16.36489536
24/08/2020 01:00,15.73884,-8.81148,18.03755151,1.15884,-0.23148,1.181733107,14.58,-8.58,16.91723382,15.51884,-7.62148,17.28934216,1.15884,-0.23148,1.181733107,14.36,-7.39,16.14997523
24/08/2020 01:30,15.18812,-8.92688,17.61726925,0.97812,-0.23688,1.006394986,14.21,-8.69,16.65653625,14.96812,-7.73688,16.84944891,0.97812,-0.23688,1.006394986,13.99,-7.5,15.87356608
24/08/2020 02:00,14.92188,-8.93408,17.39196045,1.00188,-0.33408,1.056112201,13.92,-8.6,16.36234702,14.70188,-7.74408,16.61674007,1.00188,-0.33408,1.056112201,13.7,-7.41,15.57556099
24/08/2020 02:30,14.58644,-8.87876,17.07620013,1.21644,-0.42876,1.289791228,13.37,-8.45,15.81642817,14.36644,-7.67876,16.28981134,1.21644,-0.42876,1.289791228,13.15,-7.25,15.01615796
24/08/2020 03:00,14.22956,-8.92236,16.79550195,1.33956,-0.43236,1.407606537,12.89,-8.49,15.43477243,14.02956,-7.73236,16.01929914,1.33956,-0.43236,1.407606537,12.69,-7.3,14.63988046
24/08/2020 03:30,14.047,-8.97224,16.66791228,1.377,-0.46224,1.452513276,12.67,-8.51,15.26266687,13.837,-7.77224,15.87042166,1.377,-0.46224,1.452513276,12.46,-7.31,14.44602714
24/08/2020 04:00,13.97184,-8.825,16.52552383,1.58184,-0.495,1.657480855,12.39,-8.33,14.92986939,13.76184,-7.615,15.72820604,1.58184,-0.495,1.657480855,12.18,-7.12,14.10839466
24/08/2020 04:30,14.5336,-7.74588,16.46888539,1.2636,-0.42588,1.333438688,13.27,-7.32,15.15504207,14.3136,-6.55588,15.74352907,1.2636,-0.42588,1.333438688,13.05,-6.13,14.41802344
24/08/2020 05:00,14.7276,-7.59808,16.57205544,1.1376,-0.38808,1.201973314,13.59,-7.21,15.38415419,14.5176,-6.39808,15.86493421,1.1376,-0.38808,1.201973314,13.38,-6.01,14.66780488
24/08/2020 05:30,15.28876,-7.3964,16.98390165,1.41876,-0.4464,1.487330796,13.87,-6.95,15.51384543,15.07876,-6.2064,16.30608488,1.41876,-0.4464,1.487330796,13.66,-5.76,14.82474958
24/08/2020 06:00,16.27204,-7.3154,17.84080612,1.20204,-0.3654,1.256350796,15.07,-6.95,16.59540298,16.04204,-6.1354,17.17527818,1.20204,-0.3654,1.256350796,14.84,-5.77,15.92226429
24/08/2020 06:30,18.13168,-6.61136,19.29942747,0.84168,-0.26136,0.881325293,17.29,-6.35,18.41919108,17.90168,-5.45136,18.71329668,0.84168,-0.26136,0.881325293,17.06,-5.19,17.83198531
24/08/2020 07:00,19.86636,-6.2006,20.81152806,0.48636,0.0594,0.489973887,19.38,-6.26,20.36595198,19.62636,-5.0506,20.26579797,0.48636,0.0594,0.489973887,19.14,-5.11,19.81039374
24/08/2020 07:30,21.86444,-5.70736,22.5970727,0.24444,0.42264,0.488237118,21.62,-6.13,22.47223398,21.59444,-4.58736,22.0763156,0.24444,0.42264,0.488237118,21.35,-5.01,21.92994756
24/08/2020 08:00,23.56988,-4.795,24.05267694,0.29988,0.495,0.578751254,23.27,-5.29,23.86371723,23.30988,-3.695,23.60092224,0.29988,0.495,0.578751254,23.01,-4.19,23.38837746
24/08/2020 08:30,25.61628,-4.0632,25.93652628,0.47628,0.4968,0.688224439,25.14,-4.56,25.55020939,25.34628,-2.9732,25.52006716,0.47628,0.4968,0.688224439,24.87,-3.47,25.11090998
24/08/2020 09:00,26.77348,-5.27864,27.2888855,0.57348,0.53136,0.781807368,26.2,-5.81,26.83646959,26.48348,-4.19864,26.81423672,0.57348,0.53136,0.781807368,25.91,-4.73,26.33820419
24/08/2020 09:30,27.85996,-4.96192,28.29837489,1.56996,0.20808,1.583689265,26.29,-5.17,26.79352534,27.56996,-3.85192,27.83774384,1.56996,0.20808,1.583689265,26,-4.06,26.31508313
24/08/2020 10:00,29.43832,-4.08652,29.72060447,1.04832,0.21348,1.06983575,28.39,-4.3,28.71379634,29.13832,-2.98652,29.29097121,1.04832,0.21348,1.06983575,28.09,-3.2,28.27168371
24/08/2020 10:30,29.5652,-3.79772,29.80811514,1.1052,0.33228,1.154069772,28.46,-4.13,28.75810321,29.2652,-2.70772,29.39019698,1.1052,0.33228,1.154069772,28.16,-3.04,28.32361559
24/08/2020 11:00,30.00304,-3.48272,30.2044988,2.18304,0.10728,2.185674413,27.82,-3.59,28.05067735,29.70304,-2.39272,29.79925661,2.18304,0.10728,2.185674413,27.52,-2.5,27.63332047
24/08/2020 11:30,30.36668,-3.35392,30.5513344,2.50668,-0.40392,2.539014767,27.86,-2.95,28.01574736,30.07668,-2.27392,30.16251634,2.50668,-0.40392,2.539014767,27.57,-1.87,27.6333458
24/08/2020 12:00,30.42888,-3.21924,30.59869677,2.91888,-0.57924,2.975798957,27.51,-2.64,27.63638363,30.12888,-2.14924,30.20544061,2.91888,-0.57924,2.975798957,27.21,-1.57,27.25525637
24/08/2020 12:30,30.23692,-3.18408,30.40410657,3.25692,-0.51408,3.297242201,26.98,-2.67,27.11179264,29.95692,-2.10408,30.03072108,3.25692,-0.51408,3.297242201,26.7,-1.59,26.7473008
24/08/2020 13:00,29.37792,-3.288,29.56134516,5.04792,-0.738,5.10158214,24.33,-2.55,24.46326634,29.09792,-2.198,29.18081823,5.04792,-0.738,5.10158214,24.05,-1.46,24.09427525
24/08/2020 13:30,28.3592,-3.5182,28.57659805,5.1192,-0.8082,5.182605125,23.24,-2.71,23.39747209,28.0992,-2.4282,28.20392164,5.1192,-0.8082,5.182605125,22.98,-1.62,23.03703106
24/08/2020 14:00,28.4268,-3.29292,28.61688803,5.2668,-0.86292,5.337022875,23.16,-2.43,23.28713164,28.1668,-2.19292,28.25203569,5.2668,-0.86292,5.337022875,22.9,-1.33,22.93858976
24/08/2020 14:30,28.56492,-3.36332,28.76224219,3.72492,-0.64332,3.780064765,24.84,-2.72,24.98847734,28.28492,-2.26332,28.37532937,3.72492,-0.64332,3.780064765,24.56,-1.62,24.61337035
24/08/2020 15:00,28.81576,-3.49028,29.02636868,2.88576,-0.53028,2.934076968,25.93,-2.96,26.09840033,28.52576,-2.39028,28.62573007,2.88576,-0.53028,2.934076968,25.64,-1.86,25.70737637
24/08/2020 15:30,28.983,-3.6428,29.21103012,2.673,-0.5328,2.725583394,26.31,-3.11,26.49317271,28.703,-2.5328,28.81453253,2.673,-0.5328,2.725583394,26.03,-2,26.10672136
24/08/2020 16:00,28.5902,-3.84012,28.84694191,2.5902,-0.51012,2.639954252,26,-3.33,26.21238066,28.3002,-2.72012,28.43062386,2.5902,-0.51012,2.639954252,25.71,-2.21,25.80480963
24/08/2020 16:30,28.49256,-4.36448,28.82489655,2.12256,-0.29448,2.142890437,26.37,-4.07,26.68223754,28.21256,-3.23448,28.39736612,2.12256,-0.29448,2.142890437,26.09,-2.94,26.25512712
24/08/2020 17:00,30.81284,-2.5202,30.91573251,7.69284,0.6498,7.720234926,23.12,-3.17,23.33630862,30.55284,-1.3902,30.58445174,7.69284,0.6498,7.720234926,22.86,-2.04,22.95084312
24/08/2020 17:30,31.93944,-1.5422,31.97665099,6.67944,0.8478,6.7330293,25.26,-2.39,25.37281419,31.67944,-0.4522,31.68266724,6.67944,0.8478,6.7330293,25,-1.3,25.03377718
24/08/2020 18:00,30.70068,-2.61592,30.8119261,8.23068,-1.28592,8.330527205,22.47,-1.33,22.50932696,30.45068,-1.52592,30.48888887,8.23068,-1.28592,8.330527205,22.22,-0.24,22.22129609
24/08/2020 18:30,32.04888,-3.25648,32.21390028,3.63888,0.62352,3.69191344,28.41,-3.88,28.67372491,31.75888,-2.15648,31.83201007,3.63888,0.62352,3.69191344,28.12,-2.78,28.25708407
24/08/2020 19:00,31.83384,-3.64072,32.04135158,3.63384,0.62928,3.687924411,28.2,-4.27,28.52144632,31.53384,-2.55072,31.63683356,3.63384,0.62928,3.687924411,27.9,-3.18,28.08064102
24/08/2020 19:30,31.09884,-5.07476,31.51017357,3.22884,0.25524,3.238912658,27.87,-5.33,28.37509119,30.80884,-3.98476,31.06546208,3.22884,0.25524,3.238912658,27.58,-4.24,27.90401405
24/08/2020 20:00,30.81272,-5.57056,31.31221571,4.39272,-0.25056,4.399860147,26.42,-5.32,26.95030241,30.53272,-4.49056,30.86117496,4.39272,-0.25056,4.399860147,26.14,-4.24,26.48163892
24/08/2020 20:30,30.36616,-5.59264,30.87687315,4.82616,-0.15264,4.828573217,25.54,-5.44,26.11293166,30.08616,-4.48264,30.41826893,4.82616,-0.15264,4.828573217,25.26,-4.33,25.62843148
24/08/2020 21:00,31.82836,-5.31176,32.26854962,9.10836,1.39824,9.215058165,22.72,-6.71,23.69013508,31.56836,-4.18176,31.84412771,9.10836,1.39824,9.215058165,22.46,-5.58,23.14277425
24/08/2020 21:30,27.9258,-5.08528,28.38503793,9.0558,-1.20528,9.135656162,18.87,-3.88,19.26476836,27.7058,-3.99528,27.99238496,9.0558,-1.20528,9.135656162,18.65,-2.79,18.8575343
24/08/2020 22:00,27.67756,-5.6834,28.25505907,3.60756,0.4266,3.632695516,24.07,-6.11,24.83338479,27.40756,-4.5734,27.7865135,3.60756,0.4266,3.632695516,23.8,-5,24.31953947
24/08/2020 22:30,25.83444,-6.05968,26.53559895,3.48444,0.58032,3.532434489,22.35,-6.64,23.31549056,25.57444,-4.94968,26.04901751,3.48444,0.58032,3.532434489,22.09,-5.53,22.771671
24/08/2020 23:00,23.15196,-6.53904,24.05768684,0.29196,0.66096,0.72257094,22.86,-7.2,23.96705238,22.89196,-5.40904,23.52232017,0.29196,0.66096,0.72257094,22.6,-6.07,23.40095938
24/08/2020 23:30,21.47816,-6.81588,22.5336987,0.12816,0.56412,0.578494909,21.35,-7.38,22.58953076,21.22816,-5.68588,21.97644212,0.12816,0.56412,0.578494909,21.1,-6.25,22.00619231
25/08/2020 00:00,19.64704,-7.70028,21.10214427,0.88704,-0.08028,0.890665392,18.76,-7.62,20.24850612,19.40704,-6.57028,20.48906491,0.88704,-0.08028,0.890665392,18.52,-6.49,19.62423247
25/08/2020 00:30,18.22604,-7.80644,19.82748193,1.52604,-0.22644,1.542748572,16.7,-7.58,18.33974918,17.99604,-6.67644,19.19459056,1.52604,-0.22644,1.542748572,16.47,-6.45,17.68794505
25/08/2020 01:00,17.31028,-7.87364,19.01683466,2.06028,-0.32364,2.08554466,15.25,-7.55,17.01660953,17.10028,-6.71364,18.37096998,2.06028,-0.32364,2.08554466,15.04,-6.39,16.34116581
25/08/2020 01:30,16.5644,-7.84088,18.32644937,2.8944,-0.56088,2.948243161,13.67,-7.28,15.48764992,16.3444,-6.68088,17.657111,2.8944,-0.56088,2.948243161,13.45,-6.12,14.77690428
25/08/2020 02:00,15.9472,-7.7468,17.72924415,4.5072,-0.7668,4.571961732,11.44,-6.98,13.4012686,15.7572,-6.5868,17.07850363,4.5072,-0.7668,4.571961732,11.25,-5.82,12.66628991
25/08/2020 02:30,15.08428,-7.61224,16.89620374,6.70428,-1.18224,6.807720745,8.38,-6.43,10.56263698,14.90428,-6.46224,16.244941,6.70428,-1.18224,6.807720745,8.2,-5.28,9.752866245
25/08/2020 03:00,14.69452,-7.57616,16.53260773,7.45452,-1.22616,7.554689721,7.24,-6.35,9.630166146,14.52452,-6.40616,15.87452573,7.45452,-1.22616,7.554689721,7.07,-5.18,8.764547906
25/08/2020 03:30,14.27136,-7.45556,16.10146239,8.90136,-1.55556,9.036259003,5.37,-5.9,7.977900726,14.12136,-6.28556,15.45707193,8.90136,-1.55556,9.036259003,5.22,-4.73,7.044238781
25/08/2020 04:00,14.30616,-7.52944,16.1665915,8.24616,-1.36944,8.359098077,6.06,-6.16,8.641134185,14.13616,-6.35944,15.50075794,8.24616,-1.36944,8.359098077,5.89,-4.99,7.719598435
25/08/2020 04:30,14.66032,-7.48392,16.46007415,6.70032,-1.03392,6.77962231,7.96,-6.45,10.24519888,14.49032,-6.32392,15.81016565,6.70032,-1.03392,6.77962231,7.79,-5.29,9.416379347
25/08/2020 05:00,14.74292,-7.36548,16.48041218,8.78292,-1.54548,8.917858048,5.96,-5.82,8.330306117,14.57292,-6.17548,15.82739873,8.78292,-1.54548,8.917858048,5.79,-4.63,7.413568641
25/08/2020 05:30,15.20352,-7.0832,16.77255922,9.26352,-1.6632,9.411643694,5.94,-5.42,8.041144197,15.03352,-5.8932,16.14733817,9.26352,-1.6632,9.411643694,5.77,-4.23,7.154425204
25/08/2020 06:00,15.9376,-6.86916,17.35489709,8.7876,-1.55916,8.924846983,7.15,-5.31,8.906099034,15.7676,-5.66916,16.75579258,8.7876,-1.55916,8.924846983,6.98,-4.11,8.10015432
25/08/2020 06:30,17.9704,-5.9618,18.93352411,9.5904,-1.7118,9.741972665,8.38,-4.25,9.396110898,17.7904,-4.7818,18.42183333,9.5904,-1.7118,9.741972665,8.2,-3.07,8.755849473
25/08/2020 07:00,19.23836,-5.43628,19.99168917,11.17836,-2.09628,11.37321951,8.06,-3.34,8.724631797,19.05836,-4.25628,19.52785204,11.17836,-2.09628,11.37321951,7.88,-2.16,8.170679286
25/08/2020 07:30,21.07588,-5.01804,21.66502811,11.85588,-2.22804,12.06341796,9.22,-2.79,9.632886379,20.89588,-3.84804,21.24724012,11.85588,-2.22804,12.06341796,9.04,-1.62,9.18400784
25/08/2020 08:00,22.93492,-4.53316,23.37862475,11.46492,-2.15316,11.6653542,11.47,-2.38,11.7143203,22.73492,-3.39316,22.98673796,11.46492,-2.15316,11.6653542,11.27,-1.24,11.33801129
25/08/2020 08:30,25.01588,-3.92176,25.32142282,11.31588,-2.11176,11.51124105,13.7,-1.81,13.81904845,24.79588,-2.79176,24.95254674,11.31588,-2.11176,11.51124105,13.48,-0.68,13.49714044
25/08/2020 09:00,26.01528,-2.64384,26.14927692,16.32528,-3.72384,16.74460365,9.69,1.08,9.75,25.84528,-1.63384,25.89687107,16.32528,-3.72384,16.74460365,9.52,2.09,9.746717396
25/08/2020 09:30,27.15984,-0.6958,27.16875129,23.01984,-5.3658,23.63693811,4.14,4.67,6.240873336,27.02984,0.4642,27.0338257,23.01984,-5.3658,23.63693811,4.01,5.83,7.075945167
25/08/2020 10:00,28.65936,-0.91176,28.67385956,20.43936,-3.82176,20.79358763,8.22,2.91,8.719891054,28.47936,0.25824,28.48053079,20.43936,-3.82176,20.79358763,8.04,4.08,9.015985803
25/08/2020 10:30,29.1298,-1.09024,29.15019505,17.7498,-3.00024,18.00157882,11.38,1.91,11.53917241,28.9398,0.07976,28.93990991,17.7498,-3.00024,18.00157882,11.19,3.08,11.60614062
25/08/2020 11:00,28.5526,-1.12844,28.57489009,14.4126,-2.99844,14.72119836,14.14,1.87,14.26311677,28.3226,0.03156,28.32261758,14.4126,-2.99844,14.72119836,13.91,3.03,14.23618629
25/08/2020 11:30,29.13932,-1.02636,29.15738989,14.89932,-3.00636,15.19960318,14.24,1.98,14.37699551,28.91932,0.12364,28.9195843,14.89932,-3.00636,15.19960318,14.02,3.13,14.36514184
25/08/2020 12:00,30.08024,-0.83636,30.09186496,17.58024,-3.00636,17.83544333,12.5,2.17,12.68695787,29.87024,0.33364,29.87210326,17.58024,-3.00636,17.83544333,12.29,3.34,12.7357646
25/08/2020 12:30,30.2646,-0.9558,30.27968901,13.7646,-2.8458,14.05570314,16.5,1.89,16.6078927,30.0246,0.2142,30.02536406,13.7646,-2.8458,14.05570314,16.26,3.06,16.54542837
25/08/2020 13:00,30.34644,-1.17416,30.36914672,13.81644,-2.77416,14.09219564,16.53,1.6,16.60725444,30.10644,-0.01416,30.10644333,13.81644,-2.77416,14.09219564,16.29,2.76,16.52215785
25/08/2020 13:30,31.1368,-1.10268,31.15631906,15.4368,-2.81268,15.69095163,15.7,1.71,15.79284965,30.8968,0.07732,30.89689675,15.4368,-2.81268,15.69095163,15.46,2.89,15.72780023
25/08/2020 14:00,30.75552,-1.2262,30.77995414,14.82552,-2.8062,15.08876409,15.93,1.58,16.00816354,30.52552,-0.0562,30.52557173,14.82552,-2.8062,15.08876409,15.7,2.75,15.93902444
25/08/2020 14:30,30.43884,-1.13368,30.45994437,13.12884,-2.35368,13.33815014,17.31,1.22,17.35293923,30.14884,-0.65368,30.15592563,13.12884,-2.35368,13.33815014,17.02,1.7,17.10468942
25/08/2020 15:00,28.85508,0.8236,28.86683146,8.87508,-1.7064,9.037634976,19.98,2.53,20.13954568,27.99508,-6.7464,28.79650009,8.87508,-1.7064,9.037634976,19.12,-5.04,19.77311306
25/08/2020 15:30,28.68692,0.60404,28.69327871,9.46692,-2.14596,9.707096302,19.22,2.75,19.41573846,27.84692,-6.97596,28.70740273,9.46692,-2.14596,9.707096302,18.38,-4.83,19.00403378
25/08/2020 16:00,27.91932,0.94804,27.93541138,17.86932,-4.25196,18.36822695,10.05,5.2,11.3155866,27.31932,-6.66196,28.11986764,17.86932,-4.25196,18.36822695,9.45,-2.41,9.752466355
25/08/2020 16:30,28.1936,0.74008,28.20331185,20.0736,-4.48992,20.56960861,8.12,5.23,9.658535086,27.6736,-6.85992,28.51116692,20.0736,-4.48992,20.56960861,7.6,-2.37,7.960960997
25/08/2020 17:00,28.38412,0.48496,28.38826262,19.55412,-4.32504,20.02672165,8.83,4.81,10.05509821,27.83412,-7.08504,28.7216996,19.55412,-4.32504,20.02672165,8.28,-2.76,8.727886342
25/08/2020 17:30,28.50464,0.30336,28.50625421,20.20464,-4.61664,20.72536712,8.3,4.92,9.648647574,27.97464,-7.21664,28.89048937,20.20464,-4.61664,20.72536712,7.77,-2.6,8.19346691
25/08/2020 18:00,28.8688,0.30172,28.87037666,20.9088,-4.95828,21.48865882,7.96,5.26,9.540922387,28.3388,-7.20828,29.24118476,20.9088,-4.95828,21.48865882,7.43,-2.25,7.7632081
25/08/2020 18:30,29.19792,-0.33024,29.19978751,19.08792,-4.26024,19.55756464,10.11,3.93,10.84698115,28.61792,-7.73024,29.64358203,19.08792,-4.26024,19.55756464,9.53,-3.47,10.14208065
25/08/2020 19:00,29.27076,-2.80948,29.40528131,18.23076,-4.11948,18.69039127,11.04,1.31,11.11745025,29.02076,-2.99948,29.17535589,18.23076,-4.11948,18.69039127,10.79,1.12,10.84797216
25/08/2020 19:30,30.21076,-3.73256,30.44046688,12.56076,-2.03256,12.72414995,17.65,-1.7,17.73168069,29.98076,-2.58256,30.09178603,12.56076,-2.03256,12.72414995,17.42,-0.55,17.42868039
25/08/2020 20:00,28.67044,-4.05828,28.95623882,9.64044,-2.25828,9.901409594,19.03,-1.8,19.11493918,28.41044,-2.87828,28.55586799,9.64044,-2.25828,9.901409594,18.77,-0.62,18.78023695
25/08/2020 20:30,27.9136,-4.2826,28.24021473,9.9936,-2.4426,10.28777603,17.92,-1.84,18.01421661,27.6536,-3.1026,27.82710405,9.9936,-2.4426,10.28777603,17.66,-0.66,17.67232865
25/08/2020 21:00,27.71016,-4.6322,28.09466576,9.11016,-2.1222,9.354076548,18.6,-2.51,18.76859345,27.46016,-3.4622,27.67755799,9.11016,-2.1222,9.354076548,18.35,-1.34,18.39886138
25/08/2020 21:30,26.51568,-5.04212,26.99081807,8.18568,-1.75212,8.37109799,18.33,-3.29,18.62291599,26.25568,-3.84212,26.5353089,8.18568,-1.75212,8.37109799,18.07,-2.09,18.19046454
25/08/2020 22:00,24.65712,-3.06744,24.84718807,6.74712,-1.02744,6.824900091,17.91,-2.04,18.0258065,23.88712,-9.84744,25.83730978,6.74712,-1.02744,6.824900091,17.14,-8.82,19.27620295
25/08/2020 22:30,22.19716,-2.81624,22.37510044,9.22716,-2.22624,9.491924262,12.97,-0.59,12.98341249,21.52716,-10.09624,23.77714617,9.22716,-2.22624,9.491924262,12.3,-7.87,14.60229092
25/08/2020 23:00,20.37312,-2.92408,20.58189161,9.75312,-2.40408,10.04504606,10.62,-0.52,10.63272308,19.76312,-10.28408,22.27876149,9.75312,-2.40408,10.04504606,10.01,-7.88,12.73948586
25/08/2020 23:30,18.8188,-2.7922,19.02481575,10.1988,-2.6622,10.54053273,8.62,-0.13,8.620980223,18.2588,-10.1422,20.88655066,10.1988,-2.6622,10.54053273,8.06,-7.48,10.99609021
26/08/2020 00:00,17.33992,-2.927,17.58522546,10.33992,-2.727,10.69347813,7,-0.2,7.00285656,16.80992,-10.327,19.72866796,10.33992,-2.727,10.69347813,6.47,-7.6,9.981027001
26/08/2020 00:30,16.26192,-3.20124,16.57401519,10.41192,-2.72124,10.76165532,5.85,-0.48,5.869659275,15.77192,-10.64124,19.02602032,10.41192,-2.72124,10.76165532,5.36,-7.92,9.563263041
26/08/2020 01:00,15.53496,-3.29392,15.88033032,10.52496,-2.74392,10.87675871,5.01,-0.55,5.040099205,15.06496,-10.73392,18.49783929,10.52496,-2.74392,10.87675871,4.54,-7.99,9.189760606
26/08/2020 01:30,15.1372,-1.95012,15.26229969,10.4472,-2.76012,10.80565825,4.69,0.81,4.759432739,14.6772,-9.47012,17.4672085,10.4472,-2.76012,10.80565825,4.23,-6.71,7.932023701
26/08/2020 02:00,14.74368,-1.65588,14.83637552,10.54368,-2.76588,10.90042569,4.2,1.11,4.344203034,14.30368,-9.16588,16.98848486,10.54368,-2.76588,10.90042569,3.76,-6.4,7.422775761
26/08/2020 02:30,14.61676,-1.74632,14.72071012,10.79676,-2.77632,11.14800337,3.82,1.03,3.956425154,14.17676,-9.29632,16.95293749,10.79676,-2.77632,11.14800337,3.38,-6.52,7.34403159
26/08/2020 03:00,14.28556,-1.81276,14.40011539,10.82556,-2.73276,11.16515681,3.46,0.92,3.580223457,13.85556,-9.37276,16.72797576,10.82556,-2.73276,11.16515681,3.03,-6.64,7.298664261
26/08/2020 03:30,14.1092,-1.76236,14.21884093,10.6992,-2.68236,11.03031894,3.41,0.92,3.53192582,13.6792,-9.30236,16.54250326,10.6992,-2.68236,11.03031894,2.98,-6.62,7.25980716
26/08/2020 04:00,14.07892,-1.73736,14.18571141,10.43892,-2.63736,10.76692707,3.64,0.9,3.749613313,13.64892,-9.26736,16.49778708,10.43892,-2.63736,10.76692707,3.21,-6.63,7.366206622
26/08/2020 04:30,14.36804,-1.72192,14.47085284,9.87804,-2.40192,10.16586907,4.49,0.68,4.541200282,13.90804,-9.25192,16.70423899,9.87804,-2.40192,10.16586907,4.03,-6.85,7.9475405
26/08/2020 05:00,15.12172,-1.78872,15.22714468,7.37172,-1.63872,7.551665975,7.75,-0.15,7.751451477,14.59172,-9.31872,17.31348708,7.37172,-1.63872,7.551665975,7.22,-7.68,10.54091078
26/08/2020 05:30,16.43648,-1.93776,16.55031083,3.60648,-0.79776,3.693659298,12.83,-1.14,12.88054735,15.76648,-9.39776,18.35483001,3.60648,-0.79776,3.693659298,12.16,-8.6,14.8938108
26/08/2020 06:00,17.40244,-1.82236,17.49759738,3.95244,-0.97236,4.070290644,13.45,-0.85,13.47683197,16.72244,-9.32236,19.14540142,3.95244,-0.97236,4.070290644,12.77,-8.35,15.25763415
26/08/2020 06:30,18.79556,-1.01808,18.82311246,6.23556,-1.55808,6.427271723,12.56,0.54,12.57160292,18.12556,-8.55808,20.04436725,6.23556,-1.55808,6.427271723,11.89,-7,13.79753964
26/08/2020 07:00,20.77016,-0.68884,20.78157951,6.86016,-1.33884,6.989584235,13.91,0.65,13.92517863,20.08016,-8.19884,21.689486,6.86016,-1.33884,6.989584235,13.22,-6.86,14.89389137
26/08/2020 07:30,23.59008,-0.849,23.60535269,6.94008,-0.909,6.999356499,16.65,0.06,16.65010811,22.82008,-8.359,24.30285852,6.94008,-0.909,6.999356499,15.88,-7.45,17.54072119
26/08/2020 08:00,24.12712,-0.26264,24.12854946,11.42712,-2.58264,11.71533614,12.7,2.32,12.91016654,23.48712,-7.75264,24.73354469,11.42712,-2.58264,11.71533614,12.06,-5.17,13.1214519
26/08/2020 08:30,26.81392,0.29032,26.81549163,12.10392,-2.92968,12.45342942,14.71,3.22,15.05830336,26.11392,-7.15968,27.0776261,12.10392,-2.92968,12.45342942,14.01,-4.23,14.63465066
26/08/2020 09:00,28.5054,0.81228,28.51697088,11.8854,-2.90772,12.23591307,16.62,3.72,17.03123014,27.7654,-6.58772,28.53621369,11.8854,-2.90772,12.23591307,15.88,-3.68,16.30082207
26/08/2020 09:30,30.32,0.97748,30.33575229,6.3,-0.81252,6.352179842,24.02,1.79,24.08660416,29.37,-6.40252,30.05975985,6.3,-0.81252,6.352179842,23.07,-5.59,23.73758623
26/08/2020 10:00,29.73932,1.19008,29.76312222,10.84932,-2.59992,11.15649266,18.89,3.79,19.26645271,28.93932,-6.19992,29.59600058,10.84932,-2.59992,11.15649266,18.09,-3.6,18.44473095
26/08/2020 10:30,30.27984,1.2012,30.30365641,10.77984,-2.4588,11.05670149,19.5,3.66,19.84050403,29.46984,-6.1988,30.11472383,10.77984,-2.4588,11.05670149,18.69,-3.74,19.06052727
26/08/2020 11:00,30.53152,1.33228,30.560574,9.91152,-2.27772,10.16986908,20.62,3.61,20.93362128,29.68152,-6.06772,30.2953768,9.91152,-2.27772,10.16986908,19.77,-3.79,20.13000248
26/08/2020 11:30,30.2992,0.31828,30.30087165,10.1592,-2.42172,10.44385333,20.14,2.74,20.32553074,29.4492,-7.05172,30.28171289,10.1592,-2.42172,10.44385333,19.29,-4.63,19.83786783
26/08/2020 12:00,29.50996,0.12228,29.51021334,7.86996,-2.45772,8.244795813,21.64,2.58,21.79325584,28.63996,-7.25772,29.54525018,7.86996,-2.45772,8.244795813,20.77,-4.8,21.31743183
26/08/2020 12:30,30.95632,0.04656,30.95635501,3.49632,-0.52344,3.535285416,27.46,0.57,27.46591524,29.89632,-7.30344,30.77548026,3.49632,-0.52344,3.535285416,26.4,-6.78,27.25671293
26/08/2020 13:00,30.58388,-1.64172,30.62791146,11.69388,-2.33172,11.92408267,18.89,0.69,18.90259771,30.20388,-2.38172,30.29763947,11.69388,-2.33172,11.92408267,18.51,-0.05,18.51006753
26/08/2020 13:30,29.73068,-2.43312,29.83007553,13.81068,-2.91312,14.11457226,15.92,0.48,15.92723454,29.51068,-1.28312,29.53856176,13.81068,-2.91312,14.11457226,15.7,1.63,15.78438786
26/08/2020 14:00,28.80136,-2.25652,28.88962133,15.56136,-3.38652,15.92559081,13.24,1.13,13.2881338,28.59136,-1.11652,28.61315228,15.56136,-3.38652,15.92559081,13.03,2.27,13.22625419
26/08/2020 14:30,27.86496,-2.17972,27.95008363,17.18496,-3.87972,17.61746513,10.68,1.7,10.81445329,27.68496,-1.01972,27.70373331,17.18496,-3.87972,17.61746513,10.5,2.86,10.88253647
26/08/2020 15:00,27.8816,-2.36088,27.98137547,16.3116,-3.08088,16.6000035,11.57,0.72,11.59238112,27.6816,-1.17088,27.70635195,16.3116,-3.08088,16.6000035,11.37,1.91,11.52931047
26/08/2020 15:30,28.18404,-2.8324,28.32600573,11.80404,-1.3824,11.88471245,16.38,-1.45,16.44405364,27.94404,-1.6224,27.99109775,11.80404,-1.3824,11.88471245,16.14,-0.24,16.14178429
26/08/2020 16:00,28.01844,-2.96064,28.17442758,12.80844,-1.52064,12.89839065,15.21,-1.44,15.27801361,27.77844,-1.76064,27.8341801,12.80844,-1.52064,12.89839065,14.97,-0.24,14.97192372
26/08/2020 16:30,28.50684,-3.42716,28.7121116,12.15684,-1.48716,12.24746519,16.35,-1.94,16.46469253,28.26684,-2.23716,28.35523106,12.15684,-1.48716,12.24746519,16.11,-0.75,16.12744865
26/08/2020 17:00,29.53796,-3.76264,29.77664422,11.75796,-1.41264,11.84251557,17.78,-2.35,17.93462852,29.27796,-2.57264,29.39077097,11.75796,-1.41264,11.84251557,17.52,-1.16,17.55835983
26/08/2020 17:30,28.05288,-4.2448,28.37221182,7.11288,-1.2348,7.219265401,20.94,-3.01,21.15522867,27.77288,-3.0548,27.94037699,7.11288,-1.2348,7.219265401,20.66,-1.82,20.74000964
26/08/2020 18:00,28.59308,-4.45308,28.93776331,6.19308,-1.15308,6.299510566,22.4,-3.3,22.64177555,28.29308,-3.26308,28.48062617,6.19308,-1.15308,6.299510566,22.1,-2.11,22.20049774
26/08/2020 18:30,28.75716,-3.57556,28.97859349,4.54716,-0.83556,4.623291531,24.21,-2.74,24.36455828,28.27716,-4.78556,28.67924968,4.54716,-0.83556,4.623291531,23.73,-3.95,24.05650432
26/08/2020 19:00,28.9654,-0.58112,28.97122879,8.4654,-1.76112,8.646649109,20.5,1.18,20.53393289,28.0954,-7.97112,29.20428488,8.4654,-1.76112,8.646649109,19.63,-6.21,20.58885621
26/08/2020 19:30,29.03608,-0.42376,29.03917207,12.82608,-2.72376,13.11210116,16.21,2.3,16.3723578,28.30608,-7.82376,29.36742048,12.82608,-2.72376,13.11210116,15.48,-5.1,16.29847846
26/08/2020 20:00,30.61624,0.19756,30.6168774,18.06624,-1.70244,18.14627592,12.55,1.9,12.69300989,29.97624,-7.21244,30.8317086,18.06624,-1.70244,18.14627592,11.91,-5.51,13.1228122
26/08/2020 20:30,29.45324,-0.66756,29.46080418,11.61324,-1.89756,11.76724595,17.84,1.23,17.88235164,28.66324,-8.06756,29.77695169,11.61324,-1.89756,11.76724595,17.05,-6.17,18.13205449
26/08/2020 21:00,32.5924,-0.26408,32.59346984,10.8324,0.83592,10.86460547,21.76,-1.1,21.78778557,31.7024,-7.65408,32.61329647,10.8324,0.83592,10.86460547,20.87,-8.49,22.53080114
26/08/2020 21:30,31.428,-0.53564,31.43256423,10.818,0.77436,10.8456792,20.61,-1.31,20.65159074,30.568,-7.96564,31.58882784,10.818,0.77436,10.8456792,19.75,-8.74,21.59745587
26/08/2020 22:00,28.3628,-1.76172,28.41746085,6.2028,-0.08172,6.203338295,22.16,-1.68,22.22359107,27.4428,-9.17172,28.93488759,6.2028,-0.08172,6.203338295,21.24,-9.09,23.10336988
26/08/2020 22:30,25.29352,-2.04228,25.37583618,8.81352,-1.41228,8.925954828,16.48,-0.63,16.49203747,24.54352,-9.47228,26.30795436,8.81352,-1.41228,8.925954828,15.73,-8.06,17.67474187
26/08/2020 23:00,24.41312,-2.37392,24.52826786,6.24312,-0.49392,6.262627588,18.17,-1.88,18.2670003,23.60312,-9.84392,25.5736199,6.24312,-0.49392,6.262627588,17.36,-9.35,19.71781174
26/08/2020 23:30,22.92544,-2.76448,23.09151682,5.81544,-0.38448,5.828135831,17.11,-2.38,17.27473589,22.13544,-10.28448,24.40795429,5.81544,-0.38448,5.828135831,16.32,-9.9,19.08801718
27/08/2020 00:00,21.46976,-3.11228,21.69416699,5.63976,-0.33228,5.649540057,15.83,-2.78,16.07225249,20.70976,-10.62228,23.27502936,5.63976,-0.33228,5.649540057,15.07,-10.29,18.24798619
27/08/2020 00:30,20.12,-3.52404,20.4262884,5.4,-0.28404,5.407465092,14.72,-3.24,15.07235881,19.41,-10.81404,22.21917103,5.4,-0.28404,5.407465092,14.01,-10.53,17.52600924
27/08/2020 01:00,19.51096,-3.57248,19.8353264,4.80096,0.04752,4.801195171,14.71,-3.62,15.14887785,18.79096,-10.95248,21.74987347,4.80096,0.04752,4.801195171,13.99,-11,17.7966317
27/08/2020 01:30,17.74136,-4.02104,18.19133358,0.53136,0.22896,0.578589778,17.21,-4.25,17.727002,16.95136,-11.38104,20.41755806,0.53136,0.22896,0.578589778,16.42,-11.61,20.10991049
27/08/2020 02:00,17.11956,-4.17652,17.62165298,0.07956,0.39348,0.401442778,17.04,-4.57,17.64217957,16.33956,-11.54652,20.00758219,0.07956,0.39348,0.401442778,16.26,-11.94,20.1730315
27/08/2020 02:30,16.87904,-4.22696,17.40026385,0.05904,0.56304,0.566126985,16.82,-4.79,17.48875353,16.10904,-11.60696,19.85504193,0.05904,0.56304,0.566126985,16.05,-12.17,20.14227892
27/08/2020 03:00,16.5822,-4.247,17.11742872,0.0522,0.603,0.605255186,16.53,-4.85,17.22682211,15.8022,-11.667,19.64251547,0.0522,0.603,0.605255186,15.75,-12.27,19.96535499
27/08/2020 03:30,16.56816,-4.20404,17.09321146,0.03816,0.70596,0.706990599,16.53,-4.91,17.24381048,15.79816,-11.59404,19.59601038,0.03816,0.70596,0.706990599,15.76,-12.3,19.99168827
27/08/2020 04:00,16.48924,-4.14228,17.00157403,0.03924,0.56772,0.569074491,16.45,-4.71,17.11100815,15.71924,-11.54228,19.50176232,0.03924,0.56772,0.569074491,15.68,-12.11,19.8119787
27/08/2020 04:30,16.67816,-4.00752,17.1528784,0.03816,0.58248,0.583728649,16.64,-4.59,17.26145127,15.90816,-11.40752,19.57552214,0.03816,0.58248,0.583728649,15.87,-11.99,19.89012318
27/08/2020 05:00,16.89032,-3.96056,17.34845657,0.04032,0.64944,0.650690415,16.85,-4.61,17.46924726,16.11032,-11.35056,19.70729872,0.04032,0.64944,0.650690415,16.07,-12,20.05604398
27/08/2020 05:30,17.40216,-3.77384,17.80665721,0.09216,0.41616,0.426242432,17.31,-4.19,17.80989051,16.61216,-11.20384,20.03721265,0.09216,0.41616,0.426242432,16.52,-11.62,20.19739587
27/08/2020 06:00,18.09708,-3.72656,18.47678419,0.12708,0.52344,0.538645301,17.97,-4.25,18.46573584,17.27708,-11.15656,20.5661451,0.12708,0.52344,0.538645301,17.15,-11.68,20.7495759
27/08/2020 06:30,20.14596,-3.01208,20.36988783,0.07596,0.54792,0.553160237,20.07,-3.56,20.38328972,19.28596,-10.48208,21.95044998,0.07596,0.54792,0.553160237,19.21,-11.03,22.15141079
27/08/2020 07:00,21.68016,-2.33888,21.80595555,0.65016,0.50112,0.82087105,21.03,-2.84,21.22089772,20.80016,-9.81888,23.00124041,0.65016,0.50112,0.82087105,20.15,-10.32,22.63901279
27/08/2020 07:30,25.0036,-1.69292,25.06084578,4.5036,0.57708,4.540422259,20.5,-2.27,20.62529757,24.1236,-9.25292,25.83727163,4.5036,0.57708,4.540422259,19.62,-9.83,21.94477842
27/08/2020 08:00,26.3462,-1.07864,26.36827106,4.9662,0.44136,4.985773871,21.38,-1.52,21.4339637,25.4462,-8.53864,26.84059365,4.9662,0.44136,4.985773871,20.48,-8.98,22.36226286
27/08/2020 08:30,29.69444,0.406,29.69721541,10.41444,1.296,10.49476901,19.28,-0.89,19.30053108,28.86444,-7.024,29.70677486,10.41444,1.296,10.49476901,18.45,-8.32,20.23919218
27/08/2020 09:00,30.2616,0.5156,30.2659921,7.1316,1.0656,7.210771243,23.13,-0.55,23.1365382,29.3316,-6.8944,30.1309726,7.1316,1.0656,7.210771243,22.2,-7.96,23.58392673
27/08/2020 09:30,29.84072,-0.44644,29.84405936,1.17072,-0.13644,1.178643794,28.67,-0.31,28.67167592,28.76072,-7.82644,29.80657944,1.17072,-0.13644,1.178643794,27.59,-7.69,28.64165149
27/08/2020 10:00,31.03076,-0.88512,31.04338099,1.40076,0.16488,1.410430428,29.63,-1.05,29.64859862,29.92076,-8.29512,31.04933002,1.40076,0.16488,1.410430428,28.52,-8.46,29.74831088
27/08/2020 10:30,32.76964,-0.48224,32.77318814,3.95964,0.16776,3.963192192,28.81,-0.65,28.81733159,31.67964,-7.84224,32.63587472,3.95964,0.16776,3.963192192,27.72,-8.01,28.85408983
27/08/2020 11:00,33.4242,0.11016,33.42438153,9.3942,-0.42984,9.404028715,24.03,0.54,24.03606665,32.4742,-7.43984,33.31553519,9.3942,-0.42984,9.404028715,23.08,-7.01,24.12107999
27/08/2020 11:30,34.98136,0.85776,34.99187477,13.40136,0.16776,13.40240998,21.58,0.69,21.59102823,34.09136,-6.64224,34.73240819,13.40136,0.16776,13.40240998,20.69,-6.81,21.7819237
27/08/2020 12:00,34.80848,0.95292,34.82152117,15.82848,-1.02708,15.86176763,18.98,1.98,19.08299767,33.99848,-6.50708,34.61558511,15.82848,-1.02708,15.86176763,18.17,-5.48,18.97839034
27/08/2020 12:30,36.76804,0.98948,36.78135174,10.41804,0.78948,10.44791061,26.35,0.2,26.350759,35.74804,-6.52052,36.33785278,10.41804,0.78948,10.44791061,25.33,-7.31,26.36370611
27/08/2020 13:00,36.8856,0.8906,36.89635017,8.9856,1.2906,9.077811175,27.9,-0.4,27.90286724,35.8356,-6.6294,36.44364378,8.9856,1.2906,9.077811175,26.85,-7.92,27.99372966
27/08/2020 13:30,36.48108,0.74484,36.48868297,8.64108,1.64484,8.796235683,27.84,-0.9,27.85454362,35.41108,-6.73516,36.04590083,8.64108,1.64484,8.796235683,26.77,-8.38,28.05097681
27/08/2020 14:00,35.7748,0.13036,35.77503751,4.3848,0.54036,4.417970119,31.39,-0.41,31.39267749,34.6148,-7.41964,35.40106548,4.3848,0.54036,4.417970119,30.23,-7.96,31.26043026
27/08/2020 14:30,35.86304,0.04472,35.86306788,4.61304,0.32472,4.624454684,31.25,-0.28,31.25125437,34.70304,-7.48528,35.5011324,4.61304,0.32472,4.624454684,30.09,-7.81,31.08704232
27/08/2020 15:00,34.75952,-0.24016,34.76034965,6.41952,-0.20016,6.422639726,28.34,-0.04,28.34002823,33.68952,-7.76016,34.57172025,6.41952,-0.20016,6.422639726,27.27,-7.56,28.2985247
27/08/2020 15:30,32.42444,-0.41524,32.42709875,8.79444,-0.70524,8.822671839,23.63,0.29,23.63177945,31.46444,-7.95524,32.45453478,8.79444,-0.70524,8.822671839,22.67,-7.25,23.80107981
27/08/2020 16:00,30.9668,-0.64808,30.97358084,7.8768,-0.47808,7.891295124,23.09,-0.17,23.0906258,30.0268,-8.25808,31.14168595,7.8768,-0.47808,7.891295124,22.15,-7.78,23.47660325
27/08/2020 16:30,31.19336,-0.19644,31.19397853,6.63336,0.22356,6.637126183,24.56,-0.42,24.56359094,30.20336,-7.80644,31.19588852,6.63336,0.22356,6.637126183,23.57,-8.03,24.90031727
27/08/2020 17:00,31.01284,-0.32404,31.01453283,6.25284,0.52596,6.274921672,24.76,-0.85,24.77458577,30.02284,-7.96404,31.06117922,6.25284,0.52596,6.274921672,23.77,-8.49,25.24070126
27/08/2020 17:30,31.9056,-0.48312,31.90925753,5.5656,0.59688,5.597514546,26.34,-1.08,26.36213193,30.8656,-8.10312,31.9115311,5.5656,0.59688,5.597514546,25.3,-8.7,26.75406511
27/08/2020 18:00,32.65728,-0.496,32.66104642,5.59728,0.144,5.599132022,27.06,-0.64,27.06756731,31.61728,-8.086,32.6348861,5.59728,0.144,5.599132022,26.02,-8.23,27.29053499
27/08/2020 18:30,33.5204,0.3412,33.52213647,16.7904,-0.7488,16.80708879,16.73,1.09,16.76547047,32.7604,-7.2688,33.55710449,16.7904,-0.7488,16.80708879,15.97,-6.52,17.24967536
27/08/2020 19:00,33.69892,0.65864,33.70535589,9.08892,0.54864,9.105463888,24.61,0.11,24.61024583,32.71892,-6.95136,33.44920226,9.08892,0.54864,9.105463888,23.63,-7.5,24.79166997
27/08/2020 19:30,31.93404,0.1394,31.93434426,0.73404,0.5994,0.947678786,31.2,-0.46,31.20339084,30.78404,-7.3906,31.65877583,0.73404,0.5994,0.947678786,30.05,-7.99,31.09409269
27/08/2020 20:00,32.02056,0.02968,32.02057376,0.16056,0.49968,0.524842468,31.86,-0.47,31.86346654,30.85056,-7.55032,31.76105137,0.16056,0.49968,0.524842468,30.69,-8.05,31.72819881
27/08/2020 20:30,31.28656,-0.09376,31.28670049,0.28656,0.24624,0.37782373,31,-0.34,31.00186446,30.12656,-7.65376,31.08359148,0.28656,0.24624,0.37782373,29.84,-7.9,30.86803525
27/08/2020 21:00,30.38108,-0.97144,30.39660701,1.08108,-0.27144,1.114636102,29.3,-0.7,29.30836058,29.28108,-8.42144,30.46805372,1.08108,-0.27144,1.114636102,28.2,-8.15,29.3540883
27/08/2020 21:30,28.61084,-2.33796,28.7062053,1.59084,-0.32796,1.62429359,27.02,-2.01,27.09465815,27.56084,-9.69796,29.21729504,1.59084,-0.32796,1.62429359,25.97,-9.37,27.60865444
27/08/2020 22:00,26.59568,-3.61016,26.83958736,1.88568,-0.38016,1.923619164,24.71,-3.23,24.92021268,25.62568,-10.82016,27.81638614,1.88568,-0.38016,1.923619164,23.74,-10.44,25.93417051
27/08/2020 22:30,24.77048,-3.98268,25.08861135,1.77048,-0.38268,1.811365069,23,-3.6,23.28003436,23.83048,-11.24268,26.34937629,1.77048,-0.38268,1.811365069,22.06,-10.86,24.58827363
27/08/2020 23:00,23.08928,-4.30256,23.48673825,1.43928,-0.32256,1.47498199,21.65,-3.98,22.01278946,22.18928,-11.56256,25.02112988,1.43928,-0.32256,1.47498199,20.75,-11.24,23.5987309
27/08/2020 23:30,21.35616,-4.42288,21.80934289,1.76616,-0.36288,1.80305381,19.59,-4.06,20.00629151,20.49616,-11.74288,23.6217655,1.76616,-0.36288,1.80305381,18.73,-11.38,21.91614245
28/08/2020 00:00,19.78812,-4.83852,20.37108168,1.78812,-0.39852,1.831991082,18,-4.44,18.53951456,18.96812,-12.30852,22.61170584,1.78812,-0.39852,1.831991082,17.18,-11.91,20.90455692
28/08/2020 00:30,18.99556,-4.32704,19.48216043,0.47556,0.10296,0.486577923,18.52,-4.43,19.04246045,18.15556,-11.83704,21.67348322,0.47556,0.10296,0.486577923,17.68,-11.94,21.33415103
28/08/2020 01:00,18.33232,-4.05392,18.77520237,0.20232,0.49608,0.535750641,18.13,-4.55,18.69222833,17.51232,-11.60392,21.00791068,0.20232,0.49608,0.535750641,17.31,-12.1,21.1198035
28/08/2020 01:30,17.71964,-4.17484,18.20480516,0.08964,0.60516,0.611762989,17.63,-4.78,18.2665076,16.90964,-11.69484,20.5597959,0.08964,0.60516,0.611762989,16.82,-12.3,20.83752385
28/08/2020 02:00,17.19552,-4.29352,17.72343708,0.06552,0.63648,0.639843466,17.13,-4.93,17.82531346,16.40552,-11.71352,20.15806631,0.06552,0.63648,0.639843466,16.34,-12.35,20.482141
28/08/2020 02:30,17.03996,-4.29436,17.57275632,0.03996,0.66564,0.66683837,17,-4.96,17.70880007,16.24996,-11.79436,20.07904698,0.03996,0.66564,0.66683837,16.21,-12.46,20.44543225
28/08/2020 03:00,16.84284,-4.2536,17.37165427,0.04284,0.7164,0.717679751,16.8,-4.97,17.51972888,16.06284,-11.8336,19.95116332,0.04284,0.7164,0.717679751,16.02,-12.55,20.35050122
28/08/2020 03:30,16.6258,-4.25532,17.16172992,0.0558,0.72468,0.726825111,16.57,-4.98,17.30217616,15.8458,-11.75532,19.73010203,0.0558,0.72468,0.726825111,15.79,-12.48,20.12646268
28/08/2020 04:00,16.35752,-4.07704,16.85795704,0.22752,0.37296,0.436880432,16.13,-4.45,16.73258498,15.58752,-11.55704,19.40453435,0.22752,0.37296,0.436880432,15.36,-11.93,19.44876603
28/08/2020 04:30,16.40908,-4.07496,16.90748963,0.28908,0.27504,0.399016601,16.12,-4.35,16.69661343,15.64908,-11.61496,19.4884838,0.28908,0.27504,0.399016601,15.36,-11.89,19.42425546
28/08/2020 05:00,16.53064,-4.01124,17.01035288,0.35064,0.15876,0.384906673,16.18,-4.17,16.70871928,15.77064,-11.44124,19.48371265,0.35064,0.15876,0.384906673,15.42,-11.6,19.29602032
28/08/2020 05:30,17.09912,-3.92532,17.54388902,0.24912,0.36468,0.441647231,16.85,-4.29,17.38754152,16.31912,-11.33532,19.86965418,0.24912,0.36468,0.441647231,16.07,-11.7,19.8780004
28/08/2020 06:00,18.2282,-3.99164,18.66013036,0.5382,0.37836,0.657887171,17.69,-4.37,18.22177269,17.4282,-11.47164,20.86481918,0.5382,0.37836,0.657887171,16.89,-11.85,20.63236777
28/08/2020 06:30,20.60008,-3.01204,20.81911816,3.07008,0.41796,3.098399872,17.53,-3.43,17.86241305,19.80008,-10.46204,22.39413872,3.07008,0.41796,3.098399872,16.73,-10.88,19.95663549
28/08/2020 07:00,22.09804,-2.369,22.22466047,3.03804,0.351,3.058249179,19.06,-2.72,19.25310365,21.26804,-9.979,23.49276413,3.03804,0.351,3.058249179,18.23,-10.33,20.95332432
28/08/2020 07:30,24.40168,0.69008,24.41143579,2.82168,0.28008,2.835546302,21.58,0.41,21.58389446,23.50168,-6.95992,24.51059871,2.82168,0.28008,2.835546302,20.68,-7.24,21.91072797
28/08/2020 08:00,26.32568,1.4196,26.36392785,3.32568,0.3996,3.349601114,23,1.02,23.02260628,25.40568,-6.1204,26.13250605,3.32568,0.3996,3.349601114,22.08,-6.52,23.0225281
28/08/2020 08:30,27.44512,-0.70576,27.45419292,4.06512,0.35424,4.080525284,23.38,-1.06,23.40401675,26.49512,-8.16576,27.72491696,4.06512,0.35424,4.080525284,22.43,-8.52,23.99365124
28/08/2020 09:00,29.36532,-0.1124,29.36553511,4.22532,0.3276,4.23800081,25.14,-0.44,25.14385014,28.38532,-7.5524,29.37286396,4.22532,0.3276,4.23800081,24.16,-7.88,25.4125953
28/08/2020 09:30,30.18752,0.16572,30.18797487,4.54752,0.22572,4.553118455,25.64,-0.06,25.6400702,29.18752,-7.29428,30.08517649,4.54752,0.22572,4.553118455,24.64,-7.52,25.7619875
28/08/2020 10:00,30.16356,0.27304,30.16479575,4.09356,0.11304,4.095120452,26.07,0.16,26.07049098,29.15356,-7.13696,30.01443417,4.09356,0.11304,4.095120452,25.06,-7.25,26.08766183
28/08/2020 10:30,29.40272,0.22968,29.40361706,2.86272,0.04968,2.863151044,26.54,0.18,26.54061039,28.38272,-7.21032,29.2842536,2.86272,0.04968,2.863151044,25.52,-7.26,26.53258374
