Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/08/2020 11:00,29.17508,0.5024,29.17940539,3.20508,-0.1476,3.20847683,25.97,0.65,25.97813311,28.15508,-6.9276,28.99483008,3.20508,-0.1476,3.20847683,24.95,-6.78,25.8548042
28/08/2020 11:30,28.55656,0.57676,28.56238385,3.79656,-0.54324,3.835228485,24.76,1.12,24.78531823,27.57656,-6.88324,28.42262575,3.79656,-0.54324,3.835228485,23.78,-6.34,24.6106481
28/08/2020 12:00,28.55556,0.78656,28.5663908,3.80556,-0.61344,3.854684883,24.75,1.4,24.78956434,27.57556,-6.75344,28.39049949,3.80556,-0.61344,3.854684883,23.77,-6.14,24.55020367
28/08/2020 12:30,29.11132,0.74596,29.12087582,4.44132,-0.64404,4.487773486,24.67,1.39,24.70912787,28.15132,-6.77404,28.95486895,4.44132,-0.64404,4.487773486,23.71,-6.13,24.48961004
28/08/2020 13:00,28.8844,0.49404,28.88862473,6.5844,-0.52596,6.605373364,22.3,1.02,22.32331517,27.9644,-7.06596,28.84329139,6.5844,-0.52596,6.605373364,21.38,-6.54,22.35790688
28/08/2020 13:30,29.618,0.45532,29.62149963,8.028,-0.45468,8.040865495,21.59,0.91,21.60916935,28.718,-7.05468,29.57181147,8.028,-0.45468,8.040865495,20.69,-6.6,21.71718444
28/08/2020 14:00,29.33084,0.5256,29.33554892,9.96084,-0.8244,9.994897141,19.37,1.35,19.41698741,28.50084,-7.0344,29.35610097,9.96084,-0.8244,9.994897141,18.54,-6.21,19.55238349
28/08/2020 14:30,29.37348,0.29776,29.37498916,12.00348,-1.27224,12.0707136,17.37,1.57,17.44080847,28.58348,-7.28224,29.49654807,12.00348,-1.27224,12.0707136,16.58,-6.01,17.6356599
28/08/2020 15:00,28.08148,-0.13432,28.08180124,11.30148,-1.08432,11.35337835,16.78,0.95,16.80687062,27.30148,-7.74432,28.37860642,11.30148,-1.08432,11.35337835,16,-6.66,17.33077032
28/08/2020 15:30,26.91,-0.44624,26.91369967,13.68,-1.59624,13.77281315,13.23,1.15,13.27988705,26.23,-8.03624,27.43344771,13.68,-1.59624,13.77281315,12.55,-6.44,14.10588884
28/08/2020 16:00,27.56692,-0.34224,27.56904435,14.41692,-1.81224,14.53037495,13.15,1.47,13.2319084,26.88692,-7.86224,28.01287713,14.41692,-1.81224,14.53037495,12.47,-6.05,13.86013708
28/08/2020 16:30,28.86888,-0.62572,28.8756603,12.63888,-1.39572,12.71571162,16.23,0.77,16.24825529,28.10888,-8.15572,29.26815511,12.63888,-1.39572,12.71571162,15.47,-6.76,16.88249093
28/08/2020 17:00,29.293,-0.79396,29.3037578,12.213,-1.26396,12.2782313,17.08,0.47,17.0864654,28.513,-8.30396,29.69759116,12.213,-1.26396,12.2782313,16.3,-7.04,17.75532596
28/08/2020 17:30,28.86744,-0.8974,28.88138534,13.08744,-1.5174,13.17511247,15.78,0.62,15.79217528,28.10744,-8.4074,29.3379031,13.08744,-1.5174,13.17511247,15.02,-6.89,16.52490545
28/08/2020 18:00,29.081,-0.96192,29.09690449,12.321,-1.32192,12.39171148,16.76,0.36,16.7638659,28.321,-8.41192,29.5438562,12.321,-1.32192,12.39171148,16,-7.09,17.50051714
28/08/2020 18:30,28.83616,-1.03792,28.85483324,13.73616,-1.71792,13.84316946,15.1,0.68,15.1153035,28.10616,-8.48792,29.35985381,13.73616,-1.71792,13.84316946,14.37,-6.77,15.88489219
28/08/2020 19:00,28.21188,-1.29952,28.24179395,14.59188,-1.82952,14.70612476,13.62,0.53,13.63030814,27.52188,-8.73952,28.87616818,14.59188,-1.82952,14.70612476,12.93,-6.91,14.66059344
28/08/2020 19:30,27.96296,-1.43396,27.99970309,13.33296,-1.62396,13.43149539,14.63,0.19,14.63123371,27.25296,-8.93396,28.67994892,13.33296,-1.62396,13.43149539,13.92,-7.31,15.72267471
28/08/2020 20:00,26.79892,-1.63852,26.84896387,13.40892,-1.83852,13.53437444,13.39,0.2,13.39149357,26.10892,-9.10852,27.65213988,13.40892,-1.83852,13.53437444,12.7,-7.27,14.63362224
28/08/2020 20:30,26.727,-1.7834,26.78643396,13.167,-1.7334,13.28060859,13.56,-0.05,13.56009218,26.037,-9.2234,27.62239086,13.167,-1.7334,13.28060859,12.87,-7.49,14.89083611
28/08/2020 21:00,25.9732,-2.33804,26.07821983,13.9032,-2.13804,14.06663376,12.07,-0.2,12.07165689,25.3332,-9.61804,27.09755922,13.9032,-2.13804,14.06663376,11.43,-7.48,13.65998902
28/08/2020 21:30,24.88212,-2.44516,25.00197398,14.08212,-2.31516,14.27116216,10.8,-0.13,10.80078238,24.26212,-9.76516,26.15356222,14.08212,-2.31516,14.27116216,10.18,-7.45,12.61486821
28/08/2020 22:00,23.64484,-2.90604,23.8227523,13.43484,-1.97604,13.57938364,10.21,-0.93,10.25226804,23.04484,-10.22604,25.21183343,13.43484,-1.97604,13.57938364,9.61,-8.25,12.66548854
28/08/2020 22:30,21.42768,-3.44584,21.70297868,7.80768,-1.27584,7.911234713,13.62,-2.17,13.79178379,20.73768,-10.81584,23.388753,7.80768,-1.27584,7.911234713,12.93,-9.54,16.06849402
28/08/2020 23:00,19.67648,-3.55224,19.99455611,8.55648,-1.54224,8.694357608,11.12,-2.01,11.30019911,19.04648,-10.96224,21.97587555,8.55648,-1.54224,8.694357608,10.49,-9.42,14.09881201
28/08/2020 23:30,18.25596,-3.77468,18.64211052,9.25596,-1.80468,9.43025267,9,-1.97,9.213083089,17.68596,-11.25468,20.96332519,9.25596,-1.80468,9.43025267,8.43,-9.45,12.66362507
29/08/2020 00:00,17.58524,-2.64884,17.7836166,7.00524,-1.24884,7.115686109,10.58,-1.4,10.67222563,16.96524,-10.22884,19.81031388,7.00524,-1.24884,7.115686109,9.96,-8.98,13.41051826
29/08/2020 00:30,15.42508,-3.56472,15.8316241,10.40508,-2.12472,10.61979872,5.02,-1.44,5.222451532,14.94508,-10.98472,18.54776239,10.40508,-2.12472,10.61979872,4.54,-8.86,9.955460813
29/08/2020 01:00,14.643,-4.0536,15.19371982,10.953,-2.1636,11.1646484,3.69,-1.89,4.14586541,14.203,-11.5036,18.27725422,10.953,-2.1636,11.1646484,3.25,-9.34,9.889292189
29/08/2020 01:30,14.63656,-4.58252,15.33715678,8.20656,-1.35252,8.317267423,6.43,-3.23,7.195679259,14.13656,-12.04252,18.57053086,8.20656,-1.35252,8.317267423,5.93,-10.69,12.22460633
29/08/2020 02:00,13.56292,-4.08308,14.16419222,11.75292,-2.50308,12.01651106,1.81,-1.58,2.402602755,13.16292,-11.59308,17.54029552,11.75292,-2.50308,12.01651106,1.41,-9.09,9.198706431
29/08/2020 02:30,12.47704,-2.73736,12.77378828,15.46704,-3.89736,15.95050912,-2.99,1.16,3.207132676,12.24704,-10.16736,15.91744949,15.46704,-3.89736,15.95050912,-3.22,-6.27,7.048496294
29/08/2020 03:00,12.7186,-3.03652,13.07605597,11.5686,-2.48652,11.83280557,1.15,-0.55,1.274754878,12.3686,-10.45652,16.1963291,11.5686,-2.48652,11.83280557,0.8,-7.97,8.010049937
29/08/2020 03:30,13.09592,-3.31108,13.50801138,8.57592,-1.71108,8.744952751,4.52,-1.6,4.79483055,12.63592,-10.88108,16.6752624,8.57592,-1.71108,8.744952751,4.06,-9.17,10.02858415
29/08/2020 04:00,13.38308,-3.53436,13.84191211,6.64308,-1.13436,6.739234711,6.74,-2.4,7.154550999,12.87308,-11.17436,17.04648087,6.64308,-1.13436,6.739234711,6.23,-10.04,11.81585799
29/08/2020 04:30,12.91228,-3.38784,13.34932338,9.87228,-1.79784,10.03464703,3.04,-1.59,3.430699637,12.49228,-10.97784,16.63039478,9.87228,-1.79784,10.03464703,2.62,-9.18,9.54655959
29/08/2020 05:00,12.78888,-3.42864,13.24050694,10.02888,-1.80864,10.19066302,2.76,-1.62,3.200312485,12.38888,-10.98864,16.56002889,10.02888,-1.80864,10.19066302,2.36,-9.18,9.478501991
29/08/2020 05:30,13.23576,-3.4014,13.66582836,8.19576,-1.3914,8.313030491,5.04,-2.01,5.426020641,12.76576,-10.9014,16.78705306,8.19576,-1.3914,8.313030491,4.57,-9.51,10.5510663
29/08/2020 06:00,14.31244,-3.57812,14.7529279,7.37244,-1.15812,7.462848886,6.94,-2.42,7.34982993,13.79244,-11.13812,17.72820121,7.37244,-1.15812,7.462848886,6.42,-9.98,11.86662547
29/08/2020 06:30,15.52496,-3.3918,15.89115132,5.30496,-0.7218,5.353839355,10.22,-2.67,10.56301567,14.92496,-10.9618,18.51797749,5.30496,-0.7218,5.353839355,9.62,-10.24,14.04998221
29/08/2020 07:00,15.82172,-3.17224,16.13660219,5.48172,-0.82224,5.543043638,10.34,-2.35,10.60368332,15.21172,-10.73224,18.6165894,5.48172,-0.82224,5.543043638,9.73,-9.91,13.88816043
29/08/2020 07:30,17.27572,-2.8346,17.5067261,4.99572,-0.8046,5.060098762,12.28,-2.03,12.44665819,16.61572,-10.3746,19.5886313,4.99572,-0.8046,5.060098762,11.62,-9.57,15.05354775
29/08/2020 08:00,18.67484,-2.48816,18.83986702,6.23484,-1.02816,6.319046036,12.44,-1.46,12.52538223,18.02484,-9.91816,20.5733992,6.23484,-1.02816,6.319046036,11.79,-8.89,14.7660489
29/08/2020 08:30,20.15432,-2.04964,20.25827334,6.66432,-1.16964,6.766181995,13.49,-0.88,13.51867227,19.47432,-9.50964,21.67215708,6.66432,-1.16964,6.766181995,12.81,-8.34,15.28566976
29/08/2020 09:00,22.0534,-1.63848,22.11418251,4.7934,-0.70848,4.845474948,17.26,-0.93,17.28503688,21.2634,-9.03848,23.10468135,4.7934,-0.70848,4.845474948,16.47,-8.33,18.45670068
29/08/2020 09:30,22.306,-2.85844,22.48840402,6.246,-0.92844,6.314627213,16.06,-1.93,16.17555254,21.556,-10.21844,23.8553485,6.246,-0.92844,6.314627213,15.31,-9.29,17.90810431
29/08/2020 10:00,22.26764,-4.19212,22.65880979,7.21764,-1.03212,7.291062945,15.05,-3.16,15.37816959,21.52764,-11.57212,24.44081106,7.21764,-1.03212,7.291062945,14.31,-10.54,17.77266722
29/08/2020 10:30,22.49684,-3.98636,22.84729472,6.48684,-0.93636,6.554072264,16.01,-3.05,16.29793238,21.73684,-11.37636,24.53389044,6.48684,-0.93636,6.554072264,15.25,-10.44,18.48123643
29/08/2020 11:00,22.27744,-3.91048,22.61805002,6.78744,-1.05048,6.868249412,15.49,-2.86,15.75181577,21.53744,-11.28048,24.31276518,6.78744,-1.05048,6.868249412,14.75,-10.23,17.95035933
29/08/2020 11:30,22.26452,-4.05696,22.63112404,7.18452,-0.96696,7.249299226,15.08,-3.09,15.39332648,21.52452,-11.39696,24.35560836,7.18452,-0.96696,7.249299226,14.34,-10.43,17.73190627
29/08/2020 12:00,21.84936,-4.17236,22.24417048,7.20936,-1.15236,7.300877014,14.64,-3.02,14.94824404,21.12936,-11.49236,24.05252985,7.20936,-1.15236,7.300877014,13.92,-10.34,17.34018454
29/08/2020 12:30,22.08116,-4.21812,22.48043957,7.21116,-1.15812,7.3035656,14.87,-3.06,15.18158424,21.35116,-11.54812,24.27408307,7.21116,-1.15812,7.3035656,14.14,-10.39,17.54684302
29/08/2020 13:00,22.90244,-3.65536,23.1923137,9.53244,-0.94536,9.579202362,13.37,-2.71,13.64188403,22.21244,-11.02536,24.79820667,9.53244,-0.94536,9.579202362,12.68,-10.08,16.19841968
29/08/2020 13:30,22.87164,-2.41652,22.99894531,10.60164,-0.95652,10.64470296,12.27,-1.46,12.35655696,22.22164,-9.83652,24.30140757,10.60164,-0.95652,10.64470296,11.62,-8.88,14.62459572
29/08/2020 14:00,23.08376,-1.35344,23.1234032,10.01376,-0.70344,10.03843699,13.07,-0.65,13.08615299,22.41376,-8.81344,24.084297,10.01376,-0.70344,10.03843699,12.4,-8.11,14.81661567
29/08/2020 14:30,22.19076,-1.39088,22.2343063,9.41076,-0.56088,9.427459369,12.78,-0.83,12.80692391,21.53076,-8.83088,23.27140021,9.41076,-0.56088,9.427459369,12.12,-8.27,14.67267188
29/08/2020 15:00,22.54136,-1.44708,22.58776109,11.69136,-1.20708,11.75350759,10.85,-0.24,10.85265405,21.92136,-8.96708,23.68447905,11.69136,-1.20708,11.75350759,10.23,-7.76,12.84019081
29/08/2020 15:30,22.46284,-1.62724,22.52170266,8.95284,-0.59724,8.972738695,13.51,-1.03,13.54920662,21.78284,-9.10724,23.61003894,8.95284,-0.59724,8.972738695,12.83,-8.51,15.39574617
29/08/2020 16:00,21.076,-1.92712,21.16392136,6.696,-0.98712,6.76836922,14.38,-0.94,14.41069048,20.376,-9.40712,22.44271113,6.696,-0.98712,6.76836922,13.68,-8.42,16.06358615
29/08/2020 16:30,21.88088,-2.01508,21.97347166,5.60088,-0.95508,5.681728133,16.28,-1.06,16.3144721,21.11088,-9.45508,23.13153242,5.60088,-0.95508,5.681728133,15.51,-8.5,17.68643831
29/08/2020 17:00,22.28956,-2.01412,22.38037454,6.37956,-0.92412,6.446144861,15.91,-1.09,15.94729444,21.53956,-9.51412,23.54721054,6.37956,-0.92412,6.446144861,15.16,-8.59,17.42451434
29/08/2020 17:30,24.3866,-1.49388,24.43231338,10.4166,-1.16388,10.48142033,13.97,-0.33,13.97389709,23.6866,-9.01388,25.34373793,10.4166,-1.16388,10.48142033,13.27,-7.85,15.41802192
29/08/2020 18:00,24.9788,-1.496,25.02355821,9.7488,-1.026,9.80264135,15.23,-0.47,15.23725041,24.2488,-8.996,25.8637259,9.7488,-1.026,9.80264135,14.5,-7.97,16.54602369
29/08/2020 18:30,25.43916,-1.62044,25.49071767,8.39916,-0.82044,8.439135649,17.04,-0.8,17.05876901,24.65916,-9.12044,26.29175912,8.39916,-0.82044,8.439135649,16.26,-8.3,18.2558922
29/08/2020 19:00,26.07148,-1.47412,26.11312121,8.87148,-0.74412,8.902632867,17.2,-0.73,17.21548431,25.28148,-8.97412,26.82700246,8.87148,-0.74412,8.902632867,16.41,-8.23,18.35813171
29/08/2020 19:30,26.17764,-1.63116,26.22841053,8.29764,-0.82116,8.33817326,17.88,-0.81,17.89833791,25.37764,-9.13116,26.97040406,8.29764,-0.82116,8.33817326,17.08,-8.31,18.99427545
29/08/2020 20:00,26.44576,-1.76104,26.50432953,6.57576,-0.49104,6.594068536,19.87,-1.27,19.91054494,25.60576,-9.22104,27.21548316,6.57576,-0.49104,6.594068536,19.03,-8.73,20.93690044
29/08/2020 20:30,26.6852,-1.82568,26.74757945,7.6752,-0.98568,7.738233655,19.01,-0.84,19.0285496,25.8552,-9.25568,27.46195513,7.6752,-0.98568,7.738233655,18.18,-8.27,19.97261375
29/08/2020 21:00,24.7856,-1.78484,24.84978111,14.0256,-2.99484,14.34177541,10.76,1.21,10.82782065,24.1856,-9.19484,25.87447255,14.0256,-2.99484,14.34177541,10.16,-6.2,11.90233591
29/08/2020 21:30,24.92464,-2.28388,25.02905885,9.22464,-1.16388,9.297773916,15.7,-1.12,15.73989835,24.19464,-9.69388,26.06438018,9.22464,-1.16388,9.297773916,14.97,-8.53,17.22967788
29/08/2020 22:00,24.06264,-2.5846,24.20104958,7.98264,-0.6246,8.007038562,16.08,-1.96,16.19901232,23.31264,-10.0146,25.37265057,7.98264,-0.6246,8.007038562,15.33,-9.39,17.97723561
29/08/2020 22:30,21.97612,-2.95064,22.17332015,3.24612,-0.44064,3.275890515,18.73,-2.51,18.89743369,21.15612,-10.38064,23.56563388,3.24612,-0.44064,3.275890515,17.91,-9.94,20.48344942
29/08/2020 23:00,20.77328,-3.17032,21.01380715,2.75328,-0.40032,2.782230555,18.02,-2.77,18.23165653,19.97328,-10.66032,22.6401046,2.75328,-0.40032,2.782230555,17.22,-10.26,20.04484971
29/08/2020 23:30,19.35536,-3.45912,19.66203123,3.10536,-0.42912,3.134869169,16.25,-3.03,16.53007562,18.58536,-10.90912,21.55051056,3.10536,-0.42912,3.134869169,15.48,-10.48,18.69387065
30/08/2020 00:00,18.04192,-3.54248,18.38640916,3.39192,-0.49248,3.427485644,14.65,-3.05,14.96412376,17.32192,-10.98248,20.5100897,3.39192,-0.49248,3.427485644,13.93,-10.49,17.43803315
30/08/2020 00:30,16.77144,-3.57068,17.14733085,4.32144,-0.67068,4.373174515,12.45,-2.9,12.78328987,16.11144,-11.02068,19.52008931,4.32144,-0.67068,4.373174515,11.79,-10.35,15.68842248
30/08/2020 01:00,15.45296,-3.52308,15.84948155,7.39296,-1.24308,7.496739655,8.06,-2.28,8.376276022,14.90296,-10.94308,18.48916484,7.39296,-1.24308,7.496739655,7.51,-9.7,12.26744065
30/08/2020 01:30,14.60544,-3.53356,15.02680684,8.33544,-1.48356,8.46643433,6.27,-2.05,6.596620347,14.10544,-10.93356,17.84674121,8.33544,-1.48356,8.46643433,5.77,-9.45,11.0722807
30/08/2020 02:00,14.56516,-3.64524,15.01438179,6.63516,-1.06524,6.720125332,7.93,-2.58,8.339142642,14.01516,-11.07524,17.8629687,6.63516,-1.06524,6.720125332,7.38,-10.01,12.43641829
30/08/2020 02:30,14.86076,-3.88108,15.35919821,3.29076,-0.36108,3.310510556,11.57,-3.52,12.09360575,14.23076,-11.35108,18.20333891,3.29076,-0.36108,3.310510556,10.94,-10.99,15.50689202
30/08/2020 03:00,14.82032,-4.04548,15.36254515,1.39032,0.16452,1.40002019,13.43,-4.21,14.0744094,14.13032,-11.55548,18.25363146,1.39032,0.16452,1.40002019,12.74,-11.72,17.31086364
30/08/2020 03:30,14.706,-4.1172,15.27146921,1.116,0.2628,1.146525115,13.59,-4.38,14.27839277,14.016,-11.6172,18.20460359,1.116,0.2628,1.146525115,12.9,-11.88,17.53694386
30/08/2020 04:00,14.4172,-4.00904,14.96422593,1.7172,-0.23904,1.733757757,12.7,-3.77,13.24775075,13.7472,-11.52904,17.94169087,1.7172,-0.23904,1.733757757,12.03,-11.29,16.49803019
30/08/2020 04:30,14.41848,-4.01336,14.96661699,1.33848,0.02664,1.338745084,13.08,-4.04,13.68970416,13.73848,-11.55336,17.95065347,1.33848,0.02664,1.338745084,12.4,-11.58,16.96633137
30/08/2020 05:00,14.34404,-4.06236,14.90819413,1.54404,-0.16236,1.55255283,12.8,-3.9,13.38095662,13.66404,-11.59236,17.91895085,1.54404,-0.16236,1.55255283,12.12,-11.43,16.6595108
30/08/2020 05:30,14.32532,-4.03164,14.88183168,2.33532,-0.43164,2.374875279,11.99,-3.6,12.51878988,13.67532,-11.56164,17.90770495,2.33532,-0.43164,2.374875279,11.34,-11.13,15.88938325
30/08/2020 06:00,14.73756,-3.88596,15.2412716,2.79756,-0.43596,2.831325321,11.94,-3.45,12.42843916,14.09756,-11.41596,18.14015823,2.79756,-0.43596,2.831325321,11.3,-10.98,15.75596395
30/08/2020 06:30,14.76944,-3.75312,15.23884076,3.97944,-0.66312,4.034311694,10.79,-3.09,11.22373378,14.13944,-11.30312,18.10205196,3.97944,-0.66312,4.034311694,10.16,-10.64,14.71173681
30/08/2020 07:00,15.27904,-3.67736,15.71534409,3.47904,-0.65736,3.54059903,11.8,-3.02,12.1803284,14.61904,-11.31736,18.48780592,3.47904,-0.65736,3.54059903,11.14,-10.66,15.41866401
30/08/2020 07:30,16.5544,-3.50212,16.92078615,2.3544,-0.49212,2.405281991,14.2,-3.01,14.51551239,15.8544,-11.07212,19.33788615,2.3544,-0.49212,2.405281991,13.5,-10.58,17.15186287
30/08/2020 08:00,17.86136,-3.23496,18.1519461,1.79136,-0.35496,1.82618927,16.07,-2.88,16.32603136,17.09136,-10.78496,20.20964989,1.79136,-0.35496,1.82618927,15.3,-10.43,18.51688149
30/08/2020 08:30,19.0504,-2.91036,19.27142796,2.1204,-0.09036,2.122324454,16.93,-2.82,17.16325435,18.2704,-10.41036,21.02815045,2.1204,-0.09036,2.122324454,16.15,-10.32,19.16572201
30/08/2020 09:00,19.94316,-2.40732,20.08792723,4.67316,-0.60732,4.712458166,15.27,-1.8,15.37572437,19.21316,-9.86732,21.59883148,4.67316,-0.60732,4.712458166,14.54,-9.26,17.23830618
30/08/2020 09:30,21.128,-2.9378,21.33126937,10.818,-1.4778,10.91847136,10.31,-1.46,10.41286224,20.508,-10.3278,22.96174028,10.818,-1.4778,10.91847136,9.69,-8.85,13.12320845
30/08/2020 10:00,20.87564,-3.34292,21.14160494,16.14564,-3.20292,16.46026693,4.73,-0.14,4.732071428,20.42564,-10.76292,23.08781532,16.14564,-3.20292,16.46026693,4.28,-7.56,8.68746223
30/08/2020 10:30,21.99032,-3.08096,22.2051005,15.70032,-2.82096,15.95173544,6.29,-0.26,6.295371315,21.50032,-10.40096,23.88396385,15.70032,-2.82096,15.95173544,5.8,-7.58,9.54444341
30/08/2020 11:00,22.30868,-3.28424,22.54913381,9.50868,-1.34424,9.603227401,12.8,-1.94,12.9461809,21.62868,-10.66424,24.11484633,9.50868,-1.34424,9.603227401,12.12,-9.32,15.28910723
30/08/2020 11:30,22.59492,-3.35176,22.84216944,7.05492,-1.12176,7.143545458,15.54,-2.23,15.69918788,21.85492,-10.69176,24.3300485,7.05492,-1.12176,7.143545458,14.8,-9.57,17.6245539
30/08/2020 12:00,22.6562,-3.3298,22.89958442,7.0362,-1.1898,7.136086776,15.62,-2.14,15.7659126,21.9062,-10.6598,24.36212089,7.0362,-1.1898,7.136086776,14.87,-9.47,17.6294583
30/08/2020 12:30,22.82092,-3.38584,23.07072392,6.37092,-1.09584,6.464478862,16.45,-2.29,16.60863029,22.06092,-10.71584,24.52577049,6.37092,-1.09584,6.464478862,15.69,-9.62,18.4043609
30/08/2020 13:00,22.56552,-3.0728,22.77377423,14.19552,-2.8728,14.48329272,8.37,-0.2,8.372389145,22.03552,-10.4328,24.38047287,14.19552,-2.8728,14.48329272,7.84,-7.56,10.89124419
30/08/2020 13:30,22.19784,-3.34828,22.44894384,14.30784,-3.06828,14.63313458,7.89,-0.28,7.894966751,21.67784,-10.77828,24.20950365,14.30784,-3.06828,14.63313458,7.37,-7.71,10.66588018
30/08/2020 14:00,21.89376,-3.43428,22.16147572,12.98376,-2.47428,13.21741598,8.91,-0.96,8.961567943,21.33376,-10.88428,23.9498824,12.98376,-2.47428,13.21741598,8.35,-8.41,11.85118559
30/08/2020 14:30,22.33508,-2.84888,22.51603686,7.79508,-0.57888,7.816544906,14.54,-2.27,14.71613061,21.61508,-10.34888,23.96478668,7.79508,-0.57888,7.816544906,13.82,-9.77,16.92469498
30/08/2020 15:00,21.28984,-1.93376,21.37748149,3.93984,-0.20376,3.945105495,17.35,-1.73,17.43603739,20.50984,-9.45376,22.58377991,3.93984,-0.20376,3.945105495,16.57,-9.25,18.97702295
30/08/2020 15:30,22.12928,-1.5894,22.18628463,2.51928,-0.0594,2.519980174,19.61,-1.53,19.66959583,21.27928,-9.1194,23.15105211,2.51928,-0.0594,2.519980174,18.76,-9.06,20.83317547
30/08/2020 16:00,22.63524,-1.63892,22.694496,2.23524,-0.08892,2.237007962,20.4,-1.55,20.45880006,21.77524,-9.15892,23.62301616,2.23524,-0.08892,2.237007962,19.54,-9.07,21.54243487
30/08/2020 16:30,23.91412,-1.60272,23.96776683,5.33412,-0.07272,5.334615672,18.58,-1.53,18.64288872,23.08412,-9.12272,24.82137418,5.33412,-0.07272,5.334615672,17.75,-9.05,19.92398053
30/08/2020 17:00,24.36412,-1.53516,24.41243658,5.33412,-0.06516,5.334517973,19.03,-1.47,19.0866917,23.53412,-9.06516,25.21967347,5.33412,-0.06516,5.334517973,18.2,-9,20.30369425
30/08/2020 17:30,24.95724,-1.7548,25.01885592,5.18724,0.0252,5.187301211,19.77,-1.78,19.84996977,24.10724,-9.2548,25.82267111,5.18724,0.0252,5.187301211,18.92,-9.28,21.07331962
30/08/2020 18:00,25.70276,-1.77416,25.76391887,4.44276,0.19584,4.447074288,21.26,-1.97,21.35107726,24.81276,-9.27416,26.48930166,4.44276,0.19584,4.447074288,20.37,-9.47,22.46369961
30/08/2020 18:30,25.96752,-1.8382,26.03250034,4.27752,0.0018,4.277520379,21.69,-1.84,21.76790527,25.06752,-9.3182,26.74339938,4.27752,0.0018,4.277520379,20.79,-9.32,22.78346988
30/08/2020 19:00,26.14936,-1.92324,26.21999009,3.96936,0.35676,3.985360273,22.18,-2.28,22.29687871,25.23936,-9.43324,26.94459705,3.96936,0.35676,3.985360273,21.27,-9.79,23.41488843
30/08/2020 19:30,26.03968,-1.85472,26.10564921,3.82968,0.48528,3.86030382,22.21,-2.34,22.3329286,25.11968,-9.32472,26.79456524,3.82968,0.48528,3.86030382,21.29,-9.81,23.44142061
30/08/2020 20:00,26.201,-1.697,26.25589858,3.591,0.603,3.641275875,22.61,-2.3,22.72668256,25.281,-9.157,26.88828016,3.591,0.603,3.641275875,21.69,-9.76,23.7847367
30/08/2020 20:30,26.93964,-1.77072,26.99777125,3.50964,0.71928,3.582587982,23.43,-2.49,23.56193965,25.98964,-9.19072,27.56684098,3.50964,0.71928,3.582587982,22.48,-9.91,24.56742762
30/08/2020 21:00,26.80828,-2.28792,26.90573274,5.22828,-0.00792,5.228285999,21.58,-2.28,21.7001106,25.91828,-9.69792,27.67321612,5.22828,-0.00792,5.228285999,20.69,-9.69,22.84671092
30/08/2020 21:30,25.18968,-3.12356,25.38260439,7.06968,-0.94356,7.132368525,18.12,-2.18,18.25066574,24.38968,-10.60356,26.59496146,7.06968,-0.94356,7.132368525,17.32,-9.66,19.83174223
30/08/2020 22:00,23.73708,-3.72036,24.02686092,0.21708,0.62964,0.666010703,23.52,-4.35,23.91888166,22.78708,-11.20036,25.39092513,0.21708,0.62964,0.666010703,22.57,-11.83,25.48242139
30/08/2020 22:30,22.49384,-3.99324,22.84554231,0.03384,0.62676,0.627672879,22.46,-4.62,22.93024204,21.55384,-11.45324,24.40788244,0.03384,0.62676,0.627672879,21.52,-12.08,24.67867095
30/08/2020 23:00,21.11384,-4.1336,21.51466682,0.03384,0.6264,0.627313403,21.08,-4.76,21.61073807,20.22384,-11.6636,23.34616177,0.03384,0.6264,0.627313403,20.19,-12.29,23.63641682
30/08/2020 23:30,19.79384,-4.25496,20.24600668,0.03384,0.63504,0.635940993,19.76,-4.89,20.3560728,18.93384,-11.78496,22.30191874,0.03384,0.63504,0.635940993,18.9,-12.42,22.61562292
31/08/2020 00:00,18.51104,-4.4182,19.03100347,0.04104,0.5418,0.543352116,18.47,-4.96,19.12439542,17.67104,-12.0382,21.38185946,0.04104,0.5418,0.543352116,17.63,-12.58,21.6581001
31/08/2020 00:30,17.39612,-4.57028,17.98645186,0.09612,0.45972,0.469661083,17.3,-5.03,18.01640641,16.58612,-12.15028,20.56036675,0.09612,0.45972,0.469661083,16.49,-12.61,20.75890652
31/08/2020 01:00,16.60164,-4.64576,17.23941811,0.16164,0.35424,0.38937574,16.44,-5,17.183527,15.84164,-12.17576,19.98015739,0.16164,0.35424,0.38937574,15.68,-12.53,20.07145486
31/08/2020 01:30,15.96276,-4.7036,16.64132085,0.21276,0.1764,0.276376152,15.75,-4.88,16.48869006,15.20276,-12.1936,19.48865805,0.21276,0.1764,0.276376152,14.99,-12.37,19.43494276
31/08/2020 02:00,15.5664,-4.64664,16.24512457,0.1764,0.33336,0.377154941,15.39,-4.98,16.17567618,14.8264,-12.08664,19.12874809,0.1764,0.33336,0.377154941,14.65,-12.42,19.20622035
31/08/2020 02:30,15.27316,-4.70708,15.98205301,0.17316,0.41292,0.447758095,15.1,-5.12,15.94441595,14.54316,-12.16708,18.96157532,0.17316,0.41292,0.447758095,14.37,-12.58,19.09851565
31/08/2020 03:00,14.95524,-4.68812,15.67283231,0.16524,0.37188,0.40693856,14.79,-5.06,15.631625,14.22524,-12.13812,18.70003771,0.16524,0.37188,0.40693856,14.06,-12.51,18.81976886
31/08/2020 03:30,14.84936,-4.67836,15.56889671,0.18936,0.52164,0.554946393,14.66,-5.2,15.55492205,14.12936,-12.18836,18.65998214,0.18936,0.52164,0.554946393,13.94,-12.71,18.864456
31/08/2020 04:00,14.66,-4.65368,15.38090822,0.09,0.52632,0.533959495,14.57,-5.18,15.46341812,13.94,-12.12368,18.4745018,0.09,0.52632,0.533959495,13.85,-12.65,18.75753182
31/08/2020 04:30,14.643,-4.67792,15.37206507,0.063,0.53208,0.535796721,14.58,-5.21,15.48290993,13.923,-12.16792,18.49076002,0.063,0.53208,0.535796721,13.86,-12.7,18.79865953
31/08/2020 05:00,14.87128,-4.48732,15.53354466,0.07128,0.47268,0.478024289,14.8,-4.96,15.60902303,14.15128,-11.96732,18.53309131,0.07128,0.47268,0.478024289,14.08,-12.44,18.78829423
31/08/2020 05:30,15.14812,-4.39632,15.77317879,0.07812,0.46368,0.470214714,15.07,-4.86,15.83428243,14.40812,-11.92632,18.70377049,0.07812,0.46368,0.470214714,14.33,-12.39,18.9436269
31/08/2020 06:00,15.62516,-4.32728,16.21329631,0.33516,0.61272,0.698396753,15.29,-4.94,16.06822019,14.88516,-11.89728,19.05553095,0.33516,0.61272,0.698396753,14.55,-12.51,19.18860599
31/08/2020 06:30,17.0362,-0.9608,17.06327187,2.7162,0.6192,2.785884255,14.32,-1.58,14.40690112,16.3362,-8.5708,18.44803629,2.7162,0.6192,2.785884255,13.62,-9.19,16.43047473
31/08/2020 07:00,17.77236,-1.02528,17.80190942,2.68236,0.59472,2.747498325,15.09,-1.62,15.17670913,17.04236,-8.59528,19.08719132,2.68236,0.59472,2.747498325,14.36,-9.19,17.04892079
31/08/2020 07:30,18.49792,-0.83108,18.51658009,2.88792,0.62892,2.955608616,15.61,-1.46,15.67812808,17.76792,-8.37108,19.64112933,2.88792,0.62892,2.955608616,14.88,-9,17.39006613
31/08/2020 08:00,20.98184,0.22664,20.98306402,7.79184,1.55664,7.945810133,13.19,-1.33,13.256885,20.32184,-7.29336,21.59097684,7.79184,1.55664,7.945810133,12.53,-8.85,15.34025424
31/08/2020 08:30,20.8522,-0.95944,20.87426094,4.1022,0.70056,4.161589739,16.75,-1.66,16.83205573,20.0822,-8.44944,21.78733102,4.1022,0.70056,4.161589739,15.98,-9.15,18.41420376
31/08/2020 09:00,21.5186,-2.82656,21.70344644,3.7386,0.43344,3.763641879,17.78,-3.26,18.07639345,20.7086,-10.28656,23.12270379,3.7386,0.43344,3.763641879,16.97,-10.72,20.07235163
31/08/2020 09:30,23.01096,-2.4962,23.14595633,3.99096,0.5238,4.025186724,19.02,-3.02,19.25826576,22.17096,-9.9562,24.30385537,3.99096,0.5238,4.025186724,18.18,-10.48,20.98434655
31/08/2020 10:00,23.92852,-2.15548,24.02540662,5.25852,0.43452,5.276442004,18.67,-2.59,18.84879306,23.10852,-9.61548,25.02920598,5.25852,0.43452,5.276442004,17.85,-10.05,20.48475043
31/08/2020 10:30,23.51172,-1.9208,23.59004981,4.67172,0.4392,4.692319725,18.84,-2.36,18.98723782,22.69172,-9.3708,24.55047961,4.67172,0.4392,4.692319725,18.02,-9.81,20.51722447
31/08/2020 11:00,22.8026,-1.91204,22.88262362,2.8026,0.41796,2.833594417,20,-2.33,20.13526508,21.9326,-9.42204,23.87077252,2.8026,0.41796,2.833594417,19.13,-9.84,21.51238016
31/08/2020 11:30,23.11328,-1.67456,23.17386165,2.93328,0.41544,2.962553283,20.18,-2.09,20.28793977,22.24328,-9.22456,24.08019959,2.93328,0.41544,2.962553283,19.31,-9.64,21.58253229
31/08/2020 12:00,23.48516,-1.68724,23.54569003,1.59516,0.57276,1.694871512,21.89,-2.26,22.0063559,22.56516,-9.17724,24.35997085,1.59516,0.57276,1.694871512,20.97,-9.75,23.12581674
31/08/2020 12:30,24.37788,-1.75988,24.44132179,1.84788,0.33012,1.877136039,22.53,-2.09,22.62673198,23.44788,-9.21988,25.19542148,1.84788,0.33012,1.877136039,21.6,-9.55,23.616996
31/08/2020 13:00,24.4338,-1.83464,24.50258122,1.7838,0.31536,1.811461943,22.65,-2.15,22.75181311,23.5038,-9.26464,25.26385103,1.7838,0.31536,1.811461943,21.72,-9.58,23.73888793
31/08/2020 13:30,24.17548,-1.83716,24.24518488,2.08548,0.31284,2.108813813,22.09,-2.15,22.19438217,23.26548,-9.28716,25.05062675,2.08548,0.31284,2.108813813,21.18,-9.6,23.25408351
31/08/2020 14:00,23.29476,-1.93908,23.37532619,1.81476,0.43092,1.865220069,21.48,-2.37,21.61035169,22.39476,-9.34908,24.2678918,1.81476,0.43092,1.865220069,20.58,-9.78,22.78562705
31/08/2020 14:30,23.222,-2.01412,23.30918195,2.142,0.51588,2.203246735,21.08,-2.53,21.23128117,22.332,-9.46412,24.25464474,2.142,0.51588,2.203246735,20.19,-9.98,22.52191155
31/08/2020 15:00,23.0834,-2.06392,23.17548535,2.1834,0.49608,2.239046879,20.9,-2.56,21.05620099,22.2034,-9.51392,24.15586151,2.1834,0.49608,2.239046879,20.02,-10.01,22.38304045
31/08/2020 15:30,23.15372,-2.14516,23.25288071,1.86372,0.56484,1.947433302,21.29,-2.71,21.46178464,22.25372,-9.59516,24.23417317,1.86372,0.56484,1.947433302,20.39,-10.16,22.78108206
31/08/2020 16:00,23.99348,-2.12464,24.08736552,1.11348,0.58536,1.257968219,22.88,-2.71,23.03993273,23.04348,-9.61464,24.96884605,1.11348,0.58536,1.257968219,21.93,-10.2,24.18604763
31/08/2020 16:30,24.7366,-2.12108,24.82737118,1.3266,0.53892,1.431887679,23.41,-2.66,23.56063879,23.7966,-9.59108,25.65671427,1.3266,0.53892,1.431887679,22.47,-10.13,24.64787618
31/08/2020 17:00,25.883,-1.99284,25.95960516,0.963,0.58716,1.127885573,24.92,-2.58,25.0531994,24.883,-9.46284,26.62158954,0.963,0.58716,1.127885573,23.92,-10.05,25.94549865
31/08/2020 17:30,26.53136,-1.73184,26.58782303,0.89136,0.48816,1.016278916,25.64,-2.22,25.73592819,25.52136,-9.21184,27.13296542,0.89136,0.48816,1.016278916,24.63,-9.7,26.47124667
31/08/2020 18:00,27.02856,-1.75632,27.08556286,0.80856,0.55368,0.979964701,26.22,-2.31,26.3215596,26.00856,-9.20632,27.58988078,0.80856,0.55368,0.979964701,25.2,-9.76,27.02401895
31/08/2020 18:30,29.06596,-1.11704,29.08741668,6.01596,1.45296,6.188931045,23.05,-2.57,23.19283079,28.12596,-8.50704,29.38433861,6.01596,1.45296,6.188931045,22.11,-9.96,24.24981856
31/08/2020 19:00,27.6688,-1.86736,27.73174222,0.9288,0.60264,1.107178581,26.74,-2.47,26.85383585,26.6388,-9.24736,28.19821506,0.9288,0.60264,1.107178581,25.71,-9.85,27.53228287
31/08/2020 19:30,27.96776,-1.14728,27.99128169,10.42776,-0.28728,10.43171647,17.54,-0.86,17.56107058,27.17776,-8.53728,28.48711618,10.42776,-0.28728,10.43171647,16.75,-8.25,18.67150235
31/08/2020 20:00,28.93256,-1.27256,28.9605324,5.72256,1.56744,5.933343164,23.21,-2.84,23.38310715,27.99256,-8.65256,29.29932098,5.72256,1.56744,5.933343164,22.27,-10.22,24.50308756
31/08/2020 20:30,28.2064,-1.87604,28.26871994,3.9564,0.27396,3.965873806,24.25,-2.15,24.34512271,27.2464,-9.26604,28.7789126,3.9564,0.27396,3.965873806,23.29,-9.54,25.16814852
31/08/2020 21:00,26.83452,-2.03864,26.91184714,9.88452,-1.98864,10.08258026,16.95,-0.05,16.95007375,26.07452,-9.41864,27.72348053,9.88452,-1.98864,10.08258026,16.19,-7.43,17.81350611
31/08/2020 21:30,26.02032,-2.62864,26.15275896,9.31032,-1.71864,9.467617544,16.71,-0.91,16.73476023,25.27032,-10.04864,27.19493039,9.31032,-1.71864,9.467617544,15.96,-8.33,18.00306918
31/08/2020 22:00,24.7454,-3.31988,24.96710685,0.4554,0.42012,0.619588553,24.29,-3.74,24.57624259,23.7654,-10.77988,26.09597766,0.4554,0.42012,0.619588553,23.31,-11.2,25.8610924
31/08/2020 22:30,21.80416,-3.38792,22.06579695,6.10416,-1.80792,6.366266098,15.7,-1.58,15.7793029,21.07416,-10.80792,23.68398941,6.10416,-1.80792,6.366266098,14.97,-9,17.46713772
31/08/2020 23:00,21.03408,-3.76368,21.3681494,1.23408,-0.19368,1.24918589,19.8,-3.57,20.11926689,20.18408,-11.23368,23.09962449,1.23408,-0.19368,1.24918589,18.95,-11.04,21.93134971
31/08/2020 23:30,19.85948,-4.03352,20.26495076,0.06948,0.54648,0.550879171,19.79,-4.58,20.3130623,19.00948,-11.56352,22.25028819,0.06948,0.54648,0.550879171,18.94,-12.11,22.48056272
01/09/2020 00:00,18.45228,-4.35376,18.95895206,0.06228,0.69624,0.699019983,18.39,-5.05,19.07077869,17.61228,-11.92376,21.26895529,0.06228,0.69624,0.699019983,17.55,-12.62,21.61635723
01/09/2020 00:30,17.31356,-4.54576,17.90037133,0.04356,0.71424,0.715567084,17.27,-5.26,18.0532684,16.52356,-12.01576,20.4305292,0.04356,0.71424,0.715567084,16.48,-12.73,20.82410382
01/09/2020 01:00,16.58996,-4.55916,17.20501999,0.03996,0.78084,0.781861821,16.55,-5.34,17.39017251,15.81996,-12.01916,19.86784693,0.03996,0.78084,0.781861821,15.78,-12.8,20.31867122
01/09/2020 01:30,16.03816,-4.65608,16.70034901,0.03816,0.76392,0.764872507,16,-5.42,16.89308734,15.27816,-12.11608,19.49927095,0.03816,0.76392,0.764872507,15.24,-12.88,19.95374652
01/09/2020 02:00,15.79312,-4.6024,16.45006763,0.03312,0.7776,0.778305014,15.76,-5.38,16.65298772,15.04312,-12.0824,19.29455491,0.03312,0.7776,0.778305014,15.01,-12.86,19.76561914
01/09/2020 02:30,15.55168,-4.68564,16.24222808,0.03168,0.77436,0.775007763,15.52,-5.46,16.45241624,14.79168,-12.15564,19.14558385,0.03168,0.77436,0.775007763,14.76,-12.93,19.62249984
01/09/2020 03:00,15.29168,-4.7024,15.99837626,0.03168,0.7776,0.778245066,15.26,-5.48,16.21412964,14.57168,-12.2024,19.00611543,0.03168,0.7776,0.778245066,14.54,-12.98,19.49081835
01/09/2020 03:30,15.18132,-4.6242,15.86996227,0.03132,0.7758,0.776431956,15.15,-5.4,16.08360967,14.44132,-12.1142,18.84955079,0.03132,0.7758,0.776431956,14.41,-12.89,19.33391321
01/09/2020 04:00,15.09132,-4.6534,15.7924688,0.03132,0.7866,0.787223286,15.06,-5.44,16.01240769,14.35132,-12.1734,18.81892806,0.03132,0.7866,0.787223286,14.32,-12.96,19.31382924
01/09/2020 04:30,15.33132,-4.57548,15.99951219,0.03132,0.70452,0.705215834,15.3,-5.28,16.1854379,14.59132,-12.07548,18.94000625,0.03132,0.70452,0.705215834,14.56,-12.78,19.37322895
01/09/2020 05:00,15.62132,-4.40068,16.2293445,0.03132,0.58932,0.590151679,15.59,-4.99,16.36912337,14.87132,-11.93068,19.06560473,0.03132,0.58932,0.590151679,14.84,-12.52,19.4158698
01/09/2020 05:30,16.26132,-4.26284,16.81078026,0.03132,0.58716,0.587994735,16.23,-4.85,16.93916763,15.49132,-11.84284,19.49958601,0.03132,0.58716,0.587994735,15.46,-12.43,19.83725031
01/09/2020 06:00,17.44132,-3.5154,17.79206791,0.03132,0.6246,0.625384763,17.41,-4.14,17.89546591,16.65132,-11.1554,20.04268961,0.03132,0.6246,0.625384763,16.62,-11.78,20.37137207
01/09/2020 06:30,20.12892,-2.20464,20.24929278,0.08892,0.67536,0.681188591,20.04,-2.88,20.24588847,19.25892,-9.85464,21.63376826,0.08892,0.67536,0.681188591,19.17,-10.53,21.8716666
01/09/2020 07:00,22.1022,-1.36108,22.14406881,2.6622,0.71892,2.757563201,19.44,-2.08,19.55095906,21.2622,-8.97108,23.07729241,2.6622,0.71892,2.757563201,18.6,-9.69,20.9727466
01/09/2020 07:30,24.85196,-0.91592,24.86883241,2.81196,0.69408,2.89635393,22.04,-1.61,22.09872621,23.95196,-8.42592,25.39079589,2.81196,0.69408,2.89635393,21.14,-9.12,23.02333599
01/09/2020 08:00,25.91084,-1.05564,25.93233513,3.48084,0.50436,3.517190088,22.43,-1.56,22.48418333,25.00084,-8.47564,26.3984559,3.48084,0.50436,3.517190088,21.52,-8.98,23.31846479
01/09/2020 08:30,26.38528,-0.166,26.38580218,9.03528,-1.656,9.185783618,17.35,1.49,17.41386229,25.62528,-7.556,26.71606466,9.03528,-1.656,9.185783618,16.59,-5.9,17.6078988
01/09/2020 09:00,29.54256,1.09892,29.56299167,13.46256,0.08892,13.46285365,16.08,1.01,16.1116883,28.80256,-6.25108,29.47309729,13.46256,0.08892,13.46285365,15.34,-6.34,16.59853006
01/09/2020 09:30,29.69056,0.06316,29.69062718,5.20056,0.80316,5.262213441,24.49,-0.74,24.50117752,28.74056,-7.32684,29.65977703,5.20056,0.80316,5.262213441,23.54,-8.13,24.90438716
01/09/2020 10:00,29.30312,-0.58568,29.30897239,4.89312,0.54432,4.923302509,24.41,-1.13,24.43614127,28.32312,-7.94568,29.41654224,4.89312,0.54432,4.923302509,23.43,-8.49,24.92077447
01/09/2020 10:30,29.023,-0.6106,29.02942234,5.193,0.5094,5.217924622,23.83,-1.12,23.85630525,28.073,-8.0006,29.19080214,5.193,0.5094,5.217924622,22.88,-8.51,24.41136006
01/09/2020 11:00,28.75636,-0.46576,28.76013166,5.79636,0.44424,5.813358618,22.96,-0.91,22.97802646,27.83636,-7.80576,28.91008176,5.79636,0.44424,5.813358618,22.04,-8.25,23.53346766
01/09/2020 11:30,28.01768,-0.39192,28.02042102,3.57768,0.38808,3.598666457,24.44,-0.78,24.45244364,27.04768,-7.77192,28.14213449,3.57768,0.38808,3.598666457,23.47,-8.16,24.84806834
01/09/2020 12:00,28.15212,-0.466,28.15597657,3.37212,0.324,3.387649524,24.78,-0.79,24.79258962,27.16212,-7.836,28.26983656,3.37212,0.324,3.387649524,23.79,-8.16,25.15054075
01/09/2020 12:30,28.1298,-0.25572,28.13096231,2.7198,0.22428,2.729031616,25.41,-0.48,25.41453324,27.1398,-7.61572,28.18808144,2.7198,0.22428,2.729031616,24.42,-7.84,25.64765096
01/09/2020 13:00,28.68952,-0.3368,28.69149686,2.45952,0.2232,2.469626869,26.23,-0.56,26.23597721,27.66952,-7.7068,28.72276281,2.45952,0.2232,2.469626869,25.21,-7.93,26.42780732
01/09/2020 13:30,28.54156,-0.66248,28.5492474,1.59156,0.40752,1.642904679,26.95,-1.07,26.97123282,27.50156,-8.05248,28.65620764,1.59156,0.40752,1.642904679,25.91,-8.46,27.25618645
01/09/2020 14:00,28.18276,-0.68492,28.19108151,1.56276,0.32508,1.596212963,26.62,-1.01,26.63915352,27.15276,-8.05492,28.32232533,1.56276,0.32508,1.596212963,25.59,-8.38,26.92717029
01/09/2020 14:30,28.02108,-0.79148,28.0322558,1.62108,0.21852,1.635741837,26.4,-1.01,26.41931301,27.00108,-8.17148,28.21048398,1.62108,0.21852,1.635741837,25.38,-8.39,26.73081555
01/09/2020 15:00,28.32104,-0.89536,28.33518972,1.03104,0.40464,1.107599662,27.29,-1.3,27.32094618,27.27104,-8.29536,28.50478241,1.03104,0.40464,1.107599662,26.24,-8.7,27.64466676
01/09/2020 15:30,28.22308,-1.13892,28.24605076,0.88308,0.27108,0.92375032,27.34,-1.41,27.37633467,27.16308,-8.53892,28.47360304,0.88308,0.27108,0.92375032,26.28,-8.81,27.71740428
01/09/2020 16:00,28.62796,-1.23872,28.65474692,0.59796,0.07128,0.60219349,28.03,-1.31,28.06059515,27.55796,-8.65872,28.88623533,0.59796,0.07128,0.60219349,26.96,-8.73,28.33821625
01/09/2020 16:30,28.83988,-1.66168,28.88771121,0.65988,0.05832,0.662452139,28.18,-1.72,28.23244233,27.75988,-9.09168,29.21077854,0.65988,0.05832,0.662452139,27.1,-9.15,28.60301558
01/09/2020 17:00,29.5138,-1.85696,29.57216074,0.6138,0.02304,0.61423227,28.9,-1.88,28.96108423,28.4238,-9.28696,29.9025088,0.6138,0.02304,0.61423227,27.81,-9.31,29.32698757
01/09/2020 17:30,29.04172,-1.57824,29.08457223,7.64172,-1.93824,7.883695761,21.4,0.36,21.40302782,28.16172,-8.98824,29.56130802,7.64172,-1.93824,7.883695761,20.52,-7.05,21.69730168
01/09/2020 18:00,31.06456,-0.8556,31.07634051,14.79456,-1.2456,14.84690287,16.27,0.39,16.27467358,30.32456,-8.2356,31.42298596,14.79456,-1.2456,14.84690287,15.53,-6.99,17.03059012
01/09/2020 18:30,32.4596,-0.96296,32.47388064,11.1096,0.61704,11.12672236,21.35,-1.58,21.40838387,31.5696,-8.40296,32.66878297,11.1096,0.61704,11.12672236,20.46,-9.02,22.36005367
01/09/2020 19:00,30.95332,-1.78236,31.00459363,5.05332,0.01764,5.053350789,25.9,-1.8,25.96247292,29.94332,-9.16236,31.31375502,5.05332,0.01764,5.053350789,24.89,-9.18,26.52893703
01/09/2020 19:30,30.76592,-1.2774,30.79242738,12.17592,-1.6074,12.2815619,18.59,0.33,18.59292876,29.96592,-8.5874,31.17209971,12.17592,-1.6074,12.2815619,17.79,-6.98,19.11032443
01/09/2020 20:00,31.43192,-1.0014,31.44786792,14.46192,-1.0314,14.49865221,16.97,0.03,16.97002652,30.68192,-8.2814,31.77989617,14.46192,-1.0314,14.49865221,16.22,-7.25,17.76656692
01/09/2020 20:30,30.8786,-1.81288,30.93177124,9.4986,-1.89288,9.685370238,21.38,0.08,21.38014967,30.0086,-9.14288,31.37050093,9.4986,-1.89288,9.685370238,20.51,-7.25,21.75368015
01/09/2020 21:00,30.44868,-2.18432,30.52692856,7.52868,-1.44432,7.665969137,22.92,-0.74,22.93194279,29.53868,-9.53432,31.03927953,7.52868,-1.44432,7.665969137,22.01,-8.09,23.44969509
01/09/2020 21:30,28.8008,-2.62504,28.92018181,1.5408,0.26496,1.563415633,27.26,-2.89,27.41276527,27.7508,-10.09504,29.52992945,1.5408,0.26496,1.563415633,26.21,-10.36,28.18321664
01/09/2020 22:00,26.79276,-3.35016,27.00139923,0.03276,0.15984,0.163162628,26.76,-3.51,26.98921451,25.75276,-10.87016,27.95290729,0.03276,0.15984,0.163162628,25.72,-11.03,27.98534081
01/09/2020 22:30,24.86708,-3.84972,25.16330685,0.03708,0.17028,0.174270493,24.83,-4.02,25.15331588,23.86708,-11.34972,26.42827372,0.03708,0.17028,0.174270493,23.83,-11.52,26.46845859
01/09/2020 23:00,22.97356,-4.03616,23.32541632,0.04356,0.21384,0.218231572,22.93,-4.25,23.32053601,22.02356,-11.55616,24.87130935,0.04356,0.21384,0.218231572,21.98,-11.77,24.93297616
01/09/2020 23:30,21.25572,-4.30184,21.68666549,0.04572,0.21816,0.222899314,21.21,-4.52,21.68627446,20.35572,-11.90184,23.57984589,0.04572,0.21816,0.222899314,20.31,-12.12,23.65143759
02/09/2020 00:00,19.52532,-4.35192,20.00443273,0.08532,0.11808,0.145679061,19.44,-4.47,19.94729305,18.67532,-11.94192,22.16702575,0.08532,0.11808,0.145679061,18.59,-12.06,22.1592351
02/09/2020 00:30,18.47172,-3.65796,18.83043045,0.08172,0.12204,0.146873823,18.39,-3.78,18.77446404,17.64172,-11.17796,20.88485275,0.08172,0.12204,0.146873823,17.56,-11.3,20.88165702
02/09/2020 01:00,17.78828,-3.66768,18.16245528,0.09828,0.11232,0.149247247,17.69,-3.78,18.08934769,16.98828,-11.21768,20.35775041,0.09828,0.11232,0.149247247,16.89,-11.33,20.33816609
02/09/2020 01:30,17.16532,-3.69728,17.55898887,0.17532,0.07272,0.189803321,16.99,-3.77,17.40324682,16.38532,-11.18728,19.84021031,0.17532,0.07272,0.189803321,16.21,-11.26,19.73706412
02/09/2020 02:00,16.978,-3.71308,17.37928212,0.108,0.01692,0.109317366,16.87,-3.73,17.27743615,16.208,-11.21308,19.70868913,0.108,0.01692,0.109317366,16.1,-11.23,19.6296434
02/09/2020 02:30,16.81612,-3.71664,17.22194254,0.09612,0.15336,0.180992663,16.72,-3.87,17.16203077,16.03612,-11.30664,19.62134686,0.09612,0.15336,0.180992663,15.94,-11.46,19.6319943
02/09/2020 03:00,16.53732,-3.68232,16.94232668,0.15732,0.15768,0.222738782,16.38,-3.84,16.82408987,15.77732,-11.30232,19.40789179,0.15732,0.15768,0.222738782,15.62,-11.46,19.3730741
02/09/2020 03:30,16.445,-3.69928,16.85593953,0.135,0.27072,0.302513336,16.31,-3.97,16.78621458,15.675,-11.33928,19.34644401,0.135,0.27072,0.302513336,15.54,-11.61,19.39803341
02/09/2020 04:00,16.40224,-3.70988,16.81655989,0.10224,0.24012,0.260980137,16.3,-3.95,16.77177689,15.63224,-11.34988,19.31804088,0.10224,0.24012,0.260980137,15.53,-11.59,19.3780546
02/09/2020 04:30,16.49404,-3.61812,16.88621177,0.10404,0.19188,0.218271061,16.39,-3.81,16.82700805,15.72404,-11.22812,19.32139003,0.10404,0.19188,0.218271061,15.62,-11.42,19.34943927
02/09/2020 05:00,16.78584,-3.52636,17.15224881,0.10584,0.23364,0.256495137,16.68,-3.76,17.09853795,16.01584,-11.12636,19.50135938,0.10584,0.23364,0.256495137,15.91,-11.36,19.54936572
02/09/2020 05:30,17.20984,-3.5576,17.57370509,0.06984,0.2124,0.223587535,17.14,-3.77,17.5497151,16.42984,-11.0676,19.80988168,0.06984,0.2124,0.223587535,16.36,-11.28,19.87178905
02/09/2020 06:00,18.23704,-3.2558,18.52538425,0.43704,0.1242,0.454345245,17.8,-3.38,18.11806833,17.43704,-10.7858,20.50326427,0.43704,0.1242,0.454345245,17,-10.91,20.19970544
02/09/2020 06:30,21.38804,-2.44788,21.52766526,2.67804,0.13212,2.681297062,18.71,-2.58,18.88704583,20.56804,-10.09788,22.91312833,2.67804,0.13212,2.681297062,17.89,-10.23,20.60837209
02/09/2020 07:00,23.05364,-2.08928,23.14811889,2.75364,0.18072,2.759563909,20.3,-2.27,20.42652442,22.18364,-9.67928,24.203354,2.75364,0.18072,2.759563909,19.43,-9.86,21.78863236
02/09/2020 07:30,24.0426,-1.32948,24.07932997,0.8226,0.11052,0.829991223,23.22,-1.44,23.26460831,23.1126,-8.84948,24.74884997,0.8226,0.11052,0.829991223,22.29,-8.96,24.02344064
02/09/2020 08:00,26.34828,-0.35288,26.35064294,1.89828,0.08712,1.900278099,24.45,-0.44,24.45395878,25.37828,-7.82288,26.55662906,1.89828,0.08712,1.900278099,23.48,-7.91,24.77657159
02/09/2020 08:30,28.7218,0.27544,28.72312069,3.8718,0.05544,3.8721969,24.85,0.22,24.85097382,27.7518,-7.12456,28.65173221,3.8718,0.05544,3.8721969,23.88,-7.18,24.93605422
02/09/2020 09:00,29.7182,0.7662,29.72807551,4.4082,0.0162,4.408229767,25.31,0.75,25.32110977,28.7382,-6.6338,29.49392211,4.4082,0.0162,4.408229767,24.33,-6.65,25.22243842
02/09/2020 09:30,30.77892,0.78308,30.78887998,4.76892,-0.01692,4.768950016,26.01,0.8,26.02230005,29.76892,-6.59692,30.49111266,4.76892,-0.01692,4.768950016,25,-6.58,25.85142936
02/09/2020 10:00,31.2854,0.94104,31.29954967,4.1454,0.04104,4.145603146,27.14,0.9,27.15491852,30.2554,-6.44896,30.93506609,4.1454,0.04104,4.145603146,26.11,-6.49,26.90450148
02/09/2020 10:30,31.13204,-0.04372,31.1320707,4.08204,-0.06372,4.082537299,27.05,0.02,27.05000739,30.09204,-7.44372,30.99902964,4.08204,-0.06372,4.082537299,26.01,-7.38,27.03672502
02/09/2020 11:00,30.75288,-0.14684,30.75323057,1.17288,-0.09684,1.176871055,29.58,-0.05,29.58004226,29.65288,-7.52684,30.59324456,1.17288,-0.09684,1.176871055,28.48,-7.43,29.43323462
02/09/2020 11:30,31.2086,0.04308,31.20862973,2.1186,-0.10692,2.121296266,29.09,0.15,29.09038673,30.1186,-7.30692,30.99227558,2.1186,-0.10692,2.121296266,28,-7.2,28.9108976
02/09/2020 12:00,31.62516,-0.76744,31.63447027,4.92516,-0.12744,4.926808498,26.7,-0.64,26.70766931,30.60516,-8.09744,31.65824305,4.92516,-0.12744,4.926808498,25.68,-7.97,26.88834878
02/09/2020 12:30,32.9676,-3.5038,33.15326928,4.9176,-0.1638,4.920327245,28.05,-3.34,28.24815215,32.4876,-4.0638,32.74077922,4.9176,-0.1638,4.920327245,27.57,-3.9,27.84447701
02/09/2020 13:00,33.3672,-4.02192,33.60871727,4.7772,-0.15192,4.779614998,28.59,-3.87,28.85073656,33.0372,-2.86192,33.16092836,4.7772,-0.15192,4.779614998,28.26,-2.71,28.38964072
02/09/2020 13:30,32.92244,-3.39096,33.09661108,4.31244,-0.12096,4.314136075,28.61,-3.27,28.79626712,32.59244,-2.24096,32.66939006,4.31244,-0.12096,4.314136075,28.28,-2.12,28.35935119
02/09/2020 14:00,32.14808,-3.07124,32.29445096,1.19808,-0.11124,1.203233154,30.95,-2.96,31.09122223,31.80808,-1.93124,31.86665406,1.19808,-0.11124,1.203233154,30.61,-1.82,30.66405877
02/09/2020 14:30,31.94612,-3.17888,32.10389168,1.62612,-0.12888,1.631219271,30.32,-3.05,30.47301921,31.60612,-2.02888,31.67117263,1.62612,-0.12888,1.631219271,29.98,-1.9,30.04014647
02/09/2020 15:00,32.79496,-2.97472,32.92959703,6.02496,-0.23472,6.02953037,26.77,-2.74,26.90985879,32.48496,-1.81472,32.53560872,6.02496,-0.23472,6.02953037,26.46,-1.58,26.50713112
02/09/2020 15:30,32.422,-3.35244,32.59486061,6.372,-0.35244,6.381739414,26.05,-3,26.22217573,32.112,-2.19244,32.18675717,6.372,-0.35244,6.381739414,25.74,-1.84,25.80568154
02/09/2020 16:00,32.30324,-3.32024,32.47342464,7.02324,-0.48024,7.039639945,25.28,-2.84,25.43902514,32.00324,-2.16024,32.07606596,7.02324,-0.48024,7.039639945,24.98,-1.68,25.03642946
02/09/2020 16:30,31.8976,-3.70024,32.11150357,8.1576,-0.75024,8.192026478,23.74,-2.95,23.92258556,31.5976,-2.52024,31.69794844,8.1576,-0.75024,8.192026478,23.44,-1.77,23.50673308
02/09/2020 17:00,31.79892,-3.77588,32.02231383,8.90892,-0.87588,8.951872505,22.89,-2.9,23.07297337,31.50892,-2.59588,31.61567068,8.90892,-0.87588,8.951872505,22.6,-1.72,22.66535682
02/09/2020 17:30,31.57016,-3.88012,31.80770871,12.53016,-2.49012,12.775195,19.04,-1.39,19.0906705,31.32016,-2.70012,31.4363336,12.53016,-2.49012,12.775195,18.79,-0.21,18.79117346
02/09/2020 18:00,31.90444,-3.858,32.1368551,13.02444,-2.808,13.32369698,18.88,-1.05,18.90917502,31.66444,-2.698,31.77917501,13.02444,-2.808,13.32369698,18.64,0.11,18.64032457
02/09/2020 18:30,33.85476,-2.93896,33.98208735,17.83476,-1.66896,17.91267964,16.02,-1.27,16.07026135,33.63476,-1.73896,33.67968323,17.83476,-1.66896,17.91267964,15.8,-0.07,15.80015506
02/09/2020 19:00,33.6692,-2.03668,33.73074405,18.0792,-1.69668,18.1586397,15.59,-0.34,15.59370706,33.4592,-0.86668,33.47042275,18.0792,-1.69668,18.1586397,15.38,0.83,15.40237969
02/09/2020 19:30,32.26836,-2.845,32.39353457,11.44836,-2.115,11.64208623,20.82,-0.73,20.83279386,32.01836,-1.715,32.06425739,11.44836,-2.115,11.64208623,20.57,0.4,20.57388879
02/09/2020 20:00,32.85748,-3.26288,33.01909111,5.93748,-0.36288,5.948558703,26.92,-2.9,27.07575299,32.54748,-2.10288,32.61534238,5.93748,-0.36288,5.948558703,26.61,-1.74,26.66682771
02/09/2020 20:30,33.2676,-3.58308,33.46000108,5.7276,-0.34308,5.737865949,27.54,-3.24,27.72993329,32.9576,-2.42308,33.04655375,5.7276,-0.34308,5.737865949,27.23,-2.08,27.30932625
02/09/2020 21:00,32.3234,-2.72852,32.43835706,5.4234,-0.30852,5.432168273,26.9,-2.42,27.00863566,32.0134,-1.55852,32.05131455,5.4234,-0.30852,5.432168273,26.59,-1.25,26.61936513
02/09/2020 21:30,30.66704,-2.77672,30.79249123,5.20704,-0.21672,5.211548054,25.46,-2.56,25.58838018,30.37704,-1.61672,30.42003193,5.20704,-0.21672,5.211548054,25.17,-1.4,25.20890517
02/09/2020 22:00,28.72804,-3.0296,28.88734599,4.92804,-0.0396,4.928199103,23.8,-2.99,23.98708194,28.43804,-1.8696,28.49943023,4.92804,-0.0396,4.928199103,23.51,-1.83,23.58111533
02/09/2020 22:30,25.40932,-3.58488,25.66096077,1.03932,-0.16488,1.052317194,24.37,-3.42,24.60880533,25.12932,-2.41488,25.24508604,1.03932,-0.16488,1.052317194,24.09,-2.25,24.19484656
02/09/2020 23:00,22.93264,-2.04468,23.02361166,2.85264,-0.54468,2.904174801,20.08,-1.5,20.13594795,22.12264,-8.77468,23.79929011,2.85264,-0.54468,2.904174801,19.27,-8.23,20.95389701
