Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
02/09/2020 23:30,20.92576,-2.70436,21.0997866,2.16576,-0.41436,2.205042083,18.76,-2.29,18.89925131,20.09576,-10.17436,22.52459037,2.16576,-0.41436,2.205042083,17.93,-9.76,20.41427197
03/09/2020 00:00,19.55764,-2.86892,19.7669417,1.81764,-0.35892,1.852738173,17.74,-2.51,17.91668775,18.74764,-10.38892,21.43370393,1.81764,-0.35892,1.852738173,16.93,-10.03,19.67805377
03/09/2020 00:30,18.27568,-3.04508,18.52762779,1.88568,-0.32508,1.913495772,16.39,-2.72,16.61416564,17.51568,-10.52508,20.43468509,1.88568,-0.32508,1.913495772,15.63,-10.2,18.66378579
03/09/2020 01:00,17.212,-3.0496,17.48007449,2.952,-0.3996,2.978923322,14.26,-2.65,14.50414079,16.492,-10.5296,19.56677133,2.952,-0.3996,2.978923322,13.54,-10.13,16.91001183
03/09/2020 01:30,16.36656,-3.08884,16.65548615,3.61656,-0.52884,3.655020927,12.75,-2.56,13.00446462,15.68656,-10.53884,18.89802405,3.61656,-0.52884,3.655020927,12.07,-10.01,15.68072065
03/09/2020 02:00,15.95108,-3.01292,16.23313402,4.41108,-0.68292,4.463631536,11.54,-2.33,11.77287136,15.32108,-10.47292,18.55848985,4.41108,-0.68292,4.463631536,10.91,-9.79,14.65851971
03/09/2020 02:30,15.30724,-2.909,15.58120269,7.16724,-1.359,7.294944155,8.14,-1.55,8.286259711,14.75724,-10.359,18.03011407,7.16724,-1.359,7.294944155,7.59,-9,11.77319413
03/09/2020 03:00,14.63652,-2.77848,14.8979082,9.05652,-1.78848,9.231425417,5.58,-0.99,5.667142137,14.13652,-10.28848,17.4841076,9.05652,-1.78848,9.231425417,5.08,-8.5,9.902343157
03/09/2020 03:30,14.37876,-2.74048,14.63758757,9.51876,-1.86048,9.698875077,4.86,-0.88,4.939028245,13.90876,-10.19048,17.24237476,9.51876,-1.86048,9.698875077,4.39,-8.33,9.415997026
03/09/2020 04:00,14.12088,-2.44684,14.33130413,11.09088,-2.34684,11.33645788,3.03,-0.1,3.031649716,13.70088,-9.90684,16.90738275,11.09088,-2.34684,11.33645788,2.61,-7.56,7.997855963
03/09/2020 04:30,14.51516,-2.61056,14.7480471,9.78516,-1.96056,9.979636854,4.73,-0.65,4.774452848,14.05516,-10.02056,17.26149314,9.78516,-1.96056,9.979636854,4.27,-8.06,9.121211542
03/09/2020 05:00,15.01608,-2.41504,15.20904589,9.49608,-1.98504,9.701335948,5.52,-0.43,5.536722857,14.52608,-9.87504,17.56483462,9.49608,-1.98504,9.701335948,5.03,-7.89,9.356976007
03/09/2020 05:30,16.01772,-2.41724,16.19908649,7.85772,-1.58724,8.016426537,8.16,-0.83,8.202103389,15.46772,-9.84724,18.33626182,7.85772,-1.58724,8.016426537,7.61,-8.26,11.23119317
03/09/2020 06:00,16.93016,-2.18224,17.07022229,8.66016,-1.63224,8.81263744,8.27,-0.55,8.288268818,16.38016,-9.60224,18.98717079,8.66016,-1.63224,8.81263744,7.72,-7.97,11.09591366
03/09/2020 06:30,20.51472,-1.4922,20.56891824,12.38472,-1.5822,12.4853773,8.13,0.09,8.13049814,19.97472,-8.8622,21.85241469,12.38472,-1.5822,12.4853773,7.59,-7.28,10.51696249
03/09/2020 07:00,22.81324,-1.09152,22.83933745,12.06324,-1.54152,12.16133394,10.75,0.45,10.75941448,22.19324,-8.59152,23.79819568,12.06324,-1.54152,12.16133394,10.13,-7.05,12.34177459
03/09/2020 07:30,24.3006,-0.68676,24.31030234,9.6606,-1.70676,9.810210092,14.64,1.02,14.67548977,23.5906,-8.10676,24.94465807,9.6606,-1.70676,9.810210092,13.93,-6.4,15.32986954
03/09/2020 08:00,26.0896,-0.94596,26.10674374,7.4196,-1.60596,7.59141434,18.67,0.66,18.68166213,25.2696,-8.32596,26.60590713,7.4196,-1.60596,7.59141434,17.85,-6.72,19.07304118
03/09/2020 08:30,28.62364,-0.34948,28.62577341,10.13364,-1.41948,10.23257461,18.49,1.07,18.5209341,27.81364,-7.67948,28.8543408,10.13364,-1.41948,10.23257461,17.68,-6.26,18.75553252
03/09/2020 09:00,30.20664,-0.08588,30.20676208,10.37664,-1.14588,10.43971737,19.83,1.06,19.8583106,29.35664,-7.41588,30.2788307,10.37664,-1.14588,10.43971737,18.98,-6.27,19.98882938
03/09/2020 09:30,31.62944,-2.30284,31.71316047,9.73944,-1.03284,9.794051765,21.89,-1.27,21.92681007,31.20944,-3.14284,31.36728532,9.73944,-1.03284,9.794051765,21.47,-2.11,21.57343274
03/09/2020 10:00,31.34064,-4.29848,31.63404252,9.62064,-0.97848,9.670270788,21.72,-3.32,21.97227344,31.06064,-3.13848,31.21879905,9.62064,-0.97848,9.670270788,21.44,-2.16,21.54853127
03/09/2020 10:30,31.85004,-3.56184,32.04858425,7.70004,-0.68184,7.730169583,24.15,-2.88,24.32112045,31.55004,-2.40184,31.6413315,7.70004,-0.68184,7.730169583,23.85,-1.72,23.91194053
03/09/2020 11:00,32.2188,-3.02424,32.36042492,7.3188,-0.62424,7.345373307,24.9,-2.4,25.01539526,31.9288,-1.87424,31.98376221,7.3188,-0.62424,7.345373307,24.61,-1.25,24.64172478
03/09/2020 11:30,32.2262,-2.73668,32.34219201,8.6562,-0.70668,8.684998276,23.57,-2.03,23.65725681,31.9462,-1.60668,31.98657711,8.6562,-0.70668,8.684998276,23.29,-0.9,23.30738295
03/09/2020 12:00,31.82088,-2.78376,31.94241262,9.02088,-0.74376,9.051489099,22.8,-2.04,22.89108123,31.54088,-1.63376,31.58316455,9.02088,-0.74376,9.051489099,22.52,-0.89,22.53757973
03/09/2020 12:30,32.49812,-2.75272,32.6144948,9.52812,-0.79272,9.561039469,22.97,-1.96,23.05347045,32.21812,-1.60272,32.25795976,9.52812,-0.79272,9.561039469,22.69,-0.81,22.70445331
03/09/2020 13:00,32.42032,-2.948,32.55407583,9.94032,-0.918,9.98261918,22.48,-2.03,22.57147093,32.14032,-1.798,32.19057275,9.94032,-0.918,9.98261918,22.2,-0.88,22.2174346
03/09/2020 13:30,31.77104,-3.07692,31.91968702,10.39104,-1.00692,10.43971265,21.38,-2.07,21.47997439,31.50104,-1.91692,31.55931088,10.39104,-1.00692,10.43971265,21.11,-0.91,21.12960482
03/09/2020 14:00,30.86384,-2.98012,31.00738194,12.09384,-1.50012,12.18652231,18.77,-1.48,18.82825802,30.60384,-1.80012,30.65673588,12.09384,-1.50012,12.18652231,18.51,-0.3,18.51243096
03/09/2020 14:30,29.10268,-3.33948,29.29365306,9.20268,-1.68948,9.356477,19.9,-1.65,19.96828736,28.84268,-2.18948,28.92566356,9.20268,-1.68948,9.356477,19.64,-0.5,19.64636353
03/09/2020 15:00,28.64716,-3.64324,28.87789767,7.96716,-1.53324,8.113350933,20.68,-2.11,20.78736395,28.36716,-2.48324,28.47564305,7.96716,-1.53324,8.113350933,20.4,-0.95,20.42210812
03/09/2020 15:30,26.98868,-4.094,27.29742999,7.70868,-1.404,7.835493816,19.28,-2.69,19.46675371,26.72868,-2.914,26.88705507,7.70868,-1.404,7.835493816,19.02,-1.51,19.07984539
03/09/2020 16:00,27.27636,-4.0066,27.56905255,9.93636,-1.9566,10.12716809,17.34,-2.05,17.46075886,27.01636,-2.8266,27.16382475,9.93636,-1.9566,10.12716809,17.08,-0.87,17.10214314
03/09/2020 16:30,28.27612,-3.2922,28.46713092,9.72612,-1.9422,9.918142522,18.55,-1.35,18.59905912,28.01612,-2.1122,28.095629,9.72612,-1.9422,9.918142522,18.29,-0.17,18.29079003
03/09/2020 17:00,29.04164,-2.9432,29.19039705,9.52164,-2.0232,9.734216277,19.52,-0.92,19.5416683,28.78164,-1.7632,28.83559736,9.52164,-2.0232,9.734216277,19.26,0.26,19.26175485
03/09/2020 17:30,28.92676,-2.85684,29.06749007,8.45676,-1.80684,8.647627448,20.47,-1.05,20.49691196,28.64676,-1.66684,28.69521239,8.45676,-1.80684,8.647627448,20.19,0.14,20.19048538
03/09/2020 18:00,29.25836,-3.16904,29.42948257,7.39836,-1.49904,7.54869867,21.86,-1.67,21.92369722,28.97836,-1.99904,29.04722894,7.39836,-1.49904,7.54869867,21.58,-0.5,21.58579162
03/09/2020 18:30,30.86892,-3.0296,31.01723228,8.18892,-1.2096,8.277774032,22.68,-1.82,22.75290751,30.57892,-1.8696,30.63602051,8.18892,-1.2096,8.277774032,22.39,-0.66,22.39972544
03/09/2020 19:00,31.50644,-2.98584,31.64760658,9.76644,-1.18584,9.838168873,21.74,-1.8,21.81438975,31.24644,-1.82584,31.29973969,9.76644,-1.18584,9.838168873,21.48,-0.64,21.48953234
03/09/2020 19:30,31.39288,-2.99804,31.53571243,9.00288,-0.96804,9.054774969,22.39,-2.03,22.48183711,31.10288,-1.83804,31.15714261,9.00288,-0.96804,9.054774969,22.1,-0.87,22.1171178
03/09/2020 20:00,31.45072,-2.84248,31.5789088,8.46072,-0.76248,8.495007867,22.99,-2.08,23.08390132,31.17072,-1.69248,31.21663457,8.46072,-0.76248,8.495007867,22.71,-0.93,22.7290343
03/09/2020 20:30,31.99988,-2.97976,32.13831498,10.46988,-1.31976,10.55273205,21.53,-1.66,21.5938996,31.73988,-1.81976,31.79200385,10.46988,-1.31976,10.55273205,21.27,-0.5,21.27587601
03/09/2020 21:00,31.1928,-3.23992,31.3606099,10.9728,-1.42992,11.06557775,20.22,-1.81,20.30084974,30.9128,-2.06992,30.98202338,10.9728,-1.42992,11.06557775,19.94,-0.64,19.95026817
03/09/2020 21:30,29.99512,-3.84692,30.24080054,8.20512,-0.82692,8.24668363,21.79,-3.02,21.99828402,29.71512,-2.68692,29.83635192,8.20512,-0.82692,8.24668363,21.51,-1.86,21.59026864
03/09/2020 22:00,26.88376,-4.32424,27.22931515,3.44376,-0.62424,3.499879786,23.44,-3.7,23.73022545,26.54376,-3.95424,26.83667656,3.44376,-0.62424,3.499879786,23.1,-3.33,23.33878532
03/09/2020 22:30,24.3958,-2.28172,24.5022714,4.1958,-0.80172,4.271708393,20.2,-1.48,20.25414525,23.5258,-9.74172,25.4630001,4.1958,-0.80172,4.271708393,19.33,-8.94,21.29724161
03/09/2020 23:00,22.61412,-2.58784,22.76170774,3.98412,-0.80784,4.065195892,18.63,-1.78,18.7148417,21.78412,-10.08784,24.00650745,3.98412,-0.80784,4.065195892,17.8,-9.28,20.07382375
03/09/2020 23:30,20.97744,-2.86028,21.171542,3.27744,-0.71028,3.353522123,17.7,-2.15,17.83010095,20.16744,-10.37028,22.67748539,3.27744,-0.71028,3.353522123,16.89,-9.66,19.45733024
04/09/2020 00:00,19.57816,-3.123,19.82567724,2.28816,-0.513,2.34496166,17.29,-2.61,17.48588574,18.77816,-10.603,21.5648534,2.28816,-0.513,2.34496166,16.49,-10.09,19.33205111
04/09/2020 00:30,18.29132,-3.41128,18.60669822,2.28132,-0.52128,2.340118326,16.01,-2.89,16.26874918,17.53132,-10.91128,20.64953298,2.28132,-0.52128,2.340118326,15.25,-10.39,18.45303769
04/09/2020 01:00,17.24968,-3.48108,17.59742532,2.83968,-0.63108,2.908959345,14.41,-2.85,14.68913204,16.52968,-10.94108,19.82265251,2.83968,-0.63108,2.908959345,13.69,-10.31,17.13803373
04/09/2020 01:30,16.64736,-3.61344,17.03500935,2.72736,-0.61344,2.795496593,13.92,-3,14.23960674,15.94736,-11.08344,19.42063164,2.72736,-0.61344,2.795496593,13.22,-10.47,16.86384594
04/09/2020 02:00,16.39068,-3.62724,16.78723506,2.20068,-0.50724,2.258381031,14.19,-3.12,14.52895385,15.68068,-11.06724,19.19290302,2.20068,-0.50724,2.258381031,13.48,-10.56,17.12378463
04/09/2020 02:30,16.15404,-3.612,16.55293183,2.26404,-0.522,2.32343735,13.89,-3.09,14.22955375,15.45404,-11.002,18.9702756,2.26404,-0.522,2.32343735,13.19,-10.48,16.84655751
04/09/2020 03:00,16.03824,-3.65892,16.45031422,2.11824,-0.53892,2.185720811,13.92,-3.12,14.26537066,15.33824,-11.16892,18.97383409,2.11824,-0.53892,2.185720811,13.22,-10.63,16.96364642
04/09/2020 03:30,15.9282,-3.68808,16.34960212,1.8882,-0.47808,1.947783285,14.04,-3.21,14.40228107,15.2182,-11.14808,18.86460439,1.8882,-0.47808,1.947783285,13.33,-10.67,17.07447803
04/09/2020 04:00,15.8414,-3.73816,16.27647978,1.5714,-0.39816,1.621058094,14.27,-3.34,14.65566443,15.1314,-11.14816,18.79469971,1.5714,-0.39816,1.621058094,13.56,-10.75,17.30422203
04/09/2020 04:30,16.01656,-3.65312,16.42788726,1.54656,-0.39312,1.595741573,14.47,-3.26,14.83268351,15.29656,-11.10312,18.90142909,1.54656,-0.39312,1.595741573,13.75,-10.71,17.42890128
04/09/2020 05:00,16.19588,-3.66952,16.60638148,1.59588,-0.38952,1.642729072,14.6,-3.28,14.96390323,15.47588,-11.07952,19.0330929,1.59588,-0.38952,1.642729072,13.88,-10.69,17.51943207
04/09/2020 05:30,16.7826,-3.57088,17.15828799,1.5426,-0.38088,1.588925528,15.24,-3.19,15.57028259,16.0526,-11.00088,19.46035271,1.5426,-0.38088,1.588925528,14.51,-10.62,17.98122632
04/09/2020 06:00,17.52064,-3.48408,17.86369613,1.70064,-0.42408,1.752717962,15.82,-3.06,16.11322438,16.77064,-10.93408,20.02020158,1.70064,-0.42408,1.752717962,15.07,-10.51,18.37294206
04/09/2020 06:30,19.91176,-2.78056,20.10496705,2.20176,-0.52056,2.262461008,17.71,-2.26,17.85361868,19.11176,-10.19056,21.6588754,2.20176,-0.52056,2.262461008,16.91,-9.67,19.47965605
04/09/2020 07:00,21.9014,-2.24088,22.0157413,1.7514,-0.47088,1.813595858,20.15,-1.77,20.22759007,21.0414,-9.78088,23.20358006,1.7514,-0.47088,1.813595858,19.29,-9.31,21.41915498
04/09/2020 07:30,24.56772,-1.626,24.62146913,1.73772,-0.396,1.782270125,22.83,-1.23,22.86311002,23.63772,-9.046,25.30952237,1.73772,-0.396,1.782270125,21.9,-8.65,23.54639038
04/09/2020 08:00,27.79544,-1.65952,27.84493655,4.55544,-0.29952,4.565276095,23.24,-1.36,23.27975945,26.86544,-8.97952,28.32637721,4.55544,-0.29952,4.565276095,22.31,-8.68,23.93905804
04/09/2020 08:30,29.1636,-2.9834,29.31580189,4.5936,-0.2034,4.598100969,24.57,-2.78,24.72677294,28.1936,-10.2434,29.9967719,4.5936,-0.2034,4.598100969,23.6,-10.04,25.64686336
04/09/2020 09:00,29.92472,-2.735,30.04944412,4.64472,-0.225,4.650166543,25.28,-2.51,25.40430082,28.92472,-10.025,30.6127433,4.64472,-0.225,4.650166543,24.28,-9.8,26.18317017
04/09/2020 09:30,30.71,-2.49724,30.81136653,4.95,-0.23724,4.955681872,25.76,-2.26,25.85894816,29.71,-9.84724,31.29939673,4.95,-0.23724,4.955681872,24.76,-9.61,26.55955007
04/09/2020 10:00,30.65196,-2.26664,30.73565208,5.78196,-0.29664,5.789564468,24.87,-1.97,24.94790172,29.65196,-9.58664,31.16315771,5.78196,-0.29664,5.789564468,23.87,-9.29,25.61407816
04/09/2020 10:30,29.82048,-2.15904,29.89853644,6.45048,-0.41904,6.464076636,23.37,-1.74,23.43468583,28.89048,-9.47904,30.40578948,6.45048,-0.41904,6.464076636,22.44,-9.06,24.19994215
04/09/2020 11:00,30.05268,-1.9724,30.11733615,8.03268,-0.7524,8.067840711,22.02,-1.22,22.05377065,29.14268,-9.2524,30.57617869,8.03268,-0.7524,8.067840711,21.11,-8.5,22.75702309
04/09/2020 11:30,30.9728,-2.936,31.1116447,8.8128,-0.846,8.853313495,22.16,-2.09,22.25834001,30.5028,-4.206,30.7914151,8.8128,-0.846,8.853313495,21.69,-3.36,21.94870611
04/09/2020 12:00,29.26304,-3.07716,29.42438485,11.18304,-1.30716,11.2591763,18.08,-1.77,18.16643333,29.01304,-1.88716,29.0743506,11.18304,-1.30716,11.2591763,17.83,-0.58,17.83943104
04/09/2020 12:30,28.48824,-3.47144,28.69896712,8.86824,-1.35144,8.970622652,19.62,-2.12,19.73420381,28.22824,-2.29144,28.32109162,8.86824,-1.35144,8.970622652,19.36,-0.94,19.38280681
04/09/2020 13:00,27.44872,-3.87292,27.72060135,7.12872,-1.22292,7.232854358,20.32,-2.65,20.4920692,27.17872,-2.79292,27.32184516,7.12872,-1.22292,7.232854358,20.05,-1.57,20.11137489
04/09/2020 13:30,26.93924,-4.21484,27.26696771,7.14924,-1.19484,7.248398113,19.79,-3.02,20.01910338,26.68924,-3.09484,26.86807709,7.14924,-1.19484,7.248398113,19.54,-1.9,19.63215729
04/09/2020 14:00,27.44224,-4.27324,27.77295656,5.41224,-0.90324,5.487092519,22.03,-3.37,22.28626932,27.18224,-3.14324,27.36337203,5.41224,-0.90324,5.487092519,21.77,-2.24,21.88493774
04/09/2020 14:30,28.4204,-4.41656,28.76152184,3.6504,-0.64656,3.707217284,24.77,-3.77,25.05525494,28.1504,-3.29656,28.342765,3.6504,-0.64656,3.707217284,24.5,-2.65,24.64289959
04/09/2020 15:00,28.77424,-4.76216,29.16564855,2.51424,-0.45216,2.554574611,26.26,-4.31,26.61134532,28.49424,-3.64216,28.72606904,2.51424,-0.45216,2.554574611,25.98,-3.19,26.17511223
04/09/2020 15:30,28.50872,-5.02664,28.94847536,2.26872,-0.38664,2.301430192,26.24,-4.64,26.64708614,28.21872,-3.90664,28.48785697,2.26872,-0.38664,2.301430192,25.95,-3.52,26.18764785
04/09/2020 16:00,28.98872,-5.00756,29.41804794,2.98872,-0.36756,3.011236887,26,-4.64,26.41078568,28.69872,-3.88756,28.96082962,2.98872,-0.36756,3.011236887,25.71,-3.52,25.94984586
04/09/2020 16:30,30.03716,-4.79836,30.41800847,7.87716,-1.00836,7.941438129,22.16,-3.79,22.48176372,29.78716,-3.67836,30.01341755,7.87716,-1.00836,7.941438129,21.91,-2.67,22.07208644
04/09/2020 17:00,29.1734,-4.72088,29.5529013,12.2634,-2.72088,12.56161485,16.91,-2,17.02786246,28.9634,-3.59088,29.18514963,12.2634,-2.72088,12.56161485,16.7,-0.87,16.72264632
04/09/2020 17:30,30.01028,-4.93808,30.41383797,7.73028,-1.19808,7.82257148,22.28,-3.74,22.59172415,29.76028,-3.82808,30.00547387,7.73028,-1.19808,7.82257148,22.03,-2.63,22.18643279
04/09/2020 18:00,30.18708,-5.01652,30.60106651,6.69708,-0.59652,6.723594027,23.49,-4.42,23.90222793,29.92708,-3.89652,30.17967835,6.69708,-0.59652,6.723594027,23.23,-3.3,23.46322442
04/09/2020 18:30,29.78484,-5.00116,30.20179291,7.40484,-0.73116,7.440850111,22.38,-4.27,22.7837069,29.52484,-3.88116,29.7788445,7.40484,-0.73116,7.440850111,22.12,-3.15,22.34316226
04/09/2020 19:00,29.23852,-5.27004,29.70966801,7.05852,-0.68004,7.09120293,22.18,-4.59,22.64995585,28.98852,-4.14004,29.28266079,7.05852,-0.68004,7.09120293,21.93,-3.46,22.20127249
04/09/2020 19:30,28.44932,-5.45352,28.96730379,7.69932,-0.80352,7.741135114,20.75,-4.65,21.26464201,28.19932,-4.31352,28.52732205,7.69932,-0.80352,7.741135114,20.5,-3.51,20.79831964
04/09/2020 20:00,28.1876,-5.71228,28.76057956,5.9976,-0.51228,6.019438226,22.19,-5.2,22.79114082,27.9276,-4.56228,28.29779568,5.9976,-0.51228,6.019438226,21.93,-4.05,22.30083855
04/09/2020 20:30,29.16924,-6.0874,29.79766771,5.25924,-0.3474,5.270701295,23.91,-5.74,24.58934119,28.89924,-4.9274,29.31629825,5.25924,-0.3474,5.270701295,23.64,-4.58,24.07957641
04/09/2020 21:00,28.78776,-4.3784,29.11881715,4.84776,-0.2484,4.854119856,23.94,-4.13,24.29363085,28.52776,-3.2384,28.71097917,4.84776,-0.2484,4.854119856,23.68,-2.99,23.86802254
04/09/2020 21:30,27.22104,-3.9024,27.4993408,5.53104,-0.3924,5.544941951,21.69,-3.51,21.97216876,26.97104,-2.7824,27.11417984,5.53104,-0.3924,5.544941951,21.44,-2.39,21.5728
04/09/2020 22:00,26.1312,-4.22392,26.47038182,6.2712,-0.58392,6.298326127,19.86,-3.64,20.1908197,25.9012,-3.08392,26.08414699,6.2712,-0.58392,6.298326127,19.63,-2.5,19.78855477
04/09/2020 22:30,24.92688,-4.40676,25.31341305,6.62688,-0.62676,6.656453007,18.3,-3.78,18.68631585,24.69688,-3.24676,24.90938241,6.62688,-0.62676,6.656453007,18.07,-2.62,18.25895123
04/09/2020 23:00,23.34396,-4.86376,23.84526431,6.03396,-0.47376,6.0525302,17.31,-4.39,17.85800101,23.12396,-3.73376,23.42346024,6.03396,-0.47376,6.0525302,17.09,-3.26,17.3981522
04/09/2020 23:30,20.71164,-5.26056,21.36926585,2.32164,-0.43056,2.361227266,18.39,-4.83,19.01370558,20.47164,-4.11056,20.88024779,2.32164,-0.43056,2.361227266,18.15,-3.68,18.51931154
05/09/2020 00:00,19.25596,-5.45736,20.01436418,2.23596,-0.47736,2.28634855,17.02,-4.98,17.73360651,19.02596,-4.28736,19.50304104,2.23596,-0.47736,2.28634855,16.79,-3.81,17.21685802
05/09/2020 00:30,17.90296,-6.59492,19.07901849,1.99296,-0.39492,2.031711438,15.91,-6.2,17.0753653,17.69296,-5.44492,18.51183371,1.99296,-0.39492,2.031711438,15.7,-5.05,16.49219512
05/09/2020 01:00,16.98888,-6.89924,18.33634523,2.10888,-0.39924,2.146338145,14.88,-6.5,16.23774615,16.76888,-5.70924,17.71414005,2.10888,-0.39924,2.146338145,14.66,-5.31,15.59203964
05/09/2020 01:30,16.4072,-6.9316,17.81132478,1.7172,-0.2916,1.741782535,14.69,-6.64,16.12097081,16.1972,-5.7516,17.1880828,1.7172,-0.2916,1.741782535,14.48,-5.46,15.47520598
05/09/2020 02:00,15.91196,-6.95428,17.36526652,2.00196,-0.31428,2.02647866,13.91,-6.64,15.41355572,15.69196,-5.78428,16.72409949,2.00196,-0.31428,2.02647866,13.69,-5.47,14.74235395
05/09/2020 02:30,15.6796,-7.03484,17.18542493,1.9296,-0.38484,1.96760209,13.75,-6.65,15.27367015,15.4796,-5.84484,16.54630384,1.9296,-0.38484,1.96760209,13.55,-5.46,14.60869946
05/09/2020 03:00,15.3068,-7.1744,16.90473725,1.4868,-0.2844,1.513756123,13.82,-6.89,15.44229581,15.1068,-6.0044,16.25632879,1.4868,-0.2844,1.513756123,13.62,-5.72,14.77236609
05/09/2020 03:30,15.1796,-7.16596,16.78604298,1.4796,-0.34596,1.519507974,13.7,-6.82,15.30367276,14.9696,-5.99596,16.12577007,1.4796,-0.34596,1.519507974,13.49,-5.65,14.6254094
05/09/2020 04:00,15.04656,-7.16988,16.66751772,1.36656,-0.29988,1.399076212,13.68,-6.87,15.30814489,14.83656,-5.98988,16.00006797,1.36656,-0.29988,1.399076212,13.47,-5.69,14.62248269
05/09/2020 04:30,14.96772,-7.17048,16.59663898,1.64772,-0.33048,1.680535102,13.32,-6.84,14.97357673,14.76772,-5.99048,15.93648031,1.64772,-0.33048,1.680535102,13.12,-5.66,14.28880681
05/09/2020 05:00,14.80672,-7.14684,16.44129798,2.01672,-0.45684,2.067815839,12.79,-6.69,14.4339946,14.60672,-5.98684,15.78602301,2.01672,-0.45684,2.067815839,12.59,-5.53,13.7509636
05/09/2020 05:30,15.08892,-7.11972,16.68430159,1.70892,-0.36972,1.748456589,13.38,-6.75,14.98622367,14.88892,-5.93972,16.02997855,1.70892,-0.36972,1.748456589,13.18,-5.57,14.30864424
05/09/2020 06:00,15.68948,-7.01672,17.18703413,1.41948,-0.30672,1.452239866,14.27,-6.71,15.76886172,15.47948,-5.83672,16.54332498,1.41948,-0.30672,1.452239866,14.06,-5.53,15.1084248
05/09/2020 06:30,16.77548,-6.7712,18.09049139,1.18548,-0.2412,1.209768685,15.59,-6.53,16.90233712,16.55548,-5.6012,17.47733845,1.18548,-0.2412,1.209768685,15.37,-5.36,16.27779162
05/09/2020 07:00,17.54192,-6.48152,18.70104432,0.69192,-0.10152,0.699327961,16.85,-6.38,18.01740547,17.32192,-5.31152,18.11797884,0.69192,-0.10152,0.699327961,16.63,-5.21,17.42701925
05/09/2020 07:30,18.86284,-6.31936,19.89324116,0.67284,-0.09936,0.680136806,18.19,-6.22,19.22406045,18.63284,-5.15936,19.33395257,0.67284,-0.09936,0.680136806,17.96,-5.06,18.65918541
05/09/2020 08:00,20.18108,-6.01032,21.05706381,0.99108,-0.13032,0.999611359,19.19,-5.88,20.07063776,19.93108,-4.86032,20.51513248,0.99108,-0.13032,0.999611359,18.94,-4.73,19.52169306
05/09/2020 08:30,22.0676,-5.70972,22.79429473,0.8676,-0.09972,0.873311994,21.2,-5.61,21.92970816,21.8176,-4.58972,22.29513847,0.8676,-0.09972,0.873311994,20.95,-4.49,21.42574619
05/09/2020 09:00,21.87904,-6.1364,22.72328753,2.57904,-0.4464,2.617388065,19.3,-5.69,20.12128475,21.62904,-5.0064,22.20088765,2.57904,-0.4464,2.617388065,19.05,-4.56,19.58816224
05/09/2020 09:30,24.08832,-5.84984,24.78846079,2.30832,-0.42984,2.347999925,21.78,-5.42,22.44425985,23.82832,-4.70984,24.28932743,2.30832,-0.42984,2.347999925,21.52,-4.28,21.94148582
05/09/2020 10:00,24.30012,-5.5602,24.92812981,2.13012,-0.3402,2.157115494,22.17,-5.22,22.7762442,24.03012,-4.4202,24.43327312,2.13012,-0.3402,2.157115494,21.9,-4.08,22.27681306
05/09/2020 10:30,23.63276,-5.26772,24.21272845,4.89276,-0.56772,4.925586911,18.74,-4.7,19.32039337,23.38276,-4.11772,23.74255848,4.89276,-0.56772,4.925586911,18.49,-3.55,18.8277083
05/09/2020 11:00,23.78676,-4.80324,24.26687178,8.18676,-0.63324,8.211213808,15.6,-4.17,16.1477212,23.56676,-3.64324,23.84670574,8.18676,-0.63324,8.211213808,15.38,-3.01,15.67177399
05/09/2020 11:30,23.5608,-4.65084,24.01544522,8.5608,-0.78084,8.596336879,15,-3.87,15.49118782,23.3408,-3.51084,23.60336718,8.5608,-0.78084,8.596336879,14.78,-2.73,15.03001331
05/09/2020 12:00,24.02,-4.82596,24.50000592,6.75,-0.52596,6.770460392,17.27,-4.3,17.79727226,23.79,-3.67596,24.07232398,6.75,-0.52596,6.770460392,17.04,-3.15,17.3287074
05/09/2020 12:30,23.62992,-4.89236,24.13106516,7.36992,-0.61236,7.395316462,16.26,-4.28,16.81386333,23.40992,-3.73236,23.70558722,7.36992,-0.61236,7.395316462,16.04,-3.12,16.34062422
05/09/2020 13:00,23.4836,-5.26368,24.06627923,6.6636,-0.55368,6.686563131,16.82,-4.71,17.46701177,23.2536,-4.10368,23.61292236,6.6636,-0.55368,6.686563131,16.59,-3.55,16.96557102
05/09/2020 13:30,23.09852,-5.55396,23.7568537,4.26852,-0.63396,4.315341038,18.83,-4.92,19.46215045,22.85852,-4.39396,23.27700198,4.26852,-0.63396,4.315341038,18.59,-3.76,18.96643614
05/09/2020 14:00,22.83332,-5.72264,23.53952231,4.69332,-0.78264,4.758127572,18.14,-4.94,18.80061701,22.59332,-4.56264,23.04942065,4.69332,-0.78264,4.758127572,17.9,-3.78,18.29476428
05/09/2020 14:30,21.82496,-5.37208,22.47639034,5.39496,-0.80208,5.454257578,16.43,-4.57,17.05373273,21.47496,-6.13208,22.33330052,5.39496,-0.80208,5.454257578,16.08,-5.33,16.94034533
05/09/2020 15:00,20.58588,-3.3866,20.86258649,6.00588,-0.9666,6.083166127,14.58,-2.42,14.77947225,19.89588,-10.6266,22.5559453,6.00588,-0.9666,6.083166127,13.89,-9.66,16.91885634
05/09/2020 15:30,21.14452,-3.4158,21.41864645,6.28452,-1.0458,6.370941004,14.86,-2.37,15.04780715,20.41452,-10.6758,23.03747669,6.28452,-1.0458,6.370941004,14.13,-9.63,17.09952631
05/09/2020 16:00,22.13908,-3.18448,22.36693488,6.31908,-1.10448,6.414877093,15.82,-2.08,15.95615242,21.40908,-10.51448,23.85168749,6.31908,-1.10448,6.414877093,15.09,-9.41,17.78359356
05/09/2020 16:30,22.73156,-2.428,22.86086184,6.36156,-1.098,6.455621553,16.37,-1.33,16.42393984,21.97156,-9.648,23.99652793,6.36156,-1.098,6.455621553,15.61,-8.55,17.79816283
05/09/2020 17:00,24.5898,-2.0876,24.67825638,6.4098,-0.5076,6.429867324,18.18,-1.58,18.24852871,23.8098,-9.2876,25.55711427,6.4098,-0.5076,6.429867324,17.4,-8.78,19.48969984
05/09/2020 17:30,26.3592,-2.15236,26.44692947,5.1192,-0.16236,5.121774049,21.24,-1.99,21.33301901,25.4892,-9.34236,27.14735727,5.1192,-0.16236,5.121774049,20.37,-9.18,22.34299219
05/09/2020 18:00,27.09304,-2.72144,27.22937847,6.68304,-0.54144,6.704937055,20.41,-2.18,20.52609315,26.25304,-9.84144,28.03704782,6.68304,-0.54144,6.704937055,19.57,-9.3,21.66736948
05/09/2020 18:30,26.53628,-5.0348,27.00969025,7.76628,-0.7848,7.805832184,18.77,-4.25,19.24513965,25.92628,-9.2448,27.52523064,7.76628,-0.7848,7.805832184,18.16,-8.46,20.03390127
05/09/2020 19:00,26.85788,-6.75868,27.69522474,6.70788,-0.59868,6.73454318,20.15,-6.16,21.07055054,26.60788,-5.62868,27.19671518,6.70788,-0.59868,6.73454318,19.9,-5.03,20.5258593
05/09/2020 19:30,26.87256,-6.97628,27.76333848,5.00256,-0.29628,5.011326011,21.87,-6.68,22.8674288,26.61256,-5.84628,27.24715287,5.00256,-0.29628,5.011326011,21.61,-5.55,22.31131103
05/09/2020 20:00,26.58496,-7.08848,27.51375378,5.12496,-0.34848,5.136794069,21.46,-6.74,22.49353685,26.32496,-5.94848,26.98866305,5.12496,-0.34848,5.136794069,21.2,-5.6,21.92715212
05/09/2020 20:30,26.8264,-7.17284,27.7687841,6.0264,-0.49284,6.046518686,20.8,-6.68,21.84633608,26.5764,-6.04284,27.25474183,6.0264,-0.49284,6.046518686,20.55,-5.55,21.28626318
05/09/2020 21:00,26.65456,-7.51656,27.69411929,5.52456,-0.37656,5.537378498,21.13,-7.14,22.30373287,26.40456,-6.36656,27.16125687,5.52456,-0.37656,5.537378498,20.88,-5.99,21.72221213
05/09/2020 21:30,25.96896,-8.051,27.18833361,5.26896,-0.351,5.280638265,20.7,-7.7,22.08574201,25.71896,-6.891,26.62612973,5.26896,-0.351,5.280638265,20.45,-6.54,21.4703074
05/09/2020 22:00,23.61128,-8.59044,25.1254493,2.05128,-0.37044,2.084460465,21.56,-8.22,23.073838,23.35128,-7.42044,24.50194293,2.05128,-0.37044,2.084460465,21.3,-7.05,22.43641014
05/09/2020 22:30,22.24792,-8.81064,23.92900586,2.16792,-0.44064,2.212247892,20.08,-8.37,21.7546156,21.98792,-7.65064,23.28091318,2.16792,-0.44064,2.212247892,19.82,-7.21,21.09067329
05/09/2020 23:00,20.81168,-9.04824,22.6935381,2.55168,-0.49824,2.599868058,18.26,-8.55,20.1625916,20.56168,-7.86824,22.01571905,2.55168,-0.49824,2.599868058,18.01,-7.37,19.45962487
05/09/2020 23:30,19.59704,-8.03564,21.18054501,2.59704,-0.57564,2.660071084,17,-7.46,18.56479464,19.35704,-6.83564,20.52854042,2.59704,-0.57564,2.660071084,16.76,-6.26,17.89092507
06/09/2020 00:00,18.42164,-6.39,19.49843379,0.79164,-0.09,0.796739537,17.63,-6.3,18.7218295,17.83164,-10.92,20.9096577,0.79164,-0.09,0.796739537,17.04,-10.83,20.19035661
06/09/2020 00:30,17.16924,-5.60824,18.06198101,0.93924,-0.04824,0.940478004,16.23,-5.56,17.15594649,16.40924,-12.70824,20.75481923,0.93924,-0.04824,0.940478004,15.47,-12.66,19.98990995
06/09/2020 01:00,16.24988,-5.6584,17.20686173,1.82988,-0.3384,1.860907138,14.42,-5.32,15.37006181,15.55988,-12.7884,20.14083018,1.82988,-0.3384,1.860907138,13.73,-12.45,18.53416845
06/09/2020 01:30,15.583,-5.7044,16.59427818,2.043,-0.3744,2.077022956,13.54,-5.33,14.55130578,14.913,-12.8044,19.65579376,2.043,-0.3744,2.077022956,12.87,-12.43,17.89250681
06/09/2020 02:00,15.3054,-5.74964,16.34972872,1.5354,-0.35964,1.576957225,13.77,-5.39,14.78732565,14.6254,-12.81964,19.44853452,1.5354,-0.35964,1.576957225,13.09,-12.46,18.07206961
06/09/2020 02:30,14.9116,-5.81216,16.00428125,1.5516,-0.36216,1.593305503,13.36,-5.45,14.42886343,14.2516,-12.92216,19.23773172,1.5516,-0.36216,1.593305503,12.7,-12.56,17.86179162
06/09/2020 03:00,14.7756,-5.82668,15.88296431,0.7056,-0.07668,0.709754311,14.07,-5.75,15.19958552,14.0956,-12.93668,19.13226669,0.7056,-0.07668,0.709754311,13.39,-12.86,18.56533598
06/09/2020 03:30,14.66996,-5.82592,15.7844566,0.39996,0.06408,0.405060795,14.27,-5.89,15.43777834,13.96996,-12.94592,19.04617093,0.39996,0.06408,0.405060795,13.57,-13.01,18.79906913
06/09/2020 04:00,14.54016,-5.8912,15.6882915,0.11016,0.1188,0.162014399,14.43,-6.01,15.63153863,13.85016,-13.0012,18.9962663,0.11016,0.1188,0.162014399,13.74,-13.12,18.99794726
06/09/2020 04:30,14.39896,-5.90836,15.56402156,0.13896,0.16164,0.213160435,14.26,-6.07,15.49814505,13.71896,-13.04836,18.93329243,0.13896,0.16164,0.213160435,13.58,-13.21,18.94519728
06/09/2020 05:00,14.34012,-5.99284,15.54198098,0.15012,0.13716,0.20334424,14.19,-6.13,15.45745775,13.65012,-13.11284,18.9280836,0.15012,0.13716,0.20334424,13.5,-13.25,18.91593244
06/09/2020 05:30,14.45772,-5.9078,15.6181871,0.20772,0.0522,0.21417852,14.25,-5.96,15.44616781,13.76772,-13.0478,18.96826821,0.20772,0.0522,0.21417852,13.56,-13.1,18.85427273
06/09/2020 06:00,14.804,-5.909,15.93972073,0.144,0.081,0.165218038,14.66,-5.99,15.83653055,14.114,-13.019,19.20154569,0.144,0.081,0.165218038,13.97,-13.1,19.15126367
06/09/2020 06:30,15.29248,-5.66908,16.30945777,0.31248,0.07092,0.320426898,14.98,-5.74,16.04206969,14.57248,-12.80908,19.40179641,0.31248,0.07092,0.320426898,14.26,-12.88,19.21567069
06/09/2020 07:00,15.68436,-5.57776,16.64663796,0.41436,0.01224,0.414540743,15.27,-5.59,16.26102703,14.96436,-12.74776,19.65801249,0.41436,0.01224,0.414540743,14.55,-12.76,19.3525218
06/09/2020 07:30,16.82788,-5.43376,17.68341859,0.31788,0.06624,0.324708226,16.51,-5.5,17.40201425,16.07788,-12.61376,20.43539005,0.31788,0.06624,0.324708226,15.76,-12.68,20.22770377
06/09/2020 08:00,17.89536,-5.21492,18.63972371,0.49536,0.05508,0.498412817,17.4,-5.27,18.1805638,17.12536,-12.33492,21.10517014,0.49536,0.05508,0.498412817,16.63,-12.39,20.73810502
06/09/2020 08:30,19.32108,-4.79956,19.90828743,0.81108,0.01044,0.811147188,18.51,-4.81,19.12475359,18.52108,-11.89956,22.01431199,0.81108,0.01044,0.811147188,17.71,-11.91,21.34226324
06/09/2020 09:00,21.29488,-5.61736,22.02332054,0.88488,-0.02736,0.885302877,20.41,-5.59,21.16166818,20.78488,-8.34736,22.39842976,0.88488,-0.02736,0.885302877,19.9,-8.32,21.56924663
06/09/2020 09:30,23.16056,-6.54952,24.06881284,0.79056,-0.02952,0.791110956,22.37,-6.52,23.30080042,22.88056,-5.41952,23.51363908,0.79056,-0.02952,0.791110956,22.09,-5.39,22.73807819
06/09/2020 10:00,24.00436,-6.03228,24.75071112,1.22436,0.02772,1.224673756,22.78,-6.06,23.57227185,23.74436,-4.92228,24.24919529,1.22436,0.02772,1.224673756,22.52,-4.95,23.05759961
06/09/2020 10:30,25.14128,-5.76032,25.79273631,1.33128,-0.13032,1.337643353,23.81,-5.63,24.46656903,24.87128,-4.65032,25.30229327,1.33128,-0.13032,1.337643353,23.54,-4.52,23.97002295
06/09/2020 11:00,25.83664,-5.49752,26.41504671,1.64664,-0.22752,1.662284163,24.19,-5.27,24.75740293,25.55664,-4.40752,25.93391757,1.64664,-0.22752,1.662284163,23.91,-4.18,24.27262862
06/09/2020 11:30,25.90848,-5.38308,26.46180051,2.05848,-0.25308,2.073979122,23.85,-5.13,24.39547909,25.63848,-4.28308,25.99377677,2.05848,-0.25308,2.073979122,23.58,-4.03,23.92190001
06/09/2020 12:00,25.80648,-5.17484,26.32020857,2.79648,-0.47484,2.836507256,23.01,-4.7,23.48510379,25.54648,-4.08484,25.8709984,2.79648,-0.47484,2.836507256,22.75,-3.61,23.03463913
06/09/2020 12:30,25.84944,-5.0998,26.34770404,3.07944,-0.4698,3.115070265,22.77,-4.63,23.2359592,25.58944,-4.0098,25.90169754,3.07944,-0.4698,3.115070265,22.51,-3.54,22.78665618
06/09/2020 13:00,26.43232,-4.95444,26.8926387,4.97232,-0.42444,4.990402338,21.46,-4.53,21.93290906,26.17232,-3.85444,26.45462232,4.97232,-0.42444,4.990402338,21.2,-3.43,21.4756816
06/09/2020 13:30,26.58092,-4.94736,27.03741258,7.09092,-0.47736,7.106969749,19.49,-4.47,19.9960246,26.34092,-3.83736,26.61896689,7.09092,-0.47736,7.106969749,19.25,-3.36,19.54103631
06/09/2020 14:00,27.11756,-5.18448,27.60871046,6.03756,-0.38448,6.049789717,21.08,-4.8,21.61958371,26.85756,-4.08448,27.16636718,6.03756,-0.38448,6.049789717,20.82,-3.7,21.14621479
06/09/2020 14:30,26.77552,-5.535,27.34162936,2.67552,-0.405,2.705999311,24.1,-5.13,24.63994521,26.50552,-4.425,26.87235039,2.67552,-0.405,2.705999311,23.83,-4.02,24.16669816
06/09/2020 15:00,26.03076,-5.74588,26.65737427,2.84076,-0.42588,2.872506075,23.19,-5.32,23.79240425,25.76076,-4.64588,26.17634346,2.84076,-0.42588,2.872506075,22.92,-4.22,23.30525263
06/09/2020 15:30,25.0048,-5.88076,25.6870271,2.4048,-0.41076,2.439628418,22.6,-5.47,23.2525461,24.7448,-4.76076,25.19861034,2.4048,-0.41076,2.439628418,22.34,-4.35,22.75957161
06/09/2020 16:00,25.22616,-5.96584,25.922006,2.30616,-0.28584,2.323806888,22.92,-5.68,23.61331828,24.95616,-4.84584,25.42227541,2.30616,-0.28584,2.323806888,22.65,-4.56,23.10446061
06/09/2020 16:30,26.31768,-5.66228,26.91991262,5.82768,-0.33228,5.837145208,20.49,-5.33,21.17189174,26.06768,-4.54228,26.46046576,5.82768,-0.33228,5.837145208,20.24,-4.21,20.67321214
06/09/2020 17:00,26.6956,-5.48448,27.25315725,5.4756,-0.29448,5.48351291,21.22,-5.19,21.84546864,26.4456,-4.36448,26.80332899,5.4756,-0.29448,5.48351291,20.97,-4.07,21.3613155
06/09/2020 17:30,26.35112,-5.3892,26.89656115,10.31112,-2.2392,10.55145546,16.04,-3.15,16.3463788,26.15112,-4.2892,26.50053422,10.31112,-2.2392,10.55145546,15.84,-2.05,15.97210381
06/09/2020 18:00,26.57464,-5.29892,27.0977867,11.20464,-2.42892,11.46488595,15.37,-2.87,15.63565797,26.37464,-4.17892,26.70365158,11.20464,-2.42892,11.46488595,15.17,-1.75,15.27060575
06/09/2020 18:30,28.53536,-4.6482,28.91146025,16.24536,-1.3482,16.30120746,12.29,-3.3,12.725333,28.35536,-3.5282,28.5740203,16.24536,-1.3482,16.30120746,12.11,-2.18,12.30465359
06/09/2020 19:00,28.78708,-4.74368,29.17530591,16.05708,-1.18368,16.10064957,12.73,-3.56,13.21841518,28.59708,-3.62368,28.82575309,16.05708,-1.18368,16.10064957,12.54,-2.44,12.77517906
06/09/2020 19:30,30.1148,-4.87144,30.5062634,10.1448,0.98856,10.19285131,19.97,-5.86,20.81202777,29.8748,-3.74144,30.10817245,10.1448,0.98856,10.19285131,19.73,-4.73,20.28905616
06/09/2020 20:00,30.43116,-4.90664,30.8241888,9.46116,1.23336,9.541211948,20.97,-6.14,21.8504119,30.19116,-3.79664,30.42894374,9.46116,1.23336,9.541211948,20.73,-5.03,21.33152128
06/09/2020 20:30,31.348,-5.0616,31.75400602,9.468,1.2384,9.548646949,21.88,-6.3,22.76893498,31.098,-3.9616,31.34932022,9.468,1.2384,9.548646949,21.63,-5.2,22.24627834
06/09/2020 21:00,29.26576,-6.23004,29.92153249,4.68576,0.30996,4.696000637,24.58,-6.54,25.4351725,28.99576,-5.13004,29.44607628,4.68576,0.30996,4.696000637,24.31,-5.44,24.91123642
06/09/2020 21:30,27.096,-6.43704,27.85011131,4.086,0.10296,4.087296999,23.01,-6.54,23.92136493,26.836,-5.32704,27.35960985,4.086,0.10296,4.087296999,22.75,-5.43,23.38904444
06/09/2020 22:00,25.649,-7.0138,26.59068618,3.609,0.1062,3.610562206,22.04,-7.12,23.16151981,25.389,-5.8838,26.06185764,3.609,0.1062,3.610562206,21.78,-5.99,22.58868079
06/09/2020 22:30,23.15224,-7.38868,24.30265025,0.46224,0.03132,0.46329986,22.69,-7.42,23.87242133,22.89224,-6.26868,23.73501635,0.46224,0.03132,0.46329986,22.43,-6.3,23.29795914
06/09/2020 23:00,21.34792,-7.7214,22.70140318,0.27792,0.0486,0.282137354,21.07,-7.77,22.45702117,21.09792,-6.5814,22.10061208,0.27792,0.0486,0.282137354,20.82,-6.63,21.85015561
06/09/2020 23:30,19.64008,-7.90192,21.17009877,0.19008,0.11808,0.223770625,19.45,-8.02,21.03860499,19.39008,-6.75192,20.53201466,0.19008,0.11808,0.223770625,19.2,-6.87,20.39207934
07/09/2020 00:00,18.3364,-8.22988,20.0986191,0.1764,0.15012,0.231631117,18.16,-8.38,20.00025,18.1064,-7.03988,19.42682762,0.1764,0.15012,0.231631117,17.93,-7.19,19.31789326
07/09/2020 00:30,17.40192,-8.27184,19.26785293,0.15192,0.21816,0.265844827,17.25,-8.49,19.22609165,17.16192,-7.08184,18.56566605,0.15192,0.21816,0.265844827,17.01,-7.3,18.51027012
07/09/2020 01:00,16.7568,-8.37196,18.73179277,0.1368,0.24804,0.283263273,16.62,-8.62,18.72241437,16.5268,-7.17196,18.01588545,0.1368,0.24804,0.283263273,16.39,-7.42,17.99134514
07/09/2020 01:30,15.93336,-5.83268,16.96738391,0.06336,0.33732,0.343218985,15.87,-6.17,17.02720764,15.21336,-12.86268,19.92222024,0.06336,0.33732,0.343218985,15.15,-13.2,20.09384234
07/09/2020 02:00,15.75592,-5.69772,16.75449278,0.02592,0.33228,0.333289431,15.73,-6.03,16.84618058,15.02592,-12.82772,19.75673739,0.02592,0.33228,0.333289431,15,-13.16,19.95458844
07/09/2020 02:30,15.55692,-5.77204,16.59319757,0.01692,0.32796,0.328396175,15.54,-6.1,16.69435833,14.83692,-12.90204,19.66206579,0.01692,0.32796,0.328396175,14.82,-13.23,19.86618484
07/09/2020 03:00,15.34692,-5.75988,16.39219848,0.01692,0.33012,0.330553325,15.33,-6.09,16.49536298,14.62692,-12.90988,19.50927447,0.01692,0.33012,0.330553325,14.61,-13.24,19.71673655
07/09/2020 03:30,15.20692,-5.71952,16.24694817,0.01692,0.33048,0.330912854,15.19,-6.05,16.35049235,14.49692,-12.84952,19.37190888,0.01692,0.33048,0.330912854,14.48,-13.18,19.58016343
07/09/2020 04:00,15.19764,-5.67488,16.22259303,0.01764,0.28512,0.285665161,15.18,-5.96,16.30809615,14.47764,-12.80488,19.32788172,0.01764,0.28512,0.285665161,14.46,-13.09,19.5048635
07/09/2020 04:30,15.32968,-5.47312,16.27741169,0.04968,0.14688,0.155054303,15.28,-5.62,16.28074937,14.61968,-12.58312,19.28911486,0.04968,0.14688,0.155054303,14.57,-12.73,19.34781125
07/09/2020 05:00,15.66368,-5.36844,16.55811037,0.10368,0.15156,0.183629998,15.56,-5.52,16.51011811,14.94368,-12.49844,19.48139046,0.10368,0.15156,0.183629998,14.84,-12.65,19.49995128
07/09/2020 05:30,16.19992,-5.23776,17.02561417,0.25992,0.10224,0.279305252,15.94,-5.34,16.81068708,15.46992,-12.32776,19.7811044,0.25992,0.10224,0.279305252,15.21,-12.43,19.64303948
07/09/2020 06:00,17.38492,-5.03588,18.09960029,0.48492,0.02412,0.485519496,16.9,-5.06,17.64124712,16.62492,-12.21588,20.63045538,0.48492,0.02412,0.485519496,16.14,-12.24,20.25628791
07/09/2020 06:30,20.446,-4.29152,20.89153082,1.926,0.07848,1.927598275,18.52,-4.37,19.02859165,19.656,-11.45152,22.74853064,1.926,0.07848,1.927598275,17.73,-11.53,21.1493215
07/09/2020 07:00,22.225,-3.41388,22.48566658,3.105,-0.17388,3.109864829,19.12,-3.24,19.3925759,21.425,-10.55388,23.88336258,3.105,-0.17388,3.109864829,18.32,-10.38,21.05627697
07/09/2020 07:30,23.6486,-4.56224,24.08464897,8.4186,-2.44224,8.765692339,15.23,-2.12,15.37684298,23.4386,-3.69224,23.72763381,8.4186,-2.44224,8.765692339,15.02,-1.25,15.07192423
07/09/2020 08:00,25.61152,-3.99624,25.92141761,8.29152,-2.49624,8.659129174,17.32,-1.5,17.38483247,25.41152,-2.84624,25.57042101,8.29152,-2.49624,8.659129174,17.12,-0.35,17.12357731
07/09/2020 08:30,28.17024,-3.3822,28.37255185,9.30024,-2.4822,9.625787287,18.87,-0.9,18.89145045,27.95024,-2.2822,28.0432586,9.30024,-2.4822,9.625787287,18.65,0.2,18.65107236
07/09/2020 09:00,29.3048,-2.8392,29.44201691,11.1348,-2.5992,11.43414237,18.17,-0.24,18.17158496,29.0948,-1.7492,29.14733414,11.1348,-2.5992,11.43414237,17.96,0.85,17.98010289
07/09/2020 09:30,31.0598,-2.66332,31.17377824,8.5698,-1.54332,8.707658047,22.49,-1.12,22.51787068,30.8098,-1.55332,30.84893157,8.5698,-1.54332,8.707658047,22.24,-0.01,22.24000225
07/09/2020 10:00,30.65312,-2.7796,30.77888792,2.64312,-0.3996,2.673156092,28.01,-2.38,28.11093204,30.37312,-1.6996,30.42063541,2.64312,-0.3996,2.673156092,27.73,-1.3,27.76045569
07/09/2020 10:30,30.64844,-2.96244,30.79128002,3.98844,-0.62244,4.03671713,26.66,-2.34,26.76249615,30.35844,-1.89244,30.41736689,3.98844,-0.62244,4.03671713,26.37,-1.27,26.40056439
07/09/2020 11:00,31.40656,-3.31008,31.58051046,3.70656,-0.64008,3.761421199,27.7,-2.67,27.82838299,31.11656,-2.23008,31.19637099,3.70656,-0.64008,3.761421199,27.41,-1.59,27.45607765
07/09/2020 11:30,31.45492,-3.24484,31.62184338,5.52492,-0.92484,5.601791681,25.93,-2.32,26.03358024,31.16492,-2.16484,31.24001874,5.52492,-0.92484,5.601791681,25.64,-1.24,25.66996689
07/09/2020 12:00,31.82156,-3.1298,31.97510483,5.82156,-1.0098,5.908490236,26,-2.12,26.08628759,31.54156,-2.0598,31.60874536,5.82156,-1.0098,5.908490236,25.72,-1.05,25.74142381
07/09/2020 12:30,32.9106,-2.97132,33.04445997,5.4306,-0.93132,5.509879609,27.48,-2.04,27.55561649,32.6106,-1.90132,32.66598001,5.4306,-0.93132,5.509879609,27.18,-0.97,27.19730318
07/09/2020 13:00,32.1422,-3.04452,32.28606701,8.7822,-1.69452,8.944184416,23.36,-1.35,23.39897647,31.8822,-1.94452,31.94144384,8.7822,-1.69452,8.944184416,23.1,-0.25,23.10135277
07/09/2020 13:30,31.30888,-3.30312,31.48263916,9.75888,-1.92312,9.946563698,21.55,-1.38,21.59414041,31.03888,-2.22312,31.11839222,9.75888,-1.92312,9.946563698,21.28,-0.3,21.28211456
07/09/2020 14:00,31.5464,-3.4174,31.73096241,7.8264,-1.5174,7.972141476,23.72,-1.9,23.79597445,31.2864,-2.3274,31.37284838,7.8264,-1.5174,7.972141476,23.46,-0.81,23.47397921
07/09/2020 14:30,30.68736,-3.24604,30.85856185,10.55736,-2.15604,10.77526606,20.13,-1.09,20.15948908,30.42736,-2.13604,30.50224424,10.55736,-2.15604,10.77526606,19.87,0.02,19.87001007
07/09/2020 15:00,30.0996,-3.57932,30.31167187,9.4896,-1.84932,9.668117326,20.61,-1.73,20.68248051,29.8496,-2.47932,29.95238968,9.4896,-1.84932,9.668117326,20.36,-0.63,20.36974472
07/09/2020 15:30,29.77048,-3.76324,30.00739,8.88048,-1.71324,9.044231108,20.89,-2.05,20.9903454,29.51048,-2.65324,29.62951421,8.88048,-1.71324,9.044231108,20.63,-0.94,20.65140431
07/09/2020 16:00,29.51568,-3.80184,29.75952542,11.33568,-2.21184,11.54945355,18.18,-1.59,18.24939725,29.27568,-2.69184,29.39917417,11.33568,-2.21184,11.54945355,17.94,-0.48,17.94642026
07/09/2020 16:30,29.8634,-4.2848,30.16922556,11.4534,-2.3148,11.68497628,18.41,-1.97,18.51510194,29.6134,-3.1548,29.78097081,11.4534,-2.3148,11.68497628,18.16,-0.84,18.17941693
07/09/2020 17:00,31.7044,-4.23024,31.98537025,13.6044,-2.28024,13.79417246,18.1,-1.95,18.20473839,31.4644,-3.11024,31.61774913,13.6044,-2.28024,13.79417246,17.86,-0.83,17.87927571
07/09/2020 17:30,31.22856,-4.31172,31.52481386,15.11856,-2.33172,15.29731266,16.11,-1.98,16.23121992,30.99856,-3.19172,31.16244212,15.11856,-2.33172,15.29731266,15.88,-0.86,15.9032701
07/09/2020 18:00,31.40128,-4.2942,31.69354097,15.55128,-2.4642,15.74530378,15.85,-1.83,15.95529379,31.18128,-3.1842,31.34344193,15.55128,-2.4642,15.74530378,15.63,-0.72,15.64657471
07/09/2020 18:30,32.28128,-4.39628,32.57926206,14.02128,-2.09628,14.17711828,18.26,-2.3,18.40428211,32.04128,-3.28628,32.20936603,14.02128,-2.09628,14.17711828,18.02,-1.19,18.05924971
07/09/2020 19:00,32.59104,-4.72232,32.93138616,11.74104,-1.55232,11.84321399,20.85,-3.17,21.08960407,32.34104,-3.61232,32.54215303,11.74104,-1.55232,11.84321399,20.6,-2.06,20.70274378
07/09/2020 19:30,32.24884,-4.80268,32.60449994,11.50884,-1.64268,11.62548045,20.74,-3.16,20.97935175,31.99884,-3.68268,32.21005888,11.50884,-1.64268,11.62548045,20.49,-2.04,20.59130156
07/09/2020 20:00,31.977,-4.91212,32.35208574,10.557,-1.39212,10.64839176,21.42,-3.52,21.70729831,31.727,-3.80212,31.95400829,10.557,-1.39212,10.64839176,21.17,-2.41,21.30673602
07/09/2020 20:30,32.3308,-5.205,32.74710145,11.0808,-1.485,11.17986376,21.25,-3.72,21.5731523,32.0708,-4.085,32.32991552,11.0808,-1.485,11.17986376,20.99,-2.6,21.15041607
07/09/2020 21:00,30.27316,-5.77436,30.81894628,9.53316,-1.58436,9.663919298,20.74,-4.19,21.1590099,30.01316,-4.65436,30.37190873,9.53316,-1.58436,9.663919298,20.48,-3.07,20.70882179
07/09/2020 21:30,27.97844,-6.50616,28.72495819,6.86844,-1.31616,6.993407265,21.11,-5.19,21.73863381,27.70844,-5.37616,28.22517925,6.86844,-1.31616,6.993407265,20.84,-4.06,21.23179691
07/09/2020 22:00,26.0566,-6.91668,26.95898488,6.9066,-1.33668,7.034759199,19.15,-5.58,19.94640068,25.8166,-5.78668,26.45718241,6.9066,-1.33668,7.034759199,18.91,-4.45,19.4265437
07/09/2020 22:30,24.32908,-7.42228,25.43608409,5.86908,-1.14228,5.979205938,18.46,-6.28,19.49897433,24.08908,-6.27228,24.89227333,5.86908,-1.14228,5.979205938,18.22,-5.13,18.92842571
07/09/2020 23:00,22.56164,-7.48376,23.77044937,4.66164,-0.92376,4.752285769,17.9,-6.56,19.06419681,22.31164,-6.32376,23.19049849,4.66164,-0.92376,4.752285769,17.65,-5.4,18.45758652
07/09/2020 23:30,20.9854,-7.70044,22.35360797,3.6054,-0.73044,3.678648088,17.38,-6.97,18.72552536,20.7354,-6.52044,21.73644292,3.6054,-0.73044,3.678648088,17.13,-5.79,18.08206294
08/09/2020 00:00,19.42292,-8.07016,21.03276738,3.20292,-0.65016,3.268241814,16.22,-7.42,17.83661403,19.20292,-6.90016,20.40500783,3.20292,-0.65016,3.268241814,16,-6.25,17.17738339
08/09/2020 00:30,18.23724,-8.2182,20.00339306,3.20724,-0.6282,3.268183541,15.03,-7.59,16.8377255,18.00724,-7.0582,19.34111888,3.20724,-0.6282,3.268183541,14.8,-6.43,16.13644633
08/09/2020 01:00,17.63936,-8.25364,19.47484517,2.43936,-0.50364,2.490809198,15.2,-7.75,17.06172617,17.41936,-7.07364,18.80081077,2.43936,-0.50364,2.490809198,14.98,-6.57,16.35742339
08/09/2020 01:30,17.1586,-8.2758,19.05010288,2.9286,-0.5958,2.988590905,14.23,-7.68,16.1701979,16.9286,-7.0858,18.35173179,2.9286,-0.5958,2.988590905,14,-6.49,15.43114059
08/09/2020 02:00,16.85512,-8.34104,18.80606334,2.89512,-0.58104,2.952850707,13.96,-7.76,15.97182519,16.64512,-7.15104,18.11621906,2.89512,-0.58104,2.952850707,13.75,-6.57,15.23900915
08/09/2020 02:30,16.54008,-8.50496,18.59861799,2.89008,-0.62496,2.956879674,13.65,-7.88,15.76124678,16.32008,-7.30496,17.88036498,2.89008,-0.62496,2.956879674,13.43,-6.68,14.99957666
08/09/2020 03:00,16.4996,-8.42444,18.52587351,2.1996,-0.51444,2.258957431,14.3,-7.91,16.34191237,16.2796,-7.23444,17.81467087,2.1996,-0.51444,2.258957431,14.08,-6.72,15.60143583
08/09/2020 03:30,16.16468,-8.44796,18.23910381,2.43468,-0.50796,2.487104755,13.73,-7.94,15.86053278,15.94468,-7.25796,17.51886993,2.43468,-0.50796,2.487104755,13.51,-6.75,15.10240378
08/09/2020 04:00,16.21992,-8.41368,18.27226904,2.23992,-0.46368,2.287409178,13.98,-7.95,16.08237856,15.99992,-7.22368,17.55502756,2.23992,-0.46368,2.287409178,13.76,-6.76,15.33085777
08/09/2020 04:30,16.39196,-8.22028,18.33764859,2.18196,-0.44028,2.225937088,14.21,-7.78,16.2003858,16.18196,-7.04028,17.64713495,2.18196,-0.44028,2.225937088,14,-6.6,15.47772593
08/09/2020 05:00,16.72688,-8.07652,18.57467873,2.57688,-0.50652,2.626189834,14.15,-7.57,16.04766027,16.50688,-6.89652,17.88963598,2.57688,-0.50652,2.626189834,13.93,-6.39,15.32569737
08/09/2020 05:30,17.41668,-8.03684,19.18154163,2.05668,-0.45684,2.106806922,15.36,-7.58,17.12851424,17.19668,-6.85684,18.51329408,2.05668,-0.45684,2.106806922,15.14,-6.4,16.43714087
08/09/2020 06:00,18.38432,-7.89368,20.0073338,1.71432,-0.37368,1.754573967,16.67,-7.52,18.28768165,18.15432,-6.73368,19.36289702,1.71432,-0.37368,1.754573967,16.44,-6.36,17.6273424
08/09/2020 06:30,21.0168,-6.98852,22.14825713,1.5768,-0.39852,1.626381391,19.44,-6.59,20.52660956,20.7768,-5.85852,21.58697929,1.5768,-0.39852,1.626381391,19.2,-5.46,19.96125247
08/09/2020 07:00,22.91624,-6.41228,23.79645752,3.30624,-0.69228,3.377939392,19.61,-5.72,20.4272,22.66624,-5.25228,23.26681931,3.30624,-0.69228,3.377939392,19.36,-4.56,19.88977627
08/09/2020 07:30,26.27456,-5.6354,26.87210889,4.71456,-0.5454,4.746002229,21.56,-5.09,22.15269058,26.01456,-4.5054,26.40181738,4.71456,-0.5454,4.746002229,21.3,-3.96,21.66498558
08/09/2020 08:00,28.01824,-5.03636,28.46729167,6.25824,-0.57636,6.284724238,21.76,-4.46,22.21236593,27.77824,-3.92636,28.05435653,6.25824,-0.57636,6.284724238,21.52,-3.35,21.77918502
08/09/2020 08:30,29.455,-4.60272,29.81244801,7.785,-1.06272,7.857200443,21.67,-3.54,21.95724254,29.195,-3.49272,29.40318211,7.785,-1.06272,7.857200443,21.41,-2.43,21.54745925
08/09/2020 09:00,29.89872,-1.60276,29.94164821,11.80872,-2.82276,12.14141022,18.09,1.22,18.13109208,29.67872,-0.52276,29.68332358,11.80872,-2.82276,12.14141022,17.87,2.3,18.01740547
08/09/2020 09:30,30.69588,-2.05124,30.76434031,11.76588,-2.81124,12.09706586,18.93,0.76,18.94525006,30.48588,-0.98124,30.50166735,11.76588,-2.81124,12.09706586,18.72,1.83,18.80923443
08/09/2020 10:00,30.67752,-2.8426,30.80893715,5.44752,-1.6326,5.686902224,25.23,-1.21,25.2589984,30.40752,-1.8226,30.46209355,5.44752,-1.6326,5.686902224,24.96,-0.19,24.96072315
08/09/2020 10:30,31.26344,-2.91736,31.39926225,3.04344,-0.56736,3.095872155,28.22,-2.35,28.31767822,30.96344,-1.84736,31.01850022,3.04344,-0.56736,3.095872155,27.92,-1.28,27.94932557
08/09/2020 11:00,31.17324,-2.8048,31.29916605,3.51324,-0.6048,3.564917718,27.66,-2.2,27.74735303,30.87324,-1.7248,30.9213823,3.51324,-0.6048,3.564917718,27.36,-1.12,27.38291438
08/09/2020 11:30,31.19616,-2.73764,31.31605134,4.28616,-0.64764,4.334813158,26.91,-2.09,26.99103925,30.90616,-1.66764,30.95111871,4.28616,-0.64764,4.334813158,26.62,-1.02,26.63953453
