Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
08/09/2020 12:00,32.66208,-2.22444,32.73773974,8.36208,-0.78444,8.398793249,24.3,-1.44,24.34262927,32.37208,-1.13444,32.39195143,8.36208,-0.78444,8.398793249,24.01,-0.35,24.01255088
08/09/2020 12:30,32.90148,-2.08828,32.96768569,9.05148,-0.90828,9.096936998,23.85,-1.18,23.87917293,32.64148,-0.99828,32.65674172,9.05148,-0.90828,9.096936998,23.59,-0.09,23.59017168
08/09/2020 13:00,31.35824,-2.68488,31.4729693,5.08824,-0.79488,5.149953448,26.27,-1.89,26.33790045,31.06824,-1.61488,31.1101812,5.08824,-0.79488,5.149953448,25.98,-0.82,25.9929375
08/09/2020 13:30,30.66604,-2.8772,30.80071897,5.12604,-0.8172,5.190770841,25.54,-2.06,25.62294284,30.37604,-1.7972,30.42915927,5.12604,-0.8172,5.190770841,25.25,-0.98,25.26901067
08/09/2020 14:00,30.48428,-2.8258,30.61497138,4.99428,-0.7758,5.054176328,25.49,-2.05,25.57230142,30.20428,-1.7458,30.25469134,4.99428,-0.7758,5.054176328,25.21,-0.97,25.22865434
08/09/2020 14:30,30.06868,-2.97284,30.21528247,5.81868,-0.94284,5.894572436,24.25,-2.03,24.33481868,29.78868,-1.88284,29.84812461,5.81868,-0.94284,5.894572436,23.97,-0.94,23.98842429
08/09/2020 15:00,29.69116,-3.05956,29.84838169,7.12116,-1.15956,7.214949698,22.57,-1.9,22.64983223,29.43116,-1.95956,29.49632273,7.12116,-1.15956,7.214949698,22.31,-0.8,22.32433874
08/09/2020 15:30,30.94268,-3.4212,31.13123921,11.09268,-1.2312,11.1607976,19.85,-2.19,19.97044316,30.69268,-2.3212,30.78032773,11.09268,-1.2312,11.1607976,19.6,-1.09,19.63028528
08/09/2020 16:00,31.45268,-3.5436,31.65166947,10.37268,-1.1736,10.4388614,21.08,-2.37,21.21280981,31.20268,-2.4436,31.29821752,10.37268,-1.1736,10.4388614,20.83,-1.27,20.86867988
08/09/2020 16:30,31.64592,-3.64224,31.85482954,9.74592,-1.09224,9.80693351,21.9,-2.55,22.04795909,31.38592,-2.53224,31.48790583,9.74592,-1.09224,9.80693351,21.64,-1.44,21.68785835
08/09/2020 17:00,32.71856,-4.1464,32.98024866,9.26856,-0.9864,9.320900677,23.45,-3.16,23.6619547,32.44856,-3.0464,32.59125034,9.26856,-0.9864,9.320900677,23.18,-2.06,23.27135578
08/09/2020 17:30,32.84016,-4.18068,33.1051989,8.66016,-0.94068,8.711099247,24.18,-3.24,24.39610625,32.58016,-3.07068,32.72454585,8.66016,-0.94068,8.711099247,23.92,-2.13,24.01464761
08/09/2020 18:00,33.0278,-4.2338,33.29805753,8.1378,-0.8838,8.185651549,24.89,-3.35,25.11443011,32.7478,-3.1438,32.89835685,8.1378,-0.8838,8.185651549,24.61,-2.26,24.71355296
08/09/2020 18:30,32.85084,-5.3862,33.28947039,7.80084,-0.8262,7.8444701,25.05,-4.56,25.46165941,32.57084,-4.2862,32.85165336,7.80084,-0.8262,7.8444701,24.77,-3.46,25.0104878
08/09/2020 19:00,32.8766,-5.78404,33.38152103,7.2666,-0.73404,7.303580648,25.61,-5.05,26.10315307,32.5966,-4.67404,32.93000124,7.2666,-0.73404,7.303580648,25.33,-3.94,25.63459576
08/09/2020 19:30,32.392,-5.90124,32.92516207,7.182,-0.74124,7.220149634,25.21,-5.16,25.73265824,32.112,-4.77124,32.46452333,7.182,-0.74124,7.220149634,24.93,-4.03,25.25362944
08/09/2020 20:00,31.34048,-5.72824,31.85966761,10.95048,-2.29824,11.18905355,20.39,-3.43,20.67648423,31.10048,-4.62824,31.44297158,10.95048,-2.29824,11.18905355,20.15,-2.33,20.28426484
08/09/2020 20:30,32.56432,-6.26112,33.1607684,8.19432,-1.04112,8.260194375,24.37,-5.22,24.92278676,32.29432,-5.12112,32.69784357,8.19432,-1.04112,8.260194375,24.1,-4.08,24.44292127
08/09/2020 21:00,31.66752,-5.25596,32.10073112,7.78752,-0.88596,7.837754326,23.88,-4.37,24.27655865,31.38752,-4.12596,31.65754188,7.78752,-0.88596,7.837754326,23.6,-3.24,23.82136856
08/09/2020 21:30,28.88928,-4.85132,29.2937844,7.01928,-1.11132,7.106709777,21.87,-3.74,22.18748521,28.62928,-3.73132,28.87141185,7.01928,-1.11132,7.106709777,21.61,-2.62,21.76824522
08/09/2020 22:00,26.62932,-5.55484,27.202517,4.36932,-0.83484,4.448360944,22.26,-4.72,22.75491156,26.36932,-4.42484,26.73799256,4.36932,-0.83484,4.448360944,22,-3.59,22.29098697
08/09/2020 22:30,24.89656,-5.84504,25.57348612,3.70656,-0.72504,3.776806857,21.19,-5.12,21.79978211,24.64656,-4.72504,25.09539645,3.70656,-0.72504,3.776806857,20.94,-4,21.31862097
08/09/2020 23:00,22.66632,-6.18256,23.49438466,4.21632,-0.77256,4.286514119,18.45,-5.41,19.22681981,22.42632,-5.05256,22.98843603,4.21632,-0.77256,4.286514119,18.21,-4.28,18.70621554
08/09/2020 23:30,20.80744,-6.32232,21.74675354,5.25744,-1.01232,5.354014114,15.55,-5.31,16.43163412,20.58744,-5.19232,21.23211889,5.25744,-1.01232,5.354014114,15.33,-4.18,15.88966016
09/09/2020 00:00,19.5974,-6.63284,20.68943337,3.8574,-0.76284,3.932106258,15.74,-5.87,16.79894342,19.3674,-5.47284,20.12580832,3.8574,-0.76284,3.932106258,15.51,-4.71,16.20938617
09/09/2020 00:30,18.24604,-6.80788,19.4747325,3.59604,-0.67788,3.659374943,14.65,-6.13,15.88078713,18.02604,-5.66788,18.89611023,3.59604,-0.67788,3.659374943,14.43,-4.99,15.26843148
09/09/2020 01:00,17.60196,-6.89868,18.90557541,3.62196,-0.68868,3.686851554,13.98,-6.21,15.29720563,17.39196,-5.72868,18.31114544,3.62196,-0.68868,3.686851554,13.77,-5.04,14.66337274
09/09/2020 01:30,16.88844,-6.9496,18.2624299,4.25844,-0.8496,4.342364724,12.63,-6.1,14.02593669,16.66844,-5.7996,17.64857649,4.25844,-0.8496,4.342364724,12.41,-4.95,13.36078591
09/09/2020 02:00,16.45412,-6.96736,17.86846861,4.61412,-0.92736,4.706389268,11.84,-6.04,13.29162142,16.25412,-5.79736,17.25705073,4.61412,-0.92736,4.706389268,11.64,-4.87,12.61770581
09/09/2020 02:30,15.76548,-6.82108,17.17781977,6.67548,-1.98108,6.963239993,9.09,-4.84,10.29823771,15.60548,-5.65108,16.59715973,6.67548,-1.98108,6.963239993,8.93,-3.67,9.654729411
09/09/2020 03:00,15.28664,-6.64856,16.6698744,7.76664,-2.78856,8.25207633,7.52,-3.86,8.452810184,15.12664,-5.48856,16.09159807,7.76664,-2.78856,8.25207633,7.36,-2.7,7.839617338
09/09/2020 03:30,15.22392,-6.7166,16.63972523,7.69392,-2.4066,8.061521477,7.53,-4.31,8.676231901,15.06392,-5.5466,16.05261528,7.69392,-2.4066,8.061521477,7.37,-3.14,8.011023655
09/09/2020 04:00,15.85816,-6.90696,17.29703255,4.53816,-0.96696,4.640033171,11.32,-5.94,12.7838179,15.66816,-5.73696,16.68544119,4.53816,-0.96696,4.640033171,11.13,-4.77,12.10907924
09/09/2020 04:30,16.2056,-6.64888,17.51653723,4.9356,-1.02888,5.04170025,11.27,-5.62,12.593542,16.0056,-5.46888,16.91413255,4.9356,-1.02888,5.04170025,11.07,-4.44,11.92721678
09/09/2020 05:00,16.45656,-6.59032,17.72711721,5.05656,-1.03032,5.160461058,11.4,-5.56,12.6835957,16.25656,-5.42032,17.1363827,5.05656,-1.03032,5.160461058,11.2,-4.39,12.02963424
09/09/2020 05:30,16.93432,-6.39696,18.10227309,5.49432,-1.14696,5.612759527,11.44,-5.25,12.58714026,16.73432,-5.23696,17.53462905,5.49432,-1.14696,5.612759527,11.24,-4.09,11.96100748
09/09/2020 06:00,17.6668,-6.1656,18.71177291,6.1668,-1.3356,6.309774132,11.5,-4.83,12.47312711,17.4668,-5.0156,18.17265379,6.1668,-1.3356,6.309774132,11.3,-3.68,11.88412386
09/09/2020 06:30,20.36116,-5.552,21.10453839,6.04116,-1.332,6.18626205,14.32,-4.22,14.92885796,20.15116,-4.392,20.62423122,6.04116,-1.332,6.18626205,14.11,-3.06,14.43799501
09/09/2020 07:00,23.05864,-4.95284,23.58456069,4.86864,-1.03284,4.976988438,18.19,-3.92,18.60759254,22.82864,-3.81284,23.14486019,4.86864,-1.03284,4.976988438,17.96,-2.78,18.17388236
09/09/2020 07:30,26.17336,-4.10476,26.49327893,4.56336,-0.91476,4.654142278,21.61,-3.19,21.84418,25.91336,-3.00476,26.08698544,4.56336,-0.91476,4.654142278,21.35,-2.09,21.45205351
09/09/2020 08:00,28.07928,-4.5838,28.4509611,3.95928,-0.7938,4.038070896,24.12,-3.79,24.41594766,27.80928,-3.4738,28.02540527,3.95928,-0.7938,4.038070896,23.85,-2.68,24.00010208
09/09/2020 08:30,29.89024,-4.10648,30.17100637,4.35024,-0.45648,4.374124146,25.54,-3.65,25.79949806,29.62024,-2.99648,29.77142103,4.35024,-0.45648,4.374124146,25.27,-2.54,25.39733254
09/09/2020 09:00,30.62104,-3.69944,30.8437019,3.82104,-0.37944,3.839833511,26.8,-3.32,27.00485882,30.33104,-2.60944,30.44308073,3.82104,-0.37944,3.839833511,26.51,-2.23,26.60362757
09/09/2020 09:30,31.24516,-3.40232,31.42985531,3.48516,-0.29232,3.497397777,27.76,-3.11,27.93366607,30.95516,-2.33232,31.04290011,3.48516,-0.29232,3.497397777,27.47,-2.04,27.54564394
09/09/2020 10:00,31.67004,-3.15852,31.82715322,3.29004,-0.21852,3.297288915,28.38,-2.94,28.53187691,31.37004,-2.07852,31.43882401,3.29004,-0.21852,3.297288915,28.08,-1.86,28.14153514
09/09/2020 10:30,31.47628,-3.10632,31.62918631,3.26628,-0.16632,3.270511792,28.21,-2.94,28.36278724,31.18628,-2.02632,31.25204046,3.26628,-0.16632,3.270511792,27.92,-1.86,27.981887
09/09/2020 11:00,31.35692,-2.90424,31.4911264,1.99692,-0.26424,2.014326752,29.36,-2.64,29.47845315,31.05692,-1.83424,31.1110385,1.99692,-0.26424,2.014326752,29.06,-1.57,29.10237963
09/09/2020 11:30,31.94832,-2.8796,32.07783108,1.58832,-0.2196,1.603429008,30.36,-2.66,30.47630555,31.63832,-1.8196,31.69060171,1.58832,-0.2196,1.603429008,30.05,-1.6,30.09256553
09/09/2020 12:00,31.72768,-2.99528,31.86875241,1.68768,-0.21528,1.701355125,30.04,-2.78,30.16836091,31.42768,-1.93528,31.48720977,1.68768,-0.21528,1.701355125,29.74,-1.72,29.78969621
09/09/2020 12:30,31.80404,-2.96532,31.94197995,3.70404,-0.08532,3.705022513,28.1,-2.88,28.24720163,31.51404,-1.89532,31.5709828,3.70404,-0.08532,3.705022513,27.81,-1.81,27.86883923
09/09/2020 13:00,31.55404,-2.86108,31.68348496,4.42404,-0.18108,4.427744334,27.13,-2.68,27.26204871,31.26404,-1.79108,31.3153024,4.42404,-0.18108,4.427744334,26.84,-1.61,26.88824464
09/09/2020 13:30,30.273,-3.05436,30.42669295,5.463,-0.32436,5.472620799,24.81,-2.73,24.95974759,30.013,-1.96436,30.07721528,5.463,-0.32436,5.472620799,24.55,-1.64,24.60471703
09/09/2020 14:00,28.76892,-3.31172,28.95890618,4.40892,-0.44172,4.430992228,24.36,-2.87,24.52848344,28.50892,-2.21172,28.59458384,4.40892,-0.44172,4.430992228,24.1,-1.77,24.16491051
09/09/2020 14:30,27.80032,-3.45028,28.01360784,3.55032,-0.35028,3.567557733,24.25,-3.1,24.44734137,27.53032,-2.36028,27.63131269,3.55032,-0.35028,3.567557733,23.98,-2.01,24.06409151
09/09/2020 15:00,27.12156,-3.6082,27.36052127,4.38156,-0.6282,4.426364566,22.74,-2.98,22.93442827,26.86156,-2.5082,26.97840753,4.38156,-0.6282,4.426364566,22.48,-1.88,22.55847513
09/09/2020 15:30,27.04936,-3.68612,27.29936551,3.87936,-0.54612,3.917611653,23.17,-3.14,23.38179848,26.78936,-2.58612,26.91389652,3.87936,-0.54612,3.917611653,22.91,-2.04,23.00064564
09/09/2020 16:00,28.09052,-3.84388,28.35229669,3.62052,-0.35388,3.637773512,24.47,-3.49,24.71762529,27.82052,-2.74388,27.95550412,3.62052,-0.35388,3.637773512,24.2,-2.39,24.31773221
09/09/2020 16:30,28.97916,-4.20204,29.28222762,5.33916,-0.48204,5.360876054,23.64,-3.72,23.93090053,28.70916,-3.09204,28.87518968,5.33916,-0.48204,5.360876054,23.37,-2.61,23.5152929
09/09/2020 17:00,30.70912,-4.17164,30.99117022,7.17912,-0.34164,7.187244386,23.53,-3.83,23.83966862,30.44912,-3.05164,30.60165707,7.17912,-0.34164,7.187244386,23.27,-2.71,23.42727043
09/09/2020 17:30,30.6912,-4.25812,30.98517941,7.9812,-0.52812,7.998653898,22.71,-3.73,23.01427818,30.4312,-3.13812,30.5925764,7.9812,-0.52812,7.998653898,22.45,-2.61,22.60120793
09/09/2020 18:00,31.21212,-4.39328,31.51979289,6.79212,-0.50328,6.810740404,24.42,-3.89,24.72788911,30.94212,-3.28328,31.11582745,6.79212,-0.50328,6.810740404,24.15,-2.78,24.30948169
09/09/2020 18:30,30.2448,-4.80044,30.62339222,3.9348,-0.73044,4.002023692,26.31,-4.07,26.62294123,29.9648,-3.69044,30.19120048,3.9348,-0.73044,4.002023692,26.03,-2.96,26.19775754
09/09/2020 19:00,30.39316,-5.01744,30.80452692,11.33316,-2.73744,11.65907772,19.06,-2.28,19.19588498,30.17316,-3.92744,30.42769083,11.33316,-2.73744,11.65907772,18.84,-1.19,18.87754486
09/09/2020 19:30,30.43456,-6.40996,31.1022512,11.19456,-2.64996,11.50393244,19.24,-3.76,19.60395878,30.20456,-5.30996,30.66775375,11.19456,-2.64996,11.50393244,19.01,-2.66,19.19519992
09/09/2020 20:00,30.51812,-6.4174,31.18555228,11.05812,-2.5974,11.35907147,19.46,-3.82,19.83138926,30.29812,-5.3174,30.76119013,11.05812,-2.5974,11.35907147,19.24,-2.72,19.43131493
09/09/2020 20:30,31.0636,-6.56784,31.75033492,11.7936,-2.69784,12.09823713,19.27,-3.87,19.65476533,30.8236,-5.46784,31.30481738,11.7936,-2.69784,12.09823713,19.03,-2.77,19.23054341
09/09/2020 21:00,29.8588,-6.9814,30.66411393,11.4588,-2.3814,11.7036389,18.4,-4.6,18.96628588,29.6488,-5.8714,30.22457079,11.4588,-2.3814,11.7036389,18.19,-3.49,18.52177637
09/09/2020 21:30,29.70312,-7.80236,30.71078246,6.51312,-0.52236,6.534033372,23.19,-7.28,24.3058532,29.42312,-6.65236,30.16577339,6.51312,-0.52236,6.534033372,22.91,-6.13,23.71592292
09/09/2020 22:00,27.72504,-8.331,28.94967019,5.94504,-0.441,5.961374137,21.78,-7.89,23.16507069,27.46504,-7.191,28.39082428,5.94504,-0.441,5.961374137,21.52,-6.75,22.55377795
09/09/2020 22:30,25.03244,-7.60584,26.16241301,1.79244,-0.28584,1.815088334,23.24,-7.32,24.36554945,24.76244,-6.47584,25.59521319,1.79244,-0.28584,1.815088334,22.97,-6.19,23.78943043
09/09/2020 23:00,23.11408,-7.04732,24.16454869,1.59408,-0.24732,1.613151645,21.52,-6.8,22.56879261,22.85408,-5.90732,23.60519863,1.59408,-0.24732,1.613151645,21.26,-5.66,22.00052727
09/09/2020 23:30,21.396,-7.24252,22.5885571,1.296,-0.18252,1.308789345,20.1,-7.06,21.30384003,21.156,-6.08252,22.01302763,1.296,-0.18252,1.308789345,19.86,-5.9,20.71785703
10/09/2020 00:00,19.823,-7.61236,21.23439083,0.963,-0.16236,0.976590892,18.86,-7.45,20.27811875,19.573,-6.44236,20.60597805,0.963,-0.16236,0.976590892,18.61,-6.28,19.64104121
10/09/2020 00:30,18.60052,-7.83016,20.18144568,0.92052,-0.20016,0.942030305,17.68,-7.63,19.25614967,18.37052,-6.65016,19.53716031,0.92052,-0.20016,0.942030305,17.45,-6.45,18.60389744
10/09/2020 01:00,18.25164,-5.92068,19.18793408,0.70164,-0.13068,0.713705788,17.55,-5.79,18.48043831,17.95164,-5.76068,18.85329713,0.70164,-0.13068,0.713705788,17.25,-5.63,18.14550633
10/09/2020 01:30,17.55788,-3.65124,17.93350785,0.40788,-0.02124,0.408432653,17.15,-3.63,17.52995722,16.79788,-10.87124,20.00881385,0.40788,-0.02124,0.408432653,16.39,-10.85,19.65590497
10/09/2020 02:00,17.32124,-3.73168,17.71865657,0.20124,0.05832,0.209520309,17.12,-3.79,17.53449457,16.55124,-10.98168,19.86305216,0.20124,0.05832,0.209520309,16.35,-11.04,19.72825639
10/09/2020 02:30,17.10256,-3.81288,17.52243169,0.14256,0.08712,0.167072583,16.96,-3.9,17.40263198,16.35256,-11.12288,19.7768723,0.14256,0.08712,0.167072583,16.21,-11.21,19.70858189
10/09/2020 03:00,16.79572,-3.732,17.205349,0.13572,0.108,0.173447163,16.66,-3.84,17.09681842,16.04572,-11.042,19.47795919,0.13572,0.108,0.173447163,15.91,-11.15,19.42808791
10/09/2020 03:30,16.77428,-3.7068,17.17896492,0.13428,0.1332,0.189138464,16.64,-3.84,17.07733,16.01428,-11.0468,19.45479258,0.13428,0.1332,0.189138464,15.88,-11.18,19.42078268
10/09/2020 04:00,16.72472,-3.59776,17.10731236,0.23472,0.10224,0.256020499,16.49,-3.7,16.90000296,15.98472,-10.91776,19.35739541,0.23472,0.10224,0.256020499,15.75,-11.02,19.22245822
10/09/2020 04:30,16.90316,-3.52348,17.26649152,0.17316,0.05652,0.182150751,16.73,-3.58,17.10874922,16.16316,-10.69348,19.38035747,0.17316,0.05652,0.182150751,15.99,-10.75,19.26765684
10/09/2020 05:00,17.29144,-3.40156,17.62284051,0.09144,0.11844,0.149630569,17.2,-3.52,17.55649168,16.52144,-10.57156,19.61417499,0.09144,0.11844,0.149630569,16.43,-10.69,19.60155606
10/09/2020 05:30,17.59672,-4.29356,18.11295703,0.03672,0.22644,0.229397977,17.56,-4.52,18.13240194,16.83672,-11.39356,20.32949458,0.03672,0.22644,0.229397977,16.8,-11.62,20.42705069
10/09/2020 06:00,18.62168,-4.30716,19.11330932,0.03168,0.22284,0.225080626,18.59,-4.53,19.13397502,17.82168,-11.48716,21.20299797,0.03168,0.22284,0.225080626,17.79,-11.71,21.29807973
10/09/2020 06:30,21.11168,-3.66816,21.42798241,0.03168,0.23184,0.233994461,21.08,-3.9,21.43773309,20.25168,-10.84816,22.97418373,0.03168,0.23184,0.233994461,20.22,-11.08,23.05677341
10/09/2020 07:00,23.20784,-3.56404,23.47991096,0.08784,0.25596,0.270612984,23.12,-3.82,23.43345472,22.29784,-10.68404,24.72533881,0.08784,0.25596,0.270612984,22.21,-10.94,24.75818451
10/09/2020 07:30,26.61672,-5.19488,27.11893364,3.63672,0.28512,3.647879627,22.98,-5.48,23.62436877,26.06672,-7.79488,27.20724252,3.63672,0.28512,3.647879627,22.43,-8.08,23.84095845
10/09/2020 08:00,28.41124,-5.78288,28.99379691,3.80124,0.26712,3.810613944,24.61,-6.05,25.34274255,28.14124,-4.67288,28.52657,3.80124,0.26712,3.810613944,24.34,-4.94,24.8362477
10/09/2020 08:30,28.76276,-4.95696,29.18677466,7.23276,-1.14696,7.323136928,21.53,-3.81,21.86451463,28.51276,-3.86696,28.77378777,7.23276,-1.14696,7.323136928,21.28,-2.72,21.45313031
10/09/2020 09:00,29.03848,-4.62492,29.40447595,8.71848,-1.74492,8.891380057,20.32,-2.88,20.52307969,28.80848,-3.47492,29.0172981,8.71848,-1.74492,8.891380057,20.09,-1.73,20.16434973
10/09/2020 09:30,30.91188,-4.62944,31.25661594,4.60188,0.16056,4.604680124,26.31,-4.79,26.74247932,30.64188,-3.52944,30.84447692,4.60188,0.16056,4.604680124,26.04,-3.69,26.30014639
10/09/2020 10:00,31.55444,-4.28068,31.84347508,5.73444,0.13932,5.736132162,25.82,-4.42,26.19558741,31.26444,-3.17068,31.42480581,5.73444,0.13932,5.736132162,25.53,-3.31,25.74367884
10/09/2020 10:30,31.5692,-4.28024,31.85804205,5.8392,0.14976,5.841120158,25.73,-4.43,26.10857713,31.2892,-3.18024,31.45040482,5.8392,0.14976,5.841120158,25.45,-3.33,25.66693203
10/09/2020 11:00,30.16748,-4.38076,30.48389588,2.24748,0.12924,2.251192868,27.92,-4.51,28.28191118,29.87748,-3.29076,30.05815883,2.24748,0.12924,2.251192868,27.63,-3.42,27.84085667
10/09/2020 11:30,29.73964,-4.49028,30.07671528,1.70964,0.09972,1.712545768,28.03,-4.59,28.40332727,29.43964,-3.40028,29.6353557,1.70964,0.09972,1.712545768,27.73,-3.5,27.95000716
10/09/2020 12:00,30.50528,-4.59756,30.84979199,1.47528,0.08244,1.477581616,29.03,-4.68,29.40481763,30.20528,-3.50756,30.40825409,1.47528,0.08244,1.477581616,28.73,-3.59,28.95342812
10/09/2020 12:30,31.0568,-4.39684,31.36649531,1.2168,-0.00684,1.216819225,29.84,-4.39,30.16119527,30.7468,-3.31684,30.92518614,1.2168,-0.00684,1.216819225,29.53,-3.31,29.71492891
10/09/2020 13:00,30.38144,-4.66884,30.73808653,1.44144,-0.07884,1.443594479,28.94,-4.59,29.30173544,30.08144,-3.57884,30.29358229,1.44144,-0.07884,1.443594479,28.64,-3.5,28.85306916
10/09/2020 13:30,30.15116,-4.91232,30.54870434,1.36116,-0.02232,1.361342987,28.79,-4.89,29.2023321,29.85116,-3.81232,30.0936129,1.36116,-0.02232,1.361342987,28.49,-3.79,28.74098467
10/09/2020 14:00,29.57788,-4.68144,29.94606595,1.30788,-0.00144,1.307880793,28.27,-4.68,28.65476051,29.28788,-3.58144,29.50604391,1.30788,-0.00144,1.307880793,27.98,-3.58,28.20809813
10/09/2020 14:30,28.79784,-4.88664,29.20949913,1.70784,-0.11664,1.711818435,27.09,-4.77,27.50674463,28.50784,-3.77664,28.75691136,1.70784,-0.11664,1.711818435,26.8,-3.66,27.04876337
10/09/2020 15:00,28.38388,-4.9742,28.81644165,1.52388,-0.1242,1.528932927,26.86,-4.85,27.29436022,28.09388,-3.8642,28.35838739,1.52388,-0.1242,1.528932927,26.57,-3.74,26.83193061
10/09/2020 15:30,29.33588,-5.01808,29.76197208,3.30588,-0.02808,3.305999253,26.03,-4.99,26.50398083,29.04588,-3.89808,29.30628214,3.30588,-0.02808,3.305999253,25.74,-3.87,26.0293008
10/09/2020 16:00,30.45464,-4.98444,30.85984024,6.43464,-0.15444,6.436493117,24.02,-4.83,24.50080203,30.18464,-3.84444,30.42847697,6.43464,-0.15444,6.436493117,23.75,-3.69,24.03494539
10/09/2020 16:30,30.5,-5.08776,30.92143758,6.39,-0.25776,6.395196652,24.11,-4.83,24.58904227,30.22,-3.96776,30.47936219,6.39,-0.25776,6.395196652,23.83,-3.71,24.11706864
10/09/2020 17:00,32.83684,-3.41172,33.01360166,11.52684,0.81828,11.55584798,21.31,-4.23,21.72576811,32.58684,-2.27172,32.66592801,11.52684,0.81828,11.55584798,21.06,-3.09,21.28548097
10/09/2020 17:30,33.58764,-3.5604,33.77581989,11.53764,0.8496,11.56887881,22.05,-4.41,22.48667605,33.34764,-2.4204,33.43536196,11.53764,0.8496,11.56887881,21.81,-3.27,22.05377519
10/09/2020 18:00,33.86016,-3.65912,34.05729869,11.99016,0.74088,12.01302793,21.87,-4.4,22.30822494,33.60016,-2.53912,33.69596241,11.99016,0.74088,12.01302793,21.61,-3.28,21.85750443
10/09/2020 18:30,32.84628,-3.6412,33.04748776,16.94628,-1.5012,17.01264257,15.9,-2.14,16.04336623,32.63628,-2.5112,32.73274962,16.94628,-1.5012,17.01264257,15.69,-1.01,15.72247436
10/09/2020 19:00,33.40756,-4.19052,33.66935585,9.36756,0.51948,9.381952879,24.04,-4.71,24.49705493,33.15756,-3.06052,33.29850699,9.36756,0.51948,9.381952879,23.79,-3.58,24.05785734
10/09/2020 19:30,33.11788,-4.38952,33.40751205,6.43788,1.05048,6.523021319,26.68,-5.44,27.22895518,32.82788,-3.27952,32.99128607,6.43788,1.05048,6.523021319,26.39,-4.33,26.74286821
10/09/2020 20:00,34.6782,-4.23084,34.93533401,9.3582,1.19916,9.434717375,25.32,-5.43,25.89570042,34.4082,-3.10084,34.54764009,9.3582,1.19916,9.434717375,25.05,-4.3,25.41638251
10/09/2020 20:30,33.59948,-5.2014,33.99970027,4.83948,0.3186,4.849955941,28.76,-5.52,29.28494494,33.29948,-4.1014,33.55110803,4.83948,0.3186,4.849955941,28.46,-4.42,28.80118053
10/09/2020 21:00,31.05968,-5.91796,31.61844355,0.13968,0.12204,0.185483865,30.92,-6.04,31.50441239,30.73968,-4.80796,31.11341199,0.13968,0.12204,0.185483865,30.6,-4.93,30.99459469
10/09/2020 21:30,28.00712,-6.13192,28.67052866,5.03712,-2.04192,5.43525668,22.97,-4.09,23.33128801,27.74712,-5.02192,28.19791391,5.03712,-2.04192,5.43525668,22.71,-2.98,22.90468293
10/09/2020 22:00,27.0018,-6.55704,27.78654309,0.9018,-0.25704,0.937716802,26.1,-6.3,26.849581,26.7318,-5.40704,27.2731592,0.9018,-0.25704,0.937716802,25.83,-5.15,26.33840162
10/09/2020 22:30,25.462,-6.3064,26.23135767,0.162,0.0036,0.162039995,25.3,-6.31,26.07500911,25.172,-5.1964,25.70276555,0.162,0.0036,0.162039995,25.01,-5.2,25.54486445
10/09/2020 23:00,22.91856,-7.39848,24.08314553,0.44856,-0.07848,0.455373675,22.47,-7.32,23.63225127,22.65856,-6.24848,23.5043367,0.44856,-0.07848,0.455373675,22.21,-6.17,23.05109542
10/09/2020 23:30,21.38396,-7.5298,22.67094249,0.99396,-0.1998,1.013842454,20.39,-7.33,21.66751024,21.12396,-6.3498,22.05768905,0.99396,-0.1998,1.013842454,20.13,-6.15,21.04850113
11/09/2020 00:00,19.70692,-7.84888,21.21244006,1.09692,-0.21888,1.118544564,18.61,-7.63,20.11340349,19.46692,-6.67888,20.58077774,1.09692,-0.21888,1.118544564,18.37,-6.46,19.47276303
11/09/2020 00:30,18.2202,-6.23616,19.2578654,1.2402,-0.23616,1.262484687,16.98,-6,18.0088978,17.6102,-10.95616,20.74021663,1.2402,-0.23616,1.262484687,16.37,-10.72,19.56771065
11/09/2020 01:00,17.45788,-5.50132,18.30415515,1.03788,-0.21132,1.059174696,16.42,-5.29,17.25110141,16.71788,-12.69132,20.98945247,1.03788,-0.21132,1.059174696,15.68,-12.48,20.04027944
11/09/2020 01:30,17.04268,-4.45312,17.61485791,0.92268,-0.21312,0.946973345,16.12,-4.24,16.66829325,16.30268,-11.57312,19.99286077,0.92268,-0.21312,0.946973345,15.38,-11.36,19.12051255
11/09/2020 02:00,16.71312,-4.4734,17.301436,1.11312,-0.2034,1.131551013,15.6,-4.27,16.17383381,15.99312,-11.5834,19.74727938,1.11312,-0.2034,1.131551013,14.88,-11.38,18.7328268
11/09/2020 02:30,16.65416,-4.50908,17.25377778,0.61416,-0.10908,0.623771554,16.04,-4.4,16.63254641,15.93416,-11.58908,19.70289903,0.61416,-0.10908,0.623771554,15.32,-11.48,19.14400167
11/09/2020 03:00,16.3448,-4.46924,16.94481021,0.5148,-0.03924,0.516293345,15.83,-4.43,16.43818116,15.6048,-11.59924,19.44356324,0.5148,-0.03924,0.516293345,15.09,-11.56,19.00898998
11/09/2020 03:30,16.27276,-4.3906,16.8546755,0.48276,-0.0306,0.483728827,15.79,-4.36,16.38089436,15.55276,-11.4906,19.33706886,0.48276,-0.0306,0.483728827,15.07,-11.46,18.93241929
11/09/2020 04:00,16.13512,-4.3684,16.71601077,0.82512,-0.1584,0.840186631,15.31,-4.21,15.87829336,15.42512,-11.4884,19.23324366,0.82512,-0.1584,0.840186631,14.6,-11.33,18.48050053
11/09/2020 04:30,15.87524,-4.30508,16.44861571,1.69524,-0.32508,1.72612736,14.18,-3.98,14.7279598,15.19524,-11.37508,18.98124768,1.69524,-0.32508,1.72612736,13.5,-11.05,17.44570148
11/09/2020 05:00,16.18724,-4.20224,16.72380219,1.67724,-0.28224,1.7008214,14.51,-3.92,15.03018629,15.49724,-11.35224,19.2103566,1.67724,-0.28224,1.7008214,13.82,-11.07,17.7069845
11/09/2020 05:30,16.89156,-4.07836,17.37693355,1.59156,-0.28836,1.617471707,15.3,-3.79,15.76242684,16.18156,-11.26836,19.71848932,1.59156,-0.28836,1.617471707,14.59,-10.98,18.26002464
11/09/2020 06:00,17.7896,-3.8982,18.21169491,2.0196,-0.3582,2.051119548,15.77,-3.54,16.16244103,17.0596,-11.1182,20.36281718,2.0196,-0.3582,2.051119548,15.04,-10.76,18.49267963
11/09/2020 06:30,21.18704,-2.98188,21.39584708,4.57704,-0.37188,4.592122592,16.61,-2.61,16.8138098,20.43704,-10.14188,22.81513388,4.57704,-0.37188,4.592122592,15.86,-9.77,18.6277347
11/09/2020 07:00,24.27156,-2.0514,24.35809653,6.54156,-0.3114,6.548967643,17.73,-1.74,17.81517611,23.51156,-9.1614,25.23340452,6.54156,-0.3114,6.548967643,16.97,-8.85,19.13905431
11/09/2020 07:30,26.68552,-4.39336,27.04475161,6.99552,-0.42336,7.008318897,19.69,-3.97,20.08623907,26.24552,-6.03336,26.93007154,6.99552,-0.42336,7.008318897,19.25,-5.61,20.05080048
11/09/2020 08:00,28.0902,-5.36492,28.59793179,7.1802,-0.48492,7.196556082,20.91,-4.88,21.47190024,27.8502,-4.26492,28.17486793,7.1802,-0.48492,7.196556082,20.67,-3.78,21.01278896
11/09/2020 08:30,29.63008,-5.07616,30.06175379,5.68008,-0.41616,5.695304904,23.95,-4.66,24.39914138,29.36008,-3.96616,29.62675687,5.68008,-0.41616,5.695304904,23.68,-3.55,23.94462153
11/09/2020 09:00,29.39044,-5.04668,29.82057918,2.62044,-0.43668,2.656575844,26.77,-4.61,27.16403873,29.10044,-3.95668,29.3681958,2.62044,-0.43668,2.656575844,26.48,-3.52,26.7129332
11/09/2020 09:30,29.47616,-4.55836,29.82654278,5.90616,-1.54836,6.105746853,23.57,-3.01,23.76141831,29.21616,-3.47836,29.42249129,5.90616,-1.54836,6.105746853,23.31,-1.93,23.38976272
11/09/2020 10:00,29.40048,-4.22176,29.70204508,7.62048,-2.11176,7.907670057,21.78,-2.11,21.88196746,29.15048,-3.13176,29.3182265,7.62048,-2.11176,7.907670057,21.53,-1.02,21.55414809
11/09/2020 10:30,29.8694,-4.58188,30.21878026,5.0994,-0.91188,5.180290098,24.77,-3.67,25.04040335,29.5994,-3.49188,29.80465914,5.0994,-0.91188,5.180290098,24.5,-2.58,24.63547036
11/09/2020 11:00,29.35408,-4.31288,29.66922558,6.99408,-1.26288,7.107180942,22.36,-3.05,22.56705785,29.08408,-3.23288,29.26320595,6.99408,-1.26288,7.107180942,22.09,-1.97,22.17766895
11/09/2020 11:30,29.67048,-4.04248,29.94459931,7.44048,-1.39248,7.569659383,22.23,-2.65,22.38739377,29.40048,-2.96248,29.54935722,7.44048,-1.39248,7.569659383,21.96,-1.57,22.01605096
11/09/2020 12:00,28.97292,-4.0164,29.24998397,6.98292,-1.3464,7.111537435,21.99,-2.67,22.15150108,28.71292,-2.9364,28.86267867,6.98292,-1.3464,7.111537435,21.73,-1.59,21.78809308
11/09/2020 12:30,28.88224,-4.13124,29.17620488,7.93224,-1.55124,8.082498188,20.95,-2.58,21.10826615,28.63224,-3.04124,28.79330318,7.93224,-1.55124,8.082498188,20.7,-1.49,20.75355632
11/09/2020 13:00,28.65796,-4.51868,29.01201717,7.43796,-1.49868,7.587442962,21.22,-3.02,21.43382374,28.39796,-3.41868,28.60299818,7.43796,-1.49868,7.587442962,20.96,-1.92,21.04775522
11/09/2020 13:30,28.32872,-4.53464,28.6893593,8.47872,-1.57464,8.623698972,19.85,-2.96,20.06948181,28.08872,-3.42464,28.29671978,8.47872,-1.57464,8.623698972,19.61,-1.85,19.69707085
11/09/2020 14:00,27.47944,-4.89908,27.912732,8.92944,-1.63908,9.078627758,18.55,-3.26,18.83427992,27.22944,-3.77908,27.49043194,8.92944,-1.63908,9.078627758,18.3,-2.14,18.42470081
11/09/2020 14:30,27.47784,-4.90796,27.91271686,12.14784,-1.85796,12.28910217,15.33,-3.05,15.63046384,27.24784,-3.75796,27.50576391,12.14784,-1.85796,12.28910217,15.1,-1.9,15.21906699
11/09/2020 15:00,28.01016,-4.95948,28.44583458,12.80016,-1.59948,12.89970667,15.21,-3.36,15.57670376,27.80016,-3.81948,28.06131365,12.80016,-1.59948,12.89970667,15,-2.22,15.16339012
11/09/2020 15:30,26.77172,-5.3684,27.30466463,13.04172,-1.7784,13.16241494,13.73,-3.59,14.19158201,26.55172,-4.2284,26.88630137,13.04172,-1.7784,13.16241494,13.51,-2.45,13.73035324
11/09/2020 16:00,25.9422,-5.5104,26.52097753,10.2222,-2.0304,10.42189508,15.72,-3.48,16.10058384,25.7222,-4.3804,26.09251764,10.2222,-2.0304,10.42189508,15.5,-2.35,15.67713303
11/09/2020 16:30,26.8434,-5.78288,27.45923933,7.5834,-1.35288,7.703131821,19.26,-4.43,19.76290717,26.5934,-4.66288,26.99909949,7.5834,-1.35288,7.703131821,19.01,-3.31,19.29601513
11/09/2020 17:00,27.094,-5.85248,27.7188809,7.434,-1.39248,7.563290061,19.66,-4.46,20.15954365,26.854,-4.73248,27.26781405,7.434,-1.39248,7.563290061,19.42,-3.34,19.70512624
11/09/2020 17:30,27.46956,-5.67616,28.04987556,9.70956,-1.31616,9.798358666,17.76,-4.36,18.28735082,27.22956,-4.56616,27.60975833,9.70956,-1.31616,9.798358666,17.52,-3.25,17.81889166
11/09/2020 18:00,28.08512,-5.6056,28.63907674,11.08512,-1.2456,11.15488255,17,-4.36,17.55020228,27.85512,-4.4856,28.2139738,11.08512,-1.2456,11.15488255,16.77,-3.24,17.08012002
11/09/2020 18:30,28.20484,-5.7516,28.78530705,10.55484,-1.1016,10.61217084,17.65,-4.65,18.25226013,27.96484,-4.6116,28.34253219,10.55484,-1.1016,10.61217084,17.41,-3.51,17.76029842
11/09/2020 19:00,28.41676,-5.89324,29.02141497,9.08676,-0.81324,9.123078789,19.33,-5.08,19.98637786,28.17676,-4.77324,28.57820191,9.08676,-0.81324,9.123078789,19.09,-3.96,19.49640223
11/09/2020 19:30,28.60504,-5.91536,29.2102687,9.09504,-0.76536,9.127186233,19.51,-5.15,20.17827049,28.36504,-4.79536,28.76753329,9.09504,-0.76536,9.127186233,19.27,-4.03,19.68689412
11/09/2020 20:00,28.46328,-6.04824,29.0987889,7.16328,-0.67824,7.195317217,21.3,-5.37,21.96649494,28.21328,-4.91824,28.63875439,7.16328,-0.67824,7.195317217,21.05,-4.24,21.47277579
11/09/2020 20:30,27.76044,-6.84768,28.59252963,4.33044,-0.69768,4.386281794,23.43,-6.15,24.22369501,27.50044,-5.72768,28.09057704,4.33044,-0.69768,4.386281794,23.17,-5.03,23.70969844
11/09/2020 21:00,26.39204,-7.10744,27.33231565,5.16204,-0.93744,5.24647031,21.23,-6.17,22.10841016,26.13204,-5.96744,26.80473568,5.16204,-0.93744,5.24647031,20.97,-5.03,21.56482785
11/09/2020 21:30,24.80388,-7.46308,25.902317,5.03388,-0.88308,5.110751231,19.77,-6.58,20.83624966,24.54388,-6.31308,25.34279039,5.03388,-0.88308,5.110751231,19.51,-5.43,20.25154315
11/09/2020 22:00,23.54932,-7.72304,24.78337788,4.81932,-0.92304,4.906918392,18.73,-6.8,19.92618629,23.29932,-6.55304,24.2033189,4.81932,-0.92304,4.906918392,18.48,-5.63,19.31857396
11/09/2020 22:30,22.0432,-7.144,23.17195292,4.8132,-0.864,4.890131925,17.23,-6.28,18.33879222,21.8232,-5.974,22.62610736,4.8132,-0.864,4.890131925,17.01,-5.11,17.76097407
11/09/2020 23:00,20.5866,-7.36212,21.86341489,4.7466,-0.94212,4.839194319,15.84,-6.42,17.09157687,20.3566,-6.17212,21.27172369,4.7466,-0.94212,4.839194319,15.61,-5.23,16.46283694
11/09/2020 23:30,18.53072,-8.18424,20.25757557,5.49072,-1.07424,5.594818826,13.04,-7.11,14.85239711,18.34072,-6.88424,19.59017025,5.49072,-1.07424,5.594818826,12.85,-5.81,14.10243241
12/09/2020 00:00,16.90024,-8.66376,18.99154679,6.06024,-1.19376,6.176695864,10.84,-7.47,13.16459266,16.76024,-7.16376,18.22704316,6.06024,-1.19376,6.176695864,10.7,-5.97,12.25279152
12/09/2020 00:30,15.99328,-8.97508,18.33949471,5.72328,-1.04508,5.817914245,10.27,-7.93,12.97527649,15.84328,-7.45508,17.50964703,5.72328,-1.04508,5.817914245,10.12,-6.41,11.9792529
12/09/2020 01:00,15.02444,-8.94196,17.48406263,6.90444,-1.37196,7.039429377,8.12,-7.57,11.10131974,14.87444,-7.43196,16.62777781,6.90444,-1.37196,7.039429377,7.97,-6.06,10.01221754
12/09/2020 01:30,14.48948,-8.96388,17.03808015,6.63948,-1.25388,6.756841697,7.85,-7.71,11.00302686,14.33948,-7.44388,16.15648588,6.63948,-1.25388,6.756841697,7.7,-6.19,9.879579951
12/09/2020 02:00,13.90724,-8.98168,16.55541905,6.89724,-1.20168,7.00113951,7.01,-7.78,10.47227291,13.77724,-7.46168,15.66808892,6.89724,-1.20168,7.00113951,6.88,-6.26,9.301720271
12/09/2020 02:30,13.90636,-6.84656,15.50039458,6.24636,-1.09656,6.341881194,7.66,-5.75,9.578000835,13.62636,-8.50656,16.06360015,6.24636,-1.09656,6.341881194,7.38,-7.41,10.45813081
12/09/2020 03:00,13.76896,-2.94824,14.08106454,7.42896,-1.48824,7.576562874,6.34,-1.46,6.505935751,13.26896,-10.36824,16.83940914,7.42896,-1.48824,7.576562874,5.84,-8.88,10.6282642
12/09/2020 03:30,13.27932,-2.78368,13.56794804,8.77932,-1.81368,8.964702717,4.5,-0.97,4.60335747,12.78932,-10.23368,16.37971039,8.77932,-1.81368,8.964702717,4.01,-8.42,9.326119236
12/09/2020 04:00,13.90816,-3.0308,14.23455876,5.25816,-1.0008,5.352555205,8.65,-2.03,8.885009848,13.34816,-10.4808,16.97116802,5.25816,-1.0008,5.352555205,8.09,-9.48,12.4626843
12/09/2020 04:30,13.86328,-2.96404,14.17660275,5.45328,-1.09404,5.561940873,8.41,-1.87,8.615393201,13.31328,-10.44404,16.92103413,5.45328,-1.09404,5.561940873,7.86,-9.35,12.21483115
12/09/2020 05:00,14.13264,-3.16996,14.48378955,3.66264,-0.66996,3.723409482,10.47,-2.5,10.76433463,13.51264,-10.60996,17.1802995,3.66264,-0.66996,3.723409482,9.85,-9.94,13.99378791
12/09/2020 05:30,14.60332,-3.10144,14.92902827,3.07332,-0.54144,3.120649467,11.53,-2.56,11.81077898,13.96332,-10.55144,17.50163397,3.07332,-0.54144,3.120649467,10.89,-10.01,14.79162601
12/09/2020 06:00,15.09488,-2.8862,15.36832953,3.13488,-0.5562,3.183839043,11.96,-2.33,12.18484715,14.44488,-10.3262,17.7562655,3.13488,-0.5562,3.183839043,11.31,-9.77,14.94553445
12/09/2020 06:30,16.57796,-2.60508,16.78139445,1.85796,-0.32508,1.886184606,14.72,-2.28,14.89552953,15.85796,-10.01508,18.75571174,1.85796,-0.32508,1.886184606,14,-9.69,17.02633548
12/09/2020 07:00,17.15804,-2.61968,17.35687356,1.77804,-0.31968,1.806549624,15.38,-2.3,15.55102569,16.41804,-9.96968,19.20798159,1.77804,-0.31968,1.806549624,14.64,-9.65,17.53431208
12/09/2020 07:30,18.08108,-4.51708,18.63677723,1.35108,-0.30708,1.385537907,16.73,-4.21,17.25157964,17.30108,-11.96708,21.03659604,1.35108,-0.30708,1.385537907,15.95,-11.66,19.75748213
12/09/2020 08:00,18.63632,-2.36596,18.78590402,1.24632,-0.25596,1.272332136,17.39,-2.11,17.51753978,17.84632,-9.92596,20.42096519,1.24632,-0.25596,1.272332136,16.6,-9.67,19.21116602
12/09/2020 08:30,20.70224,-1.1252,20.73279566,1.18224,-0.2052,1.199916021,19.52,-0.92,19.5416683,19.84224,-8.6952,21.66381756,1.18224,-0.2052,1.199916021,18.66,-8.49,20.50062682
12/09/2020 09:00,22.27032,-0.7766,22.2838565,1.21032,-0.2466,1.235186651,21.06,-0.53,21.06666799,21.37032,-8.3066,22.9279345,1.21032,-0.2466,1.235186651,20.16,-8.06,21.71149926
12/09/2020 09:30,22.87108,-0.48076,22.87613233,1.89108,-0.32076,1.918090338,20.98,-0.16,20.9806101,21.98108,-8.02076,23.39872793,1.89108,-0.32076,1.918090338,20.09,-7.7,21.51506681
12/09/2020 10:00,23.27424,-0.23944,23.27547162,2.96424,-0.46944,3.001181882,20.31,0.23,20.31130227,22.40424,-7.72944,23.70008888,2.96424,-0.46944,3.001181882,19.44,-7.26,20.75141441
12/09/2020 10:30,23.0854,-0.07092,23.08550894,4.2354,-0.61092,4.279233156,18.85,0.54,18.85773316,22.2754,-7.60092,23.5365127,4.2354,-0.61092,4.279233156,18.04,-6.99,19.3468783
12/09/2020 11:00,23.2406,-0.04208,23.2406381,4.8906,-0.71208,4.942168177,18.35,0.67,18.36222753,22.4006,-7.56208,23.6425873,4.8906,-0.71208,4.942168177,17.51,-6.85,18.80219668
12/09/2020 11:30,23.2632,0.0416,23.2632372,4.0932,-0.6084,4.13816829,19.17,0.65,19.18101666,22.4232,-7.5184,23.650079,4.0932,-0.6084,4.13816829,18.33,-6.91,19.58920621
12/09/2020 12:00,23.11772,-0.11764,23.11801932,4.88772,-0.73764,4.94306783,18.23,0.62,18.24054001,22.29772,-7.64764,23.57275365,4.88772,-0.73764,4.94306783,17.41,-6.91,18.73115586
12/09/2020 12:30,22.69084,-0.1924,22.69165568,5.10084,-0.8424,5.169932927,17.59,0.65,17.60200557,21.90084,-7.7524,23.23244495,5.10084,-0.8424,5.169932927,16.8,-6.91,18.16557458
12/09/2020 13:00,22.34032,-0.2902,22.34220476,5.89032,-0.9702,5.96968657,16.45,0.68,16.46404871,21.56032,-7.8402,22.94158091,5.89032,-0.9702,5.96968657,15.67,-6.87,17.1098159
12/09/2020 13:30,21.5664,-0.5466,21.57332567,5.8464,-0.9666,5.925766492,15.72,0.42,15.72560969,20.8164,-8.1366,22.35009549,5.8464,-0.9666,5.925766492,14.97,-7.17,16.59848788
12/09/2020 14:00,20.71344,-0.69028,20.72493868,7.00344,-0.98028,7.071712714,13.71,0.29,13.71306676,20.00344,-8.18028,21.61144587,7.00344,-0.98028,7.071712714,13,-7.2,14.86068639
12/09/2020 14:30,19.98492,-0.80144,20.00098331,7.41492,-1.08144,7.493367139,12.57,0.28,12.57311815,19.32492,-8.30144,21.0325091,7.41492,-1.08144,7.493367139,11.91,-7.22,13.92754465
12/09/2020 15:00,19.6472,-0.955,19.67039636,7.1172,-1.125,7.205564575,12.53,0.17,12.53115318,18.9772,-8.515,20.79998425,7.1172,-1.125,7.205564575,11.86,-7.39,13.97396508
12/09/2020 15:30,19.8144,-1.02808,19.84105329,6.5844,-1.01808,6.662642888,13.23,-0.01,13.23000378,19.1144,-8.65808,20.9838661,6.5844,-1.01808,6.662642888,12.53,-7.64,14.67550681
12/09/2020 16:00,19.86012,-1.089,19.88995443,6.18012,-0.999,6.26034218,13.68,-0.09,13.68029605,19.16012,-8.699,21.04240479,6.18012,-0.999,6.26034218,12.98,-7.7,15.09206414
12/09/2020 16:30,20.23784,-1.09464,20.26742225,6.56784,-1.12464,6.663432854,13.67,0.03,13.67003292,19.52784,-8.77464,21.40866278,6.56784,-1.12464,6.663432854,12.96,-7.65,15.04938869
12/09/2020 17:00,21.16116,-1.10764,21.19012881,5.23116,-0.91764,5.311035503,15.93,-0.19,15.93113304,20.39116,-8.69764,22.16863432,5.23116,-0.91764,5.311035503,15.16,-7.78,17.03977699
12/09/2020 17:30,23.84864,-0.82176,23.86279362,9.00864,-0.85176,9.048817036,14.84,0.03,14.84003032,23.11864,-8.29176,24.56063516,9.00864,-0.85176,9.048817036,14.11,-7.44,15.95135417
12/09/2020 18:00,24.745,-0.85828,24.75988024,9.225,-0.81828,9.261220608,15.52,-0.04,15.52005155,24.005,-8.24828,25.38255598,9.225,-0.81828,9.261220608,14.78,-7.43,16.54246959
12/09/2020 18:30,24.49308,-2.63764,24.63469327,7.90308,-0.91764,7.956176007,16.59,-1.72,16.67892383,23.69308,-9.97764,25.70827376,7.90308,-0.91764,7.956176007,15.79,-9.06,18.20460656
12/09/2020 19:00,23.5978,-3.448,23.84837246,5.5278,-1.008,5.618953358,18.07,-2.44,18.23399298,22.7978,-10.758,25.20861458,5.5278,-1.008,5.618953358,17.27,-9.75,19.83218092
12/09/2020 19:30,25.03952,-3.27516,25.25280647,7.85952,-0.69516,7.890202916,17.18,-2.58,17.37264516,24.23952,-10.63516,26.4700011,7.85952,-0.69516,7.890202916,16.38,-9.94,19.16006263
12/09/2020 20:00,25.8716,-3.26696,26.0770534,7.3116,-0.60696,7.336749621,18.56,-2.66,18.74964533,25.0416,-10.57696,27.18370492,7.3116,-0.60696,7.336749621,17.73,-9.97,20.34093901
12/09/2020 20:30,25.81472,-3.53768,26.0559964,7.52472,-0.69768,7.556994671,18.29,-2.84,18.5091788,24.99472,-10.88768,27.26311801,7.52472,-0.69768,7.556994671,17.47,-10.19,20.22466316
12/09/2020 21:00,23.49028,-3.9604,23.82179722,4.58028,-0.7704,4.644618503,18.91,-3.19,19.17717915,22.65028,-11.3804,25.3485441,4.58028,-0.7704,4.644618503,18.07,-10.61,20.95464149
12/09/2020 21:30,21.8488,-4.25516,22.25930026,5.5188,-1.05516,5.618764639,16.33,-3.2,16.64057992,21.0788,-11.63516,24.07680954,5.5188,-1.05516,5.618764639,15.56,-10.58,18.81621641
12/09/2020 22:00,20.83616,-4.47284,21.31083905,5.45616,-1.03284,5.553056853,15.38,-3.44,15.76001269,20.08616,-11.88284,23.33786001,5.45616,-1.03284,5.553056853,14.63,-10.85,18.21426364
12/09/2020 22:30,19.68712,-4.69972,20.24030785,4.85712,-0.90972,4.941579219,14.83,-3.79,15.30663255,18.94712,-12.10972,22.48641089,4.85712,-0.90972,4.941579219,14.09,-11.2,17.99911387
12/09/2020 23:00,18.1838,-4.62476,18.76270203,5.5638,-1.09476,5.670482334,12.62,-3.53,13.10440002,17.5138,-12.11476,21.29555353,5.5638,-1.09476,5.670482334,11.95,-11.02,16.25554982
12/09/2020 23:30,16.96516,-3.8314,17.39242018,5.73516,-1.1214,5.843765754,11.23,-2.71,11.55235907,16.31516,-11.3214,19.85846277,5.73516,-1.1214,5.843765754,10.58,-10.2,14.69613555
13/09/2020 00:00,15.89196,-2.89752,16.15394734,6.23196,-1.21752,6.34977798,9.66,-1.68,9.804998725,15.29196,-10.47752,18.53705656,6.23196,-1.21752,6.34977798,9.06,-9.26,12.95496816
13/09/2020 00:30,14.72332,-3.7894,15.20314784,5.86332,-1.0494,5.956489048,8.86,-2.74,9.274006685,14.16332,-11.0594,17.96969565,5.86332,-1.0494,5.956489048,8.3,-10.01,13.00346492
13/09/2020 01:00,14.13884,-4.06452,14.71146218,4.93884,-0.88452,5.017421268,9.2,-3.18,9.734084446,13.54884,-11.37452,17.69041465,4.93884,-0.88452,5.017421268,8.61,-10.49,13.57100586
13/09/2020 01:30,13.41964,-4.07784,14.02553089,5.39964,-0.98784,5.48925678,8.02,-3.09,8.594678586,12.87964,-11.38784,17.19209197,5.39964,-0.98784,5.48925678,7.48,-10.4,12.81055815
13/09/2020 02:00,12.87752,-3.95452,13.47103373,6.70752,-1.33452,6.838988827,6.17,-2.62,6.703230564,12.38752,-11.31452,16.77703831,6.70752,-1.33452,6.838988827,5.68,-9.98,11.48315288
13/09/2020 02:30,12.594,-4.05584,13.23097404,6.624,-1.27584,6.745750048,5.97,-2.78,6.585537184,12.094,-11.43584,16.64461692,6.624,-1.27584,6.745750048,5.47,-10.16,11.53891243
13/09/2020 03:00,12.61252,-4.22824,13.30239355,5.04252,-0.94824,5.130903142,7.57,-3.28,8.250048485,12.05252,-11.63824,16.75445817,5.04252,-0.94824,5.130903142,7.01,-10.69,12.78343459
13/09/2020 03:30,12.6476,-4.2896,13.35524069,3.9276,-0.6696,3.98426981,8.72,-3.62,9.441546483,12.0776,-11.7696,16.86392321,3.9276,-0.6696,3.98426981,8.15,-11.1,13.77071167
13/09/2020 04:00,12.40312,-4.25532,13.11278514,4.08312,-0.71532,4.14530477,8.32,-3.54,9.041791858,11.84312,-11.75532,16.68673244,4.08312,-0.71532,4.14530477,7.76,-11.04,13.49441366
13/09/2020 04:30,12.18344,-4.27696,12.91234282,4.93344,-0.87696,5.010777293,7.25,-3.4,8.00765259,11.65344,-11.78696,16.57513469,4.93344,-0.87696,5.010777293,6.72,-10.91,12.81352801
13/09/2020 05:00,11.93032,-4.24176,12.66195337,5.53032,-1.03176,5.625741551,6.4,-3.21,7.159895251,11.42032,-11.75176,16.38681092,5.53032,-1.03176,5.625741551,5.89,-10.72,12.23153711
13/09/2020 05:30,12.2466,-4.25024,12.96316904,4.5666,-0.84024,4.64325735,7.68,-3.41,8.403005415,11.7066,-11.75024,16.58651933,4.5666,-0.84024,4.64325735,7.14,-10.91,13.03870009
13/09/2020 06:00,12.58292,-4.12516,13.24185866,4.37292,-0.78516,4.44284881,8.21,-3.34,8.863390999,12.01292,-11.63516,16.72385109,4.37292,-0.78516,4.44284881,7.64,-10.85,13.26996986
13/09/2020 06:30,13.21848,-3.9492,13.79581075,5.38848,-0.9792,5.476727978,7.83,-2.97,8.374353706,12.67848,-11.3492,17.01611577,5.38848,-0.9792,5.476727978,7.29,-10.37,12.67600095
13/09/2020 07:00,13.53196,-3.8476,14.06833207,5.24196,-0.9576,5.328709262,8.29,-2.89,8.779305212,12.97196,-11.2476,17.16916573,5.24196,-0.9576,5.328709262,7.73,-10.29,12.87000389
13/09/2020 07:30,14.78036,-3.71816,15.2408581,4.23036,-0.75816,4.297761314,10.55,-2.96,10.95737651,14.14036,-11.25816,18.07473229,4.23036,-0.75816,4.297761314,9.91,-10.5,14.43807813
13/09/2020 08:00,15.97036,-3.53436,16.35677533,3.87036,-0.68436,3.930398852,12.1,-2.85,12.43111017,15.31036,-10.93436,18.81402009,3.87036,-0.68436,3.930398852,11.44,-10.25,15.36021159
13/09/2020 08:30,17.86708,-3.32816,18.17441049,3.18708,-0.48816,3.224248612,14.68,-2.84,14.95219047,17.12708,-10.88816,20.29504613,3.18708,-0.48816,3.224248612,13.94,-10.4,17.39205566
13/09/2020 09:00,19.34876,-2.9828,19.57732386,2.94876,-0.4428,2.981821151,16.4,-2.54,16.59552952,18.55876,-10.5228,21.33440631,2.94876,-0.4428,2.981821151,15.61,-10.08,18.58167108
13/09/2020 09:30,21.09464,-2.68636,21.26500333,2.92464,-0.48636,2.964804408,18.17,-2.2,18.30270199,20.25464,-10.22636,22.68984091,2.92464,-0.48636,2.964804408,17.33,-9.74,19.87954979
13/09/2020 10:00,23.94704,-2.37268,24.06429586,3.40704,-0.56268,3.453191327,20.54,-1.81,20.61959505,23.05704,-9.93268,25.10548198,3.40704,-0.56268,3.453191327,19.65,-9.37,21.76968994
13/09/2020 10:30,25.15572,-1.98756,25.23411666,3.37572,-0.54756,3.41984027,21.78,-1.44,21.8275514,24.24572,-9.48756,26.03591237,3.37572,-0.54756,3.41984027,20.87,-8.94,22.70419565
13/09/2020 11:00,25.76692,-1.79644,25.82946695,3.52692,-0.49644,3.561687432,22.24,-1.3,22.2779622,24.83692,-9.30644,26.52324302,3.52692,-0.49644,3.561687432,21.31,-8.81,23.05931916
13/09/2020 11:30,26.2318,-1.66712,26.28472218,3.3318,-0.44712,3.361667374,22.9,-1.22,22.93247479,25.3018,-9.08712,26.8841372,3.3318,-0.44712,3.361667374,21.97,-8.64,23.60784827
13/09/2020 12:00,26.1518,-1.51876,26.1958637,3.7818,-0.51876,3.81721406,22.37,-1,22.39234021,25.2218,-8.93876,26.75893543,3.7818,-0.51876,3.81721406,21.44,-8.42,23.03410515
13/09/2020 12:30,26.12528,-1.42724,26.16423645,4.17528,-0.59724,4.217778882,21.95,-0.83,21.96568688,25.21528,-8.84724,26.72235022,4.17528,-0.59724,4.217778882,21.04,-8.25,22.59964823
13/09/2020 13:00,25.79564,-1.47056,25.8375229,4.17564,-0.61056,4.220041815,21.62,-0.86,21.63709777,24.89564,-8.92056,26.44559097,4.17564,-0.61056,4.220041815,20.72,-8.31,22.3243029
13/09/2020 13:30,24.72508,-1.60584,24.77717303,4.37508,-0.64584,4.422491867,20.35,-0.96,20.37263115,23.86508,-8.99584,25.50425809,4.37508,-0.64584,4.422491867,19.49,-8.35,21.20336294
13/09/2020 14:00,23.74732,-1.77164,23.81331383,4.65732,-0.70164,4.709875611,19.09,-1.07,19.11996339,22.91732,-9.20164,24.69562177,4.65732,-0.70164,4.709875611,18.26,-8.5,20.14143987
13/09/2020 14:30,23.0856,-1.96,23.16865398,4.2156,-0.63,4.262415203,18.87,-1.33,18.91681263,22.2456,-9.43,24.16178014,4.2156,-0.63,4.262415203,18.03,-8.8,20.06292352
13/09/2020 15:00,22.72812,-2.0418,22.81964912,3.49812,-0.5418,3.539829201,19.23,-1.5,19.28841362,21.88812,-9.5018,23.86155905,3.49812,-0.5418,3.539829201,18.39,-8.96,20.45662973
13/09/2020 15:30,22.68228,-2.20392,22.78910023,3.03228,-0.40392,3.059064132,19.65,-1.8,19.73227052,21.82228,-9.67392,23.87041333,3.03228,-0.40392,3.059064132,18.79,-9.27,20.95225525
13/09/2020 16:00,22.7284,-2.26932,22.84140932,2.7684,-0.31932,2.78675507,19.96,-1.95,20.0550268,21.8684,-9.74932,23.94318607,2.7684,-0.31932,2.78675507,19.1,-9.43,21.30105396
13/09/2020 16:30,23.34728,-2.3108,23.46135717,2.26728,-0.1008,2.269519605,21.08,-2.21,21.19553019,22.44728,-9.8108,24.49759531,2.26728,-0.1008,2.269519605,20.18,-9.71,22.39456407
13/09/2020 17:00,24.37268,-2.14228,24.46664861,3.71268,-0.33228,3.727519655,20.66,-1.81,20.7391345,23.53268,-9.62228,25.42391198,3.71268,-0.33228,3.727519655,19.82,-9.29,21.88918683
13/09/2020 17:30,25.38712,-1.69844,25.44387078,11.06712,-2.18844,11.281419,14.32,0.49,14.32838093,24.67712,-9.11844,26.30791135,11.06712,-2.18844,11.281419,13.61,-6.93,15.27275352
13/09/2020 18:00,26.19736,-1.6986,26.25236966,10.55736,-2.0286,10.75049153,15.64,0.33,15.64348107,25.46736,-9.0886,27.04050804,10.55736,-2.0286,10.75049153,14.91,-7.06,16.49702094
13/09/2020 18:30,26.98868,-1.7884,27.0478691,9.68868,-1.7784,9.850544488,17.3,-0.01,17.30000289,26.18868,-9.1284,27.73399803,9.68868,-1.7784,9.850544488,16.5,-7.35,18.0630147
13/09/2020 19:00,28.2848,-1.93556,28.3509489,6.2748,-0.38556,6.286634358,22.01,-1.55,22.06450997,27.3948,-9.31556,28.93535424,6.2748,-0.38556,6.286634358,21.12,-8.93,22.930314
13/09/2020 19:30,27.54436,-1.60328,27.59098176,8.69436,-1.40328,8.806877458,18.85,-0.2,18.85106098,26.73436,-8.98328,28.2032857,8.69436,-1.40328,8.806877458,18.04,-7.58,19.56777964
13/09/2020 20:00,28.59544,-1.47876,28.63365013,8.06544,-1.14876,8.146838155,20.53,-0.33,20.53265204,27.71544,-8.79876,29.07857961,8.06544,-1.14876,8.146838155,19.65,-7.65,21.08660712
13/09/2020 20:30,29.54716,-1.63232,29.59221405,5.44716,-0.20232,5.450916019,24.1,-1.43,24.14238803,28.58716,-9.01232,29.97411598,5.44716,-0.20232,5.450916019,23.14,-8.81,24.76036551
13/09/2020 21:00,28.46,-2.03912,28.53295657,4.59,0.11088,4.591339061,23.87,-2.15,23.96663097,27.5,-9.45912,29.08135057,4.59,0.11088,4.591339061,22.91,-9.57,24.82847156
13/09/2020 21:30,27.27948,-2.67812,27.41062487,4.56948,0.10188,4.570615605,22.71,-2.78,22.87952141,26.35948,-10.08812,28.22396767,4.56948,0.10188,4.570615605,21.79,-10.19,24.05494128
13/09/2020 22:00,24.19524,-3.30572,24.42002095,0.43524,0.13428,0.455483234,23.76,-3.44,24.00773209,23.21524,-10.77572,25.59420852,0.43524,0.13428,0.455483234,22.78,-10.91,25.25780078
13/09/2020 22:30,22.56192,-3.62096,22.85063643,0.06192,0.14904,0.161390855,22.5,-3.77,22.813656,21.64192,-11.11096,24.32747692,0.06192,0.14904,0.161390855,21.58,-11.26,24.34099423
13/09/2020 23:00,20.85084,-3.8916,21.2108953,0.06084,0.2484,0.255742186,20.79,-4.14,21.1982004,19.96084,-11.4516,23.01248088,0.06084,0.2484,0.255742186,19.9,-11.7,23.08462692
13/09/2020 23:30,19.2966,-4.07096,19.72134597,0.0666,0.32904,0.335712498,19.23,-4.4,19.72695871,18.4566,-11.62096,21.81038273,0.0666,0.32904,0.335712498,18.39,-11.95,21.93158909
14/09/2020 00:00,18.0258,-4.2484,18.51967516,0.0558,0.2916,0.296890889,17.97,-4.54,18.53462975,17.2058,-11.7984,20.86244943,0.0558,0.2916,0.296890889,17.15,-12.09,20.98310273
