Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
14/09/2020 00:30,17.1364,-4.18664,17.64041268,0.0864,0.24336,0.25824223,17.05,-4.43,17.61611194,16.3464,-11.76664,20.14096844,0.0864,0.24336,0.25824223,16.26,-12.01,20.2145418
14/09/2020 01:00,16.78028,-2.60664,16.98153023,0.08028,0.15336,0.173101612,16.7,-2.76,16.92653538,15.99028,-10.25664,18.997045,0.08028,0.15336,0.173101612,15.91,-10.41,19.01305341
14/09/2020 01:30,16.28272,-2.72228,16.50871827,0.07272,0.11772,0.138369783,16.21,-2.84,16.45690433,15.52272,-10.31228,18.63593183,0.07272,0.11772,0.138369783,15.45,-10.43,18.64101392
14/09/2020 02:00,15.88348,-2.70684,16.11247714,0.03348,0.08316,0.089646506,15.85,-2.79,16.09368199,15.13348,-10.34684,18.33246614,0.03348,0.08316,0.089646506,15.1,-10.43,18.35197265
14/09/2020 02:30,15.54896,-3.61992,15.96477303,0.04896,0.10008,0.111414039,15.5,-3.72,15.94015056,14.81896,-10.91992,18.4077763,0.04896,0.10008,0.111414039,14.77,-11.02,18.42805741
14/09/2020 03:00,15.14788,-3.99096,15.66480227,0.04788,0.14904,0.156542058,15.1,-4.14,15.65725391,14.42788,-11.35096,18.35777803,0.04788,0.14904,0.156542058,14.38,-11.5,18.41288679
14/09/2020 03:30,15.1442,-3.9628,15.6540914,0.0342,0.1872,0.190298397,15.11,-4.15,15.66954371,14.4242,-11.3528,18.3560239,0.0342,0.1872,0.190298397,14.39,-11.54,18.44569597
14/09/2020 04:00,14.99592,-3.95152,15.50780858,0.02592,0.16848,0.170462186,14.97,-4.12,15.52659976,14.28592,-11.29152,18.20950121,0.02592,0.16848,0.170462186,14.26,-11.46,18.29423953
14/09/2020 04:30,15.22556,-3.8808,15.71236093,0.02556,0.1692,0.171119705,15.2,-4.05,15.73030515,14.50556,-11.1708,18.30841456,0.02556,0.1692,0.171119705,14.48,-11.34,18.39200913
14/09/2020 05:00,15.48788,-3.77372,15.94099713,0.04788,0.02628,0.054618063,15.44,-3.8,15.90074212,14.76788,-11.06372,18.45253858,0.04788,0.02628,0.054618063,14.72,-11.09,18.43004341
14/09/2020 05:30,15.79688,-4.569,16.44436617,0.05688,0.081,0.098976434,15.74,-4.65,16.41249829,15.07688,-11.649,19.05286098,0.05688,0.081,0.098976434,15.02,-11.73,19.05763102
14/09/2020 06:00,16.73164,-5.04888,17.47681225,0.07164,0.14112,0.158262895,16.66,-5.19,17.44969054,15.97164,-12.15888,20.07315738,0.07164,0.14112,0.158262895,15.9,-12.3,20.10223868
14/09/2020 06:30,19.70388,-4.15652,20.13751587,0.08388,0.12348,0.149275466,19.62,-4.28,20.08140433,18.86388,-11.24652,21.96201677,0.08388,0.12348,0.149275466,18.78,-11.37,21.95370812
14/09/2020 07:00,22.10212,-3.43788,22.36789501,0.04212,0.13212,0.138671514,22.06,-3.57,22.34700204,21.22212,-10.51788,23.68552674,0.04212,0.13212,0.138671514,21.18,-10.65,23.70685344
14/09/2020 07:30,25.04396,-4.75004,25.49044551,0.36396,-0.05004,0.367383836,24.68,-4.7,25.12354274,24.67396,-5.03004,25.18145358,0.36396,-0.05004,0.367383836,24.31,-4.98,24.81484435
14/09/2020 08:00,26.26808,-3.71456,26.52941731,8.57808,-2.01456,8.811464605,17.69,-1.7,17.77149684,26.06808,-2.60456,26.19787258,8.57808,-2.01456,8.811464605,17.49,-0.59,17.49994857
14/09/2020 08:30,27.70984,-3.01376,27.8732485,7.71984,-1.46376,7.857386522,19.99,-1.55,20.05000249,27.48984,-1.94376,27.55847431,7.71984,-1.46376,7.857386522,19.77,-0.48,19.77582615
14/09/2020 09:00,27.92732,-3.28988,28.12042874,8.34732,-1.55988,8.491818227,19.58,-1.73,19.6562789,27.67732,-2.28988,27.77188493,8.34732,-1.55988,8.491818227,19.33,-0.73,19.34377936
14/09/2020 09:30,28.2594,-4.05236,28.54847299,2.5794,-0.25236,2.591715634,25.68,-3.8,25.9596302,27.9594,-2.98236,28.11801059,2.5794,-0.25236,2.591715634,25.38,-2.73,25.52640398
14/09/2020 10:00,27.02448,-3.86792,27.29987774,5.24448,-1.53792,5.46532418,21.78,-2.33,21.90427584,26.81448,-2.80792,26.96109702,5.24448,-1.53792,5.46532418,21.57,-1.27,21.60735523
14/09/2020 10:30,26.73992,-3.74396,27.00075107,7.09992,-2.25396,7.449107308,19.64,-1.49,19.69643876,26.49992,-2.67396,26.63448558,7.09992,-2.25396,7.449107308,19.4,-0.42,19.40454586
14/09/2020 11:00,26.9866,-3.46316,27.20790431,8.5266,-2.42316,8.864232169,18.46,-1.04,18.48927257,26.7866,-2.40316,26.89418371,8.5266,-2.42316,8.864232169,18.26,0.02,18.26001095
14/09/2020 11:30,27.55092,-3.305,27.74844532,11.32092,-2.385,11.56941894,16.23,-0.92,16.25605426,27.34092,-2.285,27.43623756,11.32092,-2.385,11.56941894,16.02,0.1,16.02031211
14/09/2020 12:00,27.27104,-3.26324,27.46558497,11.56104,-2.43324,11.81432617,15.71,-0.83,15.73191025,27.07104,-2.21324,27.16136296,11.56104,-2.43324,11.81432617,15.51,0.22,15.51156021
14/09/2020 12:30,27.58068,-3.15368,27.76039637,11.74068,-2.44368,11.99229498,15.84,-0.71,15.85590426,27.38068,-2.10368,27.46137482,11.74068,-2.44368,11.99229498,15.64,0.34,15.64369522
14/09/2020 13:00,26.91148,-3.57856,27.14836731,6.53148,-1.16856,6.635191291,20.38,-2.41,20.52200039,26.64148,-2.48856,26.7574548,6.53148,-1.16856,6.635191291,20.11,-1.32,20.15327517
14/09/2020 13:30,26.42428,-3.80668,26.697067,4.09428,-0.61668,4.140461682,22.33,-3.19,22.55670632,26.17428,-2.73668,26.31695938,4.09428,-0.61668,4.140461682,22.08,-2.12,22.18154188
14/09/2020 14:00,26.14156,-3.79544,26.41564923,4.11156,-0.59544,4.154452362,22.03,-3.2,22.26119718,25.88156,-2.71544,26.02361932,4.11156,-0.59544,4.154452362,21.77,-2.12,21.87298105
14/09/2020 14:30,25.44596,-3.52592,25.68908313,3.85596,-0.56592,3.897267372,21.59,-2.96,21.79196412,25.19596,-2.45592,25.31536971,3.85596,-0.56592,3.897267372,21.34,-1.89,21.42353145
14/09/2020 15:00,25.06632,-3.93556,25.37339218,4.12632,-0.56556,4.164897941,20.94,-3.37,21.20944365,24.82632,-2.84556,24.98886505,4.12632,-0.56556,4.164897941,20.7,-2.28,20.82518667
14/09/2020 15:30,26.81536,-4.06284,27.12139747,6.97536,-0.49284,6.992748987,19.84,-3.57,20.15863339,26.57536,-2.95284,26.73890467,6.97536,-0.49284,6.992748987,19.6,-2.46,19.75377432
14/09/2020 16:00,29.0034,-3.16272,29.17533221,11.7234,0.55728,11.73663787,17.28,-3.72,17.67588187,28.7834,-2.05272,28.85650317,11.7234,0.55728,11.73663787,17.06,-2.61,17.25849646
14/09/2020 16:30,29.54516,-3.59828,29.76346919,11.94516,0.62172,11.96132865,17.6,-4.22,18.09885079,29.33516,-2.48828,29.44050186,11.94516,0.62172,11.96132865,17.39,-3.11,17.66590502
14/09/2020 17:00,29.50084,-3.59204,29.71871989,16.62084,-1.20204,16.66424983,12.88,-2.39,13.09986641,29.31084,-2.47204,29.41489968,16.62084,-1.20204,16.66424983,12.69,-1.27,12.75339171
14/09/2020 17:30,30.19716,-3.91128,30.44941023,15.34716,-0.97128,15.37786412,14.85,-2.94,15.13823305,29.99716,-2.80128,30.12767461,15.34716,-0.97128,15.37786412,14.65,-1.83,14.76385451
14/09/2020 18:00,30.88312,-4.03432,31.14551073,13.35312,-0.45432,13.36084654,17.53,-3.58,17.89182215,30.65312,-2.93432,30.79324601,13.35312,-0.45432,13.36084654,17.3,-2.48,17.47685326
14/09/2020 18:30,31.10392,-4.43128,31.41798978,11.29392,-0.07128,11.29414493,19.81,-4.36,20.28412433,30.87392,-3.32128,31.05205045,11.29392,-0.07128,11.29414493,19.58,-3.25,19.84789409
14/09/2020 19:00,31.42904,-4.54584,31.75608944,11.75904,0.07416,11.75927385,19.67,-4.62,20.20527901,31.18904,-3.42584,31.37662499,11.75904,0.07416,11.75927385,19.43,-3.5,19.74271764
14/09/2020 19:30,30.97128,-4.8234,31.3446227,11.77128,0.0666,11.7714684,19.2,-4.89,19.8129276,30.73128,-3.7134,30.95482046,11.77128,0.0666,11.7714684,18.96,-3.78,19.33313218
14/09/2020 20:00,31.73392,-4.77236,32.09076345,11.29392,0.01764,11.29393378,20.44,-4.79,20.99375383,31.50392,-3.66236,31.71608198,11.29392,0.01764,11.29393378,20.21,-3.68,20.54231
14/09/2020 20:30,31.5084,-4.961,31.89656395,11.1384,-0.081,11.13869452,20.37,-4.88,20.9463911,31.2584,-3.851,31.49472609,11.1384,-0.081,11.13869452,20.12,-3.77,20.47015633
14/09/2020 21:00,30.13024,-5.02536,30.54644997,10.83024,0.04464,10.830332,19.3,-5.07,19.95482147,29.90024,-3.89536,30.15291332,10.83024,0.04464,10.830332,19.07,-3.94,19.47276303
14/09/2020 21:30,28.21868,-6.23076,28.89837835,3.56868,0.21924,3.575408105,24.65,-6.45,25.47989403,27.92868,-5.11076,28.39244678,3.56868,0.21924,3.575408105,24.36,-5.33,24.93628882
14/09/2020 22:00,26.17896,-6.77768,27.04209483,3.28896,-0.06768,3.289656284,22.89,-6.71,23.853222,25.91896,-5.65768,26.52926366,3.28896,-0.06768,3.289656284,22.63,-5.59,23.3101909
14/09/2020 22:30,24.4112,-7.17612,25.44412277,3.3012,-0.09612,3.302599051,21.11,-7.08,22.26563496,24.1612,-6.03612,24.90378144,3.3012,-0.09612,3.302599051,20.86,-5.94,21.68924157
14/09/2020 23:00,21.5826,-7.74984,22.93182598,0.4626,-0.06984,0.467842266,21.12,-7.68,22.47302383,21.3226,-6.59984,22.32064423,0.4626,-0.06984,0.467842266,20.86,-6.53,21.85819068
14/09/2020 23:30,19.8312,-7.97976,21.37646049,0.7812,-0.23976,0.817164792,19.05,-7.74,20.56234666,19.6012,-6.81976,20.75370251,0.7812,-0.23976,0.817164792,18.82,-6.58,19.93712116
15/09/2020 00:00,18.09948,-8.1614,19.85446112,2.58948,-0.9414,2.755293202,15.51,-7.22,17.10814134,17.87948,-6.9814,19.19415929,2.58948,-0.9414,2.755293202,15.29,-6.04,16.43975973
15/09/2020 00:30,17.4844,-8.37792,19.38798047,0.5544,-0.18792,0.585383025,16.93,-8.19,18.80694021,17.2544,-7.18792,18.69172312,0.5544,-0.18792,0.585383025,16.7,-7,18.10773315
15/09/2020 01:00,16.74012,-8.46892,18.76044305,0.33012,-0.08892,0.341885918,16.41,-8.38,18.42586497,16.50012,-7.28892,18.03835676,0.33012,-0.08892,0.341885918,16.17,-7.2,17.70053389
15/09/2020 01:30,16.22816,-8.50348,18.32109028,0.30816,-0.03348,0.30997338,15.92,-8.47,18.0329504,15.99816,-7.33348,17.5988935,0.30816,-0.03348,0.30997338,15.69,-7.3,17.30508885
15/09/2020 02:00,15.93552,-8.57604,18.09666433,0.24552,0.00396,0.245551933,15.69,-8.58,17.88274308,15.71552,-7.38604,17.36465248,0.24552,0.00396,0.245551933,15.47,-7.39,17.14447433
15/09/2020 02:30,15.90812,-8.66064,18.11283984,0.07812,0.00936,0.078678739,15.83,-8.67,18.04876173,15.68812,-7.48064,17.3803649,0.07812,0.00936,0.078678739,15.61,-7.49,17.31393081
15/09/2020 03:00,15.54328,-8.7372,17.83065386,0.05328,0.0828,0.098461152,15.49,-8.82,17.82505259,15.31328,-7.5572,17.07652822,0.05328,0.0828,0.098461152,15.26,-7.64,17.06567315
15/09/2020 03:30,15.44816,-8.69884,17.72894426,0.03816,0.10116,0.108118135,15.41,-8.8,17.74565017,15.23816,-7.51884,16.99218865,0.03816,0.10116,0.108118135,15.2,-7.62,17.00307031
15/09/2020 04:00,15.4832,-8.59884,17.71071799,0.0432,0.10116,0.109998116,15.44,-8.7,17.7224039,15.2532,-7.42884,16.96607715,0.0432,0.10116,0.109998116,15.21,-7.53,16.97188852
15/09/2020 04:30,15.66952,-8.50648,17.82958382,0.11952,-0.00648,0.119695534,15.55,-8.5,17.72152646,15.44952,-7.31648,17.09440107,0.11952,-0.00648,0.119695534,15.33,-7.31,16.98366863
15/09/2020 05:00,16.1134,-8.39416,18.16875289,0.0234,0.10584,0.108395874,16.09,-8.5,18.19720033,15.8834,-7.21416,17.44495629,0.0234,0.10584,0.108395874,15.86,-7.32,17.4677417
15/09/2020 05:30,16.4392,-8.28376,18.40836702,0.7092,-0.11376,0.718265952,15.73,-8.17,17.72517419,16.2292,-7.10376,17.71582171,0.7092,-0.11376,0.718265952,15.52,-6.99,17.02147173
15/09/2020 06:00,17.25552,-8.11936,19.07031665,1.23552,-0.27936,1.266708996,16.02,-7.84,17.83552634,17.01552,-6.93936,18.37614318,1.23552,-0.27936,1.266708996,15.78,-6.66,17.12787202
15/09/2020 06:30,20.64376,-7.4568,21.9492299,2.90376,-0.1368,2.906980629,17.74,-7.32,19.19088325,20.40376,-6.2968,21.35329278,2.90376,-0.1368,2.906980629,17.5,-6.16,18.55250926
15/09/2020 07:00,22.96888,-6.88624,23.97894388,3.81888,-0.15624,3.82207475,19.15,-6.73,20.29816248,22.73888,-5.74624,23.45369774,3.81888,-0.15624,3.82207475,18.92,-5.59,19.72851996
15/09/2020 07:30,26.34136,-4.1052,26.65933071,10.70136,0.0648,10.70155619,15.64,-4.17,16.18636772,26.13136,-2.9852,26.30131925,10.70136,0.0648,10.70155619,15.43,-3.05,15.72855365
15/09/2020 08:00,28.25116,-3.0668,28.41713046,11.71116,-0.0468,11.71125351,16.54,-3.02,16.813447,28.04116,-1.9668,28.11005081,11.71116,-0.0468,11.71125351,16.33,-1.92,16.44248461
15/09/2020 08:30,29.10472,-2.07152,29.17834679,13.19472,-0.64152,13.21030597,15.91,-1.43,15.97413534,28.91472,-0.96152,28.93070261,13.19472,-0.64152,13.21030597,15.72,-0.32,15.72325666
15/09/2020 09:00,29.38228,-1.86068,29.44113632,14.19228,-0.94068,14.22342049,15.19,-0.92,15.21783493,29.19228,-0.78068,29.20271687,14.19228,-0.94068,14.22342049,15,0.16,15.00085331
15/09/2020 09:30,29.43104,-1.3274,29.46095902,15.79104,-1.0674,15.82707449,13.64,-0.26,13.64247778,29.25104,-0.3074,29.25265519,15.79104,-1.0674,15.82707449,13.46,0.76,13.48143909
15/09/2020 10:00,27.9864,-1.84016,28.0468318,11.5164,-2.00016,11.68880272,16.47,0.16,16.47077715,27.7764,-0.73016,27.78599522,11.5164,-2.00016,11.68880272,16.26,1.27,16.30952176
15/09/2020 10:30,27.71052,-1.798,27.76879044,11.09052,-2.088,11.28536122,16.62,0.29,16.62252989,27.52052,-0.718,27.52988458,11.09052,-2.088,11.28536122,16.43,1.37,16.48701914
15/09/2020 11:00,29.3284,-0.67896,29.336258,17.5284,-1.57896,17.59937275,11.8,0.9,11.83427226,29.1684,0.42104,29.17143866,17.5284,-1.57896,17.59937275,11.64,2,11.81057154
15/09/2020 11:30,30.1296,-0.71004,30.13796531,14.9796,-0.14004,14.98025458,15.15,-0.57,15.16071898,29.9296,0.40996,29.93240758,14.9796,-0.14004,14.98025458,14.95,0.55,14.96011364
15/09/2020 12:00,29.79276,-0.50728,29.7970784,17.22276,-1.18728,17.26363507,12.57,0.68,12.58837956,29.62276,0.58272,29.62849089,17.22276,-1.18728,17.26363507,12.4,1.77,12.5256896
15/09/2020 12:30,29.13672,-1.39012,29.16986263,9.03672,-0.69012,9.063033376,20.1,-0.7,20.11218536,28.87672,-0.34012,28.87872296,9.03672,-0.69012,9.063033376,19.84,0.35,19.84308696
15/09/2020 13:00,29.05956,-1.53604,29.10012794,7.63956,-0.44604,7.65257007,21.42,-1.09,21.4477155,28.80956,-0.46604,28.81332922,7.63956,-0.44604,7.65257007,21.17,-0.02,21.17000945
15/09/2020 13:30,31.59988,-1.06072,31.6176777,11.90988,0.62928,11.92649299,19.69,-1.69,19.76239358,31.36988,0.04928,31.36991871,11.90988,0.62928,11.92649299,19.46,-0.58,19.46864145
15/09/2020 14:00,31.47404,-0.94888,31.48834018,11.98404,0.77112,12.00882346,19.49,-1.72,19.56574813,31.24404,0.16112,31.24445543,11.98404,0.77112,12.00882346,19.26,-0.61,19.2696575
15/09/2020 14:30,30.23268,-1.88232,30.29122098,6.05268,-0.02232,6.052721154,24.18,-1.86,24.25143295,29.96268,-0.80232,29.97342006,6.05268,-0.02232,6.052721154,23.91,-0.78,23.92271933
15/09/2020 15:00,30.39052,-1.41588,30.42348471,12.89052,-1.50588,12.97818094,17.5,0.09,17.50023143,30.21052,-0.34588,30.21249992,12.89052,-1.50588,12.97818094,17.32,1.16,17.3588018
15/09/2020 15:30,30.87248,-1.33844,30.90147962,15.52248,-1.01844,15.55585438,15.35,-0.32,15.35333514,30.68248,-0.25844,30.68356841,15.52248,-1.01844,15.55585438,15.16,0.76,15.17903818
15/09/2020 16:00,30.52624,-1.36608,30.55679144,16.35624,-1.21608,16.40138523,14.17,-0.15,14.17079391,30.34624,-0.30608,30.34778356,16.35624,-1.21608,16.40138523,13.99,0.91,14.0195649
15/09/2020 16:30,30.95592,-1.77508,31.00677171,16.22592,-1.13508,16.26557366,14.73,-0.64,14.74389704,30.75592,-0.67508,30.76332797,16.22592,-1.13508,16.26557366,14.53,0.46,14.53727966
15/09/2020 17:00,31.04216,-2.1256,31.11484972,16.11216,-1.1556,16.15354795,14.93,-0.97,14.9614772,30.85216,-1.0256,30.869202,16.11216,-1.1556,16.15354795,14.74,0.13,14.74057326
15/09/2020 17:30,31.54148,-2.4584,31.63714101,15.89148,-1.1484,15.93292061,15.65,-1.31,15.70473177,31.34148,-1.3084,31.36877873,15.89148,-1.1484,15.93292061,15.45,-0.16,15.45082846
15/09/2020 18:00,31.47452,-2.60656,31.58226661,15.91452,-1.27656,15.96563661,15.56,-1.33,15.61673782,31.28452,-1.46656,31.31887594,15.91452,-1.27656,15.96563661,15.37,-0.19,15.37117432
15/09/2020 18:30,31.56192,-2.78288,31.68436863,15.36192,-1.17288,15.40662953,16.2,-1.61,16.27980651,31.36192,-1.66288,31.40597389,15.36192,-1.17288,15.40662953,16,-0.49,16.00750137
15/09/2020 19:00,31.69076,-2.872,31.82063251,14.99076,-0.972,15.02223916,16.7,-1.9,16.80773631,31.48076,-1.742,31.52892028,14.99076,-0.972,15.02223916,16.49,-0.77,16.50796777
15/09/2020 19:30,31.91044,-3.1214,32.06274035,14.32044,-0.6714,14.33617033,17.59,-2.45,17.75980293,31.70044,-1.9914,31.76292761,14.32044,-0.6714,14.33617033,17.38,-1.32,17.4300545
15/09/2020 20:00,33.08912,-3.18464,33.24201851,14.28912,-0.76464,14.3095641,18.8,-2.42,18.9551154,32.87912,-2.06464,32.94388062,14.28912,-0.76464,14.3095641,18.59,-1.3,18.63539911
15/09/2020 20:30,32.62276,-3.3552,32.79484467,14.34276,-0.6552,14.35771749,18.28,-2.7,18.47832243,32.41276,-2.2352,32.48973884,14.34276,-0.6552,14.35771749,18.07,-1.58,18.13894429
15/09/2020 21:00,30.46412,-4.02828,30.72929624,11.54412,-1.08828,11.59530336,18.92,-2.94,19.14706244,30.23412,-2.92828,30.37559606,11.54412,-1.08828,11.59530336,18.69,-1.84,18.7803541
15/09/2020 21:30,28.99644,-5.14636,29.44959344,4.72644,0.05364,4.726744368,24.27,-5.2,24.82081586,28.72644,-4.02636,29.00723927,4.72644,0.05364,4.726744368,24,-4.08,24.34432994
15/09/2020 22:00,27.06148,-5.72904,27.66126532,4.37148,0.30096,4.381827736,22.69,-6.03,23.47758505,26.80148,-4.59904,27.19320686,4.37148,0.30096,4.381827736,22.43,-4.9,22.95898299
15/09/2020 22:30,25.2832,-6.22228,26.03760685,4.3632,0.29772,4.373345566,20.92,-6.52,21.91248046,25.0532,-5.09228,25.5654874,4.3632,0.29772,4.373345566,20.69,-5.39,21.38055659
15/09/2020 23:00,22.20044,-6.5922,23.15851111,0.28044,0.3078,0.416398167,21.92,-6.9,22.98034813,21.94044,-5.4622,22.61014233,0.28044,0.3078,0.416398167,21.66,-5.77,22.41536304
15/09/2020 23:30,20.25768,-6.99036,21.42985609,0.06768,0.26964,0.278004158,20.19,-7.26,21.45562164,20.02768,-5.85036,20.86467537,0.06768,0.26964,0.278004158,19.96,-6.12,20.87716456
16/09/2020 00:00,19.01156,-7.17624,20.32087189,0.06156,0.29376,0.300140919,18.95,-7.47,20.3691777,18.77156,-6.02624,19.71514731,0.06156,0.29376,0.300140919,18.71,-6.32,19.74858223
16/09/2020 00:30,17.883,-7.39636,19.35220479,0.063,0.32364,0.3297148,17.82,-7.72,19.42037075,17.663,-6.23636,18.73162446,0.063,0.32364,0.3297148,17.6,-6.56,18.78280064
16/09/2020 01:00,17.21,-7.45952,18.75709302,0.09,0.33048,0.342515737,17.12,-7.79,18.80900051,16.98,-6.27952,18.10394353,0.09,0.33048,0.342515737,16.89,-6.61,18.13737026
16/09/2020 01:30,16.70444,-7.4724,18.29959228,0.06444,0.3276,0.333877633,16.64,-7.8,18.37742093,16.48444,-6.3024,17.6481446,0.06444,0.3276,0.333877633,16.42,-6.63,17.70800102
16/09/2020 02:00,16.41796,-7.56048,18.07512845,0.05796,0.29952,0.305076371,16.36,-7.86,18.15018457,16.19796,-6.38048,17.4093203,0.05796,0.29952,0.305076371,16.14,-6.68,17.4677417
16/09/2020 02:30,16.28084,-7.57776,17.95795639,0.06084,0.28224,0.288722918,16.22,-7.86,18.02409498,16.06084,-6.39776,17.2882016,0.06084,0.28224,0.288722918,16,-6.68,17.33846591
16/09/2020 03:00,15.9986,-7.61176,17.71705653,0.0486,0.22824,0.233356932,15.95,-7.84,17.77267847,15.7786,-6.44176,17.04290145,0.0486,0.22824,0.233356932,15.73,-6.67,17.08571918
16/09/2020 03:30,15.90096,-7.55808,17.6058258,0.03096,0.33192,0.333360778,15.87,-7.89,17.72312049,15.74096,-6.39808,16.99156407,0.03096,0.33192,0.333360778,15.71,-6.73,17.0908455
16/09/2020 04:00,15.81128,-7.522,17.50934206,0.07128,0.288,0.296689802,15.74,-7.81,17.57110412,15.59128,-6.342,16.8317847,0.07128,0.288,0.296689802,15.52,-6.63,16.87682731
16/09/2020 04:30,15.8704,-7.46252,17.53735444,0.0504,0.17748,0.184497454,15.82,-7.64,17.56820993,15.6604,-6.28252,16.87359433,0.0504,0.17748,0.184497454,15.61,-6.46,16.89389535
16/09/2020 05:00,16.26332,-7.31276,17.83177042,0.01332,0.32724,0.327510977,16.25,-7.64,17.9563944,16.04332,-6.13276,17.1755309,0.01332,0.32724,0.327510977,16.03,-6.46,17.28272259
16/09/2020 05:30,16.82708,-7.16076,18.28734823,0.03708,0.21924,0.222353556,16.79,-7.38,18.34035169,16.59708,-5.97076,17.63839674,0.03708,0.21924,0.222353556,16.56,-6.19,17.6790752
16/09/2020 06:00,17.90692,-7.04,19.24108583,0.01692,0.27,0.270529641,17.89,-7.31,19.3258428,17.67692,-5.87,18.62606777,0.01692,0.27,0.270529641,17.66,-6.14,18.69693023
16/09/2020 06:30,19.76824,-6.4152,20.78312064,2.11824,-0.4752,2.170888237,17.65,-5.94,18.62273073,19.53824,-5.2452,20.23005055,2.11824,-0.4752,2.170888237,17.42,-4.77,18.06126518
16/09/2020 07:00,22.93552,-5.28928,23.5375139,8.25552,-1.25928,8.35101171,14.68,-4.03,15.22311729,22.73552,-4.15928,23.11284231,8.25552,-1.25928,8.35101171,14.48,-2.9,14.7675455
16/09/2020 07:30,27.3328,-3.69208,27.58103353,12.4128,0.18792,12.4142224,14.92,-3.88,15.41625117,27.1328,-2.56208,27.25349684,12.4128,0.18792,12.4142224,14.72,-2.75,14.97467529
16/09/2020 08:00,29.45148,-3.16716,29.62128587,10.04148,1.30284,10.12564628,19.41,-4.47,19.91805713,29.23148,-2.05716,29.30377672,10.04148,1.30284,10.12564628,19.19,-3.36,19.48193266
16/09/2020 08:30,28.9142,-2.88576,29.05784872,6.0642,0.08424,6.064785076,22.85,-2.97,23.0422091,28.6642,-1.79576,28.72039546,6.0642,0.08424,6.064785076,22.6,-1.88,22.67805988
16/09/2020 09:00,28.07388,-2.33684,28.17097015,10.07388,-1.98684,10.26793998,18,-0.35,18.00340246,27.87388,-1.51684,27.91512117,10.07388,-1.98684,10.26793998,17.8,0.47,17.80620398
16/09/2020 09:30,29.01628,-2.6994,29.1415728,3.08628,-0.1494,3.089893946,25.93,-2.55,26.05508396,28.74628,-1.6294,28.79242189,3.08628,-0.1494,3.089893946,25.66,-1.48,25.70264578
16/09/2020 10:00,27.4414,-2.3746,27.54394959,5.0814,-1.3446,5.256289102,22.36,-1.03,22.38371059,27.2014,-1.3146,27.23314773,5.0814,-1.3446,5.256289102,22.12,0.03,22.12002034
16/09/2020 10:30,30.75568,-1.37296,30.78630981,11.24568,0.88704,11.28060985,19.51,-2.26,19.64046079,30.52568,-0.24296,30.52664687,11.24568,0.88704,11.28060985,19.28,-1.13,19.31308624
16/09/2020 11:00,29.0746,-2.15864,29.15462385,5.0346,0.08136,5.035257353,24.04,-2.24,24.14413386,28.8046,-1.03864,28.82331963,5.0346,0.08136,5.035257353,23.77,-1.12,23.79637157
16/09/2020 11:30,28.16108,-2.25312,28.25107036,2.70108,-0.03312,2.701283047,25.46,-2.22,25.55660384,27.89108,-1.15312,27.91490694,2.70108,-0.03312,2.701283047,25.19,-1.12,25.21488648
16/09/2020 12:00,27.90676,-2.1868,27.99230873,2.96676,-0.1368,2.969912311,24.94,-2.05,25.02411037,27.64676,-1.0868,27.66811292,2.96676,-0.1368,2.969912311,24.68,-0.95,24.69827727
16/09/2020 12:30,28.07468,-2.08292,28.15184209,3.24468,-0.32292,3.260709375,24.83,-1.76,24.89229801,27.80468,-0.97292,27.82169663,3.24468,-0.32292,3.260709375,24.56,-0.65,24.56859988
16/09/2020 13:00,27.6702,-2.36968,27.7714845,3.4002,-0.40968,3.424791635,24.27,-1.96,24.34901435,27.4102,-1.25968,27.43913005,3.4002,-0.40968,3.424791635,24.01,-0.85,24.0250411
16/09/2020 13:30,26.8436,-2.55836,26.96523812,3.6036,-0.46836,3.633908921,23.24,-2.09,23.33378881,26.5836,-1.43836,26.62248427,3.6036,-0.46836,3.633908921,22.98,-0.97,23.00046304
16/09/2020 14:00,26.5576,-2.57064,26.68172235,3.6576,-0.53064,3.69589185,22.9,-2.04,22.99068507,26.2976,-1.45064,26.33758004,3.6576,-0.53064,3.69589185,22.64,-0.92,22.65868487
16/09/2020 14:30,26.6038,-2.54424,26.7251816,3.9438,-0.53424,3.97982045,22.66,-2.01,22.74897141,26.3538,-1.41424,26.39171933,3.9438,-0.53424,3.97982045,22.41,-0.88,22.42727135
16/09/2020 15:00,26.3926,-2.6658,26.52688871,4.5126,-0.5958,4.551761901,21.88,-2.07,21.97770006,26.1326,-1.5358,26.1776902,4.5126,-0.5958,4.551761901,21.62,-0.94,21.64042513
16/09/2020 15:30,26.17736,-3.06196,26.35583001,3.71736,-0.65196,3.774098198,22.46,-2.41,22.5889287,25.92736,-1.93196,25.99923972,3.71736,-0.65196,3.774098198,22.21,-1.28,22.24685371
16/09/2020 16:00,27.20492,-2.95984,27.36545861,3.54492,-0.60984,3.596993555,23.66,-2.35,23.77641899,26.93492,-1.83984,26.99768373,3.54492,-0.60984,3.596993555,23.39,-1.23,23.42231842
16/09/2020 16:30,27.612,-3.27524,27.80557032,3.222,-0.52524,3.264530756,24.39,-2.75,24.54454318,27.352,-2.13524,27.4352174,3.222,-0.52524,3.264530756,24.13,-1.61,24.1836515
16/09/2020 17:00,28.1474,-3.40472,28.35257034,2.8674,-0.50472,2.911481588,25.28,-2.9,25.44579337,27.8674,-2.29472,27.96171888,2.8674,-0.50472,2.911481588,25,-1.79,25.06400008
16/09/2020 17:30,28.40916,-3.31828,28.60229631,2.90916,-0.54828,2.96037546,25.5,-2.77,25.6500078,28.13916,-2.18828,28.22411903,2.90916,-0.54828,2.96037546,25.23,-1.64,25.28324544
16/09/2020 18:00,29.0338,-3.3636,29.22798911,2.7738,-0.5436,2.826564593,26.26,-2.82,26.41098256,28.7438,-2.2436,28.83122924,2.7738,-0.5436,2.826564593,25.97,-1.7,26.02558165
16/09/2020 18:30,28.90752,-3.51784,29.12078143,3.82752,-0.71784,3.894252639,25.08,-2.8,25.23581582,28.64752,-2.39784,28.74769623,3.82752,-0.71784,3.894252639,24.82,-1.68,24.8767924
16/09/2020 19:00,28.789,-3.78968,29.03735862,3.699,-0.67968,3.760926203,25.09,-3.11,25.28201337,28.509,-2.66968,28.63372613,3.699,-0.67968,3.760926203,24.81,-1.99,24.88968059
16/09/2020 19:30,28.90676,-3.73988,29.14768389,4.67676,-0.74988,4.73649703,24.23,-2.99,24.41378709,28.63676,-2.62988,28.75726503,4.67676,-0.74988,4.73649703,23.96,-1.88,24.03364309
16/09/2020 20:00,30.19108,-4.0892,30.46675021,9.81108,-1.1592,9.879323631,20.38,-2.93,20.58954346,29.94108,-2.9792,30.08893325,9.81108,-1.1592,9.879323631,20.13,-1.82,20.21210776
16/09/2020 20:30,30.65664,-5.1018,31.07825509,9.47664,-1.1718,9.54881254,21.18,-3.93,21.54152502,30.41664,-3.9818,30.67615882,9.47664,-1.1718,9.54881254,20.94,-2.81,21.12769983
16/09/2020 21:00,29.15672,-5.5848,29.68676999,9.12672,-1.0548,9.187470871,20.03,-4.53,20.53586619,28.91672,-4.4548,29.2578526,9.12672,-1.0548,9.187470871,19.79,-3.4,20.07994273
16/09/2020 21:30,27.42628,-6.05152,28.08597032,8.48628,-0.91152,8.53509326,18.94,-5.14,19.6250656,27.17628,-4.91152,27.61653895,8.48628,-0.91152,8.53509326,18.69,-4,19.1132441
16/09/2020 22:00,24.42052,-6.99936,25.40379573,4.70052,-0.81936,4.771398022,19.72,-6.18,20.66569137,24.18052,-5.86936,24.88266333,4.70052,-0.81936,4.771398022,19.48,-5.05,20.12393848
16/09/2020 22:30,22.71736,-7.27928,23.85511188,4.79736,-0.98928,4.898299489,17.92,-6.29,18.99185352,22.47736,-6.12928,23.29806399,4.79736,-0.98928,4.898299489,17.68,-5.14,18.41200695
16/09/2020 23:00,20.8018,-7.52528,22.12113746,5.7618,-1.20528,5.886513324,15.04,-6.32,16.31392044,20.5818,-6.36528,21.54361346,5.7618,-1.20528,5.886513324,14.82,-5.16,15.69260973
16/09/2020 23:30,19.01404,-7.76272,20.53761279,6.04404,-1.24272,6.170475875,12.97,-6.52,14.51658706,18.80404,-6.58272,19.92295467,6.04404,-1.24272,6.170475875,12.76,-5.34,13.83232446
17/09/2020 00:00,17.37884,-7.91044,19.09447933,6.73884,-1.36044,6.874791745,10.64,-6.55,12.49448278,17.17884,-6.72044,18.44659474,6.73884,-1.36044,6.874791745,10.44,-5.36,11.73555282
17/09/2020 00:30,16.50164,-6.95308,17.90668714,6.64164,-1.42308,6.792388282,9.86,-5.53,11.30488832,16.31164,-5.75308,17.29646001,6.64164,-1.42308,6.792388282,9.67,-4.33,10.59517815
17/09/2020 01:00,15.80024,-7.07996,17.31396597,6.51024,-1.38996,6.656967302,9.29,-5.69,10.89404424,15.62024,-5.87996,16.69029141,6.51024,-1.38996,6.656967302,9.11,-4.49,10.15638715
17/09/2020 01:30,15.2278,-7.20284,16.8453791,6.0678,-1.30284,6.206092886,9.16,-5.9,10.89566886,15.0378,-5.99284,16.1879449,6.0678,-1.30284,6.206092886,8.97,-4.69,10.12210452
17/09/2020 02:00,14.8876,-7.09476,16.49170256,6.7176,-1.54476,6.892926317,8.17,-5.55,9.876811226,14.7176,-5.88476,15.85049368,6.7176,-1.54476,6.892926317,8,-4.34,9.101406485
17/09/2020 02:30,14.66036,-7.19584,16.33114413,6.84036,-1.54584,7.012855783,7.82,-5.65,9.647533364,14.48036,-5.97584,15.66497652,6.84036,-1.54584,7.012855783,7.64,-4.43,8.831449485
17/09/2020 03:00,14.53988,-6.46696,15.91319208,6.68988,-1.50696,6.857508502,7.85,-4.96,9.285693297,14.35988,-5.26696,15.29532678,6.68988,-1.50696,6.857508502,7.67,-3.76,8.542043081
17/09/2020 03:30,14.64136,-5.28768,15.56691949,7.28136,-1.68768,7.474387415,7.36,-3.6,8.193265527,14.47136,-4.08768,15.03759914,7.28136,-1.68768,7.474387415,7.19,-2.4,7.579980211
17/09/2020 04:00,14.50968,-5.32124,15.45465654,7.51968,-1.73124,7.716396778,6.99,-3.59,7.858002291,14.33968,-4.12124,14.92015555,7.51968,-1.73124,7.716396778,6.82,-2.39,7.22665206
17/09/2020 04:30,14.50612,-5.25512,15.42866824,7.83612,-1.81512,8.043596041,6.67,-3.44,7.504831777,14.34612,-4.06512,14.91094764,7.83612,-1.81512,8.043596041,6.51,-2.25,6.887858884
17/09/2020 05:00,14.98496,-5.10284,15.82997164,7.37496,-1.66284,7.560097345,7.61,-3.44,8.351389106,14.81496,-3.91284,15.32296827,7.37496,-1.66284,7.560097345,7.44,-2.25,7.772779426
17/09/2020 05:30,15.32436,-4.91728,16.09396322,8.06436,-1.81728,8.266583866,7.26,-3.1,7.894149733,15.16436,-3.74728,15.62049684,8.06436,-1.81728,8.266583866,7.1,-1.93,7.357642285
17/09/2020 06:00,16.30676,-4.87996,17.02129347,7.64676,-1.65996,7.82485819,8.66,-3.22,9.23926404,16.13676,-3.72996,16.5622349,7.64676,-1.65996,7.82485819,8.49,-2.07,8.738706998
17/09/2020 06:30,18.53224,-5.37404,19.29570484,7.93224,-1.72404,8.117434653,10.6,-3.65,11.21082067,18.34224,-4.22404,18.82233466,7.93224,-1.72404,8.117434653,10.41,-2.5,10.70598431
17/09/2020 07:00,20.5692,-4.85144,21.13358604,8.5392,-1.89144,8.746169557,12.03,-2.96,12.38880543,20.3792,-3.70144,20.71261574,8.5392,-1.89144,8.746169557,11.84,-1.81,11.97754983
17/09/2020 07:30,23.30596,-3.87568,23.62601674,9.34596,-2.06568,9.57152037,13.96,-1.81,14.07684979,23.09596,-2.74568,23.25859254,9.34596,-2.06568,9.57152037,13.75,-0.68,13.76680428
17/09/2020 08:00,25.74324,-3.135,25.9334269,12.60324,-2.115,12.77947117,13.14,-1.02,13.17952958,25.54324,-2.005,25.62180975,12.60324,-2.115,12.77947117,12.94,0.11,12.94046753
17/09/2020 08:30,25.58808,-3.19144,25.78633606,10.91808,-2.70144,11.24732186,14.67,-0.49,14.67818109,25.37808,-2.10144,25.46493657,10.91808,-2.70144,11.24732186,14.46,0.6,14.47244278
17/09/2020 09:00,25.89128,-3.41952,26.11611566,10.42128,-2.54952,10.72861263,15.47,-0.87,15.49444417,25.68128,-2.29952,25.7840248,10.42128,-2.54952,10.72861263,15.26,0.25,15.2620477
17/09/2020 09:30,26.51152,-3.05412,26.6868571,9.64152,-2.09412,9.866318791,16.87,-0.96,16.89729268,26.29152,-1.94412,26.36330075,9.64152,-2.09412,9.866318791,16.65,0.15,16.65067566
17/09/2020 10:00,26.44448,-3.27676,26.64671985,8.75448,-1.79676,8.936960701,17.69,-1.48,17.75180273,26.21448,-2.14676,26.30223451,8.75448,-1.79676,8.936960701,17.46,-0.35,17.46350767
17/09/2020 10:30,26.93784,-3.38436,27.14960619,6.83784,-1.22436,6.946590047,20.1,-2.16,20.21572655,26.69784,-2.25436,26.79284979,6.83784,-1.22436,6.946590047,19.86,-1.03,19.88669153
17/09/2020 11:00,26.90556,-3.40944,27.12071975,5.87556,-0.91944,5.947064421,21.03,-2.49,21.17689779,26.65556,-2.29944,26.75455668,5.87556,-0.91944,5.947064421,20.78,-1.38,20.82577249
17/09/2020 11:30,26.79444,-3.42668,27.01266649,6.00444,-0.88668,6.069555267,20.79,-2.54,20.94458641,26.55444,-2.29668,26.6535743,6.00444,-0.88668,6.069555267,20.55,-1.41,20.59831547
17/09/2020 12:00,26.26588,-3.25884,26.46727206,6.63588,-0.97884,6.707684483,19.63,-2.28,19.761966,26.02588,-2.14884,26.11443936,6.63588,-0.97884,6.707684483,19.39,-1.17,19.42526705
17/09/2020 12:30,26.2558,-3.30648,26.46317902,7.1658,-1.08648,7.247698147,19.09,-2.22,19.2186498,26.0158,-2.18648,26.10751893,7.1658,-1.08648,7.247698147,18.85,-1.1,18.88206821
17/09/2020 13:00,25.83492,-3.31688,26.04697265,7.68492,-1.22688,7.782238106,18.15,-2.09,18.26993706,25.60492,-2.17688,25.69729042,7.68492,-1.22688,7.782238106,17.92,-0.95,17.94516369
17/09/2020 13:30,25.0088,-3.51224,25.25422553,8.6688,-1.45224,8.789601496,16.34,-2.06,16.46934121,24.7888,-2.37224,24.90205068,8.6688,-1.45224,8.789601496,16.12,-0.92,16.14623176
17/09/2020 14:00,24.3176,-3.54856,24.57514899,9.5076,-1.61856,9.64438667,14.81,-1.93,14.93522681,24.1076,-2.41856,24.22861552,9.5076,-1.61856,9.64438667,14.6,-0.8,14.62190138
17/09/2020 14:30,24.0728,-3.60248,24.34086198,9.7128,-1.66248,9.854051126,14.36,-1.94,14.49045203,23.8628,-2.46248,23.9895192,9.7128,-1.66248,9.854051126,14.15,-0.8,14.1725968
17/09/2020 15:00,23.5638,-4.015,23.90340761,9.5238,-1.665,9.668246555,14.04,-2.35,14.23531173,23.3638,-2.865,23.53880574,9.5238,-1.665,9.668246555,13.84,-1.2,13.89192571
17/09/2020 15:30,23.79556,-4.37652,24.1946813,7.94556,-1.31652,8.053890279,15.85,-3.06,16.14267946,23.56556,-3.22652,23.78541674,7.94556,-1.31652,8.053890279,15.62,-1.91,15.73634329
17/09/2020 16:00,24.72156,-4.54488,25.1358601,7.08156,-1.15488,7.175112532,17.64,-3.39,17.96278653,24.49156,-3.39488,24.72572995,7.08156,-1.15488,7.175112532,17.41,-2.24,17.55350962
17/09/2020 16:30,25.21056,-5.12936,25.72708047,6.10056,-0.99936,6.181872914,19.11,-4.13,19.55118922,24.98056,-3.95936,25.29238837,6.10056,-0.99936,6.181872914,18.88,-2.96,19.11062532
17/09/2020 17:00,25.62132,-5.40152,26.18450796,6.33132,-1.09152,6.424720138,19.29,-4.31,19.76563179,25.37132,-4.24152,25.72342066,6.33132,-1.09152,6.424720138,19.04,-3.15,19.29881084
17/09/2020 17:30,25.93252,-5.40812,26.49043894,5.31252,-0.88812,5.386244135,20.62,-4.52,21.10959024,25.69252,-4.24812,26.0413538,5.31252,-0.88812,5.386244135,20.38,-3.36,20.65512043
17/09/2020 18:00,26.8168,-5.38792,27.35270451,4.7268,-0.72792,4.782520859,22.09,-4.66,22.5761755,26.5468,-4.23792,26.88294173,4.7268,-0.72792,4.782520859,21.82,-3.51,22.10050904
17/09/2020 18:30,28.91252,-3.95644,29.18196755,8.55252,0.13356,8.553562803,20.36,-4.09,20.76674505,28.67252,-2.79644,28.80856608,8.55252,0.13356,8.553562803,20.12,-2.93,20.33222319
17/09/2020 19:00,27.6262,-4.34676,27.96607318,4.3362,-0.89676,4.427957649,23.29,-3.45,23.54414152,27.3562,-3.20676,27.54351082,4.3362,-0.89676,4.427957649,23.02,-2.31,23.13561108
17/09/2020 19:30,27.87776,-4.24968,28.19980998,4.66776,-0.94968,4.763389079,23.21,-3.3,23.44342338,27.61776,-3.12968,27.794524,4.66776,-0.94968,4.763389079,22.95,-2.18,23.05330562
17/09/2020 20:00,29.29824,-4.38092,29.62396542,5.08824,-1.06092,5.197666548,24.21,-3.32,24.43658118,29.01824,-3.25092,29.19977283,5.08824,-1.06092,5.197666548,23.93,-2.19,24.03000208
17/09/2020 20:30,28.81512,-4.58636,29.17783129,5.41512,-1.11636,5.528994869,23.4,-3.47,23.6558851,28.54512,-3.45636,28.75361369,5.41512,-1.11636,5.528994869,23.13,-2.34,23.24806444
17/09/2020 21:00,27.02164,-4.83288,27.45042363,6.64164,-1.35288,6.778028193,20.38,-3.48,20.67498005,26.77164,-3.71288,27.02787794,6.64164,-1.35288,6.778028193,20.13,-2.36,20.26786866
17/09/2020 21:30,24.87636,-5.19512,25.41303915,8.31636,-1.72512,8.493402302,16.56,-3.47,16.91964834,24.65636,-4.06512,24.98922346,8.31636,-1.72512,8.493402302,16.34,-2.34,16.50670167
17/09/2020 22:00,22.95908,-5.73864,23.66540394,8.47908,-1.80864,8.669831388,14.48,-3.93,15.00384284,22.73908,-4.60864,23.20140776,8.47908,-1.80864,8.669831388,14.26,-2.8,14.53229507
17/09/2020 22:30,21.3034,-6.04624,22.14479329,8.2134,-1.68624,8.384708993,13.09,-4.36,13.79701779,21.1034,-4.91624,21.66847727,8.2134,-1.68624,8.384708993,12.89,-3.23,13.28852889
17/09/2020 23:00,19.51332,-6.06944,20.43545349,8.83332,-1.72944,9.001027993,10.68,-4.34,11.52813949,19.31332,-4.91944,19.93000801,8.83332,-1.72944,9.001027993,10.48,-3.19,10.95474783
17/09/2020 23:30,17.90984,-6.16376,18.9408106,8.97984,-1.82376,9.163166863,8.93,-4.34,9.928771324,17.72984,-5.01376,18.42511915,8.97984,-1.82376,9.163166863,8.75,-3.19,9.313356001
18/09/2020 00:00,16.88752,-6.63908,18.14568034,7.33752,-1.36908,7.464152986,9.55,-5.27,10.90758452,16.71752,-5.45908,17.58627389,7.33752,-1.36908,7.464152986,9.38,-4.09,10.23291259
18/09/2020 00:30,15.88852,-6.9178,17.32919573,6.69852,-1.2078,6.806537374,9.19,-5.71,10.81943621,15.70852,-5.7178,16.71678311,6.69852,-1.2078,6.806537374,9.01,-4.51,10.0757233
18/09/2020 01:00,15.14836,-6.94192,16.6632249,6.85836,-1.32192,6.984595506,8.29,-5.62,10.01541312,14.96836,-5.73192,16.02830958,6.85836,-1.32192,6.984595506,8.11,-4.41,9.231478755
18/09/2020 01:30,14.66488,-6.9658,16.23518017,6.91488,-1.3158,7.038955537,7.75,-5.65,9.590881086,14.49488,-5.7558,15.59585778,6.91488,-1.3158,7.038955537,7.58,-4.44,8.784645696
18/09/2020 02:00,14.48856,-7.01276,16.0964957,6.65856,-1.20276,6.766317528,7.83,-5.81,9.750128204,14.30856,-5.79276,15.43667573,6.65856,-1.20276,6.766317528,7.65,-4.59,8.921356399
18/09/2020 02:30,14.53736,-6.45472,15.90591859,5.51736,-1.04472,5.615398583,9.02,-5.41,10.51800837,14.25736,-7.45472,16.08866571,5.51736,-1.04472,5.615398583,8.74,-6.41,10.83862076
18/09/2020 03:00,13.85696,-4.46268,14.55784507,6.00696,-1.10268,6.107329336,7.85,-3.36,8.538858237,13.33696,-11.64268,17.7038555,6.00696,-1.10268,6.107329336,7.33,-10.54,12.83824365
18/09/2020 03:30,13.90132,-4.51512,14.61618987,5.43132,-0.91512,5.507874504,8.47,-3.6,9.203309187,13.36132,-11.60512,17.69756148,5.43132,-0.91512,5.507874504,7.93,-10.69,13.31018407
18/09/2020 04:00,13.69816,-4.37048,14.37847985,5.97816,-1.05048,6.069753308,7.72,-3.32,8.403618268,13.16816,-11.47048,17.46345754,5.97816,-1.05048,6.069753308,7.19,-10.42,12.65987757
18/09/2020 04:30,13.72224,-4.31444,14.3845147,6.58224,-1.23444,6.696993768,7.14,-3.08,7.775988683,13.22224,-11.42444,17.47413689,6.58224,-1.23444,6.696993768,6.64,-10.19,12.16247097
18/09/2020 05:00,13.96532,-4.185,14.57890214,6.20532,-1.125,6.306474554,7.76,-3.06,8.341534631,13.44532,-11.285,17.553571,6.20532,-1.125,6.306474554,7.24,-10.16,12.47570439
18/09/2020 05:30,14.53288,-5.87268,15.67459637,6.66288,-1.19268,6.768785377,7.87,-4.68,9.156380289,14.28288,-6.72268,15.78591421,6.66288,-1.19268,6.768785377,7.62,-5.53,9.415163302
18/09/2020 06:00,15.20208,-6.34772,16.47412473,8.00208,-1.64772,8.16996117,7.2,-4.7,8.598255637,15.03208,-5.16772,15.89555784,8.00208,-1.64772,8.16996117,7.03,-3.52,7.862016281
18/09/2020 06:30,17.68684,-5.64908,18.56707877,9.63684,-1.99908,9.842002135,8.05,-3.65,8.838834765,17.51684,-4.45908,18.07548279,9.63684,-1.99908,9.842002135,7.88,-2.46,8.255059055
18/09/2020 07:00,19.077,-4.88688,19.69298162,11.817,-2.57688,12.0947013,7.26,-2.31,7.618641611,18.897,-3.69688,19.25522087,11.817,-2.57688,12.0947013,7.08,-1.12,7.168040178
18/09/2020 07:30,21.73268,-4.22852,22.14022948,12.17268,-2.64852,12.45747954,9.56,-1.58,9.689685237,21.54268,-3.07852,21.76153365,12.17268,-2.64852,12.45747954,9.37,-0.43,9.379861406
18/09/2020 08:00,24.13228,-3.48324,24.38236861,15.72228,-2.43324,15.90945459,8.41,-1.05,8.475293505,23.96228,-2.33324,24.0756074,15.72228,-2.43324,15.90945459,8.24,0.1,8.240606774
18/09/2020 08:30,25.65352,-2.9238,25.81959904,16.37352,-2.5938,16.57769452,9.28,-0.33,9.285865603,25.47352,-1.7738,25.53520291,16.37352,-2.5938,16.57769452,9.1,0.82,9.136870361
18/09/2020 09:00,24.90432,-2.93456,25.07661853,12.87432,-2.55456,13.12531494,12.03,-0.38,12.03600017,24.70432,-1.78456,24.76869155,12.87432,-2.55456,13.12531494,11.83,0.77,11.85503269
18/09/2020 09:30,24.875,-2.7032,25.0214491,12.825,-2.6532,13.09656807,12.05,-0.05,12.05010373,24.675,-1.5632,24.72446601,12.825,-2.6532,13.09656807,11.85,1.09,11.90002521
18/09/2020 10:00,24.51972,-2.57952,24.65503178,13.95972,-2.81952,14.24161071,10.56,0.24,10.56272692,24.32972,-1.40952,24.37051542,13.95972,-2.81952,14.24161071,10.37,1.41,10.46541925
18/09/2020 10:30,24.40444,-2.59404,24.54191792,14.19444,-2.80404,14.46875141,10.21,0.21,10.21215942,24.21444,-1.41404,24.2556924,14.19444,-2.80404,14.46875141,10.02,1.39,10.11595275
18/09/2020 11:00,24.1118,-2.44312,24.23525809,14.3118,-2.82312,14.58758464,9.8,0.38,9.80736458,23.9218,-1.28312,23.95618735,14.3118,-2.82312,14.58758464,9.61,1.54,9.732610133
18/09/2020 11:30,24.01236,-2.41176,24.13317259,13.39236,-2.65176,13.65236747,10.62,0.24,10.62271152,23.83236,-1.26176,23.8657374,13.39236,-2.65176,13.65236747,10.44,1.39,10.53212704
18/09/2020 12:00,23.72,-2.3392,23.8350636,13.05,-2.5092,13.28904002,10.67,0.17,10.67135418,23.52,-1.1892,23.55004451,13.05,-2.5092,13.28904002,10.47,1.32,10.55288112
18/09/2020 12:30,23.78836,-2.45412,23.91461429,12.70836,-2.45412,12.9431495,11.08,0,11.08,23.59836,-1.30412,23.63436743,12.70836,-2.45412,12.9431495,10.89,1.15,10.9505525
18/09/2020 13:00,23.13076,-2.73808,23.29225494,13.55076,-2.54808,13.78824892,9.58,-0.19,9.581883948,22.95076,-1.59808,23.00633053,13.55076,-2.54808,13.78824892,9.4,0.95,9.447883361
18/09/2020 13:30,23.1356,-2.9674,23.32512487,13.1256,-2.4174,13.34635524,10.01,-0.55,10.0250985,22.9456,-1.8074,23.01667339,13.1256,-2.4174,13.34635524,9.82,0.61,9.838927787
18/09/2020 14:00,22.44948,-2.88092,22.63357798,14.55948,-2.86092,14.83790151,7.89,-0.02,7.890025349,22.27948,-1.73092,22.34661749,14.55948,-2.86092,14.83790151,7.72,1.13,7.802262492
18/09/2020 14:30,21.77836,-3.02744,21.98777745,14.23836,-2.82744,14.51638083,7.54,-0.2,7.542652053,21.59836,-1.83744,21.67637748,14.23836,-2.82744,14.51638083,7.36,0.99,7.426284401
18/09/2020 15:00,21.19064,-2.5112,21.3389163,13.94064,-2.7612,14.21146259,7.25,0.25,7.254309064,20.93064,-3.7312,21.26061016,13.94064,-2.7612,14.21146259,6.99,-0.97,7.056982358
18/09/2020 15:30,20.7516,-3.70004,21.07888039,14.2416,-2.75004,14.50468512,6.51,-0.95,6.578951284,20.5916,-2.57004,20.75136372,14.2416,-2.75004,14.50468512,6.35,0.18,6.352550669
18/09/2020 16:00,21.07772,-3.87832,21.43155726,12.89772,-2.30832,13.10265326,8.18,-1.57,8.329303692,20.90772,-2.72832,21.08498247,12.89772,-2.30832,13.10265326,8.01,-0.42,8.021003678
18/09/2020 16:30,23.18912,-4.04596,23.53943667,12.03912,-2.32596,12.26174948,11.15,-1.72,11.28188371,22.98912,-2.87596,23.16831423,12.03912,-2.32596,12.26174948,10.95,-0.55,10.96380408
18/09/2020 17:00,23.76032,-4.01512,24.09717816,12.01032,-2.35512,12.2390513,11.75,-1.66,11.86668024,23.56032,-2.86512,23.73389119,12.01032,-2.35512,12.2390513,11.55,-0.51,11.56125426
18/09/2020 17:30,23.50452,-4.0032,23.84298787,11.95452,-2.4732,12.20767245,11.55,-1.53,11.65089696,23.30452,-2.8632,23.47974801,11.95452,-2.4732,12.20767245,11.35,-0.39,11.35669846
18/09/2020 18:00,24.16564,-4.14036,24.51776371,11.01564,-2.25036,11.24315101,13.15,-1.89,13.28512702,23.95564,-3.01036,24.14404596,11.01564,-2.25036,11.24315101,12.94,-0.76,12.96229918
18/09/2020 18:30,24.78796,-4.3298,25.16326944,10.49796,-2.1798,10.72187914,14.29,-2.15,14.45083389,24.56796,-3.1998,24.7754592,10.49796,-2.1798,10.72187914,14.07,-1.02,14.10692383
18/09/2020 19:00,24.98352,-4.47704,25.38149245,10.07352,-2.05704,10.28140159,14.91,-2.42,15.10511503,24.76352,-3.34704,24.98868943,10.07352,-2.05704,10.28140159,14.69,-1.29,14.7465318
18/09/2020 19:30,25.20812,-4.49784,25.60624687,10.06812,-2.06784,10.27827819,15.14,-2.43,15.33376992,24.99812,-3.36784,25.2239638,10.06812,-2.06784,10.27827819,14.93,-1.3,14.98649058
18/09/2020 20:00,25.6592,-5.45844,26.23335876,9.3492,-1.91844,9.544000874,16.31,-3.54,16.68974835,25.4192,-4.33844,25.78677549,9.3492,-1.91844,9.544000874,16.07,-2.42,16.2511938
18/09/2020 20:30,24.51664,-6.21948,25.29323167,10.37664,-2.31948,10.63271579,14.14,-3.9,14.66797873,24.29664,-5.06948,24.81987798,10.37664,-2.31948,10.63271579,13.92,-2.75,14.18904155
18/09/2020 21:00,23.72888,-6.46828,24.59468219,11.55888,-2.61828,11.85171283,12.17,-3.85,12.76445847,23.51888,-5.30828,24.11048637,11.55888,-2.61828,11.85171283,11.96,-2.69,12.25878053
18/09/2020 21:30,22.32104,-6.79468,23.33230599,11.74104,-2.61468,12.02865628,10.58,-4.18,11.37579887,22.12104,-5.60468,22.82000983,11.74104,-2.61468,12.02865628,10.38,-2.99,10.80205999
18/09/2020 22:00,20.94068,-7.02828,22.08865769,11.65068,-2.61828,11.94126185,9.29,-4.41,10.28358887,20.75068,-5.86828,21.56449468,11.65068,-2.61828,11.94126185,9.1,-3.25,9.662944686
18/09/2020 22:30,19.77708,-7.38028,21.10927346,11.19708,-2.51028,11.47502097,8.58,-4.87,9.865764035,19.58708,-6.18028,20.5389767,11.19708,-2.51028,11.47502097,8.39,-3.67,9.157565179
18/09/2020 23:00,18.38508,-6.57972,19.52700391,11.21508,-2.61972,11.51698538,7.17,-3.96,8.190879074,18.19508,-5.37972,18.97372719,11.21508,-2.61972,11.51698538,6.98,-2.76,7.505864374
18/09/2020 23:30,16.83656,-7.4606,18.4154909,10.90656,-2.5506,11.20083083,5.93,-4.91,7.698896025,16.69656,-5.8606,17.69524649,10.90656,-2.5506,11.20083083,5.79,-3.31,6.669347794
19/09/2020 00:00,15.5944,-8.02504,17.53814638,10.8144,-2.52504,11.10527237,4.78,-5.5,7.286864895,15.4544,-6.40504,16.72910687,10.8144,-2.52504,11.10527237,4.64,-3.88,6.048470881
19/09/2020 00:30,14.76244,-8.20744,16.8905804,9.89244,-2.28744,10.15346005,4.87,-5.92,7.665722406,14.61244,-6.58744,16.02865461,9.89244,-2.28744,10.15346005,4.72,-4.3,6.385013704
19/09/2020 01:00,14.25412,-8.44992,16.57048837,8.93412,-2.05992,9.168520632,5.32,-6.39,8.31471587,14.10412,-6.80992,15.66209473,8.93412,-2.05992,9.168520632,5.17,-4.75,7.020783432
19/09/2020 01:30,13.75904,-8.66268,16.25894236,7.79904,-1.82268,8.009193923,5.96,-6.84,9.072331564,13.61904,-7.01268,15.31848332,7.79904,-1.82268,8.009193923,5.82,-5.19,7.797980508
19/09/2020 02:00,13.43952,-8.71972,16.02043116,7.22952,-1.62972,7.410934267,6.21,-7.09,9.425083554,13.27952,-7.07972,15.04885666,7.22952,-1.62972,7.410934267,6.05,-5.45,8.14278822
19/09/2020 02:30,13.1442,-8.78328,15.8087318,7.5942,-1.58328,7.757489877,5.55,-7.2,9.090792045,12.9942,-7.13328,14.82339088,7.5942,-1.58328,7.757489877,5.4,-5.55,7.743545699
19/09/2020 03:00,12.8938,-8.859,15.64391126,7.0938,-1.539,7.258823558,5.8,-7.32,9.339293335,12.7538,-7.199,14.64530694,7.0938,-1.539,7.258823558,5.66,-5.66,8.004448763
19/09/2020 03:30,12.42052,-8.77712,15.20878537,9.02052,-1.97712,9.234651296,3.4,-6.8,7.602631123,12.28052,-7.10712,14.18880989,9.02052,-1.97712,9.234651296,3.26,-5.13,6.078198746
19/09/2020 04:00,12.55416,-8.89384,15.38529568,7.36416,-1.47384,7.510196858,5.19,-7.42,9.05497101,12.41416,-7.24384,14.3730507,7.36416,-1.47384,7.510196858,5.05,-5.77,7.667815856
19/09/2020 04:30,12.89224,-7.7472,15.04090955,6.94224,-1.3572,7.073661574,5.95,-6.39,8.731242752,12.74224,-6.0872,14.12156805,6.94224,-1.3572,7.073661574,5.8,-4.73,7.484176641
19/09/2020 05:00,12.7818,-7.75384,14.94979752,6.5718,-1.29384,6.697953209,6.21,-6.46,8.960786796,12.6418,-6.11384,14.04258334,6.5718,-1.29384,6.697953209,6.07,-4.82,7.75095478
19/09/2020 05:30,12.96548,-7.67144,15.06501455,7.03548,-1.44144,7.181624336,5.93,-6.23,8.601034821,12.81548,-6.03144,14.16385527,7.03548,-1.44144,7.181624336,5.78,-4.59,7.380819738
19/09/2020 06:00,13.30396,-7.47608,15.26063969,8.28396,-1.75608,8.468046425,5.02,-5.72,7.610440198,13.16396,-5.83608,14.39964141,8.28396,-1.75608,8.468046425,4.88,-4.08,6.360880442
19/09/2020 06:30,14.40268,-7.3036,16.14867685,8.66268,-1.8036,8.848446064,5.74,-5.5,7.949691818,14.26268,-5.6836,15.35341492,8.66268,-1.8036,8.848446064,5.6,-3.88,6.812811461
19/09/2020 07:00,14.6126,-7.17264,16.2780479,9.7326,-2.13264,9.963516253,4.88,-5.04,7.015411606,14.4726,-5.58264,15.51199601,9.7326,-2.13264,9.963516253,4.74,-3.45,5.862601811
19/09/2020 07:30,15.60468,-7.84944,17.46767718,10.17468,-2.08944,10.38700499,5.43,-5.76,7.915964881,15.45468,-6.22944,16.66292461,10.17468,-2.08944,10.38700499,5.28,-4.14,6.709545439
19/09/2020 08:00,16.81768,-7.66192,18.48078404,10.95768,-2.22192,11.18068332,5.86,-5.44,7.99582391,16.66768,-6.05192,17.73237977,10.95768,-2.22192,11.18068332,5.71,-3.83,6.875536343
19/09/2020 08:30,18.48528,-7.43532,19.92459686,11.37528,-2.33532,11.61252404,7.11,-5.1,8.749977143,18.33528,-5.83532,19.24145141,11.37528,-2.33532,11.61252404,6.96,-3.5,7.790481372
19/09/2020 09:00,19.74356,-4.7794,20.31380875,13.27356,-2.3994,13.48868101,6.47,-2.38,6.893859587,19.42356,-7.5894,20.853625,13.27356,-2.3994,13.48868101,6.15,-5.19,8.04727283
19/09/2020 09:30,21.79456,-0.91068,21.81357797,16.41456,-2.38068,16.5863021,5.38,1.47,5.577212565,21.28456,-9.08068,23.14068373,16.41456,-2.38068,16.5863021,4.87,-6.7,8.282928226
19/09/2020 10:00,23.2738,-0.63348,23.28241962,16.3638,-2.37348,16.53503425,6.91,1.74,7.125706982,22.7438,-8.79348,24.38453873,16.3638,-2.37348,16.53503425,6.38,-6.42,9.051010993
19/09/2020 10:30,24.30912,-0.3468,24.31159364,16.44912,-2.3868,16.6213827,7.86,2.04,8.120418708,23.71912,-8.5868,25.22557805,16.44912,-2.3868,16.6213827,7.27,-6.2,9.554731812
19/09/2020 11:00,22.83744,-0.55024,22.84406772,12.36744,-2.28024,12.57589228,10.47,1.73,10.61196495,22.19744,-8.93024,23.92646085,12.36744,-2.28024,12.57589228,9.83,-6.65,11.86808325
19/09/2020 11:30,22.48344,-0.6966,22.49422872,11.59344,-2.2266,11.80532077,10.89,1.53,10.99695412,21.80344,-9.0766,23.61725351,11.59344,-2.2266,11.80532077,10.21,-6.85,12.29498272
19/09/2020 12:00,22.01748,-2.19108,22.12623459,11.51748,-2.25108,11.73540399,10.5,0.06,10.50017143,21.39748,-9.75108,23.51458508,11.51748,-2.25108,11.73540399,9.88,-7.5,12.40420896
19/09/2020 12:30,21.96992,-2.37488,22.09790578,11.14992,-2.05488,11.33769147,10.82,-0.32,10.82473094,21.33992,-9.96488,23.55187931,11.14992,-2.05488,11.33769147,10.19,-7.91,12.89977519
