Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
19/09/2020 13:00,21.677,-2.5078,21.82158083,10.467,-1.8378,10.62711616,11.21,-0.67,11.23000445,21.047,-9.9978,23.30090586,10.467,-1.8378,10.62711616,10.58,-8.16,13.36121252
19/09/2020 13:30,21.80872,-1.94084,21.89491101,9.82872,-1.77084,9.986972071,11.98,-0.17,11.98120612,21.14872,-9.60084,23.22594425,9.82872,-1.77084,9.986972071,11.32,-7.83,13.76413092
19/09/2020 14:00,20.70912,-0.19612,20.71004863,12.57912,-2.34612,12.79603607,8.13,2.15,8.409482743,20.12912,-7.96612,21.64810707,12.57912,-2.34612,12.79603607,7.55,-5.62,9.412061411
19/09/2020 14:30,19.71068,0.02012,19.71069027,13.54068,-2.54988,13.77867566,6.17,2.57,6.683846198,19.20068,-7.76988,20.71321191,13.54068,-2.54988,13.77867566,5.66,-5.22,7.69961038
19/09/2020 15:00,20.02368,-0.17404,20.02443634,14.32368,-2.71404,14.57853977,5.7,2.54,6.240320505,19.53368,-7.79404,21.03120809,14.32368,-2.71404,14.57853977,5.21,-5.08,7.276709421
19/09/2020 15:30,19.90416,-0.26024,19.9058612,14.11416,-2.64024,14.35898255,5.79,2.38,6.260071885,19.41416,-7.81024,20.92628628,14.11416,-2.64024,14.35898255,5.3,-5.17,7.40397866
19/09/2020 16:00,19.9378,-0.46532,19.94322922,14.0778,-2.69532,14.33349932,5.86,2.23,6.269968102,19.4478,-7.96532,21.01578568,14.0778,-2.69532,14.33349932,5.37,-5.27,7.523948432
19/09/2020 16:30,19.68268,-1.44248,19.73546656,13.88268,-2.83248,14.16868896,5.8,1.39,5.964235072,19.18268,-8.94248,21.16466774,13.88268,-2.83248,14.16868896,5.3,-6.11,8.088392918
19/09/2020 17:00,20.8324,-1.65528,20.89805832,14.4324,-2.46528,14.64144034,6.4,0.81,6.451054177,20.3124,-9.11528,22.26391527,14.4324,-2.46528,14.64144034,5.88,-6.65,8.876761797
19/09/2020 17:30,22.45152,-2.82296,22.62829763,16.21152,-2.35296,16.38138582,6.24,-0.47,6.257675287,21.95152,-10.21296,24.21102605,16.21152,-2.35296,16.38138582,5.74,-7.86,9.732789939
19/09/2020 18:00,23.4408,-2.79816,23.60721932,15.7608,-2.28816,15.92603192,7.68,-0.51,7.696914966,22.8908,-10.12816,25.03134734,15.7608,-2.28816,15.92603192,7.13,-7.84,10.59728739
19/09/2020 18:30,24.24132,-2.97064,24.42265951,15.42132,-2.24064,15.58324671,8.82,-0.73,8.850158191,23.68132,-10.29064,25.82057684,15.42132,-2.24064,15.58324671,8.26,-8.05,11.53386752
19/09/2020 19:00,24.65372,-3.06092,24.8430099,14.46372,-1.96092,14.59604068,10.19,-1.1,10.24919997,24.04372,-10.37092,26.18504255,14.46372,-1.96092,14.59604068,9.58,-8.41,12.74772529
19/09/2020 19:30,25.0684,-3.22632,25.2751621,12.3984,-1.51632,12.49077855,12.67,-1.71,12.78487388,24.3884,-10.54632,26.57101654,12.3984,-1.51632,12.49077855,11.99,-9.03,15.01002998
19/09/2020 20:00,26.1338,-3.33272,26.345446,11.5038,-1.42272,11.59144282,14.63,-1.91,14.75415196,25.4138,-10.63272,27.54842945,11.5038,-1.42272,11.59144282,13.91,-9.21,16.68269163
19/09/2020 20:30,25.14676,-3.63196,25.40768923,12.23676,-1.55196,12.33478314,12.91,-2.08,13.07648653,24.46676,-11.00196,26.82658138,12.23676,-1.55196,12.33478314,12.23,-9.45,15.45559446
19/09/2020 21:00,23.59692,-3.76572,23.89550754,13.15692,-1.75572,13.27354876,10.44,-2.01,10.63173081,22.97692,-11.11572,25.5244605,13.15692,-1.75572,13.27354876,9.82,-9.36,13.56620802
19/09/2020 21:30,23.45184,-4.1038,23.80819132,13.37184,-1.7838,13.49029456,10.08,-2.32,10.34353905,22.84184,-11.5038,25.57512598,13.37184,-1.7838,13.49029456,9.47,-9.72,13.57053057
19/09/2020 22:00,21.25772,-4.6118,21.75222653,7.85772,-1.3518,7.973150371,13.4,-3.26,13.79085204,20.55772,-12.0318,23.819825,7.85772,-1.3518,7.973150371,12.7,-10.68,16.59374581
19/09/2020 22:30,20.19308,-4.48944,20.68611978,6.64308,-1.18944,6.748724279,13.55,-3.3,13.94605679,19.49308,-12.00944,22.89556326,6.64308,-1.18944,6.748724279,12.85,-10.82,16.79865768
19/09/2020 23:00,18.82452,-3.98564,19.2418263,6.55452,-1.11564,6.648788238,12.27,-2.87,12.60118248,18.15452,-11.54564,21.51484138,6.55452,-1.11564,6.648788238,11.6,-10.43,15.59951602
19/09/2020 23:30,17.42888,-2.81768,17.65517427,7.59888,-1.32768,7.713994519,9.83,-1.49,9.94228344,16.80888,-10.42768,19.7806713,7.59888,-1.32768,7.713994519,9.21,-9.1,12.9473588
20/09/2020 00:00,16.1222,-2.9432,16.38864726,8.1522,-1.4832,8.286027219,7.97,-1.46,8.102623032,15.5622,-10.5732,18.81421343,8.1522,-1.4832,8.286027219,7.41,-9.09,11.72758287
20/09/2020 00:30,14.9036,-5.82608,16.00189055,8.4636,-1.48608,8.593076209,6.44,-4.34,7.765899819,14.5436,-9.34608,17.28772722,8.4636,-1.48608,8.593076209,6.08,-7.86,9.937102193
20/09/2020 01:00,13.66772,-9.18096,16.46501128,9.11772,-1.65096,9.26598548,4.55,-7.53,8.797920209,13.52772,-7.63096,15.53160516,9.11772,-1.65096,9.26598548,4.41,-5.98,7.430242257
20/09/2020 01:30,13.13744,-9.17384,16.02347247,8.04744,-1.47384,8.181289318,5.09,-7.7,9.230281686,13.00744,-7.64384,15.08713973,8.04744,-1.47384,8.181289318,4.96,-6.17,7.916470173
20/09/2020 02:00,13.0188,-9.2132,15.94905037,6.9588,-1.3032,7.079775963,6.06,-7.91,9.964522066,12.8788,-7.6832,14.99650131,6.9588,-1.3032,7.079775963,5.92,-6.38,8.703493551
20/09/2020 02:30,12.88108,-9.3688,15.92785721,6.48108,-1.1988,6.591018086,6.4,-8.17,10.37828984,12.74108,-7.8388,14.95934173,6.48108,-1.1988,6.591018086,6.26,-6.64,9.125634225
20/09/2020 03:00,12.61708,-9.50564,15.79708516,6.06708,-1.11564,6.168801532,6.55,-8.39,10.64399361,12.47708,-7.95564,14.79762593,6.06708,-1.11564,6.168801532,6.41,-6.84,9.37409729
20/09/2020 03:30,12.30232,-9.4276,15.49924899,6.41232,-1.2276,6.528770906,5.89,-8.2,10.09614283,12.17232,-7.8776,14.49903293,6.41232,-1.2276,6.528770906,5.76,-6.65,8.797732662
20/09/2020 04:00,12.03204,-9.35044,15.23813357,8.58204,-1.81044,8.770923757,3.45,-7.54,8.291809212,11.89204,-7.80044,14.22207719,8.58204,-1.81044,8.770923757,3.31,-5.99,6.843697831
20/09/2020 04:30,11.9836,-9.27888,15.15599825,8.9136,-2.01888,9.139373141,3.07,-7.26,7.882417142,11.8536,-7.73888,14.15620347,8.9136,-2.01888,9.139373141,2.94,-5.72,6.431329567
20/09/2020 05:00,11.85404,-9.22916,15.02317072,9.46404,-2.09916,9.694045896,2.39,-7.13,7.519906914,11.72404,-7.67916,14.01508517,9.46404,-2.09916,9.694045896,2.26,-5.58,6.020298996
20/09/2020 05:30,11.85608,-9.0636,14.92365498,10.57608,-2.5236,10.87299522,1.28,-6.54,6.664082833,11.72608,-7.5236,13.93217532,10.57608,-2.5236,10.87299522,1.15,-5,5.13054578
20/09/2020 06:00,12.16416,-9.09444,15.18800933,10.15416,-2.22444,10.39495544,2.01,-6.87,7.158002515,12.04416,-7.54444,14.21197963,10.15416,-2.22444,10.39495544,1.89,-5.32,5.645750614
20/09/2020 06:30,12.78912,-8.80584,15.5275371,10.77912,-2.35584,11.03355836,2.01,-6.45,6.755930728,12.65912,-7.26584,14.59608681,10.77912,-2.35584,11.03355836,1.88,-4.91,5.257613527
20/09/2020 07:00,13.13388,-8.70952,15.75926846,10.52388,-2.36952,10.78733866,2.61,-6.34,6.856216158,12.99388,-7.16952,14.84058403,10.52388,-2.36952,10.78733866,2.47,-4.8,5.398231192
20/09/2020 07:30,14.33248,-8.8192,16.82849582,8.95248,-1.9692,9.166495884,5.38,-6.85,8.710160733,14.19248,-7.2592,15.94121931,8.95248,-1.9692,9.166495884,5.24,-5.29,7.445918345
20/09/2020 08:00,16.08508,-6.68044,17.41717765,7.97508,-1.81044,8.177994497,8.11,-4.87,9.459862578,15.80508,-7.99044,17.71010122,7.97508,-1.81044,8.177994497,7.83,-6.18,9.975033835
20/09/2020 08:30,18.09696,-2.1166,18.22031714,9.69696,-2.0466,9.910580447,8.4,-0.07,8.400291662,17.52696,-9.6166,19.99183139,9.69696,-2.0466,9.910580447,7.83,-7.57,10.89099628
20/09/2020 09:00,19.53008,-1.6278,19.59779982,10.36008,-2.1078,10.57232607,9.17,0.48,9.182554111,18.95008,-9.1778,21.05558227,10.36008,-2.1078,10.57232607,8.59,-7.07,11.12533146
20/09/2020 09:30,21.05608,-1.36944,21.10056565,10.21608,-1.99944,10.40990158,10.84,0.63,10.85829176,20.42608,-8.79944,22.2408383,10.21608,-1.99944,10.40990158,10.21,-6.8,12.26719609
20/09/2020 10:00,22.17956,-2.03752,22.27295152,9.97956,-1.84752,10.14913533,12.2,-0.19,12.20147942,21.52956,-9.41752,23.49918375,9.97956,-1.84752,10.14913533,11.55,-7.57,13.80968501
20/09/2020 10:30,22.69976,-1.7326,22.76578588,11.03976,-2.0826,11.23447923,11.66,0.35,11.66525182,22.04976,-9.1026,23.85475304,11.03976,-2.0826,11.23447923,11.01,-7.02,13.057584
20/09/2020 11:00,23.12196,-1.44608,23.16713581,10.82196,-2.11608,11.02690404,12.3,0.67,12.31823445,22.46196,-8.87608,24.15211053,10.82196,-2.11608,11.02690404,11.64,-6.76,13.46057948
20/09/2020 11:30,23.03456,-1.34348,23.07370566,10.56456,-1.92348,10.73823558,12.47,0.58,12.48348109,22.36456,-8.85348,24.0532254,10.56456,-1.92348,10.73823558,11.8,-6.93,13.68447661
20/09/2020 12:00,23.79792,-1.34692,23.83600616,8.55792,-1.27692,8.652659673,15.24,-0.07,15.24016076,23.05792,-8.81692,24.68614496,8.55792,-1.27692,8.652659673,14.5,-7.54,16.34324325
20/09/2020 12:30,25.32516,-1.12164,25.3499863,10.95516,-1.06164,11.00648037,14.37,-0.06,14.37012526,24.61516,-8.57164,26.06490196,10.95516,-1.06164,11.00648037,13.66,-7.51,15.58831934
20/09/2020 13:00,24.80392,-1.8812,24.87515549,11.74392,-1.1412,11.79923703,13.06,-0.74,13.08094798,24.12392,-9.2212,25.82622786,11.74392,-1.1412,11.79923703,12.38,-8.08,14.78346373
20/09/2020 13:30,23.81,-2.96944,23.9944509,6.57,-0.91944,6.634023659,17.24,-2.05,17.36145443,23.02,-10.32944,25.23128476,6.57,-0.91944,6.634023659,16.45,-9.41,18.95126909
20/09/2020 14:00,23.05588,-3.2634,23.2856905,4.74588,-0.7434,4.803750674,18.31,-2.52,18.48259993,22.24588,-10.6334,24.6566091,4.74588,-0.7434,4.803750674,17.5,-9.89,20.10129598
20/09/2020 14:30,22.59404,-3.3672,22.84356976,4.51404,-0.7272,4.572239819,18.08,-2.64,18.27172679,21.78404,-10.7772,24.30416505,4.51404,-0.7272,4.572239819,17.27,-10.05,19.98137633
20/09/2020 15:00,22.34848,-3.48788,22.61901557,4.57848,-0.76788,4.642425961,17.77,-2.72,17.97696582,21.52848,-10.89788,24.12963405,4.57848,-0.76788,4.642425961,16.95,-10.13,19.74637688
20/09/2020 15:30,22.10328,-3.6338,22.3999886,3.74328,-0.7038,3.808868546,18.36,-2.93,18.59232368,21.28328,-11.0338,23.97337586,3.74328,-0.7038,3.808868546,17.54,-10.33,20.35584683
20/09/2020 16:00,22.52984,-3.6322,22.82074861,3.84984,-0.6822,3.909816475,18.68,-2.95,18.91150179,21.69984,-11.0122,24.33416538,3.84984,-0.6822,3.909816475,17.85,-10.33,20.62356419
20/09/2020 16:30,23.39428,-3.69192,23.6838048,3.28428,-0.60192,3.338982301,20.11,-3.09,20.34601189,22.53428,-11.10192,25.12063699,3.28428,-0.60192,3.338982301,19.25,-10.5,21.92743715
20/09/2020 17:00,24.25368,-3.39404,24.49000819,5.32368,-0.46404,5.343865816,18.93,-2.93,19.15541177,23.41368,-10.78404,25.77781856,5.32368,-0.46404,5.343865816,18.09,-10.32,20.8266776
20/09/2020 17:30,25.54436,-3.20584,25.74474195,6.89436,-0.55584,6.916730291,18.65,-2.65,18.83732996,24.71436,-10.53584,26.86640122,6.89436,-0.55584,6.916730291,17.82,-9.98,20.42431884
20/09/2020 18:00,25.07648,-3.2,25.27983088,10.62648,-1.98,10.80936988,14.45,-1.22,14.50141028,24.37648,-10.5,26.54171768,10.62648,-1.98,10.80936988,13.75,-8.52,16.17568855
20/09/2020 18:30,24.77492,-3.04716,24.96160742,10.56492,-2.02716,10.75764436,14.21,-1.02,14.24656099,24.08492,-10.35716,26.21743951,10.56492,-2.02716,10.75764436,13.52,-8.33,15.88015428
20/09/2020 19:00,25.093,-2.9922,25.27077185,10.233,-1.9422,10.41568192,14.86,-1.05,14.89705004,24.383,-10.2822,26.46231898,10.233,-1.9422,10.41568192,14.15,-8.34,16.42492314
20/09/2020 19:30,25.98136,-3.05236,26.16004528,9.53136,-1.87236,9.713524356,16.45,-1.18,16.49226789,25.23136,-10.33236,27.26498103,9.53136,-1.87236,9.713524356,15.7,-8.46,17.83428159
20/09/2020 20:00,27.55416,-1.99816,27.62651583,8.53416,-1.38816,8.646321477,19.02,-0.61,19.02977929,26.70416,-9.83816,28.45876936,8.53416,-1.38816,8.646321477,18.17,-8.45,20.03874747
20/09/2020 20:30,28.19228,-2.1952,28.27761579,5.10228,-0.2052,5.106404629,23.09,-1.99,23.17559492,27.18228,-10.3852,29.09860349,5.10228,-0.2052,5.106404629,22.08,-10.18,24.31375742
20/09/2020 21:00,26.45168,-2.74436,26.59366253,4.62168,-0.32436,4.633048179,21.83,-2.42,21.96372692,25.48168,-10.90436,27.71680145,4.62168,-0.32436,4.633048179,20.86,-10.58,23.38965583
20/09/2020 21:30,24.79188,-3.24396,25.0032116,1.18188,-0.27396,1.213216558,23.61,-2.97,23.7960711,23.77188,-11.39396,26.36142263,1.18188,-0.27396,1.213216558,22.59,-11.12,25.17861196
20/09/2020 22:00,22.82108,-3.52972,23.09243633,1.62108,-0.36972,1.662706602,21.2,-3.16,21.43421564,21.86108,-11.69972,24.79496455,1.62108,-0.36972,1.662706602,20.24,-11.33,23.19539825
20/09/2020 22:30,21.24068,-3.74052,21.56752134,2.29068,-0.47052,2.338504636,18.95,-3.27,19.230065,20.34068,-11.91052,23.57124837,2.29068,-0.47052,2.338504636,18.05,-11.44,21.36998128
20/09/2020 23:00,19.67068,-3.91584,20.05665612,2.11068,-0.46584,2.161475646,17.56,-3.45,17.8957006,18.81068,-12.12584,22.38029664,2.11068,-0.46584,2.161475646,16.7,-11.66,20.36775884
20/09/2020 23:30,18.3154,-3.26156,18.60353866,1.8054,-0.42156,1.85396386,16.51,-2.84,16.7524834,17.4954,-11.54156,20.95940429,1.8054,-0.42156,1.85396386,15.69,-11.12,19.23097761
21/09/2020 00:00,16.7512,-6.06052,17.81383182,1.8612,-0.38052,1.899700216,14.89,-5.68,15.93657742,16.2512,-9.68052,18.91597127,1.8612,-0.38052,1.899700216,14.39,-9.3,17.13365402
21/09/2020 00:30,15.69828,-9.58276,18.39198967,1.35828,-0.30276,1.391613515,14.34,-9.28,17.08080794,15.51828,-7.98276,17.45111662,1.35828,-0.30276,1.391613515,14.16,-7.68,16.10863123
21/09/2020 01:00,15.14276,-9.60176,17.93033674,1.29276,-0.31176,1.329820558,13.85,-9.29,16.67712805,14.96276,-8.00176,16.96798014,1.29276,-0.31176,1.329820558,13.67,-7.69,15.68454653
21/09/2020 01:30,14.76532,-9.68628,17.65895509,1.07532,-0.29628,1.11539004,13.69,-9.39,16.60084938,14.58532,-8.07628,16.6720682,1.07532,-0.29628,1.11539004,13.51,-7.78,15.59001283
21/09/2020 02:00,14.4334,-9.65784,17.36654568,1.1034,-0.26784,1.135442568,13.33,-9.39,16.30524456,14.2634,-8.06784,16.38702602,1.1034,-0.26784,1.135442568,13.16,-7.8,15.29789528
21/09/2020 02:30,14.234,-9.65404,17.19904777,1.224,-0.28404,1.256524859,13.01,-9.37,16.03299722,14.064,-8.05404,16.2069015,1.224,-0.28404,1.256524859,12.84,-7.77,15.00794789
21/09/2020 03:00,14.03376,-9.59316,16.99926876,1.01376,-0.26316,1.047359787,13.02,-9.33,16.01778075,13.86376,-7.99316,16.00295123,1.01376,-0.26316,1.047359787,12.85,-7.73,14.99584609
21/09/2020 03:30,14.01528,-9.67408,17.02985312,0.93528,-0.24408,0.966604223,13.08,-9.43,16.12486589,13.84528,-8.07408,16.02755584,0.93528,-0.24408,0.966604223,12.91,-7.83,15.09890725
21/09/2020 04:00,14.11528,-9.53912,17.03631239,0.48528,-0.15912,0.510701334,13.63,-9.38,16.54573359,13.93528,-7.94912,16.04308379,0.48528,-0.15912,0.510701334,13.45,-7.79,15.54305633
21/09/2020 04:30,14.34592,-9.43308,17.16940357,0.29592,-0.07308,0.304810323,14.05,-9.36,16.88230138,14.17592,-7.84308,16.20094478,0.29592,-0.07308,0.304810323,13.88,-7.77,15.90683187
21/09/2020 05:00,14.70316,-9.29688,17.39582972,0.17316,-0.05688,0.182262777,14.53,-9.24,17.2191318,14.52316,-7.72688,16.45074013,0.17316,-0.05688,0.182262777,14.35,-7.67,16.27118312
21/09/2020 05:30,15.40684,-9.15432,17.92128046,0.18684,-0.09432,0.209297511,15.22,-9.06,17.71248147,15.22684,-7.57432,17.00667457,0.18684,-0.09432,0.209297511,15.04,-7.48,16.79738075
21/09/2020 06:00,16.53316,-8.94976,18.80009531,0.17316,-0.05976,0.183181995,16.36,-8.89,18.61939043,16.34316,-7.34976,17.91976146,0.17316,-0.05976,0.183181995,16.17,-7.29,17.73733351
21/09/2020 06:30,19.82896,-6.6778,20.92320882,0.13896,-0.0378,0.14400945,19.69,-6.64,20.77945379,19.64896,-5.1278,20.30704218,0.13896,-0.0378,0.14400945,19.51,-5.09,20.16304045
21/09/2020 07:00,21.93692,-7.60988,23.21936116,0.01692,0.06012,0.062455591,21.92,-7.67,23.22316301,21.72692,-6.08988,22.56425694,0.01692,0.06012,0.062455591,21.71,-6.15,22.56427708
21/09/2020 07:30,25.24132,-3.04664,25.42452066,0.30132,-0.02664,0.302495342,24.94,-3.02,25.12218143,24.47132,-7.81664,25.68940177,0.30132,-0.02664,0.302495342,24.17,-7.79,25.39434977
21/09/2020 08:00,25.89196,-0.9836,25.91063607,4.16196,-1.5336,4.435520263,21.73,0.55,21.73695931,24.94196,-9.2136,26.58931728,4.16196,-1.5336,4.435520263,20.78,-7.68,22.15379877
21/09/2020 08:30,27.9902,-0.73668,27.99989274,1.7802,0.01332,1.780249831,26.21,-0.75,26.22072844,26.9002,-9.00668,28.36795806,1.7802,0.01332,1.780249831,25.12,-9.02,26.69035032
21/09/2020 09:00,28.65944,0.12008,28.65969156,4.78944,0.10008,4.79048552,23.87,0.02,23.87000838,27.63944,-8.15992,28.81879487,4.78944,0.10008,4.79048552,22.85,-8.26,24.29712123
21/09/2020 09:30,28.24464,-0.10256,28.2448262,1.75464,0.12744,1.759261914,26.49,-0.23,26.49099847,27.15464,-8.36256,28.41314631,1.75464,0.12744,1.759261914,25.4,-8.49,26.78133865
21/09/2020 10:00,28.22388,0.15064,28.224282,1.88388,0.08064,1.885605119,26.34,0.07,26.34009301,27.12388,-8.17936,28.33031585,1.88388,0.08064,1.885605119,25.24,-8.26,26.55720618
21/09/2020 10:30,28.26388,0.98248,28.28095083,2.24388,0.04248,2.244282069,26.02,0.94,26.03697371,27.17388,-7.39752,28.16279561,2.24388,0.04248,2.244282069,24.93,-7.44,26.01650438
21/09/2020 11:00,27.95656,1.53036,27.99841511,2.53656,0.00036,2.536560026,25.42,1.53,25.46600283,26.89656,-6.85964,27.75751431,2.53656,0.00036,2.536560026,24.36,-6.86,25.30749296
21/09/2020 11:30,27.47464,1.54552,27.51807543,2.74464,-0.02448,2.744749169,24.73,1.57,24.77978612,26.42464,-6.83448,27.29417,2.74464,-0.02448,2.744749169,23.68,-6.81,24.63977476
21/09/2020 12:00,27.72656,1.72392,27.78010132,2.89656,-0.04608,2.896926509,24.83,1.77,24.89300705,26.67656,-6.69608,27.50411498,2.89656,-0.04608,2.896926509,23.78,-6.65,24.69232472
21/09/2020 12:30,27.699,1.81816,27.7586078,2.979,-0.05184,2.979451021,24.72,1.87,24.79062928,26.639,-6.63184,27.45209687,2.979,-0.05184,2.979451021,23.66,-6.58,24.55793151
21/09/2020 13:00,26.9546,1.46988,26.99464777,3.0546,-0.06012,3.055191577,23.9,1.53,23.94892273,25.9346,-6.91012,26.83939708,3.0546,-0.06012,3.055191577,22.88,-6.85,23.88340219
21/09/2020 13:30,26.61884,1.32328,26.65171126,3.04884,-0.03672,3.049061118,23.57,1.36,23.60920371,25.60884,-6.98672,26.54481009,3.04884,-0.03672,3.049061118,22.56,-6.95,23.60627247
21/09/2020 14:00,26.16836,1.36336,26.20385116,2.98836,-0.02664,2.98847874,23.18,1.39,23.22163862,25.16836,-6.95664,26.11208887,2.98836,-0.02664,2.98847874,22.18,-6.93,23.23741165
21/09/2020 14:30,26.05436,1.34948,26.08928461,2.93436,-0.02052,2.934431747,23.12,1.37,23.16055483,25.05436,-6.98052,26.00862577,2.93436,-0.02052,2.934431747,22.12,-6.96,23.18913539
21/09/2020 15:00,25.99296,1.19996,26.02064322,2.80296,-0.05004,2.803406635,23.19,1.25,23.22366465,24.98296,-7.13004,25.98048808,2.80296,-0.05004,2.803406635,22.18,-7.08,23.28258577
21/09/2020 15:30,25.60796,0.95344,25.62570317,2.57796,-0.10656,2.580161389,23.03,1.06,23.05438136,24.60796,-7.40656,25.6984207,2.57796,-0.10656,2.580161389,22.03,-7.3,23.20799216
21/09/2020 16:00,26.74872,1.04864,26.76926722,2.35872,0.00864,2.358735824,24.39,1.04,24.41216295,25.70872,-7.39136,26.75014928,2.35872,0.00864,2.358735824,23.35,-7.4,24.49454021
21/09/2020 16:30,26.593,2.19328,26.68329302,2.403,0.05328,2.403590597,24.19,2.14,24.28447446,25.553,-6.29672,26.31738003,2.403,0.05328,2.403590597,23.15,-6.35,24.00510362
21/09/2020 17:00,28.71764,2.30716,28.81016894,5.77764,-0.04284,5.777798823,22.94,2.35,23.06005421,27.71764,-6.19284,28.4010358,5.77764,-0.04284,5.777798823,21.94,-6.15,22.78565558
21/09/2020 17:30,30.29636,2.0168,30.36341403,5.34636,-0.0432,5.346534531,24.95,2.06,25.03489764,29.23636,-6.3732,29.92294144,5.34636,-0.0432,5.346534531,23.89,-6.33,24.71438852
21/09/2020 18:00,30.83168,1.93768,30.89250873,4.89168,0.06768,4.892148179,25.94,1.87,26.00731628,29.77168,-6.40232,30.45230092,4.89168,0.06768,4.892148179,24.88,-6.47,25.70749502
21/09/2020 18:30,31.10628,1.73528,31.15464415,4.16628,0.21528,4.171838266,26.94,1.52,26.9828464,29.99628,-6.60472,30.71480327,4.16628,0.21528,4.171838266,25.83,-6.82,26.71518856
21/09/2020 19:00,32.41192,2.34172,32.49640304,8.97192,1.16172,9.046819433,23.44,1.18,23.46968257,31.40192,-5.99828,31.96967223,8.97192,1.16172,9.046819433,22.43,-7.16,23.54507379
21/09/2020 19:30,31.92036,1.65936,31.9634613,4.14036,0.36936,4.156802586,27.78,1.29,27.80993528,30.79036,-6.63064,31.49621653,4.14036,0.36936,4.156802586,26.65,-7,27.55399245
21/09/2020 20:00,33.87628,2.577,33.974156,8.93628,1.197,9.016091683,24.94,1.38,24.97815045,32.82628,-5.843,33.34224509,8.93628,1.197,9.016091683,23.89,-7.04,24.90569614
21/09/2020 20:30,31.71484,-2.71244,31.83062059,7.49484,1.35756,7.61679695,24.22,-4.07,24.55958672,31.28484,-3.90244,31.52729376,7.49484,1.35756,7.61679695,23.79,-5.26,24.36455828
21/09/2020 21:00,28.65936,-5.85896,29.25211664,0.63936,0.31104,0.711004284,28.02,-6.17,28.69127568,28.43936,-4.31896,28.76544129,0.63936,0.31104,0.711004284,27.8,-4.63,28.18291859
21/09/2020 21:30,26.90452,-6.33392,27.64003869,0.07452,0.22608,0.238044947,26.83,-6.56,27.62032766,26.67452,-4.77392,27.09834551,0.07452,0.22608,0.238044947,26.6,-5,27.06584564
21/09/2020 22:00,24.77204,-7.13768,25.77984565,0.12204,0.11232,0.165860013,24.65,-7.25,25.69406546,24.56204,-5.61768,25.19627229,0.12204,0.11232,0.165860013,24.44,-5.73,25.10271898
21/09/2020 22:30,23.88684,-2.32684,23.99990228,0.09684,0.17316,0.198399524,23.79,-2.5,23.92099705,22.90684,-9.98684,24.98920351,0.09684,0.17316,0.198399524,22.81,-10.16,24.9704165
21/09/2020 23:00,22.09264,-2.2938,22.21139934,0.06264,0.2862,0.292974759,22.03,-2.58,22.18056131,21.11264,-10.5138,23.58566425,0.06264,0.2862,0.292974759,21.05,-10.8,23.65887783
21/09/2020 23:30,20.4112,-2.47836,20.56111266,0.0612,0.25164,0.258975152,20.35,-2.73,20.53230138,19.4812,-10.72836,22.23993844,0.0612,0.25164,0.258975152,19.42,-10.98,22.30911921
22/09/2020 00:00,18.93428,-2.67184,19.12186414,0.04428,0.21816,0.22260841,18.89,-2.89,19.1097933,18.03428,-10.94184,21.09405408,0.04428,0.21816,0.22260841,17.99,-11.16,21.17039678
22/09/2020 00:30,17.4668,-5.8602,18.42365453,0.0468,0.1098,0.119357781,17.42,-5.97,18.41459476,16.9868,-8.7102,19.08976056,0.0468,0.1098,0.119357781,16.94,-8.82,19.09858634
22/09/2020 01:00,16.54172,-8.263,18.49069143,0.08172,0.117,0.142713554,16.46,-8.38,18.47040877,16.35172,-6.693,17.66847464,0.08172,0.117,0.142713554,16.27,-6.81,17.63771527
22/09/2020 01:30,16.11076,-8.23476,18.09330981,0.05076,0.16524,0.172860739,16.06,-8.4,18.12411653,15.94076,-6.67476,17.28178956,0.05076,0.16524,0.172860739,15.89,-6.84,17.29964451
22/09/2020 02:00,15.86096,-8.31188,17.90690932,0.03096,0.25812,0.259970106,15.83,-8.57,18.00093886,15.68096,-6.74188,17.0688445,0.03096,0.25812,0.259970106,15.65,-7,17.1441681
22/09/2020 02:30,15.65556,-8.41512,17.77387981,0.02556,0.25488,0.256158404,15.63,-8.67,17.87360624,15.46556,-6.84512,16.91269387,0.02556,0.25488,0.256158404,15.44,-7.1,16.99422255
22/09/2020 03:00,15.47584,-8.37176,17.59511265,0.01584,0.22824,0.228788993,15.46,-8.6,17.69100336,15.31584,-6.79176,16.75419228,0.01584,0.22824,0.228788993,15.3,-7.02,16.83360924
22/09/2020 03:30,15.38124,-8.36132,17.50697621,0.02124,0.23868,0.239623204,15.36,-8.6,17.60368143,15.20124,-6.78132,16.64523951,0.02124,0.23868,0.239623204,15.18,-7.02,16.72461659
22/09/2020 04:00,15.38124,-8.2872,17.47169791,0.02124,0.2628,0.263656932,15.36,-8.55,17.57930886,15.20124,-6.7072,16.61518069,0.02124,0.2628,0.263656932,15.18,-6.97,16.70369121
22/09/2020 04:30,15.62592,-8.15176,17.62443097,0.02592,0.22824,0.229707083,15.6,-8.38,17.70831443,15.44592,-6.59176,16.79368169,0.02592,0.22824,0.229707083,15.42,-6.82,16.86086593
22/09/2020 05:00,15.85088,-8.14564,17.82138737,0.02088,0.23436,0.2352883,15.83,-8.38,17.91126182,15.68088,-6.59564,17.01153916,0.02088,0.23436,0.2352883,15.66,-6.83,17.08462759
22/09/2020 05:30,16.35592,-8.01252,18.21308858,0.02592,0.17748,0.179362752,16.33,-8.19,18.26868906,16.17592,-6.46252,17.41908587,0.02592,0.17748,0.179362752,16.15,-6.64,17.46173245
22/09/2020 06:00,17.2668,-7.81688,18.95378577,0.0468,0.12312,0.131714746,17.22,-7.94,18.96238382,17.0868,-6.27688,18.20324028,0.0468,0.12312,0.131714746,17.04,-6.4,18.20224162
22/09/2020 06:30,19.92004,-6.89768,21.08046449,0.05004,0.11232,0.122962531,19.87,-7.01,21.07028714,19.72004,-5.33768,20.42965505,0.05004,0.11232,0.122962531,19.67,-5.45,20.41106073
22/09/2020 07:00,22.80292,-5.96492,23.57018097,6.35292,-1.02492,6.435064377,16.45,-4.94,17.17574161,22.63292,-4.42492,23.06141767,6.35292,-1.02492,6.435064377,16.28,-3.4,16.6312477
22/09/2020 07:30,25.36004,-4.29224,25.72071059,12.92004,-0.37224,12.9254012,12.44,-3.92,13.04300579,25.22004,-2.74224,25.36868735,12.92004,-0.37224,12.9254012,12.3,-2.37,12.52624844
22/09/2020 08:00,26.56524,-3.79324,26.83469109,13.39524,-0.54324,13.40625094,13.17,-3.25,13.56508017,26.42524,-2.27324,26.52283788,13.39524,-0.54324,13.40625094,13.03,-1.73,13.14434479
22/09/2020 08:30,27.27792,-1.86252,27.34143194,5.22792,-0.09252,5.228738612,22.05,-1.77,22.12092674,26.82792,-3.49252,27.05429702,5.22792,-0.09252,5.228738612,21.6,-3.4,21.86595527
22/09/2020 09:00,29.01768,2.70268,29.14327078,4.56768,-0.24732,4.574370751,24.45,2.95,24.62732223,27.99768,-5.76732,28.58552195,4.56768,-0.24732,4.574370751,23.43,-5.52,24.07146236
22/09/2020 09:30,29.94176,2.98792,30.09047454,4.99176,-0.08208,4.992434779,24.95,3.07,25.1381662,28.89176,-5.48208,29.40726096,4.99176,-0.08208,4.992434779,23.9,-5.4,24.50244886
22/09/2020 10:00,29.85796,3.0338,30.01169302,4.73796,-0.0162,4.737987695,25.12,3.05,25.30448379,28.81796,-5.4062,29.32067218,4.73796,-0.0162,4.737987695,24.08,-5.39,24.67586878
22/09/2020 10:30,28.55228,2.84,28.69317503,1.68228,-0.09,1.684685727,26.87,2.93,27.02927672,27.44228,-5.66,28.01989171,1.68228,-0.09,1.684685727,25.76,-5.57,26.35531256
22/09/2020 11:00,28.72724,2.80116,28.86348585,1.49724,-0.07884,1.499314298,27.23,2.88,27.38187904,27.62724,-5.66884,28.20283916,1.49724,-0.07884,1.499314298,26.13,-5.59,26.72124623
22/09/2020 11:30,29.26012,2.79504,29.39331337,1.41012,-0.08496,1.41267711,27.85,2.88,27.99851603,28.12012,-5.65496,28.68309121,1.41012,-0.08496,1.41267711,26.71,-5.57,27.28459272
22/09/2020 12:00,28.45992,2.85268,28.60253187,2.32992,-0.15732,2.335225212,26.13,3.01,26.30279453,27.38992,-5.60732,27.95799984,2.32992,-0.15732,2.335225212,25.06,-5.45,25.64578133
22/09/2020 12:30,29.48272,3.01156,29.6361312,2.14272,-0.29844,2.163403668,27.34,3.31,27.5396387,28.36272,-5.44844,28.88129817,2.14272,-0.29844,2.163403668,26.22,-5.15,26.72098239
22/09/2020 13:00,30.42412,2.90376,30.5623772,2.27412,-0.42624,2.313720448,28.15,3.33,28.34627665,29.29412,-5.54624,29.81453076,2.27412,-0.42624,2.313720448,27.02,-5.12,27.50081453
22/09/2020 13:30,30.3376,-0.71,30.34590703,1.8576,-0.36,1.892162192,28.48,-0.35,28.48215055,29.6576,-4.15,29.94654801,1.8576,-0.36,1.892162192,27.8,-3.79,28.05715773
22/09/2020 14:00,29.8504,-3.876,30.10099261,1.1304,-0.216,1.150851928,28.72,-3.66,28.95227107,29.6304,-2.376,29.7255106,1.1304,-0.216,1.150851928,28.5,-2.16,28.58173543
22/09/2020 14:30,29.04396,-4.0624,29.32668932,1.62396,-0.3024,1.65187525,27.42,-3.76,27.67659661,28.81396,-2.5524,28.92678753,1.62396,-0.3024,1.65187525,27.19,-2.25,27.28293606
22/09/2020 15:00,27.50092,-4.1982,27.81951624,2.77092,-0.4482,2.806934429,24.73,-3.75,25.01270477,27.30092,-2.6482,27.42905751,2.77092,-0.4482,2.806934429,24.53,-2.2,24.62845712
22/09/2020 15:30,27.67152,-3.13056,27.84804167,2.35152,-0.43056,2.390612521,25.32,-2.7,25.46355042,27.46152,-1.59056,27.50754373,2.35152,-0.43056,2.390612521,25.11,-1.16,25.13677983
22/09/2020 16:00,29.63296,-2.60884,29.74757746,4.69296,-0.34884,4.705907235,24.94,-2.26,25.0421884,29.43296,-1.07884,29.45272534,4.69296,-0.34884,4.705907235,24.74,-0.73,24.75076766
22/09/2020 16:30,30.84252,-2.77748,30.96732851,5.58252,-0.35748,5.593954013,25.26,-2.42,25.37565763,30.63252,-1.23748,30.65750542,5.58252,-0.35748,5.593954013,25.05,-0.88,25.06545232
22/09/2020 17:00,31.39744,-2.55064,31.50087305,6.33744,-0.44064,6.352740303,25.06,-2.11,25.14867193,31.19744,-1.02064,31.21413091,6.33744,-0.44064,6.352740303,24.86,-0.58,24.86676497
22/09/2020 17:30,31.9908,-2.71944,32.10617758,7.1208,-0.55944,7.142742173,24.87,-2.16,24.96362354,31.7908,-1.19944,31.81341888,7.1208,-0.55944,7.142742173,24.67,-0.64,24.67830018
22/09/2020 18:00,32.36288,-2.90896,32.49335394,6.84288,-0.49896,6.861047134,25.52,-2.41,25.63354248,32.15288,-1.38896,32.18286659,6.84288,-0.49896,6.861047134,25.31,-0.89,25.32564313
22/09/2020 18:30,31.97808,-4.05776,32.23450041,5.78808,-0.34776,5.798517664,26.19,-3.71,26.45146877,31.76808,-2.55776,31.8708808,5.78808,-0.34776,5.798517664,25.98,-2.21,26.07382787
22/09/2020 19:00,32.1194,-5.21848,32.5405653,5.0994,-0.25848,5.105946756,27.02,-4.96,27.47147612,31.8994,-3.72848,32.11655778,5.0994,-0.25848,5.105946756,26.8,-3.47,27.02370996
22/09/2020 19:30,31.3724,-7.14592,32.17594838,5.4324,-0.29592,5.440453879,25.94,-6.85,26.82920237,31.1424,-5.63592,31.64826491,5.4324,-0.29592,5.440453879,25.71,-5.34,26.25870713
22/09/2020 20:00,31.03132,-7.50168,31.92519419,5.52132,-0.30168,5.529555621,25.51,-7.2,26.50660484,30.82132,-5.97168,31.39450157,5.52132,-0.30168,5.529555621,25.3,-5.67,25.92757027
22/09/2020 20:30,28.8552,-7.46684,29.80564152,1.9152,-0.27684,1.935105017,26.94,-7.19,27.88296433,28.6252,-5.94684,29.23639822,1.9152,-0.27684,1.935105017,26.71,-5.67,27.30518266
22/09/2020 21:00,27.66236,-7.0368,28.543348,2.77236,-0.4968,2.816520941,24.89,-6.54,25.73487323,27.41236,-5.7668,28.01238053,2.77236,-0.4968,2.816520941,24.64,-5.27,25.19727168
22/09/2020 21:30,25.40976,-7.05352,26.37059058,2.75976,-0.53352,2.810857315,22.65,-6.52,23.56974544,25.13976,-5.92352,25.82819432,2.75976,-0.53352,2.810857315,22.38,-5.39,23.01991529
22/09/2020 22:00,24.53592,-5.46732,25.13768005,2.09592,-0.42732,2.139037875,22.44,-5.04,22.99902607,24.27592,-4.34732,24.66210622,2.09592,-0.42732,2.139037875,22.18,-3.92,22.52373859
22/09/2020 22:30,23.13548,-5.70948,23.82957399,2.44548,-0.51948,2.50004638,20.69,-5.19,21.33101498,22.87548,-4.56948,23.32740304,2.44548,-0.51948,2.50004638,20.43,-4.05,20.82756347
22/09/2020 23:00,21.1142,-5.7604,21.88587786,2.4642,-0.5004,2.514494343,18.65,-5.26,19.37756693,20.8942,-4.6404,21.40329194,2.4642,-0.5004,2.514494343,18.43,-4.14,18.88926944
22/09/2020 23:30,19.6522,-5.97852,20.54146212,2.5722,-0.48852,2.618179641,17.08,-5.49,17.94063823,19.4222,-4.81852,20.01099667,2.5722,-0.48852,2.618179641,16.85,-4.33,17.39745384
23/09/2020 00:00,18.29132,-6.25464,19.33113832,1.92132,-0.40464,1.96346736,16.37,-5.85,17.38388334,18.06132,-5.09464,18.7661034,1.92132,-0.40464,1.96346736,16.14,-4.69,16.8076084
23/09/2020 00:30,17.0962,-6.33072,18.23069034,2.3562,-0.45072,2.398922041,14.74,-5.88,15.86953055,16.8862,-5.17072,17.66012729,2.3562,-0.45072,2.398922041,14.53,-4.72,15.27741143
23/09/2020 01:00,16.47556,-6.40508,17.67679629,2.09556,-0.41508,2.136273185,14.38,-5.99,15.57769238,16.27556,-5.23508,17.09678086,2.09556,-0.41508,2.136273185,14.18,-4.82,14.97680874
23/09/2020 01:30,15.93032,-6.39404,17.16562969,3.01032,-0.55404,3.060880073,12.92,-5.84,14.17857539,15.72032,-5.21404,16.56244771,3.01032,-0.55404,3.060880073,12.71,-4.66,13.53734464
23/09/2020 02:00,15.78972,-5.23016,16.63339506,1.62972,-0.38016,1.67347211,14.16,-4.85,14.96756827,15.33972,-8.30016,17.44132064,1.62972,-0.38016,1.67347211,13.71,-7.92,15.83320877
23/09/2020 02:30,15.06212,-3.92652,15.56550732,3.55212,-0.68652,3.617853812,11.51,-3.24,11.9573283,14.44212,-11.14652,18.24334778,3.55212,-0.68652,3.617853812,10.89,-10.46,15.09979139
23/09/2020 03:00,15.08448,-3.7922,15.55385218,3.17448,-0.5922,3.22924513,11.91,-3.2,12.33240042,14.43448,-11.0422,18.17372812,3.17448,-0.5922,3.22924513,11.26,-10.45,15.36196927
23/09/2020 03:30,15.27304,-3.786,15.73529621,2.54304,-0.486,2.589063236,12.73,-3.3,13.15077564,14.61304,-11.076,18.33626772,2.54304,-0.486,2.589063236,12.07,-10.59,16.05717908
23/09/2020 04:00,15.3472,-3.7696,15.80336774,2.0772,-0.3996,2.115287215,13.27,-3.37,13.69123077,14.6772,-11.0596,18.37756654,2.0772,-0.3996,2.115287215,12.6,-10.66,16.50441153
23/09/2020 04:30,15.48668,-3.72532,15.92844206,1.78668,-0.35532,1.821668939,13.7,-3.37,14.10839821,14.80668,-11.02532,18.46064608,1.78668,-0.35532,1.821668939,13.02,-10.67,16.83357657
23/09/2020 05:00,15.70096,-3.57612,16.10306738,2.73096,-0.54612,2.785029547,12.97,-3.03,13.3192267,15.04096,-10.88612,18.5671238,2.73096,-0.54612,2.785029547,12.31,-10.34,16.07643306
23/09/2020 05:30,15.33748,-3.29868,15.68819883,6.47748,-1.76868,6.714609154,8.86,-1.53,8.991134522,14.77748,-10.49868,18.12722254,6.47748,-1.76868,6.714609154,8.3,-8.73,12.04586651
23/09/2020 06:00,16.30296,-3.38388,16.65043989,5.59296,-1.25388,5.731790001,10.71,-2.13,10.91975274,15.71296,-10.55388,18.9283252,5.59296,-1.25388,5.731790001,10.12,-9.3,13.74424971
23/09/2020 06:30,18.52972,-2.67724,18.72212961,4.05972,-0.68724,4.117478026,14.47,-1.99,14.60619731,17.84972,-9.74724,20.33767911,4.05972,-0.68724,4.117478026,13.79,-9.06,16.4999303
23/09/2020 07:00,21.06028,-2.09716,21.1644389,3.14028,-0.58716,3.194701135,17.92,-1.51,17.98350633,20.26028,-9.35716,22.3167065,3.14028,-0.58716,3.194701135,17.12,-8.77,19.23557382
23/09/2020 07:30,24.81172,-2.15752,24.90534766,3.32172,-0.49752,3.358772083,21.49,-1.66,21.55401819,23.91172,-9.49752,25.72884062,3.32172,-0.49752,3.358772083,20.59,-9,22.47105026
23/09/2020 08:00,27.48288,-1.73752,27.53774989,5.94288,-0.40752,5.95683601,21.54,-1.33,21.58102176,26.59288,-9.03752,28.08661664,5.94288,-0.40752,5.95683601,20.65,-8.63,22.38078193
23/09/2020 08:30,29.30988,-1.37284,29.34201348,6.05988,-0.40284,6.073254949,23.25,-0.97,23.27022561,28.36988,-8.70284,29.67472856,6.05988,-0.40284,6.073254949,22.31,-8.3,23.80390934
23/09/2020 09:00,29.79612,-1.0538,29.81474906,6.39612,-0.5238,6.417532041,23.4,-0.53,23.40600137,28.85612,-8.3738,30.04656699,6.39612,-0.5238,6.417532041,22.46,-7.85,23.79231178
23/09/2020 09:30,31.20336,-2.68332,31.31852298,5.37336,-0.37332,5.386312794,25.83,-2.31,25.93308697,30.72336,-3.71332,30.94694807,5.37336,-0.37332,5.386312794,25.35,-3.34,25.56908485
23/09/2020 10:00,30.8702,-3.27332,31.04325807,5.6502,-0.37332,5.662519568,25.22,-2.9,25.38618522,30.5602,-2.13332,30.63456999,5.6502,-0.37332,5.662519568,24.91,-1.76,24.97209843
23/09/2020 10:30,30.01156,-3.27052,30.18923707,8.52156,-1.37052,8.631066557,21.49,-1.9,21.57382905,29.74156,-2.10052,29.81564313,8.52156,-1.37052,8.631066557,21.22,-0.73,21.23255284
23/09/2020 11:00,29.10408,-3.14812,29.27384724,10.14408,-1.78812,10.30047243,18.96,-1.36,19.00871379,28.85408,-1.98812,28.92249218,10.14408,-1.78812,10.30047243,18.71,-0.2,18.71106892
23/09/2020 11:30,28.04668,-3.0628,28.21341884,11.23668,-1.9728,11.4085458,16.81,-1.09,16.84530202,27.82668,-1.9528,27.89511691,11.23668,-1.9728,11.4085458,16.59,0.02,16.59001206
23/09/2020 12:00,28.71032,-3.00628,28.86728588,8.59032,-1.10628,8.661261637,20.12,-1.9,20.20951261,28.45032,-1.87628,28.51212259,8.59032,-1.10628,8.661261637,19.86,-0.77,19.87492138
23/09/2020 12:30,28.52004,-2.81272,28.65840322,9.68004,-1.42272,9.784033248,18.84,-1.39,18.89120695,28.28004,-1.67272,28.32946619,9.68004,-1.42272,9.784033248,18.6,-0.25,18.60168003
23/09/2020 13:00,28.02684,-3.07288,28.19479299,11.70684,-2.16288,11.90496336,16.32,-0.91,16.34535102,27.78684,-1.97288,27.85678971,11.70684,-2.16288,11.90496336,16.08,0.19,16.08112247
23/09/2020 13:30,26.81764,-3.23988,27.01263848,11.44764,-2.18988,11.65521497,15.37,-1.05,15.40582357,26.59764,-2.07988,26.6788372,11.44764,-2.18988,11.65521497,15.15,0.11,15.15039933
23/09/2020 14:00,25.23624,-3.04824,25.41966909,12.66624,-2.65824,12.9421743,12.57,-0.39,12.57604866,25.04624,-1.90824,25.11882796,12.66624,-2.65824,12.9421743,12.38,0.75,12.40269729
23/09/2020 14:30,26.65036,-3.97716,26.94549108,6.84036,-1.66716,7.04059283,19.81,-2.31,19.94422723,26.39036,-2.80716,26.53923978,6.84036,-1.66716,7.04059283,19.55,-1.14,19.58320964
23/09/2020 15:00,26.5184,-3.89596,26.80306033,5.8284,-0.97596,5.909546893,20.69,-2.92,20.8950353,26.2384,-2.81596,26.38907473,5.8284,-0.97596,5.909546893,20.41,-1.84,20.4927719
23/09/2020 15:30,27.27928,-3.52128,27.50560907,5.48928,-0.88128,5.559572767,21.79,-2.64,21.94934395,27.01928,-2.39128,27.124891,5.48928,-0.88128,5.559572767,21.53,-1.51,21.58288674
23/09/2020 16:00,28.41196,-3.2228,28.59415868,2.99196,-0.4428,3.024548972,25.42,-2.78,25.57156233,28.13196,-2.1028,28.21044029,2.99196,-0.4428,3.024548972,25.14,-1.66,25.19474548
23/09/2020 16:30,29.12672,-3.36788,29.32078501,3.63672,-0.22788,3.643852584,25.49,-3.14,25.68267315,28.84672,-2.26788,28.9357311,3.63672,-0.22788,3.643852584,25.21,-2.04,25.292404
23/09/2020 17:00,30.66172,-3.42704,30.85264456,5.84172,-0.43704,5.858045452,24.82,-2.99,24.99944999,30.39172,-2.31704,30.47991665,5.84172,-0.43704,5.858045452,24.55,-1.88,24.62187848
23/09/2020 17:30,29.97604,-3.25204,30.1519276,11.24604,-2.55204,11.53196964,18.73,-0.7,18.74307605,29.74604,-2.15204,29.82378534,11.24604,-2.55204,11.53196964,18.5,0.4,18.50432382
23/09/2020 18:00,32.10592,-3.22316,32.26730326,8.75592,-1.61316,8.903281431,23.35,-1.61,23.40543954,31.86592,-2.20316,31.94199072,8.75592,-1.61316,8.903281431,23.11,-0.59,23.11753014
23/09/2020 18:30,31.57132,-3.16528,31.72959571,10.74132,-2.28528,10.98173302,20.83,-0.88,20.84858029,31.32132,-2.22528,31.40027002,10.74132,-2.28528,10.98173302,20.58,0.06,20.58008746
23/09/2020 19:00,31.20624,-3.05892,31.35580339,12.84624,-2.33892,13.05742811,18.36,-0.72,18.37411222,30.98624,-1.94892,31.04746944,12.84624,-2.33892,13.05742811,18.14,0.39,18.14419191
23/09/2020 19:30,33.87336,-2.78424,33.98759347,14.19336,-0.71424,14.21131967,19.68,-2.07,19.78856488,33.64336,-1.66424,33.68449743,14.19336,-0.71424,14.21131967,19.45,-0.95,19.47318669
23/09/2020 20:00,31.34824,-3.77984,31.57529638,6.79824,-0.96984,6.867070461,24.55,-2.81,24.7102934,31.08824,-2.66984,31.20267155,6.79824,-0.96984,6.867070461,24.29,-1.7,24.34941683
23/09/2020 20:30,30.7962,-4.73008,31.15733607,0.5562,-0.01008,0.556291332,30.24,-4.72,30.60614317,30.4962,-3.62008,30.71031087,0.5562,-0.01008,0.556291332,29.94,-3.61,30.15685163
23/09/2020 21:00,29.17108,-4.63996,29.53779168,0.18108,0.05004,0.187866889,28.99,-4.69,29.36692357,28.70108,-5.26996,29.18089223,0.18108,0.05004,0.187866889,28.52,-5.32,29.01194237
23/09/2020 21:30,26.392,-2.77428,26.53741309,0.252,0.04572,0.256113878,26.14,-2.82,26.29167169,25.402,-10.03428,27.31205556,0.252,0.04572,0.256113878,25.15,-10.08,27.09481316
23/09/2020 22:00,24.78408,-3.11728,24.97935259,0.42408,-0.01728,0.424431908,24.36,-3.1,24.5564574,23.83408,-10.35728,25.98723953,0.42408,-0.01728,0.424431908,23.41,-10.34,25.59186785
23/09/2020 22:30,23.53036,-3.62076,23.80730444,0.45036,-0.05076,0.453211548,23.08,-3.57,23.35447066,22.61036,-10.81076,25.06194149,0.45036,-0.05076,0.453211548,22.16,-10.76,24.63418763
23/09/2020 23:00,21.77836,-3.81812,22.11051796,0.55836,-0.07812,0.563798389,21.22,-3.74,21.54706477,20.90836,-11.03812,23.64317261,0.55836,-0.07812,0.563798389,20.35,-10.96,23.11372103
23/09/2020 23:30,20.37736,-3.7248,20.71499301,0.11736,0.1152,0.164451846,20.26,-3.84,20.62069834,19.52736,-10.9948,22.40989548,0.11736,0.1152,0.164451846,19.41,-11.11,22.36470881
24/09/2020 00:00,19.05452,-3.96084,19.46183408,0.07452,0.11916,0.140543004,18.98,-4.08,19.41357257,18.22452,-11.27084,21.42813486,0.07452,0.11916,0.140543004,18.15,-11.39,21.42789304
24/09/2020 00:30,17.86048,-4.13112,18.33201839,0.06048,0.12888,0.142365322,17.8,-4.26,18.30266647,17.07048,-11.45112,20.55552083,0.06048,0.12888,0.142365322,17.01,-11.58,20.57757274
24/09/2020 01:00,17.1118,-4.15032,17.60792024,0.0918,0.04968,0.104380757,17.02,-4.2,17.53055618,16.3418,-11.48032,19.97128375,0.0918,0.04968,0.104380757,16.25,-11.53,19.92494417
24/09/2020 01:30,16.5306,-4.18296,17.05162428,0.4806,-0.01296,0.48077471,16.05,-4.17,16.58286465,15.7806,-11.52296,19.53985526,0.4806,-0.01296,0.48077471,15.3,-11.51,19.14602047
24/09/2020 02:00,15.89292,-4.12288,16.41898431,2.21292,-0.45288,2.258786227,13.68,-3.67,14.16373185,15.20292,-11.47288,19.04614796,2.21292,-0.45288,2.258786227,12.99,-11.02,17.0346852
24/09/2020 02:30,15.38524,-4.23732,15.95808543,2.50524,-0.42732,2.541422798,12.88,-3.81,13.43169758,14.71524,-11.60732,18.74214945,2.50524,-0.42732,2.541422798,12.21,-11.18,16.55525596
24/09/2020 03:00,15.10724,-4.17132,15.67254322,2.84724,-0.48132,2.887636501,12.26,-3.69,12.80326911,14.45724,-11.56132,18.51150746,2.84724,-0.48132,2.887636501,11.61,-11.08,16.04862922
24/09/2020 03:30,14.93072,-4.0478,15.46968276,2.97072,-0.4878,3.010502642,11.96,-3.56,12.47858966,14.27072,-11.4278,18.2824523,2.97072,-0.4878,3.010502642,11.3,-10.94,15.72811495
24/09/2020 04:00,14.4444,-3.84144,14.94648295,5.5044,-1.08144,5.609628493,8.94,-2.76,9.35634544,13.8744,-11.23144,17.85060839,5.5044,-1.08144,5.609628493,8.37,-10.15,13.15596443
24/09/2020 04:30,14.00836,-3.55544,14.45251893,9.37836,-1.85544,9.560140892,4.63,-1.7,4.932230733,13.53836,-10.93544,17.4031905,9.37836,-1.85544,9.560140892,4.16,-9.08,9.987592302
24/09/2020 05:00,14.45476,-3.51668,14.87639489,7.30476,-1.42668,7.442777336,7.15,-2.09,7.449201299,13.93476,-10.89668,17.68940845,7.30476,-1.42668,7.442777336,6.63,-9.47,11.56018166
24/09/2020 05:30,14.42392,-3.1978,14.7741461,9.58392,-1.8378,9.758536335,4.84,-1.36,5.027444679,13.95392,-10.4978,17.46183519,9.58392,-1.8378,9.758536335,4.37,-8.66,9.700128865
24/09/2020 06:00,15.73384,-3.28572,16.07325969,7.50384,-1.39572,7.632538835,8.23,-1.89,8.444228798,15.19384,-10.56572,18.50641005,7.50384,-1.39572,7.632538835,7.69,-9.17,11.96766477
24/09/2020 06:30,19.46184,-2.8268,19.6660625,3.29184,-0.6768,3.360694694,16.17,-2.15,16.31230824,18.72184,-10.0068,21.22836167,3.29184,-0.6768,3.360694694,15.43,-9.33,18.03146694
24/09/2020 07:00,21.614,-1.85484,21.69344204,8.424,-2.00484,8.659281692,13.19,0.15,13.19085289,20.954,-9.03484,22.81881789,8.424,-2.00484,8.659281692,12.53,-7.03,14.36738668
24/09/2020 07:30,23.845,-2.77872,24.00635978,17.865,-3.97872,18.30268936,5.98,1.2,6.099213064,23.645,-3.22872,23.86442243,17.865,-3.97872,18.30268936,5.78,0.75,5.828456056
24/09/2020 08:00,24.98848,-2.75288,25.13965952,13.12848,-2.97288,13.46086931,11.86,0.22,11.8620403,24.80848,-1.63288,24.86215954,13.12848,-2.97288,13.46086931,11.68,1.34,11.75661516
24/09/2020 08:30,26.22796,-2.02584,26.3060813,19.13796,-4.24584,19.60328213,7.09,2.22,7.429434703,26.06796,-0.87584,26.08266923,19.13796,-4.24584,19.60328213,6.93,3.37,7.705958733
24/09/2020 09:00,26.89048,-1.97144,26.96264991,17.70048,-3.87144,18.11891387,9.19,1.9,9.384354,26.73048,-0.84144,26.74372043,17.70048,-3.87144,18.11891387,9.03,3.03,9.52479921
24/09/2020 09:30,27.4954,-1.94656,27.56421806,16.4754,-3.43656,16.82999554,11.02,1.49,11.12027428,27.3254,-0.81656,27.33759784,16.4754,-3.43656,16.82999554,10.85,2.62,11.16185021
24/09/2020 10:00,28.38892,-2.01044,28.46001841,13.49892,-3.07044,13.84371493,14.89,1.06,14.92768234,28.18892,-0.88044,28.20266628,13.49892,-3.07044,13.84371493,14.69,2.19,14.85234662
24/09/2020 10:30,29.191,-1.91396,29.25367881,11.691,-3.06396,12.08583187,17.5,1.15,17.53774501,28.981,-0.81396,28.99242818,11.691,-3.06396,12.08583187,17.29,2.25,17.43578504
24/09/2020 11:00,28.54772,-2.39124,28.64769355,11.18772,-2.90124,11.55777973,17.36,0.51,17.36748974,28.32772,-1.30124,28.35759062,11.18772,-2.90124,11.55777973,17.14,1.6,17.21451713
24/09/2020 11:30,28.35604,-2.79564,28.49351869,13.85604,-3.54564,14.30249655,14.5,0.75,14.5193836,28.16604,-1.69564,28.21703394,13.85604,-3.54564,14.30249655,14.31,1.85,14.42908868
24/09/2020 12:00,29.34172,-2.7996,29.4749774,12.05172,-3.0996,12.44393327,17.29,0.3,17.29260246,29.12172,-1.7396,29.17363165,12.05172,-3.0996,12.44393327,17.07,1.36,17.12409122
24/09/2020 12:30,29.61788,-2.94472,29.76390753,11.29788,-2.66472,11.60787772,18.32,-0.28,18.32213961,29.40788,-1.83472,29.46505733,11.29788,-2.66472,11.60787772,18.11,0.83,18.1290099
24/09/2020 13:00,30.36192,-2.6242,30.47511463,16.26192,-3.5442,16.64365932,14.1,0.92,14.12998231,30.16192,-1.4942,30.19890812,16.26192,-3.5442,16.64365932,13.9,2.05,14.05035587
24/09/2020 13:30,28.85168,-3.00328,29.00757021,15.69168,-3.11328,15.99754149,13.16,0.11,13.16045972,28.66168,-1.85328,28.72153455,15.69168,-3.11328,15.99754149,12.97,1.26,13.03105905
24/09/2020 14:00,27.10088,-2.74192,27.23923314,15.77088,-2.85192,16.02666851,11.33,0.11,11.33053397,26.93088,-1.60192,26.97848115,15.77088,-2.85192,16.02666851,11.16,1.25,11.22978628
24/09/2020 14:30,27.05932,-2.80324,27.20413486,18.76932,-3.87324,19.16479484,8.29,1.07,8.358767852,26.88932,-1.63324,26.93887531,18.76932,-3.87324,19.16479484,8.12,2.24,8.423301016
24/09/2020 15:00,26.162,-3.11016,26.34622059,18.342,-3.71016,18.7134778,7.82,0.6,7.842984126,26.002,-1.97016,26.07653225,18.342,-3.71016,18.7134778,7.66,1.74,7.855138446
24/09/2020 15:30,26.28844,-3.63972,26.53920947,12.62844,-1.53972,12.72195875,13.66,-2.1,13.82047756,26.07844,-2.48972,26.19701774,12.62844,-1.53972,12.72195875,13.45,-0.95,13.48350845
24/09/2020 16:00,27.90432,-3.80584,28.16266132,10.98432,-1.27584,11.05816683,16.92,-2.53,17.10810627,27.66432,-2.64584,27.79055722,10.98432,-1.27584,11.05816683,16.68,-1.37,16.73616742
24/09/2020 16:30,27.088,-3.90016,27.3673344,12.528,-2.18016,12.71628411,14.56,-1.72,14.66124142,26.888,-2.74016,27.0272644,12.528,-2.18016,12.71628411,14.36,-0.56,14.37091507
24/09/2020 17:00,28.1638,-4.1172,28.46315103,10.6038,-2.2572,10.84138028,17.56,-1.86,17.65823321,27.9338,-2.9872,28.09306936,10.6038,-2.2572,10.84138028,17.33,-0.73,17.34536826
24/09/2020 17:30,29.83056,-4.2342,30.1295662,8.17056,-1.8342,8.373908308,21.66,-2.4,21.79255836,29.60056,-3.1042,29.76288309,8.17056,-1.8342,8.373908308,21.43,-1.27,21.46759884
24/09/2020 18:00,31.67904,-3.94616,31.92387436,11.03904,-1.13616,11.0973539,20.64,-2.81,20.83040326,31.42904,-2.81616,31.55495702,11.03904,-1.13616,11.0973539,20.39,-1.68,20.45909333
24/09/2020 18:30,32.9554,-3.52688,33.14358568,13.1454,-0.59688,13.15894399,19.81,-2.93,20.02550873,32.7254,-2.37688,32.8116041,13.1454,-0.59688,13.15894399,19.58,-1.78,19.66074261
24/09/2020 19:00,33.01624,-3.58068,33.2098385,12.75624,-0.40068,12.76253123,20.26,-3.18,20.5080472,32.78624,-2.45068,32.87770317,12.75624,-0.40068,12.76253123,20.03,-2.05,20.13463186
24/09/2020 19:30,33.2612,-3.61024,33.45655778,12.8412,-0.48024,12.85017696,20.42,-3.13,20.6584922,33.0312,-2.49024,33.12493726,12.8412,-0.48024,12.85017696,20.19,-2.01,20.28980532
24/09/2020 20:00,32.92624,-3.84792,33.1503208,13.02624,-0.63792,13.04185073,19.9,-3.21,20.15723443,32.69624,-2.72792,32.80984087,13.02624,-0.63792,13.04185073,19.67,-2.09,19.78072294
24/09/2020 20:30,29.85428,-4.94888,30.26168283,7.87428,-1.29888,7.980687613,21.98,-3.65,22.28099863,29.60428,-3.80888,29.84829913,7.87428,-1.29888,7.980687613,21.73,-2.51,21.87448285
24/09/2020 21:00,28.93956,-5.55356,29.46761208,3.76956,-0.31356,3.782578812,25.17,-5.24,25.70965772,28.65956,-4.42356,28.99893554,3.76956,-0.31356,3.782578812,24.89,-4.11,25.22705294
24/09/2020 21:30,26.64756,-6.1594,27.35014922,3.51756,-0.5094,3.554253327,23.13,-5.65,23.8100693,26.37756,-5.0494,26.85650967,3.51756,-0.5094,3.554253327,22.86,-4.54,23.30646262
24/09/2020 22:00,24.48024,-6.55004,25.34137278,4.26024,-0.68004,4.314174227,20.22,-5.87,21.05481655,24.23024,-5.42004,24.82904275,4.26024,-0.68004,4.314174227,19.97,-4.74,20.52482643
24/09/2020 22:30,23.3592,-7.04236,24.39768553,3.5892,-0.61236,3.641063225,19.77,-6.43,20.78936747,23.1092,-5.89236,23.84858551,3.5892,-0.61236,3.641063225,19.52,-5.28,20.22149352
24/09/2020 23:00,21.57592,-7.2782,22.77043081,3.26592,-0.5382,3.309968684,18.31,-6.74,19.51111734,21.33592,-6.1182,22.19580712,3.26592,-0.5382,3.309968684,18.07,-5.58,18.91193538
24/09/2020 23:30,19.9354,-7.4284,21.27442831,2.9754,-0.5184,3.020222462,16.96,-6.91,18.31364792,19.6954,-6.2684,20.66885628,2.9754,-0.5184,3.020222462,16.72,-5.75,17.68108877
25/09/2020 00:00,18.39484,-7.693,19.9387158,2.99484,-0.513,3.038459416,15.4,-7.18,16.99153907,18.16484,-6.503,19.2937923,2.99484,-0.513,3.038459416,15.17,-5.99,16.30978234
25/09/2020 00:30,16.99936,-6.49292,18.19714952,2.79936,-0.32292,2.817923657,14.2,-6.17,15.48253532,16.49936,-10.45292,19.53183086,2.79936,-0.32292,2.817923657,13.7,-10.13,17.03839488
25/09/2020 01:00,16.0878,-5.5264,17.01053808,3.5478,-0.6264,3.602674257,12.54,-4.9,13.46334282,15.4278,-12.8364,20.06963323,3.5478,-0.6264,3.602674257,11.88,-12.21,17.03580054
