Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
25/09/2020 01:30,15.71956,-5.40332,16.62228726,2.95956,-0.64332,3.028672319,12.76,-4.76,13.618928,15.04956,-12.71332,19.7007046,2.95956,-0.64332,3.028672319,12.09,-12.07,17.08370569
25/09/2020 02:00,15.1078,-5.29124,16.007587,4.4478,-0.92124,4.542202987,10.66,-4.37,11.52095916,14.4978,-12.51124,19.14986504,4.4478,-0.92124,4.542202987,10.05,-11.59,15.34048891
25/09/2020 02:30,15.16408,-5.49452,16.12882737,3.48408,-0.61452,3.537859279,11.68,-4.88,12.65846752,14.52408,-12.73452,19.31623409,3.48408,-0.61452,3.537859279,11.04,-12.12,16.39438928
25/09/2020 03:00,14.69804,-5.473,15.6839443,4.02804,-0.693,4.087218521,10.67,-4.78,11.69176206,14.08804,-12.743,18.99623436,4.02804,-0.693,4.087218521,10.06,-12.05,15.6973278
25/09/2020 03:30,14.48212,-5.389,15.45228529,4.90212,-0.999,5.002877322,9.58,-4.39,10.53795521,13.89212,-12.639,18.78124914,4.90212,-0.999,5.002877322,8.99,-11.64,14.70747089
25/09/2020 04:00,14.35768,-5.31012,15.30817917,5.46768,-1.14012,5.585284075,8.89,-4.17,9.819419535,13.78768,-12.59012,18.67113391,5.46768,-1.14012,5.585284075,8.32,-11.45,14.15361791
25/09/2020 04:30,14.48032,-5.33792,15.43285642,5.80032,-0.99792,5.885537905,8.68,-4.34,9.704535022,13.92032,-12.61792,18.78795396,5.80032,-0.99792,5.885537905,8.12,-11.62,14.17599379
25/09/2020 05:00,13.79768,-4.97912,14.66859262,9.78768,-1.86912,9.964551639,4.01,-3.11,5.07466255,13.35768,-12.23912,18.11694437,9.78768,-1.86912,9.964551639,3.57,-10.37,10.96730596
25/09/2020 05:30,14.20424,-4.8072,14.9956529,9.26424,-1.8072,9.438861934,4.94,-3,5.77958476,13.73424,-11.9872,18.2297096,9.26424,-1.8072,9.438861934,4.47,-10.18,11.11815182
25/09/2020 06:00,14.93536,-4.55252,15.61378931,10.57536,-2.16252,10.79419899,4.36,-2.39,4.972092115,14.48536,-11.79252,18.67857549,10.57536,-2.16252,10.79419899,3.91,-9.63,10.39350759
25/09/2020 06:30,18.21668,-3.79836,18.60846498,10.15668,-1.90836,10.33440789,8.06,-1.89,8.278629114,17.67668,-11.01836,20.82952887,10.15668,-1.90836,10.33440789,7.52,-9.11,11.81281084
25/09/2020 07:00,21.18412,-3.33056,21.44433655,7.40412,-1.24056,7.507328559,13.78,-2.09,13.93759305,20.50412,-10.52056,23.04563125,7.40412,-1.24056,7.507328559,13.1,-9.28,16.05392164
25/09/2020 07:30,23.83884,-5.25568,24.41131838,8.80884,-1.52568,8.939986667,15.03,-3.73,15.48592264,23.52884,-5.57568,24.18045738,8.80884,-1.52568,8.939986667,14.72,-4.05,15.26698726
25/09/2020 08:00,25.92256,-5.8702,26.57890827,12.74256,-2.0502,12.90643852,13.18,-3.82,13.72241961,25.70256,-4.7202,26.13239137,12.74256,-2.0502,12.90643852,12.96,-2.67,13.23217669
25/09/2020 08:30,26.18272,-5.26252,26.7063465,14.92272,-2.25252,15.09176658,11.26,-3.01,11.65537215,25.98272,-4.10252,26.30460813,14.92272,-2.25252,15.09176658,11.06,-1.85,11.21365685
25/09/2020 09:00,27.40556,-3.67992,27.65151949,14.87556,-2.14992,15.03011781,12.53,-1.53,12.62306619,27.20556,-2.52992,27.3229389,14.87556,-2.14992,15.03011781,12.33,-0.38,12.33585425
25/09/2020 09:30,26.76464,-1.33116,26.79772269,18.22464,-3.25116,18.51236194,8.54,1.92,8.753170854,26.58464,-0.18116,26.58525725,18.22464,-3.25116,18.51236194,8.36,3.07,8.905868851
25/09/2020 10:00,26.84592,-1.3768,26.88120159,17.75592,-2.7468,17.96712568,9.09,1.37,9.192660116,26.67592,-0.2368,26.67697101,17.75592,-2.7468,17.96712568,8.92,2.51,9.266417862
25/09/2020 10:30,26.94048,-1.40692,26.97719197,17.07048,-2.44692,17.24496173,9.87,1.04,9.924641051,26.75048,-0.25692,26.75171374,17.07048,-2.44692,17.24496173,9.68,2.19,9.924641051
25/09/2020 11:00,27.1362,-1.40432,27.17251304,16.3962,-2.16432,16.53842966,10.74,0.76,10.76685655,26.9462,-0.24432,26.9473076,16.3962,-2.16432,16.53842966,10.55,1.92,10.72328774
25/09/2020 11:30,25.91648,-1.36484,25.95239341,17.64648,-2.54484,17.82903438,8.27,1.18,8.353759633,25.73648,-0.19484,25.73721752,17.64648,-2.54484,17.82903438,8.09,2.35,8.424405024
25/09/2020 12:00,25.6408,-1.26504,25.67198767,17.7408,-2.52504,17.91959295,7.9,1.26,7.999849999,25.4708,-0.11504,25.47105979,17.7408,-2.52504,17.91959295,7.73,2.41,8.096974744
25/09/2020 12:30,25.39808,-1.39112,25.43614913,18.29808,-2.66112,18.49057304,7.1,1.27,7.212690205,25.22808,-0.23112,25.22913865,18.29808,-2.66112,18.49057304,6.93,2.43,7.34369117
25/09/2020 13:00,25.55016,-1.91596,25.62189647,18.29016,-2.68596,18.4863283,7.26,0.77,7.300719143,25.39016,-0.75596,25.40141138,18.29016,-2.68596,18.4863283,7.1,1.93,7.357642285
25/09/2020 13:30,24.77468,-2.0528,24.85958079,17.37468,-2.5128,17.55544556,7.4,0.46,7.414283512,24.59468,-0.8628,24.60980919,17.37468,-2.5128,17.55544556,7.22,1.65,7.406139345
25/09/2020 14:00,23.98748,-0.35168,23.99005785,17.36748,-2.46168,17.54107266,6.62,2.11,6.948129245,23.56748,-6.08168,24.33953461,17.36748,-2.46168,17.54107266,6.2,-3.62,7.179442875
25/09/2020 14:30,23.71524,-0.36016,23.71797469,12.67524,-2.09016,12.84641887,11.04,1.73,11.17472595,23.09524,-7.69016,24.34191183,12.67524,-2.09016,12.84641887,10.42,-5.6,11.82947167
25/09/2020 15:00,23.61584,-0.85576,23.63133987,12.07584,-1.98576,12.23802086,11.54,1.13,11.59519297,22.99584,-8.06576,24.3693484,12.07584,-1.98576,12.23802086,10.92,-6.08,12.49851191
25/09/2020 15:30,23.28128,-0.92744,23.29974556,13.30128,-2.19744,13.48157232,9.98,1.27,10.0604821,22.70128,-8.10744,24.10557398,13.30128,-2.19744,13.48157232,9.4,-5.91,11.10351746
25/09/2020 16:00,24.26312,-1.5186,24.31059724,11.73312,-1.9386,11.89219386,12.53,0.42,12.53703713,23.62312,-8.6686,25.16339453,11.73312,-1.9386,11.89219386,11.89,-6.73,13.66254003
25/09/2020 16:30,25.72876,-3.10012,25.91485742,14.10876,-1.77012,14.21936825,11.62,-1.33,11.69586679,25.31876,-5.82012,25.97909553,14.10876,-1.77012,14.21936825,11.21,-4.05,11.91916943
25/09/2020 17:00,26.99532,-4.32032,27.33884538,12.05532,-1.21032,12.11592402,14.94,-3.11,15.2602654,26.78532,-3.20032,26.97583021,12.05532,-1.21032,12.11592402,14.73,-1.99,14.86381512
25/09/2020 17:30,25.96144,-4.986,26.43589535,6.75144,-1.026,6.828954391,19.21,-3.96,19.61391598,25.72144,-3.866,26.01035239,6.75144,-1.026,6.828954391,18.97,-2.84,19.18141027
25/09/2020 18:00,27.23224,-5.61264,27.80461514,10.90224,-1.23264,10.97170171,16.33,-4.38,16.90719669,27.00224,-4.47264,27.37015662,10.90224,-1.23264,10.97170171,16.1,-3.24,16.42277687
25/09/2020 18:30,27.97236,-5.72104,28.55141367,11.95236,-1.30104,12.02296197,16.02,-4.42,16.61856793,27.75236,-4.59104,28.12954201,11.95236,-1.30104,12.02296197,15.8,-3.29,16.13890021
25/09/2020 19:00,28.29416,-5.65688,28.85411204,12.58416,-1.76688,12.7075941,15.71,-3.89,16.18444315,28.07416,-4.53688,28.43838497,12.58416,-1.76688,12.7075941,15.49,-2.77,15.73572369
25/09/2020 19:30,28.09768,-5.43212,28.61795851,16.71768,-3.28212,17.03681708,11.38,-2.15,11.58131685,27.91768,-4.32212,28.25026686,16.71768,-3.28212,17.03681708,11.2,-1.04,11.24818208
25/09/2020 20:00,28.80496,-5.72644,29.36865396,14.12496,-2.11644,14.28264028,14.68,-3.61,15.11735757,28.58496,-4.60644,28.9537429,14.12496,-2.11644,14.28264028,14.46,-2.49,14.67282181
25/09/2020 20:30,28.23816,-6.40312,28.95502764,12.00816,-1.38312,12.08755259,16.23,-5.02,16.98862266,28.01816,-5.28312,28.5119036,12.00816,-1.38312,12.08755259,16.01,-3.9,16.47817041
25/09/2020 21:00,27.10148,-6.92144,27.97135231,10.58148,-1.08144,10.63659868,16.52,-5.84,17.52187205,26.87148,-5.79144,27.4884924,10.58148,-1.08144,10.63659868,16.29,-4.71,16.95724624
25/09/2020 21:30,25.62768,-7.19608,26.61881946,10.86768,-1.21608,10.93550727,14.76,-5.98,15.92538854,25.40768,-6.05608,26.11946224,10.86768,-1.21608,10.93550727,14.54,-4.84,15.32439885
25/09/2020 22:00,23.81132,-7.68884,25.02193479,12.81132,-1.69884,12.92346616,11,-5.99,12.52517864,23.60132,-6.51884,24.4850481,12.81132,-1.69884,12.92346616,10.79,-4.82,11.81763513
25/09/2020 22:30,23.17812,-8.28864,24.61558043,11.14812,-1.26864,11.2200725,12.03,-7.02,13.92843494,22.97812,-7.09864,24.0496297,11.14812,-1.26864,11.2200725,11.83,-5.83,13.18854806
25/09/2020 23:00,20.20356,-7.84224,21.6722072,7.24356,-1.27224,7.35443785,12.96,-6.57,14.5301927,19.98356,-6.65224,21.06169431,7.24356,-1.27224,7.35443785,12.74,-5.38,13.829389
25/09/2020 23:30,17.776,-7.72496,19.38198088,9.126,-1.79496,9.300847134,8.65,-5.93,10.48748778,17.586,-6.53496,18.76094609,9.126,-1.79496,9.300847134,8.46,-4.74,9.69738109
26/09/2020 00:00,16.79924,-7.32516,18.32682279,8.22924,-1.68516,8.400009238,8.57,-5.64,10.25936158,16.58924,-6.59516,17.85214327,8.22924,-1.68516,8.400009238,8.36,-4.91,9.695241101
26/09/2020 00:30,16.36608,-4.73028,17.03596559,4.18608,-0.62028,4.231786035,12.18,-4.11,12.85474621,15.71608,-11.98028,19.76163656,4.18608,-0.62028,4.231786035,11.53,-11.36,16.1861206
26/09/2020 01:00,15.7256,-4.76976,16.43304919,3.4056,-0.68976,3.474748943,12.32,-4.08,12.97801217,15.0756,-11.97976,19.25586573,3.4056,-0.68976,3.474748943,11.67,-11.29,16.23739511
26/09/2020 01:30,15.05672,-4.72848,15.78174072,4.17672,-0.88848,4.270174079,10.88,-3.84,11.53776408,14.44672,-11.86848,18.69675202,4.17672,-0.88848,4.270174079,10.27,-10.98,15.03440388
26/09/2020 02:00,15.13384,-4.77112,15.8681032,2.64384,-0.50112,2.690912708,12.49,-4.27,13.19973485,14.48384,-11.93112,18.76521371,2.64384,-0.50112,2.690912708,11.84,-11.43,16.45692863
26/09/2020 02:30,14.91712,-4.93356,15.7117944,1.97712,-0.40356,2.017886064,12.94,-4.53,13.71001459,14.26712,-12.08356,18.69660759,1.97712,-0.40356,2.017886064,12.29,-11.68,16.95483707
26/09/2020 03:00,14.17704,-4.81288,14.9717159,4.39704,-0.90288,4.488780798,9.78,-3.91,10.53263975,13.58704,-11.99288,18.12282612,4.39704,-0.90288,4.488780798,9.19,-11.09,14.40292331
26/09/2020 03:30,13.9358,-4.87408,14.76357604,3.9258,-0.78408,4.003334496,10.01,-4.09,10.81333436,13.3458,-12.07408,17.99704936,3.9258,-0.78408,4.003334496,9.42,-11.29,14.70375802
26/09/2020 04:00,14.1394,-4.90456,14.96587255,2.9394,-0.48456,2.97907213,11.2,-4.42,12.0406146,13.5194,-12.11456,18.15314684,2.9394,-0.48456,2.97907213,10.58,-11.63,15.72238214
26/09/2020 04:30,14.47552,-4.93888,15.29487545,1.95552,-0.30888,1.979763957,12.52,-4.63,13.34868158,13.82552,-12.11888,18.38510962,1.95552,-0.30888,1.979763957,11.87,-11.81,16.74434233
26/09/2020 05:00,14.47028,-4.95316,15.29453488,1.88028,-0.35316,1.913158348,12.59,-4.6,13.40403298,13.82028,-12.12316,18.38399161,1.88028,-0.35316,1.913158348,11.94,-11.77,16.76593272
26/09/2020 05:30,14.64032,-4.86384,15.42711604,2.20032,-0.39384,2.235289254,12.44,-4.47,13.21871779,14.00032,-11.96384,18.41582004,2.20032,-0.39384,2.235289254,11.8,-11.57,16.52588576
26/09/2020 06:00,15.14564,-4.71812,15.86351371,2.46564,-0.43812,2.504262315,12.68,-4.28,13.3828547,14.50564,-11.79812,18.69784018,2.46564,-0.43812,2.504262315,12.04,-11.36,16.55328366
26/09/2020 06:30,16.04228,-4.49944,16.66132371,3.93228,-0.73944,4.001199509,12.11,-3.76,12.68028785,15.39228,-11.53944,19.23748838,3.93228,-0.73944,4.001199509,11.46,-10.8,15.74711402
26/09/2020 07:00,16.9504,-4.27628,17.48149395,3.3804,-0.65628,3.443516749,13.57,-3.62,14.04454698,16.2904,-11.36628,19.86377238,3.3804,-0.65628,3.443516749,12.91,-10.71,16.77415274
26/09/2020 07:30,18.34772,-3.9708,18.77248204,2.81772,-0.5508,2.871049745,15.53,-3.42,15.90211621,17.61772,-11.1008,20.82334792,2.81772,-0.5508,2.871049745,14.8,-10.55,18.17532668
26/09/2020 08:00,19.96264,-4.73948,20.51754533,2.40264,-0.51948,2.45815753,17.56,-4.22,18.0599557,19.19264,-11.81948,22.54013171,2.40264,-0.51948,2.45815753,16.79,-11.3,20.23843126
26/09/2020 08:30,21.91232,-5.07632,22.49263863,3.44232,-0.61632,3.497058382,18.47,-4.46,19.00085524,21.26232,-9.80632,23.41474244,3.44232,-0.61632,3.497058382,17.82,-9.19,20.05014963
26/09/2020 09:00,22.3324,-6.4582,23.24746087,5.5224,-0.8982,5.594967828,16.81,-5.56,17.70564034,22.1024,-5.3182,22.733221,5.5224,-0.8982,5.594967828,16.58,-4.42,17.15904426
26/09/2020 09:30,23.71608,-6.10384,24.48896309,6.25608,-0.93384,6.325392803,17.46,-5.17,18.20935199,23.47608,-4.97384,23.99719601,6.25608,-0.93384,6.325392803,17.22,-4.04,17.68756625
26/09/2020 10:00,24.0764,-5.81332,24.76828065,7.8264,-1.09332,7.902397458,16.25,-4.72,16.92161044,23.8364,-4.67332,24.29020142,7.8264,-1.09332,7.902397458,16.01,-3.58,16.40538022
26/09/2020 10:30,23.55412,-5.53216,24.19506899,10.55412,-1.71216,10.69209712,13,-3.82,13.5496273,23.32412,-4.38216,23.73221229,10.55412,-1.71216,10.69209712,12.77,-2.67,13.04614119
26/09/2020 11:00,22.88236,-5.24444,23.47565867,12.31236,-2.04444,12.48094322,10.57,-3.2,11.043772,22.68236,-4.09444,23.04894562,12.31236,-2.04444,12.48094322,10.37,-2.05,10.57068588
26/09/2020 11:30,22.88976,-5.21052,23.47531963,11.48976,-1.82052,11.63309408,11.4,-3.39,11.8933637,22.67976,-4.06052,23.0403849,11.48976,-1.82052,11.63309408,11.19,-2.24,11.41199807
26/09/2020 12:00,22.97608,-5.32284,23.58458984,12.28608,-2.02284,12.45149161,10.69,-3.3,11.18776564,22.77608,-4.16284,23.15338111,12.28608,-2.02284,12.45149161,10.49,-2.14,10.70605903
26/09/2020 12:30,22.95932,-5.70288,23.65699083,11.02932,-1.71288,11.16153473,11.93,-3.99,12.57954689,22.74932,-4.54288,23.19847666,11.02932,-1.71288,11.16153473,11.72,-2.83,12.05683624
26/09/2020 13:00,22.49644,-5.81776,23.23652608,9.31644,-1.42776,9.425208374,13.18,-4.39,13.89188612,22.28644,-4.65776,22.76796293,9.31644,-1.42776,9.425208374,12.97,-3.23,13.3661438
26/09/2020 13:30,21.70312,-5.57072,22.40665836,11.46312,-1.26072,11.53223894,10.24,-4.31,11.11007201,21.49312,-4.40072,21.93901875,11.46312,-1.26072,11.53223894,10.03,-3.14,10.51001903
26/09/2020 14:00,21.48068,-5.59748,22.19800432,15.61068,-1.70748,15.70378356,5.87,-3.89,7.041945754,21.31068,-4.39748,21.75966251,15.61068,-1.70748,15.70378356,5.7,-2.69,6.302864428
26/09/2020 14:30,20.73532,-4.91856,21.31069515,17.27532,-2.24856,17.42104197,3.46,-2.67,4.37041188,20.57532,-3.71856,20.9086461,17.27532,-2.24856,17.42104197,3.3,-1.47,3.61260294
26/09/2020 15:00,20.47156,-4.54656,20.97035948,18.15156,-2.44656,18.31569781,2.32,-2.1,3.129281068,20.32156,-3.33656,20.59365032,18.15156,-2.44656,18.31569781,2.17,-0.89,2.345421071
26/09/2020 15:30,20.06516,-4.73292,20.61579922,16.98516,-2.39292,17.15289265,3.08,-2.34,3.868074456,19.90516,-3.53292,20.21625382,16.98516,-2.39292,17.15289265,2.92,-1.14,3.134645115
26/09/2020 16:00,19.49832,-5.22828,20.18710961,11.93832,-2.16828,12.13362776,7.56,-3.06,8.155807747,19.31832,-4.02828,19.73384218,11.93832,-2.16828,12.13362776,7.38,-1.86,7.610781826
26/09/2020 16:30,21.2154,-5.31344,21.87066167,10.9854,-2.05344,11.1756713,10.23,-3.26,10.73687571,21.0154,-4.11344,21.41418749,10.9854,-2.05344,11.1756713,10.03,-2.06,10.23936033
26/09/2020 17:00,22.16188,-5.2752,22.78105924,10.54188,-1.9152,10.71444002,11.62,-3.36,12.09603241,21.95188,-4.0952,22.33060005,10.54188,-1.9152,10.71444002,11.41,-2.18,11.61638928
26/09/2020 17:30,23.75344,-5.21556,24.3192923,10.78344,-1.91556,10.95225768,12.97,-3.3,13.38323205,23.54344,-4.06556,23.89188869,10.78344,-1.91556,10.95225768,12.76,-2.15,12.93986476
26/09/2020 18:00,25.8642,-4.66832,26.28212422,15.0642,-2.39832,15.25391951,10.8,-2.27,11.03598206,25.6842,-3.54832,25.92814503,15.0642,-2.39832,15.25391951,10.62,-1.15,10.68208313
26/09/2020 18:30,25.23216,-4.78352,25.68158799,16.38216,-3.14352,16.68103367,8.85,-1.64,9.000672197,25.07216,-3.67352,25.33984918,16.38216,-3.14352,16.68103367,8.69,-0.53,8.706147254
26/09/2020 19:00,26.17712,-6.0982,26.87805154,14.39712,-2.6982,14.6477762,11.78,-3.4,12.26084826,25.99712,-4.9682,26.46758885,14.39712,-2.6982,14.6477762,11.6,-2.27,11.82002115
26/09/2020 19:30,27.97452,-6.20724,28.6549053,9.79452,-1.31724,9.882699188,18.18,-4.89,18.8261653,27.75452,-5.08724,28.21689904,9.79452,-1.31724,9.882699188,17.96,-3.77,18.35141684
26/09/2020 20:00,27.3644,-6.18392,28.05443377,13.6944,-2.38392,13.90034769,13.67,-3.8,14.18833676,27.1744,-5.06392,27.64220145,13.6944,-2.38392,13.90034769,13.48,-2.68,13.74382771
26/09/2020 20:30,27.48168,-6.6618,28.27759387,13.71168,-2.5218,13.9416514,13.77,-4.14,14.37889078,27.28168,-5.5318,27.8368618,13.71168,-2.5218,13.9416514,13.57,-3.01,13.89982014
26/09/2020 21:00,24.8044,-7.48268,25.90846887,7.9344,-2.18268,8.22914305,16.87,-5.3,17.68295507,24.6044,-6.35268,25.41127786,7.9344,-2.18268,8.22914305,16.67,-4.17,17.1836492
26/09/2020 21:30,23.20392,-7.7238,24.45565353,7.51392,-2.2338,7.838932083,15.69,-5.49,16.6227615,22.99392,-6.5838,23.91791754,7.51392,-2.2338,7.838932083,15.48,-4.35,16.07958022
26/09/2020 22:00,21.96056,-8.03956,23.38590859,8.08056,-2.41956,8.435029372,13.88,-5.62,14.97460517,21.76056,-6.86956,22.8191329,8.08056,-2.41956,8.435029372,13.68,-4.45,14.38557959
26/09/2020 22:30,20.72104,-7.20348,21.93744796,8.77104,-2.55348,9.135173933,11.95,-4.65,12.8228312,20.53104,-6.03348,21.39921691,8.77104,-2.55348,9.135173933,11.76,-3.48,12.26409393
26/09/2020 23:00,18.9618,-7.2332,20.29455694,9.0918,-2.5632,9.446206724,9.87,-4.67,10.91905674,18.7918,-6.0532,19.74266896,9.0918,-2.5632,9.446206724,9.7,-3.49,10.30873901
26/09/2020 23:30,18.59676,-7.2312,19.95318862,3.68676,-0.6912,3.7509941,14.91,-6.54,16.28126838,18.25676,-8.1412,19.98970793,3.68676,-0.6912,3.7509941,14.57,-7.45,16.36421095
27/09/2020 00:00,17.7324,-5.50292,18.56664047,1.0224,-0.05292,1.023768668,16.71,-5.45,17.57630792,16.9724,-12.82292,21.27180385,1.0224,-0.05292,1.023768668,15.95,-12.77,20.43221476
27/09/2020 00:30,16.90208,-4.48376,17.48669243,1.07208,-0.02376,1.072343258,15.83,-4.46,16.44629138,16.16208,-11.89376,20.06674754,1.07208,-0.02376,1.072343258,15.09,-11.87,19.19908852
27/09/2020 01:00,16.1258,-4.4812,16.73686288,0.7758,0.0288,0.776334387,15.35,-4.51,15.99883121,15.3958,-11.9412,19.48391426,0.7758,0.0288,0.776334387,14.62,-11.97,18.89511312
27/09/2020 01:30,15.47456,-4.59324,16.14186671,1.11456,-0.18324,1.129522417,14.36,-4.41,15.02190734,14.77456,-11.96324,19.01070053,1.11456,-0.18324,1.129522417,13.66,-11.78,18.0378491
27/09/2020 02:00,14.87524,-4.5956,15.56895322,1.69524,-0.2556,1.714400775,13.18,-4.34,13.87616662,14.20524,-11.8556,18.50254293,1.69524,-0.2556,1.714400775,12.51,-11.6,17.06048358
27/09/2020 02:30,14.4144,-4.66096,15.1492401,1.8144,-0.30096,1.839191203,12.6,-4.36,13.33302666,13.7644,-11.87096,18.17631422,1.8144,-0.30096,1.839191203,11.95,-11.57,16.63332198
27/09/2020 03:00,14.03868,-4.63264,14.78329765,1.76868,-0.24264,1.785245953,12.27,-4.39,13.03169214,13.38868,-11.87264,17.89458948,1.76868,-0.24264,1.785245953,11.62,-11.63,16.44023418
27/09/2020 03:30,13.45664,-4.62624,14.22966116,3.26664,-0.42624,3.294331105,10.19,-4.2,11.02161966,12.86664,-11.87624,17.50986869,3.26664,-0.42624,3.294331105,9.6,-11.45,14.94197109
27/09/2020 04:00,13.34828,-4.61148,14.12240513,3.60828,-0.41148,3.631666332,9.74,-4.2,10.60695998,12.76828,-11.86148,17.42767001,3.60828,-0.41148,3.631666332,9.16,-11.45,14.6631545
27/09/2020 04:30,13.56508,-4.66456,14.34466854,3.20508,-0.30456,3.219517759,10.36,-4.36,11.24007117,12.98508,-11.92456,17.62973153,3.20508,-0.30456,3.219517759,9.78,-11.62,15.18791625
27/09/2020 05:00,13.60664,-4.71172,14.39933879,3.53664,-0.35172,3.554086303,10.07,-4.36,10.97335409,13.01664,-11.99172,17.69842551,3.53664,-0.35172,3.554086303,9.48,-11.64,15.0119952
27/09/2020 05:30,13.57632,-4.6764,14.35914976,4.03632,-0.5364,4.071806,9.54,-4.14,10.39957691,12.99632,-11.9464,17.65278467,4.03632,-0.5364,4.071806,8.96,-11.41,14.50757388
27/09/2020 06:00,13.8458,-4.61368,14.59425301,4.1958,-0.55368,4.232174285,9.65,-4.06,10.46929319,13.2758,-11.86368,17.80431882,4.1958,-0.55368,4.232174285,9.08,-11.31,14.50387879
27/09/2020 06:30,14.546,-4.44792,15.21085495,4.356,-0.63792,4.402462712,10.19,-3.81,10.87897973,13.956,-11.63792,18.17171203,4.356,-0.63792,4.402462712,9.6,-11,14.6
27/09/2020 07:00,15.51712,-4.15788,16.06452549,1.88712,-0.31788,1.913705722,13.63,-3.84,14.16059674,14.84712,-11.36788,18.6993494,1.88712,-0.31788,1.913705722,12.96,-11.05,17.0312683
27/09/2020 07:30,16.6648,-3.915,17.11849246,1.7748,-0.315,1.802537112,14.89,-3.6,15.31901106,15.9548,-11.175,19.4791239,1.7748,-0.315,1.802537112,14.18,-10.86,17.86090703
27/09/2020 08:00,17.53932,-3.7738,17.94071661,3.37932,-0.5238,3.419673976,14.16,-3.25,14.52818296,16.84932,-10.9838,20.11326545,3.37932,-0.5238,3.419673976,13.47,-10.46,17.05439826
27/09/2020 08:30,19.71672,-3.42884,20.01264578,2.64672,-0.34884,2.669609729,17.07,-3.08,17.3456421,18.96672,-10.55884,21.70773064,2.64672,-0.34884,2.669609729,16.32,-10.21,19.25062337
27/09/2020 09:00,20.3678,-3.0106,20.5890988,4.5378,-0.7506,4.599459664,15.83,-2.26,15.99051281,19.6478,-10.1306,22.10577077,4.5378,-0.7506,4.599459664,15.11,-9.38,17.78472659
27/09/2020 09:30,22.05488,-4.2444,22.45957843,5.92488,-1.0044,6.00941115,16.13,-3.24,16.4521883,21.32488,-11.3244,24.1452385,5.92488,-1.0044,6.00941115,15.4,-10.32,18.53813367
27/09/2020 10:00,23.69292,-4.88928,24.1921375,4.37292,-0.62928,4.417965894,19.32,-4.26,19.78408451,22.87292,-11.96928,25.81538559,4.37292,-0.62928,4.417965894,18.5,-11.34,21.69897693
27/09/2020 10:30,24.55376,-4.69532,24.99866317,4.88376,-0.53532,4.913011219,19.67,-4.16,20.10508642,23.72376,-11.74532,26.4720481,4.88376,-0.53532,4.913011219,18.84,-11.21,21.92281232
27/09/2020 11:00,24.77152,-5.08004,25.28705221,5.77152,-0.86004,5.835247374,19,-4.22,19.4630008,24.12152,-9.61004,25.96537302,5.77152,-0.86004,5.835247374,18.35,-8.75,20.32941219
27/09/2020 11:30,25.28644,-6.8612,26.20076551,6.16644,-0.8712,6.227677875,19.12,-5.99,20.0363295,25.03644,-5.7312,25.68404137,6.16644,-0.8712,6.227677875,18.87,-4.86,19.48580252
27/09/2020 12:00,25.49068,-6.88016,26.40286667,5.98068,-0.74016,6.026306505,19.51,-6.14,20.45335425,25.24068,-5.74016,25.88515721,5.98068,-0.74016,6.026306505,19.26,-5,19.8984321
27/09/2020 12:30,25.83748,-6.84328,26.7283717,5.30748,-0.77328,5.363516189,20.53,-6.07,21.40854502,25.57748,-5.70328,26.20562699,5.30748,-0.77328,5.363516189,20.27,-4.93,20.86091561
27/09/2020 13:00,25.57596,-6.99588,26.51550616,4.66596,-0.69588,4.71756629,20.91,-6.3,21.83845462,25.31596,-5.85588,25.98440227,4.66596,-0.69588,4.71756629,20.65,-5.16,21.28492659
27/09/2020 13:30,24.29444,-7.11264,25.31421464,4.02444,-0.51264,4.056959093,20.27,-6.6,21.31743183,24.03444,-5.97264,24.76543427,4.02444,-0.51264,4.056959093,20.01,-5.46,20.74154527
27/09/2020 14:00,23.47244,-7.376,24.60408128,4.22244,-0.576,4.261546146,19.25,-6.8,20.41574148,23.22244,-6.206,24.03739078,4.22244,-0.576,4.261546146,19,-5.63,19.81658144
27/09/2020 14:30,23.21228,-7.49616,24.39267016,3.84228,-0.50616,3.875475912,19.37,-6.99,20.59264432,22.96228,-6.33616,23.82043716,3.84228,-0.50616,3.875475912,19.12,-5.83,19.98907952
27/09/2020 15:00,22.8762,-6.72888,23.84530043,3.3462,-0.30888,3.360425761,19.53,-6.42,20.55814437,22.6262,-5.55888,23.29905735,3.3462,-0.30888,3.360425761,19.28,-5.25,19.98201441
27/09/2020 15:30,22.94284,-6.75808,23.91747379,3.01284,-0.20808,3.020016913,19.93,-6.55,20.97873685,22.69284,-5.59808,23.37313601,3.01284,-0.20808,3.020016913,19.68,-5.39,20.4047666
27/09/2020 16:00,23.13908,-6.916,24.15052959,2.71908,-0.216,2.72764588,20.42,-6.7,21.49107722,22.87908,-5.736,23.58715747,2.71908,-0.216,2.72764588,20.16,-5.52,20.90205732
27/09/2020 16:30,23.44664,-6.85116,24.42710217,3.26664,-0.46116,3.299030984,20.18,-6.39,21.1675341,23.19664,-5.69116,23.88458518,3.26664,-0.46116,3.299030984,19.93,-5.23,20.60480041
27/09/2020 17:00,24.12892,-6.69352,25.0401276,4.31892,-0.71352,4.377462822,19.81,-5.98,20.69290941,23.86892,-5.53352,24.50194249,4.31892,-0.71352,4.377462822,19.55,-4.82,20.13541408
27/09/2020 17:30,25.24088,-6.552,26.07739878,6.14088,-1.332,6.283679748,19.1,-5.22,19.80046464,25.00088,-5.422,25.58206569,6.14088,-1.332,6.283679748,18.86,-4.09,19.29838594
27/09/2020 18:00,26.4072,-6.0712,27.0961193,11.1672,-2.0412,11.35221799,15.24,-4.03,15.76383519,26.1972,-4.9412,26.65912124,11.1672,-2.0412,11.35221799,15.03,-2.9,15.30721725
27/09/2020 18:30,26.72868,-5.87652,27.36705724,9.95868,-1.76652,10.11414357,16.77,-4.11,17.26629665,26.52868,-4.75652,26.95172249,9.95868,-1.76652,10.11414357,16.57,-2.99,16.83760672
27/09/2020 19:00,27.46704,-5.74756,28.06194456,9.70704,-1.62756,9.84253916,17.76,-4.12,18.23162088,27.24704,-4.64756,27.64056806,9.70704,-1.62756,9.84253916,17.54,-3.02,17.79808979
27/09/2020 19:30,28.7452,-5.56236,29.27842844,10.1952,-1.78236,10.34982658,18.55,-3.78,18.93121496,28.5352,-4.46236,28.88200644,10.1952,-1.78236,10.34982658,18.34,-2.68,18.53477812
27/09/2020 20:00,29.42876,-5.9952,30.03322058,9.87876,-1.6452,10.01481813,19.55,-4.35,20.02810525,29.20876,-4.9052,29.61777587,9.87876,-1.6452,10.01481813,19.33,-3.26,19.60297171
27/09/2020 20:30,29.4622,-6.34196,30.13704839,8.3322,-1.01196,8.393427183,21.13,-5.33,21.79187463,29.2122,-5.24196,29.67879333,8.3322,-1.01196,8.393427183,20.88,-4.23,21.30416157
27/09/2020 21:00,26.98232,-7.13624,27.91006116,1.91232,-0.24624,1.928108379,25.07,-6.89,25.99955769,26.70232,-6.01624,27.37168313,1.91232,-0.24624,1.928108379,24.79,-5.77,25.4526423
27/09/2020 21:30,24.4532,-7.43636,25.55892095,5.2632,-1.38636,5.442726182,19.19,-6.05,20.12109838,24.2232,-6.30636,25.0306531,5.2632,-1.38636,5.442726182,18.96,-4.92,19.58795548
27/09/2020 22:00,23.82392,-7.8804,25.09342281,0.49392,0.1296,0.510639919,23.33,-8.01,24.66675901,23.55392,-6.7204,24.49389564,0.49392,0.1296,0.510639919,23.06,-6.85,24.05589533
27/09/2020 22:30,22.17612,-8.16796,23.63251719,0.45612,0.03204,0.457243935,21.72,-8.2,23.21633907,21.91612,-7.00796,23.00929854,0.45612,0.03204,0.457243935,21.46,-7.04,22.58524297
27/09/2020 23:00,20.21228,-8.49456,21.92473061,0.33228,0.05544,0.336873258,19.88,-8.55,21.64063077,19.96228,-7.30456,21.25674527,0.33228,0.05544,0.336873258,19.63,-7.36,20.96441032
27/09/2020 23:30,18.59772,-8.2976,20.36480677,0.47772,0.0324,0.478817458,18.12,-8.33,19.94300128,18.27772,-8.2276,20.0441625,0.47772,0.0324,0.478817458,17.8,-8.26,19.6231394
28/09/2020 00:00,17.25288,-5.34536,18.06196949,0.18288,0.04464,0.188249367,17.07,-5.39,17.90075417,16.49288,-12.54536,20.72199672,0.18288,0.04464,0.188249367,16.31,-12.59,20.60398505
28/09/2020 00:30,16.43728,-5.06996,17.20141472,0.19728,0.14004,0.241930982,16.24,-5.21,17.05525432,15.69728,-12.11996,19.83174298,0.19728,0.14004,0.241930982,15.5,-12.26,19.7625302
28/09/2020 01:00,15.90096,-5.08392,16.69391421,0.12096,0.22608,0.25640493,15.78,-5.31,16.64945945,15.18096,-12.14392,19.44058485,0.12096,0.22608,0.25640493,15.06,-12.37,19.48898407
28/09/2020 01:30,15.5112,-5.13328,16.33853999,0.0612,0.30672,0.312766044,15.45,-5.44,16.37974664,14.7912,-12.17328,19.15641781,0.0612,0.30672,0.312766044,14.73,-12.48,19.3060431
28/09/2020 02:00,15.4078,-5.12744,16.23856342,0.0378,0.32256,0.324767291,15.37,-5.45,16.30764851,14.6878,-12.17744,19.07934783,0.0378,0.32256,0.324767291,14.65,-12.5,19.25805026
28/09/2020 02:30,15.36004,-5.0906,16.18162653,0.05004,0.3294,0.333179173,15.31,-5.42,16.24107447,14.65004,-12.2506,19.09714304,0.05004,0.3294,0.333179173,14.6,-12.58,19.27216646
28/09/2020 03:00,15.2092,-5.11304,16.04565183,0.0792,0.33696,0.346142574,15.13,-5.45,16.08164793,14.4892,-12.36304,19.04682847,0.0792,0.33696,0.346142574,14.41,-12.7,19.20776145
28/09/2020 03:30,14.99728,-5.14492,15.85523917,0.01728,0.32508,0.325538945,14.98,-5.47,15.94745434,14.27728,-12.43492,18.93325011,0.01728,0.32508,0.325538945,14.26,-12.76,19.13544355
28/09/2020 04:00,15.01836,-5.05852,15.84738974,0.01836,0.32148,0.322003851,15,-5.38,15.93563303,14.30836,-12.35852,18.90667032,0.01836,0.32148,0.322003851,14.29,-12.68,19.10461986
28/09/2020 04:30,15.29772,-4.88736,16.05946839,0.02772,0.33264,0.333793002,15.27,-5.22,16.13757417,14.57772,-12.18736,19.00109639,0.02772,0.33264,0.333793002,14.55,-12.52,19.19512699
28/09/2020 05:00,15.68292,-4.76772,16.39161779,0.05292,0.33228,0.336467717,15.63,-5.1,16.44101274,14.95292,-12.05772,19.20881121,0.05292,0.33228,0.336467717,14.9,-12.39,19.37839261
28/09/2020 05:30,16.187,-4.64864,16.84128329,0.117,0.26136,0.286353016,16.07,-4.91,16.80336276,15.447,-11.94864,19.52894792,0.117,0.26136,0.286353016,15.33,-12.21,19.59829074
28/09/2020 06:00,17.2902,-4.33728,17.8259085,0.1602,0.16272,0.228345874,17.13,-4.5,17.71120832,16.5202,-11.60728,20.19024411,0.1602,0.16272,0.228345874,16.36,-11.77,20.15396983
28/09/2020 06:30,20.64816,-3.38936,20.92448978,2.91816,0.08064,2.919273984,17.73,-3.47,18.06637208,19.86816,-10.62936,22.5328,2.91816,0.08064,2.919273984,16.95,-10.71,20.05010224
28/09/2020 07:00,23.635,-2.59144,23.77664371,4.545,0.17856,4.548506202,19.09,-2.77,19.28991965,22.825,-9.84144,24.85627821,4.545,0.17856,4.548506202,18.28,-10.02,20.84607397
28/09/2020 07:30,26.97268,-2.76868,27.11440679,4.52268,0.21132,4.52761422,22.45,-2.98,22.64691811,26.38268,-6.07868,27.07390172,4.52268,0.21132,4.52761422,21.86,-6.29,22.74694925
28/09/2020 08:00,29.69884,-3.3204,29.88387782,4.57884,0.1296,4.580673739,25.12,-3.45,25.35580604,29.43884,-2.2204,29.52245716,4.57884,0.1296,4.580673739,24.86,-2.35,24.97082498
28/09/2020 08:30,30.38208,-2.78764,30.50969882,8.09208,-1.27764,8.192320959,22.29,-1.51,22.34108771,30.13208,-1.71764,30.18099621,8.09208,-1.27764,8.192320959,22.04,-0.44,22.04439158
28/09/2020 09:00,30.74392,-2.52268,30.84724512,9.04392,-1.64268,9.191892436,21.7,-0.88,21.71783599,30.52392,-1.46268,30.55894509,9.04392,-1.64268,9.191892436,21.48,0.18,21.48075418
28/09/2020 09:30,32.52548,-3.30188,32.69264842,4.51548,-0.01188,4.515495628,28.01,-3.29,28.20255662,32.23548,-2.24188,32.31334394,4.51548,-0.01188,4.515495628,27.72,-2.23,27.80955411
28/09/2020 10:00,31.69788,-3.22452,31.86146773,4.54788,0.01548,4.547906345,27.15,-3.24,27.34264252,31.42788,-2.14452,31.50096201,4.54788,0.01548,4.547906345,26.88,-2.16,26.96664607
28/09/2020 10:30,31.80788,-3.11144,31.95969789,4.81788,-0.00144,4.817880215,26.99,-3.11,27.16858848,31.51788,-2.01144,31.58199884,4.81788,-0.00144,4.817880215,26.7,-2.01,26.77555041
28/09/2020 11:00,31.93976,-2.9364,32.07445578,5.18976,-0.0864,5.190479151,26.75,-2.85,26.90139402,31.65976,-1.8564,31.71413918,5.18976,-0.0864,5.190479151,26.47,-1.77,26.52911231
28/09/2020 11:30,31.93248,-3.7348,32.1501479,5.08248,-0.0648,5.082893073,26.85,-3.67,27.09965682,31.65248,-2.6348,31.76195304,5.08248,-0.0648,5.082893073,26.57,-2.57,26.69400307
28/09/2020 12:00,32.32136,-3.28936,32.48830869,4.76136,-0.00936,4.7613692,27.56,-3.28,27.75449513,32.03136,-2.17936,32.10541439,4.76136,-0.00936,4.7613692,27.27,-2.17,27.35620222
28/09/2020 12:30,32.4104,-3.06756,32.55524462,4.9104,-0.18756,4.91398076,27.5,-2.88,27.65039602,32.1304,-1.97756,32.19119985,4.9104,-0.18756,4.91398076,27.22,-1.79,27.27879213
28/09/2020 13:00,31.31824,-3.0644,31.46780425,9.76824,-1.8144,9.93531882,21.55,-1.25,21.58622246,31.06824,-1.9344,31.12840247,9.76824,-1.8144,9.93531882,21.3,-0.12,21.30033803
28/09/2020 13:30,30.98716,-3.28308,31.1605953,10.03716,-1.78308,10.19430994,20.95,-1.5,21.00363064,30.75716,-2.18308,30.83453793,10.03716,-1.78308,10.19430994,20.72,-0.4,20.72386064
28/09/2020 14:00,30.8582,-3.28976,31.03306347,9.8982,-1.67976,10.03971897,20.96,-1.61,21.02174351,30.6382,-2.17976,30.71564183,9.8982,-1.67976,10.03971897,20.74,-0.5,20.74602613
28/09/2020 14:30,30.55656,-3.2188,30.72562501,10.09656,-1.7388,10.24519152,20.46,-1.48,20.513459,30.31656,-2.0288,30.38436834,10.09656,-1.7388,10.24519152,20.22,-0.29,20.22207952
28/09/2020 15:00,31.3386,-3.30328,31.51221206,5.8086,-0.23328,5.813282508,25.53,-3.07,25.7139223,31.0686,-2.19328,31.14592081,5.8086,-0.23328,5.813282508,25.26,-1.96,25.33592706
28/09/2020 15:30,31.03344,-3.66732,31.24937814,6.10344,-0.24732,6.108448822,24.93,-3.42,25.16349141,30.76344,-2.53732,30.86789972,6.10344,-0.24732,6.108448822,24.66,-2.29,24.76609981
28/09/2020 16:00,33.07812,-1.57832,33.1157533,11.77812,0.75168,11.80208175,21.3,-2.33,21.42705999,32.83812,-0.45832,32.84131822,11.77812,0.75168,11.80208175,21.06,-1.21,21.09473157
28/09/2020 16:30,32.42196,-2.74184,32.53768856,8.21196,-0.41184,8.222280659,24.21,-2.33,24.32186259,32.16196,-1.64184,32.20383998,8.21196,-0.41184,8.222280659,23.95,-1.23,23.98156375
28/09/2020 17:00,32.14664,-2.78164,32.26676284,8.03664,-0.70164,8.067210248,24.11,-2.08,24.19955578,31.87664,-1.68164,31.92096632,8.03664,-0.70164,8.067210248,23.84,-0.98,23.86013412
28/09/2020 17:30,33.14204,-2.8084,33.26081668,9.30204,-1.0584,9.362059534,23.84,-1.75,23.90414399,32.87204,-1.7184,32.91692441,9.30204,-1.0584,9.362059534,23.57,-0.66,23.57923875
28/09/2020 18:00,33.89616,-2.06212,33.95882804,17.06616,-1.12212,17.10301057,16.83,-0.94,16.8562303,33.69616,-0.98212,33.71046957,17.06616,-1.12212,17.10301057,16.63,0.14,16.63058929
28/09/2020 18:30,34.10736,-2.10864,34.1724797,16.67736,-0.99864,16.70723252,17.43,-1.11,17.46530847,33.89736,-1.00864,33.91236308,16.67736,-0.99864,16.70723252,17.22,-0.01,17.2200029
28/09/2020 19:00,34.16956,-2.17284,34.23857568,16.27956,-0.94284,16.3068397,17.89,-1.23,17.93223355,33.95956,-1.04284,33.97556814,16.27956,-0.94284,16.3068397,17.68,-0.1,17.6802828
28/09/2020 19:30,34.50368,-2.40256,34.58722637,15.13368,-0.77256,15.1533864,19.37,-1.63,19.43846187,34.29368,-1.30256,34.31840833,15.13368,-0.77256,15.1533864,19.16,-0.53,19.16732897
28/09/2020 20:00,33.65156,-2.59436,33.75141766,14.64156,-0.59436,14.65361877,19.01,-2,19.11491826,33.43156,-1.48436,33.46449654,14.64156,-0.59436,14.65361877,18.79,-0.89,18.81106589
28/09/2020 20:30,32.29044,-2.83624,32.41476165,14.95044,-0.42624,14.95651486,17.34,-2.41,17.50667587,32.09044,-1.71624,32.13630064,14.95044,-0.42624,14.95651486,17.14,-1.29,17.18847579
28/09/2020 21:00,30.17344,-4.77636,30.54914232,9.79344,-1.38636,9.891079874,20.38,-3.39,20.66002178,29.93344,-3.67636,30.15835627,9.79344,-1.38636,9.891079874,20.14,-2.29,20.26977306
28/09/2020 21:30,27.53292,-5.59456,28.09556523,9.32292,-1.65456,9.468601065,18.21,-3.94,18.63136334,27.32292,-4.47456,27.68688579,9.32292,-1.65456,9.468601065,18,-2.82,18.21956092
28/09/2020 22:00,24.72664,-6.3074,25.51842512,5.87664,-1.6974,6.116867209,18.85,-4.61,19.40553014,24.49664,-5.1774,25.03778828,5.87664,-1.6974,6.116867209,18.62,-3.48,18.94240745
28/09/2020 22:30,23.40732,-6.85508,24.39046435,2.85732,-0.77508,2.960578759,20.55,-6.08,21.43055996,23.16732,-5.70508,23.85943532,2.85732,-0.77508,2.960578759,20.31,-4.93,20.89978469
28/09/2020 23:00,22.1666,-7.21724,23.31194348,0.6966,0.03276,0.6973699,21.47,-7.25,22.6610547,21.9066,-6.04724,22.7259375,0.6966,0.03276,0.6973699,21.21,-6.08,22.06423577
28/09/2020 23:30,20.433,-7.67228,21.82593341,0.423,0.11772,0.439075163,20.01,-7.79,21.47287126,20.183,-6.48228,21.1984302,0.423,0.11772,0.439075163,19.76,-6.6,20.83308907
29/09/2020 00:00,19.0502,-7.81072,20.58925611,0.5202,0.08928,0.527805796,18.53,-7.9,20.14375586,18.7902,-6.81072,19.98643347,0.5202,0.08928,0.527805796,18.27,-6.9,19.52953917
29/09/2020 00:30,17.56716,-5.3914,18.375862,0.85716,-0.0414,0.858159208,16.71,-5.35,17.54555784,16.80716,-12.6814,21.05465586,0.85716,-0.0414,0.858159208,15.95,-12.64,20.35121864
29/09/2020 01:00,16.70968,-5.48924,17.58821087,1.30968,-0.21924,1.327903566,15.4,-5.27,16.27675951,15.96968,-12.76924,20.44710663,1.30968,-0.21924,1.327903566,14.66,-12.55,19.29813722
29/09/2020 01:30,16.39236,-5.54544,17.30495221,1.15236,-0.14544,1.161501771,15.24,-5.4,16.16841365,15.66236,-12.84544,20.2562299,1.15236,-0.14544,1.161501771,14.51,-12.7,19.28289657
29/09/2020 02:00,16.24452,-5.63376,17.19371053,0.97452,-0.11376,0.981137385,15.27,-5.52,16.23709642,15.52452,-12.91376,20.19346227,0.97452,-0.11376,0.981137385,14.55,-12.8,19.37891896
29/09/2020 02:30,16.03828,-5.67128,17.01146208,0.54828,-0.07128,0.55289402,15.49,-5.6,16.47119,15.29828,-12.97128,20.05720508,0.54828,-0.07128,0.55289402,14.75,-12.9,19.59521625
29/09/2020 03:00,16.02748,-5.70004,17.01089566,0.17748,0.03996,0.181922929,15.85,-5.74,16.85734558,15.27748,-12.98004,20.04701558,0.17748,0.03996,0.181922929,15.1,-13.02,19.93816441
29/09/2020 03:30,15.88912,-5.67036,16.87059919,0.15912,0.08964,0.182632155,15.73,-5.76,16.75143277,15.15912,-12.94036,19.93117749,0.15912,0.08964,0.182632155,15,-13.03,19.86909409
29/09/2020 04:00,15.84936,-5.57164,16.80016026,0.27936,0.10836,0.299639616,15.57,-5.68,16.57369301,15.10936,-12.85164,19.8357609,0.27936,0.10836,0.299639616,14.83,-12.96,19.6949359
29/09/2020 04:30,16.06824,-5.47384,16.97501873,0.22824,0.05616,0.235047747,15.84,-5.53,16.77755942,15.31824,-12.75384,19.93260925,0.22824,0.05616,0.235047747,15.09,-12.81,19.79404456
29/09/2020 05:00,16.46312,-5.34648,17.30951093,0.12312,0.08352,0.148775417,16.34,-5.43,17.21860912,15.70312,-12.63648,20.15610589,0.12312,0.08352,0.148775417,15.58,-12.72,20.11305049
29/09/2020 05:30,17.0102,-5.24416,17.80022804,0.0702,0.01584,0.071964891,16.94,-5.26,17.73784654,16.2302,-12.53416,20.50669547,0.0702,0.01584,0.071964891,16.16,-12.55,20.46089196
29/09/2020 06:00,18.06488,-5.11988,18.77639637,0.43488,0.15012,0.460061549,17.63,-5.27,18.40080976,17.27488,-12.39988,21.26448925,0.43488,0.15012,0.460061549,16.84,-12.55,21.00209751
29/09/2020 06:30,21.13104,-3.66232,21.44605883,4.27104,0.15768,4.273949656,16.86,-3.82,17.28733641,20.38104,-10.92232,23.12323216,4.27104,0.15768,4.273949656,16.11,-11.08,19.55245509
29/09/2020 07:00,23.37356,-2.97008,23.56150849,5.08356,0.07992,5.084188183,18.29,-3.05,18.54256185,22.57356,-10.18008,24.76286817,5.08356,0.07992,5.084188183,17.49,-10.26,20.27727053
29/09/2020 07:30,26.9452,-1.955,27.01602909,13.9752,-0.585,13.98743865,12.97,-1.37,13.04215473,26.4252,-7.035,27.34561062,13.9752,-0.585,13.98743865,12.45,-6.45,14.02159049
29/09/2020 08:00,29.23508,-3.18664,29.40823995,14.36508,-0.56664,14.3762514,14.87,-2.62,15.09904964,29.03508,-2.04664,29.10712294,14.36508,-0.56664,14.3762514,14.67,-1.48,14.74446676
29/09/2020 08:30,30.27504,-2.61144,30.38745902,14.76504,-0.36144,14.76946326,15.51,-2.25,15.67235145,30.08504,-1.48144,30.12149227,14.76504,-0.36144,14.76946326,15.32,-1.12,15.36088539
29/09/2020 09:00,30.91748,-2.22604,30.99751318,13.31748,0.45396,13.32521494,17.6,-2.68,17.80287617,30.69748,-1.10604,30.71739902,13.31748,0.45396,13.32521494,17.38,-1.56,17.44987106
29/09/2020 09:30,30.72192,-1.93464,30.78277441,15.45192,-0.22464,15.45355282,15.27,-1.71,15.36544825,30.53192,-0.80464,30.54252092,15.45192,-0.22464,15.45355282,15.08,-0.58,15.09114972
29/09/2020 10:00,30.38528,-1.87296,30.44295025,15.24528,-0.10296,15.24562767,15.14,-1.77,15.2431132,30.19528,-0.75296,30.20466658,15.24528,-0.10296,15.24562767,14.95,-0.65,14.96412376
29/09/2020 10:30,28.40076,-2.59712,28.51926017,10.76076,-1.07712,10.81453389,17.64,-1.52,17.70536642,28.18076,-1.44712,28.21789132,10.76076,-1.07712,10.81453389,17.42,-0.37,17.42392895
29/09/2020 11:00,28.81728,-2.57176,28.93180907,10.54728,-1.39176,10.63870816,18.27,-1.18,18.30806653,28.60728,-1.41176,28.64209377,10.54728,-1.39176,10.63870816,18.06,-0.02,18.06001107
29/09/2020 11:30,28.61976,-2.80608,28.75699476,9.68976,-1.21608,9.765771829,18.93,-1.59,18.9966576,28.38976,-1.70608,28.44097716,9.68976,-1.21608,9.765771829,18.7,-0.49,18.70641868
29/09/2020 12:00,29.59104,-2.5128,29.69753882,8.50104,-0.8028,8.538862273,21.09,-1.71,21.15921076,29.35104,-1.3728,29.3831266,8.50104,-0.8028,8.538862273,20.85,-0.57,20.85778991
29/09/2020 12:30,30.60652,-2.59976,30.71673515,6.08652,-0.14976,6.088362158,24.52,-2.45,24.6420961,30.34652,-1.48976,30.38306536,6.08652,-0.14976,6.088362158,24.26,-1.34,24.29697924
29/09/2020 13:00,29.22816,-3.40884,29.42627274,2.46816,-0.16884,2.473928198,26.76,-3.24,26.95542988,28.94816,-2.29884,29.03929463,2.46816,-0.16884,2.473928198,26.48,-2.13,26.56552842
29/09/2020 13:30,27.74548,-3.71372,27.99291654,2.98548,-0.33372,3.004073879,24.76,-3.38,24.98963785,27.47548,-2.59372,27.59763368,2.98548,-0.33372,3.004073879,24.49,-2.26,24.59405823
29/09/2020 14:00,27.60112,-3.64156,27.84030863,2.48112,-0.42156,2.516678225,25.12,-3.22,25.32553652,27.33112,-2.52156,27.44719267,2.48112,-0.42156,2.516678225,24.85,-2.1,24.93857454
29/09/2020 14:30,27.08212,-3.80708,27.34840181,3.19212,-0.57708,3.243863656,23.89,-3.23,24.10736402,26.81212,-2.66708,26.9444446,3.19212,-0.57708,3.243863656,23.62,-2.09,23.71228585
29/09/2020 15:00,26.69016,-3.89084,26.97226866,3.53016,-0.60084,3.580927021,23.16,-3.29,23.39251376,26.42016,-2.76084,26.56401875,3.53016,-0.60084,3.580927021,22.89,-2.16,22.99168763
29/09/2020 15:30,27.01624,-3.99656,27.31024928,3.93624,-0.55656,3.975392354,23.08,-3.44,23.33495232,26.75624,-2.85656,26.90829452,3.93624,-0.55656,3.975392354,22.82,-2.3,22.93561423
29/09/2020 16:00,28.421,-3.36604,28.61963428,7.821,-0.53604,7.83934818,20.6,-2.83,20.79348215,28.181,-2.22604,28.26878163,7.821,-0.53604,7.83934818,20.36,-1.69,20.43001958
29/09/2020 16:30,29.16732,-2.99072,29.32024833,6.36732,-0.45072,6.383252502,22.8,-2.54,22.94104618,28.90732,-1.85072,28.96650331,6.36732,-0.45072,6.383252502,22.54,-1.4,22.58343641
29/09/2020 17:00,29.62724,-2.56908,29.73841828,2.48724,-0.46908,2.531086499,27.14,-2.1,27.22112415,29.33724,-1.45908,29.37350107,2.48724,-0.46908,2.531086499,26.85,-0.99,26.8682452
29/09/2020 17:30,29.0046,-2.48288,29.11067698,6.1146,-1.89288,6.400884927,22.89,-0.59,22.89760249,28.7546,-1.38288,28.78783386,6.1146,-1.89288,6.400884927,22.64,0.51,22.64574353
29/09/2020 18:00,29.76992,-2.38872,29.86560095,6.37992,-2.08872,6.713131195,23.39,-0.3,23.39192382,29.51992,-1.29872,29.54847459,6.37992,-2.08872,6.713131195,23.14,0.79,23.15348138
29/09/2020 18:30,30.72176,-2.59172,30.8308863,5.80176,-1.70172,6.046178136,24.92,-0.89,24.93588779,30.46176,-1.52172,30.49974515,5.80176,-1.70172,6.046178136,24.66,0.18,24.66065693
29/09/2020 19:00,33.84068,-3.06064,33.97880428,14.26068,-0.62064,14.27417907,19.58,-2.44,19.73144698,33.62068,-1.95064,33.6772196,14.26068,-0.62064,14.27417907,19.36,-1.33,19.40563063
29/09/2020 19:30,34.24696,-3.01252,34.37920223,13.47696,-0.27252,13.47971506,20.77,-2.74,20.94995227,34.01696,-1.91252,34.07068095,13.47696,-0.27252,13.47971506,20.54,-1.64,20.60536823
29/09/2020 20:00,34.48552,-2.84192,34.60242187,10.23552,1.01808,10.28602725,24.25,-3.86,24.5552866,34.22552,-1.76192,34.27084156,10.23552,1.01808,10.28602725,23.99,-2.78,24.1505383
29/09/2020 20:30,32.7386,-3.59616,32.93551725,7.0686,0.66384,7.09970348,25.67,-4.26,26.02107799,32.4586,-2.52616,32.5567535,7.0686,0.66384,7.09970348,25.39,-3.19,25.58961117
29/09/2020 21:00,30.19628,-4.94284,30.59815343,0.47628,-0.04284,0.478202785,29.72,-4.9,30.12122839,29.88628,-3.86284,30.13488452,0.47628,-0.04284,0.478202785,29.41,-3.82,29.65704807
29/09/2020 21:30,28.28928,-5.35236,28.79116393,0.17928,0.10764,0.209111664,28.11,-5.46,28.63535751,27.98928,-4.26236,28.31196757,0.17928,0.10764,0.209111664,27.81,-4.37,28.15125219
29/09/2020 22:00,26.17548,-5.83692,26.81837781,0.46548,-0.01692,0.465787416,25.71,-5.82,26.36051024,25.90548,-4.73692,26.33500152,0.46548,-0.01692,0.465787416,25.44,-4.72,25.87415699
29/09/2020 22:30,24.2688,-6.2384,25.05777899,0.6588,-0.0684,0.662341302,23.61,-6.17,24.40288917,23.9888,-5.1084,24.52668498,0.6588,-0.0684,0.662341302,23.33,-5.04,23.86819013
29/09/2020 23:00,22.04684,-6.43624,22.9671143,1.35684,-0.24624,1.379002873,20.69,-6.19,21.59611539,21.78684,-5.28624,22.41898148,1.35684,-0.24624,1.379002873,20.43,-5.04,21.04249272
29/09/2020 23:30,19.75316,-4.69916,20.30441909,1.52316,-0.29916,1.552260639,18.23,-4.4,18.75347701,19.04316,-10.69916,21.84293862,1.52316,-0.29916,1.552260639,17.52,-10.4,20.37425827
30/09/2020 00:00,18.3424,-4.57192,18.90359993,1.2924,-0.24192,1.314847157,17.05,-4.33,17.59123077,17.5724,-11.83192,21.18451257,1.2924,-0.24192,1.314847157,16.28,-11.59,19.98415622
30/09/2020 00:30,17.35376,-4.68016,17.97378323,1.10376,-0.20016,1.12176208,16.25,-4.48,16.85624217,16.59376,-11.99016,20.47234251,1.10376,-0.20016,1.12176208,15.49,-11.79,19.46648915
30/09/2020 01:00,16.70792,-4.87492,17.40458088,1.35792,-0.30492,1.391733787,15.35,-4.57,16.0158484,15.97792,-12.17492,20.08787208,1.35792,-0.30492,1.391733787,14.62,-11.87,18.83192237
30/09/2020 01:30,16.12364,-4.78888,16.81978414,2.39364,-0.48888,2.443054667,13.73,-4.3,14.38759535,15.44364,-12.06888,19.600099,2.39364,-0.48888,2.443054667,13.05,-11.58,17.44703127
30/09/2020 02:00,15.6012,-4.64128,16.27694448,3.5712,-0.79128,3.657812663,12.03,-3.85,12.63104905,14.9412,-11.90128,19.10183036,3.5712,-0.79128,3.657812663,11.37,-11.11,15.89682358
30/09/2020 02:30,15.41356,-4.741,16.12621818,3.01356,-0.621,3.07687908,12.4,-4.12,13.06653741,14.77356,-11.971,19.01480781,3.01356,-0.621,3.07687908,11.76,-11.35,16.34380923
30/09/2020 03:00,15.13176,-4.73304,15.85470997,2.83176,-0.47304,2.870998352,12.3,-4.26,13.01681989,14.47176,-11.99304,18.79534107,2.83176,-0.47304,2.870998352,11.64,-11.52,16.37681288
30/09/2020 03:30,14.85576,-4.59304,15.5495859,2.88576,-0.47304,2.924273862,11.97,-4.12,12.65919824,14.21576,-11.76304,18.45147535,2.88576,-0.47304,2.924273862,11.33,-11.29,15.9947804
30/09/2020 04:00,14.53824,-4.33132,15.16973155,3.46824,-0.57132,3.514981542,11.07,-3.76,11.69112912,13.92824,-11.50132,18.06311798,3.46824,-0.57132,3.514981542,10.46,-10.93,15.12866485
30/09/2020 04:30,14.8878,-4.2442,15.48095031,3.1878,-0.3942,3.212080709,11.7,-3.85,12.31716282,14.2678,-11.3742,18.2467132,3.1878,-0.3942,3.212080709,11.08,-10.98,15.59893586
30/09/2020 05:00,15.20856,-4.08604,15.74788939,2.96856,-0.44604,3.001882768,12.24,-3.64,12.76977682,14.57856,-11.23604,18.40605896,2.96856,-0.44604,3.001882768,11.61,-10.79,15.84980126
30/09/2020 05:30,15.5968,-4.00404,16.10256211,3.7368,-0.55404,3.777649343,11.86,-3.45,12.35160313,14.9568,-11.12404,18.64001427,3.7368,-0.55404,3.777649343,11.22,-10.57,15.41471051
30/09/2020 06:00,16.70252,-3.96176,17.16594642,3.69252,-0.49176,3.725121723,13.01,-3.47,13.46480598,16.04252,-11.11176,19.51495986,3.69252,-0.49176,3.725121723,12.35,-10.62,16.28824423
30/09/2020 06:30,18.96084,-3.2708,19.2408832,3.75084,-0.5508,3.791065991,15.21,-2.72,15.45129444,18.25084,-10.3808,20.99652755,3.75084,-0.5508,3.791065991,14.5,-9.83,17.51795936
30/09/2020 07:00,21.4788,-3.67072,21.79020502,4.7088,-0.81072,4.778081661,16.77,-2.86,17.01212803,20.9688,-6.96072,22.09394026,4.7088,-0.81072,4.778081661,16.26,-6.15,17.38419109
30/09/2020 07:30,25.22332,-3.966,25.53321421,6.67332,-0.666,6.70647119,18.55,-3.3,18.84124465,24.99332,-2.846,25.15483573,6.67332,-0.666,6.70647119,18.32,-2.18,18.44924931
30/09/2020 08:00,27.06184,-3.05572,27.2338137,8.06184,-0.76572,8.098122702,19,-2.29,19.13750506,26.83184,-1.96572,26.90374868,8.06184,-0.76572,8.098122702,18.77,-1.2,18.80831997
30/09/2020 08:30,29.05628,-2.69836,29.18130487,7.94628,-0.46836,7.960070787,21.11,-2.23,21.22745863,28.80628,-1.59836,28.85058963,7.94628,-0.46836,7.960070787,20.86,-1.13,20.890584
30/09/2020 09:00,29.83784,-2.31872,29.92779909,8.45784,-0.46872,8.470817901,21.38,-1.85,21.45989049,29.59784,-1.21872,29.62292037,8.45784,-0.46872,8.470817901,21.14,-0.75,21.15329998
30/09/2020 09:30,30.84936,-1.72432,30.89751271,8.64936,-0.54432,8.666470601,22.2,-1.18,22.23133824,30.59936,-0.60432,30.60532691,8.64936,-0.54432,8.666470601,21.95,-0.06,21.950082
30/09/2020 10:00,31.10756,-1.60476,31.14892524,9.27756,-0.64476,9.299937366,21.83,-0.96,21.85109837,30.85756,-0.50476,30.86168809,9.27756,-0.64476,9.299937366,21.58,0.14,21.58045412
30/09/2020 10:30,30.61396,-1.29064,30.64115367,10.44396,-0.98064,10.48989777,20.17,-0.31,20.17238211,30.37396,-0.23064,30.37483565,10.44396,-0.98064,10.48989777,19.93,0.75,19.9441069
30/09/2020 11:00,31.23172,-1.33684,31.2603179,12.05172,-1.35684,12.12785924,19.18,0.02,19.18001043,30.99172,-0.23684,30.99262496,12.05172,-1.35684,12.12785924,18.94,1.12,18.9730862
30/09/2020 11:30,31.53052,-1.20576,31.55356634,12.98052,-1.53576,13.07105421,18.55,0.33,18.55293508,31.29052,-0.10576,31.29069873,12.98052,-1.53576,13.07105421,18.31,1.43,18.36575618
30/09/2020 12:00,31.71416,-0.87668,31.72627479,12.13416,-1.33668,12.20756128,19.58,0.46,19.58540273,31.49416,0.21332,31.49488243,12.13416,-1.33668,12.20756128,19.36,1.55,19.42194892
30/09/2020 12:30,33.42804,-1.02984,33.44389972,10.05804,-0.87984,10.09644923,23.37,-0.15,23.37048138,33.15804,0.03016,33.15805372,10.05804,-0.87984,10.09644923,23.1,0.91,23.11791729
30/09/2020 13:00,33.19924,-1.19872,33.22087395,11.19924,-1.18872,11.26215041,22,-0.01,22.00000227,32.94924,-0.10872,32.94941937,11.19924,-1.18872,11.26215041,21.75,1.08,21.77679729
