Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
30/09/2020 13:30,32.76464,-1.34088,32.79206601,12.19464,-1.37088,12.27145292,20.57,0.03,20.57002188,32.52464,-0.25088,32.52560757,12.19464,-1.37088,12.27145292,20.33,1.12,20.36082759
30/09/2020 14:00,32.53104,-1.20684,32.55341804,13.54104,-1.62684,13.63841533,18.99,0.42,18.99464398,32.30104,-0.09684,32.30118517,13.54104,-1.62684,13.63841533,18.76,1.53,18.82228732
30/09/2020 14:30,31.33816,-1.16736,31.3598948,14.52816,-1.82736,14.64263219,16.81,0.66,16.82295158,31.11816,-0.06736,31.11823291,14.52816,-1.82736,14.64263219,16.59,1.76,16.68309624
30/09/2020 15:00,30.9032,-1.47564,30.93841114,12.7332,-1.38564,12.8083715,18.17,-0.09,18.17022289,30.6732,-0.37564,30.67550006,12.7332,-1.38564,12.8083715,17.94,1.01,17.96840839
30/09/2020 15:30,30.96924,-1.50816,31.00594093,13.26924,-1.65816,13.37244274,17.7,0.15,17.70063558,30.73924,-0.39816,30.74181854,13.26924,-1.65816,13.37244274,17.47,1.26,17.51537896
30/09/2020 16:00,32.34608,-1.71984,32.39176965,11.20608,-1.23984,11.27445929,21.14,-0.48,21.14544868,32.10608,-0.62984,32.11225734,11.20608,-1.23984,11.27445929,20.9,0.61,20.90890002
30/09/2020 16:30,32.1518,-2.07472,32.21867015,12.9618,-2.21472,13.14964805,19.19,0.14,19.19051068,31.9218,-0.95472,31.93607373,12.9618,-2.21472,13.14964805,18.96,1.26,19.00182097
30/09/2020 17:00,33.76864,-1.46232,33.80028738,17.01864,-1.01232,17.04872134,16.75,-0.45,16.75604369,33.56864,-0.33232,33.5702849,17.01864,-1.01232,17.04872134,16.55,0.68,16.5639639
30/09/2020 17:30,33.54312,-1.7384,33.5881368,18.66312,-1.2384,18.70416218,14.88,-0.5,14.88839817,33.34312,-0.6284,33.34904103,18.66312,-1.2384,18.70416218,14.68,0.61,14.69266824
30/09/2020 18:00,32.87152,-1.86248,32.9242412,19.81152,-1.48248,19.86690896,13.06,-0.38,13.06552716,32.69152,-0.73248,32.69972487,19.81152,-1.48248,19.86690896,12.88,0.75,12.9018177
30/09/2020 18:30,33.12116,-2.22376,33.19572786,16.66116,-1.10376,16.69768064,16.46,-1.12,16.49806049,32.92116,-1.11376,32.93999449,16.66116,-1.10376,16.69768064,16.26,-0.01,16.26000308
30/09/2020 19:00,30.66564,-3.17504,30.8295695,8.49564,-1.98504,8.724464615,22.17,-1.19,22.20191433,30.42564,-2.07504,30.49631716,8.49564,-1.98504,8.724464615,21.93,-0.09,21.93018468
30/09/2020 19:30,32.17892,-2.87408,32.30701515,11.24892,-2.22408,11.46667925,20.93,-0.65,20.94009074,31.93892,-1.78408,31.98870976,11.24892,-2.22408,11.46667925,20.69,0.44,20.69467806
30/09/2020 20:00,31.93008,-3.15652,32.08572311,12.16008,-2.21652,12.36044119,19.77,-0.94,19.79233437,31.71008,-2.03652,31.77540853,12.16008,-2.21652,12.36044119,19.55,0.18,19.55082863
30/09/2020 20:30,33.04528,-3.82452,33.26586063,6.33528,-0.43452,6.350163802,26.71,-3.39,26.92426786,32.76528,-2.71452,32.87753325,6.33528,-0.43452,6.350163802,26.43,-2.28,26.52816051
30/09/2020 21:00,30.14312,-4.59808,30.49180255,1.38312,-0.20808,1.398684461,28.76,-4.39,29.09312118,29.84312,-3.49808,30.04743542,1.38312,-0.20808,1.398684461,28.46,-3.29,28.64953228
30/09/2020 21:30,28.5344,-5.01196,28.97122238,0.9144,-0.20196,0.936437505,27.62,-4.81,28.03570045,28.2344,-3.89196,28.5013806,0.9144,-0.20196,0.936437505,27.32,-3.69,27.5680703
30/09/2020 22:00,26.45436,-5.57636,27.03569777,1.22436,-0.30636,1.262106913,25.23,-5.27,25.77451842,26.18436,-4.43636,26.55752245,1.22436,-0.30636,1.262106913,24.96,-4.13,25.29937746
30/09/2020 22:30,24.62924,-5.95068,25.33791735,0.57924,-0.13068,0.593798148,24.05,-5.82,24.74418922,24.35924,-4.80068,24.8277889,0.57924,-0.13068,0.593798148,23.78,-4.67,24.23421754
30/09/2020 23:00,22.6184,-5.63748,23.31036678,0.5184,-0.08748,0.525729313,22.1,-5.55,22.78623488,22.2184,-6.46748,23.14056171,0.5184,-0.08748,0.525729313,21.7,-6.38,22.61845264
30/09/2020 23:30,20.37856,-4.26224,20.81951963,0.98856,-0.19224,1.007078493,19.39,-4.07,19.81254653,19.54856,-11.47224,22.66624117,0.98856,-0.19224,1.007078493,18.56,-11.28,21.71893183
01/10/2020 00:00,18.8356,-4.43288,19.35020032,0.8856,-0.18288,0.904285604,17.95,-4.25,18.44627334,18.0556,-11.57288,21.44612419,0.8856,-0.18288,0.904285604,17.17,-11.39,20.60439274
01/10/2020 00:30,17.31284,-4.47828,17.88265698,2.74284,-0.72828,2.837880023,14.57,-3.75,15.04484629,16.60284,-11.58828,20.24703755,2.74284,-0.72828,2.837880023,13.86,-10.86,17.60793003
01/10/2020 01:00,15.64276,-4.3942,16.24822864,6.33276,-1.8342,6.59303715,9.31,-2.56,9.655552807,15.10276,-11.4942,18.97919896,6.33276,-1.8342,6.59303715,8.77,-9.66,13.04716444
01/10/2020 01:30,15.30316,-4.41388,15.92699101,6.29316,-1.88388,6.569084155,9.01,-2.53,9.358472098,14.76316,-11.54388,18.74065257,6.29316,-1.88388,6.569084155,8.47,-9.66,12.84743165
01/10/2020 02:00,15.0386,-4.40472,15.67038762,5.8986,-1.76472,6.156924446,9.14,-2.64,9.513632324,14.4986,-11.53472,18.52725472,5.8986,-1.76472,6.156924446,8.6,-9.77,13.01587108
01/10/2020 02:30,15.61012,-4.57656,16.26716779,2.76012,-0.73656,2.856708429,12.85,-3.84,13.41149134,14.95012,-11.72656,19.00048151,2.76012,-0.73656,2.856708429,12.19,-10.99,16.41268412
01/10/2020 03:00,16.05736,-4.63232,16.71218713,0.47736,0.06768,0.482133956,15.58,-4.7,16.27348764,15.33736,-11.83232,19.37107143,0.47736,0.06768,0.482133956,14.86,-11.9,19.03758388
01/10/2020 03:30,15.96868,-4.71444,16.65006563,0.68868,0.02556,0.68915416,15.28,-4.74,15.99831241,15.24868,-11.89444,19.33907817,0.68868,0.02556,0.68915416,14.56,-11.92,18.81701358
01/10/2020 04:00,15.98228,-4.64252,16.64290437,0.87228,-0.09252,0.87717293,15.11,-4.55,15.78019645,15.27228,-11.87252,19.34423086,0.87228,-0.09252,0.87717293,14.4,-11.78,18.60452633
01/10/2020 04:30,16.16168,-4.52836,16.78409797,0.75168,-0.01836,0.751904191,15.41,-4.51,16.05640682,15.44168,-11.78836,19.4270665,0.75168,-0.01836,0.751904191,14.69,-11.77,18.82362877
01/10/2020 05:00,16.35796,-4.46276,16.95579789,0.95796,-0.12276,0.965793652,15.4,-4.34,15.9998625,15.62796,-11.65276,19.49410037,0.95796,-0.12276,0.965793652,14.67,-11.53,18.65877274
01/10/2020 05:30,16.88812,-4.39972,17.45182321,0.88812,-0.09972,0.893700852,16,-4.3,16.56773974,16.14812,-11.60972,19.88837294,0.88812,-0.09972,0.893700852,15.26,-11.51,19.11407073
01/10/2020 06:00,17.89792,-4.31948,18.41177471,0.81792,-0.06948,0.820865761,17.08,-4.25,17.600821,17.13792,-11.44948,20.61065002,0.81792,-0.06948,0.820865761,16.32,-11.38,19.89589907
01/10/2020 06:30,20.65872,-4.419,21.12605673,0.55872,0.081,0.564560925,20.1,-4.5,20.59757267,19.99872,-9.129,21.98379955,0.55872,0.081,0.564560925,19.44,-9.21,21.51133887
01/10/2020 07:00,23.80016,-5.71188,24.47597167,0.47016,0.07812,0.476605875,23.33,-5.79,24.03774116,23.54016,-4.57188,23.98001709,0.47016,0.07812,0.476605875,23.07,-4.65,23.53396269
01/10/2020 07:30,26.7022,-4.8118,27.13228527,0.6822,-0.0918,0.688348807,26.02,-4.72,26.44463651,26.4122,-3.6918,26.66896504,0.6822,-0.0918,0.688348807,25.73,-3.6,25.98062547
01/10/2020 08:00,28.67836,-4.18688,28.98237907,1.00836,-0.14688,1.019001288,27.67,-4.04,27.96337784,28.38836,-3.08688,28.55569666,1.00836,-0.14688,1.019001288,27.38,-2.94,27.53739276
01/10/2020 08:30,29.82608,-3.089,29.9856127,4.90608,-0.009,4.906088255,24.92,-3.08,25.10961569,29.55608,-1.999,29.62360319,4.90608,-0.009,4.906088255,24.65,-1.99,24.73019612
01/10/2020 09:00,30.36712,-3.18636,30.53383152,2.15712,0.05364,2.157786816,28.21,-3.24,28.3954521,30.07712,-2.10636,30.15078606,2.15712,0.05364,2.157786816,27.92,-2.16,28.00342836
01/10/2020 09:30,30.47408,-3.10092,30.63144229,1.05408,0.10908,1.059708966,29.42,-3.21,29.59460255,30.17408,-2.04092,30.2430233,1.05408,0.10908,1.059708966,29.12,-2.15,29.19926198
01/10/2020 10:00,30.15056,-3.09424,30.30891931,1.78056,0.09576,1.783133167,28.37,-3.19,28.54878281,29.85056,-2.01424,29.91844072,1.78056,0.09576,1.783133167,28.07,-2.11,28.14919182
01/10/2020 10:30,29.99128,-2.93888,30.1349281,2.32128,0.05112,2.321842823,27.67,-2.99,27.83107975,29.70128,-1.85888,29.75939295,2.32128,0.05112,2.321842823,27.38,-1.91,27.44653894
01/10/2020 11:00,29.48628,-2.96408,29.63488617,1.82628,0.02592,1.826463929,27.66,-2.99,27.82113765,29.20628,-1.88408,29.26698736,1.82628,0.02592,1.826463929,27.38,-1.91,27.44653894
01/10/2020 11:30,30.13704,-2.52412,30.24255878,5.11704,-0.02412,5.117096846,25.02,-2.5,25.14458988,29.86704,-1.43412,29.90145111,5.11704,-0.02412,5.117096846,24.75,-1.41,24.7901311
01/10/2020 12:00,29.80888,-2.60924,29.92285849,4.62888,-0.12924,4.630683862,25.18,-2.48,25.30183393,29.52888,-1.52924,29.56845158,4.62888,-0.12924,4.630683862,24.9,-1.4,24.93932637
01/10/2020 12:30,29.72412,-2.7866,29.85445443,2.18412,-0.1566,2.189726863,27.54,-2.63,27.66529414,29.44412,-1.7066,29.49353635,2.18412,-0.1566,2.189726863,27.26,-1.55,27.30403084
01/10/2020 13:00,30.15596,-2.88288,30.29344683,2.32596,-0.27288,2.341912342,27.83,-2.61,27.95211978,29.85596,-1.80288,29.91034476,2.32596,-0.27288,2.341912342,27.53,-1.53,27.57248266
01/10/2020 13:30,28.84368,-3.19676,29.0202886,2.98368,-0.26676,2.995581286,25.86,-2.93,26.02545869,28.57368,-2.09676,28.6505077,2.98368,-0.26676,2.995581286,25.59,-1.83,25.65535032
01/10/2020 14:00,27.97084,-3.38592,28.17503052,3.03084,-0.20592,3.037827209,24.94,-3.18,25.14191719,27.69084,-2.26592,27.78339456,3.03084,-0.20592,3.037827209,24.66,-2.06,24.74589259
01/10/2020 14:30,27.457,-3.47336,27.67582119,2.817,-0.24336,2.827492368,24.64,-3.23,24.85080482,27.187,-2.36336,27.28952985,2.817,-0.24336,2.827492368,24.37,-2.12,24.46203794
01/10/2020 15:00,28.36168,-3.51968,28.57924141,1.92168,-0.13968,1.926749731,26.44,-3.38,26.65516835,28.08168,-2.40968,28.18487732,1.92168,-0.13968,1.926749731,26.16,-2.27,26.25830345
01/10/2020 15:30,29.23808,-3.70264,29.47159421,1.28808,-0.06264,1.289602208,27.95,-3.64,28.18602668,28.94808,-2.60264,29.06484252,1.28808,-0.06264,1.289602208,27.66,-2.54,27.77637845
01/10/2020 16:00,30.01564,-3.72276,30.24562095,1.29564,-0.03276,1.296054099,28.72,-3.69,28.95607881,29.71564,-2.63276,29.83204126,1.29564,-0.03276,1.296054099,28.42,-2.6,28.53868252
01/10/2020 16:30,31.1356,-3.85472,31.37330798,1.3356,0.03528,1.336065881,29.8,-3.89,30.05282183,30.8356,-2.76472,30.95929431,1.3356,0.03528,1.336065881,29.5,-2.8,29.63258342
01/10/2020 17:00,33.39044,-3.70884,33.59578809,5.05044,0.01116,5.05045233,28.34,-3.72,28.5831069,33.10044,-2.60884,33.20308983,5.05044,0.01116,5.05045233,28.05,-2.62,28.17209435
01/10/2020 17:30,33.55872,-3.51188,33.74197666,5.50872,-0.10188,5.50966202,28.05,-3.41,28.25651429,33.25872,-2.43188,33.3475111,5.50872,-0.10188,5.50966202,27.75,-2.33,27.84764622
01/10/2020 18:00,35.92812,-2.66156,36.02656948,11.14812,0.74844,11.17321538,24.78,-3.41,25.01352634,35.65812,-1.56156,35.69229597,11.14812,0.74844,11.17321538,24.51,-2.31,24.61861491
01/10/2020 18:30,33.66924,-3.31612,33.83215001,11.10924,-1.62612,11.22762128,22.56,-1.69,22.62321153,33.43924,-2.23612,33.51392255,11.10924,-1.62612,11.22762128,22.33,-0.61,22.33833029
01/10/2020 19:00,35.93672,-2.44528,36.0198173,15.96672,-0.75528,15.98457367,19.97,-1.69,20.04138219,35.71672,-1.35528,35.74242397,15.96672,-0.75528,15.98457367,19.75,-0.6,19.75911182
01/10/2020 19:30,35.49868,-2.44236,35.58259974,15.17868,-0.43236,15.18483657,20.32,-2.01,20.41916991,35.26868,-1.35236,35.29459826,15.17868,-0.43236,15.18483657,20.09,-0.92,20.11105417
01/10/2020 20:00,35.44492,-3.0472,35.57566277,9.39492,0.8028,9.42915742,26.05,-3.85,26.33296413,35.18492,-1.9372,35.23820851,9.39492,0.8028,9.42915742,25.79,-2.74,25.93514411
01/10/2020 20:30,32.64864,-4.27024,32.92671626,5.58864,-0.21024,5.592593129,27.06,-4.06,27.36287997,32.35864,-3.16024,32.51259294,5.58864,-0.21024,5.592593129,26.77,-2.95,26.93205154
01/10/2020 21:00,31.59436,-4.57672,31.92412802,5.45436,-0.21672,5.458663808,26.14,-4.36,26.50111696,31.31436,-3.46672,31.50567076,5.45436,-0.21672,5.458663808,25.86,-3.25,26.06342456
01/10/2020 21:30,29.65268,-5.01904,30.0744442,5.78268,-0.23904,5.787618517,23.87,-4.78,24.34389657,29.39268,-3.90904,29.65147941,5.78268,-0.23904,5.787618517,23.61,-3.67,23.89353469
01/10/2020 22:00,26.16684,-5.83344,26.80918756,2.34684,-0.34344,2.371836634,23.82,-5.49,24.4444779,25.88684,-4.70344,26.31066006,2.34684,-0.34344,2.371836634,23.54,-4.36,23.94036758
01/10/2020 22:30,24.10308,-6.1776,24.88214636,2.41308,-0.4176,2.448947702,21.69,-5.76,22.44178469,23.85308,-5.0276,24.37716528,2.41308,-0.4176,2.448947702,21.44,-4.61,21.93001824
01/10/2020 23:00,21.90052,-6.5544,22.86029168,3.08052,-0.5544,3.130010037,18.82,-6,19.75328833,21.65052,-5.3844,22.31001523,3.08052,-0.5544,3.130010037,18.57,-4.83,19.18785553
01/10/2020 23:30,20.03488,-6.84576,21.17217151,3.58488,-0.63576,3.640817956,16.45,-6.21,17.58313396,19.80488,-5.72576,20.61595497,3.58488,-0.63576,3.640817956,16.22,-5.09,16.99989706
02/10/2020 00:00,17.4902,-4.21368,17.99061409,7.1802,-1.99368,7.451847555,10.31,-2.22,10.54630267,16.9002,-11.35368,20.35983324,7.1802,-1.99368,7.451847555,9.72,-9.36,13.49399867
02/10/2020 00:30,17.18844,-4.47188,17.7606357,3.62844,-0.64188,3.684777709,13.56,-3.83,14.09051099,16.50844,-11.62188,20.1890239,3.62844,-0.64188,3.684777709,12.88,-10.98,16.92497563
02/10/2020 01:00,16.64224,-4.50348,17.24080869,3.07224,-0.48348,3.110050084,13.57,-4.02,14.15292549,15.97224,-11.68348,19.78929396,3.07224,-0.48348,3.110050084,12.9,-11.2,17.08361788
02/10/2020 01:30,16.07592,-4.51704,16.69846862,3.53592,-0.52704,3.574982714,12.54,-3.99,13.15947187,15.42592,-11.71704,19.37131989,3.53592,-0.52704,3.574982714,11.89,-11.19,16.3275289
02/10/2020 02:00,15.61424,-4.49376,16.24802664,4.13424,-0.65376,4.185611367,11.48,-3.84,12.10520549,14.98424,-11.72376,19.02561423,4.13424,-0.65376,4.185611367,10.85,-11.07,15.50056128
02/10/2020 02:30,15.31,-4.57756,15.97967946,4.32,-0.63756,4.366793189,10.99,-3.94,11.67491756,14.72,-11.74756,18.83304452,4.32,-0.63756,4.366793189,10.4,-11.11,15.21815035
02/10/2020 03:00,14.92512,-4.53664,15.59936888,4.87512,-0.74664,4.931963737,10.05,-3.79,10.74088451,14.33512,-11.71664,18.51419235,4.87512,-0.74664,4.931963737,9.46,-10.97,14.48559629
02/10/2020 03:30,14.47496,-4.38092,15.12339006,6.02496,-0.97092,6.10269028,8.45,-3.41,9.112112818,13.93496,-11.57092,18.1126834,6.02496,-0.97092,6.10269028,7.91,-10.6,13.22603871
02/10/2020 04:00,13.99152,-4.28988,14.63440133,7.75152,-1.37988,7.873381175,6.24,-2.91,6.885179736,13.51152,-11.50988,17.74932422,7.75152,-1.37988,7.873381175,5.76,-10.13,11.65308972
02/10/2020 04:30,13.90556,-4.16208,14.51507867,8.66556,-1.70208,8.831138457,5.24,-2.46,5.788713156,13.42556,-11.32208,17.56232208,8.66556,-1.70208,8.831138457,4.76,-9.62,10.73321946
02/10/2020 05:00,13.72548,-3.95752,14.2846339,10.27548,-2.02752,10.47360141,3.45,-1.93,3.953150642,13.32548,-11.11752,17.35418302,10.27548,-2.02752,10.47360141,3.05,-9.09,9.588044639
02/10/2020 05:30,14.0412,-4.1898,14.65297654,12.0312,-2.4498,12.27808183,2.01,-1.74,2.658514623,13.7112,-9.2798,16.55631884,12.0312,-2.4498,12.27808183,1.68,-6.83,7.033583724
02/10/2020 06:00,14.43116,-5.643,15.49521952,16.48116,-4.113,16.98662427,-2.05,-1.53,2.558007037,14.33116,-4.453,15.00704354,16.48116,-4.113,16.98662427,-2.15,-0.34,2.176717713
02/10/2020 06:30,16.7388,-4.99432,17.46798952,16.7688,-4.14432,17.27333325,-0.03,-0.85,0.850529247,16.6388,-3.84432,17.07713271,16.7688,-4.14432,17.27333325,-0.13,0.3,0.326955654
02/10/2020 07:00,19.2658,-5.02808,19.91111845,13.1058,-2.63808,13.36867457,6.16,-2.39,6.60739737,19.1058,-3.86808,19.49342547,13.1058,-2.63808,13.36867457,6,-1.23,6.124777547
02/10/2020 07:30,22.75288,-4.15096,23.12842444,13.50288,-2.82096,13.79440407,9.25,-1.33,9.345127072,22.57288,-3.01096,22.77280816,13.50288,-2.82096,13.79440407,9.07,-0.19,9.071989859
02/10/2020 08:00,24.63032,-3.2226,24.84024585,13.63032,-2.8926,13.93387089,11,-0.33,11.00494889,24.45032,-2.1126,24.5414186,13.63032,-2.8926,13.93387089,10.82,0.78,10.84807817
02/10/2020 08:30,25.55316,-3.3308,25.76932701,13.85316,-2.9808,14.17022267,11.7,-0.35,11.70523387,25.36316,-2.2008,25.45846433,13.85316,-2.9808,14.17022267,11.51,0.78,11.53639892
02/10/2020 09:00,26.48152,-3.4746,26.70849578,13.87152,-2.9646,14.18477777,12.61,-0.51,12.62030903,26.29152,-2.3446,26.39585523,13.87152,-2.9646,14.18477777,12.42,0.62,12.43546541
02/10/2020 09:30,28.38748,-3.18496,28.56559103,14.03748,-3.05496,14.3660581,14.35,-0.13,14.35058884,28.17748,-2.09496,28.25525149,14.03748,-3.05496,14.3660581,14.14,0.96,14.17255093
02/10/2020 10:00,28.97512,-3.00044,29.13005697,15.58512,-3.07044,15.88469601,13.39,0.07,13.39018297,28.77512,-1.89044,28.83715129,15.58512,-3.07044,15.88469601,13.19,1.18,13.24267722
02/10/2020 10:30,30.4278,-2.96272,30.57169807,18.5778,-3.13272,18.84007928,11.85,0.17,11.85121935,30.2378,-1.83272,30.29328987,18.5778,-3.13272,18.84007928,11.66,1.3,11.73224616
02/10/2020 11:00,30.58828,-2.45876,30.68694143,18.90828,-3.21876,19.18028854,11.68,0.76,11.70469991,30.39828,-1.36876,30.42908035,18.90828,-3.21876,19.18028854,11.49,1.85,11.63798092
02/10/2020 11:30,30.9912,-3.09288,31.14515025,18.6012,-3.15288,18.8665125,12.39,0.06,12.39014528,30.8012,-2.01288,30.86690149,18.6012,-3.15288,18.8665125,12.2,1.14,12.25314653
02/10/2020 12:00,30.66468,-3.51028,30.86494233,15.75468,-3.14028,16.06459773,14.91,-0.37,14.91459017,30.44468,-2.43028,30.54152585,15.75468,-3.14028,16.06459773,14.69,0.71,14.70714792
02/10/2020 12:30,30.5868,-3.70556,30.81044481,14.0868,-3.08556,14.42077026,16.5,-0.62,16.51164438,30.3768,-2.61556,30.48919698,14.0868,-3.08556,14.42077026,16.29,0.47,16.29677882
02/10/2020 13:00,30.30792,-4.15512,30.59142097,13.77792,-2.89512,14.07880674,16.53,-1.26,16.57795223,30.07792,-3.04512,30.23167259,13.77792,-2.89512,14.07880674,16.3,-0.15,16.30069017
02/10/2020 13:30,30.07232,-4.35472,30.38598388,13.61232,-2.84472,13.90639017,16.46,-1.51,16.52911673,29.84232,-3.25472,30.01928156,13.61232,-2.84472,13.90639017,16.23,-0.41,16.23517786
02/10/2020 14:00,29.68048,-4.52004,30.02268567,13.65048,-2.84004,13.94279138,16.03,-1.68,16.11779451,29.45048,-3.41004,29.64724515,13.65048,-2.84004,13.94279138,15.8,-0.57,15.8102783
02/10/2020 14:30,29.2718,-4.74344,29.65364224,13.1418,-2.68344,13.41296975,16.13,-2.06,16.26101165,29.0418,-3.63344,29.26820858,13.1418,-2.68344,13.41296975,15.9,-0.95,15.92835522
02/10/2020 15:00,28.79956,-4.98164,29.22723718,13.21956,-2.77164,13.50698911,15.58,-2.21,15.735962,28.56956,-3.84164,28.82668827,13.21956,-2.77164,13.50698911,15.35,-1.07,15.38724797
02/10/2020 15:30,28.50496,-5.27688,28.98927745,13.22496,-2.84688,13.52790792,15.28,-2.43,15.47201668,28.27496,-4.13688,28.57598886,13.22496,-2.84688,13.52790792,15.05,-1.29,15.10518454
02/10/2020 16:00,28.74132,-5.31352,29.22835901,13.35132,-2.87352,13.65704444,15.39,-2.44,15.58222385,28.51132,-4.18352,28.8166134,13.35132,-2.87352,13.65704444,15.16,-1.31,15.21649434
02/10/2020 16:30,29.19236,-5.33804,29.67639724,13.75236,-3.03804,14.0839303,15.44,-2.3,15.61036835,28.96236,-4.20804,29.2664637,13.75236,-3.03804,14.0839303,15.21,-1.17,15.25493363
02/10/2020 17:00,29.50108,-5.30616,29.97447339,13.77108,-3.02616,14.09965562,15.73,-2.28,15.89437951,29.27108,-4.19616,29.57032098,13.77108,-3.02616,14.09965562,15.5,-1.17,15.54409534
02/10/2020 17:30,30.13312,-4.9882,30.5431999,17.04312,-3.0582,17.31532635,13.09,-1.93,13.23151541,29.93312,-3.8682,30.18202518,17.04312,-3.0582,17.31532635,12.89,-0.81,12.91542489
02/10/2020 18:00,30.72344,-4.99408,31.12668631,17.89344,-3.03408,18.14885221,12.83,-1.96,12.97884818,30.50344,-3.89408,30.75099528,17.89344,-3.03408,18.14885221,12.61,-0.86,12.63929191
02/10/2020 18:30,30.97284,-4.9552,31.36671524,17.95284,-3.0852,18.21600733,13.02,-1.87,13.15360407,30.77284,-3.8452,31.01214673,17.95284,-3.0852,18.21600733,12.82,-0.76,12.84250754
02/10/2020 19:00,31.02348,-5.1246,31.44388393,18.03348,-3.0546,18.29035216,12.99,-2.07,13.15389676,30.81348,-4.0046,31.07261448,18.03348,-3.0546,18.29035216,12.78,-0.95,12.81526043
02/10/2020 19:30,29.28368,-5.64896,29.82355887,14.32368,-3.01896,14.63837178,14.96,-2.63,15.18942066,29.06368,-4.53896,29.41597615,14.32368,-3.01896,14.63837178,14.74,-1.52,14.81816453
02/10/2020 20:00,28.3064,-6.21832,28.98136961,13.7664,-3.02832,14.09554862,14.54,-3.19,14.88582211,28.0864,-5.08832,28.54359587,13.7664,-3.02832,14.09554862,14.32,-2.06,14.46741166
02/10/2020 20:30,26.56612,-6.76864,27.41483575,13.59612,-2.97864,13.91857663,12.97,-3.79,13.51240171,26.34612,-5.60864,26.93649721,13.59612,-2.97864,13.91857663,12.75,-2.63,13.0184254
02/10/2020 21:00,25.1466,-7.16908,26.14856018,13.3866,-2.89908,13.6969239,11.76,-4.27,12.51121497,24.9266,-5.99908,25.63833747,13.3866,-2.89908,13.6969239,11.54,-3.1,11.94912549
02/10/2020 21:30,23.47304,-6.61568,24.38751379,13.52304,-2.96568,13.84441652,9.95,-3.65,10.59834893,23.28304,-5.45568,23.91368637,13.52304,-2.96568,13.84441652,9.76,-2.49,10.07262131
02/10/2020 22:00,21.9036,-6.54484,22.86050357,13.5936,-2.99484,13.9195915,8.31,-3.55,9.036514815,21.7136,-5.38484,22.37134164,13.5936,-2.99484,13.9195915,8.12,-2.39,8.464425556
02/10/2020 22:30,20.36884,-6.97848,21.53111298,13.57884,-2.95848,13.89739183,6.79,-4.02,7.890785766,20.18884,-5.79848,21.00503823,13.57884,-2.95848,13.89739183,6.61,-2.84,7.194282452
02/10/2020 23:00,18.85284,-6.05396,19.80101027,13.54284,-2.88396,13.84650644,5.31,-3.17,6.184254199,18.68284,-4.85396,19.303094,13.54284,-2.88396,13.84650644,5.14,-1.97,5.504588995
02/10/2020 23:30,17.3426,-5.88996,18.31549627,13.6926,-2.91996,14.00048075,3.65,-2.97,4.705677422,17.1826,-4.69996,17.81379709,13.6926,-2.91996,14.00048075,3.49,-1.78,3.917716171
03/10/2020 00:00,16.0768,-5.62968,17.03398941,13.1868,-2.74968,13.47042814,2.89,-2.88,4.080012255,15.8768,-6.07968,17.00103783,13.1868,-2.74968,13.47042814,2.69,-3.33,4.280770959
03/10/2020 00:30,14.61196,-3.58328,15.04490846,12.98196,-2.66328,13.2523336,1.63,-0.92,1.871710448,14.24196,-10.85328,17.90606354,12.98196,-2.66328,13.2523336,1.26,-8.19,8.286356256
03/10/2020 01:00,13.8042,-3.56512,14.2571392,13.3542,-2.80512,13.64563505,0.45,-0.76,0.883232699,13.4442,-10.77512,17.22932746,13.3542,-2.80512,13.64563505,0.09,-7.97,7.970508139
03/10/2020 01:30,13.40724,-3.55544,13.87066105,13.46724,-2.84544,13.76455891,-0.06,-0.71,0.712530701,13.07724,-10.67544,16.88132771,13.46724,-2.84544,13.76455891,-0.39,-7.83,7.839706627
03/10/2020 02:00,12.97232,-3.49656,13.43529002,13.61232,-2.89656,13.91708718,-0.64,-0.6,0.877268488,12.66232,-10.57656,16.49842323,13.61232,-2.89656,13.91708718,-0.95,-7.68,7.738533453
03/10/2020 02:30,12.7862,-3.61532,13.28749221,13.5162,-2.87532,13.81865144,-0.73,-0.74,1.039471019,12.4762,-10.71532,16.44608309,13.5162,-2.87532,13.81865144,-1.04,-7.84,7.908678777
03/10/2020 03:00,12.36568,-3.6868,12.90358617,13.40568,-2.8368,13.70254321,-1.04,-0.85,1.343167897,12.06568,-10.7968,16.19109397,13.40568,-2.8368,13.70254321,-1.34,-7.96,8.072000991
03/10/2020 03:30,12.21124,-3.5404,12.71411871,13.34124,-2.9304,13.65927996,-1.13,-0.61,1.284133949,11.91124,-10.6904,16.00507077,13.34124,-2.9304,13.65927996,-1.43,-7.76,7.890659035
03/10/2020 04:00,12.07796,-3.49124,12.57242516,13.46796,-2.99124,13.79613943,-1.39,-0.5,1.477193285,11.78796,-10.64124,15.88055382,13.46796,-2.99124,13.79613943,-1.68,-7.65,7.832298513
03/10/2020 04:30,12.00092,-3.44356,12.48519869,13.57092,-3.01356,13.90148962,-1.57,-0.43,1.627820629,11.71092,-10.59356,15.79142681,13.57092,-3.01356,13.90148962,-1.86,-7.58,7.804870274
03/10/2020 05:00,12.17064,-3.52488,12.67080333,12.95064,-2.86488,13.26373303,-0.78,-0.66,1.021763182,11.85064,-10.69488,15.96302373,12.95064,-2.86488,13.26373303,-1.1,-7.83,7.906889401
03/10/2020 05:30,12.29084,-3.4348,12.76176316,13.47084,-2.9448,13.78895853,-1.18,-0.49,1.277693234,12.00084,-10.6048,16.01505366,13.47084,-2.9448,13.78895853,-1.47,-7.66,7.799775638
03/10/2020 06:00,12.80776,-3.40772,13.25334946,13.39776,-2.90772,13.70966114,-0.59,-0.5,0.773369252,12.49776,-10.54772,16.35384977,13.39776,-2.90772,13.70966114,-0.9,-7.64,7.692827829
03/10/2020 06:30,14.05088,-3.16516,14.40296728,13.52088,-2.94516,13.83792482,0.53,-0.22,0.573846669,13.71088,-10.32516,17.16383289,13.52088,-2.94516,13.83792482,0.19,-7.38,7.382445394
03/10/2020 07:00,15.13696,-2.90828,15.41381363,13.65696,-2.97828,13.97793648,1.48,0.07,1.481654481,14.76696,-10.07828,17.87833425,13.65696,-2.97828,13.97793648,1.11,-7.1,7.186243803
03/10/2020 07:30,16.07016,-3.024,16.35220531,13.61016,-3.024,13.94205979,2.46,0,2.46,15.69016,-10.124,18.67288132,13.61016,-3.024,13.94205979,2.08,-7.1,7.398405234
03/10/2020 08:00,17.83452,-5.0602,18.53849313,13.66452,-3.0402,13.99864004,4.17,-2.02,4.633497599,17.57452,-6.9602,18.90259605,13.66452,-3.0402,13.99864004,3.91,-3.92,5.536650612
03/10/2020 08:30,19.61504,-6.79644,20.75912789,13.95504,-3.10644,14.29661187,5.66,-3.69,6.756604177,19.44504,-5.63644,20.24546953,13.95504,-3.10644,14.29661187,5.49,-2.53,6.044915219
03/10/2020 09:00,22.55544,-7.06356,23.63560351,17.33544,-3.10356,17.6110637,5.22,-3.96,6.5520989,22.37544,-5.89356,23.13859038,17.33544,-3.10356,17.6110637,5.04,-2.79,5.760703082
03/10/2020 09:30,24.82256,-6.49548,25.65834651,18.14256,-3.07548,18.40138746,6.68,-3.42,7.504585265,24.65256,-5.33548,25.22332376,18.14256,-3.07548,18.40138746,6.51,-2.26,6.891131982
03/10/2020 10:00,24.82852,-5.73188,25.48155909,20.73852,-3.97188,21.11544559,4.09,-1.76,4.452605979,24.66852,-4.57188,25.08860231,20.73852,-3.97188,21.11544559,3.93,-0.6,3.975537699
03/10/2020 10:30,25.5032,-5.23828,26.03560615,23.0832,-4.68828,23.55449196,2.42,-0.55,2.481713118,25.3732,-4.07828,25.69886468,23.0832,-4.68828,23.55449196,2.29,0.61,2.369852316
03/10/2020 11:00,26.29872,-5.2038,26.8086219,22.33872,-4.3938,22.76672769,3.96,-0.81,4.041992083,26.15872,-4.0638,26.4724971,22.33872,-4.3938,22.76672769,3.82,0.33,3.834227432
03/10/2020 11:30,27.35324,-5.63,27.92662956,20.07324,-3.6,20.39350299,7.28,-2.03,7.557731141,27.17324,-4.48,27.54006848,20.07324,-3.6,20.39350299,7.1,-0.88,7.154327362
03/10/2020 12:00,27.087,-5.45776,27.6313719,23.337,-4.66776,23.79923428,3.75,-0.79,3.832310008,26.947,-4.30776,27.28914812,23.337,-4.66776,23.79923428,3.61,0.36,3.627905732
03/10/2020 12:30,27.18704,-5.35352,27.7091198,22.75704,-4.49352,23.19643489,4.43,-0.86,4.512704289,27.04704,-4.23352,27.37635959,22.75704,-4.49352,23.19643489,4.29,0.26,4.297871566
03/10/2020 13:00,26.9962,-5.42116,27.53513737,22.4262,-4.42116,22.85784553,4.57,-1,4.678129968,26.8362,-4.29116,27.17711693,22.4262,-4.42116,22.85784553,4.41,0.13,4.411915684
03/10/2020 13:30,26.39944,-5.63184,26.9934817,22.60944,-4.82184,23.11789173,3.79,-0.81,3.875590278,26.25944,-4.47184,26.63748378,22.60944,-4.82184,23.11789173,3.65,0.35,3.666742423
03/10/2020 14:00,26.06664,-5.90476,26.72706328,22.34664,-4.78476,22.85314524,3.72,-1.12,3.884945302,25.91664,-4.75476,26.349193,22.34664,-4.78476,22.85314524,3.57,0.03,3.570126048
03/10/2020 14:30,26.06472,-5.59824,26.65914327,19.58472,-3.73824,19.93829721,6.48,-1.86,6.741661516,25.90472,-4.41824,26.27880064,19.58472,-3.73824,19.93829721,6.32,-0.68,6.356477012
03/10/2020 15:00,26.93028,-5.24672,27.43661881,16.55028,-2.64672,16.76057561,10.38,-2.6,10.70067288,26.74028,-4.08672,27.0507644,16.55028,-2.64672,16.76057561,10.19,-1.44,10.29124385
03/10/2020 15:30,27.35416,-5.26676,27.85657607,16.54416,-2.42676,16.72119596,10.81,-2.84,11.17683766,27.15416,-4.10676,27.46295474,16.54416,-2.42676,16.72119596,10.61,-1.68,10.7421832
03/10/2020 16:00,27.5188,-5.43768,28.05089512,14.5188,-1.95768,14.65018991,13,-3.48,13.45772641,27.3188,-4.27768,27.65167951,14.5188,-1.95768,14.65018991,12.8,-2.32,13.00855103
03/10/2020 16:30,27.5898,-5.43768,28.1205517,14.6898,-1.95768,14.81967392,12.9,-3.48,13.36115264,27.3798,-4.27768,27.71194678,14.6898,-1.95768,14.81967392,12.69,-2.32,12.90032945
03/10/2020 17:00,28.34772,-5.3688,28.85164194,14.42772,-1.9188,14.55475516,13.92,-3.45,14.34116104,28.13772,-4.2188,28.45223296,14.42772,-1.9188,14.55475516,13.71,-2.3,13.90158624
03/10/2020 17:30,29.44764,-5.68152,29.99071808,13.24764,-1.63152,13.34772726,16.2,-4.05,16.69857778,29.22764,-4.55152,29.57991336,13.24764,-1.63152,13.34772726,15.98,-2.92,16.24459295
03/10/2020 18:00,29.95364,-5.61224,30.4748714,13.01364,-1.54224,13.10470642,16.94,-4.07,17.42206934,29.72364,-4.47224,30.05820529,13.01364,-1.54224,13.10470642,16.71,-2.93,16.96493442
03/10/2020 18:30,30.56196,-5.56704,31.06485689,13.07196,-1.51704,13.15969409,17.49,-4.05,17.95278808,30.33196,-4.43704,30.65477322,13.07196,-1.51704,13.15969409,17.26,-2.92,17.50525635
03/10/2020 19:00,30.29696,-5.5926,30.80881302,14.46696,-1.9026,14.59153242,15.83,-3.69,16.25438402,30.07696,-4.4626,30.40622176,14.46696,-1.9026,14.59153242,15.61,-2.56,15.81852395
03/10/2020 19:30,29.92532,-5.74188,30.47119891,15.47532,-2.17188,15.62698281,14.45,-3.57,14.88446842,29.70532,-4.61188,30.06119548,15.47532,-2.17188,15.62698281,14.23,-2.44,14.43767641
03/10/2020 20:00,27.83264,-6.6314,28.61173387,9.33264,-1.6614,9.479368087,18.5,-4.97,19.15596252,27.59264,-5.5114,28.13768491,9.33264,-1.6614,9.479368087,18.26,-3.85,18.66146029
03/10/2020 20:30,26.31,-6.87248,27.19277627,8.01,-1.39248,8.130135334,18.3,-5.48,19.10288983,26.06,-5.74248,26.68519583,8.01,-1.39248,8.130135334,18.05,-4.35,18.56677139
03/10/2020 21:00,25.30256,-7.16556,26.29761952,5.63256,-0.83556,5.694198158,19.67,-6.33,20.66344115,25.06256,-6.02556,25.77671987,5.63256,-0.83556,5.694198158,19.43,-5.19,20.11121578
03/10/2020 21:30,23.7674,-7.57092,24.94410015,6.7374,-1.15092,6.834996387,17.03,-6.42,18.19992582,23.5274,-6.41092,24.38520957,6.7374,-1.15092,6.834996387,16.79,-5.26,17.59464975
03/10/2020 22:00,22.59508,-7.26008,23.73281277,6.35508,-1.09008,6.447892385,16.24,-6.17,17.37257897,22.37508,-6.08008,23.18645246,6.35508,-1.09008,6.447892385,16.02,-4.99,16.77916863
03/10/2020 22:30,21.65452,-7.20312,22.82111247,5.29452,-0.93312,5.37611895,16.36,-6.27,17.52034532,21.42452,-6.01312,22.25236323,5.29452,-0.93312,5.37611895,16.13,-5.08,16.91104077
03/10/2020 23:00,20.32924,-6.78288,21.43094632,3.72924,-0.63288,3.782561047,16.6,-6.15,17.7026128,19.94924,-7.82288,21.4282437,3.72924,-0.63288,3.782561047,16.22,-7.19,17.74216729
03/10/2020 23:30,18.54444,-5.01764,19.21127185,3.57444,-0.55764,3.617676559,14.97,-4.46,15.62025928,17.83444,-12.20764,21.6123512,3.57444,-0.55764,3.617676559,14.26,-11.65,18.4138562
04/10/2020 00:00,17.22528,-5.06332,17.954038,3.27528,-0.55332,3.321689645,13.95,-4.51,14.66092084,16.52528,-12.26332,20.57848139,3.27528,-0.55332,3.321689645,13.25,-11.71,17.68294659
04/10/2020 00:30,15.18296,-4.86212,15.94247425,7.39296,-1.48212,7.540062152,7.79,-3.38,8.491672391,14.64296,-12.05212,18.96496438,7.39296,-1.48212,7.540062152,7.25,-10.57,12.81746465
04/10/2020 01:00,14.17456,-4.85124,14.98174492,7.86456,-1.46124,7.999157851,6.31,-3.39,7.162974243,13.67456,-12.07124,18.24029677,7.86456,-1.46124,7.999157851,5.81,-10.61,12.09661936
04/10/2020 01:30,13.29044,-4.7998,14.13060067,8.74044,-1.6398,8.892931768,4.55,-3.16,5.539684107,12.85044,-11.9798,17.56842099,8.74044,-1.6398,8.892931768,4.11,-10.34,11.12689085
04/10/2020 02:00,12.8968,-4.89608,13.79489216,8.9568,-1.66608,9.110438453,3.94,-3.23,5.094752202,12.4568,-12.10608,17.37034943,8.9568,-1.66608,9.110438453,3.5,-10.44,11.01106716
04/10/2020 02:30,12.59128,-4.83456,13.48752395,8.98128,-1.74456,9.14914641,3.61,-3.09,4.751862793,12.17128,-12.04456,17.12341912,8.98128,-1.74456,9.14914641,3.19,-10.3,10.78267592
04/10/2020 03:00,12.34748,-4.91476,13.28966246,8.81748,-1.72476,8.984584053,3.53,-3.19,4.757835642,11.92748,-12.17476,17.04375429,8.81748,-1.72476,8.984584053,3.11,-10.45,10.9029629
04/10/2020 03:30,12.19652,-5.04488,13.19870881,8.24652,-1.60488,8.401233953,3.95,-3.44,5.237948072,11.75652,-12.31488,17.02562868,8.24652,-1.60488,8.401233953,3.51,-10.71,11.27050132
04/10/2020 04:00,11.93236,-4.924,12.90840777,8.44236,-1.674,8.606725183,3.49,-3.25,4.768920213,11.50236,-12.194,16.76299262,8.44236,-1.674,8.606725183,3.06,-10.52,10.95600292
04/10/2020 04:30,12.0492,-4.96188,13.03086619,7.9092,-1.54188,8.058091497,4.14,-3.42,5.3699162,11.6092,-12.23188,16.86393824,7.9092,-1.54188,8.058091497,3.7,-10.69,11.31221022
04/10/2020 05:00,11.89592,-4.9324,12.87794558,8.75592,-1.8324,8.945603658,3.14,-3.1,4.412436968,11.47592,-12.2324,16.7728456,8.75592,-1.8324,8.945603658,2.72,-10.4,10.7498093
04/10/2020 05:30,11.76036,-4.76896,12.69051011,10.26036,-2.20896,10.495451,1.5,-2.56,2.967086113,11.39036,-12.06896,16.59518293,10.26036,-2.20896,10.495451,1.13,-9.86,9.924540292
04/10/2020 06:00,11.99356,-4.62864,12.85572984,10.57356,-2.34864,10.83126405,1.42,-2.28,2.686037974,11.61356,-11.89864,16.62685808,10.57356,-2.34864,10.83126405,1.04,-9.55,9.606461367
04/10/2020 06:30,12.80768,-4.5614,13.59569921,10.95768,-2.3814,11.21346588,1.85,-2.18,2.859178204,12.43768,-11.7814,17.13176202,10.95768,-2.3814,11.21346588,1.48,-9.4,9.515797392
04/10/2020 07:00,13.51184,-4.34864,14.19438234,10.85184,-2.34864,11.10308701,2.66,-2,3.328002404,13.10184,-11.51864,17.44526523,10.85184,-2.34864,11.10308701,2.25,-9.17,9.442001906
04/10/2020 07:30,14.53544,-4.08104,15.09748004,11.03544,-2.47104,11.30871233,3.5,-1.61,3.852544614,14.12544,-11.16104,18.00269061,11.03544,-2.47104,11.30871233,3.09,-8.69,9.223025534
04/10/2020 08:00,15.8274,-3.84372,16.28744222,11.1474,-2.49372,11.42292284,4.68,-1.35,4.870821286,15.3874,-10.92372,18.87060511,11.1474,-2.49372,11.42292284,4.24,-8.43,9.436233359
04/10/2020 08:30,18.17944,-4.35892,18.69471108,10.99944,-2.42892,11.26442776,7.18,-1.93,7.434870544,17.76944,-8.70892,19.78884245,10.99944,-2.42892,11.26442776,6.77,-6.28,9.234246044
04/10/2020 09:00,20.26988,-5.654,21.04366297,11.54988,-2.574,11.83322458,8.72,-3.08,9.247961938,20.08988,-4.494,20.58638663,11.54988,-2.574,11.83322458,8.54,-1.92,8.753170854
04/10/2020 09:30,24.011,-2.33964,24.12471837,11.961,-2.69964,12.26187494,12.05,0.36,12.05537639,23.811,-1.34964,23.84921905,11.961,-2.69964,12.26187494,11.85,1.35,11.92665083
04/10/2020 10:00,27.52332,-0.755,27.53367336,12.61332,-2.835,12.92799545,14.91,2.08,15.05438474,27.29332,0.375,27.29589606,12.61332,-2.835,12.92799545,14.68,3.21,15.02685929
04/10/2020 10:30,29.10616,-0.42176,29.10921558,14.45616,-2.74176,14.71386454,14.65,2.32,14.83256215,28.86616,0.72824,28.87534462,14.45616,-2.74176,14.71386454,14.41,3.47,14.82190946
04/10/2020 11:00,29.72124,0.10012,29.72140863,16.94124,-2.72988,17.1597744,12.78,2.83,13.08958746,29.51124,1.25012,29.53770618,16.94124,-2.72988,17.1597744,12.57,3.98,13.18504077
04/10/2020 11:30,30.83932,0.17312,30.83980591,16.78932,-2.66688,16.99980926,14.05,2.84,14.3341585,30.61932,1.32312,30.64789395,16.78932,-2.66688,16.99980926,13.83,3.99,14.39406128
04/10/2020 12:00,32.48244,0.2232,32.48320684,15.74244,-2.3868,15.92235006,16.74,2.61,16.94224601,32.25244,1.3532,32.2808153,15.74244,-2.3868,15.92235006,16.51,3.74,16.92831061
04/10/2020 12:30,33.83484,0.51708,33.8387909,15.77484,-2.39292,15.95530141,18.06,2.91,18.29294126,33.58484,1.66708,33.6261897,15.77484,-2.39292,15.95530141,17.81,4.06,18.26690176
04/10/2020 13:00,33.649,0.4166,33.65157881,15.939,-2.3634,16.11326722,17.71,2.78,17.92686531,33.409,1.5666,33.44570999,15.939,-2.3634,16.11326722,17.47,3.93,17.90658538
04/10/2020 13:30,33.1302,-0.22592,33.13097028,13.9302,-1.91592,14.06133783,19.2,1.69,19.2742341,32.8702,0.94408,32.88375488,13.9302,-1.91592,14.06133783,18.94,2.86,19.15471743
04/10/2020 14:00,32.78008,-0.77,32.78912235,10.72008,-1.26,10.79387397,22.06,0.49,22.06544131,32.52008,0.29,32.52137302,10.72008,-1.26,10.79387397,21.8,1.55,21.85503375
04/10/2020 14:30,32.32376,-1.2816,32.34915701,8.21376,-0.7416,8.24717066,24.11,-0.54,24.11604653,32.05376,-0.1916,32.05433264,8.21376,-0.7416,8.24717066,23.84,0.55,23.84634354
04/10/2020 15:00,31.61332,-1.53768,31.65069448,6.94332,-0.42768,6.956479196,24.67,-1.11,24.694959,31.34332,-0.43768,31.34637575,6.94332,-0.42768,6.956479196,24.4,-0.01,24.40000205
04/10/2020 15:30,30.35364,-1.3342,30.38294836,6.89364,-0.3042,6.900348548,23.46,-1.03,23.48259994,30.11364,-0.1942,30.11426618,6.89364,-0.3042,6.900348548,23.22,0.11,23.22026055
04/10/2020 16:00,31.1874,-0.47848,31.19107023,7.3674,-0.52848,7.386330203,23.82,0.05,23.82005248,30.9274,0.65152,30.93426173,7.3674,-0.52848,7.386330203,23.56,1.18,23.58953158
04/10/2020 16:30,31.30668,-0.45388,31.30996997,7.63668,-0.53388,7.655319019,23.67,0.08,23.67013519,31.05668,0.67612,31.06403887,7.63668,-0.53388,7.655319019,23.42,1.21,23.45123664
04/10/2020 17:00,31.23436,-0.34408,31.23625515,7.34436,-0.51408,7.362329934,23.89,0.17,23.89060485,30.98436,0.76592,30.99382516,7.34436,-0.51408,7.362329934,23.64,1.28,23.67462777
04/10/2020 17:30,31.74644,-0.2554,31.74746733,5.44644,-0.1854,5.449594649,26.3,-0.07,26.30009316,31.48644,0.8446,31.49776584,5.44644,-0.1854,5.449594649,26.04,1.03,26.06036262
04/10/2020 18:00,32.19416,-0.2866,32.19543567,4.93416,-0.0666,4.934609454,27.26,-0.22,27.26088773,31.92416,0.8134,31.93452068,4.93416,-0.0666,4.934609454,26.99,0.88,27.00434224
04/10/2020 18:30,31.32756,-0.29976,31.3289941,9.90756,-1.67976,10.04894715,21.42,1.38,21.46440775,31.09756,0.79024,31.10759903,9.90756,-1.67976,10.04894715,21.19,2.47,21.33347135
04/10/2020 19:00,31.79492,-0.1804,31.79543178,10.56492,-1.7604,10.71058088,21.23,1.58,21.28871297,31.57492,0.9096,31.58801901,10.56492,-1.7604,10.71058088,21.01,2.67,21.17897542
04/10/2020 19:30,32.55636,-0.38428,32.55862785,10.11636,-1.57428,10.23811981,22.44,1.19,22.47153088,32.33636,0.67572,32.34341935,10.11636,-1.57428,10.23811981,22.22,2.25,22.33362711
04/10/2020 20:00,32.07348,-0.75824,32.08244142,7.32348,-0.67824,7.354819427,24.75,-0.08,24.75012929,31.82348,0.28176,31.8247273,7.32348,-0.67824,7.354819427,24.5,0.96,24.51880095
04/10/2020 20:30,31.57056,-1.92816,31.62938602,5.11056,-0.03816,5.110702466,26.46,-1.89,26.52741412,31.31056,-0.87816,31.32287235,5.11056,-0.03816,5.110702466,26.2,-0.84,26.21346219
04/10/2020 21:00,28.559,-3.27036,28.74563855,1.359,-0.00036,1.359000048,27.2,-3.27,27.39585553,28.279,-2.20036,28.3644747,1.359,-0.00036,1.359000048,26.92,-2.2,27.00974639
04/10/2020 21:30,26.93836,-3.69788,27.19098299,0.91836,-0.04788,0.919607299,26.02,-3.65,26.27475785,26.66836,-2.62788,26.79752187,0.91836,-0.04788,0.919607299,25.75,-2.58,25.87892772
04/10/2020 22:00,25.3006,-4.00332,25.61536514,0.6606,-0.01332,0.660734275,24.64,-3.99,24.96096352,25.0406,-2.90332,25.20835011,0.6606,-0.01332,0.660734275,24.38,-2.89,24.55069245
04/10/2020 22:30,23.60588,-4.27428,23.9897278,0.87588,0.04572,0.877072456,22.73,-4.32,23.13688181,23.34588,-3.15428,23.55800491,0.87588,0.04572,0.877072456,22.47,-3.2,22.69671562
04/10/2020 23:00,21.84628,-3.6036,22.14149685,0.92628,0.0864,0.930300811,20.92,-3.69,21.24294,21.60628,-2.4736,21.74741438,0.92628,0.0864,0.930300811,20.68,-2.56,20.83785018
04/10/2020 23:30,20.26268,-3.73996,20.60493877,0.47268,0.14004,0.492988422,19.79,-3.88,20.16676722,20.02268,-2.58996,20.18949249,0.47268,0.14004,0.492988422,19.55,-2.73,19.73969098
05/10/2020 00:00,18.82392,-3.86816,19.21724814,0.58392,0.14184,0.600900285,18.24,-4.01,18.67559102,18.60392,-2.72816,18.80289064,0.58392,0.14184,0.600900285,18.02,-2.87,18.24711758
05/10/2020 00:30,17.78296,-3.94148,18.21452527,0.82296,0.03852,0.823861003,16.96,-3.98,17.42073477,17.55296,-2.77148,17.77041097,0.82296,0.03852,0.823861003,16.73,-2.81,16.96434496
05/10/2020 01:00,16.74968,-3.84636,17.18564126,1.93968,-0.39636,1.979762549,14.81,-3.45,15.20653149,16.53968,-2.66636,16.75322328,1.93968,-0.39636,1.979762549,14.6,-2.27,14.77541539
05/10/2020 01:30,16.39328,-3.89848,16.85045327,1.85328,-0.34848,1.885758486,14.54,-3.55,14.96710059,16.18328,-2.73848,16.41334287,1.85328,-0.34848,1.885758486,14.33,-2.39,14.5279386
05/10/2020 02:00,16.02216,-3.9832,16.50986049,2.79216,-0.5832,2.852416468,13.23,-3.4,13.65990117,15.83216,-2.8132,16.08015499,2.79216,-0.5832,2.852416468,13.04,-2.23,13.22930459
05/10/2020 02:30,16.00512,-3.92404,16.479137,1.90512,-0.28404,1.926177805,14.1,-3.64,14.56226631,15.80512,-2.73404,16.03985015,1.90512,-0.28404,1.926177805,13.9,-2.45,14.11426583
05/10/2020 03:00,15.0174,-3.86572,15.5069692,5.2974,-1.12572,5.415689455,9.72,-2.74,10.09881181,14.8374,-2.68572,15.07851222,5.2974,-1.12572,5.415689455,9.54,-1.56,9.666705747
05/10/2020 03:30,14.9,-3.90272,15.4026369,4.68,-1.06272,4.799143027,10.22,-2.84,10.60726166,14.72,-2.71272,14.96787392,4.68,-1.06272,4.799143027,10.04,-1.65,10.17467936
05/10/2020 04:00,15.32476,-3.93392,15.82163062,2.89476,-0.58392,2.953065869,12.43,-3.35,12.87351545,15.13476,-2.75392,15.38327129,2.89476,-0.58392,2.953065869,12.24,-2.17,12.43086884
05/10/2020 04:30,15.72344,-3.69468,16.15169421,2.23344,-0.45468,2.279251661,13.49,-3.24,13.87363327,15.52344,-2.51468,15.72580061,2.23344,-0.45468,2.279251661,13.29,-2.06,13.44870626
05/10/2020 05:00,15.9386,-3.54976,16.32910794,3.1986,-0.59976,3.254343869,12.74,-2.95,13.07708301,15.7486,-2.37976,15.92738709,3.1986,-0.59976,3.254343869,12.55,-1.78,12.67560255
05/10/2020 05:30,16.71404,-3.38852,17.05406699,3.07404,-0.66852,3.145892705,13.64,-2.72,13.90855852,16.52404,-2.21852,16.67230425,3.07404,-0.66852,3.145892705,13.45,-1.55,13.53901769
05/10/2020 06:00,18.02484,-3.13736,18.29584337,2.36484,-0.56736,2.431946873,15.66,-2.57,15.86948329,17.80484,-1.96736,17.91320275,2.36484,-0.56736,2.431946873,15.44,-1.4,15.50334158
05/10/2020 06:30,21.22664,-2.56176,21.38066556,1.37664,-0.22176,1.394387029,19.85,-2.34,19.98744856,21.00664,-1.43176,21.05537605,1.37664,-0.22176,1.394387029,19.63,-1.21,19.66725705
05/10/2020 07:00,24.19724,-1.89084,24.27100533,1.31724,-0.24084,1.33907622,22.88,-1.65,22.93941804,23.95724,-0.79084,23.97028945,1.31724,-0.24084,1.33907622,22.64,-0.55,22.64667967
05/10/2020 07:30,26.20768,-0.9408,26.22456092,1.86768,-0.3708,1.904132669,24.34,-0.57,24.34667328,25.94768,0.1292,25.94800166,1.86768,-0.3708,1.904132669,24.08,0.5,24.08519047
05/10/2020 08:00,27.25844,-2.22012,27.34870169,1.91844,-0.33012,1.94663588,25.34,-1.89,25.41038567,26.97844,-1.17012,27.00380354,1.91844,-0.33012,1.94663588,25.06,-0.84,25.07407426
05/10/2020 08:30,29.14408,-5.5626,29.67018567,4.38408,-0.1026,4.385280402,24.76,-5.46,25.35486541,28.88408,-4.4426,29.22373645,4.38408,-0.1026,4.385280402,24.5,-4.34,24.88143083
05/10/2020 09:00,29.50056,-4.9808,29.9180783,5.29056,-0.1908,5.29399941,24.21,-4.79,24.67930712,29.21056,-3.8608,29.46459896,5.29056,-0.1908,5.29399941,23.92,-3.67,24.19990289
05/10/2020 09:30,30.76788,-4.77752,31.1365884,5.35788,-0.22752,5.362708592,25.41,-4.55,25.81415503,30.49788,-3.65752,30.71641478,5.35788,-0.22752,5.362708592,25.14,-3.43,25.37290878
05/10/2020 10:00,31.36504,-4.63128,31.7051177,5.58504,-0.25128,5.590689889,25.78,-4.38,26.14943212,31.08504,-3.52128,31.28384766,5.58504,-0.25128,5.590689889,25.5,-3.27,25.70880977
05/10/2020 10:30,32.1048,-4.48544,32.41662159,5.5548,-0.23544,5.559787319,26.55,-4.25,26.88800848,31.8248,-3.38544,32.00436063,5.5548,-0.23544,5.559787319,26.27,-3.15,26.4581821
05/10/2020 11:00,30.6718,-4.62832,31.01903708,1.9818,-0.32832,2.008811903,28.69,-4.3,29.01044812,30.3718,-3.53832,30.57721282,1.9818,-0.32832,2.008811903,28.39,-3.21,28.57089778
05/10/2020 11:30,30.44744,-4.61676,30.79547167,1.83744,-0.35676,1.871754111,28.61,-4.26,28.92541616,30.13744,-3.52676,30.34309354,1.83744,-0.35676,1.871754111,28.3,-3.17,28.47698896
05/10/2020 12:00,30.175,-4.51564,30.51100833,3.555,-0.66564,3.616780559,26.62,-3.85,26.89696823,29.875,-3.41564,30.0696229,3.555,-0.66564,3.616780559,26.32,-2.75,26.46327455
05/10/2020 12:30,30.34388,-4.44428,30.66761611,4.22388,-0.76428,4.292468541,26.12,-3.68,26.3779605,30.05388,-3.35428,30.24048441,4.22388,-0.76428,4.292468541,25.83,-2.59,25.95952619
05/10/2020 13:00,29.55012,-4.386,29.87384455,6.54012,-1.296,6.667292225,23.01,-3.09,23.21655013,29.27012,-3.286,29.45399329,6.54012,-1.296,6.667292225,22.73,-1.99,22.81694546
05/10/2020 13:30,28.19068,-4.571,28.55885992,8.68068,-1.791,8.863514329,19.51,-2.78,19.70706726,27.94068,-3.451,28.15299273,8.68068,-1.791,8.863514329,19.26,-1.66,19.3314045
05/10/2020 14:00,27.4942,-4.58528,27.87392736,9.3042,-1.83528,9.483479863,18.19,-2.75,18.39670079,27.2542,-3.46528,27.47361613,9.3042,-1.83528,9.483479863,17.95,-1.63,18.02385641
05/10/2020 14:30,27.20468,-4.7164,27.61048791,8.82468,-1.7064,8.988146531,18.38,-3.01,18.62483557,26.95468,-3.5864,27.19222387,8.82468,-1.7064,8.988146531,18.13,-1.88,18.22721317
05/10/2020 15:00,29.33384,-5.04012,29.76368557,5.97384,-1.05012,6.065436205,23.36,-3.99,23.69830585,29.06384,-3.91012,29.32568557,5.97384,-1.05012,6.065436205,23.09,-2.86,23.26645009
05/10/2020 15:30,29.8226,-5.01936,30.24204764,5.6826,-1.17936,5.803691306,24.14,-3.84,24.44351039,29.5526,-3.89936,29.80874327,5.6826,-1.17936,5.803691306,23.87,-2.72,24.02447294
05/10/2020 16:00,31.70772,-4.74968,32.0614873,9.65772,-1.57968,9.786058681,22.05,-3.17,22.27670083,31.42772,-3.63968,31.63777576,9.65772,-1.57968,9.786058681,21.77,-2.06,21.8672472
05/10/2020 16:30,33.13648,-5.1888,33.54027359,9.27648,-1.1988,9.353619761,23.86,-3.99,24.19131456,32.86648,-4.0788,33.11860681,9.27648,-1.1988,9.353619761,23.59,-2.88,23.76515306
05/10/2020 17:00,32.54356,-5.6612,33.03229455,5.53356,-1.0512,5.632522323,27.01,-4.61,27.40058758,32.24356,-4.5512,32.56317833,5.53356,-1.0512,5.632522323,26.71,-3.5,26.93833885
05/10/2020 17:30,32.1936,-5.49112,32.65854069,6.9336,-1.49112,7.092125761,25.26,-4,25.57474536,31.9136,-4.39112,32.21427944,6.9336,-1.49112,7.092125761,24.98,-2.9,25.14777127
05/10/2020 18:00,32.78716,-5.44676,33.23650185,6.43716,-1.25676,6.558694578,26.35,-4.19,26.6810532,32.49716,-4.35676,32.78790578,6.43716,-1.25676,6.558694578,26.06,-3.1,26.24373449
05/10/2020 18:30,32.99756,-5.38192,33.43357637,7.38756,-1.50192,7.538687315,25.61,-3.88,25.90224894,32.71756,-4.29192,32.99786826,7.38756,-1.50192,7.538687315,25.33,-2.79,25.48319054
05/10/2020 19:00,33.17796,-5.46876,33.62565041,6.71796,-1.32876,6.848108476,26.46,-4.14,26.78191927,32.87796,-4.37876,33.16826485,6.71796,-1.32876,6.848108476,26.16,-3.05,26.33719993
05/10/2020 19:30,32.74212,-5.83024,33.25715142,5.89212,-1.11024,5.995807781,26.85,-4.72,27.26171124,32.45212,-4.74024,32.79649322,5.89212,-1.11024,5.995807781,26.56,-3.63,26.80691142
05/10/2020 20:00,32.71392,-6.4062,33.33526601,5.44392,-0.7362,5.493473892,27.27,-5.67,27.85321884,32.42392,-5.2962,32.85361963,5.44392,-0.7362,5.493473892,26.98,-4.56,27.36263876
05/10/2020 20:30,32.00016,-6.6498,32.68378926,6.68016,-0.6498,6.711689628,25.32,-6,26.02119136,31.72016,-5.5298,32.19855957,6.68016,-0.6498,6.711689628,25.04,-4.88,25.51109563
05/10/2020 21:00,30.3164,-6.969,31.10709035,6.5664,-0.639,6.597418431,23.75,-6.33,24.5790846,30.0364,-5.869,30.60441939,6.5664,-0.639,6.597418431,23.47,-5.23,24.04566073
05/10/2020 21:30,29.09156,-7.48152,30.03817579,5.19156,-0.37152,5.204836438,23.9,-7.11,24.93515791,28.82156,-6.35152,29.51311788,5.19156,-0.37152,5.204836438,23.63,-5.98,24.37493179
05/10/2020 22:00,27.31636,-7.44716,28.3133134,4.89636,-0.31716,4.906621212,22.42,-7.13,23.52643832,27.04636,-6.30716,27.77203371,4.89636,-0.31716,4.906621212,22.15,-5.99,22.94564447
05/10/2020 22:30,25.43744,-7.19492,26.43539725,5.07744,-0.39492,5.092775153,20.36,-6.8,21.46554448,25.18744,-6.03492,25.90033577,5.07744,-0.39492,5.092775153,20.11,-5.64,20.8859211
05/10/2020 23:00,24.01444,-6.01132,24.75538924,3.57444,0.05868,3.574921629,20.44,-6.07,21.32225363,23.76444,-4.86132,24.25656696,3.57444,0.05868,3.574921629,20.19,-4.92,20.78082048
05/10/2020 23:30,21.49916,-6.23852,22.38600037,0.20916,0.23148,0.311978999,21.29,-6.47,22.25140445,21.24916,-5.07852,21.84761237,0.20916,0.23148,0.311978999,21.04,-5.31,21.69971659
06/10/2020 00:00,19.84648,-6.42652,20.86103851,0.27648,0.03348,0.278499732,19.57,-6.46,20.6086511,19.59648,-5.27652,20.29442514,0.27648,0.03348,0.278499732,19.32,-5.31,20.03642932
06/10/2020 00:30,18.60292,-6.50524,19.70753105,0.50292,-0.07524,0.508517044,18.1,-6.43,19.20819877,18.35292,-5.32524,19.1098889,0.50292,-0.07524,0.508517044,17.85,-5.25,18.6060474
06/10/2020 01:00,17.57524,-6.50652,18.74096752,2.41524,-0.59652,2.487814376,15.16,-5.91,16.27125379,17.35524,-5.32652,18.15423286,2.41524,-0.59652,2.487814376,14.94,-4.73,15.67088064
