Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/10/2020 01:30,16.69176,-6.46196,17.89893234,5.08176,-1.19196,5.219679429,11.61,-5.27,12.75009804,16.49176,-5.27196,17.31391666,5.08176,-1.19196,5.219679429,11.41,-4.08,12.11752863
06/10/2020 02:00,15.26376,-5.97868,16.39289431,9.92376,-2.30868,10.18876911,5.34,-3.67,6.479544737,15.09376,-4.77868,15.83216263,9.92376,-2.30868,10.18876911,5.17,-2.47,5.729729488
06/10/2020 02:30,15.26148,-6.16388,16.45922806,7.43148,-1.52388,7.586112657,7.83,-4.64,9.101565799,15.08148,-4.96388,15.87737836,7.43148,-1.52388,7.586112657,7.65,-3.44,8.387854314
06/10/2020 03:00,15.18584,-6.21276,16.40756299,5.86584,-1.20276,5.987880303,9.32,-5.01,10.58123339,15.00584,-5.02276,15.82413827,5.86584,-1.20276,5.987880303,9.14,-3.82,9.9061597
06/10/2020 03:30,14.94384,-6.21084,16.183105,6.33384,-1.32084,6.470096402,8.61,-4.89,9.901727122,14.76384,-5.00084,15.58779562,6.33384,-1.32084,6.470096402,8.43,-3.68,9.198222654
06/10/2020 04:00,14.5204,-5.98908,15.70703968,7.7904,-1.63908,7.960961965,6.73,-4.35,8.013451192,14.3504,-4.79908,15.1315944,7.7904,-1.63908,7.960961965,6.56,-3.16,7.281428431
06/10/2020 04:30,14.87668,-5.96456,16.02783778,7.63668,-1.56456,7.795301753,7.24,-4.4,8.472166193,14.69668,-4.75456,15.44662564,7.63668,-1.56456,7.795301753,7.06,-3.19,7.747238218
06/10/2020 05:00,15.22612,-5.90048,16.32943338,6.21612,-1.23048,6.336736454,9.01,-4.67,10.14834962,15.04612,-4.70048,15.76325599,6.21612,-1.23048,6.336736454,8.83,-3.47,9.487349472
06/10/2020 05:30,15.75388,-5.79684,16.78654488,6.83388,-1.35684,6.967275697,8.92,-4.44,9.963934966,15.56388,-4.61684,16.23420994,6.83388,-1.35684,6.967275697,8.73,-3.26,9.318825033
06/10/2020 06:00,16.85924,-5.74132,17.81001765,6.42924,-1.29132,6.557639386,10.43,-4.45,11.33963844,16.66924,-4.56132,17.28204856,6.42924,-1.29132,6.557639386,10.24,-3.27,10.74944185
06/10/2020 06:30,19.62064,-4.888,20.22033773,7.46064,-1.548,7.61954416,12.16,-3.34,12.61036082,19.43064,-3.718,19.78315685,7.46064,-1.548,7.61954416,11.97,-2.17,12.16510584
06/10/2020 07:00,22.4496,-4.45784,22.88791991,5.4396,-1.07784,5.545357268,17.01,-3.38,17.34256325,22.2196,-3.31784,22.46594504,5.4396,-1.07784,5.545357268,16.78,-2.24,16.92885111
06/10/2020 07:30,25.65584,-3.63696,25.91234463,6.58584,-1.23696,6.700996832,19.07,-2.4,19.22042924,25.42584,-2.51696,25.55011599,6.58584,-1.23696,6.700996832,18.84,-1.28,18.88343189
06/10/2020 08:00,27.88436,-4.1358,28.18940181,9.23436,-1.2258,9.31536313,18.65,-2.91,18.87566158,27.65436,-3.0358,27.82049081,9.23436,-1.2258,9.31536313,18.42,-1.81,18.50871416
06/10/2020 08:30,29.33068,-5.21412,29.79053267,10.75068,-1.46412,10.84992018,18.58,-3.75,18.95465378,29.10068,-4.08412,29.38587437,10.75068,-1.46412,10.84992018,18.35,-2.62,18.53609722
06/10/2020 09:00,29.74216,-4.59864,30.09557395,13.59216,-1.98864,13.73686655,16.15,-2.61,16.35954156,29.51216,-3.46864,29.71529995,13.59216,-1.98864,13.73686655,15.92,-1.48,15.98864597
06/10/2020 09:30,31.26124,-3.1432,31.4188611,14.42124,-2.1132,14.57524536,16.84,-1.03,16.87147,31.04124,-2.0432,31.10841119,14.42124,-2.1132,14.57524536,16.62,0.07,16.62014741
06/10/2020 10:00,31.20384,-3.44012,31.39289818,10.20384,-1.86012,10.37200063,21,-1.58,21.05935422,30.95384,-2.32012,31.04066957,10.20384,-1.86012,10.37200063,20.75,-0.46,20.75509817
06/10/2020 10:30,31.18384,-3.285,31.35638854,10.83384,-2.295,11.07425456,20.35,-0.99,20.37406685,30.93384,-2.185,31.01091231,10.83384,-2.295,11.07425456,20.1,0.11,20.10030099
06/10/2020 11:00,31.50476,-3.25668,31.67263594,10.45476,-2.05668,10.65513676,21.05,-1.2,21.08417653,31.25476,-2.14668,31.32839379,10.45476,-2.05668,10.65513676,20.8,-0.09,20.80019471
06/10/2020 11:30,30.41968,-3.1262,30.5798963,11.56968,-2.3562,11.8071662,18.85,-0.77,18.86572024,30.17968,-2.0462,30.24896724,11.56968,-2.3562,11.8071662,18.61,0.31,18.61258177
06/10/2020 12:00,30.48904,-3.00556,30.63682345,12.38904,-2.54556,12.64785309,18.1,-0.46,18.10584436,30.24904,-1.92556,30.31026562,12.38904,-2.54556,12.64785309,17.86,0.62,17.87075824
06/10/2020 12:30,30.88008,-2.91408,31.01727266,12.70008,-2.67408,12.97854907,18.18,-0.24,18.18158409,30.65008,-1.82408,30.70431031,12.70008,-2.67408,12.97854907,17.95,0.85,17.97011408
06/10/2020 13:00,31.36876,-3.16756,31.52828159,11.31876,-2.25756,11.54170287,20.05,-0.91,20.07064025,31.11876,-2.08756,31.18870197,11.31876,-2.25756,11.54170287,19.8,0.17,19.80072978
06/10/2020 13:30,30.26968,-3.5938,30.48227232,11.38968,-2.2338,11.60666502,18.88,-1.36,18.92891967,30.01968,-2.4738,30.12143545,11.38968,-2.2338,11.60666502,18.63,-0.24,18.63154583
06/10/2020 14:00,29.73288,-3.26988,29.91214249,13.32288,-2.81988,13.61803417,16.41,-0.45,16.41616886,29.51288,-2.16988,29.5925407,13.32288,-2.81988,13.61803417,16.19,0.65,16.20304292
06/10/2020 14:30,30.23556,-3.4972,30.43714008,12.98556,-2.7972,13.28341433,17.25,-0.7,17.26419706,29.99556,-2.3772,30.08961116,12.98556,-2.7972,13.28341433,17.01,0.42,17.0151844
06/10/2020 15:00,30.27836,-3.74436,30.50900385,11.89836,-2.57436,12.17367242,18.38,-1.17,18.4172012,30.04836,-2.63436,30.16361701,11.89836,-2.57436,12.17367242,18.15,-0.06,18.15009917
06/10/2020 15:30,30.0368,-3.9878,30.30036143,11.4768,-2.3778,11.72053203,18.56,-1.61,18.62969941,29.7868,-2.8278,29.92072705,11.4768,-2.3778,11.72053203,18.31,-0.45,18.31552893
06/10/2020 16:00,30.99644,-3.76864,31.2247008,11.65644,-2.52864,11.92755691,19.34,-1.24,19.37971104,30.75644,-2.61864,30.86771577,11.65644,-2.52864,11.92755691,19.1,-0.09,19.10021204
06/10/2020 16:30,32.98324,-3.91988,33.21535157,14.31324,-2.45988,14.52307987,18.67,-1.46,18.72699923,32.74324,-2.77988,32.86103313,14.31324,-2.45988,14.52307987,18.43,-0.32,18.43277787
06/10/2020 17:00,34.07256,-3.91856,34.29714941,15.08256,-2.42856,15.27682951,18.99,-1.49,19.04836476,33.83256,-2.78856,33.94728536,15.08256,-2.42856,15.27682951,18.75,-0.36,18.75345568
06/10/2020 17:30,34.9766,-3.90224,35.19360772,12.5766,-1.72224,12.69397409,22.4,-2.18,22.50583036,34.7166,-2.79224,34.82870827,12.5766,-1.72224,12.69397409,22.14,-1.07,22.16584084
06/10/2020 18:00,36.0978,-3.77196,36.29433629,11.9178,-1.55196,12.01842488,24.18,-2.22,24.28169681,35.8378,-2.68196,35.93801356,11.9178,-1.55196,12.01842488,23.92,-1.13,23.94667618
06/10/2020 18:30,36.3022,-4.1816,36.54224273,11.7522,-1.8216,11.89253679,24.55,-2.36,24.66317295,36.0422,-3.1016,36.17540744,11.7522,-1.8216,11.89253679,24.29,-1.28,24.32370243
06/10/2020 19:00,36.54744,-4.1468,36.78194286,12.72744,-2.2968,12.9330205,23.82,-1.85,23.89173288,36.29744,-3.0768,36.42761108,12.72744,-2.2968,12.9330205,23.57,-0.78,23.58290271
06/10/2020 19:30,37.03764,-4.29196,37.2854891,11.17764,-1.73196,11.31102654,25.86,-2.56,25.98640414,36.78764,-3.22196,36.9284644,11.17764,-1.73196,11.31102654,25.61,-1.49,25.65330778
06/10/2020 20:00,36.56944,-4.65004,36.8638958,7.66944,-0.41004,7.680393396,28.9,-4.24,29.20937521,36.27944,-3.57004,36.45466983,7.66944,-0.41004,7.680393396,28.61,-3.16,28.78398339
06/10/2020 20:30,35.4892,-5.31956,35.88566615,7.7292,-0.52956,7.747319952,27.76,-4.79,28.17022719,35.2092,-4.19956,35.45876575,7.7292,-0.52956,7.747319952,27.48,-3.67,27.7239842
06/10/2020 21:00,32.49468,-5.05852,32.88605864,3.87468,-0.48852,3.9053549,28.62,-4.57,28.9825689,32.20468,-3.94852,32.44583523,3.87468,-0.48852,3.9053549,28.33,-3.46,28.5405063
06/10/2020 21:30,30.0538,-5.5364,30.55949311,2.8638,-0.5364,2.913601792,27.19,-5,27.64590566,29.7738,-4.4264,30.10103293,2.8638,-0.5364,2.913601792,26.91,-3.89,27.18970761
06/10/2020 22:00,27.575,-5.9724,28.21436136,3.645,-0.6624,3.704699551,23.93,-5.31,24.51205826,27.305,-4.8524,27.73281109,3.645,-0.6624,3.704699551,23.66,-4.19,24.02814392
06/10/2020 22:30,25.6242,-6.5024,26.43635435,3.0942,-0.5724,3.146699128,22.53,-5.93,23.29733461,25.3642,-5.3824,25.92899673,3.0942,-0.5724,3.146699128,22.27,-4.81,22.78352475
06/10/2020 23:00,22.94488,-6.7626,23.92070812,3.94488,-0.7326,4.012328622,19,-6.03,19.93391331,22.70488,-5.6026,23.38590821,3.94488,-0.7326,4.012328622,18.76,-4.87,19.38180848
06/10/2020 23:30,20.7802,-7.28516,22.02022407,4.4802,-0.87516,4.564876457,16.3,-6.41,17.51508207,20.5502,-6.08516,21.43221622,4.4802,-0.87516,4.564876457,16.07,-5.21,16.89346027
07/10/2020 00:00,18.4252,-9.25452,20.61878113,4.9752,-0.97452,5.069744004,13.45,-8.28,15.79433126,18.2452,-7.68452,19.79745364,4.9752,-0.97452,5.069744004,13.27,-6.71,14.87000336
07/10/2020 00:30,16.90644,-9.77948,19.53115313,5.62644,-1.14948,5.742658909,11.28,-8.63,14.20265116,16.73644,-8.17948,18.62826661,5.62644,-1.14948,5.742658909,11.11,-7.03,13.14735715
07/10/2020 01:00,16.44984,-9.9106,19.20461477,4.74984,-0.9306,4.840144253,11.7,-8.98,14.74891182,16.27984,-8.3106,18.27838239,4.74984,-0.9306,4.840144253,11.53,-7.38,13.68960555
07/10/2020 01:30,16.03268,-9.04004,18.40568258,5.87268,-1.22004,5.998072022,10.16,-7.82,12.8209984,15.88268,-7.45004,17.54316448,5.87268,-1.22004,5.998072022,10.01,-6.23,11.79037743
07/10/2020 02:00,15.82996,-8.52412,17.97910608,6.06996,-1.19412,6.186302367,9.76,-7.33,12.20600262,15.66996,-6.94412,17.1396747,6.06996,-1.19412,6.186302367,9.6,-5.75,11.19028597
07/10/2020 02:30,15.86612,-8.73504,18.1117279,5.40612,-1.08504,5.513931923,10.46,-7.65,12.958939,15.70612,-7.13504,17.2508261,5.40612,-1.08504,5.513931923,10.3,-6.05,11.9453966
07/10/2020 03:00,15.61584,-8.7986,17.92400125,5.05584,-1.0386,5.161415316,10.56,-7.76,13.10462514,15.46584,-7.1886,17.05485787,5.05584,-1.0386,5.161415316,10.41,-6.15,12.09093049
07/10/2020 03:30,15.70456,-8.88904,18.04572628,3.99456,-0.77904,4.069817307,11.71,-8.11,14.24416372,15.54456,-7.27904,17.16443325,3.99456,-0.77904,4.069817307,11.55,-6.5,13.25339579
07/10/2020 04:00,15.28052,-8.91104,17.68900578,4.52052,-0.85104,4.599931538,10.76,-8.06,13.44400238,15.12052,-7.30104,16.7909294,4.52052,-0.85104,4.599931538,10.6,-6.45,12.40816264
07/10/2020 04:30,15.86612,-8.71364,18.10141668,3.33612,-0.68364,3.405445684,12.53,-8.03,14.88226461,15.69612,-7.12364,17.23700757,3.33612,-0.68364,3.405445684,12.36,-6.44,13.93711591
07/10/2020 05:00,16.35592,-8.63324,18.49456547,2.99592,-0.54324,3.044773611,13.36,-8.09,15.61850505,16.18592,-7.03324,17.6479594,2.99592,-0.54324,3.044773611,13.19,-6.49,14.70021088
07/10/2020 05:30,17.15316,-8.5032,19.14511186,3.14316,-0.5832,3.196807318,14.01,-7.92,16.09367888,16.98316,-6.9032,18.33253648,3.14316,-0.5832,3.196807318,13.84,-6.32,15.21472971
07/10/2020 06:00,18.21156,-8.21528,19.97878232,3.39156,-0.66528,3.456193963,14.82,-7.55,16.63234499,18.04156,-6.62528,19.21957914,3.39156,-0.66528,3.456193963,14.65,-5.96,15.81594449
07/10/2020 06:30,21.58012,-5.72828,22.32744434,3.75012,-0.72828,3.820182165,17.83,-5,18.51779955,21.40012,-4.15828,21.8003768,3.75012,-0.72828,3.820182165,17.65,-3.43,17.98019466
07/10/2020 07:00,24.19664,-6.8192,25.13919004,3.89664,-0.7992,3.977753629,20.3,-6.02,21.17381402,23.99664,-5.2792,24.570484,3.89664,-0.7992,3.977753629,20.1,-4.48,20.59321247
07/10/2020 07:30,28.19608,-6.33184,28.89828931,2.83608,-0.59184,2.897175237,25.36,-5.74,26.00148457,28.00608,-4.82184,28.41813959,2.83608,-0.59184,2.897175237,25.17,-4.23,25.52296613
07/10/2020 08:00,30.62448,-5.40036,31.09698801,2.99448,-0.63036,3.060108527,27.63,-4.77,28.03871966,30.39448,-3.89036,30.64244304,2.99448,-0.63036,3.060108527,27.4,-3.26,27.5932528
07/10/2020 08:30,32.15872,-4.81212,32.51676138,2.89872,-0.58212,2.956592859,29.26,-4.23,29.56417596,31.93872,-3.30212,32.10896809,2.89872,-0.58212,2.956592859,29.04,-2.72,29.16710476
07/10/2020 09:00,32.64904,-4.61652,32.97380885,2.84904,-0.59652,2.910818619,29.8,-4.02,30.06992517,32.43904,-3.11652,32.58840305,2.84904,-0.59652,2.910818619,29.59,-2.52,29.69711265
07/10/2020 09:30,33.42704,-4.24308,33.69526274,2.41704,-0.52308,2.472993135,31.01,-3.72,31.232331,33.19704,-2.75308,33.3110029,2.41704,-0.52308,2.472993135,30.78,-2.23,30.86067562
07/10/2020 10:00,32.8764,-4.34044,33.16168114,3.1464,-0.55044,3.194184897,29.73,-3.79,29.97060226,32.6464,-2.83044,32.76886973,3.1464,-0.55044,3.194184897,29.5,-2.28,29.58797729
07/10/2020 10:30,31.86096,-4.54924,32.18410099,4.08096,-0.66924,4.135470554,27.78,-3.88,28.04964884,31.65096,-3.03924,31.7965446,4.08096,-0.66924,4.135470554,27.57,-2.37,27.67167866
07/10/2020 11:00,31.50836,-4.48624,31.82613862,4.42836,-0.69624,4.48275835,27.08,-3.79,27.34392986,31.29836,-2.96624,31.43860554,4.42836,-0.69624,4.48275835,26.87,-2.27,26.96571527
07/10/2020 11:30,31.11956,-4.37088,31.42501562,4.84956,-0.74088,4.905826675,26.27,-3.63,26.51961161,30.90956,-2.84088,31.03983728,4.84956,-0.74088,4.905826675,26.06,-2.1,26.14447552
07/10/2020 12:00,31.12812,-4.36144,31.43218118,4.12812,-0.63144,4.176133524,27,-3.73,27.2564286,30.91812,-2.84144,31.04841261,4.12812,-0.63144,4.176133524,26.79,-2.21,26.88100073
07/10/2020 12:30,31.13504,-4.5082,31.45972954,4.41504,-0.6282,4.459508206,26.72,-3.88,27.00023704,30.92504,-2.9882,31.06907527,4.41504,-0.6282,4.459508206,26.51,-2.36,26.61483985
07/10/2020 13:00,31.05828,-4.67044,31.40747947,5.31828,-0.82044,5.381191685,25.74,-3.85,26.02633474,30.85828,-3.14044,31.01766929,5.31828,-0.82044,5.381191685,25.54,-2.32,25.64515549
07/10/2020 13:30,31.07612,-4.95028,31.46792822,4.59612,-0.71028,4.650679169,26.48,-4.24,26.81730784,30.86612,-3.43028,31.05614568,4.59612,-0.71028,4.650679169,26.27,-2.72,26.41043922
07/10/2020 14:00,31.48344,-4.8826,31.85979876,5.20344,-0.9126,5.282861591,26.28,-3.97,26.57817338,31.27344,-3.3526,31.45263067,5.20344,-0.9126,5.282861591,26.07,-2.44,26.18393591
07/10/2020 14:30,31.23736,-5.13308,31.65629748,3.17736,-0.52308,3.220128764,28.06,-4.61,28.43616887,31.01736,-3.62308,31.22824571,3.17736,-0.52308,3.220128764,27.84,-3.1,28.01206169
07/10/2020 15:00,32.057,-5.28116,32.48910433,1.467,-0.19116,1.479402293,30.59,-5.09,31.01058206,31.827,-3.76116,32.04846726,1.467,-0.19116,1.479402293,30.36,-3.57,30.56917565
07/10/2020 15:30,32.03472,-5.39912,32.48651693,2.84472,-0.51912,2.891698022,29.19,-4.88,29.59510939,31.80472,-3.86912,32.03919949,2.84472,-0.51912,2.891698022,28.96,-3.35,29.15311476
07/10/2020 16:00,33.49004,-5.33948,33.91301853,1.76004,-0.33948,1.792480815,31.73,-5,32.12153328,33.25004,-3.84948,33.47213253,1.76004,-0.33948,1.792480815,31.49,-3.51,31.68501539
07/10/2020 16:30,35.45144,-5.4478,35.8675776,4.41144,-0.3078,4.422165048,31.04,-5.14,31.46269537,35.22144,-3.9678,35.44422763,4.41144,-0.3078,4.422165048,30.81,-3.66,31.02662889
07/10/2020 17:00,36.66348,-5.344,37.0508988,7.23348,-0.594,7.257828112,29.43,-4.75,29.81086044,36.43348,-3.854,36.63675451,7.23348,-0.594,7.257828112,29.2,-3.26,29.3814159
07/10/2020 17:30,36.5002,-5.05172,36.84812716,7.8102,-0.62172,7.834906496,28.69,-4.43,29.03000172,36.2902,-3.58172,36.46652347,7.8102,-0.62172,7.834906496,28.48,-2.96,28.63340706
07/10/2020 18:00,37.26232,-4.96916,37.59219391,6.14232,-0.29916,6.149600937,31.12,-4.67,31.46844928,37.03232,-3.50916,37.19821136,6.14232,-0.29916,6.149600937,30.89,-3.21,31.05633913
07/10/2020 18:30,37.85088,-4.94404,38.1724069,7.13088,-0.55404,7.152370928,30.72,-4.39,31.03208823,37.63088,-3.46404,37.78998151,7.13088,-0.55404,7.152370928,30.5,-2.91,30.63850682
07/10/2020 19:00,37.84396,-5.15336,38.19322489,9.90396,-1.32336,9.991982054,27.94,-3.83,28.20128543,37.63396,-3.67336,37.81280893,9.90396,-1.32336,9.991982054,27.73,-2.35,27.82939813
07/10/2020 19:30,39.23932,-4.73028,39.52340804,11.92932,0.36972,11.93504791,27.31,-5.1,27.78211835,39.01932,-3.23028,39.15280376,11.92932,0.36972,11.93504791,27.09,-3.6,27.32815581
07/10/2020 20:00,36.58676,-5.56752,37.00794896,6.11676,-0.04752,6.116944584,30.47,-5.52,30.96597003,36.36676,-4.07752,36.59463625,6.11676,-0.04752,6.116944584,30.25,-4.03,30.51726397
07/10/2020 20:30,35.62452,-6.25496,36.16947539,5.02452,0.00504,5.024522528,30.6,-6.26,31.23375738,35.40452,-4.76496,35.72372993,5.02452,0.00504,5.024522528,30.38,-4.77,30.75219179
07/10/2020 21:00,32.27212,-7.0632,33.03601858,2.20212,-0.1332,2.206144767,30.07,-6.93,30.85822095,32.04212,-5.5532,32.51977067,2.20212,-0.1332,2.206144767,29.84,-5.42,30.32823767
07/10/2020 21:30,29.90064,-7.65112,30.8640229,1.88064,-0.23112,1.894788448,28.02,-7.42,28.98580342,29.68064,-6.15112,30.31132904,1.88064,-0.23112,1.894788448,27.8,-5.92,28.42334252
07/10/2020 22:00,27.87564,-8.19456,29.0551565,2.10564,-0.30456,2.127551786,25.77,-7.89,26.95078849,27.65564,-6.67456,28.44967794,2.10564,-0.30456,2.127551786,25.55,-6.37,26.33209828
07/10/2020 22:30,25.76412,-8.55472,27.14724873,2.36412,-0.41472,2.400220001,23.4,-8.14,24.77538294,25.55412,-7.01472,26.49942161,2.36412,-0.41472,2.400220001,23.19,-6.6,24.11091247
07/10/2020 23:00,23.36204,-8.96836,25.02431606,2.73204,-0.46836,2.771895318,20.63,-8.5,22.31248305,23.16204,-7.40836,24.31797473,2.73204,-0.46836,2.771895318,20.43,-6.94,21.57657294
07/10/2020 23:30,20.9762,-9.02004,22.83335473,3.7962,-0.77004,3.873512107,17.18,-8.25,19.05819771,20.7962,-7.41004,22.07692522,3.7962,-0.77004,3.873512107,17,-6.64,18.25074245
08/10/2020 00:00,16.85712,-7.79672,18.57286562,7.73712,-1.92672,7.973410553,9.12,-5.87,10.84579642,16.69712,-6.17672,17.80296847,7.73712,-1.92672,7.973410553,8.96,-4.25,9.916859382
08/10/2020 00:30,16.03724,-7.05356,17.51986802,12.38724,-2.74356,12.68742828,3.65,-4.31,5.64788456,15.90724,-5.41356,16.80318173,12.38724,-2.74356,12.68742828,3.52,-2.67,4.418065187
08/10/2020 01:00,15.13336,-6.79608,16.58931247,12.12336,-2.65608,12.41090725,3.01,-4.14,5.118564252,14.99336,-5.15608,15.85515705,12.12336,-2.65608,12.41090725,2.87,-2.5,3.80616605
08/10/2020 01:30,14.66352,-6.50308,16.04084999,12.59352,-2.77308,12.89522077,2.07,-3.73,4.26588795,14.54352,-4.88308,15.34139643,12.59352,-2.77308,12.89522077,1.95,-2.11,2.873081969
08/10/2020 02:00,14.51384,-6.44268,15.87953643,13.17384,-2.99268,13.50948533,1.34,-3.45,3.701094433,14.40384,-4.84268,15.19612307,13.17384,-2.99268,13.50948533,1.23,-1.85,2.221576017
08/10/2020 02:30,14.25148,-6.5922,15.70228592,12.83148,-2.8422,13.14248758,1.42,-3.75,4.009850371,14.13148,-4.9722,14.98070425,12.83148,-2.8422,13.14248758,1.3,-2.13,2.495375723
08/10/2020 03:00,13.73668,-6.50416,15.19869977,13.03668,-2.95416,13.3672019,0.7,-3.55,3.61835598,13.62668,-4.89416,14.47892295,13.03668,-2.95416,13.3672019,0.59,-1.94,2.027732724
08/10/2020 03:30,13.40652,-6.32364,14.82306316,13.46652,-3.11364,13.82179131,-0.06,-3.21,3.210560699,13.29652,-4.71364,14.10729762,13.46652,-3.11364,13.82179131,-0.17,-1.6,1.609005904
08/10/2020 04:00,13.24572,-6.40632,14.71360032,13.45572,-3.13632,13.81639982,-0.21,-3.27,3.276736181,13.14572,-4.78632,13.98995402,13.45572,-3.13632,13.81639982,-0.31,-1.65,1.678868667
08/10/2020 04:30,13.63704,-6.2764,15.01206371,13.30704,-3.1464,13.6739587,0.33,-3.13,3.14734809,13.52704,-4.6664,14.30930118,13.30704,-3.1464,13.6739587,0.22,-1.52,1.535838533
08/10/2020 05:00,14.05212,-6.21192,15.36391964,13.09212,-3.03192,13.43860651,0.96,-3.18,3.321746529,13.93212,-4.61192,14.67561834,13.09212,-3.03192,13.43860651,0.84,-1.58,1.789413312
08/10/2020 05:30,14.78548,-6.26436,16.05779017,12.97548,-3.02436,13.32328168,1.81,-3.24,3.711293575,14.66548,-4.68436,15.39543868,12.97548,-3.02436,13.32328168,1.69,-1.66,2.3689027
08/10/2020 06:00,15.99968,-6.36484,17.21920289,12.82968,-2.99484,13.17458749,3.17,-3.37,4.62664025,15.87968,-4.77484,16.58201839,12.82968,-2.99484,13.17458749,3.05,-1.78,3.531416147
08/10/2020 06:30,18.84048,-7.7206,20.36102529,12.84048,-3.0006,13.18641449,6,-4.72,7.63402908,18.70048,-6.1406,19.68285855,12.84048,-3.0006,13.18641449,5.86,-3.14,6.648247889
08/10/2020 07:00,21.76188,-5.50936,22.44844023,12.88188,-2.97936,13.22192945,8.88,-2.53,9.233379663,21.50188,-6.14936,22.36393239,12.88188,-2.97936,13.22192945,8.62,-3.17,9.184405261
08/10/2020 07:30,26.2254,-1.19356,26.25254636,11.4354,-2.29356,11.66313811,14.79,1.1,14.8308496,25.5154,-8.61356,26.93007711,11.4354,-2.29356,11.66313811,14.08,-6.32,15.43336645
08/10/2020 08:00,30.38584,-0.5992,30.39174745,11.44584,-1.4292,11.53472435,18.94,0.83,18.95817766,29.57584,-8.0592,30.65421694,11.44584,-1.4292,11.53472435,18.13,-6.63,19.30424306
08/10/2020 08:30,32.89936,0.25484,32.90034699,10.62936,-1.41516,10.72315121,22.27,1.67,22.33252785,31.97936,-7.28516,32.79867409,10.62936,-1.41516,10.72315121,21.35,-5.87,22.14225372
08/10/2020 09:00,33.75432,0.61932,33.76000112,9.72432,-1.30068,9.81092085,24.03,1.92,24.10658209,32.78432,-6.98068,33.51927104,9.72432,-1.30068,9.81092085,23.06,-5.68,23.74923157
08/10/2020 09:30,34.65348,0.67256,34.66000596,8.40348,-0.84744,8.446101507,26.25,1.52,26.29397079,33.62348,-6.96744,34.33778717,8.40348,-0.84744,8.446101507,25.22,-6.12,25.95193249
08/10/2020 10:00,34.76004,1.0668,34.77640641,8.69004,-0.7632,8.723489522,26.07,1.83,26.13415007,33.73004,-6.5732,34.36455378,8.69004,-0.7632,8.723489522,25.04,-5.81,25.70520764
08/10/2020 10:30,35.14232,1.7094,35.18386993,7.94232,-0.5706,7.962790424,27.2,2.28,27.29539155,34.09232,-5.9506,34.60774369,7.94232,-0.5706,7.962790424,26.15,-5.38,26.69769466
08/10/2020 11:00,34.85452,2.14456,34.92043388,7.63452,-0.41544,7.645814935,27.22,2.56,27.34011704,33.79452,-5.64544,34.26281621,7.63452,-0.41544,7.645814935,26.16,-5.23,26.67767793
08/10/2020 11:30,33.66784,2.56312,33.76526372,4.13784,-0.59688,4.180668081,29.53,3.16,29.69859424,32.54784,-5.20688,32.96169729,4.13784,-0.59688,4.180668081,28.41,-4.61,28.78159481
08/10/2020 12:00,33.55204,2.56868,33.65022296,3.99204,-0.66132,4.046446281,29.56,3.23,29.73594626,32.44204,-5.16132,32.85004084,3.99204,-0.66132,4.046446281,28.45,-4.5,28.803689
08/10/2020 12:30,34.50016,2.5568,34.59477224,3.26016,-0.4032,3.284998244,31.24,2.96,31.37991714,33.34016,-5.2632,33.75303754,3.26016,-0.4032,3.284998244,30.08,-4.86,30.47008369
08/10/2020 13:00,34.58148,2.23052,34.65334008,3.29148,-0.42948,3.319381518,31.29,2.66,31.40286133,33.41148,-5.63948,33.88407783,3.29148,-0.42948,3.319381518,30.12,-5.21,30.56727826
08/10/2020 13:30,33.38744,2.7788,33.50287867,3.63744,-0.4212,3.661745375,29.75,3.2,29.92160591,32.25744,-5.1112,32.65986529,3.63744,-0.4212,3.661745375,28.62,-4.69,29.00173271
08/10/2020 14:00,32.42196,3.08052,32.56797651,3.71196,-0.51948,3.748133737,28.71,3.6,28.93482504,31.32196,-4.78948,31.68602684,3.71196,-0.51948,3.748133737,27.61,-4.27,27.93823545
08/10/2020 14:30,31.85168,2.68688,31.96480632,3.00168,-0.30312,3.01694623,28.85,2.99,29.00452723,30.74168,-5.19312,31.17722541,3.00168,-0.30312,3.01694623,27.74,-4.89,28.16770669
08/10/2020 15:00,32.5398,2.97836,32.67581999,8.2098,-0.61164,8.232552431,24.33,3.59,24.59343408,31.5598,-4.88164,31.9351121,8.2098,-0.61164,8.232552431,23.35,-4.27,23.73721551
08/10/2020 15:30,32.7692,2.81068,32.88951795,7.3692,-0.40932,7.380559024,25.4,3.22,25.60328885,31.7592,-5.05932,32.15965646,7.3692,-0.40932,7.380559024,24.39,-4.65,24.82930929
08/10/2020 16:00,33.63028,2.65856,33.73519933,7.28028,-0.36144,7.289246583,26.35,3.02,26.522498,32.61028,-5.17144,33.01778541,7.28028,-0.36144,7.289246583,25.33,-4.81,25.7826492
08/10/2020 16:30,34.55884,2.1636,34.62650123,6.82884,-0.2664,6.834034292,27.73,2.43,27.83626771,33.49884,-5.5764,33.9598074,6.82884,-0.2664,6.834034292,26.67,-5.31,27.19347348
08/10/2020 17:00,35.6408,1.99212,35.69643073,6.0408,-0.13788,6.042373336,29.6,2.13,29.67653787,34.5508,-5.68788,35.01585012,6.0408,-0.13788,6.042373336,28.51,-5.55,29.04518204
08/10/2020 17:30,35.6806,2.06528,35.74032174,6.0606,-0.32472,6.069292829,29.62,2.39,29.71626659,34.5906,-5.63472,35.04653589,6.0606,-0.32472,6.069292829,28.53,-5.31,29.01994142
08/10/2020 18:00,36.01244,1.946,36.06497956,4.94244,-0.234,4.947976268,31.07,2.18,31.14638502,34.88244,-5.734,35.35057816,4.94244,-0.234,4.947976268,29.94,-5.5,30.44098553
08/10/2020 18:30,35.30648,0.48328,35.30978745,10.26648,-1.83672,10.42948474,25.04,2.32,25.14724637,34.34648,-7.12672,35.0780676,10.26648,-1.83672,10.42948474,24.08,-5.29,24.65421871
08/10/2020 19:00,37.01988,-0.09392,37.01999914,10.28988,-1.39392,10.38386457,26.73,1.3,26.76159375,36.01988,-7.69392,36.83243354,10.28988,-1.39392,10.38386457,25.73,-6.3,26.49005285
08/10/2020 19:30,38.94608,0.40624,38.94819865,15.25608,-0.47376,15.26343426,23.69,0.88,23.70633881,38.01608,-7.16376,38.68516248,15.25608,-0.47376,15.26343426,22.76,-6.69,23.72285185
08/10/2020 20:00,37.61072,-0.04348,37.61074513,14.76072,-0.39348,14.76596361,22.85,0.35,22.85268037,36.71072,-7.55348,37.47975484,14.76072,-0.39348,14.76596361,21.95,-7.16,23.08826758
08/10/2020 20:30,35.41084,-0.64592,35.41673054,14.37084,-0.56592,14.38197858,21.04,-0.08,21.04015209,34.55084,-8.17592,35.50501672,14.37084,-0.56592,14.38197858,20.18,-7.61,21.56720891
08/10/2020 21:00,33.53092,-0.7736,33.53984277,12.76092,-0.9036,12.79287193,20.77,0.13,20.77040683,32.68092,-8.3436,33.72918904,12.76092,-0.9036,12.79287193,19.92,-7.44,21.26405418
08/10/2020 21:30,31.2136,-1.07876,31.23223572,9.8136,-1.77876,9.973501496,21.4,0.7,21.41144554,30.3536,-8.62876,31.55624395,9.8136,-1.77876,9.973501496,20.54,-6.85,21.65211537
08/10/2020 22:00,30.271,-1.82396,30.32590099,5.211,-0.18396,5.214246089,25.06,-1.64,25.11360587,29.291,-9.46396,30.78196257,5.211,-0.18396,5.214246089,24.08,-9.28,25.80629381
08/10/2020 22:30,27.5512,-2.72816,27.6859437,0.5112,0.05184,0.513821784,27.04,-2.78,27.18253116,26.5112,-10.30816,28.44471635,0.5112,0.05184,0.513821784,26,-10.36,27.98802601
08/10/2020 23:00,24.97684,-3.48368,25.2186154,0.18684,0.07632,0.20182648,24.79,-3.56,25.04431472,24.00684,-11.03368,26.42102309,0.18684,0.07632,0.20182648,23.82,-11.11,26.28354048
08/10/2020 23:30,23.08948,-3.52896,23.35760359,0.60948,-0.04896,0.611443335,22.48,-3.48,22.74776473,22.16948,-11.11896,24.80155469,0.60948,-0.04896,0.611443335,21.56,-11.07,24.2358928
09/10/2020 00:00,21.53084,-2.53964,21.68010245,0.78084,-0.08964,0.78596847,20.75,-2.45,20.89413793,20.66084,-10.07964,22.98846346,0.78084,-0.08964,0.78596847,19.88,-9.99,22.24892132
09/10/2020 00:30,20.20496,-2.67664,20.38148204,0.53496,-0.02664,0.5356229,19.67,-2.65,19.84770516,19.36496,-10.30664,21.93692102,0.53496,-0.02664,0.5356229,18.83,-10.28,21.45337503
09/10/2020 01:00,19.21244,-3.45628,19.52085352,0.44244,-0.02628,0.443219801,18.77,-3.43,19.08082283,18.40244,-10.80628,21.34070021,0.44244,-0.02628,0.443219801,17.96,-10.78,20.94683747
09/10/2020 01:30,18.578,-4.12052,19.02947107,0.468,-0.02052,0.468449646,18.11,-4.1,18.56830902,17.798,-11.40052,21.13624045,0.468,-0.02052,0.468449646,17.33,-11.38,20.73242147
09/10/2020 02:00,18.48412,-4.11844,18.9373768,0.47412,-0.02844,0.474972218,18.01,-4.09,18.46857331,17.71412,-11.37844,21.05371569,0.47412,-0.02844,0.474972218,17.24,-11.35,20.64073884
09/10/2020 02:30,18.24296,-4.16184,18.71166753,0.55296,-0.05184,0.555384684,17.69,-4.11,18.16117287,17.47296,-11.45184,20.89136115,0.55296,-0.05184,0.555384684,16.92,-11.4,20.40211754
09/10/2020 03:00,17.56388,-4.14604,18.04659326,2.06388,-0.53604,2.132355396,15.5,-3.61,15.91483899,16.85388,-11.42604,20.36191693,2.06388,-0.53604,2.132355396,14.79,-10.89,18.36671446
09/10/2020 03:30,16.82036,-3.95732,17.27960914,4.14036,-1.23732,4.321289358,12.68,-2.72,12.96845403,16.19036,-11.26732,19.72511741,4.14036,-1.23732,4.321289358,12.05,-10.03,15.67811851
09/10/2020 04:00,17.41816,-4.02076,17.8762079,1.47816,-0.32076,1.512562053,15.94,-3.7,16.36378929,16.68816,-11.33076,20.17128668,1.47816,-0.32076,1.512562053,15.21,-11.01,18.776693
09/10/2020 04:30,17.43892,-3.9614,17.88319381,1.52892,-0.3114,1.560309689,15.91,-3.65,16.32331461,16.71892,-11.2714,20.16350029,1.52892,-0.3114,1.560309689,15.19,-10.96,18.7311959
09/10/2020 05:00,17.429,-3.81964,17.84263688,1.719,-0.35964,1.756218076,15.71,-3.46,16.08650677,16.709,-11.15964,20.09298997,1.719,-0.35964,1.756218076,14.99,-10.8,18.47539174
09/10/2020 05:30,18.14112,-3.71052,18.5167004,1.94112,-0.47052,1.997332202,16.2,-3.24,16.52082322,17.41112,-10.93052,20.5578055,1.94112,-0.47052,1.997332202,15.47,-10.46,18.67438085
09/10/2020 06:00,19.6056,-3.51652,19.91847043,1.6056,-0.41652,1.658746596,18,-3.1,18.26499384,18.8356,-10.68652,21.65598155,1.6056,-0.41652,1.658746596,17.23,-10.27,20.05855927
09/10/2020 06:30,22.81328,-3.62384,23.0993065,1.49328,-0.39384,1.544342936,21.32,-3.23,21.56328593,21.95328,-11.00384,24.55668947,1.49328,-0.39384,1.544342936,20.46,-10.61,23.04742285
09/10/2020 07:00,25.72648,-2.59052,25.85657686,2.16648,-0.47052,2.21698549,23.56,-2.12,23.65518971,24.77648,-10.22052,26.80173484,2.16648,-0.47052,2.21698549,22.61,-9.75,24.62264405
09/10/2020 07:30,30.33976,-0.35356,30.34182001,5.18976,-0.40356,5.205426931,25.15,0.05,25.1500497,29.36976,-7.93356,30.42242884,5.18976,-0.40356,5.205426931,24.18,-7.53,25.32534896
09/10/2020 08:00,32.56608,-0.31508,32.56760418,5.53608,-0.32508,5.545616176,27.03,0.01,27.03000185,31.54608,-7.89508,32.51903214,5.53608,-0.32508,5.545616176,26.01,-7.57,27.08920449
09/10/2020 08:30,33.26708,0.37768,33.26922382,6.06708,-0.47232,6.085437199,27.2,0.85,27.21327801,32.23708,-7.20232,33.03184434,6.06708,-0.47232,6.085437199,26.17,-6.73,27.02150625
09/10/2020 09:00,33.67416,0.55148,33.67867548,7.36416,-0.66852,7.394441933,26.31,1.22,26.33827063,32.66416,-6.99852,33.40548803,7.36416,-0.66852,7.394441933,25.3,-6.33,26.07985621
09/10/2020 09:30,34.90308,0.90056,34.91469607,8.53308,-0.82944,8.573297207,26.37,1.73,26.42668727,33.88308,-6.76944,34.55269061,8.53308,-0.82944,8.573297207,25.35,-5.94,26.03662997
09/10/2020 10:00,35.08472,1.0804,35.10135099,9.41472,-1.0296,9.470851537,25.67,2.11,25.75657198,34.10472,-6.5696,34.73170843,9.41472,-1.0296,9.470851537,24.69,-5.54,25.30390681
09/10/2020 10:30,34.9584,0.87596,34.96937284,5.2884,-0.91404,5.366809451,29.67,1.79,29.72394658,33.8584,-6.77404,34.52939137,5.2884,-0.91404,5.366809451,28.57,-5.86,29.16478184
09/10/2020 11:00,35.04268,0.84756,35.05292826,3.08268,-0.53244,3.128323566,31.96,1.38,31.98977962,33.88268,-6.79244,34.55681185,3.08268,-0.53244,3.128323566,30.8,-6.26,31.42972478
09/10/2020 11:30,34.6624,0.88692,34.67374512,2.4624,-0.43308,2.500194402,32.2,1.32,32.22704454,33.4924,-6.82308,34.18033467,2.4624,-0.43308,2.500194402,31.03,-6.39,31.68111425
09/10/2020 12:00,33.734,0.82884,33.74418071,3.564,-0.55116,3.60636567,30.17,1.38,30.20154466,32.624,-6.81116,33.32742529,3.564,-0.55116,3.60636567,29.06,-6.26,29.72660761
09/10/2020 12:30,33.2724,0.87008,33.28377444,4.6224,-0.70992,4.676597927,28.65,1.58,28.69353411,32.2124,-6.72992,32.90790995,4.6224,-0.70992,4.676597927,27.59,-6.02,28.23913065
09/10/2020 13:00,32.46724,0.47824,32.47076203,4.82724,-0.76176,4.886974966,27.64,1.24,27.66780078,31.41724,-7.16176,32.22318692,4.82724,-0.76176,4.886974966,26.59,-6.4,27.34937111
09/10/2020 13:30,32.1968,0.64116,32.20318333,4.9968,-0.88884,5.075238594,27.2,1.53,27.24299727,31.1568,-7.02884,31.93979928,4.9968,-0.88884,5.075238594,26.16,-6.14,26.87089876
09/10/2020 14:00,32.88736,1.608,32.92664744,3.62736,-0.612,3.678625364,29.26,2.22,29.34409651,31.79736,-6.092,32.37567863,3.62736,-0.612,3.678625364,28.17,-5.48,28.69807136
09/10/2020 14:30,31.33492,1.38436,31.36548523,5.07492,-0.93564,5.160449129,26.26,2.32,26.36228366,30.32492,-6.41564,30.9961483,5.07492,-0.93564,5.160449129,25.25,-5.48,25.83781918
09/10/2020 15:00,30.23136,0.9678,30.24684718,7.46136,-1.4022,7.591973254,22.77,2.37,22.89300767,29.31136,-6.7722,30.08352569,7.46136,-1.4022,7.591973254,21.85,-5.37,22.50020889
09/10/2020 15:30,27.66896,-2.95016,27.82579364,8.23896,-1.55016,8.383523001,19.43,-1.4,19.48037217,27.15896,-5.95016,27.80312055,8.23896,-1.55016,8.383523001,18.92,-4.4,19.42489125
09/10/2020 16:00,27.43964,-6.26588,28.14596055,6.02964,-1.14588,6.137556477,21.41,-5.12,22.01368892,27.24964,-4.78588,27.66672238,6.02964,-1.14588,6.137556477,21.22,-3.64,21.52993265
09/10/2020 16:30,28.67328,-6.07168,29.30908194,8.69328,-1.11168,8.764071518,19.98,-4.96,20.58645186,28.49328,-4.57168,28.85770717,8.69328,-1.11168,8.764071518,19.8,-3.46,20.1000398
09/10/2020 17:00,30.25432,-5.8924,30.82278794,9.00432,-0.8424,9.043639556,21.25,-5.05,21.84181769,30.08432,-4.4224,30.4076295,9.00432,-0.8424,9.043639556,21.08,-3.58,21.38183341
09/10/2020 17:30,30.01128,-5.9898,30.60318008,4.30128,-0.5598,4.337555265,25.71,-5.43,26.27715738,29.80128,-4.6298,30.15876884,4.30128,-0.5598,4.337555265,25.5,-4.07,25.82275934
09/10/2020 18:00,30.9212,-4.9918,31.32153695,1.8612,-0.3618,1.896039208,29.06,-4.63,29.42652715,30.7012,-3.4718,30.89687811,1.8612,-0.3618,1.896039208,28.84,-3.11,29.00720083
09/10/2020 18:30,31.45408,-5.08376,31.86226239,2.58408,-0.38376,2.61242056,28.87,-4.7,29.25007521,31.22408,-3.56376,31.4267968,2.58408,-0.38376,2.61242056,28.64,-3.18,28.8160025
09/10/2020 19:00,33.45264,-4.50644,33.75480891,6.18264,-0.31644,6.190732723,27.27,-4.19,27.59001631,33.24264,-2.98644,33.37651776,6.18264,-0.31644,6.190732723,27.06,-2.67,27.19140489
09/10/2020 19:30,33.5054,-4.7772,33.84425312,6.1254,-0.2772,6.131669022,27.38,-4.5,27.7473314,33.2954,-3.2772,33.45629539,6.1254,-0.2772,6.131669022,27.17,-3,27.3351221
09/10/2020 20:00,32.53988,-5.05384,32.93000287,5.69988,-0.21384,5.703889862,26.84,-4.84,27.2729023,32.31988,-3.55384,32.5146801,5.69988,-0.21384,5.703889862,26.62,-3.34,26.82871596
09/10/2020 20:30,30.5206,-6.22876,31.14971068,2.9106,-0.24876,2.921211033,27.61,-5.98,28.25017699,30.3006,-4.73876,30.66891271,2.9106,-0.24876,2.921211033,27.39,-4.49,27.75557962
09/10/2020 21:00,28.76052,-7.2706,29.66528502,1.19052,-0.2106,1.209003817,27.57,-7.06,28.45959416,28.54052,-5.7506,29.11409765,1.19052,-0.2106,1.209003817,27.35,-5.54,27.90544929
09/10/2020 21:30,26.674,-7.78544,27.78696371,0.684,-0.05544,0.686243101,25.99,-7.73,27.11518025,26.454,-6.25544,27.1835363,0.684,-0.05544,0.686243101,25.77,-6.2,26.5053372
09/10/2020 22:00,25.145,-8.08996,26.4143612,0.765,-0.12996,0.775960438,24.38,-7.96,25.64655922,24.935,-6.53996,25.77838827,0.765,-0.12996,0.775960438,24.17,-6.41,25.00553939
09/10/2020 22:30,23.67488,-8.67908,25.2155978,0.97488,-0.19908,0.994999428,22.7,-8.48,24.23221822,23.45488,-7.10908,24.50857838,0.97488,-0.19908,0.994999428,22.48,-6.91,23.51804626
09/10/2020 23:00,22.10692,-8.67728,23.74891787,0.73692,-0.10728,0.744687911,21.37,-8.57,23.02437404,21.90692,-7.08728,23.02482751,0.73692,-0.10728,0.744687911,21.17,-6.98,22.29101388
09/10/2020 23:30,20.46488,-8.16452,22.03339965,0.88488,-0.07452,0.8880123,19.58,-8.09,21.18547852,20.27488,-6.55452,21.30803819,0.88488,-0.07452,0.8880123,19.39,-6.48,20.44413119
10/10/2020 00:00,18.93164,-8.41228,20.71650183,0.88164,-0.06228,0.883837026,18.05,-8.35,19.88781034,18.74164,-6.81228,19.94131963,0.88164,-0.06228,0.883837026,17.86,-6.75,19.09298562
10/10/2020 00:30,17.6826,-8.422,19.58582209,1.0026,0.018,1.002761567,16.68,-8.44,18.69374227,17.5026,-6.852,18.79603444,1.0026,0.018,1.002761567,16.5,-6.87,17.87307752
10/10/2020 01:00,16.64568,-8.56152,18.71839436,1.43568,-0.19152,1.448398071,15.21,-8.37,17.36090435,16.46568,-6.98152,17.88463697,1.43568,-0.19152,1.448398071,15.03,-6.79,16.49257409
10/10/2020 01:30,16.13504,-8.59504,18.28152697,1.35504,-0.18504,1.367615883,14.78,-8.41,17.00519038,15.96504,-7.01504,17.4382708,1.35504,-0.18504,1.367615883,14.61,-6.83,16.12764707
10/10/2020 02:00,15.79304,-8.60004,17.98279179,2.00304,-0.32004,2.028446411,13.79,-8.28,16.08485312,15.62304,-7.03004,17.13186625,2.00304,-0.32004,2.028446411,13.62,-6.71,15.18316502
10/10/2020 02:30,15.31548,-8.63968,17.58431114,2.89548,-0.49968,2.938279179,12.42,-8.14,14.84978114,15.16548,-7.05968,16.7281459,2.89548,-0.49968,2.938279179,12.27,-6.56,13.91353657
10/10/2020 03:00,14.9342,-8.69576,17.2813938,3.5442,-0.63576,3.600769976,11.39,-8.06,13.9533401,14.7742,-7.09576,16.38983818,3.5442,-0.63576,3.600769976,11.23,-6.46,12.95548147
10/10/2020 03:30,14.73616,-8.70168,17.11355154,3.65616,-0.66168,3.71555196,11.08,-8.04,13.68970416,14.58616,-7.09168,16.21875423,3.65616,-0.66168,3.71555196,10.93,-6.43,12.6810804
10/10/2020 04:00,14.494,-8.7292,16.91966219,3.384,-0.6192,3.440183809,11.11,-8.11,13.75515176,14.344,-7.1092,16.00909306,3.384,-0.6192,3.440183809,10.96,-6.49,12.7374134
10/10/2020 04:30,14.56316,-8.69576,16.96177677,3.05316,-0.54576,3.101554443,11.51,-8.15,14.10328331,14.39316,-7.09576,16.04720738,3.05316,-0.54576,3.101554443,11.34,-6.55,13.09572831
10/10/2020 05:00,14.42028,-8.67464,16.82836458,4.04028,-0.76464,4.111999125,10.38,-7.91,13.05038314,14.28028,-7.07464,15.9366536,4.04028,-0.76464,4.111999125,10.24,-6.31,12.02803808
10/10/2020 05:30,14.49204,-8.63948,16.87186528,4.08204,-0.78948,4.157683157,10.41,-7.85,13.03804433,14.33204,-7.02948,15.96311247,4.08204,-0.78948,4.157683157,10.25,-6.24,12.00000417
10/10/2020 06:00,15.19728,-8.4066,17.3674478,3.07728,-0.6066,3.136497371,12.12,-7.8,14.41299414,15.04728,-6.8166,16.51928179,3.07728,-0.6066,3.136497371,11.97,-6.21,13.48499166
10/10/2020 06:30,16.55916,-8.06924,18.42059755,2.90916,-0.57924,2.966265478,13.65,-7.49,15.56992614,16.39916,-6.48924,17.63640225,2.90916,-0.57924,2.966265478,13.49,-5.91,14.72780364
10/10/2020 07:00,17.71664,-7.74408,19.33520385,2.63664,-0.51408,2.686289027,15.08,-7.23,16.72361504,17.53664,-6.18408,18.59506891,2.63664,-0.51408,2.686289027,14.9,-5.67,15.94236181
10/10/2020 07:30,19.36608,-7.36916,20.72075225,2.47608,-0.47916,2.52201635,16.89,-6.89,18.24127737,19.19608,-5.78916,20.05003394,2.47608,-0.47916,2.52201635,16.72,-5.31,17.54293305
10/10/2020 08:00,20.42344,-7.06224,21.61000082,3.49344,-0.64224,3.551984692,16.93,-6.42,18.10638838,20.24344,-5.51224,20.9805065,3.49344,-0.64224,3.551984692,16.75,-4.87,17.44360628
10/10/2020 08:30,22.3884,-6.47708,23.30650167,3.5784,-0.66708,3.640047017,18.81,-5.81,19.68685348,22.1984,-4.92708,22.73862529,3.5784,-0.66708,3.640047017,18.62,-4.26,19.10109944
10/10/2020 09:00,24.59636,-5.8128,25.27389106,3.09636,-0.5328,3.141865861,21.5,-5.28,22.13884369,24.41636,-4.2828,24.78913091,3.09636,-0.5328,3.141865861,21.32,-3.75,21.64728389
10/10/2020 09:30,25.80996,-6.89832,26.71592884,4.89996,-0.77832,4.961389929,20.91,-6.12,21.78720955,25.60996,-5.35832,26.16451116,4.89996,-0.77832,4.961389929,20.71,-4.58,21.21038661
10/10/2020 10:00,26.59852,-7.0484,27.51656244,9.57852,-1.1484,9.64711708,17.02,-5.9,18.01361707,26.41852,-5.4884,26.98260057,9.57852,-1.1484,9.64711708,16.84,-4.34,17.39026164
10/10/2020 10:30,26.73016,-6.71996,27.56191786,11.99016,-1.56996,12.09250641,14.74,-5.15,15.61377917,26.55016,-5.15996,27.04692558,11.99016,-1.56996,12.09250641,14.56,-3.59,14.99605615
10/10/2020 11:00,26.5128,-6.62308,27.32752738,13.9428,-2.05308,14.0931476,12.57,-4.57,13.37496916,26.3428,-5.06308,26.82494904,13.9428,-2.05308,14.0931476,12.4,-3.01,12.76009796
10/10/2020 11:30,26.02608,-6.64228,26.86031876,14.53608,-2.31228,14.71884033,11.49,-4.33,12.27880287,25.86608,-5.08228,26.36064613,14.53608,-2.31228,14.71884033,11.33,-2.77,11.66369581
10/10/2020 12:00,24.99492,-6.80404,25.90445881,11.28492,-2.26404,11.50979133,13.71,-4.54,14.44215012,24.80492,-5.25404,25.35525572,11.28492,-2.26404,11.50979133,13.52,-2.99,13.8466783
10/10/2020 12:30,24.94604,-7.0414,25.92076823,10.43604,-2.1114,10.64748519,14.51,-4.93,15.32465334,24.76604,-5.4814,25.36537962,10.43604,-2.1114,10.64748519,14.33,-3.37,14.72093068
10/10/2020 13:00,23.89724,-7.09276,24.92760165,12.02724,-2.46276,12.27679473,11.87,-4.63,12.74102822,23.73724,-5.54276,24.37578206,12.02724,-2.46276,12.27679473,11.71,-3.08,12.10828229
10/10/2020 13:30,23.46764,-7.35532,24.59330924,11.71764,-2.33532,11.94808799,11.75,-5.02,12.77743715,23.28764,-5.77532,23.99309271,11.71764,-2.33532,11.94808799,11.57,-3.44,12.07056337
10/10/2020 14:00,23.03708,-7.64304,24.27185851,11.55708,-2.27304,11.77848925,11.48,-5.37,12.67388259,22.85708,-6.04304,23.64242878,11.55708,-2.27304,11.77848925,11.3,-3.77,11.91230037
10/10/2020 14:30,23.20272,-8.23304,24.62009673,8.44272,-1.55304,8.584372676,14.76,-6.68,16.20123452,23.03272,-6.63304,23.96880077,8.44272,-1.55304,8.584372676,14.59,-5.08,15.44909382
10/10/2020 15:00,23.59308,-7.0426,24.62177164,8.62308,-1.6326,8.776268652,14.97,-5.41,15.91756891,23.41308,-5.4526,24.03961651,8.62308,-1.6326,8.776268652,14.79,-3.82,15.27535597
10/10/2020 15:30,24.81976,-7.15376,25.83015231,5.36976,-0.92376,5.448637903,19.45,-6.23,20.42340324,24.61976,-5.57376,25.24280854,5.36976,-0.92376,5.448637903,19.25,-4.65,19.80366128
10/10/2020 16:00,25.06444,-7.29424,26.10425425,4.02444,-0.71424,4.087328723,21.04,-6.58,22.04490871,24.85444,-5.70424,25.50061846,4.02444,-0.71424,4.087328723,20.83,-4.99,21.4193604
10/10/2020 16:30,25.27952,-6.58244,26.12245486,4.61952,-0.89244,4.704935088,20.66,-5.69,21.42922537,25.07952,-5.00244,25.57355527,4.61952,-0.89244,4.704935088,20.46,-4.11,20.8687254
10/10/2020 17:00,26.60668,-5.97908,27.27021852,4.48668,-0.91908,4.579847756,22.12,-5.06,22.691364,26.40668,-4.43908,26.77719515,4.48668,-0.91908,4.579847756,21.92,-3.52,22.20082881
10/10/2020 17:30,27.46352,-6.75676,28.28248109,5.75352,-1.16676,5.870632103,21.71,-5.59,22.41812213,27.26352,-5.22676,27.76001698,5.75352,-1.16676,5.870632103,21.51,-4.06,21.88980813
10/10/2020 18:00,30.30808,-6.45856,30.98859001,7.04808,-0.44856,7.062339397,23.26,-6.01,24.02389852,30.09808,-4.92856,30.49893643,7.04808,-0.44856,7.062339397,23.05,-4.48,23.48133088
10/10/2020 18:30,30.4316,-7.09516,31.2477771,6.5016,-0.33516,6.510233082,23.93,-6.76,24.86649352,30.2416,-5.56516,30.74939636,6.5016,-0.33516,6.510233082,23.74,-5.23,24.30926778
10/10/2020 19:00,31.50748,-7.0608,32.28894846,6.29748,-0.1908,6.30036975,25.21,-6.87,26.12931304,31.29748,-5.5608,31.78765092,6.29748,-0.1908,6.30036975,25,-5.37,25.57023465
10/10/2020 19:30,31.67628,-7.22192,32.48911884,5.60628,-0.15192,5.608338,26.07,-7.07,27.01166045,31.45628,-5.70192,31.96888242,5.60628,-0.15192,5.608338,25.85,-5.55,26.43908092
10/10/2020 20:00,30.38016,-7.591,31.31417255,5.24016,-0.081,5.240785993,25.14,-7.51,26.23775333,30.18016,-6.041,30.77881964,5.24016,-0.081,5.240785993,24.94,-5.96,25.64225419
10/10/2020 20:30,29.03544,-8.3184,30.20351891,5.72544,-0.1584,5.727630728,23.31,-8.16,24.69699779,28.81544,-6.7884,29.60425572,5.72544,-0.1584,5.727630728,23.09,-6.63,24.0230098
10/10/2020 21:00,25.94948,-9.24444,27.54696323,2.49948,-0.33444,2.521755417,23.45,-8.91,25.08566523,25.74948,-7.71444,26.88025864,2.49948,-0.33444,2.521755417,23.25,-7.38,24.39317323
10/10/2020 21:30,24.70832,-9.651,26.5262677,2.03832,-0.351,2.068320435,22.67,-9.3,24.5034467,24.49832,-8.091,25.79984426,2.03832,-0.351,2.068320435,22.46,-7.74,23.75624549
10/10/2020 22:00,23.71748,-10.04696,25.75772239,2.06748,-0.33696,2.094759077,21.65,-9.71,23.72776011,23.50748,-8.49696,24.99599858,2.06748,-0.33696,2.094759077,21.44,-8.16,22.94034001
10/10/2020 22:30,22.4854,-10.41248,24.77928475,1.5354,-0.22248,1.551434984,20.95,-10.19,23.29675085,22.2854,-8.83248,23.97189513,1.5354,-0.22248,1.551434984,20.75,-8.61,22.46540897
10/10/2020 23:00,21.03788,-10.19904,23.37975218,1.39788,-0.23904,1.41817087,19.64,-9.96,22.02115347,20.83788,-8.59904,22.54242072,1.39788,-0.23904,1.41817087,19.44,-8.36,21.16136101
10/10/2020 23:30,19.58712,-9.29844,21.68216448,1.25712,-0.20844,1.2742833,18.33,-9.09,20.46013196,19.40712,-7.70844,20.88196241,1.25712,-0.20844,1.2742833,18.15,-7.5,19.63854628
11/10/2020 00:00,18.24636,-9.25132,20.45767765,1.02636,-0.12132,1.03350539,17.22,-9.13,19.49064647,18.04636,-7.63132,19.59357431,1.02636,-0.12132,1.03350539,17.02,-7.51,18.60323897
11/10/2020 00:30,17.1024,-9.28832,19.46188517,0.4824,0.03168,0.48343912,16.62,-9.32,19.05483666,16.9224,-7.69832,18.59117405,0.4824,0.03168,0.48343912,16.44,-7.73,18.1666315
11/10/2020 01:00,16.22164,-9.37036,18.73353279,0.52164,0.08964,0.529285952,15.7,-9.46,18.32980087,16.04164,-7.78036,17.82885907,0.52164,0.08964,0.529285952,15.52,-7.87,17.40135914
11/10/2020 01:30,15.6764,-9.31628,18.23575033,0.8064,0.06372,0.808913591,14.87,-9.38,17.58127697,15.5064,-7.72628,17.32465999,0.8064,0.06372,0.808913591,14.7,-7.79,16.63652909
11/10/2020 02:00,15.28668,-9.35968,17.92445801,1.15668,-0.04968,1.157746399,14.13,-9.31,16.92137701,15.11668,-7.76968,16.99652734,1.15668,-0.04968,1.157746399,13.96,-7.72,15.95242928
11/10/2020 02:30,14.84568,-9.41068,17.57711901,1.52568,-0.31068,1.556991177,13.32,-9.1,16.13172031,14.67568,-7.81068,16.62474979,1.52568,-0.31068,1.556991177,13.15,-7.5,15.13844444
11/10/2020 03:00,14.74252,-9.60016,17.59275328,0.99252,-0.11016,0.998614628,13.75,-9.49,16.70696262,14.58252,-7.99016,16.62806502,0.99252,-0.11016,0.998614628,13.59,-7.88,15.70931252
11/10/2020 03:30,14.42344,-9.60936,17.33134216,0.79344,-0.09936,0.79963707,13.63,-9.51,16.61977738,14.25344,-7.98936,16.33984165,0.79344,-0.09936,0.79963707,13.46,-7.89,15.60204153
11/10/2020 04:00,14.2672,-9.61316,17.20365778,0.9972,-0.17316,1.012122634,13.27,-9.44,16.28516196,14.1072,-7.98316,16.20937801,0.9972,-0.17316,1.012122634,13.11,-7.81,15.26001966
11/10/2020 04:30,13.86804,-9.5292,16.82641335,1.95804,-0.4392,2.006693121,11.91,-9.09,14.98252983,13.69804,-7.8992,15.8124527,1.95804,-0.4392,2.006693121,11.74,-7.46,13.90968008
11/10/2020 05:00,13.64104,-9.58328,16.67084964,3.01104,-0.68328,3.087593471,10.63,-8.9,13.86387031,13.48104,-7.95328,15.6522555,3.01104,-0.68328,3.087593471,10.47,-7.27,12.74652109
11/10/2020 05:30,13.317,-9.41404,16.30848362,4.887,-1.09404,5.007962911,8.43,-8.32,11.84429398,13.167,-7.78404,15.29578922,4.887,-1.09404,5.007962911,8.28,-6.69,10.64492837
11/10/2020 06:00,13.94216,-9.4034,16.81688904,4.05216,-0.9234,4.156039969,9.89,-8.48,13.02775882,13.78216,-7.7834,15.8281158,4.05216,-0.9234,4.156039969,9.73,-6.86,11.90514595
11/10/2020 06:30,15.18496,-9.18624,17.74739461,2.51496,-0.51624,2.567397036,12.67,-8.67,15.35245257,15.02496,-7.58624,16.83153173,2.51496,-0.51624,2.567397036,12.51,-7.07,14.36958594
11/10/2020 07:00,16.19188,-9.12832,18.58771648,1.81188,-0.41832,1.859543158,14.38,-8.71,16.81215334,16.01188,-7.51832,17.6891333,1.81188,-0.41832,1.859543158,14.2,-7.1,15.87608264
11/10/2020 07:30,17.57132,-8.9596,19.72373491,1.47132,-0.3096,1.503540722,16.1,-8.65,18.27655602,17.40132,-7.3296,18.88197484,1.47132,-0.3096,1.503540722,15.93,-7.02,17.40819635
11/10/2020 08:00,18.2144,-8.59388,20.1399886,2.8044,-0.62388,2.872957642,15.41,-7.97,17.34903456,18.0344,-7.03388,19.35755799,2.8044,-0.62388,2.872957642,15.23,-6.41,16.52395231
11/10/2020 08:30,20.38344,-8.14288,21.94974079,2.95344,-0.63288,3.020487532,17.43,-7.51,18.97906742,20.20344,-6.58288,21.24884225,2.95344,-0.63288,3.020487532,17.25,-5.95,18.24732857
11/10/2020 09:00,22.59316,-7.5796,23.83067802,2.51316,-0.4896,2.560406481,20.08,-7.09,21.29494071,22.40316,-6.0496,23.20558636,2.51316,-0.4896,2.560406481,19.89,-5.56,20.65249864
11/10/2020 09:30,24.57508,-6.79464,25.49709179,2.57508,-0.40464,2.606678065,22,-6.39,22.9092143,24.37508,-5.24464,24.93292549,2.57508,-0.40464,2.606678065,21.8,-4.84,22.33082175
11/10/2020 10:00,25.76648,-6.45876,26.56364193,3.15648,-0.51876,3.19882446,22.61,-5.94,23.37724749,25.55648,-4.93876,26.02931079,3.15648,-0.51876,3.19882446,22.4,-4.42,22.83191626
11/10/2020 10:30,26.6756,-6.33792,27.41818494,3.6756,-0.63792,3.730546513,23,-5.7,23.69578022,26.4656,-4.78792,26.89520703,3.6756,-0.63792,3.730546513,22.79,-4.15,23.16477067
11/10/2020 11:00,27.45528,-6.15008,28.13566925,4.26528,-0.64008,4.313040214,23.19,-5.51,23.83560782,27.25528,-4.62008,27.64408485,4.26528,-0.64008,4.313040214,22.99,-3.98,23.33196306
11/10/2020 11:30,27.7854,-6.07444,28.44164683,4.4154,-0.69444,4.469676059,23.37,-5.38,23.98126977,27.5654,-4.55444,27.93911596,4.4154,-0.69444,4.469676059,23.15,-3.86,23.46959949
11/10/2020 12:00,28.2754,-5.86048,28.87634795,5.3154,-0.87048,5.386205769,22.96,-4.99,23.49599328,28.0654,-4.33048,28.39753042,5.3154,-0.87048,5.386205769,22.75,-3.46,23.01160794
11/10/2020 12:30,28.36316,-5.95392,28.98133897,4.94316,-0.76392,5.001840117,23.42,-5.19,23.98817417,28.16316,-4.44392,28.51161178,4.94316,-0.76392,5.001840117,23.22,-3.68,23.50980221
11/10/2020 13:00,28.08672,-6.07536,28.73628089,5.16672,-0.76536,5.223099797,22.92,-5.31,23.52705889,27.87672,-4.54536,28.24485467,5.16672,-0.76536,5.223099797,22.71,-3.78,23.02243471
11/10/2020 13:30,26.77128,-6.34488,27.51288671,5.29128,-0.79488,5.350652133,21.48,-5.55,22.18542089,26.57128,-4.80488,27.00221829,5.29128,-0.79488,5.350652133,21.28,-4.01,21.65452609
