Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/10/2020 14:00,26.86668,-6.52844,27.64849043,7.00668,-0.65844,7.037549847,19.86,-5.87,20.70933364,26.66668,-4.95844,27.1237525,7.00668,-0.65844,7.037549847,19.66,-4.3,20.12475093
11/10/2020 14:30,25.686,-6.90624,26.59824707,4.356,-0.60624,4.397983963,21.33,-6.3,22.24092849,25.486,-5.35624,26.04276297,4.356,-0.60624,4.397983963,21.13,-4.75,21.65731747
11/10/2020 15:00,25.62208,-6.14264,26.34811207,3.59208,-0.51264,3.628476057,22.03,-5.63,22.73802542,25.42208,-4.56264,25.82827589,3.59208,-0.51264,3.628476057,21.83,-4.05,22.20250887
11/10/2020 15:30,25.80932,-5.4552,26.37954143,2.38932,-0.3852,2.420171296,23.42,-5.07,23.96249778,25.59932,-3.8952,25.89397164,2.38932,-0.3852,2.420171296,23.21,-3.51,23.47390466
11/10/2020 16:00,26.50408,-5.5126,27.07129504,1.68408,-0.2826,1.707626483,24.82,-5.23,25.3650409,26.29408,-3.9526,26.58950338,1.68408,-0.2826,1.707626483,24.61,-3.67,24.88214219
11/10/2020 16:30,27.1678,-5.55168,27.72923561,1.2978,-0.12168,1.303491796,25.87,-5.43,26.43372467,26.9478,-3.98168,27.24036895,1.2978,-0.12168,1.303491796,25.65,-3.86,25.93881455
11/10/2020 17:00,28.26612,-5.4318,28.78329361,1.08612,-0.0018,1.086121492,27.18,-5.43,27.717094,28.06612,-3.9018,28.33603951,1.08612,-0.0018,1.086121492,26.98,-3.9,27.26041819
11/10/2020 17:30,28.85992,-7.0578,29.7103942,0.88992,0.0522,0.891449632,27.97,-7.11,28.85953915,28.62992,-5.5278,29.15868468,0.88992,0.0522,0.891449632,27.74,-5.58,28.29565338
11/10/2020 18:00,30.57168,-7.01988,31.36728125,5.07168,-0.11988,5.073096612,25.5,-6.9,26.41703996,30.35168,-5.47988,30.8423988,5.07168,-0.11988,5.073096612,25.28,-5.36,25.84198135
11/10/2020 18:30,30.99404,-6.7284,31.71595627,5.32404,-0.0684,5.324479362,25.67,-6.66,26.51988876,30.78404,-5.2084,31.22153983,5.32404,-0.0684,5.324479362,25.46,-5.14,25.97366358
11/10/2020 19:00,33.52532,-5.91168,34.04254752,9.44532,0.95832,9.493810991,24.08,-6.87,25.04083265,33.32532,-4.38168,33.61214175,9.44532,0.95832,9.493810991,23.88,-5.34,24.46977728
11/10/2020 19:30,32.73312,-6.46064,33.36460721,5.61312,0.09936,5.613999336,27.12,-6.56,27.90211462,32.51312,-4.96064,32.88937399,5.61312,0.09936,5.613999336,26.9,-5.06,27.37176648
11/10/2020 20:00,31.45872,-4.82744,31.82695777,5.41872,-0.21744,5.423080913,26.04,-4.61,26.44491823,30.87872,-7.52744,31.78297818,5.41872,-0.21744,5.423080913,25.46,-7.31,26.48863341
11/10/2020 20:30,29.792,-3.17764,29.96098563,1.422,-0.19764,1.435669032,28.37,-2.98,28.52608105,28.632,-11.31764,30.78766635,1.422,-0.19764,1.435669032,27.21,-11.12,29.3945318
11/10/2020 21:00,27.74068,-3.31848,27.9384616,1.12068,-0.25848,1.150102418,26.62,-3.06,26.7952981,26.63068,-11.56848,29.03485572,1.12068,-0.25848,1.150102418,25.51,-11.31,27.9047702
11/10/2020 21:30,26.50864,-2.05244,26.58797669,0.90864,-0.26244,0.945780843,25.6,-1.79,25.66250377,25.43864,-10.44244,27.49852647,0.90864,-0.26244,0.945780843,24.53,-10.18,26.55848829
11/10/2020 22:00,25.15836,-1.8152,25.22375921,0.64836,-0.1152,0.658514791,24.51,-1.7,24.56888479,24.11836,-10.1252,26.15750302,0.64836,-0.1152,0.658514791,23.47,-10.01,25.51550509
11/10/2020 22:30,23.13572,-5.21876,23.71701912,0.31572,0.02124,0.316433652,22.82,-5.24,23.41388477,22.48572,-8.95876,24.20468931,0.31572,0.02124,0.316433652,22.17,-8.98,23.91964256
11/10/2020 23:00,20.62504,-8.9108,22.4676352,0.27504,0.0792,0.286216075,20.35,-8.99,22.24730545,20.42504,-7.3408,21.70413794,0.27504,0.0792,0.286216075,20.15,-7.42,21.47274784
11/10/2020 23:30,19.16036,-9.19144,21.25092856,0.09036,0.17856,0.200121471,19.07,-9.37,21.24763046,18.97036,-7.59144,20.43292734,0.09036,0.17856,0.200121471,18.88,-7.77,20.41634884
12/10/2020 00:00,17.86064,-9.34348,20.15696107,0.08064,0.32652,0.336330373,17.78,-9.67,20.23949851,17.67064,-7.74348,19.29282251,0.08064,0.32652,0.336330373,17.59,-8.07,19.35285509
12/10/2020 00:30,17.13272,-8.24428,19.01310725,0.07272,0.31572,0.3239866,17.06,-8.56,19.08709512,16.94272,-6.63428,18.19531347,0.07272,0.31572,0.3239866,16.87,-6.95,18.24553096
12/10/2020 01:00,16.62924,-7.81184,18.37270985,0.03924,0.30816,0.310648295,16.59,-8.12,18.47058472,16.45924,-6.19184,17.58537642,0.03924,0.30816,0.310648295,16.42,-6.5,17.65973952
12/10/2020 01:30,16.20924,-7.85096,18.01047013,0.03924,0.32904,0.331371543,16.17,-8.18,18.1212941,16.02924,-6.24096,17.20134055,0.03924,0.32904,0.331371543,15.99,-6.57,17.28713394
12/10/2020 02:00,16.03924,-7.73528,17.80707097,0.03924,0.32472,0.327082338,16,-8.06,17.91545701,15.87924,-6.14528,17.02688255,0.03924,0.32472,0.327082338,15.84,-6.47,17.1104208
12/10/2020 02:30,15.9386,-7.73056,17.71441582,0.0486,0.28944,0.293491863,15.89,-8.02,17.79922751,15.7686,-6.12056,16.91478645,0.0486,0.28944,0.293491863,15.72,-6.41,16.97664572
12/10/2020 03:00,15.62084,-7.73252,17.42993138,0.06084,0.26748,0.274311968,15.56,-8,17.49610242,15.45084,-6.12252,16.61967833,0.06084,0.26748,0.274311968,15.39,-6.39,16.6638591
12/10/2020 03:30,15.56608,-7.73716,17.38293679,0.04608,0.22284,0.227554459,15.52,-7.96,17.44224756,15.38608,-6.12716,16.5612061,0.04608,0.22284,0.227554459,15.34,-6.35,16.60235224
12/10/2020 04:00,15.445,-7.67824,17.24828671,0.045,0.22176,0.226279689,15.4,-7.9,17.30809059,15.285,-6.06824,16.44550886,0.045,0.22176,0.226279689,15.24,-6.29,16.4870161
12/10/2020 04:30,15.59104,-7.60056,17.34500045,0.04104,0.28944,0.292335074,15.55,-7.89,17.43716147,15.42104,-5.98056,16.54012009,0.04104,0.28944,0.292335074,15.38,-6.27,16.60895241
12/10/2020 05:00,15.91512,-7.48796,17.58864945,0.10512,0.21204,0.236666804,15.81,-7.7,17.58539451,15.74512,-5.86796,16.80302825,0.10512,0.21204,0.236666804,15.64,-6.08,16.78022646
12/10/2020 05:30,16.4134,-7.24348,17.94067173,0.2034,0.05652,0.211106775,16.21,-7.3,17.77791045,16.2334,-5.66348,17.19297186,0.2034,0.05652,0.211106775,16.03,-5.72,17.01996769
12/10/2020 06:00,17.5342,-7.03512,18.89288446,0.2142,-0.01512,0.214732984,17.32,-7.02,18.68857405,17.3742,-5.46512,18.21346651,0.2142,-0.01512,0.214732984,17.16,-5.45,18.00466884
12/10/2020 06:30,20.31416,-7.79532,21.75849513,0.25416,0.00468,0.254203084,20.06,-7.8,21.52309457,20.11416,-6.24532,21.061421,0.25416,0.00468,0.254203084,19.86,-6.25,20.82023295
12/10/2020 07:00,23.36088,-7.11492,24.42033581,1.46088,-0.03492,1.461297294,21.9,-7.08,23.01600313,23.16088,-5.58492,23.82472862,1.46088,-0.03492,1.461297294,21.7,-5.55,22.39849325
12/10/2020 07:30,27.44456,-5.99608,28.09193566,3.45456,-0.04608,3.454867314,23.99,-5.95,24.7168485,27.22456,-4.67608,27.62322196,3.45456,-0.04608,3.454867314,23.77,-4.63,24.21672563
12/10/2020 08:00,28.03552,-5.33016,28.53771167,0.60552,-0.11016,0.615458931,27.43,-5.22,27.92227247,27.75552,-4.24016,28.07753279,0.60552,-0.11016,0.615458931,27.15,-4.13,27.46232692
12/10/2020 08:30,29.59436,-4.8678,29.99202595,1.13436,-0.2178,1.155079846,28.46,-4.65,28.83737332,29.30436,-3.7778,29.54686596,1.13436,-0.2178,1.155079846,28.17,-3.56,28.39405748
12/10/2020 09:00,30.5732,-4.43972,30.89387758,1.5732,-0.36972,1.61606037,29,-4.07,29.28420906,30.2732,-3.33972,30.45686077,1.5732,-0.36972,1.61606037,28.7,-2.97,28.85326498
12/10/2020 09:30,32.08868,-3.92064,32.32730738,4.46868,-0.35064,4.482415571,27.62,-3.57,27.84976302,31.80868,-2.83064,31.93438032,4.46868,-0.35064,4.482415571,27.34,-2.48,27.45224945
12/10/2020 10:00,32.61156,-3.69488,32.82020694,6.72156,-0.43488,6.735613517,25.89,-3.26,26.0944381,32.33156,-2.61488,32.43712949,6.72156,-0.43488,6.735613517,25.61,-2.18,25.7026166
12/10/2020 10:30,33.30136,-3.55076,33.49012503,6.56136,-0.41076,6.574204806,26.74,-3.14,26.92372931,33.02136,-2.46076,33.11292129,6.56136,-0.41076,6.574204806,26.46,-2.05,26.53929351
12/10/2020 11:00,32.42452,-3.69844,32.63476606,1.78452,-0.29844,1.809303198,30.64,-3.4,30.82806514,32.11452,-2.62844,32.22190391,1.78452,-0.29844,1.809303198,30.33,-2.33,30.41936554
12/10/2020 11:30,33.54112,-3.32536,33.70555963,3.65112,-0.13536,3.653628277,29.89,-3.19,30.05974384,33.24112,-2.25536,33.31754354,3.65112,-0.13536,3.653628277,29.59,-2.12,29.66584737
12/10/2020 12:00,33.94648,-2.95504,34.07485533,5.31648,-0.09504,5.317329423,28.63,-2.86,28.77249555,33.65648,-1.89504,33.70978823,5.31648,-0.09504,5.317329423,28.34,-1.8,28.39710549
12/10/2020 12:30,34.97744,-3.06556,35.11152186,4.98744,-0.02556,4.987505495,29.99,-3.04,30.14368425,34.67744,-1.98556,34.73423806,4.98744,-0.02556,4.987505495,29.69,-1.96,29.75462485
12/10/2020 13:00,33.73268,-3.66928,33.93165654,0.83268,0.00072,0.832680311,32.9,-3.67,33.10406168,33.42268,-2.61928,33.52515721,0.83268,0.00072,0.832680311,32.59,-2.62,32.6951449
12/10/2020 13:30,33.10688,-3.9564,33.34244449,0.86688,0.0036,0.866887475,32.24,-3.96,32.48229056,32.78688,-2.8864,32.9136872,0.86688,0.0036,0.866887475,31.92,-2.89,32.05056162
12/10/2020 14:00,33.22112,-3.8888,33.44795329,0.77112,-0.0288,0.771657628,32.45,-3.86,32.6787714,32.90112,-2.8088,33.02079731,0.77112,-0.0288,0.771657628,32.13,-2.78,32.25004341
12/10/2020 14:30,32.97684,-4.04032,33.22342791,0.63684,0.13968,0.651978288,32.34,-4.18,32.60901716,32.66684,-2.94032,32.79890116,0.63684,0.13968,0.651978288,32.03,-3.08,32.17774542
12/10/2020 15:00,33.11484,-4.08616,33.36599065,0.47484,0.21384,0.520769211,32.64,-4.3,32.92202302,32.78484,-2.99616,32.92146273,0.47484,0.21384,0.520769211,32.31,-3.21,32.46906528
12/10/2020 15:30,32.7528,-4.37792,33.04409314,0.5328,0.26208,0.593769119,32.22,-4.64,32.55238855,32.4428,-3.26792,32.60697123,0.5328,0.26208,0.593769119,31.91,-3.53,32.10465698
12/10/2020 16:00,32.57556,-4.4422,32.87704747,0.74556,0.2178,0.776721671,31.83,-4.66,32.16930991,32.25556,-3.3422,32.42825083,0.74556,0.2178,0.776721671,31.51,-3.56,31.71046673
12/10/2020 16:30,32.8584,-4.83552,33.21229748,1.5084,0.11448,1.512737991,31.35,-4.95,31.7383837,32.5384,-3.71552,32.7498483,1.5084,0.11448,1.512737991,31.03,-3.83,31.26547297
12/10/2020 17:00,32.38408,-4.90516,32.75346138,5.10408,-0.87516,5.178565214,27.28,-4.03,27.5760639,32.09408,-3.79516,32.31769191,5.10408,-0.87516,5.178565214,26.99,-2.92,27.14749528
12/10/2020 17:30,31.371,-4.784,31.73367765,6.741,-1.314,6.867872815,24.63,-3.47,24.87323461,31.101,-3.674,31.31725526,6.741,-1.314,6.867872815,24.36,-2.36,24.47405156
12/10/2020 18:00,31.7108,-4.94616,32.09422589,6.6708,-1.22616,6.782554164,25.04,-3.72,25.3148178,31.4308,-3.82616,31.66282819,6.6708,-1.22616,6.782554164,24.76,-2.6,24.89613625
12/10/2020 18:30,32.484,-4.79388,32.8358271,4.644,-0.80388,4.713062598,27.84,-3.99,28.12446799,32.204,-3.67388,32.4128834,4.644,-0.80388,4.713062598,27.56,-2.87,27.70903282
12/10/2020 19:00,33.74384,-4.71932,34.07225732,5.70384,-0.94932,5.782300512,28.04,-3.77,28.29230461,33.45384,-3.61932,33.64905479,5.70384,-0.94932,5.782300512,27.75,-2.67,27.87815274
12/10/2020 19:30,33.34348,-4.96844,33.71161602,4.44348,-0.65844,4.491999304,28.9,-4.31,29.21961841,33.05348,-3.84844,33.27676412,4.44348,-0.65844,4.491999304,28.61,-3.19,28.78729234
12/10/2020 20:00,32.24672,-5.3112,32.68118413,3.27672,-0.4212,3.303680281,28.97,-4.89,29.37980599,31.94672,-4.2112,32.22308372,3.27672,-0.4212,3.303680281,28.67,-3.79,28.91942254
12/10/2020 20:30,31.16924,-5.94528,31.73118145,2.82924,-0.48528,2.870556681,28.34,-5.46,28.86117115,30.87924,-4.84528,31.25706642,2.82924,-0.48528,2.870556681,28.05,-4.36,28.38682969
12/10/2020 21:00,29.58148,-6.50792,30.28889205,2.30148,-0.36792,2.330702752,27.28,-6.14,27.96243909,29.29148,-5.39792,29.78469978,2.30148,-0.36792,2.330702752,26.99,-5.03,27.45470816
12/10/2020 21:30,27.93512,-6.9782,28.79350977,1.36512,-0.2682,1.391216681,26.57,-6.71,27.40417851,27.65512,-5.8682,28.27085838,1.36512,-0.2682,1.391216681,26.29,-5.6,26.87980841
12/10/2020 22:00,26.33524,-7.32836,27.33586886,0.88524,-0.10836,0.891847379,25.45,-7.22,26.45431723,26.05524,-6.19836,26.7823673,0.88524,-0.10836,0.891847379,25.17,-6.09,25.89627386
12/10/2020 22:30,24.64768,-7.60736,25.79496182,0.15768,0.15264,0.219458315,24.49,-7.76,25.69003114,24.37768,-6.46736,25.22098387,0.15768,0.15264,0.219458315,24.22,-6.62,25.1084209
12/10/2020 23:00,22.54548,-7.935,23.90110653,0.19548,0.135,0.237565634,22.35,-8.07,23.76231049,22.28548,-6.775,23.29255769,0.19548,0.135,0.237565634,22.09,-6.91,23.14554385
12/10/2020 23:30,20.69364,-6.0192,21.55127618,0.50364,0.1008,0.513628163,20.19,-6.12,21.09716806,20.14364,-9.1192,22.11167206,0.50364,0.1008,0.513628163,19.64,-9.22,21.69649741
13/10/2020 00:00,19.10384,-4.71336,19.67669853,0.66384,0.02664,0.664374319,18.44,-4.74,19.03946428,18.31384,-11.86336,21.82054184,0.66384,0.02664,0.664374319,17.65,-11.89,21.28132045
13/10/2020 00:30,17.93392,-4.76752,18.5567975,0.94392,-0.04752,0.945115399,16.99,-4.72,17.63344833,17.18392,-11.89752,20.90067197,0.94392,-0.04752,0.945115399,16.24,-11.85,20.10373348
13/10/2020 01:00,17.01204,-4.9024,17.70432237,1.47204,-0.2124,1.487284614,15.54,-4.69,16.23230421,16.29204,-12.0424,20.25956478,1.47204,-0.2124,1.487284614,14.82,-11.83,18.96262904
13/10/2020 01:30,16.63992,-4.88736,17.34281481,1.96992,-0.38736,2.007643538,14.67,-4.5,15.34467008,15.93992,-12.00736,19.95639606,1.96992,-0.38736,2.007643538,13.97,-11.62,18.17100162
13/10/2020 02:00,16.90992,-4.86816,17.59671493,0.52992,-0.03816,0.531292191,16.38,-4.83,17.07727437,16.17992,-11.93816,20.10744826,0.52992,-0.03816,0.531292191,15.65,-11.9,19.6604298
13/10/2020 02:30,16.69716,-4.98016,17.4240393,0.58716,-0.02016,0.587505992,16.11,-4.96,16.8562659,15.96716,-12.06016,20.00993897,0.58716,-0.02016,0.587505992,15.38,-12.04,19.53217858
13/10/2020 03:00,16.43308,-4.9452,17.16103497,0.61308,-0.0252,0.613597691,15.82,-4.92,16.56740173,15.72308,-12.0352,19.80053746,0.61308,-0.0252,0.613597691,15.11,-12.01,19.30161133
13/10/2020 03:30,16.37776,-4.9378,17.10593147,0.79776,-0.0378,0.79865503,15.58,-4.9,16.33237276,15.65776,-12.0478,19.75638968,0.79776,-0.0378,0.79865503,14.86,-12.01,19.10653553
13/10/2020 04:00,16.022,-4.84536,16.73863786,1.332,-0.22536,1.350929728,14.69,-4.62,15.39936687,15.332,-12.01536,19.47919659,1.332,-0.22536,1.350929728,14,-11.79,18.30311722
13/10/2020 04:30,15.94576,-4.78828,16.64917077,2.07576,-0.36828,2.108176875,13.87,-4.42,14.55724218,15.27576,-11.94828,19.39356178,2.07576,-0.36828,2.108176875,13.2,-11.58,17.55951024
13/10/2020 05:00,16.2402,-4.65364,16.89379949,1.6902,-0.32364,1.720906415,14.55,-4.33,15.18062581,15.5502,-11.81364,19.52871757,1.6902,-0.32364,1.720906415,13.86,-11.49,18.00332469
13/10/2020 05:30,16.88456,-4.5256,17.48054409,1.65456,-0.3456,1.690268663,15.23,-4.18,15.79320423,16.18456,-11.6356,19.93306724,1.65456,-0.3456,1.690268663,14.53,-11.29,18.40067934
13/10/2020 06:00,17.92716,-4.3988,18.45894112,1.57716,-0.3888,1.624376528,16.35,-4.01,16.83456563,17.18716,-11.5288,20.69569275,1.57716,-0.3888,1.624376528,15.61,-11.14,19.17737469
13/10/2020 06:30,20.67148,-3.3214,20.93661346,1.67148,-0.3114,1.700239792,19,-3.01,19.23694622,19.88148,-10.4614,22.46584378,1.67148,-0.3114,1.700239792,18.21,-10.15,20.84770011
13/10/2020 07:00,24.48136,-1.62168,24.5350124,4.76136,-0.30168,4.770907657,19.72,-1.32,19.76412912,23.63136,-9.14168,25.33794563,4.76136,-0.30168,4.770907657,18.87,-8.84,20.83800614
13/10/2020 07:30,27.25556,-0.41088,27.25865685,8.48556,-0.92088,8.535382152,18.77,0.51,18.77692733,26.45556,-7.91088,27.61301645,8.48556,-0.92088,8.535382152,17.97,-6.99,19.28162338
13/10/2020 08:00,30.96124,0.941,30.97553653,11.36124,0.171,11.3625268,19.6,0.77,19.61511917,30.12124,-6.659,30.84852314,11.36124,0.171,11.3625268,18.76,-6.83,19.96463123
13/10/2020 08:30,31.0504,0.96944,31.06553,8.2404,-0.88056,8.287314286,22.81,1.85,22.88489895,30.1504,-6.57056,30.85804399,8.2404,-0.88056,8.287314286,21.91,-5.69,22.63678864
13/10/2020 09:00,31.60504,1.26328,31.63027711,8.82504,-1.29672,8.919798975,22.78,2.56,22.92339416,30.69504,-6.28672,31.33222509,8.82504,-1.29672,8.919798975,21.87,-4.99,22.43205296
13/10/2020 09:30,32.23716,1.49328,32.2717271,8.59716,-1.11672,8.66938427,23.64,2.61,23.78364354,31.30716,-6.05672,31.88764846,8.59716,-1.11672,8.66938427,22.71,-4.94,23.24107786
13/10/2020 10:00,32.07036,1.55096,32.10784121,8.64036,-1.04904,8.703809847,23.43,2.6,23.5738181,31.15036,-6.00904,31.72465114,8.64036,-1.04904,8.703809847,22.51,-4.96,23.04998265
13/10/2020 10:30,32.92232,1.42232,32.95302943,6.68232,-0.33768,6.69084661,26.24,1.76,26.29895815,31.91232,-6.16768,32.50286825,6.68232,-0.33768,6.69084661,25.23,-5.83,25.89482188
13/10/2020 11:00,33.19208,1.57804,33.22957094,6.20208,-0.20196,6.205367368,26.99,1.78,27.04863213,32.17208,-6.01196,32.72898401,6.20208,-0.20196,6.205367368,25.97,-5.81,26.61197099
13/10/2020 11:30,32.85804,1.69748,32.90185756,7.71804,-0.54252,7.737084037,25.14,2.24,25.23959588,31.87804,-5.90252,32.4198886,7.71804,-0.54252,7.737084037,24.16,-5.36,24.74742815
13/10/2020 12:00,32.77832,1.79296,32.82732044,8.51832,-0.61704,8.540638968,24.26,2.41,24.3794114,31.81832,-5.78704,32.34030488,8.51832,-0.61704,8.540638968,23.3,-5.17,23.86669018
13/10/2020 12:30,33.07716,1.7,33.12081692,7.51716,-0.54,7.536530665,25.56,2.24,25.65796562,32.08716,-5.89,32.62327293,7.51716,-0.54,7.536530665,24.57,-5.35,25.14572329
13/10/2020 13:00,31.68144,1.28492,31.70748587,3.96144,-0.59508,4.005886554,27.72,1.88,27.78367866,30.62144,-6.29508,31.26180769,3.96144,-0.59508,4.005886554,26.66,-5.7,27.26253106
13/10/2020 13:30,30.2974,0.91424,30.3111907,3.9474,-0.54576,3.984949277,26.35,1.46,26.39041682,29.2774,-6.72576,30.04000663,3.9474,-0.54576,3.984949277,25.33,-6.18,26.07299944
13/10/2020 14:00,30.28256,1.03884,30.30037341,4.28256,-0.64116,4.330289401,26,1.68,26.05422039,29.28256,-6.60116,30.01738885,4.28256,-0.64116,4.330289401,25,-5.96,25.70061478
13/10/2020 14:30,29.42224,0.8274,29.4338716,4.06224,-0.6426,4.112751947,25.36,1.47,25.40256877,28.42224,-6.8526,29.23665257,4.06224,-0.6426,4.112751947,24.36,-6.21,25.1390871
13/10/2020 15:00,29.28316,0.76328,29.29310595,4.58316,-0.66672,4.63140056,24.7,1.43,24.74136011,28.31316,-6.88672,29.13866746,4.58316,-0.66672,4.63140056,23.73,-6.22,24.53163875
13/10/2020 15:30,29.15904,0.40384,29.16183637,3.83904,-0.59616,3.88505275,25.32,1,25.33973954,28.16904,-7.23616,29.08361783,3.83904,-0.59616,3.88505275,24.33,-6.64,25.21980373
13/10/2020 16:00,30.92684,0.52276,30.93125782,3.33684,-0.50724,3.375173122,27.59,1.03,27.60921947,29.86684,-7.09724,30.69851702,3.33684,-0.50724,3.375173122,26.53,-6.59,27.33622139
13/10/2020 16:30,32.68276,0.399,32.68519546,4.71276,-0.801,4.780345994,27.97,1.2,27.99573003,31.62276,-7.171,32.42564095,4.71276,-0.801,4.780345994,26.91,-6.37,27.6536616
13/10/2020 17:00,33.80088,0.27752,33.80201926,4.43088,-0.67248,4.481621015,29.37,0.95,29.3853603,32.70088,-7.27248,33.49979878,4.43088,-0.67248,4.481621015,28.27,-6.6,29.03020668
13/10/2020 17:30,34.76512,0.4798,34.76843075,7.48512,-0.6102,7.509951095,27.28,1.09,27.30176734,33.73512,-7.0502,34.46394698,7.48512,-0.6102,7.509951095,26.25,-6.44,27.02843133
13/10/2020 18:00,34.97204,0.4778,34.97530378,7.59204,-0.6822,7.622628694,27.38,1.16,27.40456166,33.93204,-7.0322,34.65306877,7.59204,-0.6822,7.622628694,26.34,-6.35,27.09461386
13/10/2020 18:30,36.68032,0.84064,36.68995163,8.95032,-0.00936,8.950324894,27.73,0.85,27.74302435,35.64032,-6.69936,36.26449826,8.95032,-0.00936,8.950324894,26.69,-6.69,27.5156719
13/10/2020 19:00,37.559,1.26284,37.58022413,13.329,0.49284,13.33810827,24.23,0.77,24.24223175,36.599,-6.18716,37.11829401,13.329,0.49284,13.33810827,23.27,-6.68,24.20981826
13/10/2020 19:30,34.51816,0.00152,34.51816003,7.77816,-0.52848,7.796092874,26.74,0.53,26.74525192,33.50816,-7.43848,34.32386591,7.77816,-0.52848,7.796092874,25.73,-6.91,26.64171541
13/10/2020 20:00,33.03832,-1.4728,33.07113134,5.45832,-0.8928,5.53085428,27.58,-0.58,27.58609795,31.98832,-8.9528,33.21754422,5.45832,-0.8928,5.53085428,26.53,-8.06,27.72732407
13/10/2020 20:30,31.09256,-1.79592,31.14438338,6.62256,-1.19592,6.729675,24.47,-0.6,24.47735484,30.11256,-9.35592,31.5325151,6.62256,-1.19592,6.729675,23.49,-8.16,24.86696001
13/10/2020 21:00,29.25296,-2.3674,29.3485988,6.49296,-1.1574,6.595309267,22.76,-1.21,22.79214119,28.32296,-9.9374,30.01569559,6.49296,-1.1574,6.595309267,21.83,-8.78,23.52949851
13/10/2020 21:30,27.25424,-2.80764,27.39847515,6.02424,-1.00764,6.10792976,21.23,-1.8,21.30617047,26.36424,-10.26764,28.29306597,6.02424,-1.00764,6.10792976,20.34,-9.26,22.34867334
13/10/2020 22:00,25.27764,-3.38308,25.50302559,5.14764,-0.79308,5.208375318,20.13,-2.59,20.29593555,24.40764,-10.89308,26.72811408,5.14764,-0.79308,5.208375318,19.26,-10.1,21.74758837
13/10/2020 22:30,22.95596,-3.63064,23.24129184,7.54596,-1.52064,7.697652781,15.41,-2.11,15.55378411,22.20596,-11.18064,24.86184567,7.54596,-1.52064,7.697652781,14.66,-9.66,17.55651446
13/10/2020 23:00,21.07616,-3.07704,21.29959379,7.16616,-1.33704,7.289823393,13.91,-1.74,14.01840576,20.36616,-10.67704,22.99520942,7.16616,-1.33704,7.289823393,13.2,-9.34,16.17020717
13/10/2020 23:30,19.2794,-2.70444,19.46816016,7.7094,-1.41444,7.838079412,11.57,-1.29,11.64169232,18.6494,-10.25444,21.28270801,7.7094,-1.41444,7.838079412,10.94,-8.84,14.06517686
14/10/2020 00:00,17.72152,-2.92136,17.96069641,6.85152,-1.25136,6.96485665,10.87,-1.67,10.99753609,17.09152,-10.43136,20.02331959,6.85152,-1.25136,6.96485665,10.24,-9.18,13.75245433
14/10/2020 00:30,15.88168,-2.51908,16.08022151,4.62168,-0.64908,4.667036626,11.26,-1.87,11.41422358,15.24168,-10.09908,18.28387886,4.62168,-0.64908,4.667036626,10.62,-9.45,14.21572721
14/10/2020 01:00,14.92336,-2.59752,15.14773197,5.46336,-0.76752,5.517009103,9.46,-1.83,9.635377522,14.33336,-10.14752,17.56181571,5.46336,-0.76752,5.517009103,8.87,-9.38,12.90973664
14/10/2020 01:30,14.86852,-2.70852,15.11320507,4.62852,-0.57852,4.664534573,10.24,-2.13,10.45918257,14.25852,-10.28852,17.58291888,4.62852,-0.57852,4.664534573,9.63,-9.71,13.67556215
14/10/2020 02:00,14.08756,-2.433,14.29611261,6.03756,-0.873,6.10034915,8.05,-1.56,8.199762192,13.53756,-10.023,16.8441699,6.03756,-0.873,6.10034915,7.5,-9.15,11.83099742
14/10/2020 02:30,13.64184,-2.3398,13.84104269,6.62184,-1.0098,6.698392421,7.02,-1.33,7.144879285,13.12184,-9.9698,16.47967224,6.62184,-1.0098,6.698392421,6.5,-8.96,11.06939926
14/10/2020 03:00,12.98168,-2.16676,13.16126379,6.96168,-1.16676,7.058775908,6.02,-1,6.102491295,12.48168,-9.86676,15.91054017,6.96168,-1.16676,7.058775908,5.52,-8.7,10.30341691
14/10/2020 03:30,13.65516,-2.417,13.86741806,6.18516,-1.017,6.268212921,7.47,-1.4,7.60005921,13.11516,-10.097,16.55164133,6.18516,-1.017,6.268212921,6.93,-9.08,11.42240342
14/10/2020 04:00,14.30776,-3.74296,14.78924426,4.57776,-0.64296,4.622692309,9.73,-3.1,10.21189992,13.77776,-9.93296,16.98500412,4.57776,-0.64296,4.622692309,9.2,-9.29,13.07455927
14/10/2020 04:30,13.87668,-8.96472,16.52054637,4.12668,-0.50472,4.157430709,9.75,-8.46,12.90868312,13.72668,-7.42472,15.60603123,4.12668,-0.50472,4.157430709,9.6,-6.92,11.83412016
14/10/2020 05:00,13.43316,-8.55956,15.92846053,5.39316,-0.70956,5.439636953,8.04,-7.85,11.23672995,13.29316,-7.03956,15.04205796,5.39316,-0.70956,5.439636953,7.9,-6.33,10.12318626
14/10/2020 05:30,13.11428,-8.14768,15.4392043,7.60428,-1.14768,7.69039945,5.51,-7,8.908428593,12.98428,-6.61768,14.57344214,7.60428,-1.14768,7.69039945,5.38,-5.47,7.672372514
14/10/2020 06:00,14.23984,-7.96928,16.31816371,7.35984,-1.16928,7.452144694,6.88,-6.8,9.67338617,14.10984,-6.43928,15.50973603,7.35984,-1.16928,7.452144694,6.75,-5.27,8.563609052
14/10/2020 06:30,16.90876,-7.38228,18.45004669,7.44876,-1.23228,7.550002618,9.46,-6.15,11.283355,16.75876,-5.87228,17.75780699,7.44876,-1.23228,7.550002618,9.31,-4.64,10.40219688
14/10/2020 07:00,20.60876,-1.50476,20.66362242,6.81876,-1.09476,6.906083361,13.79,-0.41,13.79609365,19.98876,-7.69476,21.41868011,6.81876,-1.09476,6.906083361,13.17,-6.6,14.73122195
14/10/2020 07:30,24.26072,-0.0438,24.26075954,6.48072,-1.0638,6.567450202,17.78,1.02,17.80923356,23.47072,-7.6438,24.68405104,6.48072,-1.0638,6.567450202,16.99,-6.58,18.21967343
14/10/2020 08:00,26.67796,0.36872,26.68050794,7.70796,-0.97128,7.76891448,18.97,1.34,19.01726847,25.85796,-7.24128,26.85275091,7.70796,-0.97128,7.76891448,18.15,-6.27,19.20248421
14/10/2020 08:30,27.82076,1.38728,27.85532683,11.66076,-1.15272,11.71759733,16.16,2.54,16.35839845,27.08076,-6.16272,27.77312874,11.66076,-1.15272,11.71759733,15.42,-5.01,16.21346663
14/10/2020 09:00,27.48176,2.25884,27.57443546,12.55176,-1.36116,12.62534893,14.93,3.62,15.36259418,26.76176,-5.35116,27.29151355,12.55176,-1.36116,12.62534893,14.21,-3.99,14.75954606
14/10/2020 09:30,26.57092,2.22972,26.66431025,8.44092,-1.34028,8.546664901,18.13,3.57,18.47814385,25.77092,-5.43028,26.33682324,8.44092,-1.34028,8.546664901,17.33,-4.09,17.80609446
14/10/2020 10:00,28.04136,1.988,28.11174158,7.01136,-1.152,7.105369311,21.03,3.14,21.26312536,27.15136,-5.692,27.74157915,7.01136,-1.152,7.105369311,20.14,-4.54,20.64536752
14/10/2020 10:30,26.70248,2.3194,26.80302323,7.69248,-1.2906,7.799993392,19.01,3.61,19.34973385,25.87248,-5.4206,26.43422262,7.69248,-1.2906,7.799993392,18.18,-4.13,18.64321056
14/10/2020 11:00,26.43756,2.56104,26.56131594,8.73756,-1.48896,8.863518299,17.7,4.05,18.15743649,25.63756,-5.17896,26.15542218,8.73756,-1.48896,8.863518299,16.9,-3.69,17.29815308
14/10/2020 11:30,25.83376,2.74516,25.97920436,8.03376,-1.37484,8.150551194,17.8,4.12,18.27058839,25.02376,-4.99484,25.51738606,8.03376,-1.37484,8.150551194,16.99,-3.62,17.37137012
14/10/2020 12:00,26.21312,2.3754,26.32052783,7.95312,-1.3446,8.065982079,18.26,3.72,18.63507446,25.40312,-5.3946,25.96960175,7.95312,-1.3446,8.065982079,17.45,-4.05,17.91382148
14/10/2020 12:30,26.49056,2.52196,26.6103373,8.98056,-1.23804,9.065495075,17.51,3.76,17.90915129,25.69056,-5.25804,26.22311686,8.98056,-1.23804,9.065495075,16.71,-4.02,17.18675362
14/10/2020 13:00,25.99472,2.54432,26.1189401,10.94472,-1.34568,11.02713701,15.05,3.89,15.54460035,25.25472,-5.23568,25.79172789,10.94472,-1.34568,11.02713701,14.31,-3.89,14.82930207
14/10/2020 13:30,25.06788,2.65564,25.20815407,11.20788,-1.40436,11.29552129,13.86,4.06,14.44240977,24.36788,-5.15436,24.90704725,11.20788,-1.40436,11.29552129,13.16,-3.75,13.68386276
14/10/2020 14:00,25.894,3.33856,26.1083362,10.854,-1.35144,10.93781084,15.04,4.69,15.75429148,25.174,-4.45144,25.56453782,10.854,-1.35144,10.93781084,14.32,-3.1,14.65170297
14/10/2020 14:30,27.18524,3.03712,27.35436659,9.07524,-0.81288,9.111572584,18.11,3.85,18.51471307,26.36524,-4.79288,26.79734276,9.07524,-0.81288,9.111572584,17.29,-3.98,17.74216729
14/10/2020 15:00,27.75352,2.58868,27.87398674,7.37352,-0.48132,7.389212822,20.38,3.07,20.60993207,26.89352,-5.25132,27.4014193,7.37352,-0.48132,7.389212822,19.52,-4.77,20.09435991
14/10/2020 15:30,27.81452,2.4498,27.92219624,7.99452,-0.7002,8.025124926,19.82,3.15,20.06875432,26.95452,-5.4102,27.49211546,7.99452,-0.7002,8.025124926,18.96,-4.71,19.53626628
14/10/2020 16:00,28.75592,2.32592,28.84983256,7.67592,-0.60408,7.699653271,21.08,2.93,21.28265256,27.86592,-5.52408,28.40818469,7.67592,-0.60408,7.699653271,20.19,-4.92,20.78082048
14/10/2020 16:30,25.49692,2.16644,25.58879426,7.57692,-0.58356,7.599359115,17.92,2.75,18.12977937,24.68692,-5.65356,25.32600955,7.57692,-0.58356,7.599359115,17.11,-5.07,17.84536354
14/10/2020 17:00,28.2076,2.08404,28.28448197,7.4376,-0.34596,7.445641818,20.77,2.43,20.9116666,27.3376,-5.67596,27.92061775,7.4376,-0.34596,7.445641818,19.9,-5.33,20.60142956
14/10/2020 17:30,27.36924,2.69256,27.50136683,7.23924,-0.30744,7.245765324,20.13,3,20.35231928,26.52924,-5.00744,26.99768565,7.23924,-0.30744,7.245765324,19.29,-4.7,19.85432195
14/10/2020 18:00,25.36524,3.18688,25.56465537,7.99524,-0.39312,8.004898875,17.37,3.58,17.73508669,24.59524,-4.51312,25.00588096,7.99524,-0.39312,8.004898875,16.6,-4.12,17.10363704
14/10/2020 18:30,26.8758,2.86524,27.02810067,8.3358,-0.46476,8.348746223,18.54,3.33,18.83667964,26.0758,-4.75476,26.50575576,8.3358,-0.46476,8.348746223,17.74,-4.29,18.2513479
14/10/2020 19:00,29.98004,1.24936,30.00606103,8.24004,-0.44064,8.251813304,21.74,1.69,21.80558873,29.10004,-6.25064,29.76378384,8.24004,-0.44064,8.251813304,20.86,-5.81,21.65399963
14/10/2020 19:30,30.14904,0.29676,30.15050048,4.10904,-0.45324,4.133961323,26.04,0.75,26.05079845,29.14904,-7.24324,30.03549664,4.10904,-0.45324,4.133961323,25.04,-6.79,25.94428068
14/10/2020 20:00,31.48852,-0.7626,31.4977531,4.44852,-0.6426,4.494692976,27.04,-0.12,27.04026627,30.43852,-8.4126,31.57966654,4.44852,-0.6426,4.494692976,25.99,-7.77,27.12661055
14/10/2020 20:30,30.56968,-1.0466,30.58759073,4.27968,-0.6066,4.322455837,26.29,-0.44,26.29368175,29.54968,-8.6366,30.78594562,4.27968,-0.6066,4.322455837,25.27,-8.03,26.5151617
14/10/2020 21:00,28.41848,-1.5496,28.46069686,4.57848,-0.6696,4.627185243,23.84,-0.88,23.85623608,27.46848,-9.0496,28.92079967,4.57848,-0.6696,4.627185243,22.89,-8.38,24.37573589
14/10/2020 21:30,26.78916,-2.00552,26.86412485,4.43916,-0.60552,4.4802674,22.35,-1.4,22.39380495,25.85916,-9.53552,27.5612463,4.43916,-0.60552,4.4802674,21.42,-8.93,23.20692354
14/10/2020 22:00,24.60128,-2.41436,24.71946828,4.57128,-0.59436,4.609757548,20.03,-1.82,20.112516,23.74128,-9.96436,25.74756001,4.57128,-0.59436,4.609757548,19.17,-9.37,21.33742721
14/10/2020 22:30,22.53312,-2.62476,22.6854769,4.98312,-0.73476,5.036998828,17.55,-1.89,17.65147586,21.73312,-10.20476,24.0096987,4.98312,-0.73476,5.036998828,16.75,-9.47,19.2417099
14/10/2020 23:00,20.22508,-1.7856,20.30374912,5.09508,-0.7956,5.156822623,15.13,-0.99,15.1623547,19.48508,-9.4256,21.64509824,5.09508,-0.7956,5.156822623,14.39,-8.63,16.77942192
14/10/2020 23:30,18.0274,-1.90784,18.12807227,5.5674,-0.89784,5.63933147,12.46,-1.01,12.50086797,17.3474,-9.58784,19.82067009,5.5674,-0.89784,5.63933147,11.78,-8.69,14.63845962
15/10/2020 00:00,16.44508,-2.9314,16.7043037,5.63508,-0.8514,5.699035758,10.81,-2.08,11.00829233,15.83508,-10.4914,18.99524237,5.63508,-0.8514,5.699035758,10.2,-9.64,14.03458585
15/10/2020 00:30,12.36392,-2.71716,12.65896821,0.94392,0.04284,0.944891651,11.42,-2.76,11.74878717,11.74392,-10.09716,15.48781124,0.94392,0.04284,0.944891651,10.8,-10.14,14.81416889
15/10/2020 01:00,12.61988,-2.27816,12.82385996,0.65988,0.05184,0.661913136,11.96,-2.33,12.18484715,11.98988,-9.57816,15.34595619,0.65988,0.05184,0.661913136,11.33,-9.63,14.86962676
15/10/2020 01:30,12.65532,-2.29708,12.86210328,0.53532,0.05292,0.53792939,12.12,-2.35,12.34572396,12.01532,-9.60708,15.38388445,0.53532,0.05292,0.53792939,11.48,-9.66,15.00353292
15/10/2020 02:00,12.92548,-2.44672,13.15501699,0.55548,0.05328,0.55802938,12.37,-2.5,12.62009905,12.29548,-9.70672,15.66522396,0.55548,0.05328,0.55802938,11.74,-9.76,15.26712809
15/10/2020 02:30,12.46844,-2.38032,12.69361727,0.74844,0.04968,0.750087019,11.72,-2.43,11.96926481,11.84844,-9.69032,15.30646374,0.74844,0.04968,0.750087019,11.1,-9.74,14.76745069
15/10/2020 03:00,11.73828,-2.50176,12.00191737,0.81828,0.04824,0.819700711,10.92,-2.55,11.2137817,11.13828,-9.79176,14.83036902,0.81828,0.04824,0.819700711,10.32,-9.84,14.25931275
15/10/2020 03:30,9.17508,-1.74012,9.338635373,1.31508,0.02988,1.315419409,7.86,-1.77,8.056829401,8.66508,-9.02012,12.50784459,1.31508,0.02988,1.315419409,7.35,-9.05,11.65868775
15/10/2020 04:00,8.93892,-1.66336,9.092362578,1.34892,0.02664,1.349183033,7.59,-1.69,7.775872941,8.41892,-8.96336,12.29715562,1.34892,0.02664,1.349183033,7.07,-8.99,11.43700136
15/10/2020 04:30,12.2176,-2.33672,12.43905182,0.5076,0.05328,0.510388595,11.71,-2.39,11.95140996,11.5876,-9.67672,15.09673421,0.5076,0.05328,0.510388595,11.08,-9.73,14.74582314
15/10/2020 05:00,13.44016,-2.33564,13.64159503,0.38016,0.05436,0.384026868,13.06,-2.39,13.27688593,12.79016,-9.66564,16.03161843,0.38016,0.05436,0.384026868,12.41,-9.72,15.76345457
15/10/2020 05:30,15.219,-2.36708,15.40198132,0.279,0.05292,0.283974517,14.94,-2.42,15.13472828,14.529,-9.69708,17.46783334,0.279,0.05292,0.283974517,14.25,-9.75,17.26629665
15/10/2020 06:00,15.73688,-2.11924,15.8789348,0.50688,0.05076,0.509415265,15.23,-2.17,15.38381617,15.03688,-9.42924,17.74875565,0.50688,0.05076,0.509415265,14.53,-9.48,17.34910084
15/10/2020 06:30,18.94768,-1.44068,19.00237186,0.78768,0.04932,0.789222557,18.16,-1.49,18.22102357,18.17768,-8.69068,20.14834904,0.78768,0.04932,0.789222557,17.39,-8.74,19.46277729
15/10/2020 07:00,22.53088,-2.30384,22.64836048,0.38088,0.05616,0.384998078,22.15,-2.36,22.27536981,21.69088,-8.91384,23.45103023,0.38088,0.05616,0.384998078,21.31,-8.97,23.12092126
15/10/2020 07:30,24.99944,-5.556,25.60939547,0.55944,0.054,0.562040135,24.44,-5.61,25.07559969,24.73944,-4.436,25.13400063,0.55944,0.054,0.562040135,24.18,-4.49,24.5933426
15/10/2020 08:00,26.31912,-4.89924,26.77122765,0.69912,0.05076,0.700960307,25.62,-4.95,26.09380961,26.03912,-3.77924,26.31194454,0.69912,0.05076,0.700960307,25.34,-3.83,25.62780716
15/10/2020 08:30,28.21944,-4.41456,28.56265278,0.46944,0.05544,0.472702345,27.75,-4.47,28.10771069,27.93944,-3.30456,28.13418604,0.46944,0.05544,0.472702345,27.47,-3.36,27.67472674
15/10/2020 09:00,28.16212,-4.09456,28.45822244,0.40212,0.05544,0.405923747,27.76,-4.15,28.06848945,27.87212,-2.99456,28.03252509,0.40212,0.05544,0.405923747,27.47,-3.05,27.63880243
15/10/2020 09:30,26.83264,-3.75744,27.09444454,0.60264,0.05256,0.604927701,26.23,-3.81,26.50526363,26.55264,-2.66744,26.68628725,0.60264,0.05256,0.604927701,25.95,-2.72,26.09216166
15/10/2020 10:00,26.57276,-3.7078,26.83019483,0.66276,0.0522,0.664812498,25.91,-3.76,26.18139989,26.30276,-2.6078,26.43171967,0.66276,0.0522,0.664812498,25.64,-2.66,25.77761044
15/10/2020 10:30,25.47812,-3.51816,25.71987653,0.61812,0.05184,0.620290029,24.86,-3.57,25.11502538,25.20812,-2.39816,25.32193684,0.61812,0.05184,0.620290029,24.59,-2.45,24.71175024
15/10/2020 11:00,25.264,-3.33176,25.48274555,0.774,0.04824,0.775501836,24.49,-3.38,24.72214594,24.994,-2.22176,25.09255375,0.774,0.04824,0.775501836,24.22,-2.27,24.32614437
15/10/2020 11:30,23.81156,-3.14012,24.01771728,1.23156,0.02988,1.23192242,22.58,-3.17,22.80143197,23.55156,-2.01012,23.63718598,1.23156,0.02988,1.23192242,22.32,-2.04,22.41303192
15/10/2020 12:00,22.29448,-2.6938,22.45663369,1.46448,0.0162,1.464569599,20.83,-2.71,21.00554689,22.04448,-1.5638,22.09987712,1.46448,0.0162,1.464569599,20.58,-1.58,20.64056201
15/10/2020 12:30,22.03704,-2.76156,22.20939769,1.24704,0.02844,1.247364259,20.79,-2.79,20.97637242,21.78704,-1.64156,21.84879473,1.24704,0.02844,1.247364259,20.54,-1.67,20.60777766
15/10/2020 13:00,20.21156,-2.47452,20.36247546,1.41156,0.01548,1.411644879,18.8,-2.49,18.96417939,19.98156,-1.33452,20.02607509,1.41156,0.01548,1.411644879,18.57,-1.35,18.61900642
15/10/2020 13:30,22.25736,-3.23996,22.49194111,0.56736,0.05004,0.569562438,21.69,-3.29,21.93809928,22.00736,-2.08996,22.10637526,0.56736,0.05004,0.569562438,21.44,-2.14,21.54653568
15/10/2020 14:00,23.39052,-1.94816,23.47150939,0.56052,0.05184,0.562912121,22.83,-2,22.91743659,23.13052,-0.82816,23.14534088,0.56052,0.05184,0.562912121,22.57,-0.88,22.587149
15/10/2020 14:30,23.46632,-1.85852,23.53980185,0.52632,0.05148,0.528831668,22.94,-1.91,23.01937662,23.21632,-0.71852,23.22743605,0.52632,0.05148,0.528831668,22.69,-0.77,22.70306147
15/10/2020 15:00,24.6066,-2.05708,24.69243491,0.3366,0.05292,0.340734628,24.27,-2.11,24.36154757,24.3566,-0.93708,24.37461964,0.3366,0.05292,0.340734628,24.02,-0.99,24.04039309
15/10/2020 15:30,25.09632,-2.50528,25.22105679,0.34632,0.05472,0.350616344,24.75,-2.56,24.88204373,24.82632,-1.37528,24.86438336,0.34632,0.05472,0.350616344,24.48,-1.43,24.52173118
15/10/2020 16:00,26.19268,-2.48816,26.31059531,0.29268,0.05184,0.297235543,25.9,-2.54,26.02425023,25.92268,-1.36816,25.9587596,0.29268,0.05184,0.297235543,25.63,-1.42,25.66930657
15/10/2020 16:30,28.09452,-3.00528,28.25480069,0.16452,0.05472,0.173381397,27.93,-3.06,28.09712619,27.80452,-1.88528,27.86836223,0.16452,0.05472,0.173381397,27.64,-1.94,27.70799885
15/10/2020 17:00,29.41016,-3.0188,29.56468611,0.11016,0.0612,0.126018513,29.3,-3.08,29.4614392,29.12016,-1.9288,29.18396799,0.11016,0.0612,0.126018513,29.01,-1.99,29.07817395
15/10/2020 17:30,30.82372,-2.85648,30.95579417,0.42372,0.08352,0.431872931,30.4,-2.94,30.54183361,30.52372,-1.76648,30.57479246,0.42372,0.08352,0.431872931,30.1,-1.85,30.15679857
15/10/2020 18:00,28.7492,-1.90224,28.81206375,3.5892,0.07776,3.590042236,25.16,-1.98,25.23778913,28.4892,-0.81224,28.50077631,3.5892,0.07776,3.590042236,24.9,-0.89,24.91590055
15/10/2020 18:30,29.0136,-2.40916,29.11345113,3.8736,0.06084,3.874077757,25.14,-2.47,25.26104709,28.7636,-1.29916,28.79292451,3.8736,0.06084,3.874077757,24.89,-1.36,24.92712779
15/10/2020 19:00,29.31424,-1.808,29.36994264,4.40424,0.072,4.404828484,24.91,-1.88,24.98084266,29.06424,-0.708,29.0728621,4.40424,0.072,4.404828484,24.66,-0.78,24.67233268
15/10/2020 19:30,25.17608,-0.95952,25.19435815,3.64608,0.06048,3.646581577,21.53,-1.02,21.55414809,24.95608,0.12048,24.95637082,3.64608,0.06048,3.646581577,21.31,0.06,21.31008447
15/10/2020 20:00,33.19144,-2.84492,33.31313944,3.78144,0.05508,3.781841123,29.41,-2.9,29.55263271,32.91144,-1.77492,32.95926613,3.78144,0.05508,3.781841123,29.13,-1.83,29.18742537
15/10/2020 20:30,31.52584,-4.17944,31.80167144,0.55584,0.07056,0.560300651,30.97,-4.25,31.26025272,31.21584,-3.09944,31.36933527,0.55584,0.07056,0.560300651,30.66,-3.17,30.82344076
15/10/2020 21:00,29.44576,-6.09528,30.07000533,0.36576,0.05472,0.369830577,29.08,-6.15,29.72320474,29.15576,-4.98528,29.57890055,0.36576,0.05472,0.369830577,28.79,-5.04,29.22782407
15/10/2020 21:30,26.62732,-6.31564,27.36606437,0.42732,0.05436,0.430763731,26.2,-6.37,26.96325092,26.34732,-5.18564,26.85278632,0.42732,0.05436,0.430763731,25.92,-5.24,26.44435668
15/10/2020 22:00,24.76264,-7.20672,25.79002041,0.42264,0.05328,0.425985127,24.34,-7.26,25.39966929,24.49264,-6.04672,25.22800501,0.42264,0.05328,0.425985127,24.07,-6.1,24.83092628
15/10/2020 22:30,23.06416,-7.3778,24.21543742,0.43416,0.0522,0.4372868,22.63,-7.43,23.81851801,22.79416,-6.2078,23.62436266,0.43416,0.0522,0.4372868,22.36,-6.26,23.21975883
15/10/2020 23:00,21.44344,-6.38744,22.37455047,0.34344,0.05256,0.347438609,21.1,-6.44,22.0609066,21.09344,-6.62744,22.11009208,0.34344,0.05256,0.347438609,20.75,-6.68,21.7987362
15/10/2020 23:30,19.08776,-3.46636,19.39995447,0.34776,0.05364,0.351872516,18.74,-3.52,19.06772142,18.28776,-10.82636,21.25211135,0.34776,0.05364,0.351872516,17.94,-10.88,20.98137269
16/10/2020 00:00,17.03552,-3.266,17.34576887,0.42552,0.054,0.428932711,16.61,-3.32,16.93855071,16.27552,-10.586,19.41535339,0.42552,0.054,0.428932711,15.85,-10.64,19.09010477
16/10/2020 00:30,17.11916,-3.82804,17.54193631,1.01916,-0.24804,1.048909408,16.1,-3.58,16.49322285,16.37916,-11.12804,19.80177155,1.01916,-0.24804,1.048909408,15.36,-10.88,18.8229647
16/10/2020 01:00,16.36088,-3.86488,16.81117758,1.19088,-0.25488,1.21785015,15.17,-3.61,15.59362049,15.65088,-11.15488,19.2192974,1.19088,-0.25488,1.21785015,14.46,-10.9,18.10805346
16/10/2020 01:30,15.862,-3.8902,16.3320758,1.152,-0.2502,1.178857091,14.71,-3.64,15.15366952,15.152,-11.1902,18.83623317,1.152,-0.2502,1.178857091,14,-10.94,17.76748716
16/10/2020 02:00,15.51316,-3.79316,15.97016581,1.25316,-0.26316,1.280493331,14.26,-3.53,14.69042205,14.83316,-11.07316,18.51047023,1.25316,-0.26316,1.280493331,13.58,-10.81,17.35720312
16/10/2020 02:30,15.97816,-4.0202,16.47615262,0.84816,-0.2502,0.884293744,15.13,-3.77,15.59262005,15.27816,-11.3302,19.02092545,0.84816,-0.2502,0.884293744,14.43,-11.08,18.1931663
16/10/2020 03:00,16.13572,-4.0948,16.64718736,0.67572,-0.2448,0.71869643,15.46,-3.85,15.93217185,15.42572,-11.4248,19.19580404,0.67572,-0.2448,0.71869643,14.75,-11.18,18.50823871
16/10/2020 03:30,15.63452,-3.97588,16.13213679,0.88452,-0.24588,0.918059151,14.75,-3.73,15.21431563,14.92452,-11.31588,18.72940035,0.88452,-0.24588,0.918059151,14.04,-11.07,17.87921978
16/10/2020 04:00,15.2042,-3.90504,15.6976761,0.7542,-0.18504,0.776567731,14.45,-3.72,14.92115612,14.5142,-11.27504,18.37902415,0.7542,-0.18504,0.776567731,13.76,-11.09,17.67273889
16/10/2020 04:30,14.90164,-3.8904,15.40110668,1.06164,-0.2304,1.086353372,13.84,-3.66,14.31576753,14.22164,-11.2204,18.11497779,1.06164,-0.2304,1.086353372,13.16,-10.99,17.14542796
16/10/2020 05:00,15.21908,-3.7346,15.67059773,1.27908,-0.2646,1.306161861,13.94,-3.47,14.36539244,14.53908,-11.0746,18.27653174,1.27908,-0.2646,1.306161861,13.26,-10.81,17.10800105
16/10/2020 05:30,16.25644,-3.64196,16.65940317,1.39644,-0.29196,1.426634261,14.86,-3.35,15.23292815,15.54644,-10.96196,19.02252254,1.39644,-0.29196,1.426634261,14.15,-10.67,17.7220597
16/10/2020 06:00,16.97832,-3.55348,17.34619757,1.49832,-0.30348,1.528745542,15.48,-3.25,15.81748716,16.26832,-10.87348,19.56759574,1.49832,-0.30348,1.528745542,14.77,-10.57,18.16253837
16/10/2020 06:30,19.42828,-3.48912,19.73909882,1.89828,-0.33912,1.928333304,17.53,-3.15,17.81076641,18.66828,-10.62912,21.48215236,1.89828,-0.33912,1.928333304,16.77,-10.29,19.67528907
16/10/2020 07:00,22.57496,-3.07008,22.78276125,1.43496,-0.28008,1.462037964,21.14,-2.79,21.32331353,21.72496,-10.26008,24.02588455,1.43496,-0.28008,1.462037964,20.29,-9.98,22.611601
16/10/2020 07:30,26.79204,-2.3192,26.89223115,1.02204,-0.1692,1.035950965,25.77,-2.15,25.85953209,25.82204,-9.4792,27.50696244,1.02204,-0.1692,1.035950965,24.8,-9.31,26.4899245
16/10/2020 08:00,29.14668,-0.84268,29.15885911,4.39668,-0.20268,4.401349135,24.75,-0.64,24.75827336,28.17668,-8.35268,29.38864677,4.39668,-0.20268,4.401349135,23.78,-8.15,25.13783801
16/10/2020 08:30,30.02004,-1.71904,30.06921848,1.13004,-0.14904,1.139826006,28.89,-1.57,28.93262864,28.94004,-9.20904,30.36992481,1.13004,-0.14904,1.139826006,27.81,-9.06,29.24858458
16/10/2020 09:00,30.97308,-1.46624,31.00776587,0.16308,-0.06624,0.176019385,30.81,-1.4,30.84179145,29.83308,-9.02624,31.16866489,0.16308,-0.06624,0.176019385,29.67,-8.96,30.99339446
16/10/2020 09:30,31.08272,-1.33868,31.11153398,0.16272,-0.05868,0.172977284,30.92,-1.28,30.94648284,29.95272,-8.79868,31.2182992,0.16272,-0.05868,0.172977284,29.79,-8.74,31.04563899
16/10/2020 10:00,32.13072,-0.89416,32.1431593,3.42072,-0.07416,3.421523787,28.71,-0.82,28.72170782,31.04072,-8.40416,32.15829914,3.42072,-0.07416,3.421523787,27.62,-8.33,28.84880067
16/10/2020 10:30,32.1632,0.4516,32.16637028,4.8132,-0.1584,4.815805727,27.35,0.61,27.35680171,31.1132,-7.1784,31.93055967,4.8132,-0.1584,4.815805727,26.3,-7.02,27.22077148
16/10/2020 11:00,31.14316,0.3864,31.14555698,3.41316,-0.1836,3.41809452,27.73,0.57,27.73585766,30.09316,-7.2436,30.95267387,3.41316,-0.1836,3.41809452,26.68,-7.06,27.59829705
16/10/2020 11:30,29.90816,0.21496,29.90893248,0.48816,-0.18504,0.522053625,29.42,0.4,29.42271911,28.80816,-7.42504,29.74964372,0.48816,-0.18504,0.522053625,28.32,-7.24,29.23080567
16/10/2020 12:00,30.07048,0.18372,30.07104123,0.78048,-0.20628,0.807279672,29.29,0.39,29.29259633,28.97048,-7.40628,29.90220217,0.78048,-0.20628,0.807279672,28.19,-7.2,29.09494973
16/10/2020 12:30,29.75612,0.15544,29.75652599,0.99612,-0.21456,1.018965676,28.76,0.37,28.76237994,28.67612,-7.39456,29.61417525,0.99612,-0.21456,1.018965676,27.68,-7.18,28.59606267
16/10/2020 13:00,29.35728,-0.17392,29.35779517,0.91728,-0.22392,0.944215423,28.44,0.05,28.44004395,28.27728,-7.78392,29.32906365,0.91728,-0.22392,0.944215423,27.36,-7.56,28.38526378
16/10/2020 13:30,29.25064,-0.42224,29.25368741,0.53064,-0.19224,0.564389074,28.72,-0.23,28.72092095,28.16064,-8.05224,29.28925083,0.53064,-0.19224,0.564389074,27.63,-7.86,28.72623365
16/10/2020 14:00,29.17764,-0.52328,29.18233195,0.73764,-0.23328,0.773648711,28.44,-0.29,28.44147851,28.09764,-8.26328,29.28752584,0.73764,-0.23328,0.773648711,27.36,-8.03,28.5140404
16/10/2020 14:30,30.14516,1.57356,30.18620152,0.51516,-0.22644,0.562729863,29.63,1.8,29.68462397,29.03516,-6.22644,29.69527018,0.51516,-0.22644,0.562729863,28.52,-6,29.14430305
16/10/2020 15:00,30.34656,1.43748,30.38058677,0.28656,-0.18252,0.339750179,30.06,1.62,30.10362104,29.22656,-6.40252,29.91962687,0.28656,-0.18252,0.339750179,28.94,-6.22,29.60087837
16/10/2020 15:30,30.26864,1.14444,30.29026758,0.27864,-0.20556,0.34625881,29.99,1.35,30.02036975,29.14864,-6.69556,29.9077538,0.27864,-0.20556,0.34625881,28.87,-6.49,29.59048834
16/10/2020 16:00,30.97868,1.04904,30.99643688,0.41868,-0.21096,0.468825196,30.56,1.26,30.5859641,29.84868,-6.69096,30.58942045,0.41868,-0.21096,0.468825196,29.43,-6.48,30.13495147
16/10/2020 16:30,31.78896,1.11396,31.8084719,0.94896,-0.17604,0.965150332,30.84,1.29,30.86696778,30.64896,-6.62604,31.35702721,0.94896,-0.17604,0.965150332,29.7,-6.45,30.39230988
16/10/2020 17:00,32.72884,1.33608,32.75609985,5.38884,-0.49392,5.411428047,27.34,1.83,27.40117698,31.67884,-6.35392,32.30976947,5.38884,-0.49392,5.411428047,26.29,-5.86,26.93517589
16/10/2020 17:30,28.11344,0.96684,28.13006022,8.98344,-2.06316,9.217311073,19.13,3.03,19.36847438,27.31344,-6.71316,28.12633147,8.98344,-2.06316,9.217311073,18.33,-4.65,18.91061607
16/10/2020 18:00,28.87816,0.58344,28.88405316,1.20816,-0.19656,1.224045105,27.67,0.78,27.68099167,27.82816,-7.04656,28.70645392,1.20816,-0.19656,1.224045105,26.62,-6.85,27.48721339
16/10/2020 18:30,33.24248,0.86284,33.25367603,1.21248,-0.13716,1.220213349,32.03,1,32.04560656,32.09248,-6.74716,32.7940763,1.21248,-0.13716,1.220213349,30.88,-6.61,31.5795266
16/10/2020 19:00,31.342,0.97484,31.35715671,3.672,-0.15516,3.675276673,27.67,1.13,27.69306411,30.292,-6.59516,31.00163543,3.672,-0.15516,3.675276673,26.62,-6.44,27.38791704
16/10/2020 19:30,30.34872,-0.08964,30.34885238,3.97872,-0.08964,3.97972966,26.37,0,26.37,29.34872,-7.58964,30.31418811,3.97872,-0.08964,3.97972966,25.37,-7.5,26.45537564
16/10/2020 20:00,31.32668,-2.52256,31.42807962,0.79668,-0.14256,0.809334527,30.53,-2.38,30.62262726,30.20668,-9.85256,31.77288868,0.79668,-0.14256,0.809334527,29.41,-9.71,30.97147397
16/10/2020 20:30,29.68856,-3.1118,29.85119586,0.53856,-0.1818,0.5684172,29.15,-2.93,29.29688379,28.58856,-10.4618,30.44265136,0.53856,-0.1818,0.5684172,28.05,-10.28,29.87441882
16/10/2020 21:00,28.41672,-3.579,28.64121535,0.30672,-0.189,0.360275115,28.11,-3.39,28.31367514,27.34672,-10.949,29.45715016,0.30672,-0.189,0.360275115,27.04,-10.76,29.10221985
16/10/2020 21:30,26.73252,-3.93364,27.02038396,0.18252,-0.14364,0.232262782,26.55,-3.79,26.81914615,25.70252,-11.31364,28.08234293,0.18252,-0.14364,0.232262782,25.52,-11.17,27.85748194
16/10/2020 22:00,25.17368,-4.2458,25.52921821,0.19368,-0.1458,0.242424385,24.98,-4.1,25.31423315,24.17368,-11.7458,26.87620923,0.19368,-0.1458,0.242424385,23.98,-11.6,26.63832577
16/10/2020 22:30,23.76148,-4.6826,24.21847796,0.14148,-0.1026,0.17476656,23.62,-4.58,24.05994181,22.80148,-12.1526,25.83782454,0.14148,-0.1026,0.17476656,22.66,-12.05,25.66472482
16/10/2020 23:00,22.4414,-4.3844,22.86568165,0.0414,-0.1044,0.112309038,22.4,-4.28,22.80522747,21.5214,-11.9144,24.59925985,0.0414,-0.1044,0.112309038,21.48,-11.81,24.5125784
16/10/2020 23:30,20.70428,-4.15888,21.11784774,0.04428,-0.12888,0.136274623,20.66,-4.03,21.04938241,19.82428,-11.71888,23.02898665,0.04428,-0.12888,0.136274623,19.78,-11.59,22.92545528
17/10/2020 00:00,19.39988,-3.06136,19.63994066,0.02988,0.00864,0.031104083,19.37,-3.07,19.61177707,18.55988,-10.68136,21.41402804,0.02988,0.00864,0.031104083,18.53,-10.69,21.39245194
17/10/2020 00:30,18.633,-2.59812,18.81326438,0.693,-0.16812,0.713101209,17.94,-2.43,18.10382556,17.833,-10.24812,20.56793263,0.693,-0.16812,0.713101209,17.14,-10.08,19.88431543
17/10/2020 01:00,17.8244,-2.6632,18.02226039,0.4644,-0.1332,0.483124829,17.36,-2.53,17.54338907,17.0244,-10.3332,19.9149496,0.4644,-0.1332,0.483124829,16.56,-10.2,19.44925706
17/10/2020 01:30,17.33368,-2.775,17.55440365,0.37368,-0.045,0.376379785,16.96,-2.73,17.17831482,16.55368,-10.445,19.57351135,0.37368,-0.045,0.376379785,16.18,-10.4,19.23414672
17/10/2020 02:00,17.02648,-2.76612,17.24970843,0.36648,-0.00612,0.366531097,16.66,-2.76,16.88707198,16.27648,-10.41612,19.32406161,0.36648,-0.00612,0.366531097,15.91,-10.41,19.01305341
17/10/2020 02:30,16.7638,-2.7682,16.99081875,0.6138,-0.0882,0.620104572,16.15,-2.68,16.3708552,16.0038,-10.4282,19.10154365,0.6138,-0.0882,0.620104572,15.39,-10.34,18.54097355
