Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/10/2020 03:00,16.22932,-5.40312,17.10510255,0.40932,-0.03312,0.410657761,15.82,-5.37,16.70656458,15.72932,-9.21312,18.22890803,0.40932,-0.03312,0.410657761,15.32,-9.18,17.85986562
17/10/2020 03:30,15.59392,-9.07456,18.04211684,0.58392,-0.12456,0.597057585,15.01,-8.95,17.4757718,15.37392,-7.49456,17.10338697,0.58392,-0.12456,0.597057585,14.79,-7.37,16.52455748
17/10/2020 04:00,15.26536,-9.024,17.73312696,0.85536,-0.144,0.867396524,14.41,-8.88,16.92638473,15.12536,-7.494,16.88006372,0.85536,-0.144,0.867396524,14.27,-7.35,16.05164789
17/10/2020 04:30,15.18036,-9.08704,17.69230414,0.90036,-0.16704,0.915724026,14.28,-8.92,16.83700686,15.03036,-7.53704,16.8142408,0.90036,-0.16704,0.915724026,14.13,-7.37,15.93655546
17/10/2020 05:00,15.28016,-9.0648,17.76665103,0.74016,-0.0648,0.742991161,14.54,-9,17.10004678,15.12016,-7.5248,16.88910458,0.74016,-0.0648,0.742991161,14.38,-7.46,16.19987654
17/10/2020 05:30,15.59892,-8.96288,17.99053982,0.53892,-0.00288,0.538927695,15.06,-8.96,17.52384661,15.44892,-7.43288,17.14400287,0.53892,-0.00288,0.538927695,14.91,-7.43,16.65872144
17/10/2020 06:00,16.20036,-8.81688,18.44421419,0.63036,-0.05688,0.632921057,15.57,-8.76,17.86511965,16.05036,-7.27688,17.62291232,0.63036,-0.05688,0.632921057,15.42,-7.22,17.02659097
17/10/2020 06:30,17.45796,-8.40824,19.37727709,0.77796,-0.13824,0.790146859,16.68,-8.27,18.61760726,17.29796,-6.89824,18.62270483,0.77796,-0.13824,0.790146859,16.52,-6.76,17.84959383
17/10/2020 07:00,18.34588,-8.14716,20.07355297,1.23588,-0.22716,1.256583081,17.11,-7.92,18.85413748,18.17588,-6.63716,19.34979345,1.23588,-0.22716,1.256583081,16.94,-6.41,18.11219755
17/10/2020 07:30,19.93392,-7.9904,21.47574582,1.30392,-0.2304,1.324119151,18.63,-7.76,20.18153859,19.77392,-6.5004,20.81497327,1.30392,-0.2304,1.324119151,18.47,-6.27,19.50522494
17/10/2020 08:00,21.21524,-7.78096,22.59711811,1.33524,-0.21096,1.351802493,19.88,-7.57,21.27250103,21.03524,-6.31096,21.9615468,1.33524,-0.21096,1.351802493,19.7,-6.1,20.62280291
17/10/2020 08:30,24.20156,-5.67716,24.85851267,3.39156,-0.22716,3.399158852,20.81,-5.45,21.51182466,23.74156,-8.01716,25.05866169,3.39156,-0.22716,3.399158852,20.35,-7.79,21.79005737
17/10/2020 09:00,26.4078,-1.71896,26.4636869,4.4478,-0.31896,4.459221941,21.96,-1.4,22.00458134,25.4978,-9.25896,27.12685284,4.4478,-0.31896,4.459221941,21.05,-8.94,22.86976388
17/10/2020 09:30,28.22756,-1.37356,28.26095912,4.86756,-0.31356,4.877649047,23.36,-1.06,23.38403729,27.27756,-8.86356,28.68149186,4.86756,-0.31356,4.877649047,22.41,-8.55,23.9856332
17/10/2020 10:00,29.66064,-0.97076,29.6765217,5.12064,-0.23076,5.125836926,24.54,-0.74,24.55115476,28.68064,-8.50076,29.91391033,5.12064,-0.23076,5.125836926,23.56,-8.27,24.96931116
17/10/2020 10:30,30.28652,-0.72452,30.29518481,5.00652,-0.25452,5.012985432,25.28,-0.47,25.28436869,29.30652,-8.33452,30.46861234,5.00652,-0.25452,5.012985432,24.3,-8.08,25.60813152
17/10/2020 11:00,30.17492,-0.7444,30.18410059,2.46492,-0.2844,2.481272651,27.71,-0.46,27.71381785,29.10492,-8.4144,30.2968397,2.46492,-0.2844,2.481272651,26.64,-8.13,27.85294419
17/10/2020 11:30,29.9152,-1.02184,29.93264686,1.1052,-0.23184,1.129254987,28.81,-0.79,28.82082927,28.8252,-8.63184,30.08987898,1.1052,-0.23184,1.129254987,27.72,-8.4,28.96477861
17/10/2020 12:00,30.2814,-1.02528,30.2987522,1.0314,-0.21528,1.053627751,29.25,-0.81,29.26121324,29.1814,-8.71528,30.45505231,1.0314,-0.21528,1.053627751,28.15,-8.5,29.40531415
17/10/2020 12:30,30.29292,-1.19188,30.31635829,0.95292,-0.19188,0.972046532,29.34,-1,29.35703664,29.19292,-8.85188,30.505448,0.95292,-0.19188,0.972046532,28.24,-8.66,29.53799587
17/10/2020 13:00,29.7948,-1.3396,29.82489958,1.3248,-0.2196,1.34287721,28.47,-1.12,28.49202169,28.7148,-9.0396,30.10405466,1.3248,-0.2196,1.34287721,27.39,-8.82,28.77506733
17/10/2020 13:30,28.92496,-1.48792,28.96320453,1.70496,-0.27792,1.727462917,27.22,-1.21,27.24688056,27.86496,-9.20792,29.34692124,1.70496,-0.27792,1.727462917,26.16,-8.93,27.64218696
17/10/2020 14:00,27.8842,-5.14812,28.35545361,3.0042,-0.25812,3.015268408,24.88,-4.89,25.35599535,27.3442,-7.74812,28.42074308,3.0042,-0.25812,3.015268408,24.34,-7.49,25.46636409
17/10/2020 14:30,27.41456,-7.84028,28.51364744,6.06456,-0.26028,6.070142805,21.35,-7.58,22.65565934,27.23456,-6.32028,27.95831178,6.06456,-0.26028,6.070142805,21.17,-6.06,22.02027475
17/10/2020 15:00,27.46744,-7.92928,28.58904933,5.43744,-0.17928,5.440394753,22.03,-7.75,23.35344514,27.27744,-6.41928,28.02259604,5.43744,-0.17928,5.440394753,21.84,-6.24,22.71394285
17/10/2020 15:30,27.64316,-7.9144,28.75381752,5.39316,-0.1944,5.396662501,22.25,-7.72,23.55123988,27.46316,-6.4344,28.20685485,5.39316,-0.1944,5.396662501,22.07,-6.24,22.9351804
17/10/2020 16:00,26.46688,-8.20512,27.70956028,1.67688,-0.19512,1.688193813,24.79,-8.01,26.05195194,26.25688,-6.72512,27.10444588,1.67688,-0.19512,1.688193813,24.58,-6.53,25.43260309
17/10/2020 16:30,26.38428,-8.1124,27.60328359,1.57428,-0.3024,1.603060597,24.81,-7.81,26.0102326,26.18428,-6.7524,27.0409213,1.57428,-0.3024,1.603060597,24.61,-6.45,25.44119887
17/10/2020 17:00,29.0202,-1.75604,29.07328128,4.2102,-0.26604,4.21859708,24.81,-1.49,24.85470177,28.0402,-9.27604,29.53468697,4.2102,-0.26604,4.21859708,23.83,-9.01,25.4764401
17/10/2020 17:30,30.22748,-1.65928,30.27298725,4.40748,-0.17928,4.411124717,25.82,-1.48,25.86238195,29.21748,-9.14928,30.61650637,4.40748,-0.17928,4.411124717,24.81,-8.97,26.38175506
17/10/2020 18:00,31.83612,-1.84464,31.88951604,4.68612,-0.04464,4.686332616,27.15,-1.8,27.20960308,30.81612,-9.30464,32.19020934,4.68612,-0.04464,4.686332616,26.13,-9.26,27.72227444
17/10/2020 18:30,34.29416,-1.34332,34.32045919,9.97416,1.06668,10.03103554,24.32,-2.41,24.43911823,33.33416,-8.81332,34.47957123,9.97416,1.06668,10.03103554,23.36,-9.88,25.36343825
17/10/2020 19:00,35.10596,-1.35152,35.13196598,9.25596,1.15848,9.328176211,25.85,-2.51,25.97157292,34.09596,-8.76152,35.20367482,9.25596,1.15848,9.328176211,24.84,-9.92,26.74756064
17/10/2020 19:30,33.54208,-2.46716,33.63269257,4.40208,0.13284,4.404083877,29.14,-2.6,29.25576183,32.43208,-9.95716,33.92616761,4.40208,0.13284,4.404083877,28.03,-10.09,29.7907536
17/10/2020 20:00,31.43084,-3.02264,31.57584608,2.94084,-0.15264,2.944798614,28.49,-2.87,28.63419285,30.35084,-10.46264,32.10358741,2.94084,-0.15264,2.944798614,27.41,-10.31,29.28488006
17/10/2020 20:30,29.43904,-3.28816,29.62210445,0.59904,-0.12816,0.612596039,28.84,-3.16,29.01260416,28.35904,-10.73816,30.32397121,0.59904,-0.12816,0.612596039,27.76,-10.61,29.7185077
17/10/2020 21:00,27.96852,-3.65076,28.20578238,0.39852,-0.05076,0.401739677,27.57,-3.6,27.80404467,26.91852,-11.09076,29.11377125,0.39852,-0.05076,0.401739677,26.52,-11.04,28.72615533
17/10/2020 21:30,26.63312,-3.94428,26.9236035,0.30312,-0.04428,0.306337155,26.33,-3.9,26.61726695,25.61312,-11.44428,28.05358196,0.30312,-0.04428,0.306337155,25.31,-11.4,27.75889227
17/10/2020 22:00,25.31556,-4.24144,25.66841233,0.38556,-0.09144,0.3962547,24.93,-4.15,25.2730568,24.32556,-11.77144,27.02405723,0.38556,-0.09144,0.3962547,23.94,-11.68,26.63730467
17/10/2020 22:30,23.91296,-4.50576,24.33375288,0.64296,-0.18576,0.669256557,23.27,-4.32,23.66760022,22.96296,-12.05576,25.93528255,0.64296,-0.18576,0.669256557,22.32,-11.87,25.2800178
17/10/2020 23:00,22.38508,-4.45392,22.82387368,0.50508,-0.13392,0.522532652,21.88,-4.32,22.30239449,21.47508,-12.08392,24.64143225,0.50508,-0.13392,0.522532652,20.97,-11.95,24.13593586
17/10/2020 23:30,20.9178,-3.77796,21.25623058,0.3078,-0.05796,0.313209517,20.61,-3.72,20.94302987,20.0478,-11.48796,23.10600592,0.3078,-0.05796,0.313209517,19.74,-11.43,22.81035949
18/10/2020 00:00,18.714,-8.95192,20.74489498,0.324,-0.06192,0.329863739,18.39,-8.89,20.42606668,18.414,-9.11192,20.54513281,0.324,-0.06192,0.329863739,18.09,-9.05,20.22747142
18/10/2020 00:30,17.59964,-9.15944,19.84043017,0.26964,-0.01944,0.270339866,17.33,-9.14,19.59256236,17.43964,-7.61944,19.03147155,0.26964,-0.01944,0.270339866,17.17,-7.6,18.77681815
18/10/2020 01:00,16.81836,-9.16784,19.15480418,0.10836,0.00216,0.108381526,16.71,-9.17,19.06077123,16.65836,-7.63784,18.32587127,0.10836,0.00216,0.108381526,16.55,-7.64,18.22833234
18/10/2020 01:30,16.36212,-9.20948,18.77587529,0.04212,0.11052,0.118274109,16.32,-9.32,18.79374364,16.20212,-7.68948,17.93423528,0.04212,0.11052,0.118274109,16.16,-7.8,17.9439572
18/10/2020 02:00,16.12084,-9.20968,18.56608973,0.06084,0.04032,0.072987725,16.06,-9.25,18.533378,15.96084,-7.69968,17.72098997,0.06084,0.04032,0.072987725,15.9,-7.74,17.68382312
18/10/2020 02:30,15.84048,-9.28588,18.36160053,0.15048,0.02412,0.152400803,15.69,-9.31,18.24423745,15.70048,-7.75588,17.51167459,0.15048,0.02412,0.152400803,15.55,-7.78,17.38766517
18/10/2020 03:00,15.41072,-9.377,18.03935753,0.09072,-0.027,0.09465262,15.32,-9.35,17.94783831,15.26072,-7.827,17.15084557,0.09072,-0.027,0.09465262,15.17,-7.8,17.05781053
18/10/2020 03:30,15.21176,-9.43068,17.89791517,0.04176,0.04932,0.064624763,15.17,-9.48,17.88852425,15.06176,-7.88068,16.99887442,0.04176,0.04932,0.064624763,15.02,-7.93,16.98485502
18/10/2020 04:00,14.89816,-9.44172,17.63806248,0.03816,0.09828,0.105428383,14.86,-9.54,17.65874288,14.74816,-7.89172,16.72684872,0.03816,0.09828,0.105428383,14.71,-7.99,16.73989845
18/10/2020 04:30,14.7092,-9.43756,17.47650146,0.0792,0.08244,0.114319699,14.63,-9.52,17.45472142,14.5592,-7.88756,16.55849955,0.0792,0.08244,0.114319699,14.48,-7.97,16.52849963
18/10/2020 05:00,14.63096,-9.44572,17.41512609,0.21096,0.04428,0.215557046,14.42,-9.49,17.26257513,14.48096,-7.89572,16.49365323,0.21096,0.04428,0.215557046,14.27,-7.94,16.3302327
18/10/2020 05:30,14.78064,-9.37168,17.5013058,0.26064,-0.03168,0.262558245,14.52,-9.34,17.26458803,14.63064,-7.82168,16.590187,0.26064,-0.03168,0.262558245,14.37,-7.79,16.34567221
18/10/2020 06:00,15.23704,-9.25576,17.82796907,0.16704,0.08424,0.1870795,15.07,-9.34,17.72965031,15.07704,-7.71576,16.93664924,0.16704,0.08424,0.1870795,14.91,-7.8,16.82700508
18/10/2020 06:30,16.27988,-9.11792,18.6593397,0.20988,0.08208,0.225359137,16.07,-9.2,18.51715151,16.12988,-7.58792,17.82553109,0.20988,0.08208,0.225359137,15.92,-7.67,17.67131291
18/10/2020 07:00,16.93032,-8.90184,19.12795051,0.13032,0.12816,0.182779342,16.8,-9.03,19.07304118,16.77032,-7.38184,18.3230782,0.13032,0.12816,0.182779342,16.64,-7.51,18.2562236
18/10/2020 07:30,18.33156,-8.6294,20.26111143,0.06156,0.1206,0.135403078,18.27,-8.75,20.25723081,18.16156,-7.1294,19.51078179,0.06156,0.1206,0.135403078,18.1,-7.25,19.49801272
18/10/2020 08:00,19.4608,-8.3282,21.16793924,0.1008,0.0918,0.136337376,19.36,-8.42,21.11175028,19.2808,-6.8282,20.45418206,0.1008,0.0918,0.136337376,19.18,-6.92,20.3901643
18/10/2020 08:30,22.5874,-5.5568,23.26088272,2.5074,0.0432,2.507772119,20.08,-5.6,20.84625626,22.1774,-7.2768,23.34071312,2.5074,0.0432,2.507772119,19.67,-7.32,20.9878846
18/10/2020 09:00,25.65296,-1.15232,25.67882782,3.61296,0.06768,3.613593854,22.04,-1.22,22.07374005,24.75296,-8.67232,26.22819405,3.61296,0.06768,3.613593854,21.14,-8.74,22.87547158
18/10/2020 09:30,27.60748,-1.04732,27.62733847,1.79748,0.11268,1.801008366,25.81,-1.16,25.83605427,26.59748,-8.57732,27.94631211,1.79748,0.11268,1.801008366,24.8,-8.69,26.27843412
18/10/2020 10:00,29.05008,-0.70264,29.0585762,0.28008,0.11736,0.303674457,28.77,-0.82,28.78168341,27.96008,-8.24264,29.14973735,0.28008,0.11736,0.303674457,27.68,-8.36,28.91490965
18/10/2020 10:30,31.67728,-0.00368,31.67728021,3.79728,0.16632,3.800920644,27.88,-0.17,27.88051829,30.61728,-7.53368,31.53052757,3.79728,0.16632,3.800920644,26.82,-7.7,27.90344782
18/10/2020 11:00,32.83244,0.32236,32.83402248,4.31244,0.16236,4.315495281,28.52,0.16,28.5204488,31.76244,-7.31764,32.59448496,4.31244,0.16236,4.315495281,27.45,-7.48,28.45088575
18/10/2020 11:30,33.27532,0.35188,33.27718048,4.13532,0.19188,4.139769249,29.14,0.16,29.14043926,32.18532,-7.32812,33.00903159,4.13532,0.19188,4.139769249,28.05,-7.52,29.04053891
18/10/2020 12:00,34.08308,0.53912,34.08734358,4.57308,0.24912,4.579860419,29.51,0.29,29.51142491,32.97308,-7.16088,33.74169834,4.57308,0.24912,4.579860419,28.4,-7.41,29.35077682
18/10/2020 12:30,34.6954,0.59732,34.70054138,4.6854,0.24732,4.691922883,30.01,0.35,30.01204092,33.5854,-7.09268,34.32615916,4.6854,0.24732,4.691922883,28.9,-7.34,29.81753846
18/10/2020 13:00,34.70452,0.59768,34.70966623,4.66452,0.24768,4.671091116,30.04,0.35,30.04203888,33.59452,-7.09232,34.33500804,4.66452,0.24768,4.671091116,28.93,-7.34,29.84661622
18/10/2020 13:30,34.18996,0.36948,34.19195637,4.62996,0.24948,4.636676598,29.56,0.12,29.56024357,33.07996,-7.37052,33.89112448,4.62996,0.24948,4.636676598,28.45,-7.62,29.45279104
18/10/2020 14:00,33.04484,0.13668,33.04512267,4.70484,0.25668,4.71183659,28.34,-0.12,28.34025406,31.96484,-7.58332,32.85205836,4.70484,0.25668,4.71183659,27.26,-7.84,28.36499956
18/10/2020 14:30,32.65416,0.00732,32.65416082,4.75416,0.24732,4.76058867,27.9,-0.24,27.90103224,31.59416,-7.73268,32.52668575,4.75416,0.24732,4.76058867,26.84,-7.98,28.00117855
18/10/2020 15:00,32.02608,-0.18664,32.02662384,4.63608,0.24336,4.642462908,27.39,-0.43,27.39337511,30.98608,-7.88664,31.97399325,4.63608,0.24336,4.642462908,26.35,-8.13,27.57570307
18/10/2020 15:30,31.45988,-0.4152,31.46261974,4.61988,0.2448,4.626361233,26.84,-0.66,26.84811353,30.41988,-8.1452,31.49148111,4.61988,0.2448,4.626361233,25.8,-8.39,27.12991154
18/10/2020 16:00,31.53308,-0.43764,31.5361168,4.57308,0.25236,4.580037801,26.96,-0.69,26.9688283,30.49308,-8.17764,31.5705832,4.57308,0.25236,4.580037801,25.92,-8.43,27.25639925
18/10/2020 16:30,31.99308,-0.44144,31.99612535,4.48308,0.26856,4.491116872,27.51,-0.71,27.5191606,30.94308,-8.17144,32.00385339,4.48308,0.26856,4.491116872,26.46,-8.44,27.77346215
18/10/2020 17:00,31.92016,-0.41108,31.92280691,4.43016,0.26892,4.438314499,27.49,-0.68,27.49840904,30.86016,-8.06108,31.8956186,4.43016,0.26892,4.438314499,26.43,-8.33,27.7116185
18/10/2020 17:30,32.23024,-0.12668,32.23048896,4.26024,0.28332,4.269650463,27.97,-0.41,27.97300484,31.17024,-7.72668,32.11363333,4.26024,0.28332,4.269650463,26.91,-8.01,28.07682674
18/10/2020 18:00,32.39876,0.11052,32.3989485,7.62876,-0.78948,7.669501797,24.77,0.9,24.78634503,31.47876,-7.45948,32.35052044,7.62876,-0.78948,7.669501797,23.85,-6.67,24.76512467
18/10/2020 18:30,34.82196,1.06728,34.83831203,15.14196,-0.61272,15.1543518,19.68,1.68,19.75157715,34.00196,-6.48272,34.61443257,15.14196,-0.61272,15.1543518,18.86,-5.87,19.7523796
18/10/2020 19:00,36.19108,1.14724,36.20925892,11.97108,0.59724,11.98596896,24.22,0.55,24.22624403,35.21108,-6.39276,35.78669495,11.97108,0.59724,11.98596896,23.24,-6.99,24.26845071
18/10/2020 19:30,34.78664,-0.05328,34.7866808,3.08664,0.48672,3.124778848,31.7,-0.54,31.70459904,33.61664,-7.66328,34.47904212,3.08664,0.48672,3.124778848,30.53,-8.15,31.59910442
18/10/2020 20:00,32.42204,-0.73564,32.43038458,0.03204,0.23436,0.236539999,32.39,-0.97,32.40452129,31.24204,-8.35564,32.3400956,0.03204,0.23436,0.236539999,31.21,-8.59,32.37054525
18/10/2020 20:30,30.91096,-1.18936,30.93383302,0.03096,0.26064,0.262472344,30.88,-1.45,30.91402433,29.76096,-8.83936,31.04591801,0.03096,0.26064,0.262472344,29.73,-9.1,31.09152457
18/10/2020 21:00,28.75636,-1.72332,28.80795155,0.03636,0.25668,0.259242497,28.72,-1.98,28.78817118,27.68636,-9.24332,29.18858501,0.03636,0.25668,0.259242497,27.65,-9.5,29.23649261
18/10/2020 21:30,26.9676,-3.29964,27.16871498,0.0576,0.18036,0.189334333,26.91,-3.48,27.13408373,25.9376,-10.73964,28.07310031,0.0576,0.18036,0.189334333,25.88,-10.92,28.08951406
18/10/2020 22:00,25.1842,-3.69124,25.45327449,0.3042,0.06876,0.311874298,24.88,-3.76,25.1625118,24.2042,-11.22124,26.67882165,0.3042,0.06876,0.311874298,23.9,-11.29,26.43244408
18/10/2020 22:30,23.41136,-3.93492,23.73974247,0.80136,-0.12492,0.811038135,22.61,-3.81,22.9287636,22.49136,-11.51492,25.2676603,0.80136,-0.12492,0.811038135,21.69,-11.39,24.49873874
18/10/2020 23:00,21.56632,-3.41312,21.83473257,0.52632,-0.03312,0.52736105,21.04,-3.38,21.30976302,20.67632,-11.08312,23.45944922,0.52632,-0.03312,0.52736105,20.15,-11.05,22.98097039
18/10/2020 23:30,19.46792,-5.94732,20.35609305,0.63792,-0.06732,0.641462321,18.83,-5.88,19.72671539,18.90792,-9.68732,21.24508431,0.63792,-0.06732,0.641462321,18.27,-9.62,20.64793694
19/10/2020 00:00,17.56936,-9.5944,20.01836462,0.81936,-0.1044,0.825984364,16.75,-9.49,19.25156098,17.40936,-8.0744,19.19066833,0.81936,-0.1044,0.825984364,16.59,-7.97,18.40513515
19/10/2020 00:30,16.62552,-9.65436,19.22536299,0.60552,-0.05436,0.607955163,16.02,-9.6,18.67619876,16.46552,-8.11436,18.35636639,0.60552,-0.05436,0.607955163,15.86,-8.06,17.79053681
19/10/2020 01:00,16.11384,-9.69688,18.80652337,0.48384,0.03312,0.484972247,15.63,-9.73,18.4111325,15.95384,-8.14688,17.91358882,0.48384,0.03312,0.484972247,15.47,-8.18,17.49952285
19/10/2020 01:30,15.65356,-9.60912,18.36761084,0.49356,0.11088,0.505861491,15.16,-9.72,18.00844246,15.49356,-8.06912,17.46886084,0.49356,0.11088,0.505861491,15,-8.18,17.0854441
19/10/2020 02:00,15.52736,-9.67492,18.2948896,0.74736,-0.03492,0.748175364,14.78,-9.64,17.64590604,15.37736,-8.13492,17.39655495,0.74736,-0.03492,0.748175364,14.63,-8.1,16.72264632
19/10/2020 02:30,15.43856,-9.64672,18.20462418,0.98856,-0.12672,0.996648801,14.45,-9.52,17.30412956,15.27856,-8.10672,17.29604882,0.98856,-0.12672,0.996648801,14.29,-7.98,16.36717752
19/10/2020 03:00,15.13824,-9.59268,17.92165784,1.30824,-0.20268,1.323847076,13.83,-9.39,16.71648887,14.99824,-8.04268,17.01857528,1.30824,-0.20268,1.323847076,13.69,-7.84,15.77598491
19/10/2020 03:30,15.05276,-9.64532,17.8778573,0.84276,-0.08532,0.847067837,14.21,-9.56,17.12652037,14.90276,-8.10532,16.96432928,0.84276,-0.08532,0.847067837,14.06,-8.02,16.18653762
19/10/2020 04:00,15.08616,-9.69708,17.93392272,0.59616,-0.03708,0.597312039,14.49,-9.66,17.41481266,14.98616,-8.17708,17.07189588,0.59616,-0.03708,0.597312039,14.39,-8.14,16.53274629
19/10/2020 04:30,15.3222,-9.64216,18.10362014,0.2322,0.08784,0.248259351,15.09,-9.73,17.95497146,15.1722,-8.10216,17.20001888,0.2322,0.08784,0.248259351,14.94,-8.19,17.03759666
19/10/2020 05:00,15.62456,-9.56348,18.3190345,0.30456,0.05652,0.309760075,15.32,-9.62,18.08996407,15.47456,-8.00348,17.42175936,0.30456,0.05652,0.309760075,15.17,-8.06,17.17825661
19/10/2020 05:30,16.24488,-9.28324,18.7102825,0.43488,-0.00324,0.434892069,15.81,-9.28,18.33233482,16.07488,-7.74324,17.84263245,0.43488,-0.00324,0.434892069,15.64,-7.74,17.4504212
19/10/2020 06:00,17.415,-9.00696,19.60631412,0.405,0.02304,0.405654831,17.01,-9.03,19.25827095,17.255,-7.49696,18.81327814,0.405,0.02304,0.405654831,16.85,-7.52,18.45190776
19/10/2020 06:30,20.74832,-8.27476,22.33751186,0.68832,-0.10476,0.696246422,20.06,-8.17,21.65992844,20.56832,-6.77476,21.65532638,0.68832,-0.10476,0.696246422,19.88,-6.67,20.96910346
19/10/2020 07:00,23.64936,-6.3802,24.4948807,1.35936,-0.1602,1.368767201,22.29,-6.22,23.14157514,23.34936,-6.6102,24.26700139,1.35936,-0.1602,1.368767201,21.99,-6.45,22.91642642
19/10/2020 07:30,28.45664,-0.26944,28.45791556,4.34664,-0.19944,4.351213119,24.11,-0.07,24.11010162,27.49664,-7.79944,28.58140087,4.34664,-0.19944,4.351213119,23.15,-7.6,24.36560075
19/10/2020 08:00,29.88116,0.74832,29.8905287,5.14116,-0.30168,5.150003589,24.74,1.05,24.76227171,28.92116,-6.86168,29.72399953,5.14116,-0.30168,5.150003589,23.78,-6.56,24.66823869
19/10/2020 08:30,31.10108,1.16,31.12270517,2.07108,-0.36,2.102135192,29.03,1.52,29.06976608,30.02108,-6.59,30.73586414,2.07108,-0.36,2.102135192,27.95,-6.23,28.63591102
19/10/2020 09:00,32.5384,1.57568,32.57652901,3.6684,-0.27432,3.678642416,28.87,1.85,28.92921361,31.4584,-6.14432,32.05282513,3.6684,-0.27432,3.678642416,27.79,-5.87,28.40318644
19/10/2020 09:30,33.44268,1.91268,33.49733109,5.60268,-0.42732,5.618952355,27.84,2.34,27.93816744,32.39268,-5.85732,32.91798771,5.60268,-0.42732,5.618952355,26.79,-5.43,27.33475809
19/10/2020 10:00,32.5094,1.89468,32.56456511,2.5794,-0.44532,2.617558836,29.93,2.34,30.02133408,31.4094,-5.81532,31.94320515,2.5794,-0.44532,2.617558836,28.83,-5.37,29.32585549
19/10/2020 10:30,32.27884,1.88476,32.3338187,2.86884,-0.52524,2.91652533,29.41,2.41,29.50857841,31.17884,-5.89524,31.73127666,2.86884,-0.52524,2.91652533,28.31,-5.37,28.81480522
19/10/2020 11:00,32.71152,2.22144,32.78686225,5.41152,-0.53856,5.43825299,27.3,2.76,27.43916179,31.68152,-5.45856,32.14832168,5.41152,-0.53856,5.43825299,26.27,-4.92,26.72675252
19/10/2020 11:30,32.70352,2.21816,32.77865852,4.76352,-0.50184,4.789881645,27.94,2.72,28.07208578,31.64352,-5.40184,32.10128087,4.76352,-0.50184,4.789881645,26.88,-4.9,27.3229647
19/10/2020 12:00,32.15792,2.32004,32.24150127,4.23792,-0.75996,4.305520309,27.92,3.08,28.08937166,31.09792,-5.38996,31.5615636,4.23792,-0.75996,4.305520309,26.86,-4.63,27.25612775
19/10/2020 12:30,31.44296,2.081,31.51174852,5.77296,-0.999,5.858759951,25.67,3.08,25.85411573,30.44296,-5.559,30.94634542,5.77296,-0.999,5.858759951,24.67,-4.56,25.08789549
19/10/2020 13:00,30.7774,1.90892,30.83654206,5.9274,-0.90108,5.995499639,24.85,2.81,25.0083706,29.7974,-5.76108,30.34921893,5.9274,-0.90108,5.995499639,23.87,-4.86,24.35973112
19/10/2020 13:30,30.9996,1.84536,31.05447719,6.2496,-1.03464,6.334664955,24.75,2.88,24.91700022,30.0196,-5.84464,30.58326668,6.2496,-1.03464,6.334664955,23.77,-4.81,24.25178344
19/10/2020 14:00,30.92212,1.74748,30.97145769,6.07212,-1.08252,6.167859503,24.85,2.83,25.01062574,29.94212,-5.98252,30.53393351,6.07212,-1.08252,6.167859503,23.87,-4.9,24.36774302
19/10/2020 14:30,31.17288,1.7466,31.2217722,4.77288,-0.8334,4.845094329,26.4,2.58,26.5257686,30.15288,-5.9534,30.73498241,4.77288,-0.8334,4.845094329,25.38,-5.12,25.89128811
19/10/2020 15:00,30.8962,1.4464,30.93003795,3.6162,-0.7236,3.687885492,27.28,2.17,27.36617072,29.8462,-6.2236,30.4881756,3.6162,-0.7236,3.687885492,26.23,-5.5,26.80042724
19/10/2020 15:30,30.85376,1.42528,30.88666264,4.34376,-0.86472,4.428994425,26.51,2.29,26.60872413,29.82376,-6.32472,30.48702582,4.34376,-0.86472,4.428994425,25.48,-5.46,26.05843434
19/10/2020 16:00,31.522,1.28652,31.5482427,4.302,-0.75348,4.367486246,27.22,2.04,27.29633675,30.482,-6.41348,31.14939887,4.302,-0.75348,4.367486246,26.18,-5.66,26.78484646
19/10/2020 16:30,31.8688,0.92608,31.88225271,3.8988,-0.67392,3.956615929,27.97,1.6,28.01572594,30.8088,-6.74392,31.53827222,3.8988,-0.67392,3.956615929,26.91,-6.07,27.58610157
19/10/2020 17:00,32.05072,0.782,32.06025852,4.41072,-0.828,4.487765025,27.64,1.61,27.68685067,31.00072,-6.848,31.74806678,4.41072,-0.828,4.487765025,26.59,-6.02,27.26295105
19/10/2020 17:30,34.12896,1.06252,34.14549545,5.62896,-0.44748,5.64671843,28.5,1.51,28.53997372,33.05896,-6.56748,33.70499414,5.62896,-0.44748,5.64671843,27.43,-6.12,28.10443559
19/10/2020 18:00,35.2044,1.22112,35.22557187,5.9544,-0.39888,5.967745354,29.25,1.62,29.29482719,34.1244,-6.33888,34.70815574,5.9544,-0.39888,5.967745354,28.17,-5.94,28.78945119
19/10/2020 18:30,35.02876,0.60132,35.03392089,8.61876,-1.13868,8.693653782,26.41,1.74,26.46725713,34.00876,-6.91868,34.70538704,8.61876,-1.13868,8.693653782,25.39,-5.78,26.03959485
19/10/2020 19:00,34.13088,-1.8688,34.18200379,11.72088,-2.3688,11.95785271,22.41,0.5,22.41557717,33.23088,-9.3988,34.53445855,11.72088,-2.3688,11.95785271,21.51,-7.03,22.62964869
19/10/2020 19:30,33.74396,-1.59064,33.7814294,5.40396,-0.89064,5.476862541,28.34,-0.7,28.34864371,32.67396,-9.17064,33.93653341,5.40396,-0.89064,5.476862541,27.27,-8.28,28.49932104
19/10/2020 20:00,32.94892,-1.67196,32.9913137,4.22892,-0.83196,4.309979328,28.72,-0.84,28.7322815,31.86892,-9.25196,33.18473784,4.22892,-0.83196,4.309979328,27.64,-8.42,28.89404783
19/10/2020 20:30,31.58264,-0.5614,31.58762921,4.92264,-0.9414,5.011847816,26.66,0.38,26.66270804,30.54264,-8.1214,31.60395539,4.92264,-0.9414,5.011847816,25.62,-7.18,26.60708176
19/10/2020 21:00,28.95492,-1.65016,29.00190373,6.51492,-1.37016,6.657441027,22.44,-0.28,22.44174681,28.03492,-9.16016,29.49347844,6.51492,-1.37016,6.657441027,21.52,-7.79,22.88655719
19/10/2020 21:30,26.91912,-1.98004,26.99184284,8.70912,-1.85004,8.903449847,18.21,-0.13,18.21046402,26.09912,-9.50004,27.77435552,8.70912,-1.85004,8.903449847,17.39,-7.65,18.99827887
19/10/2020 22:00,24.69972,-1.922,24.77438702,9.45972,-2.142,9.69919927,15.24,0.22,15.24158784,23.95972,-9.522,25.78248759,9.45972,-2.142,9.69919927,14.5,-7.38,16.2700461
19/10/2020 22:30,23.01144,-2.49592,23.14640334,6.84144,-1.37592,6.978427983,16.17,-1.12,16.20874147,22.25144,-9.99592,24.3935442,6.84144,-1.37592,6.978427983,15.41,-8.62,17.65708073
19/10/2020 23:00,21.07352,-2.77532,21.25548509,6.74352,-1.34532,6.876405158,14.33,-1.43,14.40117356,20.35352,-10.39532,22.85450621,6.74352,-1.34532,6.876405158,13.61,-9.05,16.34425281
19/10/2020 23:30,18.5978,-8.3288,20.37761208,7.2378,-1.4688,7.385331562,11.36,-6.86,13.27061415,18.3578,-8.2288,20.11770291,7.2378,-1.4688,7.385331562,11.12,-6.76,13.01353142
20/10/2020 00:00,17.08308,-9.56544,19.5787963,6.19308,-1.22544,6.313156348,10.89,-8.34,13.71669421,16.92308,-8.00544,18.72104982,6.19308,-1.22544,6.313156348,10.73,-6.78,12.69256869
20/10/2020 00:30,16.18624,-9.65504,18.84712611,5.64624,-1.08504,5.749551108,10.54,-8.57,13.58442122,16.03624,-8.08504,17.95908865,5.64624,-1.08504,5.749551108,10.39,-7,12.52805252
20/10/2020 01:00,15.6418,-9.82096,18.46935739,5.0418,-0.93096,5.127029721,10.6,-8.89,13.83445337,15.4918,-8.25096,17.55204285,5.0418,-0.93096,5.127029721,10.45,-7.32,12.75871859
20/10/2020 01:30,15.3512,-9.72572,18.17275353,5.4612,-1.03572,5.558544896,9.89,-8.69,13.16541682,15.2012,-8.14572,17.24613684,5.4612,-1.03572,5.558544896,9.74,-7.11,12.05900908
20/10/2020 02:00,15.28448,-9.72656,18.11687882,4.52448,-0.82656,4.599360902,10.76,-8.9,13.96379605,15.13448,-8.16656,17.19724359,4.52448,-0.82656,4.599360902,10.61,-7.34,12.90146116
20/10/2020 02:30,14.67372,-9.73104,17.60713486,5.82372,-1.03104,5.914284244,8.85,-8.7,12.41017728,14.54372,-8.18104,16.68679738,5.82372,-1.03104,5.914284244,8.72,-7.15,11.27656419
20/10/2020 03:00,14.17396,-9.59352,17.11539564,7.47396,-1.43352,7.610194326,6.7,-8.16,10.5582006,14.03396,-8.03352,16.17063625,7.47396,-1.43352,7.610194326,6.56,-6.6,9.305568226
20/10/2020 03:30,14.04024,-9.63836,17.03015921,7.41024,-1.36836,7.535520284,6.63,-8.27,10.59951886,13.91024,-8.06836,16.08083362,7.41024,-1.36836,7.535520284,6.5,-6.7,9.334880824
20/10/2020 04:00,14.62012,-9.72124,17.55706171,4.56012,-0.74124,4.619970904,10.06,-8.98,13.48495458,14.48012,-8.15124,16.61675626,4.56012,-0.74124,4.619970904,9.92,-7.41,12.38202326
20/10/2020 04:30,14.84536,-9.71016,17.73899436,3.46536,-0.56016,3.510341743,11.38,-9.15,14.60229092,14.70536,-8.14016,16.80802837,3.46536,-0.56016,3.510341743,11.24,-7.58,13.55706458
20/10/2020 05:00,15.21812,-9.68212,18.03703479,3.04812,-0.49212,3.08759091,12.17,-9.19,15.25008197,15.06812,-8.12212,17.11774149,3.04812,-0.49212,3.08759091,12.02,-7.63,14.2371802
20/10/2020 05:30,16.25612,-9.56512,18.86141453,1.98612,-0.19512,1.995681455,14.27,-9.37,17.07131512,16.08612,-7.99512,17.96344066,1.98612,-0.19512,1.995681455,14.1,-7.8,16.1136588
20/10/2020 06:00,16.46748,-9.22596,18.87581086,5.57748,-1.06596,5.678428821,10.89,-8.16,13.60800132,16.31748,-7.67596,18.03276228,5.57748,-1.06596,5.678428821,10.74,-6.61,12.61109432
20/10/2020 06:30,18.6816,-8.31744,20.44949845,8.0316,-1.56744,8.183120842,10.65,-6.75,12.60892541,18.5416,-6.80744,19.75176372,8.0316,-1.56744,8.183120842,10.51,-5.24,11.74383668
20/10/2020 07:00,21.71752,-5.41188,22.38166929,7.96752,-1.54188,8.115341575,13.75,-3.87,14.28423607,21.37752,-6.99188,22.49188181,7.96752,-1.54188,8.115341575,13.41,-5.45,14.47517185
20/10/2020 07:30,25.5594,-1.83964,25.6255186,7.6194,-1.52964,7.771425538,17.94,-0.31,17.94267817,24.7594,-9.28964,26.4447594,7.6194,-1.52964,7.771425538,17.14,-7.76,18.81481331
20/10/2020 08:00,27.23504,-1.62524,27.28348968,8.19504,-1.60524,8.350776973,19.04,-0.02,19.0400105,26.40504,-9.07524,27.92106944,8.19504,-1.60524,8.350776973,18.21,-7.47,19.68260653
20/10/2020 08:30,29.44508,-0.87208,29.45799144,10.67508,-1.43208,10.77070964,18.77,0.56,18.7783519,28.62508,-8.26208,29.793576,10.67508,-1.43208,10.77070964,17.95,-6.83,19.20550442
20/10/2020 09:00,29.61804,-0.44244,29.62134444,11.58804,-1.61244,11.6996852,18.03,1.17,18.06792185,28.81804,-7.99244,29.90582764,11.58804,-1.61244,11.6996852,17.23,-6.38,18.37327679
20/10/2020 09:30,29.07652,-0.38984,29.07913325,13.64652,-1.95984,13.78653259,15.43,1.57,15.50966795,28.34652,-7.94984,29.4401962,13.64652,-1.95984,13.78653259,14.7,-5.99,15.87356608
20/10/2020 10:00,29.45512,-0.27588,29.45641193,12.88512,-1.77588,13.00692382,16.57,1.5,16.63775526,28.68512,-7.89588,29.75199204,12.88512,-1.77588,13.00692382,15.8,-6.12,16.94386024
20/10/2020 10:30,30.35168,0.65836,30.35881942,12.09168,-1.60164,12.19729379,18.26,2.26,18.39932607,29.54168,-7.01164,30.36237726,12.09168,-1.60164,12.19729379,17.45,-5.41,18.2693897
20/10/2020 11:00,30.41996,1.00176,30.43645001,11.82996,-1.48824,11.92320477,18.59,2.49,18.7560177,29.60996,-6.62824,30.3427635,11.82996,-1.48824,11.92320477,17.78,-5.14,18.5080523
20/10/2020 11:30,30.7536,0.98344,30.76932023,10.8036,-1.27656,10.87875813,19.95,2.26,20.07760195,29.9036,-6.59656,30.62253903,10.8036,-1.27656,10.87875813,19.1,-5.32,19.82706231
20/10/2020 12:00,31.6904,1.10088,31.70951575,9.5904,-1.05912,9.648704956,22.1,2.16,22.20530567,30.7904,-6.46912,31.46264842,9.5904,-1.05912,9.648704956,21.2,-5.41,21.87939899
20/10/2020 12:30,32.022,1.1148,32.04139921,9.882,-1.1052,9.943610564,22.14,2.22,22.25102245,31.112,-6.4452,31.77258483,9.882,-1.1052,9.943610564,21.23,-5.34,21.89128822
20/10/2020 13:00,32.00828,1.02784,32.02477859,10.62828,-1.26216,10.70296144,21.38,2.29,21.50229058,31.11828,-6.59216,31.80886549,10.62828,-1.26216,10.70296144,20.49,-5.33,21.17189174
20/10/2020 13:30,31.02748,1.49024,31.06324726,11.87748,-1.58976,11.98339968,19.15,3.08,19.39610528,30.19748,-6.18976,30.82532931,11.87748,-1.58976,11.98339968,18.32,-4.6,18.88868444
20/10/2020 14:00,30.30716,1.96668,30.37090347,8.77716,-1.45332,8.896666605,21.53,3.42,21.79993807,29.41716,-5.62332,29.94980852,8.77716,-1.45332,8.896666605,20.64,-4.17,21.05702971
20/10/2020 14:30,30.23504,1.61612,30.27820153,6.21504,-0.98388,6.292435304,24.02,2.6,24.16030629,29.28504,-6.00388,29.89414897,6.21504,-0.98388,6.292435304,23.07,-5.02,23.60985599
20/10/2020 15:00,29.84588,1.45748,29.88144576,6.18588,-0.90252,6.251372147,23.66,2.36,23.77740945,28.89588,-6.15252,29.54361832,6.18588,-0.90252,6.251372147,22.71,-5.25,23.3089382
20/10/2020 15:30,29.92776,1.4118,29.96104133,6.91776,-1.1682,7.015703433,23.01,2.58,23.15418969,28.99776,-6.1882,29.65069821,6.91776,-1.1682,7.015703433,22.08,-5.02,22.64347147
20/10/2020 16:00,30.3774,1.40432,30.4098429,8.9874,-1.70568,9.147825043,21.39,3.11,21.61490689,29.4974,-6.15568,30.13285587,8.9874,-1.70568,9.147825043,20.51,-4.45,20.98720086
20/10/2020 16:30,31.7696,1.09188,31.78835771,5.9796,-1.06812,6.074248636,25.79,2.16,25.88029559,30.7696,-6.45812,31.44003178,5.9796,-1.06812,6.074248636,24.79,-5.39,25.36919786
20/10/2020 17:00,35.24976,1.38252,35.27686128,7.43976,-0.62748,7.466174389,27.81,2.01,27.88254293,34.19976,-6.20748,34.75854416,7.43976,-0.62748,7.466174389,26.76,-5.58,27.33558121
20/10/2020 17:30,36.03624,1.65572,36.07425678,6.18624,-0.40428,6.199436076,29.85,2.06,29.92099764,34.92624,-5.96428,35.43183422,6.18624,-0.40428,6.199436076,28.74,-5.56,29.27287482
20/10/2020 18:00,36.7932,1.63884,36.82968046,6.7032,-0.55116,6.72582096,30.09,2.19,30.16959065,35.6832,-5.96116,36.17770295,6.7032,-0.55116,6.72582096,28.98,-5.41,29.48064619
20/10/2020 18:30,37.17432,1.4464,37.20244804,6.39432,-0.3636,6.404649344,30.78,1.81,30.83317207,36.04432,-6.1136,36.559118,6.39432,-0.3636,6.404649344,29.65,-5.75,30.20240057
20/10/2020 19:00,36.33712,1.3456,36.36202592,7.28712,-0.5544,7.308178792,29.05,1.9,29.11206794,35.25712,-6.1644,35.79195913,7.28712,-0.5544,7.308178792,27.97,-5.61,28.52705733
20/10/2020 19:30,35.0886,0.98512,35.102426,7.2486,-0.52488,7.267578756,27.84,1.51,27.88092,34.0386,-6.64488,34.68112917,7.2486,-0.52488,7.267578756,26.79,-6.12,27.48014738
20/10/2020 20:00,33.26508,0.6526,33.27148079,6.17508,-0.5274,6.197561114,27.09,1.18,27.11568734,32.23508,-6.9774,32.98157809,6.17508,-0.5274,6.197561114,26.06,-6.45,26.8463424
20/10/2020 20:30,31.09664,-0.21312,31.0973703,4.16664,-0.75312,4.234156188,26.93,0.54,26.93541349,30.06664,-7.83312,31.07025281,4.16664,-0.75312,4.234156188,25.9,-7.08,26.85025884
20/10/2020 21:00,29.6298,-0.61436,29.63616855,4.0698,-0.68436,4.126938411,25.56,0.07,25.56009585,28.6198,-8.21436,29.77530289,4.0698,-0.68436,4.126938411,24.55,-7.53,25.67885122
20/10/2020 21:30,27.70864,-0.94856,27.72487145,4.05864,-0.71856,4.121757771,23.65,-0.23,23.65111837,26.75864,-8.50856,28.0788249,4.05864,-0.71856,4.121757771,22.7,-7.79,23.99946041
20/10/2020 22:00,25.665,-1.42576,25.7045719,4.815,-0.90576,4.89945162,20.85,-0.52,20.8564834,24.775,-9.00576,26.36103826,4.815,-0.90576,4.89945162,19.96,-8.1,21.54092849
20/10/2020 22:30,24.00144,-1.8524,24.07281678,3.78144,-0.6624,3.839018395,20.22,-1.19,20.25498704,23.15144,-9.4824,25.01809513,3.78144,-0.6624,3.839018395,19.37,-8.82,21.28354529
20/10/2020 23:00,21.89084,-2.26268,22.00746684,3.03084,-0.56268,3.08262873,18.86,-1.7,18.93646218,21.05084,-9.88268,23.25521939,3.03084,-0.56268,3.08262873,18.02,-9.32,20.28750354
20/10/2020 23:30,20.20088,-2.47376,20.35178226,3.80088,-0.74376,3.872966268,16.4,-1.73,16.49099451,19.42088,-10.03376,21.85970996,3.80088,-0.74376,3.872966268,15.62,-9.29,18.17384109
21/10/2020 00:00,18.6538,-2.65428,18.84169464,3.3138,-0.58428,3.364915089,15.34,-2.07,15.47903421,17.9138,-10.26428,20.64605711,3.3138,-0.58428,3.364915089,14.6,-9.68,17.5174884
21/10/2020 00:30,17.5102,-2.77,17.72794416,2.6802,-0.54,2.734057797,14.83,-2.23,14.99672631,16.7802,-10.45,19.76809581,2.6802,-0.54,2.734057797,14.1,-9.91,17.23421307
21/10/2020 01:00,17.21784,-2.84736,17.4516897,1.52784,-0.29736,1.556508283,15.69,-2.55,15.89586739,16.46784,-10.51736,19.53982128,1.52784,-0.29736,1.556508283,14.94,-10.22,18.10116018
21/10/2020 01:30,17.0038,-3.00764,17.26774776,1.3338,-0.28764,1.364462975,15.67,-2.72,15.90431702,16.2438,-10.66764,19.43346551,1.3338,-0.28764,1.364462975,14.91,-10.38,18.16734708
21/10/2020 02:00,16.70824,-2.89352,16.95693787,2.47824,-0.62352,2.55547465,14.23,-2.27,14.40992019,15.99824,-10.60352,19.19318419,2.47824,-0.62352,2.55547465,13.52,-9.98,16.8044875
21/10/2020 02:30,16.07116,-7.43524,17.70776603,1.45116,-0.25524,1.473435714,14.62,-7.18,16.28793418,15.74116,-8.86524,18.065896,1.45116,-0.25524,1.473435714,14.29,-8.61,16.68341092
21/10/2020 03:00,15.6702,-9.31308,18.22878567,1.3302,-0.25308,1.354061124,14.34,-9.06,16.96228758,15.5102,-7.76308,17.34450101,1.3302,-0.25308,1.354061124,14.18,-7.51,16.04594964
21/10/2020 03:30,15.42832,-9.39208,18.062232,1.76832,-0.35208,1.803029658,13.66,-9.04,16.38039072,15.26832,-7.84208,17.16449284,1.76832,-0.35208,1.803029658,13.5,-7.49,15.43859126
21/10/2020 04:00,15.47084,-9.19612,17.997653,1.05084,-0.18612,1.06719509,14.42,-9.01,17.00342613,15.31084,-7.63612,17.109417,1.05084,-0.18612,1.06719509,14.26,-7.45,16.0888191
21/10/2020 04:30,16.1118,-8.16928,18.06452975,0.3618,0.00072,0.361800716,15.75,-8.17,17.74292535,15.9618,-6.62928,17.28370367,0.3618,0.00072,0.361800716,15.6,-6.63,16.95042477
21/10/2020 05:00,16.51052,-8.14396,18.40981681,0.20052,-0.00396,0.200559099,16.31,-8.14,18.22843109,16.35052,-6.59396,17.63008261,0.20052,-0.00396,0.200559099,16.15,-6.59,17.44278074
21/10/2020 05:30,17.09008,-7.85472,18.80870704,0.37008,-0.05472,0.374103575,16.72,-7.8,18.44988889,16.92008,-6.34472,18.07054452,0.37008,-0.05472,0.374103575,16.55,-6.29,17.704988
21/10/2020 06:00,18.11324,-7.62728,19.65362215,0.45324,-0.10728,0.465763348,17.66,-7.52,19.19442627,17.95324,-6.10728,18.96358868,0.45324,-0.10728,0.465763348,17.5,-6,18.5
21/10/2020 06:30,20.8314,-7.32816,22.0827796,0.3114,-0.03816,0.313729415,20.52,-7.29,21.77646666,20.6614,-5.83816,21.47038803,0.3114,-0.03816,0.313729415,20.35,-5.8,21.16039933
21/10/2020 07:00,23.70692,-7.3322,24.81489901,0.19692,0.0378,0.200515153,23.51,-7.37,24.63812087,23.51692,-5.8722,24.23898222,0.19692,0.0378,0.200515153,23.32,-5.91,24.05723384
21/10/2020 07:30,27.2522,-2.24052,27.34414626,0.0522,0.15948,0.167805573,27.2,-2.4,27.30567707,26.3222,-8.65052,27.70721403,0.0522,0.15948,0.167805573,26.27,-8.81,27.70792305
21/10/2020 08:00,29.47968,-1.11248,29.50066346,0.04968,0.13752,0.14621851,29.43,-1.25,29.45653408,28.38968,-8.64248,29.67602384,0.04968,0.13752,0.14621851,28.34,-8.78,29.66890628
21/10/2020 08:30,30.72104,-0.5096,30.72526633,0.04104,0.2304,0.234026583,30.68,-0.74,30.68892308,29.58104,-8.1796,30.69110268,0.04104,0.2304,0.234026583,29.54,-8.41,30.71383564
21/10/2020 09:00,31.04696,-0.12788,31.04722336,0.06696,0.22212,0.231993396,30.98,-0.35,30.98197702,29.89696,-7.84788,30.90982753,0.06696,0.22212,0.231993396,29.83,-8.07,30.90232677
21/10/2020 09:30,31.55,0.0688,31.55007501,0.09,0.2088,0.227370711,31.46,-0.14,31.46031151,30.39,-7.6512,31.33836246,0.09,0.2088,0.227370711,30.3,-7.86,31.30286888
21/10/2020 10:00,31.9306,0.19384,31.93118836,0.1206,0.21384,0.245503372,31.81,-0.02,31.81000629,30.7606,-7.51616,31.66555184,0.1206,0.21384,0.245503372,30.64,-7.73,31.60003956
21/10/2020 10:30,32.13712,0.22956,32.13793988,0.17712,0.25956,0.314233811,31.96,-0.03,31.96001408,30.96712,-7.47044,31.85545471,0.17712,0.25956,0.314233811,30.79,-7.73,31.74550362
21/10/2020 11:00,32.20112,0.24488,32.20205111,0.23112,0.25488,0.344064338,31.97,-0.01,31.97000156,31.03112,-7.42512,31.90709663,0.23112,0.25488,0.344064338,30.8,-7.68,31.74306853
21/10/2020 11:30,32.62988,0.3384,32.6316347,0.29988,0.2484,0.389397707,32.33,0.09,32.33012527,31.44988,-7.3216,32.29087764,0.29988,0.2484,0.389397707,31.15,-7.57,32.05662802
21/10/2020 12:00,32.8384,0.56024,32.84317864,0.4284,0.12024,0.444954175,32.41,0.44,32.41298659,31.6484,-7.11976,32.43936197,0.4284,0.12024,0.444954175,31.22,-7.24,32.0484945
21/10/2020 12:30,33.3036,0.62432,33.30945134,0.7236,-0.17568,0.744620992,32.58,0.8,32.5898205,32.1136,-7.04568,32.87742252,0.7236,-0.17568,0.744620992,31.39,-6.87,32.13298928
21/10/2020 13:00,32.62092,0.47948,32.62444364,1.42092,-0.38052,1.470989163,31.2,0.86,31.21185031,31.46092,-7.20052,32.27440124,1.42092,-0.38052,1.470989163,30.04,-6.82,30.80444773
21/10/2020 13:30,31.2048,0.56596,31.20993197,3.1248,-0.73404,3.209858215,28.08,1.3,28.11007649,30.1348,-7.15404,30.97234992,3.1248,-0.73404,3.209858215,27.01,-6.42,27.76250169
21/10/2020 14:00,31.12868,0.58304,31.13413969,4.73868,-1.05696,4.855126423,26.39,1.64,26.44090959,30.08868,-7.18696,30.93511044,4.73868,-1.05696,4.855126423,25.35,-6.13,26.08063266
21/10/2020 14:30,30.20836,1.00304,30.22500791,5.50836,-1.23696,5.645538055,24.7,2.24,24.80136287,29.21836,-6.79696,29.9985204,5.50836,-1.23696,5.645538055,23.71,-5.56,24.35318665
21/10/2020 15:00,29.5424,1.33824,29.57269491,5.6124,-1.21176,5.741724136,23.93,2.55,24.0654815,28.5824,-6.40176,29.29054661,5.6124,-1.21176,5.741724136,22.97,-5.19,23.54903395
21/10/2020 15:30,30.36332,1.18376,30.38638658,3.70332,-0.78624,3.785862169,26.66,1.97,26.73268599,29.33332,-6.51624,30.04837842,3.70332,-0.78624,3.785862169,25.63,-5.73,26.2627074
21/10/2020 16:00,31.36788,1.08724,31.38671672,3.91788,-0.84276,4.007496489,27.45,1.93,27.51776517,30.31788,-6.57276,31.02216984,3.91788,-0.84276,4.007496489,26.4,-5.73,27.01467934
21/10/2020 16:30,31.5562,0.7914,31.56612223,5.3262,-1.1286,5.444459973,26.23,1.92,26.30017681,30.5362,-6.8686,31.29915616,5.3262,-1.1286,5.444459973,25.21,-5.74,25.85520644
21/10/2020 17:00,32.34136,0.70944,32.3491402,5.03136,-0.97056,5.124116525,27.31,1.68,27.36162459,31.29136,-6.88056,32.03890317,5.03136,-0.97056,5.124116525,26.26,-5.91,26.91682931
21/10/2020 17:30,33.45056,0.74268,33.45880359,4.30056,-0.69732,4.356727154,29.15,1.44,29.18554608,32.36056,-6.74732,33.05649967,4.30056,-0.69732,4.356727154,28.06,-6.05,28.7048097
21/10/2020 18:00,34.57704,-0.46492,34.5801655,3.04704,-0.48492,3.08538493,31.53,0.02,31.53000634,33.42704,-7.99492,34.36983778,3.04704,-0.48492,3.08538493,30.38,-7.51,31.29448034
21/10/2020 18:30,35.15472,-0.51832,35.15854084,2.21472,-0.32832,2.238923558,32.94,-0.19,32.94054796,33.95472,-8.01832,34.88862946,2.21472,-0.32832,2.238923558,31.74,-7.69,32.65828685
21/10/2020 19:00,34.86684,-0.64124,34.87273606,3.33684,-0.56124,3.383709728,31.53,-0.08,31.53010149,33.71684,-8.18124,34.69521563,3.33684,-0.56124,3.383709728,30.38,-7.62,31.32106001
21/10/2020 19:30,34.12368,-0.88908,34.13526036,2.80368,-0.46908,2.842649748,31.32,-0.42,31.32281597,32.97368,-8.48908,34.04890677,2.80368,-0.46908,2.842649748,30.17,-8.02,31.21777218
21/10/2020 20:00,32.83568,-1.18908,32.85720305,2.51568,-0.46908,2.559039255,30.32,-0.72,30.32854761,31.70568,-8.76908,32.8960014,2.51568,-0.46908,2.559039255,29.19,-8.3,30.34709377
21/10/2020 20:30,31.84248,-1.72,31.88889983,3.01248,-0.63,3.077651012,28.83,-1.09,28.85059791,30.74248,-9.3,32.11837599,3.01248,-0.63,3.077651012,27.73,-8.67,29.05377428
21/10/2020 21:00,29.88256,-2.12304,29.95788195,2.39256,-0.56304,2.457917288,27.49,-1.56,27.53422779,28.82256,-9.71304,30.41517896,2.39256,-0.56304,2.457917288,26.43,-9.15,27.9690436
21/10/2020 21:30,28.58608,-2.69164,28.71252158,1.03608,-0.25164,1.066200945,27.55,-2.44,27.65783976,27.52608,-10.26164,29.37662907,1.03608,-0.25164,1.066200945,26.49,-10.01,28.31819556
21/10/2020 22:00,26.74848,-3.05616,26.92250539,1.42848,-0.32616,1.465242456,25.32,-2.73,25.46674891,25.74848,-10.57616,27.83593689,1.42848,-0.32616,1.465242456,24.32,-10.25,26.39175818
21/10/2020 22:30,25.02892,-3.39116,25.2576088,0.98892,-0.28116,1.028111722,24.04,-3.11,24.24033209,24.05892,-10.98116,26.44650273,0.98892,-0.28116,1.028111722,23.07,-10.7,25.43058985
21/10/2020 23:00,22.80672,-3.78184,23.11814852,0.48672,-0.14184,0.506966413,22.32,-3.64,22.61486237,21.87672,-11.33184,24.63739994,0.48672,-0.14184,0.506966413,21.39,-11.19,24.14017813
21/10/2020 23:30,21.04632,-4.05008,21.43246914,0.61632,-0.19008,0.644965696,20.43,-3.86,20.79145257,20.16632,-11.57008,23.24967126,0.61632,-0.19008,0.644965696,19.55,-11.38,22.62093941
22/10/2020 00:00,19.25584,-4.2874,19.72737116,1.27584,-0.3474,1.322291369,17.98,-3.94,18.40662924,18.43584,-11.7774,21.8766393,1.27584,-0.3474,1.322291369,17.16,-11.43,20.61820797
22/10/2020 00:30,18.03312,-4.3922,18.56030274,1.56312,-0.4122,1.616555899,16.47,-3.98,16.94406386,17.26312,-11.9022,20.96849248,1.56312,-0.4122,1.616555899,15.7,-11.49,19.45533603
22/10/2020 01:00,17.47084,-3.679,17.85399931,1.32084,-0.369,1.371415074,16.15,-3.31,16.48570896,16.70084,-11.219,20.11924496,1.32084,-0.369,1.371415074,15.38,-10.85,18.82197917
22/10/2020 01:30,17.29276,-3.46712,17.63690646,0.48276,-0.17712,0.514226324,16.81,-3.29,17.12892875,16.52276,-10.94712,19.82021782,0.48276,-0.17712,0.514226324,16.04,-10.77,19.32031314
22/10/2020 02:00,17.01332,-3.44228,17.35806294,0.37332,-0.15228,0.403183607,16.64,-3.29,16.96212546,16.25332,-10.93228,19.58788291,0.37332,-0.15228,0.403183607,15.88,-10.78,19.19330091
22/10/2020 02:30,16.88576,-3.5214,17.24903327,0.18576,-0.1314,0.227536234,16.7,-3.39,17.04060152,16.11576,-11.0514,19.54101232,0.18576,-0.1314,0.227536234,15.93,-10.92,19.31350046
22/10/2020 03:00,16.57464,-3.4814,16.93631711,0.22464,-0.0414,0.22842305,16.35,-3.44,16.70796517,15.81464,-11.0614,19.29915564,0.22464,-0.0414,0.22842305,15.59,-11.02,19.09158191
22/10/2020 03:30,16.4468,-3.38684,16.79190029,0.2268,-0.09684,0.24660946,16.22,-3.29,16.55030211,15.6868,-10.96684,19.14020046,0.2268,-0.09684,0.24660946,15.46,-10.87,18.89890208
22/10/2020 04:00,16.26524,-3.35792,16.6082407,0.43524,-0.18792,0.474075715,15.83,-3.17,16.14428072,15.51524,-10.96792,19.00047214,0.43524,-0.18792,0.474075715,15.08,-10.78,18.53684979
22/10/2020 04:30,16.29016,-3.30276,16.62159849,0.56016,-0.21276,0.599204509,15.73,-3.09,16.03062694,15.54016,-10.93276,19.00057405,0.56016,-0.21276,0.599204509,14.98,-10.72,18.42060802
22/10/2020 05:00,16.48676,-3.1072,16.7770065,0.89676,-0.2772,0.938625771,15.59,-2.83,15.84477832,15.73676,-10.6772,19.01705064,0.89676,-0.2772,0.938625771,14.84,-10.4,18.12141275
22/10/2020 05:30,17.07684,-3.04296,17.34583725,0.99684,-0.28296,1.036222151,16.08,-2.76,16.31514634,16.32684,-10.58296,19.45674039,0.99684,-0.28296,1.036222151,15.33,-10.3,18.46886299
22/10/2020 06:00,17.9572,-2.79856,18.17396407,1.3572,-0.35856,1.403765334,16.6,-2.44,16.77836702,17.1972,-10.30856,20.05018945,1.3572,-0.35856,1.403765334,15.84,-9.95,18.70583064
22/10/2020 06:30,21.14424,-2.12336,21.25058924,1.16424,-0.33336,1.211025874,19.98,-1.79,20.06002243,20.28424,-9.63336,22.45555649,1.16424,-0.33336,1.211025874,19.12,-9.3,21.26180613
22/10/2020 07:00,23.83396,-1.47132,23.87933064,1.26396,-0.30132,1.299380092,22.57,-1.17,22.60030531,22.92396,-8.94132,24.60599816,1.26396,-0.30132,1.299380092,21.66,-8.64,23.31963121
22/10/2020 07:30,26.835,-2.494,26.95064491,1.125,-0.324,1.170726697,25.71,-2.17,25.80141469,25.845,-9.874,27.666946,1.125,-0.324,1.170726697,24.72,-9.55,26.50058301
22/10/2020 08:00,28.74352,-1.66584,28.79175168,1.70352,-0.46584,1.766065485,27.04,-1.2,27.06661412,27.70352,-9.21584,29.19617659,1.70352,-0.46584,1.766065485,26,-8.75,27.43287262
22/10/2020 08:30,30.39216,1.3278,30.42115123,1.89216,-0.5022,1.957670633,28.5,1.83,28.5586922,29.32216,-6.3022,29.99177874,1.89216,-0.5022,1.957670633,27.43,-5.8,28.03649229
22/10/2020 09:00,30.40592,1.416,30.43887362,1.91592,-0.504,1.981102079,28.49,1.92,28.55462309,29.34592,-6.104,29.97401936,1.91592,-0.504,1.981102079,27.43,-5.6,27.99580147
22/10/2020 09:30,30.75908,0.71092,30.76729448,1.81908,-0.46908,1.878586728,28.94,1.18,28.96404668,29.68908,-6.83908,30.46661265,1.81908,-0.46908,1.878586728,27.87,-6.37,28.58870057
22/10/2020 10:00,30.47664,0.81592,30.48755994,2.18664,-0.51408,2.246257495,28.29,1.33,28.32124644,29.40664,-6.78408,30.17903606,2.18664,-0.51408,2.246257495,27.22,-6.27,27.93279972
22/10/2020 10:30,30.48184,0.89896,30.49509303,1.67184,-0.40104,1.719267887,28.81,1.3,28.83931518,29.40184,-6.73104,30.16247826,1.67184,-0.40104,1.719267887,27.73,-6.33,28.44330853
22/10/2020 11:00,30.064,1.0714,30.08308485,1.944,-0.4086,1.986476771,28.12,1.48,28.15892043,29.004,-6.5586,29.73629516,1.944,-0.4086,1.986476771,27.06,-6.15,27.75006486
22/10/2020 11:30,29.63612,1.11964,29.65726222,3.15612,-0.63036,3.218454161,26.48,1.75,26.53776366,28.60612,-6.57036,29.35097498,3.15612,-0.63036,3.218454161,25.45,-5.94,26.13400276
22/10/2020 12:00,28.78428,0.94396,28.79975409,4.09428,-0.80604,4.172868222,24.69,1.75,24.75194134,27.81428,-6.67604,28.60425986,4.09428,-0.80604,4.172868222,23.72,-5.87,24.43553355
22/10/2020 12:30,29.17324,0.93432,29.18819772,4.23324,-0.80568,4.309227444,24.94,1.74,25.00062399,28.17324,-6.77568,28.97656452,4.23324,-0.80568,4.309227444,23.94,-5.97,24.67315343
22/10/2020 13:00,28.99048,0.7226,28.99948416,4.02048,-0.7974,4.09879326,24.97,1.52,25.01622074,28.01048,-6.9174,28.85199148,4.02048,-0.7974,4.09879326,23.99,-6.12,24.75832183
22/10/2020 13:30,28.04372,0.38524,28.04636592,4.02372,-0.82476,4.107377715,24.02,1.21,24.05045738,27.07372,-7.33476,28.04968839,4.02372,-0.82476,4.107377715,23.05,-6.51,23.95167218
22/10/2020 14:00,27.65344,0.40216,27.65636412,4.21344,-0.89784,4.308038219,23.44,1.3,23.47602181,26.70344,-7.33784,27.69327723,4.21344,-0.89784,4.308038219,22.49,-6.44,23.39388168
22/10/2020 14:30,27.76772,0.35172,27.76994744,4.70772,-0.99828,4.812399667,23.06,1.35,23.09948268,26.82772,-7.40828,27.83180147,4.70772,-0.99828,4.812399667,22.12,-6.41,23.03003474
22/10/2020 15:00,27.76216,-0.19504,27.76284511,3.78216,-0.81504,3.868982356,23.98,0.62,23.98801367,26.84216,-7.31504,27.82105972,3.78216,-0.81504,3.868982356,23.06,-6.5,23.95858093
22/10/2020 15:30,27.82192,-5.35092,28.33181211,2.94192,-0.61092,3.004682435,24.88,-4.74,25.32749494,27.62192,-3.96092,27.90446831,2.94192,-0.61092,3.004682435,24.68,-3.35,24.90632249
