Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/10/2020 16:00,29.9978,0.8706,30.01043067,2.3778,-0.5094,2.431752701,27.62,1.38,27.65445353,28.9578,-6.6594,29.71366334,2.3778,-0.5094,2.431752701,26.58,-6.15,27.28220849
22/10/2020 16:30,30.85884,0.65908,30.86587748,1.78884,-0.43092,1.84001103,29.07,1.09,29.09042798,29.76884,-6.95092,30.5695784,1.78884,-0.43092,1.84001103,27.98,-6.52,28.72961538
22/10/2020 17:00,32.00008,0.55072,32.00481858,1.36008,-0.35928,1.406733708,30.64,0.91,30.6535104,30.88008,-6.96928,31.65675606,1.36008,-0.35928,1.406733708,29.52,-6.61,30.25099172
22/10/2020 17:30,32.487,-0.31224,32.48850047,1.197,-0.28224,1.229824547,31.29,-0.03,31.29001438,31.337,-7.82224,32.2985295,1.197,-0.28224,1.229824547,30.14,-7.54,31.06881395
22/10/2020 18:00,33.94376,-0.60552,33.94916048,4.79376,-0.24552,4.80004323,29.15,-0.36,29.1522229,32.85376,-7.99552,33.81268824,4.79376,-0.24552,4.80004323,28.06,-7.75,29.11058399
22/10/2020 18:30,36.28864,-0.42512,36.29113005,10.17864,0.70488,10.2030176,26.11,-1.13,26.13444088,35.27864,-7.81512,36.13389739,10.17864,0.70488,10.2030176,25.1,-8.52,26.5066105
22/10/2020 19:00,35.92628,-0.28228,35.92738895,15.32628,-0.87228,15.35108241,20.6,0.59,20.6084473,35.08628,-7.60228,35.90044158,15.32628,-0.87228,15.35108241,19.76,-6.73,20.87463772
22/10/2020 19:30,35.33564,-1.32596,35.36050939,4.80564,0.10404,4.806766078,30.53,-1.43,30.56347166,34.20564,-8.77596,35.31349999,4.80564,0.10404,4.806766078,29.4,-8.88,30.71179578
22/10/2020 20:00,33.55356,-2.05276,33.61629385,0.22356,-0.03276,0.225947541,33.33,-2.02,33.39115601,32.36356,-9.52276,33.73548538,0.22356,-0.03276,0.225947541,32.14,-9.49,33.51178449
22/10/2020 20:30,31.9536,-2.61052,32.06005876,0.1836,-0.02052,0.184743147,31.77,-2.59,31.87539804,30.7836,-10.09052,32.39519444,0.1836,-0.02052,0.184743147,30.6,-10.07,32.2143586
22/10/2020 21:00,30.60764,-2.92416,30.74700535,0.10764,0.01584,0.108799243,30.5,-2.94,30.64137073,29.46764,-10.42416,31.2570779,0.10764,0.01584,0.108799243,29.36,-10.44,31.16092425
22/10/2020 21:30,28.67892,-3.6344,28.90829147,0.08892,0.1656,0.187963099,28.59,-3.8,28.84143027,27.58892,-11.1444,29.75476698,0.08892,0.1656,0.187963099,27.5,-11.31,29.73493064
22/10/2020 22:00,26.87496,-4.17724,27.19766183,0.08496,0.21276,0.229096092,26.79,-4.39,27.14730558,25.82496,-11.63724,28.32585239,0.08496,0.21276,0.229096092,25.74,-11.85,28.33672705
22/10/2020 22:30,25.11828,-4.20032,25.46705084,0.09828,0.22968,0.249823659,25.02,-4.43,25.4091578,24.12828,-11.68032,26.80678591,0.09828,0.22968,0.249823659,24.03,-11.91,26.81956375
22/10/2020 23:00,23.15468,-3.60084,23.432995,0.09468,0.20916,0.229591394,23.06,-3.81,23.37262715,22.21468,-11.08084,24.82492744,0.09468,0.20916,0.229591394,22.12,-11.29,24.83462301
22/10/2020 23:30,21.44764,-3.6774,21.76061884,0.10764,0.1026,0.148704841,21.34,-3.78,21.67219417,20.54764,-11.2274,23.41495292,0.10764,0.1026,0.148704841,20.44,-11.33,23.37011981
23/10/2020 00:00,19.6196,-6.1276,20.5542255,0.1296,0.1224,0.178263625,19.49,-6.25,20.46759878,19.1196,-8.7576,21.02985169,0.1296,0.1224,0.178263625,18.99,-8.88,20.96364711
23/10/2020 00:30,18.58872,-5.11844,19.28053265,0.10872,0.15156,0.186522042,18.48,-5.27,19.2167453,17.83872,-11.57844,21.26688045,0.10872,0.15156,0.186522042,17.73,-11.73,21.25901691
23/10/2020 01:00,17.96656,-4.3316,18.48134294,0.10656,0.2484,0.270291682,17.86,-4.58,18.43789576,17.15656,-11.8916,20.87481022,0.10656,0.2484,0.270291682,17.05,-12.14,20.93041089
23/10/2020 01:30,17.81872,-3.58932,18.17663337,0.10872,0.22068,0.246007522,17.71,-3.81,18.11519252,17.01872,-11.11932,20.32919348,0.10872,0.22068,0.246007522,16.91,-11.34,20.36034626
23/10/2020 02:00,17.55332,-3.6428,17.92732648,0.10332,0.2772,0.29582911,17.45,-3.92,17.88487909,16.76332,-11.1828,20.1510276,0.10332,0.2772,0.29582911,16.66,-11.46,20.22095942
23/10/2020 02:30,17.3956,-3.66336,17.77715123,0.0756,0.29664,0.306121952,17.32,-3.96,17.76693558,16.6156,-11.18336,20.02862213,0.0756,0.29664,0.306121952,16.54,-11.48,20.13360375
23/10/2020 03:00,17.20488,-3.60508,17.57852376,0.07488,0.30492,0.31397965,17.13,-3.91,17.57057199,16.41488,-11.31508,19.93688343,0.07488,0.30492,0.31397965,16.34,-11.62,20.0504364
23/10/2020 03:30,16.08848,-9.7214,18.79746809,0.07848,0.3186,0.32812356,16.01,-10.04,18.89766388,15.90848,-8.3314,17.95806119,0.07848,0.3186,0.32812356,15.83,-8.65,18.03916295
23/10/2020 04:00,15.96252,-9.79156,18.72636355,0.09252,0.29844,0.312452211,15.87,-10.09,18.80598309,15.80252,-8.26156,17.83179778,0.09252,0.29844,0.312452211,15.71,-8.56,17.89071547
23/10/2020 04:30,15.8664,-9.75252,18.62402468,0.4464,-0.00252,0.446407113,15.42,-9.75,18.24387294,15.7064,-8.24252,17.73781658,0.4464,-0.00252,0.446407113,15.26,-8.24,17.34258343
23/10/2020 05:00,16.05516,-9.62872,18.72112207,0.24516,0.07128,0.255312091,15.81,-9.7,18.54847972,15.89516,-8.11872,17.84852167,0.24516,0.07128,0.255312091,15.65,-8.19,17.6634821
23/10/2020 05:30,16.46028,-9.39308,18.95180122,0.53028,-0.07308,0.535292037,15.93,-9.32,18.45609114,16.30028,-7.89308,18.11076586,0.53028,-0.07308,0.535292037,15.77,-7.82,17.60242313
23/10/2020 06:00,17.4328,-8.97616,19.60800765,0.8028,-0.14616,0.815996682,16.63,-8.83,18.82885551,17.2628,-7.71616,18.90881776,0.8028,-0.14616,0.815996682,16.46,-7.57,18.11729836
23/10/2020 06:30,20.85576,-2.25636,20.97746137,0.99576,-0.21636,1.01899442,19.86,-2.04,19.96449849,20.00576,-9.68636,22.22737059,0.99576,-0.21636,1.01899442,19.01,-9.47,21.23819672
23/10/2020 07:00,24.3674,-1.34068,24.40425384,4.3074,-0.40068,4.325995749,20.06,-0.94,20.08201185,23.5074,-8.88068,25.12895406,4.3074,-0.40068,4.325995749,19.2,-8.48,20.98929251
23/10/2020 07:30,27.35788,-0.6268,27.36505941,5.80788,-0.4068,5.822109269,21.55,-0.22,21.55112294,26.48788,-8.0768,27.69192094,5.80788,-0.4068,5.822109269,20.68,-7.67,22.05654778
23/10/2020 08:00,28.89896,-0.21508,28.89976035,6.52896,-0.50508,6.548467339,22.37,0.29,22.37187967,27.98896,-7.68508,29.02485722,6.52896,-0.50508,6.548467339,21.46,-7.18,22.62927308
23/10/2020 08:30,28.67692,-0.01656,28.67692478,2.98692,-0.55656,3.038330153,25.69,0.54,25.69567473,27.67692,-7.48656,28.67159712,2.98692,-0.55656,3.038330153,24.69,-6.93,25.64412213
23/10/2020 09:00,29.18144,0.5894,29.18739168,4.32144,-0.8406,4.402437056,24.86,1.43,24.90109435,28.20144,-6.9206,29.03818043,4.32144,-0.8406,4.402437056,23.88,-6.08,24.64185058
23/10/2020 09:30,30.13312,0.98172,30.1491077,4.89312,-0.99828,4.993914926,25.24,1.98,25.31754332,29.15312,-6.57828,29.88608662,4.89312,-0.99828,4.993914926,24.26,-5.58,24.89345295
23/10/2020 10:00,30.2262,0.77588,30.23615644,3.8862,-0.83412,3.974708368,26.34,1.61,26.38915876,29.2162,-6.72412,29.97999553,3.8862,-0.83412,3.974708368,25.33,-5.89,26.00578782
23/10/2020 10:30,30.21456,0.93496,30.22902225,5.07456,-0.99504,5.171195587,25.14,1.93,25.2139743,29.22456,-6.59504,29.95946361,5.07456,-0.99504,5.171195587,24.15,-5.6,24.79077449
23/10/2020 11:00,30.75408,1.23072,30.77869569,5.91408,-1.07928,6.011754117,24.84,2.31,24.9471782,29.77408,-6.33928,30.44145711,5.91408,-1.07928,6.011754117,23.86,-5.26,24.43291223
23/10/2020 11:30,31.70976,1.54712,31.74747958,9.95976,-1.26288,10.03950622,21.75,2.81,21.93076834,30.81976,-5.97288,31.39319834,9.95976,-1.26288,10.03950622,20.86,-4.71,21.38512801
23/10/2020 12:00,31.52928,1.91988,31.58767856,12.50928,-1.77012,12.63389928,19.02,3.69,19.37463548,30.71928,-5.59012,31.22376667,12.50928,-1.77012,12.63389928,18.21,-3.82,18.60635644
23/10/2020 12:30,31.68128,1.53572,31.71847945,9.88128,-1.12428,9.945033934,21.8,2.66,21.96168482,30.78128,-6.04428,31.36910134,9.88128,-1.12428,9.945033934,20.9,-4.92,21.47129246
23/10/2020 13:00,30.02804,1.1766,30.05108274,10.41804,-1.2834,10.49679346,19.61,2.46,19.76369652,29.17804,-6.4334,29.87886634,10.41804,-1.2834,10.49679346,18.76,-5.15,19.45405099
23/10/2020 13:30,28.25468,1.11112,28.27651905,12.33468,-1.74888,12.45804607,15.92,2.86,16.17485703,27.50468,-6.55888,28.2758966,12.33468,-1.74888,12.45804607,15.17,-4.81,15.91430174
23/10/2020 14:00,26.24048,0.61268,26.24763165,8.70048,-1.77732,8.880158704,17.54,2.39,17.7020818,25.44048,-7.11732,26.41730998,8.70048,-1.77732,8.880158704,16.74,-5.34,17.57108989
23/10/2020 14:30,26.52884,0.2354,26.52988437,7.63884,-1.6146,7.807612292,18.89,1.85,18.98037407,25.69884,-7.5046,26.77217583,7.63884,-1.6146,7.807612292,18.06,-5.89,18.99620225
23/10/2020 15:00,27.16016,1.43164,27.19786544,6.05016,-1.27836,6.183739994,21.11,2.71,21.28323754,26.27016,-6.36836,27.03104355,6.05016,-1.27836,6.183739994,20.22,-5.09,20.85081533
23/10/2020 15:30,26.68316,1.30532,26.71506855,5.93316,-1.26468,6.066448969,20.75,2.57,20.90854849,25.80316,-6.40468,26.58614285,5.93316,-1.26468,6.066448969,19.87,-5.14,20.52404687
23/10/2020 16:00,27.47024,0.07412,27.47033999,3.45024,-0.69588,3.519716612,24.02,0.77,24.03233863,26.52024,-7.51588,27.56467997,3.45024,-0.69588,3.519716612,23.07,-6.82,24.05695949
23/10/2020 16:30,28.30372,-0.63996,28.31095397,2.85372,-0.57996,2.912056222,25.45,-0.06,25.45007073,27.30372,-8.24996,28.52288495,2.85372,-0.57996,2.912056222,24.45,-7.67,25.62482
23/10/2020 17:00,28.52052,-0.7272,28.52978936,2.54052,-0.5472,2.598782351,25.98,-0.18,25.98062355,27.52052,-8.2672,28.73544183,2.54052,-0.5472,2.598782351,24.98,-7.72,26.1457224
23/10/2020 17:30,29.89268,-1.64292,29.9377939,3.17268,-0.68292,3.245347148,26.72,-0.96,26.73723995,28.85268,-9.15292,30.26967274,3.17268,-0.68292,3.245347148,25.68,-8.47,27.04077107
23/10/2020 18:00,30.98656,-2.54048,31.09052813,4.69656,-0.69048,4.747045235,26.29,-1.85,26.35501091,29.96656,-9.99048,31.58804218,4.69656,-0.69048,4.747045235,25.27,-9.3,26.92699203
23/10/2020 18:30,33.60752,-2.11128,33.67377175,5.89752,-0.43128,5.91326852,27.71,-1.68,27.76088075,32.54752,-9.57128,33.92566077,5.89752,-0.43128,5.91326852,26.65,-9.14,28.17378391
23/10/2020 19:00,34.58756,-1.98972,34.64474408,7.11756,-0.63972,7.146250907,27.47,-1.35,27.50315255,33.54756,-9.35972,34.82876886,7.11756,-0.63972,7.146250907,26.43,-8.72,27.83133665
23/10/2020 19:30,33.09888,-2.39688,33.18555244,7.23888,-0.68688,7.271395175,25.86,-1.71,25.91647545,32.07888,-9.84688,33.55615574,7.23888,-0.68688,7.271395175,24.84,-9.16,26.47510529
23/10/2020 20:00,32.51384,-2.99076,32.65110162,5.97384,-0.41076,5.987945234,26.54,-2.58,26.66510829,31.50384,-10.45076,33.19202192,5.97384,-0.41076,5.987945234,25.53,-10.04,27.43323714
23/10/2020 20:30,30.72176,-3.66216,30.93926233,2.38176,-0.27216,2.397259219,28.34,-3.39,28.54203391,29.63176,-11.15216,31.6608887,2.38176,-0.27216,2.397259219,27.25,-10.88,29.34172626
23/10/2020 21:00,28.45196,-4.29448,28.77423477,1.91196,-0.38448,1.950234835,26.54,-3.91,26.82647386,27.42196,-11.65448,29.7958184,1.91196,-0.38448,1.950234835,25.51,-11.27,27.88858189
23/10/2020 21:30,26.65092,-4.59316,27.04382842,2.23092,-0.44316,2.2745098,24.42,-4.15,24.77012111,25.68092,-12.05316,28.36879127,2.23092,-0.44316,2.2745098,23.45,-11.61,26.16666964
23/10/2020 22:00,24.979,-4.9314,25.46113012,1.899,-0.4914,1.961549123,23.08,-4.44,23.50319127,24.019,-12.4314,27.04537053,1.899,-0.4914,1.961549123,22.12,-11.94,25.13678579
23/10/2020 22:30,23.39636,-5.33556,23.9970386,3.45636,-0.83556,3.555922519,19.94,-4.5,20.44146766,22.51636,-12.92556,25.96259943,3.45636,-0.83556,3.555922519,19.06,-12.09,22.57103675
23/10/2020 23:00,21.38696,-5.74488,22.14510565,4.38696,-0.97488,4.49397475,17,-4.77,17.65652571,20.59696,-13.25488,24.49339921,4.38696,-0.97488,4.49397475,16.21,-12.28,20.33623613
23/10/2020 23:30,19.49892,-5.81908,20.34869955,5.30892,-1.09908,5.421495035,14.19,-4.72,14.95441406,18.76892,-13.28908,22.99721734,5.30892,-1.09908,5.421495035,13.46,-12.19,18.15950715
24/10/2020 00:00,17.90176,-5.9296,18.85823871,5.17176,-1.0296,5.273251147,12.73,-4.9,13.64048753,17.22176,-13.3696,21.80218387,5.17176,-1.0296,5.273251147,12.05,-12.34,17.24755345
24/10/2020 00:30,16.80148,-6.05424,17.85899079,5.81148,-1.16424,5.926951541,10.99,-4.89,12.02880709,16.15148,-13.56424,21.09167876,5.81148,-1.16424,5.926951541,10.34,-12.4,16.14545137
24/10/2020 01:00,15.95312,-6.10968,17.08303917,5.34312,-1.12968,5.461236878,10.61,-4.98,11.72060152,15.32312,-13.63968,20.51435783,5.34312,-1.12968,5.461236878,9.98,-12.51,16.00314032
24/10/2020 01:30,15.65968,-6.27892,16.871586,3.91968,-0.35892,3.936078616,11.74,-5.92,13.14815576,15.00968,-13.77892,20.37520871,3.91968,-0.35892,3.936078616,11.09,-13.42,17.40932222
24/10/2020 02:00,15.26908,-6.25644,16.50114679,3.52908,-0.22644,3.53633719,11.74,-6.03,13.1980491,14.61908,-13.73644,20.06009182,3.52908,-0.22644,3.53633719,11.09,-13.51,17.47879286
24/10/2020 02:30,14.94604,-6.21424,16.18644156,3.95604,-0.26424,3.964855011,10.99,-5.95,12.49730371,14.31604,-13.65424,19.78351008,3.95604,-0.26424,3.964855011,10.36,-13.39,16.92990549
24/10/2020 03:00,14.56484,-6.29836,15.86833019,5.06484,-0.37836,5.078952699,9.5,-5.92,11.19358745,13.96484,-13.84836,19.66707479,5.06484,-0.37836,5.078952699,8.9,-13.47,16.14468643
24/10/2020 03:30,14.05484,-6.1726,15.35055433,6.14484,-0.9126,6.212237712,7.91,-5.26,9.499247339,13.49484,-13.7426,19.26057531,6.14484,-0.9126,6.212237712,7.35,-12.83,14.7861895
24/10/2020 04:00,13.78096,-5.99448,15.02826168,6.60096,-1.19448,6.70816334,7.18,-4.8,8.63668918,13.25096,-13.56448,18.96267541,6.60096,-1.19448,6.70816334,6.65,-12.37,14.04419453
24/10/2020 04:30,13.67456,-6.03128,14.94556555,5.97456,-1.06128,6.068087214,7.7,-4.97,9.164654931,13.13456,-13.53128,18.85768291,5.97456,-1.06128,6.068087214,7.16,-12.47,14.37937759
24/10/2020 05:00,13.6434,-6.09388,14.94248095,5.2434,-0.98388,5.334909879,8.4,-5.11,9.832197109,13.0734,-13.63388,18.88905692,5.2434,-0.98388,5.334909879,7.83,-12.65,14.87721076
24/10/2020 05:30,13.41296,-5.86084,14.63751828,7.84296,-1.59084,8.002674145,5.57,-4.27,7.018390129,12.91296,-13.36084,18.58108128,7.84296,-1.59084,8.002674145,5.07,-11.77,12.81552964
24/10/2020 06:00,14.03284,-5.74836,15.16457191,6.88284,-1.27836,7.000549318,7.15,-4.47,8.432283202,13.51284,-13.24836,18.9239501,6.88284,-1.27836,7.000549318,6.63,-11.97,13.6834864
24/10/2020 06:30,14.7778,-5.18932,15.66245239,10.5678,-2.20932,10.79627212,4.21,-2.98,5.157955021,14.3178,-12.70932,19.14487429,10.5678,-2.20932,10.79627212,3.75,-10.5,11.14955156
24/10/2020 07:00,15.4584,-4.93088,16.22577296,12.0384,-2.54088,12.30362328,3.42,-2.39,4.172349458,15.0284,-12.43088,19.50332239,12.0384,-2.54088,12.30362328,2.99,-9.89,10.33209562
24/10/2020 07:30,17.036,-4.41476,17.59873296,12.636,-2.71476,12.92433433,4.4,-1.7,4.716990566,16.566,-11.93476,20.41741542,12.636,-2.71476,12.92433433,3.93,-9.22,10.02263937
24/10/2020 08:00,18.34328,-4.24156,18.82728744,11.48328,-2.31156,11.71362579,6.86,-1.93,7.126324438,17.82328,-11.62156,21.27745207,11.48328,-2.31156,11.71362579,6.34,-9.31,11.26373384
24/10/2020 08:30,19.8634,-3.93116,20.24867103,11.0934,-2.26116,11.32150026,8.77,-1.67,8.92758646,19.3034,-11.35116,22.39352775,11.0934,-2.26116,11.32150026,8.21,-9.09,12.2487632
24/10/2020 09:00,21.4642,-4.14448,21.86066321,10.8342,-2.18448,11.05223247,10.63,-1.96,10.80918591,20.8442,-11.46448,23.78896751,10.8342,-2.18448,11.05223247,10.01,-9.28,13.64985348
24/10/2020 09:30,23.24724,-5.2456,23.83171179,11.03724,-2.2356,11.26137532,12.21,-3.01,12.57553975,22.57724,-12.5756,25.84332566,11.03724,-2.2356,11.26137532,11.54,-10.34,15.4947475
24/10/2020 10:00,24.64176,-4.93564,25.13119333,10.84176,-2.19564,11.06185314,13.8,-2.74,14.0693852,23.95176,-12.21564,26.88696092,10.84176,-2.19564,11.06185314,13.11,-10.02,16.5006818
24/10/2020 10:30,26.35292,-4.77912,26.78276275,11.30292,-1.68912,11.42843502,15.05,-3.09,15.3639383,25.61292,-12.10912,28.33112172,11.30292,-1.68912,11.42843502,14.31,-10.42,17.70176545
24/10/2020 11:00,27.0652,-4.56024,27.44669087,13.0752,-1.83024,13.20267524,13.99,-2.73,14.25387667,26.3552,-11.88024,28.90911049,13.0752,-1.83024,13.20267524,13.28,-10.05,16.65415564
24/10/2020 11:30,27.79668,-4.466,28.15316279,13.57668,-1.836,13.70026043,14.22,-2.63,14.46116524,27.07668,-11.826,29.54658823,13.57668,-1.836,13.70026043,13.5,-9.99,16.79434726
24/10/2020 12:00,28.15628,-4.47188,28.50918824,13.52628,-1.81188,13.64709346,14.63,-2.66,14.86985205,27.43628,-11.82188,29.87484405,13.52628,-1.81188,13.64709346,13.91,-10.01,17.13733351
24/10/2020 12:30,29.57176,-4.72452,29.94678745,10.03176,-1.06452,10.08808265,19.54,-3.66,19.87981891,28.72176,-12.12452,31.17600813,10.03176,-1.06452,10.08808265,18.69,-11.06,21.71726732
24/10/2020 13:00,30.19528,-4.70416,30.55951661,7.59528,-0.70416,7.627851571,22.6,-4,22.95125269,29.26528,-12.12416,31.67730843,7.59528,-0.70416,7.627851571,21.67,-11.42,24.49500561
24/10/2020 13:30,30.11264,-4.82252,30.49635695,8.70264,-0.81252,8.740488071,21.41,-4.01,21.78229097,29.20264,-12.24252,31.6650198,8.70264,-0.81252,8.740488071,20.5,-11.43,23.47115038
24/10/2020 14:00,30.3794,-3.6514,30.59805004,7.9794,-0.7614,8.015644348,22.4,-2.89,22.58566138,29.4494,-11.1814,31.50064867,7.9794,-0.7614,8.015644348,21.47,-10.42,23.86498062
24/10/2020 14:30,29.1268,-3.97748,29.39712274,2.9268,-0.44748,2.960810124,26.2,-3.53,26.43673391,28.1068,-11.46748,30.35614112,2.9268,-0.44748,2.960810124,25.18,-11.02,27.48586546
24/10/2020 15:00,28.90592,-3.9762,29.1781147,3.80592,-0.6462,3.860388774,25.1,-3.33,25.31993088,27.89592,-11.5562,30.19483583,3.80592,-0.6462,3.860388774,24.09,-10.91,26.44534364
24/10/2020 15:30,27.882,-3.67156,28.12270038,10.242,-2.13156,10.46145841,17.64,-1.54,17.70709462,27.062,-11.19156,29.28485717,10.242,-2.13156,10.46145841,16.82,-9.06,19.10486849
24/10/2020 16:00,27.90656,-3.49004,28.12394834,13.42656,-2.39004,13.6376246,14.48,-1.1,14.52172166,27.17656,-11.04004,29.33339218,13.42656,-2.39004,13.6376246,13.75,-8.65,16.24453754
24/10/2020 16:30,28.26232,-3.39136,28.46506727,15.86232,-2.51136,16.05989181,12.4,-0.88,12.43118659,27.60232,-10.88136,29.66971629,15.86232,-2.51136,16.05989181,11.74,-8.37,14.4182003
24/10/2020 17:00,28.94608,-3.17912,29.12013653,16.51608,-2.76912,16.74660933,12.43,-0.41,12.43676003,28.27608,-10.55912,30.18330193,16.51608,-2.76912,16.74660933,11.76,-7.79,14.10608734
24/10/2020 17:30,30.32404,-3.44524,30.51912647,15.94404,-2.59524,16.15387514,14.38,-0.85,14.40509979,29.60404,-10.80524,31.51432049,15.94404,-2.59524,16.15387514,13.66,-8.21,15.93736804
24/10/2020 18:00,31.31324,-3.4166,31.49908181,12.60324,-1.6866,12.71559193,18.71,-1.73,18.78981107,30.49324,-10.7566,32.33484389,12.60324,-1.6866,12.71559193,17.89,-9.07,20.05784136
24/10/2020 18:30,33.6978,-2.91368,33.8235311,13.7178,0.25632,13.72019449,19.98,-3.17,20.22991102,32.8478,-10.35368,34.44091541,13.7178,0.25632,13.72019449,19.13,-10.61,21.87530571
24/10/2020 19:00,33.30368,-1.89788,33.3577135,12.16368,0.67212,12.18223528,21.14,-2.57,21.29564509,32.41368,-9.47788,33.77094699,12.16368,0.67212,12.18223528,20.25,-10.15,22.65137965
24/10/2020 19:30,31.09036,-2.51596,31.1919948,6.12036,-0.16596,6.122609677,24.97,-2.35,25.08033891,30.10036,-10.00596,31.7198819,6.12036,-0.16596,6.122609677,23.98,-9.84,25.92037808
24/10/2020 20:00,30.31768,-3.511,30.52030212,5.91768,-0.351,5.92808043,24.4,-3.16,24.60377207,29.35768,-10.941,31.33015889,5.91768,-0.351,5.92808043,23.44,-10.59,25.72123053
24/10/2020 20:30,28.7098,-3.97432,28.98357872,7.0398,-0.54432,7.060812156,21.67,-3.43,21.93977666,27.7998,-11.39432,30.04429078,7.0398,-0.54432,7.060812156,20.76,-10.85,23.42434844
24/10/2020 21:00,26.32464,-4.27408,26.66935378,5.35464,-0.78408,5.411741954,20.97,-3.49,21.25843362,25.44464,-11.73408,28.01996321,5.35464,-0.78408,5.411741954,20.09,-10.95,22.88035402
24/10/2020 21:30,25.10152,-4.58824,25.51741077,3.25152,-0.49824,3.289471904,21.85,-4.09,22.22949842,24.18152,-12.02824,27.00785936,3.25152,-0.49824,3.289471904,20.93,-11.53,23.89572765
24/10/2020 22:00,23.67584,-4.84268,24.16602883,4.15584,-0.74268,4.221679724,19.52,-4.1,19.94593693,22.83584,-12.24268,25.91059247,4.15584,-0.74268,4.221679724,18.68,-11.5,21.9360981
24/10/2020 22:30,22.38916,-4.94616,22.92899876,3.71916,-0.77616,3.799286177,18.67,-4.17,19.13002352,21.54916,-12.32616,24.82540064,3.71916,-0.77616,3.799286177,17.83,-11.55,21.24409094
24/10/2020 23:00,21.04848,-5.2318,21.68894284,3.85848,-0.8118,3.942954115,17.19,-4.42,17.74915491,20.25848,-12.7018,23.91112158,3.85848,-0.8118,3.942954115,16.4,-11.89,20.2566557
24/10/2020 23:30,19.64384,-5.3316,20.35451813,3.81384,-0.8316,3.903451563,15.83,-4.5,16.45718384,18.89384,-12.8116,22.82792773,3.81384,-0.8316,3.903451563,15.08,-11.98,19.25946001
25/10/2020 00:00,18.15776,-5.50908,18.97509448,2.68776,-0.55908,2.745291289,15.47,-4.95,16.24264141,17.39776,-13.08908,21.77168042,2.68776,-0.55908,2.745291289,14.71,-12.53,19.32317262
25/10/2020 00:30,17.42232,-4.11096,17.9007605,4.07232,-0.75096,4.140981901,13.35,-3.36,13.76633938,16.73232,-11.64096,20.38338741,4.07232,-0.75096,4.140981901,12.66,-10.89,16.69933232
25/10/2020 01:00,16.94104,-3.6382,17.3273003,4.00104,-0.8082,4.08185109,12.94,-2.83,13.24584841,16.26104,-11.2282,19.76091843,4.00104,-0.8082,4.08185109,12.26,-10.42,16.08987259
25/10/2020 01:30,15.56336,-3.5214,15.95676761,7.71336,-1.5714,7.871799061,7.85,-1.95,8.088572185,15.02336,-11.0314,18.63848523,7.71336,-1.5714,7.871799061,7.31,-9.46,11.95523735
25/10/2020 02:00,14.9254,-3.66756,15.36940342,9.2754,-1.89756,9.46751177,5.65,-1.77,5.920760086,14.4654,-11.17756,18.28074519,9.2754,-1.89756,9.46751177,5.19,-9.28,10.63270897
25/10/2020 02:30,14.3908,-4.80984,15.1733215,10.2708,-2.13984,10.49134157,4.12,-2.67,4.909511177,13.9708,-12.29984,18.61368627,10.2708,-2.13984,10.49134157,3.7,-10.16,10.81275173
25/10/2020 03:00,14.0834,-8.0396,16.21657559,7.1334,-1.1196,7.220727091,6.95,-6.92,9.807593996,13.7634,-11.2896,17.80129905,7.1334,-1.1196,7.220727091,6.63,-10.17,12.14025535
25/10/2020 03:30,13.34388,-11.29036,17.47945544,4.94388,-0.45036,4.964350268,8.4,-10.84,13.71370118,13.21388,-9.74036,16.4158837,4.94388,-0.45036,4.964350268,8.27,-9.29,12.43772487
25/10/2020 04:00,13.09236,-11.41656,17.3708875,4.57236,-0.28656,4.581330877,8.52,-11.13,14.01667935,12.94236,-9.86656,16.27432606,4.57236,-0.28656,4.581330877,8.37,-9.58,12.72137178
25/10/2020 04:30,12.08928,-10.9986,16.34380289,8.99928,-1.7586,9.16949914,3.09,-9.24,9.74298209,11.96928,-9.4686,15.26165291,8.99928,-1.7586,9.16949914,2.97,-7.71,8.262263612
25/10/2020 05:00,11.9758,-11.00668,16.26550922,9.4158,-1.96668,9.618997862,2.56,-9.04,9.395488279,11.8458,-9.45668,15.15756492,9.4158,-1.96668,9.618997862,2.43,-7.49,7.874325368
25/10/2020 05:30,12.17528,-11.02652,16.42624687,8.85528,-1.76652,9.029760616,3.32,-9.26,9.837174391,12.05528,-9.48652,15.3402685,8.85528,-1.76652,9.029760616,3.2,-7.72,8.356937238
25/10/2020 06:00,12.51948,-11.16812,16.77689732,8.34948,-1.69812,8.52041242,4.17,-9.47,10.34745379,12.37948,-9.60812,15.67059332,8.34948,-1.69812,8.52041242,4.03,-7.91,8.877443326
25/10/2020 06:30,12.82616,-10.75488,16.7385132,14.36616,-3.22488,14.72366816,-1.54,-7.53,7.685863647,12.72616,-9.19488,15.70034925,14.36616,-3.22488,14.72366816,-1.64,-5.97,6.191163057
25/10/2020 07:00,13.72128,-10.75968,17.43686436,14.02128,-2.92968,14.32408174,-0.3,-7.83,7.835745019,13.62128,-9.19968,16.43695169,14.02128,-2.92968,14.32408174,-0.4,-6.27,6.282746215
25/10/2020 07:30,14.73144,-10.38696,18.0251009,17.10144,-3.84696,17.52878636,-2.37,-6.54,6.956184299,14.63144,-8.81696,17.08267602,17.10144,-3.84696,17.52878636,-2.47,-4.97,5.549936937
25/10/2020 08:00,16.99904,-10.76644,20.12171939,7.70904,-0.76644,7.747046405,9.29,-10,13.64932599,16.84904,-9.21644,19.20502318,7.70904,-0.76644,7.747046405,9.14,-8.45,12.44757406
25/10/2020 08:30,17.90708,-9.67408,20.35316531,2.19708,-0.42408,2.237633655,15.71,-9.25,18.23092428,17.73708,-8.12408,19.50909231,2.19708,-0.42408,2.237633655,15.54,-7.7,17.34305625
25/10/2020 09:00,19.35688,-9.21404,21.43798816,3.65688,-0.73404,3.729823864,15.7,-8.48,17.84377763,19.19688,-7.69404,20.68135521,3.65688,-0.73404,3.729823864,15.54,-6.96,17.02742494
25/10/2020 09:30,21.45416,-10.12452,23.72312978,2.14416,-0.43452,2.187745354,19.31,-9.69,21.60491148,21.26416,-8.62452,22.94660859,2.14416,-0.43452,2.187745354,19.12,-8.19,20.8002524
25/10/2020 10:00,22.9294,-9.92656,24.98587557,3.0294,-0.55656,3.080101199,19.9,-9.37,21.99561093,22.7394,-8.42656,24.2505098,3.0294,-0.55656,3.080101199,19.71,-7.87,21.22312418
25/10/2020 10:30,25.04556,-9.80136,26.89510613,3.35556,-0.71136,3.43013352,21.69,-9.09,23.51774224,24.84556,-8.42136,26.2339695,3.35556,-0.71136,3.43013352,21.49,-7.71,22.83121109
25/10/2020 11:00,27.81008,-10.12196,29.59484117,2.89008,-0.56196,2.944208119,24.92,-9.56,26.69082239,27.58008,-8.58196,28.88443959,2.89008,-0.56196,2.944208119,24.69,-8.02,25.95990177
25/10/2020 11:30,29.26628,-10.0836,30.95471101,4.70628,-0.0936,4.707210681,24.56,-9.99,26.51402836,29.03628,-8.5236,30.26148234,4.70628,-0.0936,4.707210681,24.33,-8.43,25.74905435
25/10/2020 12:00,28.85876,-10.07164,30.56576453,3.57876,-0.25164,3.587596107,25.28,-9.82,27.12030236,28.62876,-8.53164,29.87297742,3.57876,-0.25164,3.587596107,25.05,-8.28,26.3829661
25/10/2020 12:30,30.01604,-9.87332,31.59818199,4.94604,-0.91332,5.029658547,25.07,-8.96,26.62304453,29.76604,-8.33332,30.910538,4.94604,-0.91332,5.029658547,24.82,-7.42,25.90538168
25/10/2020 13:00,31.34912,-9.53436,32.76692456,5.19912,-0.95436,5.285986359,26.15,-8.58,27.52160787,31.10912,-7.99436,32.11988697,5.19912,-0.95436,5.285986359,25.91,-7.04,26.84938919
25/10/2020 13:30,32.13672,-9.56684,33.53048165,3.45672,-0.63684,3.514893788,28.68,-8.93,30.03809748,31.87672,-8.04684,32.87669253,3.45672,-0.63684,3.514893788,28.42,-7.41,29.37012938
25/10/2020 14:00,32.8198,-9.3726,34.13187517,5.7798,-1.1826,5.899544966,27.04,-8.19,28.25310071,32.5798,-7.8426,33.51044229,5.7798,-1.1826,5.899544966,26.8,-6.66,27.61513353
25/10/2020 14:30,31.90204,-9.5988,33.31481829,3.45204,-0.6588,3.514341702,28.45,-8.94,29.82157105,31.66204,-8.0688,32.67400053,3.45204,-0.6588,3.514341702,28.21,-7.41,29.16697105
25/10/2020 15:00,29.29788,-10.17576,31.014704,5.62788,-1.17576,5.749386478,23.67,-9,25.3232877,29.06788,-8.61576,30.31786549,5.62788,-1.17576,5.749386478,23.44,-7.44,24.5924216
25/10/2020 15:30,28.134,-10.31184,29.96424536,8.244,-1.67184,8.41181223,19.89,-8.64,21.68551821,27.914,-8.74184,29.25083183,8.244,-1.67184,8.41181223,19.67,-7.07,20.90200469
25/10/2020 16:00,27.82416,-10.5942,29.77282239,7.27416,-1.4742,7.422039433,20.55,-9.12,22.48281344,27.59416,-8.9942,29.02297882,7.27416,-1.4742,7.422039433,20.32,-7.52,21.66685949
25/10/2020 16:30,28.64192,-10.68492,30.57003593,5.10192,-1.02492,5.203849411,23.54,-9.66,25.44498379,28.40192,-9.11492,29.82869133,5.10192,-1.02492,5.203849411,23.3,-8.09,24.66451094
25/10/2020 17:00,28.43364,-10.45828,30.29599816,8.96364,-1.80828,9.144217769,19.47,-8.65,21.3050088,28.22364,-8.87828,29.58712069,8.96364,-1.80828,9.144217769,19.26,-7.07,20.51663959
25/10/2020 17:30,27.4838,-10.36604,29.37369653,9.8838,-1.97604,10.07939663,17.6,-8.39,19.49748958,27.2838,-8.79604,28.66663674,9.8838,-1.97604,10.07939663,17.4,-6.82,18.68883089
25/10/2020 18:00,29.38828,-9.93944,31.02359536,10.44828,-1.27944,10.52632517,18.94,-8.66,20.82592615,29.17828,-8.38944,30.36041382,10.44828,-1.27944,10.52632517,18.73,-7.11,20.03409594
25/10/2020 18:30,32.50432,-9.44652,33.84918845,18.63432,-1.58652,18.70173595,13.87,-7.86,15.94228654,32.33432,-7.87652,33.279841,18.63432,-1.58652,18.70173595,13.7,-6.29,15.07494942
25/10/2020 19:00,32.97292,-9.23296,34.24121791,19.04292,-1.54296,19.10532721,13.93,-7.69,15.91166239,32.81292,-7.66296,33.69582578,19.04292,-1.54296,19.10532721,13.77,-6.12,15.06875244
25/10/2020 19:30,32.46784,-9.50276,33.82991401,14.84784,-0.21276,14.84936428,17.62,-9.29,19.91904867,32.27784,-7.93276,33.23834587,14.84784,-0.21276,14.84936428,17.43,-7.72,19.06313983
25/10/2020 20:00,30.62928,-10.30212,32.31542155,7.37928,-0.40212,7.390228265,23.25,-9.9,25.26999209,30.40928,-8.71212,31.63266263,7.37928,-0.40212,7.390228265,23.03,-8.31,24.48340254
25/10/2020 20:30,29.58892,-9.26048,31.00420418,5.57892,-0.42048,5.594743229,24.01,-8.84,25.58565418,29.37892,-7.74048,30.38150706,5.57892,-0.42048,5.594743229,23.8,-7.32,24.90024899
25/10/2020 21:00,27.93392,-9.67648,29.56244496,3.19392,-0.54648,3.240334143,24.74,-9.13,26.37090253,27.70392,-8.13648,28.87402795,3.19392,-0.54648,3.240334143,24.51,-7.59,25.6582969
25/10/2020 21:30,26.37012,-9.89816,28.16659014,3.39012,-0.75816,3.473862433,22.98,-9.14,24.73095227,26.15012,-8.36816,27.45641779,3.39012,-0.75816,3.473862433,22.76,-7.61,23.99853537
25/10/2020 22:00,25.11612,-10.1778,27.09994643,2.07612,-0.4878,2.132656347,23.04,-9.69,24.99475345,24.90612,-8.6478,26.36473513,2.07612,-0.4878,2.132656347,22.83,-8.16,24.2444736
25/10/2020 22:30,23.87508,-10.37884,26.03343552,1.85508,-0.43884,1.906279715,22.02,-9.94,24.15955298,23.64508,-8.83884,25.24311591,1.85508,-0.43884,1.906279715,21.79,-8.4,23.35303192
25/10/2020 23:00,22.40948,-10.6954,24.83095598,2.40948,-0.5454,2.470436202,20,-10.15,22.4281631,22.20948,-9.1454,24.01872901,2.40948,-0.5454,2.470436202,19.8,-8.6,21.58703314
25/10/2020 23:30,21.35008,-11.04496,24.03782555,2.44008,-0.53496,2.498033748,18.91,-10.51,21.63442165,21.15008,-9.46496,23.17134765,2.44008,-0.53496,2.498033748,18.71,-8.93,20.73183542
26/10/2020 00:00,18.94832,-11.17876,22.00007968,3.83832,-0.78876,3.918525585,15.11,-10.39,18.33750801,18.76832,-9.55876,21.06228213,3.83832,-0.78876,3.918525585,14.93,-8.77,17.31524762
26/10/2020 00:30,15.68576,-11.18984,19.26799382,5.67576,-1.32984,5.829470474,10.01,-9.86,14.05061209,15.51576,-9.56984,18.2296639,5.67576,-1.32984,5.829470474,9.84,-8.24,12.83445363
26/10/2020 01:00,15.3222,-11.28248,19.02798381,5.6322,-1.21248,5.76123117,9.69,-10.07,13.97501342,15.1722,-9.65248,17.9823809,5.6322,-1.21248,5.76123117,9.54,-8.44,12.73755078
26/10/2020 01:30,15.29776,-11.54352,19.16440229,3.31776,-0.35352,3.336541294,11.98,-11.19,16.39318456,15.12776,-9.91352,18.08665258,3.31776,-0.35352,3.336541294,11.81,-9.56,15.19439699
26/10/2020 02:00,14.97728,-11.5704,18.92598934,2.89728,-0.3204,2.914942119,12.08,-11.25,16.50723781,14.81728,-9.9304,17.83716992,2.89728,-0.3204,2.914942119,11.92,-9.61,15.31138465
26/10/2020 02:30,14.52108,-11.43464,18.48276917,2.79108,-0.22464,2.800105479,11.73,-11.21,16.22519645,14.35108,-9.80464,17.38057717,2.79108,-0.22464,2.800105479,11.56,-9.58,15.01366045
26/10/2020 03:00,14.51948,-11.5884,18.57703728,2.40948,-0.1584,2.41468102,12.11,-11.43,16.65223709,14.35948,-9.9384,17.46328894,2.40948,-0.1584,2.41468102,11.95,-9.78,15.44185546
26/10/2020 03:30,14.05988,-11.39696,18.09892049,3.35988,-0.78696,3.450811449,10.7,-10.61,15.06857989,13.88988,-9.75696,16.97430514,3.35988,-0.78696,3.450811449,10.53,-8.97,13.83263532
26/10/2020 04:00,13.77964,-11.24764,17.78729558,4.58964,-1.09764,4.719068647,9.19,-10.15,13.6922825,13.62964,-9.60764,16.67554596,4.58964,-1.09764,4.719068647,9.04,-8.51,12.41538159
26/10/2020 04:30,13.83108,-11.125,17.75005349,4.77108,-1.125,4.901920987,9.06,-10,13.49383563,13.67108,-9.465,16.62782768,4.77108,-1.125,4.901920987,8.9,-8.34,12.19695044
26/10/2020 05:00,14.60476,-11.054,18.31638421,3.07476,-0.684,3.149921437,11.53,-10.37,15.50734665,14.44476,-9.404,17.23619179,3.07476,-0.684,3.149921437,11.37,-8.72,14.32882759
26/10/2020 05:30,15.15872,-10.92688,18.68645227,4.33872,-0.95688,4.442984422,10.82,-9.97,14.71303164,14.98872,-9.27688,17.62731488,4.33872,-0.95688,4.442984422,10.65,-8.32,13.51461801
26/10/2020 06:00,16.39756,-10.57312,19.5107878,3.51756,-0.75312,3.597279262,12.88,-9.82,16.1965058,16.23756,-8.95312,18.54229523,3.51756,-0.75312,3.597279262,12.72,-8.2,15.13401467
26/10/2020 06:30,18.621,-9.75256,21.02032511,5.841,-1.22256,5.96757354,12.78,-8.53,15.36519769,18.451,-8.12256,20.15974657,5.841,-1.22256,5.96757354,12.61,-6.9,14.37435564
26/10/2020 07:00,20.36984,-8.9098,22.23319405,6.54984,-1.3698,6.691543624,13.82,-7.54,15.74306196,20.19984,-7.3498,21.49542035,6.54984,-1.3698,6.691543624,13.65,-5.98,14.90244611
26/10/2020 07:30,22.26308,-8.44052,23.80939119,7.54308,-1.64052,7.719414599,14.72,-6.8,16.21475871,22.08308,-6.86052,23.12421149,7.54308,-1.64052,7.719414599,14.54,-5.22,15.44862453
26/10/2020 08:00,24.17412,-7.90732,25.43449994,6.86412,-1.50732,7.027670806,17.31,-6.4,18.45524587,23.98412,-6.35732,24.81236647,6.86412,-1.50732,7.027670806,17.12,-4.85,17.79373204
26/10/2020 08:30,26.31204,-5.91628,26.96897881,7.14204,-1.55628,7.309633561,19.17,-4.36,19.6595651,25.87204,-7.63628,26.97545599,7.14204,-1.55628,7.309633561,18.73,-6.08,19.69211263
26/10/2020 09:00,28.52724,-2.05768,28.60135432,12.47724,-2.85768,12.80030675,16.05,0.8,16.06992533,27.72724,-10.33768,29.591679,12.47724,-2.85768,12.80030675,15.25,-7.48,16.98566749
26/10/2020 09:30,30.03588,-0.63376,30.04256545,8.07588,-1.28376,8.177278124,21.96,0.65,21.96961766,29.07588,-8.96376,30.42623524,8.07588,-1.28376,8.177278124,21,-7.68,22.36028622
26/10/2020 10:00,29.82944,-0.51756,29.83392966,6.40944,-1.17756,6.516714561,23.42,0.66,23.4292979,28.80944,-8.82756,30.1315391,6.40944,-1.17756,6.516714561,22.4,-7.65,23.67028728
26/10/2020 10:30,29.85392,-0.33684,29.85582021,6.88392,-1.26684,6.999516994,22.97,0.93,22.98881902,28.85392,-8.68684,30.13320243,6.88392,-1.26684,6.999516994,21.97,-7.42,23.18916342
26/10/2020 11:00,30.26916,-0.1468,30.26951597,7.04916,-1.3068,7.169266556,23.22,1.16,23.24895697,29.26916,-8.4968,30.47752184,7.04916,-1.3068,7.169266556,22.22,-7.19,23.35432508
26/10/2020 11:30,26.97192,1.57116,27.01764261,8.16192,-1.60884,8.318972547,18.81,3.18,19.07691013,26.09192,-6.73884,26.94810297,8.16192,-1.60884,8.318972547,17.93,-5.13,18.64944503
26/10/2020 12:00,21.67216,5.02912,22.24802389,6.66216,-1.19088,6.767759677,15.01,6.22,16.24772292,20.92216,-3.28088,21.17784108,6.66216,-1.19088,6.767759677,14.26,-2.09,14.4123454
26/10/2020 12:30,21.76764,4.42648,22.21314648,7.12764,-1.34352,7.253157792,14.64,5.77,15.73602555,21.10764,-2.68352,21.27754088,7.12764,-1.34352,7.253157792,13.98,-1.34,14.04407348
26/10/2020 13:00,24.47096,-0.196,24.47174492,9.21096,-1.206,9.289575885,15.26,1.01,15.29338746,24.31096,1.324,24.34698651,9.21096,-1.206,9.289575885,15.1,2.53,15.31048334
26/10/2020 13:30,24.67452,-0.26396,24.67593184,11.05452,-1.35396,11.137128,13.62,1.09,13.66354639,24.52452,1.27604,24.5576945,11.05452,-1.35396,11.137128,13.47,2.63,13.72435062
26/10/2020 14:00,21.08568,-0.18364,21.08647967,5.84568,-1.04364,5.938110736,15.24,0.86,15.26424581,20.92568,1.35636,20.96959217,5.84568,-1.04364,5.938110736,15.08,2.4,15.26978716
26/10/2020 14:30,21.454,-0.21716,21.45509903,4.644,-0.76716,4.706938545,16.81,0.55,16.81899521,21.294,1.30284,21.33381888,4.644,-0.76716,4.706938545,16.65,2.07,16.77818226
26/10/2020 15:00,21.2478,-0.32048,21.25021676,4.4478,-0.78048,4.515758394,16.8,0.46,16.80629644,21.0878,1.20952,21.12245837,4.4478,-0.78048,4.515758394,16.64,1.99,16.75857094
26/10/2020 15:30,21.40248,-0.50976,21.40854982,3.28248,-0.50976,3.321826336,18.12,0,18.12,21.23248,1.03024,21.2574599,3.28248,-0.50976,3.321826336,17.95,1.54,18.01594016
26/10/2020 16:00,21.6068,-0.30728,21.60898487,2.7468,-0.55728,2.80276136,18.86,0.25,18.86165687,21.4368,1.06272,21.46312578,2.7468,-0.55728,2.80276136,18.69,1.62,18.76007729
26/10/2020 16:30,22.40328,-0.42988,22.40740395,2.48328,-0.47988,2.529222088,19.92,0.05,19.92006275,22.17328,0.67012,22.18340386,2.48328,-0.47988,2.529222088,19.69,1.15,19.72355445
26/10/2020 17:00,27.35256,-0.48884,27.35692788,5.72256,-0.25884,5.72841087,21.63,-0.23,21.6312228,27.13256,0.59116,27.13899929,5.72256,-0.25884,5.72841087,21.41,0.85,21.42686631
26/10/2020 17:30,31.70188,1.24796,31.72643377,17.29188,-1.38204,17.34702131,14.41,2.63,14.64803741,31.53188,2.31796,31.61696372,17.29188,-1.38204,17.34702131,14.24,3.7,14.71283793
26/10/2020 18:00,31.55828,1.42792,31.59056809,18.81828,-1.70208,18.89509827,12.74,3.13,13.11886047,31.39828,2.52792,31.49987883,18.81828,-1.70208,18.89509827,12.58,4.23,13.27212492
26/10/2020 18:30,31.26168,1.25528,31.28687208,18.57168,-1.67472,18.6470369,12.69,2.93,13.02386271,31.11168,2.35528,31.20070474,18.57168,-1.67472,18.6470369,12.54,4.03,13.17165517
26/10/2020 19:00,30.15404,0.92252,30.16814829,18.64404,-1.79748,18.7304875,11.51,2.72,11.82702414,30.00404,2.04252,30.07348175,18.64404,-1.79748,18.7304875,11.36,3.84,11.99146363
26/10/2020 19:30,24.35356,-0.39348,24.35673852,12.64356,-2.28348,12.84810844,11.71,1.89,11.8615429,24.20356,0.72652,24.21446155,12.64356,-2.28348,12.84810844,11.56,3.01,11.94544683
26/10/2020 20:00,22.83712,-1.16028,22.86657604,5.21712,-0.71028,5.265248216,17.62,-0.45,17.62574537,22.62712,-0.06028,22.62720029,5.21712,-0.71028,5.265248216,17.41,0.65,17.42212961
26/10/2020 20:30,19.75848,-1.30792,19.80172181,3.49848,-0.81792,3.592819984,16.26,-0.49,16.26738147,19.55848,-0.19792,19.55948139,3.49848,-0.81792,3.592819984,16.06,0.62,16.07196317
26/10/2020 21:00,18.77168,-1.64684,18.84378019,2.64168,-0.63684,2.717358719,16.13,-1.01,16.16159027,18.58168,-0.52684,18.58914716,2.64168,-0.63684,2.717358719,15.94,0.11,15.94037954
26/10/2020 21:30,17.73604,-1.9192,17.83957521,2.60604,-0.6192,2.67859163,15.13,-1.3,15.18574661,17.54604,-0.8192,17.56515324,2.60604,-0.6192,2.67859163,14.94,-0.2,14.94133863
26/10/2020 22:00,16.63676,-2.18276,16.77933922,2.78676,-0.66276,2.864486361,13.85,-1.52,13.93315829,16.44676,-1.05276,16.48041923,2.78676,-0.66276,2.864486361,13.66,-0.39,13.66556622
26/10/2020 22:30,15.30656,-2.3892,15.49190291,3.25656,-0.7992,3.353193056,12.05,-1.59,12.15444775,15.12656,-1.2592,15.17888013,3.25656,-0.7992,3.353193056,11.87,-0.46,11.87890988
26/10/2020 23:00,14.01492,-2.7298,14.27829789,3.00492,-0.6498,3.074375424,11.01,-2.08,11.20475346,13.84492,-1.5998,13.93704308,3.00492,-0.6498,3.074375424,10.84,-0.95,10.8815486
26/10/2020 23:30,13.38448,-2.9804,13.712297,1.64448,-0.4104,1.694916703,11.74,-2.57,12.01800732,13.21448,-1.8504,13.34340518,1.64448,-0.4104,1.694916703,11.57,-1.44,11.6592667
27/10/2020 00:00,12.77744,-3.19348,13.17047028,0.66744,-0.21348,0.700749502,12.11,-2.98,12.47126698,12.59744,-2.05348,12.76370928,0.66744,-0.21348,0.700749502,11.93,-1.84,12.07106043
27/10/2020 00:30,12.35044,-3.30712,12.78555477,0.73044,-0.17712,0.751607669,11.62,-3.13,12.03417218,12.17044,-2.15712,12.3601285,0.73044,-0.17712,0.751607669,11.44,-1.98,11.61008183
27/10/2020 01:00,11.63552,-3.21704,12.07206163,1.68552,-0.43704,1.741258634,9.95,-2.78,10.3310648,11.48552,-2.08704,11.67359866,1.68552,-0.43704,1.741258634,9.8,-1.65,9.937932381
27/10/2020 01:30,11.79124,-3.36004,12.26063659,0.65124,-0.23004,0.690674988,11.14,-3.13,11.57136552,11.62124,-2.21004,11.82951799,0.65124,-0.23004,0.690674988,10.97,-1.98,11.14725527
27/10/2020 02:00,11.44276,-3.49264,11.96391619,0.57276,-0.15264,0.592750358,10.87,-3.34,11.37156542,11.27276,-2.31264,11.50753761,0.57276,-0.15264,0.592750358,10.7,-2.16,10.9158417
27/10/2020 02:30,11.04268,-3.47832,11.57754255,1.01268,-0.23832,1.040344753,10.03,-3.24,10.54032732,10.88268,-2.31832,11.1268743,1.01268,-0.23832,1.040344753,9.87,-2.08,10.08678839
27/10/2020 03:00,10.57372,-3.45324,11.12332779,2.04372,-0.45324,2.093374772,8.53,-3,9.042173411,10.41372,-2.26324,10.65682033,2.04372,-0.45324,2.093374772,8.37,-1.81,8.563468923
27/10/2020 03:30,10.48728,-3.34656,11.00829258,1.90728,-0.46656,1.963516038,8.58,-2.88,9.050458552,10.33728,-2.15656,10.5598347,1.90728,-0.46656,1.963516038,8.43,-1.69,8.597732259
27/10/2020 04:00,10.15448,-3.20828,10.64924996,2.72448,-0.63828,2.798248136,7.43,-2.57,7.861920885,9.99448,-2.03828,10.20020666,2.72448,-0.63828,2.798248136,7.27,-1.4,7.403573462
27/10/2020 04:30,9.43764,-2.95672,9.889956619,5.23764,-1.02672,5.337323929,4.2,-1.93,4.622218082,9.31764,-1.76672,9.483655135,5.23764,-1.02672,5.337323929,4.08,-0.74,4.146564843
27/10/2020 05:00,9.64888,-2.8664,10.06564127,5.25888,-0.9864,5.350589109,4.39,-1.88,4.775615144,9.51888,-1.6864,9.667110293,5.25888,-0.9864,5.350589109,4.26,-0.7,4.317128675
27/10/2020 05:30,11.1896,-2.96472,11.57569492,2.8296,-0.50472,2.874261373,8.36,-2.46,8.714424823,11.0396,-1.80472,11.18614243,2.8296,-0.50472,2.874261373,8.21,-1.3,8.312286087
27/10/2020 06:00,12.16552,-2.8554,12.49612684,2.04552,-0.3654,2.077900197,10.12,-2.49,10.42182805,11.99552,-1.7054,12.11614168,2.04552,-0.3654,2.077900197,9.95,-1.34,10.0398257
27/10/2020 06:30,17.35712,-2.21652,17.49807348,5.57712,-0.41652,5.592652001,11.78,-1.8,11.91672774,17.19712,-1.09652,17.23204261,5.57712,-0.41652,5.592652001,11.62,-0.68,11.63987972
27/10/2020 07:00,19.32284,-1.8614,19.41228878,5.89284,-0.3114,5.901062042,13.43,-1.55,13.51914938,19.14284,-0.7314,19.15680739,5.89284,-0.3114,5.901062042,13.25,-0.42,13.25665493
27/10/2020 07:30,16.73012,-1.33828,16.78356066,2.40012,-0.36828,2.428210488,14.33,-0.97,14.36279221,16.55012,-0.19828,16.55130771,2.40012,-0.36828,2.428210488,14.15,0.17,14.15102116
27/10/2020 08:00,17.93044,-0.70256,17.94419876,2.80044,-0.50256,2.845176751,15.13,-0.2,15.13132182,17.74044,0.38744,17.74467022,2.80044,-0.50256,2.845176751,14.94,0.89,14.96648589
27/10/2020 08:30,22.21924,-0.2374,22.22050821,6.42924,-0.6174,6.458816435,15.79,0.38,15.79457185,22.02924,0.8926,22.04731616,6.42924,-0.6174,6.458816435,15.6,1.51,15.67290975
27/10/2020 09:00,21.11752,-1.27576,21.15602076,6.79752,-0.63576,6.827186018,14.32,-0.64,14.33429454,25.46752,2.51424,25.59132622,6.79752,-0.63576,6.827186018,18.67,3.15,18.93386912
27/10/2020 09:30,6.21288,-0.5904,6.240869335,6.21288,-0.5904,6.240869335,0,0,0,41.96288,2.3296,42.02749498,6.21288,-0.5904,6.240869335,35.75,2.92,35.86905212
27/10/2020 10:00,6.7896,-0.70344,6.825942865,6.7896,-0.70344,6.825942865,0,0,0,42.2996,2.89656,42.39865823,6.7896,-0.70344,6.825942865,35.51,3.6,35.69201731
27/10/2020 10:30,6.68124,-0.6534,6.713113994,6.68124,-0.6534,6.713113994,0,0,0,43.41124,2.6866,43.49429362,6.68124,-0.6534,6.713113994,36.73,3.34,36.88154688
27/10/2020 11:00,7.59996,-0.7308,7.635015432,7.59996,-0.7308,7.635015432,0,0,0,44.87996,2.9992,44.98006236,7.59996,-0.7308,7.635015432,37.28,3.73,37.46613538
27/10/2020 11:30,8.89272,-1.73736,9.060843712,8.89272,-1.73736,9.060843712,0,0,0,36.00272,5.25264,36.38387107,8.89272,-1.73736,9.060843712,27.11,6.99,27.99664623
27/10/2020 12:00,12.79476,-2.88144,13.11520415,12.79476,-2.88144,13.11520415,0,0,0,26.56476,7.44856,27.58926458,12.79476,-2.88144,13.11520415,13.77,10.33,17.21400012
27/10/2020 12:30,12.29148,-2.79828,12.60598475,12.29148,-2.79828,12.60598475,0,0,0,28.50148,7.64172,29.50813865,12.29148,-2.79828,12.60598475,16.21,10.44,19.28101916
27/10/2020 13:00,13.1112,-3.02976,13.45670878,13.1112,-3.02976,13.45670878,0,0,0,26.9312,7.61024,27.98580509,13.1112,-3.02976,13.45670878,13.82,10.64,17.44138756
27/10/2020 13:30,18.76104,-4.05576,19.19442135,18.76104,-4.05576,19.19442135,0,0,0,23.68104,9.11424,25.37441677,18.76104,-4.05576,19.19442135,4.92,13.17,14.05899356
27/10/2020 14:00,14.54328,-2.88648,14.82696058,14.54328,-2.88648,14.82696058,0,0,0,29.10328,7.05352,29.94583529,14.54328,-2.88648,14.82696058,14.56,9.94,17.62944128
27/10/2020 14:30,13.0752,-3.24,13.47065162,13.0752,-3.24,13.47065162,0,0,0,24.7952,7.24,25.83059316,13.0752,-3.24,13.47065162,11.72,10.48,15.72223903
27/10/2020 15:00,12.9402,-3.08844,13.30365505,12.9402,-3.08844,13.30365505,0,0,0,24.9302,6.49156,25.76150662,12.9402,-3.08844,13.30365505,11.99,9.58,15.34719844
27/10/2020 15:30,15.83232,1.45452,15.89899321,9.92232,-2.17548,10.15800903,5.91,3.63,6.935776813,22.62232,0.80452,22.6366211,9.92232,-2.17548,10.15800903,12.7,2.98,13.04493772
27/10/2020 16:00,19.56468,4.8094,20.14713458,9.63468,-2.1906,9.880576252,9.93,7,12.1492757,19.01468,-2.7706,19.21546981,9.63468,-2.1906,9.880576252,9.38,-0.58,9.397914662
27/10/2020 16:30,20.56664,4.28016,21.00729517,7.40664,-1.50984,7.558963746,13.16,5.79,14.37740241,19.92664,-3.13984,20.17249555,7.40664,-1.50984,7.558963746,12.52,-1.63,12.62566038
27/10/2020 17:00,27.16416,1.01092,27.18296429,9.52416,-2.17908,9.770261683,17.64,3.19,17.92611782,26.40416,-6.31908,27.14977785,9.52416,-2.17908,9.770261683,16.88,-4.14,17.38027618
27/10/2020 17:30,34.54988,-3.48124,34.72482167,11.36988,-2.36124,11.61247715,23.18,-1.12,23.20704203,33.62988,-10.74124,35.30358432,11.36988,-2.36124,11.61247715,22.26,-8.38,23.7851214
27/10/2020 18:00,37.20384,-2.82112,37.31064766,18.30384,-1.04112,18.33342547,18.9,-1.78,18.98363506,36.38384,-10.08112,37.75463937,18.30384,-1.04112,18.33342547,18.08,-9.04,20.21405452
27/10/2020 18:30,35.22844,-3.68984,35.42115052,13.70844,-1.95984,13.84782655,21.52,-1.73,21.58942565,34.34844,-10.97984,36.0606741,13.70844,-1.95984,13.84782655,20.64,-9.02,22.52487514
27/10/2020 19:00,33.2024,-4.24232,33.47232655,9.3924,-2.09232,9.622628578,23.81,-2.15,23.90687349,32.2624,-11.52232,34.25822984,9.3924,-2.09232,9.622628578,22.87,-9.43,24.73786167
27/10/2020 19:30,31.34084,-5.88152,31.88793705,8.97084,-1.90152,9.170155321,22.37,-3.98,22.72129618,30.75084,-9.04152,32.05250762,8.97084,-1.90152,9.170155321,21.78,-7.14,22.9204712
27/10/2020 20:00,30.4312,-9.48484,31.87507056,7.1712,-1.46484,7.319280406,23.26,-8.02,24.60382084,30.1612,-8.35484,31.29698607,7.1712,-1.46484,7.319280406,22.99,-6.89,24.00025417
27/10/2020 20:30,29.04912,-9.83824,30.66989304,7.17912,-1.48824,7.331754379,21.87,-8.35,23.40981418,28.76912,-8.68824,30.05241721,7.17912,-1.48824,7.331754379,21.59,-7.2,22.75891254
27/10/2020 21:00,27.7478,-7.92956,28.8585919,9.3078,-1.96956,9.513900748,18.44,-5.96,19.37924663,27.4978,-6.75956,28.31643792,9.3078,-1.96956,9.513900748,18.19,-4.79,18.81010898
27/10/2020 21:30,25.68436,-8.05672,26.91834107,9.14436,-1.92672,9.345136156,16.54,-6.13,17.63940192,25.44436,-6.89672,26.36247717,9.14436,-1.92672,9.345136156,16.3,-4.97,17.04085972
27/10/2020 22:00,23.82008,-9.70908,25.72280011,10.09008,-2.17908,10.32269849,13.73,-7.53,15.65930394,23.72008,-6.52908,24.60225764,10.09008,-2.17908,10.32269849,13.63,-4.35,14.3073198
27/10/2020 22:30,21.6714,-14.96288,26.33509741,10.4814,-2.25288,10.72078422,11.19,-12.71,16.93399539,21.9614,-4.70288,22.45930031,10.4814,-2.25288,10.72078422,11.48,-2.45,11.73852205
27/10/2020 23:00,20.59828,-10.98728,23.34543769,8.64828,-1.72728,8.819084032,11.95,-9.26,15.11787353,20.54828,-6.99728,21.70699745,8.64828,-1.72728,8.819084032,11.9,-5.27,13.01471859
27/10/2020 23:30,19.26112,-9.23536,21.36077288,7.97112,-1.57536,8.125300806,11.29,-7.66,13.64330239,19.05112,-8.04536,20.68025606,7.97112,-1.57536,8.125300806,11.08,-6.47,12.83071705
28/10/2020 00:00,17.58648,-9.4792,19.9784762,8.37648,-1.7892,8.565433663,9.21,-7.69,11.99834155,17.39648,-8.2592,19.25751544,8.37648,-1.7892,8.565433663,9.02,-6.47,11.100509
28/10/2020 00:30,17.11304,-9.35384,19.50257575,8.48304,-1.74384,8.6604241,8.63,-7.61,11.50604189,16.86304,-9.52384,19.36661164,8.48304,-1.74384,8.6604241,8.38,-7.78,11.43471906
28/10/2020 01:00,15.98608,-7.05096,17.47200019,9.40608,-2.10096,9.637861479,6.58,-4.95,8.234008744,15.48608,-14.16096,20.98455294,9.40608,-2.10096,9.637861479,6.08,-12.06,13.50592463
28/10/2020 01:30,16.26068,-7.33452,17.83829862,4.45068,-0.79452,4.521041306,11.81,-6.54,13.49991481,15.63068,-14.51452,21.33048167,4.45068,-0.79452,4.521041306,11.18,-13.72,17.6983276
28/10/2020 02:00,15.78032,-7.35128,17.4086133,4.54032,-0.79128,4.608755769,11.24,-6.56,13.01426909,15.17032,-14.48128,20.9725077,4.54032,-0.79128,4.608755769,10.63,-13.69,17.33242626
28/10/2020 02:30,15.12552,-7.17892,16.7427073,7.44552,-1.07892,7.523286279,7.68,-6.1,9.807772428,14.60552,-14.40892,20.51677826,7.44552,-1.07892,7.523286279,7.16,-13.33,15.13124251
28/10/2020 03:00,15.18336,-7.57704,16.96897039,5.37336,-0.52704,5.399145196,9.81,-7.05,12.08050496,14.60336,-14.84704,20.8252904,5.37336,-0.52704,5.399145196,9.23,-14.32,17.03688058
28/10/2020 03:30,15.12808,-6.15484,16.33220316,6.68808,-1.19484,6.793972086,8.44,-4.96,9.789545444,14.57808,-13.45484,19.8381737,6.68808,-1.19484,6.793972086,7.89,-12.26,14.57942729
28/10/2020 04:00,14.84872,-5.95184,15.9971524,8.74872,-1.76184,8.924358903,6.1,-4.19,7.400412151,14.35872,-13.27184,19.55286621,8.74872,-1.76184,8.924358903,5.61,-11.51,12.80438206
