Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/10/2020 04:30,14.87076,-5.76924,15.95066247,9.23076,-1.92924,9.430211936,5.64,-3.84,6.823137108,14.40076,-13.05924,19.44030962,9.23076,-1.92924,9.430211936,5.17,-11.13,12.27215547
28/10/2020 05:00,15.02212,-5.54084,16.0114021,10.03212,-2.22084,10.27499693,4.99,-3.32,5.993538187,14.55212,-12.79084,19.37446217,10.03212,-2.22084,10.27499693,4.52,-10.57,11.49588187
28/10/2020 05:30,16.35084,-5.6814,17.30977396,5.10084,-0.8514,5.17140703,11.25,-4.83,12.24301433,15.74084,-12.9514,20.38413123,5.10084,-0.8514,5.17140703,10.64,-12.1,16.11271548
28/10/2020 06:00,17.3416,-5.43228,18.17252752,4.7916,-0.87228,4.870349367,12.55,-4.56,13.35275627,16.7016,-12.58228,20.91069613,4.7916,-0.87228,4.870349367,11.91,-11.71,16.7024609
28/10/2020 06:30,18.83816,-6.78968,20.0243858,9.21816,-2.11968,9.458727033,9.62,-4.67,10.69361024,18.26816,-13.82968,22.91256683,9.21816,-2.11968,9.458727033,9.05,-11.71,14.79954729
28/10/2020 07:00,21.1282,-7.47364,22.4110716,7.1982,-1.40364,7.333777232,13.93,-6.07,15.19505841,20.4382,-14.63364,25.13689398,7.1982,-1.40364,7.333777232,13.24,-13.23,18.71711783
28/10/2020 07:30,23.06444,-6.82288,24.05244445,6.63444,-1.26288,6.753566466,16.43,-5.56,17.34527313,22.31444,-13.95288,26.31761944,6.63444,-1.26288,6.753566466,15.68,-12.69,20.17172526
28/10/2020 08:00,24.21768,-6.15972,24.98876097,9.51768,-2.07972,9.742251683,14.7,-4.08,15.25570057,23.50768,-13.20972,26.96493504,9.51768,-2.07972,9.742251683,13.99,-11.13,17.87727608
28/10/2020 08:30,26.5714,-5.50252,27.13516214,8.5014,-1.26252,8.594635461,18.07,-4.24,18.56077854,25.7914,-12.59252,28.70135666,8.5014,-1.26252,8.594635461,17.29,-11.33,20.6715505
28/10/2020 09:00,28.70896,-4.71368,29.09335256,10.84896,-1.27368,10.92346986,17.86,-3.44,18.18827095,27.93896,-11.83368,30.34174465,10.84896,-1.27368,10.92346986,17.09,-10.56,20.08934295
28/10/2020 09:30,30.26376,-4.22932,30.55785197,13.70376,-2.11932,13.86667067,16.56,-2.11,16.69388211,29.51376,-11.31932,31.60995151,13.70376,-2.11932,13.86667067,15.81,-9.2,18.29196818
28/10/2020 10:00,30.89684,-3.97752,31.15181194,15.39684,-2.47752,15.5948962,15.5,-1.5,15.5724115,30.17684,-11.08752,32.14925772,15.39684,-2.47752,15.5948962,14.78,-8.61,17.10498465
28/10/2020 10:30,32.30236,-4.29168,32.58620841,8.98236,-1.02168,9.040277717,23.32,-3.27,23.54814855,31.39236,-11.47168,33.42274238,8.98236,-1.02168,9.040277717,22.41,-10.45,24.72671834
28/10/2020 11:00,31.138,-4.35716,31.44137222,5.598,-1.03716,5.693268382,25.54,-3.32,25.75488303,30.158,-11.48716,32.27165643,5.598,-1.03716,5.693268382,24.56,-10.45,26.69074933
28/10/2020 11:30,32.76072,-4.163,33.02416303,3.51072,-0.603,3.562129127,29.25,-3.56,29.46584633,31.70072,-11.283,33.64879994,3.51072,-0.603,3.562129127,28.19,-10.68,30.14528985
28/10/2020 12:00,33.80508,-3.96264,34.03653845,6.17508,-0.96264,6.249663093,27.63,-3,27.79238925,32.77508,-11.05264,34.58853452,6.17508,-0.96264,6.249663093,26.6,-10.09,28.44939542
28/10/2020 12:30,34.6456,-5.16864,35.02902281,15.1056,-2.52864,15.31578178,19.54,-2.64,19.71753534,34.3156,-5.14864,34.69969592,15.1056,-2.52864,15.31578178,19.21,-2.62,19.38784413
28/10/2020 13:00,34.5088,-6.15592,35.05356799,10.4688,-1.28592,10.54748139,24.04,-4.87,24.52832037,34.2488,-5.02592,34.61560592,10.4688,-1.28592,10.54748139,23.78,-3.74,24.07230774
28/10/2020 13:30,33.88644,-6.42328,34.48984404,8.95644,-0.95328,9.00702838,24.93,-5.47,25.52304449,33.60644,-5.29328,34.02075282,8.95644,-0.95328,9.00702838,24.65,-4.34,25.02914501
28/10/2020 14:00,33.22316,-5.10008,33.61233667,12.86316,-1.90008,13.00273776,20.36,-3.2,20.60993935,32.97316,-3.96008,33.21011162,12.86316,-1.90008,13.00273776,20.11,-2.06,20.21523435
28/10/2020 14:30,34.00936,-5.10288,34.390056,10.98936,-1.44288,11.08367881,23.02,-3.66,23.30913984,33.74936,-3.97288,33.98239362,10.98936,-1.44288,11.08367881,22.76,-2.53,22.90018559
28/10/2020 15:00,32.91404,-5.38992,33.35244019,9.19404,-0.97992,9.246113493,23.72,-4.41,24.12646887,32.64404,-4.24992,32.91952563,9.19404,-0.97992,9.246113493,23.45,-3.27,23.67689591
28/10/2020 15:30,32.121,-5.9506,32.66754171,5.751,-1.1106,5.857254763,26.37,-4.84,26.81049235,31.831,-4.8206,32.19395511,5.751,-1.1106,5.857254763,26.08,-3.71,26.34256062
28/10/2020 16:00,31.68468,-6.01804,32.25113567,7.92468,-1.77804,8.121698058,23.76,-4.24,24.13535167,31.41468,-4.87804,31.79115276,7.92468,-1.77804,8.121698058,23.49,-3.1,23.69367215
28/10/2020 16:30,32.25116,-6.24364,32.84996746,10.36116,-2.39364,10.63405609,21.89,-3.85,22.22598929,31.99116,-5.10364,32.39570125,10.36116,-2.39364,10.63405609,21.63,-2.71,21.79910549
28/10/2020 17:00,34.71324,-6.00528,35.22885776,13.14324,-2.19528,13.3253147,21.57,-3.81,21.90390376,34.43324,-4.87528,34.77666419,13.14324,-2.19528,13.3253147,21.29,-2.68,21.45801715
28/10/2020 17:30,36.58604,-5.22792,36.95767133,20.51604,-3.15792,20.75765777,16.07,-2.07,16.20277137,36.37604,-4.08792,36.60501845,20.51604,-3.15792,20.75765777,15.86,-0.93,15.88724331
28/10/2020 18:00,37.5426,-4.92276,37.86397207,25.1226,-3.09276,25.31225385,12.42,-1.83,12.55409495,37.3526,-3.78276,37.54365459,25.1226,-3.09276,25.31225385,12.23,-0.69,12.24944897
28/10/2020 18:30,36.27748,-5.3814,36.67444643,25.73748,-3.3714,25.95735377,10.54,-2.01,10.72994408,36.11748,-4.2114,36.36218161,25.73748,-3.3714,25.95735377,10.38,-0.84,10.41393297
28/10/2020 19:00,33.72008,-6.52732,34.34602891,12.88008,-2.04732,13.04177825,20.84,-4.48,21.3160972,33.46008,-5.38732,33.89100427,12.88008,-2.04732,13.04177825,20.58,-3.34,20.84926857
28/10/2020 19:30,32.02944,-7.30036,32.85087948,7.21944,-1.53036,7.379858782,24.81,-5.77,25.47212202,31.75944,-6.16036,32.35138427,7.21944,-1.53036,7.379858782,24.54,-4.63,24.97295537
28/10/2020 20:00,30.79748,-8.045,31.8309095,8.09748,-1.845,8.305010978,22.7,-6.2,23.53146829,30.51748,-6.895,31.28670022,8.09748,-1.845,8.305010978,22.42,-5.05,22.98170794
28/10/2020 20:30,29.54864,-8.05284,30.62630173,7.83864,-1.75284,8.032230395,21.71,-6.3,22.60562098,29.28864,-6.90284,30.09108893,7.83864,-1.75284,8.032230395,21.45,-5.15,22.05957842
28/10/2020 21:00,27.53948,-8.14748,28.71940788,10.23948,-2.24748,10.48323028,17.3,-5.9,18.27840256,27.28948,-7.00748,28.17482022,10.23948,-2.24748,10.48323028,17.05,-4.76,17.70198012
28/10/2020 21:30,25.81092,-8.40236,27.14411989,10.87092,-2.50236,11.15520987,14.94,-5.9,16.06280175,25.58092,-7.24236,26.58637332,10.87092,-2.50236,11.15520987,14.71,-4.74,15.45482772
28/10/2020 22:00,24.14992,-8.25376,25.5214261,10.33992,-2.45376,10.62708256,13.81,-5.8,14.97852129,23.93992,-7.07376,24.96312981,10.33992,-2.45376,10.62708256,13.6,-4.62,14.36330046
28/10/2020 22:30,22.91972,-6.61176,23.85432739,9.72972,-2.29176,9.995979951,13.19,-4.32,13.87942722,22.69972,-5.44176,23.34287986,9.72972,-2.29176,9.995979951,12.97,-3.15,13.34703712
28/10/2020 23:00,21.29624,-7.00972,22.42021437,8.43624,-1.89972,8.647489891,12.86,-5.11,13.83805261,21.08624,-5.82972,21.8772748,8.43624,-1.89972,8.647489891,12.65,-3.93,13.24641083
28/10/2020 23:30,19.43564,-7.12204,20.69945787,9.30564,-2.10204,9.540099998,10.13,-5.02,11.30563134,19.24564,-5.95204,20.14501028,9.30564,-2.10204,9.540099998,9.94,-3.85,10.6595544
29/10/2020 00:00,18.06344,-7.293,19.48013639,9.79344,-2.223,10.04256919,8.27,-5.07,9.700402054,17.88344,-6.113,18.89937023,9.79344,-2.223,10.04256919,8.09,-3.89,8.976647481
29/10/2020 00:30,17.23676,-7.38892,18.75372054,8.63676,-1.97892,8.860572649,8.6,-5.41,10.16012303,17.05676,-6.20892,18.15168723,8.63676,-1.97892,8.860572649,8.42,-4.23,9.422807437
29/10/2020 01:00,16.64512,-7.37536,18.20593186,8.74512,-2.02536,8.976592168,7.9,-5.35,9.541095325,16.46512,-6.20536,17.59564348,8.74512,-2.02536,8.976592168,7.72,-4.18,8.778997665
29/10/2020 01:30,16.79444,-7.82612,18.52839359,4.47444,-0.45612,4.497628127,12.32,-7.37,14.35615896,16.61444,-6.64612,17.89442728,4.47444,-0.45612,4.497628127,12.14,-6.19,13.62702095
29/10/2020 02:00,16.1126,-7.79356,17.89847637,5.0526,-0.58356,5.086188065,11.06,-7.21,13.20256414,15.9326,-6.59356,17.24305008,5.0526,-0.58356,5.086188065,10.88,-6.01,12.42958165
29/10/2020 02:30,15.74872,-9.97944,18.64433974,5.14872,-0.64944,5.189517314,10.6,-9.33,14.12122162,15.71872,-5.79944,16.75445203,5.14872,-0.64944,5.189517314,10.57,-5.15,11.75786545
29/10/2020 03:00,15.10272,-14.1022,20.66311197,6.10272,-0.9522,6.176558608,9,-13.15,15.93494587,15.37272,-3.8222,15.84076176,6.10272,-0.9522,6.176558608,9.27,-2.87,9.70411253
29/10/2020 03:30,14.57676,-13.90288,20.14378327,8.90676,-1.98288,9.124811603,5.67,-11.92,13.19982197,14.77676,-3.53288,15.19321813,8.90676,-1.98288,9.124811603,5.87,-1.55,6.071194281
29/10/2020 04:00,14.3806,-13.76528,19.90689805,8.0406,-1.83528,8.247393591,6.34,-11.93,13.5100148,14.6106,-3.47528,15.01822904,8.0406,-1.83528,8.247393591,6.57,-1.64,6.771595085
29/10/2020 04:30,14.73144,-13.82068,20.19966634,7.83144,-1.66068,8.005579963,6.9,-12.16,13.98125888,14.96144,-3.50068,15.36552789,7.83144,-1.66068,8.005579963,7.13,-1.84,7.363592873
29/10/2020 05:00,15.12284,-13.607,20.34332172,8.68284,-1.827,8.872972414,6.44,-11.78,13.42542364,15.34284,-3.347,15.70366671,8.68284,-1.827,8.872972414,6.66,-1.52,6.831251715
29/10/2020 05:30,15.45704,-13.81836,20.73323802,10.06704,-2.17836,10.30002654,5.39,-11.64,12.82738087,15.65704,-3.59836,16.06521386,10.06704,-2.17836,10.30002654,5.59,-1.42,5.76753847
29/10/2020 06:00,16.31988,-14.49628,21.82843597,8.84988,-1.82628,9.036352951,7.47,-12.67,14.7081542,16.54988,-4.34628,17.11106887,8.84988,-1.82628,9.036352951,7.7,-2.52,8.101876326
29/10/2020 06:30,19.11608,-13.7304,23.5361084,11.29608,-1.6704,11.41891674,7.82,-12.06,14.37344774,19.36608,-3.4704,19.67457066,11.29608,-1.6704,11.41891674,8.07,-1.8,8.268306961
29/10/2020 07:00,20.95368,-13.03528,24.67742349,12.25368,-1.56528,12.35324957,8.7,-11.47,14.39621131,21.21368,-2.84528,21.40364075,12.25368,-1.56528,12.35324957,8.96,-1.28,9.050966799
29/10/2020 07:30,22.7402,-7.82856,24.05001139,13.2102,-1.79856,13.33207419,9.53,-6.03,11.27749086,22.6802,-4.35856,23.0952055,13.2102,-1.79856,13.33207419,9.47,-2.56,9.80991845
29/10/2020 08:00,24.48812,-5.8894,25.18636642,9.16812,-1.5894,9.30487059,15.32,-4.3,15.91202061,24.27812,-4.7294,24.73447665,9.16812,-1.5894,9.30487059,15.11,-3.14,15.43281245
29/10/2020 08:30,26.46308,-5.38356,27.00513509,8.44308,-1.66356,8.605407123,18.02,-3.72,18.39996739,26.23308,-4.25356,26.57568925,8.44308,-1.66356,8.605407123,17.79,-2.59,17.97754711
29/10/2020 09:00,28.07276,-4.82548,28.48447141,9.93276,-2.08548,10.14933239,18.14,-2.74,18.3457679,27.83276,-3.67548,28.0743955,9.93276,-2.08548,10.14933239,17.9,-1.59,17.97047857
29/10/2020 09:30,29.54932,-4.44688,29.88205238,12.19932,-1.85688,12.3398303,17.35,-2.59,17.54225185,29.32932,-3.31688,29.51627864,12.19932,-1.85688,12.3398303,17.13,-1.46,17.19210575
29/10/2020 10:00,30.75072,-4.03112,31.01381481,12.69072,-1.31112,12.75826829,18.06,-2.72,18.2636798,30.52072,-2.90112,30.65829164,12.69072,-1.31112,12.75826829,17.83,-1.59,17.90075417
29/10/2020 10:30,31.5142,-4.0076,31.76799741,12.8142,-1.3176,12.88176197,18.7,-2.69,18.89248793,31.2842,-2.8676,31.41535133,12.8142,-1.3176,12.88176197,18.47,-1.55,18.53492379
29/10/2020 11:00,31.7344,-3.63504,31.9419107,15.4944,-2.52504,15.69879799,16.24,-1.11,16.27788991,31.5044,-2.52504,31.60542748,15.4944,-2.52504,15.69879799,16.01,0,16.01
29/10/2020 11:30,31.77588,-3.47896,31.96575844,16.44588,-2.83896,16.6891181,15.33,-0.64,15.34335361,31.55588,-2.35896,31.64392919,16.44588,-2.83896,16.6891181,15.11,0.48,15.11762217
29/10/2020 12:00,32.44824,-3.21316,32.60694215,16.78824,-2.96316,17.04773649,15.66,-0.25,15.6619954,32.23824,-2.15316,32.3100637,16.78824,-2.96316,17.04773649,15.45,0.81,15.47121844
29/10/2020 12:30,33.05492,-3.15536,33.20518081,16.77492,-2.83536,17.01285418,16.28,-0.32,16.28314466,32.83492,-2.06536,32.89981282,16.77492,-2.83536,17.01285418,16.06,0.77,16.07844831
29/10/2020 13:00,33.41348,-3.11716,33.5585657,16.95348,-2.92716,17.20432358,16.46,-0.19,16.46109656,33.18348,-2.08716,33.24905385,16.95348,-2.92716,17.20432358,16.23,0.84,16.25172299
29/10/2020 13:30,32.84676,-3.37012,33.01919671,16.91676,-2.94012,17.17035452,15.93,-0.43,15.93580246,32.62676,-2.25012,32.70425826,16.91676,-2.94012,17.17035452,15.71,0.69,15.72514547
29/10/2020 14:00,32.5486,-3.2664,32.71208845,17.2386,-2.9664,17.49196555,15.31,-0.3,15.31293897,32.3286,-2.2064,32.40380501,17.2386,-2.9664,17.49196555,15.09,0.76,15.10912638
29/10/2020 14:30,32.1848,-3.55408,32.38043909,17.0748,-2.94408,17.32675394,15.11,-0.61,15.12230802,31.9748,-2.42408,32.06655577,17.0748,-2.94408,17.32675394,14.9,0.52,14.90907106
29/10/2020 15:00,31.94036,-3.72384,32.15670352,17.10036,-3.00384,17.36218209,14.84,-0.72,14.85745604,31.72036,-2.56384,31.8238042,17.10036,-3.00384,17.36218209,14.62,0.44,14.62661957
29/10/2020 15:30,31.22504,-4.1754,31.50296951,12.87504,-2.8854,13.19439988,18.35,-1.29,18.39528744,30.98504,-2.9554,31.12566614,12.87504,-2.8854,13.19439988,18.11,-0.07,18.11013528
29/10/2020 16:00,31.72928,-4.19604,32.00553016,12.59928,-2.96604,12.94369537,19.13,-1.23,19.16950182,31.47928,-3.00604,31.62248165,12.59928,-2.96604,12.94369537,18.88,-0.04,18.88004237
29/10/2020 16:30,32.34328,-4.50796,32.65592541,12.56328,-2.93796,12.90223288,19.78,-1.57,19.84221006,32.09328,-3.35796,32.26847558,12.56328,-2.93796,12.90223288,19.53,-0.42,19.53451561
29/10/2020 17:00,33.9824,-4.45312,34.27293083,12.7224,-2.82312,13.03186358,21.26,-1.63,21.32239433,33.7324,-3.33312,33.89667386,12.7224,-2.82312,13.03186358,21.01,-0.51,21.016189
29/10/2020 17:30,35.53176,-3.80812,35.73524516,16.69176,-2.77812,16.92137118,18.84,-1.03,18.86813451,35.29176,-2.70812,35.39551155,16.69176,-2.77812,16.92137118,18.6,0.07,18.60013172
29/10/2020 18:00,35.02656,-4.01416,35.25582769,14.23656,-2.95416,14.53983157,20.79,-1.06,20.81700507,34.78656,-2.89416,34.90674603,14.23656,-2.95416,14.53983157,20.55,0.06,20.55008759
29/10/2020 18:30,33.99248,-4.491,34.28786633,12.82248,-2.871,13.13996326,21.17,-1.62,21.23189346,33.73248,-3.361,33.89950631,12.82248,-2.871,13.13996326,20.91,-0.49,20.91574048
29/10/2020 19:00,32.73944,-4.84416,33.09587312,12.61944,-2.77416,12.92076738,20.12,-2.07,20.2262033,32.48944,-3.72416,32.70218768,12.61944,-2.77416,12.92076738,19.87,-0.95,19.89269715
29/10/2020 19:30,31.11956,-5.22416,31.55501327,12.58956,-2.77416,12.89158581,18.53,-2.45,18.69126534,30.87956,-4.08416,31.14847651,12.58956,-2.77416,12.89158581,18.29,-1.31,18.3368536
29/10/2020 20:00,29.37872,-5.4832,29.88602802,12.43872,-2.7432,12.73761757,16.94,-2.74,17.16016317,29.12872,-4.3432,29.45073369,12.43872,-2.7432,12.73761757,16.69,-1.6,16.76651723
29/10/2020 20:30,28.35808,-6.25716,29.04019202,12.44808,-2.74716,12.7476109,15.91,-3.51,16.29258113,28.12808,-5.09716,28.58618416,12.44808,-2.74716,12.7476109,15.68,-2.35,15.8551222
29/10/2020 21:00,27.10756,-6.43524,27.86094261,12.51756,-2.77524,12.82151572,14.59,-3.66,15.04206435,26.88756,-5.28524,27.40209198,12.51756,-2.77524,12.82151572,14.37,-2.51,14.5875632
29/10/2020 21:30,25.55164,-6.76684,26.43248816,12.85164,-2.88684,13.17188278,12.7,-3.88,13.27947288,25.34164,-5.58684,25.95017339,12.85164,-2.88684,13.17188278,12.49,-2.7,12.77850148
29/10/2020 22:00,23.72136,-7.2476,24.80384297,12.50136,-2.7576,12.80188891,11.22,-4.49,12.08505275,23.51136,-6.0676,24.28167661,12.50136,-2.7576,12.80188891,11.01,-3.31,11.49679086
29/10/2020 22:30,22.04044,-7.61588,23.31914714,12.52044,-2.76588,12.82230517,9.52,-4.85,10.68423605,21.84044,-6.44588,22.77178492,12.52044,-2.76588,12.82230517,9.32,-3.68,10.02021956
29/10/2020 23:00,20.27592,-7.68648,21.68397811,12.62592,-2.88648,12.95166486,7.65,-4.8,9.031195934,20.09592,-6.51648,21.12606239,12.62592,-2.88648,12.95166486,7.47,-3.63,8.305287472
29/10/2020 23:30,18.49296,-9.2206,20.66419691,12.70296,-2.8206,13.01233942,5.79,-6.4,8.630417139,18.31296,-8.0306,19.99637568,12.70296,-2.8206,13.01233942,5.61,-5.21,7.656121734
30/10/2020 00:00,17.1824,-9.48452,19.62628313,12.5424,-2.77452,12.84561244,4.64,-6.71,8.158045109,17.0224,-8.26452,18.92258948,12.5424,-2.77452,12.84561244,4.48,-5.49,7.085936776
30/10/2020 00:30,16.40004,-9.581,18.99360084,12.38004,-2.691,12.66913065,4.02,-6.89,7.976998182,16.23004,-8.381,18.2662355,12.38004,-2.691,12.66913065,3.85,-5.69,6.870123725
30/10/2020 01:00,15.77652,-9.6598,18.49892752,11.48652,-2.3598,11.72641453,4.29,-7.3,8.467236857,15.61652,-8.4498,17.75597975,11.48652,-2.3598,11.72641453,4.13,-6.09,7.358328615
30/10/2020 01:30,15.98032,-10.039,18.87199376,7.69032,-0.999,7.754935377,8.29,-9.04,12.26563084,15.82032,-8.829,18.11722291,7.69032,-0.999,7.754935377,8.13,-7.83,11.28741777
30/10/2020 02:00,15.486,-9.31312,18.07070558,8.046,-1.11312,8.122632094,7.44,-8.2,11.07219942,15.306,-8.10312,17.31860819,8.046,-1.11312,8.122632094,7.26,-6.99,10.07808017
30/10/2020 02:30,15.30468,-7.7408,17.15089544,8.01468,-1.0908,8.088568485,7.29,-6.65,9.867451545,15.00468,-9.9208,17.98784852,8.01468,-1.0908,8.088568485,6.99,-8.83,11.26183822
30/10/2020 03:00,14.96308,-6.22184,16.20509352,7.90308,-1.04184,7.971455581,7.06,-5.18,8.756483312,14.46308,-13.36184,19.69059296,7.90308,-1.04184,7.971455581,6.56,-12.32,13.95765023
30/10/2020 03:30,14.74512,-6.15088,15.97660441,8.02512,-1.10088,8.100277019,6.72,-5.05,8.406003807,14.24512,-13.33088,19.50988994,8.02512,-1.10088,8.100277019,6.22,-12.23,13.72083452
30/10/2020 04:00,13.86128,-5.9252,15.07458385,11.14128,-2.2752,11.37122047,2.72,-3.65,4.552021529,13.46128,-13.0652,18.75914471,11.14128,-2.2752,11.37122047,2.32,-10.79,11.03659821
30/10/2020 04:30,14.10512,-5.75612,15.23441261,12.07512,-2.61612,12.35526636,2.03,-3.14,3.739050682,13.71512,-12.88612,18.819049,12.07512,-2.61612,12.35526636,1.64,-10.27,10.40012019
30/10/2020 05:00,13.95212,-5.44928,14.97852813,17.05212,-4.40928,17.6129653,-3.1,-1.04,3.269801217,13.73212,-12.53928,18.59582379,17.05212,-4.40928,17.6129653,-3.32,-8.13,8.781759505
30/10/2020 05:30,14.68936,-5.28036,15.60959637,16.92936,-4.41036,17.49441355,-2.24,-0.87,2.403018935,14.43936,-12.41036,19.0397519,16.92936,-4.41036,17.49441355,-2.49,-8,8.378549994
30/10/2020 06:00,15.7064,-6.5028,16.99933554,15.9264,-4.0428,16.43150781,-0.22,-2.46,2.469817807,15.5164,-9.1028,17.98943125,15.9264,-4.0428,16.43150781,-0.41,-5.06,5.076583497
30/10/2020 06:30,18.93724,-6.55024,20.03808132,14.27724,-2.73024,14.53594828,4.66,-3.82,6.025612002,18.77724,-5.37024,19.53008499,14.27724,-2.73024,14.53594828,4.5,-2.64,5.21724065
30/10/2020 07:00,20.81548,-5.26668,21.4714258,15.67548,-2.41668,15.86067513,5.14,-2.85,5.87725276,20.66548,-4.06668,21.0618126,15.67548,-2.41668,15.86067513,4.99,-1.65,5.255720693
30/10/2020 07:30,22.07124,-4.65092,22.55594582,12.80124,-2.41092,13.0262919,9.27,-2.24,9.536797156,21.89124,-3.48092,22.16626249,12.80124,-2.41092,13.0262919,9.09,-1.07,9.152759147
30/10/2020 08:00,23.59916,-4.20008,23.9700026,11.36916,-2.44008,11.62806044,12.23,-1.76,12.35599045,23.39916,-2.99008,23.58943126,11.36916,-2.44008,11.62806044,12.03,-0.55,12.04256617
30/10/2020 08:30,25.50036,-3.73392,25.77228198,11.43036,-2.47392,11.69501646,14.07,-1.26,14.12630525,25.29036,-2.53392,25.41698368,11.43036,-2.47392,11.69501646,13.86,-0.06,13.86012987
30/10/2020 09:00,27.26444,-3.42136,27.47827128,11.58444,-2.51136,11.85353024,15.68,-0.91,15.70638405,27.05444,-2.30136,27.15214506,11.58444,-2.51136,11.85353024,15.47,0.21,15.47142527
30/10/2020 09:30,28.84748,-3.08344,29.01180285,10.79748,-2.32344,11.04463434,18.05,-0.76,18.06599291,28.61748,-1.97344,28.68544277,10.79748,-2.32344,11.04463434,17.82,0.35,17.82343682
30/10/2020 10:00,29.58884,-2.90904,29.73149788,10.78884,-2.30904,11.0331652,18.8,-0.6,18.80957203,29.35884,-1.81904,29.41513883,10.78884,-2.30904,11.0331652,18.57,0.49,18.5764636
30/10/2020 10:30,30.56448,-2.68188,30.68191516,10.55448,-2.26188,10.79412568,20.01,-0.42,20.01440731,30.32448,-1.59188,30.36623403,10.55448,-2.26188,10.79412568,19.77,0.67,19.7813498
30/10/2020 11:00,31.18268,-2.56296,31.28782984,9.56268,-1.99296,9.768149177,21.62,-0.57,21.62751257,30.92268,-1.47296,30.95774135,9.56268,-1.99296,9.768149177,21.36,0.52,21.36632865
30/10/2020 11:30,31.96388,-2.52216,32.06323308,9.53388,-1.98216,9.737752622,22.43,-0.54,22.43649928,31.71388,-1.43216,31.74620083,9.53388,-1.98216,9.737752622,22.18,0.55,22.18681816
30/10/2020 12:00,32.73028,-2.457,32.82237161,8.81028,-1.827,8.99771986,23.92,-0.63,23.92829497,32.46028,-1.377,32.48947378,8.81028,-1.827,8.99771986,23.65,0.45,23.6542808
30/10/2020 12:30,33.0384,-2.58484,33.13936138,6.7284,-1.37484,6.867426853,26.31,-1.21,26.33780932,32.7684,-1.48484,32.80202415,6.7284,-1.37484,6.867426853,26.04,-0.11,26.04023233
30/10/2020 13:00,32.9906,-3.03924,33.13029834,5.1606,-1.02924,5.262235964,27.83,-2.01,27.90249093,32.7006,-1.95924,32.75924086,5.1606,-1.02924,5.262235964,27.54,-0.93,27.55569814
30/10/2020 13:30,33.04564,-3.34964,33.2149727,3.63564,-0.62964,3.689759442,29.41,-2.72,29.53551252,32.75564,-2.24964,32.83280116,3.63564,-0.62964,3.689759442,29.12,-1.62,29.165027
30/10/2020 14:00,33.22808,-3.48296,33.41012288,6.32808,-0.46296,6.344992391,26.9,-3.02,27.06899333,32.94808,-2.37296,33.03342118,6.32808,-0.46296,6.344992391,26.62,-1.91,26.68843382
30/10/2020 14:30,32.37564,-3.69768,32.58611518,4.62564,-0.51768,4.654518019,27.75,-3.18,27.93161112,32.09564,-2.57768,32.19898354,4.62564,-0.51768,4.654518019,27.47,-2.06,27.54713234
30/10/2020 15:00,31.47076,-4.19956,31.74972503,1.40076,-0.34956,1.443717691,30.07,-3.85,30.3154647,31.16076,-3.08956,31.3135489,1.40076,-0.34956,1.443717691,29.76,-2.74,29.88586957
30/10/2020 15:30,31.35812,-4.48348,31.67701506,0.88812,-0.30348,0.938539954,30.47,-4.18,30.75537839,31.04812,-3.35348,31.22869808,0.88812,-0.30348,0.938539954,30.16,-3.05,30.31382688
30/10/2020 16:00,31.28084,-4.76384,31.64150949,0.42084,-0.21384,0.472052806,30.86,-4.55,31.19362275,30.98084,-3.64384,31.19439079,0.42084,-0.21384,0.472052806,30.56,-3.43,30.75188612
30/10/2020 16:30,31.61544,-10.99448,33.47259531,0.50544,0.06552,0.509668975,31.11,-11.06,33.01750596,32.24544,-1.00448,32.26108152,0.50544,0.06552,0.509668975,31.74,-1.07,31.75803048
30/10/2020 17:00,34.97336,-9.8736,36.34038919,9.96336,1.0764,10.02133621,25.01,-10.95,27.30206219,35.55336,0.5264,35.5572567,9.96336,1.0764,10.02133621,25.59,-0.55,25.59590983
30/10/2020 17:30,36.84756,-4.95336,37.17900554,15.21756,-0.51336,15.22621656,21.63,-4.44,22.08099862,36.78756,-1.87336,36.83522836,15.21756,-0.51336,15.22621656,21.57,-1.36,21.61283184
30/10/2020 18:00,38.14976,2.21988,38.21429124,14.99976,-0.51012,15.00843171,23.15,2.73,23.31041398,37.16976,-6.11012,37.66861591,14.99976,-0.51012,15.00843171,22.17,-5.6,22.86632677
30/10/2020 18:30,38.09188,2.08508,38.14890405,10.90188,0.95508,10.94363584,27.19,1.13,27.21347093,36.99188,-6.30492,37.5253408,10.90188,0.95508,10.94363584,26.09,-7.26,27.08127951
30/10/2020 19:00,35.90016,1.034,35.9150476,4.97016,0.504,4.995648749,30.93,0.53,30.93454057,34.69016,-7.296,35.44910178,4.97016,0.504,4.995648749,29.72,-7.8,30.72650973
30/10/2020 19:30,33.90128,0.49408,33.90488019,4.39128,0.15408,4.393982326,29.51,0.34,29.51195859,32.72128,-7.84592,33.64878342,4.39128,0.15408,4.393982326,28.33,-8,29.43788206
30/10/2020 20:00,32.684,-0.0332,32.68401686,4.734,-0.0432,4.734197106,27.95,0.01,27.95000179,31.554,-8.3632,32.64349905,4.734,-0.0432,4.734197106,26.82,-8.32,28.08086181
30/10/2020 20:30,30.37764,-0.16024,30.37806262,4.96764,-0.12024,4.969094971,25.41,-0.04,25.41003148,29.30764,-8.57024,30.53500902,4.96764,-0.12024,4.969094971,24.34,-8.45,25.76505579
30/10/2020 21:00,28.84264,-0.45036,28.84615583,5.37264,-0.18036,5.375666498,23.47,-0.27,23.471553,27.83264,-8.87036,29.21196905,5.37264,-0.18036,5.375666498,22.46,-8.69,24.08251856
30/10/2020 21:30,26.99964,-6.79868,27.84246056,6.11964,-0.32868,6.128460188,20.88,-6.47,21.85944418,26.65964,-7.05868,27.57827711,6.11964,-0.32868,6.128460188,20.54,-6.73,21.61445118
30/10/2020 22:00,24.4734,-8.73016,25.98389888,2.9034,-0.47016,2.941221173,21.57,-8.26,23.09745657,24.2634,-7.14016,25.29218188,2.9034,-0.47016,2.941221173,21.36,-6.67,22.37718704
30/10/2020 22:30,22.76164,-9.09904,24.51295136,2.32164,-0.41904,2.359153834,20.44,-8.68,22.20666567,22.55164,-7.52904,23.77525836,2.32164,-0.41904,2.359153834,20.23,-7.11,21.44306415
30/10/2020 23:00,21.36192,-9.42176,23.34740216,2.40192,-0.40176,2.435288645,18.96,-9.02,20.99623776,21.16192,-7.82176,22.56117877,2.40192,-0.40176,2.435288645,18.76,-7.42,20.1740923
30/10/2020 23:30,19.75112,-8.9444,21.68199789,3.65112,-0.6444,3.707550217,16.1,-8.3,18.11353085,19.56112,-7.3044,20.88041367,3.65112,-0.6444,3.707550217,15.91,-6.66,17.24771579
31/10/2020 00:00,18.49164,-8.35772,20.29266452,4.03164,-0.74772,4.100390992,14.46,-7.61,16.34024786,18.31164,-6.74772,19.51532436,4.03164,-0.74772,4.100390992,14.28,-6,15.48929953
31/10/2020 00:30,17.27788,-10.08104,20.00381226,3.37788,-0.58104,3.42748899,13.9,-9.5,16.83627037,17.10788,-8.48104,19.09470077,3.37788,-0.58104,3.42748899,13.73,-7.9,15.84054608
31/10/2020 01:00,16.3758,-11.11164,19.78977941,4.0158,-0.70164,4.076634437,12.36,-10.41,16.15975557,16.1958,-9.48164,18.76713709,4.0158,-0.70164,4.076634437,12.18,-8.78,15.01468614
31/10/2020 01:30,15.4858,-11.20228,19.11285114,5.7258,-1.05228,5.821690376,9.76,-10.15,14.08119668,15.3358,-9.56228,18.07274081,5.7258,-1.05228,5.821690376,9.61,-8.51,12.83636241
31/10/2020 02:00,15.04124,-10.39888,18.28594012,4.25124,-0.75888,4.318441894,10.79,-9.64,14.46906009,14.88124,-8.75888,17.26757895,4.25124,-0.75888,4.318441894,10.63,-8,13.30401819
31/10/2020 02:30,14.82828,-9.79616,17.77196215,3.87828,-0.59616,3.923832629,10.95,-9.2,14.30183555,14.65828,-8.55616,16.97271477,3.87828,-0.59616,3.923832629,10.78,-7.96,13.40037313
31/10/2020 03:00,13.72912,-5.35812,14.7376452,7.62912,-1.42812,7.761636342,6.1,-3.93,7.256369616,13.25912,-11.88812,17.80819082,7.62912,-1.42812,7.761636342,5.63,-10.46,11.87890988
31/10/2020 03:30,13.5642,-6.47972,15.03244135,5.8842,-1.08972,5.984254283,7.68,-5.39,9.382670196,13.0842,-12.93972,18.4019739,5.8842,-1.08972,5.984254283,7.2,-11.85,13.86587538
31/10/2020 04:00,13.56024,-6.7472,15.14611556,4.98024,-0.8172,5.04684122,8.58,-5.93,10.42982742,13.04024,-13.2472,18.58860315,4.98024,-0.8172,5.04684122,8.06,-12.43,14.81446928
31/10/2020 04:30,13.328,-8.54868,15.83399867,4.878,-0.77868,4.939759766,8.45,-7.77,11.47934667,12.808,-14.96868,19.7004123,4.878,-0.77868,4.939759766,7.93,-14.19,16.25549138
31/10/2020 05:00,13.03176,-8.71824,15.67910959,7.60176,-1.30824,7.713510679,5.43,-7.41,9.186566279,12.58176,-15.17824,19.71496016,7.60176,-1.30824,7.713510679,4.98,-13.87,14.73693659
31/10/2020 05:30,13.3514,-8.62648,15.89578684,6.7014,-1.08648,6.788902765,6.65,-7.54,10.05356156,12.8714,-15.01648,19.77795767,6.7014,-1.08648,6.788902765,6.17,-13.93,15.23528142
31/10/2020 06:00,13.82716,-8.50932,16.23572852,5.89716,-0.94932,5.973081661,7.93,-7.56,10.95620829,13.32716,-14.89932,19.99007079,5.89716,-0.94932,5.973081661,7.43,-13.95,15.80529658
31/10/2020 06:30,14.9374,-9.5668,17.73836467,10.7874,-2.1168,10.99312699,4.15,-7.45,8.527895403,14.7374,-9.7968,17.69656037,10.7874,-2.1168,10.99312699,3.95,-7.68,8.636254975
31/10/2020 07:00,15.67784,-9.80336,18.49055257,12.05784,-2.49336,12.31293424,3.62,-7.31,8.157236052,15.52784,-8.17336,17.54758185,12.05784,-2.49336,12.31293424,3.47,-5.68,6.656072415
31/10/2020 07:30,16.43808,-9.45024,18.96094697,12.71808,-2.73024,13.00783492,3.72,-6.72,7.680937443,16.30808,-7.81024,18.08185063,12.71808,-2.73024,13.00783492,3.59,-5.08,6.220490334
31/10/2020 08:00,17.52116,-9.292,19.83260729,12.43116,-2.592,12.69851184,5.09,-6.7,8.414160683,17.37116,-7.672,18.98991268,12.43116,-2.592,12.69851184,4.94,-5.08,7.085901495
31/10/2020 08:30,19.52528,-9.16184,21.56793618,12.36528,-2.57184,12.6299054,7.16,-6.59,9.7310688,19.36528,-7.53184,20.77841869,12.36528,-2.57184,12.6299054,7,-4.96,8.579137486
31/10/2020 09:00,21.14932,-8.71484,22.87448738,12.73932,-2.72484,13.02747201,8.41,-5.99,10.3251247,20.98932,-7.12484,22.16562427,12.73932,-2.72484,13.02747201,8.25,-4.4,9.35
31/10/2020 09:30,23.00752,-8.67208,24.58761778,12.01752,-2.42208,12.25917038,10.99,-6.25,12.64288733,22.82752,-7.08208,23.90086874,12.01752,-2.42208,12.25917038,10.81,-4.66,11.77164814
31/10/2020 10:00,24.497,-8.41356,25.90156368,11.547,-2.29356,11.77257943,12.95,-6.12,14.3232992,24.317,-6.84356,25.26164687,11.547,-2.29356,11.77257943,12.77,-4.55,13.55637857
31/10/2020 10:30,25.32404,-7.91316,26.53158689,12.70404,-2.87316,13.02488697,12.62,-5.04,13.58918688,25.14404,-6.36316,25.93670281,12.70404,-2.87316,13.02488697,12.44,-3.49,12.9202825
31/10/2020 11:00,25.9262,-7.82584,27.08157341,13.1562,-2.98584,13.49076866,12.77,-4.84,13.65644536,25.7462,-6.26584,26.49768981,13.1562,-2.98584,13.49076866,12.59,-3.28,13.01024596
31/10/2020 11:30,26.06912,-8.50852,27.42250773,13.56912,-3.09852,13.91839947,12.5,-5.41,13.62050293,25.88912,-6.94852,26.80538126,13.56912,-3.09852,13.91839947,12.32,-3.85,12.90755205
31/10/2020 12:00,25.21544,-9.22276,26.84916603,14.45544,-3.18276,14.80167919,10.76,-6.04,12.33933548,25.03544,-7.63276,26.17312135,14.45544,-3.18276,14.80167919,10.58,-4.45,11.47775675
31/10/2020 12:30,25.10832,-9.14056,26.72035872,14.54832,-3.13056,14.88133128,10.56,-6.01,12.1504609,24.92832,-7.54056,26.04383196,14.54832,-3.13056,14.88133128,10.38,-4.41,11.27796524
31/10/2020 13:00,25.78192,-8.05732,27.01162351,13.92192,-3.12732,14.26884673,11.86,-4.93,12.84385067,25.59192,-6.43732,26.38911628,13.92192,-3.12732,14.26884673,11.67,-3.31,12.13033388
31/10/2020 13:30,25.16032,-7.07136,26.13514559,14.17032,-3.23136,14.53408602,10.99,-3.84,11.64155058,24.99032,-5.51136,25.59084177,14.17032,-3.23136,14.53408602,10.82,-2.28,11.05761276
31/10/2020 14:00,25.43612,-7.52104,26.52474775,13.32612,-3.01104,13.66205827,12.11,-4.51,12.92254619,25.25612,-5.95104,25.94776435,13.32612,-3.01104,13.66205827,11.93,-2.94,12.28692394
31/10/2020 14:30,25.33588,-7.57964,26.44537309,13.65588,-3.14964,14.01439584,11.68,-4.43,12.49188937,25.16588,-5.98964,25.86884813,13.65588,-3.14964,14.01439584,11.51,-2.84,11.85519717
31/10/2020 15:00,25.03796,-7.81776,26.23007458,12.74796,-2.95776,13.08658964,12.29,-4.86,13.2160395,24.85796,-6.23776,25.62865243,12.74796,-2.95776,13.08658964,12.11,-3.28,12.54633413
31/10/2020 15:30,25.55828,-7.92276,26.75809789,12.51828,-2.82276,12.83258774,13.04,-5.1,14.00184274,25.37828,-6.36276,26.16374993,12.51828,-2.82276,12.83258774,12.86,-3.54,13.33833573
31/10/2020 16:00,25.27104,-9.06076,26.84628158,11.83104,-2.75076,12.14661221,13.44,-6.31,14.84754862,25.08104,-7.50076,26.17861662,11.83104,-2.75076,12.14661221,13.25,-4.75,14.07568826
31/10/2020 16:30,26.512,-11.17468,28.7708119,11.952,-2.70468,12.25420736,14.56,-8.47,16.84442044,26.322,-9.59468,28.0161662,11.952,-2.70468,12.25420736,14.37,-6.89,15.93640486
31/10/2020 17:00,28.0334,-10.57004,29.95992759,11.5434,-2.57004,11.82603861,16.49,-8,18.3281232,27.8334,-9.00004,29.25233111,11.5434,-2.57004,11.82603861,16.29,-6.43,17.51310938
31/10/2020 17:30,29.35368,-10.16836,31.06499758,12.43368,-2.89836,12.7670235,16.92,-7.27,18.41573512,29.14368,-8.61836,30.39128515,12.43368,-2.89836,12.7670235,16.71,-5.72,17.66189401
31/10/2020 18:00,31.46136,-9.08268,32.74617915,23.66136,-3.17268,23.87311994,7.8,-5.91,9.786117718,31.32136,-7.49268,32.20509037,23.66136,-3.17268,23.87311994,7.66,-4.32,8.794202636
31/10/2020 18:30,31.2184,-8.86772,32.4534275,21.5784,-2.54772,21.72828166,9.64,-6.32,11.52701176,31.0684,-7.26772,31.90713451,21.5784,-2.54772,21.72828166,9.49,-4.72,10.5989858
31/10/2020 19:00,29.35764,-9.67684,30.91136132,11.89764,-2.88684,12.24286252,17.46,-6.79,18.73381168,29.17764,-8.10684,30.28292474,11.89764,-2.88684,12.24286252,17.28,-5.22,18.05122711
31/10/2020 19:30,28.00644,-10.02344,29.7460927,6.52644,-1.33344,6.661267245,21.48,-8.69,23.17124295,27.79644,-8.47344,29.05927153,6.52644,-1.33344,6.661267245,21.27,-7.14,22.43641014
31/10/2020 20:00,26.53216,-12.10096,29.16142567,7.38216,-1.56096,7.545388154,19.15,-10.54,21.85895926,26.31216,-10.53096,28.34132817,7.38216,-1.56096,7.545388154,18.93,-8.97,20.947692
31/10/2020 20:30,25.11036,-12.63844,28.11156959,7.29036,-1.46844,7.436777862,17.82,-11.17,21.03143599,24.90036,-11.02844,27.23333283,7.29036,-1.46844,7.436777862,17.61,-9.56,20.03760714
31/10/2020 21:00,23.88144,-12.69088,27.04406796,8.82144,-1.82088,9.007408487,15.06,-10.87,18.57311229,23.67144,-11.08088,26.13662131,8.82144,-1.82088,9.007408487,14.85,-9.26,17.50057428
31/10/2020 21:30,23.51468,-10.64824,25.81327547,8.46468,-1.75824,8.645358026,15.05,-8.89,17.47954805,23.32468,-9.04824,25.01822024,8.46468,-1.75824,8.645358026,14.86,-7.29,16.55184884
31/10/2020 22:00,22.19208,-10.44444,24.52702064,8.99208,-1.86444,9.183334865,13.2,-8.58,15.74345578,22.00208,-8.83444,23.70946761,8.99208,-1.86444,9.183334865,13.01,-6.97,14.75943766
31/10/2020 22:30,20.77236,-10.62768,23.33320643,8.62236,-1.77768,8.803705933,12.15,-8.85,15.03146699,20.59236,-9.00768,22.47628949,8.62236,-1.77768,8.803705933,11.97,-7.23,13.98405521
31/10/2020 23:00,19.09612,-10.86688,21.97159257,10.35612,-2.21688,10.59074022,8.74,-8.65,12.2967516,18.92612,-9.21688,21.05110199,10.35612,-2.21688,10.59074022,8.57,-7,11.06548237
31/10/2020 23:30,17.81048,-10.4714,20.66067317,9.15048,-1.9314,9.352090151,8.66,-8.54,12.16253263,17.64048,-8.8114,19.71870443,9.15048,-1.9314,9.352090151,8.49,-6.88,10.92769418
01/11/2020 00:00,17.29404,-7.66868,18.91804621,5.86404,-1.04868,5.957070997,11.43,-6.62,13.20868275,16.95404,-9.52868,19.44827023,5.86404,-1.04868,5.957070997,11.09,-8.48,13.96060529
01/11/2020 00:30,16.24944,-7.06212,17.71772669,5.95944,-1.03212,6.04815648,10.29,-6.03,11.92665083,15.68944,-13.49212,20.69289322,5.95944,-1.03212,6.04815648,9.73,-12.46,15.8090006
01/11/2020 01:00,15.49056,-7.6208,17.26366247,6.55056,-1.1808,6.656134385,8.94,-6.44,11.01803975,14.97056,-14.0608,20.5383486,6.55056,-1.1808,6.656134385,8.42,-12.88,15.38800832
01/11/2020 01:30,14.5104,-7.6712,16.41337923,7.4304,-1.3212,7.546947303,7.08,-6.35,9.51046266,14.0404,-14.1312,19.92043287,7.4304,-1.3212,7.546947303,6.61,-12.81,14.41486039
01/11/2020 02:00,13.74484,-7.62036,15.71593183,9.38484,-1.80036,9.555967662,4.36,-5.82,7.2720011,13.31484,-14.16036,19.43709751,9.38484,-1.80036,9.555967662,3.93,-12.36,12.96975327
01/11/2020 02:30,13.34904,-7.75184,15.43657644,9.14904,-1.67184,9.300536646,4.2,-6.08,7.389614334,12.94904,-14.28184,19.27818951,9.14904,-1.67184,9.300536646,3.8,-12.61,13.17012149
01/11/2020 03:00,12.85628,-7.78172,15.02794402,8.75628,-1.61172,8.903374686,4.1,-6.17,7.408029428,12.43628,-14.28172,18.93749156,8.75628,-1.61172,8.903374686,3.68,-12.67,13.1936083
01/11/2020 03:30,12.81436,-7.81056,15.00708732,7.16436,-1.24056,7.270972653,5.65,-6.57,8.66529861,12.36436,-14.31056,18.91215286,7.16436,-1.24056,7.270972653,5.2,-13.07,14.06644589
01/11/2020 04:00,12.69356,-7.82124,14.90967004,6.52356,-1.10124,6.615857058,6.17,-6.72,9.122899758,12.24356,-14.31124,18.83391494,6.52356,-1.10124,6.615857058,5.72,-13.21,14.3952249
01/11/2020 04:30,12.55808,-7.76744,14.76612669,6.23808,-1.02744,6.322125832,6.32,-6.74,9.239588735,12.09808,-14.23744,18.68336794,6.23808,-1.02744,6.322125832,5.86,-13.21,14.45142554
01/11/2020 05:00,12.55428,-7.74952,14.75347439,5.80428,-0.92952,5.878237299,6.75,-6.82,9.595566685,12.07428,-14.22952,18.66192586,5.80428,-0.92952,5.878237299,6.27,-13.3,14.70383963
01/11/2020 05:30,12.50652,-7.6552,14.6633942,6.71652,-1.1052,6.80684273,5.79,-6.55,8.742230837,12.06652,-14.0652,18.53188485,6.71652,-1.1052,6.80684273,5.35,-12.96,14.0208452
01/11/2020 06:00,13.09796,-7.53116,15.10876987,7.61796,-1.36116,7.73860912,5.48,-6.17,8.252230002,12.65796,-13.97116,18.85251344,7.61796,-1.36116,7.73860912,5.04,-12.61,13.57990059
01/11/2020 06:30,13.95804,-7.2862,15.74533553,8.34804,-1.5462,8.490023927,5.61,-5.74,8.026188386,13.51804,-13.6962,19.24378601,8.34804,-1.5462,8.490023927,5.17,-12.15,13.20421902
01/11/2020 07:00,14.13516,-8.03216,16.25787017,12.75516,-2.88216,13.07673327,1.38,-5.15,5.331688288,13.91516,-9.67216,16.94645558,12.75516,-2.88216,13.07673327,1.16,-6.79,6.888374264
01/11/2020 07:30,14.87668,-8.67424,17.22086082,13.12668,-3.05424,13.47731835,1.75,-5.62,5.886161737,14.74668,-7.03424,16.33845474,13.12668,-3.05424,13.47731835,1.62,-3.98,4.297068768
01/11/2020 08:00,15.8976,-8.51156,18.0327574,13.1076,-3.03156,13.45360672,2.79,-5.48,6.149349559,15.7676,-6.89156,17.20787055,13.1076,-3.03156,13.45360672,2.66,-3.86,4.687771325
01/11/2020 08:30,17.67004,-8.21524,19.48641788,13.19004,-3.04524,13.53701008,4.48,-5.17,6.841001389,17.52004,-6.59524,18.72028291,13.19004,-3.04524,13.53701008,4.33,-3.55,5.59923209
01/11/2020 09:00,18.9846,-8.82384,20.93502304,13.3146,-3.09384,13.66932402,5.67,-5.73,8.061128953,18.8346,-7.22384,20.17240743,13.3146,-3.09384,13.66932402,5.52,-4.13,6.894004642
01/11/2020 09:30,21.12636,-8.93064,22.9364212,12.63636,-2.87064,12.95832428,8.49,-6.06,10.43090121,20.95636,-7.34064,22.20481975,12.63636,-2.87064,12.95832428,8.32,-4.47,9.444749864
01/11/2020 10:00,23.43048,-8.59148,24.95597968,11.67048,-2.57148,11.95042312,11.76,-6.02,13.21128306,23.25048,-7.00148,24.28179446,11.67048,-2.57148,11.95042312,11.58,-4.43,12.39843942
01/11/2020 10:30,24.79272,-8.465,26.19799973,10.24272,-2.025,10.440974,14.55,-6.44,15.91150841,24.61272,-6.905,25.5629617,10.24272,-2.025,10.440974,14.37,-4.88,15.17601067
01/11/2020 11:00,25.94952,-8.1324,27.19399783,11.00952,-2.1924,11.22569144,14.94,-5.94,16.07753712,25.75952,-6.5724,26.58475714,11.00952,-2.1924,11.22569144,14.75,-4.38,15.38658182
01/11/2020 11:30,26.62672,-7.77188,27.73777815,12.36672,-2.62188,12.64159872,14.26,-5.15,15.16146761,26.44672,-6.22188,27.16874656,12.36672,-2.62188,12.64159872,14.08,-3.6,14.53294189
01/11/2020 12:00,27.87572,-8.82136,29.2381969,12.55572,-2.69136,12.84093156,15.32,-6.13,16.50088785,27.66572,-7.29136,28.61041757,12.55572,-2.69136,12.84093156,15.11,-4.6,15.79468582
01/11/2020 12:30,29.17136,-9.01356,30.53215531,12.05136,-2.56356,12.32100311,17.12,-6.45,18.29472328,28.98136,-7.46356,29.92697705,12.05136,-2.56356,12.32100311,16.93,-4.9,17.62483759
01/11/2020 13:00,30.02452,-8.87856,31.30975294,11.59452,-2.42856,11.84613007,18.43,-6.45,19.52606975,29.81452,-7.30856,30.69724177,11.59452,-2.42856,11.84613007,18.22,-4.88,18.8622056
01/11/2020 13:30,30.4134,-9.0494,31.73116039,10.1934,-2.0394,10.39541033,20.22,-7.01,21.40066588,30.1934,-7.4594,31.10119052,10.1934,-2.0394,10.39541033,20,-5.42,20.72139957
01/11/2020 14:00,29.8448,-9.05556,31.18838332,8.6148,-1.64556,8.77055567,21.23,-7.41,22.48601788,29.6348,-7.44556,30.55581344,8.6148,-1.64556,8.77055567,21.02,-5.8,21.80551306
01/11/2020 14:30,29.8428,-8.57928,31.05151779,6.3828,-1.16928,6.489017765,23.46,-7.41,24.60243281,29.6228,-6.96928,30.43158135,6.3828,-1.16928,6.489017765,23.24,-5.8,23.95282029
01/11/2020 15:00,29.57032,-8.88132,30.87525983,6.52032,-1.20132,6.630063548,23.05,-7.68,24.29577947,29.34032,-7.29132,30.23272606,6.52032,-1.20132,6.630063548,22.82,-6.09,23.61864729
01/11/2020 15:30,29.11016,-8.9206,30.44632194,7.85016,-1.4706,7.98671875,21.26,-7.45,22.52754092,28.89016,-7.3306,29.80568807,7.85016,-1.4706,7.98671875,21.04,-5.86,21.840815
01/11/2020 16:00,28.70076,-8.67344,29.98269811,11.57076,-2.41344,11.81977917,17.13,-6.26,18.23799605,28.49076,-7.08344,29.35810838,11.57076,-2.41344,11.81977917,16.92,-4.67,17.55264368
01/11/2020 16:30,29.539,-8.415,30.71424337,11.979,-2.475,12.23200989,17.56,-5.94,18.53745398,29.339,-6.855,30.12918761,11.979,-2.475,12.23200989,17.36,-4.38,17.90402189
01/11/2020 17:00,30.45008,-8.21584,31.53898221,13.78008,-2.98584,14.09985267,16.67,-5.23,17.47117054,30.26008,-6.65584,30.98342537,13.78008,-2.98584,14.09985267,16.48,-3.67,16.88369924
01/11/2020 17:30,31.80856,-7.11544,32.59469245,25.19856,-3.38544,25.42496077,6.61,-3.73,7.589795781,31.66856,-5.56544,32.15387714,25.19856,-3.38544,25.42496077,6.47,-2.18,6.827393353
01/11/2020 18:00,30.62164,-7.70568,31.57629396,19.60164,-4.13568,20.03317598,11.02,-3.57,11.58383788,30.47164,-6.16568,31.0891694,19.60164,-4.13568,20.03317598,10.87,-2.03,11.05792928
01/11/2020 18:30,29.965,-8.74216,31.21420488,13.185,-3.06216,13.53591699,16.78,-5.68,17.71527025,29.755,-7.20216,30.6142309,13.185,-3.06216,13.53591699,16.57,-4.14,17.07935889
01/11/2020 19:00,29.02952,-9.50756,30.54679572,13.16952,-3.06756,13.52206276,15.86,-6.44,17.11762834,28.83952,-7.96756,29.91989181,13.16952,-3.06756,13.52206276,15.67,-4.9,16.41824899
01/11/2020 19:30,27.70616,-9.8416,29.40218346,13.19616,-3.0816,13.55119542,14.51,-6.76,16.0074264,27.51616,-8.2616,28.72965534,13.19616,-3.0816,13.55119542,14.32,-5.18,15.22809246
01/11/2020 20:00,26.29376,-10.1564,28.18712961,13.16376,-3.0564,13.51392461,13.13,-7.1,14.92671766,26.09376,-8.5864,27.47017612,13.16376,-3.0564,13.51392461,12.93,-5.53,14.06292288
01/11/2020 20:30,25.2304,-10.44684,27.30768299,13.1904,-3.06684,13.54223614,12.04,-7.38,14.12182708,25.0404,-8.85684,26.56059576,13.1904,-3.06684,13.54223614,11.85,-5.79,13.18888168
01/11/2020 21:00,23.72532,-10.8758,26.09930717,13.13532,-3.0258,13.47932109,10.59,-7.85,13.18220771,23.55532,-9.2658,25.31221345,13.13532,-3.0258,13.47932109,10.42,-6.24,12.14553416
01/11/2020 21:30,22.91988,-11.20248,25.51110459,12.80988,-3.01248,13.15933362,10.11,-8.19,13.01107989,22.73988,-9.57248,24.67254579,12.80988,-3.01248,13.15933362,9.93,-6.56,11.90119742
01/11/2020 22:00,21.69308,-10.94768,24.29900033,12.94308,-3.03768,13.29476663,8.75,-7.91,11.7953635,21.52308,-9.30768,23.4494324,12.94308,-3.03768,13.29476663,8.58,-6.27,10.62681984
01/11/2020 22:30,20.33504,-10.29136,22.79091798,13.05504,-3.05136,13.40689626,7.28,-7.24,10.26722942,20.16504,-8.64136,21.93859478,13.05504,-3.05136,13.40689626,7.11,-5.59,9.0443463
01/11/2020 23:00,18.71456,-10.33656,21.37941133,12.63456,-2.98656,12.9827442,6.08,-7.35,9.538810198,18.55456,-8.67656,20.48302688,12.63456,-2.98656,12.9827442,5.92,-5.69,8.211120508
01/11/2020 23:30,16.0386,-8.83504,18.3110519,11.6586,-2.79504,11.9889617,4.38,-6.04,7.460965085,15.8986,-7.18504,17.44678428,11.6586,-2.79504,11.9889617,4.24,-4.39,6.103253231
02/11/2020 00:00,15.00652,-7.07852,16.59219961,11.84652,-2.82852,12.17951401,3.16,-4.25,5.296045695,14.87652,-5.42852,15.83602465,11.84652,-2.82852,12.17951401,3.03,-2.6,3.992605665
02/11/2020 00:30,14.638,-7.1734,16.30118743,11.988,-2.8134,12.31370633,2.65,-4.36,5.102166207,14.508,-5.5234,15.52385299,11.988,-2.8134,12.31370633,2.52,-2.71,3.700608058
02/11/2020 01:00,14.62368,-7.28536,16.33794623,11.35368,-2.74536,11.680884,3.27,-4.54,5.595042448,14.49368,-5.65536,15.55795156,11.35368,-2.74536,11.680884,3.14,-2.91,4.281086311
02/11/2020 01:30,14.14452,-7.38828,15.95788606,11.41452,-2.79828,11.75251623,2.73,-4.59,5.340505594,14.02452,-5.73828,15.15305311,11.41452,-2.79828,11.75251623,2.61,-2.94,3.931373806
02/11/2020 02:00,13.7598,-7.46588,15.65475839,11.3598,-2.76588,11.69167004,2.4,-4.7,5.277309921,13.6398,-5.80588,14.82404758,11.3598,-2.76588,11.69167004,2.28,-3.04,3.8
02/11/2020 02:30,13.32728,-7.37052,15.22960792,11.44728,-2.81052,11.78724913,1.88,-4.56,4.932342243,13.20728,-5.71052,14.38896395,11.44728,-2.81052,11.78724913,1.76,-2.9,3.392285365
02/11/2020 03:00,13.06612,-7.41296,15.02249872,11.43612,-2.80296,11.77460935,1.63,-4.61,4.889683016,12.94612,-5.73296,14.15870239,11.43612,-2.80296,11.77460935,1.51,-2.93,3.296209945
02/11/2020 03:30,12.96756,-7.38972,14.9253333,11.43756,-2.79972,11.77523719,1.53,-4.59,4.83828482,12.83756,-5.70972,14.05004802,11.43756,-2.79972,11.77523719,1.4,-2.91,3.22925688
02/11/2020 04:00,12.83108,-7.3118,14.76817637,11.43108,-2.7918,11.76706154,1.4,-4.52,4.731849533,12.72108,-5.6318,13.91197497,11.43108,-2.7918,11.76706154,1.29,-2.84,3.119246704
02/11/2020 04:30,13.13288,-7.23492,14.99388557,11.43288,-2.82492,11.77671084,1.7,-4.41,4.726319921,13.00288,-5.57492,14.14760126,11.43288,-2.82492,11.77671084,1.57,-2.75,3.166607017
02/11/2020 05:00,13.4754,-7.02544,15.19681586,11.5254,-2.84544,11.87145206,1.95,-4.18,4.612472222,13.3554,-5.36544,14.39286822,11.5254,-2.84544,11.87145206,1.83,-2.52,3.11436992
02/11/2020 05:30,14.10064,-6.89472,15.69602537,11.51064,-2.84472,11.85695008,2.59,-4.05,4.807348542,13.97064,-5.24472,14.92266296,11.51064,-2.84472,11.85695008,2.46,-2.4,3.436800838
02/11/2020 06:00,15.25996,-6.61584,16.63236959,11.37996,-2.80584,11.72076054,3.88,-3.81,5.437876424,15.13996,-4.96584,15.93354812,11.37996,-2.80584,11.72076054,3.76,-2.16,4.336265675
02/11/2020 06:30,17.9896,-5.88888,18.92893594,11.0196,-2.73888,11.3548689,6.97,-3.15,7.648751532,17.8496,-4.28888,18.35763361,11.0196,-2.73888,11.3548689,6.83,-1.55,7.003670466
02/11/2020 07:00,20.26852,-5.19684,20.9241499,10.83852,-2.61684,11.14994921,9.43,-2.58,9.776568928,20.11852,-3.62684,20.44281819,10.83852,-2.61684,11.14994921,9.28,-1.01,9.33480048
02/11/2020 07:30,22.22688,-4.73948,22.72656739,10.04688,-2.31948,10.31114859,12.18,-2.42,12.41808359,22.06688,-3.17948,22.29475916,10.04688,-2.31948,10.31114859,12.02,-0.86,12.05072612
02/11/2020 08:00,23.98676,-5.99692,24.72504206,7.37676,-1.54692,7.537210995,16.61,-4.45,17.19577274,23.80676,-4.45692,24.22036246,7.37676,-1.54692,7.537210995,16.43,-2.91,16.68571245
02/11/2020 08:30,25.83272,-6.57096,26.65533601,8.98272,-1.65096,9.133177296,16.85,-4.92,17.55360077,25.64272,-5.01096,26.12774022,8.98272,-1.65096,9.133177296,16.66,-3.36,16.99544645
02/11/2020 09:00,27.44808,-6.17396,28.1338742,11.99808,-1.89396,12.14664596,15.45,-4.28,16.03187138,27.26808,-4.61396,27.65568321,11.99808,-1.89396,12.14664596,15.27,-2.72,15.51036105
02/11/2020 09:30,27.24304,-5.82948,27.8597571,11.90304,-2.22948,12.11003478,15.34,-3.6,15.75676363,27.06304,-4.28948,27.40087175,11.90304,-2.22948,12.11003478,15.16,-2.06,15.29932025
02/11/2020 10:00,26.68552,-5.83524,27.31605761,9.78552,-2.14524,10.01790678,16.9,-3.69,17.29815308,26.49552,-4.29524,26.841417,9.78552,-2.14524,10.01790678,16.71,-2.15,16.84774762
02/11/2020 10:30,27.1988,-5.45868,27.74115911,11.3688,-2.57868,11.6575814,15.83,-2.88,16.08985084,27.0188,-3.89868,27.29863109,11.3688,-2.57868,11.6575814,15.65,-1.32,15.70556908
02/11/2020 11:00,27.96368,-5.32,28.46523843,11.17368,-2.61,11.47445967,16.79,-2.71,17.00729843,27.78368,-3.77,28.03829122,11.17368,-2.61,11.47445967,16.61,-1.16,16.65045645
02/11/2020 11:30,28.30796,-5.24828,28.79036371,11.39796,-2.70828,11.7153008,16.91,-2.54,17.09969883,28.11796,-3.71828,28.36274459,11.39796,-2.70828,11.7153008,16.72,-1.01,16.75047761
02/11/2020 12:00,28.15756,-5.28232,28.64875372,11.25756,-2.54232,11.54105923,16.9,-2.74,17.12067756,27.96756,-3.74232,28.2168278,11.25756,-2.54232,11.54105923,16.71,-1.2,16.75303256
02/11/2020 12:30,29.46648,-5.00628,29.88873171,11.52648,-2.63628,11.82411576,17.94,-2.37,18.09586969,29.26648,-3.47628,29.4722136,11.52648,-2.63628,11.82411576,17.74,-0.84,17.75987613
02/11/2020 13:00,29.05032,-5.2114,29.51406075,11.38032,-2.6514,11.68510185,17.67,-2.56,17.85448123,28.87032,-3.6914,29.10535708,11.38032,-2.6514,11.68510185,17.49,-1.04,17.52089324
02/11/2020 13:30,28.0818,-5.4454,28.60489246,11.3418,-2.6154,11.63944777,16.74,-2.83,16.97752927,27.8918,-3.9154,28.16527764,11.3418,-2.6154,11.63944777,16.55,-1.3,16.60097889
02/11/2020 14:00,28.61372,-5.3338,29.10660397,11.22372,-2.6838,11.54013315,17.39,-2.65,17.59075325,28.42372,-3.8138,28.67844014,11.22372,-2.6838,11.54013315,17.2,-1.13,17.23707922
02/11/2020 14:30,29.1164,-5.12328,29.56370658,14.1264,-2.66328,14.37526477,14.99,-2.46,15.19051349,28.9364,-3.59328,29.15865062,14.1264,-2.66328,14.37526477,14.81,-0.93,14.83917114
02/11/2020 15:00,29.2102,-5.13112,29.65744723,16.8102,-2.93112,17.06382983,12.4,-2.2,12.59364919,29.0402,-3.57112,29.2589493,16.8102,-2.93112,17.06382983,12.23,-0.64,12.24673426
02/11/2020 15:30,29.87192,-5.1326,30.30965502,16.62192,-2.9826,16.88739551,13.25,-2.15,13.42330064,29.70192,-3.6026,29.91960525,16.62192,-2.9826,16.88739551,13.08,-0.62,13.09468595
02/11/2020 16:00,31.02976,-5.08708,31.44398812,16.16976,-2.91708,16.43077887,14.86,-2.17,15.01760633,30.85976,-3.57708,31.06638519,16.16976,-2.91708,16.43077887,14.69,-0.66,14.70481894
