Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
02/11/2020 16:30,32.1302,-5.13212,32.53749234,16.0902,-2.92212,16.35338868,16.04,-2.21,16.19153174,31.9502,-3.59212,32.15149462,16.0902,-2.92212,16.35338868,15.86,-0.67,15.87414565
02/11/2020 17:00,33.26532,-4.85704,33.61803612,16.01532,-2.77704,16.25430484,17.25,-2.08,17.37495036,33.08532,-3.32704,33.2521818,16.01532,-2.77704,16.25430484,17.07,-0.55,17.07885828
02/11/2020 17:30,37.02492,-5.39508,37.41592695,20.55492,-1.67508,20.62306062,16.47,-3.72,16.88488377,36.84492,-3.86508,37.04709129,20.55492,-1.67508,20.62306062,16.29,-2.19,16.43655073
02/11/2020 18:00,37.02292,-5.59668,37.44354994,19.85292,-1.33668,19.89786787,17.17,-4.26,17.69057659,36.83292,-4.04668,37.05454918,19.85292,-1.33668,19.89786787,16.98,-2.71,17.1948975
02/11/2020 18:30,35.14728,-6.37468,35.72069199,14.95728,-1.98468,15.08837896,20.19,-4.39,20.66175694,34.95728,-4.85468,35.29276616,14.95728,-1.98468,15.08837896,20,-2.87,20.20487317
02/11/2020 19:00,34.19876,-6.96916,34.9016386,11.94876,-1.55916,12.05005583,22.25,-5.41,22.89826631,33.99876,-5.45916,34.43425779,11.94876,-1.55916,12.05005583,22.05,-3.9,22.39224196
02/11/2020 19:30,33.359,-7.4208,34.17442251,10.449,-1.2708,10.52599324,22.91,-6.15,23.72110031,33.149,-5.9008,33.67010011,10.449,-1.2708,10.52599324,22.7,-4.63,23.16736714
02/11/2020 20:00,31.815,-8.37412,32.89863387,6.705,-1.01412,6.781258318,25.11,-7.36,26.16642314,31.595,-6.84412,32.32778996,6.705,-1.01412,6.781258318,24.89,-5.83,25.56366562
02/11/2020 20:30,30.2488,-9.11536,31.59239923,3.3588,-0.76536,3.444896714,26.89,-8.35,28.15660846,30.0188,-7.55536,30.95499666,3.3588,-0.76536,3.444896714,26.66,-6.79,27.51108322
02/11/2020 21:00,28.545,-9.4886,30.08073395,2.835,-0.6786,2.915085412,25.71,-8.81,27.17756796,28.315,-7.9586,29.41221751,2.835,-0.6786,2.915085412,25.48,-7.28,26.4996
02/11/2020 21:30,27.08652,-9.76652,28.79347979,1.94652,-0.50652,2.011343487,25.14,-9.26,26.79117765,26.86652,-8.22652,28.09778511,1.94652,-0.50652,2.011343487,24.92,-7.72,26.08840355
02/11/2020 22:00,25.40808,-10.267,27.40404748,2.45808,-0.657,2.544367561,22.95,-9.61,24.88080786,25.18808,-8.687,26.64401139,2.45808,-0.657,2.544367561,22.73,-8.03,24.10671691
02/11/2020 22:30,23.69092,-10.7026,25.99625622,2.23092,-0.5526,2.298340881,21.46,-10.15,23.73929443,23.48092,-9.1226,25.19078075,2.23092,-0.5526,2.298340881,21.25,-8.57,22.91303996
02/11/2020 23:00,21.96076,-11.00716,24.56486416,1.31076,-0.40716,1.372541818,20.65,-10.6,23.21168887,21.75076,-9.43716,23.70981968,1.31076,-0.40716,1.372541818,20.44,-9.03,22.34579379
02/11/2020 23:30,20.39988,-11.18944,23.26711567,0.92988,-0.28944,0.973885172,19.47,-10.9,22.31346903,20.19988,-9.62944,22.37769574,0.92988,-0.28944,0.973885172,19.27,-9.34,21.41421257
03/11/2020 00:00,19.37128,-11.49044,22.522804,0.07128,0.07956,0.10682056,19.3,-11.57,22.50233099,19.17128,-9.90044,21.57676271,0.07128,0.07956,0.10682056,19.1,-9.98,21.55018329
03/11/2020 00:30,18.60912,-11.58208,21.9190311,0.42912,-0.08208,0.436899417,18.18,-11.5,21.51191298,18.41912,-9.99208,20.95484775,0.42912,-0.08208,0.436899417,17.99,-9.91,20.5389435
03/11/2020 01:00,17.96544,-11.63352,21.40317318,0.32544,-0.08352,0.335986285,17.64,-11.55,21.08487847,17.77544,-10.03352,20.4117072,0.32544,-0.08352,0.335986285,17.45,-9.95,20.08743388
03/11/2020 01:30,17.50448,-11.81496,21.11871445,0.11448,0.00504,0.11459089,17.39,-11.82,21.02675676,17.31448,-10.19496,20.09299448,0.11448,0.00504,0.11459089,17.2,-10.2,19.99699977
03/11/2020 02:00,17.09888,-11.90796,20.83677539,0.03888,0.21204,0.215575082,17.06,-12.12,20.92696825,16.91888,-10.29796,19.80647572,0.03888,0.21204,0.215575082,16.88,-10.51,19.88452916
03/11/2020 02:30,16.87148,-11.44444,20.38681055,0.41148,0.02556,0.412273094,16.46,-11.47,20.06221573,16.68148,-9.81444,19.35445704,0.41148,0.02556,0.412273094,16.27,-9.84,19.01416577
03/11/2020 03:00,16.99688,-8.43764,18.97597688,0.32688,0.07236,0.334793226,16.67,-8.51,18.71654348,16.82688,-6.83764,18.16307274,0.32688,0.07236,0.334793226,16.5,-6.91,17.88849071
03/11/2020 03:30,16.9086,-8.39632,18.87853129,0.0486,0.28368,0.287812964,16.86,-8.68,18.96317484,16.7286,-6.79632,18.05646764,0.0486,0.28368,0.287812964,16.68,-7.08,18.12039735
03/11/2020 04:00,16.8252,-8.28968,18.7564962,0.3852,0.04032,0.387304457,16.44,-8.33,18.42993489,16.6552,-6.68968,17.94846806,0.3852,0.04032,0.387304457,16.27,-6.73,17.60698157
03/11/2020 04:30,16.9614,-8.08348,18.78913885,0.9414,-0.21348,0.965301855,16.02,-7.87,17.84873385,16.7814,-6.48348,17.99030013,0.9414,-0.21348,0.965301855,15.84,-6.27,17.03580054
03/11/2020 05:00,16.96484,-7.92212,18.72340198,1.28484,-0.31212,1.322207518,15.68,-7.61,17.42912792,16.79484,-6.32212,17.94535739,1.28484,-0.31212,1.322207518,15.51,-6.01,16.63370674
03/11/2020 05:30,17.64264,-7.8208,19.29838488,1.95264,-0.4608,2.006275058,15.69,-7.36,17.3304847,17.48264,-6.2208,18.55642891,1.95264,-0.4608,2.006275058,15.53,-5.76,16.56377071
03/11/2020 06:00,18.7056,-7.5138,20.15829015,1.4256,-0.3438,1.466469843,17.28,-7.17,18.70848203,18.5256,-5.9338,19.45270772,1.4256,-0.3438,1.466469843,17.1,-5.59,17.99050027
03/11/2020 06:30,21.06976,-7.7356,22.44491688,1.49976,-0.3456,1.539064462,19.57,-7.39,20.91881928,20.89976,-6.1656,21.79024074,1.49976,-0.3456,1.539064462,19.4,-5.82,20.25419463
03/11/2020 07:00,23.31472,-7.41464,24.46534396,1.58472,-0.40464,1.635564431,21.73,-7.01,22.83271775,23.11472,-5.85464,23.8446449,1.58472,-0.40464,1.635564431,21.53,-5.45,22.20908373
03/11/2020 07:30,25.93268,-7.71724,27.05660151,1.28268,-0.32724,1.323765085,24.65,-7.39,25.73391925,25.72268,-6.18724,26.45634527,1.28268,-0.32724,1.323765085,24.44,-5.86,25.13271175
03/11/2020 08:00,28.52644,-7.4548,29.48443356,5.71644,-0.4248,5.732202135,22.81,-7.03,23.86874525,28.32644,-5.9348,28.94147636,5.71644,-0.4248,5.732202135,22.61,-5.51,23.27170385
03/11/2020 08:30,30.05544,-6.3648,30.72198159,6.44544,-0.5148,6.465965963,23.61,-5.85,24.32395116,29.85544,-4.8548,30.24758471,6.44544,-0.5148,6.465965963,23.41,-4.34,23.8088996
03/11/2020 09:00,30.04676,-5.86732,30.61426515,9.26676,-1.05732,9.326884071,20.78,-4.81,21.32942803,29.85676,-4.33732,30.17015848,9.26676,-1.05732,9.326884071,20.59,-3.28,20.8496163
03/11/2020 09:30,29.90012,-5.6374,30.4269199,11.85012,-1.5174,11.94687603,18.05,-4.12,18.51423506,29.71012,-4.1074,29.99269853,11.85012,-1.5174,11.94687603,17.86,-2.59,18.04681966
03/11/2020 10:00,29.11728,-5.12664,29.56515571,13.06728,-1.82664,13.19433289,16.05,-3.3,16.38574075,28.93728,-3.61664,29.16241174,13.06728,-1.82664,13.19433289,15.87,-1.79,15.97062929
03/11/2020 10:30,29.55788,-5.22364,30.0159072,14.08788,-2.03364,14.23390511,15.47,-3.19,15.79547404,29.38788,-3.69364,29.61908958,14.08788,-2.03364,14.23390511,15.3,-1.66,15.38978882
03/11/2020 11:00,28.8462,-6.12484,29.48926787,10.6362,-2.18484,10.85828146,18.21,-3.94,18.63136334,28.6362,-4.78484,29.033199,10.6362,-2.18484,10.85828146,18,-2.6,18.18680841
03/11/2020 11:30,29.94064,-5.30624,30.40720485,9.71064,-2.04624,9.923891744,20.23,-3.26,20.49098582,29.69064,-4.18624,29.98430771,9.71064,-2.04624,9.923891744,19.98,-2.14,20.09427779
03/11/2020 12:00,29.3848,-5.30096,29.85911332,11.0448,-2.28096,11.2778715,18.34,-3.02,18.58698469,29.1448,-4.19096,29.44458376,11.0448,-2.28096,11.2778715,18.1,-1.91,18.20049725
03/11/2020 12:30,30.1188,-5.13072,30.55268239,10.7388,-2.25072,10.97212677,19.38,-2.88,19.59282522,29.8688,-4.02072,30.13820504,10.7388,-2.25072,10.97212677,19.13,-1.77,19.21170997
03/11/2020 13:00,29.5278,-5.41452,30.02012658,10.0278,-2.05452,10.23610401,19.5,-3.36,19.7873596,29.2778,-4.28452,29.58963813,10.0278,-2.05452,10.23610401,19.25,-2.23,19.37873577
03/11/2020 13:30,29.55024,-6.03528,30.16026009,9.30024,-1.74528,9.462582435,20.25,-4.29,20.69943477,29.30024,-4.88528,29.70471385,9.30024,-1.74528,9.462582435,20,-3.14,20.2449895
03/11/2020 14:00,29.30224,-6.3316,29.97849942,8.11224,-1.5516,8.25929176,21.19,-4.78,21.72244231,29.04224,-5.1716,29.49910424,8.11224,-1.5516,8.25929176,20.93,-3.62,21.24074622
03/11/2020 14:30,29.2844,-5.29284,29.75886823,8.1144,-1.66284,8.283026272,21.17,-3.63,21.4789618,29.0244,-4.15284,29.31999105,8.1144,-1.66284,8.283026272,20.91,-2.49,21.05773492
03/11/2020 15:00,30.56472,-5.2186,31.00702976,5.09472,-1.0386,5.199505923,25.47,-4.18,25.81072064,30.28472,-4.0786,30.55812893,5.09472,-1.0386,5.199505923,25.19,-3.04,25.37277478
03/11/2020 15:30,31.10484,-5.34156,31.56015422,3.44484,-0.69156,3.513570529,27.66,-4.65,28.04813898,30.81484,-4.21156,31.1013119,3.44484,-0.69156,3.513570529,27.37,-3.52,27.59542172
03/11/2020 16:00,32.73132,-5.2182,33.14466654,5.61132,-0.8082,5.669223878,27.12,-4.41,27.47621699,32.44132,-4.0982,32.69915116,5.61132,-0.8082,5.669223878,26.83,-3.29,27.03096373
03/11/2020 16:30,34.9202,-5.55464,35.35921936,4.7502,-0.49464,4.775884083,30.17,-5.06,30.5913795,34.6102,-4.44464,34.89442318,4.7502,-0.49464,4.775884083,29.86,-3.95,30.12012782
03/11/2020 17:00,36.6452,-5.3132,37.028378,13.7952,-1.4832,13.87470451,22.85,-3.83,23.16875914,36.3952,-4.1832,36.63481603,13.7952,-1.4832,13.87470451,22.6,-2.7,22.76071176
03/11/2020 17:30,39.39792,-4.90944,39.70262839,14.58792,-1.00944,14.62280339,24.81,-3.9,25.11465907,39.13792,-3.77944,39.31998154,14.58792,-1.00944,14.62280339,24.55,-2.77,24.70577665
03/11/2020 18:00,39.69672,-4.87224,39.9946034,15.06672,-1.00224,15.10001777,24.63,-3.87,24.93218402,39.45672,-3.74224,39.63378752,15.06672,-1.00224,15.10001777,24.39,-2.74,24.54342478
03/11/2020 18:30,38.739,-5.15384,39.08032993,16.029,-1.11384,16.06765324,22.71,-4.04,23.06654937,38.479,-4.00384,38.68674419,16.029,-1.11384,16.06765324,22.45,-2.89,22.63525127
03/11/2020 19:00,36.37196,-6.07388,36.87562193,3.80196,-0.35388,3.818393759,32.57,-5.72,33.06846383,36.06196,-4.98388,36.40472523,3.80196,-0.35388,3.818393759,32.26,-4.63,32.59055845
03/11/2020 19:30,34.79148,-6.543,35.40138316,1.04148,-0.243,1.06945294,33.75,-6.3,34.33296521,34.46148,-5.453,34.89023951,1.04148,-0.243,1.06945294,33.42,-5.21,33.82366775
03/11/2020 20:00,33.9436,-7.05288,34.66858949,0.8136,-0.18288,0.833900506,33.13,-6.87,33.83480161,33.6236,-5.95288,34.146497,0.8136,-0.18288,0.833900506,32.81,-5.77,33.31349576
03/11/2020 20:30,32.54248,-7.21004,33.33163184,0.22248,0.03996,0.226040156,32.32,-7.25,33.12317769,32.22248,-6.10004,32.79479693,0.22248,0.03996,0.226040156,32,-6.14,32.58373214
03/11/2020 21:00,31.25792,-7.65408,32.18139996,0.18792,0.11592,0.22079713,31.07,-7.77,32.02682938,30.93792,-6.53408,31.6203905,0.18792,0.11592,0.22079713,30.75,-6.65,31.46084869
03/11/2020 21:30,29.4732,-8.4454,30.65932647,0.1332,0.1746,0.219607377,29.34,-8.62,30.58005886,29.1732,-7.2954,30.07155565,0.1332,0.1746,0.219607377,29.04,-7.47,29.98537143
03/11/2020 22:00,27.54552,-8.99832,28.97801641,0.06552,0.30168,0.308712962,27.48,-9.3,29.01103928,27.25552,-7.85832,28.36576394,0.06552,0.30168,0.308712962,27.19,-8.16,28.38805559
03/11/2020 22:30,25.4664,-9.3236,27.11949568,0.0864,0.2664,0.280060565,25.38,-9.59,27.13139326,25.1764,-8.1736,26.46996135,0.0864,0.2664,0.280060565,25.09,-8.44,26.47152621
03/11/2020 23:00,23.44408,-9.56208,25.31912836,0.15408,0.18792,0.243011466,23.29,-9.75,25.24849698,23.19408,-8.40208,24.66901488,0.15408,0.18792,0.243011466,23.04,-8.59,24.58921918
03/11/2020 23:30,21.63384,-11.11252,24.32100191,0.12384,0.17748,0.216415101,21.51,-11.29,24.29288373,21.47384,-8.48252,23.08850255,0.12384,0.17748,0.216415101,21.35,-8.66,23.03949001
04/11/2020 00:00,19.33284,-16.49316,25.4122614,0.31284,0.09684,0.32748565,19.02,-16.59,25.2386311,19.78284,-6.29316,20.75968741,0.31284,0.09684,0.32748565,19.47,-6.39,20.49177884
04/11/2020 00:30,18.55312,-16.52588,24.84598502,0.48312,-0.06588,0.487591129,18.07,-16.46,24.44292331,18.99312,-6.37588,20.03473117,0.48312,-0.06588,0.487591129,18.51,-6.31,19.55597607
04/11/2020 01:00,18.02576,-16.60744,24.50989773,0.45576,-0.03744,0.457295234,17.57,-16.57,24.15097928,18.46576,-6.45744,19.56228064,0.45576,-0.03744,0.457295234,18.01,-6.42,19.12005492
04/11/2020 01:30,17.60672,-16.78588,24.32616609,0.12672,0.29412,0.320256979,17.48,-17.08,24.43924712,18.04672,-6.53588,19.19379666,0.12672,0.29412,0.320256979,17.92,-6.83,19.17746855
04/11/2020 02:00,17.10388,-16.8512,24.01053212,0.26388,0.2088,0.336496797,16.84,-17.06,23.97142466,17.51388,-6.5812,18.70957472,0.26388,0.2088,0.336496797,17.25,-6.79,18.53824695
04/11/2020 02:30,16.93488,-16.60208,23.71537942,0.34488,0.18792,0.392754555,16.59,-16.79,23.60364802,17.35488,-6.15208,18.41303745,0.34488,0.18792,0.392754555,17.01,-6.34,18.15311819
04/11/2020 03:00,16.84172,-14.94784,22.51846916,0.53172,0.09216,0.539647685,16.31,-15.04,22.18597981,17.27172,-4.55784,17.86298456,0.53172,0.09216,0.539647685,16.74,-4.65,17.37383377
04/11/2020 03:30,16.55852,-14.79964,22.20842022,1.11852,-0.17964,1.132853706,15.44,-14.62,21.26353686,16.94852,-4.36964,17.50274504,1.11852,-0.17964,1.132853706,15.83,-4.19,16.37513359
04/11/2020 04:00,16.55108,-14.76736,22.1813699,0.99108,-0.20736,1.012540239,15.56,-14.56,21.30979118,16.96108,-4.29736,17.49701511,0.99108,-0.20736,1.012540239,15.97,-4.09,16.4854178
04/11/2020 04:30,16.80236,-14.69972,22.32489798,0.97236,-0.18972,0.990695537,15.83,-14.51,21.47391441,17.20236,-4.23972,17.71712209,0.97236,-0.18972,0.990695537,16.23,-4.05,16.72768364
04/11/2020 05:00,17.19052,-14.57744,22.5392044,0.74052,-0.12744,0.751405898,16.45,-14.45,21.89531913,17.61052,-4.14744,18.09230978,0.74052,-0.12744,0.751405898,16.87,-4.02,17.34235566
04/11/2020 05:30,17.7668,-14.25216,22.7768138,0.6768,-0.09216,0.683045903,17.09,-14.16,22.19400144,18.1968,-3.94216,18.61891929,0.6768,-0.09216,0.683045903,17.52,-3.85,17.93802943
04/11/2020 06:00,18.91548,-13.97004,23.51504627,1.27548,-0.23004,1.296058499,17.64,-13.74,22.35972272,19.34548,-3.73004,19.70179674,1.27548,-0.23004,1.296058499,18.07,-3.5,18.40583875
04/11/2020 06:30,21.9478,-13.2858,25.65576751,1.0278,-0.2358,1.054502006,20.92,-13.05,24.6566198,22.4478,-3.0358,22.65214794,1.0278,-0.2358,1.054502006,21.42,-2.8,21.60223137
04/11/2020 07:00,24.40292,-12.62008,27.47305814,0.77292,-0.10008,0.779372397,23.63,-12.52,26.74186418,24.96292,-2.46008,25.08384677,0.77292,-0.10008,0.779372397,24.19,-2.36,24.30484931
04/11/2020 07:30,26.69,-14.22972,30.24633914,0.27,-0.00972,0.270174903,26.42,-14.22,30.00374643,27.28,-4.22972,27.60595826,0.27,-0.00972,0.270174903,27.01,-4.22,27.33767547
04/11/2020 08:00,29.63148,-9.17008,31.01797824,1.22148,0.07992,1.224091744,28.41,-9.25,29.87792831,29.50148,-6.45008,30.19835847,1.22148,0.07992,1.224091744,28.28,-6.53,29.02411583
04/11/2020 08:30,32.098,-7.21748,32.89944713,5.058,0.00252,5.058000628,27.04,-7.22,27.98731856,31.818,-6.11748,32.40075131,5.058,0.00252,5.058000628,26.76,-6.12,27.45090162
04/11/2020 09:00,32.67996,-6.70512,33.3607317,5.52996,-0.01512,5.52998067,27.15,-6.69,27.9620922,32.38996,-5.61512,32.87307533,5.52996,-0.01512,5.52998067,26.86,-5.6,27.4375582
04/11/2020 09:30,32.94696,-6.428,33.56815987,6.09696,-0.108,6.097916467,26.85,-6.32,27.58377965,32.66696,-5.338,33.10021933,6.09696,-0.108,6.097916467,26.57,-5.23,27.07984121
04/11/2020 10:00,32.50592,-6.4782,33.14516421,4.88592,-0.0882,4.886716023,27.62,-6.39,28.34954144,32.21592,-5.3782,32.66175955,4.88592,-0.0882,4.886716023,27.33,-5.29,27.8372592
04/11/2020 10:30,31.93876,-6.81572,32.65789995,2.31876,-0.13572,2.322728537,29.62,-6.68,30.3639062,31.62876,-5.71572,32.14106274,2.31876,-0.13572,2.322728537,29.31,-5.58,29.83642908
04/11/2020 11:00,31.60476,-6.7748,32.32272838,2.53476,-0.1548,2.539482486,29.07,-6.62,29.81424659,31.29476,-5.6748,31.80511529,2.53476,-0.1548,2.539482486,28.76,-5.52,29.28494494
04/11/2020 11:30,31.1492,-6.89484,31.90315783,2.7792,-0.20484,2.786738607,28.37,-6.69,29.14812172,30.8492,-5.78484,31.38690036,2.7792,-0.20484,2.786738607,28.07,-5.58,28.61924702
04/11/2020 12:00,30.9096,-6.98496,31.68900501,2.8296,-0.26496,2.841978178,28.08,-6.72,28.87290772,30.5996,-5.87496,31.15847678,2.8296,-0.26496,2.841978178,27.77,-5.61,28.3309901
04/11/2020 12:30,31.52264,-6.93988,32.27752727,2.58264,-0.11988,2.585420775,28.94,-6.82,29.73274289,31.22264,-5.83988,31.76409053,2.58264,-0.11988,2.585420775,28.64,-5.72,29.2056159
04/11/2020 13:00,31.25076,-7.1738,32.06358381,2.48076,-0.0738,2.481857493,28.77,-7.1,29.63313854,30.94076,-6.0438,31.52551582,2.48076,-0.0738,2.481857493,28.46,-5.97,29.07941712
04/11/2020 13:30,30.62464,-7.4404,31.51552201,2.11464,-0.0504,2.115240528,28.51,-7.39,29.45220196,30.31464,-6.3104,30.96447233,2.11464,-0.0504,2.115240528,28.2,-6.26,28.8864605
04/11/2020 14:00,30.8218,-7.37376,31.6915713,1.7118,-0.02376,1.711964888,29.11,-7.35,30.02356741,30.5218,-6.24376,31.15388923,1.7118,-0.02376,1.711964888,28.81,-6.22,29.47379344
04/11/2020 14:30,30.79672,-7.46296,31.68806928,1.65672,-0.01296,1.65677069,29.14,-7.45,30.07726883,30.47672,-6.32296,31.12571742,1.65672,-0.01296,1.65677069,28.82,-6.31,29.50268632
04/11/2020 15:00,30.76432,-7.74256,31.72366026,1.26432,0.12744,1.27072657,29.5,-7.87,30.53173595,30.45432,-6.61256,31.16394642,1.26432,0.12744,1.27072657,29.19,-6.74,29.95803231
04/11/2020 15:30,31.75876,-7.81636,32.70648744,0.78876,0.14364,0.801732366,30.97,-7.96,31.976593,31.43876,-6.69636,32.14400205,0.78876,0.14364,0.801732366,30.65,-6.84,31.40395039
04/11/2020 16:00,33.15024,-6.99564,33.8803393,0.48024,0.05436,0.483306804,32.67,-7.05,33.42201969,32.83024,-5.86564,33.35011831,0.48024,0.05436,0.483306804,32.35,-5.92,32.88721484
04/11/2020 16:30,34.58412,-6.56972,35.20259333,0.29412,0.08028,0.304879407,34.29,-6.65,34.92887917,34.24412,-5.47972,34.67977921,0.29412,0.08028,0.304879407,33.95,-5.56,34.40226882
04/11/2020 17:00,36.56588,-6.33116,37.10993354,0.60588,0.07884,0.610987987,35.96,-6.41,36.52683534,36.21588,-5.26116,36.59603488,0.60588,0.07884,0.610987987,35.61,-5.34,36.00816157
04/11/2020 17:30,39.5226,-5.6622,39.92613705,4.6926,1.0278,4.80383884,34.83,-6.69,35.4666745,39.1826,-4.5822,39.4496223,4.6926,1.0278,4.80383884,34.49,-5.61,34.94327117
04/11/2020 18:00,39.80084,-5.56492,40.1879982,4.29084,1.04508,4.416276725,35.51,-6.61,36.11996955,39.47084,-4.48492,39.72482496,4.29084,1.04508,4.416276725,35.18,-5.53,35.61198253
04/11/2020 18:30,39.0314,-5.855,39.46810372,4.3614,1.035,4.482525511,34.67,-6.89,35.34799853,38.7014,-4.755,38.99241448,4.3614,1.035,4.482525511,34.34,-5.79,34.82469957
04/11/2020 19:00,37.32752,-6.66848,37.91849647,0.94752,0.19152,0.966681985,36.38,-6.86,37.0211291,36.97752,-5.58848,37.39743432,0.94752,0.19152,0.966681985,36.03,-5.78,36.49067415
04/11/2020 19:30,35.9114,-7.1462,36.61552709,0.4014,0.0738,0.408127921,35.51,-7.22,36.23656303,35.5814,-6.0762,36.09648504,0.4014,0.0738,0.408127921,35.18,-6.15,35.71351145
04/11/2020 20:00,34.05196,-7.68308,34.90796038,0.29196,0.10692,0.310922061,33.76,-7.79,34.64710233,33.71196,-6.57308,34.34678482,0.29196,0.10692,0.310922061,33.42,-6.68,34.08106219
04/11/2020 20:30,32.21416,-7.73524,33.12983614,0.16416,0.10476,0.194738705,32.05,-7.84,32.99497083,31.89416,-6.64524,32.57908312,0.16416,0.10476,0.194738705,31.73,-6.75,32.44002774
04/11/2020 21:00,30.73468,-7.96664,31.75040012,0.36468,0.06336,0.370143205,30.37,-8.03,31.41365627,30.42468,-6.86664,31.18993264,0.36468,0.06336,0.370143205,30.06,-6.93,30.84847646
04/11/2020 21:30,29.23304,-8.40184,30.41646829,0.38304,0.03816,0.384936134,28.85,-8.44,30.0592099,28.93304,-7.28184,29.8353146,0.38304,0.03816,0.384936134,28.55,-7.32,29.47346094
04/11/2020 22:00,27.40532,-9.0514,28.86138261,0.35532,0.0486,0.358628307,27.05,-9.1,28.53966538,27.10532,-7.8914,28.23070255,0.35532,0.0486,0.358628307,26.75,-7.94,27.90351412
04/11/2020 22:30,25.35964,-9.48596,27.07572304,0.53964,-0.07596,0.544959862,24.82,-9.41,26.54393528,25.07964,-8.32596,26.42555491,0.53964,-0.07596,0.544959862,24.54,-8.25,25.88965237
04/11/2020 23:00,23.35108,-9.9044,25.36474081,0.45108,-0.0144,0.45130979,22.9,-9.89,24.94438013,23.08108,-8.7144,24.67138061,0.45108,-0.0144,0.45130979,22.63,-8.7,24.24472932
04/11/2020 23:30,21.48036,-7.63972,22.7984909,0.36036,-0.00972,0.360491065,21.12,-7.63,22.45598584,20.64036,-14.39972,25.16697036,0.36036,-0.00972,0.360491065,20.28,-14.39,24.86665438
05/11/2020 00:00,19.96472,-6.60336,21.02841906,0.50472,-0.06336,0.508681401,19.46,-6.54,20.52956892,19.14472,-13.80336,23.60197134,0.50472,-0.06336,0.508681401,18.64,-13.74,23.15679598
05/11/2020 00:30,19.14312,-6.6982,20.28114707,0.48312,-0.0882,0.491105054,18.66,-6.61,19.79615367,18.33312,-13.9182,23.01781006,0.48312,-0.0882,0.491105054,17.85,-13.83,22.58077501
05/11/2020 01:00,18.71928,-6.77608,19.90795579,0.35928,-0.04608,0.362222977,18.36,-6.73,19.55460304,17.92928,-13.96608,22.72686674,0.35928,-0.04608,0.362222977,17.57,-13.92,22.41587161
05/11/2020 01:30,18.29288,-6.88468,19.54554367,0.09288,0.17532,0.198403117,18.2,-7.06,19.52136266,17.52288,-14.13468,22.51311845,0.09288,0.17532,0.198403117,17.43,-14.31,22.55174051
05/11/2020 02:00,17.97856,-6.93228,19.26876036,0.08856,0.29772,0.310612414,17.89,-7.23,19.29572492,17.18856,-14.23228,22.31601194,0.08856,0.29772,0.310612414,17.1,-14.53,22.4394942
05/11/2020 02:30,17.67708,-6.96104,18.99829559,0.03708,0.31896,0.321108094,17.64,-7.28,19.08318632,16.90708,-14.21104,22.08626297,0.03708,0.31896,0.321108094,16.87,-14.53,22.26472097
05/11/2020 03:00,17.29068,-6.95464,18.63691585,0.04068,0.31536,0.317972942,17.25,-7.27,18.71938567,16.53068,-14.16464,21.76925372,0.04068,0.31536,0.317972942,16.49,-14.48,21.94517031
05/11/2020 03:30,17.24816,-6.92184,18.58523318,0.03816,0.21816,0.221472281,17.21,-7.14,18.63232943,16.47816,-14.23184,21.77326404,0.03816,0.21816,0.221472281,16.44,-14.45,21.88780711
05/11/2020 04:00,17.1778,-6.9022,18.51262212,0.0378,0.3078,0.310112367,17.14,-7.21,18.59472237,16.4278,-14.1822,21.70270512,0.0378,0.3078,0.310112367,16.39,-14.49,21.87675022
05/11/2020 04:30,17.39372,-6.76184,18.66183205,0.06372,0.30816,0.314678922,17.33,-7.07,18.71667171,16.62372,-13.95184,21.70257833,0.06372,0.30816,0.314678922,16.56,-14.26,21.85363128
05/11/2020 05:00,17.74552,-6.57148,18.92320875,0.06552,0.30852,0.315400477,17.68,-6.88,18.97147332,16.96552,-13.76148,21.84507269,0.06552,0.30852,0.315400477,16.9,-14.07,21.99033651
05/11/2020 05:30,18.39528,-6.37924,19.47000332,0.03528,0.32076,0.322694369,18.36,-6.7,19.5442984,17.60528,-13.50924,22.19111194,0.03528,0.32076,0.322694369,17.57,-13.83,22.36009392
05/11/2020 06:00,19.69528,-6.07004,20.60945026,0.03528,0.30996,0.311961344,19.66,-6.38,20.66930091,18.88528,-13.28004,23.08708,0.03528,0.30996,0.311961344,18.85,-13.59,23.23812815
05/11/2020 06:30,22.81528,-5.15148,23.38962906,0.03528,0.30852,0.310530625,22.78,-5.46,23.42520011,21.90528,-12.34148,25.14266136,0.03528,0.30852,0.310530625,21.87,-12.65,25.26498367
05/11/2020 07:00,25.11528,-4.59256,25.53172334,0.03528,0.30744,0.309457642,25.08,-4.9,25.55418557,24.17528,-11.80256,26.90250148,0.03528,0.30744,0.309457642,24.14,-12.11,27.00725273
05/11/2020 07:30,27.60112,-5.4822,28.14029748,0.05112,0.3078,0.312016177,27.55,-5.79,28.15184896,26.58112,-12.5422,29.39154166,0.05112,0.3078,0.312016177,26.53,-12.85,29.47818515
05/11/2020 08:00,29.62224,-5.8188,30.18833444,0.19224,0.2412,0.308437445,29.43,-6.06,30.04743749,28.54224,-12.9588,31.34629104,0.19224,0.2412,0.308437445,28.35,-13.2,31.27239198
05/11/2020 08:30,31.77704,-5.00176,32.16827434,3.94704,0.22824,3.953633551,27.83,-5.23,28.31716441,30.73704,-12.19176,33.06666962,3.94704,0.22824,3.953633551,26.79,-12.42,29.52897729
05/11/2020 09:00,32.11772,-4.57268,32.44159892,5.15772,0.15732,5.160118718,26.96,-4.73,27.37178292,31.10772,-11.78268,33.26442231,5.15772,0.15732,5.160118718,25.95,-11.94,28.56512034
05/11/2020 09:30,32.53592,-4.38664,32.83030156,5.33592,0.15336,5.33812341,27.2,-4.54,27.57628691,31.51592,-11.57664,33.57486868,5.33592,0.15336,5.33812341,26.18,-11.73,28.68772037
05/11/2020 10:00,32.931,-4.21216,33.19929296,5.391,0.17784,5.393932523,27.54,-4.39,27.887698,31.901,-11.38216,33.87074501,5.391,0.17784,5.393932523,26.51,-11.56,28.92081776
05/11/2020 10:30,32.19516,-4.34176,32.48660043,1.86516,0.13824,1.870275948,30.33,-4.48,30.65908185,31.08516,-11.50176,33.14479831,1.86516,0.13824,1.870275948,29.22,-11.64,31.45310795
05/11/2020 11:00,31.7512,-4.29104,32.03984591,2.2212,0.04896,2.221739526,29.53,-4.34,29.8472193,30.6612,-11.48104,32.74024229,2.2212,0.04896,2.221739526,28.44,-11.53,30.68834469
05/11/2020 11:30,31.62992,-4.3102,31.92224402,2.32992,0.0198,2.33000413,29.3,-4.33,29.61821906,30.54992,-11.5002,32.64279725,2.32992,0.0198,2.33000413,28.22,-11.52,30.48079395
05/11/2020 12:00,31.14556,-4.29348,31.44009984,1.82556,0.05652,1.82643473,29.32,-4.35,29.64093285,30.05556,-11.48348,32.17463286,1.82556,0.05652,1.82643473,28.23,-11.54,30.49761466
05/11/2020 12:30,31.75124,-4.30304,32.04149489,1.73124,0.06696,1.732534438,30.02,-4.37,30.33640223,30.65124,-11.44304,32.71760502,1.73124,0.06696,1.732534438,28.92,-11.51,31.12629917
05/11/2020 13:00,32.08152,-4.03368,32.33410738,1.99152,0.07632,1.99298185,30.09,-4.11,30.36939578,30.98152,-11.22368,32.95186754,1.99152,0.07632,1.99298185,28.99,-11.3,31.1144677
05/11/2020 13:30,31.83132,-4.33304,32.12488395,1.38132,0.06696,1.382942003,30.45,-4.4,30.76625587,30.72132,-11.59304,32.83592665,1.38132,0.06696,1.382942003,29.34,-11.66,31.57200025
05/11/2020 14:00,31.60736,-4.32348,31.90168782,1.82736,0.05652,1.828233869,29.78,-4.38,30.10037874,30.51736,-11.62348,32.65600326,1.82736,0.05652,1.828233869,28.69,-11.68,30.97641845
05/11/2020 14:30,31.8396,-1.35064,31.86823429,1.3896,0.09936,1.39314772,30.45,-1.45,30.48450426,30.7296,-8.68064,31.9321441,1.3896,0.09936,1.39314772,29.34,-8.78,30.62554489
05/11/2020 15:00,31.60812,-1.48944,31.64319329,0.97812,0.16056,0.991210496,30.63,-1.65,30.67440953,30.49812,-8.82944,31.75050132,0.97812,0.16056,0.991210496,29.52,-8.99,30.85855635
05/11/2020 15:30,32.22512,-1.5842,32.26403646,0.64512,0.2358,0.68686349,31.58,-1.82,31.63240111,31.08512,-8.8542,32.32153374,0.64512,0.2358,0.68686349,30.44,-9.09,31.76824987
05/11/2020 16:00,33.38608,-2.73764,33.49813443,0.31608,0.16236,0.355341154,33.07,-2.9,33.196911,32.23608,-9.94764,33.73604001,0.31608,0.16236,0.355341154,31.92,-10.11,33.48280902
05/11/2020 16:30,34.5724,-4.26108,34.83400127,0.1224,0.17892,0.216781287,34.45,-4.44,34.73494062,33.3624,-11.51108,35.29241698,0.1224,0.17892,0.216781287,33.24,-11.69,35.23568787
05/11/2020 17:00,37.65624,-3.60688,37.828587,8.61624,-0.41688,8.626319069,29.04,-3.19,29.21468295,36.58624,-10.98688,38.20032054,8.61624,-0.41688,8.626319069,27.97,-10.57,29.90059866
05/11/2020 17:30,39.72484,-3.2516,39.85769456,14.87484,-0.7416,14.89331513,24.85,-2.51,24.9764409,38.77484,-10.6116,40.20067501,14.87484,-0.7416,14.89331513,23.9,-9.87,25.85782087
05/11/2020 18:00,39.546,-2.17688,39.6058698,14.886,-0.68688,14.90183882,24.66,-1.49,24.70497318,38.606,-9.55688,39.77131116,14.886,-0.68688,14.90183882,23.72,-8.87,25.32420384
05/11/2020 18:30,37.9694,-2.75856,38.06947583,8.0694,0.45144,8.082017968,29.9,-3.21,30.07181571,36.8894,-10.15856,38.26256883,8.0694,0.45144,8.082017968,28.82,-10.61,30.71098338
05/11/2020 19:00,36.10248,-3.74904,36.29661641,0.04248,0.30096,0.303943205,36.06,-4.05,36.28672071,34.85248,-11.16904,36.5983991,0.04248,0.30096,0.303943205,34.81,-11.47,36.65101636
05/11/2020 19:30,35.15908,-3.34604,35.31794006,1.90908,0.18396,1.917922764,33.25,-3.53,33.43685691,33.97908,-10.78604,35.64991636,1.90908,0.18396,1.917922764,32.07,-10.97,33.89433286
05/11/2020 20:00,34.7574,-2.18836,34.82622251,8.4474,1.15164,8.525540537,26.31,-3.34,26.52115571,33.7474,-9.55836,35.07490916,8.4474,1.15164,8.525540537,25.3,-10.71,27.47351634
05/11/2020 20:30,33.0024,-1.74968,33.04874863,0.7524,0.31032,0.813882217,32.25,-2.06,32.31572527,31.7524,-9.95968,33.27777233,0.7524,0.31032,0.813882217,31,-10.27,32.65689667
05/11/2020 21:00,31.72492,-2.09812,31.79422363,0.30492,0.10188,0.321489877,31.42,-2.2,31.49692683,30.48492,-10.37812,32.20303902,0.30492,0.10188,0.321489877,30.18,-10.48,31.9478137
05/11/2020 21:30,29.91192,-2.46204,30.0130738,0.60192,0.05796,0.6047041,29.31,-2.52,29.41813216,28.74192,-10.78204,30.69772552,0.60192,0.05796,0.6047041,28.14,-10.84,30.15568271
05/11/2020 22:00,27.98216,-4.7966,28.39029147,1.08216,0.0234,1.082412964,26.9,-4.82,27.32841744,27.11216,-10.3766,29.03003699,1.08216,0.0234,1.082412964,26.03,-10.4,28.03071351
05/11/2020 22:30,25.48524,-10.10864,27.41682076,0.79524,-0.09864,0.801334204,24.69,-10.01,26.64200068,25.26524,-8.54864,26.6723002,0.79524,-0.09864,0.801334204,24.47,-8.45,25.88790065
05/11/2020 23:00,23.30376,-10.59564,25.59946908,0.56376,-0.12564,0.577590467,22.74,-10.47,25.03454613,23.09376,-9.03564,24.79847861,0.56376,-0.12564,0.577590467,22.53,-8.91,24.22785587
05/11/2020 23:30,21.47272,-11.0714,24.15892386,0.61272,-0.1314,0.626651225,20.86,-10.94,23.55468531,21.27272,-9.4814,23.29003139,0.61272,-0.1314,0.626651225,20.66,-9.35,22.67725953
06/11/2020 00:00,19.95992,-11.29824,22.93575012,0.70992,-0.13824,0.723254246,19.25,-11.16,22.2510247,19.75992,-9.71824,22.02041387,0.70992,-0.13824,0.723254246,19.05,-9.58,21.32320098
06/11/2020 00:30,19.0078,-11.51976,22.22614072,1.1178,-0.32976,1.165426316,17.89,-11.19,21.1013791,18.8178,-9.92976,21.27697654,1.1178,-0.32976,1.165426316,17.7,-9.6,20.13578903
06/11/2020 01:00,18.22148,-11.5398,21.5682479,1.31148,-0.3798,1.365367288,16.91,-11.16,20.26064412,18.05148,-9.9598,20.61682677,1.31148,-0.3798,1.365367288,16.74,-9.58,19.28740522
06/11/2020 01:30,17.59188,-11.75564,21.15819732,0.73188,-0.03564,0.732747258,16.86,-11.72,20.53333874,17.42188,-10.16564,20.17082396,0.73188,-0.03564,0.732747258,16.69,-10.13,19.52365232
06/11/2020 02:00,17.19708,-11.7762,20.84270728,0.84708,-0.0162,0.847234894,16.35,-11.76,20.14001241,17.01708,-10.1862,19.8327931,0.84708,-0.0162,0.847234894,16.17,-10.17,19.10229829
06/11/2020 02:30,16.87048,-11.89852,20.64431819,0.96048,-0.03852,0.961252111,15.91,-11.86,19.84408476,16.69048,-10.28852,19.60677858,0.96048,-0.03852,0.961252111,15.73,-10.25,18.77486085
06/11/2020 03:00,16.47348,-11.87536,20.3076271,1.02348,-0.04536,1.02448467,15.45,-11.83,19.45896708,16.30348,-10.27536,19.27139028,1.02348,-0.04536,1.02448467,15.28,-10.23,18.38834685
06/11/2020 03:30,16.2246,-11.7368,20.02473769,1.9746,-0.4968,2.036137373,14.25,-11.24,18.14938291,16.0446,-10.1268,18.97317231,1.9746,-0.4968,2.036137373,14.07,-9.63,17.04997947
06/11/2020 04:00,16.20864,-11.735,20.010753,2.25864,-0.585,2.333169443,13.95,-11.15,17.85847138,16.03864,-10.115,18.9618353,2.25864,-0.585,2.333169443,13.78,-9.53,16.75438152
06/11/2020 04:30,16.42148,-11.60924,20.11068022,1.94148,-0.57924,2.02604629,14.48,-11.03,18.20250807,16.25148,-9.96924,19.0655802,1.94148,-0.57924,2.02604629,14.31,-9.39,17.11572961
06/11/2020 05:00,16.54292,-10.4256,19.55406192,2.12292,-0.6156,2.210373879,14.42,-9.81,17.44054185,16.37292,-8.8156,18.59535729,2.12292,-0.6156,2.210373879,14.25,-8.2,16.44087893
06/11/2020 05:30,16.95684,-10.112,19.74302324,2.52684,-0.702,2.622541589,14.43,-9.41,17.22710074,16.78684,-8.502,18.81706675,2.52684,-0.702,2.622541589,14.26,-7.8,16.25384877
06/11/2020 06:00,18.01488,-9.72272,20.47113054,2.77488,-0.70272,2.862476972,15.24,-9.02,17.70926311,17.84488,-8.14272,19.6148829,2.77488,-0.70272,2.862476972,15.07,-7.44,16.80650172
06/11/2020 06:30,21.1578,-8.93716,22.96791958,2.4678,-0.58716,2.536689517,18.69,-8.35,20.47043234,20.9778,-7.37716,22.23714421,2.4678,-0.58716,2.536689517,18.51,-6.79,19.71608988
06/11/2020 07:00,22.90676,-9.36552,24.74737599,3.32676,-0.78552,3.418241327,19.58,-8.58,21.37738992,22.71676,-7.80552,24.02035236,3.32676,-0.78552,3.418241327,19.39,-7.02,20.62165124
06/11/2020 07:30,24.87212,-9.30616,26.55610979,4.18212,-0.95616,4.290031426,20.69,-8.35,22.31140067,24.67212,-7.73616,25.85655965,4.18212,-0.95616,4.290031426,20.49,-6.78,21.58259716
06/11/2020 08:00,27.08664,-8.03096,28.25212178,9.11664,-1.20096,9.195402645,17.97,-6.83,19.22419829,26.89664,-6.47096,27.66410249,9.11664,-1.20096,9.195402645,17.78,-5.27,18.54457603
06/11/2020 08:30,28.25744,-6.83456,29.07222258,9.30744,-1.20456,9.385062821,18.95,-5.63,19.76864689,28.08744,-5.29456,28.58210369,9.30744,-1.20456,9.385062821,18.78,-4.09,19.22021072
06/11/2020 09:00,29.07436,-6.71008,29.83862569,10.04436,-1.36008,10.13602414,19.03,-5.35,19.76773634,28.89436,-5.17008,29.3532582,10.04436,-1.36008,10.13602414,18.85,-3.81,19.23118821
06/11/2020 09:30,29.1666,-6.3068,29.84068166,10.7766,-1.4868,10.87868015,18.39,-4.82,19.01116777,28.9866,-4.7768,29.37755602,10.7766,-1.4868,10.87868015,18.21,-3.29,18.50481559
06/11/2020 10:00,29.37332,-6.25844,30.03264889,11.17332,-1.55844,11.28148107,18.2,-4.7,18.79707424,29.20332,-4.71844,29.58204819,11.17332,-1.55844,11.28148107,18.03,-3.16,18.30482177
06/11/2020 10:30,28.71416,-6.33456,29.40458527,9.97416,-1.65456,10.11046174,18.74,-4.68,19.31553779,28.53416,-4.79456,28.93416825,9.97416,-1.65456,10.11046174,18.56,-3.14,18.82374033
06/11/2020 11:00,27.7936,-6.37548,28.51545101,7.9236,-1.81548,8.12892395,19.87,-4.56,20.38652741,27.6036,-4.84548,28.02565627,7.9236,-1.81548,8.12892395,19.68,-3.03,19.91188841
06/11/2020 11:30,28.19656,-6.42272,28.91880579,7.48656,-1.69272,7.675537872,20.71,-4.73,21.24328129,28.00656,-4.88272,28.42900557,7.48656,-1.69272,7.675537872,20.52,-3.19,20.76647539
06/11/2020 12:00,28.1234,-6.4004,28.84251632,7.4934,-1.6704,7.677322432,20.63,-4.73,21.16529707,27.9334,-4.8504,28.35138825,7.4934,-1.6704,7.677322432,20.44,-3.18,20.68588891
06/11/2020 12:30,28.73092,-6.88884,29.54525141,6.64092,-1.33884,6.774534006,22.09,-5.55,22.77653617,28.52092,-5.33884,29.01630731,6.64092,-1.33884,6.774534006,21.88,-4,22.24262574
06/11/2020 13:00,28.19848,-6.75896,28.99720357,6.37848,-1.30896,6.511404103,21.82,-5.45,22.49032903,27.99848,-5.19896,28.47707969,6.37848,-1.30896,6.511404103,21.62,-3.89,21.96716868
06/11/2020 13:30,27.6624,-5.77048,28.25786286,7.5024,-1.59048,7.669135048,20.16,-4.18,20.58878335,27.4624,-4.21048,27.78329634,7.5024,-1.59048,7.669135048,19.96,-2.62,20.13121954
06/11/2020 14:00,26.98332,-5.8684,27.61408475,7.84332,-1.7784,8.04241103,19.14,-4.09,19.57211537,26.78332,-4.3184,27.12922426,7.84332,-1.7784,8.04241103,18.94,-2.54,19.10955782
06/11/2020 14:30,27.24484,-5.85372,27.86659908,10.37484,-1.86372,10.54090875,16.87,-3.99,17.33542616,27.06484,-4.30372,27.40488223,10.37484,-1.86372,10.54090875,16.69,-2.44,16.86741533
06/11/2020 15:00,27.42596,-5.87588,28.0483377,12.40596,-1.95588,12.55919225,15.02,-3.92,15.52310536,27.23596,-4.29588,27.57266948,12.40596,-1.95588,12.55919225,14.83,-2.34,15.01347728
06/11/2020 15:30,27.73632,-6.41176,28.46777324,10.06632,-1.84176,10.23341967,17.67,-4.57,18.25140543,27.54632,-4.84176,27.96859642,10.06632,-1.84176,10.23341967,17.48,-3,17.73556878
06/11/2020 16:00,28.8886,-6.61244,29.63571448,5.6286,-1.52244,5.830862845,23.26,-5.09,23.81041159,28.6786,-5.08244,29.12547501,5.6286,-1.52244,5.830862845,23.05,-3.56,23.32329522
06/11/2020 16:30,29.65148,-6.45064,30.34503291,6.17148,-1.79064,6.426006303,23.48,-4.66,23.93796148,29.43148,-4.94064,29.84328967,6.17148,-1.79064,6.426006303,23.26,-3.15,23.47232626
06/11/2020 17:00,31.1874,-8.47972,32.31964681,5.2074,-1.44972,5.405432715,25.98,-7.03,26.91433261,30.9674,-6.94972,31.73765068,5.2074,-1.44972,5.405432715,25.76,-5.5,26.34060743
06/11/2020 17:30,35.07272,-8.45604,36.07769811,6.73272,-0.71604,6.770689173,28.34,-7.74,29.3779373,34.83272,-6.93604,35.51657407,6.73272,-0.71604,6.770689173,28.1,-6.22,28.78017373
06/11/2020 18:00,36.28324,-7.69244,37.08971742,14.85324,-0.08244,14.85346878,21.43,-7.61,22.74108617,36.07324,-6.15244,36.59414109,14.85324,-0.08244,14.85346878,21.22,-6.07,22.07109648
06/11/2020 18:30,33.4386,-8.6476,34.53868781,8.6886,-1.1376,8.762756628,24.75,-7.51,25.86431132,33.2186,-7.0976,33.96838695,8.6886,-1.1376,8.762756628,24.53,-5.96,25.24366257
06/11/2020 19:00,32.53512,-9.38672,33.8621403,4.51512,-1.02672,4.630384711,28.02,-8.36,29.24055403,32.29512,-7.84672,33.23470762,4.51512,-1.02672,4.630384711,27.78,-6.82,28.60490867
06/11/2020 19:30,29.71496,-9.83748,31.30103609,6.20496,-1.52748,6.390205298,23.51,-8.31,24.93544064,29.50496,-8.30748,30.65219223,6.20496,-1.52748,6.390205298,23.3,-6.78,24.26640476
06/11/2020 20:00,27.5562,-10.30772,29.42096616,8.1162,-2.09772,8.382907111,19.44,-8.21,21.10255198,27.3362,-8.76772,28.70785162,8.1162,-2.09772,8.382907111,19.22,-6.67,20.34446608
06/11/2020 20:30,27.9356,-11.12924,30.07087844,5.7456,-1.38924,5.911168001,22.19,-9.74,24.2335243,27.7256,-9.57924,29.33378145,5.7456,-1.38924,5.911168001,21.98,-8.19,23.45626782
06/11/2020 21:00,26.32152,-11.1208,28.57436977,5.05152,-1.1808,5.187691486,21.27,-9.94,23.47800034,26.11152,-9.5908,27.81716954,5.05152,-1.1808,5.187691486,21.06,-8.41,22.67711842
06/11/2020 21:30,25.04276,-11.55044,27.57811619,5.43276,-1.27044,5.579327828,19.61,-10.28,22.14114947,24.83276,-9.99044,26.76704804,5.43276,-1.27044,5.579327828,19.4,-8.72,21.26965914
06/11/2020 22:00,24.1846,-12.03456,27.01343206,3.5046,-0.84456,3.604927566,20.68,-11.19,23.51336854,23.9746,-10.47456,26.16290986,3.5046,-0.84456,3.604927566,20.47,-9.63,22.62206445
06/11/2020 22:30,22.86712,-12.60072,26.10906589,2.15712,-0.54072,2.223858092,20.71,-12.06,23.96555236,22.65712,-11.01072,25.19089204,2.15712,-0.54072,2.223858092,20.5,-10.47,23.01892482
06/11/2020 23:00,21.04896,-13.05284,24.76762704,2.11896,-0.58284,2.197656467,18.93,-12.47,22.66816711,20.83896,-11.44284,23.773953,2.11896,-0.58284,2.197656467,18.72,-10.86,21.64204242
06/11/2020 23:30,19.68208,-12.3232,23.22166082,1.88208,-0.4932,1.945628784,17.8,-11.83,21.37262034,19.49208,-10.7132,22.2421635,1.88208,-0.4932,1.945628784,17.61,-10.22,20.36075883
07/11/2020 00:00,18.1686,-12.08412,21.8202654,2.2086,-0.56412,2.279505502,15.96,-11.52,19.68329241,17.9686,-10.45412,20.78843936,2.2086,-0.56412,2.279505502,15.76,-9.89,18.60617371
07/11/2020 00:30,18.08804,-12.25316,21.84758845,1.95804,-0.44316,2.007563555,16.13,-11.81,19.99132312,17.90804,-10.63316,20.82695341,1.95804,-0.44316,2.007563555,15.95,-10.19,18.92719208
07/11/2020 01:00,17.70256,-12.35448,21.58735293,1.67256,-0.38448,1.71618234,16.03,-11.97,20.00604409,17.52256,-10.71448,20.53874852,1.67256,-0.38448,1.71618234,15.85,-10.33,18.91907503
07/11/2020 01:30,17.25788,-10.8736,20.39778417,1.57788,-0.0936,1.580653743,15.68,-10.78,19.02815808,17.08788,-9.2436,19.42780955,1.57788,-0.0936,1.580653743,15.51,-9.15,18.00784829
07/11/2020 02:00,17.14352,-9.25272,19.4810961,1.34352,-0.07272,1.345486599,15.8,-9.18,18.2732701,16.97352,-7.63272,18.61071723,1.34352,-0.07272,1.345486599,15.63,-7.56,17.36232991
07/11/2020 02:30,16.78816,-9.35344,19.21793839,1.29816,-0.07344,1.300235678,15.49,-9.28,18.05709002,16.61816,-7.70344,18.31682914,1.29816,-0.07344,1.300235678,15.32,-7.63,17.11488533
07/11/2020 03:00,16.33868,-9.18064,18.74130772,1.40868,-0.08064,1.410986234,14.93,-9.1,17.48470474,16.16868,-7.56064,17.84907533,1.40868,-0.08064,1.410986234,14.76,-7.48,16.54714477
07/11/2020 03:30,16.07208,-9.15252,18.49541505,1.52208,-0.27252,1.546284151,14.55,-8.88,17.04572967,15.90208,-7.52252,17.59160185,1.52208,-0.27252,1.546284151,14.38,-7.25,16.10425099
07/11/2020 04:00,15.78204,-9.0934,18.21435451,1.83204,-0.4734,1.892215136,13.95,-8.62,16.39838102,15.61204,-7.4734,17.30859615,1.83204,-0.4734,1.892215136,13.78,-7,15.45601501
07/11/2020 04:30,15.67088,-9.0674,18.10508831,2.18088,-0.5274,2.243744267,13.49,-8.54,15.9659544,15.51088,-7.4574,17.21046813,2.18088,-0.5274,2.243744267,13.33,-6.93,15.02377449
07/11/2020 05:00,15.68332,-9.00992,18.08715524,2.71332,-0.61992,2.783236646,12.97,-8.39,15.44710329,15.53332,-7.39992,17.20589568,2.71332,-0.61992,2.783236646,12.82,-6.78,14.50244117
07/11/2020 05:30,16.04724,-9.0108,18.40403293,2.03724,-0.4608,2.088703774,14.01,-8.55,16.41287909,15.87724,-7.4008,17.51737967,2.03724,-0.4608,2.088703774,13.84,-6.94,15.48254501
07/11/2020 06:00,16.71288,-8.79224,18.88448681,2.70288,-0.55224,2.758718781,14.01,-8.24,16.25354423,16.54288,-7.19224,18.03871378,2.70288,-0.55224,2.758718781,13.84,-6.64,15.35041368
07/11/2020 06:30,18.09916,-8.37128,19.94136208,3.53916,-0.70128,3.607969948,14.56,-7.67,16.45668557,17.92916,-6.81128,19.17937208,3.53916,-0.70128,3.607969948,14.39,-6.11,15.63343212
07/11/2020 07:00,18.59124,-9.8264,21.02836992,2.72124,-0.5364,2.773602729,15.87,-9.29,18.38915441,18.42124,-8.2564,20.18688248,2.72124,-0.5364,2.773602729,15.7,-7.72,17.49538225
07/11/2020 07:30,19.50308,-11.21108,22.4957428,3.04308,-0.63108,3.107828479,16.46,-10.58,19.56701306,19.31308,-9.61108,21.57238786,3.04308,-0.63108,3.107828479,16.27,-8.98,18.5836837
07/11/2020 08:00,20.77168,-10.9936,23.5015304,4.26168,-0.9036,4.356421626,16.51,-10.09,19.34911367,20.58168,-9.3836,22.61984749,4.26168,-0.9036,4.356421626,16.32,-8.48,18.39165028
07/11/2020 08:30,22.48968,-10.50504,24.82219918,4.27968,-0.90504,4.374329469,18.21,-9.6,20.58553133,22.29968,-8.94504,24.02684891,4.27968,-0.90504,4.374329469,18.02,-8.04,19.73225785
07/11/2020 09:00,24.1978,-10.04636,26.20043652,3.6378,-0.75636,3.715598107,20.56,-9.29,22.56142061,23.9878,-8.50636,25.45137932,3.6378,-0.75636,3.715598107,20.35,-7.75,21.77578931
07/11/2020 09:30,25.74608,-9.59068,27.47438404,4.81608,-0.94068,4.907087265,20.93,-8.65,22.64701746,25.52608,-8.06068,26.76855099,4.81608,-0.94068,4.907087265,20.71,-7.12,21.89973744
07/11/2020 10:00,26.76952,-8.05972,27.95650707,4.79952,-0.90972,4.8849752,21.97,-7.15,23.10418577,26.44952,-7.98972,27.62992461,4.79952,-0.90972,4.8849752,21.65,-7.08,22.77825498
07/11/2020 10:30,27.33452,-7.90304,28.45406869,4.93452,-0.92304,5.020108612,22.4,-6.98,23.46231873,26.97452,-8.02304,28.14238618,4.93452,-0.92304,5.020108612,22.04,-7.1,23.1553795
07/11/2020 11:00,27.40264,-8.9696,28.83328637,5.55264,-0.7596,5.604355728,21.85,-8.21,23.34152094,27.19264,-7.4196,28.18670137,5.55264,-0.7596,5.604355728,21.64,-6.66,22.64166955
07/11/2020 11:30,28.17948,-8.89024,29.5485949,7.35948,-0.75024,7.39762164,20.82,-8.14,22.35468631,27.97948,-7.32024,28.9212243,7.35948,-0.75024,7.39762164,20.62,-6.57,21.64137935
07/11/2020 12:00,28.15192,-8.88428,29.52051881,8.43192,-0.94428,8.484629609,19.72,-7.94,21.25845714,27.94192,-7.31428,28.88337905,8.43192,-0.94428,8.484629609,19.51,-6.37,20.52357181
07/11/2020 12:30,28.73652,-8.9724,30.10467644,7.07652,-0.6624,7.107454472,21.66,-8.31,23.19939008,28.53652,-7.4124,29.48349788,7.07652,-0.6624,7.107454472,21.46,-6.75,22.49653529
07/11/2020 13:00,29.14664,-8.97324,30.49664997,6.95664,-0.63324,6.985401419,22.19,-8.34,23.70552045,28.92664,-7.40324,29.85897627,6.95664,-0.63324,6.985401419,21.97,-6.77,22.98942801
07/11/2020 13:30,28.57632,-9.2104,30.02394932,6.73632,-0.6804,6.770594605,21.84,-8.53,23.44667354,28.36632,-7.6404,29.3772671,6.73632,-0.6804,6.770594605,21.63,-6.96,22.7222028
07/11/2020 14:00,26.88028,-9.72836,28.58654301,4.40028,-0.82836,4.477571258,22.48,-8.9,24.17768393,26.67028,-8.14836,27.88726602,4.40028,-0.82836,4.477571258,22.27,-7.32,23.44216927
07/11/2020 14:30,26.8952,-9.97072,28.68391606,4.0752,-0.81072,4.155059802,22.82,-9.16,24.58979463,26.6652,-8.38072,27.95119602,4.0752,-0.81072,4.155059802,22.59,-7.57,23.82463011
07/11/2020 15:00,27.06668,-9.99744,28.85401138,3.67668,-0.75744,3.753890139,23.39,-9.24,25.14895028,26.84668,-8.41744,28.13534295,3.67668,-0.75744,3.753890139,23.17,-7.66,24.40337067
07/11/2020 15:30,27.45096,-9.99648,29.21446247,3.90096,-0.81648,3.985489746,23.55,-9.18,25.27597476,27.23096,-8.41648,28.50197043,3.90096,-0.81648,3.985489746,23.33,-7.6,24.53668478
07/11/2020 16:00,28.42664,-9.767,30.05774693,4.16664,-0.837,4.249877397,24.26,-8.93,25.85135393,28.19664,-8.197,29.36394586,4.16664,-0.837,4.249877397,24.03,-7.36,25.13186225
07/11/2020 16:30,30.25376,-9.27388,31.64324327,5.33376,-0.71388,5.381321435,24.92,-8.56,26.34919354,30.03376,-7.71388,31.00855824,5.33376,-0.71388,5.381321435,24.7,-7,25.6727482
07/11/2020 17:00,32.39412,-8.64156,33.52693797,7.85412,-0.60156,7.877123549,24.54,-8.04,25.82350092,32.17412,-7.08156,32.94423303,7.85412,-0.60156,7.877123549,24.32,-6.48,25.16848823
07/11/2020 17:30,35.10844,-7.72224,35.94767795,12.89844,0.43776,12.90586643,22.21,-8.16,23.66156588,34.90844,-6.17224,35.44990451,12.89844,0.43776,12.90586643,22.01,-6.61,22.98112704
07/11/2020 18:00,35.10696,-7.75884,35.95411296,13.11696,0.46116,13.12506412,21.99,-8.22,23.47612617,34.89696,-6.19884,35.44324244,13.11696,0.46116,13.12506412,21.78,-6.66,22.77551317
07/11/2020 18:30,33.9326,-8.81472,35.05881674,8.0226,-0.41472,8.033312109,25.91,-8.4,27.23762288,33.7026,-7.27472,34.47878765,8.0226,-0.41472,8.033312109,25.68,-6.86,26.58048156
07/11/2020 19:00,32.67472,-9.23848,33.95565991,7.61472,-0.70848,7.647607769,25.06,-8.53,26.47195686,32.45472,-7.67848,33.35068073,7.61472,-0.70848,7.647607769,24.84,-6.97,25.79935077
07/11/2020 19:30,31.32424,-9.5244,32.74022307,6.65424,-0.5544,6.677295061,24.67,-8.97,26.25013905,31.10424,-7.9744,32.11019778,6.65424,-0.5544,6.677295061,24.45,-7.42,25.55110369
07/11/2020 20:00,29.68764,-9.8236,31.27073849,6.67764,-0.5436,6.699729616,23.01,-9.28,24.81085448,29.47764,-8.3036,30.62484339,6.67764,-0.5436,6.699729616,22.8,-7.76,24.08438498
07/11/2020 20:30,28.3642,-10.06336,30.09649575,6.2442,-0.42336,6.258535558,22.12,-9.64,24.12931827,28.1542,-8.53336,29.41899404,6.2442,-0.42336,6.258535558,21.91,-8.11,23.36279521
07/11/2020 21:00,27.29104,-10.36464,29.19292083,6.88104,-0.58464,6.905831985,20.41,-9.78,22.63220051,27.10104,-8.81464,28.49849553,6.88104,-0.58464,6.905831985,20.22,-8.23,21.83074209
07/11/2020 21:30,25.1812,-10.91796,27.44621438,2.4912,-0.50796,2.542459597,22.69,-10.41,24.96405816,24.9612,-9.36796,26.66121115,2.4912,-0.50796,2.542459597,22.47,-8.86,24.15368502
07/11/2020 22:00,24.08148,-11.3186,26.60880277,1.85148,-0.4086,1.89603063,22.23,-10.91,24.76289563,23.86148,-9.7586,25.77984681,1.85148,-0.4086,1.89603063,22.01,-9.35,23.91364882
07/11/2020 22:30,22.58972,-11.7602,25.46758241,1.89972,-0.4302,1.947821377,20.69,-11.33,23.58908646,22.37972,-10.1602,24.57807013,1.89972,-0.4302,1.947821377,20.48,-9.73,22.67384617
07/11/2020 23:00,20.98792,-12.04316,24.19773726,1.80792,-0.44316,1.861441783,19.18,-11.6,22.4150039,20.78792,-10.43316,23.25915831,1.80792,-0.44316,1.861441783,18.98,-9.99,21.44855473
07/11/2020 23:30,19.44444,-12.20316,22.95655377,2.22444,-0.53316,2.287442436,17.22,-11.67,20.80185809,19.24444,-10.60316,21.97215221,2.22444,-0.53316,2.287442436,17.02,-10.07,19.77587672
08/11/2020 00:00,18.26996,-12.39888,22.07993804,1.65996,-0.39888,1.707211895,16.61,-12,20.49126887,18.07996,-10.77888,21.04920919,1.65996,-0.39888,1.707211895,16.42,-10.38,19.42577669
08/11/2020 00:30,17.52192,-12.4404,21.48909567,1.59192,-0.4104,1.643970026,15.93,-12.03,19.96210911,17.33192,-10.8204,20.43224185,1.59192,-0.4104,1.643970026,15.74,-10.41,18.87102806
08/11/2020 01:00,17.00292,-12.46916,21.08504777,0.86292,-0.20916,0.887906995,16.14,-12.26,20.26837931,16.81292,-10.85916,20.01488533,0.86292,-0.20916,0.887906995,15.95,-10.65,19.1787643
08/11/2020 01:30,16.31596,-12.635,20.63622484,0.97596,-0.045,0.976996889,15.34,-12.59,19.84499181,16.14596,-11.005,19.53975561,0.97596,-0.045,0.976996889,15.17,-10.96,18.71498063
08/11/2020 02:00,16.06896,-11.05484,19.50438317,0.85896,-0.02484,0.859319095,15.21,-11.03,18.78842729,15.88896,-9.43484,18.4790491,0.85896,-0.02484,0.859319095,15.03,-9.41,17.73270989
08/11/2020 02:30,15.75644,-9.94576,18.63286192,1.03644,-0.00576,1.036456005,14.72,-9.94,17.76181297,15.59644,-8.33576,17.68428216,1.03644,-0.00576,1.036456005,14.56,-8.33,16.77445975
08/11/2020 03:00,15.39016,-10.07016,18.39198595,1.01016,-0.02016,1.010361149,14.38,-10.05,17.54385647,15.21016,-8.43016,17.39012837,1.01016,-0.02016,1.010361149,14.2,-8.41,16.5035784
08/11/2020 03:30,14.99856,-10.03404,18.04546372,1.07856,-0.10404,1.083566332,13.92,-9.93,17.09886838,14.83856,-8.41404,17.05810458,1.07856,-0.10404,1.083566332,13.76,-8.31,16.07462908
08/11/2020 04:00,14.87684,-9.977,17.91259047,1.35684,-0.387,1.410951376,13.52,-9.59,16.57584085,14.70684,-8.337,16.90552311,1.35684,-0.387,1.410951376,13.35,-7.95,15.537857
