Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
08/11/2020 04:30,14.76356,-10.04316,17.85574884,1.21356,-0.35316,1.26390263,13.55,-9.69,16.65828923,14.59356,-8.39316,16.83499713,1.21356,-0.35316,1.26390263,13.38,-8.04,15.60980461
08/11/2020 05:00,14.7746,-10.07736,17.88412675,0.8946,-0.29736,0.942725904,13.88,-9.78,16.97948174,14.5946,-8.41736,16.8479761,0.8946,-0.29736,0.942725904,13.7,-8.12,15.92558947
08/11/2020 05:30,15.05204,-9.99984,18.07099079,0.48204,-0.15984,0.507849768,14.57,-9.84,17.58153861,14.89204,-8.35984,17.07804966,0.48204,-0.15984,0.507849768,14.41,-8.2,16.5797497
08/11/2020 06:00,15.57472,-9.90132,18.45556937,0.41472,-0.12132,0.432100938,15.16,-9.78,18.04089798,15.39472,-8.28132,17.48077987,0.41472,-0.12132,0.432100938,14.98,-8.16,17.05831176
08/11/2020 06:30,16.57176,-9.58816,19.14565334,0.49176,-0.12816,0.508185875,16.08,-9.46,18.6563126,16.40176,-7.96816,18.23483767,0.49176,-0.12816,0.508185875,15.91,-7.84,17.73678945
08/11/2020 07:00,17.34124,-9.79772,19.91767863,0.38124,-0.11772,0.399001173,16.96,-9.68,19.52803113,17.16124,-8.30772,19.06636751,0.38124,-0.11772,0.399001173,16.78,-8.19,18.67202453
08/11/2020 07:30,18.22936,-10.47628,21.02527072,0.18936,-0.02628,0.191174915,18.04,-10.45,20.84811982,18.05936,-8.92628,20.1449487,0.18936,-0.02628,0.191174915,17.87,-8.9,19.96363945
08/11/2020 08:00,19.44856,-10.10728,21.91811112,0.17856,-0.01728,0.179394181,19.27,-10.09,21.75180452,19.25856,-8.59728,21.09040912,0.17856,-0.01728,0.179394181,19.08,-8.58,20.92039197
08/11/2020 08:30,21.42136,-9.7392,23.53139777,0.26136,0.0108,0.261583045,21.16,-9.75,23.29824242,21.24136,-8.2392,22.78332266,0.26136,0.0108,0.261583045,20.98,-8.25,22.54379959
08/11/2020 09:00,23.38104,-10.11976,25.47709901,0.31104,0.03024,0.312506543,23.07,-10.15,25.20411474,23.20104,-8.63976,24.75749805,0.31104,0.03024,0.312506543,22.89,-8.67,24.47694834
08/11/2020 09:30,25.91044,-12.48112,28.75985496,0.28044,0.03888,0.28312232,25.63,-12.52,28.5245035,26.38044,-2.96112,26.54610793,0.28044,0.03888,0.28312232,26.1,-3,26.27184805
08/11/2020 10:00,27.67412,-12.36972,30.31281727,0.29412,0.08028,0.304879407,27.38,-12.45,30.07768109,28.23412,-2.33972,28.33089871,0.29412,0.08028,0.304879407,27.94,-2.42,28.04460732
08/11/2020 10:30,29.29112,-11.943,31.63234041,0.41112,0.117,0.427444329,28.88,-12.06,31.29693276,29.86112,-1.873,29.91980309,0.41112,0.117,0.427444329,29.45,-1.99,29.51715772
08/11/2020 11:00,31.06852,-11.30672,33.061985,3.90852,0.14328,3.911145324,27.16,-11.45,29.47487235,31.61852,-1.15672,31.63967143,3.90852,0.14328,3.911145324,27.71,-1.3,27.74047765
08/11/2020 11:30,31.77176,-11.28276,33.71565522,4.00176,0.14724,4.004467844,27.77,-11.43,30.03028138,32.33176,-1.14276,32.35194902,4.00176,0.14724,4.004467844,28.33,-1.29,28.35935472
08/11/2020 12:00,33.3786,-10.91628,35.11831583,4.0086,0.15372,4.01154631,29.37,-11.07,31.38696863,33.9686,-0.79628,33.97793178,4.0086,0.15372,4.01154631,29.96,-0.95,29.97505796
08/11/2020 12:30,34.24132,-10.53908,35.82652931,4.80132,0.16092,4.804015923,29.44,-10.7,31.32416958,34.83132,-0.48908,34.83475351,4.80132,0.16092,4.804015923,30.03,-0.65,30.03703381
08/11/2020 13:00,33.9592,-12.20028,36.08426384,4.7592,0.18972,4.762979983,29.2,-12.39,31.71990069,34.5392,-2.12028,34.6042183,4.7592,0.18972,4.762979983,29.78,-2.31,29.86945764
08/11/2020 13:30,33.08984,-12.95228,35.53447718,4.83984,0.20772,4.844295493,28.25,-13.16,31.1648536,33.64984,-2.84228,33.7696652,4.83984,0.20772,4.844295493,28.81,-3.05,28.97099584
08/11/2020 14:00,32.53336,-11.97244,34.66639342,4.74336,0.18756,4.747066762,27.79,-12.16,30.33396941,33.09336,-1.70244,33.13712085,4.74336,0.18756,4.747066762,28.35,-1.89,28.41293016
08/11/2020 14:30,32.30444,-9.394,33.64259324,4.65444,0.126,4.656145156,27.65,-9.52,29.24299745,32.87444,0.846,32.8853238,4.65444,0.126,4.656145156,28.22,0.72,28.22918348
08/11/2020 15:00,32.09636,-9.619,33.50673792,4.62636,0.081,4.627069034,27.47,-9.7,29.13229994,32.66636,0.751,32.67499161,4.62636,0.081,4.627069034,28.04,0.67,28.04800349
08/11/2020 15:30,32.07108,-9.55332,33.46371311,4.59108,0.16668,4.594104678,27.48,-9.72,29.14839275,32.63108,0.67668,32.6380955,4.59108,0.16668,4.594104678,28.04,0.51,28.04463763
08/11/2020 16:00,31.42424,-9.30284,32.77233119,4.58424,0.13716,4.586291448,26.84,-9.44,28.45169942,31.98424,0.97716,31.99916327,4.58424,0.13716,4.586291448,27.4,0.84,27.41287289
08/11/2020 16:30,32.1864,-9.11548,33.45229918,4.6764,0.16452,4.679293087,27.51,-9.28,29.03305874,32.7564,1.09452,32.77468101,4.6764,0.16452,4.679293087,28.08,0.93,28.09539642
08/11/2020 17:00,34.7396,-9.24292,35.94817629,10.3896,1.02708,10.44024336,24.35,-10.27,26.42717162,35.2396,0.90708,35.25127235,10.3896,1.02708,10.44024336,24.85,-0.12,24.85028974
08/11/2020 17:30,36.01184,-9.23872,37.17803878,10.76184,0.97128,10.8055812,25.25,-10.21,27.23612674,36.54184,0.86128,36.55198864,10.76184,0.97128,10.8055812,25.78,-0.11,25.78023468
08/11/2020 18:00,36.01248,-9.55572,37.25869698,10.57248,1.03428,10.62295008,25.44,-10.59,27.55615539,36.54248,0.61428,36.54764267,10.57248,1.03428,10.62295008,25.97,-0.42,25.973396
08/11/2020 18:30,35.28376,-9.85644,36.63458925,10.64376,1.03356,10.69382407,24.64,-10.89,26.93922233,35.79376,0.36356,35.79560631,10.64376,1.03356,10.69382407,25.15,-0.67,25.15892287
08/11/2020 19:00,34.36636,-9.95376,35.77882108,10.65636,1.05624,10.7085784,23.71,-11.01,26.14161816,34.87636,0.22624,34.87709379,10.65636,1.05624,10.7085784,24.22,-0.83,24.23421754
08/11/2020 19:30,31.97208,-11.5938,34.00926488,5.57208,0.1962,5.575533155,26.4,-11.79,28.91304377,32.50208,-1.5838,32.54064576,5.57208,0.1962,5.575533155,26.93,-1.78,26.98876248
08/11/2020 20:00,29.8596,-12.97712,32.55766201,1.2096,-0.08712,1.212733299,28.65,-12.89,31.4161519,30.4196,-2.93712,30.56106572,1.2096,-0.08712,1.212733299,29.21,-2.85,29.34870696
08/11/2020 20:30,28.63064,-13.39532,31.60930472,0.62064,-0.08532,0.626477064,28.01,-13.31,31.01154946,29.19064,-3.28532,29.37493474,0.62064,-0.08532,0.626477064,28.57,-3.2,28.7486504
08/11/2020 21:00,27.215,-13.85552,30.53901864,0.405,0.02448,0.405739165,26.81,-13.88,30.18990725,27.755,-3.69552,27.99994452,0.405,0.02448,0.405739165,27.35,-3.72,27.60182784
08/11/2020 21:30,25.6866,-14.19772,29.34921929,0.4266,-0.02772,0.427499659,25.26,-14.17,28.96301952,26.2066,-3.90772,26.49634237,0.4266,-0.02772,0.427499659,25.78,-3.88,26.0703433
08/11/2020 22:00,24.12924,-14.4808,28.14096288,0.39924,-0.0108,0.399386051,23.73,-14.47,27.79377268,24.60924,-4.2508,24.97366601,0.39924,-0.0108,0.399386051,24.21,-4.24,24.57848042
08/11/2020 22:30,22.5176,-14.62264,26.84890892,0.6876,-0.15264,0.704338505,21.83,-14.47,26.19026155,22.9776,-4.36264,23.38808948,0.6876,-0.15264,0.704338505,22.29,-4.21,22.68409575
08/11/2020 23:00,20.86156,-14.83956,25.60111768,0.78156,-0.16956,0.7997416,20.08,-14.67,24.86795729,21.29156,-4.57956,21.77849621,0.78156,-0.16956,0.7997416,20.51,-4.41,20.97875592
08/11/2020 23:30,19.0996,-15.18436,24.39998993,0.7596,-0.23436,0.794931928,18.34,-14.95,23.66132076,19.4996,-4.85436,20.09475581,0.7596,-0.23436,0.794931928,18.74,-4.62,19.30108805
09/11/2020 00:00,17.70796,-15.26632,23.38017052,1.40796,-0.34632,1.449927206,16.3,-14.92,22.09742971,18.06796,-4.88632,18.7170324,1.40796,-0.34632,1.449927206,16.66,-4.54,17.26751864
09/11/2020 00:30,16.91856,-15.11568,22.68747351,1.79856,-0.44568,1.852956755,15.12,-14.67,21.06711418,17.26856,-4.80568,17.92477963,1.79856,-0.44568,1.852956755,15.47,-4.36,16.07266313
09/11/2020 01:00,16.68664,-15.14028,22.53157857,1.01664,-0.26028,1.049429639,15.67,-14.88,21.60933363,17.05664,-4.86028,17.73559387,1.01664,-0.26028,1.049429639,16.04,-4.6,16.68656945
09/11/2020 01:30,16.36556,-15.23732,22.36084692,0.47556,0.02268,0.47610051,15.89,-15.26,22.0308806,16.74556,-4.92732,17.45543646,0.47556,0.02268,0.47610051,16.27,-4.95,17.00633411
09/11/2020 02:00,15.9882,-15.3364,22.15463166,0.5382,0.0036,0.53821204,15.45,-15.34,21.77195673,16.3382,-4.9764,17.07926627,0.5382,0.0036,0.53821204,15.8,-4.98,16.56624278
09/11/2020 02:30,15.60768,-15.3936,21.92173798,0.51768,-0.0036,0.517692517,15.09,-15.39,21.55365862,15.96768,-4.9936,16.73029723,0.51768,-0.0036,0.517692517,15.45,-4.99,16.23584306
09/11/2020 03:00,15.42024,-15.44928,21.82805658,0.48024,0.00072,0.48024054,14.94,-15.45,21.49200084,15.77024,-5.03928,16.55580903,0.48024,0.00072,0.48024054,15.29,-5.04,16.09924532
09/11/2020 03:30,15.2788,-14.9006,21.34173399,1.3788,-0.3906,1.433058896,13.9,-14.51,20.09353379,15.6188,-4.4606,16.2432714,1.3788,-0.3906,1.433058896,14.24,-4.07,14.81021607
09/11/2020 04:00,15.25364,-13.74748,20.53452555,1.58364,-0.35748,1.623486249,13.67,-13.39,19.13533381,15.58364,-3.41748,15.95396519,1.58364,-0.35748,1.623486249,14,-3.06,14.3305129
09/11/2020 04:30,15.3812,-13.66668,20.57570061,1.1412,-0.25668,1.169710247,14.24,-13.41,19.5603093,15.7312,-3.25668,16.06476324,1.1412,-0.25668,1.169710247,14.59,-3,14.89523749
09/11/2020 05:00,15.7028,-13.48412,20.69781196,1.2528,-0.29412,1.286862236,14.45,-13.19,19.56472847,16.0528,-3.12412,16.35397547,1.2528,-0.29412,1.286862236,14.8,-2.83,15.06814189
09/11/2020 05:30,16.40772,-13.19828,21.05725221,1.01772,-0.27828,1.055079976,15.39,-12.92,20.09424047,16.76772,-2.92828,17.02149399,1.01772,-0.27828,1.055079976,15.75,-2.65,15.97138065
09/11/2020 06:00,17.75136,-12.89276,21.93932639,1.34136,-0.30276,1.37510373,16.41,-12.59,20.68323476,18.13136,-2.69276,18.33022564,1.34136,-0.30276,1.37510373,16.79,-2.39,16.95925116
09/11/2020 06:30,20.99308,-12.00144,24.1814799,1.69308,-0.36144,1.731230418,19.3,-11.64,22.53840278,21.42308,-1.84144,21.50207567,1.69308,-0.36144,1.731230418,19.73,-1.48,19.78543151
09/11/2020 07:00,23.69848,-11.3176,26.26225474,1.33848,-0.3276,1.377987834,22.36,-10.99,24.91484899,24.16848,-1.0476,24.19117383,1.33848,-0.3276,1.377987834,22.83,-0.72,22.84135066
09/11/2020 07:30,26.62272,-10.76072,28.71519311,1.69272,-0.36072,1.730728146,24.93,-10.4,27.01231016,27.14272,-0.68072,27.15125464,1.69272,-0.36072,1.730728146,25.45,-0.32,25.45201171
09/11/2020 08:00,28.39964,-10.99864,30.45504283,1.88964,-0.36864,1.925262262,26.51,-10.63,28.56181017,28.92964,-0.96864,28.94585176,1.88964,-0.36864,1.925262262,27.04,-0.6,27.04665599
09/11/2020 08:30,29.82336,-10.90084,31.75312763,1.95336,-0.42084,1.99817957,27.87,-10.48,29.77528002,30.37336,-0.93084,30.38762019,1.95336,-0.42084,1.99817957,28.42,-0.51,28.42457563
09/11/2020 09:00,30.39596,-11.50348,32.49991441,1.96596,-0.39348,2.004950182,28.43,-11.11,30.52371209,30.95596,-1.55348,30.99491506,1.96596,-0.39348,2.004950182,28.99,-1.16,29.01319872
09/11/2020 09:30,31.1376,-11.3026,33.12550227,2.5776,-0.4626,2.618782259,28.56,-10.84,30.54798193,31.6976,-1.3626,31.72687385,2.5776,-0.4626,2.618782259,29.12,-0.9,29.13390465
09/11/2020 10:00,32.18612,-10.91088,33.98519712,6.30612,-0.56088,6.331013807,25.88,-10.35,27.87287032,32.69612,-0.93088,32.7093687,6.30612,-0.56088,6.331013807,26.39,-0.37,26.39259366
09/11/2020 10:30,32.41264,-10.86588,34.18547323,6.63264,-0.60588,6.660255546,25.78,-10.26,27.74663944,32.94264,-0.85588,32.9537564,6.63264,-0.60588,6.660255546,26.31,-0.25,26.31118773
09/11/2020 11:00,32.83204,-10.63496,34.51152307,6.78204,-0.62496,6.810773933,26.05,-10.01,27.90703496,33.35204,-0.68496,33.35907286,6.78204,-0.62496,6.810773933,26.57,-0.06,26.57006775
09/11/2020 11:30,32.87852,-10.70772,34.57820621,5.43852,-0.38772,5.452323045,27.44,-10.32,29.31648001,33.42852,-0.71772,33.43622394,5.43852,-0.38772,5.452323045,27.99,-0.33,27.99194527
09/11/2020 12:00,32.07436,-10.66192,33.80001638,6.17436,-0.51192,6.195545456,25.9,-10.15,27.81784499,32.59436,-0.72192,32.60235378,6.17436,-0.51192,6.195545456,26.42,-0.21,26.42083458
09/11/2020 12:30,32.58088,-10.53556,34.24195915,7.31088,-0.74556,7.348797595,25.27,-9.79,27.10012915,33.09088,-0.60556,33.09642038,7.31088,-0.74556,7.348797595,25.78,0.14,25.78038014
09/11/2020 13:00,32.17292,-11.30452,34.10115766,6.26292,-0.52452,6.284845914,25.91,-10.78,28.06308073,32.69292,-1.35452,32.72096793,6.26292,-0.52452,6.284845914,26.43,-0.83,26.44302933
09/11/2020 13:30,31.86856,-12.09808,34.08766135,5.12856,-0.29808,5.137215137,26.74,-11.8,29.22785658,32.41856,-1.95808,32.47764015,5.12856,-0.29808,5.137215137,27.29,-1.66,27.34044074
09/11/2020 14:00,31.74072,-11.63632,33.80646757,4.77072,-0.25632,4.777600785,26.97,-11.38,29.27260323,32.29072,-1.44632,32.32309452,4.77072,-0.25632,4.777600785,27.52,-1.19,27.54571655
09/11/2020 14:30,32.4414,-9.25936,33.73692608,4.7214,-0.27936,4.72965749,27.72,-8.98,29.13827037,33.0014,0.85064,33.01236118,4.7214,-0.27936,4.72965749,28.28,1.13,28.30256702
09/11/2020 15:00,31.84172,-9.586,33.25336868,4.85172,-0.396,4.86785404,26.99,-9.19,28.51168532,32.39172,0.554,32.39645722,4.85172,-0.396,4.86785404,27.54,0.95,27.55638039
09/11/2020 15:30,33.86376,-8.96476,35.03028923,10.46376,0.61524,10.4818316,23.4,-9.58,25.28510233,34.35376,1.19524,34.37454618,10.46376,0.61524,10.4818316,23.89,0.58,23.89703957
09/11/2020 16:00,34.78524,-8.99016,35.92820478,7.18524,0.24984,7.189582316,27.6,-9.24,29.10562832,35.34524,1.13984,35.36361443,7.18524,0.24984,7.189582316,28.16,0.89,28.17406077
09/11/2020 16:30,34.14368,-9.74176,35.50623568,7.93368,-0.94176,7.989379841,26.21,-8.8,27.64785887,34.69368,0.24824,34.69456809,7.93368,-0.94176,7.989379841,26.76,1.19,26.7864462
09/11/2020 17:00,36.18348,-11.86348,38.07868672,18.66348,-1.56348,18.72885355,17.52,-10.3,20.32339539,36.58348,-1.79348,36.62741568,18.66348,-1.56348,18.72885355,17.92,-0.23,17.92147594
09/11/2020 17:30,36.90684,-11.82816,38.75590546,20.52684,-1.92816,20.61720062,16.38,-9.9,19.13934168,37.27684,-1.74816,37.31780894,20.52684,-1.92816,20.61720062,16.75,0.18,16.75096714
09/11/2020 18:00,36.95124,-11.72968,38.76827995,18.65124,-1.57968,18.71801652,18.3,-10.15,20.92635898,37.38124,-1.58968,37.41502621,18.65124,-1.57968,18.71801652,18.73,-0.01,18.73000267
09/11/2020 18:30,36.58048,-10.88488,38.16558829,18.51048,-1.69488,18.58791242,18.07,-9.19,20.27266633,37.00048,-0.75488,37.00817969,18.51048,-1.69488,18.58791242,18.49,0.94,18.51387858
09/11/2020 19:00,35.83452,-11.23544,37.55459939,16.18452,-1.04544,16.21824998,19.65,-10.19,22.13500847,36.27452,-1.07544,36.29045842,16.18452,-1.04544,16.21824998,20.09,-0.03,20.0900224
09/11/2020 19:30,35.2852,-11.5234,37.11918758,12.5352,0.6966,12.55454064,22.75,-12.22,25.82423087,35.7652,-1.4534,35.79471892,12.5352,0.6966,12.55454064,23.23,-2.15,23.32928203
09/11/2020 20:00,32.5652,-12.30168,34.81125654,6.2352,0.05832,6.235472738,26.33,-12.36,29.08674097,33.0952,-2.27168,33.17307331,6.2352,0.05832,6.235472738,26.86,-2.33,26.96086979
09/11/2020 20:30,30.8824,-13.0046,33.5088384,1.2024,-0.0846,1.205372523,29.68,-12.92,32.37018381,31.4624,-2.9846,31.60364616,1.2024,-0.0846,1.205372523,30.26,-2.9,30.39864471
09/11/2020 21:00,29.4568,-13.06244,32.22313462,0.7668,-0.08244,0.771218901,28.69,-12.98,31.48962528,30.0368,-3.12244,30.19865868,0.7668,-0.08244,0.771218901,29.27,-3.04,29.42744467
09/11/2020 21:30,27.9374,-13.68348,31.10845454,0.8874,-0.12348,0.895949815,27.05,-13.56,30.25848807,28.4774,-3.57348,28.70073292,0.8874,-0.12348,0.895949815,27.59,-3.45,27.80486648
09/11/2020 22:00,25.87264,-14.35736,29.58931035,0.78264,-0.11736,0.791390384,25.09,-14.24,28.84936221,26.39264,-4.18736,26.72275117,0.78264,-0.11736,0.791390384,25.61,-4.07,25.93139024
09/11/2020 22:30,23.824,-14.62816,27.95650266,1.224,-0.21816,1.243289904,22.6,-14.41,26.80313601,24.294,-4.45816,24.69966855,1.224,-0.21816,1.243289904,23.07,-4.24,23.45639572
09/11/2020 23:00,21.8696,-14.7926,26.40265932,1.5696,-0.2826,1.594837584,20.3,-14.51,24.95255698,22.3096,-4.6026,22.77942446,1.5696,-0.2826,1.594837584,20.74,-4.32,21.1851363
09/11/2020 23:30,20.51996,-12.08608,23.81474518,1.11996,-0.13608,1.128196866,19.4,-11.95,22.7851377,20.93996,-1.81608,21.01856492,1.11996,-0.13608,1.128196866,19.82,-1.68,19.89107337
10/11/2020 00:00,18.9638,-12.32488,22.61699311,0.8838,-0.16488,0.899048305,18.08,-12.16,21.78880446,19.3838,-2.05488,19.49241479,0.8838,-0.16488,0.899048305,18.5,-1.89,18.59629264
10/11/2020 00:30,18.32272,-12.42036,22.13565926,1.06272,-0.18036,1.07791629,17.26,-12.24,21.15951795,18.71272,-2.15036,18.83586839,1.06272,-0.18036,1.07791629,17.65,-1.97,17.75960022
10/11/2020 01:00,18.04756,-12.38796,21.89008851,0.90756,-0.05796,0.909408882,17.14,-12.33,21.1141777,18.44756,-2.09796,18.56647264,0.90756,-0.05796,0.909408882,17.54,-2.04,17.65823321
10/11/2020 01:30,17.56284,-12.61728,21.62519603,0.49284,0.16272,0.519007769,17.07,-12.78,21.3240076,17.96284,-2.30728,18.11041584,0.49284,0.16272,0.519007769,17.47,-2.47,17.64374677
10/11/2020 02:00,17.09952,-12.80848,21.36470791,0.29952,0.19152,0.355516724,16.8,-13,21.24241041,17.50952,-2.37848,17.67032704,0.29952,0.19152,0.355516724,17.21,-2.57,17.40083331
10/11/2020 02:30,16.8598,-12.70756,21.11243561,0.2898,0.17244,0.337223359,16.57,-12.88,20.98712224,17.2398,-2.34756,17.3989006,0.2898,0.17244,0.337223359,16.95,-2.52,17.13630357
10/11/2020 03:00,16.52716,-12.70284,20.84488335,0.31716,0.13716,0.345547871,16.21,-12.84,20.67920937,16.91716,-2.38284,17.0841514,0.31716,0.13716,0.345547871,16.6,-2.52,16.79018761
10/11/2020 03:30,16.4624,-12.6698,20.77340718,0.3924,-0.0198,0.392899224,16.07,-12.65,20.45158674,16.8424,-2.2998,16.99869165,0.3924,-0.0198,0.392899224,16.45,-2.28,16.60725444
10/11/2020 04:00,16.41924,-12.69852,20.75677847,0.30924,0.05148,0.313495722,16.11,-12.75,20.54494098,16.80924,-2.31852,16.96838485,0.30924,0.05148,0.313495722,16.5,-2.37,16.66934012
10/11/2020 04:30,16.50748,-12.49284,20.7018827,0.80748,-0.22284,0.837664381,15.7,-12.27,19.92593536,16.87748,-2.11284,17.00921586,0.80748,-0.22284,0.837664381,16.07,-1.89,16.18076018
10/11/2020 05:00,16.7538,-12.32728,20.80027997,2.0538,-0.46728,2.106287027,14.7,-11.86,18.88781618,17.1138,-1.98728,17.2287966,2.0538,-0.46728,2.106287027,15.06,-1.52,15.13651215
10/11/2020 05:30,17.55,-12.08716,21.30966769,1.35,-0.31716,1.386755373,16.2,-11.77,20.02430773,17.92,-1.82716,18.01290964,1.35,-0.31716,1.386755373,16.57,-1.51,16.6386598
10/11/2020 06:00,18.7086,-11.84368,22.14236821,1.0386,-0.28368,1.076644929,17.67,-11.56,21.11545642,19.1286,-1.65368,19.1999478,1.0386,-0.28368,1.076644929,18.09,-1.37,18.14180256
10/11/2020 06:30,21.48216,-11.76216,24.49145986,1.53216,-0.36216,1.574380555,19.95,-11.4,22.97743458,21.92216,-1.68216,21.98660413,1.53216,-0.36216,1.574380555,20.39,-1.32,20.43268215
10/11/2020 07:00,23.8474,-12.8152,27.07264002,1.2474,-0.2952,1.281854048,22.6,-12.52,25.83622263,24.3174,-2.8452,24.48328217,1.2474,-0.2952,1.281854048,23.07,-2.55,23.21050193
10/11/2020 07:30,26.64272,-12.59212,29.46855977,1.51272,-0.31212,1.544584311,25.13,-12.28,27.96989989,27.16272,-2.71212,27.29778293,1.51272,-0.31212,1.544584311,25.65,-2.4,25.76203602
10/11/2020 08:00,28.83664,-12.00016,31.23388619,1.28664,-0.29016,1.318952355,27.55,-11.71,29.93537372,29.39664,-1.93016,29.45993824,1.28664,-0.29016,1.318952355,28.11,-1.64,28.15779999
10/11/2020 08:30,29.93888,-11.369,32.02484499,1.56888,-0.369,1.611690248,28.37,-11,30.42789674,30.49888,-1.229,30.52363219,1.56888,-0.369,1.611690248,28.93,-0.86,28.94277976
10/11/2020 09:00,30.43608,-10.96036,32.34941201,1.39608,-0.36036,1.441838651,29.04,-10.6,30.91410034,31.01608,-0.90036,31.02914544,1.39608,-0.36036,1.441838651,29.62,-0.54,29.62492194
10/11/2020 09:30,30.98304,-10.88816,32.84053586,1.73304,-0.39816,1.778189818,29.25,-10.49,31.07414681,31.57304,-0.74816,31.58190302,1.73304,-0.39816,1.778189818,29.84,-0.35,29.84205254
10/11/2020 10:00,30.88376,-10.865,32.7391945,2.36376,-0.405,2.398204816,28.52,-10.46,30.37765626,31.44376,-0.705,31.4516624,2.36376,-0.405,2.398204816,29.08,-0.3,29.08154741
10/11/2020 10:30,31.15924,-10.883,33.0051197,2.82924,-0.513,2.875372668,28.33,-10.37,30.1682913,31.72924,-0.763,31.73841269,2.82924,-0.513,2.875372668,28.9,-0.25,28.90108129
10/11/2020 11:00,31.2492,-10.75464,33.04806775,2.6892,-0.49464,2.734312595,28.56,-10.26,30.34701303,31.8192,-0.62464,31.82533054,2.6892,-0.49464,2.734312595,29.13,-0.13,29.13029008
10/11/2020 11:30,31.34616,-10.6606,33.10936634,2.66616,-0.4806,2.709130027,28.68,-10.18,30.43312012,31.92616,-0.5306,31.93056888,2.66616,-0.4806,2.709130027,29.26,-0.05,29.26004272
10/11/2020 12:00,30.77416,-10.7478,32.5969957,2.95416,-0.4878,2.994162679,27.82,-10.26,29.65164414,31.32416,-0.6478,31.33085771,2.95416,-0.4878,2.994162679,28.37,-0.16,28.37045118
10/11/2020 12:30,31.08164,-10.65452,32.85707141,3.22164,-0.52452,3.264059669,27.86,-10.13,29.64450202,31.64164,-0.55452,31.64649861,3.22164,-0.52452,3.264059669,28.42,-0.03,28.42001583
10/11/2020 13:00,31.22756,-10.70208,33.01052892,3.15756,-0.53208,3.202076557,28.07,-10.17,29.8555489,31.78756,-0.58208,31.79288895,3.15756,-0.53208,3.202076557,28.63,-0.05,28.63004366
10/11/2020 13:30,31.59972,-10.90256,33.427655,3.33972,-0.59256,3.391881046,28.26,-10.31,30.08194974,32.16972,-0.73256,32.17805975,3.33972,-0.59256,3.391881046,28.83,-0.14,28.83033992
10/11/2020 14:00,32.02744,-10.7612,33.78698475,1.38744,-0.2412,1.408249691,30.64,-10.52,32.39567872,32.62744,-0.6012,32.63297845,1.38744,-0.2412,1.408249691,31.24,-0.36,31.24207419
10/11/2020 14:30,31.94784,-10.75996,33.71114385,0.98784,-0.21996,1.01203274,30.96,-10.54,32.70494152,32.56784,-0.62996,32.57393209,0.98784,-0.21996,1.01203274,31.58,-0.41,31.58266138
10/11/2020 15:00,31.54792,-10.99508,33.40902633,0.99792,-0.23508,1.025235062,30.55,-10.76,32.38950602,32.15792,-0.86508,32.16955365,0.99792,-0.23508,1.025235062,31.16,-0.63,31.16636809
10/11/2020 15:30,32.01896,-11.23788,33.9338142,0.58896,-0.04788,0.590903017,31.43,-11.19,33.36256885,32.63896,-1.11788,32.65809801,0.58896,-0.04788,0.590903017,32.05,-1.07,32.06785618
10/11/2020 16:00,32.86488,-10.92632,34.63357917,0.79488,-0.16632,0.812093933,32.07,-10.76,33.82694932,33.49488,-0.97632,33.50910603,0.79488,-0.16632,0.812093933,32.7,-0.81,32.71003057
10/11/2020 16:30,34.54704,-11.04604,36.270001,1.96704,-0.35604,1.999002462,32.58,-10.69,34.28895595,35.18704,-1.08604,35.2037962,1.96704,-0.35604,1.999002462,33.22,-0.73,33.2280198
10/11/2020 17:00,37.47968,-10.2836,38.86487929,15.70968,-1.0836,15.74700717,21.77,-9.2,23.63414691,37.96968,-0.1136,37.96984994,15.70968,-1.0836,15.74700717,22.26,0.97,22.2811243
10/11/2020 17:30,37.80656,-10.68948,39.28868745,7.12656,-0.42948,7.139489513,30.68,-10.26,32.35011592,38.42656,-0.58948,38.43108117,7.12656,-0.42948,7.139489513,31.3,-0.16,31.30040894
10/11/2020 18:00,36.88912,-11.3002,38.58110541,0.69912,0.0198,0.699400325,36.19,-11.32,37.91910468,37.59912,-1.1502,37.61670885,0.69912,0.0198,0.699400325,36.9,-1.17,36.91854412
10/11/2020 18:30,35.97384,-11.46692,37.75721678,0.66384,-0.01692,0.664055594,35.31,-11.45,37.12005657,36.66384,-1.30692,36.68712585,0.66384,-0.01692,0.664055594,36,-1.29,36.02310509
10/11/2020 19:00,35.0222,-11.82448,36.96448052,0.5922,-0.11448,0.603163751,34.43,-11.71,36.36686679,35.6822,-1.66448,35.72100069,0.5922,-0.11448,0.603163751,35.09,-1.55,35.12421672
10/11/2020 19:30,33.62308,-12.4178,35.842897,0.52308,-0.0378,0.524444016,33.1,-12.38,35.33941709,34.27308,-2.3778,34.35546457,0.52308,-0.0378,0.524444016,33.75,-2.34,33.83102275
10/11/2020 20:00,32.22304,-12.66432,34.6223816,0.47304,-0.00432,0.473059726,31.75,-12.66,34.18096107,32.84304,-2.64432,32.94932025,0.47304,-0.00432,0.473059726,32.37,-2.64,32.47747681
10/11/2020 20:30,31.46612,-13.16776,34.11021271,0.72612,-0.07776,0.73027178,30.74,-13.09,33.41101166,32.07612,-3.09776,32.22535634,0.72612,-0.07776,0.73027178,31.35,-3.02,31.49512502
10/11/2020 21:00,29.82728,-13.49636,32.7386372,0.55728,-0.03636,0.558464903,29.27,-13.46,32.21652526,30.41728,-3.47636,30.61529032,0.55728,-0.03636,0.558464903,29.86,-3.44,30.05749823
10/11/2020 21:30,28.08076,-13.5852,31.19433829,0.86076,-0.1152,0.868434694,27.22,-13.47,30.37053342,28.63076,-3.5852,28.85435976,0.86076,-0.1152,0.868434694,27.77,-3.47,27.98595719
10/11/2020 22:00,26.08368,-14.1316,29.66581334,1.54368,-0.2916,1.570980109,24.54,-13.84,28.17369695,26.58368,-4.0616,26.89216683,1.54368,-0.2916,1.570980109,25.04,-3.77,25.32221357
10/11/2020 22:30,23.76604,-14.45312,27.81577493,2.42604,-0.48312,2.473676417,21.34,-13.97,25.5060091,24.21604,-4.42312,24.61667288,2.42604,-0.48312,2.473676417,21.79,-3.94,22.14334437
10/11/2020 23:00,21.77984,-14.9138,26.39664488,2.58984,-0.5238,2.642278877,19.19,-14.39,23.98600008,22.18984,-4.6838,22.67877822,2.58984,-0.5238,2.642278877,19.6,-4.16,20.0366065
10/11/2020 23:30,20.19396,-12.6532,23.83064184,2.79396,-0.5832,2.854178467,17.4,-12.07,21.17651766,20.58396,-2.3132,20.71352948,2.79396,-0.5832,2.854178467,17.79,-1.73,17.87391955
11/11/2020 00:00,18.5778,-12.21892,22.23593171,3.0078,-0.62892,3.072849037,15.57,-11.59,19.41012622,18.9378,-1.83892,19.02687299,3.0078,-0.62892,3.072849037,15.93,-1.21,15.97588808
11/11/2020 00:30,17.97692,-12.22528,21.73998905,2.71692,-0.57528,2.777157065,15.26,-11.65,19.19870048,18.32692,-1.85528,18.42058795,2.71692,-0.57528,2.777157065,15.61,-1.28,15.66239126
11/11/2020 01:00,17.43304,-12.29016,21.32976597,2.63304,-0.56016,2.691965614,14.8,-11.73,18.88472663,17.80304,-2.05016,17.92069723,2.63304,-0.56016,2.691965614,15.17,-1.49,15.24299839
11/11/2020 01:30,17.3242,-12.5386,21.38561188,1.0242,0.0414,1.02503639,16.3,-12.58,20.58995872,17.7042,-2.2286,17.84391649,1.0242,0.0414,1.02503639,16.68,-2.27,16.83375478
11/11/2020 02:00,16.9316,-12.56332,21.08355018,1.1016,0.07668,1.10426554,15.83,-12.64,20.25730732,17.3016,-2.21332,17.44259579,1.1016,0.07668,1.10426554,16.2,-2.29,16.36105437
11/11/2020 02:30,16.51312,-11.8446,20.32185231,1.11312,0.0054,1.113133098,15.4,-11.85,19.43148219,16.74312,-3.8146,17.1721647,1.11312,0.0054,1.113133098,15.63,-3.82,16.09003729
11/11/2020 03:00,15.97692,-10.04372,18.87162643,1.36692,0.02628,1.367172602,14.61,-10.07,17.74421032,15.81692,-8.49372,17.9532236,1.36692,0.02628,1.367172602,14.45,-8.52,16.77476975
11/11/2020 03:30,15.5314,-9.80324,18.36648852,3.7314,-0.72324,3.800844914,11.8,-9.08,14.88913698,15.3814,-8.26324,17.46048686,3.7314,-0.72324,3.800844914,11.65,-7.54,13.87710705
11/11/2020 04:00,15.61704,-9.85492,18.46649362,2.14704,-0.39492,2.183058077,13.47,-9.46,16.46002734,15.46704,-8.31492,17.56038784,2.14704,-0.39492,2.183058077,13.32,-7.92,15.49673514
11/11/2020 04:30,15.7266,-9.74004,18.49849526,2.6766,-0.50004,2.722907924,13.05,-9.24,15.99,15.5666,-8.20004,17.5943085,2.6766,-0.50004,2.722907924,12.89,-7.7,15.01472943
11/11/2020 05:00,16.03236,-9.53468,18.65332919,2.77236,-0.54468,2.825359494,13.26,-8.99,16.02022784,15.87236,-8.00468,17.77657768,2.77236,-0.54468,2.825359494,13.1,-7.46,15.07519817
11/11/2020 05:30,17.08228,-9.27984,19.44015742,1.77228,-0.24984,1.78980346,15.31,-9.03,17.77461673,16.93228,-7.75984,18.62571402,1.77228,-0.24984,1.78980346,15.16,-7.51,16.91820617
11/11/2020 06:00,18.01524,-9.02968,20.15152583,1.96524,-0.22968,1.978615971,16.05,-8.8,18.30416619,17.84524,-7.53968,19.37264476,1.96524,-0.22968,1.978615971,15.88,-7.31,17.48171902
11/11/2020 06:30,20.54364,-9.2918,22.54725464,3.92364,-0.7218,3.989479426,16.62,-8.57,18.69944652,20.38364,-7.8118,21.82926932,3.92364,-0.7218,3.989479426,16.46,-7.09,17.92204508
11/11/2020 07:00,24.03884,-3.9228,24.3568099,3.94884,-0.8028,4.029618491,20.09,-3.12,20.33082635,23.33884,-9.2028,25.08770576,3.94884,-0.8028,4.029618491,19.39,-8.4,21.13130616
11/11/2020 07:30,26.19424,-3.5672,26.43601946,3.32424,-0.6372,3.384759285,22.87,-2.93,23.05692521,25.26424,-10.9672,27.54199155,3.32424,-0.6372,3.384759285,21.94,-10.33,24.25020618
11/11/2020 08:00,27.31872,-3.00036,27.48298788,3.97872,-0.72036,4.043405912,23.34,-2.28,23.45109806,26.36872,-10.50036,28.38251142,3.97872,-0.72036,4.043405912,22.39,-9.78,24.43277512
11/11/2020 08:30,28.26792,-2.648,28.39167493,5.04792,-0.918,5.130713432,23.22,-1.73,23.28435741,27.31792,-10.108,29.12800057,5.04792,-0.918,5.130713432,22.27,-9.19,24.09167906
11/11/2020 09:00,28.87424,-2.39312,28.97324212,5.66424,-1.02312,5.755900391,23.21,-1.37,23.25039785,27.92424,-9.84312,29.60827909,5.66424,-1.02312,5.755900391,22.26,-8.82,23.94368393
11/11/2020 09:30,29.3164,-2.22956,29.4010586,4.7664,-0.79956,4.832997533,24.55,-1.43,24.59161239,28.3364,-9.66956,29.94080753,4.7664,-0.79956,4.832997533,23.57,-8.87,25.18376064
11/11/2020 10:00,29.55388,-2.2464,29.63913184,3.95388,-0.5364,3.990099249,25.6,-1.71,25.65704776,28.54388,-9.6964,30.14586636,3.95388,-0.5364,3.990099249,24.59,-9.16,26.24068787
11/11/2020 10:30,29.71108,-1.98432,29.77726987,6.93108,-1.17432,7.029857568,22.78,-0.81,22.79439624,28.78108,-9.40432,30.27856999,6.93108,-1.17432,7.029857568,21.85,-8.23,23.34856312
11/11/2020 11:00,30.23156,-1.7564,30.28253888,6.27156,-1.0764,6.363261883,23.96,-0.68,23.96964747,29.27156,-9.1864,30.67921397,6.27156,-1.0764,6.363261883,23,-8.11,24.38794989
11/11/2020 11:30,30.7138,-1.7674,30.76460975,6.6438,-1.1574,6.743860408,24.07,-0.61,24.0777283,29.7438,-9.2074,31.13631085,6.6438,-1.1574,6.743860408,23.1,-8.05,24.46247126
11/11/2020 12:00,30.82604,-1.56248,30.86561332,6.38604,-1.21248,6.500124201,24.44,-0.35,24.44250601,29.83604,-9.01248,31.1675164,6.38604,-1.21248,6.500124201,23.45,-7.8,24.71320497
11/11/2020 12:30,31.68684,-1.56064,31.72524904,6.66684,-0.80064,6.714743479,25.02,-0.76,25.0315401,30.69684,-8.96064,31.97794639,6.66684,-0.80064,6.714743479,24.03,-8.16,25.3776772
11/11/2020 13:00,32.05892,-1.39,32.08903943,11.06892,-1.08,11.12148326,20.99,-0.31,20.99228906,31.17892,-8.83,32.40515318,11.06892,-1.08,11.12148326,20.11,-7.75,21.55167279
11/11/2020 13:30,32.91824,-1.66088,32.96011297,13.99824,-1.82088,14.11617254,18.92,0.16,18.92067652,32.07824,-9.14088,33.35519703,13.99824,-1.82088,14.11617254,18.08,-7.32,19.50560945
11/11/2020 14:00,31.36804,-1.57172,31.40739144,8.79804,-1.61172,8.944447954,22.57,0.04,22.57003545,30.43804,-9.13172,31.77833522,8.79804,-1.61172,8.944447954,21.64,-7.52,22.90938672
11/11/2020 14:30,30.75696,-1.11172,30.77704518,8.61696,-1.61172,8.766392702,22.14,0.5,22.14564517,29.81696,-8.76172,31.07762605,8.61696,-1.61172,8.766392702,21.2,-7.15,22.37325412
11/11/2020 15:00,30.62884,-0.81028,30.63955603,7.36884,-1.34028,7.489736539,23.26,0.53,23.26603748,29.67884,-8.48028,30.86662749,7.36884,-1.34028,7.489736539,22.31,-7.14,23.42468143
11/11/2020 15:30,32.15856,-0.85164,32.16983481,7.73856,-1.33164,7.852297496,24.42,0.48,24.42471699,31.16856,-8.44164,32.29149142,7.73856,-1.33164,7.852297496,23.43,-7.11,24.48503625
11/11/2020 16:00,33.106,-0.22848,33.10678841,9.396,-1.69848,9.548279966,23.71,1.47,23.75552567,32.146,-7.67848,33.05033088,9.396,-1.69848,9.548279966,22.75,-5.98,23.52281658
11/11/2020 16:30,34.43756,-0.3024,34.43888768,10.71756,-1.9224,10.88860478,23.72,1.62,23.77525604,33.47756,-7.7524,34.36345049,10.71756,-1.9224,10.88860478,22.76,-5.83,23.49481858
11/11/2020 17:00,36.60748,0.02184,36.60748651,15.92748,-2.28816,16.09100045,20.68,2.31,20.808616,35.72748,-7.40816,36.48744526,15.92748,-2.28816,16.09100045,19.8,-5.12,20.45126891
11/11/2020 17:30,36.48996,0.04724,36.48999058,15.33996,-2.28276,15.50888023,21.15,2.33,21.27795573,35.59996,-7.37276,36.35539495,15.33996,-2.28276,15.50888023,20.26,-5.09,20.88960746
11/11/2020 18:00,36.1316,-0.09768,36.13173204,14.7816,-2.13768,14.93537326,21.35,2.04,21.44723992,35.2416,-7.50768,36.0324247,14.7816,-2.13768,14.93537326,20.46,-5.37,21.15297851
11/11/2020 18:30,34.26524,-2.22628,34.33748673,12.94524,-2.54628,13.19328543,21.32,0.32,21.32240137,33.36524,-9.58628,34.71506884,12.94524,-2.54628,13.19328543,20.42,-7.04,21.59949073
11/11/2020 19:00,33.731,-2.40712,33.81677968,13.311,-2.87712,13.61838979,20.42,0.47,20.4254082,32.851,-9.79712,34.28077831,13.311,-2.87712,13.61838979,19.54,-6.92,20.72915821
11/11/2020 19:30,32.22684,-2.90144,32.35718731,13.23684,-2.79144,13.52797363,18.99,-0.11,18.99031859,31.37684,-10.39144,33.05280795,13.23684,-2.79144,13.52797363,18.14,-7.6,19.66772991
11/11/2020 20:00,31.22916,-3.45732,31.41995379,13.43916,-2.94732,13.75855068,17.79,-0.51,17.79730879,30.41916,-10.84732,32.29535023,13.43916,-2.94732,13.75855068,16.98,-7.9,18.72779752
11/11/2020 20:30,29.985,-3.771,30.22119564,13.005,-2.781,13.29902199,16.98,-0.99,17.00883594,29.195,-11.041,31.2130054,13.005,-2.781,13.29902199,16.19,-8.26,18.17535969
11/11/2020 21:00,28.67408,-4.25688,28.98834061,11.85408,-2.48688,12.11213378,16.82,-1.77,16.91287379,27.89408,-11.60688,30.21256961,11.85408,-2.48688,12.11213378,16.04,-9.12,18.45144981
11/11/2020 21:30,26.8336,-4.6226,27.22885454,12.0636,-2.5326,12.32657729,14.77,-2.09,14.9171378,26.1036,-11.8826,28.68090158,12.0636,-2.5326,12.32657729,14.04,-9.35,16.86843502
11/11/2020 22:00,24.95092,-5.06372,25.4595693,12.22092,-2.58372,12.49105659,12.73,-2.48,12.96932149,24.26092,-12.43372,27.26150459,12.22092,-2.58372,12.49105659,12.04,-9.85,15.55583813
11/11/2020 22:30,22.77088,-5.4692,23.41847827,12.26088,-2.5992,12.53335625,10.51,-2.87,10.89481528,22.15088,-12.8592,25.61289733,12.26088,-2.5992,12.53335625,9.89,-10.26,14.2506035
11/11/2020 23:00,20.9766,-5.14712,21.59885626,12.1266,-2.60712,12.40368906,8.85,-2.54,9.207285159,20.3866,-12.68712,24.01200686,12.1266,-2.60712,12.40368906,8.26,-10.08,13.03203745
11/11/2020 23:30,19.06076,-4.1838,19.51452675,12.56076,-2.7738,12.8633844,6.5,-1.41,6.651172829,18.53076,-11.7738,21.95475877,12.56076,-2.7738,12.8633844,5.97,-9,10.80004167
12/11/2020 00:00,17.41444,-4.39968,17.96162311,12.30444,-2.56968,12.5699045,5.11,-1.83,5.427798817,16.92444,-11.92968,20.70637424,12.30444,-2.56968,12.5699045,4.62,-9.36,10.43810328
12/11/2020 00:30,16.81156,-4.45604,17.39209137,11.49156,-2.42604,11.7448551,5.32,-2.03,5.694146117,16.33156,-11.97604,20.25204647,11.49156,-2.42604,11.7448551,4.84,-9.55,10.70645133
12/11/2020 01:00,16.67308,-4.66652,17.31380968,9.97308,-2.12652,10.19727473,6.7,-2.54,7.165305297,16.15308,-12.11652,20.19237605,9.97308,-2.12652,10.19727473,6.18,-9.99,11.7470209
12/11/2020 01:30,16.95452,-4.95116,17.66266497,6.82452,-1.00116,6.897564394,10.13,-3.95,10.8728745,16.35452,-12.52116,20.59732439,6.82452,-1.00116,6.897564394,9.53,-11.52,14.95096318
12/11/2020 02:00,16.26564,-6.70244,17.59243436,4.71564,-0.53244,4.74560354,11.55,-6.17,13.09470886,15.73564,-12.18244,19.9003068,4.71564,-0.53244,4.74560354,11.02,-11.65,16.03629945
12/11/2020 02:30,15.35012,-11.42924,19.13775616,6.18012,-0.75924,6.226582417,9.17,-10.67,14.06903693,15.19012,-9.87924,18.12013048,6.18012,-0.75924,6.226582417,9.01,-9.12,12.8200819
12/11/2020 03:00,14.92496,-11.4728,18.824972,6.20496,-0.7128,6.245767562,8.72,-10.76,13.84976534,14.79496,-9.9128,17.80883054,6.20496,-0.7128,6.245767562,8.59,-9.2,12.58682247
12/11/2020 03:30,14.20212,-11.21628,18.09710335,9.94212,-2.00628,10.14252974,4.26,-9.21,10.14749723,14.05212,-9.64628,17.04443588,9.94212,-2.00628,10.14252974,4.11,-7.64,8.675350137
12/11/2020 04:00,14.13784,-11.1222,17.98838105,9.98784,-2.0322,10.19248668,4.15,-9.09,9.992527208,13.99784,-9.5822,16.96343366,9.98784,-2.0322,10.19248668,4.01,-7.55,8.548836178
12/11/2020 04:30,14.62704,-11.25044,18.45325715,7.00704,-1.36044,7.1378853,7.62,-9.89,12.48505106,14.48704,-9.71044,17.44038339,7.00704,-1.36044,7.1378853,7.48,-8.35,11.2103925
12/11/2020 05:00,15.55664,-11.3348,19.24803208,5.15664,-0.8748,5.230316542,10.4,-10.46,14.75030847,15.40664,-9.8048,18.26194566,5.15664,-0.8748,5.230316542,10.25,-8.93,13.59438855
12/11/2020 05:30,16.88848,-13.23296,21.45534868,3.04848,-0.64296,3.11554616,13.84,-12.59,18.70972207,17.16848,-4.01296,17.631238,3.04848,-0.64296,3.11554616,14.12,-3.37,14.51658706
12/11/2020 06:00,18.04896,-13.27032,22.40237376,1.93896,-0.49032,1.999994896,16.11,-12.78,20.56357216,18.40896,-3.17032,18.67995549,1.93896,-0.49032,1.999994896,16.47,-2.68,16.68662039
12/11/2020 06:30,20.96804,-12.63496,24.48062327,1.77804,-0.44496,1.832870875,19.19,-12.19,22.73438365,21.39804,-2.50496,21.54416256,1.77804,-0.44496,1.832870875,19.62,-2.06,19.72784834
12/11/2020 07:00,24.00784,-12.01216,26.84526717,1.79784,-0.45216,1.853827751,22.21,-11.56,25.03832462,24.45784,-1.81216,24.52488249,1.79784,-0.45216,1.853827751,22.66,-1.36,22.70077532
12/11/2020 07:30,27.19352,-11.16492,29.39630876,3.05352,-0.66492,3.125076479,24.14,-10.5,26.32469563,27.69352,-1.04492,27.71322622,3.05352,-0.66492,3.125076479,24.64,-0.38,24.64293002
12/11/2020 08:00,28.60752,-12.21432,31.10594499,4.63752,-0.90432,4.724868931,23.97,-11.31,26.50428267,29.08752,-2.19432,29.17017072,4.63752,-0.90432,4.724868931,24.45,-1.29,24.48400702
12/11/2020 08:30,29.539,-10.11932,31.22423991,6.399,-1.21932,6.514134038,23.14,-8.9,24.79253113,30.009,0.03068,30.00901568,6.399,-1.21932,6.514134038,23.61,1.25,23.64306664
12/11/2020 09:00,29.8956,-9.59044,31.39623288,7.4556,-1.54044,7.613076038,22.44,-8.05,23.84022022,30.3556,0.53956,30.36039486,7.4556,-1.54044,7.613076038,22.9,2.08,22.99426885
12/11/2020 09:30,30.81124,-9.3584,32.20112049,5.33124,-0.9684,5.418479353,25.48,-8.39,26.82578051,31.32124,0.7916,31.33124169,5.33124,-0.9684,5.418479353,25.99,1.76,26.04952399
12/11/2020 10:00,31.38616,-9.1362,32.68885422,4.64616,-0.8262,4.719047487,26.74,-8.31,28.0014946,31.92616,1.1538,31.94700216,4.64616,-0.8262,4.719047487,27.28,1.98,27.35176046
12/11/2020 10:30,32.09892,-1.84404,32.15184518,6.02892,-1.09404,6.127381161,26.07,-0.75,26.08078603,17.76892,0.38596,17.77311124,6.02892,-1.09404,6.127381161,11.74,1.48,11.83292018
12/11/2020 11:00,33.05768,4.23952,33.32842236,7.80768,-1.41048,7.934060802,25.25,5.65,25.87440821,7.80768,-1.41048,7.934060802,7.80768,-1.41048,7.934060802,0,0,0
12/11/2020 11:30,32.9396,4.27216,33.21548734,7.8696,-1.43784,7.999874251,25.07,5.71,25.71203998,7.8696,-1.43784,7.999874251,7.8696,-1.43784,7.999874251,0,0,0
12/11/2020 12:00,30.83716,5.07204,31.25149639,9.31716,-1.76796,9.483414629,21.52,6.84,22.58087687,9.31716,-1.76796,9.483414629,9.31716,-1.76796,9.483414629,0,0,0
12/11/2020 12:30,29.05036,4.93292,29.46620294,10.89036,-1.92708,11.05954693,18.16,6.86,19.41250113,10.89036,-1.92708,11.05954693,10.89036,-1.92708,11.05954693,0,0,0
12/11/2020 13:00,28.99688,4.71232,29.37728731,10.94688,-1.95768,11.12055272,18.05,6.67,19.24295715,10.94688,-1.95768,11.12055272,10.94688,-1.95768,11.12055272,0,0,0
12/11/2020 13:30,28.86524,4.06316,29.14980874,9.97524,-1.80684,10.13755808,18.89,5.87,19.78102626,9.97524,-1.80684,10.13755808,9.97524,-1.80684,10.13755808,0,0,0
12/11/2020 14:00,30.0188,3.9604,30.27892207,9.0288,-1.6596,9.18006,20.99,5.62,21.72934652,9.0288,-1.6596,9.18006,9.0288,-1.6596,9.18006,0,0,0
12/11/2020 14:30,31.25348,3.7358,31.47596248,8.04348,-1.4742,8.177459028,23.21,5.21,23.78756398,8.04348,-1.4742,8.177459028,8.04348,-1.4742,8.177459028,0,0,0
12/11/2020 15:00,33.30784,2.96072,33.43916967,6.38784,-1.16928,6.49397533,26.92,4.13,27.23496466,6.38784,-1.16928,6.49397533,6.38784,-1.16928,6.49397533,0,0,0
12/11/2020 15:30,34.11816,2.81824,34.23435874,6.06816,-1.12176,6.170973285,28.05,3.94,28.32536143,6.06816,-1.12176,6.170973285,6.06816,-1.12176,6.170973285,0,0,0
12/11/2020 16:00,36.3966,2.90488,36.51233791,5.8266,-1.00512,5.912658774,30.57,3.91,30.81903632,5.8266,-1.00512,5.912658774,5.8266,-1.00512,5.912658774,0,0,0
12/11/2020 16:30,34.53632,3.3382,34.69727624,7.99632,-1.4418,8.125264352,26.54,4.78,26.96701689,7.99632,-1.4418,8.125264352,7.99632,-1.4418,8.125264352,0,0,0
12/11/2020 17:00,41.16036,3.92796,41.34735911,12.87036,-1.56204,12.96480372,28.29,5.49,28.81777576,12.87036,-1.56204,12.96480372,12.87036,-1.56204,12.96480372,0,0,0
12/11/2020 17:30,45.8728,5.8006,46.23808755,19.2528,-1.0494,19.28137828,26.62,6.85,27.48721339,19.2528,-1.0494,19.28137828,19.2528,-1.0494,19.28137828,0,0,0
12/11/2020 18:00,47.15656,3.308,47.27244456,10.81656,-0.882,10.85246028,36.34,4.19,36.58075587,10.81656,-0.882,10.85246028,10.81656,-0.882,10.85246028,0,0,0
12/11/2020 18:30,38.3034,5.616,38.71291655,14.7834,-2.754,15.03773359,23.52,8.37,24.96492139,14.7834,-2.754,15.03773359,14.7834,-2.754,15.03773359,0,0,0
12/11/2020 19:00,43.1676,2.06572,43.21699768,6.0876,-0.76428,6.135388959,37.08,2.83,37.18783807,6.0876,-0.76428,6.135388959,6.0876,-0.76428,6.135388959,0,0,0
12/11/2020 19:30,39.81852,1.79268,39.85885393,5.16852,-0.87732,5.242450703,34.65,2.67,34.75271788,5.16852,-0.87732,5.242450703,5.16852,-0.87732,5.242450703,0,0,0
12/11/2020 20:00,37.26332,1.26144,37.28466506,5.41332,-0.89856,5.487389497,31.85,2.16,31.9231593,5.41332,-0.89856,5.487389497,5.41332,-0.89856,5.487389497,0,0,0
12/11/2020 20:30,34.2858,0.92944,34.29839559,5.9058,-1.06056,6.000271757,28.38,1.99,28.44968365,5.9058,-1.06056,6.000271757,5.9058,-1.06056,6.000271757,0,0,0
12/11/2020 21:00,29.4088,0.6712,29.41645844,7.4088,-1.2888,7.520061361,22,1.96,22.08713653,7.4088,-1.2888,7.520061361,7.4088,-1.2888,7.520061361,0,0,0
12/11/2020 21:30,26.99776,0.05096,26.9978081,7.54776,-1.31904,7.662150321,19.45,1.37,19.49818966,7.54776,-1.31904,7.662150321,7.54776,-1.31904,7.662150321,0,0,0
12/11/2020 22:00,24.68916,-0.90372,24.70569431,7.31916,-1.23372,7.422409861,17.37,0.33,17.37313443,7.31916,-1.23372,7.422409861,7.31916,-1.23372,7.422409861,0,0,0
12/11/2020 22:30,13.64968,1.59964,13.74309326,12.19968,-2.70036,12.49496444,1.45,4.3,4.537895988,12.19968,-2.70036,12.49496444,12.19968,-2.70036,12.49496444,0,0,0
12/11/2020 23:00,15.6654,-0.71536,15.68172494,9.5454,-1.84536,9.722140438,6.12,1.13,6.223447598,9.5454,-1.84536,9.722140438,9.5454,-1.84536,9.722140438,0,0,0
12/11/2020 23:30,7.30112,1.30424,7.416697057,12.65112,-2.97576,12.99638353,-5.35,4.28,6.851342934,12.65112,-2.97576,12.99638353,12.65112,-2.97576,12.99638353,0,0,0
13/11/2020 00:00,2.20412,2.3178,3.198490552,14.42412,-3.5622,14.85747309,-12.22,5.88,13.56107665,14.42412,-3.5622,14.85747309,14.42412,-3.5622,14.85747309,0,0,0
13/11/2020 00:30,5.5724,-0.21696,5.576622042,9.4824,-2.40696,9.783116385,-3.91,2.19,4.481539914,9.4824,-2.40696,9.783116385,9.4824,-2.40696,9.783116385,0,0,0
13/11/2020 01:00,9.62492,-2.53308,9.952666944,6.33492,-1.42308,6.492793551,3.29,-1.11,3.472203911,6.33492,-1.42308,6.492793551,6.33492,-1.42308,6.492793551,0,0,0
13/11/2020 01:30,15.309,-4.64152,15.9971619,3.699,-0.46152,3.727680473,11.61,-4.18,12.33955023,3.699,-0.46152,3.727680473,3.699,-0.46152,3.727680473,0,0,0
13/11/2020 02:00,15.19168,-5.12004,16.03128039,3.09168,-0.23004,3.100226383,12.1,-4.89,13.05075094,3.09168,-0.23004,3.100226383,3.09168,-0.23004,3.100226383,0,0,0
13/11/2020 02:30,16.01824,-5.07636,16.80337596,2.92824,-0.21636,2.936222258,13.09,-4.86,13.96308347,2.92824,-0.21636,2.936222258,2.92824,-0.21636,2.936222258,0,0,0
13/11/2020 03:00,16.04576,-5.2692,16.88877978,2.70576,-0.1692,2.711045152,13.34,-5.1,14.28165257,2.70576,-0.1692,2.711045152,2.70576,-0.1692,2.711045152,0,0,0
13/11/2020 03:30,12.17076,-3.85468,12.76659535,4.46076,-0.81468,4.534543338,7.71,-3.04,8.287683633,4.46076,-0.81468,4.534543338,4.46076,-0.81468,4.534543338,0,0,0
13/11/2020 04:00,7.02468,-2.15768,7.34858572,6.84468,-1.59768,7.028671687,0.18,-0.56,0.588217647,6.84468,-1.59768,7.028671687,6.84468,-1.59768,7.028671687,0,0,0
13/11/2020 04:30,8.07096,-2.30148,8.392687621,6.51096,-1.49148,6.679604233,1.56,-0.81,1.757754249,6.51096,-1.49148,6.679604233,6.51096,-1.49148,6.679604233,0,0,0
13/11/2020 05:00,8.48176,-2.0372,8.722983236,6.52176,-1.5372,6.700472919,1.96,-0.5,2.022770377,6.52176,-1.5372,6.700472919,6.52176,-1.5372,6.700472919,0,0,0
13/11/2020 05:30,14.61068,-2.62812,14.84516705,4.45068,-1.06812,4.577055035,10.16,-1.56,10.27906611,4.45068,-1.06812,4.577055035,4.45068,-1.06812,4.577055035,0,0,0
13/11/2020 06:00,19.86192,-3.02016,20.09022729,2.94192,-0.74016,3.03360019,16.92,-2.28,17.07292594,2.94192,-0.74016,3.03360019,2.94192,-0.74016,3.03360019,0,0,0
13/11/2020 06:30,26.75932,-2.1948,26.8491779,2.65932,-0.6048,2.727226779,24.1,-1.59,24.15239326,2.65932,-0.6048,2.727226779,2.65932,-0.6048,2.727226779,0,0,0
13/11/2020 07:00,30.8286,-0.72212,30.8370562,6.4386,-0.76212,6.483548169,24.39,0.04,24.3900328,6.4386,-0.76212,6.483548169,6.4386,-0.76212,6.483548169,0,0,0
13/11/2020 07:30,39.18908,-0.06828,39.18913948,4.96908,-0.36828,4.982708722,34.22,0.3,34.221315,4.96908,-0.36828,4.982708722,4.96908,-0.36828,4.982708722,0,0,0
13/11/2020 08:00,39.9492,1.86616,39.99276352,5.8392,-0.66384,5.876813778,34.11,2.53,34.20369863,5.8392,-0.66384,5.876813778,5.8392,-0.66384,5.876813778,0,0,0
13/11/2020 08:30,35.08144,3.4408,35.24977358,4.77144,-1.3392,4.955814395,30.31,4.78,30.68459711,4.77144,-1.3392,4.955814395,4.77144,-1.3392,4.955814395,0,0,0
13/11/2020 09:00,30.34432,5.40724,30.82232958,7.83432,-2.46276,8.212293022,22.51,7.87,23.84611079,7.83432,-2.46276,8.212293022,7.83432,-2.46276,8.212293022,0,0,0
13/11/2020 09:30,35.75176,4.13868,35.99051285,5.71176,-1.56132,5.921310872,30.04,5.7,30.57599712,5.71176,-1.56132,5.921310872,5.71176,-1.56132,5.921310872,0,0,0
13/11/2020 10:00,38.858,2.81992,38.96018625,3.528,-0.73008,3.602749062,35.33,3.55,35.50790616,3.528,-0.73008,3.602749062,3.528,-0.73008,3.602749062,0,0,0
13/11/2020 10:30,31.93652,4.35244,32.23173969,6.35652,-1.53756,6.539834651,25.58,5.89,26.24935237,6.35652,-1.53756,6.539834651,6.35652,-1.53756,6.539834651,0,0,0
13/11/2020 11:00,35.38276,3.97124,35.60492174,5.70276,-1.23876,5.835751704,29.68,5.21,30.13380992,5.70276,-1.23876,5.835751704,5.70276,-1.23876,5.835751704,0,0,0
13/11/2020 11:30,31.15524,4.43728,31.46964304,7.00524,-1.60272,7.186243724,24.15,6.04,24.89385667,7.00524,-1.60272,7.186243724,7.00524,-1.60272,7.186243724,0,0,0
13/11/2020 12:00,31.12424,4.48332,31.44548416,7.64424,-1.69668,7.830269995,23.48,6.18,24.27967875,7.64424,-1.69668,7.830269995,7.64424,-1.69668,7.830269995,0,0,0
13/11/2020 12:30,29.4498,4.5396,29.7976289,7.4898,-1.7604,7.693900974,21.96,6.3,22.84582238,7.4898,-1.7604,7.693900974,7.4898,-1.7604,7.693900974,0,0,0
13/11/2020 13:00,30.24644,2.71796,30.36831308,5.98644,-1.38204,6.143899286,24.26,4.1,24.60401593,7.42644,-0.90204,7.481021804,5.98644,-1.38204,6.143899286,1.44,0.48,1.517893277
13/11/2020 13:30,27.3202,-2.64244,27.44769238,6.1002,-1.43244,6.26612515,21.22,-1.21,21.25447012,27.0802,-1.53244,27.12352493,6.1002,-1.43244,6.26612515,20.98,-0.1,20.98023832
13/11/2020 14:00,29.6292,-4.91028,30.03332053,8.0892,-2.33028,8.418156658,21.54,-2.58,21.69396229,29.3892,-3.79028,29.63260534,8.0892,-2.33028,8.418156658,21.3,-1.46,21.34997892
13/11/2020 14:30,29.27676,-5.5184,29.79230462,8.18676,-2.4984,8.559500094,21.09,-3.02,21.30512849,29.02676,-4.3884,29.35661511,8.18676,-2.4984,8.559500094,20.84,-1.89,20.92552747
13/11/2020 15:00,29.86604,-5.9362,30.45026791,5.12604,-1.4562,5.328865219,24.74,-4.48,25.1423547,29.60604,-4.7962,29.99201792,5.12604,-1.4562,5.328865219,24.48,-3.34,24.70680068
13/11/2020 15:30,29.25876,-5.9762,29.86285323,6.45876,-1.8162,6.70925951,22.8,-4.16,23.17640179,28.99876,-4.8462,29.40091386,6.45876,-1.8162,6.70925951,22.54,-3.03,22.7427461
13/11/2020 16:00,30.87256,-5.90828,31.43282891,3.92256,-0.99828,4.047596807,26.95,-4.91,27.39362335,30.58256,-4.75828,30.95051219,3.92256,-0.99828,4.047596807,26.66,-3.76,26.92384074
13/11/2020 16:30,32.37716,-5.73408,32.88100003,4.00716,-0.96408,4.121502337,28.37,-4.77,28.76820815,32.06716,-4.61408,32.39741478,4.00716,-0.96408,4.121502337,28.06,-3.65,28.2963973
13/11/2020 17:00,34.44168,-5.53412,34.88346034,4.35168,-0.74412,4.414842398,30.09,-4.79,30.46887264,34.14168,-4.43412,34.42841462,4.35168,-0.74412,4.414842398,29.79,-3.69,30.0176648
13/11/2020 17:30,36.722,-4.5884,37.00754921,12.402,0.4716,12.41096332,24.32,-5.06,24.84081319,36.442,-3.4684,36.60668194,12.402,0.4716,12.41096332,24.04,-3.94,24.3607307
13/11/2020 18:00,34.63472,-5.42816,35.05750634,2.66472,-0.48816,2.709064943,31.97,-4.94,32.34941267,34.33472,-4.33816,34.6076961,2.66472,-0.48816,2.709064943,31.67,-3.85,31.90315658
13/11/2020 18:30,34.22044,-6.95884,34.92082427,1.72044,-0.43884,1.775526496,32.5,-6.52,33.14755496,33.89044,-5.86884,34.39484273,1.72044,-0.43884,1.775526496,32.17,-5.43,32.62504866
13/11/2020 19:00,33.13096,-7.33404,33.93300242,1.92096,-0.46404,1.976213663,31.21,-6.87,31.95717447,32.82096,-6.22404,33.40589902,1.92096,-0.46404,1.976213663,30.9,-5.76,31.43227004
