Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
13/11/2020 19:30,31.37356,-7.74568,32.31556631,4.00356,-1.16568,4.169808453,27.37,-6.58,28.14983659,31.08356,-6.63568,31.78395745,4.00356,-1.16568,4.169808453,27.08,-5.47,27.6269307
13/11/2020 20:00,30.31952,-8.15168,31.39622875,3.62952,-1.02168,3.770576276,26.69,-7.13,27.62594795,30.02952,-7.02168,30.8395211,3.62952,-1.02168,3.770576276,26.4,-6,27.07323401
13/11/2020 20:30,29.36984,-8.64972,30.61707298,1.68984,-0.36972,1.729812737,27.68,-8.28,28.89188121,29.07984,-7.51972,30.03636601,1.68984,-0.36972,1.729812737,27.39,-7.15,28.30785403
13/11/2020 21:00,28.08464,-8.73384,29.41134076,4.00464,-1.20384,4.181670991,24.08,-7.53,25.22988902,27.81464,-7.62384,28.84054671,4.00464,-1.20384,4.181670991,23.81,-6.42,24.66034266
13/11/2020 21:30,26.65096,-9.12292,28.1691558,6.60096,-2.21292,6.962017513,20.05,-6.91,21.20732421,26.42096,-7.99292,27.60351241,6.60096,-2.21292,6.962017513,19.82,-5.78,20.64560002
13/11/2020 22:00,25.51872,-9.68512,27.29480939,1.09872,-0.28512,1.135111912,24.42,-9.4,26.16670403,25.23872,-8.52512,26.63964448,1.09872,-0.28512,1.135111912,24.14,-8.24,25.50759103
13/11/2020 22:30,23.50108,-10.22728,25.6300218,1.26108,-0.28728,1.293388018,22.24,-9.94,24.36023809,23.25108,-8.95728,24.91677319,1.26108,-0.28728,1.293388018,21.99,-8.67,23.6374491
13/11/2020 23:00,21.91392,-9.0806,23.72081757,1.39392,-0.3006,1.425963999,20.52,-8.78,22.31947132,21.69392,-7.5006,22.95397929,1.39392,-0.3006,1.425963999,20.3,-7.2,21.53903433
13/11/2020 23:30,20.37824,-8.827,22.20784984,1.12824,-0.207,1.147072141,19.25,-8.62,21.0918681,20.18824,-7.237,21.44619321,1.12824,-0.207,1.147072141,19.06,-7.03,20.31512983
14/11/2020 00:00,19.0132,-9.081,21.07050866,1.2132,-0.261,1.240957388,17.8,-8.82,19.86535678,18.8232,-7.471,20.25163448,1.2132,-0.261,1.240957388,17.61,-7.21,19.0288255
14/11/2020 00:30,18.06392,-9.15596,20.25183471,1.39392,-0.34596,1.436210739,16.67,-8.81,18.85484023,17.87392,-7.56596,19.40929589,1.39392,-0.34596,1.436210739,16.48,-7.22,17.99218719
14/11/2020 01:00,17.4498,-9.22248,19.73701237,1.2798,-0.31248,1.317395837,16.17,-8.91,18.46231296,17.2798,-7.62248,18.88633605,1.2798,-0.31248,1.317395837,16,-7.31,17.59079589
14/11/2020 01:30,16.85212,-9.15728,19.17940889,1.30212,-0.28728,1.333434023,15.55,-8.87,17.90193844,16.67212,-7.55728,18.30497381,1.30212,-0.28728,1.333434023,15.37,-7.27,17.00264097
14/11/2020 02:00,16.49144,-9.30308,18.93448945,0.90144,-0.07308,0.904397457,15.59,-9.23,18.11742255,16.32144,-7.70308,18.04790418,0.90144,-0.07308,0.904397457,15.42,-7.63,17.20445582
14/11/2020 02:30,16.29484,-9.4222,18.8228495,0.47484,0.1278,0.491737598,15.82,-9.55,18.47903948,16.11484,-7.7922,17.89990081,0.47484,0.1278,0.491737598,15.64,-7.92,17.53100111
14/11/2020 03:00,15.76528,-9.51976,18.41656548,0.57528,0.12024,0.587711439,15.19,-9.64,17.99071149,15.59528,-7.88976,17.47744464,0.57528,0.12024,0.587711439,15.02,-8.01,17.02235295
14/11/2020 03:30,14.98164,-9.46632,17.72175926,1.69164,-0.43632,1.747003444,13.29,-9.03,16.06751381,14.80164,-7.82632,16.74335186,1.69164,-0.43632,1.747003444,13.11,-7.39,15.04939201
14/11/2020 04:00,14.23148,-9.4282,17.07120319,2.66148,-0.8082,2.78148576,11.57,-8.62,14.42807333,14.07148,-7.7682,16.07331579,2.66148,-0.8082,2.78148576,11.41,-6.96,13.36524223
14/11/2020 04:30,14.07788,-9.30432,16.87474669,2.56788,-0.72432,2.668079301,11.51,-8.58,14.35606144,13.91788,-7.67432,15.89347574,2.56788,-0.72432,2.668079301,11.35,-6.95,13.30883165
14/11/2020 05:00,14.38516,-9.3656,17.16529323,2.13516,-0.6156,2.222132216,12.25,-8.75,15.05406922,14.21516,-7.7256,16.17886489,2.13516,-0.6156,2.222132216,12.08,-7.11,14.01707887
14/11/2020 05:30,14.22308,-9.27304,16.97896568,2.68308,-0.74304,2.784066581,11.54,-8.53,14.35034843,14.05308,-7.66304,16.00659987,2.68308,-0.74304,2.784066581,11.37,-6.92,13.31027047
14/11/2020 06:00,14.53808,-9.07828,17.13974731,3.35808,-0.81828,3.456339602,11.18,-8.26,13.90035971,14.37808,-7.44828,16.192778,3.35808,-0.81828,3.456339602,11.02,-6.63,12.86068816
14/11/2020 06:30,15.97416,-8.95392,18.31246764,3.40416,-0.76392,3.488822018,12.57,-8.19,15.00269976,15.80416,-7.35392,17.43133996,3.40416,-0.76392,3.488822018,12.4,-6.59,14.04236803
14/11/2020 07:00,16.9738,-9.21336,19.31310148,3.4038,-0.78336,3.492779313,13.57,-8.43,15.97528716,16.8038,-7.62336,18.4521899,3.4038,-0.78336,3.492779313,13.4,-6.84,15.04478647
14/11/2020 07:30,18.3478,-9.83388,20.81698731,3.7278,-0.89388,3.833472876,14.62,-8.94,17.13674415,18.1578,-8.25388,19.94573227,3.7278,-0.89388,3.833472876,14.43,-7.36,16.19859562
14/11/2020 08:00,18.42324,-9.6822,20.81251472,5.76324,-1.4022,5.93136579,12.66,-8.28,15.12726016,18.23324,-8.0222,19.92000838,5.76324,-1.4022,5.93136579,12.47,-6.62,14.11826122
14/11/2020 08:30,20.32416,-9.15436,22.29066591,6.46416,-1.40436,6.614952117,13.86,-7.75,15.87961272,20.13416,-7.55436,21.50471469,6.46416,-1.40436,6.614952117,13.67,-6.15,14.9897098
14/11/2020 09:00,21.90496,-8.50964,23.49981373,7.19496,-1.61964,7.375003941,14.71,-6.89,16.24365107,21.71496,-6.91964,22.79080748,7.19496,-1.61964,7.375003941,14.52,-5.3,15.45705017
14/11/2020 09:30,23.29268,-8.07712,24.65337318,7.31268,-1.61712,7.489350164,15.98,-6.46,17.23635692,23.09268,-6.51712,23.99468113,7.31268,-1.61712,7.489350164,15.78,-4.9,16.52326844
14/11/2020 10:00,24.7472,-7.63636,25.89860811,7.2072,-1.56636,7.375446799,17.54,-6.07,18.56061691,24.5472,-6.10636,25.29530906,7.2072,-1.56636,7.375446799,17.34,-4.54,17.92448605
14/11/2020 10:30,25.62408,-10.31468,27.62220301,6.90408,-1.53468,7.072592407,18.72,-8.78,20.67672121,25.40408,-8.74468,26.86701898,6.90408,-1.53468,7.072592407,18.5,-7.21,19.85532926
14/11/2020 11:00,26.84972,-10.4902,28.82623389,5.67972,-1.1502,5.795013315,21.17,-9.34,23.13880939,26.62972,-8.9202,28.08401601,5.67972,-1.1502,5.795013315,20.95,-7.77,22.34447135
14/11/2020 11:30,25.58528,-10.3448,27.59748974,6.78528,-1.5048,6.950140122,18.8,-8.84,20.77463838,25.36528,-8.7748,26.84016663,6.78528,-1.5048,6.950140122,18.58,-7.27,19.95167412
14/11/2020 12:00,25.87296,-8.70276,27.29740081,6.22296,-1.38276,6.374735789,19.65,-7.32,20.96914161,25.66296,-7.12276,26.63308518,6.22296,-1.38276,6.374735789,19.44,-5.74,20.26971139
14/11/2020 12:30,27.36916,-8.61648,28.69346,4.25916,-0.81648,4.336713444,23.11,-7.8,24.39081999,27.14916,-7.07648,28.05625524,4.25916,-0.81648,4.336713444,22.89,-6.26,23.73056468
14/11/2020 13:00,28.46816,-8.32768,29.6611933,7.77816,-0.87768,7.827521649,20.69,-7.45,21.99042064,28.25816,-6.79768,29.06427463,7.77816,-0.87768,7.827521649,20.48,-5.92,21.31846148
14/11/2020 13:30,26.69468,-8.17232,27.91760653,12.60468,-1.91232,12.74891861,14.09,-6.26,15.41803165,26.50468,-6.59232,27.31220871,12.60468,-1.91232,12.74891861,13.9,-4.68,14.66671061
14/11/2020 14:00,24.83488,-8.56196,26.2693438,10.51488,-2.18196,10.73888499,14.32,-6.38,15.67695123,24.63488,-6.96196,25.59973046,10.51488,-2.18196,10.73888499,14.12,-4.78,14.90713923
14/11/2020 14:30,24.2226,-8.7234,25.74552502,8.9226,-2.1834,9.18586013,15.3,-6.54,16.63915863,24.0226,-7.1334,25.05934369,8.9226,-2.1834,9.18586013,15.1,-4.95,15.8906419
14/11/2020 15:00,24.61256,-8.6576,26.09084413,9.23256,-2.3076,9.516574064,15.38,-6.35,16.63931789,24.41256,-7.0376,25.40670973,9.23256,-2.3076,9.516574064,15.18,-4.73,15.8998522
14/11/2020 15:30,24.5762,-8.72072,26.07758738,9.1962,-2.25072,9.467620343,15.38,-6.47,16.68548171,24.3762,-7.13072,25.3977616,9.1962,-2.25072,9.467620343,15.18,-4.88,15.94511838
14/11/2020 16:00,25.02108,-8.5946,26.45603133,11.61108,-2.3346,11.84345963,13.41,-6.26,14.79917903,24.83108,-7.0046,25.80013479,11.61108,-2.3346,11.84345963,13.22,-4.67,14.0206027
14/11/2020 16:30,25.85604,-8.28428,27.1507661,13.85604,-2.38428,14.05968121,12,-5.9,13.37198564,25.68604,-6.71428,26.54909051,13.85604,-2.38428,14.05968121,11.83,-4.33,12.5975315
14/11/2020 17:00,27.02828,-7.69052,28.10110349,14.67828,-2.63052,14.91212725,12.35,-5.06,13.34638902,26.84828,-6.15052,27.54376581,14.67828,-2.63052,14.91212725,12.17,-3.52,12.66883183
14/11/2020 17:30,29.11944,-6.84004,29.91200316,19.63944,-1.40004,19.6892792,9.48,-5.44,10.92995883,28.94944,-5.27004,29.42521704,19.63944,-1.40004,19.6892792,9.31,-3.87,10.08231124
14/11/2020 18:00,29.76216,-6.8652,30.54369229,19.35216,-1.1952,19.38903297,10.41,-5.67,11.85398667,29.59216,-5.3152,30.0657161,19.35216,-1.1952,19.38903297,10.24,-4.12,11.03775339
14/11/2020 18:30,28.6206,-7.86464,29.68149772,14.3406,-2.02464,14.48281656,14.28,-5.84,15.42802645,28.4506,-6.31464,29.14294629,14.3406,-2.02464,14.48281656,14.11,-4.29,14.74775237
14/11/2020 19:00,27.49136,-8.53764,28.78656234,9.26136,-1.99764,9.474352464,18.23,-6.54,19.36761472,27.28136,-6.98764,28.16202614,9.26136,-1.99764,9.474352464,18.02,-4.99,18.69814162
14/11/2020 19:30,26.3238,-9.05896,27.83895118,8.8938,-2.11896,9.142738644,17.43,-6.94,18.76082354,26.1238,-7.49896,27.17880291,8.8938,-2.11896,9.142738644,17.23,-5.38,18.05040997
14/11/2020 20:00,24.53432,-9.13996,26.18151498,9.27432,-2.19996,9.531675376,15.26,-6.94,16.76398521,24.32432,-7.58996,25.48097401,9.27432,-2.19996,9.531675376,15.05,-5.39,15.98607519
14/11/2020 20:30,23.4298,-9.48472,25.27677672,9.0198,-2.12472,9.266672926,14.41,-7.36,16.18078181,23.2398,-7.92472,24.55380808,9.0198,-2.12472,9.266672926,14.22,-5.8,15.35735654
14/11/2020 21:00,21.97948,-9.8158,24.07171516,9.42948,-2.3058,9.707306872,12.55,-7.51,14.6254094,21.78948,-8.2158,23.28692355,9.42948,-2.3058,9.707306872,12.36,-5.91,13.70028102
14/11/2020 21:30,20.71336,-10.12552,23.05578968,9.15336,-2.22552,9.420028586,11.56,-7.9,14.00155706,20.52336,-8.53552,22.22753714,9.15336,-2.22552,9.420028586,11.37,-6.31,13.00357643
14/11/2020 22:00,19.98056,-10.45,22.54828769,8.80056,-2.07,9.040727643,11.18,-8.38,13.97200057,19.80056,-8.84,21.68427486,8.80056,-2.07,9.040727643,11,-6.77,12.91638107
14/11/2020 22:30,18.75556,-10.77516,21.6304208,8.39556,-1.95516,8.620213358,10.36,-8.82,13.60595458,18.57556,-9.15516,20.70913769,8.39556,-1.95516,8.620213358,10.18,-7.2,12.46885721
14/11/2020 23:00,17.85768,-11.21616,21.08788705,7.62768,-1.76616,7.829484231,10.23,-9.45,13.92678714,17.67768,-9.56616,20.10004446,7.62768,-1.76616,7.829484231,10.05,-7.8,12.72173337
14/11/2020 23:30,16.7906,-11.47016,20.33442448,6.5106,-1.46016,6.672329397,10.28,-10.01,14.34846682,16.6106,-9.81016,19.29122266,6.5106,-1.46016,6.672329397,10.1,-8.35,13.10467474
15/11/2020 00:00,14.788,-11.50172,18.73431362,7.848,-1.88172,8.070438288,6.94,-9.62,11.8620403,14.628,-9.83172,17.62501354,7.848,-1.88172,8.070438288,6.78,-7.95,10.44848793
15/11/2020 00:30,14.72908,-10.381,18.01973803,6.76908,-1.521,6.937858823,7.96,-8.86,11.91054995,14.55908,-8.731,16.97637097,6.76908,-1.521,6.937858823,7.79,-7.21,10.61452778
15/11/2020 01:00,14.68672,-10.4706,18.03699556,5.34672,-1.1106,5.46084674,9.34,-9.36,13.22290437,14.53672,-8.8306,17.00869556,5.34672,-1.1106,5.46084674,9.19,-7.72,12.00227062
15/11/2020 01:30,14.80596,-10.69496,18.26468234,2.86596,-0.17496,2.871295478,11.94,-10.52,15.91332775,14.64596,-9.05496,17.21907213,2.86596,-0.17496,2.871295478,11.78,-8.88,14.75204393
15/11/2020 02:00,14.46204,-10.27572,17.74094198,2.55204,-0.13572,2.555646314,11.91,-10.14,15.64185731,14.29204,-8.63572,16.69844506,2.55204,-0.13572,2.555646314,11.74,-8.5,14.49405395
15/11/2020 02:30,13.75376,-8.68268,16.26514206,2.81376,-0.20268,2.821050251,10.94,-8.48,13.84174844,13.60376,-7.06268,15.32787444,2.81376,-0.20268,2.821050251,10.79,-6.86,12.78607446
15/11/2020 03:00,13.86856,-8.86216,16.45827562,2.96856,-0.18216,2.974143698,10.9,-8.68,13.93385804,13.70856,-7.21216,15.48999255,2.96856,-0.18216,2.974143698,10.74,-7.03,12.83621829
15/11/2020 03:30,12.41488,-8.61188,15.10939187,5.11488,-1.09188,5.230124219,7.3,-7.52,10.48047709,12.28488,-6.99188,14.13522771,5.11488,-1.09188,5.230124219,7.17,-5.9,9.285413292
15/11/2020 04:00,12.51452,-8.68168,15.23104653,4.75452,-1.02168,4.863053614,7.76,-7.66,10.90381585,12.36452,-7.05168,14.23402774,4.75452,-1.02168,4.863053614,7.61,-6.03,9.709428407
15/11/2020 04:30,12.53208,-8.65604,15.23089156,4.40208,-0.98604,4.511162068,8.13,-7.67,11.17702107,12.38208,-7.03604,14.24155062,4.40208,-0.98604,4.511162068,7.98,-6.05,10.01413501
15/11/2020 05:00,12.67528,-8.77136,15.41426221,3.54528,-0.80136,3.634719814,9.13,-7.97,12.11931516,12.52528,-7.12136,14.40820625,3.54528,-0.80136,3.634719814,8.98,-6.32,10.98101999
15/11/2020 05:30,11.51944,-8.55164,14.34670849,7.03944,-1.69164,7.239845399,4.48,-6.86,8.193289938,11.37944,-6.92164,13.31918748,7.03944,-1.69164,7.239845399,4.34,-5.23,6.79621218
15/11/2020 06:00,11.5046,-8.32564,14.20113033,6.8346,-1.56564,7.011632176,4.67,-6.76,8.21623393,11.3646,-6.68564,13.18529163,6.8346,-1.56564,7.011632176,4.53,-5.12,6.836322111
15/11/2020 06:30,11.59656,-7.95604,14.06338424,8.83656,-2.24604,9.117537404,2.76,-5.71,6.342058026,11.46656,-6.31604,13.091003,8.83656,-2.24604,9.117537404,2.63,-4.07,4.845802307
15/11/2020 07:00,11.94932,-7.50936,14.11299883,10.48932,-2.97936,10.90423863,1.46,-4.53,4.759464256,11.80932,-5.87936,13.19192605,10.48932,-2.97936,10.90423863,1.32,-2.9,3.186283101
15/11/2020 07:30,12.97592,-7.38308,14.92931245,10.28592,-2.77308,10.65317431,2.69,-4.61,5.33743384,12.84592,-5.76308,14.0794443,10.28592,-2.77308,10.65317431,2.56,-2.99,3.936203755
15/11/2020 08:00,14.01164,-7.03792,15.6798716,10.24164,-2.88792,10.64101836,3.77,-4.15,5.606728101,13.87164,-5.43792,14.89944194,10.24164,-2.88792,10.64101836,3.63,-2.55,4.436146977
15/11/2020 08:30,15.96316,-8.43788,18.05603212,10.43316,-2.92788,10.83620362,5.53,-5.51,7.806471674,15.81316,-6.83788,17.22825099,10.43316,-2.92788,10.83620362,5.38,-3.91,6.650751837
15/11/2020 09:00,17.93648,-9.61732,20.35215366,10.35648,-2.85732,10.74341452,7.58,-6.76,10.15647577,17.76648,-8.04732,19.5040296,10.35648,-2.85732,10.74341452,7.41,-5.19,9.046778432
15/11/2020 09:30,19.9286,-9.81588,22.21487335,10.3086,-2.76588,10.67320599,9.62,-7.05,11.92673048,19.7486,-8.21588,21.38943398,10.3086,-2.76588,10.67320599,9.44,-5.45,10.90027981
15/11/2020 10:00,21.67656,-9.52732,23.67790277,10.09656,-2.49732,10.40082357,11.58,-7.03,13.54685572,21.48656,-7.93732,22.90574839,10.09656,-2.49732,10.40082357,11.39,-5.44,12.62242845
15/11/2020 10:30,23.86968,-9.08116,25.53877621,10.12968,-2.44116,10.41967749,13.74,-6.64,15.26031454,23.67968,-7.53116,24.84845299,10.12968,-2.44116,10.41967749,13.55,-5.09,14.47448099
15/11/2020 11:00,25.0096,-8.50716,26.41688595,10.1196,-2.56716,10.44014438,14.89,-5.94,16.03108543,24.8096,-6.95716,25.76661265,10.1196,-2.56716,10.44014438,14.69,-4.39,15.33193399
15/11/2020 11:30,27.31292,-8.78252,28.69021186,8.33292,-1.80252,8.525645669,18.98,-6.98,20.22277924,27.10292,-7.23252,28.05133897,8.33292,-1.80252,8.525645669,18.77,-5.43,19.53964688
15/11/2020 12:00,26.1682,-8.21416,27.42712372,8.9082,-2.68416,9.303802564,17.26,-5.53,18.12425171,25.9582,-6.67416,26.802473,8.9082,-2.68416,9.303802564,17.05,-3.99,17.51064248
15/11/2020 12:30,27.8784,-7.87672,28.96977571,9.7884,-2.46672,10.09442827,18.09,-5.41,18.88163658,27.6584,-6.33672,28.37500856,9.7884,-2.46672,10.09442827,17.87,-3.87,18.28425005
15/11/2020 13:00,31.02552,-7.99652,32.03946353,6.00552,-1.22652,6.129487889,25.02,-6.77,25.9197473,30.79552,-6.46652,31.46712464,6.00552,-1.22652,6.129487889,24.79,-5.24,25.33775247
15/11/2020 13:30,31.00924,-7.64612,31.93800427,10.83924,-1.62612,10.96053785,20.17,-6.02,21.04921139,30.78924,-6.09612,31.38693962,10.83924,-1.62612,10.96053785,19.95,-4.47,20.44464233
15/11/2020 14:00,29.86488,-8.0882,30.94075042,10.51488,-1.5282,10.6253516,19.35,-6.56,20.43174246,29.65488,-6.5182,30.36278708,10.51488,-1.5282,10.6253516,19.14,-4.99,19.77978008
15/11/2020 14:30,29.24624,-8.3664,30.4193886,9.69624,-1.3464,9.789272858,19.55,-7.02,20.77216647,29.03624,-6.7964,29.82103765,9.69624,-1.3464,9.789272858,19.34,-5.45,20.09323518
15/11/2020 15:00,29.13792,-8.43676,30.33475402,10.17792,-1.34676,10.26663616,18.96,-7.09,20.24227507,28.92792,-6.86676,29.73174984,10.17792,-1.34676,10.26663616,18.75,-5.52,19.54566192
15/11/2020 15:30,28.67136,-8.22668,29.8282609,14.48136,-2.86668,14.76237249,14.19,-5.36,15.16857607,28.49136,-6.66668,29.26093329,14.48136,-2.86668,14.76237249,14.01,-3.8,14.51620129
15/11/2020 16:00,27.73148,-8.08632,28.88639047,13.46148,-2.68632,13.7268991,14.27,-5.4,15.25755223,27.54148,-6.51632,28.30186473,13.46148,-2.68632,13.7268991,14.08,-3.83,14.59161746
15/11/2020 16:30,28.87956,-8.0144,29.97097918,13.21956,-2.5344,13.46031017,15.66,-5.48,16.59114222,28.69956,-6.4744,29.42078516,13.21956,-2.5344,13.46031017,15.48,-3.94,15.97354062
15/11/2020 17:00,30.13392,-7.35208,31.01783704,12.64392,-2.06208,12.81096745,17.49,-5.29,18.27249846,29.93392,-5.82208,30.49485501,12.64392,-2.06208,12.81096745,17.29,-3.76,17.69411484
15/11/2020 17:30,32.39008,-6.64268,33.06421752,18.55008,-1.28268,18.59437377,13.84,-5.36,14.84167106,32.20008,-5.09268,32.60031505,18.55008,-1.28268,18.59437377,13.65,-3.81,14.1717536
15/11/2020 18:00,31.71828,-6.51436,32.3803362,18.99828,-1.49436,19.0569608,12.72,-5.02,13.67475045,31.54828,-4.96436,31.93648135,18.99828,-1.49436,19.0569608,12.55,-3.47,13.02088323
15/11/2020 18:30,30.26948,-7.60336,31.20981421,12.12948,-2.31336,12.34811401,18.14,-5.29,18.89560002,30.05948,-6.05336,30.66293373,12.12948,-2.31336,12.34811401,17.93,-3.74,18.31590839
15/11/2020 19:00,28.69152,-8.12312,29.8192622,9.01152,-2.55312,9.366211318,19.68,-5.57,20.45305112,28.48152,-6.59312,29.23467484,9.01152,-2.55312,9.366211318,19.47,-4.04,19.88473032
15/11/2020 19:30,28.15096,-8.50832,29.40863918,8.76096,-2.48832,9.107478056,19.39,-6.02,20.30301702,27.93096,-6.95832,28.78466161,8.76096,-2.48832,9.107478056,19.17,-4.47,19.68425259
15/11/2020 20:00,26.78,-9.18228,28.31046919,7.83,-2.22228,8.139252324,18.95,-6.96,20.18772152,26.56,-7.60228,27.62658613,7.83,-2.22228,8.139252324,18.73,-5.38,19.48736257
15/11/2020 20:30,25.12832,-9.37956,26.8217936,7.88832,-2.23956,8.200074476,17.24,-7.14,18.66004287,24.91832,-7.78956,26.1074686,7.88832,-2.23956,8.200074476,17.03,-5.55,17.91154376
15/11/2020 21:00,23.33816,-9.45444,25.18047156,8.76816,-2.58444,9.141113712,14.57,-6.87,16.10843878,23.13816,-7.85444,24.43494784,8.76816,-2.58444,9.141113712,14.37,-5.27,15.30587469
15/11/2020 21:30,22.12504,-9.738,24.17325048,7.56504,-2.178,7.872325844,14.56,-7.56,16.40570632,21.92504,-8.138,23.38662915,7.56504,-2.178,7.872325844,14.36,-5.96,15.54770723
15/11/2020 22:00,21.06852,-10.29304,23.44843721,6.96852,-1.91304,7.226340224,14.1,-8.38,16.40226814,20.86852,-8.70304,22.61057346,6.96852,-1.91304,7.226340224,13.9,-6.79,15.46978022
15/11/2020 22:30,19.08164,-10.59204,21.82430518,7.27164,-2.01204,7.544869333,11.81,-8.58,14.59768817,18.90164,-9.01204,20.94012559,7.27164,-2.01204,7.544869333,11.63,-7,13.57412612
15/11/2020 23:00,17.75292,-10.8076,20.78389728,7.61292,-2.1276,7.904633621,10.14,-8.68,13.34773389,17.56292,-9.1876,19.82090191,7.61292,-2.1276,7.904633621,9.95,-7.06,12.20025
15/11/2020 23:30,15.32296,-10.93744,18.8260643,8.47296,-2.37744,8.800185914,6.85,-8.56,10.9633982,15.16296,-9.30744,17.7916777,8.47296,-2.37744,8.800185914,6.69,-6.93,9.632289447
16/11/2020 00:00,13.11072,-10.8288,17.00452553,9.63072,-2.9088,10.06041178,3.48,-7.92,8.65082655,12.96072,-9.1888,15.88755199,9.63072,-2.9088,10.06041178,3.33,-6.28,7.108255764
16/11/2020 00:30,15.29828,-10.72544,18.68348025,13.14828,-3.11544,13.51233634,2.15,-7.61,7.907882144,15.14828,-9.11544,17.6794127,13.14828,-3.11544,13.51233634,2,-6,6.32455532
16/11/2020 01:00,14.95792,-10.96216,18.54476537,12.42792,-2.88216,12.75774438,2.53,-8.08,8.4668353,14.82792,-9.33216,17.52017185,12.42792,-2.88216,12.75774438,2.4,-6.45,6.882041848
16/11/2020 01:30,15.10056,-11.30796,18.86522917,8.17056,-1.31796,8.276174797,6.93,-9.99,12.15833048,14.96056,-9.68796,17.8234375,8.17056,-1.31796,8.276174797,6.79,-8.37,10.77780126
16/11/2020 02:00,14.882,-11.4476,18.77555511,7.992,-1.1376,8.072558316,6.89,-10.31,12.40033064,14.732,-9.8076,17.69804627,7.992,-1.1376,8.072558316,6.74,-8.67,10.98164377
16/11/2020 02:30,14.49828,-11.3204,18.39433552,7.74828,-1.1304,7.830303131,6.75,-10.19,12.222872,14.35828,-9.6904,17.32235714,7.74828,-1.1304,7.830303131,6.61,-8.56,10.81506819
16/11/2020 03:00,14.05352,-11.4346,18.11771237,7.73352,-1.0746,7.807822792,6.32,-10.36,12.13556756,13.90352,-9.7846,17.0013607,7.73352,-1.0746,7.807822792,6.17,-8.71,10.67394023
16/11/2020 03:30,13.25032,-11.07412,17.26867435,10.93032,-2.27412,11.1643861,2.32,-8.8,9.100681293,13.12032,-9.43412,16.15999434,10.93032,-2.27412,11.1643861,2.19,-7.16,7.487436143
16/11/2020 04:00,13.15828,-11.15064,17.2475246,11.52828,-2.51064,11.79849791,1.63,-8.64,8.792411501,13.02828,-9.49064,16.11857088,11.52828,-2.51064,11.79849791,1.5,-6.98,7.139355713
16/11/2020 04:30,13.26516,-11.10424,17.29938195,10.32516,-2.24424,10.56624542,2.94,-8.86,9.335052223,13.12516,-9.46424,16.1815223,10.32516,-2.24424,10.56624542,2.8,-7.22,7.743926653
16/11/2020 05:00,13.94816,-11.17868,17.87495605,7.32816,-1.49868,7.479837614,6.62,-9.68,11.7271821,13.79816,-9.53868,16.77425514,7.32816,-1.49868,7.479837614,6.47,-8.04,10.32000484
16/11/2020 05:30,15.1686,-10.12936,18.23980153,6.3486,-1.35936,6.49250195,8.82,-8.77,12.43805853,15.0086,-8.47936,17.23826035,6.3486,-1.35936,6.49250195,8.66,-7.12,11.21115516
16/11/2020 06:00,16.56612,-7.34268,18.12046582,8.64612,-1.91268,8.855153067,7.92,-5.43,9.602671503,16.40612,-5.73268,17.37884903,8.64612,-1.91268,8.855153067,7.76,-3.82,8.649277426
16/11/2020 06:30,19.22252,-8.99928,21.22480426,8.37252,-1.79928,8.563673258,10.85,-7.2,13.02161664,19.05252,-7.42928,20.44976087,8.37252,-1.79928,8.563673258,10.68,-5.63,12.07308163
16/11/2020 07:00,22.62076,-8.64008,24.21466013,4.73076,-0.91008,4.817503065,17.89,-7.73,19.4885864,22.43076,-7.08008,23.52161829,4.73076,-0.91008,4.817503065,17.7,-6.17,18.74456988
16/11/2020 07:30,26.20632,-7.99476,27.39867507,2.86632,-0.55476,2.919511774,23.34,-7.44,24.49712636,25.98632,-6.47476,26.78080178,2.86632,-0.55476,2.919511774,23.12,-5.92,23.86589198
16/11/2020 08:00,28.76824,-7.05384,29.6204033,3.10824,-0.66384,3.178339101,25.66,-6.39,26.44367032,28.54824,-5.53384,29.07963879,3.10824,-0.66384,3.178339101,25.44,-4.87,25.90194008
16/11/2020 08:30,30.29512,-6.42116,30.96813833,2.89512,-0.64116,2.965266592,27.4,-5.78,28.00300698,30.06512,-4.92116,30.46521387,2.89512,-0.64116,2.965266592,27.17,-4.28,27.50504136
16/11/2020 09:00,31.0168,-6.00536,31.59281929,2.7468,-0.58536,2.808479405,28.27,-5.42,28.78487971,30.7768,-4.51536,31.10626776,2.7468,-0.58536,2.808479405,28.03,-3.93,28.30416577
16/11/2020 09:30,32.09616,-6.77668,32.80376318,1.67616,-0.34668,1.711636459,30.42,-6.43,31.09214209,31.85616,-5.26668,32.28858696,1.67616,-0.34668,1.711636459,30.18,-4.92,30.57840414
16/11/2020 10:00,32.62492,-6.88312,33.34310642,6.60492,-0.66312,6.63812446,26.02,-6.22,26.75310823,32.38492,-5.33312,32.82110925,6.60492,-0.66312,6.63812446,25.78,-4.67,26.19956679
16/11/2020 10:30,33.4076,-6.76008,34.0846948,7.7076,-0.64008,7.734132153,25.7,-6.12,26.41863736,33.1776,-5.19008,33.58109695,7.7076,-0.64008,7.734132153,25.47,-4.55,25.87321781
16/11/2020 11:00,33.14048,-6.51988,33.77573463,10.41048,-1.19988,10.47939912,22.73,-5.32,23.34427767,32.93048,-4.95988,33.30190569,10.41048,-1.19988,10.47939912,22.52,-3.76,22.8317323
16/11/2020 11:30,32.72984,-6.05396,33.28502453,13.92984,-1.98396,14.07041363,18.8,-4.07,19.23551143,32.51984,-4.47396,32.82615286,13.92984,-1.98396,14.07041363,18.59,-2.49,18.7560177
16/11/2020 12:00,32.9882,-5.01964,33.3679206,14.3982,-1.97964,14.53365535,18.59,-3.04,18.83692385,32.7982,-3.45964,32.98016119,14.3982,-1.97964,14.53365535,18.4,-1.48,18.45942578
16/11/2020 12:30,33.55828,-4.84964,33.90688963,13.86828,-1.79964,13.98455914,19.69,-3.05,19.92482371,33.36828,-3.31964,33.53300046,13.86828,-1.79964,13.98455914,19.5,-1.52,19.55915131
16/11/2020 13:00,33.835,-4.91296,34.18982891,12.465,-1.54296,12.56013338,21.37,-3.37,21.63408884,33.635,-3.37296,33.80369927,12.465,-1.54296,12.56013338,21.17,-1.83,21.24894821
16/11/2020 13:30,33.29968,-4.9578,33.66672644,14.17968,-1.9278,14.3101271,19.12,-3.03,19.35859757,33.10968,-3.4178,33.28561651,14.17968,-1.9278,14.3101271,18.93,-1.49,18.98854918
16/11/2020 14:00,33.13444,-4.9212,33.49790029,14.46444,-1.9512,14.59545155,18.67,-2.97,18.90475602,32.93444,-3.3612,33.10551319,14.46444,-1.9512,14.59545155,18.47,-1.41,18.52374152
16/11/2020 14:30,32.95504,-5.013,33.33413911,13.95504,-1.953,14.09103795,19,-3.06,19.24483307,32.76504,-3.463,32.94753732,13.95504,-1.953,14.09103795,18.81,-1.51,18.87051139
16/11/2020 15:00,32.77388,-5.27888,33.19629173,14.30388,-2.10888,14.45850469,18.47,-3.17,18.7400587,32.58388,-3.70888,32.79428345,14.30388,-2.10888,14.45850469,18.28,-1.6,18.34988828
16/11/2020 15:30,33.25992,-5.18568,33.66175212,14.11992,-1.97568,14.25747005,19.14,-3.21,19.40731048,33.05992,-3.63568,33.25923149,14.11992,-1.97568,14.25747005,18.94,-1.66,19.01260634
16/11/2020 16:00,34.02416,-4.86748,34.37056626,14.74416,-1.88748,14.86448233,19.28,-2.98,19.50894154,33.83416,-3.31748,33.99641241,14.74416,-1.88748,14.86448233,19.09,-1.43,19.14348453
16/11/2020 16:30,36.46504,-4.2394,36.7106477,21.42504,-1.3194,21.4656273,15.04,-2.92,15.32083549,36.28504,-2.6994,36.38531143,21.42504,-1.3194,21.4656273,14.86,-1.38,14.9239405
16/11/2020 17:00,37.61844,-3.94896,37.82514128,26.84844,-3.37896,27.06023099,10.77,-0.57,10.78507302,37.47844,-2.43896,37.55771546,26.84844,-3.37896,27.06023099,10.63,0.94,10.67148068
16/11/2020 17:30,37.78844,-3.4844,37.94874492,28.10844,-4.0644,28.40077018,9.68,0.58,9.697360466,37.62844,-2.2044,37.69295526,28.10844,-4.0644,28.40077018,9.52,1.86,9.7
16/11/2020 18:00,37.58488,-2.71888,37.6830932,29.23488,-4.35888,29.55804533,8.35,1.64,8.509529952,37.42488,-1.59888,37.45901841,29.23488,-4.35888,29.55804533,8.19,2.76,8.642551707
16/11/2020 18:30,35.8836,-3.68448,36.07226278,16.2036,-3.26448,16.52917066,19.68,-0.42,19.6844812,35.6336,-2.57448,35.72648032,16.2036,-3.26448,16.52917066,19.43,0.69,19.44224781
16/11/2020 19:00,34.53384,-4.23944,34.79308777,13.62384,-3.07944,13.9675326,20.91,-1.16,20.94215127,34.27384,-3.11944,34.41550543,13.62384,-3.07944,13.9675326,20.65,-0.04,20.65003874
16/11/2020 19:30,32.93652,-6.0834,33.4936129,13.46652,-2.9934,13.79520223,19.47,-3.09,19.71367546,32.68652,-4.9734,33.06271763,13.46652,-2.9934,13.79520223,19.22,-1.98,19.32171835
16/11/2020 20:00,31.55652,-7.11356,32.34836457,13.46652,-3.01356,13.79959075,18.09,-4.1,18.5488032,31.29652,-5.95356,31.85776265,13.46652,-3.01356,13.79959075,17.83,-2.94,18.07076368
16/11/2020 20:30,30.2338,-7.24108,31.08883887,16.0038,-3.96108,16.48671493,14.23,-3.28,14.60312638,30.0038,-6.09108,30.61583365,16.0038,-3.96108,16.48671493,14,-2.13,14.16110518
16/11/2020 21:00,28.49104,-7.66364,29.50374109,15.43104,-3.74364,15.87865976,13.06,-3.92,13.63561513,28.27104,-6.49364,29.00722433,15.43104,-3.74364,15.87865976,12.84,-2.75,13.13118807
16/11/2020 21:30,26.41568,-8.321,27.69525575,13.49568,-3.051,13.83625598,12.92,-5.27,13.9534691,26.18568,-7.141,27.1419181,13.49568,-3.051,13.83625598,12.69,-4.09,13.33282416
16/11/2020 22:00,24.50928,-8.2394,25.85715604,13.40928,-3.0294,13.74721988,11.1,-5.21,12.26189626,24.28928,-7.0494,25.29156308,13.40928,-3.0294,13.74721988,10.88,-4.02,11.59891374
16/11/2020 22:30,23.05632,-5.97692,23.818427,13.30632,-2.98692,13.63744269,9.75,-2.99,10.1981665,22.86632,-4.81692,23.36816871,13.30632,-2.98692,13.63744269,9.56,-1.83,9.73357591
16/11/2020 23:00,20.66984,-6.26832,21.59940095,14.46984,-3.38832,14.86125775,6.2,-2.88,6.836256285,20.48984,-5.08832,21.11218946,14.46984,-3.38832,14.86125775,6.02,-1.7,6.255429642
16/11/2020 23:30,18.37136,-6.11464,19.36222329,20.06136,-5.35464,20.76367825,-1.69,-0.76,1.853024555,18.26136,-4.94464,18.91895171,20.06136,-5.35464,20.76367825,-1.8,0.41,1.846104006
17/11/2020 00:00,17.21068,-6.70408,18.47030576,14.80068,-3.48408,15.20522745,2.41,-3.22,4.022001989,17.06068,-5.50408,17.92656405,14.80068,-3.48408,15.20522745,2.26,-2.02,3.031171391
17/11/2020 00:30,16.47724,-6.81344,17.83037865,13.46724,-3.04344,13.80684903,3.01,-3.77,4.82420978,16.31724,-5.61344,17.25581148,13.46724,-3.04344,13.80684903,2.85,-2.57,3.837629477
17/11/2020 01:00,15.91968,-6.62604,17.24356742,17.59968,-4.58604,18.18737196,-1.68,-2.04,2.642725865,15.80968,-5.42604,16.71490029,17.59968,-4.58604,18.18737196,-1.79,-0.84,1.977296134
17/11/2020 01:30,16.46048,-6.85012,17.82895246,9.60048,-1.59012,9.731274215,6.86,-5.26,8.644489574,16.24048,-7.28012,17.7975655,9.60048,-1.59012,9.731274215,6.64,-5.69,8.744466822
17/11/2020 02:00,15.80968,-4.98372,16.57659334,8.86968,-1.32372,8.967912686,6.94,-3.66,7.845967117,15.30968,-12.19372,19.57225355,8.86968,-1.32372,8.967912686,6.44,-10.87,12.63449643
17/11/2020 02:30,15.3562,-4.93616,16.13005127,9.0162,-1.40616,9.12519306,6.34,-3.53,7.256479863,14.8762,-12.13616,19.19863813,9.0162,-1.40616,9.12519306,5.86,-10.73,12.22589465
17/11/2020 03:00,15.25648,-4.95256,16.04020051,9.00648,-1.31256,9.101620501,6.25,-3.64,7.232710419,14.76648,-12.19256,19.14960707,9.00648,-1.31256,9.101620501,5.76,-10.88,12.3106458
17/11/2020 03:30,14.49568,-4.66616,15.22819056,12.59568,-2.75616,12.89370283,1.9,-1.91,2.694086116,14.11568,-11.85616,18.43423315,12.59568,-2.75616,12.89370283,1.52,-9.1,9.226071753
17/11/2020 04:00,14.36592,-4.6694,15.10572586,12.98592,-2.8494,13.2948561,1.38,-1.82,2.284031523,14.00592,-11.9294,18.39772756,12.98592,-2.8494,13.2948561,1.02,-9.08,9.137111141
17/11/2020 04:30,14.48992,-4.54772,15.18682122,13.12992,-2.90772,13.44803461,1.36,-1.64,2.130539838,14.11992,-11.71772,18.34876298,13.12992,-2.90772,13.44803461,0.99,-8.81,8.865449791
17/11/2020 05:00,14.83312,-4.3714,15.46384774,12.99312,-2.8314,13.29804472,1.84,-1.54,2.399416596,14.45312,-11.5614,18.50833995,12.99312,-2.8314,13.29804472,1.46,-8.73,8.851242851
17/11/2020 05:30,15.63408,-4.18084,16.18344464,13.02408,-2.85084,13.33243971,2.61,-1.33,2.929334395,15.23408,-11.40084,19.02777828,13.02408,-2.85084,13.33243971,2.21,-8.55,8.831002208
17/11/2020 06:00,16.56048,-3.63784,16.95533479,17.43048,-4.49784,18.00144988,-0.87,0.86,1.223315168,16.27048,-10.79784,19.52746446,17.43048,-4.49784,18.00144988,-1.16,-6.3,6.405903527
17/11/2020 06:30,19.62212,-4.22488,20.07180122,11.74212,-2.41488,11.98787002,7.88,-1.81,8.085202533,19.10212,-11.30488,22.19665066,11.74212,-2.41488,11.98787002,7.36,-8.89,11.54130409
17/11/2020 07:00,22.4592,-3.99952,22.81253657,12.2292,-2.63952,12.51081126,10.23,-1.36,10.32000484,21.8592,-11.04952,24.49319328,12.2292,-2.63952,12.51081126,9.63,-8.41,12.78534317
17/11/2020 07:30,25.85748,-5.42644,26.4207404,16.19748,-4.27644,16.75250123,9.66,-1.15,9.728211552,25.67748,-4.34644,26.04274409,16.19748,-4.27644,16.75250123,9.48,-0.07,9.480258435
17/11/2020 08:00,28.39996,-4.94048,28.82648211,10.56996,-2.13048,10.78253214,17.83,-2.81,18.05006925,28.14996,-3.79048,28.40401357,10.56996,-2.13048,10.78253214,17.58,-1.66,17.65819923
17/11/2020 08:30,29.502,-4.55232,29.85115779,10.152,-2.00232,10.34757891,19.35,-2.55,19.51730002,29.242,-3.42232,29.44158349,10.152,-2.00232,10.34757891,19.09,-1.42,19.14274014
17/11/2020 09:00,30.48384,-4.31548,30.78778766,9.66384,-1.90548,9.849906475,20.82,-2.41,20.95901954,30.21384,-3.18548,30.38130034,9.66384,-1.90548,9.849906475,20.55,-1.28,20.58982516
17/11/2020 09:30,31.05348,-4.10044,31.32303032,9.66348,-1.90044,9.848579487,21.39,-2.2,21.50283935,30.78348,-2.97044,30.92646366,9.66348,-1.90044,9.848579487,21.12,-1.07,21.14708727
17/11/2020 10:00,31.56708,-4.13184,31.83634152,8.85708,-1.67184,9.013485181,22.71,-2.46,22.8428479,31.29708,-3.02184,31.44262606,8.85708,-1.67184,9.013485181,22.44,-1.35,22.48057161
17/11/2020 10:30,32.55128,-3.85088,32.77827186,11.14128,-1.64088,11.26146559,21.41,-2.21,21.52375897,32.28128,-2.71088,32.3949056,11.14128,-1.64088,11.26146559,21.14,-1.07,21.16706168
17/11/2020 11:00,33.13332,-3.3746,33.30472668,13.87332,-1.8846,14.00074016,19.26,-1.49,19.31754902,32.88332,-2.2146,32.9578092,13.87332,-1.8846,14.00074016,19.01,-0.33,19.01286407
17/11/2020 11:30,32.6368,-3.688,32.84451337,9.2268,-1.638,9.371066227,23.41,-2.05,23.49958723,32.3468,-2.568,32.44857615,9.2268,-1.638,9.371066227,23.12,-0.93,23.13869702
17/11/2020 12:00,32.92808,-3.62832,33.12737778,9.65808,-1.85832,9.835235763,23.27,-1.77,23.3372192,32.65808,-2.52832,32.75580241,9.65808,-1.85832,9.835235763,23,-0.67,23.00975663
17/11/2020 12:30,33.5302,-3.48572,33.71089669,12.7602,-2.20572,12.94943646,20.77,-1.28,20.80940412,33.2602,-2.38572,33.34565285,12.7602,-2.20572,12.94943646,20.5,-0.18,20.50079023
17/11/2020 13:00,33.50948,-3.388,33.6803176,15.99948,-2.448,16.18567466,17.51,-0.94,17.53521314,33.26948,-2.298,33.34874965,15.99948,-2.448,16.18567466,17.27,0.15,17.27065141
17/11/2020 13:30,32.68404,-3.61516,32.88336741,16.30404,-2.58516,16.50771857,16.38,-1.03,16.41235206,32.45404,-2.50516,32.55058431,16.30404,-2.58516,16.50771857,16.15,0.08,16.15019814
17/11/2020 14:00,32.77024,-3.48484,32.95501084,15.78024,-2.45484,15.97004114,16.99,-1.03,17.02119267,32.54024,-2.37484,32.62678477,15.78024,-2.45484,15.97004114,16.76,0.08,16.76019093
17/11/2020 14:30,33.28192,-3.49164,33.46457453,14.73192,-2.23164,14.8999894,18.55,-1.26,18.59274321,33.05192,-2.39164,33.13833667,14.73192,-2.23164,14.8999894,18.32,-0.16,18.32069868
17/11/2020 15:00,32.58364,-4.13352,32.84478015,8.33364,-1.52352,8.471757128,24.25,-2.61,24.39005125,32.30364,-3.03352,32.44576091,8.33364,-1.52352,8.471757128,23.97,-1.51,24.01751444
17/11/2020 15:30,32.73572,-4.40728,33.03106842,7.78572,-1.36728,7.90486499,24.95,-3.04,25.13452009,32.45572,-3.30728,32.62379288,7.78572,-1.36728,7.90486499,24.67,-1.94,24.74616132
17/11/2020 16:00,34.01948,-4.19392,34.27701831,6.99948,-1.21392,7.103965233,27.02,-2.98,27.18383343,33.71948,-3.10392,33.86203849,6.99948,-1.21392,7.103965233,26.72,-1.89,26.78675979
17/11/2020 16:30,35.31108,-4.24208,35.56497734,7.20108,-1.25208,7.309121527,28.11,-2.99,28.26857266,35.01108,-3.16208,35.15358407,7.20108,-1.25208,7.309121527,27.81,-1.91,27.87551255
17/11/2020 17:00,38.14296,-3.61376,38.31376592,11.44296,-1.28376,11.51474591,26.7,-2.33,26.80147197,37.85296,-2.51376,37.93633575,11.44296,-1.28376,11.51474591,26.41,-1.23,26.43862704
17/11/2020 17:30,39.47056,-3.08484,39.59092503,16.99056,-0.29484,16.99311801,22.48,-2.79,22.65247227,39.20056,-1.97484,39.25027258,16.99056,-0.29484,16.99311801,22.21,-1.68,22.27344832
17/11/2020 18:00,39.3414,-3.29456,39.47910687,16.6014,-0.12456,16.60186728,22.74,-3.17,22.95988894,39.0814,-2.17456,39.14185148,16.6014,-0.12456,16.60186728,22.48,-2.05,22.57327845
17/11/2020 18:30,37.61576,-4.17584,37.84683659,11.43576,-0.91584,11.4723742,26.18,-3.26,26.38219096,37.32576,-3.08584,37.45310091,11.43576,-0.91584,11.4723742,25.89,-2.17,25.98078136
17/11/2020 19:00,36.3454,-4.79192,36.65993178,9.9054,-0.87192,9.943701205,26.44,-3.92,26.72901046,36.0554,-3.68192,36.24290833,9.9054,-0.87192,9.943701205,26.15,-2.81,26.30054372
17/11/2020 19:30,34.67984,-6.67424,35.31623964,9.33984,-0.80424,9.374402018,25.34,-5.87,26.01100729,34.38984,-5.56424,34.83707597,9.33984,-0.80424,9.374402018,25.05,-4.76,25.49823719
17/11/2020 20:00,32.4472,-7.31672,33.26191786,6.3072,-1.11672,6.405297448,26.14,-6.2,26.86521171,32.1472,-6.16672,32.73333016,6.3072,-1.11672,6.405297448,25.84,-5.05,26.3288454
17/11/2020 20:30,31.94244,-8.00172,32.92942447,2.69244,-0.44172,2.728433564,29.25,-7.56,30.21119163,31.63244,-6.86172,32.36810871,2.69244,-0.44172,2.728433564,28.94,-6.42,29.64354905
17/11/2020 21:00,30.30468,-8.19964,31.39439004,3.78468,-0.62964,3.836697699,26.52,-7.57,27.57925488,29.99468,-7.04964,30.81198229,3.78468,-0.62964,3.836697699,26.21,-6.42,26.98481981
17/11/2020 21:30,29.0938,-5.45172,29.60017651,3.2238,-0.62172,3.283203039,25.87,-4.83,26.31702491,28.8038,-4.32172,29.12621085,3.2238,-0.62172,3.283203039,25.58,-3.7,25.84620668
17/11/2020 22:00,26.29788,-8.98228,27.78956363,4.09788,-0.78228,4.171879971,22.2,-8.2,23.66600938,26.37788,-3.66228,26.63090025,4.09788,-0.78228,4.171879971,22.28,-2.88,22.4653689
17/11/2020 22:30,23.98752,-12.98468,27.27641894,3.82752,-0.72468,3.895519279,20.16,-12.26,23.59519443,24.44752,-2.79468,24.60673628,3.82752,-0.72468,3.895519279,20.62,-2.07,20.72364109
17/11/2020 23:00,22.44528,-13.32188,26.10101686,2.46528,-0.46188,2.508174359,19.98,-12.86,23.76089224,22.91528,-3.08188,23.12159254,2.46528,-0.46188,2.508174359,20.45,-2.62,20.61715063
17/11/2020 23:30,20.32092,-13.53868,24.41793697,2.59092,-0.41868,2.624530318,17.73,-13.12,22.0564571,20.74092,-3.36868,21.0127049,2.59092,-0.41868,2.624530318,18.15,-2.95,18.38817555
18/11/2020 00:00,18.71332,-13.7272,23.20828226,3.43332,-0.7272,3.509488006,15.28,-13,20.06186432,19.10332,-3.5372,19.42803693,3.43332,-0.7272,3.509488006,15.67,-2.81,15.91995603
18/11/2020 00:30,17.61344,-14.561,22.85292081,7.36344,-2.511,7.779805244,10.25,-12.05,15.81976612,17.90344,-4.411,18.43882005,7.36344,-2.511,7.779805244,10.54,-1.9,10.70988329
18/11/2020 01:00,17.40756,-15.16652,23.08779925,3.96756,-1.13652,4.127130972,13.44,-14.03,19.42870299,17.76756,-5.05652,18.47307724,3.96756,-1.13652,4.127130972,13.8,-3.92,14.34595413
18/11/2020 01:30,17.03884,-15.43124,22.98793676,4.21884,-1.19124,4.38379558,12.82,-14.24,19.16063673,17.38884,-5.21124,18.15292756,4.21884,-1.19124,4.38379558,13.17,-4.02,13.76986928
18/11/2020 02:00,16.53484,-15.46752,22.64166754,4.34484,-1.21752,4.512204514,12.19,-14.25,18.75256249,16.87484,-5.24752,17.67191815,4.34484,-1.21752,4.512204514,12.53,-4.03,13.16213509
18/11/2020 02:30,16.37796,-15.82792,22.7763172,0.59796,0.08208,0.603567136,15.78,-15.91,22.40840244,16.77796,-5.37792,17.6187958,0.59796,0.08208,0.603567136,16.18,-5.46,17.07641649
18/11/2020 03:00,16.08424,-15.7936,22.54197368,1.43424,-0.1836,1.445943753,14.65,-15.61,21.40781633,16.45424,-5.2436,17.26954993,1.43424,-0.1836,1.445943753,15.02,-5.06,15.84941639
18/11/2020 03:30,15.63604,-15.59496,22.08367099,7.37604,-2.42496,7.764431536,8.26,-13.17,15.54594803,15.90604,-5.07496,16.6960273,7.37604,-2.42496,7.764431536,8.53,-2.65,8.932155395
18/11/2020 04:00,15.70988,-15.65532,22.17857917,2.81988,-0.62532,2.888381609,12.89,-15.03,19.80032828,16.05988,-5.09532,16.84879911,2.81988,-0.62532,2.888381609,13.24,-4.47,13.97420839
18/11/2020 04:30,15.49284,-15.49,21.90817636,6.97284,-2.16,7.299732712,8.52,-13.33,15.82021808,15.76284,-4.93,16.51581136,6.97284,-2.16,7.299732712,8.79,-2.77,9.216127169
18/11/2020 05:00,15.948,-15.4506,22.20494865,2.898,-0.6606,2.972338534,13.05,-14.79,19.72426424,16.298,-4.8906,17.0159564,2.898,-0.6606,2.972338534,13.4,-4.23,14.05179348
18/11/2020 05:30,16.39372,-15.10772,22.29343534,9.06372,-2.81772,9.49160504,7.33,-12.29,14.30989168,16.64372,-4.59772,17.26709138,9.06372,-2.81772,9.49160504,7.58,-1.78,7.786192908
18/11/2020 06:00,17.47252,-14.9428,22.9907857,3.15252,-0.7128,3.232099347,14.32,-14.23,20.18799891,17.84252,-4.5028,18.40192185,3.15252,-0.7128,3.232099347,14.69,-3.79,15.17103161
18/11/2020 06:30,20.1382,-14.00796,24.53100166,4.5882,-0.86796,4.669575334,15.55,-13.14,20.35834227,20.5182,-3.69796,20.84877549,4.5882,-0.86796,4.669575334,15.93,-2.83,16.17942521
18/11/2020 07:00,22.1458,-13.17312,25.76756776,10.4058,-2.91312,10.80587534,11.74,-10.26,15.59151051,22.4758,-2.87312,22.65869379,10.4058,-2.91312,10.80587534,12.07,0.04,12.07006628
18/11/2020 07:30,24.69808,-11.397,27.20085963,6.23808,-1.107,6.335541894,18.46,-10.29,21.13423053,25.13808,-1.187,25.16608899,6.23808,-1.107,6.335541894,18.9,-0.08,18.90016931
18/11/2020 08:00,26.70772,-8.93132,28.16151247,6.77772,-1.11132,6.868225429,19.93,-7.82,21.4092807,26.97772,-1.38132,27.0130602,6.77772,-1.11132,6.868225429,20.2,-0.27,20.20180437
18/11/2020 08:30,28.8016,-4.0592,29.08623845,6.9516,-1.1592,7.047587332,21.85,-2.9,22.04160838,28.5316,-2.9492,28.68361866,6.9516,-1.1592,7.047587332,21.58,-1.79,21.65411046
18/11/2020 09:00,29.88108,-3.70504,30.10990308,6.30108,-0.99504,6.379162466,23.58,-2.71,23.73521645,29.61108,-2.59504,29.72457386,6.30108,-0.99504,6.379162466,23.31,-1.6,23.36484753
18/11/2020 09:30,31.17532,-3.38588,31.3586473,6.11532,-0.87588,6.177726481,25.06,-2.51,25.18538664,30.90532,-2.29588,30.9904803,6.11532,-0.87588,6.177726481,24.79,-1.42,24.83063632
18/11/2020 10:00,31.4056,-3.22472,31.57072268,7.4556,-1.22472,7.555521851,23.95,-2,24.03336223,31.1356,-2.13472,31.20869457,7.4556,-1.22472,7.555521851,23.68,-0.91,23.69747877
18/11/2020 10:30,31.31876,-3.09072,31.47089573,9.33876,-1.71072,9.494156163,21.98,-1.38,22.02327859,31.05876,-1.98072,31.12185445,9.33876,-1.71072,9.494156163,21.72,-0.27,21.72167811
18/11/2020 11:00,32.16928,-2.76144,32.28758471,9.71928,-1.35144,9.812787259,22.45,-1.41,22.49423482,31.90928,-1.65144,31.95198592,9.71928,-1.35144,9.812787259,22.19,-0.3,22.19202785
18/11/2020 11:30,33.09456,-2.8294,33.21528874,11.28456,-1.1394,11.34193664,21.81,-1.69,21.87537885,32.84456,-1.7394,32.8905858,11.28456,-1.1394,11.34193664,21.56,-0.6,21.56834718
18/11/2020 12:00,33.01816,-2.34544,33.10135917,13.98816,-1.76544,14.09912758,19.03,-0.58,19.03883662,32.76816,-1.24544,32.79181957,13.98816,-1.76544,14.09912758,18.78,0.52,18.78719777
18/11/2020 12:30,33.10848,-2.05048,33.17191457,16.27848,-2.40048,16.4545196,16.83,0.35,16.83363894,32.88848,-0.93048,32.90163992,16.27848,-2.40048,16.4545196,16.61,1.47,16.67492129
18/11/2020 13:00,33.76972,-2.48256,33.86084897,17.82972,-3.02256,18.08410308,15.94,0.54,15.94914418,33.54972,-1.37256,33.57778481,17.82972,-3.02256,18.08410308,15.72,1.65,15.80635632
18/11/2020 13:30,32.17428,-0.8748,32.18617046,16.42428,-2.5848,16.6264297,15.75,1.71,15.84255661,33.76428,-2.8248,33.88223869,16.42428,-2.5848,16.6264297,17.34,-0.24,17.34166082
18/11/2020 14:00,32.22556,-0.68,32.23273363,16.76556,-2.7,16.98157832,15.46,2.02,15.59140789,33.35556,-3.26,33.51448915,16.76556,-2.7,16.98157832,16.59,-0.56,16.59944879
18/11/2020 14:30,30.1702,-1.08584,30.18973363,14.2902,-3.07584,14.61747611,15.88,1.99,16.00420257,32.8002,-3.27584,32.96337737,14.2902,-3.07584,14.61747611,18.51,-0.2,18.51108047
18/11/2020 15:00,29.21716,-0.10212,29.21733846,12.73716,-2.83212,13.04822396,16.48,2.73,16.70458919,31.54716,-7.63212,32.45724202,12.73716,-2.83212,13.04822396,18.81,-4.8,19.41278187
18/11/2020 15:30,30.66916,-0.60348,30.67509679,13.25916,-3.09348,13.61524669,17.41,2.49,17.58716009,30.36916,-9.43348,31.8005727,13.25916,-3.09348,13.61524669,17.11,-6.34,18.24685452
18/11/2020 16:00,32.22192,-1.67632,32.26549515,12.66192,-2.86632,12.98229596,19.56,1.19,19.59616544,31.38192,-8.98632,32.64320527,12.66192,-2.86632,12.98229596,18.72,-6.12,19.69499429
18/11/2020 16:30,33.90348,-1.58184,33.94036202,12.00348,-2.57184,12.27590702,21.9,0.99,21.92236529,33.00348,-8.86184,34.17253137,12.00348,-2.57184,12.27590702,21,-6.29,21.92177228
18/11/2020 17:00,36.99204,-1.66296,37.02939993,15.69204,-2.53296,15.89515668,21.3,0.87,21.3177602,36.27204,-6.79296,36.90264477,15.69204,-2.53296,15.89515668,20.58,-4.26,21.0162794
18/11/2020 17:30,37.80924,-3.12264,37.93796924,16.68924,-2.76264,16.91635042,21.12,-0.36,21.12306796,37.54924,-2.04264,37.60475771,16.68924,-2.76264,16.91635042,20.86,0.72,20.872422
18/11/2020 18:00,37.32396,-3.4696,37.48487847,16.02396,-2.5596,16.22710221,21.3,-0.91,21.3194301,37.06396,-2.3796,37.14026961,16.02396,-2.5596,16.22710221,21.04,0.18,21.04076995
18/11/2020 18:30,36.92044,-3.61044,37.09655195,16.57044,-2.80044,16.80541419,20.35,-0.81,20.36611401,36.67044,-2.51044,36.75627129,16.57044,-2.80044,16.80541419,20.1,0.29,20.10209193
18/11/2020 19:00,35.72876,-4.03524,35.95590985,16.62876,-2.68524,16.84417327,19.1,-1.35,19.14764999,35.48876,-2.92524,35.60911562,16.62876,-2.68524,16.84417327,18.86,-0.24,18.86152698
18/11/2020 19:30,33.58176,-4.65068,33.90226289,14.17176,-3.01068,14.4880287,19.41,-1.64,19.47916066,33.32176,-3.54068,33.50934354,14.17176,-3.01068,14.4880287,19.15,-0.53,19.1573328
18/11/2020 20:00,32.17912,-6.13444,32.75861899,12.93912,-2.94444,13.26991158,19.24,-3.19,19.50265879,31.91912,-5.02444,32.3121528,12.93912,-2.94444,13.26991158,18.98,-2.08,19.09363245
18/11/2020 20:30,30.72072,-7.48784,31.62009464,12.96072,-2.96784,13.29617754,17.76,-4.52,18.32615617,30.47072,-6.36784,31.12899233,12.96072,-2.96784,13.29617754,17.51,-3.4,17.83704292
18/11/2020 21:00,29.1728,-7.71892,30.17671264,13.1328,-2.96892,13.46420892,16.04,-4.75,16.72854148,28.9328,-6.59892,29.67579251,13.1328,-2.96892,13.46420892,15.8,-3.63,16.21162854
18/11/2020 21:30,27.23024,-8.0654,28.39958886,13.53024,-3.1554,13.89330571,13.7,-4.91,14.55328485,27.00024,-6.8954,27.86681721,13.53024,-3.1554,13.89330571,13.47,-3.74,13.97957439
18/11/2020 22:00,25.23096,-7.59828,26.35024101,13.53096,-3.15828,13.89466124,11.7,-4.44,12.51413601,25.00096,-6.44828,25.8191463,13.53096,-3.15828,13.89466124,11.47,-3.29,11.93251859
18/11/2020 22:30,23.3718,-7.97392,24.69462361,13.5018,-3.10392,13.8539858,9.87,-4.87,11.00608014,23.1718,-6.82392,24.15570739,13.5018,-3.10392,13.8539858,9.67,-3.72,10.36085421
18/11/2020 23:00,21.17576,-8.21248,22.71249963,13.59576,-3.19248,13.96555114,7.58,-5.02,9.091578521,20.98576,-7.04248,22.13591307,13.59576,-3.19248,13.96555114,7.39,-3.85,8.332742646
18/11/2020 23:30,19.24568,-8.46376,21.02454356,13.40568,-3.17376,13.77624799,5.84,-5.29,7.879701771,19.07568,-7.28376,20.41897958,13.40568,-3.17376,13.77624799,5.67,-4.11,7.002927959
19/11/2020 00:00,17.85548,-8.78996,19.90179798,13.15548,-3.09996,13.51578359,4.7,-5.69,7.380115175,17.67548,-7.59996,19.24011396,13.15548,-3.09996,13.51578359,4.52,-4.5,6.378118845
19/11/2020 00:30,16.75088,-8.89248,18.96491976,13.34088,-3.10248,13.69687779,3.41,-5.79,6.719538675,16.59088,-7.69248,18.28746969,13.34088,-3.10248,13.69687779,3.25,-4.59,5.624108818
19/11/2020 01:00,16.37044,-8.8992,18.63295646,13.15044,-3.0492,13.49932194,3.22,-5.85,6.677641799,16.22044,-7.6992,17.95495348,13.15044,-3.0492,13.49932194,3.07,-4.65,5.572019383
19/11/2020 01:30,16.69056,-9.36292,19.13737349,8.53056,-1.31292,8.631003003,8.16,-8.05,11.46246483,16.52056,-8.16292,18.42721264,8.53056,-1.31292,8.631003003,7.99,-6.85,10.52438122
19/11/2020 02:00,16.23568,-9.60628,18.86472689,8.09568,-1.10628,8.170917335,8.14,-8.5,11.76901015,16.05568,-8.38628,18.11393255,8.09568,-1.10628,8.170917335,7.96,-7.28,10.78702925
19/11/2020 02:30,15.4636,-10.75356,18.83512616,7.6536,-1.03356,7.723071878,7.81,-9.72,12.46894141,15.3036,-9.29356,17.90448074,7.6536,-1.03356,7.723071878,7.65,-8.26,11.25833469
19/11/2020 03:00,15.07384,-11.05072,18.69061435,8.04384,-1.08072,8.11611469,7.03,-9.97,12.19925408,14.93384,-9.42072,17.65699698,8.04384,-1.08072,8.11611469,6.89,-8.34,10.81793418
19/11/2020 03:30,14.24848,-10.50904,17.70477631,13.39848,-3.02904,13.73660619,0.85,-7.48,7.528140541,14.11848,-8.86904,16.67307254,13.39848,-3.02904,13.73660619,0.72,-5.84,5.884216175
19/11/2020 04:00,14.28084,-10.46028,17.70197302,13.47084,-3.05028,13.81186947,0.81,-7.41,7.454139789,14.16084,-8.83028,16.68841617,13.47084,-3.05028,13.81186947,0.69,-5.78,5.821039426
19/11/2020 04:30,14.5108,-10.44464,17.87886521,13.3308,-3.01464,13.66741684,1.18,-7.43,7.523117705,14.3708,-8.79464,16.84831105,13.3308,-3.01464,13.66741684,1.04,-5.78,5.872818744
19/11/2020 05:00,14.63292,-10.1864,17.82933237,13.55292,-3.0564,13.89327972,1.08,-7.13,7.211331361,14.52292,-8.5564,16.85607268,13.55292,-3.0564,13.89327972,0.97,-5.5,5.584881377
19/11/2020 05:30,15.333,-10.07424,18.34642201,13.833,-3.14424,14.18584274,1.5,-6.93,7.090479532,15.193,-8.43424,17.37710141,13.833,-3.14424,14.18584274,1.36,-5.29,5.462023435
19/11/2020 06:00,16.5062,-9.76732,19.17955105,13.9662,-3.21732,14.33198836,2.54,-6.55,7.025247327,16.3762,-8.15732,18.29540369,13.9662,-3.21732,14.33198836,2.41,-4.94,5.496517079
19/11/2020 06:30,19.28928,-9.1078,21.33139339,13.67928,-3.0978,14.02565742,5.61,-6.01,8.221447561,19.14928,-7.4878,20.56117879,13.67928,-3.0978,14.02565742,5.47,-4.39,7.013772166
19/11/2020 07:00,22.61996,-8.3168,24.1004513,14.52996,-2.6568,14.77086063,8.09,-5.66,9.873383412,22.45996,-6.7268,23.44567426,14.52996,-2.6568,14.77086063,7.93,-4.07,8.913461729
