Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
19/11/2020 07:30,26.95952,-3.2886,27.15935582,15.77952,-2.2986,15.94605949,11.18,-0.99,11.22374715,26.48952,-7.4786,27.5249728,15.77952,-2.2986,15.94605949,10.71,-5.18,11.89691136
19/11/2020 08:00,29.32408,0.22772,29.32496418,16.26408,-2.49228,16.45392834,13.06,2.72,13.34023988,28.60408,-8.03228,29.71045127,16.26408,-2.49228,16.45392834,12.34,-5.54,13.52653688
19/11/2020 08:30,30.58288,0.5916,30.58860147,12.24288,-2.4084,12.47751984,18.34,3,18.58374559,29.71288,-7.7484,30.70656185,12.24288,-2.4084,12.47751984,17.47,-5.34,18.26790902
19/11/2020 09:00,31.089,0.8704,31.10118193,11.799,-2.2896,12.01909602,19.29,3.16,19.54711488,30.189,-7.4596,31.09696694,11.799,-2.2896,12.01909602,18.39,-5.17,19.10290554
19/11/2020 09:30,32.66976,1.34824,32.69756825,15.98976,-2.56176,16.19367281,16.68,3.91,17.13214814,31.84976,-6.99176,32.60815726,15.98976,-2.56176,16.19367281,15.86,-4.43,16.46707321
19/11/2020 10:00,31.8812,1.77976,31.93083868,20.4012,-4.44024,20.87880966,11.48,6.22,13.05675304,31.2112,-6.65024,31.91182692,20.4012,-4.44024,20.87880966,10.81,-2.21,11.03359416
19/11/2020 10:30,31.58176,-1.61036,31.62278963,16.15176,-2.61036,16.36133645,15.43,1,15.46237045,31.14176,-4.55036,31.47244814,16.15176,-2.61036,16.36133645,14.99,-1.94,15.11501571
19/11/2020 11:00,32.27012,-4.16212,32.53742288,14.28012,-1.93212,14.41023646,17.99,-2.23,18.12768601,32.08012,-2.61212,32.1862901,14.28012,-1.93212,14.41023646,17.8,-0.68,17.81298403
19/11/2020 11:30,32.1346,-4.68496,32.47431858,7.6446,-1.34496,7.76201176,24.49,-3.34,24.71670892,31.9146,-3.19496,32.0741245,7.6446,-1.34496,7.76201176,24.27,-1.85,24.34040673
19/11/2020 12:00,32.09616,-5.9908,32.6504697,7.61616,-1.4508,7.753109943,24.48,-4.54,24.89742959,31.86616,-4.4608,32.17686886,7.61616,-1.4508,7.753109943,24.25,-3.01,24.43609216
19/11/2020 12:30,32.05184,-5.99608,32.60787363,5.63184,-0.94608,5.710752065,26.42,-5.05,26.89830664,31.82184,-4.50608,32.13929461,5.63184,-0.94608,5.710752065,26.19,-3.56,26.43084751
19/11/2020 13:00,31.90432,-6.2894,32.51833617,11.61432,-3.0294,12.00290354,20.29,-3.26,20.55022384,31.71432,-4.7794,32.07242986,11.61432,-3.0294,12.00290354,20.1,-1.75,20.17603777
19/11/2020 13:30,31.74224,-6.6426,32.42983094,5.23224,-1.0026,5.327432982,26.51,-5.64,27.1033153,31.51224,-5.1326,31.92749368,5.23224,-1.0026,5.327432982,26.28,-4.13,26.60254311
19/11/2020 14:00,31.79596,-6.71276,32.49683399,4.03596,-0.75276,4.105559735,27.76,-5.96,28.39259058,31.54596,-5.20276,31.9721176,4.03596,-0.75276,4.105559735,27.51,-4.45,27.8675905
19/11/2020 14:30,31.03376,-6.79528,31.76901147,10.73376,-3.18528,11.19641069,20.3,-3.61,20.61848928,30.84376,-5.26528,31.28994574,10.73376,-3.18528,11.19641069,20.11,-2.08,20.21728221
19/11/2020 15:00,31.07904,-6.88724,31.83301434,10.76904,-3.20724,11.2364857,20.31,-3.68,20.64070009,30.87904,-5.38724,31.34545368,10.76904,-3.20724,11.2364857,20.11,-2.18,20.22781501
19/11/2020 15:30,31.97236,-6.94036,32.7169742,2.77236,-0.63036,2.843120416,29.2,-6.31,29.87400375,31.74236,-5.42036,32.20182791,2.77236,-0.63036,2.843120416,28.97,-4.79,29.36332747
19/11/2020 16:00,33.95024,-4.88104,34.29931993,5.34024,-1.39104,5.518437781,28.61,-3.49,28.82207834,33.45024,-6.18104,34.01652263,5.34024,-1.39104,5.518437781,28.11,-4.79,28.51519244
19/11/2020 16:30,36.77004,-0.05064,36.77007487,8.06004,-2.51064,8.442011491,28.71,2.46,28.81519911,35.62004,-8.35064,36.58579558,8.06004,-2.51064,8.442011491,27.56,-5.84,28.17195769
19/11/2020 17:00,40.71664,1.09688,40.73141194,11.54664,0.68688,11.56705232,29.17,0.41,29.17288124,39.54664,-7.17312,40.19191941,11.54664,0.68688,11.56705232,28,-7.86,29.08229014
19/11/2020 17:30,41.5838,1.01056,41.59607739,10.8738,0.97056,10.91702859,30.71,0.04,30.71002605,40.3638,-7.25944,41.01141085,10.8738,0.97056,10.91702859,29.49,-8.23,30.61687443
19/11/2020 18:00,41.18312,0.81848,41.1912525,14.07312,-0.19152,14.07442313,27.11,1.01,27.12880757,40.08312,-7.44152,40.76803563,14.07312,-0.19152,14.07442313,26.01,-7.25,27.00152959
19/11/2020 18:30,39.21708,-0.10576,39.21722261,9.93708,-1.44576,10.04170209,29.28,1.34,29.31064653,38.05708,-8.37576,38.96786745,9.93708,-1.44576,10.04170209,28.12,-6.93,28.96134147
19/11/2020 19:00,38.2884,-0.50784,38.29176773,3.2184,0.54216,3.263745705,35.07,-1.05,35.08571504,36.9384,-8.81784,37.97630441,3.2184,0.54216,3.263745705,33.72,-9.36,34.99497107
19/11/2020 19:30,36.3786,-1.1376,36.39638267,0.9486,0.3024,0.99563433,35.43,-1.44,35.45925126,35.0286,-9.3776,36.26213176,0.9486,0.3024,0.99563433,34.08,-9.68,35.42807926
19/11/2020 20:00,35.95564,-1.6584,35.99386529,0.30564,0.1116,0.325377273,35.65,-1.77,35.69391265,34.59564,-9.9584,36.00038941,0.30564,0.1116,0.325377273,34.29,-10.07,35.73806094
19/11/2020 20:30,33.99896,-3.70864,34.20063291,0.49896,-0.00864,0.4990348,33.5,-3.7,33.70370899,32.69896,-11.75864,34.74892228,0.49896,-0.00864,0.4990348,32.2,-11.75,34.27685079
19/11/2020 21:00,32.43412,-5.408,32.8818887,0.56412,-0.018,0.5644071,31.87,-5.39,32.32257725,31.17412,-13.528,33.98282716,0.56412,-0.018,0.5644071,30.61,-13.51,33.45881349
19/11/2020 21:30,30.60784,-4.84172,30.98841916,0.44784,0.00828,0.447916537,30.16,-4.85,30.54747289,29.39784,-13.01172,32.14868355,0.44784,0.00828,0.447916537,28.95,-13.02,31.74307641
19/11/2020 22:00,29.05932,-3.17296,29.23203301,0.31932,0.07704,0.328482,28.74,-3.25,28.92317583,27.87932,-11.52296,30.16678788,0.31932,0.07704,0.328482,27.56,-11.6,29.90173239
19/11/2020 22:30,26.04044,-9.88516,27.85356178,0.28044,0.11484,0.303042603,25.76,-10,27.63290792,25.74044,-9.20516,27.33688391,0.28044,0.11484,0.303042603,25.46,-9.32,27.11224815
19/11/2020 23:00,23.8912,-10.5584,26.12028423,0.3312,0.1116,0.349496781,23.56,-10.67,25.86353611,23.6712,-9.0284,25.3345163,0.3312,0.1116,0.349496781,23.34,-9.14,25.06581736
19/11/2020 23:30,22.13532,-10.78764,24.62408513,0.53532,0.07236,0.540188367,21.6,-10.86,24.17642653,21.91532,-9.22764,23.77878447,0.53532,0.07236,0.540188367,21.38,-9.3,23.31511098
20/11/2020 00:00,20.44324,-11.20488,23.31255879,0.81324,-0.07488,0.816680055,19.63,-11.13,22.56576611,20.25324,-9.61488,22.4196264,0.81324,-0.07488,0.816680055,19.44,-9.54,21.65468079
20/11/2020 00:30,19.46528,-11.31136,22.51319592,1.02528,-0.17136,1.039501481,18.44,-11.14,21.54375083,19.27528,-9.72136,21.58798877,1.02528,-0.17136,1.039501481,18.25,-9.55,20.59769405
20/11/2020 01:00,18.88396,-11.44448,22.08121527,0.99396,-0.20448,1.014775124,17.89,-11.24,21.12793648,18.68396,-9.86448,21.12814064,0.99396,-0.20448,1.014775124,17.69,-9.66,20.15568654
20/11/2020 01:30,18.45072,-11.56496,21.77561407,0.27072,0.18504,0.327916331,18.18,-11.75,21.64659096,18.28072,-9.97496,20.82509425,0.27072,0.18504,0.327916331,18.01,-10.16,20.67814547
20/11/2020 02:00,18.163,-11.65652,21.58168268,0.153,0.30348,0.339866313,18.01,-11.96,21.61947502,17.973,-10.04652,20.59032037,0.153,0.30348,0.339866313,17.82,-10.35,20.60764179
20/11/2020 02:30,17.5744,-11.90916,21.22940478,0.1044,0.33084,0.346921411,17.47,-12.24,21.33116265,17.3844,-10.27916,20.19600192,0.1044,0.33084,0.346921411,17.28,-10.61,20.27733957
20/11/2020 03:00,17.19796,-11.81708,20.86655716,0.14796,0.32292,0.355203446,17.05,-12.14,20.93041089,17.01796,-10.19708,19.83913816,0.14796,0.32292,0.355203446,16.87,-10.52,19.88133044
20/11/2020 03:30,16.75852,-11.76068,20.47343612,0.39852,0.04932,0.401560273,16.36,-11.81,20.17735612,16.56852,-10.14068,19.4254793,0.39852,0.04932,0.401560273,16.17,-10.19,19.11295372
20/11/2020 04:00,16.6282,-11.67436,20.31717787,0.5382,-0.05436,0.540938305,16.09,-11.62,19.84722903,16.4582,-10.05436,19.28632941,0.5382,-0.05436,0.540938305,15.92,-10,18.80017021
20/11/2020 04:30,16.70856,-11.5932,20.3366237,0.44856,-0.0432,0.450635455,16.26,-11.55,19.94467598,16.51856,-9.9732,19.2957908,0.44856,-0.0432,0.450635455,16.07,-9.93,18.8904685
20/11/2020 05:00,16.9556,-11.42812,20.44735431,1.0656,-0.25812,1.09641657,15.89,-11.17,19.42320777,16.7856,-9.81812,19.4461268,1.0656,-0.25812,1.09641657,15.72,-9.56,18.39869561
20/11/2020 05:30,17.431,-11.21744,20.72850021,1.701,-0.39744,1.746814115,15.73,-10.82,19.09202189,17.251,-9.61744,19.7507507,1.701,-0.39744,1.746814115,15.55,-9.22,18.07791194
20/11/2020 06:00,18.54664,-10.89604,21.51049844,2.27664,-0.53604,2.338894733,16.27,-10.36,19.28840325,18.35664,-9.30604,20.5807826,2.27664,-0.53604,2.338894733,16.08,-8.77,18.31609402
20/11/2020 06:30,21.71432,-9.89864,23.86408948,2.25432,-0.54864,2.320121659,19.46,-9.35,21.58967577,21.52432,-8.33864,23.08309486,2.25432,-0.54864,2.320121659,19.27,-7.79,20.78501864
20/11/2020 07:00,25.13772,-9.03464,26.71197647,5.24772,-0.58464,5.280186467,19.89,-8.45,21.61052059,24.94772,-7.48464,26.04627745,5.24772,-0.58464,5.280186467,19.7,-6.9,20.87342808
20/11/2020 07:30,28.22508,-7.78116,29.27800526,12.47508,-2.35116,12.69470655,15.75,-5.43,16.6597539,28.05508,-6.23116,28.73873464,12.47508,-2.35116,12.69470655,15.58,-3.88,16.05586497
20/11/2020 08:00,30.14172,-6.81532,30.90261917,13.40172,-2.33532,13.6036693,16.74,-4.48,17.32910846,29.95172,-5.49532,30.45166782,13.40172,-2.33532,13.6036693,16.55,-3.16,16.8489792
20/11/2020 08:30,31.90144,0.27712,31.90264361,12.69144,-3.15288,13.07720542,19.21,3.43,19.51381562,31.03144,-8.04288,32.05679627,12.69144,-3.15288,13.07720542,18.34,-4.89,18.98071916
20/11/2020 09:00,32.63668,0.33888,32.63843932,9.43668,-2.12112,9.672129004,23.2,2.46,23.33005787,31.61668,-8.09112,32.6355738,9.43668,-2.12112,9.672129004,22.18,-5.97,22.96939921
20/11/2020 09:30,33.74384,0.80492,33.75343885,17.22384,-3.74508,17.62629537,16.52,4.55,17.13513642,32.94384,-7.60508,33.81026228,17.22384,-3.74508,17.62629537,15.72,-3.86,16.18697007
20/11/2020 10:00,34.26828,0.81564,34.2779854,13.68828,-3.38436,14.10045751,20.58,4.2,21.00419958,33.34828,-7.67436,34.21992958,13.68828,-3.38436,14.10045751,19.66,-4.29,20.12261663
20/11/2020 10:30,33.86556,0.69124,33.87261382,12.62556,-3.57876,13.12296797,21.24,4.27,21.66496019,32.92556,-7.72876,33.82050018,12.62556,-3.57876,13.12296797,20.3,-4.15,20.71985762
20/11/2020 11:00,34.09348,0.768,34.102129,11.01348,-2.952,11.40223863,23.08,3.72,23.37786988,33.09348,-7.772,33.99385831,11.01348,-2.952,11.40223863,22.08,-4.82,22.59997345
20/11/2020 11:30,33.97584,-0.75716,33.9842757,7.93584,-1.66716,8.1090677,26.04,0.91,26.05589569,32.93584,-8.41716,33.99438393,7.93584,-1.66716,8.1090677,25,-6.75,25.89522157
20/11/2020 12:00,34.51588,-0.53868,34.52008326,9.51588,-2.03868,9.731813208,25,1.5,25.04495957,33.50588,-8.17868,34.48963324,9.51588,-2.03868,9.731813208,23.99,-6.14,24.76327321
20/11/2020 12:30,34.375,-0.58508,34.37997882,9.495,-2.03508,9.710642389,24.88,1.45,24.922217,33.375,-8.15508,34.35689094,9.495,-2.03508,9.710642389,23.88,-6.12,24.65175044
20/11/2020 13:00,33.72728,-0.83756,33.73767809,10.81728,-2.34756,11.06908237,22.91,1.51,22.95970819,32.77728,-8.46756,33.85335517,10.81728,-2.34756,11.06908237,21.96,-6.12,22.79684189
20/11/2020 13:30,33.44584,-1.08392,33.46339935,9.37584,-2.02392,9.591800033,24.07,0.94,24.08834781,32.45584,-8.69392,33.60008624,9.37584,-2.02392,9.591800033,23.08,-6.67,24.02447294
20/11/2020 14:00,33.00308,-1.16532,33.02364698,9.88308,-2.15532,10.11536824,23.12,0.99,23.14118623,32.04308,-8.84532,33.24152015,9.88308,-2.15532,10.11536824,22.16,-6.69,23.14782279
20/11/2020 14:30,32.5452,-1.35724,32.57348835,9.7452,-2.12724,9.974671576,22.8,0.77,22.81299849,31.5952,-9.04724,32.86501506,9.7452,-2.12724,9.974671576,21.85,-6.92,22.91961823
20/11/2020 15:00,32.35168,-1.48308,32.38565616,9.75168,-2.14308,9.984390553,22.6,0.66,22.60963511,31.40168,-9.24308,32.73377514,9.75168,-2.14308,9.984390553,21.65,-7.1,22.78447937
20/11/2020 15:30,32.48716,-1.77344,32.53552911,10.30716,-2.32344,10.56579011,22.18,0.55,22.18681816,31.53716,-9.56344,32.95530072,10.30716,-2.32344,10.56579011,21.23,-7.24,22.43057066
20/11/2020 16:00,33.2346,-1.5904,33.27263154,10.7946,-2.3904,11.05610245,22.44,0.8,22.45425572,32.2846,-9.3404,33.60860707,10.7946,-2.3904,11.05610245,21.49,-6.95,22.58589383
20/11/2020 16:30,34.55968,-1.4246,34.58902957,11.02968,-2.4246,11.29302998,23.53,1,23.55123988,33.58968,-9.1246,34.80696665,11.02968,-2.4246,11.29302998,22.56,-6.7,23.53388196
20/11/2020 17:00,35.68236,-1.52812,35.71506637,10.24236,-2.32812,10.50362228,25.44,0.8,25.45257551,34.65236,-9.12812,35.83446146,10.24236,-2.32812,10.50362228,24.41,-6.8,25.33945737
20/11/2020 17:30,34.908,-1.48448,34.93954987,10.998,-2.54448,11.28850665,23.91,1.06,23.93348491,33.918,-9.16448,35.13429119,10.998,-2.54448,11.28850665,22.92,-6.62,23.85688161
20/11/2020 18:00,34.97648,-1.68448,35.01701909,10.62648,-2.45448,10.90626193,24.35,0.77,24.3621715,33.98648,-9.30448,35.23711354,10.62648,-2.45448,10.90626193,23.36,-6.85,24.34362545
20/11/2020 18:30,33.9564,-1.98036,34.01409894,9.3564,-1.98036,9.563683741,24.6,0,24.6,32.9564,-9.59036,34.32345125,9.3564,-1.98036,9.563683741,23.6,-7.61,24.79661469
20/11/2020 19:00,32.6212,-2.23268,32.69751595,10.6812,-2.36268,10.93939168,21.94,0.13,21.94038514,31.7012,-9.70268,33.15279899,10.6812,-2.36268,10.93939168,21.02,-7.34,22.26468055
20/11/2020 19:30,31.95048,-2.43232,32.04292984,9.60048,-2.00232,9.807063863,22.35,-0.43,22.35413608,31.01048,-9.82232,32.52887702,9.60048,-2.00232,9.807063863,21.41,-7.82,22.79343107
20/11/2020 20:00,30.09196,-3.73812,30.32325177,15.05196,-3.85812,15.53855173,15.04,0.12,15.04047872,29.35196,-11.08812,31.37648739,15.05196,-3.85812,15.53855173,14.3,-7.23,16.02382289
20/11/2020 20:30,29.59296,-4.54572,29.94005431,12.88296,-3.01572,13.23122162,16.71,-1.53,16.77989869,28.81296,-11.96572,31.19879996,12.88296,-3.01572,13.23122162,15.93,-8.95,18.27203875
20/11/2020 21:00,28.10548,-5.15932,28.57510435,11.35548,-2.38932,11.60412755,16.75,-2.77,16.97749687,27.29548,-12.63932,30.07982112,11.35548,-2.38932,11.60412755,15.94,-10.25,18.95115036
20/11/2020 21:30,26.55596,-5.593,27.13854566,11.23596,-2.313,11.47156337,15.32,-3.28,15.66718864,25.78596,-13.013,28.88345378,11.23596,-2.313,11.47156337,14.55,-10.7,18.06080009
20/11/2020 22:00,24.9872,-5.18588,25.51966918,11.2572,-2.40588,11.51142087,13.73,-2.78,14.00861521,24.2672,-12.68588,27.38299741,11.2572,-2.40588,11.51142087,13.01,-10.28,16.58126955
20/11/2020 22:30,23.16988,-5.0174,23.70691127,11.63988,-2.5074,11.90688293,11.53,-2.51,11.80004237,22.50988,-12.5074,25.75130584,11.63988,-2.5074,11.90688293,10.87,-10,14.77013541
20/11/2020 23:00,21.403,-5.1884,22.02289499,12.213,-2.6784,12.5032474,9.19,-2.51,9.526604852,20.803,-12.7184,24.38283223,12.213,-2.6784,12.5032474,8.59,-10.04,13.21323957
20/11/2020 23:30,19.57956,-5.52432,20.34397408,10.87956,-2.25432,11.11066085,8.7,-3.27,9.294240152,18.98956,-13.00432,23.01555404,10.87956,-2.25432,11.11066085,8.11,-10.75,13.46605362
21/11/2020 00:00,18.13604,-5.8344,19.05140862,11.15604,-2.4444,11.42069699,6.98,-3.39,7.759671385,17.59604,-13.3044,22.05963923,11.15604,-2.4444,11.42069699,6.44,-10.86,12.62589403
21/11/2020 00:30,17.0108,-5.91716,18.01055521,10.0908,-2.11716,10.31050974,6.92,-3.8,7.894707088,16.4808,-13.21716,21.12605233,10.0908,-2.11716,10.31050974,6.39,-11.1,12.8078921
21/11/2020 01:00,16.42912,-5.97784,17.48286461,9.60912,-2.06784,9.829097082,6.82,-3.91,7.861329404,15.90912,-13.22784,20.68999396,9.60912,-2.06784,9.829097082,6.3,-11.16,12.81544381
21/11/2020 01:30,16.3968,-6.34852,17.58291092,6.2568,-0.75852,6.302610477,10.14,-5.59,11.57876073,15.8068,-13.70852,20.92315576,6.2568,-0.75852,6.302610477,9.55,-12.95,16.09052516
21/11/2020 02:00,15.6296,-6.25644,16.83530331,7.0596,-1.03644,7.13527575,8.57,-5.22,10.03460512,15.0596,-13.65644,20.32953284,7.0596,-1.03644,7.13527575,8,-12.62,14.94203467
21/11/2020 02:30,15.0638,-6.20596,16.29208427,7.9938,-1.33596,8.104667023,7.07,-4.87,8.584975247,14.5338,-13.62596,19.92230229,7.9938,-1.33596,8.104667023,6.54,-12.29,13.92177072
21/11/2020 03:00,14.70772,-6.35324,16.02125732,7.67772,-1.26324,7.780948509,7.03,-5.09,8.679228076,14.18772,-13.80324,19.79446471,7.67772,-1.26324,7.780948509,6.51,-12.54,14.12910825
21/11/2020 03:30,13.58364,-6.03472,14.8638192,11.84364,-2.84472,12.18048605,1.74,-3.19,3.633689585,13.18364,-13.49472,18.86573167,11.84364,-2.84472,12.18048605,1.34,-10.65,10.73396944
21/11/2020 04:00,13.44832,-6.082,14.75967597,11.57832,-2.682,11.88489032,1.87,-3.4,3.880322152,13.05832,-13.582,18.84119012,11.57832,-2.682,11.88489032,1.48,-10.9,11.00001818
21/11/2020 04:30,13.46052,-6.04472,14.75548164,11.72052,-2.75472,12.03989499,1.74,-3.29,3.721787205,13.04052,-13.57472,18.82360712,11.72052,-2.75472,12.03989499,1.32,-10.82,10.90022018
21/11/2020 05:00,13.562,-4.63044,14.33069498,12.492,-2.89044,12.82203991,1.07,-1.74,2.042669822,13.192,-12.12044,17.91462893,12.492,-2.89044,12.82203991,0.7,-9.23,9.25650582
21/11/2020 05:30,14.1342,-4.6712,14.88609146,12.4542,-2.8512,12.77640165,1.68,-1.82,2.476852842,13.7342,-12.1712,18.35119503,12.4542,-2.8512,12.77640165,1.28,-9.32,9.407486381
21/11/2020 06:00,14.73688,-4.49724,15.40781619,12.56688,-2.84724,12.88538896,2.17,-1.65,2.726059427,14.33688,-11.99724,18.6943814,12.56688,-2.84724,12.88538896,1.77,-9.15,9.319624456
21/11/2020 06:30,16.21784,-4.25056,16.76560749,12.32784,-2.77056,12.63533307,3.89,-1.48,4.162030754,15.76784,-11.64056,19.59916874,12.32784,-2.77056,12.63533307,3.44,-8.87,9.513700647
21/11/2020 07:00,17.27572,-3.8574,17.70113093,12.46572,-2.7774,12.77137917,4.81,-1.08,4.929756586,16.81572,-11.1674,20.18611557,12.46572,-2.7774,12.77137917,4.35,-8.39,9.45064019
21/11/2020 07:30,18.65636,-4.09764,19.10105814,12.27636,-2.71764,12.5735668,6.38,-1.38,6.527541651,18.14636,-11.40764,21.43419305,12.27636,-2.71764,12.5735668,5.87,-8.69,10.48680123
21/11/2020 08:00,19.86076,-4.17984,20.29583332,12.83076,-2.85984,13.14561094,7.03,-1.32,7.152852578,19.32076,-11.58984,22.53033862,12.83076,-2.85984,13.14561094,6.49,-8.73,10.87809726
21/11/2020 08:30,22.0458,-3.92988,22.39333058,12.5658,-2.72988,12.85891031,9.48,-1.2,9.555647545,21.4458,-11.44988,24.31094588,12.5658,-2.72988,12.85891031,8.88,-8.72,12.4455936
21/11/2020 09:00,23.83356,-3.79572,24.13391954,12.73356,-2.74572,13.02622465,11.1,-1.05,11.14955156,23.19356,-11.26572,25.78483416,12.73356,-2.74572,13.02622465,10.46,-8.52,13.49081169
21/11/2020 09:30,25.84064,-3.53092,26.08076057,12.41064,-2.68092,12.69690188,13.43,-0.85,13.45687185,25.13064,-11.02092,27.44102302,12.41064,-2.68092,12.69690188,12.72,-8.34,15.21032544
21/11/2020 10:00,27.0118,-3.03404,27.1816618,13.2318,-3.16404,13.60484033,13.78,0.13,13.78061319,26.2918,-10.58404,28.34220616,13.2318,-3.16404,13.60484033,13.06,-7.42,15.02065245
21/11/2020 10:30,27.88628,-2.90776,28.03746922,13.25628,-3.04776,13.60212485,14.63,0.14,14.63066984,27.14628,-10.49776,29.1053858,13.25628,-3.04776,13.60212485,13.89,-7.45,15.76180827
21/11/2020 11:00,28.445,-2.79288,28.58178097,13.095,-2.97288,13.42821807,15.35,0.18,15.35105534,27.675,-10.42288,29.57265718,13.095,-2.97288,13.42821807,14.58,-7.45,16.37311516
21/11/2020 11:30,28.58332,-2.82076,28.72216686,12.79332,-2.93076,13.12472441,15.79,0.11,15.79038315,27.81332,-10.45076,29.71193622,12.79332,-2.93076,13.12472441,15.02,-7.52,16.79734503
21/11/2020 12:00,28.7886,-2.78388,28.92288848,12.8286,-2.96388,13.16653191,15.96,0.18,15.96101501,28.0086,-10.36388,29.86455562,12.8286,-2.96388,13.16653191,15.18,-7.4,16.88764045
21/11/2020 12:30,28.88268,-2.82224,29.0202385,12.80268,-2.89224,13.12530637,16.08,0.07,16.08015236,28.10268,-10.33224,29.9418738,12.80268,-2.89224,13.12530637,15.3,-7.44,17.01304206
21/11/2020 13:00,29.12384,-2.812,29.25927888,12.90384,-2.952,13.23719724,16.22,0.14,16.22060418,28.34384,-10.322,30.16482969,12.90384,-2.952,13.23719724,15.44,-7.37,17.10878429
21/11/2020 13:30,28.8936,-2.96576,29.04541019,12.7836,-2.88576,13.10526763,16.11,-0.08,16.11019863,28.1136,-10.48576,30.0054273,12.7836,-2.88576,13.10526763,15.33,-7.6,17.11049093
21/11/2020 14:00,28.8118,-3.09996,28.97808778,11.7918,-2.55996,12.06648012,17.02,-0.54,17.02856424,28.0118,-10.58996,29.94675595,11.7918,-2.55996,12.06648012,16.22,-8.03,18.09887566
21/11/2020 14:30,28.36796,-3.26452,28.55517896,11.39796,-2.50452,11.66988057,16.97,-0.76,16.98700974,27.56796,-10.74452,29.58778681,11.39796,-2.50452,11.66988057,16.17,-8.24,18.14845723
21/11/2020 15:00,28.47452,-3.27172,28.66186388,11.68452,-2.60172,11.9706706,16.79,-0.67,16.80336276,27.67452,-10.79172,29.70421313,11.68452,-2.60172,11.9706706,15.99,-8.19,17.96541678
21/11/2020 15:30,28.602,-3.22816,28.78359639,11.592,-2.55816,11.870916,17.01,-0.67,17.02319007,27.792,-10.84816,29.83417234,11.592,-2.55816,11.870916,16.2,-8.29,18.19791472
21/11/2020 16:00,29.65976,-0.6218,29.66627713,11.66976,-2.6118,11.95846134,17.99,1.99,18.09972928,28.82976,-8.3518,30.01512327,11.66976,-2.6118,11.95846134,17.16,-5.74,18.09456272
21/11/2020 16:30,30.51772,-0.29876,30.51918235,12.08772,-2.58876,12.3618224,18.43,2.29,18.57172582,29.68772,-7.89876,30.72053268,12.08772,-2.58876,12.3618224,17.6,-5.31,18.38358235
21/11/2020 17:00,32.54696,-0.5152,32.55103741,14.73696,-2.4552,14.94008022,17.81,1.94,17.91534817,31.72696,-8.0352,32.72864846,14.73696,-2.4552,14.94008022,16.99,-5.58,17.88285492
21/11/2020 17:30,33.50588,-0.31432,33.50735429,22.11588,-2.16432,22.22153076,11.39,1.85,11.53926341,32.86588,-7.81432,33.78209089,22.11588,-2.16432,22.22153076,10.75,-5.65,12.14434025
21/11/2020 18:00,33.40452,-0.51536,33.40849521,20.23452,-1.39536,20.28257452,13.17,0.88,13.19936741,32.72452,-8.00536,33.6894642,20.23452,-1.39536,20.28257452,12.49,-6.61,14.13124906
21/11/2020 18:30,33.10468,-1.36048,33.13262356,15.03468,-2.22048,15.19776741,18.07,0.86,18.09045328,32.28468,-8.84048,33.473193,15.03468,-2.22048,15.19776741,17.25,-6.62,18.47665825
21/11/2020 19:00,32.00764,-1.73308,32.05452518,14.32764,-2.41308,14.52942611,17.68,0.68,17.69307209,31.18764,-9.31308,32.54846153,14.32764,-2.41308,14.52942611,16.86,-6.9,18.21728849
21/11/2020 19:30,30.55352,-2.0164,30.61998454,11.96352,-2.5164,12.22530489,18.59,0.5,18.59672283,29.71352,-9.6964,31.2556146,11.96352,-2.5164,12.22530489,17.75,-7.18,19.14719039
21/11/2020 20:00,29.66636,-2.45176,29.76749977,11.19636,-2.38176,11.44688857,18.47,-0.07,18.47013265,28.81636,-10.16176,30.5555882,11.19636,-2.38176,11.44688857,17.62,-7.78,19.26117338
21/11/2020 20:30,28.22144,-2.86304,28.36629468,10.53144,-2.18304,10.75531925,17.69,-0.68,17.70306471,27.40144,-10.54304,29.35974466,10.53144,-2.18304,10.75531925,16.87,-8.36,18.82781187
21/11/2020 21:00,26.88976,-3.21592,27.08138354,10.94976,-2.36592,11.20244712,15.94,-0.85,15.96264702,26.11976,-10.73592,28.24007508,10.94976,-2.36592,11.20244712,15.17,-8.37,17.32587083
21/11/2020 21:30,25.7256,-3.55272,25.9697577,10.6956,-2.32272,10.94490235,15.03,-1.23,15.08024536,24.9656,-11.13272,27.33530022,10.6956,-2.32272,10.94490235,14.27,-8.81,16.77048002
21/11/2020 22:00,24.73996,-3.8164,25.03258935,8.58996,-1.8864,8.794652794,16.15,-1.93,16.26491316,23.95996,-11.4864,26.57098169,8.58996,-1.8864,8.794652794,15.37,-9.6,18.12172453
21/11/2020 22:30,23.71176,-4.57732,24.14952216,5.53176,-1.23732,5.66845036,18.18,-3.34,18.48426358,22.90176,-11.79732,25.76174238,5.53176,-1.23732,5.66845036,17.37,-10.56,20.32807172
21/11/2020 23:00,21.34696,-10.93544,23.98492337,3.84696,-0.77544,3.924335413,17.5,-10.16,20.23550345,21.15696,-9.41544,23.15744949,3.84696,-0.77544,3.924335413,17.31,-8.64,19.34646479
21/11/2020 23:30,20.14764,-11.25032,23.07589863,2.89764,-0.58032,2.955180007,17.25,-10.67,20.28327883,19.96764,-9.72032,22.20791003,2.89764,-0.58032,2.955180007,17.07,-9.14,19.36296723
22/11/2020 00:00,18.84968,-11.47284,22.06663757,1.93968,-0.40284,1.981070056,16.91,-11.07,20.21120976,18.65968,-9.96284,21.15282105,1.93968,-0.40284,1.981070056,16.72,-9.56,19.26011423
22/11/2020 00:30,18.098,-11.48776,21.43609652,0.918,-0.16776,0.933202774,17.18,-11.32,20.57412939,17.918,-9.98776,20.51365579,0.918,-0.16776,0.933202774,17,-9.82,19.63243235
22/11/2020 01:00,17.50248,-11.54984,20.96987387,0.49248,-0.06984,0.497407455,17.01,-11.48,20.52146437,17.32248,-10.03984,20.02165579,0.49248,-0.06984,0.497407455,16.83,-9.97,19.56143655
22/11/2020 01:30,16.7726,-11.70736,20.45439779,0.6426,-0.11736,0.653229002,16.13,-11.59,19.86214993,16.6126,-10.18736,19.48745193,0.6426,-0.11736,0.653229002,15.97,-10.07,18.87977224
22/11/2020 02:00,16.47448,-11.86228,20.30079255,0.47448,0.02772,0.475289037,16,-11.89,19.93419424,16.29448,-10.33228,19.29419831,0.47448,0.02772,0.475289037,15.82,-10.36,18.91036753
22/11/2020 02:30,16.11016,-11.95548,20.06167384,0.38016,0.25452,0.457495416,15.73,-12.21,19.91273462,15.95016,-10.42548,19.05513677,0.38016,0.25452,0.457495416,15.57,-10.68,18.88087127
22/11/2020 03:00,15.69852,-12.0878,19.81308757,0.21852,0.3222,0.389311996,15.48,-12.41,19.8403251,15.45852,-10.4778,18.67485297,0.21852,0.3222,0.389311996,15.24,-10.8,18.67880082
22/11/2020 03:30,15.3576,-12.18284,19.60299641,0.2376,0.22716,0.328717851,15.12,-12.41,19.56073874,15.1876,-10.61284,18.52823701,0.2376,0.22716,0.328717851,14.95,-10.84,18.46640463
22/11/2020 04:00,15.2316,-12.19152,19.50986413,0.2916,0.25848,0.389669694,14.94,-12.45,19.44752169,15.0516,-10.62152,18.42192579,0.2916,0.25848,0.389669694,14.76,-10.88,18.33663001
22/11/2020 04:30,15.12248,-12.10608,19.37128221,0.22248,0.22392,0.315654109,14.9,-12.33,19.34008532,14.96248,-10.53608,18.29985764,0.22248,0.22392,0.315654109,14.74,-10.76,18.24952602
22/11/2020 05:00,15.02868,-12.1254,19.31027052,2.21868,-0.5454,2.284732392,12.81,-11.58,17.26825121,14.89868,-10.5654,18.26467473,2.21868,-0.5454,2.284732392,12.68,-10.02,16.16115095
22/11/2020 05:30,14.98672,-11.97624,19.18416276,6.51672,-2.13624,6.857926866,8.47,-9.84,12.98331622,14.85672,-10.43624,18.15591459,6.51672,-2.13624,6.857926866,8.34,-8.3,11.76629083
22/11/2020 06:00,15.6492,-12.00528,19.72369662,4.1292,-1.20528,4.301510493,11.52,-10.8,15.79083278,15.4692,-10.45528,18.67107465,4.1292,-1.20528,4.301510493,11.34,-9.25,14.63414159
22/11/2020 06:30,16.81344,-11.82852,20.55737459,0.25344,0.23148,0.343241641,16.56,-12.06,20.4860245,16.63344,-10.29852,19.56350788,0.25344,0.23148,0.343241641,16.38,-10.53,19.47268086
22/11/2020 07:00,17.8346,-11.6776,21.31758192,0.2646,0.2124,0.339303581,17.57,-11.89,21.21501827,17.6546,-10.1476,20.36316986,0.2646,0.2124,0.339303581,17.39,-10.36,20.24207746
22/11/2020 07:30,19.041,-11.33968,22.16185966,0.261,0.22032,0.341558051,18.78,-11.56,22.05270958,18.851,-9.82968,21.25988734,0.261,0.22032,0.341558051,18.59,-10.05,21.13269032
22/11/2020 08:00,20.24884,-10.90696,22.99950647,0.25884,0.20304,0.328973232,19.99,-11.11,22.86989725,20.04884,-9.40696,22.14603535,0.25884,0.20304,0.328973232,19.79,-9.61,21.99991364
22/11/2020 08:30,22.4256,-10.584,24.79775376,0.2556,0.216,0.334645125,22.17,-10.8,24.66067517,22.2156,-9.094,24.00486866,0.2556,0.216,0.334645125,21.96,-9.31,23.85199572
22/11/2020 09:00,24.53464,-10.21268,26.57531548,0.40464,0.24732,0.474236979,24.13,-10.46,26.29959125,24.32464,-8.73268,25.84468632,0.40464,0.24732,0.474236979,23.92,-8.98,25.55008415
22/11/2020 09:30,26.63244,-9.30716,28.21187848,0.44244,0.22284,0.495389563,26.19,-9.53,27.87000179,26.39244,-8.15716,27.62426738,0.44244,0.22284,0.495389563,25.95,-8.38,27.26952328
22/11/2020 10:00,29.0528,-2.79368,29.18680928,1.0728,0.16632,1.085616038,27.98,-2.96,28.13613335,27.9728,-10.20368,29.77570529,1.0728,0.16632,1.085616038,26.9,-10.37,28.82961845
22/11/2020 10:30,29.85968,-4.02456,30.12967927,1.30968,0.05544,1.310852889,28.55,-4.08,28.84005721,28.75968,-11.45456,30.95684316,1.30968,0.05544,1.310852889,27.45,-11.51,29.76545985
22/11/2020 11:00,31.23324,-4.18848,31.51283303,0.81324,0.10152,0.819552078,30.42,-4.29,30.72101073,30.08324,-11.69848,32.27779056,0.81324,0.10152,0.819552078,29.27,-11.8,31.55903833
22/11/2020 11:30,31.0804,-4.20108,31.36304095,1.4904,-0.00108,1.490400391,29.59,-4.2,29.88658729,29.9604,-11.68108,32.15700854,1.4904,-0.00108,1.490400391,28.47,-11.68,30.77276881
22/11/2020 12:00,31.17624,-4.13624,31.44942642,1.77624,-0.06624,1.77747469,29.4,-4.07,29.68037904,30.05624,-11.66624,32.24094786,1.77624,-0.06624,1.77747469,28.28,-11.6,30.56662232
22/11/2020 12:30,32.3182,-2.34452,32.40312987,1.5282,-0.07452,1.53001584,30.79,-2.27,30.87356474,31.1582,-9.94452,32.70667983,1.5282,-0.07452,1.53001584,29.63,-9.87,31.23065481
22/11/2020 13:00,32.29016,-2.10364,32.35861144,1.28016,-0.05364,1.281283292,31.01,-2.05,31.07768653,31.13016,-9.64364,32.58967097,1.28016,-0.05364,1.281283292,29.85,-9.59,31.35268091
22/11/2020 13:30,31.70808,-2.192,31.78375688,1.55808,0.018,1.558183971,30.15,-2.21,30.23088818,30.56808,-9.772,32.09204728,1.55808,0.018,1.558183971,29.01,-9.79,30.61738395
22/11/2020 14:00,31.25552,-2.35116,31.34382689,0.78552,-0.01116,0.785599272,30.47,-2.34,30.55972022,30.10552,-10.00116,31.7232649,0.78552,-0.01116,0.785599272,29.32,-9.99,30.97519169
22/11/2020 14:30,30.9026,-2.4636,31.00064534,0.8226,-0.0036,0.822607877,30.08,-2.46,30.18042412,29.7626,-10.0936,31.42758533,0.8226,-0.0036,0.822607877,28.94,-10.09,30.64851872
22/11/2020 15:00,31.03016,-2.60948,31.13968875,0.65016,0.02052,0.65048374,30.38,-2.63,30.4936272,29.90016,-10.22948,31.60161118,0.65016,0.02052,0.65048374,29.25,-10.25,30.99395102
22/11/2020 15:30,31.35748,-2.70384,31.47383521,0.44748,0.05616,0.45099035,30.91,-2.76,31.03297762,30.19748,-10.19384,31.87165155,0.44748,0.05616,0.45099035,29.75,-10.25,31.46625176
22/11/2020 16:00,32.61012,-2.54576,32.70933843,0.24012,0.08424,0.254468057,32.37,-2.63,32.47666547,31.41012,-10.02576,32.97137398,0.24012,0.08424,0.254468057,31.17,-10.11,32.76859777
22/11/2020 16:30,34.08432,-2.19092,34.15466294,0.18432,0.10908,0.214178217,33.9,-2.3,33.97793402,32.84432,-9.80092,34.27546337,0.18432,0.10908,0.214178217,32.66,-9.91,34.13039261
22/11/2020 17:00,36.76884,-1.72692,36.80937174,3.49884,0.16308,3.502638496,33.27,-1.89,33.32364026,35.56884,-9.23692,36.74864719,3.49884,0.16308,3.502638496,32.07,-9.4,33.41922949
22/11/2020 17:30,38.31324,-0.8824,38.32340002,8.64324,1.0476,8.706495475,29.67,-1.93,29.7327059,37.20324,-8.4424,38.14911774,8.64324,1.0476,8.706495475,28.56,-9.49,30.09540995
22/11/2020 18:00,38.20932,-1.02512,38.22306903,8.23932,0.97488,8.296793662,29.97,-2,30.03665927,37.06932,-8.58512,38.05047662,8.23932,0.97488,8.296793662,28.83,-9.56,30.37371396
22/11/2020 18:30,37.32084,-1.8666,37.3674898,4.47084,0.2034,4.47546443,32.85,-2.07,32.91515456,36.11084,-9.4266,37.32095327,4.47084,0.2034,4.47546443,31.64,-9.63,33.07304794
22/11/2020 19:00,36.02824,-2.5442,36.11795995,2.29824,0.0558,2.298917297,33.73,-2.6,33.83005912,34.78824,-10.0642,36.21477273,2.29824,0.0558,2.298917297,32.49,-10.12,34.0296121
22/11/2020 19:30,34.69476,-3.0506,34.82861656,0.28476,0.0594,0.290889356,34.41,-3.11,34.55025615,33.44476,-10.5806,35.07849865,0.28476,0.0594,0.290889356,33.16,-10.64,34.82520926
22/11/2020 20:00,33.23756,-3.46572,33.4177589,0.45756,0.13428,0.476856658,32.78,-3.6,32.97708902,32.02756,-11.11572,33.90167888,0.45756,0.13428,0.476856658,31.57,-11.25,33.51458488
22/11/2020 20:30,31.60648,-4.041,31.8637609,0.27648,0.099,0.293670207,31.33,-4.14,31.6023496,30.44648,-11.401,32.51108958,0.27648,0.099,0.293670207,30.17,-11.5,32.28744183
22/11/2020 21:00,29.95548,-5.5638,30.46779697,0.28548,0.1062,0.304593615,29.67,-5.67,30.20691643,28.83548,-12.9138,31.59511255,0.28548,0.1062,0.304593615,28.55,-13.02,31.37870138
22/11/2020 21:30,28.40948,-6.03012,29.04239834,0.24948,0.11988,0.276787797,28.16,-6.15,28.82374195,27.31948,-13.42012,30.43770044,0.24948,0.11988,0.276787797,27.07,-13.54,30.26741647
22/11/2020 22:00,26.6416,-6.4406,27.40905286,0.1116,0.1494,0.186480347,26.53,-6.59,27.33622139,25.5916,-13.8906,29.11835776,0.1116,0.1494,0.186480347,25.48,-14.04,29.09212952
22/11/2020 22:30,24.82728,-6.73832,25.72545021,0.10728,0.12168,0.162219052,24.72,-6.86,25.65420044,23.82728,-14.12832,27.70105951,0.10728,0.12168,0.162219052,23.72,-14.25,27.67130102
22/11/2020 23:00,22.87456,-7.00552,23.92326913,0.12456,0.11448,0.16917702,22.75,-7.12,23.83813961,21.93456,-14.39552,26.23653785,0.12456,0.11448,0.16917702,21.81,-14.51,26.19572866
22/11/2020 23:30,21.345,-5.33948,22.00270601,0.135,0.11052,0.174469683,21.21,-5.45,21.89900911,20.445,-12.86948,24.15826029,0.135,0.11052,0.174469683,20.31,-12.98,24.10345411
23/11/2020 00:00,20.02724,-3.90152,20.40373006,0.14724,0.07848,0.166849417,19.88,-3.98,20.27448643,19.17724,-11.32152,22.26978557,0.14724,0.07848,0.166849417,19.03,-11.4,22.18334736
23/11/2020 00:30,19.30016,-3.99308,19.70890316,0.11016,0.10692,0.153515836,19.19,-4.1,19.62310118,18.46016,-11.35308,21.67186962,0.11016,0.10692,0.153515836,18.35,-11.46,21.634558
23/11/2020 01:00,18.58712,-6.29256,19.62338761,0.08712,0.21744,0.234243566,18.5,-6.51,19.61198868,17.77712,-13.59256,22.3781966,0.08712,0.21744,0.234243566,17.69,-13.81,22.44219686
23/11/2020 01:30,17.97956,-6.81228,19.22684937,0.07956,0.29772,0.308167149,17.9,-7.11,19.26037642,17.16956,-14.15228,22.25041168,0.07956,0.29772,0.308167149,17.09,-14.45,22.38013852
23/11/2020 02:00,17.60632,-6.94492,18.92655325,0.07632,0.32508,0.333918776,17.53,-7.27,18.97771851,16.80632,-14.34492,22.09590735,0.07632,0.32508,0.333918776,16.73,-14.67,22.25088313
23/11/2020 02:30,17.33668,-6.88952,18.65545387,0.07668,0.33048,0.339259271,17.26,-7.22,18.70924905,16.54668,-14.32952,21.88898724,0.07668,0.33048,0.339259271,16.47,-14.66,22.04941042
23/11/2020 03:00,16.92812,-6.94816,18.29858394,0.07812,0.32184,0.331185326,16.85,-7.27,18.35144136,16.14812,-14.41816,21.6482128,0.07812,0.32184,0.331185326,16.07,-14.74,21.8062491
23/11/2020 03:30,16.94596,-5.58556,17.84275878,0.07596,0.33444,0.342957775,16.87,-5.92,17.87857097,16.16596,-13.08556,20.79832068,0.07596,0.33444,0.342957775,16.09,-13.42,20.95195695
23/11/2020 04:00,16.83596,-5.54376,17.72520308,0.07596,0.33624,0.3447133,16.76,-5.88,17.76153147,16.04596,-13.07376,20.69773014,0.07596,0.33624,0.3447133,15.97,-13.41,20.85351289
23/11/2020 04:30,17.06136,-5.49304,17.92382475,0.08136,0.33696,0.346643176,16.98,-5.83,17.95297468,16.28136,-12.99304,20.83030897,0.08136,0.33696,0.346643176,16.2,-13.33,20.97924927
23/11/2020 05:00,17.4046,-5.3524,18.20901664,0.0846,0.3276,0.338347336,17.32,-5.68,18.22758349,16.6046,-12.8524,20.99754574,0.0846,0.3276,0.338347336,16.52,-13.18,21.13345216
23/11/2020 05:30,18.18324,-5.08696,18.88140299,0.09324,0.29304,0.30751608,18.09,-5.38,18.87306281,17.36324,-12.53696,21.41628981,0.09324,0.29304,0.30751608,17.27,-12.83,21.5142232
23/11/2020 06:00,19.59524,-4.78316,20.17057387,0.25524,0.09684,0.272993486,19.34,-4.88,19.94617758,18.75524,-12.23316,22.39216897,0.25524,0.09684,0.272993486,18.5,-12.33,22.23238404
23/11/2020 06:30,22.79588,-3.67108,23.08958582,0.24588,0.08892,0.261464607,22.55,-3.76,22.86132323,21.86588,-11.04108,24.49534968,0.24588,0.08892,0.261464607,21.62,-11.13,24.31668769
23/11/2020 07:00,25.82628,-3.23,26.02747853,0.20628,0.09,0.225058744,25.62,-3.32,25.83421762,24.80628,-10.62,26.98399391,0.20628,0.09,0.225058744,24.6,-10.71,26.83028326
23/11/2020 07:30,29.15868,-3.26308,29.34069376,0.23868,0.01692,0.239278977,28.92,-3.28,29.10540843,28.04868,-10.70308,30.02139856,0.23868,0.01692,0.239278977,27.81,-10.72,29.80460535
23/11/2020 08:00,31.53412,-2.43024,31.62762702,0.56412,-0.12024,0.576792018,30.97,-2.31,31.05603001,30.38412,-9.91024,31.95946816,0.56412,-0.12024,0.576792018,29.82,-9.79,31.38592838
23/11/2020 08:30,33.24824,-1.60632,33.2870204,0.49824,-0.07632,0.504051426,32.75,-1.53,32.78571945,32.03824,-9.05632,33.29362933,0.49824,-0.07632,0.504051426,31.54,-8.98,32.79347496
23/11/2020 09:00,34.2118,-0.86176,34.2226517,0.7218,-0.04176,0.723007011,33.49,-0.82,33.50003731,33.0018,-8.43176,34.06190511,0.7218,-0.04176,0.723007011,32.28,-8.39,33.35251865
23/11/2020 09:30,34.73916,-0.73212,34.74687378,1.01916,-0.13212,1.027688085,33.72,-0.6,33.72533766,33.51916,-8.24212,34.5176278,1.01916,-0.13212,1.027688085,32.5,-8.11,33.49659833
23/11/2020 10:00,34.92328,-0.38784,34.92543351,1.13328,-0.17784,1.147148911,33.79,-0.21,33.79065255,33.69328,-7.92784,34.6134044,1.13328,-0.17784,1.147148911,32.56,-7.75,33.46962952
23/11/2020 10:30,35.80588,-0.40052,35.80812001,2.85588,-0.29052,2.870618826,32.95,-0.11,32.95018361,34.62588,-7.93052,35.52245365,2.85588,-0.29052,2.870618826,31.77,-7.64,32.67571728
23/11/2020 11:00,36.52928,-0.22488,36.52997219,6.56928,-0.34488,6.578326682,29.96,0.12,29.96024032,35.40928,-7.82488,36.26356101,6.56928,-0.34488,6.578326682,28.84,-7.48,29.79422763
23/11/2020 11:30,35.41148,-0.40324,35.41377583,2.66148,-0.36324,2.686153214,32.75,-0.04,32.75002443,34.20148,-8.02324,35.12995323,2.66148,-0.36324,2.686153214,31.54,-7.66,32.45685136
23/11/2020 12:00,35.0906,-0.5326,35.09464163,3.2706,-0.5526,3.316955098,31.82,0.02,31.82000629,33.9106,-8.1226,34.86983543,3.2706,-0.5526,3.316955098,30.64,-7.57,31.56128166
23/11/2020 12:30,35.97224,-0.40908,35.97456597,3.70224,-0.64908,3.758708005,32.27,0.24,32.27089246,34.78224,-8.02908,35.69692347,3.70224,-0.64908,3.758708005,31.08,-7.38,31.94418257
23/11/2020 13:00,35.3428,-0.51528,35.34655606,4.4028,-0.75528,4.467112683,30.94,0.24,30.94093082,34.1928,-8.16528,35.15422264,4.4028,-0.75528,4.467112683,29.79,-7.41,30.69775562
23/11/2020 13:30,34.81596,-0.88352,34.82716868,4.75596,-0.89352,4.839166613,30.06,0.01,30.06000166,33.68596,-8.53352,34.75003402,4.75596,-0.89352,4.839166613,28.93,-7.64,29.92180643
23/11/2020 14:00,34.54384,-0.80108,34.55312737,4.17384,-0.72108,4.235669571,30.37,-0.08,30.37010537,33.40384,-8.33108,34.42707395,4.17384,-0.72108,4.235669571,29.23,-7.61,30.2043871
23/11/2020 14:30,34.64128,-0.93012,34.65376463,2.86128,-0.51012,2.906397367,31.78,-0.42,31.78277521,33.47128,-8.48012,34.52881434,2.86128,-0.51012,2.906397367,30.61,-7.97,31.63057066
23/11/2020 15:00,34.93468,-0.85712,34.94519311,1.98468,-0.35712,2.016553842,32.95,-0.5,32.95379341,33.72468,-8.40712,34.75677931,1.98468,-0.35712,2.016553842,31.74,-8.05,32.7449248
23/11/2020 15:30,35.79432,-0.79144,35.80306861,1.26432,-0.27144,1.293129822,34.53,-0.52,34.53391521,34.54432,-8.44144,35.56076424,1.26432,-0.27144,1.293129822,33.28,-8.17,34.26816744
23/11/2020 16:00,37.21264,-0.666,37.21859927,1.23264,-0.216,1.251422139,35.98,-0.45,35.98281395,35.91264,-8.206,36.83824301,1.23264,-0.216,1.251422139,34.68,-7.99,35.58851641
23/11/2020 16:30,38.37624,-0.78188,38.38420421,2.31624,-0.19188,2.324174191,36.06,-0.59,36.06482635,37.10624,-8.27188,38.01706256,2.31624,-0.19188,2.324174191,34.79,-8.08,35.71596982
23/11/2020 17:00,40.30464,-0.57312,40.30871459,6.16464,-0.30312,6.172087821,34.14,-0.27,34.14106765,39.06464,-8.08312,39.89214117,6.16464,-0.30312,6.172087821,32.9,-7.78,33.80737198
23/11/2020 17:30,39.84016,-0.702,39.84634428,6.86016,-0.432,6.873748557,32.98,-0.27,32.9811052,38.64016,-8.312,39.52405987,6.86016,-0.432,6.873748557,31.78,-7.88,32.7423701
23/11/2020 18:00,39.37568,-0.76608,39.38313159,7.91568,-0.58608,7.93734714,31.46,-0.18,31.46051494,38.21568,-8.43608,39.13573359,7.91568,-0.58608,7.93734714,30.3,-7.85,31.30035942
23/11/2020 18:30,38.06676,0.07368,38.06683131,7.64676,-0.79632,7.688111864,30.42,0.87,30.43243829,36.94676,-7.56632,37.71355556,7.64676,-0.79632,7.688111864,29.3,-6.77,30.07196202
23/11/2020 19:00,36.01404,-0.28336,36.01515473,7.12404,-1.32336,7.245911096,28.89,1.04,28.90871322,34.91404,-7.82336,35.77981485,7.12404,-1.32336,7.245911096,27.79,-6.5,28.5400438
23/11/2020 19:30,34.9022,-0.8498,34.91254395,5.7222,-0.9198,5.795653965,29.18,0.07,29.18008396,33.7922,-8.4398,34.83020248,5.7222,-0.9198,5.795653965,28.07,-7.52,29.05985719
23/11/2020 20:00,33.59868,-1.0488,33.61504543,5.99868,-1.0188,6.084580116,27.6,-0.03,27.6000163,32.53868,-8.6188,33.6607993,5.99868,-1.0188,6.084580116,26.54,-7.6,27.60673106
23/11/2020 20:30,32.25216,-1.65464,32.2945763,6.75216,-1.21464,6.86054043,25.5,-0.44,25.5037958,31.26216,-9.16464,32.5778034,6.75216,-1.21464,6.86054043,24.51,-7.95,25.76708365
23/11/2020 21:00,31.16636,-2.0706,31.23506651,5.79636,-1.0206,5.885525772,25.37,-1.05,25.39171912,30.15636,-9.5306,31.62654557,5.79636,-1.0206,5.885525772,24.36,-8.51,25.80367609
23/11/2020 21:30,28.99508,-2.52548,29.10485721,5.90508,-1.00548,5.990071772,23.09,-1.52,23.13997623,28.06508,-9.95548,29.77852074,5.90508,-1.00548,5.990071772,22.16,-8.95,23.89912341
23/11/2020 22:00,26.69472,-2.7582,26.83683556,7.70472,-1.4382,7.837801319,18.99,-1.32,19.0358215,25.86472,-10.1782,27.79531428,7.70472,-1.4382,7.837801319,18.16,-8.74,20.15373911
23/11/2020 22:30,24.4528,-4.26008,24.82111419,7.4628,-1.72008,7.65846323,16.99,-2.54,17.17881544,23.6728,-11.60008,26.36215689,7.4628,-1.72008,7.65846323,16.21,-9.88,18.98363769
23/11/2020 23:00,22.07028,-4.73764,22.57304791,6.92028,-1.54764,7.091224496,15.15,-3.19,15.48220269,21.33028,-12.12764,24.5369211,6.92028,-1.54764,7.091224496,14.41,-10.58,17.87692647
23/11/2020 23:30,20.29392,-5.32496,20.98090532,7.87392,-2.06496,8.140188939,12.42,-3.26,12.84071649,19.63392,-12.71496,23.39147328,7.87392,-2.06496,8.140188939,11.76,-10.65,15.8656894
24/11/2020 00:00,18.8186,-5.64072,19.64579925,6.1686,-1.53072,6.355684832,12.65,-4.11,13.30092478,18.1486,-13.13072,22.4006136,6.1686,-1.53072,6.355684832,11.98,-11.6,16.67574286
24/11/2020 00:30,18.28392,-5.717,19.15687395,5.26392,-1.107,5.379061514,13.02,-4.61,13.81204185,17.58392,-13.007,21.871815,5.26392,-1.107,5.379061514,12.32,-11.9,17.12870106
24/11/2020 01:00,17.86828,-5.74008,18.76763034,4.05828,-0.82008,4.140310105,13.81,-4.92,14.66023533,17.16828,-13.06008,21.57117354,4.05828,-0.82008,4.140310105,13.11,-12.24,17.93571019
24/11/2020 01:30,17.68668,-5.9872,18.67257918,2.50668,-0.1872,2.513660371,15.18,-5.8,16.25030461,16.95668,-13.3672,21.59192054,2.50668,-0.1872,2.513660371,14.45,-13.18,19.55798814
24/11/2020 02:00,17.17796,-6.0138,18.20022253,2.30796,-0.1638,2.313765287,14.87,-5.85,15.97934292,16.50796,-13.5038,21.32757271,2.30796,-0.1638,2.313765287,14.2,-13.34,19.48321329
24/11/2020 02:30,16.77056,-6.14632,17.86138103,1.87056,-0.16632,1.877939577,14.9,-5.98,16.05522968,16.04056,-13.63632,21.05347449,1.87056,-0.16632,1.877939577,14.17,-13.47,19.5506982
24/11/2020 03:00,16.3176,-6.12156,17.42806836,1.9476,-0.15156,1.953488212,14.37,-5.97,15.56077762,15.5976,-13.60156,20.69510957,1.9476,-0.15156,1.953488212,13.65,-13.45,19.16311561
24/11/2020 03:30,15.8916,-6.07376,17.01274555,3.0816,-0.74376,3.170084778,12.81,-5.33,13.87461711,15.2316,-13.28376,20.21039134,3.0816,-0.74376,3.170084778,12.15,-12.54,17.46064432
24/11/2020 04:00,16.05128,-6.04268,17.15102245,2.05128,-0.56268,2.12705393,14,-5.48,15.03430743,15.36128,-13.25268,20.28798784,2.05128,-0.56268,2.12705393,13.31,-12.69,18.39000272
24/11/2020 04:30,16.234,-5.93332,17.28430046,2.304,-0.55332,2.369510292,13.93,-5.38,14.93282626,15.554,-13.06332,20.31199757,2.304,-0.55332,2.369510292,13.25,-12.51,18.22258489
24/11/2020 05:00,16.46404,-5.93484,17.50105537,1.99404,-0.47484,2.049797197,14.47,-5.46,15.46584948,15.75404,-13.06484,20.4665537,1.99404,-0.47484,2.049797197,13.76,-12.59,18.65062197
24/11/2020 05:30,17.47544,-5.63904,18.36272788,1.40544,-0.32904,1.443443423,16.07,-5.31,16.92456794,16.74544,-12.71904,21.02816538,1.40544,-0.32904,1.443443423,15.34,-12.39,19.71871446
24/11/2020 06:00,18.97768,-5.40228,19.73162354,0.96768,-0.24228,0.997549087,18.01,-5.16,18.73461235,18.18768,-12.49228,22.06464963,0.96768,-0.24228,0.997549087,17.22,-12.25,21.13269741
24/11/2020 06:30,22.0364,-4.58836,22.5090198,0.8964,-0.28836,0.941639235,21.14,-4.3,21.5728904,21.1764,-11.73836,24.21216662,0.8964,-0.28836,0.941639235,20.28,-11.45,23.28907254
24/11/2020 07:00,23.99232,-4.02756,24.32802208,4.79232,-1.71756,5.090809694,19.2,-2.31,19.33846168,23.19232,-11.15756,25.73664415,4.79232,-1.71756,5.090809694,18.4,-9.44,20.68027079
24/11/2020 07:30,27.77152,-3.85564,28.03789013,2.35152,-0.57564,2.420951821,25.42,-3.28,25.63073936,26.79152,-10.96564,28.94876171,2.35152,-0.57564,2.420951821,24.44,-10.39,26.55683904
24/11/2020 08:00,30.14384,-4.299,30.4488504,2.46384,-0.459,2.506229947,27.68,-3.84,27.94508901,29.48384,-7.379,30.39319763,2.46384,-0.459,2.506229947,27.02,-6.92,27.89205622
24/11/2020 08:30,31.33432,-5.18136,31.75981897,2.97432,-0.62136,3.038530519,28.36,-4.56,28.72426152,31.02432,-4.06136,31.28902486,2.97432,-0.62136,3.038530519,28.05,-3.44,28.26015039
24/11/2020 09:00,31.99156,-4.89148,32.363351,2.49156,-0.50148,2.541525806,29.5,-4.39,29.82485708,31.69156,-3.78148,31.91636831,2.49156,-0.50148,2.541525806,29.2,-3.28,29.38364171
24/11/2020 09:30,32.6904,-4.60564,33.01324237,2.3004,-0.39564,2.334174623,30.39,-4.21,30.6802249,32.3704,-3.49564,32.55859787,2.3004,-0.39564,2.334174623,30.07,-3.1,30.22937148
24/11/2020 10:00,33.25508,-4.36564,33.54041083,3.11508,-0.57564,3.167820199,30.14,-3.79,30.37735505,32.94508,-3.24564,33.1045688,3.11508,-0.57564,3.167820199,29.83,-2.67,29.94925375
24/11/2020 10:30,32.9916,-4.2064,33.25867513,4.5216,-0.8064,4.592945408,28.47,-3.4,28.67230197,32.5716,-4.3564,32.86163945,4.5216,-0.8064,4.592945408,28.05,-3.55,28.27375108
24/11/2020 11:00,33.01476,-2.21904,33.08925077,3.25476,-0.50904,3.294326089,29.76,-1.71,29.80908754,31.91476,-9.52904,33.30697388,3.25476,-0.50904,3.294326089,28.66,-9.02,30.04589822
24/11/2020 11:30,33.62848,-1.5142,33.66255291,4.12848,-0.6642,4.181567738,29.5,-0.85,29.51224322,32.52848,-8.9342,33.73309859,4.12848,-0.6642,4.181567738,28.4,-8.27,29.57960277
24/11/2020 12:00,35.00812,0.09772,35.00825639,2.59812,-0.42228,2.632213504,32.41,0.52,32.41417128,33.84812,-7.33228,34.63318578,2.59812,-0.42228,2.632213504,31.25,-6.91,32.00485276
24/11/2020 12:30,35.1412,0.22832,35.14194171,3.6612,-0.57168,3.705563852,31.48,0.8,31.49016354,34.0012,-7.18168,34.75137593,3.6612,-0.57168,3.705563852,30.34,-6.61,31.051694
24/11/2020 13:00,34.29812,0.06972,34.29819086,5.47812,-0.98028,5.565136801,28.82,1.05,28.839121,33.22812,-7.32028,34.02490938,5.47812,-0.98028,5.565136801,27.75,-6.34,28.46503294
24/11/2020 13:30,33.27048,-0.1584,33.27085707,5.55048,-0.9684,5.634325762,27.72,0.81,27.73183189,32.23048,-7.4784,33.08670893,5.55048,-0.9684,5.634325762,26.68,-6.51,27.4627475
24/11/2020 14:00,33.438,-0.1678,33.43842103,5.328,-0.9378,5.409903219,28.11,0.77,28.12054409,32.398,-7.5278,33.26106097,5.328,-0.9378,5.409903219,27.07,-6.59,27.86059942
24/11/2020 14:30,34.42512,-0.0302,34.42513325,4.69512,-0.7902,4.761151946,29.73,0.76,29.73971251,33.32512,-7.4102,34.1390493,4.69512,-0.7902,4.761151946,28.63,-6.62,29.38539263
24/11/2020 15:00,34.50924,-0.23488,34.51003932,4.44924,-0.70488,4.504730002,30.06,0.47,30.06367409,33.39924,-7.60488,34.25410096,4.44924,-0.70488,4.504730002,28.95,-6.9,29.76092236
24/11/2020 15:30,34.73996,-0.93896,34.7526469,3.54996,-0.49896,3.584853844,31.19,-0.44,31.1931034,33.61996,-8.20896,34.60763983,3.54996,-0.49896,3.584853844,30.07,-7.71,31.0426964
24/11/2020 16:00,36.18744,-1.98668,36.24193305,3.54744,-0.52668,3.586324355,32.64,-1.46,32.67263687,35.01744,-9.17668,36.19989724,3.54744,-0.52668,3.586324355,31.47,-8.65,32.63714755
24/11/2020 16:30,37.17596,-5.20844,37.53904433,5.56596,-0.83844,5.628755844,31.61,-4.37,31.91064086,36.52596,-7.29844,37.24799297,5.56596,-0.83844,5.628755844,30.96,-6.46,31.62677979
24/11/2020 17:00,39.08856,-5.92092,39.53445101,10.07856,-0.97092,10.12521888,29.01,-4.95,29.42928134,38.77856,-4.80092,39.07461514,10.07856,-0.97092,10.12521888,28.7,-3.83,28.95442799
24/11/2020 17:30,38.5844,-5.80124,39.01807669,10.0944,-1.01124,10.14492571,28.49,-4.79,28.88986327,38.2744,-4.68124,38.55961233,10.0944,-1.01124,10.14492571,28.18,-3.67,28.41797495
24/11/2020 18:00,38.20416,-5.19408,38.55562616,11.05416,-1.23408,11.12283268,27.15,-3.96,27.43727574,37.89416,-4.07408,38.11253718,11.05416,-1.23408,11.12283268,26.84,-2.84,26.98983512
24/11/2020 18:30,37.5354,-4.86092,37.84884141,10.7154,-1.06092,10.76779218,26.82,-3.8,27.08786444,37.2354,-3.75092,37.4238482,10.7154,-1.06092,10.76779218,26.52,-2.69,26.65607811
24/11/2020 19:00,36.61824,-4.75128,36.92519685,9.49824,-0.88128,9.53903651,27.12,-3.87,27.39473125,36.33824,-3.63128,36.51922618,9.49824,-0.88128,9.53903651,26.84,-2.75,26.98051334
