Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
24/11/2020 19:30,35.56884,-4.41228,35.84146473,7.27884,-0.42228,7.291078942,28.29,-3.99,28.56998775,35.25884,-3.31228,35.41407908,7.27884,-0.42228,7.291078942,27.98,-2.89,28.12885529
24/11/2020 20:00,33.10864,-5.53984,33.56891225,4.50864,-0.69984,4.56263199,28.6,-4.84,29.00664751,32.80864,-4.45984,33.11037649,4.50864,-0.69984,4.56263199,28.3,-3.76,28.54868824
24/11/2020 20:30,32.27676,-7.07236,33.04251068,4.13676,-0.70236,4.195961495,28.14,-6.37,28.85197567,31.96676,-5.96236,32.51804855,4.13676,-0.70236,4.195961495,27.83,-5.26,28.32272056
24/11/2020 21:00,30.81008,-7.42604,31.69238236,3.52008,-0.62604,3.57531667,27.29,-6.8,28.12443955,30.50008,-6.31604,31.14718673,3.52008,-0.62604,3.57531667,26.98,-5.69,27.57347457
24/11/2020 21:30,29.13844,-7.84996,30.1773186,3.17844,-0.57996,3.230918513,25.96,-7.27,26.95875554,28.83844,-6.71996,29.61103652,3.17844,-0.57996,3.230918513,25.66,-6.14,26.38437416
24/11/2020 22:00,27.04796,-8.33432,28.30288024,3.02796,-0.54432,3.076495738,24.02,-7.79,25.25162371,26.76796,-7.19432,27.71789896,3.02796,-0.54432,3.076495738,23.74,-6.65,24.65380498
24/11/2020 22:30,25.04596,-8.74896,26.53006622,3.13596,-0.58896,3.190786581,21.91,-8.16,23.38019889,24.76596,-7.56896,25.89675521,3.13596,-0.58896,3.190786581,21.63,-6.98,22.72833694
24/11/2020 23:00,22.86168,-9.10036,24.60636025,3.09168,-0.54036,3.138546503,19.77,-8.56,21.54359534,22.61168,-7.95036,23.96865237,3.09168,-0.54036,3.138546503,19.52,-7.41,20.87914031
24/11/2020 23:30,21.05872,-9.40412,23.06311256,2.62872,-0.47412,2.671134331,18.43,-8.93,20.47949706,20.78872,-8.23412,22.36004498,2.62872,-0.47412,2.671134331,18.16,-7.76,19.74849868
25/11/2020 00:00,19.15868,-9.65976,21.45614091,4.64868,-0.86976,4.72934543,14.51,-8.79,16.96479295,18.92868,-8.46976,20.73720716,4.64868,-0.86976,4.72934543,14.28,-7.6,16.17647675
25/11/2020 00:30,18.44908,-9.7278,20.85662115,3.70908,-0.7578,3.785701426,14.74,-8.97,17.25481092,18.21908,-8.5478,20.12460586,3.70908,-0.7578,3.785701426,14.51,-7.79,16.46888582
25/11/2020 01:00,18.17344,-9.78784,20.641602,2.68344,-0.53784,2.736808744,15.49,-9.25,18.04169061,17.95344,-8.60784,19.91032188,2.68344,-0.53784,2.736808744,15.27,-8.07,17.27129989
25/11/2020 01:30,17.9694,-9.90572,20.51883586,0.8694,-0.04572,0.870601331,17.1,-9.86,19.73903746,17.7394,-8.71572,19.76487003,0.8694,-0.04572,0.870601331,16.87,-8.67,18.96749325
25/11/2020 02:00,17.89372,-9.95336,20.47570733,0.24372,0.20664,0.319530168,17.65,-10.16,20.36536521,17.65372,-8.78336,19.71804358,0.24372,0.20664,0.319530168,17.41,-8.99,19.59408584
25/11/2020 02:30,17.69864,-10.15912,20.40709624,0.09864,0.29088,0.30714984,17.6,-10.45,20.46857347,17.45864,-8.94912,19.61863551,0.09864,0.29088,0.30714984,17.36,-9.24,19.66588925
25/11/2020 03:00,17.24568,-9.26192,19.57540908,0.08568,0.29808,0.310149559,17.16,-9.56,19.64329911,16.77568,-11.47192,20.32309986,0.08568,0.29808,0.310149559,16.69,-11.77,20.42275691
25/11/2020 03:30,17.07432,-7.7326,18.7436791,0.09432,0.1674,0.192143234,16.98,-7.9,18.72779752,16.29432,-14.9226,22.09499615,0.09432,0.1674,0.192143234,16.2,-15.09,22.13928861
25/11/2020 04:00,16.96692,-7.72576,18.64306149,0.28692,-0.09576,0.302478204,16.68,-7.63,18.34228176,16.19692,-14.92576,22.02540644,0.28692,-0.09576,0.302478204,15.91,-14.83,21.74987356
25/11/2020 04:30,16.98184,-7.59376,18.60236761,0.32184,-0.11376,0.341353663,16.66,-7.48,18.26214664,16.22184,-14.79376,21.95457647,0.32184,-0.11376,0.341353663,15.9,-14.68,21.6405268
25/11/2020 05:00,17.17156,-7.40984,18.70209084,0.51156,-0.15984,0.535950053,16.66,-7.25,18.16915243,16.40156,-14.59984,21.95828997,0.51156,-0.15984,0.535950053,15.89,-14.44,21.47104329
25/11/2020 05:30,17.97524,-7.05008,19.30836298,0.61524,-0.10008,0.623326771,17.36,-6.95,18.69952138,17.19524,-14.19008,22.29427391,0.61524,-0.10008,0.623326771,16.58,-14.09,21.75832025
25/11/2020 06:00,19.21288,-6.8392,20.39385727,1.26288,-0.1692,1.274164249,17.95,-6.67,19.14918797,18.42288,-14.0792,23.18677166,1.26288,-0.1692,1.274164249,17.16,-13.91,22.08967406
25/11/2020 06:30,21.67764,-6.05112,22.50635753,1.54764,-0.23112,1.564802232,20.13,-5.82,20.95445776,20.82764,-13.27112,24.69642108,1.54764,-0.23112,1.564802232,19.28,-13.04,23.27573844
25/11/2020 07:00,24.74152,-5.4198,25.32818675,1.27152,-0.0198,1.271674153,23.47,-5.4,24.08320784,23.80152,-12.6298,26.94483628,1.27152,-0.0198,1.271674153,22.53,-12.61,25.8188497
25/11/2020 07:30,28.54644,-5.14964,29.0072065,0.94644,0.00036,0.946440068,27.6,-5.15,28.07636907,27.81644,-8.95964,29.22378284,0.94644,0.00036,0.946440068,26.87,-8.96,28.32452118
25/11/2020 08:00,30.55012,-5.82836,31.10111915,1.05012,-0.10836,1.055695933,29.5,-5.72,30.04943261,30.24012,-4.72836,30.60755211,1.05012,-0.10836,1.055695933,29.19,-4.62,29.55335006
25/11/2020 08:30,32.12524,-5.17012,32.53861069,0.79524,-0.06012,0.797509293,31.33,-5.11,31.74399156,31.80524,-4.08012,32.06588016,0.79524,-0.06012,0.797509293,31.01,-4.02,31.26948193
25/11/2020 09:00,32.31932,-4.87808,32.68538067,1.57932,-0.20808,1.592968596,30.74,-4.67,31.09270815,32.00932,-3.78808,32.23268709,1.57932,-0.20808,1.592968596,30.43,-3.58,30.63986456
25/11/2020 09:30,33.46628,-4.60472,33.7815829,2.00628,-0.32472,2.032388377,31.46,-4.28,31.74980315,33.13628,-3.51472,33.32215943,2.00628,-0.32472,2.032388377,31.13,-3.19,31.29301839
25/11/2020 10:00,33.43564,-4.62656,33.75421573,1.65564,-0.10656,1.659065654,31.78,-4.52,32.09982554,33.12564,-3.55656,33.31601934,1.65564,-0.10656,1.659065654,31.47,-3.45,31.65854387
25/11/2020 10:30,33.67744,-4.5516,33.98362882,2.91744,-0.1116,2.919573721,30.76,-4.44,31.0787902,33.34744,-3.4516,33.52559167,2.91744,-0.1116,2.919573721,30.43,-3.34,30.61275061
25/11/2020 11:00,34.30316,-4.21432,34.56106594,6.20316,-0.09432,6.203877034,28.1,-4.12,28.40042957,34.01316,-3.12432,34.15635268,6.20316,-0.09432,6.203877034,27.81,-3.03,27.97457774
25/11/2020 11:30,33.85916,-4.31848,34.1334438,6.23916,-0.16848,6.241434372,27.62,-4.15,27.9300358,33.55916,-3.21848,33.71314037,6.23916,-0.16848,6.241434372,27.32,-3.05,27.48972353
25/11/2020 12:00,33.815,-4.24904,34.08091205,6.525,-0.32904,6.533291079,27.29,-3.92,27.57010156,33.525,-3.13904,33.67163787,6.525,-0.32904,6.533291079,27,-2.81,27.14583025
25/11/2020 12:30,34.29024,-4.18316,34.54445523,6.24024,-0.26316,6.245786455,28.05,-3.92,28.32258639,34.00024,-3.09316,34.14064965,6.24024,-0.26316,6.245786455,27.76,-2.83,27.90387966
25/11/2020 13:00,33.54388,-4.80116,33.8857348,1.61388,-0.19116,1.625161777,31.93,-4.61,32.26107562,33.20388,-3.71116,33.41063237,1.61388,-0.19116,1.625161777,31.59,-3.52,31.7855077
25/11/2020 13:30,33.46964,-5.13272,33.86091576,0.98964,-0.07272,0.992308182,32.48,-5.06,32.87178121,33.13964,-4.04272,33.385316,0.98964,-0.07272,0.992308182,32.15,-3.97,32.39418775
25/11/2020 14:00,33.58764,-5.13328,33.97764154,1.00764,-0.05328,1.009047634,32.58,-5.08,32.97366828,33.25764,-4.03328,33.5013129,1.00764,-0.05328,1.009047634,32.25,-3.98,32.49465956
25/11/2020 14:30,33.67404,-5.09432,34.05720285,0.73404,-0.00432,0.734052712,32.94,-5.09,33.33094208,33.34404,-3.99432,33.58242987,0.73404,-0.00432,0.734052712,32.61,-3.99,32.85319163
25/11/2020 15:00,33.56832,-5.19756,33.96831962,0.59832,-0.00756,0.59836776,32.97,-5.19,33.37599437,33.22832,-4.09756,33.48001266,0.59832,-0.00756,0.59836776,32.63,-4.09,32.88533108
25/11/2020 15:30,33.84316,-5.29788,34.25532092,0.53316,0.04212,0.534821166,33.31,-5.34,33.73531829,33.50316,-4.19788,33.76512885,0.53316,0.04212,0.534821166,32.97,-4.24,33.24151772
25/11/2020 16:00,35.20312,-5.19492,35.58436246,0.30312,0.05508,0.308083659,34.9,-5.25,35.29266921,34.86312,-4.11492,35.1051236,0.30312,0.05508,0.308083659,34.56,-4.17,34.81066647
25/11/2020 16:30,36.4928,-5.17616,36.85806675,0.4428,-0.05616,0.446347158,36.05,-5.12,36.4117687,36.1328,-4.09616,36.36423741,0.4428,-0.05616,0.446347158,35.69,-4.04,35.91793006
25/11/2020 17:00,39.03188,-4.83284,39.32993769,4.60188,-0.04284,4.6020794,34.43,-4.79,34.76160238,38.69188,-3.75284,38.87345349,4.60188,-0.04284,4.6020794,34.09,-3.71,34.29128461
25/11/2020 17:30,41.54748,-4.0502,41.74442735,10.52748,1.0098,10.57579932,31.02,-5.06,31.42998568,41.23748,-2.9602,41.34359129,10.52748,1.0098,10.57579932,30.71,-3.97,30.96554537
25/11/2020 18:00,41.386,-4.04092,41.58280931,10.386,1.18908,10.45384653,31,-5.23,31.43808041,41.056,-2.94092,41.1611971,10.386,1.18908,10.45384653,30.67,-4.13,30.94682213
25/11/2020 18:30,40.80816,-4.36224,41.04065132,10.56816,1.15776,10.63138815,30.24,-5.52,30.7396812,40.50816,-3.25224,40.63850504,10.56816,1.15776,10.63138815,29.94,-4.41,30.26304182
25/11/2020 19:00,39.99516,-4.71868,40.27255597,10.41516,1.38132,10.50636011,29.58,-6.1,30.20242374,39.68516,-3.61868,39.84980262,10.41516,1.38132,10.50636011,29.27,-5,29.69398761
25/11/2020 19:30,37.57304,-5.74864,38.01026436,4.52304,0.44136,4.544523021,33.05,-6.19,33.62467249,37.24304,-4.64864,37.53203808,4.52304,0.44136,4.544523021,32.72,-5.09,33.11353953
25/11/2020 20:00,35.9662,-6.62552,36.57136937,0.2862,0.20448,0.351742108,35.68,-6.83,36.32783093,35.6162,-5.52552,36.04226788,0.2862,0.20448,0.351742108,35.33,-5.73,35.79164428
25/11/2020 20:30,34.37436,-7.25376,35.13137714,0.32436,0.15624,0.360028259,34.05,-7.41,34.8469597,34.03436,-6.15376,34.58621724,0.32436,0.15624,0.360028259,33.71,-6.31,34.29548367
25/11/2020 21:00,32.7572,-7.777,33.66772759,0.4572,0.243,0.517765236,32.3,-8.02,33.28078124,32.4172,-6.667,33.09567562,0.4572,0.243,0.517765236,31.96,-6.91,32.69846632
25/11/2020 21:30,30.86484,-8.15112,31.92301843,0.29484,0.21888,0.367204412,30.57,-8.37,31.69513843,30.55484,-7.04112,31.35563136,0.29484,0.21888,0.367204412,30.26,-7.26,31.11872748
25/11/2020 22:00,28.7958,-8.37696,29.98952411,0.1458,0.20304,0.249965761,28.65,-8.58,29.90717138,28.4858,-7.26696,29.39812085,0.1458,0.20304,0.249965761,28.34,-7.47,29.30795967
25/11/2020 22:30,26.8274,-8.85,28.24945824,0.1674,0.18,0.245810415,26.66,-9.03,28.1477619,26.5374,-7.72,27.63751072,0.1674,0.18,0.245810415,26.37,-7.9,27.52792945
25/11/2020 23:00,24.76788,-9.11644,26.3923731,0.13788,0.22356,0.262659414,24.63,-9.34,26.34145972,24.48788,-7.96644,25.75112489,0.13788,0.22356,0.262659414,24.35,-8.19,25.69043791
25/11/2020 23:30,22.67468,-9.56076,24.60791021,0.18468,0.12924,0.225410026,22.49,-9.69,24.48869535,22.40468,-8.39076,23.92435034,0.18468,0.12924,0.225410026,22.22,-8.52,23.79745365
26/11/2020 00:00,21.08428,-9.64096,23.18393782,0.13428,0.14904,0.200609172,20.95,-9.79,23.12458864,20.76428,-9.34096,22.76859367,0.13428,0.14904,0.200609172,20.63,-9.49,22.70808226
26/11/2020 00:30,19.94004,-7.58924,21.33545779,0.14004,0.14076,0.198556237,19.8,-7.73,21.25542049,19.10004,-14.70924,24.10753553,0.14004,0.14076,0.198556237,18.96,-14.85,24.08327428
26/11/2020 01:00,19.39252,-7.64164,20.84381188,0.18252,0.10836,0.212262667,19.21,-7.75,20.71440562,18.59252,-14.72164,23.71515305,0.18252,0.10836,0.212262667,18.41,-14.83,23.64015651
26/11/2020 01:30,18.94436,-7.73848,20.4639402,0.14436,0.28152,0.316375283,18.8,-8.02,20.43918785,18.14436,-14.78848,23.40762569,0.14436,0.28152,0.316375283,18,-15.07,23.47562353
26/11/2020 02:00,18.512,-7.69452,20.04743829,0.252,0.28548,0.380792372,18.26,-7.98,19.92756884,17.722,-14.73452,23.047242,0.252,0.28548,0.380792372,17.47,-15.02,23.03912542
26/11/2020 02:30,18.02548,-7.73172,19.61370499,0.37548,0.27828,0.467359593,17.65,-8.01,19.38253337,17.24548,-14.86172,22.76570451,0.37548,0.27828,0.467359593,16.87,-15.14,22.66752082
26/11/2020 03:00,17.77772,-7.7738,19.40307437,0.29772,0.2862,0.412974138,17.48,-8.06,19.24874022,16.99772,-14.9138,22.6129148,0.29772,0.2862,0.412974138,16.7,-15.2,22.5816297
26/11/2020 03:30,17.91064,-7.74572,19.51376959,0.26064,0.22428,0.343852771,17.65,-7.97,19.36603728,17.13064,-14.94572,22.73396959,0.26064,0.22428,0.343852771,16.87,-15.17,22.68756928
26/11/2020 04:00,17.87632,-7.60648,19.42733525,0.25632,0.08352,0.269584,17.62,-7.69,19.22499675,17.10632,-14.82648,22.63737381,0.25632,0.08352,0.269584,16.85,-14.91,22.49956888
26/11/2020 04:30,18.02736,-7.52404,19.53450502,0.29736,-0.01404,0.297691268,17.73,-7.51,19.25494742,17.24736,-14.74404,22.69048573,0.29736,-0.01404,0.297691268,16.95,-14.73,22.45607713
26/11/2020 05:00,18.36232,-7.52,19.84250982,0.11232,0.09,0.143929783,18.25,-7.61,19.77307766,17.56232,-14.72,22.91535476,0.11232,0.09,0.143929783,17.45,-14.81,22.88752062
26/11/2020 05:30,19.09572,-7.29376,20.44126848,0.13572,0.06624,0.151022038,18.96,-7.36,20.33841685,18.28572,-14.40376,23.27736794,0.13572,0.06624,0.151022038,18.15,-14.47,23.21213907
26/11/2020 06:00,20.28816,-7.04444,21.47634911,0.12816,0.20556,0.242239343,20.16,-7.25,21.42400756,19.45816,-14.14444,24.05587607,0.12816,0.20556,0.242239343,19.33,-14.35,24.07428919
26/11/2020 06:30,23.23776,-6.18512,24.04681266,0.16776,0.25488,0.305134777,23.07,-6.44,23.95200409,22.32776,-13.24512,25.96077947,0.16776,0.25488,0.305134777,22.16,-13.5,25.94832557
26/11/2020 07:00,25.8036,-5.80248,26.44795922,0.1836,0.22752,0.292359899,25.62,-6.03,26.32005509,24.8236,-12.93248,27.99035827,0.1836,0.22752,0.292359899,24.64,-13.16,27.9341225
26/11/2020 07:30,29.92032,-4.77076,30.29827883,0.94032,0.21924,0.965540201,28.98,-4.99,29.40647038,28.86032,-11.93076,31.22917073,0.94032,0.21924,0.965540201,27.92,-12.15,30.44911986
26/11/2020 08:00,32.89172,-3.63084,33.09151317,4.49172,0.20916,4.496587202,28.4,-3.84,28.65842982,31.84172,-10.74084,33.60447554,4.49172,0.20916,4.496587202,27.35,-10.95,29.46056686
26/11/2020 08:30,34.79868,-0.93828,34.81132717,4.55868,0.17172,4.561913097,30.24,-1.11,30.26036517,33.66868,-8.53828,34.73445319,4.55868,0.17172,4.561913097,29.11,-8.71,30.38513123
26/11/2020 09:00,35.48092,-0.50628,35.48453189,4.66092,0.15372,4.663454201,30.82,-0.66,30.82706603,34.34092,-8.08628,35.28011778,4.66092,0.15372,4.663454201,29.68,-8.24,30.80259729
26/11/2020 09:30,36.89228,-0.44084,36.89491379,4.83228,0.11916,4.83374897,32.06,-0.56,32.06489046,35.72228,-8.01084,36.6094912,4.83228,0.11916,4.83374897,30.89,-8.13,31.941963
26/11/2020 10:00,36.3592,-0.08748,36.35930524,5.3892,0.09252,5.389994118,30.97,-0.18,30.97052308,35.2092,-7.69748,36.04079582,5.3892,0.09252,5.389994118,29.82,-7.79,30.82071544
26/11/2020 10:30,37.4282,0.65408,37.43391478,11.4282,1.05408,11.47670858,26,-0.4,26.00307674,36.4182,-6.95592,37.07654399,11.4282,1.05408,11.47670858,24.99,-8.01,26.24233602
26/11/2020 11:00,36.78584,0.3448,36.7874559,11.26584,1.1448,11.32385614,25.52,-0.8,25.53253611,35.77584,-7.2652,36.50607975,11.26584,1.1448,11.32385614,24.51,-8.41,25.91270345
26/11/2020 11:30,36.21232,-0.42492,36.21481295,7.22232,0.41508,7.234237872,28.99,-0.84,29.00216716,35.12232,-7.89492,35.99871003,7.22232,0.41508,7.234237872,27.9,-8.31,29.11127101
26/11/2020 12:00,35.73804,-0.68876,35.74467643,6.27804,0.11124,6.279025448,29.46,-0.8,29.47086018,34.63804,-8.11876,35.5767913,6.27804,0.11124,6.279025448,28.36,-8.23,29.53002709
26/11/2020 12:30,36.36052,0.33096,36.3620262,11.99052,1.11096,12.04187701,24.37,-0.78,24.38247937,35.39052,-7.10904,36.09747021,11.99052,1.11096,12.04187701,23.4,-8.22,24.80178219
26/11/2020 13:00,35.8158,-0.06024,35.81585066,11.2158,1.22976,11.2830173,24.6,-1.29,24.63379995,34.8458,-7.49024,35.64173779,11.2158,1.22976,11.2830173,23.63,-8.72,25.18760211
26/11/2020 13:30,34.96796,-0.97644,34.98159032,6.71796,0.40356,6.730070374,28.25,-1.38,28.28368611,33.90796,-8.46644,34.94896791,6.71796,0.40356,6.730070374,27.19,-8.87,28.60022727
26/11/2020 14:00,35.26684,-0.21016,35.26746618,10.98684,1.23984,11.05657526,24.28,-1.45,24.32325842,34.29684,-7.66016,35.14187367,10.98684,1.23984,11.05657526,23.31,-8.9,24.95127452
26/11/2020 14:30,35.35708,-0.43772,35.35978938,9.84708,1.32228,9.93546219,25.51,-1.76,25.57064137,34.36708,-7.92772,35.26960352,9.84708,1.32228,9.93546219,24.52,-9.25,26.20673387
26/11/2020 15:00,34.40668,-1.1616,34.42628274,4.30668,0.4284,4.327934748,30.1,-1.59,30.14196576,33.28668,-8.6316,34.387608,4.30668,0.4284,4.327934748,28.98,-9.06,30.36320141
26/11/2020 15:30,36.11084,-1.37264,36.13691888,3.75084,0.29736,3.762608626,32.36,-1.67,32.40306313,34.93084,-8.83264,36.03025274,3.75084,0.29736,3.762608626,31.18,-9.13,32.48921821
26/11/2020 16:00,38.03428,-0.48308,38.03734772,10.12428,0.91692,10.1657163,27.91,-1.4,27.9450908,36.97428,-7.88308,37.80529502,10.12428,0.91692,10.1657163,26.85,-8.8,28.25530924
26/11/2020 16:30,39.43896,-1.0104,39.45190077,15.34896,-1.0404,15.38418036,24.09,0.03,24.09001868,38.49896,-8.4204,39.40904791,15.34896,-1.0404,15.38418036,23.15,-7.38,24.29787851
26/11/2020 17:00,40.78284,-1.1422,40.79883159,15.34284,-1.0422,15.37819626,25.44,-0.1,25.44019654,39.81284,-8.6722,40.74640207,15.34284,-1.0422,15.37819626,24.47,-7.63,25.63196832
26/11/2020 17:30,41.55572,-1.10116,41.57030693,15.16572,-1.09116,15.20492332,26.39,-0.01,26.39000189,40.54572,-8.64116,41.45630298,15.16572,-1.09116,15.20492332,25.38,-7.55,26.47917861
26/11/2020 18:00,41.6664,-1.02736,41.67906378,15.2964,-1.10736,15.33643046,26.37,0.08,26.37012135,40.6664,-8.58736,41.56319094,15.2964,-1.10736,15.33643046,25.37,-7.48,26.44971266
26/11/2020 18:30,41.14656,-1.24668,41.16544195,12.07656,-0.25668,12.07928748,29.07,-0.99,29.0868527,40.05656,-8.87668,41.02832493,12.07656,-0.25668,12.07928748,27.98,-8.62,29.27771849
26/11/2020 19:00,39.37344,-1.89224,39.41888316,0.70344,0.52776,0.879408012,38.67,-2.42,38.74564879,38.02344,-9.49224,39.19036373,0.70344,0.52776,0.879408012,37.32,-10.02,38.64172356
26/11/2020 19:30,37.73304,-2.6672,37.82718947,0.29304,0.3528,0.458628697,37.44,-3.02,37.56160273,36.42304,-10.0872,37.79403983,0.29304,0.3528,0.458628697,36.13,-10.44,37.60811747
26/11/2020 20:00,37.55196,-2.63928,37.64459455,5.60196,1.35072,5.762499489,31.95,-3.99,32.19817697,36.38196,-10.02928,37.73901788,5.60196,1.35072,5.762499489,30.78,-11.38,32.81634958
26/11/2020 20:30,35.51092,-3.57872,35.6907926,0.70092,0.52128,0.873511125,34.81,-4.1,35.05062196,34.26092,-10.93872,35.9647916,0.70092,0.52128,0.873511125,33.56,-11.46,35.46272973
26/11/2020 21:00,34.0256,-4.084,34.26981925,0.0756,0.306,0.315200508,33.95,-4.39,34.232654,32.8056,-11.464,34.7509811,0.0756,0.306,0.315200508,32.73,-11.77,34.78197522
26/11/2020 21:30,31.74232,-4.4808,32.0570187,1.91232,-0.3708,1.947937479,29.83,-4.11,30.11180832,30.63232,-11.8908,32.85924761,1.91232,-0.3708,1.947937479,28.72,-11.52,30.94428542
26/11/2020 22:00,29.76524,-4.82836,30.15431267,0.07524,0.25164,0.262647572,29.69,-5.08,30.12146245,28.65524,-12.21836,31.15142213,0.07524,0.25164,0.262647572,28.58,-12.47,31.18200282
26/11/2020 22:30,27.75488,-5.29348,28.25516403,0.07488,0.23652,0.248090155,27.68,-5.53,28.22699594,26.69488,-12.77348,29.59355351,0.07488,0.23652,0.248090155,26.62,-13.01,29.62911575
26/11/2020 23:00,25.57452,-5.57788,26.17572957,0.07452,0.22212,0.23428727,25.5,-5.8,26.1512906,24.56452,-12.99788,27.79137505,0.07452,0.22212,0.23428727,24.49,-13.22,27.83035214
26/11/2020 23:30,23.54488,-5.91892,24.27745844,0.07488,0.18108,0.195951476,23.47,-6.1,24.24976082,22.59488,-13.39892,26.26898665,0.07488,0.18108,0.195951476,22.52,-13.58,26.29765769
27/11/2020 00:00,21.62488,-6.35356,22.53892543,0.07488,0.13644,0.155637039,21.55,-6.49,22.50605696,20.72488,-13.74356,24.86777217,0.07488,0.13644,0.155637039,20.65,-13.88,24.881256
27/11/2020 00:30,20.78596,-6.53624,21.78941409,0.07596,0.11376,0.136789105,20.71,-6.65,21.75147351,19.91596,-13.95624,24.3191714,0.07596,0.11376,0.136789105,19.84,-14.07,24.32263349
27/11/2020 01:00,20.21668,-6.5476,21.25053449,0.07668,0.1224,0.144435392,20.14,-6.67,21.21576065,19.36668,-13.9276,23.85469212,0.07668,0.1224,0.144435392,19.29,-14.05,23.86433741
27/11/2020 01:30,19.75452,-6.67976,20.85330319,0.07452,0.30024,0.309349783,19.68,-6.98,20.88115897,18.91452,-14.09976,23.59157262,0.07452,0.30024,0.309349783,18.84,-14.4,23.71298379
27/11/2020 02:00,19.31416,-6.69284,20.44091201,0.07416,0.31716,0.325714862,19.24,-7.01,20.47724835,18.48416,-14.10284,23.24982294,0.07416,0.31716,0.325714862,18.41,-14.42,23.38513417
27/11/2020 02:30,19.0956,-6.70112,20.23726633,0.0756,0.30888,0.317997192,19.02,-7.01,20.2706808,18.2656,-14.16112,23.11210642,0.0756,0.30888,0.317997192,18.19,-14.47,23.24342918
27/11/2020 03:00,18.6646,-6.73832,19.84369546,0.0846,0.30168,0.313317702,18.58,-7.04,19.86902111,17.8446,-14.22832,22.82268256,0.0846,0.30168,0.313317702,17.76,-14.53,22.94642674
27/11/2020 03:30,18.71208,-6.59616,19.84064678,0.17208,0.12384,0.212009132,18.54,-6.72,19.72029412,17.89208,-14.14616,22.80877834,0.17208,0.12384,0.212009132,17.72,-14.27,22.75151204
27/11/2020 04:00,18.68392,-5.94712,19.60757769,0.22392,0.09288,0.242418772,18.46,-6.04,19.42300698,17.87392,-13.52712,22.41561937,0.22392,0.09288,0.242418772,17.65,-13.62,22.29410012
27/11/2020 04:30,19.05124,-3.90432,19.44719672,0.29124,-0.00432,0.291272038,18.76,-3.9,19.161096,18.23124,-11.50432,21.55753907,0.29124,-0.00432,0.291272038,17.94,-11.5,21.30947207
27/11/2020 05:00,19.07872,-3.8178,19.45695643,0.37872,-0.0378,0.380601732,18.7,-3.78,19.07821795,18.26872,-11.3478,21.50624782,0.37872,-0.0378,0.380601732,17.89,-11.31,21.16525927
27/11/2020 05:30,20.1034,-3.49188,20.40440927,0.5634,-0.10188,0.572537417,19.54,-3.39,19.83188594,19.2734,-11.03188,22.20734842,0.5634,-0.10188,0.572537417,18.71,-10.93,21.66861786
27/11/2020 06:00,21.19508,-3.36212,21.46008544,0.59508,-0.13212,0.609570259,20.6,-3.23,20.85168818,20.33508,-10.86212,23.05430826,0.59508,-0.13212,0.609570259,19.74,-10.73,22.4677658
27/11/2020 06:30,23.94944,-3.07344,24.14584249,0.46944,-0.07344,0.475149816,23.48,-3,23.67087662,23.02944,-10.51344,25.3157565,0.46944,-0.07344,0.475149816,22.56,-10.44,24.8585438
27/11/2020 07:00,26.49,-3.44044,26.71248261,0.36,-0.01044,0.360151348,26.13,-3.43,26.35416096,25.49,-10.96044,27.74655555,0.36,-0.01044,0.360151348,25.13,-10.95,27.41203021
27/11/2020 07:30,30.51728,-2.20084,30.59653698,0.64728,0.02916,0.647936497,29.87,-2.23,29.95312671,29.40728,-9.75084,30.98172038,0.64728,0.02916,0.647936497,28.76,-9.78,30.37739291
27/11/2020 08:00,32.61064,-1.0292,32.62687686,3.86064,-0.0792,3.861452298,28.75,-0.95,28.76569137,31.55064,-8.5292,32.6831782,3.86064,-0.0792,3.861452298,27.69,-8.45,28.95062348
27/11/2020 08:30,34.6196,-0.68528,34.62638175,4.2696,-0.21528,4.275023934,30.35,-0.47,30.35363899,33.5096,-8.19528,34.49718694,4.2696,-0.21528,4.275023934,29.24,-7.98,30.30937149
27/11/2020 09:00,35.16752,-1.29936,35.19151601,4.45752,-0.18936,4.46154029,30.71,-1.11,30.73005369,34.03752,-8.75936,35.14653831,4.45752,-0.18936,4.46154029,29.58,-8.57,30.79644947
27/11/2020 09:30,35.88544,-0.96432,35.89839435,4.91544,-0.27432,4.92308865,30.97,-0.69,30.97768552,34.75544,-8.42432,35.76184807,4.91544,-0.27432,4.92308865,29.84,-8.15,30.93296138
27/11/2020 10:00,35.25232,-1.005,35.26664274,2.27232,-0.405,2.308129802,32.98,-0.6,32.9854574,34.06232,-8.505,35.10807128,2.27232,-0.405,2.308129802,31.79,-8.1,32.80570225
27/11/2020 10:30,35.59452,-1.20992,35.61507771,2.50452,-0.43992,2.542862567,33.09,-0.77,33.09895769,34.39452,-8.77992,35.49746472,2.50452,-0.43992,2.542862567,31.89,-8.34,32.96251962
27/11/2020 11:00,35.08916,-1.26996,35.11213391,2.81916,-0.48996,2.861419911,32.27,-0.78,32.27942534,33.89916,-8.83996,35.03281236,2.81916,-0.48996,2.861419911,31.08,-8.35,32.18212081
27/11/2020 11:30,35.01368,-1.18856,35.03384738,5.14368,-0.53856,5.171797639,29.87,-0.65,29.87707148,33.89368,-8.78856,35.01457312,5.14368,-0.53856,5.171797639,28.75,-8.25,29.91028251
27/11/2020 12:00,34.50064,-1.18376,34.52094217,5.93064,-0.56376,5.957374938,28.57,-0.62,28.57672654,33.42064,-8.76376,34.55058129,5.93064,-0.56376,5.957374938,27.49,-8.2,28.68693257
27/11/2020 12:30,34.37384,-1.43016,34.4035788,5.97384,-0.56016,6.000045297,28.4,-0.87,28.41332258,33.29384,-9.04016,34.49933731,5.97384,-0.56016,6.000045297,27.32,-8.48,28.60581759
27/11/2020 13:00,33.22696,-1.5712,33.26408785,5.64696,-0.5112,5.670051383,27.58,-1.06,27.60036232,32.16696,-9.1712,33.44882995,5.64696,-0.5112,5.670051383,26.52,-8.66,27.89813614
27/11/2020 13:30,33.39372,-2.02844,33.4552702,4.47372,-0.56844,4.509688977,28.92,-1.46,28.95682994,32.30372,-9.65844,33.71669896,4.47372,-0.56844,4.509688977,27.83,-9.09,29.27690216
27/11/2020 14:00,33.06096,-2.35112,33.14445416,3.18096,-0.59112,3.23541796,29.88,-1.76,29.93178912,31.94096,-9.99112,33.4671093,3.18096,-0.59112,3.23541796,28.76,-9.4,30.25719088
27/11/2020 14:30,33.03364,-0.64828,33.04000058,3.38364,-0.54828,3.427773418,29.65,-0.1,29.65016863,31.91364,-8.35828,32.99001762,3.38364,-0.54828,3.427773418,28.53,-7.81,29.57967207
27/11/2020 15:00,33.89944,-0.5098,33.90327312,6.40944,-0.5598,6.433840001,27.49,0.05,27.49004547,32.84944,-8.2498,33.86952773,6.40944,-0.5598,6.433840001,26.44,-7.69,27.53560786
27/11/2020 15:30,34.1326,-0.43676,34.13539427,6.3126,-0.53676,6.335379235,27.82,0.1,27.82017973,33.0726,-8.15676,34.06361115,6.3126,-0.53676,6.335379235,26.76,-7.62,27.82376682
27/11/2020 16:00,35.72588,-0.16084,35.72624205,6.36588,-0.51084,6.386343686,29.36,0.35,29.3620861,34.63588,-7.87084,35.51892884,6.36588,-0.51084,6.386343686,28.27,-7.36,29.21236896
27/11/2020 16:30,37.52468,0.11104,37.52484429,6.84468,-0.49896,6.862842369,30.68,0.61,30.68606361,36.38468,-7.52896,37.1554865,6.84468,-0.49896,6.862842369,29.54,-7.03,30.36498806
27/11/2020 17:00,39.91416,0.75084,39.92122154,17.08416,-1.46916,17.14721418,22.83,2.22,22.93768297,39.00416,-6.85916,39.60268391,17.08416,-1.46916,17.14721418,21.92,-5.39,22.57295949
27/11/2020 17:30,39.81452,-0.24548,39.81527676,17.89452,-1.72548,17.97751727,21.92,1.48,21.96990669,38.93452,-7.77548,39.7033366,17.89452,-1.72548,17.97751727,21.04,-6.05,21.8925581
27/11/2020 18:00,39.50004,-0.86396,39.5094873,16.79004,-1.62396,16.8683932,22.71,0.76,22.72271331,38.59004,-8.37396,39.4881551,16.79004,-1.62396,16.8683932,21.8,-6.75,22.82109769
27/11/2020 18:30,37.69148,-1.50816,37.72164115,12.02148,-2.55816,12.29065352,25.67,1.05,25.69146551,36.72148,-8.91816,37.78889614,12.02148,-2.55816,12.29065352,24.7,-6.36,25.5056778
27/11/2020 19:00,36.85564,-1.87288,36.90319606,11.73564,-2.70288,12.04287368,25.12,0.83,25.13370844,35.88564,-9.27288,37.06434219,11.73564,-2.70288,12.04287368,24.15,-6.57,25.02773262
27/11/2020 19:30,37.14404,-1.5874,37.17794435,15.67404,-1.2474,15.72359808,21.47,-0.34,21.47269196,36.26404,-8.9474,37.35152693,15.67404,-1.2474,15.72359808,20.59,-7.7,21.98267727
27/11/2020 20:00,34.9938,-1.99568,35.05066015,7.1838,-0.44568,7.197611625,27.81,-1.55,27.8531614,33.9438,-9.40568,35.22283882,7.1838,-0.44568,7.197611625,26.76,-8.96,28.22019135
27/11/2020 20:30,33.08004,-2.78508,33.19707392,5.27004,-1.04508,5.372663567,27.81,-1.74,27.86438049,32.02004,-10.21508,33.60998097,5.27004,-1.04508,5.372663567,26.75,-9.17,28.27810814
27/11/2020 21:00,31.4168,-4.9358,31.80216099,3.5568,-0.6858,3.622312504,27.86,-4.25,28.18230118,30.3368,-12.3058,32.73765642,3.5568,-0.6858,3.622312504,26.78,-11.62,29.19234146
27/11/2020 21:30,29.7964,-5.49036,30.29801158,4.6764,-1.26036,4.84326587,25.12,-4.23,25.47365894,28.7964,-12.88036,31.54578144,4.6764,-1.26036,4.84326587,24.12,-11.62,26.77309844
27/11/2020 22:00,27.9038,-5.94644,28.53037334,3.6738,-0.85644,3.772306445,24.23,-5.09,24.758857,26.9338,-13.35644,30.06366697,3.6738,-0.85644,3.772306445,23.26,-12.5,26.40601447
27/11/2020 22:30,26.04312,-6.40516,26.81921278,5.34312,-1.59516,5.576151608,20.7,-4.81,21.25149642,25.15312,-13.82516,28.70216882,5.34312,-1.59516,5.576151608,19.81,-12.23,23.28108674
27/11/2020 23:00,24.35364,-6.89456,25.3107633,2.30364,-0.48456,2.354050901,22.05,-6.41,22.96280906,23.43364,-14.34456,27.47547789,2.30364,-0.48456,2.354050901,21.13,-13.86,25.27007123
27/11/2020 23:30,22.4406,-7.01256,23.51077468,2.1006,-0.41256,2.140730276,20.34,-6.6,21.38400337,21.5606,-14.53256,26.0010533,2.1006,-0.41256,2.140730276,19.46,-14.12,24.04300314
28/11/2020 00:00,21.04344,-6.2238,21.94452217,1.42344,-0.3438,1.464370129,19.62,-5.88,20.48215809,20.17344,-13.8038,24.44407036,1.42344,-0.3438,1.464370129,18.75,-13.46,23.08103334
28/11/2020 00:30,19.72016,-6.314,20.70631079,1.91016,-0.414,1.954509459,17.81,-5.9,18.7618256,18.91016,-13.764,23.38892574,1.91016,-0.414,1.954509459,17,-13.35,21.61533021
28/11/2020 01:00,19.12768,-6.35644,20.15620182,2.31768,-0.49644,2.370251728,16.81,-5.86,17.80212628,18.34768,-13.83644,22.98008776,2.31768,-0.49644,2.370251728,16.03,-13.34,20.85465176
28/11/2020 01:30,18.35456,-6.48664,19.46705862,2.37456,-0.38664,2.405831599,15.98,-6.1,17.10468942,17.59456,-13.90664,22.42684056,2.37456,-0.38664,2.405831599,15.22,-13.52,20.35777002
28/11/2020 02:00,18.00784,-6.58432,19.17382516,1.61784,-0.09432,1.620587094,16.39,-6.49,17.62816496,17.24784,-14.11432,22.28681255,1.61784,-0.09432,1.620587094,15.63,-14.02,20.99660211
28/11/2020 02:30,17.69992,-6.6448,18.90609783,1.60992,-0.0648,1.611223587,16.09,-6.58,17.38345478,16.92992,-14.2048,22.09974059,1.60992,-0.0648,1.611223587,15.32,-14.14,20.84806945
28/11/2020 03:00,17.13004,-6.55996,18.34315528,2.21004,-0.12996,2.21385781,14.92,-6.43,16.2465781,16.40004,-14.12996,21.64756526,2.21004,-0.12996,2.21385781,14.19,-14,19.93379292
28/11/2020 03:30,16.73248,-5.13036,17.50132797,3.73248,-0.72036,3.801358373,13,-4.41,13.72764,16.05248,-12.70036,20.46903169,3.73248,-0.72036,3.801358373,12.32,-11.98,17.18437663
28/11/2020 04:00,16.65644,-5.13748,17.43073992,3.46644,-0.71748,3.539912968,13.19,-4.42,13.91087704,15.96644,-12.77748,20.44972375,3.46644,-0.71748,3.539912968,12.5,-12.06,17.36932929
28/11/2020 04:30,16.58676,-5.21412,17.38699671,3.68676,-0.74412,3.761105406,12.9,-4.47,13.65250526,15.90676,-12.88412,20.47011387,3.68676,-0.74412,3.761105406,12.22,-12.14,17.22521408
28/11/2020 05:00,16.90448,-5.1778,17.67967921,1.91448,-0.3978,1.955371706,14.99,-4.78,15.73367408,16.17448,-12.8778,20.67490111,1.91448,-0.3978,1.955371706,14.26,-12.48,18.94988127
28/11/2020 05:30,16.64444,-10.45312,19.65464578,1.95444,-0.39312,1.993584472,14.69,-10.06,17.80448539,16.39444,-10.39312,19.41119796,1.95444,-0.39312,1.993584472,14.44,-10,17.56455522
28/11/2020 06:00,17.18536,-11.19984,20.51275248,2.29536,-0.42984,2.335260147,14.89,-10.77,18.37675162,17.02536,-9.66984,19.57980308,2.29536,-0.42984,2.335260147,14.73,-9.24,17.38822878
28/11/2020 06:30,18.74532,-10.86744,21.6676781,1.52532,-0.30744,1.555995005,17.22,-10.56,20.2000495,18.58532,-9.35744,20.80807062,1.52532,-0.30744,1.555995005,17.06,-9.05,19.31181245
28/11/2020 07:00,19.99968,-10.63392,22.65099236,1.30968,-0.31392,1.346776696,18.69,-10.32,21.34990632,19.81968,-9.12392,21.81892828,1.30968,-0.31392,1.346776696,18.51,-8.81,20.49966341
28/11/2020 07:30,21.43676,-10.35192,23.80539701,1.70676,-0.33192,1.73873534,19.73,-10.02,22.12856299,21.25676,-8.87192,23.03390566,1.70676,-0.33192,1.73873534,19.55,-8.54,21.33387213
28/11/2020 08:00,23.17228,-10.43188,25.41217584,1.86228,-0.37188,1.899047533,21.31,-10.06,23.56522226,22.97228,-9.02188,24.6803559,1.86228,-0.37188,1.899047533,21.11,-8.65,22.81347409
28/11/2020 08:30,25.46284,-9.47084,27.16713145,1.75284,-0.33084,1.783788993,23.71,-9.14,25.4107005,25.24284,-7.93084,26.45938764,1.75284,-0.33084,1.783788993,23.49,-7.6,24.68886591
28/11/2020 09:00,27.50488,-8.82776,28.88680963,1.96488,-0.34776,1.995417358,25.54,-8.48,26.91100147,27.27488,-7.30776,28.23689847,1.96488,-0.34776,1.995417358,25.31,-6.96,26.24952761
28/11/2020 09:30,29.46572,-9.1884,30.86511542,2.02572,-0.4284,2.070523624,27.44,-8.76,28.80436078,29.17572,-8.1384,30.28953932,2.02572,-0.4284,2.070523624,27.15,-7.71,28.22351148
28/11/2020 10:00,30.85732,-9.62788,32.32445314,1.50732,-0.31788,1.540474367,29.35,-9.31,30.79120978,30.53732,-8.50788,31.70034597,1.50732,-0.31788,1.540474367,29.03,-8.19,30.16317291
28/11/2020 10:30,31.73328,-9.46612,33.11507946,1.13328,-0.27612,1.166432944,30.6,-9.19,31.95021283,31.40328,-8.36612,32.49858395,1.13328,-0.27612,1.166432944,30.27,-8.09,31.33242729
28/11/2020 11:00,32.5628,-9.33868,33.87546144,1.4328,-0.32868,1.470015776,31.13,-9.01,32.40766885,32.2228,-8.22868,33.2568792,1.4328,-0.32868,1.470015776,30.79,-7.9,31.78732609
28/11/2020 11:30,32.73024,-9.36348,34.04325731,1.56024,-0.30348,1.589480723,31.17,-9.06,32.46001386,32.41024,-8.24348,33.44216828,1.56024,-0.30348,1.589480723,30.85,-7.94,31.85539358
28/11/2020 12:00,33.59844,-9.22072,34.84073547,4.43844,-0.27072,4.446688538,29.16,-8.95,30.50259169,33.27844,-8.10072,34.25020049,4.43844,-0.27072,4.446688538,28.84,-7.83,29.88401747
28/11/2020 12:30,33.73944,-9.38884,35.02142384,4.33944,-0.25884,4.347152822,29.4,-9.13,30.78501096,33.40944,-8.27884,34.41990518,4.33944,-0.25884,4.347152822,29.07,-8.02,30.15601598
28/11/2020 13:00,33.57228,-9.5854,34.91386369,4.38228,-0.2754,4.390925091,29.19,-9.31,30.63873692,33.26228,-8.4654,34.32262035,4.38228,-0.2754,4.390925091,28.88,-8.19,30.01883575
28/11/2020 13:30,33.443,-9.67056,34.81312942,4.563,-0.34056,4.575691217,28.88,-9.33,30.34968369,33.123,-8.54056,34.20634874,4.563,-0.34056,4.575691217,28.56,-8.2,29.71386208
28/11/2020 14:00,33.01404,-9.93924,34.47775122,4.51404,-0.30924,4.524620039,28.5,-9.63,30.08300018,32.69404,-8.80924,33.86004963,4.51404,-0.30924,4.524620039,28.18,-8.5,29.43403472
28/11/2020 14:30,32.45336,-9.41888,33.79254172,4.47336,-0.30888,4.484011211,27.98,-9.11,29.42571155,32.14336,-8.28888,33.19489605,4.47336,-0.30888,4.484011211,27.67,-7.98,28.79773081
28/11/2020 15:00,32.32048,-8.85744,33.51220182,4.47048,-0.30744,4.48103903,27.85,-8.55,29.1328852,32.02048,-7.72744,32.9397096,4.47048,-0.30744,4.48103903,27.55,-7.42,28.53171744
28/11/2020 15:30,32.44208,-8.85552,33.62898734,4.76208,-0.33552,4.773885168,27.68,-8.52,28.96157454,32.13208,-7.73552,33.05009584,4.76208,-0.33552,4.773885168,27.37,-7.4,28.35272297
28/11/2020 16:00,32.98092,-8.68772,34.10597547,4.66092,-0.29772,4.670418873,28.32,-8.39,29.53666366,32.68092,-7.55772,33.54342952,4.66092,-0.29772,4.670418873,28.02,-7.26,28.94525868
28/11/2020 16:30,33.43288,-8.6468,34.53294971,7.20288,-1.2168,7.304935491,26.23,-7.43,27.2620212,33.13288,-7.5468,33.98149389,7.20288,-1.2168,7.304935491,25.93,-6.33,26.69145556
28/11/2020 17:00,35.20172,-7.781,36.05142233,15.56172,-1.701,15.65440929,19.64,-6.08,20.55957198,34.98172,-6.661,35.61024649,15.56172,-1.701,15.65440929,19.42,-4.96,20.0434029
28/11/2020 17:30,35.68568,-7.4698,36.45909583,15.38568,-1.6398,15.47281788,20.3,-5.83,21.12058001,35.44568,-6.3598,36.01171041,15.38568,-1.6398,15.47281788,20.06,-4.72,20.60781405
28/11/2020 18:00,35.43448,-7.57728,36.23558396,15.50448,-1.63728,15.59068908,19.93,-5.94,20.79635785,35.20448,-6.46728,35.79359052,15.50448,-1.63728,15.59068908,19.7,-4.83,20.28346371
28/11/2020 18:30,35.33836,-7.68628,36.16460407,15.76836,-1.73628,15.86366431,19.57,-5.95,20.45452028,35.09836,-6.57628,35.70913515,15.76836,-1.73628,15.86366431,19.33,-4.84,19.92672828
28/11/2020 19:00,34.35344,-7.84832,35.23854376,16.09344,-1.76832,16.19029854,18.26,-6.08,19.24562288,34.12344,-6.71832,34.77851321,16.09344,-1.76832,16.19029854,18.03,-4.95,18.69714952
28/11/2020 19:30,32.64696,-8.79344,33.81048039,11.94696,-2.68344,12.24461937,20.7,-6.11,21.58291222,32.40696,-7.67344,33.30304397,11.94696,-2.68344,12.24461937,20.46,-4.99,21.05971747
28/11/2020 20:00,31.23132,-9.32768,32.59449283,2.01132,-0.51768,2.076872823,29.22,-8.81,30.51924802,30.92132,-8.20768,31.99209342,2.01132,-0.51768,2.076872823,28.91,-7.69,29.91528372
28/11/2020 20:30,29.63024,-9.76052,31.1964561,1.56024,-0.38052,1.605971459,28.07,-9.38,29.5957649,29.32024,-8.61052,30.55842811,1.56024,-0.38052,1.605971459,27.76,-8.23,28.95428293
28/11/2020 21:00,28.71816,-9.98972,30.40603919,1.74816,-0.36972,1.786828549,26.97,-9.62,28.63433778,28.40816,-8.83972,29.75170927,1.74816,-0.36972,1.786828549,26.66,-8.47,27.9731389
28/11/2020 21:30,27.32984,-10.07236,29.12683626,1.41984,-0.34236,1.460532778,25.91,-9.73,27.67672307,27.03984,-8.93236,28.47700831,1.41984,-0.34236,1.460532778,25.62,-8.59,27.02170424
28/11/2020 22:00,26.15432,-10.34552,28.12611311,1.35432,-0.33552,1.395262102,24.8,-10.01,26.74397315,25.86432,-9.18552,27.44698211,1.35432,-0.33552,1.395262102,24.51,-8.85,26.0588296
28/11/2020 22:30,24.47828,-10.78516,26.74894144,1.71828,-0.42516,1.770098072,22.76,-10.36,25.00694304,24.20828,-9.60516,26.04419166,1.71828,-0.42516,1.770098072,22.49,-9.18,24.29140795
28/11/2020 23:00,23.04704,-9.96272,25.10820269,1.33704,-0.34272,1.38026554,21.71,-9.62,23.74591544,22.77704,-8.78272,24.41167183,1.33704,-0.34272,1.38026554,21.44,-8.44,23.04142357
28/11/2020 23:30,21.42976,-9.75804,23.54684604,1.22976,-0.33804,1.275374729,20.2,-9.42,22.28848133,21.17976,-8.57804,22.85093004,1.22976,-0.33804,1.275374729,19.95,-8.24,21.58471913
29/11/2020 00:00,20.242,-8.11944,21.80971962,3.042,-1.00944,3.205110468,17.2,-7.11,18.61161197,20.002,-6.93944,21.17158075,3.042,-1.00944,3.205110468,16.96,-5.93,17.96681664
29/11/2020 00:30,19.27444,-8.49928,21.06517975,1.41444,-0.35928,1.459356924,17.86,-8.14,19.6275113,19.04444,-7.28928,20.39177035,1.41444,-0.35928,1.459356924,17.63,-6.93,18.94312012
29/11/2020 01:00,18.40312,-9.62712,20.76911807,1.47312,-0.35712,1.515789309,16.93,-9.27,19.3017564,18.23312,-8.03712,19.92591184,1.47312,-0.35712,1.515789309,16.76,-7.68,18.43583467
29/11/2020 01:30,17.86796,-9.78512,20.37185725,0.86796,-0.01512,0.868091686,17,-9.77,19.60747052,17.67796,-8.18512,19.48092552,0.86796,-0.01512,0.868091686,16.81,-8.17,18.69023809
29/11/2020 02:00,17.32088,-9.88256,19.9418624,1.10088,-0.05256,1.102133988,16.22,-9.83,18.9662147,17.15088,-8.27256,19.04174188,1.10088,-0.05256,1.102133988,16.05,-8.22,18.03249567
29/11/2020 02:30,16.90856,-9.88932,19.58821205,1.07856,-0.04932,1.079687055,15.83,-9.84,18.63905845,16.73856,-8.26932,18.66978961,1.07856,-0.04932,1.079687055,15.66,-8.22,17.68626586
29/11/2020 03:00,16.34184,-9.9238,19.11903609,1.22184,-0.0738,1.224066757,15.12,-9.85,18.04541216,16.16184,-8.3138,18.17482717,1.22184,-0.0738,1.224066757,14.94,-8.24,17.06168808
29/11/2020 03:30,15.86676,-9.83056,18.66531497,2.24676,-0.52056,2.306276916,13.62,-9.31,16.4978938,15.69676,-8.21056,17.71444524,2.24676,-0.52056,2.306276916,13.45,-7.69,15.49317914
29/11/2020 04:00,15.84604,-9.91808,18.69399087,2.06604,-0.47808,2.120632398,13.78,-9.44,16.70335296,15.67604,-8.28808,17.73218825,2.06604,-0.47808,2.120632398,13.61,-7.81,15.69166021
29/11/2020 04:30,15.80936,-9.94236,18.67582357,1.80936,-0.43236,1.860300723,14,-9.51,16.92454135,15.63936,-8.31236,17.71115214,1.80936,-0.43236,1.860300723,13.83,-7.88,15.91738986
29/11/2020 05:00,15.73984,-9.88116,18.584399,2.22984,-0.55116,2.296946619,13.51,-9.33,16.41855657,15.55984,-8.25116,17.61221912,2.22984,-0.55116,2.296946619,13.33,-7.7,15.39411901
29/11/2020 05:30,15.99556,-9.84988,18.78504926,2.18556,-0.47988,2.237623143,13.81,-9.37,16.68870876,15.83556,-8.21988,17.84184373,2.18556,-0.47988,2.237623143,13.65,-7.74,15.69172075
29/11/2020 06:00,16.43012,-9.73828,19.09929162,2.13012,-0.45828,2.1788602,14.3,-9.28,17.04724025,16.25012,-8.11828,18.16515539,2.13012,-0.45828,2.1788602,14.12,-7.66,16.06393476
29/11/2020 06:30,17.44376,-9.54272,19.88336661,2.00376,-0.43272,2.049951398,15.44,-9.11,17.92723347,17.26376,-7.93272,18.99909092,2.00376,-0.43272,2.049951398,15.26,-7.5,17.00345847
29/11/2020 07:00,18.32812,-9.42608,20.60997251,1.87812,-0.40608,1.921519113,16.45,-9.02,18.76067429,18.14812,-7.81608,19.75969044,1.87812,-0.40608,1.921519113,16.27,-7.41,17.87794731
29/11/2020 07:30,19.75364,-9.16036,21.77426207,1.58364,-0.36036,1.624122834,18.17,-8.8,20.18883107,19.57364,-7.55036,20.97940226,1.58364,-0.36036,1.624122834,17.99,-7.19,19.37359543
29/11/2020 08:00,21.01984,-8.864,22.81236879,1.32984,-0.324,1.368740452,19.69,-8.54,21.46223893,20.80984,-7.274,22.04451217,1.32984,-0.324,1.368740452,19.48,-6.95,20.68267149
29/11/2020 08:30,23.23272,-8.53224,24.74991713,1.06272,-0.28224,1.099560465,22.17,-8.25,23.65526157,23.03272,-6.95224,24.05909042,1.06272,-0.28224,1.099560465,21.97,-6.67,22.96017857
29/11/2020 09:00,25.51544,-8.4616,26.88189638,0.68544,-0.2016,0.71447222,24.83,-8.26,26.16785241,25.29544,-6.9316,26.2279691,0.68544,-0.2016,0.71447222,24.61,-6.73,25.51362381
29/11/2020 09:30,27.68576,-8.76796,29.04097845,0.45576,-0.14796,0.479175687,27.23,-8.62,28.56181542,27.45576,-7.24796,28.39633218,0.45576,-0.14796,0.479175687,27,-7.1,27.91791539
29/11/2020 10:00,29.067,-9.76852,30.66454748,3.897,-1.47852,4.168048751,25.17,-8.29,26.5000566,28.847,-8.25852,30.00587545,3.897,-1.47852,4.168048751,24.95,-6.78,25.8548042
29/11/2020 10:30,30.34764,-10.55436,32.13057374,1.27764,-0.32436,1.318170467,29.07,-10.23,30.81749179,30.09764,-9.03436,31.42431533,1.27764,-0.32436,1.318170467,28.82,-8.71,30.10741603
29/11/2020 11:00,31.84324,-10.15756,33.42406257,3.69324,-0.00756,3.693247738,28.15,-10.15,29.92398703,31.59324,-8.62756,32.75007794,3.69324,-0.00756,3.693247738,27.9,-8.62,29.20127394
29/11/2020 11:30,32.12144,-9.92444,33.61965819,2.43144,0.11556,2.434184584,29.69,-10.04,31.34162887,31.88144,-8.42444,32.97570933,2.43144,0.11556,2.434184584,29.45,-8.54,30.66323695
29/11/2020 12:00,32.40284,-9.90228,33.88213673,1.66284,0.11772,1.667001759,30.74,-10.02,32.33184189,32.13284,-8.40228,33.21321598,1.66284,0.11772,1.667001759,30.47,-8.52,31.63876262
29/11/2020 12:30,33.40572,-9.62568,34.76486508,5.17572,0.18432,5.179001002,28.23,-9.81,29.88593315,33.16572,-8.12568,34.14662002,5.17572,0.18432,5.179001002,27.99,-8.31,29.19753757
29/11/2020 13:00,33.43216,-9.63776,34.79361637,5.04216,0.19224,5.04582339,28.39,-9.83,30.04365158,33.19216,-8.13776,34.17517554,5.04216,0.19224,5.04582339,28.15,-8.33,29.35662447
29/11/2020 13:30,32.7414,-9.95396,34.22105483,4.9914,0.17604,4.994503383,27.75,-10.13,29.54114757,32.5014,-8.43396,33.57786002,4.9914,0.17604,4.994503383,27.51,-8.61,28.82589461
29/11/2020 14:00,32.05328,-10.29576,33.6662358,4.91328,0.17424,4.916368572,27.14,-10.47,29.08952561,31.80328,-8.74576,32.98388905,4.91328,0.17424,4.916368572,26.89,-8.92,28.33087538
29/11/2020 14:30,31.67876,-10.47812,33.3666725,4.65876,0.19188,4.662709799,27.02,-10.67,29.05046127,31.44876,-8.92812,32.69152539,4.65876,0.19188,4.662709799,26.79,-9.12,28.29979682
29/11/2020 15:00,31.95456,-10.55716,33.65334355,4.44456,0.22284,4.450142836,27.51,-10.78,29.54671725,31.71456,-8.99716,32.96607656,4.44456,0.22284,4.450142836,27.27,-9.22,28.78647773
29/11/2020 15:30,32.37796,-10.45764,34.02491041,4.28796,0.25236,4.295379673,28.09,-10.71,30.06247162,32.12796,-8.90764,33.33994397,4.28796,0.25236,4.295379673,27.84,-9.16,29.30821045
29/11/2020 16:00,33.11684,-10.225,34.65942464,4.32684,0.315,4.338291067,28.79,-10.54,30.65869697,32.86684,-8.705,34.00009113,4.32684,0.315,4.338291067,28.54,-9.02,29.93145503
29/11/2020 16:30,35.43736,-9.08936,36.58446322,8.93736,1.34064,9.037351348,26.5,-10.43,28.47867448,35.21736,-7.55936,36.01952761,8.93736,1.34064,9.037351348,26.28,-8.9,27.74614207
29/11/2020 17:00,37.44208,-8.88264,38.48130258,8.90208,1.37736,9.008004712,28.54,-10.26,30.32819151,37.20208,-7.36264,37.92364993,8.90208,1.37736,9.008004712,28.3,-8.74,29.61887236
29/11/2020 17:30,37.46068,-8.9942,38.52529273,13.27068,-0.6642,13.28729127,24.19,-8.33,25.58407708,37.25068,-7.5042,37.99902865,13.27068,-0.6642,13.28729127,23.98,-6.84,24.9364392
29/11/2020 18:00,37.636,-9.00856,38.69912983,10.746,0.27144,10.74942769,26.89,-9.28,28.44627392,37.416,-7.49856,38.15999814,10.746,0.27144,10.74942769,26.67,-7.77,27.77880127
29/11/2020 18:30,36.83224,-9.68636,38.08463566,4.24224,0.50364,4.272031539,32.59,-10.19,34.14592509,36.58224,-8.20636,37.49139405,4.24224,0.50364,4.272031539,32.34,-8.71,33.49238272
29/11/2020 19:00,35.99264,-10.18516,37.40598372,3.93264,0.29484,3.943676964,32.06,-10.48,33.72942336,35.72264,-8.66516,36.75856372,3.93264,0.29484,3.943676964,31.79,-8.96,33.02855885
29/11/2020 19:30,33.95956,-10.546,35.55938458,0.25956,0.324,0.415147436,33.7,-10.87,35.40970065,33.69956,-9.056,34.89514981,0.25956,0.324,0.415147436,33.44,-9.38,34.73064929
29/11/2020 20:00,32.403,-10.94664,34.2020955,2.133,-0.47664,2.185606252,30.27,-10.47,32.02957696,32.153,-9.44664,33.51200406,2.133,-0.47664,2.185606252,30.02,-8.97,31.33147459
29/11/2020 20:30,31.03496,-11.28372,33.02258438,2.51496,-0.60372,2.586407091,28.52,-10.68,30.45410974,30.80496,-9.77372,32.31827909,2.51496,-0.60372,2.586407091,28.29,-9.17,29.73908203
29/11/2020 21:00,29.83448,-11.51308,31.97885564,0.11448,0.28692,0.308915453,29.72,-11.8,31.97684162,29.58448,-9.99308,31.22664095,0.11448,0.28692,0.308915453,29.47,-10.28,31.21152511
29/11/2020 21:30,28.04888,-12.09052,30.54374475,1.65888,-0.29052,1.684127289,26.39,-11.8,28.9079937,27.81888,-10.54052,29.74882597,1.65888,-0.29052,1.684127289,26.16,-10.25,28.09640724
29/11/2020 22:00,26.1742,-12.42772,28.97476437,2.6442,-0.65772,2.724773245,23.53,-11.77,26.3095762,25.9542,-10.84772,28.12994004,2.6442,-0.65772,2.724773245,23.31,-10.19,25.43997248
29/11/2020 22:30,24.64556,-12.05528,27.43598738,0.83556,0.05472,0.837349862,23.81,-12.11,26.71269736,24.42556,-10.48528,26.58099091,0.83556,0.05472,0.837349862,23.59,-10.54,25.83756374
29/11/2020 23:00,22.75828,-11.6518,25.56763094,3.96828,-1.0818,4.11309341,18.79,-10.57,21.55896565,22.55828,-10.0618,24.70052258,3.96828,-1.0818,4.11309341,18.59,-8.98,20.64530213
29/11/2020 23:30,21.08988,-12.08768,24.30833286,0.29988,0.20232,0.361747698,20.79,-12.29,24.15094615,20.88988,-10.46768,23.36577435,0.29988,0.20232,0.361747698,20.59,-10.67,23.19045062
30/11/2020 00:00,19.83712,-11.35948,22.85933323,0.08712,0.29052,0.303301442,19.75,-11.65,22.93000218,19.62712,-9.73948,21.91075786,0.08712,0.29052,0.303301442,19.54,-10.03,21.96389082
30/11/2020 00:30,19.04108,-11.02444,22.00229545,0.09108,0.29556,0.309275411,18.95,-11.32,22.07362453,18.84108,-9.39444,21.05330849,0.09108,0.29556,0.309275411,18.75,-9.69,21.10589017
30/11/2020 01:00,18.47736,-10.8828,21.44407071,0.11736,0.2772,0.301020281,18.36,-11.16,21.48569757,18.29736,-9.2528,20.50384576,0.11736,0.2772,0.301020281,18.18,-9.53,20.52640495
30/11/2020 01:30,17.88068,-10.90912,20.94582575,0.13068,0.29088,0.318886244,17.75,-11.2,20.98815142,17.70068,-9.28912,19.99004309,0.13068,0.29088,0.318886244,17.57,-9.58,20.01202888
30/11/2020 02:00,17.5876,-11.03144,20.76093308,0.1476,0.26856,0.306447767,17.44,-11.3,20.78084695,17.4076,-9.40144,19.78412525,0.1476,0.26856,0.306447767,17.26,-9.67,19.78424879
30/11/2020 02:30,17.19568,-11.08352,20.45814816,0.26568,0.09648,0.282655714,16.93,-11.18,20.2883538,17.01568,-9.45352,19.46541565,0.26568,0.09648,0.282655714,16.75,-9.55,19.28120847
30/11/2020 03:00,17.06376,-11.07264,20.34146656,0.29376,0.11736,0.316335751,16.77,-11.19,20.16058035,16.87376,-9.41264,19.32153121,0.29376,0.11736,0.316335751,16.58,-9.53,19.12373656
30/11/2020 03:30,16.96572,-9.52676,19.45751298,0.67572,-0.17676,0.698456596,16.29,-9.35,18.7826143,16.80572,-7.91676,18.57706418,0.67572,-0.17676,0.698456596,16.13,-7.74,17.89090551
30/11/2020 04:00,16.86852,-9.47184,19.34587088,1.56852,-0.50184,1.646844976,15.3,-8.97,17.73558288,16.69852,-7.84184,18.44817131,1.56852,-0.50184,1.646844976,15.13,-7.34,16.81643541
30/11/2020 04:30,16.79016,-9.17076,19.13144824,3.71016,-1.22076,3.90583438,13.08,-7.95,15.30649862,16.64016,-7.58076,18.28559124,3.71016,-1.22076,3.90583438,12.93,-6.36,14.4095281
30/11/2020 05:00,17.29676,-8.99224,19.4945707,0.89676,-0.19224,0.917133968,16.4,-8.8,18.6118242,17.12676,-7.40224,18.65794911,0.89676,-0.19224,0.917133968,16.23,-7.21,17.75942004
30/11/2020 05:30,17.88272,-8.74536,19.90660685,1.06272,-0.22536,1.08635212,16.82,-8.52,18.85478189,17.71272,-7.17536,19.11089325,1.06272,-0.22536,1.08635212,16.65,-6.95,18.04231138
30/11/2020 06:00,19.51872,-8.37792,21.24076209,1.18872,-0.18792,1.2034821,18.33,-8.19,20.07647877,19.34872,-6.80792,20.51147826,1.18872,-0.18792,1.2034821,18.16,-6.62,19.32899377
30/11/2020 06:30,23.56152,-7.28184,24.66111146,4.96152,-0.23184,4.966933712,18.6,-7.05,19.89126693,23.39152,-5.71184,24.07879407,4.96152,-0.23184,4.966933712,18.43,-5.48,19.22746213
30/11/2020 07:00,25.31788,-6.7662,26.20642116,2.56788,-0.3762,2.595290761,22.75,-6.39,23.63037452,25.10788,-5.2162,25.64399307,2.56788,-0.3762,2.595290761,22.54,-4.84,23.05378928
