Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
30/11/2020 07:30,28.17472,-6.75608,28.97342686,4.55472,-0.85608,4.634473783,23.62,-5.9,24.34572652,27.97472,-5.24608,28.46236663,4.55472,-0.85608,4.634473783,23.42,-4.39,23.82789332
30/11/2020 08:00,30.73004,-6.272,31.36356712,4.46004,-0.882,4.54641406,26.27,-5.39,26.81725191,30.51004,-4.742,30.87635187,4.46004,-0.882,4.54641406,26.05,-3.86,26.33442804
30/11/2020 08:30,32.52304,-5.59888,33.00144827,3.35304,-0.66888,3.419104809,29.17,-4.93,29.58367455,32.28304,-4.09888,32.54221088,3.35304,-0.66888,3.419104809,28.93,-3.43,29.13262432
30/11/2020 09:00,33.3086,-5.5232,33.76342062,4.7286,-0.9432,4.821751155,28.58,-4.58,28.94465063,33.0786,-4.0232,33.3223636,4.7286,-0.9432,4.821751155,28.35,-3.08,28.51681784
30/11/2020 09:30,34.61212,-6.04156,35.13544219,4.27212,-0.87156,4.360117674,30.34,-5.17,30.77733744,34.37212,-4.55156,34.67216941,4.27212,-0.87156,4.360117674,30.1,-3.68,30.32412241
30/11/2020 10:00,34.68392,-5.85832,35.17519324,7.96392,-2.39832,8.317208702,26.72,-3.46,26.94308817,34.46392,-4.35832,34.73840432,7.96392,-2.39832,8.317208702,26.5,-1.96,26.57238416
30/11/2020 10:30,34.98996,-5.669,35.44622493,7.50996,-2.079,7.792415556,27.48,-3.59,27.71350754,34.76996,-4.159,35.01781546,7.50996,-2.079,7.792415556,27.26,-2.08,27.3392392
30/11/2020 11:00,35.3274,-5.47964,35.74984819,4.0374,-0.80964,4.117780432,31.29,-4.67,31.63657693,35.0774,-3.98964,35.30355815,4.0374,-0.80964,4.117780432,31.04,-3.18,31.20246785
30/11/2020 11:30,35.20928,-5.49272,35.63514236,4.40928,-0.88272,4.496770476,30.8,-4.61,31.14309073,34.96928,-4.00272,35.19761798,4.40928,-0.88272,4.496770476,30.56,-3.12,30.71885415
30/11/2020 12:00,34.5788,-6.70628,35.22311174,8.0388,-2.09628,8.30762874,26.54,-4.61,26.93740336,34.3488,-5.19628,34.73962273,8.0388,-2.09628,8.30762874,26.31,-3.1,26.49200068
30/11/2020 12:30,34.27752,-7.27152,35.04031079,15.07752,-4.33152,15.6873731,19.2,-2.94,19.42378954,34.08752,-5.74152,34.5676738,15.07752,-4.33152,15.6873731,19.01,-1.41,19.06221918
30/11/2020 13:00,34.3886,-7.5132,35.1997725,11.4786,-3.0132,11.8675032,22.91,-4.5,23.34776435,34.1886,-5.9832,34.70819863,11.4786,-3.0132,11.8675032,22.71,-2.97,22.90338403
30/11/2020 13:30,34.4068,-7.8458,35.29000516,8.1468,-1.7658,8.335970242,26.26,-6.08,26.95466564,34.1668,-6.2958,34.74201088,8.1468,-1.7658,8.335970242,26.02,-4.53,26.4113858
30/11/2020 14:00,34.51432,-7.8998,35.40685139,6.30432,-1.3698,6.451418658,28.21,-6.53,28.95591477,34.26432,-6.3698,34.8513698,6.30432,-1.3698,6.451418658,27.96,-5,28.40354907
30/11/2020 14:30,34.2244,-7.42812,35.02122959,5.2344,-1.06812,5.342267655,28.99,-6.36,29.67944912,33.9944,-5.87812,34.49886268,5.2344,-1.06812,5.342267655,28.76,-4.81,29.15945301
30/11/2020 15:00,33.84244,-6.3348,34.43022562,6.38244,-1.3248,6.518484133,27.46,-5.01,27.91328895,33.60244,-4.7948,33.94280603,6.38244,-1.3248,6.518484133,27.22,-3.47,27.44028608
30/11/2020 15:30,34.4078,-5.5,34.84460792,6.4278,-1.26,6.55013075,27.98,-4.24,28.29943462,34.1778,-4,34.41107399,6.4278,-1.26,6.55013075,27.75,-2.74,27.88494397
30/11/2020 16:00,35.46324,-7.36812,36.22058232,6.21324,-1.24812,6.33736182,29.25,-6.12,29.88338836,35.21324,-5.88812,35.70213199,6.21324,-1.24812,6.33736182,29,-4.64,29.36885425
30/11/2020 16:30,36.96956,-8.68696,37.97646167,8.44956,-1.23696,8.539621434,28.52,-7.45,29.47698933,36.71956,-7.16696,37.41244983,8.44956,-1.23696,8.539621434,28.27,-5.93,28.88525229
30/11/2020 17:00,38.12784,-8.75472,39.12003713,10.34784,-1.40472,10.44275016,27.78,-7.35,28.73588175,37.88784,-7.24472,38.57427106,10.34784,-1.40472,10.44275016,27.54,-5.84,28.15239244
30/11/2020 17:30,37.80904,-8.79088,38.81756145,7.70904,-1.19088,7.800480299,30.1,-7.6,31.04464527,37.55904,-7.29088,38.26014136,7.70904,-1.19088,7.800480299,29.85,-6.1,30.46690828
30/11/2020 18:00,37.49044,-9.03288,38.56327284,4.60044,-0.81288,4.671704409,32.89,-8.22,33.90162975,37.22044,-7.55288,37.97903567,4.60044,-0.81288,4.671704409,32.62,-6.74,33.30903781
30/11/2020 18:30,37.249,-9.3034,38.39324488,4.689,-0.6534,4.734305922,32.56,-8.65,33.68940635,36.989,-7.8034,37.80316353,4.689,-0.6534,4.734305922,32.3,-7.15,33.08190593
30/11/2020 19:00,36.53704,-9.7244,37.80898369,7.45704,-0.5544,7.477620271,29.08,-9.17,30.49156113,36.29704,-8.2044,37.21273024,7.45704,-0.5544,7.477620271,28.84,-7.65,29.83736081
30/11/2020 19:30,35.08136,-10.06012,36.49531249,9.53136,-1.05012,9.589034126,25.55,-9.01,27.09211324,34.85136,-8.51012,35.87533186,9.53136,-1.05012,9.589034126,25.32,-7.46,26.3960982
30/11/2020 20:00,33.24048,-10.22096,34.77639334,9.42048,-1.20096,9.496723032,23.82,-9.02,25.47062622,33.00048,-8.67096,34.1206276,9.42048,-1.20096,9.496723032,23.58,-7.47,24.73494087
30/11/2020 20:30,32.85808,-10.5072,34.49716906,8.12808,-0.8172,8.169057493,24.73,-9.69,26.56066641,32.63808,-8.9572,33.84487698,8.12808,-0.8172,8.169057493,24.51,-8.14,25.82633733
30/11/2020 21:00,30.55036,-9.94436,32.12809972,3.60036,-0.50436,3.635515251,26.95,-9.44,28.55549159,30.31036,-8.40436,31.45395349,3.60036,-0.50436,3.635515251,26.71,-7.9,27.85379866
30/11/2020 21:30,28.48092,-9.58896,30.05180457,5.11092,-0.85896,5.182597373,23.37,-8.73,24.94734054,28.27092,-8.05896,29.39713853,5.11092,-0.85896,5.182597373,23.16,-7.2,24.25336265
30/11/2020 22:00,26.5542,-9.54616,28.21798555,4.8942,-0.95616,4.986725938,21.66,-8.59,23.30115233,26.3242,-7.99616,27.51185345,4.8942,-0.95616,4.986725938,21.43,-7.04,22.55673957
30/11/2020 22:30,24.8942,-9.93296,26.802703,4.3542,-1.18296,4.512034131,20.54,-8.75,22.32608564,24.7042,-8.38296,26.08776564,4.3542,-1.18296,4.512034131,20.35,-7.2,21.58616455
30/11/2020 23:00,22.6364,-10.45624,24.93470593,4.4064,-1.14624,4.553045914,18.23,-9.31,20.46970933,22.4364,-8.86624,24.12472294,4.4064,-1.14624,4.553045914,18.03,-7.72,19.61324298
30/11/2020 23:30,21.0588,-10.83584,23.68308438,7.3188,-2.26584,7.66151841,13.74,-8.57,16.19359441,20.8788,-9.23584,22.83035326,7.3188,-2.26584,7.66151841,13.56,-6.97,15.24645861
01/12/2020 00:00,19.91392,-11.08512,22.79131622,1.75392,-0.28512,1.776943663,18.16,-10.8,21.12878605,19.71392,-9.52512,21.89444114,1.75392,-0.28512,1.776943663,17.96,-9.24,20.1975048
01/12/2020 00:30,19.52988,-5.57276,20.30940341,4.79988,-1.65276,5.076461724,14.73,-3.92,15.24268021,18.87988,-11.93276,22.33474043,4.79988,-1.65276,5.076461724,14.08,-10.28,17.43343913
01/12/2020 01:00,19.15652,-4.56912,19.69388525,2.84652,-0.78912,2.953876518,16.31,-3.78,16.74229674,18.36652,-12.58912,22.26690368,2.84652,-0.78912,2.953876518,15.52,-11.8,19.49642018
01/12/2020 01:30,18.91184,-4.81388,19.51489515,0.95184,0.09612,0.95668095,17.96,-4.91,18.61906818,18.04184,-12.97388,22.22227605,0.95184,0.09612,0.95668095,17.09,-13.07,21.51494829
01/12/2020 02:00,18.29516,-5.82072,19.19879321,0.60516,0.08928,0.611710343,17.69,-5.91,18.65111793,17.52516,-12.79072,21.6963995,0.60516,0.08928,0.611710343,16.92,-12.88,21.26454326
01/12/2020 02:30,17.13168,-11.64568,20.71512303,0.93168,0.09432,0.936442142,16.2,-11.74,20.00668888,16.95168,-10.06568,19.7149022,0.93168,0.09432,0.936442142,16.02,-10.16,18.97013442
01/12/2020 03:00,16.70068,-11.6764,20.37770913,1.66068,0.0036,1.660683902,15.04,-11.68,19.04268889,16.52068,-10.0664,19.34593695,1.66068,0.0036,1.660683902,14.86,-10.07,17.9506128
01/12/2020 03:30,16.57936,-11.5972,20.23289959,2.34936,-0.4572,2.393433569,14.23,-11.14,18.07187041,16.39936,-9.9872,19.20112424,2.34936,-0.4572,2.393433569,14.05,-9.53,16.97714346
01/12/2020 04:00,16.8374,-11.60848,20.45127983,1.7874,-0.43848,1.840397639,15.05,-11.17,18.74223573,16.6474,-9.99848,19.41920516,1.7874,-0.43848,1.840397639,14.86,-9.56,17.66955574
01/12/2020 04:30,17.2906,-11.49084,20.7606419,1.0206,-0.15084,1.031686515,16.27,-11.34,19.83200696,17.1106,-9.87084,19.75363548,1.0206,-0.15084,1.031686515,16.09,-9.72,18.79804511
01/12/2020 05:00,17.79828,-11.44396,21.15993836,0.54828,0.08604,0.554989946,17.25,-11.53,20.74857585,17.60828,-9.82396,20.16337558,0.54828,0.08604,0.554989946,17.06,-9.91,19.72946274
01/12/2020 05:30,18.5962,-11.33116,21.77645153,0.4662,0.16884,0.495832013,18.13,-11.5,21.46967396,18.4062,-9.73116,20.82027073,0.4662,0.16884,0.495832013,17.94,-9.9,20.49032943
01/12/2020 06:00,19.82204,-11.04804,22.6930046,2.28204,-0.60804,2.36165603,17.54,-10.44,20.41188869,19.63204,-9.45804,21.79154687,2.28204,-0.60804,2.36165603,17.35,-8.85,19.47678105
01/12/2020 06:30,22.58576,-10.28768,24.81839871,4.32576,-1.41768,4.552144128,18.26,-8.87,20.30035714,22.40576,-8.68768,24.03110203,4.32576,-1.41768,4.552144128,18.08,-7.27,19.48690073
01/12/2020 07:00,25.3562,-9.5776,27.10474682,1.1862,0.0324,1.186642406,24.17,-9.61,26.01040177,25.1562,-8.0076,26.39992531,1.1862,0.0324,1.186642406,23.97,-8.04,25.28245439
01/12/2020 07:30,28.58556,-8.39832,29.7937245,5.78556,-1.94832,6.104805921,22.8,-6.45,23.69477791,28.37556,-6.85832,29.19261822,5.78556,-1.94832,6.104805921,22.59,-4.91,23.11744363
01/12/2020 08:00,30.6122,-7.62944,31.54861556,5.9022,-1.99944,6.231671137,24.71,-5.63,25.3432634,30.4122,-6.09944,31.0178187,5.9022,-1.99944,6.231671137,24.51,-4.1,24.85055533
01/12/2020 08:30,32.91692,-6.89092,33.63046834,1.72692,-0.43092,1.779872111,31.19,-6.46,31.8519654,32.67692,-5.37092,33.1153723,1.72692,-0.43092,1.779872111,30.95,-4.94,31.34176287
01/12/2020 09:00,33.43204,-6.7182,34.10037404,1.56204,-0.3582,1.602584226,31.87,-6.36,32.49840765,33.17204,-5.2082,33.57840951,1.56204,-0.3582,1.602584226,31.61,-4.85,31.97990932
01/12/2020 09:30,34.3872,-6.4286,34.98294473,1.5372,-0.3186,1.569869358,32.85,-6.11,33.41338953,34.1372,-4.9286,34.49115136,1.5372,-0.3186,1.569869358,32.6,-4.61,32.92433902
01/12/2020 10:00,34.57176,-6.20028,35.12335493,1.21176,-0.17028,1.223665631,33.36,-6.03,33.90059734,34.32176,-4.70028,34.64211081,1.21176,-0.17028,1.223665631,33.11,-4.53,33.41845299
01/12/2020 10:30,34.49492,-6.27924,35.0617792,1.20492,-0.03924,1.205558785,33.29,-6.24,33.86977561,34.22492,-4.78924,34.55838493,1.20492,-0.03924,1.205558785,33.02,-4.75,33.35989958
01/12/2020 11:00,34.25744,-6.2246,34.81835494,1.47744,0.0954,1.48051684,32.78,-6.32,33.38369063,33.99744,-4.7146,34.32278223,1.47744,0.0954,1.48051684,32.52,-4.81,32.87379656
01/12/2020 11:30,33.84188,-6.2902,34.42149703,1.63188,0.1098,1.63556974,32.21,-6.4,32.83967265,33.58188,-4.7702,33.91898395,1.63188,0.1098,1.63556974,31.95,-4.88,32.32053372
01/12/2020 12:00,34.3898,-6.17016,34.93893557,1.1898,0.15984,1.200488595,33.2,-6.33,33.7980606,34.1398,-4.68016,34.4591039,1.1898,0.15984,1.200488595,32.95,-4.84,33.30357488
01/12/2020 12:30,35.46596,-6.00328,35.97045579,3.85596,-0.95328,3.972048625,31.61,-5.05,32.01085129,35.21596,-4.51328,35.50399323,3.85596,-0.95328,3.972048625,31.36,-3.56,31.56141949
01/12/2020 13:00,35.66292,-6.17884,36.19422505,0.95292,0.01116,0.952985347,34.71,-6.19,35.25762613,35.40292,-4.70884,35.71470172,0.95292,0.01116,0.952985347,34.45,-4.72,34.77184062
01/12/2020 13:30,35.38204,-6.50288,35.97466057,0.75204,-0.00288,0.752045515,34.63,-6.5,35.23473996,35.12204,-5.00288,35.47656271,0.75204,-0.00288,0.752045515,34.37,-5,34.73178515
01/12/2020 14:00,35.95288,-6.27356,36.49612494,0.45288,0.04644,0.455254839,35.5,-6.32,36.05818076,35.68288,-4.77356,36.00076111,0.45288,0.04644,0.455254839,35.23,-4.82,35.55819596
01/12/2020 14:30,36.2972,-6.09308,36.80505878,2.7072,-0.07308,2.708186206,33.59,-6.02,34.12518864,36.0372,-4.60308,36.32998939,2.7072,-0.07308,2.708186206,33.33,-4.53,33.6364356
01/12/2020 15:00,36.56176,-6.16444,37.0777914,4.45176,-0.06444,4.452226366,32.11,-6.1,32.6842791,36.30176,-4.67444,36.60147768,4.45176,-0.06444,4.452226366,31.85,-4.61,32.18189864
01/12/2020 15:30,36.89904,-6.30396,37.43366219,4.55904,-0.00396,4.55904172,32.34,-6.3,32.94792254,36.64904,-4.79396,36.96125249,4.55904,-0.00396,4.55904172,32.09,-4.79,32.44552666
01/12/2020 16:00,37.96044,-6.13676,38.45328111,9.28044,-1.07676,9.342696543,28.68,-5.06,29.12294628,37.73044,-4.64676,38.01550317,9.28044,-1.07676,9.342696543,28.45,-3.57,28.67311284
01/12/2020 16:30,39.8392,-5.67232,40.24098745,16.1892,-1.19232,16.23304727,23.65,-4.48,24.07058163,39.6392,-4.16232,39.85713342,16.1892,-1.19232,16.23304727,23.45,-2.97,23.63733064
01/12/2020 17:00,40.76484,-5.83272,41.18000489,15.68484,-1.15272,15.72714117,25.08,-4.68,25.51291438,40.56484,-4.31272,40.79345288,15.68484,-1.15272,15.72714117,24.88,-3.16,25.07987241
01/12/2020 17:30,41.05692,-6.09868,41.50740389,15.49692,-1.22868,15.5455519,25.56,-4.87,26.01980976,40.84692,-4.58868,41.10385453,15.49692,-1.22868,15.5455519,25.35,-3.36,25.57170507
01/12/2020 18:00,40.92348,-6.23048,41.39504918,15.42348,-1.23048,15.47248578,25.5,-5,25.98557292,40.72348,-4.71048,40.99500512,15.42348,-1.23048,15.47248578,25.3,-3.48,25.5382145
01/12/2020 18:30,39.33088,-6.78552,39.91192057,4.43088,-0.42552,4.451265533,34.9,-6.36,35.47477414,39.07088,-5.30552,39.42945861,4.43088,-0.42552,4.451265533,34.64,-4.88,34.98205254
01/12/2020 19:00,37.93052,-7.17488,38.60315078,0.20052,0.10512,0.226403367,37.73,-7.28,38.42591964,37.65052,-5.69488,38.07877774,0.20052,0.10512,0.226403367,37.45,-5.8,37.89647081
01/12/2020 19:30,36.4626,-7.6402,37.25444745,0.1926,0.1098,0.221699797,36.27,-7.75,37.08875032,36.1826,-6.1602,36.70325063,0.1926,0.1098,0.221699797,35.99,-6.27,36.53208179
01/12/2020 20:00,35.24112,-7.88128,36.11164789,0.32112,0.10872,0.33902521,34.92,-7.99,35.82243012,34.98112,-6.39128,35.56019146,0.32112,0.10872,0.33902521,34.66,-6.5,35.2642255
01/12/2020 20:30,34.24308,-8.622,35.31185937,0.61308,-0.072,0.617293355,33.63,-8.55,34.69984726,33.97308,-7.122,34.71156938,0.61308,-0.072,0.617293355,33.36,-7.05,34.09680484
01/12/2020 21:00,32.58628,-9.23528,33.86969207,0.38628,-0.03528,0.387887763,32.2,-9.2,33.48850549,32.32628,-7.74528,33.24120547,0.38628,-0.03528,0.387887763,31.94,-7.71,32.85738425
01/12/2020 21:30,30.59148,-9.72892,32.10125438,0.41148,0.00108,0.411481417,30.18,-9.73,31.70970356,30.33148,-8.20892,31.42268363,0.41148,0.00108,0.411481417,29.92,-8.21,31.02596493
01/12/2020 22:00,28.63324,-9.83568,30.27545266,0.27324,0.09432,0.28906117,28.36,-9.93,30.04820294,28.40324,-8.31568,29.59551615,0.27324,0.09432,0.28906117,28.13,-8.41,29.36026226
01/12/2020 22:30,26.78544,-10.35272,28.71652151,0.14544,0.10728,0.180725737,26.64,-10.46,28.61994409,26.54544,-8.81272,27.9700629,0.14544,0.10728,0.180725737,26.4,-8.92,27.86622328
01/12/2020 23:00,24.3234,-10.99768,26.69413331,0.2034,0.02232,0.204620973,24.12,-11.02,26.51819753,24.1034,-9.42768,25.88155795,0.2034,0.02232,0.204620973,23.9,-9.45,25.70043774
01/12/2020 23:30,22.4498,-11.23712,25.10510677,0.1098,0.00288,0.109837764,22.34,-11.24,25.00826263,22.2298,-9.63712,24.22886894,0.1098,0.00288,0.109837764,22.12,-9.64,24.12931827
02/12/2020 00:00,20.91944,-9.69036,23.05484866,0.10944,0.08964,0.141465343,20.81,-9.78,22.99357519,20.71944,-8.10036,22.24659583,0.10944,0.08964,0.141465343,20.61,-8.19,22.17765091
02/12/2020 00:30,20.02592,-9.66772,22.23740726,0.11592,0.15228,0.191380889,19.91,-9.82,22.20001126,19.82592,-8.06772,21.40456049,0.11592,0.15228,0.191380889,19.71,-8.22,21.35538574
02/12/2020 01:00,19.5018,-9.7802,21.81679434,0.0918,0.1098,0.14311981,19.41,-9.89,21.78440268,19.3118,-8.1902,20.97677276,0.0918,0.1098,0.14311981,19.22,-8.3,20.93557737
02/12/2020 01:30,18.92548,-9.86184,21.34079852,0.10548,0.30816,0.325712474,18.82,-10.17,21.39208498,18.74548,-8.26184,20.48538554,0.10548,0.30816,0.325712474,18.64,-8.57,20.51571349
02/12/2020 02:00,18.55044,-9.8988,21.02629462,0.10044,0.3312,0.346094833,18.45,-10.23,21.09633617,18.35044,-8.2988,20.13973013,0.10044,0.3312,0.346094833,18.25,-8.63,20.18760511
02/12/2020 02:30,18.3538,-9.88564,20.8467708,0.0738,0.32436,0.33264974,18.28,-10.21,20.93806343,18.1738,-8.27564,19.96930704,0.0738,0.32436,0.33264974,18.1,-8.6,20.03921156
02/12/2020 03:00,17.92704,-9.95104,20.50370601,0.07704,0.31896,0.328132051,17.85,-10.27,20.59357667,17.74704,-8.34104,19.60944612,0.07704,0.31896,0.328132051,17.67,-8.66,19.67802073
02/12/2020 03:30,17.87344,-9.925,20.44420413,0.07344,0.315,0.323447729,17.8,-10.24,20.53527696,17.68344,-8.305,19.5365574,0.07344,0.315,0.323447729,17.61,-8.62,19.60654228
02/12/2020 04:00,17.73344,-9.93144,20.32506814,0.07344,0.26856,0.278420379,17.66,-10.2,20.39400892,17.56344,-8.30144,19.42648529,0.07344,0.26856,0.278420379,17.49,-8.57,19.47678105
02/12/2020 04:30,17.81356,-9.7,20.28331629,0.13356,0.09,0.161053636,17.68,-9.79,20.20956457,17.63356,-8.09,19.40078705,0.13356,0.09,0.161053636,17.5,-8.18,19.31741183
02/12/2020 05:00,18.1176,-9.56776,20.48876427,0.1476,0.10224,0.179551601,17.97,-9.67,20.40661167,17.9276,-7.94776,19.61034754,0.1476,0.10224,0.179551601,17.78,-8.05,19.51745117
02/12/2020 05:30,18.93676,-9.29244,21.09384556,0.08676,0.18756,0.206654425,18.85,-9.48,21.09959478,18.75676,-7.70244,20.27667694,0.08676,0.18756,0.206654425,18.67,-7.89,20.26871974
02/12/2020 06:00,20.18528,-9.13208,22.1549185,0.12528,0.09792,0.159007562,20.06,-9.23,22.08158735,19.99528,-7.55208,21.37393587,0.12528,0.09792,0.159007562,19.87,-7.65,21.29176836
02/12/2020 06:30,23.18144,-8.42888,24.66627614,0.09144,0.14112,0.168155071,23.09,-8.57,24.62910879,22.98144,-6.86888,23.98599793,0.09144,0.14112,0.168155071,22.89,-7.01,23.93934418
02/12/2020 07:00,25.81036,-9.81764,27.61450232,0.09036,0.16236,0.185810923,25.72,-9.98,27.58838161,25.59036,-8.27764,26.8958333,0.09036,0.16236,0.185810923,25.5,-8.44,26.86044676
02/12/2020 07:30,28.82608,-9.08312,30.22326847,2.65608,-0.66312,2.737606455,26.17,-8.42,27.49118586,28.60608,-7.55312,29.58644005,2.65608,-0.66312,2.737606455,25.95,-6.89,26.84910799
02/12/2020 08:00,31.27772,-8.24332,32.3457585,2.90772,-0.10332,2.909555055,28.37,-8.14,29.51468279,31.03772,-6.73332,31.7596861,2.90772,-0.10332,2.909555055,28.13,-6.63,28.90075778
02/12/2020 08:30,33.15072,-6.36488,33.75621326,14.22072,-1.06488,14.26053459,18.93,-5.3,19.6579475,32.98072,-4.85488,33.33613282,14.22072,-1.06488,14.26053459,18.76,-3.79,19.1390099
02/12/2020 09:00,34.76616,-5.70028,35.23037146,10.04616,0.45972,10.05667307,24.72,-6.16,25.47594944,34.56616,-4.19028,34.81921687,10.04616,0.45972,10.05667307,24.52,-4.65,24.95702106
02/12/2020 09:30,35.88596,-5.29888,36.27506381,8.98596,0.95112,9.036155509,26.9,-6.25,27.61652585,35.67596,-3.77888,35.87553562,8.98596,0.95112,9.036155509,26.69,-4.73,27.10588497
02/12/2020 10:00,36.15444,-5.20856,36.52769674,13.74444,-0.89856,13.77378093,22.41,-4.31,22.82069675,35.97444,-3.69856,36.16406613,13.74444,-0.89856,13.77378093,22.23,-2.8,22.40564438
02/12/2020 10:30,36.89396,-5.06216,37.23962605,8.91396,0.89784,8.959062426,27.98,-5.96,28.60772623,36.67396,-3.52216,36.84270556,8.91396,0.89784,8.959062426,27.76,-4.42,28.10967805
02/12/2020 11:00,37.0248,-4.973,37.35728234,7.5348,1.197,7.629286994,29.49,-6.17,30.12854129,36.7848,-3.443,36.94557836,7.5348,1.197,7.629286994,29.25,-4.64,29.61574075
02/12/2020 11:30,36.81828,-5.11104,37.17133939,8.28828,1.21896,8.37743689,28.53,-6.33,29.22378826,36.59828,-3.58104,36.77306006,8.28828,1.21896,8.37743689,28.31,-4.8,28.71404012
02/12/2020 12:00,35.65304,-5.755,36.11453013,2.54304,0.045,2.543438114,33.11,-5.8,33.61416517,35.41304,-4.265,35.66894485,2.54304,0.045,2.543438114,32.87,-4.31,33.15136498
02/12/2020 12:30,36.27056,-5.2886,36.65409681,7.18056,0.7614,7.220815181,29.09,-6.05,29.7124654,36.03056,-3.7886,36.22919739,7.18056,0.7614,7.220815181,28.85,-4.55,29.20659172
02/12/2020 13:00,36.02312,-5.36532,36.42048645,9.75312,0.36468,9.759935514,26.27,-5.73,26.88765144,35.80312,-3.84532,36.00902509,9.75312,0.36468,9.759935514,26.05,-4.21,26.38800106
02/12/2020 13:30,34.04476,-5.9856,34.56693638,7.12476,-0.6156,7.151305365,26.92,-5.37,27.45037887,33.82476,-4.4656,34.1182645,7.12476,-0.6156,7.151305365,26.7,-3.85,26.97614687
02/12/2020 14:00,33.92736,-6.33436,34.51361866,3.53736,-0.50436,3.573135147,30.39,-5.83,30.94415938,33.67736,-4.83436,34.02257505,3.53736,-0.50436,3.573135147,30.14,-4.33,30.4494417
02/12/2020 14:30,33.2058,-6.33028,33.80381041,4.3758,-0.71028,4.433071544,28.83,-5.62,29.37266246,32.9758,-4.81028,33.32479826,4.3758,-0.71028,4.433071544,28.6,-4.1,28.89238654
02/12/2020 15:00,33.37468,-6.26044,33.95677214,7.02468,-0.91044,7.083433496,26.35,-5.35,26.88763656,33.15468,-4.69044,33.48481795,7.02468,-0.91044,7.083433496,26.13,-3.78,26.40199424
02/12/2020 15:30,34.48836,-5.56584,34.9345896,5.50836,-0.46584,5.528022865,28.98,-5.1,29.42533602,34.25836,-4.02584,34.4940954,5.50836,-0.46584,5.528022865,28.75,-3.56,28.96957197
02/12/2020 16:00,36.81496,-4.51996,37.09139143,10.97496,0.50004,10.98634548,25.84,-5.02,26.32310772,36.59496,-2.94996,36.71366723,10.97496,0.50004,10.98634548,25.62,-3.45,25.85124562
02/12/2020 16:30,39.09652,-4.52848,39.35790908,9.95652,0.82152,9.990354629,29.14,-5.35,29.62705014,38.87652,-2.98848,38.99121465,9.95652,0.82152,9.990354629,28.92,-3.81,29.1698903
02/12/2020 17:00,40.40272,-4.47016,40.64925724,13.66272,-0.56016,13.67419822,26.74,-3.91,27.02435383,40.19272,-2.97016,40.30231496,13.66272,-0.56016,13.67419822,26.53,-2.41,26.63923798
02/12/2020 17:30,41.32192,-4.59928,41.57709043,15.09192,-1.07928,15.13046247,26.23,-3.52,26.46513367,41.12192,-3.09928,41.238548,15.09192,-1.07928,15.13046247,26.03,-2.02,26.10826114
02/12/2020 18:00,41.22968,-4.70236,41.49697221,16.33968,-1.33236,16.39391124,24.89,-3.37,25.11710572,41.03968,-3.18236,41.16288073,16.33968,-1.33236,16.39391124,24.7,-1.85,24.76918448
02/12/2020 18:30,40.0866,-4.88484,40.38312966,17.7066,-1.64484,17.78283392,22.38,-3.24,22.61331466,39.8966,-3.36484,40.03824222,17.7066,-1.64484,17.78283392,22.19,-1.72,22.25656083
02/12/2020 19:00,38.58264,-5.36912,38.95442926,9.87264,-1.41912,9.974112599,28.71,-3.95,28.98045203,38.36264,-3.87912,38.55826396,9.87264,-1.41912,9.974112599,28.49,-2.46,28.59600846
02/12/2020 19:30,37.5536,-6.38272,38.09215126,6.0336,-0.43272,6.049097086,31.52,-5.95,32.07667221,37.3136,-4.89272,37.63301016,6.0336,-0.43272,6.049097086,31.28,-4.46,31.59636055
02/12/2020 20:00,36.17688,-7.09388,36.86583486,6.44688,-0.53388,6.468948105,29.73,-6.56,30.44513919,35.94688,-5.59388,36.37952275,6.44688,-0.53388,6.468948105,29.5,-5.06,29.93081355
02/12/2020 20:30,35.39276,-7.68516,36.21752538,4.71276,-0.42516,4.731898968,30.68,-7.26,31.52728977,35.15276,-6.16516,35.68929438,4.71276,-0.42516,4.731898968,30.44,-5.74,30.97646203
02/12/2020 21:00,32.99216,-8.4342,34.05316947,0.99216,-0.2142,1.015018771,32,-8.22,33.03889223,32.74216,-6.9142,33.46423767,0.99216,-0.2142,1.015018771,31.75,-6.7,32.44922957
02/12/2020 21:30,31.13288,-8.91768,32.38489206,0.63288,-0.15768,0.652227013,30.5,-8.76,31.73306793,30.89288,-7.37768,31.76161515,0.63288,-0.15768,0.652227013,30.26,-7.22,31.1094198
02/12/2020 22:00,28.76276,-9.66004,30.34160074,0.75276,-0.14004,0.765675401,28.01,-9.52,29.58361878,28.53276,-8.14004,29.67117531,0.75276,-0.14004,0.765675401,27.78,-8,28.90896747
02/12/2020 22:30,26.80428,-10.11448,28.64912096,0.58428,-0.11448,0.595389611,26.22,-10,28.06222372,26.58428,-8.59448,27.93902342,0.58428,-0.11448,0.595389611,26,-8.48,27.34795056
02/12/2020 23:00,24.55892,-10.55136,26.72960436,1.97892,-0.53136,2.049016304,22.58,-10.02,24.70337629,24.34892,-8.99136,25.95601009,1.97892,-0.53136,2.049016304,22.37,-8.46,23.91628107
02/12/2020 23:30,22.1276,-10.41512,24.45619362,4.1976,-1.18512,4.361691779,17.93,-9.23,20.16625399,21.9276,-8.79512,23.62570163,4.1976,-1.18512,4.361691779,17.73,-7.61,19.2941701
03/12/2020 00:00,20.6,-9.32236,22.61120068,2.97,-0.70236,3.051918998,17.63,-8.62,19.62450764,20.41,-7.70236,21.81500515,2.97,-0.70236,3.051918998,17.44,-7,18.79238144
03/12/2020 00:30,19.82928,-8.05112,21.40142235,0.98928,-0.23112,1.015918979,18.84,-7.82,20.39848034,19.26928,-11.69112,22.53857668,0.98928,-0.23112,1.015918979,18.28,-11.46,21.57521726
03/12/2020 01:00,19.2974,-7.11948,20.56882695,0.9774,-0.15948,0.990325517,18.32,-6.96,19.59755087,18.5574,-13.51948,22.95982217,0.9774,-0.15948,0.990325517,17.58,-13.36,22.08044384
03/12/2020 01:30,18.88596,-7.21896,20.21862677,0.25596,0.13104,0.287553479,18.63,-7.35,20.02746614,18.12596,-13.64896,22.69018587,0.25596,0.13104,0.287553479,17.87,-13.78,22.56602092
03/12/2020 02:00,18.13492,-7.18988,19.50819566,3.90492,-0.74988,3.976269636,14.23,-6.44,15.61942701,17.49492,-13.61988,22.17145365,3.90492,-0.74988,3.976269636,13.59,-12.87,18.71697091
03/12/2020 02:30,17.42092,-7.1716,18.83932855,5.38092,-1.3716,5.552979975,12.04,-5.8,13.36419096,16.84092,-13.6216,21.66020713,5.38092,-1.3716,5.552979975,11.46,-12.25,16.77480551
03/12/2020 03:00,17.3372,-7.18944,18.76876531,4.1472,-0.91944,4.247898039,13.19,-6.27,14.60441714,16.7272,-13.67944,21.60847747,4.1472,-0.91944,4.247898039,12.58,-12.76,17.91853789
03/12/2020 03:30,17.30536,-7.14692,18.72308602,4.00536,-1.18692,4.177521731,13.3,-5.96,14.57434733,16.68536,-13.65692,21.56183439,4.00536,-1.18692,4.177521731,12.68,-12.47,17.78435548
03/12/2020 04:00,17.66072,-7.06784,19.02249703,0.63072,-0.17784,0.655312738,17.03,-6.89,18.37098255,16.93072,-13.61784,21.72774369,0.63072,-0.17784,0.655312738,16.3,-13.44,21.12637214
03/12/2020 04:30,17.88404,-7.13752,19.25572846,0.19404,0.04248,0.198635526,17.69,-7.18,19.09158191,17.15404,-13.68752,21.94559847,0.19404,0.04248,0.198635526,16.96,-13.73,21.82096469
03/12/2020 05:00,18.04736,-6.93288,19.33318463,1.82736,-0.54288,1.906295692,16.22,-6.39,17.43331581,17.33736,-13.47288,21.95683373,1.82736,-0.54288,1.906295692,15.51,-12.93,20.1926967
03/12/2020 05:30,18.6538,-6.72104,19.82767342,0.7938,-0.22104,0.824000681,17.86,-6.5,19.00604114,17.9238,-13.18104,22.24864989,0.7938,-0.22104,0.824000681,17.13,-12.96,21.48018855
03/12/2020 06:00,20.05172,-6.55876,21.09712795,0.89172,-0.24876,0.925767841,19.16,-6.31,20.17230032,19.28172,-13.09876,23.3101317,0.89172,-0.24876,0.925767841,18.39,-12.85,22.43467406
03/12/2020 06:30,22.90876,-5.74456,23.61802816,1.86876,-0.39456,1.909958516,21.04,-5.35,21.70953938,22.09876,-12.23456,25.25944679,1.86876,-0.39456,1.909958516,20.23,-11.84,23.44010452
03/12/2020 07:00,25.6014,-5.56992,26.20029944,2.4714,-0.52992,2.527574562,23.13,-5.04,23.67273748,24.9614,-9.52992,26.71873622,2.4714,-0.52992,2.527574562,22.49,-9,24.22395715
03/12/2020 07:30,28.79788,-7.166,29.67607536,5.71788,-1.566,5.928449013,23.08,-5.6,23.74966105,28.58788,-5.656,29.1420181,5.71788,-1.566,5.928449013,22.87,-4.09,23.23284313
03/12/2020 08:00,31.54268,-6.68752,32.24381468,4.61268,-0.67752,4.662172255,26.93,-6.01,27.59248086,31.31268,-5.19752,31.74111124,4.61268,-0.67752,4.662172255,26.7,-4.52,27.07988922
03/12/2020 08:30,33.84704,-6.80012,34.52337974,5.74704,-0.51012,5.769635272,28.1,-6.29,28.79538331,33.61704,-5.29012,34.0307324,5.74704,-0.51012,5.769635272,27.87,-4.78,28.27693937
03/12/2020 09:00,34.46256,-6.36668,35.04572236,6.08256,-0.61668,6.113741111,28.38,-5.75,28.95663827,34.22256,-4.84668,34.56405532,6.08256,-0.61668,6.113741111,28.14,-4.23,28.45615048
03/12/2020 09:30,36.14212,-6.29312,36.68591279,5.98212,-0.57312,6.009511314,30.16,-5.72,30.69762206,35.91212,-4.77312,36.22793173,5.98212,-0.57312,6.009511314,29.93,-4.2,30.22325098
03/12/2020 10:00,36.10264,-6.05844,36.60744883,6.36264,-0.65844,6.396618716,29.74,-5.4,30.22627334,35.85264,-4.55844,36.14126686,6.36264,-0.65844,6.396618716,29.49,-3.9,29.74676621
03/12/2020 10:30,36.93456,-5.952,37.41106823,4.53456,-0.252,4.541556825,32.4,-5.7,32.8975683,36.69456,-4.452,36.96364481,4.53456,-0.252,4.541556825,32.16,-4.2,32.43309421
03/12/2020 11:00,37.43356,-5.81652,37.88275754,4.36356,-0.23652,4.369965398,33.07,-5.58,33.53746114,37.18356,-4.32652,37.43442145,4.36356,-0.23652,4.369965398,32.82,-4.09,33.0738643
03/12/2020 11:30,37.29056,-5.79748,37.73852991,3.40056,-0.44748,3.429875605,33.89,-5.35,34.30968668,37.02056,-4.30748,37.27031321,3.40056,-0.44748,3.429875605,33.62,-3.86,33.84086287
03/12/2020 12:00,36.4752,-4.8776,36.79988039,3.1752,-0.6876,3.248798055,33.3,-4.19,33.56256993,36.2052,-3.3976,36.36427083,3.1752,-0.6876,3.248798055,33.03,-2.71,33.14098671
03/12/2020 12:30,37.55452,-4.46592,37.81912762,3.04452,0.06408,3.045194292,34.51,-4.53,34.80604832,37.29452,-2.99592,37.41465968,3.04452,0.06408,3.045194292,34.25,-3.06,34.38642319
03/12/2020 13:00,38.7174,-4.22908,38.94768517,8.1774,1.06092,8.245933665,30.54,-5.29,30.99476891,38.4774,-2.72908,38.57406108,8.1774,1.06092,8.245933665,30.3,-3.79,30.53611141
03/12/2020 13:30,37.3774,-5.31992,37.75409355,3.8574,0.37008,3.875112123,33.52,-5.69,33.99950735,37.1174,-3.82992,37.31446998,3.8574,0.37008,3.875112123,33.26,-4.2,33.52413459
03/12/2020 14:00,37.30464,-6.41124,37.85155431,0.31464,0.15876,0.352424555,36.99,-6.57,37.56893664,37.02464,-4.92124,37.35026868,0.31464,0.15876,0.352424555,36.71,-5.08,37.05982326
03/12/2020 14:30,37.09124,-6.54928,37.66501232,0.47124,0.09072,0.479892963,36.62,-6.64,37.21711972,36.82124,-5.05928,37.16719023,0.47124,0.09072,0.479892963,36.35,-5.15,36.71300859
03/12/2020 15:00,37.33944,-5.99892,37.81826041,7.93944,0.99108,8.001059122,29.4,-6.99,30.21953176,37.08944,-4.46892,37.35770075,7.93944,0.99108,8.001059122,29.15,-5.46,29.65694017
03/12/2020 15:30,36.87784,-6.41256,37.43121704,5.66784,-0.05256,5.668083699,31.21,-6.36,31.85143168,36.62784,-4.87256,36.95051426,5.66784,-0.05256,5.668083699,30.96,-4.82,31.3329539
03/12/2020 16:00,38.18644,-6.21584,38.68902773,7.96644,0.16416,7.968131197,30.22,-6.38,30.88612634,37.93644,-4.67584,38.22351318,7.96644,0.16416,7.968131197,29.97,-4.84,30.35830199
03/12/2020 16:30,39.71056,-6.0856,40.17415964,16.00056,-0.9756,16.03027497,23.71,-5.11,24.25440579,39.50056,-4.5256,39.75896497,16.00056,-0.9756,16.03027497,23.5,-3.55,23.76662576
03/12/2020 17:00,41.27972,-6.18324,41.74024126,16.29972,-0.90324,16.32472709,24.98,-5.28,25.53191728,41.06972,-4.61324,41.32800363,16.29972,-0.90324,16.32472709,24.77,-3.71,25.04629713
03/12/2020 17:30,41.87488,-6.00268,42.30292829,14.83488,-0.38268,14.83981498,27.04,-5.62,27.61785654,41.65488,-4.45268,41.89218766,14.83488,-0.38268,14.83981498,26.82,-4.07,27.12705845
03/12/2020 18:00,40.84388,-5.44264,41.2049131,6.47388,1.01736,6.553330728,34.37,-6.46,34.97182437,40.58388,-3.90264,40.77109166,6.47388,1.01736,6.553330728,34.11,-4.92,34.4630019
03/12/2020 18:30,40.00368,-5.64748,40.40035203,6.76368,0.90252,6.823628763,33.24,-6.55,33.87919863,39.75368,-4.10748,39.96531578,6.76368,0.90252,6.823628763,32.99,-5.01,33.36825138
03/12/2020 19:00,38.512,-5.69168,38.93031422,7.812,0.77832,7.850676788,30.7,-6.47,31.37436693,38.272,-4.19168,38.50085928,7.812,0.77832,7.850676788,30.46,-4.97,30.86280123
03/12/2020 19:30,36.77552,-6.63764,37.36973556,3.21552,-0.19764,3.221588186,33.56,-6.44,34.17231628,36.51552,-5.12764,36.87378327,3.21552,-0.19764,3.221588186,33.3,-4.93,33.66296036
03/12/2020 20:00,35.79812,-7.08844,36.49316891,1.78812,-0.11844,1.792038272,34.01,-6.97,34.7168691,35.54812,-5.59844,35.98626635,1.78812,-0.11844,1.792038272,33.76,-5.48,34.20187129
03/12/2020 20:30,34.65448,-7.95004,35.55469196,1.46448,-0.14004,1.471160383,33.19,-7.81,34.09651302,34.39448,-6.46004,34.99589078,1.46448,-0.14004,1.471160383,32.93,-6.32,33.53099014
03/12/2020 21:00,33.20764,-8.3792,34.24847948,0.91764,0.0108,0.917703552,32.29,-8.39,33.36219717,32.94764,-6.8892,33.66018506,0.91764,0.0108,0.917703552,32.03,-6.9,32.7647814
03/12/2020 21:30,31.49808,-8.93332,32.74039172,1.01808,0.07668,1.020963618,30.48,-9.01,31.78380877,31.26808,-7.42332,32.13718262,1.01808,0.07668,1.020963618,30.25,-7.5,31.1658868
03/12/2020 22:00,29.45064,-9.23488,30.86459468,0.62064,0.10512,0.629479328,28.83,-9.34,30.30518932,29.20064,-7.69488,30.19749252,0.62064,0.10512,0.629479328,28.58,-7.8,29.62526624
03/12/2020 22:30,27.5998,-9.50288,29.18995869,0.5598,0.17712,0.587152054,27.04,-9.68,28.72044568,27.3698,-7.96288,28.50462085,0.5598,0.17712,0.587152054,26.81,-8.14,28.01848854
03/12/2020 23:00,25.10108,-10.0496,27.03809678,1.08108,-0.0396,1.081805032,24.02,-10.01,26.02230774,24.88108,-8.4596,26.27989677,1.08108,-0.0396,1.081805032,23.8,-8.42,25.24552238
03/12/2020 23:30,22.60584,-10.59416,24.96518032,1.81584,-0.25416,1.833540894,20.79,-10.34,23.21938199,22.39584,-9.00416,24.13811398,1.81584,-0.25416,1.833540894,20.58,-8.75,22.36289114
04/12/2020 00:00,21.03508,-10.87596,23.68039477,1.58508,-0.16596,1.593744436,19.45,-10.71,22.20375194,20.83508,-9.26596,22.80260014,1.58508,-0.16596,1.593744436,19.25,-9.1,21.29254564
04/12/2020 00:30,20.10408,-10.92864,22.88250871,1.59408,-0.18864,1.605202821,18.51,-10.74,21.40017991,19.90408,-9.31864,21.97747602,1.59408,-0.18864,1.605202821,18.31,-9.13,20.46003421
04/12/2020 01:00,19.53752,-10.95476,22.39913959,2.20752,-0.28476,2.225810596,17.33,-10.67,20.35135868,19.35752,-9.36476,21.50377433,2.20752,-0.28476,2.225810596,17.15,-9.08,19.40538327
04/12/2020 01:30,18.8882,-11.1414,21.92931584,1.9782,0.0486,1.978796907,16.91,-11.19,20.27718422,18.7182,-9.5314,21.00520405,1.9782,0.0486,1.978796907,16.74,-9.58,19.28740522
04/12/2020 02:00,18.3234,-11.3094,21.53252228,3.4434,-0.1494,3.446639511,14.88,-11.16,18.6,18.1434,-9.6594,20.55448788,3.4434,-0.1494,3.446639511,14.7,-9.51,17.50800103
04/12/2020 02:30,17.58268,-10.98528,20.73226984,5.87268,-0.48528,5.892696077,11.71,-10.5,15.72813085,17.42268,-9.32528,19.76134169,5.87268,-0.48528,5.892696077,11.55,-8.84,14.54469319
04/12/2020 03:00,17.28428,-9.45652,19.70208379,5.62428,-0.41652,5.639682121,11.66,-9.04,14.75388762,17.12428,-7.80652,18.81974283,5.62428,-0.41652,5.639682121,11.5,-7.39,13.66975128
04/12/2020 03:30,17.51972,-7.81868,19.18521164,3.51972,-0.14868,3.52285887,14,-7.67,15.96336117,17.35972,-6.18868,18.42985726,3.51972,-0.14868,3.52285887,13.84,-6.04,15.10056953
04/12/2020 04:00,17.41212,-7.79608,19.07775632,3.01212,-0.13608,3.015192309,14.4,-7.66,16.31059778,17.24212,-6.16608,18.3115058,3.01212,-0.13608,3.015192309,14.23,-6.03,15.45489566
04/12/2020 04:30,16.77264,-7.41204,18.33738775,7.71264,-1.56204,7.86923025,9.06,-5.85,10.78453059,16.63264,-5.77204,17.60571382,7.71264,-1.56204,7.86923025,8.92,-4.21,9.863594679
04/12/2020 05:00,17.09688,-7.3348,18.60383285,6.98688,-1.3248,7.111370274,10.11,-6.01,11.761471,16.93688,-5.7048,17.8718395,6.98688,-1.3248,7.111370274,9.95,-4.38,10.87137986
04/12/2020 05:30,17.3858,-7.09348,18.77720693,7.1658,-1.38348,7.298130346,10.22,-5.71,11.70694238,17.2358,-5.48348,18.08704936,7.1658,-1.38348,7.298130346,10.07,-4.1,10.87266757
04/12/2020 06:00,18.64668,-7.58836,20.13161401,7.54668,-1.36836,7.669731945,11.1,-6.22,12.72393021,18.48668,-6.00836,19.43856289,7.54668,-1.36836,7.669731945,10.94,-4.64,11.88331604
04/12/2020 06:30,21.20032,-7.26232,22.40970459,10.48032,-2.00232,10.66988251,10.72,-5.26,11.94093799,21.05032,-5.68232,21.80377795,10.48032,-2.00232,10.66988251,10.57,-3.68,11.19228752
04/12/2020 07:00,23.84072,-7.0456,24.86001628,10.44072,-1.9656,10.62413373,13.4,-5.08,14.33061059,23.68072,-5.4856,24.30778285,10.44072,-1.9656,10.62413373,13.24,-3.52,13.69992701
04/12/2020 07:30,26.85228,-9.20688,28.38682054,10.32228,-2.03688,10.52132808,16.53,-7.17,18.01804096,26.66228,-7.65688,27.73995289,10.32228,-2.03688,10.52132808,16.34,-5.62,17.27946758
04/12/2020 08:00,29.7116,-9.45248,31.17897613,7.3116,-1.30248,7.426705105,22.4,-8.15,23.83657903,29.5016,-7.92248,30.54685077,7.3116,-1.30248,7.426705105,22.19,-6.62,23.15643539
04/12/2020 08:30,31.736,-9.01168,32.99066644,4.176,-0.57168,4.214948875,27.56,-8.44,28.8233794,31.506,-7.51168,32.38909342,4.176,-0.57168,4.214948875,27.33,-6.94,28.19738463
04/12/2020 09:00,32.81712,-8.80756,33.97847081,5.93712,-0.90756,6.006085168,26.88,-7.9,28.01685921,32.58712,-7.29756,33.39423261,5.93712,-0.90756,6.006085168,26.65,-6.39,27.40537539
04/12/2020 09:30,34.89984,-8.07088,35.82091478,11.49984,-1.37088,11.58126211,23.4,-6.7,24.34029581,34.68984,-6.54088,35.30110636,11.49984,-1.37088,11.58126211,23.19,-5.17,23.75931396
04/12/2020 10:00,35.48644,-7.91904,36.35929893,9.31644,-0.95904,9.365671999,26.17,-6.96,27.07970642,35.26644,-6.40904,35.84407321,9.31644,-0.95904,9.365671999,25.95,-5.45,26.51612717
04/12/2020 10:30,35.52688,-7.57452,36.32537069,7.70688,-0.43452,7.719119572,27.82,-7.14,28.72162948,35.29688,-6.07452,35.8157721,7.70688,-0.43452,7.719119572,27.59,-5.64,28.16056995
04/12/2020 11:00,35.50128,-7.36052,36.25628409,7.81128,-0.29052,7.816680696,27.69,-7.07,28.57833095,35.29128,-5.86052,35.77457391,7.81128,-0.29052,7.816680696,27.48,-5.57,28.03881774
04/12/2020 11:30,34.98808,-7.51656,35.78637194,9.56808,-0.73656,9.596388671,25.42,-6.78,26.30864497,34.76808,-5.99656,35.28141322,9.56808,-0.73656,9.596388671,25.2,-5.26,25.74310782
04/12/2020 12:00,35.76984,-7.28976,36.50509628,9.06984,-0.68976,9.09603026,26.7,-6.6,27.50363612,35.55984,-5.77976,36.02648812,9.06984,-0.68976,9.09603026,26.49,-5.09,26.97458433
04/12/2020 12:30,36.17928,-7.62336,36.9737193,8.45928,-0.69336,8.487647861,27.72,-6.93,28.57312199,35.93928,-6.11336,36.45552108,8.45928,-0.69336,8.487647861,27.48,-5.42,28.00940556
04/12/2020 13:00,34.15248,-7.83696,35.04011747,12.10248,-1.41696,12.18514661,22.05,-6.42,22.96560254,33.95248,-6.29696,34.53147265,12.10248,-1.41696,12.18514661,21.85,-4.88,22.38832062
04/12/2020 13:30,33.33772,-8.86504,34.49626804,8.12772,-1.53504,8.271407389,25.21,-7.33,26.25400922,33.11772,-7.31504,33.91597246,8.12772,-1.53504,8.271407389,24.99,-5.78,25.64972709
04/12/2020 14:00,32.5836,-9.26804,33.87606167,6.1236,-1.14804,6.230286735,26.46,-8.12,27.67789732,32.3536,-7.71804,33.26144276,6.1236,-1.14804,6.230286735,26.23,-6.57,27.04029955
04/12/2020 14:30,32.12572,-9.4494,33.48660995,11.20572,-3.0294,11.60798971,20.92,-6.42,21.88293399,31.94572,-7.9094,32.91029679,11.20572,-3.0294,11.60798971,20.74,-4.88,21.30638402
04/12/2020 15:00,32.32176,-9.5178,33.69398591,7.78176,-1.6578,7.956386714,24.54,-7.86,25.7680267,32.09176,-7.9678,33.0660989,7.78176,-1.6578,7.956386714,24.31,-6.31,25.11557684
04/12/2020 15:30,32.50988,-9.79324,33.95290632,6.23988,-1.35324,6.384932334,26.27,-8.44,27.59250804,32.27988,-8.24324,33.31578693,6.23988,-1.35324,6.384932334,26.04,-6.89,26.93610402
04/12/2020 16:00,33.17832,-9.57768,34.53306926,9.68832,-2.40768,9.983008935,23.49,-7.17,24.55990635,32.96832,-8.04768,33.93634154,9.68832,-2.40768,9.983008935,23.28,-5.64,23.95345487
04/12/2020 16:30,35.06052,-9.18476,36.24361846,9.02052,-2.08476,9.258293867,26.04,-7.1,26.99058354,34.82052,-7.66476,35.65413242,9.02052,-2.08476,9.258293867,25.8,-5.58,26.3965225
04/12/2020 17:00,36.96092,-8.95536,38.03035735,7.27092,-1.57536,7.439626118,29.69,-7.38,30.59347153,36.72092,-7.46536,37.47209049,7.27092,-1.57536,7.439626118,29.45,-5.89,30.03322494
04/12/2020 17:30,36.6864,-9.09736,37.79753833,6.9264,-1.55736,7.099323005,29.76,-7.54,30.7003127,36.4364,-7.60736,37.22207908,6.9264,-1.55736,7.099323005,29.51,-6.05,30.12378794
04/12/2020 18:00,36.48488,-9.28496,37.64780141,7.63488,-1.97496,7.886181561,28.85,-7.31,29.76169686,36.25488,-7.78496,37.08128808,7.63488,-1.97496,7.886181561,28.62,-5.81,29.20377544
04/12/2020 18:30,36.97936,-9.47768,38.17459213,5.94936,-0.87768,6.013751457,31.03,-8.6,32.19970341,36.72936,-7.96768,37.58363754,5.94936,-0.87768,6.013751457,30.78,-7.09,31.58601748
04/12/2020 19:00,36.87648,-9.51972,38.08542826,9.09648,-0.72972,9.125702147,27.78,-8.79,29.13747587,36.63648,-7.97972,37.49543436,9.09648,-0.72972,9.125702147,27.54,-7.25,28.47830929
04/12/2020 19:30,33.828,-10.4108,35.39376132,9.018,-2.3508,9.319366107,24.81,-8.06,26.08638917,33.618,-8.8708,34.76867867,9.018,-2.3508,9.319366107,24.6,-6.52,25.44936934
04/12/2020 20:00,32.48044,-10.8182,34.23466713,8.38044,-2.2482,8.676760792,24.1,-8.57,25.57840691,32.26044,-9.2682,33.5653917,8.38044,-2.2482,8.676760792,23.88,-7.02,24.890456
04/12/2020 20:30,31.4974,-11.37916,33.48987144,8.5374,-2.45916,8.88451837,22.96,-8.92,24.6318493,31.2974,-9.81916,32.80157237,8.5374,-2.45916,8.88451837,22.76,-7.36,23.92043478
04/12/2020 21:00,30.73864,-11.69172,32.88708418,3.87864,-0.98172,4.000952688,26.86,-10.71,28.91649529,30.50864,-10.14172,32.15014151,3.87864,-0.98172,4.000952688,26.63,-9.16,28.16136538
04/12/2020 21:30,29.33056,-12.17164,31.75579585,1.24056,-0.34164,1.286742788,28.09,-11.83,30.47945209,29.09056,-10.61164,30.9655871,1.24056,-0.34164,1.286742788,27.85,-10.27,29.68325117
04/12/2020 22:00,27.6908,-11.7538,30.08209133,0.4608,-0.0738,0.466672348,27.23,-11.68,29.629298,27.4608,-10.1938,29.29179228,0.4608,-0.0738,0.466672348,27,-10.12,28.8342574
04/12/2020 22:30,25.98312,-11.78368,28.53029336,0.30312,0.07632,0.312580353,25.68,-11.86,28.28642784,25.75312,-10.21368,27.70455646,0.30312,0.07632,0.312580353,25.45,-10.29,27.45153183
04/12/2020 23:00,24.48884,-11.97524,27.26003774,0.16884,0.10476,0.198699782,24.32,-12.08,27.15490379,24.25884,-10.40524,26.39621824,0.16884,0.10476,0.198699782,24.09,-10.51,26.28284992
04/12/2020 23:30,22.77112,-10.9944,25.28637454,0.14112,0.1656,0.217573469,22.63,-11.16,25.23217192,22.57112,-9.4144,24.45580474,0.14112,0.1656,0.217573469,22.43,-9.58,24.3901886
05/12/2020 00:00,21.1278,-11.32672,23.97245333,0.1278,0.32328,0.347624508,21,-11.65,24.01504737,20.9178,-9.74672,23.07710787,0.1278,0.32328,0.347624508,20.79,-10.07,23.10041125
05/12/2020 00:30,20.22656,-11.36752,23.20203095,0.10656,0.31248,0.330149639,20.12,-11.68,23.26449656,20.01656,-9.78752,22.28134246,0.10656,0.31248,0.330149639,19.91,-10.1,22.32527939
05/12/2020 01:00,19.196,-11.42836,22.34040797,3.996,-1.00836,4.121262657,15.2,-10.42,18.42868416,19.036,-9.81836,21.41890495,3.996,-1.00836,4.121262657,15.04,-8.81,17.43036718
05/12/2020 01:30,18.44792,-11.58136,21.78195702,4.68792,-1.25136,4.852060982,13.76,-10.33,17.20600186,18.28792,-9.99136,20.83927284,4.68792,-1.25136,4.852060982,13.6,-8.74,16.16624879
05/12/2020 02:00,18.18072,-11.61116,21.57214909,1.26072,-0.10116,1.264772021,16.92,-11.51,20.46378508,18.01072,-9.99116,20.59634223,1.26072,-0.10116,1.264772021,16.75,-9.89,19.45185338
05/12/2020 02:30,17.42792,-11.57684,20.92261026,4.95792,-1.35684,5.140232048,12.47,-10.22,16.12294328,17.27792,-9.97684,19.95153768,4.95792,-1.35684,5.140232048,12.32,-8.62,15.03618303
05/12/2020 03:00,17.26572,-11.75108,20.88523326,0.40572,0.26892,0.486751153,16.86,-12.02,20.70603777,17.07572,-10.12108,19.84984821,0.40572,0.26892,0.486751153,16.67,-10.39,19.64283584
05/12/2020 03:30,16.6274,-11.79124,20.38390962,4.3074,-1.19124,4.469087994,12.32,-10.6,16.25245828,16.4674,-10.14124,19.33959698,4.3074,-1.19124,4.469087994,12.16,-8.95,15.09861252
05/12/2020 04:00,16.41448,-11.2976,19.92663844,1.91448,-0.4176,1.959495708,14.5,-10.88,18.12800044,16.24448,-9.6376,18.8882626,1.91448,-0.4176,1.959495708,14.33,-9.22,17.03987383
05/12/2020 04:30,16.34084,-10.26132,19.29553679,2.94084,-0.57132,2.995821498,13.4,-9.69,16.5365081,16.18084,-8.61132,18.32960489,2.94084,-0.57132,2.995821498,13.24,-8.04,15.48997095
05/12/2020 05:00,16.12588,-9.03284,18.48340348,4.92588,-0.94284,5.015300693,11.2,-8.09,13.81622597,15.96588,-7.37284,17.58601984,4.92588,-0.94284,5.015300693,11.04,-6.43,12.77601268
05/12/2020 05:30,16.1902,-8.83864,18.44570771,9.7902,-2.52864,10.11148042,6.4,-6.31,8.987552503,16.0702,-7.19864,17.60885419,9.7902,-2.52864,10.11148042,6.28,-4.67,7.826065423
05/12/2020 06:00,16.86916,-8.58388,18.92753431,10.46916,-2.69388,10.81019429,6.4,-5.89,8.697821566,16.74916,-6.95388,18.13534692,10.46916,-2.69388,10.81019429,6.28,-4.26,7.588543997
05/12/2020 06:30,18.47748,-8.25392,20.23720491,6.65748,-1.39392,6.801841877,11.82,-6.86,13.66645528,18.32748,-6.66392,19.50139361,6.65748,-1.39392,6.801841877,11.67,-5.27,12.80475693
05/12/2020 07:00,19.75592,-8.03092,21.32585405,4.61592,-0.79092,4.683190354,15.14,-7.24,16.78204993,19.59592,-6.42092,20.62106433,4.61592,-0.79092,4.683190354,14.98,-5.63,16.00304034
05/12/2020 07:30,20.7386,-8.68428,22.48346613,11.0286,-2.47428,11.30274655,9.71,-6.21,11.52597935,20.5786,-7.09428,21.76712169,11.0286,-2.47428,11.30274655,9.55,-4.62,10.60881237
05/12/2020 08:00,22.33972,-8.80784,24.01335327,10.35972,-2.24784,10.60078219,11.98,-6.56,13.65847722,22.17972,-7.21784,23.3246049,10.35972,-2.24784,10.60078219,11.82,-4.97,12.82237498
05/12/2020 08:30,24.863,-8.39032,26.2405457,7.713,-1.39032,7.837305577,17.15,-7,18.52356607,24.683,-6.81032,25.6052914,7.713,-1.39032,7.837305577,16.97,-5.42,17.81452497
05/12/2020 09:00,26.66064,-7.93544,27.81655862,8.45064,-1.67544,8.615127138,18.21,-6.26,19.25595233,26.48064,-6.38544,27.23964278,8.45064,-1.67544,8.615127138,18.03,-4.71,18.63504763
05/12/2020 09:30,28.717,-6.19616,29.3778571,14.157,-3.56616,14.59925156,14.56,-2.63,14.79562435,28.287,-8.90616,29.65592782,14.157,-3.56616,14.59925156,14.13,-5.34,15.10537984
05/12/2020 10:00,30.85268,-1.88552,30.91024181,15.23268,-4.02552,15.75561333,15.62,2.14,15.7659126,30.08268,-10.13552,31.74423415,15.23268,-4.02552,15.75561333,14.85,-6.11,16.05785166
05/12/2020 10:30,32.505,-1.97796,32.56512476,9.945,-2.39796,10.23001648,22.56,0.42,22.56390924,31.525,-10.22796,33.14267326,9.945,-2.39796,10.23001648,21.58,-7.83,22.956596
05/12/2020 11:00,32.38712,-1.95208,32.44589586,7.46712,-1.43208,7.603205523,24.92,-0.52,24.92542477,31.34712,-10.27208,32.98723329,7.46712,-1.43208,7.603205523,23.88,-8.84,25.46369965
05/12/2020 11:30,32.53492,-1.75008,32.58195512,10.56492,-2.17008,10.78548941,21.97,0.42,21.9740142,31.55492,-10.06008,33.11975522,10.56492,-2.17008,10.78548941,20.99,-7.89,22.42392026
05/12/2020 12:00,32.80484,-1.75728,32.85187301,10.73484,-2.26728,10.97166115,22.07,0.51,22.07589183,31.82484,-10.08728,33.38523115,10.73484,-2.26728,10.97166115,21.09,-7.82,22.49312117
05/12/2020 12:30,32.90276,-1.8524,32.95486309,9.84276,-2.1024,10.06479062,23.06,0.25,23.06135512,31.88276,-10.2324,33.48450978,9.84276,-2.1024,10.06479062,22.04,-8.13,23.49166874
05/12/2020 13:00,32.40712,-1.94688,32.46554741,10.52712,-2.21688,10.75801155,21.88,0.27,21.88166584,31.42712,-10.35688,33.0897089,10.52712,-2.21688,10.75801155,20.9,-8.14,22.42921309
05/12/2020 13:30,31.83816,-2.02956,31.90278273,10.47816,-2.23956,10.71482459,21.36,0.21,21.36103228,30.87816,-10.47956,32.60800427,10.47816,-2.23956,10.71482459,20.4,-8.24,22.00130905
05/12/2020 14:00,31.49208,-3.3506,31.66982196,8.99208,-1.9206,9.194901146,22.5,-1.43,22.54539643,30.59208,-10.4606,32.33109202,8.99208,-1.9206,9.194901146,21.6,-8.54,23.22695848
05/12/2020 14:30,30.4308,-9.37032,31.84079907,7.3008,-1.48032,7.449364264,23.13,-7.89,24.43867836,30.2108,-7.81032,31.2040628,7.3008,-1.48032,7.449364264,22.91,-6.33,23.7684034
05/12/2020 15:00,29.26192,-9.37196,30.7261061,7.71192,-1.46196,7.849269847,21.55,-7.91,22.95584022,29.05192,-7.81196,30.0838956,7.71192,-1.46196,7.849269847,21.34,-6.35,22.26472771
05/12/2020 15:30,29.94872,-9.55436,31.43583345,8.20872,-1.58436,8.360220132,21.74,-7.97,23.1548807,29.72872,-8.00436,30.78744179,8.20872,-1.58436,8.360220132,21.52,-6.42,22.45722156
05/12/2020 16:00,30.44808,-9.52392,31.90283103,7.67808,-1.39392,7.803584141,22.77,-8.13,24.17787832,30.22808,-7.96392,31.25957201,7.67808,-1.39392,7.803584141,22.55,-6.57,23.48760098
05/12/2020 16:30,32.97376,-8.57784,34.07122228,12.17376,-0.17784,12.17505892,20.8,-8.4,22.43211983,32.76376,-7.01784,33.50692537,12.17376,-0.17784,12.17505892,20.59,-6.84,21.69639832
05/12/2020 17:00,35.22016,-8.26816,36.17764697,10.91016,0.14184,10.91108197,24.31,-8.41,25.72361172,35.01016,-6.74816,35.65457848,10.91016,0.14184,10.91108197,24.1,-6.89,25.06555605
05/12/2020 17:30,35.28688,-8.20228,36.22763168,16.70688,-1.86228,16.81035176,18.58,-6.34,19.6319128,35.09688,-6.66228,35.72361909,16.70688,-1.86228,16.81035176,18.39,-4.8,19.00610691
05/12/2020 18:00,36.5702,-7.55596,37.34263059,23.7402,-2.50596,23.87209525,12.83,-5.05,13.78808906,36.4202,-5.99596,36.91046605,23.7402,-2.50596,23.87209525,12.68,-3.49,13.15152082
05/12/2020 18:30,35.95876,-7.78596,36.79203166,23.55876,-2.32596,23.67330274,12.4,-5.46,13.54885973,35.79876,-6.23596,36.33783723,23.55876,-2.32596,23.67330274,12.24,-3.91,12.84934629
05/12/2020 19:00,36.13484,-7.84536,36.9766999,18.29484,-0.31536,18.29755783,17.84,-7.53,19.36405175,35.95484,-6.30536,36.50353523,18.29484,-0.31536,18.29755783,17.66,-5.99,18.64820903
05/12/2020 19:30,35.01388,-7.96568,35.90854843,18.26388,-0.26568,18.26581229,16.75,-7.7,18.43508883,34.83388,-6.40568,35.41796059,18.26388,-0.26568,18.26581229,16.57,-6.14,17.67100733
