Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
05/12/2020 20:00,33.69264,-8.01476,34.63279325,16.35264,0.16524,16.35347484,17.34,-8.18,19.17258459,33.50264,-6.45476,34.11877509,16.35264,0.16524,16.35347484,17.15,-6.62,18.38333212
05/12/2020 20:30,31.78464,-9.29088,33.11470657,9.04464,-0.29088,9.049316212,22.74,-9,24.45623847,31.58464,-7.75088,32.52177155,9.04464,-0.29088,9.049316212,22.54,-7.46,23.74243458
05/12/2020 21:00,30.93812,-9.84164,32.46575345,7.27812,-0.43164,7.290908299,23.66,-9.41,25.46259413,30.72812,-8.30164,31.82977514,7.27812,-0.43164,7.290908299,23.45,-7.87,24.73538761
05/12/2020 21:30,29.25136,-10.53144,31.08944017,5.21136,-0.36144,5.223879011,24.04,-10.17,26.10269143,29.03136,-8.97144,30.38596056,5.21136,-0.36144,5.223879011,23.82,-8.61,25.32833394
05/12/2020 22:00,26.85608,-10.92684,28.99387634,2.74608,-0.45684,2.783820783,24.11,-10.47,26.28522399,26.62608,-9.38684,28.23226702,2.74608,-0.45684,2.783820783,23.88,-8.93,25.49508384
05/12/2020 22:30,25.06596,-11.30392,27.49692634,3.49596,-0.58392,3.544389777,21.57,-10.72,24.08699442,24.86596,-9.75392,26.71057697,3.49596,-0.58392,3.544389777,21.37,-9.17,23.25437163
05/12/2020 23:00,23.3834,-11.56448,26.08678963,3.0834,-0.47448,3.119693387,20.3,-11.09,23.13175523,23.1834,-9.98448,25.242026,3.0834,-0.47448,3.119693387,20.1,-9.51,22.23623394
05/12/2020 23:30,21.76552,-11.75832,24.7385519,1.50552,-0.23832,1.524266018,20.26,-11.52,23.30617944,21.56552,-10.18832,23.85106952,1.50552,-0.23832,1.524266018,20.06,-9.95,22.39209905
06/12/2020 00:00,20.35552,-12.02284,23.64097875,1.32552,-0.13284,1.332159801,19.03,-11.89,22.43909535,20.15552,-10.44284,22.70017387,1.32552,-0.13284,1.332159801,18.83,-10.31,21.46776653
06/12/2020 00:30,19.2984,-12.05816,22.75582266,1.7784,-0.21816,1.791731103,17.52,-11.84,21.14559056,19.1084,-10.48816,21.79753313,1.7784,-0.21816,1.791731103,17.33,-10.27,20.14452283
06/12/2020 01:00,18.62524,-12.0676,22.19293885,1.24524,-0.2376,1.267705178,17.38,-11.83,21.02411235,18.45524,-10.4876,21.22700255,1.24524,-0.2376,1.267705178,17.21,-10.25,20.03114076
06/12/2020 01:30,18.04208,-12.26476,21.8160718,0.71208,0.07524,0.716043982,17.33,-12.34,21.27450352,17.86208,-10.68476,20.81388955,0.71208,0.07524,0.716043982,17.15,-10.76,20.24598973
06/12/2020 02:00,17.49368,-12.38748,21.43544963,0.64368,0.18252,0.669057167,16.85,-12.57,21.02206936,17.31368,-10.78748,20.3993441,0.64368,0.18252,0.669057167,16.67,-10.97,19.95569593
06/12/2020 02:30,16.96404,-12.37716,20.99935101,0.73404,0.13284,0.745963261,16.23,-12.51,20.49177884,16.78404,-10.77716,19.94620707,0.73404,0.13284,0.745963261,16.05,-10.91,19.40697297
06/12/2020 03:00,16.44016,-12.47164,20.63542258,0.92016,0.10836,0.926518384,15.52,-12.58,19.97815807,16.28016,-10.88164,19.58197382,0.92016,0.10836,0.926518384,15.36,-10.99,18.88675991
06/12/2020 03:30,16.07472,-12.46996,20.34444704,1.04472,-0.12996,1.052772283,15.03,-12.34,19.44676066,15.88472,-10.84996,19.23657874,1.04472,-0.12996,1.052772283,14.84,-10.72,18.30693858
06/12/2020 04:00,15.887,-12.40532,20.1566052,1.287,-0.17532,1.298886486,14.6,-12.23,19.04554804,15.737,-10.79532,19.08381783,1.287,-0.17532,1.298886486,14.45,-10.62,17.93284417
06/12/2020 04:30,16.03584,-12.44924,20.30102808,1.09584,0.05076,1.097014988,14.94,-12.5,19.47956878,15.85584,-10.82924,19.20104427,1.09584,0.05076,1.097014988,14.76,-10.88,18.33663001
06/12/2020 05:00,16.08228,-12.61688,20.44077765,0.78228,-0.05688,0.784345162,15.3,-12.56,19.79503978,15.91228,-10.99688,19.34249272,0.78228,-0.05688,0.784345162,15.13,-10.94,18.67084626
06/12/2020 05:30,16.46776,-12.6324,20.75487049,0.70776,0.0576,0.710099977,15.76,-12.69,20.23397391,16.28776,-11.0024,19.65563358,0.70776,0.0576,0.710099977,15.58,-11.06,19.10654338
06/12/2020 06:00,16.85928,-12.55088,21.01808533,0.35928,0.24912,0.437198917,16.5,-12.8,20.88276802,16.67928,-10.92088,19.93649922,0.35928,0.24912,0.437198917,16.32,-11.17,19.77653407
06/12/2020 06:30,18.09856,-12.26056,21.86044843,0.26856,0.28944,0.394841724,17.83,-12.55,21.80393084,17.91856,-10.64056,20.8397771,0.26856,0.28944,0.394841724,17.65,-10.93,20.76023603
06/12/2020 07:00,19.35204,-11.41936,22.47005196,0.21204,0.26064,0.335997279,19.14,-11.68,22.42235492,19.16204,-9.77936,21.5132438,0.21204,0.26064,0.335997279,18.95,-10.04,21.44537479
06/12/2020 07:30,21.1376,-8.29028,22.70521694,0.2376,0.27972,0.367010951,20.9,-8.57,22.58882246,20.9476,-6.71028,21.99613156,0.2376,0.27972,0.367010951,20.71,-6.99,21.85781782
06/12/2020 08:00,22.51436,-7.985,23.88842044,0.23436,0.225,0.324883994,22.28,-8.21,23.74452568,22.31436,-6.425,23.22092348,0.23436,0.225,0.324883994,22.08,-6.65,23.05968126
06/12/2020 08:30,24.63204,-8.57276,26.08121179,0.30204,0.05724,0.307415971,24.33,-8.63,25.81522419,24.42204,-7.04276,25.4172482,0.30204,0.05724,0.307415971,24.12,-7.1,25.14327743
06/12/2020 09:00,26.83164,-8.93416,28.27995969,0.43164,0.01584,0.431930544,26.4,-8.95,27.87584079,26.61164,-7.39416,27.61979337,0.43164,0.01584,0.431930544,26.18,-7.41,27.20846376
06/12/2020 09:30,29.01824,-9.52796,30.542434,0.67824,0.03204,0.678996362,28.34,-9.56,29.90901536,28.78824,-7.98796,29.8759145,0.67824,0.03204,0.678996362,28.11,-8.02,29.23170368
06/12/2020 10:00,30.78548,-9.06392,32.09206171,0.82548,-0.04392,0.826647565,29.96,-9.02,31.28836845,30.53548,-7.55392,31.45595724,0.82548,-0.04392,0.826647565,29.71,-7.51,30.64448074
06/12/2020 10:30,32.14728,-8.61224,33.28089977,1.00728,-0.01224,1.007354365,31.14,-8.6,32.30572086,31.89728,-7.10224,32.67840701,1.00728,-0.01224,1.007354365,30.89,-7.09,31.6932201
06/12/2020 11:00,32.65184,-8.45528,33.72883655,1.31184,0.05472,1.312980755,31.34,-8.51,32.47484719,32.40184,-6.95528,33.13993294,1.31184,0.05472,1.312980755,31.09,-7.01,31.87049105
06/12/2020 11:30,33.64352,-8.37328,34.66984649,0.98352,0.21672,1.007114268,32.66,-8.59,33.77075214,33.37352,-6.88328,34.07596485,0.98352,0.21672,1.007114268,32.39,-7.1,33.15904251
06/12/2020 12:00,34.14076,-8.26796,35.12763379,0.86076,0.21204,0.88649238,33.28,-8.48,34.34339529,33.89076,-6.78796,34.56385416,0.86076,0.21204,0.88649238,33.03,-7,33.76360318
06/12/2020 12:30,35.14504,-8.03752,36.05240026,0.90504,0.13248,0.914684838,34.24,-8.17,35.20122867,34.87504,-6.56752,35.48803649,0.90504,0.13248,0.914684838,33.97,-6.7,34.62442635
06/12/2020 13:00,34.93328,-8.14852,35.87105281,0.86328,0.14148,0.874796519,34.07,-8.29,35.06406993,34.66328,-6.66852,35.29889714,0.86328,0.14148,0.874796519,33.8,-6.81,34.47921258
06/12/2020 13:30,34.27556,-8.37076,35.28290856,0.74556,0.21924,0.777126689,33.53,-8.59,34.61284444,34.01556,-6.88076,34.70451239,0.74556,0.21924,0.777126689,33.27,-7.1,34.0191549
06/12/2020 14:00,33.36044,-8.65644,34.46524206,1.00044,0.22356,1.02511427,32.36,-8.88,33.55628108,33.10044,-7.14644,33.86311759,1.00044,0.22356,1.02511427,32.1,-7.37,32.93519242
06/12/2020 14:30,32.65668,-8.822,33.82730306,0.97668,0.198,0.996547953,31.68,-9.02,32.9390771,32.40668,-7.302,33.2191528,0.97668,0.198,0.996547953,31.43,-7.5,32.31245735
06/12/2020 15:00,32.70772,-8.93168,33.90530718,2.36772,0.23832,2.379683681,30.34,-9.17,31.69549653,32.45772,-7.42168,33.29541893,2.36772,0.23832,2.379683681,30.09,-7.66,31.04969726
06/12/2020 15:30,32.9824,-8.46584,34.05156614,4.7124,0.25416,4.719248994,28.27,-8.72,29.58430834,32.7524,-6.93584,33.47873328,4.7124,0.25416,4.719248994,28.04,-7.19,28.94715357
06/12/2020 16:00,34.312,-8.48668,35.34596273,4.572,0.28332,4.580770047,29.74,-8.77,31.00613649,34.072,-6.97668,34.77894834,4.572,0.28332,4.580770047,29.5,-7.26,30.38021725
06/12/2020 16:30,35.42232,-7.81716,36.27462949,9.11232,-0.76716,9.144556318,26.31,-7.05,27.23818276,35.20232,-6.31716,35.76464517,9.11232,-0.76716,9.144556318,26.09,-5.55,26.67378113
06/12/2020 17:00,38.67328,-7.15392,39.32939305,15.71328,-0.85392,15.73646554,22.96,-6.3,23.80864549,38.49328,-5.63392,38.90338879,15.71328,-0.85392,15.73646554,22.78,-4.78,23.27609933
06/12/2020 17:30,39.3488,-7.20636,40.00324594,15.6888,-0.84636,15.71161261,23.66,-6.36,24.49990204,39.1388,-5.66636,39.54684945,15.6888,-0.84636,15.71161261,23.45,-4.82,23.94023601
06/12/2020 18:00,39.24464,-7.35928,39.92869608,15.70464,-0.89928,15.73036624,23.54,-6.46,24.4103093,39.06464,-5.82928,39.4971721,15.70464,-0.89928,15.73036624,23.36,-4.93,23.87455759
06/12/2020 18:30,38.38272,-7.56112,39.12037487,15.37272,-0.77112,15.39204815,23.01,-6.79,23.99091912,38.19272,-6.02112,38.66442483,15.37272,-0.77112,15.39204815,22.82,-5.25,23.41612479
06/12/2020 19:00,38.20648,-7.54712,38.94475747,9.99648,1.44288,10.100075,28.21,-8.99,29.60784018,37.97648,-6.01712,38.45021152,9.99648,1.44288,10.100075,27.98,-7.46,28.95741701
06/12/2020 19:30,36.74804,-7.524,37.51038549,14.10804,0.036,14.10808593,22.64,-7.56,23.86887513,36.54804,-6.004,37.0379163,14.10804,0.036,14.10808593,22.44,-6.04,23.23865745
06/12/2020 20:00,34.18616,-9.13072,35.3845105,3.83616,0.44928,3.862379586,30.35,-9.58,31.82607264,33.95616,-7.65072,34.80738885,3.83616,0.44928,3.862379586,30.12,-8.1,31.19013306
06/12/2020 20:30,32.64948,-10.34736,34.249911,0.06948,0.33264,0.339818834,32.58,-10.68,34.28583964,32.38948,-8.85736,33.57873197,0.06948,0.33264,0.339818834,32.32,-9.19,33.60116813
06/12/2020 21:00,31.2002,-10.76744,33.00591226,0.0702,0.23256,0.242924255,31.13,-11,33.01631263,30.9502,-9.25744,32.30503173,0.0702,0.23256,0.242924255,30.88,-9.49,32.30533238
06/12/2020 21:30,29.48876,-11.13516,31.52108429,0.06876,0.20484,0.216072588,29.42,-11.34,31.52985886,29.22876,-9.61516,30.76965572,0.06876,0.20484,0.216072588,29.16,-9.82,30.76910788
06/12/2020 22:00,27.61876,-11.65904,29.97881114,0.06876,0.21096,0.221882985,27.55,-11.87,29.99832329,27.38876,-10.11904,29.19827298,0.06876,0.21096,0.221882985,27.32,-10.33,29.20772672
06/12/2020 22:30,25.52876,-12.02592,28.21950281,0.06876,0.24408,0.25358033,25.46,-12.27,28.26242205,25.29876,-10.48592,27.38579515,0.06876,0.24408,0.25358033,25.23,-10.73,27.41688896
06/12/2020 23:00,23.69876,-12.3268,26.71294113,0.06876,0.3132,0.320658974,23.63,-12.64,26.79825554,23.47876,-10.7668,25.82975326,0.06876,0.3132,0.320658974,23.41,-11.08,25.89970077
06/12/2020 23:30,21.70876,-12.59424,25.09751266,0.06876,0.27576,0.284203299,21.64,-12.87,25.17789705,21.48876,-11.01424,24.1470555,0.06876,0.27576,0.284203299,21.42,-11.29,24.21322985
07/12/2020 00:00,20.23804,-12.84112,23.96815858,0.06804,0.30888,0.31628515,20.17,-13.15,24.07802733,20.03804,-11.25112,22.98066031,0.06804,0.30888,0.31628515,19.97,-11.56,23.07454225
07/12/2020 00:30,19.44768,-12.84152,23.30486845,0.06768,0.25848,0.267193736,19.38,-13.1,23.39218673,19.23768,-11.25152,22.28643161,0.06768,0.25848,0.267193736,19.17,-11.51,22.35998658
07/12/2020 01:00,19.1162,-12.81704,23.01533438,0.1062,0.10296,0.147916198,19.01,-12.92,22.98491897,18.9262,-11.22704,22.00562368,0.1062,0.10296,0.147916198,18.82,-11.33,21.96727794
07/12/2020 01:30,18.38608,-12.93128,22.47812137,0.13608,0.10872,0.174177509,18.25,-13.04,22.42998217,18.20608,-11.34128,21.44961494,0.13608,0.10872,0.174177509,18.07,-11.45,21.39222756
07/12/2020 02:00,17.95356,-12.88932,22.10124175,0.22356,0.04068,0.227231019,17.73,-12.93,21.94396956,17.76356,-11.31932,21.06350088,0.22356,0.04068,0.227231019,17.54,-11.36,20.89739697
07/12/2020 02:30,17.44388,-12.93612,21.7170935,0.26388,-0.00612,0.263950959,17.18,-12.93,21.50203014,17.25388,-11.34612,20.65020131,0.26388,-0.00612,0.263950959,16.99,-11.34,20.42683774
07/12/2020 03:00,17.13056,-12.93852,21.46768236,0.34056,-0.03852,0.342731533,16.79,-12.9,21.1734291,16.94056,-11.35852,20.3960425,0.34056,-0.03852,0.342731533,16.6,-11.32,20.0923468
07/12/2020 03:30,17.14832,-12.92024,21.47085188,0.23832,-0.03024,0.240230889,16.91,-12.89,21.262648,16.96832,-11.32024,20.39783609,0.23832,-0.03024,0.240230889,16.73,-11.29,20.18308698
07/12/2020 04:00,17.07656,-12.8674,21.38174184,0.37656,-0.0774,0.3844323,16.7,-12.79,21.03506834,16.89656,-11.2774,20.31436661,0.37656,-0.0774,0.3844323,16.52,-11.2,19.95871739
07/12/2020 04:30,17.31272,-12.74188,21.49618058,0.25272,-0.01188,0.252999077,17.06,-12.73,21.28606352,17.13272,-11.14188,20.43701506,0.25272,-0.01188,0.252999077,16.88,-11.13,20.21908257
07/12/2020 05:00,17.64504,-12.55112,21.65359208,0.09504,0.12888,0.160133245,17.55,-12.68,21.65144106,17.45504,-10.98112,20.62191596,0.09504,0.12888,0.160133245,17.36,-11.11,20.61071809
07/12/2020 05:30,18.52624,-12.51088,22.35494771,0.06624,0.24912,0.257776089,18.46,-12.76,22.44079321,18.33624,-10.90088,21.33182791,0.06624,0.24912,0.257776089,18.27,-11.15,21.40363053
07/12/2020 06:00,19.90624,-12.23904,23.36776607,0.06624,0.30096,0.308163364,19.84,-12.54,23.47077331,19.71624,-10.65904,22.41305989,0.06624,0.30096,0.308163364,19.65,-10.96,22.49986889
07/12/2020 06:30,23.08768,-11.32652,25.71635711,0.06768,0.21348,0.223951541,23.02,-11.54,25.75057281,22.87768,-9.76652,24.87515136,0.06768,0.21348,0.223951541,22.81,-9.98,24.89772078
07/12/2020 07:00,25.88376,-10.64896,27.98873668,0.38376,-0.04896,0.386870546,25.5,-10.6,27.61539426,25.65376,-9.11896,27.22628938,0.38376,-0.04896,0.386870546,25.27,-9.07,26.84842267
07/12/2020 07:30,29.36604,-9.92896,30.99917018,1.07604,-0.22896,1.10012943,28.29,-9.7,29.90675676,29.14604,-8.37896,30.32653324,1.07604,-0.22896,1.10012943,28.07,-8.15,29.22922168
07/12/2020 08:00,32.73456,-8.28668,33.76715096,6.69456,0.91332,6.756573615,26.04,-9.2,27.6174148,32.50456,-6.74668,33.19735098,6.69456,0.91332,6.756573615,25.81,-7.66,26.9226986
07/12/2020 08:30,34.99984,-7.32736,35.7586214,12.03984,0.24264,12.04228472,22.96,-7.57,24.17574197,34.81984,-5.78736,35.29751823,12.03984,0.24264,12.04228472,22.78,-6.03,23.56457723
07/12/2020 09:00,36.2672,-6.68508,36.87817906,15.0372,-0.86508,15.06206318,21.23,-5.82,22.01329825,36.0872,-5.17508,36.45637745,15.0372,-0.86508,15.06206318,21.05,-4.31,21.48670752
07/12/2020 09:30,37.4698,-6.33484,38.00152773,15.0498,-0.83484,15.07293727,22.42,-5.5,23.08476554,37.2898,-4.83484,37.60192631,15.0498,-0.83484,15.07293727,22.24,-4,22.59684934
07/12/2020 10:00,37.80352,-6.24764,38.31630371,15.20352,-0.82764,15.22603062,22.6,-5.42,23.24083475,37.62352,-4.74764,37.92188475,15.20352,-0.82764,15.22603062,22.42,-3.92,22.76011424
07/12/2020 10:30,37.88272,-6.092,38.36942713,15.64272,-0.882,15.66756564,22.24,-5.21,22.84210367,37.70272,-4.602,37.98254203,15.64272,-0.882,15.66756564,22.06,-3.72,22.37145503
07/12/2020 11:00,38.61572,-1.74488,38.65512175,15.61572,-0.97488,15.64612099,23,-0.77,23.01288552,37.96572,-6.14488,38.45978998,15.61572,-0.97488,15.64612099,22.35,-5.17,22.94017001
07/12/2020 11:30,39.39612,1.02968,39.40957386,15.66612,-1.03032,15.69996418,23.73,2.06,23.81924642,38.40612,-7.28032,39.09006412,15.66612,-1.03032,15.69996418,22.74,-6.25,23.58325889
07/12/2020 12:00,39.51524,1.10048,39.53056094,15.37524,-1.19952,15.4219601,24.14,2.3,24.24932164,38.52524,-7.18952,39.19034722,15.37524,-1.19952,15.4219601,23.15,-5.99,23.91239428
07/12/2020 12:30,39.95788,1.1724,39.97507593,15.52788,-1.1376,15.56949553,24.43,2.31,24.53896901,38.94788,-7.1276,39.5946971,15.52788,-1.1376,15.56949553,23.42,-5.99,24.17388053
07/12/2020 13:00,39.87096,0.90596,39.88125142,15.33096,-0.91404,15.3581836,24.54,1.82,24.60739726,38.86096,-7.34404,39.54881965,15.33096,-0.91404,15.3581836,23.53,-6.43,24.39274072
07/12/2020 13:30,39.42804,0.58624,39.43239804,15.36804,-1.01376,15.40144028,24.06,1.6,24.11314165,38.44804,-7.73376,39.21814406,15.36804,-1.01376,15.40144028,23.08,-6.72,24.03840261
07/12/2020 14:00,39.27076,0.81764,39.27927095,16.16076,-0.97236,16.18998603,23.11,1.79,23.17921914,38.30076,-7.50236,39.02862568,16.16076,-0.97236,16.18998603,22.14,-6.53,23.08290493
07/12/2020 14:30,39.21308,0.87796,39.2229073,16.99308,-1.02204,17.02378729,22.22,1.9,22.30108518,38.26308,-7.44204,38.98008787,16.99308,-1.02204,17.02378729,21.27,-6.42,22.21776992
07/12/2020 15:00,38.53656,-0.08628,38.53665659,11.89656,-1.82628,12.03592283,26.64,1.74,26.69676385,37.47656,-8.38628,38.40341445,11.89656,-1.82628,12.03592283,25.58,-6.56,26.40776401
07/12/2020 15:30,39.4868,-0.16368,39.48713924,7.1568,-0.55368,7.178185549,32.33,0.39,32.33235222,38.2368,-8.58368,39.18842223,7.1568,-0.55368,7.178185549,31.08,-8.03,32.10058099
07/12/2020 16:00,41.10728,0.61932,41.11194506,12.25728,0.58932,12.27143883,28.85,0.03,28.8500156,39.96728,-7.70068,40.70238252,12.25728,0.58932,12.27143883,27.71,-8.29,28.92348872
07/12/2020 16:30,42.66028,0.72648,42.66646532,16.01028,-0.44352,16.01642206,26.65,1.17,26.67567056,41.58028,-7.64352,42.27698053,16.01028,-0.44352,16.01642206,25.57,-7.2,26.56435394
07/12/2020 17:00,43.57772,0.26884,43.57854926,16.22772,-0.73116,16.24418331,27.35,1,27.36827543,42.47772,-8.12116,43.24708009,16.22772,-0.73116,16.24418331,26.25,-7.39,27.27039787
07/12/2020 17:30,43.78576,-0.0204,43.78576475,16.20576,-0.7704,16.22406155,27.58,0.75,27.59019572,42.67576,-8.4004,43.49468027,16.20576,-0.7704,16.22406155,26.47,-7.63,27.54773675
07/12/2020 18:00,43.47504,-0.14532,43.47528287,16.11504,-0.89532,16.13989195,27.36,0.75,27.37027767,42.38504,-8.52532,43.23392993,16.11504,-0.89532,16.13989195,26.27,-7.63,27.35561734
07/12/2020 18:30,43.70092,-0.00424,43.70092021,12.40092,0.54576,12.41292354,31.3,-0.55,31.3048319,42.48092,-8.38424,43.30039312,12.40092,0.54576,12.41292354,30.08,-8.93,31.37756045
07/12/2020 19:00,42.93504,0.23372,42.93567613,10.98504,1.14372,11.04441937,31.95,-0.91,31.96295668,41.68504,-8.17628,42.4793375,10.98504,1.14372,11.04441937,30.7,-9.32,32.08352225
07/12/2020 19:30,40.60068,0.08472,40.60076839,6.16068,0.23472,6.165149758,34.44,-0.15,34.44032665,39.30068,-8.37528,40.18319006,6.16068,0.23472,6.165149758,33.14,-8.61,34.2402059
07/12/2020 20:00,38.23924,-0.81284,38.24787817,1.56924,0.04716,1.569948484,36.67,-0.86,36.68008315,36.85924,-9.19284,37.98831242,1.56924,0.04716,1.569948484,35.29,-9.24,36.47960663
07/12/2020 20:30,36.52732,-1.16524,36.54590115,0.24732,0.10476,0.26859233,36.28,-1.27,36.3022217,35.15732,-9.51524,36.42220397,0.24732,0.10476,0.26859233,34.91,-9.62,36.21122064
07/12/2020 21:00,34.9402,-2.45584,35.02640042,0.2502,0.07416,0.26095928,34.69,-2.53,34.78213622,33.7502,-9.54584,35.07419367,0.2502,0.07416,0.26095928,33.5,-9.62,34.85390079
07/12/2020 21:30,31.67588,-9.48064,33.06423912,0.15588,0.00936,0.156160763,31.52,-9.49,32.91763205,31.42588,-8.00064,32.42832364,0.15588,0.00936,0.156160763,31.27,-8.01,32.27960657
07/12/2020 22:00,29.61072,-10.51208,31.4213075,0.09072,0.18792,0.208672099,29.52,-10.7,31.39936942,29.38072,-9.00208,30.7288814,0.09072,0.18792,0.208672099,29.29,-9.19,30.69788592
07/12/2020 22:30,27.12392,-10.98724,29.26476514,1.75392,-0.41724,1.802865659,25.37,-10.57,27.48384616,26.90392,-9.47724,28.52435783,1.75392,-0.41724,1.802865659,25.15,-9.06,26.73211739
07/12/2020 23:00,24.85156,-11.52532,27.39403285,2.13156,-0.53532,2.197752383,22.72,-10.99,25.23843299,24.64156,-9.93532,26.56909977,2.13156,-0.53532,2.197752383,22.51,-9.4,24.39385373
07/12/2020 23:30,22.46312,-11.93892,25.43874154,4.44312,-1.25892,4.618029331,18.02,-10.68,20.947143,22.27312,-10.34892,24.55996783,4.44312,-1.25892,4.618029331,17.83,-9.09,20.0134205
08/12/2020 00:00,20.86192,-12.11292,24.12348518,2.13192,-0.50292,2.190436352,18.73,-11.61,22.03644708,20.67192,-10.52292,23.19612299,2.13192,-0.50292,2.190436352,18.54,-10.02,21.07443949
08/12/2020 00:30,20.12912,-12.15688,23.51533974,0.51912,-0.05688,0.522226875,19.61,-12.1,23.04261487,19.91912,-10.57688,22.55308698,0.51912,-0.05688,0.522226875,19.4,-10.52,22.06876526
08/12/2020 01:00,19.6846,-12.10364,23.10804142,0.3546,0.03636,0.356459268,19.33,-12.14,22.82604872,19.4746,-10.51364,22.13135042,0.3546,0.03636,0.356459268,19.12,-10.55,21.83751131
08/12/2020 01:30,19.10012,-12.29304,22.71416775,0.60012,-0.02304,0.600562117,18.5,-12.27,22.1991644,18.92012,-10.70304,21.73766331,0.60012,-0.02304,0.600562117,18.32,-10.68,21.2057728
08/12/2020 02:00,18.624,-12.25492,22.29431408,1.044,-0.12492,1.051447101,17.58,-12.13,21.35868208,18.434,-10.65492,21.29177485,1.044,-0.12492,1.051447101,17.39,-10.53,20.32960895
08/12/2020 02:30,18.33832,-12.38168,22.12690625,1.31832,-0.30168,1.352397295,17.02,-12.08,20.87119546,18.13832,-10.76168,21.0905763,1.31832,-0.30168,1.352397295,16.82,-10.46,19.80717042
08/12/2020 03:00,17.98504,-12.20556,21.73562419,1.26504,-0.29556,1.299108123,16.72,-11.91,20.52818794,17.79504,-10.60556,20.71572715,1.26504,-0.29556,1.299108123,16.53,-10.31,19.48170937
08/12/2020 03:30,17.9138,-12.27996,21.71869352,0.7038,-0.03996,0.704933502,17.21,-12.24,21.11875233,17.7238,-10.65996,20.68254901,0.7038,-0.03996,0.704933502,17.02,-10.62,20.06152537
08/12/2020 04:00,17.76204,-12.31,21.61078816,0.66204,0,0.66204,17.1,-12.31,21.07002848,17.58204,-10.69,20.57678864,0.66204,0,0.66204,16.92,-10.69,20.01405756
08/12/2020 04:30,18.02648,-12.14084,21.73370601,0.72648,-0.06084,0.729023111,17.3,-12.08,21.10015166,17.82648,-10.51084,20.6944714,0.72648,-0.06084,0.729023111,17.1,-10.45,20.04027195
08/12/2020 05:00,18.46536,-10.56404,21.2736565,0.58536,-0.01404,0.585528352,17.88,-10.55,20.76046483,18.27536,-8.96404,20.35541196,0.58536,-0.01404,0.585528352,17.69,-8.95,19.82520113
08/12/2020 05:30,19.00264,-10.34492,21.63602775,4.38264,-1.29492,4.569939953,14.62,-9.05,17.19438571,18.84264,-8.73492,20.76882061,4.38264,-1.29492,4.569939953,14.46,-7.44,16.26177112
08/12/2020 06:00,20.60432,-10.28104,23.02689267,1.26432,-0.22104,1.283496686,19.34,-10.06,21.79998165,20.41432,-8.65104,22.17171518,1.26432,-0.22104,1.283496686,19.15,-8.43,20.92336971
08/12/2020 06:30,23.45392,-9.45976,25.2897889,1.84392,-0.41976,1.891094769,21.61,-9.04,23.42463874,23.25392,-7.88976,24.55591799,1.84392,-0.41976,1.891094769,21.41,-7.47,22.67573593
08/12/2020 07:00,26.35136,-8.58812,27.71551874,0.98136,-0.16812,0.995656459,25.37,-8.42,26.73075569,26.13136,-7.04812,27.06518005,0.98136,-0.16812,0.995656459,25.15,-6.88,26.07406566
08/12/2020 07:30,29.22296,-9.21756,30.64220624,1.27296,-0.18756,1.286703507,27.95,-9.03,29.37249394,29.01296,-7.68756,30.01417043,1.27296,-0.18756,1.286703507,27.74,-7.5,28.73599833
08/12/2020 08:00,31.54596,-6.6582,32.24095562,2.23596,-0.4482,2.280438634,29.31,-6.21,29.96064419,31.31596,-5.1582,31.73793279,2.23596,-0.4482,2.280438634,29.08,-4.71,29.45896298
08/12/2020 08:30,33.91056,-5.62748,34.37433069,1.78056,-0.17748,1.789383431,32.13,-5.45,32.58894598,33.68056,-4.10748,33.93009746,1.78056,-0.17748,1.789383431,31.9,-3.93,32.14117142
08/12/2020 09:00,37.18792,-2.74856,37.28935473,11.25792,0.54144,11.27093253,25.93,-3.29,26.13788438,36.98792,-1.23856,37.00865111,11.25792,0.54144,11.27093253,25.73,-1.78,25.79149666
08/12/2020 09:30,35.78912,-3.12904,35.92564546,2.76912,-0.23904,2.77941823,33.02,-2.89,33.14622905,35.54912,-1.64904,35.58734699,2.76912,-0.23904,2.77941823,32.78,-1.41,32.81031088
08/12/2020 10:00,35.63496,-3.28896,35.78641687,1.43496,-0.31896,1.469981525,34.2,-2.97,34.3287183,35.39496,-1.81896,35.44166769,1.43496,-0.31896,1.469981525,33.96,-1.5,33.99311107
08/12/2020 10:30,36.83716,-2.66704,36.93358173,4.45716,-0.34704,4.470650068,32.38,-2.32,32.46300664,36.59716,-1.17704,36.61608312,4.45716,-0.34704,4.470650068,32.14,-0.83,32.15071539
08/12/2020 11:00,37.27888,-1.2646,37.30032315,6.33888,-0.4446,6.354452676,30.94,-0.82,30.95086429,37.05888,0.2154,37.05950599,6.33888,-0.4446,6.354452676,30.72,0.66,30.72708903
08/12/2020 11:30,36.84896,-2.16596,36.91256203,6.88896,-0.52596,6.909008887,29.96,-1.64,30.00485294,36.63896,-0.69596,36.64556931,6.88896,-0.52596,6.909008887,29.75,-0.17,29.75048571
08/12/2020 12:00,35.67448,-3.08096,35.80727353,2.36448,-0.39096,2.396584109,33.31,-2.69,33.41844102,35.43448,-1.62096,35.47153625,2.36448,-0.39096,2.396584109,33.07,-1.23,33.0928663
08/12/2020 12:30,36.31744,-3.67212,36.50261516,1.74744,-0.31212,1.775095898,34.57,-3.36,34.73290227,36.07744,-2.22212,36.14580881,1.74744,-0.31212,1.775095898,34.33,-1.91,34.38309177
08/12/2020 13:00,36.70716,-3.72056,36.89523224,1.84716,-0.34056,1.878292091,34.86,-3.38,35.02347784,36.45716,-2.26056,36.52717682,1.84716,-0.34056,1.878292091,34.61,-1.92,34.66321537
08/12/2020 13:30,35.97012,-4.09312,36.20225358,1.68012,-0.39312,1.725498927,34.29,-3.7,34.48904319,35.72012,-2.62312,35.81630538,1.68012,-0.39312,1.725498927,34.04,-2.23,34.11296674
08/12/2020 14:00,35.74408,-3.93364,35.95987735,1.77408,-0.41364,1.821663497,33.97,-3.52,34.15188575,35.49408,-2.47364,35.58017158,1.77408,-0.41364,1.821663497,33.72,-2.06,33.78286548
08/12/2020 14:30,35.30416,-3.87896,35.51661645,1.69416,-0.31896,1.723923893,33.61,-3.56,33.79801326,35.05416,-2.39896,35.1361515,1.69416,-0.31896,1.723923893,33.36,-2.08,33.42478123
08/12/2020 15:00,34.75524,-4.0962,34.99579349,1.78524,-0.3762,1.824447395,32.97,-3.72,33.17919981,34.52524,-2.6262,34.62497832,1.78524,-0.3762,1.824447395,32.74,-2.25,32.81722261
08/12/2020 15:30,35.54608,-4.33628,35.80959547,2.11608,-0.38628,2.151047839,33.43,-3.95,33.66255189,35.29608,-2.84628,35.41065621,2.11608,-0.38628,2.151047839,33.18,-2.46,33.27106851
08/12/2020 16:00,36.98904,-4.17096,37.22346018,2.57904,-0.30096,2.596540823,34.41,-3.87,34.62694038,36.74904,-2.72096,36.84963452,2.57904,-0.30096,2.596540823,34.17,-2.42,34.25558787
08/12/2020 16:30,41.46864,-2.98612,41.57601491,12.24864,0.71388,12.26942568,29.22,-3.7,29.45332579,41.23864,-1.50612,41.26613414,12.24864,0.71388,12.26942568,28.99,-2.22,29.07487747
08/12/2020 17:00,43.0706,-2.85324,43.16500391,12.3606,0.80676,12.3869001,30.71,-3.66,30.92732934,42.8506,-1.37324,42.87259857,12.3606,0.80676,12.3869001,30.49,-2.18,30.5678344
08/12/2020 17:30,42.67104,-3.01716,42.77757484,16.60104,-0.67716,16.61484501,26.07,-2.34,26.17480659,42.47104,-1.52716,42.49848769,16.60104,-0.67716,16.61484501,25.87,-0.85,25.88396028
08/12/2020 18:00,42.17328,-3.0864,42.28606639,18.05328,-1.3464,18.10341713,24.12,-1.74,24.18267975,41.98328,-1.5864,42.01324154,18.05328,-1.3464,18.10341713,23.93,-0.24,23.93120348
08/12/2020 18:30,41.58776,-4.42032,41.82201586,18.61776,-1.48032,18.67651827,22.97,-2.94,23.15738543,41.41776,-2.92032,41.52058661,18.61776,-1.48032,18.67651827,22.8,-1.44,22.84542843
08/12/2020 19:00,41.0062,-4.86412,41.29368114,13.6062,0.42588,13.61286348,27.4,-5.29,27.90598681,40.7862,-3.35412,40.92388339,13.6062,0.42588,13.61286348,27.18,-3.78,27.44158888
08/12/2020 19:30,39.39876,-5.4446,39.7731814,12.57876,0.8154,12.60516086,26.82,-6.26,27.54087871,39.18876,-3.9446,39.38678433,12.57876,0.8154,12.60516086,26.61,-4.76,27.03238243
08/12/2020 20:00,37.18036,-6.73044,37.7846264,5.49036,0.43956,5.507927552,31.69,-7.17,32.49099875,36.94036,-5.23044,37.30881531,5.49036,0.43956,5.507927552,31.45,-5.67,31.95702427
08/12/2020 20:30,34.5334,-8.74236,35.62280974,1.7334,-0.25236,1.751673808,32.8,-8.49,33.88096958,34.2834,-7.24236,35.04002417,1.7334,-0.25236,1.751673808,32.55,-6.99,33.29208014
08/12/2020 21:00,33.13656,-9.34392,34.42877357,1.54656,-0.22392,1.562686149,31.59,-9.12,32.88012317,32.88656,-7.82392,33.80443096,1.54656,-0.22392,1.562686149,31.34,-7.6,32.24834259
08/12/2020 21:30,31.15784,-9.94212,32.70560722,1.52784,-0.31212,1.559395383,29.63,-9.63,31.15563833,30.91784,-8.39212,32.03654957,1.52784,-0.31212,1.559395383,29.39,-8.08,30.48046095
08/12/2020 22:00,28.97036,-10.49868,30.81402344,1.53036,-0.32868,1.565257893,27.44,-10.17,29.26401374,28.74036,-8.95868,30.10425618,1.53036,-0.32868,1.565257893,27.21,-8.63,28.54577026
08/12/2020 22:30,26.24588,-10.89476,28.41728369,2.58588,-0.46476,2.627313691,23.66,-10.43,25.85692364,26.01588,-9.35476,27.64665526,2.58588,-0.46476,2.627313691,23.43,-8.89,25.05986832
08/12/2020 23:00,23.974,-11.28752,26.49831662,3.294,-0.67752,3.362955449,20.68,-10.61,23.24294517,23.774,-9.71752,25.68332671,3.294,-0.67752,3.362955449,20.48,-9.04,22.38642446
08/12/2020 23:30,22.10112,-11.61936,24.96936187,1.94112,-0.45936,1.99473268,20.16,-11.16,23.04281233,21.90112,-10.03936,24.09248444,1.94112,-0.45936,1.99473268,19.96,-9.58,22.13996387
09/12/2020 00:00,20.29844,-12.00792,23.58424918,1.82844,-0.45792,1.88490943,18.47,-11.55,21.78401708,20.08844,-10.39792,22.61995053,1.82844,-0.45792,1.88490943,18.26,-9.94,20.79017075
09/12/2020 00:30,19.6348,-12.1932,23.11275616,1.5948,-0.4032,1.644979416,18.04,-11.79,21.5510023,19.4348,-10.5832,22.12951814,1.5948,-0.4032,1.644979416,17.84,-10.18,20.54015579
09/12/2020 01:00,19.01864,-12.29892,22.6488874,1.89864,-0.44892,1.950990265,17.12,-11.85,20.82106866,18.82864,-10.67892,21.64617788,1.89864,-0.44892,1.950990265,16.93,-10.23,19.78074316
09/12/2020 01:30,18.28288,-12.35256,22.06466496,2.16288,-0.41256,2.201875484,16.12,-11.94,20.06035892,18.10288,-10.72256,21.04014157,2.16288,-0.41256,2.201875484,15.94,-10.31,18.9836693
09/12/2020 02:00,18.05308,-11.13428,21.21051363,2.41308,-0.49428,2.463182455,15.64,-10.64,18.91610954,17.86308,-9.50428,20.23415344,2.41308,-0.49428,2.463182455,15.45,-9.01,17.88526209
09/12/2020 02:30,17.77568,-11.16312,20.99023696,2.06568,-0.48312,2.121423766,15.71,-10.68,18.99648652,17.59568,-9.54312,20.01697015,2.06568,-0.48312,2.121423766,15.53,-9.06,17.97955784
09/12/2020 03:00,17.49904,-11.2508,20.80377133,2.21904,-0.4608,2.266379307,15.28,-10.79,18.70568096,17.33904,-9.6108,19.82447439,2.21904,-0.4608,2.266379307,15.12,-9.15,17.67305576
09/12/2020 03:30,17.41968,-11.11704,20.66479687,1.66968,-0.34704,1.705364496,15.75,-10.77,19.08023585,17.22968,-9.48704,19.66890441,1.66968,-0.34704,1.705364496,15.56,-9.14,18.04586379
09/12/2020 04:00,17.44412,-11.22136,20.74165478,2.09412,-0.44136,2.140125516,15.35,-10.78,18.75715597,17.27412,-9.58136,19.75342201,2.09412,-0.44136,2.140125516,15.18,-9.14,17.71925506
09/12/2020 04:30,17.65888,-11.14268,20.88050192,2.73888,-0.65268,2.815573625,14.92,-10.49,18.23859918,17.46888,-9.49268,19.8814673,2.73888,-0.65268,2.815573625,14.73,-8.84,17.17901336
09/12/2020 05:00,17.95024,-10.97364,21.03881867,2.37024,-0.59364,2.443449633,15.58,-10.38,18.72113244,17.78024,-9.33364,20.0811795,2.37024,-0.59364,2.443449633,15.41,-8.74,17.71597302
09/12/2020 05:30,18.94912,-10.85148,21.83629472,1.77912,-0.41148,1.826084271,17.17,-10.44,20.09483765,18.74912,-9.22148,20.89414258,1.77912,-0.41148,1.826084271,16.97,-8.81,19.120591
09/12/2020 06:00,20.09072,-10.66508,22.74600979,1.53072,-0.32508,1.564858053,18.56,-10.34,21.24592196,19.90072,-9.05508,21.86396877,1.53072,-0.32508,1.564858053,18.37,-8.73,20.33887411
09/12/2020 06:30,23.30552,-9.69284,25.24080842,1.23552,-0.22284,1.255455031,22.07,-9.47,24.01594887,23.11552,-8.10284,24.49455615,1.23552,-0.22284,1.255455031,21.88,-7.88,23.25572618
09/12/2020 07:00,26.29636,-8.90152,27.76212542,0.66636,-0.01152,0.666459571,25.63,-8.89,27.12801135,26.07636,-7.35152,27.09282926,0.66636,-0.01152,0.666459571,25.41,-7.34,26.44888845
09/12/2020 07:30,29.71368,-7.92212,30.75163027,1.36368,-0.13212,1.370065267,28.35,-7.79,29.40079251,29.48368,-6.40212,30.17075615,1.36368,-0.13212,1.370065267,28.12,-6.27,28.81054147
09/12/2020 08:00,34.02656,-6.34572,34.61321926,9.19656,0.67428,9.221245542,24.83,-7.02,25.8032808,33.82656,-4.82572,34.16904644,9.19656,0.67428,9.221245542,24.63,-5.5,25.23661824
09/12/2020 08:30,35.719,-5.2136,36.09748725,11.529,0.8064,11.55716756,24.19,-6.02,24.92782582,35.519,-3.7036,35.71156695,11.529,0.8064,11.55716756,23.99,-4.51,24.41024785
09/12/2020 09:00,36.64368,-4.79924,36.95662307,11.53368,0.77076,11.55940506,25.11,-5.57,25.72036158,36.43368,-3.30924,36.58365903,11.53368,0.77076,11.55940506,24.9,-4.08,25.23205105
09/12/2020 09:30,38.02892,-4.42496,38.28549369,10.97892,0.99504,11.02391895,27.05,-5.42,27.58765847,37.81892,-2.94496,37.93340875,10.97892,0.99504,11.02391895,26.84,-3.94,27.12764641
09/12/2020 10:00,39.79076,1.83868,39.83321887,11.12076,0.86868,11.15463616,28.67,0.97,28.68640445,38.75076,-5.33132,39.11578164,11.12076,0.86868,11.15463616,27.63,-6.2,28.31707789
09/12/2020 10:30,39.83384,2.60264,39.91877433,13.98384,-0.29736,13.98700126,25.85,2.9,26.01216062,38.79384,-5.63736,39.20129908,13.98384,-0.29736,13.98700126,24.81,-5.34,25.37817369
09/12/2020 11:00,40.87204,2.8938,40.97435457,10.20204,1.0638,10.257353,30.67,1.83,30.72454719,39.69204,-5.4362,40.06257992,10.20204,1.0638,10.257353,29.49,-6.5,30.19784926
09/12/2020 11:30,41.16044,2.97516,41.26782522,10.00044,1.14516,10.06579314,31.16,1.83,31.21369091,39.95044,-5.46484,40.32247676,10.00044,1.14516,10.06579314,29.95,-6.61,30.67074502
09/12/2020 12:00,41.43828,3.14776,41.55766406,10.44828,1.33776,10.53357284,30.99,1.81,31.04281237,40.23828,-5.27224,40.58220906,10.44828,1.33776,10.53357284,29.79,-6.61,30.51452441
09/12/2020 12:30,42.05428,3.21428,42.17693756,10.21428,1.39428,10.3090025,31.84,1.82,31.89197391,40.81428,-5.19572,41.14366243,10.21428,1.39428,10.3090025,30.6,-6.59,31.30156705
09/12/2020 13:00,41.99588,3.00584,42.10331354,9.69588,1.18584,9.76812702,32.3,1.82,32.35123491,40.74588,-5.39416,41.10138318,9.69588,1.18584,9.76812702,31.05,-6.58,31.73954789
09/12/2020 13:30,41.39304,2.76864,41.48552914,9.92304,0.99864,9.973164227,31.47,1.77,31.51973667,40.17304,-5.66136,40.56999063,9.92304,0.99864,9.973164227,30.25,-6.66,30.97447498
09/12/2020 14:00,40.88436,2.9504,40.99067885,10.94436,0.7704,10.97144165,29.94,2.18,30.01926048,39.70436,-5.4596,40.07796695,10.94436,0.7704,10.97144165,28.76,-6.23,29.42703689
09/12/2020 14:30,40.57908,3.0068,40.69032538,11.44908,0.6768,11.46906671,29.13,2.33,29.22303543,39.42908,-5.4232,39.80029457,11.44908,0.6768,11.46906671,27.98,-6.1,28.63722054
09/12/2020 15:00,40.17544,2.94968,40.28357719,11.39544,0.67968,11.41569173,28.78,2.27,28.86938344,39.02544,-5.52032,39.41394297,11.39544,0.67968,11.41569173,27.63,-6.2,28.31707789
09/12/2020 15:30,39.6894,2.56292,39.77206345,11.4894,0.77292,11.51536876,28.2,1.79,28.25675318,38.5594,-5.92708,39.01227506,11.4894,0.77292,11.51536876,27.07,-6.7,27.88682305
09/12/2020 16:00,40.60136,2.67576,40.68943506,11.42136,0.81576,11.45045539,29.18,1.86,29.23922024,39.44136,-5.75424,39.8589031,11.42136,0.81576,11.45045539,28.02,-6.57,28.77994614
09/12/2020 16:30,42.2096,2.6576,42.29318113,12.0096,0.5976,12.02445915,30.2,2.06,30.27017674,41.0196,-5.7824,41.42515822,12.0096,0.5976,12.02445915,29.01,-6.38,29.70327423
09/12/2020 17:00,42.49376,2.39812,42.56137472,16.67376,-1.09188,16.7094726,25.82,3.49,26.05479802,41.44376,-6.01188,41.87753508,16.67376,-1.09188,16.7094726,24.77,-4.92,25.25389673
09/12/2020 17:30,42.37276,2.06884,42.42323525,16.86276,-1.27116,16.91060385,25.51,3.34,25.7277224,41.34276,-6.35116,41.8277544,16.86276,-1.27116,16.91060385,24.48,-5.08,25.00153595
09/12/2020 18:00,42.00248,1.95532,42.04796788,14.98248,-0.81468,15.00461297,27.02,2.77,27.16161446,40.90248,-6.48468,41.41333052,14.98248,-0.81468,15.00461297,25.92,-5.67,26.53290975
09/12/2020 18:30,41.72,1.79932,41.75878294,12.78,0.22932,12.78205725,28.94,1.57,28.9825551,40.57,-6.64068,41.10989578,12.78,0.22932,12.78205725,27.79,-6.87,28.62657856
09/12/2020 19:00,38.43692,0.54272,38.44075135,5.59692,-0.64728,5.634224426,32.84,1.19,32.86155352,37.16692,-7.88728,37.99459341,5.59692,-0.64728,5.634224426,31.57,-7.24,32.38954307
09/12/2020 19:30,36.62696,-0.03876,36.62698051,4.65696,-0.87876,4.739145026,31.97,0.84,31.98103344,35.37696,-8.51876,36.38816526,4.65696,-0.87876,4.739145026,30.72,-7.64,31.65577357
09/12/2020 20:00,35.52604,-0.47588,35.52922712,6.38604,-1.14588,6.488031123,29.14,0.67,29.14770145,34.35604,-8.91588,35.49408966,6.38604,-1.14588,6.488031123,27.97,-7.77,29.02918876
09/12/2020 20:30,33.7276,-0.88692,33.73925946,6.0876,-1.09692,6.185637174,27.64,0.21,27.64079775,32.5976,-9.28692,33.89469588,6.0876,-1.09692,6.185637174,26.51,-8.19,27.74628263
09/12/2020 21:00,32.12176,-1.48216,32.15593668,5.53176,-0.99216,5.620031153,26.59,-0.49,26.59451447,31.02176,-9.89216,32.56078044,5.53176,-0.99216,5.620031153,25.49,-8.9,26.99907591
09/12/2020 21:30,29.80576,-2.07764,29.87808423,7.02576,-1.27764,7.140985054,22.78,-0.8,22.79404308,28.81576,-10.42764,30.64447259,7.02576,-1.27764,7.140985054,21.79,-9.15,23.63316737
09/12/2020 22:00,27.66496,-2.17124,27.75003234,7.82496,-1.46124,7.960227468,19.84,-0.71,19.85270007,26.74496,-10.51124,28.73637158,7.82496,-1.46124,7.960227468,18.92,-9.05,20.97305176
09/12/2020 22:30,25.48588,-3.68616,25.75107483,7.08588,-1.31616,7.207077946,18.4,-2.37,18.55200528,24.70588,-10.68616,26.91792195,7.08588,-1.31616,7.207077946,17.62,-9.37,19.95648516
09/12/2020 23:00,22.57904,-9.98536,24.68846819,7.43904,-1.39536,7.568774382,15.14,-8.59,17.40711636,22.39904,-8.35536,23.90667341,7.43904,-1.39536,7.568774382,14.96,-6.96,16.49979394
09/12/2020 23:30,20.71532,-9.01808,22.59314608,6.65532,-1.19808,6.762298425,14.06,-7.82,16.0883809,20.53532,-7.38808,21.82391105,6.65532,-1.19808,6.762298425,13.88,-6.19,15.19771364
10/12/2020 00:00,19.08568,-9.04448,21.12026987,7.01568,-1.28448,7.132296596,12.07,-7.76,14.34930312,18.91568,-7.43448,20.32423289,7.01568,-1.28448,7.132296596,11.9,-6.15,13.39524169
10/12/2020 00:30,18.30392,-9.10432,20.44314384,7.51392,-1.44432,7.651473978,10.79,-7.66,13.23252432,18.14392,-7.50432,19.63457796,7.51392,-1.44432,7.651473978,10.63,-6.06,12.23603285
10/12/2020 01:00,17.76532,-9.07584,19.94937258,8.81532,-1.81584,9.000396747,8.95,-7.26,11.52432644,17.61532,-7.47584,19.136031,8.81532,-1.81584,9.000396747,8.8,-5.66,10.46305883
10/12/2020 01:30,17.82248,-9.38352,20.14177849,5.53248,-0.53352,5.558145243,12.29,-8.85,15.14485391,17.67248,-7.76352,19.30255921,5.53248,-0.53352,5.558145243,12.14,-7.23,14.1298443
10/12/2020 02:00,17.55928,-9.48836,19.95888999,4.67928,-0.37836,4.694551907,12.88,-9.11,15.77613704,17.38928,-7.85836,19.08247575,4.67928,-0.37836,4.694551907,12.71,-7.48,14.74769474
10/12/2020 02:30,17.27124,-9.62804,19.7735906,4.16124,-0.33804,4.17494783,13.11,-9.29,16.06786233,17.11124,-7.99804,18.88817562,4.16124,-0.33804,4.17494783,12.95,-7.66,15.04586654
10/12/2020 03:00,16.95884,-9.63152,19.50303647,4.30884,-0.37152,4.324827078,12.65,-9.26,15.67705648,16.78884,-8.00152,18.59810396,4.30884,-0.37152,4.324827078,12.48,-7.63,14.62762113
10/12/2020 03:30,16.77688,-9.46792,19.26409125,5.00688,-0.99792,5.105359112,11.77,-8.47,14.50082067,16.60688,-7.82792,18.35932447,5.00688,-0.99792,5.105359112,11.6,-6.83,13.46138552
10/12/2020 04:00,16.94588,-9.63192,19.49196583,3.48588,-0.69192,3.553886979,13.46,-8.94,16.15844052,16.77588,-7.98192,18.57797612,3.48588,-0.69192,3.553886979,13.29,-7.29,15.15810674
10/12/2020 04:30,17.1764,-9.62836,19.69096324,2.9664,-0.64836,3.036428766,14.21,-8.98,16.80965496,17.0064,-7.98836,18.78913347,2.9664,-0.64836,3.036428766,14.04,-7.34,15.84289115
10/12/2020 05:00,17.55264,-9.36912,19.89662234,2.31264,-0.51912,2.370187618,15.24,-8.85,17.6232829,17.37264,-7.74912,19.02255191,2.31264,-0.51912,2.370187618,15.06,-7.23,16.7055829
10/12/2020 05:30,17.88772,-9.05428,20.04870353,4.07772,-1.30428,4.281231916,13.81,-7.75,15.83599065,17.72772,-7.46428,19.23505998,4.07772,-1.30428,4.281231916,13.65,-6.16,14.97558346
10/12/2020 06:00,19.62544,-9.0112,21.59536109,1.58544,-0.4212,1.640435745,18.04,-8.59,19.98073322,19.43544,-7.4012,20.79697308,1.58544,-0.4212,1.640435745,17.85,-6.98,19.16619159
10/12/2020 06:30,22.10736,-8.0056,23.51223081,5.60736,-1.8756,5.912728772,16.5,-6.13,17.60190047,21.95736,-6.4556,22.88668673,5.60736,-1.8756,5.912728772,16.35,-4.58,16.97936689
10/12/2020 07:00,25.0148,-7.6394,26.15531784,1.1448,-0.3294,1.191247833,23.87,-7.31,24.96423442,24.8048,-6.0994,25.5437034,1.1448,-0.3294,1.191247833,23.66,-5.77,24.35340839
10/12/2020 07:30,27.99412,-7.83004,29.06854453,1.55412,-0.41004,1.60730264,26.44,-7.42,27.46142749,27.78412,-6.31004,28.49164665,1.55412,-0.41004,1.60730264,26.23,-5.9,26.88536591
10/12/2020 08:00,30.38236,-7.46044,31.28491592,1.96236,-0.46044,2.015654177,28.42,-7,29.26937649,30.15236,-5.95044,30.73389903,1.96236,-0.46044,2.015654177,28.19,-5.49,28.71961351
10/12/2020 08:30,33.01988,-6.14372,33.58657128,6.77988,-0.51372,6.799314749,26.24,-5.63,26.83718502,32.79988,-4.63372,33.12557153,6.77988,-0.51372,6.799314749,26.02,-4.12,26.34416064
10/12/2020 09:00,34.44468,-5.47592,34.87723728,8.64468,-0.65592,8.669528439,25.8,-4.82,26.2463788,34.23468,-3.94592,34.46133485,8.64468,-0.65592,8.669528439,25.59,-3.29,25.80062402
10/12/2020 09:30,33.8546,-5.65884,34.32428311,7.4646,-2.05884,7.743324564,26.39,-3.6,26.63441571,33.6546,-4.15884,33.91058907,7.4646,-2.05884,7.743324564,26.19,-2.1,26.27405755
10/12/2020 10:00,34.40792,-5.66436,34.8710472,4.86792,-1.40436,5.06644571,29.54,-4.26,29.84558929,34.17792,-4.16436,34.43068558,4.86792,-1.40436,5.06644571,29.31,-2.76,29.43966202
10/12/2020 10:30,35.27644,-5.5084,35.70391701,1.66644,-0.4284,1.720624548,33.61,-5.08,33.99174164,35.03644,-3.9884,35.26272058,1.66644,-0.4284,1.720624548,33.37,-3.56,33.55935786
10/12/2020 11:00,35.40416,-5.41304,35.81557688,2.23416,-0.47304,2.283689503,33.17,-4.94,33.53583904,35.15416,-3.91304,35.3712715,2.23416,-0.47304,2.283689503,32.92,-3.44,33.0992447
10/12/2020 11:30,36.0988,-5.39872,36.50026766,1.8288,-0.46872,1.887910983,34.27,-4.93,34.62279307,35.8488,-3.89872,36.06017858,1.8288,-0.46872,1.887910983,34.02,-3.43,34.19247432
10/12/2020 12:00,36.54648,-5.18764,36.91282716,1.62648,-0.37764,1.669745238,34.92,-4.81,35.24971631,36.28648,-3.69764,36.47439064,1.62648,-0.37764,1.669745238,34.66,-3.32,34.81864443
10/12/2020 12:30,37.52352,-4.81984,37.83180422,3.59352,-0.33984,3.609553603,33.93,-4.48,34.22448393,37.28352,-3.34984,37.43370529,3.59352,-0.33984,3.609553603,33.69,-3.01,33.82419548
10/12/2020 13:00,37.92124,-4.51104,38.18860989,6.86124,-0.40104,6.872950416,31.06,-4.11,31.33074688,37.68124,-3.03104,37.8029503,6.86124,-0.40104,6.872950416,30.82,-2.63,30.93201093
10/12/2020 13:30,37.41036,-4.66656,37.70028936,7.29036,-0.46656,7.305273928,30.12,-4.2,30.41141891,37.19036,-3.16656,37.32492437,7.29036,-0.46656,7.305273928,29.9,-2.7,30.02165885
10/12/2020 14:00,37.281,-4.53624,37.55596403,7.101,-0.42624,7.1137811,30.18,-4.11,30.45857022,37.051,-3.05624,37.17683693,7.101,-0.42624,7.1137811,29.95,-2.63,30.06525237
10/12/2020 14:30,37.67448,-4.8734,37.98837284,7.40448,-0.4734,7.419597808,30.27,-4.4,30.58811697,37.44448,-3.3734,37.59612892,7.40448,-0.4734,7.419597808,30.04,-2.9,30.1796554
10/12/2020 15:00,36.17208,-5.46992,36.58332129,3.05208,-0.52992,3.097742328,33.12,-4.94,33.48638529,35.92208,-3.97992,36.14188145,3.05208,-0.52992,3.097742328,32.87,-3.45,33.05055824
10/12/2020 15:30,36.59792,-5.68808,37.03730555,2.34792,-0.47808,2.396098665,34.25,-5.21,34.64399804,36.34792,-4.20808,36.59069862,2.34792,-0.47808,2.396098665,34,-3.73,34.20398953
10/12/2020 16:00,37.29788,-6.09368,37.79239062,3.55788,-0.64368,3.615637432,33.74,-5.45,34.17733313,37.03788,-4.61368,37.3241289,3.55788,-0.64368,3.615637432,33.48,-3.97,33.7145562
10/12/2020 16:30,40.66704,-4.61176,40.92769811,14.56704,0.13824,14.56769593,26.1,-4.75,26.52871086,40.46704,-3.07176,40.58345766,14.56704,0.13824,14.56769593,25.9,-3.21,26.09816277
10/12/2020 17:00,41.81032,-4.36268,42.0373148,13.54032,0.42732,13.54706123,28.27,-4.79,28.67293149,41.58032,-2.84268,41.67737805,13.54032,0.42732,13.54706123,28.04,-3.27,28.23002834
10/12/2020 17:30,40.74844,-5.29664,41.09123699,9.11844,0.33336,9.1245316,31.63,-5.63,32.12715051,40.50844,-3.78664,40.68503845,9.11844,0.33336,9.1245316,31.39,-4.12,31.65922456
10/12/2020 18:00,39.27336,-5.91732,39.71663986,3.75336,-0.42732,3.777606871,35.52,-5.49,35.9417654,39.01336,-4.41732,39.26264095,3.75336,-0.42732,3.777606871,35.26,-3.99,35.48503487
10/12/2020 18:30,38.45296,-6.21516,38.95200055,3.25296,-0.69516,3.326408903,35.2,-5.52,35.63018945,38.19296,-4.70516,38.48169336,3.25296,-0.69516,3.326408903,34.94,-4.01,35.1693574
10/12/2020 19:00,37.25952,-6.33784,37.79470924,3.35952,-0.71784,3.435355716,33.9,-5.62,34.36268907,36.99952,-4.83784,37.31446336,3.35952,-0.71784,3.435355716,33.64,-4.12,33.89135583
10/12/2020 19:30,35.56292,-9.39072,36.78188278,3.29292,-0.63072,3.352779421,32.27,-8.76,33.43786028,35.30292,-7.88072,36.17183861,3.29292,-0.63072,3.352779421,32.01,-7.25,32.82076477
10/12/2020 20:00,35.03216,-9.61812,36.32850763,2.97216,-0.52812,3.018715919,32.06,-9.09,33.32374079,34.78216,-8.07812,35.70790777,2.97216,-0.52812,3.018715919,31.81,-7.55,32.69370887
10/12/2020 20:30,34.07628,-7.70244,34.93594768,3.44628,-0.71244,3.519149981,30.63,-6.99,31.4174633,33.83628,-6.16244,34.39287006,3.44628,-0.71244,3.519149981,30.39,-5.45,30.87482146
10/12/2020 21:00,32.49796,-7.82856,33.42758974,3.38796,-0.71856,3.463322312,29.11,-7.11,29.96571708,32.26796,-6.27856,32.873113,3.38796,-0.71856,3.463322312,28.88,-5.56,29.41033832
10/12/2020 21:30,30.61028,-8.65388,31.81004371,2.51028,-0.53388,2.56642427,28.1,-8.12,29.2496906,30.38028,-7.12388,31.20434391,2.51028,-0.53388,2.56642427,27.87,-6.59,28.63852301
10/12/2020 22:00,28.6532,-9.1976,30.09321711,1.8432,-0.4176,1.889914284,26.81,-8.78,28.21107052,28.4232,-7.6476,29.43406333,1.8432,-0.4176,1.889914284,26.58,-7.23,27.54576737
10/12/2020 22:30,26.42172,-9.775,28.17193484,1.70172,-0.405,1.749250113,24.72,-9.37,26.43624973,26.20172,-8.205,27.45636822,1.70172,-0.405,1.749250113,24.5,-7.8,25.7116705
10/12/2020 23:00,24.27208,-10.21128,26.33256742,1.52208,-0.43128,1.582001885,22.75,-9.78,24.76309553,24.05208,-8.60128,25.54377752,1.52208,-0.43128,1.582001885,22.53,-8.17,23.96559617
10/12/2020 23:30,22.23752,-10.55884,24.61699409,1.21752,-0.43884,1.29419299,21.02,-10.12,23.32926917,22.02752,-8.95884,23.77966466,1.21752,-0.43884,1.29419299,20.81,-8.52,22.48658489
11/12/2020 00:00,20.37736,-10.64756,22.99146221,3.17736,-0.81756,3.280856736,17.2,-9.83,19.81082785,20.17736,-9.05756,22.1170805,3.17736,-0.81756,3.280856736,17,-8.24,18.89173364
11/12/2020 00:30,19.34612,-10.70776,22.11172728,2.88612,-0.70776,2.971634714,16.46,-10,19.25958463,19.15612,-9.11776,21.21533598,2.88612,-0.70776,2.971634714,16.27,-8.41,18.31504846
11/12/2020 01:00,18.71484,-10.64248,21.52922704,3.26484,-0.76248,3.352693839,15.45,-9.88,18.3389449,18.54484,-9.08248,20.64951655,3.26484,-0.76248,3.352693839,15.28,-8.32,17.39829877
11/12/2020 01:30,18.17988,-10.97144,21.23394764,6.86988,-2.07144,7.17538256,11.31,-8.9,14.39187618,18.03988,-9.36144,20.3242178,6.86988,-2.07144,7.17538256,11.17,-7.29,13.3384032
11/12/2020 02:00,17.6524,-10.94832,20.77192665,7.5924,-2.21832,7.909834473,10.06,-8.73,13.31977853,17.5124,-9.33832,19.84662123,7.5924,-2.21832,7.909834473,9.92,-7.12,12.21068385
11/12/2020 02:30,17.56744,-11.17572,20.82094296,3.27744,-0.67572,3.346372734,14.29,-10.5,17.73285369,17.39744,-9.53572,19.83937687,3.27744,-0.67572,3.346372734,14.12,-8.86,16.66955308
11/12/2020 03:00,17.35812,-11.25724,20.68888065,1.87812,-0.14724,1.883882786,15.48,-11.11,19.05419901,17.18812,-9.62724,19.70064007,1.87812,-0.14724,1.883882786,15.31,-9.48,18.00740126
11/12/2020 03:30,17.1064,-9.75256,19.69114896,3.0564,-0.68256,3.131687902,14.05,-9.07,16.72325925,16.9364,-8.13256,18.78776669,3.0564,-0.68256,3.131687902,13.88,-7.45,15.75299654
11/12/2020 04:00,17.02168,-9.72276,19.60279705,3.00168,-0.66276,3.073976844,14.02,-9.06,16.69263311,16.85168,-8.09276,18.69416709,3.00168,-0.66276,3.073976844,13.85,-7.43,15.71710533
11/12/2020 04:30,16.9456,-9.61548,19.48360375,3.8556,-0.82548,3.942977123,13.09,-8.79,15.76744114,16.7756,-7.99548,18.58355337,3.8556,-0.82548,3.942977123,12.92,-7.17,14.77617339
11/12/2020 05:00,17.1374,-9.57348,19.63012985,3.0474,-0.66348,3.118790225,14.09,-8.91,16.67081882,16.9574,-7.95348,18.72995619,3.0474,-0.66348,3.118790225,13.91,-7.29,15.70452801
11/12/2020 05:30,17.98184,-9.42828,20.30367045,2.93184,-0.63828,3.00051448,15.05,-8.79,17.42890128,17.81184,-7.81828,19.45217588,2.93184,-0.63828,3.00051448,14.88,-7.18,16.52170693
11/12/2020 06:00,19.19372,-9.20092,21.28510785,3.48372,-0.79092,3.572374488,15.71,-8.41,17.81943321,19.01372,-7.58092,20.46929154,3.48372,-0.79092,3.572374488,15.53,-6.79,16.94948377
11/12/2020 06:30,21.5702,-8.15864,23.06159003,5.4702,-1.17864,5.595737689,16.1,-6.98,17.54794575,21.4002,-6.58864,22.39148805,5.4702,-1.17864,5.595737689,15.93,-5.41,16.82358464
11/12/2020 07:00,24.4674,-7.63124,25.62985538,3.5874,-0.83124,3.682444663,20.88,-6.8,21.95938068,24.2774,-6.06124,25.0226054,3.5874,-0.83124,3.682444663,20.69,-5.23,21.34078255
