Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/12/2020 07:30,27.68636,-7.00884,28.55973334,3.00636,-0.70884,3.088795007,24.68,-6.3,25.47140357,27.47636,-5.48884,28.01923845,3.00636,-0.70884,3.088795007,24.47,-4.78,24.93249486
11/12/2020 08:00,30.04572,-7.60864,30.99413966,1.75572,-0.45864,1.814635878,28.29,-7.15,29.17955791,29.80572,-6.09864,30.42325352,1.75572,-0.45864,1.814635878,28.05,-5.64,28.61139808
11/12/2020 08:30,32.07212,-6.91928,32.81001855,0.67212,-0.17928,0.695619589,31.4,-6.74,32.1152238,31.83212,-5.40928,32.28845264,0.67212,-0.17928,0.695619589,31.16,-5.23,31.59586207
11/12/2020 09:00,33.20872,-6.2846,33.798155,2.17872,-0.5346,2.243349727,31.03,-5.75,31.55825407,32.96872,-4.7846,33.31409455,2.17872,-0.5346,2.243349727,30.79,-4.25,31.08193366
11/12/2020 09:30,34.3742,-5.91384,34.87920769,2.6442,-0.66384,2.726256992,31.73,-5.25,32.16139611,34.1442,-4.42384,34.42959125,2.6442,-0.66384,2.726256992,31.5,-3.76,31.72361266
11/12/2020 10:00,34.48952,-5.96596,35.00170951,5.24952,-1.96596,5.605573918,29.24,-4,29.51232963,34.25952,-4.47596,34.5506719,5.24952,-1.96596,5.605573918,29.01,-2.51,29.11838251
11/12/2020 10:30,34.71764,-5.94028,35.22217276,7.21764,-2.60028,7.671752293,27.5,-3.34,27.70208656,34.51764,-4.45028,34.80333983,7.21764,-2.60028,7.671752293,27.3,-1.85,27.36261135
11/12/2020 11:00,34.84492,-5.95012,35.34929105,6.51492,-2.40012,6.942964685,28.33,-3.55,28.55155688,34.62492,-4.46012,34.91099763,6.51492,-2.40012,6.942964685,28.11,-2.06,28.18538096
11/12/2020 11:30,34.99264,-5.73924,35.46017104,6.36264,-2.28924,6.76193815,28.63,-3.45,28.83711844,34.78264,-4.24924,35.04123408,6.36264,-2.28924,6.76193815,28.42,-1.96,28.48750603
11/12/2020 12:00,35.09128,-5.6888,35.54940755,6.28128,-2.1888,6.65171586,28.81,-3.5,29.0218211,34.88128,-4.1988,35.13308435,6.28128,-2.1888,6.65171586,28.6,-2.01,28.67054412
11/12/2020 12:30,36.0928,-5.40676,36.49552391,11.9628,-2.33676,12.18888966,24.13,-3.07,24.32451027,35.9028,-3.89676,36.11365097,11.9628,-2.33676,12.18888966,23.94,-1.56,23.99077323
11/12/2020 13:00,36.1268,-5.62072,36.56143011,11.9268,-2.34072,12.15432139,24.2,-3.28,24.42126942,35.9368,-4.11072,36.17114338,11.9268,-2.34072,12.15432139,24.01,-1.77,24.07515317
11/12/2020 13:30,35.81376,-5.89704,36.29601199,7.31376,-0.52704,7.332725039,28.5,-5.37,29.00149824,35.59376,-4.37704,35.86187711,7.31376,-0.52704,7.332725039,28.28,-3.85,28.54086369
11/12/2020 14:00,35.73836,-5.23772,36.12013408,12.25836,0.60228,12.27314675,23.48,-5.84,24.19537146,35.53836,-3.67772,35.72814935,12.25836,0.60228,12.27314675,23.28,-4.28,23.67016688
11/12/2020 14:30,34.01668,-6.52788,34.63737484,2.59668,-0.04788,2.59712139,31.42,-6.48,32.08125309,33.77668,-4.99788,34.14444195,2.59668,-0.04788,2.59712139,31.18,-4.95,31.57047513
11/12/2020 15:00,32.37624,-6.76872,33.07622238,1.14624,-0.37872,1.207184732,31.23,-6.39,31.87702935,32.12624,-5.24872,32.55217901,1.14624,-0.37872,1.207184732,30.98,-4.87,31.36044164
11/12/2020 15:30,33.49624,-7.17164,34.25537205,0.60624,-0.25164,0.656391367,32.89,-6.92,33.61009521,33.23624,-5.64164,33.71165601,0.60624,-0.25164,0.656391367,32.63,-5.39,33.07217864
11/12/2020 16:00,34.925,-6.89288,35.59869969,2.025,0.08712,2.026873182,32.9,-6.98,33.63228211,34.675,-5.37288,35.088794,2.025,0.08712,2.026873182,32.65,-5.46,33.10338502
11/12/2020 16:30,37.9528,-5.5572,38.357496,10.5228,1.1628,10.58685145,27.43,-6.72,28.24116322,37.7328,-4.0172,37.94604184,10.5228,1.1628,10.58685145,27.21,-5.18,27.69867325
11/12/2020 17:00,39.7728,-5.3142,40.12625501,14.5728,-0.0342,14.57284013,25.2,-5.28,25.74720179,39.5628,-3.8142,39.74623587,14.5728,-0.0342,14.57284013,24.99,-3.78,25.27426557
11/12/2020 17:30,40.22092,-5.42888,40.58565194,13.21092,0.41112,13.21731542,27.01,-5.84,27.63414012,40.01092,-3.92888,40.2033558,13.21092,0.41112,13.21731542,26.8,-4.34,27.14913627
11/12/2020 18:00,40.1192,-5.47228,40.49069099,11.2392,1.01772,11.28518368,28.88,-6.49,29.60024493,39.8892,-3.96228,40.08550785,11.2392,1.01772,11.28518368,28.65,-4.98,29.07959594
11/12/2020 18:30,39.66084,-5.67056,40.06416704,10.95084,1.09944,11.00589229,28.71,-6.77,29.49740667,39.44084,-4.16056,39.65967876,10.95084,1.09944,11.00589229,28.49,-5.26,28.97149806
11/12/2020 19:00,38.616,-6.13772,39.1007297,10.476,1.23228,10.54822687,28.14,-7.37,29.08911308,38.386,-4.60772,38.66155816,10.476,1.23228,10.54822687,27.91,-5.84,28.51444722
11/12/2020 19:30,35.74236,-7.052,36.43140132,11.41236,-1.692,11.53710643,24.33,-5.36,24.91342008,35.54236,-5.542,35.97183785,11.41236,-1.692,11.53710643,24.13,-3.85,24.4352082
11/12/2020 20:00,34.008,-7.47996,34.82088261,11.268,-2.19996,11.4807512,22.74,-5.28,23.34493521,33.808,-5.96996,34.33105426,11.268,-2.19996,11.4807512,22.54,-3.77,22.85310701
11/12/2020 20:30,31.45264,-8.62256,32.61314312,1.77264,-0.32256,1.801748463,29.68,-8.3,30.81870211,31.21264,-7.11256,32.01276941,1.77264,-0.32256,1.801748463,29.44,-6.79,30.21287308
11/12/2020 21:00,30.98568,-9.22312,32.32921755,1.07568,-0.30312,1.117572904,29.91,-8.92,31.21176861,30.73568,-7.72312,31.69114399,1.07568,-0.30312,1.117572904,29.66,-7.42,30.57404128
11/12/2020 21:30,29.3452,-9.44696,30.82832815,0.8352,-0.15696,0.849820853,28.51,-9.29,29.98539978,29.1152,-7.92696,30.17501559,0.8352,-0.15696,0.849820853,28.28,-7.77,29.32799516
11/12/2020 22:00,27.71112,-9.85728,29.41210874,0.95112,-0.10728,0.957151113,26.76,-9.75,28.48087253,27.48112,-8.32728,28.71507529,0.95112,-0.10728,0.957151113,26.53,-8.22,27.77425607
11/12/2020 22:30,25.77012,-10.3468,27.7696841,0.87012,-0.1368,0.880808183,24.9,-10.21,26.91196946,25.54012,-8.7768,27.00610945,0.87012,-0.1368,0.880808183,24.67,-8.64,26.13921384
11/12/2020 23:00,23.66456,-10.83984,26.0290901,1.29456,-0.33984,1.338423259,22.37,-10.5,24.71167538,23.44456,-9.24984,25.20331196,1.29456,-0.33984,1.338423259,22.15,-8.91,23.87489476
11/12/2020 23:30,21.76888,-11.21128,24.48626014,1.20888,-0.34128,1.256130126,20.56,-10.87,23.25662271,21.56888,-9.60128,23.6093448,1.20888,-0.34128,1.256130126,20.36,-9.26,22.3668773
12/12/2020 00:00,20.44956,-11.44432,23.43409833,0.79956,-0.18432,0.82053035,19.65,-11.26,22.64751863,20.23956,-9.81432,22.49356944,0.79956,-0.18432,0.82053035,19.44,-9.63,21.69448086
12/12/2020 00:30,19.42028,-11.44776,22.54325807,1.25028,-0.34776,1.297743078,18.17,-11.1,21.29222628,19.22028,-9.80776,21.57802863,1.25028,-0.34776,1.297743078,17.97,-9.46,20.3079418
12/12/2020 01:00,18.30048,-11.46252,21.59390963,1.77048,-0.45252,1.827395354,16.53,-11.01,19.86104227,18.12048,-9.83252,20.61626166,1.77048,-0.45252,1.827395354,16.35,-9.38,18.8495862
12/12/2020 01:30,17.77392,-11.70468,21.28172376,2.02392,-0.18468,2.032328435,15.75,-11.52,19.51340309,17.60392,-10.06468,20.27796299,2.02392,-0.18468,2.032328435,15.58,-9.88,18.44859886
12/12/2020 02:00,17.16176,-11.70284,20.77215613,1.57176,-0.13284,1.577363612,15.59,-11.57,19.41424735,16.97176,-10.04284,19.72052922,1.57176,-0.13284,1.577363612,15.4,-9.91,18.31305818
12/12/2020 02:30,16.48692,-10.23368,19.40481222,3.16692,-0.28368,3.179600074,13.32,-9.95,16.6260308,16.33692,-8.58368,18.45466113,3.16692,-0.28368,3.179600074,13.17,-8.3,15.56723803
12/12/2020 03:00,15.8336,-10.2902,18.88362002,3.4236,-0.3402,3.440461161,12.41,-9.95,15.90630693,15.6636,-8.6502,17.89341569,3.4236,-0.3402,3.440461161,12.24,-8.31,14.79438069
12/12/2020 03:30,14.9998,-10.07048,18.06678077,6.4998,-1.41048,6.651079151,8.5,-8.66,12.1344798,14.8498,-8.42048,17.07105865,6.4998,-1.41048,6.651079151,8.35,-7.01,10.90241258
12/12/2020 04:00,15.08964,-10.18124,18.20315586,5.12964,-1.01124,5.228366176,9.96,-9.17,13.53848219,14.92964,-8.53124,17.1952379,5.12964,-1.01124,5.228366176,9.8,-7.52,12.35274868
12/12/2020 04:30,14.87564,-10.12712,17.99564461,5.97564,-1.16712,6.088550115,8.9,-8.96,12.62899838,14.73564,-8.46712,16.99503478,5.97564,-1.16712,6.088550115,8.76,-7.3,11.40296453
12/12/2020 05:00,15.0182,-10.156,18.12982811,5.3982,-1.026,5.494837508,9.62,-9.13,13.26277874,14.8582,-8.526,17.13063873,5.3982,-1.026,5.494837508,9.46,-7.5,12.07234857
12/12/2020 05:30,15.68436,-10.14476,18.67927472,3.92436,-0.73476,3.992552275,11.76,-9.41,15.06139768,15.52436,-8.50476,17.70131905,3.92436,-0.73476,3.992552275,11.6,-7.77,13.96183727
12/12/2020 06:00,16.08328,-9.85272,18.86128275,3.92328,-0.79272,4.002565547,12.16,-9.06,15.16407597,15.92328,-8.25272,17.93483296,3.92328,-0.79272,4.002565547,12,-7.46,14.12981245
12/12/2020 06:30,17.83792,-9.5828,20.24898629,3.96792,-0.8028,4.048317795,13.87,-8.78,16.41539826,17.67792,-7.9928,19.40086873,3.96792,-0.8028,4.048317795,13.71,-7.19,15.4809625
12/12/2020 07:00,18.9146,-9.2468,21.05386908,5.3046,-1.0368,5.40497321,13.61,-8.21,15.89453365,18.7446,-7.6468,20.24434685,5.3046,-1.0368,5.40497321,13.44,-6.61,14.97750647
12/12/2020 07:30,20.59212,-8.91476,22.43899178,5.17212,-1.00476,5.268810867,15.42,-7.91,17.33045008,20.40212,-7.32476,21.67714487,5.17212,-1.00476,5.268810867,15.23,-6.32,16.48924801
12/12/2020 08:00,22.43184,-8.64232,24.03907529,4.10184,-0.65232,4.153385699,18.33,-7.99,19.99572454,22.25184,-7.07232,23.34870646,4.10184,-0.65232,4.153385699,18.15,-6.42,19.25198431
12/12/2020 08:30,24.65956,-8.92884,26.22628611,4.21956,-0.70884,4.278684464,20.44,-8.22,22.0309328,24.45956,-7.37884,25.54833371,4.21956,-0.70884,4.278684464,20.24,-6.67,21.31071327
12/12/2020 09:00,26.564,-9.37648,28.17027641,4.464,-0.81648,4.538054163,22.1,-8.56,23.69986498,26.354,-7.83648,27.49443098,4.464,-0.81648,4.538054163,21.89,-7.02,22.98809474
12/12/2020 09:30,28.20104,-9.00052,29.60250019,5.80104,-1.10052,5.904507545,22.4,-7.9,23.75226305,27.98104,-7.46052,28.95855587,5.80104,-1.10052,5.904507545,22.18,-6.36,23.073838
12/12/2020 10:00,29.21832,-8.76584,30.5049205,4.28832,-0.82584,4.367115768,24.93,-7.94,26.16387777,28.99832,-7.24584,29.88987722,4.28832,-0.82584,4.367115768,24.71,-6.42,25.53038386
12/12/2020 10:30,29.04612,-8.4494,30.25011483,6.39612,-1.2294,6.51320009,22.65,-7.22,23.77290264,28.81612,-6.9194,29.63523019,6.39612,-1.2294,6.51320009,22.42,-5.69,23.13076955
12/12/2020 11:00,29.5086,-8.41072,30.68383426,4.8186,-0.90072,4.902061044,24.69,-7.51,25.80690218,29.2786,-6.89072,30.07853786,4.8186,-0.90072,4.902061044,24.46,-5.99,25.18276593
12/12/2020 11:30,29.08512,-8.46796,30.29274751,4.51512,-0.77796,4.58165149,24.57,-7.69,25.74531025,28.86512,-6.93796,29.68721007,4.51512,-0.77796,4.58165149,24.35,-6.16,25.11708781
12/12/2020 12:00,29.20624,-8.49064,30.41538135,5.01624,-0.89064,5.094693646,24.19,-7.6,25.35579027,28.97624,-6.97064,29.80289091,5.01624,-0.89064,5.094693646,23.96,-6.08,24.71938511
12/12/2020 12:30,29.81264,-8.56072,31.01740529,4.11264,-0.63072,4.160722953,25.7,-7.93,26.89562976,29.59264,-7.03072,30.41636674,4.11264,-0.63072,4.160722953,25.48,-6.4,26.27147503
12/12/2020 13:00,30.1622,-8.6686,31.38316324,8.6022,-2.5686,8.977502481,21.56,-6.1,22.40632946,29.9622,-7.1486,30.80318021,8.6022,-2.5686,8.977502481,21.36,-4.58,21.84550297
12/12/2020 13:30,29.83152,-8.82892,31.1105997,6.58152,-1.70892,6.799765663,23.25,-7.12,24.31577472,29.61152,-7.28892,30.49541722,6.58152,-1.70892,6.799765663,23.03,-5.58,23.69635626
12/12/2020 14:00,29.80032,-9.1454,31.17206142,3.01032,-0.6354,3.076647471,26.79,-8.51,28.10914798,29.57032,-7.6154,30.53519514,3.01032,-0.6354,3.076647471,26.56,-6.98,27.46186447
12/12/2020 14:30,29.51744,-9.24132,30.93026446,2.10744,-0.48132,2.161705876,27.41,-8.76,28.77578322,29.27744,-7.71132,30.27594671,2.10744,-0.48132,2.161705876,27.17,-7.23,28.11550818
12/12/2020 15:00,29.74552,-9.41848,31.20102123,2.40552,-0.52848,2.462888057,27.34,-8.89,28.74904694,29.51552,-7.88848,30.55149812,2.40552,-0.52848,2.462888057,27.11,-7.36,28.09131004
12/12/2020 15:30,29.74836,-9.32396,31.17532923,2.35836,-0.54396,2.420279813,27.39,-8.78,28.76283192,29.50836,-7.80396,30.52286195,2.35836,-0.54396,2.420279813,27.15,-7.26,28.1039161
12/12/2020 16:00,30.54332,-9.17696,31.89217759,1.90332,-0.42696,1.950620892,28.64,-8.75,29.9468212,30.31332,-7.66696,31.26786921,1.90332,-0.42696,1.950620892,28.41,-7.24,29.31800982
12/12/2020 16:30,32.71452,-8.51212,33.80378685,1.96452,-0.40212,2.005252933,30.75,-8.11,31.80148739,32.46452,-7.01212,33.21317338,1.96452,-0.40212,2.005252933,30.5,-6.61,31.20804544
12/12/2020 17:00,35.31032,-8.04332,36.21482701,1.21032,-0.10332,1.214721995,34.1,-7.94,35.01219216,35.05032,-6.55332,35.65769111,1.21032,-0.10332,1.214721995,33.84,-6.45,34.44921044
12/12/2020 17:30,37.07248,-7.26224,37.77709495,6.07248,1.06776,6.165640662,31,-8.33,32.09967134,36.82248,-5.75224,37.26906624,6.07248,1.06776,6.165640662,30.75,-6.82,31.49722051
12/12/2020 18:00,36.10416,-7.722,36.92072119,1.33416,0.108,1.338524152,34.77,-7.83,35.64073232,35.84416,-6.222,36.38017441,1.33416,0.108,1.338524152,34.51,-6.33,35.08573784
12/12/2020 18:30,36.93704,-7.94584,37.78202347,4.57704,-0.01584,4.577067409,32.36,-7.93,33.3174804,36.69704,-6.44584,37.2588459,4.57704,-0.01584,4.577067409,32.12,-6.43,32.75727858
12/12/2020 19:00,36.2726,-8.10212,37.16646148,5.5026,0.04788,5.502808306,30.77,-8.15,31.83104459,36.0226,-6.59212,36.62081043,5.5026,0.04788,5.502808306,30.52,-6.64,31.23395588
12/12/2020 19:30,35.12352,-7.89388,35.99965276,5.57352,0.00612,5.57352336,29.55,-7.9,30.58778351,34.89352,-6.38388,35.47268896,5.57352,0.00612,5.57352336,29.32,-6.39,30.00824053
12/12/2020 20:00,33.90132,-8.265,34.8942649,6.06132,-0.225,6.065494633,27.84,-8.04,28.97770177,33.68132,-6.745,34.35005592,6.06132,-0.225,6.065494633,27.62,-6.52,28.37912613
12/12/2020 20:30,32.35728,-8.63512,33.48968298,6.31728,-0.28512,6.323710937,26.04,-8.35,27.34600702,32.13728,-7.10512,32.9133331,6.31728,-0.28512,6.323710937,25.82,-6.82,26.70552003
12/12/2020 21:00,30.13712,-9.6534,31.64544412,1.70712,-0.2934,1.732149605,28.43,-9.36,29.93116269,29.89712,-8.1434,30.98633163,1.70712,-0.2934,1.732149605,28.19,-7.85,29.2625802
12/12/2020 21:30,28.86688,-10.10948,30.58591746,1.40688,-0.33948,1.44725879,27.46,-9.77,29.14626048,28.63688,-8.58948,29.89732535,1.40688,-0.33948,1.44725879,27.23,-8.25,28.45233558
12/12/2020 22:00,27.63608,-10.33184,29.5042342,0.31608,-0.05184,0.320302907,27.32,-10.28,29.19008051,27.39608,-8.80184,28.77529473,0.31608,-0.05184,0.320302907,27.08,-8.75,28.45854705
12/12/2020 22:30,26.19488,-10.84836,28.35240118,0.16488,0.07164,0.179771255,26.03,-10.92,28.22777533,25.97488,-9.28836,27.58564885,0.16488,0.07164,0.179771255,25.81,-9.36,27.45479375
12/12/2020 23:00,24.36264,-11.29336,26.85289943,0.15264,0.11664,0.192103772,24.21,-11.41,26.76400942,24.14264,-9.70336,26.01965145,0.15264,0.11664,0.192103772,23.99,-9.82,25.9220466
12/12/2020 23:30,22.50568,-11.653,25.34359961,0.17568,0.207,0.271500391,22.33,-11.86,25.28415512,22.29568,-10.053,24.45731293,0.17568,0.207,0.271500391,22.12,-10.26,24.38364206
13/12/2020 00:00,20.98612,-11.92492,24.13754233,0.36612,0.05508,0.370240004,20.62,-11.98,23.84753237,20.77612,-10.28492,23.18246625,0.36612,0.05508,0.370240004,20.41,-10.34,22.87976617
13/12/2020 00:30,19.84044,-11.82248,23.09575919,0.46044,-0.04248,0.462395441,19.38,-11.78,22.67934743,19.65044,-10.21248,22.1457567,0.46044,-0.04248,0.462395441,19.19,-10.17,21.71831025
13/12/2020 01:00,18.96684,-11.71932,22.29536904,0.54684,-0.04932,0.549059603,18.42,-11.67,21.80562542,18.77684,-10.13932,21.33952976,0.54684,-0.04932,0.549059603,18.23,-10.09,20.83605049
13/12/2020 01:30,18.1174,-11.74964,21.59384688,0.9774,-0.17964,0.993771246,17.14,-11.57,20.67956721,17.9374,-10.16964,20.61969681,0.9774,-0.17964,0.993771246,16.96,-9.99,19.68353881
13/12/2020 02:00,17.50932,-11.94316,21.19470117,1.30932,-0.35316,1.356112402,16.2,-11.59,19.91903863,17.32932,-10.34316,20.1813352,1.30932,-0.35316,1.356112402,16.02,-9.99,18.87963188
13/12/2020 02:30,17.13072,-11.942,20.88235934,0.99072,-0.162,1.003877542,16.14,-11.78,19.98169162,16.95072,-10.322,19.84617325,0.99072,-0.162,1.003877542,15.96,-10.16,18.91949259
13/12/2020 03:00,16.59964,-11.96968,20.46512368,1.16964,-0.22968,1.191977614,15.43,-11.74,19.38846306,16.41964,-10.35968,19.414622,1.16964,-0.22968,1.191977614,15.25,-10.13,18.3079054
13/12/2020 03:30,16.10864,-11.94688,20.05532908,1.89864,-0.41688,1.943867996,14.21,-11.53,18.29931693,15.93864,-10.33688,18.99714013,1.89864,-0.41688,1.943867996,14.04,-9.92,17.19092784
13/12/2020 04:00,15.5828,-12.00652,19.67181177,3.4128,-0.77652,3.500026736,12.17,-11.23,16.55964372,15.4228,-10.35652,18.5774128,3.4128,-0.77652,3.500026736,12.01,-9.58,15.36282852
13/12/2020 04:30,15.34248,-11.9068,19.42069975,3.37248,-0.7668,3.45855513,11.97,-11.14,16.3517736,15.18248,-10.2868,18.33919173,3.37248,-0.7668,3.45855513,11.81,-9.52,15.16926168
13/12/2020 05:00,15.05672,-11.73128,19.08737142,4.26672,-0.88128,4.356782528,10.79,-10.85,15.30184956,14.88672,-10.08128,17.97906112,4.26672,-0.88128,4.356782528,10.62,-9.2,14.05077934
13/12/2020 05:30,15.2084,-10.44316,18.44871327,4.8384,-0.89316,4.920147289,10.37,-9.55,14.09749623,15.0484,-8.82316,17.44426825,4.8384,-0.89316,4.920147289,10.21,-7.93,12.92783818
13/12/2020 06:00,15.65816,-10.22904,18.70324127,5.25816,-0.95904,5.344904518,10.4,-9.27,13.93172279,15.51816,-8.60904,17.74623508,5.25816,-0.95904,5.344904518,10.26,-7.65,12.79805063
13/12/2020 06:30,16.8086,-9.89988,19.50734882,5.6286,-1.01988,5.720252894,11.18,-8.88,14.27749278,16.6486,-8.31988,18.6117244,5.6286,-1.01988,5.720252894,11.02,-7.3,13.21856271
13/12/2020 07:00,18.0096,-9.75644,20.48252459,4.0896,-0.76644,4.160800216,13.92,-8.99,16.57065177,17.8396,-8.17644,19.62410506,4.0896,-0.76644,4.160800216,13.75,-7.41,15.61955825
13/12/2020 07:30,19.02028,-10.70904,21.82783977,4.04028,-0.68904,4.098614229,14.98,-10.02,18.02223072,18.84028,-9.14904,20.94423747,4.04028,-0.68904,4.098614229,14.8,-8.46,17.0473341
13/12/2020 08:00,20.0004,-11.77412,23.20874624,4.7304,-0.83412,4.803378013,15.27,-10.94,18.78447497,19.8204,-10.15412,22.27003388,4.7304,-0.83412,4.803378013,15.09,-9.32,17.73613543
13/12/2020 08:30,21.65528,-11.5398,24.5380956,5.52528,-1.0098,5.616797586,16.13,-10.53,19.26286064,21.44528,-9.9298,23.63262496,5.52528,-1.0098,5.616797586,15.92,-8.92,18.24863831
13/12/2020 09:00,24.68336,-10.95988,27.00716998,9.60336,-1.28988,9.689598222,15.08,-9.67,17.91410896,24.50336,-9.35988,26.23017356,9.60336,-1.28988,9.689598222,14.9,-8.07,16.94505533
13/12/2020 09:30,28.01356,-8.47068,29.26622565,11.47356,-1.21068,11.53725813,16.54,-7.26,18.06320016,27.83356,-6.88068,28.67142863,11.47356,-1.21068,11.53725813,16.36,-5.67,17.31469029
13/12/2020 10:00,29.66356,-7.17252,30.5183852,9.04356,-1.17252,9.119253293,20.62,-6,21.47520431,29.45356,-5.61252,29.98353844,9.04356,-1.17252,9.119253293,20.41,-4.44,20.88735742
13/12/2020 10:30,30.67168,-6.82648,31.42217025,6.78168,-1.26648,6.898924207,23.89,-5.56,24.52846714,30.47168,-5.29648,30.92856257,6.78168,-1.26648,6.898924207,23.69,-4.03,24.030335
13/12/2020 11:00,31.72652,-7.14124,32.52029182,6.98652,-1.28124,7.103030174,24.74,-5.86,25.42453933,31.49652,-5.62124,31.99420434,6.98652,-1.28124,7.103030174,24.51,-4.34,24.89127759
13/12/2020 11:30,32.96364,-7.47544,33.80064741,9.23364,-1.40544,9.339987647,23.73,-6.07,24.49403601,32.73364,-5.96544,33.27277659,9.23364,-1.40544,9.339987647,23.5,-4.56,23.9383291
13/12/2020 12:00,34.6388,-7.11968,35.3629228,11.3688,-1.30968,11.4439886,23.27,-5.81,23.98434906,34.4388,-5.58968,34.88947503,11.3688,-1.30968,11.4439886,23.07,-4.28,23.46365913
13/12/2020 12:30,35.1818,-7.01256,35.87387697,12.2418,-1.67256,12.35553011,22.94,-5.34,23.55332673,34.9718,-5.50256,35.40204742,12.2418,-1.67256,12.35553011,22.73,-3.83,23.05041865
13/12/2020 13:00,35.04556,-6.98848,35.73555832,13.88556,-2.05848,14.03731158,21.16,-4.93,21.72672318,34.84556,-5.46848,35.27204736,13.88556,-2.05848,14.03731158,20.96,-3.41,21.23557628
13/12/2020 13:30,34.29768,-6.97816,35.00036529,14.91768,-2.10816,15.06590572,19.38,-4.87,19.98252487,34.09768,-5.44816,34.530193,14.91768,-2.10816,15.06590572,19.18,-3.34,19.46864145
13/12/2020 14:00,33.8818,-7.37028,34.67416039,14.6718,-2.06028,14.8157507,19.21,-5.31,19.93038384,33.6818,-5.81028,34.17927742,14.6718,-2.06028,14.8157507,19.01,-3.75,19.37634124
13/12/2020 14:30,33.504,-7.62268,34.36019887,13.824,-1.82268,13.9436415,19.68,-5.8,20.51688085,33.294,-6.04268,33.83791391,13.824,-1.82268,13.9436415,19.47,-4.22,19.92208071
13/12/2020 15:00,33.20164,-7.94492,34.13899021,12.58164,-1.47492,12.66779594,20.62,-6.47,21.61123088,33.00164,-6.36492,33.60982668,12.58164,-1.47492,12.66779594,20.42,-4.89,20.99734507
13/12/2020 15:30,33.0572,-7.81668,33.96879389,13.1472,-1.69668,13.25622838,19.91,-6.12,20.82936629,32.8572,-6.22668,33.44199659,13.1472,-1.69668,13.25622838,19.71,-4.53,20.22387203
13/12/2020 16:00,32.6498,-7.259,33.44701064,17.3898,-2.709,17.59954048,15.26,-4.55,15.92388458,32.4598,-5.699,32.95629253,17.3898,-2.709,17.59954048,15.07,-2.99,15.36375605
13/12/2020 16:30,33.79832,-7.12088,34.54031509,16.79832,-2.45088,16.97617058,17,-4.67,17.62977311,33.60832,-5.58088,34.06853966,16.79832,-2.45088,16.97617058,16.81,-3.13,17.09891809
13/12/2020 17:00,34.85468,-7.12688,35.57585047,15.57468,-1.94688,15.69589115,19.28,-5.18,19.96373713,34.65468,-5.58688,35.10213774,15.57468,-1.94688,15.69589115,19.08,-3.64,19.42410873
13/12/2020 17:30,35.796,-6.32612,36.35070027,20.466,-0.81612,20.48226569,15.33,-5.51,16.2901504,35.626,-4.76612,35.94339683,20.466,-0.81612,20.48226569,15.16,-3.95,15.66614503
13/12/2020 18:00,35.6848,-6.4992,36.27181484,19.5048,-0.6192,19.5146261,16.18,-5.88,17.21530714,35.5048,-4.9292,35.84533213,19.5048,-0.6192,19.5146261,16,-4.31,16.57033796
13/12/2020 18:30,34.25284,-7.39744,35.04253368,14.89284,-1.56744,14.97509771,19.36,-5.83,20.21876604,34.05284,-5.85744,34.55293787,14.89284,-1.56744,14.97509771,19.16,-4.29,19.63440093
13/12/2020 19:00,33.63844,-7.7542,34.52060636,13.97844,-1.7442,14.08683848,19.66,-6.01,20.55810546,33.43844,-6.2142,34.01096222,13.97844,-1.7442,14.08683848,19.46,-4.47,19.96678492
13/12/2020 19:30,31.42152,-8.41112,32.52781669,9.73152,-1.94112,9.923226711,21.69,-6.47,22.63442069,31.20152,-6.86112,31.94698449,9.73152,-1.94112,9.923226711,21.47,-4.92,22.02651357
13/12/2020 20:00,30.05428,-8.9854,31.36872901,8.77428,-1.7154,8.940390745,21.28,-7.27,22.48758102,29.85428,-7.4254,30.76385216,8.77428,-1.7154,8.940390745,21.08,-5.71,21.8396543
13/12/2020 20:30,28.8154,-9.26408,30.26797739,8.7354,-1.68408,8.89625419,20.08,-7.58,21.46305663,28.6054,-7.72408,29.62988898,8.7354,-1.68408,8.89625419,19.87,-6.04,20.76772737
13/12/2020 21:00,27.91776,-9.66684,29.54402002,6.91776,-1.26684,7.032800794,21,-8.4,22.61769219,27.69776,-8.10684,28.85977761,6.91776,-1.26684,7.032800794,20.78,-6.84,21.87679136
13/12/2020 21:30,26.72224,-9.789,28.4587883,5.59224,-0.999,5.680770125,21.13,-8.79,22.88538835,26.51224,-8.249,27.76589402,5.59224,-0.999,5.680770125,20.92,-7.25,22.14066169
13/12/2020 22:00,24.80648,-10.04152,26.76179317,7.83648,-1.54152,7.986657793,16.97,-8.5,18.97974973,24.60648,-8.46152,26.02068751,7.83648,-1.54152,7.986657793,16.77,-6.92,18.14164546
13/12/2020 22:30,23.1186,-10.46676,25.37760294,6.7986,-1.25676,6.913783889,16.32,-9.21,18.73943702,22.9186,-8.87676,24.57761368,6.7986,-1.25676,6.913783889,16.12,-7.62,17.83027762
13/12/2020 23:00,21.66136,-10.8212,24.21389862,3.95136,-0.6912,4.011359282,17.71,-10.13,20.40247534,21.46136,-9.2412,23.36642357,3.95136,-0.6912,4.011359282,17.51,-8.55,19.48595905
13/12/2020 23:30,20.20876,-11.22836,23.11860828,3.30876,-0.64836,3.371685547,16.9,-10.58,19.93856565,20.01876,-9.59836,22.20088437,3.30876,-0.64836,3.371685547,16.71,-8.95,18.95591201
14/12/2020 00:00,18.30364,-11.32616,21.5245241,6.08364,-1.22616,6.205976474,12.22,-10.1,15.85365573,18.11364,-9.68616,20.54082884,6.08364,-1.22616,6.205976474,12.03,-8.46,14.70688614
14/12/2020 00:30,17.25572,-11.23712,20.59205523,5.62572,-1.07712,5.727906512,11.63,-10.16,15.44287862,17.07572,-9.60712,19.59277847,5.62572,-1.07712,5.727906512,11.45,-8.53,14.2780741
14/12/2020 01:00,16.60572,-11.10908,19.97902888,7.60572,-1.54908,7.761869979,9,-9.56,13.12987433,16.44572,-9.48908,18.98695198,7.60572,-1.54908,7.761869979,8.84,-7.94,11.88230617
14/12/2020 01:30,15.95784,-11.20476,19.49870006,7.46784,-1.45476,7.608216672,8.49,-9.75,12.92836417,15.80784,-9.58476,18.4866284,7.46784,-1.45476,7.608216672,8.34,-8.13,11.64699532
14/12/2020 02:00,15.23396,-11.13212,18.86789954,9.90396,-2.02212,10.10828338,5.33,-9.11,10.55466721,15.09396,-9.50212,17.83586031,9.90396,-2.02212,10.10828338,5.19,-7.48,9.104202326
14/12/2020 02:30,14.73524,-11.05924,18.42373706,10.51524,-2.10924,10.72469886,4.22,-8.95,9.894993684,14.58524,-9.42924,17.36778031,10.51524,-2.10924,10.72469886,4.07,-7.32,8.375398498
14/12/2020 03:00,14.32188,-11.07792,18.10625743,10.00188,-1.98792,10.19752075,4.32,-9.09,10.06431816,14.19188,-9.43792,17.04358506,10.00188,-1.98792,10.19752075,4.19,-7.45,8.547432363
14/12/2020 03:30,14.3238,-11.208,18.18764719,9.0738,-1.728,9.236873413,5.25,-9.48,10.83664616,14.1738,-9.548,17.08978965,9.0738,-1.728,9.236873413,5.1,-7.82,9.336080548
14/12/2020 04:00,14.29636,-11.21948,18.17312963,8.76636,-1.68948,8.927676647,5.53,-9.53,11.0182485,14.15636,-9.56948,17.08734842,8.76636,-1.68948,8.927676647,5.39,-7.88,9.547067613
14/12/2020 04:30,14.46464,-11.20012,18.29394704,8.41464,-1.59012,8.563565142,6.05,-9.61,11.35581789,14.31464,-9.54012,17.20240704,8.41464,-1.59012,8.563565142,5.9,-7.95,9.900126262
14/12/2020 05:00,14.608,-10.82228,18.18008274,9.108,-1.77228,9.278827534,5.5,-9.05,10.59020774,14.468,-9.19228,17.1412087,9.108,-1.77228,9.278827534,5.36,-7.42,9.153469288
14/12/2020 05:30,15.39604,-10.50208,18.63683804,10.34604,-2.06208,10.54953637,5.05,-8.44,9.835451184,15.24604,-8.88208,17.6446332,10.34604,-2.06208,10.54953637,4.9,-6.82,8.397761607
14/12/2020 06:00,16.70024,-10.37812,19.6622326,9.30024,-1.78812,9.470577448,7.4,-8.59,11.33790545,16.55024,-8.76812,18.72939861,9.30024,-1.78812,9.470577448,7.25,-6.98,10.06394058
14/12/2020 06:30,19.81924,-9.48804,21.97328326,10.83924,-2.22804,11.06586129,8.98,-7.26,11.54764045,19.66924,-7.88804,21.1919838,10.83924,-2.22804,11.06586129,8.83,-5.66,10.48830301
14/12/2020 07:00,22.2812,-8.80504,23.95789229,10.7712,-2.16504,10.98663496,11.51,-6.64,13.28795319,22.1112,-7.22504,23.26169316,10.7712,-2.16504,10.98663496,11.34,-5.06,12.41769705
14/12/2020 07:30,25.27704,-7.182,26.27755459,10.51704,-2.142,10.73295366,14.76,-5.04,15.5967689,25.07704,-5.912,25.76450425,10.51704,-2.142,10.73295366,14.56,-3.77,15.0401629
14/12/2020 08:00,27.86268,-5.0104,28.30959281,10.82268,-2.2104,11.04609753,17.04,-2.8,17.2685147,27.64268,-3.8704,27.91232261,10.82268,-2.2104,11.04609753,16.82,-1.66,16.90171589
14/12/2020 08:30,29.97188,-4.29188,30.2776126,10.99188,-2.26188,11.22218905,18.98,-2.03,19.08825031,29.75188,-3.17188,29.92048105,10.99188,-2.26188,11.22218905,18.76,-0.91,18.78205793
14/12/2020 09:00,31.71908,-3.66488,31.93010149,10.81908,-2.23488,11.04749658,20.9,-1.43,20.94886393,31.48908,-2.53488,31.59094452,10.81908,-2.23488,11.04749658,20.67,-0.3,20.67217695
14/12/2020 09:30,32.68128,-3.25908,32.84338084,10.87128,-2.17908,11.08752084,21.81,-1.08,21.83672366,32.45128,-2.12908,32.52104788,10.87128,-2.17908,11.08752084,21.58,0.05,21.58005792
14/12/2020 10:00,33.1802,-2.98148,33.31388442,12.2202,-2.39148,12.45200645,20.96,-0.59,20.96830227,32.9602,-1.88148,33.01385695,12.2202,-2.39148,12.45200645,20.74,0.51,20.74626954
14/12/2020 10:30,33.66096,-2.79176,33.77653256,16.23096,-2.65176,16.44615133,17.43,-0.14,17.43056224,33.45096,-1.69176,33.4937125,16.23096,-2.65176,16.44615133,17.22,0.96,17.24673882
14/12/2020 11:00,33.61556,-2.63636,33.71878213,15.68556,-2.28636,15.85131649,17.93,-0.35,17.93341574,33.40556,-1.51636,33.43995793,15.68556,-2.28636,15.85131649,17.72,0.77,17.73672179
14/12/2020 11:30,33.5974,-2.70216,33.70588903,10.6974,-1.98216,10.87949103,22.9,-0.72,22.91131598,33.3574,-1.60216,33.39585381,10.6974,-1.98216,10.87949103,22.66,0.38,22.66318601
14/12/2020 12:00,34.64128,-2.60992,34.73945829,9.52128,-1.78992,9.688064123,25.12,-0.82,25.13338019,34.38128,-1.53992,34.41574884,9.52128,-1.78992,9.688064123,24.86,0.25,24.86125701
14/12/2020 12:30,35.79612,-2.44628,35.8796111,11.70612,-1.64628,11.82131479,24.09,-0.8,24.10327986,35.55612,-1.33628,35.58122136,11.70612,-1.64628,11.82131479,23.85,0.31,23.85201459
14/12/2020 13:00,35.85928,-2.55568,35.95023592,12.50928,-1.52568,12.60197546,23.35,-1.03,23.3727063,35.62928,-1.43568,35.65819359,12.50928,-1.52568,12.60197546,23.12,0.09,23.12017517
14/12/2020 13:30,34.95136,-3.08504,35.08724893,9.26136,-1.26504,9.347358731,25.69,-1.82,25.75438798,34.69136,-1.97504,34.74753576,9.26136,-1.26504,9.347358731,25.43,-0.71,25.43990959
14/12/2020 14:00,35.10256,-3.26224,35.25382147,7.16256,-1.27224,7.274672527,27.94,-1.99,28.01077828,34.81256,-2.15224,34.87902623,7.16256,-1.27224,7.274672527,27.65,-0.88,27.66400007
14/12/2020 14:30,35.22532,-3.7982,35.42950031,8.72532,-1.0782,8.791684955,26.5,-2.72,26.63922672,34.96532,-2.6882,35.0685047,8.72532,-1.0782,8.791684955,26.24,-1.61,26.28934575
14/12/2020 15:00,35.481,-3.84956,35.68922069,9.981,-0.79956,10.01297444,25.5,-3.05,25.68175422,35.201,-2.71956,35.30589763,9.981,-0.79956,10.01297444,25.22,-1.92,25.29297926
14/12/2020 15:30,35.4582,-4.0714,35.69117881,8.6382,-0.5814,8.657743655,26.82,-3.49,27.04611802,35.1882,-2.9614,35.3125942,8.6382,-0.5814,8.657743655,26.55,-2.38,26.65646076
14/12/2020 16:00,35.73696,-4.39824,36.00659419,4.02696,-0.58824,4.069696935,31.71,-3.81,31.93806819,35.42696,-3.30824,35.58108974,4.02696,-0.58824,4.069696935,31.4,-2.72,31.51758874
14/12/2020 16:30,36.59572,-4.73124,36.90028935,3.91572,-0.65124,3.969505845,32.68,-4.08,32.9337031,36.26572,-3.64124,36.44805997,3.91572,-0.65124,3.969505845,32.35,-2.99,32.4878839
14/12/2020 17:00,39.50016,-4.30548,39.73411378,7.67016,-0.64548,7.69727217,31.83,-3.66,32.03973314,39.19016,-3.21548,39.32185083,7.67016,-0.64548,7.69727217,31.52,-2.57,31.6245996
14/12/2020 17:30,41.33168,-3.466,41.47675165,14.43168,0.414,14.43761696,26.9,-3.88,27.17838111,41.05168,-2.346,41.11865935,14.43168,0.414,14.43761696,26.62,-2.76,26.76269792
14/12/2020 18:00,40.92676,-3.5462,41.08010733,14.93676,0.3438,14.94071611,25.99,-3.89,26.27950152,40.65676,-2.4362,40.72968456,14.93676,0.3438,14.94071611,25.72,-2.78,25.86980479
14/12/2020 18:30,39.36912,-4.47468,39.62259924,9.15912,-0.36468,9.166377184,30.21,-4.11,30.48829612,39.06912,-3.36468,39.2137375,9.15912,-0.36468,9.166377184,29.91,-3,30.06007485
14/12/2020 19:00,37.91832,-4.98704,38.24486318,8.78832,-0.70704,8.816715601,29.13,-4.28,29.44274614,37.62832,-3.87704,37.8275284,8.78832,-0.70704,8.816715601,28.84,-3.17,29.01369504
14/12/2020 19:30,35.43544,-5.81464,35.90933648,3.83544,-0.58464,3.879742765,31.6,-5.23,32.02987512,35.11544,-4.68464,35.42654341,3.83544,-0.58464,3.879742765,31.28,-4.1,31.54755775
14/12/2020 20:00,34.11204,-6.02808,34.64056901,3.54204,-0.65808,3.602654112,30.57,-5.37,31.03807017,33.79204,-4.90808,34.14661355,3.54204,-0.65808,3.602654112,30.25,-4.25,30.54709479
14/12/2020 20:30,33.24764,-6.57452,33.89144256,3.70764,-0.61452,3.758221547,29.54,-5.96,30.13524846,32.94764,-5.45452,33.39608914,3.70764,-0.61452,3.758221547,29.24,-4.84,29.63786767
14/12/2020 21:00,31.18932,-7.04592,31.97528218,5.53932,-1.01592,5.631710176,25.65,-6.03,26.34925805,30.90932,-5.94592,31.47602306,5.53932,-1.01592,5.631710176,25.37,-4.93,25.84457003
14/12/2020 21:30,29.71276,-7.4008,30.62058046,6.78276,-1.1808,6.884774641,22.93,-6.22,23.75864685,29.44276,-6.2708,30.10314019,6.78276,-1.1808,6.884774641,22.66,-5.09,23.22463563
14/12/2020 22:00,28.0272,-7.691,29.06330024,5.1372,-0.891,5.213895361,22.89,-6.8,23.87869553,27.7772,-6.571,28.54384138,5.1372,-0.891,5.213895361,22.64,-5.68,23.34163662
14/12/2020 22:30,25.85088,-8.13556,27.10083639,5.51088,-1.01556,5.603673838,20.34,-7.12,21.55017401,25.59088,-6.97556,26.52454668,5.51088,-1.01556,5.603673838,20.08,-5.96,20.94583491
14/12/2020 23:00,23.71536,-8.55672,25.21181781,5.80536,-1.11672,5.911790616,17.91,-7.44,19.39385727,23.48536,-7.39672,24.62262377,5.80536,-1.11672,5.911790616,17.68,-6.28,18.76221735
14/12/2020 23:30,21.46592,-6.6782,22.48074902,5.06592,-0.9882,5.161403364,16.4,-5.69,17.35903511,20.70592,-13.8282,24.89888026,5.06592,-0.9882,5.161403364,15.64,-12.84,20.23549357
15/12/2020 00:00,19.82472,-6.80184,20.95911617,5.09472,-0.95184,5.182872877,14.73,-5.85,15.84914509,19.11472,-13.95184,23.66487608,5.09472,-0.95184,5.182872877,14.02,-13,19.11963389
15/12/2020 00:30,18.97456,-6.9312,20.20087772,4.98456,-0.8712,5.060121326,13.99,-6.06,15.24610442,18.28456,-14.0512,23.05995134,4.98456,-0.8712,5.060121326,13.3,-13.18,18.72437983
15/12/2020 01:00,18.54576,-7.02024,19.83000211,3.87576,-0.66024,3.931594134,14.67,-6.36,15.98932456,17.85576,-14.10024,22.75181165,3.87576,-0.66024,3.931594134,13.98,-13.44,19.39262747
15/12/2020 01:30,18.38488,-7.18604,19.73937647,2.68488,-0.08604,2.686258271,15.7,-7.1,17.2307864,17.65488,-14.37604,22.76763742,2.68488,-0.08604,2.686258271,14.97,-14.29,20.69553092
15/12/2020 02:00,17.77012,-7.1546,19.15634271,2.94012,-0.0846,2.941336903,14.83,-7.07,16.42905353,17.07012,-14.3346,22.29057545,2.94012,-0.0846,2.941336903,14.13,-14.25,20.06786984
15/12/2020 02:30,17.43676,-7.1996,18.86464522,3.41676,-0.1296,3.419217024,14.02,-7.07,15.70176105,16.75676,-14.3996,22.09383366,3.41676,-0.1296,3.419217024,13.34,-14.27,19.53429036
15/12/2020 03:00,17.11668,-7.15132,18.55052862,3.22668,-0.12132,3.228959951,13.89,-7.03,15.5676909,16.43668,-14.33132,21.80713604,3.22668,-0.12132,3.228959951,13.21,-14.21,19.40175765
15/12/2020 03:30,16.71428,-7.21788,18.20617883,4.27428,-0.67788,4.327700407,12.44,-6.54,14.05436587,16.06428,-14.43788,21.59892291,4.27428,-0.67788,4.327700407,11.79,-13.76,18.12020143
15/12/2020 04:00,16.508,-7.20952,18.01364046,5.058,-1.01952,5.159727224,11.45,-6.19,13.01609004,15.888,-14.41952,21.45579411,5.058,-1.01952,5.159727224,10.83,-13.4,17.22930353
15/12/2020 04:30,16.89108,-7.19096,18.35806333,3.51108,-0.66096,3.572751165,13.38,-6.53,14.88842839,16.22108,-14.41096,21.69790784,3.51108,-0.66096,3.572751165,12.71,-13.75,18.72449198
15/12/2020 05:00,17.34872,-6.95884,18.69233907,2.89872,-0.52884,2.946565693,14.45,-6.43,15.81604881,16.65872,-14.16884,21.86936165,2.89872,-0.52884,2.946565693,13.76,-13.64,19.37491161
15/12/2020 05:30,18.0062,-6.8468,19.26400552,2.8962,-0.4968,2.938500413,15.11,-6.35,16.39007627,17.2962,-13.9868,22.24385553,2.8962,-0.4968,2.938500413,14.4,-13.49,19.73170292
15/12/2020 06:00,19.32372,-6.5588,20.40646986,3.30372,-0.5688,3.352327442,16.02,-5.99,17.10323069,18.57372,-13.7888,23.13253294,3.30372,-0.5688,3.352327442,15.27,-13.22,20.19755678
15/12/2020 06:30,22.02468,-5.90016,22.80128104,3.06468,-0.56016,3.115452251,18.96,-5.34,19.69764453,21.23468,-13.09016,24.94521845,3.06468,-0.56016,3.115452251,18.17,-12.53,22.07147027
15/12/2020 07:00,24.18164,-5.0764,24.70873429,3.94164,-0.7164,4.006214529,20.24,-4.36,20.70427975,23.35164,-12.3564,26.41930566,3.94164,-0.7164,4.006214529,19.41,-11.64,22.63266887
15/12/2020 07:30,27.47088,-4.26168,27.79948137,4.61088,-0.84168,4.687071537,22.86,-3.42,23.11441109,26.56088,-11.52168,28.9521926,4.61088,-0.84168,4.687071537,21.95,-10.68,24.41034412
15/12/2020 08:00,29.63684,-3.60688,29.85551655,3.69684,-0.59688,3.744715172,25.94,-3.01,26.11405177,28.65684,-10.88688,30.65515674,3.69684,-0.59688,3.744715172,24.96,-10.29,26.99788325
15/12/2020 08:30,32.74508,-2.52412,32.84222048,7.34508,-0.47412,7.360366158,25.4,-2.05,25.4825921,31.79508,-9.86412,33.29005821,7.34508,-0.47412,7.360366158,24.45,-9.39,26.19111681
15/12/2020 09:00,34.299,-1.998,34.35714489,7.749,-0.558,7.769064616,26.55,-1.44,26.58902217,33.299,-9.358,34.58895149,7.749,-0.558,7.769064616,25.55,-8.8,27.02299946
15/12/2020 09:30,35.21328,-1.84748,35.26171111,7.88328,-0.53748,7.90158138,27.33,-1.31,27.36137789,34.20328,-9.19748,35.4183286,7.88328,-0.53748,7.90158138,26.32,-8.66,27.70808546
15/12/2020 10:00,35.26556,-1.91964,35.31776805,7.04556,-0.44964,7.059893189,28.22,-1.47,28.25826074,34.22556,-9.31964,35.47174435,7.04556,-0.44964,7.059893189,27.18,-8.87,28.59072052
15/12/2020 10:30,34.19768,-2.3268,34.27674599,3.93768,-0.5868,3.981162898,30.26,-1.74,30.30998515,33.10768,-9.5768,34.46496153,3.93768,-0.5868,3.981162898,29.17,-8.99,30.52390866
15/12/2020 11:00,34.36892,-2.19384,34.43886752,4.49892,-0.66384,4.547632869,29.87,-1.53,29.90915913,33.28892,-9.40384,34.5916811,4.49892,-0.66384,4.547632869,28.79,-8.74,30.08740102
15/12/2020 11:30,34.27424,-2.0364,34.33468294,4.94424,-0.7164,4.99587211,29.33,-1.32,29.35968835,33.19424,-9.3364,34.48225535,4.94424,-0.7164,4.99587211,28.25,-8.62,29.53585787
15/12/2020 12:00,34.9004,-1.95456,34.95508868,3.8304,-0.66456,3.887621915,31.07,-1.29,31.09676832,33.7904,-9.21456,35.02426656,3.8304,-0.66456,3.887621915,29.96,-8.55,31.1561246
15/12/2020 12:30,35.68028,-1.91464,35.73161383,3.59028,-0.58464,3.637569849,32.09,-1.33,32.11754972,34.53028,-9.19464,35.73348068,3.59028,-0.58464,3.637569849,30.94,-8.61,32.11566129
15/12/2020 13:00,34.90836,-2.05792,34.96896671,5.59836,-0.90792,5.671503629,29.31,-1.15,29.33255188,33.82836,-9.31792,35.08819707,5.59836,-0.90792,5.671503629,28.23,-8.41,29.45608596
15/12/2020 13:30,34.82456,-2.1266,34.88943116,8.58456,-1.1466,8.660794534,26.24,-0.98,26.25829393,33.84456,-9.3866,35.12210844,8.58456,-1.1466,8.660794534,25.26,-8.24,26.57000565
15/12/2020 14:00,35.45476,-1.76048,35.49844076,12.07476,-1.32048,12.14674839,23.38,-0.44,23.38413992,34.52476,-9.05048,35.69131885,12.07476,-1.32048,12.14674839,22.45,-7.73,23.74353386
15/12/2020 14:30,35.13876,-1.90656,35.19044509,11.22876,-1.09656,11.28217599,23.91,-0.81,23.92371627,34.21876,-9.17656,35.4278533,11.22876,-1.09656,11.28217599,22.99,-8.08,24.36855556
15/12/2020 15:00,35.50196,-1.96684,35.5564006,9.02196,-0.72684,9.051191006,26.48,-1.24,26.50901733,34.50196,-9.24684,35.71959258,9.02196,-0.72684,9.051191006,25.48,-8.52,26.86672291
15/12/2020 15:30,36.16296,-2.25656,36.233296,7.30296,-0.46656,7.317848249,28.86,-1.79,28.9154578,35.10296,-9.52656,36.37269781,7.30296,-0.46656,7.317848249,27.8,-9.06,29.23907659
15/12/2020 16:00,36.30676,-2.04992,36.36458433,6.56676,-0.25992,6.571901955,29.74,-1.79,29.79381983,35.23676,-9.25992,36.4331631,6.56676,-0.25992,6.571901955,28.67,-9,30.04944093
15/12/2020 16:30,38.4338,-2.2472,38.49944013,6.5538,-0.2772,6.559659616,31.88,-1.97,31.94080932,37.2938,-9.4272,38.4668639,6.5538,-0.2772,6.559659616,30.74,-9.15,32.0728873
15/12/2020 17:00,40.37744,-3.17084,40.50175166,7.32744,-0.33084,7.334905048,33.05,-2.84,33.17179676,39.67744,-5.89084,40.11235771,7.32744,-0.33084,7.334905048,32.35,-5.56,32.82432178
15/12/2020 17:30,41.38436,-4.2004,41.59697841,8.87436,0.5796,8.893267204,32.51,-4.78,32.85952678,41.05436,-3.1204,41.17277464,8.87436,0.5796,8.893267204,32.18,-3.7,32.39201136
15/12/2020 18:00,39.81924,-4.91324,40.12121386,3.63924,-0.45324,3.667355215,36.18,-4.46,36.45386125,39.47924,-3.84324,39.66586549,3.63924,-0.45324,3.667355215,35.84,-3.39,35.99996806
15/12/2020 18:30,39.09916,-5.20248,39.44375883,3.17916,-0.67248,3.249505756,35.92,-4.53,36.20452044,38.75916,-4.12248,38.97777989,3.17916,-0.67248,3.249505756,35.58,-3.45,35.74687259
15/12/2020 19:00,38.03708,-5.59104,38.44579539,2.82708,-0.58104,2.886171999,35.21,-5.01,35.56464818,37.68708,-4.51104,37.95609939,2.82708,-0.58104,2.886171999,34.86,-3.93,35.0808281
15/12/2020 19:30,36.2578,-5.78684,36.71669345,3.3678,-0.63684,3.427483337,32.89,-5.15,33.29075848,35.9378,-4.73684,36.24862924,3.3678,-0.63684,3.427483337,32.57,-4.1,32.82704525
15/12/2020 20:00,35.5082,-6.79236,36.15201822,2.2482,-0.34236,2.274118205,33.26,-6.45,33.87964138,35.1682,-5.73236,35.63232019,2.2482,-0.34236,2.274118205,32.92,-5.39,33.35833479
15/12/2020 20:30,33.46456,-8.66128,34.56724674,3.81456,-0.61128,3.863228084,29.65,-8.05,30.72336245,33.16456,-7.57128,34.01782358,3.81456,-0.61128,3.863228084,29.35,-6.96,30.16395365
15/12/2020 21:00,31.54772,-9.15832,32.85016686,5.24772,-1.04832,5.351405425,26.3,-8.11,27.52202936,31.24772,-8.01832,32.26009084,5.24772,-1.04832,5.351405425,26,-6.97,26.91804042
15/12/2020 21:30,29.56164,-9.6026,31.08215704,5.56164,-1.0926,5.667946211,24,-8.51,25.46409433,29.27164,-8.4726,30.47316621,5.56164,-1.0926,5.667946211,23.71,-7.38,24.83200556
15/12/2020 22:00,27.9682,-8.78524,29.31553604,5.3082,-1.06524,5.414030245,22.66,-7.72,23.93896405,27.6982,-7.62524,28.72863673,5.3082,-1.06524,5.414030245,22.39,-6.56,23.33121729
15/12/2020 22:30,26.08972,-8.22448,27.35535708,4.59972,-0.83448,4.674802771,21.49,-7.39,22.72514466,25.82972,-7.08448,26.78365718,4.59972,-0.83448,4.674802771,21.23,-6.25,22.13086984
15/12/2020 23:00,23.69996,-8.476,25.17003536,5.97996,-1.026,6.067338593,17.72,-7.45,19.2224062,23.45996,-7.306,24.57127101,5.97996,-1.026,6.067338593,17.48,-6.28,18.57387412
15/12/2020 23:30,21.48784,-7.71844,22.83202978,5.93784,-1.01844,6.02454678,15.55,-6.7,16.93199634,21.03784,-10.38844,23.46295799,5.93784,-1.01844,6.02454678,15.1,-9.37,17.77095664
16/12/2020 00:00,19.34772,-6.6462,20.45742515,7.40772,-1.3662,7.532650134,11.94,-5.28,13.05534373,18.71772,-13.7762,23.24084182,7.40772,-1.3662,7.532650134,11.31,-12.41,16.79059856
16/12/2020 00:30,18.16416,-6.72676,19.36971886,7.72416,-1.43676,7.856648586,10.44,-5.29,11.70374726,17.55416,-13.84676,22.35802531,7.72416,-1.43676,7.856648586,9.83,-12.41,15.83151919
16/12/2020 01:00,17.83172,-6.88836,19.11595516,6.29172,-1.00836,6.372011492,11.54,-5.88,12.95167943,17.21172,-13.93836,22.14771286,6.29172,-1.00836,6.372011492,10.92,-12.93,16.92428137
16/12/2020 01:30,17.57264,-7.07424,18.94313987,4.83264,-0.26424,4.839858691,12.74,-6.81,14.44588869,16.93264,-14.13424,22.05654184,4.83264,-0.26424,4.839858691,12.1,-13.87,18.40616473
16/12/2020 02:00,16.81988,-6.97556,18.20897582,6.05988,-0.47556,6.078511572,10.76,-6.5,12.57090291,16.22988,-13.97556,21.41787296,6.05988,-0.47556,6.078511572,10.17,-13.5,16.90203834
16/12/2020 02:30,16.4024,-7.05308,17.85454181,6.5124,-0.52308,6.533373282,9.89,-6.53,11.85128685,15.8324,-14.06308,21.17628647,6.5124,-0.52308,6.533373282,9.32,-13.54,16.4375789
16/12/2020 03:00,16.085,-6.9232,17.51165107,7.605,-0.7632,7.643199542,8.48,-6.16,10.4812213,15.555,-13.9432,20.88949141,7.605,-0.7632,7.643199542,7.95,-13.18,15.39204015
16/12/2020 03:30,15.23464,-6.5578,16.58610855,11.83464,-2.2878,12.05374352,3.4,-4.27,5.458287277,14.81464,-13.5378,20.0685223,11.83464,-2.2878,12.05374352,2.98,-11.25,11.63799381
16/12/2020 04:00,15.15288,-6.475,16.47833114,12.33288,-2.475,12.57877395,2.82,-4,4.89411892,14.76288,-13.505,20.0081896,12.33288,-2.475,12.57877395,2.43,-11.03,11.29450309
16/12/2020 04:30,15.59112,-8.12608,17.58170069,11.93112,-2.38608,12.1673745,3.66,-5.74,6.807584006,15.38112,-8.35608,17.50436875,11.93112,-2.38608,12.1673745,3.45,-5.97,6.895172224
16/12/2020 05:00,16.0146,-8.40112,18.08441955,11.9646,-2.39112,12.20119289,4.05,-6.01,7.247247753,15.8646,-7.20112,17.42244708,11.9646,-2.39112,12.20119289,3.9,-4.81,6.192422789
16/12/2020 05:30,16.79408,-8.38352,18.77030982,11.31408,-2.15352,11.51720689,5.48,-6.23,8.29718627,16.63408,-7.20352,18.12686729,11.31408,-2.15352,11.51720689,5.32,-5.05,7.335182343
16/12/2020 06:00,17.77004,-8.29088,19.60900336,11.75004,-2.27088,11.96746991,6.02,-6.02,8.513565645,17.60004,-7.11088,18.98225546,11.75004,-2.27088,11.96746991,5.85,-4.84,7.592634589
16/12/2020 06:30,20.5748,-7.61584,21.93908416,10.9548,-2.08584,11.15160847,9.62,-5.53,11.09618403,20.3348,-7.66584,21.73175543,10.9548,-2.08584,11.15160847,9.38,-5.58,10.91424757
16/12/2020 07:00,23.01296,-1.15776,23.04206449,12.16296,-2.41776,12.40093381,10.85,1.26,10.92291628,22.41296,-8.51776,23.97692665,12.16296,-2.41776,12.40093381,10.25,-6.1,11.92780365
16/12/2020 07:30,24.8832,-3.00868,25.06443292,12.1932,-2.39868,12.42689792,12.69,-0.61,12.70465269,24.2332,-10.22868,26.30349552,12.1932,-2.39868,12.42689792,12.04,-7.83,14.36212032
16/12/2020 08:00,27.34532,-3.16648,27.52804246,11.06532,-2.07648,11.25846685,16.28,-1.09,16.31644876,26.60532,-10.29648,28.52824132,11.06532,-2.07648,11.25846685,15.54,-8.22,17.58010239
16/12/2020 08:30,30.31432,-2.52508,30.41930351,9.99432,-1.76508,10.14898713,20.32,-0.76,20.33420763,29.49432,-9.64508,31.03131451,9.99432,-1.76508,10.14898713,19.5,-7.88,21.03198517
16/12/2020 09:00,32.60716,-3.60768,32.80613111,9.76716,-1.77768,9.927616061,22.84,-1.83,22.91319489,32.17716,-4.71768,32.52116434,9.76716,-1.77768,9.927616061,22.41,-2.94,22.60202867
16/12/2020 09:30,34.9678,-3.87916,35.18230975,5.7978,-1.10916,5.902941703,29.17,-2.77,29.30122523,34.6678,-2.78916,34.77981843,5.7978,-1.10916,5.902941703,28.87,-1.68,28.91883988
16/12/2020 10:00,36.39548,-3.68336,36.58139015,2.35548,-0.42336,2.393223709,34.04,-3.26,34.19574827,36.07548,-2.63336,36.17146447,2.35548,-0.42336,2.393223709,33.72,-2.21,33.79234381
16/12/2020 10:30,37.21748,-3.63156,37.39423813,2.06748,-0.42156,2.11002047,35.15,-3.21,35.29626892,36.89748,-2.57156,36.98698354,2.06748,-0.42156,2.11002047,34.83,-2.15,34.89629493
16/12/2020 11:00,36.95884,-3.43308,37.11794569,5.02884,-0.97308,5.122120306,31.93,-2.46,32.02462334,36.64884,-2.38308,36.72623781,5.02884,-0.97308,5.122120306,31.62,-1.41,31.65142177
16/12/2020 11:30,37.56168,-3.52064,37.72631324,1.92168,-0.35064,1.953407902,35.64,-3.17,35.7807001,37.23168,-2.48064,37.31422745,1.92168,-0.35064,1.953407902,35.31,-2.13,35.3741855
16/12/2020 12:00,38.34268,-3.5454,38.50624587,0.74268,-0.0954,0.748782173,37.6,-3.45,37.75794618,38.00268,-2.5154,38.08583627,0.74268,-0.0954,0.748782173,37.26,-2.42,37.33850559
16/12/2020 12:30,39.11536,-3.47124,39.2690832,1.48536,-0.20124,1.498930241,37.63,-3.27,37.77181224,38.75536,-2.41124,38.83029754,1.48536,-0.20124,1.498930241,37.27,-2.21,37.33546571
16/12/2020 13:00,38.41232,-3.81928,38.60172571,1.19232,-0.26928,1.222349664,37.22,-3.55,37.38891413,38.08232,-2.74928,38.18143053,1.19232,-0.26928,1.222349664,36.89,-2.48,36.97326737
16/12/2020 13:30,37.69132,-3.91668,37.89427378,1.02132,-0.16668,1.034831757,36.67,-3.75,36.86124523,37.34132,-2.84668,37.44966978,1.02132,-0.16668,1.034831757,36.32,-2.68,36.41874243
16/12/2020 14:00,37.40508,-4.03408,37.62198574,1.67508,-0.33408,1.708069803,35.73,-3.7,35.92106485,37.06508,-2.95408,37.18261346,1.67508,-0.33408,1.708069803,35.39,-2.62,35.48684968
16/12/2020 14:30,36.97972,-4.2286,37.22070323,1.89972,-0.4086,1.943164954,35.08,-3.82,35.28737451,36.64972,-3.1386,36.78386584,1.89972,-0.4086,1.943164954,34.75,-2.73,34.85707102
16/12/2020 15:00,37.1032,-4.27284,37.34842181,1.3932,-0.31284,1.42789184,35.71,-3.96,35.92889784,36.7632,-3.18284,36.90072282,1.3932,-0.31284,1.42789184,35.37,-2.87,35.48624804
16/12/2020 15:30,37.2086,-4.34428,37.46134918,1.6686,-0.22428,1.6836055,35.54,-4.12,35.77801001,36.8586,-3.25428,37.00198282,1.6686,-0.22428,1.6836055,35.19,-3.03,35.32020668
16/12/2020 16:00,37.92568,-4.01484,38.13759489,6.65568,-0.29484,6.662207359,31.27,-3.72,31.49049539,37.62568,-2.91484,37.7384166,6.65568,-0.29484,6.662207359,30.97,-2.62,31.0806258
16/12/2020 16:30,38.82112,-4.0402,39.03079008,7.52112,-0.4302,7.533413442,31.3,-3.61,31.50749276,38.50112,-2.9502,38.61398608,7.52112,-0.4302,7.533413442,30.98,-2.52,31.08232295
16/12/2020 17:00,39.13916,-4.65204,39.41465872,5.42916,-1.20204,5.560636516,33.71,-3.45,33.88608269,38.81916,-3.58204,38.98407616,5.42916,-1.20204,5.560636516,33.39,-2.38,33.47471434
16/12/2020 17:30,38.92004,-4.6528,39.19716905,4.73004,-0.9828,4.831063469,34.19,-3.67,34.3864072,38.58004,-3.5828,38.74604421,4.73004,-0.9828,4.831063469,33.85,-2.6,33.94970545
16/12/2020 18:00,39.57064,-4.70988,39.84995006,2.96064,-0.38988,2.986200868,36.61,-4.32,36.86400005,39.23064,-3.64988,39.40006014,2.96064,-0.38988,2.986200868,36.27,-3.26,36.41621205
16/12/2020 18:30,39.37692,-4.88164,39.67835982,5.59692,-0.34164,5.60733728,33.78,-4.54,34.08372045,39.04692,-3.78164,39.22961589,5.59692,-0.34164,5.60733728,33.45,-3.44,33.62641967
16/12/2020 19:00,38.47692,-5.18024,38.82406804,5.86692,-0.30024,5.874597377,32.61,-4.88,32.97311784,38.14692,-4.08024,38.36451308,5.86692,-0.30024,5.874597377,32.28,-3.78,32.50056615
