Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
16/12/2020 19:30,36.66484,-6.06884,37.1637096,5.06484,-0.43884,5.083815966,31.6,-5.63,32.09761518,36.34484,-4.96884,36.68292199,5.06484,-0.43884,5.083815966,31.28,-4.53,31.60631741
16/12/2020 20:00,34.94588,-6.19272,35.49034108,2.04588,-0.43272,2.091141213,32.9,-5.76,33.40041317,34.62588,-5.10272,34.99984739,2.04588,-0.43272,2.091141213,32.58,-4.67,32.91299591
16/12/2020 20:30,34.42896,-6.64196,35.06378359,1.48896,-0.38196,1.537171208,32.94,-6.26,33.52955711,34.09896,-5.54196,34.54638033,1.48896,-0.38196,1.537171208,32.61,-5.16,33.01571898
16/12/2020 21:00,32.50336,-7.06676,33.26270446,1.95336,-0.44676,2.003798839,30.55,-6.62,31.2590291,32.19336,-5.96676,32.74163486,1.95336,-0.44676,2.003798839,30.24,-5.52,30.7396812
16/12/2020 21:30,30.36584,-7.54028,31.28801786,6.22584,-2.06028,6.557883606,24.14,-5.48,24.75419156,30.10584,-6.43028,30.78490057,6.22584,-2.06028,6.557883606,23.88,-4.37,24.27655865
16/12/2020 22:00,28.89916,-7.91036,29.96223029,4.70916,-1.44036,4.92451265,24.19,-6.47,25.04030751,28.61916,-6.79036,29.41369253,4.70916,-1.44036,4.92451265,23.91,-5.35,24.5012367
16/12/2020 22:30,27.18096,-8.35328,28.43557408,1.83096,-0.41328,1.877022877,25.35,-7.94,26.56437652,26.90096,-7.20328,27.84867845,1.83096,-0.41328,1.877022877,25.07,-6.79,25.97323623
16/12/2020 23:00,24.96268,-8.62396,26.41037824,1.73268,-0.36396,1.770493396,23.23,-8.26,24.65482711,24.69268,-7.47396,25.79900238,1.73268,-0.36396,1.770493396,22.96,-7.11,24.03567557
16/12/2020 23:30,22.86584,-8.9778,24.56516908,2.35584,-0.4878,2.40581191,20.51,-8.49,22.19775214,22.60584,-7.8178,23.91948994,2.35584,-0.4878,2.40581191,20.25,-7.33,21.53581668
17/12/2020 00:00,21.0794,-9.30028,23.03988525,2.3994,-0.53028,2.457298769,18.68,-8.77,20.63626177,20.8294,-8.11028,22.35264069,2.3994,-0.53028,2.457298769,18.43,-7.58,19.92790255
17/12/2020 00:30,19.67428,-9.32356,21.77168033,5.44428,-1.30356,5.598165181,14.23,-8.02,16.33442071,19.45428,-8.14356,21.08996396,5.44428,-1.30356,5.598165181,14.01,-6.84,15.59056445
17/12/2020 01:00,18.59024,-9.33248,20.80125492,10.11024,-3.01248,10.54950182,8.48,-6.32,10.57604841,18.44024,-8.14248,20.15793719,10.11024,-3.01248,10.54950182,8.33,-5.13,9.78293412
17/12/2020 01:30,18.49892,-9.2384,20.6774775,7.91892,-2.2284,8.226485308,10.58,-7.01,12.6915917,18.24892,-9.2984,20.48129204,7.91892,-2.2284,8.226485308,10.33,-7.07,12.51773941
17/12/2020 02:00,18.235,-7.5008,19.71743456,2.025,-0.1008,2.027507248,16.21,-7.4,17.81920593,17.495,-14.6708,22.8321571,2.025,-0.1008,2.027507248,15.47,-14.57,21.2510188
17/12/2020 02:30,17.17672,-7.33472,18.67720074,7.32672,-1.85472,7.557831186,9.85,-5.48,11.27177448,16.61672,-14.45472,22.02394864,7.32672,-1.85472,7.557831186,9.29,-12.6,15.65452331
17/12/2020 03:00,16.91044,-7.35556,18.44091223,7.30044,-1.73556,7.503905164,9.61,-5.62,11.13267713,16.34044,-14.53556,21.86989904,7.30044,-1.73556,7.503905164,9.04,-12.8,15.67040523
17/12/2020 03:30,16.76448,-7.3514,18.30548747,3.44448,-0.6714,3.509304836,13.32,-6.68,14.90116774,16.09448,-14.5414,21.69065698,3.44448,-0.6714,3.509304836,12.65,-13.87,18.77230407
17/12/2020 04:00,16.74344,-7.21984,18.23372898,3.67344,-0.69984,3.739510323,13.07,-6.52,14.60600219,16.08344,-14.42984,21.60780703,3.67344,-0.69984,3.739510323,12.41,-13.73,18.50732288
17/12/2020 04:30,17.14764,-7.056,18.5426183,2.53764,-0.486,2.583759426,14.61,-6.57,16.01926965,16.44764,-14.256,21.76599177,2.53764,-0.486,2.583759426,13.91,-13.77,19.57296605
17/12/2020 05:00,17.6602,-7.0278,19.0071733,2.0502,-0.3978,2.088435989,15.61,-6.63,16.95962853,16.9302,-14.1978,22.09545648,2.0502,-0.3978,2.088435989,14.88,-13.8,20.29419621
17/12/2020 05:30,18.09924,-6.89672,19.36871796,2.64924,-0.48672,2.693579205,15.45,-6.41,16.72694234,17.36924,-14.01672,22.31947441,2.64924,-0.48672,2.693579205,14.72,-13.53,19.99348144
17/12/2020 06:00,19.04604,-6.67456,20.18170932,2.69604,-0.57456,2.756583189,16.35,-6.1,17.45085958,18.29604,-13.82456,22.9317147,2.69604,-0.57456,2.756583189,15.6,-13.25,20.46759634
17/12/2020 06:30,21.4386,-5.91656,22.24003714,2.2986,-0.46656,2.345472275,19.14,-5.45,19.90080652,20.6286,-13.09656,24.43479122,2.2986,-0.46656,2.345472275,18.33,-12.63,22.25995957
17/12/2020 07:00,23.96544,-5.28716,24.54172723,2.21544,-0.40716,2.25254382,21.75,-4.88,22.29073574,23.08544,-12.45716,26.23201051,2.21544,-0.40716,2.25254382,20.87,-12.05,24.09895018
17/12/2020 07:30,26.40216,-4.44668,26.77399887,1.98216,-0.34668,2.012248814,24.42,-4.1,24.76179315,25.46216,-11.56668,27.96622388,1.98216,-0.34668,2.012248814,23.48,-11.22,26.02304363
17/12/2020 08:00,28.95276,-2.85068,29.09276006,4.98276,-0.67068,5.027694191,23.97,-2.18,24.0689281,28.00276,-10.19068,29.7994048,4.98276,-0.67068,5.027694191,23.02,-9.52,24.91085707
17/12/2020 08:30,32.04892,-1.07312,32.06688104,9.53892,-0.84312,9.576108087,22.51,-0.23,22.511175,31.12892,-8.69312,32.3199628,9.53892,-0.84312,9.576108087,21.59,-7.85,22.97282307
17/12/2020 09:00,33.72916,-0.56168,33.73383641,9.83916,-0.93168,9.883172422,23.89,0.37,23.89286504,32.77916,-8.16168,33.77996967,9.83916,-0.93168,9.883172422,22.94,-7.23,24.05236995
17/12/2020 09:30,35.10764,-0.37464,35.10963887,9.10764,-0.76464,9.139681652,26,0.39,26.00292484,34.10764,-8.07464,35.05040538,9.10764,-0.76464,9.139681652,25,-7.31,26.04680595
17/12/2020 10:00,35.49872,-0.26672,35.49972199,8.47872,-0.75672,8.512421394,27.02,0.49,27.02444264,34.45872,-7.94672,35.3631693,8.47872,-0.75672,8.512421394,25.98,-7.19,26.95656692
17/12/2020 10:30,36.1014,-0.14516,36.10169184,8.3214,-0.69516,8.350385942,27.78,0.55,27.78544403,35.0414,-7.88516,35.9176205,8.3214,-0.69516,8.350385942,26.72,-7.19,27.67046259
17/12/2020 11:00,36.34024,-0.02804,36.34025082,8.67024,-0.69804,8.698294172,27.67,0.67,27.67811048,35.28024,-7.78804,36.12961253,8.67024,-0.69804,8.698294172,26.61,-7.09,27.53834055
17/12/2020 11:30,35.90672,-0.49356,35.91011198,4.80672,-0.58356,4.842013985,31.1,0.09,31.10013022,34.75672,-8.25356,35.72325346,4.80672,-0.58356,4.842013985,29.95,-7.67,30.91652309
17/12/2020 12:00,35.875,-0.69896,35.88180834,3.735,-0.67896,3.796210174,32.14,-0.02,32.14000622,34.695,-8.37896,35.69243611,3.735,-0.67896,3.796210174,30.96,-7.7,31.90315972
17/12/2020 12:30,36.35844,-0.48884,36.36172608,4.52844,-0.88884,4.614846192,31.83,0.4,31.83251325,35.18844,-8.14884,36.11966089,4.52844,-0.88884,4.614846192,30.66,-7.26,31.5078276
17/12/2020 13:00,36.34496,-0.46224,36.3478993,7.64496,-0.91224,7.699194453,28.7,0.45,28.70352766,35.25496,-8.08224,36.16952872,7.64496,-0.91224,7.699194453,27.61,-7.17,28.52579534
17/12/2020 13:30,35.955,-0.58036,35.95968357,9.225,-0.90036,9.268833429,26.73,0.32,26.73191538,34.915,-8.19036,35.86278324,9.225,-0.90036,9.268833429,25.69,-7.29,26.70431051
17/12/2020 14:00,35.68012,-0.59684,35.68511148,9.33012,-0.90684,9.374086515,26.35,0.31,26.35182347,34.65012,-8.21684,35.61105552,9.33012,-0.90684,9.374086515,25.32,-7.31,26.35409835
17/12/2020 14:30,35.75504,-0.6486,35.76092235,8.82504,-0.8586,8.866708801,26.93,0.21,26.93081878,34.71504,-8.3186,35.69780257,8.82504,-0.8586,8.866708801,25.89,-7.46,26.94334241
17/12/2020 15:00,35.98044,-0.751,35.98827675,7.66044,-0.531,7.678821654,28.32,-0.22,28.32085451,34.90044,-8.441,35.90670123,7.66044,-0.531,7.678821654,27.24,-7.91,28.3652199
17/12/2020 15:30,35.67672,-0.99364,35.69055436,6.69672,-0.68364,6.731524523,28.98,-0.31,28.98165799,34.57672,-8.63364,35.63831233,6.69672,-0.68364,6.731524523,27.88,-7.95,28.99132456
17/12/2020 16:00,35.26072,-1.21848,35.2817668,6.39072,-1.33848,6.529382117,28.87,0.12,28.87024939,34.17072,-8.74848,35.27285086,6.39072,-1.33848,6.529382117,27.78,-7.41,28.75128693
17/12/2020 16:30,37.55984,-1.18004,37.57837244,7.89984,-0.95004,7.956761152,29.66,-0.23,29.66089176,36.44984,-8.69004,37.4714242,7.89984,-0.95004,7.956761152,28.55,-7.74,29.58056964
17/12/2020 17:00,39.59792,-1.0348,39.61143874,9.54792,-0.8748,9.587911731,30.05,-0.16,30.05042595,38.47792,-8.4948,39.40446618,9.54792,-0.8748,9.587911731,28.93,-7.62,29.91670604
17/12/2020 17:30,38.73148,-0.98956,38.74411919,10.49148,-1.06956,10.54585754,28.24,0.08,28.24011331,37.65148,-8.44956,38.58793866,10.49148,-1.06956,10.54585754,27.16,-7.38,28.14480414
17/12/2020 18:00,38.12988,-0.95188,38.14175959,12.17988,-1.36188,12.25578206,25.95,0.41,25.95323872,37.11988,-8.39188,38.05665699,12.17988,-1.36188,12.25578206,24.94,-7.03,25.91186022
17/12/2020 18:30,36.8924,-2.19124,36.95741753,10.5624,-1.64124,10.68915163,26.33,-0.55,26.33574377,35.8624,-9.60124,37.12540294,10.5624,-1.64124,10.68915163,25.3,-7.96,26.52266201
17/12/2020 19:00,35.9626,-3.01408,36.08868627,10.0026,-2.40408,10.28744902,25.96,-0.61,25.96716581,34.9426,-10.42408,36.46432145,10.0026,-2.40408,10.28744902,24.94,-8.02,26.19778617
17/12/2020 19:30,34.93252,-3.05572,35.06591476,10.62252,-1.66572,10.75232785,24.31,-1.39,24.34970636,33.96252,-10.50572,35.55028716,10.62252,-1.66572,10.75232785,23.34,-8.84,24.9579887
17/12/2020 20:00,33.96104,-3.55048,34.1461293,8.23104,-0.78048,8.26796036,25.73,-2.77,25.87867462,32.95104,-11.11048,34.77375164,8.23104,-0.78048,8.26796036,24.72,-10.33,26.79155277
17/12/2020 20:30,31.78664,-4.27864,32.07331044,9.11664,-1.62864,9.260971501,22.67,-2.65,22.82435979,30.83664,-11.70864,32.98470277,9.11664,-1.62864,9.260971501,21.72,-10.08,23.94503706
17/12/2020 21:00,31.16884,-4.31204,31.46569999,8.08884,-1.47204,8.22169291,23.08,-2.84,23.25407491,30.20884,-11.75204,32.41426319,8.08884,-1.47204,8.22169291,22.12,-10.28,24.39206428
17/12/2020 21:30,29.51724,-4.82,29.90819047,8.42724,-1.53,8.565002862,21.09,-3.29,21.34507437,28.61724,-12.28,31.14072615,8.42724,-1.53,8.565002862,20.19,-10.75,22.87353493
17/12/2020 22:00,27.7148,-5.20756,28.19980178,8.0748,-1.44756,8.203525157,19.64,-3.76,19.99667972,26.8448,-12.73756,29.71344345,8.0748,-1.44756,8.203525157,18.77,-11.29,21.90381245
17/12/2020 22:30,25.31296,-5.547,25.91360942,9.37296,-1.737,9.532552028,15.94,-3.81,16.38901156,24.53296,-13.067,27.79591005,9.37296,-1.737,9.532552028,15.16,-11.33,18.92602705
17/12/2020 23:00,22.94432,-5.93748,23.7001158,10.44432,-1.97748,10.62987523,12.5,-3.96,13.11226906,22.25432,-13.40748,25.98105615,10.44432,-1.97748,10.62987523,11.81,-11.43,16.43535823
17/12/2020 23:30,20.55236,-6.04432,21.42272872,14.11236,-3.24432,14.48048055,6.44,-2.8,7.022364274,20.03236,-13.57432,24.19829768,14.11236,-3.24432,14.48048055,5.92,-10.33,11.90610348
18/12/2020 00:00,18.69224,-5.86728,19.59144739,14.68224,-3.52728,15.09999588,4.01,-2.34,4.642811648,18.23224,-13.23728,22.5308712,14.68224,-3.52728,15.09999588,3.55,-9.71,10.33859758
18/12/2020 00:30,17.90972,-6.48404,19.04733171,10.35972,-1.99404,10.54988123,7.55,-4.49,8.784224496,17.37972,-13.65404,22.10175277,10.35972,-1.99404,10.54988123,7.02,-11.66,13.61014328
18/12/2020 01:00,17.2426,-6.53,18.43768301,10.6326,-2.07,10.83222428,6.61,-4.46,7.973938801,16.7326,-13.72,21.63835259,10.6326,-2.07,10.83222428,6.1,-11.65,13.15038022
18/12/2020 01:30,16.56376,-6.6402,17.84517866,11.09376,-2.2302,11.31571045,5.47,-4.41,7.026307707,16.08376,-13.8802,21.24493558,11.09376,-2.2302,11.31571045,4.99,-11.65,12.67369717
18/12/2020 02:00,16.2462,-6.7522,17.59349935,10.6362,-2.1222,10.84585097,5.61,-4.63,7.273857299,15.7562,-14.0622,21.11879038,10.6362,-2.1222,10.84585097,5.12,-11.94,12.99145873
18/12/2020 02:30,16.03504,-6.78244,17.41045663,9.90504,-1.97244,10.09952162,6.13,-4.81,7.791854721,15.53504,-14.11244,20.98805447,9.90504,-1.97244,10.09952162,5.63,-12.14,13.38194679
18/12/2020 03:00,15.8974,-6.97088,17.35858562,8.9874,-1.73088,9.152557257,6.91,-5.24,8.672122001,15.3774,-14.27088,20.97909547,8.9874,-1.73088,9.152557257,6.39,-12.54,14.07422112
18/12/2020 03:30,15.839,-7.0954,17.35565102,7.659,-1.3554,7.778006824,8.18,-5.74,9.992997548,15.279,-14.3954,20.99226958,7.659,-1.3554,7.778006824,7.62,-13.04,15.10317847
18/12/2020 04:00,15.62992,-6.31436,16.85721037,8.17992,-1.49436,8.315299334,7.45,-4.82,8.873268845,15.08992,-13.66436,20.35731858,8.17992,-1.49436,8.315299334,6.91,-12.17,13.99489193
18/12/2020 04:30,15.5842,-5.40016,16.49330221,8.4942,-1.55016,8.634490701,7.09,-3.85,8.067874565,15.0842,-12.63016,19.67368881,8.4942,-1.55016,8.634490701,6.59,-11.08,12.89164458
18/12/2020 05:00,15.37264,-5.13568,16.20781508,9.69264,-1.88568,9.874363738,5.68,-3.25,6.544073655,14.89264,-12.32568,19.33166091,9.69264,-1.88568,9.874363738,5.2,-10.44,11.66334429
18/12/2020 05:30,16.15888,-5.02116,16.92103574,8.94888,-1.72116,9.112894436,7.21,-3.3,7.929319012,15.62888,-12.18116,19.81521004,8.94888,-1.72116,9.112894436,6.68,-10.46,12.41104347
18/12/2020 06:00,17.42212,-4.93192,18.10674184,7.42212,-1.32192,7.538921526,10,-3.61,10.63165556,16.83212,-12.15192,20.76028476,7.42212,-1.32192,7.538921526,9.41,-10.83,14.3470206
18/12/2020 06:30,19.13688,-4.32388,19.61927915,7.25688,-1.25388,7.364409168,11.88,-3.07,12.2702608,18.50688,-11.60388,21.84386958,7.25688,-1.25388,7.364409168,11.25,-10.35,15.28675898
18/12/2020 07:00,21.0454,-3.6026,21.35152425,7.8354,-1.3626,7.952997669,13.21,-2.24,13.39857082,20.3754,-10.9226,23.11839345,7.8354,-1.3626,7.952997669,12.54,-9.56,15.76848756
18/12/2020 07:30,23.87244,-2.88336,24.04593846,8.27244,-1.50336,8.407934041,15.6,-1.38,15.66091951,23.14244,-10.02336,25.21983891,8.27244,-1.50336,8.407934041,14.87,-8.52,17.13789077
18/12/2020 08:00,26.381,-4.39516,26.74461801,8.271,-1.50516,8.406839336,18.11,-2.89,18.33914393,25.861,-7.70516,26.984455,8.271,-1.50516,8.406839336,17.59,-6.2,18.65068631
18/12/2020 08:30,28.65708,-5.32444,29.14751954,8.76708,-1.59444,8.910888319,19.89,-3.73,20.23672404,28.41708,-4.20444,28.72642949,8.76708,-1.59444,8.910888319,19.65,-2.61,19.82257804
18/12/2020 09:00,30.11932,-4.56328,30.46304255,9.40932,-1.76328,9.573111261,20.71,-2.8,20.89842339,29.85932,-3.43328,30.05605434,9.40932,-1.76328,9.573111261,20.45,-1.67,20.51807496
18/12/2020 09:30,32.35992,-4.4368,32.66266396,7.99992,-1.3968,8.120946389,24.36,-3.04,24.54895517,32.07992,-3.3168,32.25092913,7.99992,-1.3968,8.120946389,24.08,-1.92,24.15642358
18/12/2020 10:00,32.20148,-4.10456,32.46201976,10.40148,-2.01456,10.5947741,21.8,-2.09,21.89995662,31.94148,-2.98456,32.0806132,10.40148,-2.01456,10.5947741,21.54,-0.97,21.5618297
18/12/2020 10:30,33.21536,-4.05344,33.46177694,10.84536,-2.14344,11.05514218,22.37,-1.91,22.45139194,32.94536,-2.92344,33.07481288,10.84536,-2.14344,11.05514218,22.1,-0.78,22.11376042
18/12/2020 11:00,33.54844,-4.02972,33.78959114,10.82844,-2.16972,11.04367682,22.72,-1.86,22.79600842,33.28844,-2.90972,33.41536635,10.82844,-2.16972,11.04367682,22.46,-0.74,22.47218725
18/12/2020 11:30,34.325,-3.96672,34.553444,9.135,-1.74672,9.300497608,25.19,-2.22,25.28763532,34.045,-2.84672,34.16380892,9.135,-1.74672,9.300497608,24.91,-1.1,24.93427561
18/12/2020 12:00,34.85148,-3.84908,35.06338653,10.31148,-1.63908,10.4409388,24.54,-2.21,24.63931208,34.57148,-2.73908,34.67981817,10.31148,-1.63908,10.4409388,24.26,-1.1,24.28492537
18/12/2020 12:30,35.19176,-3.54652,35.37001238,14.80176,-2.03652,14.94120185,20.39,-1.51,20.44583576,34.94176,-2.43652,35.02660734,14.80176,-2.03652,14.94120185,20.14,-0.4,20.1439718
18/12/2020 13:00,35.22028,-3.622,35.40603066,15.02028,-2.052,15.15979932,20.2,-1.57,20.26092051,34.97028,-2.492,35.05895816,15.02028,-2.052,15.15979932,19.95,-0.44,19.95485154
18/12/2020 13:30,34.90304,-3.79296,35.10852812,14.69304,-1.99296,14.82758625,20.21,-1.8,20.29,34.65304,-2.66296,34.75520878,14.69304,-1.99296,14.82758625,19.96,-0.67,19.97124182
18/12/2020 14:00,34.22416,-4.44984,34.51223267,9.43416,-1.77984,9.600583593,24.79,-2.67,24.93337121,33.94416,-3.32984,34.10709358,9.43416,-1.77984,9.600583593,24.51,-1.55,24.5589617
18/12/2020 14:30,33.76952,-4.7938,34.10807821,9.20952,-1.7838,9.380682335,24.56,-3.01,24.74376083,33.48952,-3.6638,33.6893363,9.20952,-1.7838,9.380682335,24.28,-1.88,24.35267542
18/12/2020 15:00,33.82704,-5.13312,34.21428877,7.45704,-1.20312,7.553472268,26.37,-3.93,26.66124153,33.53704,-3.99312,33.77392573,7.45704,-1.20312,7.553472268,26.08,-2.79,26.2288105
18/12/2020 15:30,33.40796,-5.40044,33.8416392,7.43796,-1.36044,7.561352125,25.97,-4.04,26.28236101,33.10796,-4.26044,33.38095811,7.43796,-1.36044,7.561352125,25.67,-2.9,25.83329054
18/12/2020 16:00,33.08212,-5.47476,33.53206914,7.33212,-1.36476,7.458052933,25.75,-4.11,26.0759391,32.79212,-4.33476,33.07738318,7.33212,-1.36476,7.458052933,25.46,-2.97,25.6326452
18/12/2020 16:30,35.12608,-5.43816,35.54455064,9.31608,-1.92816,9.513524455,25.81,-3.51,26.0475757,34.83608,-4.31816,35.10269186,9.31608,-1.92816,9.513524455,25.52,-2.39,25.63166986
18/12/2020 17:00,35.33432,-5.41456,35.7467709,10.89432,-2.10456,11.09573707,24.44,-3.31,24.6631243,35.04432,-4.29456,35.30648113,10.89432,-2.10456,11.09573707,24.15,-2.19,24.24909483
18/12/2020 17:30,35.67308,-4.93844,36.0132868,15.91308,-2.27844,16.07536637,19.76,-2.66,19.93823463,35.42308,-3.80844,35.6272201,15.91308,-2.27844,16.07536637,19.51,-1.53,19.56990036
18/12/2020 18:00,35.52616,-4.75532,35.84300647,15.71616,-2.24532,15.87574083,19.81,-2.51,19.96838,35.27616,-3.63532,35.46298092,15.71616,-2.24532,15.87574083,19.56,-1.39,19.60932686
18/12/2020 18:30,34.26644,-5.38844,34.68752219,11.29644,-2.09844,11.48969134,22.97,-3.29,23.20441768,33.99644,-4.27844,34.26460246,11.29644,-2.09844,11.48969134,22.7,-2.18,22.80443816
18/12/2020 19:00,33.01672,-5.6286,33.49305805,11.82672,-2.3886,12.06551764,21.19,-3.24,21.43627066,32.75672,-4.5086,33.06554368,11.82672,-2.3886,12.06551764,20.93,-2.12,21.03709343
18/12/2020 19:30,31.78912,-5.93424,32.33826456,11.67912,-2.33424,11.91010161,20.11,-3.6,20.42968673,31.51912,-4.80424,31.88315617,11.67912,-2.33424,11.91010161,19.84,-2.47,19.99316133
18/12/2020 20:00,30.52204,-6.37228,31.18013595,11.01204,-2.13228,11.21657893,19.51,-4.24,19.96541259,30.27204,-5.24228,30.72259601,11.01204,-2.13228,11.21657893,19.26,-3.11,19.50947718
18/12/2020 20:30,29.85644,-7.27312,30.72955066,10.03644,-1.92312,10.21902727,19.82,-5.35,20.52936677,29.59644,-6.14312,30.22725896,10.03644,-1.92312,10.21902727,19.56,-4.22,20.01004748
18/12/2020 21:00,27.82168,-7.48956,28.81213958,9.57168,-1.78956,9.73753475,18.25,-5.7,19.11942729,27.57168,-6.34956,28.29336407,9.57168,-1.78956,9.73753475,18,-4.56,18.56861869
18/12/2020 21:30,26.12356,-7.62432,27.21342761,7.51356,-1.35432,7.634642528,18.61,-6.27,19.63784611,25.88356,-6.49432,26.68585525,7.51356,-1.35432,7.634642528,18.37,-5.14,19.07554717
18/12/2020 22:00,25.42228,-8.11904,26.68728407,9.96228,-1.94904,10.15114672,15.46,-6.17,16.64573519,25.18228,-6.93904,26.12082507,9.96228,-1.94904,10.15114672,15.22,-4.99,16.01713145
18/12/2020 22:30,23.33544,-6.72536,24.28524711,11.48544,-2.29536,11.71255777,11.85,-4.43,12.65098415,22.78544,-12.17536,25.83438923,11.48544,-2.29536,11.71255777,11.3,-9.88,15.01014324
18/12/2020 23:00,21.55308,-6.32344,22.46154828,12.22308,-2.50344,12.47681436,9.33,-3.82,10.081731,20.97308,-13.38344,24.87944033,12.22308,-2.50344,12.47681436,8.75,-10.88,13.96198052
18/12/2020 23:30,19.93164,-6.68744,21.0236088,10.87164,-2.10744,11.07401732,9.06,-4.58,10.15184712,19.35164,-13.84744,23.79574679,10.87164,-2.10744,11.07401732,8.48,-11.74,14.48233407
19/12/2020 00:00,18.5156,-6.9276,19.76914477,10.1556,-2.0376,10.3579933,8.36,-4.89,9.685127774,17.9656,-14.1276,22.85501838,10.1556,-2.0376,10.3579933,7.81,-12.09,14.39319978
19/12/2020 00:30,18.41908,-7.1286,19.75042901,5.86908,-1.0386,5.960267612,12.55,-6.09,13.94957347,17.74908,-14.2586,22.76702692,5.86908,-1.0386,5.960267612,11.88,-13.22,17.77365466
19/12/2020 01:00,18.30524,-7.30708,19.70977498,2.50524,-0.39708,2.536513352,15.8,-6.91,17.24494419,17.57524,-14.41708,22.73194353,2.50524,-0.39708,2.536513352,15.07,-14.02,20.58313144
19/12/2020 01:30,17.7116,-7.43232,19.20781495,1.4616,-0.20232,1.475536493,16.25,-7.23,17.78582019,16.9716,-14.51232,22.33030762,1.4616,-0.20232,1.475536493,15.51,-14.31,21.10299031
19/12/2020 02:00,16.9494,-7.55908,18.55860584,1.5894,-0.01908,1.589514519,15.36,-7.54,17.11085036,16.2194,-14.75908,21.92941811,1.5894,-0.01908,1.589514519,14.63,-14.74,20.76787182
19/12/2020 02:30,16.45732,-7.5664,18.11335945,2.31732,-0.0864,2.318930129,14.14,-7.48,15.99656213,15.75732,-14.7764,21.60173906,2.31732,-0.0864,2.318930129,13.44,-14.69,19.91054243
19/12/2020 03:00,15.96616,-7.76296,17.75336061,2.39616,-0.10296,2.398371011,13.57,-7.66,15.58269874,15.28616,-15.01296,21.42558413,2.39616,-0.10296,2.398371011,12.89,-14.91,19.7093937
19/12/2020 03:30,15.37968,-7.75108,17.22247944,2.47968,-0.45108,2.520374192,12.9,-7.3,14.82228053,14.71968,-14.90108,20.94543302,2.47968,-0.45108,2.520374192,12.24,-14.45,18.93726749
19/12/2020 04:00,15.07924,-7.66,16.91328114,3.18924,-0.54,3.234633175,11.89,-7.12,13.85880586,14.42924,-14.88,20.7272132,3.18924,-0.54,3.234633175,11.24,-14.34,18.22013172
19/12/2020 04:30,14.46856,-7.61928,16.35214531,5.21856,-0.89928,5.295476654,9.25,-6.72,11.4333241,13.89856,-14.76928,20.28057203,5.21856,-0.89928,5.295476654,8.68,-13.87,16.36213006
19/12/2020 05:00,14.58312,-7.64592,16.46594916,6.33312,-1.10592,6.428955435,8.25,-6.54,10.52777754,14.04312,-14.84592,20.43552201,6.33312,-1.10592,6.428955435,7.71,-13.74,15.75537051
19/12/2020 05:30,15.05416,-7.64284,16.88314949,5.83416,-1.03284,5.924878174,9.22,-6.61,11.34462428,14.48416,-14.75284,20.6745539,5.83416,-1.03284,5.924878174,8.65,-13.72,16.21915226
19/12/2020 06:00,15.7666,-7.50232,17.46054068,3.9366,-0.65232,3.99028081,11.83,-6.85,13.67009144,15.1366,-14.60232,21.03198538,3.9366,-0.65232,3.99028081,11.2,-13.95,17.88973169
19/12/2020 06:30,16.85304,-7.16828,18.31418017,4.52304,-0.63828,4.567854223,12.33,-6.53,13.95241198,16.20304,-14.23828,21.57005152,4.52304,-0.63828,4.567854223,11.68,-13.6,17.92714143
19/12/2020 07:00,17.78852,-7.15212,19.17248717,5.34852,-0.85212,5.415974029,12.44,-6.3,13.9443035,17.13852,-14.29212,22.31576935,5.34852,-0.85212,5.415974029,11.79,-13.44,17.87841436
19/12/2020 07:30,19.23632,-7.09812,20.50412921,5.65632,-0.97812,5.740267823,13.58,-6.12,14.89532813,18.54632,-14.38812,23.47304801,5.65632,-0.97812,5.740267823,12.89,-13.41,18.600543
19/12/2020 08:00,20.55048,-7.00436,21.71136309,4.74048,-0.77436,4.803309696,15.81,-6.23,16.99320452,19.81048,-14.23436,24.39410016,4.74048,-0.77436,4.803309696,15.07,-13.46,20.20585311
19/12/2020 08:30,22.37208,-6.51532,23.30148833,4.67208,-0.71532,4.726522424,17.7,-5.8,18.62605702,21.58208,-13.73532,25.58212643,4.67208,-0.71532,4.726522424,16.91,-13.02,21.34170799
19/12/2020 09:00,23.81584,-5.83928,24.52124438,8.65584,-1.79928,8.840869563,15.16,-4.04,15.689079,23.08584,-13.01928,26.50391783,8.65584,-1.79928,8.840869563,14.43,-11.22,18.27876637
19/12/2020 09:30,25.9088,-5.41276,26.46816745,9.3888,-1.74276,9.549176816,16.52,-3.67,16.92274505,25.1488,-12.58276,28.12095288,9.3888,-1.74276,9.549176816,15.76,-10.84,19.12807361
19/12/2020 10:00,26.20648,-5.0664,26.69172162,9.36648,-1.7964,9.537190391,16.84,-3.27,17.1545475,25.44648,-12.1664,28.20540078,9.36648,-1.7964,9.537190391,16.08,-10.37,19.13382607
19/12/2020 10:30,26.13168,-4.86168,26.58007961,10.38168,-1.92168,10.55803645,15.75,-2.94,16.02205043,25.39168,-11.98168,28.07664632,10.38168,-1.92168,10.55803645,15.01,-10.06,18.06941338
19/12/2020 11:00,25.93932,-4.76736,26.37377568,11.74932,-2.27736,11.96799436,14.19,-2.49,14.40681089,25.24932,-11.85736,27.89489463,11.74932,-2.27736,11.96799436,13.5,-9.58,16.55374278
19/12/2020 11:30,26.93824,-4.9014,27.38051308,11.11824,-2.1114,11.31694617,15.82,-2.79,16.06413708,26.19824,-12.0614,28.84137911,11.11824,-2.1114,11.31694617,15.08,-9.95,18.06678997
19/12/2020 12:00,27.41928,-4.75392,27.82834295,9.71928,-1.75392,9.876266455,17.7,-3,17.95243716,26.62928,-11.94392,29.18519793,9.71928,-1.75392,9.876266455,16.91,-10.19,19.74295317
19/12/2020 12:30,27.5116,-4.7886,27.92523634,9.8316,-1.7586,9.987643992,17.68,-3.03,17.93776184,26.7216,-11.9586,29.27545082,9.8316,-1.7586,9.987643992,16.89,-10.2,19.73099339
19/12/2020 13:00,27.22596,-4.91484,27.66601797,9.88596,-1.73484,10.0370252,17.34,-3.18,17.62918036,26.44596,-12.09484,29.08047377,9.88596,-1.73484,10.0370252,16.56,-10.36,19.53364277
19/12/2020 13:30,27.36168,-5.19424,27.85034401,9.12168,-1.61424,9.263412805,18.24,-3.58,18.58800689,26.55168,-12.39424,29.30202887,9.12168,-1.61424,9.263412805,17.43,-10.78,20.49422602
19/12/2020 14:00,27.1832,-5.41316,27.7169382,7.6932,-1.34316,7.809571373,19.49,-4.07,19.91042441,26.3532,-12.69316,29.25076855,7.6932,-1.34316,7.809571373,18.66,-11.35,21.84074403
19/12/2020 14:30,27.32288,-5.6082,27.8925022,7.92288,-1.4382,8.052356595,19.4,-4.17,19.84310712,26.47288,-12.8882,29.44348951,7.92288,-1.4382,8.052356595,18.55,-11.45,21.79919723
19/12/2020 15:00,27.58144,-5.32524,28.09081725,9.54144,-1.87524,9.723970502,18.04,-3.45,18.36692952,26.78144,-12.49524,29.55294488,9.54144,-1.87524,9.723970502,17.24,-10.62,20.24850612
19/12/2020 15:30,27.96848,-5.13272,28.43555324,10.78848,-2.14272,10.99920678,17.18,-2.99,17.43824819,27.18848,-12.25272,29.82184756,10.78848,-2.14272,10.99920678,16.4,-10.11,19.26582726
19/12/2020 16:00,28.87836,-5.00896,29.30954378,10.27836,-2.02896,10.47670573,18.6,-2.98,18.83720786,28.05836,-12.09896,30.55579158,10.27836,-2.02896,10.47670573,17.78,-10.07,20.43363159
19/12/2020 16:30,30.72604,-6.05188,31.3163661,11.42604,-2.35188,11.66557884,19.3,-3.7,19.65146305,30.23604,-8.41188,31.38435661,11.42604,-2.35188,11.66557884,18.81,-6.06,19.76207732
19/12/2020 17:00,33.27672,-6.55088,33.91539654,15.33672,-2.18088,15.49100442,17.94,-4.37,18.46457419,33.02672,-5.42088,33.46864464,15.33672,-2.18088,15.49100442,17.69,-3.24,17.98426256
19/12/2020 17:30,32.9566,-6.2674,33.54724708,15.8166,-2.3274,15.98692048,17.14,-3.94,17.58701794,32.7266,-5.1374,33.1273788,15.8166,-2.3274,15.98692048,16.91,-2.81,17.14188438
19/12/2020 18:00,31.9864,-6.37308,32.61511818,14.9364,-2.05308,15.07684259,17.05,-4.32,17.58877199,31.7464,-5.25308,32.17807891,14.9364,-2.05308,15.07684259,16.81,-3.2,17.11187015
19/12/2020 18:30,31.98708,-6.92864,32.72887623,14.97708,-2.07864,15.12063721,17.01,-4.85,17.68792243,31.74708,-5.77864,32.26871192,14.97708,-2.07864,15.12063721,16.77,-3.7,17.17331942
19/12/2020 19:00,30.55032,-7.37624,31.42818749,11.83032,-2.13624,12.02164684,18.72,-5.24,19.43954732,30.30032,-6.23624,30.93541791,11.83032,-2.13624,12.02164684,18.47,-4.1,18.91959038
19/12/2020 19:30,30.28688,-7.7804,31.27026902,10.22688,-2.0304,10.42648544,20.06,-5.75,20.86782452,30.02688,-6.6404,30.75237283,10.22688,-2.0304,10.42648544,19.8,-4.61,20.32958681
19/12/2020 20:00,29.32444,-7.61072,30.29597069,10.59444,-2.16072,10.812533,18.73,-5.45,19.50680394,29.06444,-6.46072,29.77385725,10.59444,-2.16072,10.812533,18.47,-4.3,18.96393683
19/12/2020 20:30,27.5634,-7.83432,28.65514944,10.8234,-2.25432,11.05567484,16.74,-5.58,17.64550934,27.3134,-6.66432,28.11467554,10.8234,-2.25432,11.05567484,16.49,-4.41,17.06951083
19/12/2020 21:00,26.47932,-8.10748,27.69269975,10.93932,-2.24748,11.16780589,15.54,-5.86,16.60816667,26.23932,-6.91748,27.1358332,10.93932,-2.24748,11.16780589,15.3,-4.67,15.99684031
19/12/2020 21:30,25.96064,-8.43488,27.29655711,11.15064,-2.41488,11.40913747,14.81,-6.02,15.98676015,25.73064,-7.25488,26.73385716,11.15064,-2.41488,11.40913747,14.58,-4.84,15.36235659
19/12/2020 22:00,25.37304,-8.95232,26.90604379,8.12304,-1.55232,8.270034838,17.25,-7.4,18.77025573,25.12304,-7.76232,26.29488069,8.12304,-1.55232,8.270034838,17,-6.21,18.098732
19/12/2020 22:30,23.9098,-8.11036,25.24790042,6.4998,-1.17036,6.604327564,17.41,-6.94,18.74224373,23.3598,-11.73036,26.13965573,6.4998,-1.17036,6.604327564,16.86,-10.56,19.89404936
19/12/2020 23:00,21.78904,-7.08184,22.91101748,9.05904,-1.76184,9.228774887,12.73,-5.32,13.79693082,21.11904,-14.31184,25.51161725,9.05904,-1.76184,9.228774887,12.06,-12.55,17.40534688
19/12/2020 23:30,20.19464,-7.35864,21.49355874,8.05464,-1.53864,8.200282835,12.14,-5.82,13.4629863,19.54464,-14.58864,24.38896,8.05464,-1.53864,8.200282835,11.49,-13.05,17.38742649
20/12/2020 00:00,18.86864,-7.58212,20.33504657,7.20864,-1.39212,7.34183143,11.66,-6.19,13.2012007,18.21864,-14.79212,23.46754477,7.20864,-1.39212,7.34183143,11.01,-13.4,17.343013
20/12/2020 00:30,17.80256,-7.393,19.27660737,9.32256,-1.953,9.524932228,8.48,-5.44,10.07491935,17.24256,-14.473,22.51163265,9.32256,-1.953,9.524932228,7.92,-12.52,14.81474941
20/12/2020 01:00,16.88372,-7.34768,18.41326702,10.50372,-2.13768,10.71903958,6.38,-5.21,8.237020092,16.40372,-14.40768,21.83261947,10.50372,-2.13768,10.71903958,5.9,-12.27,13.61480444
20/12/2020 01:30,16.8102,-7.77476,18.52106145,5.3802,-0.46476,5.400236467,11.43,-7.31,13.56764534,16.1902,-14.84476,21.96564307,5.3802,-0.46476,5.400236467,10.81,-14.38,17.99001112
20/12/2020 02:00,16.13804,-7.9098,17.97223612,5.37804,-0.4698,5.398520749,10.76,-7.44,13.08171243,15.54804,-15.1098,21.68058126,5.37804,-0.4698,5.398520749,10.17,-14.64,17.82578189
20/12/2020 02:30,15.59644,-8.03448,17.54428139,5.17644,-0.38448,5.190698984,10.42,-7.65,12.92667397,14.98644,-15.24448,21.37726723,5.17644,-0.38448,5.190698984,9.81,-14.86,17.80605796
20/12/2020 03:00,15.27948,-8.20652,17.34386,5.01948,-0.41652,5.036731915,10.26,-7.79,12.88222419,14.67948,-15.46652,21.32370451,5.01948,-0.41652,5.036731915,9.66,-15.05,17.88345884
20/12/2020 03:30,14.45004,-8.03448,16.53349706,6.62004,-1.19448,6.72693928,7.83,-6.84,10.39685048,13.92004,-15.27448,20.6658475,6.62004,-1.19448,6.72693928,7.3,-14.08,15.85989912
20/12/2020 04:00,14.93992,-5.72304,15.99857483,5.38992,-1.01304,5.484294635,9.55,-4.71,10.64831442,14.35992,-13.09304,19.43283301,5.38992,-1.01304,5.484294635,8.97,-12.08,15.04617227
20/12/2020 04:30,15.115,-5.38244,16.04474635,4.095,-0.71244,4.156512451,11.02,-4.67,11.96867996,14.505,-12.69244,19.27415519,4.095,-0.71244,4.156512451,10.41,-11.98,15.87099556
20/12/2020 05:00,15.213,-5.41936,16.14945299,3.843,-0.63936,3.895822148,11.37,-4.78,12.33390855,14.593,-12.70936,19.35157566,3.843,-0.63936,3.895822148,10.75,-12.07,16.16314945
20/12/2020 05:30,15.3928,-5.4092,16.3155673,3.5928,-0.7092,3.662127316,11.8,-4.7,12.70157471,14.7728,-12.7792,19.53314036,3.5928,-0.7092,3.662127316,11.18,-12.07,16.4522734
20/12/2020 06:00,16.05864,-5.28584,16.90621256,2.70864,-0.55584,2.76508386,13.35,-4.73,14.16317055,15.38864,-12.58584,19.87998012,2.70864,-0.55584,2.76508386,12.68,-12.03,17.47865269
20/12/2020 06:30,16.90636,-5.00764,17.63239822,2.82636,-0.64764,2.89961177,14.08,-4.36,14.73960651,16.22636,-12.19764,20.29968424,2.82636,-0.64764,2.89961177,13.4,-11.55,17.69074617
20/12/2020 07:00,17.49496,-4.79928,18.14129857,4.31496,-0.89928,4.407673345,13.18,-3.9,13.74490451,16.82496,-11.99928,20.66547845,4.31496,-0.89928,4.407673345,12.51,-11.1,16.72453587
20/12/2020 07:30,18.45968,-4.72136,19.05389792,4.81968,-0.89136,4.901411833,13.64,-3.83,14.16751566,17.78968,-11.90136,21.40362316,4.81968,-0.89136,4.901411833,12.97,-11.01,17.01296564
20/12/2020 08:00,19.6432,-4.53664,20.16026807,5.3532,-1.19664,5.485316539,14.29,-3.34,14.67513884,18.9532,-11.72664,22.2876171,5.3532,-1.19664,5.485316539,13.6,-10.53,17.20002616
20/12/2020 08:30,21.01072,-5.3052,21.67015233,5.31072,-1.1052,5.424501264,15.7,-4.2,16.25207679,20.27072,-12.4852,23.80719027,5.31072,-1.1052,5.424501264,14.96,-11.38,18.79643583
20/12/2020 09:00,23.15012,-5.34068,23.75817583,4.29012,-0.85068,4.373646771,18.86,-4.49,19.38710138,22.33012,-12.61068,25.64495095,4.29012,-0.85068,4.373646771,18.04,-11.76,21.53460471
20/12/2020 09:30,24.51764,-4.9614,25.01459896,3.70764,-0.7614,3.785013121,20.81,-4.2,21.22960433,23.64764,-12.2514,26.63283086,3.70764,-0.7614,3.785013121,19.94,-11.49,23.0135547
20/12/2020 10:00,26.08604,-5.06212,26.57266531,2.96604,-0.58212,3.022624187,23.12,-4.48,23.55004883,25.17604,-12.20212,27.97721792,2.96604,-0.58212,3.022624187,22.21,-11.62,25.06608266
20/12/2020 10:30,26.97344,-5.60264,27.5491568,4.66344,-0.87264,4.744383332,22.31,-4.73,22.80589836,26.06344,-12.74264,29.01168349,4.66344,-0.87264,4.744383332,21.4,-11.87,24.47155287
20/12/2020 11:00,27.78344,-5.25992,28.27695699,6.82344,-1.24992,6.936975814,20.96,-4.01,21.34014292,26.91344,-12.35992,29.61588889,6.82344,-1.24992,6.936975814,20.09,-11.11,22.95735612
20/12/2020 11:30,29.2724,-5.1994,29.73057622,8.2224,-1.4994,8.357993905,21.05,-3.7,21.37270456,28.4024,-12.3294,30.96304943,8.2224,-1.4994,8.357993905,20.18,-10.83,22.90243
20/12/2020 12:00,28.66204,-4.75276,29.05342088,9.75204,-2.01276,9.957584395,18.91,-2.74,19.10747759,27.85204,-11.86276,30.2731103,9.75204,-2.01276,9.957584395,18.1,-9.85,20.60661302
20/12/2020 12:30,31.49532,-4.6736,31.84019031,5.84532,-1.0836,5.944909996,25.65,-3.59,25.90001158,30.49532,-11.8036,32.69999258,5.84532,-1.0836,5.944909996,24.65,-10.72,26.88012091
20/12/2020 13:00,32.30408,-4.602,32.63023121,4.56408,-0.882,4.648521297,27.74,-3.72,27.98831899,31.27408,-11.692,33.38818569,4.56408,-0.882,4.648521297,26.71,-10.81,28.81458311
20/12/2020 13:30,32.4734,-4.56524,32.79272974,3.5334,-0.61524,3.586563232,28.94,-3.95,29.20832244,31.3934,-11.66524,33.49064627,3.5334,-0.61524,3.586563232,27.86,-11.05,29.97135466
20/12/2020 14:00,31.538,-4.8772,31.91288962,4.068,-0.7272,4.132486399,27.47,-4.15,27.78170981,30.508,-11.9572,32.76755554,4.068,-0.7272,4.132486399,26.44,-11.23,28.7260596
20/12/2020 14:30,30.94364,-4.8292,31.31820603,6.62364,-1.4292,6.776076998,24.32,-3.4,24.55651441,29.98364,-11.9592,32.28066189,6.62364,-1.4292,6.776076998,23.36,-10.53,25.62363167
20/12/2020 15:00,32.10328,-4.8206,32.46319102,4.28328,-0.8406,4.364985214,27.82,-3.98,28.10325248,31.06328,-12.0206,33.30798986,4.28328,-0.8406,4.364985214,26.78,-11.18,29.02000689
20/12/2020 15:30,32.30456,-4.94152,32.68031849,2.64456,-0.46152,2.684529438,29.66,-4.48,29.99643312,31.21456,-12.15152,33.49639077,2.64456,-0.46152,2.684529438,28.57,-11.69,30.86909458
20/12/2020 16:00,32.1914,-4.908,32.56339506,3.1014,-0.468,3.13651175,29.09,-4.44,29.42688737,31.1214,-12.058,33.37569328,3.1014,-0.468,3.13651175,28.02,-11.59,30.32240921
20/12/2020 16:30,33.11528,-4.44204,33.41187646,6.06528,-0.57204,6.092195929,27.05,-3.87,27.32543504,32.09528,-11.60204,34.12791131,6.06528,-0.57204,6.092195929,26.03,-11.03,28.27051114
20/12/2020 17:00,35.2882,-4.2352,35.5414403,7.8282,-0.9252,7.882684205,27.46,-3.31,27.65877257,34.2682,-11.3652,36.10370206,7.8282,-0.9252,7.882684205,26.44,-10.44,28.42652283
20/12/2020 17:30,35.0062,-4.0374,35.23825531,12.8862,-2.7774,13.18211293,22.12,-1.26,22.15585701,34.1262,-11.2074,35.91940062,12.8862,-2.7774,13.18211293,21.24,-8.43,22.85175048
20/12/2020 18:00,35.10144,-4.05336,35.33469707,13.14144,-2.94336,13.46702689,21.96,-1.11,21.98803538,34.24144,-11.23336,36.03698919,13.14144,-2.94336,13.46702689,21.1,-8.29,22.67011469
20/12/2020 18:30,35.59572,-4.49068,35.87786907,6.97572,-0.67068,7.00788707,28.62,-3.82,28.8738082,34.53572,-11.69068,36.46077282,6.97572,-0.67068,7.00788707,27.56,-11.02,29.68154309
20/12/2020 19:00,34.66144,-4.68296,34.97635683,6.21144,-0.37296,6.22262694,28.45,-4.31,28.77461729,33.62144,-11.78296,35.62638592,6.21144,-0.37296,6.22262694,27.41,-11.41,29.69000168
20/12/2020 19:30,33.59808,-4.94092,33.95944155,5.33808,-0.25092,5.343974077,28.26,-4.69,28.64653033,32.54808,-12.11092,34.72825787,5.33808,-0.25092,5.343974077,27.21,-11.86,29.6823803
20/12/2020 20:00,32.0604,-5.66476,32.55700776,5.1804,-0.19476,5.184059762,26.88,-5.47,27.43091869,31.0504,-12.76476,33.57181017,5.1804,-0.19476,5.184059762,25.87,-12.57,28.76215917
20/12/2020 20:30,30.86056,-6.06852,31.4515675,1.06056,-0.21852,1.082838171,29.8,-5.85,30.36877508,29.77056,-13.11852,32.53278054,1.06056,-0.21852,1.082838171,28.71,-12.9,31.47497577
20/12/2020 21:00,29.7346,-6.51732,30.4404648,0.8046,-0.15732,0.819835802,28.93,-6.36,29.6208457,28.6646,-13.65732,31.75187684,0.8046,-0.15732,0.819835802,27.86,-13.5,30.95851418
20/12/2020 21:30,28.50264,-6.50292,29.23505525,0.51264,-0.05292,0.515364236,27.99,-6.45,28.72355479,27.45264,-13.62292,30.64688226,0.51264,-0.05292,0.515364236,26.94,-13.57,30.16468962
20/12/2020 22:00,26.85648,-6.70068,27.67976934,0.72648,-0.13068,0.73813986,26.13,-6.57,26.94330715,25.85648,-13.82068,29.31840299,0.72648,-0.13068,0.73813986,25.13,-13.69,28.61700543
20/12/2020 22:30,25.18704,-7.07256,26.16119433,0.61704,-0.14256,0.633294335,24.57,-6.93,25.52860748,24.21704,-14.20256,28.07450332,0.61704,-0.14256,0.633294335,23.6,-14.06,27.4707772
20/12/2020 23:00,23.28512,-7.53128,24.47278063,0.46512,-0.07128,0.47055016,22.82,-7.46,24.00841519,22.37512,-14.74128,26.79461384,0.46512,-0.07128,0.47055016,21.91,-14.67,26.36772649
20/12/2020 23:30,21.62408,-7.19516,22.78971617,0.51408,-0.06516,0.518193084,21.11,-7.13,22.28158432,20.73408,-14.50516,25.30418424,0.51408,-0.06516,0.518193084,20.22,-14.44,24.84677041
21/12/2020 00:00,20.37164,-5.56352,21.11768148,0.16164,0.09648,0.188244203,20.21,-5.66,20.98760825,19.52164,-12.78352,23.3347983,0.16164,0.09648,0.188244203,19.36,-12.88,23.25304281
21/12/2020 00:30,19.22276,-6.76648,20.37890462,0.39276,-0.00648,0.392813452,18.83,-6.76,20.00666139,18.41276,-13.97648,23.11648165,0.39276,-0.00648,0.392813452,18.02,-13.97,22.80090568
21/12/2020 01:00,18.38796,-7.33168,19.79572188,0.77796,-0.12168,0.78741843,17.61,-7.21,19.0288255,17.60796,-14.48168,22.79823044,0.77796,-0.12168,0.78741843,16.83,-14.36,22.123709
21/12/2020 01:30,17.87216,-7.43824,19.35824159,0.63216,0.13176,0.645745277,17.24,-7.57,18.82876788,17.10216,-14.66824,22.53089304,0.63216,0.13176,0.645745277,16.47,-14.8,22.14273922
21/12/2020 02:00,17.27108,-7.4056,18.79183641,0.90108,0.1044,0.907107781,16.37,-7.51,18.01046918,16.52108,-14.6556,22.08467106,0.90108,0.1044,0.907107781,15.62,-14.76,21.49050953
21/12/2020 02:30,16.857,-7.44176,18.42656346,1.287,0.04824,1.287903761,15.57,-7.49,17.27787603,16.117,-14.70176,21.81511944,1.287,0.04824,1.287903761,14.83,-14.75,20.91629508
21/12/2020 03:00,16.33856,-7.401,17.93664807,1.79856,0.009,1.798582518,14.54,-7.41,16.31930452,15.63856,-14.631,21.41566529,1.79856,0.009,1.798582518,13.84,-14.64,20.14634458
21/12/2020 03:30,15.6018,-7.16104,17.16673111,6.5718,-1.93104,6.84963289,9.03,-5.23,10.43521921,15.0518,-14.42104,20.84521715,6.5718,-1.93104,6.84963289,8.48,-12.49,15.09670494
21/12/2020 04:00,15.20712,-6.92452,16.70944272,10.07712,-3.22452,10.58044785,5.13,-3.7,6.32510079,14.74712,-14.24452,20.50326555,10.07712,-3.22452,10.58044785,4.67,-11.02,11.96867996
21/12/2020 04:30,15.3998,-6.92164,16.88380704,7.9398,-2.23164,8.247462709,7.46,-4.69,8.811793234,14.8798,-14.23164,20.58999818,7.9398,-2.23164,8.247462709,6.94,-12,13.86230861
21/12/2020 05:00,15.98664,-6.82744,17.38351505,4.52664,-0.84744,4.605282211,11.46,-5.98,12.92640708,15.35664,-14.18744,20.90717211,4.52664,-0.84744,4.605282211,10.83,-13.34,17.18268023
21/12/2020 05:30,16.76904,-6.73244,18.07004291,4.37904,-0.80244,4.45195477,12.39,-5.93,13.73597467,16.10904,-14.04244,21.3703367,4.37904,-0.80244,4.45195477,11.73,-13.24,17.68871109
21/12/2020 06:00,17.73544,-6.45412,18.87330117,4.10544,-0.74412,4.172331742,13.63,-5.71,14.77771972,17.04544,-13.75412,21.90257614,4.10544,-0.74412,4.172331742,12.94,-13.01,18.34948773
21/12/2020 06:30,19.8938,-6.11072,20.81115512,4.4838,-0.81072,4.556504072,15.41,-5.3,16.29595349,19.1638,-13.42072,23.39587476,4.4838,-0.81072,4.556504072,14.68,-12.61,19.35237711
21/12/2020 07:00,22.52136,-5.64836,23.2188636,6.11136,-0.64836,6.145656331,16.41,-5,17.15482731,21.77136,-12.93836,25.32574334,6.11136,-0.64836,6.145656331,15.66,-12.29,19.90677523
21/12/2020 07:30,24.73892,-5.25868,25.29165629,3.50892,-0.32868,3.524280084,21.23,-4.93,21.79490307,23.85892,-12.52868,26.94839302,3.50892,-0.32868,3.524280084,20.35,-12.2,23.7268308
21/12/2020 08:00,26.43212,-4.85668,26.87460341,1.12212,-0.25668,1.151102913,25.31,-4.6,25.7246205,25.46212,-12.08668,28.18523352,1.12212,-0.25668,1.151102913,24.34,-11.83,27.06260335
21/12/2020 08:30,28.56724,-3.95992,28.84039125,1.31724,-0.25992,1.342639052,27.25,-3.7,27.50004545,27.53724,-11.11992,29.69768017,1.31724,-0.25992,1.342639052,26.22,-10.86,28.38006342
21/12/2020 09:00,30.12404,-3.04968,30.27801734,2.26404,-0.49968,2.318524795,27.86,-2.55,27.97645617,29.08404,-10.25968,30.84059689,2.26404,-0.49968,2.318524795,26.82,-9.76,28.54067273
21/12/2020 09:30,30.61428,-2.35984,30.70509705,9.22428,-1.23984,9.307230777,21.39,-1.12,21.41930204,29.74428,-9.54984,31.23974451,9.22428,-1.23984,9.307230777,20.52,-8.31,22.13880078
21/12/2020 10:00,30.52308,-1.5558,30.56270483,15.55308,-2.5758,15.7649308,14.97,1.02,15.00470926,29.81308,-8.7158,31.06098692,15.55308,-2.5758,15.7649308,14.26,-6.14,15.52569483
21/12/2020 10:30,31.37408,-1.85596,31.42892749,15.99408,-2.77596,16.23319281,15.38,0.92,15.40749168,30.79408,-6.80596,31.53722332,15.99408,-2.77596,16.23319281,14.8,-4.03,15.33886893
21/12/2020 11:00,32.37016,-3.35216,32.54326712,16.22016,-2.79216,16.45872862,16.15,-0.56,16.15970606,32.13016,-2.22216,32.20691194,16.22016,-2.79216,16.45872862,15.91,0.57,15.92020729
21/12/2020 11:30,32.89856,-3.15664,33.04965395,16.91856,-2.99664,17.18189523,15.98,-0.16,15.98080098,32.67856,-2.06664,32.74384346,16.91856,-2.99664,17.18189523,15.76,0.93,15.78741587
21/12/2020 12:00,33.35528,-2.92996,33.48371798,18.93528,-3.90996,19.33475151,14.42,0.98,14.45326261,33.14528,-1.80996,33.19466134,18.93528,-3.90996,19.33475151,14.21,2.1,14.3643343
21/12/2020 12:30,34.48884,-2.93424,34.61343451,16.63884,-3.32424,16.96766242,17.85,0.39,17.85426,34.24884,-1.85424,34.29899776,16.63884,-3.32424,16.96766242,17.61,1.47,17.67124783
21/12/2020 13:00,34.0866,-3.215,34.23788143,14.8266,-2.655,15.06243979,19.26,-0.56,19.26813951,33.8366,-2.115,33.90263595,14.8266,-2.655,15.06243979,19.01,0.54,19.0176681
21/12/2020 13:30,34.18016,-3.35664,34.34458283,15.32016,-2.72664,15.56090833,18.86,-0.63,18.87051934,33.93016,-2.23664,34.00379855,15.32016,-2.72664,15.56090833,18.61,0.49,18.61644972
21/12/2020 14:00,34.13032,-3.343,34.29364945,14.71032,-2.493,14.9200725,19.42,-0.85,19.43859306,33.88032,-2.233,33.95382706,14.71032,-2.493,14.9200725,19.17,0.26,19.17176309
21/12/2020 14:30,34.0244,-3.40368,34.19422222,13.6044,-2.17368,13.77695845,20.42,-1.23,20.45701102,33.7744,-2.29368,33.85219436,13.6044,-2.17368,13.77695845,20.17,-0.12,20.17035696
21/12/2020 15:00,34.05016,-3.70296,34.2509169,14.78016,-2.53296,14.99563323,19.27,-1.17,19.30548627,33.79016,-2.56296,33.88721996,14.78016,-2.53296,14.99563323,19.01,-0.03,19.01002367
21/12/2020 15:30,33.28392,-4.07548,33.53250465,11.56392,-2.53548,11.8386192,21.72,-1.54,21.7745264,33.01392,-2.93548,33.14416927,11.56392,-2.53548,11.8386192,21.45,-0.4,21.45372928
21/12/2020 16:00,32.76544,-3.98176,33.00649135,11.75544,-2.65176,12.05081743,21.01,-1.33,21.05205453,32.50544,-2.84176,32.62942276,11.75544,-2.65176,12.05081743,20.75,-0.19,20.75086986
21/12/2020 16:30,34.9788,-3.79232,35.18377667,15.6888,-2.72232,15.92323685,19.29,-1.07,19.31965321,34.7188,-2.66232,34.82072689,15.6888,-2.72232,15.92323685,19.03,0.06,19.03009459
21/12/2020 17:00,37.08588,-3.15596,37.2199218,22.02588,-1.87596,22.10562407,15.06,-1.28,15.11429787,36.86588,-1.97596,36.91879638,22.02588,-1.87596,22.10562407,14.84,-0.1,14.84033692
21/12/2020 17:30,37.40704,-3.23992,37.54708675,22.39704,-1.78992,22.46844931,15.01,-1.45,15.079874,37.17704,-2.06992,37.23461927,22.39704,-1.78992,22.46844931,14.78,-0.28,14.78265199
21/12/2020 18:00,35.97248,-3.91176,36.18454344,18.85248,-3.37176,19.15162572,17.12,-0.54,17.12851424,35.74248,-2.78176,35.85056576,18.85248,-3.37176,19.15162572,16.89,0.59,16.90030177
21/12/2020 18:30,35.15948,-4.19752,35.4091543,16.80948,-2.83752,17.04729121,18.35,-1.36,18.4003288,34.91948,-3.05752,35.05308135,16.80948,-2.83752,17.04729121,18.11,-0.22,18.11133623
21/12/2020 19:00,33.7686,-5.31744,34.18469708,16.7886,-2.82744,17.0250259,16.98,-2.49,17.16159958,33.5186,-4.19744,33.78039444,16.7886,-2.82744,17.0250259,16.73,-1.37,16.78600012
21/12/2020 19:30,32.6002,-6.0006,33.14785424,17.1702,-3.0006,17.43041504,15.43,-3,15.71893444,32.3702,-4.8606,32.73309152,17.1702,-3.0006,17.43041504,15.2,-1.86,15.31337977
21/12/2020 20:00,31.23356,-6.37256,31.87702607,16.96356,-3.02256,17.23073524,14.27,-3.35,14.65794665,31.00356,-5.20256,31.43703808,16.96356,-3.02256,17.23073524,14.04,-2.18,14.20823705
21/12/2020 20:30,30.64816,-7.09356,31.45835827,17.49816,-3.64356,17.87347568,13.15,-3.45,13.59503586,30.42816,-5.91356,30.99746946,17.49816,-3.64356,17.87347568,12.93,-2.27,13.12774924
21/12/2020 21:00,28.69772,-3.00564,28.85468775,13.25772,-3.09564,13.61433533,15.44,0.09,15.4402623,28.04772,-9.12564,29.49494707,13.25772,-3.09564,13.61433533,14.79,-6.03,15.97200676
21/12/2020 21:30,27.12696,-3.2198,27.31737672,13.38696,-3.1698,13.75711925,13.74,-0.05,13.74009097,26.43696,-10.4998,28.44571416,13.38696,-3.1698,13.75711925,13.05,-7.33,14.96767851
21/12/2020 22:00,25.12888,-7.16576,26.13060899,13.17888,-3.06576,13.53077095,11.95,-4.1,12.63378407,24.47888,-14.23576,28.31735208,13.17888,-3.06576,13.53077095,11.3,-11.17,15.88895528
21/12/2020 22:30,23.55436,-7.8866,24.83961221,12.74436,-2.8566,13.0605848,10.81,-5.03,11.92296104,22.92436,-15.0466,27.42127738,12.74436,-2.8566,13.0605848,10.18,-12.19,15.88170331
21/12/2020 23:00,21.31652,-7.97532,22.75960795,12.92652,-2.96532,13.26227891,8.39,-5.01,9.772011052,20.75652,-15.08532,25.65930634,12.92652,-2.96532,13.26227891,7.83,-12.12,14.42925154
21/12/2020 23:30,19.5354,-7.41808,20.89640553,13.2354,-3.08808,13.59088118,6.3,-4.33,7.644533995,19.0254,-14.62808,23.99888684,13.2354,-3.08808,13.59088118,5.79,-11.54,12.91106889
22/12/2020 00:00,17.92352,-7.13152,19.29018265,13.13352,-3.07152,13.48790505,4.79,-4.06,6.279148031,17.45352,-14.32152,22.57722958,13.13352,-3.07152,13.48790505,4.32,-11.25,12.05092942
22/12/2020 00:30,17.0784,-7.19624,18.53260955,13.2984,-3.12624,13.66092307,3.78,-4.07,5.554574691,16.6384,-14.38624,21.99545989,13.2984,-3.12624,13.66092307,3.34,-11.26,11.74492231
22/12/2020 01:00,16.51576,-7.38024,18.08972832,12.78576,-2.91024,13.11278596,3.73,-4.47,5.821838198,16.08576,-14.53024,21.67670522,12.78576,-2.91024,13.11278596,3.3,-11.62,12.0795033
22/12/2020 01:30,16.34376,-7.64508,18.04344034,11.27376,-2.66508,11.584486,5.07,-4.98,7.106708099,15.86376,-14.81508,21.70588576,11.27376,-2.66508,11.584486,4.59,-12.15,12.98809455
22/12/2020 02:00,16.54832,-6.88368,17.92294466,7.52832,-1.72368,7.723125971,9.02,-5.16,10.39163125,15.98832,-14.10368,21.31994761,7.52832,-1.72368,7.723125971,8.46,-12.38,14.99453234
22/12/2020 02:30,16.76588,-6.713,18.05987545,2.31588,-0.513,2.372017954,14.45,-6.2,15.72394671,16.05588,-13.953,21.27151832,2.31588,-0.513,2.372017954,13.74,-13.44,19.22033298
22/12/2020 03:00,16.80568,-6.82356,18.13813252,0.80568,-0.22356,0.836121604,16,-6.6,17.30780171,16.07568,-14.08356,21.37227526,0.80568,-0.22356,0.836121604,15.27,-13.86,20.62213616
22/12/2020 03:30,16.73984,-6.91288,18.11105058,0.69984,-0.18288,0.723340252,16.04,-6.73,17.39466872,15.98984,-14.19288,21.38019705,0.69984,-0.18288,0.723340252,15.29,-14.01,20.7379893
22/12/2020 04:00,16.63568,-6.91816,18.01684731,0.35568,-0.03816,0.357721188,16.28,-6.88,17.6740714,15.88568,-14.23816,21.33260484,0.35568,-0.03816,0.357721188,15.53,-14.2,21.0433101
22/12/2020 04:30,16.63904,-6.8958,18.01137723,0.59904,-0.1458,0.616527827,16.04,-6.75,17.4024165,15.88904,-14.1758,21.29354122,0.59904,-0.1458,0.616527827,15.29,-14.03,20.75150597
22/12/2020 05:00,17.164,-6.77844,18.45400078,0.234,0.15156,0.278794608,16.93,-6.93,18.29343598,16.394,-14.03844,21.58335084,0.234,0.15156,0.278794608,16.16,-14.19,21.50585269
22/12/2020 05:30,17.84416,-6.76904,19.08491416,0.16416,0.30096,0.342819817,17.68,-7.07,19.04120007,17.05416,-14.00904,22.07028715,0.16416,0.30096,0.342819817,16.89,-14.31,22.13703232
22/12/2020 06:00,18.84036,-6.50396,19.93139886,0.18036,0.26604,0.321414081,18.66,-6.77,19.85015113,18.03036,-13.82396,22.71994172,0.18036,0.26604,0.321414081,17.85,-14.09,22.74094545
22/12/2020 06:30,20.8634,-5.96748,21.70005247,0.2034,0.18252,0.273285767,20.66,-6.15,21.55592958,20.0034,-13.19748,23.96475516,0.2034,0.18252,0.273285767,19.8,-13.38,23.89695378
