Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/12/2020 07:00,22.63436,-5.69432,23.3396558,0.14436,0.26568,0.302366784,22.49,-5.96,23.26632115,21.72436,-12.96432,25.29864444,0.14436,0.26568,0.302366784,21.58,-13.23,25.31263123
22/12/2020 07:30,24.58696,-5.07248,25.10475364,0.06696,0.31752,0.324503609,24.52,-5.39,25.1054277,23.62696,-12.26248,26.61957277,0.06696,0.31752,0.324503609,23.56,-12.58,26.70823843
22/12/2020 08:00,26.43292,-4.5468,26.8211232,0.05292,0.3132,0.317639365,26.38,-4.86,26.82394453,25.43292,-11.7368,28.01046044,0.05292,0.3132,0.317639365,25.38,-12.05,28.09531812
22/12/2020 08:30,27.91112,-4.00068,28.19638381,0.05112,0.31932,0.323386018,27.86,-4.32,28.19294238,26.87112,-11.13068,29.08520461,0.05112,0.31932,0.323386018,26.82,-11.45,29.16187408
22/12/2020 09:00,29.49848,-4.64428,29.86184286,0.07848,0.31572,0.325327879,29.42,-4.96,29.83518058,28.40848,-11.74428,30.74036188,0.07848,0.31572,0.325327879,28.33,-12.06,30.79013641
22/12/2020 09:30,30.71456,-4.6004,31.05717109,0.12456,0.3096,0.333717476,30.59,-4.91,30.98154612,29.60456,-11.7304,31.84387315,0.12456,0.3096,0.333717476,29.48,-12.04,31.84386911
22/12/2020 10:00,30.65808,-4.6462,31.0081448,0.20808,0.1638,0.264816401,30.45,-4.81,30.82756234,29.54808,-11.7962,31.81570942,0.20808,0.1638,0.264816401,29.34,-11.96,31.68402121
22/12/2020 10:30,31.66164,-4.34344,31.95817452,1.51164,0.10656,1.515391211,30.15,-4.45,30.47663039,30.55164,-11.49344,32.64202613,1.51164,0.10656,1.515391211,29.04,-11.6,31.27109848
22/12/2020 11:00,33.1662,-4.054,33.41304743,3.6162,0.126,3.618394456,29.55,-4.18,29.84417699,32.0862,-11.154,33.96963271,3.6162,0.126,3.618394456,28.47,-11.28,30.6231824
22/12/2020 11:30,33.55644,-5.60816,34.02184775,0.22644,0.05184,0.232298212,33.33,-5.66,33.8071664,32.97644,-6.92816,33.69636473,0.22644,0.05184,0.232298212,32.75,-6.98,33.48556256
22/12/2020 12:00,34.25668,-6.29644,34.83052227,0.25668,0.04356,0.260349949,34,-6.34,34.58606078,33.91668,-5.20644,34.31396508,0.25668,0.04356,0.260349949,33.66,-5.25,34.06696494
22/12/2020 12:30,34.91532,-6.10444,35.44493981,2.60532,0.02556,2.605445378,32.31,-6.13,32.88636496,34.57532,-5.03444,34.93992472,2.60532,0.02556,2.605445378,31.97,-5.06,32.36795483
22/12/2020 13:00,34.86796,-5.8668,35.3580822,4.55796,-0.1368,4.560012456,30.31,-5.73,30.8468637,34.55796,-4.7768,34.88653634,4.55796,-0.1368,4.560012456,30,-4.64,30.35670601
22/12/2020 13:30,34.69316,-6.0186,35.21134614,5.21316,-0.3186,5.222886476,29.48,-5.7,30.0259954,34.37316,-4.9286,34.72470628,5.21316,-0.3186,5.222886476,29.16,-4.61,29.52215609
22/12/2020 14:00,35.20732,-6.05664,35.72447718,5.28732,-0.29664,5.295634813,29.92,-5.76,30.46939448,34.89732,-4.95664,35.24757046,5.28732,-0.29664,5.295634813,29.61,-4.66,29.97445079
22/12/2020 14:30,35.69548,-6.02316,36.2000794,5.86548,-0.26316,5.871380486,29.83,-5.76,30.38102204,35.38548,-4.93316,35.72769601,5.86548,-0.26316,5.871380486,29.52,-4.67,29.88710926
22/12/2020 15:00,35.25864,-6.14892,35.79079367,6.48864,-0.44892,6.504150845,28.77,-5.7,29.32921581,34.95864,-5.04892,35.32135478,6.48864,-0.44892,6.504150845,28.47,-4.6,28.83922502
22/12/2020 15:30,34.5506,-6.38088,35.13487712,7.3206,-0.65088,7.349478154,27.23,-5.73,27.82635082,34.2506,-5.27088,34.65379887,7.3206,-0.65088,7.349478154,26.93,-4.62,27.32342036
22/12/2020 16:00,35.1026,-6.2424,35.65333203,5.8626,-0.2124,5.866446328,29.24,-6.03,29.85529266,34.8026,-5.1424,35.1804668,5.8626,-0.2124,5.866446328,28.94,-4.93,29.35691571
22/12/2020 16:30,36.78496,-6.19588,37.30311262,5.75496,-0.15588,5.757070711,31.03,-6.04,31.6123789,36.46496,-5.09588,36.81930609,5.75496,-0.15588,5.757070711,30.71,-4.94,31.10478581
22/12/2020 17:00,37.28424,-6.90872,37.9189262,5.57424,-0.10872,5.575300137,31.71,-6.8,32.43091272,36.95424,-5.82872,37.41109235,5.57424,-0.10872,5.575300137,31.38,-5.72,31.8970657
22/12/2020 17:30,37.95644,-8.0054,38.79146513,5.62644,-0.0954,5.627248727,32.33,-7.91,33.28358454,37.62644,-6.9054,38.25484984,5.62644,-0.0954,5.627248727,32,-6.81,32.71660282
22/12/2020 18:00,38.1462,-8.09352,38.99535409,6.0462,-0.08352,6.04677683,32.1,-8.01,33.08428781,37.8162,-7.00352,38.45925474,6.0462,-0.08352,6.04677683,31.77,-6.92,32.51490889
22/12/2020 18:30,38.90076,-6.48596,39.43775863,12.02076,0.82404,12.04897145,26.88,-7.31,27.85624706,38.61076,-5.36596,38.98184596,12.02076,0.82404,12.04897145,26.59,-6.19,27.30099266
22/12/2020 19:00,37.60704,-5.78604,38.04954292,11.50704,0.99396,11.54988857,26.1,-6.78,26.96624557,37.31704,-4.66604,37.60762428,11.50704,0.99396,11.54988857,25.81,-5.66,26.42331735
22/12/2020 19:30,37.1366,-5.684,37.5690686,11.0466,1.116,11.10282971,26.09,-6.8,26.96160418,36.8466,-4.554,37.12695581,11.0466,1.116,11.10282971,25.8,-5.67,26.4156942
22/12/2020 20:00,35.16988,-4.74848,35.48899155,6.05988,0.19152,6.0629057,29.11,-4.94,29.52618668,34.85988,-3.65848,35.05132964,6.05988,0.19152,6.0629057,28.8,-3.85,29.05619555
22/12/2020 20:30,34.19672,-4.9034,34.5464758,5.61672,-0.0234,5.616768744,28.58,-4.88,28.99363378,33.91672,-3.8034,34.12930921,5.61672,-0.0234,5.616768744,28.3,-3.78,28.55132922
22/12/2020 21:00,31.44672,-5.79032,31.97536559,0.66672,0.04968,0.668568367,30.78,-5.84,31.32912383,31.11672,-4.69032,31.46822787,0.66672,0.04968,0.668568367,30.45,-4.74,30.81671787
22/12/2020 21:30,29.9316,-6.19472,30.56591622,0.3816,-0.05472,0.385503357,29.55,-6.14,30.18115472,29.6216,-5.08472,30.05484261,0.3816,-0.05472,0.385503357,29.24,-5.03,29.66948769
22/12/2020 22:00,28.22376,-6.54584,28.97289509,0.38376,-0.01584,0.384086765,27.84,-6.53,28.59556784,27.93376,-5.42584,28.45583749,0.38376,-0.01584,0.384086765,27.55,-5.41,28.07615714
22/12/2020 22:30,26.59568,-7.10644,27.52874287,0.71568,-0.13644,0.728569651,25.88,-6.97,26.80215103,26.30568,-5.94644,26.96940765,0.71568,-0.13644,0.728569651,25.59,-5.81,26.24126902
22/12/2020 23:00,24.01636,-5.06804,24.54527606,1.47636,-0.33804,1.514565909,22.54,-4.73,23.03094657,23.11636,-12.08804,26.08614212,1.47636,-0.33804,1.514565909,21.64,-11.75,24.62421775
22/12/2020 23:30,21.98376,-5.28548,22.61021899,1.64376,-0.37548,1.686099691,20.34,-4.91,20.92423714,21.13376,-12.47548,24.5412594,1.64376,-0.37548,1.686099691,19.49,-12.1,22.94057759
23/12/2020 00:00,20.72408,-5.49648,21.44058731,1.23408,-0.27648,1.264671751,19.49,-5.22,20.1769299,19.89408,-12.76648,23.63805048,1.23408,-0.27648,1.264671751,18.66,-12.49,22.45430248
23/12/2020 00:30,19.69432,-5.46656,20.43892166,0.54432,-0.10656,0.55465241,19.15,-5.36,19.88597747,18.86432,-12.70656,22.74465291,0.54432,-0.10656,0.55465241,18.32,-12.6,22.2347116
23/12/2020 01:00,18.96228,-5.54124,19.75533861,0.78228,-0.20124,0.807749674,18.18,-5.34,18.9480342,18.16228,-12.78124,22.20874852,0.78228,-0.20124,0.807749674,17.38,-12.58,21.45508797
23/12/2020 01:30,18.40708,-5.62484,19.24732239,0.57708,-0.11484,0.588395744,17.83,-5.51,18.66196667,17.63708,-12.88484,21.84229138,0.57708,-0.11484,0.588395744,17.06,-12.77,21.31000939
23/12/2020 02:00,17.75104,-5.78372,18.66951628,0.49104,-0.06372,0.495157066,17.26,-5.72,18.18312404,16.97104,-13.05372,21.41064699,0.49104,-0.06372,0.495157066,16.48,-12.99,20.98405347
23/12/2020 02:30,17.12968,-5.79512,18.08339992,0.85968,-0.19512,0.88154496,16.27,-5.6,17.20676902,16.38968,-13.06512,20.95993729,0.85968,-0.19512,0.88154496,15.53,-12.87,20.16972484
23/12/2020 03:00,16.51644,-5.85996,17.52517964,1.48644,-0.30996,1.518413341,15.03,-5.55,16.02196617,15.80644,-13.13996,20.55485573,1.48644,-0.30996,1.518413341,14.32,-12.83,19.22683801
23/12/2020 03:30,16.1878,-5.76684,17.18433334,1.7478,-0.36684,1.785882534,14.44,-5.4,15.41666631,15.4778,-13.00684,20.21732375,1.7478,-0.36684,1.785882534,13.73,-12.64,18.66232836
23/12/2020 04:00,16.24748,-5.70016,17.21837479,0.98748,-0.20016,1.007561798,15.26,-5.5,16.2209001,15.52748,-12.89016,20.18065559,0.98748,-0.20016,1.007561798,14.54,-12.69,19.29890411
23/12/2020 04:30,16.37108,-5.6078,17.30490339,0.72108,-0.1278,0.732317695,15.65,-5.48,16.58170377,15.65108,-12.8378,20.24266321,0.72108,-0.1278,0.732317695,14.93,-12.71,19.60737106
23/12/2020 05:00,16.65472,-5.442,17.52127456,0.59472,-0.072,0.5990625,16.06,-5.37,16.93400425,15.91472,-12.662,20.33727014,0.59472,-0.072,0.5990625,15.32,-12.59,19.82953605
23/12/2020 05:30,17.10068,-5.423,17.93996058,1.03068,-0.243,1.058938271,16.07,-5.18,16.88423229,16.35068,-12.643,20.66857967,1.03068,-0.243,1.058938271,15.32,-12.4,19.70944951
23/12/2020 06:00,17.82536,-5.28656,18.59277214,1.66536,-0.37656,1.707401934,16.16,-4.91,16.88945529,17.09536,-12.45656,21.15223914,1.66536,-0.37656,1.707401934,15.43,-12.08,19.59620627
23/12/2020 06:30,19.98556,-4.71388,20.53395415,2.09556,-0.44388,2.142055361,17.89,-4.27,18.39252566,19.19556,-11.93388,22.6028099,2.09556,-0.44388,2.142055361,17.1,-11.49,20.60170139
23/12/2020 07:00,21.5944,-4.36276,22.03070099,1.2744,-0.30276,1.309869832,20.32,-4.06,20.72163121,20.7544,-11.57276,23.76286795,1.2744,-0.30276,1.309869832,19.48,-11.27,22.50518385
23/12/2020 07:30,23.16884,-4.09544,23.52802108,2.32884,-0.50544,2.383057981,20.84,-3.59,21.14695486,22.30884,-11.25544,24.98738225,2.32884,-0.50544,2.383057981,19.98,-10.75,22.6883869
23/12/2020 08:00,24.66512,-4.76556,25.12127996,2.71512,-0.47556,2.756453143,21.95,-4.29,22.36529901,23.76512,-11.87556,26.56708215,2.71512,-0.47556,2.756453143,21.05,-11.4,23.93872386
23/12/2020 08:30,26.65988,-4.324,27.00826128,1.55988,-0.324,1.593173441,25.1,-4,25.41672678,25.76988,-10.624,27.87393211,1.55988,-0.324,1.593173441,24.21,-10.3,26.30996199
23/12/2020 09:00,28.647,-6.1906,29.30826057,5.337,-0.3906,5.351274368,23.31,-5.8,24.02074312,28.377,-5.0806,28.82822619,5.337,-0.3906,5.351274368,23.04,-4.69,23.51250093
23/12/2020 09:30,30.17968,-7.22424,31.03228526,6.70968,-0.35424,6.719024608,23.47,-6.87,24.45481139,29.90968,-6.08424,30.52223671,6.70968,-0.35424,6.719024608,23.2,-5.73,23.89713163
23/12/2020 10:00,31.541,-6.83368,32.27280377,6.651,-0.37368,6.661489154,24.89,-6.46,25.71465924,31.271,-5.71368,31.78870208,6.651,-0.37368,6.661489154,24.62,-5.34,25.19245919
23/12/2020 10:30,32.38032,-6.63888,33.05389313,7.06032,-0.39888,7.07157859,25.32,-6.24,26.07757657,32.09032,-5.49888,32.55804538,7.06032,-0.39888,7.07157859,25.03,-5.1,25.5442929
23/12/2020 11:00,33.20112,-6.47888,33.82735957,6.62112,-0.30888,6.628320821,26.58,-6.17,27.28672388,32.91112,-5.35888,33.344556,6.62112,-0.30888,6.628320821,26.29,-5.05,26.77062943
23/12/2020 11:30,33.58948,-6.31756,34.17842493,7.17948,-0.54756,7.200330202,26.41,-5.77,27.03296136,33.29948,-5.20756,33.70421412,7.17948,-0.54756,7.200330202,26.12,-4.66,26.53243298
23/12/2020 12:00,33.78928,-6.35124,34.38100773,6.20928,-0.29124,6.216106406,27.58,-6.06,28.23791777,33.48928,-5.24124,33.89693897,6.20928,-0.29124,6.216106406,27.28,-4.95,27.72545581
23/12/2020 12:30,34.67556,-6.16872,35.21998819,6.95556,-0.37872,6.965862743,27.72,-5.79,28.31823617,34.37556,-5.06872,34.74724518,6.95556,-0.37872,6.965862743,27.42,-4.69,27.81820447
23/12/2020 13:00,34.8578,-6.28784,35.42037765,10.9278,-1.07784,10.98082656,23.93,-5.21,24.49059003,34.5878,-5.15784,34.97026197,10.9278,-1.07784,10.98082656,23.66,-4.08,24.00920657
23/12/2020 13:30,34.60432,-6.45356,35.20095736,13.14432,-1.84356,13.27297486,21.46,-4.61,21.94957175,34.33432,-5.33356,34.74611334,13.14432,-1.84356,13.27297486,21.19,-3.49,21.47547904
23/12/2020 14:00,33.45636,-7.00456,34.18174784,8.94636,-1.74456,9.114869546,24.51,-5.26,25.06806135,33.16636,-5.88456,33.6843507,8.94636,-1.74456,9.114869546,24.22,-4.14,24.57128405
23/12/2020 14:30,32.56244,-6.68288,33.24113993,14.93244,-2.61288,15.15931747,17.63,-4.07,18.09369503,32.33244,-5.54288,32.80411857,14.93244,-2.61288,15.15931747,17.4,-2.93,17.64496812
23/12/2020 15:00,32.23076,-6.2776,32.83641503,18.95076,-3.1176,19.20548709,13.28,-3.16,13.65078752,32.01076,-5.1376,32.42042087,18.95076,-3.1176,19.20548709,13.06,-2.02,13.21529417
23/12/2020 15:30,30.82732,-6.91124,31.59254495,14.10732,-3.17124,14.45936516,16.72,-3.74,17.13318418,30.58732,-5.77124,31.12701971,14.10732,-3.17124,14.45936516,16.48,-2.6,16.68383649
23/12/2020 16:00,32.34116,-7.02116,33.09452096,13.78116,-3.16116,14.13907011,18.56,-3.86,18.95714113,32.08116,-5.90116,32.61938866,13.78116,-3.16116,14.13907011,18.3,-2.74,18.50398876
23/12/2020 16:30,33.49312,-6.66476,34.14978936,13.89312,-3.25476,14.2692763,19.6,-3.41,19.89442384,33.25312,-5.55476,33.71387472,13.89312,-3.25476,14.2692763,19.36,-2.3,19.49614321
23/12/2020 17:00,34.41196,-6.6182,35.0425964,14.15196,-3.1482,14.49790106,20.26,-3.47,20.55501155,34.14196,-5.5082,34.583431,14.15196,-3.1482,14.49790106,19.99,-2.36,20.12882759
23/12/2020 17:30,35.34796,-6.01844,35.85665763,17.78796,-3.17844,18.06969844,17.56,-2.84,17.78817585,35.10796,-4.90844,35.44942367,17.78796,-3.17844,18.06969844,17.32,-1.73,17.40618568
23/12/2020 18:00,34.314,-6.44724,34.91443111,14.004,-3.29724,14.38693183,20.31,-3.15,20.55282462,34.064,-5.32724,34.47804493,14.004,-3.29724,14.38693183,20.06,-2.03,20.16245273
23/12/2020 18:30,33.92972,-6.43904,34.53530274,14.04972,-3.29904,14.43185009,19.88,-3.14,20.12645026,33.66972,-5.30904,34.08571476,14.04972,-3.29904,14.43185009,19.62,-2.01,19.72268998
23/12/2020 19:00,33.09368,-5.74948,33.58940571,14.05368,-3.30948,14.43809473,19.04,-2.44,19.19570785,32.84368,-4.63948,33.16974662,14.05368,-3.30948,14.43809473,18.79,-1.33,18.83701144
23/12/2020 19:30,31.92348,-5.96868,32.47666418,13.98348,-3.29868,14.36728933,17.94,-2.67,18.13759907,31.68348,-4.84868,32.05234161,13.98348,-3.29868,14.36728933,17.7,-1.55,17.76773762
23/12/2020 20:00,29.92796,-6.3254,30.58910713,13.91796,-3.2454,14.29133415,16.01,-3.08,16.30357323,29.70796,-5.1854,30.15710962,13.91796,-3.2454,14.29133415,15.79,-1.94,15.90873031
23/12/2020 20:30,28.80112,-6.93492,29.62427431,13.82112,-3.27492,14.20381847,14.98,-3.66,15.42063553,28.57112,-5.79492,29.15287286,13.82112,-3.27492,14.20381847,14.75,-2.52,14.96371946
23/12/2020 21:00,28.33072,-7.24252,29.24181581,13.59072,-3.24252,13.97217256,14.74,-4,15.27310054,28.12072,-6.09252,28.77314187,13.59072,-3.24252,13.97217256,14.53,-2.85,14.80687003
23/12/2020 21:30,27.2186,-7.74788,28.29985566,13.7286,-3.28788,14.11682021,13.49,-4.46,14.20815611,27.0086,-6.57788,27.7980751,13.7286,-3.28788,14.11682021,13.28,-3.29,13.68146556
23/12/2020 22:00,25.50032,-8.25016,26.80170629,13.45032,-3.26016,13.8397887,12.05,-4.99,13.04233875,25.28032,-7.07016,26.25036651,13.45032,-3.26016,13.8397887,11.83,-3.81,12.42839491
23/12/2020 22:30,23.64704,-8.48904,25.12461544,16.36704,-4.28904,16.9196886,7.28,-4.2,8.404665371,23.48704,-7.29904,24.59506115,16.36704,-4.28904,16.9196886,7.12,-3.01,7.730103492
23/12/2020 23:00,21.40384,-8.6332,23.07935244,19.02384,-5.2632,19.7384843,2.38,-3.37,4.125687821,21.26384,-7.4432,22.52891737,19.02384,-5.2632,19.7384843,2.24,-2.18,3.125699922
23/12/2020 23:30,19.77332,-8.218,21.41307329,13.60332,-3.168,13.96733829,6.17,-5.05,7.973167501,19.47332,-10.368,22.06140557,13.60332,-3.168,13.96733829,5.87,-7.2,9.289612478
24/12/2020 00:00,17.91244,-7.01396,19.23671338,13.40244,-3.06396,13.74820893,4.51,-3.95,5.995214758,17.46244,-14.19396,22.5034511,13.40244,-3.06396,13.74820893,4.06,-11.13,11.84738368
24/12/2020 00:30,16.85268,-7.04268,18.2650531,13.70268,-3.26268,14.08575592,3.15,-3.78,4.920457296,16.44268,-14.18268,21.71428418,13.70268,-3.26268,14.08575592,2.74,-10.92,11.25850789
24/12/2020 01:00,16.10192,-7.09228,17.59466576,13.74192,-3.30228,14.13313194,2.36,-3.79,4.464717236,15.72192,-14.18228,21.17347006,13.74192,-3.30228,14.13313194,1.98,-10.88,11.05869793
24/12/2020 01:30,16.14052,-7.52828,17.80986765,9.65052,-1.80828,9.81847304,6.49,-5.72,8.650924806,15.65052,-14.76828,21.51838448,9.65052,-1.80828,9.81847304,6,-12.96,14.28151252
24/12/2020 02:00,15.46956,-7.60748,17.2389396,9.25956,-1.61748,9.399770898,6.21,-5.99,8.628105238,14.97956,-14.93748,21.15456278,9.25956,-1.61748,9.399770898,5.72,-13.32,14.49623399
24/12/2020 02:30,15.29444,-5.56936,16.2769059,8.88444,-1.44936,9.001884165,6.41,-4.12,7.619875327,14.81444,-12.91936,19.65648736,8.88444,-1.44936,9.001884165,5.93,-11.47,12.91223451
24/12/2020 03:00,14.96816,-4.41196,15.60484556,8.58816,-1.28196,8.683312365,6.38,-3.13,7.106426669,14.48816,-11.79196,18.68039349,8.58816,-1.28196,8.683312365,5.9,-10.51,12.05280465
24/12/2020 03:30,14.12732,-4.1168,14.71493162,11.49732,-2.3868,11.7424521,2.63,-1.73,3.147983482,13.72732,-11.4868,17.89932649,11.49732,-2.3868,11.7424521,2.23,-9.1,9.369252905
24/12/2020 04:00,14.36748,-4.08696,14.93746041,11.24748,-2.31696,11.48364533,3.12,-1.77,3.587101894,13.96748,-11.46696,18.07157075,11.24748,-2.31696,11.48364533,2.72,-9.15,9.545726793
24/12/2020 04:30,14.28028,-4.08408,14.85281476,11.87028,-2.49408,12.12946752,2.41,-1.59,2.887247824,13.88028,-11.47408,18.00879465,11.87028,-2.49408,12.12946752,2.01,-8.98,9.202200824
24/12/2020 05:00,14.36912,-4.17884,14.96443495,10.86912,-2.23884,11.09730481,3.5,-1.94,4.001699639,13.95912,-11.54884,18.1171945,10.86912,-2.23884,11.09730481,3.09,-9.31,9.809393457
24/12/2020 05:30,14.96088,-4.12516,15.51917767,10.55088,-2.22516,10.78296832,4.41,-1.9,4.801885047,14.53088,-11.43516,18.49079116,10.55088,-2.22516,10.78296832,3.98,-9.21,10.03316999
24/12/2020 06:00,15.86076,-3.88204,16.32892961,10.40076,-2.19204,10.62924494,5.46,-1.69,5.715566464,15.41076,-11.16204,19.02846974,10.40076,-2.19204,10.62924494,5.01,-8.97,10.2742883
24/12/2020 06:30,18.09028,-3.83028,18.49132973,6.74028,-1.25028,6.855258898,11.35,-2.58,11.63954037,17.48028,-11.10028,20.70691684,6.74028,-1.25028,6.855258898,10.74,-9.85,14.57292352
24/12/2020 07:00,19.84576,-3.6308,20.17515548,5.76576,-0.9108,5.837254921,14.08,-2.72,14.34032078,19.16576,-10.8908,22.04395339,5.76576,-0.9108,5.837254921,13.4,-9.98,16.70809385
24/12/2020 07:30,23.1878,-2.80692,23.35707321,7.5978,-0.37692,7.607143585,15.59,-2.43,15.77824452,22.4778,-10.10692,24.64551328,7.5978,-0.37692,7.607143585,14.88,-9.73,17.77884417
24/12/2020 08:00,25.19424,-2.85584,25.35558225,7.46424,-0.37584,7.473696173,17.73,-2.48,17.90260596,24.42424,-10.09584,26.42857327,7.46424,-0.37584,7.473696173,16.96,-9.72,19.54788991
24/12/2020 08:30,26.33004,-4.34096,26.68548182,2.57004,-0.30096,2.587601693,23.76,-4.04,24.10102073,25.40004,-11.54096,27.89902847,2.57004,-0.30096,2.587601693,22.83,-11.24,25.44693498
24/12/2020 09:00,28.1084,-5.33916,28.61099055,0.9684,-0.20916,0.990730269,27.14,-5.13,27.62058109,27.0984,-12.50916,29.84631244,0.9684,-0.20916,0.990730269,26.13,-12.3,28.88021641
24/12/2020 09:30,29.66436,-4.97476,30.07860521,0.77436,-0.01476,0.774500657,28.89,-4.96,29.31268838,28.60436,-12.08476,31.05238856,0.77436,-0.01476,0.774500657,27.83,-12.07,30.33469631
24/12/2020 10:00,30.4782,-4.06132,30.74760146,6.7482,-0.39132,6.759536566,23.73,-3.67,24.01211777,29.5482,-11.16132,31.58593338,6.7482,-0.39132,6.759536566,22.8,-10.77,25.21572724
24/12/2020 10:30,31.19308,-3.52888,31.39205686,9.16308,-0.57888,9.18134724,22.03,-2.95,22.22663717,30.31308,-10.59888,32.11259996,9.16308,-0.57888,9.18134724,21.15,-10.02,23.40348051
24/12/2020 11:00,30.71936,-3.63268,30.93340335,11.70936,-1.01268,11.75306906,19.01,-2.62,19.18969776,29.91936,-10.73268,31.78613727,11.70936,-1.01268,11.75306906,18.21,-9.72,20.64176591
24/12/2020 11:30,31.0306,-3.53128,31.23088335,13.1706,-1.33128,13.23771169,17.86,-2.2,17.99498819,30.2406,-10.65128,32.06156038,13.1706,-1.33128,13.23771169,17.07,-9.32,19.44858093
24/12/2020 12:00,31.54056,-3.60912,31.74638046,11.59056,-1.05912,11.63884944,19.95,-2.55,20.11230966,30.72056,-10.72912,32.54023391,11.59056,-1.05912,11.63884944,19.13,-9.67,21.43515337
24/12/2020 12:30,32.08016,-3.53988,32.27487283,13.70016,-1.46988,13.77878555,18.38,-2.07,18.49619691,31.28016,-10.65988,33.04665567,13.70016,-1.46988,13.77878555,17.58,-9.19,19.83714949
24/12/2020 13:00,31.94392,-3.5714,32.14294515,12.91392,-1.3014,12.97932863,19.03,-2.27,19.16491064,31.13392,-10.7114,32.92499149,12.91392,-1.3014,12.97932863,18.22,-9.41,20.50649897
24/12/2020 13:30,31.99204,-3.6848,32.20354599,13.17204,-1.4148,13.24780347,18.82,-2.27,18.95640525,31.19204,-10.8448,33.02352262,13.17204,-1.4148,13.24780347,18.02,-9.43,20.3382718
24/12/2020 14:00,31.75088,-3.8424,31.98253302,12.89088,-1.2024,12.94683563,18.86,-2.64,19.04387566,30.95088,-11.0324,32.85834479,12.89088,-1.2024,12.94683563,18.06,-9.83,20.56191868
24/12/2020 14:30,31.4534,-4.02328,31.70966972,12.3534,-1.13328,12.40527368,19.1,-2.89,19.31740407,30.6334,-11.20328,32.6177663,12.3534,-1.13328,12.40527368,18.28,-10.07,20.87015333
24/12/2020 15:00,31.1986,-4.07784,31.4639702,14.5386,-1.70784,14.63856576,16.66,-2.37,16.82773009,30.4586,-11.24784,32.46906556,14.5386,-1.70784,14.63856576,15.92,-9.54,18.55957974
24/12/2020 15:30,31.96404,-4.11544,32.22788698,13.69404,-1.49544,13.7754518,18.27,-2.62,18.45690386,31.17404,-11.23544,33.13692626,13.69404,-1.49544,13.7754518,17.48,-9.74,20.01044727
24/12/2020 16:00,32.81668,-4.03712,33.0640715,13.48668,-1.43712,13.56303253,19.33,-2.6,19.50407393,31.99668,-11.14712,33.88282478,13.48668,-1.43712,13.56303253,18.51,-9.71,20.90225347
24/12/2020 16:30,34.44988,-4.69668,34.76856389,17.48988,-2.95668,17.73803425,16.96,-1.74,17.04902343,33.94988,-7.50668,34.7698806,17.48988,-2.95668,17.73803425,16.46,-4.55,17.0772978
24/12/2020 17:00,36.73444,-5.27752,37.11160599,19.32444,-3.73752,19.68255667,17.41,-1.54,17.47797757,36.51444,-4.22752,36.75834944,19.32444,-3.73752,19.68255667,17.19,-0.49,17.19698229
24/12/2020 17:30,37.17372,-5.22748,37.53947264,16.80372,-3.14748,17.0959538,20.37,-2.08,20.47592,36.93372,-4.10748,37.16141904,16.80372,-3.14748,17.0959538,20.13,-0.96,20.15287821
24/12/2020 18:00,36.94656,-5.49688,37.3532326,13.69656,-2.21688,13.87480857,23.25,-3.28,23.48022359,36.69656,-4.39688,36.95903231,13.69656,-2.21688,13.87480857,23,-2.18,23.10308205
24/12/2020 18:30,36.368,-5.73348,36.81717285,14.418,-2.46348,14.62694287,21.95,-3.27,22.19223738,36.128,-4.61348,36.42137534,14.418,-2.46348,14.62694287,21.71,-2.15,21.8162004
24/12/2020 19:00,35.39388,-6.1248,35.91990975,14.84388,-2.5848,15.06724807,20.55,-3.54,20.85267609,35.14388,-4.9948,35.49704676,14.84388,-2.5848,15.06724807,20.3,-2.41,20.4425561
24/12/2020 19:30,34.1838,-6.78692,34.85103249,10.2438,-0.73692,10.27027213,23.94,-6.05,24.6926325,33.9238,-5.65692,34.39222224,10.2438,-0.73692,10.27027213,23.68,-4.92,24.18571479
24/12/2020 20:00,33.35128,-7.20576,34.12082729,10.96128,-0.81576,10.99159332,22.39,-6.39,23.28399021,33.09128,-6.06576,33.64262559,10.96128,-0.81576,10.99159332,22.13,-5.25,22.74421685
24/12/2020 20:30,31.80328,-8.26304,32.85919124,10.67328,-2.54304,10.97205352,21.13,-5.72,21.89052992,31.55328,-7.11304,32.34508953,10.67328,-2.54304,10.97205352,20.88,-4.57,21.37426724
24/12/2020 21:00,30.02196,-8.53096,31.21050081,10.46196,-3.00096,10.88385814,19.56,-5.53,20.32669427,29.79196,-7.40096,30.69747693,10.46196,-3.00096,10.88385814,19.33,-4.4,19.82445207
24/12/2020 21:30,29.00432,-8.9092,30.34179334,7.56432,-1.9692,7.816436893,21.44,-6.94,22.53524351,28.74432,-7.7492,29.77055648,7.56432,-1.9692,7.816436893,21.18,-5.78,21.95451662
24/12/2020 22:00,27.74432,-9.25004,29.24569254,4.95432,-0.86004,5.028414806,22.79,-8.39,24.28530832,27.48432,-8.07004,28.64460493,4.95432,-0.86004,5.028414806,22.53,-7.21,23.65554903
24/12/2020 22:30,25.64252,-9.00856,27.17890699,4.86252,-1.07856,4.980702001,20.78,-7.93,22.24170182,25.26252,-9.43856,26.96815403,4.86252,-1.07856,4.980702001,20.4,-8.36,22.04653261
24/12/2020 23:00,24.41408,-7.08072,25.42014748,2.85408,-0.72072,2.94367287,21.56,-6.36,22.47850529,23.52408,-14.40072,27.58193388,2.85408,-0.72072,2.94367287,20.67,-13.68,24.78691792
24/12/2020 23:30,22.82436,-5.7382,23.53462021,3.29436,-0.7182,3.371738283,19.53,-5.02,20.16485309,21.99436,-13.0482,25.57356829,3.29436,-0.7182,3.371738283,18.7,-12.33,22.39908257
25/12/2020 00:00,21.35852,-6.00272,22.18600965,3.00852,-0.70272,3.089499634,18.35,-5.3,19.10006544,20.55852,-13.32272,24.49791038,3.00852,-0.70272,3.089499634,17.55,-12.62,21.61635723
25/12/2020 00:30,20.07472,-6.23244,21.01993557,3.56472,-0.71244,3.635216559,16.51,-5.52,17.4083457,19.32472,-13.39244,23.51174711,3.56472,-0.71244,3.635216559,15.76,-12.68,20.22770377
25/12/2020 01:00,18.82728,-6.24788,19.83689685,4.96728,-1.03788,5.074550768,13.86,-5.21,14.80688016,18.15728,-13.35788,22.54151226,4.96728,-1.03788,5.074550768,13.19,-12.32,18.04878112
25/12/2020 01:30,18.03008,-6.36372,19.12016519,4.42008,-0.51372,4.449833193,13.61,-5.85,14.81400014,17.37008,-13.54372,22.02616695,4.42008,-0.51372,4.449833193,12.95,-13.03,18.37072127
25/12/2020 02:00,17.1956,-6.47884,18.37563678,3.2256,-0.25884,3.235968712,13.97,-6.22,15.29213196,16.5156,-13.71884,21.47024952,3.2256,-0.25884,3.235968712,13.29,-13.46,18.91548836
25/12/2020 02:30,16.69856,-6.50908,17.92233323,2.69856,-0.28908,2.713999506,14,-6.22,15.31954307,16.01856,-13.77908,21.12953644,2.69856,-0.28908,2.713999506,13.32,-13.49,18.95791391
25/12/2020 03:00,16.28084,-6.64476,17.58461221,2.22084,-0.19476,2.229363533,14.06,-6.45,15.4688752,15.60084,-13.97476,20.94469207,2.22084,-0.19476,2.229363533,13.38,-13.78,19.20710285
25/12/2020 03:30,15.65756,-6.54864,16.97185526,3.24756,-0.63864,3.309759357,12.41,-5.91,13.74540651,15.00756,-13.86864,20.43443252,3.24756,-0.63864,3.309759357,11.76,-13.23,17.70114403
25/12/2020 04:00,15.46348,-6.65012,16.83280457,2.19348,-0.42012,2.233350695,13.27,-6.23,14.65966575,14.79348,-13.94012,20.32668188,2.19348,-0.42012,2.233350695,12.6,-13.52,18.48108222
25/12/2020 04:30,15.44468,-6.58816,16.79112839,1.44468,-0.12816,1.450353504,14,-6.46,15.41854727,14.76468,-13.88816,20.27009531,1.44468,-0.12816,1.450353504,13.32,-13.76,19.15097909
25/12/2020 05:00,15.48428,-6.61208,16.83693942,1.57428,-0.08208,1.576418296,13.91,-6.53,15.36648951,14.79428,-13.92208,20.31489681,1.57428,-0.08208,1.576418296,13.22,-13.84,19.13933123
25/12/2020 05:30,15.75576,-6.53504,17.05727765,1.71576,-0.00504,1.715767402,14.04,-6.53,15.48426621,15.07576,-13.83504,20.46183939,1.71576,-0.00504,1.715767402,13.36,-13.83,19.22910554
25/12/2020 06:00,16.52184,-6.4204,17.72548259,1.58184,-0.0504,1.582642709,14.94,-6.37,16.24132076,15.81184,-13.6704,20.90201235,1.58184,-0.0504,1.582642709,14.23,-13.62,19.69764707
25/12/2020 06:30,18.05788,-6.32176,19.13247709,1.57788,0.04824,1.57861724,16.48,-6.37,17.66825685,17.31788,-13.59176,22.01465211,1.57788,0.04824,1.57861724,15.74,-13.64,20.82779873
25/12/2020 07:00,19.56304,-6.03072,20.47149525,1.01304,0.26928,1.048218374,18.55,-6.3,19.59062276,18.75304,-13.38072,23.0373648,1.01304,0.26928,1.048218374,17.74,-13.65,22.38370166
25/12/2020 07:30,21.57812,-5.87768,22.36431052,0.34812,0.20232,0.402642418,21.23,-6.08,22.08346214,20.71812,-13.15768,24.54312611,0.34812,0.20232,0.402642418,20.37,-13.36,24.36034688
25/12/2020 08:00,23.73828,-5.54432,24.37714958,0.27828,0.17568,0.329094547,23.46,-5.72,24.14725657,22.80828,-12.79432,26.15171621,0.27828,0.17568,0.329094547,22.53,-12.97,25.99657285
25/12/2020 08:30,26.31688,-5.20188,26.82606435,0.23688,0.07812,0.249429086,26.08,-5.28,26.60911122,25.31688,-12.42188,28.20013326,0.23688,0.07812,0.249429086,25.08,-12.5,28.02242673
25/12/2020 09:00,28.57944,-5.93784,29.18976421,0.19944,0.18216,0.270108458,28.38,-6.12,29.03237503,27.53944,-13.03784,30.46975595,0.19944,0.18216,0.270108458,27.34,-13.22,30.36847049
25/12/2020 09:30,29.63848,-5.48676,30.14206416,0.43848,0.09324,0.448283848,29.2,-5.58,29.72837702,28.55848,-12.58676,31.20918626,0.43848,0.09324,0.448283848,28.12,-12.68,30.84666595
25/12/2020 10:00,31.3634,-5.15552,31.78430817,0.5634,-0.06552,0.567196994,30.8,-5.09,31.21775296,30.2634,-12.24552,32.64699281,0.5634,-0.06552,0.567196994,29.7,-12.18,32.10050467
25/12/2020 10:30,31.77112,-4.70828,32.11809407,0.68112,-0.00828,0.681170326,31.09,-4.7,31.44325206,30.64112,-11.82828,32.84488457,0.68112,-0.00828,0.681170326,29.96,-11.82,32.20735941
25/12/2020 11:00,31.90376,-4.59644,32.23316867,1.19376,-0.13644,1.20153186,30.71,-4.46,31.03217202,30.80376,-11.69644,32.94963336,1.19376,-0.13644,1.20153186,29.61,-11.56,31.78656477
25/12/2020 11:30,33.77056,-4.5402,34.07439125,1.33056,-0.2502,1.353879593,32.44,-4.29,32.7224342,32.61056,-11.6602,34.63248313,1.33056,-0.2502,1.353879593,31.28,-11.41,33.29604331
25/12/2020 12:00,35.4238,-4.47504,35.70534399,1.3338,-0.00504,1.333809522,34.09,-4.47,34.38181205,34.2138,-11.56504,36.11556812,1.3338,-0.00504,1.333809522,32.88,-11.56,34.85294823
25/12/2020 12:30,37.46036,-5.1626,37.8144286,6.30036,-0.0126,6.300372599,31.16,-5.15,31.58271838,36.57036,-9.9726,37.90572491,6.30036,-0.0126,6.300372599,30.27,-9.96,31.86651063
25/12/2020 13:00,38.74568,-6.9872,39.37065763,6.02568,-0.0072,6.025684302,32.72,-6.98,33.45622214,38.41568,-5.9072,38.86720316,6.02568,-0.0072,6.025684302,32.39,-5.9,32.92297222
25/12/2020 13:30,36.81584,-7.47336,37.56670314,10.63584,-1.86336,10.79783325,26.18,-5.61,26.77432539,36.53584,-6.36336,37.08584575,10.63584,-1.86336,10.79783325,25.9,-4.5,26.28802009
25/12/2020 14:00,33.97264,-7.91308,34.88204558,11.94264,-2.41308,12.18398971,22.03,-5.5,22.70618638,33.72264,-6.77308,34.39609078,11.94264,-2.41308,12.18398971,21.78,-4.36,22.21211381
25/12/2020 14:30,32.18072,-8.0012,33.16048765,6.03072,-0.2412,6.035541497,26.15,-7.76,27.27709845,31.89072,-6.8512,32.61835317,6.03072,-0.2412,6.035541497,25.86,-6.61,26.69141622
25/12/2020 15:00,30.65096,-7.43196,31.53910871,5.79096,-0.20196,5.794480612,24.86,-7.23,25.89000772,30.35096,-6.28196,30.99425422,5.79096,-0.20196,5.794480612,24.56,-6.08,25.30138336
25/12/2020 15:30,29.1012,-7.75428,30.11658513,5.7312,-0.13428,5.732772851,23.37,-7.62,24.58091333,28.8412,-6.60428,29.58768885,5.7312,-0.13428,5.732772851,23.11,-6.47,23.99860413
25/12/2020 16:00,28.56304,-8.03388,29.67137479,5.42304,0.09612,5.423891767,23.14,-8.13,24.52664877,28.29304,-6.87388,29.11608385,5.42304,0.09612,5.423891767,22.87,-6.97,23.90852986
25/12/2020 16:30,28.49084,-8.03224,29.60143313,5.28084,0.16776,5.283504,23.21,-8.2,24.61593183,28.22084,-6.87224,29.0455417,5.28084,0.16776,5.283504,22.94,-7.04,23.99594132
25/12/2020 17:00,29.19616,-8.0214,30.27802201,5.54616,-0.0414,5.546314516,23.65,-7.98,24.96002604,28.93616,-6.8614,29.73852998,5.54616,-0.0414,5.546314516,23.39,-6.82,24.36400008
25/12/2020 17:30,28.528,-7.87616,29.59528139,5.778,-0.05616,5.778272921,22.75,-7.82,24.05649393,28.258,-6.72616,29.0474748,5.778,-0.05616,5.778272921,22.48,-6.67,23.44865241
25/12/2020 18:00,28.37336,-7.91612,29.45696036,5.82336,-0.00612,5.823363216,22.55,-7.91,23.8970835,28.11336,-6.75612,28.91377125,5.82336,-0.00612,5.823363216,22.29,-6.75,23.2896243
25/12/2020 18:30,27.9684,-8.32808,29.18198614,3.0384,-0.02808,3.038529751,24.93,-8.3,26.27536679,27.6884,-7.16808,28.60120392,3.0384,-0.02808,3.038529751,24.65,-7.14,25.66324414
25/12/2020 19:00,27.48612,-8.83608,28.8714929,0.72612,-0.04608,0.727580663,26.76,-8.79,28.16667712,27.19612,-7.67608,28.2586473,0.72612,-0.04608,0.727580663,26.47,-7.63,27.54773675
25/12/2020 19:30,27.02096,-8.85068,28.43355088,1.20096,-0.31068,1.240494653,25.82,-8.54,27.19566142,26.73096,-7.71068,27.82083407,1.20096,-0.31068,1.240494653,25.53,-7.4,26.58083708
25/12/2020 20:00,26.60488,-8.80212,28.02315036,1.15488,-0.31212,1.1963138,25.45,-8.49,26.82876441,26.32488,-7.63212,27.40891393,1.15488,-0.31212,1.1963138,25.17,-7.32,26.21280794
25/12/2020 20:30,26.71496,-9.03648,28.20189814,1.25496,-0.36648,1.307376071,25.46,-8.67,26.89573386,26.40496,-8.11648,27.6242495,1.25496,-0.36648,1.307376071,25.15,-7.75,26.31700971
25/12/2020 21:00,25.63228,-6.84868,26.53145672,1.32228,-0.32868,1.362517868,24.31,-6.52,25.16915771,24.67228,-14.05868,28.39661747,1.32228,-0.32868,1.362517868,23.35,-13.73,27.08755065
25/12/2020 21:30,25.14208,-7.0314,26.10679553,1.52208,-0.4014,1.574118638,23.62,-6.63,24.53286163,24.21208,-14.2514,28.09496787,1.52208,-0.4014,1.574118638,22.69,-13.85,26.58305099
25/12/2020 22:00,24.61864,-7.26536,25.66832467,0.90864,-0.22536,0.936169738,23.71,-7.04,24.73308917,23.66864,-14.55536,27.7860221,0.90864,-0.22536,0.936169738,22.76,-14.33,26.8954736
25/12/2020 22:30,23.51884,-7.56632,24.70597161,1.87884,-0.43632,1.928837704,21.64,-7.13,22.7843477,22.62884,-14.87632,27.08079202,1.87884,-0.43632,1.928837704,20.75,-14.44,25.27995451
25/12/2020 23:00,22.12932,-7.59968,23.3979046,1.93932,-0.40968,1.982120018,20.19,-7.19,21.43203677,21.26932,-14.87968,25.95744306,1.93932,-0.40968,1.982120018,19.33,-14.47,24.14601002
25/12/2020 23:30,20.656,-7.7692,22.06877443,2.016,-0.4392,2.063286854,18.64,-7.33,20.02944083,19.846,-15.0192,24.88855329,2.016,-0.4392,2.063286854,17.83,-14.58,23.0322665
26/12/2020 00:00,19.24324,-7.95328,20.82203036,1.89324,-0.41328,1.93782302,17.35,-7.54,18.91756062,18.45324,-15.24328,23.93490446,1.89324,-0.41328,1.93782302,16.56,-14.83,22.22976608
26/12/2020 00:30,18.04248,-7.88088,19.68855897,3.10248,-0.65088,3.17002002,14.94,-7.23,16.59748475,17.33248,-15.09088,22.98150391,3.10248,-0.65088,3.17002002,14.23,-14.44,20.27329524
26/12/2020 01:00,17.11336,-7.75392,18.78803784,2.76336,-0.49392,2.807154334,14.35,-7.26,16.0819806,16.41336,-14.90392,22.17036801,2.76336,-0.49392,2.807154334,13.65,-14.41,19.84869265
26/12/2020 01:30,16.34516,-7.81872,18.11895797,1.95516,-0.10872,1.958180447,14.39,-7.71,16.32532389,15.66516,-14.99872,21.68775782,1.95516,-0.10872,1.958180447,13.71,-14.89,20.24045948
26/12/2020 02:00,15.62076,-7.95264,17.52862305,2.93076,-0.24264,2.940787029,12.69,-7.71,14.84857569,14.96076,-15.19264,21.32230405,2.93076,-0.24264,2.940787029,12.03,-14.95,19.18914797
26/12/2020 02:30,15.422,-8.06984,17.40575771,3.042,-0.24984,3.052242459,12.38,-7.82,14.64297784,14.832,-15.37984,21.3665089,3.042,-0.24984,3.052242459,11.79,-15.13,19.1812669
26/12/2020 03:00,15.12804,-8.2266,17.22017833,2.76804,-0.2466,2.779002879,12.36,-7.98,14.7122398,14.45804,-15.5066,21.20116893,2.76804,-0.2466,2.779002879,11.69,-15.26,19.22299925
26/12/2020 03:30,14.20076,-8.03736,16.31749798,6.44076,-1.46736,6.605795542,7.76,-6.57,10.16771852,13.66076,-15.29736,20.50915861,6.44076,-1.46736,6.605795542,7.22,-13.83,15.60119547
26/12/2020 04:00,14.10112,-8.20852,16.31629204,5.81112,-1.29852,5.95443279,8.29,-6.91,10.79222869,13.54112,-15.53852,20.61085963,5.81112,-1.29852,5.95443279,7.73,-14.24,16.20279297
26/12/2020 04:30,13.55084,-8.08476,15.7793729,7.44084,-1.72476,7.638121298,6.11,-6.36,8.819393403,13.03084,-15.38476,20.16168722,7.44084,-1.72476,7.638121298,5.59,-13.66,14.75952913
26/12/2020 05:00,13.24328,-7.90488,15.42308636,8.33328,-1.96488,8.561793561,4.91,-5.94,7.706601067,12.78328,-15.21488,19.87221228,8.33328,-1.96488,8.561793561,4.45,-13.25,13.97730303
26/12/2020 05:30,12.97068,-7.74936,15.10930574,8.05068,-1.80936,8.251498777,4.92,-5.94,7.712976079,12.50068,-14.96936,19.50253161,8.05068,-1.80936,8.251498777,4.45,-13.16,13.89201569
26/12/2020 06:00,13.0136,-7.52268,15.03145034,9.7236,-2.27268,9.98566329,3.29,-5.25,6.195692052,12.5836,-14.76268,19.39803366,9.7236,-2.27268,9.98566329,2.86,-12.49,12.81326266
26/12/2020 06:30,13.60276,-7.38624,15.4787474,10.65276,-2.49624,10.94132121,2.95,-4.89,5.710919366,13.19276,-14.62624,19.69710164,10.65276,-2.49624,10.94132121,2.54,-12.13,12.39308275
26/12/2020 07:00,14.02712,-7.20052,15.76729475,11.51712,-2.81052,11.85508649,2.51,-4.39,5.056896281,13.62712,-14.40052,19.82607817,11.51712,-2.81052,11.85508649,2.11,-11.59,11.78050084
26/12/2020 07:30,14.71052,-7.11308,16.339991,11.27052,-2.68308,11.58548831,3.44,-4.43,5.608787748,14.28052,-14.26308,20.18337689,11.27052,-2.68308,11.58548831,3.01,-11.58,11.96480255
26/12/2020 08:00,15.39564,-6.85436,16.85253637,11.73564,-2.84436,12.07541428,3.66,-4.01,5.429152788,14.96564,-14.01436,20.50299166,11.73564,-2.84436,12.07541428,3.23,-11.17,11.62763089
26/12/2020 08:30,16.68472,-6.57372,17.9330331,11.93472,-2.85372,12.27115558,4.75,-3.72,6.033315838,16.22472,-13.72372,21.25045952,11.93472,-2.85372,12.27115558,4.29,-10.87,11.68593171
26/12/2020 09:00,18.39232,-6.33884,19.45400544,11.45232,-2.77884,11.78463343,6.94,-3.56,7.799820511,17.88232,-13.37884,22.33317551,11.45232,-2.77884,11.78463343,6.43,-10.6,12.39777803
26/12/2020 09:30,20.35684,-6.21608,21.28475007,11.79684,-2.83608,12.13296269,8.56,-3.38,9.203151634,19.79684,-13.30608,23.85302159,11.79684,-2.83608,12.13296269,8,-10.47,13.17652837
26/12/2020 10:00,21.66,-5.70304,22.39822014,12.42,-3.08304,12.79693462,9.24,-2.62,9.604269884,21.1,-12.74304,24.64944357,12.42,-3.08304,12.79693462,8.68,-9.66,12.98683949
26/12/2020 10:30,23.35092,-5.55812,24.00329483,12.67092,-3.22812,13.07566336,10.68,-2.33,10.93120762,22.75092,-12.57812,25.99641251,12.67092,-3.22812,13.07566336,10.08,-9.35,13.74877813
26/12/2020 11:00,24.551,-7.70356,25.73123467,13.401,-3.37356,13.81910663,11.15,-4.33,11.96124575,23.921,-14.73356,28.09434162,13.401,-3.37356,13.81910663,10.52,-11.36,15.48289379
26/12/2020 11:30,25.51304,-8.50432,26.89309705,13.43304,-3.33432,13.84067388,12.08,-5.17,13.13983638,24.85304,-15.63432,29.36163414,13.43304,-3.33432,13.84067388,11.42,-12.3,16.78411153
26/12/2020 12:00,26.40184,-8.15312,27.63205604,14.09184,-3.36312,14.4875992,12.31,-4.79,13.20909535,25.73184,-15.22312,29.89767503,14.09184,-3.36312,14.4875992,11.64,-11.86,16.61773751
26/12/2020 12:30,27.88852,-7.51824,28.88413891,18.39852,-3.28824,18.69005245,9.49,-4.23,10.39004331,27.29852,-14.56824,30.94257279,18.39852,-3.28824,18.69005245,8.9,-11.28,14.36831236
26/12/2020 13:00,28.71784,-7.3904,29.65353851,18.80784,-3.2904,19.09349569,9.91,-4.1,10.72464918,28.12784,-14.4204,31.60891202,18.80784,-3.2904,19.09349569,9.32,-11.13,14.51686261
26/12/2020 13:30,27.78776,-7.8704,28.88083797,13.93776,-3.2904,14.32088985,13.85,-4.58,14.58762832,27.10776,-14.9304,30.9474958,13.93776,-3.2904,14.32088985,13.17,-11.64,17.57664644
26/12/2020 14:00,27.59404,-8.0672,28.74910015,13.60404,-3.2472,13.98621508,13.99,-4.82,14.79704362,26.87404,-15.1172,30.83413306,13.60404,-3.2472,13.98621508,13.27,-11.87,17.80420737
26/12/2020 14:30,27.05512,-8.21424,28.27460445,13.60512,-3.23424,13.98426253,13.45,-4.98,14.34234639,26.36512,-15.28424,30.4750315,13.60512,-3.23424,13.98426253,12.76,-12.05,17.55050142
26/12/2020 15:00,26.9754,-8.30808,28.22581086,13.6854,-3.26808,14.07019972,13.29,-5.04,14.2135745,26.2854,-15.39808,30.46347191,13.6854,-3.26808,14.07019972,12.6,-12.13,17.48990852
26/12/2020 15:30,26.7714,-8.32224,28.03511257,13.6314,-3.25224,14.01399768,13.14,-5.07,14.08419327,26.0914,-15.40224,30.29835228,13.6314,-3.25224,14.01399768,12.46,-12.15,17.40327843
26/12/2020 16:00,26.85656,-8.3184,28.11530888,15.04656,-3.6684,15.48728919,11.81,-4.65,12.69246233,26.16656,-15.3884,30.35608204,15.04656,-3.6684,15.48728919,11.12,-11.72,16.15589057
26/12/2020 16:30,28.46532,-7.77212,29.50729218,18.98532,-3.46212,19.29841057,9.48,-4.31,10.41376493,27.91532,-14.82212,31.60633373,18.98532,-3.46212,19.29841057,8.93,-11.36,14.44972318
26/12/2020 17:00,29.86996,-4.89832,30.26892878,19.56996,-3.56832,19.89261778,10.3,-1.33,10.38551395,29.24996,-12.03832,31.63038584,19.56996,-3.56832,19.89261778,9.68,-8.47,12.86247643
26/12/2020 17:30,29.92028,-5.19128,30.36729397,24.47028,-5.38128,25.05499507,5.45,0.19,5.453310921,29.67028,-6.57128,30.38926186,24.47028,-5.38128,25.05499507,5.2,-1.19,5.33442593
26/12/2020 18:00,30.10524,-6.3448,30.76657216,19.24524,-3.5748,19.57443378,10.86,-2.77,11.20769825,29.93524,-5.1948,30.38263552,19.24524,-3.5748,19.57443378,10.69,-1.62,10.81205346
26/12/2020 18:30,29.19596,-6.32916,29.8741083,23.20596,-4.88916,23.71540565,5.99,-1.44,6.160657432,29.00596,-5.17916,29.46471473,23.20596,-4.88916,23.71540565,5.8,-0.29,5.807245474
26/12/2020 19:00,28.5774,-6.6492,29.3407507,21.8574,-4.3992,22.29571473,6.72,-2.25,7.086670586,28.4274,-5.4692,28.94873433,21.8574,-4.3992,22.29571473,6.57,-1.07,6.656560674
26/12/2020 19:30,27.91692,-7.5866,28.92941275,13.33692,-3.1266,13.69850585,14.58,-4.46,15.24690132,27.70692,-6.4266,28.44247886,13.33692,-3.1266,13.69850585,14.37,-3.3,14.74404626
26/12/2020 20:00,27.10008,-7.87756,28.22180518,13.24008,-3.24756,13.63254798,13.86,-4.63,14.61288815,26.87008,-6.69756,27.69221026,13.24008,-3.24756,13.63254798,13.63,-3.45,14.05985064
26/12/2020 20:30,25.59832,-8.0498,26.83418094,13.55832,-3.2598,13.9446885,12.04,-4.79,12.95784318,25.37832,-6.8698,26.29169599,13.55832,-3.2598,13.9446885,11.82,-3.61,12.35898459
26/12/2020 21:00,25.05528,-8.33224,26.4044178,13.26528,-3.25224,13.65813745,11.79,-5.08,12.83785418,24.83528,-7.13224,25.83911725,13.26528,-3.25224,13.65813745,11.57,-3.88,12.20324957
26/12/2020 21:30,24.95316,-8.7634,26.44725645,9.53316,-2.2734,9.800484026,15.42,-6.49,16.73010759,24.69316,-8.2234,26.02645689,9.53316,-2.2734,9.800484026,15.16,-5.95,16.28582512
26/12/2020 22:00,23.71468,-6.77664,24.66391893,9.99468,-2.45664,10.29216733,13.72,-4.32,14.38404672,23.02468,-14.10664,27.00246621,9.99468,-2.45664,10.29216733,13.03,-11.65,17.47865555
26/12/2020 22:30,22.84656,-6.54764,23.76629743,6.22656,-1.63764,6.4383161,16.62,-4.91,17.33010387,22.08656,-13.93764,26.11654536,6.22656,-1.63764,6.4383161,15.86,-12.3,20.07061534
26/12/2020 23:00,21.33624,-5.10676,21.93887269,4.38624,-0.98676,4.495864392,16.95,-4.12,17.44353462,20.57624,-12.47676,24.06348255,4.38624,-0.98676,4.495864392,16.19,-11.49,19.85286377
26/12/2020 23:30,19.87652,-5.155,20.53411971,4.64652,-1.125,4.780771184,15.23,-4.03,15.7541677,19.14652,-12.575,22.90676435,4.64652,-1.125,4.780771184,14.5,-11.45,18.47572732
27/12/2020 00:00,19.04604,-6.24032,20.04228613,4.22604,-0.94032,4.32938977,14.82,-5.3,15.73919947,18.32604,-13.65032,22.85114829,4.22604,-0.94032,4.32938977,14.1,-12.71,18.98299502
27/12/2020 00:30,18.25648,-6.2926,19.31051208,3.33648,-0.6426,3.397798339,14.92,-5.65,15.95396189,17.55648,-13.5726,22.1911122,3.33648,-0.6426,3.397798339,14.22,-12.93,19.21960718
27/12/2020 01:00,17.15632,-6.14388,18.22324278,8.08632,-2.15388,8.368259687,9.07,-3.99,9.908834442,16.57632,-13.35388,21.28615738,8.08632,-2.15388,8.368259687,8.49,-11.2,14.05418443
27/12/2020 01:30,15.90076,-6.0532,17.01397657,9.23076,-2.4732,9.556340744,6.67,-3.58,7.57002642,15.44076,-13.3632,20.42038647,9.23076,-2.4732,9.556340744,6.21,-10.89,12.5361956
27/12/2020 02:00,15.56556,-6.16408,16.74164091,6.14556,-1.32408,6.286580594,9.42,-4.84,10.59065626,15.00556,-13.50408,20.18729817,6.14556,-1.32408,6.286580594,8.86,-12.18,15.06160682
27/12/2020 02:30,14.85744,-6.08228,16.05420983,7.95744,-1.77228,8.152412388,6.9,-4.31,8.135484005,14.32744,-13.42228,19.63245113,7.95744,-1.77228,8.152412388,6.37,-11.65,13.27777843
27/12/2020 03:00,14.09736,-6.00336,15.32239832,6.95736,-1.50336,7.117931544,7.14,-4.5,8.43976303,13.57736,-13.36336,19.05056679,6.95736,-1.50336,7.117931544,6.62,-11.86,13.58248873
27/12/2020 03:30,13.29796,-5.92284,14.55732715,9.50796,-2.20284,9.759805706,3.79,-3.72,5.310602602,12.86796,-13.32284,18.52248526,9.50796,-2.20284,9.759805706,3.36,-11.12,11.61653993
27/12/2020 04:00,13.21924,-5.99992,14.51713974,8.58924,-1.96992,8.812243107,4.63,-4.03,6.138224499,12.77924,-13.40992,18.52390157,8.58924,-1.96992,8.812243107,4.19,-11.44,12.18317282
27/12/2020 04:30,13.32544,-6.20948,14.70119019,6.62544,-1.50948,6.795217808,6.7,-4.7,8.184130986,12.80544,-13.62948,18.70139082,6.62544,-1.50948,6.795217808,6.18,-12.12,13.60466097
27/12/2020 05:00,13.19956,-6.2202,14.59175357,6.55956,-1.6002,6.75192324,6.64,-4.62,8.089128507,12.69956,-13.6502,18.64421584,6.55956,-1.6002,6.75192324,6.14,-12.05,13.52413029
27/12/2020 05:30,13.11672,-6.17064,14.4956939,7.14672,-1.79064,7.367631802,5.97,-4.38,7.404410848,12.61672,-13.59064,18.54419368,7.14672,-1.79064,7.367631802,5.47,-11.8,13.00618699
27/12/2020 06:00,13.39724,-6.0482,14.6992096,7.25724,-1.7982,7.476700854,6.14,-4.25,7.467402494,12.91724,-13.4682,18.66139064,7.25724,-1.7982,7.476700854,5.66,-11.67,12.97013878
27/12/2020 06:30,14.35572,-6.0076,15.56206781,6.79572,-1.6776,6.999725143,7.56,-4.33,8.712204084,13.83572,-13.4276,19.28023832,6.79572,-1.6776,6.999725143,7.04,-11.75,13.69759468
27/12/2020 07:00,15.08932,-5.92596,16.21124856,5.62932,-1.33596,5.785674791,9.46,-4.59,10.51473728,14.50932,-13.32596,19.70029382,5.62932,-1.33596,5.785674791,8.88,-11.99,14.92027145
27/12/2020 07:30,15.54928,-5.77508,16.5870931,7.28928,-1.76508,7.499940688,8.26,-4.01,9.181922457,15.00928,-13.11508,19.93197957,7.28928,-1.76508,7.499940688,7.72,-11.35,13.72664926
27/12/2020 08:00,16.62868,-5.67696,17.57102369,5.45868,-1.23696,5.597075789,11.17,-4.44,12.02008735,16.02868,-12.97696,20.62328959,5.45868,-1.23696,5.597075789,10.57,-11.74,15.79723077
27/12/2020 08:30,17.86048,-5.47732,18.68148228,6.18048,-1.41732,6.340909163,11.68,-4.06,12.36551657,17.22048,-12.77732,21.44306036,6.18048,-1.41732,6.340909163,11.04,-11.36,15.84080806
27/12/2020 09:00,19.66796,-5.1162,20.32250361,5.27796,-1.1862,5.409614792,14.39,-3.93,14.91700372,18.98796,-12.2662,22.60535971,5.27796,-1.1862,5.409614792,13.71,-11.08,17.62754946
27/12/2020 09:30,21.8498,-5.52864,22.53840323,4.0698,-0.90864,4.169999843,17.78,-4.62,18.37043277,21.0798,-12.66864,24.59374733,4.0698,-0.90864,4.169999843,17.01,-11.76,20.6794028
27/12/2020 10:00,23.45532,-5.87596,24.18013528,4.76532,-1.06596,4.883087694,18.69,-4.81,19.2990207,22.65532,-13.02596,26.13310464,4.76532,-1.06596,4.883087694,17.89,-11.96,21.51961199
27/12/2020 10:30,24.59476,-5.41664,25.18416583,5.23476,-1.10664,5.350454593,19.36,-4.31,19.83395321,23.76476,-12.58664,26.89214243,5.23476,-1.10664,5.350454593,18.53,-11.48,21.7979655
27/12/2020 11:00,25.08708,-5.16636,25.61352882,5.61708,-1.11636,5.72694049,19.47,-4.05,19.88676444,24.25708,-12.30636,27.20022843,5.61708,-1.11636,5.72694049,18.64,-11.19,21.74087625
27/12/2020 11:30,25.54512,-4.8938,26.0096604,6.31512,-1.2438,6.43644149,19.23,-3.65,19.5733339,24.71512,-12.0538,27.49784084,6.31512,-1.2438,6.43644149,18.4,-10.81,21.34048031
27/12/2020 12:00,26.47368,-4.63872,26.87700608,7.75368,-2.08872,8.03008747,18.72,-2.55,18.89287961,25.69368,-11.76872,28.26071412,7.75368,-2.08872,8.03008747,17.94,-9.68,20.38494543
27/12/2020 12:30,27.13208,-5.14012,27.61468086,6.38208,-1.32012,6.517182055,20.75,-3.82,21.09869427,26.25208,-12.21012,28.95269823,6.38208,-1.32012,6.517182055,19.87,-10.89,22.6585304
27/12/2020 13:00,27.06316,-7.24076,28.01505371,7.55316,-1.67076,7.735739458,19.51,-5.57,20.28952932,26.24316,-14.28076,29.87714098,7.55316,-1.67076,7.735739458,18.69,-12.61,22.54613492
27/12/2020 13:30,27.42044,-7.95224,28.55028285,7.03044,-1.54224,7.197610076,20.39,-6.41,21.37382044,26.55044,-15.02224,30.50563159,7.03044,-1.54224,7.197610076,19.52,-13.48,23.72215842
27/12/2020 14:00,27.01948,-7.94276,28.16273665,8.97948,-2.01276,9.202296664,18.04,-5.93,18.98964191,26.20948,-15.01276,30.20463217,8.97948,-2.01276,9.202296664,17.23,-13,21.58408905
27/12/2020 14:30,26.88592,-8.06652,28.06993835,8.39592,-1.85652,8.598728927,18.49,-6.21,19.50497885,26.07592,-15.11652,30.14071633,8.39592,-1.85652,8.598728927,17.68,-13.26,22.1
27/12/2020 15:00,27.50284,-8.27704,28.72134397,6.25284,-1.33704,6.394191429,21.25,-6.94,22.35455435,26.62284,-15.28704,30.69966126,6.25284,-1.33704,6.394191429,20.37,-13.95,24.68885174
27/12/2020 15:30,27.87832,-8.55444,29.16126146,5.63832,-1.23444,5.771870974,22.24,-7.32,23.41367122,26.96832,-15.62444,31.16750566,5.63832,-1.23444,5.771870974,21.33,-14.39,25.7301574
27/12/2020 16:00,28.18756,-8.45208,29.42747347,10.98756,-2.60208,11.29147001,17.2,-5.85,18.1676223,27.39756,-15.46208,31.45953293,10.98756,-2.60208,11.29147001,16.41,-12.86,20.84868581
27/12/2020 16:30,30.84216,-6.427,31.50468477,12.15216,-2.187,12.34738684,18.69,-4.24,19.16490804,30.04216,-13.507,32.93888927,12.15216,-2.187,12.34738684,17.89,-11.32,21.17060462
27/12/2020 17:00,32.55388,-5.93744,33.09090958,13.22388,-2.55744,13.4689087,19.33,-3.38,19.62328464,31.77388,-13.03744,34.34463993,13.22388,-2.55744,13.4689087,18.55,-10.48,21.30570111
27/12/2020 17:30,34.49092,-5.30504,34.89651862,16.72092,-1.08504,16.75608777,17.77,-4.22,18.26420817,33.70092,-12.38504,35.90461286,16.72092,-1.08504,16.75608777,16.98,-11.3,20.396333
27/12/2020 18:00,34.99544,-1.85504,35.04457154,16.88544,-1.26504,16.93276145,18.11,-0.59,18.11960816,34.23544,-9.07504,35.41781618,16.88544,-1.26504,16.93276145,17.35,-7.81,19.02678638
