Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
27/12/2020 18:30,34.7014,-2.21092,34.77176051,15.2514,-1.06092,15.2882554,19.45,-1.15,19.48396777,33.9014,-9.34092,35.1647225,15.2514,-1.06092,15.2882554,18.65,-8.28,20.4054135
27/12/2020 19:00,33.96208,-4.26848,34.22926817,12.23208,-2.05848,12.40407679,21.73,-2.21,21.84209239,33.11208,-11.35848,35.00606961,12.23208,-2.05848,12.40407679,20.88,-9.3,22.85748018
27/12/2020 19:30,32.93752,-7.432,33.76558674,1.03752,-0.162,1.050091306,31.9,-7.27,32.71792934,32.62752,-6.822,33.33308785,1.03752,-0.162,1.050091306,31.59,-6.66,32.28441884
27/12/2020 20:00,31.28208,-7.9826,32.2845231,0.26208,-0.1026,0.281447484,31.02,-7.88,32.00523082,30.95208,-6.8626,31.70373062,0.26208,-0.1026,0.281447484,30.69,-6.76,31.42568535
27/12/2020 20:30,30.08304,-8.34756,31.21972219,0.20304,-0.00756,0.203180696,29.88,-8.34,31.0220889,29.76304,-7.20756,30.62331581,0.20304,-0.00756,0.203180696,29.56,-7.2,30.42422719
27/12/2020 21:00,28.80164,-8.77488,30.10868622,0.34164,-0.07488,0.349749773,28.46,-8.7,29.7600672,28.49164,-7.62488,29.49427648,0.34164,-0.07488,0.349749773,28.15,-7.55,29.14489664
27/12/2020 21:30,27.18928,-7.37144,28.17081956,0.80928,-0.18144,0.829369997,26.38,-7.19,27.3422841,26.36928,-12.25144,29.07639437,0.80928,-0.18144,0.829369997,25.56,-12.07,28.26656152
27/12/2020 22:00,25.8056,-6.99044,26.7356549,0.6156,-0.10044,0.623739973,25.19,-6.89,26.11528671,24.8256,-14.25044,28.6249097,0.6156,-0.10044,0.623739973,24.21,-14.15,28.04187226
27/12/2020 22:30,24.2762,-7.32524,25.35730718,1.0962,-0.25524,1.125522944,23.18,-7.07,24.23421754,23.3362,-14.63524,27.54575249,1.0962,-0.25524,1.125522944,22.24,-14.38,26.48399517
27/12/2020 23:00,22.60596,-7.48096,23.8116398,1.51596,-0.39096,1.565562022,21.09,-7.09,22.24985843,21.72596,-14.72096,26.24355161,1.51596,-0.39096,1.565562022,20.21,-14.33,24.77484611
27/12/2020 23:30,20.98888,-7.63384,22.3340233,1.20888,-0.39384,1.271416847,19.78,-7.24,21.06338055,20.13888,-14.89384,25.04797312,1.20888,-0.39384,1.271416847,18.93,-14.5,23.84522803
28/12/2020 00:00,19.68592,-7.76316,21.16133501,1.01592,-0.35316,1.075553547,18.67,-7.41,20.08673692,18.87592,-15.03316,24.13081547,1.01592,-0.35316,1.075553547,17.86,-14.68,23.11886675
28/12/2020 00:30,18.6248,-7.89752,20.23002712,1.5948,-0.40752,1.646043617,17.03,-7.49,18.60432745,17.8248,-15.14752,23.3916835,1.5948,-0.40752,1.646043617,16.23,-14.74,21.92442702
28/12/2020 01:00,17.66904,-7.78268,19.30712517,2.57904,-0.65268,2.660345561,15.09,-7.13,16.68966746,16.96904,-14.98268,22.63689507,2.57904,-0.65268,2.660345561,14.39,-14.33,20.30815107
28/12/2020 01:30,17.07356,-7.8766,18.80285294,1.93356,-0.5166,2.001381981,15.14,-7.36,16.83416764,16.36356,-15.1166,22.27729094,1.93356,-0.5166,2.001381981,14.43,-14.6,20.52766182
28/12/2020 02:00,16.63912,-7.96036,18.44526079,1.77912,-0.45036,1.835236253,14.86,-7.51,16.64991592,15.93912,-15.23036,22.04584796,1.77912,-0.45036,1.835236253,14.16,-14.78,20.46836584
28/12/2020 02:30,16.35604,-7.775,18.1099605,0.80604,-0.225,0.836854516,15.55,-7.55,17.28597698,15.62604,-15.035,21.68465704,0.80604,-0.225,0.836854516,14.82,-14.81,20.95157512
28/12/2020 03:00,15.9742,-7.61256,17.69537045,0.7542,-0.23256,0.789241277,15.22,-7.38,16.9148692,15.2442,-14.92256,21.33233299,0.7542,-0.23256,0.789241277,14.49,-14.69,20.63386052
28/12/2020 03:30,15.45648,-6.27484,16.68161836,2.52648,-0.65484,2.609964869,12.93,-5.62,14.09855666,14.78648,-13.58484,20.07953856,2.52648,-0.65484,2.609964869,12.26,-12.93,17.81831922
28/12/2020 04:00,14.90492,-6.05024,16.08608232,5.52492,-1.38024,5.694717154,9.38,-4.67,10.47822981,14.34492,-13.36024,19.60287588,5.52492,-1.38024,5.694717154,8.82,-11.98,14.87658563
28/12/2020 04:30,15.73108,-6.29688,16.94454413,1.08108,-0.23688,1.106727654,14.65,-6.06,15.85389857,15.04108,-13.63688,20.3026743,1.08108,-0.23688,1.106727654,13.96,-13.4,19.35049353
28/12/2020 05:00,16.07316,-6.38424,17.29465214,0.44316,0.00576,0.443197431,15.63,-6.39,16.88576323,15.34316,-13.73424,20.59227785,0.44316,0.00576,0.443197431,14.9,-13.74,20.26814249
28/12/2020 05:30,16.1704,-6.2866,17.3494431,1.4904,-0.4266,1.550251502,14.68,-5.86,15.80639111,15.4804,-13.6166,20.61685184,1.4904,-0.4266,1.550251502,13.99,-13.19,19.22748554
28/12/2020 06:00,16.69316,-6.22696,17.81675115,1.07316,-0.33696,1.124817508,15.62,-5.89,16.69360656,15.97316,-13.54696,20.94425854,1.07316,-0.33696,1.124817508,14.9,-13.21,19.9126618
28/12/2020 06:30,17.75796,-6.03744,18.75622097,0.86796,-0.21744,0.894781937,16.89,-5.82,17.86461586,17.00796,-13.27744,21.5768653,0.86796,-0.21744,0.894781937,16.14,-13.06,20.76206155
28/12/2020 07:00,18.60428,-5.9154,19.52206934,0.94428,-0.2754,0.9836208,17.66,-5.64,18.53874861,17.82428,-13.2254,22.19495805,0.94428,-0.2754,0.9836208,16.88,-12.95,21.27526498
28/12/2020 07:30,19.59516,-5.8374,20.44616184,0.24516,0.0126,0.245483575,19.35,-5.85,20.2149697,18.79516,-13.0974,22.90851209,0.24516,0.0126,0.245483575,18.55,-13.11,22.71507429
28/12/2020 08:00,20.74872,-5.65036,21.50432398,0.10872,0.08964,0.140909077,20.64,-5.74,21.4232864,19.89872,-12.92036,23.72540327,0.10872,0.08964,0.140909077,19.79,-13.01,23.68341614
28/12/2020 08:30,22.12696,-5.26708,22.74520808,0.06696,0.14292,0.157828286,22.06,-5.41,22.7136897,21.24696,-12.51708,24.65989864,0.06696,0.14292,0.157828286,21.18,-12.66,24.67525076
28/12/2020 09:00,23.48948,-4.8516,23.98528076,3.21948,-1.0116,3.374668284,20.27,-3.84,20.6305235,22.63948,-12.0316,25.63796898,3.21948,-1.0116,3.374668284,19.42,-11.02,22.32883338
28/12/2020 09:30,25.94968,-4.39556,26.31932446,10.84968,-1.91556,11.01748275,15.1,-2.48,15.30230048,25.24968,-11.51556,27.75165693,10.84968,-1.91556,11.01748275,14.4,-9.6,17.30664612
28/12/2020 10:00,27.86272,-5.68404,28.43658694,12.58272,-2.35404,12.80102914,15.28,-3.33,15.63864764,27.43272,-8.54404,28.7324685,12.58272,-2.35404,12.80102914,14.85,-6.19,16.0884617
28/12/2020 10:30,28.13196,-6.44412,28.86059348,14.60196,-2.81412,14.87065927,13.53,-3.63,14.00849028,27.91196,-5.30412,28.41146248,14.60196,-2.81412,14.87065927,13.31,-2.49,13.54090839
28/12/2020 11:00,29.22248,-5.27788,29.69527495,20.47248,-2.02788,20.5726696,8.75,-3.25,9.334077351,29.06248,-4.13788,29.35557519,20.47248,-2.02788,20.5726696,8.59,-2.11,8.84534906
28/12/2020 11:30,29.89396,-4.7936,30.27585582,23.58396,-2.3436,23.70011878,6.31,-2.45,6.768943788,29.73396,-3.6436,29.95637158,23.58396,-2.3436,23.70011878,6.15,-1.3,6.285896913
28/12/2020 12:00,29.43252,-6.33388,30.10633271,17.73252,-3.14388,18.00906014,11.7,-3.19,12.12708126,29.28252,-5.21388,29.7430752,17.73252,-3.14388,18.00906014,11.55,-2.07,11.73402744
28/12/2020 12:30,31.11172,-6.59116,31.80224067,16.82172,-3.07116,17.09977449,14.29,-3.52,14.71714986,30.89172,-5.46116,31.37072892,16.82172,-3.07116,17.09977449,14.07,-2.39,14.27154512
28/12/2020 13:00,30.00024,-6.27236,30.64892983,20.55024,-4.12236,20.95963301,9.45,-2.15,9.691491113,29.81024,-5.14236,30.25052521,20.55024,-4.12236,20.95963301,9.26,-1.02,9.316007729
28/12/2020 13:30,29.9098,-6.39448,30.58570762,18.7398,-3.35448,19.03766373,11.17,-3.04,11.57629042,29.7398,-5.27448,30.20390444,18.7398,-3.35448,19.03766373,11,-1.92,11.16630646
28/12/2020 14:00,29.61796,-6.61576,30.34784729,15.71796,-2.16576,15.86646725,13.9,-4.45,14.59494776,29.38796,-5.46576,29.89191739,15.71796,-2.16576,15.86646725,13.67,-3.3,14.06267755
28/12/2020 14:30,30.79836,-6.29808,31.43572475,20.80836,-1.37808,20.85394328,9.99,-4.92,11.13582058,30.60836,-5.13808,31.03661657,20.80836,-1.37808,20.85394328,9.8,-3.76,10.49655181
28/12/2020 15:00,31.39736,-6.60552,32.08468653,16.85736,-0.51552,16.86524079,14.54,-6.09,15.76387326,31.20736,-5.44552,31.67890475,16.85736,-0.51552,16.86524079,14.35,-4.93,15.17324619
28/12/2020 15:30,31.2836,-7.28456,32.12052994,7.7436,-0.21456,7.746571949,23.54,-7.07,24.5787815,31.0336,-6.13456,31.63411379,7.7436,-0.21456,7.746571949,23.29,-5.92,24.03061589
28/12/2020 16:00,32.94356,-5.4724,33.39498925,11.20356,0.7776,11.23051283,21.74,-6.25,22.62056807,32.67356,-4.3224,32.95822606,11.20356,0.7776,11.23051283,21.47,-5.1,22.06741716
28/12/2020 16:30,34.339,-5.16452,34.72519529,12.249,0.46548,12.25784127,22.09,-5.63,22.79616196,34.099,-4.03452,34.33684832,12.249,0.46548,12.25784127,21.85,-4.5,22.30857458
28/12/2020 17:00,36.79124,-4.87432,37.11272472,14.78124,-0.63432,14.7948443,22.01,-4.24,22.414676,36.55124,-3.75432,36.74354452,14.78124,-0.63432,14.7948443,21.77,-3.12,21.99243734
28/12/2020 17:30,36.80536,-4.77944,37.11438497,15.79536,-0.91944,15.82209744,21.01,-3.86,21.36164085,36.57536,-3.67944,36.75996787,15.79536,-0.91944,15.82209744,20.78,-2.76,20.96249031
28/12/2020 18:00,36.90076,-4.81832,37.21400672,14.54076,-0.41832,14.54677603,22.36,-4.4,22.78880427,36.67076,-3.72832,36.85980207,14.54076,-0.41832,14.54677603,22.13,-3.31,22.37617036
28/12/2020 18:30,37.05932,-4.93336,37.38624399,10.57932,0.83664,10.61235027,26.48,-5.77,27.10135236,36.78932,-3.83336,36.98849436,10.57932,0.83664,10.61235027,26.21,-4.67,26.62279099
28/12/2020 19:00,37.035,-5.46752,37.43641275,9.855,0.76248,9.884452476,27.18,-6.23,27.8848579,36.745,-4.34752,37.00129667,9.855,0.76248,9.884452476,26.89,-5.11,27.37122942
28/12/2020 19:30,36.05768,-5.8294,36.52585648,9.69768,1.0206,9.751236934,26.36,-6.85,27.23549339,35.77768,-4.6994,36.08499337,9.69768,1.0206,9.751236934,26.08,-5.72,26.69990262
28/12/2020 20:00,33.9,-6.533,34.52376122,9.45,-0.963,9.498940415,24.45,-5.57,25.07643117,33.64,-5.423,34.07430893,9.45,-0.963,9.498940415,24.19,-4.46,24.59771737
28/12/2020 20:30,32.84924,-6.56696,33.49921689,9.57924,0.92304,9.623608565,23.27,-7.49,24.44571537,32.56924,-5.40696,33.01500584,9.57924,0.92304,9.623608565,22.99,-6.33,23.84552369
28/12/2020 21:00,29.10956,-7.79048,30.13400176,1.24956,0.11952,1.25526301,27.86,-7.91,28.96114121,28.83956,-6.66048,29.59868603,1.24956,0.11952,1.25526301,27.59,-6.78,28.4108518
28/12/2020 21:30,28.62156,-8.56552,29.87577329,0.42156,0.02448,0.422270179,28.2,-8.59,29.47928256,28.32156,-7.41552,29.27628217,0.42156,0.02448,0.422270179,27.9,-7.44,28.87496494
28/12/2020 22:00,27.5044,-8.9748,28.93162723,0.4644,0.0252,0.465083218,27.04,-9,28.49844908,27.1944,-7.8248,28.29775409,0.4644,0.0252,0.465083218,26.73,-7.85,27.85884779
28/12/2020 22:30,25.9428,-6.56624,26.76087404,0.2628,0.02376,0.263871896,25.68,-6.59,26.51208215,25.3028,-9.75624,27.11855281,0.2628,0.02376,0.263871896,25.04,-9.78,26.88215021
28/12/2020 23:00,23.87392,-5.311,24.45753007,0.22392,0.099,0.244828851,23.65,-5.41,24.26088622,22.93392,-12.581,26.15810099,0.22392,0.099,0.244828851,22.71,-12.68,26.01012303
28/12/2020 23:30,22.09112,-5.53012,22.77278661,0.23112,0.11988,0.260360651,21.86,-5.65,22.57835468,21.20112,-12.84012,24.78620929,0.23112,0.11988,0.260360651,20.97,-12.96,24.65162266
29/12/2020 00:00,20.26624,-5.60908,21.02813026,0.60624,-0.01908,0.606540175,19.66,-5.59,20.43926858,19.42624,-12.89908,23.31877067,0.60624,-0.01908,0.606540175,18.82,-12.88,22.80541164
29/12/2020 00:30,18.791,-5.59244,19.60553662,2.331,-0.44244,2.372617574,16.46,-5.15,17.24685768,18.031,-12.77244,22.09642923,2.331,-0.44244,2.372617574,15.7,-12.33,19.96293816
29/12/2020 01:00,18.08568,-6.92304,19.36544097,2.06568,-0.47304,2.119150939,16.02,-6.45,17.26971048,17.35568,-14.06304,22.33805547,2.06568,-0.47304,2.119150939,15.29,-13.59,20.45659307
29/12/2020 01:30,17.4622,-7.1008,18.85072384,2.3022,-0.5508,2.367172465,15.16,-6.55,16.51448152,16.7722,-14.1908,21.97010463,2.3022,-0.5508,2.367172465,14.47,-13.64,19.88543437
29/12/2020 02:00,17.23512,-7.22948,18.68996368,1.00512,-0.24948,1.03561889,16.23,-6.98,17.66729464,16.49512,-14.37948,21.88283411,1.00512,-0.24948,1.03561889,15.49,-14.13,20.96656863
29/12/2020 02:30,16.79824,-7.32572,18.32613,1.03824,-0.31572,1.085182665,15.76,-7.01,17.2487014,16.00824,-14.43572,21.55582891,1.03824,-0.31572,1.085182665,14.97,-14.12,20.5785155
29/12/2020 03:00,16.30492,-7.2876,17.85943812,1.02492,-0.3276,1.076003144,15.28,-6.96,16.79047349,15.58492,-14.4976,21.28544426,1.02492,-0.3276,1.076003144,14.56,-14.17,20.31704949
29/12/2020 03:30,16.18464,-7.31356,17.7603697,0.76464,-0.31356,0.826434633,15.42,-7,16.93447371,15.46464,-14.51356,21.20845384,0.76464,-0.31356,0.826434633,14.7,-14.2,20.43844417
29/12/2020 04:00,16.02916,-7.31968,17.62134177,0.56916,-0.22968,0.613755658,15.46,-7.09,17.00822448,15.30916,-14.56968,21.13399998,0.56916,-0.22968,0.613755658,14.74,-14.34,20.56461038
29/12/2020 04:30,15.62424,-7.20188,17.20418412,1.52424,-0.46188,1.592683494,14.1,-6.74,15.62810289,14.93424,-14.54188,20.84461077,1.52424,-0.46188,1.592683494,13.41,-14.08,19.44413793
29/12/2020 05:00,15.49656,-7.0706,17.03340119,2.35656,-0.5706,2.424656552,13.14,-6.5,14.65979536,14.82656,-14.3706,20.64802716,2.35656,-0.5706,2.424656552,12.47,-13.8,18.59948655
29/12/2020 05:30,15.67376,-6.83096,17.0976246,4.07376,-0.84096,4.159655546,11.6,-5.99,13.05527097,15.05376,-14.07096,20.60600896,4.07376,-0.84096,4.159655546,10.98,-13.23,17.19282699
29/12/2020 06:00,15.97256,-6.5902,17.27869813,5.36256,-1.0602,5.466358367,10.61,-5.53,11.96465628,15.37256,-13.8702,20.70502473,5.36256,-1.0602,5.466358367,10.01,-12.81,16.25718918
29/12/2020 06:30,17.40516,-6.26584,18.49865794,7.53516,-1.63584,7.71068147,9.87,-4.63,10.90200899,16.81516,-13.54584,21.59257713,7.53516,-1.63584,7.71068147,9.28,-11.91,15.09855953
29/12/2020 07:00,18.80348,-6.16088,19.78704886,5.79348,-1.19088,5.914609512,13.01,-4.97,13.92698819,18.14348,-13.53088,22.63339524,5.79348,-1.19088,5.914609512,12.35,-12.34,17.45846786
29/12/2020 07:30,20.13644,-6.108,21.04243046,4.00644,-0.738,4.073844066,16.13,-5.37,17.00040588,19.39644,-13.458,23.60804203,4.00644,-0.738,4.073844066,15.39,-12.72,19.966234
29/12/2020 08:00,21.44532,-5.8436,22.22722229,3.68532,-0.7236,3.755686417,17.76,-5.12,18.48328975,20.65532,-13.1336,24.47720763,3.68532,-0.7236,3.755686417,16.97,-12.41,21.02353443
29/12/2020 08:30,22.93816,-5.52768,23.59479668,3.27816,-0.60768,3.334007794,19.66,-4.92,20.26627741,22.09816,-12.76768,25.52140921,3.27816,-0.60768,3.334007794,18.82,-12.16,22.4066508
29/12/2020 09:00,25.06096,-5.0812,25.57088793,3.81096,-0.5112,3.84509318,21.25,-4.57,21.73585517,24.20096,-12.3012,27.14785418,3.81096,-0.5112,3.84509318,20.39,-11.79,23.55326304
29/12/2020 09:30,26.76508,-4.62588,27.16189009,4.82508,-0.87588,4.903933399,21.94,-3.75,22.25816929,25.87508,-11.77588,28.42870231,4.82508,-0.87588,4.903933399,21.05,-10.9,23.70469363
29/12/2020 10:00,28.3036,-4.30452,28.62905282,4.0536,-0.70452,4.114367678,24.25,-3.6,24.51576024,27.3636,-11.42452,29.65276146,4.0536,-0.70452,4.114367678,23.31,-10.72,25.65686068
29/12/2020 10:30,29.51768,-4.20056,29.8150656,6.81768,-0.34056,6.826180608,22.7,-3.86,23.02584635,28.61768,-11.30056,30.76807217,6.81768,-0.34056,6.826180608,21.8,-10.96,24.40003279
29/12/2020 11:00,29.29908,-5.2004,29.75702016,7.30908,-0.3204,7.316099139,21.99,-4.88,22.52497503,28.41908,-12.3204,30.9747698,7.30908,-0.3204,7.316099139,21.11,-12,24.28234132
29/12/2020 11:30,29.30068,-5.02092,29.72775616,8.41068,-0.52092,8.42679629,20.89,-4.5,21.36918576,28.44068,-12.12092,30.91583705,8.41068,-0.52092,8.42679629,20.03,-11.6,23.14650946
29/12/2020 12:00,30.05076,-5.1662,30.49160211,9.50076,-0.8262,9.53661612,20.55,-4.34,21.00328784,29.30076,-10.8862,31.25770124,9.50076,-0.8262,9.53661612,19.8,-10.06,22.20908823
29/12/2020 12:30,31.3552,-7.0764,32.14380195,9.4752,-1.0764,9.536144504,21.88,-6,22.68775881,31.0952,-5.9464,31.65866605,9.4752,-1.0764,9.536144504,21.62,-4.87,22.16170797
29/12/2020 13:00,32.32316,-6.93316,33.05836324,8.45316,-0.89316,8.500214631,23.87,-6.04,24.62231711,32.05316,-5.81316,32.57603253,8.45316,-0.89316,8.500214631,23.6,-4.92,24.10739306
29/12/2020 13:30,32.89456,-6.89396,33.60920651,7.50456,-0.63396,7.531289802,25.39,-6.26,26.15032887,32.61456,-5.78396,33.12346173,7.50456,-0.63396,7.531289802,25.11,-5.15,25.63268616
29/12/2020 14:00,32.44552,-6.84832,33.16038683,11.67552,-1.31832,11.74971212,20.77,-5.53,21.49357578,32.19552,-5.72832,32.70114919,11.67552,-1.31832,11.74971212,20.52,-4.41,20.98853258
29/12/2020 14:30,31.6562,-6.913,32.4022309,13.8762,-2.043,14.02578965,17.78,-4.87,18.43489354,31.4262,-5.793,31.95567079,13.8762,-2.043,14.02578965,17.55,-3.75,17.94616951
29/12/2020 15:00,31.01368,-6.957,31.78440177,14.41368,-1.917,14.54060041,16.6,-5.04,17.34824487,30.78368,-5.817,31.3284606,14.41368,-1.917,14.54060041,16.37,-3.9,16.82815795
29/12/2020 15:30,30.61608,-6.89124,31.38205767,12.10608,-1.46124,12.19394913,18.51,-5.43,19.29002333,30.37608,-5.76124,30.91760215,12.10608,-1.46124,12.19394913,18.27,-4.3,18.76920084
29/12/2020 16:00,31.412,-6.71992,32.12275002,13.932,-1.87992,14.05826174,17.48,-4.84,18.13769555,31.192,-5.58992,31.68892661,13.932,-1.87992,14.05826174,17.26,-3.71,17.65422612
29/12/2020 16:30,33.70868,-5.96792,34.23289612,18.95868,-0.81792,18.97631525,14.75,-5.15,15.6232199,33.48868,-4.82792,33.83490062,18.95868,-0.81792,18.97631525,14.53,-4.01,15.07318812
29/12/2020 17:00,36.29088,-5.70656,36.73680441,17.48088,-0.55656,17.48973769,18.81,-5.15,19.50227166,36.05088,-4.58656,36.34147055,17.48088,-0.55656,17.48973769,18.57,-4.03,19.00225776
29/12/2020 17:30,37.52764,-5.75628,37.96654479,21.97764,-2.09628,22.07738775,15.55,-3.66,15.97492097,37.31764,-4.64628,37.60577313,21.97764,-2.09628,22.07738775,15.34,-2.55,15.5505016
29/12/2020 18:00,37.5904,-5.71664,38.02260045,23.0904,-2.36664,23.21136698,14.5,-3.35,14.88195216,37.3904,-4.58664,37.67066868,23.0904,-2.36664,23.21136698,14.3,-2.22,14.47129573
29/12/2020 18:30,37.18628,-6.02888,37.67183051,20.72628,-1.83888,20.80769479,16.46,-4.19,16.98492567,36.97628,-4.89888,37.2993875,20.72628,-1.83888,20.80769479,16.25,-3.06,16.53560099
29/12/2020 19:00,36.37268,-6.44836,36.93985919,19.46268,-1.54836,19.524173,16.91,-4.9,17.60562694,36.15268,-5.31836,36.54177369,19.46268,-1.54836,19.524173,16.69,-3.77,17.11049386
29/12/2020 19:30,35.26356,-6.8538,35.92343578,17.95356,-1.3338,18.00303694,17.31,-5.52,18.1688332,35.04356,-5.7038,35.50471,17.95356,-1.3338,18.00303694,17.09,-4.37,17.63986961
29/12/2020 20:00,32.39192,-8.1336,33.39748389,9.96192,-1.8036,10.12387391,22.43,-6.33,23.30608933,32.14192,-6.9936,32.89397304,9.96192,-1.8036,10.12387391,22.18,-5.19,22.77912421
29/12/2020 20:30,31.23764,-8.04072,32.25590381,12.97764,-1.35072,13.04774251,18.26,-6.69,19.44694578,31.01764,-6.88072,31.77165874,12.97764,-1.35072,13.04774251,18.04,-5.53,18.8685585
29/12/2020 21:00,29.24876,-8.90484,30.57427247,9.87876,-2.45484,10.17920127,19.37,-6.45,20.41566555,29.01876,-7.76484,30.03965999,9.87876,-2.45484,10.17920127,19.14,-5.31,19.86292275
29/12/2020 21:30,28.89256,-9.6458,30.4601622,9.95256,-2.8458,10.35142638,18.94,-6.8,20.12370741,28.65256,-8.4758,29.87989927,9.95256,-2.8458,10.35142638,18.7,-5.63,19.52912952
29/12/2020 22:00,27.88784,-7.79896,28.957821,5.39784,-1.21896,5.533763651,22.49,-6.58,23.4328082,27.62784,-6.64896,28.41665378,5.39784,-1.21896,5.533763651,22.23,-5.43,22.88357053
29/12/2020 22:30,26.61596,-6.89276,27.49398965,3.31596,-0.39276,3.339139281,23.3,-6.5,24.18966722,26.34596,-5.74276,26.96458605,3.31596,-0.39276,3.339139281,23.03,-5.35,23.64325274
29/12/2020 23:00,24.4972,-7.40968,25.5932836,1.5372,-0.31968,1.570088896,22.96,-7.09,24.02976696,24.2372,-6.24968,25.02998929,1.5372,-0.31968,1.570088896,22.7,-5.93,23.4617753
29/12/2020 23:30,22.14924,-8.49484,23.72237634,2.10924,-0.56484,2.183560762,20.04,-7.93,21.55194887,21.91924,-7.19484,23.0698679,2.10924,-0.56484,2.183560762,19.81,-6.63,20.89002154
30/12/2020 00:00,20.46216,-9.5054,22.56219451,1.89216,-0.4554,1.946190799,18.57,-9.05,20.65786533,20.26216,-7.9154,21.75336032,1.89216,-0.4554,1.946190799,18.37,-7.46,19.82696396
30/12/2020 00:30,19.21636,-9.44716,21.41301762,2.28636,-0.49716,2.339788477,16.93,-8.95,19.15012794,19.03636,-7.85716,20.59412453,2.28636,-0.49716,2.339788477,16.75,-7.36,18.29568528
30/12/2020 01:00,18.40536,-9.37968,20.6575815,2.11536,-0.49968,2.173574943,16.29,-8.88,18.55312642,18.23536,-7.79968,19.83339009,2.11536,-0.49968,2.173574943,16.12,-7.3,17.69588653
30/12/2020 01:30,17.64024,-9.57572,20.07168356,3.81024,-0.76572,3.886419429,13.83,-8.81,16.39771326,17.48024,-7.96572,19.20967167,3.81024,-0.76572,3.886419429,13.67,-7.2,15.45020712
30/12/2020 02:00,17.34956,-9.68196,19.86825563,1.96956,-0.38196,2.006255227,15.38,-9.3,17.97315776,17.17956,-8.09196,18.98992097,1.96956,-0.38196,2.006255227,15.21,-7.71,17.05251301
30/12/2020 02:30,16.82136,-9.6292,19.38245714,1.61136,-0.3492,1.648763685,15.21,-9.28,17.81747737,16.66136,-8.0192,18.49076758,1.61136,-0.3492,1.648763685,15.05,-7.67,16.89175539
30/12/2020 03:00,16.49028,-9.60288,19.08257422,1.16028,-0.27288,1.191936732,15.33,-9.33,17.94596891,16.31028,-7.98288,18.15906404,1.16028,-0.27288,1.191936732,15.15,-7.71,16.99901762
30/12/2020 03:30,16.42024,-9.69512,19.06881311,1.20024,-0.28512,1.233640739,15.22,-9.41,17.89403532,16.25024,-8.07512,18.14601507,1.20024,-0.28512,1.233640739,15.05,-7.79,16.94658078
30/12/2020 04:00,16.22176,-9.6704,18.88550062,0.94176,-0.2304,0.969533938,15.28,-9.44,17.96084631,16.05176,-8.0504,17.95739233,0.94176,-0.2304,0.969533938,15.11,-7.82,17.01365628
30/12/2020 04:30,16.36692,-9.67048,19.01037227,0.46692,-0.06048,0.470820684,15.9,-9.61,18.57853869,16.19692,-8.04048,18.08285199,0.46692,-0.06048,0.470820684,15.73,-7.98,17.63840412
30/12/2020 05:00,16.37752,-9.51608,18.94146087,0.58752,-0.13608,0.603073393,15.79,-9.38,18.36596036,16.20752,-7.88608,18.02426038,0.58752,-0.13608,0.603073393,15.62,-7.75,17.43694067
30/12/2020 05:30,16.88288,-9.4178,19.33200957,0.63288,-0.0378,0.634007835,16.25,-9.38,18.76291289,16.70288,-7.8078,18.43767722,0.63288,-0.0378,0.634007835,16.07,-7.77,17.84986835
30/12/2020 06:00,17.38704,-9.29204,19.71423768,1.33704,-0.30204,1.370731237,16.05,-8.99,18.39626593,17.21704,-7.67204,18.84904942,1.33704,-0.30204,1.370731237,15.88,-7.37,17.50689293
30/12/2020 06:30,18.88628,-8.98404,20.91421877,0.83628,-0.10404,0.84272686,18.05,-8.88,20.1160856,18.70628,-7.37404,20.10724689,0.83628,-0.10404,0.84272686,17.87,-7.27,19.29222123
30/12/2020 07:00,19.91508,-8.75236,21.75348747,0.68508,-0.16236,0.704056373,19.23,-8.59,21.06136273,19.73508,-7.15236,20.99117996,0.68508,-0.16236,0.704056373,19.05,-6.99,20.29193436
30/12/2020 07:30,21.25332,-8.58724,22.92257189,0.55332,-0.05724,0.556272811,20.7,-8.53,22.38863328,21.04332,-7.01724,22.18249251,0.55332,-0.05724,0.556272811,20.49,-6.96,21.63981747
30/12/2020 08:00,22.46364,-8.39104,23.97967211,0.86364,-0.22104,0.891477836,21.6,-8.17,23.09348176,22.26364,-6.82104,23.28510796,0.86364,-0.22104,0.891477836,21.4,-6.6,22.39464222
30/12/2020 08:30,24.0828,-7.9248,25.3531795,0.8928,-0.2448,0.925753142,23.19,-7.68,24.42864098,23.8728,-6.3748,24.70928277,0.8928,-0.2448,0.925753142,22.98,-6.13,23.78355104
30/12/2020 09:00,25.88428,-8.62848,27.28454908,0.76428,-0.07848,0.768298789,25.12,-8.55,26.53520115,25.66428,-7.10848,26.63054179,0.76428,-0.07848,0.768298789,24.9,-7.03,25.87336275
30/12/2020 09:30,27.71864,-8.56436,29.01157124,0.72864,-0.05436,0.730664943,26.99,-8.51,28.29982685,27.49864,-7.02436,28.38162848,0.72864,-0.05436,0.730664943,26.77,-6.97,27.66249808
30/12/2020 10:00,28.79464,-8.96288,30.1573293,0.94464,-0.00288,0.94464439,27.85,-8.96,29.25583873,28.55464,-7.45288,29.51123321,0.94464,-0.00288,0.94464439,27.61,-7.45,28.59745793
30/12/2020 10:30,29.31636,-9.77796,30.90400404,0.66636,0.03204,0.667129831,28.65,-9.81,30.28297542,29.06636,-8.25796,30.21667068,0.66636,0.03204,0.667129831,28.4,-8.29,29.58520069
30/12/2020 11:00,30.87188,-9.624,32.33719763,0.55188,0.036,0.553052922,30.32,-9.66,31.82165929,30.62188,-8.104,31.67608484,0.55188,0.036,0.553052922,30.07,-8.14,31.15227921
30/12/2020 11:30,31.54672,-9.38484,32.91307893,0.48672,0.06516,0.491062302,31.06,-9.45,32.46576813,31.28672,-7.87484,32.26254722,0.48672,0.06516,0.491062302,30.8,-7.94,31.80697408
30/12/2020 12:00,32.2734,-9.24132,33.57043853,0.4734,0.05868,0.477022958,31.8,-9.3,33.13200869,32.0134,-7.74132,32.93608682,0.4734,0.05868,0.477022958,31.54,-7.8,32.49017698
30/12/2020 12:30,32.89152,-9.16084,34.14341924,0.46152,0.11916,0.476654819,32.43,-9.28,33.73163649,32.63152,-7.66084,33.51871965,0.46152,0.11916,0.476654819,32.17,-7.78,33.09739114
30/12/2020 13:00,33.04548,-9.07628,34.26926622,2.98548,-0.74628,3.077340519,30.06,-8.33,31.1928277,32.79548,-7.58628,33.66147877,2.98548,-0.74628,3.077340519,29.81,-6.84,30.58466446
30/12/2020 13:30,32.86176,-9.11288,34.10190394,6.16176,-1.98288,6.472951366,26.7,-7.13,27.63560927,32.64176,-7.63288,33.52231127,6.16176,-1.98288,6.472951366,26.48,-5.65,27.07605769
30/12/2020 14:00,33.06312,-9.2122,34.32250767,1.38312,-0.1422,1.39041065,31.68,-9.07,32.95280413,32.80312,-7.7222,33.69980793,1.38312,-0.1422,1.39041065,31.42,-7.58,32.32139848
30/12/2020 14:30,32.65692,-9.39096,33.98035541,1.72692,-0.21096,1.739757687,30.93,-9.18,32.26355994,32.39692,-7.90096,33.346448,1.72692,-0.21096,1.739757687,30.67,-7.69,31.61937697
30/12/2020 15:00,32.685,-9.56776,34.05658903,0.225,0.28224,0.360949328,32.46,-9.85,33.92158752,32.415,-8.05776,33.4014928,0.225,0.28224,0.360949328,32.19,-8.34,33.25284499
30/12/2020 15:30,32.9418,-9.38588,34.25283829,2.0718,0.38412,2.107107832,30.87,-9.77,32.37915688,32.6918,-7.88588,33.62946462,2.0718,0.38412,2.107107832,30.62,-8.27,31.71714521
30/12/2020 16:00,34.74688,-8.80516,35.84517419,7.79688,1.28484,7.902034647,26.95,-10.09,28.77691088,34.51688,-7.28516,35.27730944,7.79688,1.28484,7.902034647,26.72,-8.57,28.0607074
30/12/2020 16:30,36.12412,-8.49124,37.10866748,8.12412,1.32876,8.232067111,28,-9.82,29.67208115,35.88412,-6.98124,36.55691152,8.12412,1.32876,8.232067111,27.76,-8.31,28.97712374
30/12/2020 17:00,37.49332,-8.11128,38.3606818,10.27332,0.55872,10.28850193,27.22,-8.67,28.56741675,37.27332,-6.59128,37.8516229,10.27332,0.55872,10.28850193,27,-7.15,27.9306731
30/12/2020 17:30,38.17328,-8.15204,39.03402442,12.92328,-0.39204,12.92922509,25.25,-7.76,26.41552763,37.96328,-6.62204,38.53650272,12.92328,-0.39204,12.92922509,25.04,-6.23,25.80338156
30/12/2020 18:00,38.369,-8.06848,39.20816918,13.149,-0.52848,13.15961596,25.22,-7.54,26.32299375,38.159,-6.52848,38.71343865,13.149,-0.52848,13.15961596,25.01,-6,25.71964424
30/12/2020 18:30,37.88168,-8.121,38.74238403,13.17168,-0.531,13.18237896,24.71,-7.59,25.84941392,37.68168,-6.591,38.25376176,13.17168,-0.531,13.18237896,24.51,-6.06,25.24804349
30/12/2020 19:00,36.8194,-8.404,37.7663267,13.1994,-0.594,13.21275885,23.62,-7.81,24.87771091,36.6194,-6.874,37.25898995,13.1994,-0.594,13.21275885,23.42,-6.28,24.24736687
30/12/2020 19:30,35.37268,-7.55408,36.17030018,13.25268,-0.69408,13.27084301,22.12,-6.86,23.15931778,35.17268,-5.99408,35.67977597,13.25268,-0.69408,13.27084301,21.92,-5.3,22.55163852
30/12/2020 20:00,33.28668,-6.17184,33.85402006,9.25668,-1.49184,9.37612453,24.03,-4.68,24.48148893,33.09668,-4.64184,33.420606,9.25668,-1.49184,9.37612453,23.84,-3.15,24.04720566
30/12/2020 20:30,32.17968,-6.4512,32.81996018,10.39968,-1.4112,10.49499069,21.78,-5.04,22.35553623,31.99968,-4.9112,32.3743634,10.39968,-1.4112,10.49499069,21.6,-3.5,21.88172754
30/12/2020 21:00,31.43684,-6.58544,32.11919876,13.32684,-0.68544,13.34445549,18.11,-5.9,19.04683963,31.25684,-5.00544,31.65508611,13.32684,-0.68544,13.34445549,17.93,-4.32,18.44308271
30/12/2020 21:30,30.0464,-7.1194,30.87834208,4.4964,0.2106,4.501329284,25.55,-7.33,26.58065838,29.8364,-5.5894,30.35543044,4.4964,0.2106,4.501329284,25.34,-5.8,25.99529958
30/12/2020 22:00,28.27376,-8.0756,29.40443538,0.83376,0.1044,0.840270848,27.44,-8.18,28.63330229,28.04376,-6.5356,28.79525208,0.83376,0.1044,0.840270848,27.21,-6.64,28.00845765
30/12/2020 22:30,26.57124,-8.46788,27.88791471,0.83124,-0.13788,0.842597669,25.74,-8.33,27.05432498,26.34124,-6.92788,27.2370418,0.83124,-0.13788,0.842597669,25.51,-6.79,26.39818554
30/12/2020 23:00,24.5888,-8.8336,26.1274104,0.9288,-0.1836,0.946772623,23.66,-8.65,25.19162758,24.3888,-7.2736,25.45032067,0.9288,-0.1836,0.946772623,23.46,-7.09,24.50795177
30/12/2020 23:30,22.71012,-9.20712,24.50552201,0.42012,0.00288,0.420129871,22.29,-9.21,24.11779841,22.50012,-7.61712,23.75449257,0.42012,0.00288,0.420129871,22.08,-7.62,23.35788518
31/12/2020 00:00,21.03008,-9.296,22.99303983,0.64008,0.054,0.642353802,20.39,-9.35,22.43155367,20.83008,-7.726,22.21673488,0.64008,0.054,0.642353802,20.19,-7.78,21.63710933
31/12/2020 00:30,20.0386,-9.41664,22.14088072,0.5886,0.06336,0.59200038,19.45,-9.48,21.63730344,19.8586,-7.85664,21.35628212,0.5886,0.06336,0.59200038,19.27,-7.92,20.83408985
31/12/2020 01:00,19.25844,-9.45368,21.45366115,0.56844,-0.01368,0.568604587,18.69,-9.44,20.93871295,19.07844,-7.88368,20.64314131,0.56844,-0.01368,0.568604587,18.51,-7.87,20.11360236
31/12/2020 01:30,18.63376,-9.5884,20.9560117,0.47376,0.0216,0.474252146,18.16,-9.61,20.54598988,18.46376,-8.0084,20.12572741,0.47376,0.0216,0.474252146,17.99,-8.03,19.70078679
31/12/2020 02:00,17.83828,-9.54432,20.23112151,2.34828,-0.63432,2.432443385,15.49,-8.91,17.86975657,17.66828,-7.96432,19.38036406,2.34828,-0.63432,2.432443385,15.32,-7.33,16.98326529
31/12/2020 02:30,17.89396,-9.46604,20.24351051,0.90396,-0.08604,0.908045463,16.99,-9.38,19.40733109,17.72396,-7.89604,19.40325245,0.90396,-0.08604,0.908045463,16.82,-7.81,18.54477015
31/12/2020 03:00,17.49904,-9.54796,19.93439091,0.86904,-0.14796,0.881545622,16.63,-9.4,19.10279822,17.32904,-7.96796,19.07312281,0.86904,-0.14796,0.881545622,16.46,-7.82,18.22317206
31/12/2020 03:30,17.1676,-9.72924,19.73283053,0.5076,0.05076,0.510131687,16.66,-9.78,19.31848855,16.9876,-8.12924,18.83250107,0.5076,0.05076,0.510131687,16.48,-8.18,18.39844559
31/12/2020 04:00,16.98968,-9.5272,19.47862332,0.40968,0.0828,0.417963566,16.58,-9.61,19.16372876,16.81968,-7.9272,18.5941425,0.40968,0.0828,0.417963566,16.41,-8.01,18.26056407
31/12/2020 04:30,17.05384,-9.44864,19.49641651,0.39384,0.08136,0.402155934,16.66,-9.53,19.19313679,16.88384,-7.83864,18.61473422,0.39384,0.08136,0.402155934,16.49,-7.92,18.29334578
31/12/2020 05:00,16.63848,-9.3524,19.08681227,4.84848,-1.4724,5.067121478,11.79,-7.88,14.18092028,16.49848,-7.7624,18.23334023,4.84848,-1.4724,5.067121478,11.65,-6.29,13.23958459
31/12/2020 05:30,17.19508,-9.36008,19.57758601,2.12508,-0.46008,2.174313366,15.07,-8.9,17.50185419,17.02508,-7.77008,18.71436593,2.12508,-0.46008,2.174313366,14.9,-7.31,16.59656892
31/12/2020 06:00,17.95084,-9.20468,20.17321964,0.69084,-0.00468,0.690855852,17.26,-9.2,19.5588241,17.78084,-7.60468,19.3388063,0.69084,-0.00468,0.690855852,17.09,-7.6,18.70369215
31/12/2020 06:30,19.73076,-8.85172,21.62535172,2.30076,-0.08172,2.302210837,17.43,-8.77,19.51199118,19.55076,-7.26172,20.8558096,2.30076,-0.08172,2.302210837,17.25,-7.18,18.68461667
31/12/2020 07:00,20.98596,-8.57392,22.66986152,3.22596,-0.04392,3.226258962,17.76,-8.53,19.70224606,20.81596,-6.98392,21.956305,3.22596,-0.04392,3.226258962,17.59,-6.94,18.90956636
31/12/2020 07:30,22.16576,-8.4344,23.71623958,2.97576,0.0756,2.976720164,19.19,-8.51,20.99228906,21.96576,-6.8444,23.00739933,2.97576,0.0756,2.976720164,18.99,-6.92,20.21154373
31/12/2020 08:00,23.57336,-8.27428,24.98333467,3.12336,0.04572,3.123694609,20.45,-8.32,22.07770142,23.39336,-6.71428,24.33784806,3.12336,0.04572,3.123694609,20.27,-6.76,21.36751038
31/12/2020 08:30,24.67264,-8.45308,26.08052388,1.59264,0.01692,1.592729875,23.08,-8.47,24.58510321,24.45264,-6.92308,25.41378838,1.59264,0.01692,1.592729875,22.86,-6.94,23.89023231
31/12/2020 09:00,26.5404,-8.74808,27.94497693,0.6804,-0.02808,0.680979182,25.86,-8.72,27.2906211,26.3204,-7.21808,27.29219916,0.6804,-0.02808,0.680979182,25.64,-7.19,26.62903866
31/12/2020 09:30,28.35096,-9.93648,30.04181366,0.57096,0.08352,0.577036318,27.78,-10.02,29.5318269,28.11096,-8.42648,29.34674833,0.57096,0.08352,0.577036318,27.54,-8.51,28.82484519
31/12/2020 10:00,29.81292,-9.82344,31.38965072,2.48292,0.28656,2.4994016,27.33,-10.11,29.14002402,29.57292,-8.30344,30.71652183,2.48292,0.28656,2.4994016,27.09,-8.59,28.41929274
31/12/2020 10:30,30.72664,-9.44848,32.14654227,3.71664,0.10152,3.718026251,27.01,-9.55,28.64860555,30.48664,-7.92848,31.50073037,3.71664,0.10152,3.718026251,26.77,-8.03,27.94841319
31/12/2020 11:00,31.36868,-9.29324,32.71633223,4.82868,-0.18324,4.832155569,26.54,-9.11,28.06000178,31.12868,-7.78324,32.08696844,4.82868,-0.18324,4.832155569,26.3,-7.6,27.37608445
31/12/2020 11:30,31.89936,-9.07956,33.16636215,4.86936,0.01044,4.869371192,27.03,-9.09,28.51752093,31.66936,-7.56956,32.56142812,4.86936,0.01044,4.869371192,26.8,-7.58,27.85132672
31/12/2020 12:00,31.76568,-9.18452,33.06680864,1.70568,0.01548,1.705750243,30.06,-9.2,31.43634203,31.51568,-7.66452,32.43428668,1.70568,0.01548,1.705750243,29.81,-7.68,30.78341274
31/12/2020 12:30,32.51884,-9.11944,33.77334957,1.60884,0.25056,1.628234154,30.91,-9.37,32.29899379,32.25884,-7.61944,33.14647227,1.60884,0.25056,1.628234154,30.65,-7.87,31.6442633
31/12/2020 13:00,32.71452,-8.92448,33.90997143,5.29452,-0.02448,5.294576593,27.42,-8.9,28.82822228,32.48452,-7.39448,33.31549751,5.29452,-0.02448,5.294576593,27.19,-7.37,28.17113771
31/12/2020 13:30,32.25216,-9.08604,33.50758045,4.68216,0.09396,4.683102684,27.57,-9.18,29.05817097,32.01216,-7.54604,32.88952884,4.68216,0.09396,4.683102684,27.33,-7.64,28.3777818
31/12/2020 14:00,31.85856,-9.26092,33.17728869,4.58856,0.28908,4.597657025,27.27,-9.55,28.8938644,31.62856,-7.72092,32.55730968,4.58856,0.28908,4.597657025,27.04,-8.01,28.20144854
31/12/2020 14:30,31.39404,-9.49,32.79704023,4.60404,0.36,4.618093148,26.79,-9.85,28.54341605,31.15404,-7.94,32.14992703,4.60404,0.36,4.618093148,26.55,-8.3,27.81712602
31/12/2020 15:00,32.08884,-9.41168,33.44059469,4.93884,0.32832,4.949740859,27.15,-9.74,28.84423859,31.85884,-7.87168,32.81690162,4.93884,0.32832,4.949740859,26.92,-8.2,28.1411869
31/12/2020 15:30,31.99492,-9.76548,33.45204785,3.27492,-0.73548,3.356491001,28.72,-9.03,30.10613393,31.75492,-8.25548,32.81048452,3.27492,-0.73548,3.356491001,28.48,-7.52,29.45608256
31/12/2020 16:00,32.3776,-9.60392,33.77194488,0.6876,0.31608,0.756769665,31.69,-9.92,33.20636234,32.1176,-8.08392,33.11932959,0.6876,0.31608,0.756769665,31.43,-8.4,32.53313542
31/12/2020 16:30,34.62616,-8.6118,35.68100413,4.55616,0.2682,4.564047018,30.07,-8.88,31.35377649,34.38616,-7.1318,35.11795226,4.55616,0.2682,4.564047018,29.83,-7.4,30.73416503
31/12/2020 17:00,38.7534,-7.55284,39.48254556,9.9234,1.30716,10.00912258,28.83,-8.86,30.1607112,38.5234,-6.05284,38.99601543,9.9234,1.30716,10.00912258,28.6,-7.36,29.53184044
31/12/2020 17:30,39.46632,-7.31628,40.13873899,9.97632,1.41372,10.07598953,29.49,-8.73,30.75504837,39.23632,-5.81628,39.66507179,9.97632,1.41372,10.07598953,29.26,-7.23,30.14001493
31/12/2020 18:00,39.58136,-7.33732,40.25568686,9.98136,1.37268,10.07530634,29.6,-8.71,30.85488778,39.33136,-5.81732,39.75923907,9.98136,1.37268,10.07530634,29.35,-7.19,30.21785234
31/12/2020 18:30,37.60108,-8.09532,38.46264971,6.93108,-0.35532,6.940181717,30.67,-7.74,31.63157442,37.36108,-6.60532,37.94048696,6.93108,-0.35532,6.940181717,30.43,-6.25,31.06521205
31/12/2020 19:00,36.13628,-8.69344,37.16727904,4.52628,0.10656,4.527534171,31.61,-8.8,32.81207247,35.89628,-7.17344,36.60602627,4.52628,0.10656,4.527534171,31.37,-7.28,32.20365352
31/12/2020 19:30,34.4086,-9.15088,35.60463957,6.4386,-0.56088,6.462983547,27.97,-8.59,29.25934039,34.1786,-7.61088,35.01574206,6.4386,-0.56088,6.462983547,27.74,-7.05,28.62184655
31/12/2020 20:00,32.70836,-9.73516,34.12638501,4.69836,0.02484,4.698425663,28.01,-9.76,29.66172112,32.46836,-8.20516,33.48908855,4.69836,0.02484,4.698425663,27.77,-8.23,28.9638706
31/12/2020 20:30,31.09088,-10.11596,32.69519026,4.61088,0.10404,4.612053631,26.48,-10.22,28.38377706,30.87088,-8.57596,32.03994884,4.61088,0.10404,4.612053631,26.26,-8.68,27.65736792
31/12/2020 21:00,30.36724,-10.52552,32.13963031,4.55724,0.02448,4.557305749,25.81,-10.55,27.88294461,30.13724,-8.96552,31.44254735,4.55724,0.02448,4.557305749,25.58,-8.99,27.11376956
31/12/2020 21:30,30.18024,-11.12456,32.16524089,4.44024,0.05544,4.440586093,25.74,-11.18,28.06314309,29.96024,-9.53456,31.44079858,4.44024,0.05544,4.440586093,25.52,-9.59,27.26240085
31/12/2020 22:00,29.09772,-11.33744,31.22843024,4.43772,0.14256,4.440009251,24.66,-11.48,27.20121321,28.86772,-9.74744,30.46896527,4.43772,0.14256,4.440009251,24.43,-9.89,26.35596707
31/12/2020 22:30,26.90224,-11.7718,29.36504371,0.64224,0.1782,0.666503907,26.26,-11.95,28.85117155,26.67224,-10.1818,28.54956108,0.64224,0.1782,0.666503907,26.03,-10.36,28.01589727
31/12/2020 23:00,25.73812,-10.113,27.65363611,0.07812,0.207,0.221250388,25.66,-10.32,27.65751254,25.50812,-8.553,26.9038658,0.07812,0.207,0.221250388,25.43,-8.76,26.89651464
31/12/2020 23:30,24.59088,-10.34652,26.67886533,0.11088,0.21348,0.240557862,24.48,-10.56,26.66053263,24.38088,-8.77652,25.91244128,0.11088,0.21348,0.240557862,24.27,-8.99,25.8815185
01/01/2021 00:00,23.55656,-10.56468,25.81712576,0.10656,0.17532,0.205163681,23.45,-10.74,25.79244269,23.33656,-8.99468,25.00998403,0.10656,0.17532,0.205163681,23.23,-9.17,24.97442292
01/01/2021 00:30,22.73532,-10.70324,25.1287509,0.08532,0.26676,0.280072134,22.65,-10.97,25.16671214,22.52532,-9.12324,24.30274777,0.08532,0.26676,0.280072134,22.44,-9.39,24.32541264
01/01/2021 01:00,21.7244,-10.78852,24.25575641,0.1044,0.32148,0.338007027,21.62,-11.11,24.30753998,21.5244,-9.19852,23.40753224,0.1044,0.32148,0.338007027,21.42,-9.52,23.44028157
01/01/2021 01:30,20.61744,-10.85888,23.30223395,0.12744,0.23112,0.263926899,20.49,-11.09,23.29867378,20.43744,-9.26888,22.44105813,0.12744,0.23112,0.263926899,20.31,-9.5,22.42200036
01/01/2021 02:00,19.66008,-11.04292,22.54916468,0.10008,0.21708,0.239039187,19.56,-11.26,22.56947496,19.47008,-9.45292,21.64351431,0.10008,0.21708,0.239039187,19.37,-9.67,21.64961432
01/01/2021 02:30,18.90108,-11.18068,21.9603832,0.09108,0.22932,0.246745271,18.81,-11.41,22.00009545,18.71108,-9.57068,21.01671788,0.09108,0.22932,0.246745271,18.62,-9.8,21.04149234
01/01/2021 03:00,18.15136,-11.27372,21.36746668,0.08136,0.29628,0.307247926,18.07,-11.57,21.45669592,17.96136,-9.64372,20.38655902,0.08136,0.29628,0.307247926,17.88,-9.94,20.45722366
01/01/2021 03:30,17.64776,-11.34824,20.98156296,0.07776,0.31176,0.321311244,17.57,-11.66,21.08697465,17.46776,-9.71824,19.98916777,0.07776,0.31176,0.321311244,17.39,-10.03,20.07518369
01/01/2021 04:00,17.07752,-11.36692,20.51459382,2.65752,-0.73692,2.757800507,14.42,-10.63,17.91461135,16.91752,-9.71692,19.50951094,2.65752,-0.73692,2.757800507,14.26,-8.98,16.85194351
01/01/2021 04:30,16.97928,-11.38252,20.44156821,0.08928,0.17748,0.198670755,16.89,-11.56,20.46718593,16.78928,-9.74252,19.4112498,0.08928,0.17748,0.198670755,16.7,-9.92,19.42411903
01/01/2021 05:00,16.7098,-11.38224,20.21813056,0.1098,0.07776,0.134546117,16.6,-11.46,20.17155423,16.5398,-9.72224,19.18559185,0.1098,0.07776,0.134546117,16.43,-9.8,19.13073182
01/01/2021 05:30,16.84104,-11.38416,20.32780675,0.13104,0.10584,0.168444612,16.71,-11.49,20.27915679,16.65104,-9.72416,19.28254187,0.13104,0.10584,0.168444612,16.52,-9.83,19.22340501
01/01/2021 06:00,17.02768,-11.26536,20.4169102,0.24768,0.04464,0.251670642,16.78,-11.31,20.23572336,16.84768,-9.60536,19.39348504,0.24768,0.04464,0.251670642,16.6,-9.65,19.20110674
01/01/2021 06:30,17.7348,-11.07428,20.90843869,0.2448,0.13572,0.279905267,17.49,-11.21,20.77412333,17.5448,-9.44428,19.925221,0.2448,0.13572,0.279905267,17.3,-9.58,19.77539886
01/01/2021 07:00,18.17128,-10.9602,21.22077757,0.43128,0.1098,0.445037615,17.74,-11.07,20.91058344,17.99128,-9.3202,20.26208983,0.43128,0.1098,0.445037615,17.56,-9.43,19.93184638
01/01/2021 07:30,18.724,-10.85044,21.64070757,0.324,0.07956,0.333625229,18.4,-10.93,21.4015163,18.524,-9.22044,20.6919088,0.324,0.07956,0.333625229,18.2,-9.3,20.43844417
01/01/2021 08:00,19.28048,-10.67568,22.0387625,0.42048,0.09432,0.430928872,18.86,-10.77,21.71848291,19.09048,-9.05568,21.12940527,0.42048,0.09432,0.430928872,18.67,-9.15,20.7916185
01/01/2021 08:30,20.19316,-10.39108,22.7098713,0.53316,0.08892,0.540524146,19.66,-10.48,22.27882403,19.99316,-8.79108,21.84054794,0.53316,0.08892,0.540524146,19.46,-8.88,21.39032492
01/01/2021 09:00,21.70012,-10.1702,23.96514502,0.78012,-0.0702,0.783272146,20.92,-10.1,23.23050581,21.50012,-8.5802,23.14897389,0.78012,-0.0702,0.783272146,20.72,-8.51,22.39952008
01/01/2021 09:30,23.59688,-9.95508,25.61086417,0.86688,-0.05508,0.86862808,22.73,-9.9,24.79239601,23.38688,-8.39508,24.84800846,0.86688,-0.05508,0.86862808,22.52,-8.34,24.01470383
01/01/2021 10:00,25.16548,-9.58872,26.93037198,0.91548,-0.01872,0.915671376,24.25,-9.57,26.07004795,24.93548,-8.04872,26.20229105,0.91548,-0.01872,0.915671376,24.02,-8.03,25.32669145
01/01/2021 10:30,26.9306,-9.14548,28.44111497,1.2906,-0.19548,1.305320187,25.64,-8.95,27.15717401,26.7106,-7.61548,27.77501914,1.2906,-0.19548,1.305320187,25.42,-7.42,26.48080059
01/01/2021 11:00,28.26168,-8.92188,29.63650619,1.29168,-0.10188,1.295691613,26.97,-8.82,28.37557577,28.02168,-7.39188,28.98024223,1.29168,-0.10188,1.295691613,26.73,-7.29,27.70626283
01/01/2021 11:30,28.48328,-10.25068,30.27166464,1.22328,-0.04068,1.223956217,27.26,-10.21,29.10930607,28.24328,-8.72068,29.55897706,1.22328,-0.04068,1.223956217,27.02,-8.68,28.37997181
01/01/2021 12:00,29.31748,-10.27772,31.0668016,1.79748,-0.20772,1.809442441,27.52,-10.07,29.30452695,29.08748,-8.74772,30.37439873,1.79748,-0.20772,1.809442441,27.29,-8.54,28.59502929
01/01/2021 12:30,30.08488,-10.04252,31.71674972,2.23488,-0.27252,2.251434157,27.85,-9.77,29.51398651,29.83488,-8.53252,31.03101613,2.23488,-0.27252,2.251434157,27.6,-8.26,28.80950538
01/01/2021 13:00,31.04372,-9.84204,32.5665212,2.13372,-0.21204,2.144229932,28.91,-9.63,30.47170819,30.80372,-8.33204,31.91068875,2.13372,-0.21204,2.144229932,28.67,-8.12,29.79770629
01/01/2021 13:30,30.28668,-10.20216,31.95883374,3.22668,-0.45216,3.258206944,27.06,-9.75,28.76292927,30.04668,-8.67216,31.27314084,3.22668,-0.45216,3.258206944,26.82,-8.22,28.05139569
01/01/2021 14:00,29.55604,-10.40648,31.33455483,2.42604,-0.36648,2.453564279,27.13,-10.04,28.92816102,29.30604,-8.87648,30.62084058,2.42604,-0.36648,2.453564279,26.88,-8.51,28.19493749
01/01/2021 14:30,29.0976,-10.65112,30.98574968,3.2076,-0.50112,3.246508742,25.89,-10.15,27.80853466,28.8676,-9.11112,30.27128734,3.2076,-0.50112,3.246508742,25.66,-8.61,27.06598788
01/01/2021 15:00,28.88732,-10.88332,30.86946567,2.67732,-0.46332,2.717113874,26.21,-10.42,28.20532751,28.65732,-9.32332,30.13579741,2.67732,-0.46332,2.717113874,25.98,-8.86,27.44922585
01/01/2021 15:30,29.00636,-10.81188,30.95586648,2.19636,-0.37188,2.227620251,26.81,-10.44,28.77098712,28.76636,-9.27188,30.22368651,2.19636,-0.37188,2.227620251,26.57,-8.9,28.0209725
01/01/2021 16:00,29.42824,-10.71136,31.31700085,1.66824,-0.26136,1.688589277,27.76,-10.45,29.66176158,29.17824,-9.17136,30.5856753,1.66824,-0.26136,1.688589277,27.51,-8.91,28.91691892
01/01/2021 16:30,30.56372,-10.42872,32.2939496,2.85372,-0.46872,2.891957171,27.71,-9.96,29.44563975,30.33372,-8.89872,31.61205129,2.85372,-0.46872,2.891957171,27.48,-8.43,28.7439611
01/01/2021 17:00,32.71632,-9.57452,34.08854687,2.59632,-0.34452,2.619078382,30.12,-9.23,31.50249673,32.45632,-8.04452,33.43840621,2.59632,-0.34452,2.619078382,29.86,-7.7,30.83682214
01/01/2021 17:30,35.22996,-8.95892,36.35123559,7.05996,0.81108,7.106397538,28.17,-9.77,29.81613322,34.99996,-7.40892,35.77554047,7.05996,0.81108,7.106397538,27.94,-8.22,29.12407938
01/01/2021 18:00,35.10156,-8.97896,36.2317711,7.17156,0.85104,7.221879389,27.93,-9.83,29.60935325,34.86156,-7.40896,35.64016069,7.17156,0.85104,7.221879389,27.69,-8.26,28.89573844
01/01/2021 18:30,33.0724,-9.30984,34.35777587,3.0924,-0.15984,3.09652815,29.98,-9.15,31.34522133,32.8324,-7.76984,33.73924871,3.0924,-0.15984,3.09652815,29.74,-7.61,30.69820353
01/01/2021 19:00,32.15552,-10.05188,33.69002461,2.22552,-0.37188,2.256376299,29.93,-9.68,31.45643495,31.91552,-8.53188,33.03624363,2.22552,-0.37188,2.256376299,29.69,-8.16,30.79093535
01/01/2021 19:30,30.4714,-10.2736,32.15669565,2.1114,-0.3636,2.142478686,28.36,-9.91,30.04159949,30.2214,-8.7336,31.45804805,2.1114,-0.3636,2.142478686,28.11,-8.37,29.32966075
01/01/2021 20:00,30.01112,-10.88724,31.92490123,2.03112,-0.41724,2.073532655,27.98,-10.47,29.87476025,29.77112,-9.31724,31.19504043,2.03112,-0.41724,2.073532655,27.74,-8.9,29.13275819
01/01/2021 20:30,28.90712,-11.08324,30.95900185,2.24712,-0.45324,2.292373179,26.66,-10.63,28.70108883,28.67712,-9.51324,30.21388665,2.24712,-0.45324,2.292373179,26.43,-9.06,27.93972978
01/01/2021 21:00,28.25068,-11.47436,30.49199662,2.29068,-0.41436,2.327855037,25.96,-11.06,28.21781707,28.01068,-9.89436,29.70684355,2.29068,-0.41436,2.327855037,25.72,-9.48,27.41147205
01/01/2021 21:30,27.28972,-11.73736,29.70680793,3.15972,-0.56736,3.210253549,24.13,-11.17,26.58995675,27.05972,-10.13736,28.89627163,3.15972,-0.56736,3.210253549,23.9,-9.57,25.74480336
01/01/2021 22:00,25.52616,-11.95936,28.18884772,3.29616,-0.54936,3.341626424,22.23,-11.41,24.98721673,25.30616,-10.37936,27.35201726,3.29616,-0.54936,3.341626424,22.01,-9.83,24.10537285
01/01/2021 22:30,24.16692,-12.22032,27.08092028,3.07692,-0.49032,3.11574235,21.09,-11.73,24.13257135,23.95692,-10.62032,26.20544243,3.07692,-0.49032,3.11574235,20.88,-10.13,23.20756989
01/01/2021 23:00,22.54084,-12.3258,25.69075346,3.03084,-0.5958,3.08884586,19.51,-11.73,22.76473149,22.33084,-10.7158,24.76882687,3.03084,-0.5958,3.08884586,19.3,-10.12,21.79230139
01/01/2021 23:30,21.2866,-10.80564,23.87218455,1.7766,-0.39564,1.820120482,19.51,-10.41,22.1135298,21.0966,-9.18564,23.00961785,1.7766,-0.39564,1.820120482,19.32,-8.79,21.22560953
02/01/2021 00:00,20.01332,-10.91204,22.79485895,1.36332,-0.12204,1.368771414,18.65,-10.79,21.54638253,19.81332,-9.29204,21.88400459,1.36332,-0.12204,1.368771414,18.45,-9.17,20.60318907
02/01/2021 00:30,19.21672,-10.95144,22.11823604,1.92672,-0.45144,1.978900713,17.29,-10.5,20.22854666,19.02672,-9.33144,21.19178724,1.92672,-0.45144,1.978900713,17.1,-8.88,19.26822254
02/01/2021 01:00,18.40068,-10.91424,21.39405663,2.56068,-0.44424,2.598928864,15.84,-10.47,18.98753539,18.22068,-9.29424,20.45424349,2.56068,-0.44424,2.598928864,15.66,-8.85,17.98772081
02/01/2021 01:30,17.83176,-10.92792,20.9138973,1.84176,-0.36792,1.878149361,15.99,-10.56,19.16229892,17.66176,-9.31792,19.96901098,1.84176,-0.36792,1.878149361,15.82,-8.95,18.17621798
02/01/2021 02:00,17.21216,-10.92012,20.38400041,0.72216,-0.15012,0.737598183,16.49,-10.77,19.6955071,17.03216,-9.32012,19.41543487,0.72216,-0.15012,0.737598183,16.31,-9.17,18.71109297
02/01/2021 02:30,16.58856,-11.01728,19.91383392,1.25856,-0.28728,1.290931087,15.33,-10.73,18.71207631,16.41856,-9.38728,18.91269781,1.25856,-0.28728,1.290931087,15.16,-9.1,17.68150446
02/01/2021 03:00,16.06372,-10.94604,19.43859285,1.59372,-0.35604,1.633005793,14.47,-10.59,17.93122974,15.89372,-9.31604,18.42278309,1.59372,-0.35604,1.633005793,14.3,-8.96,16.87517704
02/01/2021 03:30,16.22608,-10.98864,19.59683345,0.85608,-0.18864,0.876617371,15.37,-10.8,18.78501797,16.05608,-9.36864,18.58948951,0.85608,-0.18864,0.876617371,15.2,-9.18,17.75703804
02/01/2021 04:00,15.98976,-11.05748,19.44068643,0.68976,-0.17748,0.712227497,15.3,-10.88,18.77403526,15.80976,-9.41748,18.40210425,0.68976,-0.17748,0.712227497,15.12,-9.24,17.71981941
02/01/2021 04:30,15.83516,-11.05528,19.31247027,0.96516,-0.21528,0.9888778,14.87,-10.84,18.40169829,15.66516,-9.41528,18.27689074,0.96516,-0.21528,0.9888778,14.7,-9.2,17.34156856
02/01/2021 05:00,15.73012,-11.12496,19.26658792,1.23012,-0.26496,1.258331839,14.5,-10.86,18.11600397,15.56012,-9.47496,18.21790881,1.23012,-0.26496,1.258331839,14.33,-9.21,17.03446506
02/01/2021 05:30,16.14956,-11.10764,19.60071311,1.15956,-0.28764,1.194703379,14.99,-10.82,18.48709009,15.96956,-9.46764,18.56510312,1.15956,-0.28764,1.194703379,14.81,-9.18,17.42436512
02/01/2021 06:00,16.45036,-10.98104,19.77871542,2.07036,-0.40104,2.108844141,14.38,-10.58,17.85275329,16.28036,-9.34104,18.76979355,2.07036,-0.40104,2.108844141,14.21,-8.94,16.78832034
