Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
02/01/2021 06:30,17.60692,-10.82004,20.6658389,0.82692,-0.14004,0.838694156,16.78,-10.68,19.89047008,17.43692,-9.17004,19.70116272,0.82692,-0.14004,0.838694156,16.61,-9.03,18.90589855
02/01/2021 07:00,18.55392,-10.72092,21.42862742,1.75392,-0.34092,1.786746152,16.8,-10.38,19.74802269,18.36392,-9.09092,20.4909342,1.75392,-0.34092,1.786746152,16.61,-8.75,18.77377426
02/01/2021 07:30,19.50076,-10.69072,22.23895534,1.67076,-0.36072,1.709256533,17.83,-10.33,20.60625633,19.31076,-9.07072,21.33502784,1.67076,-0.36072,1.709256533,17.64,-8.71,19.67317209
02/01/2021 08:00,20.58916,-10.43196,23.08114596,1.46916,-0.29196,1.497889097,19.12,-10.14,21.64241207,20.39916,-8.81196,22.22107936,1.46916,-0.29196,1.497889097,18.93,-8.52,20.75898119
02/01/2021 08:30,22.05328,-10.03652,24.22971094,0.86328,-0.14652,0.875625758,21.19,-9.89,23.38435802,21.84328,-8.43652,23.41588672,0.86328,-0.14652,0.875625758,20.98,-8.29,22.55846848
02/01/2021 09:00,24.24048,-9.47384,26.02603533,0.87048,-0.03384,0.871137518,23.37,-9.44,25.204573,24.03048,-7.91384,25.30005598,0.87048,-0.03384,0.871137518,23.16,-7.88,24.46385088
02/01/2021 09:30,26.08044,-9.18452,27.6504025,0.91044,0.01548,0.910571592,25.17,-9.2,26.79867347,25.86044,-7.64452,26.9666654,0.91044,0.01548,0.910571592,24.95,-7.66,26.09938888
02/01/2021 10:00,27.28776,-11.0586,29.44341148,0.97776,0.0414,0.97863608,26.31,-11.1,28.55566669,27.04776,-9.5086,28.6704516,0.97776,0.0414,0.97863608,26.07,-9.55,27.76413874
02/01/2021 10:30,28.99428,-10.51628,30.84250991,0.67428,0.06372,0.677284103,28.32,-10.58,30.23175152,28.75428,-8.98628,30.12576715,0.67428,0.06372,0.677284103,28.08,-9.05,29.50235414
02/01/2021 11:00,30.32756,-10.24716,32.01195376,0.54756,0.04284,0.549233301,29.78,-10.29,31.5076578,30.07756,-8.70716,31.31252546,0.54756,0.04284,0.549233301,29.53,-8.75,30.79908116
02/01/2021 11:30,31.33476,-10.03952,32.9037862,0.82476,-0.11952,0.833375118,30.51,-9.92,32.08218353,31.08476,-8.52952,32.23375584,0.82476,-0.11952,0.833375118,30.26,-8.41,31.40693713
02/01/2021 12:00,32.22168,-9.64996,33.63567139,1.92168,-0.39996,1.962860674,30.3,-9.25,31.68047506,31.96168,-8.12996,32.97946692,1.92168,-0.39996,1.962860674,30.04,-7.73,31.01861538
02/01/2021 12:30,31.88412,-9.26092,33.20183349,4.70412,-1.51092,4.940812101,27.18,-7.75,28.26331368,31.66412,-7.74092,32.5966001,4.70412,-1.51092,4.940812101,26.96,-6.23,27.67046259
02/01/2021 13:00,32.02948,-9.3384,33.36305297,5.37948,-1.6884,5.638217771,26.65,-7.65,27.7262511,31.79948,-7.8184,32.74651595,5.37948,-1.6884,5.638217771,26.42,-6.13,27.12182332
02/01/2021 13:30,32.56596,-9.29684,33.8669896,2.05596,-0.36684,2.088430776,30.51,-8.93,31.79001416,32.31596,-7.77684,33.23853955,2.05596,-0.36684,2.088430776,30.26,-7.41,31.15406394
02/01/2021 14:00,32.24672,-9.42864,33.59687788,2.46672,-0.36864,2.494113672,29.78,-9.06,31.12767258,32.00672,-7.89864,32.96693251,2.46672,-0.36864,2.494113672,29.54,-7.53,30.48462727
02/01/2021 14:30,32.0196,-9.6568,33.44411115,1.8396,-0.3168,1.866678976,30.18,-9.34,31.59221423,31.7696,-8.1168,32.79008884,1.8396,-0.3168,1.866678976,29.93,-7.8,30.92967669
02/01/2021 15:00,32.48388,-9.76616,33.9202055,1.07388,-0.14616,1.083780882,31.41,-9.62,32.85015221,32.23388,-8.24616,33.27194275,1.07388,-0.14616,1.083780882,31.16,-8.1,32.19558355
02/01/2021 15:30,32.80148,-9.87324,34.25518878,0.95148,-0.09324,0.956037598,31.85,-9.78,33.31772651,32.54148,-8.34324,33.59401099,0.95148,-0.09324,0.956037598,31.59,-8.25,32.64951148
02/01/2021 16:00,32.47684,-9.7652,33.91318722,0.99684,-0.0252,0.997158476,31.48,-9.74,32.95235955,32.21684,-8.2352,33.25271867,0.99684,-0.0252,0.997158476,31.22,-8.21,32.28145753
02/01/2021 16:30,33.44832,-9.42948,34.75205323,1.22832,0.02052,1.228491389,32.22,-9.45,33.57723783,33.19832,-7.90948,34.1275303,1.22832,0.02052,1.228491389,31.97,-7.93,32.93881904
02/01/2021 17:00,35.99568,-8.56072,36.99966088,6.02568,-0.18072,6.028389435,29.97,-8.38,31.11953245,35.75568,-7.05072,36.44422183,6.02568,-0.18072,6.028389435,29.73,-6.87,30.51343638
02/01/2021 17:30,38.9368,-7.55544,39.66306932,12.7368,0.66456,12.75412538,26.2,-8.22,27.45921339,38.7268,-6.02544,39.19274123,12.7368,0.66456,12.75412538,25.99,-6.69,26.8372167
02/01/2021 18:00,39.25952,-7.50772,39.97093657,12.35952,0.69228,12.37889277,26.9,-8.2,28.1220554,39.02952,-5.96772,39.48312441,12.35952,0.69228,12.37889277,26.67,-6.66,27.4889887
02/01/2021 18:30,38.08904,-7.73296,38.86609883,9.59904,0.88704,9.63993822,28.49,-8.62,29.76549176,37.84904,-6.19296,38.35234781,9.59904,0.88704,9.63993822,28.25,-7.08,29.1236828
02/01/2021 19:00,35.33572,-8.59992,36.36717932,3.82572,-0.25992,3.834539337,31.51,-8.34,32.59502569,35.08572,-7.08992,35.79489787,3.82572,-0.25992,3.834539337,31.26,-6.83,31.99744521
02/01/2021 19:30,34.00148,-9.07916,35.19278035,3.29148,-0.47916,3.326174213,30.71,-8.6,31.89144243,33.76148,-7.54916,34.59519256,3.29148,-0.47916,3.326174213,30.47,-7.07,31.2794789
02/01/2021 20:00,33.105,-9.56744,34.45978719,2.925,-0.39744,2.951877971,30.18,-9.17,31.54237309,32.855,-8.06744,33.83097121,2.925,-0.39744,2.951877971,29.93,-7.67,30.89714874
02/01/2021 20:30,31.60048,-10.00004,33.14500168,2.76048,-0.41004,2.790767391,28.84,-9.59,30.39265865,31.35048,-8.46004,32.47190898,2.76048,-0.41004,2.790767391,28.59,-8.05,29.70169355
02/01/2021 21:00,30.0948,-10.56932,31.89682605,2.2248,-0.31932,2.247598786,27.87,-10.25,29.69510734,29.8548,-9.05932,31.19904425,2.2248,-0.31932,2.247598786,27.63,-8.74,28.9793806
02/01/2021 21:30,28.7084,-11.031,30.75475884,3.3984,-0.441,3.426894157,25.31,-10.59,27.43618414,28.4884,-9.501,30.03094963,3.3984,-0.441,3.426894157,25.09,-9.06,26.67567619
02/01/2021 22:00,27.28524,-11.33412,29.5456697,3.94524,-0.56412,3.985366988,23.34,-10.77,25.70502869,27.06524,-9.77412,28.77604278,3.94524,-0.56412,3.985366988,23.12,-9.21,24.88691423
02/01/2021 22:30,25.7134,-11.7966,28.29025824,3.8934,-0.6066,3.940371444,21.82,-11.19,24.52200033,25.4934,-10.2166,27.46438347,3.8934,-0.6066,3.940371444,21.6,-9.61,23.64132188
02/01/2021 23:00,23.79008,-12.17516,26.72456599,4.06008,-0.69516,4.119162176,19.73,-11.48,22.82681099,23.57008,-10.57516,25.8337508,4.06008,-0.69516,4.119162176,19.51,-9.88,21.86903061
02/01/2021 23:30,22.35172,-11.42268,25.10133473,2.51172,-0.47268,2.555809801,19.84,-10.95,22.6611584,22.15172,-9.81268,24.2278226,2.51172,-0.47268,2.555809801,19.64,-9.34,21.7477631
03/01/2021 00:00,20.73132,-11.52664,23.72026683,3.00132,-0.56664,3.054341604,17.73,-10.96,20.84405191,20.54132,-9.90664,22.80542355,3.00132,-0.56664,3.054341604,17.54,-9.34,19.87176892
03/01/2021 00:30,19.59484,-11.56256,22.75193505,3.53484,-0.59256,3.584162549,16.06,-10.97,19.44902311,19.40484,-9.93256,21.79916429,3.53484,-0.59256,3.584162549,15.87,-9.34,18.41446442
03/01/2021 01:00,18.51684,-11.4464,21.76909361,5.04684,-0.8064,5.110858533,13.47,-10.64,17.16538668,18.35684,-9.8264,20.82142434,5.04684,-0.8064,5.110858533,13.31,-9.02,16.07844831
03/01/2021 01:30,18.04992,-11.73292,21.52814492,4.30992,-0.32292,4.322000432,13.74,-11.41,17.85989082,17.87992,-10.10292,20.53680919,4.30992,-0.32292,4.322000432,13.57,-9.78,16.72702305
03/01/2021 02:00,17.364,-11.81508,21.0024906,4.464,-0.32508,4.475820931,12.9,-11.49,17.27512952,17.194,-10.16508,19.97404534,4.464,-0.32508,4.475820931,12.73,-9.84,16.08970168
03/01/2021 02:30,16.71004,-11.91492,20.52293243,5.00004,-0.39492,5.015611808,11.71,-11.52,16.42663995,16.56004,-10.24492,19.47288655,5.00004,-0.39492,5.015611808,11.56,-9.85,15.18736646
03/01/2021 03:00,16.30864,-10.73476,19.5245182,5.13864,-0.46476,5.159614608,11.17,-10.27,15.1737207,16.15864,-9.08476,18.53738145,5.13864,-0.46476,5.159614608,11.02,-8.62,13.99088275
03/01/2021 03:30,15.73704,-10.5856,18.96600525,7.00704,-1.2456,7.116890397,8.73,-9.34,12.78469788,15.57704,-9.0056,17.99291545,7.00704,-1.2456,7.116890397,8.57,-7.76,11.56124993
03/01/2021 04:00,15.26456,-11.60648,19.17595291,6.33456,-1.08648,6.42705914,8.93,-10.52,13.79910504,15.12456,-10.03648,18.15167337,6.33456,-1.08648,6.42705914,8.79,-8.95,12.54458449
03/01/2021 04:30,15.06364,-11.6424,19.03834887,6.53364,-1.1124,6.627660629,8.53,-10.53,13.55145011,14.93364,-10.0724,18.01296326,6.53364,-1.1124,6.627660629,8.4,-8.96,12.28175883
03/01/2021 05:00,14.8134,-11.46532,18.73206829,7.1334,-1.34532,7.259151566,7.68,-10.12,12.70420403,14.6734,-9.90532,17.70378581,7.1334,-1.34532,7.259151566,7.54,-8.56,11.40724331
03/01/2021 05:30,14.94012,-11.5508,18.8846013,7.26012,-1.3608,7.386549875,7.68,-10.19,12.76003527,14.80012,-9.9708,17.84545894,7.26012,-1.3608,7.386549875,7.54,-8.61,11.44481105
03/01/2021 06:00,15.31452,-11.50216,19.15291642,6.46452,-1.08216,6.554470924,8.85,-10.42,13.67109725,15.17452,-9.95216,18.14694316,6.46452,-1.08216,6.554470924,8.71,-8.87,12.43145205
03/01/2021 06:30,16.00888,-11.17512,19.52351264,6.87888,-1.27512,6.996064684,9.13,-9.9,13.46725288,15.86888,-9.62512,18.55974912,6.87888,-1.27512,6.996064684,8.99,-8.35,12.26958027
03/01/2021 07:00,16.86936,-11.0032,20.14064838,6.48936,-1.2132,6.60179123,10.38,-9.79,14.2684442,16.71936,-9.4632,19.21169313,6.48936,-1.2132,6.60179123,10.23,-8.25,13.14212312
03/01/2021 07:30,17.74752,-10.99388,20.87677809,6.88752,-1.25388,7.000724734,10.86,-9.74,14.5879128,17.59752,-9.45388,19.97619977,6.88752,-1.25388,7.000724734,10.71,-8.2,13.48866561
03/01/2021 08:00,18.91076,-10.9612,21.85783039,4.82076,-0.7812,4.883646222,14.09,-10.18,17.38276445,18.74076,-9.4112,20.9710937,4.82076,-0.7812,4.883646222,13.92,-8.63,16.37813481
03/01/2021 08:30,20.5036,-10.58036,23.07252979,4.5036,-0.72036,4.560847672,16,-9.86,18.79413738,20.3436,-9.06036,22.26998393,4.5036,-0.72036,4.560847672,15.84,-8.34,17.90143011
03/01/2021 09:00,22.51256,-10.2252,24.72589883,4.19256,-0.6552,4.243447466,18.32,-9.57,20.66899369,22.33256,-8.7352,23.98013668,4.19256,-0.6552,4.243447466,18.14,-8.08,19.85814694
03/01/2021 09:30,24.58084,-10.94116,26.90588555,4.56084,-0.73116,4.619075281,20.02,-10.21,22.47319514,24.40084,-9.46116,26.170872,4.56084,-0.73116,4.619075281,19.84,-8.73,21.67575835
03/01/2021 10:00,26.74344,-10.583,28.76128426,4.03344,-0.603,4.078265224,22.71,-9.98,24.80613835,26.54344,-9.103,28.06098388,4.03344,-0.603,4.078265224,22.51,-8.5,24.06138192
03/01/2021 10:30,29.05424,-8.2066,30.19101101,4.58424,-0.6966,4.63686402,24.47,-7.51,25.59650367,28.62424,-9.3366,30.10845754,4.58424,-0.6966,4.63686402,24.04,-8.64,25.54547318
03/01/2021 11:00,31.1896,-3.33112,31.36698118,4.8996,-0.86112,4.974696756,26.29,-2.47,26.40577588,30.1696,-10.75112,32.02797754,4.8996,-0.86112,4.974696756,25.27,-9.89,27.13641465
03/01/2021 11:30,32.37876,-3.0192,32.51921997,5.01876,-0.8892,5.096923442,27.36,-2.13,27.44278594,31.31876,-10.4692,33.02224821,5.01876,-0.8892,5.096923442,26.3,-9.58,27.99046981
03/01/2021 12:00,33.056,-2.587,33.15707624,4.986,-0.927,5.071442103,28.07,-1.66,28.11904159,31.986,-10.017,33.51782339,4.986,-0.927,5.071442103,27,-9.09,28.48908738
03/01/2021 12:30,34.15268,-2.6822,34.25784214,4.61268,-0.7722,4.676869639,29.54,-1.91,29.60168407,33.04268,-10.1622,34.57005945,4.61268,-0.7722,4.676869639,28.43,-9.39,29.94055778
03/01/2021 13:00,34.46268,-2.69696,34.56804747,4.61268,-0.78696,4.679329313,29.85,-1.91,29.91104478,33.34268,-10.13696,34.84956625,4.61268,-0.78696,4.679329313,28.73,-9.35,30.213166
03/01/2021 13:30,34.31396,-2.77436,34.42593389,4.86396,-0.86436,4.94016448,29.45,-1.91,29.51187219,33.20396,-10.21436,34.73954677,4.86396,-0.86436,4.94016448,28.34,-9.35,29.84255519
03/01/2021 14:00,33.86504,-2.91356,33.99014219,5.04504,-0.94356,5.132517323,28.82,-1.97,28.88725151,32.78504,-10.37356,34.38705563,5.04504,-0.94356,5.132517323,27.74,-9.43,29.29901875
03/01/2021 14:30,33.68088,-3.15692,33.82850605,5.78088,-1.09692,5.884029832,27.9,-2.06,27.97594681,32.61088,-10.61692,34.29560445,5.78088,-1.09692,5.884029832,26.83,-9.52,28.46891814
03/01/2021 15:00,33.32488,-3.24232,33.48223807,5.11488,-1.01232,5.214095242,28.21,-2.23,28.29800346,32.25488,-10.69232,33.98092098,5.11488,-1.01232,5.214095242,27.14,-9.68,28.81461435
03/01/2021 15:30,33.5598,-3.3696,33.72853955,5.3298,-1.0296,5.428337149,28.23,-2.34,28.32681592,32.4698,-10.8096,34.22185507,5.3298,-1.0296,5.428337149,27.14,-9.78,28.84836217
03/01/2021 16:00,34.26228,-2.9668,34.39048899,5.01228,-0.9468,5.100919627,29.25,-2.02,29.31966746,33.17228,-10.4568,34.78138621,5.01228,-0.9468,5.100919627,28.16,-9.51,29.72247803
03/01/2021 16:30,35.53728,-2.77216,35.64524009,4.96728,-0.99216,5.065397523,30.57,-1.78,30.6217782,34.38728,-10.29216,35.89447845,4.96728,-0.99216,5.065397523,29.42,-9.3,30.85492505
03/01/2021 17:00,36.63388,-2.19772,36.69974301,7.55388,-0.92772,7.610635154,29.08,-1.27,29.10771891,35.54388,-9.71772,36.848358,7.55388,-0.92772,7.610635154,27.99,-8.79,29.33776065
03/01/2021 17:30,38.53188,-1.6424,38.56686731,12.79188,0.1476,12.79273152,25.74,-1.79,25.80216464,37.52188,-9.2324,38.64102339,12.79188,0.1476,12.79273152,24.73,-9.38,26.44914554
03/01/2021 18:00,36.92092,-2.21764,36.98746086,5.47092,-0.55764,5.499266134,31.45,-1.66,31.49377875,35.75092,-9.78764,37.06651019,5.47092,-0.55764,5.499266134,30.28,-9.23,31.65550979
03/01/2021 18:30,36.044,-3.1598,36.18223697,5.454,-1.0098,5.546693794,30.59,-2.15,30.66546266,34.914,-10.6898,36.51382231,5.454,-1.0098,5.546693794,29.46,-9.68,31.00957917
03/01/2021 19:00,34.80972,-3.47016,34.98226146,5.67972,-1.10016,5.785289215,29.13,-2.37,29.2262519,33.69972,-10.91016,35.42178312,5.67972,-1.10016,5.785289215,28.02,-9.81,29.68764895
03/01/2021 19:30,33.79476,-3.74872,34.00203972,6.31476,-1.27872,6.442927805,27.48,-2.47,27.59078288,32.73476,-11.26872,34.62006012,6.31476,-1.27872,6.442927805,26.42,-9.99,28.24564568
03/01/2021 20:00,32.46408,-3.79748,32.68543016,6.99408,-1.34748,7.122700148,25.47,-2.45,25.58756339,31.45408,-11.25748,33.40793326,6.99408,-1.34748,7.122700148,24.46,-9.91,26.39128076
03/01/2021 20:30,30.81064,-4.0236,31.0722528,7.01064,-1.3536,7.140119479,23.8,-2.67,23.94929853,29.84064,-11.4336,31.95607931,7.01064,-1.3536,7.140119479,22.83,-10.08,24.95626775
03/01/2021 21:00,29.10592,-4.31132,29.42349502,7.67592,-1.47132,7.815659306,21.43,-2.84,21.6173657,28.21592,-11.73132,30.5575197,7.67592,-1.47132,7.815659306,20.54,-10.26,22.95994774
03/01/2021 21:30,27.65252,-4.4836,28.01364902,8.91252,-1.8036,9.093183475,18.74,-2.68,18.93066296,26.82252,-11.9436,29.36149111,8.91252,-1.8036,9.093183475,17.91,-10.14,20.58124632
03/01/2021 22:00,26.0292,-4.75588,26.46011427,9.1692,-1.95588,9.375483732,16.86,-2.8,17.09092157,25.2392,-12.23588,28.04877851,9.1692,-1.95588,9.375483732,16.07,-10.28,19.07677384
03/01/2021 22:30,24.47848,-5.17132,25.01876363,9.25848,-2.01132,9.474431912,15.22,-3.16,15.54458105,23.72848,-12.70132,26.91401666,9.25848,-2.01132,9.474431912,14.47,-10.69,17.9904697
03/01/2021 23:00,22.7818,-5.52952,23.44325068,7.9218,-1.64952,8.091713754,14.86,-3.88,15.35819,22.0518,-13.13952,25.66960983,7.9218,-1.64952,8.091713754,14.13,-11.49,18.21200154
03/01/2021 23:30,20.94884,-5.85732,21.75228942,7.72884,-1.59732,7.89217327,13.22,-4.26,13.88942043,20.24884,-13.39732,24.27969737,7.72884,-1.59732,7.89217327,12.52,-11.8,17.20437154
04/01/2021 00:00,19.28532,-5.92156,20.1739545,8.27532,-1.77156,8.462821393,11.01,-4.15,11.76616335,18.64532,-13.46156,22.99699014,8.27532,-1.77156,8.462821393,10.37,-11.69,15.62667591
04/01/2021 00:30,18.36192,-5.94252,19.29957642,8.52192,-1.80252,8.710464904,9.84,-4.14,10.67544847,17.76192,-13.38252,22.23910168,8.52192,-1.80252,8.710464904,9.24,-11.58,14.81465491
04/01/2021 01:00,17.65796,-5.90396,18.61881562,8.69796,-1.80396,8.8830614,8.96,-4.1,9.85350699,17.08796,-13.29396,21.65012123,8.69796,-1.80396,8.8830614,8.39,-11.49,14.22716416
04/01/2021 01:30,17.90824,-6.28592,18.97940595,4.27824,-0.38592,4.295610753,13.63,-5.9,14.85216819,17.22824,-13.69592,22.00887271,4.27824,-0.38592,4.295610753,12.95,-13.31,18.57036887
04/01/2021 02:00,17.17984,-6.15804,18.25016052,6.09984,-0.87804,6.162710627,11.08,-5.28,12.27374433,16.57984,-13.64804,21.4746383,6.09984,-0.87804,6.162710627,10.48,-12.77,16.51978511
04/01/2021 02:30,16.41116,-5.97584,17.46530378,11.26116,-2.71584,11.58401966,5.15,-3.26,6.095088186,15.95116,-13.44584,20.86216956,11.26116,-2.71584,11.58401966,4.69,-10.73,11.71020922
04/01/2021 03:00,16.24936,-6.09736,17.35567629,8.91936,-1.91736,9.123116363,7.33,-4.18,8.438086276,15.73936,-13.65736,20.83868843,8.91936,-1.91736,9.123116363,6.82,-11.74,13.57718675
04/01/2021 03:30,15.431,-6.64276,16.80006016,12.411,-3.18276,12.81260638,3.02,-3.46,4.592602748,15.071,-13.08276,19.95729566,12.411,-3.18276,12.81260638,2.66,-9.9,10.25112677
04/01/2021 04:00,15.09452,-12.29184,19.46622369,7.72452,-1.49184,7.867261011,7.37,-10.8,13.07504876,14.94452,-10.73184,18.39867027,7.72452,-1.49184,7.867261011,7.22,-9.24,11.72629524
04/01/2021 04:30,15.364,-12.20904,19.62430008,8.514,-1.67904,8.677981984,6.85,-10.53,12.56198233,15.224,-10.65904,18.58454492,8.514,-1.67904,8.677981984,6.71,-8.98,11.21001784
04/01/2021 05:00,15.73264,-11.9516,19.7574468,8.70264,-1.7316,8.87323963,7.03,-10.22,12.40440648,15.60264,-10.4016,18.75195077,8.70264,-1.7316,8.87323963,6.9,-8.67,11.08056407
04/01/2021 05:30,16.35256,-11.86772,20.20517252,9.68256,-1.91772,9.870644262,6.67,-9.95,11.97878959,16.21256,-10.32772,19.22261434,9.68256,-1.91772,9.870644262,6.53,-8.41,10.64748797
04/01/2021 06:00,17.74416,-11.58556,21.19151752,8.98416,-1.73556,9.15026226,8.76,-9.85,13.18180944,17.60416,-10.04556,20.26868829,8.98416,-1.73556,9.15026226,8.62,-8.31,11.97332452
04/01/2021 06:30,20.50492,-10.83912,23.19349621,9.39492,-1.86912,9.579046476,11.11,-8.97,14.27911062,20.34492,-9.31912,22.37770693,9.39492,-1.86912,9.579046476,10.95,-7.45,13.24405527
04/01/2021 07:00,22.25792,-10.30832,24.52909423,8.73792,-1.76832,8.91505477,13.52,-8.54,15.99131014,22.09792,-8.80832,23.7887488,8.73792,-1.76832,8.91505477,13.36,-7.04,15.10136418
04/01/2021 07:30,25.224,-4.73792,25.66511371,8.334,-1.71792,8.509218832,16.89,-3.02,17.15786991,24.584,-10.16792,26.60375261,8.334,-1.71792,8.509218832,16.25,-8.45,18.31570364
04/01/2021 08:00,27.70088,-2.5336,27.81650377,8.93088,-1.8936,9.129421588,18.77,-0.64,18.78090786,26.88088,-10.0336,28.69241779,8.93088,-1.8936,9.129421588,17.95,-8.14,19.7094419
04/01/2021 08:30,30.10404,-1.66092,30.14982387,9.91404,-2.23092,10.1619483,20.19,0.57,20.19804446,29.25404,-9.21092,30.66985333,9.91404,-2.23092,10.1619483,19.34,-6.98,20.5610311
04/01/2021 09:00,31.98596,-0.93972,31.99976111,11.50596,-2.61972,11.80042577,20.48,1.68,20.54879072,31.12596,-8.43972,32.24987224,11.50596,-2.61972,11.80042577,19.62,-5.82,20.46501405
04/01/2021 09:30,33.28104,-0.5466,33.28552831,9.58104,-1.9566,9.77878372,23.7,1.41,23.74190599,32.34104,-8.1666,33.35620218,9.58104,-1.9566,9.77878372,22.76,-6.21,23.59198381
04/01/2021 10:00,34.3054,-0.17036,34.305823,9.4554,-1.80036,9.625273258,24.85,1.63,24.90340137,33.3254,-7.82036,34.2306926,9.4554,-1.80036,9.625273258,23.87,-6.02,24.61741863
04/01/2021 10:30,34.18644,0.13936,34.18672405,14.62644,-3.50064,15.03952218,19.56,3.64,19.8958086,33.36644,-7.50064,34.19910699,14.62644,-3.50064,15.03952218,18.74,-4,19.16213976
04/01/2021 11:00,34.85196,0.43232,34.85464125,11.90196,-2.40768,12.14304636,22.95,2.84,23.12505351,33.92196,-7.20768,34.67924482,11.90196,-2.40768,12.14304636,22.02,-4.8,22.53708943
04/01/2021 11:30,35.18628,0.78292,35.19498919,12.62628,-2.64708,12.90077436,22.56,3.43,22.81925722,34.27628,-6.84708,34.95348159,12.62628,-2.64708,12.90077436,21.65,-4.2,22.05362782
04/01/2021 12:00,35.50824,0.9424,35.5207436,13.27824,-2.9376,13.59930701,22.23,3.88,22.56606523,34.60824,-6.6876,35.24846478,13.27824,-2.9376,13.59930701,21.33,-3.75,21.65713277
04/01/2021 12:30,36.11524,1.11612,36.1324824,16.45524,-4.04388,16.94484845,19.66,5.16,20.32587513,35.28524,-6.46388,35.8724115,16.45524,-4.04388,16.94484845,18.83,-2.42,18.98487029
04/01/2021 13:00,36.50732,1.16304,36.5258412,17.34732,-4.47696,17.91571048,19.16,5.64,19.97286159,35.69732,-6.40696,36.26772383,17.34732,-4.47696,17.91571048,18.35,-1.93,18.45121676
04/01/2021 13:30,37.14392,0.79332,37.1523909,12.46392,-2.86668,12.78933759,24.68,3.66,24.94990982,36.16392,-6.77668,36.79337578,12.46392,-2.86668,12.78933759,23.7,-3.91,24.02036844
04/01/2021 14:00,37.58616,0.76612,37.59396711,12.56616,-2.87388,12.89059981,25.02,3.64,25.28339376,36.61616,-6.79388,37.24110603,12.56616,-2.87388,12.89059981,24.05,-3.92,24.36737368
04/01/2021 14:30,36.35288,0.64124,36.35853508,12.69288,-2.85876,13.01083054,23.66,3.5,23.91747478,35.41288,-6.88876,36.07668339,12.69288,-2.85876,13.01083054,22.72,-4.03,23.07464626
04/01/2021 15:00,36.07616,0.61488,36.08139961,12.92616,-2.98512,13.26636928,23.15,3.6,23.4282415,35.13616,-6.92512,35.81210726,12.92616,-2.98512,13.26636928,22.21,-3.94,22.55676617
04/01/2021 15:30,36.20844,0.52508,36.21224705,12.53844,-2.82492,12.85272931,23.67,3.35,23.9058863,35.27844,-7.01492,35.96911775,12.53844,-2.82492,12.85272931,22.74,-4.19,23.12279611
04/01/2021 16:00,36.37228,0.43264,36.37485299,12.48228,-2.81736,12.79628194,23.89,3.25,24.11005185,35.41228,-7.11736,36.1204428,12.48228,-2.81736,12.79628194,22.93,-4.3,23.32969996
04/01/2021 16:30,37.31088,0.11872,37.31106888,12.35088,-2.59128,12.61978482,24.96,2.71,25.10668636,36.33088,-7.43128,37.08310618,12.35088,-2.59128,12.61978482,23.98,-4.84,24.46356474
04/01/2021 17:00,40.43008,0.55824,40.43393378,18.46008,-1.84176,18.55172859,21.97,2.4,22.10069908,39.53008,-6.97176,40.14016271,18.46008,-1.84176,18.55172859,21.07,-5.13,21.68552051
04/01/2021 17:30,41.1858,0.63456,41.19068812,25.2558,-3.65544,25.51896697,15.93,4.29,16.49754527,40.4658,-6.89544,41.04909332,25.2558,-3.65544,25.51896697,15.21,-3.24,15.5512604
04/01/2021 18:00,41.3776,0.58944,41.38179819,24.3576,-3.22056,24.56958861,17.02,3.81,17.44122989,40.6076,-6.94056,41.19646284,24.3576,-3.22056,24.56958861,16.25,-3.72,16.67035992
04/01/2021 18:30,39.86496,-0.25332,39.86576485,12.32496,-2.26332,12.53105169,27.54,2.01,27.61325225,38.81496,-7.77332,39.58567447,12.32496,-2.26332,12.53105169,26.49,-5.51,27.05698061
04/01/2021 19:00,38.50088,-0.6916,38.50709118,10.64088,-2.1816,10.86221459,27.86,1.49,27.89981541,37.44088,-8.2416,38.33723341,10.64088,-2.1816,10.86221459,26.8,-6.06,27.47660095
04/01/2021 19:30,36.767,-1.9562,36.81900335,9.927,-1.9962,10.12571693,26.84,0.04,26.84002981,35.747,-9.4462,36.97402742,9.927,-1.9962,10.12571693,25.82,-7.45,26.87331204
04/01/2021 20:00,34.97296,-4.13708,35.21680511,11.26296,-2.37708,11.51107194,23.71,-1.76,23.77523291,34.00296,-11.53708,35.9069005,11.26296,-2.37708,11.51107194,22.74,-9.16,24.51557056
04/01/2021 20:30,33.4552,-4.83292,33.80247806,11.1852,-2.39292,11.43830255,22.27,-2.44,22.40326985,32.5352,-12.29292,34.78009662,11.1852,-2.39292,11.43830255,21.35,-9.9,23.53364613
04/01/2021 21:00,32.11092,-5.29428,32.54444014,9.61092,-2.02428,9.821786638,22.5,-3.27,22.73637834,31.18092,-12.73428,33.68102818,9.61092,-2.02428,9.821786638,21.57,-10.71,24.08254555
04/01/2021 21:30,30.71132,-5.92924,31.27844406,8.85132,-1.83924,9.040391005,21.86,-4.09,22.23932778,29.79132,-13.37924,32.65772206,8.85132,-1.83924,9.040391005,20.94,-11.54,23.90931199
04/01/2021 22:00,28.8518,-6.52908,29.58133278,8.1018,-1.63908,8.265938936,20.75,-4.89,21.31840988,27.9618,-13.96908,31.25695851,8.1018,-1.63908,8.265938936,19.86,-12.33,23.37623794
04/01/2021 22:30,26.79732,-5.54196,27.36438707,8.25732,-1.64196,8.418988432,18.54,-3.9,18.94575414,25.97732,-13.03196,29.06291685,8.25732,-1.64196,8.418988432,17.72,-11.39,21.06491158
04/01/2021 23:00,24.71292,-5.80176,25.38481503,7.70292,-1.48176,7.844143626,17.01,-4.32,17.55,23.93292,-13.28176,27.37133187,7.70292,-1.48176,7.844143626,16.23,-11.8,20.0662129
04/01/2021 23:30,22.54164,-6.06712,23.34385313,8.53164,-1.70712,8.700755127,14.01,-4.36,14.67275366,21.83164,-13.61712,25.73026355,8.53164,-1.70712,8.700755127,13.3,-11.91,17.8532378
05/01/2021 00:00,20.68844,-6.24568,21.6106471,10.01844,-2.06568,10.22918246,10.67,-4.18,11.4595506,20.05844,-13.75568,24.32200131,10.01844,-2.06568,10.22918246,10.04,-11.69,15.40966255
05/01/2021 00:30,19.68172,-6.25048,20.65038988,10.25172,-2.13048,10.47075489,9.43,-4.12,10.29073855,19.10172,-13.77048,23.54786246,10.25172,-2.13048,10.47075489,8.85,-11.64,14.62231514
05/01/2021 01:00,19.13044,-6.22932,20.11909944,10.99044,-2.29932,11.22838563,8.14,-3.93,9.039054154,18.59044,-13.69932,23.0927657,10.99044,-2.29932,11.22838563,7.6,-11.4,13.70109485
05/01/2021 01:30,18.42556,-6.33904,19.48549947,11.00556,-2.30904,11.24517748,7.42,-4.03,8.443772853,17.89556,-13.80904,22.6039964,11.00556,-2.30904,11.24517748,6.89,-11.5,13.40604714
05/01/2021 02:00,18.04996,-6.304,19.11913889,10.92996,-2.304,11.17015853,7.12,-4,8.166663946,17.52996,-13.824,22.32492942,10.92996,-2.304,11.17015853,6.6,-11.52,13.27668633
05/01/2021 02:30,17.81684,-6.36876,18.92091149,10.71684,-2.22876,10.94614228,7.1,-4.14,8.218856368,17.29684,-13.86876,22.17032201,10.71684,-2.22876,10.94614228,6.58,-11.64,13.37108821
05/01/2021 03:00,17.77908,-6.0188,18.77023279,9.28908,-1.9188,9.48518849,8.49,-4.1,9.428154644,17.22908,-13.5688,21.93065277,9.28908,-1.9188,9.48518849,7.94,-11.65,14.09844318
05/01/2021 03:30,17.97832,-4.0022,18.4184037,8.33832,-1.6722,8.504342024,9.64,-2.33,9.917585392,17.38832,-11.5922,20.89815239,8.33832,-1.6722,8.504342024,9.05,-9.92,13.42791495
05/01/2021 04:00,17.66484,-3.56692,18.02136206,10.10484,-2.17692,10.33667123,7.56,-1.39,7.686722318,17.13484,-11.25692,20.50173138,10.10484,-2.17692,10.33667123,7.03,-9.08,11.48334881
05/01/2021 04:30,17.75992,-3.3842,18.0794792,9.34992,-2.0142,9.564413502,8.41,-1.37,8.520856764,17.19992,-11.0642,20.4512535,9.34992,-2.0142,9.564413502,7.85,-9.05,11.98019199
05/01/2021 05:00,17.95452,-3.27744,18.25120274,9.97452,-2.10744,10.1947218,7.98,-1.17,8.065314625,17.41452,-10.93744,20.56436482,9.97452,-2.10744,10.1947218,7.44,-8.83,11.54653628
05/01/2021 05:30,18.53716,-3.10912,18.7960881,10.75716,-2.31912,11.00430865,7.78,-0.79,7.820006394,18.00716,-10.73912,20.96631846,10.75716,-2.31912,11.00430865,7.25,-8.42,11.11120606
05/01/2021 06:00,19.86284,-2.97984,20.08511537,10.39284,-2.31984,10.64860465,9.47,-0.66,9.492971084,19.28284,-10.53984,21.97535314,10.39284,-2.31984,10.64860465,8.89,-8.22,12.10786934
05/01/2021 06:30,22.39816,-1.94136,22.48213624,10.74816,-2.42136,11.0175282,11.65,0.48,11.65988422,21.76816,-9.56136,23.77545783,10.74816,-2.42136,11.0175282,11.02,-7.14,13.13087964
05/01/2021 07:00,24.9214,-1.23036,24.95175272,9.7614,-2.16036,9.997603977,15.16,0.93,15.18849894,24.2014,-8.84036,25.76547548,9.7614,-2.16036,9.997603977,14.44,-6.68,15.91024827
05/01/2021 07:30,27.36528,-1.23672,27.39321131,8.31528,-1.83672,8.515716167,19.05,0.6,19.05944648,26.54528,-8.80672,27.96802116,8.31528,-1.83672,8.515716167,18.23,-6.97,19.51701309
05/01/2021 08:00,30.06208,-1.68576,30.10930821,4.67208,-0.99576,4.777014706,25.39,-0.69,25.39937401,29.08208,-9.22576,30.5103593,4.67208,-0.99576,4.777014706,24.41,-8.23,25.76006599
05/01/2021 08:30,31.59188,-0.90428,31.60481932,6.13188,-1.30428,6.269058833,25.46,0.4,25.46314199,30.60188,-8.43428,31.7429069,6.13188,-1.30428,6.269058833,24.47,-7.13,25.48760091
05/01/2021 09:00,32.98432,-0.1098,32.98450275,9.45432,-1.9998,9.663506957,23.53,1.89,23.60578319,32.05432,-7.6398,32.95217709,9.45432,-1.9998,9.663506957,22.6,-5.64,23.29312345
05/01/2021 09:30,34.41788,0.05868,34.41793002,9.94788,-2.10132,10.16739211,24.47,2.16,24.56514808,33.45788,-7.57132,34.30385723,9.94788,-2.10132,10.16739211,23.51,-5.47,24.13795766
05/01/2021 10:00,34.72164,0.23104,34.72240867,9.79164,-2.02896,9.999644622,24.93,2.26,25.03222923,33.74164,-7.39896,34.54334783,9.79164,-2.02896,9.999644622,23.95,-5.37,24.54464096
05/01/2021 10:30,35.12528,0.27428,35.12635086,8.13528,-1.57572,8.286475378,26.99,1.85,27.05332882,34.08528,-7.37572,34.87416749,8.13528,-1.57572,8.286475378,25.95,-5.8,26.59027078
05/01/2021 11:00,35.14596,0.61356,35.1513152,9.61596,-1.75644,9.775058475,25.53,2.37,25.63976989,34.15596,-7.01644,34.86918459,9.61596,-1.75644,9.775058475,24.54,-5.26,25.09739429
05/01/2021 11:30,35.1532,0.74456,35.16108417,9.0432,-1.58544,9.181126632,26.11,2.33,26.21375593,34.1532,-6.89544,34.84233292,9.0432,-1.58544,9.181126632,25.11,-5.31,25.66531122
05/01/2021 12:00,35.28056,0.79856,35.28959637,10.60056,-2.07144,10.80105254,24.68,2.87,24.84631361,34.31056,-6.82144,34.98208929,10.60056,-2.07144,10.80105254,23.71,-4.75,24.18112073
05/01/2021 12:30,35.60312,1.12408,35.6208606,15.42312,-3.89592,15.90757125,20.18,5.02,20.79501863,34.76312,-6.48592,35.36299861,15.42312,-3.89592,15.90757125,19.34,-2.59,19.51265487
05/01/2021 13:00,36.07848,0.84784,36.08844069,13.03848,-2.79216,13.33409608,23.04,3.64,23.32576258,35.15848,-6.77216,35.8047604,13.03848,-2.79216,13.33409608,22.12,-3.98,22.47520411
05/01/2021 13:30,36.06116,0.65928,36.06718607,9.91116,-1.80072,10.07341477,26.15,2.46,26.2654545,35.04116,-7.00072,35.73363926,9.91116,-1.80072,10.07341477,25.13,-5.2,25.66236349
05/01/2021 14:00,35.47948,0.43444,35.48213972,9.69948,-1.73556,9.853531386,25.78,2.17,25.87116735,34.48948,-7.22556,35.23823134,9.69948,-1.73556,9.853531386,24.79,-5.49,25.39063213
05/01/2021 14:30,35.32792,0.2962,35.32916169,9.90792,-1.8738,10.08355122,25.42,2.17,25.51245382,34.33792,-7.3338,35.11235356,9.90792,-1.8738,10.08355122,24.43,-5.46,25.0327086
05/01/2021 15:00,35.61112,0.27568,35.61218706,10.22112,-1.98432,10.41195562,25.39,2.26,25.49038446,34.61112,-7.37432,35.38799547,10.22112,-1.98432,10.41195562,24.39,-5.39,24.97847473
05/01/2021 15:30,35.89024,0.08864,35.89034946,10.92024,-2.33136,11.166328,24.97,2.42,25.08699464,34.91024,-7.54136,35.71550038,10.92024,-2.33136,11.166328,23.99,-5.21,24.54921995
05/01/2021 16:00,36.42844,0.13912,36.42870565,9.29844,-2.00088,9.511283153,27.13,2.14,27.21427015,35.38844,-7.50088,36.17464425,9.29844,-2.00088,9.511283153,26.09,-5.5,26.66342251
05/01/2021 16:30,38.68028,-0.22336,38.68092489,9.17028,-1.77336,9.340173498,29.51,1.55,29.5506785,37.59028,-7.88336,38.4080267,9.17028,-1.77336,9.340173498,28.42,-6.11,29.06937392
05/01/2021 17:00,42.68704,0.90644,42.69666284,23.56704,-2.20356,23.6698342,19.12,3.11,19.37128029,41.86704,-6.72356,42.40348214,23.56704,-2.20356,23.6698342,18.3,-4.52,18.8499443
05/01/2021 17:30,43.30976,1.0068,43.3214607,22.73976,-2.0232,22.82958657,20.57,3.03,20.79196479,42.45976,-6.6532,42.97785813,22.73976,-2.0232,22.82958657,19.72,-4.63,20.25624101
05/01/2021 18:00,43.33276,1.1304,43.34750158,23.16276,-2.1996,23.26696566,20.17,3.33,20.44303793,42.48276,-6.5096,42.97859688,23.16276,-2.1996,23.26696566,19.32,-4.31,19.79491096
05/01/2021 18:30,41.7106,0.36248,41.71217501,17.9406,-2.83752,18.16360779,23.77,3.2,23.98443037,40.7806,-7.21752,41.41436866,17.9406,-2.83752,18.16360779,22.84,-4.38,23.25618197
05/01/2021 19:00,40.19992,-0.14,40.20016378,15.64992,-2.52,15.85151084,24.55,2.38,24.66509477,39.23992,-7.71,39.99019157,15.64992,-2.52,15.85151084,23.59,-5.19,24.15417562
05/01/2021 19:30,39.86372,0.01756,39.86372387,18.15372,-0.80244,18.17144628,21.71,0.82,21.72548043,38.97372,-7.49244,39.68737215,18.15372,-0.80244,18.17144628,20.82,-6.69,21.86843616
05/01/2021 20:00,36.86308,-1.20076,36.8826313,9.25308,-1.58076,9.387134369,27.61,0.38,27.61261487,35.81308,-8.74076,36.86431316,9.25308,-1.58076,9.387134369,26.56,-7.16,27.50816606
05/01/2021 20:30,35.39324,-1.8178,35.43989044,9.00324,-1.8378,9.188897613,26.39,0.02,26.39000758,34.36324,-9.3678,35.61724217,9.00324,-1.8378,9.188897613,25.36,-7.53,26.45430967
05/01/2021 21:00,33.41844,-1.99776,33.47809996,10.91844,-2.32776,11.16381649,22.5,0.33,22.50241987,32.50844,-9.50776,33.87028449,10.91844,-2.32776,11.16381649,21.59,-7.18,22.75259326
05/01/2021 21:30,31.3772,-2.20784,31.45478083,10.9872,-2.42784,11.25224293,20.39,0.22,20.39118682,30.4972,-9.71784,32.00805558,10.9872,-2.42784,11.25224293,19.51,-7.29,20.82748665
05/01/2021 22:00,29.36572,-3.11376,29.53034054,10.30572,-2.27376,10.55357045,19.06,-0.84,19.07850099,28.54572,-10.52376,30.4238008,10.30572,-2.27376,10.55357045,18.24,-8.25,20.01899348
05/01/2021 22:30,27.50448,-3.63308,27.74339003,9.56448,-1.96308,9.763859931,17.94,-1.67,18.01756088,26.69448,-11.16308,28.93457478,9.56448,-1.96308,9.763859931,17.13,-9.2,19.44419965
05/01/2021 23:00,25.26412,-4.001,25.57897106,8.39412,-1.701,8.564733012,16.87,-2.3,17.02606531,24.48412,-11.541,27.06781877,8.39412,-1.701,8.564733012,16.09,-9.84,18.8603738
05/01/2021 23:30,23.10716,-4.6492,23.57023343,8.14716,-1.6092,8.30456144,14.96,-3.04,15.26575252,22.36716,-12.2992,25.52567662,8.14716,-1.6092,8.30456144,14.22,-10.69,17.79001124
06/01/2021 00:00,20.85704,-10.51712,23.35863717,7.00704,-1.43712,7.152896159,13.85,-9.08,16.56106579,20.60704,-10.28712,23.0320415,7.00704,-1.43712,7.152896159,13.6,-8.85,16.22598225
06/01/2021 00:30,20.07168,-11.51416,23.13975407,7.05168,-1.51416,7.212410923,13.02,-10,16.41707648,19.91168,-9.96416,22.26565707,7.05168,-1.51416,7.212410923,12.86,-8.45,15.38772563
06/01/2021 01:00,19.70924,-11.4666,22.80212834,7.41924,-1.5066,7.570664815,12.29,-9.96,15.81915611,19.54924,-9.9266,21.9251037,7.41924,-1.5066,7.570664815,12.13,-8.42,14.7659507
06/01/2021 01:30,19.27748,-11.62372,22.51071082,5.84748,-1.14372,5.958281446,13.43,-10.48,17.03511961,19.12748,-10.08372,21.62271722,5.84748,-1.14372,5.958281446,13.28,-8.94,16.00881007
06/01/2021 02:00,18.78384,-11.69316,22.12606237,6.69384,-1.25316,6.810132446,12.09,-10.44,15.97378164,18.63384,-10.13316,21.21086808,6.69384,-1.25316,6.810132446,11.94,-8.88,14.88012097
06/01/2021 02:30,18.3438,-11.69808,21.75638008,6.7338,-1.28808,6.855888894,11.61,-10.41,15.59359484,18.2038,-10.14808,20.84134982,6.7338,-1.28808,6.855888894,11.47,-8.86,14.49346404
06/01/2021 03:00,18.11336,-11.67908,21.55213957,5.55336,-1.09908,5.661076235,12.56,-10.58,16.42224102,17.95336,-10.10908,20.60380144,5.55336,-1.09908,5.661076235,12.4,-9.01,15.32775587
06/01/2021 03:30,17.86472,-11.64236,21.32352614,5.27472,-1.15236,5.39912999,12.59,-10.49,16.38744031,17.71472,-10.07236,20.37802102,5.27472,-1.15236,5.39912999,12.44,-8.92,15.30751449
06/01/2021 04:00,17.66816,-11.54096,21.10349818,6.69816,-1.47096,6.857774472,10.97,-10.07,14.89113159,17.51816,-9.97096,20.15703284,6.69816,-1.47096,6.857774472,10.82,-8.5,13.75944766
06/01/2021 04:30,18.0572,-11.52524,21.42180265,5.3172,-1.06524,5.422854608,12.74,-10.46,16.4839073,17.8972,-9.96524,20.48452528,5.3172,-1.06524,5.422854608,12.58,-8.9,15.40994484
06/01/2021 05:00,18.43204,-11.3166,21.62881259,4.44204,-0.8766,4.527708794,13.99,-10.44,17.45605053,18.27204,-9.7566,20.7137319,4.44204,-0.8766,4.527708794,13.83,-8.88,16.4354282
06/01/2021 05:30,19.02304,-11.1568,22.05334979,5.42304,-1.0368,5.521260461,13.6,-10.12,16.95212081,18.87304,-9.5968,21.17286492,5.42304,-1.0368,5.521260461,13.45,-8.56,15.94290124
06/01/2021 06:00,19.89136,-10.9108,22.68725985,5.57136,-1.0908,5.67713809,14.32,-9.82,17.36360562,19.72136,-9.3808,21.83876024,5.57136,-1.0908,5.67713809,14.15,-8.29,16.39959146
06/01/2021 06:30,22.62464,-10.04016,24.75235641,5.17464,-1.01016,5.272316602,17.45,-9.03,19.64798717,22.46464,-8.55016,24.03674866,5.17464,-1.01016,5.272316602,17.29,-7.54,18.86254755
06/01/2021 07:00,24.58312,-9.29052,26.280098,7.41312,-1.46052,7.555624845,17.17,-7.83,18.8710837,24.42312,-7.80052,25.63858231,7.41312,-1.46052,7.555624845,17.01,-6.34,18.15311819
06/01/2021 07:30,27.85084,-3.8308,28.11306311,6.90084,-1.3608,7.033730827,20.95,-2.47,21.0951037,27.12084,-9.2608,28.65837363,6.90084,-1.3608,7.033730827,20.22,-7.9,21.70848682
06/01/2021 08:00,30.26956,-1.96156,30.33305095,6.82956,-1.41156,6.973907902,23.44,-0.55,23.44645176,29.34956,-9.41156,30.82165041,6.82956,-1.41156,6.973907902,22.52,-8,23.89875311
06/01/2021 08:30,32.59416,-0.86736,32.60569857,10.87416,-2.99736,11.27969515,21.72,2.13,21.82419071,31.70416,-8.44736,32.810237,10.87416,-2.99736,11.27969515,20.83,-5.45,21.53117275
06/01/2021 09:00,34.41952,-0.31072,34.42092247,11.36952,-3.06072,11.77429369,23.05,2.75,23.21346592,33.50952,-7.90072,34.42832129,11.36952,-3.06072,11.77429369,22.14,-4.84,22.66285948
06/01/2021 09:30,35.84056,-0.01556,35.84056338,5.92056,-1.28556,6.058522528,29.92,1.27,29.94694141,34.73056,-7.68556,35.57076933,5.92056,-1.28556,6.058522528,28.81,-6.4,29.51230421
06/01/2021 10:00,37.063,0.77156,37.07103012,10.413,-1.37844,10.50384053,26.65,2.15,26.73658542,36.043,-6.90844,36.69910615,10.413,-1.37844,10.50384053,25.63,-5.53,26.21979786
06/01/2021 10:30,37.71156,1.06368,37.72655792,10.05156,-0.88632,10.09056101,27.66,1.95,27.72865125,36.66156,-6.61632,37.25380077,10.05156,-0.88632,10.09056101,26.61,-5.73,27.21993755
06/01/2021 11:00,38.61548,0.94516,38.62704523,6.76548,-0.56484,6.789017886,31.85,1.51,31.88577426,37.46548,-6.71484,38.06246534,6.76548,-0.56484,6.789017886,30.7,-6.15,31.30994251
06/01/2021 11:30,38.7328,0.7,38.73912487,3.6828,-0.63,3.736297076,35.05,1.33,35.07522487,37.4728,-6.95,38.1118517,3.6828,-0.63,3.736297076,33.79,-6.32,34.37595817
06/01/2021 12:00,38.84092,0.65612,38.84646136,3.58092,-0.53388,3.620499399,35.26,1.19,35.28007511,37.60092,-6.96388,38.24035577,3.58092,-0.53388,3.620499399,34.02,-6.43,34.62232372
06/01/2021 12:30,40.48412,1.59324,40.5154586,11.81412,0.00324,11.81412044,28.67,1.59,28.71405579,39.41412,-5.97676,39.86470263,11.81412,0.00324,11.81412044,27.6,-5.98,28.24040368
06/01/2021 13:00,40.87692,1.86652,40.91951228,14.14692,0.41652,14.15305036,26.73,1.45,26.76929958,39.86692,-5.76348,40.28137302,14.14692,0.41652,14.15305036,25.72,-6.18,26.45204718
06/01/2021 13:30,39.9096,1.2534,39.92927728,12.4596,-0.2466,12.46204011,27.45,1.5,27.49095306,38.8596,-6.3966,39.38254694,12.4596,-0.2466,12.46204011,26.4,-6.15,27.10687182
06/01/2021 14:00,39.53544,0.5248,39.53892299,3.38544,-0.5652,3.432295884,36.15,1.09,36.16642919,38.26544,-7.1252,38.92315986,3.38544,-0.5652,3.432295884,34.88,-6.56,35.49152011
06/01/2021 14:30,39.44644,0.32436,39.44777355,2.11644,-0.39564,2.153102246,37.33,0.72,37.33694283,38.14644,-7.34564,38.84725617,2.11644,-0.39564,2.153102246,36.03,-6.95,36.69418755
06/01/2021 15:00,39.48504,0.15564,39.48534675,2.16504,-0.41436,2.204334914,37.32,0.57,37.32435264,38.17504,-7.53436,38.91144124,2.16504,-0.41436,2.204334914,36.01,-7.12,36.70714508
06/01/2021 15:30,39.57016,0.0302,39.57017152,1.19016,-0.2898,1.224934637,38.38,0.32,38.381334,38.23016,-7.6398,38.98604465,1.19016,-0.2898,1.224934637,37.04,-7.35,37.76220465
06/01/2021 16:00,40.19932,-0.07984,40.19939929,1.21932,-0.24984,1.244653079,38.98,0.17,38.9803707,38.84932,-7.75984,39.61672351,1.21932,-0.24984,1.244653079,37.63,-7.51,38.37208621
06/01/2021 16:30,41.48228,0.42436,41.48445053,7.35228,0.59436,7.376264977,34.13,-0.17,34.13042338,40.25228,-7.30564,40.9098817,7.35228,0.59436,7.376264977,32.9,-7.9,33.83518878
06/01/2021 17:00,43.44496,0.83632,43.45300888,14.21496,-0.01368,14.21496658,29.23,0.85,29.24235627,42.36496,-6.83368,42.91257413,14.21496,-0.01368,14.21496658,28.15,-6.82,28.96437294
06/01/2021 17:30,44.40644,0.72472,44.41235338,16.78644,-0.84528,16.80770853,27.62,1.57,27.66458566,43.37644,-6.93528,43.92736796,16.78644,-0.84528,16.80770853,26.59,-6.09,27.27849336
06/01/2021 18:00,44.53448,0.7454,44.54071766,16.22448,-0.7146,16.24020949,28.31,1.46,28.34762248,43.47448,-6.9046,44.01935838,16.22448,-0.7146,16.24020949,27.25,-6.19,27.94420512
06/01/2021 18:30,44.08512,0.315,44.08624537,13.06512,0.045,13.0651975,31.02,0.27,31.02117503,42.93512,-7.335,43.55716651,13.06512,0.045,13.0651975,29.87,-7.38,30.76818649
06/01/2021 19:00,41.37908,-0.80256,41.38686222,1.27908,-0.05256,1.280159443,40.1,-0.75,40.1070131,39.99908,-8.44256,40.8803525,1.27908,-0.05256,1.280159443,38.72,-8.39,39.61856257
06/01/2021 19:30,39.5796,-1.32852,39.60189013,0.3996,-0.03852,0.401452302,39.18,-1.29,39.20123085,38.2196,-8.97852,39.26005152,0.3996,-0.03852,0.401452302,37.82,-8.94,38.86226962
06/01/2021 20:00,37.93576,-1.86684,37.98166635,0.63576,-0.09684,0.643093122,37.3,-1.77,37.34197236,36.62576,-9.49684,37.83696956,0.63576,-0.09684,0.643093122,35.99,-9.4,37.19731308
06/01/2021 20:30,36.58836,-2.36352,36.66461938,0.37836,-0.08352,0.387468554,36.21,-2.28,36.28171027,35.29836,-9.98352,36.68303273,0.37836,-0.08352,0.387468554,34.92,-9.9,36.29623121
06/01/2021 21:00,34.59996,-5.40484,35.01955921,1.65996,-0.47484,1.726539958,32.94,-4.93,33.30688367,33.39996,-12.84484,35.78473477,1.65996,-0.47484,1.726539958,31.74,-12.37,34.06529759
06/01/2021 21:30,32.57704,-6.69832,33.25854816,1.42704,-0.32832,1.464321407,31.15,-6.37,31.7946442,31.40704,-14.16832,34.45494817,1.42704,-0.32832,1.464321407,29.98,-13.84,33.02038764
06/01/2021 22:00,30.79212,-6.42312,31.45490621,0.22212,0.05688,0.229287219,30.57,-6.48,31.24924479,29.64212,-13.94312,32.75768419,0.22212,0.05688,0.229287219,29.42,-14,32.58122772
06/01/2021 22:30,28.66828,-6.22888,29.33716456,0.45828,-0.12888,0.476057363,28.21,-6.1,28.86198365,27.58828,-13.77888,30.83781327,0.45828,-0.12888,0.476057363,27.13,-13.65,30.37037043
06/01/2021 23:00,26.67232,-5.6576,27.26574943,0.83232,-0.2376,0.865569375,25.84,-5.42,26.4023105,25.64232,-13.2476,28.86221545,0.83232,-0.2376,0.865569375,24.81,-13.01,28.01421425
06/01/2021 23:30,24.54292,-5.58504,25.17037135,3.11292,-0.99504,3.268084382,21.43,-4.59,21.91604435,23.63292,-13.32504,27.13063948,3.11292,-0.99504,3.268084382,20.52,-12.33,23.93949248
07/01/2021 00:00,22.39284,-7.34196,23.56573063,3.28284,-0.92196,3.409845848,19.11,-6.42,20.15957589,21.58284,-14.64196,26.08075871,3.28284,-0.92196,3.409845848,18.3,-13.72,22.87200035
07/01/2021 00:30,21.76332,-7.59276,23.04977444,0.37332,0.05724,0.377682724,21.39,-7.65,22.71683517,20.86332,-14.88276,25.62761531,0.37332,0.05724,0.377682724,20.49,-14.94,25.35830633
07/01/2021 01:00,21.34836,-7.56188,22.6480574,0.10836,0.07812,0.133583771,21.24,-7.64,22.57226617,20.48836,-14.84188,25.29929441,0.10836,0.07812,0.133583771,20.38,-14.92,25.25768794
07/01/2021 01:30,20.83316,-7.6078,22.17880016,0.08316,0.1422,0.164731374,20.75,-7.75,22.15005643,19.98316,-14.8478,24.89545839,0.08316,0.1422,0.164731374,19.9,-14.99,24.91405427
07/01/2021 02:00,20.35136,-7.67252,21.74960728,0.08136,0.17748,0.195239852,20.27,-7.85,21.73695931,19.50136,-14.90252,24.54359681,0.08136,0.17748,0.195239852,19.42,-15.08,24.58745208
07/01/2021 02:30,19.99812,-7.68268,21.42308044,0.07812,0.15732,0.175648276,19.92,-7.84,21.40728848,19.16812,-14.94268,24.30433109,0.07812,0.15732,0.175648276,19.09,-15.1,24.34005136
07/01/2021 03:00,19.76524,-7.67468,21.20295794,0.07524,0.17532,0.190783018,19.69,-7.85,21.1971366,18.93524,-14.94468,24.12232937,0.07524,0.17532,0.190783018,18.86,-15.12,24.17258778
07/01/2021 03:30,19.63668,-7.67088,21.08178364,0.07668,0.15912,0.176632378,19.56,-7.83,21.06899381,18.81668,-14.94088,24.02701274,0.07668,0.15912,0.176632378,18.74,-15.1,24.06652447
07/01/2021 04:00,19.54308,-7.631,20.98008906,0.07308,0.189,0.202636834,19.47,-7.82,20.9817373,18.70308,-14.931,23.93198618,0.07308,0.189,0.202636834,18.63,-15.12,23.99356789
07/01/2021 04:30,19.62128,-7.55552,21.02571072,0.07128,0.20448,0.216547706,19.55,-7.76,21.03378473,18.80128,-14.84552,23.9557424,0.07128,0.20448,0.216547706,18.73,-15.05,24.02738854
07/01/2021 05:00,19.97092,-7.46372,21.32005539,0.07092,0.29628,0.304649774,19.9,-7.76,21.35948501,19.12092,-14.79372,24.17568475,0.07092,0.29628,0.304649774,19.05,-15.09,24.30248135
07/01/2021 05:30,20.53488,-7.35256,21.81149777,0.07488,0.30744,0.316427508,20.46,-7.66,21.84690367,19.69488,-14.67256,24.55956667,0.07488,0.30744,0.316427508,19.62,-14.98,24.68491037
07/01/2021 06:00,21.6174,-7.20776,22.78736025,0.0774,0.28224,0.292660516,21.54,-7.49,22.80508057,20.7374,-14.47776,25.2912098,0.0774,0.28224,0.292660516,20.66,-14.76,25.39080936
07/01/2021 06:30,24.18488,-6.10684,24.94397553,0.07488,0.26316,0.273605921,24.11,-6.37,24.93730138,23.24488,-13.32684,26.7941992,0.07488,0.26316,0.273605921,23.17,-13.59,26.86144077
07/01/2021 07:00,25.65504,-5.1874,26.17422771,0.09504,0.1926,0.214772814,25.56,-5.38,26.12006891,24.69504,-12.4874,27.67273314,0.09504,0.1926,0.214772814,24.6,-12.68,27.6756644
07/01/2021 07:30,28.48096,-4.33408,28.80884121,0.21096,0.29592,0.363418172,28.27,-4.63,28.6466368,27.44096,-11.49408,29.75096907,0.21096,0.29592,0.363418172,27.23,-11.79,29.67283269
07/01/2021 08:00,32.5312,-2.88116,32.65853727,5.5512,1.33884,5.710368989,26.98,-4.22,27.30803545,31.5312,-10.04116,33.09141078,5.5512,1.33884,5.710368989,25.98,-11.38,28.36308869
07/01/2021 08:30,33.74748,-2.76888,33.86087865,0.98748,0.50112,1.107356313,32.76,-3.27,32.92279605,32.58748,-9.93888,34.0694172,0.98748,0.50112,1.107356313,31.6,-10.44,33.27992788
07/01/2021 09:00,36.8456,-1.62492,36.88141272,9.2556,1.13508,9.324941714,27.59,-2.76,27.72770636,35.8356,-8.81492,36.90383506,9.2556,1.13508,9.324941714,26.58,-9.95,28.38131251
07/01/2021 09:30,38.14412,-2.59724,38.23244102,12.80412,0.03276,12.80416191,25.34,-2.63,25.47611627,37.57412,-4.97724,37.90234045,12.80412,0.03276,12.80416191,24.77,-5.01,25.27158483
07/01/2021 10:00,38.28816,-3.10528,38.41387718,15.78816,-0.66528,15.80217054,22.5,-2.44,22.63191552,38.05816,-2.00528,38.11095237,15.78816,-0.66528,15.80217054,22.27,-1.34,22.3102779
07/01/2021 10:30,38.72204,-2.95772,38.83483603,16.86204,-0.74772,16.87861008,21.86,-2.21,21.97142918,38.49204,-1.84772,38.53636221,16.86204,-0.74772,16.87861008,21.63,-1.1,21.65795235
07/01/2021 11:00,38.77896,-2.86256,38.88446976,15.43896,-0.05256,15.43904947,23.34,-2.81,23.50854525,38.51896,-1.75256,38.55880893,15.43896,-0.05256,15.43904947,23.08,-1.7,23.14252363
07/01/2021 11:30,38.4638,-3.4146,38.61506705,7.3638,0.2754,7.368948066,31.1,-3.69,31.3181433,38.1638,-2.3446,38.23575264,7.3638,0.2754,7.368948066,30.8,-2.62,30.9112342
07/01/2021 12:00,36.61608,-4.04472,36.83879849,1.75608,0.03528,1.756434355,34.86,-4.08,35.09794866,36.27608,-2.98472,36.39866115,1.75608,0.03528,1.756434355,34.52,-3.02,34.65185132
07/01/2021 12:30,37.58828,-3.62524,37.76269533,5.49828,0.37476,5.511036927,32.09,-4,32.33833793,37.26828,-2.55524,37.35577526,5.49828,0.37476,5.511036927,31.77,-2.93,31.90482409
07/01/2021 13:00,38.95612,-2.88064,39.06248036,13.14612,0.45936,13.15414317,25.81,-3.34,26.02521278,38.68612,-1.78064,38.72707786,13.14612,0.45936,13.15414317,25.54,-2.24,25.63804205
07/01/2021 13:30,37.9428,-3.3642,38.09165149,14.4828,-1.1142,14.52559594,23.46,-2.25,23.56764944,37.6828,-2.2642,37.75076181,14.4828,-1.1142,14.52559594,23.2,-1.15,23.22848467
07/01/2021 14:00,39.42436,-3.04964,39.54213532,11.75436,0.72036,11.77641276,27.67,-3.77,27.92564771,39.14436,-1.94964,39.19288221,11.75436,0.72036,11.77641276,27.39,-2.67,27.51982921
07/01/2021 14:30,39.2104,-3.77892,39.39207667,7.0704,0.00108,7.070400082,32.14,-3.78,32.36152036,38.8804,-2.69892,38.97396148,7.0704,0.00108,7.070400082,31.81,-2.7,31.92438097
07/01/2021 15:00,39.18964,-3.93264,39.38646393,8.09964,-0.69264,8.129201578,31.09,-3.24,31.25837008,38.87964,-2.86264,38.98488315,8.09964,-0.69264,8.129201578,30.78,-2.17,30.85639804
07/01/2021 15:30,38.86508,-3.619,39.03321156,11.12508,0.711,11.14777673,27.74,-4.33,28.07590604,38.57508,-2.499,38.6559413,11.12508,0.711,11.14777673,27.45,-3.21,27.63705122
07/01/2021 16:00,39.52572,-3.57076,39.68668377,10.66572,0.93924,10.70699561,28.86,-4.51,29.21026703,39.22572,-2.47076,39.30345741,10.66572,0.93924,10.70699561,28.56,-3.41,28.76285278
07/01/2021 16:30,40.63472,-3.76524,40.80879197,12.29472,0.37476,12.30043027,28.34,-4.14,28.64079608,40.34472,-2.67524,40.43331969,12.29472,0.37476,12.30043027,28.05,-3.05,28.21533271
07/01/2021 17:00,42.48748,-3.67672,42.64626861,16.19748,-0.66672,16.21119594,26.29,-3.01,26.46174975,42.21748,-2.57672,42.29604123,16.19748,-0.66672,16.21119594,26.02,-1.91,26.09000767
07/01/2021 17:30,43.81028,-3.649,43.9619817,16.10028,-0.639,16.11295557,27.71,-3.01,27.87300127,43.52028,-2.549,43.59486406,16.10028,-0.639,16.11295557,27.42,-1.91,27.48644211
07/01/2021 18:00,43.14888,-3.69616,43.30689834,16.50888,-0.77616,16.52711539,26.64,-2.92,26.79955224,42.88888,-2.58616,42.96678079,16.50888,-0.77616,16.52711539,26.38,-1.81,26.44202148
