Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
07/01/2021 18:30,42.40788,-3.8978,42.58663089,16.51788,-0.7578,16.53525387,25.89,-3.14,26.07971817,42.13788,-2.7878,42.22999834,16.51788,-0.7578,16.53525387,25.62,-2.03,25.70029766
07/01/2021 19:00,43.28632,-3.96004,43.46708428,12.49632,0.66996,12.51426626,30.79,-4.63,31.13616868,42.96632,-2.86004,43.06140364,12.49632,0.66996,12.51426626,30.47,-3.53,30.67379663
07/01/2021 19:30,40.6462,-5.01444,40.95434266,7.0362,0.02556,7.036246425,33.61,-5.04,33.98578674,40.3162,-3.93444,40.5077252,7.0362,0.02556,7.036246425,33.28,-3.96,33.51477286
07/01/2021 20:00,39.44028,-4.96136,39.75111042,11.33028,0.72864,11.35368491,28.11,-5.69,28.68010112,39.15028,-3.86136,39.34024053,11.33028,0.72864,11.35368491,27.82,-4.59,28.19610789
07/01/2021 20:30,36.86908,-5.33704,37.25336302,11.26908,0.82296,11.29908966,25.6,-6.16,26.33069691,36.63908,-3.81704,36.83737202,11.26908,0.82296,11.29908966,25.37,-4.64,25.79082201
07/01/2021 21:00,34.11456,-8.06328,35.05452451,4.17456,-0.86328,4.262886763,29.94,-7.2,30.79356426,33.87456,-6.54328,34.50072939,4.17456,-0.86328,4.262886763,29.7,-5.68,30.23826053
07/01/2021 21:30,32.19088,-9.27996,33.50179716,1.28088,-0.30996,1.317850058,30.91,-8.97,32.18522953,31.94088,-7.76996,32.87236063,1.28088,-0.30996,1.317850058,30.66,-7.46,31.55451156
07/01/2021 22:00,30.19848,-9.62568,31.69545566,0.70848,-0.17568,0.729936554,29.49,-9.45,30.96712127,29.94848,-8.11568,31.02862737,0.70848,-0.17568,0.729936554,29.24,-7.94,30.29886467
07/01/2021 22:30,28.54652,-9.95212,30.23158111,0.86652,-0.22212,0.894535748,27.68,-9.73,29.34033572,28.30652,-8.43212,29.53573636,0.86652,-0.22212,0.894535748,27.44,-8.21,28.64188716
07/01/2021 23:00,26.04948,-10.37844,28.04081713,3.93948,-1.28844,4.144825727,22.11,-9.09,23.90565205,25.83948,-8.82844,27.30604474,3.93948,-1.28844,4.144825727,21.9,-7.54,23.1616407
07/01/2021 23:30,24.51108,-10.75832,26.76816191,0.36108,0.03168,0.362467087,24.15,-10.79,26.45083364,24.29108,-9.16832,25.96371813,0.36108,0.03168,0.362467087,23.93,-9.2,25.63756814
08/01/2021 00:00,22.70708,-11.26108,25.34607277,0.21708,-0.00108,0.217082687,22.49,-11.26,25.15129619,22.47708,-9.64108,24.45750496,0.21708,-0.00108,0.217082687,22.26,-9.64,24.25772454
08/01/2021 00:30,21.82056,-11.45504,24.64456898,0.16056,0.08496,0.181652732,21.66,-11.54,24.54235523,21.60056,-9.84504,23.73834461,0.16056,0.08496,0.181652732,21.44,-9.93,23.62791781
08/01/2021 01:00,21.39972,-11.46476,24.27732971,0.09972,0.25524,0.274028349,21.3,-11.72,24.311487,21.18972,-9.84476,23.36500659,0.09972,0.25524,0.274028349,21.09,-10.1,23.38371442
08/01/2021 01:30,20.80516,-11.58776,23.81450954,0.15516,0.28224,0.322077697,20.65,-11.87,23.81846762,20.60516,-9.97776,22.89384881,0.15516,0.28224,0.322077697,20.45,-10.26,22.87946896
08/01/2021 02:00,20.19464,-11.60736,23.29279483,0.31464,0.06264,0.320814743,19.88,-11.67,23.05218645,19.99464,-9.98736,22.35023464,0.31464,0.06264,0.320814743,19.68,-10.05,22.09762204
08/01/2021 02:30,19.73688,-11.48412,22.83482963,0.50688,-0.02412,0.507453553,19.23,-11.46,22.38581024,19.53688,-9.84412,21.87684572,0.50688,-0.02412,0.507453553,19.03,-9.82,21.41432464
08/01/2021 03:00,19.41272,-11.4164,22.52083228,0.79272,-0.0864,0.797414546,18.62,-11.33,21.79617627,19.22272,-9.7964,21.57504153,0.79272,-0.0864,0.797414546,18.43,-9.71,20.83144258
08/01/2021 03:30,19.11716,-11.3948,22.25549985,1.21716,-0.1548,1.226964346,17.9,-11.24,21.13640461,18.92716,-9.7548,21.29303897,1.21716,-0.1548,1.226964346,17.71,-9.6,20.14457992
08/01/2021 04:00,19.01596,-11.37644,22.15919948,1.42596,-0.22644,1.443827204,17.59,-11.15,20.82619985,18.81596,-9.74644,21.19040923,1.42596,-0.22644,1.443827204,17.39,-9.52,19.82529949
08/01/2021 04:30,18.96368,-11.34284,22.09708529,1.36368,-0.31284,1.399104002,17.6,-11.03,20.77067404,18.78368,-9.70284,21.14170614,1.36368,-0.31284,1.399104002,17.42,-9.39,19.78960586
08/01/2021 05:00,19.24884,-11.09492,22.21745015,0.43884,-0.03492,0.44022716,18.81,-11.06,21.82062556,19.03884,-9.46492,21.26175297,0.43884,-0.03492,0.44022716,18.6,-9.43,20.85389412
08/01/2021 05:30,19.76452,-11.01396,22.62616993,0.52452,0.08604,0.531529973,19.24,-11.1,22.21232991,19.56452,-9.41396,21.71158874,0.52452,0.08604,0.531529973,19.04,-9.5,21.27843039
08/01/2021 06:00,21.19036,-9.3474,23.16042408,0.45036,0.1026,0.46189922,20.74,-9.45,22.79144796,21.00036,-7.7374,22.3804039,0.45036,0.1026,0.46189922,20.55,-7.84,21.99472891
08/01/2021 06:30,23.12572,-7.41372,24.28501945,0.76572,0.02628,0.76617084,22.36,-7.44,23.56529652,22.91572,-5.85372,23.65155938,0.76572,0.02628,0.76617084,22.15,-5.88,22.91717478
08/01/2021 07:00,26.18452,-6.37768,26.95002579,1.06452,0.02232,1.064753968,25.12,-6.4,25.92246902,25.97452,-4.82768,26.41935244,1.06452,0.02232,1.064753968,24.91,-4.85,25.37775798
08/01/2021 07:30,28.52776,-6.4234,29.24197596,0.61776,0.0666,0.621339664,27.91,-6.49,28.65463662,28.30776,-4.8934,28.7275937,0.61776,0.0666,0.621339664,27.69,-4.96,28.1307252
08/01/2021 08:00,30.71472,-7.52548,31.62320151,0.59472,-0.01548,0.594921431,30.12,-7.51,31.04214071,30.47472,-6.00548,31.06081694,0.59472,-0.01548,0.594921431,29.88,-5.99,30.47448933
08/01/2021 08:30,32.8448,-7.53828,33.69876188,1.8648,-0.18828,1.874280768,30.98,-7.35,31.8399576,32.5948,-6.03828,33.14938631,1.8648,-0.18828,1.874280768,30.73,-5.85,31.28187015
08/01/2021 09:00,34.7888,-6.54304,35.39875673,6.8688,0.60696,6.895564798,27.92,-7.15,28.82098021,34.5588,-5.01304,34.92049867,6.8688,0.60696,6.895564798,27.69,-5.62,28.254566
08/01/2021 09:30,36.68436,-5.89856,37.15555515,8.69436,0.90144,8.740966187,27.99,-6.8,28.8041681,36.45436,-4.37856,36.71637442,8.69436,0.90144,8.740966187,27.76,-5.28,28.25767152
08/01/2021 10:00,37.88016,-5.18208,38.23297627,10.82016,0.90792,10.85818498,27.06,-6.09,27.73682931,37.65016,-3.66208,37.82783866,10.82016,0.90792,10.85818498,26.83,-4.57,27.21642519
08/01/2021 10:30,39.36436,-4.9026,39.66848025,12.29436,0.4374,12.30213829,27.07,-5.34,27.59167447,39.14436,-3.4026,39.29196618,12.29436,0.4374,12.30213829,26.85,-3.84,27.12320224
08/01/2021 11:00,38.52708,-4.9956,38.84960634,8.85708,-0.6156,8.87844747,29.67,-4.38,29.99155381,38.30708,-3.4956,38.46623971,8.85708,-0.6156,8.87844747,29.45,-2.88,29.59048665
08/01/2021 11:30,39.4396,-4.53072,39.69898578,16.5996,-1.44072,16.66200451,22.84,-3.09,23.04807367,39.2396,-3.02072,39.3556979,16.5996,-1.44072,16.66200451,22.64,-1.58,22.69506554
08/01/2021 12:00,39.74536,-4.35844,39.98361715,14.98536,-0.65844,14.99981858,24.76,-3.7,25.0349276,39.54536,-2.86844,39.6492553,14.98536,-0.65844,14.99981858,24.56,-2.21,24.65923154
08/01/2021 12:30,39.84928,-4.3914,40.09051647,17.45928,-1.3014,17.50771544,22.39,-3.09,22.60221671,39.65928,-2.8914,39.76454054,17.45928,-1.3014,17.50771544,22.2,-1.59,22.25686636
08/01/2021 13:00,39.58892,-4.865,39.88672476,17.27892,-1.215,17.32158484,22.31,-3.65,22.60660523,39.38892,-3.355,39.53154492,17.27892,-1.215,17.32158484,22.11,-2.14,22.21332258
08/01/2021 13:30,39.223,-5.12952,39.55699312,17.253,-1.10952,17.28863915,21.97,-4.02,22.33475543,39.043,-3.61952,39.21041665,17.253,-1.10952,17.28863915,21.79,-2.51,21.93408763
08/01/2021 14:00,38.88684,-5.3562,39.25398328,18.72684,-1.3662,18.77660882,20.16,-3.99,20.55105107,38.69684,-3.8062,38.88357731,18.72684,-1.3662,18.77660882,19.97,-2.44,20.11851138
08/01/2021 14:30,38.768,-5.672,39.18072751,18.198,-1.242,18.24033355,20.57,-4.43,21.04162066,38.578,-4.142,38.79971969,18.198,-1.242,18.24033355,20.38,-2.9,20.58529572
08/01/2021 15:00,38.07184,-6.09276,38.55627997,16.61184,-0.93276,16.63800677,21.46,-5.16,22.07163791,37.87184,-4.54276,38.14332095,16.61184,-0.93276,16.63800677,21.26,-3.61,21.56431543
08/01/2021 15:30,39.62828,-6.32736,40.13023873,12.06828,0.87264,12.09978854,27.56,-7.2,28.48497148,39.38828,-4.78736,39.67814785,12.06828,0.87264,12.09978854,27.32,-5.66,27.90014337
08/01/2021 16:00,38.784,-6.72796,39.36323287,7.254,1.02204,7.325645484,31.53,-7.75,32.46849858,38.524,-5.19796,38.87309306,7.254,1.02204,7.325645484,31.27,-6.22,31.88261752
08/01/2021 16:30,39.39364,-6.55804,39.93578297,7.97364,0.92196,8.026764298,31.42,-7.48,32.29809282,39.14364,-5.04804,39.4678003,7.97364,0.92196,8.026764298,31.17,-5.97,31.73656881
08/01/2021 17:00,40.28288,-6.06632,40.73709194,16.38288,-0.70632,16.39809882,23.9,-5.36,24.49366449,40.07288,-4.53632,40.32882233,16.38288,-0.70632,16.39809882,23.69,-3.83,23.99760405
08/01/2021 17:30,40.44004,-6.14324,40.90398798,17.69004,-1.17324,17.72890316,22.75,-4.97,23.28654977,40.24004,-4.61324,40.50361468,17.69004,-1.17324,17.72890316,22.55,-3.44,22.81087679
08/01/2021 18:00,40.59596,-6.14088,41.05779312,16.81596,-0.83088,16.83647446,23.78,-5.31,24.36564179,40.38596,-4.61088,40.64832075,16.81596,-0.83088,16.83647446,23.57,-3.78,23.87118137
08/01/2021 18:30,41.15912,-6.37924,41.65054456,15.00912,-0.21924,15.01072115,26.15,-6.16,26.86574213,40.93912,-4.83924,41.22414087,15.00912,-0.21924,15.01072115,25.93,-4.62,26.33836176
08/01/2021 19:00,40.28236,-6.61356,40.82165728,12.04236,0.85644,12.07277614,28.24,-7.47,29.21127351,40.04236,-5.08356,40.36376069,12.04236,0.85644,12.07277614,28,-5.94,28.62313051
08/01/2021 19:30,38.59584,-6.99028,39.22375402,13.15584,0.45972,13.16386982,25.44,-7.45,26.50841564,38.38584,-5.46028,38.77225,13.15584,0.45972,13.16386982,25.23,-5.92,25.91523297
08/01/2021 20:00,36.36116,-7.51104,37.12882544,18.55116,-1.30104,18.59672666,17.81,-6.21,18.86160651,36.19116,-5.95104,36.67717191,18.55116,-1.30104,18.59672666,17.64,-4.65,18.24259028
08/01/2021 20:30,34.96964,-7.84984,35.83986202,19.25964,-1.41984,19.3119051,15.71,-6.43,16.97495214,34.78964,-6.27984,35.35188031,19.25964,-1.41984,19.3119051,15.53,-4.86,16.27269185
08/01/2021 21:00,34.00068,-8.34636,35.01011234,16.24068,-0.39636,16.24551594,17.76,-7.95,19.45816281,33.82068,-6.75636,34.4889373,16.24068,-0.39636,16.24551594,17.58,-6.36,18.69507957
08/01/2021 21:30,31.39008,-8.59388,32.54522847,14.14008,0.54612,14.15062223,17.25,-9.14,19.52183649,31.19008,-7.01388,31.96897876,14.14008,0.54612,14.15062223,17.05,-7.56,18.65090078
08/01/2021 22:00,30.22304,-9.70332,31.74250409,14.42304,-0.37332,14.42787062,15.8,-9.33,18.34908445,30.03304,-8.10332,31.10702954,14.42304,-0.37332,14.42787062,15.61,-7.73,17.41909871
08/01/2021 22:30,26.11036,-10.84608,28.27345665,11.61036,-2.74608,11.93069213,14.5,-8.1,16.60903369,25.93036,-9.27608,27.53959386,11.61036,-2.74608,11.93069213,14.32,-6.53,15.73859269
08/01/2021 23:00,24.32892,-11.3406,26.84223457,10.79892,-3.0906,11.23247442,13.53,-8.25,15.84687351,24.15892,-9.7506,26.05240135,10.79892,-3.0906,11.23247442,13.36,-6.66,14.92800054
08/01/2021 23:30,23.1192,-11.80972,25.96087239,4.4892,-1.17972,4.641622121,18.63,-10.63,21.44933099,22.8992,-10.19972,25.06806033,4.4892,-1.17972,4.641622121,18.41,-9.02,20.500939
09/01/2021 00:00,21.62328,-12.08844,24.77290091,3.38328,-0.74844,3.465075178,18.24,-11.34,21.47773731,21.41328,-10.45844,23.83081047,3.38328,-0.74844,3.465075178,18.03,-9.71,20.47840326
09/01/2021 00:30,20.6968,-12.13376,23.9913664,4.0068,-0.83376,4.092627759,16.69,-11.3,20.15554762,20.4868,-10.51376,23.02711714,4.0068,-0.83376,4.092627759,16.48,-9.68,19.11263456
09/01/2021 01:00,20.24324,-12.22636,23.64894595,2.70324,-0.57636,2.764000244,17.54,-11.65,21.05645032,20.05324,-10.60636,22.68539854,2.70324,-0.57636,2.764000244,17.35,-10.03,20.0405439
09/01/2021 01:30,19.78588,-12.48884,23.39769587,1.77588,-0.43884,1.829297767,18.01,-12.05,21.66939316,19.58588,-10.87884,22.40437134,1.77588,-0.43884,1.829297767,17.81,-10.44,20.64436243
09/01/2021 02:00,19.2138,-12.49856,22.92125896,1.7838,-0.44856,1.839333715,17.43,-12.05,21.18979471,19.0238,-10.86856,21.90959979,1.7838,-0.44856,1.839333715,17.24,-10.42,20.14432923
09/01/2021 02:30,18.90472,-10.43584,21.59386938,2.21472,-0.46584,2.263181739,16.69,-9.97,19.44111622,18.71472,-8.82584,20.69145225,2.21472,-0.46584,2.263181739,16.5,-8.36,18.49701598
09/01/2021 03:00,18.4832,-10.41392,21.21505154,2.3832,-0.49392,2.433844532,16.1,-9.92,18.91074827,18.3032,-8.79392,20.30616062,2.3832,-0.49392,2.433844532,15.92,-8.3,17.95372942
09/01/2021 03:30,18.29908,-10.34268,21.01968978,2.17908,-0.47268,2.229756944,16.12,-9.87,18.90162162,18.11908,-8.72268,20.10935619,2.17908,-0.47268,2.229756944,15.94,-8.25,17.9484289
09/01/2021 04:00,18.18288,-10.35284,20.92363308,2.25288,-0.49284,2.306156881,15.93,-9.86,18.73458033,17.99288,-8.72284,19.99579127,2.25288,-0.49284,2.306156881,15.74,-8.23,17.76177075
09/01/2021 04:30,18.08944,-10.42756,20.8796994,2.44944,-0.54756,2.509896067,15.64,-9.88,18.49929728,17.90944,-8.79756,19.95357369,2.44944,-0.54756,2.509896067,15.46,-8.25,17.5235299
09/01/2021 05:00,18.081,-10.50304,20.91019871,2.511,-0.56304,2.573350936,15.57,-9.94,18.47237126,17.891,-8.86304,19.96600508,2.511,-0.56304,2.573350936,15.38,-8.3,17.47668161
09/01/2021 05:30,18.28208,-10.49808,21.08184368,2.51208,-0.56808,2.575511757,15.77,-9.93,18.63592767,18.10208,-8.85808,20.1531854,2.51208,-0.56808,2.575511757,15.59,-8.29,17.65707224
09/01/2021 06:00,18.8204,-10.3414,21.47445017,2.3904,-0.5814,2.460089047,16.43,-9.76,19.11027211,18.6304,-8.7114,20.56648473,2.3904,-0.5814,2.460089047,16.24,-8.13,18.16134632
09/01/2021 06:30,20.4176,-10.06604,22.76408467,1.8576,-0.44604,1.910400335,18.56,-9.62,20.90497548,20.2176,-8.44604,21.91088637,1.8576,-0.44604,1.910400335,18.36,-8,20.02722147
09/01/2021 07:00,21.56556,-9.64156,23.62272333,1.91556,-0.42156,1.961398212,19.65,-9.22,21.70554998,21.36556,-8.04156,22.82879413,1.91556,-0.42156,1.961398212,19.45,-7.62,20.88939683
09/01/2021 07:30,22.73436,-9.40692,24.60368404,1.67436,-0.37692,1.716260498,21.06,-9.03,22.91428594,22.52436,-7.81692,23.84221113,1.67436,-0.37692,1.716260498,20.85,-7.44,22.13766248
09/01/2021 08:00,23.71584,-9.154,25.42118768,1.81584,-0.414,1.862436819,21.9,-8.74,23.57960135,23.50584,-7.574,24.69595088,1.81584,-0.414,1.862436819,21.69,-7.16,22.84122808
09/01/2021 08:30,25.25904,-8.7002,26.71539971,2.12904,-0.4302,2.172068913,23.13,-8.27,24.56399397,25.03904,-7.1502,26.03994785,2.12904,-0.4302,2.172068913,22.91,-6.72,23.87522775
09/01/2021 09:00,27.27672,-9.28312,28.81311803,1.74672,-0.39312,1.79041171,25.53,-8.89,27.03355323,27.03672,-7.75312,28.12641282,1.74672,-0.39312,1.79041171,25.29,-7.36,26.33920462
09/01/2021 09:30,29.36588,-9.06848,30.73421933,1.59588,-0.34848,1.6334844,27.77,-8.72,29.10689437,29.11588,-7.54848,30.07846436,1.59588,-0.34848,1.6334844,27.52,-7.2,28.44627216
09/01/2021 10:00,30.93724,-8.66656,32.12821316,1.40724,-0.28656,1.436120138,29.53,-8.38,30.6960144,30.69724,-7.16656,31.52269224,1.40724,-0.28656,1.436120138,29.29,-6.88,30.08718166
09/01/2021 10:30,32.02364,-8.63704,33.167936,1.85364,-0.34704,1.885846762,30.17,-8.29,31.28822462,31.77364,-7.15704,32.56973166,1.85364,-0.34704,1.885846762,29.92,-6.81,30.68521631
09/01/2021 11:00,32.94852,-9.28636,34.23216984,1.29852,-0.21636,1.316421604,31.65,-9.07,32.92396392,32.67852,-7.80636,33.59798991,1.29852,-0.21636,1.316421604,31.38,-7.59,32.28486488
09/01/2021 11:30,32.66916,-9.41304,33.9982255,2.99916,-0.83304,3.112702419,29.67,-8.58,30.88568115,32.42916,-7.91304,33.38063241,2.99916,-0.83304,3.112702419,29.43,-7.08,30.26964321
09/01/2021 12:00,33.00508,-9.3624,34.30728552,1.31508,-0.0324,1.315479063,31.69,-9.33,33.03490578,32.73508,-7.8824,33.67072456,1.31508,-0.0324,1.315479063,31.42,-7.85,32.38578237
09/01/2021 12:30,32.2574,-9.45548,33.61466877,1.3374,-0.01548,1.337489585,30.92,-9.44,32.32893441,31.9974,-7.95548,32.97155242,1.3374,-0.01548,1.337489585,30.66,-7.94,31.67142561
09/01/2021 13:00,32.20616,-9.47716,33.57161455,1.04616,0.13284,1.054560198,31.16,-9.61,32.60824589,31.94616,-7.98716,32.92949838,1.04616,0.13284,1.054560198,30.9,-8.12,31.94909075
09/01/2021 13:30,31.8954,-9.68568,33.33360074,1.2654,0.27432,1.294792888,30.63,-9.96,32.20867119,31.6354,-8.18568,32.67726871,1.2654,0.27432,1.294792888,30.37,-8.46,31.52631441
09/01/2021 14:00,31.64724,-9.99028,33.18664632,1.13724,0.27972,1.171135388,30.51,-10.27,32.19212637,31.38724,-8.47028,32.51006733,1.13724,0.27972,1.171135388,30.25,-8.75,31.4900778
09/01/2021 14:30,31.76772,-10.1984,33.36458297,0.92772,0.2916,0.972468487,30.84,-10.49,32.57523139,31.50772,-8.6884,32.68370717,0.92772,0.2916,0.972468487,30.58,-8.98,31.87125351
09/01/2021 15:00,31.6614,-10.31064,33.2979511,0.6714,0.27936,0.727200089,30.99,-10.59,32.74947633,31.3914,-8.80064,32.60170637,0.6714,0.27936,0.727200089,30.72,-9.08,32.03380714
09/01/2021 15:30,32.0696,-10.30408,33.68431844,0.3996,0.29592,0.497241195,31.67,-10.6,33.39683967,31.7996,-8.79408,32.99318722,0.3996,0.29592,0.497241195,31.4,-9.09,32.68926582
09/01/2021 16:00,32.85016,-10.18488,34.39280147,0.20016,0.28512,0.348363948,32.65,-10.47,34.28765667,32.58016,-8.69488,33.7204354,0.20016,0.28512,0.348363948,32.38,-8.98,33.60215469
09/01/2021 16:30,34.66368,-9.8076,36.02443239,2.71368,-0.5076,2.760745715,31.95,-9.3,33.27600487,34.40368,-8.2976,35.39015913,2.71368,-0.5076,2.760745715,31.69,-7.79,32.63342152
09/01/2021 17:00,37.87856,-9.06412,38.94795988,8.36856,-0.65412,8.394085385,29.51,-8.41,30.6849833,37.63856,-7.54412,38.38717163,8.36856,-0.65412,8.394085385,29.27,-6.89,30.07000166
09/01/2021 17:30,41.03928,-7.93452,41.79927165,11.42928,1.18548,11.49059634,29.61,-9.12,30.98268065,40.79928,-6.39452,41.29735021,11.42928,1.18548,11.49059634,29.37,-7.58,30.33238039
09/01/2021 18:00,40.67956,-7.82216,41.42478472,16.54956,-0.54216,16.55843814,24.13,-7.28,25.20427146,40.47956,-6.30216,40.96720638,16.54956,-0.54216,16.55843814,23.93,-5.76,24.61346176
09/01/2021 18:30,40.3122,-8.01692,41.10163592,16.6122,-0.64692,16.62479156,23.7,-7.37,24.8194863,40.1022,-6.48692,40.62347321,16.6122,-0.64692,16.62479156,23.49,-5.84,24.20507591
09/01/2021 19:00,39.06968,-8.46536,39.97627065,16.60968,-0.67536,16.62340461,22.46,-7.79,23.77258295,38.86968,-6.90536,39.47829809,16.60968,-0.67536,16.62340461,22.26,-6.23,23.11537367
09/01/2021 19:30,37.21424,-8.32604,38.13427069,14.48424,-0.98604,14.5177644,22.73,-7.34,23.88573842,37.00424,-6.78604,37.62132529,14.48424,-0.98604,14.5177644,22.52,-5.8,23.25490056
09/01/2021 20:00,35.78204,-8.92148,36.87746184,3.27204,0.12852,3.274563047,32.51,-9.05,33.74614941,35.52204,-7.40148,36.28494498,3.27204,0.12852,3.274563047,32.25,-7.53,33.11741838
09/01/2021 20:30,33.49724,-9.68584,34.86947926,0.05724,0.25416,0.260525859,33.44,-9.94,34.88606025,33.22724,-8.14584,34.21117051,0.05724,0.25416,0.260525859,33.17,-8.4,34.21708491
09/01/2021 21:00,31.80544,-9.97068,33.33167372,0.05544,0.22932,0.235926378,31.75,-10.2,33.34820085,31.54544,-8.46068,32.66034125,0.05544,0.22932,0.235926378,31.49,-8.69,32.66705068
09/01/2021 21:30,30.29144,-10.3302,32.00444296,1.80144,-0.4302,1.852095601,28.49,-9.9,30.16106928,30.05144,-8.8102,31.31626846,1.80144,-0.4302,1.852095601,28.25,-8.38,29.46670833
09/01/2021 22:00,28.65648,-10.74188,30.60362449,3.69648,-1.18188,3.880825263,24.96,-9.56,26.7281724,28.42648,-9.20188,29.8787443,3.69648,-1.18188,3.880825263,24.73,-8.02,25.997948
09/01/2021 22:30,27.44888,-11.07768,29.59993256,0.12888,0.11232,0.170955657,27.32,-11.19,29.52284708,27.20888,-9.51768,28.82549884,0.12888,0.11232,0.170955657,27.08,-9.63,28.74131695
09/01/2021 23:00,25.61944,-11.28736,27.99571756,0.19944,0.06264,0.209045649,25.42,-11.35,27.83880206,25.37944,-9.71736,27.17614874,0.19944,0.06264,0.209045649,25.18,-9.78,27.01260447
09/01/2021 23:30,23.81424,-11.67748,26.52322691,0.17424,0.00252,0.174258222,23.64,-11.68,26.36801092,23.58424,-10.08748,25.65099665,0.17424,0.00252,0.174258222,23.41,-10.09,25.49188498
10/01/2021 00:00,22.26208,-11.954,25.26852433,0.26208,-0.054,0.267585363,22,-11.9,25.01219702,22.04208,-10.334,24.34429803,0.26208,-0.054,0.267585363,21.78,-10.28,24.08416077
10/01/2021 00:30,21.35492,-11.90244,24.44791783,0.30492,-0.08244,0.315867947,21.05,-11.82,24.1415596,21.14492,-10.29244,23.51684424,0.30492,-0.08244,0.315867947,20.84,-10.21,23.20667361
10/01/2021 01:00,20.479,-11.97072,23.72103662,1.989,-0.63072,2.086606987,18.49,-11.34,21.69045182,20.279,-10.36072,22.77240347,1.989,-0.63072,2.086606987,18.29,-9.73,20.71707026
10/01/2021 01:30,19.89892,-12.09296,23.28533227,0.26892,-0.01296,0.269232108,19.63,-12.08,23.04914966,19.69892,-10.49296,22.31926654,0.26892,-0.01296,0.269232108,19.43,-10.48,22.07612511
10/01/2021 02:00,19.1026,-12.11164,22.61860186,0.5526,-0.07164,0.557224416,18.55,-12.04,22.11479369,18.9126,-10.47164,21.61808694,0.5526,-0.07164,0.557224416,18.36,-10.4,21.10093837
10/01/2021 02:30,18.48512,-12.02168,22.05040706,0.73512,-0.12168,0.745122431,17.75,-11.9,21.36989705,18.29512,-10.40168,21.04534064,0.73512,-0.12168,0.745122431,17.56,-10.28,20.34777629
10/01/2021 03:00,18.09988,-12.1802,21.81657462,0.38988,0.0198,0.390382446,17.71,-12.2,21.5054435,17.90988,-10.5302,20.77616215,0.38988,0.0198,0.390382446,17.52,-10.55,20.45123224
10/01/2021 03:30,17.97016,-11.51684,21.34395123,0.29016,-0.00684,0.290240609,17.68,-11.51,21.09650445,17.77016,-9.88684,20.33539259,0.29016,-0.00684,0.290240609,17.48,-9.88,20.07896412
10/01/2021 04:00,17.8948,-9.58312,20.29926245,0.5148,-0.03312,0.515864298,17.38,-9.55,19.83095812,17.7248,-7.96312,19.4314131,0.5148,-0.03312,0.515864298,17.21,-7.93,18.94911607
10/01/2021 04:30,17.69964,-9.42344,20.05189461,1.16964,-0.25344,1.196783006,16.53,-9.17,18.90316905,17.51964,-7.79344,19.17486617,1.16964,-0.25344,1.196783006,16.35,-7.54,18.00483546
10/01/2021 05:00,17.62268,-9.45248,19.99770558,1.19268,-0.22248,1.213253037,16.43,-9.23,18.84510016,17.44268,-7.83248,19.12053421,1.19268,-0.22248,1.213253037,16.25,-7.61,17.94365069
10/01/2021 05:30,17.73724,-9.42324,20.08499776,1.49724,-0.27324,1.521968369,16.24,-9.15,18.64028165,17.55724,-7.78324,19.20509051,1.49724,-0.27324,1.521968369,16.06,-7.51,17.72917652
10/01/2021 06:00,18.13936,-9.29624,20.38274906,1.44936,-0.24624,1.470128752,16.69,-9.05,18.98574729,17.95936,-7.67624,19.53108477,1.44936,-0.24624,1.470128752,16.51,-7.43,18.10483361
10/01/2021 06:30,18.88588,-9.00776,20.92405801,4.29588,-1.24776,4.473420391,14.59,-7.76,16.52530484,18.72588,-7.40776,20.1378621,4.29588,-1.24776,4.473420391,14.43,-6.16,15.68982154
10/01/2021 07:00,19.62128,-8.82488,21.51448665,6.01128,-1.87488,6.296877183,13.61,-6.95,15.28183889,19.46128,-7.22488,20.75910187,6.01128,-1.87488,6.296877183,13.45,-5.35,14.47497841
10/01/2021 07:30,20.99656,-8.7162,22.73384425,2.08656,-0.5562,2.159419152,18.91,-8.16,20.59547766,20.80656,-7.1162,21.98984405,2.08656,-0.5562,2.159419152,18.72,-6.56,19.83612865
10/01/2021 08:00,22.03784,-8.50984,23.62379666,1.25784,-0.24984,1.282412372,20.78,-8.26,22.36148474,21.83784,-6.92984,22.91100038,1.25784,-0.24984,1.282412372,20.58,-6.68,21.63697761
10/01/2021 08:30,23.74204,-8.13668,25.09760994,1.02204,-0.16668,1.035542362,22.72,-7.97,24.07736074,23.52204,-6.57668,24.42414964,1.02204,-0.16668,1.035542362,22.5,-6.41,23.39525807
10/01/2021 09:00,25.94788,-8.85996,27.41881412,1.03788,-0.21996,1.060932277,24.91,-8.64,26.36584343,25.72788,-7.32996,26.75167514,1.03788,-0.21996,1.060932277,24.69,-7.11,25.69334933
10/01/2021 09:30,28.52944,-8.57832,29.7912155,1.18944,-0.23832,1.21308035,27.34,-8.34,28.58375763,28.27944,-7.04832,29.14456281,1.18944,-0.23832,1.21308035,27.09,-6.81,27.93285163
10/01/2021 10:00,30.83948,-8.82576,32.07752432,1.05948,-0.18576,1.075641505,29.78,-8.64,31.00803122,30.58948,-7.31576,31.45213238,1.05948,-0.18576,1.075641505,29.53,-7.13,30.37857469
10/01/2021 10:30,32.17136,-8.84872,33.36609432,2.33136,-0.55872,2.397375125,29.84,-8.29,30.97014207,31.92136,-7.36872,32.76081896,2.33136,-0.55872,2.397375125,29.59,-6.81,30.36353405
10/01/2021 11:00,33.53212,-9.45336,34.83918895,4.72212,-0.78336,4.786655428,28.81,-8.67,30.08629256,33.28212,-7.94336,34.21690342,4.72212,-0.78336,4.786655428,28.56,-7.16,29.44383127
10/01/2021 11:30,35.2572,-8.52992,36.2743668,7.0272,-0.25992,7.032005279,28.23,-8.27,29.41642058,35.0172,-7.03992,35.71784945,7.0272,-0.25992,7.032005279,27.99,-6.78,28.79945312
10/01/2021 12:00,36.18964,-7.28716,36.91602287,9.62964,-1.30716,9.717954198,26.56,-5.98,27.22487833,35.72964,-8.52716,36.73308634,9.62964,-1.30716,9.717954198,26.1,-7.22,27.08022156
10/01/2021 12:30,37.3488,-3.41432,37.50453896,4.7088,-1.53432,4.952467597,32.64,-1.88,32.69409733,36.0588,-11.59432,37.87697604,4.7088,-1.53432,4.952467597,31.35,-10.06,32.92455163
10/01/2021 13:00,37.55184,-3.78736,37.74234735,5.99184,-1.91736,6.29113789,31.56,-1.87,31.61535228,36.32184,-12.01736,38.25824097,5.99184,-1.91736,6.29113789,30.33,-10.1,31.96746627
10/01/2021 13:30,38.14888,-3.37532,38.29790896,7.86888,-1.07532,7.942013948,30.28,-2.3,30.36722575,36.92888,-11.58532,38.7035117,7.86888,-1.07532,7.942013948,29.06,-10.51,30.90216335
10/01/2021 14:00,36.6842,-3.91652,36.89267757,2.7342,-0.32652,2.753627598,33.95,-3.59,34.13928236,35.3642,-12.12652,37.38554706,2.7342,-0.32652,2.753627598,32.63,-11.8,34.69808208
10/01/2021 14:30,35.98136,-3.62084,36.16308546,1.43136,-0.33084,1.469097191,34.55,-3.29,34.7062905,34.63136,-11.92084,36.62564022,1.43136,-0.33084,1.469097191,33.2,-11.59,35.16487025
10/01/2021 15:00,36.48156,-3.23084,36.62434364,1.23156,-0.33084,1.275223564,35.25,-2.9,35.36908961,35.12156,-11.60084,36.98788269,1.23156,-0.33084,1.275223564,33.89,-11.27,35.71477285
10/01/2021 15:30,36.13412,-3.33476,36.28767356,1.19412,-0.28476,1.227603695,34.94,-3.05,35.07286843,34.77412,-11.65476,36.67523487,1.19412,-0.28476,1.227603695,33.58,-11.37,35.45269101
10/01/2021 16:00,36.61248,-3.17312,36.74972629,1.57248,-0.39312,1.620875284,35.04,-2.78,35.15010669,35.25248,-11.48312,37.07559023,1.57248,-0.39312,1.620875284,33.68,-11.09,35.45885644
10/01/2021 16:30,37.4552,-2.9954,37.57478447,1.2852,-0.3654,1.336134799,36.17,-2.63,36.26549048,36.0752,-11.2954,37.80219724,1.2852,-0.3654,1.336134799,34.79,-10.93,36.46654631
10/01/2021 17:00,38.51372,-2.6882,38.60742218,3.48372,-0.8082,3.576239964,35.03,-1.88,35.08041191,37.17372,-10.9882,38.76372012,3.48372,-0.8082,3.576239964,33.69,-10.18,35.19443848
10/01/2021 17:30,39.89868,-4.40152,40.140728,16.16868,-0.91152,16.19435339,23.73,-3.49,23.98526631,39.52868,-4.71152,39.80847853,16.16868,-0.91152,16.19435339,23.36,-3.8,23.66705727
10/01/2021 18:00,38.51528,-6.96736,39.14039983,2.10528,-0.11736,2.108548612,36.41,-6.85,37.04875976,38.22528,-5.48736,38.61713546,2.10528,-0.11736,2.108548612,36.12,-5.37,36.51700015
10/01/2021 18:30,37.80024,-7.79796,38.59619572,1.20024,-0.23796,1.223601659,36.6,-7.56,37.3726317,37.53024,-6.29796,38.05500249,1.20024,-0.23796,1.223601659,36.33,-6.06,36.83194945
10/01/2021 19:00,36.42508,-8.30708,37.36032697,1.49508,-0.30708,1.526290383,34.93,-8,35.83440944,36.13508,-6.81708,36.77249769,1.49508,-0.30708,1.526290383,34.64,-6.51,35.246414
10/01/2021 19:30,34.84584,-11.0914,36.56845251,2.17584,-0.4014,2.21255546,32.67,-10.69,34.37448181,34.56584,-9.5914,35.87188661,2.17584,-0.4014,2.21255546,32.39,-9.19,33.66850457
10/01/2021 20:00,32.98156,-11.83924,35.04213041,2.85156,-0.48924,2.893224881,30.13,-11.35,32.19688494,32.73156,-10.29924,34.31369063,2.85156,-0.48924,2.893224881,29.88,-9.81,31.44917328
10/01/2021 20:30,31.26864,-11.12652,33.18926475,3.69864,-0.68652,3.761814397,27.57,-10.44,29.48047659,31.00864,-9.58652,32.45669608,3.69864,-0.68652,3.761814397,27.31,-8.9,28.72361572
10/01/2021 21:00,29.8778,-11.08028,31.86621311,4.3578,-0.89028,4.447810621,25.52,-10.19,27.47920123,29.6278,-9.53028,31.12286571,4.3578,-0.89028,4.447810621,25.27,-8.64,26.70622587
10/01/2021 21:30,28.9692,-9.83012,30.59159701,2.7792,-0.69012,2.863602321,26.19,-9.14,27.73906451,28.7292,-8.28012,29.89861736,2.7792,-0.69012,2.863602321,25.95,-7.59,27.0372077
10/01/2021 22:00,27.2154,-9.9596,28.9805388,2.7054,-0.5796,2.766789714,24.51,-9.38,26.24356112,26.9854,-8.3896,28.25946216,2.7054,-0.5796,2.766789714,24.28,-7.81,25.50518575
10/01/2021 22:30,25.44656,-10.19552,27.41306338,3.43656,-0.69552,3.506236259,22.01,-9.5,23.97269488,25.22656,-8.61552,26.6572038,3.43656,-0.69552,3.506236259,21.79,-7.92,23.18470401
10/01/2021 23:00,23.2678,-10.37016,25.47411893,4.6278,-1.01016,4.736766415,18.64,-9.36,20.85807278,23.0578,-8.77016,24.66937063,4.6278,-1.01016,4.736766415,18.43,-7.76,19.99706228
10/01/2021 23:30,21.45908,-10.56556,23.9190964,3.70908,-0.74556,3.7832703,17.75,-9.82,20.28533707,21.24908,-8.96556,23.06305849,3.70908,-0.74556,3.7832703,17.54,-8.22,19.37059627
11/01/2021 00:00,19.77492,-10.70896,22.48842558,3.90492,-0.76896,3.97991202,15.87,-9.94,18.72593122,19.57492,-9.09896,21.58630506,3.90492,-0.76896,3.97991202,15.67,-8.33,17.74648698
11/01/2021 00:30,18.97672,-10.81596,21.84263932,5.25672,-1.06596,5.363709153,13.72,-9.75,16.83154479,18.79672,-9.21596,20.93443578,5.25672,-1.06596,5.363709153,13.54,-8.15,15.80361035
11/01/2021 01:00,18.69676,-10.765,21.57438434,4.67676,-0.945,4.771279608,14.02,-9.82,17.11703245,18.50676,-9.155,20.64737733,4.67676,-0.945,4.771279608,13.83,-8.21,16.08331434
11/01/2021 01:30,18.47848,-10.91032,21.45901455,3.13848,-0.58032,3.191681064,15.34,-10.33,18.4939044,18.28848,-9.32032,20.5264918,3.13848,-0.58032,3.191681064,15.15,-8.74,17.49028588
11/01/2021 02:00,17.831,-10.8802,20.88835353,5.751,-1.1502,5.864892245,12.08,-9.73,15.51126365,17.671,-9.2502,19.94568728,5.751,-1.1502,5.864892245,11.92,-8.1,14.41167582
11/01/2021 02:30,17.22464,-10.6752,20.26445455,6.70464,-1.3752,6.844221838,10.52,-9.3,14.0413817,17.04464,-9.0652,19.30537759,6.70464,-1.3752,6.844221838,10.34,-7.69,12.88610492
11/01/2021 03:00,16.95792,-10.83088,20.12160561,6.03792,-1.28088,6.17228738,10.92,-9.55,14.506857,16.77792,-9.19088,19.13036525,6.03792,-1.28088,6.17228738,10.74,-7.91,13.33850441
11/01/2021 03:30,16.56944,-10.86084,19.81171844,6.31944,-1.32084,6.456000327,10.25,-9.54,14.00264618,16.39944,-9.23084,18.81887455,6.31944,-1.32084,6.456000327,10.08,-7.91,12.81305974
11/01/2021 04:00,16.7636,-10.87928,19.98441939,5.3136,-1.07928,5.422102017,11.45,-9.8,15.07124746,16.5936,-9.24928,18.99728248,5.3136,-1.07928,5.422102017,11.28,-8.17,13.92793237
11/01/2021 04:30,16.49512,-10.73392,19.68009203,6.76512,-1.30392,6.889633951,9.73,-9.43,13.54982657,16.32512,-9.11392,18.69687356,6.76512,-1.30392,6.889633951,9.56,-7.81,12.34462231
11/01/2021 05:00,16.67264,-10.42952,19.66600651,9.06264,-1.82952,9.24546306,7.61,-8.6,11.48355781,16.51264,-8.81952,18.72034222,9.06264,-1.82952,9.24546306,7.45,-6.99,10.21580149
11/01/2021 05:30,17.45928,-10.20796,20.22446305,9.08928,-1.85796,9.277231606,8.37,-8.35,11.82283384,17.28928,-8.59796,19.30917189,9.08928,-1.85796,9.277231606,8.2,-6.74,10.61449952
11/01/2021 06:00,18.46136,-9.96832,20.98068675,8.81136,-1.85832,9.005188408,9.65,-8.11,12.60534014,18.28136,-8.35832,20.10148344,8.81136,-1.85832,9.005188408,9.47,-6.5,11.48611771
11/01/2021 06:30,21.1314,-9.05064,22.98804364,12.2814,-3.14064,12.6766086,8.85,-5.91,10.64192652,20.9814,-7.47064,22.27172216,12.2814,-3.14064,12.6766086,8.7,-4.33,9.717967895
11/01/2021 07:00,23.45148,-8.91304,25.08812859,8.51148,-1.73304,8.686122232,14.94,-7.18,16.57576544,23.26148,-7.32304,24.38695074,8.51148,-1.73304,8.686122232,14.75,-5.59,15.77373133
11/01/2021 07:30,25.5628,-7.78584,26.72220141,13.2228,-3.34584,13.63954124,12.34,-4.44,13.1144653,25.3928,-6.21584,26.14251248,13.2228,-3.34584,13.63954124,12.17,-2.87,12.50383141
11/01/2021 08:00,28.24416,-6.76892,29.04394691,8.80416,-1.88892,9.004512873,19.44,-4.88,20.04315344,28.02416,-5.22892,28.50780855,8.80416,-1.88892,9.004512873,19.22,-3.34,19.50804962
11/01/2021 08:30,30.61432,-7.87852,31.61182795,8.46432,-2.01852,8.701674325,22.15,-5.86,22.91205141,30.38432,-6.32852,31.03638296,8.46432,-2.01852,8.701674325,21.92,-4.31,22.3397068
11/01/2021 09:00,32.50304,-8.2228,33.5270346,10.10304,-2.9628,10.52851372,22.4,-5.26,23.00929377,32.27304,-6.6728,32.95565764,10.10304,-2.9628,10.52851372,22.17,-3.71,22.4782784
11/01/2021 09:30,33.4288,-7.74676,34.31467558,8.5788,-1.88676,8.783830186,24.85,-5.86,25.53159024,33.1888,-6.20676,33.76418687,8.5788,-1.88676,8.783830186,24.61,-4.32,24.98628624
11/01/2021 10:00,33.57744,-7.40004,34.38320911,9.30744,-1.94004,9.507480978,24.27,-5.46,24.87658538,33.31744,-5.85004,33.82713077,9.30744,-1.94004,9.507480978,24.01,-3.91,24.32628619
11/01/2021 10:30,34.59156,-7.29824,35.35308092,7.71156,-1.57824,7.871403886,26.88,-5.72,27.48186311,34.34156,-5.75824,34.82097171,7.71156,-1.57824,7.871403886,26.63,-4.18,26.9560624
11/01/2021 11:00,34.93768,-6.74088,35.58203124,10.77768,-2.36088,11.03322893,24.16,-4.38,24.55381844,34.69768,-5.21088,35.08678195,10.77768,-2.36088,11.03322893,23.92,-2.85,24.08918637
11/01/2021 11:30,34.87912,-6.80936,35.5375913,11.31912,-2.43936,11.57898764,23.56,-4.37,23.9618551,34.63912,-5.26936,35.03761963,11.31912,-2.43936,11.57898764,23.32,-2.83,23.4910898
11/01/2021 12:00,35.45,-6.43956,36.03013229,12.42,-2.77956,12.72722883,23.03,-3.66,23.31901585,35.2,-4.88956,35.53797683,12.42,-2.77956,12.72722883,22.78,-2.11,22.87751079
11/01/2021 12:30,36.628,-6.2908,37.16429131,14.238,-3.0708,14.56538556,22.39,-3.22,22.62035588,36.398,-4.7608,36.7080321,14.238,-3.0708,14.56538556,22.16,-1.69,22.22434926
11/01/2021 13:00,36.98944,-6.47804,37.55241236,12.07944,-2.58804,12.35357526,24.91,-3.89,25.21190592,36.74944,-4.93804,37.07971925,12.07944,-2.58804,12.35357526,24.67,-2.35,24.78167468
11/01/2021 13:30,36.80776,-6.74268,37.42024759,11.05776,-2.36268,11.30735659,25.75,-4.38,26.11985643,36.55776,-5.20268,36.9261113,11.05776,-2.36268,11.30735659,25.5,-2.84,25.65766162
11/01/2021 14:00,36.69228,-6.58204,37.27796483,12.57228,-2.64204,12.84689067,24.12,-3.94,24.43968085,36.44228,-5.03204,36.78805782,12.57228,-2.64204,12.84689067,23.87,-2.39,23.9893518
11/01/2021 14:30,36.79896,-5.61024,37.22416218,9.49896,-1.92024,9.691107405,27.3,-3.69,27.5482504,36.53896,-4.08024,36.76607072,9.49896,-1.92024,9.691107405,27.04,-2.16,27.126135
11/01/2021 15:00,36.6078,-5.65644,37.04222367,9.4878,-2.02644,9.701794056,27.12,-3.63,27.36185849,36.3578,-4.11644,36.59009018,9.4878,-2.02644,9.701794056,26.87,-2.09,26.95115953
11/01/2021 15:30,36.4786,-5.77672,36.93316602,10.3086,-2.28672,10.5591819,26.17,-3.49,26.40168555,36.2286,-4.24672,36.47665128,10.3086,-2.28672,10.5591819,25.92,-1.96,25.99399931
11/01/2021 16:00,36.19476,-5.78096,36.65351484,9.28476,-2.01096,9.500038336,26.91,-3.77,27.1727989,35.95476,-4.26096,36.20636058,9.28476,-2.01096,9.500038336,26.67,-2.25,26.76474173
11/01/2021 16:30,37.89712,-5.85568,38.34684723,9.35712,-2.06568,9.582417678,28.54,-3.79,28.7905488,37.62712,-4.35568,37.87838576,9.35712,-2.06568,9.582417678,28.27,-2.29,28.36259861
11/01/2021 17:00,39.13816,-5.91176,39.58212317,11.28816,-2.56176,11.57519635,27.85,-3.35,28.05075757,38.87816,-4.40176,39.12654874,11.28816,-2.56176,11.57519635,27.59,-1.84,27.65128749
11/01/2021 17:30,39.00284,-6.05964,39.47075835,14.44284,-3.59964,14.88465772,24.56,-2.46,24.68289286,38.78284,-4.55964,39.04995513,14.44284,-3.59964,14.88465772,24.34,-0.96,24.35892444
11/01/2021 18:00,39.23492,-7.284,39.90533302,12.27492,-2.934,12.62069796,26.96,-4.35,27.30868177,38.99492,-5.784,39.42154794,12.27492,-2.934,12.62069796,26.72,-2.85,26.87156304
11/01/2021 18:30,38.19648,-7.70728,38.96630916,11.61648,-2.71728,11.93005525,26.58,-4.99,27.04434322,37.94648,-6.19728,38.44920836,11.61648,-2.71728,11.93005525,26.33,-3.48,26.55897777
11/01/2021 19:00,37.11088,-8.11976,37.98878672,12.08088,-2.84976,12.41244511,25.03,-5.27,25.57877636,36.87088,-6.59976,37.45689021,12.08088,-2.84976,12.41244511,24.79,-3.75,25.07202824
11/01/2021 19:30,35.5244,-8.83992,36.60774755,12.4344,-2.95992,12.78183984,23.09,-5.88,23.82692804,35.2944,-7.29992,36.04141373,12.4344,-2.95992,12.78183984,22.86,-4.34,23.26833041
11/01/2021 20:00,33.59048,-9.20968,34.83013856,12.66048,-3.01968,13.01561451,20.93,-6.19,21.82615404,33.36048,-7.63968,34.22406078,12.66048,-3.01968,13.01561451,20.7,-4.62,21.20929985
11/01/2021 20:30,32.00076,-9.40516,33.35424524,12.47076,-2.94516,12.81381373,19.53,-6.46,20.57067087,31.78076,-7.86516,32.73953952,12.47076,-2.94516,12.81381373,19.31,-4.92,19.92692902
11/01/2021 21:00,30.17436,-10.05516,31.80563227,12.65436,-3.03516,13.01326336,17.52,-7.02,18.87407746,29.95436,-8.50516,31.13842369,12.65436,-3.03516,13.01326336,17.3,-5.47,18.14416986
11/01/2021 21:30,28.42484,-10.5162,30.30778764,12.62484,-2.9862,12.97320221,15.8,-7.53,17.50259695,28.22484,-8.9462,29.60871641,12.62484,-2.9862,12.97320221,15.6,-5.96,16.6997485
11/01/2021 22:00,26.46268,-11.13284,28.70911979,12.71268,-3.01284,13.06481679,13.75,-8.12,15.96862236,26.26268,-9.53284,27.93928058,12.71268,-3.01284,13.06481679,13.55,-6.52,15.03705091
11/01/2021 22:30,24.59432,-10.96216,26.92674373,12.60432,-2.97216,12.95000455,11.99,-7.99,14.40833786,24.39432,-9.36216,26.12915782,12.60432,-2.97216,12.95000455,11.79,-6.39,13.41030201
11/01/2021 23:00,22.553,-10.60208,24.92071246,12.663,-2.96208,13.00482552,9.89,-7.64,12.4972677,22.373,-8.98208,24.1086891,12.663,-2.96208,13.00482552,9.71,-6.02,11.42473194
11/01/2021 23:30,20.86684,-9.48392,22.92094566,12.60684,-3.01392,12.96210355,8.26,-6.47,10.49230671,20.68684,-7.85392,22.12757123,12.60684,-3.01392,12.96210355,8.08,-4.84,9.418704794
12/01/2021 00:00,19.20376,-9.14664,21.27076448,12.89376,-3.08664,13.25806899,6.31,-6.06,8.748697046,19.05376,-7.51664,20.48281345,12.89376,-3.08664,13.25806899,6.16,-4.43,7.587522652
12/01/2021 00:30,18.35068,-9.18852,20.52258162,12.91068,-3.09852,13.27729205,5.44,-6.09,8.165886357,18.19068,-7.56852,19.70236874,12.91068,-3.09852,13.27729205,5.28,-4.47,6.91804163
12/01/2021 01:00,17.82704,-9.16156,20.04339135,13.03704,-3.12156,13.40554172,4.79,-6.04,7.708806652,17.67704,-7.54156,19.21855537,13.03704,-3.12156,13.40554172,4.64,-4.42,6.408275899
12/01/2021 01:30,17.37968,-9.28432,19.70410807,12.91968,-3.06432,13.27810937,4.46,-6.22,7.653757247,17.22968,-7.67432,18.86152328,12.91968,-3.06432,13.27810937,4.31,-4.61,6.310958723
12/01/2021 02:00,16.94896,-9.36076,19.36210404,13.09896,-3.11076,13.46326784,3.85,-6.25,7.340640299,16.80896,-7.73076,18.50150768,13.09896,-3.11076,13.46326784,3.71,-4.62,5.925242611
12/01/2021 02:30,16.56968,-9.35144,19.02639549,13.18968,-3.15144,13.56094512,3.38,-6.2,7.061472934,16.42968,-7.71144,18.14939921,13.18968,-3.15144,13.56094512,3.24,-4.56,5.59385377
12/01/2021 03:00,16.12112,-9.2466,18.58467437,13.10112,-3.1266,13.46903756,3.02,-6.12,6.824573247,15.99112,-7.6066,17.70808523,13.10112,-3.1266,13.46903756,2.89,-4.48,5.331275645
12/01/2021 03:30,16.05772,-9.30824,18.56054157,12.98772,-3.10824,13.3544759,3.07,-6.2,6.918446357,15.90772,-7.65824,17.65514643,12.98772,-3.10824,13.3544759,2.92,-4.55,5.406375866
12/01/2021 04:00,15.95488,-9.39588,18.51595952,12.94488,-3.03588,13.29610791,3.01,-6.36,7.036312955,15.81488,-7.73588,17.60551813,12.94488,-3.03588,13.29610791,2.87,-4.7,5.506986472
12/01/2021 04:30,16.12816,-9.39252,18.66378785,12.54816,-2.88252,12.87498508,3.58,-6.51,7.429434703,15.97816,-7.73252,17.75087216,12.54816,-2.88252,12.87498508,3.43,-4.85,5.940319857
12/01/2021 05:00,16.40672,-9.26492,18.84195329,11.55672,-2.55492,11.83576754,4.85,-6.71,8.279287409,16.25672,-7.61492,17.95182308,11.55672,-2.55492,11.83576754,4.7,-5.06,6.906055314
12/01/2021 05:30,17.12572,-9.17704,19.42957407,11.20572,-2.41704,11.46343069,5.92,-6.76,8.985766523,16.97572,-7.51704,18.56558536,11.20572,-2.41704,11.46343069,5.77,-5.1,7.700837617
12/01/2021 06:00,18.40048,-9.19508,20.57005494,9.15048,-1.85508,9.336627123,9.25,-7.34,11.80839108,18.22048,-7.55508,19.72473384,9.15048,-1.85508,9.336627123,9.07,-5.7,10.71237135
12/01/2021 06:30,21.23324,-8.4034,22.83566536,7.38324,-1.4634,7.526870031,13.85,-6.94,15.49148476,21.05324,-6.8134,22.12829262,7.38324,-1.4634,7.526870031,13.67,-5.35,14.67962534
12/01/2021 07:00,23.26868,-7.9728,24.59668695,6.26868,-1.2528,6.39264083,17,-6.72,18.28,23.06868,-6.3928,23.93808448,6.26868,-1.2528,6.39264083,16.8,-5.14,17.56871082
12/01/2021 07:30,26.2382,-7.00236,27.15651275,5.1282,-0.97236,5.219570788,21.11,-6.03,21.95433898,26.0282,-5.44236,26.59109771,5.1282,-0.97236,5.219570788,20.9,-4.47,21.37266712
12/01/2021 08:00,28.60884,-6.2992,29.29412308,4.21884,-0.7992,4.293871398,24.39,-5.5,25.00244188,28.36884,-4.7592,28.76527538,4.21884,-0.7992,4.293871398,24.15,-3.96,24.47251724
12/01/2021 08:30,30.8808,-6.7226,31.60406872,4.6908,-1.0026,4.796750087,26.19,-5.72,26.80735906,30.6408,-5.1926,31.07767236,4.6908,-1.0026,4.796750087,25.95,-4.19,26.28609138
12/01/2021 09:00,31.74476,-6.30844,32.36550946,8.02476,-2.36844,8.366975624,23.72,-3.94,24.04499948,31.52476,-4.79844,31.8878585,8.02476,-2.36844,8.366975624,23.5,-2.43,23.62530211
12/01/2021 09:30,33.48764,-5.92404,34.00759154,2.89764,-0.64404,2.968350567,30.59,-5.28,31.042334,33.22764,-4.42404,33.52086201,2.89764,-0.64404,2.968350567,30.33,-3.78,30.56464134
12/01/2021 10:00,33.9506,-5.81956,34.44576199,1.5606,-0.34956,1.599270006,32.39,-5.47,32.84863772,33.6806,-4.32956,33.95773706,1.5606,-0.34956,1.599270006,32.12,-3.98,32.36564228
12/01/2021 10:30,34.70216,-5.49936,35.1352084,0.72216,-0.09936,0.728963288,33.98,-5.4,34.40640057,34.42216,-4.01936,34.65602911,0.72216,-0.09936,0.728963288,33.7,-3.92,33.92722211
12/01/2021 11:00,35.50088,-5.3548,35.90245624,0.74088,-0.0648,0.74370842,34.76,-5.29,35.16022895,35.22088,-3.8948,35.4355733,0.74088,-0.0648,0.74370842,34.48,-3.83,34.69206393
12/01/2021 11:30,36.26352,-5.22568,36.63810331,0.71352,-0.08568,0.718645847,35.55,-5.14,35.91966175,35.98352,-3.75568,36.17898346,0.71352,-0.08568,0.718645847,35.27,-3.67,35.46042583
12/01/2021 12:00,36.45044,-5.78104,36.90602931,0.82044,-0.13104,0.830838898,35.63,-5.65,36.07519092,36.16044,-4.31104,36.41651393,0.82044,-0.13104,0.830838898,35.34,-4.18,35.5863457
12/01/2021 12:30,37.12304,-6.34348,37.66111838,0.83304,-0.12348,0.842141884,36.29,-6.22,36.81918657,36.83304,-4.87348,37.15405285,0.83304,-0.12348,0.842141884,36,-4.75,36.31201592
12/01/2021 13:00,37.4202,-6.52116,37.98416638,0.6102,-0.10116,0.618528403,36.81,-6.42,37.36565937,37.1202,-5.05116,37.46229392,0.6102,-0.10116,0.618528403,36.51,-4.95,36.84403072
12/01/2021 13:30,36.33984,-6.5708,36.92911296,0.51984,-0.1008,0.529522677,35.82,-6.47,36.39963324,36.04984,-5.0908,36.40751583,0.51984,-0.1008,0.529522677,35.53,-4.99,35.87869842
12/01/2021 14:00,36.69188,-6.71428,37.30114762,1.27188,-0.31428,1.31013383,35.42,-6.4,35.99356054,36.40188,-5.23428,36.77627706,1.27188,-0.31428,1.31013383,35.13,-4.92,35.472853
12/01/2021 14:30,36.08612,-7.01864,36.76233622,5.49612,-1.62864,5.732347103,30.59,-5.39,31.06123307,35.83612,-5.53864,36.26160545,5.49612,-1.62864,5.732347103,30.34,-3.91,30.59090878
12/01/2021 15:00,36.84928,-6.4668,37.41241691,8.00928,0.4032,8.019422445,28.84,-6.87,29.64696443,36.58928,-4.9268,36.91949037,8.00928,0.4032,8.019422445,28.58,-5.33,29.07275873
12/01/2021 15:30,36.42888,-7.18244,37.1301864,0.84888,0.27756,0.893105149,35.58,-7.46,36.35365181,36.13888,-5.69244,36.58445737,0.84888,0.27756,0.893105149,35.29,-5.97,35.79140958
12/01/2021 16:00,36.41928,-7.4436,37.1721823,0.26928,0.1764,0.321914085,36.15,-7.62,36.94437576,36.11928,-5.9436,36.60503748,0.26928,0.1764,0.321914085,35.85,-6.12,36.36862521
12/01/2021 16:30,37.24448,-7.67904,38.02787064,0.74448,0.30096,0.803011452,36.5,-7.98,37.36215197,36.95448,-6.18904,37.46915809,0.74448,0.30096,0.803011452,36.21,-6.49,36.78701129
12/01/2021 17:00,40.86156,-6.69592,41.40655057,10.59156,1.32408,10.67400258,30.27,-8.02,31.31442639,40.60156,-5.16592,40.92888227,10.59156,1.32408,10.67400258,30.01,-6.49,30.70374896
12/01/2021 17:30,41.48184,-6.76,42.02904531,15.35184,0,15.35184,26.13,-6.76,26.99026676,41.26184,-5.24,41.59323311,15.35184,0,15.35184,25.91,-5.24,26.43455504
12/01/2021 18:00,41.76528,-6.96548,42.34213652,15.87528,-0.28548,15.87784664,25.89,-6.68,26.73788511,41.54528,-5.44548,41.90063893,15.87528,-0.28548,15.87784664,25.67,-5.16,26.18347761
12/01/2021 18:30,40.88468,-7.31368,41.53368481,16.02468,-0.28368,16.02719075,24.86,-7.03,25.83486985,40.68468,-5.77368,41.09231762,16.02468,-0.28368,16.02719075,24.66,-5.49,25.263723
12/01/2021 19:00,38.7412,-8.20684,39.60091918,9.6912,-0.63684,9.712101864,29.05,-7.57,30.02011659,38.4912,-6.71684,39.07286036,9.6912,-0.63684,9.712101864,28.8,-6.08,29.43478215
12/01/2021 19:30,38.05436,-8.62864,39.02035037,5.45436,0.26136,5.460618285,32.6,-8.89,33.79041432,37.79436,-7.13864,38.46262899,5.45436,0.26136,5.460618285,32.34,-7.4,33.17582855
12/01/2021 20:00,35.67816,-9.7638,36.99003773,2.64816,-0.4338,2.683455575,33.03,-9.33,34.32243872,35.39816,-8.2638,36.34996729,2.64816,-0.4338,2.683455575,32.75,-7.83,33.67300699
12/01/2021 20:30,33.97704,-10.18852,35.47175196,2.68704,-0.75852,2.792048809,31.29,-9.43,32.68010098,33.72704,-8.68852,34.82820132,2.68704,-0.75852,2.792048809,31.04,-7.93,32.03695522
12/01/2021 21:00,32.29212,-10.5688,33.97764776,2.74212,-0.7488,2.84252063,29.55,-9.82,31.13896113,32.05212,-9.0488,33.30494224,2.74212,-0.7488,2.84252063,29.31,-8.3,30.46253601
12/01/2021 21:30,30.5972,-11.06716,32.53721989,1.1772,-0.22716,1.198916805,29.42,-10.84,31.3535006,30.3372,-9.50716,31.79200835,1.1772,-0.22716,1.198916805,29.16,-9.28,30.60104573
12/01/2021 22:00,28.5074,-11.68944,30.81095361,1.5174,-0.28944,1.544758322,26.99,-11.4,29.29880714,28.2774,-10.11944,30.03355485,1.5174,-0.28944,1.544758322,26.76,-9.83,28.50835842
12/01/2021 22:30,27.1236,-11.1238,29.31601275,0.0936,0.2862,0.301116921,27.03,-11.41,29.33954669,26.8736,-9.5438,28.51796794,0.0936,0.2862,0.301116921,26.78,-9.83,28.5271327
12/01/2021 23:00,24.96748,-11.08056,27.31581717,0.08748,0.28944,0.30237107,24.88,-11.37,27.35491364,24.72748,-9.47056,26.47904405,0.08748,0.28944,0.30237107,24.64,-9.76,26.50258855
12/01/2021 23:30,22.92468,-11.39432,25.60022424,0.09468,0.26568,0.282046388,22.83,-11.66,25.63521991,22.70468,-9.79432,24.72713486,0.09468,0.26568,0.282046388,22.61,-10.06,24.74703417
13/01/2021 00:00,21.23404,-11.71508,24.25134129,0.10404,0.30492,0.322180893,21.13,-12.02,24.30961332,21.00404,-10.10508,23.30841775,0.10404,0.30492,0.322180893,20.9,-10.41,23.34904923
13/01/2021 00:30,20.40876,-11.86328,23.60624699,0.15876,0.30672,0.345372112,20.25,-12.17,23.62565131,20.18876,-10.24328,22.63870172,0.15876,0.30672,0.345372112,20.03,-10.55,22.63853794
13/01/2021 01:00,19.91316,-11.83464,23.16446945,0.17316,0.31536,0.359772588,19.74,-12.15,23.17951898,19.71316,-10.22464,22.20702457,0.17316,0.31536,0.359772588,19.54,-10.54,22.20142338
13/01/2021 01:30,19.34548,-11.84564,22.68406453,0.19548,0.14436,0.243006667,19.15,-11.99,22.593862,19.14548,-10.22564,21.70514036,0.19548,0.14436,0.243006667,18.95,-10.37,21.60183788
13/01/2021 02:00,18.7762,-11.86004,22.20824701,0.4662,0.03996,0.467909437,18.31,-11.9,21.83726402,18.5762,-10.23004,21.20681317,0.4662,0.03996,0.467909437,18.11,-10.27,20.81934197
13/01/2021 02:30,18.28312,-11.83644,21.78012371,0.66312,-0.13644,0.677011084,17.62,-11.7,21.15075412,18.08312,-10.21644,20.76956608,0.66312,-0.13644,0.677011084,17.42,-10.08,20.12617202
13/01/2021 03:00,17.76856,-11.76128,21.30843569,1.07856,-0.25128,1.107444496,16.69,-11.51,20.27402772,17.57856,-10.12128,20.28413371,1.07856,-0.25128,1.107444496,16.5,-9.87,19.22672359
13/01/2021 03:30,17.841,-9.3216,20.12941896,0.981,-0.2016,1.001500654,16.86,-9.12,19.16856802,17.651,-7.7116,19.26205014,0.981,-0.2016,1.001500654,16.67,-7.51,18.28357186
13/01/2021 04:00,17.71788,-9.00616,19.87546703,1.03788,-0.23616,1.064408963,16.68,-8.77,18.84503383,17.53788,-7.39616,19.03366538,1.03788,-0.23616,1.064408963,16.5,-7.16,17.98653941
13/01/2021 04:30,17.71208,-8.89312,19.81931788,1.88208,-0.48312,1.943098057,15.83,-8.41,17.92531729,17.53208,-7.26312,18.97700559,1.88208,-0.48312,1.943098057,15.65,-6.78,17.05552403
13/01/2021 05:00,17.94776,-8.75604,19.96973524,2.68776,-0.62604,2.759706488,15.26,-8.13,17.29058993,17.76776,-7.15604,19.15469143,2.68776,-0.62604,2.759706488,15.08,-6.53,16.43311596
13/01/2021 05:30,18.06184,-8.4314,19.93285153,5.90184,-1.3914,6.063638293,12.16,-7.04,14.05087898,17.89184,-6.8214,19.14809224,5.90184,-1.3914,6.063638293,11.99,-5.43,13.16225665
