Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
13/01/2021 06:00,18.47844,-7.9334,20.10948981,8.48844,-2.0934,8.742764848,9.99,-5.84,11.57176305,18.31844,-6.3334,19.38239406,8.48844,-2.0934,8.742764848,9.83,-4.24,10.70544254
13/01/2021 06:30,21.01256,-6.94284,22.12986003,8.87256,-2.20284,9.141926767,12.14,-4.74,13.03254388,20.84256,-5.37284,21.52393359,8.87256,-2.20284,9.141926767,11.97,-3.17,12.38264108
13/01/2021 07:00,22.82784,-7.54104,24.04116393,8.81784,-2.20104,9.088392561,14.01,-5.34,14.99318845,22.63784,-5.96104,23.40952365,8.81784,-2.20104,9.088392561,13.82,-3.76,14.32236014
13/01/2021 07:30,24.68428,-8.1986,26.01020417,9.04428,-2.2086,9.310043753,15.64,-5.99,16.74782672,24.49428,-6.6586,25.38319733,9.04428,-2.2086,9.310043753,15.45,-4.45,16.07809068
13/01/2021 08:00,26.92972,-7.94812,28.07814864,9.54972,-2.32812,9.829409688,17.38,-5.62,18.26605595,26.70972,-6.36812,27.45837021,9.54972,-2.32812,9.829409688,17.16,-4.04,17.62915767
13/01/2021 08:30,28.95388,-7.03416,29.7960832,9.89388,-2.41416,10.18415583,19.06,-4.62,19.61193514,28.73388,-5.48416,29.25255323,9.89388,-2.41416,10.18415583,18.84,-3.07,19.0884913
13/01/2021 09:00,30.74704,-6.41496,31.40910983,10.69704,-2.51496,10.98870732,20.05,-3.9,20.42578028,30.52704,-4.89496,30.91699863,10.69704,-2.51496,10.98870732,19.83,-2.38,19.97231334
13/01/2021 09:30,33.6124,-4.9272,33.97161659,21.6324,-1.8972,21.71543455,11.98,-3.03,12.35723675,33.4324,-3.3672,33.60153874,21.6324,-1.8972,21.71543455,11.8,-1.47,11.89121104
13/01/2021 10:00,34.84484,-4.52652,35.13761884,22.79484,-1.85652,22.87031694,12.05,-2.67,12.34226073,34.66484,-2.94652,34.78984209,22.79484,-1.85652,22.87031694,11.87,-1.09,11.91994128
13/01/2021 10:30,33.25844,-5.43816,33.70011002,15.41844,-2.46816,15.61474002,17.84,-2.97,18.08553289,33.02844,-3.87816,33.25534504,15.41844,-2.46816,15.61474002,17.61,-1.41,17.66635786
13/01/2021 11:00,32.99692,-5.6302,33.47380889,11.98692,-2.6802,12.28290369,21.01,-2.95,21.21609295,32.77692,-4.0902,33.03114017,11.98692,-2.6802,12.28290369,20.79,-1.41,20.837759
13/01/2021 11:30,35.04776,-4.5708,35.34455678,24.01776,-2.8908,24.19110415,11.03,-1.68,11.15720843,34.88776,-3.0108,35.01743444,24.01776,-2.8908,24.19110415,10.87,-0.12,10.87066235
13/01/2021 12:00,36.40084,-4.21448,36.64400353,23.55084,-1.82448,23.62140538,12.85,-2.39,13.07037107,36.21084,-2.64448,36.30727486,23.55084,-1.82448,23.62140538,12.66,-0.82,12.68652829
13/01/2021 12:30,35.30908,-4.53508,35.59913034,22.24908,-3.74508,22.56207404,13.06,-0.79,13.08387175,35.13908,-3.00508,35.26734253,22.24908,-3.74508,22.56207404,12.89,0.74,12.9112238
13/01/2021 13:00,36.20248,-3.89864,36.41179688,29.11248,-3.78864,29.357968,7.09,-0.11,7.090853263,36.06248,-2.35864,36.13953025,29.11248,-3.78864,29.357968,6.95,1.43,7.09559018
13/01/2021 13:30,35.39952,-4.15856,35.64294653,29.18952,-3.77856,29.43306973,6.21,-0.38,6.221615546,35.24952,-2.59856,35.34517187,29.18952,-3.77856,29.43306973,6.06,1.18,6.173815676
13/01/2021 14:00,35.4824,-4.32524,35.74504736,26.3124,-2.95524,26.47783672,9.17,-1.37,9.271774372,35.3224,-2.74524,35.42891876,26.3124,-2.95524,26.47783672,9.01,0.21,9.012446949
13/01/2021 14:30,35.85828,-4.47548,36.13649355,20.07828,-1.00548,20.10344045,15.78,-3.47,16.15702015,35.64828,-2.89548,35.76567728,20.07828,-1.00548,20.10344045,15.57,-1.89,15.6842915
13/01/2021 15:00,34.59268,-5.22988,34.98578503,14.15268,-1.64988,14.24852467,20.44,-3.58,20.75114455,34.37268,-3.66988,34.56803653,14.15268,-1.64988,14.24852467,20.22,-2.02,20.3206496
13/01/2021 15:30,35.4806,-5.76372,35.94570134,12.0906,-1.50372,12.18375074,23.39,-4.26,23.77477024,35.2506,-4.20372,35.50036707,12.0906,-1.50372,12.18375074,23.16,-2.7,23.31685227
13/01/2021 16:00,36.09392,-5.96492,36.58348441,11.92392,-1.38492,12.00407729,24.17,-4.58,24.60010772,35.85392,-4.40492,36.12349512,11.92392,-1.38492,12.00407729,23.93,-3.02,24.11981136
13/01/2021 16:30,36.38096,-6.25308,36.9144316,13.89096,-1.69308,13.99375895,22.49,-4.56,22.94762951,36.15096,-4.68308,36.45302659,13.89096,-1.69308,13.99375895,22.26,-2.99,22.45991318
13/01/2021 17:00,39.45008,-5.97448,39.89991508,18.82008,-0.65448,18.83145654,20.63,-5.32,21.30491258,39.24008,-4.39448,39.48538126,18.82008,-0.65448,18.83145654,20.42,-3.74,20.75967244
13/01/2021 17:30,40.804,-5.87856,41.22528209,24.984,-2.51856,25.11062326,15.82,-3.36,16.17287853,40.624,-4.29856,40.85078939,24.984,-2.51856,25.11062326,15.64,-1.78,15.74096566
13/01/2021 18:00,41.11296,-5.821,41.5229999,23.77296,-2.151,23.8700739,17.34,-3.67,17.72412198,40.93296,-4.241,41.15207523,23.77296,-2.151,23.8700739,17.16,-2.09,17.28680711
13/01/2021 18:30,38.63272,-6.52844,39.18044899,16.36272,-2.18844,16.50841832,22.27,-4.34,22.68895106,38.40272,-4.97844,38.72407221,16.36272,-2.18844,16.50841832,22.04,-2.79,22.21588846
13/01/2021 19:00,36.74208,-7.15536,37.43233388,16.01208,-2.38536,16.18878156,20.73,-4.77,21.27171361,36.53208,-5.62536,36.96265067,16.01208,-2.38536,16.18878156,20.52,-3.24,20.77421479
13/01/2021 19:30,36.19432,-7.072,36.87874705,23.76432,-2.232,23.86890716,12.43,-4.84,13.33905919,36.02432,-5.522,36.44508356,23.76432,-2.232,23.86890716,12.26,-3.29,12.69376619
13/01/2021 20:00,33.61632,-8.55252,34.68721045,10.78632,-1.71252,10.92142042,22.83,-6.84,23.83263519,33.37632,-7.00252,34.10299141,10.78632,-1.71252,10.92142042,22.59,-5.29,23.20112497
13/01/2021 20:30,31.4842,-9.06332,32.76276269,9.3942,-2.08332,9.622432949,22.09,-6.98,23.16653837,31.2542,-7.53332,32.1492757,9.3942,-2.08332,9.622432949,21.86,-5.45,22.52913891
13/01/2021 21:00,29.58404,-9.53576,31.08289146,9.64404,-2.16576,9.884231073,19.94,-7.37,21.25842186,29.36404,-7.96576,30.42532132,9.64404,-2.16576,9.884231073,19.72,-5.8,20.55525237
13/01/2021 21:30,28.12924,-10.13932,29.90083532,8.76924,-1.93932,8.981120879,19.36,-8.2,21.02497562,27.90924,-8.54932,29.18932253,8.76924,-1.93932,8.981120879,19.14,-6.61,20.24923949
13/01/2021 22:00,26.26928,-10.54936,28.30837452,8.63928,-1.89936,8.845604972,17.63,-8.65,19.63770353,26.05928,-8.95936,27.55641859,8.63928,-1.89936,8.845604972,17.42,-7.06,18.79627623
13/01/2021 22:30,24.6466,-10.88004,26.94123535,8.7966,-1.94004,9.007992382,15.85,-8.94,18.19742015,24.4366,-9.28004,26.13936805,8.7966,-1.94004,9.007992382,15.64,-7.34,17.27672423
13/01/2021 23:00,23.16992,-9.41776,25.0107856,7.99992,-1.69776,8.178087125,15.17,-7.72,17.02137774,22.97992,-7.81776,24.27332063,7.99992,-1.69776,8.178087125,14.98,-6.12,16.18192819
13/01/2021 23:30,21.27204,-9.20008,23.17630596,10.65204,-2.62008,10.96953852,10.62,-6.58,12.49323017,21.10204,-7.60008,22.42893908,10.65204,-2.62008,10.96953852,10.45,-4.98,11.57596216
14/01/2021 00:00,19.817,-9.77016,22.0945585,8.577,-1.82016,8.768004985,11.24,-7.95,13.76735632,19.627,-8.12016,21.24043614,8.577,-1.82016,8.768004985,11.05,-6.3,12.71976808
14/01/2021 00:30,18.92428,-9.90432,21.35939906,8.68428,-1.80432,8.869740119,10.24,-8.1,13.05632414,18.75428,-8.26432,20.49443835,8.68428,-1.80432,8.869740119,10.07,-6.46,11.96396673
14/01/2021 01:00,18.10568,-9.74608,20.56214297,9.62568,-2.02608,9.836600817,8.48,-7.72,11.46772863,17.93568,-8.12608,19.69065243,9.62568,-2.02608,9.836600817,8.31,-6.1,10.308545
14/01/2021 01:30,17.60984,-9.75892,20.13313151,9.69984,-2.06892,9.918030348,7.91,-7.69,11.03196265,17.44984,-8.13892,19.25458218,9.69984,-2.06892,9.918030348,7.75,-6.07,9.844155627
14/01/2021 02:00,17.16124,-9.80176,19.76316416,9.83124,-2.11176,10.05548657,7.33,-7.69,10.62379405,17.00124,-8.16176,18.85885701,9.83124,-2.11176,10.05548657,7.17,-6.05,9.381439122
14/01/2021 02:30,16.8586,-9.89972,19.55036701,9.6786,-2.07972,9.899521869,7.18,-7.82,10.61625169,16.7086,-8.25972,18.63867722,9.6786,-2.07972,9.899521869,7.03,-6.18,9.360197647
14/01/2021 03:00,16.64924,-9.86616,19.35299216,9.12924,-1.94616,9.334375272,7.52,-7.92,10.92139185,16.48924,-8.21616,18.42282066,9.12924,-1.94616,9.334375272,7.36,-6.27,9.668634857
14/01/2021 03:30,16.57396,-9.96076,19.3368273,8.64396,-1.85076,8.839873136,7.93,-8.11,11.34270691,16.40396,-8.31076,18.38909012,8.64396,-1.85076,8.839873136,7.76,-6.46,10.09698965
14/01/2021 04:00,16.60768,-9.9978,19.38481467,7.53768,-1.5678,7.699001015,9.07,-8.43,12.38264108,16.44768,-8.3578,18.44936308,7.53768,-1.5678,7.699001015,8.91,-6.79,11.20233011
14/01/2021 04:30,16.81712,-9.97892,19.55490653,6.92712,-1.52892,7.093841545,9.89,-8.45,13.00825123,16.64712,-8.34892,18.62340112,6.92712,-1.52892,7.093841545,9.72,-6.82,11.87395469
14/01/2021 05:00,17.02404,-9.725,19.60595733,6.67404,-1.485,6.837253463,10.35,-8.24,13.22951624,16.85404,-8.095,18.69726422,6.67404,-1.485,6.837253463,10.18,-6.61,12.13773043
14/01/2021 05:30,17.79436,-9.68628,20.25989309,5.36436,-1.19628,5.496129915,12.43,-8.49,15.05274061,17.61436,-8.06628,19.37344965,5.36436,-1.19628,5.496129915,12.25,-6.87,14.04490655
14/01/2021 06:00,18.862,-9.56424,21.14827962,3.312,-0.71424,3.388138542,15.55,-8.85,17.89203734,18.672,-7.97424,20.30349939,3.312,-0.71424,3.388138542,15.36,-7.26,16.98932606
14/01/2021 06:30,21.31232,-9.07144,23.16259932,3.35232,-0.63144,3.411270417,17.96,-8.44,19.84427373,21.11232,-7.57144,22.42892685,3.35232,-0.63144,3.411270417,17.76,-6.94,19.06780533
14/01/2021 07:00,22.91272,-9.38188,24.75908743,3.40272,-0.55188,3.447183623,19.51,-8.83,21.41515818,22.73272,-7.85188,24.05054216,3.40272,-0.55188,3.447183623,19.33,-7.3,20.66249985
14/01/2021 07:30,24.8138,-8.27804,26.15818451,7.2738,-1.32804,7.394041972,17.54,-6.95,18.86674588,24.6338,-6.77804,25.54928431,7.2738,-1.32804,7.394041972,17.36,-5.45,18.19538678
14/01/2021 08:00,27.10676,-5.72488,27.70470517,8.72676,-1.60488,8.8731043,18.38,-4.12,18.83610363,26.72676,-6.61488,27.53318611,8.72676,-1.60488,8.8731043,18,-5.01,18.68422062
14/01/2021 08:30,30.01208,-0.17368,30.01258254,8.54208,-1.63368,8.696898359,21.47,1.46,21.5195841,29.10208,-7.74368,30.11470804,8.54208,-1.63368,8.696898359,20.56,-6.11,21.44867595
14/01/2021 09:00,31.74584,0.32584,31.74751217,9.91584,-2.23416,10.16441606,21.83,2.56,21.97959281,30.82584,-7.26416,31.67018207,9.91584,-2.23416,10.16441606,20.91,-5.03,21.50648739
14/01/2021 09:30,32.97764,0.3654,32.9796643,7.57764,-1.4346,7.712243845,25.4,1.8,25.46369965,31.96764,-7.1546,32.75848452,7.57764,-1.4346,7.712243845,24.39,-5.72,25.05175643
14/01/2021 10:00,32.78204,-0.38116,32.78425582,9.75204,-1.90116,9.935627484,23.03,1.52,23.08010615,31.83204,-7.86116,32.78836085,9.75204,-1.90116,9.935627484,22.08,-5.96,22.87024267
14/01/2021 10:30,33.25472,-1.25064,33.27822866,9.68472,-1.88064,9.865627618,23.57,0.63,23.5784181,32.27472,-8.72064,33.43212696,9.68472,-1.88064,9.865627618,22.59,-6.84,23.60283246
14/01/2021 11:00,33.7154,-0.99624,33.73011549,9.7254,-1.86624,9.90284085,23.99,0.87,24.00577014,32.7454,-8.47624,33.82466357,9.7254,-1.86624,9.90284085,23.02,-6.61,23.95020877
14/01/2021 11:30,33.7238,-0.95292,33.73726045,10.2438,-1.94292,10.42642684,23.48,0.99,23.50086169,32.7538,-8.42292,33.81947657,10.2438,-1.94292,10.42642684,22.51,-6.48,23.42414353
14/01/2021 12:00,33.16928,-0.84696,33.18009158,13.40928,-2.94696,13.72928852,19.76,2.1,19.87127575,32.30928,-8.31696,33.36257481,13.40928,-2.94696,13.72928852,18.9,-5.37,19.64807624
14/01/2021 12:30,33.70236,-0.70304,33.709692,16.99236,-4.16304,17.49489069,16.71,3.46,17.06445721,32.93236,-8.16304,33.92897813,16.99236,-4.16304,17.49489069,15.94,-4,16.4342204
14/01/2021 13:00,33.73628,-0.85648,33.74715019,16.94628,-4.14648,17.44619449,16.79,3.29,17.10930156,32.95628,-8.31648,33.98941351,16.94628,-4.14648,17.44619449,16.01,-4.17,16.54415305
14/01/2021 13:30,33.41396,-1.0562,33.43064883,15.21396,-3.6162,15.63782214,18.2,2.56,18.37916211,32.59396,-8.5162,33.68815654,15.21396,-3.6162,15.63782214,17.38,-4.9,18.05753029
14/01/2021 14:00,33.43036,-1.0962,33.44832767,10.62036,-1.9962,10.8063343,22.81,0.9,22.82774847,32.48036,-8.5962,33.59863747,10.62036,-1.9962,10.8063343,21.86,-6.6,22.83461408
14/01/2021 14:30,33.4514,-1.32588,33.47766598,10.5714,-1.95588,10.75081227,22.88,0.63,22.88867187,32.4914,-8.82588,33.6687872,10.5714,-1.95588,10.75081227,21.92,-6.87,22.97135825
14/01/2021 15:00,33.1158,-1.45368,33.14769065,11.1258,-2.08368,11.31923796,21.99,0.63,21.99902271,32.1858,-8.96368,33.41067615,11.1258,-2.08368,11.31923796,21.06,-6.88,22.15531539
14/01/2021 15:30,33.73996,-1.54516,33.77532265,10.11996,-1.95516,10.30709663,23.62,0.41,23.62355816,32.75996,-9.05516,33.98839363,10.11996,-1.95516,10.30709663,22.64,-7.1,23.72719115
14/01/2021 16:00,33.8708,-1.70964,33.91391988,10.3608,-2.06964,10.56549035,23.51,0.36,23.51275611,32.9008,-9.20964,34.16548126,10.3608,-2.06964,10.56549035,22.54,-7.14,23.64384064
14/01/2021 16:30,35.07996,-2.0954,35.14248561,7.95996,-1.4454,8.09012635,27.12,-0.65,27.12778834,34.00996,-9.5854,35.33492992,7.95996,-1.4454,8.09012635,26.05,-8.14,27.29216188
14/01/2021 17:00,38.53904,-1.19792,38.55765315,19.22904,-1.17792,19.26508435,19.31,-0.02,19.31001036,37.70904,-8.66792,38.69243511,19.22904,-1.17792,19.26508435,18.48,-7.49,19.94017302
14/01/2021 17:30,39.6612,-1.06736,39.67555977,23.3712,-2.18736,23.47333664,16.29,1.12,16.32845676,38.9012,-8.49736,39.81844407,23.3712,-2.18736,23.47333664,15.53,-6.31,16.76296513
14/01/2021 18:00,40.37796,-1.12228,40.39355352,22.73796,-2.04228,22.8294926,17.64,0.92,17.66397464,39.59796,-8.55228,40.51098529,22.73796,-2.04228,22.8294926,16.86,-6.51,18.07317626
14/01/2021 18:30,39.38504,-1.18216,39.40277754,22.95504,-1.98216,23.04046049,16.43,0.8,16.44946504,38.61504,-8.65216,39.57248017,22.95504,-1.98216,23.04046049,15.66,-6.67,17.02129549
14/01/2021 19:00,37.82748,-1.48512,37.85662194,25.19748,-2.80512,25.35313978,12.63,1.32,12.69879128,37.15748,-8.95512,38.22136175,25.19748,-2.80512,25.35313978,11.96,-6.15,13.44857241
14/01/2021 19:30,37.57688,-1.94,37.62692534,14.81688,0.09,14.81715333,22.76,-2.03,22.85035011,36.62688,-9.5,37.83884695,14.81688,0.09,14.81715333,21.81,-9.59,23.82528489
14/01/2021 20:00,35.18308,-2.0758,35.24426285,7.45308,-0.4158,7.464669526,27.73,-1.66,27.77964183,34.12308,-9.5558,35.43582795,7.45308,-0.4158,7.464669526,26.67,-9.14,28.19270296
14/01/2021 20:30,32.35952,-2.8634,32.48595995,7.04952,-1.1034,7.135350292,25.31,-1.76,25.37111941,31.34952,-10.3834,33.02434556,7.04952,-1.1034,7.135350292,24.3,-9.28,26.01169737
14/01/2021 21:00,32.39348,-2.38376,32.48106923,9.12348,0.42624,9.133431329,23.27,-2.81,23.43904862,31.44348,-9.94376,32.97833831,9.12348,0.42624,9.133431329,22.32,-10.37,24.61136526
14/01/2021 21:30,30.765,-2.81112,30.89316463,6.165,1.11888,6.265709653,24.6,-3.93,24.91194292,29.775,-10.25112,31.49025383,6.165,1.11888,6.265709653,23.61,-11.37,26.20513308
14/01/2021 22:00,29.0322,-4.00188,29.30671733,1.5822,0.07812,1.584127386,27.45,-4.08,27.75155671,27.9622,-11.50188,30.23537452,1.5822,0.07812,1.584127386,26.38,-11.58,28.80973447
14/01/2021 22:30,27.22168,-4.4708,27.5863719,1.11168,-0.1908,1.127934866,26.11,-4.28,26.45846745,26.19168,-12.0008,28.81012499,1.11168,-0.1908,1.127934866,25.08,-11.81,27.72151691
14/01/2021 23:00,25.40708,-4.87448,25.87045167,0.93708,-0.11448,0.944046925,24.47,-4.76,24.92866824,24.41708,-12.41448,27.39184385,0.93708,-0.11448,0.944046925,23.48,-12.3,26.5066105
14/01/2021 23:30,23.48808,-5.12704,24.0411406,0.83808,-0.16704,0.854564479,22.65,-4.96,23.18672249,22.53808,-12.66704,25.85379957,0.83808,-0.16704,0.854564479,21.7,-12.5,25.04276343
15/01/2021 00:00,22.13076,-4.11528,22.51013256,2.03076,-0.39528,2.068872267,20.1,-3.72,20.44134046,21.26076,-11.72528,24.27966447,2.03076,-0.39528,2.068872267,19.23,-11.33,22.31953853
15/01/2021 00:30,21.41848,-4.17392,21.82138615,0.88848,-0.13392,0.898516153,20.53,-4.04,20.92373055,20.53848,-11.66392,23.61940284,0.88848,-0.13392,0.898516153,19.65,-11.53,22.78296293
15/01/2021 01:00,20.90788,-4.2422,21.33390979,0.31788,0.0378,0.320119563,20.59,-4.28,21.03013314,20.03788,-11.6922,23.19965896,0.31788,0.0378,0.320119563,19.72,-11.73,22.94496241
15/01/2021 01:30,20.31756,-4.41356,20.79141064,0.09756,-0.04356,0.106843003,20.22,-4.37,20.68683881,19.44756,-11.83356,22.76490132,0.09756,-0.04356,0.106843003,19.35,-11.79,22.65891877
15/01/2021 02:00,19.7526,-4.43604,20.24459576,0.1926,-0.08604,0.210944641,19.56,-4.35,20.03786665,18.9126,-11.90604,22.34815937,0.1926,-0.08604,0.210944641,18.72,-11.82,22.13934958
15/01/2021 02:30,19.34544,-4.50924,19.86402009,0.23544,-0.03924,0.238687602,19.11,-4.47,19.62582482,18.51544,-11.95924,22.04189057,0.23544,-0.03924,0.238687602,18.28,-11.92,21.8230337
15/01/2021 03:00,19.05836,-4.45796,19.57279983,0.46836,-0.14796,0.491175377,18.59,-4.31,19.08308675,18.23836,-11.95796,21.80895648,0.46836,-0.14796,0.491175377,17.77,-11.81,21.33656486
15/01/2021 03:30,19.03352,-4.44056,19.54465289,0.80352,-0.25056,0.841679692,18.23,-4.19,18.7053201,18.21352,-11.95056,21.78412714,0.80352,-0.25056,0.841679692,17.41,-11.7,20.97613167
15/01/2021 04:00,18.94368,-4.3956,19.44696149,0.46368,-0.1656,0.492364197,18.48,-4.23,18.95793501,18.12368,-11.9956,21.7338951,0.46368,-0.1656,0.492364197,17.66,-11.83,21.25616381
15/01/2021 04:30,18.97968,-4.4198,19.48750587,0.13968,-0.0198,0.141076371,18.84,-4.4,19.34697909,18.14968,-11.9598,21.73586207,0.13968,-0.0198,0.141076371,18.01,-11.94,21.60841734
15/01/2021 05:00,19.11328,-4.29508,19.58992559,0.32328,-0.05508,0.32793866,18.79,-4.24,19.26244273,18.28328,-11.82508,21.77408654,0.32328,-0.05508,0.32793866,17.96,-11.77,21.47311109
15/01/2021 05:30,19.91336,-4.0682,20.3246687,0.33336,-0.0882,0.344830581,19.58,-3.98,19.98041041,19.07336,-11.5882,22.31769345,0.33336,-0.0882,0.344830581,18.74,-11.5,21.98721447
15/01/2021 06:00,20.95752,-3.95548,21.32752837,0.40752,-0.10548,0.420949618,20.55,-3.85,20.90753453,20.07752,-11.44548,23.11072958,0.40752,-0.10548,0.420949618,19.67,-11.34,22.70472418
15/01/2021 06:30,23.65132,-3.20544,23.86754666,0.12132,0.03456,0.126146486,23.53,-3.24,23.75202097,22.71132,-10.64544,25.08245301,0.12132,0.03456,0.126146486,22.59,-10.68,24.98740683
15/01/2021 07:00,26.02628,-2.48716,26.14485065,0.11628,0.04284,0.123920555,25.91,-2.53,26.03322877,25.01628,-9.96716,26.92876795,0.11628,0.04284,0.123920555,24.9,-10.01,26.83673043
15/01/2021 07:30,28.43776,-2.7676,28.57211584,0.07776,0.0324,0.08424,28.36,-2.8,28.49788764,27.36776,-10.1876,29.20242252,0.07776,0.0324,0.08424,27.29,-10.22,29.14090767
15/01/2021 08:00,29.38292,-2.32588,29.47483173,2.48292,-0.78588,2.604323156,26.9,-1.54,26.94404572,28.34292,-9.78588,29.98473881,2.48292,-0.78588,2.604323156,25.86,-9,27.38137323
15/01/2021 08:30,32.04712,-1.37064,32.07641742,3.59712,-1.25064,3.808329385,28.45,-0.12,28.45025307,30.97712,-8.83064,32.21121181,3.59712,-1.25064,3.808329385,27.38,-7.58,28.40987152
15/01/2021 09:00,33.95884,-0.64532,33.96497096,6.10884,-2.15532,6.477910963,27.85,1.51,27.89090533,32.90884,-8.18532,33.91152037,6.10884,-2.15532,6.477910963,26.8,-6.03,27.47
15/01/2021 09:30,35.81244,0.00392,35.81244021,9.98244,-2.20608,10.22330168,25.83,2.21,25.92437077,34.82244,-7.47608,35.61592481,9.98244,-2.20608,10.22330168,24.84,-5.27,25.39288286
15/01/2021 10:00,37.44204,0.83356,37.45131749,14.43204,-0.85644,14.45742951,23.01,1.69,23.07197868,36.52204,-6.68644,37.12907063,14.43204,-0.85644,14.45742951,22.09,-5.83,22.84637827
15/01/2021 10:30,38.18756,0.92312,38.19871581,11.70756,0.30312,11.71148338,26.48,0.62,26.48725731,37.15756,-6.59688,37.73861538,11.70756,0.30312,11.71148338,25.45,-6.9,26.36877889
15/01/2021 11:00,37.89576,0.645,37.90124867,4.59576,0.135,4.597742378,33.3,0.51,33.30390518,36.69576,-6.915,37.34161254,4.59576,0.135,4.597742378,32.1,-7.05,32.86506504
15/01/2021 11:30,38.28752,0.57256,38.29180085,4.00752,-0.03744,4.007694887,34.28,0.61,34.28542693,37.04752,-6.99744,37.70255833,4.00752,-0.03744,4.007694887,33.04,-6.96,33.7651181
15/01/2021 12:00,39.34964,0.33256,39.35104528,2.15964,-0.03744,2.15996451,37.19,0.37,37.1918405,38.01964,-7.23744,38.70237155,2.15964,-0.03744,2.15996451,35.86,-7.2,36.57566951
15/01/2021 12:30,38.61464,0.46804,38.6174764,3.19464,-0.92196,3.325016537,35.42,1.39,35.44726365,37.36464,-7.11196,38.03546105,3.19464,-0.92196,3.325016537,34.17,-6.19,34.72614289
15/01/2021 13:00,38.97288,-0.1162,38.97305323,0.81288,0.0738,0.816223214,38.16,-0.19,38.16047301,37.62288,-7.7262,38.40801044,0.81288,0.0738,0.816223214,36.81,-7.8,37.62733182
15/01/2021 13:30,37.95848,-0.16444,37.95883618,4.12848,0.20556,4.133594323,33.83,-0.37,33.83202329,36.72848,-7.77444,37.54228497,4.12848,0.20556,4.133594323,32.6,-7.98,33.56248501
15/01/2021 14:00,37.42452,-0.63,37.4298223,3.40452,0,3.40452,34.02,-0.63,34.02583283,36.18452,-8.25,37.11309725,3.40452,0,3.40452,32.78,-8.25,33.80223217
15/01/2021 14:30,35.7336,-1.04844,35.74897754,3.5136,-0.65844,3.574762677,32.22,-0.39,32.22236025,34.5436,-8.66844,35.61463397,3.5136,-0.65844,3.574762677,31.03,-8.01,32.04716836
15/01/2021 15:00,35.79984,-1.35872,35.82561464,0.60984,-0.01872,0.610127252,35.19,-1.34,35.21550369,34.51984,-8.95872,35.66339885,0.60984,-0.01872,0.610127252,33.91,-8.94,35.0686712
15/01/2021 15:30,35.70536,-1.69364,35.7455053,0.67536,0.03636,0.676338066,35.03,-1.73,35.07269308,34.44536,-9.29364,35.67708746,0.67536,0.03636,0.676338066,33.77,-9.33,35.03515092
15/01/2021 16:00,35.84928,-1.75756,35.89233753,0.62928,-0.09756,0.63679767,35.22,-1.66,35.25909812,34.57928,-9.31756,35.81261691,0.62928,-0.09756,0.63679767,33.95,-9.22,35.17969443
15/01/2021 16:30,37.21644,-2.01356,37.27087107,0.40644,-0.04356,0.408767596,36.81,-1.97,36.8626776,35.91644,-9.49356,37.14994406,0.40644,-0.04356,0.408767596,35.51,-9.45,36.7459195
15/01/2021 17:00,38.58288,-4.50008,38.84442494,3.15288,-0.82008,3.25778813,35.43,-3.68,35.62060218,37.31288,-11.94008,39.17673448,3.15288,-0.82008,3.25778813,34.16,-11.12,35.92436499
15/01/2021 17:30,41.45084,-2.56316,41.53001235,10.41084,0.72684,10.43618158,31.04,-3.29,31.21387031,40.29084,-10.12316,41.54311202,10.41084,0.72684,10.43618158,29.88,-10.85,31.78894305
15/01/2021 18:00,40.22352,-2.91068,40.32869474,2.69352,0.13932,2.697120697,37.53,-3.05,37.65373023,38.88352,-10.45068,40.26344297,2.69352,0.13932,2.697120697,36.19,-10.59,37.70761462
15/01/2021 18:30,40.3188,-3.48244,40.46891427,0.6588,-0.08244,0.663938095,39.66,-3.4,39.80547199,38.9288,-10.94244,40.4374636,0.6588,-0.08244,0.663938095,38.27,-10.86,39.78105705
15/01/2021 19:00,38.42076,-3.42924,38.5734946,1.85076,-0.03924,1.851175938,36.57,-3.39,36.72678859,37.11076,-10.97924,38.70080385,1.85076,-0.03924,1.851175938,35.26,-10.94,36.91816897
15/01/2021 19:30,38.08612,-1.81368,38.12927972,3.51612,-0.19368,3.521450241,34.57,-1.62,34.60793695,36.83612,-9.32368,37.9977729,3.51612,-0.19368,3.521450241,33.32,-9.13,34.54821703
15/01/2021 20:00,36.40176,-2.49748,36.48733393,0.94176,-0.17748,0.958337648,35.46,-2.32,35.53581292,35.12176,-10.03748,36.52792124,0.94176,-0.17748,0.958337648,34.18,-9.86,35.57375437
15/01/2021 20:30,34.01224,-4.35564,34.28999956,1.27224,-0.21564,1.290385689,32.74,-4.14,33.00071514,32.81224,-11.75564,34.85452862,1.27224,-0.21564,1.290385689,31.54,-11.54,33.58486564
15/01/2021 21:00,32.056,-5.53072,32.52961727,1.476,-0.27072,1.500621644,30.58,-5.26,31.02908313,30.906,-12.92072,33.49814683,1.476,-0.27072,1.500621644,29.43,-12.65,32.03353555
15/01/2021 21:30,30.46988,-5.975,31.0501886,1.55988,-0.315,1.59136753,28.91,-5.66,29.45884757,29.35988,-13.385,32.26702308,1.55988,-0.315,1.59136753,27.8,-13.07,30.71912922
15/01/2021 22:00,28.7648,-6.37264,29.46225143,1.8648,-0.42264,1.912094038,26.9,-5.95,27.55018149,27.7048,-13.80264,30.9526867,1.8648,-0.42264,1.912094038,25.84,-13.38,29.0986254
15/01/2021 22:30,26.74588,-6.77152,27.58977311,2.49588,-0.55152,2.55608906,24.25,-6.22,25.03499351,25.75588,-14.27152,29.44557077,2.49588,-0.55152,2.55608906,23.26,-13.72,27.00492548
15/01/2021 23:00,24.89548,-5.95812,25.59851789,2.80548,-0.61812,2.872767022,22.09,-5.34,22.72627774,23.95548,-13.50812,27.50153319,2.80548,-0.61812,2.872767022,21.15,-12.89,24.76841941
15/01/2021 23:30,23.42212,-3.82564,23.73249306,3.01212,-0.66564,3.084792295,20.41,-3.16,20.65317651,22.53212,-11.40564,25.25440666,3.01212,-0.66564,3.084792295,19.52,-10.74,22.27954219
16/01/2021 00:00,21.97696,-4.11304,22.35853011,2.31696,-0.47304,2.364755904,19.66,-3.64,19.99412914,21.10696,-11.67304,24.1197766,2.31696,-0.47304,2.364755904,18.79,-11.2,21.87473657
16/01/2021 00:30,20.92944,-4.17136,21.34108017,2.53944,-0.44136,2.577509294,18.39,-3.73,18.76446109,20.09944,-11.59136,23.2023084,2.53944,-0.44136,2.577509294,17.56,-11.15,20.80086777
16/01/2021 01:00,20.43444,-4.16316,20.85421395,2.94444,-0.53316,2.992321256,17.49,-3.63,17.86272656,19.63444,-11.62316,22.81685961,2.94444,-0.53316,2.992321256,16.69,-11.09,20.03856781
16/01/2021 01:30,19.46412,-4.25724,19.92425807,3.80412,-0.68724,3.865698875,15.66,-3.57,16.06177138,18.72412,-11.74724,22.1040792,3.80412,-0.68724,3.865698875,14.92,-11.06,18.57229119
16/01/2021 02:00,18.5318,-4.28912,19.0216761,4.9518,-0.96912,5.045742444,13.58,-3.32,13.97994278,17.8318,-11.84912,21.4096879,4.9518,-0.96912,5.045742444,12.88,-10.88,16.86027283
16/01/2021 02:30,17.9956,-4.3322,18.50971572,5.2956,-1.0422,5.397180764,12.7,-3.29,13.11922635,17.3156,-11.9122,21.01738595,5.2956,-1.0422,5.397180764,12.02,-10.87,16.20608836
16/01/2021 03:00,17.55052,-4.33552,18.07809409,5.15052,-0.96552,5.240237126,12.4,-3.37,12.8497821,16.88052,-11.96552,20.69119678,5.15052,-0.96552,5.240237126,11.73,-11,16.08082398
16/01/2021 03:30,17.13324,-4.17172,17.63380732,6.30324,-1.07172,6.393701452,10.83,-3.1,11.26494119,16.50324,-11.80172,20.28885225,6.30324,-1.07172,6.393701452,10.2,-10.73,14.80448918
16/01/2021 04:00,16.57688,-6.8792,17.94759993,6.62688,-1.1592,6.727502001,9.95,-5.72,11.4769726,16.15688,-10.6192,19.33422302,6.62688,-1.1592,6.727502001,9.53,-9.46,13.428049
16/01/2021 04:30,16.12,-10.49112,19.23325243,6.3,-1.04112,6.385446801,9.82,-9.45,13.62845919,15.97,-8.95112,18.30746977,6.3,-1.04112,6.385446801,9.67,-7.91,12.49307808
16/01/2021 05:00,16.30272,-10.51764,19.40101623,5.56272,-0.91764,5.637900049,10.74,-9.6,14.40512409,16.14272,-8.97764,18.4712054,5.56272,-0.91764,5.637900049,10.58,-8.06,13.30037593
16/01/2021 05:30,16.70612,-10.40108,19.67935239,5.04612,-0.81108,5.110888164,11.66,-9.59,15.09714211,16.55612,-8.87108,18.78300215,5.04612,-0.81108,5.110888164,11.51,-8.06,14.05146612
16/01/2021 06:00,17.55832,-10.35544,20.38454657,3.29832,-0.50544,3.336822503,14.26,-9.85,17.33118865,17.37832,-8.84544,19.49994397,3.29832,-0.50544,3.336822503,14.08,-8.34,16.36465704
16/01/2021 06:30,19.10088,-10.07312,21.59424375,2.54088,-0.39312,2.571111532,16.56,-9.68,19.18165791,18.93088,-8.56312,20.7775177,2.54088,-0.39312,2.571111532,16.39,-8.17,18.31341039
16/01/2021 07:00,20.10744,-10.19968,22.54645461,2.19744,-0.40968,2.235303169,17.91,-9.79,20.41108032,19.93744,-8.69968,21.75283765,2.19744,-0.40968,2.235303169,17.74,-8.29,19.5814121
16/01/2021 07:30,21.12656,-10.88624,23.76639979,1.45656,-0.24624,1.477227529,19.67,-10.64,22.36332936,20.92656,-9.38624,22.93517854,1.45656,-0.24624,1.477227529,19.47,-9.14,21.50861455
16/01/2021 08:00,22.06216,-10.7298,24.53298824,1.98216,-0.3798,2.018218597,20.08,-10.35,22.59046038,21.86216,-9.2298,23.73063943,1.98216,-0.3798,2.018218597,19.88,-8.85,21.76090301
16/01/2021 08:30,23.35488,-10.39848,25.56518739,3.22488,-0.61848,3.283651706,20.13,-9.78,22.38002011,23.16488,-8.91848,24.8223881,3.22488,-0.61848,3.283651706,19.94,-8.3,21.59846291
16/01/2021 09:00,25.22752,-5.68616,25.86039793,7.51752,-2.12616,7.81240445,17.71,-3.56,18.06426583,24.62752,-10.46616,26.75920863,7.51752,-2.12616,7.81240445,17.11,-8.34,19.03438205
16/01/2021 09:30,27.14032,-3.55,27.37150836,10.48032,-3.15,10.94347327,16.66,-0.4,16.66480123,26.37032,-11.07,28.59962722,10.48032,-3.15,10.94347327,15.89,-7.92,17.75439382
16/01/2021 10:00,28.05616,-3.08084,28.22480627,11.84616,-3.21084,12.27358954,16.21,0.13,16.21052127,27.30616,-10.48084,29.24849365,11.84616,-3.21084,12.27358954,15.46,-7.27,17.08404226
16/01/2021 10:30,29.58368,-2.88908,29.72441598,6.76368,-1.27908,6.883561054,22.82,-1.61,22.87672398,28.63368,-10.29908,30.42956916,6.76368,-1.27908,6.883561054,21.87,-9.02,23.65707717
16/01/2021 11:00,30.76256,-2.71576,30.88220281,6.53256,-0.99576,6.608016202,24.23,-1.72,24.29097157,29.77256,-10.19576,31.46996744,6.53256,-0.99576,6.608016202,23.24,-9.2,24.99475145
16/01/2021 11:30,30.99208,-2.8564,31.12343239,4.58208,-0.7164,4.637745798,26.41,-2.14,26.49656015,29.95208,-10.3464,31.6887218,4.58208,-0.7164,4.637745798,25.37,-9.63,27.13620828
16/01/2021 12:00,31.29744,-2.67632,31.41166088,4.26744,-0.61632,4.311715957,27.03,-2.06,27.10838431,30.23744,-10.21632,31.91670365,4.26744,-0.61632,4.311715957,25.97,-9.6,27.68755858
16/01/2021 12:30,31.99328,-2.63832,32.10187997,3.74328,-0.59832,3.790795692,28.25,-2.04,28.32356086,30.89328,-10.15832,32.52055065,3.74328,-0.59832,3.790795692,27.15,-9.56,28.7839556
16/01/2021 13:00,32.5974,-2.68988,32.70819379,2.8674,-0.47988,2.907278379,29.73,-2.21,29.81202777,31.4774,-10.20988,33.09181712,2.8674,-0.47988,2.907278379,28.61,-9.73,30.21928192
16/01/2021 13:30,32.24004,-2.83212,32.36419446,2.39004,-0.40212,2.423631923,29.85,-2.43,29.94874622,31.10004,-10.31212,32.76510807,2.39004,-0.40212,2.423631923,28.71,-9.91,30.37222745
16/01/2021 14:00,31.52384,-3.05692,31.67171054,3.36384,-0.55692,3.409630395,28.16,-2.5,28.27075521,30.43384,-10.53692,32.20629287,3.36384,-0.55692,3.409630395,27.07,-9.98,28.85108837
16/01/2021 14:30,31.32096,-3.1464,31.47860175,3.00096,-0.5364,3.048521918,28.32,-2.61,28.44001582,30.22096,-10.6864,32.05472771,3.00096,-0.5364,3.048521918,27.22,-10.15,29.05083303
16/01/2021 15:00,31.13216,-3.30724,31.30733497,1.89216,-0.32724,1.920248808,29.24,-2.98,29.39146135,30.01216,-10.79724,31.89529965,1.89216,-0.32724,1.920248808,28.12,-10.47,30.00592108
16/01/2021 15:30,31.2304,-3.318,31.40616195,1.4004,-0.198,1.414328166,29.83,-3.12,29.99272078,30.1004,-10.788,31.97522516,1.4004,-0.198,1.414328166,28.7,-10.59,30.59147103
16/01/2021 16:00,31.59636,-3.0538,31.74359242,1.92636,-0.3438,1.956798735,29.67,-2.71,29.793506,30.47636,-10.6138,32.27167906,1.92636,-0.3438,1.956798735,28.55,-10.27,30.34098548
16/01/2021 16:30,32.90536,-2.7824,33.02278708,5.35536,-1.5624,5.578617615,27.55,-1.22,27.57699947,31.83536,-10.3824,33.4855846,5.35536,-1.5624,5.578617615,26.48,-8.82,27.91026335
16/01/2021 17:00,34.59516,-2.47732,34.68374561,4.83516,-1.32732,5.014035362,29.76,-1.15,29.78221113,33.48516,-9.98732,34.94284621,4.83516,-1.32732,5.014035362,28.65,-8.66,29.93022051
16/01/2021 17:30,35.202,-3.62472,35.38812511,7.902,-2.30472,8.2312416,27.3,-1.32,27.33189346,34.152,-11.06472,35.89968151,7.902,-2.30472,8.2312416,26.25,-8.76,27.67309343
16/01/2021 18:00,35.71716,-4.08768,35.95030801,3.73716,-0.87768,3.838839284,31.98,-3.21,32.1406985,34.51716,-11.53768,36.39440059,3.73716,-0.87768,3.838839284,30.78,-10.66,32.57367035
16/01/2021 18:30,36.0224,-4.44812,36.29599252,2.0124,-0.16812,2.019410333,34.01,-4.28,34.27825112,34.7824,-11.90812,36.76436687,2.0124,-0.16812,2.019410333,32.77,-11.74,34.80948865
16/01/2021 19:00,34.92748,-4.73296,35.2466987,2.15748,-0.19296,2.16609176,32.77,-4.54,33.08299412,33.71748,-12.23296,35.86800479,2.15748,-0.19296,2.16609176,31.56,-12.04,33.77862046
16/01/2021 19:30,33.48304,-5.39544,33.91496337,1.73304,-0.14544,1.739132093,31.75,-5.25,32.18112801,32.30304,-12.80544,34.74860698,1.73304,-0.14544,1.739132093,30.57,-12.66,33.08776964
16/01/2021 20:00,32.33128,-5.80332,32.84798608,1.87128,-0.28332,1.89260642,30.46,-5.52,30.95613025,31.18128,-13.19332,33.85758283,1.87128,-0.28332,1.89260642,29.31,-12.91,32.02724153
16/01/2021 20:30,30.68084,-5.8136,31.22678158,1.95084,-0.2736,1.969932401,28.73,-5.54,29.25926349,29.57084,-13.1536,32.36435958,1.95084,-0.2736,1.969932401,27.62,-12.88,30.47554429
16/01/2021 21:00,29.44348,-6.13792,30.07644554,2.28348,-0.36792,2.312930184,27.16,-5.77,27.76613945,28.37348,-13.54792,31.44201812,2.28348,-0.36792,2.312930184,26.09,-13.18,29.23013
16/01/2021 21:30,27.90548,-6.51292,28.65543475,2.26548,-0.50292,2.320630982,25.64,-6.01,26.33495206,26.87548,-13.96292,30.28621073,2.26548,-0.50292,2.320630982,24.61,-13.46,28.05037789
16/01/2021 22:00,26.7444,-6.72692,27.57742526,1.5444,-0.37692,1.589729551,25.2,-6.35,25.98773749,25.7344,-14.20692,29.39550849,1.5444,-0.37692,1.589729551,24.19,-13.83,27.86440382
16/01/2021 22:30,25.51072,-5.08764,26.01309124,1.53072,-0.37764,1.576615263,23.98,-4.71,24.4381771,24.52072,-12.64764,27.59036982,1.53072,-0.37764,1.576615263,22.99,-12.27,26.05941289
16/01/2021 23:00,23.55952,-6.92452,24.5560575,2.27952,-0.52452,2.339087998,21.28,-6.4,22.2215751,22.97952,-10.27452,25.17189108,2.27952,-0.52452,2.339087998,20.7,-9.75,22.88126963
16/01/2021 23:30,21.39868,-10.41812,23.80001534,2.30868,-0.52812,2.368314607,19.09,-9.89,21.49977209,21.19868,-8.89812,22.99044526,2.30868,-0.52812,2.368314607,18.89,-8.37,20.66129231
17/01/2021 00:00,20.17984,-10.62928,22.80805857,2.22984,-0.44928,2.27465139,17.95,-10.18,20.63576749,19.98984,-9.10928,21.96753708,2.22984,-0.44928,2.27465139,17.76,-8.66,19.75887649
17/01/2021 00:30,19.10168,-10.65108,21.87052089,3.63168,-0.63108,3.686103849,15.47,-10.02,18.43153005,18.93168,-9.14108,21.02303145,3.63168,-0.63108,3.686103849,15.3,-8.51,17.50742985
17/01/2021 01:00,18.24716,-10.64644,21.12594454,4.63716,-0.76644,4.700072674,13.61,-9.88,16.81804091,18.07716,-9.13644,20.25483275,4.63716,-0.76644,4.700072674,13.44,-8.37,15.83320877
17/01/2021 01:30,17.43624,-10.77424,20.4965049,5.01624,-0.80424,5.080301735,12.42,-9.97,15.92662237,17.28624,-9.24424,19.60280762,5.01624,-0.80424,5.080301735,12.27,-8.44,14.89249811
17/01/2021 02:00,16.68632,-10.88668,19.9236813,6.01632,-1.06668,6.110148326,10.67,-9.82,14.50107927,16.53632,-9.33668,18.9900888,6.01632,-1.06668,6.110148326,10.52,-8.27,13.38145358
17/01/2021 02:30,16.01816,-10.83408,19.3380128,7.86816,-1.50408,8.010630339,8.15,-9.33,12.38835744,15.86816,-9.27408,18.37952833,7.86816,-1.50408,8.010630339,8,-7.77,11.15225986
17/01/2021 03:00,15.66492,-10.87252,19.06833526,6.42492,-1.17252,6.531033621,9.24,-9.7,13.3965518,15.51492,-9.32252,18.10033485,6.42492,-1.17252,6.531033621,9.09,-8.15,12.2086281
17/01/2021 03:30,15.33872,-11.00416,18.87770824,7.12872,-1.33416,7.252491416,8.21,-9.67,12.6851488,15.19872,-9.43416,17.88866861,7.12872,-1.33416,7.252491416,8.07,-8.1,11.43393633
17/01/2021 04:00,14.93208,-10.86748,18.46805714,9.35208,-1.88748,9.540648881,5.58,-8.98,10.57245478,14.78208,-9.28748,17.45758213,9.35208,-1.88748,9.540648881,5.43,-7.4,9.178502056
17/01/2021 04:30,15.21148,-9.47848,17.92291011,7.70148,-1.51848,7.849750041,7.51,-7.96,10.94356889,15.07148,-7.88848,17.01110302,7.70148,-1.51848,7.849750041,7.37,-6.37,9.741344876
17/01/2021 05:00,15.34624,-8.9466,17.76369144,6.63624,-1.2366,6.750471161,8.71,-7.71,11.63220529,15.19624,-7.3766,16.8920081,6.63624,-1.2366,6.750471161,8.56,-6.14,10.5343818
17/01/2021 05:30,15.63144,-9.123,18.09892388,5.40144,-0.963,5.486613079,10.23,-8.16,13.08581293,15.49144,-7.553,17.23463148,5.40144,-0.963,5.486613079,10.09,-6.59,12.05139826
17/01/2021 06:00,16.24488,-9.01264,18.57750807,3.49488,-0.60264,3.546457554,12.75,-8.41,15.27385348,16.07488,-7.45264,17.71845394,3.49488,-0.60264,3.546457554,12.58,-6.85,14.32406716
17/01/2021 06:30,17.26068,-8.69756,19.32818212,4.18068,-0.72756,4.243516091,13.08,-7.97,15.3168959,17.11068,-7.14756,18.54354292,4.18068,-0.72756,4.243516091,12.93,-6.42,14.43611097
17/01/2021 07:00,18.33824,-8.5652,20.23990359,4.00824,-0.7452,4.076924201,14.33,-7.82,16.32486753,18.17824,-7.0152,19.48490289,4.00824,-0.7452,4.076924201,14.17,-6.27,15.49521862
17/01/2021 07:30,19.6596,-8.3946,21.3768375,2.2896,-0.4446,2.332367321,17.37,-7.95,19.10286366,19.4796,-6.8746,20.65707969,2.2896,-0.4446,2.332367321,17.19,-6.43,18.3532286
17/01/2021 08:00,20.89684,-8.22216,22.45622045,0.54684,-0.09216,0.554551577,20.35,-8.13,21.91390883,20.71684,-6.70216,21.77398467,0.54684,-0.09216,0.554551577,20.17,-6.61,21.22547997
17/01/2021 08:30,22.02048,-9.84204,24.11985263,0.87048,-0.12204,0.878993283,21.15,-9.72,23.27661702,21.83048,-8.32204,23.36292376,0.87048,-0.12204,0.878993283,20.96,-8.2,22.50692338
17/01/2021 09:00,23.8356,-10.85992,26.19300841,2.5956,-0.43992,2.632616373,21.24,-10.42,23.65827551,23.6356,-9.35992,25.42144154,2.5956,-0.43992,2.632616373,21.04,-8.92,22.85274601
17/01/2021 09:30,26.172,-10.34424,28.14208388,3.762,-0.53424,3.799744252,22.41,-9.81,24.46311918,25.962,-8.86424,27.43355964,3.762,-0.53424,3.799744252,22.2,-8.33,23.71136647
17/01/2021 10:00,28.7098,-8.69068,29.99634203,3.7998,-0.49068,3.831350532,24.91,-8.2,26.22495186,28.3598,-8.77068,29.68506499,3.7998,-0.49068,3.831350532,24.56,-8.28,25.91817895
17/01/2021 10:30,31.64704,-3.17324,31.80573208,3.13704,-0.36324,3.157999883,28.51,-2.81,28.64814479,30.54704,-10.67324,32.35799291,3.13704,-0.36324,3.157999883,27.41,-10.31,29.28488006
17/01/2021 11:00,32.65496,-3.46184,32.83794678,2.51496,-0.32184,2.535469343,30.14,-3.14,30.30312195,31.51496,-10.88184,33.34077302,2.51496,-0.32184,2.535469343,29,-10.56,30.86281905
17/01/2021 11:30,33.1186,-5.97196,33.65272607,2.4786,-0.29196,2.495736084,30.64,-5.68,31.16202818,31.9586,-13.38196,34.64720721,2.4786,-0.29196,2.495736084,29.48,-13.09,32.25551891
17/01/2021 12:00,34.34612,-5.85596,34.84175981,1.98612,-0.25596,2.002545424,32.36,-5.6,32.84097441,33.12612,-13.26596,35.68368704,1.98612,-0.25596,2.002545424,31.14,-13.01,33.748477
17/01/2021 12:30,34.70288,-5.88328,35.19805199,4.86288,-1.31328,5.037093036,29.84,-4.57,30.18791977,33.57288,-13.26328,36.09782359,4.86288,-1.31328,5.037093036,28.71,-11.95,31.09769445
17/01/2021 13:00,34.75604,-5.61384,35.20649821,8.09604,-2.73384,8.545159146,26.66,-2.88,26.81510768,33.71604,-13.12384,36.18019527,8.09604,-2.73384,8.545159146,25.62,-10.39,27.64663632
17/01/2021 13:30,34.63288,-4.82488,34.96735398,8.55288,-2.68488,8.964392724,26.08,-2.14,26.16765179,33.60288,-12.35488,35.80218714,8.55288,-2.68488,8.964392724,25.05,-9.67,26.85165544
17/01/2021 14:00,34.47308,-3.51708,34.65202875,3.40308,-0.57708,3.451662616,31.07,-2.94,31.20878883,33.30308,-11.08708,35.1001208,3.40308,-0.57708,3.451662616,29.9,-10.51,31.69337628
17/01/2021 14:30,34.00028,-3.29324,34.15939797,2.33028,-0.45324,2.373948478,31.67,-2.84,31.7970832,32.82028,-10.84324,34.56510716,2.33028,-0.45324,2.373948478,30.49,-10.39,32.21167801
17/01/2021 15:00,34.02528,-3.42424,34.19715045,1.20528,-0.26424,1.233905449,32.82,-3.16,32.97177581,32.81528,-11.03424,34.62076045,1.20528,-0.26424,1.233905449,31.61,-10.77,33.39438576
17/01/2021 15:30,33.78704,-3.50996,33.9688665,0.70704,-0.21996,0.740464694,33.08,-3.29,33.24320231,32.55704,-11.08996,34.39401207,0.70704,-0.21996,0.740464694,31.85,-10.87,33.65381702
17/01/2021 16:00,34.03288,-3.6028,34.22304909,0.63288,-0.0828,0.638273401,33.4,-3.52,33.58497283,32.80288,-11.1628,34.65020981,0.63288,-0.0828,0.638273401,32.17,-11.08,34.02462785
17/01/2021 16:30,35.01532,-3.39876,35.17988352,0.44532,0.02124,0.445826244,34.57,-3.42,34.73875789,33.75532,-10.88876,35.46810853,0.44532,0.02124,0.445826244,33.31,-10.91,35.05116546
17/01/2021 17:00,36.38488,-3.16928,36.52264816,3.67488,-1.07928,3.83008986,32.71,-2.09,32.77670209,35.20488,-10.61928,36.77162879,3.67488,-1.07928,3.83008986,31.53,-9.54,32.94165296
17/01/2021 17:30,39.13288,-1.99828,39.18386683,14.13288,-0.45828,14.14030826,25,-1.54,25.04738709,38.14288,-9.42828,39.290861,14.13288,-0.45828,14.14030826,24.01,-8.97,25.63086031
17/01/2021 18:00,39.12352,-2.0064,39.17493405,10.97352,0.9036,11.01066002,28.15,-2.91,28.3000106,38.04352,-9.4264,39.19395911,10.97352,0.9036,11.01066002,27.07,-10.33,28.9740194
17/01/2021 18:30,37.10992,-3.17184,37.24522428,2.32992,0.03816,2.330232476,34.78,-3.21,34.92781843,35.83992,-10.66184,37.39217429,2.32992,0.03816,2.330232476,33.51,-10.7,35.17684039
17/01/2021 19:00,36.26488,-3.783,36.46165946,5.38488,-1.863,5.698043666,30.88,-1.92,30.93963154,35.11488,-11.263,36.87695712,5.38488,-1.863,5.698043666,29.73,-9.4,31.18064945
17/01/2021 19:30,35.10904,-4.23368,35.36338129,1.22904,-0.28368,1.261353901,33.88,-3.95,34.10948402,33.87904,-11.66368,35.83058446,1.22904,-0.28368,1.261353901,32.65,-11.38,34.57639224
17/01/2021 20:00,33.61656,-4.53688,33.92132642,1.45656,-0.41688,1.515043223,32.16,-4.12,32.42283146,32.43656,-11.88688,34.5460322,1.45656,-0.41688,1.515043223,30.98,-11.47,33.03515249
17/01/2021 20:30,31.92008,-4.74152,32.27031948,5.14008,-1.72152,5.420705998,26.78,-3.02,26.94974582,30.87008,-12.03152,33.13184741,5.14008,-1.72152,5.420705998,25.73,-10.31,27.71874817
17/01/2021 21:00,30.86432,-4.98504,31.26430669,0.72432,-0.09504,0.73052862,30.14,-4.89,30.53410716,29.73432,-12.32504,32.18751927,0.72432,-0.09504,0.73052862,29.01,-12.23,31.48258249
17/01/2021 21:30,28.81992,-5.30564,29.30422503,6.37992,-2.19564,6.74716342,22.44,-3.11,22.65448521,27.90992,-12.69564,30.66174994,6.37992,-2.19564,6.74716342,21.53,-10.5,23.95393287
17/01/2021 22:00,27.31624,-5.77308,27.91962429,4.65624,-1.60308,4.924473213,22.66,-4.17,23.04049696,26.37624,-13.24308,29.51415261,4.65624,-1.60308,4.924473213,21.72,-11.64,24.64240248
17/01/2021 22:30,25.4752,-7.13476,26.45544585,4.3452,-1.36476,4.554484921,21.13,-5.77,21.9036481,24.6752,-13.18476,27.97683669,4.3452,-1.36476,4.554484921,20.33,-11.82,23.51640491
17/01/2021 23:00,23.02708,-12.52864,26.21475221,1.56708,-0.36864,1.609855638,21.46,-12.16,24.66570899,22.81708,-11.02864,25.34265258,1.56708,-0.36864,1.609855638,21.25,-10.66,23.77389535
17/01/2021 23:30,21.40408,-12.61264,24.84377846,1.14408,-0.24264,1.16952692,20.26,-12.37,23.73782846,21.20408,-11.11264,23.93958597,1.14408,-0.24264,1.16952692,20.06,-10.87,22.81579497
18/01/2021 00:00,20.0018,-12.77908,23.73556169,1.5318,-0.28908,1.558838826,18.47,-12.49,22.29665894,19.8218,-11.26908,22.80122627,1.5318,-0.28908,1.558838826,18.29,-10.98,21.33270963
18/01/2021 00:30,19.04436,-12.65,22.8628552,2.39436,-0.45,2.436279912,16.65,-12.2,20.64128145,18.84436,-11.14,21.89085434,2.39436,-0.45,2.436279912,16.45,-10.69,19.61832307
18/01/2021 01:00,18.69344,-9.05592,20.77148011,5.83344,-1.82592,6.112528616,12.86,-7.23,14.75305053,18.27344,-12.53592,22.16005189,5.83344,-1.82592,6.112528616,12.44,-10.71,16.41516677
18/01/2021 01:30,18.36372,-6.26548,19.40315572,8.16372,-2.44548,8.52212982,10.2,-3.82,10.89185016,17.77372,-13.73548,22.462603,8.16372,-2.44548,8.52212982,9.61,-11.29,14.82619978
18/01/2021 02:00,17.77948,-9.61436,20.2125166,4.47948,-1.13436,4.62087802,13.3,-8.48,15.773408,17.34948,-12.64436,21.46821595,4.47948,-1.13436,4.62087802,12.87,-11.51,17.26606498
18/01/2021 02:30,17.27048,-12.64628,21.40555716,2.58048,-0.47628,2.624065485,14.69,-12.17,19.07629419,17.11048,-11.11628,20.40441636,2.58048,-0.47628,2.624065485,14.53,-10.64,18.00917822
18/01/2021 03:00,16.8098,-12.6418,21.03293806,2.8998,-0.4518,2.934785048,13.91,-12.19,18.49551838,16.6398,-11.1218,20.01442928,2.8998,-0.4518,2.934785048,13.74,-10.67,17.39645079
18/01/2021 03:30,16.53396,-12.70752,20.85312681,3.15396,-0.58752,3.208214992,13.38,-12.12,18.05322132,16.36396,-11.16752,19.81142826,3.15396,-0.58752,3.208214992,13.21,-10.58,16.92455317
18/01/2021 04:00,16.37756,-12.56908,20.6447631,3.15756,-0.64908,3.22358341,13.22,-11.92,17.80041573,16.20756,-11.02908,19.60422421,3.15756,-0.64908,3.22358341,13.05,-10.38,16.67473838
18/01/2021 04:30,16.64856,-12.51984,20.83076916,2.42856,-0.51984,2.483573494,14.22,-12,18.60667622,16.47856,-10.98984,19.8070574,2.42856,-0.51984,2.483573494,14.05,-10.47,17.52208321
18/01/2021 05:00,16.98988,-12.34392,21.00067578,2.36988,-0.49392,2.42080321,14.62,-11.85,18.81932252,16.80988,-10.81392,19.98781958,2.36988,-0.49392,2.42080321,14.44,-10.32,17.74869009
18/01/2021 05:30,17.59952,-12.2268,21.429833,2.00952,-0.4068,2.050282144,15.59,-11.82,19.56426589,17.42952,-10.7068,20.45540842,2.00952,-0.4068,2.050282144,15.42,-10.3,18.54363503
18/01/2021 06:00,18.4574,-11.89892,21.96041693,5.2074,-1.43892,5.402546208,13.25,-10.46,16.88117591,18.2974,-10.38892,21.04101959,5.2074,-1.43892,5.402546208,13.09,-8.95,15.85719395
18/01/2021 06:30,21.10828,-10.9612,23.78460405,9.45828,-2.8512,9.878684224,11.65,-8.11,14.19487936,20.95828,-9.4712,22.99898106,9.45828,-2.8512,9.878684224,11.5,-6.62,13.26930292
18/01/2021 07:00,23.53148,-10.46516,25.75364294,7.43148,-2.22516,7.757462988,16.1,-8.24,18.08611622,23.37148,-8.96516,25.03198297,7.43148,-2.22516,7.757462988,15.94,-6.74,17.30639188
18/01/2021 07:30,26.7224,-4.8744,27.1633289,2.5524,-0.5544,2.611915986,24.17,-4.32,24.55303036,25.9224,-10.1244,27.82937831,2.5524,-0.5544,2.611915986,23.37,-9.57,25.25355025
18/01/2021 08:00,28.96752,-2.35592,29.06316524,1.30752,-0.29592,1.340588377,27.66,-2.06,27.73660397,27.89752,-9.93592,29.61408665,1.30752,-0.29592,1.340588377,26.59,-9.64,28.28352347
18/01/2021 08:30,30.81168,-1.74664,30.8611467,5.25168,-1.73664,5.531370654,25.56,-0.01,25.56000196,29.80168,-9.32664,31.22701306,5.25168,-1.73664,5.531370654,24.55,-7.59,25.69650949
18/01/2021 09:00,33.52388,-1.43448,33.55455652,1.43388,-0.38448,1.484532494,32.09,-1.05,32.10717365,32.33388,-9.11448,33.59395097,1.43388,-0.38448,1.484532494,30.9,-8.73,32.10954531
18/01/2021 09:30,35.299,-1.07492,35.31536286,1.449,-0.30492,1.48073536,33.85,-0.77,33.85875662,34.059,-8.77492,35.1712198,1.449,-0.30492,1.48073536,32.61,-8.47,33.6920317
18/01/2021 10:00,35.87556,-0.86976,35.8861016,1.91556,-0.41976,1.961012129,33.96,-0.45,33.96298132,34.62556,-8.62976,35.68476093,1.91556,-0.41976,1.961012129,32.71,-8.21,33.7245934
18/01/2021 10:30,36.72204,-0.74696,36.72963614,0.84204,-0.15696,0.856544105,35.88,-0.59,35.88485056,35.43204,-8.48696,36.43429632,0.84204,-0.15696,0.856544105,34.59,-8.33,35.57888419
18/01/2021 11:00,37.37176,-0.55716,37.375913,0.58176,-0.04716,0.583668367,36.79,-0.51,36.79353476,36.06176,-8.35716,37.01746422,0.58176,-0.04716,0.583668367,35.48,-8.31,36.440177
18/01/2021 11:30,37.77624,-0.30584,37.77747803,2.49624,-0.73584,2.60243629,35.28,0.43,35.28262037,36.50624,-7.99584,37.37163384,2.49624,-0.73584,2.60243629,34.01,-7.26,34.77625195
18/01/2021 12:00,38.2126,-0.19732,38.21310945,2.4426,-0.51732,2.496780876,35.77,0.32,35.77143134,36.9326,-7.73732,37.73437509,2.4426,-0.51732,2.496780876,34.49,-7.22,35.23760066
18/01/2021 12:30,38.73076,0.13556,38.73099723,3.92076,-0.69444,3.98178426,34.81,0.83,34.81989374,37.47076,-7.35444,38.18567326,3.92076,-0.69444,3.98178426,33.55,-6.66,34.20465027
18/01/2021 13:00,39.14896,-1.1128,39.16477235,4.09896,-0.7128,4.160475564,35.05,-0.4,35.05228238,37.88896,-8.6028,38.85333265,4.09896,-0.7128,4.160475564,33.79,-7.89,34.69893658
18/01/2021 13:30,38.09124,-1.53372,38.12210463,4.61124,-0.87372,4.693284668,33.48,-0.66,33.48650474,36.85124,-9.02372,37.93997117,4.61124,-0.87372,4.693284668,32.24,-8.15,33.25417417
18/01/2021 14:00,38.48956,-1.56064,38.52118672,4.48956,-0.80064,4.560391804,34,-0.76,34.00849306,37.24956,-9.12064,38.34991257,4.48956,-0.80064,4.560391804,32.76,-8.32,33.8
18/01/2021 14:30,37.6924,-1.53388,37.72359746,4.1724,-0.71388,4.233030406,33.52,-0.82,33.53002833,36.4624,-9.06388,37.5720712,4.1724,-0.71388,4.233030406,32.29,-8.35,33.35216035
18/01/2021 15:00,37.46168,-1.73868,37.5020063,3.45168,-0.59868,3.503214604,34.01,-1.14,34.02910078,36.22168,-9.28868,37.39371175,3.45168,-0.59868,3.503214604,32.77,-8.69,33.90264002
18/01/2021 15:30,37.10068,-2.10936,37.16059548,2.38068,-0.36936,2.409162525,34.72,-1.74,34.76357289,35.82068,-9.69936,37.11062786,2.38068,-0.36936,2.409162525,33.44,-9.33,34.71717874
18/01/2021 16:00,36.77164,-2.43872,36.85242005,1.87164,-0.28872,1.893778109,34.9,-2.15,34.96616221,35.50164,-10.01872,36.88822567,1.87164,-0.28872,1.893778109,33.63,-9.73,35.00928163
18/01/2021 16:30,37.89132,-2.49448,37.97334015,1.38132,-0.11448,1.386055776,36.51,-2.38,36.58749103,36.58132,-10.08448,37.94587869,1.38132,-0.11448,1.386055776,35.2,-9.97,36.58470855
18/01/2021 17:00,40.28388,-1.6882,40.31923867,7.37388,0.7218,7.409122856,32.91,-2.41,32.99812419,39.06388,-9.3282,40.1621966,7.37388,0.7218,7.409122856,31.69,-10.05,33.24542976
18/01/2021 17:30,41.97048,-1.24224,41.98885985,18.42048,-1.54224,18.48492866,23.55,0.3,23.55191075,41.02048,-8.83224,41.9605558,18.42048,-1.54224,18.48492866,22.6,-7.29,23.74666503
