Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
18/01/2021 18:00,42.0134,-1.29336,42.03330298,19.2834,-1.86336,19.3732193,22.73,0.57,22.73714582,41.0934,-8.89336,42.04473065,19.2834,-1.86336,19.3732193,21.81,-7.03,22.91499509
18/01/2021 18:30,40.08336,-2.27632,40.14794368,14.46336,-2.77632,14.72741441,25.62,0.5,25.62487854,39.07336,-9.81632,40.28756136,14.46336,-2.77632,14.72741441,24.61,-7.04,25.59714242
18/01/2021 19:00,37.50924,-4.57976,37.78779283,3.90924,-0.77976,3.986249244,33.6,-3.8,33.8141982,36.26924,-11.92976,38.18084525,3.90924,-0.77976,3.986249244,32.36,-11.15,34.22706677
18/01/2021 19:30,35.34232,-5.81016,35.81672154,2.99232,-0.56016,3.044299297,32.35,-5.25,32.77323603,34.13232,-13.17016,36.58508416,2.99232,-0.56016,3.044299297,31.14,-12.61,33.59630486
18/01/2021 20:00,34.4268,-6.3348,35.00477466,4.5468,-0.7848,4.614033082,29.88,-5.55,30.39106612,33.2868,-13.7148,36.00148321,4.5468,-0.7848,4.614033082,28.74,-12.93,31.51463946
18/01/2021 20:30,32.575,-6.68892,33.25465796,5.625,-0.89892,5.696374476,26.95,-5.79,27.56495239,31.505,-14.12892,34.52812485,5.625,-0.89892,5.696374476,25.88,-13.23,29.06556898
18/01/2021 21:00,29.83968,-6.20084,30.47715405,6.79968,-1.23084,6.910181995,23.04,-4.97,23.56994909,28.87968,-13.60084,31.92207333,6.79968,-1.23084,6.910181995,22.08,-12.37,25.30895691
18/01/2021 21:30,28.52588,-5.623,29.07479938,9.42588,-1.863,9.608224746,19.1,-3.76,19.46657648,27.66588,-12.933,30.53953839,9.42588,-1.863,9.608224746,18.24,-11.07,21.33641254
18/01/2021 22:00,26.70772,-5.90656,27.35305757,9.47772,-1.81656,9.65023661,17.23,-4.09,17.70878313,25.88772,-13.32656,29.11651161,9.47772,-1.81656,9.65023661,16.41,-11.51,20.04415626
18/01/2021 22:30,25.27424,-5.3966,25.84396446,8.27424,-1.5066,8.410284843,17,-3.89,17.43938359,24.47424,-12.9066,27.66891301,8.27424,-1.5066,8.410284843,16.2,-11.4,19.80908882
18/01/2021 23:00,23.01084,-5.5002,23.65905656,10.50084,-2.1402,10.71672043,12.51,-3.36,12.95336636,22.31084,-13.0802,25.86242861,10.50084,-2.1402,10.71672043,11.81,-10.94,16.09843781
18/01/2021 23:30,21.0486,-4.99572,21.63332569,11.2086,-2.38572,11.45968472,9.84,-2.61,10.18026031,20.4186,-12.66572,24.02789398,11.2086,-2.38572,11.45968472,9.21,-10.28,13.80226431
19/01/2021 00:00,19.207,-4.53808,19.73583084,11.637,-2.54808,11.91270249,7.57,-1.99,7.827196177,18.647,-12.04808,22.20060451,11.637,-2.54808,11.91270249,7.01,-9.5,11.80635846
19/01/2021 00:30,18.2542,-4.55816,18.81469214,11.8242,-2.64816,12.11711422,6.43,-1.91,6.707682163,17.7342,-12.03816,21.43406508,11.8242,-2.64816,12.11711422,5.91,-9.39,11.09505295
19/01/2021 01:00,17.68456,-4.48096,18.24342799,12.36456,-2.82096,12.68227737,5.32,-1.66,5.572970483,17.18456,-11.87096,20.88609092,12.36456,-2.82096,12.68227737,4.82,-9.05,10.2535311
19/01/2021 01:30,17.09516,-4.42848,17.6594431,12.75516,-2.95848,13.09376609,4.34,-1.47,4.582193798,16.63516,-11.84848,20.4233941,12.75516,-2.95848,13.09376609,3.88,-8.89,9.699819586
19/01/2021 02:00,16.56352,-4.3402,17.12271973,12.95352,-3.1302,13.32635856,3.61,-1.21,3.807387556,16.13352,-11.7902,19.98247441,12.95352,-3.1302,13.32635856,3.18,-8.66,9.22539972
19/01/2021 02:30,16.24524,-4.3252,16.81116229,13.12524,-3.1752,13.50384464,3.12,-1.15,3.325191724,15.81524,-11.7752,19.71743268,13.12524,-3.1752,13.50384464,2.69,-8.6,9.010887859
19/01/2021 03:00,15.86024,-4.3076,16.43479938,13.17024,-3.2076,13.55521742,2.69,-1.1,2.906217473,15.43024,-11.7776,19.41144426,13.17024,-3.2076,13.55521742,2.26,-8.57,8.862984825
19/01/2021 03:30,15.72364,-4.28184,16.29622682,13.19364,-3.20184,13.57659441,2.53,-1.08,2.750872589,15.31364,-11.78184,19.32147313,13.19364,-3.20184,13.57659441,2.12,-8.58,8.838031455
19/01/2021 04:00,15.696,-4.32748,16.28163073,13.086,-3.14748,13.45919858,2.61,-1.18,2.864349839,15.276,-11.84748,19.33181208,13.086,-3.14748,13.45919858,2.19,-8.7,8.971404572
19/01/2021 04:30,15.79484,-4.2086,16.34592563,12.98484,-3.1086,13.35175883,2.81,-1.1,3.017631522,15.37484,-11.7386,19.34374408,12.98484,-3.1086,13.35175883,2.39,-8.63,8.954831098
19/01/2021 05:00,16.23516,-4.10388,16.74581295,12.66516,-2.96388,13.00733879,3.57,-1.14,3.747599232,15.78516,-11.63388,19.60914175,12.66516,-2.96388,13.00733879,3.12,-8.67,9.214298671
19/01/2021 05:30,16.91396,-4.08696,17.40072656,12.42396,-2.85696,12.74821566,4.49,-1.23,4.655426941,16.44396,-11.59696,20.12196068,12.42396,-2.85696,12.74821566,4.02,-8.74,9.620187108
19/01/2021 06:00,17.74112,-3.88688,18.16191551,12.65112,-2.93688,12.98753639,5.09,-0.95,5.177895325,17.27112,-11.35688,20.67051788,12.65112,-2.93688,12.98753639,4.62,-8.42,9.604207411
19/01/2021 06:30,20.35576,-3.12952,20.59492318,12.96576,-3.08952,13.32876837,7.39,-0.04,7.390108254,19.80576,-10.55952,22.44485669,12.96576,-3.08952,13.32876837,6.84,-7.47,10.1284994
19/01/2021 07:00,22.77352,-2.5746,22.91859023,12.50352,-2.8746,12.82970528,10.27,0.3,10.27438076,22.16352,-10.0746,24.34582477,12.50352,-2.8746,12.82970528,9.66,-7.2,12.04805378
19/01/2021 07:30,24.79556,-1.62896,24.84901017,12.62556,-2.92896,12.96084766,12.17,1.3,12.23923609,24.12556,-9.08896,25.78084248,12.62556,-2.92896,12.96084766,11.5,-6.16,13.04590357
19/01/2021 08:00,26.834,-0.653,26.84194414,13.644,-3.213,14.01720746,13.19,2.56,13.43613412,26.154,-8.143,27.39233771,13.644,-3.213,14.01720746,12.51,-4.93,13.44637498
19/01/2021 08:30,28.6074,-1.08848,28.62810024,14.4774,-3.49848,14.89410867,14.13,2.41,14.33405037,27.8974,-8.54848,29.17775586,14.4774,-3.49848,14.89410867,13.42,-5.05,14.33872031
19/01/2021 09:00,30.20548,-1.27784,30.23249737,13.42548,-3.14784,13.78957613,16.78,1.87,16.88387692,29.41548,-8.83784,30.71445717,13.42548,-3.14784,13.78957613,15.99,-5.69,16.97221848
19/01/2021 09:30,31.39016,-1.19388,31.41285556,12.62016,-2.78388,12.9235609,18.77,1.59,18.83722379,30.54016,-8.76388,31.77273934,12.62016,-2.78388,12.9235609,17.92,-5.98,18.8914478
19/01/2021 10:00,31.90648,-1.05464,31.92390533,12.78648,-2.92464,13.11669127,19.12,1.87,19.21122849,31.05648,-8.60464,32.22646086,12.78648,-2.92464,13.11669127,18.27,-5.68,19.1325717
19/01/2021 10:30,32.39836,-1.0526,32.41545461,11.89836,-2.6226,12.18396493,20.5,1.57,20.56003161,31.49836,-8.6526,32.66518283,11.89836,-2.6226,12.18396493,19.6,-6.03,20.50660625
19/01/2021 11:00,32.73196,-0.83228,32.74253954,11.99196,-2.58228,12.26683637,20.74,1.75,20.81369982,31.83196,-8.41228,32.92476473,11.99196,-2.58228,12.26683637,19.84,-5.83,20.67884184
19/01/2021 11:30,33.36168,-0.61044,33.36726434,13.08168,-2.89044,13.39720101,20.28,2.28,20.40776323,32.47168,-8.17044,33.48381836,13.08168,-2.89044,13.39720101,19.39,-5.28,20.09603195
19/01/2021 12:00,34.01388,-0.50524,34.01763219,12.77388,-2.68524,13.0530657,21.24,2.18,21.35158074,33.10388,-8.03524,34.06511343,12.77388,-2.68524,13.0530657,20.33,-5.35,21.02216449
19/01/2021 12:30,35.79244,-0.35168,35.79416768,12.23244,-2.55168,12.49574564,23.56,2.2,23.66249353,34.82244,-7.88168,35.70326606,12.23244,-2.55168,12.49574564,22.59,-5.33,23.2102779
19/01/2021 13:00,36.27776,-0.40488,36.28001927,11.50776,-2.32488,11.74025584,24.77,1.92,24.84430116,35.27776,-8.00488,36.17455535,11.50776,-2.32488,11.74025584,23.77,-5.68,24.43921644
19/01/2021 13:30,34.75492,-0.48796,34.75834532,16.68492,-4.28796,17.22710528,18.07,3.8,18.4652349,33.93492,-8.09796,34.88775934,16.68492,-4.28796,17.22710528,17.25,-3.81,17.66574652
19/01/2021 14:00,34.99564,-0.42212,34.99818573,12.09564,-2.56212,12.364019,22.9,2.14,22.99977391,34.03564,-8.07212,34.97976431,12.09564,-2.56212,12.364019,21.94,-5.51,22.62131075
19/01/2021 14:30,34.02356,-0.3664,34.02553283,11.65356,-2.4264,11.90348174,22.37,2.06,22.46465001,33.09356,-8.0064,34.04829151,11.65356,-2.4264,11.90348174,21.44,-5.58,22.1542321
19/01/2021 15:00,34.61704,-0.75636,34.625302,11.59704,-2.37636,11.83800759,23.02,1.62,23.07693221,33.64704,-8.35636,34.66918016,11.59704,-2.37636,11.83800759,22.05,-5.98,22.84650739
19/01/2021 15:30,35.03732,-0.92628,35.04956187,10.68732,-2.09628,10.89096867,24.35,1.17,24.37809262,34.04732,-8.50628,35.0938285,10.68732,-2.09628,10.89096867,23.36,-6.41,24.22349479
19/01/2021 16:00,35.07576,-0.89036,35.08705859,12.06576,-2.52036,12.32618266,23.01,1.63,23.06766135,34.10576,-8.50036,35.14909651,12.06576,-2.52036,12.32618266,22.04,-5.98,22.83685618
19/01/2021 16:30,35.21276,-1.18032,35.23253641,12.45276,-2.65032,12.73167026,22.76,1.47,22.80742204,34.27276,-8.74032,35.36969426,12.45276,-2.65032,12.73167026,21.82,-6.09,22.65392902
19/01/2021 17:00,36.41036,-1.34696,36.43526611,12.33036,-2.58696,12.59881501,24.08,1.24,24.11190577,35.42036,-8.87696,36.51578181,12.33036,-2.58696,12.59881501,23.09,-6.29,23.93140614
19/01/2021 17:30,37.2112,-1.23112,37.23156002,12.0312,-2.48112,12.28436933,25.18,1.25,25.21100752,36.2012,-8.84112,37.2651618,12.0312,-2.48112,12.28436933,24.17,-6.36,24.99276895
19/01/2021 18:00,37.89592,-1.43004,37.92289239,11.45592,-2.30004,11.68453196,26.44,0.87,26.45430967,36.84592,-9.03004,37.93630772,11.45592,-2.30004,11.68453196,25.39,-6.73,26.26680415
19/01/2021 18:30,37.24432,-1.8066,37.28811038,12.15432,-2.4966,12.40808229,25.09,0.69,25.09948605,36.23432,-9.3166,37.4128986,12.15432,-2.4966,12.40808229,24.08,-6.82,25.02716125
19/01/2021 19:00,35.79876,-2.44504,35.88216044,12.30876,-2.52504,12.56508654,23.49,0.08,23.49013623,34.82876,-9.84504,36.1934709,12.30876,-2.52504,12.56508654,22.52,-7.32,23.6797973
19/01/2021 19:30,34.13056,-2.83784,34.24833517,12.22056,-2.51784,12.47724348,21.91,-0.32,21.91233671,33.20056,-10.29784,34.76093631,12.22056,-2.51784,12.47724348,20.98,-7.78,22.37607651
19/01/2021 20:00,32.5316,-3.09412,32.67841148,12.8016,-2.72412,13.08823106,19.73,-0.37,19.73346903,31.6616,-10.60412,33.39018232,12.8016,-2.72412,13.08823106,18.86,-7.88,20.44000978
19/01/2021 20:30,31.49604,-3.17788,31.65595453,12.59604,-2.65788,12.87340475,18.9,-0.52,18.90715209,30.64604,-10.66788,32.44970618,12.59604,-2.65788,12.87340475,18.05,-8.01,19.74747072
19/01/2021 21:00,29.96528,-3.52172,30.17151831,12.63528,-2.69172,12.91881021,17.33,-0.83,17.34986455,29.15528,-11.00172,31.16196712,12.63528,-2.69172,12.91881021,16.52,-8.31,18.49233625
19/01/2021 21:30,28.06152,-4.0124,28.34692679,12.70152,-2.7324,12.99209837,15.36,-1.28,15.41324106,27.31152,-11.4524,29.6154789,12.70152,-2.7324,12.99209837,14.61,-8.72,17.01442035
19/01/2021 22:00,26.19576,-4.51748,26.5824278,12.33576,-2.60748,12.60832767,13.86,-1.91,13.99098638,25.45576,-12.10748,28.18841587,12.33576,-2.60748,12.60832767,13.12,-9.5,16.19828386
19/01/2021 22:30,24.2964,-4.63044,24.73370226,11.7864,-2.44044,12.03640197,12.51,-2.19,12.70024409,23.6064,-12.26044,26.60038552,11.7864,-2.44044,12.03640197,11.82,-9.82,15.36700361
19/01/2021 23:00,22.9178,-2.29636,23.03256013,11.1978,-2.28636,11.42883051,11.72,-0.01,11.72000427,22.2478,-10.00636,24.39450441,11.1978,-2.28636,11.42883051,11.05,-7.72,13.47964762
19/01/2021 23:30,21.06164,-4.7466,21.58987937,9.70164,-1.8666,9.879575611,11.36,-2.88,11.71938565,20.60164,-8.7066,22.36587701,9.70164,-1.8666,9.879575611,10.9,-6.84,12.86839539
20/01/2021 00:00,18.92044,-8.62476,20.79349742,11.35044,-2.35476,11.5921259,7.57,-6.27,9.829435386,18.77044,-7.07476,20.05945281,11.35044,-2.35476,11.5921259,7.42,-4.72,8.794020696
20/01/2021 00:30,18.19064,-8.49532,20.07659945,12.95064,-2.96532,13.28578937,5.24,-5.53,7.618300335,18.05064,-6.95532,19.34430357,12.95064,-2.96532,13.28578937,5.1,-3.99,6.475345551
20/01/2021 01:00,17.62436,-8.54356,19.58597669,12.56436,-2.83356,12.87991477,5.06,-5.71,7.629397093,17.47436,-6.99356,18.82187926,12.56436,-2.83356,12.87991477,4.91,-4.16,6.435347698
20/01/2021 01:30,16.8556,-9.38836,19.29384759,12.6756,-2.80836,12.98297813,4.18,-6.58,7.795434561,16.7256,-7.84836,18.47545534,12.6756,-2.80836,12.98297813,4.05,-5.04,6.46560902
20/01/2021 02:00,16.40928,-9.96056,19.19576062,12.86928,-2.86056,13.18336722,3.54,-7.1,7.933574226,16.26928,-8.38056,18.30090866,12.86928,-2.86056,13.18336722,3.4,-5.52,6.483085685
20/01/2021 02:30,16.08048,-10.00128,18.93693319,12.84048,-2.86128,13.15541143,3.24,-7.14,7.840739761,15.94048,-8.41128,18.02355497,12.84048,-2.86128,13.15541143,3.1,-5.55,6.357082664
20/01/2021 03:00,15.71284,-10.0558,18.65509192,12.55284,-2.7558,12.85177909,3.16,-7.3,7.954596156,15.57284,-8.4558,17.72043733,12.55284,-2.7558,12.85177909,3.02,-5.7,6.450612374
20/01/2021 03:30,15.5328,-10.06608,18.50929071,12.3228,-2.65608,12.6057987,3.21,-7.41,8.07540711,15.3928,-8.47608,17.57220032,12.3228,-2.65608,12.6057987,3.07,-5.82,6.580068389
20/01/2021 04:00,15.41388,-9.97512,18.36003038,12.68388,-2.80512,12.9903622,2.73,-7.17,7.67214442,15.27388,-8.37512,17.41935835,12.68388,-2.80512,12.9903622,2.59,-5.57,6.142719268
20/01/2021 04:30,15.60636,-9.82396,18.44095069,11.64636,-2.43396,11.89797725,3.96,-7.39,8.384133825,15.46636,-8.23396,17.52159778,11.64636,-2.43396,11.89797725,3.82,-5.8,6.944955003
20/01/2021 05:00,15.90408,-9.77876,18.6698663,11.04408,-2.22876,11.2667242,4.86,-7.55,8.978981011,15.76408,-8.19876,17.76867704,11.04408,-2.22876,11.2667242,4.72,-5.97,7.610473047
20/01/2021 05:30,16.47244,-9.68772,19.11002874,11.60244,-2.36772,11.84156712,4.87,-7.32,8.792002047,16.32244,-8.09772,18.22073316,11.60244,-2.36772,11.84156712,4.72,-5.73,7.423698539
20/01/2021 06:00,17.555,-9.59132,20.00428565,10.665,-2.10132,10.87004005,6.89,-7.49,10.17704279,17.405,-8.02132,19.1644358,10.665,-2.10132,10.87004005,6.74,-5.92,8.970730182
20/01/2021 06:30,19.84192,-8.86828,21.73357263,13.56192,-3.33828,13.96673861,6.28,-5.53,8.367753581,19.71192,-7.32828,21.03006129,13.56192,-3.33828,13.96673861,6.15,-3.99,7.330934456
20/01/2021 07:00,21.7632,-8.25584,23.27650679,14.8932,-3.88584,15.39178868,6.87,-4.37,8.142100466,21.6232,-6.73584,22.64805331,14.8932,-3.88584,15.39178868,6.73,-2.85,7.308583994
20/01/2021 07:30,24.05332,-5.42568,24.6576602,10.99332,-2.51568,11.27748777,13.06,-2.91,13.38027279,23.59332,-9.13568,25.3003043,10.99332,-2.51568,11.27748777,12.6,-6.62,14.23321468
20/01/2021 08:00,26.48388,-4.2784,26.82723628,9.17388,-1.8684,9.362210894,17.31,-2.41,17.47696198,25.67388,-11.7284,28.22593631,9.17388,-1.8684,9.362210894,16.5,-9.86,19.22159203
20/01/2021 08:30,28.65168,-2.90392,28.79846382,13.71168,-3.46392,14.14245064,14.94,0.56,14.95049163,27.91168,-10.36392,29.77369171,13.71168,-3.46392,14.14245064,14.2,-6.9,15.7876534
20/01/2021 09:00,29.6704,-0.788,29.68086219,9.7704,-1.908,9.954957567,19.9,1.12,19.93149267,28.8004,-8.278,29.96645331,9.7704,-1.908,9.954957567,19.03,-6.37,20.06782998
20/01/2021 09:30,30.611,0.0326,30.61101736,14.391,-3.4074,14.78888961,16.22,3.44,16.580772,29.861,-7.5074,30.7902643,14.391,-3.4074,14.78888961,15.47,-4.1,16.0040901
20/01/2021 10:00,31.57112,0.27176,31.57228962,16.25112,-4.18824,16.78214097,15.32,4.46,15.95600201,30.84112,-7.20824,31.67228136,16.25112,-4.18824,16.78214097,14.59,-3.02,14.89927851
20/01/2021 10:30,32.15116,0.74196,32.15972005,14.50116,-3.48804,14.91475995,17.65,4.23,18.14980441,31.35116,-6.89804,32.10106212,14.50116,-3.48804,14.91475995,16.85,-3.41,17.19158515
20/01/2021 11:00,32.72512,0.98124,32.7398276,15.58512,-3.84876,16.05331489,17.14,4.83,17.80754054,31.94512,-6.57876,32.615499,15.58512,-3.84876,16.05331489,16.36,-2.73,16.58621416
20/01/2021 11:30,35.24396,1.69968,35.2849207,16.11396,-2.29032,16.27591081,19.13,3.99,19.54167342,34.40396,-5.95032,34.91473574,16.11396,-2.29032,16.27591081,18.29,-3.66,18.65260572
20/01/2021 12:00,35.8524,1.762,35.89567146,16.4124,-2.178,16.55628454,19.44,3.94,19.83525145,35.0024,-5.858,35.48921202,16.4124,-2.178,16.55628454,18.59,-3.68,18.95073877
20/01/2021 12:30,36.84092,2.10916,36.90124581,21.31092,-3.39084,21.5789969,15.53,5.5,16.47516009,36.12092,-5.48084,36.5343738,21.31092,-3.39084,21.5789969,14.81,-2.09,14.9567443
20/01/2021 13:00,38.2026,2.6012,38.29105494,27.3726,-3.0888,27.5463231,10.83,5.69,12.23376475,37.5826,-4.9588,37.90833049,27.3726,-3.0888,27.5463231,10.21,-1.87,10.37983622
20/01/2021 13:30,38.21424,3.41896,38.36687929,22.76424,-1.39104,22.8067011,15.45,4.81,16.18142763,37.47424,-4.23104,37.71233701,22.76424,-1.39104,22.8067011,14.71,-2.84,14.98164544
20/01/2021 14:00,37.82452,3.30232,37.96840306,22.30452,-1.41768,22.34952861,15.52,4.72,16.22186179,37.08452,-4.34768,37.33850486,22.30452,-1.41768,22.34952861,14.78,-2.93,15.06762423
20/01/2021 14:30,37.44124,3.01796,37.56267476,20.90124,-1.11204,20.93080186,16.54,4.13,17.04782977,36.67124,-4.63204,36.96262488,20.90124,-1.11204,20.93080186,15.77,-3.52,16.15807229
20/01/2021 15:00,37.23632,2.872,37.34691301,19.78632,-0.918,19.80760417,17.45,3.79,17.85683623,36.43632,-4.798,36.75086692,19.78632,-0.918,19.80760417,16.65,-3.88,17.09610774
20/01/2021 15:30,36.8164,2.87476,36.92846536,14.7564,-1.51524,14.83399114,22.06,4.39,22.49256988,35.8964,-4.89524,36.22864761,14.7564,-1.51524,14.83399114,21.14,-3.38,21.40850298
20/01/2021 16:00,36.54636,1.44812,36.57503904,13.98636,-1.54188,14.07109306,22.56,2.99,22.75727796,35.61636,-6.18188,36.14886914,13.98636,-1.54188,14.07109306,21.63,-4.64,22.12208173
20/01/2021 16:30,36.38988,0.09348,36.39000007,14.15988,-1.49652,14.238742,22.23,1.59,22.28678981,35.45988,-7.46652,36.23743935,14.15988,-1.49652,14.238742,21.3,-5.97,22.12082503
20/01/2021 17:00,38.35116,0.524,38.35473959,25.12116,-2.826,25.27961542,13.23,3.35,13.6475419,37.69116,-7.016,38.33859411,25.12116,-2.826,25.27961542,12.57,-4.19,13.2499434
20/01/2021 17:30,39.13936,0.66588,39.14502392,27.72936,-3.35412,27.93147914,11.41,4.02,12.09745841,38.51936,-6.84412,39.122667,27.72936,-3.35412,27.93147914,10.79,-3.49,11.34037918
20/01/2021 18:00,39.41816,0.72772,39.42487684,28.11816,-3.48228,28.33297012,11.3,4.21,12.05877689,38.78816,-6.78228,39.37665143,28.11816,-3.48228,28.33297012,10.67,-3.3,11.16865704
20/01/2021 18:30,38.03836,0.00188,38.03836005,21.97836,-2.77812,22.15324489,16.06,2.78,16.29883431,37.27836,-7.46812,38.01906023,21.97836,-2.77812,22.15324489,15.3,-4.69,16.0026904
20/01/2021 19:00,35.02008,-1.15348,35.03907132,11.35008,-2.10348,11.54335065,23.67,0.95,23.68905655,34.07008,-8.52348,35.12008062,11.35008,-2.10348,11.54335065,22.72,-6.42,23.60963363
20/01/2021 19:30,34.85436,-0.8632,34.86504733,15.71436,-1.1232,15.7544498,19.14,0.26,19.14176585,34.01436,-8.3732,35.02980395,15.71436,-1.1232,15.7544498,18.3,-7.25,19.68381315
20/01/2021 20:00,32.4952,-1.20312,32.51746486,7.2252,-1.02312,7.297279601,25.27,-0.18,25.27064107,31.4852,-8.64312,32.64998227,7.2252,-1.02312,7.297279601,24.26,-7.62,25.42856661
20/01/2021 20:30,31.63792,-1.8436,31.69158947,6.03792,-1.0836,6.134383986,25.6,-0.76,25.61127877,30.62792,-9.3236,32.01560558,6.03792,-1.0836,6.134383986,24.59,-8.24,25.93387167
20/01/2021 21:00,29.35,-1.95144,29.4148027,8.82,-1.80144,9.002087873,20.53,-0.15,20.53054797,28.47,-9.38144,29.97586223,8.82,-1.80144,9.002087873,19.65,-7.58,21.06131287
20/01/2021 21:30,28.49612,-2.23728,28.58381145,6.12612,-1.18728,6.24011058,22.37,-1.05,22.39462882,27.57612,-9.62728,29.20833639,6.12612,-1.18728,6.24011058,21.45,-8.44,23.05072884
20/01/2021 22:00,27.0438,-2.56456,27.16512629,8.3538,-1.83456,8.552869976,18.69,-0.73,18.70425085,26.2238,-9.97456,28.05671994,8.3538,-1.83456,8.552869976,17.87,-8.14,19.63661121
20/01/2021 22:30,24.91104,-3.003,25.09139141,9.40104,-2.043,9.620467872,15.51,-0.96,15.53968146,24.15104,-10.543,26.35199389,9.40104,-2.043,9.620467872,14.75,-8.5,17.02388029
20/01/2021 23:00,23.04104,-3.22512,23.26565974,9.49104,-1.99512,9.698471225,13.55,-1.23,13.60571204,22.35104,-10.77512,24.8127427,9.49104,-1.99512,9.698471225,12.86,-8.78,15.57138401
20/01/2021 23:30,21.27124,-2.77344,21.45128482,10.01124,-2.14344,10.23812783,11.26,-0.63,11.27761056,20.63124,-10.37344,23.09234335,10.01124,-2.14344,10.23812783,10.62,-8.23,13.43567267
21/01/2021 00:00,19.85656,-2.04892,19.96199009,10.45656,-2.24892,10.6956668,9.4,0.2,9.402127419,19.26656,-9.60892,21.52978583,10.45656,-2.24892,10.6956668,8.81,-7.36,11.47979529
21/01/2021 00:30,19.06868,-2.19284,19.19435084,10.67868,-2.29284,10.92205667,8.39,0.1,8.390595926,18.49868,-9.66284,20.8703531,10.67868,-2.29284,10.92205667,7.82,-7.37,10.74566424
21/01/2021 01:00,18.48208,-3.11776,18.74320433,9.80208,-2.05776,10.01574503,8.68,-1.06,8.744483976,17.92208,-10.56776,20.80573245,9.80208,-2.05776,10.01574503,8.12,-8.51,11.76241897
21/01/2021 01:30,18.61188,-5.14744,19.31057264,4.69188,-0.57744,4.727279861,13.92,-4.57,14.6509829,17.91188,-12.62744,21.91546682,4.69188,-0.57744,4.727279861,13.22,-12.05,17.88773043
21/01/2021 02:00,18.49688,-4.03852,18.932623,4.01688,-0.21852,4.0228194,14.48,-3.82,14.97540651,17.78688,-11.60852,21.23984079,4.01688,-0.21852,4.0228194,13.77,-11.39,17.87022664
21/01/2021 02:30,18.12276,-3.8524,18.52769321,5.43276,-0.4824,5.454135218,12.69,-3.37,13.12985148,17.46276,-11.3824,20.84483189,5.43276,-0.4824,5.454135218,12.03,-10.9,16.23363484
21/01/2021 03:00,17.79116,-3.99424,18.23401567,4.87116,-0.44424,4.891374952,12.92,-3.55,13.3988395,17.12116,-11.65424,20.71123921,4.87116,-0.44424,4.891374952,12.25,-11.21,16.60501731
21/01/2021 03:30,16.90588,-4.95576,17.61727379,7.26588,-1.26576,7.375307489,9.64,-3.69,10.32209766,16.32588,-12.17576,20.36623405,7.26588,-1.26576,7.375307489,9.06,-10.91,14.18138569
21/01/2021 04:00,16.16432,-4.6638,16.82368187,10.44432,-2.2338,10.6805282,5.72,-2.43,6.214764678,15.70432,-11.9538,19.73623574,10.44432,-2.2338,10.6805282,5.26,-9.72,11.05196815
21/01/2021 04:30,16.2006,-4.6154,16.84521765,10.3806,-2.2554,10.62279085,5.82,-2.36,6.280286618,15.7106,-11.8854,19.6998905,10.3806,-2.2554,10.62279085,5.33,-9.63,11.00662528
21/01/2021 05:00,16.7874,-3.28048,17.10492174,9.9774,-2.13048,10.202326,6.81,-1.15,6.906417306,16.2974,-10.54048,19.40894035,9.9774,-2.13048,10.202326,6.32,-8.41,10.52000475
21/01/2021 05:30,17.3612,-3.8882,17.79127215,10.8612,-2.3382,11.11003351,6.5,-1.55,6.682252614,16.8712,-11.0882,20.18874857,10.8612,-2.3382,11.11003351,6.01,-8.75,10.61520607
21/01/2021 06:00,18.05132,-4.35324,18.56881397,11.37132,-2.52324,11.64790362,6.68,-1.83,6.926131676,17.56132,-11.50324,20.99343923,11.37132,-2.52324,11.64790362,6.19,-8.98,10.90671811
21/01/2021 06:30,20.6242,-4.78524,21.17206054,11.8242,-2.59524,12.10565885,8.8,-2.19,9.068412209,20.1942,-9.27524,22.2224164,11.8242,-2.59524,12.10565885,8.37,-6.68,10.70884214
21/01/2021 07:00,22.76876,-2.59444,22.91609807,11.49876,-2.40444,11.74745986,11.27,-0.19,11.27160148,22.15876,-9.75444,24.21073614,11.49876,-2.40444,11.74745986,10.66,-7.35,12.9482856
21/01/2021 07:30,25.07568,-3.47744,25.31565358,10.79568,-2.37744,11.05436238,14.28,-1.1,14.32230428,24.68568,-5.53744,25.29913119,10.79568,-2.37744,11.05436238,13.89,-3.16,14.24491839
21/01/2021 08:00,27.3028,-3.85472,27.57356985,10.9728,-2.30472,11.21222878,16.33,-1.55,16.40339599,27.0728,-2.71472,27.20856859,10.9728,-2.30472,11.21222878,16.1,-0.41,16.10521965
21/01/2021 08:30,29.78448,-3.51184,29.99080307,9.20448,-1.94184,9.407082154,20.58,-1.57,20.63979893,29.52448,-2.41184,29.6228272,9.20448,-1.94184,9.407082154,20.32,-0.47,20.3254348
21/01/2021 09:00,31.61604,-3.00512,31.75853793,9.62604,-1.99512,9.830623068,21.99,-1.01,22.01318241,31.36604,-1.91512,31.42445147,9.62604,-1.99512,9.830623068,21.74,0.08,21.74014719
21/01/2021 09:30,33.1646,-2.67788,33.27253724,7.9146,-1.57788,8.070353056,25.25,-1.1,25.27394904,32.8746,-1.57788,32.91244492,7.9146,-1.57788,8.070353056,24.96,0,24.96
21/01/2021 10:00,34.0406,-2.66992,34.14514491,5.5206,-0.97992,5.606894646,28.52,-1.69,28.570028,33.7406,-1.56992,33.77710374,5.5206,-0.97992,5.606894646,28.22,-0.59,28.22616694
21/01/2021 10:30,34.70496,-2.63664,34.80497262,6.56496,-1.19664,6.673128733,28.14,-1.44,28.17682026,34.39496,-1.52664,34.42882373,6.56496,-1.19664,6.673128733,27.83,-0.33,27.83195645
21/01/2021 11:00,34.92076,-2.3232,34.99795333,6.08076,-1.1232,6.183625184,28.84,-1.2,28.86495453,34.62076,-1.2232,34.64236195,6.08076,-1.1232,6.183625184,28.54,-0.1,28.54017519
21/01/2021 11:30,35.27572,-2.25308,35.34759951,6.79572,-1.15308,6.892851645,28.48,-1.1,28.50123506,34.97572,-1.15308,34.99472222,6.79572,-1.15308,6.892851645,28.18,0,28.18
21/01/2021 12:00,35.35052,-2.21124,35.41961105,6.05052,-0.92124,6.120251254,29.3,-1.29,29.32838386,35.06052,-1.10124,35.07781054,6.05052,-0.92124,6.120251254,29.01,-0.18,29.01055842
21/01/2021 12:30,35.41328,-2.0766,35.47411264,6.44328,-1.0566,6.529338459,28.97,-1.02,28.98795095,35.11328,-1.0166,35.12799322,6.44328,-1.0566,6.529338459,28.67,0.04,28.6700279
21/01/2021 13:00,34.98036,-2.21664,35.0505218,6.48036,-1.19664,6.589917527,28.5,-1.02,28.51824679,34.67036,-1.14664,34.68931602,6.48036,-1.19664,6.589917527,28.19,0.05,28.19004434
21/01/2021 13:30,34.95588,-2.53964,35.04801446,4.29588,-0.80964,4.371510254,30.66,-1.73,30.70876911,34.64588,-1.45964,34.67661388,4.29588,-0.80964,4.371510254,30.35,-0.65,30.35695966
21/01/2021 14:00,35.19336,-2.48184,35.2807613,3.30336,-0.59184,3.355959159,31.89,-1.89,31.94595749,34.87336,-1.41184,34.90192731,3.30336,-0.59184,3.355959159,31.57,-0.82,31.58064756
21/01/2021 14:30,35.09608,-2.60616,35.19271091,3.19608,-0.59616,3.251205025,31.9,-2.01,31.96326172,34.76608,-1.53616,34.80000152,3.19608,-0.59616,3.251205025,31.57,-0.94,31.5839912
21/01/2021 15:00,35.03484,-2.87176,35.15234017,2.18484,-0.40176,2.221471792,32.85,-2.47,32.94272909,34.71484,-1.80176,34.76156578,2.18484,-0.40176,2.221471792,32.53,-1.4,32.5601121
21/01/2021 15:30,35.23744,-3.15284,35.37820767,1.65744,-0.31284,1.68670573,33.58,-2.84,33.69988131,34.90744,-2.07284,34.96892954,1.65744,-0.31284,1.68670573,33.25,-1.76,33.29654787
21/01/2021 16:00,34.65484,-3.37924,34.81920732,2.36484,-0.48924,2.414916976,32.29,-2.89,32.41907155,34.34484,-2.29924,34.4217161,2.36484,-0.48924,2.414916976,31.98,-1.81,32.03118012
21/01/2021 16:30,35.4406,-3.51716,35.6146956,2.2806,-0.49716,2.334160326,33.16,-3.02,33.29723712,35.1006,-2.43716,35.18510863,2.2806,-0.49716,2.334160326,32.82,-1.94,32.87728699
21/01/2021 17:00,36.81792,-3.37456,36.97224484,5.76792,-1.83456,6.052645002,31.05,-1.54,31.08816656,36.52792,-2.33456,36.60244678,5.76792,-1.83456,6.052645002,30.76,-0.5,30.76406345
21/01/2021 17:30,37.88188,-3.8796,38.0800227,9.10188,-3.0996,9.61518277,28.78,-0.78,28.7905679,37.59188,-2.7596,37.69303429,9.10188,-3.0996,9.61518277,28.49,0.34,28.49202871
21/01/2021 18:00,40.86096,-3.54976,41.01486131,12.99096,-2.84976,13.29985616,27.87,-0.7,27.87878943,40.59096,-2.54976,40.67096396,12.99096,-2.84976,13.29985616,27.6,0.3,27.60163039
21/01/2021 18:30,40.90804,-3.6638,41.07178067,9.78804,-1.6038,9.918563479,31.12,-2.06,31.18810671,40.59804,-2.6038,40.6814531,9.78804,-1.6038,9.918563479,30.81,-1,30.82622423
21/01/2021 19:00,38.14816,-4.62788,38.42784647,5.79816,-1.84788,6.085500791,32.35,-2.78,32.46923005,37.83816,-3.53788,38.00319654,5.79816,-1.84788,6.085500791,32.04,-1.69,32.08453989
21/01/2021 19:30,36.54316,-5.10824,36.89846418,3.50316,-1.21824,3.708940372,33.04,-3.89,33.26820855,36.21316,-4.01824,36.43541148,3.50316,-1.21824,3.708940372,32.71,-2.8,32.82962229
21/01/2021 20:00,34.89372,-5.49036,35.32302009,0.96372,-0.18036,0.98045192,33.93,-5.31,34.34299055,34.56372,-4.41036,34.8439667,0.96372,-0.18036,0.98045192,33.6,-4.23,33.86521667
21/01/2021 20:30,33.68648,-6.15044,34.24334749,6.93648,-2.35044,7.32388715,26.75,-3.8,27.01855844,33.41648,-5.05044,33.79597727,6.93648,-2.35044,7.32388715,26.48,-2.7,26.61729513
21/01/2021 21:00,31.99656,-6.36612,32.62372351,4.33656,-1.35612,4.543656467,27.66,-5.01,28.11006403,31.70656,-5.26612,32.140908,4.33656,-1.35612,4.543656467,27.37,-3.91,27.64787514
21/01/2021 21:30,30.29692,-6.8022,31.05113986,1.09692,-0.2322,1.121227152,29.2,-6.57,29.93,29.99692,-5.6922,30.53221823,1.09692,-0.2322,1.121227152,28.9,-5.46,29.41124955
21/01/2021 22:00,28.07044,-7.49176,29.05298728,1.81044,-0.40176,1.854482163,26.26,-7.09,27.2002886,27.79044,-6.34176,28.50485003,1.81044,-0.40176,1.854482163,25.98,-5.94,26.65040337
21/01/2021 22:30,26.71692,-8.02088,27.8949517,4.15692,-1.55088,4.436802076,22.56,-6.47,23.46943757,26.43692,-6.88088,27.31770943,4.15692,-1.55088,4.436802076,22.28,-5.33,22.90867303
21/01/2021 23:00,25.2012,-8.23052,26.51116634,0.7812,-0.20052,0.806524464,24.42,-8.03,25.70636692,24.9312,-7.09052,25.91988054,0.7812,-0.20052,0.806524464,24.15,-6.89,25.11363375
21/01/2021 23:30,23.20544,-8.55124,24.73087445,2.57544,-0.92124,2.735246667,20.63,-7.63,21.99576777,22.95544,-7.39124,24.11602485,2.57544,-0.92124,2.735246667,20.38,-6.47,21.38235955
22/01/2021 00:00,21.49072,-8.87888,23.25264622,1.26072,-0.30888,1.298006846,20.23,-8.57,21.97038461,21.23072,-7.73888,22.59720636,1.26072,-0.30888,1.298006846,19.97,-7.43,21.30741186
22/01/2021 00:30,20.52516,-9.4864,22.61136834,0.96516,-0.2664,1.001250611,19.56,-9.22,21.62410692,20.27516,-8.3364,21.92208197,0.96516,-0.2664,1.001250611,19.31,-8.07,20.92847343
22/01/2021 01:00,20.0676,-10.06436,22.44994236,0.5976,-0.14436,0.614789045,19.47,-9.92,21.85148279,19.8276,-8.91436,21.73935454,0.5976,-0.14436,0.614789045,19.23,-8.77,21.13541578
22/01/2021 01:30,19.51236,-10.2002,22.0176355,0.70236,0.0198,0.702639032,18.81,-10.22,21.4071133,19.27236,-9.0402,21.28729847,0.70236,0.0198,0.702639032,18.57,-9.06,20.66224818
22/01/2021 02:00,19.28944,-9.13484,21.34309718,0.55944,0.06516,0.563221927,18.73,-9.2,20.86750824,19.04944,-7.98484,20.65523745,0.55944,0.06516,0.563221927,18.49,-8.05,20.166373
22/01/2021 02:30,19.026,-9.19984,21.13352152,0.846,0.02016,0.84624017,18.18,-9.22,20.38432731,18.786,-8.01984,20.42624855,0.846,0.02016,0.84624017,17.94,-8.04,19.65922684
22/01/2021 03:00,18.8426,-8.0682,20.4973029,1.1826,0.0018,1.18260137,17.66,-8.07,19.41650071,18.6126,-6.8982,19.84978695,1.1826,0.0018,1.18260137,17.43,-6.9,18.74606359
22/01/2021 03:30,18.46844,-7.8582,20.07073948,2.18844,-0.3582,2.217561019,16.28,-7.5,17.92451952,18.25844,-6.6782,19.4414245,2.18844,-0.3582,2.217561019,16.07,-6.32,17.26810065
22/01/2021 04:00,18.28488,-7.78548,19.87336246,2.50488,-0.55548,2.565732224,15.78,-7.23,17.35745661,18.06488,-6.61548,19.23809931,2.50488,-0.55548,2.565732224,15.56,-6.06,16.69841909
22/01/2021 04:30,18.5404,-7.56476,20.02428591,2.0304,-0.46476,2.082912868,16.51,-7.1,17.97192533,18.3004,-6.72476,19.49684685,2.0304,-0.46476,2.082912868,16.27,-6.26,17.43274218
22/01/2021 05:00,18.5186,-4.93996,19.16616161,1.3086,-0.30996,1.344808225,17.21,-4.63,17.8219247,17.7586,-12.06996,21.472117,1.3086,-0.30996,1.344808225,16.45,-11.76,20.2212784
22/01/2021 05:30,19.26704,-4.88216,19.87597335,0.97704,-0.27216,1.014237757,18.29,-4.61,18.86203064,18.48704,-11.95216,22.01419489,0.97704,-0.27216,1.014237757,17.51,-11.68,21.04809968
22/01/2021 06:00,20.3492,-4.72232,20.88995564,1.0692,-0.29232,1.108440175,19.28,-4.43,19.78239874,19.5392,-11.87232,22.86334006,1.0692,-0.29232,1.108440175,18.47,-11.58,21.79993807
22/01/2021 06:30,22.43896,-4.0904,22.80873293,1.21896,-0.3204,1.260364884,21.22,-3.77,21.55229222,21.57896,-11.1904,24.30795275,1.21896,-0.3204,1.260364884,20.36,-10.87,23.08000217
22/01/2021 07:00,24.6262,-3.55804,24.88190859,1.5462,-0.42804,1.604354288,23.08,-3.13,23.2912709,23.7262,-10.75804,26.051257,1.5462,-0.42804,1.604354288,22.18,-10.33,24.46755607
22/01/2021 07:30,27.81764,-2.92528,27.97102712,1.18764,-0.30528,1.2262482,26.63,-2.62,26.75857433,26.81764,-10.09528,28.65485113,1.18764,-0.30528,1.2262482,25.63,-9.79,27.43612582
22/01/2021 08:00,30.44864,-3.10376,30.60642096,0.90864,-0.20376,0.931206093,29.54,-2.9,29.68200802,29.70864,-6.77376,30.47108654,0.90864,-0.20376,0.931206093,28.8,-6.57,29.53988659
22/01/2021 08:30,32.73472,-3.47992,32.91916974,5.27472,-2.05992,5.662679709,27.46,-1.42,27.49669071,32.45472,-2.55992,32.55552243,5.27472,-2.05992,5.662679709,27.18,-0.5,27.18459858
22/01/2021 09:00,34.09672,-3.08956,34.23640892,5.07672,-1.87956,5.4134861,29.02,-1.21,29.04521475,33.81672,-2.19956,33.88817811,5.07672,-1.87956,5.4134861,28.74,-0.32,28.74178143
22/01/2021 09:30,35.17844,-2.96608,35.30326148,4.34844,-1.39608,4.567052638,30.83,-1.57,30.86994979,34.87844,-1.84608,34.92726139,4.34844,-1.39608,4.567052638,30.53,-0.45,30.53331623
22/01/2021 10:00,35.79356,-2.79052,35.90217179,4.99356,-1.46052,5.202764664,30.8,-1.33,30.82870254,35.49356,-1.69052,35.53379602,4.99356,-1.46052,5.202764664,30.5,-0.23,30.5008672
22/01/2021 10:30,36.00344,-2.18508,36.06968625,1.42344,-0.05508,1.424505261,34.58,-2.13,34.64553795,35.50344,-2.67508,35.60407708,1.42344,-0.05508,1.424505261,34.08,-2.62,34.18056173
22/01/2021 11:00,36.0004,0.85668,36.01059151,1.4004,0.07668,1.402497766,34.6,0.78,34.60879079,34.7904,-6.64332,35.41900101,1.4004,0.07668,1.402497766,33.39,-6.72,34.05951409
22/01/2021 11:30,36.20444,0.854,36.21451079,1.86444,0.144,1.869992651,34.34,0.71,34.34733905,34.99444,-6.546,35.60141777,1.86444,0.144,1.869992651,33.13,-6.69,33.79871299
22/01/2021 12:00,36.54296,0.5158,36.54660005,1.72296,0.1458,1.729117926,34.82,0.37,34.82196577,35.33296,-6.8642,35.99354531,1.72296,0.1458,1.729117926,33.61,-7.01,34.3332521
22/01/2021 12:30,37.53704,0.55684,37.54116997,1.06704,0.09684,1.071425381,36.47,0.46,36.4729009,36.26704,-6.79316,36.89776705,1.06704,0.09684,1.071425381,35.2,-6.89,35.86798154
22/01/2021 13:00,37.7008,-0.16332,37.70115375,0.8208,-0.01332,0.820908072,36.88,-0.15,36.88030504,36.4308,-7.47332,37.18942996,0.8208,-0.01332,0.820908072,35.61,-7.46,36.38301389
22/01/2021 13:30,37.18272,-2.63684,37.27609947,0.79272,0.08316,0.797069999,36.39,-2.72,36.49151271,35.92272,-9.79684,37.23465974,0.79272,0.08316,0.797069999,35.13,-9.88,36.49289383
22/01/2021 14:00,36.82956,-2.79256,36.93527963,0.61956,0.21744,0.656608519,36.21,-3.01,36.33488957,35.55956,-9.98256,36.93418216,0.61956,0.21744,0.656608519,34.94,-10.2,36.39840106
22/01/2021 14:30,37.07888,-5.25752,37.44976447,2.37888,-0.67752,2.473480019,34.7,-4.58,35.00094856,36.65888,-5.01752,37.00066202,2.37888,-0.67752,2.473480019,34.28,-4.34,34.55363946
22/01/2021 15:00,36.37032,-5.78952,36.82823263,1.84032,-0.65952,1.954928217,34.53,-5.13,34.90899311,36.01032,-4.70952,36.31697572,1.84032,-0.65952,1.954928217,34.17,-4.05,34.4091761
22/01/2021 15:30,37.23136,-4.2754,37.47603518,4.67136,0.8946,4.756249931,32.56,-5.17,32.96790106,36.92136,-3.1654,37.05680209,4.67136,0.8946,4.756249931,32.25,-4.06,32.50455507
22/01/2021 16:00,36.6304,-4.20632,36.87111786,5.2704,1.18368,5.401686265,31.36,-5.39,31.81983187,36.3104,-3.11632,36.44388287,5.2704,1.18368,5.401686265,31.04,-4.3,31.33642609
22/01/2021 16:30,37.568,-4.31544,37.81504524,5.688,0.93456,5.764264601,31.88,-5.25,32.30939337,37.248,-3.22544,37.38739048,5.688,0.93456,5.764264601,31.56,-4.16,31.83298918
22/01/2021 17:00,39.924,-3.64916,40.0904246,10.134,0.96084,10.17944839,29.79,-4.61,30.14458824,39.624,-2.55916,39.70655709,10.134,0.96084,10.17944839,29.49,-3.52,29.69933501
22/01/2021 17:30,42.07196,-3.22476,42.1953658,10.19196,1.15524,10.25722322,31.88,-4.38,32.17947793,41.75196,-2.13476,41.80649907,10.19196,1.15524,10.25722322,31.56,-3.29,31.7310211
22/01/2021 18:00,41.58168,-2.2066,41.64018726,17.58168,-1.5966,17.65402513,24,-0.61,24.00775083,41.35168,-1.1666,41.36813259,17.58168,-1.5966,17.65402513,23.77,0.43,23.77388904
22/01/2021 18:30,40.9204,-2.32416,40.98634963,17.3304,-1.51416,17.39642046,23.59,-0.81,23.60390222,40.6704,-1.23416,40.68912124,17.3304,-1.51416,17.39642046,23.34,0.28,23.34167946
22/01/2021 19:00,40.54596,-2.51112,40.62364577,13.66596,0.12888,13.6665677,26.88,-2.64,27.00933172,40.24596,-1.39112,40.26999517,13.66596,0.12888,13.6665677,26.58,-1.52,26.62342578
22/01/2021 19:30,38.5484,-2.99068,38.66423812,13.5684,0.31932,13.57215693,24.98,-3.31,25.1983432,38.2884,-1.87068,38.33407125,13.5684,0.31932,13.57215693,24.72,-2.19,24.81681889
22/01/2021 20:00,36.815,-3.368,36.96873881,12.195,0.522,12.20616684,24.62,-3.89,24.92541875,36.545,-2.258,36.61469089,12.195,0.522,12.20616684,24.35,-2.78,24.50818027
22/01/2021 20:30,34.48336,-4.59196,34.78775954,6.81336,0.42804,6.826792272,27.67,-5.02,28.12168736,34.19336,-3.47196,34.36917768,6.81336,0.42804,6.826792272,27.38,-3.9,27.65636274
22/01/2021 21:00,30.98176,-5.88308,31.53537828,5.35176,-1.78308,5.640984788,25.63,-4.1,25.95586446,30.71176,-4.79308,31.08352969,5.35176,-1.78308,5.640984788,25.36,-3.01,25.53800501
22/01/2021 21:30,29.96804,-6.18996,30.60063768,1.23804,-0.30996,1.276251638,28.73,-5.88,29.32554006,29.65804,-5.07996,30.08995398,1.23804,-0.30996,1.276251638,28.42,-4.77,28.81751724
22/01/2021 22:00,28.94616,-6.96808,29.77304683,3.11616,-0.92808,3.251428245,25.83,-6.04,26.52678835,28.68616,-5.85808,29.27819798,3.11616,-0.92808,3.251428245,25.57,-4.93,26.04092548
22/01/2021 22:30,27.11656,-7.39852,28.10775559,3.70656,-1.20852,3.898603291,23.41,-6.19,24.21454522,26.84656,-6.26852,27.56868018,3.70656,-1.20852,3.898603291,23.14,-5.06,23.68677268
22/01/2021 23:00,25.5786,-7.59696,26.68292674,1.0386,-0.24696,1.067557587,24.54,-7.35,25.61706658,25.2986,-6.44696,26.10713418,1.0386,-0.24696,1.067557587,24.26,-6.2,25.03972045
22/01/2021 23:30,23.68308,-7.83408,24.94516161,1.15308,-0.33408,1.200501117,22.53,-7.5,23.74554485,23.41308,-6.69408,24.35124272,1.15308,-0.33408,1.200501117,22.26,-6.36,23.15074945
23/01/2021 00:00,22.29804,-7.99776,23.68895846,0.78804,-0.16776,0.80569874,21.51,-7.83,22.89080601,22.04804,-6.84776,23.08696353,0.78804,-0.16776,0.80569874,21.26,-6.68,22.28474815
23/01/2021 00:30,21.53004,-8.09312,23.00089593,0.50004,-0.03312,0.501135646,21.03,-8.06,22.52164514,21.27004,-6.95312,22.37767815,0.50004,-0.03312,0.501135646,20.77,-6.92,21.89244847
23/01/2021 01:00,20.8684,-8.24912,22.43965462,0.4284,0.02088,0.428908539,20.44,-8.27,22.04963719,20.6284,-7.10912,21.81903925,0.4284,0.02088,0.428908539,20.2,-7.13,21.42141219
23/01/2021 01:30,19.89636,-8.3874,21.59198046,3.54636,-1.0674,3.703513468,16.35,-7.32,17.91381869,19.68636,-7.2474,20.97802605,3.54636,-1.0674,3.703513468,16.14,-6.18,17.28270812
23/01/2021 02:00,19.56584,-8.4688,21.32000629,0.10584,0.2412,0.263399973,19.46,-8.71,21.32031191,19.32584,-7.3088,20.66171941,0.10584,0.2412,0.263399973,19.22,-7.55,20.64971913
23/01/2021 02:30,19.17684,-8.4512,20.95647809,0.09684,0.2988,0.31410098,19.08,-8.75,20.99068603,18.94684,-7.3012,20.3049321,0.09684,0.2988,0.31410098,18.85,-7.6,20.32443111
23/01/2021 03:00,18.71648,-8.58716,20.59237578,0.09648,0.31284,0.327379376,18.62,-8.9,20.63769367,18.47648,-7.42716,19.91338793,0.09648,0.31284,0.327379376,18.38,-7.74,19.9432194
23/01/2021 03:30,18.4454,-8.65372,20.37448529,0.0954,0.29628,0.311260339,18.35,-8.95,20.41629251,18.2254,-7.48372,19.70206259,0.0954,0.29628,0.311260339,18.13,-7.78,19.72879368
23/01/2021 04:00,18.2334,-8.62916,20.17224028,0.1134,0.15084,0.188712124,18.12,-8.78,20.13511361,18.0034,-7.45916,19.48746981,0.1134,0.15084,0.188712124,17.89,-7.61,19.4413014
23/01/2021 04:30,18.0282,-8.73904,20.03464039,0.3582,0.03096,0.35953548,17.67,-8.77,19.72667737,17.7882,-7.55904,19.32767821,0.3582,0.03096,0.35953548,17.43,-7.59,19.01086531
23/01/2021 05:00,17.95328,-8.6076,19.91007385,0.41328,0.0324,0.414548089,17.54,-8.64,19.55252413,17.73328,-7.4376,19.22984954,0.41328,0.0324,0.414548089,17.32,-7.47,18.86221885
23/01/2021 05:30,18.26904,-8.59404,20.18948603,0.41904,0.07596,0.425869045,17.85,-8.67,19.84417799,18.03904,-7.40404,19.49940441,0.41904,0.07596,0.425869045,17.62,-7.48,19.14196437
23/01/2021 06:00,18.957,-8.46324,20.76040174,0.207,0.08676,0.224446648,18.75,-8.55,20.60740158,18.727,-7.29324,20.09706144,0.207,0.08676,0.224446648,18.52,-7.38,19.93626846
23/01/2021 06:30,20.14212,-8.091,21.70643405,0.58212,0.009,0.582189569,19.56,-8.1,21.17081954,19.90212,-6.941,21.07775751,0.58212,0.009,0.582189569,19.32,-6.95,20.53204568
23/01/2021 07:00,21.35008,-7.67352,22.68719518,0.55008,0.00648,0.550118166,20.8,-7.68,22.17255962,21.10008,-6.54352,22.09142435,0.55008,0.00648,0.550118166,20.55,-6.55,21.56861145
23/01/2021 07:30,22.68384,-7.54108,23.90448671,0.57384,-0.09108,0.58102316,22.11,-7.45,23.33140802,22.39384,-6.75108,23.38933841,0.57384,-0.09108,0.58102316,21.82,-6.66,22.81376777
23/01/2021 08:00,24.07032,-3.32428,24.29878891,0.58032,-0.04428,0.582006891,23.49,-3.28,23.71789409,23.15032,-10.68428,25.49688521,0.58032,-0.04428,0.582006891,22.57,-10.64,24.95224439
23/01/2021 08:30,26.06524,-2.73028,26.20784549,0.43524,0.09972,0.446517565,25.63,-2.83,25.78576739,25.08524,-10.12028,27.04975662,0.43524,0.09972,0.446517565,24.65,-10.22,26.68465664
23/01/2021 09:00,28.21572,-2.29888,28.30921589,0.76572,-0.03888,0.766706445,27.45,-2.26,27.54287748,27.19572,-9.62888,28.85000028,0.76572,-0.03888,0.766706445,26.43,-9.59,28.11606302
23/01/2021 09:30,30.01912,-1.8804,30.07795654,1.23912,-0.1404,1.24704873,28.78,-1.74,28.83255105,28.95912,-9.2004,30.38548982,1.23912,-0.1404,1.24704873,27.72,-9.06,29.16302453
23/01/2021 10:00,30.87876,-1.5902,30.91967909,2.13876,-0.1602,2.144751356,28.74,-1.43,28.77555386,29.82876,-8.8802,31.12254609,2.13876,-0.1602,2.144751356,27.69,-8.72,29.03057871
23/01/2021 10:30,31.76356,-1.2786,31.78928376,2.29356,-0.0486,2.294074854,29.47,-1.23,29.49565731,30.68356,-8.5786,31.86021394,2.29356,-0.0486,2.294074854,28.39,-8.53,29.64376832
23/01/2021 11:00,31.4288,-1.12484,31.44892263,2.8188,-0.11484,2.821138363,28.61,-1.01,28.62782213,30.3688,-8.43484,31.51841587,2.8188,-0.11484,2.821138363,27.55,-8.32,28.77889678
23/01/2021 11:30,30.88072,-1.5836,30.92129778,2.79072,-0.1836,2.796752953,28.09,-1.4,28.12486622,29.84072,-8.8636,31.12927842,2.79072,-0.1836,2.796752953,27.05,-8.68,28.40853569
23/01/2021 12:00,30.44344,-2.3274,30.53227521,3.40344,-0.2574,3.41315962,27.04,-2.07,27.11911687,29.42344,-9.5674,30.93984428,3.40344,-0.2574,3.41315962,26.02,-9.31,27.63542111
23/01/2021 12:30,30.3204,-2.24292,30.40324565,5.0904,-0.68292,5.136005441,25.23,-1.56,25.27818229,29.3404,-9.51292,30.84403863,5.0904,-0.68292,5.136005441,24.25,-8.83,25.80758416
23/01/2021 13:00,30.57568,-2.40092,30.66979987,4.67568,-0.61092,4.71542222,25.9,-1.79,25.96178153,29.57568,-9.67092,31.11667625,4.67568,-0.61092,4.71542222,24.9,-9.06,26.49704889
23/01/2021 13:30,30.00888,-2.68512,30.12876944,4.44888,-0.55512,4.48337947,25.56,-2.13,25.64859645,29.01888,-9.95512,30.67897995,4.44888,-0.55512,4.48337947,24.57,-9.4,26.30674628
23/01/2021 14:00,30.22224,-2.82988,30.35443973,3.88224,-0.47988,3.911786322,26.34,-2.35,26.44462327,29.21224,-10.14988,30.92531374,3.88224,-0.47988,3.911786322,25.33,-9.67,27.1130559
23/01/2021 14:30,30.3158,-2.88932,30.45317553,3.5658,-0.40932,3.58921614,26.75,-2.48,26.86471478,29.2858,-10.21932,31.0176173,3.5658,-0.40932,3.58921614,25.72,-9.81,27.52734095
23/01/2021 15:00,30.09776,-2.914,30.23849456,2.86776,-0.324,2.88600475,27.23,-2.59,27.35289747,29.06776,-10.264,30.82668272,2.86776,-0.324,2.88600475,26.2,-9.94,28.02219834
23/01/2021 15:30,30.67812,-3.0056,30.82500086,1.96812,-0.1656,1.975074605,28.71,-2.84,28.85012478,29.59812,-10.3756,31.36402052,1.96812,-0.1656,1.975074605,27.63,-10.21,29.45608596
23/01/2021 16:00,31.22084,-2.8948,31.3547559,1.50084,-0.2448,1.520673451,29.72,-2.65,29.83791045,30.13084,-10.2248,31.81845462,1.50084,-0.2448,1.520673451,28.63,-9.98,30.31958608
23/01/2021 16:30,32.39968,-2.56444,32.50100947,3.01968,-0.33444,3.038143745,29.38,-2.23,29.46450916,31.31968,-9.82444,32.82441129,3.01968,-0.33444,3.038143745,28.3,-9.49,29.84878725
23/01/2021 17:00,35.46112,-3.02072,35.58954595,6.53112,-0.36072,6.54107387,28.93,-2.66,29.05203091,34.40112,-10.19072,35.87879362,6.53112,-0.36072,6.54107387,27.87,-9.83,29.55276298
23/01/2021 17:30,39.42412,-4.63388,39.69551715,16.13412,-1.34388,16.18999202,23.29,-3.29,23.52122871,39.13412,-4.06388,39.34456085,16.13412,-1.34388,16.18999202,23,-2.72,23.16027634
23/01/2021 18:00,40.2342,-4.60316,40.49666569,16.5042,-1.43316,16.56630814,23.73,-3.17,23.94079781,39.9842,-3.54316,40.14087982,16.5042,-1.43316,16.56630814,23.48,-2.11,23.57461559
23/01/2021 18:30,40.42092,-4.8506,40.71092107,16.63092,-1.5606,16.70398074,23.79,-3.29,24.01641522,40.17092,-3.7706,40.34749358,16.63092,-1.5606,16.70398074,23.54,-2.21,23.64351285
23/01/2021 19:00,40.22452,-4.99968,40.53404507,9.97452,1.03032,10.02759236,30.25,-6.03,30.84515197,39.91452,-3.91968,40.10651815,9.97452,1.03032,10.02759236,29.94,-4.95,30.34643472
23/01/2021 19:30,38.7632,-5.23572,39.11519447,9.9432,1.12428,10.00655944,28.82,-6.36,29.51342068,38.4632,-4.12572,38.68383797,9.9432,1.12428,10.00655944,28.52,-5.25,28.99918792
23/01/2021 20:00,37.09896,-4.69208,37.39449756,9.67896,1.17792,9.750372414,27.42,-5.87,28.0412785,36.80896,-3.61208,36.98576291,9.67896,1.17792,9.750372414,27.13,-4.79,27.5496098
23/01/2021 20:30,32.94492,-6.41484,33.56363994,0.84492,0.15516,0.859048562,32.1,-6.57,32.76545284,32.61492,-5.35484,33.05158571,0.84492,0.15516,0.859048562,31.77,-5.51,32.24427081
23/01/2021 21:00,31.86684,-6.87092,32.59915694,0.18684,0.10908,0.216350715,31.68,-6.98,32.43983354,31.54684,-5.78092,32.07213978,0.18684,0.10908,0.216350715,31.36,-5.89,31.90833277
23/01/2021 21:30,30.35216,-7.13284,31.17901575,0.09216,0.13716,0.165246274,30.26,-7.27,31.121062,30.04216,-6.03284,30.64190816,0.09216,0.13716,0.165246274,29.95,-6.17,30.5789372
23/01/2021 22:00,29.14964,-7.33692,30.05880748,0.08964,0.16308,0.186092493,29.06,-7.5,30.01222418,28.84964,-6.23692,29.51611254,0.08964,0.16308,0.186092493,28.76,-6.4,29.46349606
23/01/2021 22:30,27.3008,-7.72136,28.37169507,5.0508,-1.61136,5.301609349,22.25,-6.11,23.07367764,27.0508,-6.60136,27.84463565,5.0508,-1.61136,5.301609349,22,-4.99,22.55881424
23/01/2021 23:00,25.92836,-8.06012,27.15226301,1.45836,-0.33012,1.495256869,24.47,-7.73,25.66191341,25.63836,-6.91012,26.55325332,1.45836,-0.33012,1.495256869,24.18,-6.58,25.05930566
23/01/2021 23:30,24.12324,-8.41292,25.54814927,0.09324,0.30708,0.320923393,24.03,-8.72,25.56324119,23.86324,-7.25292,24.94111208,0.09324,0.30708,0.320923393,23.77,-7.56,24.94326562
24/01/2021 00:00,22.66288,-8.56084,24.22589754,0.09288,0.29916,0.313246548,22.57,-8.86,24.24674205,22.38288,-7.39084,23.57154711,0.09288,0.29916,0.313246548,22.29,-7.69,23.57923239
24/01/2021 00:30,21.74284,-8.56744,23.36989772,0.13284,0.23256,0.267825725,21.61,-8.8,23.33306881,21.49284,-7.39744,22.73025054,0.13284,0.23256,0.267825725,21.36,-7.63,22.68185398
24/01/2021 01:00,20.8536,-8.55856,22.54155235,0.3636,0.00144,0.363602851,20.49,-8.56,22.20616356,20.6036,-7.39856,21.89171129,0.3636,0.00144,0.363602851,20.24,-7.4,21.55035035
24/01/2021 01:30,19.90416,-8.5846,21.67650669,1.24416,-0.2646,1.27198556,18.66,-8.32,20.43081007,19.67416,-7.4046,21.02143365,1.24416,-0.2646,1.27198556,18.43,-7.14,19.76472869
24/01/2021 02:00,19.21884,-8.5544,21.03667203,1.60884,-0.3744,1.651829745,17.61,-8.18,19.41711874,18.97884,-7.3744,20.36119208,1.60884,-0.3744,1.651829745,17.37,-7,18.72743709
24/01/2021 02:30,18.86436,-8.64828,20.75227277,0.95436,-0.18828,0.97275504,17.91,-8.46,19.80756674,18.72436,-7.48828,20.16620923,0.95436,-0.18828,0.97275504,17.77,-7.3,19.21100986
24/01/2021 03:00,18.28984,-7.98228,19.95582725,0.60984,-0.06228,0.613011928,17.68,-7.92,19.37288827,17.89984,-9.23228,20.14048823,0.60984,-0.06228,0.613011928,17.29,-9.17,19.57122888
24/01/2021 03:30,17.71836,-6.14616,18.75408126,0.82836,-0.14616,0.841155773,16.89,-6,17.92406483,16.95836,-13.35616,21.58640739,0.82836,-0.14616,0.841155773,16.13,-13.21,20.84900477
24/01/2021 04:00,17.2744,-6.1726,18.34409676,1.7244,-0.3726,1.764195601,15.55,-5.8,16.59646047,16.5444,-13.4326,21.3108403,1.7244,-0.3726,1.764195601,14.82,-13.06,19.75337946
24/01/2021 04:30,17.08452,-6.12524,18.14936331,2.05452,-0.43524,2.10011578,15.03,-5.69,16.07099872,16.37452,-13.38524,21.14922115,2.05452,-0.43524,2.10011578,14.32,-12.95,19.30712045
24/01/2021 05:00,17.56,-5.03832,18.26850482,0.9,-0.14832,0.912139695,16.66,-4.89,17.36282523,16.82,-12.34832,20.86608269,0.9,-0.14832,0.912139695,15.92,-12.2,20.05707855
24/01/2021 05:30,17.7062,-5.03184,18.40730649,1.0062,-0.23184,1.032563909,16.7,-4.8,17.37613306,16.9662,-12.29184,20.95092535,1.0062,-0.23184,1.032563909,15.96,-12.06,20.00412957
24/01/2021 06:00,18.42252,-4.88248,19.05853756,0.54252,-0.04248,0.544180577,17.88,-4.84,18.52349859,17.65252,-12.18248,21.44817664,0.54252,-0.04248,0.544180577,17.11,-12.14,20.979316
