Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
24/01/2021 06:30,19.3498,-4.83568,19.94488809,0.1998,0.09432,0.220944116,19.15,-4.93,19.77441276,18.5498,-12.07568,22.13407164,0.1998,0.09432,0.220944116,18.35,-12.17,22.01888735
24/01/2021 07:00,20.58144,-4.65572,21.10145495,0.09144,0.22428,0.24220403,20.49,-4.88,21.06310756,19.74144,-11.92572,23.06398168,0.09144,0.22428,0.24220403,19.65,-12.15,23.10292189
24/01/2021 07:30,21.68144,-4.45976,22.1353631,0.09144,0.21024,0.229264326,21.59,-4.67,22.08929605,20.80144,-11.74976,23.89051624,0.09144,0.21024,0.229264326,20.71,-11.96,23.91538626
24/01/2021 08:00,22.87124,-4.30296,23.2724963,0.38124,-0.01296,0.38146022,22.49,-4.29,22.89550611,21.97124,-11.52296,24.8095545,0.38124,-0.01296,0.38146022,21.59,-11.51,24.46647093
24/01/2021 08:30,24.79524,-3.982,25.11294986,0.43524,-0.072,0.44115514,24.36,-3.91,24.67179969,23.85524,-11.172,26.34171709,0.43524,-0.072,0.44115514,23.42,-11.1,25.91729924
24/01/2021 09:00,27.0884,-4.44228,27.45023253,0.3384,-0.06228,0.34408336,26.75,-4.38,27.10621515,26.0784,-11.58228,28.53475349,0.3384,-0.06228,0.34408336,25.74,-11.52,28.20031915
24/01/2021 09:30,28.64092,-6.22444,29.3094857,0.70092,-0.15444,0.717732931,27.94,-6.07,28.5917558,27.61092,-13.29444,30.64482074,0.70092,-0.15444,0.717732931,26.91,-13.14,29.94674774
24/01/2021 10:00,29.9188,-6.71092,30.66220867,0.5688,-0.07092,0.573204227,29.35,-6.64,30.0917281,28.9488,-12.57092,31.5604349,0.5688,-0.07092,0.573204227,28.38,-12.5,31.01087551
24/01/2021 10:30,31.47924,-7.85236,32.44383005,0.39924,0.01764,0.399629512,31.08,-7.87,32.06093105,31.15924,-6.74236,31.88036474,0.39924,0.01764,0.399629512,30.76,-6.76,31.49405023
24/01/2021 11:00,32.38408,-7.58528,33.26056389,0.24408,0.14472,0.283758568,32.14,-7.73,33.05650465,32.04408,-6.49528,32.69574476,0.24408,0.14472,0.283758568,31.8,-6.64,32.48583691
24/01/2021 11:30,33.05216,-7.29352,33.84731473,0.27216,0.18648,0.329917953,32.78,-7.48,33.62259359,32.71216,-6.19352,33.29331918,0.27216,0.18648,0.329917953,32.44,-6.38,33.06142768
24/01/2021 12:00,34.66632,-6.93128,35.35245939,0.16632,0.19872,0.259136992,34.5,-7.13,35.22906329,34.32632,-5.84128,34.81977594,0.16632,0.19872,0.259136992,34.16,-6.04,34.68987172
24/01/2021 12:30,36.0832,-6.5614,36.67491366,0.1332,0.3186,0.345323327,35.95,-6.88,36.60241659,35.7232,-5.4914,36.14280692,0.1332,0.3186,0.345323327,35.59,-5.81,36.06111756
24/01/2021 13:00,36.27452,-6.56112,36.86311296,0.25452,0.30888,0.400234038,36.02,-6.87,36.66929642,35.92452,-5.50112,36.34327253,0.25452,0.30888,0.400234038,35.67,-5.81,36.14007471
24/01/2021 13:30,35.75328,-6.74912,36.38471728,0.32328,0.29088,0.434880596,35.43,-7.04,36.12265909,35.38328,-5.66912,35.8345563,0.32328,0.29088,0.434880596,35.06,-5.96,35.56297513
24/01/2021 14:00,35.47556,-6.91932,36.14404995,0.20556,0.31068,0.372527819,35.27,-7.23,36.00341373,35.13556,-5.83932,35.61748496,0.20556,0.31068,0.372527819,34.93,-6.15,35.46727224
24/01/2021 14:30,35.29372,-7.02844,35.98674256,0.15372,0.24156,0.28632337,35.14,-7.27,35.88415388,34.91372,-5.94844,35.41682909,0.15372,0.24156,0.28632337,34.76,-6.19,35.30685061
24/01/2021 15:00,33.6956,-7.05712,34.42668154,0.3456,0.09288,0.357863178,33.35,-7.15,34.10784367,33.3556,-5.95712,33.88337837,0.3456,0.09288,0.357863178,33.01,-6.05,33.55983611
24/01/2021 15:30,33.0734,-7.1644,33.84048485,0.4734,-0.0144,0.473618961,32.6,-7.15,33.37487828,32.7434,-6.0644,33.30025812,0.4734,-0.0144,0.473618961,32.27,-6.05,32.83223112
24/01/2021 16:00,33.55716,-7.3444,34.35146574,0.67716,-0.1944,0.704511906,32.88,-7.15,33.64843087,33.20716,-6.2544,33.79101944,0.67716,-0.1944,0.704511906,32.53,-6.06,33.08964339
24/01/2021 16:30,34.35136,-6.96048,35.04945386,1.25136,-0.33048,1.294263837,33.1,-6.63,33.75747177,34.02136,-5.87048,34.52412883,1.25136,-0.33048,1.294263837,32.77,-5.54,33.23498909
24/01/2021 17:00,36.88968,-6.45296,37.44982221,4.81968,-0.37296,4.834088794,32.07,-6.08,32.64125151,36.54968,-5.35296,36.93958972,4.81968,-0.37296,4.834088794,31.73,-4.98,32.11842618
24/01/2021 17:30,39.24984,-5.47976,39.63051488,16.26984,-1.58976,16.34732487,22.98,-3.89,23.30691957,38.96984,-4.37976,39.21518491,16.26984,-1.58976,16.34732487,22.7,-2.79,22.87081328
24/01/2021 18:00,39.6014,-5.31316,39.95623294,17.0514,-1.61316,17.1275371,22.55,-3.7,22.85153168,39.3614,-4.22316,39.58730719,17.0514,-1.61316,17.1275371,22.31,-2.61,22.46215039
24/01/2021 18:30,38.9592,-5.90896,39.40475952,15.9192,-1.84896,16.02621545,23.04,-4.06,23.39498237,38.7192,-4.79896,39.01546444,15.9192,-1.84896,16.02621545,22.8,-2.95,22.9900522
24/01/2021 19:00,37.07844,-6.94444,37.72314886,10.10844,-1.05444,10.16328701,26.97,-5.89,27.60566971,36.78844,-5.82444,37.24665648,10.10844,-1.05444,10.16328701,26.68,-4.77,27.10304964
24/01/2021 19:30,34.76024,-7.383,35.53565778,5.79024,-0.873,5.855681707,28.97,-6.51,29.69244012,34.45024,-6.263,35.01491404,5.79024,-0.873,5.855681707,28.66,-5.39,29.16243646
24/01/2021 20:00,32.55688,-7.80624,33.47966276,7.34688,-1.41624,7.482137494,25.21,-6.39,26.00723361,32.25688,-6.68624,32.94255777,7.34688,-1.41624,7.482137494,24.91,-5.27,25.46136289
24/01/2021 20:30,31.50236,-8.3096,32.5798732,6.73236,-1.1196,6.824820535,24.77,-7.19,25.79242137,31.19236,-7.1696,32.00572584,6.73236,-1.1196,6.824820535,24.46,-6.05,25.19710499
24/01/2021 21:00,29.03032,-8.56732,30.26810948,10.12032,-2.04732,10.32532789,18.91,-6.52,20.00246235,28.77032,-7.41732,29.71107452,10.12032,-2.04732,10.32532789,18.65,-5.37,19.40771496
24/01/2021 21:30,27.54972,-8.97904,28.97602857,9.27972,-1.76904,9.446835756,18.27,-7.21,19.64120668,27.29972,-7.81904,28.39739598,9.27972,-1.76904,9.446835756,18.02,-6.05,19.00849547
24/01/2021 22:00,25.63144,-8.97812,27.15837542,10.53144,-2.14812,10.74828582,15.1,-6.83,16.57283621,25.38144,-7.81812,26.55824725,10.53144,-2.14812,10.74828582,14.85,-5.67,15.89564091
24/01/2021 22:30,24.2026,-9.20944,25.89555236,9.8226,-1.99944,10.02403268,14.38,-7.21,16.08628298,23.9926,-8.03944,25.30370428,9.8226,-1.99944,10.02403268,14.17,-6.04,15.40358724
24/01/2021 23:00,22.7664,-9.59976,24.707577,6.7464,-1.40976,6.892121315,16.02,-8.19,17.99212328,22.5264,-8.42976,24.0520176,6.7464,-1.40976,6.892121315,15.78,-7.02,17.27103934
24/01/2021 23:30,22.0224,-7.4932,23.26229026,2.8224,-0.5832,2.882024289,19.2,-6.91,20.40558992,21.7124,-7.3132,22.91094079,2.8224,-0.5832,2.882024289,18.89,-6.73,20.05305463
25/01/2021 00:00,20.70212,-5.20432,21.34625773,2.65212,-0.45432,2.690752154,18.05,-4.75,18.66453857,19.91212,-12.47432,23.49683345,2.65212,-0.45432,2.690752154,17.26,-12.02,21.03302166
25/01/2021 00:30,19.80296,-5.15596,20.46316565,3.52296,-0.61596,3.576402366,16.28,-4.54,16.90118339,19.05296,-12.29596,22.67610895,3.52296,-0.61596,3.576402366,15.53,-11.68,19.43201739
25/01/2021 01:00,19.05144,-6.19416,20.03309722,3.42144,-0.61416,3.47612488,15.63,-5.58,16.5961833,18.34144,-13.18416,22.58828228,3.42144,-0.61416,3.47612488,14.92,-12.57,19.5092619
25/01/2021 01:30,18.87796,-5.41916,19.64038362,3.47796,-0.74916,3.557730522,15.4,-4.67,16.09251068,18.14796,-12.79916,22.20736249,3.47796,-0.74916,3.557730522,14.67,-12.05,18.98450421
25/01/2021 02:00,18.48712,-5.23064,19.21283948,3.77712,-0.89064,3.880705491,14.71,-4.34,15.33687387,17.76712,-12.72064,21.85143554,3.77712,-0.89064,3.880705491,13.99,-11.83,18.32127179
25/01/2021 02:30,18.1856,-5.16464,18.9047495,3.5856,-0.76464,3.666224446,14.6,-4.4,15.24860649,17.4756,-12.65464,21.57629507,3.5856,-0.76464,3.666224446,13.89,-11.89,18.28398753
25/01/2021 03:00,18.06868,-5.27624,18.82328094,2.39868,-0.51624,2.453603366,15.67,-4.76,16.37701133,17.32868,-12.76624,21.52347635,2.39868,-0.51624,2.453603366,14.93,-12.25,19.31236392
25/01/2021 03:30,18.10448,-5.29268,18.86225484,1.55448,-0.29268,1.581793176,16.55,-5,17.28879695,17.33448,-12.84268,21.57356314,1.55448,-0.29268,1.581793176,15.78,-12.55,20.16211546
25/01/2021 04:00,18.06616,-5.19264,18.79759685,1.76616,-0.42264,1.816024701,16.3,-4.77,16.9836068,17.31616,-12.79264,21.52907419,1.76616,-0.42264,1.816024701,15.55,-12.37,19.87006291
25/01/2021 04:30,18.47688,-4.92836,19.12286137,0.95688,-0.10836,0.962995963,17.52,-4.82,18.17093283,17.67688,-12.51836,21.66059611,0.95688,-0.10836,0.962995963,16.72,-12.41,20.82225972
25/01/2021 05:00,18.84688,-4.47364,19.37055344,0.77688,-0.05364,0.778729596,18.07,-4.42,18.60272292,18.04688,-12.05364,21.70207628,0.77688,-0.05364,0.778729596,17.27,-12,21.02980979
25/01/2021 05:30,19.57076,-3.4886,19.87925997,0.77076,-0.0486,0.772290708,18.8,-3.44,19.11213227,18.75076,-10.9186,21.69808348,0.77076,-0.0486,0.772290708,17.98,-10.87,21.01040932
25/01/2021 06:00,21.04548,-3.35784,21.31167093,0.46548,0.00216,0.465485012,20.58,-3.36,20.85248187,20.21548,-10.76784,22.90441027,0.46548,0.00216,0.465485012,19.75,-10.77,22.49567514
25/01/2021 06:30,24.11288,-2.65072,24.25813881,0.54288,0.08928,0.550172348,23.57,-2.74,23.72872732,23.18288,-10.19072,25.32383658,0.54288,0.08928,0.550172348,22.64,-10.28,24.8645933
25/01/2021 07:00,26.58204,-2.01364,26.65819943,0.93204,0.03636,0.932748954,25.65,-2.05,25.73178968,25.60204,-9.61364,27.34751408,0.93204,0.03636,0.932748954,24.67,-9.65,26.49021329
25/01/2021 07:30,27.59924,-0.34968,27.60145512,1.38924,-0.13968,1.396244348,26.21,-0.21,26.21084127,26.58924,-7.89968,27.73792761,1.38924,-0.13968,1.396244348,25.2,-7.76,26.36773786
25/01/2021 08:00,29.5522,0.74848,29.561677,3.1122,-0.64152,3.177630682,26.44,1.39,26.47651223,28.5422,-6.85152,29.35303233,3.1122,-0.64152,3.177630682,25.43,-6.21,26.17726112
25/01/2021 08:30,32.32804,1.6538,32.37031394,1.95804,-0.3762,1.993852322,30.37,2.03,30.4377693,31.21804,-5.9862,31.78679933,1.95804,-0.3762,1.993852322,29.26,-5.61,29.79294715
25/01/2021 09:00,34.58516,2.35612,34.66532264,1.77516,-0.35388,1.810089523,32.81,2.71,32.92172839,33.41516,-5.24388,33.8241215,1.77516,-0.35388,1.810089523,31.64,-4.89,32.01564774
25/01/2021 09:30,35.49628,2.78472,35.60534453,2.27628,-0.48528,2.327433633,33.22,3.27,33.38055272,34.29628,-4.83528,34.63545517,2.27628,-0.48528,2.327433633,32.02,-4.35,32.31412849
25/01/2021 10:00,36.12092,3.07436,36.25151791,2.59092,-0.48564,2.636041095,33.53,3.56,33.71845934,34.91092,-4.58564,35.2107999,2.59092,-0.48564,2.636041095,32.32,-4.1,32.57901779
25/01/2021 10:30,36.4948,3.19108,36.63404726,2.1348,-0.35892,2.164762021,34.36,3.55,34.54290231,35.2748,-4.49892,35.56053706,2.1348,-0.35892,2.164762021,33.14,-4.14,33.39759273
25/01/2021 11:00,36.8962,3.473,37.05929443,1.6362,-0.297,1.662936992,35.26,3.77,35.4609715,35.6262,-4.257,35.87963455,1.6362,-0.297,1.662936992,33.99,-3.96,34.2199021
25/01/2021 11:30,36.5386,3.48564,36.70448169,2.9286,-0.50436,2.971712801,33.61,3.99,33.84600715,35.3186,-4.23436,35.57152387,2.9286,-0.50436,2.971712801,32.39,-3.73,32.60406416
25/01/2021 12:00,36.6108,3.35884,36.76455471,2.3508,-0.37116,2.379920248,34.26,3.73,34.46245058,35.3808,-4.45116,35.65969481,2.3508,-0.37116,2.379920248,33.03,-4.08,33.28103514
25/01/2021 12:30,37.15604,3.54036,37.32432796,2.51604,-0.35964,2.541613309,34.64,3.9,34.85885253,35.89604,-4.34964,36.15860971,2.51604,-0.35964,2.541613309,33.38,-3.99,33.61762187
25/01/2021 13:00,36.85444,1.65528,36.89159389,2.49444,-0.32472,2.51548683,34.36,1.98,34.41700161,35.87444,-3.68472,36.06317522,2.49444,-0.32472,2.51548683,33.38,-3.36,33.54868105
25/01/2021 13:30,35.73156,1.03896,35.74666163,2.94156,-0.40104,2.96877219,32.79,1.44,32.82160417,34.86156,-3.55104,35.04194987,2.94156,-0.40104,2.96877219,31.92,-3.15,32.07505105
25/01/2021 14:00,35.55456,3.05584,35.6856399,3.72456,-0.61416,3.774856249,31.83,3.67,32.04087702,34.37456,-4.62416,34.68419281,3.72456,-0.61416,3.774856249,30.65,-4.01,30.91120509
25/01/2021 14:30,35.41024,2.99424,35.53660887,3.72024,-0.54576,3.760058462,31.69,3.54,31.88710868,34.23024,-4.63576,34.54272139,3.72024,-0.54576,3.760058462,30.51,-4.09,30.78292059
25/01/2021 15:00,35.99184,2.92012,36.11010451,4.37184,-0.38988,4.38919029,31.62,3.31,31.79277434,34.85184,-4.69988,35.16730902,4.37184,-0.38988,4.38919029,30.48,-4.31,30.78321783
25/01/2021 15:30,35.5128,2.8308,35.62544586,4.6728,-1.1592,4.814437089,30.84,3.99,31.09703684,34.3828,-4.8292,34.72028382,4.6728,-1.1592,4.814437089,29.71,-3.67,29.93581467
25/01/2021 16:00,35.57748,2.63288,35.67476896,1.88748,-0.26712,1.906287975,33.69,2.9,33.81458413,34.36748,-5.04712,34.7361066,1.88748,-0.26712,1.906287975,32.48,-4.78,32.82984618
25/01/2021 16:30,36.60312,2.2248,36.67067123,1.29312,-0.2052,1.309299956,35.31,2.43,35.39351636,35.35312,-5.5052,35.77918838,1.29312,-0.2052,1.309299956,34.06,-5.3,34.46989411
25/01/2021 17:00,37.76572,2.24164,37.83218943,1.57572,-0.19836,1.588156229,36.19,2.44,36.2721615,36.44572,-5.42836,36.84776246,1.57572,-0.19836,1.588156229,34.87,-5.23,35.2600312
25/01/2021 17:30,44.05612,3.54152,44.19823609,17.01612,-1.06848,17.04963312,27.04,4.61,27.43016041,43.03612,-4.14848,43.23560467,17.01612,-1.06848,17.04963312,26.02,-3.08,26.20165644
25/01/2021 18:00,44.36504,3.02048,44.46774194,17.28504,-1.10952,17.32061322,27.08,4.13,27.39312505,43.34504,-4.64952,43.59369827,17.28504,-1.10952,17.32061322,26.06,-3.54,26.29933839
25/01/2021 18:30,44.45628,2.8424,44.54705455,17.84628,-1.2276,17.88845191,26.61,4.07,26.91945393,43.45628,-4.8576,43.72693162,17.84628,-1.2276,17.88845191,25.61,-3.63,25.86598152
25/01/2021 19:00,40.78188,0.60296,40.78633714,7.57188,-1.69704,7.759723674,33.21,2.3,33.28954941,39.63188,-7.05704,40.25528196,7.57188,-1.69704,7.759723674,32.06,-5.36,32.50497193
25/01/2021 19:30,38.70284,-0.58164,38.7072103,1.84284,-0.43164,1.892715603,36.86,-0.15,36.86030521,37.38284,-8.24164,38.28056108,1.84284,-0.43164,1.892715603,35.54,-7.81,36.38801588
25/01/2021 20:00,36.83776,-1.78524,36.88099299,1.51776,-0.34524,1.55653014,35.32,-1.44,35.34934229,35.57776,-9.22524,36.75434749,1.51776,-0.34524,1.55653014,34.06,-8.88,35.19855111
25/01/2021 20:30,35.73416,-2.70952,35.83673659,1.87416,-0.47952,1.934532278,33.86,-2.23,33.9333538,34.50416,-10.07952,35.9462624,1.87416,-0.47952,1.934532278,32.63,-9.6,34.01289314
25/01/2021 21:00,34.0504,-3.17552,34.19815298,1.2204,-0.33552,1.265681568,32.83,-2.84,32.95260991,32.8504,-10.59552,34.5168629,1.2204,-0.33552,1.265681568,31.63,-10.26,33.252436
25/01/2021 21:30,31.74952,-3.63584,31.95702353,0.83952,-0.19584,0.862059822,30.91,-3.44,31.10083118,30.57952,-11.15584,32.55088032,0.83952,-0.19584,0.862059822,29.74,-10.96,31.69525517
25/01/2021 22:00,29.63052,-4.1962,29.92617266,0.83052,-0.1962,0.853380285,28.8,-4,29.07645095,28.53052,-11.7362,30.85010473,0.83052,-0.1962,0.853380285,27.7,-11.54,30.00769235
25/01/2021 22:30,28.10808,-4.74228,28.50532197,1.28808,-0.33228,1.330248129,26.82,-4.41,27.18014901,27.05808,-12.26228,29.70695548,1.28808,-0.33228,1.330248129,25.77,-11.93,28.39749637
25/01/2021 23:00,26.04256,-5.13024,26.54306489,1.49256,-0.39024,1.54273219,24.55,-4.74,25.00340177,25.03256,-12.64024,28.04290868,1.49256,-0.39024,1.54273219,23.54,-12.25,26.53665578
25/01/2021 23:30,24.14612,-4.34336,24.53364806,2.43612,-0.78336,2.558971189,21.71,-3.56,21.99994773,23.21612,-11.93336,26.10351143,2.43612,-0.78336,2.558971189,20.78,-11.15,23.58242778
26/01/2021 00:00,22.49864,-3.47532,22.76547058,3.33864,-1.16532,3.536168513,19.16,-2.31,19.29874866,21.67864,-11.05532,24.3348214,3.33864,-1.16532,3.536168513,18.34,-9.89,20.8366912
26/01/2021 00:30,21.74764,-3.77864,22.07346746,1.18764,-0.27864,1.219888937,20.56,-3.5,20.85578097,20.86764,-11.24864,23.70633462,1.18764,-0.27864,1.219888937,19.68,-10.97,22.53094095
26/01/2021 01:00,21.25924,-3.8204,21.59978568,0.66924,-0.1404,0.6838087,20.59,-3.68,20.91627357,20.39924,-11.2204,23.28145976,0.66924,-0.1404,0.6838087,19.73,-11.08,22.6282854
26/01/2021 01:30,20.87028,-3.96592,21.24375458,0.53028,0.06408,0.53413774,20.34,-4.03,20.73539245,20.00028,-11.38592,23.01413423,0.53028,0.06408,0.53413774,19.47,-11.45,22.58723976
26/01/2021 02:00,20.32984,-3.97104,20.71404241,0.69984,0.04896,0.701550502,19.63,-4.02,20.03739754,19.49984,-11.38104,22.57812728,0.69984,0.04896,0.701550502,18.8,-11.43,22.00192946
26/01/2021 02:30,19.66564,-3.94496,20.05742022,3.18564,-0.98496,3.334433747,16.48,-2.96,16.74371524,18.88564,-11.39496,22.05702862,3.18564,-0.98496,3.334433747,15.7,-10.41,18.83767767
26/01/2021 03:00,19.51816,-4.01544,19.9269247,1.56816,-0.14544,1.574890021,17.95,-3.87,18.36244537,18.73816,-11.47544,21.97280964,1.56816,-0.14544,1.574890021,17.17,-11.33,20.57128581
26/01/2021 03:30,19.15504,-3.83172,19.5345242,2.79504,-0.89172,2.933839321,16.36,-2.94,16.62206967,18.39504,-11.34172,21.61046296,2.79504,-0.89172,2.933839321,15.6,-10.45,18.77664773
26/01/2021 04:00,18.9428,-3.72836,19.30622542,3.3228,-1.18836,3.528909085,15.62,-2.54,15.82516983,18.1928,-11.19836,21.3630812,3.3228,-1.18836,3.528909085,14.87,-10.01,17.92531729
26/01/2021 04:30,19.00696,-3.52472,19.331016,5.46696,-2.21472,5.898528318,13.54,-1.31,13.60322388,18.33696,-11.05472,21.4114674,5.46696,-2.21472,5.898528318,12.87,-8.84,15.61353579
26/01/2021 05:00,19.35856,-3.3744,19.65045599,5.57856,-2.1744,5.987348915,13.78,-1.2,13.83215095,18.68856,-10.8744,21.62209172,5.57856,-2.1744,5.987348915,13.11,-8.7,15.73410627
26/01/2021 05:30,20.52612,-3.35144,20.79792664,1.26612,-0.18144,1.279054466,19.26,-3.17,19.51913164,19.72612,-10.91144,22.5428333,1.26612,-0.18144,1.279054466,18.46,-10.73,21.35192029
26/01/2021 06:00,21.46504,-3.25096,21.70982918,2.61504,-0.75096,2.720730623,18.85,-2.5,19.01505982,20.65504,-10.74096,23.28086981,2.61504,-0.75096,2.720730623,18.04,-9.99,20.62138938
26/01/2021 06:30,23.75,-2.15476,23.84754685,4.05,-1.45476,4.303350631,19.7,-0.7,19.71243263,22.91,-9.71476,24.88462702,4.05,-1.45476,4.303350631,18.86,-8.26,20.58949247
26/01/2021 07:00,25.6348,-1.59312,25.68425592,4.3848,-1.56312,4.655084873,21.25,-0.03,21.25002118,24.7948,-9.07312,26.40271981,4.3848,-1.56312,4.655084873,20.41,-7.51,21.74783208
26/01/2021 07:30,28.363,-1.69884,28.4138316,1.863,-0.43884,1.913987865,26.5,-1.26,26.52993781,27.333,-9.23884,28.85219322,1.863,-0.43884,1.913987865,25.47,-8.8,26.94737278
26/01/2021 08:00,29.9758,-1.00512,29.99264663,1.4058,-0.28512,1.434422202,28.57,-0.72,28.57907101,28.9058,-8.57512,30.15091967,1.4058,-0.28512,1.434422202,27.5,-8.29,28.72236237
26/01/2021 08:30,33.59296,-0.28056,33.59413156,1.36296,-0.25056,1.385799508,32.23,-0.03,32.23001396,32.42296,-7.83056,33.3551496,1.36296,-0.25056,1.385799508,31.06,-7.58,31.97154985
26/01/2021 09:00,36.26488,0.43204,36.26745345,1.87488,-0.32796,1.903347781,34.39,0.76,34.39839676,35.02488,-7.15796,35.7488267,1.87488,-0.32796,1.903347781,33.15,-6.83,33.84629079
26/01/2021 09:30,37.53692,0.8036,37.54552085,2.53692,-0.5364,2.593007529,35,1.34,35.02564204,36.27692,-6.9264,36.93223445,2.53692,-0.5364,2.593007529,33.74,-6.39,34.33976849
26/01/2021 10:00,37.36668,1.11612,37.3833452,3.31668,-0.62388,3.37484703,34.05,1.74,34.09442916,36.12668,-6.65388,36.73433172,3.31668,-0.62388,3.37484703,32.81,-6.03,33.35951139
26/01/2021 10:30,37.689,1.19908,37.70806961,3.789,-0.70092,3.853285591,33.9,1.9,33.95320309,36.459,-6.55092,37.04285672,3.789,-0.70092,3.853285591,32.67,-5.85,33.1896279
26/01/2021 11:00,38.48152,1.41504,38.50752809,2.71152,-0.53496,2.763787783,35.77,1.95,35.82311265,37.22152,-6.34496,37.75844367,2.71152,-0.53496,2.763787783,34.51,-5.81,34.99565973
26/01/2021 11:30,38.4538,1.54744,38.48492309,2.2338,-0.41256,2.271578349,36.22,1.96,36.27299271,37.1438,-6.19256,37.65646927,2.2338,-0.41256,2.271578349,34.91,-5.78,35.38525823
26/01/2021 12:00,38.70164,1.712,38.73948738,2.32164,-0.378,2.352210936,36.38,2.09,36.43998491,37.41164,-5.998,37.88940236,2.32164,-0.378,2.352210936,35.09,-5.62,35.53719882
26/01/2021 12:30,39.41868,0.85448,39.42794021,2.30868,-0.42552,2.347566956,37.11,1.28,37.13206835,38.10868,-6.73552,38.69933748,2.30868,-0.42552,2.347566956,35.8,-6.31,36.35183764
26/01/2021 13:00,39.27808,0.20896,39.27863583,2.63808,-0.49104,2.683390834,36.64,0.7,36.64668607,37.96808,-7.33104,38.66935798,2.63808,-0.49104,2.683390834,35.33,-6.84,35.98603201
26/01/2021 13:30,39.14904,-0.0572,39.14908179,3.56904,-0.6372,3.625475191,35.58,0.58,35.58472706,37.86904,-7.6772,38.63940463,3.56904,-0.6372,3.625475191,34.3,-7.04,35.01501963
26/01/2021 14:00,38.79868,-0.328,38.80006641,3.56868,-0.648,3.627034731,35.23,0.32,35.23145328,37.52868,-7.938,38.35901024,3.56868,-0.648,3.627034731,33.96,-7.29,34.73363931
26/01/2021 14:30,38.60452,-0.69084,38.6107009,2.86452,-0.51084,2.909713446,35.74,-0.18,35.74045327,37.31452,-8.34084,38.23536341,2.86452,-0.51084,2.909713446,34.45,-7.83,35.32862013
26/01/2021 15:00,37.91348,-0.53724,37.9172862,1.92348,-0.32724,1.951117969,35.99,-0.21,35.99061266,36.61348,-8.24724,37.53083912,1.92348,-0.32724,1.951117969,34.69,-7.92,35.58261514
26/01/2021 15:30,39.05156,1.14188,39.0682509,5.10156,-0.25812,5.108085783,33.95,1.4,33.97885372,37.82156,-6.52812,38.38081228,5.10156,-0.25812,5.108085783,32.72,-6.27,33.31533131
26/01/2021 16:00,39.41,1.20008,39.42826768,6.3,-0.16992,6.302291076,33.11,1.37,33.13833128,38.2,-6.48992,38.7473749,6.3,-0.16992,6.302291076,31.9,-6.32,32.52003075
26/01/2021 16:30,39.93716,0.96928,39.94892054,5.80716,-0.00072,5.807160045,34.13,0.97,34.14378128,38.71716,-6.77072,39.30472144,5.80716,-0.00072,5.807160045,32.91,-6.77,33.59912201
26/01/2021 17:00,41.23304,0.80516,41.24090045,7.94304,-0.74484,7.977886378,33.29,1.55,33.32606487,40.00304,-7.02484,40.61516449,7.94304,-0.74484,7.977886378,32.06,-6.28,32.66928221
26/01/2021 17:30,43.552,1.14824,43.56713393,14.562,-1.21176,14.61233063,28.99,2.36,29.08590208,42.462,-6.61176,42.97367583,14.562,-1.21176,14.61233063,27.9,-5.4,28.41777613
26/01/2021 18:00,44.44908,1.30992,44.46837756,16.84908,-0.73008,16.86488997,27.6,2.04,27.67528862,43.39908,-6.40008,43.868453,16.84908,-0.73008,16.86488997,26.55,-5.67,27.14869058
26/01/2021 18:30,43.994,1.31476,44.01364141,17.154,-0.70524,17.16849089,26.84,2.02,26.91590608,42.974,-6.34524,43.43992112,17.154,-0.70524,17.16849089,25.82,-5.64,26.42881004
26/01/2021 19:00,40.06888,-0.23104,40.06954609,3.54888,-0.13104,3.551298458,36.52,-0.1,36.52013691,38.80888,-7.88104,39.60100956,3.54888,-0.13104,3.551298458,35.26,-7.75,36.1016634
26/01/2021 19:30,37.85352,-4.15,38.08032926,0.80352,-0.09,0.808544612,37.05,-4.06,37.27178692,36.52352,-11.52,38.29723114,0.80352,-0.09,0.808544612,35.72,-11.43,37.5041771
26/01/2021 20:00,36.20848,-4.50996,36.48826884,1.06848,-0.21996,1.090885838,35.14,-4.29,35.40089971,34.91848,-11.88996,36.88727957,1.06848,-0.21996,1.090885838,33.85,-11.67,35.80518678
26/01/2021 20:30,34.61896,-3.57128,34.80267852,1.03896,-0.25128,1.068915114,33.58,-3.32,33.74372238,33.38896,-11.00128,35.15466984,1.03896,-0.25128,1.068915114,32.35,-10.75,34.08936784
26/01/2021 21:00,32.51324,-3.39732,32.69025173,0.90324,-0.24732,0.93648795,31.61,-3.15,31.76656418,31.33324,-10.86732,33.16429666,0.90324,-0.24732,0.93648795,30.43,-10.62,32.22994415
26/01/2021 21:30,30.56556,-3.93052,30.81724267,0.65556,-0.20052,0.685541526,29.91,-3.73,30.1416821,29.43556,-11.46052,31.58790451,0.65556,-0.20052,0.685541526,28.78,-11.26,30.90430391
26/01/2021 22:00,28.94348,-3.54796,29.16012782,0.57348,-0.14796,0.592259632,28.37,-3.4,28.57300999,27.85348,-11.09796,29.98301293,0.57348,-0.14796,0.592259632,27.28,-10.95,29.39559321
26/01/2021 22:30,27.27892,-3.6288,27.51922357,1.07892,-0.2988,1.119531065,26.2,-3.33,26.41077242,26.22892,-11.1588,28.50394818,1.07892,-0.2988,1.119531065,25.15,-10.86,27.39456333
26/01/2021 23:00,25.58588,-3.36444,25.8061371,1.59588,-0.42444,1.65135771,23.99,-2.94,24.16947869,24.60588,-10.95444,26.93416207,1.59588,-0.42444,1.65135771,23.01,-10.53,25.30495999
26/01/2021 23:30,23.82172,-2.62384,23.96578561,1.34172,-0.39384,1.398328468,22.48,-2.23,22.59033643,22.88172,-10.27384,25.0823623,1.34172,-0.39384,1.398328468,21.54,-9.88,23.69780581
27/01/2021 00:00,22.06668,-3.05452,22.27708371,1.78668,-0.43452,1.838758563,20.28,-2.62,20.44854029,21.17668,-10.63452,23.69693633,1.78668,-0.43452,1.838758563,19.39,-10.2,21.90917844
27/01/2021 00:30,21.36232,-3.15664,21.59428378,0.74232,-0.20664,0.770544659,20.62,-2.95,20.82995199,20.49232,-10.70664,23.12071191,0.74232,-0.20664,0.770544659,19.75,-10.5,22.3676664
27/01/2021 01:00,20.81216,-3.19948,21.05665396,0.63216,-0.15948,0.651966361,20.18,-3.04,20.40769463,19.94216,-10.71948,22.64060505,0.63216,-0.15948,0.651966361,19.31,-10.56,22.00885504
27/01/2021 01:30,20.3004,-3.37252,20.57863288,0.5004,-0.00252,0.500406345,19.8,-3.37,20.08474297,19.4504,-10.93252,22.31228482,0.5004,-0.00252,0.500406345,18.95,-10.93,21.8761834
27/01/2021 02:00,19.951,-3.33016,20.22702071,0.171,0.24984,0.302755719,19.78,-3.58,20.10136314,19.101,-10.88016,21.98240393,0.171,0.24984,0.302755719,18.93,-11.13,21.95954918
27/01/2021 02:30,19.52,-3.36104,19.80724589,0.18,0.22896,0.291243337,19.34,-3.59,19.6703762,18.68,-10.94104,21.64829684,0.18,0.22896,0.291243337,18.5,-11.17,21.61062007
27/01/2021 03:00,18.98692,-3.3522,19.28056991,1.90692,-0.4122,1.950962,17.08,-2.94,17.33118576,18.20692,-10.9122,21.22658816,1.90692,-0.4122,1.950962,16.3,-10.5,19.38917224
27/01/2021 03:30,18.82928,-3.22856,19.10406724,0.89928,-0.26856,0.938524902,17.93,-2.96,18.17268555,18.00928,-10.83856,21.01924235,0.89928,-0.26856,0.938524902,17.11,-10.57,20.11161356
27/01/2021 04:00,18.84524,-3.196,19.11432674,0.52524,-0.216,0.567919939,18.32,-2.98,18.56078662,18.03524,-10.816,21.02987727,0.52524,-0.216,0.567919939,17.51,-10.6,20.46851485
27/01/2021 04:30,19.07172,-3.19988,19.33829713,0.26172,-0.11988,0.28786902,18.81,-3.08,19.0604958,18.24172,-10.84988,21.22451989,0.26172,-0.11988,0.28786902,17.98,-10.73,20.93832133
27/01/2021 05:00,19.1814,-3.17772,19.44283957,0.2214,-0.02772,0.223128569,18.96,-3.15,19.21988814,18.3414,-10.79772,21.28374288,0.2214,-0.02772,0.223128569,18.12,-10.77,21.07907256
27/01/2021 05:30,19.68864,-5.64016,20.48057494,0.18864,0.06984,0.201153362,19.5,-5.71,20.31881148,19.12864,-9.30016,21.26964608,0.18864,0.06984,0.201153362,18.94,-9.37,21.13103168
27/01/2021 06:00,20.38904,-8.80696,22.20980632,0.14904,0.11304,0.187058716,20.24,-8.92,22.11840862,20.21904,-7.32696,21.50567184,0.14904,0.11304,0.187058716,20.07,-7.44,21.40463735
27/01/2021 06:30,23.0124,-7.17792,24.10587251,1.5624,-0.45792,1.628122995,21.45,-6.72,22.47800925,22.7124,-7.38792,23.88377013,1.5624,-0.45792,1.628122995,21.15,-6.93,22.25640133
27/01/2021 07:00,25.70608,-2.471,25.8245695,1.03608,-0.351,1.093920823,24.67,-2.12,24.76092284,24.75608,-9.971,26.6886556,1.03608,-0.351,1.093920823,23.72,-9.62,25.59653883
27/01/2021 07:30,28.24504,-2.84992,28.38845414,0.36504,-0.07992,0.373686243,27.88,-2.77,28.01726789,27.17504,-10.28992,29.05796367,0.36504,-0.07992,0.373686243,26.81,-10.21,28.68832864
27/01/2021 08:00,30.25996,-2.48564,30.36187717,0.93996,-0.30564,0.988403061,29.32,-2.18,29.40093196,29.15996,-10.03564,30.83856899,0.93996,-0.30564,0.988403061,28.22,-9.73,29.85031491
27/01/2021 08:30,32.47528,-1.68532,32.51898084,1.74528,-0.53532,1.825532739,30.73,-1.15,30.75151053,31.32528,-9.22532,32.65546962,1.74528,-0.53532,1.825532739,29.58,-8.69,30.83005838
27/01/2021 09:00,33.87748,-1.06048,33.89407425,0.80748,-0.24048,0.842528682,33.07,-0.82,33.08016475,32.67748,-8.56048,33.78016455,0.80748,-0.24048,0.842528682,31.87,-8.32,32.93811318
27/01/2021 09:30,34.78012,-0.76448,34.78852076,3.21012,-1.28448,3.457565514,31.57,0.52,31.57428226,33.60012,-8.29448,34.6087628,3.21012,-1.28448,3.457565514,30.39,-7.01,31.18801372
27/01/2021 10:00,34.7038,-0.43964,34.70658465,5.2038,-2.06964,5.600262866,29.5,1.63,29.54499788,33.6138,-7.92964,34.53645525,5.2038,-2.06964,5.600262866,28.41,-5.86,29.00806267
27/01/2021 10:30,36.13848,-0.4592,36.14139734,2.41848,-0.7092,2.520319454,33.72,0.25,33.72092674,34.92848,-8.0092,35.8349829,2.41848,-0.7092,2.520319454,32.51,-7.3,33.3195153
27/01/2021 11:00,36.99196,0.2566,36.99284996,1.01196,-0.2034,1.032198916,35.98,0.46,35.9829404,35.68196,-7.4734,36.45619257,1.01196,-0.2034,1.032198916,34.67,-7.27,35.42402857
27/01/2021 11:30,37.96616,1.25904,37.98703051,1.67616,-0.39096,1.721151378,36.29,1.65,36.32749097,36.58616,-7.09096,37.26699367,1.67616,-0.39096,1.721151378,34.91,-6.7,35.54712506
27/01/2021 12:00,37.57508,1.10776,37.59140552,1.67508,-0.37224,1.715941614,35.9,1.48,35.93049401,36.19508,-7.28224,36.9203851,1.67508,-0.37224,1.715941614,34.52,-6.91,35.20480791
27/01/2021 12:30,38.88204,1.26812,38.90271408,1.74204,-0.37188,1.781291132,37.14,1.64,37.17619131,37.48204,-7.11188,38.1507819,1.74204,-0.37188,1.781291132,35.74,-6.74,36.36997663
27/01/2021 13:00,38.92184,1.0696,38.93653391,1.94184,-0.4104,1.984734427,36.98,1.48,37.00960416,37.51184,-7.3204,38.2194505,1.94184,-0.4104,1.984734427,35.57,-6.91,36.2349693
27/01/2021 13:30,37.55316,0.74372,37.56052376,2.24316,-0.47628,2.293165808,35.31,1.22,35.3310699,36.17316,-7.70628,36.9849193,2.24316,-0.47628,2.293165808,33.93,-7.23,34.69175406
27/01/2021 14:00,36.9908,0.81788,36.99984071,2.5308,-0.58212,2.596885122,34.46,1.4,34.48842704,35.6508,-7.63212,36.45859016,2.5308,-0.58212,2.596885122,33.12,-7.05,33.86202741
27/01/2021 14:30,37.20436,0.60004,37.20919847,4.28436,-1.47996,4.532772023,32.92,2.08,32.98564536,35.90436,-7.82996,36.74821548,4.28436,-1.47996,4.532772023,31.62,-6.35,32.2513085
27/01/2021 15:00,36.74776,0.29824,36.74897022,6.82776,-2.56176,7.292525003,29.92,2.86,30.05638035,35.54776,-8.17176,36.47493526,6.82776,-2.56176,7.292525003,28.72,-5.61,29.26278353
27/01/2021 15:30,36.36452,-0.00064,36.36452001,6.46452,-2.51064,6.934935619,29.9,2.51,30.00516789,35.16452,-8.48064,36.17270686,6.46452,-2.51064,6.934935619,28.7,-5.97,29.31434632
27/01/2021 16:00,36.96828,-0.14504,36.96856452,2.70828,-1.08504,2.917549033,34.26,0.94,34.27289308,35.65828,-8.62504,36.68656767,2.70828,-1.08504,2.917549033,32.95,-7.54,33.80168783
27/01/2021 16:30,37.62376,-0.37828,37.62566162,0.74376,-0.27828,0.79411504,36.88,-0.1,36.88013557,36.22376,-8.88828,37.2982883,0.74376,-0.27828,0.79411504,35.48,-8.61,36.50975897
27/01/2021 17:00,38.1132,-0.17644,38.1136084,0.3132,-0.04644,0.316624247,37.8,-0.13,37.80022354,36.6732,-8.67644,37.68559684,0.3132,-0.04644,0.316624247,36.36,-8.63,37.37012845
27/01/2021 17:30,41.7094,1.69772,41.7439373,7.5294,0.65772,7.558072503,34.18,1.04,34.19581846,40.3694,-6.76228,40.93185663,7.5294,0.65772,7.558072503,32.84,-7.42,33.66781846
27/01/2021 18:00,43.28296,2.40072,43.34948769,16.30296,-1.07928,16.33864591,26.98,3.48,27.20350713,42.17296,-6.06928,42.60744905,16.30296,-1.07928,16.33864591,25.87,-4.99,26.3468594
27/01/2021 18:30,42.89148,2.22992,42.94940744,15.89148,-0.91008,15.91751809,27,3.14,27.18197197,41.79148,-6.24008,42.2547796,15.89148,-0.91008,15.91751809,25.9,-5.33,26.44274759
27/01/2021 19:00,41.03312,0.89888,41.04296434,11.91312,-0.59112,11.92777645,29.12,1.49,29.15809493,39.94312,-7.09112,40.56768194,11.91312,-0.59112,11.92777645,28.03,-6.5,28.77378842
27/01/2021 19:30,35.88064,-7.00844,36.55870017,0.80064,0.42156,0.904841004,35.08,-7.43,35.85821105,35.62064,-5.54844,36.05017587,0.80064,0.42156,0.904841004,34.82,-5.97,35.3280809
27/01/2021 20:00,35.55592,-3.23812,35.70306525,0.20592,0.10188,0.229744599,35.35,-3.34,35.50743725,34.46592,-8.97812,35.6160958,0.20592,0.10188,0.229744599,34.26,-9.08,35.4428272
27/01/2021 20:30,34.65132,-2.05408,34.71214805,0.12132,0.11592,0.167797464,34.53,-2.17,34.59811845,33.31132,-10.26408,34.85678382,0.12132,0.11592,0.167797464,33.19,-10.38,34.77528576
27/01/2021 21:00,32.554,-2.58444,32.65642733,0.324,0.02556,0.325006636,32.23,-2.61,32.3355068,31.264,-10.91444,33.11438806,0.324,0.02556,0.325006636,30.94,-10.94,32.81717843
27/01/2021 21:30,30.70792,-2.98856,30.85300377,0.36792,0.00144,0.367922818,30.34,-2.99,30.48697591,29.47792,-11.28856,31.56547726,0.36792,0.00144,0.367922818,29.11,-11.29,31.22268726
27/01/2021 22:00,28.89508,-3.09428,29.06028591,0.59508,-0.13428,0.610042068,28.3,-2.96,28.45437752,27.72508,-11.40428,29.97895367,0.59508,-0.13428,0.610042068,27.13,-11.27,29.37770924
27/01/2021 22:30,26.65652,-5.05988,27.13249793,1.22652,-0.29988,1.262647744,25.43,-4.76,25.87165437,25.88652,-9.53988,27.58842562,1.22652,-0.29988,1.262647744,24.66,-9.24,26.33425906
27/01/2021 23:00,24.10312,-9.28588,25.82998183,1.20312,-0.33588,1.249124937,22.9,-8.95,24.58683591,23.87312,-7.73588,25.09521265,1.20312,-0.33588,1.249124937,22.67,-7.4,23.847199
27/01/2021 23:30,22.38904,-8.65488,24.00366764,1.40904,-0.34488,1.450632943,20.98,-8.31,22.56582593,22.15904,-7.07488,23.26106147,1.40904,-0.34488,1.450632943,20.75,-6.73,21.81411011
28/01/2021 00:00,20.3466,-8.41832,22.01936064,4.4766,-0.95832,4.578026298,15.87,-7.46,17.53592028,20.1466,-6.81832,21.26910857,4.4766,-0.95832,4.578026298,15.67,-5.86,16.7298685
28/01/2021 00:30,19.55832,-8.40364,21.28729777,3.74832,-0.77364,3.827325655,15.81,-7.63,17.55485688,19.36832,-6.83364,20.53851152,3.74832,-0.77364,3.827325655,15.62,-6.06,16.75434272
28/01/2021 01:00,18.69788,-8.30008,20.45732252,6.16788,-1.18008,6.279755768,12.53,-7.12,14.41163766,18.53788,-6.72008,19.71832828,6.16788,-1.18008,6.279755768,12.37,-5.54,13.55391087
28/01/2021 01:30,18.47592,-8.5262,20.34835881,4.52592,-0.4662,4.549867502,13.95,-8.06,16.11105521,18.29592,-6.9362,19.56659294,4.52592,-0.4662,4.549867502,13.77,-6.47,15.21426304
28/01/2021 02:00,18.0266,-8.42192,19.89691041,5.2866,-0.60192,5.320756266,12.74,-7.82,14.94857853,17.8566,-6.82192,19.11535393,5.2866,-0.60192,5.320756266,12.57,-6.22,14.02473886
28/01/2021 02:30,17.4416,-8.35752,19.3405675,5.7816,-0.67752,5.821162419,11.66,-7.68,13.96201991,17.2816,-6.76752,18.55944572,5.7816,-0.67752,5.821162419,11.5,-6.09,13.01299735
28/01/2021 03:00,16.81968,-8.36324,18.78418001,6.61968,-0.90324,6.681018321,10.2,-7.46,12.63691418,16.63968,-6.74324,17.95411474,6.61968,-0.90324,6.681018321,10.02,-5.84,11.59767218
28/01/2021 03:30,15.84652,-8.00276,17.75264385,11.57652,-2.55276,11.85463618,4.27,-5.45,6.923539557,15.69652,-6.38276,16.94462644,11.57652,-2.55276,11.85463618,4.12,-3.83,5.625237773
28/01/2021 04:00,15.72584,-8.08212,17.68113988,11.53584,-2.56212,11.81693968,4.19,-5.52,6.930115439,15.59584,-6.43212,16.8701628,11.53584,-2.56212,11.81693968,4.06,-3.87,5.608966037
28/01/2021 04:30,15.71952,-7.93748,17.60985229,11.72952,-2.60748,12.01584751,3.99,-5.33,6.658002704,15.58952,-6.31748,16.82093004,11.72952,-2.60748,12.01584751,3.86,-3.71,5.353849083
28/01/2021 05:00,15.78476,-7.77688,17.59654826,12.07476,-2.75688,12.3854841,3.71,-5.02,6.242155077,15.63476,-6.13688,16.79604169,12.07476,-2.75688,12.3854841,3.56,-3.38,4.908971379
28/01/2021 05:30,16.37828,-7.50532,18.01604518,12.51828,-2.87532,12.8442516,3.86,-4.63,6.027976443,16.24828,-5.89532,17.28471582,12.51828,-2.87532,12.8442516,3.73,-3.02,4.799302033
28/01/2021 06:00,17.33556,-7.34096,18.82581563,12.80556,-3.00096,13.15249512,4.53,-4.34,6.273475911,17.20556,-5.73096,18.13491653,12.80556,-3.00096,13.15249512,4.4,-2.73,5.178117419
28/01/2021 06:30,19.87064,-6.32436,20.85281428,12.95064,-3.02436,13.29909132,6.92,-3.3,7.666576811,19.74064,-4.74436,20.30275399,12.95064,-3.02436,13.29909132,6.79,-1.72,7.004462863
28/01/2021 07:00,22.13444,-4.0678,22.50512011,12.93444,-3.0078,13.27955568,9.2,-1.06,9.260863891,21.80444,-6.2678,22.68741767,12.93444,-3.0078,13.27955568,8.87,-3.26,9.45010582
28/01/2021 07:30,24.5246,-0.43584,24.52847247,13.0446,-3.07584,13.40232744,11.48,2.64,11.77964346,23.8546,-8.78584,25.42111181,13.0446,-3.07584,13.40232744,10.81,-5.71,12.22539161
28/01/2021 08:00,26.7558,0.23528,26.75683446,13.1058,-3.11472,13.47083792,13.65,3.35,14.05507026,26.0458,-7.69472,27.15865265,13.1058,-3.11472,13.47083792,12.94,-4.58,13.72661648
28/01/2021 08:30,28.63456,0.42976,28.63778483,12.90456,-3.09024,13.26941039,15.73,3.52,16.11903533,27.88456,-7.19024,28.7966706,12.90456,-3.09024,13.26941039,14.98,-4.1,15.53094975
28/01/2021 09:00,30.04396,0.83668,30.05560789,12.51396,-2.98332,12.86465674,17.53,3.82,17.94138512,29.25396,-6.76332,30.0256003,12.51396,-2.98332,12.86465674,16.74,-3.78,17.16146847
28/01/2021 09:30,31.77512,0.71448,31.78315171,12.34512,-2.85552,12.67106871,19.43,3.57,19.7552474,30.91512,-6.79552,31.65317893,12.34512,-2.85552,12.67106871,18.57,-3.94,18.9833743
28/01/2021 10:00,31.8884,0.74968,31.89721108,12.1284,-2.92032,12.47502928,19.76,3.67,20.09792278,31.0384,-6.72032,31.75759713,12.1284,-2.92032,12.47502928,18.91,-3.8,19.28802997
28/01/2021 10:30,31.757,0.86292,31.76872172,11.457,-2.73708,11.77940813,20.3,3.6,20.61674077,30.887,-6.63708,31.59204963,11.457,-2.73708,11.77940813,19.43,-3.9,19.81754021
28/01/2021 11:00,32.7158,1.16668,32.73659591,12.1158,-2.89332,12.45648065,20.6,4.06,20.99627586,31.8258,-6.31332,32.44594821,12.1158,-2.89332,12.45648065,19.71,-3.42,20.00451199
28/01/2021 11:30,33.3548,1.2968,33.3799996,12.4848,-2.9232,12.82245411,20.87,4.22,21.29237657,32.4748,-6.1932,33.06007201,12.4848,-2.9232,12.82245411,19.99,-3.27,20.25569056
28/01/2021 12:00,33.85024,1.27104,33.87409469,11.37024,-2.47896,11.63733648,22.48,3.75,22.79063185,32.93024,-6.21896,33.51232863,11.37024,-2.47896,11.63733648,21.56,-3.74,21.88198346
28/01/2021 12:30,34.69636,1.15412,34.71554969,9.03636,-1.77588,9.209210163,25.66,2.93,25.82674002,33.68636,-6.31588,34.2733306,9.03636,-1.77588,9.209210163,24.65,-4.54,25.06459854
28/01/2021 13:00,34.24628,1.18704,34.26684634,9.56628,-1.99296,9.77167348,24.68,3.18,24.88402701,33.24628,-6.28296,33.8347561,9.56628,-1.99296,9.77167348,23.68,-4.29,24.0654628
28/01/2021 13:30,33.92348,0.83116,33.93366061,9.39348,-1.96884,9.597593316,24.53,2.8,24.68928715,32.94348,-6.65884,33.60971622,9.39348,-1.96884,9.597593316,23.55,-4.69,24.01246759
28/01/2021 14:00,33.9296,0.76532,33.93823023,12.6396,-3.24468,13.04942284,21.29,4.01,21.66435321,33.0296,-6.72468,33.7072069,12.6396,-3.24468,13.04942284,20.39,-3.48,20.68483744
28/01/2021 14:30,33.63112,0.6762,33.63791728,9.95112,-2.0538,10.16085054,23.68,2.73,23.83684753,32.68112,-6.8538,33.3920676,9.95112,-2.0538,10.16085054,22.73,-4.8,23.2312914
28/01/2021 15:00,33.59572,0.5336,33.59995731,9.67572,-1.7964,9.841067548,23.92,2.33,24.03321244,32.62572,-7.0164,33.37165675,9.67572,-1.7964,9.841067548,22.95,-5.22,23.53616154
28/01/2021 15:30,33.42188,0.40556,33.42434056,10.72188,-2.22444,10.95019836,22.7,2.63,22.85184675,32.48188,-7.08444,33.24547817,10.72188,-2.22444,10.95019836,21.76,-4.86,22.29612522
28/01/2021 16:00,34.11264,-0.06692,34.11270564,7.08264,-1.27692,7.196826666,27.03,1.21,27.05706932,33.08264,-7.51692,33.92587737,7.08264,-1.27692,7.196826666,26,-6.24,26.73831707
28/01/2021 16:30,34.841,-0.29172,34.84222125,6.921,-1.25172,7.033281166,27.92,0.96,27.93649942,33.771,-7.71172,34.64030985,6.921,-1.25172,7.033281166,26.85,-6.46,27.61619271
28/01/2021 17:00,36.21012,-1.07028,36.22593394,6.09012,-1.07028,6.183450565,30.12,0,30.12,35.07012,-8.60028,36.10925273,6.09012,-1.07028,6.183450565,28.98,-7.53,29.94229951
28/01/2021 17:30,36.46692,-0.8884,36.47773991,11.08692,-2.7684,11.42732837,25.38,1.88,25.44953438,35.46692,-8.3784,36.44310636,11.08692,-2.7684,11.42732837,24.38,-5.61,25.01712414
28/01/2021 18:00,40.18656,0.2314,40.18722621,22.51656,-2.7486,22.68370067,17.67,2.98,17.91952287,39.36656,-7.3486,40.04657249,22.51656,-2.7486,22.68370067,16.85,-4.6,17.46661101
28/01/2021 18:30,40.2366,0.6614,40.2420356,23.5566,-2.2086,23.6599095,16.68,2.87,16.92510857,39.4966,-6.9386,40.10144114,23.5566,-2.2086,23.6599095,15.94,-4.73,16.62698108
28/01/2021 19:00,39.03708,1.34264,39.06016253,19.74708,-0.65736,19.75801839,19.29,2,19.39340352,38.17708,-6.21736,38.68003364,19.74708,-0.65736,19.75801839,18.43,-5.56,19.25041558
28/01/2021 19:30,36.09936,0.11124,36.09953139,16.38936,-1.50876,16.45865966,19.71,1.62,19.77646328,35.26936,-7.38876,36.03500422,16.38936,-1.50876,16.45865966,18.88,-5.88,19.77444816
28/01/2021 20:00,32.39252,-1.14044,32.41258946,11.79252,-2.53044,12.06095579,20.6,1.39,20.64684237,31.50252,-8.54044,32.6396673,11.79252,-2.53044,12.06095579,19.71,-6.01,20.60592633
28/01/2021 20:30,31.292,-1.79948,31.34369781,9.882,-2.04948,10.09228875,21.41,0.25,21.41145955,30.392,-9.19948,31.75380444,9.882,-2.04948,10.09228875,20.51,-7.15,21.72055708
28/01/2021 21:00,29.81084,-1.99964,29.87783027,11.04084,-2.42964,11.30501209,18.77,0.43,18.77492477,28.96084,-9.42964,30.45732037,11.04084,-2.42964,11.30501209,17.92,-7,19.23866939
28/01/2021 21:30,27.48008,-2.26744,27.57346697,11.62008,-2.64744,11.91785206,15.86,0.38,15.86455168,26.71008,-9.75744,28.43652597,11.62008,-2.64744,11.91785206,15.09,-7.11,16.68113306
28/01/2021 22:00,25.98148,-2.66348,26.11764593,11.75148,-2.64348,12.04513465,14.23,-0.02,14.23001405,25.25148,-10.12348,27.20518497,11.75148,-2.64348,12.04513465,13.5,-7.48,15.43374226
28/01/2021 22:30,23.93656,-3.11692,24.13864319,11.80656,-2.62692,12.09527047,12.13,-0.49,12.13989292,23.25656,-10.58692,25.5528953,11.80656,-2.62692,12.09527047,11.45,-7.96,13.94503854
28/01/2021 23:00,21.89092,-3.25044,22.13092268,12.31092,-2.80044,12.62541942,9.58,-0.45,9.59056307,21.28092,-10.82044,23.87382411,12.31092,-2.80044,12.62541942,8.97,-8.02,12.03251013
28/01/2021 23:30,20.12776,-3.26672,20.39112999,12.31776,-2.82672,12.63794118,7.81,-0.44,7.822384547,19.55776,-10.86672,22.37390399,12.31776,-2.82672,12.63794118,7.24,-8.04,10.81939
29/01/2021 00:00,18.9862,-2.16876,19.10966537,11.8962,-2.67876,12.19406944,7.09,0.51,7.10831907,18.4462,-9.81876,20.89665864,11.8962,-2.67876,12.19406944,6.55,-7.14,9.689277579
29/01/2021 00:30,17.893,-2.26184,18.03539213,12.303,-2.84184,12.62694989,5.59,0.58,5.620008897,17.393,-9.77184,19.95007033,12.303,-2.84184,12.62694989,5.09,-6.93,8.598430089
29/01/2021 01:00,17.34856,-2.27844,17.49753762,12.59856,-2.90844,12.92991637,4.75,0.63,4.791596811,16.89856,-9.81844,19.54387613,12.59856,-2.90844,12.92991637,4.3,-6.91,8.138679254
29/01/2021 01:30,17.41216,-2.60628,17.60613562,9.81216,-1.55628,9.934812092,7.6,-1.05,7.672190039,16.87216,-10.14628,19.6879857,9.81216,-1.55628,9.934812092,7.06,-8.59,11.11897927
29/01/2021 02:00,17.01672,-2.51776,17.201973,10.38672,-1.78776,10.53945151,6.63,-0.73,6.670067466,16.49672,-10.10776,19.34705618,10.38672,-1.78776,10.53945151,6.11,-8.32,10.32252392
29/01/2021 02:30,16.655,-2.57232,16.85247327,10.485,-1.82232,10.64218376,6.17,-0.75,6.215416318,16.155,-10.21232,19.1121821,10.485,-1.82232,10.64218376,5.67,-8.39,10.12625301
29/01/2021 03:00,15.99036,-2.6332,16.20571983,10.71036,-1.9332,10.88343115,5.28,-0.7,5.326199395,15.51036,-10.0932,18.50524125,10.71036,-1.9332,10.88343115,4.8,-8.16,9.467079803
29/01/2021 03:30,15.53064,-2.20756,15.68674918,13.40064,-3.15756,13.76761917,2.13,0.95,2.33225213,15.13064,-9.67756,17.96083056,13.40064,-3.15756,13.76761917,1.73,-6.52,6.745613389
29/01/2021 04:00,15.44864,-2.2778,15.61566043,13.05864,-3.0978,13.4210448,2.39,0.82,2.526756815,15.04864,-9.7978,17.95712813,13.05864,-3.0978,13.4210448,1.99,-6.7,6.989284656
29/01/2021 04:30,15.43632,-2.24832,15.59919607,12.94632,-3.02832,13.29578593,2.49,0.78,2.609310254,15.02632,-9.75832,17.91689432,12.94632,-3.02832,13.29578593,2.08,-6.73,7.044096819
29/01/2021 05:00,15.79056,-2.29856,15.95697851,12.22056,-2.69856,12.51496356,3.57,0.4,3.592339071,15.37056,-9.79856,18.22816208,12.22056,-2.69856,12.51496356,3.15,-7.1,7.767399822
29/01/2021 05:30,16.8042,-2.29804,16.9606051,11.0142,-2.31804,11.2554836,5.79,0.02,5.790034542,16.3042,-9.86804,19.05794194,11.0142,-2.31804,11.2554836,5.29,-7.55,9.218817712
29/01/2021 06:00,17.44912,-1.8184,17.54361329,14.91912,-3.6684,15.36350546,2.53,1.85,3.134230368,17.05912,-9.3484,19.45266454,14.91912,-3.6684,15.36350546,2.14,-5.68,6.069761116
29/01/2021 06:30,19.92012,-1.89752,20.01029143,15.18012,-3.55752,15.59140763,4.74,1.66,5.022270403,19.45012,-9.40752,21.60575388,15.18012,-3.55752,15.59140763,4.27,-5.85,7.242610027
29/01/2021 07:00,22.15296,-2.38972,22.28148106,13.42296,-3.15972,13.78983994,8.73,0.77,8.76389183,21.62296,-9.87972,23.77312067,13.42296,-3.15972,13.78983994,8.2,-6.72,10.60181117
29/01/2021 07:30,24.6302,-2.44132,24.75089484,12.7602,-3.09132,13.12931694,11.87,0.65,11.88778365,23.9802,-9.90132,25.94390352,12.7602,-3.09132,13.12931694,11.22,-6.81,13.12495714
29/01/2021 08:00,26.00664,-1.89736,26.07576076,12.26664,-2.81736,12.58602297,13.74,0.92,13.77076614,25.31664,-9.44736,27.02193316,12.26664,-2.81736,12.58602297,13.05,-6.63,14.63760226
29/01/2021 08:30,27.96724,-1.59156,28.01248965,9.41724,-1.95156,9.617327885,18.55,0.36,18.55349293,27.14724,-9.07156,28.62282027,9.41724,-1.95156,9.617327885,17.73,-7.12,19.10621103
29/01/2021 09:00,29.62332,-1.2672,29.65041119,10.45332,-2.0772,10.6577042,19.17,0.81,19.18710504,28.80332,-8.6972,30.08774719,10.45332,-2.0772,10.6577042,18.35,-6.62,19.50761134
29/01/2021 09:30,31.53356,-1.226,31.55738396,7.96356,-1.566,8.116073181,23.57,0.34,23.57245214,30.57356,-8.766,31.80542921,7.96356,-1.566,8.116073181,22.61,-7.2,23.72871889
29/01/2021 10:00,32.1534,-0.88424,32.1655563,8.6634,-1.61424,8.812506473,23.49,0.73,23.50134039,31.2034,-8.40424,32.31537438,8.6634,-1.61424,8.812506473,22.54,-6.79,23.54051189
29/01/2021 10:30,32.52332,-0.83564,32.53405351,7.84332,-1.47564,7.980926139,24.68,0.64,24.68829682,31.53332,-8.35564,32.62157246,7.84332,-1.47564,7.980926139,23.69,-6.88,24.66881635
29/01/2021 11:00,32.44512,-0.65444,32.45171958,8.11512,-1.50444,8.253393988,24.33,0.85,24.3448434,31.45512,-8.21444,32.51002305,8.11512,-1.50444,8.253393988,23.34,-6.71,24.28538038
29/01/2021 11:30,33.34172,-0.5002,33.34547185,6.56172,-1.1502,6.661766237,26.78,0.65,26.78788719,32.31172,-8.0502,33.29944398,6.56172,-1.1502,6.661766237,25.75,-6.9,26.65844144
29/01/2021 12:00,33.83468,-0.3738,33.83674478,6.39468,-1.2438,6.514519993,27.44,0.87,27.45378845,32.77468,-7.9338,33.72128158,6.39468,-1.2438,6.514519993,26.38,-6.69,27.21507854
29/01/2021 12:30,33.6528,-0.2958,33.65409998,8.9928,-1.9458,9.200901558,24.66,1.65,24.71513909,32.6328,-7.8358,33.56038435,8.9928,-1.9458,9.200901558,23.64,-5.89,24.36271126
29/01/2021 13:00,32.85016,-0.47984,32.85366431,11.72016,-2.58984,12.00289222,21.13,2.11,21.23508889,31.94016,-8.06984,32.94383309,11.72016,-2.58984,12.00289222,20.22,-5.48,20.94943436
29/01/2021 13:30,32.35956,-1.21592,32.38239622,8.17956,-1.46592,8.309881061,24.18,0.25,24.18129236,31.39956,-8.81592,32.61369059,8.17956,-1.46592,8.309881061,23.22,-7.35,24.35551067
29/01/2021 14:00,32.13164,-1.34276,32.15968429,7.90164,-1.38276,8.021716768,24.23,0.04,24.23003302,31.14164,-8.98276,32.41128999,7.90164,-1.38276,8.021716768,23.24,-7.6,24.45112676
29/01/2021 14:30,32.09804,-0.66592,32.10494699,5.19804,-0.92592,5.279862469,26.9,0.26,26.90125648,31.04804,-8.31592,32.14242233,5.19804,-0.92592,5.279862469,25.85,-7.39,26.8855835
29/01/2021 15:00,31.8278,1.37124,31.85732493,5.7978,-1.23876,5.92866015,26.03,2.61,26.1605237,30.7878,-6.37876,31.44164767,5.7978,-1.23876,5.92866015,24.99,-5.14,25.51312799
29/01/2021 15:30,31.77176,1.24772,31.79625039,5.98176,-1.32228,6.126163326,25.79,2.57,25.91773524,30.76176,-6.44228,31.42910832,5.98176,-1.32228,6.126163326,24.78,-5.12,25.30341479
29/01/2021 16:00,32.42128,1.052,32.43834307,4.75128,-1.008,4.857028478,27.67,2.06,27.74657637,31.36128,-6.638,32.05609033,4.75128,-1.008,4.857028478,26.61,-5.63,27.19906248
29/01/2021 16:30,33.76904,0.84424,33.77959153,4.55904,-0.90576,4.648144458,29.21,1.75,29.26237516,32.66904,-6.77576,33.36430875,4.55904,-0.90576,4.648144458,28.11,-5.87,28.71635423
29/01/2021 17:00,34.23996,-1.66092,34.28022048,2.91996,-0.52092,2.966062044,31.32,-1.14,31.34074026,33.07996,-9.24092,34.34644605,2.91996,-0.52092,2.966062044,30.16,-8.72,31.39528627
29/01/2021 17:30,37.13004,-1.0118,37.1438233,7.70004,0.5382,7.718826027,29.43,-1.55,29.47078893,36.01004,-8.5118,37.00234749,7.70004,0.5382,7.718826027,28.31,-9.05,29.72134923
29/01/2021 18:00,37.71364,-1.01156,37.72720366,12.29364,-0.78156,12.31845853,25.42,-0.23,25.4210405,36.69364,-8.52156,37.67015,12.29364,-0.78156,12.31845853,24.4,-7.74,25.59819525
29/01/2021 18:30,35.79248,-1.869,35.8412442,11.29248,-2.979,11.67880754,24.5,1.11,24.52513201,34.82248,-9.379,36.06342682,11.29248,-2.979,11.67880754,23.53,-6.4,24.3848498
