Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
29/01/2021 19:00,34.66532,-2.55276,34.75918575,10.16532,-3.18276,10.65193372,24.5,0.63,24.50809866,33.70532,-9.92276,35.13559111,10.16532,-3.18276,10.65193372,23.54,-6.74,24.48589798
29/01/2021 19:30,33.8814,-3.15028,34.02754076,8.1414,-2.69028,8.57438047,25.74,-0.46,25.74411001,32.8814,-10.62028,34.55396957,8.1414,-2.69028,8.57438047,24.74,-7.93,25.97984796
29/01/2021 20:00,33.02656,-3.40992,33.20212674,2.44656,-0.79992,2.57401007,30.58,-2.61,30.69117951,31.91656,-10.81992,33.70070431,2.44656,-0.79992,2.57401007,29.47,-10.02,31.12685818
29/01/2021 20:30,32.10148,-3.99036,32.34853924,0.14148,0.08964,0.167487074,31.96,-4.08,32.21937305,30.91148,-11.38036,32.9398268,0.14148,0.08964,0.167487074,30.77,-11.47,32.83829776
29/01/2021 21:00,30.49476,-4.50884,30.8262879,0.10476,0.28116,0.300042669,30.39,-4.79,30.76517837,29.34476,-11.94884,31.68421873,0.10476,0.28116,0.300042669,29.24,-12.23,31.69464466
29/01/2021 21:30,29.17244,-4.90356,29.58168616,0.08244,0.31644,0.327002488,29.09,-5.22,29.55463585,28.05244,-12.32356,30.63999871,0.08244,0.31644,0.327002488,27.97,-12.64,30.6934928
29/01/2021 22:00,27.6592,-5.40536,28.18242824,0.0792,0.31464,0.324454881,27.58,-5.72,28.16690966,26.5792,-12.89536,29.54224403,0.0792,0.31464,0.324454881,26.5,-13.21,29.61003377
29/01/2021 22:30,26.02316,-4.9378,26.48748243,0.08316,0.3222,0.33275881,25.94,-5.26,26.46792776,24.99316,-12.4278,27.91251081,0.08316,0.3222,0.33275881,24.91,-12.75,27.98339865
29/01/2021 23:00,24.59072,-3.60912,24.85415976,0.18072,0.20088,0.27020824,24.41,-3.81,24.70554998,23.59072,-11.12912,26.08408293,0.18072,0.20088,0.27020824,23.41,-11.33,26.00763349
29/01/2021 23:30,22.90416,-3.22372,23.12991388,0.70416,-0.15372,0.720743466,22.2,-3.07,22.41126726,21.97416,-10.78372,24.47758821,0.70416,-0.15372,0.720743466,21.27,-10.63,23.77834729
30/01/2021 00:00,21.30008,-3.42976,21.57444464,1.18008,-0.32976,1.225287911,20.12,-3.1,20.35741634,20.41008,-10.95976,23.16652121,1.18008,-0.32976,1.225287911,19.23,-10.63,21.97247824
30/01/2021 00:30,20.38408,-3.42804,20.67032113,1.32408,-0.33804,1.366549995,19.06,-3.09,19.3088503,19.54408,-10.96804,22.41135793,1.32408,-0.33804,1.366549995,18.22,-10.63,21.09420062
30/01/2021 01:00,19.6632,-3.49804,19.97192324,1.5732,-0.33804,1.609108226,18.09,-3.16,18.36392387,18.8532,-10.96804,21.81148898,1.5732,-0.33804,1.609108226,17.28,-10.63,20.28781161
30/01/2021 01:30,18.84876,-3.5104,19.17286264,2.22876,-0.3204,2.251672111,16.62,-3.19,16.92337141,18.07876,-11.0604,21.19372575,2.22876,-0.3204,2.251672111,15.85,-10.74,19.14602047
30/01/2021 02:00,17.87088,-3.44428,18.19976419,3.53088,-0.22428,3.537995915,14.34,-3.22,14.69707454,17.15088,-10.96428,20.35603401,3.53088,-0.22428,3.537995915,13.62,-10.74,17.34508576
30/01/2021 02:30,17.14672,-3.49076,17.49844028,4.98672,-0.41076,5.003608711,12.16,-3.08,12.54400255,16.43672,-11.03076,19.7950355,4.98672,-0.41076,5.003608711,11.45,-10.62,15.61687869
30/01/2021 03:00,16.39124,-3.47484,16.75551437,6.05124,-0.56484,6.077544715,10.34,-2.91,10.7416805,15.78124,-10.99484,19.2336695,6.05124,-0.56484,6.077544715,9.73,-10.43,14.26386343
30/01/2021 03:30,15.8408,-3.26264,16.17330407,7.7508,-1.23264,7.848203744,8.09,-2.03,8.340803319,15.2908,-10.83264,18.73912095,7.7508,-1.23264,7.848203744,7.54,-9.6,12.20703076
30/01/2021 04:00,15.25504,-3.13712,15.57426619,9.54504,-1.88712,9.729800126,5.71,-1.25,5.84522027,14.76504,-10.68712,18.22692898,9.54504,-1.88712,9.729800126,5.22,-8.8,10.23173495
30/01/2021 04:30,15.21172,-3.14012,15.53244279,9.17172,-1.86012,9.358445072,6.04,-1.28,6.174139616,14.71172,-10.76012,18.22676295,9.17172,-1.86012,9.358445072,5.54,-8.9,10.4833964
30/01/2021 05:00,15.06372,-3.05008,15.36940624,9.60372,-1.99008,9.807744707,5.46,-1.06,5.561942107,14.58372,-10.63008,18.04670302,9.60372,-1.99008,9.807744707,4.98,-8.64,9.972462083
30/01/2021 05:30,15.2918,-3.07948,15.59879304,9.9918,-2.13948,10.21828958,5.3,-0.94,5.382713071,14.8118,-10.66948,18.25451239,9.9918,-2.13948,10.21828958,4.82,-8.53,9.797617057
30/01/2021 06:00,15.94296,-2.9962,16.22205869,10.09296,-2.0862,10.30631224,5.85,-0.91,5.920354719,15.45296,-10.5262,18.69745596,10.09296,-2.0862,10.30631224,5.36,-8.44,9.998159831
30/01/2021 06:30,17.11948,-2.74564,17.33825639,10.77948,-2.19564,11.00081925,6.34,-0.55,6.363811751,16.61948,-10.24564,19.52383811,10.77948,-2.19564,11.00081925,5.84,-8.05,9.94525515
30/01/2021 07:00,18.32608,-2.62976,18.5138015,9.04608,-1.76976,9.217570929,9.28,-0.86,9.319763946,17.75608,-10.14976,20.45228606,9.04608,-1.76976,9.217570929,8.71,-8.38,12.08670757
30/01/2021 07:30,19.82132,-2.41032,19.96733255,8.58132,-1.66032,8.740464258,11.24,-0.75,11.26499445,19.18132,-9.96032,21.61321382,8.58132,-1.66032,8.740464258,10.6,-8.3,13.46291202
30/01/2021 08:00,20.98192,-2.16884,21.09371551,8.25192,-1.60884,8.407291468,12.73,-0.56,12.74231141,20.31192,-9.77884,22.54328738,8.25192,-1.60884,8.407291468,12.06,-8.17,14.56682876
30/01/2021 08:30,22.68636,-1.80524,22.75807157,9.39636,-1.87524,9.581654675,13.29,0.07,13.29018435,21.99636,-9.38524,23.91490295,9.39636,-1.87524,9.581654675,12.6,-7.51,14.66833665
30/01/2021 09:00,24.46424,-1.94416,24.54136909,9.71424,-1.96416,9.910821524,14.75,0.02,14.75001356,23.74424,-9.42416,25.54610978,9.71424,-1.96416,9.910821524,14.03,-7.46,15.89001259
30/01/2021 09:30,25.96052,-3.42736,26.18578613,10.73052,-2.18736,10.95119186,15.23,-1.24,15.28039594,25.21052,-10.90736,27.46890644,10.73052,-2.18736,10.95119186,14.48,-8.72,16.90292282
30/01/2021 10:00,27.26076,-3.08428,27.43468277,11.03076,-2.20428,11.24884512,16.23,-0.88,16.25383955,26.49076,-10.47428,28.48632842,11.03076,-2.20428,11.24884512,15.46,-8.27,17.53295469
30/01/2021 10:30,28.40496,-2.84488,28.54706806,11.60496,-2.32488,11.83554661,16.8,-0.52,16.80804569,27.63496,-10.19488,29.4555019,11.60496,-2.32488,11.83554661,16.03,-7.87,17.85770982
30/01/2021 11:00,29.42572,-2.63288,29.54327427,11.20572,-2.25288,11.4299444,18.22,-0.38,18.22396225,28.61572,-9.98288,30.30705073,11.20572,-2.25288,11.4299444,17.41,-7.73,19.04891073
30/01/2021 11:30,30.0048,-2.23472,30.08790449,12.2148,-2.48472,12.46495778,17.79,0.25,17.79175652,29.1948,-9.57472,30.72477193,12.2148,-2.48472,12.46495778,16.98,-7.09,18.40077444
30/01/2021 12:00,30.37712,-2.58676,30.48705868,12.23712,-2.51676,12.49324565,18.14,-0.07,18.14013506,29.56712,-9.93676,31.19220711,12.23712,-2.51676,12.49324565,17.33,-7.42,18.85166571
30/01/2021 12:30,31.08988,-2.13388,31.16302428,12.17988,-2.51388,12.43660201,18.91,0.38,18.9138177,30.24988,-9.60388,31.73782839,12.17988,-2.51388,12.43660201,18.07,-7.09,19.41115659
30/01/2021 13:00,31.68052,-1.77144,31.73000705,12.35052,-2.61144,12.62358757,19.33,0.84,19.34824281,30.84052,-9.29144,32.20975832,12.35052,-2.61144,12.62358757,18.49,-6.68,19.65966683
30/01/2021 13:30,31.09712,-1.90032,31.15512941,12.86712,-2.74032,13.15568815,18.23,0.84,18.24934245,30.27712,-9.40032,31.70283917,12.86712,-2.74032,13.15568815,17.41,-6.66,18.64037822
30/01/2021 14:00,31.14128,-2.03516,31.20771053,12.94128,-2.76516,13.23339858,18.2,0.73,18.21463423,30.32128,-9.59516,31.80325638,12.94128,-2.76516,13.23339858,17.38,-6.83,18.67386677
30/01/2021 14:30,30.71104,-2.16744,30.78742883,12.91104,-2.73744,13.1980503,17.8,0.57,17.80912407,29.90104,-9.72744,31.44352528,12.91104,-2.73744,13.1980503,16.99,-6.99,18.37172284
30/01/2021 15:00,30.523,-2.2824,30.60821587,13.383,-2.9124,13.6962317,17.14,0.63,17.15157427,29.723,-9.8824,31.32281211,13.383,-2.9124,13.6962317,16.34,-6.97,17.76447297
30/01/2021 15:30,29.95148,-2.19248,30.03161872,13.73148,-3.10248,14.07760367,16.22,0.91,16.24550707,29.19148,-9.77248,30.78382481,13.73148,-3.10248,14.07760367,15.46,-6.67,16.83747309
30/01/2021 16:00,30.2062,-2.32412,30.29547907,13.3362,-2.90412,13.64874146,16.87,0.58,16.87996742,29.4162,-9.89412,31.03556723,13.3362,-2.90412,13.64874146,16.08,-6.99,17.53358206
30/01/2021 16:30,30.88052,-2.13268,30.9540763,13.70052,-3.08268,14.04304683,17.18,0.95,17.20624596,30.09052,-9.72268,31.62230068,13.70052,-3.08268,14.04304683,16.39,-6.64,17.68393904
30/01/2021 17:00,32.4754,-1.89956,32.53090736,13.5954,-3.04956,13.93322351,18.88,1.15,18.91499141,31.6454,-9.40956,33.01471127,13.5954,-3.04956,13.93322351,18.05,-6.36,19.13771407
30/01/2021 17:30,34.51988,-1.5628,34.55523779,13.52988,-3.0528,13.87001228,20.99,1.49,21.04281825,33.63988,-9.0128,34.82631319,13.52988,-3.0528,13.87001228,20.11,-5.96,20.97459654
30/01/2021 18:00,34.48564,-1.19288,34.50626507,13.53564,-3.06288,13.87785229,20.95,1.87,21.03329266,33.59564,-8.60288,34.67962761,13.53564,-3.06288,13.87785229,20.06,-5.54,20.81093943
30/01/2021 18:30,34.4848,-1.31548,34.50988146,13.2048,-2.89548,13.51852608,21.28,1.58,21.3385754,33.6048,-8.79548,34.73676801,13.2048,-2.89548,13.51852608,20.4,-5.9,21.23605425
30/01/2021 19:00,33.35328,-1.67852,33.39548946,12.83328,-2.73852,13.12221656,20.52,1.06,20.54735993,32.47328,-9.16852,33.74278698,12.83328,-2.73852,13.12221656,19.64,-6.43,20.66578089
30/01/2021 19:30,32.79564,-2.29836,32.87607735,12.27564,-2.62836,12.55386848,20.52,0.33,20.52265334,31.92564,-9.75836,33.38370979,12.27564,-2.62836,12.55386848,19.65,-7.13,20.90357386
30/01/2021 20:00,31.28904,-2.6548,31.40146473,12.38904,-2.6748,12.67449672,18.9,0.02,18.90001058,30.44904,-10.0448,32.06309473,12.38904,-2.6748,12.67449672,18.06,-7.37,19.50590936
30/01/2021 20:30,29.7518,-3.15408,29.91851975,12.1518,-2.67408,12.44254584,17.6,-0.48,17.60654424,28.9518,-10.60408,30.83266508,12.1518,-2.67408,12.44254584,16.8,-7.93,18.57753751
30/01/2021 21:00,28.25496,-3.36584,28.45472972,12.59496,-2.98584,12.94404334,15.66,-0.38,15.66460979,27.49496,-10.81584,29.54581561,12.59496,-2.98584,12.94404334,14.9,-7.83,16.83207949
30/01/2021 21:30,26.59716,-3.84456,26.87358483,12.91716,-3.00456,13.26199092,13.68,-0.84,13.70576521,25.90716,-11.23456,28.23820599,12.91716,-3.00456,13.26199092,12.99,-8.23,15.37767863
30/01/2021 22:00,25.33208,-4.2334,25.68337892,12.32208,-2.8134,12.63918016,13.01,-1.42,13.0872648,24.64208,-11.5734,27.22454213,12.32208,-2.8134,12.63918016,12.32,-8.76,15.11687798
30/01/2021 22:30,23.98048,-4.53284,24.40512363,12.75048,-2.92284,13.08119772,11.23,-1.61,11.34482261,23.34048,-11.94284,26.21849412,12.75048,-2.92284,13.08119772,10.59,-9.02,13.91073327
30/01/2021 23:00,22.4262,-4.95268,22.96657322,12.3462,-2.72268,12.64284939,10.08,-2.23,10.3237251,21.8162,-12.37268,25.08046636,12.3462,-2.72268,12.64284939,9.47,-9.65,13.52048076
30/01/2021 23:30,20.79388,-5.30748,21.46054029,11.87388,-2.60748,12.1568079,8.92,-2.7,9.319678106,20.21388,-12.79748,23.92439004,11.87388,-2.60748,12.1568079,8.34,-10.19,13.16782822
31/01/2021 00:00,19.41708,-5.136,20.08485727,11.91708,-2.736,12.22712115,7.5,-2.4,7.874642849,18.87708,-12.646,22.72147586,11.91708,-2.736,12.22712115,6.96,-9.91,12.10990091
31/01/2021 00:30,18.77508,-4.32612,19.26704293,11.21508,-2.52612,11.49605592,7.56,-1.8,7.771331932,18.22508,-11.82612,21.72580621,11.21508,-2.52612,11.49605592,7.01,-9.3,11.64603366
31/01/2021 01:00,18.11296,-4.41024,18.6421441,10.90296,-2.37024,11.15762405,7.21,-2.04,7.49304344,17.59296,-11.85024,21.2117993,10.90296,-2.37024,11.15762405,6.69,-9.48,11.60286603
31/01/2021 01:30,18.05348,-4.83548,18.689837,7.59348,-0.91548,7.648466653,10.46,-3.92,11.17040733,17.44348,-12.28548,21.33560436,7.59348,-0.91548,7.648466653,9.85,-11.37,15.04325098
31/01/2021 02:00,17.8478,-4.92608,18.51513513,5.8878,-0.58608,5.916897718,11.96,-4.34,12.72309711,17.1978,-12.47608,21.24657377,5.8878,-0.58608,5.916897718,11.31,-11.89,16.41000305
31/01/2021 02:30,17.44876,-4.98472,18.14680851,6.09876,-0.68472,6.137077074,11.35,-4.3,12.13723609,16.82876,-12.53472,20.98395503,6.09876,-0.68472,6.137077074,10.73,-11.85,15.98610021
31/01/2021 03:00,16.96784,-5.03656,17.69956301,5.84784,-0.64656,5.883474526,11.12,-4.39,11.95518716,16.32784,-12.60656,20.62822615,5.84784,-0.64656,5.883474526,10.48,-11.96,15.90194957
31/01/2021 03:30,16.68064,-3.82804,17.11425257,5.84064,-1.14804,5.952400478,10.84,-2.68,11.16637811,16.07064,-11.41804,19.71388109,5.84064,-1.14804,5.952400478,10.23,-10.27,14.49571661
31/01/2021 04:00,16.55556,-3.173,16.85688275,5.69556,-1.143,5.809118067,10.86,-2.03,11.04809938,15.93556,-10.783,19.24097611,5.69556,-1.143,5.809118067,10.24,-9.64,14.06368373
31/01/2021 04:30,16.41216,-3.15104,16.71191338,6.12216,-1.30104,6.258877547,10.29,-1.85,10.45497967,15.81216,-10.74104,19.11529085,6.12216,-1.30104,6.258877547,9.69,-9.44,13.52810778
31/01/2021 05:00,16.2634,-3.15844,16.56725453,6.6834,-1.46844,6.842817519,9.58,-1.69,9.727923725,15.6834,-10.77844,19.03007631,6.6834,-1.46844,6.842817519,9,-9.31,12.94898065
31/01/2021 05:30,16.42956,-3.14376,16.72763189,6.28956,-1.37376,6.437839819,10.14,-1.77,10.29332308,15.81956,-10.75376,19.12856065,6.28956,-1.37376,6.437839819,9.53,-9.38,13.3718099
31/01/2021 06:00,16.97092,-3.10428,17.25249779,4.75092,-1.03428,4.862198676,12.22,-2.07,12.39408327,16.32092,-10.72428,19.52901972,4.75092,-1.03428,4.862198676,11.57,-9.69,15.09175271
31/01/2021 06:30,18.03724,-3.05484,18.29409944,4.64724,-0.92484,4.73837194,13.39,-2.13,13.55835536,17.35724,-10.60484,20.34051159,4.64724,-0.92484,4.73837194,12.71,-9.68,15.97643577
31/01/2021 07:00,19.16312,-2.89472,19.38052043,3.36312,-0.68472,3.432115618,15.8,-2.21,15.95381146,18.43312,-10.47472,21.20140731,3.36312,-0.68472,3.432115618,15.07,-9.79,17.97078184
31/01/2021 07:30,20.16148,-2.70392,20.34198759,4.01148,-0.76392,4.083570197,16.15,-1.94,16.26610279,19.40148,-10.19392,21.91651047,4.01148,-0.76392,4.083570197,15.39,-9.43,18.04929361
31/01/2021 08:00,21.39876,-2.47796,21.54175516,3.12876,-0.59796,3.185387778,18.27,-1.88,18.36647217,20.57876,-10.11796,22.93160434,3.12876,-0.59796,3.185387778,17.45,-9.52,19.8779501
31/01/2021 08:30,22.92028,-3.03748,23.120673,4.22028,-0.80748,4.296834559,18.7,-2.23,18.83249585,22.10028,-10.56748,24.49681632,4.22028,-0.80748,4.296834559,17.88,-9.76,20.37037064
31/01/2021 09:00,25.21476,-3.53208,25.46094482,3.43476,-0.62208,3.490638879,21.78,-2.91,21.97354091,24.29476,-11.05208,26.69051959,3.43476,-0.62208,3.490638879,20.86,-10.43,23.32218901
31/01/2021 09:30,27.5956,-2.81904,27.73921639,3.6756,-0.68904,3.739627185,23.92,-2.13,24.01464761,26.6356,-10.29904,28.55740556,3.6756,-0.68904,3.739627185,22.96,-9.61,24.89003214
31/01/2021 10:00,30.0106,-2.1342,30.08639098,3.5406,-0.6642,3.602361725,26.47,-1.47,26.51078648,28.9706,-9.6142,30.52422818,3.5406,-0.6642,3.602361725,25.43,-8.95,26.95899479
31/01/2021 10:30,32.31544,-1.61688,32.35586443,3.83544,-0.68688,3.896460461,28.48,-0.93,28.49518029,31.24544,-9.11688,32.54834899,3.83544,-0.68688,3.896460461,27.41,-8.43,28.67704657
31/01/2021 11:00,33.60224,-1.25868,33.62580569,4.24224,-0.77868,4.313112885,29.36,-0.48,29.36392344,32.49224,-8.71868,33.64165634,4.24224,-0.77868,4.313112885,28.25,-7.94,29.34460939
31/01/2021 11:30,35.35512,-1.9358,35.4080758,4.06512,-0.7758,4.138485986,31.29,-1.16,31.31149469,34.19512,-9.4458,35.47575749,4.06512,-0.7758,4.138485986,30.13,-8.67,31.35260436
31/01/2021 12:00,36.66844,-1.56428,36.70179102,4.43844,-0.85428,4.519905303,32.23,-0.71,32.23781941,35.48844,-9.03428,36.62031661,4.43844,-0.85428,4.519905303,31.05,-8.18,32.10942074
31/01/2021 12:30,37.83348,-1.15704,37.85116842,4.71348,-0.88704,4.79622077,33.12,-0.27,33.12110053,36.63348,-8.58704,37.62644167,4.71348,-0.88704,4.79622077,31.92,-7.7,32.83559654
31/01/2021 13:00,38.40608,-1.04684,38.42034428,4.81608,-0.90684,4.900712739,33.59,-0.14,33.59029175,37.19608,-8.54684,38.165388,4.81608,-0.90684,4.900712739,32.38,-7.64,33.26911481
31/01/2021 13:30,37.92228,-1.331,37.9456306,4.38228,-0.801,4.454882602,33.54,-0.53,33.54418728,36.70228,-8.921,37.77090942,4.38228,-0.801,4.454882602,32.32,-8.12,33.32441747
31/01/2021 14:00,37.44696,-1.63876,37.48280069,4.20696,-0.78876,4.280263401,33.24,-0.85,33.25086615,36.22696,-9.23876,37.38645901,4.20696,-0.78876,4.280263401,32.02,-8.45,33.11620298
31/01/2021 14:30,36.63736,-1.8818,36.68565549,4.25736,-0.8118,4.334066613,32.38,-1.07,32.3976743,35.45736,-9.5218,36.71360856,4.25736,-0.8118,4.334066613,31.2,-8.71,32.39296374
31/01/2021 15:00,35.96904,-2.09976,36.03027658,4.46904,-0.86976,4.5528893,31.5,-1.23,31.52400514,34.78904,-9.75976,36.13212171,4.46904,-0.86976,4.5528893,30.32,-8.89,31.59643176
31/01/2021 15:30,35.80124,-2.25388,35.87211676,4.16124,-0.80388,4.238176659,31.64,-1.45,31.67320792,34.63124,-9.92388,36.02507707,4.16124,-0.80388,4.238176659,30.47,-9.12,31.80558599
31/01/2021 16:00,35.32104,-2.41608,35.40357763,4.09104,-0.76608,4.162149306,31.23,-1.65,31.27355752,34.16104,-10.09608,35.62172771,4.09104,-0.76608,4.162149306,30.07,-9.33,31.48418333
31/01/2021 16:30,34.96988,-2.44324,35.055127,5.24988,-0.99324,5.343010922,29.72,-1.45,29.75535078,33.84988,-10.03324,35.30552763,5.24988,-0.99324,5.343010922,28.6,-9.04,29.99469286
31/01/2021 17:00,35.80656,-2.27288,35.87862487,5.23656,-0.99288,5.329856595,30.57,-1.28,30.59678578,34.65656,-9.83288,36.02447335,5.23656,-0.99288,5.329856595,29.42,-8.84,30.71940755
31/01/2021 17:30,37.55732,-1.9368,37.60722643,5.46732,-1.0368,5.564758955,32.09,-0.9,32.10261827,36.38732,-9.4268,37.58858357,5.46732,-1.0368,5.564758955,30.92,-8.39,32.03807891
31/01/2021 18:00,38.16532,-1.971,38.21618102,5.30532,-0.981,5.395255444,32.86,-0.99,32.87490989,36.97532,-9.571,38.19395672,5.30532,-0.981,5.395255444,31.67,-8.59,32.81428043
31/01/2021 18:30,37.38744,-2.1966,37.45191212,4.53744,-0.8766,4.62134064,32.85,-1.32,32.87650985,36.18744,-9.7866,37.48744261,4.53744,-0.8766,4.62134064,31.65,-8.91,32.88024635
31/01/2021 19:00,36.47516,-2.61808,36.56899834,3.39516,-0.65808,3.45834942,33.08,-1.96,33.13801442,35.25516,-10.27808,36.72281627,3.39516,-0.65808,3.45834942,31.86,-9.62,33.28068509
31/01/2021 19:30,35.02084,-3.21464,35.16806996,2.58084,-0.49464,2.627813508,32.44,-2.72,32.55383234,33.83084,-10.75464,35.49912698,2.58084,-0.49464,2.627813508,31.25,-10.26,32.89118575
31/01/2021 20:00,34.04092,-3.65428,34.23650094,1.60092,-0.31428,1.631476866,32.44,-3.34,32.61148877,32.85092,-11.07428,34.66731346,1.60092,-0.31428,1.631476866,31.25,-10.76,33.05056883
31/01/2021 20:30,32.75472,-3.89432,32.98541209,1.40472,-0.27432,1.431254604,31.35,-3.62,31.55830952,31.59472,-11.24432,33.53596672,1.40472,-0.27432,1.431254604,30.19,-10.97,32.12128578
31/01/2021 21:00,31.15664,-4.33316,31.45651748,1.64664,-0.35316,1.684085887,29.51,-3.98,29.77718086,30.04664,-11.75316,32.26356064,1.64664,-0.35316,1.684085887,28.4,-11.4,30.60261427
31/01/2021 21:30,29.39824,-4.7096,29.77308931,2.11824,-0.4896,2.174085752,27.28,-4.22,27.60447065,28.34824,-12.0696,30.81067924,2.11824,-0.4896,2.174085752,26.23,-11.58,28.67244845
31/01/2021 22:00,27.6804,-5.00176,28.12867127,2.6604,-0.58176,2.72326511,25.02,-4.42,25.40741624,26.6804,-12.39176,29.41767258,2.6604,-0.58176,2.72326511,24.02,-11.81,26.76633146
31/01/2021 22:30,25.92324,-5.37884,26.47539031,2.79324,-0.61884,2.860970577,23.13,-4.76,23.6147094,24.97324,-12.82884,28.07564517,2.79324,-0.61884,2.860970577,22.18,-12.21,25.31869862
31/01/2021 23:00,24.26456,-5.63132,24.90944875,1.47456,-0.39132,1.525601041,22.79,-5.24,23.38464667,23.32456,-13.13132,26.76689493,1.47456,-0.39132,1.525601041,21.85,-12.74,25.29288635
31/01/2021 23:30,22.62296,-4.73104,23.11235727,1.00296,-0.31104,1.05008316,21.62,-4.42,22.06718831,21.70296,-12.29104,24.94169475,1.00296,-0.31104,1.05008316,20.7,-11.98,23.91673891
01/02/2021 00:00,21.03964,-4.89376,21.60128094,1.34964,-0.38376,1.40313929,19.69,-4.51,20.19990594,20.17964,-12.46376,23.71841445,1.34964,-0.38376,1.40313929,18.83,-12.08,22.37175228
01/02/2021 00:30,20.10468,-4.9108,20.69575112,1.98468,-0.4608,2.037471802,18.12,-4.45,18.65842705,19.28468,-12.4208,22.93850813,1.98468,-0.4608,2.037471802,17.3,-11.96,21.03168086
01/02/2021 01:00,19.54272,-4.92892,20.15470559,1.96272,-0.44892,2.013404819,17.58,-4.48,18.14185217,18.75272,-12.39892,22.48105257,1.96272,-0.44892,2.013404819,16.79,-11.95,20.6084109
01/02/2021 01:30,18.92828,-5.01484,19.58132794,2.34828,-0.47484,2.395807168,16.58,-4.54,17.19034613,18.15828,-12.50484,22.04754308,2.34828,-0.47484,2.395807168,15.81,-12.03,19.86647931
01/02/2021 02:00,18.1088,-4.91096,18.76289332,6.8688,-2.37096,7.266489163,11.24,-2.54,11.52341963,17.4988,-12.40096,21.44741967,6.8688,-2.37096,7.266489163,10.63,-10.03,14.61498546
01/02/2021 02:30,17.74344,-4.94224,18.41888703,8.17344,-3.07224,8.731768438,9.57,-1.87,9.750989693,17.17344,-12.48224,21.23048179,8.17344,-3.07224,8.731768438,9,-9.41,13.0210637
01/02/2021 03:00,17.43132,-4.93088,18.11531105,7.86132,-2.99088,8.411047219,9.57,-1.94,9.764655652,16.87132,-12.45088,20.96821049,7.86132,-2.99088,8.411047219,9.01,-9.46,13.06413794
01/02/2021 03:30,17.75436,-4.95212,18.4320588,4.01436,-1.39212,4.248892127,13.74,-3.56,14.19370283,17.06436,-12.55212,21.18367529,4.01436,-1.39212,4.248892127,13.05,-11.16,17.17114149
01/02/2021 04:00,18.03324,-3.73764,18.41650612,1.62324,-0.37764,1.666589352,16.41,-3.36,16.75045373,17.26324,-11.32764,20.64787842,1.62324,-0.37764,1.666589352,15.64,-10.95,19.09219998
01/02/2021 04:30,18.19404,-3.61412,18.54952708,1.72404,-0.38412,1.766313136,16.47,-3.23,16.78373618,17.43404,-11.23412,20.74008686,1.72404,-0.38412,1.766313136,15.71,-10.85,19.09257971
01/02/2021 05:00,18.57604,-3.47288,18.89788765,1.70604,-0.36288,1.744205944,16.87,-3.11,17.15427061,17.79604,-11.08288,20.96495335,1.70604,-0.36288,1.744205944,16.09,-10.72,19.33407614
01/02/2021 05:30,19.31336,-3.3694,19.60506901,1.41336,-0.3294,1.451237696,17.9,-3.04,18.1563102,18.51336,-10.9594,21.51401745,1.41336,-0.3294,1.451237696,17.1,-10.63,20.13471877
01/02/2021 06:00,20.3704,-3.24772,20.62767271,0.6804,-0.20772,0.711401264,19.69,-3.04,19.92329541,19.5204,-10.80772,22.31261589,0.6804,-0.20772,0.711401264,18.84,-10.6,21.61725237
01/02/2021 06:30,22.65152,-3.1248,22.86603886,4.96152,-1.8648,5.300392415,17.69,-1.26,17.73481604,21.89152,-10.5348,24.29445737,4.96152,-1.8648,5.300392415,16.93,-8.67,19.020878
01/02/2021 07:00,25.7102,-2.55384,25.8367274,1.2402,-0.39384,1.301232487,24.47,-2.16,24.56514808,24.7302,-10.04384,26.69197471,1.2402,-0.39384,1.301232487,23.49,-9.65,25.39493257
01/02/2021 07:30,27.30172,-2.32384,27.40044064,6.29172,-2.10384,6.634145258,21.01,-0.22,21.0111518,26.44172,-9.79384,28.1972314,6.29172,-2.10384,6.634145258,20.15,-7.69,21.56753579
01/02/2021 08:00,29.47284,-2.1664,29.55235332,2.11284,-0.4464,2.159482768,27.36,-1.72,27.41401102,28.42284,-9.6664,30.02161093,2.11284,-0.4464,2.159482768,26.31,-9.22,27.87874639
01/02/2021 08:30,33.047,-0.39724,33.04938742,7.407,0.66276,7.436591949,25.64,-1.06,25.66190172,32.047,-7.90724,33.00809982,7.407,0.66276,7.436591949,24.64,-8.57,26.08782283
01/02/2021 09:00,35.56384,0.26012,35.56479127,8.31384,0.78012,8.350360637,27.25,-0.52,27.25496102,34.51384,-7.26988,35.27118238,8.31384,0.78012,8.350360637,26.2,-8.05,27.40880333
01/02/2021 09:30,36.98756,0.55004,36.99164958,6.57756,-0.12996,6.578843755,30.41,0.68,30.41760181,35.86756,-6.97996,36.5404119,6.57756,-0.12996,6.578843755,29.29,-6.85,30.08033577
01/02/2021 10:00,37.9274,1.18916,37.94603764,5.1174,-0.15084,5.11962259,32.81,1.34,32.83735221,36.7374,-6.55084,37.31688711,5.1174,-0.15084,5.11962259,31.62,-6.4,32.26119031
01/02/2021 10:30,39.63136,3.02444,39.74659649,7.19136,0.24444,7.195513155,32.44,2.78,32.55890047,38.44136,-4.75556,38.73439698,7.19136,0.24444,7.195513155,31.25,-5,31.64747225
01/02/2021 11:00,41.37772,4.15504,41.58581573,10.55772,0.99504,10.60450641,30.82,3.16,30.98157517,40.25772,-3.66496,40.42420007,10.55772,0.99504,10.60450641,29.7,-4.66,30.06335976
01/02/2021 11:30,41.48516,4.24724,41.70200892,10.59516,1.04724,10.64678952,30.89,3.2,31.05530711,40.35516,-3.55276,40.51124587,10.59516,1.04724,10.64678952,29.76,-4.6,30.11341229
01/02/2021 12:00,41.83212,4.24896,42.04735336,10.57212,1.12896,10.63222799,31.26,3.12,31.41531474,40.68212,-3.54104,40.83593824,10.57212,1.12896,10.63222799,30.11,-4.67,30.47000164
01/02/2021 12:30,42.00936,3.38756,42.14572209,15.84936,-0.71244,15.86536426,26.16,4.1,26.47934289,41.02936,-4.18244,41.2419833,15.84936,-0.71244,15.86536426,25.18,-3.47,25.41797199
01/02/2021 13:00,41.90056,1.37996,41.92327776,17.35056,-1.04004,17.38170347,24.55,2.42,24.6689866,40.95056,-6.16004,41.41128418,17.35056,-1.04004,17.38170347,23.6,-5.12,24.14900412
01/02/2021 13:30,41.28968,0.66816,41.29508581,10.93968,-0.41184,10.94742941,30.35,1.08,30.36920974,40.16968,-6.84184,40.74817745,10.93968,-0.41184,10.94742941,29.23,-6.43,29.92887903
01/02/2021 14:00,41.01932,0.43924,41.02167165,5.89932,-0.14076,5.900999054,35.12,0.58,35.12478897,39.76932,-7.08076,40.39475183,5.89932,-0.14076,5.900999054,33.87,-6.94,34.57369665
01/02/2021 14:30,39.57536,0.26052,39.57621748,6.07536,-0.15948,6.077452838,33.5,0.42,33.50263273,38.36536,-7.23948,39.0424246,6.07536,-0.15948,6.077452838,32.29,-7.08,33.05707942
01/02/2021 15:00,39.26888,0.23532,39.26958507,5.79888,-0.00468,5.798881889,33.47,0.24,33.47086046,38.04888,-7.32468,38.7474929,5.79888,-0.00468,5.798881889,32.25,-7.32,33.07030239
01/02/2021 15:30,38.22656,-0.3856,38.22850477,1.63656,0.1044,1.639886579,36.59,-0.49,36.5932808,36.93656,-7.9256,37.77730271,1.63656,0.1044,1.639886579,35.3,-8.03,36.20180797
01/02/2021 16:00,37.93024,-0.78928,37.93845107,0.30024,0.00072,0.300240863,37.63,-0.79,37.63829167,36.61024,-8.32928,37.54579308,0.30024,0.00072,0.300240863,36.31,-8.33,37.25325489
01/02/2021 16:30,38.48768,-0.9586,38.49961592,0.96768,-0.0486,0.968899655,37.52,-0.91,37.53103383,37.15768,-8.5286,38.12387967,0.96768,-0.0486,0.968899655,36.19,-8.48,37.17023675
01/02/2021 17:00,43.21552,1.41412,43.23865058,11.58552,0.92412,11.62231782,31.63,0.49,31.63379522,42.05552,-6.23588,42.5153262,11.58552,0.92412,11.62231782,30.47,-7.16,31.29994409
01/02/2021 17:30,43.524,1.61608,43.55399282,16.254,-0.67392,16.26796497,27.27,2.29,27.36598253,42.494,-5.97392,42.91186032,16.254,-0.67392,16.26796497,26.24,-5.3,26.76990101
01/02/2021 18:00,44.12804,1.41788,44.15081311,17.70804,-1.21212,17.74947649,26.42,2.63,26.55058003,43.12804,-6.15212,43.56462343,17.70804,-1.21212,17.74947649,25.42,-4.94,25.89555946
01/02/2021 18:30,44.08008,1.30308,44.09933639,15.67008,-0.46692,15.67703484,28.41,1.77,28.46508387,43.01008,-6.28692,43.46714098,15.67008,-0.46692,15.67703484,27.34,-5.82,27.95260274
01/02/2021 19:00,41.94296,0.32696,41.94423436,7.39296,-0.02304,7.392995902,34.55,0.35,34.55177275,40.71296,-7.20304,41.34524032,7.39296,-0.02304,7.392995902,33.32,-7.18,34.08481773
01/02/2021 19:30,41.32216,0.42024,41.32429683,10.89216,0.84024,10.92452071,30.43,-0.42,30.43289832,40.20216,-7.11976,40.82774364,10.89216,0.84024,10.92452071,29.31,-7.96,30.37165949
01/02/2021 20:00,36.74436,-1.10028,36.7608298,1.40436,0.00972,1.404393637,35.34,-1.11,35.35742779,35.46436,-8.57028,36.48520974,1.40436,0.00972,1.404393637,34.06,-8.58,35.12406582
01/02/2021 20:30,34.97932,-1.63588,35.01755176,1.84932,-0.42588,1.897724489,33.13,-1.21,33.15208892,33.78932,-9.07588,34.98699392,1.84932,-0.42588,1.897724489,31.94,-8.65,33.09057419
01/02/2021 21:00,33.4402,-2.07276,33.50437748,1.7802,-0.39276,1.823011919,31.66,-1.68,31.70454226,32.2702,-9.63276,33.67723078,1.7802,-0.39276,1.823011919,30.49,-9.24,31.85934243
01/02/2021 21:30,31.46728,-2.5552,31.57085298,1.09728,-0.2952,1.136295049,30.37,-2.26,30.45397347,30.32728,-10.1252,31.97285704,1.09728,-0.2952,1.136295049,29.23,-9.83,30.83864134
01/02/2021 22:00,29.2082,-3.3668,29.40160352,2.3382,-0.4968,2.390395256,26.87,-2.87,27.02283849,28.1682,-10.8368,30.18085031,2.3382,-0.4968,2.390395256,25.83,-10.34,27.82273351
01/02/2021 22:30,27.22676,-3.79032,27.48932494,3.41676,-0.67032,3.481892847,23.81,-3.12,24.01354826,26.25676,-11.22032,28.55368674,3.41676,-0.67032,3.481892847,22.84,-10.55,25.15885729
01/02/2021 23:00,25.10952,-4.041,25.43261048,2.90952,-0.621,2.975054223,22.2,-3.42,22.46188772,24.19952,-11.401,26.75069287,2.90952,-0.621,2.975054223,21.29,-10.78,23.86362294
01/02/2021 23:30,23.31692,-4.244,23.70000621,2.35692,-0.504,2.410204947,20.96,-3.74,21.29105916,22.42692,-11.624,25.26032693,2.35692,-0.504,2.410204947,20.07,-11.12,22.94470091
02/02/2021 00:00,21.69668,-4.4824,22.15486025,2.32668,-0.4824,2.376162785,19.37,-4,19.77869814,20.85668,-11.8724,23.99906211,2.32668,-0.4824,2.376162785,18.53,-11.39,21.75070114
02/02/2021 00:30,20.75712,-4.63456,21.26821989,2.51712,-0.48456,2.563336008,18.24,-4.15,18.70615139,19.93712,-11.95456,23.24651068,2.51712,-0.48456,2.563336008,17.42,-11.47,20.85706835
02/02/2021 01:00,20.16096,-4.77372,20.71841477,2.82096,-0.60372,2.884838498,17.34,-4.17,17.8343629,19.38096,-12.15372,22.87650586,2.82096,-0.60372,2.884838498,16.56,-11.55,20.19
02/02/2021 01:30,19.86288,-4.94652,20.46953986,1.98288,-0.41652,2.026154487,17.88,-4.53,18.44492613,19.06288,-12.38652,22.73365944,1.98288,-0.41652,2.026154487,17.08,-11.97,20.85682862
02/02/2021 02:00,19.41664,-4.97332,20.04344832,1.37664,-0.28332,1.405492053,18.04,-4.69,18.63968079,18.60664,-12.44332,22.38399573,1.37664,-0.28332,1.405492053,17.23,-12.16,21.08882405
02/02/2021 02:30,19.18252,-4.3524,19.67009048,0.63252,-0.1224,0.644254073,18.55,-4.23,19.0261767,18.37252,-11.8624,21.86929411,0.63252,-0.1224,0.644254073,17.74,-11.74,21.27287475
02/02/2021 03:00,18.94088,-3.9026,19.33874923,0.65088,-0.1026,0.65891694,18.29,-3.8,18.68058083,18.12088,-11.4126,21.41526864,0.65088,-0.1026,0.65891694,17.47,-11.31,20.81146319
02/02/2021 03:30,18.8742,-3.81364,19.25562971,0.9342,-0.23364,0.962973151,17.94,-3.58,18.29371477,18.0642,-11.42364,21.37322794,0.9342,-0.23364,0.962973151,17.13,-11.19,20.46101171
02/02/2021 04:00,18.22016,-3.594,18.571243,2.72016,-0.594,2.784260481,15.5,-3,15.7876534,17.49016,-11.264,20.80344666,2.72016,-0.594,2.784260481,14.77,-10.67,18.22091655
02/02/2021 04:30,16.92172,-3.03572,17.19186446,9.71172,-2.11572,9.939505847,7.21,-0.92,7.268459259,16.39172,-10.68572,19.56714329,9.71172,-2.11572,9.939505847,6.68,-8.57,10.86587778
02/02/2021 05:00,16.85248,-2.60468,17.05257869,12.73248,-2.97468,13.07534963,4.12,0.37,4.136580714,16.39248,-10.28468,19.35169355,12.73248,-2.97468,13.07534963,3.66,-7.31,8.175065749
02/02/2021 05:30,17.38352,-2.55544,17.57034551,12.32352,-2.84544,12.64775371,5.06,0.29,5.068303464,16.91352,-10.18544,19.74361534,12.32352,-2.84544,12.64775371,4.59,-7.34,8.657002946
02/02/2021 06:00,18.55464,-2.4796,18.71959085,10.66464,-2.3796,10.92689537,7.89,-0.1,7.890633688,18.00464,-10.0896,20.63897017,10.66464,-2.3796,10.92689537,7.34,-7.71,10.64517261
02/02/2021 06:30,21.26252,-1.84012,21.34199612,9.45252,-2.04012,9.670171868,11.81,0.2,11.81169336,20.61252,-9.40012,22.6547619,9.45252,-2.04012,9.670171868,11.16,-7.36,13.36844045
02/02/2021 07:00,23.19692,-1.21296,23.22861101,8.11692,-1.63296,8.279550027,15.08,0.42,15.08584767,22.46692,-8.73296,24.10450341,8.11692,-1.63296,8.279550027,14.35,-7.1,16.01038725
02/02/2021 07:30,25.28284,-0.28716,25.28447071,9.31284,-1.93716,9.512180493,15.97,1.65,16.05501168,24.53284,-7.82716,25.7512072,9.31284,-1.93716,9.512180493,15.22,-5.89,16.31994179
02/02/2021 08:00,27.34512,0.39244,27.34793588,10.45512,-2.25756,10.69607925,16.89,2.65,17.0966254,26.56512,-7.09756,27.49692635,10.45512,-2.25756,10.69607925,16.11,-4.84,16.82134656
02/02/2021 08:30,30.1434,-0.05276,30.14344617,10.7334,-2.28276,10.97346202,19.41,2.23,19.53768154,29.2834,-7.60276,30.25424723,10.7334,-2.28276,10.97346202,18.55,-5.32,19.29779521
02/02/2021 09:00,32.07556,0.2688,32.07668628,9.29556,-1.8612,9.480058078,22.78,2.13,22.87936406,31.13556,-7.3612,31.99391133,9.29556,-1.8612,9.480058078,21.84,-5.5,22.52189157
02/02/2021 09:30,33.3278,0.52612,33.33195246,8.6778,-1.70388,8.843495909,24.65,2.23,24.75066464,32.3378,-7.13388,33.11533712,8.6778,-1.70388,8.843495909,23.66,-5.43,24.27510041
02/02/2021 10:00,33.71428,0.64132,33.72037911,8.95428,-1.76868,9.127286522,24.76,2.41,24.87701148,32.72428,-7.04868,33.47480233,8.95428,-1.76868,9.127286522,23.77,-5.28,24.34935933
02/02/2021 10:30,34.76824,0.68376,34.77496284,7.51824,-1.41624,7.650468511,27.25,2.1,27.33079765,33.70824,-6.92624,34.41247222,7.51824,-1.41624,7.650468511,26.19,-5.51,26.76333686
02/02/2021 11:00,35.30976,0.86336,35.32031344,7.25976,-1.37664,7.38913073,28.05,2.24,28.13929814,34.23976,-6.72664,34.8942524,7.25976,-1.37664,7.38913073,26.98,-5.35,27.50532494
02/02/2021 11:30,35.72824,1.0376,35.74330353,7.78824,-1.4724,7.92619985,27.94,2.51,28.05251682,34.65824,-6.5724,35.27591305,7.78824,-1.4724,7.92619985,26.87,-5.1,27.34971481
02/02/2021 12:00,35.73572,0.99988,35.74970551,6.70572,-1.14012,6.801952244,29.03,2.14,29.10877016,34.64572,-6.58012,35.26505201,6.70572,-1.14012,6.801952244,27.94,-5.44,28.46466582
02/02/2021 12:30,35.30168,1.20576,35.3222659,8.31168,-1.43424,8.434516513,26.99,2.64,27.11880713,34.25168,-6.38424,34.84158583,8.31168,-1.43424,8.434516513,25.94,-4.95,26.40806884
02/02/2021 13:00,35.13644,1.01452,35.15108344,8.59644,-1.54548,8.734259505,26.54,2.56,26.66318061,34.09644,-6.57548,34.7246909,8.59644,-1.54548,8.734259505,25.5,-5.03,25.99136203
02/02/2021 13:30,34.82256,0.73672,34.8303523,8.06256,-1.49328,8.199680415,26.76,2.23,26.85275591,33.77256,-6.94328,34.47890581,8.06256,-1.49328,8.199680415,25.71,-5.45,26.28129753
02/02/2021 14:00,34.9302,0.77412,34.93877694,8.5302,-1.59588,8.678199411,26.4,2.37,26.50616721,33.9002,-6.93588,34.60245644,8.5302,-1.59588,8.678199411,25.37,-5.34,25.92590403
02/02/2021 14:30,34.58832,0.5104,34.59208564,8.33832,-1.5696,8.484764262,26.25,2.08,26.33227867,33.56832,-6.9896,34.28828686,8.33832,-1.5696,8.484764262,25.23,-5.42,25.80560598
02/02/2021 15:00,34.0478,-0.164,34.04819497,11.5578,-2.394,11.8031342,22.49,2.23,22.60028761,33.1078,-7.634,33.97652685,11.5578,-2.394,11.8031342,21.55,-5.24,22.1779192
02/02/2021 15:30,33.69248,-0.3312,33.69410782,12.46248,-2.6712,12.74553715,21.23,2.34,21.35856971,32.79248,-7.8512,33.71925394,12.46248,-2.6712,12.74553715,20.33,-5.18,20.9795448
02/02/2021 16:00,33.81184,-0.5632,33.81653025,11.84184,-2.4732,12.09735065,21.97,1.91,22.05286829,32.90184,-8.0432,33.87069739,11.84184,-2.4732,12.09735065,21.06,-5.57,21.78413413
02/02/2021 16:30,34.17404,-0.68552,34.18091496,12.52404,-2.76552,12.82574282,21.65,2.08,21.74968735,33.26404,-8.10552,34.23734528,12.52404,-2.76552,12.82574282,20.74,-5.34,21.4164236
02/02/2021 17:00,35.6818,-0.6064,35.68695241,14.4018,-2.9664,14.70412773,21.28,2.36,21.41046473,34.8018,-8.0364,35.71762882,14.4018,-2.9664,14.70412773,20.4,-5.07,21.02058277
02/02/2021 17:30,37.57836,-0.26592,37.57930087,17.83836,-3.35592,18.15128884,19.74,3.09,19.98038288,36.73836,-7.68592,37.53372433,17.83836,-3.35592,18.15128884,18.9,-4.33,19.38965962
02/02/2021 18:00,38.70624,0.0412,38.70626193,17.70624,-3.0888,17.97363682,21,3.13,21.23197824,37.82624,-7.4388,38.55074809,17.70624,-3.0888,17.97363682,20.12,-4.35,20.58487066
02/02/2021 18:30,36.81124,-0.57192,36.81568257,13.43124,-2.85192,13.730683,23.38,2.28,23.49090888,35.85124,-8.10192,36.75530597,13.43124,-2.85192,13.730683,22.42,-5.25,23.02648258
02/02/2021 19:00,35.14904,-1.10144,35.16629328,12.38904,-2.70144,12.68014551,22.76,1.6,22.8161697,34.21904,-8.63144,35.29085512,12.38904,-2.70144,12.68014551,21.83,-5.93,22.62109193
02/02/2021 19:30,33.6064,-1.55316,33.64227143,15.4764,-3.86316,15.95126836,18.13,2.31,18.2765697,32.7964,-8.98316,34.00442643,15.4764,-3.86316,15.95126836,17.32,-5.12,18.06091913
02/02/2021 20:00,32.51992,-1.91536,32.57627666,12.67992,-2.83536,12.99306113,19.84,0.92,19.86131919,31.65992,-9.36536,33.01606431,12.67992,-2.83536,12.99306113,18.98,-6.53,20.07190325
02/02/2021 20:30,30.9858,-2.616,31.09603283,12.5658,-2.736,12.86021095,18.42,0.12,18.42039088,30.1658,-10.046,31.79461599,12.5658,-2.736,12.86021095,17.6,-7.31,19.05770448
02/02/2021 21:00,29.3742,-2.85648,29.51276171,13.0842,-2.97648,13.41848437,16.29,0.12,16.29044198,28.5942,-10.29648,30.39154116,13.0842,-2.97648,13.41848437,15.51,-7.32,17.15058308
02/02/2021 21:30,27.85072,-3.25076,28.03979396,13.14072,-2.93076,13.46357591,14.71,-0.32,14.71348021,27.12072,-10.79076,29.18859289,13.14072,-2.93076,13.46357591,13.98,-7.86,16.03807969
02/02/2021 22:00,25.75364,-3.8388,26.03817119,13.46364,-3.0888,13.8134097,12.29,-0.75,12.31286319,25.08364,-11.3688,27.53976414,13.46364,-3.0888,13.8134097,11.62,-8.28,14.26824446
02/02/2021 22:30,24.02372,-4.16736,24.38249397,13.56372,-3.17736,13.9309051,10.46,-0.99,10.50674545,23.39372,-11.73736,26.1731113,13.56372,-3.17736,13.9309051,9.83,-8.56,13.03466532
02/02/2021 23:00,22.41236,-2.37012,22.53733235,13.21236,-3.03012,13.55537104,9.2,0.66,9.223643532,21.82236,-9.97012,23.9920547,13.21236,-3.03012,13.55537104,8.61,-6.94,11.05873863
02/02/2021 23:30,20.52332,-2.42692,20.6663157,13.06332,-2.98692,13.40044852,7.46,0.56,7.480989239,19.98332,-9.99692,22.34438381,13.06332,-2.98692,13.40044852,6.92,-7.01,9.850203044
03/02/2021 00:00,18.92036,-2.72276,19.11526732,12.60036,-2.82276,12.91266999,6.32,0.1,6.32079109,18.41036,-10.22276,21.05816178,12.60036,-2.82276,12.91266999,5.81,-7.4,9.408299528
03/02/2021 00:30,18.083,-2.75616,18.29183717,12.483,-2.84616,12.80335564,5.6,0.09,5.600723168,17.593,-10.17616,20.32407148,12.483,-2.84616,12.80335564,5.11,-7.33,8.935379119
03/02/2021 01:00,17.3004,-4.70456,17.92865653,11.8404,-2.55456,12.11283819,5.46,-2.15,5.8680576,16.8104,-12.10456,20.71496852,11.8404,-2.55456,12.11283819,4.97,-9.55,10.76584414
03/02/2021 01:30,17.36096,-4.1728,17.85539672,9.39096,-1.8828,9.577842427,7.97,-2.29,8.292466461,16.82096,-11.6928,20.48575767,9.39096,-1.8828,9.577842427,7.43,-9.81,12.30613668
03/02/2021 02:00,17.653,-3.06816,17.91764535,6.453,-0.93816,6.520839914,11.2,-2.13,11.4007412,17.023,-10.60816,20.05780615,6.453,-0.93816,6.520839914,10.57,-9.67,14.32598339
03/02/2021 02:30,17.41584,-3.07796,17.68573778,6.49584,-0.68796,6.532168573,10.92,-2.39,11.1784838,16.79584,-10.62796,19.87595973,6.49584,-0.68796,6.532168573,10.3,-9.94,14.31410493
03/02/2021 03:00,17.41428,-3.1754,17.70142122,5.44428,-0.6354,5.481233244,11.97,-2.54,12.2365232,16.75428,-10.7554,19.90940801,5.44428,-0.6354,5.481233244,11.31,-10.12,15.17664324
03/02/2021 03:30,17.48548,-3.16008,17.76873987,4.60548,-0.91008,4.69453849,12.88,-2.25,13.07504876,16.81548,-10.72008,19.94192776,4.60548,-0.91008,4.69453849,12.21,-9.81,15.66270092
03/02/2021 04:00,17.62268,-3.02964,17.88120714,3.26268,-0.71964,3.341101991,14.36,-2.31,14.54461069,16.91268,-10.72964,20.02907685,3.26268,-0.71964,3.341101991,13.65,-10.01,16.92697847
03/02/2021 04:30,17.90216,-2.98224,18.14885914,2.43216,-0.55224,2.494067217,15.47,-2.43,15.6596871,17.15216,-10.65224,20.1907605,2.43216,-0.55224,2.494067217,14.72,-10.1,17.85184584
03/02/2021 05:00,18.33216,-2.93332,18.56535635,1.26216,-0.37332,1.31621263,17.07,-2.56,17.26089511,17.54216,-10.59332,20.49257929,1.26216,-0.37332,1.31621263,16.28,-10.22,19.22203943
03/02/2021 05:30,19.0358,-2.78404,19.23830971,1.6758,-0.46404,1.738861341,17.36,-2.32,17.51433698,18.2558,-10.33404,20.97776481,1.6758,-0.46404,1.738861341,16.58,-9.87,19.29542174
03/02/2021 06:00,19.96076,-2.87468,20.16669841,1.40076,-0.36468,1.447452963,18.56,-2.51,18.72895352,19.15076,-10.32468,21.75662257,1.40076,-0.36468,1.447452963,17.75,-9.96,20.35347882
03/02/2021 06:30,21.86528,-4.7784,22.38132204,2.91528,-1.0584,3.101462242,18.95,-3.72,19.31167781,21.03528,-12.2384,24.33642207,2.91528,-1.0584,3.101462242,18.12,-11.18,21.29147247
03/02/2021 07:00,23.70156,-3.93748,24.0263958,3.57156,-1.25748,3.786462305,20.13,-2.68,20.3076168,22.84156,-11.45748,25.55407426,3.57156,-1.25748,3.786462305,19.27,-10.2,21.80304795
03/02/2021 07:30,26.96168,-2.04572,27.03917822,1.74168,-0.40572,1.788311478,25.22,-1.64,25.27326651,25.96168,-9.57572,27.67134333,1.74168,-0.40572,1.788311478,24.22,-9.17,25.89782423
03/02/2021 08:00,28.81504,-1.39892,28.84897758,0.99504,-0.26892,1.030738846,27.82,-1.13,27.84293986,27.76504,-8.80892,29.12892922,0.99504,-0.26892,1.030738846,26.77,-8.54,28.09919038
03/02/2021 08:30,30.94548,-0.5334,30.9500767,0.46548,-0.1134,0.479094135,30.48,-0.42,30.48289356,29.81548,-8.0134,30.87357166,0.46548,-0.1134,0.479094135,29.35,-7.9,30.39461301
03/02/2021 09:00,32.76488,0.06544,32.76494535,0.70488,-0.21456,0.736811922,32.06,0.28,32.06122268,31.60488,-7.40456,32.46068312,0.70488,-0.21456,0.736811922,30.9,-7.19,31.7254803
03/02/2021 09:30,33.04692,-0.44416,33.04990468,5.77692,-2.05416,6.131262349,27.27,1.61,27.31748524,32.02692,-7.90416,32.98786671,5.77692,-2.05416,6.131262349,26.25,-5.85,26.89395843
03/02/2021 10:00,33.29388,-0.79392,33.30334449,2.87388,-0.76392,2.973677861,30.42,-0.03,30.42001479,32.16388,-8.27392,33.21103625,2.87388,-0.76392,2.973677861,29.29,-7.51,30.23746352
03/02/2021 10:30,33.82132,-0.63636,33.82730614,1.20132,-0.12636,1.207947264,32.62,-0.51,32.62398657,32.63132,-8.15636,33.63523827,1.20132,-0.12636,1.207947264,31.43,-8.03,32.43957151
03/02/2021 11:00,34.11488,-0.5504,34.11931971,1.51488,-0.3204,1.548391932,32.6,-0.23,32.60081134,32.92488,-8.0904,33.90431086,1.51488,-0.3204,1.548391932,31.41,-7.77,32.35677672
03/02/2021 11:30,34.08696,-0.30916,34.08836197,1.95696,-0.29916,1.979694205,32.13,-0.01,32.13000156,32.91696,-7.87916,33.84682286,1.95696,-0.29916,1.979694205,30.96,-7.58,31.8744098
03/02/2021 12:00,34.15744,-0.25316,34.15837814,4.89744,-0.89316,4.978217888,29.26,0.64,29.26699848,33.04744,-7.80316,33.95618643,4.89744,-0.89316,4.978217888,28.15,-6.91,28.98569647
03/02/2021 12:30,34.80856,-0.1964,34.80911407,4.04856,-0.6264,4.096732238,30.76,0.43,30.76300538,33.66856,-7.7464,34.54820756,4.04856,-0.6264,4.096732238,29.62,-7.12,30.46372925
03/02/2021 13:00,34.43628,-0.50984,34.44005396,4.25628,-0.69984,4.313431982,30.18,0.19,30.18059807,33.30628,-8.03984,34.26291457,4.25628,-0.69984,4.313431982,29.05,-7.34,29.96294545
03/02/2021 13:30,33.52116,-0.66684,33.5277921,6.58116,-1.26684,6.70198109,26.94,0.6,26.94668069,32.47116,-8.20684,33.49221483,6.58116,-1.26684,6.70198109,25.89,-6.94,26.80402395
03/02/2021 14:00,33.27384,-0.64804,33.28015,7.05384,-1.23804,7.161661943,26.22,0.59,26.22663722,32.24384,-8.22804,33.27710715,7.05384,-1.23804,7.161661943,25.19,-6.99,26.14184768
03/02/2021 14:30,33.32008,-0.66608,33.32673692,7.66008,-1.48608,7.802900702,25.66,0.82,25.67309876,32.31008,-8.22608,33.34081075,7.66008,-1.48608,7.802900702,24.65,-6.74,25.55484494
03/02/2021 15:00,32.80648,-0.91596,32.81926435,7.65648,-1.15596,7.743250578,25.15,0.24,25.1511451,31.81648,-8.53596,32.94163039,7.65648,-1.15596,7.743250578,24.16,-7.38,25.26202684
03/02/2021 15:30,31.50132,-1.13956,31.52192505,8.85132,-1.60956,8.996474261,22.65,0.47,22.65487585,30.55132,-8.73956,31.77676923,8.85132,-1.60956,8.996474261,21.7,-7.13,22.8413419
03/02/2021 16:00,32.51288,-1.3132,32.53938936,8.37288,-1.6632,8.536471972,24.14,0.35,24.14253715,31.54288,-8.9232,32.78073789,8.37288,-1.6632,8.536471972,23.17,-7.26,24.28078458
03/02/2021 16:30,32.79784,-1.65608,32.83962408,9.17784,-1.84608,9.361664298,23.62,0.19,23.62076417,31.81784,-9.22608,33.12846955,9.17784,-1.84608,9.361664298,22.64,-7.38,23.81247572
03/02/2021 17:00,34.51412,-1.77396,34.55967901,7.49412,-1.44396,7.631962726,27.02,-0.33,27.0220151,33.46412,-9.28396,34.72807568,7.49412,-1.44396,7.631962726,25.97,-7.84,27.12759665
03/02/2021 17:30,35.7082,-1.21844,35.72898184,9.6282,-2.54844,9.959758113,26.08,1.33,26.11389094,34.6982,-8.72844,35.77919435,9.6282,-2.54844,9.959758113,25.07,-6.18,25.82048218
03/02/2021 18:00,37.02016,-1.03772,37.03470142,12.98016,-3.80772,13.52713145,24.04,2.77,24.1990599,36.07016,-8.51772,37.06221791,12.98016,-3.80772,13.52713145,23.09,-4.71,23.56548748
03/02/2021 18:30,37.5718,-1.13132,37.58882866,11.6118,-3.54132,12.13980422,25.96,2.41,26.07162634,36.5818,-8.65132,37.59086896,11.6118,-3.54132,12.13980422,24.97,-5.11,25.48750674
03/02/2021 19:00,36.48352,-1.57332,36.51742827,8.54352,-2.26332,8.838232369,27.94,0.69,27.94851874,35.40352,-9.06332,36.54521854,8.54352,-2.26332,8.838232369,26.86,-6.8,27.70739252
03/02/2021 19:30,35.08084,-1.90188,35.13235663,6.90084,-1.36188,7.033939852,28.18,-0.54,28.18517341,34.00084,-9.43188,35.28480524,6.90084,-1.36188,7.033939852,27.1,-8.07,28.27604817
03/02/2021 20:00,33.07108,-2.3052,33.15132395,7.02108,-1.3752,7.154490856,26.05,-0.93,26.06659548,32.04108,-9.7552,33.4932043,7.02108,-1.3752,7.154490856,25.02,-8.38,26.38607208
03/02/2021 20:30,32.82292,-2.7172,32.93519779,6.26292,-1.1772,6.372594979,26.56,-1.54,26.60460862,31.79292,-10.1172,33.36386515,6.26292,-1.1772,6.372594979,25.53,-8.94,27.05003697
03/02/2021 21:00,30.52324,-3.15164,30.685518,6.03324,-1.15164,6.142170592,24.49,-2,24.57153027,29.53324,-10.60164,31.37844858,6.03324,-1.15164,6.142170592,23.5,-9.45,25.32888667
03/02/2021 21:30,28.67976,-3.5612,28.90001348,6.35976,-1.2312,6.4778392,22.32,-2.33,22.44128561,27.74976,-11.0212,29.85826568,6.35976,-1.2312,6.4778392,21.39,-9.79,23.5239495
03/02/2021 22:00,27.10856,-3.94384,27.3939391,5.93856,-1.11384,6.042113407,21.17,-2.83,21.35831922,26.20856,-11.46384,28.60608755,5.93856,-1.11384,6.042113407,20.27,-10.35,22.7595123
03/02/2021 22:30,25.76156,-3.79508,26.03959688,5.01156,-0.86508,5.085675672,20.75,-2.93,20.95584405,24.87156,-11.27508,27.30790958,5.01156,-0.86508,5.085675672,19.86,-10.41,22.422928
03/02/2021 23:00,23.6138,-4.04848,23.95833343,5.2038,-0.88848,5.279103252,18.41,-3.16,18.67923178,22.8038,-11.52848,25.55228259,5.2038,-0.88848,5.279103252,17.6,-10.64,20.56622474
03/02/2021 23:30,21.99748,-4.32452,22.4185325,4.22748,-0.79452,4.301493831,17.77,-3.53,18.11722385,21.17748,-11.90452,24.29409919,4.22748,-0.79452,4.301493831,16.95,-11.11,20.26658827
04/02/2021 00:00,20.60684,-2.82004,20.79890575,4.32684,-0.77004,4.394827185,16.28,-2.05,16.40856179,19.83684,-10.35004,22.37461841,4.32684,-0.77004,4.394827185,15.51,-9.58,18.23009874
04/02/2021 00:30,20.07084,-2.90812,20.2804285,3.39084,-0.61812,3.446718474,16.68,-2.29,16.83646341,19.29084,-10.42812,21.9290263,3.39084,-0.61812,3.446718474,15.9,-9.81,18.68277549
04/02/2021 01:00,19.5796,-2.94196,19.79939052,2.9196,-0.56196,2.973190744,16.66,-2.38,16.82914139,18.8196,-10.40196,21.50297924,2.9196,-0.56196,2.973190744,15.9,-9.84,18.6985454
04/02/2021 01:30,19.07832,-3.06176,19.3224395,2.84832,-0.58176,2.90712427,16.23,-2.48,16.41838299,18.31832,-10.59176,21.16001483,2.84832,-0.58176,2.90712427,15.47,-10.01,18.42609563
04/02/2021 02:00,18.7726,-3.0694,19.02187496,2.5326,-0.5094,2.583321722,16.24,-2.56,16.44053527,18.0226,-10.6394,20.92871098,2.5326,-0.5094,2.583321722,15.49,-10.13,18.50829544
04/02/2021 02:30,17.95896,-3.00204,18.20814347,6.88896,-2.28204,7.257098349,11.07,-0.72,11.09338992,17.35896,-10.56204,20.31969934,6.88896,-2.28204,7.257098349,10.47,-8.28,13.34838192
04/02/2021 03:00,17.79472,-3.0806,18.05940631,5.63472,-1.9206,5.953047441,12.16,-1.16,12.21520364,17.15472,-10.6106,20.17100024,5.63472,-1.9206,5.953047441,11.52,-8.69,14.43005544
04/02/2021 03:30,17.95608,-3.07432,18.21736129,1.66608,-0.36432,1.705447633,16.29,-2.71,16.51387901,17.20608,-10.59432,20.20615761,1.66608,-0.36432,1.705447633,15.54,-10.23,18.60495902
04/02/2021 04:00,18.09532,-3.05988,18.35220618,1.16532,-0.29988,1.203286631,16.93,-2.76,17.15349819,17.31532,-10.68988,20.34929584,1.16532,-0.29988,1.203286631,16.15,-10.39,19.20350489
04/02/2021 04:30,18.35132,-2.97924,18.59157919,0.57132,-0.12924,0.585755512,17.78,-2.85,18.0069681,17.56132,-10.57924,20.50171405,0.57132,-0.12924,0.585755512,16.99,-10.45,19.94649343
04/02/2021 05:00,18.61316,-2.71112,18.80956929,2.78316,-0.95112,2.941191738,15.83,-1.76,15.92753904,17.88316,-10.31112,20.64283428,2.78316,-0.95112,2.941191738,15.1,-9.36,17.76568603
04/02/2021 05:30,18.88044,-2.60704,19.05958216,7.39044,-2.68704,7.863764198,11.49,0.08,11.4902785,18.27044,-10.15704,20.90393359,7.39044,-2.68704,7.863764198,10.88,-7.47,13.19754901
04/02/2021 06:00,19.86288,-2.5268,20.02295483,6.03288,-2.1168,6.393471931,13.83,-0.41,13.83607603,19.19288,-10.0368,21.65880876,6.03288,-2.1168,6.393471931,13.16,-7.92,15.35942707
04/02/2021 06:30,22.94232,-1.81948,23.0143554,1.37232,-0.33948,1.413686264,21.57,-1.48,21.6207146,22.05232,-9.32948,23.94460303,1.37232,-0.33948,1.413686264,20.68,-8.99,22.54955654
