Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
04/02/2021 07:00,25.23832,-1.8362,25.3050277,1.22832,-0.2862,1.261221813,24.01,-1.55,24.05997922,24.28832,-9.3562,26.02808035,1.22832,-0.2862,1.261221813,23.06,-9.07,24.77959846
04/02/2021 07:30,27.17456,-2.755,27.31385612,1.83456,-0.405,1.87873239,25.34,-2.35,25.44873474,26.17456,-10.235,28.10449815,1.83456,-0.405,1.87873239,24.34,-9.83,26.2500381
04/02/2021 08:00,29.23724,-2.08292,29.31134181,1.13724,-0.23292,1.160847339,28.1,-1.85,28.16083273,28.15724,-9.57292,29.74005652,1.13724,-0.23292,1.160847339,27.02,-9.34,28.58873904
04/02/2021 08:30,31.2938,-1.27688,31.31983941,0.7938,-0.14688,0.807274535,30.5,-1.13,30.52092561,30.1638,-8.86688,31.44004439,0.7938,-0.14688,0.807274535,29.37,-8.72,30.63715555
04/02/2021 09:00,33.6048,-0.7986,33.61428781,0.5148,-0.0486,0.517088967,33.09,-0.75,33.09849846,32.4048,-8.3686,33.46796273,0.5148,-0.0486,0.517088967,31.89,-8.32,32.95746501
04/02/2021 09:30,35.06304,-0.5174,35.06685724,0.92304,-0.1674,0.938096798,34.14,-0.35,34.14179404,33.84304,-8.1074,34.80059326,0.92304,-0.1674,0.938096798,32.92,-7.94,33.86399268
04/02/2021 10:00,35.6684,-0.34224,35.67004187,0.9684,-0.19224,0.987296702,34.7,-0.15,34.70032421,34.4184,-7.95224,35.32512391,0.9684,-0.19224,0.987296702,33.45,-7.76,34.33831825
04/02/2021 10:30,35.43712,-0.249,35.43799479,1.07712,-0.279,1.112667288,34.36,0.03,34.3600131,34.20712,-7.829,35.09159871,1.07712,-0.279,1.112667288,33.13,-7.55,33.9793967
04/02/2021 11:00,36.0138,-0.00792,36.01380087,1.5138,-0.36792,1.557868918,34.5,0.36,34.50187821,34.7738,-7.57792,35.58991484,1.5138,-0.36792,1.557868918,33.26,-7.21,34.03250946
04/02/2021 11:30,36.58976,0.21768,36.59040751,2.12976,-0.47232,2.181504948,34.46,0.69,34.46690732,35.35976,-7.34232,36.11401792,2.12976,-0.47232,2.181504948,33.23,-6.87,33.93272462
04/02/2021 12:00,36.72832,0.38688,36.73035756,2.30832,-0.48312,2.358335463,34.42,0.87,34.43099331,35.49832,-7.17312,36.21580281,2.30832,-0.48312,2.358335463,33.19,-6.69,33.85752797
04/02/2021 12:30,37.81756,0.61432,37.82254927,1.89756,-0.35568,1.930606696,35.92,0.97,35.93309477,36.54756,-6.92568,37.19797287,1.89756,-0.35568,1.930606696,34.65,-6.57,35.26737019
04/02/2021 13:00,39.40088,0.97056,39.41283207,7.31088,-0.37944,7.320719984,32.09,1.35,32.11838414,38.23088,-6.60944,38.79800101,7.31088,-0.37944,7.320719984,30.92,-6.23,31.54139027
04/02/2021 13:30,38.70416,0.65968,38.70978144,6.73416,-0.40032,6.746048251,31.97,1.06,31.9875679,37.53416,-6.96032,38.17406477,6.73416,-0.40032,6.746048251,30.8,-6.56,31.49084946
04/02/2021 14:00,36.70276,0.17816,36.7031924,2.10276,-0.23184,2.115502163,34.6,0.41,34.60242911,35.45276,-7.48184,36.23363246,2.10276,-0.23184,2.115502163,33.35,-7.25,34.12894666
04/02/2021 14:30,36.24336,-0.0702,36.24342799,0.87336,-0.0702,0.876176768,35.37,0,35.37,34.98336,-7.7402,35.82940375,0.87336,-0.0702,0.876176768,34.11,-7.67,34.96170762
04/02/2021 15:00,35.93408,-0.20152,35.93464506,0.69408,-0.10152,0.70146515,35.24,-0.1,35.24014188,34.66408,-8.01152,35.57784275,0.69408,-0.10152,0.70146515,33.97,-7.91,34.87877578
04/02/2021 15:30,35.8232,-0.2132,35.82383442,0.6732,-0.0432,0.674584672,35.15,-0.17,35.15041109,34.5532,-8.0432,35.47698827,0.6732,-0.0432,0.674584672,33.88,-8,34.81169918
04/02/2021 16:00,36.60996,0.55952,36.6142354,0.57996,-0.06048,0.583104992,36.03,0.62,36.03533405,35.31996,-7.25048,36.05647008,0.57996,-0.06048,0.583104992,34.74,-7.19,35.47624135
04/02/2021 16:30,36.98136,0.29056,36.98250144,0.44136,-0.01944,0.441787917,36.54,0.31,36.54131497,35.68136,-7.48944,36.4588969,0.44136,-0.01944,0.441787917,35.24,-7.47,36.02302736
04/02/2021 17:00,38.05532,0.21,38.05589942,0.17532,0.18,0.251270974,37.88,0.03,37.88001188,36.70532,-7.51,37.46572589,0.17532,0.18,0.251270974,36.53,-7.69,37.33064425
04/02/2021 17:30,39.2042,0.1946,39.20468297,0.1242,0.2646,0.292299162,39.08,-0.07,39.08006269,37.8442,-7.3654,38.5542811,0.1242,0.2646,0.292299162,37.72,-7.63,38.48396159
04/02/2021 18:00,39.72088,-0.78316,39.72859987,0.11088,0.27684,0.298219315,39.61,-1.06,39.62418075,38.34088,-8.31316,39.23176912,0.11088,0.27684,0.298219315,38.23,-8.59,39.18317241
04/02/2021 18:30,39.098,-0.92156,39.10885931,0.108,0.20844,0.234757819,38.99,-1.13,39.00637127,37.738,-8.49156,38.68156195,0.108,0.20844,0.234757819,37.63,-8.7,38.62262161
04/02/2021 19:00,38.288,-1.2358,38.30793842,0.108,0.2142,0.239886723,38.18,-1.45,38.20752413,36.938,-8.8758,37.98941523,0.108,0.2142,0.239886723,36.83,-9.09,37.93516838
04/02/2021 19:30,36.79088,-1.88424,36.83909895,0.11088,0.18576,0.216335739,36.68,-2.07,36.73836278,35.48088,-9.48424,36.72660689,0.11088,0.18576,0.216335739,35.37,-9.67,36.66804876
04/02/2021 20:00,34.72556,-2.249,34.798312,0.11556,0.171,0.206385837,34.61,-2.42,34.69450245,33.47556,-9.749,34.86626046,0.11556,0.171,0.206385837,33.36,-9.92,34.80367797
04/02/2021 20:30,33.07236,-2.90624,33.19980763,0.16236,0.11376,0.198247591,32.91,-3.02,33.0482753,31.86236,-10.28624,33.48158775,0.16236,0.11376,0.198247591,31.7,-10.4,33.36240399
04/02/2021 21:00,31.50456,-3.16552,31.66319342,0.30456,0.02448,0.305542246,31.2,-3.19,31.36265454,30.35456,-10.53552,32.13092738,0.30456,0.02448,0.305542246,30.05,-10.56,31.85146935
04/02/2021 21:30,29.68688,-3.59092,29.9032699,0.41688,-0.07092,0.422869461,29.27,-3.52,29.4808972,28.58688,-11.02092,30.63772814,0.41688,-0.07092,0.422869461,28.17,-10.95,30.22335852
04/02/2021 22:00,27.72956,-4.15632,28.03932049,1.42956,-0.34632,1.470911056,26.3,-3.81,26.57453857,26.67956,-11.63632,29.10674947,1.42956,-0.34632,1.470911056,25.25,-11.29,27.65911423
04/02/2021 22:30,26.54144,-4.54336,26.92749816,1.17144,-0.33336,1.217949327,25.37,-4.21,25.71693994,25.54144,-12.02336,28.22988386,1.17144,-0.33336,1.217949327,24.37,-11.69,27.02874396
04/02/2021 23:00,24.5652,-4.9428,25.05754024,0.9252,-0.2628,0.961799813,23.64,-4.68,24.09879665,23.5952,-12.4628,26.68435585,0.9252,-0.2628,0.961799813,22.67,-12.2,25.7442984
04/02/2021 23:30,22.9002,-4.79576,23.39697575,0.9702,-0.27576,1.008628583,21.93,-4.52,22.3909647,21.9802,-12.36576,25.2198575,0.9702,-0.27576,1.008628583,21.01,-12.09,24.24021865
05/02/2021 00:00,21.55044,-4.2762,21.97060196,0.64044,-0.1962,0.669819254,20.91,-4.08,21.30433055,20.65044,-11.8562,23.81197494,0.64044,-0.1962,0.669819254,20.01,-11.66,23.15935448
05/02/2021 00:30,20.73664,-4.37036,21.19217509,0.38664,-0.18036,0.426638277,20.35,-4.19,20.77687657,19.85664,-11.93036,23.16505217,0.38664,-0.18036,0.426638277,19.47,-11.75,22.74078715
05/02/2021 01:00,20.16024,-4.49344,20.65493355,0.39024,-0.16344,0.423083787,19.77,-4.33,20.23862149,19.30024,-12.05344,22.75488255,0.39024,-0.16344,0.423083787,18.91,-11.89,22.33741704
05/02/2021 01:30,19.45588,-4.54112,19.97881472,0.42588,-0.14112,0.448652013,19.03,-4.4,19.53204802,18.62588,-12.08112,22.2008303,0.42588,-0.14112,0.448652013,18.2,-11.94,21.76703011
05/02/2021 02:00,19.02832,-4.53128,19.56040543,0.32832,-0.07128,0.335968541,18.7,-4.46,19.2245052,18.20832,-12.11128,21.86837947,0.32832,-0.07128,0.335968541,17.88,-12.04,21.55588087
05/02/2021 02:30,18.3854,-4.4648,18.91976142,4.5054,-1.6848,4.810112286,13.88,-2.78,14.15566318,17.6854,-12.0548,21.40307399,4.5054,-1.6848,4.810112286,13.18,-10.37,16.77048896
05/02/2021 03:00,18.41572,-3.31368,18.7114729,0.85572,-0.19368,0.877364611,17.56,-3.12,17.83502173,17.61572,-10.91368,20.7224999,0.85572,-0.19368,0.877364611,16.76,-10.72,19.89512503
05/02/2021 03:30,18.29276,-3.21148,18.57252466,0.66276,-0.14148,0.677692709,17.63,-3.07,17.89530106,17.51276,-10.84148,20.59695248,0.66276,-0.14148,0.677692709,16.85,-10.7,19.96027304
05/02/2021 04:00,18.05836,-3.09556,18.32175913,1.09836,-0.29556,1.137431494,16.96,-2.8,17.18957824,17.26836,-10.73556,20.3334332,1.09836,-0.29556,1.137431494,16.17,-10.44,19.24740242
05/02/2021 04:30,17.98304,-3.07212,18.24356459,1.55304,-0.40212,1.604254885,16.43,-2.67,16.64553394,17.22304,-10.73212,20.2931394,1.55304,-0.40212,1.604254885,15.67,-10.33,18.76853217
05/02/2021 05:00,18.32076,-2.9626,18.55875119,1.04076,-0.1926,1.058430979,17.28,-2.77,17.50060856,17.52076,-10.5926,20.47389083,1.04076,-0.1926,1.058430979,16.48,-10.4,19.48718553
05/02/2021 05:30,18.9452,-2.87884,19.16268047,0.8352,-0.16884,0.852095057,18.11,-2.71,18.31164111,18.1452,-10.47884,20.95362429,0.8352,-0.16884,0.852095057,17.31,-10.31,20.14775918
05/02/2021 06:00,19.9808,-2.64856,20.15557587,1.2708,-0.26856,1.298867627,18.71,-2.38,18.86076616,19.1608,-10.19856,21.70591815,1.2708,-0.26856,1.298867627,17.89,-9.93,20.46110945
05/02/2021 06:30,22.23368,-2.0098,22.32433252,1.45368,-0.2898,1.482285257,20.78,-1.72,20.85106232,21.36368,-9.5098,23.38467702,1.45368,-0.2898,1.482285257,19.91,-9.22,21.94120553
05/02/2021 07:00,24.00136,-1.41352,24.04294742,1.34136,-0.26352,1.367000161,22.66,-1.15,22.68916261,23.09136,-8.90352,24.74840551,1.34136,-0.26352,1.367000161,21.75,-8.64,23.40324977
05/02/2021 07:30,25.90912,-2.50652,26.03008148,1.14912,-0.23652,1.173208628,24.76,-2.27,24.8638392,24.90912,-9.99652,26.84016899,1.14912,-0.23652,1.173208628,23.76,-9.76,25.68647893
05/02/2021 08:00,28.28244,-2.28152,28.3743149,1.43244,-0.28152,1.459841726,26.85,-2,26.92438486,27.24244,-9.82152,28.958812,1.43244,-0.28152,1.459841726,25.81,-9.54,27.5166804
05/02/2021 08:30,30.83836,-1.55544,30.8775621,1.36836,-0.23544,1.38846717,29.47,-1.32,29.49954745,29.72836,-9.12544,31.09741217,1.36836,-0.23544,1.38846717,28.36,-8.89,29.72072846
05/02/2021 09:00,32.6884,-0.98012,32.70309052,0.9684,-0.06012,0.970264384,31.72,-0.92,31.73333894,31.5084,-8.66012,32.67685647,0.9684,-0.06012,0.970264384,30.54,-8.6,31.72777332
05/02/2021 09:30,33.4404,-0.81132,33.45024054,1.4004,-0.21132,1.416254321,32.04,-0.6,32.04561749,32.2604,-8.45132,33.34903624,1.4004,-0.21132,1.416254321,30.86,-8.24,31.94115214
05/02/2021 10:00,33.1676,-0.62084,33.17341002,2.5776,-0.42084,2.611728942,30.59,-0.2,30.5906538,32.0176,-8.29084,33.07362601,2.5776,-0.42084,2.611728942,29.44,-7.87,30.47376741
05/02/2021 10:30,33.11544,-0.58708,33.12064355,2.30544,-0.30708,2.325801307,30.81,-0.28,30.81127229,31.96544,-8.29708,33.02470122,2.30544,-0.30708,2.325801307,29.66,-7.99,30.71735177
05/02/2021 11:00,34.21576,-0.31496,34.21720959,1.80576,-0.26496,1.825095334,32.41,-0.05,32.41003857,33.02576,-7.96496,33.97265682,1.80576,-0.26496,1.825095334,31.22,-7.7,32.15553452
05/02/2021 11:30,35.39472,-0.22372,35.39542703,1.49472,-0.24372,1.514459414,33.9,0.02,33.9000059,34.15472,-7.80372,35.03488182,1.49472,-0.24372,1.514459414,32.66,-7.56,33.52356186
05/02/2021 12:00,36.21732,-0.11108,36.21749034,1.41732,-0.18108,1.428840771,34.8,0.07,34.8000704,34.95732,-7.67108,35.78910016,1.41732,-0.18108,1.428840771,33.54,-7.49,34.36614177
05/02/2021 12:30,36.63204,-0.05316,36.63207857,1.20204,-0.17316,1.214448248,35.43,0.12,35.43020322,35.36204,-7.55316,36.15970269,1.20204,-0.17316,1.214448248,34.16,-7.38,34.94810438
05/02/2021 13:00,35.75576,-0.33268,35.75730763,2.07576,-0.38268,2.11074005,33.68,0.05,33.68003711,34.54576,-7.85268,35.42702524,2.07576,-0.38268,2.11074005,32.47,-7.47,33.31819023
05/02/2021 13:30,35.39868,-0.62844,35.40425797,1.58868,-0.29844,1.616468551,33.81,-0.33,33.81161043,34.15868,-8.20844,35.13109601,1.58868,-0.29844,1.616468551,32.57,-7.91,33.516757
05/02/2021 14:00,34.95176,-0.83708,34.96178242,1.39176,-0.21708,1.408587812,33.56,-0.62,33.56572657,33.74176,-8.44708,34.78303507,1.39176,-0.21708,1.408587812,32.35,-8.23,33.38046435
05/02/2021 14:30,34.1474,-1.07424,34.16429303,2.0574,-0.44424,2.104814466,32.09,-0.63,32.09618357,32.9474,-8.70424,34.07777811,2.0574,-0.44424,2.104814466,30.89,-8.26,31.97529828
05/02/2021 15:00,32.91884,-1.3932,32.9483085,1.96884,-0.4032,2.009701765,30.95,-0.99,30.96582955,31.75884,-9.0832,33.03223335,1.96884,-0.4032,2.009701765,29.79,-8.68,31.02880114
05/02/2021 15:30,33.23056,-1.83732,33.28131402,1.42056,-0.33732,1.4600601,31.81,-1.5,31.8453466,32.05056,-9.48732,33.42525448,1.42056,-0.33732,1.4600601,30.63,-9.15,31.96747409
05/02/2021 16:00,33.16612,-2.0412,33.22887319,1.89612,-0.4212,1.942338924,31.27,-1.62,31.31193542,31.99612,-9.6712,33.4257955,1.89612,-0.4212,1.942338924,30.1,-9.25,31.4892442
05/02/2021 16:30,33.81264,-2.00452,33.87200502,2.49264,-0.52452,2.547228965,31.32,-1.48,31.35494857,32.63264,-9.63452,34.02518433,2.49264,-0.52452,2.547228965,30.14,-9.11,31.48669084
05/02/2021 17:00,34.47872,-2.0014,34.53675918,2.35872,-0.4914,2.409363816,32.12,-1.51,32.15547387,33.28872,-9.5314,34.62638395,2.35872,-0.4914,2.409363816,30.93,-9.04,32.22400503
05/02/2021 17:30,35.32784,-1.45764,35.3578986,1.61784,-0.28764,1.643211196,33.71,-1.17,33.73029795,34.10784,-8.93764,35.25941234,1.61784,-0.28764,1.643211196,32.49,-8.65,33.62175784
05/02/2021 18:00,38.62968,-0.61632,38.63459625,7.87968,0.55368,7.899108712,30.75,-1.17,30.77225049,37.48968,-8.15632,38.36667385,7.87968,0.55368,7.899108712,29.61,-8.71,30.8644812
05/02/2021 18:30,37.5214,-1.15868,37.53928605,3.2814,-0.32868,3.297819962,34.24,-0.83,34.25005839,36.2714,-8.74868,37.31157809,3.2814,-0.32868,3.297819962,32.99,-8.42,34.04756232
05/02/2021 19:00,36.92252,-1.5072,36.95326961,1.17252,-0.2772,1.204841479,35.75,-1.23,35.77115318,35.64252,-9.1072,36.78763819,1.17252,-0.2772,1.204841479,34.47,-8.83,35.58299875
05/02/2021 19:30,35.86172,-1.2834,35.88467747,0.53172,-0.1134,0.543677955,35.33,-1.17,35.34936775,34.60172,-9.0034,35.75388424,0.53172,-0.1134,0.543677955,34.07,-8.89,35.2107512
05/02/2021 20:00,34.31748,-1.21048,34.33882199,0.62748,-0.15048,0.645271556,33.69,-1.06,33.70667145,33.08748,-8.79048,34.23527233,0.62748,-0.15048,0.645271556,32.46,-8.64,33.590195
05/02/2021 20:30,33.48388,-2.115,33.5506102,0.35388,-0.045,0.356729666,33.13,-2.07,33.19460498,32.27388,-9.645,33.68425976,0.35388,-0.045,0.356729666,31.92,-9.6,33.33236265
05/02/2021 21:00,31.55364,-2.598,31.66041379,0.14364,0.162,0.216509699,31.41,-2.76,31.53102758,30.39364,-10.068,32.01777594,0.14364,0.162,0.216509699,30.25,-10.23,31.93298295
05/02/2021 21:30,29.61364,-3.04428,29.76970465,0.14364,0.13572,0.19761672,29.47,-3.18,29.64107454,28.50364,-10.50428,30.37758041,0.14364,0.13572,0.19761672,28.36,-10.64,30.29024926
05/02/2021 22:00,28.8632,-3.44172,29.06767536,0.1332,0.18828,0.230633038,28.73,-3.63,28.95841501,27.7832,-10.90172,29.84549717,0.1332,0.18828,0.230633038,27.65,-11.09,29.79111613
05/02/2021 22:30,27.17212,-3.82608,27.44017116,0.13212,0.13392,0.188122994,27.04,-3.96,27.32843208,26.12212,-11.28608,28.45594411,0.13212,0.13392,0.188122994,25.99,-11.42,28.38831626
05/02/2021 23:00,25.38528,-4.166,25.72485173,0.12528,0.144,0.19086927,25.26,-4.31,25.62506,24.38528,-11.666,27.03215561,0.12528,0.144,0.19086927,24.26,-11.81,26.98191431
05/02/2021 23:30,23.72888,-4.47412,24.14699766,0.12888,0.15588,0.202258816,23.6,-4.63,24.04988358,22.76888,-12.02412,25.74881275,0.12888,0.15588,0.202258816,22.64,-12.18,25.7084033
06/02/2021 00:00,22.24436,-4.78976,22.75419418,0.14436,0.21024,0.255030718,22.1,-5,22.65855247,21.32436,-12.39976,24.66743557,0.14436,0.21024,0.255030718,21.18,-12.61,24.64963489
06/02/2021 00:30,21.26648,-4.79028,21.79931086,0.18648,0.18972,0.266023437,21.08,-4.98,21.66025854,20.36648,-12.31028,23.79782556,0.18648,0.18972,0.266023437,20.18,-12.5,23.73778423
06/02/2021 01:00,20.44088,-4.93868,21.02903077,0.20088,0.12132,0.234672787,20.24,-5.06,20.86291447,19.57088,-12.45868,23.199958,0.20088,0.12132,0.234672787,19.37,-12.58,23.09660798
06/02/2021 01:30,19.7208,-5.07964,20.36449595,0.2808,0.00036,0.280800231,19.44,-5.08,20.09278477,18.8808,-12.58964,22.69325107,0.2808,0.00036,0.280800231,18.6,-12.59,22.46036732
06/02/2021 02:00,19.07008,-5.13464,19.74923996,0.28008,-0.04464,0.283615119,18.79,-5.09,19.46720833,18.24008,-12.70464,22.22854912,0.28008,-0.04464,0.283615119,17.96,-12.66,21.97355684
06/02/2021 02:30,18.37016,-6.0866,19.35224736,0.20016,0.1134,0.230051267,18.17,-6.2,19.19866922,17.59016,-13.2666,22.03216749,0.20016,0.1134,0.230051267,17.39,-13.38,21.94166129
06/02/2021 03:00,17.81192,-6.4292,18.9367132,0.15192,0.1908,0.243894088,17.66,-6.62,18.8600106,17.03192,-13.6092,21.80129867,0.15192,0.1908,0.243894088,16.88,-13.8,21.80308235
06/02/2021 03:30,17.65376,-6.31744,18.75007441,0.11376,0.23256,0.258892818,17.54,-6.55,18.72309002,16.88376,-13.52744,21.63453223,0.11376,0.23256,0.258892818,16.77,-13.76,21.692637
06/02/2021 04:00,17.76392,-5.34184,18.5497199,0.13392,0.30816,0.336001714,17.63,-5.65,18.5132223,16.99392,-12.65184,21.18637233,0.13392,0.30816,0.336001714,16.86,-12.96,21.26549318
06/02/2021 04:30,17.66436,-5.31284,18.44602621,0.14436,0.31716,0.348468471,17.52,-5.63,18.40237213,16.88436,-12.64284,21.09319833,0.14436,0.31716,0.348468471,16.74,-12.96,21.17047945
06/02/2021 05:00,17.6516,-5.3244,18.43714235,0.1116,0.2556,0.278901273,17.54,-5.58,18.40619461,16.8816,-12.6844,21.11592816,0.1116,0.2556,0.278901273,16.77,-12.94,21.18198527
06/02/2021 05:30,17.94872,-5.27344,18.70737072,0.10872,0.19656,0.224623846,17.84,-5.47,18.65975616,17.15872,-12.63344,21.30787362,0.10872,0.19656,0.224623846,17.05,-12.83,21.33802709
06/02/2021 06:00,18.43548,-5.22044,19.1603736,0.10548,0.16956,0.199691322,18.33,-5.39,19.10604616,17.64548,-12.53044,21.64197059,0.10548,0.16956,0.199691322,17.54,-12.7,21.65505946
06/02/2021 06:30,19.86592,-4.76548,20.42950261,0.11592,0.25452,0.279674591,19.75,-5.02,20.37800039,19.04592,-11.93548,22.47671576,0.11592,0.25452,0.279674591,18.93,-12.19,22.51535032
06/02/2021 07:00,20.94264,-4.4838,21.41725082,0.15264,0.1962,0.248582802,20.79,-4.68,21.31024402,20.09264,-11.6138,23.20763953,0.15264,0.1962,0.248582802,19.94,-11.81,23.17498004
06/02/2021 07:30,21.97472,-4.87912,22.50986742,0.14472,0.11088,0.182313611,21.83,-4.99,22.39305696,21.10472,-11.97912,24.26743749,0.14472,0.11088,0.182313611,20.96,-12.09,24.19689443
06/02/2021 08:00,22.93112,-5.13528,23.49909286,0.14112,0.14472,0.202135432,22.79,-5.28,23.3936423,22.02112,-12.23528,25.19189955,0.14112,0.14472,0.202135432,21.88,-12.38,25.13958631
06/02/2021 08:30,24.81976,-5.41016,25.40256518,0.14976,0.24984,0.291286943,24.67,-5.66,25.31095613,23.85976,-12.55016,26.9591295,0.14976,0.24984,0.291286943,23.71,-12.8,26.94446325
06/02/2021 09:00,26.744,-5.30596,27.26526632,0.234,0.19404,0.303986055,26.51,-5.5,27.07452862,25.744,-12.54596,28.63834228,0.234,0.19404,0.303986055,25.51,-12.74,28.51434201
06/02/2021 09:30,28.27324,-4.94512,28.70244435,0.63324,0.16488,0.654353354,27.64,-5.11,28.10839199,27.22324,-12.18512,29.82586035,0.63324,0.16488,0.654353354,26.59,-12.35,29.31809339
06/02/2021 10:00,28.779,-4.46368,29.12310561,0.999,0.16632,1.012750385,27.78,-4.63,28.16319052,27.729,-11.66368,30.08220192,0.999,0.16632,1.012750385,26.73,-11.83,29.23083646
06/02/2021 10:30,29.7502,-4.23136,30.04960578,0.6102,0.09864,0.618121258,29.14,-4.33,29.45994739,28.6802,-11.37136,30.852256,0.6102,0.09864,0.618121258,28.07,-11.47,30.32302426
06/02/2021 11:00,30.66108,-3.97816,30.91807859,0.81108,0.05184,0.812734983,29.85,-4.03,30.1208134,29.56108,-11.15816,31.5968667,0.81108,0.05184,0.812734983,28.75,-11.21,30.8581691
06/02/2021 11:30,31.09884,-3.84704,31.33588304,0.70884,0.10296,0.716278512,30.39,-3.95,30.64562938,29.98884,-11.02704,31.95193477,0.70884,0.10296,0.716278512,29.28,-11.13,31.3240371
06/02/2021 12:00,31.89624,-3.77024,32.11829441,0.69624,0.14976,0.712164444,31.2,-3.92,31.44529218,30.75624,-10.93024,32.6407176,0.69624,0.14976,0.712164444,30.06,-11.08,32.03700985
06/02/2021 12:30,32.28624,-3.86844,32.51716656,1.05624,-0.02844,1.056622814,31.23,-3.84,31.46519506,31.15624,-11.03844,33.05387191,1.05624,-0.02844,1.056622814,30.1,-11.01,32.05043057
06/02/2021 13:00,32.12316,-3.85164,32.35324619,1.25316,0.01836,1.253294489,30.87,-3.87,31.11163448,31.00316,-11.04164,32.91069346,1.25316,0.01836,1.253294489,29.75,-11.06,31.73934624
06/02/2021 13:30,32.36496,-3.80724,32.58812226,0.89496,0.03276,0.895559389,31.47,-3.84,31.70341464,31.22496,-11.01724,33.11159471,0.89496,0.03276,0.895559389,30.33,-11.05,32.28020136
06/02/2021 14:00,32.38968,-3.9316,32.6274248,0.94968,-0.1116,0.956214757,31.44,-3.82,31.67121722,31.23968,-11.2016,33.18724829,0.94968,-0.1116,0.956214757,30.29,-11.09,32.25635131
06/02/2021 14:30,32.12144,-4.08836,32.38057435,1.08144,-0.19836,1.099481316,31.04,-3.89,31.28280198,31.00144,-11.34836,33.0132482,1.08144,-0.19836,1.099481316,29.92,-11.15,31.93006264
06/02/2021 15:00,31.615,-4.15972,31.8874818,1.665,-0.36972,1.705555006,29.95,-3.79,30.18884893,30.515,-11.44972,32.59235053,1.665,-0.36972,1.705555006,28.85,-11.08,30.90451262
06/02/2021 15:30,31.39476,-4.26824,31.68357348,4.51476,-1.66824,4.813115681,26.88,-2.6,27.0054513,30.37476,-11.51824,32.48531819,4.51476,-1.66824,4.813115681,25.86,-9.85,27.67240683
06/02/2021 16:00,31.56784,-4.26932,31.85522901,1.34784,-0.31932,1.385149063,30.22,-3.95,30.4770553,30.45784,-11.51932,32.56339587,1.34784,-0.31932,1.385149063,29.11,-11.2,31.19025649
06/02/2021 16:30,31.75128,-4.12924,32.01865713,1.69128,-0.39924,1.737763107,30.06,-3.73,30.29053483,30.65128,-11.28924,32.66416852,1.69128,-0.39924,1.737763107,28.96,-10.89,30.93984001
06/02/2021 17:00,32.34348,-3.91996,32.58015938,1.83348,-0.39996,1.876597163,30.51,-3.52,30.7123835,31.24348,-11.06996,33.14662965,1.83348,-0.39996,1.876597163,29.41,-10.67,31.28573157
06/02/2021 17:30,33.99456,-5.46836,34.43157084,2.28456,-0.46836,2.33207536,31.71,-5,32.10177721,33.41456,-6.99836,34.13956448,2.28456,-0.46836,2.33207536,31.13,-6.53,31.80751169
06/02/2021 18:00,35.52268,-5.96032,36.01924776,2.72268,-0.58032,2.78383866,32.8,-5.38,33.23829719,35.15268,-5.29032,35.54853579,2.72268,-0.58032,2.78383866,32.43,-4.71,32.77024565
06/02/2021 18:30,35.23136,-3.87224,35.44351803,2.42136,-0.37224,2.449805475,32.81,-3.5,32.99615281,34.06136,-11.06224,35.81269885,2.42136,-0.37224,2.449805475,31.64,-10.69,33.39709119
06/02/2021 19:00,35.30176,-4.01112,35.52890855,2.65176,-0.41112,2.683440097,32.65,-3.6,32.84786903,34.14176,-11.18112,35.92599644,2.65176,-0.41112,2.683440097,31.49,-10.77,33.2808203
06/02/2021 19:30,34.281,-4.20928,34.53845681,2.421,-0.44928,2.462334973,31.86,-3.76,32.08110347,33.131,-11.47928,35.06332885,2.421,-0.44928,2.462334973,30.71,-11.03,32.63073704
06/02/2021 20:00,32.61256,-4.63152,32.93979428,2.39256,-0.37152,2.421233253,30.22,-4.26,30.5187811,31.52256,-11.76152,33.64528409,2.39256,-0.37152,2.421233253,29.13,-11.39,31.2776118
06/02/2021 20:30,31.01184,-6.2102,31.62753238,3.47184,-0.6102,3.525055606,27.54,-5.6,28.10358696,30.27184,-10.0502,31.89656435,3.47184,-0.6102,3.525055606,26.8,-9.44,28.4139684
06/02/2021 21:00,29.64908,-8.34188,30.80024199,3.16908,-0.55188,3.216774717,26.48,-7.79,27.6020742,29.34908,-7.22188,30.22456034,3.16908,-0.55188,3.216774717,26.18,-6.67,27.01631544
06/02/2021 21:30,28.31128,-8.67868,29.61162038,1.78128,-0.41868,1.829822773,26.53,-8.26,27.78612064,28.01128,-7.52868,29.00539312,1.78128,-0.41868,1.829822773,26.23,-7.11,27.17655239
06/02/2021 22:00,26.40752,-8.88316,27.86158007,4.27752,-0.89316,4.36977255,22.13,-7.99,23.5282171,26.16752,-7.63316,27.25810402,4.27752,-0.89316,4.36977255,21.89,-6.74,22.90414155
06/02/2021 22:30,25.02876,-9.25812,26.68616895,4.65876,-0.97812,4.760332286,20.37,-8.28,21.98852655,24.81876,-7.68812,25.98226389,4.65876,-0.97812,4.760332286,20.16,-6.71,21.24734572
06/02/2021 23:00,23.31792,-9.57848,25.2085833,4.05792,-0.70848,4.119303174,19.26,-8.87,21.20435097,23.10792,-7.98848,24.44978076,4.05792,-0.70848,4.119303174,19.05,-7.28,20.39364852
06/02/2021 23:30,22.01072,-9.06456,23.8041602,4.23072,-0.66456,4.282596375,17.78,-8.4,19.66439422,21.82072,-7.46456,23.06216549,4.23072,-0.66456,4.282596375,17.59,-6.8,18.85863463
07/02/2021 00:00,20.59032,-8.25196,22.18233805,4.27032,-0.74196,4.334297814,16.32,-7.51,17.96503549,20.40032,-6.65196,21.45743759,4.27032,-0.74196,4.334297814,16.13,-5.91,17.17862043
07/02/2021 00:30,19.45648,-9.6774,21.73031718,3.60648,-0.6174,3.658945306,15.85,-9.06,18.25667275,19.26648,-8.0974,20.89892673,3.60648,-0.6174,3.658945306,15.66,-7.48,17.35471118
07/02/2021 01:00,18.51936,-9.97012,21.03259346,5.13936,-0.87012,5.212497484,13.38,-9.1,16.18129785,18.35936,-8.40012,20.18980227,5.13936,-0.87012,5.212497484,13.22,-7.53,15.21411516
07/02/2021 01:30,17.07292,-9.8376,19.70438964,9.41292,-1.7676,9.577446042,7.66,-8.07,11.12656731,16.92292,-8.2376,18.82135157,9.41292,-1.7676,9.577446042,7.51,-6.47,9.912668662
07/02/2021 02:00,16.64508,-8.731,18.79598492,10.31508,-1.971,10.50170064,6.33,-6.76,9.261020462,16.50508,-7.111,17.97175525,10.31508,-1.971,10.50170064,6.19,-5.14,8.045849862
07/02/2021 02:30,16.22412,-8.13684,18.15021308,10.91412,-1.98684,11.09349127,5.31,-6.15,8.125183075,16.08412,-6.53684,17.36171631,10.91412,-1.98684,11.09349127,5.17,-4.55,6.887045811
07/02/2021 03:00,15.87476,-8.17344,17.85533888,10.18476,-1.96344,10.37229159,5.69,-6.21,8.422600549,15.73476,-6.55344,17.04494788,10.18476,-1.96344,10.37229159,5.55,-4.59,7.202124687
07/02/2021 03:30,15.98184,-8.43716,18.07221289,8.24184,-1.48716,8.374937101,7.74,-6.95,10.40240837,15.83184,-6.79716,17.22929313,8.24184,-1.48716,8.374937101,7.59,-5.31,9.263055651
07/02/2021 04:00,15.56532,-8.41492,17.69435123,8.36532,-1.56492,8.510437903,7.2,-6.85,9.937932381,15.42532,-6.77492,16.84755288,8.36532,-1.56492,8.510437903,7.06,-5.21,8.774263502
07/02/2021 04:30,14.9468,-8.15796,17.02818668,10.8468,-2.12796,11.05356431,4.1,-6.03,7.291837903,14.8168,-6.52796,16.19110324,10.8468,-2.12796,11.05356431,3.97,-4.4,5.926288889
07/02/2021 05:00,15.13412,-8.288,17.25492776,9.47412,-1.818,9.646972259,5.66,-6.47,8.596307347,15.00412,-6.658,16.41501084,9.47412,-1.818,9.646972259,5.53,-4.84,7.348911484
07/02/2021 05:30,15.1546,-8.28732,17.27256709,10.3446,-1.86732,10.51178544,4.81,-6.42,8.022000997,15.0146,-6.65732,16.42431499,10.3446,-1.86732,10.51178544,4.67,-4.79,6.689768307
07/02/2021 06:00,15.39876,-8.10012,17.39924578,11.04876,-1.95012,11.21953945,4.35,-6.15,7.532927718,15.25876,-6.48012,16.57774749,11.04876,-1.95012,11.21953945,4.21,-4.53,6.184254199
07/02/2021 06:30,16.442,-7.99676,18.28353178,9.612,-1.70676,9.762354926,6.83,-6.29,9.285095584,16.302,-6.37676,17.50480711,9.612,-1.70676,9.762354926,6.69,-4.67,8.158737647
07/02/2021 07:00,17.02876,-7.58996,18.64366273,11.22876,-2.10996,11.42527822,5.8,-5.48,7.979373409,16.88876,-5.97996,17.91619759,11.22876,-2.10996,11.42527822,5.66,-3.87,6.856566196
07/02/2021 07:30,18.24492,-7.55772,19.74832239,10.92492,-2.09772,11.12449128,7.32,-5.46,9.132031537,18.09492,-5.92772,19.04111326,10.92492,-2.09772,11.12449128,7.17,-3.83,8.128825253
07/02/2021 08:00,19.34936,-7.43536,20.72877977,9.00936,-1.57536,9.146055256,10.34,-5.86,11.88508309,19.18936,-5.83536,20.05699288,9.00936,-1.57536,9.146055256,10.18,-4.26,11.03539759
07/02/2021 08:30,21.41496,-8.79764,23.15165181,7.91496,-1.36764,8.032249434,13.5,-7.43,15.4095717,21.24496,-7.20764,22.434313,7.91496,-1.36764,8.032249434,13.33,-5.84,14.55316117
07/02/2021 09:00,22.6864,-9.56944,24.6220821,10.6164,-1.99944,10.80304167,12.07,-7.57,14.24744889,22.5064,-7.95944,23.87238417,10.6164,-1.99944,10.80304167,11.89,-5.96,13.3001391
07/02/2021 09:30,24.9572,-9.1336,26.57601326,10.6272,-2.0736,10.8276127,14.33,-7.06,15.97474569,24.7672,-7.5536,25.8934561,10.6272,-2.0736,10.8276127,14.14,-5.48,15.16476179
07/02/2021 10:00,27.00516,-8.466,28.30109225,12.48516,-2.466,12.7263654,14.52,-6,15.71083702,26.81516,-6.896,27.68767996,12.48516,-2.466,12.7263654,14.33,-4.43,14.99912664
07/02/2021 10:30,29.04452,-7.926,30.10657101,12.31452,-2.466,12.5590031,16.73,-5.46,17.59842322,28.84452,-6.376,29.54081431,12.31452,-2.466,12.5590031,16.53,-3.91,16.98614141
07/02/2021 11:00,29.69536,-7.66824,30.6694687,13.54536,-2.56824,13.78668322,16.15,-5.1,16.93613002,29.50536,-6.10824,30.13099508,13.54536,-2.56824,13.78668322,15.96,-3.54,16.3478806
07/02/2021 11:30,30.42308,-7.16476,31.25536086,14.74308,-2.89476,15.0245813,15.68,-4.27,16.2510092,30.22308,-5.62476,30.74203132,14.74308,-2.89476,15.0245813,15.48,-2.73,15.71888355
07/02/2021 12:00,31.77572,-6.83048,32.50156671,14.89572,-3.03048,15.20086456,16.88,-3.8,17.30243913,31.58572,-5.30048,32.02737573,14.89572,-3.03048,15.20086456,16.69,-2.27,16.8436635
07/02/2021 12:30,32.641,-6.34508,33.25199124,15.291,-3.02508,15.58735994,17.35,-3.32,17.66479267,32.451,-4.82508,32.80775515,15.291,-3.02508,15.58735994,17.16,-1.8,17.25414733
07/02/2021 13:00,32.08252,-6.5262,32.73956896,14.85252,-2.8062,15.11529387,17.23,-3.72,17.62700485,31.88252,-4.9662,32.2669835,14.85252,-2.8062,15.11529387,17.03,-2.16,17.16643527
07/02/2021 13:30,31.80672,-6.665,32.49753317,14.52672,-2.835,14.80077089,17.28,-3.83,17.69935875,31.60672,-5.105,32.01633605,14.52672,-2.835,14.80077089,17.08,-2.27,17.23018572
07/02/2021 14:00,31.6816,-6.91124,32.42667138,13.8816,-2.72124,14.14581089,17.8,-4.19,18.28650049,31.4816,-5.34124,31.9314889,13.8816,-2.72124,14.14581089,17.6,-2.62,17.79394279
07/02/2021 14:30,31.64044,-7.0108,32.40785028,13.51044,-2.7108,13.77971065,18.13,-4.3,18.63295199,31.42044,-5.4308,31.88632369,13.51044,-2.7108,13.77971065,17.91,-2.72,18.11536641
07/02/2021 15:00,31.5336,-7.14436,32.33279773,12.6036,-2.57436,12.86382767,18.93,-4.57,19.47382346,31.3336,-5.56436,31.82383684,12.6036,-2.57436,12.86382767,18.73,-2.99,18.96715582
07/02/2021 15:30,30.90196,-7.46532,31.79091277,13.25196,-2.69532,13.52328339,17.65,-4.77,18.28319994,30.70196,-5.88532,31.26095551,13.25196,-2.69532,13.52328339,17.45,-3.19,17.73918262
07/02/2021 16:00,31.06996,-7.536,31.97082593,13.35996,-2.646,13.61946575,17.71,-4.89,18.37270258,30.85996,-5.956,31.42946177,13.35996,-2.646,13.61946575,17.5,-3.31,17.81028074
07/02/2021 16:30,31.0958,-7.48864,31.98481682,13.1958,-2.61864,13.45311908,17.9,-4.87,18.55065767,30.8958,-5.92864,31.45948553,13.1958,-2.61864,13.45311908,17.7,-3.31,18.00683481
07/02/2021 17:00,30.92236,-7.47164,31.81222646,13.57236,-2.77164,13.85247069,17.35,-4.7,17.97533032,30.72236,-5.91164,31.28595358,13.57236,-2.77164,13.85247069,17.15,-3.14,17.43508245
07/02/2021 17:30,34.42972,-6.36776,35.01362573,18.18972,-1.42776,18.24566832,16.24,-4.94,16.97472238,34.23972,-4.81776,34.57700446,18.18972,-1.42776,18.24566832,16.05,-3.39,16.40410315
07/02/2021 18:00,36.24976,-5.77748,36.70727959,18.86976,-1.70748,18.94685542,17.38,-4.07,17.85019048,36.04976,-4.24748,36.29912234,18.86976,-1.70748,18.94685542,17.18,-2.54,17.36674984
07/02/2021 18:30,34.3802,-6.25384,34.94436531,13.5702,-2.37384,13.7762638,20.81,-3.88,21.16862064,34.1102,-5.40384,34.53559368,13.5702,-2.37384,13.7762638,20.54,-3.03,20.76228552
07/02/2021 19:00,34.99856,-1.02608,35.01359796,12.95856,-2.56608,13.21018712,22.04,1.54,22.09373667,34.01856,-9.32608,35.27376068,12.95856,-2.56608,13.21018712,21.06,-6.76,22.11834533
07/02/2021 19:30,32.53108,-6.19608,33.11589608,12.96108,-2.56608,13.21265913,19.57,-3.63,19.9038137,32.12108,-7.36608,32.95486178,12.96108,-2.56608,13.21265913,19.16,-4.8,19.75210369
07/02/2021 20:00,31.9514,-2.88332,32.08123277,12.6414,-2.44332,12.87535656,19.31,-0.44,19.3150123,31.1714,-9.39332,32.55596164,12.6414,-2.44332,12.87535656,18.53,-6.95,19.79048761
07/02/2021 20:30,30.693,-2.0208,30.75945191,12.663,-2.4408,12.89608753,18.03,0.42,18.03489118,29.823,-10.3508,31.56818635,12.663,-2.4408,12.89608753,17.16,-7.91,18.8953354
07/02/2021 21:00,28.60284,-2.38352,28.70197944,12.91284,-2.51352,13.15519744,15.69,0.13,15.69053855,27.80284,-10.71352,29.79559402,12.91284,-2.51352,13.15519744,14.89,-8.2,16.99859112
07/02/2021 21:30,26.89776,-6.91196,27.77165253,12.58776,-2.45196,12.82434441,14.31,-4.46,14.98891924,26.57776,-7.67196,27.66290471,12.58776,-2.45196,12.82434441,13.99,-5.22,14.93212979
07/02/2021 22:00,25.24208,-8.38744,26.59909308,11.69208,-2.19744,11.89678433,13.55,-6.19,14.89693257,25.06208,-6.83744,25.97803764,11.69208,-2.19744,11.89678433,13.37,-4.64,14.1522613
07/02/2021 22:30,23.56532,-8.67348,25.11082559,12.59532,-2.46348,12.83397131,10.97,-6.21,12.60575266,23.40532,-7.08348,24.45372555,12.59532,-2.46348,12.83397131,10.81,-4.62,11.75587087
07/02/2021 23:00,21.46568,-8.76328,23.18556651,13.22568,-2.66328,13.49117014,8.24,-6.1,10.25219976,21.30568,-7.17328,22.48083509,13.22568,-2.66328,13.49117014,8.08,-4.51,9.253458813
07/02/2021 23:30,19.82956,-9.04616,21.79551469,14.29956,-3.20616,14.65458557,5.53,-5.84,8.042791804,19.68956,-7.42616,21.04344614,14.29956,-3.20616,14.65458557,5.39,-4.22,6.845472957
08/02/2021 00:00,18.44732,-8.06768,20.13432581,13.02732,-2.58768,13.2818355,5.42,-5.48,7.707580684,18.31732,-6.45768,19.42230272,13.02732,-2.58768,13.2818355,5.29,-3.87,6.554464128
08/02/2021 00:30,17.4834,-8.92412,19.62929426,16.0434,-3.71412,16.46770691,1.44,-5.21,5.405339952,17.3534,-7.32412,18.8356902,16.0434,-3.71412,16.46770691,1.31,-3.61,3.840338527
08/02/2021 01:00,16.68764,-9.557,19.23053764,19.63764,-4.977,20.25851509,-2.95,-4.58,5.447834432,16.59764,-7.967,18.41072358,19.63764,-4.977,20.25851509,-3.04,-2.99,4.264000469
08/02/2021 01:30,16.0906,-10.553,19.2424847,19.7406,-5.103,20.38950459,-3.65,-5.45,6.559344479,16.0106,-8.953,18.34381425,19.7406,-5.103,20.38950459,-3.73,-3.85,5.360541017
08/02/2021 02:00,15.67628,-10.66036,18.95755865,19.55628,-5.04036,20.19537859,-3.88,-5.62,6.829260575,15.58628,-9.05036,18.02334987,19.55628,-5.04036,20.19537859,-3.97,-4.01,5.642783001
08/02/2021 02:30,15.61484,-9.54988,18.30364544,19.64484,-5.06988,20.28850467,-4.03,-4.48,6.025885827,15.53484,-7.92988,17.44173875,19.64484,-5.06988,20.28850467,-4.11,-2.86,5.007164866
08/02/2021 03:00,15.5748,-7.62912,17.34294863,19.7748,-5.10912,20.42414802,-4.2,-2.52,4.897999592,15.4948,-5.97912,16.60839255,19.7748,-5.10912,20.42414802,-4.28,-0.87,4.367527905
08/02/2021 03:30,15.5734,-7.77396,17.40589675,19.8234,-5.13396,20.47742007,-4.25,-2.64,5.00320897,15.4934,-6.12396,16.6597818,19.8234,-5.13396,20.47742007,-4.33,-0.99,4.441733896
08/02/2021 04:00,15.538,-7.97404,17.46467171,16.218,-3.79404,16.65587775,-0.68,-4.18,4.234949823,15.438,-6.34404,16.69067666,16.218,-3.79404,16.65587775,-0.78,-2.55,2.666627083
08/02/2021 04:30,15.65448,-8.04168,17.59918638,14.24448,-3.09168,14.57613446,1.41,-4.95,5.146901981,15.54448,-6.40168,16.81107865,14.24448,-3.09168,14.57613446,1.3,-3.31,3.556135543
08/02/2021 05:00,15.97356,-7.84468,17.79588782,15.16356,-3.42468,15.54548118,0.81,-4.42,4.493606569,15.84356,-6.20468,17.01518285,15.16356,-3.42468,15.54548118,0.68,-2.78,2.861957372
08/02/2021 05:30,16.67952,-7.5176,18.29537366,15.50952,-3.4776,15.89461898,1.17,-4.04,4.206007608,16.57952,-5.8976,17.5972205,15.50952,-3.4776,15.89461898,1.07,-2.42,2.645996977
08/02/2021 06:00,18.249,-7.46876,19.71822449,13.779,-2.94876,14.09099097,4.47,-4.52,6.356988281,18.119,-5.83876,19.03652488,13.779,-2.94876,14.09099097,4.34,-2.89,5.214182582
08/02/2021 06:30,20.28796,-6.4698,21.29459164,16.88796,-3.9798,17.35056198,3.4,-2.49,4.214273366,20.17796,-4.9098,20.76670907,16.88796,-3.9798,17.35056198,3.29,-0.93,3.418917957
08/02/2021 07:00,22.90756,-5.99568,23.67919939,13.23756,-2.69568,13.50924444,9.67,-3.3,10.21757799,22.75756,-4.41568,23.1819923,13.23756,-2.69568,13.50924444,9.52,-1.72,9.674130452
08/02/2021 07:30,24.81236,-7.45908,25.90928566,13.03236,-2.62908,13.29490387,11.78,-4.83,12.73174379,24.64236,-5.89908,25.33860792,13.03236,-2.62908,13.29490387,11.61,-3.27,12.0617163
08/02/2021 08:00,27.03716,-7.0634,27.94458159,12.64716,-2.4534,12.88292776,14.39,-4.61,15.11040039,26.86716,-5.5034,27.42501956,12.64716,-2.4534,12.88292776,14.22,-3.05,14.54341432
08/02/2021 08:30,29.55416,-6.33592,30.22568867,13.75416,-2.90592,14.05778391,15.8,-3.43,16.16802091,29.37416,-4.80592,29.76471305,13.75416,-2.90592,14.05778391,15.62,-1.9,15.73513267
08/02/2021 09:00,31.7592,-5.75964,32.27724024,13.2192,-2.60964,13.47432631,18.54,-3.15,18.80569329,31.5492,-4.22964,31.83146046,13.2192,-2.60964,13.47432631,18.33,-1.62,18.40144831
08/02/2021 09:30,33.94216,-5.38164,34.36615013,12.78216,-2.50164,13.02466187,21.16,-2.88,21.35509307,33.75216,-3.87164,33.97348821,12.78216,-2.50164,13.02466187,20.97,-1.37,21.01470438
08/02/2021 10:00,34.62548,-5.13028,35.00348037,12.43548,-2.42028,12.66881676,22.19,-2.71,22.35486972,34.40548,-3.62028,34.59542573,12.43548,-2.42028,12.66881676,21.97,-1.2,22.00274756
08/02/2021 10:30,35.36412,-4.87692,35.69881415,12.71412,-2.53692,12.96475262,22.65,-2.34,22.77055335,35.14412,-3.36692,35.30503251,12.71412,-2.53692,12.96475262,22.43,-0.83,22.44535141
08/02/2021 11:00,35.47752,-4.70456,35.78808894,12.28752,-2.37456,12.51485849,23.19,-2.33,23.30675868,35.26752,-3.19456,35.41190733,12.28752,-2.37456,12.51485849,22.98,-0.82,22.99462546
08/02/2021 11:30,36.12524,-4.62696,36.42034766,10.42524,-1.86696,10.59108912,25.7,-2.76,25.84777747,35.89524,-3.15696,36.03379873,10.42524,-1.86696,10.59108912,25.47,-1.29,25.50264692
08/02/2021 12:00,36.1244,-4.66716,36.42464355,10.5444,-1.84716,10.70496947,25.58,-2.82,25.73497231,35.8944,-3.16716,36.03385705,10.5444,-1.84716,10.70496947,25.35,-1.32,25.3843436
08/02/2021 12:30,36.90616,-4.49132,37.1784427,10.67616,-1.83132,10.83208776,26.23,-2.66,26.3645311,36.68616,-3.03132,36.81118358,10.67616,-1.83132,10.83208776,26.01,-1.2,26.03766695
08/02/2021 13:00,37.20852,-4.43588,37.47200277,10.83852,-1.86588,10.99795544,26.37,-2.57,26.49493914,36.96852,-2.95588,37.0865029,10.83852,-1.86588,10.99795544,26.13,-1.09,26.15272452
08/02/2021 13:30,36.91512,-4.58832,37.19917694,10.54512,-1.85832,10.70760987,26.37,-2.73,26.51093737,36.69512,-3.09832,36.82568966,10.54512,-1.85832,10.70760987,26.15,-1.24,26.17938311
08/02/2021 14:00,36.716,-4.81048,37.02979036,9.846,-1.68048,9.9883797,26.87,-3.13,27.05168756,36.486,-3.31048,36.63587687,9.846,-1.68048,9.9883797,26.64,-1.63,26.68982016
08/02/2021 14:30,36.11504,-5.28696,36.49997343,8.28504,-1.41696,8.405335415,27.83,-3.87,28.09778995,35.87504,-3.78696,36.07436155,8.28504,-1.41696,8.405335415,27.59,-2.37,27.69160523
08/02/2021 15:00,36.34156,-5.42148,36.74372638,7.80156,-1.31148,7.911025106,28.54,-4.11,28.83441867,36.09156,-3.90148,36.30182157,7.80156,-1.31148,7.911025106,28.29,-2.59,28.40831216
08/02/2021 15:30,35.9378,-5.64716,36.37878344,7.5978,-1.12716,7.68095401,28.34,-4.52,28.6981881,35.7178,-4.14716,35.95775539,7.5978,-1.12716,7.68095401,28.12,-3.02,28.28170433
08/02/2021 16:00,35.72008,-5.7042,36.17266942,8.65008,-1.3842,8.760130915,27.07,-4.32,27.4125391,35.48008,-4.1942,35.72712402,8.65008,-1.3842,8.760130915,26.83,-2.81,26.97674925
08/02/2021 16:30,36.12224,-6.24804,36.65861736,7.48224,-1.32804,7.599184539,28.64,-4.92,29.05952512,35.88224,-4.74804,36.1950139,7.48224,-1.32804,7.599184539,28.4,-3.42,28.60518135
08/02/2021 17:00,37.09384,-6.316,37.62771348,7.86384,-1.476,8.001159638,29.23,-4.84,29.62800196,36.84384,-4.806,37.15597101,7.86384,-1.476,8.001159638,28.98,-3.33,29.17069248
08/02/2021 17:30,40.41284,-4.0628,40.61654811,23.08284,-2.5128,23.21920899,17.33,-1.55,17.39917814,40.25284,-2.5128,40.33119502,23.08284,-2.5128,23.21920899,17.17,0,17.17
08/02/2021 18:00,42.50248,-3.1406,42.6183549,25.06248,-2.4606,25.18297949,17.44,-0.68,17.45325185,42.33248,-1.9106,42.37557381,25.06248,-2.4606,25.18297949,17.27,0.55,17.27875574
08/02/2021 18:30,41.08856,-4.19756,41.30241243,16.64856,-2.25756,16.80092638,24.44,-1.94,24.51687582,40.88856,-2.77756,40.98279125,16.64856,-2.25756,16.80092638,24.24,-0.52,24.24557692
08/02/2021 19:00,39.888,-4.49184,40.14011921,17.478,-2.75184,17.69330685,22.41,-1.74,22.4774487,39.698,-2.92184,39.80538096,17.478,-2.75184,17.69330685,22.22,-0.17,22.22065031
08/02/2021 19:30,38.80472,-4.6526,39.08264296,14.09472,-0.1926,14.09603585,24.71,-4.46,25.10927518,38.59472,-3.1426,38.72245275,14.09472,-0.1926,14.09603585,24.5,-2.95,24.67696294
08/02/2021 20:00,34.84972,-5.60596,35.2977304,9.72972,-1.51596,9.847110541,25.12,-4.09,25.45078584,34.62972,-4.09596,34.87111119,9.72972,-1.51596,9.847110541,24.9,-2.58,25.03330581
08/02/2021 20:30,33.03972,-7.42536,33.86383128,10.35972,-1.93536,10.53894761,22.68,-5.49,23.33500589,32.81972,-5.90536,33.34677342,10.35972,-1.93536,10.53894761,22.46,-3.97,22.8081674
08/02/2021 21:00,30.91152,-7.702,31.85659857,11.26152,-2.142,11.46341994,19.65,-5.56,20.42146175,30.72152,-6.192,31.33931485,11.26152,-2.142,11.46341994,19.46,-4.05,19.87697412
08/02/2021 21:30,29.44116,-8.11244,30.53839526,12.16116,-2.42244,12.40008178,17.28,-5.69,18.19270458,29.25116,-6.56244,29.97825846,12.16116,-2.42244,12.40008178,17.09,-4.14,17.58430266
08/02/2021 22:00,27.96532,-8.69852,29.2869147,12.14532,-2.37852,12.37603148,15.82,-6.32,17.03569194,27.77532,-7.13852,28.67798579,12.14532,-2.37852,12.37603148,15.63,-4.76,16.3387423
08/02/2021 22:30,25.88328,-9.332,27.51418557,11.03328,-2.052,11.22247618,14.85,-7.28,16.53846728,25.69328,-7.742,26.83436605,11.03328,-2.052,11.22247618,14.66,-5.69,15.72551112
08/02/2021 23:00,23.61144,-9.77924,25.55647929,10.35144,-1.92924,10.52968552,13.26,-7.85,15.40941595,23.43144,-8.17924,24.81798436,10.35144,-1.92924,10.52968552,13.08,-6.25,14.49651337
08/02/2021 23:30,22.13824,-8.17408,23.59909435,10.03824,-1.86408,10.20985096,12.1,-6.31,13.64646841,21.97824,-6.56408,22.93752776,10.03824,-1.86408,10.20985096,11.94,-4.7,12.83174189
09/02/2021 00:00,20.93804,-7.666,22.29728851,8.97804,-1.656,9.129487293,11.96,-6.01,13.38512981,20.76804,-6.086,21.64141588,8.97804,-1.656,9.129487293,11.79,-4.43,12.59480051
09/02/2021 00:30,19.66388,-7.6478,21.09874455,9.98388,-2.0178,10.1857438,9.68,-5.63,11.19818289,19.51388,-6.0678,20.4355012,9.98388,-2.0178,10.1857438,9.53,-4.05,10.35487325
09/02/2021 01:00,18.58916,-9.16044,20.72367078,15.41916,-3.88044,15.89994685,3.17,-5.28,6.158514431,18.45916,-7.58044,19.95504093,15.41916,-3.88044,15.89994685,3.04,-3.7,4.788695021
09/02/2021 01:30,18.8024,-10.26212,21.42058245,6.5124,-1.12212,6.608366444,12.29,-9.14,15.31612549,18.6424,-8.65212,20.55232975,6.5124,-1.12212,6.608366444,12.13,-7.53,14.27717759
09/02/2021 02:00,18.71952,-10.40684,21.4178138,4.97952,-0.81684,5.046072435,13.74,-9.59,16.75576617,18.54952,-8.80684,20.5339992,4.97952,-0.81684,5.046072435,13.57,-7.99,15.74753949
09/02/2021 02:30,18.41284,-10.5186,21.20550926,3.82284,-0.6786,3.882602687,14.59,-9.84,17.59811638,18.25284,-8.9186,20.31520598,3.82284,-0.6786,3.882602687,14.43,-8.24,16.61693413
09/02/2021 03:00,18.18232,-10.182,20.83914309,4.16232,-0.792,4.237000328,14.02,-9.39,16.87401849,18.00232,-8.562,19.93467756,4.16232,-0.792,4.237000328,13.84,-7.77,15.87194065
09/02/2021 03:30,18.09916,-9.3348,20.36462825,4.88916,-0.9648,4.983445048,13.21,-8.37,15.63844621,17.93916,-7.7248,19.53166651,4.88916,-0.9648,4.983445048,13.05,-6.76,14.69694186
09/02/2021 04:00,18.07844,-9.37332,20.36391712,4.25844,-0.82332,4.337299512,13.82,-8.55,16.25099689,17.90844,-7.76332,19.51874383,4.25844,-0.82332,4.337299512,13.65,-6.94,15.31293897
09/02/2021 04:30,18.22484,-9.35208,20.48429138,5.24484,-1.07208,5.35328891,12.98,-8.28,15.39606443,18.06484,-7.74208,19.65396263,5.24484,-1.07208,5.35328891,12.82,-6.67,14.4513425
09/02/2021 05:00,18.22796,-8.99124,20.32488432,6.80796,-1.37124,6.94468275,11.42,-7.62,13.72883098,18.07796,-7.38124,19.52678524,6.80796,-1.37124,6.94468275,11.27,-6.01,12.77235295
09/02/2021 05:30,18.63584,-8.64916,20.54513327,8.38584,-1.64916,8.546463667,10.25,-7,12.41219159,18.47584,-7.04916,19.77491645,8.38584,-1.64916,8.546463667,10.09,-5.4,11.4441295
09/02/2021 06:00,19.50916,-8.32192,21.20994287,9.83916,-1.86192,10.01378128,9.67,-6.46,11.62929491,19.35916,-6.75192,20.50281687,9.83916,-1.86192,10.01378128,9.52,-4.89,10.70245299
09/02/2021 06:30,21.98388,-7.43192,23.20612882,11.15388,-2.13192,11.35579684,10.83,-5.3,12.05731728,21.83388,-5.87192,22.60968289,11.15388,-2.13192,11.35579684,10.68,-3.74,11.31591799
09/02/2021 07:00,24.1048,-6.68176,25.01374222,10.8648,-2.02176,11.05130728,13.24,-4.66,14.03613907,23.9348,-5.11176,24.47457336,10.8648,-2.02176,11.05130728,13.07,-3.09,13.43030156
09/02/2021 07:30,26.8764,-6.09244,27.55827829,7.2864,-1.34244,7.409033008,19.59,-4.75,20.15764371,26.6864,-4.53244,27.06856031,7.2864,-1.34244,7.409033008,19.4,-3.19,19.66052136
09/02/2021 08:00,28.95488,-5.36692,29.44807135,6.82488,-1.27692,6.943306972,22.13,-4.09,22.50477727,28.75488,-3.83692,29.0097411,6.82488,-1.27692,6.943306972,21.93,-2.56,22.07891528
09/02/2021 08:30,31.59084,-5.52888,32.07101006,7.80084,-1.47888,7.939785309,23.79,-4.05,24.132273,31.38084,-4.02888,31.63841009,7.80084,-1.47888,7.939785309,23.58,-2.55,23.71748089
09/02/2021 09:00,33.1736,-3.6292,33.37152723,8.9136,-1.6992,9.074114039,24.26,-1.93,24.33664932,32.7636,-4.4892,33.06972031,8.9136,-1.6992,9.074114039,23.85,-2.79,24.01263417
09/02/2021 09:30,34.90496,1.93908,34.9587795,11.69496,-2.23092,11.90584283,23.21,4.17,23.5816242,33.90496,-6.36092,34.49648701,11.69496,-2.23092,11.90584283,22.21,-4.13,22.59072819
09/02/2021 10:00,34.975,2.26564,35.04830594,13.185,-2.57436,13.43397017,21.79,4.84,22.32105956,34.025,-6.16436,34.57889471,13.185,-2.57436,13.43397017,20.84,-3.59,21.14695486
09/02/2021 10:30,35.0884,2.29996,35.16369762,14.1984,-2.75004,14.462271,20.89,5.05,21.49173329,34.1584,-6.09004,34.69704422,14.1984,-2.75004,14.462271,19.96,-3.34,20.23751961
09/02/2021 11:00,35.6182,2.33764,35.6948278,13.9482,-2.59236,14.18705796,21.67,4.93,22.22372156,34.6482,-6.06236,35.17456428,13.9482,-2.59236,14.18705796,20.7,-3.47,20.98882798
09/02/2021 11:30,35.6952,2.34644,35.77223901,12.8952,-2.47356,13.13029635,22.8,4.82,23.30391383,34.7052,-6.01356,35.22234817,12.8952,-2.47356,13.13029635,21.81,-3.54,22.0954226
09/02/2021 12:00,36.66264,2.46108,36.74515052,11.58264,-2.15892,11.78212565,25.08,4.62,25.50197639,35.61264,-5.93892,36.1044443,11.58264,-2.15892,11.78212565,24.03,-3.78,24.32548663
09/02/2021 12:30,37.4642,2.68432,37.56024302,16.8642,-4.22568,17.3855576,20.6,6.91,21.72804869,36.5642,-5.63568,36.99596749,16.8642,-4.22568,17.3855576,19.7,-1.41,19.75039493
09/02/2021 13:00,37.72088,2.7788,37.82309503,18.47088,-4.7412,19.06967187,19.25,7.52,20.66670995,36.85088,-5.4612,37.25334968,18.47088,-4.7412,19.06967187,18.38,-0.72,18.39409688
09/02/2021 13:30,36.61808,2.69884,36.71740078,19.28808,-5.05116,19.93851167,17.33,7.75,18.98397745,35.79808,-5.56116,36.2274624,19.28808,-5.05116,19.93851167,16.51,-0.51,16.51787517
09/02/2021 14:00,36.501,2.69476,36.60033787,16.011,-3.67524,16.4274012,20.49,6.37,21.45732975,35.581,-5.72524,36.03867276,16.011,-3.67524,16.4274012,19.57,-2.05,19.67707804
09/02/2021 14:30,37.85204,3.2244,37.98912591,18.21204,-1.6956,18.29080262,19.64,4.92,20.2468763,36.95204,-5.2856,37.3281506,18.21204,-1.6956,18.29080262,18.74,-3.59,19.0807678
09/02/2021 15:00,36.04952,3.21188,36.19232053,15.14952,-2.68812,15.38616084,20.9,5.9,21.71681376,35.10952,-5.28812,35.50552926,15.14952,-2.68812,15.38616084,19.96,-2.6,20.12862638
09/02/2021 15:30,36.11532,3.07596,36.24607384,14.48532,-2.98404,14.78948918,21.63,6.06,22.46286936,35.15532,-5.43404,35.57281708,14.48532,-2.98404,14.78948918,20.67,-2.45,20.81469193
09/02/2021 16:00,36.31492,2.93516,36.43334433,14.16492,-2.99484,14.47805323,22.15,5.93,22.93005451,35.34492,-5.54484,35.77720811,14.16492,-2.99484,14.47805323,21.18,-2.55,21.33295338
09/02/2021 16:30,37.35088,2.50484,37.43477608,12.98088,-2.58516,13.23579608,24.37,5.09,24.89588319,36.31088,-6.03516,36.80900926,12.98088,-2.58516,13.23579608,23.33,-3.45,23.58371048
09/02/2021 17:00,37.90084,2.60392,37.99018389,13.56084,-2.83608,13.85423153,24.34,5.44,24.94051323,36.88084,-5.87608,37.34601284,13.56084,-2.83608,13.85423153,23.32,-3.04,23.51731277
09/02/2021 17:30,40.26824,3.43632,40.41459449,19.12824,-1.81368,19.21403135,21.14,5.25,21.78215095,39.31824,-5.12368,39.65067583,19.12824,-1.81368,19.21403135,20.19,-3.31,20.4595259
09/02/2021 18:00,42.70936,3.9252,42.8893533,28.80936,-3.7548,29.05301614,13.9,7.68,15.88056674,41.99936,-4.5948,42.2499518,28.80936,-3.7548,29.05301614,13.19,-0.84,13.21672047
09/02/2021 18:30,43.1504,3.9758,43.33317443,29.1204,-3.6342,29.34629629,14.03,7.61,15.96098368,42.4204,-4.5442,42.66309986,29.1204,-3.6342,29.34629629,13.3,-0.91,13.33109523
09/02/2021 19:00,41.8086,3.17564,41.92903199,21.7386,-2.12436,21.84215272,20.07,5.3,20.75800809,40.8886,-5.33436,41.23509436,21.7386,-2.12436,21.84215272,19.15,-3.21,19.41717281
