Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/02/2021 19:30,37.72948,1.91436,37.77801524,13.74948,-2.46564,13.96880743,23.98,4.38,24.37672661,36.70948,-6.55564,37.29024454,13.74948,-2.46564,13.96880743,22.96,-4.09,23.32144292
09/02/2021 20:00,35.52852,1.50364,35.56032433,13.08852,-2.64636,13.35337325,22.44,4.15,22.82051928,34.55852,-6.93636,35.2477573,13.08852,-2.64636,13.35337325,21.47,-4.29,21.89440568
09/02/2021 20:30,34.47908,-0.46388,34.48220037,13.15908,-2.69388,13.43199076,21.32,2.23,21.43630798,33.52908,-8.74388,34.65046382,13.15908,-2.69388,13.43199076,20.37,-6.05,21.24945646
09/02/2021 21:00,32.5866,-1.07616,32.60436504,13.3866,-2.75616,13.66738737,19.2,1.68,19.27335985,31.6966,-9.44616,33.07422547,13.3866,-2.75616,13.66738737,18.31,-6.69,19.49390161
09/02/2021 21:30,30.872,-1.43564,30.90536274,13.212,-2.64564,13.47428495,17.66,1.21,17.7014039,30.012,-9.95564,31.62016622,13.212,-2.64564,13.47428495,16.8,-7.31,18.32146555
09/02/2021 22:00,28.42736,-3.409,28.63103347,12.53736,-2.439,12.77239667,15.89,-0.97,15.91957914,27.67736,-10.949,29.76435549,12.53736,-2.439,12.77239667,15.14,-8.51,17.36777764
09/02/2021 22:30,26.16724,-3.88384,26.45389692,14.99724,-3.36384,15.369861,11.17,-0.52,11.1820973,25.55724,-11.38384,27.97792576,14.99724,-3.36384,15.369861,10.56,-8.02,13.26024133
09/02/2021 23:00,23.9754,-4.24484,24.34827451,13.2354,-2.72484,13.5129777,10.74,-1.52,10.84702724,23.3554,-11.76484,26.15121736,13.2354,-2.72484,13.5129777,10.12,-9.04,13.56967207
09/02/2021 23:30,22.50124,-2.39752,22.62860808,13.07124,-2.65752,13.33865539,9.43,0.26,9.433583624,21.91124,-10.07752,24.11760452,13.07124,-2.65752,13.33865539,8.84,-7.42,11.54131708
10/02/2021 00:00,21.00004,-1.7916,21.07632583,13.37004,-2.7216,13.64423234,7.63,0.93,7.68646863,20.46004,-9.5016,22.55867105,13.37004,-2.7216,13.64423234,7.09,-6.78,9.810020387
10/02/2021 00:30,20.22156,-1.8472,20.30575378,13.11156,-2.6172,13.37021845,7.11,0.77,7.151573253,19.70156,-9.5172,21.8798666,13.11156,-2.6172,13.37021845,6.59,-6.9,9.541388788
10/02/2021 01:00,19.46604,-1.931,19.56158159,12.95604,-2.601,13.21454401,6.51,0.67,6.544386908,18.97604,-9.521,21.23062729,12.95604,-2.601,13.21454401,6.02,-6.92,9.172066288
10/02/2021 01:30,19.11836,-2.06932,19.23002273,12.25836,-2.38932,12.4890448,6.86,0.32,6.867459501,18.60836,-9.71932,20.99371914,12.25836,-2.38932,12.4890448,6.35,-7.33,9.698010105
10/02/2021 02:00,18.69992,-2.1438,18.82240384,11.59992,-2.2338,11.81304391,7.1,0.09,7.1005704,18.18992,-9.7738,20.64946382,11.59992,-2.2338,11.81304391,6.59,-7.54,10.01397523
10/02/2021 02:30,18.43564,-2.20084,18.566543,10.92564,-2.04084,11.11461368,7.51,-0.16,7.511704201,17.91564,-9.88084,20.45974476,10.92564,-2.04084,11.11461368,6.99,-7.84,10.50360414
10/02/2021 03:00,18.212,-2.11232,18.33408955,10.962,-2.09232,11.15989458,7.25,-0.02,7.250027586,17.692,-9.80232,20.22603128,10.962,-2.09232,11.15989458,6.73,-7.71,10.23410963
10/02/2021 03:30,18.15384,-2.22672,18.28989308,10.20384,-1.92672,10.38415142,7.95,-0.3,7.955658364,17.62384,-9.93672,20.23210668,10.20384,-1.92672,10.38415142,7.42,-8.01,10.91863087
10/02/2021 04:00,18.01896,-1.79788,18.10843152,10.57896,-1.93788,10.75498831,7.44,0.14,7.441317088,17.40896,-11.43788,20.83019412,10.57896,-1.93788,10.75498831,6.83,-9.5,11.70038034
10/02/2021 04:30,17.6948,-1.20924,17.73607083,10.8648,-2.01924,11.05084654,6.83,0.81,6.87786304,16.9748,-14.26924,22.17555062,10.8648,-2.01924,11.05084654,6.11,-12.25,13.68921473
10/02/2021 05:00,17.73328,-4.72172,18.35112692,10.49328,-1.88172,10.6606658,7.24,-2.84,7.777094573,17.26328,-11.29172,20.62822767,10.49328,-1.88172,10.6606658,6.77,-9.41,11.59228192
10/02/2021 05:30,18.69812,-6.28204,19.72520515,10.06812,-1.83204,10.2334457,8.63,-4.45,9.709757978,18.36812,-8.98204,20.44663481,10.06812,-1.83204,10.2334457,8.3,-7.15,10.95502168
10/02/2021 06:00,20.36864,-7.97384,21.87381128,7.65864,-1.47384,7.799164763,12.71,-6.5,14.2756471,20.20864,-6.38384,21.19298336,7.65864,-1.47384,7.799164763,12.55,-4.91,13.47629771
10/02/2021 06:30,22.89804,-7.31744,24.03882618,7.71804,-1.47744,7.858178567,15.18,-5.84,16.26462419,22.72804,-5.72744,23.43858723,7.71804,-1.47744,7.858178567,15.01,-4.25,15.60008333
10/02/2021 07:00,25.36312,-5.32692,25.91647995,8.49312,-1.54692,8.632847087,16.87,-3.78,17.28829951,25.19312,-3.74692,25.47023174,8.49312,-1.54692,8.632847087,16.7,-2.2,16.84428687
10/02/2021 07:30,29.63632,-5.6566,30.1713206,15.10632,-1.4166,15.17259567,14.53,-4.24,15.13600013,29.46632,-4.0866,29.74834977,15.10632,-1.4166,15.17259567,14.36,-2.67,14.60611173
10/02/2021 08:00,31.32148,-4.80976,31.68862415,13.91148,-0.95976,13.94454786,17.41,-3.85,17.83060851,31.16148,-3.20976,31.32635304,13.91148,-0.95976,13.94454786,17.25,-2.25,17.39612026
10/02/2021 08:30,34.06892,-3.8388,34.28451101,11.87892,-0.1188,11.87951404,22.19,-3.72,22.49965555,33.85892,-2.3188,33.93822766,11.87892,-0.1188,11.87951404,21.98,-2.2,22.08982571
10/02/2021 09:00,36.01712,-3.13848,36.15360272,12.50712,-0.16848,12.50825472,23.51,-2.97,23.69685633,35.80712,-1.62848,35.84413187,12.50712,-0.16848,12.50825472,23.3,-1.46,23.34569768
10/02/2021 09:30,35.88612,-4.2278,36.13430367,11.61612,-2.5578,11.89439299,24.27,-1.67,24.32738786,35.68612,-2.8178,35.79719483,11.61612,-2.5578,11.89439299,24.07,-0.26,24.0714042
10/02/2021 10:00,35.1132,-4.55964,35.40800942,9.6732,-2.15964,9.91134921,25.44,-2.4,25.55295678,34.8932,-3.14964,35.03506299,9.6732,-2.15964,9.91134921,25.22,-0.99,25.23942353
10/02/2021 10:30,36.34548,-4.53696,36.62755687,7.03548,-1.14696,7.128358582,29.31,-3.39,29.50539273,36.09548,-3.04696,36.22385459,7.03548,-1.14696,7.128358582,29.06,-1.9,29.12204663
10/02/2021 11:00,36.04724,-4.52552,36.33020565,7.79724,-1.23552,7.894520966,28.25,-3.29,28.44093177,35.81724,-3.03552,35.94564039,7.79724,-1.23552,7.894520966,28.02,-1.8,28.07775632
10/02/2021 11:30,36.28856,-4.37356,36.55116433,8.18856,-1.39356,8.306294261,28.1,-2.98,28.25757244,36.03856,-2.87356,36.15294115,8.18856,-1.39356,8.306294261,27.85,-1.48,27.88929723
10/02/2021 12:00,36.28288,-4.248,36.53071153,8.19288,-1.278,8.291957953,28.09,-2.97,28.24657501,36.04288,-2.768,36.14901137,8.19288,-1.278,8.291957953,27.85,-1.49,27.88982969
10/02/2021 12:30,36.89528,-4.15352,37.12833708,7.59528,-1.16352,7.683882942,29.3,-2.99,29.4521663,36.65528,-2.66352,36.75192363,7.59528,-1.16352,7.683882942,29.06,-1.5,29.09868726
10/02/2021 13:00,35.77244,-4.11072,36.00785307,7.91244,-1.17072,7.998580629,27.86,-2.94,28.01469614,35.53244,-2.63072,35.62969239,7.91244,-1.17072,7.998580629,27.62,-1.46,27.65856106
10/02/2021 13:30,34.79472,-4.41476,35.07367454,7.70472,-1.00476,7.769958361,27.09,-3.41,27.3037763,34.56472,-2.90476,34.68656079,7.70472,-1.00476,7.769958361,26.86,-1.9,26.92711644
10/02/2021 14:00,37.66484,-3.16064,37.79721971,17.03484,-0.08064,17.03503087,20.63,-3.08,20.85865048,37.48484,-1.62064,37.51985746,17.03484,-0.08064,17.03503087,20.45,-1.54,20.50790335
10/02/2021 14:30,35.58716,-4.62512,35.88645555,8.86716,-0.91512,8.91425662,26.72,-3.71,26.97633222,35.33716,-3.10512,35.47332303,8.86716,-0.91512,8.91425662,26.47,-2.19,26.56044051
10/02/2021 15:00,36.08244,-4.93036,36.41772818,4.94244,-0.90036,5.023779581,31.14,-4.03,31.39968949,35.82244,-3.42036,35.98535911,4.94244,-0.90036,5.023779581,30.88,-2.52,30.98265321
10/02/2021 15:30,35.99924,-5.3476,36.39425925,4.62924,-0.7776,4.694094666,31.37,-4.57,31.70113247,35.75924,-3.8376,35.96457172,4.62924,-0.7776,4.694094666,31.13,-3.06,31.28003357
10/02/2021 16:00,35.96728,-5.47916,36.38222677,5.05728,-0.83916,5.126428631,30.91,-4.64,31.25632256,35.71728,-3.97916,35.93824989,5.05728,-0.83916,5.126428631,30.66,-3.14,30.82036989
10/02/2021 16:30,36.41884,-5.74856,36.86974165,5.56884,-0.98856,5.655902211,30.85,-4.76,31.21506207,36.16884,-4.23856,36.41634767,5.56884,-0.98856,5.655902211,30.6,-3.25,30.77210588
10/02/2021 17:00,37.6302,-5.871,38.08543807,6.1902,-1.161,6.298134409,31.44,-4.71,31.79084302,37.3902,-4.371,37.64482298,6.1902,-1.161,6.298134409,31.2,-3.21,31.36469512
10/02/2021 17:30,41.45408,-4.23824,41.67017431,21.21408,-2.02824,21.31081762,20.24,-2.21,20.36029715,41.27408,-2.66824,41.36023676,21.21408,-2.02824,21.31081762,20.06,-0.64,20.07020678
10/02/2021 18:00,43.47816,-3.98972,43.66083213,21.18816,-1.98972,21.28137942,22.29,-2,22.37954647,43.29816,-2.30972,43.3597217,21.18816,-1.98972,21.28137942,22.11,-0.32,22.11231557
10/02/2021 18:30,43.9298,-4.21204,44.13126566,20.4498,-1.92204,20.53992594,23.48,-2.29,23.59140733,43.7298,-2.52204,43.80246675,20.4498,-1.92204,20.53992594,23.28,-0.6,23.28773068
10/02/2021 19:00,42.89504,-4.6798,43.14956529,19.89504,-1.9098,19.98649426,23,-2.77,23.16620167,42.71504,-3.1198,42.82881967,19.89504,-1.9098,19.98649426,22.82,-1.21,22.8520568
10/02/2021 19:30,39.65028,-5.73716,40.06319644,8.00028,0.22284,8.003382894,31.65,-5.96,32.20627423,39.39028,-4.20716,39.61432006,8.00028,0.22284,8.003382894,31.39,-4.43,31.70105676
10/02/2021 20:00,36.75228,-6.66324,37.3514237,2.49228,-0.54324,2.550797776,34.26,-6.12,34.80232751,36.50228,-5.18324,36.86844751,2.49228,-0.54324,2.550797776,34.01,-4.64,34.32505936
10/02/2021 20:30,35.78356,-7.08548,36.47831127,2.74356,-0.55548,2.799228377,33.04,-6.53,33.67911074,35.52356,-5.59548,35.9615449,2.74356,-0.55548,2.799228377,32.78,-5.04,33.1651926
10/02/2021 21:00,34.00104,-7.32084,34.78024467,3.73104,-0.33084,3.745679456,30.27,-6.99,31.06658977,33.77104,-5.83084,34.270714,3.73104,-0.33084,3.745679456,30.04,-5.5,30.53934511
10/02/2021 21:30,33.26692,-6.32024,33.86197572,11.44692,0.32976,11.45166884,21.82,-6.65,22.81085049,33.07692,-4.76024,33.41769773,11.44692,0.32976,11.45166884,21.63,-5.09,22.22082357
10/02/2021 22:00,31.52816,-5.6996,32.03919963,20.73816,-1.8396,20.81959194,10.79,-3.86,11.45965532,31.39816,-4.1496,31.67117983,20.73816,-1.8396,20.81959194,10.66,-2.31,10.90741491
10/02/2021 22:30,29.29628,-7.19852,30.16770976,10.64628,-1.20852,10.71465344,18.65,-5.99,19.58832816,29.09628,-5.64852,29.63948866,10.64628,-1.20852,10.71465344,18.45,-4.44,18.97672522
10/02/2021 23:00,25.9804,-8.4104,27.30780131,3.7404,-0.6804,3.801780678,22.24,-7.73,23.54507379,25.7704,-6.8504,26.66536136,3.7404,-0.6804,3.801780678,22.03,-6.17,22.87771405
10/02/2021 23:30,23.929,-8.86468,25.51822079,3.069,-0.63468,3.133939965,20.86,-8.23,22.42481884,23.729,-7.27468,24.81907351,3.069,-0.63468,3.133939965,20.66,-6.64,21.70081104
11/02/2021 00:00,22.21084,-9.05144,23.98436948,2.94084,-0.63144,3.007865752,19.27,-8.42,21.02924868,22.02084,-7.45144,23.24739453,2.94084,-0.63144,3.007865752,19.08,-6.82,20.26225062
11/02/2021 00:30,21.17636,-8.97484,22.99969513,3.63636,-0.74484,3.711859463,17.54,-8.23,19.37484193,20.98636,-7.38484,22.24776771,3.63636,-0.74484,3.711859463,17.35,-6.64,18.57719301
11/02/2021 01:00,20.66616,-9.00452,22.54266066,3.47616,-0.70452,3.546834755,17.19,-8.3,19.08889992,20.48616,-7.43452,21.79345863,3.47616,-0.70452,3.546834755,17.01,-6.73,18.29297679
11/02/2021 01:30,20.1554,-9.11976,22.12261674,2.8854,-0.59976,2.94707401,17.27,-8.52,19.25729213,19.9854,-7.53976,21.36034162,2.8854,-0.59976,2.94707401,17.1,-6.94,18.45463627
11/02/2021 02:00,19.51348,-9.26176,21.59990972,3.18348,-0.67176,3.253583625,16.33,-8.59,18.45147691,19.34348,-7.66176,20.80559504,3.18348,-0.67176,3.253583625,16.16,-6.99,17.60697873
11/02/2021 02:30,19.01228,-9.2,21.12124028,4.02228,-0.81,4.103027711,14.99,-8.39,17.17824787,18.84228,-7.6,20.31727136,4.02228,-0.81,4.103027711,14.82,-6.79,16.30142632
11/02/2021 03:00,18.47424,-9.2768,20.67260414,5.39424,-0.9468,5.476701144,13.08,-8.33,15.50726604,18.31424,-7.6468,19.84653463,5.39424,-0.9468,5.476701144,12.92,-6.7,14.55391356
11/02/2021 03:30,18.18468,-9.098,20.33362217,5.94468,-1.098,6.045231534,12.24,-8,14.62250321,18.03468,-7.488,19.52741219,5.94468,-1.098,6.045231534,12.09,-6.39,13.67480164
11/02/2021 04:00,18.11036,-9.0822,20.26009615,5.31036,-1.0422,5.411663715,12.8,-8.04,15.11560783,17.95036,-7.4622,19.43964642,5.31036,-1.0422,5.411663715,12.64,-6.42,14.17695313
11/02/2021 04:30,18.32348,-8.89664,20.36909725,5.52348,-1.01664,5.616261052,12.8,-7.88,15.0311144,18.16348,-7.28664,19.57056791,5.52348,-1.01664,5.616261052,12.64,-6.27,14.10965981
11/02/2021 05:00,18.5368,-8.70472,20.47889412,6.3468,-1.22472,6.463885002,12.19,-7.48,14.30197539,18.3768,-7.10472,19.70238119,6.3468,-1.22472,6.463885002,12.03,-5.88,13.39011949
11/02/2021 05:30,18.99516,-8.54852,20.83010556,7.80516,-1.47852,7.94396274,11.19,-7.07,13.23635146,18.84516,-6.96852,20.0922952,7.80516,-1.47852,7.94396274,11.04,-5.49,12.32970803
11/02/2021 06:00,20.08916,-8.29848,21.7356647,7.85916,-1.51848,8.004509817,12.23,-6.78,13.98360826,19.93916,-6.69848,21.03425149,7.85916,-1.51848,8.004509817,12.08,-5.18,13.14377419
11/02/2021 06:30,22.5064,-6.51992,23.43176045,7.1064,-1.42992,7.248833849,15.4,-5.09,16.21937422,22.3364,-4.91992,22.87182498,7.1064,-1.42992,7.248833849,15.23,-3.49,15.624756
11/02/2021 07:00,24.82736,-5.86096,25.50977571,6.05736,-1.20096,6.175266398,18.77,-4.66,19.33981644,24.63736,-4.27096,25.00481168,6.05736,-1.20096,6.175266398,18.58,-3.07,18.83192237
11/02/2021 07:30,28.04476,-5.08312,28.50169596,6.22476,-1.20312,6.339963312,21.82,-3.88,22.16228328,27.85476,-3.53312,28.07793781,6.22476,-1.20312,6.339963312,21.63,-2.33,21.75513273
11/02/2021 08:00,29.36012,-5.56368,29.8826234,6.54012,-1.18368,6.646372541,22.82,-4.38,23.23654019,29.14012,-4.03368,29.41797355,6.54012,-1.18368,6.646372541,22.6,-2.85,22.77899252
11/02/2021 08:30,33.004,-5.6256,33.48001481,10.944,-0.1656,10.94525282,22.06,-5.46,22.72565071,32.804,-4.0856,33.05744309,10.944,-0.1656,10.94525282,21.86,-3.92,22.20869199
11/02/2021 09:00,34.33932,-4.81936,34.67585801,14.08932,-0.63936,14.10381932,20.25,-4.18,20.67691708,34.12932,-3.29936,34.28842749,14.08932,-0.63936,14.10381932,20.04,-2.66,20.21576612
11/02/2021 09:30,33.95516,-5.04708,34.32820862,10.23516,-1.47708,10.34119266,23.72,-3.57,23.98714864,33.73516,-3.55708,33.92217326,10.23516,-1.47708,10.34119266,23.5,-2.08,23.59187148
11/02/2021 10:00,36.31592,-0.71324,36.3229233,9.56592,-1.71324,9.718128253,26.75,1,26.76868506,35.54592,-5.20324,35.92472874,9.56592,-1.71324,9.718128253,25.98,-3.49,26.21336491
11/02/2021 10:30,37.51476,1.77684,37.55681534,10.54476,-1.88316,10.71159442,26.97,3.66,27.21720963,36.40476,-6.57316,36.9934181,10.54476,-1.88316,10.71159442,25.86,-4.69,26.28185115
11/02/2021 11:00,38.08292,2.15384,38.14377829,11.12292,-2.03616,11.30775384,26.96,4.19,27.28365261,36.98292,-6.19616,37.49838357,11.12292,-2.03616,11.30775384,25.86,-4.16,26.19246457
11/02/2021 11:30,38.19096,2.23224,38.25614096,10.74096,-1.96776,10.91972074,27.45,4.2,27.76945264,37.06096,-6.12776,37.56413447,10.74096,-1.96776,10.91972074,26.32,-4.16,26.64672588
11/02/2021 12:00,38.8396,2.63828,38.92910286,12.2796,-2.42172,12.51612176,26.56,5.06,27.03769961,37.7496,-5.70172,38.17776724,12.2796,-2.42172,12.51612176,25.47,-3.28,25.68032905
11/02/2021 12:30,40.37648,2.6896,40.46596206,12.42648,-2.3904,12.6543043,27.95,5.08,28.40790207,39.24648,-5.6304,39.64829879,12.42648,-2.3904,12.6543043,26.82,-3.24,27.01499584
11/02/2021 13:00,40.53644,2.4128,40.60818356,12.91644,-2.5272,13.16135107,27.62,4.94,28.05829646,39.41644,-5.9772,39.86706237,12.91644,-2.5272,13.16135107,26.5,-3.45,26.72363186
11/02/2021 13:30,40.03012,2.22648,40.09199073,12.57012,-2.42352,12.80161576,27.46,4.65,27.85092638,38.90012,-6.24352,39.39798063,12.57012,-2.42352,12.80161576,26.33,-3.82,26.60566293
11/02/2021 14:00,39.32024,2.09424,39.37597129,12.72024,-2.43576,12.95134867,26.6,4.53,26.98297426,38.21024,-6.40576,38.74346657,12.72024,-2.43576,12.95134867,25.49,-3.97,25.79730606
11/02/2021 14:30,38.91304,1.98172,38.96346874,13.16304,-2.52828,13.40364957,25.75,4.51,26.14197009,37.84304,-6.52828,38.40200667,13.16304,-2.52828,13.40364957,24.68,-4,25.00204792
11/02/2021 15:00,38.69816,1.75764,38.73805475,12.27816,-2.41236,12.51290109,26.42,4.17,26.74706152,37.59816,-6.77236,38.20322624,12.27816,-2.41236,12.51290109,25.32,-4.36,25.69264486
11/02/2021 15:30,38.11996,1.40016,38.14566553,11.91996,-2.31984,12.14360342,26.2,3.72,26.46277385,37.02996,-7.13984,37.71200409,11.91996,-2.31984,12.14360342,25.11,-4.82,25.5684278
11/02/2021 16:00,36.6706,-5.5798,37.09268219,11.9106,-2.3598,12.14211878,24.76,-3.22,24.96850016,36.4106,-4.2898,36.66243549,11.9106,-2.3598,12.14211878,24.5,-1.93,24.5759008
11/02/2021 16:30,37.0868,-6.04896,37.57686324,11.6568,-2.29896,11.88133845,25.43,-3.75,25.70500729,36.8568,-4.49896,37.13036961,11.6568,-2.29896,11.88133845,25.2,-2.2,25.29584946
11/02/2021 17:00,37.74468,-6.03516,38.22412883,12.24468,-2.31516,12.46162727,25.5,-3.72,25.76991269,37.51468,-4.49516,37.78303427,12.24468,-2.31516,12.46162727,25.27,-2.18,25.36385815
11/02/2021 17:30,39.80516,-4.86288,40.10110179,19.23516,-1.80288,19.31946574,20.57,-3.06,20.79635785,39.62516,-3.33288,39.76507757,19.23516,-1.80288,19.31946574,20.39,-1.53,20.44732256
11/02/2021 18:00,41.99624,-3.96972,42.18344285,25.89624,-3.15972,26.08829386,16.1,-0.81,16.1203629,41.83624,-2.44972,41.90790027,25.89624,-3.15972,26.08829386,15.94,0.71,15.95580459
11/02/2021 18:30,42.33772,-4.0542,42.53138926,25.67772,-3.1842,25.87439727,16.66,-0.87,16.68270062,42.16772,-2.5942,42.24744352,25.67772,-3.1842,25.87439727,16.49,0.59,16.50055151
11/02/2021 19:00,41.2262,-4.6338,41.48580081,23.1462,-3.6738,23.43594207,18.08,-0.96,18.10546879,41.0562,-3.1738,41.17869066,23.1462,-3.6738,23.43594207,17.91,0.5,17.91697798
11/02/2021 19:30,38.75052,-5.50936,39.14020756,22.79052,-4.68936,23.26795864,15.96,-0.82,15.98105128,38.59052,-4.06936,38.80448331,22.79052,-4.68936,23.26795864,15.8,0.62,15.81215988
11/02/2021 20:00,36.76876,-6.142,37.27822254,18.78876,-3.762,19.16168433,17.98,-2.38,18.13683545,36.56876,-4.722,36.87236759,18.78876,-3.762,19.16168433,17.78,-0.96,17.8058979
11/02/2021 20:30,33.66592,-7.33284,34.45525667,11.27592,-2.20284,11.48907637,22.39,-5.13,22.97017632,33.45592,-5.82284,33.95885818,11.27592,-2.20284,11.48907637,22.18,-3.62,22.4734688
11/02/2021 21:00,32.05064,-7.81344,32.98929173,11.69064,-2.32344,11.91928845,20.36,-5.49,21.0871928,31.85064,-6.29344,32.46645431,11.69064,-2.32344,11.91928845,20.16,-3.97,20.54717742
11/02/2021 21:30,30.0832,-8.40488,31.2352514,11.9232,-2.41488,12.16529258,18.16,-5.99,19.1223874,29.8832,-6.86488,30.66157562,11.9232,-2.41488,12.16529258,17.96,-4.45,18.50308353
11/02/2021 22:00,28.32836,-8.9478,29.70789634,11.89836,-2.3778,12.13362697,16.43,-6.57,17.69490887,28.13836,-7.3778,29.08950389,11.89836,-2.3778,12.13362697,16.24,-5,16.9922806
11/02/2021 22:30,26.74624,-9.57916,28.40988667,11.49624,-2.27916,11.71998739,15.25,-7.3,16.90717303,26.55624,-7.98916,27.73194116,11.49624,-2.27916,11.71998739,15.06,-5.71,16.10613858
11/02/2021 23:00,24.66288,-9.57224,26.45534782,11.43288,-2.26224,11.65454739,13.23,-7.31,15.11519103,24.48288,-7.97224,25.74816544,11.43288,-2.26224,11.65454739,13.05,-5.71,14.24452877
11/02/2021 23:30,22.97152,-7.2788,24.09712972,11.44152,-2.2788,11.66624658,11.53,-5,12.567454,22.80152,-5.6888,23.50046297,11.44152,-2.2788,11.66624658,11.36,-3.41,11.86076304
12/02/2021 00:00,21.46032,-7.6498,22.7829931,11.38032,-2.2698,11.6044679,10.08,-5.38,11.4258829,21.30032,-6.0198,22.13462501,11.38032,-2.2698,11.6044679,9.92,-3.75,10.60513555
12/02/2021 00:30,20.3304,-8.45416,22.01812856,11.3904,-2.23416,11.60744085,8.94,-6.22,10.89091364,20.1704,-6.88416,21.31282935,11.3904,-2.23416,11.60744085,8.78,-4.65,9.935335928
12/02/2021 01:00,19.66572,-10.20064,22.15386196,10.93572,-2.15064,11.14518839,8.73,-8.05,11.87499053,19.51572,-8.60064,21.32684542,10.93572,-2.15064,11.14518839,8.58,-6.45,10.73400671
12/02/2021 01:30,18.93204,-10.56804,21.68191892,10.83204,-2.13804,11.04102829,8.1,-8.43,11.69080408,18.79204,-8.96804,20.82225994,10.83204,-2.13804,11.04102829,7.96,-6.83,10.48858904
12/02/2021 02:00,18.56868,-9.27956,20.75827813,11.30868,-2.23956,11.52830744,7.26,-7.04,10.11282354,18.41868,-7.66956,19.95168974,11.30868,-2.23956,11.52830744,7.11,-5.43,8.946340034
12/02/2021 02:30,18.28492,-8.31124,20.08519379,11.37492,-2.27124,11.59945413,6.91,-6.04,9.177673997,18.15492,-6.72124,19.35913705,11.37492,-2.27124,11.59945413,6.78,-4.45,8.109926017
12/02/2021 03:00,18.08356,-8.278,19.88819817,11.56356,-2.268,11.78387644,6.52,-6.01,8.867384056,17.93356,-6.668,19.13308125,11.56356,-2.268,11.78387644,6.37,-4.4,7.741892533
12/02/2021 03:30,17.891,-8.34736,19.74249984,11.511,-2.27736,11.73411648,6.38,-6.07,8.806208038,17.761,-6.71736,18.98884005,11.511,-2.27736,11.73411648,6.25,-4.44,7.666557246
12/02/2021 04:00,17.8032,-8.4454,19.70478905,11.0232,-2.1654,11.23387268,6.78,-6.28,9.241579952,17.6532,-6.8154,18.92313788,11.0232,-2.1654,11.23387268,6.63,-4.65,8.098110891
12/02/2021 04:30,17.92628,-8.2186,19.72046908,11.45628,-2.2986,11.68460155,6.47,-5.92,8.769680724,17.78628,-6.6086,18.97433399,11.45628,-2.2986,11.68460155,6.33,-4.31,7.65800235
12/02/2021 05:00,18.0244,-8.17496,19.7916388,11.6244,-2.33496,11.85658946,6.4,-5.84,8.664040628,17.8944,-6.54496,19.05376742,11.6244,-2.33496,11.85658946,6.27,-4.21,7.552284423
12/02/2021 05:30,18.83588,-8.00644,20.46688684,10.68588,-2.02644,10.87632707,8.15,-5.98,10.10855578,18.68588,-6.39644,19.75035585,10.68588,-2.02644,10.87632707,8,-4.37,9.115750106
12/02/2021 06:00,20.10536,-7.96536,21.62573607,10.39536,-1.75536,10.54252333,9.71,-6.21,11.52597935,19.95536,-6.35536,20.94294615,10.39536,-1.75536,10.54252333,9.56,-4.6,10.60912815
12/02/2021 06:30,23.7166,-6.28932,24.53635388,14.1066,-0.76932,14.12756231,9.61,-5.52,11.0825313,23.5766,-4.70932,24.04233272,14.1066,-0.76932,14.12756231,9.47,-3.94,10.25692449
12/02/2021 07:00,24.81896,-6.0108,25.53645418,10.39896,-1.6308,10.52605708,14.42,-4.38,15.07052753,24.64896,-4.4408,25.04579673,10.39896,-1.6308,10.52605708,14.25,-2.81,14.52441393
12/02/2021 07:30,27.4472,-6.31344,28.16395413,10.1772,-1.78344,10.33228233,17.27,-4.53,17.85423759,27.2672,-4.77344,27.68186997,10.1772,-1.78344,10.33228233,17.09,-2.99,17.34958789
12/02/2021 08:00,29.84908,-5.74068,30.39610146,10.45908,-1.84068,10.61981437,19.39,-3.9,19.77832399,29.64908,-4.21068,29.94658196,10.45908,-1.84068,10.61981437,19.19,-2.37,19.33579582
12/02/2021 08:30,31.661,-6.0106,32.22648342,10.701,-1.9206,10.87198719,20.96,-4.09,21.35532018,31.461,-4.5106,31.78270022,10.701,-1.9206,10.87198719,20.76,-2.59,20.92093927
12/02/2021 09:00,33.62672,-4.76752,33.96300259,11.28672,-2.02752,11.46738356,22.34,-2.74,22.50740323,33.25672,-5.16752,33.65579724,11.28672,-2.02752,11.46738356,21.97,-3.14,22.19325348
12/02/2021 09:30,35.38812,-1.51204,35.42040799,11.41812,-2.01204,11.59404025,23.97,0.5,23.97521428,34.92812,-3.08204,35.06383518,11.41812,-2.01204,11.59404025,23.51,-1.07,23.53433662
12/02/2021 10:00,35.48108,-2.79052,35.5906454,11.52108,-1.91052,11.67841475,23.96,-0.88,23.97615482,35.27108,-1.29052,35.29468127,11.52108,-1.91052,11.67841475,23.75,0.62,23.75809125
12/02/2021 10:30,35.71444,-2.64856,35.8125131,12.57444,-2.06856,12.74344858,23.14,-0.58,23.14726766,35.50444,-1.13856,35.52269104,12.57444,-2.06856,12.74344858,22.93,0.93,22.94885182
12/02/2021 11:00,36.16324,-2.56968,36.25442294,11.79324,-1.93968,11.95168893,24.37,-0.63,24.37814185,35.94324,-1.03968,35.95827354,11.79324,-1.93968,11.95168893,24.15,0.9,24.16676437
12/02/2021 11:30,36.13504,-2.55076,36.22495676,12.33504,-2.12076,12.51602312,23.8,-0.43,23.80388414,35.92504,-1.05076,35.94040339,12.33504,-2.12076,12.51602312,23.59,1.07,23.61425417
12/02/2021 12:00,35.4248,-2.64808,35.52363696,14.2848,-2.27808,14.46530883,21.14,-0.37,21.14323769,35.2248,-1.12808,35.24285884,14.2848,-2.27808,14.46530883,20.94,1.15,20.97155454
12/02/2021 12:30,35.24236,-2.91548,35.36274822,14.29236,-2.35548,14.48515932,20.95,-0.56,20.95748315,35.03236,-1.37548,35.05935242,14.29236,-2.35548,14.48515932,20.74,0.98,20.76314042
12/02/2021 13:00,34.36412,-3.35332,34.52734421,14.33412,-2.35332,14.52601498,20.03,-1,20.05494702,34.16412,-1.80332,34.21168015,14.33412,-2.35332,14.52601498,19.83,0.55,19.83762587
12/02/2021 13:30,33.47524,-3.56688,33.66473416,14.83524,-2.48688,15.0422378,18.64,-1.08,18.67126134,33.27524,-2.00688,33.33570405,14.83524,-2.48688,15.0422378,18.44,0.48,18.44624623
12/02/2021 14:00,32.46084,-3.68692,32.66955024,14.64084,-2.53692,14.85900935,17.82,-1.15,17.85706863,32.26084,-2.11692,32.33022035,14.64084,-2.53692,14.85900935,17.62,0.42,17.62500496
12/02/2021 14:30,31.71564,-3.8656,31.95034717,14.25564,-2.5956,14.49001074,17.46,-1.27,17.5061275,31.52564,-2.2856,31.60838409,14.25564,-2.5956,14.49001074,17.27,0.31,17.27278206
12/02/2021 15:00,32.44596,-4.2132,32.71836448,13.21596,-2.3832,13.42911914,19.23,-1.83,19.31687863,32.24596,-2.6332,32.35329471,13.21596,-2.3832,13.42911914,19.03,-0.25,19.03164207
12/02/2021 15:30,32.34784,-4.67052,32.68327569,12.50784,-2.18052,12.6964849,19.84,-2.49,19.99564203,32.13784,-3.08052,32.28514153,12.50784,-2.18052,12.6964849,19.63,-0.9,19.65062086
12/02/2021 16:00,32.55676,-4.73532,32.89932943,12.32676,-2.15532,12.51376907,20.23,-2.58,20.39385447,32.34676,-3.12532,32.49739232,12.32676,-2.15532,12.51376907,20.02,-0.97,20.04348523
12/02/2021 16:30,33.71912,-4.82428,34.06248275,11.76912,-2.20428,11.97376448,21.95,-2.62,22.10581145,33.50912,-3.25428,33.66677088,11.76912,-2.20428,11.97376448,21.74,-1.05,21.76534172
12/02/2021 17:00,34.7644,-4.55436,35.06145608,11.0844,-2.12436,11.28613436,23.68,-2.43,23.80435464,34.5544,-3.01436,34.68562996,11.0844,-2.12436,11.28613436,23.47,-0.89,23.48686867
12/02/2021 17:30,35.85704,-4.12324,36.09332938,11.23704,-2.07324,11.42669646,24.62,-2.05,24.70519986,35.64704,-2.59324,35.74124165,11.23704,-2.07324,11.42669646,24.41,-0.52,24.41553809
12/02/2021 18:00,39.19404,-3.80184,39.37799841,18.64404,-3.02184,18.8873435,20.55,-0.78,20.56479759,39.01404,-2.29184,39.08129793,18.64404,-3.02184,18.8873435,20.37,0.73,20.38307631
12/02/2021 18:30,39.80696,-4.14808,40.02250157,20.58696,-3.62808,20.90420739,19.22,-0.52,19.22703305,39.62696,-2.61808,39.71335168,20.58696,-3.62808,20.90420739,19.04,1.01,19.06676952
12/02/2021 19:00,37.44812,-5.15544,37.80132608,12.94812,-2.39544,13.1678375,24.5,-2.76,24.6549711,37.22812,-3.63544,37.40520475,12.94812,-2.39544,13.1678375,24.28,-1.24,24.3116433
12/02/2021 19:30,35.81544,-5.5004,36.23534383,11.93544,-2.3904,12.17245826,23.88,-3.11,24.08166315,35.60544,-3.9804,35.82723743,11.93544,-2.3904,12.17245826,23.67,-1.59,23.72334293
12/02/2021 20:00,33.92512,-6.11244,34.47137493,11.80512,-2.33244,12.03333431,22.12,-3.78,22.44065061,33.72512,-4.57244,34.03367342,11.80512,-2.33244,12.03333431,21.92,-2.24,22.0341553
12/02/2021 20:30,32.48588,-6.74896,33.17952472,11.76588,-2.29896,11.98837559,20.72,-4.45,21.19247272,32.28588,-5.21896,32.70497807,11.76588,-2.29896,11.98837559,20.52,-2.92,20.72671706
12/02/2021 21:00,31.06924,-7.26436,31.90718728,11.28924,-2.12436,11.48737765,19.78,-5.14,20.43692736,30.86924,-5.71436,31.39369186,11.28924,-2.12436,11.48737765,19.58,-3.59,19.90639345
12/02/2021 21:30,29.33608,-7.71308,30.33310391,11.11608,-2.05308,11.30408652,18.22,-5.66,19.07888886,29.14608,-6.15308,29.78849397,11.11608,-2.05308,11.30408652,18.03,-4.1,18.49029205
12/02/2021 22:00,27.88168,-8.41944,29.12516179,10.92168,-1.99944,11.10319118,16.96,-6.42,18.13444237,27.69168,-6.85944,28.52860071,10.92168,-1.99944,11.10319118,16.77,-4.86,17.46002577
12/02/2021 22:30,26.46788,-9.03524,27.9675568,10.21788,-1.78524,10.37266376,16.25,-7.25,17.79395965,26.27788,-7.47524,27.3204354,10.21788,-1.78524,10.37266376,16.06,-5.69,17.03818359
12/02/2021 23:00,24.70824,-9.56032,26.49333581,8.23824,-1.39032,8.354734466,16.47,-8.17,18.38504283,24.51824,-7.97032,25.78119651,8.23824,-1.39032,8.354734466,16.28,-6.58,17.55946468
12/02/2021 23:30,22.7234,-9.71924,24.71470278,8.3034,-1.38924,8.418814604,14.42,-8.33,16.6530868,22.5534,-8.14924,23.98053302,8.3034,-1.38924,8.418814604,14.25,-6.76,15.77213048
13/02/2021 00:00,20.9706,-10.1708,23.30689248,9.5706,-1.6308,9.70854742,11.4,-8.54,14.24400225,20.8006,-8.5408,22.48577828,9.5706,-1.6308,9.70854742,11.23,-6.91,13.18563612
13/02/2021 00:30,20.08124,-10.21176,22.52856503,9.74124,-1.66176,9.881963521,10.34,-8.55,13.4170824,19.92124,-8.60176,21.69898795,9.74124,-1.66176,9.881963521,10.18,-6.94,12.32055194
13/02/2021 01:00,19.49492,-10.1716,21.98893704,8.94492,-1.5516,9.078494168,10.55,-8.62,13.62376233,19.33492,-8.5816,21.15379375,8.94492,-1.5516,9.078494168,10.39,-7.03,12.54483958
13/02/2021 01:30,18.90224,-10.23148,21.49367023,9.46224,-1.67148,9.608737233,9.44,-8.56,12.74312364,18.75224,-8.61148,20.63502103,9.46224,-1.67148,9.608737233,9.29,-6.94,11.59602087
13/02/2021 02:00,18.37576,-10.2408,21.03669509,9.72576,-1.7208,9.876819337,8.65,-8.52,12.14137142,18.22576,-8.6108,20.15748507,9.72576,-1.7208,9.876819337,8.5,-6.89,10.94175946
13/02/2021 02:30,18.14604,-9.18528,20.33834153,8.63604,-1.47528,8.761143645,9.51,-7.71,12.24272029,17.98604,-7.58528,19.52009497,8.63604,-1.47528,8.761143645,9.35,-6.11,11.16935987
13/02/2021 03:00,17.59408,-9.15124,19.8317131,8.97408,-1.55124,9.107165167,8.62,-7.6,11.4919276,17.45408,-7.54124,19.01355331,8.97408,-1.55124,9.107165167,8.48,-5.99,10.38222038
13/02/2021 03:30,17.34896,-9.18348,19.62963876,9.04896,-1.56348,9.183035816,8.3,-7.62,11.26740432,17.19896,-7.56348,18.78857245,9.04896,-1.56348,9.183035816,8.15,-6,10.12040019
13/02/2021 04:00,17.1952,-9.28668,19.54270525,9.1152,-1.60668,9.255716702,8.08,-7.68,11.14759167,17.0552,-7.65668,18.69504201,9.1152,-1.60668,9.255716702,7.94,-6.05,9.982289317
13/02/2021 04:30,17.044,-9.2576,19.39590405,8.694,-1.4976,8.822042947,8.35,-7.76,11.39912716,16.894,-7.6376,18.54023111,8.694,-1.4976,8.822042947,8.2,-6.14,10.24400312
13/02/2021 05:00,17.20256,-9.20896,19.51238107,8.60256,-1.48896,8.730466221,8.6,-7.72,11.55674695,17.05256,-7.57896,18.66093345,8.60256,-1.48896,8.730466221,8.45,-6.09,10.4158821
13/02/2021 05:30,17.41064,-9.16444,19.67529786,7.82064,-1.32444,7.931995419,9.59,-7.84,12.38683575,17.26064,-7.55444,18.84142396,7.82064,-1.32444,7.931995419,9.44,-6.23,11.31045976
13/02/2021 06:00,18.0578,-9.01164,20.18152116,7.9578,-1.33164,8.068447554,10.1,-7.68,12.68827805,17.9078,-7.40164,19.37714054,7.9578,-1.33164,8.068447554,9.95,-6.07,11.65535928
13/02/2021 06:30,19.52124,-8.74144,21.38905291,8.12124,-1.35144,8.232917418,11.4,-7.39,13.58573149,19.36124,-7.14144,20.63632185,8.12124,-1.35144,8.232917418,11.24,-5.79,12.64364267
13/02/2021 07:00,20.52728,-8.44876,22.19799022,8.47728,-1.41876,8.595182147,12.05,-7.03,13.95074908,20.36728,-6.83876,21.48475583,8.47728,-1.41876,8.595182147,11.89,-5.42,13.06707695
13/02/2021 07:30,21.69084,-8.11216,23.158145,9.15084,-1.53216,9.27822111,12.54,-6.58,14.1614971,21.52084,-6.52216,22.48744373,9.15084,-1.53216,9.27822111,12.37,-4.99,13.33855314
13/02/2021 08:00,23.00216,-7.80568,24.29049207,8.64216,-1.43568,8.760599667,14.36,-6.37,15.70943984,22.83216,-6.22568,23.66572673,8.64216,-1.43568,8.760599667,14.19,-4.79,14.97665517
13/02/2021 08:30,25.14552,-7.8696,26.3482026,10.14552,-2.1096,10.36252808,15,-5.76,16.0679059,24.96552,-6.3196,25.75295193,10.14552,-2.1096,10.36252808,14.82,-4.21,15.40637855
13/02/2021 09:00,27.70188,-6.59596,28.47632076,8.74188,-1.51596,8.872350346,18.96,-5.08,19.62875442,27.26188,-8.25596,28.48457436,8.74188,-1.51596,8.872350346,18.52,-6.74,19.70832311
13/02/2021 09:30,29.91412,-7.195,30.76723258,8.21412,-1.395,8.331734056,21.7,-5.8,22.46174526,29.71412,-5.655,30.24744539,8.21412,-1.395,8.331734056,21.5,-4.26,21.91797436
13/02/2021 10:00,31.52216,-6.43504,32.17229104,8.46216,-1.44504,8.584654476,23.06,-4.99,23.59372162,31.31216,-4.91504,31.69556723,8.46216,-1.44504,8.584654476,22.85,-3.47,23.11197525
13/02/2021 10:30,33.05852,-6.79676,33.74998802,7.68852,-1.25676,7.790557457,25.37,-5.54,25.96783587,32.83852,-5.28676,33.26136238,7.68852,-1.25676,7.790557457,25.15,-4.03,25.4708343
13/02/2021 11:00,33.7496,-7.36004,34.54280951,7.5096,-1.22004,7.608060841,26.24,-6.14,26.94878847,33.5196,-5.87004,34.02970693,7.5096,-1.22004,7.608060841,26.01,-4.65,26.42238823
13/02/2021 11:30,34.23016,-8.37944,35.24086929,6.86016,-1.09944,6.947702033,27.37,-7.28,28.32164014,33.99016,-6.86944,34.67737278,6.86016,-1.09944,6.947702033,27.13,-5.77,27.73679506
13/02/2021 12:00,35.2198,-8.301,36.18481606,5.5998,-0.891,5.670241709,29.62,-7.41,30.53281022,34.9798,-6.801,35.63481456,5.5998,-0.891,5.670241709,29.38,-5.91,29.96852516
13/02/2021 12:30,35.5748,-8.2192,36.51193837,6.7248,-0.9792,6.795716863,28.85,-7.24,29.74458102,35.3248,-6.7192,35.95815824,6.7248,-0.9792,6.795716863,28.6,-5.74,29.17032053
13/02/2021 13:00,35.69108,-8.15824,36.61161116,7.92108,-1.30824,8.028387152,27.77,-6.85,28.60236703,35.45108,-6.65824,36.07091949,7.92108,-1.30824,8.028387152,27.53,-5.35,28.04502451
13/02/2021 13:30,35.44972,-8.2214,36.39057661,8.01972,-1.3014,8.124626197,27.43,-6.92,28.28942028,35.20972,-6.7114,35.84365038,8.01972,-1.3014,8.124626197,27.19,-5.41,27.72299046
13/02/2021 14:00,34.5086,-8.34628,35.50357537,7.7886,-1.28628,7.894099455,26.72,-7.06,27.636968,34.2786,-6.82628,34.95168832,7.7886,-1.28628,7.894099455,26.49,-5.54,27.06310588
13/02/2021 14:30,33.96388,-8.5414,35.02143142,7.46388,-1.2114,7.561547105,26.5,-7.33,27.49507047,33.73388,-7.0114,34.45481664,7.46388,-1.2114,7.561547105,26.27,-5.8,26.902656
13/02/2021 15:00,33.47116,-7.80212,34.36846852,7.57116,-1.12212,7.653862884,25.9,-6.68,26.74756811,33.23116,-6.27212,33.81788705,7.57116,-1.12212,7.653862884,25.66,-5.15,26.17170419
13/02/2021 15:30,33.601,-7.62392,34.45506287,6.921,-0.94392,6.985071651,26.68,-6.68,27.50354159,33.371,-6.11392,33.92644483,6.921,-0.94392,6.985071651,26.45,-5.17,26.95053617
13/02/2021 16:00,33.98388,-7.74092,34.85435328,5.39388,-0.79092,5.451559034,28.59,-6.95,29.42262055,33.73388,-6.23092,34.30450443,5.39388,-0.79092,5.451559034,28.34,-5.44,28.8573942
13/02/2021 16:30,35.02292,-7.75336,35.87087282,3.92292,-0.60336,3.969048326,31.1,-7.15,31.91132244,34.78292,-6.25336,35.34057208,3.92292,-0.60336,3.969048326,30.86,-5.65,31.37295173
13/02/2021 17:00,35.31748,-7.44392,36.093439,3.86748,-0.58392,3.911312327,31.45,-6.86,32.18947188,35.05748,-5.97392,35.56282644,3.86748,-0.58392,3.911312327,31.19,-5.39,31.65230165
13/02/2021 17:30,35.424,-2.7572,35.53114026,10.674,-3.0672,11.10594399,24.75,0.31,24.75194134,34.684,-8.0872,35.6143603,10.674,-3.0672,11.10594399,24.01,-5.02,24.5291765
13/02/2021 18:00,37.37364,-1.40352,37.39998443,11.66364,-3.14352,12.07982682,25.71,1.74,25.76881255,36.29364,-9.71352,37.57100977,11.66364,-3.14352,12.07982682,24.63,-6.57,25.49121025
13/02/2021 18:30,36.88104,-0.13844,36.88129983,6.61104,-0.92844,6.675915721,30.27,0.79,30.28030713,35.69104,-8.54844,36.70049268,6.61104,-0.92844,6.675915721,29.08,-7.62,30.06178305
13/02/2021 19:00,36.47216,0.78204,36.48054333,8.82216,-1.85796,9.015682028,27.65,2.64,27.77574661,35.35216,-7.62796,36.16574333,8.82216,-1.85796,9.015682028,26.53,-5.77,27.1502081
13/02/2021 19:30,36.7362,0.58236,36.74081564,13.0662,-3.43764,13.51084569,23.67,4.02,24.00894208,35.7462,-7.83764,36.59534691,13.0662,-3.43764,13.51084569,22.68,-4.4,23.10286562
13/02/2021 20:00,34.43716,-5.20024,34.82758224,10.66716,-2.37024,10.92732081,23.77,-2.83,23.93787376,34.06716,-5.71024,34.54241207,10.66716,-2.37024,10.92732081,23.4,-3.34,23.63716565
13/02/2021 20:30,32.21972,-8.03676,33.206925,5.40972,-0.89676,5.483543469,26.81,-7.14,27.74447152,31.97972,-6.51676,32.63695225,5.40972,-0.89676,5.483543469,26.57,-5.62,27.1578589
13/02/2021 21:00,31.04104,-8.44168,32.16843368,4.81104,-0.75168,4.869407428,26.23,-7.69,27.33402641,30.80104,-6.91168,31.56699836,4.81104,-0.75168,4.869407428,25.99,-6.16,26.71002995
13/02/2021 21:30,29.97936,-8.94108,31.28426022,4.95936,-0.81108,5.025246499,25.02,-8.13,26.30774221,29.74936,-7.37108,30.64893539,4.95936,-0.81108,5.025246499,24.79,-6.56,25.64327787
13/02/2021 22:00,28.44952,-9.33368,29.94148912,4.52952,-0.73368,4.588555086,23.92,-8.6,25.4190165,28.23952,-7.74368,29.28199224,4.52952,-0.73368,4.588555086,23.71,-7.01,24.72456673
13/02/2021 22:30,27.04756,-8.46364,28.34084868,4.59756,-0.77364,4.662196564,22.45,-7.69,23.7305415,26.81756,-6.88364,27.68692876,4.59756,-0.77364,4.662196564,22.22,-6.11,23.04474994
13/02/2021 23:00,24.96776,-7.663,26.11724734,5.65776,-0.963,5.739130354,19.31,-6.7,20.43932729,24.77776,-6.053,25.50639527,5.65776,-0.963,5.739130354,19.12,-5.09,19.78591671
13/02/2021 23:30,23.19724,-7.98152,24.5319507,5.63724,-0.82152,5.69678593,17.56,-7.16,18.96362834,22.99724,-6.36152,23.86088817,5.63724,-0.82152,5.69678593,17.36,-5.54,18.22254647
14/02/2021 00:00,21.80636,-8.1884,23.2930726,6.15636,-0.7884,6.206637013,15.65,-7.4,17.31134021,21.61636,-6.5584,22.58936985,6.15636,-0.7884,6.206637013,15.46,-5.77,16.50165143
14/02/2021 00:30,20.69604,-8.0274,22.19831576,8.90604,-1.7874,9.08363073,11.79,-6.24,13.339479,20.53604,-6.4374,21.52136282,8.90604,-1.7874,9.08363073,11.63,-4.65,12.5251507
14/02/2021 01:00,19.53312,-8.24964,21.20375762,10.47312,-2.15964,10.69346938,9.06,-6.09,10.91657913,19.39312,-6.65964,20.50472892,10.47312,-2.15964,10.69346938,8.92,-4.5,9.990815783
14/02/2021 01:30,19.1924,-9.30612,21.32960589,6.1524,-0.81612,6.206293388,13.04,-8.49,15.56026028,19.0324,-7.68612,20.52580548,6.1524,-0.81612,6.206293388,12.88,-6.87,14.59764707
14/02/2021 02:00,18.06956,-9.2962,20.32063811,8.71956,-1.2762,8.812457832,9.35,-8.02,12.31839681,17.90956,-7.6662,19.48134908,8.71956,-1.2762,8.812457832,9.19,-6.39,11.19322116
14/02/2021 02:30,17.67268,-9.32784,19.98329846,9.92268,-1.97784,10.11787673,7.75,-7.35,10.681058,17.54268,-7.69784,19.15730571,9.92268,-1.97784,10.11787673,7.62,-5.72,9.52800084
14/02/2021 03:00,17.6218,-9.51016,20.02425975,6.1218,-0.83016,6.177831405,11.5,-8.68,14.40806718,17.4518,-7.87016,19.14431356,6.1218,-0.83016,6.177831405,11.33,-7.04,13.33905919
14/02/2021 03:30,16.72732,-9.29832,19.13797244,9.24732,-1.49832,9.367918125,7.48,-7.8,10.80696072,16.58732,-7.65832,18.26989464,9.24732,-1.49832,9.367918125,7.34,-6.16,9.582337919
14/02/2021 04:00,16.53932,-9.34968,18.9990953,9.31932,-1.48968,9.437630622,7.22,-7.86,10.67276909,16.38932,-7.69968,18.10786796,9.31932,-1.48968,9.437630622,7.07,-6.21,9.410047821
14/02/2021 04:30,16.29652,-9.4092,18.81780032,9.14652,-1.4292,9.257507264,7.15,-7.98,10.71461152,16.14652,-7.7492,17.9097797,9.14652,-1.4292,9.257507264,7,-6.32,9.430927844
14/02/2021 05:00,16.29384,-9.39628,18.80902177,9.21384,-1.46628,9.329781594,7.08,-7.93,10.63067731,16.15384,-7.74628,17.91511654,9.21384,-1.46628,9.329781594,6.94,-6.28,9.359594008
14/02/2021 05:30,16.26444,-9.40376,18.78730185,9.96444,-1.55376,10.08485174,6.3,-7.85,10.06541107,16.11444,-7.76376,17.88717825,9.96444,-1.55376,10.08485174,6.15,-6.21,8.739942792
14/02/2021 06:00,16.67768,-9.2894,19.09025832,10.41768,-1.6794,10.55217707,6.26,-7.61,9.853918003,16.53768,-7.6394,18.21689579,10.41768,-1.6794,10.55217707,6.12,-5.96,8.542599136
14/02/2021 06:30,17.824,-9.1728,20.04582839,8.694,-1.3428,8.797087463,9.13,-7.83,12.02770967,17.664,-7.5528,19.21097821,8.694,-1.3428,8.797087463,8.97,-6.21,10.90985793
14/02/2021 07:00,18.34684,-9.93208,20.86271198,8.64684,-1.34208,8.750372604,9.7,-8.59,12.95677815,18.18684,-8.31208,19.99629523,8.64684,-1.34208,8.750372604,9.54,-6.97,11.814927
14/02/2021 07:30,19.62544,-10.02584,22.03804354,8.60544,-1.36584,8.713157665,11.02,-8.66,14.01556278,19.46544,-8.39584,21.19890289,8.60544,-1.36584,8.713157665,10.86,-7.03,12.93678863
14/02/2021 08:00,20.247,-9.75132,22.47285587,10.197,-1.65132,10.3298435,10.05,-8.1,12.90784645,20.077,-8.13132,21.66112402,10.197,-1.65132,10.3298435,9.88,-6.48,11.81544752
14/02/2021 08:30,22.21136,-9.49716,24.15658422,9.17136,-1.39716,9.277170922,13.04,-8.1,15.35094785,22.03136,-7.88716,23.40060077,9.17136,-1.39716,9.277170922,12.86,-6.49,14.40484988
14/02/2021 09:00,24.03408,-8.90136,25.62949885,13.20408,-2.78136,13.49383904,10.83,-6.12,12.43958601,23.86408,-7.33136,24.96483835,13.20408,-2.78136,13.49383904,10.66,-4.55,11.5904314
14/02/2021 09:30,26.4518,-8.3846,27.74886016,11.8818,-2.5146,12.14497363,14.57,-5.87,15.70801706,26.2718,-6.8246,27.14374035,11.8818,-2.5146,12.14497363,14.39,-4.31,15.02159113
14/02/2021 10:00,28.9226,-7.79724,29.95519558,8.2026,-1.22724,8.293899251,20.72,-6.57,21.73668098,28.7026,-6.26724,29.3788622,8.2026,-1.22724,8.293899251,20.5,-5.04,21.11046186
14/02/2021 10:30,31.1454,-7.3336,31.99715034,8.4654,-1.2636,8.559187001,22.68,-6.07,23.47823034,30.9254,-5.8136,31.46709885,8.4654,-1.2636,8.559187001,22.46,-4.55,22.91624097
14/02/2021 11:00,32.79684,-6.80336,33.4950507,9.63684,-1.50336,9.753398201,23.16,-5.3,23.75869525,32.58684,-5.29336,33.01396373,9.63684,-1.50336,9.753398201,22.95,-3.79,23.26083833
14/02/2021 11:30,34.45048,-5.38,34.86803654,9.15048,-1.35,9.249528865,25.3,-4.03,25.61895587,33.99048,-6.47,34.600775,9.15048,-1.35,9.249528865,24.84,-5.12,25.36217656
14/02/2021 12:00,36.26216,-1.20756,36.2822608,10.17216,-1.53756,10.2877077,26.09,0.33,26.09208692,35.17216,-9.36756,36.39824198,10.17216,-1.53756,10.2877077,25,-7.83,26.19749797
14/02/2021 12:30,37.97904,0.0288,37.97905092,7.88904,-1.2312,7.9845354,30.09,1.26,30.1163693,36.76904,-8.3612,37.70771762,7.88904,-1.2312,7.9845354,28.88,-7.13,29.74712255
14/02/2021 13:00,37.98508,0.36092,37.98679462,7.88508,-1.27908,7.988149489,30.1,1.64,30.14464463,36.79508,-7.98908,37.65240114,7.88508,-1.27908,7.988149489,28.91,-6.71,29.67848042
14/02/2021 13:30,37.20748,-1.35936,37.23230355,9.08748,-1.44936,9.202333245,28.12,0.09,28.12014403,36.26748,-7.42936,37.02060907,9.08748,-1.44936,9.202333245,27.18,-5.98,27.83007007
14/02/2021 14:00,35.67808,-6.3022,36.23041702,9.02808,-1.4022,9.136322746,26.65,-4.9,27.09672489,35.43808,-4.7822,35.75929181,9.02808,-1.4022,9.136322746,26.41,-3.38,26.62541079
14/02/2021 14:30,35.93336,-5.16016,36.30197807,5.91336,-0.92016,5.984523449,30.02,-4.24,30.31794848,35.68336,-3.64016,35.86855093,5.91336,-0.92016,5.984523449,29.77,-2.72,29.89400107
14/02/2021 15:00,35.80556,-5.36512,36.20528469,7.76556,-1.18512,7.855471439,28.04,-4.18,28.34985009,35.57556,-3.83512,35.78167988,7.76556,-1.18512,7.855471439,27.81,-2.65,27.93597322
14/02/2021 15:30,34.66968,-5.57576,35.11517921,9.94968,-1.53576,10.06750669,24.72,-4.04,25.04795401,34.44968,-4.02576,34.68410581,9.94968,-1.53576,10.06750669,24.5,-2.49,24.62620758
14/02/2021 16:00,33.98556,-5.7442,34.46758074,9.83556,-1.4742,9.945426394,24.15,-4.27,24.52458766,33.76556,-4.1942,34.02505482,9.83556,-1.4742,9.945426394,23.93,-2.72,24.08408811
14/02/2021 16:30,34.2818,-5.75148,34.76091675,9.3618,-1.40148,9.466120928,24.92,-4.35,25.29681601,34.0618,-4.21148,34.32117106,9.3618,-1.40148,9.466120928,24.7,-2.81,24.85932622
14/02/2021 17:00,34.28164,-5.77912,34.76534293,10.33164,-1.59912,10.45466259,23.95,-4.18,24.312032,34.05164,-4.24912,34.31572828,10.33164,-1.59912,10.45466259,23.72,-2.65,23.86757005
14/02/2021 17:30,34.7228,-7.80804,35.58986272,9.3528,-1.41804,9.459688435,25.37,-6.39,26.16235846,34.5028,-6.28804,35.07110855,9.3528,-1.41804,9.459688435,25.15,-4.87,25.61717002
14/02/2021 18:00,35.34,-8.03456,36.24182328,8.19,-1.20456,8.278107561,27.15,-6.83,27.99591756,35.1,-6.51456,35.69943266,8.19,-1.20456,8.278107561,26.91,-5.31,27.42889352
14/02/2021 18:30,35.3728,-7.86628,36.23690579,8.5428,-1.28628,8.63909417,26.83,-6.58,27.62508462,35.1428,-6.32628,35.70767719,8.5428,-1.28628,8.63909417,26.6,-5.04,27.07326356
14/02/2021 19:00,34.65616,-5.83108,35.14329125,9.86616,-1.53108,9.984253558,24.79,-4.3,25.16016892,34.43616,-4.30108,34.70372321,9.86616,-1.53108,9.984253558,24.57,-2.77,24.72565065
14/02/2021 19:30,33.44708,-6.13756,34.00554077,10.56708,-1.71756,10.70575509,22.88,-4.42,23.30302126,33.22708,-4.54756,33.5368327,10.56708,-1.71756,10.70575509,22.66,-2.83,22.83603512
14/02/2021 20:00,32.21284,-6.78264,32.9191626,8.41284,-1.32264,8.516175987,23.8,-5.46,24.41826366,31.98284,-5.19264,32.40162904,8.41284,-1.32264,8.516175987,23.57,-3.87,23.88559817
14/02/2021 20:30,30.8142,-8.03596,31.84480452,7.0542,-1.06596,7.134284012,23.76,-6.97,24.76122978,30.5942,-6.50596,31.2783086,7.0542,-1.06596,7.134284012,23.54,-5.44,24.16040563
14/02/2021 21:00,29.11808,-8.73704,30.40063241,7.22808,-1.06704,7.306416006,21.89,-7.67,23.19484857,28.90808,-7.21704,29.79534789,7.22808,-1.06704,7.306416006,21.68,-6.15,22.53541435
14/02/2021 21:30,27.87536,-9.13552,29.33416815,6.34536,-0.96552,6.418397183,21.53,-8.17,23.02802206,27.64536,-7.56552,28.66187402,6.34536,-0.96552,6.418397183,21.3,-6.6,22.29910312
14/02/2021 22:00,26.60976,-9.62252,28.29615201,3.29976,-0.63252,3.35983595,23.31,-8.99,24.98351857,26.38976,-8.04252,27.58806918,3.29976,-0.63252,3.35983595,23.09,-7.41,24.2498701
14/02/2021 22:30,24.98992,-9.85716,26.8637247,5.20992,-1.48716,5.418017282,19.78,-8.37,21.478019,24.77992,-8.28716,26.12893905,5.20992,-1.48716,5.418017282,19.57,-6.8,20.7177436
14/02/2021 23:00,23.22648,-10.1456,25.34566181,4.41648,-1.1556,4.565162314,18.81,-8.99,20.84793035,23.03648,-8.5556,24.57392321,4.41648,-1.1556,4.565162314,18.62,-7.4,20.03657655
14/02/2021 23:30,21.64748,-9.10724,23.4852126,4.13748,-0.77724,4.209850682,17.51,-8.33,19.39043579,21.37748,-8.39724,22.96759218,4.13748,-0.77724,4.209850682,17.24,-7.62,18.8489257
15/02/2021 00:00,20.13192,-5.57348,20.88918098,4.65192,-0.75348,4.712546212,15.48,-4.82,16.21304413,19.45192,-12.17348,22.94713069,4.65192,-0.75348,4.712546212,14.8,-11.42,18.69375297
15/02/2021 00:30,19.197,-5.49364,19.96759599,9.117,-2.57364,9.473294667,10.08,-2.92,10.49441756,18.647,-12.12364,22.24170083,9.117,-2.57364,9.473294667,9.53,-9.55,13.4916048
15/02/2021 01:00,18.85548,-5.5106,19.64423168,8.92548,-2.6406,9.307897807,9.93,-2.87,10.33643072,18.32548,-12.0506,21.93262815,8.92548,-2.6406,9.307897807,9.4,-9.41,13.30068043
15/02/2021 01:30,18.5684,-5.59004,19.39159678,7.7184,-2.48004,8.107052298,10.85,-3.11,11.28692164,18.0184,-12.13004,21.72097164,7.7184,-2.48004,8.107052298,10.3,-9.65,14.11426583
15/02/2021 02:00,18.19132,-5.64496,19.04703905,7.32132,-2.42496,7.712467669,10.87,-3.22,11.33689993,17.63132,-12.21496,21.44921194,7.32132,-2.42496,7.712467669,10.31,-9.79,14.21760177
15/02/2021 02:30,18.06896,-5.6696,18.93757322,3.82896,-1.2096,4.015478408,14.24,-4.46,14.92210441,17.41896,-12.1996,21.2661799,3.82896,-1.2096,4.015478408,13.59,-10.99,17.47764858
15/02/2021 03:00,17.89652,-5.71556,18.78704485,0.50652,-0.02556,0.507164494,17.39,-5.69,18.29721837,17.17652,-12.26556,21.10632136,0.50652,-0.02556,0.507164494,16.67,-12.24,20.68106622
15/02/2021 03:30,17.78904,-5.64328,18.66270488,0.59904,-0.05328,0.601404756,17.19,-5.59,18.07606705,17.05904,-12.21328,20.98034924,0.59904,-0.05328,0.601404756,16.46,-12.16,20.46453518
15/02/2021 04:00,17.76308,-5.614,18.62911718,0.43308,-0.054,0.436433599,17.33,-5.56,18.20006868,17.03308,-12.234,20.97132734,0.43308,-0.054,0.436433599,16.6,-12.18,20.58913306
15/02/2021 04:30,17.42972,-5.51028,18.27999795,5.31972,-1.70028,5.584834192,12.11,-3.81,12.69520382,16.84972,-12.07028,20.7269082,5.31972,-1.70028,5.584834192,11.53,-10.37,15.50734665
15/02/2021 05:00,17.66008,-5.30592,18.43993527,6.40008,-2.18592,6.763081417,11.26,-3.12,11.68426292,17.09008,-11.82592,20.78276253,6.40008,-2.18592,6.763081417,10.69,-9.64,14.39464136
15/02/2021 05:30,18.50356,-5.23648,19.23024845,4.00356,-1.35648,4.227118482,14.5,-3.88,15.01014324,17.85356,-11.76648,21.38222758,4.00356,-1.35648,4.227118482,13.85,-10.41,17.32600935
15/02/2021 06:00,20.03704,-4.97248,20.64481846,0.61704,-0.13248,0.631101665,19.42,-4.84,20.01404507,19.26704,-11.46248,22.41890448,0.61704,-0.13248,0.631101665,18.65,-11.33,21.82181019
15/02/2021 06:30,21.84452,-5.58756,22.54781322,1.42452,-0.27756,1.451308645,20.42,-5.31,21.09911136,21.21452,-9.74756,23.34675105,1.42452,-0.27756,1.451308645,19.79,-9.47,21.93912031
15/02/2021 07:00,24.28488,-7.1562,25.31731809,1.06488,-0.2862,1.102669422,23.22,-6.87,24.2149809,24.07488,-5.5762,24.71222073,1.06488,-0.2862,1.102669422,23.01,-5.29,23.61025625
15/02/2021 07:30,25.79184,-6.94908,26.71158407,1.49184,-0.28908,1.519590021,24.3,-6.66,25.19614256,25.57184,-5.42908,26.14180389,1.49184,-0.28908,1.519590021,24.08,-5.14,24.62246941
