Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
15/02/2021 08:00,27.82504,-6.20268,28.50800046,2.52504,-0.38268,2.553873721,25.3,-5.82,25.96078581,27.58504,-4.70268,27.98302398,2.52504,-0.38268,2.553873721,25.06,-4.32,25.42962839
15/02/2021 08:30,30.30264,-6.5512,31.00271298,2.85264,-0.4212,2.883568,27.45,-6.13,28.12613375,30.06264,-5.0612,30.4857027,2.85264,-0.4212,2.883568,27.21,-4.64,27.60278428
15/02/2021 09:00,31.62892,-6.60552,32.31132116,2.78892,-0.42552,2.821195143,28.84,-6.18,29.49471139,31.36892,-5.09552,31.7800797,2.78892,-0.42552,2.821195143,28.58,-4.67,28.95902795
15/02/2021 09:30,32.88168,-6.24028,33.4685819,2.37168,-0.35028,2.397407371,30.51,-5.89,31.07333584,32.63168,-4.74028,32.97418375,2.37168,-0.35028,2.397407371,30.26,-4.39,30.57678368
15/02/2021 10:00,33.83016,-6.05032,34.3669332,2.27016,-0.31032,2.291271465,31.56,-5.74,32.07773683,33.56016,-4.55032,33.86723714,2.27016,-0.31032,2.291271465,31.29,-4.24,31.57596713
15/02/2021 10:30,34.75524,-5.78552,35.23349187,2.86524,-0.42552,2.896664897,31.89,-5.36,32.33731127,34.48524,-4.26552,34.74804223,2.86524,-0.42552,2.896664897,31.62,-3.84,31.85231546
15/02/2021 11:00,34.87456,-5.5924,35.32010579,3.90456,-0.5724,3.946293268,30.97,-5.02,31.37421393,34.60456,-4.0924,34.8457072,3.90456,-0.5724,3.946293268,30.7,-3.52,30.90113914
15/02/2021 11:30,34.3764,-5.51724,34.81632971,5.8464,-0.86724,5.910372085,28.53,-4.65,28.90645949,34.1264,-3.98724,34.35853984,5.8464,-0.86724,5.910372085,28.28,-3.12,28.45158695
15/02/2021 12:00,34.77412,-4.6484,35.08342977,6.23412,-0.9684,6.308886648,28.54,-3.68,28.77627495,34.50412,-3.1384,34.64655613,6.23412,-0.9684,6.308886648,28.27,-2.17,28.35316208
15/02/2021 12:30,35.58024,-3.88144,35.79132653,7.14024,-1.08144,7.221671533,28.44,-2.8,28.57750164,35.33024,-2.40144,35.41176037,7.14024,-1.08144,7.221671533,28.19,-1.32,28.22088765
15/02/2021 13:00,35.5824,-4.94144,35.92387812,7.3224,-1.17144,7.415511677,28.26,-3.77,28.51035777,35.3224,-3.44144,35.48965273,7.3224,-1.17144,7.415511677,28,-2.27,28.09186537
15/02/2021 13:30,35.18304,-5.29132,35.57870671,6.77304,-1.11132,6.863607141,28.41,-4.18,28.71585799,34.92304,-3.79132,35.12823409,6.77304,-1.11132,6.863607141,28.15,-2.68,28.27728594
15/02/2021 14:00,35.06564,-5.57556,35.50614,5.34564,-0.92556,5.425175419,29.72,-4.65,30.08157077,34.79564,-4.05556,35.03118796,5.34564,-0.92556,5.425175419,29.45,-3.13,29.61586399
15/02/2021 14:30,34.87332,-5.75132,35.34439318,3.52332,-0.57132,3.569340326,31.35,-5.18,31.77506727,34.60332,-4.23132,34.86106458,3.52332,-0.57132,3.569340326,31.08,-3.66,31.29475994
15/02/2021 15:00,35.0682,-5.96192,35.57138093,1.9782,-0.33192,2.005852967,33.09,-5.63,33.56553292,34.7982,-4.45192,35.08182314,1.9782,-0.33192,2.005852967,32.82,-4.12,33.07758758
15/02/2021 15:30,34.60168,-6.22208,35.1566571,1.56168,-0.26208,1.583518345,33.04,-5.96,33.57325126,34.33168,-4.71208,34.65354166,1.56168,-0.26208,1.583518345,32.77,-4.45,33.07076352
15/02/2021 16:00,34.11052,-6.38728,34.70338486,1.46052,-0.19728,1.47378359,32.65,-6.19,33.23159039,33.84052,-4.86728,34.18875851,1.46052,-0.19728,1.47378359,32.38,-4.67,32.71503171
15/02/2021 16:30,34.62936,-6.44812,35.22457701,2.16936,-0.34812,2.197114094,32.46,-6.1,33.02819402,34.35936,-4.94812,34.71382306,2.16936,-0.34812,2.197114094,32.19,-4.6,32.51701247
15/02/2021 17:00,35.22412,-6.47312,35.81396253,2.72412,-0.39312,2.75233957,32.5,-6.08,33.06382313,34.95412,-4.97312,35.3061245,2.72412,-0.39312,2.75233957,32.23,-4.58,32.55379087
15/02/2021 17:30,37.35772,-6.29936,37.88510499,9.20772,-0.27936,9.211956883,28.15,-6.02,28.78650552,37.11772,-4.79936,37.42671498,9.20772,-0.27936,9.211956883,27.91,-4.52,28.27363613
15/02/2021 18:00,38.97204,-5.96104,39.42529518,12.63204,-1.66104,12.74078053,26.34,-4.3,26.68867925,38.74204,-4.47104,38.99917771,12.63204,-1.66104,12.74078053,26.11,-2.81,26.26077303
15/02/2021 18:30,38.04356,-6.50708,38.59604316,7.51356,-2.01708,7.779601249,30.53,-4.49,30.85840242,37.78356,-5.03708,38.1178381,7.51356,-2.01708,7.779601249,30.27,-3.02,30.42027778
15/02/2021 19:00,37.08572,-6.67284,37.68126088,3.37572,-0.49284,3.411506527,33.71,-6.18,34.27180328,36.80572,-5.19284,37.17023826,3.37572,-0.49284,3.411506527,33.43,-4.7,33.75877516
15/02/2021 19:30,35.30424,-7.14428,36.01985701,2.69424,-0.40428,2.724402961,32.61,-6.74,33.29924474,35.03424,-5.64428,35.48599539,2.69424,-0.40428,2.724402961,32.34,-5.24,32.7617643
15/02/2021 20:00,34.5808,-2.2866,34.65631643,8.9208,-2.5866,9.288227613,25.66,0.3,25.66175364,33.7508,-7.9866,34.68288166,8.9208,-2.5866,9.288227613,24.83,-5.4,25.41040928
15/02/2021 20:30,32.92256,-1.54268,32.95868351,8.78256,-2.45268,9.118607313,24.14,0.91,24.15714594,31.89256,-9.64268,33.31841324,8.78256,-2.45268,9.118607313,23.11,-7.19,24.20264862
15/02/2021 21:00,31.19512,-3.18396,31.35718599,2.98512,-0.54396,3.034276503,28.21,-2.64,28.33326137,30.09512,-10.68396,31.93529786,2.98512,-0.54396,3.034276503,27.11,-10.14,28.94428614
15/02/2021 21:30,29.1384,-3.84532,29.39103333,4.8384,-0.80532,4.904962269,24.3,-3.04,24.48941812,28.1484,-11.30532,30.33385374,4.8384,-0.80532,4.904962269,23.31,-10.5,25.56572119
15/02/2021 22:00,27.56452,-3.48156,27.78352071,4.84452,-0.78156,4.907159062,22.72,-2.7,22.87986888,26.60452,-11.04156,28.8048005,4.84452,-0.78156,4.907159062,21.76,-10.26,24.05753936
15/02/2021 22:30,26.04492,-2.4906,26.16373341,5.43492,-0.8406,5.499542142,20.61,-1.65,20.67594254,25.16492,-10.0206,27.08663181,5.43492,-0.8406,5.499542142,19.73,-9.18,21.76109602
15/02/2021 23:00,23.45844,-2.59272,23.60128395,9.02844,-1.42272,9.139850165,14.43,-1.17,14.47735473,22.72844,-10.10272,24.87261418,9.02844,-1.42272,9.139850165,13.7,-8.68,16.21827364
15/02/2021 23:30,21.25184,-2.7332,21.42687765,10.76184,-1.7532,10.90371086,10.49,-0.98,10.53567748,20.61184,-10.2932,23.03905194,10.76184,-1.7532,10.90371086,9.85,-8.54,13.03664451
16/02/2021 00:00,19.19384,-5.8534,20.06653397,10.56384,-1.6434,10.69090637,8.63,-4.21,9.602135179,18.78384,-9.1434,20.89101263,10.56384,-1.6434,10.69090637,8.22,-7.5,11.12737166
16/02/2021 00:30,18.13976,-9.14388,20.31406986,9.95976,-1.52388,10.07566521,8.18,-7.62,11.1793023,17.98976,-7.63388,19.54245606,9.95976,-1.52388,10.07566521,8.03,-6.11,10.09024281
16/02/2021 01:00,17.998,-9.28172,20.25039086,7.938,-1.16172,8.022558031,10.06,-8.12,12.92818626,17.828,-7.77172,19.44832167,7.938,-1.16172,8.022558031,9.89,-6.61,11.89555379
16/02/2021 01:30,17.70016,-9.46588,20.0723329,7.13016,-1.05588,7.207916773,10.57,-8.41,13.50751643,17.54016,-7.94588,19.25601781,7.13016,-1.05588,7.207916773,10.41,-6.89,12.48359724
16/02/2021 02:00,17.24192,-9.58888,19.72892356,6.81192,-1.02888,6.889183416,10.43,-8.56,13.49290554,17.08192,-8.04888,18.88323225,6.81192,-1.02888,6.889183416,10.27,-7.02,12.43998794
16/02/2021 02:30,16.89264,-9.51336,19.38724593,5.82264,-0.87336,5.887774984,11.07,-8.64,14.04259591,16.73264,-7.98336,18.53955982,5.82264,-0.87336,5.887774984,10.91,-7.11,13.02229626
16/02/2021 03:00,16.85408,-9.572,19.38254877,5.10408,-0.792,5.165161822,11.75,-8.78,14.66802304,16.69408,-8.032,18.52580177,5.10408,-0.792,5.165161822,11.59,-7.24,13.66549304
16/02/2021 03:30,16.64724,-9.44556,19.14025087,5.63724,-0.83556,5.69882754,11.01,-8.61,13.97684514,16.47724,-7.90556,18.27559348,5.63724,-0.83556,5.69882754,10.84,-7.07,12.94181208
16/02/2021 04:00,16.12872,-9.15472,18.54574094,8.47872,-1.49472,8.609464601,7.65,-7.66,10.82580713,15.98872,-7.61472,17.70940789,8.47872,-1.49472,8.609464601,7.51,-6.12,9.687853219
16/02/2021 04:30,16.58084,-9.16064,18.94311432,6.54084,-1.07064,6.627884875,10.04,-8.09,12.89378532,16.41084,-7.61064,18.08970731,6.54084,-1.07064,6.627884875,9.87,-6.54,11.84012247
16/02/2021 05:00,16.80756,-8.99252,19.06199069,7.11756,-1.17252,7.213491769,9.69,-7.82,12.45184725,16.65756,-7.46252,18.25276718,7.11756,-1.17252,7.213491769,9.54,-6.29,11.42697248
16/02/2021 05:30,17.7082,-9.01376,19.87028476,5.1282,-0.83376,5.195535678,12.58,-8.18,15.00562561,17.5282,-7.48376,19.05897319,5.1282,-0.83376,5.195535678,12.4,-6.65,14.07062543
16/02/2021 06:00,19.16392,-8.86776,21.11617856,2.74392,-0.43776,2.778620302,16.42,-8.43,18.45755401,18.99392,-7.36776,20.37284674,2.74392,-0.43776,2.778620302,16.25,-6.93,17.66599558
16/02/2021 06:30,21.70172,-8.20668,23.20160011,2.06172,-0.34668,2.0906641,19.64,-7.86,21.15441325,21.51172,-6.72668,22.53890683,2.06172,-0.34668,2.0906641,19.45,-6.38,20.46965803
16/02/2021 07:00,23.77816,-6.44812,24.63694674,2.64816,-0.43812,2.68415732,21.13,-6.01,21.9680905,23.46816,-6.61812,24.38347896,2.64816,-0.43812,2.68415732,20.82,-6.18,21.7178452
16/02/2021 07:30,26.54872,-0.71888,26.55845105,2.98872,-0.48888,3.02844034,23.56,-0.23,23.56112264,25.58872,-8.18888,26.86708668,2.98872,-0.48888,3.02844034,22.6,-7.7,23.87571988
16/02/2021 08:00,27.90368,-1.04068,27.92307957,4.24368,-0.67068,4.296350964,23.66,-0.37,23.66289289,26.94368,-8.49068,28.24984139,4.24368,-0.67068,4.296350964,22.7,-7.82,24.0092149
16/02/2021 08:30,29.7768,-1.48668,29.81388998,5.4468,-0.88668,5.518499041,24.33,-0.6,24.33739715,28.7868,-9.01668,30.16588093,5.4468,-0.88668,5.518499041,23.34,-8.13,24.7154304
16/02/2021 09:00,31.06992,-1.09532,31.08922088,5.47992,-0.89532,5.55257788,25.59,-0.2,25.59078154,30.03992,-8.54532,31.23170324,5.47992,-0.89532,5.55257788,24.56,-7.65,25.72384303
16/02/2021 09:30,32.71956,-0.72904,32.72768103,5.92956,-0.95904,6.006616312,26.79,0.23,26.79098729,31.67956,-8.21904,32.72838432,5.92956,-0.95904,6.006616312,25.75,-7.26,26.75388009
16/02/2021 10:00,33.10688,-0.54892,33.1114303,8.24688,-1.97892,8.480987802,24.86,1.43,24.90109435,32.11688,-7.99892,33.09798638,8.24688,-1.97892,8.480987802,23.87,-6.02,24.61741863
16/02/2021 10:30,33.7708,-0.34288,33.77254061,8.4708,-2.16288,8.742568417,25.3,1.82,25.36537798,32.7608,-7.86288,33.69116944,8.4708,-2.16288,8.742568417,24.29,-5.7,24.94983166
16/02/2021 11:00,33.3738,-0.15352,33.3741531,8.0838,-1.70352,8.261343888,25.29,1.55,25.33745449,32.3838,-7.66352,33.27822173,8.0838,-1.70352,8.261343888,24.3,-5.96,25.02022382
16/02/2021 11:30,33.75952,-0.02916,33.75953259,8.75952,-1.73916,8.930502121,25,1.71,25.05841376,32.74952,-7.54916,33.60834535,8.75952,-1.73916,8.930502121,23.99,-5.81,24.68352082
16/02/2021 12:00,35.16488,0.148,35.16519145,6.46488,-0.972,6.537542154,28.7,1.12,28.72184534,34.06488,-7.432,34.86618238,6.46488,-0.972,6.537542154,27.6,-6.46,28.3459274
16/02/2021 12:30,35.88584,0.34404,35.88748913,7.39584,-1.06596,7.47226338,28.49,1.41,28.52486985,34.77584,-7.21596,35.51660353,7.39584,-1.06596,7.47226338,27.38,-6.15,28.06219699
16/02/2021 13:00,35.53696,0.25184,35.53785235,8.97696,-1.38816,9.083655598,26.56,1.64,26.61058436,34.48696,-7.30816,35.25279581,8.97696,-1.38816,9.083655598,25.51,-5.92,26.18790751
16/02/2021 13:30,33.8832,-0.08528,33.88330732,9.9432,-1.56528,10.06565088,23.94,1.48,23.98570408,32.8932,-7.70528,33.78363429,9.9432,-1.56528,10.06565088,22.95,-6.14,23.7571484
16/02/2021 14:00,33.52428,-0.22208,33.52501557,9.04428,-1.52208,9.17146271,24.48,1.3,24.51449367,32.53428,-7.81208,33.45904914,9.04428,-1.52208,9.17146271,23.49,-6.29,24.31756978
16/02/2021 14:30,34.04136,-0.19356,34.04191029,8.72136,-1.57356,8.862178701,25.32,1.38,25.35757875,33.01136,-7.78356,33.91656963,8.72136,-1.57356,8.862178701,24.29,-6.21,25.07126243
16/02/2021 15:00,34.1752,-0.5392,34.17945336,7.4952,-1.2492,7.598586953,26.68,0.71,26.68944548,33.1152,-8.1892,34.11274641,7.4952,-1.2492,7.598586953,25.62,-6.94,26.54332308
16/02/2021 15:30,32.94068,-0.56428,32.94551276,11.29068,-2.11428,11.48693322,21.65,1.55,21.70541407,32.03068,-8.08428,33.03513349,11.29068,-2.11428,11.48693322,20.74,-5.97,21.58213381
16/02/2021 16:00,32.99808,-0.62904,33.00407513,13.16808,-2.66904,13.4358515,19.83,2.04,19.93465575,32.10808,-8.19904,33.13839251,13.16808,-2.66904,13.4358515,18.94,-5.53,19.73080079
16/02/2021 16:30,32.90088,-0.92184,32.91379185,12.89088,-2.66184,13.16283326,20.01,1.74,20.0855097,32.01088,-8.44184,33.10530322,12.89088,-2.66184,13.16283326,19.12,-5.78,19.97455381
16/02/2021 17:00,33.36468,-1.06016,33.381519,14.67468,-3.44016,15.07252248,18.69,2.38,18.8409262,32.53468,-8.57016,33.64450988,14.67468,-3.44016,15.07252248,17.86,-5.13,18.58215542
16/02/2021 17:30,33.86476,-0.88404,33.87629697,18.37476,-4.78404,18.98733377,15.49,3.9,15.97341854,33.12476,-8.29404,34.14733993,18.37476,-4.78404,18.98733377,14.75,-3.51,15.16187983
16/02/2021 18:00,36.13856,-0.51328,36.1422049,11.96856,-2.48328,12.22346547,24.17,1.97,24.25015051,35.12856,-8.04328,36.03762035,11.96856,-2.48328,12.22346547,23.16,-5.56,23.81804358
16/02/2021 18:30,37.00036,0.46664,37.00330246,9.45036,-1.86336,9.63231097,27.55,2.33,27.64835257,35.86036,-7.77336,36.69319481,9.45036,-1.86336,9.63231097,26.41,-5.91,27.06318902
16/02/2021 19:00,36.70664,0.23104,36.7073671,9.65664,-1.93896,9.849378761,27.05,2.17,27.13690108,35.57664,-8.06896,36.48020599,9.65664,-1.93896,9.849378761,25.92,-6.13,26.63500141
16/02/2021 19:30,35.3486,-1.09524,35.36556337,9.0486,-1.78524,9.223027909,26.3,0.69,26.30904977,34.3286,-8.34524,35.32839946,9.0486,-1.78524,9.223027909,25.28,-6.56,26.11727398
16/02/2021 20:00,33.0538,-7.27792,33.84555826,7.0938,-1.35792,7.222599613,25.96,-5.92,26.62645301,32.8138,-5.75792,33.3151484,7.0938,-1.35792,7.222599613,25.72,-4.4,26.09364674
16/02/2021 20:30,31.39844,-7.96916,32.39397391,6.77844,-1.28916,6.899940749,24.62,-6.68,25.51013132,31.15844,-6.42916,31.81481544,6.77844,-1.28916,6.899940749,24.38,-5.14,24.91593867
16/02/2021 21:00,30.26048,-8.46888,31.42321719,6.00048,-1.02888,6.088050122,24.26,-7.44,25.37520837,30.01048,-6.95888,30.80673499,6.00048,-1.02888,6.088050122,24.01,-5.93,24.7314577
16/02/2021 21:30,28.62872,-8.8642,29.96961212,6.22872,-1.0242,6.312363937,22.4,-7.84,23.73237451,28.40872,-7.3042,29.33269012,6.22872,-1.0242,6.312363937,22.18,-6.28,23.05191532
16/02/2021 22:00,26.93116,-8.04428,28.10689986,5.41116,-0.85428,5.478179156,21.52,-7.19,22.68934772,26.71116,-6.49428,27.48930231,5.41116,-0.85428,5.478179156,21.3,-5.64,22.03405546
16/02/2021 22:30,25.3302,-7.01824,26.2844959,5.6502,-0.94824,5.729216276,19.68,-6.07,20.59483673,25.1202,-5.46824,25.70848297,5.6502,-0.94824,5.729216276,19.47,-4.52,19.98777877
16/02/2021 23:00,23.25284,-7.39412,24.4001553,5.89284,-1.01412,5.97946508,17.36,-6.38,18.49524263,23.04284,-5.80412,23.7625816,5.89284,-1.01412,5.97946508,17.15,-4.79,17.80636403
16/02/2021 23:30,21.23764,-7.20316,22.42594183,5.77764,-1.07316,5.87646121,15.46,-6.13,16.63095006,20.96764,-7.03316,22.11576964,5.77764,-1.07316,5.87646121,15.19,-5.96,16.31740482
17/02/2021 00:00,19.56572,-5.44532,20.30933059,5.62572,-0.98532,5.711355445,13.94,-4.46,14.63609237,18.89572,-12.07532,22.42457552,5.62572,-0.98532,5.711355445,13.27,-11.09,17.29395848
17/02/2021 00:30,18.77024,-5.45784,19.54763226,6.06024,-1.07784,6.155343039,12.71,-4.38,13.44353004,18.14024,-11.95784,21.72690141,6.06024,-1.07784,6.155343039,12.08,-10.88,16.25733065
17/02/2021 01:00,18.16912,-7.06484,19.49432958,8.88912,-2.00484,9.112400222,9.28,-5.06,10.56986282,17.88912,-7.78484,19.50959631,8.88912,-2.00484,9.112400222,9,-5.78,10.69618624
17/02/2021 01:30,17.94712,-7.95496,19.63111064,8.90712,-2.15496,9.164095116,9.04,-5.8,10.74065175,17.79712,-6.35496,18.89769819,8.90712,-2.15496,9.164095116,8.89,-4.2,9.832197109
17/02/2021 02:00,17.5922,-8.13212,19.38083787,5.3622,-0.94212,5.444334572,12.23,-7.19,14.18693061,17.4222,-6.51212,18.59948278,5.3622,-0.94212,5.444334572,12.06,-5.57,13.28414468
17/02/2021 02:30,16.9652,-8.0616,18.78316815,6.8652,-1.2816,6.983800513,10.1,-6.78,12.16463727,16.8052,-6.4316,17.99389412,6.8652,-1.2816,6.983800513,9.94,-5.15,11.19491402
17/02/2021 03:00,16.34236,-7.98108,18.18709345,9.25236,-1.71108,9.409248659,7.09,-6.27,9.464723979,16.19236,-6.31108,17.37878745,9.25236,-1.71108,9.409248659,6.94,-4.6,8.32607951
17/02/2021 03:30,15.8912,-7.82092,17.71149421,9.6912,-1.78092,9.853478243,6.2,-6.04,8.655726428,15.7312,-6.17092,16.8982516,9.6912,-1.78092,9.853478243,6.04,-4.39,7.466840028
17/02/2021 04:00,15.45164,-7.6628,17.24736741,11.68164,-2.1528,11.87835262,3.77,-5.51,6.676301371,15.31164,-6.0128,16.44992654,11.68164,-2.1528,11.87835262,3.63,-3.86,5.298726262
17/02/2021 04:30,15.57244,-7.45552,17.26515757,11.33244,-2.04552,11.51556983,4.24,-5.41,6.873550756,15.42244,-5.85552,16.49662905,11.33244,-2.04552,11.51556983,4.09,-3.81,5.589651152
17/02/2021 05:00,15.77728,-7.28896,17.37962894,11.62728,-2.11896,11.818783,4.15,-5.17,6.629585206,15.63728,-5.67896,16.63655951,11.62728,-2.11896,11.818783,4.01,-3.56,5.362247663
17/02/2021 05:30,16.55056,-7.26396,18.0744613,11.14056,-2.07396,11.33196308,5.41,-5.19,7.496946045,16.41056,-5.64396,17.3539841,11.14056,-2.07396,11.33196308,5.27,-3.57,6.365359377
17/02/2021 06:00,17.44404,-7.01148,18.80040913,11.89404,-2.30148,12.11466045,5.55,-4.71,7.279189515,17.29404,-5.41148,18.12092534,11.89404,-2.30148,12.11466045,5.4,-3.11,6.23154074
17/02/2021 06:30,19.5064,-7.22944,20.80299122,12.7764,-2.53944,13.02632536,6.73,-4.69,8.202987261,19.3464,-5.64944,20.15438824,12.7764,-2.53944,13.02632536,6.57,-3.11,7.268906383
17/02/2021 07:00,21.36284,-6.92164,22.45618029,11.92284,-2.41164,12.16429699,9.44,-4.51,10.46201223,21.20284,-5.33164,21.86290944,11.92284,-2.41164,12.16429699,9.28,-2.92,9.728555905
17/02/2021 07:30,23.52292,-6.502,24.40499476,11.48292,-2.232,11.6978321,12.04,-4.27,12.77476027,23.33292,-4.942,23.85054548,11.48292,-2.232,11.6978321,11.85,-2.71,12.15592859
17/02/2021 08:00,25.6302,-6.6426,26.47699543,9.8802,-1.9026,10.06172146,15.75,-4.74,16.44779924,25.4302,-5.0726,25.93118476,9.8802,-1.9026,10.06172146,15.55,-3.17,15.86982672
17/02/2021 08:30,28.02104,-5.29636,28.51718976,8.86104,-1.65636,9.014519307,19.16,-3.64,19.50269725,27.80104,-3.72636,28.04966281,8.86104,-1.65636,9.014519307,18.94,-2.07,19.05278195
17/02/2021 09:00,29.50828,-4.64588,29.87177245,8.28828,-1.50588,8.423969369,21.22,-3.14,21.45106058,29.29828,-3.11588,29.46350147,8.28828,-1.50588,8.423969369,21.01,-1.61,21.071597
17/02/2021 09:30,30.64044,-4.36516,30.94981721,7.48044,-1.23516,7.581728221,23.16,-3.13,23.3705477,30.41044,-2.83516,30.5423148,7.48044,-1.23516,7.581728221,22.93,-1.6,22.98575428
17/02/2021 10:00,31.57616,-4.17512,31.85098911,7.70616,-1.27512,7.810943154,23.87,-2.9,24.04551725,31.35616,-2.66512,31.46921725,7.70616,-1.27512,7.810943154,23.65,-1.39,23.69081257
17/02/2021 10:30,32.41232,-3.96692,32.65417189,7.49232,-1.18692,7.585752307,24.92,-2.78,25.07458474,32.17232,-2.42692,32.26372754,7.49232,-1.18692,7.585752307,24.68,-1.24,24.7111311
17/02/2021 11:00,32.4678,-3.57512,32.66404016,9.6678,-1.63512,9.805099401,22.8,-1.94,22.88238624,32.2478,-2.03512,32.31195318,9.6678,-1.63512,9.805099401,22.58,-0.4,22.58354268
17/02/2021 11:30,32.33204,-3.49,32.5198541,9.75204,-1.62,9.885680764,22.58,-1.87,22.65730125,32.10204,-1.91,32.15881018,9.75204,-1.62,9.885680764,22.35,-0.29,22.35188135
17/02/2021 12:00,33.29096,-3.56916,33.48174011,8.04096,-1.28916,8.143646065,25.25,-2.28,25.35272964,33.05096,-2.03916,33.11380574,8.04096,-1.28916,8.143646065,25.01,-0.75,25.02124297
17/02/2021 12:30,33.74628,-3.51416,33.92875969,6.68628,-1.06416,6.770434014,27.06,-2.45,27.17068457,33.50628,-2.00416,33.56616536,6.68628,-1.06416,6.770434014,26.82,-0.94,26.83646773
17/02/2021 13:00,34.16564,-3.55016,34.34959378,5.88564,-0.92016,5.957134599,28.28,-2.63,28.40202986,33.91564,-2.05016,33.97754836,5.88564,-0.92016,5.957134599,28.03,-1.13,28.05276813
17/02/2021 13:30,35.24188,-3.72636,35.43833891,4.33188,-0.66636,4.382832416,30.91,-3.06,31.06109625,34.98188,-2.22636,35.05265478,4.33188,-0.66636,4.382832416,30.65,-1.56,30.68967416
17/02/2021 14:00,35.42228,-4.5292,35.7106647,4.11228,-0.7092,4.172985914,31.31,-3.82,31.54217019,35.16228,-3.0292,35.29252028,4.11228,-0.7092,4.172985914,31.05,-2.32,31.13655247
17/02/2021 14:30,35.24808,-4.74032,35.56540141,5.06808,-0.85032,5.138918076,30.18,-3.89,30.4296648,35.00808,-3.23032,35.15680066,5.06808,-0.85032,5.138918076,29.94,-2.38,30.03444689
17/02/2021 15:00,35.07216,-4.77856,35.39620096,4.86216,-0.71856,4.914969821,30.21,-4.06,30.48159609,34.81216,-3.27856,34.96620425,4.86216,-0.71856,4.914969821,29.95,-2.56,30.0592099
17/02/2021 15:30,34.9384,-5.2348,35.32838697,3.0384,-0.5148,3.081703036,31.9,-4.72,32.24730066,34.6684,-3.7148,34.86685672,3.0384,-0.5148,3.081703036,31.63,-3.2,31.79145954
17/02/2021 16:00,35.4642,-5.31892,35.86084761,3.2742,-0.53892,3.318255627,32.19,-4.78,32.54296391,35.2042,-3.80892,35.40965362,3.2742,-0.53892,3.318255627,31.93,-3.27,32.09700609
17/02/2021 16:30,35.06112,-5.6278,35.50991789,4.37112,-0.5778,4.409143102,30.69,-5.05,31.10271049,34.79112,-4.1078,35.03278538,4.37112,-0.5778,4.409143102,30.42,-3.53,30.62412938
17/02/2021 17:00,35.83432,-5.5502,36.26159414,4.95432,-0.7002,5.003555406,30.88,-4.85,31.25854923,35.58432,-4.0502,35.81407475,4.95432,-0.7002,5.003555406,30.63,-3.35,30.81265
17/02/2021 17:30,36.59208,-5.23844,36.96513996,6.56208,-1.10844,6.655038179,30.03,-4.13,30.31266732,36.33208,-3.73844,36.52390958,6.56208,-1.10844,6.655038179,29.77,-2.63,29.88594653
17/02/2021 18:00,37.33772,-5.24768,37.70468777,8.12772,-1.41768,8.25043326,29.21,-3.83,29.46002376,37.08772,-3.76768,37.27860495,8.12772,-1.41768,8.25043326,28.96,-2.35,29.05519059
17/02/2021 18:30,37.08412,-5.36976,37.4708724,7.40412,-1.22976,7.505551454,29.68,-4.14,29.9673489,36.82412,-3.86976,37.02689369,7.40412,-1.22976,7.505551454,29.42,-2.64,29.53821254
17/02/2021 19:00,36.68828,-5.71884,37.13132128,8.73828,-1.51884,8.869296043,27.95,-4.2,28.26380194,36.43828,-4.19884,36.67940167,8.73828,-1.51884,8.869296043,27.7,-2.68,27.82934423
17/02/2021 19:30,34.54096,-6.09092,35.07388237,9.03096,-1.60092,9.171760102,25.51,-4.49,25.90212733,34.30096,-4.60092,34.60815398,9.03096,-1.60092,9.171760102,25.27,-3,25.4474537
17/02/2021 20:00,32.76788,-6.45904,33.39840052,8.50788,-1.49904,8.638931821,24.26,-4.96,24.76184969,32.53788,-4.92904,32.90910315,8.50788,-1.49904,8.638931821,24.03,-3.43,24.27356175
17/02/2021 20:30,31.66876,-6.97044,32.42680055,9.78876,-1.72044,9.938799532,21.88,-5.25,22.5010422,31.44876,-5.44044,31.91587212,9.78876,-1.72044,9.938799532,21.66,-3.72,21.97712447
17/02/2021 21:00,29.43908,-7.77404,30.44823688,10.99908,-1.99404,11.17837002,18.44,-5.78,19.32464747,29.21908,-6.21404,29.87254474,10.99908,-1.99404,11.17837002,18.22,-4.22,18.70232071
17/02/2021 21:30,27.81016,-8.11664,28.97041325,11.63016,-2.18664,11.83393494,16.18,-5.93,17.23244904,27.60016,-6.53664,28.36364741,11.63016,-2.18664,11.83393494,15.97,-4.35,16.55183978
17/02/2021 22:00,25.89072,-8.62468,27.28945744,11.52072,-2.16468,11.72232182,14.37,-6.46,15.75526896,25.69072,-7.03468,26.63643777,11.52072,-2.16468,11.72232182,14.17,-4.87,14.98351761
17/02/2021 22:30,24.12488,-9.02056,25.75617087,11.23488,-2.05056,11.42047831,12.89,-6.97,14.65377085,23.93488,-7.40056,25.05287945,11.23488,-2.05056,11.42047831,12.7,-5.35,13.78087443
17/02/2021 23:00,22.3892,-7.78376,23.70365365,10.5192,-1.91376,10.69186822,11.87,-5.87,13.24212219,22.1992,-6.18376,23.04437824,10.5192,-1.91376,10.69186822,11.68,-4.27,12.43604841
17/02/2021 23:30,20.79576,-5.7354,21.57216835,9.36576,-1.6254,9.50575539,11.43,-4.11,12.14648097,20.35576,-9.1654,22.32401224,9.36576,-1.6254,9.50575539,10.99,-7.54,13.32785429
18/02/2021 00:00,19.43632,-5.1414,20.10483845,6.91632,-1.0314,6.992801177,12.52,-4.11,13.17734799,18.81632,-11.6014,22.10534732,6.91632,-1.0314,6.992801177,11.9,-10.57,15.91649773
18/02/2021 00:30,19.09216,-6.12932,20.05191106,6.39216,-0.94932,6.462268791,12.7,-5.18,13.71577194,18.62216,-9.53932,20.92327577,6.39216,-0.94932,6.462268791,12.23,-8.59,14.94526681
18/02/2021 01:00,18.56764,-7.76976,20.12775262,7.03764,-1.13976,7.129335848,11.53,-6.63,13.30029323,18.40764,-6.18976,19.42046187,7.03764,-1.13976,7.129335848,11.37,-5.05,12.44103693
18/02/2021 01:30,17.50728,-7.65416,19.10735508,10.63728,-1.96416,10.8170999,6.87,-5.69,8.920369947,17.36728,-6.05416,18.39226109,10.63728,-1.96416,10.8170999,6.73,-4.09,7.875341262
18/02/2021 02:00,16.76024,-7.50956,18.36570544,12.54024,-2.50956,12.78888231,4.22,-5,6.542812851,16.62024,-5.90956,17.63959402,12.54024,-2.50956,12.78888231,4.08,-3.4,5.31096978
18/02/2021 02:30,16.47784,-7.56864,18.13294026,12.14784,-2.34864,12.37279785,4.33,-5.22,6.782130934,16.32784,-5.95864,17.381132,12.14784,-2.34864,12.37279785,4.18,-3.61,5.523087904
18/02/2021 03:00,16.25832,-7.7126,17.99492062,10.49832,-1.9026,10.66933032,5.76,-5.81,8.181301852,16.11832,-6.1126,17.23844884,10.49832,-1.9026,10.66933032,5.62,-4.21,7.022001139
18/02/2021 03:30,16.32568,-7.82952,18.10605454,8.99568,-1.55952,9.129860968,7.33,-6.27,9.645817747,16.16568,-6.20952,17.3172558,8.99568,-1.55952,9.129860968,7.17,-4.65,8.545841094
18/02/2021 04:00,16.28928,-7.80168,18.06119746,8.45928,-1.47168,8.586341488,7.83,-6.33,10.06865433,16.13928,-6.18168,17.28263656,8.45928,-1.47168,8.586341488,7.68,-4.71,9.009245251
18/02/2021 04:30,16.14132,-7.66632,17.8693781,8.85132,-1.51632,8.980261248,7.29,-6.15,9.537641218,15.99132,-6.05632,17.09974641,8.85132,-1.51632,8.980261248,7.14,-4.54,8.461158313
18/02/2021 05:00,16.13388,-7.31756,17.71577738,11.33388,-2.16756,11.53928734,4.8,-5.15,7.04006392,15.99388,-5.70756,16.98176783,11.33388,-2.16756,11.53928734,4.66,-3.54,5.85211073
18/02/2021 05:30,16.97672,-7.29276,18.47683334,11.01672,-2.01276,11.19907685,5.96,-5.28,7.962411695,16.82672,-5.68276,17.76041292,11.01672,-2.01276,11.19907685,5.81,-3.67,6.872044819
18/02/2021 06:00,18.42716,-7.15428,19.76724432,8.77716,-1.57428,8.917224635,9.65,-5.58,11.14714762,18.25716,-5.55428,19.08334136,8.77716,-1.57428,8.917224635,9.48,-3.98,10.28157575
18/02/2021 06:30,20.89488,-6.52968,21.89138486,9.07488,-1.75968,9.24391263,11.82,-4.77,12.74618767,20.71488,-4.93968,21.29569656,9.07488,-1.75968,9.24391263,11.64,-3.18,12.06656538
18/02/2021 07:00,23.2802,-5.73536,23.97628133,12.0402,-2.65536,12.32953173,11.24,-3.08,11.65435541,23.1402,-4.14536,23.50857005,12.0402,-2.65536,12.32953173,11.1,-1.49,11.19955803
18/02/2021 07:30,27.65604,-3.72328,27.90554358,22.13604,-2.84328,22.31789659,5.52,-0.88,5.589704822,27.52604,-2.15328,27.61013388,22.13604,-2.84328,22.31789659,5.39,0.69,5.433985646
18/02/2021 08:00,29.23736,-3.11932,29.40328854,20.99736,-2.65932,21.16509177,8.24,-0.46,8.252829818,29.09736,-1.57932,29.14018893,20.99736,-2.65932,21.16509177,8.1,1.08,8.171682813
18/02/2021 08:30,29.54752,-3.33764,29.73542969,12.55752,-2.08764,12.72986839,16.99,-1.25,17.03592087,29.33752,-1.80764,29.39315638,12.55752,-2.08764,12.72986839,16.78,0.28,16.78233595
18/02/2021 09:00,30.75188,-4.31712,31.05343216,3.61188,-0.71712,3.682382141,27.14,-3.6,27.37772087,30.50188,-2.77712,30.628044,3.61188,-0.71712,3.682382141,26.89,-2.06,26.96879122
18/02/2021 09:30,33.14836,-4.24024,33.41845906,2.89836,-0.48024,2.93787698,30.25,-3.76,30.48278367,32.89836,-2.70024,33.00898948,2.89836,-0.48024,2.93787698,30,-2.22,30.08202786
18/02/2021 10:00,33.5998,-4.01488,33.83882122,4.3398,-0.61488,4.383142874,29.26,-3.4,29.45687696,33.3498,-2.48488,33.44224557,4.3398,-0.61488,4.383142874,29.01,-1.87,29.07020812
18/02/2021 10:30,32.50984,-4.0866,32.76568321,7.26984,-1.0566,7.346221967,25.24,-3.03,25.42122145,32.26984,-2.5366,32.36938234,7.26984,-1.0566,7.346221967,25,-1.48,25.04376968
18/02/2021 11:00,32.47116,-3.93292,32.70847125,9.91116,-1.58292,10.03676882,22.56,-2.35,22.6820656,32.25116,-2.37292,32.33833748,9.91116,-1.58292,10.03676882,22.34,-0.79,22.35396385
18/02/2021 11:30,32.49904,-3.7628,32.71614685,11.84904,-1.7028,11.97076759,20.65,-2.06,20.75249624,32.27904,-2.1528,32.35074916,11.84904,-1.7028,11.97076759,20.43,-0.45,20.43495535
18/02/2021 12:00,31.75796,-3.6558,31.9676852,14.36796,-2.4858,14.58140858,17.39,-1.17,17.42931439,31.54796,-2.0858,31.61683637,14.36796,-2.4858,14.58140858,17.18,0.4,17.18465595
18/02/2021 12:30,32.36876,-3.63392,32.57210461,14.64876,-2.65392,14.88722475,17.72,-0.98,17.74707863,32.15876,-2.05392,32.22428327,14.64876,-2.65392,14.88722475,17.51,0.6,17.52027682
18/02/2021 13:00,32.0032,-3.79312,32.22720232,14.8032,-2.82312,15.06999458,17.2,-0.97,17.22733003,31.7832,-2.19312,31.85877552,14.8032,-2.82312,15.06999458,16.98,0.63,16.99168326
18/02/2021 13:30,31.94784,-4.0278,32.20073995,14.93784,-2.9178,15.22013866,17.01,-1.11,17.04617846,31.72784,-2.4378,31.82135603,14.93784,-2.9178,15.22013866,16.79,0.48,16.79685983
18/02/2021 14:00,30.58436,-4.12044,30.86067242,15.17436,-2.98044,15.46428867,15.41,-1.14,15.45210989,30.38436,-2.51044,30.48789336,15.17436,-2.98044,15.46428867,15.21,0.47,15.21725994
18/02/2021 14:30,30.28624,-3.97136,30.54550758,15.18624,-3.05136,15.48976059,15.1,-0.92,15.12800053,30.08624,-2.42136,30.18351904,15.18624,-3.05136,15.48976059,14.9,0.63,14.91331284
18/02/2021 15:00,30.49244,-4.0622,30.76183294,14.75244,-3.0222,15.05882395,15.74,-1.04,15.7743209,30.28244,-2.4922,30.38481912,14.75244,-3.0222,15.05882395,15.53,0.53,15.53904115
18/02/2021 15:30,30.68088,-4.35436,30.98833407,13.88088,-2.84436,14.16930532,16.8,-1.51,16.86772362,30.47088,-2.79436,30.59874141,13.88088,-2.84436,14.16930532,16.59,0.05,16.59007535
18/02/2021 16:00,30.975,-4.53624,31.30540047,13.545,-2.76624,13.82458349,17.43,-1.77,17.51964041,30.765,-2.92624,30.9038526,13.545,-2.76624,13.82458349,17.22,-0.16,17.22074331
18/02/2021 16:30,32.04028,-4.78784,32.396033,12.77028,-2.69784,13.05214128,19.27,-2.09,19.38300802,31.81028,-3.24784,31.9756529,12.77028,-2.69784,13.05214128,19.04,-0.55,19.04794215
18/02/2021 17:00,33.27844,-5.68164,33.75997041,10.73844,-2.14164,10.94991852,22.54,-3.54,22.81629242,33.05844,-4.16164,33.31935928,10.73844,-2.14164,10.94991852,22.32,-2.02,22.4112204
18/02/2021 17:30,33.96744,-6.31188,34.5489046,9.75744,-1.90188,9.941065481,24.21,-4.41,24.60837662,33.71744,-4.81188,34.0590656,9.75744,-1.90188,9.941065481,23.96,-2.91,24.13606637
18/02/2021 18:00,35.73892,-6.10064,36.2558714,8.63892,-1.70064,8.804721187,27.1,-4.4,27.45487206,35.48892,-4.61064,35.78716871,8.63892,-1.70064,8.804721187,26.85,-2.91,27.00723236
18/02/2021 18:30,37.06744,-6.13804,37.57220573,6.87744,-1.23804,6.987984258,30.19,-4.9,30.58506335,36.81744,-4.64804,37.1096775,6.87744,-1.23804,6.987984258,29.94,-3.41,30.13356434
18/02/2021 19:00,36.62116,-6.40944,37.17781974,5.77116,-1.00944,5.858776055,30.85,-5.4,31.31904373,36.36116,-4.87944,36.68709434,5.77116,-1.00944,5.858776055,30.59,-3.87,30.83382882
18/02/2021 19:30,34.60064,-6.89268,35.28049498,7.82064,-1.91268,8.051133758,26.78,-4.98,27.23910424,34.36064,-5.35268,34.77505952,7.82064,-1.91268,8.051133758,26.54,-3.44,26.76201039
18/02/2021 20:00,33.14148,-7.21588,33.91793951,7.88148,-1.95588,8.120541458,25.26,-5.26,25.8018449,32.91148,-5.70588,33.40243378,7.88148,-1.95588,8.120541458,25.03,-3.75,25.309354
18/02/2021 20:30,31.86392,-7.76044,32.79533239,8.95392,-1.99044,9.172487926,22.91,-5.77,23.62543121,31.65392,-6.24044,32.26319486,8.95392,-1.99044,9.172487926,22.7,-4.25,23.09442573
18/02/2021 21:00,30.64888,-8.1638,31.71752632,6.06888,-1.0638,6.161410138,24.58,-7.1,25.58488616,30.40888,-6.6238,31.12193293,6.06888,-1.0638,6.161410138,24.34,-5.56,24.96696217
18/02/2021 21:30,29.3164,-8.76968,30.59997706,4.6764,-0.85968,4.754762524,24.64,-7.91,25.87851812,29.0764,-7.21968,29.95931936,4.6764,-0.85968,4.754762524,24.4,-6.36,25.21526522
18/02/2021 22:00,27.66644,-9.44812,29.23523343,3.73644,-0.70812,3.802948568,23.93,-8.74,25.47611627,27.44644,-7.88812,28.55747723,3.73644,-0.70812,3.802948568,23.71,-7.18,24.77330216
18/02/2021 22:30,26.02516,-8.74488,27.4550884,3.66516,-0.70488,3.7323255,22.36,-8.04,23.76154877,25.79516,-7.19488,26.77977927,3.66516,-0.70488,3.7323255,22.13,-6.49,23.06202506
18/02/2021 23:00,23.92124,-8.06848,25.24531823,9.38124,-2.77848,9.784049011,14.54,-5.29,15.47241739,23.76124,-6.51848,24.63913773,9.38124,-2.77848,9.784049011,14.38,-3.74,14.8583983
18/02/2021 23:30,22.09128,-8.66604,23.73025287,8.62128,-2.60604,9.006548358,13.47,-6.06,14.77039268,21.92128,-7.09604,23.04118705,8.62128,-2.60604,9.006548358,13.3,-4.49,14.03745347
19/02/2021 00:00,20.90836,-8.91364,22.7291112,3.88836,-0.77364,3.964575934,17.02,-8.14,18.8663722,20.70836,-7.34364,21.97191895,3.88836,-0.77364,3.964575934,16.82,-6.57,18.05761058
19/02/2021 00:30,19.88352,-9.11584,21.87356639,4.22352,-0.82584,4.303502399,15.66,-8.29,17.71890798,19.68352,-7.51584,21.06961819,4.22352,-0.82584,4.303502399,15.46,-6.69,16.8454059
19/02/2021 01:00,19.19996,-9.11716,21.25467173,4.80996,-1.03716,4.920509737,14.39,-8.08,16.50328755,19.01996,-7.51716,20.45156651,4.80996,-1.03716,4.920509737,14.21,-6.48,15.61776232
19/02/2021 01:30,18.68228,-9.27936,20.85986836,4.20228,-0.81936,4.281414253,14.48,-8.46,16.77027132,18.51228,-7.66936,20.03805364,4.20228,-0.81936,4.281414253,14.31,-6.85,15.86501182
19/02/2021 02:00,17.9642,-9.3982,20.27408802,4.9842,-0.9882,5.081219232,12.98,-8.41,15.46636674,17.7742,-7.7682,19.39760596,4.9842,-0.9882,5.081219232,12.79,-6.78,14.47592829
19/02/2021 02:30,17.31616,-9.3654,19.68654653,5.90616,-1.1754,6.021983984,11.41,-8.19,14.04507743,17.14616,-7.7354,18.81029548,5.90616,-1.1754,6.021983984,11.24,-6.56,13.01426909
19/02/2021 03:00,16.9502,-8.35144,18.89592099,7.2702,-1.44144,7.411717568,9.68,-6.91,11.89329643,16.7802,-6.70144,18.0688796,7.2702,-1.44144,7.411717568,9.51,-5.26,10.86773665
19/02/2021 03:30,16.30956,-8.38592,18.33917669,7.90956,-1.55592,8.061142998,8.4,-6.83,10.82630593,16.15956,-6.78592,17.52655384,7.90956,-1.55592,8.061142998,8.25,-5.23,9.768080671
19/02/2021 04:00,16.33292,-7.9962,18.18525475,8.33292,-1.6362,8.49203781,8,-6.36,10.22005871,16.18292,-6.3962,17.4010998,8.33292,-1.6362,8.49203781,7.85,-4.76,9.18041938
19/02/2021 04:30,16.4192,-7.95308,18.24394722,8.0892,-1.51308,8.229493771,8.33,-6.44,10.52912627,16.2592,-6.34308,17.452686,8.0892,-1.51308,8.229493771,8.17,-4.83,9.490932515
19/02/2021 05:00,16.40192,-7.871,18.19273538,9.06192,-1.701,9.220184113,7.34,-6.17,9.588769473,16.24192,-6.251,17.40330332,9.06192,-1.701,9.220184113,7.18,-4.55,8.50028823
19/02/2021 05:30,17.07728,-7.83916,18.79058066,8.20728,-1.46916,8.337738069,8.87,-6.37,10.92033882,16.91728,-6.22916,18.02766754,8.20728,-1.46916,8.337738069,8.71,-4.76,9.925809791
19/02/2021 06:00,17.88432,-7.50536,19.39534301,8.73432,-1.57536,8.87525239,9.15,-5.93,10.90354988,17.72432,-5.92536,18.68853688,8.73432,-1.57536,8.87525239,8.99,-4.35,9.987121707
19/02/2021 06:30,20.17732,-6.826,21.30066944,8.16732,-1.476,8.29961999,12.01,-5.35,13.14772224,20.00732,-5.246,20.68364981,8.16732,-1.476,8.29961999,11.84,-3.77,12.4257193
19/02/2021 07:00,21.86848,-7.65204,23.16860232,9.79848,-1.83204,9.968278732,12.07,-5.82,13.39989925,21.69848,-6.09204,22.53745739,9.79848,-1.83204,9.968278732,11.9,-4.26,12.63952531
19/02/2021 07:30,23.4056,-7.53552,24.58874078,10.6056,-2.04552,10.80106029,12.8,-5.49,13.92767389,23.2256,-5.99552,23.98697053,10.6056,-2.04552,10.80106029,12.62,-3.95,13.22372489
19/02/2021 08:00,25.58344,-3.2354,25.78721031,10.96344,-2.1654,11.17523932,14.62,-1.07,14.65910297,25.00344,-7.9354,26.23247196,10.96344,-2.1654,11.17523932,14.04,-5.77,15.1794104
19/02/2021 08:30,28.3144,0.53564,28.31946605,11.1744,-2.21436,11.3916902,17.14,2.75,17.35920793,27.4644,-7.78436,28.54626995,11.1744,-2.21436,11.3916902,16.29,-5.57,17.21595191
19/02/2021 09:00,30.40768,1.12856,30.42861565,11.04768,-2.16144,11.25713357,19.36,3.29,19.6375584,29.49768,-7.24144,30.37353418,11.04768,-2.16144,11.25713357,18.45,-5.08,19.13658538
19/02/2021 09:30,32.35888,1.52868,32.3949684,9.66888,-1.74132,9.824430558,22.69,3.27,22.92441929,31.35888,-6.79132,32.08584395,9.66888,-1.74132,9.824430558,21.69,-5.05,22.27012797
19/02/2021 10:00,33.3792,1.64428,33.41967458,8.5392,-1.39572,8.652512407,24.84,3.04,25.02533117,32.3192,-6.69572,33.00550492,8.5392,-1.39572,8.652512407,23.78,-5.3,24.36346445
19/02/2021 10:30,33.67768,1.86416,33.72923395,9.78768,-1.81584,9.954695108,23.89,3.68,24.17177073,32.64768,-6.46584,33.28179827,9.78768,-1.81584,9.954695108,22.86,-4.65,23.32813966
19/02/2021 11:00,34.30648,2.27796,34.38202542,13.59648,-3.00204,13.92395463,20.71,5.28,21.37247061,33.37648,-6.08204,33.9261054,13.59648,-3.00204,13.92395463,19.78,-3.08,20.01836157
19/02/2021 11:30,34.688,2.50196,34.77811306,14.058,-3.21804,14.42162076,20.63,5.72,21.40829979,33.748,-5.83804,34.24923671,14.058,-3.21804,14.42162076,19.69,-2.62,19.86354701
19/02/2021 12:00,35.0286,2.54256,35.12075497,11.5686,-2.28744,11.79257765,23.46,4.83,23.95204584,34.0086,-5.81744,34.50257211,11.5686,-2.28744,11.79257765,22.44,-3.53,22.71595254
19/02/2021 12:30,35.34996,2.52984,35.44036911,17.04996,-4.34016,17.5936956,18.3,6.87,19.54704325,34.49996,-5.74016,34.97422875,17.04996,-4.34016,17.5936956,17.45,-1.4,17.50607038
19/02/2021 13:00,34.70912,2.07448,34.77105806,16.80912,-4.29552,17.34929414,17.9,6.37,18.99965526,33.84912,-6.26552,34.42411459,16.80912,-4.29552,17.34929414,17.04,-1.97,17.15349819
19/02/2021 13:30,34.62836,-1.08156,34.64524626,11.35836,-2.22156,11.5735764,23.27,1.14,23.29790763,34.06836,-3.63156,34.26136864,11.35836,-2.22156,11.5735764,22.71,-1.41,22.75372936
19/02/2021 14:00,33.73456,-4.07548,33.97984808,11.37456,-2.26548,11.5979746,22.36,-1.81,22.43313843,33.50456,-2.52548,33.59960699,11.37456,-2.26548,11.5979746,22.13,-0.26,22.13152729
19/02/2021 14:30,33.2146,-4.37732,33.50179971,9.8046,-1.86732,9.980834892,23.41,-2.51,23.5441755,32.9946,-2.84732,33.11722906,9.8046,-1.86732,9.980834892,23.19,-0.98,23.21069796
19/02/2021 15:00,33.20912,-4.58728,33.52445061,10.95912,-2.17728,11.17331013,22.25,-2.41,22.38013852,32.98912,-3.04728,33.12956314,10.95912,-2.17728,11.17331013,22.03,-0.87,22.04717215
19/02/2021 15:30,32.9232,-4.76032,33.26556395,12.1032,-2.47032,12.3527297,20.82,-2.29,20.94556039,32.6932,-3.21032,32.8504411,12.1032,-2.47032,12.3527297,20.59,-0.74,20.60329343
19/02/2021 16:00,33.0924,-5.01424,33.47012908,11.8224,-2.42424,12.06839183,21.27,-2.59,21.427109,32.8724,-3.45424,33.05338796,11.8224,-2.42424,12.06839183,21.05,-1.03,21.07518446
19/02/2021 16:30,33.47364,-5.02148,33.84818808,12.38364,-2.57148,12.64780807,21.09,-2.45,21.23182988,33.24364,-3.46148,33.42336674,12.38364,-2.57148,12.64780807,20.86,-0.89,20.87897747
19/02/2021 17:00,33.78504,-5.06464,34.16254537,12.60504,-2.65464,12.88154288,21.18,-2.41,21.31667188,33.57504,-3.51464,33.75849531,12.60504,-2.65464,12.88154288,20.97,-0.86,20.98762731
19/02/2021 17:30,34.36992,-4.8918,34.71629456,13.03992,-2.7918,13.33542878,21.33,-2.1,21.43312623,34.15992,-3.3718,34.32592562,13.03992,-2.7918,13.33542878,21.12,-0.58,21.12796251
19/02/2021 18:00,34.91528,-5.57176,35.35705427,12.00528,-2.38176,12.23926177,22.91,-3.19,23.13102246,34.68528,-4.06176,34.92229292,12.00528,-2.38176,12.23926177,22.68,-1.68,22.7421371
19/02/2021 18:30,34.66996,-6.23732,35.22655656,11.37996,-2.22732,11.59588047,23.29,-4.01,23.63269346,34.44996,-4.70732,34.77008205,11.37996,-2.22732,11.59588047,23.07,-2.48,23.20291577
19/02/2021 19:00,33.19444,-6.50676,33.82615516,11.40444,-2.24676,11.62364754,21.79,-4.26,22.20251562,32.97444,-4.96676,33.34640008,11.40444,-2.24676,11.62364754,21.57,-2.72,21.74082105
19/02/2021 19:30,31.59792,-6.89144,32.34069408,11.88792,-2.34144,12.11631063,19.71,-4.55,20.22836128,31.39792,-5.33144,31.84734891,11.88792,-2.34144,12.11631063,19.51,-2.99,19.7377861
19/02/2021 20:00,29.77868,-7.31964,30.66507643,11.21868,-2.15964,11.42465868,18.56,-5.16,19.26393522,29.56868,-5.76964,30.12632707,11.21868,-2.15964,11.42465868,18.35,-3.61,18.70172719
19/02/2021 20:30,28.2516,-7.8124,29.31188319,15.6816,-3.9924,16.18183662,12.57,-3.82,13.13762916,28.0916,-6.2824,28.78552658,15.6816,-3.9924,16.18183662,12.41,-2.29,12.61951663
19/02/2021 21:00,27.34956,-8.51764,28.6452199,10.06956,-1.90764,10.24866474,17.28,-6.61,18.50109456,27.13956,-6.95764,28.01721741,10.06956,-1.90764,10.24866474,17.07,-5.05,17.80133141
19/02/2021 21:30,26.47104,-9.17968,28.01753886,9.76104,-1.84968,9.934748008,16.71,-7.33,18.24699975,26.27104,-7.62968,27.35652682,9.76104,-1.84968,9.934748008,16.51,-5.78,17.49252698
19/02/2021 22:00,24.79352,-9.49648,26.54998618,11.33352,-2.25648,11.55596719,13.46,-7.24,15.28362522,24.61352,-7.91648,25.85529003,11.33352,-2.25648,11.55596719,13.28,-5.66,14.43585813
19/02/2021 22:30,22.90672,-9.69908,24.87548942,15.87672,-3.97908,16.36775231,7.03,-5.72,9.06307343,22.75672,-8.09908,24.1549871,15.87672,-3.97908,16.36775231,6.88,-4.12,8.019276775
19/02/2021 23:00,21.27928,-10.02636,23.52308764,16.91928,-4.44636,17.49377469,4.36,-5.58,7.081384046,21.13928,-8.40636,22.74941862,16.91928,-4.44636,17.49377469,4.22,-3.96,5.787054518
19/02/2021 23:30,19.54404,-10.1922,22.04201534,17.11404,-4.4622,17.68619784,2.43,-5.73,6.223969794,19.41404,-8.5822,21.2263776,17.11404,-4.4622,17.68619784,2.3,-4.12,4.718516716
20/02/2021 00:00,18.62428,-10.60916,21.43404025,12.46428,-2.90916,12.79927685,6.16,-7.7,9.860811326,18.46428,-8.99916,20.54055785,12.46428,-2.90916,12.79927685,6,-6.09,8.549157853
20/02/2021 00:30,18.41284,-9.78876,20.85311725,8.50284,-1.59876,8.651839203,9.91,-8.19,12.85629029,18.23284,-8.15876,19.97502989,8.50284,-1.59876,8.651839203,9.73,-6.56,11.73484129
20/02/2021 01:00,17.76744,-9.58756,20.18918599,8.49744,-1.62756,8.651903727,9.27,-7.96,12.21861285,17.61744,-7.99756,19.34774297,8.49744,-1.62756,8.651903727,9.12,-6.37,11.12435616
20/02/2021 01:30,16.87528,-9.5298,19.38020029,11.10528,-2.1798,11.31718922,5.77,-7.35,9.344270972,16.72528,-7.9098,18.50134933,11.10528,-2.1798,11.31718922,5.62,-5.73,8.026038874
20/02/2021 02:00,16.35312,-8.51188,18.4357434,10.20312,-1.99188,10.39573199,6.15,-6.52,8.962862266,16.20312,-6.89188,17.60792741,10.20312,-1.99188,10.39573199,6,-4.9,7.746612163
20/02/2021 02:30,15.96076,-8.67792,18.1673376,10.49076,-2.34792,10.7502918,5.47,-6.33,8.365990677,15.82076,-7.05792,17.32370289,10.49076,-2.34792,10.7502918,5.33,-4.71,7.112875649
20/02/2021 03:00,15.79356,-8.76028,18.06042755,8.77356,-1.88028,8.972781506,7.02,-6.88,9.829282782,15.65356,-7.14028,17.20516025,8.77356,-1.88028,8.972781506,6.88,-5.26,8.660369507
20/02/2021 03:30,15.86184,-8.81848,18.14837617,9.50184,-2.50848,9.827381915,6.36,-6.31,8.959112679,15.73184,-7.20848,17.30470958,9.50184,-2.50848,9.827381915,6.23,-4.7,7.80403101
20/02/2021 04:00,15.44932,-8.76884,17.76440383,11.38932,-3.22884,11.83815939,4.06,-5.54,6.868420488,15.32932,-7.13884,16.91008836,11.38932,-3.22884,11.83815939,3.94,-3.91,5.550828767
20/02/2021 04:30,15.5152,-8.96496,17.91903845,6.0552,-1.07496,6.149876913,9.46,-7.89,12.31842928,15.3652,-7.33496,17.02618599,6.0552,-1.07496,6.149876913,9.31,-6.26,11.21889923
20/02/2021 05:00,15.33556,-8.94632,17.7543246,6.41556,-1.15632,6.518932892,8.92,-7.79,11.84274039,15.16556,-7.31632,16.83813376,6.41556,-1.15632,6.518932892,8.75,-6.16,10.70084576
20/02/2021 05:30,15.3618,-8.82064,17.71407884,7.6518,-1.34064,7.768356251,7.71,-7.48,10.7421832,15.2218,-7.18064,16.83047195,7.6518,-1.34064,7.768356251,7.57,-5.84,9.56088385
20/02/2021 06:00,15.45412,-8.4166,17.59741403,10.28412,-1.9566,10.46859149,5.17,-6.46,8.274086052,15.31412,-6.7966,16.75458274,10.28412,-1.9566,10.46859149,5.03,-4.84,6.980436949
20/02/2021 06:30,16.77816,-8.13248,18.64521075,9.84816,-1.84248,10.01903129,6.93,-6.29,9.358899508,16.61816,-6.54248,17.85965527,9.84816,-1.84248,10.01903129,6.77,-4.7,8.241535051
20/02/2021 07:00,17.6908,-7.70012,19.29394342,9.9108,-1.86012,10.08384862,7.78,-5.84,9.728000822,17.5508,-6.10012,18.5806901,9.9108,-1.86012,10.08384862,7.64,-4.24,8.737688482
20/02/2021 07:30,19.00188,-7.34556,20.37225307,9.82188,-1.82556,9.990094897,9.18,-5.52,10.71180657,18.83188,-5.74556,19.68885888,9.82188,-1.82556,9.990094897,9.01,-3.92,9.825807855
20/02/2021 08:00,19.87916,-6.891,21.03965027,11.36916,-2.241,11.58791958,8.51,-4.65,9.697556393,19.71916,-5.301,20.41925249,11.36916,-2.241,11.58791958,8.35,-3.06,8.893036602
20/02/2021 08:30,21.23216,-8.05656,22.70931037,12.15216,-2.44656,12.39599324,9.08,-5.61,10.67326098,21.07216,-6.47656,22.04499391,12.15216,-2.44656,12.39599324,8.92,-4.03,9.788120351
20/02/2021 09:00,23.11252,-8.91488,24.77223579,12.06252,-2.41488,12.30187117,11.05,-6.5,12.8200039,22.92252,-7.34488,24.07050447,12.06252,-2.41488,12.30187117,10.86,-4.93,11.92662987
20/02/2021 09:30,24.95244,-8.6262,26.40143156,11.60244,-2.2662,11.8216867,13.35,-6.36,14.78756572,24.76244,-7.0662,25.75091488,11.60244,-2.2662,11.8216867,13.16,-4.8,14.00805483
20/02/2021 10:00,26.7578,-5.62972,27.34362098,11.1978,-2.16972,11.40606899,15.56,-3.46,15.94005019,26.5278,-4.55972,26.91682038,11.1978,-2.16972,11.40606899,15.33,-2.39,15.51518611
20/02/2021 10:30,27.93804,-4.18236,28.24935777,12.03804,-2.41236,12.277373,15.9,-1.77,15.99821553,27.69804,-3.03236,27.8635358,12.03804,-2.41236,12.277373,15.66,-0.62,15.6722685
20/02/2021 11:00,28.84716,-3.85652,29.10380364,12.55716,-2.57652,12.81876447,16.29,-1.28,16.34021114,28.60716,-2.70652,28.73490654,12.55716,-2.57652,12.81876447,16.05,-0.13,16.05052647
20/02/2021 11:30,30.3284,-3.97724,30.58807422,11.3184,-2.21724,11.53353076,19.01,-1.76,19.09129907,30.0684,-2.85724,30.20384908,11.3184,-2.21724,11.53353076,18.75,-0.64,18.76091949
20/02/2021 12:00,30.60872,-4.58748,30.95058502,12.16872,-2.42748,12.4084812,18.44,-2.16,18.56607659,30.35872,-3.45748,30.55496765,12.16872,-2.42748,12.4084812,18.19,-1.03,18.21913829
20/02/2021 12:30,30.9172,-4.9538,31.31155362,11.7072,-2.3238,11.9356013,19.21,-2.63,19.38919802,30.6572,-3.8438,30.8972282,11.7072,-2.3238,11.9356013,18.95,-1.52,19.01086268
20/02/2021 13:00,30.85528,-4.9722,31.25333705,11.10528,-2.2122,11.32347441,19.75,-2.76,19.94191816,30.58528,-3.8522,30.82691677,11.10528,-2.2122,11.32347441,19.48,-1.64,19.54891301
20/02/2021 13:30,30.7938,-5.34684,31.25454873,10.6938,-2.07684,10.89360468,20.1,-3.27,20.36425545,30.5438,-4.21684,30.83351193,10.6938,-2.07684,10.89360468,19.85,-2.14,19.96502191
20/02/2021 14:00,30.318,-5.67032,30.84369713,11.448,-2.29032,11.6748563,18.87,-3.38,19.17032342,30.058,-4.52032,30.39599738,11.448,-2.29032,11.6748563,18.61,-2.23,18.74313208
20/02/2021 14:30,29.84468,-5.81844,30.40656456,11.88468,-2.45844,12.13629045,17.96,-3.36,18.27159544,29.58468,-4.65844,29.94919622,11.88468,-2.45844,12.13629045,17.7,-2.2,17.83619915
20/02/2021 15:00,29.55772,-5.91072,30.14291662,12.26772,-2.52072,12.52401626,17.29,-3.39,17.61919975,29.30772,-4.75072,29.69026426,12.26772,-2.52072,12.52401626,17.04,-2.23,17.18529895
20/02/2021 15:30,29.36848,-6.005,29.97611787,12.40848,-2.565,12.6708169,16.96,-3.44,17.30535177,29.11848,-4.835,29.51716623,12.40848,-2.565,12.6708169,16.71,-2.27,16.86348125
20/02/2021 16:00,29.33044,-3.32716,29.51854848,12.25044,-2.47716,12.49838397,17.08,-0.85,17.10113739,28.56044,-10.39716,30.39407293,12.25044,-2.47716,12.49838397,16.31,-7.92,18.13125754
20/02/2021 16:30,30.29356,-3.1914,30.46120174,11.65356,-2.2914,11.87669881,18.64,-0.9,18.66171482,29.47356,-10.4214,31.26173887,11.65356,-2.2914,11.87669881,17.82,-8.13,19.58696761
20/02/2021 17:00,31.14824,-3.03844,31.29608558,11.83824,-2.36844,12.0728387,19.31,-0.67,19.32162001,30.30824,-10.21844,31.98446385,11.83824,-2.36844,12.0728387,18.47,-7.85,20.06896609
20/02/2021 17:30,32.53332,-1.8084,32.58354218,11.62332,-2.3184,11.85228022,20.91,0.51,20.91621859,31.65332,-9.1784,32.9571797,11.62332,-2.3184,11.85228022,20.03,-6.86,21.17216333
20/02/2021 18:00,32.81512,-1.624,32.8552808,13.87512,-3.294,14.26076404,18.94,1.67,19.01348206,31.98512,-9.044,33.2391612,13.87512,-3.294,14.26076404,18.11,-5.75,19.0009105
20/02/2021 18:30,32.8498,-2.5884,32.95161869,15.6798,-4.2084,16.23473925,17.17,1.62,17.24625467,32.0498,-10.0184,33.5791307,15.6798,-4.2084,16.23473925,16.37,-5.81,17.37046344
20/02/2021 19:00,32.31368,-3.1918,32.47093319,9.73368,-1.8918,9.915817343,22.58,-1.3,22.61739154,31.37368,-10.6518,33.13259181,9.73368,-1.8918,9.915817343,21.64,-8.76,23.34581761
20/02/2021 19:30,30.70328,-3.46084,30.89771539,10.49328,-2.13084,10.70744621,20.21,-1.33,20.25371571,29.82328,-10.95084,31.77025223,10.49328,-2.13084,10.70744621,19.33,-8.82,21.24714804
