Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/02/2021 20:00,29.98948,-3.81796,30.23153534,10.41948,-2.12796,10.63455581,19.57,-1.69,19.64283584,29.11948,-11.32796,31.24526833,10.41948,-2.12796,10.63455581,18.7,-9.2,20.8405854
20/02/2021 20:30,27.97784,-5.41484,28.4970178,8.72784,-1.64484,8.881480152,19.25,-3.77,19.6156927,27.11784,-12.74484,29.96344761,8.72784,-1.64484,8.881480152,18.39,-11.1,21.48027234
20/02/2021 21:00,26.2166,-6.30876,26.96498782,10.0566,-1.95876,10.2455817,16.16,-4.35,16.73523528,25.4466,-13.56876,28.83818128,10.0566,-1.95876,10.2455817,15.39,-11.61,19.27807563
20/02/2021 21:30,25.46444,-6.42388,26.26221504,8.16444,-1.52388,8.305437422,17.3,-4.9,17.98054504,24.65444,-13.75388,28.23137664,8.16444,-1.52388,8.305437422,16.49,-12.23,20.53029469
20/02/2021 22:00,24.97044,-5.77704,25.63000322,5.32044,-0.88704,5.393878174,19.65,-4.89,20.2493111,24.10044,-13.18704,27.47233576,5.32044,-0.88704,5.393878174,18.78,-12.3,22.44946325
20/02/2021 22:30,23.235,-4.54084,23.67455286,10.395,-2.94084,10.8029887,12.84,-1.6,12.93930446,22.575,-12.00084,25.56659511,10.395,-2.94084,10.8029887,12.18,-9.06,15.18011858
20/02/2021 23:00,22.66464,-4.227,23.05544264,3.64464,-0.747,3.720404512,19.02,-3.48,19.33573893,21.80464,-11.777,24.7818493,3.64464,-0.747,3.720404512,18.16,-11.03,21.24727041
20/02/2021 23:30,21.1828,-4.433,21.64168443,5.5728,-1.593,5.79601146,15.61,-2.84,15.86624404,20.4328,-12.013,23.70256283,5.5728,-1.593,5.79601146,14.86,-10.42,18.14926996
21/02/2021 00:00,19.88092,-5.14372,20.53555053,2.77092,-0.60372,2.83592586,17.11,-4.54,17.7020818,19.10092,-12.51372,22.83502426,2.77092,-0.60372,2.83592586,16.33,-11.91,20.21180348
21/02/2021 00:30,18.8962,-5.82748,19.77437477,2.6262,-0.53748,2.680636341,16.27,-5.29,17.10838975,18.1362,-13.09748,22.37109145,2.6262,-0.53748,2.680636341,15.51,-12.56,19.95779797
21/02/2021 01:00,18.37404,-5.87788,19.29131461,2.62404,-0.58788,2.689086986,15.75,-5.29,16.61465016,17.63404,-13.03788,21.93047381,2.62404,-0.58788,2.689086986,15.01,-12.45,19.50134867
21/02/2021 01:30,17.66944,-5.86144,18.61627215,4.87944,-1.53144,5.114121937,12.79,-4.33,13.50307372,17.04944,-13.10144,21.50188676,4.87944,-1.53144,5.114121937,12.17,-11.57,16.79207551
21/02/2021 02:00,16.6158,-5.8306,17.60910861,9.0558,-3.0006,9.539974528,7.56,-2.83,8.07232928,16.1058,-13.0606,20.73586425,9.0558,-3.0006,9.539974528,7.05,-10.06,12.2843844
21/02/2021 02:30,16.53116,-4.38048,17.10169161,8.74116,-2.94048,9.22248886,7.79,-1.44,7.921975764,16.02116,-11.69048,19.8329244,8.74116,-2.94048,9.22248886,7.28,-8.75,11.38248215
21/02/2021 03:00,16.18784,-4.16424,16.71487537,7.82784,-2.69424,8.278526937,8.36,-1.47,8.488256594,15.64784,-11.47424,19.40394497,7.82784,-2.69424,8.278526937,7.82,-8.78,11.75758479
21/02/2021 03:30,16.39276,-4.31176,16.95033494,1.74276,-0.40176,1.788469601,14.65,-3.91,15.16280317,15.68276,-11.67176,19.5493975,1.74276,-0.40176,1.788469601,13.94,-11.27,17.92586121
21/02/2021 04:00,16.26912,-4.35708,16.8424586,1.23912,-0.30708,1.276603502,15.03,-4.05,15.56609778,15.55912,-11.75708,19.50167032,1.23912,-0.30708,1.276603502,14.32,-11.45,18.33480024
21/02/2021 04:30,15.69656,-6.39552,16.94947409,1.09656,-0.24552,1.123709884,14.6,-6.15,15.84242721,14.99656,-13.53552,20.20166116,1.09656,-0.24552,1.123709884,13.9,-13.29,19.23107121
21/02/2021 05:00,15.41072,-7.34232,17.07044094,0.99072,-0.20232,1.011167395,14.42,-7.14,16.09086697,14.70072,-14.42232,20.59403998,0.99072,-0.20232,1.011167395,13.71,-14.22,19.75278461
21/02/2021 05:30,15.51596,-7.36224,17.17403833,0.88596,-0.10224,0.89183975,14.63,-7.26,16.33231459,14.82596,-14.41224,20.67659913,0.88596,-0.10224,0.89183975,13.94,-14.31,19.97747982
21/02/2021 06:00,15.87828,-7.33192,17.48933465,0.90828,-0.15192,0.920897521,14.97,-7.18,16.60281,15.14828,-14.41192,20.90870214,0.90828,-0.15192,0.920897521,14.24,-14.26,20.15254823
21/02/2021 06:30,16.94296,-7.07752,18.36178594,0.91296,-0.13752,0.923259288,16.03,-6.94,17.46781326,16.21296,-14.08752,21.47832144,0.91296,-0.13752,0.923259288,15.3,-13.95,20.70489073
21/02/2021 07:00,18.00036,-6.8244,19.25059468,0.72036,-0.1044,0.727885904,17.28,-6.72,18.5406796,17.22036,-13.9744,22.17712005,0.72036,-0.1044,0.727885904,16.5,-13.87,21.55520587
21/02/2021 07:30,18.74904,-6.715,19.91526364,0.50904,-0.045,0.511025167,18.24,-6.67,19.42128986,17.94904,-13.885,22.69275792,0.50904,-0.045,0.511025167,17.44,-13.84,22.26430327
21/02/2021 08:00,19.6886,-6.5316,20.74374047,0.5886,-0.0216,0.588996197,19.1,-6.51,20.17895191,18.8586,-13.6716,23.29290537,0.5886,-0.0216,0.588996197,18.27,-13.65,22.80603867
21/02/2021 08:30,21.31256,-6.21016,22.19890315,1.04256,-0.20016,1.061600386,20.27,-6.01,21.14220897,20.45256,-13.32016,24.40766013,1.04256,-0.20016,1.061600386,19.41,-13.12,23.4282415
21/02/2021 09:00,22.94872,-5.84416,23.68117302,5.32872,-1.69416,5.591550317,17.62,-4.15,18.10212418,22.17872,-12.99416,25.70493756,5.32872,-1.69416,5.591550317,16.85,-11.3,20.28823551
21/02/2021 09:30,25.44108,-5.46104,26.02059779,2.07108,-0.40104,2.109551006,23.37,-5.06,23.91151396,24.49108,-12.58104,27.53353532,2.07108,-0.40104,2.109551006,22.42,-12.18,25.51487409
21/02/2021 10:00,27.14628,-6.18312,27.84154254,4.97628,-1.47312,5.18974423,22.17,-4.71,22.66479649,26.56628,-8.98312,28.04395974,4.97628,-1.47312,5.18974423,21.59,-7.51,22.85887574
21/02/2021 10:30,29.11092,-6.99116,29.93863693,8.35092,-2.80116,8.808198578,20.76,-4.19,21.17861421,28.86092,-5.90116,29.45804462,8.35092,-2.80116,8.808198578,20.51,-3.1,20.74295302
21/02/2021 11:00,31.30532,-6.7186,32.01816119,4.67532,-1.5786,4.934632211,26.63,-5.14,27.1215136,31.00532,-5.6086,31.50851095,4.67532,-1.5786,4.934632211,26.33,-4.03,26.63662516
21/02/2021 11:30,32.83596,-6.55448,33.48374945,0.61596,0.06552,0.619434897,32.22,-6.62,32.89305094,32.49596,-5.47448,32.95386696,0.61596,0.06552,0.619434897,31.88,-5.54,32.35778114
21/02/2021 12:00,33.8384,-6.32316,34.42411461,0.7884,0.18684,0.810236845,33.05,-6.51,33.6850501,33.5084,-5.25316,33.91767328,0.7884,0.18684,0.810236845,32.72,-5.44,33.16914229
21/02/2021 12:30,34.90504,-6.07312,35.42943132,0.63504,0.23688,0.677781629,34.27,-6.31,34.84607582,34.55504,-5.00312,34.91535478,0.63504,0.23688,0.677781629,33.92,-5.24,34.32235423
21/02/2021 13:00,35.10288,-6.13996,35.63581475,0.63288,0.23004,0.673391042,34.47,-6.37,35.05364175,34.76288,-5.06996,35.13064645,0.63288,0.23004,0.673391042,34.13,-5.3,34.53906339
21/02/2021 13:30,33.8214,-6.38908,34.41957933,1.3014,0.25092,1.325368932,32.52,-6.64,33.19096263,33.4914,-5.30908,33.90958868,1.3014,0.25092,1.325368932,32.19,-5.56,32.66664507
21/02/2021 14:00,31.68076,-6.92116,32.42796648,2.03076,0.25884,2.047189372,29.65,-7.18,30.50696478,31.36076,-5.80116,31.89280052,2.03076,0.25884,2.047189372,29.33,-6.06,29.94949916
21/02/2021 14:30,31.87484,-6.97928,32.62998275,0.92484,0.27072,0.963648455,30.95,-7.25,31.78781213,31.53484,-5.86928,32.07638667,0.92484,0.27072,0.963648455,30.61,-6.14,31.21973254
21/02/2021 15:00,31.148,-7.1876,31.96653716,0.558,0.2124,0.597057585,30.59,-7.4,31.47233865,30.828,-6.0776,31.42137498,0.558,0.2124,0.597057585,30.27,-6.29,30.91661366
21/02/2021 15:30,31.52708,-7.1274,32.32269488,0.48708,0.1026,0.497768708,31.04,-7.23,31.87090366,31.18708,-6.0074,31.76039694,0.48708,0.1026,0.497768708,30.7,-6.11,31.30211015
21/02/2021 16:00,30.7248,-7.2288,31.56372735,0.6048,0.2412,0.651122477,30.12,-7.47,31.03248782,30.4048,-6.1088,31.01240559,0.6048,0.2412,0.651122477,29.8,-6.35,30.46904167
21/02/2021 16:30,31.45708,-7.23956,32.27939143,0.39708,0.28044,0.48612665,31.06,-7.52,31.95737786,31.12708,-6.12956,31.724858,0.39708,0.28044,0.48612665,30.73,-6.41,31.39141602
21/02/2021 17:00,32.02932,-6.98236,32.78156023,0.13932,0.19764,0.241809082,31.89,-7.18,32.68829301,31.68932,-5.89236,32.23248219,0.13932,0.19764,0.241809082,31.55,-6.09,32.13239176
21/02/2021 17:30,32.78916,-6.56908,33.44072107,0.38916,0.16092,0.421118454,32.4,-6.73,33.09158352,32.46916,-5.48908,32.92987018,0.38916,0.16092,0.421118454,32.08,-5.65,32.57374556
21/02/2021 18:00,35.80908,-5.81692,36.2784615,12.07908,-0.55692,12.09191191,23.73,-5.26,24.30597663,35.55908,-4.71692,35.87056599,12.07908,-0.55692,12.09191191,23.48,-4.16,23.84567047
21/02/2021 18:30,37.40712,-5.69712,37.83846988,16.64712,-0.98712,16.67636082,20.76,-4.71,21.28759498,37.16712,-4.57712,37.44789496,16.64712,-0.98712,16.67636082,20.52,-3.59,20.8316706
21/02/2021 19:00,35.67252,-6.22344,36.21132266,14.31252,-1.06344,14.35197315,21.36,-5.16,21.97442149,35.42252,-5.11344,35.78969393,14.31252,-1.06344,14.35197315,21.11,-4.05,21.49499011
21/02/2021 19:30,32.68368,-5.89448,33.21095953,2.08368,-0.11448,2.086822468,30.6,-5.78,31.14110467,32.35368,-4.81448,32.70993469,2.08368,-0.11448,2.086822468,30.27,-4.7,30.63270964
21/02/2021 20:00,31.24036,-7.55896,32.14184141,0.45036,-0.04896,0.453013478,30.79,-7.51,31.69265215,30.92036,-6.46896,31.58981016,0.45036,-0.04896,0.453013478,30.47,-6.42,31.13899966
21/02/2021 20:30,29.7956,-7.8402,30.80984446,0.6156,-0.0702,0.619589703,29.18,-7.77,30.19677632,29.4756,-6.7502,30.23865399,0.6156,-0.0702,0.619589703,28.86,-6.68,29.62299782
21/02/2021 21:00,28.49064,-8.2704,29.66675048,0.71064,-0.1404,0.724376539,27.78,-8.13,28.94521204,28.19064,-7.1504,29.0833355,0.71064,-0.1404,0.724376539,27.48,-7.01,28.36001587
21/02/2021 21:30,27.4854,-8.58196,28.79404887,1.2654,-0.29196,1.298644602,26.22,-8.29,27.49931817,27.1954,-7.46196,28.20054305,1.2654,-0.29196,1.298644602,25.93,-7.17,26.90304444
21/02/2021 22:00,25.73996,-8.90276,27.23609143,1.56996,-0.30276,1.598886494,24.17,-8.6,25.65441288,25.43996,-7.76276,26.59796999,1.56996,-0.30276,1.598886494,23.87,-7.46,25.00856853
21/02/2021 22:30,24.40024,-9.08908,26.03810837,0.75024,-0.10908,0.75812829,23.65,-8.98,25.29748802,24.12024,-7.95908,25.39946716,0.75024,-0.10908,0.75812829,23.37,-7.85,24.65318235
21/02/2021 23:00,22.7606,-9.42844,24.63616028,0.3006,0.06156,0.306838709,22.46,-9.49,24.38261061,22.4906,-8.25844,23.95890063,0.3006,0.06156,0.306838709,22.19,-8.32,23.69849151
21/02/2021 23:30,21.09852,-9.08552,22.97159594,0.30852,0.02448,0.309489678,20.79,-9.11,22.69837439,20.82852,-7.92552,22.28544621,0.30852,0.02448,0.309489678,20.52,-7.95,22.0062014
22/02/2021 00:00,19.58412,-8.57968,21.38103517,0.92412,-0.22968,0.95223457,18.66,-8.35,20.44304527,19.33412,-7.39968,20.70177433,0.92412,-0.22968,0.95223457,18.41,-7.17,19.75694814
22/02/2021 00:30,19.03348,-8.56612,20.87227282,0.57348,-0.09612,0.581479462,18.46,-8.47,20.31040374,18.79348,-7.40612,20.20013624,0.57348,-0.09612,0.581479462,18.22,-7.31,19.63172178
22/02/2021 01:00,18.63244,-8.5624,20.50567029,0.44244,-0.0324,0.443624744,18.19,-8.53,20.09071925,18.40244,-7.3924,19.83172649,0.44244,-0.0324,0.443624744,17.96,-7.36,19.40956465
22/02/2021 01:30,18.07416,-8.5754,20.00531791,0.43416,0.0846,0.442325746,17.64,-8.66,19.65108648,17.84416,-7.4054,19.31978248,0.43416,0.0846,0.442325746,17.41,-7.49,18.95278871
22/02/2021 02:00,17.35072,-8.53208,19.33504263,1.44072,-0.26208,1.464363358,15.91,-8.27,17.93100666,17.12072,-7.35208,18.63255575,1.44072,-0.26208,1.464363358,15.68,-7.09,17.2084427
22/02/2021 02:30,16.7416,-8.43632,18.74707086,2.1816,-0.43632,2.224804194,14.56,-8,16.61305511,16.5316,-7.23632,18.04600027,2.1816,-0.43632,2.224804194,14.35,-6.8,15.87962531
22/02/2021 03:00,16.37108,-8.363,18.38347164,2.43108,-0.423,2.467605918,13.94,-7.94,16.04266811,16.16108,-7.163,17.67736054,2.43108,-0.423,2.467605918,13.73,-6.74,15.2951136
22/02/2021 03:30,16.07052,-8.31912,18.09611479,3.53052,-0.51912,3.568481056,12.54,-7.8,14.7679247,15.87052,-7.12912,17.39821132,3.53052,-0.51912,3.568481056,12.34,-6.61,13.99884638
22/02/2021 04:00,15.82084,-8.29144,17.86188555,5.10084,-0.81144,5.164978565,10.72,-7.48,13.07167931,15.63084,-7.08144,17.16012679,5.10084,-0.81144,5.164978565,10.53,-6.27,12.25535801
22/02/2021 04:30,16.27036,-8.23548,18.23589168,3.69036,-0.64548,3.746385106,12.58,-7.59,14.69232793,16.06036,-7.02548,17.52976134,3.69036,-0.64548,3.746385106,12.37,-6.38,13.91837993
22/02/2021 05:00,16.84588,-8.1414,18.71005256,1.59588,-0.3114,1.625977532,15.25,-7.83,17.14267774,16.63588,-6.9514,18.02982156,1.59588,-0.3114,1.625977532,15.04,-6.64,16.44053527
22/02/2021 05:30,17.67864,-8.12012,19.45432243,0.99864,-0.24012,1.02710246,16.68,-7.88,18.44767736,17.43864,-6.93012,18.76519993,0.99864,-0.24012,1.02710246,16.44,-6.69,17.74907603
22/02/2021 06:00,18.89164,-7.88596,20.4715028,0.88164,-0.25596,0.918043905,18.01,-7.63,19.55957566,18.66164,-6.71596,19.83332867,0.88164,-0.25596,0.918043905,17.78,-6.46,18.91718795
22/02/2021 06:30,22.05076,-4.82972,22.57348471,0.50076,-0.09972,0.510592456,21.55,-4.73,22.06298711,21.44076,-8.49972,23.06407227,0.50076,-0.09972,0.510592456,20.94,-8.4,22.56199459
22/02/2021 07:00,24.30656,-1.97544,24.38670175,0.64656,-0.14544,0.662716098,23.66,-1.83,23.73066581,23.37656,-9.30544,25.1605797,0.64656,-0.14544,0.662716098,22.73,-9.16,24.50629511
22/02/2021 07:30,27.0462,-2.0396,27.12299583,0.2862,0.0504,0.290603854,26.76,-2.09,26.84149213,26.0362,-9.3296,27.65728017,0.2862,0.0504,0.290603854,25.75,-9.38,27.4052349
22/02/2021 08:00,28.28104,-3.47864,28.49417765,0.40104,-0.00864,0.401133059,27.88,-3.47,28.09511167,27.23104,-10.68864,29.25365899,0.40104,-0.00864,0.401133059,26.83,-10.68,28.8775224
22/02/2021 08:30,30.68012,-1.81384,30.73369126,0.69012,-0.12384,0.701143323,29.99,-1.69,30.0375798,29.55012,-9.25384,30.9651925,0.69012,-0.12384,0.701143323,28.86,-9.13,30.2697291
22/02/2021 09:00,32.34676,-0.84888,32.35789671,0.71676,-0.03888,0.717813731,31.63,-0.81,31.64036978,31.16676,-8.42888,32.28642047,0.71676,-0.03888,0.717813731,30.45,-8.39,31.58472099
22/02/2021 09:30,33.34436,-0.516,33.34835228,0.68436,0.054,0.686487152,32.66,-0.57,32.6649736,32.13436,-8.116,33.14342391,0.68436,0.054,0.686487152,31.45,-8.17,32.49386711
22/02/2021 10:00,33.26788,-0.47196,33.2712276,1.12788,0.06804,1.129930412,32.14,-0.54,32.14453608,32.08788,-8.01196,33.07300328,1.12788,0.06804,1.129930412,30.96,-8.08,31.99699986
22/02/2021 10:30,32.99532,-0.24732,32.99624689,1.79532,-0.06732,1.796581722,31.2,-0.18,31.20051923,31.81532,-7.85732,32.77120786,1.79532,-0.06732,1.796581722,30.02,-7.79,31.01426285
22/02/2021 11:00,34.15272,-0.01936,34.15272549,1.24272,-0.09936,1.24668577,32.91,0.08,32.91009723,32.94272,-7.61936,33.81238601,1.24272,-0.09936,1.24668577,31.7,-7.52,32.57975445
22/02/2021 11:30,33.98076,-0.00672,33.98076066,2.03076,-0.03672,2.031091957,31.95,0.03,31.95001408,32.79076,-7.59672,33.65923493,2.03076,-0.03672,2.031091957,30.76,-7.56,31.67540371
22/02/2021 12:00,33.6244,-0.08588,33.62450967,2.0844,-0.06588,2.085440849,31.54,-0.02,31.54000634,32.4444,-7.64588,33.33314525,2.0844,-0.06588,2.085440849,30.36,-7.58,31.29194785
22/02/2021 12:30,34.15936,-0.01948,34.15936555,2.61936,0.02052,2.619440375,31.54,-0.04,31.54002536,32.97936,-7.69948,33.86620998,2.61936,0.02052,2.619440375,30.36,-7.72,31.32615521
22/02/2021 13:00,33.7296,-0.22144,33.73032689,3.7296,-0.63144,3.782675328,30,0.41,30.00280154,32.5796,-7.94144,33.53351764,3.7296,-0.63144,3.782675328,28.85,-7.31,29.76169686
22/02/2021 13:30,32.6334,-0.10584,32.63357164,2.0034,0.07416,2.004772123,30.63,-0.18,30.63052889,31.4634,-7.88584,32.43658447,2.0034,0.07416,2.004772123,29.46,-7.96,30.51644147
22/02/2021 14:00,32.28744,1.07296,32.30526311,2.73744,-0.07704,2.738523857,29.55,1.15,29.57236886,31.16744,-6.67704,31.87463222,2.73744,-0.07704,2.738523857,28.43,-6.6,29.18603947
22/02/2021 14:30,32.1352,2.29056,32.21673081,2.5452,-0.10944,2.547551796,29.59,2.4,29.68717063,31.0152,-5.45944,31.49203258,2.5452,-0.10944,2.547551796,28.47,-5.35,28.96831718
22/02/2021 15:00,31.47292,2.08868,31.54215081,2.30292,-0.12132,2.306113412,29.17,2.21,29.25359807,30.34292,-5.71132,30.87575052,2.30292,-0.12132,2.306113412,28.04,-5.59,28.59177679
22/02/2021 15:30,30.2474,-4.45044,30.57305387,2.4174,-0.19044,2.42488972,27.83,-4.26,28.154156,30.0074,-3.17044,30.17442203,2.4174,-0.19044,2.42488972,27.59,-2.98,27.75046846
22/02/2021 16:00,30.14696,-4.58304,30.49333456,1.68696,-0.11304,1.690743057,28.46,-4.47,28.8088962,29.93696,-3.12304,30.09941782,1.68696,-0.11304,1.690743057,28.25,-3.01,28.4099032
22/02/2021 16:30,30.77064,-4.78412,31.140329,1.61064,-0.20412,1.62352277,29.16,-4.58,29.51748634,30.54064,-3.33412,30.72209381,1.61064,-0.20412,1.62352277,28.93,-3.13,29.09882816
22/02/2021 17:00,32.58912,-6.22268,33.17789157,3.12912,-1.01268,3.288907532,29.46,-5.21,29.91714726,32.36912,-4.78268,32.72054336,3.12912,-1.01268,3.288907532,29.24,-3.77,29.4820369
22/02/2021 17:30,33.13104,-7.8612,34.05090714,2.11104,-0.5112,2.17205325,31.02,-7.35,31.87887859,32.89104,-6.4112,33.51005816,2.11104,-0.5112,2.17205325,30.78,-5.9,31.34036375
22/02/2021 18:00,35.73808,-5.23552,36.11953809,0.11808,0.29448,0.31727174,35.62,-5.53,36.04670997,35.08808,-7.13552,35.80627045,0.11808,0.29448,0.31727174,34.97,-7.43,35.75060559
22/02/2021 18:30,38.2672,-1.4232,38.29365606,0.0972,0.3168,0.33137604,38.17,-1.74,38.20963884,36.9072,-9.0032,37.98945935,0.0972,0.3168,0.33137604,36.81,-9.32,37.97154856
22/02/2021 19:00,38.45936,-1.65664,38.49502341,0.18936,0.15336,0.243672935,38.27,-1.81,38.31277855,37.09936,-9.24664,38.23431526,0.18936,0.15336,0.243672935,36.91,-9.4,38.0881622
22/02/2021 19:30,36.59796,-1.72932,36.63879397,0.77796,-0.13932,0.790336526,35.82,-1.59,35.85527158,35.30796,-9.34932,36.52481107,0.77796,-0.13932,0.790336526,34.53,-9.21,35.73716553
22/02/2021 20:00,34.56132,-1.46892,34.59252182,1.65132,-0.35892,1.689876122,32.91,-1.11,32.92871391,33.34132,-8.97892,34.5291851,1.65132,-0.35892,1.689876122,31.69,-8.62,32.84144485
22/02/2021 20:30,33.22928,-3.15988,33.3791835,2.24928,-0.47988,2.299901157,30.98,-2.68,31.09570388,32.05928,-10.61988,33.77246342,2.24928,-0.47988,2.299901157,29.81,-10.14,31.48738954
22/02/2021 21:00,31.38996,-2.07068,31.45818343,2.73996,-0.58068,2.800815964,28.65,-1.49,28.68871904,30.28996,-9.60068,31.77506465,2.73996,-0.58068,2.800815964,27.55,-9.02,28.98901344
22/02/2021 21:30,30.12016,-2.70108,30.24102961,1.91016,-0.36108,1.943988167,28.21,-2.34,28.30688432,29.02016,-10.19108,30.75756489,1.91016,-0.36108,1.943988167,27.11,-9.83,28.83714618
22/02/2021 22:00,28.17996,-3.2574,28.36760124,2.10996,-0.3474,2.13836806,26.07,-2.91,26.23190805,27.15996,-10.7974,29.22750886,2.10996,-0.3474,2.13836806,25.05,-10.45,27.14231014
22/02/2021 22:30,26.0414,-3.84304,26.32343956,3.5514,-0.92304,3.669392975,22.49,-2.92,22.6787676,25.1114,-11.42304,27.5874655,3.5514,-0.92304,3.669392975,21.56,-10.5,23.98090073
22/02/2021 23:00,23.70892,-4.02924,24.0488599,7.82892,-2.55924,8.236607174,15.88,-1.47,15.94789328,22.92892,-11.59924,25.69587011,7.82892,-2.55924,8.236607174,15.1,-9.04,17.59919316
22/02/2021 23:30,22.30876,-4.14304,22.69020831,2.13876,-0.47304,2.190447712,20.17,-3.67,20.50116582,21.42876,-11.71304,24.42103727,2.13876,-0.47304,2.190447712,19.29,-11.24,22.32580794
23/02/2021 00:00,20.66164,-4.4002,21.12498823,1.96164,-0.4302,2.00825883,18.7,-3.97,19.11677012,19.82164,-11.9302,23.13497535,1.96164,-0.4302,2.00825883,17.86,-11.5,21.24216561
23/02/2021 00:30,19.54584,-4.51868,20.06136412,3.25584,-0.59868,3.310424723,16.29,-3.92,16.75501417,18.76584,-11.94868,22.24697068,3.25584,-0.59868,3.310424723,15.51,-11.35,19.21932881
23/02/2021 01:00,18.89244,-4.54748,19.43203189,3.32244,-0.62748,3.381174161,15.57,-3.92,16.05588054,18.13244,-11.90748,21.69270523,3.32244,-0.62748,3.381174161,14.81,-11.28,18.61651149
23/02/2021 01:30,18.29268,-4.5266,18.84442223,2.45268,-0.5166,2.506494513,15.84,-4.01,16.33969706,17.55268,-11.9666,21.24373062,2.45268,-0.5166,2.506494513,15.1,-11.45,18.95026385
23/02/2021 02:00,17.36152,-4.47212,17.9282524,5.32152,-1.03212,5.420686931,12.04,-3.44,12.52178901,16.69152,-11.91212,20.50622937,5.32152,-1.03212,5.420686931,11.37,-10.88,15.73694062
23/02/2021 02:30,17.16488,-4.54224,17.75570471,3.76488,-0.73224,3.835426552,13.4,-3.81,13.93111984,16.46488,-12.04224,20.39872098,3.76488,-0.73224,3.835426552,12.7,-11.31,17.00606068
23/02/2021 03:00,16.80016,-4.56944,17.41048988,3.62016,-0.55944,3.663131384,13.18,-4.01,13.77651988,16.11016,-12.08944,20.14179274,3.62016,-0.55944,3.663131384,12.49,-11.53,16.99826462
23/02/2021 03:30,16.3802,-4.4984,16.98665814,4.2102,-0.6084,4.253931664,12.17,-3.89,12.77658014,15.7302,-11.9484,19.75356815,4.2102,-0.6084,4.253931664,11.52,-11.34,16.16496211
23/02/2021 04:00,16.15484,-4.4558,16.75807295,4.97484,-0.7758,5.034967593,11.18,-3.68,11.77008071,15.52484,-11.9358,19.58274696,4.97484,-0.7758,5.034967593,10.55,-11.16,15.35734678
23/02/2021 04:30,16.00048,-4.15804,16.53192841,10.59048,-2.85804,10.9693509,5.41,-1.3,5.564000359,15.54048,-11.55804,19.36736449,10.59048,-2.85804,10.9693509,4.95,-8.7,10.00962037
23/02/2021 05:00,16.51824,-4.05124,17.0077864,10.39824,-2.90124,10.79539664,6.12,-1.15,6.227110084,16.03824,-11.47124,19.71837948,10.39824,-2.90124,10.79539664,5.64,-8.57,10.25936158
23/02/2021 05:30,16.7232,-3.64884,17.11664253,13.3632,-3.40884,13.79113137,3.36,-0.24,3.368560523,16.3132,-11.08884,19.72518357,13.3632,-3.40884,13.79113137,2.95,-7.68,8.227083323
23/02/2021 06:00,17.4824,-2.24496,17.62595118,15.8724,-4.13496,16.40216376,1.61,1.89,2.482780699,17.1024,-9.69496,19.65920485,15.8724,-4.13496,16.40216376,1.23,-5.56,5.6944271
23/02/2021 06:30,20.83552,-2.49928,20.98488252,11.22552,-2.78928,11.5668657,9.61,0.29,9.614374655,20.31552,-8.84928,22.1591992,11.22552,-2.78928,11.5668657,9.09,-6.06,10.92482036
23/02/2021 07:00,22.49924,-7.18876,23.61978135,7.05924,-1.23876,7.167105114,15.44,-5.95,16.54678519,22.32924,-5.69876,23.04497395,7.05924,-1.23876,7.167105114,15.27,-4.46,15.90800113
23/02/2021 07:30,24.77836,-5.24332,25.32705133,13.69836,-3.43332,14.12206617,11.08,-1.81,11.2268651,24.59836,-4.16332,24.94819729,13.69836,-3.43332,14.12206617,10.9,-0.73,10.9244176
23/02/2021 08:00,26.60364,-4.92036,27.05482589,15.44364,-3.87036,15.92123434,11.16,-1.05,11.20928633,26.38364,-3.81036,26.65736864,15.44364,-3.87036,15.92123434,10.94,0.06,10.94016453
23/02/2021 08:30,29.24724,-4.9952,29.67074436,10.04724,-2.0052,10.24538231,19.2,-2.99,19.43142043,28.97724,-3.8652,29.23388802,10.04724,-2.0052,10.24538231,18.93,-1.86,19.02115927
23/02/2021 09:00,31.52216,-4.64632,31.86275036,6.03216,-0.97632,6.11065913,25.49,-3.67,25.7528445,31.22216,-3.55632,31.42404632,6.03216,-0.97632,6.11065913,25.19,-2.58,25.32177916
23/02/2021 09:30,32.70068,-4.33384,32.98661307,5.62068,-0.84384,5.683670434,27.08,-3.49,27.30396491,32.40068,-3.24384,32.56265595,5.62068,-0.84384,5.683670434,26.78,-2.4,26.88732787
23/02/2021 10:00,32.79728,-4.4336,33.09559464,6.13728,-0.9036,6.203442493,26.66,-3.53,26.89268488,32.49728,-3.3436,32.66883635,6.13728,-0.9036,6.203442493,26.36,-2.44,26.47268781
23/02/2021 10:30,32.8356,-4.30576,33.1167057,9.4356,-1.62576,9.574635394,23.4,-2.68,23.55297009,32.5556,-3.19576,32.71207687,9.4356,-1.62576,9.574635394,23.12,-1.57,23.17324535
23/02/2021 11:00,32.63364,-3.72356,32.84538565,12.56364,-2.56356,12.82251496,20.07,-1.16,20.10349472,32.36364,-2.62356,32.46980538,12.56364,-2.56356,12.82251496,19.8,-0.06,19.80009091
23/02/2021 11:30,32.42768,-4.24232,32.70400142,18.96768,-4.97232,19.60859125,13.46,0.73,13.47978116,32.22768,-3.16232,32.38245862,18.96768,-4.97232,19.60859125,13.26,1.81,13.38296305
23/02/2021 12:00,33.20572,-4.39524,33.49534259,18.04572,-4.66524,18.63900412,15.16,0.27,15.16240416,32.95572,-3.30524,33.1210521,18.04572,-4.66524,18.63900412,14.91,1.36,14.97189701
23/02/2021 12:30,33.21176,-4.16988,33.47250964,18.22176,-4.79988,18.84333796,14.99,0.63,15.00323298,32.98176,-3.08988,33.12618075,18.22176,-4.79988,18.84333796,14.76,1.71,14.85872471
23/02/2021 13:00,33.4122,-4.3244,33.69088221,13.1922,-2.8944,13.50598727,20.22,-1.43,20.2705032,33.1522,-3.2044,33.30670419,13.1922,-2.8944,13.50598727,19.96,-0.31,19.96240717
23/02/2021 13:30,32.62368,-4.65784,32.95451365,17.29368,-4.49784,17.86902159,15.33,-0.16,15.33083494,32.38368,-3.55784,32.5785352,17.29368,-4.49784,17.86902159,15.09,0.94,15.11924932
23/02/2021 14:00,32.85632,-4.75276,33.19829049,12.31632,-2.64276,12.596663,20.54,-2.11,20.64809192,32.57632,-3.63276,32.77824843,12.31632,-2.64276,12.596663,20.26,-0.99,20.28417363
23/02/2021 14:30,32.49444,-4.92328,32.86529046,12.48444,-2.66328,12.76535556,20.01,-2.26,20.13722175,32.21444,-3.79328,32.43700229,12.48444,-2.66328,12.76535556,19.73,-1.13,19.76233286
23/02/2021 15:00,32.01748,-4.19468,32.29108803,12.86748,-2.79468,13.16747044,19.15,-1.4,19.20110674,31.73748,-3.04468,31.88318856,12.86748,-2.79468,13.16747044,18.87,-0.25,18.871656
23/02/2021 15:30,31.81512,-4.28976,32.10302013,17.02512,-4.28976,17.55724215,14.79,0,14.79,31.58512,-3.14976,31.74178309,17.02512,-4.28976,17.55724215,14.56,1.14,14.60456093
23/02/2021 16:00,32.64232,-4.51008,32.95241837,12.98232,-2.80008,13.28085391,19.66,-1.71,19.73422661,32.36232,-3.40008,32.54044099,12.98232,-2.80008,13.28085391,19.38,-0.6,19.3892857
23/02/2021 16:30,32.9836,-4.94456,33.35215949,12.6936,-2.73456,12.98481033,20.29,-2.21,20.41000245,32.7036,-3.83456,32.92763738,12.6936,-2.73456,12.98481033,20.01,-1.1,20.04021207
23/02/2021 17:00,33.8588,-4.8938,34.21063601,12.2688,-2.5938,12.53998612,21.59,-2.3,21.71216479,33.5688,-3.8038,33.78362366,12.2688,-2.5938,12.53998612,21.3,-1.21,21.33434086
23/02/2021 17:30,33.7806,-4.57244,34.08865125,12.3606,-2.60244,12.63159239,21.42,-1.97,21.51039981,33.5106,-3.45244,33.68797492,12.3606,-2.60244,12.63159239,21.15,-0.85,21.16707349
23/02/2021 18:00,34.88684,-4.3558,35.15771038,12.60684,-2.6658,12.88560842,22.28,-1.69,22.34400367,34.59684,-3.2758,34.75157843,12.60684,-2.6658,12.88560842,21.99,-0.61,21.99845904
23/02/2021 18:30,35.64672,-4.45108,35.92354047,12.27672,-2.52108,12.53290462,23.37,-1.93,23.44955863,35.34672,-3.36108,35.50616106,12.27672,-2.52108,12.53290462,23.07,-0.84,23.08528752
23/02/2021 19:00,34.48684,-4.84644,34.82571053,12.69684,-2.74644,12.99048416,21.79,-2.1,21.89095932,34.20684,-3.73644,34.41030204,12.69684,-2.74644,12.99048416,21.51,-0.99,21.53277037
23/02/2021 19:30,32.81216,-5.26756,33.232289,13.14216,-2.97756,13.47524519,19.67,-2.29,19.80285333,32.54216,-4.15756,32.80666826,13.14216,-2.97756,13.47524519,19.4,-1.18,19.43585347
23/02/2021 20:00,31.8116,-5.33992,32.25666815,13.1616,-2.95992,13.49032398,18.65,-2.38,18.8012473,31.5416,-4.18992,31.81867314,13.1616,-2.95992,13.49032398,18.38,-1.23,18.42111017
23/02/2021 20:30,30.47832,-5.2074,30.91997744,12.83832,-2.7774,13.13531161,17.64,-2.43,17.80658586,30.23832,-4.0274,30.50534293,12.83832,-2.7774,13.13531161,17.4,-1.25,17.44484164
23/02/2021 21:00,28.6942,-3.02184,28.85287907,12.7242,-2.75184,13.01836737,15.97,-0.27,15.97228224,28.0542,-8.52184,29.31995728,12.7242,-2.75184,13.01836737,15.33,-5.77,16.37992063
23/02/2021 21:30,27.05984,-2.26744,27.15467225,13.11984,-2.91744,13.44029977,13.94,0.65,13.955146,26.32984,-9.92744,28.13919934,13.11984,-2.91744,13.44029977,13.21,-7.01,14.95473838
23/02/2021 22:00,24.83832,-3.0946,25.03035536,13.01832,-2.8746,13.33191587,11.82,-0.22,11.8220472,24.16832,-10.4846,26.34453508,13.01832,-2.8746,13.33191587,11.15,-7.61,13.49942962
23/02/2021 22:30,22.9678,-4.60252,23.42441093,13.0878,-2.88252,13.4014712,9.88,-1.72,10.0285991,22.3578,-11.89252,25.32396598,13.0878,-2.88252,13.4014712,9.27,-9.01,12.92721935
23/02/2021 23:00,21.22888,-4.96348,21.80141004,12.72888,-2.73348,13.01907443,8.5,-2.23,8.787656115,20.63888,-12.34348,24.04838594,12.72888,-2.73348,13.01907443,7.91,-9.61,12.44669434
23/02/2021 23:30,19.35172,-5.139,20.0224471,12.41172,-2.619,12.68502875,6.94,-2.52,7.383359669,18.80172,-12.489,22.57165913,12.41172,-2.619,12.68502875,6.39,-9.87,11.75793349
24/02/2021 00:00,18.0182,-5.39536,18.80865335,11.9682,-2.47536,12.22150639,6.05,-2.92,6.717804701,17.4982,-12.79536,21.67736702,11.9682,-2.47536,12.22150639,5.53,-10.32,11.70825777
24/02/2021 00:30,17.21308,-5.50184,18.07098134,11.68308,-2.39184,11.92540385,5.53,-3.11,6.344525199,16.71308,-12.84184,21.07699926,11.68308,-2.39184,11.92540385,5.03,-10.45,11.59756009
24/02/2021 01:00,16.75308,-5.57716,17.65702136,11.32308,-2.29716,11.55374765,5.43,-3.28,6.343760714,16.25308,-12.95716,20.78582702,11.32308,-2.29716,11.55374765,4.93,-10.66,11.74480736
24/02/2021 01:30,16.24364,-5.56888,17.17172865,11.57364,-2.37888,11.81559194,4.67,-3.19,5.655528269,15.76364,-12.91888,20.38111397,11.57364,-2.37888,11.81559194,4.19,-10.54,11.34229695
24/02/2021 02:00,15.96692,-4.69452,16.64274774,11.98692,-2.50452,12.24576954,3.98,-2.19,4.542741463,15.51692,-12.16452,19.71675311,11.98692,-2.50452,12.24576954,3.53,-9.66,10.28477029
24/02/2021 02:30,15.5618,-4.4252,16.17875194,11.8818,-2.4552,12.13281411,3.68,-1.97,4.174122662,15.1118,-11.8052,19.17626779,11.8818,-2.4552,12.13281411,3.23,-9.35,9.892188838
24/02/2021 03:00,15.25556,-4.3366,15.85995619,12.26556,-2.5866,12.53532854,2.99,-1.75,3.464476872,14.82556,-11.8266,18.96485425,12.26556,-2.5866,12.53532854,2.56,-9.24,9.588075928
24/02/2021 03:30,15.1716,-3.89668,15.66402125,12.2616,-2.59668,12.53353827,2.91,-1.3,3.187177435,14.7316,-11.47668,18.67442696,12.2616,-2.59668,12.53353827,2.47,-8.88,9.217119941
24/02/2021 04:00,15.24644,-3.29024,15.59742325,11.56644,-2.37024,11.80680193,3.68,-0.92,3.793257176,14.78644,-10.87024,18.35213681,11.56644,-2.37024,11.80680193,3.22,-8.5,9.089466431
24/02/2021 04:30,15.33948,-3.06724,15.64313293,11.85948,-2.48724,12.11749267,3.48,-0.58,3.528002268,14.90948,-10.57724,18.28033369,11.85948,-2.48724,12.11749267,3.05,-8.09,8.645842932
24/02/2021 05:00,15.50624,-2.83648,15.76353697,12.30624,-2.61648,12.58131593,3.2,-0.22,3.207553585,15.06624,-10.27648,18.23725936,12.30624,-2.61648,12.58131593,2.76,-7.66,8.14206362
24/02/2021 05:30,16.19696,-2.782,16.43414242,12.03696,-2.502,12.29424296,4.16,-0.28,4.169412429,15.73696,-10.172,18.73823615,12.03696,-2.502,12.29424296,3.7,-7.67,8.515802957
24/02/2021 06:00,17.16148,-3.31824,17.47933387,12.20148,-2.56824,12.46884,4.96,-0.75,5.016383159,16.68148,-10.74824,19.84430493,12.20148,-2.56824,12.46884,4.48,-8.18,9.326456991
24/02/2021 06:30,19.3746,-2.83468,19.58087168,12.0546,-2.52468,12.31614348,7.32,-0.31,7.326561267,18.8246,-10.41468,21.51351028,12.0546,-2.52468,12.31614348,6.77,-7.89,10.39639361
24/02/2021 07:00,21.79136,-1.67712,21.85580248,11.42136,-2.33712,11.65802703,10.37,0.66,10.39098167,21.17136,-9.24712,23.10272089,11.42136,-2.33712,11.65802703,9.75,-6.91,11.95033891
24/02/2021 07:30,24.15784,-0.84372,24.1725691,11.24784,-2.31372,11.48334467,12.91,1.47,12.99342141,23.46784,-8.36372,24.9136775,11.24784,-2.31372,11.48334467,12.22,-6.05,13.63564813
24/02/2021 08:00,26.6482,-0.12272,26.64848257,11.3382,-2.32272,11.57366871,15.31,2.2,15.46725897,25.8782,-7.68272,26.9945443,11.3382,-2.32272,11.57366871,14.54,-5.36,15.49648993
24/02/2021 08:30,29.14384,0.49944,29.14811915,11.19384,-2.23056,11.41391483,17.95,2.73,18.15641484,28.32384,-7.05056,29.18818783,11.19384,-2.23056,11.41391483,17.13,-4.82,17.79520441
24/02/2021 09:00,30.40168,0.9514,30.41656307,11.73168,-2.3886,11.97237343,18.67,3.34,18.96640451,29.56168,-6.5786,30.28482957,11.73168,-2.3886,11.97237343,17.83,-4.19,18.31570364
24/02/2021 09:30,30.85748,0.74532,30.86647978,11.87748,-2.43468,12.12444629,18.98,3.18,19.24455248,30.00748,-6.71468,30.74956558,11.87748,-2.43468,12.12444629,18.13,-4.28,18.62834668
24/02/2021 10:00,31.1278,0.20028,31.12844431,12.0978,-2.43972,12.34135319,19.03,2.64,19.2122487,30.2778,-7.28972,31.1429798,12.0978,-2.43972,12.34135319,18.18,-4.85,18.81581516
24/02/2021 10:30,31.4582,0.14608,31.45853917,11.3382,-2.20392,11.55041309,20.12,2.35,20.25677418,30.5882,-7.32392,31.45278658,11.3382,-2.20392,11.55041309,19.25,-5.12,19.91925952
24/02/2021 11:00,31.99532,0.37968,31.9975727,11.60532,-2.29032,11.82915965,20.39,2.67,20.56407061,31.10532,-7.09032,31.90319059,11.60532,-2.29032,11.82915965,19.5,-4.8,20.08208157
24/02/2021 11:30,32.8114,0.62892,32.81742693,11.9214,-2.43108,12.16675503,20.89,3.06,21.11292732,31.9214,-6.80108,32.63786861,11.9214,-2.43108,12.16675503,20,-4.37,20.47185629
24/02/2021 12:00,32.99652,0.37336,32.99863224,12.11652,-2.45664,12.36305533,20.88,2.83,21.07091123,32.09652,-7.01664,32.8545253,12.11652,-2.45664,12.36305533,19.98,-4.56,20.49375515
24/02/2021 12:30,33.21368,-1.42672,33.24430882,11.89368,-2.37672,12.12882607,21.32,0.95,21.34115508,32.29368,-8.87672,33.49146049,11.89368,-2.37672,12.12882607,20.4,-6.5,21.41051144
24/02/2021 13:00,32.37308,-1.24656,32.39707117,11.32308,-2.17656,11.53037528,21.05,0.93,21.07053393,31.47308,-8.71656,32.65781963,11.32308,-2.17656,11.53037528,20.15,-6.54,21.18476103
24/02/2021 13:30,32.20912,-0.22452,32.20990252,9.96912,-1.87452,10.14382466,22.24,1.65,22.30112329,31.26912,-7.74452,32.21390159,9.96912,-1.87452,10.14382466,21.3,-5.87,22.09404671
24/02/2021 14:00,32.2394,1.3596,32.26805579,10.3194,-2.0304,10.51724967,21.92,3.39,22.18058836,31.3194,-6.2004,31.92725758,10.3194,-2.0304,10.51724967,21,-4.17,21.41001868
24/02/2021 14:30,31.91168,1.326,31.93921722,10.65168,-2.124,10.86138402,21.26,3.45,21.53810809,31.00168,-6.204,31.61635303,10.65168,-2.124,10.86138402,20.35,-4.08,20.7549729
24/02/2021 15:00,32.29072,1.17524,32.3120997,10.98072,-2.26476,11.21183971,21.31,3.44,21.58586806,31.39072,-6.36476,32.02947817,10.98072,-2.26476,11.21183971,20.41,-4.1,20.81773523
24/02/2021 15:30,31.76144,0.868,31.77329846,10.62144,-2.142,10.83527349,21.14,3.01,21.35321287,30.84144,-6.682,31.55698885,10.62144,-2.142,10.83527349,20.22,-4.54,20.72341671
24/02/2021 16:00,32.84008,0.82492,32.85043907,8.83008,-1.67508,8.98755839,24.01,2.5,24.13980323,31.86008,-6.71508,32.56005217,8.83008,-1.67508,8.98755839,23.03,-5.04,23.57503977
24/02/2021 16:30,33.93084,0.47904,33.93422141,7.08084,-1.29096,7.1975602,26.85,1.77,26.90827754,32.86084,-7.14096,33.62778784,7.08084,-1.29096,7.1975602,25.78,-5.85,26.43540996
24/02/2021 17:00,35.55248,0.24668,35.55333578,5.35248,-1.00332,5.445704103,30.2,1.25,30.22585814,34.41248,-7.39332,35.19772664,5.35248,-1.00332,5.445704103,29.06,-6.39,29.75425516
24/02/2021 17:30,35.71208,0.4044,35.71436962,8.27208,-1.8756,8.48205063,27.44,2.28,27.5345601,34.65208,-7.1656,35.38520131,8.27208,-1.8756,8.48205063,26.38,-5.29,26.90517608
24/02/2021 18:00,36.1562,0.41252,36.15855322,8.1162,-1.70748,8.293864623,28.04,2.12,28.12002845,35.0662,-7.10748,35.77924894,8.1162,-1.70748,8.293864623,26.95,-5.4,27.48567809
24/02/2021 18:30,35.82616,0.32992,35.82767907,8.60616,-1.63008,8.759175232,27.22,1.96,27.29047453,34.75616,-7.16008,35.48601701,8.60616,-1.63008,8.759175232,26.15,-5.53,26.7283258
24/02/2021 19:00,34.96748,0.10308,34.96763193,9.71748,-1.90692,9.902815834,25.25,2.01,25.32987564,33.95748,-7.39692,34.75377495,9.71748,-1.90692,9.902815834,24.24,-5.49,24.85392726
24/02/2021 19:30,33.96024,-0.3874,33.96244955,8.67024,-1.6974,8.834830412,25.29,1.31,25.3239057,32.94024,-7.9174,33.87838004,8.67024,-1.6974,8.834830412,24.27,-6.22,25.05436688
24/02/2021 20:00,32.81552,-0.83872,32.82623652,5.10552,-0.91872,5.187521654,27.71,0.08,27.71011548,31.73552,-8.34872,32.81530672,5.10552,-0.91872,5.187521654,26.63,-7.43,27.64709388
24/02/2021 20:30,31.44528,-2.04688,31.51182876,4.80528,-0.86688,4.882847204,26.64,-1.18,26.66612083,30.39528,-9.45688,31.83246182,4.80528,-0.86688,4.882847204,25.59,-8.59,26.99326212
24/02/2021 21:00,29.9222,-3.00672,30.0728851,2.6622,-0.48672,2.706326883,27.26,-2.52,27.37623057,28.8622,-10.43672,30.69123186,2.6622,-0.48672,2.706326883,26.2,-9.95,28.02574709
24/02/2021 21:30,28.31228,-3.70408,28.55355332,1.86228,-0.33408,1.892008521,26.45,-3.37,26.66382193,27.26228,-11.08408,29.42938566,1.86228,-0.33408,1.892008521,25.4,-10.75,27.58119831
24/02/2021 22:00,27.05368,-4.104,27.36319458,2.26368,-0.504,2.319108264,24.79,-3.6,25.05003194,26.05368,-11.604,28.52099328,2.26368,-0.504,2.319108264,23.79,-11.1,26.25212563
24/02/2021 22:30,25.25008,-4.21404,25.59931001,2.17008,-0.46404,2.219139547,23.08,-3.75,23.38266238,24.29008,-11.64404,26.93680853,2.17008,-0.46404,2.219139547,22.12,-11.18,24.78480986
24/02/2021 23:00,23.49924,-4.5068,23.92750565,1.56924,-0.4068,1.621110859,21.93,-4.1,22.30997311,22.56924,-11.9168,25.52216128,1.56924,-0.4068,1.621110859,21,-11.51,23.94744454
24/02/2021 23:30,21.66464,-4.8652,22.20420675,1.93464,-0.4752,1.992146322,19.73,-4.39,20.21249613,20.79464,-12.2852,24.15249867,1.93464,-0.4752,1.992146322,18.86,-11.81,22.25254367
25/02/2021 00:00,20.21468,-5.01384,20.82719086,1.89468,-0.48384,1.955482919,18.32,-4.53,18.87175932,19.38468,-12.46384,23.04589174,1.89468,-0.48384,1.955482919,17.49,-11.98,21.19954009
25/02/2021 00:30,19.51996,-5.0756,20.1690494,1.56996,-0.4356,1.629270316,17.95,-4.64,18.54001348,18.69996,-12.5656,22.52959847,1.56996,-0.4356,1.629270316,17.13,-12.13,20.98984993
25/02/2021 01:00,18.99484,-5.14088,19.67822639,1.82484,-0.47088,1.884613754,17.17,-4.67,17.79375733,18.19484,-12.53088,22.09242305,1.82484,-0.47088,1.884613754,16.37,-12.06,20.33274453
25/02/2021 01:30,18.4196,-5.26256,19.15662293,2.1096,-0.50256,2.168635219,16.31,-4.76,16.99040023,17.6396,-12.73256,21.7548517,2.1096,-0.50256,2.168635219,15.53,-12.23,19.76749352
25/02/2021 02:00,17.73192,-5.20428,18.47986789,3.39192,-0.76428,3.476959189,14.34,-4.44,15.01163549,17.00192,-12.65428,21.19424653,3.39192,-0.76428,3.476959189,13.61,-11.89,18.07219411
25/02/2021 02:30,17.49788,-4.54004,18.07727213,3.46788,-0.77004,3.55234476,14.03,-3.77,14.5276908,16.83788,-12.16004,20.76970813,3.46788,-0.77004,3.55234476,13.37,-11.39,17.56385493
25/02/2021 03:00,17.00676,-4.03216,17.47822073,4.40676,-0.99216,4.517069311,12.6,-3.04,12.96154312,16.32676,-11.59216,20.02351781,4.40676,-0.99216,4.517069311,11.92,-10.6,15.95137612
25/02/2021 03:30,16.9112,-3.87284,17.34899349,4.1112,-0.94284,4.217927537,12.8,-2.93,13.13106622,16.2312,-11.43284,19.85350558,4.1112,-0.94284,4.217927537,12.12,-10.49,16.02917652
25/02/2021 04:00,17.0802,-3.90928,17.52186355,2.5002,-0.62928,2.578176363,14.58,-3.28,14.94439025,16.3402,-11.53928,20.00392759,2.5002,-0.62928,2.578176363,13.84,-10.91,17.62310132
25/02/2021 04:30,17.48704,-3.84396,17.90454122,1.15704,-0.36396,1.212933816,16.33,-3.48,16.6966853,16.72704,-11.45396,20.27281596,1.15704,-0.36396,1.212933816,15.57,-11.09,19.11577882
25/02/2021 05:00,17.79832,-3.75076,18.18923845,0.95832,-0.32076,1.010576172,16.84,-3.43,17.18576446,16.99832,-11.37076,20.45084511,0.95832,-0.32076,1.010576172,16.04,-11.05,19.47778478
25/02/2021 05:30,18.39552,-3.58616,18.74181687,1.05552,-0.32616,1.104763692,17.34,-3.26,17.64378644,17.59552,-11.16616,20.83951663,1.05552,-0.32616,1.104763692,16.54,-10.84,19.77567192
25/02/2021 06:00,19.54216,-3.46276,19.84657966,0.54216,-0.12276,0.555884415,19,-3.34,19.29133484,18.71216,-11.05276,21.73265827,0.54216,-0.12276,0.555884415,18.17,-10.93,21.20409866
25/02/2021 06:30,22.06548,-2.86304,22.25044731,1.00548,-0.29304,1.047312022,21.06,-2.57,21.21623199,21.17548,-10.38304,23.58407244,1.00548,-0.29304,1.047312022,20.17,-10.09,22.55298206
25/02/2021 07:00,24.22756,-2.07944,24.31663493,0.81756,-0.19944,0.841534709,23.41,-1.88,23.48536779,23.27756,-9.57944,25.17162033,0.81756,-0.19944,0.841534709,22.46,-9.38,24.34000822
25/02/2021 07:30,26.68976,-1.38644,26.7257461,0.59976,-0.04644,0.60155526,26.09,-1.34,26.12438899,25.67976,-8.86644,27.16733023,0.59976,-0.04644,0.60155526,25.08,-8.82,26.58568788
25/02/2021 08:00,28.37132,-1.56868,28.41465389,5.97132,-2.21868,6.370180805,22.4,0.65,22.40942882,27.44132,-8.96868,28.86976384,5.97132,-2.21868,6.370180805,21.47,-6.75,22.50607474
25/02/2021 08:30,29.77476,-1.3494,29.8053219,6.94476,-2.5794,7.408305867,22.83,1.23,22.86311002,28.84476,-8.8294,30.16584963,6.94476,-2.5794,7.408305867,21.9,-6.25,22.77438254
25/02/2021 09:00,31.21404,-0.87608,31.22633199,2.08404,-0.49608,2.142269378,29.13,-0.38,29.13247844,30.11404,-8.39608,31.2625905,2.08404,-0.49608,2.142269378,28.03,-7.9,29.12200027
25/02/2021 09:30,30.97492,-0.57528,30.98026172,8.13492,-2.55528,8.52680358,22.84,1.98,22.92566248,30.03492,-8.10528,31.10935524,8.13492,-2.55528,8.52680358,21.9,-5.55,22.59231064
25/02/2021 10:00,30.74112,-0.38804,30.74356898,7.97112,-2.31804,8.30132902,22.77,1.93,22.85164764,29.82112,-7.91804,30.85440901,7.97112,-2.31804,8.30132902,21.85,-5.6,22.55620757
25/02/2021 10:30,31.1438,-0.29656,31.14521193,2.6838,-0.28656,2.699055219,28.46,-0.01,28.46000176,30.0438,-7.89656,31.06421701,2.6838,-0.28656,2.699055219,27.36,-7.61,28.39862145
25/02/2021 11:00,31.66412,-0.2174,31.66486631,3.35412,-0.5274,3.395330873,28.31,0.31,28.31169723,30.56412,-7.8374,31.55297561,3.35412,-0.5274,3.395330873,27.21,-7.31,28.17481499
25/02/2021 11:30,31.2582,-0.3048,31.25968602,3.5982,-0.5148,3.634840063,27.66,0.21,27.66079717,30.1782,-7.9048,31.19630777,3.5982,-0.5148,3.634840063,26.58,-7.39,27.58819494
25/02/2021 12:00,30.90424,-0.54156,30.90898473,3.77424,-0.51156,3.80875061,27.13,-0.03,27.13001659,29.83424,-8.10156,30.91467533,3.77424,-0.51156,3.80875061,26.06,-7.59,27.14280199
25/02/2021 12:30,31.67008,-0.44908,31.6732638,4.42008,-0.55908,4.455297706,27.25,0.11,27.25022202,30.59008,-7.98908,31.61610972,4.42008,-0.55908,4.455297706,26.17,-7.43,27.20429745
25/02/2021 13:00,31.00844,-0.60204,31.01428386,4.88844,-0.66204,4.933066247,26.12,0.06,26.12006891,29.96844,-8.15204,31.05741702,4.88844,-0.66204,4.933066247,25.08,-7.49,26.17453916
25/02/2021 13:30,30.4932,-0.87864,30.50585607,3.9132,-0.54864,3.951473154,26.58,-0.33,26.58204845,29.4432,-8.48864,30.64243847,3.9132,-0.54864,3.951473154,25.53,-7.94,26.73620205
25/02/2021 14:00,30.47896,-0.7094,30.48721455,4.18896,-0.5994,4.231626902,26.29,-0.11,26.29023012,29.41896,-8.3994,30.59452774,4.18896,-0.5994,4.231626902,25.23,-7.8,26.40819759
25/02/2021 14:30,29.75224,-0.83456,29.76394254,5.23224,-0.84456,5.299963869,24.52,0.01,24.52000204,28.74224,-8.49456,29.97121802,5.23224,-0.84456,5.299963869,23.51,-7.65,24.72332097
25/02/2021 15:00,29.66592,-1.07004,29.68521172,6.32592,-0.95004,6.396861719,23.34,-0.12,23.34030848,28.69592,-8.72004,29.99158086,6.32592,-0.95004,6.396861719,22.37,-7.77,23.68100082
25/02/2021 15:30,29.3912,-1.37568,29.42337732,6.1812,-0.98568,6.259296966,23.21,-0.39,23.21327637,28.4112,-9.00568,29.8043379,6.1812,-0.98568,6.259296966,22.23,-8.02,23.63246284
25/02/2021 16:00,30.0398,-1.51552,30.078005,5.6898,-0.96552,5.771139654,24.35,-0.55,24.35621071,29.0398,-9.11552,30.43686398,5.6898,-0.96552,5.771139654,23.35,-8.15,24.7314577
25/02/2021 16:30,30.94596,-1.84552,31.00094167,3.67596,-0.69552,3.741180294,27.27,-1.15,27.29423749,29.88596,-9.42552,31.33705526,3.67596,-0.69552,3.741180294,26.21,-8.73,27.62565836
25/02/2021 17:00,32.52836,-1.8902,32.58323281,2.80836,-0.6102,2.873887599,29.72,-1.28,29.74755116,31.40836,-9.4302,32.79350164,2.80836,-0.6102,2.873887599,28.6,-8.82,29.92912294
25/02/2021 17:30,33.57784,-1.5902,33.61547375,1.25784,-0.3402,1.303033962,32.32,-1.25,32.34416331,32.37784,-9.0802,33.62699147,1.25784,-0.3402,1.303033962,31.12,-8.74,32.32401584
25/02/2021 18:00,34.52696,-1.31344,34.55193325,1.23696,-0.34344,1.283752731,33.29,-0.97,33.30412887,33.31696,-8.76344,34.45022067,1.23696,-0.34344,1.283752731,32.08,-8.42,33.16659162
25/02/2021 18:30,36.77348,-0.99704,36.7869939,1.38348,-0.34704,1.426342761,35.39,-0.65,35.3959687,35.51348,-8.38704,36.49040561,1.38348,-0.34704,1.426342761,34.13,-8.04,35.0642054
25/02/2021 19:00,36.89088,-1.119,36.90784724,0.83088,-0.189,0.852104791,36.06,-0.93,36.07199052,35.59088,-8.539,36.60089152,0.83088,-0.189,0.852104791,34.76,-8.35,35.74884753
25/02/2021 19:30,35.15476,-3.06152,35.28781738,0.28476,0.07848,0.295376654,34.87,-3.14,35.0110911,33.89476,-10.37152,35.44606018,0.28476,0.07848,0.295376654,33.61,-10.45,35.19708227
25/02/2021 20:00,33.52804,-3.68428,33.72985896,0.33804,0.04572,0.34111781,33.19,-3.73,33.39893711,32.30804,-11.01428,34.13391001,0.33804,0.04572,0.34111781,31.97,-11.06,33.82904817
25/02/2021 20:30,33.04212,-4.45088,33.34054629,0.31212,-0.02088,0.312817629,32.73,-4.43,33.02843926,31.83212,-11.74088,33.92833811,0.31212,-0.02088,0.312817629,31.52,-11.72,33.62839277
25/02/2021 21:00,31.67172,-4.78104,32.0305509,0.26172,0.13896,0.296322864,31.41,-4.92,31.79299451,30.48172,-12.10104,32.79589034,0.26172,0.13896,0.296322864,30.22,-12.24,32.60469291
25/02/2021 21:30,29.894,-4.50928,30.23218223,0.234,0.27072,0.357834205,29.66,-4.78,30.04270294,28.764,-11.91928,31.13578218,0.234,0.27072,0.357834205,28.53,-12.19,31.02510274
25/02/2021 22:00,28.13636,-4.59636,28.50931917,0.30636,0.14364,0.338362083,27.83,-4.74,28.23077222,27.04636,-11.97636,29.57936423,0.30636,0.14364,0.338362083,26.74,-12.12,29.35850814
25/02/2021 22:30,25.94448,-5.03072,26.42771625,0.65448,-0.09072,0.66073761,25.29,-4.94,25.76795879,24.93448,-12.45072,27.87021208,0.65448,-0.09072,0.66073761,24.28,-12.36,27.24496284
25/02/2021 23:00,24.00444,-5.27036,24.57620463,0.60444,-0.09036,0.611156807,23.4,-5.18,23.96648493,23.03444,-12.73036,26.31819697,0.60444,-0.09036,0.611156807,22.43,-12.64,25.74634926
25/02/2021 23:30,22.15264,-5.31964,22.78240612,0.78264,0.00036,0.782640083,21.37,-5.32,22.02224557,21.23264,-12.83964,24.81292721,0.78264,0.00036,0.782640083,20.45,-12.84,24.1468031
26/02/2021 00:00,20.92924,-4.63064,21.43538928,0.66924,0.00936,0.669305451,20.26,-4.64,20.78454233,20.04924,-12.13064,23.43340461,0.66924,0.00936,0.669305451,19.38,-12.14,22.86840615
26/02/2021 00:30,20.19252,-4.7608,20.74615821,0.45252,0.0792,0.459398509,19.74,-4.84,20.32469434,19.32252,-12.2708,22.88956775,0.45252,0.0792,0.459398509,18.87,-12.35,22.55214846
26/02/2021 01:00,19.68748,-4.81148,20.26689933,0.53748,0.03852,0.538858554,19.15,-4.85,19.75461971,18.84748,-12.30148,22.5067526,0.53748,0.03852,0.538858554,18.31,-12.34,22.08012002
26/02/2021 01:30,19.00496,-4.90476,19.62766352,0.44496,0.07524,0.451276478,18.56,-4.98,19.21650332,18.17496,-12.35476,21.97656173,0.44496,0.07524,0.451276478,17.73,-12.43,21.65312449
26/02/2021 02:00,18.7332,-4.9592,19.37850476,0.2232,0.1008,0.244905859,18.51,-5.06,19.18915579,17.9132,-12.4792,21.83147194,0.2232,0.1008,0.244905859,17.69,-12.58,21.70696893
26/02/2021 02:30,18.45852,-4.9944,19.1222643,0.30852,0.0756,0.317647525,18.15,-5.07,18.84482422,17.61852,-12.5144,21.61070231,0.30852,0.0756,0.317647525,17.31,-12.59,21.40430331
26/02/2021 03:00,17.93464,-4.50536,18.49187878,4.36464,-1.39536,4.582260562,13.57,-3.11,13.92181741,17.27464,-12.04536,21.05953192,4.36464,-1.39536,4.582260562,12.91,-10.65,16.7359075
26/02/2021 03:30,18.34972,-3.34944,18.65290788,0.18972,0.25056,0.314283299,18.16,-3.6,18.51338975,17.53972,-10.91944,20.66097644,0.18972,0.25056,0.314283299,17.35,-11.17,20.63471347
26/02/2021 04:00,18.31864,-3.3694,18.62593428,0.18864,0.3006,0.354887883,18.13,-3.67,18.49772418,17.50864,-10.9494,20.65046815,0.18864,0.3006,0.354887883,17.32,-11.25,20.65296347
26/02/2021 04:30,18.35128,-3.27552,18.64131189,0.16128,0.29448,0.335752452,18.19,-3.57,18.53701702,17.54128,-10.83552,20.61807454,0.16128,0.29448,0.335752452,17.38,-11.13,20.63834538
26/02/2021 05:00,18.54456,-3.17768,18.81484403,2.10456,-0.42768,2.14757607,16.44,-2.75,16.66841624,17.78456,-10.78768,20.80059168,2.10456,-0.42768,2.14757607,15.68,-10.36,18.7934031
26/02/2021 05:30,19.28328,-3.07332,19.52665315,0.14328,0.25668,0.29396221,19.14,-3.33,19.42751914,18.45328,-10.64332,21.30267127,0.14328,0.25668,0.29396221,18.31,-10.9,21.30882681
26/02/2021 06:00,20.39472,-2.75276,20.57965722,0.23472,0.05724,0.241598626,20.16,-2.81,20.35489376,19.54472,-10.27276,22.07998365,0.23472,0.05724,0.241598626,19.31,-10.33,21.89942922
26/02/2021 06:30,22.74568,-4.3476,23.15745203,0.35568,0.0324,0.35715266,22.39,-4.38,22.81439239,21.82568,-11.7276,24.7769431,0.35568,0.0324,0.35715266,21.47,-11.76,24.47975694
26/02/2021 07:00,24.84752,-4.573,25.2648289,0.40752,0.027,0.408413455,24.44,-4.6,24.86912946,23.86752,-11.993,26.71124407,0.40752,0.027,0.408413455,23.46,-12.02,26.36004552
26/02/2021 07:30,27.55388,-3.51812,27.77757137,0.26388,0.01188,0.264147286,27.29,-3.53,27.51735816,26.50388,-11.00812,28.69903066,0.26388,0.01188,0.264147286,26.24,-11.02,28.46011244
