Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
26/02/2021 08:00,30.65664,-0.15636,30.65703874,0.47664,0.14364,0.497813358,30.18,-0.3,30.18149102,29.52664,-7.86636,30.55653922,0.47664,0.14364,0.497813358,29.05,-8.01,30.13407706
26/02/2021 08:30,32.67704,1.0038,32.69245414,0.70704,0.1638,0.725765804,31.97,0.84,31.98103344,31.50704,-6.7162,32.21491754,0.70704,0.1638,0.725765804,30.8,-6.88,31.55906209
26/02/2021 09:00,33.74832,1.45516,33.77967723,1.22832,0.15516,1.238081035,32.52,1.3,32.54597364,32.55832,-6.26484,33.15557904,1.22832,0.15516,1.238081035,31.33,-6.42,31.98101468
26/02/2021 09:30,34.32856,1.69248,34.37025633,1.70856,0.13248,1.713688485,32.62,1.56,32.65728096,33.12856,-6.01752,33.67064054,1.70856,0.13248,1.713688485,31.42,-6.15,32.0162287
26/02/2021 10:00,34.03,1.79464,34.0772891,2.25,0.13464,2.254024829,31.78,1.66,31.82332478,32.83,-5.94536,33.36399565,2.25,0.13464,2.254024829,30.58,-6.08,31.17856315
26/02/2021 10:30,33.62396,1.8002,33.67211615,2.70396,0.1602,2.708701483,30.92,1.64,30.96346234,32.46396,-5.9298,33.00107918,2.70396,0.1602,2.708701483,29.76,-6.09,30.37672958
26/02/2021 11:00,33.40152,1.98948,33.4607168,2.44152,0.06948,2.44250842,30.96,1.92,31.01947775,32.24152,-5.79052,32.75737678,2.44152,0.06948,2.44250842,29.8,-5.86,30.37070299
26/02/2021 11:30,33.1328,1.97284,33.19148285,2.0628,0.04284,2.0632448,31.07,1.93,31.12988596,31.9728,-5.75716,32.4869948,2.0628,0.04284,2.0632448,29.91,-5.8,30.46716429
26/02/2021 12:00,33.13924,1.95744,33.19699985,1.47924,0.03744,1.479713733,31.66,1.92,31.71816514,31.94924,-5.89256,32.4880932,1.47924,0.03744,1.479713733,30.47,-5.93,31.04167843
26/02/2021 12:30,33.54756,1.69504,33.5903549,2.07756,0.00504,2.077566113,31.47,1.69,31.51534547,32.36756,-6.17496,32.95131365,2.07756,0.00504,2.077566113,30.29,-6.18,30.91401786
26/02/2021 13:00,32.69432,0.52344,32.6985099,1.89432,-0.10656,1.897314759,30.8,0.63,30.80644251,31.61432,-6.30656,32.2372134,1.89432,-0.10656,1.897314759,29.72,-6.2,30.35981555
26/02/2021 13:30,31.16608,-5.36968,31.6252748,1.75608,-0.13968,1.76162637,29.41,-5.23,29.87140773,30.92608,-3.91968,31.17348738,1.75608,-0.13968,1.76162637,29.17,-3.78,29.41389638
26/02/2021 14:00,30.44748,-5.70608,30.9775465,2.42748,-0.22608,2.437985094,28.02,-5.48,28.55084587,30.21748,-4.27608,30.51853466,2.42748,-0.22608,2.437985094,27.79,-4.05,28.08356459
26/02/2021 14:30,29.98112,-5.95292,30.56640007,2.48112,-0.32292,2.502045919,27.5,-5.63,28.07039187,29.75112,-4.49292,30.08846077,2.48112,-0.32292,2.502045919,27.27,-4.17,27.58698606
26/02/2021 15:00,29.87068,-6.15428,30.49807676,1.48068,-0.22428,1.497569625,28.39,-5.93,29.00270677,29.64068,-4.70428,30.01166708,1.48068,-0.22428,1.497569625,28.16,-4.48,28.51413684
26/02/2021 15:30,30.00844,-6.21732,30.6457426,1.82844,-0.24732,1.845090788,28.18,-5.97,28.80543872,29.78844,-4.75732,30.16592865,1.82844,-0.24732,1.845090788,27.96,-4.51,28.32140004
26/02/2021 16:00,30.41636,-6.30132,31.06222126,1.02636,-0.21132,1.047888826,29.39,-6.09,30.01433324,30.17636,-4.85132,30.56383498,1.02636,-0.21132,1.047888826,29.15,-4.64,29.51697986
26/02/2021 16:30,31.26388,-6.51504,31.93549653,0.89388,-0.18504,0.91283145,30.37,-6.33,31.02266591,31.03388,-5.06504,31.44449615,0.89388,-0.18504,0.91283145,30.14,-4.88,30.53250727
26/02/2021 17:00,31.62172,-7.03744,32.39535055,0.53172,-0.12744,0.546778851,31.09,-6.91,31.84864518,31.39172,-5.60744,31.88861032,0.53172,-0.12744,0.546778851,30.86,-5.48,31.34278226
26/02/2021 17:30,32.51204,-7.06328,33.27044739,0.30204,-0.05328,0.306703309,32.21,-7.01,32.96398338,32.27204,-5.72328,32.7756083,0.30204,-0.05328,0.306703309,31.97,-5.67,32.46890512
26/02/2021 18:00,34.0762,-6.71384,34.7312979,0.1962,-0.03384,0.199096925,33.88,-6.68,34.53225738,33.8162,-5.23384,34.218832,0.1962,-0.03384,0.199096925,33.62,-5.2,34.01976484
26/02/2021 18:30,35.86716,-7.55532,36.65427706,0.22716,0.00468,0.227208204,35.64,-7.56,36.43299603,35.59716,-6.04532,36.10683722,0.22716,0.00468,0.227208204,35.37,-6.05,35.88369268
26/02/2021 19:00,35.7446,-7.57352,36.53812576,0.1746,0.09648,0.199483208,35.57,-7.67,36.38755007,35.4646,-6.06352,35.979218,0.1746,0.09648,0.199483208,35.29,-6.16,35.82359139
26/02/2021 19:30,33.93664,-7.95252,34.85596231,0.11664,0.17748,0.212377117,33.82,-8.13,34.78346302,33.65664,-6.46252,34.2714689,0.11664,0.17748,0.212377117,33.54,-6.64,34.19095202
26/02/2021 20:00,32.40412,-8.29068,33.44790528,0.11412,0.22932,0.256146514,32.29,-8.52,33.39512689,32.14412,-6.82068,32.85979498,0.11412,0.22932,0.256146514,32.03,-7.05,32.796698
26/02/2021 20:30,31.67496,-9.1486,32.96968263,2.51496,-0.5886,2.58291962,29.16,-8.56,30.39044587,31.42496,-7.6586,32.34474092,2.51496,-0.5886,2.58291962,28.91,-7.07,29.76193878
26/02/2021 21:00,30.02348,-9.46112,31.47891585,0.12348,0.30888,0.332647208,29.9,-9.77,31.45572921,29.77348,-7.97112,30.82205161,0.12348,0.30888,0.332647208,29.65,-8.28,30.78442626
26/02/2021 21:30,28.18788,-9.92996,29.88579402,0.13788,0.23004,0.268196376,28.05,-10.16,29.83333873,27.93788,-8.40996,29.1762329,0.13788,0.23004,0.268196376,27.8,-8.64,29.11167463
26/02/2021 22:00,27.23284,-10.49152,29.18389224,0.13284,0.25848,0.290617233,27.1,-10.75,29.15428785,26.97284,-8.94152,28.41627839,0.13284,0.25848,0.290617233,26.84,-9.2,28.37297306
26/02/2021 22:30,25.29492,-11.05536,27.60532489,0.12492,0.31464,0.338531145,25.17,-11.37,27.61893915,25.05492,-9.49536,26.79385896,0.12492,0.31464,0.338531145,24.93,-9.81,26.79068868
26/02/2021 23:00,23.6652,-11.33112,26.23806341,0.1152,0.30888,0.329663305,23.55,-11.64,26.26960411,23.4352,-9.74112,25.37908623,0.1152,0.30888,0.329663305,23.32,-10.05,25.39340269
26/02/2021 23:30,22.22916,-10.44136,24.55926613,0.11916,0.27864,0.303050087,22.11,-10.72,24.5717419,22.00916,-8.84136,23.71861654,0.11916,0.27864,0.303050087,21.89,-9.12,23.71384617
27/02/2021 00:00,20.95464,-9.29204,22.92245504,0.13464,0.32796,0.354521778,20.82,-9.62,22.93505614,20.73464,-7.73204,22.12938631,0.13464,0.32796,0.354521778,20.6,-8.06,22.12066003
27/02/2021 00:30,20.16784,-9.32172,22.21792596,0.17784,0.27828,0.330252667,19.99,-9.6,22.17566459,19.96784,-7.77172,21.42695186,0.17784,0.27828,0.330252667,19.79,-8.05,21.36461093
27/02/2021 01:00,19.54768,-9.28856,21.64229979,0.24768,0.09144,0.264020181,19.3,-9.38,21.45866725,19.34768,-7.74856,20.8416147,0.24768,0.09144,0.264020181,19.1,-7.84,20.64644279
27/02/2021 01:30,18.96712,-9.424,21.17931578,0.17712,0.216,0.279334019,18.79,-9.64,21.11856292,18.77712,-7.874,20.36124042,0.17712,0.216,0.279334019,18.6,-8.09,20.28319748
27/02/2021 02:00,18.31584,-9.48636,20.6267065,0.19584,0.05364,0.203053085,18.12,-9.54,20.47793935,18.13584,-7.93636,19.79632548,0.19584,0.05364,0.203053085,17.94,-7.99,19.63883143
27/02/2021 02:30,17.96652,-9.59452,20.36788293,0.14652,0.10548,0.180538475,17.82,-9.7,20.28897237,17.77652,-8.02452,19.50378385,0.14652,0.10548,0.180538475,17.63,-8.13,19.41426795
27/02/2021 03:00,17.50664,-9.63696,19.98382952,0.11664,0.20304,0.234158346,17.39,-9.84,19.98093341,17.31664,-8.05696,19.09923101,0.11664,0.20304,0.234158346,17.2,-8.26,19.08055555
27/02/2021 03:30,17.17348,-9.69976,19.72343173,0.12348,0.21024,0.24381995,17.05,-9.91,19.72081641,16.98348,-8.11976,18.82469377,0.12348,0.21024,0.24381995,16.86,-8.33,18.8055444
27/02/2021 04:00,16.9968,-9.75756,19.59849962,0.1368,0.17244,0.220113138,16.86,-9.93,19.56692362,16.8068,-8.14756,18.67756034,0.1368,0.17244,0.220113138,16.67,-8.32,18.63092322
27/02/2021 04:30,16.80872,-9.7254,19.41948694,0.10872,0.2646,0.286065025,16.7,-9.99,19.45996146,16.62872,-8.1554,18.52093081,0.10872,0.2646,0.286065025,16.52,-8.42,18.54202794
27/02/2021 05:00,16.8662,-9.7578,19.48546544,0.1062,0.3222,0.339251057,16.76,-10.08,19.55770948,16.6862,-8.1678,18.57800386,0.1062,0.3222,0.339251057,16.58,-8.49,18.62730523
27/02/2021 05:30,17.12584,-9.71212,19.68805909,0.10584,0.31788,0.335037013,17.02,-10.03,19.75553846,16.94584,-8.14212,18.80041519,0.10584,0.31788,0.335037013,16.84,-8.46,18.84561487
27/02/2021 06:00,17.81584,-9.62564,20.24986667,0.10584,0.32436,0.341191318,17.71,-9.95,20.31370473,17.62584,-8.05564,19.37946262,0.10584,0.32436,0.341191318,17.52,-8.38,19.42098865
27/02/2021 06:30,19.05584,-10.37528,21.6972688,0.10584,0.32472,0.341533577,18.95,-10.7,21.7621805,18.86584,-8.82528,20.82799765,0.10584,0.32472,0.341533577,18.76,-9.15,20.8724723
27/02/2021 07:00,20.28548,-10.58124,22.8793212,0.10548,0.33876,0.354801871,20.18,-10.92,22.94512584,20.08548,-9.00124,22.01019828,0.10548,0.33876,0.354801871,19.98,-9.34,22.05529415
27/02/2021 07:30,21.66388,-9.6666,23.72270752,0.17388,0.2934,0.341053976,21.49,-9.96,23.68589665,21.45388,-8.0966,22.93085037,0.17388,0.2934,0.341053976,21.28,-8.39,22.87423223
27/02/2021 08:00,23.22088,-9.3502,25.03268879,0.47088,0.2898,0.552912303,22.75,-9.64,24.70813834,23.01088,-7.7902,24.29378139,0.47088,0.2898,0.552912303,22.54,-8.08,23.94447744
27/02/2021 08:30,24.9256,-8.84992,26.45007787,0.9756,0.28008,1.015007471,23.95,-9.13,25.63121925,24.7156,-7.31992,25.77677467,0.9756,0.28008,1.015007471,23.74,-7.6,24.92684497
27/02/2021 09:00,26.65944,-8.73972,28.05545307,1.54944,0.26028,1.571149258,25.11,-9,26.67418415,26.41944,-7.19972,27.38289207,1.54944,0.26028,1.571149258,24.87,-7.46,25.96475496
27/02/2021 09:30,27.54724,-8.3088,28.77301842,2.03724,0.2412,2.051468805,25.51,-8.55,26.90469476,27.31724,-6.7888,28.1481688,2.03724,0.2412,2.051468805,25.28,-7.03,26.23927019
27/02/2021 10:00,28.17124,-8.0622,29.30218135,2.45124,0.2178,2.460897068,25.72,-8.28,27.01993338,27.93124,-6.5522,28.68946658,2.45124,0.2178,2.460897068,25.48,-6.77,26.36405318
27/02/2021 10:30,28.27552,-7.78932,29.32880048,2.76552,0.22068,2.774310821,25.51,-8.01,26.7379917,28.03552,-6.26932,28.7279438,2.76552,0.22068,2.774310821,25.27,-6.49,26.09009391
27/02/2021 11:00,28.13952,-7.38768,29.09313324,2.99952,0.20232,3.006335579,25.14,-7.59,26.26076351,27.89952,-5.84768,28.50576394,2.99952,0.20232,3.006335579,24.9,-6.05,25.62445121
27/02/2021 11:30,28.0034,-6.18164,28.67757111,3.1734,0.19836,3.179593409,24.83,-6.38,25.63656178,27.7734,-4.64164,28.15859672,3.1734,0.19836,3.179593409,24.6,-4.84,25.07160944
27/02/2021 12:00,27.68788,-6.31712,28.39937858,3.28788,0.18288,3.292962191,24.4,-6.5,25.25094058,27.45788,-4.76712,27.86863124,3.28788,0.18288,3.292962191,24.17,-4.95,24.67167201
27/02/2021 12:30,27.24132,-6.49812,28.00562584,5.25132,-0.52812,5.277809439,21.99,-5.97,22.78598253,27.02132,-4.94812,27.47063207,5.25132,-0.52812,5.277809439,21.77,-4.42,22.2141689
27/02/2021 13:00,27.00148,-6.73216,27.82807756,3.29148,0.17784,3.296280882,23.71,-6.91,24.69640055,26.77148,-5.17216,27.26652491,3.29148,0.17784,3.296280882,23.48,-5.35,24.08179603
27/02/2021 13:30,26.47092,-7.00512,27.3821349,3.22092,0.16488,3.225137371,23.25,-7.17,24.33046239,26.24092,-5.43512,26.79788073,3.22092,0.16488,3.225137371,23.02,-5.6,23.69135707
27/02/2021 14:00,26.09136,-7.18388,27.06228369,3.05136,0.18612,3.057030995,23.04,-7.37,24.19004961,25.87136,-5.61388,26.47343795,3.05136,0.18612,3.057030995,22.82,-5.8,23.54553886
27/02/2021 14:30,25.63044,-7.03112,26.57736072,2.80044,0.21888,2.808980713,22.83,-7.25,23.95352584,25.40044,-5.48112,25.98509243,2.80044,0.21888,2.808980713,22.6,-5.7,23.30772404
27/02/2021 15:00,25.49336,-7.10484,26.46488533,2.49336,0.06516,2.494211281,23,-7.17,24.09167699,25.27336,-5.54484,25.87446572,2.49336,0.06516,2.494211281,22.78,-5.61,23.46061593
27/02/2021 15:30,26.00268,-7.14772,26.96718874,2.09268,0.15228,2.098213235,23.91,-7.3,24.999562,25.78268,-5.59772,26.3833481,2.09268,0.15228,2.098213235,23.69,-5.75,24.37783009
27/02/2021 16:00,26.75252,-7.08736,27.67540421,1.62252,0.24264,1.640562501,25.13,-7.33,26.1772,26.52252,-5.53736,27.09439837,1.62252,0.24264,1.640562501,24.9,-5.78,25.56205
27/02/2021 16:30,28.20844,-7.25532,29.12654726,1.10844,0.27468,1.141966872,27.1,-7.53,28.12669373,27.95844,-5.73532,28.5406423,1.10844,0.27468,1.141966872,26.85,-6.01,27.51440714
27/02/2021 17:00,29.13364,-7.90236,30.18635906,0.59364,0.28764,0.659655379,28.54,-8.19,29.69187936,28.90364,-6.38236,29.59991426,0.59364,0.28764,0.659655379,28.31,-6.67,29.08513366
27/02/2021 17:30,28.9614,-8.28356,30.12274981,1.4814,-0.04356,1.482040294,27.48,-8.24,28.68881315,28.6914,-6.76356,29.47782519,1.4814,-0.04356,1.482040294,27.21,-6.72,28.02753111
27/02/2021 18:00,31.87148,-7.65,32.77672554,13.46148,-0.99,13.49783478,18.41,-6.66,19.57763265,31.67148,-6.12,32.25735645,13.46148,-0.99,13.49783478,18.21,-5.13,18.91880017
27/02/2021 18:30,33.70044,-7.28408,34.47865249,16.57044,-0.87408,16.59347756,17.13,-6.41,18.2900246,33.53044,-5.76408,34.02227248,16.57044,-0.87408,16.59347756,16.96,-4.89,17.65088383
27/02/2021 19:00,34.46432,-7.11056,35.19018921,17.37432,-0.88056,17.39661983,17.09,-6.23,18.19013469,34.30432,-5.60056,34.75849023,17.37432,-0.88056,17.39661983,16.93,-4.72,17.57564508
27/02/2021 19:30,35.29628,-7.03684,35.99089467,17.39628,-0.90684,17.41990002,17.9,-6.13,18.92054175,35.11628,-5.50684,35.54544145,17.39628,-0.90684,17.41990002,17.72,-4.6,18.30733186
27/02/2021 20:00,32.94696,-7.8488,33.86895089,7.80696,0.9612,7.865909349,25.14,-8.81,26.63898834,32.74696,-6.3388,33.35481636,7.80696,0.9612,7.865909349,24.94,-7.3,25.98641183
27/02/2021 20:30,29.62892,-9.15476,31.01100661,0.71892,0.34524,0.797519043,28.91,-9.5,30.43087412,29.38892,-7.64476,30.36693884,0.71892,0.34524,0.797519043,28.67,-7.99,29.76254357
27/02/2021 21:00,27.69496,-9.60432,29.31303076,2.06496,-0.63432,2.160190192,25.63,-8.97,27.15433299,27.43496,-8.06432,28.59563406,2.06496,-0.63432,2.160190192,25.37,-7.43,26.43561613
27/02/2021 21:30,26.63392,-10.01688,28.45529089,3.19392,-1.13688,3.390224344,23.44,-8.88,25.06567374,26.43392,-8.47688,27.75985629,3.19392,-1.13688,3.390224344,23.24,-7.34,24.3715654
27/02/2021 22:00,25.62528,-10.38292,27.64886983,1.11528,-0.32292,1.161088629,24.51,-10.06,26.49422012,25.38528,-8.82292,26.87482759,1.11528,-0.32292,1.161088629,24.27,-8.5,25.71542144
27/02/2021 22:30,23.83764,-10.52608,26.05823173,6.76764,-2.47608,7.206380738,17.07,-8.05,18.8729277,23.63764,-8.97608,25.28454146,6.76764,-2.47608,7.206380738,16.87,-6.5,18.0789076
27/02/2021 23:00,22.55784,-10.87208,25.04113154,3.95784,-1.43208,4.20896075,18.6,-9.44,20.85841796,22.35784,-9.30208,24.21573253,3.95784,-1.43208,4.20896075,18.4,-7.87,20.01241864
27/02/2021 23:30,21.11492,-11.17352,23.88906436,0.57492,-0.17352,0.600534926,20.54,-11,23.30003433,20.89492,-9.57352,22.98368915,0.57492,-0.17352,0.600534926,20.32,-9.4,22.3888901
28/02/2021 00:00,19.69592,-11.25872,22.68673711,0.65592,-0.19872,0.685361718,19.04,-11.06,22.01920071,19.49592,-9.67872,21.76622424,0.65592,-0.19872,0.685361718,18.84,-9.48,21.09066144
28/02/2021 00:30,19.02536,-11.30804,22.132241,1.03536,-0.33804,1.089147084,17.99,-10.97,21.07085665,18.81536,-9.72804,21.18141955,1.03536,-0.33804,1.089147084,17.78,-9.39,20.10722507
28/02/2021 01:00,18.48696,-11.3534,21.69486994,0.96696,-0.2934,1.010492554,17.52,-11.06,20.71892854,18.29696,-9.7734,20.74362776,0.96696,-0.2934,1.010492554,17.33,-9.48,19.75346299
28/02/2021 01:30,17.77832,-11.48284,21.16422161,1.04832,-0.31284,1.094003514,16.73,-11.17,20.1162074,17.58832,-9.89284,20.17962546,1.04832,-0.31284,1.094003514,16.54,-9.58,19.11407858
28/02/2021 02:00,17.2824,-11.50052,20.75917412,0.8424,-0.29052,0.891089014,16.44,-11.21,19.89818333,17.0924,-9.90052,19.75273232,0.8424,-0.29052,0.891089014,16.25,-9.61,18.87894595
28/02/2021 02:30,16.96176,-11.537,20.51349973,0.85176,-0.297,0.902055485,16.11,-11.24,19.64356638,16.77176,-9.937,19.49450955,0.85176,-0.297,0.902055485,15.92,-9.64,18.61117944
28/02/2021 03:00,16.55688,-11.64772,20.243509,0.86688,-0.29772,0.916579583,15.69,-11.35,19.36488058,16.36688,-10.04772,19.20498472,0.86688,-0.29772,0.916579583,15.5,-9.75,18.31154008
28/02/2021 03:30,16.278,-11.6614,20.02402392,0.918,-0.3114,0.969378131,15.36,-11.35,19.09848423,16.098,-10.0414,18.97301552,0.918,-0.3114,0.969378131,15.18,-9.73,18.03067664
28/02/2021 04:00,16.0962,-11.68744,19.89180505,0.9162,-0.30744,0.96640664,15.18,-11.38,18.97200042,15.9062,-10.06744,18.8244667,0.9162,-0.30744,0.96640664,14.99,-9.76,17.88736146
28/02/2021 04:30,16.06664,-10.9512,19.4439117,0.92664,-0.3312,0.984050369,15.14,-10.62,18.49335016,15.88664,-9.3312,18.42434867,0.92664,-0.3312,0.984050369,14.96,-9,17.4585681
28/02/2021 05:00,16.12368,-10.40528,19.18965629,0.91368,-0.30528,0.96333121,15.21,-10.1,18.25798729,15.94368,-8.80528,18.21356329,0.91368,-0.30528,0.96333121,15.03,-8.5,17.26704665
28/02/2021 05:30,16.23872,-10.3534,19.25847654,0.91872,-0.2934,0.964432475,15.32,-10.06,18.32773854,16.05872,-8.7334,18.27990054,0.91872,-0.2934,0.964432475,15.14,-8.44,17.3335859
28/02/2021 06:00,16.60732,-10.264,19.52313432,1.23732,-0.414,1.304743953,15.37,-9.85,18.25539372,16.43732,-8.654,18.57625379,1.23732,-0.414,1.304743953,15.2,-8.24,17.28981203
28/02/2021 06:30,17.56884,-10.09748,20.26384073,1.33884,-0.44748,1.411641207,16.23,-9.65,18.88214501,17.37884,-8.51748,19.35385092,1.33884,-0.44748,1.411641207,16.04,-8.07,17.95568155
28/02/2021 07:00,18.26392,-9.9134,20.78091127,1.93392,-0.5634,2.0143153,16.33,-9.35,18.81731649,18.08392,-8.2934,19.89494021,1.93392,-0.5634,2.0143153,16.15,-7.73,17.90461952
28/02/2021 07:30,19.47352,-9.72156,21.76526384,1.88352,-0.51156,1.951753372,17.59,-9.21,19.85528141,19.27352,-8.10156,20.90702867,1.88352,-0.51156,1.951753372,17.39,-7.59,18.97419827
28/02/2021 08:00,20.82248,-9.6104,22.93328283,2.02248,-0.5004,2.083464785,18.8,-9.11,20.89095737,20.61248,-8.0104,22.11426779,2.02248,-0.5004,2.083464785,18.59,-7.51,20.04964339
28/02/2021 08:30,22.4854,-9.1558,24.27801241,2.6154,-0.5058,2.663860131,19.87,-8.65,21.67116517,22.2854,-7.5758,23.53788008,2.6154,-0.5058,2.663860131,19.67,-7.07,20.90200469
28/02/2021 09:00,24.15064,-8.6226,25.64376422,2.78064,-0.4626,2.818857494,21.37,-8.16,22.87493169,23.94064,-7.0526,24.95783265,2.78064,-0.4626,2.818857494,21.16,-6.59,22.16243895
28/02/2021 09:30,25.47336,-8.14548,26.74398837,3.30336,-0.46548,3.335994442,22.17,-7.68,23.46255101,25.25336,-6.60548,26.1029607,3.30336,-0.46548,3.335994442,21.95,-6.14,22.79258871
28/02/2021 10:00,26.24012,-7.67944,27.34076986,4.11012,-0.55944,4.148018747,22.13,-7.12,23.24717832,26.01012,-6.11944,26.72028982,4.11012,-0.55944,4.148018747,21.9,-5.56,22.59476931
28/02/2021 10:30,27.12664,-7.40452,28.11905962,5.24664,-0.70452,5.293730227,21.88,-6.7,22.88284073,26.90664,-5.86452,27.53833457,5.24664,-0.70452,5.293730227,21.66,-5.16,22.2661447
28/02/2021 11:00,27.66496,-7.24828,28.5987338,5.21496,-0.63828,5.253875632,22.45,-6.61,23.40287589,27.43496,-5.70828,28.02251757,5.21496,-0.63828,5.253875632,22.22,-5.07,22.7910794
28/02/2021 11:30,27.95744,-7.17044,28.86232252,5.25744,-0.64044,5.296304254,22.7,-6.53,23.62056096,27.73744,-5.64044,28.3051257,5.25744,-0.64044,5.296304254,22.48,-5,23.02933781
28/02/2021 12:00,28.3516,-7.15924,29.24154476,4.4316,-0.48924,4.458523785,23.92,-6.67,24.83254518,28.1216,-5.61924,28.67752159,4.4316,-0.48924,4.458523785,23.69,-5.13,24.23908002
28/02/2021 12:30,28.62392,-7.14676,29.50262657,4.36392,-0.44676,4.386729108,24.26,-6.7,25.16818627,28.39392,-5.62676,28.94607264,4.36392,-0.44676,4.386729108,24.03,-5.18,24.58197104
28/02/2021 13:00,28.24356,-7.25388,29.1602033,4.27356,-0.44388,4.296550306,23.97,-6.81,24.91860751,28.00356,-5.70388,28.57855174,4.27356,-0.44388,4.296550306,23.73,-5.26,24.30597663
28/02/2021 13:30,27.41556,-7.46484,28.41367217,4.43556,-0.47484,4.460904117,22.98,-6.99,24.01958576,27.18556,-5.93484,27.82583329,4.43556,-0.47484,4.460904117,22.75,-5.46,23.39602744
28/02/2021 14:00,26.40368,-7.7896,27.52875198,4.42368,-0.4896,4.450691284,21.98,-7.3,23.1605354,26.17368,-6.2096,26.90019808,4.42368,-0.4896,4.450691284,21.75,-5.72,22.48957314
28/02/2021 14:30,25.77928,-7.91012,26.96555721,4.76928,-0.60012,4.806888363,21.01,-7.31,22.24536356,25.54928,-6.33012,26.32178048,4.76928,-0.60012,4.806888363,20.78,-5.73,21.55553989
28/02/2021 15:00,25.23648,-8.02024,26.48026005,5.22648,-0.75024,5.280052391,20.01,-7.27,21.28973931,25.02648,-6.43024,25.83936314,5.22648,-0.75024,5.280052391,19.8,-5.68,20.59860189
28/02/2021 15:30,25.43684,-8.1592,26.71339315,4.77684,-0.7092,4.829199212,20.66,-7.45,21.96219707,25.21684,-6.5792,26.0609841,4.77684,-0.7092,4.829199212,20.44,-5.87,21.26618207
28/02/2021 16:00,26.06204,-8.04632,27.27587202,4.71204,-0.79632,4.778854099,21.35,-7.25,22.54739453,25.83204,-6.46632,26.62907405,4.71204,-0.79632,4.778854099,21.12,-5.67,21.86785998
28/02/2021 16:30,27.17652,-7.9324,28.31053177,8.24652,-2.1924,8.532977784,18.93,-5.74,19.78111473,26.95652,-6.3724,27.69948469,8.24652,-2.1924,8.532977784,18.71,-4.18,19.17124148
28/02/2021 17:00,27.92352,-7.44304,28.89847424,10.07352,-2.99304,10.50876271,17.85,-4.45,18.39633116,27.73352,-5.91304,28.35687172,10.07352,-2.99304,10.50876271,17.66,-2.92,17.89977653
28/02/2021 17:30,29.44424,-7.50328,30.38523457,4.49424,-0.95328,4.594228546,24.95,-6.55,25.79544533,29.23424,-5.99328,29.84225517,4.49424,-0.95328,4.594228546,24.74,-5.04,25.24815241
28/02/2021 18:00,32.97352,-7.04912,33.71858707,17.27352,-1.59912,17.34738245,15.7,-5.45,16.61904029,32.76352,-5.49912,33.22180855,17.27352,-1.59912,17.34738245,15.49,-3.9,15.97341854
28/02/2021 18:30,35.04496,-6.38588,35.62202528,21.59496,-2.13588,21.70032905,13.45,-4.25,14.10549538,34.88496,-4.85588,35.22130044,21.59496,-2.13588,21.70032905,13.29,-2.72,13.5654893
28/02/2021 19:00,35.27468,-6.35848,35.84317671,19.89468,-1.60848,19.95959669,15.38,-4.75,16.09679782,35.12468,-4.83848,35.45636803,19.89468,-1.60848,19.95959669,15.23,-3.23,15.56874433
28/02/2021 19:30,32.02076,-8.24784,33.06593316,6.89076,-1.16784,6.989021651,25.13,-7.08,26.10829945,31.78076,-6.72784,32.48508176,6.89076,-1.16784,6.989021651,24.89,-5.56,25.50344487
28/02/2021 20:00,30.70884,-8.73336,31.92654743,6.37884,-1.41336,6.533543161,24.33,-7.32,25.407308,30.45884,-7.20336,31.29903081,6.37884,-1.41336,6.533543161,24.08,-5.79,24.76631785
28/02/2021 20:30,29.41056,-9.10016,30.78626238,6.10056,-1.37016,6.252533146,23.31,-7.73,24.55827763,29.18056,-7.56016,30.14400606,6.10056,-1.37016,6.252533146,23.08,-6.19,23.8956586
28/02/2021 21:00,27.57348,-9.51604,29.16936435,6.60348,-1.52604,6.777517701,20.97,-7.99,22.44061051,27.34348,-7.96604,28.48023335,6.60348,-1.52604,6.777517701,20.74,-6.44,21.71684139
28/02/2021 21:30,26.0032,-9.80872,27.79167858,6.0732,-1.36872,6.225524289,19.93,-8.44,21.64344011,25.7832,-8.23872,27.06750652,6.0732,-1.36872,6.225524289,19.71,-6.87,20.87297296
28/02/2021 22:00,24.42328,-10.14232,26.44547714,6.17328,-1.37232,6.323974078,18.25,-8.77,20.24784927,24.20328,-8.55232,25.66984496,6.17328,-1.37232,6.323974078,18.03,-7.18,19.40704254
28/02/2021 22:30,22.89316,-10.48736,25.18097485,5.03316,-1.10736,5.153537208,17.86,-9.38,20.17334876,22.68316,-8.88736,24.36207945,5.03316,-1.10736,5.153537208,17.65,-7.78,19.288621
28/02/2021 23:00,20.79492,-10.73736,23.40340996,4.98492,-1.01736,5.087676167,15.81,-9.72,18.55894663,20.58492,-9.13736,22.52177345,4.98492,-1.01736,5.087676167,15.6,-8.12,17.58676775
28/02/2021 23:30,19.22272,-10.973,22.1341296,4.84272,-0.873,4.920779003,14.38,-10.1,17.57254677,19.02272,-9.343,21.19328963,4.84272,-0.873,4.920779003,14.18,-8.47,16.51706088
01/03/2021 00:00,18.06888,-11.04788,21.17876476,4.89888,-0.85788,4.973427726,13.17,-10.19,16.65187677,17.87888,-9.42788,20.21235442,4.89888,-0.85788,4.973427726,12.98,-8.57,15.55394805
01/03/2021 00:30,17.3642,-11.09372,20.60548629,5.2542,-0.96372,5.341851166,12.11,-10.13,15.78825513,17.1842,-9.46372,19.61781654,5.2542,-0.96372,5.341851166,11.93,-8.5,14.64837534
01/03/2021 01:00,16.8668,-10.99336,20.13312957,4.7268,-0.96336,4.823971469,12.14,-10.03,15.74739661,16.6968,-9.37336,19.14792438,4.7268,-0.96336,4.823971469,11.97,-8.41,14.62904645
01/03/2021 01:30,16.50944,-11.16192,19.92862432,4.15944,-0.87192,4.249845362,12.35,-10.29,16.07503033,16.32944,-9.53192,18.90788485,4.15944,-0.87192,4.249845362,12.17,-8.66,14.93668303
01/03/2021 02:00,16.4708,-10.58804,19.58044544,3.6108,-0.78804,3.6957927,12.86,-9.8,16.1684755,16.3008,-8.96804,18.60488705,3.6108,-0.78804,3.6957927,12.69,-8.18,15.09796344
01/03/2021 02:30,16.41812,-9.86636,19.1546267,3.58812,-0.75636,3.666972264,12.83,-9.11,15.73534239,16.23812,-8.25636,18.21658644,3.58812,-0.75636,3.666972264,12.65,-7.5,14.70620617
01/03/2021 03:00,15.98772,-9.86336,18.78544813,3.62772,-0.78336,3.711334704,12.36,-9.08,15.33675324,15.81772,-8.25336,17.84147464,3.62772,-0.78336,3.711334704,12.19,-7.47,14.29674788
01/03/2021 03:30,15.81868,-9.82372,18.62085153,3.56868,-0.78372,3.653723304,12.25,-9.04,15.2244573,15.64868,-8.20372,17.66867872,3.56868,-0.78372,3.653723304,12.08,-7.42,14.17684027
01/03/2021 04:00,15.77288,-9.79492,18.56674989,3.42288,-0.75492,3.505140753,12.35,-9.04,15.30503512,15.59288,-8.17492,17.60588605,3.42288,-0.75492,3.505140753,12.17,-7.42,14.25360656
01/03/2021 04:30,16.05132,-9.66232,18.73513548,2.91132,-0.65232,2.983505576,13.14,-9.01,15.9323476,15.88132,-8.04232,17.8015515,2.91132,-0.65232,2.983505576,12.97,-7.39,14.9275919
01/03/2021 05:00,16.49768,-9.46512,19.02004054,2.67768,-0.64512,2.754296643,13.82,-8.82,16.39465767,16.32768,-7.85512,18.11894159,2.67768,-0.64512,2.754296643,13.65,-7.21,15.43718239
01/03/2021 05:30,16.8298,-9.13956,19.15133742,9.0198,-3.13956,9.550582654,7.81,-6,9.848659807,16.6698,-7.54956,18.29967454,9.0198,-3.13956,9.550582654,7.65,-4.41,8.830096262
01/03/2021 06:00,18.32712,-9.02148,20.42719826,5.30712,-1.76148,5.591809589,13.02,-7.26,14.90731364,18.19712,-7.44148,19.65987795,5.30712,-1.76148,5.591809589,12.89,-5.68,14.0859682
01/03/2021 06:30,21.07384,-8.33328,22.66164795,5.88384,-1.85328,6.16881025,15.19,-6.48,16.51443308,20.89384,-6.77328,21.96428628,5.88384,-1.85328,6.16881025,15.01,-4.92,15.79577475
01/03/2021 07:00,22.83864,-7.53516,24.04957616,4.95864,-1.50516,5.182047595,17.88,-6.03,18.86942765,22.68864,-5.99516,23.467346,4.95864,-1.50516,5.182047595,17.73,-4.49,18.28969655
01/03/2021 07:30,25.56716,-7.32052,26.59454236,5.80716,-1.91052,6.113361918,19.76,-5.41,20.4872082,25.35716,-5.80052,26.01214323,5.80716,-1.91052,6.113361918,19.55,-3.89,19.93325362
01/03/2021 08:00,27.0684,-7.2678,28.02711536,8.4384,-2.9178,8.928614193,18.63,-4.35,19.13111079,26.8884,-5.7378,27.49378845,8.4384,-2.9178,8.928614193,18.45,-2.82,18.664268
01/03/2021 08:30,30.45876,-1.78084,30.510776,8.79876,-3.03084,9.306136075,21.66,1.25,21.69603881,29.71876,-7.25084,30.59051122,8.79876,-3.03084,9.306136075,20.92,-4.22,21.34138702
01/03/2021 09:00,31.4152,0.67584,31.42246888,9.8352,-3.31416,10.37857483,21.58,3.99,21.94576269,30.4652,-7.69416,31.42178399,9.8352,-3.31416,10.37857483,20.63,-4.38,21.08983879
01/03/2021 09:30,32.72784,1.19472,32.74963919,10.25784,-3.36528,10.79575801,22.47,4.56,22.9280287,31.74784,-7.15528,32.54417577,10.25784,-3.36528,10.79575801,21.49,-3.79,21.82164522
01/03/2021 10:00,33.93836,1.25656,33.96161396,11.17836,-3.49344,11.7115266,22.76,4.75,23.25037849,32.93836,-7.10344,33.69561424,11.17836,-3.49344,11.7115266,21.76,-3.61,22.05741825
01/03/2021 10:30,33.85344,1.30108,33.8784328,12.85344,-3.77892,13.39743096,21,5.08,21.60570295,32.91344,-7.04892,33.65979509,12.85344,-3.77892,13.39743096,20.06,-3.27,20.32477552
01/03/2021 11:00,33.61932,1.57656,33.65626567,13.54932,-3.85344,14.08662743,20.07,5.43,20.79158003,32.68932,-6.75344,33.37964341,13.54932,-3.85344,14.08662743,19.14,-2.9,19.35845035
01/03/2021 11:30,32.95268,1.54328,32.98879859,14.42268,-3.90672,14.94242817,18.53,5.45,19.31484921,32.09268,-6.78672,32.80243402,14.42268,-3.90672,14.94242817,17.67,-2.88,17.90316452
01/03/2021 12:00,33.09912,1.43032,33.13000996,9.06912,-1.66968,9.221538314,24.03,3.1,24.22913329,32.06912,-6.91968,32.80717039,9.06912,-1.66968,9.221538314,23,-5.25,23.59157689
01/03/2021 12:30,33.86828,1.33216,33.89446917,8.37828,-1.43784,8.500762297,25.49,2.77,25.6400663,32.78828,-6.99784,33.52672173,8.37828,-1.43784,8.500762297,24.41,-5.56,25.03520921
01/03/2021 13:00,33.53796,1.08376,33.55546597,8.24796,-1.41624,8.368666554,25.29,2.5,25.41326622,32.44796,-7.27624,33.25377838,8.24796,-1.41624,8.368666554,24.2,-5.86,24.89938955
01/03/2021 13:30,31.697,1.02972,31.71372151,9.207,-1.52028,9.331671891,22.49,2.55,22.63410259,30.667,-7.38028,31.54256524,9.207,-1.52028,9.331671891,21.46,-5.86,22.24570071
01/03/2021 14:00,31.6576,0.8314,31.66851534,8.3376,-1.3986,8.454091064,23.32,2.23,23.42638043,30.6176,-7.6386,31.55607136,8.3376,-1.3986,8.454091064,22.28,-6.24,23.13732915
01/03/2021 14:30,31.13724,0.58452,31.14272593,7.07724,-1.09548,7.161522355,24.06,1.68,24.11858205,30.08724,-7.90548,31.10849763,7.07724,-1.09548,7.161522355,23.01,-6.81,23.99658726
01/03/2021 15:00,30.76696,-0.0276,30.76697238,6.54696,-1.0476,6.630245169,24.22,1.02,24.2414686,29.71696,-8.4676,30.8998052,6.54696,-1.0476,6.630245169,23.17,-7.42,24.32910397
01/03/2021 15:30,30.43944,-1.5486,30.47880689,6.76944,-1.1286,6.86287519,23.67,-0.42,23.67372594,29.44944,-9.1586,30.84071125,6.76944,-1.1286,6.86287519,22.68,-8.03,24.05957813
01/03/2021 16:00,31.28524,-1.66176,31.32934229,6.28524,-1.12176,6.384558509,25,-0.54,25.00583132,30.27524,-9.25176,31.65730911,6.28524,-1.12176,6.384558509,23.99,-8.13,25.33015989
01/03/2021 16:30,32.18356,-1.93524,32.24169177,5.44356,-0.97524,5.530229519,26.74,-0.96,26.75722706,31.12356,-9.48524,32.53683705,5.44356,-0.97524,5.530229519,25.68,-8.51,27.05332697
01/03/2021 17:00,33.83428,-1.90024,33.88759973,5.08428,-0.84024,5.153242317,28.75,-1.06,28.76953423,32.71428,-9.43024,34.04634404,5.08428,-0.84024,5.153242317,27.63,-8.59,28.93449498
01/03/2021 17:30,38.01012,-0.29872,38.0112938,18.06012,-0.91872,18.08347259,19.95,0.62,19.95963176,37.14012,-7.83872,37.95831984,18.06012,-0.91872,18.08347259,19.08,-6.92,20.29612771
01/03/2021 18:00,39.59768,-0.05324,39.59771579,14.73768,0.35676,14.74199747,24.86,-0.41,24.8633807,38.60768,-7.62324,39.35310335,14.73768,0.35676,14.74199747,23.87,-7.98,25.16857763
01/03/2021 18:30,41.0446,0.19976,41.0450861,19.3446,-1.38024,19.39377765,21.7,1.58,21.7574447,40.1246,-7.29024,40.78150469,19.3446,-1.38024,19.39377765,20.78,-5.91,21.60408526
01/03/2021 19:00,40.59844,0.14164,40.59868708,20.54844,-1.90836,20.63686566,20.05,2.05,20.15452803,39.74844,-7.41836,40.43476904,20.54844,-1.90836,20.63686566,19.2,-5.51,19.97498686
01/03/2021 19:30,38.3966,-0.62316,38.40165647,17.7066,-1.97316,17.81620173,20.69,1.35,20.73399624,37.5166,-8.23316,38.40937645,17.7066,-1.97316,17.81620173,19.81,-6.26,20.77555535
01/03/2021 20:00,34.64824,-2.01484,34.70677333,10.21824,-2.99484,10.64807472,24.43,0.98,24.44964826,33.66824,-9.69484,35.03627131,10.21824,-2.99484,10.64807472,23.45,-6.7,24.38836813
01/03/2021 20:30,33.50544,-2.69516,33.61366384,5.00544,-1.32516,5.177883604,28.5,-1.37,28.53290907,32.41544,-10.33516,34.02317273,5.00544,-1.32516,5.177883604,27.41,-9.01,28.85287161
01/03/2021 21:00,31.78708,-3.10916,31.93877472,3.54708,-0.74916,3.625329948,28.24,-2.36,28.33844032,30.67708,-10.74916,32.50580991,3.54708,-0.74916,3.625329948,27.13,-10,28.91430269
01/03/2021 21:30,29.2214,-3.58764,29.44081145,3.9114,-0.82764,3.998004243,25.31,-2.76,25.46004124,28.1914,-11.18764,30.33015534,3.9114,-0.82764,3.998004243,24.28,-10.36,26.3978787
01/03/2021 22:00,27.53008,-4.08236,27.8311151,4.06008,-0.88236,4.154853641,23.47,-3.2,23.6871463,26.55008,-11.55236,28.95451208,4.06008,-0.88236,4.154853641,22.49,-10.67,24.89274995
01/03/2021 22:30,25.60608,-4.44008,25.98818276,4.00608,-0.91008,4.108153183,21.6,-3.53,21.8865461,24.67608,-11.93008,27.40867988,4.00608,-0.91008,4.108153183,20.67,-11.02,23.42411791
01/03/2021 23:00,23.32916,-4.8258,23.82305715,4.70916,-1.0458,4.823886975,18.62,-3.78,18.99981053,22.46916,-12.3158,25.62307711,4.70916,-1.0458,4.823886975,17.76,-11.27,21.03403195
01/03/2021 23:30,21.2504,-4.97124,21.82413177,5.9904,-1.37124,6.14533899,15.26,-3.6,15.67889027,20.4804,-12.49124,23.98911964,5.9904,-1.37124,6.14533899,14.49,-11.12,18.26511703
02/03/2021 00:00,20.01224,-5.13048,20.65941855,4.69224,-1.05048,4.808391046,15.32,-4.08,15.85398373,19.25224,-12.68048,23.05305442,4.69224,-1.05048,4.808391046,14.56,-11.63,18.63465857
02/03/2021 00:30,19.53876,-4.05096,19.95428323,5.01876,-1.11096,5.140251361,14.52,-2.94,14.81465491,18.78876,-11.55096,22.05543423,5.01876,-1.11096,5.140251361,13.77,-10.44,17.28023437
02/03/2021 01:00,19.0624,-4.04016,19.48584067,4.8924,-1.10016,5.014571745,14.17,-2.94,14.47178289,18.3424,-11.52016,21.66004903,4.8924,-1.10016,5.014571745,13.45,-10.42,17.01407946
02/03/2021 01:30,18.55552,-4.17484,19.01937463,4.65552,-1.01484,4.764846975,13.9,-3.16,14.25466941,17.84552,-11.66484,21.31973443,4.65552,-1.01484,4.764846975,13.19,-10.65,16.95283457
02/03/2021 02:00,18.3164,-4.21292,18.79465892,3.8664,-0.86292,3.961524945,14.45,-3.35,14.8332397,17.5964,-11.72292,21.14379687,3.8664,-0.86292,3.961524945,13.73,-10.86,17.50578476
02/03/2021 02:30,18.35404,-4.3706,18.86724486,2.17404,-0.5706,2.247673082,16.18,-3.8,16.62024067,17.58404,-11.9306,21.24941597,2.17404,-0.5706,2.247673082,15.41,-11.36,19.14465199
02/03/2021 03:00,18.0058,-4.40708,18.53729181,2.3058,-0.57708,2.376917114,15.7,-3.83,16.1604115,17.2458,-11.95708,20.98545639,2.3058,-0.57708,2.376917114,14.94,-11.38,18.78052182
02/03/2021 03:30,17.9446,-4.2928,18.45092954,2.3346,-0.5328,2.394625858,15.61,-3.76,16.05645353,17.1946,-11.8628,20.8897174,2.3346,-0.5328,2.394625858,14.86,-11.33,18.6865861
02/03/2021 04:00,17.86948,-4.21904,18.36079012,2.67948,-0.68904,2.766656681,15.19,-3.53,15.59477477,17.11948,-11.79904,20.7916796,2.67948,-0.68904,2.766656681,14.44,-11.11,18.21937705
02/03/2021 04:30,18.07656,-4.07128,18.52936432,2.53656,-0.61128,2.609176091,15.54,-3.46,15.92052763,17.32656,-11.67128,20.89087021,2.53656,-0.61128,2.609176091,14.79,-11.06,18.4680183
02/03/2021 05:00,18.32668,-3.8884,18.73464316,3.13668,-0.7884,3.234244268,15.19,-3.1,15.50309969,17.58668,-11.4684,20.99560697,3.13668,-0.7884,3.234244268,14.45,-10.68,17.96844178
02/03/2021 05:30,19.05052,-3.78068,19.42204555,2.99052,-0.76068,3.085748521,16.06,-3.02,16.34148096,18.29052,-11.40068,21.55269418,2.99052,-0.76068,3.085748521,15.3,-10.64,18.63597596
02/03/2021 06:00,20.02128,-3.69332,20.35908312,3.04128,-0.73332,3.128440867,16.98,-2.96,17.23606684,19.23128,-11.23332,22.27172218,3.04128,-0.73332,3.128440867,16.19,-10.5,19.29678989
02/03/2021 06:30,22.88288,-2.84176,23.05865991,3.51288,-0.85176,3.61466748,19.37,-1.99,19.47195419,22.04288,-10.31176,24.33559025,3.51288,-0.85176,3.61466748,18.53,-9.46,20.80510755
02/03/2021 07:00,25.0312,-2.24144,25.13135545,3.3012,-0.81144,3.399464122,21.73,-1.43,21.77700163,24.1312,-9.74144,26.02326779,3.3012,-0.81144,3.399464122,20.83,-8.93,22.66349046
02/03/2021 07:30,28.10052,-1.13872,28.12358276,2.63052,-0.64872,2.709330749,25.47,-0.49,25.47471295,27.10052,-8.69872,28.4623596,2.63052,-0.64872,2.709330749,24.47,-8.05,25.76011258
02/03/2021 08:00,30.24152,-0.51508,30.24590616,3.34152,-0.77508,3.430233945,26.9,0.26,26.90125648,29.19152,-8.00508,30.2692277,3.34152,-0.77508,3.430233945,25.85,-7.23,26.84204538
02/03/2021 08:30,31.52248,-0.69304,31.53009752,4.36248,-0.83304,4.441304695,27.16,0.14,27.16036082,30.45248,-8.23304,31.54578396,4.36248,-0.83304,4.441304695,26.09,-7.4,27.11914637
02/03/2021 09:00,34.59296,0.5404,34.59718072,11.98296,0.3204,11.98724266,22.61,0.22,22.6110703,33.65296,-6.9496,34.36304202,11.98296,0.3204,11.98724266,21.67,-7.27,22.8569858
02/03/2021 09:30,34.2424,0.52212,34.24638035,11.1024,-1.12788,11.15954296,23.14,1.65,23.19875212,33.2724,-6.97788,33.99622642,11.1024,-1.12788,11.15954296,22.17,-5.85,22.92883338
02/03/2021 10:00,35.58756,1.4988,35.61910763,20.16756,-1.9512,20.26172889,15.42,3.45,15.80123096,34.86756,-5.9612,35.37347376,20.16756,-1.9512,20.26172889,14.7,-4.01,15.23712899
02/03/2021 10:30,35.44308,1.4072,35.4710041,19.33308,-1.7928,19.41602725,16.11,3.2,16.42474049,34.70308,-6.0828,35.2321475,19.33308,-1.7928,19.41602725,15.37,-4.29,15.95747474
02/03/2021 11:00,35.23168,1.51088,35.26406151,19.02168,-1.41912,19.07454355,16.21,2.93,16.47267434,34.46168,-5.96912,34.9748164,19.02168,-1.41912,19.07454355,15.44,-4.55,16.09646234
02/03/2021 11:30,34.85344,1.6356,34.89179656,20.14344,-1.8144,20.22499005,14.71,3.45,15.10915616,34.15344,-5.8644,34.65326321,20.14344,-1.8144,20.22499005,14.01,-4.05,14.58364152
02/03/2021 12:00,34.62696,1.54192,34.66127343,19.68696,-1.82808,19.77165321,14.94,3.37,15.3153681,33.92696,-5.92808,34.44097483,19.68696,-1.82808,19.77165321,14.24,-4.1,14.81848845
02/03/2021 12:30,34.75116,1.38552,34.7787692,18.73116,-1.82448,18.81980558,16.02,3.21,16.33843628,34.01116,-6.11448,34.55641576,18.73116,-1.82448,18.81980558,15.28,-4.29,15.87080653
02/03/2021 13:00,34.184,1.09192,34.20143484,19.674,-2.00808,19.77621453,14.51,3.1,14.83745598,33.464,-6.39808,34.07014417,19.674,-2.00808,19.77621453,13.79,-4.39,14.47191072
02/03/2021 13:30,32.11908,-0.65908,32.12584141,5.95908,-0.64908,5.994325591,26.16,-0.01,26.16000191,31.12908,-8.23908,32.20096366,5.95908,-0.64908,5.994325591,25.17,-7.59,26.28948459
02/03/2021 14:00,31.65712,-0.75532,31.66612946,4.22712,-0.53532,4.260881481,27.43,-0.22,27.43088223,30.56712,-8.42532,31.70701566,4.22712,-0.53532,4.260881481,26.34,-7.89,27.49632157
02/03/2021 14:30,31.18376,-1.0426,31.20118431,4.25376,-0.5526,4.289503572,26.93,-0.49,26.93445748,30.12376,-8.6826,31.35009504,4.25376,-0.5526,4.289503572,25.87,-8.13,27.11740769
02/03/2021 15:00,30.768,-1.34896,30.797557,3.708,-0.49896,3.741420196,27.06,-0.85,27.07334667,29.698,-8.95896,31.01989955,3.708,-0.49896,3.741420196,25.99,-8.46,27.33224652
02/03/2021 15:30,31.26812,-1.38472,31.29876639,3.31812,-0.50472,3.356287028,27.95,-0.88,27.96384988,30.17812,-9.02472,31.49864279,3.31812,-0.50472,3.356287028,26.86,-8.52,28.17889281
02/03/2021 16:00,32.21524,-1.36972,32.24434557,2.77524,-0.45972,2.813058751,29.44,-0.91,29.45406084,31.08524,-9.00972,32.36459795,2.77524,-0.45972,2.813058751,28.31,-8.55,29.57293695
02/03/2021 16:30,33.46624,-1.58056,33.50354294,2.13624,-0.43056,2.179197846,31.33,-1.15,31.35109886,32.28624,-9.21056,33.5743311,2.13624,-0.43056,2.179197846,30.15,-8.78,31.40240277
02/03/2021 17:00,34.56284,-1.56992,34.59847623,2.29284,-0.43992,2.334661618,32.27,-1.13,32.28977857,33.36284,-9.18992,34.60540019,2.29284,-0.43992,2.334661618,31.07,-8.75,32.27859043
02/03/2021 17:30,37.64724,-0.76056,37.65492174,7.16724,0.64944,7.196603472,30.48,-1.41,30.51259576,36.50724,-8.36056,37.45233686,7.16724,0.64944,7.196603472,29.34,-9.01,30.69227427
02/03/2021 18:00,38.67372,-0.56532,38.67785161,14.37372,-1.52532,14.45442589,24.3,0.96,24.31895557,37.69372,-8.06532,38.54693132,14.37372,-1.52532,14.45442589,23.32,-6.54,24.21970272
02/03/2021 18:30,41.29824,0.31132,41.2994134,18.85824,-1.67868,18.93280704,22.44,1.99,22.52806472,40.38824,-7.16868,41.01950637,18.85824,-1.67868,18.93280704,21.53,-5.49,22.21893337
02/03/2021 19:00,41.54832,0.16412,41.54864414,18.86832,-1.68588,18.94348677,22.68,1.85,22.75532685,40.63832,-7.31588,41.29158695,18.86832,-1.68588,18.94348677,21.77,-5.63,22.48621355
02/03/2021 19:30,39.81172,-0.71156,39.81807839,12.86172,-0.33156,12.8659929,26.95,-0.38,26.9526789,38.80172,-8.25156,39.66940531,12.86172,-0.33156,12.8659929,25.94,-7.92,27.12213118
02/03/2021 20:00,35.6814,-2.18976,35.74852941,2.3814,-0.23976,2.393439119,33.3,-1.95,33.35704573,34.4614,-9.64976,35.78695234,2.3814,-0.23976,2.393439119,32.08,-9.41,33.43163921
02/03/2021 20:30,33.99104,-2.85772,34.11095665,1.93104,-0.47772,1.989254101,32.06,-2.38,32.14821924,32.80104,-10.27772,34.37353275,1.93104,-0.47772,1.989254101,30.87,-9.8,32.38822162
02/03/2021 21:00,32.23276,-3.28064,32.3992811,1.74276,-0.44064,1.797602856,30.49,-2.84,30.62198067,31.08276,-10.73064,32.88289227,1.74276,-0.44064,1.797602856,29.34,-10.29,31.09211636
02/03/2021 21:30,30.40368,-3.7394,30.63277444,1.09368,-0.3294,1.14220852,29.31,-3.41,29.5076973,29.28368,-11.2294,31.36292937,1.09368,-0.3294,1.14220852,28.19,-10.9,30.22393257
02/03/2021 22:00,28.48092,-4.11604,28.77680645,1.24092,-0.35604,1.290986804,27.24,-3.76,27.49827631,27.40092,-11.60604,29.75752983,1.24092,-0.35604,1.290986804,26.16,-11.25,28.47644816
02/03/2021 22:30,26.1992,-4.6746,26.61296612,1.5192,-0.4446,1.582920655,24.68,-4.23,25.0398742,25.1892,-12.1946,27.98578328,1.5192,-0.4446,1.582920655,23.67,-11.75,26.42596072
02/03/2021 23:00,24.2556,-4.9892,24.76340542,1.6056,-0.4392,1.664586435,22.65,-4.55,23.10248904,23.2956,-12.5392,26.45593536,1.6056,-0.4392,1.664586435,21.69,-12.1,24.83678924
02/03/2021 23:30,22.35664,-5.2488,22.96452163,1.19664,-0.3888,1.258218077,21.16,-4.86,21.71094655,21.45664,-12.7988,24.98392846,1.19664,-0.3888,1.258218077,20.26,-12.41,23.75869735
03/03/2021 00:00,21.07284,-5.17232,21.69832896,1.03284,-0.38232,1.101329673,20.04,-4.79,20.60450679,20.19284,-12.75232,23.88247166,1.03284,-0.38232,1.101329673,19.16,-12.37,22.80619433
03/03/2021 00:30,20.3656,-4.37744,20.83073797,1.3356,-0.39744,1.393479786,19.03,-3.98,19.44174118,19.5156,-11.89744,22.85624033,1.3356,-0.39744,1.393479786,18.18,-11.5,21.51191298
03/03/2021 01:00,19.90068,-4.397,20.38064458,1.30068,-0.387,1.357032594,18.6,-4.01,19.02735137,19.08068,-11.907,22.49108708,1.30068,-0.387,1.357032594,17.78,-11.52,21.18581601
03/03/2021 01:30,19.48544,-4.46076,19.98951605,0.95544,-0.32076,1.00784551,18.53,-4.14,18.98685071,18.66544,-11.96076,22.16886172,0.95544,-0.32076,1.00784551,17.71,-11.64,21.19277471
03/03/2021 02:00,19.09612,-4.54904,19.63047539,0.99612,-0.32904,1.049057852,18.1,-4.22,18.58543516,18.27612,-12.03904,21.88504161,0.99612,-0.32904,1.049057852,17.28,-11.71,20.87396704
03/03/2021 02:30,18.71592,-4.55944,19.26328514,1.10592,-0.37944,1.16920219,17.61,-4.18,18.09929557,17.90592,-12.15944,21.6442591,1.10592,-0.37944,1.16920219,16.8,-11.78,20.51848922
03/03/2021 03:00,18.36416,-4.5312,18.91491861,0.97416,-0.3312,1.028922322,17.39,-4.2,17.89,17.56416,-12.0912,21.3236215,0.97416,-0.3312,1.028922322,16.59,-11.76,20.33533132
03/03/2021 03:30,18.28664,-4.42908,18.81536479,1.10664,-0.37908,1.169766531,17.18,-4.05,17.65091782,17.49664,-12.00908,21.22146116,1.10664,-0.37908,1.169766531,16.39,-11.63,20.09698982
03/03/2021 04:00,18.188,-4.39376,18.71118572,1.188,-0.38376,1.248445328,17,-4.01,17.4665423,17.398,-11.96376,21.11449638,1.188,-0.38376,1.248445328,16.21,-11.58,19.92135789
03/03/2021 04:30,18.34464,-4.39548,18.86388245,1.21464,-0.37548,1.271351863,17.13,-4.02,17.59537723,17.55464,-11.96548,21.24471928,1.21464,-0.37548,1.271351863,16.34,-11.59,20.03306517
03/03/2021 05:00,18.7486,-4.16264,19.20514446,0.8586,-0.33264,0.920784084,17.89,-3.83,18.29538193,17.9386,-11.71264,21.42380232,0.8586,-0.33264,0.920784084,17.08,-11.38,20.52390801
03/03/2021 05:30,19.31668,-4.04908,19.73649348,1.06668,-0.37908,1.132037044,18.25,-3.67,18.61535388,18.50668,-11.60908,21.84646294,1.06668,-0.37908,1.132037044,17.44,-11.23,20.74286624
03/03/2021 06:00,20.44648,-3.94716,20.82399137,0.90648,-0.31716,0.960362669,19.54,-3.63,19.8743176,19.60648,-11.50716,22.73386877,0.90648,-0.31716,0.960362669,18.7,-11.19,21.7923404
03/03/2021 06:30,23.27736,-3.20872,23.49747588,0.74736,-0.28872,0.801190494,22.53,-2.92,22.71843525,22.35736,-10.76872,24.81565789,0.74736,-0.28872,0.801190494,21.61,-10.48,24.0171293
03/03/2021 07:00,25.4814,-2.6138,25.6151068,0.6714,-0.2538,0.717769044,24.81,-2.36,24.9219923,24.5014,-10.1438,26.51820658,0.6714,-0.2538,0.717769044,23.83,-9.89,25.80079456
03/03/2021 07:30,28.33916,-1.64228,28.38670592,0.74916,-0.24228,0.787362879,27.59,-1.4,27.62549728,27.28916,-9.14228,28.77984602,0.74916,-0.24228,0.787362879,26.54,-8.9,27.99252757
03/03/2021 08:00,30.8792,-1.582,30.91969787,0.5292,-0.162,0.553440729,30.35,-1.42,30.38320095,29.7492,-8.972,31.0726839,0.5292,-0.162,0.553440729,29.22,-8.81,30.51924802
03/03/2021 08:30,32.34692,-1.48328,32.38091032,2.26692,-0.86328,2.4257326,30.08,-0.62,30.08638895,31.21692,-8.83328,32.44260979,2.26692,-0.86328,2.4257326,28.95,-7.97,30.02704448
03/03/2021 09:00,32.5706,-4.01868,32.81758329,7.3206,-3.11868,7.957219948,25.25,-0.9,25.26603451,32.1406,-4.49868,32.45391024,7.3206,-3.11868,7.957219948,24.82,-1.38,24.85833462
03/03/2021 09:30,33.64868,-4.50652,33.94911469,4.37868,-1.58652,4.657239982,29.27,-2.92,29.41529024,33.31868,-3.36652,33.48832474,4.37868,-1.58652,4.657239982,28.94,-1.78,28.99468917
03/03/2021 10:00,37.43808,-2.3566,37.51217666,16.40808,-1.6866,16.49453573,21.03,-0.67,21.04067014,37.16808,-1.2266,37.18831427,16.40808,-1.6866,16.49453573,20.76,0.46,20.76509571
03/03/2021 10:30,38.4158,-2.02236,38.46899569,12.2958,0.28764,12.29916397,26.12,-2.31,26.22194691,38.1358,-0.88236,38.14600635,12.2958,0.28764,12.29916397,25.84,-1.17,25.86647444
03/03/2021 11:00,38.86796,-1.5618,38.89932562,11.75796,0.8082,11.78570365,27.11,-2.37,27.21339744,38.52796,-0.4018,38.53005509,11.75796,0.8082,11.78570365,26.77,-1.21,26.79733196
03/03/2021 11:30,38.65104,-1.32228,38.67365146,17.41104,-1.14228,17.44847035,21.24,-0.18,21.2407627,38.39104,-0.21228,38.39162689,17.41104,-1.14228,17.44847035,20.98,0.93,21.00060237
03/03/2021 12:00,39.1622,-1.16336,39.17947569,17.7822,-1.14336,17.81891997,21.38,-0.02,21.38000935,38.9122,-0.05336,38.91223659,17.7822,-1.14336,17.81891997,21.13,1.09,21.15809538
03/03/2021 12:30,39.98968,-1.063,40.00380576,17.77968,-1.053,17.81083462,22.21,-0.01,22.21000225,39.72968,0.067,39.72973649,17.77968,-1.053,17.81083462,21.95,1.12,21.97855546
03/03/2021 13:00,39.69924,-1.25608,39.71910615,17.67924,-1.03608,17.70957336,22.02,-0.22,22.02109897,39.43924,-0.18608,39.43967897,17.67924,-1.03608,17.70957336,21.76,0.85,21.77659523
03/03/2021 13:30,38.89696,-1.86216,38.94150918,17.25696,-1.08216,17.29085708,21.64,-0.78,21.65405274,38.63696,-0.74216,38.64408725,17.25696,-1.08216,17.29085708,21.38,0.34,21.38270329
03/03/2021 14:00,38.41372,-2.05544,38.4686719,17.07372,-1.04544,17.1056967,21.34,-1.01,21.36388775,38.15372,-0.93544,38.16518568,17.07372,-1.04544,17.1056967,21.08,0.11,21.080287
03/03/2021 14:30,38.07148,-2.2576,38.13835795,16.70148,-1.3176,16.75337291,21.37,-0.94,21.39066385,37.81148,-1.1376,37.8285891,16.70148,-1.3176,16.75337291,21.11,0.18,21.11076739
03/03/2021 15:00,37.7574,-2.27992,37.82617202,17.2674,-1.24992,17.31257932,20.49,-1.03,20.5158719,37.5074,-1.16992,37.52564147,17.2674,-1.24992,17.31257932,20.24,0.08,20.2401581
03/03/2021 15:30,38.00804,-2.3658,38.08159811,17.43804,-1.1358,17.47499015,20.57,-1.23,20.60674162,37.74804,-1.1758,37.76634784,17.43804,-1.1358,17.47499015,20.31,-0.04,20.31003939
03/03/2021 16:00,38.76596,-2.43564,38.84239947,17.35596,-1.29564,17.40425323,21.41,-1.14,21.44032882,38.50596,-1.31564,38.5284293,17.35596,-1.29564,17.40425323,21.15,-0.02,21.15000946
03/03/2021 16:30,39.86808,-2.88028,39.97198789,17.03808,-1.07028,17.07166276,22.83,-1.81,22.9016375,39.59808,-1.74028,39.63630298,17.03808,-1.07028,17.07166276,22.56,-0.67,22.56994683
03/03/2021 17:00,40.131,-2.88576,40.23462156,13.761,0.26424,13.76353675,26.37,-3.15,26.55747352,39.841,-1.73576,39.87879316,13.761,0.26424,13.76353675,26.08,-2,26.1565747
03/03/2021 17:30,40.49476,-2.9088,40.59909734,11.26476,1.2312,11.33184324,29.23,-4.14,29.52172929,40.14476,-1.7588,40.18326932,11.26476,1.2312,11.33184324,28.88,-2.99,29.03436757
03/03/2021 18:00,40.42816,-3.04032,40.54231945,16.68816,-0.94032,16.71463089,23.74,-2.1,23.83270022,40.14816,-1.84032,40.19031636,16.68816,-0.94032,16.71463089,23.46,-0.9,23.47725708
03/03/2021 18:30,41.58012,-3.00004,41.6882072,17.07012,-0.95004,17.09653687,24.51,-2.05,24.5955809,41.30012,-1.87004,41.34243536,17.07012,-0.95004,17.09653687,24.23,-0.92,24.24745966
03/03/2021 19:00,40.6842,-3.74436,40.85614227,10.7442,-0.59436,10.76062719,29.94,-3.15,30.10525037,40.3942,-2.62436,40.4793609,10.7442,-0.59436,10.76062719,29.65,-2.03,29.71941117
03/03/2021 19:30,37.30992,-5.0106,37.64487007,0.07992,0.1494,0.169433074,37.23,-5.16,37.58588166,36.89992,-3.8806,37.1034116,0.07992,0.1494,0.169433074,36.82,-4.03,37.03988796
03/03/2021 20:00,36.07344,-5.42076,36.47845546,0.34344,0.21924,0.407452097,35.73,-5.64,36.1723997,35.66344,-4.27076,35.91824527,0.34344,0.21924,0.407452097,35.32,-4.49,35.60424834
