Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
03/03/2021 20:30,36.80684,-2.88748,36.91992703,10.44684,1.35252,10.53402944,26.36,-4.24,26.69882394,36.36684,-2.90748,36.48287943,10.44684,1.35252,10.53402944,25.92,-4.26,26.26773686
03/03/2021 21:00,34.85388,-0.68124,34.86053699,10.79388,1.32876,10.8753597,24.06,-2.01,24.14381287,33.88388,-8.19124,34.8599159,10.79388,1.32876,10.8753597,23.09,-9.52,24.97555805
03/03/2021 21:30,34.1128,-1.387,34.14098553,10.7928,1.323,10.87358546,23.32,-2.71,23.47693549,33.1628,-8.877,34.33034274,10.7928,1.323,10.87358546,22.37,-10.2,24.5857052
03/03/2021 22:00,29.10724,-3.00972,29.26243043,1.04724,0.44028,1.136027331,28.06,-3.45,28.27129463,28.03724,-10.49972,29.93878666,1.04724,0.44028,1.136027331,26.99,-10.94,29.12290679
03/03/2021 22:30,26.8074,-3.55972,27.04271253,0.0774,0.26028,0.271544542,26.73,-3.82,27.00157958,25.7674,-10.99972,28.0170081,0.0774,0.26028,0.271544542,25.69,-11.26,28.04930837
03/03/2021 23:00,24.7974,-3.87352,25.09811156,0.0774,0.27648,0.287109649,24.72,-4.15,25.06593106,23.7874,-11.37352,26.36659546,0.0774,0.27648,0.287109649,23.71,-11.65,26.41754341
03/03/2021 23:30,22.92424,-4.09616,23.28732072,0.08424,0.30384,0.315301638,22.84,-4.4,23.25995701,21.97424,-11.62616,24.86030611,0.08424,0.30384,0.315301638,21.89,-11.93,24.92984156
04/03/2021 00:00,21.4682,-4.32572,21.89966814,0.0882,0.31428,0.326421749,21.38,-4.64,21.87770555,20.5482,-11.88572,23.738131,0.0882,0.31428,0.326421749,20.46,-12.2,23.82124262
04/03/2021 00:30,20.68632,-4.47112,21.16399653,0.07632,0.30888,0.318169132,20.61,-4.78,21.15704374,19.80632,-12.02112,23.16889376,0.07632,0.30888,0.318169132,19.73,-12.33,23.26589349
04/03/2021 01:00,20.17668,-4.4386,20.65912839,0.07668,0.3114,0.320702015,20.1,-4.75,20.65363164,19.30668,-11.9786,22.72079995,0.07668,0.3114,0.320702015,19.23,-12.29,22.82185356
04/03/2021 01:30,19.5774,-4.51824,20.09201542,0.0774,0.31176,0.32122431,19.5,-4.83,20.08927326,18.7274,-12.04824,22.26826437,0.0774,0.31176,0.32122431,18.65,-12.36,22.37391562
04/03/2021 02:00,19.07596,-4.56608,19.61482441,0.07596,0.31392,0.322979393,19,-4.88,19.61668677,18.23596,-12.12608,21.89959025,0.07596,0.31392,0.322979393,18.16,-12.44,22.01225113
04/03/2021 02:30,18.7492,-4.65392,19.3181643,0.0792,0.31608,0.32585151,18.67,-4.97,19.32019151,17.9092,-12.22392,21.68325771,0.0792,0.31608,0.32585151,17.83,-12.54,21.79817653
04/03/2021 03:00,18.3936,-4.60292,18.96078568,0.0936,0.30708,0.321028171,18.3,-4.91,18.94724518,17.5836,-12.19292,21.39743646,0.0936,0.30708,0.321028171,17.49,-12.5,21.49767662
04/03/2021 03:30,18.16956,-4.53236,18.72632366,0.07956,0.28764,0.298440217,18.09,-4.82,18.72112443,17.34956,-12.10236,21.15358952,0.07956,0.28764,0.298440217,17.27,-12.39,21.25476417
04/03/2021 04:00,18.21596,-4.46364,18.75487352,0.07596,0.30636,0.315636454,18.14,-4.77,18.75666548,17.39596,-12.07364,21.17527349,0.07596,0.30636,0.315636454,17.32,-12.38,21.2895937
04/03/2021 04:30,18.44488,-4.39572,18.96143329,0.07488,0.31428,0.323077286,18.37,-4.71,18.96420312,17.61488,-11.99572,21.31152964,0.07488,0.31428,0.323077286,17.54,-12.31,21.42866538
04/03/2021 05:00,18.70488,-4.18364,19.16703888,0.07488,0.30636,0.315378287,18.63,-4.49,19.16342871,17.87488,-11.77364,21.40397005,0.07488,0.30636,0.315378287,17.8,-12.08,21.51200595
04/03/2021 05:30,19.49064,-4.01928,19.9007452,0.08064,0.27072,0.282475004,19.41,-4.29,19.87843555,18.64064,-11.60928,21.96016488,0.08064,0.27072,0.282475004,18.56,-11.88,22.03651515
04/03/2021 06:00,20.5858,-3.8388,20.9406673,0.1458,0.1512,0.210045424,20.44,-3.99,20.8257941,19.7058,-11.4688,22.80026156,0.1458,0.1512,0.210045424,19.56,-11.62,22.75121975
04/03/2021 06:30,22.9816,-3.19728,23.20294244,0.2016,0.16272,0.25907597,22.78,-3.36,23.02646304,22.0616,-10.80728,24.56647096,0.2016,0.16272,0.25907597,21.86,-10.97,24.45813771
04/03/2021 07:00,24.4392,-2.5666,24.57360234,0.1692,0.1134,0.203686524,24.27,-2.68,24.41752035,23.4692,-10.1266,25.56073896,0.1692,0.1134,0.203686524,23.3,-10.24,25.45088604
04/03/2021 07:30,27.80772,-1.67648,27.85821022,0.20772,0.08352,0.223882087,27.6,-1.76,27.65605901,26.74772,-9.17648,28.27805351,0.20772,0.08352,0.223882087,26.54,-9.26,28.10905904
04/03/2021 08:00,29.64324,-0.92524,29.65767602,0.18324,0.10476,0.211072393,29.46,-1.03,29.47800027,28.54324,-8.37524,29.74661653,0.18324,0.10476,0.211072393,28.36,-8.48,29.60067567
04/03/2021 08:30,31.72764,-1.29716,31.75414562,0.28764,0.04284,0.290812715,31.44,-1.34,31.46854302,30.56764,-8.67716,31.77536343,0.28764,0.04284,0.290812715,30.28,-8.72,31.51058235
04/03/2021 09:00,33.24948,-1.56472,33.28627749,1.50948,-0.50472,1.591625631,31.74,-1.06,31.75769513,32.06948,-8.91472,33.28548903,1.50948,-0.50472,1.591625631,30.56,-8.41,31.69608335
04/03/2021 09:30,33.41812,-2.25584,33.49417201,6.91812,-2.80584,7.465461971,26.5,0.55,26.50570693,32.40812,-9.67584,33.8217108,6.91812,-2.80584,7.465461971,25.49,-6.87,26.39956439
04/03/2021 10:00,33.97856,-2.0168,34.03836103,7.01856,-2.8368,7.570179569,26.96,0.82,26.97246744,32.94856,-9.4268,34.27057286,7.01856,-2.8368,7.570179569,25.93,-6.59,26.75430806
04/03/2021 10:30,34.95148,-1.91412,35.00385421,1.49148,-0.47412,1.565024717,33.46,-1.44,33.49097192,33.75148,-9.35412,35.02373428,1.49148,-0.47412,1.565024717,32.26,-8.88,33.45985654
04/03/2021 11:00,35.14976,-1.81968,35.1968303,1.40976,-0.40968,1.468080706,33.74,-1.41,33.76944921,33.90976,-9.22968,35.14340359,1.40976,-0.40968,1.468080706,32.5,-8.82,33.67554602
04/03/2021 11:30,35.40724,-1.97452,35.4622528,7.25724,-2.68452,7.737840787,28.15,0.71,28.1589524,34.34724,-9.36452,35.60094283,7.25724,-2.68452,7.737840787,27.09,-6.68,27.90144262
04/03/2021 12:00,35.88856,-1.97544,35.94288667,7.19856,-2.66544,7.676186323,28.69,0.69,28.69829612,34.82856,-9.36544,36.06577405,7.19856,-2.66544,7.676186323,27.63,-6.7,28.43073865
04/03/2021 12:30,37.08188,-1.64952,37.11854982,1.36188,-0.29952,1.39442797,35.72,-1.35,35.74550181,35.81188,-9.03952,36.93512787,1.36188,-0.29952,1.39442797,34.45,-8.74,35.54138574
04/03/2021 13:00,36.53848,-1.7016,36.57808037,1.78848,-0.3816,1.82873707,34.75,-1.32,34.77506147,35.27848,-9.0716,36.42615925,1.78848,-0.3816,1.82873707,33.49,-8.69,34.59907802
04/03/2021 13:30,35.64636,-1.99868,35.7023487,7.23636,-2.57868,7.682089338,28.41,0.58,28.41591983,34.58636,-9.37868,35.83540061,7.23636,-2.57868,7.682089338,27.35,-6.8,28.18266311
04/03/2021 14:00,35.93188,-1.77804,35.97584504,1.36188,-0.33804,1.403206391,34.57,-1.44,34.59997832,34.69188,-9.20804,35.89309876,1.36188,-0.33804,1.403206391,33.33,-8.87,34.49008263
04/03/2021 14:30,35.64296,-1.96204,35.69692142,1.27296,-0.30204,1.308302459,34.37,-1.66,34.41006393,34.38296,-9.40204,35.64528432,1.27296,-0.30204,1.308302459,33.11,-9.1,34.33776492
04/03/2021 15:00,35.3664,-2.06172,35.42644405,1.8864,-0.44172,1.937426519,33.48,-1.62,33.51917063,34.1464,-9.50172,35.44374862,1.8864,-0.44172,1.937426519,32.26,-9.06,33.50807664
04/03/2021 15:30,35.23776,-2.21728,35.30745049,4.48776,-0.46728,4.512021766,30.75,-1.75,30.79975649,34.08776,-9.64728,35.42661984,4.48776,-0.46728,4.512021766,29.6,-9.18,30.99084381
04/03/2021 16:00,36.61812,-1.94956,36.66998086,7.27812,-0.43956,7.291381469,29.34,-1.51,29.37883081,35.51812,-9.37956,36.73571823,7.27812,-0.43956,7.291381469,28.24,-8.94,29.62129639
04/03/2021 16:30,35.7066,-2.746,35.81203428,3.0366,-0.576,3.090746764,32.67,-2.17,32.74198833,34.5066,-10.176,35.97577545,3.0366,-0.576,3.090746764,31.47,-9.6,32.90168537
04/03/2021 17:00,36.38732,-2.9658,36.50798579,2.76732,-0.5958,2.830730934,33.62,-2.37,33.70343158,35.16732,-10.3558,36.66037356,2.76732,-0.5958,2.830730934,32.4,-9.76,33.83810869
04/03/2021 17:30,36.88936,-2.768,36.99306293,1.98936,-0.468,2.043667588,34.9,-2.3,34.97570585,35.62936,-10.128,37.04089197,1.98936,-0.468,2.043667588,33.64,-9.66,34.99950285
04/03/2021 18:00,37.76324,-2.59664,37.85240857,1.98324,-0.47664,2.039712379,35.78,-2.12,35.84275101,36.48324,-9.93664,37.81221516,1.98324,-0.47664,2.039712379,34.5,-9.46,35.77347621
04/03/2021 18:30,38.21288,-2.53024,38.29655745,7.38288,-2.46024,7.782011177,30.83,-0.07,30.83007947,37.07288,-9.81024,38.34891446,7.38288,-2.46024,7.782011177,29.69,-7.35,30.58624854
04/03/2021 19:00,38.15896,-2.57948,38.24604483,10.39896,-2.76948,10.7614306,27.76,0.19,27.76065021,37.09896,-9.79948,38.37137789,10.39896,-2.76948,10.7614306,26.7,-7.03,27.60997827
04/03/2021 19:30,37.75832,-2.69424,37.85432153,9.68832,-1.61424,9.821879413,28.07,-1.08,28.09076895,36.71832,-10.00424,38.05679757,9.68832,-1.61424,9.821879413,27.03,-8.39,28.30217306
04/03/2021 20:00,35.95992,-3.3168,36.11256026,1.51992,0.0432,1.520533803,34.44,-3.36,34.60351427,34.71992,-10.7568,36.34806172,1.51992,0.0432,1.520533803,33.2,-10.8,34.91246196
04/03/2021 20:30,34.40628,-4.19188,34.66069765,0.29628,-0.01188,0.296518082,34.11,-4.18,34.36516405,33.15628,-11.58188,35.12091752,0.29628,-0.01188,0.296518082,32.86,-11.57,34.83740088
04/03/2021 21:00,32.80224,-4.6452,33.12951603,0.64224,-0.2052,0.674224931,32.16,-4.44,32.46504582,31.60224,-12.1052,33.84135695,0.64224,-0.2052,0.674224931,30.96,-11.9,33.16823179
04/03/2021 21:30,30.43688,-4.68108,30.79474264,0.68688,-0.18108,0.710347873,29.75,-4.5,30.08841139,29.31688,-12.17108,31.74294632,0.68688,-0.18108,0.710347873,28.63,-11.99,31.03928156
04/03/2021 22:00,29.03228,-4.11752,29.32281114,0.78228,-0.22752,0.814694635,28.25,-3.89,28.51656711,27.93228,-11.64752,30.26345962,0.78228,-0.22752,0.814694635,27.15,-11.42,29.45401331
04/03/2021 22:30,27.08064,-4.53368,27.45751841,1.34064,-0.46368,1.418560803,25.74,-4.07,26.05978703,26.04064,-12.03368,28.68665868,1.34064,-0.46368,1.418560803,24.7,-11.57,27.27553666
04/03/2021 23:00,24.43004,-4.76568,24.89053154,5.36004,-1.79568,5.652830748,19.07,-2.97,19.29989119,23.58004,-12.21568,26.55637634,5.36004,-1.79568,5.652830748,18.22,-10.42,20.98915911
04/03/2021 23:30,22.1476,-4.97128,22.6986742,7.4376,-2.41128,7.818706095,14.71,-2.56,14.93109842,21.4376,-12.47128,24.80128058,7.4376,-2.41128,7.818706095,14,-10.06,17.23959396
05/03/2021 00:00,21.03672,-5.24584,21.68092308,2.82672,-0.64584,2.899561219,18.21,-4.6,18.78201533,20.19672,-12.74584,23.88229336,2.82672,-0.64584,2.899561219,17.37,-12.1,21.16900801
05/03/2021 00:30,20.1464,-5.27868,20.82647103,4.2264,-0.86868,4.314749344,15.92,-4.41,16.51951876,19.3864,-12.74868,23.20261508,4.2264,-0.86868,4.314749344,15.16,-11.88,19.26032191
05/03/2021 01:00,19.4682,-5.30456,20.17793766,4.0482,-0.84456,4.135360303,15.42,-4.46,16.05204037,18.7182,-12.75456,22.65060291,4.0482,-0.84456,4.135360303,14.67,-11.91,18.89595195
05/03/2021 01:30,19.29656,-5.4602,20.05420185,2.26656,-0.5202,2.325489685,17.03,-4.94,17.73201906,18.51656,-12.9702,22.60727941,2.26656,-0.5202,2.325489685,16.25,-12.45,20.47107716
05/03/2021 02:00,18.74064,-5.53848,19.54191261,2.42064,-0.52848,2.477657991,16.32,-5.01,17.07168709,17.96064,-13.03848,22.19429093,2.42064,-0.52848,2.477657991,15.54,-12.51,19.94972932
05/03/2021 02:30,18.0994,-5.6172,18.95102151,3.0294,-0.7272,3.115458907,15.07,-4.89,15.84351602,17.3594,-13.1272,21.76401039,3.0294,-0.7272,3.115458907,14.33,-12.4,18.95016886
05/03/2021 03:00,17.71584,-5.5226,18.55667259,2.80584,-0.6426,2.878484474,14.91,-4.88,15.68829181,16.98584,-13.0726,21.43388978,2.80584,-0.6426,2.878484474,14.18,-12.43,18.85675741
05/03/2021 03:30,18.00848,-5.44688,18.81419288,2.41848,-0.59688,2.491046215,15.59,-4.85,16.32698992,17.25848,-13.00688,21.61097081,2.41848,-0.59688,2.491046215,14.84,-12.41,19.34512083
05/03/2021 04:00,17.86384,-5.0492,18.56370653,3.27384,-0.7992,3.369977594,14.59,-4.25,15.19640089,17.14384,-12.6292,21.2933779,3.27384,-0.7992,3.369977594,13.87,-11.83,18.22980527
05/03/2021 04:30,18.10796,-4.18072,18.58431153,2.66796,-0.63072,2.741499276,15.44,-3.55,15.84285643,17.35796,-11.77072,20.97256839,2.66796,-0.63072,2.741499276,14.69,-11.14,18.43626047
05/03/2021 05:00,18.29372,-4.07416,18.74190415,2.67372,-0.61416,2.74335035,15.62,-3.46,15.99862494,17.54372,-11.66416,21.06738569,2.67372,-0.61416,2.74335035,14.87,-11.05,18.52618147
05/03/2021 05:30,18.79372,-3.85892,19.1858066,3.21372,-0.71892,3.293150802,15.58,-3.14,15.89326902,18.05372,-11.41892,21.36184776,3.21372,-0.71892,3.293150802,14.84,-10.7,18.29523435
05/03/2021 06:00,19.81808,-3.7028,20.16102732,2.72808,-0.6228,2.798267379,17.09,-3.08,17.36532464,19.04808,-11.2328,22.11346078,2.72808,-0.6228,2.798267379,16.32,-10.61,19.46572629
05/03/2021 06:30,22.18872,-3.10844,22.40539432,3.07872,-0.65844,3.148342432,19.11,-2.45,19.26641119,21.36872,-10.57844,23.8437746,3.07872,-0.65844,3.148342432,18.29,-9.92,20.806982
05/03/2021 07:00,24.0688,-2.06592,24.15730032,8.9388,-2.81592,9.371848851,15.13,0.75,15.14857749,23.3388,-9.51592,25.20421232,8.9388,-2.81592,9.371848851,14.4,-6.7,15.88238017
05/03/2021 07:30,26.44088,-2.26308,26.537552,10.10088,-3.31308,10.63034693,16.34,1.05,16.37370148,25.71088,-9.64308,27.4597586,10.10088,-3.31308,10.63034693,15.61,-6.33,16.84461338
05/03/2021 08:00,29.0462,-1.86072,29.1057385,10.5462,-3.33072,11.05965778,18.5,1.47,18.55831081,28.2562,-9.23072,29.7257301,10.5462,-3.33072,11.05965778,17.71,-5.9,18.6669253
05/03/2021 08:30,31.091,-3.4382,31.28052909,10.341,-3.2382,10.83615339,20.75,-0.2,20.75096383,30.231,-10.8382,32.11510455,10.341,-3.2382,10.83615339,19.89,-7.6,21.29253625
05/03/2021 09:00,31.6972,-3.51752,31.89177691,10.4472,-3.19752,10.92557193,21.25,-0.32,21.25240928,30.8172,-11.00752,32.72407848,10.4472,-3.19752,10.92557193,20.37,-7.81,21.81588871
05/03/2021 09:30,33.23068,-5.24124,33.64147277,10.93068,-3.35124,11.43287255,22.3,-1.89,22.37994861,32.79068,-6.34124,33.39820384,10.93068,-3.35124,11.43287255,21.86,-2.99,22.06353779
05/03/2021 10:00,33.53992,-5.81084,34.03956661,11.77992,-3.48084,12.28343447,21.76,-2.33,21.88438941,33.26992,-4.67084,33.59619507,11.77992,-3.48084,12.28343447,21.49,-1.19,21.52292266
05/03/2021 10:30,33.6018,-5.76072,34.09203511,12.4218,-3.60072,12.93314733,21.18,-2.16,21.28985674,33.3318,-4.60072,33.64781591,12.4218,-3.60072,12.93314733,20.91,-1,20.93389835
05/03/2021 11:00,33.47964,-5.15328,33.87392196,9.80964,-2.48328,10.11907686,23.67,-2.67,23.82011335,33.18964,-4.01328,33.4314017,9.80964,-2.48328,10.11907686,23.38,-1.53,23.43000854
05/03/2021 11:30,33.636,-4.3572,33.91704126,6.246,-0.9972,6.325102674,27.39,-3.36,27.59532026,33.316,-3.1972,33.4690595,6.246,-0.9972,6.325102674,27.07,-2.2,27.15925073
05/03/2021 12:00,33.49104,-4.477,33.78895218,5.53104,-0.837,5.594012199,27.96,-3.64,28.19594297,33.15104,-3.317,33.31657158,5.53104,-0.837,5.594012199,27.62,-2.48,27.7311161
05/03/2021 12:30,33.69952,-4.57332,34.00842402,5.96952,-0.91332,6.038983561,27.73,-3.66,27.97049338,33.36952,-3.42332,33.54465658,5.96952,-0.91332,6.038983561,27.4,-2.51,27.51472515
05/03/2021 13:00,34.24576,-3.12372,34.38792964,10.98576,0.29628,10.98975453,23.26,-3.42,23.51008294,33.95576,-1.94372,34.01134641,10.98576,0.29628,10.98975453,22.97,-2.24,23.07896228
05/03/2021 13:30,33.00684,-4.02496,33.25134268,7.74684,-0.80496,7.788548683,25.26,-3.22,25.46440653,32.68684,-2.85496,32.81128321,7.74684,-0.80496,7.788548683,24.94,-2.05,25.02411037
05/03/2021 14:00,31.3204,-4.59028,31.65498581,12.2904,-3.14028,12.68523908,19.03,-1.45,19.08516178,31.0604,-3.41028,31.24705519,12.2904,-3.14028,12.68523908,18.77,-0.27,18.77194183
05/03/2021 14:30,30.71932,-4.52696,31.05108675,10.30932,-2.58696,10.62894355,20.41,-1.94,20.50199259,30.47932,-3.35696,30.66362875,10.30932,-2.58696,10.62894355,20.17,-0.77,20.18469222
05/03/2021 15:00,30.31904,-4.19064,30.607281,5.09904,-0.80064,5.161514635,25.22,-3.39,25.44681709,29.98904,-3.02064,30.14078277,5.09904,-0.80064,5.161514635,24.89,-2.22,24.98880749
05/03/2021 15:30,30.50136,-4.393,30.81609013,3.86136,-0.603,3.90815942,26.64,-3.79,26.90824595,30.19136,-3.223,30.36290414,3.86136,-0.603,3.90815942,26.33,-2.62,26.46003212
05/03/2021 16:00,30.65884,-4.30324,30.95936602,4.12884,-0.72324,4.191705601,26.53,-3.58,26.77045573,30.33884,-3.13324,30.50020337,4.12884,-0.72324,4.191705601,26.21,-2.41,26.3205661
05/03/2021 16:30,31.64912,-4.51252,31.9691982,3.57912,-0.63252,3.634581341,28.07,-3.88,28.33688938,31.31912,-3.34252,31.4969795,3.57912,-0.63252,3.634581341,27.74,-2.71,27.87205949
05/03/2021 17:00,32.68112,-4.37616,32.97281275,3.56112,-0.77616,3.644722212,29.12,-3.6,29.34168366,32.34112,-3.22616,32.50163305,3.56112,-0.77616,3.644722212,28.78,-2.45,28.88409424
05/03/2021 17:30,33.5858,-4.13232,33.83906072,2.3958,-0.56232,2.460906626,31.19,-3.57,31.39364585,33.2458,-2.98232,33.37929673,2.3958,-0.56232,2.460906626,30.85,-2.42,30.94477177
05/03/2021 18:00,34.707,-3.90324,34.92579464,3.087,-0.63324,3.151279406,31.62,-3.27,31.78863476,34.337,-2.78324,34.44961529,3.087,-0.63324,3.151279406,31.25,-2.15,31.32387269
05/03/2021 18:30,38.41484,-3.00716,38.53236229,7.58484,0.49284,7.600834763,30.83,-3.5,31.0280341,38.07484,-1.85716,38.12010604,7.58484,0.49284,7.600834763,30.49,-2.35,30.58042838
05/03/2021 19:00,37.39068,-3.56428,37.56017895,3.46068,-0.40428,3.48421417,33.93,-3.16,34.07683231,37.03068,-2.42428,37.10995008,3.46068,-0.40428,3.48421417,33.57,-2.02,33.63071959
05/03/2021 19:30,36.74548,-0.81156,36.75444096,9.73548,0.11844,9.736200433,27.01,-0.93,27.02600599,35.73548,-7.79156,36.57503162,9.73548,0.11844,9.736200433,26,-7.91,27.17660943
05/03/2021 20:00,34.01052,-1.94748,34.0662318,3.71052,-0.53748,3.749245714,30.3,-1.41,30.33278919,32.89052,-9.40748,34.20945755,3.71052,-0.53748,3.749245714,29.18,-8.87,30.49834914
05/03/2021 20:30,32.8126,-2.746,32.92730227,2.1726,-0.576,2.247658061,30.64,-2.17,30.71674625,31.6626,-10.166,33.25459058,2.1726,-0.576,2.247658061,29.49,-9.59,31.0101306
05/03/2021 21:00,31.10856,-3.21804,31.27456293,5.48856,-1.95804,5.82736746,25.62,-1.26,25.65096489,30.08856,-10.69804,31.93383007,5.48856,-1.95804,5.82736746,24.6,-8.74,26.10646663
05/03/2021 21:30,28.8602,-3.63652,29.088407,4.3002,-1.58652,4.583532017,24.56,-2.05,24.64540728,27.9002,-11.10652,30.02958452,4.3002,-1.58652,4.583532017,23.6,-9.52,25.44779755
05/03/2021 22:00,27.6984,-3.92496,27.97510811,1.3284,-0.44496,1.400941099,26.37,-3.48,26.59863342,26.6584,-11.48496,29.02713552,1.3284,-0.44496,1.400941099,25.33,-11.04,27.63133185
05/03/2021 22:30,26.3936,-3.88772,26.6783899,1.0836,-0.38772,1.150876083,25.31,-3.5,25.55085321,25.3736,-11.40772,27.82005846,1.0836,-0.38772,1.150876083,24.29,-11.02,26.67291698
05/03/2021 23:00,24.5904,-3.70968,24.86864487,1.0404,-0.31968,1.088405927,23.55,-3.39,23.79274259,23.6404,-11.13968,26.1335222,1.0404,-0.31968,1.088405927,22.6,-10.82,25.05658397
05/03/2021 23:30,22.6972,-3.94516,23.03751669,1.4472,-0.42516,1.508359661,21.25,-3.52,21.53956592,21.7872,-11.39516,24.58722748,1.4472,-0.42516,1.508359661,20.34,-10.97,23.10966248
06/03/2021 00:00,21.2166,-4.0504,21.59976518,1.3266,-0.4104,1.38863088,19.89,-3.64,20.22032888,20.3566,-11.5504,23.40518967,1.3266,-0.4104,1.38863088,19.03,-11.14,22.05086166
06/03/2021 00:30,20.51088,-4.20024,20.93652823,1.19088,-0.39024,1.253188905,19.32,-3.81,19.69209232,19.66088,-11.66024,22.85850825,1.19088,-0.39024,1.253188905,18.47,-11.27,21.63686206
06/03/2021 01:00,19.86568,-4.18432,20.30157077,0.98568,-0.36432,1.050853998,18.88,-3.82,19.26257511,19.04568,-11.62432,22.31283806,0.98568,-0.36432,1.050853998,18.06,-11.26,21.28265021
06/03/2021 01:30,19.3118,-4.23536,19.77078384,0.6318,-0.22536,0.670789363,18.68,-4.01,19.10556202,18.4818,-11.68536,21.86605976,0.6318,-0.22536,0.670789363,17.85,-11.46,21.21212153
06/03/2021 02:00,18.74712,-4.21176,19.21440685,0.62712,-0.22176,0.665174407,18.12,-3.99,18.55409658,17.93712,-11.69176,21.41115424,0.62712,-0.22176,0.665174407,17.31,-11.47,20.76528353
06/03/2021 02:30,18.48148,-4.36976,18.99104803,0.32148,0.03024,0.32289913,18.16,-4.4,18.68543818,17.68148,-11.84976,21.28500757,0.32148,0.03024,0.32289913,17.36,-11.88,21.03577904
06/03/2021 03:00,17.95244,-4.42172,18.48896183,0.44244,-0.17172,0.474595525,17.51,-4.25,18.01839616,17.15244,-11.89172,20.87149258,0.44244,-0.17172,0.474595525,16.71,-11.72,20.41035277
06/03/2021 03:30,17.79332,-4.3938,18.32778533,0.37332,-0.0738,0.380544692,17.42,-4.32,17.94766837,17.00332,-11.8938,20.75031011,0.37332,-0.0738,0.380544692,16.63,-11.82,20.40267875
06/03/2021 04:00,17.55468,-4.37584,18.09184252,0.54468,-0.19584,0.578817422,17.01,-4.18,17.51606406,16.77468,-11.87584,20.55299163,0.54468,-0.19584,0.578817422,16.23,-11.68,19.99588208
06/03/2021 04:30,17.51112,-4.43928,18.06506381,0.59112,-0.17928,0.617708809,16.92,-4.26,17.44803714,16.73112,-11.97928,20.57750047,0.59112,-0.17928,0.617708809,16.14,-11.8,19.99348894
06/03/2021 05:00,17.63728,-4.55316,18.21551294,0.46728,-0.08316,0.474622149,17.17,-4.47,17.74231665,16.85728,-12.13316,20.76972462,0.46728,-0.08316,0.474622149,16.39,-12.05,20.34292506
06/03/2021 05:30,17.76192,-4.51388,18.32650853,0.51192,-0.08388,0.518746509,17.25,-4.43,17.80975575,16.97192,-12.02388,20.79951343,0.51192,-0.08388,0.518746509,16.46,-11.94,20.33458138
06/03/2021 06:00,18.44868,-4.38444,18.9625185,0.77868,-0.24444,0.816145487,17.67,-4.14,18.14851234,17.64868,-11.89444,21.2827068,0.77868,-0.24444,0.816145487,16.87,-11.65,20.50169261
06/03/2021 06:30,19.94508,-4.195,20.38146808,0.59508,-0.135,0.610200956,19.35,-4.06,19.77134543,19.11508,-11.685,22.40369408,0.59508,-0.135,0.610200956,18.52,-11.55,21.82642664
06/03/2021 07:00,21.02316,-3.83268,21.36966758,0.44316,-0.02268,0.443739978,20.58,-3.81,20.92970377,20.15316,-11.32268,23.11607537,0.44316,-0.02268,0.443739978,19.71,-11.3,22.71946522
06/03/2021 07:30,22.41656,-3.50572,22.68903336,0.55656,-0.04572,0.558434734,21.86,-3.46,22.13213049,21.51656,-11.05572,24.19072754,0.55656,-0.04572,0.558434734,20.96,-11.01,23.67576187
06/03/2021 08:00,23.86208,-3.23292,24.08008791,0.80208,-0.05292,0.803823894,23.06,-3.18,23.27823017,22.92208,-10.76292,25.32315538,0.80208,-0.05292,0.803823894,22.12,-10.71,24.57638094
06/03/2021 08:30,25.75524,-2.69352,25.89570307,1.24524,0.00648,1.24525686,24.51,-2.7,24.65826636,24.77524,-10.21352,26.79791984,1.24524,0.00648,1.24525686,23.53,-10.22,25.65364107
06/03/2021 09:00,26.58892,-2.90376,26.74700897,6.20892,-1.64376,6.422821382,20.38,-1.26,20.4189128,25.70892,-10.31376,27.70058145,6.20892,-1.64376,6.422821382,19.5,-8.67,21.34054592
06/03/2021 09:30,27.78744,-2.83532,27.93171784,9.03744,-2.60532,9.405477875,18.75,-0.23,18.75141061,26.97744,-10.24532,28.85738815,9.03744,-2.60532,9.405477875,17.94,-7.64,19.49905639
06/03/2021 10:00,29.15304,-2.49872,29.25992725,6.05304,-1.63872,6.270940638,23.1,-0.86,23.11600311,28.24304,-9.89872,29.92747845,6.05304,-1.63872,6.270940638,22.19,-8.26,23.67749353
06/03/2021 10:30,29.30056,-4.10816,29.58715591,8.26056,-2.64816,8.674652898,21.04,-1.46,21.09059506,28.40056,-11.37816,30.59500504,8.26056,-2.64816,8.674652898,20.14,-8.73,21.95068336
06/03/2021 11:00,28.94716,-5.13716,29.39946402,3.55716,-0.85716,3.658976705,25.39,-4.28,25.74821353,27.93716,-12.45716,30.58865385,3.55716,-0.85716,3.658976705,24.38,-11.6,26.99897035
06/03/2021 11:30,29.7644,-4.2644,30.06833242,7.7544,-2.3544,8.103944639,22.01,-1.91,22.09271826,28.8544,-11.7344,31.14919811,7.7544,-2.3544,8.103944639,21.1,-9.38,23.09100258
06/03/2021 12:00,29.6862,-4.228,29.98577087,8.6562,-2.628,9.046335304,21.03,-1.6,21.09077761,28.7962,-11.688,31.07781328,8.6562,-2.628,9.046335304,20.14,-9.06,22.08400326
06/03/2021 12:30,29.4186,-4.40852,29.74708514,8.5086,-2.64852,8.911281173,20.91,-1.76,20.9839391,28.5386,-11.85852,30.90430693,8.5086,-2.64852,8.911281173,20.03,-9.21,22.04597469
06/03/2021 13:00,29.21912,-4.57344,29.57487662,4.11912,-0.70344,4.178753092,25.1,-3.87,25.39659229,28.22912,-12.03344,30.68691731,4.11912,-0.70344,4.178753092,24.11,-11.33,26.63946321
06/03/2021 13:30,27.95732,-4.76932,28.36120863,3.30732,-0.31932,3.322699331,24.65,-4.45,25.04845305,26.94732,-12.21932,29.58833954,3.30732,-0.31932,3.322699331,23.64,-11.9,26.46619731
06/03/2021 14:00,26.70948,-4.99192,27.17196326,3.48948,-0.33192,3.5052306,23.22,-4.66,23.68298968,25.74948,-12.43192,28.59350197,3.48948,-0.33192,3.5052306,22.26,-12.1,25.33609283
06/03/2021 14:30,26.18152,-4.75104,26.60910315,3.43152,-0.31104,3.445587815,22.75,-4.44,23.17921698,25.23152,-12.22104,28.03539585,3.43152,-0.31104,3.445587815,21.8,-11.91,24.84125802
06/03/2021 15:00,26.12312,-4.23852,26.46473976,2.91312,-0.21852,2.921304353,23.21,-4.02,23.55556198,25.15312,-11.76852,27.77008298,2.91312,-0.21852,2.921304353,22.24,-11.55,25.06032921
06/03/2021 15:30,26.2712,-4.35584,26.62985714,2.4912,-0.19584,2.498885901,23.78,-4.16,24.14112673,25.3012,-11.88584,27.95396061,2.4912,-0.19584,2.498885901,22.81,-11.69,25.63107879
06/03/2021 16:00,26.3772,-4.22772,26.71385963,2.0772,-0.11772,2.080533066,24.3,-4.11,24.64512325,25.3972,-11.79772,28.003642,2.0772,-0.11772,2.080533066,23.32,-11.68,26.08150302
06/03/2021 16:30,28.177,-4.2588,28.49702978,1.467,0.0612,1.468276009,26.71,-4.32,27.05709704,27.117,-11.7688,29.56072297,1.467,0.0612,1.468276009,25.65,-11.83,28.2466175
06/03/2021 17:00,29.73752,-4.07396,30.01528354,0.76752,-0.00396,0.767530216,28.97,-4.07,29.25450051,28.63752,-11.59396,30.89542782,0.76752,-0.00396,0.767530216,27.87,-11.59,30.1838533
06/03/2021 17:30,31.67496,-3.75208,31.89641352,0.71496,0.09792,0.721634345,30.96,-3.85,31.1984631,30.51496,-11.17208,32.49581751,0.71496,0.09792,0.721634345,29.8,-11.27,31.85989485
06/03/2021 18:00,34.08256,-2.87848,34.20389661,11.30256,-1.06848,11.35295169,22.78,-1.81,22.85179424,33.15256,-10.24848,34.70048381,11.30256,-1.06848,11.35295169,21.85,-9.18,23.70010338
06/03/2021 18:30,35.46356,-2.25108,35.5349328,11.56356,-0.99108,11.60595362,23.9,-1.26,23.93319034,34.51356,-9.59108,35.8214271,11.56356,-0.99108,11.60595362,22.95,-8.6,24.50841692
06/03/2021 19:00,38.2918,-1.34472,38.31540446,17.1918,-1.22472,17.23536847,21.1,-0.12,21.10034123,37.4218,-8.83472,38.45053176,17.1918,-1.22472,17.23536847,20.23,-7.61,21.61400009
06/03/2021 19:30,38.1086,-1.94284,38.15809247,15.7086,-0.76284,15.72711159,22.4,-1.18,22.43105882,37.2186,-9.45284,38.40026523,15.7086,-0.76284,15.72711159,21.51,-8.69,23.19905602
06/03/2021 20:00,37.34288,-2.46864,37.42438871,10.62288,1.16136,10.68617502,26.72,-3.63,26.96544641,36.31288,-9.93864,37.6483973,10.62288,1.16136,10.68617502,25.69,-11.1,27.9854623
06/03/2021 20:30,32.5054,-4.10252,32.76326753,0.7254,0.35748,0.808700878,31.78,-4.46,32.09143188,31.3454,-11.56252,33.40996812,0.7254,0.35748,0.808700878,30.62,-11.92,32.85834445
06/03/2021 21:00,30.75936,-4.50156,31.08701128,0.36936,0.02844,0.370453294,30.39,-4.53,30.72577094,29.57936,-11.98156,31.91388911,0.36936,0.02844,0.370453294,29.21,-12.01,31.58265663
06/03/2021 21:30,28.64164,-5.04668,29.08285613,6.37164,-2.23668,6.752816724,22.27,-2.81,22.44658103,27.73164,-12.55668,30.44197874,6.37164,-2.23668,6.752816724,21.36,-10.32,23.72239448
06/03/2021 22:00,27.16592,-5.3182,27.68159065,6.59592,-2.3382,6.998095447,20.57,-2.98,20.78473719,26.29592,-12.7582,29.22750547,6.59592,-2.3382,6.998095447,19.7,-10.42,22.28601355
06/03/2021 22:30,26.00888,-5.57348,26.59935184,1.83888,-0.66348,1.954913135,24.17,-4.91,24.66367775,25.04888,-13.03348,28.23681976,1.83888,-0.66348,1.954913135,23.21,-12.37,26.30058935
06/03/2021 23:00,24.47808,-5.8464,25.16658089,0.11808,0.0036,0.118134865,24.36,-5.85,25.05258669,23.48808,-13.3264,27.00523725,0.11808,0.0036,0.118134865,23.37,-13.33,26.90438254
06/03/2021 23:30,22.7254,-6.16072,23.54566364,0.0954,-0.00072,0.095402717,22.63,-6.16,23.45341127,21.7854,-13.67072,25.71949141,0.0954,-0.00072,0.095402717,21.69,-13.67,25.63835018
07/03/2021 00:00,21.35796,-6.3918,22.2938907,0.05796,-0.0018,0.057987944,21.3,-6.39,22.23785286,20.44796,-13.8618,24.70361446,0.05796,-0.0018,0.057987944,20.39,-13.86,24.65464865
07/03/2021 00:30,20.60868,-6.43052,21.58863772,0.05868,-0.02052,0.062164401,20.55,-6.41,21.52650924,19.71868,-13.88052,24.11421109,0.05868,-0.02052,0.062164401,19.66,-13.86,24.05442163
07/03/2021 01:00,20.00336,-6.48584,21.02856466,0.06336,-0.01584,0.065309993,19.94,-6.47,20.9634086,19.15336,-13.89584,23.66316903,0.06336,-0.01584,0.065309993,19.09,-13.88,23.6025952
07/03/2021 01:30,19.41616,-6.5658,20.49626792,0.05616,0.0342,0.065753978,19.36,-6.6,20.45408517,18.57616,-14.0458,23.28858557,0.05616,0.0342,0.065753978,18.52,-14.08,23.26449656
07/03/2021 02:00,18.8658,-6.5912,19.98405182,0.0558,0.0288,0.062793949,18.81,-6.62,19.94092525,18.0258,-14.0912,22.87993407,0.0558,0.0288,0.062793949,17.97,-14.12,22.85378087
07/03/2021 02:30,18.55544,-6.57616,19.68629559,0.05544,0.12384,0.135683231,18.5,-6.7,19.67587355,17.73544,-14.04616,22.62389097,0.05544,0.12384,0.135683231,17.68,-14.17,22.65769847
07/03/2021 03:00,18.14508,-6.57964,19.30118107,0.05508,0.18036,0.188582968,18.09,-6.76,19.31180209,17.33508,-14.03964,22.3073192,0.05508,0.18036,0.188582968,17.28,-14.22,22.3787131
07/03/2021 03:30,17.95508,-6.24416,19.00985092,0.05508,0.19584,0.203438226,17.9,-6.44,19.02323842,17.14508,-13.73416,21.96772449,0.05508,0.19584,0.203438226,17.09,-13.93,22.04797043
07/03/2021 04:00,17.72472,-5.39524,18.52766347,0.05472,0.19476,0.202301102,17.67,-5.59,18.53313249,16.93472,-12.81524,21.23711651,0.05472,0.19476,0.202301102,16.88,-13.01,21.31183943
07/03/2021 04:30,17.63436,-5.43692,18.45347533,0.05436,0.25308,0.258852267,17.58,-5.69,18.4778922,16.84436,-12.89692,21.21468853,0.05436,0.25308,0.258852267,16.79,-13.15,21.32666406
07/03/2021 05:00,17.584,-5.35548,18.38146409,0.054,0.25452,0.260185377,17.53,-5.61,18.40578713,16.804,-12.77548,21.10893899,0.054,0.25452,0.260185377,16.75,-13.03,21.22129591
07/03/2021 05:30,17.764,-5.3976,18.56593067,0.054,0.3024,0.307183593,17.71,-5.7,18.60467952,16.964,-12.8476,21.27999346,0.054,0.3024,0.307183593,16.91,-13.15,21.42126514
07/03/2021 06:00,18.18508,-5.23404,18.92332712,0.05508,0.25596,0.261819266,18.13,-5.49,18.94299343,17.38508,-12.70404,21.53215361,0.05508,0.25596,0.261819266,17.33,-12.96,21.64002079
07/03/2021 06:30,19.20544,-5.05416,19.85934185,0.05544,0.19584,0.20353599,19.15,-5.25,19.85661099,18.37544,-12.52416,22.23761181,0.05544,0.19584,0.20353599,18.32,-12.72,22.30293254
07/03/2021 07:00,19.7046,-4.77176,20.27414498,0.0846,0.13824,0.162072384,19.62,-4.91,20.22504635,18.8546,-12.28176,22.50194591,0.0846,0.13824,0.162072384,18.77,-12.42,22.50709444
07/03/2021 07:30,21.04952,-4.6716,21.56168219,0.20952,0.0684,0.220402338,20.84,-4.74,21.37225304,20.17952,-12.1516,23.55577233,0.20952,0.0684,0.220402338,19.97,-12.22,23.41216137
07/03/2021 08:00,22.49792,-4.33684,22.91210565,0.45792,0.08316,0.465409832,22.04,-4.42,22.47883449,21.58792,-11.85684,24.6297167,0.45792,0.08316,0.465409832,21.13,-11.94,24.27015657
07/03/2021 08:30,24.42336,-3.92872,24.73732715,1.05336,-0.01872,1.05352633,23.37,-3.91,23.69483066,23.47336,-11.42872,26.1077435,1.05336,-0.01872,1.05352633,22.42,-11.41,25.15640078
07/03/2021 09:00,26.10632,-3.37064,26.32301575,6.64632,-2.06064,6.958434217,19.46,-1.31,19.50404317,25.28632,-10.82064,27.50425838,6.64632,-2.06064,6.958434217,18.64,-8.76,20.5958054
07/03/2021 09:30,28.7952,-2.90492,28.94135628,1.1952,0.05508,1.19646849,27.6,-2.96,27.75827084,27.7352,-10.36492,29.60866234,1.1952,0.05508,1.19646849,26.54,-10.42,28.51224298
07/03/2021 10:00,30.70576,-2.41952,30.80093788,1.17576,0.06048,1.17731449,29.53,-2.48,29.63395519,29.59576,-9.85952,31.19485766,1.17576,0.06048,1.17731449,28.42,-9.92,30.10154149
07/03/2021 10:30,32.13812,-2.81944,32.26155605,1.06812,0.16056,1.080120293,31.07,-2.98,31.2125824,30.98812,-10.23944,32.63601864,1.06812,0.16056,1.080120293,29.92,-10.4,31.67595934
07/03/2021 11:00,33.09592,-3.07604,33.23856108,0.83592,0.09396,0.841184123,32.26,-3.17,32.41537444,31.90592,-10.49604,33.58801255,0.83592,0.09396,0.841184123,31.07,-10.59,32.8251885
07/03/2021 11:30,34.17536,-2.90192,34.29834356,0.85536,0.11808,0.863471839,33.32,-3.02,33.45658082,32.95536,-10.38192,34.55199004,0.85536,0.11808,0.863471839,32.1,-10.5,33.77365837
07/03/2021 12:00,35.16776,-2.70864,35.27191622,0.88776,0.17136,0.904147149,34.28,-2.88,34.40076743,33.92776,-10.19864,35.42746331,0.88776,0.17136,0.904147149,33.04,-10.37,34.62915679
07/03/2021 12:30,35.94308,-2.60164,36.03711324,0.79308,0.10836,0.800448484,35.15,-2.71,35.25431321,34.67308,-10.11164,36.11741602,0.79308,0.10836,0.800448484,33.88,-10.22,35.38789058
07/03/2021 13:00,35.94964,-2.62936,36.04566756,0.80964,0.08064,0.813645954,35.14,-2.71,35.24434281,34.66964,-10.23936,36.15008203,0.80964,0.08064,0.813645954,33.86,-10.32,35.39776829
07/03/2021 13:30,35.07816,-2.87424,35.19571799,0.84816,0.09576,0.853548688,34.23,-2.97,34.35860591,33.81816,-10.49424,35.4089963,0.84816,0.09576,0.853548688,32.97,-10.59,34.62901962
07/03/2021 14:00,33.7628,-3.09784,33.90462028,1.1628,0.09216,1.166446444,32.6,-3.19,32.75570332,32.5428,-10.74784,34.27170694,1.1628,0.09216,1.166446444,31.38,-10.84,33.19954819
07/03/2021 14:30,32.39376,-2.90084,32.52338481,1.64376,0.02916,1.644018626,30.75,-2.93,30.88927646,31.23376,-10.58084,32.97729429,1.64376,0.02916,1.644018626,29.59,-10.61,31.43469739
07/03/2021 15:00,30.88644,-2.51984,30.98905887,2.11644,0.02016,2.116536014,28.77,-2.54,28.8819061,29.76644,-10.20984,31.46874295,2.11644,0.02016,2.116536014,27.65,-10.23,29.48178081
07/03/2021 15:30,30.49768,-2.16112,30.57415453,1.77768,0.12888,1.782345712,28.72,-2.29,28.81115235,29.38768,-9.85112,30.99484314,1.77768,0.12888,1.782345712,27.61,-9.98,29.35834634
07/03/2021 16:00,30.64176,-1.625,30.68481841,1.93176,0.135,1.936471455,28.71,-1.76,28.76389577,29.53176,-9.315,30.96601482,1.93176,0.135,1.936471455,27.6,-9.45,29.17297551
07/03/2021 16:30,32.15032,-0.5216,32.15455089,6.79032,1.2384,6.902324265,25.36,-1.76,25.42099919,31.14032,-8.2116,32.20481182,6.79032,1.2384,6.902324265,24.35,-9.45,26.11943721
07/03/2021 17:00,32.53148,-1.083,32.54950199,2.12148,0.297,2.142168619,30.41,-1.38,30.44129596,31.40148,-8.703,32.58519841,2.12148,0.297,2.142168619,29.28,-9,30.63198329
07/03/2021 17:30,34.41384,-0.47816,34.41716172,9.75384,-1.38816,9.852125808,24.66,0.91,24.67678464,33.41384,-8.03816,34.36708774,9.75384,-1.38816,9.852125808,23.66,-6.65,24.57677969
07/03/2021 18:00,36.66192,0.71968,36.66898304,17.43192,-1.30032,17.48035088,19.23,2.02,19.33580358,35.84192,-6.83032,36.48693603,17.43192,-1.30032,17.48035088,18.41,-5.53,19.22261689
07/03/2021 18:30,37.79204,0.04788,37.79207033,17.40204,-1.12212,17.4381808,20.39,1.17,20.42354034,36.95204,-7.27212,37.66081504,17.40204,-1.12212,17.4381808,19.55,-6.15,20.49451146
07/03/2021 19:00,38.82144,-0.47364,38.82432921,17.46144,-1.22364,17.50426182,21.36,0.75,21.37316308,37.96144,-7.80364,38.75522835,17.46144,-1.22364,17.50426182,20.5,-6.58,21.53012773
07/03/2021 19:30,38.10308,-0.77856,38.11103333,17.26308,-1.07856,17.29674024,20.84,0.3,20.8421592,37.24308,-8.11856,38.1176865,17.26308,-1.07856,17.29674024,19.98,-7.04,21.1840034
07/03/2021 20:00,34.57432,-2.1726,34.64251426,8.55432,-1.4526,8.67677575,26.02,-0.72,26.02995966,33.61432,-9.6926,34.98383918,8.55432,-1.4526,8.67677575,25.06,-8.24,26.37993935
07/03/2021 20:30,32.65156,-2.94608,32.78419982,0.06156,0.31392,0.319899047,32.59,-3.26,32.75264417,31.45156,-10.41608,33.13148577,0.06156,0.31392,0.319899047,31.39,-10.73,33.1732573
07/03/2021 21:00,31.61256,-3.3596,31.79057819,0.05256,0.3204,0.324682481,31.56,-3.68,31.77382571,30.44256,-10.8796,32.32824084,0.05256,0.3204,0.324682481,30.39,-11.2,32.38814752
07/03/2021 21:30,29.91868,-3.74312,30.15192134,0.05868,0.32688,0.332105219,29.86,-4.07,30.13609961,28.77868,-11.26312,30.9042116,0.05868,0.32688,0.332105219,28.72,-11.59,30.9704133
07/03/2021 22:00,28.08016,-4.0416,28.36952443,0.11016,0.2484,0.271731091,27.97,-4.29,28.29708466,27.00016,-11.5016,29.3478354,0.11016,0.2484,0.271731091,26.89,-11.75,29.34509499
07/03/2021 22:30,26.41112,-4.33428,26.76440253,0.14112,0.13572,0.195792678,26.27,-4.47,26.64758526,25.37112,-11.79428,27.97854126,0.14112,0.13572,0.195792678,25.23,-11.93,27.90838225
07/03/2021 23:00,24.38484,-4.60656,24.81614025,0.11484,0.16344,0.199751994,24.27,-4.77,24.73430411,23.41484,-12.09656,26.35491408,0.11484,0.16344,0.199751994,23.3,-12.26,26.328646
07/03/2021 23:30,22.64524,-4.77876,23.14397204,0.07524,0.20124,0.214845515,22.57,-4.98,23.11288169,21.70524,-12.29876,24.94748366,0.07524,0.20124,0.214845515,21.63,-12.5,24.98213161
08/03/2021 00:00,21.16868,-5.02788,21.75758696,0.05868,0.31212,0.317588156,21.11,-5.34,21.77493284,20.26868,-12.60788,23.87002361,0.05868,0.31212,0.317588156,20.21,-12.92,23.98688183
08/03/2021 00:30,20.45796,-5.04816,21.07159336,0.05796,0.32184,0.32701735,20.4,-5.37,21.09494963,19.57796,-12.47816,23.21639496,0.05796,0.32184,0.32701735,19.52,-12.8,23.34245917
08/03/2021 01:00,19.9558,-5.00364,20.5735356,0.0558,0.30636,0.311400208,19.9,-5.31,20.59626422,19.1058,-12.39364,22.77353521,0.0558,0.30636,0.311400208,19.05,-12.7,22.8952506
08/03/2021 01:30,19.48292,-5.01888,20.1189793,0.05292,0.23112,0.237101204,19.43,-5.25,20.12678315,18.64292,-12.41888,22.40060371,0.05292,0.23112,0.237101204,18.59,-12.65,22.48578662
08/03/2021 02:00,19.11076,-5.05308,19.76751793,0.05076,0.28692,0.291375469,19.06,-5.34,19.79391826,18.28076,-12.47308,22.13061027,0.05076,0.28692,0.291375469,18.23,-12.76,22.25197744
08/03/2021 02:30,18.73148,-5.15392,19.42758951,0.05148,0.31608,0.320244839,18.68,-5.47,19.46441111,17.91148,-12.58392,21.8900927,0.05148,0.31608,0.320244839,17.86,-12.9,22.03155918
08/03/2021 03:00,18.3922,-5.11356,19.08982757,0.0522,0.31644,0.320716563,18.34,-5.43,19.12695742,17.5722,-12.54356,21.58988444,0.0522,0.31644,0.320716563,17.52,-12.86,21.7331544
08/03/2021 03:30,18.25292,-5.0832,18.94750672,0.05292,0.3168,0.321189611,18.2,-5.4,18.98420396,17.45292,-12.5432,21.49270301,0.05292,0.3168,0.321189611,17.4,-12.86,21.63653392
08/03/2021 04:00,18.19148,-5.04996,18.87940785,0.05148,0.32004,0.324153963,18.14,-5.37,18.91815266,17.38148,-12.51996,21.42114015,0.05148,0.32004,0.324153963,17.33,-12.84,21.56836804
08/03/2021 04:30,18.3504,-4.96636,19.01057368,0.0504,0.32364,0.327540852,18.3,-5.29,19.04925458,17.5304,-12.46636,21.51104497,0.0504,0.32364,0.327540852,17.48,-12.79,21.65951292
08/03/2021 05:00,18.63968,-4.76272,19.23853353,0.04968,0.28728,0.291543995,18.59,-5.05,19.263712,17.82968,-12.21272,21.61129378,0.04968,0.28728,0.291543995,17.78,-12.5,21.73426787
08/03/2021 05:30,19.47256,-4.5866,20.00543657,0.05256,0.2934,0.298070652,19.42,-4.88,20.02375589,18.63256,-12.0066,22.1659815,0.05256,0.2934,0.298070652,18.58,-12.3,22.28242357
08/03/2021 06:00,20.7076,-4.26372,21.14199626,0.0576,0.20628,0.214170956,20.65,-4.47,21.1282607,19.8476,-11.65372,23.01600347,0.0576,0.20628,0.214170956,19.79,-11.86,23.07170778
08/03/2021 06:30,23.85316,-3.99192,24.1848851,0.08316,0.20808,0.224082288,23.77,-4.2,24.13820416,22.90316,-11.35192,25.56209744,0.08316,0.20808,0.224082288,22.82,-11.56,25.58096949
08/03/2021 07:00,25.96852,-3.74544,26.23723217,0.21852,0.12456,0.2515277,25.75,-3.87,26.0391897,24.97852,-11.14544,27.35228133,0.21852,0.12456,0.2515277,24.76,-11.27,27.2042368
08/03/2021 07:30,28.53736,-2.85588,28.67990527,0.47736,0.02412,0.477968978,28.06,-2.88,28.20741037,27.47736,-10.22588,29.31849134,0.47736,0.02412,0.477968978,27,-10.25,28.88014024
08/03/2021 08:00,30.80684,-1.87236,30.86368615,0.63684,0.01764,0.637084261,30.17,-1.89,30.22914157,29.66684,-9.51236,31.15455646,0.63684,0.01764,0.637084261,29.03,-9.53,30.55424357
08/03/2021 08:30,32.39428,-1.2208,32.41727517,1.30428,-0.0108,1.304324714,31.09,-1.21,31.11353725,31.23428,-8.8108,32.45320391,1.30428,-0.0108,1.304324714,29.93,-8.8,31.19687324
08/03/2021 09:00,33.6664,-0.68928,33.67345536,1.5264,0.00072,1.52640017,32.14,-0.69,32.14740581,32.4664,-8.34928,33.52279233,1.5264,0.00072,1.52640017,30.94,-8.35,32.04693589
08/03/2021 09:30,34.3784,-0.33916,34.38007295,2.3184,-0.11916,2.321460244,32.06,-0.22,32.06075483,33.1884,-8.01916,34.14347407,2.3184,-0.11916,2.321460244,30.87,-7.9,31.8648223
08/03/2021 10:00,33.30564,-0.16016,33.30602509,2.91564,-0.20016,2.922502461,30.39,0.04,30.39002632,32.14564,-7.84016,33.08791743,2.91564,-0.20016,2.922502461,29.23,-7.64,30.21195955
08/03/2021 10:30,33.36016,-0.18128,33.36065254,3.08016,-0.25128,3.090392736,30.28,0.07,30.28008091,32.21016,-7.89128,33.1627307,3.08016,-0.25128,3.090392736,29.13,-7.64,30.1152204
08/03/2021 11:00,33.179,0.58892,33.18422619,3.249,-0.27108,3.260289154,29.93,0.86,29.94235295,32.029,-7.08108,32.8024166,3.249,-0.27108,3.260289154,28.78,-6.81,29.57472739
08/03/2021 11:30,33.42088,2.16344,33.49082998,3.35088,-0.28656,3.363110674,30.07,2.45,30.16964368,32.28088,-5.53656,32.75223214,3.35088,-0.28656,3.363110674,28.93,-5.25,29.4025067
08/03/2021 12:00,33.59016,1.89212,33.64340897,3.44016,-0.31788,3.454815266,30.15,2.21,30.23088818,32.46016,-5.81788,32.97741219,3.44016,-0.31788,3.454815266,29.02,-5.5,29.53659425
08/03/2021 12:30,34.01044,0.95536,34.02385548,3.43044,-0.31464,3.444839172,30.58,1.27,30.60636045,32.85044,-6.69464,33.52565604,3.43044,-0.31464,3.444839172,29.42,-6.38,30.10383364
08/03/2021 13:00,32.94536,0.723,32.95329232,4.54536,-0.477,4.570320178,28.4,1.2,28.42534081,31.84536,-6.937,32.59216045,4.54536,-0.477,4.570320178,27.3,-6.46,28.05390525
08/03/2021 13:30,32.0084,0.56244,32.01334111,4.6584,-0.54756,4.690470394,27.35,1.11,27.37251541,30.9384,-7.14756,31.75330232,4.6584,-0.54756,4.690470394,26.28,-6.6,27.09609566
08/03/2021 14:00,31.32116,0.44144,31.32427067,4.51116,-0.53856,4.543193967,26.81,0.98,26.82790525,30.27116,-7.27856,31.1339134,4.51116,-0.53856,4.543193967,25.76,-6.74,26.62715156
08/03/2021 14:30,31.23188,1.24304,31.25660693,4.33188,-0.60696,4.374195329,26.9,1.85,26.9635402,30.17188,-6.46696,30.85715337,4.33188,-0.60696,4.374195329,25.84,-5.86,26.49613557
08/03/2021 15:00,31.03828,1.31308,31.06604263,3.96828,-0.55692,4.007169331,27.07,1.87,27.13451308,29.96828,-6.39692,30.64340698,3.96828,-0.55692,4.007169331,26,-5.84,26.64780666
08/03/2021 15:30,31.19788,1.1576,31.21934904,3.82788,-0.5724,3.870440163,27.37,1.73,27.42462033,30.12788,-6.6424,30.85142835,3.82788,-0.5724,3.870440163,26.3,-6.07,26.99138566
08/03/2021 16:00,32.04468,1.15148,32.06536172,2.97468,-0.48852,3.014526977,29.07,1.64,29.116224,30.92468,-6.63852,31.62919191,2.97468,-0.48852,3.014526977,27.95,-6.15,28.61861282
08/03/2021 16:30,32.77004,0.58048,32.77518083,2.75004,-0.47952,2.791533527,30.02,1.06,30.03870836,31.63004,-7.19952,32.43905853,2.75004,-0.47952,2.791533527,28.88,-6.72,29.65152273
08/03/2021 17:00,33.8618,0.42188,33.86442797,2.5218,-0.52812,2.576506545,31.34,0.95,31.35439523,32.6918,-7.31812,33.50087562,2.5218,-0.52812,2.576506545,30.17,-6.79,30.92463419
08/03/2021 17:30,35.07752,0.54664,35.0817791,1.57752,-0.42336,1.633341067,33.5,0.97,33.51404034,33.84752,-7.11336,34.58691227,1.57752,-0.42336,1.633341067,32.27,-6.69,32.95616786
08/03/2021 18:00,36.63748,-0.09304,36.63759814,1.25748,-0.38304,1.314524854,35.38,0.29,35.3811885,35.36748,-7.66304,36.18813098,1.25748,-0.38304,1.314524854,34.11,-7.28,34.87822387
08/03/2021 18:30,37.83156,-1.49916,37.86125213,1.23156,-0.38916,1.291582572,36.6,-1.11,36.6168281,36.52156,-8.96916,37.60678364,1.23156,-0.38916,1.291582572,35.29,-8.58,36.31804648
08/03/2021 19:00,38.54676,-1.62096,38.58082708,1.16676,-0.30096,1.204950546,37.38,-1.32,37.40329932,37.21676,-9.05096,38.30152871,1.16676,-0.30096,1.204950546,36.05,-8.75,37.09669797
08/03/2021 19:30,37.29728,-1.94744,37.34808721,0.82728,-0.12744,0.837038322,36.47,-1.82,36.51538443,35.98728,-9.38744,37.19150913,0.82728,-0.12744,0.837038322,35.16,-9.26,36.35894938
08/03/2021 20:00,35.8426,-2.553,35.93340763,0.6426,-0.153,0.660563214,35.2,-2.4,35.28172331,34.5626,-10.043,35.99215425,0.6426,-0.153,0.660563214,33.92,-9.89,35.33240014
08/03/2021 20:30,34.24416,-3.00072,34.37538094,0.70416,-0.18072,0.726980759,33.54,-2.82,33.65834221,33.00416,-10.52072,34.64044062,0.70416,-0.18072,0.726980759,32.3,-10.34,33.91468119
08/03/2021 21:00,32.43484,-3.41628,32.61425785,0.74484,-0.20628,0.772876487,31.69,-3.21,31.85216162,31.24484,-10.96628,33.11343117,0.74484,-0.20628,0.772876487,30.5,-10.76,32.34234995
08/03/2021 21:30,30.48368,-3.23856,30.65522822,1.27368,-0.35856,1.323187823,29.21,-2.88,29.35163539,29.34368,-10.85856,31.28833459,1.27368,-0.35856,1.323187823,28.07,-10.5,29.96956623
08/03/2021 22:00,29.01464,-1.66168,29.06218359,1.03464,-0.30168,1.077724803,27.98,-1.36,28.01303268,27.93464,-9.26168,29.4299648,1.03464,-0.30168,1.077724803,26.9,-8.96,28.35298221
08/03/2021 22:30,27.10196,-2.13784,27.18614713,1.19196,-0.26784,1.221681999,25.91,-1.87,25.97739402,26.06196,-9.70784,27.81129117,1.19196,-0.26784,1.221681999,24.87,-9.44,26.60132515
08/03/2021 23:00,25.29236,-2.32536,25.39903096,1.33236,-0.31536,1.369173144,23.96,-2.01,24.04416145,24.30236,-9.91536,26.24726777,1.33236,-0.31536,1.369173144,22.97,-9.6,24.89539917
08/03/2021 23:30,23.291,-2.58288,23.43377797,1.521,-0.36288,1.563688874,21.77,-2.22,21.88289972,22.371,-10.23288,24.60027386,1.521,-0.36288,1.563688874,20.85,-9.87,23.06814687
09/03/2021 00:00,21.59156,-2.85884,21.78000067,1.68156,-0.43884,1.737879334,19.91,-2.42,20.0565326,20.72156,-10.44884,23.20692367,1.68156,-0.43884,1.737879334,19.04,-10.01,21.51096697
09/03/2021 00:30,20.89656,-2.95132,21.10394536,1.90656,-0.48132,1.966377374,18.99,-2.47,19.14996084,20.04656,-10.50132,22.63056096,1.90656,-0.48132,1.966377374,18.14,-10.02,20.72341671
09/03/2021 01:00,20.17808,-2.92176,20.38851623,2.45808,-0.58176,2.525985349,17.72,-2.34,17.87383563,19.36808,-10.43176,21.99873041,2.45808,-0.58176,2.525985349,16.91,-9.85,19.56963464
09/03/2021 01:30,19.55668,-2.99888,19.78527265,2.32668,-0.57888,2.397611703,17.23,-2.42,17.39911779,18.76668,-10.52888,21.51849419,2.32668,-0.57888,2.397611703,16.44,-9.95,19.21655796
09/03/2021 02:00,19.27184,-3.11448,19.5218801,1.94184,-0.47448,1.998968198,17.33,-2.64,17.52993155,18.48184,-10.66448,21.33798358,1.94184,-0.47448,1.998968198,16.54,-10.19,19.42698381
09/03/2021 02:30,19.04928,-3.0994,19.29977588,1.97928,-0.5094,2.043780242,17.07,-2.59,17.26536996,18.26928,-10.6694,21.15662279,1.97928,-0.5094,2.043780242,16.29,-10.16,19.19869006
09/03/2021 03:00,18.805,-3.10568,19.0597291,2.115,-0.53568,2.18178323,16.69,-2.57,16.88671075,18.015,-10.67568,20.94063916,2.115,-0.53568,2.18178323,15.9,-10.14,18.85814413
09/03/2021 03:30,18.5198,-3.07256,18.77294908,1.9998,-0.50256,2.06198123,16.52,-2.57,16.71871107,17.7498,-10.66256,20.70617265,1.9998,-0.50256,2.06198123,15.75,-10.16,18.74268124
09/03/2021 04:00,18.20932,-2.96564,18.44923726,2.65932,-0.57564,2.720908722,15.55,-2.39,15.73259673,17.46932,-10.58564,20.42628002,2.65932,-0.57564,2.720908722,14.81,-10.01,17.87557552
09/03/2021 04:30,18.16468,-2.91976,18.39784221,2.79468,-0.59976,2.858312152,15.37,-2.32,15.54410821,17.42468,-10.50976,20.3488213,2.79468,-0.59976,2.858312152,14.63,-9.91,17.67045557
09/03/2021 05:00,18.53672,-2.648,18.72490033,2.28672,-0.648,2.376760896,16.25,-2,16.37261433,17.77672,-10.268,20.5290915,2.28672,-0.648,2.376760896,15.49,-9.62,18.23415751
09/03/2021 05:30,19.20552,-2.365,19.35058716,3.48552,-1.125,3.662577599,15.72,-1.24,15.76883001,18.44552,-9.895,20.93199066,3.48552,-1.125,3.662577599,14.96,-8.77,17.34112165
09/03/2021 06:00,20.25416,-2.15636,20.36862503,5.74416,-1.92636,6.058567236,14.51,-0.23,14.51182277,19.57416,-9.68636,21.83971863,5.74416,-1.92636,6.058567236,13.83,-7.76,15.85832589
09/03/2021 06:30,23.2434,-1.4084,23.28603088,2.4534,-0.6084,2.527710846,20.79,-0.8,20.80538632,22.3734,-8.8884,24.07431582,2.4534,-0.6084,2.527710846,19.92,-8.28,21.57231559
09/03/2021 07:00,24.63508,-2.02172,24.71789874,2.03508,-0.53172,2.103396483,22.6,-1.49,22.649064,23.71508,-9.49172,25.54403586,2.03508,-0.53172,2.103396483,21.68,-8.96,23.45855921
09/03/2021 07:30,26.50808,-1.44428,26.54739629,3.26808,-0.85428,3.377890052,23.24,-0.59,23.24748804,25.55808,-8.91428,27.06805943,3.26808,-0.85428,3.377890052,22.29,-8.06,23.70248299
09/03/2021 08:00,28.28696,-0.7502,28.2969063,8.07696,-2.5902,8.482123489,20.21,1.84,20.29358766,27.45696,-8.2002,28.65532991,8.07696,-2.5902,8.482123489,19.38,-5.61,20.17564125
