Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/03/2021 08:30,31.60344,-0.18748,31.60399609,1.87344,-0.35748,1.907241302,29.73,0.17,29.73048604,30.50344,-7.65748,31.4499102,1.87344,-0.35748,1.907241302,28.63,-7.3,29.54601327
09/03/2021 09:00,33.4584,-0.38552,33.46062098,1.9584,-0.33552,1.986933373,31.5,-0.05,31.50003968,32.2884,-7.81552,33.2208237,1.9584,-0.33552,1.986933373,30.33,-7.48,31.23874677
09/03/2021 09:30,34.6816,-0.74288,34.68955533,1.5516,-0.18288,1.562340441,33.13,-0.56,33.13473253,33.4716,-8.21288,34.46446582,1.5516,-0.18288,1.562340441,31.92,-8.03,32.91454542
09/03/2021 10:00,34.10296,-0.65828,34.10931271,2.53296,-0.27828,2.548200565,31.57,-0.38,31.5722869,32.92296,-8.17828,33.92352515,2.53296,-0.27828,2.548200565,30.39,-7.9,31.40003344
09/03/2021 10:30,33.22156,-0.656,33.22803613,4.29156,-0.486,4.318990997,28.93,-0.17,28.93049948,32.11156,-8.206,33.14348687,4.29156,-0.486,4.318990997,27.82,-7.72,28.87127985
09/03/2021 11:00,32.31096,-0.64836,32.31746442,4.89096,-0.64836,4.933747096,27.42,0,27.42,31.23096,-8.14836,32.27644084,4.89096,-0.64836,4.933747096,26.34,-7.5,27.3869604
09/03/2021 11:30,31.82852,-0.59312,31.83404587,6.42852,-0.84312,6.483573145,25.4,0.25,25.40123029,30.81852,-8.11312,31.86854077,6.42852,-0.84312,6.483573145,24.39,-7.27,25.45044204
09/03/2021 12:00,31.8942,-0.56244,31.8991588,6.1542,-0.80244,6.206294192,25.74,0.24,25.74111886,30.8642,-8.11244,31.91254494,6.1542,-0.80244,6.206294192,24.71,-7.31,25.76858941
09/03/2021 12:30,32.18884,-0.42896,32.19169811,7.09884,-1.03896,7.174466337,25.09,0.61,25.09741421,31.16884,-7.93896,32.16401208,7.09884,-1.03896,7.174466337,24.07,-6.9,25.03946685
09/03/2021 13:00,32.12732,-0.47028,32.1307618,6.90732,-0.98028,6.976533413,25.22,0.51,25.22515609,31.11732,-8.00028,32.12930258,6.90732,-0.98028,6.976533413,24.21,-7.02,25.20723111
09/03/2021 13:30,31.53188,-0.75296,31.54086881,6.85188,-0.91296,6.912434846,24.68,0.16,24.68051863,30.53188,-8.30296,31.64071493,6.85188,-0.91296,6.912434846,23.68,-7.39,24.80633992
09/03/2021 14:00,31.68352,-0.84896,31.6948919,6.11352,-0.85896,6.173567775,25.57,0.01,25.57000196,30.66352,-8.45896,31.80888969,6.11352,-0.85896,6.173567775,24.55,-7.6,25.69946497
09/03/2021 14:30,32.201,-0.95876,32.21527001,4.941,-0.78876,5.003561066,27.26,-0.17,27.26053008,31.141,-8.56876,32.29838276,4.941,-0.78876,5.003561066,26.2,-7.78,27.33072264
09/03/2021 15:00,32.63276,-1.15124,32.65306079,3.18276,-0.56124,3.231865027,29.45,-0.59,29.45590942,31.50276,-8.71124,32.68500558,3.18276,-0.56124,3.231865027,28.32,-8.15,29.4693892
09/03/2021 15:30,32.89056,-1.49932,32.9247156,2.23056,-0.40932,2.267805277,30.66,-1.09,30.67936929,31.74056,-9.04932,33.00535323,2.23056,-0.40932,2.267805277,29.51,-8.64,30.74881624
09/03/2021 16:00,33.81292,-1.41172,33.84237746,1.76292,-0.35172,1.797663451,32.05,-1.06,32.06752407,32.62292,-8.91172,33.81824452,1.76292,-0.35172,1.797663451,30.86,-8.56,32.02519633
09/03/2021 16:30,34.53136,-1.71808,34.57407442,0.98136,-0.20808,1.00317732,33.55,-1.51,33.58396343,33.30136,-9.20808,34.55096692,0.98136,-0.20808,1.00317732,32.32,-9,33.54970045
09/03/2021 17:00,35.15756,-1.7876,35.20297628,1.98756,-0.5976,2.0754567,33.17,-1.19,33.19133923,33.92756,-9.2076,35.15478951,1.98756,-0.5976,2.0754567,31.94,-8.61,33.08014057
09/03/2021 17:30,35.79564,-2.1102,35.85778558,7.05564,-2.5002,7.485523085,28.74,0.39,28.74264602,34.71564,-9.4602,35.98153755,7.05564,-2.5002,7.485523085,27.66,-6.96,28.52222291
09/03/2021 18:00,36.75284,-2.44236,36.83390246,2.83284,-0.88236,2.967076277,33.92,-1.56,33.95585369,35.52284,-9.93236,36.88528076,2.83284,-0.88236,2.967076277,32.69,-9.05,33.91959021
09/03/2021 18:30,38.1346,-1.38252,38.1596525,1.0746,-0.18252,1.089990234,37.06,-1.2,37.07942286,36.7246,-9.66252,37.97447219,1.0746,-0.18252,1.089990234,35.65,-9.48,36.88892652
09/03/2021 19:00,38.25888,-1.4872,38.28777432,1.65888,-0.3672,1.699034636,36.6,-1.12,36.6171326,36.84888,-9.7572,38.11879994,1.65888,-0.3672,1.699034636,35.19,-9.39,36.42126027
09/03/2021 19:30,37.11288,-0.4772,37.11594781,2.34288,-0.4572,2.387073215,34.77,-0.02,34.77000575,35.75288,-8.7372,36.80498733,2.34288,-0.4572,2.387073215,33.41,-8.28,34.42072777
09/03/2021 20:00,35.61476,-0.95232,35.62748999,4.15476,-0.65232,4.205657147,31.46,-0.3,31.46143036,34.35476,-9.22232,35.57106578,4.15476,-0.65232,4.205657147,30.2,-8.57,31.3924338
09/03/2021 20:30,33.30472,-1.41316,33.33468757,4.64472,-0.71316,4.6991511,28.66,-0.7,28.66854723,32.12472,-9.70316,33.55814281,4.64472,-0.71316,4.6991511,27.48,-8.99,28.91315445
09/03/2021 21:00,31.453,-1.8064,31.50482963,4.923,-0.8064,4.988608018,26.53,-1,26.5488399,30.333,-10.0364,31.95027721,4.923,-0.8064,4.988608018,25.41,-9.23,27.034441
09/03/2021 21:30,29.4726,-2.51252,29.57950148,3.7026,-0.63252,3.756238585,25.77,-1.88,25.83848486,28.4026,-10.44252,30.26142612,3.7026,-0.63252,3.756238585,24.7,-9.81,26.57679627
09/03/2021 22:00,27.16704,-3.113,27.34481361,5.29704,-1.233,5.43865073,21.87,-1.88,21.95065603,26.23704,-10.693,28.33235813,5.29704,-1.233,5.43865073,20.94,-9.46,22.97771094
09/03/2021 22:30,24.89076,-4.56116,25.3052191,6.53076,-1.54116,6.710141602,18.36,-3.02,18.60671922,24.05076,-11.98116,26.86982046,6.53076,-1.54116,6.710141602,17.52,-10.44,20.3947052
09/03/2021 23:00,22.94264,-3.75496,23.2478914,4.65264,-0.80496,4.72176022,18.29,-2.95,18.52637579,22.11264,-11.24496,24.80761926,4.65264,-0.80496,4.72176022,17.46,-10.44,20.34318559
09/03/2021 23:30,21.18036,-3.0278,21.39568233,5.31036,-0.9378,5.392531147,15.87,-2.09,16.00702971,20.39036,-10.6478,23.003096,5.31036,-0.9378,5.392531147,15.08,-9.71,17.93573249
10/03/2021 00:00,19.63228,-2.41604,19.78038592,7.26228,-1.25604,7.370098187,12.37,-1.16,12.4242706,18.95228,-10.00604,21.4315131,7.26228,-1.25604,7.370098187,11.69,-8.75,14.60200671
10/03/2021 00:30,18.7734,-2.42624,18.92953217,8.0334,-1.32624,8.142139037,10.74,-1.1,10.79618451,18.1334,-10.03624,20.725499,8.0334,-1.32624,8.142139037,10.1,-8.71,13.33694493
10/03/2021 01:00,18.22688,-2.45388,18.39132082,8.33688,-1.34388,8.444500079,9.89,-1.11,9.952095257,17.62688,-9.99388,20.26288568,8.33688,-1.34388,8.444500079,9.29,-8.65,12.6935653
10/03/2021 01:30,18.0126,-2.48876,18.18372033,7.3026,-1.14876,7.392402607,10.71,-1.34,10.79350268,17.3926,-10.04876,20.08681439,7.3026,-1.14876,7.392402607,10.09,-8.9,13.45429671
10/03/2021 02:00,17.03484,-6.36276,18.18434735,7.04484,-1.11276,7.132180974,9.99,-5.25,11.28550398,16.70484,-8.40276,18.69914584,7.04484,-1.11276,7.132180974,9.66,-7.29,12.10205354
10/03/2021 02:30,16.55224,-8.7904,18.74160562,6.94224,-1.0404,7.019766975,9.61,-7.75,12.34563081,16.40224,-7.2304,17.92518232,6.94224,-1.0404,7.019766975,9.46,-6.19,11.30520677
10/03/2021 03:00,16.33108,-8.726,18.51613485,6.48108,-0.936,6.548319935,9.85,-7.79,12.55812884,16.18108,-7.176,17.70091314,6.48108,-0.936,6.548319935,9.7,-6.24,11.53375914
10/03/2021 03:30,16.43112,-8.678,18.58196406,5.27112,-0.828,5.335755809,11.16,-7.85,13.64434315,16.28112,-7.118,17.76909656,5.27112,-0.828,5.335755809,11.01,-6.29,12.68007098
10/03/2021 04:00,16.42844,-8.75096,18.61378365,4.34844,-0.75096,4.41280765,12.08,-8,14.48883708,16.26844,-7.19096,17.78685036,4.34844,-0.75096,4.41280765,11.92,-6.44,13.54843164
10/03/2021 04:30,16.51736,-8.70072,18.66884329,4.52736,-0.72072,4.584367556,11.99,-7.98,14.40279487,16.35736,-7.15072,17.85205934,4.52736,-0.72072,4.584367556,11.83,-6.43,13.46453861
10/03/2021 05:00,16.81924,-8.55504,18.86996406,4.62924,-0.72504,4.685674549,12.19,-7.83,14.48809856,16.66924,-6.98504,18.07358144,4.62924,-0.72504,4.685674549,12.04,-6.26,13.57015844
10/03/2021 05:30,17.8766,-8.34352,19.72782688,4.1166,-0.62352,4.1635529,13.76,-7.72,15.77770579,17.7166,-6.79352,18.97445202,4.1166,-0.62352,4.1635529,13.6,-6.17,14.93415214
10/03/2021 06:00,18.83636,-8.2128,20.54893043,4.08636,-0.6228,4.133547857,14.75,-7.59,16.58826694,18.67636,-6.6728,19.83261664,4.08636,-0.6228,4.133547857,14.59,-6.05,15.79463833
10/03/2021 06:30,21.6102,-7.33172,22.82005395,4.3002,-0.62172,4.344911483,17.31,-6.71,18.56502626,21.4402,-5.83172,22.21916142,4.3002,-0.62172,4.344911483,17.14,-5.21,17.91434342
10/03/2021 07:00,23.69188,-4.01444,24.02958398,9.46188,-2.13444,9.699639542,14.23,-1.88,14.3536511,23.27188,-7.06444,24.32049981,9.46188,-2.13444,9.699639542,13.81,-4.93,14.66359438
10/03/2021 07:30,26.1278,-2.43,26.24055702,8.5878,-1.44,8.707692509,17.54,-0.99,17.56791678,25.3278,-9.91,27.19752843,8.5878,-1.44,8.707692509,16.74,-8.47,18.76082354
10/03/2021 08:00,27.82024,-2.1092,27.90008026,8.04024,-1.3392,8.151007048,19.78,-0.77,19.79498169,26.96024,-9.5992,28.61816174,8.04024,-1.3392,8.151007048,18.92,-8.26,20.64446657
10/03/2021 08:30,30.69488,-1.16968,30.71715823,10.51488,-2.56968,10.82432246,20.18,1.4,20.22850464,29.83488,-8.70968,31.08019611,10.51488,-2.56968,10.82432246,19.32,-6.14,20.27219771
10/03/2021 09:00,32.00996,-0.54844,32.01465798,6.60996,-1.01844,6.687958675,25.4,0.47,25.40434805,30.97996,-8.14844,32.03365412,6.60996,-1.01844,6.687958675,24.37,-7.13,25.39160885
10/03/2021 09:30,34.41844,0.55132,34.42285528,16.85844,-1.76868,16.95096541,17.56,2.32,17.71259439,33.60844,-7.03868,34.33759245,16.85844,-1.76868,16.95096541,16.75,-5.27,17.55948177
10/03/2021 10:00,33.40144,-0.03352,33.40145682,9.09144,-1.43352,9.203763408,24.31,1.4,24.35027926,32.42144,-7.62352,33.30567262,9.09144,-1.43352,9.203763408,23.33,-6.19,24.13721194
10/03/2021 10:30,33.18772,-0.19296,33.18828095,10.46772,-1.99296,10.65575204,22.72,1.8,22.79119128,32.24772,-7.77296,33.17128807,10.46772,-1.99296,10.65575204,21.78,-5.78,22.53390335
10/03/2021 11:00,34.02796,-0.08692,34.02807101,9.32796,-1.45692,9.441051512,24.7,1.37,24.73796475,33.03796,-7.65692,33.91364364,9.32796,-1.45692,9.441051512,23.71,-6.2,24.50722547
10/03/2021 11:30,34.53244,0.08628,34.53254779,11.33244,-2.22372,11.54855519,23.2,2.31,23.31471853,33.57244,-7.48372,34.39643575,11.33244,-2.22372,11.54855519,22.24,-5.26,22.8535599
10/03/2021 12:00,34.37156,0.15816,34.37192388,9.33156,-1.49184,9.450058128,25.04,1.65,25.09430413,33.37156,-7.40184,34.18257235,9.33156,-1.49184,9.450058128,24.04,-5.91,24.75580134
10/03/2021 12:30,35.19324,0.10012,35.19338241,8.28324,-1.28988,8.383069564,26.91,1.39,26.94587538,34.13324,-7.47988,34.94319215,8.28324,-1.28988,8.383069564,25.85,-6.19,26.58079382
10/03/2021 13:00,35.33516,-0.00144,35.33516003,7.44516,-1.17144,7.53675521,27.89,1.17,27.91453027,34.26516,-7.52144,35.0809528,7.44516,-1.17144,7.53675521,26.82,-6.35,27.56147492
10/03/2021 13:30,35.65764,-0.30028,35.65890434,7.30764,-1.16028,7.399179147,28.35,0.86,28.36304109,34.55764,-7.85028,35.43807809,7.30764,-1.16028,7.399179147,27.25,-6.69,28.05919814
10/03/2021 14:00,34.51096,-0.32136,34.51245619,8.49096,-1.34136,8.596257812,26.02,1.02,26.03998464,33.47096,-7.91136,34.39323742,8.49096,-1.34136,8.596257812,24.98,-6.57,25.82954316
10/03/2021 14:30,33.517,-0.15008,33.51733601,11.277,-1.90008,11.43595352,22.24,1.75,22.30874492,32.557,-7.78008,33.47368958,11.277,-1.90008,11.43595352,21.28,-5.88,22.07742739
10/03/2021 15:00,32.81964,0.20028,32.82025109,12.59964,-2.34972,12.81686827,20.22,2.55,20.38015947,31.92964,-7.48972,32.79630797,12.59964,-2.34972,12.81686827,19.33,-5.14,20.00171243
10/03/2021 15:30,33.0798,1.38972,33.10897899,12.7098,-2.69028,12.99140572,20.37,4.08,20.77458303,32.1898,-6.30028,32.80056024,12.7098,-2.69028,12.99140572,19.48,-3.61,19.81167585
10/03/2021 16:00,33.406,1.43236,33.43669378,12.996,-2.80764,13.29582109,20.41,4.24,20.84575976,32.506,-6.26764,33.104733,12.996,-2.80764,13.29582109,19.51,-3.46,19.81443161
10/03/2021 16:30,33.709,1.19116,33.73003918,13.779,-3.22884,14.15225243,19.93,4.42,20.41424258,32.829,-6.51884,33.46996439,13.779,-3.22884,14.15225243,19.05,-3.29,19.33200972
10/03/2021 17:00,34.23492,0.78592,34.24393987,13.98492,-3.30408,14.36993153,20.25,4.09,20.65891091,33.36492,-6.86408,34.06366805,13.98492,-3.30408,14.36993153,19.38,-3.56,19.7042635
10/03/2021 17:30,34.3272,-0.20976,34.32784087,13.8672,-3.29976,14.25439062,20.46,3.09,20.6920202,33.4372,-7.75976,34.32579524,13.8672,-3.29976,14.25439062,19.57,-4.46,20.07178368
10/03/2021 18:00,35.05284,-0.63732,35.0586333,13.90284,-3.30732,14.29081263,21.15,2.67,21.31786575,34.16284,-8.15732,35.12323314,13.90284,-3.30732,14.29081263,20.26,-4.85,20.83242905
10/03/2021 18:30,35.4828,-0.6724,35.48917043,13.8528,-3.2724,14.23406722,21.63,2.6,21.78570403,34.5728,-8.1324,35.51639663,13.8528,-3.2724,14.23406722,20.72,-4.86,21.2823401
10/03/2021 19:00,34.96332,-0.99316,34.97742289,13.78332,-3.23316,14.15744447,21.18,2.24,21.29812198,34.05332,-8.51316,35.10131759,13.78332,-3.23316,14.15744447,20.27,-5.28,20.9463911
10/03/2021 19:30,33.15428,-1.34876,33.18170333,13.72428,-3.21876,14.09667611,19.43,1.87,19.51977971,32.29428,-8.79876,33.47146095,13.72428,-3.21876,14.09667611,18.57,-5.58,19.39023723
10/03/2021 20:00,31.56716,-1.60736,31.60805588,13.45716,-3.17736,13.82717512,18.11,1.57,18.17792617,30.73716,-9.12736,32.06371322,13.45716,-3.17736,13.82717512,17.28,-5.95,18.27569151
10/03/2021 20:30,30.6384,-2.1526,30.71392585,17.7084,-4.6926,18.31960494,12.93,2.54,13.17712032,29.9684,-9.7126,31.50300934,17.7084,-4.6926,18.31960494,12.26,-5.02,13.24794324
10/03/2021 21:00,29.50988,-2.23548,29.59443171,12.89988,-2.89548,13.22084371,16.61,0.66,16.62310741,28.70988,-9.88548,30.36412232,12.89988,-2.89548,13.22084371,15.81,-6.99,17.28630093
10/03/2021 21:30,28.22864,-1.02884,28.24738268,12.51864,-2.86884,12.84315344,15.71,1.84,15.817386,27.46864,-8.69884,28.81312202,12.51864,-2.86884,12.84315344,14.95,-5.83,16.04653857
10/03/2021 22:00,26.19536,-4.05656,26.50759447,12.55536,-2.71656,12.84588506,13.64,-1.34,13.70566306,25.47536,-11.53656,27.96580383,12.55536,-2.71656,12.84588506,12.92,-8.82,15.64349066
10/03/2021 22:30,24.05676,-4.25428,24.43003479,12.68676,-2.83428,12.99950085,11.37,-1.42,11.45832885,23.40676,-11.67428,26.15655228,12.68676,-2.83428,12.99950085,10.72,-8.84,13.89474721
10/03/2021 23:00,24.37896,-0.93396,24.39684348,9.94896,-2.34396,10.22134793,14.43,1.41,14.49872408,23.65896,-8.45396,25.12400899,9.94896,-2.34396,10.22134793,13.71,-6.11,15.00987009
10/03/2021 23:30,20.65844,-4.3646,21.11447078,11.99844,-2.7846,12.31732762,8.66,-1.58,8.80295405,20.07844,-11.7946,23.28639822,11.99844,-2.7846,12.31732762,8.08,-9.01,12.10233449
11/03/2021 00:00,19.31144,-4.39396,19.8050145,12.51144,-2.88396,12.83952321,6.8,-1.51,6.965637085,18.78144,-11.89396,22.23080684,12.51144,-2.88396,12.83952321,6.27,-9.01,10.97693035
11/03/2021 00:30,18.58076,-3.66436,18.93864241,17.24076,-4.64436,17.85536012,1.34,0.98,1.660120478,18.21076,-11.03436,21.29293029,17.24076,-4.64436,17.85536012,0.97,-6.39,6.46320354
11/03/2021 01:00,18.19792,-3.67428,18.56514546,17.55792,-4.99428,18.25440734,0.64,1.32,1.466969666,17.86792,-11.04428,21.00568223,17.55792,-4.99428,18.25440734,0.31,-6.05,6.057936943
11/03/2021 01:30,18.57744,-4.28752,19.06578361,8.13744,-2.11752,8.408437471,10.44,-2.17,10.66313744,17.99744,-11.75752,21.49760738,8.13744,-2.11752,8.408437471,9.86,-9.64,13.78945974
11/03/2021 02:00,17.86664,-4.36828,18.39289795,8.39664,-1.80828,8.589146631,9.47,-2.56,9.80991845,17.28664,-11.86828,20.96864308,8.39664,-1.80828,8.589146631,8.89,-10.06,13.42518901
11/03/2021 02:30,17.7816,-4.0458,18.23605758,7.8516,-1.7658,8.047712234,9.93,-2.28,10.18839045,17.1916,-11.6058,20.74236496,7.8516,-1.7658,8.047712234,9.34,-9.84,13.56691564
11/03/2021 03:00,18.1614,-2.79888,18.37580418,7.3314,-1.47888,7.479071601,10.83,-1.32,10.91014665,17.5614,-10.36888,20.39402958,7.3314,-1.47888,7.479071601,10.23,-8.89,13.55304394
11/03/2021 03:30,17.70212,-2.88008,17.9348798,5.08212,-1.00008,5.179585283,12.62,-1.88,12.7592633,17.02212,-10.47008,19.98437251,5.08212,-1.00008,5.179585283,11.94,-9.47,15.2395702
11/03/2021 04:00,17.9456,-2.80316,18.16321187,4.3056,-0.71316,4.364262658,13.64,-2.09,13.79919201,17.2656,-10.39316,20.15238741,4.3056,-0.71316,4.364262658,12.96,-9.68,16.17603165
11/03/2021 04:30,18.05992,-2.7874,18.27376013,3.94992,-0.5274,3.984974124,14.11,-2.26,14.28984605,17.35992,-10.4074,20.24057304,3.94992,-0.5274,3.984974124,13.41,-9.88,16.6566053
11/03/2021 05:00,18.10852,-2.40316,18.26728427,7.32852,-1.88316,7.566604058,10.78,-0.52,10.79253446,17.48852,-9.95316,20.12246818,7.32852,-1.88316,7.566604058,10.16,-8.07,12.97499518
11/03/2021 05:30,18.79164,-2.17532,18.91712851,10.42164,-3.05532,10.86027443,8.37,0.88,8.416133316,18.26164,-9.71532,20.6851381,10.42164,-3.05532,10.86027443,7.84,-6.66,10.28694318
11/03/2021 06:00,19.4366,-1.82644,19.52222586,12.5766,-3.28644,12.99890593,6.86,1.46,7.013643846,18.9266,-9.34644,21.10857949,12.5766,-3.28644,12.99890593,6.35,-6.06,8.777590786
11/03/2021 06:30,21.57408,-1.06232,21.60021879,11.04408,-2.54232,11.33292081,10.53,1.48,10.63349895,20.98408,-8.71232,22.72083038,11.04408,-2.54232,11.33292081,9.94,-6.17,11.69925211
11/03/2021 07:00,22.52996,-0.63208,22.53882479,15.06996,-3.95208,15.5795581,7.46,3.32,8.16541487,21.99996,-8.15208,23.46176993,15.06996,-3.95208,15.5795581,6.93,-4.2,8.10338818
11/03/2021 07:30,25.0556,-1.54412,25.10313522,11.9556,-2.81412,12.28233051,13.1,1.27,13.1614171,24.3856,-9.07412,26.01916872,11.9556,-2.81412,12.28233051,12.43,-6.26,13.91734529
11/03/2021 08:00,27.01876,-1.77576,27.07705146,9.87876,-1.98576,10.07636551,17.14,0.21,17.14128642,26.24876,-9.34576,27.86288986,9.87876,-1.98576,10.07636551,16.37,-7.36,17.94844004
11/03/2021 08:30,29.46184,-0.79836,29.47265504,9.23184,-1.72836,9.392236053,20.23,0.93,20.25136539,28.57184,-8.48836,29.80607818,9.23184,-1.72836,9.392236053,19.34,-6.76,20.48739124
11/03/2021 09:00,31.02176,-0.40304,31.02437807,8.77176,-1.64304,8.924312519,22.25,1.24,22.28452602,30.08176,-8.06304,31.1436173,8.77176,-1.64304,8.924312519,21.31,-6.42,22.25606659
11/03/2021 09:30,31.04032,-0.24768,31.04130814,9.49032,-1.68768,9.63921353,21.55,1.44,21.59805778,30.13032,-7.85768,31.13806863,9.49032,-1.68768,9.63921353,20.64,-6.17,21.54248129
11/03/2021 10:00,30.7518,-0.11804,30.75202655,10.3518,-1.77804,10.50338943,20.4,1.66,20.46742778,29.8418,-7.77804,30.83878943,10.3518,-1.77804,10.50338943,19.49,-6,20.39264819
11/03/2021 10:30,31.85556,-0.2012,31.85619538,10.01556,-1.6812,10.15568193,21.84,1.48,21.89008908,30.91556,-7.8612,31.89937798,10.01556,-1.6812,10.15568193,20.9,-6.18,21.79454978
11/03/2021 11:00,31.40272,-0.0832,31.40283022,11.86272,-2.2932,12.08233802,19.54,2.21,19.66457983,30.53272,-7.6832,31.48457643,11.86272,-2.2932,12.08233802,18.67,-5.39,19.43247282
11/03/2021 11:30,31.81652,-0.00072,31.81652001,11.39652,-2.07072,11.58311484,20.42,2.07,20.52465103,30.92652,-7.57072,31.83968343,11.39652,-2.07072,11.58311484,19.53,-5.5,20.28967471
11/03/2021 12:00,31.65148,0.04016,31.65150548,11.57148,-2.22984,11.78436828,20.08,2.27,20.20790192,30.78148,-7.50984,31.68433695,11.57148,-2.22984,11.78436828,19.21,-5.28,19.922412
11/03/2021 12:30,34.05612,0.41824,34.05868809,11.25612,-2.38176,11.50534737,22.8,2.8,22.97128642,33.11612,-7.10176,33.8690478,11.25612,-2.38176,11.50534737,21.86,-4.72,22.36376534
11/03/2021 13:00,33.8726,0.19476,33.87315991,10.7226,-1.96524,10.90120723,23.15,2.16,23.25055053,32.9126,-7.36524,33.72663634,10.7226,-1.96524,10.90120723,22.19,-5.4,22.83760276
11/03/2021 13:30,32.3534,-0.07348,32.35348344,11.4534,-2.19348,11.66154904,20.9,2.12,21.00724637,31.4334,-7.66348,32.35409651,11.4534,-2.19348,11.66154904,19.98,-5.47,20.71524318
11/03/2021 14:00,32.8264,0.1696,32.82683812,12.0564,-2.5704,12.32735726,20.77,2.74,20.94995227,31.9264,-7.5004,32.79559448,12.0564,-2.5704,12.32735726,19.87,-4.93,20.47246443
11/03/2021 14:30,32.90116,0.147,32.90148839,11.80116,-2.493,12.06160961,21.1,2.64,21.26451504,31.99116,-7.453,32.84785422,11.80116,-2.493,12.06160961,20.19,-4.96,20.79032708
11/03/2021 15:00,30.76496,-0.11272,30.7651665,13.13496,-2.59272,13.38840436,17.63,2.48,17.80357548,29.95496,-7.71272,30.93195239,13.13496,-2.59272,13.38840436,16.82,-5.12,17.58200216
11/03/2021 15:30,32.2788,-0.19684,32.27940017,11.1888,-2.34684,11.43227464,21.09,2.15,21.19930659,31.3688,-7.78684,32.32083679,11.1888,-2.34684,11.43227464,20.18,-5.44,20.90038277
11/03/2021 16:00,32.63404,-0.36316,32.63606061,11.08404,-2.24316,11.30874482,21.55,1.88,21.6318492,31.71404,-7.90316,32.68394516,11.08404,-2.24316,11.30874482,20.63,-5.66,21.39234676
11/03/2021 16:30,31.74748,-0.54548,31.75216583,11.69748,-2.53548,11.9691143,20.05,1.99,20.14851359,30.87748,-8.00548,31.89837741,11.69748,-2.53548,11.9691143,19.18,-5.47,19.9447562
11/03/2021 17:00,32.4984,-0.73884,32.50679755,10.9584,-2.32884,11.20312574,21.54,1.59,21.59860412,31.5884,-8.12884,32.61755745,10.9584,-2.32884,11.20312574,20.63,-5.8,21.42981334
11/03/2021 17:30,32.8746,-1.92848,32.93111538,13.3146,-3.40848,13.74395536,19.56,1.48,19.61591191,32.0346,-9.27848,33.35124868,13.3146,-3.40848,13.74395536,18.72,-5.87,19.61874869
11/03/2021 18:00,34.1256,-3.29628,34.28442849,10.3356,-2.27628,10.5832924,23.79,-1.02,23.81185629,33.1456,-10.58628,34.79511638,10.3356,-2.27628,10.5832924,22.81,-8.31,24.27657719
11/03/2021 18:30,34.63752,-5.86996,35.13138514,14.26752,-3.90996,14.79357679,20.37,-1.96,20.46407828,34.33752,-5.34996,34.75179638,14.26752,-3.90996,14.79357679,20.07,-1.44,20.12159288
11/03/2021 19:00,35.5232,-6.136,36.04924735,13.9932,-3.996,14.55258267,21.53,-2.14,21.63609253,35.2532,-4.986,35.60404901,13.9932,-3.996,14.55258267,21.26,-0.99,21.28303785
11/03/2021 19:30,34.37444,-6.35768,34.95743441,13.56444,-3.75768,14.07530431,20.81,-2.6,20.97179296,34.11444,-5.20768,34.50963557,13.56444,-3.75768,14.07530431,20.55,-1.45,20.6010922
11/03/2021 20:00,33.70464,-5.91936,34.22048481,5.17464,-0.99936,5.270258014,28.53,-4.92,28.95111915,33.36464,-4.73936,33.69956581,5.17464,-0.99936,5.270258014,28.19,-3.74,28.43701285
11/03/2021 20:30,33.47968,-6.29228,34.06584449,3.91968,-0.78228,3.996980523,29.56,-5.51,30.06914864,33.13968,-5.12228,33.53320955,3.91968,-0.78228,3.996980523,29.22,-4.34,29.5405484
11/03/2021 21:00,31.95352,-5.54708,32.43142823,3.59352,-0.75708,3.672404678,28.36,-4.79,28.76167067,31.62352,-4.48708,31.94027088,3.59352,-0.75708,3.672404678,28.03,-3.73,28.27708967
11/03/2021 21:30,30.34196,-5.90948,30.91207677,2.54196,-0.60948,2.614005836,27.8,-5.3,28.3007067,30.04196,-4.77948,30.41977629,2.54196,-0.60948,2.614005836,27.5,-4.17,27.81436499
11/03/2021 22:00,28.42472,-6.3606,29.12768339,2.12472,-0.4806,2.178396529,26.3,-5.88,26.94929313,28.12472,-5.2306,28.60697557,2.12472,-0.4806,2.178396529,26,-4.75,26.43033295
11/03/2021 22:30,26.27468,-6.78208,27.13586959,4.41468,-0.89208,4.503910104,21.86,-5.89,22.63960468,25.99468,-5.64208,26.59993337,4.41468,-0.89208,4.503910104,21.58,-4.75,22.09658118
11/03/2021 23:00,23.8498,-6.92696,24.83537265,6.1398,-1.23696,6.263163265,17.71,-5.69,18.60161821,23.5898,-5.76696,24.28449076,6.1398,-1.23696,6.263163265,17.45,-4.53,18.02840536
11/03/2021 23:30,21.65908,-7.15732,22.81102751,7.12908,-1.41732,7.268602178,14.53,-5.74,15.62269183,21.42908,-5.99732,22.25249013,7.12908,-1.41732,7.268602178,14.3,-4.58,15.01553862
12/03/2021 00:00,20.13212,-7.30196,21.41543545,8.23212,-1.64196,8.394273783,11.9,-5.66,13.17746561,19.91212,-6.17196,20.84671708,8.23212,-1.64196,8.394273783,11.68,-4.53,12.52770131
12/03/2021 00:30,18.99388,-4.69376,19.56524624,8.72388,-1.73376,8.894493015,10.27,-2.96,10.68805408,18.40388,-11.73376,21.82622099,8.72388,-1.73376,8.894493015,9.68,-10,13.91770096
12/03/2021 01:00,18.62072,-4.72912,19.21186585,7.02072,-1.32912,7.145422961,11.6,-3.4,12.08801059,18.01072,-11.80912,21.53697635,7.02072,-1.32912,7.145422961,10.99,-10.48,15.18586514
12/03/2021 01:30,17.5762,-4.86068,18.23592653,8.6562,-1.66068,8.81406016,8.92,-3.2,9.476623871,17.0262,-11.99068,20.82469431,8.6562,-1.66068,8.81406016,8.37,-10.33,13.29533001
12/03/2021 02:00,17.27804,-4.76948,17.92424631,8.43804,-1.59948,8.588297579,8.84,-3.17,9.391192683,16.72804,-11.90948,20.53443537,8.43804,-1.59948,8.588297579,8.29,-10.31,13.22952002
12/03/2021 02:30,16.8486,-4.60516,17.46662018,10.6686,-2.31516,10.91691311,6.18,-2.29,6.590637298,16.3386,-11.71516,20.10459708,10.6686,-2.31516,10.91691311,5.67,-9.4,10.97765458
12/03/2021 03:00,16.8416,-4.58716,17.45512897,9.5616,-1.93716,9.755858928,7.28,-2.65,7.747315664,16.3216,-11.70716,20.08612013,9.5616,-1.93716,9.755858928,6.76,-9.77,11.88067759
12/03/2021 03:30,16.75736,-4.68496,17.3999415,8.48736,-1.70496,8.656914483,8.27,-2.98,8.790523306,16.22736,-11.92496,20.13782222,8.48736,-1.70496,8.656914483,7.74,-10.22,12.8201404
12/03/2021 04:00,16.63136,-4.6878,17.27939826,8.99136,-1.7478,9.159659354,7.64,-2.94,8.18615905,16.10136,-11.9378,20.04407301,8.99136,-1.7478,9.159659354,7.11,-10.19,12.42530483
12/03/2021 04:30,16.37448,-4.75128,17.04987557,9.11448,-1.78128,9.286910364,7.26,-2.97,7.844010454,15.86448,-12.06128,19.92877821,9.11448,-1.78128,9.286910364,6.75,-10.28,12.2980039
12/03/2021 05:00,16.17352,-4.77364,16.86328521,9.80352,-1.94364,9.994335438,6.37,-2.83,6.970351498,15.67352,-12.07364,19.78464081,9.80352,-1.94364,9.994335438,5.87,-10.13,11.70785207
12/03/2021 05:30,16.87384,-4.3692,17.43032946,10.65384,-2.3292,10.90547933,6.22,-2.04,6.54599114,16.37384,-11.6292,20.08334955,10.65384,-2.3292,10.90547933,5.72,-9.3,10.91825993
12/03/2021 06:00,18.05972,-4.34252,18.57447083,9.90972,-1.98252,10.10608411,8.15,-2.36,8.48481585,17.52972,-11.58252,21.01061286,9.90972,-1.98252,10.10608411,7.62,-9.6,12.25660638
12/03/2021 06:30,20.40624,-3.59188,20.7199477,14.19624,-3.61188,14.64851212,6.21,0.02,6.210032206,19.94624,-10.76188,22.66430125,14.19624,-3.61188,14.64851212,5.75,-7.15,9.175238417
12/03/2021 07:00,21.74064,-5.6942,22.4739703,16.73064,-4.6242,17.35792443,5.01,-1.07,5.12298741,21.56064,-5.4442,22.23736744,16.73064,-4.6242,17.35792443,4.83,-0.82,4.899112164
12/03/2021 07:30,24.65732,-5.6984,25.30721621,15.45732,-4.2984,16.04384568,9.2,-1.4,9.305912099,24.46732,-4.5284,24.8828486,15.45732,-4.2984,16.04384568,9.01,-0.23,9.012935149
12/03/2021 08:00,26.54568,-4.67132,26.95355927,15.92568,-4.44132,16.53337857,10.62,-0.23,10.62249029,26.36568,-3.57132,26.60645426,15.92568,-4.44132,16.53337857,10.44,0.87,10.47618728
12/03/2021 08:30,28.75128,-4.1524,29.04958739,14.83128,-3.9924,15.35923579,13.92,-0.16,13.92091951,28.55128,-3.1024,28.71933975,14.83128,-3.9924,15.35923579,13.72,0.89,13.74883631
12/03/2021 09:00,29.44876,-3.78748,29.69131978,15.81876,-4.13748,16.35089932,13.63,0.35,13.63449302,29.23876,-2.63748,29.35747583,15.81876,-4.13748,16.35089932,13.42,1.5,13.5035699
12/03/2021 09:30,29.58216,-3.49208,29.78756138,17.19216,-4.31208,17.72468334,12.39,0.82,12.41710514,29.39216,-2.38208,29.48852954,17.19216,-4.31208,17.72468334,12.2,1.93,12.35171648
12/03/2021 10:00,30.17984,-3.39264,30.36993165,16.98984,-4.20264,17.50190979,13.19,0.81,13.21484771,29.96984,-2.26264,30.05513017,16.98984,-4.20264,17.50190979,12.98,1.94,13.12417616
12/03/2021 10:30,30.9718,-3.51692,31.17083768,12.3318,-2.62692,12.6084892,18.64,-0.89,18.66123522,30.7118,-2.37692,30.80364277,12.3318,-2.62692,12.6084892,18.38,0.25,18.38170014
12/03/2021 11:00,32.02776,-3.511,32.2196296,11.68776,-2.331,11.91794004,20.34,-1.18,20.37419937,31.76776,-2.351,31.85463509,11.68776,-2.331,11.91794004,20.08,-0.02,20.08000996
12/03/2021 11:30,32.025,-3.58376,32.2248966,11.385,-2.18376,11.59254212,20.64,-1.4,20.68742613,31.755,-2.44376,31.84889304,11.385,-2.18376,11.59254212,20.37,-0.26,20.37165924
12/03/2021 12:00,32.08644,-3.63364,32.29153096,11.38644,-2.21364,11.59962146,20.7,-1.42,20.74864815,31.81644,-2.48364,31.91323114,11.38644,-2.21364,11.59962146,20.43,-0.27,20.43178406
12/03/2021 12:30,31.54576,-3.71768,31.76406962,13.86576,-2.94768,14.17561702,17.68,-0.77,17.69675959,31.29576,-2.59768,31.40338414,13.86576,-2.94768,14.17561702,17.43,0.35,17.4335137
12/03/2021 13:00,30.99808,-3.75888,31.2251524,12.98808,-2.73888,13.27372162,18.01,-1.02,18.03886083,30.74808,-2.60888,30.85855924,12.98808,-2.73888,13.27372162,17.76,0.13,17.76047578
12/03/2021 13:30,31.68108,-2.39508,31.77148467,14.04108,-3.11508,14.38247722,17.64,0.72,17.65468776,31.43108,-1.23508,31.45533679,14.04108,-3.11508,14.38247722,17.39,1.88,17.49132642
12/03/2021 14:00,30.65072,-1.98696,30.7150557,13.95072,-3.03696,14.27745476,16.7,1.05,16.73297642,30.40072,-0.85696,30.41279594,13.95072,-3.03696,14.27745476,16.45,2.18,16.59382114
12/03/2021 14:30,29.86236,-2.25012,29.94701295,13.57236,-2.85012,13.86838635,16.29,0.6,16.30104598,29.62236,-1.11012,29.64315399,13.57236,-2.85012,13.86838635,16.05,1.74,16.14404224
12/03/2021 15:00,30.0888,-2.91444,30.22961869,13.7988,-3.03444,14.12850691,16.29,0.12,16.29044198,29.8388,-1.75444,29.89033364,13.7988,-3.03444,14.12850691,16.04,1.28,16.09099127
12/03/2021 15:30,31.05908,-3.21684,31.22522234,12.79908,-2.97684,13.14070109,18.26,-0.24,18.26157715,30.78908,-2.07684,30.85904586,12.79908,-2.97684,13.14070109,17.99,0.9,18.01249844
12/03/2021 16:00,31.8374,-3.09792,31.98776558,11.7774,-2.61792,12.06485209,20.06,-0.48,20.06574195,31.5774,-1.96792,31.63866147,11.7774,-2.61792,12.06485209,19.8,0.65,19.81066632
12/03/2021 16:30,32.593,-3.24744,32.75438162,11.403,-2.55744,11.68627008,21.19,-0.69,21.2012311,32.313,-2.12744,32.38295802,11.403,-2.55744,11.68627008,20.91,0.43,20.91442086
12/03/2021 17:00,32.27776,-5.43128,32.73152293,12.40776,-3.04128,12.7750496,19.87,-2.39,20.01322063,32.01776,-4.30128,32.30538601,12.40776,-3.04128,12.7750496,19.61,-1.26,19.65043765
12/03/2021 17:30,31.88356,-6.20568,32.48186975,12.37356,-2.96568,12.72400271,19.51,-3.24,19.77720152,31.62356,-5.08568,32.02988742,12.37356,-2.96568,12.72400271,19.25,-2.12,19.36638583
12/03/2021 18:00,32.529,-6.13608,33.10267842,11.979,-2.83608,12.31014991,20.55,-3.3,20.81327701,32.249,-5.04608,32.64139893,11.979,-2.83608,12.31014991,20.27,-2.21,20.39012016
12/03/2021 18:30,32.67384,-9.34,33.98257525,12.09384,-2.88,12.43202984,20.58,-6.46,21.57007186,32.40384,-8.21,33.42772721,12.09384,-2.88,12.43202984,20.31,-5.33,20.99773797
12/03/2021 19:00,32.19956,-9.31672,33.52033615,15.10956,-3.99672,15.6292218,17.09,-5.32,17.89889661,31.96956,-8.20672,33.0061058,15.10956,-3.99672,15.6292218,16.86,-4.21,17.37767821
12/03/2021 19:30,31.31532,-9.91772,32.84829427,13.67532,-3.44772,14.10323191,17.64,-6.47,18.78910589,31.03532,-8.76772,32.25002328,13.67532,-3.44772,14.10323191,17.36,-5.32,18.15687198
12/03/2021 20:00,29.8518,-10.19096,31.54339279,11.9718,-2.82096,12.29966709,17.88,-7.37,19.33937176,29.5918,-9.04096,30.94210053,11.9718,-2.82096,12.29966709,17.62,-6.22,18.68563084
12/03/2021 20:30,28.91864,-9.7902,30.53089837,11.88864,-2.7702,12.20711961,17.03,-7.02,18.42013301,28.66864,-8.6302,29.93946011,11.88864,-2.7702,12.20711961,16.78,-5.86,17.77380094
12/03/2021 21:00,28.12444,-7.9296,29.22092883,12.21444,-2.9196,12.55852733,15.91,-5.01,16.68017386,27.88444,-6.7696,28.69441545,12.21444,-2.9196,12.55852733,15.67,-3.85,16.13602801
12/03/2021 21:30,26.93736,-8.42056,28.22281337,12.80736,-3.13056,13.18441793,14.13,-5.29,15.08777651,26.70736,-7.23056,27.6688286,12.80736,-3.13056,13.18441793,13.9,-4.1,14.4920668
12/03/2021 22:00,25.34744,-8.87116,26.85498453,12.36744,-2.98116,12.72166998,12.98,-5.89,14.25385913,25.11744,-7.67116,26.26275857,12.36744,-2.98116,12.72166998,12.75,-4.69,13.58523463
12/03/2021 22:30,23.42992,-9.31132,25.2123349,12.04992,-2.82132,12.37579971,11.38,-6.49,13.10055342,23.20992,-8.14132,24.59637123,12.04992,-2.82132,12.37579971,11.16,-5.32,12.36317111
12/03/2021 23:00,21.8614,-9.5592,23.85998983,12.1014,-2.8692,12.4368883,9.76,-6.69,11.83273848,21.6614,-8.3392,23.21117202,12.1014,-2.8692,12.4368883,9.56,-5.47,11.01428618
12/03/2021 23:30,20.262,-9.30236,22.29534807,11.862,-2.86236,12.20246486,8.4,-6.44,10.58459258,20.022,-8.93236,21.92413143,11.862,-2.86236,12.20246486,8.16,-6.07,10.17007866
13/03/2021 00:00,18.78676,-5.548,19.58884007,11.60676,-2.808,11.94159712,7.18,-2.74,7.685050423,18.27676,-12.738,22.27771532,11.60676,-2.808,11.94159712,6.67,-9.93,11.96218208
13/03/2021 00:30,17.79828,-5.65864,18.67616068,11.88828,-2.88864,12.23419153,5.91,-2.77,6.526944155,17.29828,-12.84864,21.5480403,11.88828,-2.88864,12.23419153,5.41,-9.96,11.33444749
13/03/2021 01:00,17.16816,-5.64452,18.07225287,11.73816,-2.86452,12.08262699,5.43,-2.78,6.100270486,16.69816,-12.79452,21.03635637,11.73816,-2.86452,12.08262699,4.96,-9.93,11.09984234
13/03/2021 01:30,16.58644,-5.76544,17.55990576,11.56644,-2.84544,11.91129981,5.02,-2.92,5.807477938,16.13644,-12.92544,20.67490496,11.56644,-2.84544,11.91129981,4.57,-10.08,11.06757878
13/03/2021 02:00,16.14116,-5.87832,17.17823309,11.80116,-2.84832,12.140029,4.34,-3.03,5.293061496,15.70116,-13.11832,20.46012573,11.80116,-2.84832,12.140029,3.9,-10.27,10.98557691
13/03/2021 02:30,15.81396,-5.90412,16.88016481,11.79396,-2.81412,12.12504696,4.02,-3.09,5.070355017,15.37396,-13.13412,20.22037968,11.79396,-2.81412,12.12504696,3.58,-10.32,10.92331452
13/03/2021 03:00,15.33328,-5.95408,16.4487247,11.75328,-2.85408,12.09484863,3.58,-3.1,4.735652014,14.90328,-13.19408,19.90455982,11.75328,-2.85408,12.09484863,3.15,-10.34,10.80916741
13/03/2021 03:30,15.00172,-5.90864,16.12338766,11.69172,-2.79864,12.02200908,3.31,-3.11,4.541827826,14.59172,-13.13864,19.63522736,11.69172,-2.79864,12.02200908,2.9,-10.34,10.73897574
13/03/2021 04:00,14.99908,-6.01056,16.15856529,11.53908,-2.77056,11.86702869,3.46,-3.24,4.740168773,14.56908,-13.29056,19.72047355,11.53908,-2.77056,11.86702869,3.03,-10.52,10.94766185
13/03/2021 04:30,14.89612,-6.0914,16.0934628,11.07612,-2.5614,11.36843016,3.82,-3.53,5.201278689,14.45612,-13.3814,19.6987632,11.07612,-2.5614,11.36843016,3.38,-10.82,11.3356429
13/03/2021 05:00,14.73148,-5.93232,15.88108698,11.66148,-2.81232,11.99580175,3.07,-3.12,4.377133765,14.31148,-13.21232,19.47777861,11.66148,-2.81232,11.99580175,2.65,-10.4,10.73231103
13/03/2021 05:30,14.98848,-5.9068,16.11039475,11.68848,-2.8368,12.02780109,3.3,-3.07,4.507205343,14.57848,-13.1668,19.64425365,11.68848,-2.8368,12.02780109,2.89,-10.33,10.72664906
13/03/2021 06:00,15.57672,-5.8652,16.64436172,11.19672,-2.7252,11.52359552,4.38,-3.14,5.389248556,15.12672,-13.0652,19.98792408,11.19672,-2.7252,11.52359552,3.93,-10.34,11.06166805
13/03/2021 06:30,16.7716,-5.72308,17.72117974,11.0016,-2.50308,11.28275729,5.77,-3.22,6.607669786,16.2916,-12.90308,20.78234116,11.0016,-2.50308,11.28275729,5.29,-10.4,11.66808039
13/03/2021 07:00,17.65852,-5.21164,18.41153226,11.55852,-2.77164,11.88618412,6.1,-2.44,6.569901065,17.17852,-12.38164,21.17561235,11.55852,-2.77164,11.88618412,5.62,-9.61,11.13267713
13/03/2021 07:30,19.22296,-5.15828,19.90301595,10.72296,-2.43828,10.99668498,8.5,-2.72,8.924595229,18.65296,-12.35828,22.37543299,10.72296,-2.43828,10.99668498,7.93,-9.92,12.70005118
13/03/2021 08:00,20.80488,-5.74376,21.58318352,9.70488,-2.09376,9.928168348,11.1,-3.65,11.68471223,20.18488,-12.87376,23.94082449,9.70488,-2.09376,9.928168348,10.48,-10.78,15.03458679
13/03/2021 08:30,22.52796,-6.5666,23.46548992,9.95796,-2.0466,10.16609753,12.57,-4.52,13.35796766,21.85796,-13.5966,25.74175493,9.95796,-2.0466,10.16609753,11.9,-11.55,16.58350084
13/03/2021 09:00,24.94928,-8.65576,26.40811909,9.26928,-1.98576,9.479598857,15.68,-6.67,17.03969777,24.70928,-7.48576,25.8183098,9.26928,-1.98576,9.479598857,15.44,-5.5,16.39035082
13/03/2021 09:30,25.86352,-8.40024,27.19348633,10.52352,-2.28024,10.76772806,15.34,-6.12,16.51575006,25.62352,-7.24024,26.62678825,10.52352,-2.28024,10.76772806,15.1,-4.96,15.89375978
13/03/2021 10:00,26.38288,-8.09704,27.59743491,10.17288,-2.14704,10.39698361,16.21,-5.95,17.26750127,26.12288,-6.92704,27.02570522,10.17288,-2.14704,10.39698361,15.95,-4.78,16.65085283
13/03/2021 10:30,26.18564,-8.02112,27.38660454,11.55564,-2.21112,11.76528229,14.63,-5.81,15.74144212,25.95564,-6.86112,26.84716401,11.55564,-2.21112,11.76528229,14.4,-4.65,15.13216772
13/03/2021 11:00,26.73888,-8.15636,27.95521261,9.84888,-1.92636,10.03550199,16.89,-6.23,18.00236096,26.48888,-6.97636,27.39215878,9.84888,-1.92636,10.03550199,16.64,-5.05,17.38942495
13/03/2021 11:30,26.487,-8.26496,27.74654452,11.637,-2.33496,11.86894297,14.85,-5.93,15.99022827,26.227,-7.09496,27.16972555,11.637,-2.33496,11.86894297,14.59,-4.76,15.34684658
13/03/2021 12:00,27.1206,-8.21284,28.33686089,11.6406,-2.38284,11.88198194,15.48,-5.83,16.5414419,26.8906,-7.02284,27.79252867,11.6406,-2.38284,11.88198194,15.25,-4.64,15.94026662
13/03/2021 12:30,27.30388,-8.27,28.5288409,12.23388,-2.43,12.47287937,15.07,-5.84,16.16200792,27.06388,-7.09,27.97716391,12.23388,-2.43,12.47287937,14.83,-4.66,15.54491878
13/03/2021 13:00,26.73564,-7.45728,27.75617897,11.73564,-2.17728,11.93590359,15,-5.28,15.9021508,26.48564,-6.27728,27.21935654,11.73564,-2.17728,11.93590359,14.75,-4.1,15.30922924
13/03/2021 13:30,27.71204,-5.01812,28.16271807,11.19204,-2.32812,11.43161852,16.52,-2.69,16.73757748,27.47204,-3.87812,27.7444192,11.19204,-2.32812,11.43161852,16.28,-1.55,16.35362039
13/03/2021 14:00,28.30664,-4.99156,28.74337383,11.90664,-2.49156,12.16453646,16.4,-2.5,16.58945448,28.04664,-3.82156,28.3058004,11.90664,-2.49156,12.16453646,16.14,-1.33,16.19470593
13/03/2021 14:30,28.83172,-5.0468,29.2700917,11.60172,-2.6568,11.90203735,17.23,-2.39,17.39497054,28.58172,-3.9068,28.84749217,11.60172,-2.6568,11.90203735,16.98,-1.25,17.02594784
13/03/2021 15:00,28.98284,-5.4834,29.49699459,6.43284,-1.3734,6.577815597,22.55,-4.11,22.92148774,28.71284,-4.3234,29.03651095,6.43284,-1.3734,6.577815597,22.28,-2.95,22.47444994
13/03/2021 15:30,28.27016,-5.49772,28.79977208,9.83016,-2.18772,10.07065859,18.44,-3.31,18.73471911,28.02016,-4.33772,28.35392709,9.83016,-2.18772,10.07065859,18.19,-2.15,18.31662087
13/03/2021 16:00,26.6388,-5.625,27.22620595,9.4788,-1.935,9.674289351,17.16,-3.69,17.55225627,26.3988,-4.475,26.77540413,9.4788,-1.935,9.674289351,16.92,-2.54,17.10958796
13/03/2021 16:30,26.74968,-5.64576,27.3389829,9.76968,-1.89576,9.951912041,16.98,-3.75,17.38916042,26.49968,-4.48576,26.87666428,9.76968,-1.89576,9.951912041,16.73,-2.59,16.92929414
13/03/2021 17:00,28.49872,-5.51668,29.02775913,6.13872,-1.15668,6.2467425,22.36,-4.36,22.78111499,28.20872,-4.39668,28.5493026,6.13872,-1.15668,6.2467425,22.07,-3.24,22.30655733
13/03/2021 17:30,29.653,-5.65148,30.18674602,4.023,-0.77148,4.09630448,25.63,-4.88,26.09044461,29.373,-4.54148,29.7220149,4.023,-0.77148,4.09630448,25.35,-3.77,25.62880021
13/03/2021 18:00,29.34144,-8.29208,30.49063286,5.94144,-1.16208,6.054018434,23.4,-7.13,24.4621524,29.06144,-7.15208,29.92857403,5.94144,-1.16208,6.054018434,23.12,-5.99,23.88335194
13/03/2021 18:30,29.40556,-8.13684,30.51057397,9.83556,-2.61684,10.17772529,19.57,-5.52,20.33360027,29.15556,-7.00684,29.98570469,9.83556,-2.61684,10.17772529,19.32,-4.39,19.81248344
13/03/2021 19:00,31.33536,-7.76316,32.28268018,11.56536,-3.32316,12.0333264,19.77,-4.44,20.26244062,31.08536,-6.64316,31.78728018,11.56536,-3.32316,12.0333264,19.52,-3.32,19.80032323
13/03/2021 19:30,30.72224,-8.02032,31.75187496,12.16224,-3.46032,12.64491583,18.56,-4.56,19.11196484,30.48224,-6.88032,31.24909213,12.16224,-3.46032,12.64491583,18.32,-3.42,18.63649109
13/03/2021 20:00,29.36124,-8.33168,30.52047355,10.01124,-2.37168,10.28833283,19.35,-5.96,20.24707633,29.09124,-7.17168,29.96219683,10.01124,-2.37168,10.28833283,19.08,-4.8,19.67451143
13/03/2021 20:30,27.8084,-9.00212,29.22918533,6.6384,-1.30212,6.764899929,21.17,-7.7,22.52684843,27.5384,-7.84212,28.63323804,6.6384,-1.30212,6.764899929,20.9,-6.54,21.89935159
13/03/2021 21:00,26.6398,-9.16192,28.17125702,8.9298,-1.86192,9.121845982,17.71,-7.3,19.15552401,26.3898,-8.01192,27.57920242,8.9298,-1.86192,9.121845982,17.46,-6.15,18.51145861
13/03/2021 21:30,25.72436,-9.52436,27.43093383,11.03436,-2.48436,11.3105767,14.69,-7.04,16.28980356,25.48436,-8.34436,26.81568475,11.03436,-2.48436,11.3105767,14.45,-5.86,15.59301446
13/03/2021 22:00,24.1698,-9.63352,26.01891504,12.7998,-3.05352,13.15898417,11.37,-6.58,13.13671572,23.9498,-8.45352,25.39793142,12.7998,-3.05352,13.15898417,11.15,-5.4,12.38880543
13/03/2021 22:30,22.5088,-9.8758,24.58002244,13.2588,-3.2058,13.64085522,9.25,-6.67,11.40400807,22.3088,-8.6658,23.93279439,13.2588,-3.2058,13.64085522,9.05,-5.46,10.56948911
13/03/2021 23:00,20.8938,-10.11488,23.21339432,13.3938,-3.22488,13.7765645,7.5,-6.89,10.18440474,20.6938,-8.89488,22.5244811,13.3938,-3.22488,13.7765645,7.3,-5.67,9.243316504
13/03/2021 23:30,19.23544,-8.99184,21.23335439,12.83544,-3.02184,13.18635799,6.4,-5.97,8.752194011,18.94544,-10.70184,21.75911478,12.83544,-3.02184,13.18635799,6.11,-7.68,9.813995109
14/03/2021 00:00,17.83332,-6.7336,19.06223154,12.07332,-2.7036,12.37232835,5.76,-4.03,7.029829301,17.34332,-13.8636,22.20338158,12.07332,-2.7036,12.37232835,5.27,-11.16,12.34173813
14/03/2021 00:30,17.18436,-6.76156,18.46675181,11.30436,-2.49156,11.57568254,5.88,-4.27,7.266863147,16.69436,-13.80156,21.66067206,11.30436,-2.49156,11.57568254,5.39,-11.31,12.52869506
14/03/2021 01:00,16.47964,-7.74,18.20676068,13.94964,-3.51,14.38445536,2.53,-4.23,4.928874111,16.08964,-14.77,21.84100308,13.94964,-3.51,14.38445536,2.14,-11.26,11.46155312
14/03/2021 01:30,16.2832,-8.55244,18.39257546,8.1432,-1.61244,8.301305258,8.14,-6.94,10.69687805,15.7332,-15.60244,22.15783645,8.1432,-1.61244,8.301305258,7.59,-13.99,15.91628726
14/03/2021 02:00,15.6502,-8.4604,17.79064721,8.4402,-1.7604,8.621831836,7.21,-6.7,9.842464122,15.1402,-15.5504,21.70346968,8.4402,-1.7604,8.621831836,6.7,-13.79,15.33147416
14/03/2021 02:30,15.18688,-8.49764,17.40262077,9.23688,-1.90764,9.431810139,5.95,-6.59,8.878659809,14.69688,-15.61764,21.44548812,9.23688,-1.90764,9.431810139,5.46,-13.71,14.75722535
14/03/2021 03:00,15.12244,-8.75604,17.47445072,6.47244,-1.16604,6.576635069,8.65,-7.59,11.5078495,14.55244,-15.99604,21.6251429,6.47244,-1.16604,6.576635069,8.08,-14.83,16.88831845
14/03/2021 03:30,15.19968,-8.88608,17.60660927,4.00968,-0.67608,4.066278135,11.19,-8.21,13.87876796,14.56968,-16.12608,21.73306309,4.00968,-0.67608,4.066278135,10.56,-15.45,18.71406156
14/03/2021 04:00,14.92932,-8.48368,17.17141293,4.00932,-0.73368,4.075896614,10.92,-7.75,13.39062732,14.30932,-15.78368,21.30448763,4.00932,-0.73368,4.075896614,10.3,-15.05,18.23711874
14/03/2021 04:30,14.7372,-7.52952,16.54928202,4.6872,-0.83952,4.761789335,10.05,-6.69,12.07305264,14.1472,-14.86952,20.5242757,4.6872,-0.83952,4.761789335,9.46,-14.03,16.92136224
14/03/2021 05:00,14.24868,-7.45824,16.08260631,6.44868,-1.21824,6.562741991,7.8,-6.24,9.98887381,13.70868,-14.71824,20.11354012,6.44868,-1.21824,6.562741991,7.26,-13.5,15.32832672
14/03/2021 05:30,14.58068,-7.46812,16.38197319,5.35068,-0.88812,5.42388547,9.23,-6.58,11.33531208,14.02068,-14.73812,20.34186935,5.35068,-0.88812,5.42388547,8.67,-13.85,16.33987148
14/03/2021 06:00,15.10764,-7.32384,16.78926498,4.78764,-0.84384,4.861436281,10.32,-6.48,12.18576218,14.49764,-14.57384,20.55671126,4.78764,-0.84384,4.861436281,9.71,-13.73,16.81656921
14/03/2021 06:30,16.07116,-7.26968,17.63888973,3.43116,-0.58968,3.481462544,12.64,-6.68,14.29657302,15.42116,-14.49968,21.16726,3.43116,-0.58968,3.481462544,11.99,-13.91,18.36431866
14/03/2021 07:00,17.02392,-7.025,18.41641868,4.27392,-0.855,4.358602662,12.75,-6.17,14.16444139,16.35392,-14.245,21.68803182,4.27392,-0.855,4.358602662,12.08,-13.39,18.03381546
14/03/2021 07:30,18.71148,-6.98064,19.97119973,3.83148,-0.80064,3.914238547,14.88,-6.18,16.11231827,17.99148,-14.17064,22.90197351,3.83148,-0.80064,3.914238547,14.16,-13.37,19.47466303
14/03/2021 08:00,20.64712,-6.81656,21.74325308,3.59712,-0.82656,3.690863548,17.05,-5.99,18.0715965,19.86712,-14.04656,24.33122079,3.59712,-0.82656,3.690863548,16.27,-13.22,20.96380929
14/03/2021 08:30,22.44788,-6.58284,23.39318488,4.27788,-0.76284,4.345363294,18.17,-5.82,19.07934223,21.63788,-13.83284,25.68161431,4.27788,-0.76284,4.345363294,17.36,-13.07,21.73003682
14/03/2021 09:00,24.53068,-6.10172,25.27815753,4.00068,-0.71172,4.063494287,20.53,-5.39,21.22576265,23.66068,-13.31172,27.14829032,4.00068,-0.71172,4.063494287,19.66,-12.6,23.35113702
14/03/2021 09:30,25.82212,-5.53064,26.40776136,6.34212,-1.07064,6.431854795,19.48,-4.46,19.98404363,24.99212,-12.71064,28.03865958,6.34212,-1.07064,6.431854795,18.65,-11.64,21.98436035
14/03/2021 10:00,26.40532,-5.03004,26.88014559,7.37532,-1.13004,7.46138965,19.03,-3.9,19.42552187,25.57532,-12.15004,28.31466873,7.37532,-1.13004,7.46138965,18.2,-11.02,21.27628727
14/03/2021 10:30,27.83964,-4.8542,28.2596676,6.29964,-0.8442,6.35595294,21.54,-4.01,21.91008215,26.94964,-12.0242,29.51041311,6.29964,-0.8442,6.35595294,20.65,-11.18,23.48222519
14/03/2021 11:00,28.6288,-4.52308,28.98389971,6.0588,-0.97308,6.136443769,22.57,-3.55,22.84748126,27.7088,-11.64308,30.05559697,6.0588,-0.97308,6.136443769,21.65,-10.67,24.1365159
14/03/2021 11:30,29.005,-5.51332,29.52434119,7.515,-1.45332,7.654238305,21.49,-4.06,21.87015546,28.115,-12.63332,30.82294599,7.515,-1.45332,7.654238305,20.6,-11.18,23.43826785
14/03/2021 12:00,29.0174,-6.19812,29.67197658,8.3574,-1.60812,8.510709999,20.66,-4.59,21.16373549,28.1374,-13.25812,31.10451775,8.3574,-1.60812,8.510709999,19.78,-11.65,22.95584675
14/03/2021 12:30,28.17268,-7.27964,29.0979906,11.72268,-2.42964,11.97181594,16.45,-4.85,17.15007289,27.41268,-14.37964,30.95527534,11.72268,-2.42964,11.97181594,15.69,-11.95,19.7225404
14/03/2021 13:00,27.76644,-6.1096,28.43065955,12.82644,-2.4696,13.06202462,14.94,-3.64,15.37703482,27.02644,-13.3696,30.15252333,12.82644,-2.4696,13.06202462,14.2,-10.9,17.90111728
14/03/2021 13:30,26.41736,-6.16432,27.12702989,13.70736,-2.70432,13.97158061,12.71,-3.46,13.17253582,25.72736,-13.41432,29.01449696,13.70736,-2.70432,13.97158061,12.02,-10.71,16.09920806
14/03/2021 14:00,25.60872,-5.96736,26.29478894,11.80872,-2.27736,12.02631434,13.8,-3.69,14.28482061,24.89872,-13.29736,28.22704449,11.80872,-2.27736,12.02631434,13.09,-11.02,17.11106367
14/03/2021 14:30,26.82896,-5.4622,27.37934849,10.03896,-2.1222,10.26082115,16.79,-3.34,17.11898654,26.03896,-12.7722,29.00269868,10.03896,-2.1222,10.26082115,16,-10.65,19.2203668
14/03/2021 15:00,28.57976,-5.57808,29.11902571,8.06976,-1.73808,8.254813659,20.51,-3.84,20.86637726,27.69976,-12.86808,30.54282546,8.06976,-1.73808,8.254813659,19.63,-11.13,22.56576611
14/03/2021 15:30,29.00064,-5.46204,29.51052357,8.36064,-1.83204,8.559011144,20.64,-3.63,20.95677695,28.12064,-12.71204,30.86043349,8.36064,-1.83204,8.559011144,19.76,-10.88,22.5573048
14/03/2021 16:00,29.27344,-5.35476,29.75916236,9.43344,-2.17476,9.680876577,19.84,-3.18,20.09323269,28.42344,-12.60476,31.09295605,9.43344,-2.17476,9.680876577,18.99,-10.43,21.66575639
14/03/2021 16:30,28.8178,-5.1852,29.28057199,9.9378,-2.2752,10.19492049,18.88,-2.91,19.1029448,27.9878,-12.3152,30.57746065,9.9378,-2.2752,10.19492049,18.05,-10.04,20.65439663
14/03/2021 17:00,30.0648,-5.45768,30.55615274,9.2448,-2.04768,9.468860566,20.82,-3.41,21.09740505,29.3048,-11.06768,31.32514714,9.2448,-2.04768,9.468860566,20.06,-9.02,21.99463571
14/03/2021 17:30,31.57628,-8.00684,32.57561888,8.12628,-1.71684,8.305658687,23.45,-6.29,24.27893325,31.28628,-6.87684,32.03314291,8.12628,-1.71684,8.305658687,23.16,-5.16,23.72785705
14/03/2021 18:00,30.91712,-8.97312,32.19293698,8.45712,-1.83312,8.6535084,22.46,-7.14,23.56758791,30.62712,-7.84312,31.61542362,8.45712,-1.83312,8.6535084,22.17,-6.01,22.97017632
14/03/2021 18:30,31.8434,-8.89004,33.06107885,7.4034,-1.58004,7.570129323,24.44,-7.31,25.50979616,31.5434,-7.75004,32.48152096,7.4034,-1.58004,7.570129323,24.14,-6.17,24.91602898
14/03/2021 19:00,31.94188,-8.99476,33.18417402,8.20188,-1.72476,8.381266765,23.74,-7.27,24.82821983,31.64188,-7.85476,32.6022365,8.20188,-1.72476,8.381266765,23.44,-6.13,24.22829957
14/03/2021 19:30,31.64532,-9.09988,32.92771012,7.91532,-1.64988,8.085443384,23.73,-7.45,24.87198022,31.35532,-7.94988,32.34743706,7.91532,-1.64988,8.085443384,23.44,-6.3,24.27186849
14/03/2021 20:00,30.1448,-9.36152,31.56496513,7.3548,-1.54152,7.514610233,22.79,-7.82,24.09432506,29.8548,-8.20152,30.96084646,7.3548,-1.54152,7.514610233,22.5,-6.66,23.46498668
